Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,55.5255,-26.649,61.5893688168,1.6455000000000002,-1.239,2.0598036921,53.88,-25.41,59.5711549326,132.41,50.5,8.67,51.2388417121,1.6455000000000002,-1.239,2.0598036921,50.5,8.67,51.2388417121,132.53
2019-03-31 01:00:00,57.482,-25.8765,63.0378741413,1.572,-1.2465,2.006226869,55.91,-24.63,61.0947215396,131.67,52.4,9.06,53.1774726741,1.572,-1.2465,2.006226869,52.4,9.06,53.1774726741,131.79
2019-03-31 01:30:00,57.7595,-25.699,63.2186558007,1.9095,-1.279,2.2982670102,55.85,-24.42,60.9553845037,0.003,52.29,9.02,53.0622700231,1.9095,-1.279,2.2982670102,52.29,9.02,53.0622700231,0.003
2019-03-31 02:00:00,56.6695,-25.973,62.3380217784,1.3295,-1.2730000000000001,1.8406790187,55.34,-24.7,60.6020263688,0.003,51.86,8.79,52.5996549418,1.3295,-1.2730000000000001,1.8406790187,51.86,8.79,52.5996549418,0.003
2019-03-31 02:30:00,55.32,-25.959,61.1078724961,1.52,-1.189,1.929798176,53.8,-24.77,59.2283116423,131.37,50.43,8.42,51.1280871929,1.52,-1.189,1.929798176,50.43,8.42,51.1280871929,131.49
2019-03-31 03:00:00,54.624,-26.1445,60.5583706539,1.754,-1.1645,2.1053684357,52.87,-24.98,58.4742447578,131.3,49.55,8.27,50.235399869,1.754,-1.1645,2.1053684357,49.55,8.27,50.235399869,131.42
2019-03-31 03:30:00,53.635,-26.4065,59.7830784357,1.465,-1.1965,1.8915171821,52.17,-25.21,57.9418070136,130.77,48.93,8.18,49.6090445383,1.465,-1.1965,1.8915171821,48.93,8.18,49.6090445383,130.89
2019-03-31 04:00:00,53.1155,-26.321,59.2794347244,1.6655,-1.191,2.0475280828,51.45,-25.13,57.2592298237,130.84,48.25,8.32,48.9620761406,1.6655,-1.191,2.0475280828,48.25,8.32,48.9620761406,130.95
2019-03-31 04:30:00,52.7645,-26.373,58.9883682538,1.7845,-1.263,2.1862317466,50.98,-25.11,56.8284479816,131.11,47.85,8.25,48.5559985996,1.7845,-1.263,2.1862317466,47.85,8.25,48.5559985996,131.22
2019-03-31 05:00:00,52.8815,-26.5005,59.1500595308,1.8515000000000001,-1.3305,2.2799742323,51.03,-25.17,56.8998224953,131.27,47.87,8.39,48.5996810689,1.8515000000000001,-1.3305,2.2799742323,47.87,8.39,48.5996810689,131.38
2019-03-31 05:30:00,53.842,-26.0825,59.826898384,2.042,-1.3225,2.4328522869,51.8,-24.76,57.4133921659,131.07,48.57,8.73,49.3483312788,2.042,-1.3225,2.4328522869,48.57,8.73,49.3483312788,131.17
2019-03-31 06:00:00,54.456,-25.8905,60.2973790993,2.376,-1.2705,2.6943545145,52.08,-24.62,57.6061698085,131.53,48.83,9.02,49.6561103994,2.376,-1.2705,2.6943545145,48.83,9.02,49.6561103994,131.63
2019-03-31 06:30:00,55.2815,-25.913,61.0534832033,3.6315,-1.233,3.8351116346,51.65,-24.68,57.2435577161,131.45,48.44,8.94,49.2580673596,3.6315,-1.233,3.8351116346,48.44,8.94,49.2580673596,131.56
2019-03-31 07:00:00,56.2005,-26.179,61.9986793509,5.9105,-1.259,6.0431027833,50.29,-24.92,56.1256670339,131.63,47.29,9.17,48.1708729421,5.9105,-1.259,6.0431027833,47.29,9.17,48.1708729421,131.74
2019-03-31 07:30:00,57.0415,-26.1535,62.7514006577,12.0315,-1.2235,12.0935497064,45.01,-24.93,51.4529396633,131.63,42.39,9.0,43.3348831774,12.0315,-1.2235,12.0935497064,42.39,9.0,43.3348831774,131.74
2019-03-31 08:00:00,57.018,-25.9935,62.6635010692,20.678,-1.4035,20.7255758967,36.34,-24.59,43.8778269745,132.38,34.38,9.02,35.543562005,20.678,-1.4035,20.7255758967,34.38,9.02,35.543562005,132.47
2019-03-31 08:30:00,58.0565,-25.8755,63.5617706841,29.5265,-1.7955,29.5810416061,28.53,-24.08,37.3337287181,132.08,27.19,9.84,28.9157690543,29.5265,-1.7955,29.5810416061,27.19,9.84,28.9157690543,132.16
2019-03-31 09:00:00,58.101,-25.9705,63.6411271997,37.791,-2.2405,37.8573575577,20.31,-23.73,31.2347402743,131.49,19.57,10.51,22.2136219469,37.791,-2.2405,37.8573575577,19.57,10.51,22.2136219469,131.57
2019-03-31 09:30:00,58.3325,-25.351,63.6030955005,44.9425,-2.781,45.028460636,13.39,-22.57,26.2430371718,132.29,13.21,11.41,17.4554346838,44.9425,-2.781,45.028460636,13.21,11.41,17.4554346838,132.38
2019-03-31 10:00:00,57.9145,-24.953,63.0614106982,46.8645,-3.043,46.963189939,11.05,-21.91,24.5387570997,133.08,11.04,11.93,16.2544301653,46.8645,-3.043,46.963189939,11.04,11.93,16.2544301653,133.16
2019-03-31 10:30:00,58.3785,-24.781,63.4204006866,46.9185,-3.171,47.025534375,11.46,-21.61,24.4606561645,132.8,11.41,12.19,16.6968320349,46.9185,-3.171,47.025534375,11.41,12.19,16.6968320349,132.88
2019-03-31 11:00:00,57.899,-24.8995,63.0260208267,47.709,-3.0895,47.8089289908,10.19,-21.81,24.073059631,132.71,10.26,11.99,15.7806115217,47.709,-3.0895,47.8089289908,10.26,11.99,15.7806115217,132.78
2019-03-31 11:30:00,58.6515,-25.3575,63.8983666341,39.9915,-2.4975,40.0694095102,18.66,-22.86,29.5089003523,132.66,18.03,11.15,21.1991367749,39.9915,-2.4975,40.0694095102,18.03,11.15,21.1991367749,132.74
2019-03-31 12:00:00,58.3575,-25.1865,63.5606606991,42.0075,-2.7365,42.0965377258,16.35,-22.45,27.7727384318,132.72,15.95,11.53,19.681041639100002,42.0075,-2.7365,42.0965377258,15.95,11.53,19.681041639100002,132.79
2019-03-31 12:30:00,58.283,-25.2775,63.5284195872,38.523,-2.7475,38.6208529845,19.76,-22.53,29.9676241968,132.89,19.05,11.46,22.2313764756,38.523,-2.7475,38.6208529845,19.05,11.46,22.2313764756,132.96
2019-03-31 13:00:00,57.9065,-25.6245,63.3228058641,33.8565,-2.0645,33.9193860867,24.05,-23.56,33.6671367954,132.89,23.05,10.65,25.391435564,33.8565,-2.0645,33.9193860867,23.05,10.65,25.391435564,132.96
2019-03-31 13:30:00,57.746,-25.91,63.292405674,31.956,-1.6600000000000001,31.999086487,25.79,-24.25,35.4003757042,132.96,24.65,10.09,26.6351384453,31.956,-1.6600000000000001,31.999086487,24.65,10.09,26.6351384453,133.01
2019-03-31 14:00:00,58.105,-26.1765,63.7291156164,31.395,-1.7165,31.4418892125,26.71,-24.46,36.2176158796,133.14,25.46,10.19,27.4234881078,31.395,-1.7165,31.4418892125,25.46,10.19,27.4234881078,133.16
2019-03-31 14:30:00,58.7395,-26.611,64.4862324938,25.4895,-1.5510000000000002,25.5366444791,33.25,-25.06,41.6361153327,133.3,31.52,9.85,33.0232175901,25.4895,-1.5510000000000002,25.5366444791,31.52,9.85,33.0232175901,133.31
2019-03-31 15:00:00,59.7115,-26.24,65.2227018165,18.6715,-1.24,18.7126297524,41.04,-25.0,48.0549851732,134.0,38.64,9.77,39.8560221297,18.6715,-1.24,18.7126297524,38.64,9.77,39.8560221297,134.01
2019-03-31 15:30:00,61.64,-25.6165,66.750990047,15.13,-1.2065000000000001,15.1780282728,46.51,-24.41,52.5264523835,134.4,43.71,10.4,44.9302136652,15.13,-1.2065000000000001,15.1780282728,43.71,10.4,44.9302136652,134.41
2019-03-31 16:00:00,63.396,-25.2235,68.2295959848,10.986,-1.3035,11.0630605282,52.41,-23.92,57.6105415701,133.98,49.19,10.83,50.3680950603,10.986,-1.3035,11.0630605282,49.19,10.83,50.3680950603,133.99
2019-03-31 16:30:00,64.6155,-24.8,69.2112912771,9.6955,-1.27,9.7783240001,54.92,-23.53,59.7483665049,134.09,51.45,11.12,52.6379796345,9.6955,-1.27,9.7783240001,51.45,11.12,52.6379796345,134.1
2019-03-31 17:00:00,65.5635,-24.6155,70.0321024424,6.9335,-1.2655,7.0480431681,58.63,-23.35,63.1086317392,134.0,54.92,11.36,56.0825819662,6.9335,-1.2655,7.0480431681,54.92,11.36,56.0825819662,134.01
2019-03-31 17:30:00,65.979,-24.2795,70.3044988692,4.469,-1.2595,4.643091777,61.51,-23.02,65.6764836148,133.87,57.57,11.44,58.6956429388,4.469,-1.2595,4.643091777,57.57,11.44,58.6956429388,133.89
2019-03-31 18:00:00,65.9875,-23.761,70.1351215672,3.2475,-1.241,3.4765409893,62.74,-22.52,66.6592679228,133.92,58.75,11.71,59.90564748,3.2475,-1.241,3.4765409893,58.75,11.71,59.90564748,133.93
2019-03-31 18:30:00,66.099,-23.547,70.1679343433,1.499,-1.137,1.8814276494,64.6,-22.41,68.3766634167,133.4,60.47,11.73,61.597189871,1.499,-1.137,1.8814276494,60.47,11.73,61.597189871,133.42
2019-03-31 19:00:00,65.9,-23.383,69.9254938417,1.0,-1.153,1.5262401515000001,64.9,-22.23,68.6016246163,132.81,60.68,11.74,61.8052586759,1.0,-1.153,1.5262401515000001,60.68,11.74,61.8052586759,132.84
2019-03-31 19:30:00,66.781,-23.0435,70.6449209303,0.891,-1.2935,1.5706760487,65.89,-21.75,69.3869915762,132.62,61.63,12.04,62.7950515566,0.891,-1.2935,1.5706760487,61.63,12.04,62.7950515566,132.64
2019-03-31 20:00:00,65.566,-23.656,69.7029891181,0.836,-1.376,1.6100534153,64.73,-22.28,68.4570763325,132.25,60.55,11.75,61.6795346934,0.836,-1.376,1.6100534153,60.55,11.75,61.6795346934,132.28
2019-03-31 20:30:00,63.8505,-24.2795,68.3109103328,0.8605,-1.3595000000000002,1.6089439083000001,62.99,-22.92,67.0303401453,131.98,58.97,11.2,60.0241692987,0.8605,-1.3595000000000002,1.6089439083000001,58.97,11.2,60.0241692987,132.02
2019-03-31 21:00:00,61.5805,-25.18,66.5296203225,1.2605,-1.37,1.8616552447,60.32,-23.81,64.8491981446,132.37,56.6,10.55,57.5748425964,1.2605,-1.37,1.8616552447,56.6,10.55,57.5748425964,132.42
2019-03-31 21:30:00,59.7455,-26.044,65.175261459,1.4055,-1.404,1.9866167849,58.34,-24.64,63.3299707879,132.51,54.81,10.03,55.7201669057,1.4055,-1.404,1.9866167849,54.81,10.03,55.7201669057,132.56
2019-03-31 22:00:00,57.132,-27.151,63.2553730919,1.3719999999999999,-1.401,1.9609143276,55.76,-25.75,61.418564783,132.89,52.45,9.12,53.2369880816,1.3719999999999999,-1.401,1.9609143276,52.45,9.12,53.2369880816,132.93
2019-03-31 22:30:00,54.882,-27.105,61.2104153637,1.612,-1.375,2.1187659144,53.27,-25.73,59.1584803726,133.43,50.13,8.76,50.8896305744,1.612,-1.375,2.1187659144,50.13,8.76,50.8896305744,133.46
2019-03-31 23:00:00,52.568,-27.591,59.3688294057,1.8980000000000001,-1.351,2.3297220864,50.67,-26.24,57.0612521769,133.84,47.67,8.09,48.3515976985,1.8980000000000001,-1.351,2.3297220864,47.67,8.09,48.3515976985,133.88
2019-03-31 23:30:00,1.8980000000000001,-1.351,2.3297220864,1.8980000000000001,-1.351,2.3297220864,0.0,0.0,0.0,133.19,0.0,0.0,0.0,1.8980000000000001,-1.351,2.3297220864,0.0,0.0,0.0,133.22
2019-04-01 00:00:00,1.8980000000000001,-1.351,2.3297220864,1.8980000000000001,-1.351,2.3297220864,0.0,0.0,0.0,132.95,0.0,0.0,0.0,1.8980000000000001,-1.351,2.3297220864,0.0,0.0,0.0,132.96
2019-04-01 00:30:00,51.583,-27.8265,58.6098967006,1.463,-1.5965,2.1654517427,50.12,-26.23,56.5687837946,133.11,47.21,8.2,47.9168456808,1.463,-1.5965,2.1654517427,47.21,8.2,47.9168456808,133.12
2019-04-01 01:00:00,52.8905,-26.855,59.3177546376,1.2505,-1.625,2.050457327,51.64,-25.23,57.4738418761,131.46,48.59,8.24,49.2837265231,1.2505,-1.625,2.050457327,48.59,8.24,49.2837265231,131.48
2019-04-01 01:30:00,54.723,-26.1035,60.630020957,1.193,-1.6535000000000002,2.0389485648,53.53,-24.45,58.8494978738,130.75,50.37,8.71,51.1175214579,1.193,-1.6535000000000002,2.0389485648,50.37,8.71,51.1175214579,130.78
2019-04-01 02:00:00,57.451,-25.9495,63.0396220741,1.101,-1.6295000000000002,1.9665887343000001,56.35,-24.32,61.3741386905,130.82,52.95,8.87,53.6877956336,1.101,-1.6295000000000002,1.9665887343000001,52.95,8.87,53.6877956336,130.86
2019-04-01 02:30:00,57.901,-25.7795,63.3806628338,1.181,-1.6395,2.0205744851,56.72,-24.14,61.6433126949,130.46,53.28,8.86,54.0116468921,1.181,-1.6395,2.0205744851,53.28,8.86,54.0116468921,130.5
2019-04-01 03:00:00,57.387,-26.0085,63.0056334088,0.927,-1.6385,1.8825544481,56.46,-24.37,61.4949469469,130.76,53.07,8.78,53.791386857,0.927,-1.6385,1.8825544481,53.07,8.78,53.791386857,130.8
2019-04-01 03:30:00,56.766,-26.0205,62.4455376808,0.9560000000000001,-1.6505,1.9073767981,55.81,-24.37,60.898710988,130.79,52.44,8.79,53.1715873376,0.9560000000000001,-1.6505,1.9073767981,52.44,8.79,53.1715873376,130.83
2019-04-01 04:00:00,56.11,-26.191,61.9217294736,1.12,-1.691,2.0282704455,54.99,-24.5,60.2009144449,130.73,51.72,8.66,52.4400038139,1.12,-1.691,2.0282704455,51.72,8.66,52.4400038139,130.78
2019-04-01 04:30:00,56.044,-26.13,61.8361288892,1.234,-1.74,2.1331563468,54.81,-24.39,59.9917344307,130.95,51.52,8.82,52.2695207554,1.234,-1.74,2.1331563468,51.52,8.82,52.2695207554,130.99
2019-04-01 05:00:00,55.4885,-26.4295,61.4613057338,1.4185,-1.7595,2.2600846223,54.07,-24.67,59.4320940233,131.45,50.86,8.8,51.6156914126,1.4185,-1.7595,2.2600846223,50.86,8.8,51.6156914126,131.5
2019-04-01 05:30:00,56.219,-26.1515,62.0038459553,1.679,-1.6915,2.383319796,54.54,-24.46,59.7737668212,131.28,51.32,8.89,52.0843018577,1.679,-1.6915,2.383319796,51.32,8.89,52.0843018577,131.34
2019-04-01 06:00:00,57.249,-25.7025,62.7540158655,1.859,-1.7125,2.5275555879000002,55.39,-23.99,60.3620095756,131.88,52.04,9.69,52.9344660878,1.859,-1.7125,2.5275555879000002,52.04,9.69,52.9344660878,131.93
2019-04-01 06:30:00,59.329,-24.9595,64.365416811,1.819,-1.6595,2.4622553178,57.51,-23.3,62.0507058783,131.14,54.04,10.0,54.9574526338,1.819,-1.6595,2.4622553178,54.04,10.0,54.9574526338,131.21
2019-04-01 07:00:00,62.7605,-24.0305,67.2037594968,2.9505,-1.6705,3.3905781955,59.81,-22.36,63.8530007126,131.74,56.09,11.21,57.1992325123,2.9505,-1.6705,3.3905781955,56.09,11.21,57.1992325123,131.79
2019-04-01 07:30:00,66.6855,-8.4455,67.2181700175,3.3455,-1.4755,3.6564286538,63.34,-6.97,63.7223390971,135.2,59.85,-4.16,59.9944005721,3.3455,-1.4755,3.6564286538,59.85,-4.16,59.9944005721,135.26
2019-04-01 08:00:00,68.582,-8.9445,69.1628137387,5.092,-1.4745,5.30118989,63.49,-7.47,63.9279359905,136.45,60.79,-3.51,60.8912489607,5.092,-1.4745,5.30118989,60.79,-3.51,60.8912489607,136.51
2019-04-01 08:30:00,69.1295,-8.6335,69.666527777,10.9595,-1.5735000000000001,11.071880712,58.17,-7.06,58.5968642506,136.79,55.66,-3.17,55.7501973091,10.9595,-1.5735000000000001,11.071880712,55.66,-3.17,55.7501973091,136.85
2019-04-01 09:00:00,67.7665,-8.4875,68.2959455495,18.3665,-1.7075,18.4457008135,49.4,-6.78,49.8630965745,136.79,47.33,-2.9,47.4187610551,18.3665,-1.7075,18.4457008135,47.33,-2.9,47.4187610551,136.85
2019-04-01 09:30:00,67.944,-7.801,68.3903702066,24.994,-2.261,25.0960585949,42.95,-5.54,43.3058206249,136.79,41.13,-1.78,41.1684988796,24.994,-2.261,25.0960585949,41.13,-1.78,41.1684988796,136.85
2019-04-01 10:00:00,66.9605,-7.872,67.4216355798,35.5605,-2.5220000000000002,35.6498196945,31.4,-5.35,31.8525116749,137.24,30.17,-1.6099999999999999,30.2129276966,35.5605,-2.5220000000000002,35.6498196945,30.17,-1.6099999999999999,30.2129276966,137.3
2019-04-01 10:30:00,65.7115,-7.3955,66.1263536912,44.7915,-2.8155,44.8799009859,20.92,-4.58,21.4154803822,137.32,20.15,-0.93,20.1714501214,44.7915,-2.8155,44.8799009859,20.15,-0.93,20.1714501214,137.38
2019-04-01 11:00:00,64.3065,-2.618,64.359769004,53.0065,-3.378,53.1140275845,11.3,0.76,11.3255286852,135.59,10.91,4.07,11.6444407337,53.0065,-3.378,53.1140275845,10.91,4.07,11.6444407337,135.65
2019-04-01 11:30:00,63.9615,1.9565000000000001,63.9914164127,59.7115,-4.1135,59.8530209304,4.25,6.07,7.4099527664,135.02,4.18,9.06,9.9777753031,59.7115,-4.1135,59.8530209304,4.18,9.06,9.9777753031,135.09
2019-04-01 12:00:00,63.1935,2.677,63.2501760571,66.4735,-4.643,66.6354534107,-3.2800000000000002,7.32,8.0212717196,135.02,-3.05,10.18,10.6270833252,66.4735,-4.643,66.6354534107,-3.05,10.18,10.6270833252,135.09
2019-04-01 12:30:00,62.5965,3.0375,62.6701541286,68.9665,-4.7325,69.1286820249,-6.37,7.77,10.0473777674,135.09,-5.97,10.62,12.1829922433,68.9665,-4.7325,69.1286820249,-5.97,10.62,12.1829922433,135.17
2019-04-01 13:00:00,61.823,3.199,61.9057099951,70.143,-4.761,70.3043922525,-8.32,7.96,11.514512582,135.02,-7.87,10.78,13.3471083011,70.143,-4.761,70.3043922525,-7.87,10.78,13.3471083011,135.09
2019-04-01 13:30:00,61.1755,3.0835,61.2531613266,70.5555,-4.8165,70.719709081,-9.38,7.9,12.2635394565,135.25,-8.92,10.73,13.9534691027,70.5555,-4.8165,70.719709081,-8.92,10.73,13.9534691027,135.3
2019-04-01 14:00:00,60.45,2.9370000000000003,60.5213059096,68.29,-4.493,68.4376442391,-7.84,7.43,10.8014119447,135.16,-7.43,10.29,12.6920841472,68.29,-4.493,68.4376442391,-7.43,10.29,12.6920841472,135.21
2019-04-01 14:30:00,60.398,2.9035,60.4677493897,66.148,-4.2565,66.2848074316,-5.75,7.16,9.1830332679,135.28,-5.47,10.04,11.4333940718,66.148,-4.2565,66.2848074316,-5.47,10.04,11.4333940718,135.31
2019-04-01 15:00:00,60.4385,2.722,60.4997650099,63.5485,-4.058,63.6779335111,-3.11,6.78,7.4592559951,135.44,-2.9,9.71,10.1338097476,63.5485,-4.058,63.6779335111,-2.9,9.71,10.1338097476,135.45
2019-04-01 15:30:00,60.527,2.417,60.5752393144,61.637,-3.8529999999999998,61.7573103203,-1.11,6.27,6.367495583,135.64,-1.01,9.24,9.2950363098,61.637,-3.8529999999999998,61.7573103203,-1.01,9.24,9.2950363098,135.64
2019-04-01 16:00:00,61.3095,1.4849999999999999,61.3274817292,54.1995,-2.115,54.2407505963,7.11,3.6,7.9694479106,135.91,6.84,6.75,9.6097918812,54.1995,-2.115,54.2407505963,6.84,6.75,9.6097918812,135.9
2019-04-01 16:30:00,62.855,0.8905000000000001,62.8613077755,47.415,-1.5895000000000001,47.4416350398,15.44,2.48,15.6379026727,136.42,14.84,5.75,15.9150274898,47.415,-1.5895000000000001,47.4416350398,14.84,5.75,15.9150274898,136.39
2019-04-01 17:00:00,64.532,15.7775,66.4327368866,37.992,-0.9225000000000001,38.0031981582,26.54,16.7,31.3570024078,135.3,25.66,-10.42,27.6949814948,37.992,-0.9225000000000001,38.0031981582,25.66,-10.42,27.6949814948,135.23
2019-04-01 17:30:00,66.0445,18.702,68.641392645,29.7245,-0.388,29.727032214,36.32,19.09,41.0313355864,134.86,35.39,-13.18,37.7645932058,29.7245,-0.388,29.727032214,35.39,-13.18,37.7645932058,134.78
2019-04-01 18:00:00,67.9315,19.119,70.5707081816,19.0315,-0.07100000000000001,19.0316324379,48.9,19.19,52.5306205941,134.71,47.81,-12.98,49.5406550219,19.0315,-0.07100000000000001,19.0316324379,47.81,-12.98,49.5406550219,134.63
2019-04-01 18:30:00,69.3125,19.2675,71.9406645264,12.6825,0.17750000000000002,12.6837420543,56.63,19.09,59.7610659209,134.6,55.39,-13.0,56.8950973283,12.6825,0.17750000000000002,12.6837420543,55.39,-13.0,56.8950973283,134.52
2019-04-01 19:00:00,71.032,20.2435,73.8603027089,3.702,0.1135,3.7037394954,67.33,20.13,70.2747877976,134.27,65.98,-11.76,67.0198328855,3.702,0.1135,3.7037394954,65.98,-11.76,67.0198328855,134.21
2019-04-01 19:30:00,71.53,20.2845,74.3505335573,2.31,0.1145,2.3128359756,69.22,20.17,72.0988023479,134.16,67.83,-11.64,68.8214973682,2.31,0.1145,2.3128359756,67.83,-11.64,68.8214973682,134.14
2019-04-01 20:00:00,71.541,20.452,74.4069820985,0.421,0.152,0.44759915100000003,71.12,20.3,73.9604245526,133.9,69.72,-11.43,70.6507133722,0.421,0.152,0.44759915100000003,69.72,-11.43,70.6507133722,133.92
2019-04-01 20:30:00,72.744,20.6245,75.6112394836,0.054,0.14450000000000002,0.15426033190000002,72.69,20.48,75.519974179,133.96,71.28,-11.21,72.1560981484,0.054,0.14450000000000002,0.15426033190000002,71.28,-11.21,72.1560981484,133.99
2019-04-01 21:00:00,71.9245,-2.5460000000000003,71.9695478397,0.20450000000000002,-0.006,0.20458800060000001,71.72,-2.54,71.7649635965,132.34,69.74,12.08,70.7784854317,0.20450000000000002,-0.006,0.20458800060000001,69.74,12.08,70.7784854317,132.38
2019-04-01 21:30:00,70.3785,-25.8005,74.9586490173,0.6785,-0.1405,0.6928942921,69.7,-25.66,74.2733168776,131.59,66.94,34.9,75.4915465466,0.6785,-0.1405,0.6928942921,66.94,34.9,75.4915465466,131.66
2019-04-01 22:00:00,68.2785,-2.776,68.3349086357,0.6485000000000001,-0.016,0.6486973485,67.63,-2.76,67.6862947723,129.18,64.7,10.7,65.5788075524,0.6485000000000001,-0.016,0.6486973485,64.7,10.7,65.5788075524,129.25
2019-04-01 22:30:00,65.9125,1.9575,65.941560965,0.6125,-0.052500000000000005,0.6147458825000001,65.3,2.01,65.3309275918,128.94,62.45,5.01,62.6506392625,0.6125,-0.052500000000000005,0.6147458825000001,62.45,5.01,62.6506392625,129.02
2019-04-01 23:00:00,63.467,1.508,63.4849127982,0.657,-0.332,0.7361202347,62.81,1.8399999999999999,62.8369453427,129.18,60.08,4.86,60.2762473948,0.657,-0.332,0.7361202347,60.08,4.86,60.2762473948,129.27
2019-04-01 23:30:00,60.7885,0.7195,60.7927578952,0.8085,-0.41050000000000003,0.906742797,59.98,1.13,59.9906434371,129.34,57.37,4.15,57.519904381,0.8085,-0.41050000000000003,0.906742797,57.37,4.15,57.519904381,129.44
2019-04-02 00:00:00,59.2975,0.2255,59.2979287707,1.3075,-0.4445,1.3809911296,57.99,0.67,57.9938703658,129.45,55.48,3.7199999999999998,55.6045753513,1.3075,-0.4445,1.3809911296,55.48,3.7199999999999998,55.6045753513,129.55
2019-04-02 00:30:00,58.033,-0.092,58.033072924,1.7530000000000001,-0.452,1.8103350519,56.28,0.36,56.2811513742,129.53,53.86,3.43,53.9691069039,1.7530000000000001,-0.452,1.8103350519,53.86,3.43,53.9691069039,129.69
2019-04-02 01:00:00,58.165,0.0455,58.1650177964,0.595,-0.3745,0.7030471179000001,57.57,0.42,57.5715320276,129.53,55.08,3.5,55.1910898606,0.595,-0.3745,0.7030471179000001,55.08,3.5,55.1910898606,129.81
2019-04-02 01:30:00,60.1845,0.4305,60.1860396645,0.28450000000000003,-0.4295,0.5151800656000001,59.9,0.86,59.9061733046,129.36,57.31,3.92,57.4439074228,0.28450000000000003,-0.4295,0.5151800656000001,57.31,3.92,57.4439074228,129.55
2019-04-02 02:00:00,62.7525,-2.1815,62.7904068987,0.35250000000000004,-0.42150000000000004,0.5494711093,62.4,-1.76,62.4248155784,129.48,59.42,6.61,59.7865244014,0.35250000000000004,-0.42150000000000004,0.5494711093,59.42,6.61,59.7865244014,129.68
2019-04-02 02:30:00,63.6085,-14.524000000000001,65.2455963897,0.2785,-0.384,0.4743608858,63.33,-14.14,64.8893558298,130.97,59.2,17.97,61.8672845695,0.2785,-0.384,0.4743608858,59.2,17.97,61.8672845695,131.14
2019-04-02 03:00:00,62.788,-14.999,64.5546508394,0.108,-0.359,0.3748933182,62.68,-14.64,64.3670101838,131.01,58.54,18.18,61.2979934419,0.108,-0.359,0.3748933182,58.54,18.18,61.2979934419,131.01
2019-04-02 03:30:00,62.0615,-15.2465,63.9068505287,0.0415,-0.3765,0.3787802793,62.02,-14.87,63.7777178958,131.09,57.94,18.0,60.6716045609,0.0415,-0.3765,0.3787802793,57.94,18.0,60.6716045609,131.01
2019-04-02 04:00:00,61.3255,-15.4105,63.2321157364,0.4055,-0.47050000000000003,0.6211284086000001,60.92,-14.94,62.7251943002,131.09,56.93,17.94,59.689768805,0.4055,-0.47050000000000003,0.6211284086000001,56.93,17.94,59.689768805,131.01
2019-04-02 04:30:00,60.7455,-15.52,62.6967795844,2.4655,-0.71,2.5656948864,58.28,-14.81,60.1323082876,131.2,54.48,18.04,57.3891278902,2.4655,-0.71,2.5656948864,54.48,18.04,57.3891278902,131.06
2019-04-02 05:00:00,60.1355,-15.592,62.1239794624,3.6555,-0.762,3.7340760905,56.48,-14.83,58.3945142971,131.2,52.83,18.03,55.8219472967,3.6555,-0.762,3.7340760905,52.83,18.03,55.8219472967,131.06
2019-04-02 05:30:00,61.6205,-15.397,63.514987438,3.1305,-1.237,3.3660361332,58.49,-14.16,60.1796119961,131.55,54.66,18.83,57.8124943243,3.1305,-1.237,3.3660361332,54.66,18.83,57.8124943243,131.42
2019-04-02 06:00:00,62.478,-15.539,64.3813715682,4.428,-1.459,4.6621738492,58.05,-14.08,59.7331474141,131.72,54.24,18.93,57.448433399,4.428,-1.459,4.6621738492,54.24,18.93,57.448433399,131.6
2019-04-02 06:30:00,64.6705,-27.2735,70.186304736,4.4305,-1.4635,4.6659578331,60.24,-25.81,65.5363540335,132.14,56.41,31.88,64.7952351643,4.4305,-1.4635,4.6659578331,56.41,31.88,64.7952351643,132.03
2019-04-02 07:00:00,67.204,-44.557,80.6331437127,3.664,-1.327,3.8968994085,63.54,-43.23,76.8515744796,133.97,59.55,49.77,77.6096347112,3.664,-1.327,3.8968994085,59.55,49.77,77.6096347112,133.88
2019-04-02 07:30:00,70.4385,-43.277,82.6709199855,4.5585,-1.2570000000000001,4.728633127,65.88,-42.02,78.1399692859,133.43,61.73,50.26,79.6031437821,4.5585,-1.2570000000000001,4.728633127,61.73,50.26,79.6031437821,133.34
2019-04-02 08:00:00,72.2815,-42.432,83.8158091666,6.8415,-1.332,6.9699602761,65.44,-41.1,77.2761515605,133.25,61.29,50.88,79.6570053417,6.8415,-1.332,6.9699602761,61.29,50.88,79.6570053417,133.16
2019-04-02 08:30:00,72.9765,-42.051,84.2250328183,11.0565,-1.621,11.1746961144,61.92,-40.43,73.9504651777,133.25,58.03,51.45,77.5537452352,11.0565,-1.621,11.1746961144,58.03,51.45,77.5537452352,133.19
2019-04-02 09:00:00,71.623,-42.324,83.1936001445,14.793,-1.9540000000000002,14.9214933904,56.83,-40.37,69.7092949326,133.21,53.4,51.4,74.1182838441,14.793,-1.9540000000000002,14.9214933904,53.4,51.4,74.1182838441,133.13
2019-04-02 09:30:00,71.664,-41.888,83.0080323824,20.504,-2.638,20.6730031684,51.16,-39.25,64.4818431809,133.04,48.13,52.03,70.8774844362,20.504,-2.638,20.6730031684,48.13,52.03,70.8774844362,132.97
2019-04-02 10:00:00,72.16,-41.601,83.2929096682,24.34,-2.641,24.4828609644,47.82,-38.96,61.6817152809,133.08,45.09,52.42,69.144518944,24.34,-2.641,24.4828609644,45.09,52.42,69.144518944,133.02
2019-04-02 10:30:00,71.256,-41.747,82.5846810553,27.106,-3.557,27.3383884858,44.15,-38.19,58.3754965718,132.98,41.78,53.02,67.5032502921,27.106,-3.557,27.3383884858,41.78,53.02,67.5032502921,132.93
2019-04-02 11:00:00,71.0925,-41.539,82.3385212234,27.2825,-3.899,27.5596989688,43.81,-37.64,57.7588581951,132.79,41.39,53.21,67.4124335713,27.2825,-3.899,27.5596989688,41.39,53.21,67.4124335713,132.74
2019-04-02 11:30:00,71.3155,-41.1905,82.3562859198,29.1555,-4.4005,29.4857182463,42.16,-36.79,55.9550685819,132.79,39.89,53.97,67.1116457852,29.1555,-4.4005,29.4857182463,39.89,53.97,67.1116457852,132.74
2019-04-02 12:00:00,73.7545,-40.5795,84.180889105,18.9945,-4.1895,19.4510395738,54.76,-36.39,65.7486859184,132.59,51.43,54.21,74.7246211098,18.9945,-4.1895,19.4510395738,51.43,54.21,74.7246211098,132.65
2019-04-02 12:30:00,73.4365,-40.9135,84.0644634462,24.7265,-4.3135,25.0999220019,48.71,-36.6,60.9280239299,132.74,45.87,54.1,70.928604244,24.7265,-4.3135,25.0999220019,45.87,54.1,70.928604244,132.74
2019-04-02 13:00:00,72.1055,-41.494,83.192278285,28.7555,-4.484,29.1030073403,43.35,-37.01,56.9996719289,132.92,40.94,53.89,67.6772908737,28.7555,-4.484,29.1030073403,40.94,53.89,67.6772908737,132.86
2019-04-02 13:30:00,71.7335,-42.0955,83.1728690289,29.8235,-5.6455,30.3531352993,41.91,-36.45,55.5432318109,133.14,39.63,54.6,67.4662649033,29.8235,-5.6455,30.3531352993,39.63,54.6,67.4662649033,133.08
2019-04-02 14:00:00,71.094,-41.696,82.4191315897,31.724,-5.106,32.1322799067,39.37,-36.59,53.7477906523,132.75,37.26,53.96,65.5743028937,31.724,-5.106,32.1322799067,37.26,53.96,65.5743028937,132.7
2019-04-02 14:30:00,70.494,-41.1195,81.6101544923,33.344,-5.4395,33.7847672221,37.15,-35.68,51.5090758993,132.04,35.26,53.82,64.3417438371,33.344,-5.4395,33.7847672221,35.26,53.82,64.3417438371,131.97
2019-04-02 15:00:00,71.405,4.5485,71.5497231109,22.905,-4.7715,23.3967142405,48.5,9.32,49.3873708553,134.52,46.52,7.18,47.0708274837,22.905,-4.7715,23.3967142405,46.52,7.18,47.0708274837,134.46
2019-04-02 15:30:00,72.8835,11.027,73.712952059,14.8735,-4.103,15.4290508862,58.01,15.13,59.9506213479,134.29,56.12,1.29,56.1348243072,14.8735,-4.103,15.4290508862,56.12,1.29,56.1348243072,134.27
2019-04-02 16:00:00,72.9735,11.134,73.8180036187,18.5335,-3.066,18.7853926829,54.44,14.2,56.2614752739,134.29,52.67,0.36,52.6712302875,18.5335,-3.066,18.7853926829,52.67,0.36,52.6712302875,134.27
2019-04-02 16:30:00,73.684,10.725999999999999,74.4605864334,21.444,-3.524,21.7316292992,52.24,14.25,54.1486851179,134.35,50.49,0.37,50.4913556958,21.444,-3.524,21.7316292992,50.49,0.37,50.4913556958,134.31
2019-04-02 17:00:00,73.752,9.9985,74.4266585724,26.452,-4.4415,26.8222897279,47.3,14.44,49.4550664745,134.35,45.74,0.55,45.7433066142,26.452,-4.4415,26.8222897279,45.74,0.55,45.7433066142,134.31
2019-04-02 17:30:00,75.3345,10.176,76.01866788,19.2045,-4.074,19.6318694028,56.13,14.25,57.9106156072,134.31,54.29,0.39,54.2914007924,19.2045,-4.074,19.6318694028,54.29,0.39,54.2914007924,134.26
2019-04-02 18:00:00,76.7075,11.167,77.5160786241,10.6675,-3.143,11.1208814961,66.04,14.31,67.5726105756,134.57,63.94,0.46,63.9416546548,10.6675,-3.143,11.1208814961,63.94,0.46,63.9416546548,134.52
2019-04-02 18:30:00,77.4355,11.2185,78.2439224637,8.4055,-2.9615,8.9119533493,69.03,14.18,70.4713651067,135.24,66.81,0.23,66.8103958976,8.4055,-2.9615,8.9119533493,66.81,0.23,66.8103958976,135.18
2019-04-02 19:00:00,78.205,11.8765,79.1016641876,3.6550000000000002,-2.4935,4.4245414734,74.55,14.37,75.92232478,134.9,72.16,0.47000000000000003,72.1615306102,3.6550000000000002,-2.4935,4.4245414734,72.16,0.47000000000000003,72.1615306102,134.85
2019-04-02 19:30:00,77.803,11.9085,78.709079408,2.933,-2.4115,3.797080622,74.87,14.32,76.2271559223,134.84,72.5,0.43,72.5012751612,2.933,-2.4115,3.797080622,72.5,0.43,72.5012751612,134.81
2019-04-02 20:00:00,77.9185,11.88,78.818951035,1.1485,-2.23,2.5083764171,76.77,14.11,78.0559094496,134.81,74.31,0.19,74.310242901,1.1485,-2.23,2.5083764171,74.31,0.19,74.310242901,134.78
2019-04-02 20:30:00,78.8685,12.4885,79.8511297635,0.6585000000000001,-2.2615,2.3554202385,78.21,14.75,79.5887341274,134.6,75.74,0.92,75.7455873302,0.6585000000000001,-2.2615,2.3554202385,75.74,0.92,75.7455873302,134.58
2019-04-02 21:00:00,78.327,11.6755,79.1924000725,1.677,-2.3845,2.9151619595,76.65,14.06,77.9288528082,134.31,74.23,0.29,74.2305664804,1.677,-2.3845,2.9151619595,74.23,0.29,74.2305664804,134.3
2019-04-02 21:30:00,76.964,11.3065,77.7900651642,1.984,-2.3835,3.1011817506,74.98,13.69,76.2195283376,133.98,72.58,-0.02,72.5800027556,1.984,-2.3835,3.1011817506,72.58,-0.02,72.5800027556,133.99
2019-04-02 22:00:00,75.142,10.6555,75.8937404813,1.322,-2.2645,2.6221449712,73.82,12.92,74.9421029862,134.3,71.5,-0.78,71.5042544189,1.322,-2.2645,2.6221449712,71.5,-0.78,71.5042544189,134.29
2019-04-02 22:30:00,73.2205,16.945,75.1556694152,0.6005,-2.225,2.3046095656,72.62,19.17,75.1076114652,133.16,69.2,-7.83,69.6415745083,0.6005,-2.225,2.3046095656,69.2,-7.83,69.6415745083,133.16
2019-04-02 23:00:00,70.8885,-13.019,72.0740854486,0.41850000000000004,-2.219,2.2581194056,70.47,-10.8,71.2927829447,130.91,65.78,21.67,69.2574710771,0.41850000000000004,-2.219,2.2581194056,65.78,21.67,69.2574710771,130.92
2019-04-02 23:30:00,68.4805,-13.7775,69.8526906175,0.47050000000000003,-2.2675,2.315799322,68.01,-11.51,68.9770990982,131.28,63.49,21.07,66.8948802226,0.47050000000000003,-2.2675,2.315799322,63.49,21.07,66.8948802226,131.29
2019-04-03 00:00:00,66.1245,-14.385,67.6710996309,1.4545,-2.305,2.7255449455000003,64.67,-12.08,65.7885651158,130.71,60.44,20.27,63.7484627266,1.4545,-2.305,2.7255449455000003,60.44,20.27,63.7484627266,130.73
2019-04-03 00:30:00,65.4005,-14.6565,67.0226707354,1.3805,-2.2665,2.6538278957,64.02,-12.39,65.2079174641,130.81,59.77,19.94,63.0083843627,1.3805,-2.2665,2.6538278957,59.77,19.94,63.0083843627,130.82
2019-04-03 01:00:00,65.4545,-18.2465,67.9501753677,1.2845,-2.2165,2.5617986845000003,64.17,-16.03,66.1418914154,130.23,59.43,23.61,63.9480805029,1.2845,-2.2165,2.5617986845000003,59.43,23.61,63.9480805029,130.25
2019-04-03 01:30:00,67.9095,-20.8265,71.0312839001,0.5195000000000001,-2.1965,2.2570982478,67.39,-18.63,69.9177302263,130.3,62.05,26.99,67.665815594,0.5195000000000001,-2.1965,2.2570982478,62.05,26.99,67.665815594,130.32
2019-04-03 02:00:00,70.4145,-20.463,73.327594937,0.23450000000000001,-2.183,2.1955589835,70.18,-18.28,72.5216574549,130.65,64.56,27.64,70.2279374608,0.23450000000000001,-2.183,2.1955589835,64.56,27.64,70.2279374608,130.69
2019-04-03 02:30:00,71.046,-20.719,74.0054800471,0.316,-2.159,2.1820029789,70.73,-18.56,73.1245957254,131.15,65.1,27.69,70.7442301534,0.316,-2.159,2.1820029789,65.1,27.69,70.7442301534,131.19
2019-04-03 03:00:00,70.148,-21.1705,73.2729962145,0.258,-2.2005,2.21557312,69.89,-18.97,72.4187337641,131.12,64.32,27.26,69.8582135472,0.258,-2.2005,2.21557312,64.32,27.26,69.8582135472,131.16
2019-04-03 03:30:00,70.0025,-21.5165,73.2346214471,0.10250000000000001,-2.1665,2.1689233504,69.9,-19.35,72.5288390918,131.74,64.33,27.35,69.9025850738,0.10250000000000001,-2.1665,2.1689233504,64.33,27.35,69.9025850738,131.79
2019-04-03 04:00:00,69.007,-21.9465,72.4128090275,0.167,-2.1965,2.2028393609,68.84,-19.75,71.6170936299,131.74,63.4,26.99,68.9058785591,0.167,-2.1965,2.2028393609,63.4,26.99,68.9058785591,131.79
2019-04-03 04:30:00,67.7825,-22.1805,71.3192953309,0.1325,-2.1905,2.1945037024,67.65,-19.99,70.5416373499,131.79,62.29,26.9,67.8502328662,0.1325,-2.1905,2.1945037024,62.29,26.9,67.8502328662,131.85
2019-04-03 05:00:00,67.4125,-22.1535,70.9593032555,0.3725,-2.2735,2.3038139031,67.04,-19.88,69.9255032159,132.05,61.81,27.18,67.5220593584,0.3725,-2.2735,2.3038139031,61.81,27.18,67.5220593584,132.11
2019-04-03 05:30:00,67.998,-21.579,71.3398993902,1.318,-2.339,2.6847802517,66.68,-19.24,69.4002881838,131.78,61.44,27.49,67.3095364714,1.318,-2.339,2.6847802517,61.44,27.49,67.3095364714,131.85
2019-04-03 06:00:00,68.8385,-20.892,71.9389654238,1.4585,-2.282,2.708273666,67.38,-18.61,69.9027646091,131.56,62.12,28.1,68.1799413317,1.4585,-2.282,2.708273666,62.12,28.1,68.1799413317,131.72
2019-04-03 06:30:00,71.076,-20.2805,73.9127624721,1.716,-2.3305,2.8941123423,69.36,-17.95,71.6450423965,131.68,63.92,28.82,70.1167512083,1.716,-2.3305,2.8941123423,63.92,28.82,70.1167512083,131.82
2019-04-03 07:00:00,74.2375,-19.049,76.6424869589,1.0375,-2.259,2.4858574476,73.2,-16.79,75.1008928043,131.25,67.37,29.62,73.5938944478,1.0375,-2.259,2.4858574476,67.37,29.62,73.5938944478,131.27
2019-04-03 07:30:00,77.678,-5.5315,77.8747017731,3.398,-2.4215,4.1725371478,74.28,-3.11,74.3450771739,131.76,68.21,17.62,70.4490489645,3.398,-2.4215,4.1725371478,68.21,17.62,70.4490489645,131.68
2019-04-03 08:00:00,79.132,5.2605,79.3066597724,3.842,-2.3795,4.5191795992,75.29,7.64,75.6766390638,134.52,70.73,6.71,71.047568572,3.842,-2.3795,4.5191795992,70.73,6.71,71.047568572,134.4
2019-04-03 08:30:00,79.7345,3.5564999999999998,79.8137781495,4.6445,-2.3835,5.2203881561,75.09,5.94,75.3245756709,135.34,71.78,9.3,72.3799585521,4.6445,-2.3835,5.2203881561,71.78,9.3,72.3799585521,135.22
2019-04-03 09:00:00,77.7235,3.1725,77.7882202425,8.2435,-2.1675,8.5236933603,69.48,5.34,69.6849051086,135.63,66.35,8.68,66.9153562346,8.2435,-2.1675,8.5236933603,66.35,8.68,66.9153562346,135.54
2019-04-03 09:30:00,77.6155,3.113,77.6779029664,9.5955,-2.437,9.9001307693,68.02,5.55,68.246046772,135.38,64.97,8.87,65.572690962,9.5955,-2.437,9.9001307693,64.97,8.87,65.572690962,135.27
2019-04-03 10:00:00,76.801,2.7315,76.8495588358,22.011,-2.5885,22.1626815447,54.79,5.32,55.0476747919,135.42,52.33,8.58,53.028721463,22.011,-2.5885,22.1626815447,52.33,8.58,53.028721463,135.32
2019-04-03 10:30:00,75.066,2.322,75.10190437,31.176,-2.318,31.2620552747,43.89,4.64,44.1345862108,135.74,41.95,7.9,42.6873810394,31.176,-2.318,31.2620552747,41.95,7.9,42.6873810394,135.62
2019-04-03 11:00:00,74.2285,2.2855,74.2636770063,40.4585,-3.5445,40.6134670091,33.77,5.83,34.2695462474,135.52,32.25,8.95,33.4688661296,40.4585,-3.5445,40.6134670091,32.25,8.95,33.4688661296,135.42
2019-04-03 11:30:00,71.7085,2.098,71.7391843852,46.9685,-3.822,47.1237485378,24.74,5.92,25.4384354865,135.8,23.62,8.99,25.2729994263,46.9685,-3.822,47.1237485378,23.62,8.99,25.2729994263,135.71
2019-04-03 12:00:00,71.7275,1.7355,71.7484927821,44.8675,-4.8345,45.1272084944,26.86,6.57,27.651844423100002,135.65,25.65,9.63,27.3981641721,44.8675,-4.8345,45.1272084944,25.65,9.63,27.3981641721,135.57
2019-04-03 12:30:00,72.382,2.004,72.4097365,45.272,-4.796,45.5253292135,27.11,6.8,27.9498139529,135.57,25.89,9.86,27.704001516,45.272,-4.796,45.5253292135,25.89,9.86,27.704001516,135.48
2019-04-03 13:00:00,71.785,2.26,71.8205668663,49.475,-4.75,49.7024961647,22.31,7.01,23.3853843244,135.67,21.36,10.06,23.6104468403,49.475,-4.75,49.7024961647,21.36,10.06,23.6104468403,135.59
2019-04-03 13:30:00,70.495,2.0885,70.5259303891,54.895,-5.3715,55.1571757548,15.6,7.46,17.2919518852,135.91,14.93,10.46,18.2295501864,54.895,-5.3715,55.1571757548,14.93,10.46,18.2295501864,135.82
2019-04-03 14:00:00,70.343,5.868,70.5873294083,51.693,-4.772,51.9127945019,18.65,10.64,21.4716580636,135.45,17.86,6.02,18.847280971,51.693,-4.772,51.9127945019,17.86,6.02,18.847280971,135.36
2019-04-03 14:30:00,70.302,12.1105,71.3374755248,54.952,-5.2795,55.2050307875,15.35,17.39,23.1955728535,134.35,14.67,3.23,15.0213780992,54.952,-5.2795,55.2050307875,14.67,3.23,15.0213780992,134.26
2019-04-03 15:00:00,69.842,11.4345,70.771835883,46.472,-4.5355,46.6927997046,23.37,15.97,28.3054376401,133.76,22.4,1.97,22.4864603706,46.472,-4.5355,46.6927997046,22.4,1.97,22.4864603706,133.67
2019-04-03 15:30:00,69.9755,11.3425,70.8888066376,51.9055,-5.8775,52.2372083529,18.07,17.22,24.9610356356,133.83,17.29,3.17,17.5781967221,51.9055,-5.8775,52.2372083529,17.29,3.17,17.5781967221,133.75
2019-04-03 16:00:00,70.5525,11.048,71.4122787779,49.3025,-4.372,49.4959684242,21.25,15.42,26.2552642341,133.83,20.41,1.47,20.4628688116,49.3025,-4.372,49.4959684242,20.41,1.47,20.4628688116,133.75
2019-04-03 16:30:00,71.4435,10.612,72.2273371809,35.0435,-3.198,35.1891190036,36.4,13.81,38.9316850393,134.28,35.12,-0.12,35.1202050108,35.0435,-3.198,35.1891190036,35.12,-0.12,35.1202050108,134.18
2019-04-03 17:00:00,73.3905,10.464,74.1327241254,22.1705,-2.196,22.2789920385,51.22,12.66,52.7613873965,134.54,49.51,-1.22,49.5250290257,22.1705,-2.196,22.2789920385,49.51,-1.22,49.5250290257,134.45
2019-04-03 17:30:00,75.489,11.1455,76.3073475574,17.089,-1.9845000000000002,17.2038414678,58.4,13.13,59.8578056731,134.4,56.48,-0.6900000000000001,56.484214609,17.089,-1.9845000000000002,17.2038414678,56.48,-0.6900000000000001,56.484214609,134.31
2019-04-03 18:00:00,76.953,11.6785,77.8341285764,12.673,-1.9515,12.8223742439,64.28,13.63,65.7091721147,133.95,62.2,-0.12,62.2001157555,12.673,-1.9515,12.8223742439,62.2,-0.12,62.2001157555,133.88
2019-04-03 18:30:00,78.0555,12.0965,78.9872546206,9.2155,-1.8835000000000002,9.4060093823,68.84,13.98,70.2451848884,133.76,66.65,0.26,66.6505071249,9.2155,-1.8835000000000002,9.4060093823,66.65,0.26,66.6505071249,133.73
2019-04-03 19:00:00,78.9965,12.644,80.0019859019,5.0765,-1.876,5.4120447384,73.92,14.52,75.3325746274,133.47,71.56,0.88,71.5654106395,5.0765,-1.876,5.4120447384,71.56,0.88,71.5654106395,133.6
2019-04-03 19:30:00,79.3125,13.1325,80.3923828015,2.5025,-1.6975,3.0239068273,76.81,14.83,78.2285433841,133.47,74.38,1.2,74.3896793917,2.5025,-1.6975,3.0239068273,74.38,1.2,74.3896793917,133.6
2019-04-03 20:00:00,79.326,12.961500000000001,80.3779494529,3.156,-1.8085,3.6374452916999997,76.17,14.77,77.5887994494,133.47,73.73,1.11,73.7383550128,3.156,-1.8085,3.6374452916999997,73.73,1.11,73.7383550128,133.4
2019-04-03 20:30:00,79.152,12.956,80.2053429642,3.382,-1.854,3.8568432688,75.77,14.81,77.2038146726,133.47,73.37,1.16,73.3791693875,3.382,-1.854,3.8568432688,73.37,1.16,73.3791693875,133.34
2019-04-03 21:00:00,77.1055,3.2145,77.1724765736,3.7855,-1.9455,4.2561696982,73.32,5.16,73.5013469264,131.94,70.81,9.79,71.4835659435,3.7855,-1.9455,4.2561696982,70.81,9.79,71.4835659435,131.84
2019-04-03 21:30:00,76.4885,-2.8695,76.5423063573,4.1285,-1.9795,4.5785295128,72.36,-0.89,72.3654731208,127.79,68.26,16.73,70.2802995156,4.1285,-1.9795,4.5785295128,68.26,16.73,70.2802995156,127.75
2019-04-03 22:00:00,74.808,-10.1175,75.4890764962,2.968,-1.9275,3.538965986,71.84,-8.19,72.3053365942,128.89,66.92,23.23,70.8372733806,2.968,-1.9275,3.538965986,66.92,23.23,70.8372733806,128.84
2019-04-03 22:30:00,72.368,-11.078,73.2109930816,2.318,-1.8679999999999999,2.9770031911,70.05,-9.21,70.6528598147,129.29,65.31,22.45,69.0608326043,2.318,-1.8679999999999999,2.9770031911,65.31,22.45,69.0608326043,129.21
2019-04-03 23:00:00,70.093,-12.0945,71.1287957107,1.7429999999999999,-1.8145,2.5160403912,68.35,-10.28,69.1187449249,130.1,63.78,21.81,67.4059678367,1.7429999999999999,-1.8145,2.5160403912,63.78,21.81,67.4059678367,130.01
2019-04-03 23:30:00,67.9425,-17.0755,70.0553781412,2.3925,-1.9155000000000002,3.064832214,65.55,-15.16,67.280220719,130.35,60.67,25.28,65.7261538507,2.3925,-1.9155000000000002,3.064832214,60.67,25.28,65.7261538507,130.26
2019-04-04 00:00:00,65.698,-20.609,68.8546155679,1.768,-1.839,2.5510282241,63.93,-18.77,66.6285059115,130.8,58.94,27.55,65.0609414319,1.768,-1.839,2.5510282241,58.94,27.55,65.0609414319,130.72
2019-04-04 00:30:00,64.3635,-21.0165,67.7078533443,1.1635,-1.8365,2.1740433528,63.2,-19.18,66.0462898277,131.19,58.19,27.44,64.3352912483,1.1635,-1.8365,2.1740433528,58.19,27.44,64.3352912483,131.05
2019-04-04 01:00:00,64.4945,-21.3245,67.928453762,0.3945,-1.7545000000000002,1.7983048963,64.1,-19.57,67.0208542172,131.45,59.06,27.25,65.0434170382,0.3945,-1.7545000000000002,1.7983048963,59.06,27.25,65.0434170382,131.31
2019-04-04 01:30:00,66.1205,-21.267,69.4565030019,0.1505,-1.7269999999999999,1.7335452835,65.97,-19.54,68.8029977545,131.36,60.72,27.14,66.5093827967,0.1505,-1.7269999999999999,1.7335452835,60.72,27.14,66.5093827967,131.2
2019-04-04 02:00:00,68.2775,-20.542,71.3007066602,0.11750000000000001,-1.642,1.6461987274,68.16,-18.9,70.7318570377,130.59,62.79,27.28,68.4600796085,0.11750000000000001,-1.642,1.6461987274,62.79,27.28,68.4600796085,130.42
2019-04-04 02:30:00,68.686,-20.1605,71.5836039624,0.066,-1.5905,1.5918687917,68.62,-18.57,71.088320419,130.38,63.17,27.41,68.8604167864,0.066,-1.5905,1.5918687917,63.17,27.41,68.8604167864,130.23
2019-04-04 03:00:00,68.398,-20.286,71.3428917272,0.068,-1.616,1.6174300603,68.33,-18.67,70.8347217119,130.52,62.91,27.38,68.610002915,0.068,-1.616,1.6174300603,62.91,27.38,68.610002915,130.39
2019-04-04 03:30:00,67.6605,-20.6145,70.7311873964,0.07050000000000001,-1.6345,1.6360197126,67.59,-18.98,70.2043339118,130.73,62.25,27.25,67.9531088325,0.07050000000000001,-1.6345,1.6360197126,62.25,27.25,67.9531088325,130.64
2019-04-04 04:00:00,67.18,-20.6245,70.2746213099,0.08,-1.6145,1.6164808227,67.1,-19.01,69.7408782566,130.77,61.79,27.26,67.536002991,0.08,-1.6145,1.6164808227,61.79,27.26,67.536002991,130.69
2019-04-04 04:30:00,66.607,-20.8895,69.8058998885,0.107,-1.6295000000000002,1.6330092620999999,66.5,-19.26,69.2329228041,130.98,61.27,27.1,66.9956931452,0.107,-1.6295000000000002,1.6330092620999999,61.27,27.1,66.9956931452,130.82
2019-04-04 05:00:00,65.9675,-21.017,69.2345675602,0.1575,-1.657,1.6644684587,65.81,-19.36,68.5985838046,130.9,60.56,26.98,66.2980693535,0.1575,-1.657,1.6644684587,60.56,26.98,66.2980693535,130.74
2019-04-04 05:30:00,66.33,-20.768,69.505242421,0.13,-1.6880000000000002,1.6929985233,66.2,-19.08,68.8947487113,130.93,61.01,27.23,66.8108748633,0.13,-1.6880000000000002,1.6929985233,61.01,27.23,66.8108748633,130.79
2019-04-04 06:00:00,66.576,-20.6465,69.7039578378,0.356,-1.7265000000000001,1.7628211055,66.22,-18.92,68.8698395526,130.93,61.01,27.42,66.8885378821,0.356,-1.7265000000000001,1.7628211055,61.01,27.42,66.8885378821,130.82
2019-04-04 06:30:00,68.4965,-19.933,71.3378931652,0.8365,-1.783,1.9694723278000001,67.66,-18.15,70.0521098897,130.61,62.3,27.84,68.2374940923,0.8365,-1.783,1.9694723278000001,62.3,27.84,68.2374940923,130.48
2019-04-04 07:00:00,71.6525,-12.8255,72.7913058442,1.5725,-1.7455,2.3493672552,70.08,-11.08,70.9504954176,131.15,64.46,22.36,68.2280089113,1.5725,-1.7455,2.3493672552,64.46,22.36,68.2280089113,131.01
2019-04-04 07:30:00,75.158,8.823,75.6741058289,2.128,-1.557,2.6367845949,73.03,10.38,73.763983759,133.9,66.91,0.88,66.9157866277,2.128,-1.557,2.6367845949,66.91,0.88,66.9157866277,133.73
2019-04-04 08:00:00,77.138,9.4695,77.7170668145,3.298,-1.5105,3.6274528598,73.84,10.98,74.6518988372,133.64,67.69,1.5,67.7066178449,3.298,-1.5105,3.6274528598,67.69,1.5,67.7066178449,133.47
2019-04-04 08:30:00,77.628,9.857,78.2513056313,5.348,-1.553,5.5689238637,72.28,11.41,73.1750401435,133.51,66.22,1.88,66.2466814263,5.348,-1.553,5.5689238637,66.22,1.88,66.2466814263,133.35
2019-04-04 09:00:00,76.7805,9.4635,77.3615085976,8.1905,-1.6865,8.3623305663,68.59,11.15,69.4903633607,133.7,62.91,1.62,62.9308549124,8.1905,-1.6865,8.3623305663,62.91,1.62,62.9308549124,133.54
2019-04-04 09:30:00,76.977,9.563,77.5687404693,13.407,-1.787,13.5255690453,63.57,11.35,64.5752847458,133.58,58.3,1.8,58.3277806881,13.407,-1.787,13.5255690453,58.3,1.8,58.3277806881,133.43
2019-04-04 10:00:00,76.11,8.733,76.6093818602,21.21,-2.607,21.3696174276,54.9,11.34,56.0589475463,133.7,50.36,1.72,50.3893639571,21.21,-2.607,21.3696174276,50.36,1.72,50.3893639571,133.56
2019-04-04 10:30:00,74.3445,2.979,74.4041606448,25.8645,-2.731,26.008281782,48.48,5.71,48.8151052442,134.66,45.78,6.89,46.2955775426,25.8645,-2.731,26.008281782,45.78,6.89,46.2955775426,134.51
2019-04-04 11:00:00,74.887,2.606,74.9323295047,24.067,-2.204,24.1677078971,50.82,4.8100000000000005,51.0471203889,134.86,48.58,8.03,49.2391845993,24.067,-2.204,24.1677078971,48.58,8.03,49.2391845993,134.71
2019-04-04 11:30:00,74.7615,2.8005,74.8139337457,25.9715,-2.4595000000000002,26.0876973399,48.79,5.26,49.07271849,134.89,46.68,8.47,47.4422101087,25.9715,-2.4595000000000002,26.0876973399,46.68,8.47,47.4422101087,134.75
2019-04-04 12:00:00,75.1465,3.107,75.2107034354,27.2065,-3.583,27.4414199933,47.94,6.69,48.4045421422,134.8,45.82,9.81,46.858387723,27.2065,-3.583,27.4414199933,45.82,9.81,46.858387723,134.65
2019-04-04 12:30:00,74.8525,3.379,74.9287287844,22.6525,-2.321,22.7710956533,52.2,5.7,52.5102847069,134.83,49.93,8.91,50.7187637862,22.6525,-2.321,22.7710956533,49.93,8.91,50.7187637862,134.69
2019-04-04 13:00:00,74.945,2.996,75.0048601159,20.745,-3.004,20.9613702081,54.2,6.0,54.5310920485,135.02,51.82,9.21,52.6320862212,20.745,-3.004,20.9613702081,51.82,9.21,52.6320862212,134.88
2019-04-04 13:30:00,74.195,2.859,74.25006334,24.115,-3.461,24.3620965026,50.08,6.32,50.4772106995,135.08,47.87,9.48,48.7996649579,24.115,-3.461,24.3620965026,47.87,9.48,48.7996649579,134.94
2019-04-04 14:00:00,73.1175,2.862,73.173491445,28.0675,-2.858,28.2126340537,45.05,5.72,45.4116824176,135.19,43.11,8.92,44.0231586781,28.0675,-2.858,28.2126340537,43.11,8.92,44.0231586781,135.04
2019-04-04 14:30:00,73.0995,3.0245,73.1620427578,23.4895,-2.3455,23.606312302,49.61,5.37,49.8997895787,135.26,47.41,8.59,48.1819073927,23.4895,-2.3455,23.606312302,47.41,8.59,48.1819073927,135.13
2019-04-04 15:00:00,72.935,3.3465,73.0117339011,25.505,-1.9035000000000002,25.5759327738,47.43,5.25,47.7196751875,135.57,45.38,8.51,46.1710352927,25.505,-1.9035000000000002,25.5759327738,45.38,8.51,46.1710352927,135.44
2019-04-04 15:30:00,72.6525,3.574,72.7403549087,23.1325,-1.706,23.1953226373,49.52,5.28,49.8006907583,135.61,47.33,8.54,48.0942876026,23.1325,-1.706,23.1953226373,47.33,8.54,48.0942876026,135.5
2019-04-04 16:00:00,73.4975,3.6345,73.5873093441,18.3475,-2.0855,18.465645575,55.15,5.72,55.4458375354,135.51,52.68,8.95,53.4348659585,18.3475,-2.0855,18.465645575,52.68,8.95,53.4348659585,135.4
2019-04-04 16:30:00,75.093,3.209,75.1615349098,21.863,-2.741,22.0341519011,53.23,5.95,53.5615104343,135.51,50.83,9.16,51.6487608757,21.863,-2.741,22.0341519011,50.83,9.16,51.6487608757,135.43
2019-04-04 17:00:00,76.3245,3.8155,76.4198098696,18.4645,-2.0445,18.5773448184,57.86,5.86,58.1559902332,135.55,55.3,9.12,56.0469838618,18.4645,-2.0445,18.5773448184,55.3,9.12,56.0469838618,135.47
2019-04-04 17:30:00,77.9925,-3.345,78.0641984603,12.6625,-1.885,12.802036215,65.33,-1.46,65.3463120612,134.79,62.47,17.3,64.8212226049,12.6625,-1.885,12.802036215,62.47,17.3,64.8212226049,134.71
2019-04-04 18:00:00,78.737,-23.3385,82.1230829381,10.717,-1.7185000000000001,10.8539085702,68.02,-21.62,71.3732779127,131.59,65.26,38.63,75.8363006745,10.717,-1.7185000000000001,10.8539085702,65.26,38.63,75.8363006745,131.51
2019-04-04 18:30:00,78.378,-23.626,81.8614607737,10.078,-1.746,10.2281278834,68.3,-21.88,71.7190658054,131.59,65.55,38.37,75.9543244325,10.078,-1.746,10.2281278834,65.55,38.37,75.9543244325,131.51
2019-04-04 19:00:00,78.4015,-23.3885,81.8157511394,7.3415,-1.6985000000000001,7.5354180043,71.06,-21.69,74.2965658695,131.45,68.13,38.49,78.250731626,7.3415,-1.6985000000000001,7.5354180043,68.13,38.49,78.250731626,131.37
2019-04-04 19:30:00,77.8945,-23.5395,81.373590252,5.0545,-1.6895,5.3293883795,72.84,-21.85,76.0466179393,131.51,69.86,38.42,79.7277617897,5.0545,-1.6895,5.3293883795,69.86,38.42,79.7277617897,131.44
2019-04-04 20:00:00,77.6975,-23.4675,81.1641858365,2.5875,-1.5675,3.0252623853,75.11,-21.9,78.2376002955,131.42,72.02,38.28,81.5612579599,2.5875,-1.5675,3.0252623853,72.02,38.28,81.5612579599,131.35
2019-04-04 20:30:00,78.202,-23.5395,81.6679916751,2.132,-1.6795,2.7140641573,76.07,-21.86,79.148622856,131.19,72.9,38.09,82.2511890492,2.132,-1.6795,2.7140641573,72.9,38.09,82.2511890492,131.13
2019-04-04 21:00:00,78.1925,-28.6435,83.2737482554,2.3925,-1.9135,3.063582625,75.8,-26.73,80.374951944,130.47,71.92,43.9,84.2596961779,2.3925,-1.9135,3.063582625,71.92,43.9,84.2596961779,130.4
2019-04-04 21:30:00,76.759,-31.412,82.9376743404,1.919,-2.002,2.773186795,74.84,-29.41,80.4112784378,131.3,70.81,45.58,84.2115936199,1.919,-2.002,2.773186795,70.81,45.58,84.2115936199,131.24
