Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-04 22:00:00,74.9725,-32.2035,81.5962080522,1.5725,-2.0735,2.6023371227,73.4,-30.13,79.3434111946,131.47,69.5,45.0,82.7964371214,1.5725,-2.0735,2.6023371227,69.5,45.0,82.7964371214,131.41
2019-04-04 22:30:00,72.475,-33.5985,79.8841963548,1.025,-2.0885,2.3264688371,71.45,-31.51,78.089580611,132.7,67.72,44.99,81.3025122613,1.025,-2.0885,2.3264688371,67.72,44.99,81.3025122613,132.65
2019-04-04 23:00:00,69.946,-34.4365,77.96355205,0.616,-2.0965,2.18512431,69.33,-32.34,76.5017940966,133.03,65.69,44.52,79.3549399849,0.616,-2.0965,2.18512431,65.69,44.52,79.3549399849,132.97
2019-04-04 23:30:00,67.4445,-35.242,76.0970376838,0.5545,-2.042,2.1159476010000002,66.89,-33.2,74.6760476994,133.11,63.35,43.71,76.9661393081,0.5545,-2.042,2.1159476010000002,63.35,43.71,76.9661393081,133.06
2019-04-05 00:00:00,65.462,-36.2225,74.8153924687,0.322,-2.0125,2.0380972131,65.14,-34.21,73.5767877798,133.93,61.73,43.6,75.5748165727,0.322,-2.0125,2.0380972131,61.73,43.6,75.5748165727,133.89
2019-04-05 00:30:00,64.244,-37.213,74.2435108612,0.074,-1.933,1.9344159324999999,64.17,-35.28,73.2288693071,134.35,60.83,43.02,74.5050957989,0.074,-1.933,1.9344159324999999,60.83,43.02,74.5050957989,134.31
2019-04-05 01:00:00,64.063,-36.716,73.8385578475,0.123,-1.9260000000000002,1.9299235736,63.94,-34.79,72.7919480437,133.7,60.61,42.84,74.2215447158,0.123,-1.9260000000000002,1.9299235736,60.61,42.84,74.2215447158,133.67
2019-04-05 01:30:00,65.797,-35.8515,74.9304695117,0.117,-1.9215,1.9250587653000002,65.68,-33.93,73.9263640388,132.86,62.19,42.69,75.4323020993,0.117,-1.9215,1.9250587653000002,62.19,42.69,75.4323020993,132.82
2019-04-05 02:00:00,68.659,-35.1225,77.1209977065,0.209,-1.9625,1.97359754,68.45,-33.16,76.0591092506,132.54,64.81,43.13,77.8494251745,0.209,-1.9625,1.97359754,64.81,43.13,77.8494251745,132.5
2019-04-05 02:30:00,69.3335,-35.403,77.8492558169,0.1335,-1.933,1.9376045133000002,69.2,-33.47,76.8692454757,133.11,65.49,43.41,78.5707846467,0.1335,-1.933,1.9376045133000002,65.49,43.41,78.5707846467,133.07
2019-04-05 03:00:00,68.9485,-35.536,77.5674090598,0.14850000000000002,-1.9460000000000002,1.9516578209,68.8,-33.59,76.561923304,133.46,65.15,43.64,78.4153817819,0.14850000000000002,-1.9460000000000002,1.9516578209,65.15,43.64,78.4153817819,133.4
2019-04-05 03:30:00,68.3715,-36.3405,77.4292835593,0.2715,-2.0005,2.0188393943,68.1,-34.34,76.2682476526,134.34,64.48,43.96,78.0394259333,0.2715,-2.0005,2.0188393943,64.48,43.96,78.0394259333,134.27
2019-04-05 04:00:00,67.4905,-37.238,77.0820097964,0.5705,-1.8679999999999999,1.9531754273000002,66.92,-35.37,75.6922935311,134.92,63.41,43.65,76.981495179,0.5705,-1.8679999999999999,1.9531754273000002,63.41,43.65,76.981495179,134.84
2019-04-05 04:30:00,66.4745,-37.4075,76.276996575,0.8645,-1.6275,1.8428555288,65.61,-35.78,74.7320580474,134.78,62.17,43.17,75.6885579199,0.8645,-1.6275,1.8428555288,62.17,43.17,75.6885579199,134.69
2019-04-05 05:00:00,65.867,-37.6655,75.8758959041,1.407,-1.6155,2.1423093264,64.46,-36.05,73.8559009152,135.1,61.13,43.26,74.8886139543,1.407,-1.6155,2.1423093264,61.13,43.26,74.8886139543,135.0
2019-04-05 05:30:00,65.968,-37.3405,75.8029680438,0.928,-1.6005,1.8500768227000002,65.04,-35.74,74.212864114,134.81,61.64,43.23,75.2882626974,0.928,-1.6005,1.8500768227000002,61.64,43.23,75.2882626974,134.7
2019-04-05 06:00:00,66.45,-37.62,76.3601132791,0.91,-1.5899999999999999,1.8319934498000001,65.54,-36.03,74.7907246923,135.49,62.2,43.8,76.0741743301,0.91,-1.5899999999999999,1.8319934498000001,62.2,43.8,76.0741743301,135.37
2019-04-05 06:30:00,68.053,-36.5765,77.2596347471,1.263,-1.5765,2.0200300122,66.79,-35.0,75.4049341887,134.67,63.52,43.94,77.2367399623,1.263,-1.5765,2.0200300122,63.52,43.94,77.2367399623,134.56
2019-04-05 07:00:00,70.659,-35.674,79.1538284418,1.259,-1.564,2.0077791213,69.4,-34.11,77.3295034253,134.43,66.0,44.66,79.690122349,1.259,-1.564,2.0077791213,66.0,44.66,79.690122349,134.32
2019-04-05 07:30:00,74.6725,-21.5115,77.7092458366,1.0425,-1.5215,1.844388381,73.63,-19.99,76.2953275109,134.18,69.73,33.04,77.1616128655,1.0425,-1.5215,1.844388381,69.73,33.04,77.1616128655,134.06
2019-04-05 08:00:00,75.3155,30.72,81.3396762979,2.8155,-1.55,3.2139602129,72.5,32.27,79.3574375846,132.89,71.9,-17.22,73.9333375413,2.8155,-1.55,3.2139602129,71.9,-17.22,73.9333375413,132.76
2019-04-05 08:30:00,75.9435,31.4785,82.2089481413,5.3935,-1.5015,5.598602013,70.55,32.98,77.8780001027,132.71,69.95,-17.03,71.99321773610001,5.3935,-1.5015,5.598602013,69.95,-17.03,71.99321773610001,132.58
2019-04-05 09:00:00,75.0845,30.9825,81.2255960058,10.4745,-1.5275,10.5852919894,64.61,32.51,72.3280872138,132.94,64.02,-17.59,66.3925334657,10.4745,-1.5275,10.5852919894,64.02,-17.59,66.3925334657,132.8
2019-04-05 09:30:00,74.9295,31.066,81.1142794226,15.1495,-1.424,15.2162783311,59.78,32.49,68.038580967,132.76,59.16,-17.55,61.7082498536,15.1495,-1.424,15.2162783311,59.16,-17.55,61.7082498536,132.63
2019-04-05 10:00:00,73.696,30.732,79.8470803474,25.696,-1.588,25.7450220431,48.0,32.32,57.8669370193,132.92,47.27,-17.87,50.5350353715,25.696,-1.588,25.7450220431,47.27,-17.87,50.5350353715,132.79
2019-04-05 10:30:00,71.6285,29.6735,77.531662013,31.4985,-2.2965,31.5821059225,40.13,31.97,51.3078726903,133.06,39.42,-18.34,43.4774884279,31.4985,-2.2965,31.5821059225,39.42,-18.34,43.4774884279,132.93
2019-04-05 11:00:00,71.4105,29.869,77.4055338542,30.4505,-2.511,30.55385526,40.96,32.38,52.2128911285,132.89,40.3,-17.86,44.0802631571,30.4505,-2.511,30.55385526,40.3,-17.86,44.0802631571,132.75
2019-04-05 11:30:00,72.4,30.094,78.405413308,18.39,-2.116,18.5113358783,54.01,32.21,62.8853257923,133.06,53.36,-18.08,56.3398260558,18.39,-2.116,18.5113358783,53.36,-18.08,56.3398260558,132.93
2019-04-05 12:00:00,72.7345,30.1905,78.7513414521,14.6045,-2.1895,14.7677124329,58.13,32.38,66.5399226029,133.15,57.52,-17.96,60.2587089141,14.6045,-2.1895,14.7677124329,57.52,-17.96,60.2587089141,133.01
2019-04-05 12:30:00,73.118,30.1045,79.0728957624,13.708,-2.0655,13.8627397815,59.41,32.17,67.5607652414,133.02,58.79,-18.08,61.5073207025,13.708,-2.0655,13.8627397815,58.79,-18.08,61.5073207025,132.89
2019-04-05 13:00:00,72.887,29.761,78.7288504298,14.797,-2.309,14.9760705794,58.09,32.07,66.3546004434,133.2,57.47,-18.29,60.3102395949,14.797,-2.309,14.9760705794,57.47,-18.29,60.3102395949,133.06
2019-04-05 13:30:00,71.5695,28.9905,77.2181482587,26.1695,-3.0495,26.3465781554,45.4,32.04,55.5672709425,133.44,44.74,-18.65,48.4715390719,26.1695,-3.0495,26.3465781554,44.74,-18.65,48.4715390719,133.31
2019-04-05 14:00:00,70.642,28.7455,76.2666108743,27.402,-2.8345000000000002,27.5482121788,43.24,31.58,53.5443180926,133.66,42.61,-19.25,46.7565460658,27.402,-2.8345000000000002,27.5482121788,42.61,-19.25,46.7565460658,133.53
2019-04-05 14:30:00,70.1645,28.8545,75.8659293128,27.7245,-2.4855,27.8356895101,42.44,31.34,52.7574563451,133.8,41.76,-19.66,46.1563993396,27.7245,-2.4855,27.8356895101,41.76,-19.66,46.1563993396,133.67
2019-04-05 15:00:00,69.633,31.5865,76.4621584266,21.973,-2.0435,22.067818679,47.66,33.63,58.3305451715,132.98,46.71,-22.45,51.8249611674,21.973,-2.0435,22.067818679,46.71,-22.45,51.8249611674,132.85
2019-04-05 15:30:00,70.594,38.9575,80.6300170051,17.334,-2.1325,17.4646818537,53.26,41.09,67.2682369324,131.42,51.14,-29.52,59.0485393553,17.334,-2.1325,17.4646818537,51.14,-29.52,59.0485393553,131.29
2019-04-05 16:00:00,71.9235,39.0005,81.8170449998,20.5535,-2.3995,20.6930897282,51.37,41.4,65.9760327695,131.37,49.25,-29.22,57.2657917085,20.5535,-2.3995,20.6930897282,49.25,-29.22,57.2657917085,131.23
2019-04-05 16:30:00,73.757,39.4415,83.6404625241,16.857,-2.3685,17.0225803347,56.9,41.81,70.6093910185,131.4,54.67,-28.77,61.7780041762,16.857,-2.3685,17.0225803347,54.67,-28.77,61.7780041762,131.23
2019-04-05 17:00:00,75.7795,40.1,85.7353055646,13.2195,-2.38,13.4320355959,62.56,42.48,75.6194683927,131.18,60.14,-27.93,66.3091584926,13.2195,-2.38,13.4320355959,60.14,-27.93,66.3091584926,131.05
2019-04-05 17:30:00,76.701,40.353,86.6683795279,14.441,-2.457,14.6485265471,62.26,42.81,75.557949284,130.98,59.89,-27.53,65.9144369619,14.441,-2.457,14.6485265471,59.89,-27.53,65.9144369619,130.88
2019-04-05 18:00:00,77.38,40.3735,87.2793440755,14.2,-2.4665,14.4126202423,63.18,42.84,76.3346448213,130.98,60.77,-27.44,66.6779311317,14.2,-2.4665,14.4126202423,60.77,-27.44,66.6779311317,130.85
2019-04-05 18:30:00,78.2435,40.6355,88.1662585829,9.9635,-2.3845,10.2448607848,68.28,43.02,80.702408886,130.85,65.72,-27.11,71.0919861869,9.9635,-2.3845,10.2448607848,65.72,-27.11,71.0919861869,130.73
2019-04-05 19:00:00,78.3285,41.001,88.4106097324,9.1685,-2.379,9.4721187308,69.16,43.38,81.6390225321,130.56,66.59,-26.47,71.6581398028,9.1685,-2.379,9.4721187308,66.59,-26.47,71.6581398028,130.42
2019-04-05 19:30:00,77.712,40.6215,87.6884325681,8.412,-2.4085,8.7500066429,69.3,43.03,81.5724886221,130.7,66.68,-26.93,71.9127756383,8.412,-2.4085,8.7500066429,66.68,-26.93,71.9127756383,130.51
2019-04-05 20:00:00,77.545,40.5355,87.5005930566,7.855,-2.3345000000000002,8.1945662027,69.69,42.87,81.820125886,130.6,67.11,-26.94,72.3153904781,7.855,-2.3345000000000002,8.1945662027,67.11,-26.94,72.3153904781,130.39
2019-04-05 20:30:00,77.763,40.425,87.6428251142,7.493,-2.485,7.8943190967,70.27,42.91,82.3355391068,130.78,67.67,-27.04,72.8724261981,7.493,-2.485,7.8943190967,67.67,-27.04,72.8724261981,130.56
2019-04-05 21:00:00,76.472,39.812,86.2146282715,7.602,-2.518,8.0081663319,68.87,42.33,80.8387642162,130.66,66.28,-27.54,71.7738810432,7.602,-2.518,8.0081663319,66.28,-27.54,71.7738810432,130.48
2019-04-05 21:30:00,76.3695,-13.7415,77.5959364432,6.2595,-2.4515000000000002,6.7224394754,70.11,-11.29,71.0132114469,130.06,65.06,25.57,69.9044240374,6.2595,-2.4515000000000002,6.7224394754,65.06,25.57,69.9044240374,129.83
2019-04-05 22:00:00,75.637,-28.316,80.7635538161,5.487,-2.346,5.9674856514000005,70.15,-25.97,74.8028301604,130.14,63.22,39.03,74.2974380447,5.487,-2.346,5.9674856514000005,63.22,39.03,74.2974380447,130.0
2019-04-05 22:30:00,74.4955,-37.868,83.5677266907,3.9955,-2.328,4.6242409377,70.5,-35.54,78.951514235,131.5,62.43,47.99,78.7435394175,3.9955,-2.328,4.6242409377,62.43,47.99,78.7435394175,131.36
2019-04-05 23:00:00,71.8415,-38.9555,81.7235100965,3.4415,-2.2755,4.1257511437,68.4,-36.68,77.6143182667,131.9,60.59,47.44,76.9525938484,3.4415,-2.2755,4.1257511437,60.59,47.44,76.9525938484,131.76
2019-04-05 23:30:00,69.0195,-39.859,79.7021408825,2.8695,-2.279,3.6644059887,66.15,-37.58,76.0794249453,132.23,58.66,47.13,75.247807277,2.8695,-2.279,3.6644059887,58.66,47.13,75.247807277,132.09
2019-04-06 00:00:00,66.9765,-40.61,78.326391799,2.9165,-2.2800000000000002,3.7019416865,64.06,-38.33,74.6516744621,132.65,56.87,46.95,73.7461822741,2.9165,-2.2800000000000002,3.7019416865,56.87,46.95,73.7461822741,132.52
2019-04-06 00:30:00,65.4895,-41.2345,77.3896543506,2.2495,-2.2345,3.1706845475,63.24,-39.0,74.2987052377,132.89,56.14,46.55,72.9287467327,2.2495,-2.2345,3.1706845475,56.14,46.55,72.9287467327,132.76
2019-04-06 01:00:00,65.2395,-41.0215,77.0646210819,2.6795,-2.1415,3.4301228112,62.56,-38.88,73.6573689457,132.4,55.54,46.06,72.1541072982,2.6795,-2.1415,3.4301228112,55.54,46.06,72.1541072982,132.27
2019-04-06 01:30:00,67.2085,-40.6445,78.5427135545,1.7085,-2.1645,2.7575410242,65.5,-38.48,75.9668375016,132.08,58.04,45.89,73.9900919043,1.7085,-2.1645,2.7575410242,58.04,45.89,73.9900919043,131.91
2019-04-06 02:00:00,69.8185,-40.021,80.4754831191,1.2985,-2.181,2.5382795847,68.52,-37.84,78.2742358634,131.72,60.71,46.25,76.3201585428,1.2985,-2.181,2.5382795847,60.71,46.25,76.3201585428,131.55
2019-04-06 02:30:00,70.7295,-40.569,81.5383709136,1.5895000000000001,-2.189,2.7052229575,69.14,-38.38,79.0782144462,132.52,61.27,46.62,76.9898519287,1.5895000000000001,-2.189,2.7052229575,61.27,46.62,76.9898519287,132.29
2019-04-06 03:00:00,70.1045,-40.953,81.1898339033,2.4645,-2.153,3.2724867074,67.64,-38.8,77.978263638,132.74,59.93,46.42,75.8051535187,2.4645,-2.153,3.2724867074,59.93,46.42,75.8051535187,132.52
2019-04-06 03:30:00,68.9845,-41.036,80.2671448119,2.7445,-2.196,3.5149247858,66.24,-38.84,76.7872593599,132.67,58.78,46.52,74.9613153567,2.7445,-2.196,3.5149247858,58.78,46.52,74.9613153567,132.44
2019-04-06 04:00:00,68.779,-40.802,79.9709575096,2.709,-2.182,3.4784773968,66.07,-38.62,76.5294015395,132.56,58.57,46.52,74.7967599566,2.709,-2.182,3.4784773968,58.57,46.52,74.7967599566,132.36
2019-04-06 04:30:00,67.971,-40.968,79.3626729956,2.781,-2.198,3.544737649,65.19,-38.77,75.8475378638,132.76,57.85,46.66,74.3221238932,2.781,-2.198,3.544737649,57.85,46.66,74.3221238932,132.56
2019-04-06 05:00:00,67.205,-41.142,78.7983260546,2.295,-2.192,3.1736239538,64.91,-38.95,75.6994755596,132.96,57.63,46.71,74.1824844556,2.295,-2.192,3.1736239538,57.63,46.71,74.1824844556,132.82
2019-04-06 05:30:00,66.805,-41.111,78.4412031142,2.125,-1.991,2.9119934753,64.68,-39.12,75.5901898397,133.05,57.39,46.7,73.9898783618,2.125,-1.991,2.9119934753,57.39,46.7,73.9898783618,132.91
2019-04-06 06:00:00,65.693,-41.332,77.6138162507,2.283,-1.762,2.8838746505,63.41,-39.57,74.7436485596,132.97,56.34,46.26,72.8984444278,2.283,-1.762,2.8838746505,56.34,46.26,72.8984444278,132.83
2019-04-06 06:30:00,67.215,-40.728,78.5915148664,2.195,-1.708,2.7812387528,65.02,-39.02,75.8298147169,132.85,57.68,46.51,74.0956307754,2.195,-1.708,2.7812387528,57.68,46.51,74.0956307754,132.72
2019-04-06 07:00:00,68.11,-21.418,71.3981990249,1.9500000000000002,-1.588,2.5148049626,66.16,-19.83,69.0678977529,133.81,59.25,27.95,65.5115638647,1.9500000000000002,-1.588,2.5148049626,59.25,27.95,65.5115638647,133.68
2019-04-06 07:30:00,69.496,-0.075,69.4960404699,3.556,-1.5750000000000002,3.8891851332,65.94,1.5,65.957058758,135.04,59.7,6.24,60.0252246976,3.556,-1.5750000000000002,3.8891851332,59.7,6.24,60.0252246976,134.9
2019-04-06 08:00:00,71.8125,0.4545,71.8139382467,4.9725,-1.6355,5.2345598191,66.84,2.09,66.8726678098,134.82,60.5,6.74,60.8742769978,4.9725,-1.6355,5.2345598191,60.5,6.74,60.8742769978,134.68
2019-04-06 08:30:00,73.563,0.8845000000000001,73.5683172925,8.073,-1.6855,8.2470745874,65.49,2.5700000000000003,65.5404073835,134.6,59.31,7.18,59.7430205129,8.073,-1.6855,8.2470745874,59.31,7.18,59.7430205129,134.47
2019-04-06 09:00:00,73.6845,0.7715000000000001,73.6885388137,10.5745,-1.6785,10.7068862187,63.11,2.45,63.1575379507,134.49,57.15,7.03,57.5807554657,10.5745,-1.6785,10.7068862187,57.15,7.03,57.5807554657,134.36
2019-04-06 09:30:00,73.705,0.6295000000000001,73.7076881692,15.135,-1.9105,15.2551052192,58.57,2.54,58.6250501066,134.49,53.1,7.1,53.5725676069,15.135,-1.9105,15.2551052192,53.1,7.1,53.5725676069,134.36
2019-04-06 10:00:00,72.4105,0.17250000000000001,72.4107054689,22.1205,-2.6675,22.2807557435,50.29,2.84,50.3701270596,134.49,45.64,7.33,46.2248688478,22.1205,-2.6675,22.2807557435,45.64,7.33,46.2248688478,134.36
2019-04-06 10:30:00,71.1575,0.394,71.1585907832,36.9375,-4.176,37.172811062,34.22,4.57,34.5238077274,134.49,31.19,8.8,32.4076549599,36.9375,-4.176,37.172811062,31.19,8.8,32.4076549599,134.36
2019-04-06 11:00:00,69.513,0.528,69.5150052363,43.073,-4.772,43.3365355445,26.44,5.3,26.9659711488,134.49,24.22,9.42,25.9873969454,43.073,-4.772,43.3365355445,24.22,9.42,25.9873969454,134.32
2019-04-06 11:30:00,67.021,1.0485,67.0292010489,54.911,-5.6315,55.199019133,12.11,6.68,13.8302024569,134.29,11.31,10.56,15.4735160839,54.911,-5.6315,55.199019133,11.31,10.56,15.4735160839,134.15
2019-04-06 12:00:00,65.1255,2.431,65.1708563029,69.1855,-6.139,69.4573302917,-4.06,8.57,9.4830638509,134.02,-3.19,12.16,12.5714637175,69.1855,-6.139,69.4573302917,-3.19,12.16,12.5714637175,133.89
2019-04-06 12:30:00,64.5225,2.7315,64.5802918738,70.7225,-6.4085,71.0122586495,-6.2,9.14,11.044437514,133.99,-5.16,12.63,13.6434050002,70.7225,-6.4085,71.0122586495,-5.16,12.63,13.6434050002,133.86
2019-04-06 13:00:00,63.7815,2.4495,63.8285186457,68.1415,-6.0105,68.4060679509,-4.36,8.46,9.517415615600001,134.18,-3.48,12.09,12.5808783477,68.1415,-6.0105,68.4060679509,-3.48,12.09,12.5808783477,134.05
2019-04-06 13:30:00,63.801,1.6280000000000001,63.821767329,64.061,-5.5120000000000005,64.2976971983,-0.26,7.14,7.1447323253,134.59,0.22,10.93,10.9322138655,64.061,-5.5120000000000005,64.2976971983,0.22,10.93,10.9322138655,134.47
2019-04-06 14:00:00,63.334,0.9580000000000001,63.3412450146,56.434,-4.582,56.6197057569,6.9,5.54,8.8488191303,135.12,6.6,9.55,11.6087251669,56.434,-4.582,56.6197057569,6.6,9.55,11.6087251669,135.01
2019-04-06 14:30:00,63.2445,0.47250000000000003,63.2462650004,52.8845,-4.0975,53.0429999764,10.36,4.57,11.3231841811,135.21,9.76,8.73,13.09467449,52.8845,-4.0975,53.0429999764,9.76,8.73,13.09467449,135.11
2019-04-06 15:00:00,63.573,0.12350000000000001,63.5731199584,48.583,-3.9965,48.7471014651,14.99,4.12,15.545883699600001,135.31,13.9,8.34,16.2100462677,48.583,-3.9965,48.7471014651,13.9,8.34,16.2100462677,135.22
2019-04-06 15:30:00,63.56,0.5535,63.5624099783,50.1,-4.3165,50.2856060145,13.46,4.87,14.3139267848,135.31,12.55,9.01,15.4493559736,50.1,-4.3165,50.2856060145,12.55,9.01,15.4493559736,135.22
2019-04-06 16:00:00,62.9945,0.3295,62.995361738,49.5745,-3.9705,49.7332476368,13.42,4.3,14.0920686913,135.35,12.51,8.51,15.1301090545,49.5745,-3.9705,49.7332476368,12.51,8.51,15.1301090545,135.26
2019-04-06 16:30:00,65.4065,0.5215000000000001,65.4085789824,46.6965,-3.9385,46.8622971535,18.71,4.46,19.2342325035,135.19,17.22,8.65,19.2704670416,46.6965,-3.9385,46.8622971535,17.22,8.65,19.2704670416,135.09
2019-04-06 17:00:00,67.402,0.018500000000000003,67.4020025389,36.392,-3.3015,36.5414499747,31.01,3.32,31.1872169326,135.13,28.33,7.7,29.3577740982,36.392,-3.3015,36.5414499747,28.33,7.7,29.3577740982,135.04
2019-04-06 17:30:00,70.0785,0.152,70.0786648435,25.6785,-2.648,25.8146715309,44.4,2.8,44.4882006829,135.08,40.34,7.28,40.9916332927,25.6785,-2.648,25.8146715309,40.34,7.28,40.9916332927,134.99
2019-04-06 18:00:00,72.342,0.61,72.344571766,15.942,-2.27,16.1028029858,56.4,2.88,56.4734840434,134.9,51.1,7.39,51.6315998203,15.942,-2.27,16.1028029858,51.1,7.39,51.6315998203,134.8
2019-04-06 18:30:00,73.788,0.6665,73.7910100639,11.298,-2.2635,11.5225099805,62.49,2.93,62.5586524791,134.64,56.61,7.47,57.1007267905,11.298,-2.2635,11.5225099805,56.61,7.47,57.1007267905,134.54
2019-04-06 19:00:00,74.802,1.4515,74.816081535,6.142,-2.0885,6.4873720604,68.66,3.54,68.7511978077,134.37,62.12,8.02,62.6355713632,6.142,-2.0885,6.4873720604,62.12,8.02,62.6355713632,134.28
2019-04-06 19:30:00,75.09,1.389,75.1028456252,2.23,-2.001,2.9961476933,72.86,3.39,72.9388216247,134.4,65.91,7.92,66.384143438,2.23,-2.001,2.9961476933,65.91,7.92,66.384143438,134.32
2019-04-06 20:00:00,75.0655,1.44,75.0793106671,0.9055000000000001,-1.9,2.1047399483,74.16,3.34,74.235174951,134.32,67.1,7.87,67.5599504144,0.9055000000000001,-1.9,2.1047399483,67.1,7.87,67.5599504144,134.24
2019-04-06 20:30:00,75.895,1.2045,75.9045574735,0.325,-1.9455,1.9724591884,75.57,3.15,75.6356225597,134.22,68.33,7.69,68.7613626974,0.325,-1.9455,1.9724591884,68.33,7.69,68.7613626974,134.15
2019-04-06 21:00:00,75.5315,1.048,75.5387701531,0.2615,-2.052,2.0685952359,75.27,3.1,75.3338098068,134.22,68.1,7.67,68.5305690915,0.2615,-2.052,2.0685952359,68.1,7.67,68.5305690915,134.15
2019-04-06 21:30:00,73.84,0.629,73.8426789939,0.39,-2.091,2.1270592375,73.45,2.7199999999999998,73.5003462577,134.36,66.43,7.3,66.8298952565,0.39,-2.091,2.1270592375,66.43,7.3,66.8298952565,134.31
2019-04-06 22:00:00,71.966,-0.051500000000000004,71.9660184271,0.796,-2.0415,2.1911956211,71.17,1.99,71.1978159777,134.68,64.43,6.69,64.7763923046,0.796,-2.0415,2.1911956211,64.43,6.69,64.7763923046,134.64
2019-04-06 22:30:00,71.013,-0.3085,71.0136701013,1.393,-2.0585,2.4855323876,69.62,1.75,69.641990925,134.81,63.02,6.45,63.3492138862,1.393,-2.0585,2.4855323876,63.02,6.45,63.3492138862,134.77
2019-04-06 23:00:00,68.9385,-11.0325,69.8157062451,1.7185000000000001,-2.0825,2.7000089815,67.22,-8.95,67.813205941,133.99,60.68,16.65,62.9228487912,1.7185000000000001,-2.0825,2.7000089815,60.68,16.65,62.9228487912,133.96
2019-04-06 23:30:00,66.8115,-34.559,75.2203497283,1.5115,-2.049,2.5461801291,65.3,-32.51,72.9451170401,131.97,58.7,40.05,71.0611884224,1.5115,-2.049,2.5461801291,58.7,40.05,71.0611884224,131.94
2019-04-07 00:00:00,64.5015,-35.333,73.5449820943,1.5815000000000001,-2.043,2.5836004432,62.92,-33.29,71.1839202348,132.01,56.54,39.48,68.9597128764,1.5815000000000001,-2.043,2.5836004432,56.54,39.48,68.9597128764,131.99
2019-04-07 00:30:00,63.858,-35.4705,73.0479331278,1.198,-2.0905,2.4094385757,62.66,-33.38,70.9964787859,132.09,56.38,39.52,68.8515417402,1.198,-2.0905,2.4094385757,56.38,39.52,68.8515417402,132.07
2019-04-07 01:00:00,63.428,-35.723,72.7959058808,1.088,-2.083,2.3500282976999998,62.34,-33.64,70.8373150253,132.15,56.1,39.27,68.4787770043,1.088,-2.083,2.3500282976999998,56.1,39.27,68.4787770043,132.13
2019-04-07 01:30:00,64.999,-35.626,74.1220741547,1.729,-2.136,2.7480787834,63.27,-33.49,71.5868214129,132.11,56.86,39.34,69.142571546,1.729,-2.136,2.7480787834,56.86,39.34,69.142571546,132.09
2019-04-07 02:00:00,67.2615,-35.364,75.9915908391,2.1015,-2.104,2.9737380937,65.16,-33.26,73.1577282315,131.94,58.57,39.44,70.611319914,2.1015,-2.104,2.9737380937,58.57,39.44,70.611319914,131.92
2019-04-07 02:30:00,68.297,-35.0205,76.7523004818,2.627,-2.1405,3.3886382589,65.67,-32.88,73.4414276822,131.85,58.97,39.68,71.077164406,2.627,-2.1405,3.3886382589,58.97,39.68,71.077164406,131.84
2019-04-07 03:00:00,67.65,-35.3565,76.3321989219,2.5,-2.1465,3.2950663499,65.15,-33.21,73.1261006755,132.01,58.56,39.44,70.6030254309,2.5,-2.1465,3.2950663499,58.56,39.44,70.6030254309,131.99
2019-04-07 03:30:00,66.9195,-35.4435,75.7262251304,2.6395,-2.1535,3.4065411343,64.28,-33.29,72.388828558,131.96,57.79,39.39,69.9375163986,2.6395,-2.1535,3.4065411343,57.79,39.39,69.9375163986,131.94
2019-04-07 04:00:00,66.113,-35.742,75.1559667159,2.973,-2.162,3.6759995919,63.14,-33.58,71.5141664288,132.19,56.77,39.38,69.091369215,2.973,-2.162,3.6759995919,56.77,39.38,69.091369215,132.19
2019-04-07 04:30:00,65.372,-35.86,74.5616388232,2.992,-2.12,3.6669420503,62.38,-33.74,70.9200394811,132.37,56.13,39.39,68.5722174062,2.992,-2.12,3.6669420503,56.13,39.39,68.5722174062,132.35
2019-04-07 05:00:00,64.527,-35.917,73.84960811,3.117,-2.137,3.7792139394,61.41,-33.78,70.08763443,132.47,55.25,39.5,67.9176891539,3.117,-2.137,3.7792139394,55.25,39.5,67.9176891539,132.44
2019-04-07 05:30:00,63.5195,-36.143,73.0824420039,3.0295,-1.7229999999999999,3.4851971609,60.49,-34.42,69.5972449167,132.62,54.47,39.06,67.0273414362,3.0295,-1.7229999999999999,3.4851971609,54.47,39.06,67.0273414362,132.59
2019-04-07 06:00:00,63.4925,-36.0625,73.0191855782,2.5725,-1.5925,3.0255268136,60.92,-34.47,69.9959091662,132.62,54.87,39.0,67.318028046,2.5725,-1.5925,3.0255268136,54.87,39.0,67.318028046,132.59
2019-04-07 06:30:00,64.394,-35.5115,73.5367518201,2.334,-1.5314999999999999,2.7916031684,62.06,-33.98,70.7536854164,132.47,55.82,39.3,68.266847005,2.334,-1.5314999999999999,2.7916031684,55.82,39.3,68.266847005,132.44
2019-04-07 07:00:00,64.959,-35.177,73.8721396062,2.6390000000000002,-1.437,3.0048777013,62.32,-33.74,70.8672703016,132.47,56.09,39.6,68.6603823176,2.6390000000000002,-1.437,3.0048777013,56.09,39.6,68.6603823176,132.44
2019-04-07 07:30:00,66.603,-34.8205,75.1560165872,3.563,-1.5305,3.8778085628000003,63.04,-33.29,71.2900112218,132.24,56.69,39.74,69.2316668873,3.563,-1.5305,3.8778085628000003,56.69,39.74,69.2316668873,132.19
2019-04-07 08:00:00,68.297,-34.2435,76.400899872,4.687,-1.5635,4.9409008541,63.61,-32.68,71.5137364427,131.93,57.19,40.01,69.7961044758,4.687,-1.5635,4.9409008541,57.19,40.01,69.7961044758,131.88
2019-04-07 08:30:00,69.675,-34.288,77.6548296566,7.565,-1.558,7.7237677982,62.11,-32.73,70.2061606983,131.98,55.89,39.98,68.7174832193,7.565,-1.558,7.7237677982,55.89,39.98,68.7174832193,131.92
2019-04-07 09:00:00,70.388,-34.067,78.1986638824,9.528,-1.647,9.6693015777,60.86,-32.42,68.9564790284,131.68,54.75,39.88,67.7346063693,9.528,-1.647,9.6693015777,54.75,39.88,67.7346063693,131.61
2019-04-07 09:30:00,70.541,-34.3245,78.4487347333,18.601,-1.9945,18.7076249495,51.94,-32.33,61.1800008173,131.68,46.95,39.87,61.5948001052,18.601,-1.9945,18.7076249495,46.95,39.87,61.5948001052,131.61
2019-04-07 10:00:00,68.217,-34.378,76.3898289892,38.297,-3.218,38.4319623881,29.92,-31.16,43.1989814695,131.51,27.56,40.64,49.1035966096,38.297,-3.218,38.4319623881,27.56,40.64,49.1035966096,131.44
2019-04-07 10:30:00,67.417,-33.6175,75.333844952,46.477,-3.9475,46.6443381907,20.94,-29.67,36.3151827753,131.27,19.65,41.67,46.0707217222,46.477,-3.9475,46.6443381907,19.65,41.67,46.0707217222,131.21
2019-04-07 11:00:00,66.496,-32.986,74.2279880638,50.146,-4.216,50.3229169663,16.35,-28.77,33.0913191034,131.27,15.63,42.45,45.2360409408,50.146,-4.216,50.3229169663,15.63,42.45,45.2360409408,131.21
2019-04-07 11:30:00,66.7335,-33.374,74.6135637686,45.7135,-3.914,45.8807528082,21.02,-29.46,36.1902196733,131.37,19.7,41.94,46.3363097365,45.7135,-3.914,45.8807528082,19.7,41.94,46.3363097365,131.31
2019-04-07 12:00:00,64.02,-32.0845,71.6098843753,63.2,-5.7545,63.4614392387,0.8200000000000001,-26.33,26.3427656103,131.06,1.9500000000000002,44.23,44.2729646624,63.2,-5.7545,63.4614392387,1.9500000000000002,44.23,44.2729646624,131.01
2019-04-07 12:30:00,63.667,-31.5285,71.0459935623,65.217,-5.4185,65.4417086517,-1.55,-26.11,26.1559668145,131.16,-0.15,44.48,44.480252921900004,65.217,-5.4185,65.4417086517,-0.15,44.48,44.480252921900004,131.1
2019-04-07 13:00:00,63.2535,-32.161,70.9600957105,61.0935,-5.111,61.3069169283,2.16,-27.05,27.1361032575,131.28,3.1,43.88,43.989366897,61.0935,-5.111,61.3069169283,3.1,43.88,43.989366897,131.22
2019-04-07 13:30:00,62.5685,-33.3895,70.9202079981,56.4185,-5.0895,56.6475961758,6.15,-28.3,28.9605334896,131.68,6.57,43.06,43.5583344493,56.4185,-5.0895,56.6475961758,6.57,43.06,43.5583344493,131.64
2019-04-07 14:00:00,61.6085,-33.4985,70.1267194049,58.5885,-5.3285,58.8303088935,3.02,-28.17,28.3314189549,131.73,3.89,43.23,43.4046656478,58.5885,-5.3285,58.8303088935,3.89,43.23,43.4046656478,131.69
2019-04-07 14:30:00,61.813,-33.2965,70.2104257304,55.693,-4.4365,55.8694261761,6.12,-28.86,29.5017626592,131.7,6.63,42.73,43.2412973903,55.693,-4.4365,55.8694261761,6.63,42.73,43.2412973903,131.66
2019-04-07 15:00:00,61.289,-33.574,69.882436971,54.959,-4.024,55.1061181449,6.33,-29.55,30.2203805403,131.89,6.73,42.22,42.7530267934,54.959,-4.024,55.1061181449,6.73,42.22,42.7530267934,131.84
2019-04-07 15:30:00,61.7365,-33.811,70.3887714998,49.4665,-3.821,49.6138555572,12.27,-29.99,32.4029782582,131.89,11.95,41.9,43.5707757562,49.4665,-3.821,49.6138555572,11.95,41.9,43.5707757562,131.84
2019-04-07 16:00:00,62.376,-34.474,71.268661079,47.686,-3.344,47.8031058824,14.69,-31.13,34.4219842543,131.89,14.1,40.82,43.1865997735,47.686,-3.344,47.8031058824,14.1,40.82,43.1865997735,131.84
2019-04-07 16:30:00,64.681,-11.727,65.7354872957,40.381,-2.747,40.4743272952,24.3,-8.98,25.9061845898,133.9,22.46,16.53,27.8871386126,40.381,-2.747,40.4743272952,22.46,16.53,27.8871386126,133.84
2019-04-07 17:00:00,66.886,13.573,68.2492734394,30.726,-2.447,30.823284786,36.16,16.02,39.5497914027,133.04,33.56,-8.08,34.5189802862,30.726,-2.447,30.823284786,33.56,-8.08,34.5189802862,132.96
2019-04-07 17:30:00,69.05,14.147,70.4843252717,20.73,-1.943,20.8208585078,48.32,16.09,50.9284841714,133.11,44.87,-7.93,45.565357455,20.73,-1.943,20.8208585078,44.87,-7.93,45.565357455,133.03
2019-04-07 18:00:00,70.663,14.633,72.1622079623,15.763,-1.627,15.846744082,54.9,16.26,57.2572929853,133.11,50.96,-7.75,51.5459416443,15.763,-1.627,15.846744082,50.96,-7.75,51.5459416443,133.03
2019-04-07 18:30:00,71.602,14.858,73.127331197,10.722,-1.412,10.8145747952,60.88,16.27,63.0165636956,133.27,56.55,-7.73,57.0758740625,10.722,-1.412,10.8145747952,56.55,-7.73,57.0758740625,133.18
2019-04-07 19:00:00,72.157,15.2555,73.7520367803,5.8870000000000005,-1.3745,6.0453303673,66.27,16.63,68.3247378334,133.02,61.51,-7.33,61.9452096614,5.8870000000000005,-1.3745,6.0453303673,61.51,-7.33,61.9452096614,132.94
2019-04-07 19:30:00,72.6805,15.4565,74.3058441342,3.4605,-1.4335,3.745661824,69.22,16.89,71.2508280654,132.77,64.28,-6.96,64.655703538,3.4605,-1.4335,3.745661824,64.28,-6.96,64.655703538,132.69
2019-04-07 20:00:00,72.6835,15.5915,74.3369762938,1.0235,-1.3585,1.7009040243,71.66,16.95,73.63734175,132.83,66.51,-6.93,66.8700605652,1.0235,-1.3585,1.7009040243,66.51,-6.93,66.8700605652,132.76
2019-04-07 20:30:00,73.41,15.776,75.086019178,0.59,-1.334,1.4586486897,72.82,17.11,74.8031048821,132.52,67.64,-6.65,67.9661099372,0.59,-1.334,1.4586486897,67.64,-6.65,67.9661099372,132.47
2019-04-07 21:00:00,72.582,15.269,74.1706753711,0.792,-1.441,1.6443068448,71.79,16.71,73.7090781383,132.79,66.64,-7.12,67.0192808078,0.792,-1.441,1.6443068448,66.64,-7.12,67.0192808078,132.74
2019-04-07 21:30:00,70.9825,14.7545,72.4997281133,0.9325,-1.4555,1.7285937927,70.05,16.21,71.9010890043,133.12,65.06,-7.68,65.5117241416,0.9325,-1.4555,1.7285937927,65.06,-7.68,65.5117241416,133.07
2019-04-07 22:00:00,68.842,14.3335,70.318348859,0.8320000000000001,-1.4565000000000001,1.6773837515999999,68.01,15.79,69.8189386914,133.32,63.15,-8.22,63.6827362792,0.8320000000000001,-1.4565000000000001,1.6773837515999999,63.15,-8.22,63.6827362792,133.27
2019-04-07 22:30:00,68.0385,-31.389,74.9300127002,0.5885,-1.4889999999999999,1.6010787770000001,67.45,-29.9,73.7801633232,131.62,60.74,36.92,71.0804755189,0.5885,-1.4889999999999999,1.6010787770000001,60.74,36.92,71.0804755189,131.58
2019-04-07 23:00:00,65.1575,-35.0165,73.9706365966,0.5775,-1.4865,1.5947377527,64.58,-33.53,72.7656326847,131.8,58.06,39.07,69.9816297324,0.5775,-1.4865,1.5947377527,58.06,39.07,69.9816297324,131.77
2019-04-07 23:30:00,62.359,-35.604,71.8073094956,0.969,-1.534,1.8144191908,61.39,-34.07,70.210376726,131.97,55.27,38.79,67.5236032806,0.969,-1.534,1.8144191908,55.27,38.79,67.5236032806,131.94
2019-04-08 00:00:00,60.592,-35.6845,70.319087055,0.962,-1.4845000000000002,1.7689500417000001,59.63,-34.2,68.7413769138,131.31,53.71,37.9,65.7356379752,0.962,-1.4845000000000002,1.7689500417000001,53.71,37.9,65.7356379752,131.27
2019-04-08 00:30:00,59.833,-35.79,69.7202408846,0.893,-1.52,1.7629092433,58.94,-34.27,68.1788566933,131.6,53.09,38.03,65.3056582541,0.893,-1.52,1.7629092433,53.09,38.03,65.3056582541,131.56
2019-04-08 01:00:00,60.089,-35.6655,69.8764324451,0.539,-1.5155,1.6084965807,59.55,-34.15,68.6471048188,131.52,53.66,38.13,65.8277487083,0.539,-1.5155,1.6084965807,53.66,38.13,65.8277487083,131.48
2019-04-08 01:30:00,62.069,-35.5225,71.5150946811,0.769,-1.5425,1.7235623719,61.3,-33.98,70.0880189476,131.52,55.14,38.24,67.1022890817,0.769,-1.5425,1.7235623719,55.14,38.24,67.1022890817,131.48
2019-04-08 02:00:00,64.9055,-34.7045,73.6011294105,1.1655,-1.5445,1.9349083958,63.74,-33.16,71.8496569233,131.11,57.32,38.66,69.1388313468,1.1655,-1.5445,1.9349083958,57.32,38.66,69.1388313468,131.06
2019-04-08 02:30:00,65.3385,-34.6895,73.9762191011,1.6285,-1.5495,2.2478795564,63.71,-33.14,71.8138127382,131.18,57.28,38.68,69.1168633548,1.6285,-1.5495,2.2478795564,57.28,38.68,69.1168633548,131.12
2019-04-08 03:00:00,64.871,-34.7185,73.5773122861,1.201,-1.5385,1.9517641379000001,63.67,-33.18,71.7968056392,131.22,57.25,38.7,69.1032018072,1.201,-1.5385,1.9517641379000001,57.25,38.7,69.1032018072,131.12
2019-04-08 03:30:00,64.1655,-35.1415,73.1582969491,0.8155,-1.5915,1.7882708128,63.35,-33.55,71.6855982747,131.39,56.98,38.58,68.8123302904,0.8155,-1.5915,1.7882708128,56.98,38.58,68.8123302904,131.31
2019-04-08 04:00:00,63.857,-35.2185,72.9250244515,1.037,-1.5585,1.8719752269,62.82,-33.66,71.2695446878,131.44,56.49,38.48,68.3507900466,1.037,-1.5585,1.8719752269,56.49,38.48,68.3507900466,131.35
2019-04-08 04:30:00,63.291,-35.158,72.4005224083,1.391,-1.548,2.0811499225,61.9,-33.61,70.4360852121,131.44,55.72,38.56,67.7612868827,1.391,-1.548,2.0811499225,55.72,38.56,67.7612868827,131.35
2019-04-08 05:00:00,63.033,-35.126,72.1595105651,1.583,-1.566,2.2267117011,61.45,-33.56,70.0169700858,131.53,55.27,38.57,67.3974613765,1.583,-1.566,2.2267117011,55.27,38.57,67.3974613765,131.44
2019-04-08 05:30:00,63.2175,-34.9455,72.2332352626,1.3975,-1.5755,2.1059929962,61.82,-33.37,70.2514718707,131.42,55.65,38.72,67.7949917029,1.3975,-1.5755,2.1059929962,55.65,38.72,67.7949917029,131.33
2019-04-08 06:00:00,63.0825,-33.45,71.4024110675,1.2725,-1.56,2.0131706957,61.81,-31.89,69.5517663327,131.47,55.58,37.14,66.8469595419,1.2725,-1.56,2.0131706957,55.58,37.14,66.8469595419,131.37
2019-04-08 06:30:00,63.6005,-7.989,64.1002942368,1.2005,-1.499,1.9204690182,62.4,-6.49,62.7365929901,135.55,58.82,10.73,59.7906790395,1.2005,-1.499,1.9204690182,58.82,10.73,59.7906790395,135.45
2019-04-08 07:00:00,65.195,8.509,65.7479361349,1.205,-1.381,1.8328082278000002,63.99,9.89,64.7497660227,134.76,61.93,-3.93,62.0545711451,1.205,-1.381,1.8328082278000002,61.93,-3.93,62.0545711451,134.64
2019-04-08 07:30:00,68.1875,8.9435,68.7715155315,2.4875,-1.4065,2.8576036289,65.7,10.35,66.5102435719,134.33,63.59,-3.39,63.6802967958,2.4875,-1.4065,2.8576036289,63.59,-3.39,63.6802967958,134.23
2019-04-08 08:00:00,69.6945,9.363,70.3206164595,5.3945,-1.487,5.5956947066,64.3,10.85,65.2089909445,134.53,62.24,-2.95,62.3098716096,5.3945,-1.487,5.5956947066,62.24,-2.95,62.3098716096,134.44
2019-04-08 08:30:00,70.845,9.3685,71.4617577257,12.065,-1.9515,12.2218074461,58.78,11.32,59.8600935515,134.47,56.85,-2.49,56.9045042154,12.065,-1.9515,12.2218074461,56.85,-2.49,56.9045042154,134.35
2019-04-08 09:00:00,70.2525,9.156,70.8466378331,21.9025,-2.614,22.0579351311,48.35,11.77,49.7619875005,134.36,46.77,-2.05,46.8149057459,21.9025,-2.614,22.0579351311,46.77,-2.05,46.8149057459,134.24
2019-04-08 09:30:00,69.8875,9.3525,70.5105092344,25.2175,-2.7075,25.3624301379,44.67,12.06,46.2693473047,134.19,43.17,-1.78,43.2066811963,25.2175,-2.7075,25.3624301379,43.17,-1.78,43.2066811963,134.07
2019-04-08 10:00:00,69.3205,9.167,69.9239988076,26.7405,-3.323,26.9461809771,42.58,12.49,44.3740521026,134.81,41.16,-1.47,41.1862416348,26.7405,-3.323,26.9461809771,41.16,-1.47,41.1862416348,134.69
2019-04-08 10:30:00,68.4555,8.9415,69.0369893789,27.9455,-2.3985,28.0482400963,40.51,11.34,42.0672758804,135.31,39.14,-2.7,39.2330167079,27.9455,-2.3985,28.0482400963,39.14,-2.7,39.2330167079,135.18
2019-04-08 11:00:00,67.427,8.633,67.9774154996,30.357,-2.427,30.4538631047,37.07,11.06,38.6847321304,135.44,35.81,-3.01,35.9362797184,30.357,-2.427,30.4538631047,35.81,-3.01,35.9362797184,135.33
2019-04-08 11:30:00,65.9875,8.598,66.5452910449,39.8875,-3.242,40.0190357236,26.1,11.84,28.66,135.39,25.17,-2.31,25.2757789197,39.8875,-3.242,40.0190357236,25.17,-2.31,25.2757789197,135.27
2019-04-08 12:00:00,65.2035,8.3295,65.733377994,40.8035,-3.1305,40.9234119118,24.4,11.46,26.9572179573,135.56,23.48,-2.71,23.6358731592,40.8035,-3.1305,40.9234119118,23.48,-2.71,23.6358731592,135.45
2019-04-08 12:30:00,65.3055,8.243,65.8236688377,38.7955,-3.227,38.9294791803,26.51,11.47,28.8849614852,135.52,25.58,-2.66,25.7179314876,38.7955,-3.227,38.9294791803,25.58,-2.66,25.7179314876,135.41
2019-04-08 13:00:00,64.793,8.494,65.347386214,46.523,-3.7359999999999998,46.6727674881,18.27,12.23,21.9855816389,135.27,17.54,-1.92,17.644772597,46.523,-3.7359999999999998,46.6727674881,17.54,-1.92,17.644772597,135.16
2019-04-08 13:30:00,63.4225,8.678,64.0134453865,49.6725,-4.182,49.8482334717,13.75,12.86,18.8266327313,135.27,13.18,-1.32,13.2459352256,49.6725,-4.182,49.8482334717,13.18,-1.32,13.2459352256,135.16
2019-04-08 14:00:00,62.5605,9.796,63.3228061306,61.2405,-4.984,61.4429743441,1.32,14.78,14.8388274469,135.01,1.09,0.49,1.1950732195,61.2405,-4.984,61.4429743441,1.09,0.49,1.1950732195,134.9
2019-04-08 14:30:00,62.2445,10.1455,63.0659095748,64.2345,-5.4845,64.4682148853,-1.99,15.63,15.7561733933,134.93,-2.14,1.31,2.5091233529,64.2345,-5.4845,64.4682148853,-2.14,1.31,2.5091233529,134.85
2019-04-08 15:00:00,61.813,9.5935,62.5530351882,60.123,-5.2965,60.3558451291,1.69,14.89,14.9855997544,134.46,1.46,0.73,1.6323296236,60.123,-5.2965,60.3558451291,1.46,0.73,1.6323296236,134.39
2019-04-08 15:30:00,61.4595,9.273,62.1551178042,58.9495,-5.327,59.1896990975,2.51,14.6,14.8141857691,134.52,2.23,0.42,2.2692069099,58.9495,-5.327,59.1896990975,2.23,0.42,2.2692069099,134.46
2019-04-08 16:00:00,62.114,8.526,62.6964247147,50.654,-4.154,50.8240438375,11.46,12.68,17.0913428378,134.69,10.97,-1.4100000000000001,11.0602441203,50.654,-4.154,50.8240438375,10.97,-1.4100000000000001,11.0602441203,134.62
2019-04-08 16:30:00,63.4265,8.533,63.9979139601,48.0765,-4.117,48.2524563235,15.35,12.65,19.8908270316,134.81,14.72,-1.46,14.7922276889,48.0765,-4.117,48.2524563235,14.72,-1.46,14.7922276889,134.72
2019-04-08 17:00:00,64.4895,7.868,64.9676922343,40.6295,-3.282,40.7618423805,23.86,11.15,26.3367063241,134.97,22.98,-2.9,23.1622624111,40.6295,-3.282,40.7618423805,22.98,-2.9,23.1622624111,134.89
2019-04-08 17:30:00,66.842,7.945,67.3125247558,35.942,-2.735,36.0459094628,30.9,10.68,32.6936140553,134.97,29.84,-3.33,30.0252310566,35.942,-2.735,36.0459094628,29.84,-3.33,30.0252310566,134.89
2019-04-08 18:00:00,68.6135,7.9835,69.0763972316,26.6435,-2.2265,26.7363683865,41.97,10.21,43.1940389406,135.04,40.54,-3.77,40.7149174136,26.6435,-2.2265,26.7363683865,40.54,-3.77,40.7149174136,134.95
2019-04-08 18:30:00,69.4955,8.314,69.9910502582,18.6655,-1.9460000000000002,18.7666674253,50.83,10.26,51.8551492139,134.92,49.17,-3.66,49.3060290431,18.6655,-1.9460000000000002,18.7666674253,49.17,-3.66,49.3060290431,134.83
2019-04-08 19:00:00,70.621,8.9635,71.1875689517,11.621,-1.6465,11.7370610994,59.0,10.61,59.9464102345,134.73,57.12,-3.23,57.2112515158,11.621,-1.6465,11.7370610994,57.12,-3.23,57.2112515158,134.64
2019-04-08 19:30:00,71.4375,9.5195,72.0689758946,5.3375,-1.5005000000000002,5.544403169,66.1,11.02,67.0123152861,134.85,63.97,-2.84,64.0330110178,5.3375,-1.5005000000000002,5.544403169,63.97,-2.84,64.0330110178,134.76
2019-04-08 20:00:00,71.584,9.531,72.2157117046,1.924,-1.429,2.3966261703000002,69.66,10.96,70.516928464,134.82,67.45,-2.84,67.5097629977,1.924,-1.429,2.3966261703000002,67.45,-2.84,67.5097629977,134.76
2019-04-08 20:30:00,72.7,9.8745,73.3675388046,0.7000000000000001,-1.5655000000000001,1.714873246,72.0,11.44,72.9031796289,134.74,69.72,-2.37,69.7602702116,0.7000000000000001,-1.5655000000000001,1.714873246,69.72,-2.37,69.7602702116,134.69
2019-04-08 21:00:00,72.5375,-9.821,73.1993234071,0.5075000000000001,-1.691,1.7655133106,72.03,-8.13,72.4873630366,132.44,69.74,19.0,72.2818621786,0.5075000000000001,-1.691,1.7655133106,69.74,19.0,72.2818621786,132.4
2019-04-08 21:30:00,71.233,-27.0035,76.1795858564,0.673,-1.6935,1.8223257804,70.56,-25.31,74.9620550679,131.87,67.78,35.44,76.4860902387,0.673,-1.6935,1.8223257804,67.78,35.44,76.4860902387,131.85
2019-04-08 22:00:00,69.1165,-27.776,74.4889035243,0.8965000000000001,-1.6960000000000002,1.9183660365000001,68.22,-26.08,73.035161395,131.81,65.52,34.62,74.1040808593,0.8965000000000001,-1.6960000000000002,1.9183660365000001,65.52,34.62,74.1040808593,131.8
2019-04-08 22:30:00,66.8645,-19.431,69.6306334974,0.9245000000000001,-1.661,1.9009527217,65.94,-17.77,68.2924336951,131.81,63.34,24.73,67.9965329999,0.9245000000000001,-1.661,1.9009527217,63.34,24.73,67.9965329999,131.8
2019-04-08 23:00:00,64.3755,-0.1015,64.3755800168,0.8655,-1.6215000000000002,1.8380295155000002,63.51,1.52,63.5281866576,130.23,60.78,4.57,60.9515651973,0.8655,-1.6215000000000002,1.8380295155000002,60.78,4.57,60.9515651973,130.19
2019-04-08 23:30:00,62.096,-0.3655,62.0970756658,0.8260000000000001,-1.6955,1.8860000663,61.27,1.33,61.2844335864,129.49,58.67,4.35,58.8310411263,0.8260000000000001,-1.6955,1.8860000663,58.67,4.35,58.8310411263,129.44
2019-04-09 00:00:00,60.5225,-0.29,60.5231947789,0.3725,-1.65,1.6915248299,60.15,1.3599999999999999,60.1653729316,129.11,57.63,4.34,57.7931873148,0.3725,-1.65,1.6915248299,57.63,4.34,57.7931873148,129.07
2019-04-09 00:30:00,59.729,-0.483,59.7309528637,0.179,-1.633,1.6427811784,59.55,1.15,59.5611030791,129.49,57.01,4.14,57.1601233379,0.179,-1.633,1.6427811784,57.01,4.14,57.1601233379,129.45
2019-04-09 01:00:00,59.8915,-0.598,59.8944853576,0.2515,-1.6480000000000001,1.667080157,59.64,1.05,59.6492422416,129.7,57.13,4.07,57.2747920118,0.2515,-1.6480000000000001,1.667080157,57.13,4.07,57.2747920118,129.65
2019-04-09 01:30:00,61.633,-0.115,61.6331072882,0.17300000000000001,-1.585,1.5944133717,61.46,1.47,61.4775772132,128.73,58.87,4.41,59.034947277,0.17300000000000001,-1.585,1.5944133717,58.87,4.41,59.034947277,128.67
2019-04-09 02:00:00,64.475,0.2685,64.4755590689,0.095,-1.5514999999999999,1.5544057545999999,64.38,1.82,64.4057202428,128.7,61.6,4.76,61.7836353738,0.095,-1.5514999999999999,1.5544057545999999,61.6,4.76,61.7836353738,128.63
2019-04-09 02:30:00,64.716,0.4535,64.7175889403,0.196,-1.5865,1.5985613063000002,64.52,2.04,64.5522424088,128.33,61.77,4.96,61.968818772,0.196,-1.5865,1.5985613063000002,61.77,4.96,61.968818772,128.28
2019-04-09 03:00:00,64.1405,0.28350000000000003,64.1411265297,0.2605,-1.6065,1.6274834869,63.88,1.8900000000000001,63.9079533392,129.08,61.12,4.82,61.3097610499,0.2605,-1.6065,1.6274834869,61.12,4.82,61.3097610499,129.02
2019-04-09 03:30:00,63.8265,-4.4655000000000005,63.9825194291,0.1665,-1.6055000000000001,1.6141104361,63.66,-2.86,63.7242120391,129.85,60.51,9.59,61.265228311,0.1665,-1.6055000000000001,1.6141104361,60.51,9.59,61.265228311,129.79
2019-04-09 04:00:00,63.4775,-7.5695,63.9272268795,0.1575,-1.5795,1.5873331408,63.32,-5.99,63.6026925531,130.43,59.93,12.05,61.1294315367,0.1575,-1.5795,1.5873331408,59.93,12.05,61.1294315367,130.35
2019-04-09 04:30:00,63.011,-7.5555,63.4623644474,0.161,-1.5855000000000001,1.5936534284000001,62.85,-5.97,63.1329026736,130.3,59.46,12.03,60.6647550065,0.161,-1.5855000000000001,1.5936534284000001,59.46,12.03,60.6647550065,130.21
2019-04-09 05:00:00,62.644,-7.49,63.0901801868,0.28400000000000003,-1.6099999999999999,1.6348565686,62.36,-5.88,62.6366027176,130.21,59.01,12.08,60.2337654476,0.28400000000000003,-1.6099999999999999,1.6348565686,59.01,12.08,60.2337654476,130.12
2019-04-09 05:30:00,61.2395,-7.698,61.7214352089,0.4995,-1.058,1.1699847221,60.74,-6.64,61.1018592188,130.39,57.47,11.4,58.589767878,0.4995,-1.058,1.1699847221,57.47,11.4,58.589767878,130.3
2019-04-09 06:00:00,60.0425,-8.4565,60.6350904881,0.8625,-0.2765,0.9057364407,59.18,-8.18,59.7426547786,131.94,56.07,10.44,57.0336611134,0.8625,-0.2765,0.9057364407,56.07,10.44,57.0336611134,131.84
2019-04-09 06:30:00,62.351,-7.37,62.785062722,0.851,-0.24,0.8841951142000001,61.5,-7.13,61.911928576,131.05,58.2,11.22,59.2716492094,0.851,-0.24,0.8841951142000001,58.2,11.22,59.2716492094,130.95
2019-04-09 07:00:00,65.1345,-24.1795,69.4777036933,0.5345,-0.2295,0.5816876309,64.6,-23.95,68.8967524634,131.7,61.19,29.81,68.0650585837,0.5345,-0.2295,0.5816876309,61.19,29.81,68.0650585837,131.6
2019-04-09 07:30:00,68.5265,-35.199,77.0379828607,1.3465,-0.039,1.3470646792,67.18,-35.16,75.8246529831,132.98,63.78,42.05,76.394311961,1.3465,-0.039,1.3470646792,63.78,42.05,76.394311961,132.88
2019-04-09 08:00:00,70.2975,-34.315,78.2256846007,2.2075,-0.275,2.2245631594,68.09,-34.04,76.1246983574,132.42,64.56,42.54,77.3152326518,2.2075,-0.275,2.2245631594,64.56,42.54,77.3152326518,132.32
2019-04-09 08:30:00,71.3335,-34.0725,79.053168681,4.5335,-0.6525000000000001,4.5802159884,66.8,-33.42,74.6936168625,132.37,63.39,42.94,76.5645851553,4.5335,-0.6525000000000001,4.5802159884,63.39,42.94,76.5645851553,132.27
2019-04-09 09:00:00,70.6255,-34.3765,78.5474697396,7.0255,-0.7065,7.0609342512,63.6,-33.67,71.9626910281,132.58,60.42,42.93,74.1185624523,7.0255,-0.7065,7.0609342512,60.42,42.93,74.1185624523,132.48
2019-04-09 09:30:00,70.772,-34.596,78.7753717859,9.902,-0.8160000000000001,9.9355654092,60.87,-33.78,69.6149789916,132.73,57.82,42.98,72.0446583724,9.902,-0.8160000000000001,9.9355654092,57.82,42.98,72.0446583724,132.64
2019-04-09 10:00:00,70.298,-35.097,78.5723119998,14.828,-0.9570000000000001,14.8588503256,55.47,-34.14,65.1341730584,132.81,52.83,42.63,67.8846506951,14.828,-0.9570000000000001,14.8588503256,52.83,42.63,67.8846506951,132.71
2019-04-09 10:30:00,69.6195,-35.6185,78.2019969214,17.6295,-1.5085000000000002,17.6939210606,51.99,-34.11,62.1808025037,132.9,49.56,42.66,65.3916600187,17.6295,-1.5085000000000002,17.6939210606,49.56,42.66,65.3916600187,132.8
2019-04-09 11:00:00,66.9835,-36.059,76.0726018567,36.4835,-2.529,36.5710488399,30.5,-33.53,45.3267128744,132.95,29.52,43.2,52.3227522212,36.4835,-2.529,36.5710488399,29.52,43.2,52.3227522212,132.86
2019-04-09 11:30:00,65.382,-35.1745,74.2431907602,49.122,-2.5845000000000002,49.1899433243,16.26,-32.59,36.4210886713,132.953,16.22,43.91,46.8100042726,49.122,-2.5845000000000002,49.1899433243,16.22,43.91,46.8100042726,132.863
2019-04-09 12:00:00,65.4765,-35.2275,74.3515218977,41.4465,-1.6475,41.4792311706,24.03,-33.58,41.2923394833,132.8,23.43,43.06,49.0217145763,41.4465,-1.6475,41.4792311706,23.43,43.06,49.0217145763,132.71
2019-04-09 12:30:00,67.459,-35.4765,76.2187557839,31.119,-1.6865,31.1646665833,36.34,-33.79,49.6221694407,132.8,34.96,42.83,55.2866213473,31.119,-1.6865,31.1646665833,34.96,42.83,55.2866213473,132.71
2019-04-09 13:00:00,68.345,-35.617,77.0688634534,29.025,-2.307,29.1165395265,39.32,-33.31,51.5326935062,132.8,37.74,43.33,57.4612608633,29.025,-2.307,29.1165395265,37.74,43.33,57.4612608633,132.71
2019-04-09 13:30:00,68.018,-35.6375,76.7885390553,27.748,-2.2375,27.8380658497,40.27,-33.4,52.3185712725,132.8,38.59,43.27,57.978280416,27.748,-2.2375,27.8380658497,38.59,43.27,57.978280416,132.71
2019-04-09 14:00:00,67.4595,-35.605,76.2790938937,31.6195,-2.635,31.7291034423,35.84,-32.97,48.6983213263,132.87,34.5,43.72,55.6928038439,31.6195,-2.635,31.7291034423,34.5,43.72,55.6928038439,132.81
2019-04-09 14:30:00,68.5735,-35.105,77.0369127578,29.5335,-3.025,29.6880152124,39.04,-32.08,50.5296744498,132.7,37.42,44.44,58.0962133017,29.5335,-3.025,29.6880152124,37.42,44.44,58.0962133017,132.65
2019-04-09 15:00:00,69.837,-34.948,78.0933369309,26.827,-3.268,27.0253168899,43.01,-31.68,53.4179979033,132.74,41.18,44.83,60.8729931907,26.827,-3.268,27.0253168899,41.18,44.83,60.8729931907,132.69
2019-04-09 15:30:00,70.763,-34.8275,78.8692394109,19.853,-3.3175,20.1282740256,50.91,-31.51,59.8724327216,132.67,48.55,44.99,66.1906534187,19.853,-3.3175,20.1282740256,48.55,44.99,66.1906534187,132.62
2019-04-09 16:00:00,71.7205,-34.6695,79.6605570562,18.1505,-3.1295,18.4183175263,53.57,-31.54,62.1652354616,132.67,50.98,44.93,67.9534053598,18.1505,-3.1295,18.4183175263,50.98,44.93,67.9534053598,132.62
2019-04-09 16:30:00,73.29,-34.534,81.0186475819,18.7,-3.114,18.9575050046,54.59,-31.42,62.9863834491,132.77,51.99,45.15,68.8584243212,18.7,-3.114,18.9575050046,51.99,45.15,68.8584243212,132.73
2019-04-09 17:00:00,75.002,-34.144,82.408207965,12.012,-2.844,12.3440868435,62.99,-31.3,70.3379705422,132.82,59.81,45.4,75.0892542246,12.012,-2.844,12.3440868435,59.81,45.4,75.0892542246,132.77
2019-04-09 17:30:00,76.684,-33.5855,83.716316607,9.514,-2.7955,9.9161996879,67.17,-30.79,73.8906827685,132.73,63.68,45.79,78.4338351733,9.514,-2.7955,9.9161996879,63.68,45.79,78.4338351733,132.69
2019-04-09 18:00:00,77.8525,-33.5215,84.7626257174,9.1325,-2.6315,9.5040701018,68.72,-30.89,75.343417098,132.77,65.17,45.69,79.590860028,9.1325,-2.6315,9.5040701018,65.17,45.69,79.590860028,132.72
2019-04-09 18:30:00,78.2485,-33.4365,85.0930507415,6.0985,-2.5564999999999998,6.6126692417,72.15,-30.88,78.4805510939,132.77,68.33,45.74,82.226130275,6.0985,-2.5564999999999998,6.6126692417,68.33,45.74,82.226130275,132.72
2019-04-09 19:00:00,77.98,-33.47,84.8594208088,3.95,-2.52,4.6853921928,74.03,-30.95,80.2392883817,132.73,70.13,45.69,83.7006152905,3.95,-2.52,4.6853921928,70.13,45.69,83.7006152905,132.69
