Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-09 19:30:00,77.5305,-33.52,84.4663769215,2.0305,-2.56,3.2674960214,75.5,-30.96,81.6012965583,132.59,71.51,45.62,84.8225471204,2.0305,-2.56,3.2674960214,71.51,45.62,84.8225471204,132.55
2019-04-09 20:00:00,76.993,-33.578,83.9964530977,0.583,-2.388,2.4581360825000003,76.41,-31.19,82.5306258307,132.51,72.31,45.27,85.3118338802,0.583,-2.388,2.4581360825000003,72.31,45.27,85.3118338802,132.47
2019-04-09 20:30:00,76.907,-33.6015,83.9270364737,0.067,-2.4215,2.4224267275,76.84,-31.18,82.925134911,132.51,72.75,45.32,85.7115213959,0.067,-2.4215,2.4224267275,72.75,45.32,85.7115213959,132.47
2019-04-09 21:00:00,76.463,-33.8925,83.6378617927,0.113,-2.5125,2.5150398108000003,76.35,-31.38,82.5471192714,132.44,72.29,45.01,85.1571735088,0.113,-2.5125,2.5150398108000003,72.29,45.01,85.1571735088,132.4
2019-04-09 21:30:00,74.6875,-34.648,82.3329008371,0.24750000000000003,-2.558,2.5699455734,74.44,-32.09,81.0622088275,132.72,70.51,44.58,83.4208397225,0.24750000000000003,-2.558,2.5699455734,70.51,44.58,83.4208397225,132.66
2019-04-09 22:00:00,72.574,-35.1515,80.6387836481,0.494,-2.5515,2.5988821154,72.08,-32.6,79.10933194,132.56,68.33,43.89,81.2115816864,0.494,-2.5515,2.5988821154,68.33,43.89,81.2115816864,132.51
2019-04-09 22:30:00,70.0225,-14.396,71.487029049,0.8825000000000001,-2.566,2.7135147411,69.14,-11.83,70.1447681584,130.0,65.35,23.01,69.2826284143,0.8825000000000001,-2.566,2.7135147411,65.35,23.01,69.2826284143,129.94
2019-04-09 23:00:00,67.4455,-6.0875,67.7196657294,1.1955,-2.6075,2.8684972547000003,66.25,-3.48,66.3413362844,129.24,62.6,14.25,64.2014213238,1.1955,-2.6075,2.8684972547000003,62.6,14.25,64.2014213238,129.17
2019-04-09 23:30:00,65.318,-6.559,65.6464896624,0.858,-2.609,2.7464604494,64.46,-3.95,64.5809112664,128.91,60.81,13.71,62.3363473425,0.858,-2.609,2.7464604494,60.81,13.71,62.3363473425,128.85
2019-04-10 00:00:00,64.362,-6.616,64.7011475942,0.972,-2.606,2.7813701659000003,63.39,-4.01,63.5167080381,128.35,59.73,13.44,61.2234146385,0.972,-2.606,2.7813701659000003,59.73,13.44,61.2234146385,128.3
2019-04-10 00:30:00,63.0645,-6.7685,63.4266801315,1.2145000000000001,-2.5985,2.8683117857,61.85,-4.17,61.990413775,128.48,58.32,13.36,59.8306944636,1.2145000000000001,-2.5985,2.8683117857,58.32,13.36,59.8306944636,128.44
2019-04-10 01:00:00,62.9315,-6.9965,63.3192285526,1.2315,-2.6265,2.9008782291,61.7,-4.37,61.8545624833,128.53,58.13,13.16,59.6010276757,1.2315,-2.6265,2.9008782291,58.13,13.16,59.6010276757,128.5
2019-04-10 01:30:00,64.771,-6.7065,65.1172756129,1.181,-2.6465,2.8980550806,63.59,-4.06,63.7194766143,129.22,60.02,13.64,61.5503858639,1.181,-2.6465,2.8980550806,60.02,13.64,61.5503858639,129.19
2019-04-10 02:00:00,67.6005,-6.41,67.9037237583,1.3605,-2.64,2.9699428025000003,66.24,-3.77,66.347196625,129.22,62.5,13.92,64.0313704367,1.3605,-2.64,2.9699428025000003,62.5,13.92,64.0313704367,129.19
2019-04-10 02:30:00,68.576,-6.2965,68.8644588177,1.966,-2.6665,3.3129108424,66.61,-3.63,66.7088374955,129.55,62.81,14.12,64.3775620849,1.966,-2.6665,3.3129108424,62.81,14.12,64.3775620849,129.53
2019-04-10 03:00:00,67.634,-6.444,67.9402906382,1.964,-2.684,3.325831024,65.67,-3.76,65.7775531622,129.42,61.92,13.97,63.4763522897,1.964,-2.684,3.325831024,61.92,13.97,63.4763522897,129.4
2019-04-10 03:30:00,66.7655,-6.495,67.0806754233,2.1755,-2.6550000000000002,3.4324663509,64.59,-3.84,64.7040470141,128.36,60.83,13.61,62.3339474123,2.1755,-2.6550000000000002,3.4324663509,60.83,13.61,62.3339474123,128.34
2019-04-10 04:00:00,66.1235,-6.648,66.4568518382,2.0635,-2.668,3.3728706246,64.06,-3.98,64.1835181336,128.6,60.39,13.57,61.895856081,2.0635,-2.668,3.3728706246,60.39,13.57,61.895856081,128.59
2019-04-10 04:30:00,65.6825,-6.652,66.0184815809,2.0925,-2.662,3.3859710941,63.59,-3.99,63.7150547359,128.7,59.89,13.55,61.4037018428,2.0925,-2.662,3.3859710941,59.89,13.55,61.4037018428,128.69
2019-04-10 05:00:00,65.8635,-6.351,66.1689945008,2.1735,-2.651,3.4281049064999998,63.69,-3.7,63.7973831752,128.62,60.03,13.83,61.6025145591,2.1735,-2.651,3.4281049064999998,60.03,13.83,61.6025145591,128.6
2019-04-10 05:30:00,65.617,-6.885,65.9772226909,1.947,-2.465,3.1411835349,63.67,-4.42,63.8232347974,130.47,60.03,13.62,61.5557089148,1.947,-2.465,3.1411835349,60.03,13.62,61.5557089148,130.45
2019-04-10 06:00:00,65.792,-6.618,66.1240137015,1.992,-2.158,2.9368397982000003,63.8,-4.46,63.9557002932,130.31,60.11,13.55,61.6182976071,1.992,-2.158,2.9368397982000003,60.11,13.55,61.6182976071,130.29
2019-04-10 06:30:00,67.8705,-22.537,71.5144820246,1.7705000000000002,-2.067,2.7216096800000003,66.1,-20.47,69.197044012,131.89,62.48,30.32,69.4482022805,1.7705000000000002,-2.067,2.7216096800000003,62.48,30.32,69.4482022805,131.87
2019-04-10 07:00:00,70.016,-35.5715,78.5338899345,1.936,-1.9615,2.7560076651000003,68.08,-33.61,75.9244262408,133.28,64.47,43.75,77.9130502548,1.936,-1.9615,2.7560076651000003,64.47,43.75,77.9130502548,133.26
2019-04-10 07:30:00,73.6465,-34.354,81.2650249385,4.6265,-2.044,5.0579084857,69.02,-32.31,76.2082443047,132.53,65.4,44.22,78.946617407,4.6265,-2.044,5.0579084857,65.4,44.22,78.946617407,132.52
2019-04-10 08:00:00,75.4825,-33.765,82.6902837778,9.1325,-2.115,9.3742082999,66.35,-31.65,73.5122098702,132.57,62.9,44.89,77.2756242291,9.1325,-2.115,9.3742082999,62.9,44.89,77.2756242291,132.55
2019-04-10 08:30:00,74.8525,-34.158,82.2779783432,17.2725,-2.2880000000000003,17.4233808502,57.58,-31.87,65.8114982355,132.65,54.77,44.72,70.7080709679,17.2725,-2.2880000000000003,17.4233808502,54.77,44.72,70.7080709679,132.63
2019-04-10 09:00:00,73.5735,-34.2605,81.1593602889,26.6435,-2.7405,26.7840704991,46.93,-31.52,56.5326038671,132.57,44.81,44.88,63.4204265202,26.6435,-2.7405,26.7840704991,44.81,44.88,63.4204265202,132.55
2019-04-10 09:30:00,72.538,-34.369,80.2682353425,36.438,-3.499,36.6056122063,36.1,-30.87,47.4991252551,132.64,34.73,45.46,57.2082555231,36.438,-3.499,36.6056122063,34.73,45.46,57.2082555231,132.62
2019-04-10 10:00:00,71.27,-34.052,78.9870344044,45.81,-4.242,46.0059850889,25.46,-29.81,39.2026491452,132.58,24.76,46.28,52.4871031778,45.81,-4.242,46.0059850889,24.76,46.28,52.4871031778,132.56
2019-04-10 10:30:00,70.2135,-34.0305,78.0257041782,50.5535,-4.1905,50.726882937,19.66,-29.84,35.7343140413,132.75,19.35,46.39,50.2638498327,50.5535,-4.1905,50.726882937,19.35,46.39,50.2638498327,132.74
2019-04-10 11:00:00,69.4895,-33.65,77.2082450924,54.5595,-4.44,54.7398633562,14.93,-29.21,32.804405192,132.65,14.92,46.79,49.1112054423,54.5595,-4.44,54.7398633562,14.92,46.79,49.1112054423,132.64
2019-04-10 11:30:00,68.976,-33.7645,76.7966798517,57.116,-5.0245,57.3365769492,11.86,-28.74,31.0909504519,132.61,12.01,47.21,48.713696226,57.116,-5.0245,57.3365769492,12.01,47.21,48.713696226,132.61
2019-04-10 12:00:00,69.5855,-33.952,77.4266111505,52.6555,-5.012,52.8934951034,16.93,-28.94,33.5283238472,132.67,16.79,47.04,49.9466285148,52.6555,-5.012,52.8934951034,16.79,47.04,49.9466285148,132.66
2019-04-10 12:30:00,69.626,-34.677,77.783508567,49.456,-4.997,49.7078056748,20.17,-29.68,35.8849731782,132.88,19.8,46.44,50.484785827,49.456,-4.997,49.7078056748,19.8,46.44,50.484785827,132.84
2019-04-10 13:00:00,69.489,-35.0265,77.8175868506,44.299,-5.0365,44.5843888962,25.19,-29.99,39.1654975712,132.88,24.47,46.29,52.3597650873,44.299,-5.0365,44.5843888962,24.47,46.29,52.3597650873,132.84
2019-04-10 13:30:00,69.259,-34.786,77.5040313597,46.939,-4.896,47.1936493291,22.32,-29.89,37.3040815461,133.19,21.81,46.65,51.4965882365,46.939,-4.896,47.1936493291,21.81,46.65,51.4965882365,133.13
2019-04-10 14:00:00,69.6295,-35.24,78.0392521123,39.4495,-4.32,39.6853304163,30.18,-30.92,43.2073928859,133.49,29.15,46.07,54.5175879877,39.4495,-4.32,39.6853304163,29.15,46.07,54.5175879877,133.43
2019-04-10 14:30:00,68.0145,-34.636,76.3257800894,46.0245,-5.666,46.3719544148,21.99,-28.97,36.3706062638,133.31,21.5,47.6,52.2303551587,46.0245,-5.666,46.3719544148,21.5,47.6,52.2303551587,133.24
2019-04-10 15:00:00,66.143,-34.687,74.6865745499,51.553,-6.557,51.9683178292,14.59,-28.13,31.6885626055,133.31,14.58,48.51,50.6536918694,51.553,-6.557,51.9683178292,14.58,48.51,50.6536918694,133.24
2019-04-10 15:30:00,66.6395,-34.708,75.1363309209,53.8495,-5.218,54.1017206219,12.79,-29.49,32.1441161023,133.6,12.89,47.5,49.2179042626,53.8495,-5.218,54.1017206219,12.89,47.5,49.2179042626,133.53
2019-04-10 16:00:00,67.0015,-34.56,75.3896186636,54.1315,-5.34,54.3942542209,12.87,-29.22,31.928753499,133.53,12.99,47.69,49.4274842572,54.1315,-5.34,54.3942542209,12.99,47.69,49.4274842572,133.46
2019-04-10 16:30:00,68.384,-35.254,76.9364411186,50.024,-4.904,50.263802005,18.36,-30.35,35.4712855702,133.63,18.09,46.84,50.2118880346,50.024,-4.904,50.263802005,18.09,46.84,50.2118880346,133.55
2019-04-10 17:00:00,70.1595,-35.669,78.7059908854,40.8495,-4.039,41.0486926862,29.31,-31.63,43.1223028142,133.79,28.34,45.81,53.8675384624,40.8495,-4.039,41.0486926862,28.34,45.81,53.8675384624,133.71
2019-04-10 17:30:00,71.5285,-35.834,80.0025116371,33.3785,-3.324,33.5436020464,38.15,-32.51,50.1230745266,133.73,36.59,45.09,58.0683752141,33.3785,-3.324,33.5436020464,36.59,45.09,58.0683752141,133.64
2019-04-10 18:00:00,72.756,-35.954,81.1549484135,27.126,-2.684,27.2584616587,45.63,-33.27,56.4711413024,133.68,43.57,44.28,62.1213594507,27.126,-2.684,27.2584616587,43.57,44.28,62.1213594507,133.58
2019-04-10 18:30:00,74.1175,-35.3225,82.104097416,18.0575,-2.0925,18.178334976,56.06,-33.23,65.1686772921,133.43,53.33,44.2,69.2656401111,18.0575,-2.0925,18.178334976,53.33,44.2,69.2656401111,133.34
2019-04-10 19:00:00,74.766,-34.979,82.5438380317,10.756,-2.029,10.9457013023,64.01,-32.95,71.9929343755,133.32,60.73,44.34,75.1942052289,10.756,-2.029,10.9457013023,60.73,44.34,75.1942052289,133.24
2019-04-10 19:30:00,75.4165,-34.4725,82.921660189,4.0265,-2.0325,4.5104055804000005,71.39,-32.44,78.4148308676,133.17,67.65,44.67,81.0674496947,4.0265,-2.0325,4.5104055804000005,67.65,44.67,81.0674496947,133.08
2019-04-10 20:00:00,75.6,-34.539,83.1161989085,1.97,-1.979,2.7923719308,73.63,-32.56,80.5079530233,133.13,69.72,44.46,82.6896003135,1.97,-1.979,2.7923719308,69.72,44.46,82.6896003135,133.05
2019-04-10 20:30:00,76.813,-34.031,84.0139627086,0.983,-1.891,2.1312367302,75.83,-32.14,82.359993322,132.87,71.78,44.67,84.5445285042,0.983,-1.891,2.1312367302,71.78,44.67,84.5445285042,132.8
2019-04-10 21:00:00,77.419,-33.735,84.449699739,0.979,-2.055,2.2762833743,76.44,-31.68,82.7447641848,132.83,72.36,45.16,85.2959272181,0.979,-2.055,2.2762833743,72.36,45.16,85.2959272181,132.8
2019-04-10 21:30:00,76.313,-15.672,77.9056195213,0.683,-2.082,2.1911670406,75.63,-13.59,76.8412974903,130.68,71.44,27.02,76.3790154427,0.683,-2.082,2.1911670406,71.44,27.02,76.3790154427,130.65
2019-04-10 22:00:00,74.136,-4.707,74.2852767714,0.246,-2.007,2.0220200296,73.89,-2.7,73.9393136295,129.26,69.75,15.02,71.348881561,0.246,-2.007,2.0220200296,69.75,15.02,71.348881561,129.24
2019-04-10 22:30:00,72.279,-4.5915,72.4246899424,0.159,-2.0415,2.0476824095,72.12,-2.55,72.1650670338,129.18,68.06,15.14,69.7236201011,0.159,-2.0415,2.0476824095,68.06,15.14,69.7236201011,129.16
2019-04-10 23:00:00,69.6955,-5.577,69.918278363,0.0755,-2.047,2.0483918692,69.62,-3.5300000000000002,69.709434799,129.53,65.76,14.28,67.2926147508,0.0755,-2.047,2.0483918692,65.76,14.28,67.2926147508,129.52
2019-04-10 23:30:00,66.9555,-6.035,67.2269306547,0.1155,-1.925,1.9284618871,66.84,-4.11,66.9662429885,128.61,63.11,13.48,64.5335765319,0.1155,-1.925,1.9284618871,63.11,13.48,64.5335765319,128.6
2019-04-11 00:00:00,65.009,-6.3435,65.3177623105,0.329,-1.9435,1.9711502353,64.68,-4.4,64.8294871181,128.81,61.12,13.22,62.5333734897,0.329,-1.9435,1.9711502353,61.12,13.22,62.5333734897,128.8
2019-04-11 00:30:00,63.8815,-6.491,64.2104284618,0.4515,-2.051,2.1001079139,63.43,-4.44,63.5852066129,129.27,59.98,13.31,61.4390470304,0.4515,-2.051,2.1001079139,59.98,13.31,61.4390470304,129.26
2019-04-11 01:00:00,63.618,-6.6655,63.9662318278,0.398,-2.0755,2.1133159371,63.22,-4.59,63.3864062714,129.3,59.74,13.15,61.1701732873,0.398,-2.0755,2.1133159371,59.74,13.15,61.1701732873,129.31
2019-04-11 01:30:00,65.4385,-6.4625,65.7568337779,0.48850000000000005,-2.0325,2.0903799894,64.95,-4.43,65.1009016835,129.3,61.41,13.33,62.8400907065,0.48850000000000005,-2.0325,2.0903799894,61.41,13.33,62.8400907065,129.31
2019-04-11 02:00:00,68.001,-6.057,68.2702222788,0.671,-2.017,2.1256834195,67.33,-4.04,67.4510971,129.1,63.61,13.64,65.0559889634,0.671,-2.017,2.1256834195,63.61,13.64,65.0559889634,129.09
2019-04-11 02:30:00,68.841,-5.682,69.0750925081,0.651,-2.012,2.1146973779,68.19,-3.67,68.288688668,128.79,64.39,13.93,65.879564358,0.651,-2.012,2.1146973779,64.39,13.93,65.879564358,128.78
2019-04-11 03:00:00,68.612,-5.7305,68.8508908748,1.022,-2.0405,2.2821315146,67.59,-3.69,67.6906507577,128.54,63.81,13.83,65.2915385023,1.022,-2.0405,2.2821315146,63.81,13.83,65.2915385023,128.53
2019-04-11 03:30:00,68.2885,-5.7205,68.5276831106,1.0385,-2.0905,2.3342391694,67.25,-3.63,67.3478982597,128.95,63.51,14.01,65.0369141334,1.0385,-2.0905,2.3342391694,63.51,14.01,65.0369141334,128.94
2019-04-11 04:00:00,67.8255,-5.7995,68.0729950164,0.8055,-2.1395,2.2861081558,67.02,-3.66,67.1198629319,129.13,63.32,14.02,64.853548862,0.8055,-2.1395,2.2861081558,63.32,14.02,64.853548862,129.12
2019-04-11 04:30:00,67.3885,-6.4815000000000005,67.6994813459,0.8985000000000001,-2.1215,2.3039237184,66.49,-4.36,66.6327974799,129.22,62.73,14.66,64.4202491457,0.8985000000000001,-2.1215,2.3039237184,62.73,14.66,64.4202491457,129.21
2019-04-11 05:00:00,67.3765,-13.124,68.6427864255,0.7065,-2.144,2.2574052029000002,66.67,-10.98,67.5681086016,129.76,62.26,20.98,65.69983257210001,0.7065,-2.144,2.2574052029000002,62.26,20.98,65.69983257210001,129.75
2019-04-11 05:30:00,67.417,-12.8725,68.6349265699,0.847,-2.0625,2.2296446466,66.57,-10.81,67.4419824738,129.28,62.07,20.86,65.4814821152,0.847,-2.0625,2.2296446466,62.07,20.86,65.4814821152,129.27
2019-04-11 06:00:00,68.173,-24.5415,72.4558013637,0.993,-2.0615,2.2881938838,67.18,-22.48,70.8413918553,130.41,62.76,33.0,70.9071054267,0.993,-2.0615,2.2881938838,62.76,33.0,70.9071054267,130.41
2019-04-11 06:30:00,70.3895,-15.852,72.1523916045,1.0895,-1.982,2.26171047,69.3,-13.87,70.6743723,137.17,64.55,22.79,68.4549968958,1.0895,-1.982,2.26171047,64.55,22.79,68.4549968958,137.16
2019-04-11 07:00:00,72.5485,-13.788,73.8470974125,1.6485,-1.838,2.4689666361000002,70.9,-11.95,71.9000173853,137.02,66.2,21.58,69.6285602321,1.6485,-1.838,2.4689666361000002,66.2,21.58,69.6285602321,137.02
2019-04-11 07:30:00,75.1635,1.826,75.1856768823,4.3835,-1.884,4.7712187384,70.78,3.71,70.8771648699,135.4,67.61,7.73,68.0504592196,4.3835,-1.884,4.7712187384,67.61,7.73,68.0504592196,135.39
2019-04-11 08:00:00,76.0375,2.1905,76.0690455869,9.7775,-1.9495,9.969957698,66.26,4.14,66.3892099667,135.19,63.35,7.51,63.7935937223,9.7775,-1.9495,9.969957698,63.35,7.51,63.7935937223,135.16
2019-04-11 08:30:00,76.426,2.1335,76.4557734789,17.376,-2.3064999999999998,17.528414596,59.05,4.44,59.2166876818,135.19,56.46,7.78,56.9935084023,17.376,-2.3064999999999998,17.528414596,56.46,7.78,56.9935084023,135.16
2019-04-11 09:00:00,74.4335,1.7930000000000001,74.4550923124,27.3535,-2.707,27.487120825,47.08,4.5,47.2945705129,135.24,45.02,7.77,45.6855918206,27.3535,-2.707,27.487120825,45.02,7.77,45.6855918206,135.21
2019-04-11 09:30:00,73.9545,1.9455,73.9800854318,37.3945,-3.0545,37.5190431714,36.56,5.0,36.9003197818,135.21,35.01,8.2,35.9574762741,37.3945,-3.0545,37.5190431714,35.01,8.2,35.9574762741,135.16
2019-04-11 10:00:00,72.5335,1.8050000000000002,72.5559552845,45.5135,-3.585,45.6544730257,27.02,5.39,27.5523592456,135.32,25.88,8.51,27.2432468696,45.5135,-3.585,45.6544730257,25.88,8.51,27.2432468696,135.28
2019-04-11 10:30:00,70.808,1.9455,70.8347219536,53.498,-4.8945,53.7214308656,17.31,6.84,18.6124071522,135.32,16.64,9.87,19.3470023518,53.498,-4.8945,53.7214308656,16.64,9.87,19.3470023518,135.28
2019-04-11 11:00:00,69.893,2.6175,69.9419956482,60.203,-5.6525,60.4677762552,9.69,8.27,12.7392699948,135.06,9.32,11.16,14.539876203,60.203,-5.6525,60.4677762552,9.32,11.16,14.539876203,135.05
2019-04-11 11:30:00,68.8655,3.196,68.9396221795,64.3155,-6.034,64.5979310524,4.55,9.23,10.2905490621,134.92,4.44,12.04,12.8325835279,64.3155,-6.034,64.5979310524,4.44,12.04,12.8325835279,134.91
2019-04-11 12:00:00,67.976,3.6675,68.0748641736,68.886,-6.6125,69.2026455582,-0.91,10.28,10.3201986415,134.87,-0.75,13.03,13.0515669557,68.886,-6.6125,69.2026455582,-0.75,13.03,13.0515669557,134.86
2019-04-11 12:30:00,67.3205,3.8245,67.4290480468,70.5305,-6.8055,70.8580712446,-3.21,10.63,11.1040983425,134.87,-3.0,13.32,13.6536588503,70.5305,-6.8055,70.8580712446,-3.0,13.32,13.6536588503,134.86
2019-04-11 13:00:00,66.9745,3.401,67.0607966792,70.2045,-6.6690000000000005,70.5205458094,-3.23,10.07,10.5753392381,135.18,-2.9699999999999998,12.82,13.1595326665,70.2045,-6.6690000000000005,70.5205458094,-2.9699999999999998,12.82,13.1595326665,135.16
2019-04-11 13:30:00,66.4285,3.4314999999999998,66.5170715268,69.5685,-6.6885,69.8892854771,-3.14,10.12,10.5959426197,135.23,-2.93,12.85,13.1798103173,69.5685,-6.6885,69.8892854771,-2.93,12.85,13.1798103173,135.2
2019-04-11 14:00:00,65.998,3.388,66.0849040856,67.528,-6.542,67.8441489592,-1.53,9.93,10.0471787085,135.37,-1.3599999999999999,12.7,12.7726113227,67.528,-6.542,67.8441489592,-1.3599999999999999,12.7,12.7726113227,135.33
2019-04-11 14:30:00,66.119,3.5355,66.2134572519,66.849,-6.6645,67.1803867304,-0.73,10.2,10.226089184,135.43,-0.6000000000000001,12.97,12.9838707634,66.849,-6.6645,67.1803867304,-0.6000000000000001,12.97,12.9838707634,135.38
2019-04-11 15:00:00,66.177,3.6305,66.2765106146,66.847,-6.4595,67.1583691676,-0.67,10.09,10.1122203299,135.47,-0.5700000000000001,12.85,12.8626358108,66.847,-6.4595,67.1583691676,-0.5700000000000001,12.85,12.8626358108,135.38
2019-04-11 15:30:00,66.436,2.748,66.4928086337,63.156,-5.912,63.4321060663,3.2800000000000002,8.66,9.2603455659,136.41,3.25,11.57,12.0177951389,63.156,-5.912,63.4321060663,3.25,11.57,12.0177951389,136.35
2019-04-11 16:00:00,67.5695,-2.165,67.6041755756,56.7495,-5.385,57.0044206641,10.82,3.22,11.2889680662,133.05,10.41,15.74,18.8710280589,56.7495,-5.385,57.0044206641,10.41,15.74,18.8710280589,132.97
2019-04-11 16:30:00,69.0655,-19.074,71.6509648661,50.2555,-4.644,50.4696147821,18.81,-14.43,23.7074039068,131.71,17.96,31.69,36.4255089189,50.2555,-4.644,50.4696147821,17.96,31.69,36.4255089189,131.62
2019-04-11 17:00:00,70.951,-19.3465,73.5413588619,37.121,-3.5465,37.2900295421,33.83,-15.8,37.3377677426,130.98,31.56,30.0,43.5434679372,37.121,-3.5465,37.2900295421,31.56,30.0,43.5434679372,130.86
2019-04-11 17:30:00,72.755,-19.3035,75.2722733631,29.765,-2.8935,29.9053100176,42.99,-16.41,46.0155212945,130.85,39.88,29.39,49.5397466687,29.765,-2.8935,29.9053100176,39.88,29.39,49.5397466687,130.73
2019-04-11 18:00:00,74.1345,-18.6585,76.4464761287,27.7445,-2.3485,27.8437198036,46.39,-16.31,49.1736535149,130.15,42.97,29.1,51.8963476557,27.7445,-2.3485,27.8437198036,42.97,29.1,51.8963476557,130.03
2019-04-11 18:30:00,75.6665,-17.748,77.720079299,16.1765,-1.9180000000000001,16.2898089691,59.49,-15.83,61.5601250811,130.12,54.89,28.5,61.8478948712,16.1765,-1.9180000000000001,16.2898089691,54.89,28.5,61.8478948712,130.0
2019-04-11 19:00:00,76.273,-17.91,78.3475502425,9.053,-1.88,9.2461456294,67.22,-16.03,69.1049151653,130.12,61.88,29.4,68.5090826095,9.053,-1.88,9.2461456294,61.88,29.4,68.5090826095,130.0
2019-04-11 19:30:00,76.456,-17.848,78.5115981241,3.556,-1.768,3.9712668004,72.9,-16.08,74.6523703575,130.08,67.03,29.31,73.1580275841,3.556,-1.768,3.9712668004,67.03,29.31,73.1580275841,129.96
2019-04-11 20:00:00,76.874,-17.5985,78.8626595941,0.9540000000000001,-1.6885,1.9393680027,75.92,-15.91,77.5691594643,129.9,69.79,29.42,75.737576539,0.9540000000000001,-1.6885,1.9393680027,69.79,29.42,75.737576539,129.8
2019-04-11 20:30:00,77.9705,-17.0225,79.8070446546,0.1105,-1.6825,1.6861246988,77.86,-15.34,79.3567590064,129.43,71.55,29.64,77.4463175367,0.1105,-1.6825,1.6861246988,71.55,29.64,77.4463175367,129.34
2019-04-11 21:00:00,78.6975,-16.512,80.4110853692,0.35750000000000004,-1.802,1.8371200968,78.34,-14.71,79.7090942114,128.92,71.93,29.94,77.9123128908,0.35750000000000004,-1.802,1.8371200968,71.93,29.94,77.9123128908,128.86
2019-04-11 21:30:00,77.3705,-17.337,79.2891281277,0.48050000000000004,-1.857,1.9181577751,76.89,-15.48,78.4327896992,129.35,70.68,29.47,76.5776945331,0.48050000000000004,-1.857,1.9181577751,70.68,29.47,76.5776945331,129.31
2019-04-11 22:00:00,75.097,-18.1635,77.2623591489,0.557,-1.8935,1.9737252215,74.54,-16.27,76.2949834524,129.54,68.5,28.91,74.3507774001,0.557,-1.8935,1.9737252215,68.5,28.91,74.3507774001,129.53
2019-04-11 22:30:00,72.3215,-19.1685,74.8186524504,0.1915,-1.9085,1.9180835487999999,72.13,-17.26,74.1663299618,92.4,66.37,28.24,72.128181039,0.1915,-1.9085,1.9180835487999999,66.37,28.24,72.128181039,92.4
2019-04-11 23:00:00,70.0365,-19.359,72.6627980004,0.14650000000000002,-1.849,1.8547946652,69.89,-17.51,72.0500673143,129.74,64.31,27.86,70.0853458292,0.14650000000000002,-1.849,1.8547946652,64.31,27.86,70.0853458292,129.75
2019-04-11 23:30:00,67.379,-20.2475,70.3554610336,0.209,-1.8675000000000002,1.8791586547999999,67.17,-18.38,69.6393085836,130.44,61.78,27.54,67.6403725596,0.209,-1.8675000000000002,1.8791586547999999,61.78,27.54,67.6403725596,130.46
2019-04-12 00:00:00,65.5055,-21.2035,68.8517170628,0.2555,-1.8535,1.8710271243,65.25,-19.35,68.0586879098,131.01,59.97,26.95,65.7472691448,0.2555,-1.8535,1.8710271243,59.97,26.95,65.7472691448,131.03
2019-04-12 00:30:00,64.4075,-21.6815,67.9589103687,0.2175,-1.8515000000000001,1.8642313429000001,64.19,-19.83,67.1832196311,131.26,58.99,26.65,64.730538388,0.2175,-1.8515000000000001,1.8642313429000001,58.99,26.65,64.730538388,131.27
2019-04-12 01:00:00,64.035,-21.899,67.6760476535,0.145,-1.8290000000000002,1.8347386735,63.89,-20.07,66.9681790106,131.32,58.76,26.52,64.4674181273,0.145,-1.8290000000000002,1.8347386735,58.76,26.52,64.4674181273,131.34
2019-04-12 01:30:00,65.896,-21.6605,69.3646889725,0.116,-1.8505,1.8541322094,65.78,-19.81,68.6982132228,131.17,60.43,26.62,66.033395339,0.116,-1.8505,1.8541322094,60.43,26.62,66.033395339,131.2
2019-04-12 02:00:00,68.4875,-20.853,71.591796075,0.1575,-1.7930000000000001,1.7999042336,68.33,-19.06,70.9385121073,129.88,62.78,26.53,68.15547887,0.1575,-1.7930000000000001,1.7999042336,62.78,26.53,68.15547887,129.9
2019-04-12 02:30:00,69.106,-20.7435,72.152145001,0.176,-1.8235000000000001,1.8319738671999999,68.93,-18.92,71.4794466962,129.79,63.28,26.55,68.6240548204,0.176,-1.8235000000000001,1.8319738671999999,63.28,26.55,68.6240548204,129.81
2019-04-12 03:00:00,68.8835,-20.9455,71.9975731709,0.24350000000000002,-1.8455,1.8614946951,68.64,-19.1,71.2478743543,129.96,63.04,26.49,68.3795415311,0.24350000000000002,-1.8455,1.8614946951,63.04,26.49,68.3795415311,129.98
2019-04-12 03:30:00,67.922,-21.1655,71.1433515815,0.242,-1.6355,1.6533070645999999,67.68,-19.53,70.4414884851,130.05,62.16,26.16,67.4404270449,0.242,-1.6355,1.6533070645999999,62.16,26.16,67.4404270449,130.06
2019-04-12 04:00:00,66.8705,-21.32,70.1869373192,0.2205,-1.46,1.4765568902,66.65,-19.86,69.545971127,130.29,61.25,26.11,66.5829903204,0.2205,-1.46,1.4765568902,61.25,26.11,66.5829903204,130.31
2019-04-12 04:30:00,66.298,-21.229,69.6139012339,0.308,-1.459,1.4911555921000001,65.99,-19.77,68.8878291137,130.14,60.64,26.06,66.0025241942,0.308,-1.459,1.4911555921000001,60.64,26.06,66.0025241942,130.15
2019-04-12 05:00:00,65.8495,-21.2955,69.2073332133,0.5295,-1.4755,1.5676321316,65.32,-19.82,68.2607852284,130.2,60.03,26.06,65.4425282213,0.5295,-1.4755,1.5676321316,60.03,26.06,65.4425282213,130.21
2019-04-12 05:30:00,65.6005,-21.425,69.0105515501,0.7305,-1.205,1.4091328007000001,64.87,-20.22,67.9482545766,130.48,59.65,25.89,65.026260849,0.7305,-1.205,1.4091328007000001,59.65,25.89,65.026260849,130.49
2019-04-12 06:00:00,66.463,-21.13,69.7410013478,0.923,-1.06,1.4055351294,65.54,-20.07,68.5441208274,130.63,60.2,26.06,65.5985030317,0.923,-1.06,1.4055351294,60.2,26.06,65.5985030317,130.64
2019-04-12 06:30:00,68.167,-49.791,84.4149487354,1.287,-1.011,1.6366092997,66.88,-48.78,82.7793621623,133.99,61.65,54.44,82.2461920091,1.287,-1.011,1.6366092997,61.65,54.44,82.2461920091,134.0
2019-04-12 07:00:00,70.12,-37.201,79.3771302139,1.9500000000000002,-0.961,2.1739413516,68.17,-36.24,77.2041870626,134.49,63.32,42.77,76.4113558314,1.9500000000000002,-0.961,2.1739413516,63.32,42.77,76.4113558314,134.48
2019-04-12 07:30:00,72.596,1.344,72.6084399502,4.766,-1.046,4.8794335737,67.83,2.39,67.8720929396,134.78,64.84,5.84,65.1024669271,4.766,-1.046,4.8794335737,64.84,5.84,65.1024669271,134.73
2019-04-12 08:00:00,74.1705,1.7065000000000001,74.1901288077,9.4905,-1.1835,9.5640087045,64.68,2.89,64.7445325877,135.29,61.81,6.31,62.1312497862,9.4905,-1.1835,9.5640087045,61.81,6.31,62.1312497862,135.21
2019-04-12 08:30:00,74.716,1.6545,74.734316256,16.246,-1.4355,16.3092972335,58.47,3.09,58.5515926342,135.8,55.94,6.52,56.318682513,16.246,-1.4355,16.3092972335,55.94,6.52,56.318682513,135.71
2019-04-12 09:00:00,72.9905,1.094,72.9986981134,25.0705,-1.8359999999999999,25.1376384382,47.92,2.93,48.0094917699,135.99,45.84,6.3,46.270893659,25.0705,-1.8359999999999999,25.1376384382,45.84,6.3,46.270893659,135.9
2019-04-12 09:30:00,71.6135,6.857,71.9410302348,31.2435,-2.573,31.349268273,40.37,9.43,41.4567461338,135.32,38.89,-0.01,38.8900012857,31.2435,-2.573,31.349268273,38.89,-0.01,38.8900012857,135.23
2019-04-12 10:00:00,70.4535,9.034,71.0303373091,35.2735,-2.526,35.363830084599996,35.18,11.56,37.0306089607,135.28,34.02,-2.5,34.1117340515,35.2735,-2.526,35.363830084599996,34.02,-2.5,34.1117340515,135.19
2019-04-12 10:30:00,69.821,8.9375,70.3907021364,31.071,-2.2025,31.1489654282,38.75,11.14,40.3195002449,134.87,37.44,-2.84,37.547559175,31.071,-2.2025,31.1489654282,37.44,-2.84,37.547559175,134.78
2019-04-12 11:00:00,69.6735,9.0025,70.2526982293,28.5835,-2.2875,28.6748867217,41.09,11.29,42.6128173206,134.61,39.75,-2.61,39.835594636,28.5835,-2.2875,28.6748867217,39.75,-2.61,39.835594636,134.54
2019-04-12 11:30:00,70.009,8.9535,70.5792125434,17.909,-2.0865,18.030134865,52.1,11.04,53.2568455694,134.42,50.38,-2.79,50.4571947298,17.909,-2.0865,18.030134865,50.38,-2.79,50.4571947298,134.36
2019-04-12 12:00:00,70.0995,4.154,70.2224723023,22.7095,-2.2560000000000002,22.8212823095,47.39,6.41,47.8215453535,135.03,45.88,-7.41,46.4745360386,22.7095,-2.2560000000000002,22.8212823095,45.88,-7.41,46.4745360386,135.0
2019-04-12 12:30:00,69.169,2.164,69.202842839,43.669,-3.436,43.8039685074,25.5,5.6,26.1076617107,135.11,24.61,-8.35,25.987970294,43.669,-3.436,43.8039685074,24.61,-8.35,25.987970294,135.08
2019-04-12 13:00:00,66.6425,2.9965,66.7098329971,58.2625,-4.6235,58.4456641548,8.38,7.62,11.3264645852,135.49,8.08,-6.52,10.382523778,58.2625,-4.6235,58.4456641548,8.08,-6.52,10.382523778,135.47
2019-04-12 13:30:00,65.4465,2.651,65.5001691849,57.7165,-4.559,57.8962766786,7.73,7.21,10.5705723591,135.76,7.43,-6.97,10.187531595,57.7165,-4.559,57.8962766786,7.43,-6.97,10.187531595,135.75
2019-04-12 14:00:00,65.352,1.7415,65.3751996268,45.972,-3.6885,46.1197334798,19.38,5.43,20.1263334962,135.89,18.76,-8.65,20.6581727169,45.972,-3.6885,46.1197334798,18.76,-8.65,20.6581727169,135.87
2019-04-12 14:30:00,65.4275,1.9375,65.4561812398,43.5175,-2.7725,43.6057285514,21.91,4.71,22.4105376999,136.01,21.19,-9.4,23.1813739886,43.5175,-2.7725,43.6057285514,21.19,-9.4,23.1813739886,135.98
2019-04-12 15:00:00,65.1485,-6.877,65.5104585639,44.1785,-2.497,44.2490098336,20.97,-4.38,21.422541866,136.07,20.48,-1.34,20.5237910728,44.1785,-2.497,44.2490098336,20.48,-1.34,20.5237910728,136.02
2019-04-12 15:30:00,64.454,-26.6605,69.7502715138,49.524,-3.1205,49.6222137379,14.93,-23.54,27.8753744369,133.13,15.05,21.87,26.548058309399998,49.524,-3.1205,49.6222137379,15.05,21.87,26.548058309399998,133.08
2019-04-12 16:00:00,65.1065,-26.4715,70.2822641532,50.5865,-3.7315,50.7239398559,14.52,-22.74,26.9803261656,133.42,14.66,22.75,27.0643326169,50.5865,-3.7315,50.7239398559,14.66,22.75,27.0643326169,133.35
2019-04-12 16:30:00,66.7875,-21.0475,70.0254768816,47.7075,-3.3875,47.8276145391,19.08,-17.66,25.9984999567,132.78,18.74,17.52,25.6542004358,47.7075,-3.3875,47.8276145391,18.74,17.52,25.6542004358,132.69
2019-04-12 17:00:00,68.969,-12.689,70.1265547564,33.989,-1.919,34.0431297327,34.98,-10.77,36.6004549152,131.37,33.33,7.7,34.2078777477,33.989,-1.919,34.0431297327,33.33,7.7,34.2078777477,131.27
2019-04-12 17:30:00,70.375,-12.6455,71.5020929431,32.275,-1.8155000000000001,32.3260214881,38.1,-10.83,39.6093284467,131.03,36.21,7.58,36.9948712662,32.275,-1.8155000000000001,32.3260214881,36.21,7.58,36.9948712662,130.93
2019-04-12 18:00:00,70.868,-12.998,72.0501313531,25.978,-1.538,26.023488006,44.89,-11.46,46.3297280372,130.52,42.52,6.92,43.079424323,25.978,-1.538,26.023488006,42.52,6.92,43.079424323,130.41
2019-04-12 18:30:00,72.37,-12.659,73.468817746,18.21,-1.399,18.2636606681,54.16,-11.26,55.3181091506,130.15,51.23,7.08,51.7169150279,18.21,-1.399,18.2636606681,51.23,7.08,51.7169150279,130.05
2019-04-12 19:00:00,73.563,-20.3655,76.3299977679,9.893,-1.1155,9.9556912995,63.67,-19.25,66.5163994816,129.95,59.2,16.07,61.3423581223,9.893,-1.1155,9.9556912995,59.2,16.07,61.3423581223,129.84
2019-04-12 19:30:00,74.884,-25.655,79.1567589091,4.164,-1.035,4.2907016909,70.72,-24.62,74.8829940641,130.49,65.04,21.93,68.6376463757,4.164,-1.035,4.2907016909,65.04,21.93,68.6376463757,130.39
2019-04-12 20:00:00,75.2925,-25.5935,79.523504692,1.5925,-0.8435,1.8020955857,73.7,-24.75,77.7447908223,130.49,67.8,21.86,71.236925818,1.5925,-0.8435,1.8020955857,67.8,21.86,71.236925818,130.39
2019-04-12 20:30:00,76.1465,-25.603,80.3355654194,1.0865,-0.8230000000000001,1.3630154988,75.06,-24.78,79.0446203103,130.49,69.01,21.75,72.3563583937,1.0865,-0.8230000000000001,1.3630154988,69.01,21.75,72.3563583937,130.39
2019-04-12 21:00:00,76.585,-25.598,80.7497357828,1.185,-0.9580000000000001,1.5238074025000001,75.4,-24.64,79.3239535071,130.54,69.31,21.92,72.6936207655,1.185,-0.9580000000000001,1.5238074025000001,69.31,21.92,72.6936207655,130.47
2019-04-12 21:30:00,75.217,-26.374,79.7068689951,1.217,-0.984,1.5650383382,74.0,-25.39,78.234596567,131.19,68.02,21.72,71.4036329608,1.217,-0.984,1.5650383382,68.02,21.72,71.4036329608,131.15
2019-04-12 22:00:00,73.6605,-26.9505,78.4359529202,1.5705,-0.9805,1.8514455163,72.09,-25.97,76.625119902,131.14,66.18,21.13,69.4713559678,1.5705,-0.9805,1.8514455163,66.18,21.13,69.4713559678,131.15
2019-04-12 22:30:00,71.6015,-27.88,76.8379411635,1.4315,-1.03,1.7635453637,70.17,-26.85,75.131560612,131.77,64.43,20.73,67.6827732883,1.4315,-1.03,1.7635453637,64.43,20.73,67.6827732883,131.75
2019-04-12 23:00:00,68.9665,-29.2955,74.9306642337,1.2265,-0.9755,1.5671319344999999,67.74,-28.32,73.4215908299,132.29,62.24,19.73,65.2923464121,1.2265,-0.9755,1.5671319344999999,62.24,19.73,65.2923464121,132.29
2019-04-12 23:30:00,66.303,-30.142,72.8328770062,1.083,-1.002,1.4754297679000001,65.22,-29.14,71.4338015228,132.71,59.95,19.23,62.9586801005,1.083,-1.002,1.4754297679000001,59.95,19.23,62.9586801005,132.72
2019-04-13 00:00:00,64.091,-30.425,70.9460140247,1.2810000000000001,-1.005,1.6281848789,62.81,-29.42,69.3587233158,132.35,57.78,18.8,60.7615700916,1.2810000000000001,-1.005,1.6281848789,57.78,18.8,60.7615700916,132.36
2019-04-13 00:30:00,61.8,-29.75,68.5879180323,0.0,0.0,0.0,61.8,-29.75,68.5879180323,132.1,56.83,18.27,59.6945709424,0.0,0.0,0.0,56.83,18.27,59.6945709424,132.11
2019-04-13 01:00:00,61.76,-29.8,68.5735925849,0.0,0.0,0.0,61.76,-29.8,68.5735925849,132.1,56.84,18.23,59.6918629295,0.0,0.0,0.0,56.84,18.23,59.6918629295,132.11
2019-04-13 01:30:00,63.21,-29.73,69.8525375344,0.0,0.0,0.0,63.21,-29.73,69.8525375344,132.26,58.1,18.32,60.9198850951,0.0,0.0,0.0,58.1,18.32,60.9198850951,132.28
2019-04-13 02:00:00,65.57,-29.31,71.8227053236,0.0,0.0,0.0,65.57,-29.31,71.8227053236,131.82,60.29,18.46,63.0528008894,0.0,0.0,0.0,60.29,18.46,63.0528008894,131.84
2019-04-13 02:30:00,64.59,-29.37,70.9539639485,0.0,0.0,0.0,64.59,-29.37,70.9539639485,131.7,59.35,18.35,62.122017031,0.0,0.0,0.0,59.35,18.35,62.122017031,131.71
2019-04-13 03:00:00,63.16,-29.81,69.8414039091,0.0,0.0,0.0,63.16,-29.81,69.8414039091,132.09,58.1,18.2,60.8839059194,0.0,0.0,0.0,58.1,18.2,60.8839059194,132.11
2019-04-13 03:30:00,62.88,-29.7,69.5412424393,0.0,0.0,0.0,62.88,-29.7,69.5412424393,131.99,57.81,18.23,60.6162436975,0.0,0.0,0.0,57.81,18.23,60.6162436975,132.01
2019-04-13 04:00:00,61.71,-29.92,68.5808318701,0.0,0.0,0.0,61.71,-29.92,68.5808318701,132.23,56.8,18.23,59.6537752368,0.0,0.0,0.0,56.8,18.23,59.6537752368,132.25
2019-04-13 04:30:00,60.99,-29.84,67.8984955651,0.0,0.0,0.0,60.99,-29.84,67.8984955651,132.23,56.09,18.24,58.9812317606,0.0,0.0,0.0,56.09,18.24,58.9812317606,132.25
2019-04-13 05:00:00,61.76,-29.7,68.5301948049,0.0,0.0,0.0,61.76,-29.7,68.5301948049,132.38,56.84,18.45,59.7594185045,0.0,0.0,0.0,56.84,18.45,59.7594185045,132.41
2019-04-13 05:30:00,61.31,-29.61,68.0857415323,0.0,0.0,0.0,61.31,-29.61,68.0857415323,132.22,56.38,18.41,59.3096324386,0.0,0.0,0.0,56.38,18.41,59.3096324386,132.24
2019-04-13 06:00:00,61.83,-29.39,68.4596304401,0.0,0.0,0.0,61.83,-29.39,68.4596304401,132.17,56.89,18.6,59.8534217902,0.0,0.0,0.0,56.89,18.6,59.8534217902,132.19
2019-04-13 06:30:00,62.75,-28.77,69.0309742072,0.0,0.0,0.0,62.75,-28.77,69.0309742072,131.7,57.67,18.88,60.6818201771,0.0,0.0,0.0,57.67,18.88,60.6818201771,131.73
2019-04-13 07:00:00,63.25,-28.49,69.3703293923,0.0,0.0,0.0,63.25,-28.49,69.3703293923,132.27,58.18,19.57,61.3832004705,0.0,0.0,0.0,58.18,19.57,61.3832004705,132.3
2019-04-13 07:30:00,61.89,-28.19,68.0077069162,0.0,0.0,0.0,61.89,-28.19,68.0077069162,132.17,56.9,19.74,60.2268843624,0.0,0.0,0.0,56.9,19.74,60.2268843624,132.2
2019-04-13 08:00:00,57.49,-28.33,64.0912552537,0.0,0.0,0.0,57.49,-28.33,64.0912552537,133.37,52.96,20.38,56.745977831,0.0,0.0,0.0,52.96,20.38,56.745977831,133.4
2019-04-13 08:30:00,49.95,-28.08,57.3017355758,0.0,0.0,0.0,49.95,-28.08,57.3017355758,133.29,46.07,20.52,50.4332757215,0.0,0.0,0.0,46.07,20.52,50.4332757215,133.33
2019-04-13 09:00:00,42.02,-27.75,50.356160497,0.0,0.0,0.0,42.02,-27.75,50.356160497,133.17,38.91,20.75,44.0970588588,0.0,0.0,0.0,38.91,20.75,44.0970588588,133.21
2019-04-13 09:30:00,30.91,-26.64,40.8058537467,0.0,0.0,0.0,30.91,-26.64,40.8058537467,133.06,28.77,21.51,35.9220405879,0.0,0.0,0.0,28.77,21.51,35.9220405879,133.08
2019-04-13 10:00:00,21.71,-25.42,33.4290367794,0.0,0.0,0.0,21.71,-25.42,33.4290367794,132.82,20.42,22.47,30.3624323795,0.0,0.0,0.0,20.42,22.47,30.3624323795,132.85
2019-04-13 10:30:00,13.68,-24.06,27.6771747113,0.0,0.0,0.0,13.68,-24.06,27.6771747113,132.65,13.08,23.55,26.9386135501,0.0,0.0,0.0,13.08,23.55,26.9386135501,132.68
2019-04-13 11:00:00,6.64,-22.98,23.920075250700002,0.0,0.0,0.0,6.64,-22.98,23.920075250700002,132.56,6.74,24.43,25.3427011189,0.0,0.0,0.0,6.74,24.43,25.3427011189,132.59
2019-04-13 11:30:00,-1.2,-21.36,21.3936813101,0.0,0.0,0.0,-1.2,-21.36,21.3936813101,132.3,-0.41000000000000003,25.68,25.6832727665,0.0,0.0,0.0,-0.41000000000000003,25.68,25.6832727665,132.33
2019-04-13 12:00:00,-7.92,-19.77,21.2974012499,0.0,0.0,0.0,-7.92,-19.77,21.2974012499,132.12,-6.54,26.93,27.7127497733,0.0,0.0,0.0,-6.54,26.93,27.7127497733,132.11
2019-04-13 12:30:00,-6.5600000000000005,-19.83,20.886897807,0.0,0.0,0.0,-6.5600000000000005,-19.83,20.886897807,132.2,-5.32,26.88,27.401401424,0.0,0.0,0.0,-5.32,26.88,27.401401424,132.16
2019-04-13 13:00:00,-3.51,-21.12,21.4096823891,0.0,0.0,0.0,-3.51,-21.12,21.4096823891,132.92,-2.47,26.26,26.3759075673,0.0,0.0,0.0,-2.47,26.26,26.3759075673,132.86
2019-04-13 13:30:00,-8.55,-20.36,22.0823934391,0.0,0.0,0.0,-8.55,-20.36,22.0823934391,132.98,-7.07,26.92,27.8329175618,0.0,0.0,0.0,-7.07,26.92,27.8329175618,132.92
2019-04-13 14:00:00,-10.7,-20.72,23.3196998265,0.0,0.0,0.0,-10.7,-20.72,23.3196998265,134.57,-8.94,27.65,29.059354776,0.0,0.0,0.0,-8.94,27.65,29.059354776,134.51
2019-04-13 14:30:00,-4.85,-22.1,22.6259253954,0.0,0.0,0.0,-4.85,-22.1,22.6259253954,135.07,-3.63,26.75,26.9951736427,0.0,0.0,0.0,-3.63,26.75,26.9951736427,135.01
2019-04-13 15:00:00,6.19,-25.09,25.8422947897,0.0,0.0,0.0,6.19,-25.09,25.8422947897,135.17,6.44,24.2,25.0422363219,0.0,0.0,0.0,6.44,24.2,25.0422363219,135.11
2019-04-13 15:30:00,7.14,-25.4,26.3844575461,0.0,0.0,0.0,7.14,-25.4,26.3844575461,133.57,7.24,22.85,23.9695661204,0.0,0.0,0.0,7.24,22.85,23.9695661204,133.51
2019-04-13 16:00:00,19.76,-27.67,34.001272035,0.0,0.0,0.0,19.76,-27.67,34.001272035,134.57,18.73,21.54,28.5444302798,0.0,0.0,0.0,18.73,21.54,28.5444302798,134.5
2019-04-13 16:30:00,23.98,-27.62,36.5773809888,0.0,0.0,0.0,23.98,-27.62,36.5773809888,134.33,22.5,21.44,31.0793114467,0.0,0.0,0.0,22.5,21.44,31.0793114467,134.26
2019-04-13 17:00:00,33.45,-27.59,43.360242158,0.0,0.0,0.0,33.45,-27.59,43.360242158,134.11,31.12,21.43,37.784908363,0.0,0.0,0.0,31.12,21.43,37.784908363,134.03
2019-04-13 17:30:00,38.4,-27.75,47.3774471663,0.0,0.0,0.0,38.4,-27.75,47.3774471663,133.75,35.58,21.08,41.355807331,0.0,0.0,0.0,35.58,21.08,41.355807331,133.69
2019-04-13 18:00:00,52.25,-27.58,59.08230615,0.0,0.0,0.0,52.25,-27.58,59.08230615,133.54,48.18,21.1,52.5977413964,0.0,0.0,0.0,48.18,21.1,52.5977413964,133.48
2019-04-13 18:30:00,56.72,-27.25,62.9263132561,0.0,0.0,0.0,56.72,-27.25,62.9263132561,133.07,52.19,21.18,56.3239602656,0.0,0.0,0.0,52.19,21.18,56.3239602656,133.01
2019-04-13 19:00:00,59.9,-27.05,65.7245197776,0.0,0.0,0.0,59.9,-27.05,65.7245197776,132.99,55.13,21.35,59.1197039911,0.0,0.0,0.0,55.13,21.35,59.1197039911,132.93
2019-04-13 19:30:00,66.75,-26.6,71.8548710944,0.0,0.0,0.0,66.75,-26.6,71.8548710944,132.57,61.29,21.48,64.9450113558,0.0,0.0,0.0,61.29,21.48,64.9450113558,132.51
2019-04-13 20:00:00,70.02,-26.9,75.0094020773,0.0,0.0,0.0,70.02,-26.9,75.0094020773,132.46,64.31,21.17,67.7048373456,0.0,0.0,0.0,64.31,21.17,67.7048373456,132.42
2019-04-13 20:30:00,70.86,-26.76,75.7445522794,0.0,0.0,0.0,70.86,-26.76,75.7445522794,132.34,65.04,21.15,68.3924272124,0.0,0.0,0.0,65.04,21.15,68.3924272124,132.29
2019-04-13 21:00:00,69.9,-26.9,74.8973964835,0.0,0.0,0.0,69.9,-26.9,74.8973964835,132.44,64.2,21.13,67.5878458009,0.0,0.0,0.0,64.2,21.13,67.5878458009,132.39
2019-04-13 21:30:00,67.85,-27.16,73.0841166055,0.0,0.0,0.0,67.85,-27.16,73.0841166055,132.18,62.32,20.74,65.6805146143,0.0,0.0,0.0,62.32,20.74,65.6805146143,132.14
2019-04-13 22:00:00,65.33,-27.55,70.9014202961,0.0,0.0,0.0,65.33,-27.55,70.9014202961,131.72,60.03,20.01,63.27717598,0.0,0.0,0.0,60.03,20.01,63.27717598,131.68
2019-04-13 22:30:00,62.91,-28.15,68.9209010388,0.0,0.0,0.0,62.91,-28.15,68.9209010388,131.97,57.87,19.65,61.1151323323,0.0,0.0,0.0,57.87,19.65,61.1151323323,131.93
2019-04-13 23:00:00,60.6,-28.55,66.9885251368,0.0,0.0,0.0,60.6,-28.55,66.9885251368,132.16,55.72,19.4,59.000664403,0.0,0.0,0.0,55.72,19.4,59.000664403,132.13
2019-04-13 23:30:00,58.29,-28.86,65.0432448453,0.0,0.0,0.0,58.29,-28.86,65.0432448453,132.32,53.67,19.23,57.0110673466,0.0,0.0,0.0,53.67,19.23,57.0110673466,132.29
2019-04-14 00:00:00,56.01,-29.33,63.2247499007,0.0,0.0,0.0,56.01,-29.33,63.2247499007,132.24,51.6,18.73,54.8941973254,0.0,0.0,0.0,51.6,18.73,54.8941973254,132.22
2019-04-14 00:30:00,62.6675,-31.2665,70.0343457062,7.7175,-1.5065,7.863164026,54.95,-29.76,62.4912801917,132.2,50.64,18.36,53.8655659954,7.7175,-1.5065,7.863164026,50.64,18.36,53.8655659954,132.18
2019-04-14 01:00:00,62.625,-31.3375,70.0280624553,7.805,-1.5375,7.9549941075,54.82,-29.8,62.3960928264,132.46,50.52,18.46,53.7870058657,7.805,-1.5375,7.9549941075,50.52,18.46,53.7870058657,132.44
2019-04-14 01:30:00,64.368,-31.2875,71.5691768868,7.788,-1.5875,7.948150744,56.58,-29.7,63.9013802668,132.62,52.17,18.64,55.3999864621,7.788,-1.5875,7.948150744,52.17,18.64,55.3999864621,132.59
2019-04-14 02:00:00,66.8035,-30.9565,73.6275254541,7.8735,-1.8665,8.0917133229,58.93,-29.09,65.7188937825,132.3,54.23,19.0,57.4620996832,7.8735,-1.8665,8.0917133229,54.23,19.0,57.4620996832,132.26
2019-04-14 02:30:00,67.262,-30.747,73.9564375359,7.742,-1.847,7.9592696273,59.52,-28.9,66.1652506985,132.21,54.78,19.15,58.0307754558,7.742,-1.847,7.9592696273,54.78,19.15,58.0307754558,132.17
2019-04-14 03:00:00,66.726,-30.9315,73.5466978745,7.426,-1.8915000000000002,7.6631095679,59.3,-29.04,66.0288694436,132.24,54.59,18.99,57.7986868363,7.426,-1.8915000000000002,7.6631095679,54.59,18.99,57.7986868363,132.2
2019-04-14 03:30:00,65.8125,-30.914,72.7114884475,7.4425,-1.8940000000000001,7.6797162871,58.37,-29.02,65.1860207406,131.93,53.7,18.85,56.9123229187,7.4425,-1.8940000000000001,7.6797162871,53.7,18.85,56.9123229187,131.91
2019-04-14 04:00:00,65.469,-31.0755,72.4698327668,7.679,-1.8955000000000002,7.9094855237,57.79,-29.18,64.7391419467,132.03,53.22,18.76,56.4296553241,7.679,-1.8955000000000002,7.9094855237,53.22,18.76,56.4296553241,132.03
2019-04-14 04:30:00,64.8545,-31.312,72.0176888983,7.7545,-1.9020000000000001,7.9843518366,57.1,-29.41,64.2289506375,132.19,52.55,18.57,55.7346158146,7.7545,-1.9020000000000001,7.9843518366,52.55,18.57,55.7346158146,132.19
2019-04-14 05:00:00,64.44,-31.3385,71.6562291936,7.66,-1.8985,7.8917616696,56.78,-29.44,63.9584396307,132.28,52.3,18.61,55.512359885,7.66,-1.8985,7.8917616696,52.3,18.61,55.512359885,132.25
2019-04-14 05:30:00,64.7745,-30.828,71.7363327349,7.7445,-1.8479999999999999,7.9619334492,57.03,-28.98,63.970784738,132.21,52.49,18.93,55.799148739,7.7445,-1.8479999999999999,7.9619334492,52.49,18.93,55.799148739,132.18
2019-04-14 06:00:00,65.0445,-30.6855,71.9193081898,7.6145,-1.8455,7.8349524887,57.43,-28.84,64.2646909274,132.25,52.89,19.09,56.2297092292,7.6145,-1.8455,7.8349524887,52.89,19.09,56.2297092292,132.21
2019-04-14 06:30:00,65.8015,-30.356,72.4660205769,7.7115,-1.826,7.9247402639,58.09,-28.53,64.7179186934,132.45,53.48,19.52,56.9310179076,7.7115,-1.826,7.9247402639,53.48,19.52,56.9310179076,132.41
2019-04-14 07:00:00,66.9395,-30.1105,73.3998560659,7.9995,-1.7805,8.1952535348,58.94,-28.33,65.3950495068,132.84,54.3,20.01,57.869595644,7.9995,-1.7805,8.1952535348,54.3,20.01,57.869595644,132.81
2019-04-14 07:30:00,68.2465,-30.0085,74.552631305,9.5265,-1.8485,9.70418232,58.72,-28.16,65.1231448872,132.48,54.05,19.93,57.6073554331,9.5265,-1.8485,9.70418232,54.05,19.93,57.6073554331,132.46
2019-04-14 08:00:00,69.9455,-29.543,75.9286626989,11.3355,-1.853,11.4859553042,58.61,-27.69,64.8218188575,131.83,53.95,19.94,57.5170070501,11.3355,-1.853,11.4859553042,53.95,19.94,57.5170070501,131.82
2019-04-14 08:30:00,72.114,-28.845,77.6689321479,12.794,-1.875,12.9306635947,59.32,-26.97,65.1632051084,132.02,54.57,20.76,58.3854648008,12.794,-1.875,12.9306635947,54.57,20.76,58.3854648008,132.01
2019-04-14 09:00:00,72.5655,-29.2395,78.2349036588,17.735500000000002,-1.9195000000000002,17.8390706176,54.83,-27.32,61.2593772414,132.47,50.48,20.71,54.5631239941,17.735500000000002,-1.9195000000000002,17.8390706176,50.48,20.71,54.5631239941,132.47
2019-04-14 09:30:00,73.3675,-29.4095,79.0424490163,21.6175,-2.1895,21.7280973971,51.75,-27.22,58.4721378094,132.82,47.72,21.04,52.1524687814,21.6175,-2.1895,21.7280973971,47.72,21.04,52.1524687814,132.81
2019-04-14 10:00:00,74.4935,-29.31,80.0522182219,22.0935,-2.16,22.1988365067,52.4,-27.15,59.0159512335,132.85,48.26,21.1,52.6710318866,22.0935,-2.16,22.1988365067,48.26,21.1,52.6710318866,132.81
2019-04-14 10:30:00,74.6765,-29.257,80.203190094,22.5865,-2.217,22.695045081499998,52.09,-27.04,58.6901158629,132.67,48.02,21.1,52.4512192423,22.5865,-2.217,22.695045081499998,48.02,21.1,52.4512192423,132.66
2019-04-14 11:00:00,74.045,-29.5755,79.7331312896,28.215,-2.2555,28.3050084835,45.83,-27.32,53.3551431448,132.87,42.3,20.89,47.1771353518,28.215,-2.2555,28.3050084835,42.3,20.89,47.1771353518,132.85
2019-04-14 11:30:00,72.43,-29.6795,78.2750127451,38.98,-3.4495,39.1323325429,33.45,-26.23,42.5078275145,132.72,31.09,21.75,37.9427278935,38.98,-3.4495,39.1323325429,31.09,21.75,37.9427278935,132.69
2019-04-14 12:00:00,72.581,-29.7255,78.4321803296,33.931,-3.2655,34.0877727529,38.65,-26.46,46.8396637477,132.72,35.8,21.6,41.8114816767,33.931,-3.2655,34.0877727529,35.8,21.6,41.8114816767,132.69
2019-04-14 12:30:00,72.514,-29.7345,78.3735968694,36.604,-3.1745,36.7413971734,35.91,-26.56,44.6649941229,132.64,33.32,21.42,39.6110944055,36.604,-3.1745,36.7413971734,33.32,21.42,39.6110944055,132.61
2019-04-14 13:00:00,72.223,-29.8945,78.16548381,35.413,-3.0845,35.5470773658,36.81,-26.81,45.5384694517,132.77,34.13,21.27,40.215293111,35.413,-3.0845,35.5470773658,34.13,21.27,40.215293111,132.73
2019-04-14 13:30:00,71.4325,-30.053,77.4969990725,36.1625,-3.433,36.3250863075,35.27,-26.62,44.1882031769,132.88,32.73,21.51,39.1654567189,36.1625,-3.433,36.3250863075,32.73,21.51,39.1654567189,132.84
2019-04-14 14:00:00,70.759,-30.009,76.859457206,35.879,-3.109,36.0134491822,34.88,-26.9,44.0479783872,133.21,32.36,21.45,38.8236023573,35.879,-3.109,36.0134491822,32.36,21.45,38.8236023573,133.17
2019-04-14 14:30:00,69.8715,-29.7705,75.9493856624,40.2015,-3.6405000000000003,40.3659985941,29.67,-26.13,39.5358799067,133.24,27.66,22.2,35.467105887,40.2015,-3.6405000000000003,40.3659985941,27.66,22.2,35.467105887,133.2
2019-04-14 15:00:00,69.703,-30.1815,75.9567715958,39.883,-3.9615,40.0792611116,29.82,-26.22,39.7079437896,133.44,27.79,22.23,35.5873151558,39.883,-3.9615,40.0792611116,27.79,22.23,35.5873151558,133.39
2019-04-14 15:30:00,68.5095,-30.4875,74.9869271707,44.6195,-4.2675,44.8231116334,23.89,-26.22,35.4714039756,133.69,22.39,22.28,31.5865556843,44.6195,-4.2675,44.8231116334,22.39,22.28,31.5865556843,133.64
2019-04-14 16:00:00,68.9935,-30.5285,75.4459565152,41.6135,-3.8385,41.7901599004,27.38,-26.69,38.2363766589,133.76,25.6,21.96,33.7283500931,41.6135,-3.8385,41.7901599004,25.6,21.96,33.7283500931,133.72
2019-04-14 16:30:00,70.258,-30.5295,76.6044185034,35.928,-3.5195,36.099973189,34.33,-27.01,43.6816780813,133.64,31.87,21.61,38.5057008766,35.928,-3.5195,36.099973189,31.87,21.61,38.5057008766,133.59
2019-04-14 17:00:00,72.497,-29.9665,78.4461989599,27.747,-3.1265,27.9225896229,44.75,-26.84,52.1818752059,133.13,41.32,21.47,46.565043756,27.747,-3.1265,27.9225896229,41.32,21.47,46.565043756,133.08
2019-04-14 17:30:00,75.368,-29.1875,80.8223086793,17.588,-2.1575,17.719834938600002,57.78,-27.03,63.7898839943,132.73,53.18,21.16,57.2351116012,17.588,-2.1575,17.719834938600002,53.18,21.16,57.2351116012,132.7
2019-04-14 18:00:00,76.6305,-28.7155,81.8340605769,15.900500000000001,-2.0355,16.0302576554,60.73,-26.68,66.3321588673,132.37,55.83,21.23,59.7302419215,15.900500000000001,-2.0355,16.0302576554,55.83,21.23,59.7302419215,132.33
2019-04-14 18:30:00,76.366,-28.922,81.659341413,15.116,-1.8719999999999999,15.2314753061,61.25,-27.05,66.9571878143,132.66,56.28,21.08,60.098292821,15.116,-1.8719999999999999,15.2314753061,56.28,21.08,60.098292821,132.62
2019-04-14 19:00:00,75.797,-28.866,81.1075284114,12.147,-1.756,12.2732695318,63.65,-27.11,69.1829068484,132.45,58.52,20.98,62.1671199269,12.147,-1.756,12.2732695318,58.52,20.98,62.1671199269,132.41
2019-04-14 19:30:00,75.87,-28.691,81.1136880002,9.42,-1.661,9.5653186565,66.45,-27.03,71.7371828273,132.45,61.0,20.99,64.5103100287,9.42,-1.661,9.5653186565,61.0,20.99,64.5103100287,132.41
2019-04-14 20:00:00,75.9465,-28.586,81.1481993531,7.1265,-1.566,7.2965305625,68.82,-27.02,73.9342464627,132.27,63.18,20.92,66.5534281611,7.1265,-1.566,7.2965305625,63.18,20.92,66.5534281611,132.23
2019-04-14 20:30:00,76.61,-27.538,81.4090507499,7.08,-1.6179999999999999,7.2625287607,69.53,-25.92,74.2042269685,131.07,63.83,21.09,67.2239317505,7.08,-1.6179999999999999,7.2625287607,63.83,21.09,67.2239317505,131.01
2019-04-14 21:00:00,75.9025,-27.3835,80.691050176,7.1925,-1.7035,7.3914794527,68.71,-25.68,73.352072227,131.02,63.04,21.28,66.534802923,7.1925,-1.7035,7.3914794527,63.04,21.28,66.534802923,130.96
