Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-14 21:30:00,74.6945,-27.781,79.6934896416,6.6145,-1.7810000000000001,6.850078193,68.08,-26.0,72.8758286402,131.18,62.48,21.09,65.9434492577,6.6145,-1.7810000000000001,6.850078193,62.48,21.09,65.9434492577,131.11
2019-04-14 22:00:00,72.772,-28.5675,78.1784243909,6.462,-1.5975000000000001,6.6565344024,66.31,-26.97,71.5848936578,131.6,60.9,20.4,64.2259293432,6.462,-1.5975000000000001,6.6565344024,60.9,20.4,64.2259293432,131.53
2019-04-14 22:30:00,70.069,-29.067,75.858784923,6.499,-1.477,6.6647227999,63.57,-27.59,69.299011537,131.19,58.38,19.61,61.585521837499996,6.499,-1.477,6.6647227999,58.38,19.61,61.585521837499996,131.14
2019-04-14 23:00:00,67.458,-29.596,73.6648150748,6.668,-1.536,6.8426252272,60.79,-28.06,66.9536235016,131.1,55.92,19.06,59.0790148868,6.668,-1.536,6.8426252272,55.92,19.06,59.0790148868,131.05
2019-04-14 23:30:00,64.987,-30.392,71.742482763,6.767,-1.542,6.940464898,58.22,-28.85,64.9760794447,131.79,53.59,18.77,56.7820482195,6.767,-1.542,6.940464898,53.59,18.77,56.7820482195,131.75
2019-04-15 00:00:00,63.189,-31.360500000000002,70.5431122169,6.899,-1.5105,7.0624224775,56.29,-29.85,63.714885231,132.44,51.87,18.22,54.9769524437,6.899,-1.5105,7.0624224775,51.87,18.22,54.9769524437,132.4
2019-04-15 00:30:00,61.6205,-31.6125,69.2563078463,6.8905,-1.5125000000000002,7.0545479302,54.73,-30.1,62.4610510638,132.08,50.47,17.84,53.5302391177,6.8905,-1.5125000000000002,7.0545479302,50.47,17.84,53.5302391177,132.06
2019-04-15 01:00:00,61.649,-31.496,69.2285867038,6.889,-1.496,7.0495628943,54.76,-30.0,62.4392312573,131.81,50.46,17.68,53.4676911789,6.889,-1.496,7.0495628943,50.46,17.68,53.4676911789,131.79
2019-04-15 01:30:00,63.357,-31.151,70.6009507726,6.8870000000000005,-1.471,7.04234407,56.47,-29.68,63.794696488,131.59,52.06,17.86,55.0383793366,6.8870000000000005,-1.471,7.04234407,52.06,17.86,55.0383793366,131.58
2019-04-15 02:00:00,66.014,-30.4905,72.715327038,6.894,-1.4805000000000001,7.051178359,59.12,-29.01,65.8540393598,131.23,54.4,18.31,57.398746502,6.894,-1.4805000000000001,7.051178359,54.4,18.31,57.398746502,131.24
2019-04-15 02:30:00,66.402,-30.732,73.1688555876,6.952,-1.502,7.1124052191,59.45,-29.23,66.247229376,131.29,54.76,18.09,57.6706658536,6.952,-1.502,7.1124052191,54.76,18.09,57.6706658536,131.32
2019-04-15 03:00:00,65.8255,-31.177,72.8354431527,6.9055,-1.517,7.0701640186,58.92,-29.66,65.9642478923,131.65,54.25,17.92,57.1330806101,6.9055,-1.517,7.0701640186,54.25,17.92,57.1330806101,131.69
2019-04-15 03:30:00,65.253,-31.272,72.3594637418,6.803,-1.512,6.968999426,58.45,-29.76,65.5900914773,131.69,53.85,17.87,56.7376365387,6.803,-1.512,6.968999426,53.85,17.87,56.7376365387,131.72
2019-04-15 04:00:00,64.573,-31.349,71.7804439245,6.893,-1.5390000000000001,7.0627168993,57.68,-29.81,64.92779451050001,131.69,53.12,17.85,56.0388873908,6.893,-1.5390000000000001,7.0627168993,53.12,17.85,56.0388873908,131.72
2019-04-15 04:30:00,64.3545,-31.3135,71.5684075029,6.8645,-1.5235,7.0315298833,57.49,-29.79,64.7498586871,131.69,52.97,17.8,55.8807739746,6.8645,-1.5235,7.0315298833,52.97,17.8,55.8807739746,131.72
2019-04-15 05:00:00,63.8415,-31.1845,71.050757649,6.9615,-1.5645,7.1351343715,56.88,-29.62,64.1301707467,131.73,52.41,18.06,55.43439095,6.9615,-1.5645,7.1351343715,52.41,18.06,55.43439095,131.76
2019-04-15 05:30:00,64.3215,-30.6285,71.2415635321,7.1015,-1.5485,7.268366701,57.22,-29.08,64.1854718764,131.26,52.69,18.22,55.7512735281,7.1015,-1.5485,7.268366701,52.69,18.22,55.7512735281,131.3
2019-04-15 06:00:00,65.039,-31.1985,72.13472065,7.079,-1.6385,7.2661491349,57.96,-29.56,65.062702065,132.89,53.38,18.93,56.6371724224,7.079,-1.6385,7.2661491349,53.38,18.93,56.6371724224,132.93
2019-04-15 06:30:00,66.674,-30.4015,73.2780559121,7.124,-1.5715,7.2952716365,59.55,-28.83,66.1617064472,132.35,54.8,19.31,58.1026341916,7.124,-1.5715,7.2952716365,54.8,19.31,58.1026341916,132.4
2019-04-15 07:00:00,68.776,-29.699,74.9144096753,7.206,-1.499,7.3602606611,61.57,-28.2,67.7207863215,132.24,56.62,19.81,59.9855024152,7.206,-1.499,7.3602606611,56.62,19.81,59.9855024152,132.28
2019-04-15 07:30:00,71.085,-22.2245,74.4782224899,8.835,-1.5745,8.9742005354,62.25,-20.65,65.5857072844,132.74,57.19,12.83,58.6114749857,8.835,-1.5745,8.9742005354,57.19,12.83,58.6114749857,132.78
2019-04-15 08:00:00,73.5095,-1.2495,73.5201186105,10.3695,-1.5594999999999999,10.4861132218,63.14,0.31,63.1407610027,135.35,57.77,-8.46,58.3861670261,10.3695,-1.5594999999999999,10.4861132218,57.77,-8.46,58.3861670261,135.37
2019-04-15 08:30:00,74.7155,-0.8215,74.7200160767,12.6655,-1.7015,12.7792798115,62.05,0.88,62.0562398152,135.23,56.8,-7.99,57.3592198343,12.6655,-1.7015,12.7792798115,56.8,-7.99,57.3592198343,135.26
2019-04-15 09:00:00,84.041,1.015,84.0471290765,13.351,-1.605,13.4471270538,70.69,2.62,70.7385361737,135.13,64.65,-6.34,64.9601270011,13.351,-1.605,13.4471270538,64.65,-6.34,64.9601270011,135.16
2019-04-15 09:30:00,95.5035,3.387,95.5635405437,14.9035,-1.7229999999999999,15.0027677863,80.6,5.11,80.761823283,134.74,73.72,-3.95,73.8257468638,14.9035,-1.7229999999999999,15.0027677863,73.72,-3.95,73.8257468638,134.78
2019-04-15 10:00:00,95.299,3.5795,95.3662006229,14.439,-1.6705,14.5353118732,80.86,5.25,81.0302542264,134.96,73.92,-3.87,74.0212354666,14.439,-1.6705,14.5353118732,73.92,-3.87,74.0212354666,135.0
2019-04-15 10:30:00,94.059,3.3785,94.119656519,21.289,-1.5215,21.3433006644,72.77,4.9,72.9347852537,135.35,66.57,-4.27,66.7068047503,21.289,-1.5215,21.3433006644,66.57,-4.27,66.7068047503,135.39
2019-04-15 11:00:00,93.8085,2.6465,93.8458237457,32.8485,-2.1235,32.9170655512,60.96,4.77,61.1463367668,135.28,55.76,-4.46,55.9380836282,32.8485,-2.1235,32.9170655512,55.76,-4.46,55.9380836282,135.31
2019-04-15 11:30:00,92.4805,2.2805,92.5086134395,40.1305,-2.7795,40.2266410542,52.35,5.06,52.5939739894,135.61,47.93,-4.25,48.1180569017,40.1305,-2.7795,40.2266410542,47.93,-4.25,48.1180569017,135.63
2019-04-15 12:00:00,90.853,3.336,90.914226087,48.243,-2.904,48.3303244868,42.61,6.24,43.0644830458,135.64,38.97,-3.25,39.1052860877,48.243,-2.904,48.3303244868,38.97,-3.25,39.1052860877,135.63
2019-04-15 12:30:00,90.6745,3.011,90.7244788976,52.0345,-3.329,52.1408806144,38.64,6.34,39.1566750376,135.343,35.41,-3.13,35.5480660515,52.0345,-3.329,52.1408806144,35.41,-3.13,35.5480660515,135.313
2019-04-15 13:00:00,86.396,5.4715,86.5690829815,41.386,-3.0485,41.4981246353,45.01,8.52,45.8092839935,135.66,41.39,-8.36,42.2258416139,41.386,-3.0485,41.4981246353,41.39,-8.36,42.2258416139,135.63
2019-04-15 13:30:00,79.3905,-17.3865,81.2720239227,38.8505,-2.4265,38.9262026468,40.54,-14.96,43.2121880955,133.76,37.94,7.16,38.6097034436,38.8505,-2.4265,38.9262026468,37.94,7.16,38.6097034436,133.73
2019-04-15 14:00:00,77.6505,-22.977,80.9786557017,31.5705,-2.327,31.6561431518,46.08,-20.65,50.4954344471,133.1,43.13,13.45,45.1785280858,31.5705,-2.327,31.6561431518,43.13,13.45,45.1785280858,133.08
2019-04-15 14:30:00,79.861,-22.3235,82.9223611172,33.861,-1.7035,33.9038232837,46.0,-20.62,50.410161674,132.71,43.02,13.27,45.0201432694,33.861,-1.7035,33.9038232837,43.02,13.27,45.0201432694,132.68
2019-04-15 15:00:00,80.433,-23.2775,83.7335625377,34.553,-2.7475,34.6620623341,45.88,-20.53,50.2638567959,132.76,42.97,13.4,45.0108975694,34.553,-2.7475,34.6620623341,42.97,13.4,45.0108975694,132.73
2019-04-15 15:30:00,81.684,-22.9475,84.8461172491,28.454,-2.6375,28.5759780629,53.23,-20.31,56.9730550348,132.39,49.69,13.47,51.4833662458,28.454,-2.6375,28.5759780629,49.69,13.47,51.4833662458,132.36
2019-04-15 16:00:00,83.4095,-22.5655,86.4080232415,21.5895,-1.9155000000000002,21.6743085357,61.82,-20.65,65.1777178183,131.78,57.64,12.97,59.0812195203,21.5895,-1.9155000000000002,21.6743085357,57.64,12.97,59.0812195203,131.76
2019-04-15 16:30:00,86.972,-23.1945,90.0117415355,21.502,-1.9245,21.587952757300002,65.47,-21.27,68.838461633,131.89,60.98,12.36,62.2200128576,21.502,-1.9245,21.587952757300002,60.98,12.36,62.2200128576,131.87
2019-04-15 17:00:00,88.5985,-22.259,91.3518324023,15.0285,-1.7690000000000001,15.1322560529,73.57,-20.49,76.3700530313,131.67,68.48,13.06,69.7142309719,15.0285,-1.7690000000000001,15.1322560529,68.48,13.06,69.7142309719,131.64
2019-04-15 17:30:00,92.296,-21.342,94.7313706224,13.096,-1.482,13.1795880057,79.2,-19.86,81.6520642727,130.98,73.65,13.46,74.8698477359,13.096,-1.482,13.1795880057,73.65,13.46,74.8698477359,130.98
2019-04-15 18:00:00,95.2035,-20.9285,97.4767075998,12.6735,-1.6385,12.778978226,82.53,-19.29,84.7543804178,130.9,76.69,13.97,77.9520172927,12.6735,-1.6385,12.778978226,76.69,13.97,77.9520172927,130.91
2019-04-15 18:30:00,96.1765,-20.6705,98.3727031371,10.336500000000001,-1.5805,10.4566348554,85.84,-19.09,87.9371008164,130.69,79.77,14.12,81.0100444389,10.336500000000001,-1.5805,10.4566348554,79.77,14.12,81.0100444389,130.72
2019-04-15 19:00:00,95.2035,-20.924,97.4757415373,8.0535,-1.504,8.1927332588,87.15,-19.42,89.2875069649,130.62,80.95,13.78,82.1144987198,8.0535,-1.504,8.1927332588,80.95,13.78,82.1144987198,130.67
2019-04-15 19:30:00,89.2315,-21.4845,91.7815032155,7.0715,-1.3945,7.2076863486,82.16,-20.09,84.5805751931,130.62,76.35,13.09,77.4639955076,7.0715,-1.3945,7.2076863486,76.35,13.09,77.4639955076,130.67
2019-04-15 20:00:00,89.01,-22.083,91.7084455707,6.55,-1.283,6.674472938,82.46,-20.8,85.0428809484,130.81,76.67,12.54,77.6887411405,6.55,-1.283,6.674472938,76.67,12.54,77.6887411405,130.89
2019-04-15 20:30:00,89.031,-22.6495,91.8668537137,5.691,-1.2695,5.8308756847000005,83.34,-21.38,86.0387122172,130.86,77.44,11.99,78.3627060533,5.691,-1.2695,5.8308756847000005,77.44,11.99,78.3627060533,130.89
2019-04-15 21:00:00,88.215,-24.127,91.4548979224,4.735,-1.2770000000000001,4.9041771991,83.48,-22.85,86.5507533185,131.23,77.6,10.79,78.34656406,4.735,-1.2770000000000001,4.9041771991,77.6,10.79,78.34656406,131.2
2019-04-15 21:30:00,86.3135,-25.2055,89.9185048391,4.4135,-1.2955,4.5997067841,81.9,-23.91,85.3188027342,130.86,76.17,9.65,76.7788473474,4.4135,-1.2955,4.5997067841,76.17,9.65,76.7788473474,130.79
2019-04-15 22:00:00,85.0525,-25.588,88.8182047795,3.5425,-1.218,3.7460419445,81.51,-24.37,85.0751256244,130.6,75.76,9.1,76.3045712916,3.5425,-1.218,3.7460419445,75.76,9.1,76.3045712916,130.5
2019-04-15 22:30:00,84.495,-26.6015,88.5835471589,3.895,-1.2415,4.0880737824,80.6,-25.36,84.4955004719,130.71,74.96,8.27,75.4148161836,3.895,-1.2415,4.0880737824,74.96,8.27,75.4148161836,130.6
2019-04-15 23:00:00,79.764,-28.5035,84.703867729,4.204,-1.2735,4.3926550343,75.56,-27.23,80.3167884069,131.85,70.42,7.01,70.7680471682,4.204,-1.2735,4.3926550343,70.42,7.01,70.7680471682,131.74
2019-04-15 23:30:00,70.3445,-29.769,76.3841740235,4.2145,-1.279,4.4042991781,66.13,-28.49,72.0059511429,133.24,61.77,6.38,62.0986094852,4.2145,-1.279,4.4042991781,61.77,6.38,62.0986094852,133.13
2019-04-16 00:00:00,65.1295,-30.083,71.7414709861,3.8495,-1.283,4.0576765827,61.28,-28.8,67.7102532856,133.8,57.34,6.35,57.6905373523,3.8495,-1.283,4.0576765827,57.34,6.35,57.6905373523,133.69
2019-04-16 00:30:00,60.56,-29.69,67.4463468247,0.0,0.0,0.0,60.56,-29.69,67.4463468247,132.91,56.62,5.01,56.8412218377,0.0,0.0,0.0,56.62,5.01,56.8412218377,132.81
2019-04-16 01:00:00,62.27,-29.65,68.9686551993,0.0,0.0,0.0,62.27,-29.65,68.9686551993,131.57,58.18,4.41,58.3468979467,0.0,0.0,0.0,58.18,4.41,58.3468979467,131.47
2019-04-16 01:30:00,66.97,-29.0,72.9793183032,0.0,0.0,0.0,66.97,-29.0,72.9793183032,131.3,62.56,4.9,62.75160237,0.0,0.0,0.0,62.56,4.9,62.75160237,131.2
2019-04-16 02:00:00,75.16,-27.54,80.0467188584,0.0,0.0,0.0,75.16,-27.54,80.0467188584,130.47,70.11,5.9,70.3578147756,0.0,0.0,0.0,70.11,5.9,70.3578147756,130.37
2019-04-16 02:30:00,77.37,-27.17,82.0019865613,0.0,0.0,0.0,77.37,-27.17,82.0019865613,131.5,72.21,6.82,72.531348395,0.0,0.0,0.0,72.21,6.82,72.531348395,131.39
2019-04-16 03:00:00,76.63,-28.0,81.5852737937,0.0,0.0,0.0,76.63,-28.0,81.5852737937,132.63,71.51,6.58,71.8120916002,0.0,0.0,0.0,71.51,6.58,71.8120916002,132.5
2019-04-16 03:30:00,77.5,-28.76,82.6643066867,0.0,0.0,0.0,77.5,-28.76,82.6643066867,133.17,72.34,6.11,72.5975736509,0.0,0.0,0.0,72.34,6.11,72.5975736509,133.02
2019-04-16 04:00:00,77.78,-29.28,83.1086445564,0.0,0.0,0.0,77.78,-29.28,83.1086445564,133.59,72.6,5.84,72.8345083048,0.0,0.0,0.0,72.6,5.84,72.8345083048,133.44
2019-04-16 04:30:00,77.71,-26.99,82.2636262269,0.0,0.0,0.0,77.71,-26.99,82.2636262269,134.74,72.53,8.58,73.0357261893,0.0,0.0,0.0,72.53,8.58,73.0357261893,134.6
2019-04-16 05:00:00,77.65,-24.24,81.3455598051,0.0,0.0,0.0,77.65,-24.24,81.3455598051,134.13,72.47,10.81,73.2718022161,0.0,0.0,0.0,72.47,10.81,73.2718022161,133.98
2019-04-16 05:30:00,78.2,-24.29,81.8855548922,0.0,0.0,0.0,78.2,-24.29,81.8855548922,134.22,72.94,10.77,73.7308381886,0.0,0.0,0.0,72.94,10.77,73.7308381886,134.08
2019-04-16 06:00:00,80.14,-23.9,83.6279235662,0.0,0.0,0.0,80.14,-23.9,83.6279235662,134.22,74.79,11.12,75.6121584138,0.0,0.0,0.0,74.79,11.12,75.6121584138,134.08
2019-04-16 06:30:00,85.47,-22.34,88.3413634715,0.0,0.0,0.0,85.47,-22.34,88.3413634715,133.63,79.69,12.32,80.636706902,0.0,0.0,0.0,79.69,12.32,80.636706902,133.47
2019-04-16 07:00:00,89.86,-20.24,92.1112219005,0.0,0.0,0.0,89.86,-20.24,92.1112219005,133.58,83.73,14.27,84.9373051138,0.0,0.0,0.0,83.73,14.27,84.9373051138,133.47
2019-04-16 07:30:00,94.39,-18.66,96.216774525,0.0,0.0,0.0,94.39,-18.66,96.216774525,132.47,87.8,15.3,89.1231170909,0.0,0.0,0.0,87.8,15.3,89.1231170909,132.33
2019-04-16 08:00:00,98.82,-20.48,100.9198830756,0.0,0.0,0.0,98.82,-20.48,100.9198830756,131.79,91.81,13.43,92.7870734531,0.0,0.0,0.0,91.81,13.43,92.7870734531,131.66
2019-04-16 08:30:00,103.67,-18.95,105.3877193984,0.0,0.0,0.0,103.67,-18.95,105.3877193984,131.38,96.21,14.57,97.3069833054,0.0,0.0,0.0,96.21,14.57,97.3069833054,131.24
2019-04-16 09:00:00,104.62,-18.08,106.1707624537,0.0,0.0,0.0,104.62,-18.08,106.1707624537,131.06,97.12,15.27,98.3131084851,0.0,0.0,0.0,97.12,15.27,98.3131084851,130.93
2019-04-16 09:30:00,103.12,-17.84,104.6518036156,0.0,0.0,0.0,103.12,-17.84,104.6518036156,131.06,95.72,15.47,96.962050824,0.0,0.0,0.0,95.72,15.47,96.962050824,130.9
2019-04-16 10:00:00,102.2,-17.96,103.7660908004,0.0,0.0,0.0,102.2,-17.96,103.7660908004,131.13,94.93,15.37,96.1662196408,0.0,0.0,0.0,94.93,15.37,96.1662196408,130.97
2019-04-16 10:30:00,100.48,-18.47,102.1634538375,0.0,0.0,0.0,100.48,-18.47,102.1634538375,131.2,93.4,14.96,94.590494237,0.0,0.0,0.0,93.4,14.96,94.590494237,131.07
2019-04-16 11:00:00,95.37,-19.39,97.3211641936,0.0,0.0,0.0,95.37,-19.39,97.3211641936,131.36,88.61,14.11,89.7263851941,0.0,0.0,0.0,88.61,14.11,89.7263851941,131.25
2019-04-16 11:30:00,92.2,-19.7,94.2811221825,0.0,0.0,0.0,92.2,-19.7,94.2811221825,131.43,85.62,13.79,86.7234022626,0.0,0.0,0.0,85.62,13.79,86.7234022626,131.32
2019-04-16 12:00:00,91.23,-19.7,93.3327536292,0.0,0.0,0.0,91.23,-19.7,93.3327536292,131.5,84.78,13.85,85.9038468289,0.0,0.0,0.0,84.78,13.85,85.9038468289,131.4
2019-04-16 12:30:00,90.09,-20.11,92.3072055692,0.0,0.0,0.0,90.09,-20.11,92.3072055692,131.66,83.69,13.48,84.7686646114,0.0,0.0,0.0,83.69,13.48,84.7686646114,131.55
2019-04-16 13:00:00,89.04,-20.58,91.3874061345,0.0,0.0,0.0,89.04,-20.58,91.3874061345,131.79,82.76,13.18,83.8029235767,0.0,0.0,0.0,82.76,13.18,83.8029235767,131.7
2019-04-16 13:30:00,86.14,-21.42,88.7632581646,0.0,0.0,0.0,86.14,-21.42,88.7632581646,132.03,80.05,12.45,81.0123755978,0.0,0.0,0.0,80.05,12.45,81.0123755978,131.94
2019-04-16 14:00:00,81.75,-21.21,84.4566551552,0.0,0.0,0.0,81.75,-21.21,84.4566551552,132.11,76.05,12.69,77.101482476,0.0,0.0,0.0,76.05,12.69,77.101482476,132.03
2019-04-16 14:30:00,75.27,-20.92,78.123103497,0.0,0.0,0.0,75.27,-20.92,78.123103497,132.11,70.01,12.9,71.1885531529,0.0,0.0,0.0,70.01,12.9,71.1885531529,132.03
2019-04-16 15:00:00,76.03,-21.4,78.9843079352,0.0,0.0,0.0,76.03,-21.4,78.9843079352,132.11,70.76,12.48,71.8521259254,0.0,0.0,0.0,70.76,12.48,71.8521259254,132.03
2019-04-16 15:30:00,73.08,-22.02,76.3254007523,0.0,0.0,0.0,73.08,-22.02,76.3254007523,132.25,68.0,11.93,69.0385754488,0.0,0.0,0.0,68.0,11.93,69.0385754488,132.18
2019-04-16 16:00:00,71.83,-21.5,74.9786562963,0.0,0.0,0.0,71.83,-21.5,74.9786562963,132.15,66.88,12.45,68.0289416352,0.0,0.0,0.0,66.88,12.45,68.0289416352,132.08
2019-04-16 16:30:00,72.67,-23.24,76.2956519076,0.0,0.0,0.0,72.67,-23.24,76.2956519076,132.38,67.67,10.93,68.5470188994,0.0,0.0,0.0,67.67,10.93,68.5470188994,132.31
2019-04-16 17:00:00,77.15,-23.47,80.6409536154,0.0,0.0,0.0,77.15,-23.47,80.6409536154,132.38,71.78,10.74,72.579032785,0.0,0.0,0.0,71.78,10.74,72.579032785,132.31
2019-04-16 17:30:00,82.36,-23.23,85.5733749481,0.0,0.0,0.0,82.36,-23.23,85.5733749481,132.38,76.62,10.99,77.4041633247,0.0,0.0,0.0,76.62,10.99,77.4041633247,132.31
2019-04-16 18:00:00,86.5,-22.82,89.4595014518,0.0,0.0,0.0,86.5,-22.82,89.4595014518,132.3,80.4,11.34,81.1957856049,0.0,0.0,0.0,80.4,11.34,81.1957856049,132.24
2019-04-16 18:30:00,91.69,-22.48,94.4055427398,0.0,0.0,0.0,91.69,-22.48,94.4055427398,132.07,85.24,11.6,86.0256798869,0.0,0.0,0.0,85.24,11.6,86.0256798869,132.0
2019-04-16 19:00:00,97.15,-22.63,99.7508867129,0.0,0.0,0.0,97.15,-22.63,99.7508867129,132.0,90.21,11.4,90.9274661475,0.0,0.0,0.0,90.21,11.4,90.9274661475,131.94
2019-04-16 19:30:00,98.67,-22.67,101.2407911862,0.0,0.0,0.0,98.67,-22.67,101.2407911862,131.96,91.67,11.38,92.3736612894,0.0,0.0,0.0,91.67,11.38,92.3736612894,131.91
2019-04-16 20:00:00,100.6,-22.78,103.1469262751,0.0,0.0,0.0,100.6,-22.78,103.1469262751,131.85,93.44,11.26,94.11599864,0.0,0.0,0.0,93.44,11.26,94.11599864,131.82
2019-04-16 20:30:00,107.76,-21.72,109.9271395061,0.0,0.0,0.0,107.76,-21.72,109.9271395061,131.54,100.02,12.12,100.751649118,0.0,0.0,0.0,100.02,12.12,100.751649118,131.53
2019-04-16 21:00:00,109.79,-21.05,111.7897428211,0.0,0.0,0.0,109.79,-21.05,111.7897428211,131.34,101.92,12.67,102.7045047698,0.0,0.0,0.0,101.92,12.67,102.7045047698,131.35
2019-04-16 21:30:00,106.53,-22.02,108.7819897777,0.0,0.0,0.0,106.53,-22.02,108.7819897777,130.82,98.89,11.48,99.5541184482,0.0,0.0,0.0,98.89,11.48,99.5541184482,130.83
2019-04-16 22:00:00,104.02,-23.13,106.5605804226,0.0,0.0,0.0,104.02,-23.13,106.5605804226,130.6,96.57,10.35,97.1230528762,0.0,0.0,0.0,96.57,10.35,97.1230528762,130.62
2019-04-16 22:30:00,100.75,-24.72,103.7383289821,0.0,0.0,0.0,100.75,-24.72,103.7383289821,131.05,93.54,9.0,93.9719724173,0.0,0.0,0.0,93.54,9.0,93.9719724173,131.07
2019-04-16 23:00:00,95.79,-26.26,99.3242754819,0.0,0.0,0.0,95.79,-26.26,99.3242754819,131.63,89.01,7.91,89.3607755114,0.0,0.0,0.0,89.01,7.91,89.3607755114,131.66
2019-04-16 23:30:00,90.8,-27.36,94.8325345016,0.0,0.0,0.0,90.8,-27.36,94.8325345016,132.22,84.43,7.2,84.7364437536,0.0,0.0,0.0,84.43,7.2,84.7364437536,132.25
2019-04-17 00:00:00,89.37,-26.81,93.3047319272,0.0,0.0,0.0,89.37,-26.81,93.3047319272,132.39,83.07,7.74,83.429805825,0.0,0.0,0.0,83.07,7.74,83.429805825,132.41
2019-04-17 00:30:00,87.3745,-30.888,92.6734686642,0.0245,-2.398,2.3981251531,87.35,-28.49,91.8787385634,132.76,81.29,6.35,81.5376391613,0.0245,-2.398,2.3981251531,81.29,6.35,81.5376391613,132.76
2019-04-17 01:00:00,86.635,-31.4305,92.1601842188,0.025,-2.4505,2.4506275217,86.61,-28.98,91.3298007224,132.97,80.55,5.97,80.7709316524,0.025,-2.4505,2.4506275217,80.55,5.97,80.7709316524,132.96
2019-04-17 01:30:00,88.873,-31.215,94.1954688613,0.033,-2.425,2.4252245257,88.84,-28.79,93.3884880486,133.51,82.66,6.46,82.9120449633,0.033,-2.425,2.4252245257,82.66,6.46,82.9120449633,133.49
2019-04-17 02:00:00,93.403,-29.875,98.0644483694,0.043000000000000003,-2.4050000000000002,2.4053843768,93.36,-27.47,97.3174727374,133.34,86.8,7.63,87.1347054852,0.043000000000000003,-2.4050000000000002,2.4053843768,86.8,7.63,87.1347054852,133.31
2019-04-17 02:30:00,94.7725,-29.695,99.3157579705,0.0425,-2.455,2.4553678441,94.73,-27.24,98.5687095381,133.22,88.08,7.78,88.4229314149,0.0425,-2.455,2.4553678441,88.08,7.78,88.4229314149,133.18
2019-04-17 03:00:00,93.575,-29.8245,98.2129391946,0.035,-2.5145,2.5147435754,93.54,-27.31,97.4452035762,133.27,86.99,7.76,87.3354320995,0.035,-2.5145,2.5147435754,86.99,7.76,87.3354320995,133.22
2019-04-17 03:30:00,93.9955,-30.067,98.6872763291,0.035500000000000004,-2.8369999999999997,2.8372221009,93.96,-27.23,97.826144256,133.4,87.35,7.86,87.7029195637,0.035500000000000004,-2.8369999999999997,2.8372221009,87.35,7.86,87.7029195637,133.36
2019-04-17 04:00:00,93.7595,-30.231,98.5127260878,0.0395,-3.071,3.0712540191,93.72,-27.16,97.5761446256,133.4,87.15,7.94,87.5109484579,0.0395,-3.071,3.0712540191,87.15,7.94,87.5109484579,133.36
2019-04-17 04:30:00,92.309,-30.512,97.2210554613,0.109,-2.862,2.8640748943,92.2,-27.65,96.2567530099,133.57,85.72,7.52,86.0492231226,0.109,-2.862,2.8640748943,85.72,7.52,86.0492231226,133.52
2019-04-17 05:00:00,90.8345,-30.328,95.763740394,0.1845,-2.488,2.4948315073,90.65,-27.84,94.8287303511,133.47,84.32,7.36,84.6406049128,0.1845,-2.488,2.4948315073,84.32,7.36,84.6406049128,133.43
2019-04-17 05:30:00,90.4925,-30.2495,95.4144894998,0.3125,-2.2195,2.2413916436,90.18,-28.03,94.4357628232,133.35,83.87,7.07,84.1674628345,0.3125,-2.2195,2.2413916436,83.87,7.07,84.1674628345,133.31
2019-04-17 06:00:00,90.8355,-29.553,95.5220805325,0.4355,-2.173,2.2162105608,90.4,-27.38,94.4554095857,133.16,84.08,7.6,84.4227836547,0.4355,-2.173,2.2162105608,84.08,7.6,84.4227836547,133.12
2019-04-17 06:30:00,88.454,-28.5895,92.9595053034,0.774,-1.7695,1.9313741869,87.68,-26.82,91.6902110369,133.04,81.59,8.06,81.9871435043,0.774,-1.7695,1.9313741869,81.59,8.06,81.9871435043,133.0
2019-04-17 07:00:00,87.1985,-26.9155,91.2579998822,1.5985,-1.5554999999999999,2.2304220453,85.6,-25.36,89.277598534,132.58,79.59,9.19,80.1188130217,1.5985,-1.5554999999999999,2.2304220453,79.59,9.19,80.1188130217,132.54
2019-04-17 07:30:00,87.655,-24.8205,91.1013515007,4.325,-1.4905,4.5746273345,83.33,-23.33,86.534257956,131.85,77.52,10.68,78.2522383066,4.325,-1.4905,4.5746273345,77.52,10.68,78.2522383066,131.82
2019-04-17 08:00:00,89.395,-23.3625,92.3973616033,10.485,-0.9125000000000001,10.5246321195,78.91,-22.45,82.0413956488,131.69,73.4,11.39,74.2784766941,10.485,-0.9125000000000001,10.5246321195,73.4,11.39,74.2784766941,131.65
2019-04-17 08:30:00,91.403,-22.56,94.1459611932,17.813,-1.26,17.8575073569,73.59,-21.3,76.6105612824,131.49,68.51,12.34,69.6124679925,17.813,-1.26,17.8575073569,68.51,12.34,69.6124679925,131.44
2019-04-17 09:00:00,90.5585,-22.442,93.2978310908,25.8285,-1.6019999999999999,25.8781339406,64.73,-20.84,68.0020477633,131.63,60.33,12.74,61.6604938352,25.8285,-1.6019999999999999,25.8781339406,60.33,12.74,61.6604938352,131.57
2019-04-17 09:30:00,90.372,-22.2095,93.0610567007,34.902,-2.2095000000000002,34.9718671828,55.47,-20.0,58.965421223,131.44,51.75,13.33,53.4392309076,34.902,-2.2095000000000002,34.9718671828,51.75,13.33,53.4392309076,131.39
2019-04-17 10:00:00,88.0715,-22.1715,90.8194061008,38.7715,-2.8015,38.8725817833,49.3,-19.37,52.968735118,131.66,46.09,13.95,48.1548606062,38.7715,-2.8015,38.8725817833,46.09,13.95,48.1548606062,131.6
2019-04-17 10:30:00,86.4395,-22.414,89.2982337801,38.5795,-2.434,38.6562048868,47.86,-19.98,51.863088994,131.71,44.72,13.43,46.6930755038,38.5795,-2.434,38.6562048868,44.72,13.43,46.6930755038,131.66
2019-04-17 11:00:00,90.7825,-22.7765,93.5961070692,35.8025,-2.5065,35.8901316311,54.98,-20.27,58.5975537032,131.59,51.31,13.16,52.9707626904,35.8025,-2.5065,35.8901316311,51.31,13.16,52.9707626904,131.55
2019-04-17 11:30:00,96.986,-23.262,99.7366775063,31.506,-2.262,31.5870967327,65.48,-21.0,68.7650376281,131.65,60.98,12.52,62.2519943456,31.506,-2.262,31.5870967327,60.98,12.52,62.2519943456,131.6
2019-04-17 12:00:00,97.853,-23.417,100.6159306373,32.743,-2.147,32.8133152546,65.11,-21.27,68.496167776,131.82,60.67,12.34,61.9122322324,32.743,-2.147,32.8133152546,60.67,12.34,61.9122322324,131.78
2019-04-17 12:30:00,98.899,-22.736,101.4787558901,33.929,-2.326,34.008635918,64.97,-20.41,68.1004331851,131.47,60.55,13.04,61.9382280986,33.929,-2.326,34.008635918,60.55,13.04,61.9382280986,131.44
2019-04-17 13:00:00,98.493,-23.3905,101.2323393943,40.373,-2.4605,40.4479071059,58.12,-20.93,61.7737751801,131.79,54.2,12.58,55.6407800089,40.373,-2.4605,40.4479071059,54.2,12.58,55.6407800089,131.76
2019-04-17 13:30:00,100.2015,-23.559,102.9337995182,63.9915,-5.199,64.2023494372,36.21,-18.36,40.5986908656,131.74,34.0,14.85,37.1015161415,63.9915,-5.199,64.2023494372,34.0,14.85,37.1015161415,131.71
2019-04-17 14:00:00,97.333,-23.088,100.0338374401,69.193,-6.228,69.4727229422,28.14,-16.86,32.8042558215,131.96,26.5,16.27,31.0960270774,69.193,-6.228,69.4727229422,26.5,16.27,31.0960270774,131.93
2019-04-17 14:30:00,95.3605,-22.8245,98.0539788101,69.0405,-6.1645,69.3151621256,26.32,-16.66,31.1496067391,131.87,24.88,16.4,29.7988993085,69.0405,-6.1645,69.3151621256,24.88,16.4,29.7988993085,131.82
2019-04-17 15:00:00,94.8575,-22.531,97.4966218248,67.9175,-5.761,68.1613961656,26.94,-16.77,31.733208158,131.65,25.46,16.21,30.1823739954,67.9175,-5.761,68.1613961656,25.46,16.21,30.1823739954,131.6
2019-04-17 15:30:00,94.059,-22.936,96.8150586273,63.999,-5.086,64.2007741153,30.06,-17.85,34.9603503987,131.99,28.37,15.43,32.2946094573,63.999,-5.086,64.2007741153,28.37,15.43,32.2946094573,131.93
2019-04-17 16:00:00,85.969,-23.9665,89.2471965008,59.119,-4.8165,59.3148786836,26.85,-19.15,32.9794633067,132.33,25.42,14.31,29.1710901408,59.119,-4.8165,59.3148786836,25.42,14.31,29.1710901408,132.24
2019-04-17 16:30:00,86.4685,-23.736,89.6671578018,49.9185,-4.156,50.0912065961,36.55,-19.58,41.4641881628,132.42,34.23,13.98,36.9747657193,49.9185,-4.156,50.0912065961,34.23,13.98,36.9747657193,132.34
2019-04-17 17:00:00,86.4115,-23.9025,89.6564377973,33.8115,-2.8925,33.9349979888,52.6,-21.01,56.6407988997,132.49,49.14,12.86,50.7948737571,33.8115,-2.8925,33.9349979888,49.14,12.86,50.7948737571,132.4
2019-04-17 17:30:00,87.459,-24.441,90.8099067393,25.529,-2.141,25.6186206108,61.93,-22.3,65.8226017413,132.73,57.74,11.85,58.9434483213,25.529,-2.141,25.6186206108,57.74,11.85,58.9434483213,132.66
2019-04-17 18:00:00,88.6735,-24.1795,91.9110321044,17.8735,-1.6195,17.9467206614,70.8,-22.56,74.3074262776,132.73,65.98,11.69,67.0075853915,17.8735,-1.6195,17.9467206614,65.98,11.69,67.0075853915,132.66
2019-04-17 18:30:00,89.9425,-23.6745,93.0061033293,12.4325,-1.3945,12.510463081,77.51,-22.28,80.6486112714,132.44,72.15,11.89,73.1231468141,12.4325,-1.3945,12.510463081,72.15,11.89,73.1231468141,132.38
2019-04-17 19:00:00,90.0555,-23.5195,93.0760976862,7.5755,-1.2795,7.6827937952,82.48,-22.24,85.4258040641,132.3,76.73,11.86,77.6411778633,7.5755,-1.2795,7.6827937952,76.73,11.86,77.6411778633,132.24
2019-04-17 19:30:00,90.7495,-23.742,93.803807568,4.0495,-1.082,4.1915598827,86.7,-22.66,89.6123071905,132.21,80.53,11.43,81.3371120707,4.0495,-1.082,4.1915598827,80.53,11.43,81.3371120707,132.15
2019-04-17 20:00:00,89.297,-23.84,92.4245628012,2.407,-0.9500000000000001,2.5876918286,86.89,-22.89,89.8544612137,132.25,80.7,11.25,81.4803810742,2.407,-0.9500000000000001,2.5876918286,80.7,11.25,81.4803810742,132.21
2019-04-17 20:30:00,90.1565,-23.303,93.1194088322,1.7065000000000001,-0.8230000000000001,1.8945899952,88.45,-22.48,91.2620014026,132.09,82.16,11.56,82.9692665991,1.7065000000000001,-0.8230000000000001,1.8945899952,82.16,11.56,82.9692665991,132.06
2019-04-17 21:00:00,90.4825,-23.1725,93.4026100412,1.4725000000000001,-0.8725,1.7115818707,89.01,-22.3,91.7609399472,131.49,82.68,11.46,83.4704378807,1.4725000000000001,-0.8725,1.7115818707,82.68,11.46,83.4704378807,131.47
2019-04-17 21:30:00,86.2475,-23.4095,89.3679805439,0.8775000000000001,-0.9195000000000001,1.2710178992,85.37,-22.49,88.2827106516,131.66,79.39,11.38,80.2014744253,0.8775000000000001,-0.9195000000000001,1.2710178992,79.39,11.38,80.2014744253,131.65
2019-04-17 22:00:00,87.703,-24.5505,91.0743831121,1.013,-0.9305,1.3754996365,86.69,-23.62,89.8502114633,131.5,80.52,10.24,81.1685160638,1.013,-0.9305,1.3754996365,80.52,10.24,81.1685160638,131.48
2019-04-17 22:30:00,88.2685,-25.461,91.8672445067,1.1885,-0.9410000000000001,1.5159199352,87.08,-24.52,90.4663296481,131.5,80.92,9.42,81.466451991,1.1885,-0.9410000000000001,1.5159199352,80.92,9.42,81.466451991,131.48
2019-04-17 23:00:00,85.423,-26.4325,89.4190471055,1.013,-0.9425,1.3836456374,84.41,-25.49,88.1747594269,131.24,78.48,8.37,78.9250739626,1.013,-0.9425,1.3836456374,78.48,8.37,78.9250739626,131.23
2019-04-17 23:30:00,81.838,-27.137,86.2199223672,1.078,-0.937,1.4283042393,80.76,-26.2,84.903578252,131.52,75.12,7.83,75.5269706794,1.078,-0.937,1.4283042393,75.12,7.83,75.5269706794,131.52
2019-04-18 00:00:00,78.87,-28.5275,83.8707049944,1.31,-0.9375,1.6109023093000001,77.56,-27.59,82.3210890356,132.21,72.16,6.78,72.4778172961,1.31,-0.9375,1.6109023093000001,72.16,6.78,72.4778172961,132.21
2019-04-18 00:30:00,77.237,-29.951,82.8409112094,1.477,-0.981,1.7731018019,75.76,-28.97,81.1100394526,132.89,70.5,5.86,70.7431240475,1.477,-0.981,1.7731018019,70.5,5.86,70.7431240475,132.9
2019-04-18 01:00:00,76.2265,-29.9715,81.9070821999,1.6165,-1.0315,1.9175673391,74.61,-28.94,80.0260938694,133.15,69.46,6.04,69.7221141389,1.6165,-1.0315,1.9175673391,69.46,6.04,69.7221141389,133.15
2019-04-18 01:30:00,77.9525,-29.518,83.3540915627,2.5025,-1.018,2.7016347366,75.45,-28.5,80.6532857359,132.63,70.17,6.17,70.4407396327,2.5025,-1.018,2.7016347366,70.17,6.17,70.4407396327,132.64
2019-04-18 02:00:00,81.9175,-28.353,86.685462537,2.6875,-1.023,2.8756191073,79.23,-27.33,83.8112271715,132.12,73.69,7.03,74.0245702453,2.6875,-1.023,2.8756191073,73.69,7.03,74.0245702453,132.13
2019-04-18 02:30:00,83.072,-28.106,87.6978016828,2.5220000000000002,-1.276,2.8264217661,80.55,-26.83,84.9008327403,132.12,74.93,7.54,75.308409225,2.5220000000000002,-1.276,2.8264217661,74.93,7.54,75.308409225,132.13
2019-04-18 03:00:00,82.1185,-28.0845,86.7881742088,2.8085,-1.3745,3.1268070775,79.31,-26.71,83.6869177351,132.07,73.75,7.6,74.1405590753,2.8085,-1.3745,3.1268070775,73.75,7.6,74.1405590753,132.07
2019-04-18 03:30:00,82.128,-28.497,86.9315097821,3.028,-1.667,3.4565406117,79.1,-26.83,83.5263964265,132.26,73.58,7.57,73.9683804068,3.028,-1.667,3.4565406117,73.58,7.57,73.9683804068,132.26
2019-04-18 04:00:00,81.935,-28.333,86.6954618997,3.505,-2.093,4.0823613265,78.43,-26.24,82.7030984909,132.17,72.99,8.13,73.4413847909,3.505,-2.093,4.0823613265,72.99,8.13,73.4413847909,132.16
2019-04-18 04:30:00,80.957,-28.4595,85.813629391,2.827,-1.9295,3.4227035002,78.13,-26.53,82.5114404189,132.31,72.66,7.88,73.0860451796,2.827,-1.9295,3.4227035002,72.66,7.88,73.0860451796,132.31
2019-04-18 05:00:00,78.5345,-28.5605,83.5665594033,2.2845,-1.3905,2.6744028305,76.25,-27.17,80.9461018209,132.31,71.0,7.32,71.3763434199,2.2845,-1.3905,2.6744028305,71.0,7.32,71.3763434199,132.31
2019-04-18 05:30:00,71.6145,-28.441,77.0553508282,2.3645,-1.361,2.7282194285,69.25,-27.08,74.3564987072,132.97,64.46,7.64,64.9111793145,2.3645,-1.361,2.7282194285,64.46,7.64,64.9111793145,132.96
2019-04-18 06:00:00,69.8865,-27.767,75.2005928916,2.1365,-1.377,2.5418027559,67.75,-26.39,72.7082842598,133.43,63.1,8.41,63.6579775048,2.1365,-1.377,2.5418027559,63.1,8.41,63.6579775048,133.41
2019-04-18 06:30:00,71.9465,-25.9765,76.4923356585,1.7865000000000002,-1.2665,2.1898868692,70.16,-24.71,74.3842032961,132.05,65.35,9.39,66.0211678176,1.7865000000000002,-1.2665,2.1898868692,65.35,9.39,66.0211678176,132.03
2019-04-18 07:00:00,76.331,-24.894,80.2878122569,2.651,-1.314,2.9587830269,73.68,-23.58,77.3612228445,131.59,68.54,10.27,69.3051549309,2.651,-1.314,2.9587830269,68.54,10.27,69.3051549309,131.57
2019-04-18 07:30:00,80.974,-22.9635,84.1671611037,6.534,-1.4335,6.6894004402,74.44,-21.53,77.4909962512,130.96,69.28,11.89,70.2928908212,6.534,-1.4335,6.6894004402,69.28,11.89,70.2928908212,130.95
2019-04-18 08:00:00,81.8485,-21.959,84.7429916468,10.3385,-1.549,10.4538979931,71.51,-20.41,74.3656385705,130.78,66.54,12.76,67.7524110272,10.3385,-1.549,10.4538979931,66.54,12.76,67.7524110272,130.76
2019-04-18 08:30:00,83.468,-21.2215,86.1235106475,15.328,-1.6615,15.4177873331,68.14,-19.56,70.8918415616,131.02,63.46,13.67,64.9156414125,15.328,-1.6615,15.4177873331,63.46,13.67,64.9156414125,131.0
2019-04-18 09:00:00,82.74,-21.9215,85.5947414404,22.71,-2.1715,22.8135817497,60.03,-19.75,63.1954381265,131.41,55.93,13.53,57.5432515592,22.71,-2.1715,22.8135817497,55.93,13.53,57.5432515592,131.4
2019-04-18 09:30:00,82.9065,-21.6135,85.6774831826,29.0565,-2.5035,29.1641510163,53.85,-19.11,57.1403062645,131.27,50.22,14.06,52.1510498456,29.0565,-2.5035,29.1641510163,50.22,14.06,52.1510498456,131.26
2019-04-18 10:00:00,81.2455,-21.5125,84.0453385174,29.8555,-2.1725,29.9344389709,51.39,-19.34,54.9087215295,131.12,48.03,13.74,49.9566662218,29.8555,-2.1725,29.9344389709,48.03,13.74,49.9566662218,131.12
2019-04-18 10:30:00,79.67,-21.7745,82.5919956791,31.04,-2.7345,31.1602164667,48.63,-19.04,52.224500955,131.19,45.48,14.04,47.5978150759,31.04,-2.7345,31.1602164667,45.48,14.04,47.5978150759,131.19
2019-04-18 11:00:00,78.0335,-21.434,80.9236892279,30.3135,-2.674,30.4312102659,47.72,-18.76,51.2751011701,131.19,44.6,14.28,46.830314968,30.3135,-2.674,30.4312102659,44.6,14.28,46.830314968,131.19
2019-04-18 11:30:00,86.0145,-22.2425,88.8438124829,39.6545,-2.9725,39.7657531866,46.36,-19.27,50.2054030957,131.19,43.32,13.79,45.4619236285,39.6545,-2.9725,39.7657531866,43.32,13.79,45.4619236285,131.19
2019-04-18 12:00:00,88.168,-22.404,90.9699699901,61.178,-5.724,61.4451939536,26.99,-16.68,31.7282602738,131.32,25.4,16.1,30.0727451358,61.178,-5.724,61.4451939536,25.4,16.1,30.0727451358,131.32
2019-04-18 12:30:00,86.5845,-22.0245,89.3417832848,58.1045,-5.1145,58.3291610646,28.48,-16.91,33.1218734374,131.29,26.76,15.9,31.1272806393,58.1045,-5.1145,58.3291610646,26.76,15.9,31.1272806393,131.29
2019-04-18 13:00:00,86.2815,-22.9235,89.274767401,62.5115,-5.9935,62.7981661715,23.77,-16.93,29.1828339953,131.51,22.52,16.0,27.6251769225,62.5115,-5.9935,62.7981661715,22.52,16.0,27.6251769225,131.51
2019-04-18 13:30:00,67.3285,-18.2355,69.7542856927,67.4785,-6.3055,67.7724670681,-0.15,-11.93,11.9309429636,130.81,0.39,20.13,20.1337775889,67.4785,-6.3055,67.7724670681,0.39,20.13,20.1337775889,130.8
2019-04-18 14:00:00,64.0265,-17.192,66.2944761368,69.9165,-6.612,70.228452327,-5.89,-10.58,12.1090255595,130.97,-4.91,21.38,21.9365562475,69.9165,-6.612,70.228452327,-4.91,21.38,21.9365562475,130.93
2019-04-18 14:30:00,63.4905,-17.0815,65.7481652406,66.6105,-6.1415,66.8930245429,-3.12,-10.94,11.3762032331,131.01,-2.29,21.12,21.2437873271,66.6105,-6.1415,66.8930245429,-2.29,21.12,21.2437873271,130.93
2019-04-18 15:00:00,64.2875,-17.8055,66.7077093483,60.5675,-5.4555,60.8127004539,3.7199999999999998,-12.35,12.8980967588,130.86,3.9699999999999998,19.8,20.1940808159,60.5675,-5.4555,60.8127004539,3.9699999999999998,19.8,20.1940808159,130.81
2019-04-18 15:30:00,64.9515,-18.749,67.6034196861,55.2915,-5.069,55.5233710544,9.66,-13.68,16.7468803065,131.37,9.44,18.8,21.036957955,55.2915,-5.069,55.5233710544,9.44,18.8,21.036957955,131.31
2019-04-18 16:00:00,65.3505,-19.094,68.0828075673,49.3405,-3.984,49.5010827786,16.01,-15.11,22.014363493,131.76,15.27,17.75,23.4144271764,49.3405,-3.984,49.5010827786,15.27,17.75,23.4144271764,131.69
2019-04-18 16:30:00,66.897,-19.404,69.6543166286,45.247,-3.674,45.3959170521,21.65,-15.73,26.7610799483,132.0,20.51,17.32,26.8447853409,45.247,-3.674,45.3959170521,20.51,17.32,26.8447853409,131.93
2019-04-18 17:00:00,68.7275,-19.5675,71.4587735166,36.8775,-3.1575,37.0124278115,31.85,-16.41,35.8289073236,131.77,29.96,16.68,34.2902901708,36.8775,-3.1575,37.0124278115,29.96,16.68,34.2902901708,131.7
2019-04-18 17:30:00,70.582,-19.9215,73.339517903,30.242,-2.8115,30.3724068235,40.34,-17.11,43.8185771106,132.33,37.68,16.32,41.06245,30.242,-2.8115,30.3724068235,37.68,16.32,41.06245,132.27
2019-04-18 18:00:00,72.1385,-19.6885,74.7770032463,23.1185,-2.0185,23.2064513552,49.02,-17.67,52.10747835,132.13,45.76,15.79,48.4076615837,23.1185,-2.0185,23.2064513552,45.76,15.79,48.4076615837,132.07
2019-04-18 18:30:00,73.412,-19.305,75.9078702705,19.162,-1.875,19.2535157569,54.25,-17.43,56.9812899117,131.78,50.58,15.87,53.0112563518,19.162,-1.875,19.2535157569,50.58,15.87,53.0112563518,131.72
2019-04-18 19:00:00,75.0445,-18.751,77.3516449809,12.5545,-1.7810000000000001,12.6801983916,62.49,-16.97,64.7532315796,132.09,58.2,16.5,60.4937186822,12.5545,-1.7810000000000001,12.6801983916,58.2,16.5,60.4937186822,132.03
2019-04-18 19:30:00,75.687,-19.0945,78.0584518118,6.017,-1.6345,6.2350524657,69.67,-17.46,71.8245118327,132.92,64.76,16.47,66.8215421851,6.017,-1.6345,6.2350524657,64.76,16.47,66.8215421851,132.86
2019-04-18 20:00:00,75.8645,-18.554,78.1004050966,2.8445,-1.484,3.2083385498,73.02,-17.07,74.9887011489,131.82,67.82,16.3,69.7512895938,2.8445,-1.484,3.2083385498,67.82,16.3,69.7512895938,131.76
2019-04-18 20:30:00,76.425,-18.1775,78.5569992505,1.195,-1.4075,1.846369749,75.23,-16.77,77.076493174,131.42,69.88,16.46,71.7923812114,1.195,-1.4075,1.846369749,69.88,16.46,71.7923812114,131.37
2019-04-18 21:00:00,78.4045,-22.0535,81.4470532463,0.6745,-1.5135,1.6569950211000002,77.73,-20.54,80.3980379114,131.09,71.53,21.32,74.6396898439,0.6745,-1.5135,1.6569950211000002,71.53,21.32,74.6396898439,131.05
2019-04-18 21:30:00,78.1135,-31.9485,84.3944638854,0.5735,-1.5785,1.6794536314,77.54,-30.37,83.2753775134,131.97,70.14,30.41,76.4485951473,0.5735,-1.5785,1.6794536314,70.14,30.41,76.4485951473,131.94
2019-04-18 22:00:00,75.7985,-33.6445,82.9298799137,0.4985,-1.4945,1.575446762,75.3,-32.15,81.8762022812,132.86,68.16,29.5,74.2700181769,0.4985,-1.4945,1.575446762,68.16,29.5,74.2700181769,132.84
2019-04-18 22:30:00,73.8855,-34.79,81.6664631918,0.6755,-1.5,1.6450836605,73.21,-33.29,80.4234306654,133.42,66.25,28.88,72.2711346251,0.6755,-1.5,1.6450836605,66.25,28.88,72.2711346251,133.41
2019-04-18 23:00:00,70.7865,-35.906,79.3723466848,1.0965,-1.566,1.9117186639,69.69,-34.34,77.6912588391,134.0,63.15,28.49,69.2791642559,1.0965,-1.566,1.9117186639,63.15,28.49,69.2791642559,133.99
2019-04-18 23:30:00,68.3115,-36.623,77.5093875685,1.4915,-1.5430000000000001,2.1460245222,66.82,-35.08,75.4686610455,134.29,60.59,28.01,66.7510913768,1.4915,-1.5430000000000001,2.1460245222,60.59,28.01,66.7510913768,134.29
2019-04-19 00:00:00,66.0795,-37.871,76.1624117347,1.7695,-1.461,2.2947006885,64.31,-36.41,73.9017198717,134.81,58.38,27.27,64.43506266,1.7695,-1.461,2.2947006885,58.38,27.27,64.43506266,134.81
2019-04-19 00:30:00,64.827,-38.2425,75.2663851613,1.657,-1.4725000000000001,2.2167330128,63.17,-36.77,73.0922827664,135.1,57.33,27.15,63.4338348202,1.657,-1.4725000000000001,2.2167330128,57.33,27.15,63.4338348202,135.11
2019-04-19 01:00:00,64.277,-38.5245,74.937773047,1.217,-1.4745,1.9118680002000001,63.06,-37.05,73.1386771825,135.23,57.24,27.03,63.3011729749,1.217,-1.4745,1.9118680002000001,57.24,27.03,63.3011729749,135.25
2019-04-19 01:30:00,65.538,-37.571,75.5434278081,1.3780000000000001,-1.431,1.9866164703,64.16,-36.14,73.6383405571,133.77,58.2,26.54,63.9657064371,1.3780000000000001,-1.431,1.9866164703,58.2,26.54,63.9657064371,133.8
2019-04-19 02:00:00,67.2475,-36.3195,76.428609411,1.9075000000000002,-1.4295,2.3837001699,65.34,-34.89,74.0717739763,132.3,59.2,26.42,64.8278983155,1.9075000000000002,-1.4295,2.3837001699,59.2,26.42,64.8278983155,132.32
2019-04-19 02:30:00,67.826,-36.2635,76.911687722,1.626,-1.4035,2.1479497783,66.2,-34.86,74.817508646,132.45,60.0,26.63,65.6441688195,1.626,-1.4035,2.1479497783,60.0,26.63,65.6441688195,132.47
2019-04-19 03:00:00,67.34,-36.508,76.5996714353,1.34,-1.388,1.9292858782,66.0,-35.12,74.7623862648,132.66,59.8,26.47,65.396489967,1.34,-1.388,1.9292858782,59.8,26.47,65.396489967,132.69
2019-04-19 03:30:00,66.5425,-36.6225,75.9546694582,1.3225,-1.4125,1.9349838501,65.22,-35.21,74.1174237275,132.73,59.15,26.54,64.831274089,1.3225,-1.4125,1.9349838501,59.15,26.54,64.831274089,132.75
2019-04-19 04:00:00,66.101,-36.7145,75.6128078519,1.351,-1.3845,1.9344356412,64.75,-35.33,73.7615848528,132.87,58.71,26.55,64.4342036499,1.351,-1.3845,1.9344356412,58.71,26.55,64.4342036499,132.9
2019-04-19 04:30:00,65.621,-36.7,75.1864724601,1.151,-1.37,1.7893297628,64.47,-35.33,73.5159152837,132.91,58.45,26.58,64.2098037686,1.151,-1.37,1.7893297628,58.45,26.58,64.2098037686,132.93
2019-04-19 05:00:00,65.264,-37.1645,75.103859796,1.1440000000000001,-1.4445000000000001,1.8426383937000002,64.12,-35.72,73.3981798139,133.76,58.17,27.01,64.1349280814,1.1440000000000001,-1.4445000000000001,1.8426383937000002,58.17,27.01,64.1349280814,133.79
2019-04-19 05:30:00,66.545,-37.558,76.4123052198,0.965,-1.808,2.0494118669,65.58,-35.75,74.6913575991,134.66,59.46,27.75,65.6167211921,0.965,-1.808,2.0494118669,59.46,27.75,65.6167211921,134.69
2019-04-19 06:00:00,66.1685,-37.654,76.1320833043,1.1785,-1.514,1.918608415,64.99,-36.14,74.3626230038,134.79,58.97,27.48,65.0585221166,1.1785,-1.514,1.918608415,58.97,27.48,65.0585221166,134.83
2019-04-19 06:30:00,67.073,-36.888,76.5474485074,1.313,-1.298,1.8462862725,65.76,-35.59,74.773161629,134.36,59.63,27.61,65.7118634647,1.313,-1.298,1.8462862725,59.63,27.61,65.7118634647,134.39
2019-04-19 07:00:00,67.5905,-36.2225,76.6847129257,3.0705,-1.1625,3.28319608,64.52,-35.06,73.4304705146,133.77,58.53,27.63,64.7238580432,3.0705,-1.1625,3.28319608,58.53,27.63,64.7238580432,133.79
2019-04-19 07:30:00,69.399,-37.335,78.8043363401,5.679,-1.115,5.787423088,63.72,-36.22,73.2947938124,135.85,57.85,28.42,64.4540060819,5.679,-1.115,5.787423088,57.85,28.42,64.4540060819,135.87
2019-04-19 08:00:00,70.5955,-29.657,76.5719417884,8.1555,-1.057,8.2237114036,62.44,-28.6,68.6783342838,134.66,57.31,21.77,61.3055380859,8.1555,-1.057,8.2237114036,57.31,21.77,61.3055380859,134.66
2019-04-19 08:30:00,71.5495,-29.103,77.2419287644,14.5195,-1.103,14.5613354212,57.03,-28.0,63.5328332439,134.38,52.48,21.4,56.6754832357,14.5195,-1.103,14.5613354212,52.48,21.4,56.6754832357,134.38
2019-04-19 09:00:00,72.095,-28.801,77.6349574998,19.135,-1.181,19.1714106419,52.96,-27.62,59.7296073987,134.3,48.73,21.65,53.322935028,19.135,-1.181,19.1714106419,48.73,21.65,53.322935028,134.29
2019-04-19 09:30:00,72.1535,-28.374,77.5320026715,26.2135,-1.514,26.257185269,45.94,-26.86,53.2160051112,134.2,42.39,22.27,47.8838699355,26.2135,-1.514,26.257185269,42.39,22.27,47.8838699355,134.19
2019-04-19 10:00:00,71.1945,-28.2385,76.590271657,33.4745,-2.1085,33.5408396213,37.72,-26.13,45.8865481378,134.2,34.91,22.83,41.712312331,33.4745,-2.1085,33.5408396213,34.91,22.83,41.712312331,134.19
2019-04-19 10:30:00,68.825,-27.7095,74.1936453832,46.245,-3.1695,46.3534869805,22.58,-24.54,33.3476835777,133.87,21.16,23.96,31.9660319715,46.245,-3.1695,46.3534869805,21.16,23.96,31.9660319715,133.88
2019-04-19 11:00:00,67.549,-27.0735,72.7725346766,52.049,-3.5035,52.1667797861,15.5,-23.57,28.2098369368,133.7,14.74,24.64,28.7123179141,52.049,-3.5035,52.1667797861,14.74,24.64,28.7123179141,133.7
2019-04-19 11:30:00,66.2475,-26.7055,71.4276906144,56.1975,-3.9055,56.3330448005,10.05,-22.8,24.9167112597,133.21,9.74,24.89,26.7278824451,56.1975,-3.9055,56.3330448005,9.74,24.89,26.7278824451,133.21
2019-04-19 12:00:00,65.165,-24.787,69.719958362,63.545,-4.957,63.7380488719,1.62,-19.83,19.8960624245,131.91,2.1,26.64,26.7226420849,63.545,-4.957,63.7380488719,2.1,26.64,26.7226420849,131.9
2019-04-19 12:30:00,64.2505,-24.309,68.6953727062,66.1105,-5.349,66.3265407755,-1.8599999999999999,-18.96,19.051015721,131.6,-1.09,27.23,27.2518072795,66.1105,-5.349,66.3265407755,-1.09,27.23,27.2518072795,131.57
2019-04-19 13:00:00,63.5595,-23.9565,67.9243986539,67.8395,-5.5465,68.0658609179,-4.28,-18.41,18.9009655838,131.69,-3.2800000000000002,27.78,27.9729655203,67.8395,-5.5465,68.0658609179,-3.2800000000000002,27.78,27.9729655203,131.66
2019-04-19 13:30:00,63.055,-24.0915,67.5006177546,68.615,-5.6415,68.8465303937,-5.5600000000000005,-18.45,19.2695640843,131.95,-4.44,27.86,28.211579183,68.615,-5.6415,68.8465303937,-4.44,27.86,28.211579183,131.89
2019-04-19 14:00:00,62.3045,-23.7295,66.6703824085,68.3745,-5.5195,68.5969177915,-6.07,-18.21,19.1950253972,131.68,-4.95,27.96,28.3947900151,68.3745,-5.5195,68.5969177915,-4.95,27.96,28.3947900151,131.61
2019-04-19 14:30:00,61.515,-24.094,66.0652409441,66.555,-5.394,66.7732226345,-5.04,-18.7,19.3672816885,131.58,-3.9699999999999998,27.42,27.7059073123,66.555,-5.394,66.7732226345,-3.9699999999999998,27.42,27.7059073123,131.51
2019-04-19 15:00:00,61.659,-24.3855,66.305994384,62.029,-4.8155,62.2156401659,-0.37,-19.57,19.573497388,131.58,0.2,26.61,26.6107515865,62.029,-4.8155,62.2156401659,0.2,26.61,26.6107515865,131.51
2019-04-19 15:30:00,60.944,-25.021,65.8803580515,57.484,-4.161,57.6344009859,3.46,-20.86,21.1450041381,131.72,3.74,25.6,25.8717529364,57.484,-4.161,57.6344009859,3.74,25.6,25.8717529364,131.64
2019-04-19 16:00:00,62.38,-25.3965,67.3516637675,53.47,-4.9565,53.6992345593,8.91,-20.44,22.2975716167,131.61,8.69,26.01,27.4232784327,53.47,-4.9565,53.6992345593,8.69,26.01,27.4232784327,131.52
2019-04-19 16:30:00,64.62,-26.3115,69.7713367526,42.93,-4.0115,43.1170155768,21.69,-22.3,31.1086177771,131.9,20.25,24.43,31.7314890921,42.93,-4.0115,43.1170155768,20.25,24.43,31.7314890921,131.8
2019-04-19 17:00:00,67.1455,-26.3675,72.1371140711,33.2055,-3.2075,33.3600552533,33.94,-23.16,41.0890399012,131.99,31.42,23.83,39.4345698595,33.2055,-3.2075,33.3600552533,31.42,23.83,39.4345698595,131.89
2019-04-19 17:30:00,69.7155,-26.086,74.4360822199,26.9155,-2.746,27.0552149548,42.8,-23.34,48.750339486,131.95,39.44,23.72,46.0233853601,26.9155,-2.746,27.0552149548,39.44,23.72,46.0233853601,131.84
2019-04-19 18:00:00,71.9455,-25.6565,76.3833159957,18.8855,-2.1065,19.0026169908,53.06,-23.55,58.051409113,131.81,48.77,23.51,54.1408625716,18.8855,-2.1065,19.0026169908,48.77,23.51,54.1408625716,131.71
2019-04-19 18:30:00,72.7765,-25.357,77.0674795309,16.4065,-1.9969999999999999,16.5275906063,56.37,-23.36,61.0185750407,131.81,51.8,23.73,56.976775093,16.4065,-1.9969999999999999,16.5275906063,51.8,23.73,56.976775093,131.71
2019-04-19 19:00:00,73.7345,-25.0255,77.8656030639,9.8645,-1.8155000000000001,10.0301745,63.87,-23.21,67.9564640045,131.71,58.55,23.84,63.2174667319,9.8645,-1.8155000000000001,10.0301745,58.55,23.84,63.2174667319,131.6
2019-04-19 19:30:00,74.398,-24.8975,78.4534760877,4.408,-1.7375,4.7380766404,69.99,-23.16,73.7223554968,131.63,64.16,23.89,68.463404093,4.408,-1.7375,4.7380766404,64.16,23.89,68.463404093,131.53
2019-04-19 20:00:00,74.395,-24.9565,78.469375665,2.045,-1.6865,2.6507182517,72.35,-23.27,76.0001013157,131.58,66.28,23.8,70.4235642381,2.045,-1.6865,2.6507182517,66.28,23.8,70.4235642381,131.5
2019-04-19 20:30:00,74.1525,-25.1795,78.3109218213,0.36250000000000004,-1.5895000000000001,1.63031178,73.79,-23.59,77.4690402677,131.64,67.59,23.54,71.5719197731,0.36250000000000004,-1.5895000000000001,1.63031178,67.59,23.54,71.5719197731,131.57
2019-04-19 21:00:00,75.163,-25.134,79.2539874391,0.293,-1.714,1.7388631343,74.87,-23.42,78.4475193999,131.64,68.6,23.68,72.5720497161,0.293,-1.714,1.7388631343,68.6,23.68,72.5720497161,131.57
2019-04-19 21:30:00,74.3035,-25.589,78.5863030893,0.5235000000000001,-1.799,1.8736203591,73.78,-23.79,77.5206585369,131.64,67.57,23.33,71.4842206364,0.5235000000000001,-1.799,1.8736203591,67.57,23.33,71.4842206364,131.57
2019-04-19 22:00:00,72.4145,-25.7845,76.8680704226,0.6845,-1.7845,1.9112771908,71.73,-24.0,75.6385675433,130.85,65.74,22.68,69.5422892922,0.6845,-1.7845,1.9112771908,65.74,22.68,69.5422892922,130.81
2019-04-19 22:30:00,70.4755,-26.345,75.238654462,0.8355,-1.775,1.9618066291,69.64,-24.57,73.8472375922,131.03,63.83,22.24,67.5935388924,0.8355,-1.775,1.9618066291,63.83,22.24,67.5935388924,130.99
2019-04-19 23:00:00,67.9895,-27.2,73.2284924756,1.1295,-1.82,2.1420014589,66.86,-25.38,71.5150613507,131.51,61.33,21.84,65.1026458756,1.1295,-1.82,2.1420014589,61.33,21.84,65.1026458756,131.48
