Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-19 23:30:00,65.6575,-28.1735,71.4468572332,1.0875,-1.8135,2.1145776174,64.57,-26.36,69.743347353,132.35,59.35,21.45,63.1072499797,1.0875,-1.8135,2.1145776174,59.35,21.45,63.1072499797,132.32
2019-04-20 00:00:00,63.668,-28.9715,69.949710766,0.908,-1.8415,2.0531892874,62.76,-27.13,68.3729076462,132.86,57.74,21.08,61.467666297,0.908,-1.8415,2.0531892874,57.74,21.08,61.467666297,132.83
2019-04-20 00:30:00,61.22,-27.53,67.1251763499,0.0,0.0,0.0,61.22,-27.53,67.1251763499,133.04,56.37,20.87,60.1093486905,0.0,0.0,0.0,56.37,20.87,60.1093486905,133.02
2019-04-20 01:00:00,61.37,-27.91,67.4184321977,0.0,0.0,0.0,61.37,-27.91,67.4184321977,133.27,56.46,20.58,60.093826638,0.0,0.0,0.0,56.46,20.58,60.093826638,133.24
2019-04-20 01:30:00,62.45,-27.91,68.4030013961,0.0,0.0,0.0,62.45,-27.91,68.4030013961,133.27,57.49,20.59,61.0659332198,0.0,0.0,0.0,57.49,20.59,61.0659332198,133.24
2019-04-20 02:00:00,64.13,-27.78,69.8883774314,0.0,0.0,0.0,64.13,-27.78,69.8883774314,133.27,58.99,20.77,62.5396913967,0.0,0.0,0.0,58.99,20.77,62.5396913967,133.24
2019-04-20 02:30:00,64.19,-27.69,69.9077406301,0.0,0.0,0.0,64.19,-27.69,69.9077406301,133.18,59.05,20.83,62.6162231375,0.0,0.0,0.0,59.05,20.83,62.6162231375,133.18
2019-04-20 03:00:00,63.56,-27.79,69.3697174565,0.0,0.0,0.0,63.56,-27.79,69.3697174565,133.3,58.51,20.83,62.1072379035,0.0,0.0,0.0,58.51,20.83,62.1072379035,133.3
2019-04-20 03:30:00,62.9,-27.96,68.8343780389,0.0,0.0,0.0,62.9,-27.96,68.8343780389,133.49,57.87,20.81,61.4979105336,0.0,0.0,0.0,57.87,20.81,61.4979105336,133.48
2019-04-20 04:00:00,62.43,-28.17,68.4912680566,0.0,0.0,0.0,62.43,-28.17,68.4912680566,133.67,57.48,20.74,61.1072663437,0.0,0.0,0.0,57.48,20.74,61.1072663437,133.67
2019-04-20 04:30:00,62.9,-27.9,68.8100283389,0.0,0.0,0.0,62.9,-27.9,68.8100283389,133.74,57.86,21.0,61.5530632869,0.0,0.0,0.0,57.86,21.0,61.5530632869,133.75
2019-04-20 05:00:00,63.5,-27.61,69.2427765186,0.0,0.0,0.0,63.5,-27.61,69.2427765186,133.74,58.42,21.32,62.1887353144,0.0,0.0,0.0,58.42,21.32,62.1887353144,133.79
2019-04-20 05:30:00,63.34,-27.66,69.1160704902,0.0,0.0,0.0,63.34,-27.66,69.1160704902,133.6,58.29,21.22,62.032350431,0.0,0.0,0.0,58.29,21.22,62.032350431,133.62
2019-04-20 06:00:00,63.78,-27.81,69.5793396059,0.0,0.0,0.0,63.78,-27.81,69.5793396059,133.89,58.65,21.16,62.3503656766,0.0,0.0,0.0,58.65,21.16,62.3503656766,133.9
2019-04-20 06:30:00,64.6,-27.62,70.2568459298,0.0,0.0,0.0,64.6,-27.62,70.2568459298,133.54,59.43,21.15,63.0812761444,0.0,0.0,0.0,59.43,21.15,63.0812761444,133.56
2019-04-20 07:00:00,64.02,-27.41,69.6409972645,0.0,0.0,0.0,64.02,-27.41,69.6409972645,133.37,58.87,21.25,62.5878534542,0.0,0.0,0.0,58.87,21.25,62.5878534542,133.39
2019-04-20 07:30:00,62.03,-27.2,67.7315354912,0.0,0.0,0.0,62.03,-27.2,67.7315354912,133.04,57.13,21.21,60.9401427632,0.0,0.0,0.0,57.13,21.21,60.9401427632,133.05
2019-04-20 08:00:00,57.93,-26.75,63.8078944959,0.0,0.0,0.0,57.93,-26.75,63.8078944959,133.01,53.35,21.57,57.5455245871,0.0,0.0,0.0,53.35,21.57,57.5455245871,133.0
2019-04-20 08:30:00,51.52,-25.96,57.6908311606,0.0,0.0,0.0,51.52,-25.96,57.6908311606,132.65,47.55,22.02,52.4011726968,0.0,0.0,0.0,47.55,22.02,52.4011726968,132.64
2019-04-20 09:00:00,43.48,-25.46,50.3857321074,0.0,0.0,0.0,43.48,-25.46,50.3857321074,133.01,40.25,22.69,46.2049629369,0.0,0.0,0.0,40.25,22.69,46.2049629369,133.0
2019-04-20 09:30:00,35.69,-24.77,43.443399959,0.0,0.0,0.0,35.69,-24.77,43.443399959,133.15,33.14,23.27,40.4938575589,0.0,0.0,0.0,33.14,23.27,40.4938575589,133.15
2019-04-20 10:00:00,26.65,-23.76,35.7037827128,0.0,0.0,0.0,26.65,-23.76,35.7037827128,133.04,24.95,24.06,34.6610170076,0.0,0.0,0.0,24.95,24.06,34.6610170076,133.04
2019-04-20 10:30:00,18.77,-23.23,29.8654616572,0.0,0.0,0.0,18.77,-23.23,29.8654616572,132.97,17.77,24.4,30.184978052,0.0,0.0,0.0,17.77,24.4,30.184978052,132.97
2019-04-20 11:00:00,10.52,-21.51,23.9447384617,0.0,0.0,0.0,10.52,-21.51,23.9447384617,132.63,10.27,25.64,27.6203276592,0.0,0.0,0.0,10.27,25.64,27.6203276592,132.63
2019-04-20 11:30:00,5.6,-20.68,21.4248080505,0.0,0.0,0.0,5.6,-20.68,21.4248080505,132.63,5.8100000000000005,26.39,27.021994745,0.0,0.0,0.0,5.8100000000000005,26.39,27.021994745,132.63
2019-04-20 12:00:00,3.23,-19.25,19.519103463,0.0,0.0,0.0,3.23,-19.25,19.519103463,132.53,3.61,27.47,27.706190644,0.0,0.0,0.0,3.61,27.47,27.706190644,132.51
2019-04-20 12:30:00,-0.52,-18.54,18.5472909073,0.0,0.0,0.0,-0.52,-18.54,18.5472909073,132.76,0.31,28.31,28.3116972292,0.0,0.0,0.0,0.31,28.31,28.3116972292,132.72
2019-04-20 13:00:00,-3.1,-18.38,18.6395922702,0.0,0.0,0.0,-3.1,-18.38,18.6395922702,132.86,-2.05,28.45,28.523762024,0.0,0.0,0.0,-2.05,28.45,28.523762024,132.81
2019-04-20 13:30:00,-4.22,-18.53,19.0044547409,0.0,0.0,0.0,-4.22,-18.53,19.0044547409,132.94,-3.12,28.4,28.5708662802,0.0,0.0,0.0,-3.12,28.4,28.5708662802,132.89
2019-04-20 14:00:00,-4.34,-18.97,19.4601258989,0.0,0.0,0.0,-4.34,-18.97,19.4601258989,133.11,-3.18,28.09,28.2694269486,0.0,0.0,0.0,-3.18,28.09,28.2694269486,133.05
2019-04-20 14:30:00,-3.25,-19.13,19.4041078125,0.0,0.0,0.0,-3.25,-19.13,19.4041078125,133.11,-2.23,27.98,28.0687245881,0.0,0.0,0.0,-2.23,27.98,28.0687245881,133.05
2019-04-20 15:00:00,-1.13,-19.42,19.4528481205,0.0,0.0,0.0,-1.13,-19.42,19.4528481205,133.28,-0.25,27.85,27.85112206,0.0,0.0,0.0,-0.25,27.85,27.85112206,133.19
2019-04-20 15:30:00,2.1,-20.11,20.2193496433,0.0,0.0,0.0,2.1,-20.11,20.2193496433,133.37,2.64,27.3,27.4273513121,0.0,0.0,0.0,2.64,27.3,27.4273513121,133.27
2019-04-20 16:00:00,8.02,-21.2,22.6662833301,0.0,0.0,0.0,8.02,-21.2,22.6662833301,133.44,7.96,26.38,27.5547817992,0.0,0.0,0.0,7.96,26.38,27.5547817992,133.32
2019-04-20 16:30:00,14.48,-22.08,26.4044844676,0.0,0.0,0.0,14.48,-22.08,26.4044844676,133.56,13.89,25.74,29.2485845811,0.0,0.0,0.0,13.89,25.74,29.2485845811,133.43
2019-04-20 17:00:00,24.68,-23.09,33.7971966293,0.0,0.0,0.0,24.68,-23.09,33.7971966293,133.63,23.12,24.91,33.9859162007,0.0,0.0,0.0,23.12,24.91,33.9859162007,133.5
2019-04-20 17:30:00,35.34,-24.02,42.730270301,0.0,0.0,0.0,35.34,-24.02,42.730270301,133.37,32.83,23.97,40.6493517783,0.0,0.0,0.0,32.83,23.97,40.6493517783,133.24
2019-04-20 18:00:00,44.58,-24.62,50.9266217218,0.0,0.0,0.0,44.58,-24.62,50.9266217218,133.44,41.23,23.52,47.4668652852,0.0,0.0,0.0,41.23,23.52,47.4668652852,133.31
2019-04-20 18:30:00,54.53,-24.84,59.9211690473,0.0,0.0,0.0,54.53,-24.84,59.9211690473,133.3,50.22,23.32,55.3703061216,0.0,0.0,0.0,50.22,23.32,55.3703061216,133.17
2019-04-20 19:00:00,61.46,-24.69,66.2338863423,0.0,0.0,0.0,61.46,-24.69,66.2338863423,132.93,56.55,23.25,61.1429881507,0.0,0.0,0.0,56.55,23.25,61.1429881507,132.82
2019-04-20 19:30:00,67.21,-24.77,71.6291630553,0.0,0.0,0.0,67.21,-24.77,71.6291630553,132.56,61.77,22.95,65.89564022,0.0,0.0,0.0,61.77,22.95,65.89564022,132.44
2019-04-20 20:00:00,71.41,-24.44,75.4764976665,0.0,0.0,0.0,71.41,-24.44,75.4764976665,132.46,65.55,23.27,69.5578564937,0.0,0.0,0.0,65.55,23.27,69.5578564937,132.34
2019-04-20 20:30:00,73.58,-23.85,77.3488131777,0.0,0.0,0.0,73.58,-23.85,77.3488131777,132.19,67.55,23.67,71.5770312321,0.0,0.0,0.0,67.55,23.67,71.5770312321,132.09
2019-04-20 21:00:00,75.21,-23.47,78.7869595809,0.0,0.0,0.0,75.21,-23.47,78.7869595809,132.19,69.0,23.91,73.0252565898,0.0,0.0,0.0,69.0,23.91,73.0252565898,132.09
2019-04-20 21:30:00,74.43,-23.76,78.130419812,0.0,0.0,0.0,74.43,-23.76,78.130419812,132.28,68.33,23.81,72.3595536194,0.0,0.0,0.0,68.33,23.81,72.3595536194,132.2
2019-04-20 22:00:00,73.08,-24.08,76.9449985379,0.0,0.0,0.0,73.08,-24.08,76.9449985379,132.21,67.09,23.44,71.066881879,0.0,0.0,0.0,67.09,23.44,71.066881879,132.14
2019-04-20 22:30:00,71.07,-24.77,75.2628580377,0.0,0.0,0.0,71.07,-24.77,75.2628580377,132.42,65.29,22.99,69.2193917916,0.0,0.0,0.0,65.29,22.99,69.2193917916,132.36
2019-04-20 23:00:00,69.02,-25.25,73.4936929267,0.0,0.0,0.0,69.02,-25.25,73.4936929267,132.24,63.44,22.39,67.2751492009,0.0,0.0,0.0,63.44,22.39,67.2751492009,132.18
2019-04-20 23:30:00,67.23,-25.96,72.0679852639,0.0,0.0,0.0,67.23,-25.96,72.0679852639,132.59,61.77,21.92,65.5440256621,0.0,0.0,0.0,61.77,21.92,65.5440256621,132.54
2019-04-21 00:00:00,65.28,-26.7,70.5292024625,0.0,0.0,0.0,65.28,-26.7,70.5292024625,132.86,60.05,21.45,63.7660175956,0.0,0.0,0.0,60.05,21.45,63.7660175956,132.83
2019-04-21 00:30:00,64.3465,-29.4965,70.7849954051,0.0765,-2.6065,2.6076223845,64.27,-26.89,69.6685366575,133.11,59.11,21.43,62.8747723654,0.0765,-2.6065,2.6076223845,59.11,21.43,62.8747723654,133.1
2019-04-21 01:00:00,63.992,-29.6185,70.5140525445,0.062,-2.6385,2.6392283437,63.93,-26.98,69.3899510016,133.27,58.84,21.5,62.6449966079,0.062,-2.6385,2.6392283437,58.84,21.5,62.6449966079,133.27
2019-04-21 01:30:00,65.069,-29.8095,71.5722086515,0.049,-2.6195,2.6199582535,65.02,-27.19,70.4762122989,133.54,59.8,21.45,63.530642213,0.049,-2.6195,2.6199582535,59.8,21.45,63.530642213,133.56
2019-04-21 02:00:00,65.978,-29.2395,72.16678491,0.058,-2.5995,2.600146967,65.92,-26.64,71.0994796043,132.62,60.63,21.38,64.2892004928,0.058,-2.5995,2.600146967,60.63,21.38,64.2892004928,132.63
2019-04-21 02:30:00,66.069,-29.33,72.2866630922,0.069,-2.6,2.6009154158000003,66.0,-26.73,71.2073935768,132.56,60.7,21.19,64.2923486894,0.069,-2.6,2.6009154158000003,60.7,21.19,64.2923486894,132.59
2019-04-21 03:00:00,64.931,-29.5375,71.3337133987,0.031,-2.6175,2.6176835657,64.9,-26.92,70.2616282191,132.41,59.67,20.91,63.2276600864,0.031,-2.6175,2.6176835657,59.67,20.91,63.2276600864,132.44
2019-04-21 03:30:00,64.6195,-29.526,71.0455097543,0.029500000000000002,-2.636,2.636165065,64.59,-26.89,69.9638492366,132.58,59.41,21.12,63.0523790194,0.029500000000000002,-2.636,2.636165065,59.41,21.12,63.0523790194,132.61
2019-04-21 04:00:00,64.2055,-29.422,70.6257765568,0.025500000000000002,-2.642,2.6421230573,64.18,-26.78,69.5430859252,132.42,59.01,21.1,62.6688926023,0.025500000000000002,-2.642,2.6421230573,59.01,21.1,62.6688926023,132.46
2019-04-21 04:30:00,63.614,-29.793,70.2450271905,0.024,-2.563,2.5631123659,63.59,-27.23,69.1748581495,132.61,58.52,20.79,62.1032567584,0.024,-2.563,2.5631123659,58.52,20.79,62.1032567584,132.64
2019-04-21 05:00:00,63.562,-29.862,70.2272517475,0.022,-2.512,2.5120963357,63.54,-27.35,69.1762538737,132.67,58.44,20.68,61.9910961348,0.022,-2.512,2.5120963357,58.44,20.68,61.9910961348,132.71
2019-04-21 05:30:00,63.513,-29.602,70.0726735111,0.023,-2.472,2.4721069961,63.49,-27.13,69.043587682,132.67,58.41,20.98,62.0635843309,0.023,-2.472,2.4721069961,58.41,20.98,62.0635843309,132.71
2019-04-21 06:00:00,62.581,-29.731,69.2842978026,0.031,-2.561,2.5611876152,62.55,-27.17,68.1961245233,132.61,57.56,20.88,61.2301233054,0.031,-2.561,2.5611876152,57.56,20.88,61.2301233054,132.64
2019-04-21 06:30:00,62.2075,-29.6005,68.8909475657,0.3075,-2.2205,2.2416905451,61.9,-27.38,67.6851121001,132.61,56.94,20.65,60.5688542074,0.3075,-2.2205,2.2416905451,56.94,20.65,60.5688542074,132.64
2019-04-21 07:00:00,63.1685,-29.3245,69.6432745676,2.1885,-2.4345,3.2735794629,60.98,-26.89,66.6455737465,132.41,56.15,21.02,59.9555076703,2.1885,-2.4345,3.2735794629,56.15,21.02,59.9555076703,132.42
2019-04-21 07:30:00,64.6255,-28.9155,70.799444846,5.6955,-2.5055,6.2222383834,58.93,-26.41,64.5773412274,132.26,54.25,21.37,58.3072842791,5.6955,-2.5055,6.2222383834,54.25,21.37,58.3072842791,132.25
2019-04-21 08:00:00,66.2825,-29.225,72.4394259451,12.5525,-2.725,12.8448776269,53.73,-26.5,59.909622766300004,132.82,49.58,21.6,54.0808320942,12.5525,-2.725,12.8448776269,49.58,21.6,54.0808320942,132.8
2019-04-21 08:30:00,58.772,-33.8275,67.811855455,21.772,-3.0775,21.9884285534,37.0,-30.75,48.1099002285,133.25,34.43,17.89,38.8004768012,21.772,-3.0775,21.9884285534,34.43,17.89,38.8004768012,133.21
2019-04-21 09:00:00,57.529,-34.183,66.9183332877,31.489,-3.503,31.6832468349,26.04,-30.68,40.2410735443,132.98,24.47,17.74,30.2239722737,31.489,-3.503,31.6832468349,24.47,17.74,30.2239722737,132.93
2019-04-21 09:30:00,58.293,-33.9735,67.4705309839,40.823,-4.1935,41.0378212293,17.47,-29.78,34.526066964,134.22,16.68,19.36,25.5544907991,40.823,-4.1935,41.0378212293,16.68,19.36,25.5544907991,134.2
2019-04-21 10:00:00,59.7315,-32.689,68.0912829461,48.3715,-4.999,48.6291272104,11.36,-27.69,29.9296792499,134.12,11.09,21.07,23.8103548903,48.3715,-4.999,48.6291272104,11.09,21.07,23.8103548903,134.11
2019-04-21 10:30:00,60.1355,-31.237,67.7645078876,54.5855,-5.657,54.8778503519,5.55,-25.58,26.1751580702,133.82,5.84,22.79,23.5263618097,54.5855,-5.657,54.8778503519,5.84,22.79,23.5263618097,133.83
2019-04-21 11:00:00,60.0725,-30.4175,67.3344604382,59.6025,-6.3375,59.9384844028,0.47000000000000003,-24.08,24.0845863573,133.82,1.21,24.03,24.0604447174,59.6025,-6.3375,59.9384844028,1.21,24.03,24.0604447174,133.83
2019-04-21 11:30:00,59.9565,-29.6175,66.8728509823,63.1765,-6.6275,63.5231761525,-3.22,-22.99,23.2144028568,134.18,-2.09,25.27,25.3562812731,63.1765,-6.6275,63.5231761525,-2.09,25.27,25.3562812731,134.2
2019-04-21 12:00:00,59.949,-29.028,66.6071121203,65.819,-7.138,66.2049228155,-5.87,-21.89,22.6633845663,134.08,-4.47,26.14,26.5194362685,65.819,-7.138,66.2049228155,-4.47,26.14,26.5194362685,134.1
2019-04-21 12:30:00,59.834,-28.6265,66.3293604541,67.694,-7.3765,68.094716302,-7.86,-21.25,22.6570540892,134.0,-6.34,26.65,27.3937602384,67.694,-7.3765,68.094716302,-6.34,26.65,27.3937602384,134.01
2019-04-21 13:00:00,59.982,-27.818,66.1186921226,70.272,-7.7780000000000005,70.7011405,-10.29,-20.04,22.5274432637,133.78,-8.52,27.57,28.8564602819,70.272,-7.7780000000000005,70.7011405,-8.52,27.57,28.8564602819,133.78
2019-04-21 13:30:00,59.6275,-27.435,65.6362550825,70.3775,-7.785,70.8067703772,-10.75,-19.65,22.3983258303,133.99,-8.99,28.06,29.4649571525,70.3775,-7.785,70.8067703772,-8.99,28.06,29.4649571525,133.98
2019-04-21 14:00:00,60.9455,-26.67,66.5255054115,69.4255,-8.04,69.8894959937,-8.48,-18.63,20.4691792703,133.9,-6.93,28.9,29.7192681606,69.4255,-8.04,69.8894959937,-6.93,28.9,29.7192681606,133.88
2019-04-21 14:30:00,62.5305,-25.7855,67.6384168982,68.1905,-7.7655,68.6312412863,-5.66,-18.02,18.8879855993,133.82,-4.35,29.48,29.7992097211,68.1905,-7.7655,68.6312412863,-4.35,29.48,29.7992097211,133.78
2019-04-21 15:00:00,63.323,-25.5865,68.2969348598,66.133,-7.5465,66.5621765814,-2.81,-18.04,18.2575381692,133.87,-1.81,29.46,29.5155501389,66.133,-7.5465,66.5621765814,-1.81,29.46,29.5155501389,133.82
2019-04-21 15:30:00,63.848,-25.8345,68.8766179066,62.628,-7.0545,63.0240617086,1.22,-18.78,18.8195855427,134.14,1.9100000000000001,29.03,29.0927654237,62.628,-7.0545,63.0240617086,1.9100000000000001,29.03,29.0927654237,134.07
2019-04-21 16:00:00,64.8995,-26.199,69.98808971,57.4995,-6.359,57.8500594749,7.4,-19.84,21.1751174731,134.21,7.54,28.16,29.1519673436,57.4995,-6.359,57.8500594749,7.54,28.16,29.1519673436,134.12
2019-04-21 16:30:00,65.9195,-25.3005,70.6080433131,52.7895,-5.7505,53.1017849088,13.13,-19.55,23.5499341825,132.23,12.7,27.14,29.9644722964,52.7895,-5.7505,53.1017849088,12.7,27.14,29.9644722964,132.13
2019-04-21 17:00:00,67.457,-25.487,72.1112613813,46.017,-5.037,46.2918530413,21.44,-20.45,29.6289739951,132.03,20.22,26.29,33.1664363476,46.017,-5.037,46.2918530413,20.22,26.29,33.1664363476,131.93
2019-04-21 17:30:00,69.4175,-25.896,74.090432056,37.7875,-4.436,38.0469874267,31.63,-21.46,38.2228792741,132.03,29.42,25.39,38.8611438329,37.7875,-4.436,38.0469874267,29.42,25.39,38.8611438329,131.93
2019-04-21 18:00:00,70.7475,-25.969,75.3631058095,29.4075,-3.6790000000000003,29.6367356038,41.34,-22.29,46.966367754,131.92,38.27,24.7,45.5486871381,29.4075,-3.6790000000000003,29.6367356038,38.27,24.7,45.5486871381,131.82
2019-04-21 18:30:00,71.89,-25.997,76.4461647763,20.11,-3.117,20.3501299504,51.78,-22.88,56.6097412112,131.84,47.75,24.17,53.5187014043,20.11,-3.117,20.3501299504,47.75,24.17,53.5187014043,131.73
2019-04-21 19:00:00,72.558,-26.144,77.1243936767,11.938,-2.854,12.2744107802,60.62,-23.29,64.9400377271,132.05,55.75,23.96,60.6806732,11.938,-2.854,12.2744107802,55.75,23.96,60.6806732,131.95
2019-04-21 19:30:00,73.424,-25.5445,77.7406280927,5.764,-2.7345,6.3797481337,67.66,-22.81,71.4014824776,131.38,62.18,24.07,66.6762123999,5.764,-2.7345,6.3797481337,62.18,24.07,66.6762123999,131.27
2019-04-21 20:00:00,73.621,-25.4455,77.8943201476,2.211,-2.6855,3.4785674135,71.41,-22.76,74.9493542334,131.33,65.57,24.07,69.8483342679,2.211,-2.6855,3.4785674135,65.57,24.07,69.8483342679,131.22
2019-04-21 20:30:00,74.1975,-25.4725,78.4481820216,0.3875,-2.5425,2.5718597357,73.81,-22.93,77.2897211795,131.25,67.74,23.86,71.8192676097,0.3875,-2.5425,2.5718597357,67.74,23.86,71.8192676097,131.16
2019-04-21 21:00:00,75.3515,-24.953,79.3756937686,0.021500000000000002,-2.6029999999999998,2.6030887903,75.33,-22.35,78.5756412637,130.72,69.12,24.09,73.1976946358,0.021500000000000002,-2.6029999999999998,2.6030887903,69.12,24.09,73.1976946358,130.63
2019-04-21 21:30:00,75.127,-25.335,79.2838467407,0.027,-2.675,2.6751362582000002,75.1,-22.66,78.4441559327,130.94,68.88,23.87,72.8987743381,0.027,-2.675,2.6751362582000002,68.88,23.87,72.8987743381,130.87
2019-04-21 22:00:00,73.2015,-25.79,77.6117497693,0.0315,-2.64,2.6401879193999997,73.17,-23.15,76.744846081,131.19,67.19,23.68,71.240708166,0.0315,-2.64,2.6401879193999997,67.19,23.68,71.240708166,131.14
2019-04-21 22:30:00,71.771,-26.1355,76.381547518,0.051000000000000004,-2.6055,2.6059990886,71.72,-23.53,75.4812513145,130.77,65.84,22.99,69.7384090728,0.051000000000000004,-2.6055,2.6059990886,65.84,22.99,69.7384090728,130.73
2019-04-21 23:00:00,69.681,-26.558,74.5705647357,0.031,-2.598,2.5981849434,69.65,-23.96,73.6559848213,130.61,64.03,22.48,67.8615598111,0.031,-2.598,2.5981849434,64.03,22.48,67.8615598111,130.58
2019-04-21 23:30:00,67.706,-27.087,72.9233022086,0.016,-2.597,2.5970492872,67.69,-24.49,71.983999611,131.38,62.37,22.5,66.304350536,0.016,-2.597,2.5970492872,62.37,22.5,66.304350536,131.36
2019-04-22 00:00:00,66.0635,-27.8005,71.6746386981,0.0235,-2.5905,2.5906065892,66.04,-25.21,70.6882288645,132.2,60.92,22.31,64.8766714621,0.0235,-2.5905,2.5906065892,60.92,22.31,64.8766714621,132.2
2019-04-22 00:30:00,64.3185,-28.5975,70.3895336574,0.0985,-2.4475,2.4494812716,64.22,-26.15,69.339966109,132.7,59.31,21.81,63.1929758755,0.0985,-2.4475,2.4494812716,59.31,21.81,63.1929758755,132.72
2019-04-22 01:00:00,63.9455,-29.0905,70.2515776371,0.3855,-2.3505000000000003,2.3819027058,63.56,-26.74,68.9557916349,133.52,58.69,21.8,62.6079555648,0.3855,-2.3505000000000003,2.3819027058,58.69,21.8,62.6079555648,133.55
2019-04-22 01:30:00,64.4365,-29.2435,70.7618882203,0.6365000000000001,-2.3735,2.4573633228,63.8,-26.87,69.2274288126,133.45,58.93,21.66,62.7845562221,0.6365000000000001,-2.3735,2.4573633228,58.93,21.66,62.7845562221,133.49
2019-04-22 02:00:00,65.5165,-29.115,71.6944558334,0.6665,-2.375,2.4667483151000003,64.85,-26.74,70.1466328486,133.66,59.88,21.99,63.7900815174,0.6665,-2.375,2.4667483151000003,59.88,21.99,63.7900815174,133.71
2019-04-22 02:30:00,65.0175,-29.635,71.4528413098,0.7575000000000001,-2.375,2.4928761,64.26,-27.26,69.8029741487,133.7,59.33,21.49,63.1020522646,0.7575000000000001,-2.375,2.4928761,59.33,21.49,63.1020522646,133.75
2019-04-22 03:00:00,64.2415,-30.085,70.9371379973,1.2015,-2.425,2.7063309572,63.04,-27.66,68.8412463571,134.07,58.26,21.41,62.0694425623,1.2015,-2.425,2.7063309572,58.26,21.41,62.0694425623,134.12
2019-04-22 03:30:00,63.245,-30.768,70.3320684254,1.675,-2.438,2.9579501348,61.57,-28.33,67.7750234231,134.45,56.89,21.04,60.6560277301,1.675,-2.438,2.9579501348,56.89,21.04,60.6560277301,134.5
2019-04-22 04:00:00,62.946,-31.2125,70.2596546551,1.776,-2.4525,3.0280244798,61.17,-28.76,67.5936868354,134.86,56.56,20.93,60.3083617751,1.776,-2.4525,3.0280244798,56.56,20.93,60.3083617751,134.92
2019-04-22 04:30:00,62.649,-31.324,70.0434877558,2.6189999999999998,-2.524,3.6372705426,60.03,-28.8,66.5810851519,134.92,55.5,20.88,59.2977604973,2.6189999999999998,-2.524,3.6372705426,55.5,20.88,59.2977604973,134.95
2019-04-22 05:00:00,62.5625,-31.359,69.9818068304,2.5725,-2.529,3.607436382,59.99,-28.83,66.55801229,135.61,55.5,21.44,59.4972570796,2.5725,-2.529,3.607436382,55.5,21.44,59.4972570796,135.63
2019-04-22 05:30:00,62.677,-31.28,70.0488738596,2.567,-2.54,3.6112447992,60.11,-28.74,66.6273194718,135.36,55.6,21.34,59.5546438156,2.567,-2.54,3.6112447992,55.6,21.34,59.5546438156,135.39
2019-04-22 06:00:00,63.009,-30.9575,70.203282596,2.439,-2.5475,3.526822543,60.57,-28.41,66.9018161188,135.18,55.98,21.49,59.9631595232,2.439,-2.5475,3.526822543,55.98,21.49,59.9631595232,135.2
2019-04-22 06:30:00,63.6685,-30.328,70.5228011089,2.6385,-2.378,3.5519806095,61.03,-27.95,67.1257283014,134.69,56.41,21.62,60.4111951545,2.6385,-2.378,3.5519806095,56.41,21.62,60.4111951545,134.71
2019-04-22 07:00:00,64.676,-30.6395,71.5665000978,4.436,-2.5695,5.126443821,60.24,-28.07,66.4588782632,135.17,55.58,21.78,59.6950986263,4.436,-2.5695,5.126443821,55.58,21.78,59.6950986263,135.19
2019-04-22 07:30:00,66.196,-29.931,72.6482978259,7.876,-2.6109999999999998,8.2975114944,58.32,-27.32,64.4019005931,134.31,53.71,21.93,58.0145585177,7.876,-2.6109999999999998,8.2975114944,53.71,21.93,58.0145585177,134.33
2019-04-22 08:00:00,66.9545,-29.445,73.1431001206,13.8245,-2.705,14.0866541538,53.13,-26.74,59.4796141548,133.5,48.93,21.96,53.6319540946,13.8245,-2.705,14.0866541538,48.93,21.96,53.6319540946,133.52
2019-04-22 08:30:00,68.4045,-28.604,74.1442137746,21.3645,-2.944,21.5663857948,47.04,-25.66,53.5835534469,132.42,43.34,22.15,48.6721491204,21.3645,-2.944,21.5663857948,43.34,22.15,48.6721491204,132.45
2019-04-22 09:00:00,68.488,-28.062,74.0140661496,29.938,-3.542,30.146800958,38.55,-24.52,45.6873385086,132.0,35.64,22.84,42.3305468899,29.938,-3.542,30.146800958,35.64,22.84,42.3305468899,132.04
2019-04-22 09:30:00,68.4965,-26.9775,73.6176338828,40.3365,-4.0075,40.5350871283,28.16,-22.97,36.3401499722,131.63,26.16,23.91,35.4405657404,40.3365,-4.0075,40.5350871283,26.16,23.91,35.4405657404,131.66
2019-04-22 10:00:00,67.7225,-26.47,72.7117453115,46.7025,-4.37,46.9065070779,21.02,-22.1,30.5000065574,131.44,19.71,24.53,31.4675229403,46.7025,-4.37,46.9065070779,19.71,24.53,31.4675229403,131.44
2019-04-22 10:30:00,67.0345,-26.5855,72.1138890957,46.1745,-4.5355,46.3967155141,20.86,-22.05,30.3536175768,131.51,19.56,24.59,31.4207208702,46.1745,-4.5355,46.3967155141,19.56,24.59,31.4207208702,131.49
2019-04-22 11:00:00,65.2845,-25.7465,70.1779751952,58.1145,-5.7165,58.3949782302,7.17,-20.03,21.2746280814,131.59,7.08,26.34,27.2749335471,58.1145,-5.7165,58.3949782302,7.08,26.34,27.2749335471,131.57
2019-04-22 11:30:00,63.673,-24.174,68.107512104,67.213,-7.044,67.5811016853,-3.54,-17.13,17.4919552938,130.85,-2.61,28.49,28.6093026829,67.213,-7.044,67.5811016853,-2.61,28.49,28.6093026829,130.82
2019-04-22 12:00:00,63.6715,-24.393,68.1841503669,64.6415,-6.393,64.9568623877,-0.97,-18.0,18.0261171637,131.31,-0.34,27.92,27.9220701238,64.6415,-6.393,64.9568623877,-0.34,27.92,27.9220701238,131.28
2019-04-22 12:30:00,65.201,-27.4345,70.737699929,39.801,-4.1445,40.016202734,25.4,-23.29,34.4613421097,131.89,23.67,23.75,33.5310512809,39.801,-4.1445,40.016202734,23.67,23.75,33.5310512809,131.86
2019-04-22 13:00:00,64.8475,-27.134,70.2954636677,44.9475,-5.804,45.3206815069,19.9,-21.33,29.17154264,131.76,18.71,25.39,31.5391217379,44.9475,-5.804,45.3206815069,18.71,25.39,31.5391217379,131.72
2019-04-22 13:30:00,62.2675,-25.6555,67.34572173870001,61.4975,-6.9455,61.8884680413,0.77,-18.71,18.725837765,131.67,1.3,27.56,27.5906433415,61.4975,-6.9455,61.8884680413,1.3,27.56,27.5906433415,131.63
2019-04-22 14:00:00,61.3655,-25.51,66.4566376689,64.0555,-6.77,64.4122657593,-2.69,-18.74,18.9320812379,131.7,-1.76,27.53,27.5862012608,64.0555,-6.77,64.4122657593,-1.76,27.53,27.5862012608,131.63
2019-04-22 14:30:00,61.1005,-25.3025,66.1323491682,62.7805,-6.9425,63.1631972473,-1.6800000000000002,-18.36,18.4367025251,131.65,-0.89,27.88,27.8942019065,62.7805,-6.9425,63.1631972473,-0.89,27.88,27.8942019065,131.63
2019-04-22 15:00:00,60.6275,-25.4665,65.7589262268,63.0175,-6.4665,63.3484090447,-2.39,-19.0,19.1497284576,131.89,-1.51,27.44,27.4815156059,63.0175,-6.4665,63.3484090447,-1.51,27.44,27.4815156059,131.84
2019-04-22 15:30:00,60.2065,-25.2155,65.2736093877,62.7965,-6.6855,63.1513762518,-2.59,-18.53,18.7101309456,131.62,-1.74,27.74,27.794517445,62.7965,-6.6855,63.1513762518,-1.74,27.74,27.794517445,131.56
2019-04-22 16:00:00,61.935,-27.3765,67.7157070202,45.555,-4.5765,45.7843027385,16.38,-22.8,28.0739095959,131.94,15.45,24.22,28.7282247972,45.555,-4.5765,45.7843027385,15.45,24.22,28.7282247972,131.88
2019-04-22 16:30:00,64.4635,-27.9155,70.2482595692,33.8735,-3.8655,34.0933438152,30.59,-24.05,38.9120880961,132.09,28.4,23.28,36.7221785846,33.8735,-3.8655,34.0933438152,28.4,23.28,36.7221785846,132.03
2019-04-22 17:00:00,66.621,-27.8915,72.2239116446,29.111,-3.6715,29.3416126559,37.51,-24.22,44.6498432248,132.09,34.67,23.13,41.6774015505,29.111,-3.6715,29.3416126559,34.67,23.13,41.6774015505,132.03
2019-04-22 17:30:00,69.7065,-27.5595,74.9568021096,15.7865,-2.9295,16.0560129702,53.92,-24.63,59.2790291756,131.85,49.55,22.7,54.5022247252,15.7865,-2.9295,16.0560129702,49.55,22.7,54.5022247252,131.81
2019-04-22 18:00:00,71.5915,-27.095,76.5472527087,11.5715,-2.715,11.8857409214,60.02,-24.38,64.7825964284,131.6,55.12,22.85,59.6685587223,11.5715,-2.715,11.8857409214,55.12,22.85,59.6685587223,131.57
2019-04-22 18:30:00,73.0495,-26.6575,77.7615056214,7.2795,-2.5175,7.7025272801,65.77,-24.14,70.0602062515,131.45,60.31,22.91,64.5148370532,7.2795,-2.5175,7.7025272801,60.31,22.91,64.5148370532,131.44
2019-04-22 19:00:00,72.916,-26.5865,77.6117583762,4.846,-2.4665,5.4375857005,68.07,-24.12,72.2170291552,131.29,62.43,22.9,66.4974804034,4.846,-2.4665,5.4375857005,62.43,22.9,66.4974804034,131.28
2019-04-22 19:30:00,72.5625,-26.406,77.2178298209,3.1825,-2.456,4.0199803793,69.38,-23.95,73.3974584029,131.12,63.64,23.03,67.678877798,3.1825,-2.456,4.0199803793,63.64,23.03,67.678877798,131.11
2019-04-22 20:00:00,72.2345,-26.434,76.9193041196,2.4145,-2.394,3.4001538568000003,69.82,-24.04,73.842765387,131.22,64.01,22.93,67.9931246524,2.4145,-2.394,3.4001538568000003,64.01,22.93,67.9931246524,131.22
2019-04-22 20:30:00,71.9045,-26.4525,76.6158722231,0.6345000000000001,-2.2125,2.3016834057,71.27,-24.24,75.2794161773,131.3,65.37,22.79,69.2287584751,0.6345000000000001,-2.2125,2.3016834057,65.37,22.79,69.2287584751,131.3
2019-04-22 21:00:00,72.4295,-26.472,77.1154929586,0.0695,-2.282,2.2830580917,72.36,-24.19,76.2963020074,131.3,66.31,22.83,70.1300577499,0.0695,-2.282,2.2830580917,66.31,22.83,70.1300577499,131.3
2019-04-22 21:30:00,72.047,-26.9805,76.9332021253,0.057,-2.3505000000000003,2.351191028,71.99,-24.63,76.0867728321,131.93,66.05,22.81,69.8777403756,0.057,-2.3505000000000003,2.351191028,66.05,22.81,69.8777403756,131.94
2019-04-22 22:00:00,70.2925,-27.9205,75.6345812212,0.0325,-2.3505000000000003,2.3507246755,70.26,-25.57,74.7682586396,132.51,64.49,22.35,68.2530775863,0.0325,-2.3505000000000003,2.3507246755,64.49,22.35,68.2530775863,132.53
2019-04-22 22:30:00,68.424,-28.551,74.1417788902,0.034,-2.3810000000000002,2.3812427428,68.39,-26.17,73.2260950755,132.75,62.8,22.04,66.5552522345,0.034,-2.3810000000000002,2.3812427428,62.8,22.04,66.5552522345,132.78
2019-04-22 23:00:00,66.5125,-28.8075,72.4829960232,0.0825,-2.4075,2.4089131367,66.43,-26.4,71.4835988182,132.88,61.07,21.86,64.8645087856,0.0825,-2.4075,2.4089131367,61.07,21.86,64.8645087856,132.91
2019-04-22 23:30:00,64.504,-28.7255,70.6110498877,0.164,-2.3955,2.4011072966,64.34,-26.33,69.5190944993,132.42,59.14,21.62,62.9679601067,0.164,-2.3955,2.4011072966,59.14,21.62,62.9679601067,132.45
2019-04-23 00:00:00,62.9975,-29.4655,69.5478302789,0.3875,-2.4355,2.4661339177,62.61,-27.03,68.1955497082,133.11,57.61,21.45,61.4736903073,0.3875,-2.4355,2.4661339177,57.61,21.45,61.4736903073,133.14
2019-04-23 00:30:00,61.726,-29.827,68.55471541040001,0.556,-2.337,2.4022291731,61.17,-27.49,67.0631717115,133.3,56.27,21.14,60.1100033272,0.556,-2.337,2.4022291731,56.27,21.14,60.1100033272,133.32
2019-04-23 01:00:00,61.14,-30.216,68.1990194651,0.78,-2.346,2.4722694028,60.36,-27.87,66.4835806797,133.71,55.54,21.05,59.395236341,0.78,-2.346,2.4722694028,55.54,21.05,59.395236341,133.73
2019-04-23 01:30:00,61.633,-30.261,68.6611593989,0.973,-2.371,2.5628831421,60.66,-27.89,66.7644194163,133.61,55.82,21.0,59.6395204541,0.973,-2.371,2.5628831421,55.82,21.0,59.6395204541,133.63
2019-04-23 02:00:00,62.6545,-30.0955,69.5077369111,1.3945,-2.3455,2.7287360627,61.26,-27.75,67.252138256,133.4,56.33,20.98,60.1101430709,1.3945,-2.3455,2.7287360627,56.33,20.98,60.1101430709,133.41
2019-04-23 02:30:00,62.7675,-30.376,69.7313446898,1.4675,-2.326,2.7502422166000002,61.3,-28.05,67.4128511487,133.44,56.41,20.67,60.0777579475,1.4675,-2.326,2.7502422166000002,56.41,20.67,60.0777579475,133.45
2019-04-23 03:00:00,62.0885,-30.2435,69.0626608559,1.4885000000000002,-2.3135,2.7509842784,60.6,-27.93,66.7266431045,133.23,55.76,20.59,59.4401017832,1.4885000000000002,-2.3135,2.7509842784,55.76,20.59,59.4401017832,133.25
2019-04-23 03:30:00,61.881,-29.391,68.5061241204,1.071,-2.311,2.5471085568,60.81,-27.08,66.5671277734,132.29,55.92,20.77,59.6526554313,1.071,-2.311,2.5471085568,55.92,20.77,59.6526554313,132.31
2019-04-23 04:00:00,61.232,-29.3165,67.8882537428,1.232,-2.3165,2.6237370771,60.0,-27.0,65.7951365984,132.24,55.2,20.82,58.9958676519,1.232,-2.3165,2.6237370771,55.2,20.82,58.9958676519,132.26
2019-04-23 04:30:00,60.878,-29.331,67.5754278196,1.8679999999999999,-2.411,3.0499745901,59.01,-26.92,64.8603615469,132.18,54.24,20.86,58.1129692926,1.8679999999999999,-2.411,3.0499745901,54.24,20.86,58.1129692926,132.2
2019-04-23 05:00:00,60.682,-29.275,67.3745556497,1.522,-2.425,2.8630593777,59.16,-26.85,64.9679005356,132.09,54.42,20.91,58.2989236607,1.522,-2.425,2.8630593777,54.42,20.91,58.2989236607,132.11
2019-04-23 05:30:00,61.854,-28.8895,68.2680051433,0.994,-2.5295,2.7177943723,60.86,-26.36,66.3233684307,131.89,55.97,21.19,59.8469464551,0.994,-2.5295,2.7177943723,55.97,21.19,59.8469464551,131.91
2019-04-23 06:00:00,63.2425,-29.0905,69.6122905563,0.7225,-2.6105,2.7086373881,62.52,-26.48,67.8965448311,132.97,57.46,21.78,61.4493287189,0.7225,-2.6105,2.7086373881,57.46,21.78,61.4493287189,132.98
2019-04-23 06:30:00,64.7565,-28.9765,70.9439345152,0.8265,-2.5564999999999998,2.6867814387999998,63.93,-26.42,69.1741375082,133.64,58.77,22.38,62.8870201234,0.8265,-2.5564999999999998,2.6867814387999998,58.77,22.38,62.8870201234,133.63
2019-04-23 07:00:00,66.649,-28.4015,72.4481497573,1.209,-2.5415,2.8144099293,65.44,-25.86,70.3642892382,133.58,60.09,22.81,64.2736664584,1.209,-2.5415,2.8144099293,60.09,22.81,64.2736664584,133.57
2019-04-23 07:30:00,69.044,-27.579,74.3483367467,2.104,-2.6390000000000002,3.375075851,66.94,-24.94,71.43505582,132.96,61.49,23.23,65.7316742522,2.104,-2.6390000000000002,3.375075851,61.49,23.23,65.7316742522,132.95
2019-04-23 08:00:00,71.08,-26.57,75.8836695212,4.91,-2.73,5.6179177637,66.17,-23.84,70.3335943913,132.28,60.71,23.78,65.201169468,4.91,-2.73,5.6179177637,60.71,23.78,65.201169468,132.28
2019-04-23 08:30:00,72.9885,-26.1095,77.5179148488,9.3585,-2.6995,9.7400627565,63.63,-23.41,67.7997418874,132.04,58.36,23.99,63.0984128168,9.3585,-2.6995,9.7400627565,58.36,23.99,63.0984128168,132.03
2019-04-23 09:00:00,77.163,-26.466,81.5755951557,17.483,-3.116,17.7585119027,59.68,-23.35,64.0852939449,132.59,54.82,24.41,60.0090034911,17.483,-3.116,17.7585119027,54.82,24.41,60.0090034911,132.59
2019-04-23 09:30:00,78.38,-25.604,82.4559835064,28.07,-3.884,28.3374373577,50.31,-21.72,54.7983074556,132.18,46.28,25.53,52.8546998856,28.07,-3.884,28.3374373577,46.28,25.53,52.8546998856,132.18
2019-04-23 10:00:00,76.979,-25.7545,81.1730294571,33.959,-4.4745,34.2525156923,43.02,-21.28,47.9954039466,132.43,39.66,26.01,47.4282162852,33.959,-4.4745,34.2525156923,39.66,26.01,47.4282162852,132.45
2019-04-23 10:30:00,77.0415,-25.7425,81.2284988689,50.4215,-5.6525,50.7373473735,26.62,-20.09,33.3501499247,132.22,24.79,26.86,36.5513843787,50.4215,-5.6525,50.7373473735,24.79,26.86,36.5513843787,132.23
2019-04-23 11:00:00,76.4255,-25.5605,80.5865758703,54.5955,-5.7405,54.8964658289,21.83,-19.82,29.485272595,132.22,20.39,27.01,33.8421660063,54.5955,-5.7405,54.8964658289,20.39,27.01,33.8421660063,132.23
2019-04-23 11:30:00,76.084,-25.2485,80.1639682666,61.494,-6.9285,61.8830845082,14.59,-18.32,23.4198740389,132.14,13.85,28.27,31.480397075,61.494,-6.9285,61.8830845082,13.85,28.27,31.480397075,132.12
2019-04-23 12:00:00,75.0605,-24.948,79.0979226292,64.0705,-7.158,64.4691083718,10.99,-17.79,20.9108632055,132.19,10.56,28.77,30.6468024433,64.0705,-7.158,64.4691083718,10.56,28.77,30.6468024433,132.18
2019-04-23 12:30:00,83.0775,-26.035,87.0614279187,63.9175,-7.105,64.3111796755,19.16,-18.93,26.9341883115,132.28,17.98,27.86,33.1581060979,63.9175,-7.105,64.3111796755,17.98,27.86,33.1581060979,132.25
2019-04-23 13:00:00,84.6585,-26.277,88.6427794648,63.5985,-7.177,64.0021759884,21.06,-19.1,28.4312082051,132.33,19.72,27.75,34.0432210579,63.5985,-7.177,64.0021759884,19.72,27.75,34.0432210579,132.3
2019-04-23 13:30:00,82.5435,-26.9385,86.8280609855,55.2435,-5.7885,55.5459361655,27.3,-21.15,34.5342221572,132.7,25.37,26.12,36.4127903353,55.2435,-5.7885,55.5459361655,25.37,26.12,36.4127903353,132.68
2019-04-23 14:00:00,83.593,-27.203,87.9078657345,57.133,-5.6530000000000005,57.411985665,26.46,-21.55,34.1252706949,132.7,24.66,25.82,35.7041734255,57.133,-5.6530000000000005,57.411985665,24.66,25.82,35.7041734255,132.68
2019-04-23 14:30:00,84.2575,-26.6905,88.3838735093,51.5375,-4.6105,51.7433147034,32.72,-22.08,39.4730895675,132.51,30.33,25.33,39.5160448426,51.5375,-4.6105,51.7433147034,30.33,25.33,39.5160448426,132.48
2019-04-23 15:00:00,84.9485,-27.322,89.2341825549,34.8685,-3.492,35.0429216283,50.08,-23.83,55.4605742848,132.6,46.07,23.86,51.8820248256,34.8685,-3.492,35.0429216283,46.07,23.86,51.8820248256,132.56
2019-04-23 15:30:00,88.034,-27.984,92.374722798,42.894,-4.894,43.1722882414,45.14,-23.09,50.7027385848,132.6,41.64,24.53,48.3281543202,42.894,-4.894,43.1722882414,41.64,24.53,48.3281543202,132.56
2019-04-23 16:00:00,85.777,-28.1815,90.2878212787,32.827,-3.7215,33.0372742709,52.95,-24.46,58.3266157084,132.56,48.7,23.22,53.9523715883,32.827,-3.7215,33.0372742709,48.7,23.22,53.9523715883,132.51
2019-04-23 16:30:00,85.993,-28.0085,90.4393283989,23.953,-2.9985,24.1399505229,62.04,-25.01,66.8914172372,132.62,56.96,22.83,61.364896317,23.953,-2.9985,24.1399505229,56.96,22.83,61.364896317,132.57
2019-04-23 17:00:00,86.8305,-27.221,90.9973547486,21.1205,-3.081,21.3440408838,65.71,-24.14,70.0038834637,132.27,60.31,23.48,64.7194445279,21.1205,-3.081,21.3440408838,60.31,23.48,64.7194445279,132.22
2019-04-23 17:30:00,88.435,-27.8235,92.7086639816,18.145,-2.8735,18.3711193793,70.29,-24.95,74.5867722857,132.59,64.46,22.98,68.4337051459,18.145,-2.8735,18.3711193793,64.46,22.98,68.4337051459,132.54
2019-04-23 18:00:00,88.3315,-28.0375,92.6744587171,14.8715,-2.8975,15.1511391816,73.46,-25.14,77.6427150478,132.59,67.36,22.83,71.1236845221,14.8715,-2.8975,15.1511391816,67.36,22.83,71.1236845221,132.54
2019-04-23 18:30:00,89.4265,-27.9095,93.6805160773,11.6865,-2.8695,12.0336325563,77.74,-25.04,81.6731853181,132.36,71.27,22.83,74.8373021962,11.6865,-2.8695,12.0336325563,71.27,22.83,74.8373021962,132.31
2019-04-23 19:00:00,86.8475,-27.618,91.1331014519,9.1075,-2.678,9.4930627434,77.74,-24.94,81.6425820268,132.4,71.21,22.93,74.8107545745,9.1075,-2.678,9.4930627434,71.21,22.93,74.8107545745,132.37
2019-04-23 19:30:00,87.9925,-28.1615,92.3891234859,6.2525,-2.5515,6.7530665997,81.74,-25.61,85.6580393191,132.46,74.88,22.4,78.1586489136,6.2525,-2.5515,6.7530665997,74.88,22.4,78.1586489136,132.43
2019-04-23 20:00:00,85.323,-28.557,89.9750886524,3.973,-2.537,4.7139259646,81.35,-26.02,85.4099695586,132.63,74.56,22.18,77.7891123487,3.973,-2.537,4.7139259646,74.56,22.18,77.7891123487,132.6
2019-04-23 20:30:00,86.2445,-28.403,90.8011243832,2.0345,-2.403,3.1485868656,84.21,-26.0,88.1324236589,132.23,77.11,21.89,80.156872444,2.0345,-2.403,3.1485868656,77.11,21.89,80.156872444,132.21
2019-04-23 21:00:00,86.9535,-28.1455,91.3951876879,1.5335,-2.4955,2.9290173267,85.42,-25.65,89.1879975109,132.03,78.24,22.16,81.3176684368,1.5335,-2.4955,2.9290173267,78.24,22.16,81.3176684368,132.0
2019-04-23 21:30:00,84.567,-28.9345,89.3799909334,1.207,-2.5345,2.8072298178,83.36,-26.4,87.4405489461,132.36,76.34,21.6,79.3369749864,1.207,-2.5345,2.8072298178,76.34,21.6,79.3369749864,132.34
2019-04-23 22:00:00,80.5285,-29.5335,85.7733462942,1.0085,-2.5435,2.7361404386,79.52,-26.99,83.9755351278,132.53,72.88,21.21,75.903613221,1.0085,-2.5435,2.7361404386,72.88,21.21,75.903613221,132.53
2019-04-23 22:30:00,79.0455,-30.471,84.7152460378,0.6055,-2.431,2.5052726897,78.44,-28.04,83.3011116372,132.67,71.91,20.38,74.7421735033,0.6055,-2.431,2.5052726897,71.91,20.38,74.7421735033,132.67
2019-04-23 23:00:00,83.1595,-31.7235,89.004959932,0.23950000000000002,-2.3835,2.3955025569,82.92,-29.34,87.9577284836,133.19,76.03,19.55,78.5032699956,0.23950000000000002,-2.3835,2.3955025569,76.03,19.55,78.5032699956,133.2
2019-04-23 23:30:00,79.0375,-32.4205,85.4284216552,0.0375,-2.3205,2.320802986,79.0,-30.1,84.539990537,133.5,72.59,19.09,75.0582187372,0.0375,-2.3205,2.320802986,72.59,19.09,75.0582187372,133.52
2019-04-24 00:00:00,75.105,-33.9405,82.4179505038,0.025,-2.2805,2.2806370272,75.08,-31.66,81.4822802823,133.92,68.99,17.83,71.2567821334,0.025,-2.2805,2.2806370272,68.99,17.83,71.2567821334,133.95
2019-04-24 00:30:00,71.637,-34.3925,79.4651107421,0.017,-2.2725,2.2725635855,71.62,-32.12,78.4927945738,134.09,65.91,17.57,68.2116778858,0.017,-2.2725,2.2725635855,65.91,17.57,68.2116778858,134.12
2019-04-24 01:00:00,69.456,-34.8355,77.702303674,0.036000000000000004,-2.2955,2.2957822741,69.42,-32.54,76.6680376689,134.31,63.92,17.27,66.2119271733,0.036000000000000004,-2.2955,2.2957822741,63.92,17.27,66.2119271733,134.35
2019-04-24 01:30:00,70.431,-34.6895,78.5104271498,0.021,-2.2595,2.2595975859,70.41,-32.43,77.5195007724,133.83,64.73,16.96,66.9149796383,0.021,-2.2595,2.2595975859,64.73,16.96,66.9149796383,133.86
2019-04-24 02:00:00,72.4465,-34.473,80.2301881541,0.036500000000000005,-2.263,2.2632943357,72.41,-32.21,79.2508182923,133.83,66.59,17.25,68.788012037,0.036500000000000005,-2.263,2.2632943357,66.59,17.25,68.788012037,133.86
2019-04-24 02:30:00,72.199,-34.796,80.1464735157,0.029,-2.266,2.2661855617,72.17,-32.53,79.1625530159,134.52,66.36,17.34,68.5880835131,0.029,-2.266,2.2661855617,66.36,17.34,68.5880835131,134.54
2019-04-24 03:00:00,70.832,-34.455,78.7675012235,0.082,-2.295,2.2964644565,70.75,-32.16,77.7163309736,133.66,65.08,17.17,67.3068740917,0.082,-2.295,2.2964644565,65.08,17.17,67.3068740917,133.68
2019-04-24 03:30:00,69.934,-34.6055,78.0275911857,0.024,-2.2655,2.2656271207,69.91,-32.34,77.0278112113,133.49,64.3,16.89,66.4812913533,0.024,-2.2655,2.2656271207,64.3,16.89,66.4812913533,133.51
2019-04-24 04:00:00,69.115,-34.6975,77.3356304122,0.005,-2.2375,2.2375055866,69.11,-32.46,76.3534131523,133.02,63.54,16.47,65.6398697439,0.005,-2.2375,2.2375055866,63.54,16.47,65.6398697439,133.03
2019-04-24 04:30:00,70.042,-34.607,78.1250677632,0.002,-2.387,2.3870008379,70.04,-32.22,77.0955900166,132.76,64.44,16.56,66.5338049415,0.002,-2.387,2.3870008379,64.44,16.56,66.5338049415,132.76
2019-04-24 05:00:00,70.936,-34.4245,78.8477158594,0.006,-2.4345,2.4345073937,70.93,-31.99,77.8101857086,132.71,65.22,16.75,67.3365495106,0.006,-2.4345,2.4345073937,65.22,16.75,67.3365495106,132.7
2019-04-24 05:30:00,73.9525,-34.042,81.4114858005,0.0425,-3.132,3.1322883408,73.91,-30.91,80.1131462371,133.01,67.97,18.0,70.3130208425,0.0425,-3.132,3.1322883408,67.97,18.0,70.3130208425,133.01
2019-04-24 06:00:00,70.208,-33.583,77.8266095433,0.038,-3.383,3.3832134133,70.17,-30.2,76.3928589595,133.24,64.57,18.69,67.2205400157,0.038,-3.383,3.3832134133,64.57,18.69,67.2205400157,133.22
2019-04-24 06:30:00,73.2525,-32.3045,80.0594121668,0.0625,-3.2545,3.2551000753,73.19,-29.05,78.7443877365,133.19,67.25,19.77,70.0957587875,0.0625,-3.2545,3.2551000753,67.25,19.77,70.0957587875,133.13
2019-04-24 07:00:00,77.611,-31.5655,83.7845338428,0.871,-2.6855,2.8232164724,76.74,-28.88,81.994402248,133.19,70.46,19.96,73.2325965674,0.871,-2.6855,2.8232164724,70.46,19.96,73.2325965674,133.13
2019-04-24 07:30:00,83.2605,-29.744,88.4138925523,1.2205,-3.174,3.4005729297,82.04,-26.57,86.2352972976,132.04,75.12,21.29,78.0786686618,1.2205,-3.174,3.4005729297,75.12,21.29,78.0786686618,131.98
2019-04-24 08:00:00,83.0945,-28.628,87.8877597521,0.8845000000000001,-3.318,3.4338701563000003,82.21,-25.31,86.0179062754,132.3,75.31,22.64,78.6394665547,0.8845000000000001,-3.318,3.4338701563000003,75.31,22.64,78.6394665547,132.25
2019-04-24 08:30:00,86.347,-27.1875,90.5260435745,1.877,-3.4675000000000002,3.9429285119,84.47,-23.72,87.7372173026,132.56,77.36,24.28,81.0807498732,1.877,-3.4675000000000002,3.9429285119,77.36,24.28,81.0807498732,132.53
2019-04-24 09:00:00,86.8585,-27.3725,91.0694942256,3.7285,-3.4725,5.0950925899,83.13,-23.9,86.4974386904,132.99,76.11,24.3,79.8950693097,3.7285,-3.4725,5.0950925899,76.11,24.3,79.8950693097,132.94
2019-04-24 09:30:00,88.053,-26.0965,91.8387615403,6.623,-3.6765,7.5750103135,81.43,-22.42,84.4600574236,131.91,74.56,24.91,78.6110787358,6.623,-3.6765,7.5750103135,74.56,24.91,78.6110787358,131.84
2019-04-24 10:00:00,87.26,-26.4835,91.1903688569,6.46,-3.8435,7.5169203967,80.8,-22.64,83.9119157212,132.1,73.96,24.83,78.0167321797,6.46,-3.8435,7.5169203967,73.96,24.83,78.0167321797,132.03
2019-04-24 10:30:00,88.4465,-26.8675,92.4372539537,5.8965,-3.6475,6.9334672784,82.55,-23.22,85.7535474485,132.1,75.58,24.38,79.4148651072,5.8965,-3.6475,6.9334672784,75.58,24.38,79.4148651072,132.03
2019-04-24 11:00:00,91.324,-27.367,95.3363816442,5.384,-3.347,6.3395476968,85.94,-24.02,89.233648362,131.82,78.69,23.44,82.1069406323,5.384,-3.347,6.3395476968,78.69,23.44,82.1069406323,131.73
2019-04-24 11:30:00,96.3055,-29.1155,100.6104451362,7.7155000000000005,-3.1855,8.3472360995,88.59,-25.93,92.3068415666,132.17,81.09,21.93,84.0030535159,7.7155000000000005,-3.1855,8.3472360995,81.09,21.93,84.0030535159,132.08
2019-04-24 12:00:00,94.588,-29.339,99.0336643016,9.178,-3.289,9.7495233217,85.41,-26.05,89.2942920908,132.4,78.29,22.0,81.3223468673,9.178,-3.289,9.7495233217,78.29,22.0,81.3223468673,132.31
2019-04-24 12:30:00,97.1445,-28.782,101.3185935762,7.8545,-3.282,8.5126197055,89.29,-25.5,92.8598626964,132.21,81.75,22.37,84.7554092669,7.8545,-3.282,8.5126197055,81.75,22.37,84.7554092669,132.12
2019-04-24 13:00:00,97.935,-29.3575,102.2405351671,10.605,-3.4375,11.1482030503,87.33,-25.92,91.0954186554,132.46,79.97,22.06,82.9568833793,10.605,-3.4375,11.1482030503,79.97,22.06,82.9568833793,132.37
2019-04-24 13:30:00,96.4755,-30.6235,101.2191723563,11.1155,-3.5535,11.6696916197,85.36,-27.07,89.549508653,132.94,78.2,21.36,81.0647247574,11.1155,-3.5535,11.6696916197,78.2,21.36,81.0647247574,132.84
2019-04-24 14:00:00,96.623,-30.2145,101.236950464,13.323,-3.5945,13.799375321,83.3,-26.62,87.4500680389,132.82,76.37,21.77,79.4122773883,13.323,-3.5945,13.799375321,76.37,21.77,79.4122773883,132.68
2019-04-24 14:30:00,96.0035,-30.3765,100.694606432,15.1335,-3.5365,15.5412243565,80.87,-26.84,85.2076434365,132.94,74.12,21.55,77.1892278754,15.1335,-3.5365,15.5412243565,74.12,21.55,77.1892278754,132.79
2019-04-24 15:00:00,94.1815,-29.936,98.8246884045,12.211500000000001,-3.556,12.718721172,81.97,-26.38,86.1103089067,132.57,75.12,21.73,78.1997909204,12.211500000000001,-3.556,12.718721172,75.12,21.73,78.1997909204,132.37
2019-04-24 15:30:00,93.603,-29.244,98.0649435068,9.483,-3.564,10.1306162202,84.12,-25.68,87.9524689818,131.88,77.02,21.89,80.0702972394,9.483,-3.564,10.1306162202,77.02,21.89,80.0702972394,131.68
2019-04-24 16:00:00,94.5,-28.9875,98.8459668183,8.68,-3.4575,9.3432706399,85.82,-25.53,89.5368823447,131.88,78.62,22.09,81.664389424,8.68,-3.4575,9.3432706399,78.62,22.09,81.664389424,131.68
2019-04-24 16:30:00,97.1525,-28.8195,101.3369223753,10.3625,-3.5395,10.9503181004,86.79,-25.28,90.3968058064,131.84,79.52,22.26,82.5768611658,10.3625,-3.5395,10.9503181004,79.52,22.26,82.5768611658,131.72
2019-04-24 17:00:00,93.1835,-29.5145,97.7459481641,11.0835,-3.4445,11.6064013587,82.1,-26.07,86.1397405383,132.12,75.23,21.67,78.2888357303,11.0835,-3.4445,11.6064013587,75.23,21.67,78.2888357303,132.01
2019-04-24 17:30:00,94.745,-29.8215,99.3274226347,15.475,-3.5115,15.86840437,79.27,-26.31,83.5221467636,132.03,72.64,21.45,75.7408218862,15.475,-3.5115,15.86840437,72.64,21.45,75.7408218862,131.92
2019-04-24 18:00:00,95.1905,-30.142,99.8487428777,15.3305,-3.422,15.7077787815,79.86,-26.72,84.2115075272,132.37,73.19,21.32,76.2320044338,15.3305,-3.422,15.7077787815,73.19,21.32,76.2320044338,132.25
2019-04-24 18:30:00,94.1045,-30.5935,98.9526106907,17.4545,-3.3035,17.7643655248,76.65,-27.29,81.3631771749,132.37,70.37,20.76,73.3683480801,17.4545,-3.3035,17.7643655248,70.37,20.76,73.3683480801,132.25
2019-04-24 19:00:00,91.9085,-30.4,96.8056422542,10.5285,-3.15,10.9896229348,81.38,-27.25,85.8211331783,132.37,74.58,20.89,77.4504260802,10.5285,-3.15,10.9896229348,74.58,20.89,77.4504260802,132.25
2019-04-24 19:30:00,90.642,-30.5045,95.6373184706,6.142,-2.9645,6.8200017779,84.5,-27.54,88.8746398024,132.04,77.43,20.43,80.0798963536,6.142,-2.9645,6.8200017779,77.43,20.43,80.0798963536,131.93
2019-04-24 20:00:00,89.3825,-30.963,94.5935445749,4.0025,-2.943,4.9680232739,85.38,-28.02,89.860251502,131.97,78.23,19.89,80.7189259096,4.0025,-2.943,4.9680232739,78.23,19.89,80.7189259096,131.86
2019-04-24 20:30:00,88.6245,-31.025,93.8980970268,1.6045,-2.795,3.2228008393,87.02,-28.23,91.4844975939,131.93,79.79,19.73,82.1931688159,1.6045,-2.795,3.2228008393,79.79,19.73,82.1931688159,131.82
2019-04-24 21:00:00,87.922,-31.233,93.3047607199,1.112,-2.863,3.0713698898,86.81,-28.37,91.3281610458,131.93,79.56,19.58,81.9339368028,1.112,-2.863,3.0713698898,79.56,19.58,81.9339368028,131.82
2019-04-24 21:30:00,87.183,-32.125,92.9133527218,1.183,-2.985,3.2108743358,86.0,-29.14,90.8027510596,132.26,78.8,19.09,81.0793938063,1.183,-2.985,3.2108743358,78.8,19.09,81.0793938063,132.16
2019-04-24 22:00:00,83.836,-33.1845,90.1647710375,1.306,-3.0045,3.2760732974,82.53,-30.18,87.8751005689,132.73,75.61,18.38,77.8119303192,1.306,-3.0045,3.2760732974,75.61,18.38,77.8119303192,132.62
2019-04-24 22:30:00,80.784,-34.456,87.8252275374,1.884,-3.246,3.7531282952,78.9,-31.21,84.8485362278,133.39,72.4,17.94,74.5895676352,1.884,-3.246,3.7531282952,72.4,17.94,74.5895676352,133.29
2019-04-24 23:00:00,78.3595,-35.331,85.9563307805,2.1795,-3.351,3.9974268286,76.18,-31.98,82.6202929068,133.39,70.01,17.25,72.1038320757,2.1795,-3.351,3.9974268286,70.01,17.25,72.1038320757,133.29
2019-04-24 23:30:00,78.9605,-36.0845,86.8150430542,2.5404999999999998,-3.3845,4.2319003415,76.42,-32.7,83.1222376985,133.25,70.14,16.48,72.0500520472,2.5404999999999998,-3.3845,4.2319003415,70.14,16.48,72.0500520472,133.15
2019-04-25 00:00:00,77.8535,-36.5825,86.0200370175,1.9835,-3.4125,3.9470784764999998,75.87,-33.17,82.8040204338,133.61,69.65,16.35,71.54330856199999,1.9835,-3.4125,3.9470784764999998,69.65,16.35,71.54330856199999,133.52
2019-04-25 00:30:00,76.0805,-35.2865,83.8652464523,2.0105,-3.3965,3.9469383704,74.07,-31.89,80.643270023,133.91,68.03,17.65,70.2823121418,2.0105,-3.3965,3.9469383704,68.03,17.65,70.2823121418,133.82
2019-04-25 01:00:00,75.5055,-35.417,83.399307067,2.2455,-3.387,4.0637469471,73.26,-32.03,79.9559159787,133.61,67.34,17.29,69.5242382195,2.2455,-3.387,4.0637469471,67.34,17.29,69.5242382195,133.52
2019-04-25 01:30:00,76.389,-34.9185,83.991552928,2.509,-3.6785,4.4526894401,73.88,-31.24,80.2134153368,133.08,67.76,17.63,70.0159588951,2.509,-3.6785,4.4526894401,67.76,17.63,70.0159588951,132.98
