Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-25 02:00:00,77.54,-34.264,84.773069403,2.5300000000000002,-3.774,4.5435642397,75.01,-30.49,80.9699956774,132.68,68.77,18.02,71.0917245536,2.5300000000000002,-3.774,4.5435642397,68.77,18.02,71.0917245536,132.58
2019-04-25 02:30:00,77.0125,-34.155,84.2465974461,3.6625,-3.875,5.3319350381,73.35,-30.28,79.3542746171,132.62,67.26,18.22,69.6841158371,3.6625,-3.875,5.3319350381,67.26,18.22,69.6841158371,132.52
2019-04-25 03:00:00,75.42,-34.701,83.0200927547,3.56,-3.891,5.2738487843,71.86,-30.81,78.1864163394,132.86,66.23,17.94,68.6167362966,3.56,-3.891,5.2738487843,66.23,17.94,68.6167362966,132.76
2019-04-25 03:30:00,74.9645,-34.702,82.6069310909,2.6145,-3.842,4.6472114488,72.35,-30.86,78.6566087497,132.67,66.42,17.7,68.7379545811,2.6145,-3.842,4.6472114488,66.42,17.7,68.7379545811,132.58
2019-04-25 04:00:00,74.6355,-34.5165,82.2304483297,1.7455,-3.6965,4.0878946293,72.89,-30.82,79.1380091991,132.02,66.86,17.25,69.0494178107,1.7455,-3.6965,4.0878946293,66.86,17.25,69.0494178107,131.93
2019-04-25 04:30:00,73.726,-34.455,81.3797892661,2.216,-3.685,4.2999861628,71.51,-30.77,77.8490398142,132.12,65.6,17.35,67.8556003584,2.216,-3.685,4.2999861628,65.6,17.35,67.8556003584,132.03
2019-04-25 05:00:00,68.5725,-34.2235,76.6383435918,2.2425,-3.7135,4.3380742847,66.33,-30.51,73.0104718516,132.35,60.95,17.71,63.4708326714,2.2425,-3.7135,4.3380742847,60.95,17.71,63.4708326714,132.23
2019-04-25 05:30:00,66.9995,-33.525,74.9190137765,1.1395,-3.6950000000000003,3.8667150464,65.86,-29.83,72.3005428749,132.27,60.62,18.32,63.3277727383,1.1395,-3.6950000000000003,3.8667150464,60.62,18.32,63.3277727383,132.16
2019-04-25 06:00:00,67.9395,-32.502,75.3137149811,1.2195,-3.662,3.8597181568,66.72,-28.84,72.6863398446,132.11,61.3,19.1,64.20669747,1.2195,-3.662,3.8597181568,61.3,19.1,64.20669747,132.0
2019-04-25 06:30:00,70.3265,-30.594,76.6929555973,1.2765,-3.654,3.8705514142,69.05,-26.94,74.1192694244,131.39,63.34,20.39,66.5410226853,1.2765,-3.654,3.8705514142,63.34,20.39,66.5410226853,131.25
2019-04-25 07:00:00,72.1995,-28.6515,77.6767420307,1.4295,-3.6315,3.9027250095,70.77,-25.02,75.0625958784,131.35,64.85,22.14,68.5251931774,1.4295,-3.6315,3.9027250095,64.85,22.14,68.5251931774,131.21
2019-04-25 07:30:00,77.9335,-28.036,82.8229902759,3.9035,-3.676,5.3619295268,74.03,-24.36,77.9349119458,131.82,67.81,23.02,71.6108685885,3.9035,-3.676,5.3619295268,67.81,23.02,71.6108685885,131.65
2019-04-25 08:00:00,81.9705,-27.288,86.3932741262,6.8105,-3.678,7.7401934246,75.16,-23.61,78.781074504,132.02,68.85,23.87,72.8704288446,6.8105,-3.678,7.7401934246,68.85,23.87,72.8704288446,131.83
2019-04-25 08:30:00,83.2855,-25.4455,87.085865561,7.7155000000000005,-3.5255,8.4828114738,75.57,-21.92,78.6848860964,131.75,69.16,25.18,73.6012092292,7.7155000000000005,-3.5255,8.4828114738,69.16,25.18,73.6012092292,131.64
2019-04-25 09:00:00,82.504,-25.4265,86.3331739151,14.374,-3.9565,14.9085803566,68.13,-21.47,71.4328901837,131.89,62.39,25.64,67.4531074154,14.374,-3.9565,14.9085803566,62.39,25.64,67.4531074154,131.77
2019-04-25 09:30:00,82.3885,-25.6495,86.2888276806,20.7985,-4.3795,21.2545906218,61.59,-21.27,65.1593508255,131.89,56.44,25.73,62.0282717799,20.7985,-4.3795,21.2545906218,56.44,25.73,62.0282717799,131.77
2019-04-25 10:00:00,82.663,-26.761,86.8868384164,32.633,-4.821,32.9871903926,50.03,-21.94,54.6293373564,132.11,46.01,25.24,52.4783545855,32.633,-4.821,32.9871903926,46.01,25.24,52.4783545855,131.99
2019-04-25 10:30:00,83.4915,-27.366,87.8619856835,37.1715,-5.496,37.5756094861,46.32,-21.87,51.2234253052,132.16,42.59,25.28,49.5276337008,37.1715,-5.496,37.5756094861,42.59,25.28,49.5276337008,132.05
2019-04-25 11:00:00,85.244,-27.1275,89.4563625029,41.024,-4.8175,41.3058940377,44.22,-22.31,49.5292287442,132.16,40.73,24.85,47.7122143691,41.024,-4.8175,41.3058940377,40.73,24.85,47.7122143691,132.05
2019-04-25 11:30:00,83.6225,-27.0265,87.881478188,33.7425,-5.0065,34.1118945311,49.88,-22.02,54.5242588212,132.04,45.84,25.08,52.2523875053,33.7425,-5.0065,34.1118945311,45.84,25.08,52.2523875053,131.92
2019-04-25 12:00:00,84.564,-27.3545,88.8782243649,42.204,-5.8245000000000005,42.6040187805,42.36,-21.53,47.5174757326,132.08,39.0,25.61,46.6569619671,42.204,-5.8245000000000005,42.6040187805,39.0,25.61,46.6569619671,131.96
2019-04-25 12:30:00,86.287,-27.553,90.5793253342,56.657,-7.203,57.1130357974,29.63,-20.35,35.9452277778,132.17,27.5,26.61,38.2667231417,56.657,-7.203,57.1130357974,27.5,26.61,38.2667231417,132.06
2019-04-25 13:00:00,84.8965,-28.698,89.6157961313,49.2465,-7.698,49.8445279469,35.65,-21.0,41.3753851946,132.28,32.98,26.02,42.008580076,49.2465,-7.698,49.8445279469,32.98,26.02,42.008580076,132.18
2019-04-25 13:30:00,86.4015,-27.6075,90.7049792376,55.9815,-7.1275,56.4334085316,30.42,-20.48,36.6716075459,131.58,28.12,25.97,38.277608337,55.9815,-7.1275,56.4334085316,28.12,25.97,38.277608337,131.48
2019-04-25 14:00:00,89.517,-27.889,93.76081063,64.657,-7.869,65.1340833205,24.86,-20.02,31.9189598828,131.5,23.15,26.39,35.1049084887,64.657,-7.869,65.1340833205,23.15,26.39,35.1049084887,131.4
2019-04-25 14:30:00,88.382,-27.298,92.5016687849,69.182,-8.478,69.6995380759,19.2,-18.82,26.8855425833,131.5,18.07,27.44,32.8554181224,69.182,-8.478,69.6995380759,18.07,27.44,32.8554181224,131.4
2019-04-25 15:00:00,88.8125,-27.098,92.8545193313,73.2625,-8.438,73.7468219671,15.55,-18.66,24.2898764921,131.54,14.72,27.56,31.2447115525,73.2625,-8.438,73.7468219671,14.72,27.56,31.2447115525,131.46
2019-04-25 15:30:00,85.75,-27.332,90.000559576,64.49,-7.462,64.920270671,21.26,-19.87,29.0999054981,131.85,20.02,26.77,33.4280316501,64.49,-7.462,64.920270671,20.02,26.77,33.4280316501,131.77
2019-04-25 16:00:00,87.902,-28.136,92.2951575111,56.562,-7.406,57.0447953805,31.34,-20.73,37.5756370538,131.48,29.1,25.77,38.8703344467,56.562,-7.406,57.0447953805,29.1,25.77,38.8703344467,131.4
2019-04-25 16:30:00,85.8945,-27.7385,90.2623371761,37.7245,-6.4385,38.2699906258,48.17,-21.3,52.6691456168,131.41,44.42,25.32,51.1296274189,37.7245,-6.4385,38.2699906258,44.42,25.32,51.1296274189,131.35
2019-04-25 17:00:00,86.3955,-26.360500000000002,90.3275062232,18.0555,-5.0205,18.7405042755,68.34,-21.34,71.5943517325,131.27,62.68,25.35,67.6121653255,18.0555,-5.0205,18.7405042755,62.68,25.35,67.6121653255,131.24
2019-04-25 17:30:00,84.5645,-25.9515,88.4569670094,15.1145,-3.9415,15.6199722311,69.45,-22.01,72.8542558812,131.41,63.62,24.81,68.2864591262,15.1145,-3.9415,15.6199722311,63.62,24.81,68.2864591262,131.4
2019-04-25 18:00:00,86.0395,-26.1335,89.9208284131,18.2095,-4.0535,18.6552071149,67.83,-22.08,71.3332692367,131.46,62.17,24.77,66.9228047828,18.2095,-4.0535,18.6552071149,62.17,24.77,66.9228047828,131.4
2019-04-25 18:30:00,85.96,-26.1425,89.8473811875,12.58,-4.3325,13.305147735,73.38,-21.81,76.552599564,131.32,67.22,24.99,71.7149112807,12.58,-4.3325,13.305147735,67.22,24.99,71.7149112807,131.28
2019-04-25 19:00:00,86.8655,-26.285,90.7552550283,8.4255,-3.8449999999999998,9.2613754513,78.44,-22.44,81.5866851882,131.28,71.9,24.53,75.9692760266,8.4255,-3.8449999999999998,9.2613754513,71.9,24.53,75.9692760266,131.22
2019-04-25 19:30:00,87.716,-26.0375,91.4988965084,6.316,-3.5975,7.2686905458,81.4,-22.44,84.4364471067,131.24,74.49,24.44,78.3968985356,6.316,-3.5975,7.2686905458,74.49,24.44,78.3968985356,131.17
2019-04-25 20:00:00,87.915,-26.545,91.8350926934,6.565,-3.6950000000000003,7.5334089229,81.35,-22.85,84.498195247,131.24,74.46,24.09,78.2599495272,6.565,-3.6950000000000003,7.5334089229,74.46,24.09,78.2599495272,131.12
2019-04-25 20:30:00,92.564,-27.48,96.5569494961,5.874,-3.84,7.0177970903,86.69,-23.64,89.8554711745,131.38,79.32,23.47,82.7194251672,5.874,-3.84,7.0177970903,79.32,23.47,82.7194251672,131.27
2019-04-25 21:00:00,92.696,-26.7945,96.4908992924,5.626,-4.0045,6.9056423488,87.07,-22.79,90.0031610556,131.0,79.72,24.08,83.2773966932,5.626,-4.0045,6.9056423488,79.72,24.08,83.2773966932,130.89
2019-04-25 21:30:00,91.8595,-27.597,95.9153905755,5.1695,-4.057,6.5713757502,86.69,-23.54,89.8292140676,131.27,79.32,23.53,82.7364689844,5.1695,-4.057,6.5713757502,79.32,23.53,82.7364689844,131.16
2019-04-25 22:00:00,89.465,-28.865,94.0062468669,4.915,-4.005,6.3401301248,84.55,-24.86,88.1290082776,131.75,77.39,22.56,80.6112008346,4.915,-4.005,6.3401301248,77.39,22.56,80.6112008346,131.64
2019-04-25 22:30:00,86.943,-30.3855,92.099749507,4.423,-3.9655,5.9403803961,82.52,-26.42,86.6462163052,132.2,75.56,21.47,78.5510948364,4.423,-3.9655,5.9403803961,75.56,21.47,78.5510948364,132.09
2019-04-25 23:00:00,83.0775,-31.2045,88.7445312484,4.1975,-3.5445,5.4938589807,78.88,-27.66,83.5890543074,131.22,72.32,19.7,74.9551359148,4.1975,-3.5445,5.4938589807,72.32,19.7,74.9551359148,131.12
2019-04-25 23:30:00,78.349,-32.3525,84.765854312,4.039,-3.5725,5.3922423211,74.31,-28.78,79.6885468559,131.89,68.24,19.07,70.8545164404,4.039,-3.5725,5.3922423211,68.24,19.07,70.8545164404,131.79
2019-04-26 00:00:00,74.611,-33.5665,81.8138817271,3.601,-3.5765000000000002,5.0752884893,71.01,-29.99,77.083203099,132.5,65.25,18.37,67.7865724167,3.601,-3.5765000000000002,5.0752884893,65.25,18.37,67.7865724167,132.4
2019-04-26 00:30:00,73.099,-34.174,80.6927882589,3.289,-3.624,4.8939653656,69.81,-30.55,76.2019592924,132.85,64.17,18.09,66.6711106852,3.289,-3.624,4.8939653656,64.17,18.09,66.6711106852,132.74
2019-04-26 01:00:00,71.6365,-34.3305,79.437845908,3.3865,-3.6905,5.0088094893,68.25,-30.64,74.8122456554,132.63,62.74,17.88,65.2380410497,3.3865,-3.6905,5.0088094893,62.74,17.88,65.2380410497,132.53
2019-04-26 01:30:00,71.7745,-34.166,79.4914737959,3.4645,-3.7560000000000002,5.1098235048,68.31,-30.41,74.7731515987,132.28,62.86,17.88,65.3534543846,3.4645,-3.7560000000000002,5.1098235048,62.86,17.88,65.3534543846,132.18
2019-04-26 02:00:00,74.4035,-33.6135,81.6440334287,3.2135,-3.6935000000000002,4.8957659768,71.19,-29.92,77.2219042759,131.75,65.4,18.03,67.8398179538,3.2135,-3.6935000000000002,4.8957659768,65.4,18.03,67.8398179538,131.65
2019-04-26 02:30:00,73.8085,-33.7515,81.1594629387,3.6885,-3.7415000000000003,5.2539370476,70.12,-30.01,76.2719771607,131.75,64.44,17.89,66.8772435138,3.6885,-3.7415000000000003,5.2539370476,64.44,17.89,66.8772435138,131.65
2019-04-26 03:00:00,71.611,-33.919,79.2378311288,4.391,-3.789,5.7997760302,67.22,-30.13,73.6637312386,132.0,61.83,17.95,64.382850201,4.391,-3.789,5.7997760302,61.83,17.95,64.382850201,131.9
2019-04-26 03:30:00,70.965,-34.373,78.8513433874,4.845,-3.873,6.2027537433,66.12,-30.5,72.81555053700001,132.0,60.87,17.61,63.3661502697,4.845,-3.873,6.2027537433,60.87,17.61,63.3661502697,131.9
2019-04-26 04:00:00,69.627,-34.7675,77.824791585,5.357,-3.9275,6.6424923974,64.27,-30.84,71.2863135532,132.16,59.19,17.39,61.6917190553,5.357,-3.9275,6.6424923974,59.19,17.39,61.6917190553,132.06
2019-04-26 04:30:00,68.814,-34.3515,76.911586567,5.724,-3.8915,6.9215567794,63.09,-30.46,70.0582593275,131.84,58.04,17.52,60.626660802,5.724,-3.8915,6.9215567794,58.04,17.52,60.626660802,131.73
2019-04-26 05:00:00,67.9835,-34.0685,76.0422183034,5.8235,-3.9085,7.0135243993,62.16,-30.16,69.0904566492,131.68,57.2,17.67,59.8670936325,5.8235,-3.9085,7.0135243993,57.2,17.67,59.8670936325,131.59
2019-04-26 05:30:00,68.248,-33.7165,76.1222167061,5.718,-3.7465,6.8360651145,62.53,-29.97,69.3411984321,131.68,57.56,17.75,60.2346752295,5.718,-3.7465,6.8360651145,57.56,17.75,60.2346752295,131.59
2019-04-26 06:00:00,67.6435,-32.4605,75.0288421375,5.3135,-3.7105,6.4808249861,62.33,-28.75,68.6410329176,131.79,57.39,19.04,60.4659714219,5.3135,-3.7105,6.4808249861,57.39,19.04,60.4659714219,131.66
2019-04-26 06:30:00,71.4075,-30.9805,77.83843804,4.7775,-3.5905,5.9763029122999995,66.63,-27.39,72.0400513603,132.1,61.28,20.51,64.6211923443,4.7775,-3.5905,5.9763029122999995,61.28,20.51,64.6211923443,131.95
2019-04-26 07:00:00,75.738,-29.703,81.3542429932,4.858,-3.553,6.0186354766,70.88,-26.15,75.5499629384,132.22,65.11,21.73,68.6404035536,4.858,-3.553,6.0186354766,65.11,21.73,68.6404035536,132.05
2019-04-26 07:30:00,83.0395,-7.7085,83.3965199064,5.2395,-3.5185,6.3112758219,77.8,-4.19,77.9127467107,133.88,71.14,6.6,71.445500908,5.2395,-3.5185,6.3112758219,71.14,6.6,71.445500908,133.71
2019-04-26 08:00:00,84.972,4.6015,85.0965016099,6.922,-3.4885,7.7513686695,78.05,8.09,78.4681502267,134.83,71.27,-1.21,71.2802707627,6.922,-3.4885,7.7513686695,71.27,-1.21,71.2802707627,134.67
2019-04-26 08:30:00,87.7175,5.447,87.8864586569,9.6875,-3.653,10.3533600947,78.03,9.1,78.5588371859,134.83,71.19,-0.30000000000000004,71.1906321084,9.6875,-3.653,10.3533600947,71.19,-0.30000000000000004,71.1906321084,134.62
2019-04-26 09:00:00,90.0275,8.3715,90.4158878102,20.8575,-3.9585,21.2298146129,69.17,12.33,70.2603572436,135.28,63.54,-5.77,63.8014459084,20.8575,-3.9585,21.2298146129,63.54,-5.77,63.8014459084,135.09
2019-04-26 09:30:00,94.513,10.592,95.1046667257,20.513,-4.328,20.9646071511,74.0,14.92,75.4891144471,135.09,68.46,-9.49,69.1146272507,20.513,-4.328,20.9646071511,68.46,-9.49,69.1146272507,134.95
2019-04-26 10:00:00,95.3285,10.9055,95.9502623368,16.0385,-4.0145,16.5332904317,79.29,14.92,80.6815375411,134.97,73.4,-9.39,73.9981898427,16.0385,-4.0145,16.5332904317,73.4,-9.39,73.9981898427,134.82
2019-04-26 10:30:00,95.4485,10.5925,96.0344584433,16.1385,-4.0175,16.6310399104,79.31,14.61,80.6444554821,135.21,73.35,-9.76,73.9964870788,16.1385,-4.0175,16.6310399104,73.35,-9.76,73.9964870788,135.08
2019-04-26 11:00:00,94.195,10.9755,94.8322710118,16.255,-4.1045,16.7652004238,77.94,15.08,79.3854520677,135.08,72.06,-9.33,72.6614925528,16.255,-4.1045,16.7652004238,72.06,-9.33,72.6614925528,134.94
2019-04-26 11:30:00,94.5935,10.9595,95.226261517,23.6435,-4.2305,24.0189971169,70.95,15.19,72.5578293501,134.82,65.56,-9.16,66.196821676,23.6435,-4.2305,24.0189971169,65.56,-9.16,66.196821676,134.69
2019-04-26 12:00:00,95.191,10.93,95.8164462971,31.711,-4.29,31.9998690779,63.48,15.22,65.2790839397,134.82,58.64,-9.14,59.3480345083,31.711,-4.29,31.9998690779,58.64,-9.14,59.3480345083,134.69
2019-04-26 12:30:00,94.8575,10.9235,95.4843869881,32.0275,-4.8065,32.3861575137,62.83,15.73,64.7691423442,134.94,58.07,-8.7,58.7180968697,32.0275,-4.8065,32.3861575137,58.07,-8.7,58.7180968697,134.84
2019-04-26 13:00:00,94.7395,10.794,95.3524163105,45.6695,-5.7059999999999995,46.0245767634,49.07,16.5,51.7698261539,134.76,45.16,-8.03,45.868360555,45.6695,-5.7059999999999995,46.0245767634,45.16,-8.03,45.868360555,134.66
2019-04-26 13:30:00,93.1265,10.5695,93.7243796058,63.9665,-7.3505,64.3874442147,29.16,17.92,34.2261888033,135.18,26.74,-6.95,27.6284291989,63.9665,-7.3505,64.3874442147,26.74,-6.95,27.6284291989,135.11
2019-04-26 14:00:00,88.6095,10.6295,89.2447744156,61.9795,-7.0205,62.3758434051,26.63,17.65,31.9480734943,135.18,24.45,-7.22,25.4937423695,61.9795,-7.0205,62.3758434051,24.45,-7.22,25.4937423695,135.14
2019-04-26 14:30:00,84.963,10.3125,85.5865586716,56.983,-6.4275,57.3443549554,27.98,16.74,32.6053369865,135.35,25.75,-8.05,26.978973294,56.983,-6.4275,57.3443549554,25.75,-8.05,26.978973294,135.3
2019-04-26 15:00:00,83.3845,10.51,84.0442439448,42.3945,-5.36,42.731993052600004,40.99,15.87,43.9549428392,135.27,37.78,-8.83,38.7981610389,42.3945,-5.36,42.731993052600004,37.78,-8.83,38.7981610389,135.22
2019-04-26 15:30:00,82.4455,-15.447,83.8800946545,38.0955,-5.317,38.4647580163,44.35,-10.13,45.4921905386,132.24,41.22,11.42,42.7727109265,38.0955,-5.317,38.4647580163,41.22,11.42,42.7727109265,132.21
2019-04-26 16:00:00,80.4685,-20.9325,83.1465516332,31.0085,-4.9725,31.404662528,49.46,-15.96,51.9712728341,131.25,46.06,16.9,49.0625478344,31.0085,-4.9725,31.404662528,46.06,16.9,49.0625478344,131.22
2019-04-26 16:30:00,75.312,-20.4125,78.0292733546,24.962,-4.5925,25.3809475838,50.35,-15.82,52.7768405648,131.38,46.9,17.09,49.916711630500004,24.962,-4.5925,25.3809475838,46.9,17.09,49.916711630500004,131.37
2019-04-26 17:00:00,74.488,-18.933,76.8564937595,20.438,-4.393,20.9047911494,54.05,-14.54,55.9715472361,131.1,50.29,18.18,53.4751951843,20.438,-4.393,20.9047911494,50.29,18.18,53.4751951843,131.11
2019-04-26 17:30:00,76.482,-18.573,78.7048451685,17.262,-4.3629999999999995,17.8048424031,59.22,-14.21,60.9010057388,130.98,55.04,18.48,58.0595556304,17.262,-4.3629999999999995,17.8048424031,55.04,18.48,58.0595556304,130.99
2019-04-26 18:00:00,78.5885,-18.103,80.6465804684,12.9785,-4.333,13.6827026296,65.61,-13.77,67.0394286968,130.74,60.92,18.81,63.7578426548,12.9785,-4.333,13.6827026296,60.92,18.81,63.7578426548,130.74
2019-04-26 18:30:00,79.5205,-17.7965,81.4875777803,11.8105,-4.2365,12.5473440417,67.71,-13.56,69.0544545993,130.74,62.9,19.06,65.7243759955,11.8105,-4.2365,12.5473440417,62.9,19.06,65.7243759955,130.77
2019-04-26 19:00:00,79.3345,-18.001,81.3510841431,10.1445,-4.181,10.9723124842,69.19,-13.82,70.5567041464,130.69,64.26,18.79,66.950815529,10.1445,-4.181,10.9723124842,64.26,18.79,66.950815529,130.62
2019-04-26 19:30:00,77.6905,-18.4945,79.8615071264,9.8105,-4.0545,10.6153134904,67.88,-14.44,69.3989048905,130.92,63.01,18.31,65.6164323931,9.8105,-4.0545,10.6153134904,63.01,18.31,65.6164323931,130.79
2019-04-26 20:00:00,76.284,-19.407,78.7139143036,11.074,-4.097,11.8075774399,65.21,-15.31,66.983133698,131.4,60.61,17.64,63.1248104948,11.074,-4.097,11.8075774399,60.61,17.64,63.1248104948,131.31
2019-04-26 20:30:00,75.1515,-19.9305,77.7494230364,7.7615,-4.0405,8.7502298541,67.39,-15.89,69.2380256795,131.57,62.68,17.24,65.0076918526,7.7615,-4.0405,8.7502298541,62.68,17.24,65.0076918526,131.52
2019-04-26 21:00:00,76.051,-19.0685,78.4051164992,7.251,-4.0385,8.2997881449,68.8,-15.03,70.4225879956,131.12,64.03,17.86,66.4742092845,7.251,-4.0385,8.2997881449,64.03,17.86,66.4742092845,131.08
2019-04-26 21:30:00,75.491,-19.2785,77.913744893,6.901,-4.0585,8.005949241,68.59,-15.22,70.258355375,130.98,63.75,17.57,66.1269037533,6.901,-4.0585,8.005949241,63.75,17.57,66.1269037533,130.97
2019-04-26 22:00:00,74.0685,-19.721,76.6489434581,7.2285,-4.161,8.3405715182,66.84,-15.56,68.6272482328,131.13,62.18,17.31,64.5444691666,7.2285,-4.161,8.3405715182,62.18,17.31,64.5444691666,131.14
2019-04-26 22:30:00,72.638,-20.3865,75.4446050175,7.158,-4.1365,8.2672605045,65.48,-16.25,67.4662352588,131.57,60.94,16.87,63.231957901,7.158,-4.1365,8.2672605045,60.94,16.87,63.231957901,131.59
2019-04-26 23:00:00,70.375,-21.644,73.6281424525,6.405,-4.254,7.688988295,63.97,-17.39,66.2915756337,132.97,59.65,16.52,61.8953382736,6.405,-4.254,7.688988295,59.65,16.52,61.8953382736,133.01
2019-04-26 23:30:00,68.4265,-22.1185,71.9125437215,6.4065,-4.1485,7.6323845881,62.02,-17.97,64.5709013411,133.16,57.83,16.02,60.0079103119,6.4065,-4.1485,7.6323845881,57.83,16.02,60.0079103119,133.2
2019-04-27 00:00:00,66.744,-21.452,70.1067032458,6.024,-4.132,7.3049298422,60.72,-17.32,63.1419100123,131.32,56.67,15.69,58.8019132342,6.024,-4.132,7.3049298422,56.67,15.69,58.8019132342,131.36
2019-04-27 00:30:00,65.5685,-21.9035,69.1302502852,5.3785,-4.0835,6.7530166963,60.19,-17.82,62.7725138894,131.51,56.2,15.25,58.2323149119,5.3785,-4.0835,6.7530166963,56.2,15.25,58.2323149119,131.56
2019-04-27 01:00:00,64.877,-20.585,68.0644353095,2.857,-4.055,4.9603905088,62.02,-16.53,64.1850551141,129.4,57.94,15.54,59.9877920914,2.857,-4.055,4.9603905088,57.94,15.54,59.9877920914,129.49
2019-04-27 01:30:00,66.479,-26.066,71.4065388953,3.039,-4.136,5.1324474669,63.44,-21.93,67.1234571517,129.13,58.51,21.56,62.3558633971,3.039,-4.136,5.1324474669,58.51,21.56,62.3558633971,129.21
2019-04-27 02:00:00,68.3005,-27.0755,73.4713617711,3.4305,-4.1455,5.3808457049000005,64.87,-22.93,68.8033560228,129.34,59.72,22.46,63.8038400098,3.4305,-4.1455,5.3808457049000005,59.72,22.46,63.8038400098,129.41
2019-04-27 02:30:00,68.474,-27.2855,73.7101566017,3.2439999999999998,-4.1355,5.2560342702,65.23,-23.15,69.2161498496,129.53,60.02,22.38,64.0567311061,3.2439999999999998,-4.1355,5.2560342702,60.02,22.38,64.0567311061,129.6
2019-04-27 03:00:00,67.361,-27.848,72.8904343861,2.741,-4.078,4.9135694765,64.62,-23.77,68.8531575166,130.04,59.57,22.17,63.5617321979,2.741,-4.078,4.9135694765,59.57,22.17,63.5617321979,130.11
2019-04-27 03:30:00,66.989,-27.846,72.5460256458,2.6390000000000002,-4.016,4.8054736499,64.35,-23.83,68.620633923,129.92,59.24,22.02,63.2001424049,2.6390000000000002,-4.016,4.8054736499,59.24,22.02,63.2001424049,129.98
2019-04-27 04:00:00,66.7555,-28.0235,72.3989870958,2.5355,-4.0435,4.7726986601,64.22,-23.98,68.551067096,130.19,59.13,22.09,63.1215098045,2.5355,-4.0435,4.7726986601,59.13,22.09,63.1215098045,130.23
2019-04-27 04:30:00,66.1955,-27.848,71.8147291595,3.2355,-4.078,5.2056262111,62.96,-23.77,67.297655977,130.14,57.99,22.29,62.1263567256,3.2355,-4.078,5.2056262111,57.99,22.29,62.1263567256,130.17
2019-04-27 05:00:00,66.39,-27.851,71.9952102643,3.66,-4.111,5.5041730532,62.73,-23.74,67.0719054448,130.6,57.84,22.59,62.0948766002,3.66,-4.111,5.5041730532,57.84,22.59,62.0948766002,130.64
2019-04-27 05:30:00,66.2515,-28.0215,71.9337592129,4.1315,-3.9314999999999998,5.7031556616,62.12,-24.09,66.6274905726,130.6,57.23,22.16,61.3705018718,4.1315,-3.9314999999999998,5.7031556616,57.23,22.16,61.3705018718,130.6
2019-04-27 06:00:00,66.5885,-27.723,72.1290029132,6.3285,-3.873,7.4195715004,60.26,-23.85,64.8081021169,130.53,55.53,22.36,59.8627638854,6.3285,-3.873,7.4195715004,55.53,22.36,59.8627638854,130.54
2019-04-27 06:30:00,67.254,-27.269,72.5720254437,6.414,-3.699,7.4041878015,60.84,-23.57,65.2460765104,130.63,56.07,22.8,60.5283809465,6.414,-3.699,7.4041878015,56.07,22.8,60.5283809465,130.63
2019-04-27 07:00:00,68.43,-28.678,74.1963111212,7.28,-3.778,8.2019317237,61.15,-24.9,66.0252413854,132.98,56.34,23.18,60.9221470403,7.28,-3.778,8.2019317237,56.34,23.18,60.9221470403,132.97
2019-04-27 07:30:00,70.4355,-28.15,75.8523708281,8.4855,-3.87,9.3263395955,61.95,-24.28,66.5381161441,132.71,56.95,23.59,61.642441548,8.4855,-3.87,9.3263395955,56.95,23.59,61.642441548,132.68
2019-04-27 08:00:00,71.633,-28.1155,76.953024822,15.293,-3.9055,15.7838138373,56.34,-24.21,61.3214456777,132.71,51.68,23.68,56.8468539147,15.293,-3.9055,15.7838138373,51.68,23.68,56.8468539147,132.72
2019-04-27 08:30:00,72.8285,-27.626,77.8921452282,18.3885,-4.076,18.8348270035,54.44,-23.55,59.3153951348,132.12,49.89,23.82,55.2847582974,18.3885,-4.076,18.8348270035,49.89,23.82,55.2847582974,132.1
2019-04-27 09:00:00,72.424,-27.5275,77.4790231756,28.354,-4.3475,28.6853633801,44.07,-23.18,49.7943500811,131.94,40.5,23.96,47.0566849661,28.354,-4.3475,28.6853633801,40.5,23.96,47.0566849661,131.92
2019-04-27 09:30:00,72.6845,-27.2945,77.640364956,36.4145,-4.8545,36.7366571764,36.27,-22.44,42.6505158234,131.94,33.42,24.59,41.4917401419,36.4145,-4.8545,36.7366571764,33.42,24.59,41.4917401419,131.92
2019-04-27 10:00:00,71.4545,-27.2305,76.467285165,47.3745,-5.7205,47.718627081,24.08,-21.51,32.2881789514,131.99,22.3,25.32,33.7400711321,47.3745,-5.7205,47.718627081,22.3,25.32,33.7400711321,131.96
2019-04-27 10:30:00,70.6435,-27.2265,75.7085622271,50.0035,-6.4665,50.4198932417,20.64,-20.76,29.274343716,131.8,19.18,25.82,32.1643405031,50.0035,-6.4665,50.4198932417,19.18,25.82,32.1643405031,131.76
2019-04-27 11:00:00,69.372,-26.4845,74.2556605536,55.082,-6.2645,55.4370876242,14.29,-20.22,24.7598970111,131.73,13.43,26.24,29.477152169100002,55.082,-6.2645,55.4370876242,13.43,26.24,29.477152169100002,131.69
2019-04-27 11:30:00,68.2835,-25.408,72.8574144219,66.0635,-7.668,66.5070241121,2.22,-17.74,17.8783668158,132.08,2.46,28.72,28.8251626188,66.0635,-7.668,66.5070241121,2.46,28.72,28.8251626188,132.04
2019-04-27 12:00:00,67.7565,-24.971,72.2114543078,70.7765,-8.291,71.2604633247,-3.02,-16.68,16.9511887489,132.47,-2.27,29.86,29.9461600209,70.7765,-8.291,71.2604633247,-2.27,29.86,29.9461600209,132.43
2019-04-27 12:30:00,67.2475,-24.692,71.637428208,72.8075,-8.372,73.2872597404,-5.5600000000000005,-16.32,17.2411136531,132.22,-4.66,30.03,30.3894142754,72.8075,-8.372,73.2872597404,-4.66,30.03,30.3894142754,132.18
2019-04-27 13:00:00,66.5695,-25.798000000000002,71.3935230553,68.0695,-7.5280000000000005,68.484506381,-1.5,-18.27,18.3314729359,132.61,-0.89,28.55,28.5638687856,68.0695,-7.5280000000000005,68.484506381,-0.89,28.55,28.5638687856,132.57
2019-04-27 13:30:00,65.349,-24.404,69.75705711250001,74.889,-8.944,75.4212003153,-9.54,-15.46,18.1665406723,132.27,-8.16,30.87,31.9302756017,74.889,-8.944,75.4212003153,-8.16,30.87,31.9302756017,132.23
2019-04-27 14:00:00,64.894,-24.8525,69.4901287396,71.464,-8.4225,71.958611731,-6.57,-16.43,17.6949088723,131.82,-5.51,29.58,30.0888102124,71.464,-8.4225,71.958611731,-5.51,29.58,30.0888102124,131.77
2019-04-27 14:30:00,64.403,-24.5655,68.9290229094,72.213,-8.9655,72.7674210018,-7.8100000000000005,-15.6,17.4458046533,131.72,-6.68,30.27,30.9983112443,72.213,-8.9655,72.7674210018,-6.68,30.27,30.9983112443,131.66
2019-04-27 15:00:00,63.6245,-24.225,68.08030277,76.4345,-8.865,76.9468713805,-12.81,-15.36,20.0006424897,132.0,-11.19,30.64,32.6194068002,76.4345,-8.865,76.9468713805,-11.19,30.64,32.6194068002,131.94
2019-04-27 15:30:00,64.2685,-26.4345,69.4926102726,62.8585,-7.0345,63.2508910016,1.4100000000000001,-19.4,19.4511722012,132.56,1.87,27.56,27.6233687301,62.8585,-7.0345,63.2508910016,1.87,27.56,27.6233687301,132.49
2019-04-27 16:00:00,64.806,-26.345,69.9562481913,63.136,-6.675,63.4878738107,1.67,-19.67,19.7407649295,132.56,1.99,27.31,27.3824067605,63.136,-6.675,63.4878738107,1.99,27.31,27.3824067605,132.49
2019-04-27 16:30:00,66.713,-27.399,72.1202438293,55.053,-6.569,55.4435259521,11.66,-20.83,23.8714159614,133.28,11.23,26.75,29.0116424906,55.053,-6.569,55.4435259521,11.23,26.75,29.0116424906,133.21
2019-04-27 17:00:00,68.839,-27.75,74.2217651434,47.499,-5.38,47.8027133226,21.34,-22.37,30.9162174271,133.64,19.95,25.58,32.4397734271,47.499,-5.38,47.8027133226,19.95,25.58,32.4397734271,133.57
2019-04-27 17:30:00,70.7895,-27.8185,76.0593337632,41.8995,-5.4585,42.2535598796,28.89,-22.36,36.5322008644,133.32,26.89,25.48,37.044601496,41.8995,-5.4585,42.2535598796,26.89,25.48,37.044601496,133.24
2019-04-27 18:00:00,73.582,-27.8955,78.6922464049,27.312,-4.4855,27.677880234,46.27,-23.41,51.8549997589,133.13,42.65,24.57,49.2210056785,27.312,-4.4855,27.677880234,42.65,24.57,49.2210056785,133.06
2019-04-27 18:30:00,74.7555,-27.5015,79.6537336382,19.7655,-4.0515,20.1764625864,54.99,-23.45,59.7812897151,132.73,50.54,24.32,56.0870216717,19.7655,-4.0515,20.1764625864,50.54,24.32,56.0870216717,132.66
2019-04-27 19:00:00,75.0755,-26.97,79.7728750908,12.3755,-3.91,12.9784860539,62.7,-23.06,66.8060895428,132.08,57.5,24.31,62.4277670592,12.3755,-3.91,12.9784860539,57.5,24.31,62.4277670592,132.01
2019-04-27 19:30:00,74.315,-27.314,79.1755885422,12.845,-3.824,13.4021267342,61.47,-23.49,65.8053265321,132.16,56.39,23.96,61.2691904631,12.845,-3.824,13.4021267342,56.39,23.96,61.2691904631,132.1
2019-04-27 20:00:00,73.3405,-27.617,78.367899227,9.0905,-3.437,9.7185471779,64.25,-24.18,68.6493619781,132.4,58.99,23.56,63.5208131245,9.0905,-3.437,9.7185471779,58.99,23.56,63.5208131245,132.35
2019-04-27 20:30:00,73.412,-27.338,78.3370154397,5.882,-3.318,6.7532990457,67.53,-24.02,71.6746907911,132.12,61.89,23.49,66.1978262483,5.882,-3.318,6.7532990457,61.89,23.49,66.1978262483,132.07
2019-04-27 21:00:00,74.1745,-27.1365,78.9825682192,4.5344999999999995,-3.2165,5.5594570328,69.64,-23.92,73.6335249733,132.18,63.79,23.63,68.026031782,4.5344999999999995,-3.2165,5.5594570328,63.79,23.63,68.026031782,132.13
2019-04-27 21:30:00,74.746,-27.1735,79.5321546184,3.976,-3.2735,5.1501823511,70.77,-23.9,74.696739554,132.02,64.81,23.5,68.9390027488,3.976,-3.2735,5.1501823511,64.81,23.5,68.9390027488,131.99
2019-04-27 22:00:00,73.686,-27.5295,78.6606633982,3.296,-3.2295,4.6144648931,70.39,-24.3,74.466382348,132.41,64.46,23.44,68.5895414768,3.296,-3.2295,4.6144648931,64.46,23.44,68.5895414768,132.38
2019-04-27 22:30:00,71.872,-27.736,77.0381079726,3.042,-3.156,4.3833890998000005,68.83,-24.58,73.0872444411,131.86,63.13,22.88,67.1482784589,3.042,-3.156,4.3833890998000005,63.13,22.88,67.1482784589,131.83
2019-04-27 23:00:00,69.9715,-28.2605,75.4630152624,4.0315,-3.2905,5.203881484,65.94,-24.97,70.5094639038,132.34,60.56,22.8,64.7097643327,4.0315,-3.2905,5.203881484,60.56,22.8,64.7097643327,132.31
2019-04-27 23:30:00,68.1195,-28.782,73.9504550645,3.7295,-3.322,4.9944823806,64.39,-25.46,69.2407661714,132.38,59.26,22.35,63.3345884963,3.7295,-3.322,4.9944823806,59.26,22.35,63.3345884963,132.35
2019-04-28 00:00:00,65.691,-28.953,71.7884648812,3.551,-3.273,4.829299121,62.14,-25.68,67.2372069616,131.47,57.26,21.44,61.142302868,3.551,-3.273,4.829299121,57.26,21.44,61.142302868,131.44
2019-04-28 00:30:00,64.58,-28.5575,70.6123728977,4.12,-3.2475,5.2460133673,60.46,-25.31,65.5439371719,131.15,55.78,21.58,59.8089023474,4.12,-3.2475,5.2460133673,55.78,21.58,59.8089023474,131.14
2019-04-28 01:00:00,64.1745,-28.8965,70.3802114411,4.8145,-3.3265000000000002,5.851923829,59.36,-25.57,64.6330758977,131.58,54.75,21.63,58.8678129371,4.8145,-3.3265000000000002,5.851923829,54.75,21.63,58.8678129371,131.59
2019-04-28 01:30:00,65.095,-28.951,71.2426798064,4.545,-3.281,5.6055317321,60.55,-25.67,65.7666435209,131.47,55.84,21.45,59.8181251796,4.545,-3.281,5.6055317321,55.84,21.45,59.8181251796,131.47
2019-04-28 02:00:00,67.012,-28.7815,72.9313573592,3.852,-3.2215,5.021550184,63.16,-25.56,68.1358877538,131.7,58.21,21.76,62.1442008558,3.852,-3.2215,5.021550184,58.21,21.76,62.1442008558,131.71
2019-04-28 02:30:00,67.3615,-28.673000000000002,73.210058129,3.0015,-3.163,4.3604553948,64.36,-25.51,69.2312768913,131.62,59.35,21.77,63.2167335442,3.0015,-3.163,4.3604553948,59.35,21.77,63.2167335442,131.64
2019-04-28 03:00:00,67.165,-28.961,73.1428516398,2.775,-3.151,4.1987410018,64.39,-25.81,69.3702256015,132.37,59.31,21.92,63.2310248217,2.775,-3.151,4.1987410018,59.31,21.92,63.2310248217,132.39
2019-04-28 03:30:00,66.539,-29.0245,72.5938022234,2.559,-3.1845,4.0852810491,63.98,-25.84,69.0010579629,132.26,58.96,21.84,62.8750125248,2.559,-3.1845,4.0852810491,58.96,21.84,62.8750125248,132.28
2019-04-28 04:00:00,66.1815,-29.2645,72.3629871032,2.3415,-3.1945,3.9607388831,63.84,-26.07,68.9578893238,132.71,58.82,21.96,62.7856193726,2.3415,-3.1945,3.9607388831,58.82,21.96,62.7856193726,132.73
2019-04-28 04:30:00,66.2365,-29.7235,72.6000026481,1.5665,-3.0635,3.4407781823,64.67,-26.66,69.9497283769,133.67,59.67,22.14,63.6450194438,1.5665,-3.0635,3.4407781823,59.67,22.14,63.6450194438,133.69
2019-04-28 05:00:00,65.918,-30.332,72.5617871059,1.198,-3.042,3.2693987215,64.72,-27.29,70.2383264322,134.17,59.67,21.87,63.5515995078,1.198,-3.042,3.2693987215,59.67,21.87,63.5515995078,134.2
2019-04-28 05:30:00,66.227,-29.9725,72.6936468011,0.987,-3.0325,3.1890790599,65.24,-26.94,70.5834343171,133.94,60.11,22.0,64.0094688308,0.987,-3.0325,3.1890790599,60.11,22.0,64.0094688308,133.99
2019-04-28 06:00:00,66.1775,-29.2465,72.3520508935,0.9175000000000001,-2.9365,3.0764977653,65.26,-26.31,70.3639374964,132.98,60.13,21.95,64.011088102,0.9175000000000001,-2.9365,3.0764977653,60.13,21.95,64.011088102,133.04
2019-04-28 06:30:00,66.651,-28.7995,72.6069349391,0.931,-2.8695,3.0167517714,65.72,-25.93,70.6504302889,132.94,60.56,22.27,64.5249292909,0.931,-2.8695,3.0167517714,60.56,22.27,64.5249292909,132.99
2019-04-28 07:00:00,67.8465,-29.361,73.9270984366,2.0065,-3.041,3.6433121263,65.84,-26.32,70.9059094857,134.18,60.67,22.76,64.7986612516,2.0065,-3.041,3.6433121263,60.67,22.76,64.7986612516,134.24
2019-04-28 07:30:00,69.5525,-29.172,75.4225154728,3.2825,-2.972,4.4280458726,66.27,-26.2,71.2611598278,134.35,60.85,22.99,65.0481560077,3.2825,-2.972,4.4280458726,60.85,22.99,65.0481560077,134.41
2019-04-28 08:00:00,71.033,-28.512,76.5416307182,5.533,-3.042,6.3140995399,65.5,-25.47,70.2778122881,133.69,60.05,23.18,64.3685862824,5.533,-3.042,6.3140995399,60.05,23.18,64.3685862824,133.74
2019-04-28 08:30:00,72.8305,-27.82,77.9630305353,7.6605,-3.06,8.2490520819,65.17,-24.76,69.7150378326,133.37,59.71,23.59,64.2010295868,7.6605,-3.06,8.2490520819,59.71,23.59,64.2010295868,133.41
2019-04-28 09:00:00,72.8875,-27.851,78.0273404471,13.8675,-3.311,14.2572885659,59.02,-24.54,63.9184793311,133.18,54.16,23.7,59.118487802,13.8675,-3.311,14.2572885659,54.16,23.7,59.118487802,133.22
2019-04-28 09:30:00,73.833,-27.804,78.8947039097,16.433,-3.534,16.8087074161,57.4,-24.27,62.3200842426,132.89,52.65,23.66,57.7219031218,16.433,-3.534,16.8087074161,52.65,23.66,57.7219031218,132.95
2019-04-28 10:00:00,74.348,-27.6515,79.3235813378,21.978,-3.7915,22.3026446022,52.37,-23.86,57.5492528188,132.69,48.07,23.89,53.6792045396,21.978,-3.7915,22.3026446022,48.07,23.89,53.6792045396,132.74
2019-04-28 10:30:00,74.9665,-27.574,79.8767901098,17.9265,-3.664,18.2971117461,57.04,-23.91,61.8486030562,132.56,52.31,23.74,57.4449623553,17.9265,-3.664,18.2971117461,52.31,23.74,57.4449623553,132.61
2019-04-28 11:00:00,74.659,-27.8415,79.6813366056,22.109,-3.8415,22.4402540817,52.55,-24.0,57.7711216786,132.56,48.27,23.61,53.7347652828,22.109,-3.8415,22.4402540817,48.27,23.61,53.7347652828,132.61
2019-04-28 11:30:00,74.3175,-28.0145,79.4223080532,25.4575,-3.9745,25.765887458,48.86,-24.04,54.453844676,132.36,44.85,23.45,50.6105226213,25.4575,-3.9745,25.765887458,44.85,23.45,50.6105226213,132.41
2019-04-28 12:00:00,73.591,-28.366,78.8686581412,30.041,-4.176,30.3298641111,43.55,-24.19,49.8172520318,132.5,40.03,23.33,46.3323839231,30.041,-4.176,30.3298641111,40.03,23.33,46.3323839231,132.53
2019-04-28 12:30:00,74.4905,-28.1015,79.6148785875,28.9105,-4.2315,29.2185318334,45.58,-23.87,51.4520485501,132.41,41.9,23.58,48.0793760359,28.9105,-4.2315,29.2185318334,41.9,23.58,48.0793760359,132.45
2019-04-28 13:00:00,74.745,-28.2155,79.8932379194,25.165,-3.8355,25.4556140223,49.58,-24.38,55.2499846154,132.5,45.54,23.12,51.0727520308,25.165,-3.8355,25.4556140223,45.54,23.12,51.0727520308,132.55
2019-04-28 13:30:00,74.0215,-28.0615,79.1620505324,24.5815,-3.9215,24.8923342517,49.44,-24.14,55.0186622884,132.41,45.42,23.4,51.0934085768,24.5815,-3.9215,24.8923342517,45.42,23.4,51.0934085768,132.46
2019-04-28 14:00:00,73.513,-28.5375,78.8577838596,25.693,-4.1275,26.0224231241,47.82,-24.41,53.6898547214,132.75,43.93,23.25,49.7031930564,25.693,-4.1275,26.0224231241,43.93,23.25,49.7031930564,132.81
2019-04-28 14:30:00,73.2425,-28.183,78.4776738649,22.2425,-3.843,22.5720503112,51.0,-24.34,56.5104910614,132.59,46.8,23.32,52.2882625452,22.2425,-3.843,22.5720503112,46.8,23.32,52.2882625452,132.67
2019-04-28 15:00:00,73.68,-28.0575,78.8413958923,20.91,-3.6875,21.2326577764,52.77,-24.37,58.1254660196,132.84,48.43,23.42,53.7955509313,20.91,-3.6875,21.2326577764,48.43,23.42,53.7955509313,132.92
2019-04-28 15:30:00,74.003,-27.9595,79.1086445924,17.723,-3.6595,18.0968690455,56.28,-24.3,61.3019445042,132.81,51.67,23.5,56.7630064391,17.723,-3.6595,18.0968690455,51.67,23.5,56.7630064391,132.89
2019-04-28 16:00:00,74.189,-27.712,79.1957237798,18.379,-3.282,18.6697392858,55.81,-24.43,60.9227461627,132.67,51.21,23.3,56.2614797175,18.379,-3.282,18.6697392858,51.21,23.3,56.2614797175,132.73
2019-04-28 16:30:00,75.6335,-27.2855,80.4047562803,17.2935,-3.2755,17.6009670899,58.34,-24.01,63.0875241232,132.5,53.49,23.58,58.4567917354,17.2935,-3.2755,17.6009670899,53.49,23.58,58.4567917354,132.55
2019-04-28 17:00:00,76.8985,-26.941,81.4812664559,14.3985,-3.221,14.7543770878,62.5,-23.72,66.8497449509,132.4,57.28,23.73,62.0008975741,14.3985,-3.221,14.7543770878,57.28,23.73,62.0008975741,132.44
2019-04-28 17:30:00,77.433,-26.657,81.8930103122,13.933,-3.107,14.2752211191,63.5,-23.55,67.7263058198,132.34,58.21,23.96,62.9482779749,13.933,-3.107,14.2752211191,58.21,23.96,62.9482779749,132.4
2019-04-28 18:00:00,78.6425,-26.1375,82.8722614178,13.1825,-2.9375,13.50582143,65.46,-23.2,69.4496335483,132.2,59.97,24.13,64.6425386259,13.1825,-2.9375,13.50582143,59.97,24.13,64.6425386259,132.24
2019-04-28 18:30:00,78.914,-25.705,82.9949782878,8.914,-3.075,9.4294761785,70.0,-22.63,73.5670911481,132.07,64.06,24.61,68.6245998167,8.914,-3.075,9.4294761785,64.06,24.61,68.6245998167,132.13
2019-04-28 19:00:00,78.4285,-25.942,82.6076084647,7.1085,-3.132,7.7678952265,71.32,-22.81,74.8788254448,131.94,65.27,24.35,69.664161518,7.1085,-3.132,7.7678952265,65.27,24.35,69.664161518,132.0
2019-04-28 19:30:00,78.0595,-26.0835,82.3020930019,4.8795,-3.1235,5.7935975438,73.18,-22.96,76.6972880877,132.0,66.95,24.26,71.2099016991,4.8795,-3.1235,5.7935975438,66.95,24.26,71.2099016991,132.09
2019-04-28 20:00:00,77.19,-25.7295,81.3652460836,3.09,-3.0295,4.3273514128,74.1,-22.7,77.499032252,131.21,67.85,23.98,71.9629272612,3.09,-3.0295,4.3273514128,67.85,23.98,71.9629272612,131.37
2019-04-28 20:30:00,77.2685,-25.261,81.2929222826,0.6985,-2.971,3.0520064302,76.57,-22.29,79.7484106425,130.89,70.02,24.11,74.0546588676,0.6985,-2.971,3.0520064302,70.02,24.11,74.0546588676,131.11
2019-04-28 21:00:00,77.5515,-25.074,81.504236873,0.021500000000000002,-2.9939999999999998,2.9940771951,77.53,-22.08,80.6128234216,130.75,70.89,24.23,74.9165202075,0.021500000000000002,-2.9939999999999998,2.9940771951,70.89,24.23,74.9165202075,131.04
2019-04-28 21:30:00,77.1395,-25.444,81.2274559262,0.0195,-3.094,3.094061449,77.12,-22.35,80.2933179038,131.05,70.51,24.11,74.5181333636,0.0195,-3.094,3.094061449,70.51,24.11,74.5181333636,131.37
2019-04-28 22:00:00,75.1435,-25.759,79.4359595728,0.0235,-3.099,3.0990891,75.12,-22.66,78.4633035246,130.99,68.74,23.81,72.7468466671,0.0235,-3.099,3.0990891,68.74,23.81,72.7468466671,131.33
2019-04-28 22:30:00,73.2705,-26.218,77.8199826153,0.0205,-3.108,3.1080676071,73.25,-23.11,76.8090788905,131.15,67.03,23.51,71.0333794775,0.0205,-3.108,3.1080676071,67.03,23.51,71.0333794775,131.49
2019-04-28 23:00:00,70.4775,-27.404,75.6178366673,0.0175,-3.124,3.1240490153,70.46,-24.28,74.5260357191,131.73,64.49,22.81,68.405088992,0.0175,-3.124,3.1240490153,64.49,22.81,68.405088992,132.07
2019-04-28 23:30:00,68.348,-28.312,73.9798516354,0.018000000000000002,-3.202,3.202050593,68.33,-25.11,72.7976716661,132.58,62.63,22.69,66.6134596009,0.018000000000000002,-3.202,3.202050593,62.63,22.69,66.6134596009,132.91
2019-04-29 00:00:00,66.719,-29.0975,72.7879761173,0.019,-3.2775,3.277555072,66.7,-25.82,71.5231598855,133.28,61.15,22.52,65.164966815,0.019,-3.2775,3.277555072,61.15,22.52,65.164966815,133.6
2019-04-29 00:30:00,65.649,-29.2785,71.8819988818,0.019,-3.2085,3.2085562563,65.63,-26.07,70.6182823354,133.05,60.21,22.19,64.1688413484,0.019,-3.2085,3.2085562563,60.21,22.19,64.1688413484,133.33
2019-04-29 01:00:00,65.578,-29.5905,71.94492181,0.008,-3.2105,3.2105099673,65.57,-26.38,70.6776435657,133.29,60.12,21.96,64.0051247948,0.008,-3.2105,3.2105099673,60.12,21.96,64.0051247948,133.53
2019-04-29 01:30:00,66.2015,-29.613,72.5228817081,0.0015,-3.203,3.2030003512,66.2,-26.41,71.2736143324,133.11,60.68,21.84,64.4906814974,0.0015,-3.203,3.2030003512,60.68,21.84,64.4906814974,133.36
2019-04-29 02:00:00,68.1715,-29.117,74.1292998837,0.0015,-3.227,3.2270003486,68.17,-25.89,72.9207857884,132.94,62.48,22.26,66.3269025358,0.0015,-3.227,3.2270003486,62.48,22.26,66.3269025358,133.21
2019-04-29 02:30:00,68.3715,-29.1245,74.3162062575,0.0015,-3.2145,3.21450035,68.37,-25.91,73.1148753675,132.84,62.71,22.2,66.523560488,0.0015,-3.2145,3.21450035,62.71,22.2,66.523560488,133.18
2019-04-29 03:00:00,67.9115,-29.3725,73.991321035,0.0015,-3.2125,3.2125003502,67.91,-26.16,72.7744027801,133.05,62.23,22.05,66.0210224095,0.0015,-3.2125,3.2125003502,62.23,22.05,66.0210224095,133.35
2019-04-29 03:30:00,67.543,-29.336,73.6386973337,0.003,-3.216,3.2160013993,67.54,-26.12,72.4148189254,133.05,61.89,22.1,65.7174413683,0.003,-3.216,3.2160013993,61.89,22.1,65.7174413683,133.28
2019-04-29 04:00:00,66.788,-29.5525,73.0341509176,0.028,-3.2425,3.2426208921,66.76,-26.31,71.7573250616,133.2,61.19,22.04,65.0382787288,0.028,-3.2425,3.2426208921,61.19,22.04,65.0382787288,133.41
2019-04-29 04:30:00,66.1865,-29.428,72.4338316414,0.0665,-3.238,3.2386827955,66.12,-26.19,71.1180040496,133.06,60.63,22.12,64.5390680131,0.0665,-3.238,3.2386827955,60.63,22.12,64.5390680131,133.24
2019-04-29 05:00:00,65.894,-29.728,72.2895097507,0.10400000000000001,-3.238,3.2396697363,65.79,-26.49,70.9228045131,133.43,60.37,22.08,64.2811270903,0.10400000000000001,-3.238,3.2396697363,60.37,22.08,64.2811270903,133.6
2019-04-29 05:30:00,65.89,-30.1955,72.4793785863,0.19,-3.0855,3.0913444082,65.7,-27.11,71.0734978737,134.22,60.29,22.11,64.21632347,0.19,-3.0855,3.0913444082,60.29,22.11,64.21632347,134.38
2019-04-29 06:00:00,66.719,-30.2045,73.2375366957,0.289,-3.0345,3.0482308394,66.43,-27.17,71.7715389273,134.31,60.95,22.08,64.8261436459,0.289,-3.0345,3.0482308394,60.95,22.08,64.8261436459,134.48
2019-04-29 06:30:00,68.76,-29.1115,74.6687152176,0.34,-2.9115,2.9312850851,68.42,-26.2,73.2648374051,133.62,62.74,22.48,66.6457650568,0.34,-2.9115,2.9312850851,62.74,22.48,66.6457650568,133.78
2019-04-29 07:00:00,71.4825,-27.9285,76.7446996118,0.5125000000000001,-2.8185000000000002,2.864716129,70.97,-25.11,75.2811596616,133.62,65.09,23.46,69.1887252376,0.5125000000000001,-2.8185000000000002,2.864716129,65.09,23.46,69.1887252376,133.78
2019-04-29 07:30:00,75.129,-26.5605,79.6858004995,0.929,-2.9005,3.0456429945,74.2,-23.66,77.8809065176,132.98,68.0,24.35,72.2282666274,0.929,-2.9005,3.0456429945,68.0,24.35,72.2282666274,133.14
2019-04-29 08:00:00,77.051,-26.279,81.4091053998,1.611,-3.069,3.4661335808000002,75.44,-23.21,78.9297010003,133.29,69.11,24.93,73.4690206822,1.611,-3.069,3.4661335808000002,69.11,24.93,73.4690206822,133.45
2019-04-29 08:30:00,78.7275,-25.6835,82.8109982339,3.0275,-3.3435,4.5105153253,75.7,-22.34,78.9275972015,133.05,69.34,25.58,73.9078615575,3.0275,-3.3435,4.5105153253,69.34,25.58,73.9078615575,133.2
2019-04-29 09:00:00,78.9685,-25.0585,82.8489735271,5.7385,-3.6485000000000003,6.8001422412,73.23,-21.41,76.2956158636,132.4,67.07,26.0,71.9331974821,5.7385,-3.6485000000000003,6.8001422412,67.07,26.0,71.9331974821,132.56
2019-04-29 09:30:00,78.35,-25.173,82.2946075329,8.67,-3.823,9.4754540261,69.68,-21.35,72.8774649669,131.89,63.9,25.75,68.8931963259,8.67,-3.823,9.4754540261,63.9,25.75,68.8931963259,132.05
2019-04-29 10:00:00,78.1675,-25.08,82.0924141212,11.0175,-3.96,11.7075576552,67.15,-21.12,70.3930174094,131.94,61.55,25.88,66.7695806487,11.0175,-3.96,11.7075576552,61.55,25.88,66.7695806487,132.11
2019-04-29 10:30:00,77.4825,-25.2515,81.4934111355,13.9325,-3.9415,14.4792948205,63.55,-21.31,67.0277450016,132.1,58.26,25.83,63.7292436798,13.9325,-3.9415,14.4792948205,58.26,25.83,63.7292436798,132.26
2019-04-29 11:00:00,76.837,-25.372,80.9176306685,18.057,-4.312,18.5647136525,58.78,-21.06,62.4388661012,132.05,53.97,26.0,59.9062676187,18.057,-4.312,18.5647136525,53.97,26.0,59.9062676187,132.21
2019-04-29 11:30:00,76.959,-25.4315,81.0521367593,16.999,-4.3715,17.5520942696,59.96,-21.06,63.5509653743,132.25,55.09,26.13,60.9728218143,16.999,-4.3715,17.5520942696,55.09,26.13,60.9728218143,132.41
2019-04-29 12:00:00,76.103,-25.955,80.4072672959,16.583,-4.375,17.1504085666,59.52,-21.58,63.3113481139,132.25,54.64,25.72,60.3907940004,16.583,-4.375,17.1504085666,54.64,25.72,60.3907940004,132.41
2019-04-29 12:30:00,76.992,-25.607,81.138686907,17.782,-4.507,18.3442790264,59.21,-21.1,62.8572517694,132.31,54.35,26.15,60.3137214902,17.782,-4.507,18.3442790264,54.35,26.15,60.3137214902,132.47
2019-04-29 13:00:00,76.724,-26.062,81.0296243358,18.744,-4.442,19.2631487561,57.98,-21.62,61.8797608269,132.46,53.24,25.76,59.1445280647,18.744,-4.442,19.2631487561,53.24,25.76,59.1445280647,132.63
2019-04-29 13:30:00,75.839,-26.475,80.3273275169,23.859,-4.775,24.3321290889,51.98,-21.7,56.3277054388,132.68,47.78,25.78,54.2912221266,23.859,-4.775,24.3321290889,47.78,25.78,54.2912221266,132.85
2019-04-29 14:00:00,75.126,-26.462,79.6501934712,24.386,-4.682,24.8313938393,50.74,-21.78,55.2169901389,132.55,46.72,25.7,53.3221192377,24.386,-4.682,24.8313938393,46.72,25.7,53.3221192377,132.71
2019-04-29 14:30:00,74.7665,-26.569,79.3469677004,24.7565,-4.609,25.1818818449,50.01,-21.96,54.6190598601,132.59,46.03,25.54,52.6407874181,24.7565,-4.609,25.1818818449,46.03,25.54,52.6407874181,132.75
2019-04-29 15:00:00,75.152,-26.4415,79.6679108942,19.442,-4.4115,19.9362156953,55.71,-22.03,59.9076372427,132.66,51.19,25.54,57.2075842874,19.442,-4.4115,19.9362156953,51.19,25.54,57.2075842874,132.82
2019-04-29 15:30:00,75.465,-26.427,79.9584426687,16.325,-4.187,16.8533852386,59.14,-22.24,63.1835200032,132.87,54.31,25.45,59.9773173792,16.325,-4.187,16.8533852386,54.31,25.45,59.9773173792,133.04
2019-04-29 16:00:00,76.34,-26.169,80.70075688,15.45,-3.949,15.9466956138,60.89,-22.22,64.8175940621,132.65,55.94,25.39,61.4323668761,15.45,-3.949,15.9466956138,55.94,25.39,61.4323668761,132.82
2019-04-29 16:30:00,77.618,-25.748,81.7772182701,15.248,-3.7880000000000003,15.7114750421,62.37,-21.96,66.123055737,132.52,57.26,25.57,62.7099075107,15.248,-3.7880000000000003,15.7114750421,57.26,25.57,62.7099075107,132.69
2019-04-29 17:00:00,78.7735,-25.407,82.7694385099,14.1635,-3.777,14.6584603984,64.61,-21.63,68.1344919993,132.37,59.27,25.81,64.6458738049,14.1635,-3.777,14.6584603984,59.27,25.81,64.6458738049,132.54
2019-04-29 17:30:00,80.1015,-25.331,84.0113674645,11.0915,-3.891,11.7542015148,69.01,-21.44,72.263778617,132.47,63.3,26.09,68.4658900475,11.0915,-3.891,11.7542015148,63.3,26.09,68.4658900475,132.63
2019-04-29 18:00:00,80.906,-25.264,84.7587784952,7.596,-3.724,8.4597512966,73.31,-21.54,76.408950392,132.47,67.18,26.03,72.0466050553,7.596,-3.724,8.4597512966,67.18,26.03,72.0466050553,132.63
2019-04-29 18:30:00,81.5825,-25.018,85.332318791,5.8125,-3.698,6.8891480061,75.77,-21.32,78.7123579878,132.41,69.47,26.24,74.2604773752,5.8125,-3.698,6.8891480061,69.47,26.24,74.2604773752,132.58
2019-04-29 19:00:00,80.184,-25.695,84.2003971546,7.294,-3.675,8.1675002908,72.89,-22.02,76.1434993942,132.44,66.79,25.57,71.5173335633,7.294,-3.675,8.1675002908,66.79,25.57,71.5173335633,132.61
2019-04-29 19:30:00,78.4545,-26.5815,82.8352866386,6.9645,-3.7415000000000003,7.9058891024,71.49,-22.84,75.0498880745,132.44,65.54,24.83,70.0858081212,6.9645,-3.7415000000000003,7.9058891024,65.54,24.83,70.0858081212,132.61
2019-04-29 20:00:00,77.967,-26.64,82.392613073,3.797,-3.77,5.3507110742,74.17,-22.87,77.6158862605,132.48,67.99,24.83,72.3821041418,3.797,-3.77,5.3507110742,67.99,24.83,72.3821041418,132.64
2019-04-29 20:30:00,77.5885,-26.446,81.9717405467,1.7885,-3.776,4.1781465089,75.8,-22.67,79.1174373953,132.24,69.49,24.88,73.8097181948,1.7885,-3.776,4.1781465089,69.49,24.88,73.8097181948,132.4
2019-04-29 21:00:00,77.703,-26.181,81.9951277211,1.033,-3.6710000000000003,3.8135718166,76.67,-22.51,79.9061261732,131.59,70.27,24.59,74.4482437671,1.033,-3.6710000000000003,3.8135718166,70.27,24.59,74.4482437671,131.76
2019-04-29 21:30:00,78.1585,-25.443,82.1954826694,1.0285,-3.793,3.9299696246,77.13,-21.65,80.1109193556,131.17,70.63,25.03,74.9339562548,1.0285,-3.793,3.9299696246,70.63,25.03,74.9339562548,131.34
2019-04-29 22:00:00,76.311,-26.0195,80.6249533411,0.841,-3.8295,3.9207590145,75.47,-22.19,78.6645854244,131.37,69.14,24.63,73.3960250967,0.841,-3.8295,3.9207590145,69.14,24.63,73.3960250967,131.53
2019-04-29 22:30:00,73.9995,-26.744,78.68397255,0.8695,-3.834,3.9313593387,73.13,-22.91,76.6346201139,131.47,67.01,24.03,71.1883487658,0.8695,-3.834,3.9313593387,67.01,24.03,71.1883487658,131.65
2019-04-29 23:00:00,71.552,-27.1055,76.5140303098,0.752,-3.8555,3.9281527783,70.8,-23.25,74.5198128017,131.79,65.04,24.01,69.3302365494,0.752,-3.8555,3.9281527783,65.04,24.01,69.3302365494,131.96
2019-04-29 23:30:00,69.1545,-27.55,74.4402268283,0.8445,-3.85,3.9415327285,68.31,-23.7,72.304537202,131.49,62.75,23.28,66.9292230644,0.8445,-3.85,3.9415327285,62.75,23.28,66.9292230644,131.67
2019-04-30 00:00:00,67.31,-27.905,72.8651159678,0.72,-3.795,3.8626965969000002,66.59,-24.11,70.8203374745,131.18,61.17,22.66,65.2322351296,0.72,-3.795,3.8626965969000002,61.17,22.66,65.2322351296,131.35
2019-04-30 00:30:00,65.38,-24.44,69.7986962629,0.0,0.0,0.0,65.38,-24.44,69.7986962629,131.38,60.1,22.5,64.1736706134,0.0,0.0,0.0,60.1,22.5,64.1736706134,131.56
