Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-30 01:00:00,66.57,-24.36,70.8870545304,0.0,0.0,0.0,66.57,-24.36,70.8870545304,131.81,61.21,22.84,65.3324551812,0.0,0.0,0.0,61.21,22.84,65.3324551812,131.99
2019-04-30 01:30:00,67.47,-24.17,71.6686109814,0.0,0.0,0.0,67.47,-24.17,71.6686109814,131.48,62.05,22.85,66.1235585854,0.0,0.0,0.0,62.05,22.85,66.1235585854,131.67
2019-04-30 02:00:00,69.28,-23.84,73.2670730956,0.0,0.0,0.0,69.28,-23.84,73.2670730956,131.41,63.65,23.12,67.7189552489,0.0,0.0,0.0,63.65,23.12,67.7189552489,131.6
2019-04-30 02:30:00,69.86,-23.78,73.7963955759,0.0,0.0,0.0,69.86,-23.78,73.7963955759,131.67,64.17,23.34,68.2828272701,0.0,0.0,0.0,64.17,23.34,68.2828272701,131.85
2019-04-30 03:00:00,68.73,-24.09,72.8295338445,0.0,0.0,0.0,68.73,-24.09,72.8295338445,131.84,63.13,23.22,67.2648890581,0.0,0.0,0.0,63.13,23.22,67.2648890581,132.03
2019-04-30 03:30:00,68.87,-23.93,72.9089967014,0.0,0.0,0.0,68.87,-23.93,72.9089967014,131.59,63.34,23.23,67.465461534,0.0,0.0,0.0,63.34,23.23,67.465461534,131.77
2019-04-30 04:00:00,68.64,-24.14,72.7611792098,0.0,0.0,0.0,68.64,-24.14,72.7611792098,131.79,63.05,23.12,67.1553192234,0.0,0.0,0.0,63.05,23.12,67.1553192234,131.97
2019-04-30 04:30:00,69.75,-23.58,73.6279763405,0.0,0.0,0.0,69.75,-23.58,73.6279763405,131.65,64.07,23.51,68.2472343762,0.0,0.0,0.0,64.07,23.51,68.2472343762,131.83
2019-04-30 05:00:00,69.24,-23.77,73.2064921984,0.0,0.0,0.0,69.24,-23.77,73.2064921984,131.65,63.6,23.33,67.7439953059,0.0,0.0,0.0,63.6,23.33,67.7439953059,131.83
2019-04-30 05:30:00,70.36,-22.99,74.0207383103,0.0,0.0,0.0,70.36,-22.99,74.0207383103,131.34,64.65,23.88,68.9193506934,0.0,0.0,0.0,64.65,23.88,68.9193506934,131.53
2019-04-30 06:00:00,71.26,-23.37,74.9942964498,0.0,0.0,0.0,71.26,-23.37,74.9942964498,132.75,65.46,24.51,69.8981523361,0.0,0.0,0.0,65.46,24.51,69.8981523361,132.93
2019-04-30 06:30:00,72.28,-22.84,75.8027967822,0.0,0.0,0.0,72.28,-22.84,75.8027967822,132.71,66.27,24.98,70.8217007703,0.0,0.0,0.0,66.27,24.98,70.8217007703,132.89
2019-04-30 07:00:00,72.08,-21.95,75.3480517333,0.0,0.0,0.0,72.08,-21.95,75.3480517333,132.34,66.05,25.57,70.8267421247,0.0,0.0,0.0,66.05,25.57,70.8267421247,132.53
2019-04-30 07:30:00,70.48,-21.11,73.5735176541,0.0,0.0,0.0,70.48,-21.11,73.5735176541,131.8,64.56,25.93,69.5726850136,0.0,0.0,0.0,64.56,25.93,69.5726850136,131.99
2019-04-30 08:00:00,68.02,-21.89,71.4555281276,0.0,0.0,0.0,68.02,-21.89,71.4555281276,131.86,62.39,25.29,67.3208452116,0.0,0.0,0.0,62.39,25.29,67.3208452116,132.05
2019-04-30 08:30:00,64.87,-23.11,68.8635534953,0.0,0.0,0.0,64.87,-23.11,68.8635534953,132.09,59.47,24.24,64.2203900642,0.0,0.0,0.0,59.47,24.24,64.2203900642,132.28
2019-04-30 09:00:00,60.15,-23.32,64.5123623812,0.0,0.0,0.0,60.15,-23.32,64.5123623812,132.19,55.15,24.07,60.1738099176,0.0,0.0,0.0,55.15,24.07,60.1738099176,132.38
2019-04-30 09:30:00,55.64,-23.13,60.2561739575,0.0,0.0,0.0,55.64,-23.13,60.2561739575,131.94,51.09,24.09,56.4846545533,0.0,0.0,0.0,51.09,24.09,56.4846545533,132.14
2019-04-30 10:00:00,51.34,-23.16,56.3221199885,0.0,0.0,0.0,51.34,-23.16,56.3221199885,132.08,47.2,24.06,52.9785201756,0.0,0.0,0.0,47.2,24.06,52.9785201756,132.27
2019-04-30 10:30:00,48.26,-23.16,53.5295544536,0.0,0.0,0.0,48.26,-23.16,53.5295544536,132.18,44.44,24.14,50.5732458915,0.0,0.0,0.0,44.44,24.14,50.5732458915,132.36
2019-04-30 11:00:00,47.1,-22.71,52.2891394077,0.0,0.0,0.0,47.1,-22.71,52.2891394077,132.37,43.39,24.61,49.8833058247,0.0,0.0,0.0,43.39,24.61,49.8833058247,132.55
2019-04-30 11:30:00,48.25,-22.85,53.3871239158,0.0,0.0,0.0,48.25,-22.85,53.3871239158,132.37,44.47,24.53,50.7868270322,0.0,0.0,0.0,44.47,24.53,50.7868270322,132.55
2019-04-30 12:00:00,47.84,-22.94,53.0557178822,0.0,0.0,0.0,47.84,-22.94,53.0557178822,132.49,44.07,24.45,50.3980892495,0.0,0.0,0.0,44.07,24.45,50.3980892495,132.64
2019-04-30 12:30:00,43.13,-22.8,48.7856218573,0.0,0.0,0.0,43.13,-22.8,48.7856218573,132.13,39.77,24.37,46.6427893677,0.0,0.0,0.0,39.77,24.37,46.6427893677,132.27
2019-04-30 13:00:00,32.86,-22.18,39.6450753562,0.0,0.0,0.0,32.86,-22.18,39.6450753562,132.23,30.41,24.94,39.3290185486,0.0,0.0,0.0,30.41,24.94,39.3290185486,132.34
2019-04-30 13:30:00,29.95,-20.77,36.4471590114,0.0,0.0,0.0,29.95,-20.77,36.4471590114,132.11,27.81,26.12,38.1529880874,0.0,0.0,0.0,27.81,26.12,38.1529880874,132.2
2019-04-30 14:00:00,43.2,-21.93,48.4475479256,0.0,0.0,0.0,43.2,-21.93,48.4475479256,132.27,39.81,25.24,47.1369674459,0.0,0.0,0.0,39.81,25.24,47.1369674459,132.35
2019-04-30 14:30:00,49.09,-22.16,53.8599452283,0.0,0.0,0.0,49.09,-22.16,53.8599452283,132.16,45.17,25.02,51.6365113074,0.0,0.0,0.0,45.17,25.02,51.6365113074,132.25
2019-04-30 15:00:00,51.31,-21.25,55.5362818345,0.0,0.0,0.0,51.31,-21.25,55.5362818345,131.98,47.19,25.78,53.7727114808,0.0,0.0,0.0,47.19,25.78,53.7727114808,132.06
2019-04-30 15:30:00,51.21,-20.59,55.1943131129,0.0,0.0,0.0,51.21,-20.59,55.1943131129,132.15,47.06,26.42,53.9690652133,0.0,0.0,0.0,47.06,26.42,53.9690652133,132.23
2019-04-30 16:00:00,61.04,-20.15,64.2798887678,0.0,0.0,0.0,61.04,-20.15,64.2798887678,131.94,56.0,26.74,62.0566483143,0.0,0.0,0.0,56.0,26.74,62.0566483143,132.03
2019-04-30 16:30:00,64.17,-20.73,67.4353156736,0.0,0.0,0.0,64.17,-20.73,67.4353156736,132.07,58.83,26.28,64.4329674934,0.0,0.0,0.0,58.83,26.28,64.4329674934,132.17
2019-04-30 17:00:00,61.29,-21.2,64.8529421075,0.0,0.0,0.0,61.29,-21.2,64.8529421075,132.1,56.24,25.94,61.9340068137,0.0,0.0,0.0,56.24,25.94,61.9340068137,132.17
2019-04-30 17:30:00,59.1,-21.97,63.0514940346,0.0,0.0,0.0,59.1,-21.97,63.0514940346,132.26,54.28,25.33,59.8993096788,0.0,0.0,0.0,54.28,25.33,59.8993096788,132.33
2019-04-30 18:00:00,56.86,-22.62,61.1941500472,0.0,0.0,0.0,56.86,-22.62,61.1941500472,132.39,52.22,24.79,57.8054711943,0.0,0.0,0.0,52.22,24.79,57.8054711943,132.44
2019-04-30 18:30:00,60.47,-23.07,64.7212932504,0.0,0.0,0.0,60.47,-23.07,64.7212932504,132.23,55.5,24.42,60.6348612598,0.0,0.0,0.0,55.5,24.42,60.6348612598,132.27
2019-04-30 19:00:00,66.5,-23.14,70.4110048217,0.0,0.0,0.0,66.5,-23.14,70.4110048217,132.12,61.01,24.22,65.6416674072,0.0,0.0,0.0,61.01,24.22,65.6416674072,132.19
2019-04-30 19:30:00,71.03,-22.96,74.6486604033,0.0,0.0,0.0,71.03,-22.96,74.6486604033,132.04,65.15,24.43,69.5797916065,0.0,0.0,0.0,65.15,24.43,69.5797916065,132.14
2019-04-30 20:00:00,74.18,-22.85,77.6195523048,0.0,0.0,0.0,74.18,-22.85,77.6195523048,131.89,67.96,24.38,72.2007340683,0.0,0.0,0.0,67.96,24.38,72.2007340683,132.01
2019-04-30 20:30:00,74.92,-23.21,78.4328406983,0.0,0.0,0.0,74.92,-23.21,78.4328406983,131.66,68.63,23.94,72.6856278779,0.0,0.0,0.0,68.63,23.94,72.6856278779,131.8
2019-04-30 21:00:00,75.45,-23.08,78.9011337054,0.0,0.0,0.0,75.45,-23.08,78.9011337054,131.4,69.09,23.88,73.1004958944,0.0,0.0,0.0,69.09,23.88,73.1004958944,131.55
2019-04-30 21:30:00,75.34,-23.15,78.816483682,0.0,0.0,0.0,75.34,-23.15,78.816483682,131.4,68.97,23.71,72.9316460804,0.0,0.0,0.0,68.97,23.71,72.9316460804,131.55
2019-04-30 22:00:00,73.09,-23.76,76.8549653568,0.0,0.0,0.0,73.09,-23.76,76.8549653568,131.57,67.0,23.33,70.9456756963,0.0,0.0,0.0,67.0,23.33,70.9456756963,131.75
2019-04-30 22:30:00,71.17,-24.36,75.2235235814,0.0,0.0,0.0,71.17,-24.36,75.2235235814,131.78,65.22,22.93,69.1334455962,0.0,0.0,0.0,65.22,22.93,69.1334455962,131.96
2019-04-30 23:00:00,68.83,-24.9,73.1954841503,0.0,0.0,0.0,68.83,-24.9,73.1954841503,132.1,63.11,22.63,67.0446791327,0.0,0.0,0.0,63.11,22.63,67.0446791327,132.31
2019-04-30 23:30:00,66.23,-25.48,70.9622667338,0.0,0.0,0.0,66.23,-25.48,70.9622667338,132.1,60.76,22.11,64.6577891673,0.0,0.0,0.0,60.76,22.11,64.6577891673,132.36
2019-05-01 00:00:00,64.67,-26.21,69.7794597285,0.0,0.0,0.0,64.67,-26.21,69.7794597285,132.59,59.38,21.74,63.2345791478,0.0,0.0,0.0,59.38,21.74,63.2345791478,132.85
2019-05-01 00:30:00,62.876,-29.9375,69.6393946143,0.166,-2.8475,2.8523345263,62.71,-27.09,68.3111425757,132.87,57.67,21.13,61.4190996352,0.166,-2.8475,2.8523345263,57.67,21.13,61.4190996352,133.13
2019-05-01 01:00:00,62.321,-30.2,69.2527764137,0.271,-2.85,2.8628553928000002,62.05,-27.35,67.8102130951,132.79,57.11,20.77,60.7696058898,0.271,-2.85,2.8628553928000002,57.11,20.77,60.7696058898,133.05
2019-05-01 01:30:00,63.5925,-29.764,70.2132590915,0.1825,-2.784,2.7899753135000003,63.41,-26.98,68.9111638271,132.34,58.35,20.79,61.9430916245,0.1825,-2.784,2.7899753135000003,58.35,20.79,61.9430916245,132.59
2019-05-01 02:00:00,65.6595,-29.3875,71.9360486578,0.1695,-2.7775,2.7826671558,65.49,-26.61,70.6896894886,132.25,60.22,21.09,63.8062418577,0.1695,-2.7775,2.7826671558,60.22,21.09,63.8062418577,132.51
2019-05-01 02:30:00,65.789,-29.306,72.0210674525,0.129,-2.766,2.7690065005,65.66,-26.54,70.8209517022,132.21,60.44,21.18,64.0436257562,0.129,-2.766,2.7690065005,60.44,21.18,64.0436257562,132.46
2019-05-01 03:00:00,65.1555,-29.284,71.4338283746,0.0855,-2.7439999999999998,2.7453317195,65.07,-26.54,70.2742947314,132.24,59.83,21.18,63.4682700253,0.0855,-2.7439999999999998,2.7453317195,59.83,21.18,63.4682700253,132.49
2019-05-01 03:30:00,64.6435,-29.6825,71.1325024057,0.12350000000000001,-2.7725,2.7752492681,64.52,-26.91,69.9069274107,132.58,59.33,21.03,62.9468807805,0.12350000000000001,-2.7725,2.7752492681,59.33,21.03,62.9468807805,132.83
2019-05-01 04:00:00,64.296,-29.6285,70.794234428,0.066,-2.7685,2.7692865959,64.23,-26.86,69.6200581729,132.53,59.08,21.05,62.7180109697,0.066,-2.7685,2.7692865959,59.08,21.05,62.7180109697,132.78
2019-05-01 04:30:00,63.988,-29.723,70.5543823798,0.048,-2.753,2.7534184208,63.94,-26.97,69.3952772168,132.64,58.83,21.01,62.4691043637,0.048,-2.753,2.7534184208,58.83,21.01,62.4691043637,132.89
2019-05-01 05:00:00,63.974,-29.538,70.4639348887,0.034,-2.818,2.8182051025,63.94,-26.72,69.2984992622,132.53,58.86,21.23,62.57165892,0.034,-2.818,2.8182051025,58.86,21.23,62.57165892,132.77
2019-05-01 05:30:00,66.422,-28.4945,72.2759891959,0.022,-3.2045,3.2045755179,66.4,-25.29,71.0531076027,132.3,61.05,22.37,65.0193771118,0.022,-3.2045,3.2045755179,61.05,22.37,65.0193771118,132.55
2019-05-01 06:00:00,68.4525,-27.8535,73.9023830367,0.0325,-3.4635,3.4636524797,68.42,-24.39,72.637239072,132.45,62.84,23.28,67.0136105579,0.0325,-3.4635,3.4636524797,62.84,23.28,67.0136105579,132.7
2019-05-01 06:30:00,70.604,-26.794,75.5171719015,0.494,-3.394,3.429762674,70.11,-23.4,73.9119212306,132.07,64.27,23.95,68.5874288773,0.494,-3.394,3.429762674,64.27,23.95,68.5874288773,132.32
2019-05-01 07:00:00,73.492,-26.3345,78.0677907607,2.942,-3.4845,4.5603842218,70.55,-22.85,74.1581081204,132.4,64.72,24.69,69.2695784598,2.942,-3.4845,4.5603842218,64.72,24.69,69.2695784598,132.65
2019-05-01 07:30:00,76.684,-25.2395,80.7308380747,5.484,-3.4495,6.4786809035,71.2,-21.79,74.4596810361,131.76,65.21,25.21,69.9134336162,5.484,-3.4495,6.4786809035,65.21,25.21,69.9134336162,132.01
2019-05-01 08:00:00,78.3325,-24.2815,82.0095835772,4.6325,-3.6415,5.8924170338,73.7,-20.64,76.5356100126,131.38,67.48,26.05,72.333622196,4.6325,-3.6415,5.8924170338,67.48,26.05,72.333622196,131.63
2019-05-01 08:30:00,78.8225,-23.8195,82.3429115741,5.5325,-3.5995,6.6003754817,73.29,-20.22,76.0281033566,131.38,67.09,26.38,72.0900305174,5.5325,-3.5995,6.6003754817,67.09,26.38,72.0900305174,131.63
2019-05-01 09:00:00,77.9315,-24.3955,81.6606337993,12.1515,-3.2255,12.5723029911,65.78,-21.17,69.1026576913,131.85,60.31,25.7,65.5575022404,12.1515,-3.2255,12.5723029911,60.31,25.7,65.5575022404,132.11
2019-05-01 09:30:00,77.4905,-24.5,81.2713208349,16.8105,-3.36,17.1430017864,60.68,-21.14,64.2569996187,131.85,55.81,25.74,61.4597730227,16.8105,-3.36,17.1430017864,55.81,25.74,61.4597730227,132.11
2019-05-01 10:00:00,77.425,-24.4955,81.2075128621,16.535,-3.6555,16.9342524267,60.89,-20.84,64.3575768655,131.85,55.91,25.97,61.6471329423,16.535,-3.6555,16.9342524267,55.91,25.97,61.6471329423,132.11
2019-05-01 10:30:00,76.755,-24.413,80.5439295912,17.755,-3.593,18.114901987,59.0,-20.82,62.5657446212,131.66,54.18,25.89,60.0480182854,17.755,-3.593,18.114901987,54.18,25.89,60.0480182854,131.9
2019-05-01 11:00:00,76.406,-24.297,80.1761875185,21.956,-3.6470000000000002,22.2568314232,54.45,-20.65,58.2342253318,131.62,50.08,26.01,56.4316090502,21.956,-3.6470000000000002,22.2568314232,50.08,26.01,56.4316090502,131.9
2019-05-01 11:30:00,75.291,-24.332,79.125096556,26.561,-3.332,26.7691790124,48.73,-21.0,53.0623491753,131.94,44.83,25.88,51.7639189011,26.561,-3.332,26.7691790124,44.83,25.88,51.7639189011,132.2
2019-05-01 12:00:00,74.6325,-24.2425,78.4710702265,30.6125,-3.8325,30.8514701838,44.02,-20.41,48.5214231036,132.17,40.52,26.55,48.4435021443,30.6125,-3.8325,30.8514701838,40.52,26.55,48.4435021443,132.43
2019-05-01 12:30:00,73.826,-23.934,77.6087278082,40.306,-4.854,40.5972283783,33.52,-19.08,38.569894996,131.47,31.05,27.27,41.3249972777,40.306,-4.854,40.5972283783,31.05,27.27,41.3249972777,131.73
2019-05-01 13:00:00,73.6975,-23.9695,77.4974737427,41.8775,-4.4995,42.1185292538,31.82,-19.47,37.3040654621,131.59,29.45,26.94,39.9132321417,41.8775,-4.4995,42.1185292538,29.45,26.94,39.9132321417,131.83
2019-05-01 13:30:00,72.3035,-23.286,75.9607392556,50.6935,-5.396,50.9798760125,21.61,-17.89,28.0543080471,131.63,20.09,28.37,34.7629831861,50.6935,-5.396,50.9798760125,20.09,28.37,34.7629831861,131.83
2019-05-01 14:00:00,70.538,-23.1055,74.2258282153,56.948,-6.0355,57.2669360473,13.59,-17.07,21.8190971399,131.74,12.89,29.15,31.8727877664,56.948,-6.0355,57.2669360473,12.89,29.15,31.8727877664,131.83
2019-05-01 14:30:00,69.7585,-23.2375,73.5270679988,54.0485,-6.1675,54.399250073,15.71,-17.07,23.198900836,131.92,14.82,29.35,32.8793993254,54.0485,-6.1675,54.399250073,14.82,29.35,32.8793993254,131.92
2019-05-01 15:00:00,68.178,-23.839,72.2256021436,54.888,-5.789,55.1924366648,13.29,-18.05,22.4148745256,132.11,12.65,28.53,31.2087071184,54.888,-5.789,55.1924366648,12.65,28.53,31.2087071184,132.07
2019-05-01 15:30:00,66.7885,-23.360500000000002,70.7560364386,58.3185,-5.6105,58.5877559947,8.47,-17.75,19.6673180683,132.11,8.24,28.79,29.9459796968,58.3185,-5.6105,58.5877559947,8.24,28.79,29.9459796968,132.07
2019-05-01 16:00:00,69.2585,-23.6335,73.17979328,55.5185,-5.2235,55.7636870598,13.74,-18.41,22.9720634685,132.26,13.06,28.31,31.1772304735,55.5185,-5.2235,55.7636870598,13.06,28.31,31.1772304735,132.22
2019-05-01 16:30:00,71.032,-24.081,75.0029305094,55.482,-5.851,55.7896632451,15.55,-18.23,23.9611226782,132.26,14.65,28.47,32.0181729647,55.482,-5.851,55.7896632451,14.65,28.47,32.0181729647,132.22
2019-05-01 17:00:00,71.965,-24.5805,76.0471051734,51.585,-5.0105,51.8277660646,20.38,-19.57,28.2547217293,132.46,19.16,27.43,33.4590869571,51.585,-5.0105,51.8277660646,19.16,27.43,33.4590869571,132.41
2019-05-01 17:30:00,72.451,-25.484,76.8022242972,42.931,-3.604,43.0820098997,29.52,-21.88,36.7445887173,132.75,27.4,25.54,37.4573303907,42.931,-3.604,43.0820098997,27.4,25.54,37.4573303907,132.69
2019-05-01 18:00:00,72.6795,-26.3585,77.3115789678,34.7195,-2.8285,34.8345244334,37.96,-23.53,44.6611968044,132.89,35.05,24.18,42.5813914756,34.7195,-2.8285,34.8345244334,35.05,24.18,42.5813914756,132.82
2019-05-01 18:30:00,73.383,-26.4795,78.0142846487,25.303,-2.0095,25.3826692696,48.08,-24.47,53.9487469734,132.95,44.27,23.49,50.1159954506,25.303,-2.0095,25.3826692696,44.27,23.49,50.1159954506,132.89
2019-05-01 19:00:00,73.792,-26.2755,78.3304612794,16.132,-1.3054999999999999,16.1847383127,57.66,-24.97,62.8345167881,132.88,52.96,23.0,57.738735698,16.132,-1.3054999999999999,16.1847383127,52.96,23.0,57.738735698,132.81
2019-05-01 19:30:00,73.9455,-25.9705,78.3734893985,8.3855,-1.0905,8.4561102464,65.56,-24.88,70.1222361309,132.33,60.21,22.81,64.3858695678,8.3855,-1.0905,8.4561102464,60.21,22.81,64.3858695678,132.26
2019-05-01 20:00:00,74.2215,-25.8025,78.5786234831,3.5815,-0.9925,3.7164766244000003,70.64,-24.81,74.8701923331,132.24,64.75,22.85,68.6635638458,3.5815,-0.9925,3.7164766244000003,64.75,22.85,68.6635638458,132.22
2019-05-01 20:30:00,74.228,-25.5465,78.5010805419,1.6880000000000002,-0.8265,1.8794803138,72.54,-24.72,76.636349078,132.15,66.5,22.95,70.3487917451,1.6880000000000002,-0.8265,1.8794803138,66.5,22.95,70.3487917451,132.22
2019-05-01 21:00:00,73.828,-25.785,78.2012775407,0.618,-0.765,0.9834373391000001,73.21,-25.02,77.3673348384,132.15,67.1,22.62,70.8101292189,0.618,-0.765,0.9834373391000001,67.1,22.62,70.8101292189,132.29
2019-05-01 21:30:00,74.5945,-25.7955,78.9287479345,0.6645,-0.8555,1.0832545869,73.93,-24.94,78.0233843152,132.21,67.78,22.78,71.5056417355,0.6645,-0.8555,1.0832545869,67.78,22.78,71.5056417355,132.42
2019-05-01 22:00:00,73.8415,-26.258,78.3712299651,0.6415000000000001,-0.868,1.0793267578,73.2,-25.39,77.4783331003,132.49,67.13,22.46,70.787629569,0.6415000000000001,-0.868,1.0793267578,67.13,22.46,70.787629569,132.76
2019-05-01 22:30:00,72.357,-26.4525,77.0407048595,0.607,-0.8825000000000001,1.0711000187,71.75,-25.57,76.1701214388,132.56,65.79,22.38,69.4923628897,0.607,-0.8825000000000001,1.0711000187,65.79,22.38,69.4923628897,132.85
2019-05-01 23:00:00,69.595,-27.2335,74.7337109158,0.525,-0.8735,1.0191306344,69.07,-26.36,73.9291180794,133.12,63.41,22.05,67.1344218713,0.525,-0.8735,1.0191306344,63.41,22.05,67.1344218713,133.43
2019-05-01 23:30:00,67.1435,-27.681,72.6256659401,0.42350000000000004,-0.8310000000000001,0.9326914013000001,66.72,-26.85,71.9199617631,132.68,61.34,21.27,64.9230968146,0.42350000000000004,-0.8310000000000001,0.9326914013000001,61.34,21.27,64.9230968146,133.01
2019-05-02 00:00:00,65.3155,-27.7545,70.9677871326,0.4355,-0.8345,0.941302555,64.88,-26.92,70.2431548266,132.26,59.74,20.92,63.2970299461,0.4355,-0.8345,0.941302555,59.74,20.92,63.2970299461,132.59
2019-05-02 00:30:00,64.205,-27.8105,69.9693213862,0.5750000000000001,-0.8605,1.0349324857,63.63,-26.95,69.1019493213,132.07,58.54,20.76,62.1120696805,0.5750000000000001,-0.8605,1.0349324857,58.54,20.76,62.1120696805,132.39
2019-05-02 01:00:00,63.864,-28.091,69.7690101478,0.584,-0.871,1.0486643886,63.28,-27.22,68.8860421276,132.23,58.26,20.58,61.7880570984,0.584,-0.871,1.0486643886,58.26,20.58,61.7880570984,132.6
2019-05-02 01:30:00,64.6695,-28.303,70.5918128344,0.3895,-0.853,0.9377202408,64.28,-27.45,69.895785996,132.23,59.16,20.37,62.56870224,0.3895,-0.853,0.9377202408,59.16,20.37,62.56870224,132.6
2019-05-02 02:00:00,66.2565,-28.089,71.9646837918,0.3965,-0.869,0.9551823124000001,65.86,-27.22,71.2633706753,132.27,60.62,20.64,64.0374421725,0.3965,-0.869,0.9551823124000001,60.62,20.64,64.0374421725,132.67
2019-05-02 02:30:00,66.0995,-28.3015,71.9035381779,0.6095,-0.9315,1.1131857437,65.49,-27.37,70.9792716221,132.27,60.34,20.54,63.7401537494,0.6095,-0.9315,1.1131857437,60.34,20.54,63.7401537494,132.71
2019-05-02 03:00:00,65.64,-28.5505,71.5803090958,0.87,-0.9305,1.2738642981,64.77,-27.62,70.4131898155,132.34,59.63,20.25,62.9745932897,0.87,-0.9305,1.2738642981,59.63,20.25,62.9745932897,132.76
2019-05-02 03:30:00,65.233,-28.5885,71.2225148478,0.623,-0.8885000000000001,1.0851549429,64.61,-27.7,70.297525561,132.47,59.5,20.24,62.8482903507,0.623,-0.8885000000000001,1.0851549429,59.5,20.24,62.8482903507,132.89
2019-05-02 04:00:00,64.651,-28.5645,70.6801419159,0.671,-0.9145000000000001,1.1342624255,63.98,-27.65,69.6990882293,132.54,58.9,20.39,62.3294641402,0.671,-0.9145000000000001,1.1342624255,58.9,20.39,62.3294641402,132.96
2019-05-02 04:30:00,63.9165,-28.5645,70.0089253774,1.0665,-0.9445,1.4246060859,62.85,-27.62,68.6511973676,132.46,57.94,20.4,61.4264080018,1.0665,-0.9445,1.4246060859,57.94,20.4,61.4264080018,132.89
2019-05-02 05:00:00,63.469,-28.451,69.5541038473,1.129,-0.9510000000000001,1.4761578506,62.34,-27.5,68.136081484,132.31,57.43,20.47,60.9690560859,1.129,-0.9510000000000001,1.4761578506,57.43,20.47,60.9690560859,132.75
2019-05-02 05:30:00,64.986,-28.0105,70.7655870198,0.866,-1.0105,1.3308141305,64.12,-27.0,69.5727992825,132.45,59.04,20.96,62.6501652033,0.866,-1.0105,1.3308141305,59.04,20.96,62.6501652033,132.86
2019-05-02 06:00:00,67.495,-27.8285,73.0068519884,0.725,-1.4085,1.5841392773,66.77,-26.42,71.8070282076,133.57,61.42,22.23,65.3191342564,0.725,-1.4085,1.5841392773,61.42,22.23,65.3191342564,133.99
2019-05-02 06:30:00,68.8785,-27.456,74.1490370689,1.5085000000000002,-1.456,2.0965467441,67.37,-26.0,72.2129967527,133.72,61.91,22.76,65.9610923196,1.5085000000000002,-1.456,2.0965467441,61.91,22.76,65.9610923196,134.14
2019-05-02 07:00:00,71.4035,-26.715,76.2374647877,4.6835,-1.5550000000000002,4.9348958702,66.72,-25.16,71.3062690091,132.78,61.31,22.88,65.4401291258,4.6835,-1.5550000000000002,4.9348958702,61.31,22.88,65.4401291258,133.2
2019-05-02 07:30:00,74.1425,-25.686,78.4657944728,8.8825,-1.6560000000000001,9.0355488073,65.26,-24.03,69.5435726721,132.15,59.89,23.44,64.3136509615,8.8825,-1.6560000000000001,9.0355488073,59.89,23.44,64.3136509615,132.57
2019-05-02 08:00:00,75.178,-24.9625,79.2140018573,15.788,-2.0425,15.919571296,59.39,-22.92,63.6592373501,131.72,54.53,24.09,59.6141677791,15.788,-2.0425,15.919571296,54.53,24.09,59.6141677791,132.14
2019-05-02 08:30:00,74.4125,-24.9395,78.4805633039,22.0025,-2.5695,22.1520278191,52.41,-22.37,56.9844276974,131.55,48.21,24.47,54.064637241,22.0025,-2.5695,22.1520278191,48.21,24.47,54.064637241,131.96
2019-05-02 09:00:00,74.3855,-24.834,78.4214904618,21.7555,-2.774,21.931640528,52.63,-22.06,57.0662816381,131.49,48.48,24.69,54.4050227461,21.7555,-2.774,21.931640528,48.48,24.69,54.4050227461,131.89
2019-05-02 09:30:00,75.5075,-2.9450000000000003,75.5649097217,20.1375,-2.625,20.3078687028,55.37,-0.32,55.3709246807,134.5,50.67,1.18,50.6837380232,20.1375,-2.625,20.3078687028,50.67,1.18,50.6837380232,134.89
2019-05-02 10:00:00,75.0045,2.269,75.0388124989,22.4445,-2.561,22.5901372561,52.56,4.83,52.7814598131,135.15,47.97,-4.36,48.1677329755,22.4445,-2.561,22.5901372561,47.97,-4.36,48.1677329755,135.51
2019-05-02 10:30:00,74.29,2.2935,74.3253943296,27.59,-2.7965,27.731363332,46.7,5.09,46.9765696917,135.21,42.62,-4.15,42.821570499,27.59,-2.7965,27.731363332,42.62,-4.15,42.821570499,135.51
2019-05-02 11:00:00,74.0275,2.3810000000000002,74.0657810142,30.1975,-2.839,30.3306598552,43.83,5.22,44.1397473939,135.21,40.02,-4.05,40.22440677,30.1975,-2.839,30.3306598552,40.02,-4.05,40.22440677,135.46
2019-05-02 11:30:00,74.4785,2.4465,74.5186709792,28.1585,-2.6235,28.2804503942,46.32,5.07,46.596644729,135.21,42.35,-4.12,42.549934195,28.1585,-2.6235,28.2804503942,42.35,-4.12,42.549934195,135.41
2019-05-02 12:00:00,73.923,2.7775,73.9751609343,36.613,-2.5125,36.6991066002,37.31,5.29,37.6831553881,135.16,34.03,-4.02,34.2666207847,36.613,-2.5125,36.6991066002,34.03,-4.02,34.2666207847,135.37
2019-05-02 12:30:00,72.202,2.5625,72.2474581577,36.202,-2.5475,36.2915218784,36.0,5.11,36.3608594508,135.1,32.9,-4.19,33.1657368379,36.202,-2.5475,36.2915218784,32.9,-4.19,33.1657368379,135.29
2019-05-02 13:00:00,72.7065,2.6445,72.7545773302,30.5565,-2.4755000000000003,30.6566109102,42.15,5.12,42.4598268955,135.45,38.46,-4.18,38.6864834277,30.5565,-2.4755000000000003,30.6566109102,38.46,-4.18,38.6864834277,135.63
2019-05-02 13:30:00,72.3235,2.491,72.366385382,29.9935,-2.179,30.072547003,42.33,4.67,42.5868266017,135.58,38.66,-4.6,38.9327060452,29.9935,-2.179,30.072547003,38.66,-4.6,38.9327060452,135.75
2019-05-02 14:00:00,71.816,2.4795,71.8587905287,34.786,-2.6305,34.8853167715,37.03,5.11,37.3809175917,135.74,33.83,-4.23,34.0934275191,34.786,-2.6305,34.8853167715,33.83,-4.23,34.0934275191,135.89
2019-05-02 14:30:00,70.446,14.6065,71.9443448664,40.346,-3.1735,40.4706167268,30.1,17.78,34.9590960982,134.27,27.75,-15.83,31.9476352803,40.346,-3.1735,40.4706167268,27.75,-15.83,31.9476352803,134.4
2019-05-02 15:00:00,69.791,17.4655,71.9432232476,45.231,-4.1045,45.4168501908,24.56,21.57,32.6872834601,133.91,22.7,-17.91,28.9146692874,45.231,-4.1045,45.4168501908,22.7,-17.91,28.9146692874,134.01
2019-05-02 15:30:00,69.6865,17.669,71.8915978627,45.0365,-4.271,45.2385651104,24.65,21.94,32.9997893933,133.81,22.79,-17.53,28.7521303559,45.0365,-4.271,45.2385651104,22.79,-17.53,28.7521303559,133.91
2019-05-02 16:00:00,70.821,17.2795,72.8985264683,37.321,-3.3105,37.4675386335,33.5,20.59,39.3217255471,134.0,31.15,-18.83,36.3990576801,37.321,-3.3105,37.4675386335,31.15,-18.83,36.3990576801,134.03
2019-05-02 16:30:00,72.393,17.101,74.3854196063,36.723,-3.709,36.909828095,35.67,20.81,41.2965494927,133.93,33.16,-18.57,38.0056640516,36.723,-3.709,36.909828095,33.16,-18.57,38.0056640516,133.98
2019-05-02 17:00:00,74.402,17.508,76.43420483,32.272,-3.682,32.4813655501,42.13,21.19,47.1588061766,133.93,39.2,-18.18,43.2105588948,32.272,-3.682,32.4813655501,39.2,-18.18,43.2105588948,133.98
2019-05-02 17:30:00,74.712,17.397,76.7107460073,37.672,-4.043,37.8883284535,37.04,21.44,42.7976074098,133.93,34.42,-17.98,38.8331919883,37.672,-4.043,37.8883284535,34.42,-17.98,38.8331919883,133.98
2019-05-02 18:00:00,75.213,17.458,77.2125451789,35.923,-3.492,36.0923259572,39.29,20.95,44.5264707786,134.07,36.58,-18.53,41.00557645,35.923,-3.492,36.0923259572,36.58,-18.53,41.00557645,134.1
2019-05-02 18:30:00,75.7955,17.305,77.7458734934,26.2355,-2.835,26.3882300515,49.56,20.14,53.4959176013,134.25,46.34,-19.26,50.1830967558,26.2355,-2.835,26.3882300515,46.34,-19.26,50.1830967558,134.28
2019-05-02 19:00:00,75.8145,17.4805,77.803639314,17.1845,-2.3595,17.3457280187,58.63,19.84,61.8959005105,134.11,54.82,-19.53,58.1949594037,17.1845,-2.3595,17.3457280187,54.82,-19.53,58.1949594037,134.15
2019-05-02 19:30:00,76.404,17.827,78.4561861487,9.504,-2.183,9.751487322500001,66.9,20.01,69.8284333205,134.11,62.62,-19.32,65.5326391961,9.504,-2.183,9.751487322500001,62.62,-19.32,65.5326391961,134.12
2019-05-02 20:00:00,76.8055,9.6555,77.410034947,4.3355,-2.0145,4.7806663239,72.47,11.67,73.4036089031,132.9,67.94,-10.12,68.6895770842,4.3355,-2.0145,4.7806663239,67.94,-10.12,68.6895770842,132.96
2019-05-02 20:30:00,77.2215,-8.7345,77.7139083594,2.1215,-1.9145,2.8576340738,75.1,-6.82,75.4090339416,129.91,70.62,11.32,71.5215128475,2.1215,-1.9145,2.8576340738,70.62,11.32,71.5215128475,130.12
2019-05-02 21:00:00,78.3995,-16.1475,80.0451332468,0.41950000000000004,-1.8175,1.8652845626999999,77.98,-14.33,79.2857446203,130.38,72.3,19.22,74.8110847402,0.41950000000000004,-1.8175,1.8652845626999999,72.3,19.22,74.8110847402,130.7
2019-05-02 21:30:00,79.3935,-22.761,82.5917124368,0.28350000000000003,-1.921,1.9418066974000001,79.11,-20.84,81.8089096615,131.13,72.41,25.75,76.8522647682,0.28350000000000003,-1.921,1.9418066974000001,72.41,25.75,76.8522647682,131.51
2019-05-02 22:00:00,78.148,-23.2495,81.5331169173,0.268,-1.9695,1.9876504346,77.88,-21.28,80.7349540162,131.18,71.28,25.36,75.6569097968,0.268,-1.9695,1.9876504346,71.28,25.36,75.6569097968,131.56
2019-05-02 22:30:00,76.3745,-23.974,80.0488408801,0.1145,-1.964,1.9673348088,76.26,-22.01,79.3727138253,131.41,69.82,24.77,74.0836371947,0.1145,-1.964,1.9673348088,69.82,24.77,74.0836371947,131.79
2019-05-02 23:00:00,73.8025,-24.1725,77.6602778935,0.10250000000000001,-1.9325,1.9352163962,73.7,-22.24,76.9825148979,131.02,67.58,24.4,71.8499575504,0.10250000000000001,-1.9325,1.9352163962,67.58,24.4,71.8499575504,131.4
2019-05-02 23:30:00,71.387,-24.823,75.5796606105,0.077,-2.023,2.0244648676,71.31,-22.8,74.8662547481,131.62,65.35,24.27,69.7112286508,0.077,-2.023,2.0244648676,65.35,24.27,69.7112286508,131.98
2019-05-03 00:00:00,70.0225,-25.5195,74.527816193,0.052500000000000005,-2.1995,2.2001264736,69.97,-23.32,73.7538019359,132.0,64.14,23.96,68.469125889,0.052500000000000005,-2.1995,2.2001264736,64.14,23.96,68.469125889,132.37
2019-05-03 00:30:00,68.4945,-26.1835,73.328522435,0.0745,-2.1635,2.1647823216,68.42,-24.02,72.5138386792,131.77,62.71,23.15,66.8465900402,0.0745,-2.1635,2.1647823216,62.71,23.15,66.8465900402,132.17
2019-05-03 01:00:00,68.034,-26.3185,72.9471630583,0.184,-1.9285,1.9372579204,67.85,-24.39,72.1005866828,131.77,62.24,22.81,66.2881113021,0.184,-1.9285,1.9372579204,62.24,22.81,66.2881113021,132.17
2019-05-03 01:30:00,68.9075,-26.2885,73.7518053237,0.3275,-1.9585,1.9856934556999999,68.58,-24.33,72.767886461,131.98,62.92,23.07,67.0160525546,0.3275,-1.9585,1.9856934556999999,62.92,23.07,67.0160525546,132.41
2019-05-03 02:00:00,70.584,-25.9005,75.1860156961,0.224,-1.9405000000000001,1.9533858426,70.36,-23.96,74.3277283388,131.92,64.51,23.4,68.6228832096,0.224,-1.9405000000000001,1.9533858426,64.51,23.4,68.6228832096,132.41
2019-05-03 02:30:00,70.4995,-26.029,75.1511033934,0.0395,-1.899,1.8994107639000002,70.46,-24.13,74.4773019114,131.82,64.58,23.16,68.6073028183,0.0395,-1.899,1.8994107639000002,64.58,23.16,68.6073028183,132.27
2019-05-03 03:00:00,69.839,-26.106,74.5587631134,0.039,-1.896,1.8964010652,69.8,-24.21,73.8793888713,131.68,64.0,22.99,68.0039712076,0.039,-1.896,1.8964010652,64.0,22.99,68.0039712076,132.13
2019-05-03 03:30:00,69.527,-26.53,74.4166959022,0.017,-1.94,1.9400744831,69.51,-24.59,73.7313244151,131.89,63.79,22.79,67.7388234324,0.017,-1.94,1.9400744831,63.79,22.79,67.7388234324,132.34
2019-05-03 04:00:00,69.1775,-26.533,74.0913395428,0.0175,-1.953,1.9530784034000002,69.16,-24.58,73.3981062426,131.93,63.4,22.8,67.3750695732,0.0175,-1.953,1.9530784034000002,63.4,22.8,67.3750695732,132.39
2019-05-03 04:30:00,68.509,-26.5675,73.480032235,0.019,-1.9475,1.9475926807000001,68.49,-24.62,72.7806602059,131.79,62.8,22.7,66.7767174994,0.019,-1.9475,1.9475926807000001,62.8,22.7,66.7767174994,132.23
2019-05-03 05:00:00,68.3095,-26.668,73.3305530748,0.0195,-1.948,1.9480975977,68.29,-24.72,72.6264586773,131.92,62.62,22.64,66.5870407812,0.0195,-1.948,1.9480975977,62.62,22.64,66.5870407812,132.36
2019-05-03 05:30:00,68.889,-26.3475,73.7555765841,0.019,-1.9375,1.9375931591,68.87,-24.41,73.0679478294,131.73,63.17,22.79,67.1552901863,0.019,-1.9375,1.9375931591,63.17,22.79,67.1552901863,132.17
2019-05-03 06:00:00,69.5255,-26.5605,74.4261735581,0.0155,-1.9105,1.9105628752000001,69.51,-24.65,73.7513565977,132.35,63.77,23.05,67.8079302147,0.0155,-1.9105,1.9105628752000001,63.77,23.05,67.8079302147,132.79
2019-05-03 06:30:00,71.183,-25.864,75.7361603529,0.313,-1.904,1.9295556483,70.87,-23.96,74.8106843974,132.09,64.94,23.51,69.0646342204,0.313,-1.904,1.9295556483,64.94,23.51,69.0646342204,132.53
2019-05-03 07:00:00,73.8535,-25.111,78.0057804477,1.7035,-1.931,2.5750093689,72.15,-23.18,75.7821542317,132.26,66.07,24.39,70.4280980859,1.7035,-1.931,2.5750093689,66.07,24.39,70.4280980859,132.71
2019-05-03 07:30:00,76.735,-24.321,80.497026442,4.855,-2.031,5.2626975972,71.88,-22.29,75.2567505278,131.85,65.86,24.87,70.3992649109,4.855,-2.031,5.2626975972,65.86,24.87,70.3992649109,132.28
2019-05-03 08:00:00,78.347,-23.1845,81.7054064873,7.5969999999999995,-2.0245,7.8621249831,70.75,-21.16,73.8465171826,131.52,64.88,25.71,69.7883837039,7.5969999999999995,-2.0245,7.8621249831,64.88,25.71,69.7883837039,131.95
2019-05-03 08:30:00,78.599,-23.05,81.909128313,10.479,-2.0,10.668150777,68.12,-21.05,71.2982250831,131.62,62.47,25.78,67.5803913869,10.479,-2.0,10.668150777,62.47,25.78,67.5803913869,132.05
2019-05-03 09:00:00,77.7,-22.974,81.0252718354,14.88,-2.104,15.0280143732,62.82,-20.87,66.1959915705,131.31,57.68,25.73,63.1586518222,14.88,-2.104,15.0280143732,57.68,25.73,63.1586518222,131.73
2019-05-03 09:30:00,76.864,-23.4005,80.3471088232,22.324,-2.6205,22.4772773318,54.54,-20.78,58.3645440315,131.45,50.14,25.85,56.4113649897,22.324,-2.6205,22.4772773318,50.14,25.85,56.4113649897,131.86
2019-05-03 10:00:00,75.25,-23.6865,78.8898775652,30.31,-3.4165,30.5019437454,44.94,-20.27,49.299863083,131.5,41.42,26.28,49.053591102,30.31,-3.4165,30.5019437454,41.42,26.28,49.053591102,131.92
2019-05-03 10:30:00,73.124,-24.548000000000002,77.1344519654,35.424,-4.078,35.6579564754,37.7,-20.47,42.8988449728,131.68,34.95,26.15,43.6500286369,35.424,-4.078,35.6579564754,34.95,26.15,43.6500286369,132.07
2019-05-03 11:00:00,73.0945,-24.6245,77.1308753386,30.0845,-4.0945,30.3618522245,43.01,-20.53,47.6585878935,131.68,39.71,26.12,47.530395538,30.0845,-4.0945,30.3618522245,39.71,26.12,47.530395538,132.07
2019-05-03 11:30:00,73.2525,-24.317,77.183192764,29.1525,-3.847,29.4052319367,44.1,-20.47,48.6192441323,131.61,40.67,26.12,48.3353214534,29.1525,-3.847,29.4052319367,40.67,26.12,48.3353214534,132.01
2019-05-03 12:00:00,73.43,-24.488,77.4056008568,28.97,-3.638,29.1975331835,44.46,-20.85,49.1061513458,131.73,41.03,25.9,48.520829547700004,28.97,-3.638,29.1975331835,41.03,25.9,48.520829547700004,132.11
2019-05-03 12:30:00,73.0605,-24.8465,77.1698465885,30.9805,-3.4365,31.1705135104,42.08,-21.41,47.213499129,131.86,38.92,25.48,46.5187790038,30.9805,-3.4365,31.1705135104,38.92,25.48,46.5187790038,132.21
2019-05-03 13:00:00,72.887,-25.017,77.0607880702,35.417,-3.977,35.6395905981,37.47,-21.04,42.9730438764,132.15,34.64,25.89,43.2460599361,35.417,-3.977,35.6395905981,34.64,25.89,43.2460599361,132.48
2019-05-03 13:30:00,69.798,-24.8735,74.0975829987,51.608,-5.8435,51.9377719608,18.19,-19.03,26.3252160485,132.72,17.16,28.06,32.8911720679,51.608,-5.8435,51.9377719608,17.16,28.06,32.8911720679,132.96
2019-05-03 14:00:00,68.2685,-24.792,72.6307879363,51.3685,-5.662,51.6795998074,16.9,-19.13,25.5258085083,132.79,16.02,28.03,32.2850011615,51.3685,-5.662,51.6795998074,16.02,28.03,32.2850011615,132.89
2019-05-03 14:30:00,68.3555,-24.253,72.5305617602,53.4355,-5.343,53.701958151,14.92,-18.91,24.0872269056,132.5,14.25,28.02,31.4353765684,53.4355,-5.343,53.701958151,14.25,28.02,31.4353765684,132.5
2019-05-03 15:00:00,69.0125,-24.5775,73.2583009802,45.9625,-4.0775,46.1430104404,23.05,-20.5,30.8472446095,132.08,21.7,26.45,34.2124611801,45.9625,-4.0775,46.1430104404,21.7,26.45,34.2124611801,132.08
2019-05-03 15:30:00,69.318,-25.184,73.7510608737,41.018,-3.204,41.1429452033,28.3,-21.98,35.8330908519,132.34,26.38,25.17,36.4613946524,41.018,-3.204,41.1429452033,26.38,25.17,36.4613946524,132.33
2019-05-03 16:00:00,70.2645,-25.336,74.6927898545,39.3845,-4.146,39.6021231281,30.88,-21.19,37.4511748814,132.22,28.71,25.86,38.6394060513,39.3845,-4.146,39.6021231281,28.71,25.86,38.6394060513,132.21
2019-05-03 16:30:00,70.987,-25.527,75.4372712789,34.377,-3.337,34.5385827445,36.61,-22.19,42.8099077317,132.22,33.92,25.07,42.179038633,34.377,-3.337,34.5385827445,33.92,25.07,42.179038633,132.21
2019-05-03 17:00:00,70.9815,-25.541,75.4368346582,33.6415,-2.691,33.7489555875,37.34,-22.85,43.7766844336,132.33,34.64,24.5,42.4285234247,33.6415,-2.691,33.7489555875,34.64,24.5,42.4285234247,132.27
2019-05-03 17:30:00,72.317,-25.566,76.7031214815,31.407,-2.396,31.4982613012,40.91,-23.17,47.0157101403,132.33,37.84,24.24,44.9382153629,31.407,-2.396,31.4982613012,37.84,24.24,44.9382153629,132.27
2019-05-03 18:00:00,72.679,-25.8585,77.142070644,32.719,-2.4685,32.8119864265,39.96,-23.39,46.3021997318,132.97,36.99,24.42,44.3237690184,32.719,-2.4685,32.8119864265,36.99,24.42,44.3237690184,132.91
2019-05-03 18:30:00,73.123,-25.9635,77.5955956305,28.393,-2.1935000000000002,28.477603327,44.73,-23.77,50.6535862501,133.02,41.35,24.18,47.9008862131,28.393,-2.1935000000000002,28.477603327,41.35,24.18,47.9008862131,132.95
2019-05-03 19:00:00,75.057,-25.684,79.3298248139,14.197,-1.5939999999999999,14.2862047094,60.86,-24.09,65.4543176574,133.02,56.0,23.92,60.8947156985,14.197,-1.5939999999999999,14.2862047094,56.0,23.92,60.8947156985,132.95
2019-05-03 19:30:00,75.703,-25.395,79.8489213077,9.603,-1.495,9.7186744981,66.1,-23.9,70.2881213293,132.67,60.78,23.98,65.3394888257,9.603,-1.495,9.7186744981,60.78,23.98,65.3394888257,132.63
2019-05-03 20:00:00,76.382,-25.037,80.3807271241,4.992,-1.327,5.1653647499,71.39,-23.71,75.2243059124,132.15,65.53,23.75,69.7011004217,4.992,-1.327,5.1653647499,65.53,23.75,69.7011004217,132.13
2019-05-03 20:30:00,76.806,-24.847,80.7250583462,2.746,-1.267,3.0242032008,74.06,-23.58,77.7232269016,132.19,67.95,23.92,72.0372743793,2.746,-1.267,3.0242032008,67.95,23.92,72.0372743793,132.2
2019-05-03 21:00:00,76.943,-24.637,80.7911320505,1.163,-1.197,1.6689451759,75.78,-23.44,79.322392803,131.9,69.53,23.97,73.5457803004,1.163,-1.197,1.6689451759,69.53,23.97,73.5457803004,131.95
2019-05-03 21:30:00,78.048,-24.343,81.7561737913,0.998,-1.2530000000000001,1.6018779604,77.05,-23.09,80.4353815183,131.9,70.67,24.23,74.7083783789,0.998,-1.2530000000000001,1.6018779604,70.67,24.23,74.7083783789,132.01
2019-05-03 22:00:00,76.9925,-24.905,80.9203564083,0.8625,-1.295,1.5559342049,76.13,-23.61,79.7070197661,132.46,69.97,24.22,74.0432934168,0.8625,-1.295,1.5559342049,69.97,24.22,74.0432934168,132.58
2019-05-03 22:30:00,75.304,-25.6265,79.5450181862,0.974,-1.3665,1.6780936356,74.33,-24.26,78.1888515071,132.71,68.42,23.69,72.4051966367,0.974,-1.3665,1.6780936356,68.42,23.69,72.4051966367,132.86
2019-05-03 23:00:00,72.847,-26.165,77.4034407116,1.5670000000000002,-1.365,2.0781515825,71.28,-24.8,75.4710434538,132.68,65.71,23.17,69.6753399705,1.5670000000000002,-1.365,2.0781515825,65.71,23.17,69.6753399705,132.79
2019-05-03 23:30:00,70.275,-27.4385,75.441678847,1.5550000000000002,-1.3585,2.0648358894,68.72,-26.08,73.5024135658,133.95,63.37,22.77,67.3366898503,1.5550000000000002,-1.3585,2.0648358894,63.37,22.77,67.3366898503,134.04
2019-05-04 00:00:00,68.0395,-27.5735,73.4143818506,1.3595000000000002,-1.3435000000000001,1.9113431141000001,66.68,-26.23,71.6535784173,133.25,61.54,22.15,65.4048476797,1.3595000000000002,-1.3435000000000001,1.9113431141000001,61.54,22.15,65.4048476797,133.32
2019-05-04 00:30:00,66.4825,-28.093,72.1743684091,1.3825,-1.363,1.941410634,65.1,-26.73,70.3740214852,133.62,60.07,21.97,63.9615962903,1.3825,-1.363,1.941410634,60.07,21.97,63.9615962903,133.67
2019-05-04 01:00:00,65.4155,-27.509,70.9643059661,2.2555,-1.379,2.643656795,63.16,-26.13,68.3517556468,131.77,58.27,21.27,62.0306843425,2.2555,-1.379,2.643656795,58.27,21.27,62.0306843425,131.83
2019-05-04 01:30:00,66.6955,-27.782,72.2504618964,3.4455,-1.392,3.7160643496,63.25,-26.39,68.5346233666,132.26,58.39,21.3,62.1536973961,3.4455,-1.392,3.7160643496,58.39,21.3,62.1536973961,132.41
2019-05-04 02:00:00,67.9055,-27.519,73.2697228823,2.5655,-1.389,2.9173808887,65.34,-26.13,70.3711055761,131.94,60.27,21.37,63.9464604181,2.5655,-1.389,2.9173808887,60.27,21.37,63.9464604181,132.07
2019-05-04 02:30:00,67.7355,-27.986,73.2892499365,2.7255000000000003,-1.4060000000000001,3.0667876108,65.01,-26.58,70.2338700343,132.46,60.05,21.35,63.7324485643,2.7255000000000003,-1.4060000000000001,3.0667876108,60.05,21.35,63.7324485643,132.59
2019-05-04 03:00:00,67.5205,-28.1935,73.1702901627,2.0705,-1.3935,2.4957589026,65.45,-26.8,70.7244123341,132.67,60.11,21.37,63.795681672,2.0705,-1.3935,2.4957589026,60.11,21.37,63.795681672,132.75
2019-05-04 03:30:00,66.873,-28.014,72.503671114,1.803,-1.354,2.2548004346,65.07,-26.66,70.3197020756,132.22,60.04,21.0,63.6066160081,1.803,-1.354,2.2548004346,60.04,21.0,63.6066160081,132.25
2019-05-04 04:00:00,67.092,-27.6295,72.5584297945,1.842,-1.3295,2.2716809305,65.25,-26.3,70.3509239456,132.08,60.18,21.21,63.8082792434,1.842,-1.3295,2.2716809305,60.18,21.21,63.8082792434,132.12
2019-05-04 04:30:00,66.421,-27.805,72.0060224287,1.871,-1.345,2.3042712514,64.55,-26.46,69.7626984857,132.3,59.6,21.27,63.2816948256,1.871,-1.345,2.3042712514,59.6,21.27,63.2816948256,132.34
2019-05-04 05:00:00,66.0975,-27.477,71.5811779398,1.6675,-1.327,2.1310760779,64.43,-26.15,69.5345051036,132.07,59.47,21.44,63.2167264258,1.6675,-1.327,2.1310760779,59.47,21.44,63.2167264258,132.11
2019-05-04 05:30:00,66.7155,-27.192,72.0441725905,1.8655,-1.502,2.3950144572,64.85,-25.69,69.7531260948,131.95,59.83,21.75,63.6607524304,1.8655,-1.502,2.3950144572,59.83,21.75,63.6607524304,132.07
2019-05-04 06:00:00,66.7925,-27.133,72.0932572801,2.2425,-1.483,2.6885117165,64.55,-25.65,69.4595205857,132.01,59.56,21.88,63.4517769649,2.2425,-1.483,2.6885117165,59.56,21.88,63.4517769649,132.3
2019-05-04 06:30:00,68.0945,-27.186,73.3207987289,2.5745,-1.536,2.9978902999,65.52,-25.65,70.3618710667,132.68,60.48,22.36,64.4810049549,2.5745,-1.536,2.9978902999,60.48,22.36,64.4810049549,132.99
2019-05-04 07:00:00,69.739,-26.9905,74.7797780904,3.799,-1.7005,4.1622231139,65.94,-25.29,70.6234217523,133.22,60.93,23.15,65.1796548012,3.799,-1.7005,4.1622231139,60.93,23.15,65.1796548012,133.54
2019-05-04 07:30:00,71.0465,-27.9625,76.3512054162,9.3165,-1.8725,9.5028116103,61.73,-26.09,67.0170202262,134.63,57.06,23.29,61.6300876196,9.3165,-1.8725,9.5028116103,57.06,23.29,61.6300876196,134.92
2019-05-04 08:00:00,71.9855,-27.821,77.1746088506,17.6955,-1.991,17.8071559001,54.29,-25.83,60.1214853443,134.53,50.06,23.45,55.2802505421,17.6955,-1.991,17.8071559001,50.06,23.45,55.2802505421,134.8
2019-05-04 08:30:00,72.751,-27.3745,77.7307612934,27.851,-2.3945,27.9537444943,44.9,-24.98,51.3810315194,134.28,41.5,23.96,47.9200542571,27.851,-2.3945,27.9537444943,41.5,23.96,47.9200542571,134.49
2019-05-04 09:00:00,72.324,-26.8815,77.1581234754,37.844,-2.9415,37.958144821,34.48,-23.94,41.9761122545,134.06,32.1,24.66,40.4787055129,37.844,-2.9415,37.958144821,32.1,24.66,40.4787055129,134.22
2019-05-04 09:30:00,72.1655,-25.8985,76.6719746224,44.8355,-3.9885,45.0125559428,27.33,-21.91,35.0282314712,133.49,25.61,26.19,36.6304272429,44.8355,-3.9885,45.0125559428,25.61,26.19,36.6304272429,133.62
2019-05-04 10:00:00,70.2295,-25.2165,74.6193978969,56.5695,-4.8565000000000005,56.7775829223,13.66,-20.36,24.5178547186,133.33,13.11,27.31,30.2936990148,56.5695,-4.8565000000000005,56.7775829223,13.11,27.31,30.2936990148,133.41
2019-05-04 10:30:00,68.48,-25.0735,72.9259268179,60.69,-5.4235,60.9318508848,7.79,-19.65,21.137800264,133.33,7.75,27.91,28.9660249258,60.69,-5.4235,60.9318508848,7.75,27.91,28.9660249258,133.35
2019-05-04 11:00:00,66.795,-24.054,70.9941331449,68.715,-6.484,69.0202396475,-1.92,-17.57,17.674594762,132.99,-1.02,29.47,29.487646566,68.715,-6.484,69.0202396475,-1.02,29.47,29.487646566,132.97
2019-05-04 11:30:00,65.8725,-22.9775,69.7649751845,73.9125,-6.7175,74.2171305192,-8.04,-16.26,18.1391620534,132.63,-6.6,30.47,31.1766082183,73.9125,-6.7175,74.2171305192,-6.6,30.47,31.1766082183,132.59
2019-05-04 12:00:00,64.8525,-23.6925,69.0447775903,71.0125,-7.1225,71.3687968408,-6.16,-16.57,17.677966512,132.63,-4.8100000000000005,30.23,30.6102760523,71.0125,-7.1225,71.3687968408,-4.8100000000000005,30.23,30.6102760523,132.59
2019-05-04 12:30:00,64.9085,-23.819,69.140857192,72.4085,-6.719,72.7195698093,-7.5,-17.1,18.6724395835,133.01,-6.03,29.89,30.4921793252,72.4085,-6.719,72.7195698093,-6.03,29.89,30.4921793252,132.95
2019-05-04 13:00:00,64.3965,-24.8585,69.0279235853,67.1765,-6.2785,67.4692649619,-2.7800000000000002,-18.58,18.7868251708,133.38,-1.78,28.74,28.7950690223,67.1765,-6.2785,67.4692649619,-1.78,28.74,28.7950690223,133.31
2019-05-04 13:30:00,63.17,-23.624,67.4428815814,72.14,-6.734,72.4536152031,-8.97,-16.89,19.1241470398,133.03,-7.39,30.12,31.0133277802,72.14,-6.734,72.4536152031,-7.39,30.12,31.0133277802,132.95
2019-05-04 14:00:00,62.14,-23.3855,66.3947378205,75.48,-7.5055,75.8522440686,-13.34,-15.88,20.7395756948,133.03,-11.37,30.97,32.9911776086,75.48,-7.5055,75.8522440686,-11.37,30.97,32.9911776086,132.92
2019-05-04 14:30:00,60.992,-23.4265,65.3362454251,77.252,-7.5665,77.6216685356,-16.26,-15.86,22.714030906,133.31,-14.07,31.14,34.1711062156,77.252,-7.5665,77.6216685356,-14.07,31.14,34.1711062156,133.22
2019-05-04 15:00:00,61.0675,-23.4685,65.421785733,78.3875,-7.4085,78.7368149502,-17.32,-16.06,23.6200338696,133.92,-15.07,31.31,34.7479639691,78.3875,-7.4085,78.7368149502,-15.07,31.31,34.7479639691,133.81
2019-05-04 15:30:00,61.047,-23.9095,65.5621872671,77.147,-7.2395,77.485934009,-16.1,-16.67,23.1753942793,134.1,-13.96,30.92,33.92532977,77.147,-7.2395,77.485934009,-13.96,30.92,33.92532977,133.98
2019-05-04 16:00:00,61.845,-24.2895,66.4438397088,73.805,-6.7595,74.113891176,-11.96,-17.53,21.2212747025,133.92,-10.24,30.01,31.7089529944,73.805,-6.7595,74.113891176,-10.24,30.01,31.7089529944,133.82
2019-05-04 16:30:00,63.261,-25.2095,68.0989942015,68.161,-5.9695,68.4219033004,-4.9,-19.24,19.8541582546,134.05,-3.75,28.65,28.8943766155,68.161,-5.9695,68.4219033004,-3.75,28.65,28.8943766155,133.95
2019-05-04 17:00:00,65.3045,-25.777,70.2077734247,60.6545,-5.107,60.8691204081,4.65,-20.67,21.1865853785,133.85,4.87,27.27,27.7014403958,60.6545,-5.107,60.8691204081,4.87,27.27,27.7014403958,133.74
2019-05-04 17:30:00,68.035,-26.7535,73.1061624437,51.795,-4.1835,51.9636767103,16.24,-22.57,27.8054401152,134.18,15.47,25.78,30.0654170102,51.795,-4.1835,51.9636767103,15.47,25.78,30.0654170102,134.08
2019-05-04 18:00:00,69.6335,-27.424,74.8391615282,42.2635,-3.304,42.3924503686,27.37,-24.12,36.4813829233,134.07,25.58,24.45,35.3855747445,42.2635,-3.304,42.3924503686,25.58,24.45,35.3855747445,133.97
2019-05-04 18:30:00,71.388,-27.5915,76.534550474,31.948,-2.6215,32.055373438,39.44,-24.97,46.6799153812,133.33,36.5,23.2,43.2491618416,31.948,-2.6215,32.055373438,36.5,23.2,43.2491618416,133.23
2019-05-04 19:00:00,72.8355,-27.0835,77.70795347,21.2955,-2.0435,21.3933216799,51.54,-25.04,57.3007259989,132.65,47.55,22.84,52.7510009384,21.2955,-2.0435,21.3933216799,47.55,22.84,52.7510009384,132.54
2019-05-04 19:30:00,73.326,-26.576,77.9935000625,12.406,-1.616,12.5108070083,60.92,-24.96,65.8350058859,132.0,56.12,22.57,60.4885055196,12.406,-1.616,12.5108070083,56.12,22.57,60.4885055196,131.89
2019-05-04 20:00:00,73.927,-25.992,78.3631634954,6.497,-1.312,6.6281485348,67.43,-24.68,71.8046467856,131.73,61.98,22.63,65.9820983298,6.497,-1.312,6.6281485348,61.98,22.63,65.9820983298,131.63
2019-05-04 20:30:00,75.0515,-25.5645,79.2860095635,3.8015,-1.1844999999999999,3.9817637424,71.25,-24.38,75.3056896921,131.67,65.42,22.88,69.3056332487,3.8015,-1.1844999999999999,3.9817637424,65.42,22.88,69.3056332487,131.58
2019-05-04 21:00:00,75.6745,-25.2425,79.7735153826,1.6345,-0.9525,1.8917839464,74.04,-24.29,77.9225622012,131.67,67.96,22.97,71.7368977584,1.6345,-0.9525,1.8917839464,67.96,22.97,71.7368977584,131.58
2019-05-04 21:30:00,76.7775,-25.05,80.7606773514,1.0775,-1.0,1.470036139,75.7,-24.05,79.4285370632,131.67,69.47,23.21,73.2446926405,1.0775,-1.0,1.470036139,69.47,23.21,73.2446926405,131.65
2019-05-04 22:00:00,75.8445,-25.3765,79.9772150834,1.0545,-1.0465,1.4856421171,74.79,-24.33,78.6479052486,131.82,68.71,23.11,72.4923182137,1.0545,-1.0465,1.4856421171,68.71,23.11,72.4923182137,131.78
2019-05-04 22:30:00,74.121,-26.004,78.5501792296,1.211,-1.054,1.6054398151,72.91,-24.95,77.0608240288,132.06,66.94,22.68,70.6777617076,1.211,-1.054,1.6054398151,66.94,22.68,70.6777617076,132.02
2019-05-04 23:00:00,72.1905,-26.825,77.0133034952,1.1805,-1.035,1.5699698246,71.01,-25.79,75.5482905167,132.48,65.22,22.12,68.8690264197,1.1805,-1.035,1.5699698246,65.22,22.12,68.8690264197,132.44
2019-05-04 23:30:00,69.6905,-27.783,75.024401892,1.1905000000000001,-1.053,1.5893707088,68.5,-26.73,73.5305575934,133.24,63.01,21.76,66.6615158844,1.1905000000000001,-1.053,1.5893707088,63.01,21.76,66.6615158844,133.2
2019-05-05 00:00:00,68.0235,-28.151,73.6184443822,1.3935,-1.051,1.7454063281,66.63,-27.1,71.9302919499,133.11,61.41,21.35,65.0154643143,1.3935,-1.051,1.7454063281,61.41,21.35,65.0154643143,133.08
2019-05-05 00:30:00,66.345,-28.6565,72.2693158764,2.215,-1.0565,2.4540613786,64.13,-27.6,69.8170244281,133.25,59.15,21.0,62.7672087957,2.215,-1.0565,2.4540613786,59.15,21.0,62.7672087957,133.23
2019-05-05 01:00:00,66.043,-28.812,72.0542100991,1.883,-1.092,2.1767298868,64.16,-27.72,69.8920882504,133.44,59.14,20.98,62.751095608,1.883,-1.092,2.1767298868,59.14,20.98,62.751095608,133.43
2019-05-05 01:30:00,67.0125,-28.611,72.8646998021,1.2625,-1.101,1.6751439490000002,65.75,-27.51,71.2731548341,133.21,60.56,21.07,64.1206557983,1.2625,-1.101,1.6751439490000002,60.56,21.07,64.1206557983,133.21
2019-05-05 02:00:00,68.736,-28.1215,74.2661191813,0.486,-1.0715,1.1765662964999999,68.25,-27.05,73.4150188994,132.29,62.83,20.83,66.1928833033,0.486,-1.0715,1.1765662964999999,62.83,20.83,66.1928833033,132.31
2019-05-05 02:30:00,68.7705,-28.279,74.3578073322,0.41050000000000003,-1.039,1.11715319,68.36,-27.24,73.587411967,132.46,62.99,20.8,66.3353608568,0.41050000000000003,-1.039,1.11715319,62.99,20.8,66.3353608568,132.48
