Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-05 03:00:00,68.378,-28.2955,74.0012581261,0.198,-1.0655000000000001,1.0837408592,68.18,-27.23,73.4165192583,132.53,62.76,20.83,66.1264432735,0.198,-1.0655000000000001,1.0837408592,62.76,20.83,66.1264432735,132.58
2019-05-05 03:30:00,67.772,-28.6665,73.5854075633,0.382,-1.0565,1.1234394732,67.39,-27.61,72.8266723117,132.88,62.08,20.68,65.4338505668,0.382,-1.0565,1.1234394732,62.08,20.68,65.4338505668,132.93
2019-05-05 04:00:00,64.7095,-29.091,70.9479081527,0.1695,-1.051,1.0645803164,64.54,-28.04,70.3679841974,132.75,59.5,20.23,62.8450706102,0.1695,-1.051,1.0645803164,59.5,20.23,62.8450706102,132.81
2019-05-05 04:30:00,64.476,-29.126,70.7494060187,0.356,-1.056,1.1143931084,64.12,-28.07,69.9949948211,132.81,59.14,20.26,62.5140560194,0.356,-1.056,1.1143931084,59.14,20.26,62.5140560194,132.88
2019-05-05 05:00:00,64.0135,-29.0295,70.2882639742,0.3335,-1.0395,1.0916879133,63.68,-27.99,69.5599202127,132.46,58.69,20.01,62.0073882695,0.3335,-1.0395,1.0916879133,58.69,20.01,62.0073882695,132.5
2019-05-05 05:30:00,64.515,-28.8465,70.670402484,0.225,-0.9065000000000001,0.9340060225000001,64.29,-27.94,70.0988423585,132.58,59.23,20.09,62.5443922346,0.225,-0.9065000000000001,0.9340060225000001,59.23,20.09,62.5443922346,132.64
2019-05-05 06:00:00,66.816,-27.8245,72.3780398757,0.246,-0.7045,0.7462146139,66.57,-27.12,71.8822599812,132.47,61.29,20.84,64.7361545043,0.246,-0.7045,0.7462146139,61.29,20.84,64.7361545043,132.53
2019-05-05 06:30:00,68.033,-27.2925,73.3032717227,1.363,-0.7825000000000001,1.5716473046,66.67,-26.51,71.7472577873,132.47,61.43,21.45,65.0672529004,1.363,-0.7825000000000001,1.5716473046,61.43,21.45,65.0672529004,132.53
2019-05-05 07:00:00,69.8395,-26.860500000000002,74.8267480284,3.6995,-0.8805000000000001,3.8028384793,66.14,-25.98,71.0595524894,132.69,60.79,22.08,64.6757334709,3.6995,-0.8805000000000001,3.8028384793,60.79,22.08,64.6757334709,132.8
2019-05-05 07:30:00,71.481,-26.3675,76.1890964459,8.711,-0.9975,8.7679260518,62.77,-25.37,67.7031003721,132.34,57.7,22.33,61.8701777919,8.711,-0.9975,8.7679260518,57.7,22.33,61.8701777919,132.5
2019-05-05 08:00:00,72.165,-27.115,77.090923266,17.015,-1.225,17.0590401254,55.15,-25.89,60.9246633146,133.7,50.82,22.78,55.6920173813,17.015,-1.225,17.0590401254,50.82,22.78,55.6920173813,133.88
2019-05-05 08:30:00,72.9325,-26.519,77.6041681693,27.0725,-1.679,27.1245146915,45.86,-24.84,52.1552030003,133.11,42.45,23.3,48.4240900792,27.0725,-1.679,27.1245146915,42.45,23.3,48.4240900792,133.25
2019-05-05 09:00:00,73.8575,-25.8895,78.2636347003,36.4775,-2.7695,36.5824840122,37.38,-23.12,43.9522331628,132.78,34.67,24.51,42.4587917869,36.4775,-2.7695,36.5824840122,34.67,24.51,42.4587917869,132.89
2019-05-05 09:30:00,74.677,-25.552,78.9275556001,42.257,-4.002,42.4460840714,32.42,-21.55,38.9288954377,132.47,30.13,25.69,39.5953658905,42.257,-4.002,42.4460840714,30.13,25.69,39.5953658905,132.55
2019-05-05 10:00:00,76.0275,-25.68,80.2473872238,33.7475,-3.22,33.9007692575,42.28,-22.46,47.8753590065,132.47,39.1,24.88,46.3446264415,33.7475,-3.22,33.9007692575,39.1,24.88,46.3446264415,132.44
2019-05-05 10:30:00,75.6775,-25.274,79.7863339316,31.5275,-3.604,31.7328232631,44.15,-21.67,49.1814131558,132.17,40.79,25.49,48.0995239062,31.5275,-3.604,31.7328232631,40.79,25.49,48.0995239062,132.14
2019-05-05 11:00:00,74.5945,-25.6075,78.8675058975,33.6045,-3.5675,33.793334794,40.99,-22.04,46.5396787698,132.13,37.98,25.11,45.5301273884,33.6045,-3.5675,33.793334794,37.98,25.11,45.5301273884,132.09
2019-05-05 11:30:00,73.152,-24.672,77.2005355422,43.892,-3.762,44.0529262138,29.26,-20.91,35.9635329188,132.04,27.29,25.98,37.6789662809,43.892,-3.762,44.0529262138,27.29,25.98,37.6789662809,132.0
2019-05-05 12:00:00,72.701,-25.5315,77.0538311393,38.501,-2.9115,38.6109289353,34.2,-22.62,41.0037120271,132.25,31.75,24.54,40.128220743,38.501,-2.9115,38.6109289353,31.75,24.54,40.128220743,132.2
2019-05-05 12:30:00,72.106,-23.7975,75.9315233763,48.616,-4.1375,48.7917448166,23.49,-19.66,30.6316127555,131.86,22.03,26.93,34.7928987007,48.616,-4.1375,48.7917448166,22.03,26.93,34.7928987007,131.8
2019-05-05 13:00:00,70.6405,-24.657,74.82010351,50.5605,-4.707,50.7791296622,20.08,-19.95,28.3056337149,132.05,19.01,26.73,32.8005030449,50.5605,-4.707,50.7791296622,19.01,26.73,32.8005030449,131.98
2019-05-05 13:30:00,69.398,-24.1705,73.4867027036,53.038,-4.8705,53.2611604666,16.36,-19.3,25.3009802182,132.05,15.53,27.28,31.3907518228,53.038,-4.8705,53.2611604666,15.53,27.28,31.3907518228,131.98
2019-05-05 14:00:00,67.767,-24.533,72.071037026,52.617,-4.943,52.848670163,15.15,-19.59,24.7647047226,132.1,14.46,27.07,30.6900065168,52.617,-4.943,52.848670163,14.46,27.07,30.6900065168,132.01
2019-05-05 14:30:00,66.9785,-24.78,71.4154595466,53.4985,-4.17,53.6607715398,13.48,-20.61,24.6268654116,132.27,12.93,26.28,29.2886206572,53.4985,-4.17,53.6607715398,12.93,26.28,29.2886206572,132.19
2019-05-05 15:00:00,66.8305,-25.366,71.4825131501,51.2605,-4.376,51.4469458399,15.57,-20.99,26.1343643504,132.27,14.84,25.93,29.8762531118,51.2605,-4.376,51.4469458399,14.84,25.93,29.8762531118,132.19
2019-05-05 15:30:00,67.6965,-24.97,72.1548128142,51.6965,-4.13,51.8612091283,16.0,-20.84,26.2736674258,132.57,15.3,26.2,30.3402373096,51.6965,-4.13,51.8612091283,15.3,26.2,30.3402373096,132.49
2019-05-05 16:00:00,67.6395,-25.117,72.1523779875,48.4395,-3.057,48.5358672453,19.2,-22.06,29.245232090000002,132.57,18.15,25.17,31.0314582319,48.4395,-3.057,48.5358672453,18.15,25.17,31.0314582319,132.49
2019-05-05 16:30:00,68.669,-25.2985,73.1809105112,48.409,-3.0585,48.5055223995,20.26,-22.24,30.0846339516,132.65,19.1,25.04,31.493040501,48.409,-3.0585,48.5055223995,19.1,25.04,31.493040501,132.56
2019-05-05 17:00:00,70.143,-25.621,74.6758065909,46.563,-3.871,46.723630103,23.58,-21.75,32.0792596548,132.43,22.11,25.39,33.6675541137,46.563,-3.871,46.723630103,22.11,25.39,33.6675541137,132.33
2019-05-05 17:30:00,71.9115,-25.882,76.4273626148,39.3515,-3.332,39.4923128754,32.56,-22.55,39.6062633936,132.53,30.33,24.82,39.1910869969,39.3515,-3.332,39.4923128754,30.33,24.82,39.1910869969,132.43
2019-05-05 18:00:00,73.8705,-26.3385,78.4255529308,30.360500000000002,-2.9585,30.5043059665,43.51,-23.38,49.3937698501,132.41,40.23,24.02,46.855237700800004,30.360500000000002,-2.9585,30.5043059665,40.23,24.02,46.855237700800004,132.31
2019-05-05 18:30:00,74.4415,-26.4135,78.9886694691,22.4515,-2.4235,22.5819220728,51.99,-23.99,57.2580142862,132.37,47.94,23.51,53.3944163747,22.4515,-2.4235,22.5819220728,47.94,23.51,53.3944163747,132.26
2019-05-05 19:00:00,75.242,-25.9495,79.5910492094,14.732,-1.8795000000000002,14.8514088305,60.51,-24.07,65.1216169947,132.26,55.66,23.47,60.4059310002,14.732,-1.8795000000000002,14.8514088305,55.66,23.47,60.4059310002,132.16
2019-05-05 19:30:00,75.673,-25.607,79.8881804649,8.233,-1.637,8.3941680946,67.44,-23.97,71.5731409119,132.08,61.96,23.49,66.263275651,8.233,-1.637,8.3941680946,61.96,23.49,66.263275651,131.97
2019-05-05 20:00:00,75.908,-25.312,80.0170094917,3.768,-1.642,4.1102296773,72.14,-23.67,75.9239652547,131.97,66.3,23.77,70.4322575245,3.768,-1.642,4.1102296773,66.3,23.77,70.4322575245,131.87
2019-05-05 20:30:00,76.826,-24.868,80.7505523201,1.446,-1.538,2.1110092373000002,75.38,-23.33,78.9077518372,131.97,69.17,24.02,73.2219181666,1.446,-1.538,2.1110092373000002,69.17,24.02,73.2219181666,131.87
2019-05-05 21:00:00,77.3575,-24.551,81.1599310451,0.2675,-1.451,1.4754515411,77.09,-23.1,80.4765686396,132.07,70.77,24.34,74.8386831792,0.2675,-1.451,1.4754515411,70.77,24.34,74.8386831792,131.98
2019-05-05 21:30:00,78.5925,-24.1645,82.2235009988,0.1625,-1.5645,1.5729165585,78.43,-22.6,81.6212282436,131.85,71.97,24.68,76.0840541769,0.1625,-1.5645,1.5729165585,71.97,24.68,76.0840541769,131.78
2019-05-05 22:00:00,77.6495,-24.487,81.4190273784,0.1295,-1.607,1.6122094312000002,77.52,-22.88,80.8260156138,131.85,71.14,24.42,75.2145996466,0.1295,-1.607,1.6122094312000002,71.14,24.42,75.2145996466,131.78
2019-05-05 22:30:00,76.1335,-25.303,80.2281224462,0.053500000000000006,-1.603,1.6038925307,76.08,-23.7,79.6859862209,132.28,69.91,23.98,73.908379092,0.053500000000000006,-1.603,1.6038925307,69.91,23.98,73.908379092,132.24
2019-05-05 23:00:00,74.095,-26.115,78.5624735481,0.025,-1.595,1.5951959127,74.07,-24.52,78.023043391,132.43,68.0,23.32,71.8875677708,0.025,-1.595,1.5951959127,68.0,23.32,71.8875677708,132.4
2019-05-05 23:30:00,71.825,-26.643,76.6073108391,0.055,-1.573,1.5739612448,71.77,-25.07,76.0226137409,132.34,65.92,22.69,69.7157263464,0.055,-1.573,1.5739612448,65.92,22.69,69.7157263464,132.32
2019-05-06 00:00:00,69.5285,-27.5145,74.7747285017,0.0785,-1.6045,1.6064191545000002,69.45,-25.91,74.125775544,132.71,63.81,22.15,67.5450856836,0.0785,-1.6045,1.6064191545000002,63.81,22.15,67.5450856836,132.69
2019-05-06 00:30:00,68.0715,-27.7,73.4916261369,0.061500000000000006,-1.57,1.5712040765,68.01,-26.13,72.8569626048,132.37,62.55,21.72,66.2137515929,0.061500000000000006,-1.57,1.5712040765,62.55,21.72,66.2137515929,132.35
2019-05-06 01:00:00,67.578,-28.0085,73.1523216053,0.088,-1.6385,1.6408614353000002,67.49,-26.37,72.4587951873,132.96,62.08,21.92,65.8362574878,0.088,-1.6385,1.6408614353000002,62.08,21.92,65.8362574878,132.96
2019-05-06 01:30:00,68.5555,-27.88,74.007776485,0.0755,-1.58,1.5818028480000002,68.48,-26.3,73.3566656821,132.5,62.89,21.66,66.5154696293,0.0755,-1.58,1.5818028480000002,62.89,21.66,66.5154696293,132.51
2019-05-06 02:00:00,70.4715,-27.6265,75.6931688761,0.1015,-1.6065,1.6097032334999999,70.37,-26.02,75.0265106479,132.37,64.53,21.81,68.1160553761,0.1015,-1.6065,1.6097032334999999,64.53,21.81,68.1160553761,132.39
2019-05-06 02:30:00,70.4405,-27.6125,75.6591976993,0.1405,-1.6025,1.6086474132,70.3,-26.01,74.9573885618,132.51,64.58,21.95,68.2083491957,0.1405,-1.6025,1.6086474132,64.58,21.95,68.2083491957,132.54
2019-05-06 03:00:00,69.738,-27.6775,75.0295451822,0.108,-1.5775000000000001,1.5811926669,69.63,-26.1,74.3609232057,132.1,63.96,21.54,67.4896525402,0.108,-1.5775000000000001,1.5811926669,63.96,21.54,67.4896525402,132.17
2019-05-06 03:30:00,69.0245,-27.537,74.3146551445,0.0645,-1.557,1.55833541,68.96,-25.98,73.6915327565,132.19,63.38,21.74,67.004865495,0.0645,-1.557,1.55833541,63.38,21.74,67.004865495,132.28
2019-05-06 04:00:00,68.5705,-27.946,74.0465555327,0.0405,-1.556,1.5565269834,68.53,-26.39,73.435638487,132.43,62.9,21.46,66.4600752332,0.0405,-1.556,1.5565269834,62.9,21.46,66.4600752332,132.55
2019-05-06 04:30:00,68.478,-27.798000000000002,73.9051100263,0.018000000000000002,-1.638,1.6380988981,68.46,-26.16,73.2879062329,132.22,62.92,21.54,66.504872002,0.018000000000000002,-1.638,1.6380988981,62.92,21.54,66.504872002,132.35
2019-05-06 05:00:00,68.207,-27.84,73.6699426428,0.007,-1.67,1.6700146706,68.2,-26.17,73.0486748682,132.26,62.68,21.56,66.284357129,0.007,-1.67,1.6700146706,62.68,21.56,66.284357129,132.38
2019-05-06 05:30:00,69.086,-27.178,74.2396058718,0.006,-1.748,1.7480102975,69.08,-25.43,73.6120323045,132.02,63.46,22.12,67.2046575767,0.006,-1.748,1.7480102975,63.46,22.12,67.2046575767,132.12
2019-05-06 06:00:00,67.875,-27.3825,73.1902789396,0.115,-1.6425,1.6465209534,67.76,-25.74,72.4842410459,132.43,62.33,22.09,66.1286397864,0.115,-1.6425,1.6465209534,62.33,22.09,66.1286397864,132.53
2019-05-06 06:30:00,67.6625,-26.748,72.7576072329,1.2125,-1.6480000000000001,2.0459863758,66.45,-25.1,71.0324749674,131.87,61.06,22.35,65.0218893912,1.2125,-1.6480000000000001,2.0459863758,61.06,22.35,65.0218893912,131.97
2019-05-06 07:00:00,68.8795,-26.6185,73.8439575219,2.1595,-1.6385,2.7107420571,66.72,-24.98,71.242956143,131.98,61.34,22.55,65.3536387663,2.1595,-1.6385,2.7107420571,61.34,22.55,65.3536387663,132.11
2019-05-06 07:30:00,70.617,-26.2895,75.351831426,3.407,-1.6695,3.7940584142000002,67.21,-24.62,71.577430102,131.57,61.71,22.52,65.6907489682,3.407,-1.6695,3.7940584142000002,61.71,22.52,65.6907489682,131.72
2019-05-06 08:00:00,73.4,-25.919,77.8418560994,5.35,-2.079,5.7397509528,68.05,-23.84,72.1051184036,131.44,62.49,23.15,66.6402475986,5.35,-2.079,5.7397509528,62.49,23.15,66.6402475986,131.57
2019-05-06 08:30:00,74.967,-25.615,79.222341003,6.967,-2.195,7.3045954029,68.0,-23.42,71.9200695217,131.31,62.44,23.44,66.6947314261,6.967,-2.195,7.3045954029,62.44,23.44,66.6947314261,131.44
2019-05-06 09:00:00,75.8455,-25.367,79.9751496357,9.4755,-2.337,9.759440007,66.37,-23.03,70.2521017479,131.22,60.94,23.71,65.3899663557,9.4755,-2.337,9.759440007,60.94,23.71,65.3899663557,131.36
2019-05-06 09:30:00,79.0625,-24.9055,82.8924775628,12.9725,-2.8455,13.280912111,66.09,-22.06,69.6744694992,131.68,60.71,24.83,65.5914094985,12.9725,-2.8455,13.280912111,60.71,24.83,65.5914094985,131.82
2019-05-06 10:00:00,79.4275,-23.949,82.9595224025,19.6775,-3.189,19.9342350556,59.75,-20.76,63.2537753814,130.98,54.9,25.61,60.5795518306,19.6775,-3.189,19.9342350556,54.9,25.61,60.5795518306,131.12
2019-05-06 10:30:00,78.724,-24.264,82.3784551445,17.934,-3.324,18.2394443994,60.79,-20.94,64.2954718468,130.78,55.85,25.29,61.3091069907,17.934,-3.324,18.2394443994,55.85,25.29,61.3091069907,130.93
2019-05-06 11:00:00,78.825,-23.9185,82.373996305,14.845,-3.4285,15.2357683512,63.98,-20.49,67.180953402,130.82,58.75,25.78,64.157391624,14.845,-3.4285,15.2357683512,58.75,25.78,64.157391624,130.93
2019-05-06 11:30:00,77.9595,-24.2405,81.6411996513,18.9895,-3.3205,19.277625126,58.97,-20.92,62.5708182782,131.18,54.24,25.54,59.9522243124,18.9895,-3.3205,19.277625126,54.24,25.54,59.9522243124,131.27
2019-05-06 12:00:00,77.2315,-24.268,80.9545577238,25.2915,-3.438,25.5241026532,51.94,-20.83,55.9611695732,130.9,47.83,25.43,54.170045228,25.2915,-3.438,25.5241026532,47.83,25.43,54.170045228,130.96
2019-05-06 12:30:00,77.585,-24.51,81.3644414041,23.775,-3.64,24.052031619,53.81,-20.87,57.7154485385,130.85,49.47,25.3,55.5641152184,23.775,-3.64,24.052031619,49.47,25.3,55.5641152184,130.87
2019-05-06 13:00:00,77.0685,-24.3895,80.8356443811,25.8985,-3.6795,26.1585745502,51.17,-20.71,55.2021104669,130.85,47.12,25.5,53.5774616793,25.8985,-3.6795,26.1585745502,47.12,25.5,53.5774616793,130.87
2019-05-06 13:30:00,75.003,-24.601,78.9345248291,37.973,-4.421,38.2294908415,37.03,-20.18,42.1717120829,131.03,34.3,25.96,43.0164108219,37.973,-4.421,38.2294908415,34.3,25.96,43.0164108219,131.02
2019-05-06 14:00:00,73.3135,-24.145,77.1871123132,48.9935,-5.485,49.2995767451,24.32,-18.66,30.6538415211,131.08,22.69,27.28,35.4828761517,48.9935,-5.485,49.2995767451,22.69,27.28,35.4828761517,131.06
2019-05-06 14:30:00,72.4845,-24.093,76.3837377277,51.5745,-6.9030000000000005,52.0344161037,20.91,-17.19,27.0688788094,130.8,19.63,28.45,34.5650025315,51.5745,-6.9030000000000005,52.0344161037,19.63,28.45,34.5650025315,130.77
2019-05-06 15:00:00,71.9815,-24.4185,76.0105221959,48.8715,-5.6185,49.1934045833,23.11,-18.8,29.7911413007,131.06,21.59,27.1,34.6487820854,48.8715,-5.6185,49.1934045833,21.59,27.1,34.6487820854,131.02
2019-05-06 15:30:00,71.437,-24.0635,75.3810122063,51.057,-5.4235,51.3442460384,20.38,-18.64,27.6187255318,130.98,19.15,27.21,33.273211447,51.057,-5.4235,51.3442460384,19.15,27.21,33.273211447,130.93
2019-05-06 16:00:00,71.1995,-24.3665,75.2535389367,49.7995,-4.7765,50.0280436605,21.4,-19.59,29.0125507324,131.11,20.1,26.43,33.2047421312,49.7995,-4.7765,50.0280436605,20.1,26.43,33.2047421312,131.06
2019-05-06 16:30:00,72.233,-24.224,76.1866685517,48.383,-5.824,48.7322651331,23.85,-18.4,30.1227903754,131.01,22.25,27.41,35.3039742805,48.383,-5.824,48.7322651331,22.25,27.41,35.3039742805,130.95
2019-05-06 17:00:00,73.1385,-24.291,77.066807792,46.0885,-5.311,46.3934968853,27.05,-18.98,33.0445593101,131.01,25.19,26.94,36.882240984,46.0885,-5.311,46.3934968853,25.19,26.94,36.882240984,130.92
2019-05-06 17:30:00,75.201,-24.6065,79.1243972694,37.051,-4.7565,37.3550651619,38.15,-19.85,43.0051741073,130.94,35.26,26.18,43.9165117012,37.051,-4.7565,37.3550651619,35.26,26.18,43.9165117012,130.87
2019-05-06 18:00:00,77.148,-24.742,81.0183958617,29.428,-3.942,29.6908495668,47.72,-20.8,52.0561081911,131.08,43.95,25.41,50.7668257822,29.428,-3.942,29.6908495668,43.95,25.41,50.7668257822,131.01
2019-05-06 18:30:00,75.994,-24.9355,79.9804175799,21.884,-2.5955,22.0373790694,54.11,-22.34,58.5403083354,131.18,49.78,24.16,55.3331184735,21.884,-2.5955,22.0373790694,49.78,24.16,55.3331184735,131.11
2019-05-06 19:00:00,74.9925,-24.721,78.9620345308,11.6025,-1.071,11.6518259191,63.39,-23.65,67.6580712111,131.22,58.18,23.02,62.5686247252,11.6025,-1.071,11.6518259191,58.18,23.02,62.5686247252,131.16
2019-05-06 19:30:00,74.229,-24.7715,78.2532533078,6.999,-0.42150000000000004,7.0116804869,67.23,-24.35,71.5038138843,131.22,61.73,22.51,65.7061108269,6.999,-0.42150000000000004,7.0116804869,61.73,22.51,65.7061108269,131.16
2019-05-06 20:00:00,74.009,-24.812,78.0574623274,4.059,-0.242,4.0662076927,69.95,-24.57,74.1396479625,131.33,64.19,22.37,67.9762679176,4.059,-0.242,4.0662076927,64.19,22.37,67.9762679176,131.28
2019-05-06 20:30:00,73.879,-24.862,77.950148717,1.549,-0.182,1.5596554107,72.33,-24.68,76.4246772973,131.4,66.32,22.3,69.9687959022,1.549,-0.182,1.5596554107,66.32,22.3,69.9687959022,131.36
2019-05-06 21:00:00,73.4885,-24.9455,77.6069430045,0.1085,-0.0955,0.1445423813,73.38,-24.85,77.4735238646,131.31,67.34,22.09,70.8706123862,0.1085,-0.0955,0.1445423813,67.34,22.09,70.8706123862,131.27
2019-05-06 21:30:00,73.878,-24.9175,77.9669204872,0.018000000000000002,-0.1675,0.1684643879,73.86,-24.75,77.8964832326,131.19,67.74,22.1,71.2538953321,0.018000000000000002,-0.1675,0.1684643879,67.74,22.1,71.2538953321,131.16
2019-05-06 22:00:00,72.2075,-25.563,76.5988904962,0.0275,-0.193,0.1949493524,72.18,-25.37,76.508753094,131.39,66.23,21.63,69.6725900193,0.0275,-0.193,0.1949493524,66.23,21.63,69.6725900193,131.38
2019-05-06 22:30:00,70.33,-26.033,74.9935063122,0.02,-0.163,0.1642224102,70.31,-25.87,74.9183088437,131.53,64.56,21.25,67.9673164102,0.02,-0.163,0.1642224102,64.56,21.25,67.9673164102,131.52
2019-05-06 23:00:00,67.8855,-26.506,72.8766707956,0.0155,-0.186,0.18664471600000002,67.87,-26.32,72.7947752246,131.93,62.27,21.18,65.7734391681,0.0155,-0.186,0.18664471600000002,62.27,21.18,65.7734391681,131.94
2019-05-06 23:30:00,65.7605,-27.282,71.1951605395,0.0005,-0.182,0.1820006868,65.76,-27.1,71.1251544814,132.15,60.41,20.55,63.8096434718,0.0005,-0.182,0.1820006868,60.41,20.55,63.8096434718,132.17
2019-05-07 00:00:00,63.8905,-27.6725,69.6258805797,0.0005,-0.1525,0.1525008197,63.89,-27.52,69.5649516639,132.44,58.73,20.35,62.1557350532,0.0005,-0.1525,0.1525008197,58.73,20.35,62.1557350532,132.47
2019-05-07 00:30:00,62.671,-27.8935,68.5981164701,0.001,-0.1335,0.1335037453,62.67,-27.76,68.5430266329,132.26,57.62,20.02,60.9988917932,0.001,-0.1335,0.1335037453,57.62,20.02,60.9988917932,132.31
2019-05-07 01:00:00,62.322,-27.767,68.2278386951,0.002,-0.127,0.1270157471,62.32,-27.64,68.1744233566,131.97,57.29,19.98,60.6740842535,0.002,-0.127,0.1270157471,57.29,19.98,60.6740842535,132.02
2019-05-07 01:30:00,63.554,-27.639,69.3038616312,0.004,-0.11900000000000001,0.1190672079,63.55,-27.52,69.2528187152,131.91,58.36,19.99,61.6886513064,0.004,-0.11900000000000001,0.1190672079,58.36,19.99,61.6886513064,131.95
2019-05-07 02:00:00,65.077,-27.5105,70.6529796912,0.007,-0.12050000000000001,0.12070314830000001,65.07,-27.39,70.5996954668,131.74,59.79,20.04,63.0590651691,0.007,-0.12050000000000001,0.12070314830000001,59.79,20.04,63.0590651691,131.81
2019-05-07 02:30:00,65.324,-27.457,70.8598040147,0.004,-0.147,0.1470544117,65.32,-27.31,70.7992831885,131.7,59.98,20.09,63.2551065132,0.004,-0.147,0.1470544117,59.98,20.09,63.2551065132,131.77
2019-05-07 03:00:00,64.941,-27.621,70.570908468,0.001,-0.14100000000000001,0.14100354610000002,64.94,-27.48,70.514920407,131.83,59.67,19.98,62.9262210847,0.001,-0.14100000000000001,0.14100354610000002,59.67,19.98,62.9262210847,131.92
2019-05-07 03:30:00,64.5105,-27.73,70.2179286952,0.0005,-0.14,0.1400008929,64.51,-27.59,70.1622989931,131.83,59.28,19.86,62.5183013205,0.0005,-0.14,0.1400008929,59.28,19.86,62.5183013205,131.92
2019-05-07 04:00:00,64.0305,-27.6845,69.7591318072,0.0005,-0.1345,0.1345009294,64.03,-27.55,69.7054043816,131.83,58.8,19.92,62.0825772661,0.0005,-0.1345,0.1345009294,58.8,19.92,62.0825772661,131.95
2019-05-07 04:30:00,63.6815,-28.0455,69.5836440013,0.0015,-0.1355,0.1355083023,63.68,-27.91,69.5277678342,132.38,58.56,19.97,61.8714352508,0.0015,-0.1355,0.1355083023,58.56,19.97,61.8714352508,132.49
2019-05-07 05:00:00,63.487,-28.1625,69.4530458313,0.007,-0.2525,0.2525970111,63.48,-27.91,69.3446356974,132.62,58.37,20.14,61.7468744148,0.007,-0.2525,0.2525970111,58.37,20.14,61.7468744148,132.73
2019-05-07 05:30:00,64.9735,-27.7915,70.6676954096,0.0135,-0.5915,0.5916540374,64.96,-27.2,70.4247229317,132.25,59.7,20.54,63.1346307505,0.0135,-0.5915,0.5916540374,59.7,20.54,63.1346307505,132.36
2019-05-07 06:00:00,65.8835,-27.503,71.3936312373,0.053500000000000006,-0.833,0.8347162692000001,65.83,-26.67,71.027303201,132.56,60.56,21.34,64.2098839744,0.053500000000000006,-0.833,0.8347162692000001,60.56,21.34,64.2098839744,132.66
2019-05-07 06:30:00,67.759,-27.0245,72.9493364003,1.609,-0.8545,1.8218263501,66.15,-26.17,71.1385366732,132.34,60.76,21.57,64.4751308645,1.609,-0.8545,1.8218263501,60.76,21.57,64.4751308645,132.45
2019-05-07 07:00:00,70.1695,-26.105,74.8680823532,4.1395,-0.925,4.2415899436,66.03,-25.18,70.6681915716,131.55,60.63,21.93,64.4741948379,4.1395,-0.925,4.2415899436,60.63,21.93,64.4741948379,131.7
2019-05-07 07:30:00,73.818,-25.0605,77.9559220602,6.158,-1.0005,6.2387470096,67.66,-24.06,71.8105786079,131.37,62.02,22.79,66.0746887999,6.158,-1.0005,6.2387470096,62.02,22.79,66.0746887999,131.55
2019-05-07 08:00:00,74.777,-24.721,78.7573969224,11.157,-1.061,11.2073355442,63.62,-23.66,67.8770948111,131.12,58.41,23.0,62.7752188367,11.157,-1.061,11.2073355442,58.41,23.0,62.7752188367,131.3
2019-05-07 08:30:00,73.9975,-24.487,77.9438462949,20.9175,-1.627,20.9806800474,53.08,-22.86,57.7933041104,131.02,48.85,23.62,54.260730736,20.9175,-1.627,20.9806800474,48.85,23.62,54.260730736,131.2
2019-05-07 09:00:00,72.8005,-24.2775,76.7418386964,28.2305,-2.0975,28.3083139113,44.57,-22.18,49.783906034,130.91,41.1,24.08,47.6346134654,28.2305,-2.0975,28.3083139113,41.1,24.08,47.6346134654,131.09
2019-05-07 09:30:00,71.3805,-24.5735,75.4919378643,38.1705,-2.9235,38.282292545,33.21,-21.65,39.6437460389,131.12,30.8,24.59,39.4120298894,38.1705,-2.9235,38.282292545,30.8,24.59,39.4120298894,131.26
2019-05-07 10:00:00,71.0595,-24.24,75.0801580995,40.4595,-3.14,40.5811623817,30.6,-21.1,37.1694767249,131.05,28.4,24.96,37.8095437687,40.4595,-3.14,40.5811623817,28.4,24.96,37.8095437687,131.17
2019-05-07 10:30:00,69.9065,-23.931,73.8891839395,46.8065,-3.181,46.9144668866,23.1,-20.75,31.0511271937,131.1,21.55,25.28,33.2186829962,46.8065,-3.181,46.9144668866,21.55,25.28,33.2186829962,131.17
2019-05-07 11:00:00,68.4825,-23.285,72.3328696462,51.7925,-4.695,52.0048659382,16.69,-18.59,24.9828781368,130.71,15.78,26.96,31.2385979199,51.7925,-4.695,52.0048659382,15.78,26.96,31.2385979199,130.69
2019-05-07 11:30:00,66.847,-22.358,70.4868893696,63.357,-5.978,63.6383998306,3.49,-16.38,16.7476714799,130.44,3.73,28.68,28.9215369578,63.357,-5.978,63.6383998306,3.73,28.68,28.9215369578,130.39
2019-05-07 12:00:00,66.66,-21.5465,70.0557439633,65.5,-5.6765,65.7455143128,1.16,-15.87,15.9123379803,130.33,1.62,29.11,29.1550424455,65.5,-5.6765,65.7455143128,1.62,29.11,29.1550424455,130.28
2019-05-07 12:30:00,66.261,-20.922,69.4856114962,68.881,-5.852,69.1291404908,-2.62,-15.07,15.296055047,130.25,-1.79,29.75,29.8038017709,68.881,-5.852,69.1291404908,-1.79,29.75,29.8038017709,130.19
2019-05-07 13:00:00,64.266,-20.8095,67.5511217246,70.946,-5.2895,71.1429105832,-6.68,-15.52,16.8965321886,130.3,-5.52,29.32,29.8350934304,70.946,-5.2895,71.1429105832,-5.52,29.32,29.8350934304,130.23
2019-05-07 13:30:00,64.5325,-21.5145,68.0243872924,66.6425,-4.5845,66.8000033421,-2.11,-16.93,17.0609788699,130.72,-1.33,28.3,28.3312354125,66.6425,-4.5845,66.8000033421,-1.33,28.3,28.3312354125,130.64
2019-05-07 14:00:00,64.3975,-22.3855,68.177332131,59.7275,-3.6155,59.8368289309,4.67,-18.77,19.3422284135,131.0,4.85,26.9,27.3337245907,59.7275,-3.6155,59.8368289309,4.85,26.9,27.3337245907,130.92
2019-05-07 14:30:00,63.9435,-22.5975,67.8190105981,60.1935,-3.5875,60.3003117612,3.75,-19.01,19.3763412439,131.06,3.98,26.72,27.0147885426,60.1935,-3.5875,60.3003117612,3.98,26.72,27.0147885426,130.99
2019-05-07 15:00:00,63.0635,-22.601,66.9911205553,63.3235,-4.511,63.4839725699,-0.26,-18.09,18.0918683391,131.09,0.39,27.5,27.5027653155,63.3235,-4.511,63.4839725699,0.39,27.5,27.5027653155,130.99
2019-05-07 15:30:00,62.9105,-22.4195,66.78596402310001,63.2605,-4.7195,63.4363030173,-0.35000000000000003,-17.7,17.7034601138,131.09,0.25,27.84,27.841122463,63.2605,-4.7195,63.4363030173,0.25,27.84,27.841122463,130.99
2019-05-07 16:00:00,64.3605,-23.5435,68.5315281641,54.4005,-4.2335,54.5649789013,9.96,-19.31,21.727349125,131.25,9.62,26.66,28.3425475214,54.4005,-4.2335,54.5649789013,9.62,26.66,28.3425475214,131.17
2019-05-07 16:30:00,66.1385,-23.625,70.2313449056,50.6285,-3.035,50.7193871932,15.51,-20.59,25.7780565598,131.35,14.71,25.59,29.516642763,50.6285,-3.035,50.7193871932,14.71,25.59,29.516642763,131.26
2019-05-07 17:00:00,67.195,-24.397,71.4869333095,44.845,-2.347,44.906374091,22.35,-22.05,31.3962577388,131.56,20.89,24.43,32.143693005,44.845,-2.347,44.906374091,20.89,24.43,32.143693005,131.47
2019-05-07 17:30:00,68.791,-25.0965,73.225924325,37.621,-1.9665,37.6723607337,31.17,-23.13,38.8145050207,131.82,28.9,23.64,37.3371075473,37.621,-1.9665,37.6723607337,28.9,23.64,37.3371075473,131.73
2019-05-07 18:00:00,70.9225,-25.192,75.2637885723,26.8625,-1.272,26.8925991724,44.06,-23.92,50.1343195825,131.94,40.62,23.15,46.7536832774,26.8625,-1.272,26.8925991724,40.62,23.15,46.7536832774,131.84
2019-05-07 18:30:00,72.6055,-24.899,76.7562299182,17.6655,-0.979,17.6926066833,54.94,-23.92,59.921365138,131.52,50.46,22.88,55.4049275787,17.6655,-0.979,17.6926066833,50.46,22.88,55.4049275787,131.42
2019-05-07 19:00:00,73.3895,-24.705,77.4361397233,11.0095,-0.495,11.0206222715,62.38,-24.21,66.913290907,131.43,57.28,22.66,61.5993019441,11.0095,-0.495,11.0206222715,57.28,22.66,61.5993019441,131.34
2019-05-07 19:30:00,73.6485,-24.6395,77.6608428521,6.8285,-0.2695,6.8338161008,66.82,-24.37,71.1253070292,131.43,61.3,22.59,65.3299173427,6.8285,-0.2695,6.8338161008,61.3,22.59,65.3299173427,131.41
2019-05-07 20:00:00,73.902,-24.3525,77.8109880431,2.662,0.0275,2.6621420417,71.24,-24.38,75.2962283252,131.16,65.28,22.38,69.0097297488,2.662,0.0275,2.6621420417,65.28,22.38,69.0097297488,131.12
2019-05-07 20:30:00,72.5615,-24.5485,76.6015674415,1.1315,0.1615,1.1429674099,71.43,-24.71,75.5832587284,130.88,65.52,21.96,69.1021852042,1.1315,0.1615,1.1429674099,65.52,21.96,69.1021852042,130.85
2019-05-07 21:00:00,72.6765,-24.7305,76.7689473843,0.8965000000000001,0.1595,0.9105781131,71.78,-24.89,75.9728931922,130.94,65.83,21.76,69.3331558491,0.8965000000000001,0.1595,0.9105781131,65.83,21.76,69.3331558491,130.93
2019-05-07 21:30:00,72.2635,-24.883,76.4275939779,1.7335,0.007,1.7335141332,70.53,-24.89,74.7930010095,130.94,64.68,21.79,68.2517875224,1.7335,0.007,1.7335141332,64.68,21.79,68.2517875224,130.98
2019-05-07 22:00:00,70.428,-25.476,74.894123668,2.368,-0.076,2.3692192807,68.06,-25.4,72.6451897926,131.17,62.48,21.47,66.0659617352,2.368,-0.076,2.3692192807,62.48,21.47,66.0659617352,131.19
2019-05-07 22:30:00,68.3505,-26.212,73.2042334449,3.6805,-0.162,3.6840635513,64.67,-26.05,69.7195195049,131.3,59.37,20.99,62.9712394669,3.6805,-0.162,3.6840635513,59.37,20.99,62.9712394669,131.48
2019-05-07 23:00:00,66.012,-27.047,71.3380988883,3.592,-0.157,3.5954294597,62.42,-26.89,67.9656420554,132.15,57.51,20.78,61.1490678588,3.592,-0.157,3.5954294597,57.51,20.78,61.1490678588,132.43
2019-05-07 23:30:00,63.647,-28.198,69.613704204,3.807,-0.178,3.8111590101,59.84,-28.02,66.0753055233,132.84,55.31,20.1,58.8490110367,3.807,-0.178,3.8111590101,55.31,20.1,58.8490110367,133.15
2019-05-08 00:00:00,61.56,-28.7325,67.9351908531,4.08,-0.17250000000000001,4.0836449711,57.48,-28.56,64.184297145,132.66,53.09,19.43,56.5338217353,4.08,-0.17250000000000001,4.0836449711,53.09,19.43,56.5338217353,132.99
2019-05-08 00:30:00,60.5335,-29.259,67.2338731835,3.6335,-0.179,3.6379064378,56.9,-29.08,63.9003630663,133.54,52.56,19.63,56.1060647346,3.6335,-0.179,3.6379064378,52.56,19.63,56.1060647346,134.0
2019-05-08 01:00:00,60.496,-30.002,67.5269281102,3.896,-0.182,3.90024871,56.6,-29.82,63.974935717,134.64,52.26,19.71,55.8533051842,3.896,-0.182,3.90024871,52.26,19.71,55.8533051842,135.16
2019-05-08 01:30:00,61.655,-30.464,68.770591978,4.085,-0.194,4.0896040151,57.57,-30.27,65.0428920021,135.58,53.17,19.92,56.779004042,4.085,-0.194,4.0896040151,53.17,19.92,56.779004042,135.99
2019-05-08 02:00:00,62.633,-30.3405,69.5948175459,5.073,-0.2205,5.0777897997,57.56,-30.12,64.9643594596,135.05,53.17,19.74,56.7161044149,5.073,-0.2205,5.0777897997,53.17,19.74,56.7161044149,135.48
2019-05-08 02:30:00,62.2875,-29.7965,69.0475493302,5.4475,-0.2165,5.4518004824,56.84,-29.58,64.0762202381,133.9,52.43,19.34,55.8832756735,5.4475,-0.2165,5.4518004824,52.43,19.34,55.8832756735,134.32
2019-05-08 03:00:00,62.14,-29.728,68.884930021,5.26,-0.188,5.2633586235,56.88,-29.54,64.0932601761,133.97,52.51,19.42,55.9860384382,5.26,-0.188,5.2633586235,52.51,19.42,55.9860384382,134.32
2019-05-08 03:30:00,61.4235,-29.827,68.2824741881,5.5735,-0.227,5.5781207633,55.85,-29.6,63.2090381196,134.12,51.55,19.5,55.1149027034,5.5735,-0.227,5.5781207633,51.55,19.5,55.1149027034,134.47
2019-05-08 04:00:00,61.091,-29.8215,67.9811160783,6.021,-0.24150000000000002,6.0258412898,55.07,-29.58,62.5114493513,134.12,50.86,19.57,54.4951786858,6.021,-0.24150000000000002,6.0258412898,50.86,19.57,54.4951786858,134.51
2019-05-08 04:30:00,60.3515,-29.6415,67.2378024217,5.9215,-0.2615,5.9272712524,54.43,-29.38,61.8531268409,133.92,50.29,19.69,54.0072235909,5.9215,-0.2615,5.9272712524,50.29,19.69,54.0072235909,134.24
2019-05-08 05:00:00,60.3755,-29.5795,67.2320445956,5.9455,-0.1895,5.9485191855,54.43,-29.39,61.8578774288,133.85,50.24,19.52,53.8988682627,5.9455,-0.1895,5.9485191855,50.24,19.52,53.8988682627,134.11
2019-05-08 05:30:00,60.898,-29.0585,67.4756461714,6.438,-0.2585,6.4431875846,54.46,-28.8,61.6062626687,133.34,50.29,19.74,54.0254726958,6.438,-0.2585,6.4431875846,50.29,19.74,54.0254726958,133.56
2019-05-08 06:00:00,61.5905,-29.289,68.1999648919,6.1705,-0.249,6.1755219415,55.42,-29.04,62.5675474987,134.34,51.19,20.28,55.0608254569,6.1705,-0.249,6.1755219415,51.19,20.28,55.0608254569,134.73
2019-05-08 06:30:00,63.385,-28.2355,69.3894926142,5.645,-0.0755,5.6455048711,57.74,-28.16,64.2408997446,133.47,53.4,20.56,57.2212687731,5.645,-0.0755,5.6455048711,53.4,20.56,57.2212687731,133.71
2019-05-08 07:00:00,65.9715,-28.265,71.7715057474,6.9315,-0.065,6.9318047614000005,59.04,-28.2,65.4290577649,134.35,54.63,21.12,58.5703961059,6.9315,-0.065,6.9318047614000005,54.63,21.12,58.5703961059,134.31
2019-05-08 07:30:00,69.1935,-26.8115,74.206448335,9.2935,-0.18150000000000002,9.2952721585,59.9,-26.63,65.5527794987,133.35,55.3,21.96,59.5006857103,9.2935,-0.18150000000000002,9.2952721585,55.3,21.96,59.5006857103,133.06
2019-05-08 08:00:00,71.706,-25.7475,76.1884780807,9.936,-0.1675,9.937411748,61.77,-25.58,66.8570811508,132.86,57.04,22.65,61.3725028005,9.936,-0.1675,9.937411748,57.04,22.65,61.3725028005,132.37
2019-05-08 08:30:00,73.7835,-24.231,77.6604547582,6.8335,0.059000000000000004,6.8337546964,66.95,-24.29,71.220127773,132.46,61.71,23.55,66.0509394331,6.8335,0.059000000000000004,6.8337546964,61.71,23.55,66.0509394331,132.07
2019-05-08 09:00:00,73.0805,-23.777,76.8511887302,11.5405,-0.037,11.5405593127,61.54,-23.74,65.9602850206,132.38,56.83,23.95,61.6705067273,11.5405,-0.037,11.5405593127,56.83,23.95,61.6705067273,132.31
2019-05-08 09:30:00,72.607,-23.9925,76.4684020053,17.877,-0.41250000000000003,17.8817584496,54.73,-23.58,59.5935340452,132.38,50.67,24.03,56.0793170429,17.877,-0.41250000000000003,17.8817584496,50.67,24.03,56.0793170429,132.31
2019-05-08 10:00:00,71.8465,-24.7535,75.9911529357,20.7365,-0.42350000000000004,20.7408241037,51.11,-24.33,56.6054855999,132.56,47.31,23.35,52.7584931551,20.7365,-0.42350000000000004,20.7408241037,47.31,23.35,52.7584931551,132.44
2019-05-08 10:30:00,70.722,-25.207,75.0799183071,23.732,-0.727,23.7431327545,46.99,-24.48,52.9842476591,132.67,43.62,23.31,49.4576637135,23.732,-0.727,23.7431327545,43.62,23.31,49.4576637135,132.57
2019-05-08 11:00:00,69.2225,-25.671,73.8292269176,28.3025,-1.041,28.3216381456,40.92,-24.63,47.7606878091,132.67,38.1,23.18,44.5973362433,28.3025,-1.041,28.3216381456,38.1,23.18,44.5973362433,132.57
2019-05-08 11:30:00,68.7535,-25.4465,73.3114460674,33.4035,-1.5065,33.4374543663,35.35,-23.94,42.6936306725,132.74,33.0,23.79,40.6812499808,33.4035,-1.5065,33.4374543663,33.0,23.79,40.6812499808,132.65
2019-05-08 12:00:00,68.731,-25.6545,73.3628225415,32.691,-1.4245,32.7220213503,36.04,-24.23,43.4278079115,132.92,33.67,23.65,41.145976717,32.691,-1.4245,32.7220213503,33.67,23.65,41.145976717,132.85
2019-05-08 12:30:00,70.1915,-25.373,74.6366920573,25.0015,-1.633,25.0547738216,45.19,-23.74,51.046289777,132.73,41.91,24.0,48.2954252492,25.0015,-1.633,25.0547738216,41.91,24.0,48.2954252492,132.72
2019-05-08 13:00:00,70.4315,-25.7595,74.9943200016,25.7215,-1.2795,25.7533043026,44.71,-24.48,50.9730762266,133.41,41.56,23.7,47.8426964123,25.7215,-1.2795,25.7533043026,41.56,23.7,47.8426964123,133.39
2019-05-08 13:30:00,69.396,-25.849,74.0538696963,30.186,-1.469,30.2217232632,39.21,-24.38,46.1715117795,133.41,36.53,23.84,43.6209410719,30.186,-1.469,30.2217232632,36.53,23.84,43.6209410719,133.39
2019-05-08 14:00:00,68.0225,-25.7185,72.7220856996,38.0325,-1.9085,38.0803548894,29.99,-23.81,38.2925084057,133.14,27.99,24.06,36.9096694648,38.0325,-1.9085,38.0803548894,27.99,24.06,36.9096694648,132.99
2019-05-08 14:30:00,67.1035,-26.0265,71.9740120773,34.5835,-1.6465,34.6226722611,32.52,-24.38,40.6440007873,132.92,30.28,23.51,38.335342701,34.5835,-1.6465,34.6226722611,30.28,23.51,38.335342701,132.79
2019-05-08 15:00:00,66.475,-25.9965,71.3774728976,33.385,-1.7065000000000001,33.4285860791,33.09,-24.29,41.0481692649,132.7,30.75,23.39,38.6348883783,33.385,-1.7065000000000001,33.4285860791,30.75,23.39,38.6348883783,132.59
2019-05-08 15:30:00,67.43,-26.141,72.3198228773,30.4,-1.2610000000000001,30.4261420657,37.03,-24.88,44.612053304,132.9,34.38,23.02,41.3751712987,30.4,-1.2610000000000001,30.4261420657,34.38,23.02,41.3751712987,132.79
2019-05-08 16:00:00,67.6935,-26.073,72.5411005655,35.3035,-1.143,35.3219982624,32.39,-24.93,40.8731819168,132.9,30.16,22.99,37.9231551957,35.3035,-1.143,35.3219982624,30.16,22.99,37.9231551957,132.82
2019-05-08 16:30:00,70.378,-26.0415,75.0414725752,25.208,-1.0615,25.2303397966,45.17,-24.98,51.6171415326,132.96,41.71,22.99,47.6262973577,25.208,-1.0615,25.2303397966,41.71,22.99,47.6262973577,132.87
2019-05-08 17:00:00,72.3425,-25.5685,76.7279968362,16.9825,-0.7585000000000001,16.9994302405,55.36,-24.81,60.6651934803,132.79,51.02,23.16,56.0305809358,16.9825,-0.7585000000000001,16.9994302405,51.02,23.16,56.0305809358,132.71
2019-05-08 17:30:00,73.671,-25.607,77.9944529438,18.021,-0.28700000000000003,18.0232852166,55.65,-25.32,61.1393891039,133.05,51.29,22.83,56.1415443322,18.021,-0.28700000000000003,18.0232852166,51.29,22.83,56.1415443322,132.96
2019-05-08 18:00:00,74.6015,-25.5665,78.8608250306,16.7615,-0.6865,16.775552584,57.84,-24.88,62.964116765,132.75,53.28,23.1,58.0720965697,16.7615,-0.6865,16.775552584,53.28,23.1,58.0720965697,132.67
2019-05-08 18:30:00,75.285,-25.465,79.4751373072,14.505,-0.655,14.5197813344,60.78,-24.81,65.648644312,132.67,55.95,23.11,60.5349039811,14.505,-0.655,14.5197813344,55.95,23.11,60.5349039811,132.58
2019-05-08 19:00:00,75.939,-25.22,80.0173738697,9.399000000000001,-0.6000000000000001,9.4181315026,66.54,-24.62,70.948685682,132.67,61.15,23.24,65.41727677,9.399000000000001,-0.6000000000000001,9.4181315026,61.15,23.24,65.41727677,132.58
2019-05-08 19:30:00,75.826,-25.151,79.8883913782,4.816,-0.731,4.8711617711,71.01,-24.42,75.091653997,132.67,65.25,23.56,69.3731655613,4.816,-0.731,4.8711617711,65.25,23.56,69.3731655613,132.58
2019-05-08 20:00:00,75.565,-24.9485,79.5769871084,2.265,-0.6085,2.3453138916,73.3,-24.34,77.2355203258,132.67,67.34,23.6,71.3556977403,2.265,-0.6085,2.3453138916,67.34,23.6,71.3556977403,132.58
2019-05-08 20:30:00,76.8185,-24.2395,80.5520657867,0.47850000000000004,-0.8495,0.9749935897,76.34,-23.39,79.8428938604,132.08,70.04,24.05,74.0540620088,0.47850000000000004,-0.8495,0.9749935897,70.04,24.05,74.0540620088,132.04
2019-05-08 21:00:00,76.341,-24.1865,80.0808033379,0.121,-0.9665,0.9740447885,76.22,-23.22,79.6784588204,131.78,69.97,24.01,73.9748673537,0.121,-0.9665,0.9740447885,69.97,24.01,73.9748673537,131.74
2019-05-08 21:30:00,75.645,-24.2715,79.4435128708,0.34500000000000003,-1.1015,1.1542648093,75.3,-23.17,78.7841284778,131.68,69.13,24.0,73.1775710174,0.34500000000000003,-1.1015,1.1542648093,69.13,24.0,73.1775710174,131.64
2019-05-08 22:00:00,73.462,-25.0635,77.6198716583,0.542,-1.1335,1.2564180236,72.92,-23.93,76.7461484376,131.93,66.98,23.45,70.9663504768,0.542,-1.1335,1.2564180236,66.98,23.45,70.9663504768,131.89
2019-05-08 22:30:00,71.3055,-25.675,75.7870698421,0.48550000000000004,-1.155,1.2528907573999999,70.82,-24.52,74.9446649202,132.08,65.11,23.09,69.0829950132,0.48550000000000004,-1.155,1.2528907573999999,65.11,23.09,69.0829950132,132.04
2019-05-08 23:00:00,68.745,-26.766,73.7719037371,0.745,-1.176,1.3921210436,68.0,-25.59,72.655681815,132.89,62.46,22.64,66.4365953372,0.745,-1.176,1.3921210436,62.46,22.64,66.4365953372,132.85
2019-05-08 23:30:00,66.069,-27.655,71.6234025023,0.879,-1.165,1.4594060436,65.19,-26.49,70.3665843991,133.37,59.88,22.13,63.8384782087,0.879,-1.165,1.4594060436,59.88,22.13,63.8384782087,133.34
2019-05-09 00:00:00,64.0595,-28.0005,69.9117124701,1.0595,-1.1605,1.5714008082,63.0,-26.84,68.479088779,132.91,57.94,21.45,61.7830567389,1.0595,-1.1605,1.5714008082,57.94,21.45,61.7830567389,132.89
2019-05-09 00:30:00,62.7685,-28.351,68.8742607456,1.6885,-1.191,2.0662800512,61.08,-27.16,66.8463312381,132.91,56.16,21.13,60.00352073,1.6885,-1.191,2.0662800512,56.16,21.13,60.00352073,132.89
2019-05-09 01:00:00,62.476,-28.3425,68.6042847222,1.496,-1.2525,1.9510951412000002,60.98,-27.09,66.726520215,133.03,56.11,21.32,60.0239493869,1.496,-1.2525,1.9510951412000002,56.11,21.32,60.0239493869,133.0
2019-05-09 01:30:00,63.6995,-28.372,69.7323216611,1.7695,-1.302,2.1968919523,61.93,-27.07,67.5877932766,132.94,56.9,21.22,60.7280692925,1.7695,-1.302,2.1968919523,56.9,21.22,60.7280692925,132.91
2019-05-09 02:00:00,65.4045,-28.118,71.1924893809,1.6644999999999999,-1.298,2.1107733772,63.74,-26.82,69.1527295195,132.74,58.55,21.39,62.3348586266,1.6644999999999999,-1.298,2.1107733772,58.55,21.39,62.3348586266,132.71
2019-05-09 02:30:00,65.6585,-28.2035,71.4596112115,2.2885,-1.3435000000000001,2.6537189942,63.37,-26.86,68.8274400221,132.95,58.22,21.47,62.0526333043,2.2885,-1.3435000000000001,2.6537189942,58.22,21.47,62.0526333043,132.92
2019-05-09 03:00:00,64.777,-27.138,70.2319782791,3.017,-1.288,3.2804318313,61.76,-25.85,66.9516250736,130.72,56.68,20.83,60.3863502789,3.017,-1.288,3.2804318313,56.68,20.83,60.3863502789,130.69
2019-05-09 03:30:00,64.392,-27.2095,69.9048392763,3.102,-1.2995,3.3631985148,61.29,-25.91,66.5416576289,130.72,56.3,20.77,60.0090234881,3.102,-1.2995,3.3631985148,56.3,20.77,60.0090234881,130.69
2019-05-09 04:00:00,63.824,-27.2405,69.39414828540001,3.2439999999999998,-1.3405,3.5100535965,60.58,-25.9,65.8843410834,130.76,55.65,20.82,59.4171263189,3.2439999999999998,-1.3405,3.5100535965,55.65,20.82,59.4171263189,130.73
2019-05-09 04:30:00,62.56,-27.4155,68.3034643356,3.12,-0.8355,3.2299319265,59.44,-26.58,65.1122876268,131.14,54.62,20.41,58.3087686373,3.12,-0.8355,3.2299319265,54.62,20.41,58.3087686373,131.11
2019-05-09 05:00:00,61.6075,-27.5425,67.4838748332,3.2175,-0.5625,3.2662995116999998,58.39,-26.98,64.3219441559,131.24,53.71,20.11,57.3513400018,3.2175,-0.5625,3.2662995116999998,53.71,20.11,57.3513400018,131.21
2019-05-09 05:30:00,61.298,-27.253,67.0833124778,2.8280000000000003,-0.203,2.8352765296999998,58.47,-27.05,64.4239349931,131.18,53.72,20.04,57.3362014786,2.8280000000000003,-0.203,2.8352765296999998,53.72,20.04,57.3362014786,131.14
2019-05-09 06:00:00,62.026,-27.608,67.8927561674,3.086,-0.108,3.0878892467,58.94,-27.5,65.0397847475,132.33,54.18,20.36,57.8792017913,3.086,-0.108,3.0878892467,54.18,20.36,57.8792017913,132.3
2019-05-09 06:30:00,63.9875,-27.6855,69.7200621522,3.1175,-0.035500000000000004,3.1177021185,60.87,-27.65,66.8556609421,133.15,55.87,20.83,59.6267205202,3.1175,-0.035500000000000004,3.1177021185,55.87,20.83,59.6267205202,133.12
2019-05-09 07:00:00,66.613,-26.901,71.8397909936,4.633,-0.051000000000000004,4.6332806951,61.98,-26.85,67.545857756,133.02,56.82,21.56,60.7729051469,4.633,-0.051000000000000004,4.6332806951,56.82,21.56,60.7729051469,132.99
2019-05-09 07:30:00,69.8455,-25.772,74.4485718752,6.6555,0.038,6.6556084808,63.19,-25.81,68.2578361802,132.19,58.09,21.95,62.0987165729,6.6555,0.038,6.6556084808,58.09,21.95,62.0987165729,132.16
2019-05-09 08:00:00,72.4375,-24.43,76.4461660664,9.5475,0.06,9.5476885292,62.89,-24.49,67.4900896429,131.45,57.79,22.62,62.0592338013,9.5475,0.06,9.5476885292,57.79,22.62,62.0592338013,131.42
2019-05-09 08:30:00,72.9615,-31.9485,79.649777994,11.6215,-0.0585,11.6216472369,61.34,-31.89,69.1344176225,131.88,56.4,30.51,64.1234754205,11.6215,-0.0585,11.6216472369,56.4,30.51,64.1234754205,131.85
2019-05-09 09:00:00,70.8255,-11.901,71.8184186073,15.9855,0.169,15.9863933159,54.84,-12.07,56.1525645007,134.96,52.15,7.58,52.6979971156,15.9855,0.169,15.9863933159,52.15,7.58,52.6979971156,134.93
2019-05-09 09:30:00,70.0555,4.376,70.1920398354,24.8955,-0.274,24.897007777,45.16,4.65,45.3987676044,134.96,43.43,-9.06,44.3649467485,24.8955,-0.274,24.897007777,43.43,-9.06,44.3649467485,134.93
2019-05-09 10:00:00,69.664,3.8805,69.7719942115,31.654,-1.3295,31.6819078695,38.01,5.21,38.3654036861,135.02,36.47,-8.54,37.4565414848,31.654,-1.3295,31.6819078695,36.47,-8.54,37.4565414848,134.98
2019-05-09 10:30:00,68.845,3.863,68.953294294,28.725,-0.997,28.7422969507,40.12,4.86,40.4132898933,135.02,38.53,-8.87,39.5378021645,28.725,-0.997,28.7422969507,38.53,-8.87,39.5378021645,134.98
2019-05-09 11:00:00,68.511,4.0205,68.6288681332,35.341,-1.9695,35.3958360722,33.17,5.99,33.7065127238,134.79,31.77,-7.79,32.7111143191,35.341,-1.9695,35.3958360722,31.77,-7.79,32.7111143191,134.76
2019-05-09 11:30:00,67.8275,4.6595,67.9873568871,46.6175,-2.6305,46.6916570331,21.21,7.29,22.4278443012,134.79,20.11,-6.5600000000000005,21.152912329,46.6175,-2.6305,46.6916570331,20.11,-6.5600000000000005,21.152912329,134.86
2019-05-09 12:00:00,67.0995,4.0675,67.2226707034,39.8195,-2.4825,39.8968092271,27.28,6.55,28.0553185689,135.0,26.05,-7.27,27.0454321467,39.8195,-2.4825,39.8968092271,26.05,-7.27,27.0454321467,135.18
2019-05-09 12:30:00,67.383,4.364,67.5241674143,45.223,-3.106,45.3295374452,22.16,7.47,23.385176929,134.96,21.04,-6.43,22.0006022645,45.223,-3.106,45.3295374452,21.04,-6.43,22.0006022645,135.18
2019-05-09 13:00:00,66.6455,4.28,66.7827902251,47.3155,-2.99,47.4098791419,19.33,7.27,20.6519200076,135.76,18.34,-6.76,19.5461812127,47.3155,-2.99,47.4098791419,18.34,-6.76,19.5461812127,136.02
2019-05-09 13:30:00,65.397,4.1185,65.5265568396,48.357,-2.2315,48.4084604305,17.04,6.35,18.1847216091,135.76,16.13,-7.67,17.8607334676,48.357,-2.2315,48.4084604305,16.13,-7.67,17.8607334676,135.92
2019-05-09 14:00:00,65.6905,3.7445,65.7971357317,45.0005,-2.4955,45.0696407851,20.69,6.24,21.6104997628,135.58,19.62,-7.74,21.0915148816,45.0005,-2.4955,45.0696407851,19.62,-7.74,21.0915148816,135.62
2019-05-09 14:30:00,65.9485,3.8925,66.0632742793,43.908500000000004,-2.6475,43.988244208,22.04,6.54,22.9898499343,135.58,20.95,-7.43,22.2285267168,43.908500000000004,-2.6475,43.988244208,20.95,-7.43,22.2285267168,135.56
2019-05-09 15:00:00,66.0945,4.2245,66.2293690933,48.7045,-3.5155000000000003,48.8312099021,17.39,7.74,19.0346972658,135.76,16.38,-6.34,17.5641680703,48.7045,-3.5155000000000003,48.8312099021,16.38,-6.34,17.5641680703,135.75
2019-05-09 15:30:00,65.355,4.5760000000000005,65.5150043959,46.885,-3.124,46.9889625444,18.47,7.7,20.0107696004,136.11,17.47,-6.44,18.6191970826,46.885,-3.124,46.9889625444,17.47,-6.44,18.6191970826,136.1
2019-05-09 16:00:00,66.728,5.153,66.926671761,51.148,-4.277,51.3265100411,15.58,9.43,18.2115704979,135.51,14.65,-4.67,15.3763259591,51.148,-4.277,51.3265100411,14.65,-4.67,15.3763259591,135.5
2019-05-09 16:30:00,68.334,11.231,69.2507827898,55.014,-4.449,55.193602863,13.32,15.68,20.5738863611,134.69,12.37,-10.63,16.309929491,55.014,-4.449,55.193602863,12.37,-10.63,16.309929491,134.67
2019-05-09 17:00:00,69.455,13.8715,70.8266583798,51.245,-3.6585,51.3754284386,18.21,17.53,25.2765701787,134.55,17.2,-14.48,22.4835584372,51.245,-3.6585,51.3754284386,17.2,-14.48,22.4835584372,134.51
2019-05-09 17:30:00,70.699,13.7325,72.0203454397,44.879,-2.9175,44.9737306352,25.82,16.65,30.722872587,134.78,24.69,-15.41,29.1043673699,44.879,-2.9175,44.9737306352,24.69,-15.41,29.1043673699,134.72
2019-05-09 18:00:00,71.469,13.775500000000001,72.7844925877,38.259,-2.4945,38.3402348878,33.21,16.27,36.9813060883,134.93,31.99,-15.85,35.7012968952,38.259,-2.4945,38.3402348878,31.99,-15.85,35.7012968952,134.85
2019-05-09 18:30:00,72.1485,13.8855,73.4725333883,23.2485,-1.2945,23.284511644,48.9,15.18,51.2019765243,135.07,47.51,-16.93,50.4363460215,23.2485,-1.2945,23.284511644,47.51,-16.93,50.4363460215,134.98
2019-05-09 19:00:00,72.1045,13.8645,73.4253585657,18.7745,-0.9555,18.7987986451,53.33,14.82,55.3508924951,135.07,51.85,-17.29,54.6568074443,18.7745,-0.9555,18.7987986451,51.85,-17.29,54.6568074443,135.02
2019-05-09 19:30:00,72.947,13.823,74.2451354501,11.017,-1.187,11.080760714,61.93,15.01,63.7230335122,135.02,60.39,-16.98,62.7317503343,11.017,-1.187,11.080760714,60.39,-16.98,62.7317503343,134.96
2019-05-09 20:00:00,73.7915,14.1895,75.1433788334,5.8415,-1.6005,6.0567914361,67.95,15.79,69.760494551,134.92,66.35,-16.18,68.2943255329,5.8415,-1.6005,6.0567914361,66.35,-16.18,68.2943255329,134.89
2019-05-09 20:30:00,74.378,14.1835,75.7182841608,3.478,-1.7165,3.8785121181,70.9,15.9,72.6609936623,134.75,69.22,-15.96,71.0361175741,3.478,-1.7165,3.8785121181,69.22,-15.96,71.0361175741,134.75
2019-05-09 21:00:00,74.8395,20.4595,77.5857068054,1.3094999999999999,-1.6005,2.0679435437,73.53,22.06,76.7678611139,133.22,70.68,-20.83,73.6854890735,1.3094999999999999,-1.6005,2.0679435437,70.68,-20.83,73.6854890735,133.27
2019-05-09 21:30:00,76.3865,-4.51,76.5195235365,0.7565000000000001,-1.6800000000000002,1.8424690635,75.63,-2.83,75.6829293831,131.02,70.63,5.95,70.8801763542,0.7565000000000001,-1.6800000000000002,1.8424690635,70.63,5.95,70.8801763542,131.13
2019-05-09 22:00:00,75.688,-16.556,77.4775740457,0.47800000000000004,-1.766,1.8295463919000001,75.21,-14.79,76.6504285702,130.53,69.87,17.78,72.0967773205,0.47800000000000004,-1.766,1.8295463919000001,69.87,17.78,72.0967773205,130.68
2019-05-09 22:30:00,74.006,-17.122,75.9608512327,0.536,-1.792,1.8704437976000001,73.47,-15.33,75.0523137551,130.63,68.29,17.37,70.4644662223,0.536,-1.792,1.8704437976000001,68.29,17.37,70.4644662223,130.8
2019-05-09 23:00:00,71.6195,-17.803,73.7990487015,0.5995,-1.783,1.8810872521,71.02,-16.02,72.8044009659,130.88,66.0,16.75,68.0923086699,0.5995,-1.783,1.8810872521,66.0,16.75,68.0923086699,131.08
2019-05-09 23:30:00,69.3325,-18.17,71.6738756888,0.4525,-1.77,1.8269253542000001,68.88,-16.4,70.8054687153,131.63,64.27,16.78,66.4244028953,0.4525,-1.77,1.8269253542000001,64.27,16.78,66.4244028953,131.87
