Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-10 00:00:00,67.5555,-18.488,70.0396439472,0.3255,-1.768,1.7977136173,67.23,-16.72,69.2779279425,131.63,62.89,16.43,65.0007461496,0.3255,-1.768,1.7977136173,62.89,16.43,65.0007461496,131.87
2019-05-10 00:30:00,66.258,-18.778,68.8675238992,0.398,-1.768,1.8122439129,65.86,-17.01,68.021170969,131.86,61.6,16.26,63.7098705069,0.398,-1.768,1.8122439129,61.6,16.26,63.7098705069,132.1
2019-05-10 01:00:00,66.066,-19.0615,68.7608692372,0.526,-1.8014999999999999,1.8767200777,65.54,-17.26,67.7746206186,131.99,61.33,16.09,63.4054966072,0.526,-1.8014999999999999,1.8767200777,61.33,16.09,63.4054966072,132.23
2019-05-10 01:30:00,67.278,-19.2375,69.9743573765,0.438,-1.8075,1.8598118856,66.84,-17.43,69.0752524425,132.11,62.5,15.96,64.5055935559,0.438,-1.8075,1.8598118856,62.5,15.96,64.5055935559,132.34
2019-05-10 02:00:00,68.8845,-18.826,71.4107318003,0.4345,-1.816,1.8672563429,68.45,-17.01,70.5318552145,131.9,64.04,16.35,66.0942062514,0.4345,-1.816,1.8672563429,64.04,16.35,66.0942062514,132.15
2019-05-10 02:30:00,69.2905,-18.8495,71.8086139714,0.3405,-1.8094999999999999,1.8412578581,68.95,-17.04,71.0243908809,131.9,64.48,16.3,66.5083483482,0.3405,-1.8094999999999999,1.8412578581,64.48,16.3,66.5083483482,132.15
2019-05-10 03:00:00,68.5235,-19.231,71.1709309567,0.6535000000000001,-1.861,1.9724054477,67.87,-17.37,70.0575035239,132.02,63.45,16.0,65.4362476002,0.6535000000000001,-1.861,1.9724054477,63.45,16.0,65.4362476002,132.29
2019-05-10 03:30:00,68.0495,-19.392,70.7586327896,0.5495,-1.8519999999999999,1.9318007791,67.5,-17.54,69.7416776397,132.14,63.16,15.9,65.1306041735,0.5495,-1.8519999999999999,1.9318007791,63.16,15.9,65.1306041735,132.4
2019-05-10 04:00:00,67.884,-19.411,70.6047050628,0.364,-1.851,1.8864509005,67.52,-17.56,69.76606625,132.19,63.12,15.86,65.0820558987,0.364,-1.851,1.8864509005,63.12,15.86,65.0820558987,132.46
2019-05-10 04:30:00,65.5915,-19.793,68.5128288808,0.35150000000000003,-1.113,1.1671851824,65.24,-18.68,67.8616239122,132.32,61.08,14.93,62.878225961,0.35150000000000003,-1.113,1.1671851824,61.08,14.93,62.878225961,132.6
2019-05-10 05:00:00,65.184,-19.814,68.1289105446,0.334,-0.764,0.8338177259,64.85,-19.05,67.5901250184,132.47,60.72,14.61,62.4529462876,0.334,-0.764,0.8338177259,60.72,14.61,62.4529462876,132.74
2019-05-10 05:30:00,64.456,-19.6745,67.3918532632,0.456,-0.2745,0.5322464185,64.0,-19.4,66.8757056038,132.62,59.92,14.38,61.6213501962,0.456,-0.2745,0.5322464185,59.92,14.38,61.6213501962,132.89
2019-05-10 06:00:00,64.9135,-19.2585,67.7100605856,0.5835,-0.3285,0.6696151880000001,64.33,-18.93,67.0573918371,132.43,60.23,14.79,62.0193276326,0.5835,-0.3285,0.6696151880000001,60.23,14.79,62.0193276326,132.71
2019-05-10 06:30:00,67.134,-18.891,69.7412635174,2.234,-0.451,2.2790693276000002,64.9,-18.44,67.4688342867,132.43,60.69,15.18,62.559639545,2.234,-0.451,2.2790693276000002,60.69,15.18,62.559639545,132.71
2019-05-10 07:00:00,69.1005,-18.2485,71.4694819661,5.1605,-0.48850000000000005,5.1835694748,63.94,-17.76,66.3606901712,132.03,59.72,15.65,61.7365442829,5.1605,-0.48850000000000005,5.1835694748,59.72,15.65,61.7365442829,132.3
2019-05-10 07:30:00,72.0035,-17.3665,74.0682073126,10.1235,-0.6265000000000001,10.1428671735,61.88,-16.74,64.1043056276,131.82,57.82,16.49,60.1254729711,10.1235,-0.6265000000000001,10.1428671735,57.82,16.49,60.1254729711,132.08
2019-05-10 08:00:00,73.6285,-16.786,75.5177185053,14.7685,-0.846,14.7927113218,58.86,-15.94,60.9801869463,131.66,54.96,17.09,57.5557964066,14.7685,-0.846,14.7927113218,54.96,17.09,57.5557964066,131.93
2019-05-10 08:30:00,73.303,-16.596,75.1582132904,22.853,-1.106,22.8797474855,50.45,-15.49,52.7744502577,131.45,47.25,17.37,50.3416269105,22.853,-1.106,22.8797474855,47.25,17.37,50.3416269105,131.7
2019-05-10 09:00:00,71.922,-16.985,73.9003674483,27.832,-1.325,27.8635218341,44.09,-15.66,46.7884996554,131.86,41.33,17.34,44.8201349842,27.832,-1.325,27.8635218341,41.33,17.34,44.8201349842,132.11
2019-05-10 09:30:00,72.226,-17.241,74.2552836975,25.826,-1.171,25.8525340537,46.4,-16.07,49.1040212203,131.91,43.46,16.94,46.6447767708,25.826,-1.171,25.8525340537,43.46,16.94,46.6447767708,132.15
2019-05-10 10:00:00,71.104,-17.44,73.2115593059,30.194,-1.34,30.2237197578,40.91,-16.1,43.9640546356,131.95,38.4,16.96,41.9785850166,30.194,-1.34,30.2237197578,38.4,16.96,41.9785850166,132.15
2019-05-10 10:30:00,69.9575,-17.553,72.1259981924,36.0275,-1.823,36.0735926302,33.93,-15.73,37.3989010534,131.77,31.95,17.15,36.2618946003,36.0275,-1.823,36.0735926302,31.95,17.15,36.2618946003,131.95
2019-05-10 11:00:00,69.2305,-17.487,71.404882881,37.9005,-2.017,37.9541327032,31.33,-15.47,34.9412335214,131.72,29.56,17.37,34.2857186012,37.9005,-2.017,37.9541327032,29.56,17.37,34.2857186012,131.84
2019-05-10 11:30:00,68.934,-17.7415,71.1804550298,38.964,-2.1015,39.0206304184,29.97,-15.64,33.8054803249,132.01,28.3,17.27,33.1533241169,38.964,-2.1015,39.0206304184,28.3,17.27,33.1533241169,131.97
2019-05-10 12:00:00,68.4075,-17.9205,70.7158424718,37.0875,-1.7705000000000002,37.1297364184,31.32,-16.15,35.2386847087,132.17,29.52,16.9,34.015296559,37.0875,-1.7705000000000002,37.1297364184,29.52,16.9,34.015296559,132.13
2019-05-10 12:30:00,67.934,-17.79,70.2247282373,43.174,-2.48,43.245169395,24.76,-15.31,29.1110580364,131.99,23.51,17.6,29.3680115091,43.174,-2.48,43.245169395,23.51,17.6,29.3680115091,131.96
2019-05-10 13:00:00,67.1705,-17.3765,69.3816893892,48.1805,-2.6165000000000003,48.2514937852,18.99,-14.76,24.0515633588,131.99,18.16,18.03,25.5903595129,48.1805,-2.6165000000000003,48.2514937852,18.16,18.03,25.5903595129,131.96
2019-05-10 13:30:00,66.6505,-17.4355,68.8932929283,44.5005,-2.7855,44.5875936837,22.15,-14.65,26.5564493109,132.12,21.05,18.19,27.8204708803,44.5005,-2.7855,44.5875936837,21.05,18.19,27.8204708803,132.08
2019-05-10 14:00:00,65.4845,-16.573,67.5491233788,52.8445,-4.013,52.9966541326,12.64,-12.56,17.819180677,131.91,12.29,20.0,23.4743285314,52.8445,-4.013,52.9966541326,12.29,20.0,23.4743285314,131.87
2019-05-10 14:30:00,65.213,-16.39,67.2411144241,54.693,-3.64,54.813993186,10.52,-12.75,16.529758014,131.88,10.33,19.79,22.3238213575,54.693,-3.64,54.813993186,10.33,19.79,22.3238213575,131.83
2019-05-10 15:00:00,65.057,-17.0685,67.2588056781,49.477,-2.5685000000000002,49.5436244259,15.58,-14.5,21.2834771595,132.13,14.98,18.33,23.6725431671,49.477,-2.5685000000000002,49.5436244259,14.98,18.33,23.6725431671,132.08
2019-05-10 15:30:00,65.2295,-17.69,67.5856772567,44.4095,-2.24,44.4659565314,20.82,-15.45,25.9263360311,132.4,19.87,17.62,26.5571327519,44.4095,-2.24,44.4659565314,19.87,17.62,26.5571327519,132.35
2019-05-10 16:00:00,65.984,-17.8315,68.350937435,45.634,-2.2315,45.6885275343,20.35,-15.6,25.6414215675,132.36,19.39,17.43,26.0725334404,45.634,-2.2315,45.6885275343,19.39,17.43,26.0725334404,132.29
2019-05-10 16:30:00,67.7165,-17.3795,69.9111678668,42.5865,-2.1095,42.6387144799,25.13,-15.27,29.4056083086,132.36,23.86,17.8,29.7680970168,42.5865,-2.1095,42.6387144799,23.86,17.8,29.7680970168,132.29
2019-05-10 17:00:00,69.2365,-17.529,71.4209967254,37.3765,-1.669,37.4137449776,31.86,-15.86,35.5893130026,132.46,30.05,17.35,34.6990633879,37.3765,-1.669,37.4137449776,30.05,17.35,34.6990633879,132.37
2019-05-10 17:30:00,72.2615,-17.6485,74.3854416838,21.6415,-1.0685,21.6678613273,50.62,-16.58,53.2661318288,132.54,47.36,16.84,50.2648505419,21.6415,-1.0685,21.6678613273,47.36,16.84,50.2648505419,132.47
2019-05-10 18:00:00,72.753,-17.6655,74.8670080827,22.903,-0.4455,22.9073324342,49.85,-17.22,52.7404105028,132.74,46.7,16.32,49.4695098015,22.903,-0.4455,22.9073324342,46.7,16.32,49.4695098015,132.69
2019-05-10 18:30:00,72.8855,-17.6125,74.9833065855,23.3955,-0.4425,23.3996843248,49.49,-17.17,52.3838620188,132.74,46.37,16.42,49.1913945726,23.3955,-0.4425,23.3996843248,46.37,16.42,49.1913945726,132.69
2019-05-10 19:00:00,72.834,-17.892,74.9994347979,16.714,-0.652,16.7267121695,56.12,-17.24,58.7083639697,132.78,52.44,16.35,54.9297378475,16.714,-0.652,16.7267121695,52.44,16.35,54.9297378475,132.69
2019-05-10 19:30:00,73.1545,-17.859,75.3028867392,8.7445,-0.8290000000000001,8.7837077166,64.41,-17.03,66.6233367522,132.66,60.13,16.54,62.3633586331,8.7445,-0.8290000000000001,8.7837077166,60.13,16.54,62.3633586331,132.56
2019-05-10 20:00:00,73.2605,-17.552,75.3337478442,3.7305,-0.652,3.7870482239000003,69.53,-16.9,71.5543912,132.29,64.86,16.54,66.9357243929,3.7305,-0.652,3.7870482239000003,64.86,16.54,66.9357243929,132.22
2019-05-10 20:30:00,73.317,-17.3135,75.3335235553,1.5470000000000002,-0.6335000000000001,1.6716851528,71.77,-16.68,73.6828019283,131.81,66.93,16.55,68.9458294605,1.5470000000000002,-0.6335000000000001,1.6716851528,66.93,16.55,68.9458294605,131.75
2019-05-10 21:00:00,73.515,-16.998,75.4545374978,0.365,-0.428,0.5625024444,73.15,-16.57,75.0032492629,131.41,68.21,16.46,70.167910757,0.365,-0.428,0.5625024444,68.21,16.46,70.167910757,131.36
2019-05-10 21:30:00,74.692,-16.4125,76.4739499454,0.092,-0.48250000000000004,0.49119268110000003,74.6,-15.93,76.2818779265,130.95,69.5,16.85,71.5134427922,0.092,-0.48250000000000004,0.49119268110000003,69.5,16.85,71.5134427922,130.89
2019-05-10 22:00:00,74.401,-16.538,76.2168894996,0.421,-0.628,0.7560588601,73.98,-15.91,75.6714510235,130.76,68.99,16.77,70.9989647812,0.421,-0.628,0.7560588601,68.99,16.77,70.9989647812,130.72
2019-05-10 22:30:00,72.4925,-17.18,74.5004359467,0.5725,-0.64,0.8586945033000001,71.92,-16.54,73.7974118787,130.67,67.08,16.17,69.0014152029,0.5725,-0.64,0.8586945033000001,67.08,16.17,69.0014152029,130.62
2019-05-10 23:00:00,70.458,-17.7495,72.6593043887,0.518,-0.6295000000000001,0.8152265023,69.94,-17.12,72.0048470591,130.89,65.24,15.68,67.0978390114,0.518,-0.6295000000000001,0.8152265023,65.24,15.68,67.0978390114,130.85
2019-05-10 23:30:00,68.235,-18.0755,70.588518367,0.47500000000000003,-0.6255000000000001,0.7854140628,67.76,-17.45,69.9708517884,130.81,63.26,15.37,65.1004185854,0.47500000000000003,-0.6255000000000001,0.7854140628,63.26,15.37,65.1004185854,130.78
2019-05-11 00:00:00,66.6845,-18.5045,69.2043283365,0.2245,-0.6245,0.6636267776,66.46,-17.88,68.8231501749,130.81,62.02,14.92,63.7893941028,0.2245,-0.6245,0.6636267776,62.02,14.92,63.7893941028,130.78
2019-05-11 00:30:00,65.362,-18.753,67.9990150885,0.042,-0.583,0.5845109067,65.32,-18.17,67.8000833333,130.73,61.02,14.62,62.7469903661,0.042,-0.583,0.5845109067,61.02,14.62,62.7469903661,130.72
2019-05-11 01:00:00,64.7905,-19.0225,67.5252870894,0.030500000000000003,-0.5625,0.563326282,64.76,-18.46,67.3396554788,130.7,60.52,14.36,62.2003215426,0.030500000000000003,-0.5625,0.563326282,60.52,14.36,62.2003215426,130.72
2019-05-11 01:30:00,65.748,-19.104,68.4672353758,0.038,-0.544,0.5453255908,65.71,-18.56,68.2808736031,130.81,61.35,14.26,62.9854753098,0.038,-0.544,0.5453255908,61.35,14.26,62.9854753098,130.81
2019-05-11 02:00:00,67.23,-18.8685,69.8275962084,0.04,-0.5585,0.5599305761,67.19,-18.31,69.6401622629,130.72,62.76,14.52,64.4177615258,0.04,-0.5585,0.5599305761,62.76,14.52,64.4177615258,130.74
2019-05-11 02:30:00,67.213,-18.934,69.8289605035,0.063,-0.554,0.5575706233000001,67.15,-18.38,69.6200179546,130.72,62.69,14.46,64.3360528786,0.063,-0.554,0.5575706233000001,62.69,14.46,64.3360528786,130.74
2019-05-11 03:00:00,66.4885,-19.146,69.1902446032,0.0985,-0.5760000000000001,0.5843614036,66.39,-18.57,68.9382114651,130.76,62.02,14.33,63.653981022400004,0.0985,-0.5760000000000001,0.5843614036,62.02,14.33,63.653981022400004,130.81
2019-05-11 03:30:00,65.9445,-19.3655,68.7291762682,0.10450000000000001,-0.5755,0.5849106769,65.84,-18.79,68.468749806,130.9,61.51,14.15,63.1165794384,0.10450000000000001,-0.5755,0.5849106769,61.51,14.15,63.1165794384,130.95
2019-05-11 04:00:00,65.523,-19.449,68.3485707971,0.093,-0.599,0.6061765419,65.43,-18.85,68.0911697652,131.11,61.1,14.19,62.7261197588,0.093,-0.599,0.6061765419,61.1,14.19,62.7261197588,131.18
2019-05-11 04:30:00,65.0335,-19.6715,67.9435356344,0.0935,-0.6215,0.6284938345000001,64.94,-19.05,67.6764811437,131.31,60.68,14.09,62.2943857823,0.0935,-0.6215,0.6284938345000001,60.68,14.09,62.2943857823,131.39
2019-05-11 05:00:00,64.8715,-19.7985,67.8254532937,0.14150000000000001,-0.6085,0.6247355441,64.73,-19.19,67.5146576678,131.57,60.46,14.02,62.0642570245,0.14150000000000001,-0.6085,0.6247355441,60.46,14.02,62.0642570245,131.64
2019-05-11 05:30:00,63.374,-19.8615,66.4134252862,0.244,0.14850000000000002,0.2856365698,63.13,-20.01,66.2253501312,131.73,59.01,13.36,60.5034684956,0.244,0.14850000000000002,0.2856365698,59.01,13.36,60.5034684956,131.82
2019-05-11 06:00:00,62.803,-19.329,65.7101746307,0.613,0.531,0.8110055487000001,62.19,-19.86,65.2841152196,131.66,58.11,13.48,59.6530175264,0.613,0.531,0.8110055487000001,58.11,13.48,59.6530175264,131.76
2019-05-11 06:30:00,63.971,-19.047,66.7463635714,1.831,0.423,1.8792259045000002,62.14,-19.47,65.1188183247,131.38,58.04,13.69,59.6326898605,1.831,0.423,1.8792259045000002,58.04,13.69,59.6326898605,131.49
2019-05-11 07:00:00,65.2785,-18.625,67.8835266265,4.1985,0.085,4.1993603382,61.08,-18.71,63.8813783508,131.04,57.09,14.29,58.8512718639,4.1985,0.085,4.1993603382,57.09,14.29,58.8512718639,131.18
2019-05-11 07:30:00,66.9475,-19.105,69.6201751021,9.4875,-0.275,9.4914846705,57.46,-18.83,60.4666891768,132.59,53.73,14.9,55.757716058,9.4875,-0.275,9.4914846705,53.73,14.9,55.757716058,132.74
2019-05-11 08:00:00,67.624,-19.1975,70.2961548184,18.004,-0.6175,18.0145863747,49.62,-18.58,52.9845335924,132.78,46.51,15.22,48.9369849909,18.004,-0.6175,18.0145863747,46.51,15.22,48.9369849909,132.94
2019-05-11 08:30:00,69.2025,-18.5785,71.6529599423,26.8125,-1.0385,26.8326040201,42.39,-17.54,45.8755239752,132.35,39.81,15.91,42.8714846955,26.8125,-1.0385,26.8326040201,39.81,15.91,42.8714846955,132.51
2019-05-11 09:00:00,68.9615,-18.402,71.374519867,36.1915,-1.912,36.2419703693,32.77,-16.49,36.6850514515,132.46,30.91,16.85,35.2044116554,36.1915,-1.912,36.2419703693,30.91,16.85,35.2044116554,132.62
2019-05-11 09:30:00,69.3095,-18.3625,71.7006847701,37.3295,-1.9025,37.3779490676,31.98,-16.46,35.9673741049,132.55,30.2,16.89,34.6021979071,37.3295,-1.9025,37.3779490676,30.2,16.89,34.6021979071,132.69
2019-05-11 10:00:00,67.5155,-18.126,69.9063274407,47.6555,-3.296,47.7693447333,19.86,-14.83,24.7860545469,132.37,19.0,18.22,26.324292963,47.6555,-3.296,47.7693447333,19.0,18.22,26.324292963,132.45
2019-05-11 10:30:00,66.615,-17.6505,68.9137023766,49.825,-3.2705,49.9322220139,16.79,-14.38,22.106300007,132.23,16.12,18.61,24.6208549811,49.825,-3.2705,49.9322220139,16.12,18.61,24.6208549811,132.28
2019-05-11 11:00:00,66.0365,-17.707,68.369270738,52.2165,-3.237,52.3167376778,13.82,-14.47,20.0093303236,132.23,13.45,18.46,22.8401860763,52.2165,-3.237,52.3167376778,13.45,18.46,22.8401860763,132.28
2019-05-11 11:30:00,65.5765,-17.2105,67.7973352168,54.7465,-3.3405,54.8483199606,10.83,-13.87,17.5973236601,132.23,10.61,18.96,21.7267968187,54.7465,-3.3405,54.8483199606,10.61,18.96,21.7267968187,132.28
2019-05-11 12:00:00,64.961,-16.891,67.1210652627,57.881,-3.211,57.9699981197,7.08,-13.68,15.4035320625,132.29,7.19,19.14,20.4459213537,57.881,-3.211,57.9699981197,7.19,19.14,20.4459213537,132.28
2019-05-11 12:30:00,64.4065,-16.459,66.4762809072,60.5565,-3.8890000000000002,60.6812492723,3.85,-12.57,13.1463835331,132.18,4.19,20.13,20.5614445018,60.5565,-3.8890000000000002,60.6812492723,4.19,20.13,20.5614445018,132.15
2019-05-11 13:00:00,64.093,-16.448,66.1698522969,60.603,-4.2780000000000005,60.7538055845,3.49,-12.17,12.6605292148,132.24,3.8200000000000003,20.49,20.8430444033,60.603,-4.2780000000000005,60.7538055845,3.8200000000000003,20.49,20.8430444033,132.21
2019-05-11 13:30:00,64.058,-16.6515,66.1868553132,59.628,-4.1915,59.7751374423,4.43,-12.46,13.2240878702,132.44,4.76,20.3,20.8506019098,59.628,-4.1915,59.7751374423,4.76,20.3,20.8506019098,132.4
2019-05-11 14:00:00,63.1045,-16.2675,65.1675492596,63.6245,-4.2775,63.7681268856,-0.52,-11.99,12.001270766,132.69,0.11,20.8,20.8002908634,63.6245,-4.2775,63.7681268856,0.11,20.8,20.8002908634,132.64
2019-05-11 14:30:00,62.095,-16.315,64.2025564133,65.555,-4.455,65.706202523,-3.46,-11.86,12.3544000259,132.74,-2.5300000000000002,20.95,21.1022131541,65.555,-4.455,65.706202523,-2.5300000000000002,20.95,21.1022131541,132.7
2019-05-11 15:00:00,61.5245,-16.114,63.5997255989,67.7645,-4.664,67.924813995,-6.24,-11.45,13.0399424845,133.08,-5.15,21.49,22.0984750605,67.7645,-4.664,67.924813995,-5.15,21.49,22.0984750605,133.04
2019-05-11 15:30:00,61.3875,-16.3,63.5146845718,68.5475,-5.04,68.732534918,-7.16,-11.26,13.3436576695,133.66,-6.06,21.88,22.703700139,68.5475,-5.04,68.732534918,-6.06,21.88,22.703700139,133.61
2019-05-11 16:00:00,61.455,-16.692,63.6815506171,66.475,-4.562,66.631354999,-5.02,-12.13,13.1277301922,133.96,-4.01,21.3,21.674180492,66.475,-4.562,66.631354999,-4.01,21.3,21.674180492,133.9
2019-05-11 16:30:00,62.5085,-17.3795,64.8795776227,62.3585,-4.1395,62.4957437151,0.15,-13.24,13.2408496706,133.96,0.76,20.34,20.3541936711,62.3585,-4.1395,62.4957437151,0.76,20.34,20.3541936711,133.9
2019-05-11 17:00:00,64.1025,-18.212,66.6393836275,55.2225,-3.412,55.3278072062,8.88,-14.8,17.2596176087,133.96,8.78,18.92,20.8579673027,55.2225,-3.412,55.3278072062,8.78,18.92,20.8579673027,133.87
2019-05-11 17:30:00,66.007,-18.817,68.636750637,47.407,-2.557,47.4759086064,18.6,-16.26,24.7052140246,133.4,17.84,17.38,24.9064248739,47.407,-2.557,47.4759086064,17.84,17.38,24.9064248739,133.31
2019-05-11 18:00:00,67.835,-19.265,70.5175683784,38.235,-1.845,38.2794886329,29.6,-17.42,34.3455441069,133.26,27.97,16.28,32.362930955,38.235,-1.845,38.2794886329,27.97,16.28,32.362930955,133.16
2019-05-11 18:30:00,68.9915,-19.391,71.6647608888,28.7315,-1.201,28.7565904316,40.26,-18.19,44.1785434346,133.16,37.83,15.64,40.9355407928,28.7315,-1.201,28.7565904316,37.83,15.64,40.9355407928,133.05
2019-05-11 19:00:00,70.0335,-19.3015,72.6446076767,18.6135,-0.7415,18.6282635933,51.42,-18.56,54.6670833317,133.12,48.16,15.34,50.5440520734,18.6135,-0.7415,18.6282635933,48.16,15.34,50.5440520734,133.01
2019-05-11 19:30:00,70.458,-18.9155,72.9529019591,9.948,-0.42550000000000004,9.9570956734,60.51,-18.49,63.2719542926,132.83,56.53,15.35,58.5769869488,9.948,-0.42550000000000004,9.9570956734,56.53,15.35,58.5769869488,132.72
2019-05-11 20:00:00,70.406,-18.698,72.8465513254,4.236,-0.098,4.237133465,66.17,-18.6,68.7344811576,132.78,61.82,15.28,63.680380024,4.236,-0.098,4.237133465,61.82,15.28,63.680380024,132.67
2019-05-11 20:30:00,70.904,-18.743,73.3394659443,1.9340000000000002,-0.063,1.9350258396000002,68.97,-18.68,71.4549039605,132.91,64.39,15.23,66.1666456759,1.9340000000000002,-0.063,1.9350258396000002,64.39,15.23,66.1666456759,132.8
2019-05-11 21:00:00,70.9935,-17.75,73.1788189454,0.7035,0.09,0.7092335652,70.29,-17.84,72.5186162306,131.05,65.55,15.07,67.2599985132,0.7035,0.09,0.7092335652,65.55,15.07,67.2599985132,130.95
2019-05-11 21:30:00,71.8665,-16.531,73.7432558493,0.3065,0.019,0.3070883423,71.56,-16.55,73.4488672479,129.42,66.73,15.54,68.5155785205,0.3065,0.019,0.3070883423,66.73,15.54,68.5155785205,129.33
2019-05-11 22:00:00,71.9065,-16.273,73.7248619616,0.35650000000000004,-0.17300000000000001,0.3962590693,71.55,-16.1,73.3390244004,129.42,66.71,15.91,68.5809900774,0.35650000000000004,-0.17300000000000001,0.3962590693,66.71,15.91,68.5809900774,129.33
2019-05-11 22:30:00,70.7945,-16.637,72.7231118645,0.47450000000000003,-0.247,0.5349385479000001,70.32,-16.39,72.2048093966,129.72,65.59,15.83,67.4732317293,0.47450000000000003,-0.247,0.5349385479000001,65.59,15.83,67.4732317293,129.67
2019-05-11 23:00:00,68.83,-17.361,70.9857254735,0.54,-0.251,0.5954838369000001,68.29,-17.11,70.4008252793,130.22,63.72,15.42,65.5592464874,0.54,-0.251,0.5954838369000001,63.72,15.42,65.5592464874,130.22
2019-05-11 23:30:00,67.1045,-18.03,69.4844933798,0.6045,-0.26,0.6580427418,66.5,-17.77,68.8332979015,130.82,62.06,15.05,63.8587981409,0.6045,-0.26,0.6580427418,62.06,15.05,63.8587981409,130.85
2019-05-12 00:00:00,65.271,-18.3935,67.8131571544,0.391,-0.24350000000000002,0.46062267640000004,64.88,-18.15,67.3708905982,130.5,60.6,14.56,62.32458263,0.391,-0.24350000000000002,0.46062267640000004,60.6,14.56,62.32458263,130.55
2019-05-12 00:30:00,64.164,-18.7085,66.8358202482,0.364,-0.2985,0.4707422331,63.8,-18.41,66.4030729711,130.86,59.58,14.49,61.3166902238,0.364,-0.2985,0.4707422331,59.58,14.49,61.3166902238,130.92
2019-05-12 01:00:00,63.2715,-18.998,66.0621428373,0.2515,-0.318,0.4054334101,63.02,-18.68,65.7302274452,130.92,58.89,14.28,60.5966211929,0.2515,-0.318,0.4054334101,58.89,14.28,60.5966211929,131.0
2019-05-12 01:30:00,64.2025,-19.1605,67.0006400455,0.10250000000000001,-0.35050000000000003,0.3651800926,64.1,-18.81,66.8028899075,131.05,59.92,14.22,61.584209015,0.10250000000000001,-0.35050000000000003,0.3651800926,59.92,14.22,61.584209015,131.12
2019-05-12 02:00:00,65.649,-18.9945,68.3416580956,0.169,-0.35450000000000004,0.3927228667,65.48,-18.64,68.0814218418,130.9,61.14,14.3,62.7900437968,0.169,-0.35450000000000004,0.3927228667,61.14,14.3,62.7900437968,130.98
2019-05-12 02:30:00,65.5295,-19.171,68.2762228836,0.2595,-0.321,0.4127726372,65.27,-18.85,67.9374373965,130.79,61.0,14.07,62.6016365601,0.2595,-0.321,0.4127726372,61.0,14.07,62.6016365601,130.85
2019-05-12 03:00:00,64.9135,-19.3835,67.7457198242,0.41350000000000003,-0.35350000000000004,0.5440078124000001,64.5,-19.03,67.2487241515,130.93,60.24,13.95,61.8341337774,0.41350000000000003,-0.35350000000000004,0.5440078124000001,60.24,13.95,61.8341337774,130.99
2019-05-12 03:30:00,64.4115,-19.581,67.3220386891,0.41150000000000003,-0.361,0.547405928,64.0,-19.22,66.8237113606,131.44,59.79,14.0,61.4071990894,0.41150000000000003,-0.361,0.547405928,59.79,14.0,61.4071990894,131.53
2019-05-12 04:00:00,63.6845,-19.879,66.7149921775,0.5245000000000001,-0.289,0.5988499395,63.16,-19.59,66.1283123934,131.49,59.08,13.64,60.6341158095,0.5245000000000001,-0.289,0.5988499395,59.08,13.64,60.6341158095,131.57
2019-05-12 04:30:00,62.91,-20.0955,66.0416324772,0.5,-0.2255,0.5484981768,62.41,-19.87,65.4967556448,131.58,58.34,13.4,59.8591313001,0.5,-0.2255,0.5484981768,58.34,13.4,59.8591313001,131.66
2019-05-12 05:00:00,62.765,-20.015,65.8790213194,0.385,-0.23500000000000001,0.4510543205,62.38,-19.78,65.4409107516,131.64,58.34,13.53,59.8883669839,0.385,-0.23500000000000001,0.4510543205,58.34,13.53,59.8883669839,131.73
2019-05-12 05:30:00,63.0295,-19.7365,66.0473110921,0.7695000000000001,-0.1265,0.7798285068,62.26,-19.61,65.2752610106,131.44,58.19,13.59,59.755871678,0.7695000000000001,-0.1265,0.7798285068,58.19,13.59,59.755871678,131.54
2019-05-12 06:00:00,63.0865,-19.3185,65.9781094341,0.9765,0.021500000000000002,0.9767366585,62.11,-19.34,65.0514235048,131.34,58.05,13.83,59.6747132377,0.9765,0.021500000000000002,0.9767366585,58.05,13.83,59.6747132377,131.44
2019-05-12 06:30:00,63.8035,-19.0645,66.5908535198,1.8835000000000002,-0.1345,1.8882961897000001,61.92,-18.93,64.7489868647,131.03,57.88,14.09,59.5703155943,1.8835000000000002,-0.1345,1.8882961897000001,57.88,14.09,59.5703155943,131.13
2019-05-12 07:00:00,64.738,-19.818,67.7034841644,4.348,-0.188,4.3520624996,60.39,-19.63,63.5003070859,132.48,56.46,14.08,58.1891570656,4.348,-0.188,4.3520624996,56.46,14.08,58.1891570656,132.59
2019-05-12 07:30:00,66.273,-20.1475,69.2678300891,9.453,-0.40750000000000003,9.4617791799,56.82,-19.74,60.1513092127,133.71,53.22,14.57,55.1783771055,9.453,-0.40750000000000003,9.4617791799,53.22,14.57,55.1783771055,133.83
2019-05-12 08:00:00,66.845,-20.0295,69.781336296,18.225,-0.7295,18.2395941635,48.62,-19.3,52.3105572519,133.77,45.56,14.94,47.9470249338,18.225,-0.7295,18.2395941635,45.56,14.94,47.9470249338,133.9
2019-05-12 08:30:00,67.1625,-20.1805,70.1288384796,27.8625,-1.1805,27.8874969565,39.3,-19.0,43.6519186291,133.51,36.98,15.04,39.9214478695,27.8625,-1.1805,27.8874969565,36.98,15.04,39.9214478695,133.63
2019-05-12 09:00:00,66.6255,-20.06,69.5798882598,37.3055,-1.87,37.3523390198,29.32,-18.19,34.5041809061,133.05,27.74,15.47,31.7620607014,37.3055,-1.87,37.3523390198,27.74,15.47,31.7620607014,133.16
2019-05-12 09:30:00,66.596,-19.434,69.3736806866,42.416,-2.5540000000000003,42.4928225939,24.18,-16.88,29.48909629,132.33,22.8,16.36,28.0622450991,42.416,-2.5540000000000003,42.4928225939,22.8,16.36,28.0622450991,132.34
2019-05-12 10:00:00,66.479,-18.8635,69.1034664344,51.259,-3.3535,51.3685803118,15.22,-15.51,21.7303589478,132.44,14.5,17.57,22.7805816431,51.259,-3.3535,51.3685803118,14.5,17.57,22.7805816431,132.39
2019-05-12 10:30:00,65.789,-17.735500000000002,68.1376583194,58.689,-3.8655,58.81616114,7.1,-13.87,15.5816205832,132.09,6.99,18.85,20.1042930739,58.689,-3.8655,58.81616114,6.99,18.85,20.1042930739,132.03
2019-05-12 11:00:00,64.951,-16.8715,67.1064819019,64.981,-4.6215,65.1451350697,-0.03,-12.25,12.2500367346,131.8,0.39,20.13,20.1337775889,64.981,-4.6215,65.1451350697,0.39,20.13,20.1337775889,131.74
2019-05-12 11:30:00,64.096,-15.9625,66.0537555499,68.686,-5.0225,68.8693843609,-4.59,-10.94,11.8638821639,131.5,-3.8200000000000003,21.21,21.5512528638,68.686,-5.0225,68.8693843609,-3.8200000000000003,21.21,21.5512528638,131.43
2019-05-12 12:00:00,63.5645,-15.159,65.347080587,71.6745,-5.499,71.8851372069,-8.11,-9.66,12.6129972647,131.31,-7.11,22.27,23.377446396,71.6745,-5.499,71.8851372069,-7.11,22.27,23.377446396,131.23
2019-05-12 12:30:00,63.4345,-15.1655,65.2221448628,72.1645,-5.7155000000000005,72.3904828033,-8.73,-9.45,12.8652788543,131.4,-7.65,22.49,23.7554751584,72.1645,-5.7155000000000005,72.3904828033,-7.65,22.49,23.7554751584,131.31
2019-05-12 13:00:00,63.0615,-14.8075,64.7766534988,72.4915,-5.7275,72.7174107659,-9.43,-9.08,13.0908861427,131.21,-8.3,22.73,24.1979937185,72.4915,-5.7275,72.7174107659,-8.3,22.73,24.1979937185,131.12
2019-05-12 13:30:00,62.6885,-14.836500000000001,64.4202589602,72.5085,-5.7465,72.7358565943,-9.82,-9.09,13.3813489604,131.54,-8.71,22.85,24.4537645364,72.5085,-5.7465,72.7358565943,-8.71,22.85,24.4537645364,131.45
2019-05-12 14:00:00,61.922,-14.979,63.7079628069,72.222,-5.6690000000000005,72.4441498328,-10.3,-9.31,13.8840231921,131.89,-9.14,22.84,24.600918682,72.222,-5.6690000000000005,72.4441498328,-9.14,22.84,24.600918682,131.8
2019-05-12 14:30:00,61.492,-15.2215,63.3479291394,71.442,-5.4515,71.6496909711,-9.95,-9.77,13.9447266018,132.1,-8.84,22.49,24.1649684461,71.442,-5.4515,71.6496909711,-8.84,22.49,24.1649684461,132.0
2019-05-12 15:00:00,61.0065,-15.6665,62.9859687907,69.5765,-4.9665,69.7535337779,-8.57,-10.7,13.7089350425,132.37,-7.5600000000000005,21.77,23.0453140573,69.5765,-4.9665,69.7535337779,-7.5600000000000005,21.77,23.0453140573,132.27
2019-05-12 15:30:00,61.232,-16.8685,63.5130232019,65.502,-4.3485,65.6461838666,-4.27,-12.52,13.2281253396,132.87,-3.56,20.35,20.6590440243,65.502,-4.3485,65.6461838666,-3.56,20.35,20.6590440243,132.77
2019-05-12 16:00:00,61.3935,-17.509,63.8414201224,62.2435,-3.849,62.3623932611,-0.85,-13.66,13.686420277,133.06,-0.47000000000000003,19.45,19.4556778345,62.2435,-3.849,62.3623932611,-0.47000000000000003,19.45,19.4556778345,132.96
2019-05-12 16:30:00,63.0175,-18.6205,65.7109452565,53.5675,-3.1205,53.6583132096,9.45,-15.5,18.153580914,133.01,9.12,17.81,20.0092603561,53.5675,-3.1205,53.6583132096,9.12,17.81,20.0092603561,132.9
2019-05-12 17:00:00,64.6125,-19.069,67.3676622516,44.2125,-1.9889999999999999,44.2572172335,20.4,-17.08,26.6061346309,132.84,19.27,16.38,25.2910517773,44.2125,-1.9889999999999999,44.2572172335,19.27,16.38,25.2910517773,132.73
2019-05-12 17:30:00,65.993,-19.1415,68.7129760034,42.103,-1.6115,42.1338289412,23.89,-17.53,29.6316216229,132.64,22.48,15.85,27.5058702825,42.103,-1.6115,42.1338289412,22.48,15.85,27.5058702825,132.53
2019-05-12 18:00:00,67.2605,-19.335,69.9844060148,34.7505,-0.985,34.7644570682,32.51,-18.35,37.3312550017,132.52,30.47,15.16,34.0330207299,34.7505,-0.985,34.7644570682,30.47,15.16,34.0330207299,132.42
2019-05-12 18:30:00,67.9245,-19.534,70.6775413852,26.9445,-0.504,26.949213277,40.98,-19.03,45.1829757763,132.46,38.29,14.51,40.9470902507,26.9445,-0.504,26.949213277,38.29,14.51,40.9470902507,132.35
2019-05-12 19:00:00,68.7155,-19.33,71.382552772,17.2455,-0.03,17.2455260937,51.47,-19.3,54.9695452046,132.35,47.96,14.29,50.0436379573,17.2455,-0.03,17.2455260937,47.96,14.29,50.0436379573,132.23
2019-05-12 19:30:00,69.472,-19.136,72.0593177875,9.202,0.134,9.2029756057,60.27,-19.27,63.2756335409,132.3,56.12,14.33,57.9206638429,9.202,0.134,9.2029756057,56.12,14.33,57.9206638429,132.18
2019-05-12 20:00:00,69.671,-18.739,72.1470606608,4.031,0.361,4.0471325652,65.64,-19.1,68.3624136496,132.3,61.06,14.5,62.7580560566,4.031,0.361,4.0471325652,61.06,14.5,62.7580560566,132.18
2019-05-12 20:30:00,69.7085,-18.601,72.1475721923,1.8885,0.389,1.9281476214,67.82,-18.99,70.4284921037,132.14,63.09,14.56,64.7482949582,1.8885,0.389,1.9281476214,63.09,14.56,64.7482949582,132.03
2019-05-12 21:00:00,69.4425,-18.1935,71.7862399663,0.5125000000000001,0.48650000000000004,0.7066388752,68.93,-18.68,71.4162957594,131.55,64.12,14.54,65.7478973048,0.5125000000000001,0.48650000000000004,0.7066388752,64.12,14.54,65.7478973048,131.44
2019-05-12 21:30:00,69.7805,-18.181,72.1101029069,0.6605000000000001,0.40900000000000003,0.7768791734,69.12,-18.59,71.5762705092,131.47,64.25,14.58,65.8835252548,0.6605000000000001,0.40900000000000003,0.7768791734,64.25,14.58,65.8835252548,131.37
2019-05-12 22:00:00,69.3335,-18.388,71.7304173015,1.3335,0.28200000000000003,1.3629916544,68.0,-18.67,70.5164441815,131.55,63.26,14.57,64.916195976,1.3335,0.28200000000000003,1.3629916544,63.26,14.57,64.916195976,131.47
2019-05-12 22:30:00,67.6875,-18.6215,70.2022643403,1.1175,0.2785,1.1516807283000001,66.57,-18.9,69.2009747041,130.77,61.94,13.98,63.4980629626,1.1175,0.2785,1.1516807283000001,61.94,13.98,63.4980629626,130.74
2019-05-12 23:00:00,65.673,-18.6915,68.2811474805,0.993,0.23850000000000002,1.021240055,64.68,-18.93,67.3932288884,130.32,60.15,13.75,61.7015802067,0.993,0.23850000000000002,1.021240055,60.15,13.75,61.7015802067,130.34
2019-05-12 23:30:00,63.3065,-19.12,66.1308350337,0.9065000000000001,0.21,0.9305064481,62.4,-19.33,65.3254077676,130.63,58.11,13.6,59.6802488266,0.9065000000000001,0.21,0.9305064481,58.11,13.6,59.6802488266,130.66
2019-05-13 00:00:00,61.5565,-19.5965,64.6005069988,0.6065,0.2635,0.6612673438000001,60.95,-19.86,64.1039944153,130.5,56.73,12.98,58.1959904117,0.6065,0.2635,0.6612673438000001,56.73,12.98,58.1959904117,130.57
2019-05-13 00:30:00,60.255,-19.969,63.4777597746,0.665,0.271,0.718098879,59.59,-20.24,62.9335022067,130.7,55.49,12.77,56.9404337883,0.665,0.271,0.718098879,55.49,12.77,56.9404337883,130.8
2019-05-13 01:00:00,59.9505,-20.024,63.2061945244,0.7405,0.276,0.7902634055000001,59.21,-20.3,62.5932432456,130.7,55.16,12.68,56.5986572279,0.7405,0.276,0.7902634055000001,55.16,12.68,56.5986572279,130.83
2019-05-13 01:30:00,60.754,-19.8805,63.9240392673,0.794,0.2495,0.8322777481,59.96,-20.13,63.2488616498,130.76,55.83,12.88,57.2964510245,0.794,0.2495,0.8322777481,55.83,12.88,57.2964510245,130.9
2019-05-13 02:00:00,62.133,-19.8385,65.2232762996,0.713,0.2515,0.7560563802,61.42,-20.09,64.6221672493,130.67,57.2,12.91,58.6387934733,0.713,0.2515,0.7560563802,57.2,12.91,58.6387934733,130.83
2019-05-13 02:30:00,62.2825,-19.9805,65.4089457681,0.7125,0.0095,0.7125633305,61.57,-19.99,64.7338010625,130.72,57.34,12.98,58.7907815903,0.7125,0.0095,0.7125633305,57.34,12.98,58.7907815903,130.88
2019-05-13 03:00:00,61.9985,-20.1725,65.1977281698,0.8285,-0.0825,0.8325974417,61.17,-20.09,64.3846021965,130.81,56.95,12.91,58.3949535491,0.8285,-0.0825,0.8325974417,56.95,12.91,58.3949535491,130.98
2019-05-13 03:30:00,61.462,-20.181,64.6904181854,1.092,-0.151,1.1023905841,60.37,-20.03,63.606114486,130.81,56.24,13.03,57.7297020606,1.092,-0.151,1.1023905841,56.24,13.03,57.7297020606,131.01
2019-05-13 04:00:00,61.167,-20.346,64.4620943268,1.027,-0.146,1.037325889,60.14,-20.2,63.4417811856,130.93,55.99,12.87,57.4501261966,1.027,-0.146,1.037325889,55.99,12.87,57.4501261966,131.08
2019-05-13 04:30:00,60.7885,-20.236,64.068224794,1.3285,-0.156,1.3376278444,59.46,-20.08,62.7590471566,130.93,55.39,13.0,56.8950973283,1.3285,-0.156,1.3376278444,55.39,13.0,56.8950973283,131.08
2019-05-13 05:00:00,60.6915,-20.012,63.9056986211,1.6415000000000002,-0.17200000000000001,1.6504866706999999,59.05,-19.84,62.2938849326,130.86,55.02,13.2,56.5812725202,1.6415000000000002,-0.17200000000000001,1.6504866706999999,55.02,13.2,56.5812725202,131.01
2019-05-13 05:30:00,62.1295,-19.464,65.1070047403,1.4295,-0.47400000000000003,1.5060366031,60.7,-18.99,63.6011800205,130.93,56.49,14.01,58.2013762724,1.4295,-0.47400000000000003,1.5060366031,56.49,14.01,58.2013762724,131.07
2019-05-13 06:00:00,62.912,-19.2595,65.7939821279,1.952,-0.7795000000000001,2.1018858794,60.96,-18.48,63.6995447393,130.59,56.74,14.4,58.5387700588,1.952,-0.7795000000000001,2.1018858794,56.74,14.4,58.5387700588,130.73
2019-05-13 06:30:00,65.1955,-18.748,67.8376055315,3.7755,-0.918,3.8855018016000002,61.42,-17.83,63.9556510404,130.39,57.12,14.84,59.0162689434,3.7755,-0.918,3.8855018016000002,57.12,14.84,59.0162689434,130.52
2019-05-13 07:00:00,68.0115,-18.2685,70.4223133992,6.2515,-0.9585,6.3245533044,61.76,-17.31,64.1399540068,131.75,57.48,15.99,59.6626390633,6.2515,-0.9585,6.3245533044,57.48,15.99,59.6626390633,131.88
2019-05-13 07:30:00,70.69,-17.4455,72.8108616228,10.59,-1.1155,10.6485886506,60.1,-16.33,62.2790406156,131.12,55.95,16.54,58.3435866227,10.59,-1.1155,10.6485886506,55.95,16.54,58.3435866227,131.25
2019-05-13 08:00:00,71.0765,-17.2925,73.1498421632,17.5565,-1.2825,17.6032809016,53.52,-16.01,55.8633198083,131.44,49.82,16.91,52.6116004318,17.5565,-1.2825,17.6032809016,49.82,16.91,52.6116004318,131.59
2019-05-13 08:30:00,70.6765,-16.894,72.6675642102,26.3365,-1.584,26.3840915752,44.34,-15.31,46.90875931,131.44,41.4,17.52,44.9545370347,26.3365,-1.584,26.3840915752,41.4,17.52,44.9545370347,131.59
2019-05-13 09:00:00,69.0315,-16.6345,71.0074262489,35.2115,-2.1045,35.2743341893,33.82,-14.53,36.809146961,131.28,31.64,18.09,36.4463674459,35.2115,-2.1045,35.2743341893,31.64,18.09,36.4463674459,131.39
2019-05-13 09:30:00,67.8595,-16.2265,69.7725665466,43.9795,-2.8665000000000003,44.0728175013,23.88,-13.36,27.3631869489,131.04,22.47,18.96,29.4003826506,43.9795,-2.8665000000000003,44.0728175013,22.47,18.96,29.4003826506,131.14
2019-05-13 10:00:00,66.572,-15.6715,68.3917180384,52.062,-3.6415,52.1891977927,14.51,-12.03,18.8483686297,131.17,13.82,20.17,24.4503844551,52.062,-3.6415,52.1891977927,13.82,20.17,24.4503844551,131.24
2019-05-13 10:30:00,65.1025,-15.342,66.8858166598,58.8325,-4.462,59.0014618484,6.27,-10.88,12.5573603914,131.76,6.17,21.42,22.2909241621,58.8325,-4.462,59.0014618484,6.17,21.42,22.2909241621,131.75
2019-05-13 11:00:00,63.829,-14.588,65.4748118363,63.639,-4.958,63.8318422498,0.19,-9.63,9.6318741686,131.64,0.58,22.49,22.4974776364,63.639,-4.958,63.8318422498,0.58,22.49,22.4974776364,131.61
2019-05-13 11:30:00,62.248,-14.0415,63.8120460905,69.598,-5.6915,69.8303284845,-7.35,-8.35,11.1240729951,131.45,-6.37,23.56,24.4059521429,69.598,-5.6915,69.8303284845,-6.37,23.56,24.4059521429,131.42
2019-05-13 12:00:00,61.929,-13.747,63.4364331437,71.299,-6.027,71.5532817556,-9.37,-7.72,12.1406466055,131.78,-8.27,24.25,25.6213855988,71.299,-6.027,71.5532817556,-8.27,24.25,25.6213855988,131.71
2019-05-13 12:30:00,61.763,-13.1685,63.1512277098,73.943,-6.3385,74.2141754064,-12.18,-6.83,13.9642865912,131.59,-10.86,25.0,27.2569183878,73.943,-6.3385,74.2141754064,-10.86,25.0,27.2569183878,131.52
2019-05-13 13:00:00,61.0355,-12.7985,62.3629205738,75.7655,-6.5685,76.0496954793,-14.73,-6.23,15.9933048492,131.5,-13.24,25.51,28.7412195288,75.7655,-6.5685,76.0496954793,-13.24,25.51,28.7412195288,131.44
2019-05-13 13:30:00,60.004,-12.672,61.3274783437,76.124,-6.312,76.3852388882,-16.12,-6.36,17.3292815777,131.34,-14.52,25.29,29.1618672242,76.124,-6.312,76.3852388882,-14.52,25.29,29.1618672242,131.26
2019-05-13 14:00:00,59.3775,-12.628,60.7054683719,76.1675,-6.248,76.4233312559,-16.79,-6.38,17.9613056318,131.49,-15.13,25.32,29.4960895713,76.1675,-6.248,76.4233312559,-15.13,25.32,29.4960895713,131.4
2019-05-13 14:30:00,58.9555,-12.952,60.361455286099996,75.0355,-6.092,75.2823931889,-16.08,-6.86,17.4821623377,131.76,-14.5,24.98,28.8833931525,75.0355,-6.092,75.2823931889,-14.5,24.98,28.8833931525,131.67
2019-05-13 15:00:00,59.123,-13.4255,60.6281550045,73.333,-5.7755,73.5600794538,-14.21,-7.65,16.138358033,132.07,-12.74,24.42,27.5434928794,73.333,-5.7755,73.5600794538,-12.74,24.42,27.5434928794,131.97
2019-05-13 15:30:00,59.52,-14.7925,61.3306485882,69.26,-5.1525,69.4513920397,-9.74,-9.64,13.7039118503,133.23,-8.51,23.2,24.7115377911,69.26,-5.1525,69.4513920397,-8.51,23.2,24.7115377911,133.13
2019-05-13 16:00:00,60.769,-15.692,62.7623312585,65.399,-4.562,65.5579212987,-4.63,-11.13,12.0546173726,133.37,-3.81,21.9,22.2289473435,65.399,-4.562,65.5579212987,-3.81,21.9,22.2289473435,133.27
2019-05-13 16:30:00,62.842,-16.27,64.9140190098,58.682,-4.16,58.82926758,4.16,-12.11,12.8045968308,132.6,4.32,20.73,21.1753465143,58.682,-4.16,58.82926758,4.32,20.73,21.1753465143,132.5
2019-05-13 17:00:00,64.0245,-17.0445,66.2544457414,53.8545,-3.2745,53.9539574128,10.17,-13.77,17.1184637161,132.12,9.82,19.02,21.4054385613,53.8545,-3.2745,53.9539574128,9.82,19.02,21.4054385613,132.01
2019-05-13 17:30:00,65.9075,-17.345,68.1516513465,45.5775,-2.395,45.6403826808,20.33,-14.95,25.2351223496,131.91,19.18,17.9,26.2351367445,45.5775,-2.395,45.6403826808,19.18,17.9,26.2351367445,131.8
2019-05-13 18:00:00,67.7145,-17.541,69.949554618,36.8345,-1.661,36.8719312113,30.88,-15.88,34.7238937909,131.88,28.98,17.16,33.6794596156,36.8345,-1.661,36.8719312113,28.98,17.16,33.6794596156,131.77
2019-05-13 18:30:00,69.1365,-17.8045,71.3922674559,28.0565,-1.1145,28.0786271477,41.08,-16.69,44.340979917,132.0,38.4,16.51,41.7988050068,28.0565,-1.1145,28.0786271477,38.4,16.51,41.7988050068,131.89
2019-05-13 19:00:00,69.7955,-17.838,72.0389204823,19.1955,-0.658,19.2067744364,50.6,-17.18,53.436994676,132.11,47.14,16.12,49.8200160578,19.1955,-0.658,19.2067744364,47.14,16.12,49.8200160578,131.99
2019-05-13 19:30:00,69.985,-17.8905,72.2355190696,10.365,-0.3805,10.3719817417,59.62,-17.51,62.138108275,132.21,55.53,15.95,57.7752836427,10.365,-0.3805,10.3719817417,55.53,15.95,57.7752836427,132.1
2019-05-13 20:00:00,70.306,-17.596,72.4744979424,4.496,-0.066,4.4964844045,65.81,-17.53,68.1047502014,132.24,61.24,15.97,63.2880596953,4.496,-0.066,4.4964844045,61.24,15.97,63.2880596953,132.13
2019-05-13 20:30:00,70.1085,-17.427,72.2419691125,2.0885,0.033,2.0887606972,68.02,-17.46,70.2251521892,131.9,63.26,15.87,65.220276755,2.0885,0.033,2.0887606972,63.26,15.87,65.220276755,131.79
2019-05-13 21:00:00,69.933,-17.3445,72.051760348,0.753,0.20550000000000002,0.7805377954,69.18,-17.55,71.371387124,131.97,64.37,15.86,66.2950714609,0.753,0.20550000000000002,0.7805377954,64.37,15.86,66.2950714609,131.86
2019-05-13 21:30:00,70.4685,-17.2045,72.5382954893,0.35850000000000004,0.20550000000000002,0.41322209520000003,70.11,-17.41,72.2393258551,131.82,65.17,15.9,67.0815839109,0.35850000000000004,0.20550000000000002,0.41322209520000003,65.17,15.9,67.0815839109,131.71
2019-05-13 22:00:00,69.9105,-17.4705,72.0603662251,0.3005,0.1695,0.3450079709,69.61,-17.64,71.8103175038,131.89,64.76,15.75,66.6477313942,0.3005,0.1695,0.3450079709,64.76,15.75,66.6477313942,131.79
2019-05-13 22:30:00,68.053,-18.18,70.439500346,0.333,0.14,0.361232612,67.72,-18.32,70.1542643037,132.21,63.02,15.25,64.8388995897,0.333,0.14,0.361232612,63.02,15.25,64.8388995897,132.15
2019-05-13 23:00:00,65.6785,-18.3045,68.1815230286,0.3985,0.1255,0.4177948061,65.28,-18.43,67.831727827,131.37,60.71,14.73,62.4714094606,0.3985,0.1255,0.4177948061,60.71,14.73,62.4714094606,131.33
2019-05-13 23:30:00,63.2875,-18.476,65.9292820547,0.48750000000000004,0.124,0.5030231108000001,62.8,-18.6,65.4965647954,130.88,58.47,14.35,60.2051775182,0.48750000000000004,0.124,0.5030231108000001,58.47,14.35,60.2051775182,130.85
2019-05-14 00:00:00,61.5545,-18.593,64.3012917386,0.5445,0.067,0.5486066441,61.01,-18.66,63.7998095608,130.07,56.77,13.9,58.4469237856,0.5445,0.067,0.5486066441,56.77,13.9,58.4469237856,130.05
2019-05-14 00:30:00,60.656,-19.076,63.5849362035,0.47600000000000003,0.034,0.47721274080000003,60.18,-19.11,63.1413058148,130.47,56.04,13.66,57.6808217695,0.47600000000000003,0.034,0.47721274080000003,56.04,13.66,57.6808217695,130.46
2019-05-14 01:00:00,60.3515,-19.1315,63.311277388,0.3115,0.0685,0.3189427848,60.04,-19.2,63.0352409371,130.62,55.88,13.73,57.542048104,0.3115,0.0685,0.3189427848,55.88,13.73,57.542048104,130.62
2019-05-14 01:30:00,61.5575,-19.087,64.4487344736,0.4975,0.043000000000000003,0.4993548338,61.06,-19.13,63.9865649961,130.46,56.81,13.67,58.43154114,0.4975,0.043000000000000003,0.4993548338,56.81,13.67,58.43154114,130.47
2019-05-14 02:00:00,62.83,-19.07,65.6602908918,0.65,0.02,0.6503076195,62.18,-19.09,65.044450186,130.53,57.88,13.76,59.4931256533,0.65,0.02,0.6503076195,57.88,13.76,59.4931256533,130.55
2019-05-14 02:30:00,63.069,-19.139,65.9090288352,0.6990000000000001,0.031,0.6996870729,62.37,-19.17,65.2495655158,130.47,58.02,13.62,59.5971878531,0.6990000000000001,0.031,0.6996870729,58.02,13.62,59.5971878531,130.55
2019-05-14 03:00:00,62.1005,-19.502,65.0907067426,0.8705,0.008,0.8705367597,61.23,-19.51,64.2631542954,131.01,57.05,13.58,58.6440013983,0.8705,0.008,0.8705367597,57.05,13.58,58.6440013983,131.09
2019-05-14 03:30:00,61.4485,-19.74,64.5413491666,1.4685000000000001,-0.02,1.4686361871,59.98,-19.72,63.1385682448,131.01,55.84,13.39,57.4229718841,1.4685000000000001,-0.02,1.4686361871,55.84,13.39,57.4229718841,131.09
2019-05-14 04:00:00,61.1645,-19.7815,64.2837755775,1.6045,-0.0815,1.6065685482,59.56,-19.7,62.7334328728,131.24,55.42,13.5,57.0405680196,1.6045,-0.0815,1.6065685482,55.42,13.5,57.0405680196,131.34
2019-05-14 04:30:00,60.54,-19.8485,63.7107098709,1.6800000000000002,-0.1585,1.6874602958,58.86,-19.69,62.0660591628,131.08,54.85,13.48,56.4821467368,1.6800000000000002,-0.1585,1.6874602958,54.85,13.48,56.4821467368,131.18
2019-05-14 05:00:00,60.3105,-19.862,63.4968932646,2.2105,-0.212,2.2206427561,58.1,-19.65,61.3329642199,130.69,54.09,13.31,55.7035384872,2.2105,-0.212,2.2206427561,54.09,13.31,55.7035384872,130.78
2019-05-14 05:30:00,61.439,-19.642,64.5023944129,1.7890000000000001,-0.362,1.8252575161,59.65,-19.28,62.6884431135,130.89,55.58,13.77,57.2603641274,1.7890000000000001,-0.362,1.8252575161,55.58,13.77,57.2603641274,130.97
2019-05-14 06:00:00,62.394,-19.412,65.3439896241,2.384,-0.442,2.4246278065,60.01,-18.97,62.936960524,131.05,55.92,14.09,57.667794305,2.384,-0.442,2.4246278065,55.92,14.09,57.667794305,131.11
2019-05-14 06:30:00,64.8275,-19.0425,67.5664233366,3.8475,-0.49250000000000005,3.8788932055,60.98,-18.55,63.7390217998,131.53,56.74,14.66,58.6032695334,3.8475,-0.49250000000000005,3.8788932055,56.74,14.66,58.6032695334,131.57
2019-05-14 07:00:00,67.0095,-18.496,69.515286853,7.2095,-0.546,7.230145659,59.8,-17.95,62.4359071368,132.09,55.68,15.56,57.8132856703,7.2095,-0.546,7.230145659,55.68,15.56,57.8132856703,132.12
2019-05-14 07:30:00,69.2485,-18.2435,71.6113122663,13.618500000000001,-0.8135,13.6427755424,55.63,-17.43,58.2966705739,131.84,51.79,15.85,54.161117049,13.618500000000001,-0.8135,13.6427755424,51.79,15.85,54.161117049,131.85
2019-05-14 08:00:00,69.814,-18.0055,72.098492538,22.454,-1.0855,22.4802230027,47.36,-16.92,50.2917090583,131.64,44.18,16.19,47.0530392217,22.454,-1.0855,22.4802230027,44.18,16.19,47.0530392217,131.65
2019-05-14 08:30:00,69.8965,-17.68,72.0978717595,30.2265,-1.7000000000000002,30.2742679887,39.67,-15.98,42.7676197607,131.64,37.09,16.93,40.7712275999,30.2265,-1.7000000000000002,30.2742679887,37.09,16.93,40.7712275999,131.6
2019-05-14 09:00:00,68.811,-17.472,70.9945385576,37.641,-2.042,37.6963479,31.17,-15.43,34.7800776307,131.6,29.16,17.31,33.9107903181,37.641,-2.042,37.6963479,29.16,17.31,33.9107903181,131.6
2019-05-14 09:30:00,67.74,-17.075,69.8588807883,44.27,-2.555,44.3436683755,23.47,-14.52,27.5983930692,131.4,22.09,18.06,28.5329931833,44.27,-2.555,44.3436683755,22.09,18.06,28.5329931833,131.39
2019-05-14 10:00:00,66.5535,-16.66,68.6070256042,51.0235,-3.27,51.1281766959,15.53,-13.39,20.505438303,131.58,14.76,19.14,24.1701716998,51.0235,-3.27,51.1281766959,14.76,19.14,24.1701716998,131.57
2019-05-14 10:30:00,65.405,-15.859,67.3002370427,58.015,-3.8890000000000002,58.1452022612,7.39,-11.97,14.0674446862,131.58,7.21,20.41,21.6460666173,58.015,-3.8890000000000002,58.1452022612,7.21,20.41,21.6460666173,131.57
2019-05-14 11:00:00,64.364,-15.017,66.0926227729,65.734,-4.807,65.9095289393,-1.37,-10.21,10.3015047445,131.31,-0.87,21.81,21.8273452348,65.734,-4.807,65.9095289393,-0.87,21.81,21.8273452348,131.3
2019-05-14 11:30:00,63.995,-14.515,65.6204636527,68.335,-5.335,68.5429387319,-4.34,-9.18,10.1542109492,131.08,-3.64,22.63,22.9208747652,68.335,-5.335,68.5429387319,-3.64,22.63,22.9208747652,131.06
2019-05-14 12:00:00,63.9795,-14.032,65.5001789635,69.8095,-5.522,70.0275572489,-5.83,-8.51,10.3154738136,131.08,-5.02,23.21,23.7466734512,69.8095,-5.522,70.0275572489,-5.02,23.21,23.7466734512,131.03
2019-05-14 12:30:00,63.0965,-13.5685,64.5389223996,73.4165,-5.5585,73.6266215068,-10.32,-8.01,13.0637858219,130.97,-9.14,23.64,25.3453980044,73.4165,-5.5585,73.6266215068,-9.14,23.64,25.3453980044,130.93
2019-05-14 13:00:00,62.425,-13.2275,63.8110286804,75.655,-6.0275,75.8947282837,-13.23,-7.2,15.0623006211,131.16,-11.88,24.46,27.1923886409,75.655,-6.0275,75.8947282837,-11.88,24.46,27.1923886409,131.11
2019-05-14 13:30:00,60.98,-13.2925,62.4119456214,76.95,-5.8625,77.1729966131,-15.97,-7.43,17.6137957295,131.91,-14.29,24.57,28.4233882569,76.95,-5.8625,77.1729966131,-14.29,24.57,28.4233882569,131.85
2019-05-14 14:00:00,60.75,-12.7885,62.0814644822,76.2,-5.6885,76.4120346035,-15.45,-7.1,17.0033085016,131.47,-13.75,24.69,28.2605484731,76.2,-5.6885,76.4120346035,-13.75,24.69,28.2605484731,131.4
2019-05-14 14:30:00,60.776,-12.728,62.0944776933,74.866,-5.538,75.0705494851,-14.09,-7.19,15.8184765385,131.02,-12.47,24.41,27.4107460679,74.866,-5.538,75.0705494851,-12.47,24.41,27.4107460679,130.94
2019-05-14 15:00:00,60.754,-12.9375,62.1162412115,74.044,-5.3275,74.2354106357,-13.29,-7.61,15.3145747574,131.11,-11.79,24.02,26.7575129637,74.044,-5.3275,74.2354106357,-11.79,24.02,26.7575129637,131.02
2019-05-14 15:30:00,61.06,-13.0815,62.4455702372,71.98,-5.0515,72.1570374409,-10.92,-8.03,13.5546043838,131.22,-9.6,23.7,25.5704908048,71.98,-5.0515,72.1570374409,-9.6,23.7,25.5704908048,131.12
2019-05-14 16:00:00,62.46,-13.724,63.9499787021,67.74,-4.414,67.8836577977,-5.28,-9.31,10.7030135943,130.95,-4.48,22.45,22.8926385548,67.74,-4.414,67.8836577977,-4.48,22.45,22.8926385548,130.85
2019-05-14 16:30:00,64.0185,-14.7765,65.7016993273,60.8385,-3.5965,60.9447117845,3.18,-11.18,11.6234590377,130.82,3.33,20.72,20.9858833505,60.8385,-3.5965,60.9447117845,3.33,20.72,20.9858833505,130.72
2019-05-14 17:00:00,65.3725,-16.11,67.3282693692,53.8825,-2.88,53.9594125825,11.49,-13.23,17.5229278376,131.13,11.06,19.04,22.0192007121,53.8825,-2.88,53.9594125825,11.06,19.04,22.0192007121,131.02
2019-05-14 17:30:00,67.2885,-16.712,69.3327713008,46.1385,-2.082,46.1854512401,21.15,-14.63,25.7169088345,131.27,19.97,17.92,26.8314610113,46.1385,-2.082,46.1854512401,19.97,17.92,26.8314610113,131.16
2019-05-14 18:00:00,68.488,-17.2085,70.6168437149,36.418,-1.4385,36.4463990848,32.07,-15.77,35.7376244314,131.32,30.03,16.97,34.4932138253,36.418,-1.4385,36.4463990848,30.03,16.97,34.4932138253,131.21
2019-05-14 18:30:00,69.034,-17.6685,71.2591681698,24.334,-0.8185,24.3477616682,44.7,-16.85,47.7704144843,131.45,41.7,16.11,44.7037146108,24.334,-0.8185,24.3477616682,41.7,16.11,44.7037146108,131.34
2019-05-14 19:00:00,70.8595,-16.979,72.8653222133,13.2295,-0.369,13.2346451124,57.63,-16.61,59.9759034947,131.27,53.65,16.33,56.0802228954,13.2295,-0.369,13.2346451124,53.65,16.33,56.0802228954,131.16
