Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-14 19:30:00,70.6905,-16.936,72.6909546385,8.9305,-0.126,8.9313888198,61.76,-16.81,64.0068254173,130.83,57.48,15.97,59.6572820366,8.9305,-0.126,8.9313888198,57.48,15.97,59.6572820366,130.72
2019-05-14 20:00:00,69.663,-17.364,71.7944431345,5.913,0.016,5.9130216472,63.75,-17.38,66.0766744018,130.77,59.38,15.44,61.3545271353,5.913,0.016,5.9130216472,59.38,15.44,61.3545271353,130.66
2019-05-14 20:30:00,69.209,-17.6015,71.4121732147,3.289,0.14850000000000002,3.292350718,65.92,-17.75,68.2679199918,130.88,61.33,15.09,63.1591402728,3.289,0.14850000000000002,3.292350718,61.33,15.09,63.1591402728,130.78
2019-05-14 21:00:00,69.6355,-17.0445,71.6911280459,0.8455,0.2755,0.8892527762,68.79,-17.32,70.9369191606,130.82,63.98,15.54,65.8402004857,0.8455,0.2755,0.8892527762,63.98,15.54,65.8402004857,130.74
2019-05-14 21:30:00,70.5675,-16.9775,72.5810413435,0.35750000000000004,0.24250000000000002,0.43198668960000003,70.21,-17.22,72.2908880842,130.92,65.28,15.64,67.1274012606,0.35750000000000004,0.24250000000000002,0.43198668960000003,65.28,15.64,67.1274012606,130.83
2019-05-14 22:00:00,69.8375,-17.5775,72.0155879827,0.5775,0.14250000000000002,0.5948214018,69.26,-17.72,71.4908805373,131.19,64.4,15.29,66.190211512,0.5775,0.14250000000000002,0.5948214018,64.4,15.29,66.190211512,131.12
2019-05-14 22:30:00,68.2805,-17.789,70.5597278995,0.47050000000000003,0.151,0.49413687380000004,67.81,-17.94,70.1429946609,131.04,63.15,15.06,64.9209218973,0.47050000000000003,0.151,0.49413687380000004,63.15,15.06,64.9209218973,130.98
2019-05-14 23:00:00,65.5905,-18.1925,68.0667374457,0.3805,0.1575,0.41180881490000004,65.21,-18.35,67.7426497858,130.93,60.67,14.66,62.4160596321,0.3805,0.1575,0.41180881490000004,60.67,14.66,62.4160596321,130.88
2019-05-14 23:30:00,64.553,-18.611,67.1822828579,0.373,-0.461,0.5930008432,64.18,-18.15,66.6970381651,130.78,59.73,14.73,61.5194749652,0.373,-0.461,0.5930008432,59.73,14.73,61.5194749652,130.76
2019-05-15 00:00:00,64.6795,-18.8835,67.3797023776,0.41950000000000004,-0.4435,0.6104690819,64.26,-18.44,66.8534307272,130.56,59.81,14.39,61.5167310575,0.41950000000000004,-0.4435,0.6104690819,59.81,14.39,61.5167310575,130.57
2019-05-15 00:30:00,63.5135,-19.154,66.3388302448,0.49350000000000005,-0.504,0.7053780901000001,63.02,-18.65,65.7217079815,130.79,58.67,14.34,60.3970570475,0.49350000000000005,-0.504,0.7053780901000001,58.67,14.34,60.3970570475,130.81
2019-05-15 01:00:00,60.857,-19.4175,63.8796818656,0.517,0.07250000000000001,0.5220586653,60.34,-19.49,63.4095868146,130.64,56.26,13.48,57.8523811092,0.517,0.07250000000000001,0.5220586653,56.26,13.48,57.8523811092,130.66
2019-05-15 01:30:00,60.6375,-19.722,63.7641254174,0.6375000000000001,0.168,0.6592649316,60.0,-19.89,63.2108542894,130.98,55.85,13.23,57.3956043613,0.6375000000000001,0.168,0.6592649316,55.85,13.23,57.3956043613,131.01
2019-05-15 02:00:00,62.056,-19.645,65.091267932,0.806,0.145,0.8189389477,61.25,-19.79,64.3677450281,131.09,57.0,13.36,58.544765778,0.806,0.145,0.8189389477,57.0,13.36,58.544765778,131.11
2019-05-15 02:30:00,62.3355,-20.0515,65.4811210388,1.4055,-0.6015,1.5288010008000001,60.93,-19.45,63.9591072483,131.05,56.69,13.69,58.3195696143,1.4055,-0.6015,1.5288010008000001,56.69,13.69,58.3195696143,131.11
2019-05-15 03:00:00,62.93,-20.0185,66.0373019001,1.97,-0.34850000000000003,2.0005879761,60.96,-19.67,64.0549022324,131.48,56.76,13.7,58.389961466,1.97,-0.34850000000000003,2.0005879761,56.76,13.7,58.389961466,131.55
2019-05-15 03:30:00,62.1935,-20.1925,65.3893607439,2.5235000000000003,-0.3225,2.5440240761,59.67,-19.87,62.8913809675,131.63,55.58,13.58,57.214970069,2.5235000000000003,-0.3225,2.5440240761,55.58,13.58,57.214970069,131.68
2019-05-15 04:00:00,61.678,-20.074,64.8624788302,3.178,-0.354,3.1976553911,58.5,-19.72,61.7343372849,131.56,54.46,13.71,56.1591996026,3.178,-0.354,3.1976553911,54.46,13.71,56.1591996026,131.58
2019-05-15 04:30:00,61.8595,-20.012,65.0159817603,3.0095,-0.372,3.0324040381,58.85,-19.64,62.0407293639,131.08,54.79,13.56,56.4430482876,3.0095,-0.372,3.0324040381,54.79,13.56,56.4430482876,131.1
2019-05-15 05:00:00,62.773,-19.7025,65.7923858456,2.533,-0.4525,2.5731003187,60.24,-19.25,63.2409685252,130.76,56.08,13.78,57.7482017036,2.533,-0.4525,2.5731003187,56.08,13.78,57.7482017036,130.78
2019-05-15 05:30:00,64.1095,-19.54,67.0211876219,2.6795,-0.79,2.7935318595,61.43,-18.75,64.2277774798,131.1,57.22,14.44,59.0139136137,2.6795,-0.79,2.7935318595,57.22,14.44,59.0139136137,131.12
2019-05-15 06:00:00,64.899,-19.7285,67.8313637873,2.319,-0.6285000000000001,2.4026596201,62.58,-19.1,65.4298586274,132.67,58.3,14.85,60.1615533377,2.319,-0.6285000000000001,2.4026596201,58.3,14.85,60.1615533377,132.68
2019-05-15 06:30:00,66.8515,-18.9665,69.4899357785,3.8315,-0.6365000000000001,3.8840088182,63.02,-18.33,65.6316181425,131.97,58.68,15.17,60.6091684483,3.8315,-0.6365000000000001,3.8840088182,58.68,15.17,60.6091684483,131.96
2019-05-15 07:00:00,68.9245,-18.3585,71.3275628527,6.9045000000000005,-0.7085,6.9407559026,62.02,-17.65,64.4825782673,132.03,57.75,15.87,59.8908958023,6.9045000000000005,-0.7085,6.9407559026,57.75,15.87,59.8908958023,132.04
2019-05-15 07:30:00,71.247,-17.831,73.4443978122,12.497,-1.031,12.5394565273,58.75,-16.8,61.1048484165,131.69,54.71,16.47,57.1353218246,12.497,-1.031,12.5394565273,54.71,16.47,57.1353218246,131.69
2019-05-15 08:00:00,72.0195,-17.597,74.1381331654,21.4795,-1.337,21.5210708202,50.54,-16.26,53.0912346814,131.5,47.19,16.82,50.0979889816,21.4795,-1.337,21.5210708202,47.19,16.82,50.0979889816,131.52
2019-05-15 08:30:00,71.8795,-17.393,73.9538975934,31.2895,-1.923,31.348536477,40.59,-15.47,43.4381053915,131.37,37.96,17.38,41.749562872,31.2895,-1.923,31.348536477,37.96,17.38,41.749562872,131.39
2019-05-15 09:00:00,70.754,-17.105,72.7922354444,38.454,-2.4050000000000002,38.5291336653,32.3,-14.7,35.4877443634,131.3,30.28,17.98,35.2158884596,38.454,-2.4050000000000002,38.5291336653,30.28,17.98,35.2158884596,131.31
2019-05-15 09:30:00,69.6925,-16.537,71.6276268297,46.8225,-3.007,46.9189573121,22.87,-13.53,26.5725008232,131.21,21.57,18.96,28.7184000251,46.8225,-3.007,46.9189573121,21.57,18.96,28.7184000251,131.23
2019-05-15 10:00:00,68.9535,-15.8115,70.7431176476,54.0935,-3.7115,54.2206784769,14.86,-12.1,19.1632356349,131.42,14.23,20.31,24.7989717529,54.0935,-3.7115,54.2206784769,14.23,20.31,24.7989717529,131.43
2019-05-15 10:30:00,67.516,-15.252,69.2172937928,60.806,-4.482,60.9709599728,6.71,-10.77,12.6892474166,131.35,6.8100000000000005,21.47,22.524142603,60.806,-4.482,60.9709599728,6.8100000000000005,21.47,22.524142603,131.35
2019-05-15 11:00:00,66.8055,-14.4415,68.3486046127,64.5055,-5.5315,64.7422352294,2.3,-8.91,9.2020704192,130.95,2.66,22.94,23.0937047699,64.5055,-5.5315,64.7422352294,2.66,22.94,23.0937047699,130.96
2019-05-15 11:30:00,67.2875,-14.981,68.935027506,59.1175,-5.501,59.372887813,8.17,-9.48,12.5147632818,130.95,8.06,22.42,23.8247770189,59.1175,-5.501,59.372887813,8.06,22.42,23.8247770189,130.96
2019-05-15 12:00:00,66.046,-15.4915,67.8384897256,56.996,-4.0715,57.1412384207,9.05,-11.42,14.5711667343,131.16,8.9,20.74,22.5689521245,56.996,-4.0715,57.1412384207,8.9,20.74,22.5689521245,131.15
2019-05-15 12:30:00,65.736,-15.154,67.4601023717,60.826,-4.044,60.9602838904,4.91,-11.11,12.1466126966,131.25,5.07,21.04,21.6422387936,60.826,-4.044,60.9602838904,5.07,21.04,21.6422387936,131.23
2019-05-15 13:00:00,65.4025,-14.4835,66.9870045494,64.9125,-4.1735,65.0465276437,0.49,-10.31,10.321637467,131.21,1.06,21.77,21.7957908781,64.9125,-4.1735,65.0465276437,1.06,21.77,21.7957908781,131.18
2019-05-15 13:30:00,64.05,-14.315,65.6301891282,68.41,-5.625,68.6408677466,-4.36,-8.69,9.7224328231,131.25,-3.46,23.18,23.4368086565,68.41,-5.625,68.6408677466,-3.46,23.18,23.4368086565,131.18
2019-05-15 14:00:00,63.985,-13.884,65.4740076748,68.925,-5.304,69.1287786743,-4.94,-8.58,9.9005050376,131.25,-4.04,23.3,23.6476552749,68.925,-5.304,69.1287786743,-4.04,23.3,23.6476552749,131.18
2019-05-15 14:30:00,63.854,-14.955,65.5818979674,60.354,-3.795,60.4731952273,3.5,-11.16,11.6959651162,131.51,3.8,21.13,21.4689752899,60.354,-3.795,60.4731952273,3.8,21.13,21.4689752899,131.44
2019-05-15 15:00:00,63.3515,-15.216,65.1531979894,59.6715,-3.726,59.7877160314,3.68,-11.49,12.064928512,131.51,3.95,20.82,21.1913874015,59.6715,-3.726,59.7877160314,3.95,20.82,21.1913874015,131.44
2019-05-15 15:30:00,64.145,-15.434,65.9756726453,56.855,-3.454,56.9598204088,7.29,-11.98,14.0237120621,131.73,7.33,20.47,21.7428103059,56.855,-3.454,56.9598204088,7.33,20.47,21.7428103059,131.64
2019-05-15 16:00:00,65.2115,-15.454,67.0176532583,57.4115,-3.474,57.5165107447,7.8,-11.98,14.2954678133,131.73,7.86,20.51,21.9645100105,57.4115,-3.474,57.5165107447,7.86,20.51,21.9645100105,131.64
2019-05-15 16:30:00,66.7935,-15.815,68.640264184,53.3835,-3.275,53.483863896,13.41,-12.54,18.3597303902,131.81,12.91,20.03,23.8300020982,53.3835,-3.275,53.483863896,12.91,20.03,23.8300020982,131.71
2019-05-15 17:00:00,68.645,-17.4225,70.8214623631,40.925,-2.2125,40.9847627936,27.72,-15.21,31.6187049071,132.16,26.18,17.85,31.6861941546,40.925,-2.2125,40.9847627936,26.18,17.85,31.6861941546,132.06
2019-05-15 17:30:00,69.843,-17.978,72.1197138999,38.133,-2.128,38.1923300284,31.71,-15.85,35.4506219974,132.38,29.83,17.36,34.5137436393,38.133,-2.128,38.1923300284,29.83,17.36,34.5137436393,132.27
2019-05-15 18:00:00,70.9535,-17.782,73.1477866121,34.6135,-1.6520000000000001,34.6529001131,36.34,-16.13,39.7589298146,132.02,34.03,16.97,38.0265933262,34.6135,-1.6520000000000001,34.6529001131,34.03,16.97,38.0265933262,131.91
2019-05-15 18:30:00,71.6585,-17.6795,73.8072174147,25.6885,-1.1495,25.7142058501,45.97,-16.53,48.8516304743,131.69,43.0,16.62,46.1001561819,25.6885,-1.1495,25.7142058501,43.0,16.62,46.1001561819,131.58
2019-05-15 19:00:00,72.082,-17.771,74.2403068757,16.932,-0.841,16.9528730603,55.15,-16.93,57.6900979372,131.66,51.38,16.24,53.8854525823,16.932,-0.841,16.9528730603,51.38,16.24,53.8854525823,131.55
2019-05-15 19:30:00,72.034,-17.732,74.1843715347,9.984,-0.672,10.0065898287,62.05,-17.06,64.3525143254,131.66,57.76,16.16,59.9780226416,9.984,-0.672,10.0065898287,57.76,16.16,59.9780226416,131.55
2019-05-15 20:00:00,72.241,-17.5515,74.3425667653,4.321,-0.3415,4.3344738147,67.92,-17.21,70.0664720105,131.66,63.19,16.03,65.1915408623,4.321,-0.3415,4.3344738147,63.19,16.03,65.1915408623,131.55
2019-05-15 20:30:00,72.4605,-17.444,74.5306460206,2.3505000000000003,-0.234,2.3621190169,70.11,-17.21,72.1913859127,131.66,65.22,16.08,67.1730213702,2.3505000000000003,-0.234,2.3621190169,65.22,16.08,67.1730213702,131.55
2019-05-15 21:00:00,72.0705,-17.516,74.1685056223,0.6605000000000001,-0.106,0.6689516051000001,71.41,-17.41,73.5016748109,131.74,66.49,15.92,68.3693388881,0.6605000000000001,-0.106,0.6689516051000001,66.49,15.92,68.3693388881,131.64
2019-05-15 21:30:00,72.786,-17.39,74.8345768746,0.036000000000000004,-0.16,0.164,72.75,-17.23,74.7625267096,131.74,67.67,16.07,69.5519503681,0.036000000000000004,-0.16,0.164,67.67,16.07,69.5519503681,131.64
2019-05-15 22:00:00,72.1645,-17.0195,74.1443082138,0.0745,-0.2195,0.2317984038,72.09,-16.8,74.0216731775,129.89,67.05,15.59,68.8385836577,0.0745,-0.2195,0.2317984038,67.05,15.59,68.8385836577,129.82
2019-05-15 22:30:00,70.3385,-17.165,72.4026367424,0.14850000000000002,-0.295,0.3302684514,70.19,-16.87,72.1888703333,129.92,65.3,15.59,67.1352224991,0.14850000000000002,-0.295,0.3302684514,65.3,15.59,67.1352224991,129.87
2019-05-15 23:00:00,68.1705,-18.1155,70.5364332136,0.12050000000000001,-0.2655,0.2915656015,68.05,-17.85,70.3521499316,130.52,63.28,14.9,65.0105253017,0.12050000000000001,-0.2655,0.2915656015,63.28,14.9,65.0105253017,130.49
2019-05-15 23:30:00,65.6575,-18.835,68.3056698324,0.1575,-0.335,0.3701773224,65.5,-18.5,68.0624713039,131.41,61.14,14.74,62.8917101055,0.1575,-0.335,0.3701773224,61.14,14.74,62.8917101055,131.37
2019-05-16 00:00:00,64.134,-19.445,67.0169977021,0.10400000000000001,-0.265,0.28467701,64.03,-19.18,66.8409552595,131.92,59.87,14.23,61.5378728914,0.10400000000000001,-0.265,0.28467701,59.87,14.23,61.5378728914,131.91
2019-05-16 00:30:00,63.284,-19.5365,66.2309556646,0.184,-0.2765,0.3321268583,63.1,-19.26,65.9739160578,131.88,58.99,14.13,60.6586926994,0.184,-0.2765,0.3321268583,58.99,14.13,60.6586926994,131.87
2019-05-16 01:00:00,63.0065,-19.6895,66.0113282134,0.23650000000000002,-0.2995,0.3816182648,62.77,-19.39,65.6966133069,132.04,58.67,14.07,60.3335213625,0.23650000000000002,-0.2995,0.3816182648,58.67,14.07,60.3335213625,132.05
2019-05-16 01:30:00,63.1635,-19.6895,66.161198164,0.0835,-0.3295,0.3399154307,63.08,-19.36,65.9840586809,132.01,58.99,14.17,60.6680228786,0.0835,-0.3295,0.3399154307,58.99,14.17,60.6680228786,132.05
2019-05-16 02:00:00,64.1295,-19.556,67.044984199,0.0795,-0.296,0.30649021190000003,64.05,-19.26,66.8831077328,132.06,59.91,14.31,61.5953261214,0.0795,-0.296,0.30649021190000003,59.91,14.31,61.5953261214,132.09
2019-05-16 02:30:00,64.1795,-19.85,67.1790943691,0.0695,-0.29,0.2982117536,64.11,-19.56,67.0274995804,132.37,59.95,14.1,61.5858141133,0.0695,-0.29,0.2982117536,59.95,14.1,61.5858141133,132.4
2019-05-16 03:00:00,63.7405,-19.8955,66.7733649032,0.1105,-0.3355,0.35322867950000003,63.63,-19.56,66.5685398668,132.5,59.5,14.19,61.1686692679,0.1105,-0.3355,0.35322867950000003,59.5,14.19,61.1686692679,132.53
2019-05-16 03:30:00,63.412,-20.058,66.5086844555,0.012,-0.268,0.2682685222,63.4,-19.79,66.4168961937,132.39,59.29,13.91,60.8998538586,0.012,-0.268,0.2682685222,59.29,13.91,60.8998538586,132.43
2019-05-16 04:00:00,63.1265,-20.216,66.2845506755,0.036500000000000005,-0.28600000000000003,0.28831970100000004,63.09,-19.93,66.163078828,132.53,59.07,13.85,60.6719655195,0.036500000000000005,-0.28600000000000003,0.28831970100000004,59.07,13.85,60.6719655195,132.57
2019-05-16 04:30:00,62.927,-20.343,66.1335389799,0.187,-0.303,0.3560589839,62.74,-20.04,65.8628058922,132.66,58.68,13.8,60.2808626348,0.187,-0.303,0.3560589839,58.68,13.8,60.2808626348,132.71
2019-05-16 05:00:00,62.623,-20.35,65.8465081003,0.323,-0.32,0.4546746089,62.3,-20.03,65.4407434249,132.63,58.28,13.78,59.8869501645,0.323,-0.32,0.4546746089,58.28,13.78,59.8869501645,132.71
2019-05-16 05:30:00,62.7825,-20.1695,65.9427860838,0.36250000000000004,-0.2195,0.4237764741,62.42,-19.95,65.5305951446,132.43,58.4,13.79,60.0060338633,0.36250000000000004,-0.2195,0.4237764741,58.4,13.79,60.0060338633,132.49
2019-05-16 06:00:00,63.4975,-20.209,66.6358476141,1.2475,-0.149,1.2563666861,62.25,-20.06,65.4023401722,132.85,58.17,13.85,59.7960818114,1.2475,-0.149,1.2563666861,58.17,13.85,59.7960818114,132.91
2019-05-16 06:30:00,65.2185,-19.5775,68.0935477744,3.9485,-0.28750000000000003,3.958952955,61.27,-19.29,64.2348581379,132.11,57.18,14.31,58.9434347489,3.9485,-0.28750000000000003,3.958952955,57.18,14.31,58.9434347489,132.18
2019-05-16 07:00:00,66.773,-18.932,69.4050009221,7.193,-0.41200000000000003,7.2047895875,59.58,-18.52,62.3920411591,131.6,55.63,14.78,57.5599279013,7.193,-0.41200000000000003,7.2047895875,55.63,14.78,57.5599279013,131.69
2019-05-16 07:30:00,70.169,-18.382,72.5367940083,9.779,-0.742,9.8071099209,60.39,-17.64,62.9136050469,132.27,56.36,15.97,58.5789253913,9.779,-0.742,9.8071099209,56.36,15.97,58.5789253913,132.36
2019-05-16 08:00:00,71.8455,-17.445,73.9331041905,11.7455,-0.725,11.767854318,60.1,-16.72,62.3824366308,131.47,56.07,16.41,58.4220249563,11.7455,-0.725,11.767854318,56.07,16.41,58.4220249563,131.56
2019-05-16 08:30:00,72.2405,-16.99,74.2115216139,15.5105,-0.71,15.5267417783,56.73,-16.28,59.0197534729,131.01,52.93,16.59,55.4690273937,15.5105,-0.71,15.5267417783,52.93,16.59,55.4690273937,131.1
2019-05-16 09:00:00,71.18,-17.365,73.2675618879,21.81,-0.855,21.826752507,49.37,-16.51,52.0574394299,130.97,46.13,16.32,48.9317821053,21.81,-0.855,21.826752507,46.13,16.32,48.9317821053,131.05
2019-05-16 09:30:00,70.586,-17.5445,72.7337121028,26.206,-1.1745,26.2323061558,44.38,-16.37,47.3028677778,131.36,41.54,16.52,44.7043845724,26.206,-1.1745,26.2323061558,41.54,16.52,44.7043845724,131.39
2019-05-16 10:00:00,69.7875,-17.555,71.9616090791,29.7175,-1.415,29.7511685695,40.07,-16.14,43.1984316845,131.56,37.61,16.8,41.1916508531,29.7175,-1.415,29.7511685695,37.61,16.8,41.1916508531,131.56
2019-05-16 10:30:00,69.1515,-17.25,71.2705581026,38.4615,-1.8399999999999999,38.5054876901,30.69,-15.41,34.34158121,131.93,28.98,17.54,33.8746512897,38.4615,-1.8399999999999999,38.5054876901,28.98,17.54,33.8746512897,131.92
2019-05-16 11:00:00,67.4435,-16.7065,69.4818885358,49.6235,-2.7165,49.6977979844,17.82,-13.99,22.6555180916,131.63,17.12,18.62,25.2942444046,49.6235,-2.7165,49.6977979844,17.12,18.62,25.2942444046,131.6
2019-05-16 11:30:00,66.456,-16.104,68.3793737321,54.296,-3.024,54.3801452002,12.16,-13.08,17.8592273069,131.58,11.87,19.45,22.7859474238,54.296,-3.024,54.3801452002,11.87,19.45,22.7859474238,131.53
2019-05-16 12:00:00,65.916,-15.7545,67.7725853591,55.976,-3.5745,56.0900136054,9.94,-12.18,15.7211958833,131.31,9.89,20.19,22.4821751617,55.976,-3.5745,56.0900136054,9.89,20.19,22.4821751617,131.26
2019-05-16 12:30:00,66.374,-15.351,68.1260675293,57.764,-3.6310000000000002,57.8780084056,8.61,-11.72,14.5427129519,131.31,8.58,20.56,22.2784649381,57.764,-3.6310000000000002,57.8780084056,8.58,20.56,22.2784649381,131.26
2019-05-16 13:00:00,65.8705,-15.808,67.7407974137,57.3305,-3.5380000000000003,57.4395654079,8.54,-12.27,14.9493979812,131.31,8.5,20.03,21.7589269037,57.3305,-3.5380000000000003,57.4395654079,8.5,20.03,21.7589269037,131.23
2019-05-16 13:30:00,64.8065,-15.371,66.6044299071,63.7265,-4.021,63.8532320501,1.08,-11.35,11.4012674734,131.24,1.58,20.78,20.8399808061,63.7265,-4.021,63.8532320501,1.58,20.78,20.8399808061,131.17
2019-05-16 14:00:00,64.1885,-15.7355,66.0891026759,61.3985,-4.3555,61.5527918335,2.79,-11.38,11.7170175386,131.37,3.13,20.8,21.0341840821,61.3985,-4.3555,61.5527918335,3.13,20.8,21.0341840821,131.29
2019-05-16 14:30:00,64.9585,-16.4775,67.0157796978,55.2985,-3.9975,55.4428003306,9.66,-12.48,15.7818249895,131.33,9.57,19.87,22.0545188113,55.2985,-3.9975,55.4428003306,9.57,19.87,22.0545188113,131.25
2019-05-16 15:00:00,65.01,-17.007,67.1977540473,50.78,-3.217,50.8817991919,14.23,-13.79,19.8155746826,131.44,13.7,18.71,23.1895256528,50.78,-3.217,50.8817991919,13.7,18.71,23.1895256528,131.37
2019-05-16 15:30:00,64.6595,-17.4615,66.9757786256,49.1095,-2.7815000000000003,49.1882072503,15.55,-14.68,21.3846884476,131.41,14.92,17.86,23.2720003438,49.1095,-2.7815000000000003,49.1882072503,14.92,17.86,23.2720003438,131.37
2019-05-16 16:00:00,66.244,-18.047,68.6582969859,41.354,-2.547,41.4323608427,24.89,-15.5,29.3217001553,131.37,23.54,17.19,29.1483738826,41.354,-2.547,41.4323608427,23.54,17.19,29.1483738826,131.31
2019-05-16 16:30:00,68.414,-18.2275,70.8005448584,34.844,-1.3975,34.8720137395,33.57,-16.83,37.5525471839,131.63,31.58,16.09,35.4426931821,34.844,-1.3975,34.8720137395,31.58,16.09,35.4426931821,131.55
2019-05-16 17:00:00,69.9115,-18.197,72.2409069797,27.0715,-1.067,27.0925192858,42.84,-17.13,46.1378640598,131.21,40.21,15.77,43.1918626595,27.0715,-1.067,27.0925192858,40.21,15.77,43.1918626595,131.12
2019-05-16 17:30:00,71.488,-18.0805,73.738989851,23.628,-0.9705,23.6479228316,47.86,-17.11,50.8264862055,131.21,44.84,15.77,47.5322890255,23.628,-0.9705,23.6479228316,44.84,15.77,47.5322890255,131.12
2019-05-16 18:00:00,72.0485,-18.0695,74.2798302536,20.4685,-0.9595,20.4909768557,51.58,-17.11,54.3437990943,131.27,48.26,15.84,50.7930428307,20.4685,-0.9595,20.4909768557,48.26,15.84,50.7930428307,131.19
2019-05-16 18:30:00,72.6545,-17.9595,74.8412988296,15.8945,-0.8195,15.9156121623,56.76,-17.14,59.291459756,131.21,53.05,15.83,55.3614613246,15.8945,-0.8195,15.9156121623,53.05,15.83,55.3614613246,131.13
2019-05-16 19:00:00,72.4215,-17.9995,74.624765745,11.6715,-0.6295000000000001,11.6884636501,60.75,-17.37,63.1844870202,131.21,56.73,15.64,58.8464314976,11.6715,-0.6295000000000001,11.6884636501,56.73,15.64,58.8464314976,131.13
2019-05-16 19:30:00,72.088,-18.0185,74.3057607878,8.538,-0.4685,8.5508441835,63.55,-17.55,65.9287873391,131.21,59.35,15.55,61.3532802709,8.538,-0.4685,8.5508441835,59.35,15.55,61.3532802709,131.13
2019-05-16 20:00:00,71.758,-18.169,74.0224501418,5.498,-0.389,5.5117442793,66.26,-17.78,68.6040523584,131.33,61.88,15.37,63.7602642717,5.498,-0.389,5.5117442793,61.88,15.37,63.7602642717,131.26
2019-05-16 20:30:00,71.3635,-18.2905,73.6701535393,2.6535,-0.1605,2.658349582,68.71,-18.13,71.0616703997,131.38,64.09,15.08,65.8402194711,2.6535,-0.1605,2.658349582,64.09,15.08,65.8402194711,131.31
2019-05-16 21:00:00,71.3065,-18.1755,73.5864508079,0.6965,-0.0755,0.7005801168,70.61,-18.1,72.8929495905,131.23,65.85,15.04,67.5457185912,0.6965,-0.0755,0.7005801168,65.85,15.04,67.5457185912,131.18
2019-05-16 21:30:00,71.879,-18.041,74.1084902154,0.039,-0.151,0.1559551217,71.84,-17.89,74.0340306886,131.16,67.0,15.24,68.7114080776,0.039,-0.151,0.1559551217,67.0,15.24,68.7114080776,131.12
2019-05-16 22:00:00,71.1575,-18.2915,73.4708702718,0.11750000000000001,-0.2615,0.2866853676,71.04,-18.03,73.2923086006,131.47,66.28,15.27,68.0162576154,0.11750000000000001,-0.2615,0.2866853676,66.28,15.27,68.0162576154,131.44
2019-05-16 22:30:00,69.105,-19.237,71.732581119,0.425,-0.317,0.5302018484000001,68.68,-18.92,71.2383941425,131.89,64.12,14.62,65.7656354033,0.425,-0.317,0.5302018484000001,64.12,14.62,65.7656354033,131.87
2019-05-16 23:00:00,66.0975,-19.8445,69.0121995483,0.6475000000000001,-0.34450000000000003,0.733441545,65.45,-19.5,68.2931365512,131.7,61.12,13.95,62.6917610217,0.6475000000000001,-0.34450000000000003,0.733441545,61.12,13.95,62.6917610217,131.66
2019-05-16 23:30:00,64.1405,-19.945,67.1699841093,0.7205,-0.335,0.7945723693000001,63.42,-19.61,66.3825918445,132.07,59.33,14.02,60.9640000328,0.7205,-0.335,0.7945723693000001,59.33,14.02,60.9640000328,132.05
2019-05-17 00:00:00,63.094,-19.235,65.9608828094,0.724,-0.315,0.7895574710000001,62.37,-18.92,65.1765548338,131.14,58.4,14.13,60.0850805109,0.724,-0.315,0.7895574710000001,58.4,14.13,60.0850805109,131.14
2019-05-17 00:30:00,62.1525,-19.44,65.1217848055,0.7025,-0.29,0.7600041118,61.45,-19.15,64.3647807423,131.63,57.58,14.13,59.2883909379,0.7025,-0.29,0.7600041118,57.58,14.13,59.2883909379,131.63
2019-05-17 01:00:00,61.4815,-19.878,64.6150889982,1.2115,-0.328,1.2551160305,60.27,-19.55,63.3614662078,132.04,56.48,13.95,58.1772541463,1.2115,-0.328,1.2551160305,56.48,13.95,58.1772541463,132.04
2019-05-17 01:30:00,62.17,-19.9455,65.2911316355,0.85,-0.35550000000000004,0.9213469759,61.32,-19.59,64.3732125965,132.3,57.41,14.01,59.0947391906,0.85,-0.35550000000000004,0.9213469759,57.41,14.01,59.0947391906,132.3
2019-05-17 02:00:00,63.3435,-19.7435,66.3491129142,0.6535000000000001,-0.35350000000000004,0.7429835126000001,62.69,-19.39,65.6201813469,132.34,58.65,14.24,60.3539567883,0.6535000000000001,-0.35350000000000004,0.7429835126000001,58.65,14.24,60.3539567883,132.33
2019-05-17 02:30:00,63.4195,-20.0885,66.5250389891,0.6495000000000001,-0.3185,0.7233895907,62.77,-19.77,65.8097697914,132.62,58.73,13.96,60.3663358172,0.6495000000000001,-0.3185,0.7233895907,58.73,13.96,60.3663358172,132.61
2019-05-17 03:00:00,62.9385,-20.6075,66.2263077523,0.8585,-0.3075,0.9119092608,62.08,-20.3,65.3147487173,132.9,58.11,13.59,59.67797081,0.8585,-0.3075,0.9119092608,58.11,13.59,59.67797081,132.89
2019-05-17 03:30:00,62.3495,-20.721,65.7025113009,1.1295,-0.331,1.1770009558,61.22,-20.39,64.5262775929,132.86,57.35,13.54,58.9266841083,1.1295,-0.331,1.1770009558,57.35,13.54,58.9266841083,132.86
2019-05-17 04:00:00,62.115,-20.7005,65.473536068,0.895,-0.3105,0.9473305917,61.22,-20.39,64.5262775929,132.86,57.31,13.51,58.8808644638,0.895,-0.3105,0.9473305917,57.31,13.51,58.8808644638,132.86
2019-05-17 04:30:00,61.7855,-20.523,65.1048503512,0.7255,-0.333,0.7982726664,61.06,-20.19,64.3114274449,132.74,57.18,13.69,58.7959905096,0.7255,-0.333,0.7982726664,57.18,13.69,58.7959905096,132.74
2019-05-17 05:00:00,61.485,-20.501,64.8127782617,0.545,-0.321,0.6325077075000001,60.94,-20.18,64.1943611231,132.56,57.08,13.62,58.6824573446,0.545,-0.321,0.6325077075000001,57.08,13.62,58.6824573446,132.56
2019-05-17 05:30:00,62.35,-20.0865,65.5056484759,0.43,-0.24650000000000002,0.49564326890000004,61.92,-19.84,65.0208581918,132.39,58.01,13.88,59.6474182174,0.43,-0.24650000000000002,0.49564326890000004,58.01,13.88,59.6474182174,132.4
2019-05-17 06:00:00,63.1405,-19.8765,66.1951508232,1.2205,-0.1265,1.2270381005,61.92,-19.75,64.9934527472,132.75,58.0,14.06,59.6798424931,1.2205,-0.1265,1.2270381005,58.0,14.06,59.6798424931,132.77
2019-05-17 06:30:00,64.9995,-19.025,67.7265503717,2.9695,-0.265,2.9813009325,62.03,-18.76,64.8047722008,132.18,57.91,14.78,59.7663492276,2.9695,-0.265,2.9813009325,57.91,14.78,59.7663492276,132.2
2019-05-17 07:00:00,67.3475,-18.372,69.808424565,4.9175,-0.342,4.9293782823,62.43,-18.03,64.9814265771,131.72,58.21,15.21,60.1643432608,4.9175,-0.342,4.9293782823,58.21,15.21,60.1643432608,131.73
2019-05-17 07:30:00,70.5955,-17.412,72.7110883171,6.4355,-0.442,6.4506607607,64.16,-16.97,66.3663054569,131.07,59.74,15.92,61.8248655478,6.4355,-0.442,6.4506607607,59.74,15.92,61.8248655478,131.07
2019-05-17 08:00:00,72.579,-16.5755,74.4476892942,5.969,-0.3755,5.9807993822,66.61,-16.2,68.5516746696,130.7,62.04,16.54,64.2069560095,5.969,-0.3755,5.9807993822,62.04,16.54,64.2069560095,130.69
2019-05-17 08:30:00,73.6505,-16.247,75.4212248591,11.7005,-0.647,11.7183748553,61.95,-15.6,63.8839768643,130.55,57.68,16.94,60.1161043315,11.7005,-0.647,11.7183748553,57.68,16.94,60.1161043315,130.54
2019-05-17 09:00:00,73.1995,-16.571,75.0517477561,20.9295,-0.8210000000000001,20.9455964644,52.27,-15.75,54.5913491315,130.85,48.73,16.83,51.5544547057,20.9295,-0.8210000000000001,20.9455964644,48.73,16.83,51.5544547057,130.84
2019-05-17 09:30:00,72.486,-16.7295,74.391507353,21.406,-0.4395,21.4105113496,51.08,-16.29,53.614648185,130.74,47.62,16.32,50.3389193368,21.406,-0.4395,21.4105113496,47.62,16.32,50.3389193368,130.73
2019-05-17 10:00:00,73.052,-16.172,74.8206407885,17.052,-0.422,17.0572209929,56.0,-15.75,58.1726954851,130.61,52.16,16.78,54.7926454919,17.052,-0.422,17.0572209929,52.16,16.78,54.7926454919,130.6
2019-05-17 10:30:00,73.643,-16.6665,75.505388359,11.573,-0.6065,11.5888813632,62.07,-16.06,64.1140273263,130.82,57.84,16.62,60.1804785624,11.573,-0.6065,11.5888813632,57.84,16.62,60.1804785624,130.8
2019-05-17 11:00:00,73.8515,-16.4035,75.6512978375,12.1615,-0.4435,12.1695839904,61.69,-15.96,63.721093054,130.67,57.4,16.63,59.7604961492,12.1615,-0.4435,12.1695839904,57.4,16.63,59.7604961492,130.69
2019-05-17 11:30:00,73.995,-16.372,75.7845789656,10.095,-0.582,10.1117629027,63.9,-15.79,65.8219879675,130.62,59.46,16.79,61.7850766771,10.095,-0.582,10.1117629027,59.46,16.79,61.7850766771,130.69
2019-05-17 12:00:00,74.3235,-16.643,76.1641129486,11.0035,-0.6930000000000001,11.0253009596,63.32,-15.95,65.2979701063,130.7,58.92,16.67,61.2327959512,11.0035,-0.6930000000000001,11.0253009596,58.92,16.67,61.2327959512,130.8
2019-05-17 12:30:00,74.1525,-17.0035,76.0770153759,15.7325,-0.7435,15.7500586824,58.42,-16.26,60.6406134534,130.66,54.42,16.38,56.8316883437,15.7325,-0.7435,15.7500586824,54.42,16.38,56.8316883437,130.8
2019-05-17 13:00:00,73.7735,-17.375,75.7919515994,16.5035,-1.125,16.541799698,57.27,-16.25,59.5307937122,130.78,53.44,16.45,55.914542831,16.5035,-1.125,16.541799698,53.44,16.45,55.914542831,130.9
2019-05-17 13:30:00,73.0485,-17.934,75.21776192,20.5685,-1.124,20.5991885338,52.48,-16.81,55.1065014313,131.08,48.94,15.98,51.4828515139,20.5685,-1.124,20.5991885338,48.94,15.98,51.4828515139,131.21
2019-05-17 14:00:00,72.732,-17.789,74.8758462056,16.272,-1.009,16.303253203,56.46,-16.78,58.9007640018,131.15,52.61,16.09,55.0154541924,16.272,-1.009,16.303253203,52.61,16.09,55.0154541924,131.27
2019-05-17 14:30:00,72.9215,-17.7365,75.047508916,13.8715,-0.8165,13.8955095085,59.05,-16.92,61.4262883463,131.61,55.02,16.18,57.3497410631,13.8715,-0.8165,13.8955095085,55.02,16.18,57.3497410631,131.74
2019-05-17 15:00:00,71.5585,-18.6675,73.9533263518,18.0685,-1.0575,18.0994198388,53.49,-17.61,56.314227332,132.26,49.92,15.85,52.375842714,18.0685,-1.0575,18.0994198388,49.92,15.85,52.375842714,132.41
2019-05-17 15:30:00,70.751,-18.9755,73.25144095,17.791,-0.9755,17.8177237954,52.96,-18.0,55.9353340921,132.41,49.47,15.59,51.8683815055,17.791,-0.9755,17.8177237954,49.47,15.59,51.8683815055,132.55
2019-05-17 16:00:00,70.801,-19.089,73.3291996547,19.391,-1.389,19.4406841958,51.41,-17.7,54.3716663346,132.35,47.98,15.84,50.5270818473,19.391,-1.389,19.4406841958,47.98,15.84,50.5270818473,132.47
2019-05-17 16:30:00,71.6345,-19.168,74.1546614465,19.4245,-1.188,19.460795057,52.21,-17.98,55.2192403063,132.23,48.72,15.47,51.1171135727,19.4245,-1.188,19.460795057,48.72,15.47,51.1171135727,132.34
2019-05-17 17:00:00,72.6955,-18.6115,75.0401469382,18.7055,-0.6215,18.715821983,53.99,-17.99,56.9083491238,132.05,50.37,15.43,52.6803739546,18.7055,-0.6215,18.715821983,50.37,15.43,52.6803739546,132.16
2019-05-17 17:30:00,73.3305,-18.6615,75.6677858306,18.7705,-0.6415000000000001,18.7814587426,54.56,-18.02,57.4588026328,131.92,50.9,15.39,53.175766097,18.7705,-0.6415000000000001,18.7814587426,50.9,15.39,53.175766097,132.01
2019-05-17 18:00:00,74.6625,-18.044,76.8119446587,14.2125,-0.544,14.2229073065,60.45,-17.5,62.932126136,131.96,56.34,15.92,58.5460673316,14.2125,-0.544,14.2229073065,56.34,15.92,58.5460673316,132.05
2019-05-17 18:30:00,75.9085,-17.6145,77.9254193604,8.8185,-0.7545000000000001,8.8507181912,67.09,-16.86,69.1760630565,131.92,62.43,16.51,64.5761953045,8.8185,-0.7545000000000001,8.8507181912,62.43,16.51,64.5761953045,132.05
2019-05-17 19:00:00,75.4675,-17.9165,77.5650986495,7.6575,-0.6665,7.6864509691,67.81,-17.25,69.9696977269,131.77,63.11,16.1,65.1312682204,7.6575,-0.6665,7.6864509691,63.11,16.1,65.1312682204,131.9
2019-05-17 19:30:00,74.8825,-18.228,77.0691169681,6.9925,-0.558,7.014728808,67.89,-17.67,70.1518424562,131.96,63.2,15.77,65.1377993181,6.9925,-0.558,7.014728808,63.2,15.77,65.1377993181,132.11
2019-05-17 20:00:00,74.5435,-18.328,76.7635914757,4.4035,-0.388,4.4205606262,70.14,-17.94,72.3979502472,131.81,65.28,15.49,67.0926113667,4.4035,-0.388,4.4205606262,65.28,15.49,67.0926113667,131.95
2019-05-17 20:30:00,74.1765,-18.0195,76.333842642,2.3165,-0.3095,2.3370841876,71.86,-17.71,74.0101594377,131.72,66.88,15.67,68.6912170514,2.3165,-0.3095,2.3370841876,66.88,15.67,68.6912170514,131.85
2019-05-17 21:00:00,74.098,-18.237,76.3092509005,1.168,-0.227,1.1898541927,72.93,-18.01,75.1208692708,131.82,67.84,15.35,69.5549286535,1.168,-0.227,1.1898541927,67.84,15.35,69.5549286535,131.95
2019-05-17 21:30:00,73.9615,-18.254,76.1807849674,0.5815,-0.314,0.6608617480000001,73.38,-17.94,75.5411675843,131.79,68.26,15.44,69.9844354125,0.5815,-0.314,0.6608617480000001,68.26,15.44,69.9844354125,131.95
2019-05-17 22:00:00,73.7075,-18.5095,75.9960337551,0.48750000000000004,-0.3795,0.6177997248,73.22,-18.13,75.4311958012,132.09,68.13,15.36,69.8400064433,0.48750000000000004,-0.3795,0.6177997248,68.13,15.36,69.8400064433,132.25
2019-05-17 22:30:00,72.04,-18.713,74.4307595622,0.78,-0.363,0.8603307504000001,71.26,-18.35,73.5847137658,131.85,66.37,15.09,68.0638303359,0.78,-0.363,0.8603307504000001,66.37,15.09,68.0638303359,132.01
2019-05-17 23:00:00,69.2565,-19.433,71.9312469046,0.7565000000000001,-0.323,0.8225699058,68.5,-19.11,71.1156951734,131.76,63.83,14.32,65.4165980467,0.7565000000000001,-0.323,0.8225699058,63.83,14.32,65.4165980467,131.93
2019-05-17 23:30:00,66.8995,-19.639,69.7225460038,0.5195000000000001,-0.309,0.6044511974,66.38,-19.33,69.1372063364,131.12,61.83,13.77,63.344785105,0.5195000000000001,-0.309,0.6044511974,61.83,13.77,63.344785105,131.29
2019-05-18 00:00:00,65.2355,-20.063,68.2509665078,0.5255000000000001,-0.293,0.601663735,64.71,-19.77,67.6626706538,131.27,60.28,13.4,61.7514242751,0.5255000000000001,-0.293,0.601663735,60.28,13.4,61.7514242751,131.44
2019-05-18 00:30:00,64.031,-20.177,67.1347919487,0.511,-0.327,0.6066712454000001,63.52,-19.85,66.5493268185,131.79,59.24,13.6,60.7810628403,0.511,-0.327,0.6066712454000001,59.24,13.6,60.7810628403,131.95
2019-05-18 01:00:00,62.878,-20.5425,66.1485993068,0.668,-0.3425,0.7506865191000001,62.21,-20.2,65.4073703798,131.53,58.13,13.17,59.6032364893,0.668,-0.3425,0.7506865191000001,58.13,13.17,59.6032364893,131.71
2019-05-18 01:30:00,63.3685,-20.5405,66.6144048423,0.41850000000000004,-0.3005,0.5152111218000001,62.95,-20.24,66.1238239971,130.86,58.77,12.75,60.1371382758,0.41850000000000004,-0.3005,0.5152111218000001,58.77,12.75,60.1371382758,131.03
2019-05-18 02:00:00,64.215,-20.2965,67.3462258575,0.5650000000000001,-0.3165,0.6476088712,63.65,-19.98,66.7122395067,130.78,59.38,12.99,60.7842454917,0.5650000000000001,-0.3165,0.6476088712,59.38,12.99,60.7842454917,130.95
2019-05-18 02:30:00,64.556,-20.2755,67.6651537813,0.536,-0.3055,0.616949147,64.02,-19.97,67.0623687324,130.89,59.74,13.05,61.1487538712,0.536,-0.3055,0.616949147,59.74,13.05,61.1487538712,131.06
2019-05-18 03:00:00,63.6635,-20.5445,66.89632062,0.48350000000000004,-0.3045,0.5713952222,63.18,-20.24,66.3428217669,131.05,58.97,12.88,60.360212889,0.48350000000000004,-0.3045,0.5713952222,58.97,12.88,60.360212889,131.22
2019-05-18 03:30:00,63.04,-20.6955,66.3501719685,0.41000000000000003,-0.28550000000000003,0.49961009800000006,62.63,-20.41,65.871731418,131.05,58.53,12.75,59.9026159696,0.41000000000000003,-0.28550000000000003,0.49961009800000006,58.53,12.75,59.9026159696,131.22
2019-05-18 04:00:00,62.5965,-20.924,66.0010271757,0.41650000000000004,-0.304,0.51564353,62.18,-20.62,65.5098221643,131.11,58.05,12.55,59.3911188647,0.41650000000000004,-0.304,0.51564353,58.05,12.55,59.3911188647,131.27
2019-05-18 04:30:00,62.388,-20.7535,65.7492989031,0.34800000000000003,-0.3035,0.4617534515,62.04,-20.45,65.323534044,131.11,57.92,12.72,59.3002934225,0.34800000000000003,-0.3035,0.4617534515,57.92,12.72,59.3002934225,131.31
2019-05-18 05:00:00,62.3145,-20.714,65.6670899785,0.2745,-0.304,0.4095927856,62.04,-20.41,65.3110228063,131.18,57.9,12.76,59.2893548624,0.2745,-0.304,0.4095927856,57.9,12.76,59.2893548624,131.36
2019-05-18 05:30:00,62.5915,-20.5245,65.8707140731,0.2315,-0.28450000000000003,0.3667867228,62.36,-20.24,65.5623916586,131.14,58.21,12.93,59.6287598395,0.2315,-0.28450000000000003,0.3667867228,58.21,12.93,59.6287598395,131.31
2019-05-18 06:00:00,63.1025,-20.2725,66.2789541446,0.2625,-0.17250000000000001,0.3141058739,62.84,-20.1,65.9763260572,131.38,58.71,13.2,60.1756105079,0.2625,-0.17250000000000001,0.3141058739,58.71,13.2,60.1756105079,131.55
2019-05-18 06:30:00,64.1985,-19.902,67.2126253486,1.6684999999999999,-0.28200000000000003,1.6921631866,62.53,-19.62,65.5358321836,131.34,58.33,13.58,59.8899432292,1.6684999999999999,-0.28200000000000003,1.6921631866,58.33,13.58,59.8899432292,131.51
2019-05-18 07:00:00,65.5125,-19.532,68.3621728754,4.1025,-0.312,4.1143468801,61.41,-19.22,64.3474669276,131.1,57.22,13.86,58.8746804662,4.1025,-0.312,4.1143468801,57.22,13.86,58.8746804662,131.27
2019-05-18 07:30:00,67.4065,-19.49,70.1676303024,6.5165,-0.43,6.5306716538,60.89,-19.06,63.8034144854,131.73,56.72,14.32,58.4997504268,6.5165,-0.43,6.5306716538,56.72,14.32,58.4997504268,131.9
2019-05-18 08:00:00,69.3785,-19.145,71.9715727718,9.2685,-0.47500000000000003,9.2806636212,60.11,-18.67,62.9426802734,131.82,56.0,14.74,57.9074053986,9.2685,-0.47500000000000003,9.2806636212,56.0,14.74,57.9074053986,131.99
2019-05-18 08:30:00,71.3055,-18.6635,73.7075339602,12.0755,-0.6735,12.0942673404,59.23,-17.99,61.9018012662,131.87,55.24,15.36,57.3357410347,12.0755,-0.6735,12.0942673404,55.24,15.36,57.3357410347,132.04
2019-05-18 09:00:00,72.0575,-18.6365,74.4285055506,14.2075,-0.7265,14.2260626492,57.85,-17.91,60.5589844697,132.24,53.92,15.57,56.1230015234,14.2075,-0.7265,14.2260626492,53.92,15.57,56.1230015234,132.4
2019-05-18 09:30:00,72.1095,-18.65,74.4822293588,18.8795,-0.99,18.9054389066,53.23,-17.66,56.083050024,132.11,49.66,15.7,52.0826804226,18.8795,-0.99,18.9054389066,49.66,15.7,52.0826804226,132.24
2019-05-18 10:00:00,71.1695,-18.5955,73.558754411,27.2495,-1.5554999999999999,27.2938606742,43.92,-17.04,47.109744215,132.02,41.06,16.16,44.125607078,27.2495,-1.5554999999999999,27.2938606742,41.06,16.16,44.125607078,132.1
2019-05-18 10:30:00,70.324,-18.377,72.6854807028,32.534,-1.737,32.5803364777,37.79,-16.64,41.2913271765,131.93,35.37,16.48,39.0208572433,32.534,-1.737,32.5803364777,35.37,16.48,39.0208572433,131.92
2019-05-18 11:00:00,69.155,-18.177,71.5039674004,40.555,-2.357,40.6234350345,28.6,-15.82,32.6838247456,131.87,26.97,17.14,31.9556020128,40.555,-2.357,40.6234350345,26.97,17.14,31.9556020128,131.86
2019-05-18 11:30:00,68.2445,-17.9275,70.5599534899,46.2345,-2.3375,46.293551349,22.01,-15.59,26.971989174,131.93,20.81,17.32,27.074683747,46.2345,-2.3375,46.293551349,20.81,17.32,27.074683747,131.9
2019-05-18 12:00:00,67.054,-17.816,69.3804639074,52.414,-3.166,52.5095320109,14.64,-14.65,20.711158828,131.72,14.01,18.02,22.8254353737,52.414,-3.166,52.5095320109,14.01,18.02,22.8254353737,131.68
2019-05-18 12:30:00,66.291,-17.0265,68.4426649339,57.481,-3.1765,57.5687025496,8.81,-13.85,16.414584978,131.57,8.63,18.69,20.586233264,57.481,-3.1765,57.5687025496,8.63,18.69,20.586233264,131.53
2019-05-18 13:00:00,65.7455,-16.367,67.7521177473,62.7055,-3.947,62.8295992288,3.04,-12.42,12.7866336461,131.47,3.3,19.88,20.1520321556,62.7055,-3.947,62.8295992288,3.3,19.88,20.1520321556,131.43
2019-05-18 13:30:00,64.657,-16.3135,66.6832657512,64.347,-4.5335,64.5065037903,0.31,-11.78,11.7840782414,131.47,0.84,20.48,20.4972193236,64.347,-4.5335,64.5065037903,0.84,20.48,20.4972193236,131.43
2019-05-18 14:00:00,63.9315,-15.3865,65.7569849864,69.6215,-5.3265,69.8249587504,-5.69,-10.06,11.55766845,131.4,-4.76,21.94,22.4504164772,69.6215,-5.3265,69.8249587504,-4.76,21.94,22.4504164772,131.35
2019-05-18 14:30:00,63.3115,-15.3535,65.1465731601,69.6415,-5.0635,69.82533605,-6.33,-10.29,12.0811009432,131.48,-5.35,21.82,22.4663058824,69.6415,-5.0635,69.82533605,-5.35,21.82,22.4663058824,131.43
2019-05-18 15:00:00,62.947,-15.365,64.7951235356,71.627,-5.155,71.8122632564,-8.68,-10.21,13.4009887695,131.61,-7.55,21.86,23.1270858519,71.627,-5.155,71.8122632564,-7.55,21.86,23.1270858519,131.55
2019-05-18 15:30:00,62.8035,-15.2865,64.6371154562,70.2035,-4.9465,70.3775480853,-7.4,-10.34,12.7151720397,131.61,-6.36,21.81,22.7184000317,70.2035,-4.9465,70.3775480853,-6.36,21.81,22.7184000317,131.55
2019-05-18 16:00:00,63.1825,-15.9275,65.1591402836,66.5325,-4.5475,66.6877298497,-3.35,-11.38,11.8628369288,131.69,-2.55,20.96,21.114547118,66.5325,-4.5475,66.6877298497,-2.55,20.96,21.114547118,131.63
2019-05-18 16:30:00,64.3705,-17.5635,66.7235925479,54.7705,-3.5735,54.8869526618,9.6,-13.99,16.9670297931,132.04,9.34,18.74,20.9385577345,54.7705,-3.5735,54.8869526618,9.34,18.74,20.9385577345,131.96
2019-05-18 17:00:00,65.786,-18.168,68.2486191802,50.566,-3.068,50.6589871592,15.22,-15.1,21.4396455195,132.19,14.54,17.84,23.0147170306,50.566,-3.068,50.6589871592,14.54,17.84,23.0147170306,132.1
2019-05-18 17:30:00,67.776,-18.5875,70.2785979673,42.866,-2.4875,42.9381137482,24.91,-16.1,29.6600421443,132.19,23.46,16.99,28.966043913500002,42.866,-2.4875,42.9381137482,23.46,16.99,28.966043913500002,132.1
2019-05-18 18:00:00,69.6885,-19.0675,72.24995909,30.0885,-1.4075,30.1214024989,39.6,-17.66,43.3593773018,132.36,37.01,15.68,40.1945580894,30.0885,-1.4075,30.1214024989,37.01,15.68,40.1945580894,132.27
2019-05-18 18:30:00,71.651,-18.74,74.0611463657,19.951,-0.86,19.9695268096,51.7,-17.88,54.7045190089,132.27,48.25,15.55,50.6938359172,19.951,-0.86,19.9695268096,48.25,15.55,50.6938359172,132.18
2019-05-18 19:00:00,72.6685,-18.5,74.9864047161,13.1085,-0.6000000000000001,13.1222243637,59.56,-17.9,62.1916682523,132.27,55.47,15.57,57.6137639805,13.1085,-0.6000000000000001,13.1222243637,55.47,15.57,57.6137639805,132.18
2019-05-18 19:30:00,73.4645,-18.0145,75.6409609306,5.8445,-0.3945,5.8577991174,67.62,-17.62,69.877956467,131.94,62.9,15.77,64.8467647612,5.8445,-0.3945,5.8577991174,62.9,15.77,64.8467647612,131.87
2019-05-18 20:00:00,73.483,-18.0315,75.6629782737,2.573,-0.28150000000000003,2.5883529995,70.91,-17.75,73.0978152888,131.81,65.95,15.59,67.7676220625,2.573,-0.28150000000000003,2.5883529995,65.95,15.59,67.7676220625,131.75
2019-05-18 20:30:00,73.2185,-17.996,75.3976442487,1.0585,-0.156,1.0699337596,72.16,-17.84,74.3325715955,131.9,67.09,15.56,68.8707608496,1.0585,-0.156,1.0699337596,67.09,15.56,68.8707608496,131.85
2019-05-18 21:00:00,72.2615,-18.104,74.4948266543,0.35150000000000003,-0.134,0.3761758233,71.91,-17.97,74.1213127245,131.87,66.91,15.48,68.677350706,0.35150000000000003,-0.134,0.3761758233,66.91,15.48,68.677350706,131.85
2019-05-18 21:30:00,71.5655,-18.715,73.9721029527,0.2755,-0.225,0.3557038797,71.29,-18.49,73.6487895352,131.81,66.35,14.96,68.0156165891,0.2755,-0.225,0.3557038797,66.35,14.96,68.0156165891,131.79
2019-05-18 22:00:00,70.951,-18.6735,73.3671861478,0.301,-0.3135,0.4346070064,70.65,-18.36,72.9966581427,131.23,65.72,14.79,67.3636586002,0.301,-0.3135,0.4346070064,65.72,14.79,67.3636586002,131.24
2019-05-18 22:30:00,69.637,-18.905,72.1575414908,0.227,-0.305,0.38020257760000004,69.41,-18.6,71.8589458592,130.71,64.56,14.3,66.1247578445,0.227,-0.305,0.38020257760000004,64.56,14.3,66.1247578445,130.78
2019-05-18 23:00:00,67.8695,-19.075,70.4991110245,0.1495,-0.215,0.2618687648,67.72,-18.86,70.2972118935,130.23,63.0,13.8,64.4937206246,0.1495,-0.215,0.2618687648,63.0,13.8,64.4937206246,130.33
2019-05-18 23:30:00,66.213,-19.458,69.0128620838,0.10300000000000001,-0.248,0.26853863780000004,66.11,-19.21,68.8444347787,130.57,61.53,13.64,63.023729658,0.10300000000000001,-0.248,0.26853863780000004,61.53,13.64,63.023729658,130.68
2019-05-19 00:00:00,64.784,-19.8525,67.7575708851,0.114,-0.24250000000000002,0.2679594186,64.67,-19.61,67.5778144068,130.86,60.26,13.38,61.7275627253,0.114,-0.24250000000000002,0.2679594186,60.26,13.38,61.7275627253,130.99
2019-05-19 00:30:00,63.8715,-19.921,66.9060143279,0.0915,-0.211,0.2299853256,63.78,-19.71,66.75606714,130.98,59.38,13.34,60.8600032862,0.0915,-0.211,0.2299853256,59.38,13.34,60.8600032862,131.11
2019-05-19 01:00:00,63.4,-19.976,66.4725550585,0.1,-0.246,0.265548489,63.3,-19.73,66.3035662691,131.11,58.94,13.38,60.4396227652,0.1,-0.246,0.265548489,58.94,13.38,60.4396227652,131.25
2019-05-19 01:30:00,63.5195,-20.2665,66.6742671688,0.1095,-0.2765,0.29739283780000003,63.41,-19.99,66.4863008446,131.27,59.04,13.21,60.4997991732,0.1095,-0.2765,0.29739283780000003,59.04,13.21,60.4997991732,131.4
2019-05-19 02:00:00,64.4735,-20.197,67.5629411086,0.0935,-0.23700000000000002,0.25477686320000004,64.38,-19.96,67.4031601633,131.33,59.94,13.27,61.3913389657,0.0935,-0.23700000000000002,0.25477686320000004,59.94,13.27,61.3913389657,131.46
2019-05-19 02:30:00,64.2835,-20.2535,67.3986100339,0.0635,-0.2235,0.23234564770000002,64.22,-20.03,67.2711624695,131.42,59.84,13.29,61.298039936,0.0635,-0.2235,0.23234564770000002,59.84,13.29,61.298039936,131.55
2019-05-19 03:00:00,63.7655,-20.3455,66.9326404716,0.0555,-0.23550000000000001,0.24195144140000002,63.71,-20.11,66.8085039497,131.58,59.33,13.23,60.7871845046,0.0555,-0.23550000000000001,0.24195144140000002,59.33,13.23,60.7871845046,131.71
2019-05-19 03:30:00,63.584,-20.2185,66.7211570512,0.024,-0.23850000000000002,0.2397045056,63.56,-19.98,66.6263761584,131.36,59.18,13.29,60.6539075411,0.024,-0.23850000000000002,0.2397045056,59.18,13.29,60.6539075411,131.49
2019-05-19 04:00:00,63.434,-20.1885,66.5691211317,0.024,-0.2285,0.2297569368,63.41,-19.96,66.4772870987,131.36,59.05,13.3,60.5292697792,0.024,-0.2285,0.2297569368,59.05,13.3,60.5292697792,131.49
2019-05-19 04:30:00,62.9485,-20.128,66.0881989182,0.0285,-0.20800000000000002,0.20994344480000002,62.92,-19.92,65.9979757265,130.79,58.61,13.09,60.053977387,0.0285,-0.20800000000000002,0.20994344480000002,58.61,13.09,60.053977387,130.93
2019-05-19 05:00:00,62.67,-20.2345,65.8556291463,0.03,-0.20450000000000002,0.2066887757,62.64,-20.03,65.7645079051,130.84,58.39,13.01,59.82183715,0.03,-0.20450000000000002,0.2066887757,58.39,13.01,59.82183715,130.98
2019-05-19 05:30:00,62.3735,-20.265,65.5829530233,0.0935,-0.215,0.23445095440000002,62.28,-20.05,65.4278297057,130.84,58.0,12.95,59.4281288617,0.0935,-0.215,0.23445095440000002,58.0,12.95,59.4281288617,130.98
2019-05-19 06:00:00,62.293,-20.0345,65.4354570493,0.373,-0.14450000000000002,0.4000115623,61.92,-19.89,65.0361322651,130.77,57.66,13.09,59.1271824122,0.373,-0.14450000000000002,0.4000115623,57.66,13.09,59.1271824122,130.9
2019-05-19 06:30:00,63.2885,-19.923000000000002,66.3502838069,1.5085000000000002,-0.243,1.5279467432,61.78,-19.68,64.8388062814,130.68,57.53,13.23,59.0316338923,1.5085000000000002,-0.243,1.5279467432,57.53,13.23,59.0316338923,130.81
2019-05-19 07:00:00,64.037,-19.6925,66.9965068138,4.057,-0.2625,4.0654833968,59.98,-19.43,63.0485947504,130.56,55.88,13.41,57.4665337392,4.057,-0.2625,4.0654833968,55.88,13.41,57.4665337392,130.71
2019-05-19 07:30:00,64.895,-19.610500000000002,67.7933089268,7.735,-0.4405,7.7475328492,57.16,-19.17,60.2889251853,130.8,53.38,13.79,55.1324632136,7.735,-0.4405,7.7475328492,53.38,13.79,55.1324632136,130.95
2019-05-19 08:00:00,65.8885,-19.528,68.7214465524,12.868500000000001,-0.588,12.8819267289,53.02,-18.94,56.3013676566,131.33,49.52,14.18,51.5102203451,12.868500000000001,-0.588,12.8819267289,49.52,14.18,51.5102203451,131.47
2019-05-19 08:30:00,67.123,-19.863,70.0002564138,23.073,-0.883,23.0898899521,44.05,-18.98,47.9650174606,132.33,41.21,14.59,43.7164980299,23.073,-0.883,23.0898899521,41.21,14.59,43.7164980299,132.45
2019-05-19 09:00:00,67.392,-19.6245,70.191186514,30.262,-1.1345,30.2832583163,37.13,-18.49,41.4791152268,132.46,34.8,15.03,37.9070033107,30.262,-1.1345,30.2832583163,34.8,15.03,37.9070033107,132.59
2019-05-19 09:30:00,68.6515,-19.133,71.2678057839,32.9915,-1.983,33.0510417574,35.66,-17.15,39.5696613582,132.2,33.44,16.09,37.1095904046,32.9915,-1.983,33.0510417574,33.44,16.09,37.1095904046,132.3
2019-05-19 10:00:00,69.481,-18.5115,71.9046938193,31.781,-2.2015000000000002,31.8571587442,37.7,-16.31,41.0768316694,131.97,35.39,16.84,39.1923168491,31.781,-2.2015000000000002,31.8571587442,35.39,16.84,39.1923168491,132.06
2019-05-19 10:30:00,69.7945,-17.916,72.0573055717,38.9045,-1.846,38.9482712871,30.89,-16.07,34.8200660539,132.18,29.03,17.07,33.6767842883,38.9045,-1.846,38.9482712871,29.03,17.07,33.6767842883,132.24
2019-05-19 11:00:00,68.4075,-18.2785,70.807412172,42.0575,-2.1985,42.1149226344,26.35,-16.08,30.8688985874,132.32,24.88,17.08,30.1784824005,42.0575,-2.1985,42.1149226344,24.88,17.08,30.1784824005,132.37
2019-05-19 11:30:00,67.423,-18.1855,69.8324662263,48.183,-2.9255,48.2717312643,19.24,-15.26,24.5569786415,132.06,18.27,17.7,25.4378241994,48.183,-2.9255,48.2717312643,18.27,17.7,25.4378241994,132.1
2019-05-19 12:00:00,68.2325,-18.561,70.711984679,43.5725,-2.421,43.6397066586,24.66,-16.14,29.4722785003,132.02,23.29,16.91,28.7814558353,43.5725,-2.421,43.6397066586,23.29,16.91,28.7814558353,132.04
2019-05-19 12:30:00,68.255,-18.4215,70.6972183841,43.705,-2.1315,43.7569459315,24.55,-16.29,29.4629699793,132.14,23.21,16.84,28.6755941525,43.705,-2.1315,43.7569459315,23.21,16.84,28.6755941525,132.16
2019-05-19 13:00:00,67.541,-18.5655,70.0461595753,44.941,-2.0855,44.9893630901,22.6,-16.48,27.9705273458,132.28,21.38,16.66,27.1046121537,44.941,-2.0855,44.9893630901,21.38,16.66,27.1046121537,132.28
2019-05-19 13:30:00,66.5375,-18.283,69.0036737808,49.0375,-2.233,49.0883152619,17.5,-16.05,23.7455785358,132.37,16.68,17.07,23.8664471591,49.0375,-2.233,49.0883152619,16.68,17.07,23.8664471591,132.37
2019-05-19 14:00:00,65.26,-17.944,67.6820119086,54.38,-3.074,54.466814447,10.88,-14.87,18.4252896856,132.29,10.54,18.1,20.9452047018,54.38,-3.074,54.466814447,10.54,18.1,20.9452047018,132.28
