Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-19 14:30:00,64.405,-17.601,66.7667523997,56.315,-4.121,56.4655812509,8.09,-13.48,15.7212753936,132.2,7.99,19.31,20.8977558604,56.315,-4.121,56.4655812509,7.99,19.31,20.8977558604,132.17
2019-05-19 15:00:00,63.268,-17.1885,65.561302277,62.798,-4.9085,62.989540213,0.47000000000000003,-12.28,12.2889910082,132.2,0.97,20.34,20.3631161662,62.798,-4.9085,62.989540213,0.97,20.34,20.3631161662,132.17
2019-05-19 15:30:00,62.9105,-16.671,65.081896494,65.4305,-4.711,65.5998769149,-2.52,-11.96,12.2226020143,132.01,-1.83,20.57,20.6512420934,65.4305,-4.711,65.5998769149,-1.83,20.57,20.6512420934,131.98
2019-05-19 16:00:00,63.1705,-17.045,65.4296881794,64.4505,-4.475,64.6056698383,-1.28,-12.57,12.6350029679,132.01,-0.7000000000000001,19.96,19.9722707773,64.4505,-4.475,64.6056698383,-0.7000000000000001,19.96,19.9722707773,131.98
2019-05-19 16:30:00,64.52,-17.154,66.7614418358,59.4,-3.474,59.50150146,5.12,-13.68,14.6067381711,132.18,5.22,19.03,19.7329496021,59.4,-3.474,59.50150146,5.22,19.03,19.7329496021,132.11
2019-05-19 17:00:00,65.654,-17.572,67.9648651878,54.444,-2.992,54.5261515238,11.21,-14.58,18.3913158855,132.1,10.83,18.24,21.2128852352,54.444,-2.992,54.5261515238,10.83,18.24,21.2128852352,132.02
2019-05-19 17:30:00,67.1445,-18.3015,69.5940283537,47.0045,-2.7615,47.085548765,20.14,-15.54,25.4383804516,132.1,19.15,17.47,25.921485297,47.0045,-2.7615,47.085548765,19.15,17.47,25.921485297,132.02
2019-05-19 18:00:00,68.9635,-18.94,71.5170464452,39.3535,-1.97,39.4027773418,29.61,-16.97,34.1281848331,132.24,27.82,16.2,32.1930489392,39.3535,-1.97,39.4027773418,27.82,16.2,32.1930489392,132.15
2019-05-19 18:30:00,69.598,-19.463,72.2681809166,30.358,-1.403,30.3904026462,39.24,-18.06,43.1965415282,132.34,36.7,15.31,39.7653882164,30.358,-1.403,30.3904026462,36.7,15.31,39.7653882164,132.24
2019-05-19 19:00:00,70.0685,-19.6175,72.7629094972,22.1585,-0.9075000000000001,22.1770755173,47.91,-18.71,51.4337651743,132.34,44.71,14.79,47.0927616519,22.1585,-0.9075000000000001,22.1770755173,44.71,14.79,47.0927616519,132.24
2019-05-19 19:30:00,70.9865,-18.984,73.4811230062,12.0665,-0.484,12.0762029732,58.92,-18.5,61.7561041517,132.28,54.88,14.99,56.8903726478,12.0665,-0.484,12.0762029732,54.88,14.99,56.8903726478,132.18
2019-05-19 20:00:00,70.846,-18.8595,73.3132761255,5.176,-0.3695,5.1891720197,65.67,-18.49,68.2233757593,132.06,61.19,15.02,63.0064798255,5.176,-0.3695,5.1891720197,61.19,15.02,63.0064798255,131.96
2019-05-19 20:30:00,70.9695,-18.434,73.3244999045,2.5395,-0.294,2.5564616661,68.43,-18.14,70.7935343093,130.65,63.65,14.62,65.3074796635,2.5395,-0.294,2.5564616661,63.65,14.62,65.3074796635,130.57
2019-05-19 21:00:00,70.515,-18.5225,72.9071205799,1.045,-0.17250000000000001,1.0591417516,69.47,-18.35,71.8526506122,130.65,64.6,14.44,66.1942112273,1.045,-0.17250000000000001,1.0591417516,64.6,14.44,66.1942112273,130.57
2019-05-19 21:30:00,70.4135,-18.7305,72.8621480091,0.3835,-0.09050000000000001,0.394033628,70.03,-18.64,72.468272368,130.73,65.14,14.18,66.6655233235,0.3835,-0.09050000000000001,0.394033628,65.14,14.18,66.6655233235,130.69
2019-05-19 22:00:00,70.558,-18.5755,72.9621858516,0.558,-0.17550000000000002,0.5849480746,70.0,-18.4,72.3778971786,130.76,65.11,14.44,66.6920212619,0.558,-0.17550000000000002,0.5849480746,65.11,14.44,66.6920212619,130.74
2019-05-19 22:30:00,67.781,-18.8855,70.3628173914,0.481,0.6945,0.8448024917,67.3,-19.58,70.0904158926,131.04,62.71,13.57,64.1614292235,0.481,0.6945,0.8448024917,62.71,13.57,64.1614292235,131.05
2019-05-19 23:00:00,65.6355,-19.432,68.4515995741,0.20550000000000002,0.678,0.7084590673000001,65.43,-20.11,68.4506902814,131.5,60.91,13.25,62.3345056931,0.20550000000000002,0.678,0.7084590673000001,60.91,13.25,62.3345056931,131.53
2019-05-19 23:30:00,63.2425,-20.007,66.3316957061,0.1925,0.673,0.6999894642000001,63.05,-20.68,66.3548408181,131.7,58.78,12.8,60.1575298695,0.1925,0.673,0.6999894642000001,58.78,12.8,60.1575298695,131.76
2019-05-20 00:00:00,61.375,-20.2545,64.6307619888,0.17500000000000002,0.7255,0.7463077448000001,61.2,-20.98,64.6962162727,130.98,57.13,12.15,58.4076998349,0.17500000000000002,0.7255,0.7463077448000001,57.13,12.15,58.4076998349,131.04
2019-05-20 00:30:00,60.265,-20.575,63.6804589336,0.125,0.765,0.7751451477,60.14,-21.34,63.8139107092,131.22,56.17,11.94,57.4250163256,0.125,0.765,0.7751451477,56.17,11.94,57.4250163256,131.27
2019-05-20 01:00:00,59.961,-20.6945,63.4317259047,0.191,0.7755000000000001,0.7986746835,59.77,-21.47,63.5091631184,131.22,55.87,11.81,57.1045795011,0.191,0.7755000000000001,0.7986746835,55.87,11.81,57.1045795011,131.31
2019-05-20 01:30:00,60.9745,-20.532,64.33857842890001,0.1945,0.718,0.7438778462000001,60.78,-21.25,64.387661085,131.25,56.77,12.03,58.03062812,0.1945,0.718,0.7438778462000001,56.77,12.03,58.03062812,131.31
2019-05-20 02:00:00,61.771,-20.5045,65.0852591702,0.121,0.7255,0.7355210738,61.65,-21.23,65.2030321381,131.16,57.55,12.01,58.7898171455,0.121,0.7255,0.7355210738,57.55,12.01,58.7898171455,131.22
2019-05-20 02:30:00,61.717,-20.6795,65.0893985934,0.127,0.4305,0.4488421215,61.59,-21.11,65.107297594,131.11,57.5,12.11,58.7613997451,0.127,0.4305,0.4488421215,57.5,12.11,58.7613997451,131.18
2019-05-20 03:00:00,62.546,-20.6145,65.8555975316,0.23600000000000002,-0.0945,0.2542169349,62.31,-20.52,65.6018787841,131.18,58.22,12.71,59.5912116004,0.23600000000000002,-0.0945,0.2542169349,58.22,12.71,59.5912116004,131.26
2019-05-20 03:30:00,62.294,-20.7405,65.6560033527,0.304,-0.1105,0.323459812,61.99,-20.63,65.3326641122,131.57,57.97,12.74,59.353420289,0.304,-0.1105,0.323459812,57.97,12.74,59.353420289,131.64
2019-05-20 04:00:00,61.9905,-20.979,65.4441787423,0.3805,-0.099,0.39316822100000004,61.61,-20.88,65.0520291767,131.97,57.62,12.71,59.0051565543,0.3805,-0.099,0.39316822100000004,57.62,12.71,59.0051565543,132.03
2019-05-20 04:30:00,62.037,-21.268,65.5813784012,0.357,-0.128,0.3792532136,61.68,-21.14,65.2021625408,132.18,57.67,12.57,59.0240103687,0.357,-0.128,0.3792532136,57.67,12.57,59.0240103687,132.25
2019-05-20 05:00:00,62.118,-21.2625,65.6562246116,0.398,-0.2025,0.4465537482,61.72,-21.06,65.214124237,132.28,57.72,12.7,59.1006632788,0.398,-0.2025,0.4465537482,57.72,12.7,59.1006632788,132.34
2019-05-20 05:30:00,62.2205,-20.878,65.6298827079,0.5305,-0.078,0.5362035528,61.69,-20.8,65.1021973515,132.03,57.68,12.86,59.0962096923,0.5305,-0.078,0.5362035528,57.68,12.86,59.0962096923,132.11
2019-05-20 06:00:00,63.2345,-20.034,66.3322180109,1.5045000000000002,-0.10400000000000001,1.5080902659,61.73,-19.93,64.8675404189,131.78,57.7,13.53,59.2650900615,1.5045000000000002,-0.10400000000000001,1.5080902659,57.7,13.53,59.2650900615,131.87
2019-05-20 06:30:00,65.2995,-19.7495,68.2207259599,2.9295,-0.20950000000000002,2.9369815287,62.37,-19.54,65.3592265866,132.04,58.27,13.99,59.9258959049,2.9295,-0.20950000000000002,2.9369815287,58.27,13.99,59.9258959049,132.14
2019-05-20 07:00:00,68.0175,-19.3145,70.7066490261,5.6075,-0.3345,5.6174679794,62.41,-18.98,65.2322657893,132.26,58.21,14.61,60.0154663399,5.6075,-0.3345,5.6174679794,58.21,14.61,60.0154663399,132.37
2019-05-20 07:30:00,70.033,-19.0485,72.5773135439,11.113,-0.6885,11.1343073988,58.92,-18.36,61.7143095238,131.9,55.01,15.03,57.0263184854,11.113,-0.6885,11.1343073988,55.01,15.03,57.0263184854,132.02
2019-05-20 08:00:00,71.0795,-18.3185,73.4020623859,17.7695,-0.7085,17.7836189371,53.31,-17.61,56.1432827683,131.32,49.69,15.41,52.0246499267,17.7695,-0.7085,17.7836189371,49.69,15.41,52.0246499267,131.44
2019-05-20 08:30:00,71.5615,-17.8185,73.746506524,22.3215,-1.4585,22.3690988755,49.24,-16.36,51.8866765172,131.14,45.92,16.45,48.7775450387,22.3215,-1.4585,22.3690988755,45.92,16.45,48.7775450387,131.27
2019-05-20 09:00:00,70.8265,-17.4575,72.946263842,29.4865,-1.2475,29.5128775029,41.34,-16.21,44.404500898,130.91,38.62,16.39,41.9539807408,29.4865,-1.2475,29.5128775029,38.62,16.39,41.9539807408,131.02
2019-05-20 09:30:00,69.8855,-19.6675,72.6002318626,35.3255,-1.2974999999999999,35.3493204532,34.56,-18.37,39.1388617617,131.06,32.55,27.3,42.4828494807,35.3255,-1.2974999999999999,35.3493204532,32.55,27.3,42.4828494807,131.17
2019-05-20 10:00:00,68.795,-39.188,79.1735522065,47.045,-2.238,47.0982023967,21.75,-36.95,42.8761588765,133.31,21.13,40.12,45.3441429514,47.045,-2.238,47.0982023967,21.13,40.12,45.3441429514,133.44
2019-05-20 10:30:00,67.8665,-38.3965,77.9753360653,54.9965,-4.1165,55.15034528,12.87,-34.28,36.6163255939,133.12,12.79,42.27,44.1626199404,54.9965,-4.1165,55.15034528,12.79,42.27,44.1626199404,133.21
2019-05-20 11:00:00,66.516,-37.4295,76.3239525067,61.186,-3.9395,61.3126924564,5.33,-33.49,33.9114877291,132.89,5.75,42.71,43.0953199315,61.186,-3.9395,61.3126924564,5.75,42.71,43.0953199315,132.92
2019-05-20 11:30:00,66.0485,-37.586,75.9941560138,61.0785,-4.116,61.2170288257,4.97,-33.47,33.8369886367,132.78,5.4,42.64,42.9805723554,61.0785,-4.116,61.2170288257,5.4,42.64,42.9805723554,132.78
2019-05-20 12:00:00,66.1075,-36.801,75.6605257532,62.4375,-4.571,62.6045960553,3.67,-32.23,32.438276773,132.63,4.27,43.53,43.7389277418,62.4375,-4.571,62.6045960553,4.27,43.53,43.7389277418,132.62
2019-05-20 12:30:00,65.751,-36.9395,75.4169786006,63.791,-4.8995,63.9788776179,1.96,-32.04,32.0998940808,132.8,2.7,43.91,43.9929323869,63.791,-4.8995,63.9788776179,2.7,43.91,43.9929323869,132.78
2019-05-20 13:00:00,64.9745,-36.981,74.7614874869,64.6345,-5.331,64.853975601,0.34,-31.65,31.6518261716,132.8,1.16,44.29,44.3051881838,64.6345,-5.331,64.853975601,1.16,44.29,44.3051881838,132.75
2019-05-20 13:30:00,65.41,-37.0945,75.196210212,63.79,-5.6845,64.0427797667,1.62,-31.41,31.451748759,132.89,2.35,44.6,44.6618685234,63.79,-5.6845,64.0427797667,2.35,44.6,44.6618685234,132.86
2019-05-20 14:00:00,65.159,-36.6625,74.7651936883,65.479,-5.4225,65.703142598,-0.32,-31.24,31.2416388815,132.96,0.53,44.79,44.7931356348,65.479,-5.4225,65.703142598,0.53,44.79,44.7931356348,132.93
2019-05-20 14:30:00,64.776,-36.1865,74.1983352795,66.126,-4.8565000000000005,66.3040984272,-1.35,-31.33,31.3590720526,132.93,-0.38,44.8,44.8016115782,66.126,-4.8565000000000005,66.3040984272,-0.38,44.8,44.8016115782,132.9
2019-05-20 15:00:00,64.9775,-36.2705,74.4152180438,63.2775,-4.4805,63.435927411,1.7000000000000002,-31.79,31.8354220955,132.93,2.47,44.37,44.4386971006,63.2775,-4.4805,63.435927411,2.47,44.37,44.4386971006,132.9
2019-05-20 15:30:00,64.752,-36.4535,74.3080020338,64.992,-4.7035,65.1619749259,-0.24,-31.75,31.7509070737,133.07,0.6000000000000001,44.37,44.3740566097,64.992,-4.7035,65.1619749259,0.6000000000000001,44.37,44.3740566097,133.04
2019-05-20 16:00:00,65.7725,-37.489,75.7063199294,58.9625,-3.849,59.087995458,6.8100000000000005,-33.64,34.3223789968,133.21,7.19,42.88,43.4786211833,58.9625,-3.849,59.087995458,7.19,42.88,43.4786211833,133.18
2019-05-20 16:30:00,66.467,-38.4775,76.800912073,55.997,-3.1875,56.0876471716,10.47,-35.29,36.8103925543,133.41,10.6,41.59,42.9195538187,55.997,-3.1875,56.0876471716,10.6,41.59,42.9195538187,133.37
2019-05-20 17:00:00,67.462,-39.2095,78.028881411,51.122,-2.9295,51.2058673811,16.34,-36.28,39.7898730835,133.6,16.08,40.85,43.9008986241,51.122,-2.9295,51.2058673811,16.08,40.85,43.9008986241,133.55
2019-05-20 17:30:00,68.2195,-39.5355,78.8476755555,46.7195,-2.4255,46.782419032199996,21.5,-37.11,42.888251305,133.52,20.97,40.2,45.340720109,46.7195,-2.4255,46.782419032199996,20.97,40.2,45.340720109,133.46
2019-05-20 18:00:00,69.529,-40.1475,80.2876304125,38.419,-1.7675,38.459636208,31.11,-38.38,49.4050250481,133.68,29.86,39.12,49.2137582389,38.419,-1.7675,38.459636208,29.86,39.12,49.2137582389,133.61
2019-05-20 18:30:00,70.421,-40.707,81.3398862183,28.391,-1.2469999999999999,28.4183724024,42.03,-39.46,57.6507805671,134.33,40.05,38.93,55.8529086082,28.391,-1.2469999999999999,28.4183724024,40.05,38.93,55.8529086082,134.26
2019-05-20 19:00:00,70.9345,-35.8865,79.4955607094,18.0645,-0.7165,18.078703839,52.87,-35.17,63.4993370044,133.65,49.66,33.65,59.9869827546,18.0645,-0.7165,18.078703839,49.66,33.65,59.9869827546,133.57
2019-05-20 19:30:00,71.842,-24.5955,75.9355752217,10.052,-0.5155000000000001,10.0652095979,61.79,-24.08,66.3162913619,132.04,56.82,23.25,61.3927919222,10.052,-0.5155000000000001,10.0652095979,56.82,23.25,61.3927919222,131.96
2019-05-20 20:00:00,71.9495,-24.518,76.0122547636,5.9795,-0.358,5.9902073629,65.97,-24.16,70.2548681587,132.13,60.69,23.27,64.9982230526,5.9795,-0.358,5.9902073629,60.69,23.27,64.9982230526,132.05
2019-05-20 20:30:00,71.6455,-24.621,75.757978532,3.9155,-0.14100000000000001,3.9180379337,67.73,-24.48,72.018215057,132.13,62.22,22.98,66.3280393197,3.9155,-0.14100000000000001,3.9180379337,62.22,22.98,66.3280393197,132.08
2019-05-20 21:00:00,71.15,-24.6305,75.2926558852,1.57,-0.030500000000000003,1.5702962299999998,69.58,-24.6,73.8006531136,132.13,63.89,22.93,67.88016647,1.57,-0.030500000000000003,1.5702962299999998,63.89,22.93,67.88016647,132.13
2019-05-20 21:30:00,71.0115,-24.8715,75.2411100696,0.5215000000000001,0.0685,0.5259795623,70.49,-24.94,74.7719446049,132.01,64.73,22.5,68.5289931343,0.5215000000000001,0.0685,0.5259795623,64.73,22.5,68.5289931343,132.03
2019-05-20 22:00:00,70.8485,-25.0915,75.1604505342,0.7485,-0.061500000000000006,0.7510223033000001,70.1,-25.03,74.4346082142,131.85,64.32,22.28,68.0695291595,0.7485,-0.061500000000000006,0.7510223033000001,64.32,22.28,68.0695291595,131.89
2019-05-20 22:30:00,69.541,-25.3555,74.0192681756,0.711,-0.1155,0.7203202413,68.83,-25.24,73.3118442,131.98,63.21,22.28,67.0216569476,0.711,-0.1155,0.7203202413,63.21,22.28,67.0216569476,132.03
2019-05-20 23:00:00,67.56,-26.0335,72.4023253926,0.52,-0.12350000000000001,0.5344644516,67.04,-25.91,71.8727326599,132.56,61.51,22.03,65.3360620178,0.52,-0.12350000000000001,0.5344644516,61.51,22.03,65.3360620178,132.62
2019-05-20 23:30:00,65.244,-26.985,70.6043182886,0.444,-0.165,0.47366760500000005,64.8,-26.82,70.1309660564,133.51,59.51,21.81,63.3807241991,0.444,-0.165,0.47366760500000005,59.51,21.81,63.3807241991,133.6
2019-05-21 00:00:00,63.9415,-27.3135,69.5308759078,0.42150000000000004,-0.1835,0.4597113225,63.52,-27.13,69.0711756089,133.86,58.32,21.7,62.2262999061,0.42150000000000004,-0.1835,0.4597113225,58.32,21.7,62.2262999061,133.98
2019-05-21 00:30:00,62.0,-27.55,67.8454309442,0.0,0.0,0.0,62.0,-27.55,67.8454309442,134.14,56.94,21.51,60.8674272497,0.0,0.0,0.0,56.94,21.51,60.8674272497,134.27
2019-05-21 01:00:00,61.41,-27.05,67.1035811265,0.0,0.0,0.0,61.41,-27.05,67.1035811265,132.24,56.45,20.66,60.1118798575,0.0,0.0,0.0,56.45,20.66,60.1118798575,132.36
2019-05-21 01:30:00,62.16,-27.26,67.8746874763,0.0,0.0,0.0,62.16,-27.26,67.8746874763,132.76,57.06,20.81,60.7363128614,0.0,0.0,0.0,57.06,20.81,60.7363128614,132.86
2019-05-21 02:00:00,64.59,-27.01,70.0100578489,0.0,0.0,0.0,64.59,-27.01,70.0100578489,133.18,59.27,21.31,62.984513969700004,0.0,0.0,0.0,59.27,21.31,62.984513969700004,133.27
2019-05-21 02:30:00,65.28,-27.13,70.6931064532,0.0,0.0,0.0,65.28,-27.13,70.6931064532,134.11,59.91,21.81,63.7564443802,0.0,0.0,0.0,59.91,21.81,63.7564443802,134.21
2019-05-21 03:00:00,65.5,-27.04,70.8619192515,0.0,0.0,0.0,65.5,-27.04,70.8619192515,134.49,60.13,22.18,64.0903214222,0.0,0.0,0.0,60.13,22.18,64.0903214222,134.58
2019-05-21 03:30:00,66.04,-26.45,71.1398910598,0.0,0.0,0.0,66.04,-26.45,71.1398910598,133.95,60.69,22.32,64.6641979769,0.0,0.0,0.0,60.69,22.32,64.6641979769,134.04
2019-05-21 04:00:00,65.81,-26.45,70.9264308985,0.0,0.0,0.0,65.81,-26.45,70.9264308985,134.21,60.48,22.48,64.5227153799,0.0,0.0,0.0,60.48,22.48,64.5227153799,134.29
2019-05-21 04:30:00,65.88,-26.23,70.9097123108,0.0,0.0,0.0,65.88,-26.23,70.9097123108,134.13,60.54,22.63,64.6313275432,0.0,0.0,0.0,60.54,22.63,64.6313275432,134.22
2019-05-21 05:00:00,65.07,-27.32,70.5725676166,0.0,0.0,0.0,65.07,-27.32,70.5725676166,134.96,59.83,22.19,63.8124204211,0.0,0.0,0.0,59.83,22.19,63.8124204211,135.06
2019-05-21 05:30:00,63.77,-28.5,69.8488575426,0.0,0.0,0.0,63.77,-28.5,69.8488575426,135.33,58.7,21.47,62.5032071177,0.0,0.0,0.0,58.7,21.47,62.5032071177,135.43
2019-05-21 06:00:00,63.68,-28.28,69.6771181953,0.0,0.0,0.0,63.68,-28.28,69.6771181953,135.5,58.54,21.76,62.4534162396,0.0,0.0,0.0,58.54,21.76,62.4534162396,135.59
2019-05-21 06:30:00,64.22,-27.26,69.7661522516,0.0,0.0,0.0,64.22,-27.26,69.7661522516,134.59,58.88,22.21,62.9296313353,0.0,0.0,0.0,58.88,22.21,62.9296313353,134.69
2019-05-21 07:00:00,64.47,-26.41,69.6697136495,0.0,0.0,0.0,64.47,-26.41,69.6697136495,134.4,59.04,22.84,63.3039272083,0.0,0.0,0.0,59.04,22.84,63.3039272083,134.51
2019-05-21 07:30:00,62.2,-25.14,67.0884460992,0.0,0.0,0.0,62.2,-25.14,67.0884460992,133.85,56.99,23.54,61.6602927337,0.0,0.0,0.0,56.99,23.54,61.6602927337,133.97
2019-05-21 08:00:00,54.24,-24.53,59.528971938,0.0,0.0,0.0,54.24,-24.53,59.528971938,133.59,49.77,23.87,55.1980959817,0.0,0.0,0.0,49.77,23.87,55.1980959817,133.7
2019-05-21 08:30:00,45.09,-23.28,50.7451130652,0.0,0.0,0.0,45.09,-23.28,50.7451130652,133.13,41.41,24.57,48.1505244001,0.0,0.0,0.0,41.41,24.57,48.1505244001,133.23
2019-05-21 09:00:00,36.61,-22.65,43.050140534,0.0,0.0,0.0,36.61,-22.65,43.050140534,132.89,33.69,24.87,41.8752074622,0.0,0.0,0.0,33.69,24.87,41.8752074622,132.98
2019-05-21 09:30:00,27.27,-23.75,36.162347822,0.0,0.0,0.0,27.27,-23.75,36.162347822,133.09,25.26,23.92,34.788417612800004,0.0,0.0,0.0,25.26,23.92,34.788417612800004,133.18
2019-05-21 10:00:00,19.83,-22.87,30.2698827219,0.0,0.0,0.0,19.83,-22.87,30.2698827219,132.91,18.49,24.59,30.7660234675,0.0,0.0,0.0,18.49,24.59,30.7660234675,132.99
2019-05-21 10:30:00,13.41,-21.87,25.6539470647,0.0,0.0,0.0,13.41,-21.87,25.6539470647,132.85,12.67,25.41,28.3936084357,0.0,0.0,0.0,12.67,25.41,28.3936084357,132.91
2019-05-21 11:00:00,10.73,-21.19,23.751820982799998,0.0,0.0,0.0,10.73,-21.19,23.751820982799998,132.66,10.27,25.9,27.8618538507,0.0,0.0,0.0,10.27,25.9,27.8618538507,132.7
2019-05-21 11:30:00,9.77,-20.57,22.772303353,0.0,0.0,0.0,9.77,-20.57,22.772303353,132.51,9.36,26.32,27.9347811876,0.0,0.0,0.0,9.36,26.32,27.9347811876,132.54
2019-05-21 12:00:00,11.07,-20.13,22.9730668392,0.0,0.0,0.0,11.07,-20.13,22.9730668392,131.46,10.5,26.06,28.0957932794,0.0,0.0,0.0,10.5,26.06,28.0957932794,131.47
2019-05-21 12:30:00,9.74,-19.51,21.8061390439,0.0,0.0,0.0,9.74,-19.51,21.8061390439,130.96,9.3,26.26,27.8581693584,0.0,0.0,0.0,9.3,26.26,27.8581693584,130.97
2019-05-21 13:00:00,5.43,-18.91,19.6741708847,0.0,0.0,0.0,5.43,-18.91,19.6741708847,130.96,5.39,26.77,27.3072334739,0.0,0.0,0.0,5.39,26.77,27.3072334739,130.97
2019-05-21 13:30:00,6.17,-19.63,20.5768267719,0.0,0.0,0.0,6.17,-19.63,20.5768267719,131.25,6.08,26.3,26.9936362871,0.0,0.0,0.0,6.08,26.3,26.9936362871,131.24
2019-05-21 14:00:00,7.55,-19.45,20.8639641487,0.0,0.0,0.0,7.55,-19.45,20.8639641487,131.21,7.36,26.47,27.4741787866,0.0,0.0,0.0,7.36,26.47,27.4741787866,131.19
2019-05-21 14:30:00,4.71,-18.95,19.5265613972,0.0,0.0,0.0,4.71,-18.95,19.5265613972,131.56,4.76,27.14,27.5542591989,0.0,0.0,0.0,4.76,27.14,27.5542591989,131.53
2019-05-21 15:00:00,3.8,-19.31,19.680348066,0.0,0.0,0.0,3.8,-19.31,19.680348066,131.6,3.98,26.82,27.1137013335,0.0,0.0,0.0,3.98,26.82,27.1137013335,131.56
2019-05-21 15:30:00,1.62,-18.76,18.8298167808,0.0,0.0,0.0,1.62,-18.76,18.8298167808,131.15,2.07,26.99,27.0692630118,0.0,0.0,0.0,2.07,26.99,27.0692630118,131.11
2019-05-21 16:00:00,6.69,-19.66,20.7670821253,0.0,0.0,0.0,6.69,-19.66,20.7670821253,131.47,6.7,26.49,27.3241669589,0.0,0.0,0.0,6.7,26.49,27.3241669589,131.42
2019-05-21 16:30:00,17.08,-21.31,27.3101171729,0.0,0.0,0.0,17.08,-21.31,27.3101171729,131.87,16.17,25.31,30.0343969475,0.0,0.0,0.0,16.17,25.31,30.0343969475,131.82
2019-05-21 17:00:00,24.98,-21.94,33.2470149036,0.0,0.0,0.0,24.98,-21.94,33.2470149036,132.03,23.34,24.89,34.1213672059,0.0,0.0,0.0,23.34,24.89,34.1213672059,131.97
2019-05-21 17:30:00,25.82,-21.55,33.6314570008,0.0,0.0,0.0,25.82,-21.55,33.6314570008,132.19,24.09,25.33,34.9562154702,0.0,0.0,0.0,24.09,25.33,34.9562154702,132.11
2019-05-21 18:00:00,33.49,-21.88,40.0039310568,0.0,0.0,0.0,33.49,-21.88,40.0039310568,132.15,31.02,25.11,39.9093034266,0.0,0.0,0.0,31.02,25.11,39.9093034266,132.07
2019-05-21 18:30:00,44.95,-23.62,50.7780159124,0.0,0.0,0.0,44.95,-23.62,50.7780159124,132.75,41.43,23.97,47.8644523629,0.0,0.0,0.0,41.43,23.97,47.8644523629,132.66
2019-05-21 19:00:00,53.44,-24.08,58.6146739307,0.0,0.0,0.0,53.44,-24.08,58.6146739307,132.75,49.19,23.66,54.5843539854,0.0,0.0,0.0,49.19,23.66,54.5843539854,132.66
2019-05-21 19:30:00,62.79,-24.15,67.2741153788,0.0,0.0,0.0,62.79,-24.15,67.2741153788,132.5,57.64,23.41,62.212520444,0.0,0.0,0.0,57.64,23.41,62.212520444,132.42
2019-05-21 20:00:00,70.19,-23.2,73.9248003041,0.0,0.0,0.0,70.19,-23.2,73.9248003041,132.02,64.34,24.04,68.6844756841,0.0,0.0,0.0,64.34,24.04,68.6844756841,131.95
2019-05-21 20:30:00,72.4,-22.96,75.953417303,0.0,0.0,0.0,72.4,-22.96,75.953417303,131.56,66.33,24.02,70.5452287543,0.0,0.0,0.0,66.33,24.02,70.5452287543,131.52
2019-05-21 21:00:00,73.17,-23.1,76.7297784436,0.0,0.0,0.0,73.17,-23.1,76.7297784436,131.2,67.03,23.65,71.0798382103,0.0,0.0,0.0,67.03,23.65,71.0798382103,131.2
2019-05-21 21:30:00,73.48,-23.2,77.0555020748,0.0,0.0,0.0,73.48,-23.2,77.0555020748,130.66,67.37,23.18,71.2462581474,0.0,0.0,0.0,67.37,23.18,71.2462581474,130.72
2019-05-21 22:00:00,73.37,-23.04,76.9025259663,0.0,0.0,0.0,73.37,-23.04,76.9025259663,130.43,67.24,23.21,71.1331266008,0.0,0.0,0.0,67.24,23.21,71.1331266008,130.53
2019-05-21 22:30:00,71.86,-23.48,75.5987433758,0.0,0.0,0.0,71.86,-23.48,75.5987433758,130.8,65.87,23.02,69.7766243093,0.0,0.0,0.0,65.87,23.02,69.7766243093,130.93
2019-05-21 23:00:00,69.84,-23.98,73.8421695239,0.0,0.0,0.0,69.84,-23.98,73.8421695239,131.13,64.04,22.77,67.9675988983,0.0,0.0,0.0,64.04,22.77,67.9675988983,131.27
2019-05-21 23:30:00,67.82,-24.4,72.0757407177,0.0,0.0,0.0,67.82,-24.4,72.0757407177,131.54,62.2,22.62,66.1853790501,0.0,0.0,0.0,62.2,22.62,66.1853790501,131.68
2019-05-22 00:00:00,65.95,-25.03,70.5400836404,0.0,0.0,0.0,65.95,-25.03,70.5400836404,132.15,60.59,22.49,64.6293137825,0.0,0.0,0.0,60.59,22.49,64.6293137825,132.31
2019-05-22 00:30:00,65.124,-27.2115,70.5804584021,0.194,-0.6515000000000001,0.6797707334,64.93,-26.56,70.1522522803,133.84,59.71,22.15,63.6860000314,0.194,-0.6515000000000001,0.6797707334,59.71,22.15,63.6860000314,133.99
2019-05-22 01:00:00,64.5785,-27.344,70.1290025471,0.1885,-0.5640000000000001,0.5946665032,64.39,-26.78,69.736937845,134.28,59.28,22.27,63.3251237662,0.1885,-0.5640000000000001,0.5946665032,59.28,22.27,63.3251237662,134.43
2019-05-22 01:30:00,64.2455,-27.604,69.9247101263,0.2155,-0.28400000000000003,0.35650561010000004,64.03,-27.32,69.6148209794,134.45,58.97,21.86,62.8913388314,0.2155,-0.28400000000000003,0.35650561010000004,58.97,21.86,62.8913388314,134.6
2019-05-22 02:00:00,65.085,-27.548000000000002,70.674956873,0.17500000000000002,-0.28800000000000003,0.337,64.91,-27.26,70.4018160277,134.39,59.76,21.9,63.6464264511,0.17500000000000002,-0.28800000000000003,0.337,59.76,21.9,63.6464264511,134.52
2019-05-22 02:30:00,64.969,-27.733,70.6405708499,0.139,-0.303,0.3333616655,64.83,-27.43,70.3941318577,134.43,59.76,21.81,63.6155146171,0.139,-0.303,0.3333616655,59.76,21.81,63.6155146171,134.57
2019-05-22 03:00:00,64.5655,-27.7655,70.2824784744,0.0655,-0.23550000000000001,0.24443915400000002,64.5,-27.53,70.1295294437,134.51,59.41,21.76,63.2696269943,0.0655,-0.23550000000000001,0.24443915400000002,59.41,21.76,63.2696269943,134.63
2019-05-22 03:30:00,64.5505,-27.7685,70.2698843211,0.0405,-0.2485,0.25177867260000003,64.51,-27.52,70.1348023452,134.62,59.41,21.82,63.2902875645,0.0405,-0.2485,0.25177867260000003,59.41,21.82,63.2902875645,134.73
2019-05-22 04:00:00,64.0775,-28.2905,70.0448313332,0.0375,-0.2305,0.23353051190000002,64.04,-28.06,69.9177030515,134.99,59.0,21.59,62.8261736858,0.0375,-0.2305,0.23353051190000002,59.0,21.59,62.8261736858,135.1
2019-05-22 04:30:00,63.671,-28.883,69.9158346156,0.031,-0.233,0.2350531855,63.64,-28.65,69.7916334527,135.32,58.66,21.3,62.407416226,0.031,-0.233,0.2350531855,58.66,21.3,62.407416226,135.44
2019-05-22 05:00:00,63.0495,-29.0965,69.439511537,0.0195,-0.23650000000000002,0.23730254950000002,63.03,-28.86,69.3230156586,135.29,58.11,21.07,61.8119486831,0.0195,-0.23650000000000002,0.23730254950000002,58.11,21.07,61.8119486831,135.44
2019-05-22 05:30:00,63.277,-28.811,69.5273503738,0.037,-0.14100000000000001,0.14577379740000002,63.24,-28.67,69.4353404255,135.22,58.28,21.23,62.0263758412,0.037,-0.14100000000000001,0.14577379740000002,58.28,21.23,62.0263758412,135.33
2019-05-22 06:00:00,63.477,-22.4275,67.3225243529,0.857,-0.11750000000000001,0.8650174854,62.62,-22.31,66.4755631793,135.36,58.28,15.08,60.199375412,0.857,-0.11750000000000001,0.8650174854,58.28,15.08,60.199375412,135.48
2019-05-22 06:30:00,64.881,-12.4185,66.0587867225,2.231,-0.1685,2.2373540735,62.65,-12.25,63.8363924419,133.5,59.03,7.07,59.4518780191,2.231,-0.1685,2.2373540735,59.03,7.07,59.4518780191,133.63
2019-05-22 07:00:00,67.313,-11.5375,68.29461088,3.963,-0.0975,3.964199194,63.35,-11.44,64.3746541738,132.62,59.71,7.63,60.1955230893,3.963,-0.0975,3.964199194,59.71,7.63,60.1955230893,132.75
2019-05-22 07:30:00,70.0135,-10.4395,70.7875225057,6.6135,-0.2195,6.6171415657,63.4,-10.22,64.2184428338,131.92,59.67,8.54,60.2780266764,6.6135,-0.2195,6.6171415657,59.67,8.54,60.2780266764,132.05
2019-05-22 08:00:00,70.858,-10.035,71.565057039,13.148,-0.245,13.1502824684,57.71,-9.79,58.5345043543,131.83,54.33,8.87,55.0493033562,13.148,-0.245,13.1502824684,54.33,8.87,55.0493033562,131.98
2019-05-22 08:30:00,71.3295,-9.6695,71.9819199556,19.5395,-0.2695,19.541358461,51.79,-9.4,52.6361482253,131.75,48.78,9.17,49.6344366343,19.5395,-0.2695,19.541358461,48.78,9.17,49.6344366343,131.89
2019-05-22 09:00:00,70.2735,-9.298,70.8859478758,25.8535,-0.9480000000000001,25.8708748644,44.42,-8.35,45.197996637,130.83,41.86,9.87,43.0078655597,25.8535,-0.9480000000000001,25.8708748644,41.86,9.87,43.0078655597,130.95
2019-05-22 09:30:00,68.922,-8.808,69.4825370003,36.122,-1.568,36.1560162075,32.8,-7.24,33.5895459928,130.45,31.03,10.77,32.8459099432,36.122,-1.568,36.1560162075,31.03,10.77,32.8459099432,130.56
2019-05-22 10:00:00,67.2895,-8.9425,67.8811101596,39.3795,-1.8425,39.4225801604,27.91,-7.1,28.7989253272,130.45,26.37,10.85,28.5148978606,39.3795,-1.8425,39.4225801604,26.37,10.85,28.5148978606,130.56
2019-05-22 10:30:00,67.0065,-8.732,67.5730631705,40.5365,-1.452,40.5624966718,26.47,-7.28,27.4528559534,130.56,25.04,10.67,27.2185690292,40.5365,-1.452,40.5624966718,25.04,10.67,27.2185690292,130.64
2019-05-22 11:00:00,66.0185,-8.557,66.5707487659,48.0385,-2.127,48.0855655187,17.98,-6.43,19.0951643093,130.48,17.08,11.38,20.5239080099,48.0385,-2.127,48.0855655187,17.08,11.38,20.5239080099,130.53
2019-05-22 11:30:00,64.8665,-8.0245,65.3609625273,52.3365,-2.6845,52.4053029044,12.53,-5.34,13.6204441925,130.37,11.94,12.33,17.1636971542,52.3365,-2.6845,52.4053029044,11.94,12.33,17.1636971542,130.37
2019-05-22 12:00:00,64.5235,-7.7625,64.9887564006,51.0735,-2.6225,51.1407851768,13.45,-5.14,14.3986839676,130.31,12.88,12.56,17.9902195651,51.0735,-2.6225,51.1407851768,12.88,12.56,17.9902195651,130.3
2019-05-22 12:30:00,64.534,-7.745,64.997093635,54.904,-2.715,54.9710873187,9.63,-5.03,10.8645202379,130.31,9.25,12.61,15.6388810341,54.904,-2.715,54.9710873187,9.25,12.61,15.6388810341,130.3
2019-05-22 13:00:00,63.3385,-7.465,63.7768908559,59.8485,-3.445,59.9475685683,3.49,-4.02,5.3235796228,130.22,3.48,13.49,13.9316366591,59.8485,-3.445,59.9475685683,3.48,13.49,13.9316366591,130.22
2019-05-22 13:30:00,62.7125,-20.4425,65.9602415285,62.0125,-4.0325,62.1434728069,0.7000000000000001,-16.41,16.4249231353,131.56,1.25,28.33,28.357563365,62.0125,-4.0325,62.1434728069,1.25,28.33,28.357563365,131.55
2019-05-22 14:00:00,62.279,-21.172,65.7793844985,62.009,-4.092,62.1438697298,0.27,-17.08,17.0821339416,131.73,0.91,28.96,28.9742937791,62.009,-4.092,62.1438697298,0.91,28.96,28.9742937791,131.7
2019-05-22 14:30:00,61.7165,-20.67,65.0859068635,66.0065,-4.47,66.1576824129,-4.29,-16.2,16.7584038619,131.68,-3.2,29.66,29.8321236254,66.0065,-4.47,66.1576824129,-3.2,29.66,29.8321236254,131.66
2019-05-22 15:00:00,61.8655,-20.8935,65.2983800144,63.7055,-4.1935,63.8433721893,-1.8399999999999999,-16.7,16.8010594904,131.87,-1.06,29.31,29.3291612563,63.7055,-4.1935,63.8433721893,-1.06,29.31,29.3291612563,131.85
2019-05-22 15:30:00,62.19,-21.182,65.698350238,63.23,-4.032,63.3584242544,-1.04,-17.15,17.1815045907,132.33,-0.31,29.22,29.2216443754,63.23,-4.032,63.3584242544,-0.31,29.22,29.2216443754,132.3
2019-05-22 16:00:00,62.9685,-22.15,66.750689077,58.8285,-3.49,58.931931177,4.14,-18.66,19.1137437463,132.65,4.37,28.14,28.4772979758,58.8285,-3.49,58.931931177,4.37,28.14,28.4772979758,132.61
2019-05-22 16:30:00,64.5725,-23.287,68.6432234474,54.0925,-3.127,54.1828080229,10.48,-20.16,22.7212675703,133.03,10.15,27.03,28.8728834722,54.0925,-3.127,54.1828080229,10.15,27.03,28.8728834722,132.96
2019-05-22 17:00:00,66.004,-24.1465,70.2821561867,48.754,-2.5665,48.821505899,17.25,-21.58,27.627140641,132.76,16.34,25.66,30.4209007099,48.754,-2.5665,48.821505899,16.34,25.66,30.4209007099,132.68
2019-05-22 17:30:00,67.2235,-24.5985,71.5827154731,43.1935,-2.2185,43.2504356568,24.03,-22.38,32.8375592881,132.62,22.52,24.92,33.5880454924,43.1935,-2.2185,43.2504356568,22.52,24.92,33.5880454924,132.53
2019-05-22 18:00:00,70.077,-25.107,74.4388835086,31.507,-1.577,31.546441606,38.57,-23.53,45.180812299,132.71,35.67,23.96,42.9701117057,31.507,-1.577,31.546441606,35.67,23.96,42.9701117057,132.63
2019-05-22 18:30:00,70.823,-25.4015,75.2405045919,24.903,-1.1215,24.9282404363,45.92,-24.28,51.9438620051,132.64,42.33,23.29,48.3141076705,24.903,-1.1215,24.9282404363,42.33,23.29,48.3141076705,132.55
2019-05-22 19:00:00,71.7535,-25.267,76.0722423177,15.2735,-0.737,15.2912710803,56.48,-24.53,61.5768730937,132.45,51.92,23.0,56.7863222968,15.2735,-0.737,15.2912710803,51.92,23.0,56.7863222968,132.36
2019-05-22 19:30:00,71.99,-25.0475,76.2229450773,9.85,-0.5175000000000001,9.863584858,62.14,-24.53,66.8064405578,132.33,57.08,23.04,61.5545936547,9.85,-0.5175000000000001,9.863584858,57.08,23.04,61.5545936547,132.25
2019-05-22 20:00:00,71.721,-25.186,76.0147119774,6.371,-0.466,6.3880198027,65.35,-24.72,69.869169882,132.21,60.06,22.81,64.2456200842,6.371,-0.466,6.3880198027,60.06,22.81,64.2456200842,132.14
2019-05-22 20:30:00,71.732,-25.0715,75.9872353507,3.552,-0.21150000000000002,3.558291198,68.18,-24.86,72.5708757009,132.21,62.57,22.64,66.5400217914,3.552,-0.21150000000000002,3.558291198,62.57,22.64,66.5400217914,132.14
2019-05-22 21:00:00,71.6335,-24.984,75.8653977664,0.9535,-0.17400000000000002,0.9692462277,70.68,-24.81,74.9079334917,132.21,64.82,22.67,68.6699446629,0.9535,-0.17400000000000002,0.9692462277,64.82,22.67,68.6699446629,132.14
2019-05-22 21:30:00,71.2885,-25.163,75.5991190508,0.0785,-0.073,0.1071972481,71.21,-25.09,75.5008092672,132.21,65.3,22.49,69.0643909696,0.0785,-0.073,0.1071972481,65.3,22.49,69.0643909696,132.2
2019-05-22 22:00:00,71.3835,-25.2605,75.7211788901,0.0635,-0.1105,0.127446067,71.32,-25.15,75.6244993372,132.31,65.42,22.5,69.1811130295,0.0635,-0.1105,0.127446067,65.42,22.5,69.1811130295,132.32
2019-05-22 22:30:00,70.0555,-25.7715,74.6454505814,0.0655,-0.1715,0.1835824066,69.99,-25.6,74.5248958402,132.12,64.27,21.99,67.9278514308,0.0655,-0.1715,0.1835824066,64.27,21.99,67.9278514308,132.15
2019-05-22 23:00:00,68.488,-26.204,73.3297740348,0.028,-0.514,0.514762081,68.46,-25.69,73.1214585467,132.16,62.83,21.92,66.5439351106,0.028,-0.514,0.514762081,62.83,21.92,66.5439351106,132.21
2019-05-22 23:30:00,66.6885,-26.885,71.90381949,0.018500000000000003,-0.555,0.5553082477,66.67,-26.33,71.6809444692,133.03,61.31,21.9,65.103963781,0.018500000000000003,-0.555,0.5553082477,61.31,21.9,65.103963781,133.1
2019-05-23 00:00:00,65.368,-27.1865,70.7960536065,0.018000000000000002,-0.6065,0.6067670476,65.35,-26.58,70.5486987832,133.39,60.16,21.83,63.998238257,0.018000000000000002,-0.6065,0.6067670476,60.16,21.83,63.998238257,133.48
2019-05-23 00:30:00,63.9785,-27.854,69.7788920681,0.018500000000000003,-0.614,0.614278642,63.96,-27.24,69.5190563802,133.86,58.94,21.55,62.7560841672,0.018500000000000003,-0.614,0.614278642,58.94,21.55,62.7560841672,133.95
2019-05-23 01:00:00,63.9785,-27.744,69.7350557342,0.018500000000000003,-0.644,0.6442656673,63.96,-27.1,69.4643188983,133.99,58.93,21.75,62.8156620597,0.018500000000000003,-0.644,0.6442656673,58.93,21.75,62.8156620597,134.07
2019-05-23 01:30:00,64.5185,-27.856,70.2751277356,0.018500000000000003,-0.656,0.6562608094,64.5,-27.2,70.0006428542,134.35,59.38,21.91,63.2932263358,0.018500000000000003,-0.656,0.6562608094,59.38,21.91,63.2932263358,134.43
2019-05-23 02:00:00,65.2085,-28.0795,70.9972308791,0.018500000000000003,-0.6295000000000001,0.6297717841,65.19,-27.45,70.7335747718,134.48,60.02,21.79,63.852991316,0.018500000000000003,-0.6295000000000001,0.6297717841,60.02,21.79,63.852991316,134.58
2019-05-23 02:30:00,64.9885,-28.2415,70.8596320517,0.018500000000000003,-0.6515000000000001,0.6517626102,64.97,-27.59,70.5854730097,134.52,59.84,21.68,63.6462724753,0.018500000000000003,-0.6515000000000001,0.6517626102,59.84,21.68,63.6462724753,134.61
2019-05-23 03:00:00,64.3475,-28.6965,70.4562975787,0.0175,-0.6465000000000001,0.6467368089000001,64.33,-28.05,70.1794229101,134.74,59.29,21.44,63.0474242138,0.0175,-0.6465000000000001,0.6467368089000001,59.29,21.44,63.0474242138,134.84
2019-05-23 03:30:00,63.8775,-29.1955,70.2332700826,0.0175,-0.6355000000000001,0.6357409063,63.86,-28.56,69.955508718,134.81,58.83,21.0,62.465741811,0.0175,-0.6355000000000001,0.6357409063,58.83,21.0,62.465741811,134.91
2019-05-23 04:00:00,63.7875,-29.171,70.1412317917,0.0175,-0.641,0.6412388401,63.77,-28.53,69.8611036271,134.81,58.73,21.04,62.3850502925,0.0175,-0.641,0.6412388401,58.73,21.04,62.3850502925,134.91
2019-05-23 04:30:00,63.577,-29.019,69.8866030796,0.017,-0.629,0.6292296878,63.56,-28.39,69.6122525135,134.92,58.51,21.24,62.2459452495,0.017,-0.629,0.6292296878,58.51,21.24,62.2459452495,135.02
2019-05-23 05:00:00,63.7875,-28.7855,69.9817845335,0.0175,-0.6355000000000001,0.6357409063,63.77,-28.15,69.7067815926,134.77,58.77,21.39,62.5415461913,0.0175,-0.6355000000000001,0.6357409063,58.77,21.39,62.5415461913,134.89
2019-05-23 05:30:00,63.641,-28.889,69.8909951424,0.031,-0.34900000000000003,0.3503740858,63.61,-28.54,69.7191774191,135.21,58.62,21.32,62.3766526835,0.031,-0.34900000000000003,0.3503740858,58.62,21.32,62.3766526835,135.33
2019-05-23 06:00:00,64.2915,-28.3665,70.2712978,1.2215,-0.14650000000000002,1.2302538356000001,63.07,-28.22,69.0955374825,135.17,58.05,21.6,61.9383766336,1.2215,-0.14650000000000002,1.2302538356000001,58.05,21.6,61.9383766336,135.29
2019-05-23 06:30:00,65.998,-27.4195,71.4672301426,3.348,-0.2495,3.3572837607,62.65,-27.17,68.2878569,133.98,57.59,21.75,61.5603005191,3.348,-0.2495,3.3572837607,57.59,21.75,61.5603005191,134.11
2019-05-23 07:00:00,68.4755,-26.2505,73.3347315431,4.9254999999999995,-0.2705,4.9329221056,63.55,-25.98,68.6553923592,133.39,58.4,22.51,62.5880188215,4.9254999999999995,-0.2705,4.9329221056,58.4,22.51,62.5880188215,133.53
2019-05-23 07:30:00,70.4755,-25.838,75.0626294787,11.7455,-0.538,11.7578150287,58.73,-25.3,63.9476575021,132.98,54.08,22.85,58.7091892296,11.7455,-0.538,11.7578150287,54.08,22.85,58.7091892296,133.12
2019-05-23 08:00:00,70.807,-25.474,75.2499563123,19.367,-0.664,19.3783793182,51.44,-24.81,57.1105042877,132.78,47.4,23.02,52.6942160014,19.367,-0.664,19.3783793182,47.4,23.02,52.6942160014,132.92
2019-05-23 08:30:00,70.964,-24.8335,75.1837217638,28.554,-1.0635,28.5737982818,42.41,-23.77,48.6170854741,132.59,39.21,23.8,45.8678983604,28.554,-1.0635,28.5737982818,39.21,23.8,45.8678983604,132.74
2019-05-23 09:00:00,70.972,-24.3115,75.0204893096,31.152,-1.4515,31.1857973483,39.82,-22.86,45.915269791200004,132.49,36.81,24.48,44.2068603273,31.152,-1.4515,31.1857973483,36.81,24.48,44.2068603273,132.63
2019-05-23 09:30:00,71.0835,-24.2065,75.0920675871,32.3735,-1.6165,32.4138330732,38.71,-22.59,44.8193284198,132.42,35.87,24.69,43.545987186,32.3735,-1.6165,32.4138330732,35.87,24.69,43.545987186,132.56
2019-05-23 10:00:00,69.599,-23.761,73.5432248545,40.259,-2.081,40.3127478845,29.34,-21.68,36.4809265233,132.36,27.37,25.44,37.3672383245,40.259,-2.081,40.3127478845,27.37,25.44,37.3672383245,132.47
2019-05-23 10:30:00,68.772,-23.6085,72.7114107706,45.602,-2.6485000000000003,45.6788458288,23.17,-20.96,31.2437273705,132.42,21.75,26.0,33.897824414,45.602,-2.6485000000000003,45.6788458288,21.75,26.0,33.897824414,132.47
2019-05-23 11:00:00,68.286,-23.1945,72.1176998125,50.266,-3.0545,50.3587204588,18.02,-20.14,27.024803422,132.27,17.06,26.63,31.6259466261,50.266,-3.0545,50.3587204588,17.06,26.63,31.6259466261,132.3
2019-05-23 11:30:00,68.135,-22.3755,71.7150000017,52.435,-3.2055,52.5328892719,15.7,-19.17,24.7785976197,132.04,14.93,27.31,31.1246044152,52.435,-3.2055,52.5328892719,14.93,27.31,31.1246044152,132.06
2019-05-23 12:00:00,67.4415,-22.1225,70.977185972,54.9215,-3.1425,55.0113303648,12.52,-18.98,22.7374316931,131.93,12.11,27.38,29.9385453888,54.9215,-3.1425,55.0113303648,12.11,27.38,29.9385453888,131.95
2019-05-23 12:30:00,67.11,-22.211,70.6900319776,59.01,-2.941,59.0832428105,8.1,-19.27,20.903179184,131.93,8.05,27.17,28.3374557785,59.01,-2.941,59.0832428105,8.05,27.17,28.3374557785,131.95
2019-05-23 13:00:00,67.2845,-21.6335,70.6768155939,57.5345,-2.9735,57.6112870235,9.75,-18.66,21.0536956376,131.93,9.52,27.75,29.3375680655,57.5345,-2.9735,57.6112870235,9.52,27.75,29.3375680655,131.95
2019-05-23 13:30:00,67.7005,-23.55,71.6795661277,47.6705,-2.27,47.7245164486,20.03,-21.28,29.2239507938,132.44,18.87,25.71,31.8917073861,47.6705,-2.27,47.7245164486,18.87,25.71,31.8917073861,132.47
2019-05-23 14:00:00,66.4365,-22.8215,70.2469173309,53.8365,-3.0215,53.9212221162,12.6,-19.8,23.4691286587,132.15,12.14,26.83,29.4487436065,53.8365,-3.0215,53.9212221162,12.14,26.83,29.4487436065,132.17
2019-05-23 14:30:00,66.234,-22.416,69.9243863899,55.824,-3.396,55.9272008239,10.41,-19.02,21.6824468176,131.97,10.16,27.48,29.2980545429,55.824,-3.396,55.9272008239,10.16,27.48,29.2980545429,131.99
2019-05-23 15:00:00,66.54,-23.1835,70.4630844645,47.63,-2.5535,47.6983989485,18.91,-20.63,27.9854426443,132.23,17.88,26.23,31.7444058064,47.63,-2.5535,47.6983989485,17.88,26.23,31.7444058064,132.24
2019-05-23 15:30:00,67.4405,-23.9475,71.5660799297,38.9405,-2.1175,38.9980300336,28.5,-21.83,35.8998454036,132.26,26.52,25.22,36.5972512629,38.9405,-2.1175,38.9980300336,26.52,25.22,36.5972512629,132.29
2019-05-23 16:00:00,68.964,-23.995,73.0191298291,34.504,-1.755,34.5486040384,34.46,-22.24,41.0135245986,132.26,31.95,24.93,40.5253920401,34.504,-1.755,34.5486040384,31.95,24.93,40.5253920401,132.29
2019-05-23 16:30:00,70.7465,-24.4765,74.8609799194,31.6865,-1.8065,31.7379540062,39.06,-22.67,45.1620692617,132.49,36.14,24.66,43.7517451081,31.6865,-1.8065,31.7379540062,36.14,24.66,43.7517451081,132.51
2019-05-23 17:00:00,71.359,-24.8565,75.5642274707,33.449,-1.6465,33.4894992983,37.91,-23.21,44.4507840201,132.59,35.11,24.27,42.681904831,33.449,-1.6465,33.4894992983,35.11,24.27,42.681904831,132.63
2019-05-23 17:30:00,72.896,-25.0505,77.0801814103,23.886,-1.1005,23.9113382363,49.01,-23.95,54.5489009972,132.63,45.25,23.76,51.1087086513,23.886,-1.1005,23.9113382363,45.25,23.76,51.1087086513,132.63
2019-05-23 18:00:00,73.836,-24.816,77.8947286535,20.076,-1.216,20.1127927449,53.76,-23.6,58.7119885543,132.58,49.49,24.04,55.0198300615,20.076,-1.216,20.1127927449,49.49,24.04,55.0198300615,132.58
2019-05-23 18:30:00,74.7775,-24.733,78.7616391097,13.1175,-0.853,13.1452050288,61.66,-23.88,66.1226889955,132.65,56.64,23.84,61.4527070193,13.1175,-0.853,13.1452050288,56.64,23.84,61.4527070193,132.66
2019-05-23 19:00:00,74.8835,-24.545,78.8035252844,9.1135,-0.805,9.1489839463,65.77,-23.74,69.923390221,132.3,60.4,23.88,64.9493217824,9.1135,-0.805,9.1489839463,60.4,23.88,64.9493217824,132.36
2019-05-23 19:30:00,74.532,-24.5995,78.4866512488,7.832,-0.5695,7.8526781578,66.7,-24.03,70.8966212171,132.37,61.25,23.68,65.6681422,7.832,-0.5695,7.8526781578,61.25,23.68,65.6681422,132.48
2019-05-23 20:00:00,74.144,-24.899,78.2131250942,6.334,-0.289,6.3405896414,67.81,-24.61,72.1377030408,132.54,62.31,23.24,66.5028848998,6.334,-0.289,6.3405896414,62.31,23.24,66.5028848998,132.67
2019-05-23 20:30:00,73.5975,-24.936,77.7071174491,3.1975,-0.256,3.2077316362,70.4,-24.68,74.6006863239,132.43,64.62,23.09,68.621370578,3.1975,-0.256,3.2077316362,64.62,23.09,68.621370578,132.56
2019-05-23 21:00:00,73.828,-24.492,77.7845206195,1.728,-0.192,1.7386339465,72.1,-24.3,76.084821088,132.36,66.16,23.43,70.186255777,1.728,-0.192,1.7386339465,66.16,23.43,70.186255777,132.51
2019-05-23 21:30:00,73.6325,-24.4,77.5700010072,0.5125000000000001,-0.1,0.5221649644,73.12,-24.3,77.052088875,132.47,67.08,23.53,71.0871809822,0.5125000000000001,-0.1,0.5221649644,67.08,23.53,71.0871809822,132.63
2019-05-23 22:00:00,73.6125,-24.6805,77.6397271795,0.4425,-0.2505,0.5084845130000001,73.17,-24.43,77.1406105758,132.56,67.13,23.41,71.0947607071,0.4425,-0.2505,0.5084845130000001,67.13,23.41,71.0947607071,132.72
2019-05-23 22:30:00,73.0885,-24.3415,77.0353000546,0.41850000000000004,-0.5515,0.692310985,72.67,-23.79,76.4649789119,131.79,66.74,23.48,70.7498268549,0.41850000000000004,-0.5515,0.692310985,66.74,23.48,70.7498268549,131.95
2019-05-23 23:00:00,71.023,-24.454,75.1150094522,0.263,-0.674,0.7234949896,70.76,-23.78,74.6489517676,131.69,64.94,23.39,69.0238777526,0.263,-0.674,0.7234949896,64.94,23.39,69.0238777526,131.86
2019-05-23 23:30:00,69.0625,-25.597,73.6534813519,0.3125,-0.707,0.7729846376,68.75,-24.89,73.1168557858,132.89,63.27,23.1,67.3550510355,0.3125,-0.707,0.7729846376,63.27,23.1,67.3550510355,133.08
2019-05-24 00:00:00,67.4495,-26.3795,72.4245336229,0.3895,-0.7395,0.8358053003,67.06,-25.64,71.7945206823,133.6,61.84,22.81,65.9126823912,0.3895,-0.7395,0.8358053003,61.84,22.81,65.9126823912,133.79
2019-05-24 00:30:00,66.146,-27.0035,71.4456599679,0.466,-0.7135,0.8521961335,65.68,-26.29,70.7462119127,134.16,60.57,22.61,64.6524322822,0.466,-0.7135,0.8521961335,60.57,22.61,64.6524322822,134.35
2019-05-24 01:00:00,65.488,-27.428,70.9998121688,0.498,-0.6980000000000001,0.8574427095,64.99,-26.73,70.2722776065,134.51,59.96,22.44,64.0215213815,0.498,-0.6980000000000001,0.8574427095,59.96,22.44,64.0215213815,134.71
2019-05-24 01:30:00,65.591,-28.058,71.3402456191,0.541,-0.6880000000000001,0.8752285416000001,65.05,-27.37,70.5735035265,134.63,60.09,21.99,63.9872502925,0.541,-0.6880000000000001,0.8752285416000001,60.09,21.99,63.9872502925,134.83
2019-05-24 02:00:00,66.14,-27.7275,71.7169007714,0.53,-0.7075,0.8840001414,65.61,-27.02,70.9559898811,134.24,60.59,22.21,64.5324120113,0.53,-0.7075,0.8840001414,60.59,22.21,64.5324120113,134.44
2019-05-24 02:30:00,66.177,-28.0025,71.8577437389,0.377,-0.6725,0.7709638448,65.8,-27.33,71.2500449123,134.72,60.7,22.12,64.6048326366,0.377,-0.6725,0.7709638448,60.7,22.12,64.6048326366,134.92
2019-05-24 03:00:00,65.666,-27.971,71.3750684553,0.366,-0.6910000000000001,0.7819443714000001,65.3,-27.28,70.769261689,134.92,60.33,22.38,64.3472866561,0.366,-0.6910000000000001,0.7819443714000001,60.33,22.38,64.3472866561,135.13
2019-05-24 03:30:00,65.3835,-28.2385,71.2208884703,0.4035,-0.6685,0.7808357702000001,64.98,-27.57,70.5868635087,135.0,60.04,22.17,64.0024257353,0.4035,-0.6685,0.7808357702000001,60.04,22.17,64.0024257353,135.2
2019-05-24 04:00:00,65.2665,-28.2765,71.1285911185,0.4465,-0.6765,0.8105643096,64.82,-27.6,70.4513477515,135.03,59.86,22.15,63.8266566569,0.4465,-0.6765,0.8105643096,59.86,22.15,63.8266566569,135.24
2019-05-24 04:30:00,64.9815,-28.1385,70.8122201636,0.1715,-0.7285,0.7484146578,64.81,-27.41,70.3679202478,134.86,59.81,22.25,63.8145641684,0.1715,-0.7285,0.7484146578,59.81,22.25,63.8145641684,135.07
2019-05-24 05:00:00,64.792,-28.1585,70.6463331409,0.082,-0.6985,0.7032967013,64.71,-27.46,70.2953462187,134.93,59.72,22.23,63.7232398737,0.082,-0.6985,0.7032967013,59.72,22.23,63.7232398737,135.14
2019-05-24 05:30:00,64.459,-27.8245,70.2080157906,0.079,-0.41450000000000004,0.4219611949,64.38,-27.41,69.9720837192,134.69,59.44,22.09,63.4119996531,0.079,-0.41450000000000004,0.4219611949,59.44,22.09,63.4119996531,134.9
2019-05-24 06:00:00,64.9995,-27.8515,70.7152108991,0.23950000000000002,-0.0915,0.2563835018,64.76,-27.76,70.4590320683,135.34,59.73,22.19,63.7186707332,0.23950000000000002,-0.0915,0.2563835018,59.73,22.19,63.7186707332,135.55
2019-05-24 06:30:00,67.163,-26.818,72.3192484267,1.423,-0.188,1.4353651103,65.74,-26.63,70.9288692988,134.24,60.56,22.52,64.6116398182,1.423,-0.188,1.4353651103,60.56,22.52,64.6116398182,134.46
2019-05-24 07:00:00,69.524,-25.9945,74.2246630592,3.374,-0.23450000000000001,3.3821393008,66.15,-25.76,70.9887322045,134.08,60.87,23.28,65.1698956574,3.374,-0.23450000000000001,3.3821393008,60.87,23.28,65.1698956574,134.31
2019-05-24 07:30:00,72.4465,-25.141,76.6848436345,5.7965,-0.391,5.8096723875,66.65,-24.75,71.0970111889,133.82,61.3,24.0,65.8307678825,5.7965,-0.391,5.8096723875,61.3,24.0,65.8307678825,134.04
2019-05-24 08:00:00,73.94,-24.1235,77.7757471983,9.19,-0.5235000000000001,9.2048982748,64.75,-23.6,68.9167795243,132.8,59.57,24.36,64.3583289093,9.19,-0.5235000000000001,9.2048982748,59.57,24.36,64.3583289093,133.03
2019-05-24 08:30:00,75.0555,-23.243,78.5720378331,12.0355,-0.543,12.047742911,63.02,-22.7,66.9836577084,132.17,57.99,24.68,63.0233488479,12.0355,-0.543,12.047742911,57.99,24.68,63.0233488479,132.39
2019-05-24 09:00:00,74.768,-22.6155,78.1134730008,13.978,-0.6255000000000001,13.9919882165,60.79,-21.99,64.6450632299,131.56,55.95,24.83,61.2121834278,13.978,-0.6255000000000001,13.9919882165,55.95,24.83,61.2121834278,131.79
2019-05-24 09:30:00,74.405,-22.815,77.8243422716,16.475,-0.705,16.4900773194,57.93,-22.11,62.0059432635,131.56,53.32,24.69,58.7589865467,16.475,-0.705,16.4900773194,53.32,24.69,58.7589865467,131.79
2019-05-24 10:00:00,73.105,-23.4165,76.7637511932,20.135,-0.9865,20.1591519477,52.97,-22.43,57.5232631202,131.67,48.8,24.41,54.56453152,20.135,-0.9865,20.1591519477,48.8,24.41,54.56453152,131.9
2019-05-24 10:30:00,72.066,-23.536,75.8119492692,25.226,-1.056,25.2480932349,46.84,-22.48,51.9551344912,131.8,43.28,24.45,49.7087607973,25.226,-1.056,25.2480932349,43.28,24.45,49.7087607973,132.02
2019-05-24 11:00:00,71.4475,-23.263,75.1392868295,30.5875,-1.153,30.6092235323,40.86,-22.11,46.4584943794,131.87,37.79,24.79,45.1954444607,30.5875,-1.153,30.6092235323,37.79,24.79,45.1954444607,132.06
2019-05-24 11:30:00,71.6375,-23.221,75.3070132674,32.4075,-1.4809999999999999,32.4413226803,39.23,-21.74,44.8510925174,131.96,36.26,25.13,44.1169411904,32.4075,-1.4809999999999999,32.4413226803,36.26,25.13,44.1169411904,132.11
2019-05-24 12:00:00,70.908,-22.4755,74.3847602957,33.198,-1.3655,33.2260710023,37.71,-21.11,43.2166194883,131.9,34.89,25.64,43.2980565384,33.198,-1.3655,33.2260710023,34.89,25.64,43.2980565384,132.0
2019-05-24 12:30:00,69.629,-22.1815,73.076785529,40.699,-1.6015000000000001,40.7304972134,28.93,-20.58,35.503257597,131.95,26.95,26.14,37.5446680635,40.699,-1.6015000000000001,40.7304972134,26.95,26.14,37.5446680635,132.0
2019-05-24 13:00:00,68.2835,-23.925,72.3535900785,47.8635,-2.175,47.9128923908,20.42,-21.75,29.8335197387,132.28,19.23,25.29,31.7706940434,47.8635,-2.175,47.9128923908,19.23,25.29,31.7706940434,132.31
2019-05-24 13:30:00,67.9825,-24.4075,72.2312007549,46.0325,-1.6875,46.0634205471,21.95,-22.72,31.5911522424,132.56,20.63,24.56,32.0747642236,46.0325,-1.6875,46.0634205471,20.63,24.56,32.0747642236,132.56
2019-05-24 14:00:00,66.6985,-24.336,70.9995126621,50.8385,-2.106,50.8821021406,15.86,-22.23,27.3077369989,132.64,15.09,24.98,29.1840452988,50.8385,-2.106,50.8821021406,15.09,24.98,29.1840452988,132.63
