Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-24 14:30:00,66.391,-23.5885,70.4569529092,58.311,-3.1685,58.3970214416,8.08,-20.42,21.9604826905,132.51,8.06,26.56,27.7560299755,58.311,-3.1685,58.3970214416,8.06,26.56,27.7560299755,132.51
2019-05-24 15:00:00,65.97,-23.5855,70.0593798877,59.45,-3.7355,59.5672431816,6.52,-19.85,20.8933697617,132.4,6.62,27.0,27.799719423,59.45,-3.7355,59.5672431816,6.62,27.0,27.799719423,132.4
2019-05-24 15:30:00,66.1605,-23.3435,70.1578987178,57.7205,-3.5135,57.827336118,8.44,-19.83,21.5513920664,132.2,8.33,26.86,28.1220287319,57.7205,-3.5135,57.827336118,8.33,26.86,28.1220287319,132.19
2019-05-24 16:00:00,67.176,-23.813,71.2718313571,54.986,-3.4130000000000003,55.0918212169,12.19,-20.4,23.7645976191,132.33,11.78,26.46,28.9637704728,54.986,-3.4130000000000003,55.0918212169,11.78,26.46,28.9637704728,132.31
2019-05-24 16:30:00,69.1505,-23.97,73.1871064481,48.6605,-3.06,48.7566186302,20.49,-20.91,29.2757271472,132.4,19.24,26.08,32.4090110926,48.6605,-3.06,48.7566186302,19.24,26.08,32.4090110926,132.4
2019-05-24 17:00:00,70.8115,-24.5725,74.9538277108,42.7915,-3.2525,42.9149301351,28.02,-21.32,35.2088454795,132.31,26.15,25.79,36.728008386,42.7915,-3.2525,42.9149301351,26.15,25.79,36.728008386,132.3
2019-05-24 17:30:00,72.0635,-24.952,76.2610669756,34.7435,-3.052,34.8772919856,37.32,-21.9,43.2711497421,132.42,34.57,25.35,42.8684895932,34.7435,-3.052,34.8772919856,34.57,25.35,42.8684895932,132.41
2019-05-24 18:00:00,73.2115,-25.2345,77.4383866212,22.7215,-2.2745,22.835058846,50.49,-22.96,55.4653197953,132.42,46.49,24.47,52.5366633885,22.7215,-2.2745,22.835058846,46.49,24.47,52.5366633885,132.41
2019-05-24 18:30:00,74.3515,-25.153,78.4908845743,17.4315,-1.5430000000000001,17.4996583181,56.92,-23.61,61.6223863543,132.46,52.38,23.94,57.5915618819,17.4315,-1.5430000000000001,17.4996583181,52.38,23.94,57.5915618819,132.46
2019-05-24 19:00:00,73.781,-25.349,78.0141510368,16.821,-1.299,16.8710830121,56.96,-24.05,61.8291525092,132.46,52.41,23.56,57.4620022276,16.821,-1.299,16.8710830121,52.41,23.56,57.4620022276,132.46
2019-05-24 19:30:00,73.5725,-25.323,77.8085283581,11.0025,-1.133,11.0606824044,62.57,-24.19,67.0832393374,132.5,57.48,23.53,62.1096715496,11.0025,-1.133,11.0606824044,57.48,23.53,62.1096715496,132.51
2019-05-24 20:00:00,73.5645,-25.257,77.7795070006,5.3145,-0.8170000000000001,5.3769321411,68.25,-24.44,72.4939728529,132.45,62.67,23.26,66.847262472,5.3145,-0.8170000000000001,5.3769321411,62.67,23.26,66.847262472,132.46
2019-05-24 20:30:00,73.1765,-25.3415,77.4402464775,2.4765,-0.7415,2.5851256256,70.7,-24.6,74.8575313512,132.45,64.86,23.14,68.8642084105,2.4765,-0.7415,2.5851256256,64.86,23.14,68.8642084105,132.46
2019-05-24 21:00:00,73.1975,-25.2795,77.4398290707,1.0375,-0.6195,1.2083817691,72.16,-24.66,76.2573353849,132.45,66.24,23.12,70.1589053506,1.0375,-0.6195,1.2083817691,66.24,23.12,70.1589053506,132.54
2019-05-24 21:30:00,73.3425,-25.3865,77.6118334309,0.0925,-0.5665,0.5740021777000001,73.25,-24.82,77.3407712659,132.21,67.21,22.74,70.9527427236,0.0925,-0.5665,0.5740021777000001,67.21,22.74,70.9527427236,132.31
2019-05-24 22:00:00,74.3505,-24.824,78.3851250318,0.0405,-0.674,0.6752157063,74.31,-24.15,78.1357702976,132.15,68.13,23.29,72.0008402729,0.0405,-0.674,0.6752157063,68.13,23.29,72.0008402729,132.26
2019-05-24 22:30:00,73.758,-24.214,77.630923993,0.068,-0.704,0.7072764665,73.69,-23.51,77.3494421441,130.56,67.59,22.81,71.3351540266,0.068,-0.704,0.7072764665,67.59,22.81,71.3351540266,130.67
2019-05-24 23:00:00,71.9575,-24.133,75.89653151,0.0375,-0.6930000000000001,0.6940138687,71.92,-23.44,75.643373801,130.19,65.95,22.66,69.7343394606,0.0375,-0.6930000000000001,0.6940138687,65.95,22.66,69.7343394606,130.32
2019-05-24 23:30:00,70.107,-24.866,74.3862178431,0.067,-0.686,0.6892641003000001,70.04,-24.18,74.0963831776,130.59,64.26,22.22,67.9932055429,0.067,-0.686,0.6892641003000001,64.26,22.22,67.9932055429,130.74
2019-05-25 00:00:00,68.4335,-25.5375,73.0431915273,0.0835,-0.7175,0.7223423703,68.35,-24.82,72.7169505686,131.28,62.75,22.08,66.5213416882,0.0835,-0.7175,0.7223423703,62.75,22.08,66.5213416882,131.43
2019-05-25 00:30:00,66.8285,-26.203,71.781931022,0.0685,-0.773,0.7760291554000001,66.76,-25.43,71.4393623992,131.59,61.28,21.68,65.0020061229,0.0685,-0.773,0.7760291554000001,61.28,21.68,65.0020061229,131.7
2019-05-25 01:00:00,65.6765,-25.868,70.5872231799,0.08650000000000001,-0.6980000000000001,0.7033393562,65.59,-25.17,70.2536618263,129.98,60.27,20.89,63.7876555456,0.08650000000000001,-0.6980000000000001,0.7033393562,60.27,20.89,63.7876555456,130.09
2019-05-25 01:30:00,65.913,-25.642,70.7250714598,0.123,-0.672,0.6831639627,65.79,-24.97,70.3692049124,129.98,60.43,21.1,64.0077721843,0.123,-0.672,0.6831639627,60.43,21.1,64.0077721843,130.09
2019-05-25 02:00:00,66.511,-25.417,71.2020857138,0.131,-0.677,0.6895578293,66.38,-24.74,70.8404686602,129.66,60.93,21.09,64.4767632562,0.131,-0.677,0.6895578293,60.93,21.09,64.4767632562,129.77
2019-05-25 02:30:00,66.453,-25.2535,71.0896650101,0.073,-0.6835,0.6873872635,66.38,-24.57,70.7812778918,129.46,60.95,21.07,64.4891262152,0.073,-0.6835,0.6873872635,60.95,21.07,64.4891262152,129.57
2019-05-25 03:00:00,65.9665,-25.36,70.673253231,0.0665,-0.6900000000000001,0.693197122,65.9,-24.67,70.3663193581,129.74,60.54,21.12,64.1182189397,0.0665,-0.6900000000000001,0.693197122,60.54,21.12,64.1182189397,129.85
2019-05-25 03:30:00,65.1475,-25.4915,69.9572249914,0.11750000000000001,-0.7615000000000001,0.7705118429000001,65.03,-24.73,69.5735136385,129.67,59.77,21.08,63.378381961,0.11750000000000001,-0.7615000000000001,0.7705118429000001,59.77,21.08,63.378381961,129.79
2019-05-25 04:00:00,64.782,-25.610500000000002,69.6606433666,0.232,-0.7605000000000001,0.7951001509000001,64.55,-24.85,69.1680923548,129.72,59.34,21.0,62.9462913919,0.232,-0.7605000000000001,0.7951001509000001,59.34,21.0,62.9462913919,129.89
2019-05-25 04:30:00,64.4475,-25.5825,69.3393435396,0.23750000000000002,-0.7625000000000001,0.7986316422,64.21,-24.82,68.840079169,129.79,59.0,21.08,62.6527445528,0.23750000000000002,-0.7625000000000001,0.7986316422,59.0,21.08,62.6527445528,129.95
2019-05-25 05:00:00,64.81,-25.8215,69.7645035978,0.16,-0.7515000000000001,0.7683438358,64.65,-25.07,69.3406619524,130.37,59.42,21.2,63.0886392308,0.16,-0.7515000000000001,0.7683438358,59.42,21.2,63.0886392308,130.54
2019-05-25 05:30:00,64.9755,-25.874,69.9376828058,0.1255,-0.704,0.7150987694000001,64.85,-25.17,69.5632906065,130.8,59.56,21.42,63.2946285241,0.1255,-0.704,0.7150987694000001,59.56,21.42,63.2946285241,130.98
2019-05-25 06:00:00,64.631,-25.9475,69.6450925568,0.741,-0.7175,1.031449102,63.89,-25.23,68.6912294256,130.54,58.74,21.17,62.4384216649,0.741,-0.7175,1.031449102,58.74,21.17,62.4384216649,130.7
2019-05-25 06:30:00,65.135,-25.9925,70.1297246626,3.425,-0.8025,3.5177594076,61.71,-25.19,66.65328349,130.83,56.76,21.45,60.6778386233,3.425,-0.8025,3.5177594076,56.76,21.45,60.6778386233,131.0
2019-05-25 07:00:00,65.7545,-26.184,70.7760985521,8.4245,-0.9540000000000001,8.4783439568,57.33,-25.23,62.6361062008,131.87,52.75,22.05,57.1731143108,8.4245,-0.9540000000000001,8.4783439568,52.75,22.05,57.1731143108,132.05
2019-05-25 07:30:00,66.877,-26.1425,71.8050376732,11.417,-1.2125,11.4812039983,55.46,-24.93,60.8055630679,131.67,51.07,22.13,55.6586183803,11.417,-1.2125,11.4812039983,51.07,22.13,55.6586183803,131.85
2019-05-25 08:00:00,68.3415,-26.6215,73.3434719965,15.5015,-1.4115,15.5656299102,52.84,-25.21,58.5457914798,132.42,48.68,22.41,53.590582195,15.5015,-1.4115,15.5656299102,48.68,22.41,53.590582195,132.61
2019-05-25 08:30:00,70.136,-26.0985,74.8344185402,18.036,-1.2885,18.0819669353,52.1,-24.81,57.7056851619,132.26,47.93,22.62,52.999521696,18.036,-1.2885,18.0819669353,47.93,22.62,52.999521696,132.44
2019-05-25 09:00:00,70.401,-26.1045,75.0849233951,21.741,-1.4344999999999999,21.7882737097,48.66,-24.67,54.5564340843,132.26,44.88,22.68,50.285154867,21.741,-1.4344999999999999,21.7882737097,44.88,22.68,50.285154867,132.4
2019-05-25 09:30:00,70.0745,-25.63,74.6145592378,31.2645,-1.74,31.3128816983,38.81,-23.89,45.5735471518,132.05,35.86,23.2,42.7104155915,31.2645,-1.74,31.3128816983,35.86,23.2,42.7104155915,132.21
2019-05-25 10:00:00,69.873,-25.5555,74.3997292283,30.293,-2.1655,30.3703019289,39.58,-23.39,45.974650624,132.05,36.61,23.7,43.6117197551,30.293,-2.1655,30.3703019289,36.61,23.7,43.6117197551,132.21
2019-05-25 10:30:00,69.075,-25.8795,73.763840364,31.495,-2.2695,31.5766631431,37.58,-23.61,44.3811728101,132.02,34.78,23.45,41.9470010847,31.495,-2.2695,31.5766631431,34.78,23.45,41.9470010847,132.15
2019-05-25 11:00:00,67.054,-24.7905,71.4899140176,50.334,-2.7005,50.4063910258,16.72,-22.09,27.7042686242,131.87,15.83,24.55,29.21115198,50.334,-2.7005,50.4063910258,15.83,24.55,29.21115198,131.99
2019-05-25 11:30:00,66.398,-25.0635,70.9709337423,47.848,-2.5635,47.9166217116,18.55,-22.5,29.1608041727,131.98,17.5,24.33,29.9699666333,47.848,-2.5635,47.9166217116,17.5,24.33,29.9699666333,132.08
2019-05-25 12:00:00,67.06,-25.0095,71.5717729992,44.67,-2.5695,44.7438401375,22.39,-22.44,31.6996167169,131.98,20.98,24.39,32.1719209871,44.67,-2.5695,44.7438401375,20.98,24.39,32.1719209871,132.08
2019-05-25 12:30:00,65.2345,-24.64,69.7328444153,52.5345,-3.05,52.6229625758,12.7,-21.59,25.0483153126,132.04,12.14,25.13,27.9087172761,52.5345,-3.05,52.6229625758,12.14,25.13,27.9087172761,132.08
2019-05-25 13:00:00,63.335,-23.633,67.6005984737,63.765,-3.993,63.8898996243,-0.43,-19.64,19.6447066662,132.04,0.25,26.79,26.7911664546,63.765,-3.993,63.8898996243,0.25,26.79,26.7911664546,132.05
2019-05-25 13:30:00,62.899,-23.558,67.165940513,61.639,-3.958,61.7659459978,1.26,-19.6,19.6404582431,132.04,1.76,26.85,26.9076215969,61.639,-3.958,61.7659459978,1.76,26.85,26.9076215969,132.02
2019-05-25 14:00:00,62.006,-23.1805,66.1972780124,62.326,-4.1305,62.4627193312,-0.32,-19.05,19.0526874745,131.96,0.33,27.24,27.2419988253,62.326,-4.1305,62.4627193312,0.33,27.24,27.2419988253,131.93
2019-05-25 14:30:00,61.389,-23.1905,65.6232322524,61.089,-4.0505,61.2231367315,0.30000000000000004,-19.14,19.1423509528,131.96,0.91,27.25,27.2651902616,61.089,-4.0505,61.2231367315,0.91,27.25,27.2651902616,131.93
2019-05-25 15:00:00,61.668,-24.198,66.2456445965,54.908,-4.088,55.0599691972,6.76,-20.11,21.2157889318,132.15,6.73,26.49,27.331538559,54.908,-4.088,55.0599691972,6.73,26.49,27.331538559,132.1
2019-05-25 15:30:00,62.336,-24.371,66.9307293924,50.566,-2.871,50.6474382077,11.77,-21.5,24.5108730975,132.34,11.31,25.43,27.83165464,50.566,-2.871,50.6474382077,11.31,25.43,27.83165464,132.31
2019-05-25 16:00:00,63.644,-25.5715,68.5890687227,40.344,-2.3515,40.4124719394,23.3,-23.22,32.894656101,132.57,21.78,24.11,32.4909295035,40.344,-2.3515,40.4124719394,21.78,24.11,32.4909295035,132.54
2019-05-25 16:30:00,65.7885,-26.1775,70.805283973,32.3885,-2.1575,32.4602793965,33.4,-24.02,41.1402527946,132.43,30.9,23.29,38.6941093708,32.3885,-2.1575,32.4602793965,30.9,23.29,38.6941093708,132.39
2019-05-25 17:00:00,67.5185,-25.9585,72.3366543635,31.9085,-1.9085,31.9655243114,35.61,-24.05,42.97062485,132.16,32.98,23.15,40.2939561225,31.9085,-1.9085,31.9655243114,32.98,23.15,40.2939561225,132.14
2019-05-25 17:30:00,68.9825,-25.6765,73.6061679379,32.3025,-2.0065,32.3647578162,36.68,-23.67,43.6542243088,132.02,33.96,23.44,41.2639697557,32.3025,-2.0065,32.3647578162,33.96,23.44,41.2639697557,131.99
2019-05-25 18:00:00,70.325,-25.924,74.9510466972,26.755,-1.814,26.8164244634,43.57,-24.11,49.7959536509,132.2,40.15,23.16,46.3509233996,26.755,-1.814,26.8164244634,40.15,23.16,46.3509233996,132.18
2019-05-25 18:30:00,71.204,-26.0945,75.8349032191,22.004,-1.4645000000000001,22.052681838,49.2,-24.63,55.0206951974,132.14,45.35,22.72,50.7229819707,22.004,-1.4645000000000001,22.052681838,45.35,22.72,50.7229819707,132.13
2019-05-25 19:00:00,72.4405,-25.9995,76.9649273403,15.4305,-1.0695000000000001,15.4675195329,57.01,-24.93,62.222544146,132.14,52.41,22.49,57.0316420945,15.4305,-1.0695000000000001,15.4675195329,52.41,22.49,57.0316420945,132.13
2019-05-25 19:30:00,72.915,-25.8985,77.37783615,10.265,-0.6585000000000001,10.2860997103,62.65,-25.24,67.5431721198,132.24,57.52,22.27,61.6806558007,10.265,-0.6585000000000001,10.2860997103,57.52,22.27,61.6806558007,132.34
2019-05-25 20:00:00,72.719,-26.015,77.2323325169,6.479,-0.425,6.4929243027,66.24,-25.59,71.0111660234,132.28,60.82,22.06,64.6971096727,6.479,-0.425,6.4929243027,60.82,22.06,64.6971096727,132.43
2019-05-25 20:30:00,72.5345,-25.3845,76.8480743448,3.0345,-0.3345,3.0528806888,69.5,-25.05,73.8766031975,131.47,63.78,22.02,67.4742084059,3.0345,-0.3345,3.0528806888,63.78,22.02,67.4742084059,131.64
2019-05-25 21:00:00,72.301,-25.221,76.5737124737,0.911,-0.271,0.9504535759,71.39,-24.95,75.624299005,131.31,65.5,21.99,69.0927644548,0.911,-0.271,0.9504535759,65.5,21.99,69.0927644548,131.48
2019-05-25 21:30:00,72.511,-25.3685,76.8206086493,0.311,-0.3685,0.4821962775,72.2,-25.0,76.4057589453,131.31,66.24,21.93,69.7758016794,0.311,-0.3685,0.4821962775,66.24,21.93,69.7758016794,131.48
2019-05-25 22:00:00,72.9275,-25.301,77.1917149521,0.2975,-0.601,0.6706021548000001,72.63,-24.7,76.7151021638,131.44,66.57,22.34,70.2185196369,0.2975,-0.601,0.6706021548000001,66.57,22.34,70.2185196369,131.64
2019-05-25 22:30:00,71.8925,-25.9335,76.4269453694,0.42250000000000004,-0.6235,0.7531656524,71.47,-25.31,75.8192389833,131.85,65.52,22.02,69.1212760299,0.42250000000000004,-0.6235,0.7531656524,65.52,22.02,69.1212760299,132.05
2019-05-25 23:00:00,70.01,-26.525,74.866385815,0.47000000000000003,-0.645,0.7980758109,69.54,-25.88,74.1996361177,132.43,63.89,21.95,67.5554187316,0.47000000000000003,-0.645,0.7980758109,63.89,21.95,67.5554187316,132.63
2019-05-25 23:30:00,68.2295,-27.3545,73.5087296891,0.48950000000000005,-0.6345000000000001,0.8013741324,67.74,-26.72,72.819406754,133.23,62.24,21.66,65.9012382281,0.48950000000000005,-0.6345000000000001,0.8013741324,62.24,21.66,65.9012382281,133.44
2019-05-26 00:00:00,65.8125,-28.1365,71.5747706144,0.2525,-0.6465000000000001,0.6940594355,65.56,-27.49,71.0901800532,133.6,60.4,21.21,64.0158113281,0.2525,-0.6465000000000001,0.6940594355,60.4,21.21,64.0158113281,133.82
2019-05-26 00:30:00,64.4735,-28.949,70.6744423625,0.3835,-0.659,0.7624652451,64.09,-28.29,70.0560646911,134.02,59.09,20.81,62.6473000216,0.3835,-0.659,0.7624652451,59.09,20.81,62.6473000216,134.24
2019-05-26 01:00:00,63.982,-29.7605,70.5647481697,0.422,-0.6505000000000001,0.7753929649,63.56,-29.11,69.9089815403,134.97,58.59,20.67,62.1291960354,0.422,-0.6505000000000001,0.7753929649,58.59,20.67,62.1291960354,135.19
2019-05-26 01:30:00,64.087,-29.952,70.7408359648,0.647,-0.682,0.9400707420000001,63.44,-29.27,69.866776797,135.2,58.53,20.75,62.0993027336,0.647,-0.682,0.9400707420000001,58.53,20.75,62.0993027336,135.43
2019-05-26 02:00:00,64.351,-30.3795,71.1615431343,1.131,-0.6595000000000001,1.3092368961,63.22,-29.72,69.8573317555,135.35,58.32,20.36,61.7717734892,1.131,-0.6595000000000001,1.3092368961,58.32,20.36,61.7717734892,135.58
2019-05-26 02:30:00,63.615,-30.303,70.4637497867,1.895,-0.663,2.0076339308,61.72,-29.64,68.4681531809,135.02,56.95,20.3,60.4598420441,1.895,-0.663,2.0076339308,56.95,20.3,60.4598420441,135.24
2019-05-26 03:00:00,63.298,-30.427,70.2313258667,1.638,-0.707,1.7840664225,61.66,-29.72,68.4487691635,135.48,56.94,20.57,60.5416261757,1.638,-0.707,1.7840664225,56.94,20.57,60.5416261757,135.71
2019-05-26 03:30:00,62.92,-28.7085,69.1599911238,1.63,-0.6885,1.7694440511,61.29,-28.02,67.3912791094,135.55,56.71,18.59,59.6792442982,1.63,-0.6885,1.7694440511,56.71,18.59,59.6792442982,135.79
2019-05-26 04:00:00,61.792,-14.7765,63.5342129585,1.8820000000000001,-0.6165,1.9804030524,59.91,-14.16,61.5606505814,133.38,56.64,5.22,56.8800316456,1.8820000000000001,-0.6165,1.9804030524,56.64,5.22,56.8800316456,133.63
2019-05-26 04:30:00,61.9445,-14.655,63.6544586439,2.0145,-0.615,2.106284703,59.93,-14.04,61.5526319502,133.48,56.63,5.34,56.8812139463,2.0145,-0.615,2.106284703,56.63,5.34,56.8812139463,133.75
2019-05-26 05:00:00,61.897,-14.6335,63.6032855382,2.447,-0.5935,2.5179458394000003,59.45,-14.04,61.0853836855,133.73,56.21,5.4,56.4687887244,2.447,-0.5935,2.5179458394000003,56.21,5.4,56.4687887244,134.0
2019-05-26 05:30:00,61.6575,-14.6895,63.3831895419,2.1775,-0.6195,2.2639095609,59.48,-14.07,61.1214798577,133.96,56.22,5.47,56.4854786649,2.1775,-0.6195,2.2639095609,56.22,5.47,56.4854786649,134.23
2019-05-26 06:00:00,62.1155,-14.643,63.8181227337,2.1455,-0.603,2.228627212,59.97,-14.04,61.5915781581,134.02,56.68,5.48,56.9442955879,2.1455,-0.603,2.228627212,56.68,5.48,56.9442955879,134.32
2019-05-26 06:30:00,62.3195,-14.391,63.9595259617,2.6895,-0.321,2.7085884239,59.63,-14.07,61.2674611845,134.13,56.39,5.5,56.6575864294,2.6895,-0.321,2.7085884239,56.39,5.5,56.6575864294,134.5
2019-05-26 07:00:00,63.1005,-14.0185,64.6389313224,4.3705,-0.3285,4.3828281395,58.73,-13.69,60.3044691544,133.29,55.49,5.62,55.7738693296,4.3705,-0.3285,4.3828281395,55.49,5.62,55.7738693296,133.71
2019-05-26 07:30:00,64.6855,-13.5635,66.0922267933,6.2955,-0.4335,6.310407475,58.39,-13.13,59.8480492581,132.62,55.2,5.97,55.5218956809,6.2955,-0.4335,6.310407475,55.2,5.97,55.5218956809,133.08
2019-05-26 08:00:00,66.351,-12.5155,67.5210555401,7.641,-0.5655,7.6618973662,58.71,-11.95,59.913826451,131.33,55.45,6.76,55.8605415298,7.641,-0.5655,7.6618973662,55.45,6.76,55.8605415298,131.75
2019-05-26 08:30:00,68.259,-12.732,69.4362650565,10.019,-0.592,10.0364747297,58.24,-12.14,59.4918246484,131.65,55.06,6.64,55.4589325537,10.019,-0.592,10.0364747297,55.06,6.64,55.4589325537,131.9
2019-05-26 09:00:00,69.9605,-15.155,71.5831375762,10.1505,-0.6950000000000001,10.174265342,59.81,-14.46,61.5331431019,130.51,56.21,10.1,57.1101926104,10.1505,-0.6950000000000001,10.174265342,56.21,10.1,57.1101926104,130.77
2019-05-26 09:30:00,71.9615,-19.149,74.4657081028,9.9515,-0.639,9.9719944469,62.01,-18.51,64.7136786159,130.67,57.84,14.32,59.5863071519,9.9515,-0.639,9.9719944469,57.84,14.32,59.5863071519,130.93
2019-05-26 10:00:00,73.7505,-25.6665,78.0890867695,11.0205,-0.6765,11.0412441554,62.73,-24.99,67.5244622341,131.43,57.86,20.96,61.5394280116,11.0205,-0.6765,11.0412441554,57.86,20.96,61.5394280116,131.72
2019-05-26 10:30:00,74.669,-33.1865,81.711708728,12.259,-0.7165,12.2799207347,62.41,-32.47,70.3513255028,132.31,56.79,28.55,63.5626195181,12.259,-0.7165,12.2799207347,56.79,28.55,63.5626195181,132.62
2019-05-26 11:00:00,74.6965,-33.295,81.7809521664,15.7265,-0.975,15.7566946804,58.97,-32.32,67.2461396662,132.46,53.75,28.79,60.9748029927,15.7265,-0.975,15.7566946804,53.75,28.79,60.9748029927,132.98
2019-05-26 11:30:00,73.859,-33.249,80.9978264029,18.159,-1.079,18.191028613,55.7,-32.17,64.3226157739,132.15,50.84,28.67,58.3667242528,18.159,-1.079,18.191028613,50.84,28.67,58.3667242528,132.62
2019-05-26 12:00:00,72.4805,-33.4795,79.8392121736,29.6505,-1.3995,29.6835097403,42.83,-32.08,53.5120108013,132.48,39.33,29.03,48.8834307307,29.6505,-1.3995,29.6835097403,39.33,29.03,48.8834307307,132.88
2019-05-26 12:30:00,71.5105,-33.045,78.776415476,35.9605,-1.855,36.0083127243,35.55,-31.19,47.2929022159,131.94,32.86,29.32,44.0390962668,35.9605,-1.855,36.0083127243,32.86,29.32,44.0390962668,132.33
2019-05-26 13:00:00,70.0775,-32.904,77.4178869658,43.1975,-2.694,43.2814237549,26.88,-30.21,40.437340417,132.03,25.07,30.2,39.2497757955,43.1975,-2.694,43.2814237549,25.07,30.2,39.2497757955,132.39
2019-05-26 13:30:00,68.1865,-32.9805,75.7437268855,48.5865,-2.9005,48.6729995223,19.6,-30.08,35.9021782069,132.22,18.59,30.47,35.6932626696,48.5865,-2.9005,48.6729995223,18.59,30.47,35.6932626696,132.48
2019-05-26 14:00:00,65.526,-34.209,73.9182816156,47.046,-3.179,47.153283629,18.48,-31.03,36.1160809059,133.14,17.59,30.29,35.0270209981,47.046,-3.179,47.153283629,17.59,30.29,35.0270209981,133.25
2019-05-26 14:30:00,60.0325,-33.713,68.8510524629,57.3325,-1.9729999999999999,57.3664386663,2.7,-31.74,31.8546323162,133.75,3.51,30.09,30.2940291147,57.3325,-1.9729999999999999,57.3664386663,3.51,30.09,30.2940291147,133.8
2019-05-26 15:00:00,59.7065,-34.0,68.708559454,60.0965,-2.84,60.1635679814,-0.39,-31.16,31.1624405334,134.32,0.75,31.09,31.0990450014,60.0965,-2.84,60.1635679814,0.75,31.09,31.0990450014,134.34
2019-05-26 15:30:00,59.756,-33.057,68.2901514495,61.516,-3.077,61.5929069374,-1.76,-29.98,30.0316166731,133.87,-0.46,31.75,31.7533321086,61.516,-3.077,61.5929069374,-0.46,31.75,31.7533321086,133.87
2019-05-26 16:00:00,60.875,-33.227,69.3527155489,63.515,-4.327,63.6622192042,-2.64,-28.9,29.0203308045,134.06,-1.32,32.84,32.8665179172,63.515,-4.327,63.6622192042,-1.32,32.84,32.8665179172,134.05
2019-05-26 16:30:00,62.716,-33.0705,70.9010199239,61.776,-4.3004999999999995,61.9255074767,0.9400000000000001,-28.77,28.7853521778,133.58,1.9300000000000002,32.63,32.6870280081,61.776,-4.3004999999999995,61.9255074767,1.9300000000000002,32.63,32.6870280081,133.56
2019-05-26 17:00:00,64.802,-33.576,72.9838816452,56.252,-3.806,56.38060961,8.55,-29.77,30.9734628351,133.54,8.71,31.76,32.9326843728,56.252,-3.806,56.38060961,8.71,31.76,32.9326843728,133.49
2019-05-26 17:30:00,66.521,-34.408,74.8929496348,48.891,-3.128,48.9909610541,17.63,-31.28,35.9062014142,133.45,16.78,30.31,34.6448336697,48.891,-3.128,48.9909610541,16.78,30.31,34.6448336697,133.39
2019-05-26 18:00:00,67.75,-35.1945,76.3460236702,38.85,-1.8045,38.891885018,28.9,-33.39,44.1599603714,133.65,26.9,28.66,39.3065592491,38.85,-1.8045,38.891885018,26.9,28.66,39.3065592491,133.59
2019-05-26 18:30:00,68.9985,-35.6065,77.6441616897,31.7485,-1.4665,31.78235162,37.25,-34.14,50.528230723,134.05,34.34,28.37,44.5431532337,31.7485,-1.4665,31.78235162,34.34,28.37,44.5431532337,133.99
2019-05-26 19:00:00,69.534,-35.41,78.0310531519,22.614,-0.87,22.6307290205,46.92,-34.54,58.2623205854,133.32,42.94,27.37,50.9211203726,22.614,-0.87,22.6307290205,42.94,27.37,50.9211203726,133.28
2019-05-26 19:30:00,70.2325,-35.06,78.4971824733,13.8325,-0.49,13.8411761151,56.4,-34.57,66.1516810066,133.1,51.4,27.14,58.1252062362,13.8325,-0.49,13.8411761151,51.4,27.14,58.1252062362,133.08
2019-05-26 20:00:00,70.24,-35.0885,78.5166251965,7.62,-0.3385,7.6275148148,62.62,-34.75,71.6158285577,133.27,56.95,27.16,63.0949134241,7.62,-0.3385,7.6275148148,56.95,27.16,63.0949134241,133.24
2019-05-26 20:30:00,70.2495,-35.036,78.5016786206,4.7495,-0.276,4.7575126116,65.5,-34.76,74.1519224296,133.73,59.56,27.73,65.6989079057,4.7495,-0.276,4.7575126116,59.56,27.73,65.6989079057,133.72
2019-05-26 21:00:00,70.075,-35.27,78.4504845428,4.055,-0.25,4.0626992259,66.02,-35.02,74.7331305379,133.98,60.04,27.74,66.1385606133,4.055,-0.25,4.0626992259,60.04,27.74,66.1385606133,133.97
2019-05-26 21:30:00,70.603,-35.42,78.9896196282,3.143,-0.51,3.1841088235,67.46,-34.91,75.9576177878,133.82,61.28,27.7,67.2497464679,3.143,-0.51,3.1841088235,61.28,27.7,67.2497464679,133.83
2019-05-26 22:00:00,72.0025,-34.66,79.9104223881,2.7425,-1.06,2.940222143,69.26,-33.6,76.9799168615,132.88,62.89,28.09,68.8781547372,2.7425,-1.06,2.940222143,62.89,28.09,68.8781547372,132.89
2019-05-26 22:30:00,71.587,-34.845,79.6170370838,3.117,-1.165,3.327598834,68.47,-33.68,76.3051983812,132.94,62.19,28.14,68.2602058303,3.117,-1.165,3.327598834,62.19,28.14,68.2602058303,132.95
2019-05-26 23:00:00,69.0755,-35.988,77.8881303168,3.3655,-0.9380000000000001,3.4937707781,65.71,-35.05,74.4735295256,133.54,59.73,27.24,65.6482330303,3.3655,-0.9380000000000001,3.4937707781,59.73,27.24,65.6482330303,133.55
2019-05-26 23:30:00,66.335,-35.334,75.1586573922,3.865,-0.684,3.9250580887,62.47,-34.65,71.4361491123,132.31,56.85,26.63,62.778016853,3.865,-0.684,3.9250580887,56.85,26.63,62.778016853,132.31
2019-05-27 00:00:00,64.6455,-35.8255,73.9087756664,3.2655,-0.6955,3.3387438506000002,61.38,-35.13,70.7221415117,132.37,55.82,26.09,61.6162356851,3.2655,-0.6955,3.3387438506000002,55.82,26.09,61.6162356851,132.36
2019-05-27 00:30:00,63.1405,-35.427,72.4002421905,2.8205,-0.657,2.8960091937,60.32,-34.77,69.6236691076,131.79,54.92,26.06,60.7892260191,2.8205,-0.657,2.8960091937,54.92,26.06,60.7892260191,131.78
2019-05-27 01:00:00,62.298,-35.924,71.9136605938,2.698,-0.614,2.7669839176,59.6,-35.31,69.2744981938,132.1,54.27,25.72,60.0562344807,2.698,-0.614,2.7669839176,54.27,25.72,60.0562344807,132.07
2019-05-27 01:30:00,62.2185,-36.163,71.9646045723,2.8385,-0.733,2.9316158087,59.38,-35.43,69.1467229882,132.25,54.03,25.86,59.8997537558,2.8385,-0.733,2.9316158087,54.03,25.86,59.8997537558,132.21
2019-05-27 02:00:00,62.843,-36.1815,72.5144371229,2.373,-0.6615,2.4634754413,60.47,-35.52,70.1305304415,132.19,55.06,25.72,60.7710621925,2.373,-0.6615,2.4634754413,55.06,25.72,60.7710621925,132.15
2019-05-27 02:30:00,62.658500000000004,-36.114,72.320872632,2.4585,-0.704,2.5573107457,60.2,-35.41,69.8420224507,132.14,54.77,25.79,60.5382275922,2.4585,-0.704,2.5573107457,54.77,25.79,60.5382275922,132.09
2019-05-27 03:00:00,62.2615,-36.192,72.0163540194,2.1115,-0.622,2.201207907,60.15,-35.57,69.8802361187,132.32,54.76,25.83,60.5462343998,2.1115,-0.622,2.201207907,54.76,25.83,60.5462343998,132.26
2019-05-27 03:30:00,61.4995,-36.8545,71.6968804796,2.1295,-0.6645,2.2307690378,59.37,-36.19,69.5306623009,132.68,54.08,25.55,59.8117789403,2.1295,-0.6645,2.2307690378,54.08,25.55,59.8117789403,132.62
2019-05-27 04:00:00,61.2445,-37.0375,71.5727964139,2.8445,-0.7675000000000001,2.9462241089,58.4,-36.27,68.7464391805,132.95,53.18,25.68,59.055692359,2.8445,-0.7675000000000001,2.9462241089,53.18,25.68,59.055692359,132.87
2019-05-27 04:30:00,61.0705,-36.8515,71.327687629,2.6405000000000003,-0.6815,2.7270281443,58.43,-36.17,68.7192389364,132.53,53.23,25.43,58.9925232551,2.6405000000000003,-0.6815,2.7270281443,53.23,25.43,58.9925232551,132.46
2019-05-27 05:00:00,61.296,-36.955,71.5742386687,2.496,-0.6950000000000001,2.5909536854,58.8,-36.26,69.0813115104,133.08,53.56,25.8,59.4500933557,2.496,-0.6950000000000001,2.5909536854,53.56,25.8,59.4500933557,133.01
2019-05-27 05:30:00,61.402,-37.293,71.8399154579,2.652,-0.623,2.7241940092,58.75,-36.67,69.2549738286,133.76,53.51,26.1,59.5359563625,2.652,-0.623,2.7241940092,53.51,26.1,59.5359563625,133.68
2019-05-27 06:00:00,61.6115,-37.924,72.3478175777,2.9115,-0.444,2.94516014,58.7,-37.48,69.6451032019,135.18,53.53,26.74,59.8371832559,2.9115,-0.444,2.94516014,53.53,26.74,59.8371832559,135.1
2019-05-27 06:30:00,62.3835,-37.988,73.0396414028,4.5635,-0.508,4.5916877344,57.82,-37.48,68.9050273928,135.39,52.72,26.91,59.1907636376,4.5635,-0.508,4.5916877344,52.72,26.91,59.1907636376,135.32
2019-05-27 07:00:00,62.408,-23.294,66.613578946,7.268,-0.524,7.2868648951,55.14,-22.77,59.6564539677,134.14,51.54,12.36,53.0013320587,7.268,-0.524,7.2868648951,51.54,12.36,53.0013320587,134.07
2019-05-27 07:30:00,63.4615,-21.83,67.1111829895,13.8615,-0.76,13.8823190516,49.6,-21.07,53.8897476335,132.47,46.4,12.85,48.1464692371,13.8615,-0.76,13.8823190516,46.4,12.85,48.1464692371,132.39
2019-05-27 08:00:00,65.0815,-21.1225,68.4233998607,22.1715,-1.0925,22.1984001338,42.91,-20.03,47.3547146544,132.37,40.18,13.64,42.4320869154,22.1715,-1.0925,22.1984001338,40.18,13.64,42.4320869154,132.29
2019-05-27 08:30:00,66.0745,-20.762,69.2596577688,31.8145,-1.612,31.8553128104,34.26,-19.15,39.2488229123,132.37,32.26,14.46,35.3524992044,31.8145,-1.612,31.8553128104,32.26,14.46,35.3524992044,132.29
2019-05-27 09:00:00,66.5015,-20.533,69.5992355651,38.9615,-2.003,39.012952865,27.54,-18.53,33.1935611226,132.5,25.97,14.99,29.9856799156,38.9615,-2.003,39.012952865,25.97,14.99,29.9856799156,132.43
2019-05-27 09:30:00,67.111,-20.754,70.2468137142,37.971,-2.324,38.04205327,29.14,-18.43,34.4790443603,132.18,27.45,14.94,31.2522975155,37.971,-2.324,38.04205327,27.45,14.94,31.2522975155,132.12
2019-05-27 10:00:00,66.8675,-19.6465,69.6939561117,43.3775,-3.3765,43.508714742,23.49,-16.27,28.5743416372,131.33,22.17,16.49,27.630218964,43.3775,-3.3765,43.508714742,22.17,16.49,27.630218964,131.27
2019-05-27 10:30:00,66.359,-19.077,69.0467146937,49.009,-3.237,49.1157841228,17.35,-15.84,23.4931500655,131.29,16.54,16.72,23.5187159513,49.009,-3.237,49.1157841228,16.54,16.72,23.5187159513,131.22
2019-05-27 11:00:00,64.42,-18.1795,66.9360188557,59.19,-4.2395,59.3416334478,5.23,-13.94,14.8888045188,131.11,5.37,18.34,19.1100104657,59.19,-4.2395,59.3416334478,5.37,18.34,19.1100104657,131.05
2019-05-27 11:30:00,62.906,-17.19,65.2124293061,65.506,-5.86,65.7675880354,-2.6,-11.33,11.624495688,130.79,-1.92,20.56,20.6494551986,65.506,-5.86,65.7675880354,-1.92,20.56,20.6494551986,130.73
2019-05-27 12:00:00,62.006,-17.0595,64.3099570537,67.896,-5.4995,68.1183625482,-5.89,-11.56,12.9740394635,130.92,-4.93,20.42,21.0066965513,67.896,-5.4995,68.1183625482,-4.93,20.42,21.0066965513,130.86
2019-05-27 12:30:00,62.1745,-17.095,64.4818383365,69.5345,-5.415,69.7450278891,-7.36,-11.68,13.805506147900001,131.29,-6.32,20.46,21.4138740073,69.5345,-5.415,69.7450278891,-6.32,20.46,21.4138740073,131.24
2019-05-27 13:00:00,61.773,-17.05,64.0828060325,69.553,-5.84,69.7977464464,-7.78,-11.21,13.6452372643,131.34,-6.72,20.92,21.9728195733,69.553,-5.84,69.7977464464,-6.72,20.92,21.9728195733,131.29
2019-05-27 13:30:00,61.0895,-17.406,63.5208300186,68.8395,-5.666,69.0722832709,-7.75,-11.74,14.067341611,131.43,-6.66,20.49,21.5452013219,68.8395,-5.666,69.0722832709,-6.66,20.49,21.5452013219,131.39
2019-05-27 14:00:00,60.9205,-17.964,63.5138773517,64.8005,-4.664,64.9681283111,-3.88,-13.3,13.8544000231,131.66,-3.13,19.14,19.3942388353,64.8005,-4.664,64.9681283111,-3.13,19.14,19.3942388353,131.61
2019-05-27 14:30:00,61.4655,-18.3785,64.154321386,58.4055,-3.4785,58.5089941163,3.06,-14.9,15.2109697258,131.66,3.31,17.76,18.0658157856,58.4055,-3.4785,58.5089941163,3.31,17.76,18.0658157856,131.61
2019-05-27 15:00:00,61.1735,-17.582,63.6500104183,61.7135,-3.632,61.8202839386,-0.54,-13.95,13.9604477006,130.86,-0.01,18.23,18.2300027427,61.7135,-3.632,61.8202839386,-0.01,18.23,18.2300027427,130.83
2019-05-27 15:30:00,62.7345,-19.8255,65.792613115,45.5145,-2.0755,45.5617977093,17.22,-17.75,24.7303639278,131.47,16.28,15.06,22.1775111318,45.5145,-2.0755,45.5617977093,16.28,15.06,22.1775111318,131.44
2019-05-27 16:00:00,62.5145,-19.15,65.3818415942,50.4445,-3.44,50.5616572142,12.07,-15.71,19.8113351393,130.92,11.66,16.68,20.3513635907,50.4445,-3.44,50.5616572142,11.66,16.68,20.3513635907,130.89
2019-05-27 16:30:00,64.2995,-19.288,67.1301172668,47.8395,-3.568,47.9723710509,16.46,-15.72,22.7607117639,131.15,15.59,16.78,22.9045082899,47.8395,-3.568,47.9723710509,15.59,16.78,22.9045082899,131.12
2019-05-27 17:00:00,67.0255,-19.3705,69.7684306868,38.6955,-2.5205,38.777501731,28.33,-16.85,32.9622723731,131.27,26.6,15.91,30.9949689466,38.6955,-2.5205,38.777501731,26.6,15.91,30.9949689466,131.24
2019-05-27 17:30:00,69.1065,-19.4965,71.8040517972,36.5765,-2.2865,36.6478980912,32.53,-17.21,36.801970056,130.63,30.48,15.29,34.1000659823,36.5765,-2.2865,36.6478980912,30.48,15.29,34.1000659823,130.59
2019-05-27 18:00:00,71.1165,-19.4615,73.7313132563,25.0765,-1.4615,25.1190532166,46.04,-18.0,49.433608001,130.53,42.86,14.67,45.3010871834,25.0765,-1.4615,25.1190532166,42.86,14.67,45.3010871834,130.47
2019-05-27 18:30:00,74.191,-18.8415,76.546107695,10.561,-0.7315,10.5863030965,63.63,-18.11,66.1570026528,130.34,59.1,14.52,60.8575418498,10.561,-0.7315,10.5863030965,59.1,14.52,60.8575418498,130.29
2019-05-27 19:00:00,73.6595,-19.126,76.1020749799,14.0195,-0.706,14.0372652696,59.64,-18.42,62.4197564878,130.49,55.46,14.31,57.2764148669,14.0195,-0.706,14.0372652696,55.46,14.31,57.2764148669,130.47
2019-05-27 19:30:00,71.7525,-19.661,74.3974205013,12.6125,-0.651,12.6292896574,59.14,-19.01,62.1202036378,130.72,54.99,13.89,56.7171243982,12.6125,-0.651,12.6292896574,54.99,13.89,56.7171243982,130.66
2019-05-27 20:00:00,71.205,-19.8515,73.9204577722,9.035,-0.6315000000000001,9.0570424118,62.17,-19.22,65.0731688179,130.76,57.79,13.71,59.3940081153,9.035,-0.6315000000000001,9.0570424118,57.79,13.71,59.3940081153,130.71
2019-05-27 20:30:00,70.8835,-19.8255,73.6038111955,5.5135000000000005,-0.4455,5.5314692894,65.37,-19.38,68.1822652894,130.64,60.77,13.54,62.260135721,5.5135000000000005,-0.4455,5.5314692894,60.77,13.54,62.260135721,130.6
2019-05-27 21:00:00,70.605,-19.9925,73.3809653878,4.225,-0.3825,4.242279016,66.38,-19.61,69.2160133206,130.76,61.65,13.31,63.070425716,4.225,-0.3825,4.242279016,61.65,13.31,63.070425716,130.72
2019-05-27 21:30:00,70.314,-19.9585,73.0917253747,2.674,-0.2685,2.6874464181,67.64,-19.69,70.4476096117,130.62,62.86,13.25,64.2412803422,2.674,-0.2685,2.6874464181,62.86,13.25,64.2412803422,130.6
2019-05-27 22:00:00,70.6405,-19.8395,73.373605612,0.5405,-0.3395,0.6382793276000001,70.1,-19.5,72.7616657313,130.59,65.13,13.37,66.488147816,0.5405,-0.3395,0.6382793276000001,65.13,13.37,66.488147816,130.6
2019-05-27 22:30:00,69.4015,-19.9025,72.1988760889,0.6015,-0.41250000000000003,0.7293548519,68.8,-19.49,71.5073429796,130.71,63.91,13.49,65.3182072626,0.6015,-0.41250000000000003,0.7293548519,63.91,13.49,65.3182072626,130.7
2019-05-27 23:00:00,67.273,-20.4875,70.3234966796,0.7030000000000001,-0.40750000000000003,0.8125670742000001,66.57,-20.08,69.53251973,130.96,61.89,13.01,63.2426454222,0.7030000000000001,-0.40750000000000003,0.8125670742000001,61.89,13.01,63.2426454222,130.96
2019-05-27 23:30:00,64.5365,-20.7815,67.7999304904,0.8265,-0.4415,0.9370296153000001,63.71,-20.34,66.8780958162,130.53,59.26,12.62,60.588876867,0.8265,-0.4415,0.9370296153000001,59.26,12.62,60.588876867,130.54
2019-05-28 00:00:00,62.6925,-21.3065,66.2141714326,1.8125,-0.48650000000000004,1.8766562019,60.88,-20.82,64.3416412598,130.53,56.63,12.09,57.9061741095,1.8125,-0.48650000000000004,1.8766562019,56.63,12.09,57.9061741095,130.54
2019-05-28 00:30:00,60.821,-21.3825,64.4701896015,3.281,-0.6425000000000001,3.3433168037,57.54,-20.74,61.1637081937,129.99,53.6,11.91,54.9072681892,3.281,-0.6425000000000001,3.3433168037,53.6,11.91,54.9072681892,130.01
2019-05-28 01:00:00,60.1065,-21.5825,63.8638837568,3.6865,-0.6925,3.750978339,56.42,-20.89,60.1631822629,130.38,52.57,11.95,53.9111064624,3.6865,-0.6925,3.750978339,52.57,11.95,53.9111064624,130.39
2019-05-28 01:30:00,60.1595,-21.5745,63.9110670424,3.1095,-0.6445000000000001,3.1755897877,57.05,-20.93,60.7681446154,130.3,53.08,11.89,54.3953904297,3.1095,-0.6445000000000001,3.1755897877,53.08,11.89,54.3953904297,130.31
2019-05-28 02:00:00,61.503,-21.444,65.1342010391,3.013,-0.704,3.0941533575,58.49,-20.74,62.0582605299,130.34,54.44,12.07,55.7619807754,3.013,-0.704,3.0941533575,54.44,12.07,55.7619807754,130.36
2019-05-28 02:30:00,61.341,-21.33,64.943723184,3.041,-0.71,3.1227841744,58.3,-20.62,61.839100899,130.26,54.23,12.16,55.5766002918,3.041,-0.71,3.1227841744,54.23,12.16,55.5766002918,130.29
2019-05-28 03:00:00,60.927,-21.492,64.6065429581,2.957,-0.632,3.0237845492,57.97,-20.86,61.6089319823,130.26,53.96,11.95,55.2673873093,2.957,-0.632,3.0237845492,53.96,11.95,55.2673873093,130.29
2019-05-28 03:30:00,60.5035,-21.5805,64.2369947343,2.6135,-0.6005,2.6816007346,57.89,-20.98,61.5744468103,130.34,53.91,11.83,55.19272597,2.6135,-0.6005,2.6816007346,53.91,11.83,55.19272597,130.37
2019-05-28 04:00:00,60.322,-21.139,63.9187062213,2.572,-0.579,2.6363658699,57.75,-20.56,61.3007022798,129.78,53.74,11.91,55.0439433544,2.572,-0.579,2.6363658699,53.74,11.91,55.0439433544,129.81
2019-05-28 04:30:00,60.009,-21.088,63.6064762819,2.399,-0.608,2.4748464599,57.61,-20.48,61.1419863923,129.61,53.63,11.97,54.9495932651,2.399,-0.608,2.4748464599,53.63,11.97,54.9495932651,129.65
2019-05-28 05:00:00,60.0065,-21.157,63.6270279932,2.2465,-0.637,2.3350655772,57.76,-20.52,61.2967209563,129.57,53.76,11.9,55.0613076488,2.2465,-0.637,2.3350655772,53.76,11.9,55.0613076488,129.62
2019-05-28 05:30:00,61.357,-20.06,64.5529631311,1.577,-0.42,1.6319708943,59.78,-19.64,62.9235885817,129.23,55.61,12.58,57.0151602646,1.577,-0.42,1.6319708943,55.61,12.58,57.0151602646,129.28
2019-05-28 06:00:00,62.8645,-19.0195,65.678662749,3.4745,-0.3395,3.4910471925,59.39,-18.68,62.2584492258,129.45,55.29,13.58,56.9332986924,3.4745,-0.3395,3.4910471925,55.29,13.58,56.9332986924,129.51
2019-05-28 06:30:00,64.9455,-18.945,67.6522800447,5.3455,-0.365,5.3579469249,59.6,-18.58,62.4289708389,130.22,55.46,13.99,57.1973050064,5.3455,-0.365,5.3579469249,55.46,13.99,57.1973050064,130.28
2019-05-28 07:00:00,67.742,-18.295,70.1689788226,7.102,-0.585,7.1260528345,60.64,-17.71,63.1732039713,130.81,56.42,15.12,58.4108791237,7.102,-0.585,7.1260528345,56.42,15.12,58.4108791237,130.86
2019-05-28 07:30:00,70.676,-18.221,72.9869975886,11.226,-0.421,11.2338914451,59.45,-17.8,62.0575740744,131.96,55.39,15.53,57.5259332823,11.226,-0.421,11.2338914451,55.39,15.53,57.5259332823,132.02
2019-05-28 08:00:00,72.9705,-17.9955,75.1567155383,13.9705,-0.6255000000000001,13.9844957185,59.0,-17.37,61.5037958178,132.01,54.87,15.95,57.1412232981,13.9705,-0.6255000000000001,13.9844957185,54.87,15.95,57.1412232981,132.06
2019-05-28 08:30:00,74.8655,-17.3865,76.8578784023,15.0455,-0.5765,15.0565408544,59.82,-16.81,62.1370139289,131.73,55.67,16.37,58.026940295,15.0455,-0.5765,15.0565408544,55.67,16.37,58.026940295,131.78
2019-05-28 09:00:00,75.332,-16.7385,77.1692141093,20.202,-0.9285,20.2233260432,55.13,-15.81,57.3521839166,131.42,51.35,17.18,54.1477137098,20.202,-0.9285,20.2233260432,51.35,17.18,54.1477137098,131.46
2019-05-28 09:30:00,75.8735,-16.617,77.6718268824,21.7935,-0.8170000000000001,21.8088085702,54.08,-15.8,56.340805816,131.5,50.37,17.15,53.2095799645,21.7935,-0.8170000000000001,21.8088085702,50.37,17.15,53.2095799645,131.53
2019-05-28 10:00:00,75.412,-16.662,77.2307709919,24.632,-1.3820000000000001,24.6707386999,50.78,-15.28,53.0291127589,131.55,47.36,17.67,50.5489713051,24.632,-1.3820000000000001,24.6707386999,47.36,17.67,50.5489713051,131.56
2019-05-28 10:30:00,74.925,-16.715,76.7668343101,24.515,-1.025,24.5364188504,50.41,-15.69,52.7953047155,131.5,47.0,17.24,50.0621373894,24.515,-1.025,24.5364188504,47.0,17.24,50.0621373894,131.49
2019-05-28 11:00:00,73.473,-16.0625,75.20828169320001,39.863,-2.5425,39.9439992396,33.61,-13.52,36.2273722481,131.25,31.45,19.02,36.7540868476,39.863,-2.5425,39.9439992396,31.45,19.02,36.7540868476,131.25
2019-05-28 11:30:00,71.265,-15.837,73.0034985052,51.435,-3.057,51.5257651472,19.83,-12.78,23.5914666776,131.29,18.77,19.61,27.1452574127,51.435,-3.057,51.5257651472,18.77,19.61,27.1452574127,131.25
2019-05-28 12:00:00,69.442,-14.8045,71.0025674483,60.412,-4.8345,60.6051329035,9.03,-9.97,13.4514608872,131.0,8.81,21.96,23.6613123051,60.412,-4.8345,60.6051329035,8.81,21.96,23.6613123051,130.97
2019-05-28 12:30:00,68.1745,-12.661,69.3402002539,72.6745,-6.401,72.9558479579,-4.5,-6.26,7.709578458,130.44,-3.71,25.05,25.3232422885,72.6745,-6.401,72.9558479579,-3.71,25.05,25.3232422885,130.4
2019-05-28 13:00:00,67.6095,-12.5125,68.7575970093,74.1095,-6.4025,74.3855496484,-6.5,-6.11,8.9208800014,130.48,-5.55,25.21,25.8136901663,74.1095,-6.4025,74.3855496484,-5.55,25.21,25.8136901663,130.4
2019-05-28 13:30:00,67.387,-12.9065,68.6118467267,71.887,-5.5065,72.0975888033,-4.5,-7.4,8.6608313689,130.74,-3.7199999999999998,24.12,24.4051797781,71.887,-5.5065,72.0975888033,-3.7199999999999998,24.12,24.4051797781,130.68
2019-05-28 14:00:00,67.159,-13.58,68.5182288227,67.429,-5.65,67.6652979082,-0.27,-7.93,7.9345951377,130.86,0.18,23.7,23.7006835344,67.429,-5.65,67.6652979082,0.18,23.7,23.7006835344,130.8
2019-05-28 14:30:00,67.523,-13.9845,68.9559407829,63.653,-5.0945,63.8565449993,3.87,-8.89,9.6958238433,130.96,4.02,22.91,23.260019346500002,63.653,-5.0945,63.8565449993,4.02,22.91,23.260019346500002,130.9
2019-05-28 15:00:00,67.57,-15.0885,69.2341514879,55.04,-4.1285,55.1946203198,12.53,-10.96,16.6469967261,131.19,11.96,21.15,24.2974093269,55.04,-4.1285,55.1946203198,11.96,21.15,24.2974093269,131.13
2019-05-28 15:30:00,67.853,-14.7145,69.4301528102,56.913,-4.6545000000000005,57.1030116478,10.94,-10.06,14.8622743885,131.15,10.54,21.99,24.3854813362,56.913,-4.6545000000000005,57.1030116478,10.54,21.99,24.3854813362,131.1
2019-05-28 16:00:00,68.7695,-15.353,70.4624633351,49.4695,-2.8529999999999998,49.5517006696,19.3,-12.5,22.9943471314,131.47,18.24,19.96,27.0388461292,49.4695,-2.8529999999999998,49.5517006696,18.24,19.96,27.0388461292,131.41
2019-05-28 16:30:00,70.394,-15.583,72.0981631181,47.444,-3.043,47.5414869877,22.95,-12.54,26.1525161313,131.61,21.64,19.93,29.4192878908,47.444,-3.043,47.5414869877,21.64,19.93,29.4192878908,131.55
2019-05-28 17:00:00,70.8595,-15.9345,72.6290371029,46.9395,-3.0145,47.0361974494,23.92,-12.92,27.186261236100002,131.55,22.54,19.65,29.9027440212,46.9395,-3.0145,47.0361974494,22.54,19.65,29.9027440212,131.5
2019-05-28 17:30:00,72.2525,-16.708,74.1591600563,40.3425,-2.418,40.4148986173,31.91,-14.29,34.9635839124,131.64,29.92,18.47,35.1617306172,40.3425,-2.418,40.4148986173,29.92,18.47,35.1617306172,131.58
2019-05-28 18:00:00,73.363,-17.1825,75.3483116948,35.753,-1.9125,35.8041151999,37.61,-15.27,40.5916863409,131.64,35.13,17.58,39.2832445198,35.753,-1.9125,35.8041151999,35.13,17.58,39.2832445198,131.58
2019-05-28 18:30:00,74.4785,-17.573,76.5235734349,29.1485,-1.553,29.1898417476,45.33,-16.02,48.0775342546,131.68,42.28,16.97,45.5585260956,29.1485,-1.553,29.1898417476,42.28,16.97,45.5585260956,131.58
2019-05-28 19:00:00,74.997,-17.7415,77.0669243661,19.517,-0.8815000000000001,19.5368966637,55.48,-16.86,57.9852567469,131.68,51.67,16.26,54.1680394698,19.517,-0.8815000000000001,19.5368966637,51.67,16.26,54.1680394698,131.58
2019-05-28 19:30:00,75.142,-17.4915,77.1509736572,12.932,-0.5815,12.9450672555,62.21,-16.91,64.4672955847,131.61,57.85,16.21,60.0781707445,12.932,-0.5815,12.9450672555,57.85,16.21,60.0781707445,131.52
2019-05-28 20:00:00,75.149,-17.5535,77.1718702848,6.929,-0.48350000000000004,6.9458486343,68.22,-17.07,70.3232059849,131.68,63.45,16.15,65.4730860736,6.929,-0.48350000000000004,6.9458486343,63.45,16.15,65.4730860736,131.61
2019-05-28 20:30:00,75.0745,-17.4825,77.0831911411,3.2945,-0.3225,3.3102471962,71.78,-17.16,73.8026693284,131.68,66.72,16.12,68.6397319342,3.2945,-0.3225,3.3102471962,66.72,16.12,68.6397319342,131.61
2019-05-28 21:00:00,74.547,-17.6945,76.618212843,1.607,-0.24450000000000002,1.6254935404,72.94,-17.45,74.9983073142,131.26,67.75,15.64,69.531806391,1.607,-0.24450000000000002,1.6254935404,67.75,15.64,69.531806391,131.23
2019-05-28 21:30:00,74.5925,-17.416,76.5986821835,0.21250000000000002,-0.176,0.2759207314,74.38,-17.24,76.3518303644,130.72,69.11,15.62,70.8532038796,0.21250000000000002,-0.176,0.2759207314,69.11,15.62,70.8532038796,130.7
2019-05-28 22:00:00,75.161,-17.315,77.1296645008,0.07100000000000001,-0.495,0.5000659956,75.09,-16.82,76.9507667278,130.72,69.73,15.95,71.53094015880001,0.07100000000000001,-0.495,0.5000659956,69.73,15.95,71.53094015880001,130.7
2019-05-28 22:30:00,73.943,-17.4405,75.9719572556,0.053,-0.5605,0.563000222,73.89,-16.88,75.793578224,130.47,68.66,15.81,70.4567363706,0.053,-0.5605,0.563000222,68.66,15.81,70.4567363706,130.47
2019-05-28 23:00:00,71.566,-17.978,73.7895713499,0.066,-0.558,0.5618896689,71.5,-17.42,73.5914832029,130.42,66.43,15.25,68.1579591831,0.066,-0.558,0.5618896689,66.43,15.25,68.1579591831,130.43
2019-05-28 23:30:00,69.02,-17.9475,71.3153080078,0.1,-0.5975,0.6058104076,68.92,-17.35,71.0703095533,129.87,64.0,15.05,65.7457413069,0.1,-0.5975,0.6058104076,64.0,15.05,65.7457413069,129.89
2019-05-29 00:00:00,67.289,-18.391,69.7569953625,0.109,-0.591,0.6009675532000001,67.18,-17.8,69.4981467379,130.15,62.44,14.72,64.1516328709,0.109,-0.591,0.6009675532000001,62.44,14.72,64.1516328709,130.19
2019-05-29 00:30:00,66.015,-18.745,68.6247422582,0.105,-0.615,0.6238990303,65.91,-18.13,68.3580646303,130.73,61.39,14.68,63.1207929291,0.105,-0.615,0.6238990303,61.39,14.68,63.1207929291,130.77
2019-05-29 01:00:00,65.2025,-19.2185,67.9758541579,0.2225,-0.7885000000000001,0.8192914622,64.98,-18.43,67.5430625601,131.31,60.63,14.63,62.3701354817,0.2225,-0.7885000000000001,0.8192914622,60.63,14.63,62.3701354817,131.36
2019-05-29 01:30:00,65.77,-18.7845,68.3999293878,0.63,-0.9345,1.1270271736,65.14,-17.85,67.5414102607,130.47,60.76,14.78,62.5317999101,0.63,-0.9345,1.1270271736,60.76,14.78,62.5317999101,130.53
2019-05-29 02:00:00,66.1395,-18.449,68.6643944213,0.8795000000000001,-0.929,1.2792815366,65.26,-17.52,67.5708369047,129.57,60.8,14.66,62.5424303973,0.8795000000000001,-0.929,1.2792815366,60.8,14.66,62.5424303973,129.63
2019-05-29 02:30:00,65.9065,-18.583,68.4762340615,0.9265,-0.653,1.1334951478,64.98,-17.93,67.4083474059,129.76,60.61,14.39,62.2948167988,0.9265,-0.653,1.1334951478,60.61,14.39,62.2948167988,129.82
2019-05-29 03:00:00,65.32,-19.123,68.0616744505,0.61,-0.5730000000000001,0.8369163638,64.71,-18.55,67.3163174869,130.11,60.36,13.91,61.9420511446,0.61,-0.5730000000000001,0.8369163638,60.36,13.91,61.9420511446,130.2
2019-05-29 03:30:00,65.011,-19.1195,67.7641896672,0.301,-0.5195000000000001,0.6004009077,64.71,-18.6,67.3301128768,130.24,60.31,13.89,61.8888374426,0.301,-0.5195000000000001,0.6004009077,60.31,13.89,61.8888374426,130.37
2019-05-29 04:00:00,64.401,-19.152,67.1884506816,0.261,-0.492,0.5569425464000001,64.14,-18.66,66.7992155643,130.17,59.84,13.88,61.4286578072,0.261,-0.492,0.5569425464000001,59.84,13.88,61.4286578072,130.34
2019-05-29 04:30:00,64.145,-19.1405,66.9398219691,0.515,-0.5305,0.7393613798,63.63,-18.61,66.2956182564,130.08,59.37,13.84,60.9618118169,0.515,-0.5305,0.7393613798,59.37,13.84,60.9618118169,130.17
2019-05-29 05:00:00,64.068,-19.0725,66.846607096,0.898,-0.5625,1.0596274109,63.17,-18.51,65.826051074,130.18,58.82,13.99,60.4608344302,0.898,-0.5625,1.0596274109,58.82,13.99,60.4608344302,130.26
2019-05-29 05:30:00,64.0895,-18.823,66.7964769973,1.1195,-0.543,1.2442384217,62.97,-18.28,65.5696522791,129.42,58.6,13.87,60.2190742207,1.1195,-0.543,1.2442384217,58.6,13.87,60.2190742207,129.38
2019-05-29 06:00:00,64.2445,-18.4795,66.8494405399,1.9245,-0.3995,1.9655280461,62.32,-18.08,64.8896663576,129.21,57.98,13.97,59.6392597204,1.9245,-0.3995,1.9655280461,57.98,13.97,59.6392597204,129.16
2019-05-29 06:30:00,65.1835,-18.1975,67.6759756376,3.1035,-0.3075,3.1186966027,62.08,-17.89,64.6063348287,129.32,57.73,14.26,59.4651200285,3.1035,-0.3075,3.1186966027,57.73,14.26,59.4651200285,129.29
2019-05-29 07:00:00,67.1125,-17.838,69.4426518809,5.2225,-0.518,5.2481263561,61.89,-17.32,64.2678341007,129.73,57.54,15.0,59.4630271681,5.2225,-0.518,5.2481263561,57.54,15.0,59.4630271681,129.55
2019-05-29 07:30:00,70.085,-18.2435,72.4205255245,6.165,-0.6735,6.2016793895,63.92,-17.57,66.2908085635,131.68,59.39,15.66,61.4199291761,6.165,-0.6735,6.2016793895,59.39,15.66,61.4199291761,131.51
2019-05-29 08:00:00,71.4625,-18.175,73.737504238,6.7225,-0.685,6.7573094683,64.74,-17.49,67.0609252844,131.36,60.2,15.62,62.1934433843,6.7225,-0.685,6.7573094683,60.2,15.62,62.1934433843,131.27
2019-05-29 08:30:00,73.6605,-17.591,75.7318462818,6.8004999999999995,-0.621,6.8287950072,66.86,-16.97,68.9800007248,131.12,62.14,16.02,64.1718006604,6.8004999999999995,-0.621,6.8287950072,62.14,16.02,64.1718006604,131.12
2019-05-29 09:00:00,75.0585,-16.959,76.9505432291,8.6385,-0.459,8.6506857098,66.42,-16.5,68.4387784812,131.21,61.73,16.51,63.8997104845,8.6385,-0.459,8.6506857098,61.73,16.51,63.8997104845,131.17
2019-05-29 09:30:00,76.2905,-16.9115,78.1424290799,10.1105,-0.48150000000000004,10.121958926,66.18,-16.43,68.1889822479,131.09,61.5,16.51,63.6775478485,10.1105,-0.48150000000000004,10.121958926,61.5,16.51,63.6775478485,131.07
2019-05-29 10:00:00,76.6615,-16.586,78.4352024173,10.8615,-0.376,10.8680061764,65.8,-16.21,67.7672789774,130.98,61.14,16.67,63.3718273368,10.8615,-0.376,10.8680061764,61.14,16.67,63.3718273368,131.02
2019-05-29 10:30:00,76.541,-16.987,78.4033344316,13.311,-0.457,13.3188426674,63.23,-16.53,65.3549829776,131.12,58.82,16.4,61.0635111994,13.311,-0.457,13.3188426674,58.82,16.4,61.0635111994,131.19
