Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-29 11:00:00,76.7005,-16.6875,78.4948364958,12.1505,-0.7375,12.1728614754,64.55,-15.95,66.4913904201,130.99,60.0,16.89,62.3319508759,12.1505,-0.7375,12.1728614754,60.0,16.89,62.3319508759,130.78
2019-05-29 11:30:00,76.384,-16.662,78.1801618059,12.724,-0.802,12.749250174,63.66,-15.86,65.6059082705,130.99,59.18,16.95,61.5595232275,12.724,-0.802,12.749250174,59.18,16.95,61.5595232275,130.65
2019-05-29 12:00:00,75.1915,-17.1035,77.1121999719,18.3215,-1.0435,18.351192182,56.87,-16.06,59.0941663788,131.08,53.05,16.85,55.6617013754,18.3215,-1.0435,18.351192182,53.05,16.85,55.6617013754,130.85
2019-05-29 12:30:00,75.2595,-17.421,77.2494891973,18.1495,-0.921,18.1728531401,57.11,-16.5,59.4457912724,131.27,53.25,16.48,55.7418415555,18.1495,-0.921,18.1728531401,53.25,16.48,55.7418415555,131.08
2019-05-29 13:00:00,74.0255,-17.675,76.1063747346,22.4955,-1.2850000000000001,22.532171339,51.53,-16.39,54.07377368,131.27,48.12,16.6,50.9027936365,22.4955,-1.2850000000000001,22.532171339,48.12,16.6,50.9027936365,131.08
2019-05-29 13:30:00,73.7985,-17.879,75.9333737118,18.7185,-0.929,18.7415389776,55.08,-16.95,57.6290629804,131.4,51.37,16.16,53.8518569782,18.7185,-0.929,18.7415389776,51.37,16.16,53.8518569782,131.19
2019-05-29 14:00:00,74.1635,-17.617,76.227182955,17.1135,-0.797,17.1320486589,57.05,-16.82,59.4778521805,131.4,53.13,16.22,55.5507452695,17.1135,-0.797,17.1320486589,53.13,16.22,55.5507452695,131.19
2019-05-29 14:30:00,72.989,-17.782,75.1238553657,20.699,-0.932,20.7199716457,52.29,-16.85,54.9378430592,131.4,48.8,16.21,51.4218251329,20.699,-0.932,20.7199716457,48.8,16.21,51.4218251329,131.19
2019-05-29 15:00:00,72.3865,-17.9745,74.5847707813,23.1265,-1.1145,23.153339122,49.26,-16.86,52.0654127036,131.4,45.99,16.14,48.7399189577,23.1265,-1.1145,23.153339122,45.99,16.14,48.7399189577,131.19
2019-05-29 15:30:00,72.159,-17.8565,74.3355626416,21.729,-1.1265,21.7581810648,50.43,-16.73,53.1326434501,131.31,47.07,16.26,49.7993222845,21.729,-1.1265,21.7581810648,47.07,16.26,49.7993222845,131.1
2019-05-29 16:00:00,71.999,-17.8645,74.1821835837,22.299,-1.2845,22.3359651963,49.7,-16.58,52.3926178006,131.21,46.41,16.37,49.2124476124,22.299,-1.2845,22.3359651963,46.41,16.37,49.2124476124,131.01
2019-05-29 16:30:00,73.0585,-17.833,75.2034594367,20.1185,-1.073,20.1470933698,52.94,-16.76,55.5296425344,131.21,49.31,16.19,51.8998285161,20.1185,-1.073,20.1470933698,49.31,16.19,51.8998285161,131.01
2019-05-29 17:00:00,74.569,-17.8985,76.6869745345,18.129,-0.9685,18.1548515072,56.44,-16.93,58.9245152717,131.21,52.61,16.07,55.0096082517,18.129,-0.9685,18.1548515072,52.61,16.07,55.0096082517,131.01
2019-05-29 17:30:00,76.9695,-17.38,78.9073401544,15.1395,-0.91,15.1668243298,61.83,-16.47,63.986012534,131.07,57.53,16.44,59.8328881135,15.1395,-0.91,15.1668243298,57.53,16.44,59.8328881135,130.86
2019-05-29 18:00:00,77.9285,-17.19,79.8019248656,11.8585,-0.74,11.8815664897,66.07,-16.45,68.0870575073,130.99,61.37,16.43,63.5312663182,11.8585,-0.74,11.8815664897,61.37,16.43,63.5312663182,130.79
2019-05-29 18:30:00,78.65,-17.1685,80.5020489941,10.47,-0.9685,10.5146988663,68.18,-16.2,70.078187762,130.99,63.38,16.67,65.5355880419,10.47,-0.9685,10.5146988663,63.38,16.67,65.5355880419,130.72
2019-05-29 19:00:00,77.938,-17.3805,79.8524490811,9.338,-0.8705,9.3784867783,68.6,-16.51,70.5587705392,131.05,63.73,16.44,65.8163087692,9.338,-0.8705,9.3784867783,63.73,16.44,65.8163087692,130.79
2019-05-29 19:30:00,77.624,-17.47,79.5656098827,7.074,-0.72,7.1105468144,70.55,-16.75,72.5111370756,131.05,65.57,16.21,67.543978266,7.074,-0.72,7.1105468144,65.57,16.21,67.543978266,130.79
2019-05-29 20:00:00,76.7305,-17.7225,78.7505976898,6.7805,-0.7225,6.8188845495,69.95,-17.0,71.9861271357,131.27,65.01,16.1,66.9739509063,6.7805,-0.7225,6.8188845495,65.01,16.1,66.9739509063,131.02
2019-05-29 20:30:00,75.67,-17.762,77.7266848901,5.39,-0.622,5.4257703601,70.28,-17.14,72.3398783521,131.05,65.26,15.84,67.1548449481,5.39,-0.622,5.4257703601,65.26,15.84,67.1548449481,130.81
2019-05-29 21:00:00,74.766,-18.139,76.9348950542,4.336,-0.539,4.3693726094,70.43,-17.6,72.5957636505,131.28,65.47,15.53,67.2867133987,4.336,-0.539,4.3693726094,65.47,15.53,67.2867133987,131.04
2019-05-29 21:30:00,74.2805,-18.364,76.5168555042,4.5105,-0.6940000000000001,4.5635782288,69.77,-17.67,71.9727851344,131.28,64.84,15.46,66.6576117184,4.5105,-0.6940000000000001,4.5635782288,64.84,15.46,66.6576117184,131.04
2019-05-29 22:00:00,73.143,-19.323,75.6523415236,4.543,-0.773,4.6082944784,68.6,-18.55,71.0637917649,131.43,63.79,14.73,65.4685955249,4.543,-0.773,4.6082944784,63.79,14.73,65.4685955249,131.21
2019-05-29 22:30:00,71.343,-20.3805,74.196957008,4.623,-0.6905,4.6742827525,66.72,-19.69,69.5647504128,132.38,62.29,14.13,63.8725371345,4.623,-0.6905,4.6742827525,62.29,14.13,63.8725371345,132.17
2019-05-29 23:00:00,68.7125,-20.6915,71.7603360395,3.5324999999999998,-0.6715,3.5957570135,65.18,-20.02,68.1852828695,131.64,60.95,13.46,62.4185397138,3.5324999999999998,-0.6715,3.5957570135,60.95,13.46,62.4185397138,131.43
2019-05-29 23:30:00,66.2165,-20.727,69.3846769918,3.5365,-0.667,3.5988499899,62.68,-20.06,65.8117466719,130.84,58.57,13.03,60.0018816372,3.5365,-0.667,3.5988499899,58.57,13.03,60.0018816372,130.63
2019-05-30 00:00:00,64.3165,-20.613,67.538936483,2.5765000000000002,-0.513,2.6270746563,61.74,-20.1,64.9294817475,129.75,57.58,12.33,58.8853572631,2.5765000000000002,-0.513,2.6270746563,57.58,12.33,58.8853572631,129.6
2019-05-30 00:30:00,63.486,-20.717,66.7807328876,2.656,-0.557,2.7137768884,60.83,-20.16,64.0836523616,129.61,56.75,12.22,58.0507614076,2.656,-0.557,2.7137768884,56.75,12.22,58.0507614076,129.41
2019-05-30 01:00:00,63.1845,-21.002,66.5835193141,2.9545,-0.522,3.0002590305,60.23,-20.48,63.61669042,130.06,56.21,12.11,57.4997060862,2.9545,-0.522,3.0002590305,56.21,12.11,57.4997060862,129.87
2019-05-30 01:30:00,63.188,-21.072,66.6089523112,3.348,-0.612,3.4034758703,59.84,-20.46,63.2411037222,130.06,55.8,12.11,57.0989675914,3.348,-0.612,3.4034758703,55.8,12.11,57.0989675914,129.87
2019-05-30 02:00:00,63.6805,-21.168,67.1065593236,4.9905,-0.6980000000000001,5.0390767259,58.69,-20.47,62.1573567649,130.16,54.79,12.16,56.1231654489,4.9905,-0.6980000000000001,5.0390767259,54.79,12.16,56.1231654489,129.97
2019-05-30 02:30:00,63.2125,-21.2985,66.7041697235,5.8525,-0.6985,5.8940358414,57.36,-20.6,60.9469408584,130.16,53.56,12.08,54.9053731433,5.8525,-0.6985,5.8940358414,53.56,12.08,54.9053731433,129.97
2019-05-30 03:00:00,62.9895,-21.6385,66.6025659603,5.8195,-0.7185,5.8636867669,57.17,-20.92,60.8773792143,130.82,53.36,12.03,54.6992733041,5.8195,-0.7185,5.8636867669,53.36,12.03,54.6992733041,130.63
2019-05-30 03:30:00,62.577,-21.67,66.222879951,5.157,-0.66,5.1990623193,57.42,-21.01,61.1430821925,130.45,53.61,11.83,54.8997358828,5.157,-0.66,5.1990623193,53.61,11.83,54.8997358828,130.27
2019-05-30 04:00:00,62.085,-21.7325,65.7787867116,5.435,-0.6925,5.4789397925,56.65,-21.04,60.4309862571,130.61,52.88,11.83,54.1871137818,5.435,-0.6925,5.4789397925,52.88,11.83,54.1871137818,130.43
2019-05-30 04:30:00,61.9925,-21.3735,65.5735965042,4.0425,-0.7235,4.1067333125,57.95,-20.65,61.5193059129,130.37,54.11,12.17,55.4617075107,4.0425,-0.7235,4.1067333125,54.11,12.17,55.4617075107,130.19
2019-05-30 05:00:00,62.191,-21.3675,65.7593380232,3.761,-0.7475,3.8345635019,58.43,-20.62,61.9616760587,130.47,54.55,12.21,55.8997906973,3.761,-0.7475,3.8345635019,54.55,12.21,55.8997906973,130.28
2019-05-30 05:30:00,62.4485,-21.0985,65.9163246434,3.6185,-0.6885,3.6834188601999998,58.83,-20.41,62.26987233,130.5,54.88,12.38,56.2590330525,3.6185,-0.6885,3.6834188601999998,54.88,12.38,56.2590330525,130.32
2019-05-30 06:00:00,62.8245,-20.989,66.23787376760001,3.9945,-0.439,4.0185508893,58.83,-20.55,62.3159000577,131.19,54.93,12.65,56.3677869,3.9945,-0.439,4.0185508893,54.93,12.65,56.3677869,131.0
2019-05-30 06:30:00,64.698,-20.6495,67.9134232258,5.828,-0.46950000000000003,5.8468807282,58.87,-20.18,62.2327028177,131.75,54.93,13.24,56.5031193829,5.828,-0.46950000000000003,5.8468807282,54.93,13.24,56.5031193829,131.57
2019-05-30 07:00:00,66.5285,-20.7,69.6744667167,8.5185,-0.51,8.5337531163,58.01,-20.19,61.423091749,132.4,54.19,13.57,55.8632347792,8.5185,-0.51,8.5337531163,54.19,13.57,55.8632347792,132.23
2019-05-30 07:30:00,68.9925,-20.6855,72.0267656257,8.2725,-0.6455000000000001,8.2976458408,60.72,-20.04,63.9415357964,132.92,56.68,14.01,58.3858073508,8.2725,-0.6455000000000001,8.2976458408,56.68,14.01,58.3858073508,132.76
2019-05-30 08:00:00,71.1975,-20.126,73.9874305693,8.0275,-0.606,8.0503411263,63.17,-19.52,66.1171634298,133.12,58.86,14.6,60.6437103087,8.0275,-0.606,8.0503411263,58.86,14.6,60.6437103087,132.95
2019-05-30 08:30:00,73.174,-19.142,75.6363037172,8.494,-0.632,8.5174796742,64.68,-18.51,67.2764631948,132.06,60.26,15.09,62.1206543752,8.494,-0.632,8.5174796742,60.26,15.09,62.1206543752,131.89
2019-05-30 09:00:00,74.1485,-18.779,76.4895476078,11.1885,-0.6990000000000001,11.2103136999,62.96,-18.08,65.5045647264,131.78,58.62,15.26,60.5736906586,11.1885,-0.6990000000000001,11.2103136999,58.62,15.26,60.5736906586,131.61
2019-05-30 09:30:00,74.088,-18.533,76.3708310352,17.568,-0.9430000000000001,17.5932905677,56.52,-17.59,59.1939059363,131.24,52.74,15.44,54.9536277237,17.568,-0.9430000000000001,17.5932905677,52.74,15.44,54.9536277237,131.07
2019-05-30 10:00:00,72.563,-18.7785,74.9534591013,27.843,-1.8885,27.9069719112,44.72,-16.89,47.8032477976,130.95,41.85,15.87,44.7580093391,27.843,-1.8885,27.9069719112,41.85,15.87,44.7580093391,130.78
2019-05-30 10:30:00,71.347,-18.7675,73.7740704126,33.097,-2.0875,33.1627662485,38.25,-16.68,41.7287059469,130.95,35.86,15.98,39.2593937803,33.097,-2.0875,33.1627662485,35.86,15.98,39.2593937803,130.78
2019-05-30 11:00:00,69.7975,-19.0405,72.3479899272,38.4375,-2.8905000000000003,38.5460295815,31.36,-16.15,35.2742413101,131.42,29.51,16.72,33.9175249687,38.4375,-2.8905000000000003,38.5460295815,29.51,16.72,33.9175249687,131.25
2019-05-30 11:30:00,69.5155,-18.0135,71.8114957545,48.5255,-3.9935,48.6895491096,20.99,-14.02,25.2416421811,131.54,19.89,18.61,27.2386526833,48.5255,-3.9935,48.6895491096,19.89,18.61,27.2386526833,131.37
2019-05-30 12:00:00,69.159,-17.919,71.4426892131,47.349,-3.699,47.4932669123,21.81,-14.22,26.0362151627,131.46,20.66,18.45,27.6990631611,47.349,-3.699,47.4932669123,20.66,18.45,27.6990631611,131.29
2019-05-30 12:30:00,67.9035,-16.9005,69.9750827974,58.8735,-5.1905,59.1018636973,9.03,-11.71,14.7873256541,131.22,8.88,20.57,22.4048945545,58.8735,-5.1905,59.1018636973,8.88,20.57,22.4048945545,131.05
2019-05-30 13:00:00,65.6265,-24.688,70.1165803947,73.3665,-7.028,73.7023480376,-7.74,-17.66,19.2816804247,131.05,-6.15,33.08,33.6468260019,73.3665,-7.028,73.7023480376,-6.15,33.08,33.6468260019,130.88
2019-05-30 13:30:00,65.334,-28.747,71.3787192726,70.364,-7.087,70.71999763150001,-5.03,-21.66,22.2363778525,131.31,-3.59,36.99,37.1638022813,70.364,-7.087,70.71999763150001,-3.59,36.99,37.1638022813,131.23
2019-05-30 14:00:00,65.285,-29.2825,71.5513524069,66.405,-6.4225,66.7148598983,-1.12,-22.86,22.8874201255,131.6,-0.1,36.13,36.1301383889,66.405,-6.4225,66.7148598983,-0.1,36.13,36.1301383889,131.57
2019-05-30 14:30:00,65.2915,-29.798000000000002,71.7697762031,62.2815,-6.058,62.5754313309,3.01,-23.74,23.9300585039,131.6,3.5700000000000003,35.44,35.6193556932,62.2815,-6.058,62.5754313309,3.5700000000000003,35.44,35.6193556932,131.57
2019-05-30 15:00:00,65.7175,-31.279,72.7816298749,51.3675,-4.439,51.5589446871,14.35,-26.84,30.4353100855,132.16,13.75,33.21,35.9439369018,51.3675,-4.439,51.5589446871,13.75,33.21,35.9439369018,132.14
2019-05-30 15:30:00,67.253,-32.9355,74.8846657818,40.233,-3.5055,40.3854283034,27.02,-29.43,39.9525380921,132.52,25.04,31.22,40.0211194246,40.233,-3.5055,40.3854283034,25.04,31.22,40.0211194246,132.49
2019-05-30 16:00:00,67.0835,-32.9205,74.7258676263,41.9135,-3.3605,42.0480016469,25.17,-29.56,38.8242514416,132.44,23.46,31.07,38.9322038934,41.9135,-3.3605,42.0480016469,23.46,31.07,38.9322038934,132.4
2019-05-30 16:30:00,67.629,-32.101,74.86090997310001,48.269,-4.051,48.4386928189,19.36,-28.05,34.0824309579,131.95,18.23,31.98,36.8110486132,48.269,-4.051,48.4386928189,18.23,31.98,36.8110486132,131.91
2019-05-30 17:00:00,70.0525,-32.8095,77.355129413,37.9425,-2.6495,38.0348939331,32.11,-30.16,44.0531236123,132.16,29.57,30.34,42.3662660616,37.9425,-2.6495,38.0348939331,29.57,30.34,42.3662660616,132.13
2019-05-30 17:30:00,73.126,-33.2465,80.3289589018,26.246,-1.9565000000000001,26.3188223188,46.88,-31.29,56.3630951953,132.37,42.78,29.66,52.0561619792,26.246,-1.9565000000000001,26.3188223188,42.78,29.66,52.0561619792,132.37
2019-05-30 18:00:00,74.865,-33.3665,81.9639649312,19.605,-1.3565,19.6518731232,55.26,-32.01,63.8616293247,132.47,50.27,29.2,58.1352982275,19.605,-1.3565,19.6518731232,50.27,29.2,58.1352982275,132.51
2019-05-30 18:30:00,75.4635,-33.3305,82.4964366655,16.6935,-1.1005,16.7297352788,58.77,-32.23,67.0275003264,132.27,53.38,28.84,60.6726462255,16.6935,-1.1005,16.7297352788,53.38,28.84,60.6726462255,132.37
2019-05-30 19:00:00,75.5385,-33.6135,82.6796974142,14.4785,-1.0435,14.5160550598,61.06,-32.57,69.2035295343,132.34,55.45,28.54,62.3637242313,14.4785,-1.0435,14.5160550598,55.45,28.54,62.3637242313,132.46
2019-05-30 19:30:00,75.638,-33.517,82.7314712368,8.388,-0.807,8.4267308608,67.25,-32.71,74.7830635906,132.4,60.96,28.51,67.2974122831,8.388,-0.807,8.4267308608,60.96,28.51,67.2974122831,132.52
2019-05-30 20:00:00,74.9525,-33.5015,82.0988901173,5.6425,-0.6615,5.6811432388,69.31,-32.84,76.6964256012,132.27,62.81,28.38,68.9240197609,5.6425,-0.6615,5.6811432388,62.81,28.38,68.9240197609,132.4
2019-05-30 20:30:00,74.714,-33.726,81.9733180492,2.984,-0.5760000000000001,3.0390840725,71.73,-33.15,79.0197152614,132.6,65.0,28.4,70.9334899748,2.984,-0.5760000000000001,3.0390840725,65.0,28.4,70.9334899748,132.71
2019-05-30 21:00:00,74.198,-33.5685,81.4382428362,1.968,-0.5285000000000001,2.0377282081,72.23,-33.04,79.4280460543,132.5,65.41,28.39,71.3054009175,1.968,-0.5285000000000001,2.0377282081,65.41,28.39,71.3054009175,132.63
2019-05-30 21:30:00,74.1315,-33.542,81.3667318764,1.8415,-0.782,2.0006614531,72.29,-32.76,79.3666283774,132.5,65.51,28.68,71.5129533721,1.8415,-0.782,2.0006614531,65.51,28.68,71.5129533721,132.66
2019-05-30 22:00:00,73.587,-33.93,81.0326568058,1.767,-0.85,1.9608133516000001,71.82,-33.08,79.0721113921,132.56,65.09,28.36,70.9999838028,1.767,-0.85,1.9608133516000001,65.09,28.36,70.9999838028,132.73
2019-05-30 22:30:00,72.172,-34.2555,79.888903261,1.762,-0.8155,1.9415674724,70.41,-33.44,77.9474290788,132.78,63.81,28.22,69.7716597194,1.762,-0.8155,1.9415674724,63.81,28.22,69.7716597194,132.96
2019-05-30 23:00:00,69.681,-33.912,77.4949385767,1.8210000000000002,-0.762,1.9740022796,67.86,-33.15,75.52418222,131.59,61.54,27.44,67.3804511709,1.8210000000000002,-0.762,1.9740022796,61.54,27.44,67.3804511709,131.77
2019-05-30 23:30:00,67.636,-34.215,75.7977223998,2.186,-0.8250000000000001,2.3364975926,65.45,-33.39,73.4751291254,131.77,59.32,27.39,65.3381550092,2.186,-0.8250000000000001,2.3364975926,59.32,27.39,65.3381550092,131.97
2019-05-31 00:00:00,65.512,-35.0805,74.3132802684,2.472,-0.8505,2.6142177128,63.04,-34.23,71.733775169,132.45,57.28,27.16,63.3929333601,2.472,-0.8505,2.6142177128,57.28,27.16,63.3929333601,132.65
2019-05-31 00:30:00,63.998,-35.652,73.2585087754,2.228,-0.782,2.3612513632,61.77,-34.87,70.9327131865,132.74,56.37,26.73,62.386455260700004,2.228,-0.782,2.3612513632,56.37,26.73,62.386455260700004,132.95
2019-05-31 01:00:00,63.4205,-35.2345,72.550877393,2.2105,-0.7945,2.3489445502,61.21,-34.44,70.2337361956,132.05,55.79,26.39,61.7167416509,2.2105,-0.7945,2.3489445502,55.79,26.39,61.7167416509,132.25
2019-05-31 01:30:00,63.5875,-35.182,72.6714750108,1.9875,-0.742,2.1214901013,61.6,-34.44,70.5738875222,131.95,56.2,26.36,62.0748709221,1.9875,-0.742,2.1214901013,56.2,26.36,62.0748709221,132.15
2019-05-31 02:00:00,64.515,-35.008,73.4012621758,1.855,-0.658,1.9682451575000002,62.66,-34.35,71.4576664886,132.05,57.12,26.51,62.9720136251,1.855,-0.658,1.9682451575000002,57.12,26.51,62.9720136251,132.25
2019-05-31 02:30:00,64.389,-35.0505,73.3108509789,1.799,-0.7205,1.9379167294,62.59,-34.33,71.3866724256,132.05,57.06,26.56,62.9386780923,1.799,-0.7205,1.9379167294,57.06,26.56,62.9386780923,132.25
2019-05-31 03:00:00,63.8085,-35.663,73.0983874053,1.7485,-0.713,1.8882852671,62.06,-34.95,71.2246172331,132.6,56.64,26.42,62.4988479894,1.7485,-0.713,1.8882852671,56.64,26.42,62.4988479894,132.81
2019-05-31 03:30:00,63.332,-36.0025,72.8499981486,2.022,-0.7525000000000001,2.1574847045,61.31,-35.25,70.7211326267,132.88,55.95,26.41,61.8699490868,2.022,-0.7525000000000001,2.1574847045,55.95,26.41,61.8699490868,133.1
2019-05-31 04:00:00,62.773,-36.0375,72.3819793543,2.253,-0.8175,2.3967301162,60.52,-35.22,70.0222735992,132.93,55.24,26.6,61.310827755,2.253,-0.8175,2.3967301162,55.24,26.6,61.310827755,133.2
2019-05-31 04:30:00,62.158,-36.1475,71.9045111259,2.348,-0.7075,2.4522765444,59.81,-35.44,69.52143338569999,132.59,54.66,26.07,60.5587359511,2.348,-0.7075,2.4522765444,54.66,26.07,60.5587359511,132.88
2019-05-31 05:00:00,61.9065,-36.4155,71.8227219096,2.4365,-0.8055,2.5661961149,59.47,-35.61,69.3163256383,132.73,54.3,25.94,60.1778497456,2.4365,-0.8055,2.5661961149,54.3,25.94,60.1778497456,133.03
2019-05-31 05:30:00,62.207,-36.239,71.9928883293,2.517,-0.889,2.669383824,59.69,-35.35,69.3723186869,133.03,54.54,26.53,60.6502473202,2.517,-0.889,2.669383824,54.54,26.53,60.6502473202,133.32
2019-05-31 06:00:00,62.4825,-36.8365,72.5326860009,2.5324999999999998,-0.5065000000000001,2.5826533836000003,59.95,-36.33,70.0990114053,133.97,54.73,26.54,60.8255250697,2.5324999999999998,-0.5065000000000001,2.5826533836000003,54.73,26.54,60.8255250697,134.27
2019-05-31 06:30:00,64.274,-36.287,73.8098465315,3.924,-0.627,3.9737771704,60.35,-35.66,70.098203258,133.53,55.01,26.83,61.2041583555,3.924,-0.627,3.9737771704,55.01,26.83,61.2041583555,133.83
2019-05-31 07:00:00,65.708,-36.1735,75.0070887733,5.718,-0.7235,5.7635905693,59.99,-35.45,69.6814365524,134.04,54.63,27.51,61.165652126,5.718,-0.7235,5.7635905693,54.63,27.51,61.165652126,134.34
2019-05-31 07:30:00,68.3435,-35.3215,76.9314133141,5.8835,-0.6815,5.9228383821,62.46,-34.64,71.4225538608,133.5,56.78,27.72,63.1851786418,5.8835,-0.6815,5.9228383821,56.78,27.72,63.1851786418,133.81
2019-05-31 08:00:00,70.3285,-34.507,78.3379279867,6.9385,-0.737,6.9775318881,63.39,-33.77,71.8241254733,133.02,57.61,28.15,64.1196896437,6.9385,-0.737,6.9775318881,57.61,28.15,64.1196896437,133.31
2019-05-31 08:30:00,72.5615,-33.1325,79.7680000909,8.3515,-0.6425000000000001,8.3761780366,64.21,-32.49,71.9619635641,132.31,58.26,28.65,64.9234171929,8.3515,-0.6425000000000001,8.3761780366,58.26,28.65,64.9234171929,132.6
2019-05-31 09:00:00,73.9315,-32.4485,80.7389115885,9.2215,-0.7185,9.2494488755,64.71,-31.73,72.0706389593,132.04,58.73,29.15,65.5662672416,9.2215,-0.7185,9.2494488755,58.73,29.15,65.5662672416,132.34
2019-05-31 09:30:00,74.572,-32.3605,81.2907445177,12.582,-0.7805000000000001,12.6061851585,61.99,-31.58,69.5705145877,132.04,56.31,29.22,63.4399282786,12.582,-0.7805000000000001,12.6061851585,56.31,29.22,63.4399282786,132.34
2019-05-31 10:00:00,73.9105,-32.486,80.7347645457,15.5605,-0.896,15.5862752526,58.35,-31.59,66.3524724483,132.04,53.02,29.13,60.495266757,15.5605,-0.896,15.5862752526,53.02,29.13,60.495266757,132.34
2019-05-31 10:30:00,72.336,-32.904,79.4680445966,22.996,-1.404,23.0388201087,49.34,-31.5,58.5378988349,132.04,45.03,29.24,53.6905811107,22.996,-1.404,23.0388201087,45.03,29.24,53.6905811107,132.31
2019-05-31 11:00:00,70.621,-33.513,78.1693469974,26.821,-1.7229999999999999,26.8762863878,43.8,-31.79,54.1206439356,131.99,40.05,28.95,49.4176587871,26.821,-1.7229999999999999,26.8762863878,40.05,28.95,49.4176587871,132.31
2019-05-31 11:30:00,70.398,-33.5475,77.9827747663,26.348,-1.5875,26.395781107,44.05,-31.96,54.4228270122,132.18,40.29,28.92,49.5948636453,26.348,-1.5875,26.395781107,40.29,28.92,49.5948636453,132.47
2019-05-31 12:00:00,70.1875,-33.0745,77.5899974642,31.4975,-1.9845000000000002,31.5599547924,38.69,-31.09,49.6337002449,132.23,35.51,29.62,46.2418046793,31.4975,-1.9845000000000002,31.5599547924,35.51,29.62,46.2418046793,132.51
2019-05-31 12:30:00,68.1805,-32.667,75.6023377234,41.5205,-2.8970000000000002,41.6214431423,26.66,-29.77,39.962588755,132.23,24.77,30.78,39.5090027715,41.5205,-2.8970000000000002,41.6214431423,24.77,30.78,39.5090027715,132.51
2019-05-31 13:00:00,67.1145,-32.3815,74.5179015573,48.9545,-3.9815,49.1161420767,18.16,-28.4,33.7097255996,132.5,17.16,32.12,36.4164797859,48.9545,-3.9815,49.1161420767,17.16,32.12,36.4164797859,132.79
2019-05-31 13:30:00,68.1385,-32.8355,75.6374592547,40.1985,-3.5655,40.356315398,27.94,-29.27,40.4645091407,132.66,25.88,31.61,40.8529864269,40.1985,-3.5655,40.356315398,25.88,31.61,40.8529864269,132.88
2019-05-31 14:00:00,67.755,-32.4515,75.1254941897,42.625,-3.4115,42.7613020996,25.13,-29.04,38.4036261309,132.73,23.45,31.79,39.5032479677,42.625,-3.4115,42.7613020996,23.45,31.79,39.5032479677,132.88
2019-05-31 14:30:00,67.05,-32.082,74.3300559935,45.91,-3.382,46.0344004414,21.14,-28.7,35.64533069,132.62,19.88,32.09,37.7489403825,45.91,-3.382,46.0344004414,19.88,32.09,37.7489403825,132.74
2019-05-31 15:00:00,66.7255,-31.9105,73.9633176683,45.7855,-3.8005,45.9429625786,20.94,-28.11,35.0521853812,132.45,19.73,32.48,38.0029380443,45.7855,-3.8005,45.9429625786,19.73,32.48,38.0029380443,132.56
2019-05-31 15:30:00,66.777,-32.1015,74.0923344972,46.037,-3.8315,46.1961660882,20.74,-28.27,35.061952313,132.33,19.49,32.22,37.6561880705,46.037,-3.8315,46.1961660882,19.49,32.22,37.6561880705,132.43
2019-05-31 16:00:00,68.3175,-32.465,75.6389914743,38.5775,-3.005,38.694360458,29.74,-29.46,41.861189663,132.53,27.49,31.35,41.6955944915,38.5775,-3.005,38.694360458,27.49,31.35,41.6955944915,132.63
2019-05-31 16:30:00,69.6775,-32.7015,76.9697480086,31.9175,-2.5115,32.0161590217,37.76,-30.19,48.3451517735,132.62,34.65,30.7,46.2937630788,31.9175,-2.5115,32.0161590217,34.65,30.7,46.2937630788,132.73
2019-05-31 17:00:00,71.332,-32.548,78.4068015417,30.422,-2.8280000000000003,30.5531613422,40.91,-29.72,50.5658629908,133.11,37.52,31.67,49.0992800355,30.422,-2.8280000000000003,30.5531613422,37.52,31.67,49.0992800355,133.22
2019-05-31 17:30:00,72.448,-32.5085,79.4072747061,27.018,-2.3585000000000003,27.1207456802,45.43,-30.15,54.524374366,132.52,41.51,30.83,51.7065663142,27.018,-2.3585000000000003,27.1207456802,41.51,30.83,51.7065663142,132.64
2019-05-31 18:00:00,74.218,-32.5745,81.0518943286,19.458,-1.8145,19.5424198668,54.76,-30.76,62.8079230671,132.52,49.84,30.36,58.358848515,19.458,-1.8145,19.5424198668,49.84,30.36,58.358848515,132.69
2019-05-31 18:30:00,75.731,-32.1205,82.2612355928,13.521,-1.2505,13.5787035924,62.21,-30.87,69.4481173251,132.41,56.52,30.27,64.1153905081,13.521,-1.2505,13.5787035924,56.52,30.27,64.1153905081,132.6
2019-05-31 19:00:00,74.8015,-32.3875,81.5120516151,15.2515,-1.2675,15.3040781656,59.55,-31.12,67.191196596,132.28,54.15,29.95,61.8807320577,15.2515,-1.2675,15.3040781656,54.15,29.95,61.8807320577,132.47
2019-05-31 19:30:00,75.2495,-32.2255,81.8594533362,8.8295,-1.1855,8.9087305774,66.42,-31.04,73.3150598445,132.17,60.28,29.95,67.3103327878,8.8295,-1.1855,8.9087305774,60.28,29.95,67.3103327878,132.35
2019-05-31 20:00:00,75.774,-31.874,82.2049326501,4.214,-0.834,4.295736491,71.56,-31.04,78.0020204867,132.24,64.89,30.02,71.4976398212,4.214,-0.834,4.295736491,64.89,30.02,71.4976398212,132.45
2019-05-31 20:30:00,74.8065,-32.2395,81.4579511312,3.8565,-0.7795000000000001,3.9344901194,70.95,-31.46,77.6120744472,132.14,64.35,29.52,70.7979724286,3.8565,-0.7795000000000001,3.9344901194,64.35,29.52,70.7979724286,132.36
2019-05-31 21:00:00,74.1445,-32.3585,80.8979567264,2.3745,-0.6985,2.4751065634,71.77,-31.66,78.4428996149,132.14,65.08,29.36,71.3961903746,2.3745,-0.6985,2.4751065634,65.08,29.36,71.3961903746,132.39
2019-05-31 21:30:00,73.5245,-32.64,80.443904059,1.8945,-0.61,1.9902839622,71.63,-32.03,78.4651374816,132.3,65.05,29.21,71.3072689142,1.8945,-0.61,1.9902839622,65.05,29.21,71.3072689142,132.57
2019-05-31 22:00:00,73.9805,-32.6025,80.8457629471,1.5805,-0.6825,1.7215651309000002,72.4,-31.92,79.1242465999,132.56,65.74,29.47,72.0432404879,1.5805,-0.6825,1.7215651309000002,65.74,29.47,72.0432404879,132.83
2019-05-31 22:30:00,72.5155,-33.464,79.864491711,1.2755,-0.704,1.4568858054,71.24,-32.76,78.4114481438,133.24,64.69,29.29,71.01197223,1.2755,-0.704,1.4568858054,64.69,29.29,71.01197223,133.51
2019-05-31 23:00:00,69.746,-34.0355,77.6074724253,0.906,-0.9555,1.3167445652,68.84,-33.08,76.3755981973,133.01,62.56,28.81,68.8750295826,0.906,-0.9555,1.3167445652,62.56,28.81,68.8750295826,133.27
2019-05-31 23:30:00,66.491,-34.3195,74.8256718062,0.791,-0.9795,1.2590080421,65.7,-33.34,73.6752712923,131.76,59.79,27.38,65.7609952784,0.791,-0.9795,1.2590080421,59.79,27.38,65.7609952784,132.02
2019-06-01 00:00:00,63.631,-35.494,72.8610197362,0.751,-0.674,1.0090971212,62.88,-34.82,71.8771646631,132.27,57.27,26.39,63.057790954,0.751,-0.674,1.0090971212,57.27,26.39,63.057790954,132.53
2019-06-01 00:30:00,61.1365,-34.679,70.2873009387,0.5765,-0.659,0.8755759533,60.56,-34.02,69.4613129735,129.91,55.19,25.08,60.621304011,0.5765,-0.659,0.8755759533,55.19,25.08,60.621304011,130.16
2019-06-01 01:00:00,58.9525,-35.308,68.7171894088,0.49250000000000005,-0.658,0.8219003893,58.46,-34.65,67.9572961499,129.71,53.31,24.38,58.6203079146,0.49250000000000005,-0.658,0.8219003893,53.31,24.38,58.6203079146,129.97
2019-06-01 01:30:00,58.3155,-35.9275,68.4943997455,0.2755,-0.7075,0.7592473247,58.04,-35.22,67.8902791274,129.88,52.93,24.0,58.116993212,0.2755,-0.7075,0.7592473247,52.93,24.0,58.116993212,130.15
2019-06-01 02:00:00,58.7275,-36.077,68.923647504,0.2675,-0.6970000000000001,0.7465689854,58.46,-35.38,68.3323934895,129.95,53.33,23.91,58.4446490279,0.2675,-0.6970000000000001,0.7465689854,53.33,23.91,58.4446490279,130.21
2019-06-01 02:30:00,58.4405,-36.1445,68.7147503852,0.35050000000000003,-0.6745,0.7601318964,58.09,-35.47,68.0629781893,130.08,53.0,23.95,58.1601452887,0.35050000000000003,-0.6745,0.7601318964,53.0,23.95,58.1601452887,130.35
2019-06-01 03:00:00,57.784,-36.3495,68.2662200964,0.324,-0.7295,0.7982144136,57.46,-35.62,67.6049998151,130.23,52.67,24.06,57.9052027023,0.324,-0.7295,0.7982144136,52.67,24.06,57.9052027023,130.5
2019-06-01 03:30:00,57.565,-36.429,68.1234267048,0.17500000000000002,-0.709,0.7302780292000001,57.39,-35.72,67.5983024935,130.43,52.44,24.0,57.6710811412,0.17500000000000002,-0.709,0.7302780292000001,52.44,24.0,57.6710811412,130.7
2019-06-01 04:00:00,57.102,-36.7855,67.925042615,0.182,-0.7155,0.7382846673,56.92,-36.07,67.3864326107,130.54,52.04,23.78,57.2158194908,0.182,-0.7155,0.7382846673,52.04,23.78,57.2158194908,130.81
2019-06-01 04:30:00,56.8765,-36.64,67.6566763317,0.2665,-0.73,0.7771243465000001,56.61,-35.91,67.0389453974,130.41,51.67,23.84,56.9046087764,0.2665,-0.73,0.7771243465000001,51.67,23.84,56.9046087764,130.67
2019-06-01 05:00:00,56.7425,-36.9575,67.7168229652,0.24250000000000002,-0.7675000000000001,0.804899062,56.5,-36.19,67.0966921688,130.99,51.58,24.11,56.9367060867,0.24250000000000002,-0.7675000000000001,0.804899062,51.58,24.11,56.9367060867,131.25
2019-06-01 05:30:00,56.5055,-37.5105,67.8226300028,0.20550000000000002,-0.7605000000000001,0.787775666,56.3,-36.75,67.2328230852,131.54,51.42,24.07,56.7748298104,0.20550000000000002,-0.7605000000000001,0.787775666,51.42,24.07,56.7748298104,131.8
2019-06-01 06:00:00,56.286,-37.3315,67.5407631601,0.9460000000000001,-0.7215,1.1897387318,55.34,-36.61,66.353656267,131.39,50.57,24.16,56.0448971807,0.9460000000000001,-0.7215,1.1897387318,50.57,24.16,56.0448971807,131.65
2019-06-01 06:30:00,57.6985,-38.6895,69.4693767965,2.2285,-0.8395,2.381380377,55.47,-37.85,67.1531339552,133.13,50.63,24.4,56.2028193243,2.2285,-0.8395,2.381380377,50.63,24.4,56.2028193243,133.38
2019-06-01 07:00:00,58.2435,-38.424,69.7761353777,4.6435,-0.924,4.7345399195999995,53.6,-37.5,65.4156709054,132.76,48.89,24.43,54.6539751528,4.6435,-0.924,4.7345399195999995,48.89,24.43,54.6539751528,133.01
2019-06-01 07:30:00,59.175,-38.413,70.549551338,5.505,-1.003,5.5956263278,53.67,-37.41,65.4215331523,132.93,48.93,24.74,54.828938527,5.505,-1.003,5.5956263278,48.93,24.74,54.828938527,133.18
2019-06-01 08:00:00,60.6185,-38.319,71.7143521427,8.0185,-1.019,8.0829885098,52.6,-37.3,64.4829434812,132.78,47.95,24.6,53.8921376455,8.0185,-1.019,8.0829885098,47.95,24.6,53.8921376455,133.04
2019-06-01 08:30:00,61.802,-37.929,72.5127316062,10.602,-1.099,10.6588087984,51.2,-36.83,63.0705073707,132.28,46.68,24.61,52.7700151601,10.602,-1.099,10.6588087984,46.68,24.61,52.7700151601,132.54
2019-06-01 09:00:00,62.2155,-37.814,72.8056799724,17.1355,-1.314,17.1858068257,45.08,-36.5,58.0039343493,132.21,41.22,24.84,48.1260220671,17.1355,-1.314,17.1858068257,41.22,24.84,48.1260220671,132.47
2019-06-01 09:30:00,62.7745,-37.5345,73.1401158086,21.7145,-1.5945,21.7729635213,41.06,-35.94,54.5674555023,132.12,37.68,25.21,45.3357088838,21.7145,-1.5945,21.7729635213,37.68,25.21,45.3357088838,132.39
2019-06-01 10:00:00,62.837,-37.215,73.0304374491,22.347,-1.675,22.4096861647,40.49,-35.54,53.8751491877,131.93,37.2,25.42,45.0557033016,22.347,-1.675,22.4096861647,37.2,25.42,45.0557033016,132.2
2019-06-01 10:30:00,61.477,-37.122,71.8154886706,31.767,-2.292,31.8495769674,29.71,-34.83,45.7800502403,131.6,27.46,25.68,37.5967285811,31.767,-2.292,31.8495769674,27.46,25.68,37.5967285811,131.87
2019-06-01 11:00:00,59.782,-36.687,70.1414534566,43.902,-3.517,44.0426485693,15.88,-33.17,36.7753082924,131.39,15.11,26.81,30.7747981309,43.902,-3.517,44.0426485693,15.11,26.81,30.7747981309,131.66
2019-06-01 11:30:00,58.6775,-36.054,68.8690055268,50.5275,-4.374,50.7164680577,8.15,-31.68,32.7115407769,131.39,8.18,28.12,29.2856073866,50.5275,-4.374,50.7164680577,8.18,28.12,29.2856073866,131.61
2019-06-01 12:00:00,57.936,-35.7965,68.1026395102,53.006,-4.6365,53.2083937763,4.93,-31.16,31.5475910332,131.14,5.33,28.42,28.9154854706,53.006,-4.6365,53.2083937763,5.33,28.42,28.9154854706,131.31
2019-06-01 12:30:00,58.267,-36.244,68.6197553551,48.227,-4.304,48.4186735155,10.04,-31.94,33.480818389,131.2,9.9,27.81,29.5195884118,48.227,-4.304,48.4186735155,9.9,27.81,29.5195884118,131.31
2019-06-01 13:00:00,57.6645,-35.922,67.9380942053,49.4045,-4.492,49.6082924948,8.26,-31.43,32.497269116,131.28,8.27,28.24,29.4260173996,49.4045,-4.492,49.6082924948,8.27,28.24,29.4260173996,131.39
2019-06-01 13:30:00,55.798,-34.7775,65.7486981639,62.418,-6.1675,62.7219640975,-6.62,-28.61,29.3659071033,130.94,-5.06,30.3,30.7195963515,62.418,-6.1675,62.7219640975,-5.06,30.3,30.7195963515,131.01
2019-06-01 14:00:00,54.8315,-34.272,64.6611427076,62.5415,-6.462,62.8744516179,-7.71,-27.81,28.8589708756,130.46,-6.06,30.68,31.2727677061,62.5415,-6.462,62.8744516179,-6.06,30.68,31.2727677061,130.49
2019-06-01 14:30:00,55.464,-28.719,62.4582761289,56.194,-5.959,56.5090728733,-0.73,-22.76,22.7717039327,131.43,0.07,22.93,22.9301068467,56.194,-5.959,56.5090728733,0.07,22.93,22.9301068467,131.44
2019-06-01 15:00:00,56.922,-10.311,57.8483431483,43.292,-3.801,43.4585419107,13.63,-6.51,15.1048667654,135.05,12.48,-1.21,12.5385206464,43.292,-3.801,43.4585419107,12.48,-1.21,12.5385206464,135.06
2019-06-01 15:30:00,57.507,-10.5135,58.4601465209,39.857,-3.4035,40.0020532129,17.65,-7.11,19.0282579339,134.91,16.13,-1.74,16.2235785202,39.857,-3.4035,40.0020532129,16.13,-1.74,16.2235785202,134.9
2019-06-01 16:00:00,58.813,-10.451,59.7343483266,31.553,-2.691,31.6675431633,27.26,-7.76,28.3429920792,135.0,24.76,-2.27,24.8638392048,31.553,-2.691,31.6675431633,24.76,-2.27,24.8638392048,134.99
2019-06-01 16:30:00,58.5555,-10.1295,59.4251912113,39.4355,-3.3595,39.5783387789,19.12,-6.77,20.2831777589,134.95,17.49,-1.3900000000000001,17.5451474773,39.4355,-3.3595,39.5783387789,17.49,-1.3900000000000001,17.5451474773,134.92
2019-06-01 17:00:00,59.9005,-10.032,60.7347587815,37.1105,-3.332,37.2597830677,22.79,-6.7,23.7544543191,134.76,20.85,-1.31,20.8911129431,37.1105,-3.332,37.2597830677,20.85,-1.31,20.8911129431,134.73
2019-06-01 17:30:00,62.1245,-10.015,62.9265740784,29.5345,-2.685,29.6562963846,32.59,-7.33,33.4041464492,134.8,29.57,-1.87,29.6290701845,29.5345,-2.685,29.6562963846,29.57,-1.87,29.6290701845,134.77
2019-06-01 18:00:00,63.798,-9.7555,64.5395582899,20.398,-1.8255,20.4795228033,43.4,-7.93,44.1185323872,134.69,39.24,-2.35,39.3103052647,20.398,-1.8255,20.4795228033,39.24,-2.35,39.3103052647,134.66
2019-06-01 18:30:00,64.569,-9.706,65.294426998,18.529,-1.546,18.5933847645,46.04,-8.16,46.757536291,134.81,41.63,-2.54,41.7074154078,18.529,-1.546,18.5933847645,41.63,-2.54,41.7074154078,134.77
2019-06-01 19:00:00,64.97,-9.7075,65.6912205416,13.13,-1.3075,13.194940555,51.84,-8.4,52.5161460886,134.69,46.84,-2.73,46.9194895539,13.13,-1.3075,13.194940555,46.84,-2.73,46.9194895539,134.65
2019-06-01 19:30:00,65.8465,-16.882,67.9761979391,7.1665,-1.012,7.2376008629,58.68,-15.87,60.7881509836,135.66,53.11,4.99,53.3439049939,7.1665,-1.012,7.2376008629,53.11,4.99,53.3439049939,135.63
2019-06-01 20:00:00,65.476,-37.246,75.3284215419,4.746,-0.836,4.8190675447,60.73,-36.41,70.8083399043,133.69,55.21,26.28,61.1455844685,4.746,-0.836,4.8190675447,55.21,26.28,61.1455844685,133.68
2019-06-01 20:30:00,64.43,-37.5045,74.5507372214,2.29,-0.7845000000000001,2.420648725,62.14,-36.72,72.1785148088,133.76,56.47,26.13,62.2224862891,2.29,-0.7845000000000001,2.420648725,56.47,26.13,62.2224862891,133.76
2019-06-01 21:00:00,64.2705,-37.7565,74.5402606817,0.9605,-0.6265000000000001,1.1467617451,63.31,-37.13,73.3947750184,133.91,57.51,25.87,63.0607405602,0.9605,-0.6265000000000001,1.1467617451,57.51,25.87,63.0607405602,133.94
2019-06-01 21:30:00,64.2205,-38.195,74.720349606,0.8605,-0.6950000000000001,1.1061126750999999,63.36,-37.5,73.6256721531,133.94,57.57,25.56,62.98903476,0.8605,-0.6950000000000001,1.1061126750999999,57.57,25.56,62.98903476,133.99
2019-06-01 22:00:00,63.733,-38.533,74.4760859471,1.653,-0.793,1.8333733935,62.08,-37.74,72.6514555945,134.18,56.42,25.47,61.9026437238,1.653,-0.793,1.8333733935,56.42,25.47,61.9026437238,134.23
2019-06-01 22:30:00,63.441,-38.5025,74.2105315117,1.621,-0.7725000000000001,1.7956606723,61.82,-37.73,72.4242038272,134.29,56.21,25.6,61.7650718449,1.621,-0.7725000000000001,1.7956606723,56.21,25.6,61.7650718449,134.39
2019-06-01 23:00:00,61.754,-39.0495,73.0644918291,1.234,-0.7095,1.4234276413,60.52,-38.34,71.6423478119,134.53,55.06,25.36,60.6195776957,1.234,-0.7095,1.4234276413,55.06,25.36,60.6195776957,134.69
2019-06-01 23:30:00,59.1245,-21.899,63.0497636891,1.2045,-0.719,1.4027762651,57.92,-21.18,61.6710531773,134.24,54.3,7.51,54.8168778753,1.2045,-0.719,1.4027762651,54.3,7.51,54.8168778753,134.41
2019-06-02 00:00:00,57.125,-9.498,57.9092188602,1.385,-0.738,1.5693530514,55.74,-8.76,56.4241544022,132.66,53.36,-5.11,53.6041201775,1.385,-0.738,1.5693530514,53.36,-5.11,53.6041201775,132.84
2019-06-02 00:30:00,55.64,-9.698,56.478852715,0.9400000000000001,-0.6880000000000001,1.1648793929,54.7,-9.01,55.4370823547,132.81,52.35,-5.4,52.6277730861,0.9400000000000001,-0.6880000000000001,1.1648793929,52.35,-5.4,52.6277730861,133.01
2019-06-02 01:00:00,55.087,-9.7865,55.9495589907,0.897,-0.7165,1.148033645,54.19,-9.07,54.9437985582,133.02,51.82,-5.46,52.1068517568,0.897,-0.7165,1.148033645,51.82,-5.46,52.1068517568,133.24
2019-06-02 01:30:00,55.239,-9.748,56.0925184405,1.019,-0.748,1.2640668495,54.22,-9.0,54.9618813361,133.35,51.87,-5.38,52.1482626748,1.019,-0.748,1.2640668495,51.87,-5.38,52.1482626748,133.57
2019-06-02 02:00:00,55.5755,-9.9275,56.4552163799,1.1755,-0.7475,1.3930385853,54.4,-9.18,55.1691254236,133.2,52.03,-5.54,52.3241101214,1.1755,-0.7475,1.3930385853,52.03,-5.54,52.3241101214,133.42
2019-06-02 02:30:00,54.961,-9.7475,55.8186821526,1.441,-0.7275,1.6142296150000002,53.52,-9.02,54.2747713031,132.11,51.18,-5.44,51.468300924,1.441,-0.7275,1.6142296150000002,51.18,-5.44,51.468300924,132.33
2019-06-02 03:00:00,54.657,-12.367,56.0386503942,2.177,-0.6970000000000001,2.285856076,52.48,-11.67,53.7618758973,131.27,50.0,-2.94,50.0863614171,2.177,-0.6970000000000001,2.285856076,50.0,-2.94,50.0863614171,131.55
2019-06-02 03:30:00,53.863,-17.0925,56.509966601,2.673,-0.7325,2.7715492509,51.19,-16.36,53.7407266419,130.29,48.44,2.24,48.4917642492,2.673,-0.7325,2.7715492509,48.44,2.24,48.4917642492,130.65
2019-06-02 04:00:00,53.8185,-17.153,56.4858951531,1.6185,-0.663,1.7490315177,52.2,-16.49,54.7426716557,130.52,49.38,2.18,49.4280972727,1.6185,-0.663,1.7490315177,49.38,2.18,49.4280972727,130.91
2019-06-02 04:30:00,53.707,-17.069,56.3541711855,1.627,-0.679,1.7630002836,52.08,-16.39,54.5981547307,130.36,49.28,2.24,49.330882822,1.627,-0.679,1.7630002836,49.28,2.24,49.330882822,130.77
2019-06-02 05:00:00,53.226,-17.092,55.9029832835,1.896,-0.8220000000000001,2.0665188119,51.33,-16.27,53.8468364902,130.28,48.56,2.37,48.6178002382,1.896,-0.8220000000000001,2.0665188119,48.56,2.37,48.6178002382,130.71
2019-06-02 05:30:00,53.367,-16.928,55.987443887,3.227,-0.888,3.3469498054,50.14,-16.04,52.6431496018,130.28,47.47,2.59,47.5406036983,3.227,-0.888,3.3469498054,47.47,2.59,47.5406036983,130.71
2019-06-02 06:00:00,53.002,-17.044,55.6750387517,3.412,-0.734,3.4900573061,49.59,-16.31,52.2032968308,130.2,46.98,2.33,47.0377433557,3.412,-0.734,3.4900573061,46.98,2.33,47.0377433557,130.68
2019-06-02 06:30:00,53.5155,-16.621,56.0371874852,4.7755,-0.841,4.8489876521,48.74,-15.78,51.2308110418,129.97,46.17,2.7800000000000002,46.2536193178,4.7755,-0.841,4.8489876521,46.17,2.7800000000000002,46.2536193178,130.5
2019-06-02 07:00:00,54.3875,-16.133,56.7298320573,5.7675,-0.863,5.8317086047,48.62,-15.27,50.9615276459,129.31,46.0,3.06,46.1016659135,5.7675,-0.863,5.8317086047,46.0,3.06,46.1016659135,129.85
2019-06-02 07:30:00,56.0685,-15.987,58.3031805415,6.3385,-0.897,6.4016553523,49.73,-15.09,51.9690388597,129.48,47.05,3.27,47.1634964777,6.3385,-0.897,6.4016553523,47.05,3.27,47.1634964777,129.85
2019-06-02 08:00:00,58.317,-28.0525,64.7133312792,7.707,-0.9525,7.7656361781,50.61,-27.1,57.4089026197,130.23,46.87,16.67,49.7462139263,7.707,-0.9525,7.7656361781,46.87,16.67,49.7462139263,130.64
2019-06-02 08:30:00,60.6045,-36.8495,70.9280696939,8.2845,-1.0395,8.3494610904,52.32,-35.81,63.4014077131,131.59,47.81,24.97,53.9378994771,8.2845,-1.0395,8.3494610904,47.81,24.97,53.9378994771,132.26
2019-06-02 09:00:00,62.1215,-36.8755,72.2418387259,9.5015,-1.0155,9.555613141,52.62,-35.86,63.6773429094,131.75,48.07,25.15,54.2517041207,9.5015,-1.0155,9.555613141,48.07,25.15,54.2517041207,132.15
2019-06-02 09:30:00,62.9995,-37.069,73.0961542166,12.0595,-1.049,12.1050378459,50.94,-36.02,62.3884925287,131.48,46.58,24.7,52.7236796895,12.0595,-1.049,12.1050378459,46.58,24.7,52.7236796895,131.55
2019-06-02 10:00:00,64.466,-23.8735,68.7445209326,10.376,-1.1535,10.439920414,54.09,-22.72,58.6679341719,133.08,49.34,11.49,50.660198381,10.376,-1.1535,10.439920414,49.34,11.49,50.660198381,133.67
2019-06-02 10:30:00,64.6605,-3.3295,64.7461646007,12.3605,-1.1095,12.4101954255,52.3,-2.22,52.3470954304,135.57,48.05,-10.92,49.275236174,12.3605,-1.1095,12.4101954255,48.05,-10.92,49.275236174,136.04
2019-06-02 11:00:00,65.359,-2.996,65.4276309903,14.039,-1.206,14.0907046311,51.32,-1.79,51.351207386,136.15,47.08,-10.6,48.2585370686,14.039,-1.206,14.0907046311,47.08,-10.6,48.2585370686,136.56
2019-06-02 11:30:00,66.4535,-14.507,68.0185321163,13.8035,-1.237,13.8588160118,52.65,-13.27,54.296550535,134.72,48.54,2.29,48.5939883113,13.8035,-1.237,13.8588160118,48.54,2.29,48.5939883113,135.08
2019-06-02 12:00:00,66.0615,-29.6825,72.4235637655,15.7715,-1.1025,15.8099879348,50.29,-28.58,57.8437593868,131.67,46.6,18.91,50.2906363054,15.7715,-1.1025,15.8099879348,46.6,18.91,50.2906363054,131.59
2019-06-02 12:30:00,62.982,-29.981,69.7538005058,39.902,-3.151,40.0262214679,23.08,-26.83,35.3911754538,132.47,21.8,20.89,30.1932459335,39.902,-3.151,40.0262214679,21.8,20.89,30.1932459335,132.35
2019-06-02 13:00:00,60.6175,-28.698,67.0675518433,59.6575,-5.618,59.9214421576,0.96,-23.08,23.0999567099,132.29,1.75,24.02,24.0836645883,59.6575,-5.618,59.9214421576,1.75,24.02,24.0836645883,132.18
2019-06-02 13:30:00,59.706,-29.094,66.4173717637,61.526,-6.004,61.8182553296,-1.82,-23.09,23.1616169556,132.64,-0.74,24.13,24.1413442045,61.526,-6.004,61.8182553296,-0.74,24.13,24.1413442045,132.53
2019-06-02 14:00:00,58.997,-28.307,65.4364749815,58.437,-5.337,58.6802056745,0.56,-22.97,22.976825281099998,131.52,1.38,23.54,23.5804156028,58.437,-5.337,58.6802056745,1.38,23.54,23.5804156028,131.41
2019-06-02 14:30:00,57.327,-28.298,63.9309137507,61.157,-5.948,61.4455641442,-3.83,-22.35,22.675788850700002,131.64,-2.6,24.2,24.3392686825,61.157,-5.948,61.4455641442,-2.6,24.2,24.3392686825,131.55
2019-06-02 15:00:00,57.183,-28.0915,63.7105004002,59.933,-5.6115,60.1951278863,-2.75,-22.48,22.6475804447,131.49,-1.65,23.94,23.9967935358,59.933,-5.6115,60.1951278863,-1.65,23.94,23.9967935358,131.41
2019-06-02 15:30:00,56.639,-28.589,63.4453090622,58.819,-5.219,59.0500865537,-2.18,-23.37,23.4714571341,132.13,-1.08,23.62,23.6446780481,58.819,-5.219,59.0500865537,-1.08,23.62,23.6446780481,132.06
2019-06-02 16:00:00,56.925,-28.6275,63.7180459623,56.775,-5.0875,57.0024848691,0.15,-23.54,23.5404779051,131.72,1.03,23.23,23.2528234845,56.775,-5.0875,57.0024848691,1.03,23.23,23.2528234845,131.66
2019-06-02 16:30:00,58.0245,-29.8455,65.2502603098,48.9245,-4.2255,49.1066344856,9.1,-25.62,27.1881297628,132.06,9.19,21.63,23.5013403873,48.9245,-4.2255,49.1066344856,9.19,21.63,23.5013403873,132.0
2019-06-02 17:00:00,59.2175,-29.8275,66.3052943776,46.1275,-3.7475,46.279477228,13.09,-26.08,29.1807213756,132.02,12.77,21.23,24.7747008055,46.1275,-3.7475,46.279477228,12.77,21.23,24.7747008055,131.95
2019-06-02 17:30:00,60.695,-30.6735,68.0054896847,42.535,-3.1435,42.6510001905,18.16,-27.53,32.9800924802,132.42,17.41,20.22,26.6825130001,42.535,-3.1435,42.6510001905,17.41,20.22,26.6825130001,132.36
2019-06-02 18:00:00,62.194,-31.105,69.5385839732,34.414,-2.5949999999999998,34.5116997698,27.78,-28.51,39.8063876784,132.72,26.17,19.5,32.6361593941,34.414,-2.5949999999999998,34.5116997698,26.17,19.5,32.6361593941,132.66
2019-06-02 18:30:00,62.62,-31.658,70.16760908,32.41,-2.338,32.494220163,30.21,-29.32,42.0987707659,133.33,28.43,19.25,34.3340559794,32.41,-2.338,32.494220163,28.43,19.25,34.3340559794,133.27
2019-06-02 19:00:00,63.113,-32.0125,70.7675838591,22.973,-1.7525,23.0397479424,40.14,-30.26,50.26815294,133.24,37.42,18.4,41.6991174967,22.973,-1.7525,23.0397479424,37.42,18.4,41.6991174967,133.18
2019-06-02 19:30:00,63.7495,-31.859,71.267065544,13.9395,-1.359,14.0055896431,49.81,-30.5,58.4062162787,133.02,46.12,18.07,49.5336178772,13.9395,-1.359,14.0055896431,46.12,18.07,49.5336178772,132.95
2019-06-02 20:00:00,63.643,-31.792,71.141849238,12.683,-1.252,12.74464566,50.96,-30.54,59.410547885,133.15,47.16,18.15,50.5320502256,12.683,-1.252,12.74464566,47.16,18.15,50.5320502256,133.07
2019-06-02 20:30:00,62.658,-31.903,70.3123486523,11.268,-1.183,11.3299299645,51.39,-30.72,59.8719508618,132.85,47.55,17.77,50.7619483472,11.268,-1.183,11.3299299645,47.55,17.77,50.7619483472,132.77
2019-06-02 21:00:00,61.915,-31.7935,69.6009616834,8.345,-1.0835,8.4150458852,53.57,-30.71,61.7482712309,133.01,49.54,17.85,52.6577069383,8.345,-1.0835,8.4150458852,49.54,17.85,52.6577069383,132.94
2019-06-02 21:30:00,61.0335,-31.599,68.7283414848,6.3135,-0.909,6.3786019824,54.72,-30.69,62.7387798734,131.56,50.55,16.89,53.2970411937,6.3135,-0.909,6.3786019824,50.55,16.89,53.2970411937,131.48
2019-06-02 22:00:00,61.577,-31.552,69.1899966252,5.627,-0.932,5.7036613679,55.95,-30.62,63.780772181,131.71,51.66,17.05,54.4009016469,5.627,-0.932,5.7036613679,51.66,17.05,54.4009016469,131.63
2019-06-02 22:30:00,61.057,-31.8095,68.8462165936,6.297,-1.0495,6.3838592755,54.76,-30.76,62.8079230671,132.1,50.6,17.18,53.436994676,6.297,-1.0495,6.3838592755,50.6,17.18,53.436994676,132.02
2019-06-02 23:00:00,59.3975,-31.9595,67.4497786987,5.6175,-0.8995000000000001,5.6890602475000005,53.78,-31.06,62.1048468318,132.61,49.7,17.23,52.6019286719,5.6175,-0.8995000000000001,5.6890602475000005,49.7,17.23,52.6019286719,132.54
2019-06-02 23:30:00,57.4835,-31.965,65.7732012088,5.2635,-0.845,5.3308964771,52.22,-31.12,60.789660305,132.76,48.27,17.36,51.2968078929,5.2635,-0.845,5.3308964771,48.27,17.36,51.2968078929,132.69
2019-06-03 00:00:00,55.637,-32.6645,64.5170158117,4.347,-0.8845000000000001,4.4360736299,51.29,-31.78,60.337654081,133.37,47.44,17.23,50.4720368125,4.347,-0.8845000000000001,4.4360736299,47.44,17.23,50.4720368125,133.34
2019-06-03 00:30:00,54.823,-33.23,64.1076768336,4.153,-0.9,4.2494010166,50.67,-32.33,60.1055554837,133.56,46.9,16.88,49.8452043832,4.153,-0.9,4.2494010166,46.9,16.88,49.8452043832,133.55
2019-06-03 01:00:00,53.8305,-33.8815,63.6056504762,3.9405,-0.8615,4.0335744074,49.89,-33.02,59.8275229305,133.8,46.26,16.43,49.0910633415,3.9405,-0.8615,4.0335744074,46.26,16.43,49.0910633415,133.79
2019-06-03 01:30:00,54.17,-33.9505,63.9298471002,3.42,-0.7705000000000001,3.5057196479,50.75,-33.18,60.6339418148,133.71,46.98,16.23,49.7044595585,3.42,-0.7705000000000001,3.5057196479,46.98,16.23,49.7044595585,133.71
2019-06-03 02:00:00,55.2075,-33.165,64.4033017884,2.5475,-0.6950000000000001,2.6406024407,52.66,-32.47,61.8657942647,133.47,48.67,16.75,51.471656278,2.5475,-0.6950000000000001,2.6406024407,48.67,16.75,51.471656278,133.48
2019-06-03 02:30:00,55.299,-33.6145,64.7140943787,2.1390000000000002,-0.6945,2.2489222419,53.16,-32.92,62.5276898662,133.94,49.13,16.64,51.8714420467,2.1390000000000002,-0.6945,2.2489222419,49.13,16.64,51.8714420467,133.95
2019-06-03 03:00:00,55.0435,-33.8325,64.6097898813,1.5935000000000001,-0.6425000000000001,1.7181526416000001,53.45,-33.19,62.9164414124,134.12,49.4,16.48,52.0763900439,1.5935000000000001,-0.6425000000000001,1.7181526416000001,49.4,16.48,52.0763900439,134.15
2019-06-03 03:30:00,54.668,-33.956,64.3552652081,1.718,-0.676,1.8462123388,52.95,-33.28,62.5400743524,134.0,48.93,16.35,51.5894117043,1.718,-0.676,1.8462123388,48.93,16.35,51.5894117043,134.03
2019-06-03 04:00:00,54.3385,-34.0095,64.1039676814,1.3285,-0.6595000000000001,1.4831899743,53.01,-33.35,62.6281294627,133.97,48.97,16.23,51.5894737325,1.3285,-0.6595000000000001,1.4831899743,48.97,16.23,51.5894737325,134.03
2019-06-03 04:30:00,53.993,-33.9785,63.7948470588,1.783,-0.6385000000000001,1.893877306,52.21,-33.34,61.9470717629,134.08,48.28,16.38,50.9829657827,1.783,-0.6385000000000001,1.893877306,48.28,16.38,50.9829657827,134.12
2019-06-03 05:00:00,54.3655,-33.979,64.1106857805,1.6655,-0.769,1.8344621146,52.7,-33.21,62.291204034,133.99,48.7,16.34,51.3681379846,1.6655,-0.769,1.8344621146,48.7,16.34,51.3681379846,134.03
2019-06-03 05:30:00,54.3815,-34.11,64.1937663816,1.4915,-0.66,1.6310034488,52.89,-33.45,62.5799856184,134.92,48.92,16.81,51.7275796843,1.4915,-0.66,1.6310034488,48.92,16.81,51.7275796843,134.96
2019-06-03 06:00:00,55.071,-33.842,64.6381930827,2.741,-0.712,2.8319648656,52.33,-33.13,61.9356585498,134.73,48.38,17.0,51.2798634944,2.741,-0.712,2.8319648656,48.38,17.0,51.2798634944,134.78
2019-06-03 06:30:00,56.988,-33.813,66.26425215,5.068,-0.853,5.1392833158,51.92,-32.96,61.4983577016,135.68,48.07,17.78,51.2528369946,5.068,-0.853,5.1392833158,48.07,17.78,51.2528369946,135.73
2019-06-03 07:00:00,58.738,-33.3695,67.5549863019,8.508,-1.0295,8.5700603411,50.23,-32.34,59.7405097066,135.3,46.54,18.2,49.9721082205,8.508,-1.0295,8.5700603411,46.54,18.2,49.9721082205,135.35
2019-06-03 07:30:00,61.333,-32.7775,69.5420836275,13.063,-1.0775,13.1073633981,48.27,-31.7,57.7484450007,134.45,44.7,18.09,48.2217596112,13.063,-1.0775,13.1073633981,44.7,18.09,48.2217596112,134.5
