Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-03 08:00:00,62.223,-32.358,70.1337428988,17.383,-1.318,17.4328945675,44.84,-31.04,54.5353756749,134.03,41.49,18.36,45.3708022852,17.383,-1.318,17.4328945675,41.49,18.36,45.3708022852,134.09
2019-06-03 08:30:00,62.9845,-30.9165,70.1632183733,23.7145,-1.9365,23.7934348613,39.27,-28.98,48.8054638335,133.36,36.4,19.85,41.4606138401,23.7145,-1.9365,23.7934348613,36.4,19.85,41.4606138401,133.41
2019-06-03 09:00:00,63.4285,-30.493,70.3775366239,26.0685,-2.143,26.1564359432,37.36,-28.35,46.8987430535,133.5,34.67,20.43,40.2416923103,26.0685,-2.143,26.1564359432,34.67,20.43,40.2416923103,133.54
2019-06-03 09:30:00,62.6425,-30.161,69.5253099759,32.6625,-2.521,32.7596451026,29.98,-27.64,40.7770768938,133.44,27.93,21.0,34.9440252404,32.6625,-2.521,32.7596451026,27.93,21.0,34.9440252404,133.47
2019-06-03 10:00:00,60.8315,-29.253,67.4996992678,48.8315,-4.063,49.0002383795,12.0,-25.19,27.9022597651,133.18,11.58,22.95,25.7060090251,48.8315,-4.063,49.0002383795,11.58,22.95,25.7060090251,133.2
2019-06-03 10:30:00,60.0665,-29.107,66.7472986064,50.7265,-4.337,50.9115642192,9.34,-24.77,26.4724101661,133.38,9.18,23.45,25.1828294677,50.7265,-4.337,50.9115642192,9.18,23.45,25.1828294677,133.38
2019-06-03 11:00:00,58.8325,-28.753,65.482807402,54.6325,-5.523,54.9109605202,4.2,-23.23,23.6066283065,133.32,4.78,24.74,25.1975395624,54.6325,-5.523,54.9109605202,4.78,24.74,25.1975395624,133.33
2019-06-03 11:30:00,58.429,-28.703,65.0984658037,56.119,-6.253,56.4662923345,2.31,-22.45,22.5685311884,133.37,3.09,25.41,25.5971912522,56.119,-6.253,56.4662923345,3.09,25.41,25.5971912522,133.37
2019-06-03 12:00:00,58.113,-27.976,64.4963359037,61.493,-6.306,61.8154890379,-3.38,-21.67,21.9320154113,132.95,-2.14,25.77,25.858702597,61.493,-6.306,61.8154890379,-2.14,25.77,25.858702597,132.95
2019-06-03 12:30:00,58.6035,-29.6505,65.6774113566,54.8235,-5.0905,55.0593256633,3.7800000000000002,-24.56,24.8491850973,133.31,4.42,23.43,23.8432652965,54.8235,-5.0905,55.0593256633,4.42,23.43,23.8432652965,133.28
2019-06-03 13:00:00,59.156,-29.701,66.1935173336,49.296,-4.441,49.4956371512,9.86,-25.26,27.1161796719,133.25,9.91,22.8,24.8605732034,49.296,-4.441,49.4956371512,9.91,22.8,24.8605732034,133.22
2019-06-03 13:30:00,58.3035,-29.9865,65.5628575834,50.9135,-4.0865,51.0772352864,7.39,-25.9,26.9336610954,133.37,7.74,22.27,23.5766940006,50.9135,-4.0865,51.0772352864,7.74,22.27,23.5766940006,133.34
2019-06-03 14:00:00,57.511,-29.7815,64.7645957545,50.261,-4.4515,50.4577444328,7.25,-25.33,26.3471326713,133.22,7.68,22.76,24.0208242989,50.261,-4.4515,50.4577444328,7.68,22.76,24.0208242989,133.18
2019-06-03 14:30:00,58.6745,-29.8715,65.84074318,42.8345,-3.5915,42.9848026923,15.84,-26.28,30.6845889658,133.18,15.39,21.84,26.7177412967,42.8345,-3.5915,42.9848026923,15.39,21.84,26.7177412967,133.13
2019-06-03 15:00:00,58.219,-29.351,65.199180685,47.859,-4.031,48.0284586678,10.36,-25.32,27.3574852645,133.39,10.29,22.91,25.1147805087,47.859,-4.031,48.0284586678,10.29,22.91,25.1147805087,133.34
2019-06-03 15:30:00,56.62,-28.3965,63.341815669,55.8,-4.7765,56.0040619263,0.8200000000000001,-23.62,23.634229414099998,132.66,1.63,23.88,23.9355655876,55.8,-4.7765,56.0040619263,1.63,23.88,23.9355655876,132.62
2019-06-03 16:00:00,58.0765,-28.7785,64.8157535982,49.2665,-4.1985,49.4450748255,8.81,-24.58,26.1111566193,132.82,8.93,23.2,24.8593020819,49.2665,-4.1985,49.4450748255,8.93,23.2,24.8593020819,132.77
2019-06-03 16:30:00,59.4215,-28.906,66.0792819138,49.3215,-4.5760000000000005,49.5333235131,10.1,-24.33,26.3430996658,132.82,10.04,23.44,25.4997098023,49.3215,-4.5760000000000005,49.5333235131,10.04,23.44,25.4997098023,132.77
2019-06-03 17:00:00,61.2005,-29.6535,68.0061119496,47.2105,-4.2135,47.3981528385,13.99,-25.44,29.0329760789,133.66,13.62,23.0,26.7302151132,47.2105,-4.2135,47.3981528385,13.62,23.0,26.7302151132,133.62
2019-06-03 17:30:00,62.9405,-29.911,69.6862573342,40.7105,-3.351,40.8481824718,22.23,-26.56,34.6353360024,133.0,21.0,21.64,30.1544291937,40.7105,-3.351,40.8481824718,21.0,21.64,30.1544291937,132.95
2019-06-03 18:00:00,64.0925,-30.17,70.8383897068,31.0825,-2.22,31.161678489,33.01,-27.95,43.253469225,132.73,30.77,20.29,36.857522977,31.0825,-2.22,31.161678489,30.77,20.29,36.857522977,132.67
2019-06-03 18:30:00,65.052,-30.3805,71.7965005014,22.582,-1.5205000000000002,22.6331315608,42.47,-28.86,51.3478383187,133.07,39.36,19.74,44.0326833159,22.582,-1.5205000000000002,22.6331315608,39.36,19.74,44.0326833159,133.01
2019-06-03 19:00:00,64.692,-30.5655,71.5493162389,17.082,-1.3455,17.1349086443,47.61,-29.22,55.8616192032,132.98,44.0,19.42,48.0950766711,17.082,-1.3455,17.1349086443,44.0,19.42,48.0950766711,132.93
2019-06-03 19:30:00,64.892,-30.8415,71.8482413581,13.862,-1.1415,13.9089203841,51.03,-29.7,59.0436355588,133.15,47.14,19.04,50.839956727,13.862,-1.1415,13.9089203841,47.14,19.04,50.839956727,133.09
2019-06-03 20:00:00,64.65,-30.737,71.584814514,8.67,-1.037,8.731796436,55.98,-29.7,63.3707377265,133.21,51.67,19.15,55.1045497214,8.67,-1.037,8.731796436,51.67,19.15,55.1045497214,133.17
2019-06-03 20:30:00,64.9655,-30.56,71.7943576491,3.1355,-0.81,3.2384348457,61.83,-29.75,68.614950266,132.95,57.01,19.0,60.0927624594,3.1355,-0.81,3.2384348457,57.01,19.0,60.0927624594,132.93
2019-06-03 21:00:00,64.435,-30.579,71.3228186908,1.7850000000000001,-0.659,1.9027627282,62.65,-29.92,69.4278683239,132.76,57.72,18.73,60.6828748495,1.7850000000000001,-0.659,1.9027627282,57.72,18.73,60.6828748495,132.76
2019-06-03 21:30:00,63.4665,-30.882,70.5811203244,1.3865,-0.592,1.5075961827,62.08,-30.29,69.075397212,132.91,57.14,18.45,60.0448340825,1.3865,-0.592,1.5075961827,57.14,18.45,60.0448340825,132.92
2019-06-03 22:00:00,63.1205,-31.021,70.3313583066,1.2205,-0.651,1.3832647071,61.9,-30.37,68.9488716369,132.91,57.0,18.35,59.8809026318,1.2205,-0.651,1.3832647071,57.0,18.35,59.8809026318,132.92
2019-06-03 22:30:00,62.0695,-31.646,69.6713150891,1.1095,-0.656,1.2889244547,60.96,-30.99,68.3849522922,133.34,56.13,17.98,58.939437560900004,1.1095,-0.656,1.2889244547,56.13,17.98,58.939437560900004,133.37
2019-06-03 23:00:00,59.749,-30.517,67.0912087386,1.329,-0.687,1.4960648382000001,58.42,-29.83,65.5951621692,131.11,53.8,17.58,56.5994381598,1.329,-0.687,1.4960648382000001,53.8,17.58,56.5994381598,131.16
2019-06-03 23:30:00,57.882,-36.621,68.4939673621,1.3820000000000001,-0.661,1.5319415785000001,56.5,-35.96,66.9729169142,130.41,51.42,23.75,56.6399055437,1.3820000000000001,-0.661,1.5319415785000001,51.42,23.75,56.6399055437,130.47
2019-06-04 00:00:00,56.0735,-37.5705,67.4965174842,0.7835000000000001,-0.6405000000000001,1.0119844366,55.29,-36.93,66.4891645308,130.86,50.34,23.4,55.5128417576,0.7835000000000001,-0.6405000000000001,1.0119844366,50.34,23.4,55.5128417576,130.92
2019-06-04 00:30:00,55.2975,-37.75,66.9542829567,0.5275000000000001,-0.66,0.8449001420000001,54.77,-37.09,66.1469651609,131.08,49.86,23.43,55.0906934064,0.5275000000000001,-0.66,0.8449001420000001,49.86,23.43,55.0906934064,131.16
2019-06-04 01:00:00,54.9215,-37.893,66.7251872328,1.4715,-0.663,1.6139644513,53.45,-37.23,65.1381255487,131.08,48.69,23.31,53.9821470488,1.4715,-0.663,1.6139644513,48.69,23.31,53.9821470488,131.2
2019-06-04 01:30:00,55.3995,-38.037,67.2005801258,1.6595,-0.6970000000000001,1.7999303459,53.74,-37.34,65.4390036599,131.33,48.95,23.37,54.2425976517,1.6595,-0.6970000000000001,1.7999303459,48.95,23.37,54.2425976517,131.48
2019-06-04 02:00:00,55.782,-38.028,67.5111865397,1.432,-0.668,1.5801417658,54.35,-37.36,65.9521955662,131.33,49.5,23.38,54.7437156211,1.432,-0.668,1.5801417658,49.5,23.38,54.7437156211,131.48
2019-06-04 02:30:00,55.501,-38.2365,67.3972620605,1.391,-0.6865,1.5511812433999999,54.11,-37.55,65.8626950557,131.4,49.33,23.3,54.5558328687,1.391,-0.6865,1.5511812433999999,49.33,23.3,54.5558328687,131.54
2019-06-04 03:00:00,55.303,-38.39,67.3217194448,1.113,-0.6900000000000001,1.3095300684,54.19,-37.7,66.0139841246,131.58,49.43,23.29,54.6420076498,1.113,-0.6900000000000001,1.3095300684,49.43,23.29,54.6420076498,131.73
2019-06-04 03:30:00,54.979,-38.4935,67.1151248472,1.189,-0.6935,1.3764676713,53.79,-37.8,65.7434719193,131.58,49.02,23.2,54.2328350725,1.189,-0.6935,1.3764676713,49.02,23.2,54.2328350725,131.73
2019-06-04 04:00:00,54.935,-38.456,67.0575734798,1.125,-0.726,1.3389178466,53.81,-37.73,65.719624162,131.58,49.01,23.27,54.2537832782,1.125,-0.726,1.3389178466,49.01,23.27,54.2537832782,131.73
2019-06-04 04:30:00,54.6675,-38.364,66.7857174271,1.2675,-0.6940000000000001,1.4450578708,53.4,-37.67,65.3497429222,131.58,48.65,23.31,53.9460712193,1.2675,-0.6940000000000001,1.4450578708,48.65,23.31,53.9460712193,131.7
2019-06-04 05:00:00,54.5575,-38.2785,66.6465630659,1.9175,-0.7585000000000001,2.0620689853,52.64,-37.52,64.6430197314,131.58,47.96,23.44,53.3815998262,1.9175,-0.7585000000000001,2.0620689853,47.96,23.44,53.3815998262,131.7
2019-06-04 05:30:00,54.795,-37.93,66.642155765,1.655,-0.72,1.8048337874,53.14,-37.21,64.872518835,131.58,48.42,23.69,53.9046612085,1.655,-0.72,1.8048337874,48.42,23.69,53.9046612085,131.7
2019-06-04 06:00:00,55.3465,-38.2515,67.2786170674,1.9365,-0.6415000000000001,2.039988848,53.41,-37.61,65.3233511082,131.84,48.65,23.51,54.0327918953,1.9365,-0.6415000000000001,2.039988848,48.65,23.51,54.0327918953,131.76
2019-06-04 06:30:00,57.3605,-38.6975,69.1933773312,2.9605,-0.6975,3.0415565916,54.4,-38.0,66.3578179268,133.09,49.54,24.36,55.2052642417,2.9605,-0.6975,3.0415565916,49.54,24.36,55.2052642417,132.77
2019-06-04 07:00:00,59.358,-39.0295,71.0399467501,3.7279999999999998,-0.7395,3.8006373479,55.63,-38.29,67.5338507713,133.91,50.63,24.86,56.4040468406,3.7279999999999998,-0.7395,3.8006373479,50.63,24.86,56.4040468406,133.64
2019-06-04 07:30:00,62.8195,-38.1755,73.5095801954,4.6195,-0.7655000000000001,4.6824961826,58.2,-37.41,69.1863288519,133.75,52.9,25.44,58.6992640499,4.6195,-0.7655000000000001,4.6824961826,52.9,25.44,58.6992640499,133.37
2019-06-04 08:00:00,64.385,-37.5605,74.5400522219,7.855,-0.8505,7.9009097736000005,56.53,-36.71,67.4037461867,133.56,51.39,25.92,57.5567415686,7.855,-0.8505,7.9009097736000005,51.39,25.92,57.5567415686,133.18
2019-06-04 08:30:00,65.0955,-37.1395,74.9450904363,12.2155,-1.0095,12.2571420201,52.88,-36.13,64.044291705,133.33,48.12,26.16,54.7711602944,12.2155,-1.0095,12.2571420201,48.12,26.16,54.7711602944,132.92
2019-06-04 09:00:00,65.389,-36.5165,74.8944329924,11.679,-0.9365,11.7164872402,53.71,-35.58,64.4259303386,133.21,48.89,26.53,55.6243921315,11.679,-0.9365,11.7164872402,48.89,26.53,55.6243921315,132.82
2019-06-04 09:30:00,64.2815,-37.425,74.3824029408,17.6415,-1.385,17.6957833184,46.64,-36.04,58.9421004037,133.37,42.47,26.15,49.8750779448,17.6415,-1.385,17.6957833184,42.47,26.15,49.8750779448,133.07
2019-06-04 10:00:00,64.762,-37.344,74.7575479801,19.002,-1.534,19.0638180856,45.76,-35.81,58.1062277213,133.37,41.75,26.38,49.3858977847,19.002,-1.534,19.0638180856,41.75,26.38,49.3858977847,133.16
2019-06-04 10:30:00,64.707,-37.464,74.7699615153,17.597,-1.384,17.6513417337,47.11,-36.08,59.3390133049,133.27,42.97,26.11,50.2807418402,17.597,-1.384,17.6513417337,42.97,26.11,50.2807418402,133.06
2019-06-04 11:00:00,65.0265,-37.3165,74.9731076754,16.2465,-1.4165,16.3081339981,48.78,-35.9,60.5664791778,133.06,44.41,26.06,51.4914721095,16.2465,-1.4165,16.3081339981,44.41,26.06,51.4914721095,132.88
2019-06-04 11:30:00,65.492,-36.799,75.1223566257,17.162,-1.409,17.2197423035,48.33,-35.39,59.9019281827,133.17,44.05,26.62,51.4686982544,17.162,-1.409,17.2197423035,44.05,26.62,51.4686982544,133.01
2019-06-04 12:00:00,64.9745,-36.481,74.5154280082,20.3645,-1.5110000000000001,20.4204794569,44.61,-34.97,56.6829162976,133.17,40.7,26.97,48.8249004095,20.3645,-1.5110000000000001,20.4204794569,40.7,26.97,48.8249004095,132.97
2019-06-04 12:30:00,63.9285,-36.621,73.6746276085,27.1585,-1.861,27.2221865994,36.77,-34.76,50.5993132364,133.21,33.69,27.18,43.2870477164,27.1585,-1.861,27.2221865994,33.69,27.18,43.2870477164,133.03
2019-06-04 13:00:00,63.5775,-37.3295,73.7264543871,25.5975,-1.7395,25.6565365258,37.98,-35.59,52.0492891402,133.38,34.82,26.57,43.7995125544,25.5975,-1.7395,25.6565365258,34.82,26.57,43.7995125544,133.25
2019-06-04 13:30:00,63.49,-37.2895,73.6307470439,22.7,-1.7195,22.7650319624,40.79,-35.57,54.1206892048,133.38,37.29,26.63,45.822494476,22.7,-1.7195,22.7650319624,37.29,26.63,45.822494476,133.22
2019-06-04 14:00:00,63.689,-37.187,73.7506724715,19.269,-1.577,19.3334241665,44.42,-35.61,56.9316124838,133.28,40.57,26.47,48.4415709902,19.269,-1.577,19.3334241665,40.57,26.47,48.4415709902,133.1
2019-06-04 14:30:00,63.83,-37.356,73.9576881467,19.61,-1.6059999999999999,19.6756533818,44.22,-35.75,56.863616663,133.28,40.36,26.32,48.1837316944,19.61,-1.6059999999999999,19.6756533818,40.36,26.32,48.1837316944,133.14
2019-06-04 15:00:00,63.07,-37.4305,73.3407610422,24.82,-2.0805,24.9070447916,38.25,-35.35,52.0834426666,133.37,35.0,26.71,44.0275379734,24.82,-2.0805,24.9070447916,35.0,26.71,44.0275379734,133.25
2019-06-04 15:30:00,63.2595,-37.337,73.4562176351,21.2895,-1.787,21.3643670454,41.97,-35.55,55.0025763033,133.37,38.36,26.63,46.6973928608,21.2895,-1.787,21.3643670454,38.36,26.63,46.6973928608,133.25
2019-06-04 16:00:00,63.3245,-37.339,73.5132180036,18.6545,-1.669,18.729013088,44.67,-35.67,57.1643052962,133.27,40.8,26.46,48.6289173229,18.6545,-1.669,18.729013088,40.8,26.46,48.6289173229,133.14
2019-06-04 16:30:00,64.056,-37.519,74.235075921,19.656,-1.589,19.7201231487,44.4,-35.93,57.1167654897,133.27,40.49,26.25,48.2545604062,19.656,-1.589,19.7201231487,40.49,26.25,48.2545604062,133.07
2019-06-04 17:00:00,65.3425,-37.571,75.3738837214,24.6925,-2.101,24.7817222414,40.65,-35.47,53.9494522678,133.36,37.23,26.64,45.7794986866,24.6925,-2.101,24.7817222414,37.23,26.64,45.7794986866,133.19
2019-06-04 17:30:00,67.4365,-37.474,77.1490907804,15.1065,-1.464,15.1772737423,52.33,-36.01,63.5228226703,133.44,47.62,26.37,54.4338249621,15.1065,-1.464,15.1772737423,47.62,26.37,54.4338249621,133.29
2019-06-04 18:00:00,68.008,-37.446,77.6356295782,12.538,-1.206,12.5958675763,55.47,-36.24,66.2590258003,133.44,50.42,26.09,56.7702783153,12.538,-1.206,12.5958675763,50.42,26.09,56.7702783153,133.24
2019-06-04 18:30:00,66.5505,-38.048,76.6591113583,21.5205,-1.3980000000000001,21.5658601556,45.03,-36.65,58.0596538054,133.6,41.09,25.84,48.5396095988,21.5205,-1.3980000000000001,21.5658601556,41.09,25.84,48.5396095988,133.46
2019-06-04 19:00:00,65.3735,-38.6755,75.9571510952,20.4735,-1.5055,20.5287781541,44.9,-37.17,58.2890976084,133.63,41.01,25.44,48.2598559882,20.4735,-1.5055,20.5287781541,41.01,25.44,48.2598559882,133.53
2019-06-04 19:30:00,64.6675,-38.605,75.3142189845,12.1575,-1.195,12.2160890325,52.51,-37.41,64.4733138593,133.53,47.82,25.22,54.0629336977,12.1575,-1.195,12.2160890325,47.82,25.22,54.0629336977,133.45
2019-06-04 20:00:00,64.8005,-38.686,75.4699370362,8.0705,-0.976,8.1293017074,56.73,-37.71,68.120019084,133.6,51.61,24.96,57.3288208496,8.0705,-0.976,8.1293017074,51.61,24.96,57.3288208496,133.52
2019-06-04 20:30:00,64.189,-38.772,74.9899706961,4.639,-0.852,4.7165903999,59.55,-37.92,70.5983632955,133.66,54.07,24.85,59.5070365587,4.639,-0.852,4.7165903999,54.07,24.85,59.5070365587,133.57
2019-06-04 21:00:00,63.3145,-38.845,74.2809527083,3.2245,-0.755,3.311710321,60.09,-38.09,71.1453174847,133.47,54.59,24.63,59.8891058541,3.2245,-0.755,3.311710321,54.59,24.63,59.8891058541,133.38
2019-06-04 21:30:00,62.5525,-39.015,73.7223540132,2.6725,-0.625,2.7446094895,59.88,-38.39,71.1295051297,133.56,54.41,24.42,59.6387835221,2.6725,-0.625,2.7446094895,54.41,24.42,59.6387835221,133.47
2019-06-04 22:00:00,62.2005,-38.108,72.9460202084,2.8705,-0.628,2.9383931408,59.33,-37.48,70.1769142952,131.7,53.83,23.45,58.7160233667,2.8705,-0.628,2.9383931408,53.83,23.45,58.7160233667,131.6
2019-06-04 22:30:00,61.358,-38.1165,72.2334530273,2.348,-0.7065,2.4519882239,59.01,-37.41,69.8690789978,131.62,53.58,23.43,58.4788961934,2.348,-0.7065,2.4519882239,53.58,23.43,58.4788961934,131.48
2019-06-04 23:00:00,59.1855,-38.3875,70.5444793481,1.9455,-0.7375,2.0805952273,57.24,-37.65,68.5123353857,131.79,52.03,23.52,57.0991357203,1.9455,-0.7375,2.0805952273,52.03,23.52,57.0991357203,131.66
2019-06-04 23:30:00,56.612,-39.768,69.1839025207,1.9420000000000002,-0.708,2.0670336233,54.67,-39.06,67.1899732103,133.1,49.91,23.23,55.0512579329,1.9420000000000002,-0.708,2.0670336233,49.91,23.23,55.0512579329,132.99
2019-06-05 00:00:00,54.828,-40.259,68.0212956728,1.658,-0.719,1.8071870407000001,53.17,-39.54,66.2605501034,133.24,48.77,22.87,53.8660356811,1.658,-0.719,1.8071870407000001,48.77,22.87,53.8660356811,133.14
2019-06-05 00:30:00,53.483,-40.2795,66.9542336918,1.833,-0.7495,1.9803129172,51.65,-39.53,65.0410900893,133.08,47.4,22.74,52.572498514,1.833,-0.7495,1.9803129172,47.4,22.74,52.572498514,133.01
2019-06-05 01:00:00,53.7655,-39.977,66.9991755117,2.3755,-0.767,2.4962550451,51.39,-39.21,64.6402057546,132.56,47.12,22.42,52.1819010769,2.3755,-0.767,2.4962550451,47.12,22.42,52.1819010769,132.53
2019-06-05 01:30:00,54.6835,-39.8405,67.6575983353,1.9735,-0.6805,2.0875302393,52.71,-39.16,65.6646761966,132.76,48.32,22.69,53.3821927238,1.9735,-0.6805,2.0875302393,48.32,22.69,53.3821927238,132.76
2019-06-05 02:00:00,55.1715,-39.8505,68.0584804598,2.2215,-0.7705000000000001,2.3513256899,52.95,-39.08,65.809945297,132.9,48.49,22.87,53.6126570877,2.2215,-0.7705000000000001,2.3513256899,48.49,22.87,53.6126570877,132.93
2019-06-05 02:30:00,54.2425,-40.125,67.4704708095,3.3325,-0.865,3.4429320717,50.91,-39.26,64.2897791255,132.86,46.66,22.76,51.915057546,3.3325,-0.865,3.4429320717,46.66,22.76,51.915057546,132.89
2019-06-05 03:00:00,53.8305,-40.3425,67.269904389,3.9205,-0.9125000000000001,4.0252921012,49.91,-39.43,63.6060767537,133.02,45.79,22.68,51.0989872698,3.9205,-0.9125000000000001,4.0252921012,45.79,22.68,51.0989872698,133.07
2019-06-05 03:30:00,53.2305,-40.458,66.8605705498,3.8005,-0.888,3.9028635961,49.43,-39.57,63.3175315375,132.99,45.35,22.57,50.6559710202,3.8005,-0.888,3.9028635961,45.35,22.57,50.6559710202,133.07
2019-06-05 04:00:00,52.972,-40.3835,66.6097579657,3.852,-0.8735,3.9497982543,49.12,-39.51,63.038198737,132.88,45.07,22.57,50.40545407,3.852,-0.8735,3.9497982543,45.07,22.57,50.40545407,132.93
2019-06-05 04:30:00,52.9625,-40.262,66.5286032489,3.7125,-0.922,3.8252764933,49.25,-39.34,63.0333094483,132.81,45.2,22.7,50.5799367338,3.7125,-0.922,3.8252764933,45.2,22.7,50.5799367338,132.88
2019-06-05 05:00:00,53.061,-40.305,66.6330454504,3.871,-0.965,3.9894693883,49.19,-39.34,62.9864406043,133.15,45.1,22.89,50.5762997856,3.871,-0.965,3.9894693883,45.1,22.89,50.5762997856,133.21
2019-06-05 05:30:00,52.8945,-39.927,66.2721167555,3.6445,-0.867,3.7462073154,49.25,-39.06,62.8589381075,132.52,45.23,22.69,50.6022627953,3.6445,-0.867,3.7462073154,45.23,22.69,50.6022627953,132.6
2019-06-05 06:00:00,53.3265,-40.374,66.8862876698,3.9765,-0.804,4.0569653992,49.35,-39.57,63.2550978183,133.38,45.34,22.99,50.8355751418,3.9765,-0.804,4.0569653992,45.34,22.99,50.8355751418,133.45
2019-06-05 06:30:00,55.1415,-40.5955,68.4732038282,4.7015,-0.8755000000000001,4.7823218733,50.44,-39.72,64.2018068282,134.08,46.27,23.55,51.9183532096,4.7015,-0.8755000000000001,4.7823218733,46.27,23.55,51.9183532096,134.15
2019-06-05 07:00:00,57.712,-40.8365,70.6986186304,6.642,-1.0365,6.7223876897,51.07,-39.8,64.7470841042,135.0,46.8,24.32,52.7418467633,6.642,-1.0365,6.7223876897,46.8,24.32,52.7418467633,135.08
2019-06-05 07:30:00,60.0175,-40.0275,72.1408418477,11.9275,-1.2575,11.9936050669,48.09,-38.77,61.771846338,133.89,43.87,24.28,50.1407548806,11.9275,-1.2575,11.9936050669,43.87,24.28,50.1407548806,133.96
2019-06-05 08:00:00,60.5675,-39.4695,72.2929006646,19.2375,-1.6695,19.3098067442,41.33,-37.8,56.0090073113,133.31,37.74,24.58,45.0386944749,19.2375,-1.6695,19.3098067442,37.74,24.58,45.0386944749,133.38
2019-06-05 08:30:00,61.603,-38.4475,72.6163884068,23.513,-1.8175,23.5831396394,38.09,-36.63,52.8451038413,132.94,34.88,25.26,43.066019087,23.513,-1.8175,23.5831396394,34.88,25.26,43.066019087,133.02
2019-06-05 09:00:00,62.019,-38.107,72.7907948164,20.099,-1.657,20.1671874588,41.92,-36.45,55.5507776723,133.21,38.27,25.7,46.0986214544,20.099,-1.657,20.1671874588,38.27,25.7,46.0986214544,133.29
2019-06-05 09:30:00,62.1325,-38.0055,72.8345082121,21.8725,-1.8355000000000001,21.9493807771,40.26,-36.17,54.1214975772,133.02,36.75,25.74,44.8676955058,21.8725,-1.8355000000000001,21.9493807771,36.75,25.74,44.8676955058,133.1
2019-06-05 10:00:00,60.9255,-38.12,71.8682889058,27.6955,-2.48,27.8063143953,33.23,-35.64,48.728251559,132.9,30.51,26.09,40.1440929652,27.6955,-2.48,27.8063143953,30.51,26.09,40.1440929652,132.97
2019-06-05 10:30:00,59.5525,-37.9785,70.6319100584,32.6125,-3.0485,32.7546715523,26.94,-34.93,44.1119995013,132.9,24.83,26.66,36.4319159529,32.6125,-3.0485,32.7546715523,24.83,26.66,36.4319159529,132.97
2019-06-05 11:00:00,59.0415,-38.081,70.2571084179,34.3815,-3.231,34.5329828316,24.66,-34.85,42.6923658281,132.9,22.88,26.66,35.1318943412,34.3815,-3.231,34.5329828316,22.88,26.66,35.1318943412,132.94
2019-06-05 11:30:00,58.62,-37.826,69.7646807203,38.41,-3.776,38.5951587119,20.21,-34.05,39.5960427316,132.62,18.87,27.08,33.0061100404,38.41,-3.776,38.5951587119,18.87,27.08,33.0061100404,132.67
2019-06-05 12:00:00,58.258,-37.649,69.3645569798,37.518,-2.899,37.6298355697,20.74,-34.75,40.4686310616,132.68,19.29,26.52,32.793513078,37.518,-2.899,37.6298355697,19.29,26.52,32.793513078,132.72
2019-06-05 12:30:00,57.3895,-36.6895,68.1151533838,47.3695,-3.8295,47.5240423417,10.02,-32.86,34.353747976,132.46,9.72,27.99,29.6296895023,47.3695,-3.8295,47.5240423417,9.72,27.99,29.6296895023,132.49
2019-06-05 13:00:00,54.5705,-36.0935,65.4269074044,57.0105,-4.8535,57.2167245873,-2.44,-31.24,31.3351432101,132.4,-1.42,29.29,29.3244011022,57.0105,-4.8535,57.2167245873,-1.42,29.29,29.3244011022,132.41
2019-06-05 13:30:00,54.669,-35.626,65.252673792,62.119,-5.996,62.4077092754,-7.45,-29.63,30.552240507,132.34,-5.88,30.58,31.1401798325,62.119,-5.996,62.4077092754,-5.88,30.58,31.1401798325,132.34
2019-06-05 14:00:00,53.798,-35.3205,64.356526664,63.718,-6.7505,64.0745875855,-9.92,-28.57,30.2432025421,132.19,-8.07,31.51,32.5269887939,63.718,-6.7505,64.0745875855,-8.07,31.51,32.5269887939,132.19
2019-06-05 14:30:00,53.475,-35.311,64.0815288987,63.475,-6.851,63.843651415,-10.0,-28.46,30.1657355289,132.25,-8.17,31.62,32.6584338265,63.475,-6.851,63.843651415,-8.17,31.62,32.6584338265,132.24
2019-06-05 15:00:00,53.4815,-35.2485,64.0525377678,62.9715,-6.6885,63.3257123489,-9.49,-28.56,30.095409949,132.29,-7.69,31.52,32.4445141742,62.9715,-6.6885,63.3257123489,-7.69,31.52,32.4445141742,132.27
2019-06-05 15:30:00,53.724,-35.801,64.5598929445,60.824,-5.911,61.1105465284,-7.1,-29.89,30.7216877792,132.56,-5.53,30.62,31.1153547304,60.824,-5.911,61.1105465284,-5.53,30.62,31.1153547304,132.54
2019-06-05 16:00:00,55.116,-35.599,65.612973237,59.476,-5.929,59.7707923404,-4.36,-29.67,29.9886395157,132.48,-3.11,30.78,30.9367176669,59.476,-5.929,59.7707923404,-3.11,30.78,30.9367176669,132.45
2019-06-05 16:30:00,56.7075,-36.377,67.3722990943,53.1875,-4.807,53.404282649,3.52,-31.57,31.7656307981,132.86,3.99,29.43,29.6992424146,53.1875,-4.807,53.404282649,3.99,29.43,29.6992424146,132.82
2019-06-05 17:00:00,58.5675,-37.4145,69.4981788718,48.6975,-4.2345,48.8812591542,9.87,-33.18,34.6168932748,133.06,9.65,28.21,29.8148721278,48.6975,-4.2345,48.8812591542,9.65,28.21,29.8148721278,133.01
2019-06-05 17:30:00,59.9215,-38.5735,71.2636026629,43.8215,-3.4535,43.9573716742,16.1,-35.12,38.6344975378,133.35,15.22,26.71,30.7420314879,43.8215,-3.4535,43.9573716742,15.22,26.71,30.7420314879,133.29
2019-06-05 18:00:00,61.3295,-39.0135,72.6867302367,36.7895,-3.2135,36.9295801831,24.54,-35.8,43.403359317,133.45,22.8,26.27,34.7843772404,36.7895,-3.2135,36.9295801831,22.8,26.27,34.7843772404,133.38
2019-06-05 18:30:00,62.1105,-39.4595,73.5850959808,29.3805,-2.3195,29.4719164714,32.73,-37.14,49.5038634856,133.65,30.13,25.33,39.3627463473,29.3805,-2.3195,29.4719164714,30.13,25.33,39.3627463473,133.58
2019-06-05 19:00:00,62.051,-39.815,73.7262560151,23.121,-1.795,23.1905727829,38.93,-38.02,54.4156714559,133.51,35.62,24.45,43.2040148597,23.121,-1.795,23.1905727829,35.62,24.45,43.2040148597,133.44
2019-06-05 19:30:00,62.1345,-39.8475,73.8140863691,15.4745,-1.5175,15.5487284528,46.66,-38.33,60.3849691562,133.3,42.58,24.08,48.9173057312,15.4745,-1.5175,15.5487284528,42.58,24.08,48.9173057312,133.25
2019-06-05 20:00:00,62.5115,-39.6095,74.0040547707,8.7215,-1.1195,8.7930564936,53.79,-38.49,66.1426050288,133.41,48.95,24.03,54.5302063081,8.7215,-1.1195,8.7930564936,48.95,24.03,54.5302063081,133.36
2019-06-05 20:30:00,62.579,-39.612,74.0624181687,4.339,-0.902,4.4317631931,58.24,-38.71,69.9311211121,133.35,52.88,23.85,58.0096276492,4.339,-0.902,4.4317631931,52.88,23.85,58.0096276492,133.31
2019-06-05 21:00:00,62.2835,-39.5025,73.7541990567,2.1535,-0.7525000000000001,2.2811879581,60.13,-38.75,71.5344630231,133.52,54.58,23.99,59.6195982878,2.1535,-0.7525000000000001,2.2811879581,54.58,23.99,59.6195982878,133.49
2019-06-05 21:30:00,61.9165,-39.3725,73.374700875,0.4965,-0.5425,0.7354036307,61.42,-38.83,72.6648835408,133.39,55.74,23.78,60.6006270595,0.4965,-0.5425,0.7354036307,55.74,23.78,60.6006270595,133.37
2019-06-05 22:00:00,62.0645,-39.4265,73.5285731026,0.1145,-0.5765,0.5877605805,61.95,-38.85,73.1240384552,133.51,56.22,23.92,61.0970932205,0.1145,-0.5765,0.5877605805,56.22,23.92,61.0970932205,133.51
2019-06-05 22:30:00,61.5735,-38.511,72.6250165112,0.0935,-0.581,0.5884753606,61.48,-37.93,72.2390150819,132.32,55.82,23.74,60.6585525709,0.0935,-0.581,0.5884753606,55.82,23.74,60.6585525709,132.35
2019-06-05 23:00:00,60.163,-38.3055,71.3224922395,0.073,-0.5955,0.5999577068,60.09,-37.71,70.9425979225,132.05,54.53,23.62,59.425796587,0.073,-0.5955,0.5999577068,54.53,23.62,59.425796587,132.08
2019-06-05 23:30:00,57.612,-39.258,69.7160893051,0.052000000000000005,-0.598,0.6002566118,57.56,-38.66,69.3379347832,132.74,52.35,23.43,57.354053039,0.052000000000000005,-0.598,0.6002566118,52.35,23.43,57.354053039,132.8
2019-06-06 00:00:00,55.4825,-39.678,68.210347384,0.0325,-0.618,0.6188539812,55.45,-39.06,67.8261461385,133.38,50.49,23.63,55.7460043411,0.0325,-0.618,0.6188539812,50.49,23.63,55.7460043411,133.45
2019-06-06 00:30:00,54.277,-39.3365,67.0324769142,0.027,-0.6265000000000001,0.6270815338,54.25,-38.71,66.6447792404,132.5,49.36,23.23,54.553116318,0.027,-0.6265000000000001,0.6270815338,49.36,23.23,54.553116318,132.58
2019-06-06 01:00:00,53.7305,-39.2485,66.5387960704,0.0505,-0.5585,0.5607784768,53.68,-38.69,66.1699214145,131.83,48.88,22.54,53.8266290975,0.0505,-0.5585,0.5607784768,48.88,22.54,53.8266290975,131.91
2019-06-06 01:30:00,54.349,-39.3575,67.1031043041,0.109,-0.5275000000000001,0.5386438991,54.24,-38.83,66.7064202307,131.7,49.36,22.32,54.1718746214,0.109,-0.5275000000000001,0.5386438991,49.36,22.32,54.1718746214,131.8
2019-06-06 02:00:00,55.0975,-39.001,67.5041665918,0.0575,-0.5710000000000001,0.5738878375,55.04,-38.43,67.1287308088,131.8,50.1,22.73,55.0151151957,0.0575,-0.5710000000000001,0.5738878375,50.1,22.73,55.0151151957,131.91
2019-06-06 02:30:00,54.6485,-39.255,67.2860578222,0.0985,-0.5650000000000001,0.5735217956,54.55,-38.69,66.8776390134,131.84,49.67,22.53,54.5409002493,0.0985,-0.5650000000000001,0.5735217956,49.67,22.53,54.5409002493,131.96
2019-06-06 03:00:00,54.426,-39.3335,67.1514236502,0.156,-0.5735,0.5943384978,54.27,-38.76,66.6901079621,132.0,49.38,22.57,54.2935474988,0.156,-0.5735,0.5943384978,49.38,22.57,54.2935474988,132.14
2019-06-06 03:30:00,54.0935,-39.5065,66.9841047152,0.043500000000000004,-0.5665,0.5681676689,54.05,-38.94,66.6162600271,132.0,49.22,22.46,54.1023104867,0.043500000000000004,-0.5665,0.5681676689,49.22,22.46,54.1023104867,132.14
2019-06-06 04:00:00,53.607,-39.503,66.58976992,0.037,-0.543,0.5442591295,53.57,-38.96,66.2391613775,132.07,48.78,22.46,53.7023276963,0.037,-0.543,0.5442591295,48.78,22.46,53.7023276963,132.21
2019-06-06 04:30:00,53.879,-39.3385,66.7117997303,0.069,-0.5685,0.5726720266,53.81,-38.77,66.3221607006,132.07,48.97,22.64,53.9502594989,0.069,-0.5685,0.5726720266,48.97,22.64,53.9502594989,132.21
2019-06-06 05:00:00,53.8035,-39.417,66.6972001005,0.0935,-0.607,0.6141589778000001,53.71,-38.81,66.264471627,132.07,48.91,22.63,53.8916041699,0.0935,-0.607,0.6141589778000001,48.91,22.63,53.8916041699,132.21
2019-06-06 05:30:00,53.804,-39.72,66.8771172824,0.464,-0.52,0.6969189336,53.34,-39.2,66.1951327516,132.4,48.55,22.54,53.5271342405,0.464,-0.52,0.6969189336,48.55,22.54,53.5271342405,132.54
2019-06-06 06:00:00,54.219,-38.994,66.7849683462,1.819,-0.614,1.9198325448,52.4,-38.38,64.9521700946,131.76,47.74,22.79,52.9007722061,1.819,-0.614,1.9198325448,47.74,22.79,52.9007722061,131.89
2019-06-06 06:30:00,55.8335,-38.158,67.6270115135,4.9735,-0.738,5.0279564686,50.86,-37.42,63.1426638653,131.3,46.35,23.21,51.8365373072,4.9735,-0.738,5.0279564686,46.35,23.21,51.8365373072,131.43
2019-06-06 07:00:00,58.5745,-39.137,70.4462690229,8.7745,-0.997,8.8309602677,49.8,-38.14,62.727183899799996,133.86,45.38,24.81,51.7192469009,8.7745,-0.997,8.8309602677,45.38,24.81,51.7192469009,133.98
2019-06-06 07:30:00,61.4205,-38.597,72.5410658128,12.7305,-1.177,12.7847940637,48.69,-37.42,61.4082445605,133.82,44.41,25.47,51.195400184,12.7305,-1.177,12.7847940637,44.41,25.47,51.195400184,133.95
2019-06-06 08:00:00,62.2045,-38.445,73.1260408148,19.3745,-1.545,19.4360046113,42.83,-36.9,56.5333432586,133.95,39.16,25.91,46.9556567412,19.3745,-1.545,19.4360046113,39.16,25.91,46.9556567412,134.07
2019-06-06 08:30:00,61.93,-38.0825,72.7021437528,30.36,-2.4825,30.4613264033,31.57,-35.6,47.581770669,133.85,29.07,26.9,39.606500729,30.36,-2.4825,30.4613264033,29.07,26.9,39.606500729,133.95
2019-06-06 09:00:00,61.3655,-37.7585,72.0515712008,35.2155,-3.3785,35.3771918402,26.15,-34.38,43.1949869777,133.7,24.25,27.89,36.958281886500004,35.2155,-3.3785,35.3771918402,24.25,27.89,36.958281886500004,133.81
2019-06-06 09:30:00,61.266,-37.4815,71.8219019398,32.976,-3.1315,33.1243546088,28.29,-34.35,44.4999617977,133.6,26.13,27.74,38.108850678,32.976,-3.1315,33.1243546088,26.13,27.74,38.108850678,133.71
2019-06-06 10:00:00,59.8095,-36.1085,69.8641543461,51.5195,-4.9685,51.758524636,8.29,-31.14,32.2245822316,133.2,8.23,30.17,31.2723807856,51.5195,-4.9685,51.758524636,8.23,30.17,31.2723807856,133.29
2019-06-06 10:30:00,59.1625,-36.5095,69.5208241932,50.5825,-5.8795,50.923057906,8.58,-30.63,31.8090128737,133.2,8.54,30.66,31.827145646399998,50.5825,-5.8795,50.923057906,8.54,30.66,31.827145646399998,133.25
2019-06-06 11:00:00,58.035,-35.963,68.2744358746,58.565,-6.343,58.9074942091,-0.53,-29.62,29.6247413491,133.03,0.39,31.38,31.3824234246,58.565,-6.343,58.9074942091,0.39,31.38,31.3824234246,133.07
2019-06-06 11:30:00,57.834,-36.0605,68.1551994807,54.684,-6.2605,55.0412001709,3.15,-29.8,29.9660224254,133.06,3.68,31.18,31.3964138079,54.684,-6.2605,55.0412001709,3.68,31.18,31.3964138079,133.07
2019-06-06 12:00:00,57.3725,-36.4215,67.9568202501,52.8025,-5.7215,53.1115765959,4.57,-30.7,31.0382812024,132.98,5.01,30.37,30.7804645839,52.8025,-5.7215,53.1115765959,5.01,30.37,30.7804645839,133.01
2019-06-06 12:30:00,57.678,-36.1525,68.071689712,53.058,-6.0925,53.4066467797,4.62,-30.06,30.4129577647,132.87,4.94,30.85,31.2430168198,53.058,-6.0925,53.4066467797,4.94,30.85,31.2430168198,132.88
2019-06-06 13:00:00,57.062,-36.3505,67.6567121153,57.212,-6.3405000000000005,57.5622696239,-0.15,-30.01,30.0103748727,132.94,0.79,30.89,30.9001003235,57.212,-6.3405000000000005,57.5622696239,0.79,30.89,30.9001003235,132.96
2019-06-06 13:30:00,56.6045,-37.666,67.9911536617,47.4045,-6.336,47.8260547845,9.2,-31.33,32.6528543928,133.22,9.11,29.97,31.3240003831,47.4045,-6.336,47.8260547845,9.11,29.97,31.3240003831,133.22
2019-06-06 14:00:00,55.822,-37.611,67.3103484243,47.592,-6.391,48.0191976713,8.23,-31.22,32.2865498312,133.22,8.19,30.09,31.1846789305,47.592,-6.391,48.0191976713,8.19,30.09,31.1846789305,133.22
2019-06-06 14:30:00,54.5815,-35.5385,65.1315985102,61.1015,-7.2185,61.5264174522,-6.52,-28.32,29.0608465121,132.91,-4.96,32.33,32.7082634819,61.1015,-7.2185,61.5264174522,-4.96,32.33,32.7082634819,132.89
2019-06-06 15:00:00,54.228,-35.8455,65.0044294972,58.018,-5.4755,58.2758047928,-3.79,-30.37,30.6055713882,133.15,-2.47,30.73,30.8291063769,58.018,-5.4755,58.2758047928,-2.47,30.73,30.8291063769,133.13
2019-06-06 15:30:00,54.956,-36.601,66.0287447783,56.036,-5.691,56.3242467948,-1.08,-30.91,30.9288619254,133.38,-0.11,30.37,30.3701992091,56.036,-5.691,56.3242467948,-0.11,30.37,30.3701992091,133.35
2019-06-06 16:00:00,55.353,-36.3415,66.2167594439,57.863,-6.5615,58.2338393999,-2.51,-29.78,29.8855901732,133.24,-1.35,31.36,31.3890442671,57.863,-6.5615,58.2338393999,-1.35,31.36,31.3890442671,133.19
2019-06-06 16:30:00,55.7585,-36.6955,66.7500564981,59.6185,-6.5055,59.9723859164,-3.86,-30.19,30.4357635028,133.46,-2.52,31.13,31.2318315185,59.6185,-6.5055,59.9723859164,-2.52,31.13,31.2318315185,133.4
2019-06-06 17:00:00,57.1665,-37.5565,68.3995571221,54.5865,-5.0465,54.8192771249,2.58,-32.51,32.6122139696,133.77,3.19,29.39,29.5626149046,54.5865,-5.0465,54.8192771249,3.19,29.39,29.5626149046,133.7
2019-06-06 17:30:00,58.8185,-38.4775,70.2860864503,49.5885,-4.6575,49.8067429019,9.23,-33.82,35.0568866273,133.99,9.18,28.41,29.8563309869,49.5885,-4.6575,49.8067429019,9.18,28.41,29.8563309869,133.91
2019-06-06 18:00:00,59.9745,-38.93,71.5016471856,38.9845,-3.68,39.1578043339,20.99,-35.25,41.0261209475,133.99,19.71,27.24,33.6229341373,38.9845,-3.68,39.1578043339,19.71,27.24,33.6229341373,133.91
2019-06-06 18:30:00,60.672,-39.4135,72.3499520819,32.882,-2.6935000000000002,32.9921333995,27.79,-36.72,46.0504343085,134.24,25.72,26.18,36.7002833777,32.882,-2.6935000000000002,32.9921333995,25.72,26.18,36.7002833777,134.15
2019-06-06 19:00:00,60.9705,-39.8865,72.8583197205,24.3905,-1.8965,24.4641207179,36.58,-37.99,52.7383778666,134.13,33.65,25.04,41.9442975862,24.3905,-1.8965,24.4641207179,33.65,25.04,41.9442975862,134.05
2019-06-06 19:30:00,61.9785,-39.4065,73.4452633224,14.1685,-1.2865,14.2267872164,47.81,-38.12,61.146794683,133.93,43.64,24.83,50.2093467394,14.1685,-1.2865,14.2267872164,43.64,24.83,50.2093467394,133.85
2019-06-06 20:00:00,62.3565,-38.9725,73.5335899334,6.9265,-0.9025000000000001,6.9850489261,55.43,-38.07,67.2444034846,133.8,50.47,24.83,56.2472203758,6.9265,-0.9025000000000001,6.9850489261,50.47,24.83,56.2472203758,133.72
2019-06-06 20:30:00,62.5785,-39.5325,74.0195056624,4.5985,-0.7325,4.6564749006,57.98,-38.8,69.7647504117,134.07,52.75,24.35,58.0989242585,4.5985,-0.7325,4.6564749006,52.75,24.35,58.0989242585,133.99
2019-06-06 21:00:00,62.1265,-39.2225,73.4718075761,2.7965,-0.6725,2.8762246957,59.33,-38.55,70.7541617151,133.96,53.92,24.54,59.2416914006,2.7965,-0.6725,2.8762246957,53.92,24.54,59.2416914006,133.89
2019-06-06 21:30:00,61.3925,-39.209,72.8449362499,0.7725000000000001,-0.549,0.9477115859,60.62,-38.66,71.8984005385,133.83,55.13,24.4,60.2882816143,0.7725000000000001,-0.549,0.9477115859,55.13,24.4,60.2882816143,133.78
2019-06-06 22:00:00,61.6805,-39.2595,73.1149261129,0.1905,-0.4995,0.534593771,61.49,-38.76,72.686709239,133.83,55.89,24.36,60.968038348,0.1905,-0.4995,0.534593771,55.89,24.36,60.968038348,133.78
2019-06-06 22:30:00,61.8515,-38.9105,73.072806587,0.1915,-0.6405000000000001,0.6685151457,61.66,-38.27,72.5709893828,132.98,55.98,23.96,60.8920520265,0.1915,-0.6405000000000001,0.6685151457,55.98,23.96,60.8920520265,132.97
2019-06-06 23:00:00,59.9725,-38.551,71.2943220548,0.07250000000000001,-0.5710000000000001,0.5755842684,59.9,-37.98,70.925950117,132.48,54.44,23.72,59.3830952376,0.07250000000000001,-0.5710000000000001,0.5755842684,54.44,23.72,59.3830952376,132.5
2019-06-06 23:30:00,58.0305,-38.8275,69.82201434,0.0405,-0.5075000000000001,0.5091134451,57.99,-38.32,69.507283791,132.48,52.72,23.4,57.6797919552,0.0405,-0.5075000000000001,0.5091134451,52.72,23.4,57.6797919552,132.5
2019-06-07 00:00:00,56.3195,-39.2695,68.6584278184,0.0195,-0.5095000000000001,0.5098730234000001,56.3,-38.76,68.3522318582,132.69,51.21,23.25,56.2407912462,0.0195,-0.5095000000000001,0.5098730234000001,51.21,23.25,56.2407912462,132.75
2019-06-07 00:30:00,55.2415,-39.0345,67.6410785876,0.061500000000000006,-0.47450000000000003,0.4784689123,55.18,-38.56,67.3179470869,132.51,50.24,23.17,55.3254597812,0.061500000000000006,-0.47450000000000003,0.4784689123,50.24,23.17,55.3254597812,132.61
2019-06-07 01:00:00,54.5885,-39.2915,67.258652265,0.14850000000000002,-0.5215000000000001,0.5422310393,54.44,-38.77,66.8343212728,132.88,49.51,23.32,54.7271641874,0.14850000000000002,-0.5215000000000001,0.5422310393,49.51,23.32,54.7271641874,132.99
2019-06-07 01:30:00,54.9935,-39.706,67.8295767217,0.20350000000000001,-0.556,0.5920711528,54.79,-39.15,67.3399331749,133.04,49.92,23.15,55.0266199216,0.20350000000000001,-0.556,0.5920711528,49.92,23.15,55.0266199216,133.16
2019-06-07 02:00:00,55.122,-39.3065,67.7010769948,0.28200000000000003,-0.5565,0.6238719821,54.84,-38.75,67.1489992479,132.68,49.93,23.28,55.0905009961,0.28200000000000003,-0.5565,0.6238719821,49.93,23.28,55.0905009961,132.8
2019-06-07 02:30:00,55.122,-39.321,67.7094965644,0.352,-0.561,0.6622877018000001,54.77,-38.76,67.0976191828,132.5,49.81,23.06,54.8889761245,0.352,-0.561,0.6622877018000001,49.81,23.06,54.8889761245,132.63
2019-06-07 03:00:00,54.2605,-39.86,67.3277168798,0.5805,-0.59,0.8276957472,53.68,-39.27,66.510715678,132.31,48.89,22.49,53.8147953634,0.5805,-0.59,0.8276957472,48.89,22.49,53.8147953634,132.43
2019-06-07 03:30:00,54.01,-39.1505,66.7071341781,0.81,-0.5705,0.9907422722,53.2,-38.58,65.7164849943,132.16,48.47,22.97,53.6373172334,0.81,-0.5705,0.9907422722,48.47,22.97,53.6373172334,132.28
2019-06-07 04:00:00,54.0365,-39.12,66.710701782,0.7565000000000001,-0.58,0.9532535077000001,53.28,-38.54,65.757813224,132.12,48.49,22.89,53.6211917063,0.7565000000000001,-0.58,0.9532535077000001,48.49,22.89,53.6211917063,132.24
2019-06-07 04:30:00,53.8665,-39.621,66.8687031671,0.6065,-0.581,0.8398828787,53.26,-39.04,66.0359689866,132.22,48.52,22.57,53.5125714202,0.6065,-0.581,0.8398828787,48.52,22.57,53.5125714202,132.34
2019-06-07 05:00:00,53.6785,-39.3675,66.56711965,0.7185,-0.6375000000000001,0.9605459385,52.96,-38.73,65.6107803642,132.15,48.25,22.81,53.3700159265,0.7185,-0.6375000000000001,0.9605459385,48.25,22.81,53.3700159265,132.26
2019-06-07 05:30:00,53.7255,-39.1055,66.4505039898,0.9955,-0.5955,1.1600174568,52.73,-38.51,65.2952754799,132.31,48.0,23.1,53.2692218828,0.9955,-0.5955,1.1600174568,48.0,23.1,53.2692218828,132.41
2019-06-07 06:00:00,54.413,-40.6525,67.9220164987,1.343,-0.5625,1.4560409507,53.07,-40.09,66.5103976834,134.22,48.38,23.31,53.7027047736,1.343,-0.5625,1.4560409507,48.38,23.31,53.7027047736,134.33
2019-06-07 06:30:00,55.9745,-39.45,68.4795381866,1.8845,-0.64,1.9902111069,54.09,-38.81,66.5728488199,133.48,49.26,23.88,54.743054354,1.8845,-0.64,1.9902111069,49.26,23.88,54.743054354,133.59
2019-06-07 07:00:00,58.3255,-38.5155,69.8949761464,3.5055,-0.7355,3.5818278155,54.82,-37.78,66.5774796759,132.82,49.86,24.27,55.4531559066,3.5055,-0.7355,3.5818278155,49.86,24.27,55.4531559066,132.94
2019-06-07 07:30:00,61.446,-39.3285,72.9543818304,8.326,-0.7985,8.3642021885,53.12,-38.53,65.6223688996,134.43,48.39,25.06,54.4939969171,8.326,-0.7985,8.3642021885,48.39,25.06,54.4939969171,134.54
2019-06-07 08:00:00,63.476,-38.075,74.0196473985,8.796,-0.805,8.8327595348,54.68,-37.27,66.1736752795,133.85,49.75,25.65,55.9730738838,8.796,-0.805,8.8327595348,49.75,25.65,55.9730738838,133.95
2019-06-07 08:30:00,65.369,-37.1925,75.2089636762,6.589,-0.7825000000000001,6.6353015945,58.78,-36.41,69.1431594592,133.43,53.45,26.08,59.4732620595,6.589,-0.7825000000000001,6.6353015945,53.45,26.08,59.4732620595,133.54
2019-06-07 09:00:00,66.35,-36.8525,75.8974917652,6.52,-0.8525,6.5754966542,59.83,-36.0,69.82570372,133.58,54.36,26.5,60.4752809005,6.52,-0.8525,6.5754966542,54.36,26.5,60.4752809005,133.66
2019-06-07 09:30:00,67.0305,-36.2025,76.1820775281,7.2805,-0.8125,7.3256969976,59.75,-35.39,69.4443273421,133.32,54.26,26.79,60.5132357423,7.2805,-0.8125,7.3256969976,54.26,26.79,60.5132357423,133.26
2019-06-07 10:00:00,67.1145,-36.5055,76.4003117827,7.7545,-0.9455,7.8119293712,59.36,-35.56,69.1962657952,133.36,53.95,26.75,60.2176469152,7.7545,-0.9455,7.8119293712,53.95,26.75,60.2176469152,133.33
2019-06-07 10:30:00,66.9025,-36.948,76.4270842715,11.1925,-1.138,11.2502044537,55.71,-35.81,66.2265822763,133.36,50.68,26.58,57.2272557441,11.1925,-1.138,11.2502044537,50.68,26.58,57.2272557441,133.18
2019-06-07 11:00:00,65.4085,-37.327,75.3098718712,18.8885,-1.557,18.9525639756,46.52,-35.77,58.6822230322,133.46,42.43,26.61,50.0838996086,18.8885,-1.557,18.9525639756,42.43,26.61,50.0838996086,133.26
2019-06-07 11:30:00,64.4105,-37.879,74.723029591,22.0605,-1.859,22.138688788,42.35,-36.02,55.5964288421,133.46,38.77,26.39,46.8993070311,22.0605,-1.859,22.138688788,38.77,26.39,46.8993070311,133.3
2019-06-07 12:00:00,64.763,-38.1815,75.180270758,18.803,-1.4415,18.8581741229,45.96,-36.74,58.8400305914,133.52,41.98,25.81,49.2795748764,18.803,-1.4415,18.8581741229,41.98,25.81,49.2795748764,133.39
2019-06-07 12:30:00,65.077,-38.3685,75.5457326475,16.987,-1.2785,17.0350442104,48.09,-37.09,60.7315091201,133.75,43.86,25.61,50.7894841478,16.987,-1.2785,17.0350442104,43.86,25.61,50.7894841478,133.47
2019-06-07 13:00:00,65.0395,-38.4585,75.5592005152,17.8195,-1.4385,17.8774680114,47.22,-37.02,60.0017399748,133.75,43.12,25.77,50.2337267182,17.8195,-1.4385,17.8774680114,43.12,25.77,50.2337267182,133.47
2019-06-07 13:30:00,64.768,-38.5005,75.3470790691,18.308,-1.3705,18.3592247726,46.46,-37.13,59.4740994047,133.81,42.42,25.76,49.6289633178,18.308,-1.3705,18.3592247726,42.42,25.76,49.6289633178,133.54
2019-06-07 14:00:00,64.673,-38.098,75.0603392811,16.383,-1.338,16.437546441,48.29,-36.76,60.689551819100004,133.44,44.07,25.75,51.0414282716,16.383,-1.338,16.437546441,44.07,25.75,51.0414282716,133.11
2019-06-07 14:30:00,64.6445,-38.4075,75.193400219,16.2945,-1.3475000000000001,16.3501219109,48.35,-37.06,60.9193409354,133.57,44.13,25.62,51.0278482792,16.2945,-1.3475000000000001,16.3501219109,44.13,25.62,51.0278482792,133.28
2019-06-07 15:00:00,64.6255,-37.9345,74.9365167358,15.2955,-1.2745,15.3485071098,49.33,-36.66,61.4605930658,133.61,44.98,26.04,51.9738588138,15.2955,-1.2745,15.3485071098,44.98,26.04,51.9738588138,133.28
2019-06-07 15:30:00,64.965,-38.356,75.442918561,16.035,-1.326,16.0897327821,48.93,-37.03,61.362576543,134.21,44.63,26.16,51.7318325598,16.035,-1.326,16.0897327821,44.63,26.16,51.7318325598,133.89
2019-06-07 16:00:00,65.476,-38.604,76.009048093,18.236,-1.444,18.2930815337,47.24,-37.16,60.1039366431,134.3,43.11,26.19,50.4419289877,18.236,-1.444,18.2930815337,43.11,26.19,50.4419289877,133.99
2019-06-07 16:30:00,66.488,-38.0445,76.6031208519,15.318,-1.3645,15.3786535253,51.17,-36.68,62.9586475395,133.93,46.61,26.34,53.5377222153,15.318,-1.3645,15.3786535253,46.61,26.34,53.5377222153,133.63
2019-06-07 17:00:00,67.839,-37.6125,77.5682285298,13.689,-1.3125,13.7517772397,54.15,-36.3,65.1913529542,133.56,49.35,26.35,55.9441239095,13.689,-1.3125,13.7517772397,49.35,26.35,55.9441239095,133.27
2019-06-07 17:30:00,68.9015,-37.409,78.4018493612,12.7515,-1.349,12.8226578076,56.15,-36.06,66.7318971707,133.34,51.11,26.5,57.5715389754,12.7515,-1.349,12.8226578076,51.11,26.5,57.5715389754,133.02
2019-06-07 18:00:00,70.1135,-36.4865,79.0390255791,11.4135,-1.2665,11.4835536529,58.7,-35.22,68.4553752455,133.34,53.35,27.23,59.897373899,11.4135,-1.2665,11.4835536529,53.35,27.23,59.897373899,133.14
2019-06-07 18:30:00,70.283,-36.771,79.3209085298,11.363,-1.2810000000000001,11.4349783559,58.92,-35.49,68.7830393338,133.55,53.58,27.21,60.0932650136,11.363,-1.2810000000000001,11.4349783559,53.58,27.21,60.0932650136,133.32
2019-06-07 19:00:00,69.325,-37.4315,78.7849783731,9.225,-1.1815,9.3003530713,60.1,-36.25,70.1859850682,133.46,54.63,26.47,60.7050063833,9.225,-1.1815,9.3003530713,54.63,26.47,60.7050063833,133.24
2019-06-07 19:30:00,68.483,-37.662,78.1559180933,7.283,-1.1320000000000001,7.3704486295,61.2,-36.53,71.2732832133,133.52,55.59,26.25,61.4760977942,7.283,-1.1320000000000001,7.3704486295,55.59,26.25,61.4760977942,133.24
2019-06-07 20:00:00,67.6825,-37.891,77.5670592923,6.0225,-1.031,6.1101118852,61.66,-36.86,71.8374220027,133.48,56.03,25.94,61.743376163,6.0225,-1.031,6.1101118852,56.03,25.94,61.743376163,133.1
2019-06-07 20:30:00,67.0175,-38.244,77.1618353997,4.8175,-0.894,4.8997492028,62.2,-37.35,72.5524810051,133.78,56.5,25.69,62.0663040627,4.8175,-0.894,4.8997492028,56.5,25.69,62.0663040627,133.53
2019-06-07 21:00:00,66.7335,-38.51,77.047907968,5.2035,-0.93,5.2859542421,61.53,-37.58,72.0985249502,133.86,55.92,25.57,61.4887900353,5.2035,-0.93,5.2859542421,55.92,25.57,61.4887900353,133.73
2019-06-07 21:30:00,65.703,-38.732,76.2696009757,4.983,-1.002,5.0827446326,60.72,-37.73,71.4875604563,134.02,55.21,25.63,60.8690479636,4.983,-1.002,5.0827446326,55.21,25.63,60.8690479636,133.92
2019-06-07 22:00:00,65.0225,-38.874,75.75693619890001,5.0025,-1.214,5.1476987334,60.02,-37.66,70.8567286854,134.08,54.54,25.67,60.2790220558,5.0025,-1.214,5.1476987334,54.54,25.67,60.2790220558,133.97
2019-06-07 22:30:00,63.2885,-39.654,74.6851655167,4.6085,-1.244,4.7734482557,58.68,-38.41,70.1332339194,134.66,53.39,25.53,59.1800050693,4.6085,-1.244,4.7734482557,53.39,25.53,59.1800050693,134.54
2019-06-07 23:00:00,61.293,-39.496,72.9161564058,4.873,-1.086,4.9925469452,56.42,-38.41,68.2535310442,133.53,51.35,24.52,56.9038917825,4.873,-1.086,4.9925469452,51.35,24.52,56.9038917825,133.38
2019-06-07 23:30:00,58.938,-39.833,71.1361773854,5.298,-1.143,5.4198941872,53.64,-38.69,66.1374757607,133.8,48.87,24.55,54.6898473211,5.298,-1.143,5.4198941872,48.87,24.55,54.6898473211,133.64
2019-06-08 00:00:00,57.2195,-41.0305,70.4100355809,5.4395,-1.1805,5.5661243698,51.78,-39.85,65.3390457537,134.14,47.3,23.58,52.8517398011,5.4395,-1.1805,5.5661243698,47.3,23.58,52.8517398011,133.92
2019-06-08 00:30:00,55.2915,-40.493,68.5334445453,5.4215,-1.153,5.5427494306,49.87,-39.34,63.5189145058,133.0,45.49,22.86,50.9108996188,5.4215,-1.153,5.5427494306,45.49,22.86,50.9108996188,132.79
2019-06-08 01:00:00,54.344,-40.066,67.5170696343,5.314,-1.036,5.414045807,49.03,-39.03,62.6680285313,132.15,44.78,22.51,50.1193425735,5.314,-1.036,5.414045807,44.78,22.51,50.1193425735,131.94
2019-06-08 01:30:00,54.699,-40.189,67.8758891065,4.469,-0.8190000000000001,4.5434262402,50.23,-39.37,63.8204497007,132.34,45.82,22.26,50.9409462024,4.469,-0.8190000000000001,4.5434262402,45.82,22.26,50.9409462024,132.14
2019-06-08 02:00:00,54.965,-39.9885,67.9722837431,3.915,-0.8185,3.9996458906,51.05,-39.17,64.3458732165,132.34,46.59,22.49,51.7342072521,3.915,-0.8185,3.9996458906,46.59,22.49,51.7342072521,132.18
2019-06-08 02:30:00,55.2425,-40.145,68.288760651,2.9125,-0.795,3.0190530386,52.33,-39.35,65.4740513486,132.17,47.69,22.16,52.587086818,2.9125,-0.795,3.0190530386,47.69,22.16,52.587086818,131.98
2019-06-08 03:00:00,54.5215,-41.0265,68.2331859472,3.0415,-0.7965,3.144063374,51.48,-40.23,65.3348551694,133.07,47.0,22.23,51.9920465071,3.0415,-0.7965,3.144063374,47.0,22.23,51.9920465071,132.88
2019-06-08 03:30:00,54.019,-40.8725,67.7393062944,2.379,-0.7125,2.483404367,51.64,-40.16,65.4180036381,133.13,47.06,22.35,52.0976592564,2.379,-0.7125,2.483404367,47.06,22.35,52.0976592564,132.95
2019-06-08 04:00:00,53.7105,-41.2735,67.7371361404,2.3605,-0.7335,2.471837879,51.35,-40.54,65.4241094704,133.41,46.88,22.27,51.900744696,2.3605,-0.7335,2.471837879,46.88,22.27,51.900744696,133.24
2019-06-08 04:30:00,53.4235,-41.239,67.4887062645,2.8835,-0.799,2.992151943,50.54,-40.44,64.7277776538,133.29,46.14,22.22,51.2116002484,2.8835,-0.799,2.992151943,46.14,22.22,51.2116002484,133.13
