Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-08 05:00:00,53.12,-41.9875,67.7102987458,3.06,-0.9975,3.2184788721,50.06,-40.99,64.7007241072,133.82,45.7,22.15,50.7849633258,3.06,-0.9975,3.2184788721,45.7,22.15,50.7849633258,133.66
2019-06-08 05:30:00,53.2755,-41.6765,67.6402953313,3.3155,-0.9665,3.4535000362,49.96,-40.71,64.4461457342,133.56,45.62,22.18,50.7260958482,3.3155,-0.9665,3.4535000362,45.62,22.18,50.7260958482,133.4
2019-06-08 06:00:00,53.33,-41.2185,67.4021783198,3.7,-0.9485,3.8196403299,49.63,-40.27,63.912516771,133.5,45.3,22.57,50.6112131844,3.7,-0.9485,3.8196403299,45.3,22.57,50.6112131844,133.35
2019-06-08 06:30:00,54.186,-40.369,67.5705465199,5.656,-0.969,5.7384054405,48.53,-39.4,62.5101663732,132.84,44.34,22.73,49.8265842698,5.656,-0.969,5.7384054405,44.34,22.73,49.8265842698,132.69
2019-06-08 07:00:00,54.973,-40.966,68.5583246951,8.983,-1.146,9.0558050443,45.99,-39.82,60.833481735,133.92,42.1,23.46,48.1952445787,8.983,-1.146,9.0558050443,42.1,23.46,48.1952445787,133.77
2019-06-08 07:30:00,56.7145,-40.2425,69.5413065487,14.1045,-1.4625,14.1801208211,42.61,-38.78,57.615106526,133.78,39.04,24.26,45.9637813936,14.1045,-1.4625,14.1801208211,39.04,24.26,45.9637813936,133.64
2019-06-08 08:00:00,57.3535,-39.513,69.646975033,23.0035,-1.663,23.0635335812,34.35,-37.85,51.1130609531,132.7,31.66,24.25,39.8800463891,23.0035,-1.663,23.0635335812,31.66,24.25,39.8800463891,132.56
2019-06-08 08:30:00,58.603,-46.653,74.9053670841,27.263,-1.8130000000000002,27.3232160991,31.34,-44.84,54.7066833211,132.83,29.08,32.47,43.5883849208,27.263,-1.8130000000000002,27.3232160991,29.08,32.47,43.5883849208,132.71
2019-06-08 09:00:00,58.561,-62.4685,85.6253713174,34.511,-2.3985,34.5942469675,24.05,-60.07,64.7055438119,134.59,22.98,48.61,53.7681364751,34.511,-2.3985,34.5942469675,22.98,48.61,53.7681364751,134.49
2019-06-08 09:30:00,58.293,-62.6965,85.6091406408,42.973,-3.5765000000000002,43.1215732697,15.32,-59.12,61.0727173131,135.28,15.12,50.5,52.7149352651,42.973,-3.5765000000000002,43.1215732697,15.12,50.5,52.7149352651,135.2
2019-06-08 10:00:00,57.952,-62.0285,84.8879798102,48.652,-4.0985,48.8243259682,9.3,-57.93,58.6717555558,135.03,9.67,51.09,51.9970864568,48.652,-4.0985,48.8243259682,9.67,51.09,51.9970864568,134.96
2019-06-08 10:30:00,57.3625,-62.0475,84.5005837998,53.5825,-5.1275,53.8272752654,3.7800000000000002,-56.92,57.0453749221,135.08,4.68,52.24,52.4492135308,53.5825,-5.1275,53.8272752654,4.68,52.24,52.4492135308,135.02
2019-06-08 11:00:00,56.7525,-61.6495,83.7944336248,57.0925,-5.9495000000000005,57.4016559561,-0.34,-55.7,55.7010376923,135.08,0.97,53.15,53.1588506272,57.0925,-5.9495000000000005,57.4016559561,0.97,53.15,53.1588506272,135.02
2019-06-08 11:30:00,56.2345,-61.4275,83.2805904548,56.6545,-5.6975,56.9402658626,-0.42,-55.73,55.7315826081,135.2,0.86,53.22,53.226948062,56.6545,-5.6975,56.9402658626,0.86,53.22,53.226948062,135.15
2019-06-08 12:00:00,55.1235,-60.3155,81.7102184093,64.5835,-6.2555,64.885743831,-9.46,-54.06,54.881464995,134.93,-7.25,54.28,54.762038859,64.5835,-6.2555,64.885743831,-7.25,54.28,54.762038859,134.9
2019-06-08 12:30:00,54.784,-59.876,81.1567744061,64.944,-6.716,65.2903345986,-10.16,-53.16,54.1221876868,134.83,-7.94,54.95,55.5206817321,64.944,-6.716,65.2903345986,-7.94,54.95,55.5206817321,134.82
2019-06-08 13:00:00,53.922,-59.4635,80.2713517779,68.012,-6.9535,68.3665364506,-14.09,-52.51,54.367528912,134.83,-11.44,55.42,56.5884263785,68.012,-6.9535,68.3665364506,-11.44,55.42,56.5884263785,134.82
2019-06-08 13:30:00,53.7525,-57.51,78.7193200952,67.4725,-6.27,67.7631991294,-13.72,-51.24,53.0450374682,134.93,-11.14,53.02,54.1776706771,67.4725,-6.27,67.7631991294,-11.14,53.02,54.1776706771,134.91
2019-06-08 14:00:00,53.0825,-27.3885,59.7317481621,67.6325,-6.4985,67.9439883912,-14.55,-20.89,25.4577021744,131.34,-12.5,25.51,28.4079231905,67.6325,-6.4985,67.9439883912,-12.5,25.51,28.4079231905,131.32
2019-06-08 14:30:00,53.474,-27.3595,60.0667205385,65.614,-5.9995,65.8877150632,-12.14,-21.36,24.5688664777,131.49,-10.28,25.16,27.1791096249,65.614,-5.9995,65.8877150632,-10.28,25.16,27.1791096249,131.47
2019-06-08 15:00:00,53.8925,-26.4375,60.0278515566,69.1425,-6.6875,69.4651564635,-15.25,-19.75,24.9524547891,131.36,-13.11,26.49,29.5565931731,69.1425,-6.6875,69.4651564635,-13.11,26.49,29.5565931731,131.35
2019-06-08 15:30:00,53.9945,-26.8145,60.2861795149,68.7045,-6.9545,69.0555818924,-14.71,-19.86,24.7144431457,131.53,-12.65,26.48,29.3464290843,68.7045,-6.9545,69.0555818924,-12.65,26.48,29.3464290843,131.53
2019-06-08 16:00:00,53.898,-27.4355,60.4789307466,66.508,-6.6455,66.8391856193,-12.61,-20.79,24.3153490619,131.74,-10.69,25.88,28.0009017712,66.508,-6.6455,66.8391856193,-10.69,25.88,28.0009017712,131.74
2019-06-08 16:30:00,55.5575,-27.8055,62.1271409007,62.1375,-5.8655,62.4137244242,-6.58,-21.94,22.9054578649,131.87,-5.23,24.85,25.3943970198,62.1375,-5.8655,62.4137244242,-5.23,24.85,25.3943970198,131.87
2019-06-08 17:00:00,56.49,-28.584,63.310071521,57.22,-5.314,57.4662248282,-0.73,-23.27,23.2814475495,132.01,0.1,23.85,23.8502096427,57.22,-5.314,57.4662248282,0.1,23.85,23.8502096427,132.0
2019-06-08 17:30:00,57.9475,-29.465,65.0084531523,50.8775,-4.215,51.0517994908,7.07,-25.25,26.2211250712,132.15,7.2,22.19,23.3288683823,50.8775,-4.215,51.0517994908,7.2,22.19,23.3288683823,132.14
2019-06-08 18:00:00,59.533,-30.103,66.7110837717,42.903,-3.493,43.0449585666,16.63,-26.61,31.3791172597,132.37,15.85,21.14,26.4220003028,42.903,-3.493,43.0449585666,15.85,21.14,26.4220003028,132.34
2019-06-08 18:30:00,60.972,-30.6435,68.2393499108,35.262,-2.7635,35.3701226496,25.71,-27.88,37.9249060645,132.59,24.14,20.19,31.4702351437,35.262,-2.7635,35.3701226496,24.14,20.19,31.4702351437,132.56
2019-06-08 19:00:00,61.7805,-30.8915,69.073257868,26.6705,-1.9315,26.74034896,35.11,-28.96,45.5125663965,132.46,32.65,19.16,37.8566784069,26.6705,-1.9315,26.74034896,32.65,19.16,37.8566784069,132.44
2019-06-08 19:30:00,61.9605,-31.107,69.3307219727,19.0305,-1.5270000000000001,19.0916646537,42.93,-29.58,52.1340704338,132.5,39.71,18.68,43.8842397678,19.0305,-1.5270000000000001,19.0916646537,39.71,18.68,43.8842397678,132.5
2019-06-08 20:00:00,61.892,-31.074,69.2546976024,12.702,-1.254,12.7637502326,49.19,-29.82,57.5229389027,132.55,45.43,18.63,49.1015458005,12.702,-1.254,12.7637502326,45.43,18.63,49.1015458005,132.55
2019-06-08 20:30:00,61.781,-31.171,69.1991560787,8.681000000000001,-1.061,8.7455978641,53.1,-30.11,61.0427890909,132.32,48.96,18.14,52.2124621139,8.681000000000001,-1.061,8.7455978641,48.96,18.14,52.2124621139,132.32
2019-06-08 21:00:00,61.6125,-31.325,69.1184185384,4.8325,-0.915,4.9183616429,56.78,-30.41,64.4106862252,131.96,52.27,17.63,55.1631199263,4.8325,-0.915,4.9183616429,52.27,17.63,55.1631199263,131.97
2019-06-08 21:30:00,61.3805,-31.6975,69.0818158888,2.8105,-0.6675,2.8886790234,58.57,-31.03,66.2820171691,132.13,53.93,17.18,56.6003295043,2.8105,-0.6675,2.8886790234,53.93,17.18,56.6003295043,132.16
2019-06-08 22:00:00,61.514,-31.5445,69.130511905,2.254,-0.7145,2.3645351023,59.26,-30.83,66.7999738024,132.0,54.55,17.3,57.2275501835,2.254,-0.7145,2.3645351023,54.55,17.3,57.2275501835,132.07
2019-06-08 22:30:00,61.477,-31.4075,69.0351547058,2.597,-0.7975,2.7166919682,58.88,-30.61,66.3613328679,132.17,54.18,17.57,56.9576799036,2.597,-0.7975,2.7166919682,54.18,17.57,56.9576799036,132.24
2019-06-08 23:00:00,59.9435,-31.6495,67.7857952856,2.6035,-0.7095,2.6984444593,57.34,-30.94,65.1548862327,132.24,52.81,17.36,55.5901583016,2.6035,-0.7095,2.6984444593,52.81,17.36,55.5901583016,132.33
2019-06-08 23:30:00,58.581,-32.8645,67.1700001582,3.071,-0.6945,3.1485506586,55.51,-32.17,64.1581561456,133.75,51.28,17.09,54.0528121378,3.071,-0.6945,3.1485506586,51.28,17.09,54.0528121378,133.84
2019-06-09 00:00:00,57.1105,-32.708,65.8135432434,2.1305,-0.6880000000000001,2.2388332341,54.98,-32.02,63.6245298607,133.07,50.94,16.64,53.5889279609,2.1305,-0.6880000000000001,2.2388332341,50.94,16.64,53.5889279609,133.17
2019-06-09 00:30:00,55.756,-32.685,64.63002987,2.006,-0.635,2.1041057483,53.75,-32.05,62.580068712,132.3,49.8,16.05,52.3224856061,2.006,-0.635,2.1041057483,49.8,16.05,52.3224856061,132.4
2019-06-09 01:00:00,55.278,-32.64,64.1952247757,1.6480000000000001,-0.62,1.7607680142,53.63,-32.02,62.4616466322,132.52,49.67,16.19,52.2419850312,1.6480000000000001,-0.62,1.7607680142,49.67,16.19,52.2419850312,132.62
2019-06-09 01:30:00,56.117,-32.479,64.8382844468,1.667,-0.5690000000000001,1.7614340748,54.45,-31.91,63.1114141816,132.6,50.44,16.34,53.0206488078,1.667,-0.5690000000000001,1.7614340748,50.44,16.34,53.0206488078,132.71
2019-06-09 02:00:00,56.5695,-32.158,65.071078785,1.5095,-0.5680000000000001,1.6128280287,55.06,-31.59,63.4785924545,131.93,50.98,16.21,53.4950885596,1.5095,-0.5680000000000001,1.6128280287,50.98,16.21,53.4950885596,132.03
2019-06-09 02:30:00,56.5875,-32.3495,65.1815564903,1.2775,-0.5295,1.3828870164,55.31,-31.82,63.8099404482,132.24,51.18,16.14,53.66462522,1.2775,-0.5295,1.3828870164,51.18,16.14,53.66462522,132.35
2019-06-09 03:00:00,56.3895,-32.384,65.0269110926,1.0795,-0.5640000000000001,1.2179557668,55.31,-31.82,63.8099404482,132.46,51.23,16.31,53.7636401297,1.0795,-0.5640000000000001,1.2179557668,51.23,16.31,53.7636401297,132.56
2019-06-09 03:30:00,55.251,-32.4375,64.0692157534,0.981,-0.5875,1.1434672055,54.27,-31.85,62.9257928039,132.1,50.24,16.09,52.7536321024,0.981,-0.5875,1.1434672055,50.24,16.09,52.7536321024,132.22
2019-06-09 04:00:00,54.801,-32.477,63.7016885961,1.031,-0.557,1.1718404328,53.77,-31.92,62.5307868174,132.22,49.81,16.12,52.3535146862,1.031,-0.557,1.1718404328,49.81,16.12,52.3535146862,132.33
2019-06-09 04:30:00,54.75,-32.5835,63.7122199601,0.89,-0.6035,1.0753196037,53.86,-31.98,62.6388058635,132.22,49.9,16.0,52.4023854419,0.89,-0.6035,1.0753196037,49.9,16.0,52.4023854419,132.33
2019-06-09 05:00:00,54.3335,-32.561,63.343097045,0.6635,-0.651,0.9295338886000001,53.67,-31.91,62.439706918,132.33,49.68,16.15,52.2391127413,0.6635,-0.651,0.9295338886000001,49.68,16.15,52.2391127413,132.44
2019-06-09 05:30:00,53.741,-32.838,62.9795945128,0.6910000000000001,-0.548,0.8819211983,53.05,-32.29,62.1043203006,132.53,49.17,15.91,51.6799477554,0.6910000000000001,-0.548,0.8819211983,49.17,15.91,51.6799477554,132.64
2019-06-09 06:00:00,53.5365,-33.1565,62.9722980722,1.9465,-0.6565000000000001,2.054228444,51.59,-32.5,60.9735852644,132.74,47.85,15.84,50.4036516534,1.9465,-0.6565000000000001,2.054228444,47.85,15.84,50.4036516534,132.85
2019-06-09 06:30:00,53.5645,-32.9635,62.8947373991,4.1945,-0.7035,4.2530862324,49.37,-32.26,58.9754567596,132.35,45.79,15.79,48.4360217194,4.1945,-0.7035,4.2530862324,45.79,15.79,48.4360217194,132.46
2019-06-09 07:00:00,54.472,-33.219,63.8020434234,8.562,-0.869,8.6059865791,45.91,-32.35,56.1627153902,132.95,42.64,16.14,45.5924248094,8.562,-0.869,8.6059865791,42.64,16.14,45.5924248094,133.06
2019-06-09 07:30:00,55.5905,-32.2795,64.2827333776,12.8805,-1.1195,12.9290587631,42.71,-31.16,52.8686078879,131.6,39.56,16.5,42.863079684,12.8805,-1.1195,12.9290587631,39.56,16.5,42.863079684,131.7
2019-06-09 08:00:00,56.899,-30.8075,64.7039276802,18.689,-1.4875,18.7481032974,38.21,-29.32,48.1629162323,130.14,35.4,17.21,39.3617085503,18.689,-1.4875,18.7481032974,35.4,17.21,39.3617085503,130.24
2019-06-09 08:30:00,58.3355,-30.6575,65.9007804696,23.3055,-1.9275,23.3850718729,35.03,-28.73,45.3046774627,130.75,32.55,18.21,37.2975414739,23.3055,-1.9275,23.3850718729,32.55,18.21,37.2975414739,130.85
2019-06-09 09:00:00,58.5495,-31.119,66.3056265429,31.8095,-2.409,31.9005888856,26.74,-28.71,39.2338081251,131.43,24.99,18.65,31.1820878069,31.8095,-2.409,31.9005888856,24.99,18.65,31.1820878069,131.53
2019-06-09 09:30:00,58.8685,-30.1795,66.1536281129,43.2185,-3.8695,43.3913790113,15.65,-26.31,30.6127195786,131.21,14.97,20.62,25.4810772928,43.2185,-3.8695,43.3913790113,14.97,20.62,25.4810772928,131.31
2019-06-09 10:00:00,59.3255,-30.7715,66.8311316865,40.7355,-3.8315,40.915294848,18.59,-26.94,32.7315092839,131.86,17.62,20.51,27.0393139706,40.7355,-3.8315,40.915294848,17.62,20.51,27.0393139706,131.95
2019-06-09 10:30:00,59.131,-30.1145,66.3578049008,44.301,-3.7145,44.4564518518,14.83,-26.4,30.2801733813,131.65,14.2,20.85,25.226226432,44.301,-3.7145,44.4564518518,14.2,20.85,25.226226432,131.74
2019-06-09 11:00:00,59.117,-30.362,66.4580373845,39.377,-3.082,39.4974284353,19.74,-27.28,33.6729268107,131.44,18.74,19.92,27.3494789713,39.377,-3.082,39.4974284353,18.74,19.92,27.3494789713,131.52
2019-06-09 11:30:00,58.266,-28.3885,64.8138387094,43.926,-3.4385,44.0603762836,14.34,-24.95,28.7773886932,130.93,13.82,18.19,22.844441337,43.926,-3.4385,44.0603762836,13.82,18.19,22.844441337,131.0
2019-06-09 12:00:00,56.971,-5.956,57.2814872101,55.431,-5.486,55.70181287,1.54,-0.47000000000000003,1.6101242188,134.95,1.63,-3.6,3.9518223644,55.431,-5.486,55.70181287,1.63,-3.6,3.9518223644,134.94
2019-06-09 12:30:00,55.845,-29.1205,62.9814857339,67.385,-7.1305,67.7612149777,-11.54,-21.99,24.8340834339,132.57,-9.8,25.15,26.9918969322,67.385,-7.1305,67.7612149777,-9.8,25.15,26.9918969322,132.56
2019-06-09 13:00:00,55.2185,-28.4505,62.1169356335,68.1985,-7.2905,68.5870745294,-12.98,-21.16,24.8238997742,132.68,-11.07,25.95,28.2125397651,68.1985,-7.2905,68.5870745294,-11.07,25.95,28.2125397651,132.66
2019-06-09 13:30:00,55.0665,-29.0855,62.2758840363,64.7965,-7.0055,65.1741010103,-9.73,-22.08,24.1288064355,132.81,-8.21,25.18,26.4846464957,64.7965,-7.0055,65.1741010103,-8.21,25.18,26.4846464957,132.79
2019-06-09 14:00:00,54.831,-29.545,62.2843927963,61.491,-6.695,61.8543943952,-6.66,-22.85,23.8008004067,133.06,-5.33,24.64,25.2098889327,61.491,-6.695,61.8543943952,-5.33,24.64,25.2098889327,133.05
2019-06-09 14:30:00,53.7875,-30.015,61.5954168851,61.4075,-6.355,61.7354604846,-7.62,-23.66,24.8567898169,133.26,-6.26,24.04,24.8416827127,61.4075,-6.355,61.7354604846,-6.26,24.04,24.8416827127,133.24
2019-06-09 15:00:00,53.474,-28.833,60.7520416529,67.574,-7.9030000000000005,68.0345712487,-14.1,-20.93,25.2363804853,132.77,-12.16,26.15,28.8390031034,67.574,-7.9030000000000005,68.0345712487,-12.16,26.15,28.8390031034,132.76
2019-06-09 15:30:00,54.099,-29.356,61.5506014349,60.789,-6.476,61.1329788003,-6.69,-22.88,23.8380053696,132.9,-5.37,24.58,25.1597555632,60.789,-6.476,61.1329788003,-5.37,24.58,25.1597555632,132.88
2019-06-09 16:00:00,54.633,-29.7575,62.2115222065,61.063,-6.7775,61.4379725841,-6.43,-22.98,23.8626339703,132.9,-5.2,24.42,24.9675068839,61.063,-6.7775,61.4379725841,-5.2,24.42,24.9675068839,132.88
2019-06-09 16:30:00,55.7185,-29.926,63.2464759354,58.2085,-5.966,58.5134397233,-2.49,-23.96,24.0890369255,132.97,-1.5899999999999999,23.58,23.6335460733,58.2085,-5.966,58.5134397233,-1.5899999999999999,23.58,23.6335460733,132.92
2019-06-09 17:00:00,57.271,-30.338,64.8101973844,52.721,-5.428,52.9996889142,4.55,-24.91,25.3221365607,133.05,4.86,22.82,23.3317809007,52.721,-5.428,52.9996889142,4.86,22.82,23.3317809007,132.99
2019-06-09 17:30:00,58.849,-30.821,66.4314597311,47.399,-4.601,47.6217849518,11.45,-26.22,28.6110275943,133.16,11.05,21.67,24.3247076036,47.399,-4.601,47.6217849518,11.05,21.67,24.3247076036,133.1
2019-06-09 18:00:00,60.5115,-30.8485,67.9210687821,40.6115,-3.4085,40.7542857194,19.9,-27.44,33.896365586900004,133.28,18.79,20.73,27.9785096101,40.6115,-3.4085,40.7542857194,18.79,20.73,27.9785096101,133.21
2019-06-09 18:30:00,61.857,-31.339,69.3427816719,30.307,-2.569,30.4156869066,31.55,-28.77,42.6979554546,133.44,29.37,19.73,35.3817721433,30.307,-2.569,30.4156869066,29.37,19.73,35.3817721433,133.36
2019-06-09 19:00:00,62.594,-31.582,70.1101387818,17.714,-1.3719999999999999,17.7670532166,44.88,-30.21,54.1004482421,133.84,41.44,18.81,45.509226537,17.714,-1.3719999999999999,17.7670532166,41.44,18.81,45.509226537,133.76
2019-06-09 19:30:00,62.015,-31.6075,69.6052748091,12.415,-0.9475,12.4511036157,49.6,-30.66,58.3111961805,133.4,45.76,18.17,49.2354191614,12.415,-0.9475,12.4511036157,45.76,18.17,49.2354191614,133.34
2019-06-09 20:00:00,61.7725,-31.597,69.3845239607,6.7025,-0.547,6.7247836582,55.07,-31.05,63.2203084459,133.4,50.71,17.84,53.7565782021,6.7025,-0.547,6.7247836582,50.71,17.84,53.7565782021,133.34
2019-06-09 20:30:00,62.033,-31.3565,69.5077202996,3.463,-0.3165,3.477433141,58.57,-31.04,66.2866992692,133.28,53.87,17.78,56.7283465298,3.463,-0.3165,3.477433141,53.87,17.78,56.7283465298,133.23
2019-06-09 21:00:00,61.9055,-31.2855,69.3619019383,1.6855,-0.24550000000000002,1.7032852081,60.22,-31.04,67.7490221332,132.79,55.39,17.5,58.0887433157,1.6855,-0.24550000000000002,1.7032852081,55.39,17.5,58.0887433157,132.76
2019-06-09 21:30:00,61.2615,-31.335,68.8102725416,0.5115000000000001,-0.045,0.5134756567000001,60.75,-31.29,68.3346661659,132.79,55.86,17.27,58.4687309594,0.5115000000000001,-0.045,0.5134756567000001,55.86,17.27,58.4687309594,132.81
2019-06-09 22:00:00,60.72,-31.607,68.4537862284,0.06,-0.047,0.076216796,60.66,-31.56,68.3788651558,132.97,55.78,17.15,58.3569267525,0.06,-0.047,0.076216796,55.78,17.15,58.3569267525,132.98
2019-06-09 22:30:00,60.5345,-31.1855,68.0952355198,0.0345,-0.1355,0.13982310250000002,60.5,-31.05,68.0025918624,131.92,55.63,16.92,58.1462234371,0.0345,-0.1355,0.13982310250000002,55.63,16.92,58.1462234371,131.95
2019-06-09 23:00:00,58.977,-31.258,66.7484014266,0.017,-0.158,0.1589119253,58.96,-31.1,66.6595199503,132.85,54.23,17.49,56.9806370621,0.017,-0.158,0.1589119253,54.23,17.49,56.9806370621,132.89
2019-06-09 23:30:00,57.131,-32.0485,65.5061639333,0.001,-0.1385,0.1385036101,57.13,-31.91,65.4376420724,133.9,52.68,17.44,55.4917651548,0.001,-0.1385,0.1385036101,52.68,17.44,55.4917651548,133.96
2019-06-10 00:00:00,55.3565,-33.0815,64.4881984126,0.0165,-0.12150000000000001,0.1226152519,55.34,-32.96,64.411778426,134.41,51.15,16.81,53.8414208579,0.0165,-0.12150000000000001,0.1226152519,51.15,16.81,53.8414208579,134.48
2019-06-10 00:30:00,54.1995,-32.5915,63.2439062084,0.0195,-0.0815,0.083800358,54.18,-32.51,63.1852237473,132.96,50.03,16.14,52.5690070289,0.0195,-0.0815,0.083800358,50.03,16.14,52.5690070289,133.03
2019-06-10 01:00:00,53.749,-32.332,62.7241040191,0.019,-0.062,0.0648459713,53.73,-32.27,62.6758789328,132.27,49.67,15.9,52.1528417251,0.019,-0.062,0.0648459713,49.67,15.9,52.1528417251,132.35
2019-06-10 01:30:00,54.009,-32.085,62.8205325192,0.019,-0.065,0.06772001180000001,53.99,-32.02,62.7710164009,132.34,49.89,16.16,52.4419459975,0.019,-0.065,0.06772001180000001,49.89,16.16,52.4419459975,132.42
2019-06-10 02:00:00,54.678,-31.9995,63.3533873147,0.018000000000000002,-0.0695,0.0717931055,54.66,-31.93,63.3027685019,132.28,50.46,16.21,52.9997707542,0.018000000000000002,-0.0695,0.0717931055,50.46,16.21,52.9997707542,132.37
2019-06-10 02:30:00,54.7985,-31.919,63.4168602443,0.018500000000000003,-0.059000000000000004,0.061832434900000004,54.78,-31.86,63.3711921933,132.24,50.61,16.24,53.1517610244,0.018500000000000003,-0.059000000000000004,0.061832434900000004,50.61,16.24,53.1517610244,132.33
2019-06-10 03:00:00,54.469,-32.343,63.347782992,0.019,-0.043000000000000003,0.0470106371,54.45,-32.3,63.3094977077,132.04,50.25,15.71,52.6485194474,0.019,-0.043000000000000003,0.0470106371,50.25,15.71,52.6485194474,132.14
2019-06-10 03:30:00,54.0405,-32.2615,62.9379060861,0.0205,-0.0415,0.0462871472,54.02,-32.22,62.8990365586,131.92,49.84,15.67,52.2453299348,0.0205,-0.0415,0.0462871472,49.84,15.67,52.2453299348,132.02
2019-06-10 04:00:00,53.779,-32.236,62.7004030051,0.019,-0.036000000000000004,0.040706264900000004,53.76,-32.2,62.6656014094,132.2,49.67,15.87,52.1437033591,0.019,-0.036000000000000004,0.040706264900000004,49.67,15.87,52.1437033591,132.3
2019-06-10 04:30:00,53.2075,-32.237,62.2114316284,0.0175,-0.057,0.0596259172,53.19,-32.18,62.1669405713,132.41,49.11,16.01,51.6537723695,0.0175,-0.057,0.0596259172,49.11,16.01,51.6537723695,132.5
2019-06-10 05:00:00,53.2005,-32.5945,62.3914628014,0.0205,-0.21450000000000002,0.21547737700000003,53.18,-32.38,62.2621618642,132.31,49.14,15.79,51.6145686798,0.0205,-0.21450000000000002,0.21547737700000003,49.14,15.79,51.6145686798,132.4
2019-06-10 05:30:00,53.6905,-32.3215,62.6685659043,0.2505,-0.4515,0.5163356466,53.44,-31.87,62.2216240547,131.84,49.35,15.97,51.8696770763,0.2505,-0.4515,0.5163356466,49.35,15.97,51.8696770763,131.93
2019-06-10 06:00:00,53.1015,-32.588,62.303668,2.0815,-0.468,2.13346344,51.02,-32.12,60.2887618052,131.76,47.11,15.66,49.644614008,2.0815,-0.468,2.13346344,47.11,15.66,49.644614008,131.85
2019-06-10 06:30:00,55.125,-32.349,63.9157525654,4.255,-0.5690000000000001,4.292876192,50.87,-31.78,59.9810411714,132.85,47.03,16.76,49.9271319024,4.255,-0.5690000000000001,4.292876192,47.03,16.76,49.9271319024,132.93
2019-06-10 07:00:00,57.3515,-32.0855,65.7166178565,6.0415,-0.6455000000000001,6.0758861494,51.31,-31.44,60.1763217553,133.4,47.35,17.48,50.4734870997,6.0415,-0.6455000000000001,6.0758861494,47.35,17.48,50.4734870997,133.49
2019-06-10 07:30:00,59.436,-31.519,67.2761878899,10.806000000000001,-0.669,10.8266891061,48.63,-30.85,57.589924466,133.15,44.8,17.85,48.2251231206,10.806000000000001,-0.669,10.8266891061,44.8,17.85,48.2251231206,133.23
2019-06-10 08:00:00,59.8035,-31.7485,67.7083884353,16.1935,-0.8885000000000001,16.2178566556,43.61,-30.86,53.4244485231,133.18,40.28,17.82,44.0457807287,16.1935,-0.8885000000000001,16.2178566556,40.28,17.82,44.0457807287,133.26
2019-06-10 08:30:00,60.5125,-31.1695,68.0683508431,16.2025,-0.8495,16.2247544357,44.31,-30.32,53.6905811107,132.95,40.9,18.1,44.7260550462,16.2025,-0.8495,16.2247544357,40.9,18.1,44.7260550462,133.02
2019-06-10 09:00:00,60.498,-30.6455,67.8170677208,23.248,-0.9855,23.2688786634,37.25,-29.66,47.6159437584,132.71,34.44,18.49,39.0895599873,23.248,-0.9855,23.2688786634,34.44,18.49,39.0895599873,132.79
2019-06-10 09:30:00,60.371,-30.4785,67.6283712893,26.901,-1.9285,26.9700373239,33.47,-28.55,43.9925380036,132.52,31.05,19.42,36.6229286104,26.901,-1.9285,26.9700373239,31.05,19.42,36.6229286104,132.61
2019-06-10 10:00:00,59.5685,-30.4025,66.8783836415,26.2385,-1.6625,26.2911161517,33.33,-28.74,44.0099591002,132.55,30.91,19.22,36.3983035319,26.2385,-1.6625,26.2911161517,30.91,19.22,36.3983035319,132.61
2019-06-10 10:30:00,60.188,-30.5695,67.5062195227,15.258,-0.6795,15.273122937,44.93,-29.89,53.9640343192,132.64,41.45,18.28,45.3018862742,15.258,-0.6795,15.273122937,41.45,18.28,45.3018862742,132.71
2019-06-10 11:00:00,60.5845,-30.663,67.9021443642,12.3945,-0.763,12.4179627657,48.19,-29.9,56.7123099512,132.42,44.41,18.17,47.9832991779,12.3945,-0.763,12.4179627657,44.41,18.17,47.9832991779,132.49
2019-06-10 11:30:00,60.7205,-30.39,67.9008926322,16.9805,-0.9400000000000001,17.0064981772,43.74,-29.45,52.7303527392,132.42,40.33,18.62,44.4208655926,16.9805,-0.9400000000000001,17.0064981772,40.33,18.62,44.4208655926,132.4
2019-06-10 12:00:00,60.591,-30.321,67.7542051979,24.571,-1.701,24.6298079976,36.02,-28.62,46.005921358,132.36,33.36,19.23,38.5056164734,24.571,-1.701,24.6298079976,33.36,19.23,38.5056164734,132.36
2019-06-10 12:30:00,60.061,-30.1435,67.2008505396,28.811,-1.6135000000000002,28.8561449825,31.25,-28.53,42.3145766846,132.36,29.03,19.33,34.8767802413,28.811,-1.6135000000000002,28.8561449825,29.03,19.33,34.8767802413,132.36
2019-06-10 13:00:00,58.878,-29.998,66.0794891627,37.518,-2.308,37.5889237409,21.36,-27.69,34.9712124468,132.36,20.0,19.95,28.2489380331,37.518,-2.308,37.5889237409,20.0,19.95,28.2489380331,132.36
2019-06-10 13:30:00,58.415,-29.8685,65.6082275119,43.635,-3.5085,43.7758243469,14.78,-26.36,30.2208206374,132.36,14.06,21.13,25.3803171769,43.635,-3.5085,43.7758243469,14.06,21.13,25.3803171769,132.36
2019-06-10 14:00:00,56.441,-28.215,63.100496876,61.871,-6.635,62.2257492201,-5.43,-21.58,22.2526695028,131.82,-4.34,25.02,25.3936212463,61.871,-6.635,62.2257492201,-4.34,25.02,25.3936212463,131.82
2019-06-10 14:30:00,54.6755,-26.7575,60.8717841574,70.2955,-7.9375,70.74221672030001,-15.62,-18.82,24.4576531989,131.59,-13.62,27.3,30.5089232848,70.2955,-7.9375,70.74221672030001,-13.62,27.3,30.5089232848,131.58
2019-06-10 15:00:00,54.378,-26.9195,60.676406982,69.608,-7.9695,70.062733277,-15.23,-18.95,24.3116309613,131.89,-13.23,27.35,30.3818268049,69.608,-7.9695,70.062733277,-13.23,27.35,30.3818268049,131.88
2019-06-10 15:30:00,54.338,-26.719,60.5518224746,69.688,-7.729,70.1152963696,-15.35,-18.99,24.4180793676,132.0,-13.33,27.41,30.4794520948,69.688,-7.729,70.1152963696,-13.33,27.41,30.4794520948,131.99
2019-06-10 16:00:00,54.124,-27.266,60.6039778562,69.434,-7.686,69.8581058432,-15.31,-19.58,24.8550296721,132.06,-13.28,26.87,29.9725757986,69.434,-7.686,69.8581058432,-13.28,26.87,29.9725757986,132.03
2019-06-10 16:30:00,54.635,-27.9895,61.3872571081,65.535,-6.5795,65.8644520607,-10.9,-21.41,24.0249474505,132.27,-9.25,25.41,27.0412758575,65.535,-6.5795,65.8644520607,-9.25,25.41,27.0412758575,132.23
2019-06-10 17:00:00,55.651,-28.7505,62.6388461839,60.921,-5.4805,61.1670182472,-5.27,-23.27,23.8592916911,132.23,-4.14,23.76,24.1179849905,60.921,-5.4805,61.1670182472,-4.14,23.76,24.1179849905,132.17
2019-06-10 17:30:00,56.813,-29.587,64.0555035731,54.833,-4.247,54.9972262755,1.98,-25.34,25.4172382449,132.08,2.49,21.83,21.971549786,54.833,-4.247,54.9972262755,2.49,21.83,21.971549786,132.02
2019-06-10 18:00:00,58.322,-30.5115,65.82102488,41.502,-2.9615,41.6075292015,16.82,-27.55,32.2787066036,132.08,16.01,19.96,25.5875301661,41.502,-2.9615,41.6075292015,16.01,19.96,25.5875301661,132.02
2019-06-10 18:30:00,59.1435,-31.0155,66.7825937839,36.6035,-2.3655,36.6798555409,22.54,-28.65,36.4537254612,132.24,21.16,19.08,28.4919637793,36.6035,-2.3655,36.6798555409,21.16,19.08,28.4919637793,132.18
2019-06-10 19:00:00,59.2745,-31.443,67.0979030913,31.1845,-1.433,31.2174074716,28.09,-30.01,41.1053305546,132.34,26.24,17.94,31.7864939872,31.1845,-1.433,31.2174074716,26.24,17.94,31.7864939872,132.29
2019-06-10 19:30:00,59.8705,-31.2755,67.5472698967,19.6305,-0.9655,19.6542290742,40.24,-30.31,50.3781073483,132.34,37.29,17.84,41.3377515112,19.6305,-0.9655,19.6542290742,37.29,17.84,41.3377515112,132.29
2019-06-10 20:00:00,60.3185,-31.3205,67.9653968023,12.9985,-0.6405000000000001,13.0142707249,47.32,-30.68,56.3954324392,132.04,43.66,17.29,46.9589150215,12.9985,-0.6405000000000001,13.0142707249,43.66,17.29,46.9589150215,132.01
2019-06-10 20:30:00,60.121,-31.1375,67.7058235845,9.291,-0.4475,9.3017706513,50.83,-30.69,59.3764684029,131.87,46.89,17.17,49.9347674471,9.291,-0.4475,9.3017706513,46.89,17.17,49.9347674471,131.84
2019-06-10 21:00:00,59.7095,-31.048,67.2993513657,5.4395,-0.198,5.4431024471,54.27,-30.85,62.4255989158,131.8,50.01,17.07,52.8430222451,5.4395,-0.198,5.4431024471,50.01,17.07,52.8430222451,131.79
2019-06-10 21:30:00,59.3015,-31.13,66.975703074,2.9715,-0.07,2.9723243851000003,56.33,-31.06,64.3256752782,131.8,51.86,16.88,54.5380050974,2.9715,-0.07,2.9723243851000003,51.86,16.88,54.5380050974,131.83
2019-06-10 22:00:00,59.3435,-31.1505,67.0224189544,1.9935,-0.07050000000000001,1.9947462245,57.35,-31.08,65.2302759461,132.1,52.8,17.07,55.4907640964,1.9935,-0.07050000000000001,1.9947462245,52.8,17.07,55.4907640964,132.13
2019-06-10 22:30:00,59.551,-31.1115,67.1881465234,1.861,-0.14150000000000001,1.8663716806,57.69,-30.97,65.4773014105,132.37,53.08,17.32,55.8342977031,1.861,-0.14150000000000001,1.8663716806,53.08,17.32,55.8342977031,132.42
2019-06-10 23:00:00,57.1835,-31.6465,65.3563587916,2.3135,-0.1365,2.3175233548,54.87,-31.51,63.2739835952,132.47,50.52,16.84,53.2527557972,2.3135,-0.1365,2.3175233548,50.52,16.84,53.2527557972,132.52
2019-06-10 23:30:00,54.828,-32.549,63.7616419566,2.058,-0.149,2.0633867791,52.77,-32.4,61.9227979019,133.44,48.85,16.64,51.6063184116,2.058,-0.149,2.0633867791,48.85,16.64,51.6063184116,133.48
2019-06-11 00:00:00,53.0925,-32.548,62.2750821778,2.1225,-0.168,2.1291383821,50.97,-32.38,60.3854725907,132.85,47.32,16.19,50.0129833143,2.1225,-0.168,2.1291383821,47.32,16.19,50.0129833143,132.9
2019-06-11 00:30:00,52.2605,-32.7725,61.6862757548,2.6605,-0.1525,2.6648670699,49.6,-32.62,59.3651783456,133.13,46.14,16.13,48.8781802034,2.6605,-0.1525,2.6648670699,46.14,16.13,48.8781802034,133.2
2019-06-11 01:00:00,52.0225,-32.887,61.5458794336,2.1925,-0.057,2.1932408099,49.83,-32.83,59.6727559276,133.36,46.34,16.07,49.0473291831,2.1925,-0.057,2.1932408099,46.34,16.07,49.0473291831,133.42
2019-06-11 01:30:00,52.628,-32.786,62.0050657608,1.858,-0.146,1.8637274479000001,50.77,-32.64,60.3569590023,133.24,47.15,16.19,49.8521674554,1.858,-0.146,1.8637274479000001,47.15,16.19,49.8521674554,133.31
2019-06-11 02:00:00,53.3255,-32.847,62.6301393839,1.0355,-0.117,1.0420888878,52.29,-32.73,61.6887104744,133.44,48.58,16.28,51.2352886202,1.0355,-0.117,1.0420888878,48.58,16.28,51.2352886202,133.5
2019-06-11 02:30:00,53.2175,-33.15,62.6978851816,1.1075,-0.14,1.116313688,52.11,-33.01,61.6855915105,133.89,48.38,16.31,51.0552690719,1.1075,-0.14,1.116313688,48.38,16.31,51.0552690719,133.95
2019-06-11 03:00:00,52.547,-33.3585,62.2412783549,1.287,-0.0985,1.2907638243,51.26,-33.26,61.1049523361,133.56,47.6,15.78,50.1474665362,1.287,-0.0985,1.2907638243,47.6,15.78,50.1474665362,133.62
2019-06-11 03:30:00,51.844,-32.3155,61.0908493659,1.044,-0.0655,1.0460526994,50.8,-32.25,60.1722735153,131.84,47.19,15.57,49.6922629793,1.044,-0.0655,1.0460526994,47.19,15.57,49.6922629793,131.9
2019-06-11 04:00:00,52.0785,-31.665,60.9495068663,0.9885,-0.105,0.9940609891000001,51.09,-31.56,60.051825118,131.44,47.43,15.9,50.0241431711,0.9885,-0.105,0.9940609891000001,47.43,15.9,50.0241431711,131.52
2019-06-11 04:30:00,51.4325,-31.9835,60.5660493057,2.2025,-0.1535,2.2078424989,49.23,-31.83,58.6237306899,131.63,45.76,15.75,48.3946288342,2.2025,-0.1535,2.2078424989,45.76,15.75,48.3946288342,131.7
2019-06-11 05:00:00,50.8305,-32.4775,60.320210017,2.7805,-0.2775,2.794313243,48.05,-32.2,57.8415291983,131.85,44.67,15.57,47.3057480651,2.7805,-0.2775,2.794313243,44.67,15.57,47.3057480651,131.92
2019-06-11 05:30:00,51.0675,-31.994,60.2619746793,2.5275,-0.184,2.5341886769,48.54,-31.81,58.034538854,131.5,45.08,15.76,47.7554604208,2.5275,-0.184,2.5341886769,45.08,15.76,47.7554604208,131.57
2019-06-11 06:00:00,51.021,-33.1815,60.8617645427,3.321,-0.14150000000000001,3.3240131242,47.7,-33.04,58.0252669102,133.26,44.39,15.83,47.1281338481,3.321,-0.14150000000000001,3.3240131242,44.39,15.83,47.1281338481,133.34
2019-06-11 06:30:00,52.4465,-32.5905,61.7476805435,3.7865,-0.1305,3.7887481442,48.66,-32.46,58.4931380591,132.69,45.17,16.13,47.9635882728,3.7865,-0.1305,3.7887481442,45.17,16.13,47.9635882728,132.77
2019-06-11 07:00:00,55.1245,-32.0305,63.7547130062,4.8845,-0.2605,4.8914415564,50.24,-31.77,59.4423291939,133.09,46.56,17.05,49.5836273381,4.8845,-0.2605,4.8914415564,46.56,17.05,49.5836273381,133.18
2019-06-11 07:30:00,58.0205,-31.295,65.9223440515,6.2405,-0.435,6.2556426728,51.78,-30.86,60.2785865793,132.31,47.82,17.41,50.8906720333,6.2405,-0.435,6.2556426728,47.82,17.41,50.8906720333,132.38
2019-06-11 08:00:00,59.7565,-30.8755,67.2616963249,9.6165,-0.5855,9.6343075776,50.14,-30.29,58.5790380597,132.03,46.24,17.73,49.522626142,9.6165,-0.5855,9.6343075776,46.24,17.73,49.522626142,132.1
2019-06-11 08:30:00,60.344,-30.576,67.6482824024,13.764,-0.836,13.7893651776,46.58,-29.74,55.2644913122,131.84,43.01,18.1,46.6633700026,13.764,-0.836,13.7893651776,43.01,18.1,46.6633700026,131.86
2019-06-11 09:00:00,60.8775,-30.33,68.0145492248,13.2875,-0.93,13.3200058652,47.59,-29.4,55.9389676344,132.13,43.95,18.55,47.7043499065,13.2875,-0.93,13.3200058652,43.95,18.55,47.7043499065,132.11
2019-06-11 09:30:00,60.916,-30.197,67.9898364831,12.876,-0.877,12.9058322087,48.04,-29.32,56.2805827973,131.96,44.31,18.56,48.0400843047,12.876,-0.877,12.9058322087,44.31,18.56,48.0400843047,131.95
2019-06-11 10:00:00,59.805,-30.4335,67.1031738985,14.585,-0.5135000000000001,14.5940367017,45.22,-29.92,54.2222721767,132.04,41.79,18.05,45.5214960211,14.585,-0.5135000000000001,14.5940367017,41.79,18.05,45.5214960211,132.05
2019-06-11 10:30:00,65.8095,-32.0425,73.195710916,13.3095,-0.4025,13.3155847224,52.5,-31.64,61.2971418583,132.43,48.4,16.78,51.2262471786,13.3095,-0.4025,13.3155847224,48.4,16.78,51.2262471786,132.44
2019-06-11 11:00:00,60.12,-30.468,67.3996544798,12.99,-0.34800000000000003,12.9946605958,47.13,-30.12,55.9325602847,132.25,43.49,17.96,47.052541908,12.99,-0.34800000000000003,12.9946605958,43.49,17.96,47.052541908,132.29
2019-06-11 11:30:00,59.8195,-30.5375,67.1633195018,14.0995,-0.3875,14.1048238734,45.72,-30.15,54.7662386877,132.22,42.23,17.95,45.8865492274,14.0995,-0.3875,14.1048238734,42.23,17.95,45.8865492274,132.25
2019-06-11 12:00:00,59.988,-30.8245,67.4441246088,14.498,-0.4445,14.5048124514,45.49,-30.38,54.7017778505,132.27,42.03,17.72,45.6127098515,14.498,-0.4445,14.5048124514,42.03,17.72,45.6127098515,132.28
2019-06-11 12:30:00,60.6185,-30.5745,67.8925812773,15.4285,-0.48450000000000004,15.4361054836,45.19,-30.09,54.2912902775,132.27,41.71,17.98,45.420309334,15.4285,-0.48450000000000004,15.4361054836,41.71,17.98,45.420309334,132.23
2019-06-11 13:00:00,60.5575,-30.6495,67.8719578066,17.0475,-0.6695,17.0606414446,43.51,-29.98,52.8386269693,132.5,40.25,18.23,44.1859185714,17.0475,-0.6695,17.0606414446,40.25,18.23,44.1859185714,132.41
2019-06-11 13:30:00,60.594,-30.6255,67.8936969552,16.544,-0.5655,16.5536620193,44.05,-30.06,53.3292236958,132.58,40.68,18.22,44.5738802439,16.544,-0.5655,16.5536620193,40.68,18.22,44.5738802439,132.36
2019-06-11 14:00:00,60.2175,-30.5275,67.5135213309,17.2775,-0.6875,17.2911729648,42.94,-29.84,52.2902400071,132.27,39.68,18.22,43.6631515125,17.2775,-0.6875,17.2911729648,39.68,18.22,43.6631515125,131.96
2019-06-11 14:30:00,59.5045,-30.483,66.8580496967,19.9545,-0.733,19.9679583145,39.55,-29.75,49.4900495049,131.81,36.62,18.01,40.8091227546,19.9545,-0.733,19.9679583145,36.62,18.01,40.8091227546,131.55
2019-06-11 15:00:00,59.089,-53.44,79.6702172772,18.249,-0.75,18.264405301,40.84,-52.69,66.6643960447,134.52,38.48,39.85,55.3961451727,18.249,-0.75,18.264405301,38.48,39.85,55.3961451727,134.43
2019-06-11 15:30:00,59.585,-54.366,80.6599912038,17.745,-0.806,17.7632953305,41.84,-53.56,67.9651322371,134.76,39.45,41.17,57.0199210803,17.745,-0.806,17.7632953305,39.45,41.17,57.0199210803,134.67
2019-06-11 16:00:00,60.156,-54.3065,81.0428299003,17.836,-0.8465,17.8560762277,42.32,-53.46,68.1832384095,134.55,39.9,41.08,57.2675859453,17.836,-0.8465,17.8560762277,39.9,41.08,57.2675859453,134.46
2019-06-11 16:30:00,61.294,-54.335,81.909991216,18.724,-0.795,18.7408698037,42.57,-53.54,68.4012901925,134.66,40.08,41.11,57.4146192185,18.724,-0.795,18.7408698037,40.08,41.11,57.4146192185,134.58
2019-06-11 17:00:00,62.579,-54.363,82.8943122898,18.139,-0.743,18.1542108063,44.44,-53.62,69.6420706183,134.6,41.84,40.93,58.5307654144,18.139,-0.743,18.1542108063,41.84,40.93,58.5307654144,134.52
2019-06-11 17:30:00,64.1815,-54.169,83.9853886295,16.5015,-0.769,16.519408683400002,47.68,-53.4,71.5887030194,134.51,44.81,41.01,60.7433634235,16.5015,-0.769,16.519408683400002,44.81,41.01,60.7433634235,134.43
2019-06-11 18:00:00,65.2825,-49.5585,81.9624897651,13.2125,-0.6285000000000001,13.2274399829,52.07,-48.93,71.4522903762,133.93,48.77,37.2,61.338021650499996,13.2125,-0.6285000000000001,13.2274399829,48.77,37.2,61.338021650499996,133.85
2019-06-11 18:30:00,65.4165,-21.4285,68.8367567837,10.3665,-0.40850000000000003,10.3745455081,55.05,-21.02,58.9265890749,130.75,51.29,12.17,52.7140683309,10.3665,-0.40850000000000003,10.3745455081,51.29,12.17,52.7140683309,130.66
2019-06-11 19:00:00,64.17,-21.884,67.7989554197,9.08,-0.214,9.0825214561,55.09,-21.67,59.1987922174,130.83,51.34,11.57,52.6275640706,9.08,-0.214,9.0825214561,51.34,11.57,52.6275640706,130.74
2019-06-11 19:30:00,63.032,-22.4185,66.9000909286,8.322,-0.14850000000000002,8.3233248315,54.71,-22.27,59.0689173762,130.83,50.95,11.06,52.136609978,8.322,-0.14850000000000002,8.3233248315,50.95,11.06,52.136609978,130.74
2019-06-11 20:00:00,62.056,-22.877,66.1385233053,5.786,0.003,5.7860007777,56.27,-22.88,60.7437840441,130.61,52.44,10.39,53.4593836478,5.786,0.003,5.7860007777,52.44,10.39,53.4593836478,130.52
2019-06-11 20:30:00,61.038,-23.178,65.2905592563,3.938,0.162,3.9413307397,57.1,-23.34,61.6860243491,130.56,53.15,9.88,54.0604929685,3.938,0.162,3.9413307397,53.15,9.88,54.0604929685,130.44
2019-06-11 21:00:00,59.8365,-23.41,64.2528974619,2.2865,0.35000000000000003,2.3131325621,57.55,-23.76,62.2618671419,130.47,53.61,9.49,54.443477111600004,2.2865,0.35000000000000003,2.3131325621,53.61,9.49,54.443477111600004,130.32
2019-06-11 21:30:00,58.912,-23.748,63.5184323484,1.442,0.312,1.4753670730000001,57.47,-24.06,62.3031660512,130.69,53.56,9.34,54.3682738369,1.442,0.312,1.4753670730000001,53.56,9.34,54.3682738369,130.54
2019-06-11 22:00:00,58.1785,-24.1175,62.9792955542,1.4285,0.2025,1.442781515,56.75,-24.32,61.7415978089,130.89,52.88,9.13,53.6623825412,1.4285,0.2025,1.442781515,52.88,9.13,53.6623825412,130.74
2019-06-11 22:30:00,56.8395,-24.6405,61.9506497181,1.8195000000000001,0.1695,1.8273780397000001,55.02,-24.81,60.3550867782,131.38,51.32,8.91,52.087719282,1.8195000000000001,0.1695,1.8273780397000001,51.32,8.91,52.087719282,131.21
2019-06-11 23:00:00,54.079,-25.5945,59.8298978041,1.9889999999999999,0.0955,1.9912913524,52.09,-25.69,58.0804975874,132.43,48.52,8.62,49.2797605514,1.9889999999999999,0.0955,1.9912913524,48.52,8.62,49.2797605514,132.27
2019-06-11 23:30:00,51.4915,-26.9485,58.1170906404,2.4615,0.12150000000000001,2.4644968046,49.03,-27.07,56.0064799822,133.4,45.79,7.72,46.4362196997,2.4615,0.12150000000000001,2.4644968046,45.79,7.72,46.4362196997,133.29
2019-06-12 00:00:00,49.5645,-26.773,56.3332334351,3.3745,0.177,3.3791388326,46.19,-26.95,53.4772718078,132.45,43.22,7.25,43.8238622214,3.3745,0.177,3.3791388326,43.22,7.25,43.8238622214,132.35
2019-06-12 00:30:00,48.4835,-27.4545,55.7171368835,4.0635,0.1355,4.0657585393,44.42,-27.59,52.2909600218,133.6,41.67,7.19,42.2857541023,4.0635,0.1355,4.0657585393,41.67,7.19,42.2857541023,133.45
2019-06-12 01:00:00,48.0775,-27.4665,55.370160091,3.7475,0.24350000000000002,3.755402575,44.33,-27.71,52.2780355408,133.53,41.61,7.03,42.1996800936,3.7475,0.24350000000000002,3.755402575,41.61,7.03,42.1996800936,133.32
2019-06-12 01:30:00,48.6255,-27.68,55.951958413,2.6955,0.22,2.7044630243,45.93,-27.9,53.7398818384,133.67,43.07,6.95,43.6271406352,2.6955,0.22,2.7044630243,43.07,6.95,43.6271406352,133.46
2019-06-12 02:00:00,49.635,-27.654,56.8188079864,2.545,0.23600000000000002,2.5559188172000002,47.09,-27.89,54.7295185435,133.62,44.15,6.95,44.6936796427,2.545,0.23600000000000002,2.5559188172000002,44.15,6.95,44.6936796427,133.37
2019-06-12 02:30:00,49.6485,-27.6385,56.8230607632,2.5285,0.2215,2.538183307,47.12,-27.86,54.7400584581,133.77,44.14,7.04,44.6978880933,2.5285,0.2215,2.538183307,44.14,7.04,44.6978880933,133.47
2019-06-12 03:00:00,49.2325,-27.3175,56.3035066626,1.9425,0.2525,1.9588421325,47.29,-27.57,54.7398301057,133.16,44.33,7.05,44.8870961413,1.9425,0.2525,1.9588421325,44.33,7.05,44.8870961413,132.89
2019-06-12 03:30:00,48.761,-27.4165,55.9401429499,1.831,0.28350000000000003,1.8528176516000001,46.93,-27.7,54.4950906046,133.34,43.95,6.99,44.5023886999,1.831,0.28350000000000003,1.8528176516000001,43.95,6.99,44.5023886999,133.17
2019-06-12 04:00:00,48.6065,-27.5225,55.8576749292,2.1565,0.28750000000000003,2.1755800376,46.45,-27.81,54.1386978048,133.21,43.57,6.83,44.102083851,2.1565,0.28750000000000003,2.1755800376,43.57,6.83,44.102083851,133.02
2019-06-12 04:30:00,48.553,-27.1155,55.6115469057,1.5230000000000001,0.24450000000000002,1.5425009724,47.03,-27.36,54.409470683,133.16,44.09,7.28,44.6869835634,1.5230000000000001,0.24450000000000002,1.5425009724,44.09,7.28,44.6869835634,132.88
2019-06-12 05:00:00,48.707,-26.8795,55.6316400014,1.427,0.1705,1.4371496964000001,47.28,-27.05,54.4711015126,132.85,44.29,7.38,44.9006514429,1.427,0.1705,1.4371496964000001,44.29,7.38,44.9006514429,132.53
2019-06-12 05:30:00,48.779,-26.35,55.4410799047,1.849,0.21,1.860887154,46.93,-26.56,53.9245630488,131.79,43.99,7.36,44.6014540122,1.849,0.21,1.860887154,43.99,7.36,44.6014540122,131.45
2019-06-12 06:00:00,49.3445,-27.211,56.3499618567,1.9344999999999999,0.259,1.9517610638,47.41,-27.47,54.793329886,134.47,44.5,7.91,45.1975452873,1.9344999999999999,0.259,1.9517610638,44.5,7.91,45.1975452873,134.14
2019-06-12 06:30:00,51.3885,-26.592,57.8611475539,2.0085,0.278,2.0276479601,49.38,-26.87,56.2172686992,134.23,46.45,8.39,47.2016376835,2.0085,0.278,2.0276479601,46.45,8.39,47.2016376835,133.95
2019-06-12 07:00:00,54.538,-25.2945,60.118259907,1.9580000000000002,0.2755,1.9772870935,52.58,-25.57,58.467780016,133.15,49.09,9.05,49.9172375037,1.9580000000000002,0.2755,1.9772870935,49.09,9.05,49.9172375037,132.87
2019-06-12 07:30:00,57.7205,-24.26,62.61153025,3.0305,0.23,3.0392154004,54.69,-24.49,59.9229188208,132.6,50.98,9.84,51.9209591591,3.0305,0.23,3.0392154004,50.98,9.84,51.9209591591,132.28
2019-06-12 08:00:00,59.699,-23.211,64.0524872429,4.419,0.23900000000000002,4.4254583943,55.28,-23.45,60.0481548426,131.78,51.52,10.43,52.5651529057,4.419,0.23900000000000002,4.4254583943,51.52,10.43,52.5651529057,131.43
2019-06-12 08:30:00,61.38,-22.376,65.3313843111,4.9,0.14400000000000002,4.9021154617,56.48,-22.52,60.8041182816,131.81,52.59,11.26,53.7819272619,4.9,0.14400000000000002,4.9021154617,52.59,11.26,53.7819272619,131.5
2019-06-12 09:00:00,61.8885,-22.07,65.7059459429,6.8585,0.05,6.8586822532,55.03,-22.12,59.3093188293,131.75,51.29,11.6,52.5853981634,6.8585,0.05,6.8586822532,51.29,11.6,52.5853981634,131.44
2019-06-12 09:30:00,61.8655,-22.202,65.7287524167,10.6255,-0.242,10.628255466,51.24,-21.96,55.7474591349,131.85,47.83,11.81,49.2664693275,10.6255,-0.242,10.628255466,47.83,11.81,49.2664693275,131.61
2019-06-12 10:00:00,60.1715,-23.3905,64.5579189759,21.2315,-0.9605,21.2532151097,38.94,-22.43,44.9380518047,132.03,36.4,11.3,38.1136458503,21.2315,-0.9605,21.2532151097,36.4,11.3,38.1136458503,131.76
2019-06-12 10:30:00,58.557,-24.073,63.3121755905,32.277,-1.7930000000000001,32.326762566,26.28,-22.28,34.4534004127,132.39,24.74,11.47,27.2695526183,32.277,-1.7930000000000001,32.326762566,24.74,11.47,27.2695526183,132.27
2019-06-12 11:00:00,57.5065,-23.764,62.223188911,32.6765,-1.8439999999999999,32.7284889393,24.83,-21.92,33.1212212939,132.09,23.39,11.75,26.1754579712,32.6765,-1.8439999999999999,32.7284889393,23.39,11.75,26.1754579712,131.99
2019-06-12 11:30:00,57.9755,-23.6355,62.608269905,26.7955,-1.7355,26.8516439068,31.18,-21.9,38.1025248507,132.16,29.32,11.76,31.5905049026,26.7955,-1.7355,26.8516439068,29.32,11.76,31.5905049026,132.05
2019-06-12 12:00:00,58.383,-23.64,62.9874931157,18.563,-0.8200000000000001,18.58110247,39.82,-22.82,45.895367958,132.27,37.28,11.05,38.8831698811,18.563,-0.8200000000000001,18.58110247,37.28,11.05,38.8831698811,132.16
2019-06-12 12:30:00,58.7775,-23.5055,63.3032624475,24.0475,-1.2755,24.0813030482,34.73,-22.23,41.2352494839,132.27,32.54,11.58,34.539079316,24.0475,-1.2755,24.0813030482,32.54,11.58,34.539079316,132.16
2019-06-12 13:00:00,58.067,-24.0185,62.8384025199,30.937,-2.3285,31.0245045287,27.13,-21.69,34.734608102,132.4,25.51,12.03,28.204272726,30.937,-2.3285,31.0245045287,25.51,12.03,28.204272726,132.3
2019-06-12 13:30:00,57.2565,-24.2965,62.1982853823,29.6365,-2.0565,29.7077653906,27.62,-22.24,35.4609926539,132.57,25.98,11.6,28.4520719808,29.6365,-2.0565,29.7077653906,25.98,11.6,28.4520719808,132.47
2019-06-12 14:00:00,57.108,-23.693,61.827840921399996,26.348,-1.873,26.4144890732,30.76,-21.82,37.7132602674,132.48,28.87,12.02,31.2723088371,26.348,-1.873,26.4144890732,28.87,12.02,31.2723088371,132.39
2019-06-12 14:30:00,56.943,-23.549,61.6202941408,27.433,-1.549,27.4766972178,29.51,-22.0,36.8081526295,132.33,27.8,11.81,30.2045708461,27.433,-1.549,27.4766972178,27.8,11.81,30.2045708461,132.24
2019-06-12 15:00:00,57.296,-23.459,61.9124890228,25.126,-1.329,25.1611231268,32.17,-22.13,39.0467130499,132.29,30.19,11.67,32.3670356999,25.126,-1.329,25.1611231268,30.19,11.67,32.3670356999,132.2
2019-06-12 15:30:00,58.1215,-23.2,62.5807379491,16.8315,-0.71,16.8464682426,41.29,-22.49,47.0177009221,132.24,38.61,11.37,40.2493353982,16.8315,-0.71,16.8464682426,38.61,11.37,40.2493353982,132.16
2019-06-12 16:00:00,59.5875,-22.6515,63.747632179600004,11.9575,-0.2515,11.9601445852,47.63,-22.4,52.6343699497,132.03,44.45,11.38,45.8836234402,11.9575,-0.2515,11.9601445852,44.45,11.38,45.8836234402,131.94
2019-06-12 16:30:00,61.1355,-22.509,65.1475589815,12.5855,-0.549,12.5974684461,48.55,-21.96,53.2854961505,132.03,45.31,11.76,46.811256125,12.5855,-0.549,12.5974684461,45.31,11.76,46.811256125,131.94
2019-06-12 17:00:00,61.0125,-22.495,65.0273033521,15.6825,-0.185,15.6835911465,45.33,-22.31,50.5227176625,131.99,42.4,11.49,43.929262456800004,15.6825,-0.185,15.6835911465,42.4,11.49,43.929262456800004,131.9
2019-06-12 17:30:00,62.523,-22.286,66.3761352069,10.933,-0.606,10.9497819613,51.59,-21.68,55.9602582196,131.92,48.12,12.06,49.6082452824,10.933,-0.606,10.9497819613,48.12,12.06,49.6082452824,131.85
2019-06-12 18:00:00,63.0425,-22.7725,67.0294231103,10.3625,-0.022500000000000003,10.362524427,52.68,-22.75,57.3824441794,131.92,49.11,11.09,50.3466006797,10.3625,-0.022500000000000003,10.362524427,49.11,11.09,50.3466006797,131.85
2019-06-12 18:30:00,63.1445,-22.8795,67.1617406006,8.9545,-0.059500000000000004,8.9546976778,54.19,-22.82,58.7988817921,131.99,50.53,11.08,51.7305258044,8.9545,-0.059500000000000004,8.9546976778,50.53,11.08,51.7305258044,131.92
2019-06-12 19:00:00,62.3085,-23.174,66.4784434855,7.2885,0.036000000000000004,7.2885889066,55.02,-23.21,59.7151948837,131.73,51.3,10.57,52.3776183116,7.2885,0.036000000000000004,7.2885889066,51.3,10.57,52.3776183116,131.65
2019-06-12 19:30:00,62.5445,-23.123,66.681988642,4.3045,0.08700000000000001,4.3053791064,58.24,-23.21,62.694510924,131.7,54.32,10.6,55.344578777,4.3045,0.08700000000000001,4.3053791064,54.32,10.6,55.344578777,131.61
2019-06-12 20:00:00,62.696,-23.0825,66.8101056896,2.696,0.1275,2.6990131993,60.0,-23.21,64.3327607056,131.79,55.9,10.62,56.8998629172,2.696,0.1275,2.6990131993,55.9,10.62,56.8998629172,131.7
2019-06-12 20:30:00,62.074,-22.949,66.1803450958,1.704,0.191,1.7146711055,60.37,-23.14,64.6528924334,131.73,56.24,10.68,57.2450871254,1.704,0.191,1.7146711055,56.24,10.68,57.2450871254,131.64
2019-06-12 21:00:00,61.092,-23.297,65.3833516501,0.912,0.303,0.9610166492000001,60.18,-23.6,64.6420327651,131.91,56.04,10.32,56.9823130454,0.912,0.303,0.9610166492000001,56.04,10.32,56.9823130454,131.79
2019-06-12 21:30:00,60.062,-23.526,64.5051666148,0.622,0.324,0.7013273130000001,59.44,-23.85,64.046358991,131.76,55.39,10.05,56.2943567332,0.622,0.324,0.7013273130000001,55.39,10.05,56.2943567332,131.64
2019-06-12 22:00:00,59.2225,-23.9935,63.8982984789,0.5425,0.20650000000000002,0.5804726522,58.68,-24.2,63.4742656515,132.14,54.73,9.88,55.6146320675,0.5425,0.20650000000000002,0.5804726522,54.73,9.88,55.6146320675,132.01
2019-06-12 22:30:00,57.731,-24.4225,62.684343079,0.441,0.1275,0.4590612704,57.29,-24.55,62.3285376052,132.31,53.45,9.65,54.3141325992,0.441,0.1275,0.4590612704,53.45,9.65,54.3141325992,132.11
2019-06-12 23:00:00,55.102,-25.3005,60.6328764306,0.522,0.1395,0.5403186560000001,54.58,-25.44,60.2176884312,132.81,50.94,8.99,51.7272046413,0.522,0.1395,0.5403186560000001,50.94,8.99,51.7272046413,132.47
2019-06-12 23:30:00,52.235,-25.8955,58.3015621167,0.495,0.14450000000000002,0.515660014,51.74,-26.04,57.9233044637,132.95,48.53,8.46,49.2618767405,0.495,0.14450000000000002,0.515660014,48.53,8.46,49.2618767405,132.77
2019-06-13 00:00:00,50.5665,-26.2245,56.9622271554,0.4665,0.10550000000000001,0.4782807753,50.1,-26.33,56.59751673,133.14,47.03,8.24,47.7463977699,0.4665,0.10550000000000001,0.4782807753,47.03,8.24,47.7463977699,132.95
2019-06-13 00:30:00,49.5335,-25.824,55.8609577276,0.4335,0.176,0.4678656324,49.1,-26.0,55.5590676668,131.93,46.01,7.88,46.6799153812,0.4335,0.176,0.4678656324,46.01,7.88,46.6799153812,131.72
