Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-13 01:00:00,49.373,-26.0565,55.826824388,0.363,0.1635,0.3981221546,49.01,-26.22,55.5829875052,132.7,45.95,8.04,46.6480878493,0.363,0.1635,0.3981221546,45.95,8.04,46.6480878493,132.47
2019-06-13 01:30:00,50.093,-26.0845,56.477515785,0.423,0.1555,0.450676436,49.67,-26.24,56.1751412993,132.89,46.52,8.09,47.2182009399,0.423,0.1555,0.450676436,46.52,8.09,47.2182009399,132.67
2019-06-13 02:00:00,51.303,-25.638,57.3524616124,0.483,0.192,0.5197624457,50.82,-25.83,57.0075547625,132.44,47.57,8.26,48.2818029904,0.483,0.192,0.5197624457,47.57,8.26,48.2818029904,132.27
2019-06-13 02:30:00,51.0075,-25.758,57.1422752457,0.3975,0.182,0.4371844576,50.61,-25.94,56.8705169662,132.35,47.39,8.16,48.0873964777,0.3975,0.182,0.4371844576,47.39,8.16,48.0873964777,132.13
2019-06-13 03:00:00,50.4905,-26.098,56.8365744416,0.36050000000000004,0.212,0.41821555450000003,50.13,-26.31,56.6147772229,132.89,46.99,8.09,47.6813191932,0.36050000000000004,0.212,0.41821555450000003,46.99,8.09,47.6813191932,132.66
2019-06-13 03:30:00,50.113,-26.128,56.5153532502,0.41300000000000003,0.242,0.47867838890000003,49.7,-26.37,56.2624821706,133.05,46.56,8.1,47.2593228898,0.41300000000000003,0.242,0.47867838890000003,46.56,8.1,47.2593228898,132.78
2019-06-13 04:00:00,49.732,-26.0955,56.1626828441,0.532,0.2745,0.5986436753000001,49.2,-26.37,55.8212943239,132.72,46.09,7.92,46.7655268333,0.532,0.2745,0.5986436753000001,46.09,7.92,46.7655268333,132.4
2019-06-13 04:30:00,49.5195,-26.0285,55.9433972199,0.5595,0.2515,0.6134268498000001,48.96,-26.28,55.5672565456,132.69,45.88,8.04,46.5791369607,0.5595,0.2515,0.6134268498000001,45.88,8.04,46.5791369607,132.33
2019-06-13 05:00:00,49.235,-26.051,55.7022425581,0.5750000000000001,0.169,0.5993212828000001,48.66,-26.22,55.2746234723,132.47,45.59,7.96,46.2796899298,0.5750000000000001,0.169,0.5993212828000001,45.59,7.96,46.2796899298,132.08
2019-06-13 05:30:00,49.221,-25.6635,55.5096574773,0.7010000000000001,0.1965,0.728020089,48.52,-25.86,54.9811785978,131.75,45.52,8.02,46.2211077323,0.7010000000000001,0.1965,0.728020089,45.52,8.02,46.2211077323,131.39
2019-06-13 06:00:00,50.0205,-26.5945,56.6508415692,1.3105,0.1855,1.323563561,48.71,-26.78,55.5862617919,134.31,45.73,8.51,46.5150835751,1.3105,0.1855,1.323563561,45.73,8.51,46.5150835751,133.92
2019-06-13 06:30:00,51.9495,-26.2885,58.2222962661,1.7695,0.12150000000000001,1.7736664004,50.18,-26.41,56.7055596922,134.31,47.15,8.84,47.9715342677,1.7695,0.12150000000000001,1.7736664004,47.15,8.84,47.9715342677,134.03
2019-06-13 07:00:00,54.3205,-25.1695,59.8683593436,2.4105,0.1505,2.4151936775,51.91,-25.32,57.7559564028,133.21,48.49,9.38,49.3889106987,2.4105,0.1505,2.4151936775,48.49,9.38,49.3889106987,132.96
2019-06-13 07:30:00,57.2415,-24.112,62.112622439,4.5815,0.168,4.5845791792,52.66,-24.28,57.9878780436,132.2,49.16,9.83,50.1331676637,4.5815,0.168,4.5845791792,49.16,9.83,50.1331676637,131.95
2019-06-13 08:00:00,59.262,-22.8845,63.5270413623,6.072,0.025500000000000002,6.0720535447,53.19,-22.91,57.9141105431,131.52,49.69,10.85,50.8607766358,6.072,0.025500000000000002,6.0720535447,49.69,10.85,50.8607766358,131.29
2019-06-13 08:30:00,60.258,-22.6565,64.3765761458,7.718,-0.0665,7.7182864841,52.54,-22.59,57.1905560386,131.69,48.99,11.14,50.2406180296,7.718,-0.0665,7.7182864841,48.99,11.14,50.2406180296,131.47
2019-06-13 09:00:00,60.576,-22.4675,64.6083611636,8.596,-0.0775,8.596349356,51.98,-22.39,56.5971068165,131.44,48.48,11.13,49.7412032424,8.596,-0.0775,8.596349356,48.48,11.13,49.7412032424,131.23
2019-06-13 09:30:00,60.4145,-22.491,64.4651602903,13.7845,-0.251,13.7867850223,46.63,-22.24,51.662118617,131.3,43.54,11.24,44.9674237643,13.7845,-0.251,13.7867850223,43.54,11.24,44.9674237643,131.08
2019-06-13 10:00:00,59.006,-22.746,63.2383471637,21.256,-0.726,21.2683946738,37.75,-22.02,43.7028934969,131.44,35.34,11.44,37.145513861,21.256,-0.726,21.2683946738,35.34,11.44,37.145513861,131.22
2019-06-13 10:30:00,58.124,-22.8215,62.4437365814,25.454,-1.0115,25.4740897433,32.67,-21.81,39.2811023267,131.61,30.7,11.68,32.8468019752,25.454,-1.0115,25.4740897433,30.7,11.68,32.8468019752,131.37
2019-06-13 11:00:00,56.983,-23.039,61.4642807653,33.123,-1.729,33.1680956644,23.86,-21.31,31.9908690098,131.61,22.48,11.96,25.4635425658,33.123,-1.729,33.1680956644,22.48,11.96,25.4635425658,131.32
2019-06-13 11:30:00,55.9355,-22.761,60.3890990266,38.3355,-2.321,38.4056975103,17.6,-20.44,26.9732015156,131.56,16.71,12.68,20.9763319005,38.3355,-2.321,38.4056975103,16.71,12.68,20.9763319005,131.27
2019-06-13 12:00:00,55.1615,-22.4295,59.5472379922,40.7115,-2.8195,40.8090163138,14.45,-19.61,24.358871074,131.47,13.77,13.4,19.2138725925,40.7115,-2.8195,40.8090163138,13.77,13.4,19.2138725925,131.27
2019-06-13 12:30:00,54.0665,-21.878,58.3252373013,43.6165,-2.628,43.6955999644,10.45,-19.25,21.9035385269,131.35,10.11,13.68,17.0104232752,43.6165,-2.628,43.6955999644,10.11,13.68,17.0104232752,131.27
2019-06-13 13:00:00,53.877,-22.115,58.2391994622,43.647,-2.765,43.7344924973,10.23,-19.35,21.8877911174,131.41,9.94,13.64,16.8775946153,43.647,-2.765,43.7344924973,9.94,13.64,16.8775946153,131.32
2019-06-13 13:30:00,54.2555,-22.586,58.7689261111,38.3055,-2.606,38.3940433694,15.95,-19.98,25.5656586068,131.53,15.21,13.09,20.0671921304,38.3055,-2.606,38.3940433694,15.21,13.09,20.0671921304,131.46
2019-06-13 14:00:00,54.0095,-22.8005,58.6249852068,35.7595,-2.5705,35.8517685826,18.25,-20.23,27.2454656778,131.53,17.28,12.89,21.5580727339,35.7595,-2.5705,35.8517685826,17.28,12.89,21.5580727339,131.51
2019-06-13 14:30:00,52.011,-22.6845,56.7426705509,41.861,-2.8745000000000003,41.9595766334,10.15,-19.81,22.2588993439,131.53,9.8,13.23,16.4642916641,41.861,-2.8745000000000003,41.9595766334,9.8,13.23,16.4642916641,131.51
2019-06-13 15:00:00,51.176,-21.8055,55.6278959359,45.626,-3.6055,45.7682368707,5.55,-18.2,19.0274144329,131.36,5.58,14.64,15.6673545948,45.626,-3.6055,45.7682368707,5.58,14.64,15.6673545948,131.33
2019-06-13 15:30:00,52.8155,-22.5685,57.4353047567,38.8155,-2.7485,38.9126880657,14.0,-19.82,24.2658690345,131.65,13.45,13.29,18.9083738063,38.8155,-2.7485,38.9126880657,13.45,13.29,18.9083738063,131.64
2019-06-13 16:00:00,54.407,-23.3935,59.22311619,30.557,-2.1735,30.6342023113,23.85,-21.22,31.9235164103,131.71,22.51,12.07,25.5418284389,30.557,-2.1735,30.6342023113,22.51,12.07,25.5418284389,131.71
2019-06-13 16:30:00,55.5715,-23.151,60.2010001017,35.6415,-2.481,35.7277466859,19.93,-20.67,28.7133035369,131.55,18.87,12.45,22.6070652673,35.6415,-2.481,35.7277466859,18.87,12.45,22.6070652673,131.54
2019-06-13 17:00:00,57.6545,-23.5935,62.2952214259,25.1345,-1.4535,25.176492061,32.52,-22.14,39.3411997783,131.71,30.5,11.3,32.5259896083,25.1345,-1.4535,25.176492061,30.5,11.3,32.5259896083,131.72
2019-06-13 17:30:00,59.7515,-23.451,64.188715155,19.3815,-0.971,19.4058079773,40.37,-22.48,46.2070048802,131.78,37.74,11.04,39.3216123779,19.3815,-0.971,19.4058079773,37.74,11.04,39.3216123779,131.79
2019-06-13 18:00:00,62.3575,-22.9195,66.4361444283,12.7275,-0.5595,12.7397918547,49.63,-22.36,54.4344238511,131.78,46.33,11.22,47.6692489977,12.7275,-0.5595,12.7397918547,46.33,11.22,47.6692489977,131.79
2019-06-13 18:30:00,63.7715,-22.3655,67.5797292278,6.7815,-0.2555,6.7863114061,56.99,-22.11,61.1286528561,131.65,53.07,11.46,54.2932454362,6.7815,-0.2555,6.7863114061,53.07,11.46,54.2932454362,131.67
2019-06-13 19:00:00,64.328,-22.2115,68.0547009122,3.738,-0.061500000000000006,3.7385058847,60.59,-22.15,64.51178652,131.46,56.39,11.34,57.5189334046,3.738,-0.061500000000000006,3.7385058847,56.39,11.34,57.5189334046,131.5
2019-06-13 19:30:00,64.27,-22.1545,67.9812824993,2.03,-0.0745,2.0313665967,62.24,-22.08,66.0404724393,131.28,57.91,11.36,59.0137077296,2.03,-0.0745,2.0313665967,57.91,11.36,59.0137077296,131.33
2019-06-13 20:00:00,64.513,-22.129,68.2027844739,1.073,-0.319,1.1194150258,63.44,-21.81,67.0843476528,131.13,59.0,11.57,60.1237465566,1.073,-0.319,1.1194150258,59.0,11.57,60.1237465566,131.21
2019-06-13 20:30:00,63.733,-22.8295,67.6984590611,0.833,-0.5295,0.9870457183,62.9,-22.3,66.7360472309,131.27,58.55,11.21,59.6134766643,0.833,-0.5295,0.9870457183,58.55,11.21,59.6134766643,131.38
2019-06-13 21:00:00,63.125,-23.3845,67.3171632294,0.515,-0.8345,0.9806198295,62.61,-22.55,66.5470855861,131.32,58.28,10.96,59.301602002,0.515,-0.8345,0.9806198295,58.28,10.96,59.301602002,131.42
2019-06-13 21:30:00,62.4715,-23.513,66.7499024812,0.2215,-0.843,0.8716141635,62.25,-22.67,66.2494633941,131.39,57.91,10.87,58.9213458774,0.2215,-0.843,0.8716141635,57.91,10.87,58.9213458774,131.47
2019-06-13 22:00:00,61.5685,-23.5765,65.9282302546,0.28850000000000003,-0.8665,0.913265843,61.28,-22.71,65.3527543413,131.45,57.03,10.88,58.0585506192,0.28850000000000003,-0.8665,0.913265843,57.03,10.88,58.0585506192,131.47
2019-06-13 22:30:00,60.018,-23.9415,64.6169927051,0.20800000000000002,-0.8715,0.8959778178000001,59.81,-23.07,64.105077802,131.61,55.67,10.58,56.6664389211,0.20800000000000002,-0.8715,0.8959778178000001,55.67,10.58,56.6664389211,131.63
2019-06-13 23:00:00,57.484,-24.263,62.3947387606,0.194,-0.883,0.9040602856000001,57.29,-23.38,61.8770434006,131.76,53.39,10.38,54.389672733,0.194,-0.883,0.9040602856000001,53.39,10.38,54.389672733,131.67
2019-06-13 23:30:00,55.157,-24.61,60.3982346514,0.177,-0.84,0.8584456884,54.98,-23.77,59.8983580743,132.11,51.27,10.15,52.2650495073,0.177,-0.84,0.8584456884,51.27,10.15,52.2650495073,132.05
2019-06-14 00:00:00,53.61,-25.449,59.3437755877,0.11,-0.789,0.7966310313,53.5,-24.66,58.9098090304,132.4,49.88,9.42,50.7617060391,0.11,-0.789,0.7966310313,49.88,9.42,50.7617060391,132.44
2019-06-14 00:30:00,52.6805,-25.8335,58.6737147495,0.1705,-0.8835000000000001,0.899801367,52.51,-24.95,58.1360696986,132.56,48.97,9.23,49.8322566216,0.1705,-0.8835000000000001,0.899801367,48.97,9.23,49.8322566216,132.58
2019-06-14 01:00:00,52.045,-26.0235,58.188526165,0.315,-0.8835000000000001,0.9379750796,51.73,-25.14,57.515324045,132.69,48.25,9.09,49.098784099,0.315,-0.8835000000000001,0.9379750796,48.25,9.09,49.098784099,132.76
2019-06-14 01:30:00,52.316,-25.9685,58.4065651126,0.23600000000000002,-0.8585,0.8903472637000001,52.08,-25.11,57.8172854776,132.4,48.62,9.05,49.4550998381,0.23600000000000002,-0.8585,0.8903472637000001,48.62,9.05,49.4550998381,132.5
2019-06-14 02:00:00,53.4695,-25.6965,59.323667642,0.0995,-0.8165,0.8225402726000001,53.37,-24.88,58.8843892725,132.45,49.82,9.31,50.6824279213,0.0995,-0.8165,0.8225402726000001,49.82,9.31,50.6824279213,132.4
2019-06-14 02:30:00,53.8545,-25.704,59.6741383369,0.0645,-0.794,0.796615497,53.79,-24.91,59.2779233779,132.6,50.18,9.33,51.0399970611,0.0645,-0.794,0.796615497,50.18,9.33,51.0399970611,132.45
2019-06-14 03:00:00,53.3915,-25.917,59.349331599,0.051500000000000004,-0.837,0.8385828820000001,53.34,-25.08,58.942022361,132.86,49.78,9.29,50.6394362133,0.051500000000000004,-0.837,0.8385828820000001,49.78,9.29,50.6394362133,132.61
2019-06-14 03:30:00,53.0535,-25.9605,59.0645530119,0.0635,-0.8205,0.8229535224000001,52.99,-25.14,58.6511696388,132.57,49.42,9.1,50.2508348189,0.0635,-0.8205,0.8229535224000001,49.42,9.1,50.2508348189,132.29
2019-06-14 04:00:00,52.4015,-26.1795,58.5771578561,0.061500000000000006,-0.8095,0.811832803,52.34,-25.37,58.1645295691,132.73,48.87,8.94,49.680987309,0.061500000000000006,-0.8095,0.811832803,48.87,8.94,49.680987309,132.55
2019-06-14 04:30:00,51.0535,-25.901,57.2478965836,0.0635,-0.331,0.3370359773,50.99,-25.57,57.0421335506,132.37,47.62,8.65,48.3992448288,0.0635,-0.331,0.3370359773,47.62,8.65,48.3992448288,132.27
2019-06-14 05:00:00,50.229,-26.2255,56.6632975677,0.079,-0.035500000000000004,0.08660975700000001,50.15,-26.19,56.576838017,132.52,46.8,8.05,47.4872877726,0.079,-0.035500000000000004,0.08660975700000001,46.8,8.05,47.4872877726,132.46
2019-06-14 05:30:00,49.633,-26.0515,56.0545746684,0.163,0.2485,0.297188913,49.47,-26.3,56.0265196135,132.75,46.18,8.08,46.8815400771,0.163,0.2485,0.297188913,46.18,8.08,46.8815400771,132.64
2019-06-14 06:00:00,49.9615,-25.789,56.2247632565,0.7515000000000001,0.301,0.809538912,49.21,-26.09,55.6984039269,132.79,45.93,8.32,46.677481723,0.7515000000000001,0.301,0.809538912,45.93,8.32,46.677481723,132.67
2019-06-14 06:30:00,51.832,-25.4085,57.7247615521,2.052,0.2615,2.0685952359,49.78,-25.67,56.0089037565,132.65,46.48,8.63,47.2743831266,2.052,0.2615,2.0685952359,46.48,8.63,47.2743831266,132.54
2019-06-14 07:00:00,53.696,-25.005,59.2326805151,3.196,0.195,3.2019433162,50.5,-25.2,56.4383734705,132.48,47.16,8.98,48.0073536034,3.196,0.195,3.2019433162,47.16,8.98,48.0073536034,132.37
2019-06-14 07:30:00,56.3705,-24.456,61.446962547,5.5605,0.17400000000000002,5.5632217509,50.81,-24.63,56.4649714425,132.08,47.38,9.34,48.2918212537,5.5605,0.17400000000000002,5.5632217509,47.38,9.34,48.2918212537,131.97
2019-06-14 08:00:00,58.071,-23.7295,62.7322103169,8.381,0.29050000000000004,8.3860331057,49.69,-24.02,55.1910907665,131.75,46.35,9.74,47.3623278566,8.381,0.29050000000000004,8.3860331057,46.35,9.74,47.3623278566,131.64
2019-06-14 08:30:00,58.3985,-23.6015,62.9874241774,11.8185,0.1885,11.8200031514,46.58,-23.79,52.3035419451,131.6,43.46,9.82,44.5556281518,11.8185,0.1885,11.8200031514,43.46,9.82,44.5556281518,131.48
2019-06-14 09:00:00,56.652,-23.8255,61.4581447349,18.232,-0.1255,18.2324319346,38.42,-23.7,45.1418475475,131.72,35.94,9.9,37.2785943941,18.232,-0.1255,18.2324319346,35.94,9.9,37.2785943941,131.6
2019-06-14 09:30:00,54.9115,-23.8795,59.8790727425,28.4615,-1.0495,28.4808432547,26.45,-22.83,34.9401116197,131.63,24.92,10.58,27.0729163556,28.4615,-1.0495,28.4808432547,24.92,10.58,27.0729163556,131.52
2019-06-14 10:00:00,53.7125,-23.693,58.7059699285,35.3625,-1.293,35.3861308319,18.35,-22.4,28.956562296,131.96,17.4,11.08,20.6282912525,35.3625,-1.293,35.3861308319,17.4,11.08,20.6282912525,131.85
2019-06-14 10:30:00,52.727,-24.0695,57.9609986047,39.537,-1.9095,39.5830842564,13.19,-22.16,25.7884024321,132.28,12.65,11.38,17.0154900018,39.537,-1.9095,39.5830842564,12.65,11.38,17.0154900018,132.17
2019-06-14 11:00:00,52.117,-23.9175,57.3430771345,40.767,-1.9275,40.8125415191,11.35,-21.99,24.7463653897,132.44,10.95,11.56,15.9228169618,40.767,-1.9275,40.8125415191,10.95,11.56,15.9228169618,132.34
2019-06-14 11:30:00,50.6955,-23.5385,55.893601624,45.8755,-2.1785,45.9271963274,4.82,-21.36,21.8970774306,132.55,4.95,12.17,13.1381657776,45.8755,-2.1785,45.9271963274,4.95,12.17,13.1381657776,132.47
2019-06-14 12:00:00,50.02,-23.7955,55.3915717438,46.87,-2.9555,46.9630906165,3.15,-20.84,21.0767193842,132.7,3.46,12.73,13.1918345957,46.87,-2.9555,46.9630906165,3.46,12.73,13.1918345957,132.61
2019-06-14 12:30:00,52.0855,-24.002,57.3497629834,39.3355,-2.172,39.3954203462,12.75,-21.83,25.2806526814,132.86,12.3,11.94,17.1421585572,39.3355,-2.172,39.3954203462,12.3,11.94,17.1421585572,132.77
2019-06-14 13:00:00,53.293,-24.535,58.6694986684,35.163,-1.085,35.179735559,18.13,-23.45,29.6411774395,132.56,17.24,10.38,20.1236676578,35.163,-1.085,35.179735559,17.24,10.38,20.1236676578,132.47
2019-06-14 13:30:00,51.8035,-24.017,57.1000779443,33.9035,-0.937,33.9164455869,17.9,-23.08,29.207814023,131.22,17.0,10.1,19.7739727925,33.9035,-0.937,33.9164455869,17.0,10.1,19.7739727925,131.13
2019-06-14 14:00:00,50.654,-23.6035,55.8833868717,40.264,-1.6035,40.2959167689,10.39,-22.0,24.3300657623,131.0,10.05,10.94,14.8555073962,40.264,-1.6035,40.2959167689,10.05,10.94,14.8555073962,130.91
2019-06-14 14:30:00,51.8435,-22.686,56.5897790087,36.0835,-1.616,36.1196681636,15.76,-21.07,26.3120219672,131.66,15.05,9.46,17.7762228834,36.0835,-1.616,36.1196681636,15.05,9.46,17.7762228834,131.57
2019-06-14 15:00:00,52.227,4.079,52.3860455656,29.237,-1.151,29.2596474688,22.99,5.23,23.5773832305,135.26,21.97,-20.58,30.1034433246,29.237,-1.151,29.2596474688,21.97,-20.58,30.1034433246,135.15
2019-06-14 15:30:00,51.949,7.4085,52.4746078904,32.449,-1.2615,32.4735120252,19.5,8.67,21.3405459162,135.02,18.5,-23.5,29.9081928575,32.449,-1.2615,32.4735120252,18.5,-23.5,29.9081928575,134.92
2019-06-14 16:00:00,52.596,7.333,53.1047277086,30.246,-1.117,30.2666186582,22.35,8.45,23.894036913,135.06,21.34,-23.73,31.9140799648,30.246,-1.117,30.2666186582,21.34,-23.73,31.9140799648,134.95
2019-06-14 16:30:00,54.009,7.547,54.5337445074,28.299,-0.793,28.3101086187,25.71,8.34,27.0288679008,135.06,24.66,-23.83,34.2926304036,28.299,-0.793,28.3101086187,24.66,-23.83,34.2926304036,134.95
2019-06-14 17:00:00,55.2255,7.4885,55.7309024016,26.8355,-0.9315,26.8516620063,28.39,8.42,29.6123031863,134.99,27.35,-23.7,36.1899502625,26.8355,-0.9315,26.8516620063,27.35,-23.7,36.1899502625,134.89
2019-06-14 17:30:00,56.853,7.899,57.3991098363,25.463,-0.441,25.4668186077,31.39,8.34,32.4790347763,135.19,30.22,-23.83,38.485286799,25.463,-0.441,25.4668186077,30.22,-23.83,38.485286799,135.09
2019-06-14 18:00:00,57.908,7.764,58.4261598943,21.188,-0.34600000000000003,21.1908249014,36.72,8.11,37.604926539,134.95,35.53,-23.94,42.8427881912,21.188,-0.34600000000000003,21.1908249014,35.53,-23.94,42.8427881912,134.85
2019-06-14 18:30:00,59.5625,7.9785,60.094491166,15.9025,-0.3815,15.9070754226,43.66,8.36,44.4531798638,134.95,42.32,-23.68,48.4945852647,15.9025,-0.3815,15.9070754226,42.32,-23.68,48.4945852647,134.85
2019-06-14 19:00:00,59.2,7.7059999999999995,59.6994341347,13.72,-0.28400000000000003,13.7229390438,45.48,7.99,46.1765145935,134.7,44.17,-23.92,50.2310193008,13.72,-0.28400000000000003,13.7229390438,44.17,-23.92,50.2310193008,134.6
2019-06-14 19:30:00,59.5625,7.575,60.0422520501,10.6425,-0.23500000000000001,10.645094234,48.92,7.8100000000000005,49.5395044384,134.65,47.58,-24.05,53.3128399169,10.6425,-0.23500000000000001,10.645094234,47.58,-24.05,53.3128399169,134.53
2019-06-14 20:00:00,59.053,7.3725,59.5114322231,8.653,-0.1875,8.6550312102,50.4,7.5600000000000005,50.9638460087,134.73,49.03,-24.31,54.7258348497,8.653,-0.1875,8.6550312102,49.03,-24.31,54.7258348497,134.61
2019-06-14 20:30:00,58.793,7.236,59.2366149016,6.073,-0.17400000000000002,6.0754921611,52.72,7.41,53.2382052665,134.68,51.3,-24.43,56.8200219993,6.073,-0.17400000000000002,6.0754921611,51.3,-24.43,56.8200219993,134.55
2019-06-14 21:00:00,59.0265,7.6754999999999995,59.5234491818,4.1465,-0.0045000000000000005,4.1465024418,54.88,7.68,55.4147705941,134.68,53.44,-24.19,58.6599497102,4.1465,-0.0045000000000000005,4.1465024418,53.44,-24.19,58.6599497102,134.55
2019-06-14 21:30:00,58.124,7.4385,58.5980431265,3.124,0.11850000000000001,3.1262466713,55.0,7.32,55.4849745427,134.87,53.54,-24.61,58.9252382261,3.124,0.11850000000000001,3.1262466713,53.54,-24.61,58.9252382261,134.73
2019-06-14 22:00:00,57.749,-0.0765,57.7490506697,2.8689999999999998,0.07350000000000001,2.8699413322,54.88,-0.15,54.8802049923,133.35,53.62,-16.26,56.0311698968,2.8689999999999998,0.07350000000000001,2.8699413322,53.62,-16.26,56.0311698968,133.22
2019-06-14 22:30:00,56.92,-20.1245,60.3728573139,2.92,-0.044500000000000005,2.9203390642000002,54.0,-20.08,57.6125541874,130.61,53.04,7.13,53.5170860567,2.92,-0.044500000000000005,2.9203390642000002,53.04,7.13,53.5170860567,130.49
2019-06-14 23:00:00,56.1565,-23.9785,61.0616160489,3.3365,-0.1085,3.3382636954000002,52.82,-23.87,57.9631719284,130.97,49.79,10.18,50.8200403384,3.3365,-0.1085,3.3382636954000002,49.79,10.18,50.8200403384,130.84
2019-06-14 23:30:00,54.1795,-32.2595,63.0562729671,3.5695,-0.1095,3.571179147,50.61,-32.15,59.9582738244,132.72,46.82,16.43,49.6191223219,3.5695,-0.1095,3.571179147,46.82,16.43,49.6191223219,132.6
2019-06-15 00:00:00,53.728,-33.4555,63.2927204681,3.878,-0.8255,3.9648876718,49.85,-32.63,59.5796894923,133.22,46.24,16.19,48.992384102,3.878,-0.8255,3.9648876718,46.24,16.19,48.992384102,133.1
2019-06-15 00:30:00,52.6215,-34.2115,62.7650300287,3.7815000000000003,-0.3715,3.799704528,48.84,-33.84,59.4179366858,133.25,45.47,15.12,47.9180060103,3.7815000000000003,-0.3715,3.799704528,45.47,15.12,47.9180060103,133.1
2019-06-15 01:00:00,52.2905,-33.362,62.0267638544,4.4005,-0.382,4.4170492696,47.89,-32.98,58.1475063954,132.12,44.61,15.12,47.1027228512,4.4005,-0.382,4.4170492696,44.61,15.12,47.1027228512,131.96
2019-06-15 01:30:00,52.3895,-33.432,62.1478747364,4.1195,-0.332,4.1328566694,48.27,-33.1,58.5286502493,132.27,44.95,15.13,47.4280444463,4.1195,-0.332,4.1328566694,44.95,15.13,47.4280444463,132.06
2019-06-15 02:00:00,52.992,-33.5145,62.7006680527,4.602,-0.34450000000000003,4.6148764068,48.39,-33.17,58.6672054899,132.39,45.05,15.16,47.5323900093,4.602,-0.34450000000000003,4.6148764068,45.05,15.16,47.5323900093,132.21
2019-06-15 02:30:00,53.313,-33.668,63.0540259857,4.8629999999999995,-0.40800000000000003,4.8800853476,48.45,-33.26,58.7675939613,132.51,45.1,15.1,47.5606980605,4.8629999999999995,-0.40800000000000003,4.8800853476,45.1,15.1,47.5606980605,132.21
2019-06-15 03:00:00,52.409,-33.109,61.9912022952,6.069,-0.47900000000000004,6.0878733561,46.34,-32.63,56.6755017622,131.66,43.23,15.14,45.8045030537,6.069,-0.47900000000000004,6.0878733561,43.23,15.14,45.8045030537,131.27
2019-06-15 03:30:00,53.4615,-32.961,62.8057282678,6.3015,-0.901,6.3655874238,47.16,-32.06,57.0255135882,131.52,43.91,15.55,46.582084539,6.3015,-0.901,6.3655874238,43.91,15.55,46.582084539,131.11
2019-06-15 04:00:00,54.45,-32.7575,63.5441288102,6.07,-1.4575,6.2425320384,48.38,-31.3,57.6221693448,131.47,45.02,16.19,47.8426222107,6.07,-1.4575,6.2425320384,45.02,16.19,47.8426222107,130.93
2019-06-15 04:30:00,54.3285,-32.9005,63.5140048533,3.7085,-1.3205,3.9365838617,50.62,-31.58,59.6630605987,131.58,47.05,15.97,49.6864508694,3.7085,-1.3205,3.9365838617,47.05,15.97,49.6864508694,131.34
2019-06-15 05:00:00,52.862,-33.543,62.6061010845,2.432,-0.793,2.5580213056,50.43,-32.75,60.1310851391,131.82,46.86,15.16,49.2512456695,2.432,-0.793,2.5580213056,46.86,15.16,49.2512456695,131.74
2019-06-15 05:30:00,52.787,-33.3865,62.4589925571,1.627,-0.5365,1.7131728605,51.16,-32.85,60.7985863322,131.73,47.6,15.07,49.9285980176,1.627,-0.5365,1.7131728605,47.6,15.07,49.9285980176,131.65
2019-06-15 06:00:00,52.765,-33.224,62.353663894,2.715,-0.554,2.7709458674,50.05,-32.67,59.7689835952,131.64,46.62,15.16,49.0229538074,2.715,-0.554,2.7709458674,46.62,15.16,49.0229538074,131.55
2019-06-15 06:30:00,53.948,-33.1055,63.2958200377,3.998,-0.6555000000000001,4.0513805363,49.95,-32.45,59.5651324182,131.88,46.53,15.48,49.0374479352,3.998,-0.6555000000000001,4.0513805363,46.53,15.48,49.0374479352,131.8
2019-06-15 07:00:00,54.673,-32.9915,63.8559002853,5.883,-0.7015,5.924676468,48.79,-32.29,58.5073345829,132.65,45.5,16.24,48.3113609827,5.883,-0.7015,5.924676468,45.5,16.24,48.3113609827,132.57
2019-06-15 07:30:00,56.187,-33.816,65.5782038867,11.767,-0.936,11.8041681198,44.42,-32.88,55.2650956753,133.85,41.51,16.48,44.6617341804,11.767,-0.936,11.8041681198,41.51,16.48,44.6617341804,133.76
2019-06-15 08:00:00,56.937,-33.67,66.1474932934,19.827,-1.16,19.8609045363,37.11,-32.51,49.3361145612,134.06,34.76,16.91,38.6549569913,19.827,-1.16,19.8609045363,34.76,16.91,38.6549569913,133.98
2019-06-15 08:30:00,56.578,-33.06,65.5288767186,24.868,-1.22,24.8979080246,31.71,-31.84,44.9367299656,133.33,29.82,17.04,34.3452180078,24.868,-1.22,24.8979080246,29.82,17.04,34.3452180078,133.24
2019-06-15 09:00:00,56.1575,-32.1685,64.7184455816,34.7075,-1.7685,34.7525272246,21.45,-30.4,37.2056783301,133.19,20.55,18.22,27.4639927906,34.7075,-1.7685,34.7525272246,20.55,18.22,27.4639927906,133.11
2019-06-15 09:30:00,56.1205,-32.338,64.7708017879,35.8105,-2.168,35.8760663152,20.31,-30.17,36.3692864929,133.78,19.51,18.81,27.1008523851,35.8105,-2.168,35.8760663152,19.51,18.81,27.1008523851,133.7
2019-06-15 10:00:00,56.0245,-32.069,64.5535851928,40.1345,-2.559,40.2159989463,15.89,-29.51,33.5161483467,133.59,15.42,19.26,24.6723326826,40.1345,-2.559,40.2159989463,15.42,19.26,24.6723326826,133.5
2019-06-15 10:30:00,52.2795,-31.5035,61.0378295199,48.9595,-2.4935,49.0229556687,3.32,-29.01,29.1993578697,133.65,4.06,19.66,20.0748399745,48.9595,-2.4935,49.0229556687,4.06,19.66,20.0748399745,133.56
2019-06-15 11:00:00,50.0575,-31.747,59.2758409072,43.6675,-1.337,43.6879631621,6.39,-30.41,31.0741081932,133.65,6.8,18.43,19.644462324,43.6675,-1.337,43.6879631621,6.8,18.43,19.644462324,133.59
2019-06-15 11:30:00,51.86,-32.184,61.0349855083,45.6,-2.294,45.6576656872,6.26,-29.89,30.5384953788,133.88,6.67,18.97,20.1084509597,45.6,-2.294,45.6576656872,6.67,18.97,20.1084509597,133.79
2019-06-15 12:00:00,52.232,-32.532,61.534647541,34.962,-1.412,34.9905013968,17.27,-31.12,35.5908316846,133.94,16.68,17.99,24.5328860919,34.962,-1.412,34.9905013968,16.68,17.99,24.5328860919,133.86
2019-06-15 12:30:00,51.0095,-32.834,60.6633385683,33.2695,-0.334,33.2711765084,17.74,-32.5,37.0264446038,134.3,17.02,16.88,23.9711242957,33.2695,-0.334,33.2711765084,17.02,16.88,23.9711242957,134.22
2019-06-15 13:00:00,48.281,-31.2805,57.5284680941,57.491,-4.0805,57.6356275341,-9.21,-27.2,28.7169653689,133.8,-7.42,21.2,22.4609973064,57.491,-4.0805,57.6356275341,-7.42,21.2,22.4609973064,133.73
2019-06-15 13:30:00,46.4815,-31.144,55.950679873,57.6715,-3.594,57.7833777851,-11.19,-27.55,29.7358134242,133.93,-9.18,20.98,22.9004978112,57.6715,-3.594,57.7833777851,-9.18,20.98,22.9004978112,133.86
2019-06-15 14:00:00,47.2765,-30.621,56.3268416765,58.1965,-4.931,58.4050286641,-10.92,-25.69,27.9145571342,134.02,-9.0,22.71,24.4283462396,58.1965,-4.931,58.4050286641,-9.0,22.71,24.4283462396,133.97
2019-06-15 14:30:00,48.332,-31.6445,57.7698589599,53.862,-5.0545,54.0986415195,-5.53,-26.59,27.1589580065,134.21,-4.05,22.03,22.3991830208,53.862,-5.0545,54.0986415195,-4.05,22.03,22.3991830208,134.16
2019-06-15 15:00:00,47.2985,-31.0495,56.5793208911,60.6385,-4.9995,60.844249379,-13.34,-26.05,29.2670138552,134.83,-11.12,22.82,25.3851688984,60.6385,-4.9995,60.844249379,-11.12,22.82,25.3851688984,134.8
2019-06-15 15:30:00,47.791,-31.7135,57.3561309997,56.791,-4.7135,56.986268199,-9.0,-27.0,28.4604989415,135.0,-7.24,22.17,23.3222318829,56.791,-4.7135,56.986268199,-7.24,22.17,23.3222318829,134.98
2019-06-15 16:00:00,49.641,-31.573,58.8309715201,52.991,-4.443,53.1769341914,-3.35,-27.13,27.3360458004,133.61,-2.05,21.1,21.1993514052,52.991,-4.443,53.1769341914,-2.05,21.1,21.1993514052,133.59
2019-06-15 16:30:00,52.43,-32.1635,61.5093133781,46.77,-3.9635,46.9376419545,5.66,-28.2,28.7623990654,133.5,6.1,20.14,21.0435168163,46.77,-3.9635,46.9376419545,6.1,20.14,21.0435168163,133.48
2019-06-15 17:00:00,53.081,-32.201,62.0845952069,40.981,-3.181,41.1042713352,12.1,-29.02,31.4415394025,133.16,11.94,19.23,22.6352932387,40.981,-3.181,41.1042713352,11.94,19.23,22.6352932387,133.13
2019-06-15 17:30:00,55.174,-32.25,63.908002441,42.334,-3.23,42.457042478299996,12.84,-29.02,31.7336729674,133.85,12.66,19.74,23.4508677878,42.334,-3.23,42.457042478299996,12.66,19.74,23.4508677878,133.81
2019-06-15 18:00:00,56.547,-32.7465,65.3444448385,37.007,-2.5265,37.0931429142,19.54,-30.22,35.9869420763,134.24,18.76,19.05,26.7364937866,37.007,-2.5265,37.0931429142,18.76,19.05,26.7364937866,134.2
2019-06-15 18:30:00,57.642,-33.513,66.6762426431,31.932,-2.023,31.9960177678,25.71,-31.49,40.6524808591,134.45,24.34,17.98,30.2607997251,31.932,-2.023,31.9960177678,24.34,17.98,30.2607997251,134.38
2019-06-15 19:00:00,59.845,-33.366,68.5179829023,16.725,-1.246,16.7713488128,43.12,-32.12,53.7682880516,134.23,40.18,17.41,43.7897305313,16.725,-1.246,16.7713488128,40.18,17.41,43.7897305313,134.17
2019-06-15 19:30:00,60.9195,-33.2805,69.4174125166,14.2595,-1.0205,14.295970079,46.66,-32.26,56.7262126358,134.16,43.35,17.28,46.6671286882,14.2595,-1.0205,14.295970079,43.35,17.28,46.6671286882,134.11
2019-06-15 20:00:00,61.238,-33.491,69.7978489998,9.458,-0.891,9.4998760518,51.78,-32.6,61.1876490805,134.34,48.02,17.12,50.9805335398,9.458,-0.891,9.4998760518,48.02,17.12,50.9805335398,134.29
2019-06-15 20:30:00,60.05,-33.553,68.788126221,5.02,-0.503,5.0451371636,55.03,-33.05,64.1919262836,134.49,50.97,16.83,53.6767156223,5.02,-0.503,5.0451371636,50.97,16.83,53.6767156223,134.45
2019-06-15 21:00:00,57.422,-33.754,66.6079469733,2.662,0.176,2.6678118374,54.76,-33.93,64.4197368824,134.71,50.73,16.17,53.244734951,2.662,0.176,2.6678118374,50.73,16.17,53.244734951,134.69
2019-06-15 21:30:00,57.622,-32.588,66.198735849,1.202,0.222,1.2223289246,56.42,-32.81,65.2664730164,133.07,52.21,16.09,54.6330687405,1.202,0.222,1.2223289246,52.21,16.09,54.6330687405,133.06
2019-06-15 22:00:00,57.392,-30.7895,65.1293710568,1.712,0.1405,1.7177555851,55.68,-30.93,63.6940130625,130.46,51.51,16.05,53.9525958597,1.712,0.1405,1.7177555851,51.51,16.05,53.9525958597,130.46
2019-06-15 22:30:00,59.052,-30.635,66.5254983371,1.892,-0.765,2.0408059682,57.16,-29.87,64.4940501132,130.61,52.81,17.03,55.4879896915,1.892,-0.765,2.0408059682,52.81,17.03,55.4879896915,130.62
2019-06-15 23:00:00,58.23,-31.0605,65.9961177665,1.43,-0.47050000000000003,1.5054136475000002,56.8,-30.59,64.5134722364,131.06,52.53,16.69,55.1176650449,1.43,-0.47050000000000003,1.5054136475000002,52.53,16.69,55.1176650449,131.06
2019-06-15 23:30:00,57.7065,-31.7245,65.851985866,1.4865,-0.8245,1.6998477873,56.22,-30.9,64.1521503926,131.49,52.01,16.72,54.6314790208,1.4865,-0.8245,1.6998477873,52.01,16.72,54.6314790208,131.47
2019-06-16 00:00:00,56.199,-32.4655,64.9025137514,1.499,-0.7755000000000001,1.6877207263,54.7,-31.69,63.2166599877,132.07,50.54,16.3,53.1034989431,1.499,-0.7755000000000001,1.6877207263,50.54,16.3,53.1034989431,132.03
2019-06-16 00:30:00,55.24,-33.828,64.7749271246,1.31,-0.8180000000000001,1.5444170421,53.93,-33.01,63.2305701382,133.97,49.94,16.42,52.5701436178,1.31,-0.8180000000000001,1.5444170421,49.94,16.42,52.5701436178,133.95
2019-06-16 01:00:00,54.6935,-34.0905,64.4479722916,1.1935,-0.8005,1.4370951604,53.5,-33.29,63.0116981203,134.08,49.55,16.11,52.10311507,1.1935,-0.8005,1.4370951604,49.55,16.11,52.10311507,134.06
2019-06-16 01:30:00,54.6255,-33.365,64.0091280619,0.9155000000000001,-0.505,1.0455454318,53.71,-32.86,62.9646226067,133.15,49.73,15.82,52.1856809863,0.9155000000000001,-0.505,1.0455454318,49.73,15.82,52.1856809863,133.11
2019-06-16 02:00:00,55.2845,-33.1965,64.4855297916,0.7145,-0.6065,0.9372046201,54.57,-32.59,63.560939263,133.15,50.53,16.16,53.0511686959,0.7145,-0.6065,0.9372046201,50.53,16.16,53.0511686959,133.11
2019-06-16 02:30:00,55.1345,-33.0985,64.3064832851,0.8145,-0.6585000000000001,1.0473931926,54.32,-32.44,63.2693922841,132.61,50.25,15.87,52.6964837537,0.8145,-0.6585000000000001,1.0473931926,50.25,15.87,52.6964837537,132.56
2019-06-16 03:00:00,54.505,-33.159,63.7990149297,1.125,-0.669,1.3088873137,53.38,-32.49,62.4901952309,132.42,49.43,15.65,51.8483114479,1.125,-0.669,1.3088873137,49.43,15.65,51.8483114479,132.34
2019-06-16 03:30:00,53.828,-33.1545,63.2192569891,1.318,-0.6045,1.4500152585000001,52.51,-32.55,61.780276788,132.2,48.61,15.42,50.9971420768,1.318,-0.6045,1.4500152585000001,48.61,15.42,50.9971420768,132.11
2019-06-16 04:00:00,53.4905,-33.1155,62.9116041005,1.6804999999999999,-0.6255000000000001,1.7931342671000001,51.81,-32.49,61.1545272241,132.05,48.0,15.45,50.4252169058,1.6804999999999999,-0.6255000000000001,1.7931342671000001,48.0,15.45,50.4252169058,131.96
2019-06-16 04:30:00,52.83,-33.429,62.5180529207,1.47,-0.609,1.5911571261000002,51.36,-32.82,60.9508162374,132.0,47.6,15.13,49.9467406344,1.47,-0.609,1.5911571261000002,47.6,15.13,49.9467406344,131.91
2019-06-16 05:00:00,52.5475,-33.4575,62.2948156952,1.2275,-0.5975,1.3651968722,51.32,-32.86,60.9386740913,132.15,47.54,15.17,49.9017083876,1.2275,-0.5975,1.3651968722,47.54,15.17,49.9017083876,132.05
2019-06-16 05:30:00,52.6835,-33.489,62.426471094,0.7335,-0.549,0.9162004420000001,51.95,-32.94,61.512975054,132.58,48.15,15.38,50.5466804053,0.7335,-0.549,0.9162004420000001,48.15,15.38,50.5466804053,132.45
2019-06-16 06:00:00,52.3565,-33.2175,62.0048820538,1.4565000000000001,-0.4375,1.5207887756,50.9,-32.78,60.5420382875,131.98,47.16,15.2,49.5490221902,1.4565000000000001,-0.4375,1.5207887756,47.16,15.2,49.5490221902,131.78
2019-06-16 06:30:00,52.851,-33.098,62.3594884921,3.231,-0.558,3.2788298218,49.62,-32.54,59.3379810914,131.85,46.0,15.29,48.4745716845,3.231,-0.558,3.2788298218,46.0,15.29,48.4745716845,131.73
2019-06-16 07:00:00,53.4595,-33.7015,63.1958008296,7.1295,-0.7615000000000001,7.1700524754,46.33,-32.94,56.846393905,133.34,43.07,16.01,45.9493743157,7.1295,-0.7615000000000001,7.1700524754,43.07,16.01,45.9493743157,133.24
2019-06-16 07:30:00,54.8655,-34.273,64.6905064074,10.2555,-0.773,10.2845908645,44.61,-33.5,55.7880103607,134.78,41.48,16.41,44.6080542055,10.2555,-0.773,10.2845908645,41.48,16.41,44.6080542055,134.68
2019-06-16 08:00:00,55.061,-34.0405,64.7338347485,15.551,-0.8605,15.5747892843,39.51,-33.18,51.5941130363,134.65,36.87,16.64,40.4510383056,15.551,-0.8605,15.5747892843,36.87,16.64,40.4510383056,134.53
2019-06-16 08:30:00,56.496,-33.5555,65.7097374538,21.006,-1.2455,21.04289206,35.49,-32.31,47.9945434399,134.53,33.17,17.4,37.4567604045,21.006,-1.2455,21.04289206,33.17,17.4,37.4567604045,134.41
2019-06-16 09:00:00,57.2235,-33.074,66.0940120453,24.2235,-1.6640000000000001,24.28058583,33.0,-31.41,45.5586226745,133.62,30.91,17.54,35.5398325826,24.2235,-1.6640000000000001,24.28058583,30.91,17.54,35.5398325826,133.51
2019-06-16 09:30:00,57.8815,-32.6595,66.4598448877,28.6215,-1.8495,28.681194405,29.26,-30.81,42.4900423629,133.34,27.54,17.95,32.8733037585,28.6215,-1.8495,28.681194405,27.54,17.95,32.8733037585,133.2
2019-06-16 10:00:00,57.266,-32.2965,65.7454079632,40.116,-2.3465,40.1845681606,17.15,-29.95,34.5126788297,133.62,16.5,18.77,24.991256471,40.116,-2.3465,40.1845681606,16.5,18.77,24.991256471,133.5
2019-06-16 10:30:00,55.369,-31.9625,63.9322107177,44.739,-3.3625,44.8651816808,10.63,-28.6,30.5115863239,133.38,10.62,19.79,22.4594857466,44.739,-3.3625,44.8651816808,10.62,19.79,22.4594857466,133.26
2019-06-16 11:00:00,54.3695,-31.6665,62.9190730423,51.3495,-3.9265,51.4994034189,3.02,-27.74,27.9039065365,133.77,3.73,20.79,21.1219554019,51.3495,-3.9265,51.4994034189,3.73,20.79,21.1219554019,133.66
2019-06-16 11:30:00,54.721,-32.034,63.4079253485,47.131,-3.714,47.2771081709,7.59,-28.32,29.3194559977,133.81,7.83,20.3,21.757731959,47.131,-3.714,47.2771081709,7.83,20.3,21.757731959,133.7
2019-06-16 12:00:00,53.7455,-30.6365,61.8641568479,55.6155,-4.3965,55.7890047635,-1.87,-26.24,26.3065486144,133.55,-0.75,22.02,22.0327687774,55.6155,-4.3965,55.7890047635,-0.75,22.02,22.0327687774,133.45
2019-06-16 12:30:00,54.286,-30.9335,62.480806799,51.216,-3.6135,51.3433154193,3.07,-27.32,27.491949730800002,133.61,3.7800000000000002,21.1,21.4359137897,51.216,-3.6135,51.3433154193,3.7800000000000002,21.1,21.4359137897,133.51
2019-06-16 13:00:00,55.5285,-32.2605,64.2195777976,45.5385,-2.9105,45.6314145354,9.99,-29.35,31.0035901147,133.97,10.01,19.53,21.9458652142,45.5385,-2.9105,45.6314145354,10.01,19.53,21.9458652142,133.87
2019-06-16 13:30:00,57.0435,-33.2685,66.0360052131,34.8935,-2.4085,34.9765237624,22.15,-30.86,37.9863409662,134.28,21.13,18.45,28.051370733,34.8935,-2.4085,34.9765237624,21.13,18.45,28.051370733,134.18
2019-06-16 14:00:00,57.8605,-33.7035,66.9609092867,27.8105,-1.7135,27.863237294,30.05,-31.99,43.8903474582,134.42,28.28,17.59,33.3041513929,27.8105,-1.7135,27.863237294,28.28,17.59,33.3041513929,134.31
2019-06-16 14:30:00,59.067,-34.24,68.2736265991,19.127,-1.57,19.1913269213,39.94,-32.67,51.5997335264,134.7,37.24,17.15,40.9992695057,19.127,-1.57,19.1913269213,37.24,17.15,40.9992695057,134.53
2019-06-16 15:00:00,58.8615,-33.8435,67.8974128704,18.0615,-1.0635,18.0927834923,40.8,-32.78,52.3370652597,134.36,38.06,16.87,41.6312442764,18.0615,-1.0635,18.0927834923,38.06,16.87,41.6312442764,134.21
2019-06-16 15:30:00,58.6785,-33.704,67.6692395276,23.5585,-1.624,23.6144087,35.12,-32.08,47.5661728542,133.94,32.85,17.1,37.0342071604,23.5585,-1.624,23.6144087,32.85,17.1,37.0342071604,133.79
2019-06-16 16:00:00,60.4465,-33.616,69.1651271831,19.2565,-1.5859999999999999,19.3217025194,41.19,-32.03,52.17793595,134.28,38.37,17.47,42.1599074952,19.2565,-1.5859999999999999,19.3217025194,38.37,17.47,42.1599074952,134.08
2019-06-16 16:30:00,61.1435,-33.355,69.6497208699,18.4735,-1.345,18.5223979887,42.67,-32.01,53.3420003374,133.88,39.71,17.28,43.3068412609,18.4735,-1.345,18.5223979887,39.71,17.28,43.3068412609,133.68
2019-06-16 17:00:00,61.7315,-32.9405,69.9703839671,19.9315,-1.5905,19.9948589017,41.8,-31.35,52.25,133.31,38.87,17.5,42.6277714642,19.9315,-1.5905,19.9948589017,38.87,17.5,42.6277714642,133.03
2019-06-16 17:30:00,63.2465,-32.307,71.0201521489,17.2065,-1.537,17.2750111794,46.04,-30.77,55.3757573312,133.02,42.66,17.95,46.2825895991,17.2065,-1.537,17.2750111794,42.66,17.95,46.2825895991,132.73
2019-06-16 18:00:00,64.0645,-32.112,71.6619892569,13.6345,-1.292,13.6955779086,50.43,-30.82,59.1020921795,133.02,46.54,17.95,49.8816008163,13.6345,-1.292,13.6955779086,46.54,17.95,49.8816008163,132.73
2019-06-16 18:30:00,63.6645,-32.086,71.2929165924,15.8045,-1.306,15.8583686503,47.86,-30.78,56.9033215199,132.9,44.15,17.86,47.6256454025,15.8045,-1.306,15.8583686503,44.15,17.86,47.6256454025,132.53
2019-06-16 19:00:00,63.2975,-32.4955,71.1514653855,14.6875,-1.0955,14.728298493,48.61,-31.4,57.8696129242,133.53,44.93,17.77,48.3164340572,14.6875,-1.0955,14.728298493,44.93,17.77,48.3164340572,133.31
2019-06-16 19:30:00,62.708,-33.152,70.9319981955,13.568,-1.252,13.6256422968,49.14,-31.9,58.5862577743,133.78,45.43,17.4,48.6481746831,13.568,-1.252,13.6256422968,45.43,17.4,48.6481746831,133.68
2019-06-16 20:00:00,61.7675,-33.799,70.410201372,11.4575,-1.139,11.5139753018,50.31,-32.66,59.981427959,134.02,46.44,16.86,49.4058012788,11.4575,-1.139,11.5139753018,46.44,16.86,49.4058012788,133.93
2019-06-16 20:30:00,61.221,-34.039,70.047586411,9.131,-1.179,9.206801942,52.09,-32.86,61.5885354591,133.97,48.11,16.69,50.9227670104,9.131,-1.179,9.206801942,48.11,16.69,50.9227670104,133.88
2019-06-16 21:00:00,60.919,-33.7365,69.6367431264,7.099,-1.0765,7.1801569098,53.82,-32.66,62.9544914998,133.77,49.65,16.76,52.4024818115,7.099,-1.0765,7.1801569098,49.65,16.76,52.4024818115,133.68
2019-06-16 21:30:00,60.441,-33.9145,69.3059001186,6.321,-0.9745,6.3956775442,54.12,-32.94,63.3562782998,133.84,49.9,16.5,52.5572069273,6.321,-0.9745,6.3956775442,49.9,16.5,52.5572069273,133.75
2019-06-16 22:00:00,59.9725,-33.188,68.5430091275,6.5225,-1.098,6.6142732215999995,53.45,-32.09,62.3431680299,132.75,49.29,16.59,52.0070399081,6.5225,-1.098,6.6142732215999995,49.29,16.59,52.0070399081,132.66
2019-06-16 22:30:00,59.2535,-33.5125,68.0739665254,6.6835,-1.1425,6.7804482521,52.57,-32.37,61.7367135504,133.32,48.51,16.64,51.2845951529,6.6835,-1.1425,6.7804482521,48.51,16.64,51.2845951529,133.22
2019-06-16 23:00:00,56.9535,-34.1065,66.3848966596,6.7735,-1.1365,6.8681827655,50.18,-32.97,60.042096066,133.32,46.34,15.98,49.0179150923,6.7735,-1.1365,6.8681827655,46.34,15.98,49.0179150923,133.08
2019-06-16 23:30:00,54.5775,-33.7465,64.1679808666,6.7975,-1.0965,6.8853698884,47.78,-32.65,57.8701209606,132.39,44.24,15.63,46.9198731882,6.7975,-1.0965,6.8853698884,44.24,15.63,46.9198731882,132.17
2019-06-17 00:00:00,53.0545,-34.097,63.0665155154,6.6945,-1.077,6.7805795659,46.36,-33.02,56.9172205927,132.89,42.96,15.67,45.7286616905,6.6945,-1.077,6.7805795659,42.96,15.67,45.7286616905,132.67
2019-06-17 00:30:00,52.0495,-35.0595,62.7560275233,6.0495,-1.0595,6.141578828,46.0,-34.0,57.2013985843,133.87,42.57,15.41,45.2733144358,6.0495,-1.0595,6.141578828,42.57,15.41,45.2733144358,133.66
2019-06-17 01:00:00,51.6665,-34.2455,61.9853328821,5.2265,-0.9255,5.3078105185,46.44,-33.32,57.1567668785,132.32,42.97,14.91,45.4832826432,5.2265,-0.9255,5.3078105185,42.97,14.91,45.4832826432,132.11
2019-06-17 01:30:00,52.442,-34.0805,62.5431358684,2.252,-0.7905000000000001,2.3867120166,50.19,-33.29,60.2267399084,132.32,46.35,14.99,48.7136798035,2.252,-0.7905000000000001,2.3867120166,46.35,14.99,48.7136798035,131.99
2019-06-17 02:00:00,53.4045,-33.755,63.1778493243,1.7645,-0.755,1.9192408004,51.64,-33.0,61.2836813516,132.02,47.69,15.19,50.0506962989,1.7645,-0.755,1.9192408004,47.69,15.19,50.0506962989,131.53
2019-06-17 02:30:00,53.1835,-34.145,63.2009944324,1.7835,-0.615,1.8865569830000002,51.4,-33.53,61.3695437493,132.18,47.47,14.74,49.7058195788,1.7835,-0.615,1.8865569830000002,47.47,14.74,49.7058195788,131.72
2019-06-17 03:00:00,52.386,-34.345,62.6408175314,2.536,-0.635,2.6142916823,49.85,-33.71,60.1779577586,132.23,46.04,14.67,48.320704672,2.536,-0.635,2.6142916823,46.04,14.67,48.320704672,131.95
2019-06-17 03:30:00,51.964,-34.5385,62.3952344194,2.814,-0.7285,2.9067693837,49.15,-33.81,59.6560022127,132.29,45.44,14.62,47.73403398,2.814,-0.7285,2.9067693837,45.44,14.62,47.73403398,131.92
2019-06-17 04:00:00,51.1795,-34.748,61.860849689,5.0195,-0.878,5.0957103774,46.16,-33.87,57.2531440185,132.21,42.69,14.52,45.0917564528,5.0195,-0.878,5.0957103774,42.69,14.52,45.0917564528,131.82
2019-06-17 04:30:00,50.792,-34.7345,61.5330216571,5.612,-0.8845000000000001,5.6812748789,45.18,-33.85,56.4540069437,132.21,41.81,14.52,44.2595356957,5.612,-0.8845000000000001,5.6812748789,41.81,14.52,44.2595356957,132.08
2019-06-17 05:00:00,50.6665,-34.4485,61.2682085139,5.7865,-0.9685,5.866990242,44.88,-33.48,55.992185169,132.06,41.56,14.74,44.0964987272,5.7865,-0.9685,5.866990242,41.56,14.74,44.0964987272,131.92
2019-06-17 05:30:00,51.853,-34.7715,62.4322898927,4.963,-1.0715,5.0773498255,46.89,-33.7,57.7439356123,132.77,43.36,14.96,45.868193773,4.963,-1.0715,5.0773498255,43.36,14.96,45.868193773,132.64
2019-06-17 06:00:00,51.8035,-35.5225,62.8128220867,3.6535,-0.6525000000000001,3.7113095398000002,48.15,-34.87,59.450310344,134.68,44.61,15.38,47.1868254919,3.6535,-0.6525000000000001,3.7113095398000002,44.61,15.38,47.1868254919,134.56
2019-06-17 06:30:00,53.444,-34.827,63.7901329752,4.394,-0.737,4.4553793329,49.05,-34.09,59.7329942327,133.58,45.51,15.39,48.0417755709,4.394,-0.737,4.4553793329,45.51,15.39,48.0417755709,133.47
2019-06-17 07:00:00,54.7985,-34.3975,64.6997960468,6.8185,-0.6475000000000001,6.8491750233,47.98,-33.75,58.661255527,133.39,44.52,15.53,47.1509416661,6.8185,-0.6475000000000001,6.8491750233,44.52,15.53,47.1509416661,133.28
2019-06-17 07:30:00,57.6025,-33.4205,66.5956291847,9.1925,-0.5005000000000001,9.2061151687,48.41,-32.92,58.5427578783,133.39,44.78,16.32,47.6612085453,9.1925,-0.5005000000000001,9.2061151687,44.78,16.32,47.6612085453,133.28
2019-06-17 08:00:00,58.4975,-32.9035,67.1163006914,12.3575,-0.4535,12.3658185536,46.14,-32.45,56.4083513321,133.01,42.64,16.46,45.7066866005,12.3575,-0.4535,12.3658185536,42.64,16.46,45.7066866005,132.92
2019-06-17 08:30:00,59.3105,-32.246,67.5095543331,14.6405,-0.706,14.6575126215,44.67,-31.54,54.6825429182,132.69,41.3,17.06,44.6848251647,14.6405,-0.706,14.6575126215,41.3,17.06,44.6848251647,132.6
2019-06-17 09:00:00,58.5345,-32.088,66.7527335339,16.7545,-0.498,16.7618994822,41.78,-31.59,52.3783972645,132.56,38.7,16.88,42.2211368866,16.7545,-0.498,16.7618994822,38.7,16.88,42.2211368866,132.47
2019-06-17 09:30:00,57.9135,-31.6945,66.0190488609,21.2435,-0.8645,21.261083051,36.67,-30.83,47.9080139434,132.36,34.0,17.37,38.1800589313,21.2435,-0.8645,21.261083051,34.0,17.37,38.1800589313,132.27
2019-06-17 10:00:00,56.522,-31.6255,64.768115105,26.132,-0.9755,26.1502012277,30.39,-30.65,43.1621894718,132.44,28.34,17.52,33.3182532555,26.132,-0.9755,26.1502012277,28.34,17.52,33.3182532555,132.35
2019-06-17 10:30:00,55.014,-32.0235,63.6556733391,30.794,-1.4935,30.8301958841,24.22,-30.53,38.9703643812,132.63,22.74,17.73,28.8350567886,30.794,-1.4935,30.8301958841,22.74,17.73,28.8350567886,132.55
2019-06-17 11:00:00,55.066,-31.2935,63.3367784013,37.706,-2.3235,37.7775209384,17.36,-28.97,33.7732216408,132.45,16.46,18.97,25.1155828123,37.706,-2.3235,37.7775209384,16.46,18.97,25.1155828123,132.36
2019-06-17 11:30:00,53.727,-31.112,62.0849987759,43.737,-3.302,43.8614679759,9.99,-27.81,29.5498934008,132.45,9.82,19.96,22.2448645759,43.737,-3.302,43.8614679759,9.82,19.96,22.2448645759,132.36
2019-06-17 12:00:00,55.835,-31.0425,63.8841453825,35.515,-2.0025,35.5714103073,20.32,-29.04,35.4432504153,132.54,19.2,19.03,27.0329595124,35.515,-2.0025,35.5714103073,19.2,19.03,27.0329595124,132.45
2019-06-17 12:30:00,57.2135,-31.2265,65.1803565846,28.3835,-1.1965,28.4087078992,28.83,-30.03,41.6289538663,132.62,26.9,18.23,32.4952750412,28.3835,-1.1965,28.4087078992,26.9,18.23,32.4952750412,132.5
2019-06-17 13:00:00,57.941,-31.525,65.9619974379,27.551,-1.355,27.5843003536,30.39,-30.17,42.8226692302,132.7,28.32,18.11,33.6153908203,27.551,-1.355,27.5843003536,28.32,18.11,33.6153908203,132.54
2019-06-17 13:30:00,55.45,-31.456,63.7509406676,38.02,-1.116,38.0363754319,17.43,-30.34,34.9902915106,132.89,16.56,18.03,24.4809007187,38.02,-1.116,38.0363754319,16.56,18.03,24.4809007187,132.82
2019-06-17 14:00:00,52.7815,-31.6075,61.521709977,40.5115,-2.3175,40.5777332844,12.27,-29.29,31.7562119907,133.13,11.89,19.11,22.5069811392,40.5115,-2.3175,40.5777332844,11.89,19.11,22.5069811392,133.07
2019-06-17 14:30:00,52.3175,-30.7045,60.662073213,43.9875,-3.0345,44.0920440272,8.33,-27.67,28.8966745492,132.65,8.32,20.31,21.948086477,43.9875,-3.0345,44.0920440272,8.32,20.31,21.948086477,132.58
2019-06-17 15:00:00,53.0505,-31.3045,61.5981109329,39.5305,-2.1145,39.5870122704,13.52,-29.19,32.1690301377,132.79,13.01,19.01,23.0356289256,39.5305,-2.1145,39.5870122704,13.01,19.01,23.0356289256,132.72
2019-06-17 15:30:00,52.5845,-31.672,61.3860344398,38.7945,-2.212,38.857511169,13.79,-29.46,32.5277681374,132.73,13.34,18.8,23.0520194343,38.7945,-2.212,38.857511169,13.34,18.8,23.0520194343,132.66
2019-06-17 16:00:00,53.782,-31.4215,62.2881544617,36.982,-1.9415,37.0329278649,16.8,-29.48,33.9309652088,132.66,16.18,18.73,24.7508646314,36.982,-1.9415,37.0329278649,16.18,18.73,24.7508646314,132.58
2019-06-17 16:30:00,55.5405,-31.3785,63.7915151294,34.5205,-1.6185,34.558421007,21.02,-29.76,36.4348459582,132.62,19.89,18.38,27.0820327893,34.5205,-1.6185,34.558421007,19.89,18.38,27.0820327893,132.55
2019-06-17 17:00:00,56.2725,-31.314,64.3984538033,34.9825,-1.494,35.0143876464,21.29,-29.82,36.6400941593,132.62,20.19,18.42,27.3300658616,34.9825,-1.494,35.0143876464,20.19,18.42,27.3300658616,132.55
2019-06-17 17:30:00,58.1275,-31.5205,66.1237338366,27.8975,-1.2205,27.9241853328,30.23,-30.3,42.8012020859,132.78,28.3,18.1,33.5931540645,27.8975,-1.2205,27.9241853328,28.3,18.1,33.5931540645,132.72
2019-06-17 18:00:00,58.8685,-31.6735,66.8484172924,29.7485,-1.3035,29.7770442539,29.12,-30.37,42.075067439,132.82,27.27,18.01,32.6804681729,29.7485,-1.3035,29.7770442539,27.27,18.01,32.6804681729,132.75
2019-06-17 18:30:00,58.985,-31.941,67.0779971824,24.965,-1.101,24.9892662157,34.02,-30.84,45.9180356723,132.87,31.74,17.66,36.3222135889,24.965,-1.101,24.9892662157,31.74,17.66,36.3222135889,132.79
2019-06-17 19:00:00,58.7425,-32.0505,66.917231387,22.1025,-0.8805000000000001,22.1200313404,36.64,-31.17,48.1046619362,132.87,34.14,17.42,38.3274836116,22.1025,-0.8805000000000001,22.1200313404,34.14,17.42,38.3274836116,132.79
2019-06-17 19:30:00,58.5595,-32.3515,66.9016785477,18.3595,-0.6615,18.3714131873,40.2,-31.69,51.1888278827,132.92,37.35,16.94,41.0120238467,18.3595,-0.6615,18.3714131873,37.35,16.94,41.0120238467,132.88
2019-06-17 20:00:00,59.2825,-31.7705,67.2590475438,10.5025,-0.2205,10.504814443899999,48.78,-31.55,58.0938112022,132.74,45.17,17.06,48.2842883348,10.5025,-0.2205,10.504814443899999,45.17,17.06,48.2842883348,132.7
2019-06-17 20:30:00,59.8135,-31.4815,67.5924524226,6.5635,-0.1915,6.5662930562,53.25,-31.29,61.7626634788,132.69,49.22,17.25,52.1552576448,6.5635,-0.1915,6.5662930562,49.22,17.25,52.1552576448,132.67
2019-06-17 21:00:00,60.247,-31.337,67.9095617568,3.987,-0.177,3.99092696,56.26,-31.16,64.3127763357,132.75,51.91,17.39,54.7454125932,3.987,-0.177,3.99092696,51.91,17.39,54.7454125932,132.72
2019-06-17 21:30:00,59.737,-31.7475,67.64919013,1.647,-0.0375,1.6474268573000002,58.09,-31.71,66.1813584025,133.15,53.61,17.15,56.2863624691,1.647,-0.0375,1.6474268573000002,53.61,17.15,56.2863624691,133.13
