Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-17 22:00:00,59.4885,-31.6875,67.4016267497,0.3385,0.0325,0.3400566129,59.15,-31.72,67.1184095461,133.07,54.57,17.14,57.1984658885,0.3385,0.0325,0.3400566129,54.57,17.14,57.1984658885,133.08
2019-06-17 22:30:00,59.9015,-31.636,67.7423515849,0.3915,-0.106,0.4055961662,59.51,-31.53,67.3467222662,133.2,54.87,17.37,57.5537470544,0.3915,-0.106,0.4055961662,54.87,17.37,57.5537470544,133.21
2019-06-17 23:00:00,57.778,-32.339,66.2125985368,0.308,-0.109,0.3267185333,57.47,-32.23,65.8906199698,133.54,52.96,16.98,55.6154834556,0.308,-0.109,0.3267185333,52.96,16.98,55.6154834556,133.55
2019-06-17 23:30:00,55.512,-33.153,64.6583602715,0.382,-0.123,0.4013140915,55.13,-33.03,64.2673929765,133.87,50.68,16.5,53.2983339327,0.382,-0.123,0.4013140915,50.68,16.5,53.2983339327,133.87
2019-06-18 00:00:00,53.853,-33.5835,63.4665036161,0.383,-0.0635,0.38822834780000004,53.47,-33.52,63.1080921911,133.74,49.08,15.83,51.5697130106,0.383,-0.0635,0.38822834780000004,49.08,15.83,51.5697130106,133.73
2019-06-18 00:30:00,52.46,-33.7915,62.4012585791,0.38,-0.12150000000000001,0.3989514381,52.08,-33.67,62.0160890415,133.93,47.94,15.91,50.5111047197,0.38,-0.12150000000000001,0.3989514381,47.94,15.91,50.5111047197,133.9
2019-06-18 01:00:00,51.908500000000004,-33.01,61.5154653095,0.3985,-0.01,0.3986254508,51.51,-33.0,61.1741783762,132.46,47.42,15.44,49.8703318617,0.3985,-0.01,0.3986254508,47.42,15.44,49.8703318617,132.39
2019-06-18 01:30:00,52.4625,-32.959,61.956513679,0.24250000000000002,0.011,0.2427493563,52.22,-32.97,61.7571801494,132.34,48.1,15.38,50.4990534565,0.24250000000000002,0.011,0.2427493563,48.1,15.38,50.4990534565,132.26
2019-06-18 02:00:00,52.9105,-33.059,62.3892498052,0.1505,0.011,0.1509014579,52.76,-33.07,62.2675075782,132.34,48.59,15.33,50.9509273713,0.1505,0.011,0.1509014579,48.59,15.33,50.9509273713,132.26
2019-06-18 02:30:00,53.0495,-32.964,62.4569831664,0.0695,0.036000000000000004,0.0782703648,52.98,-33.0,62.4169880722,132.21,48.74,15.26,51.0730378967,0.0695,0.036000000000000004,0.0782703648,48.74,15.26,51.0730378967,132.13
2019-06-18 03:00:00,52.531,-32.9645,62.0174509412,0.041,0.035500000000000004,0.0542332924,52.49,-33.0,62.0016136887,132.28,48.34,15.34,50.715591291,0.041,0.035500000000000004,0.0542332924,48.34,15.34,50.715591291,132.2
2019-06-18 03:30:00,52.141,-33.083,61.7508604798,0.031,0.037,0.0482700735,52.11,-33.12,61.7445260732,132.32,47.99,15.27,50.3608280313,0.031,0.037,0.0482700735,47.99,15.27,50.3608280313,132.24
2019-06-18 04:00:00,52.2505,-33.179,61.8947557653,0.030500000000000003,0.061,0.0682000733,52.22,-33.24,61.901744725,132.38,48.05,15.09,50.363782622,0.030500000000000003,0.061,0.0682000733,48.05,15.09,50.363782622,132.29
2019-06-18 04:30:00,52.033,-33.091,61.6639876265,0.043000000000000003,0.049,0.0651920241,51.99,-33.14,61.6540323093,132.38,47.89,15.25,50.259472739,0.043000000000000003,0.049,0.0651920241,47.89,15.25,50.259472739,132.29
2019-06-18 05:00:00,51.563,-33.1485,61.2989887457,0.033,0.0315,0.045620719000000004,51.53,-33.18,61.2882802826,132.52,47.5,15.31,49.9063733405,0.033,0.0315,0.045620719000000004,47.5,15.31,49.9063733405,132.43
2019-06-18 05:30:00,51.828,-32.9745,61.4284887837,0.178,0.035500000000000004,0.1815055096,51.65,-33.01,61.2974926078,132.52,47.62,15.47,50.0698042736,0.178,0.035500000000000004,0.1815055096,47.62,15.47,50.0698042736,132.43
2019-06-18 06:00:00,52.372,-34.064,62.4754550204,1.342,-0.084,1.3446263421,51.03,-33.98,61.3082482216,134.36,47.06,15.88,49.6670715867,1.342,-0.084,1.3446263421,47.06,15.88,49.6670715867,134.27
2019-06-18 06:30:00,53.621,-33.3895,63.167003659,3.211,-0.17950000000000002,3.216013254,50.41,-33.21,60.3661511114,133.52,46.46,16.04,49.150922677,3.211,-0.17950000000000002,3.216013254,46.46,16.04,49.150922677,133.42
2019-06-18 07:00:00,55.7505,-32.807,64.6870736643,5.0605,-0.28700000000000003,5.0686318913,50.69,-32.52,60.2247997091,133.37,46.8,16.57,49.6468015083,5.0605,-0.28700000000000003,5.0686318913,46.8,16.57,49.6468015083,133.28
2019-06-18 07:30:00,58.6715,-31.4575,66.5726611944,5.7315000000000005,-0.3075,5.7397428949,52.94,-31.15,61.4244747637,132.14,48.94,16.97,51.7986920684,5.7315000000000005,-0.3075,5.7397428949,48.94,16.97,51.7986920684,132.04
2019-06-18 08:00:00,60.597,-30.395,67.7927166737,5.267,-0.125,5.2684830834,55.33,-30.27,63.068865536,131.86,51.07,17.54,53.9981157079,5.267,-0.125,5.2684830834,51.07,17.54,53.9981157079,131.76
2019-06-18 08:30:00,61.3655,-29.881,68.2539284675,10.3655,-0.211,10.3676473344,51.0,-29.67,59.0026177385,131.63,47.17,17.88,50.4450522846,10.3655,-0.211,10.3676473344,47.17,17.88,50.4450522846,131.54
2019-06-18 09:00:00,61.1555,-29.773,68.0178411099,10.5355,-0.063,10.5356883615,50.62,-29.71,58.6947058941,131.74,46.85,17.93,50.163805677,10.5355,-0.063,10.5356883615,46.85,17.93,50.163805677,131.65
2019-06-18 09:30:00,61.314,-29.641,68.1028301688,10.444,-0.331,10.4492438482,50.87,-29.31,58.7097351382,131.62,47.02,18.18,50.4122286752,10.444,-0.331,10.4492438482,47.02,18.18,50.4122286752,131.5
2019-06-18 10:00:00,62.586,-29.4215,69.1565763919,10.326,-0.7815000000000001,10.3555308048,52.26,-28.64,59.5932647201,131.62,48.28,18.84,51.8257079064,10.326,-0.7815000000000001,10.3555308048,48.28,18.84,51.8257079064,131.5
2019-06-18 10:30:00,61.1435,-29.998,68.1058558147,14.663499999999999,-0.538,14.6733662208,46.48,-29.46,55.0298282752,131.83,43.02,18.23,46.7231559294,14.663499999999999,-0.538,14.6733662208,43.02,18.23,46.7231559294,131.74
2019-06-18 11:00:00,59.449,-29.898,66.5437751033,21.789,-1.028,21.8132369216,37.66,-28.87,47.4526342788,131.76,35.01,18.63,39.658252609,21.789,-1.028,21.8132369216,35.01,18.63,39.658252609,131.67
2019-06-18 11:30:00,59.8365,-29.93,66.904496353,23.7465,-1.52,23.7950974415,36.09,-28.41,45.9305584551,131.58,33.64,18.95,38.6102589994,23.7465,-1.52,23.7950974415,33.64,18.95,38.6102589994,131.5
2019-06-18 12:00:00,59.458,-29.6055,66.4209258762,27.778,-1.5855000000000001,27.8232114295,31.68,-28.02,42.2935314203,131.62,29.64,19.27,35.3533944622,27.778,-1.5855000000000001,27.8232114295,29.64,19.27,35.3533944622,131.54
2019-06-18 12:30:00,58.8875,-29.541,65.8817754561,29.8975,-1.681,29.9447201899,28.99,-27.86,40.2069608401,131.52,27.18,19.36,33.3700764159,29.8975,-1.681,29.9447201899,27.18,19.36,33.3700764159,131.45
2019-06-18 13:00:00,57.771,-29.27,64.7628083162,29.741,-1.92,29.8029106129,28.03,-27.35,39.1625254548,131.47,26.3,19.78,32.9080294153,29.741,-1.92,29.8029106129,26.3,19.78,32.9080294153,131.4
2019-06-18 13:30:00,57.715,-29.1755,64.6701710625,39.505,-3.0855,39.6253118,18.21,-26.09,31.8165397239,131.43,17.4,20.82,27.1336027833,39.505,-3.0855,39.6253118,17.4,20.82,27.1336027833,131.36
2019-06-18 14:00:00,58.7425,-29.2835,65.6369155163,30.5225,-2.3835,30.6154222329,28.22,-26.9,38.9869003641,131.43,26.52,20.19,33.3308640752,30.5225,-2.3835,30.6154222329,26.52,20.19,33.3308640752,131.39
2019-06-18 14:30:00,59.361,-29.455,66.2670758824,23.421,-1.945,23.5016226248,35.94,-27.51,45.2601778609,131.48,33.52,19.68,38.8702045274,23.421,-1.945,23.5016226248,33.52,19.68,38.8702045274,131.42
2019-06-18 15:00:00,59.017,-29.523,65.9894977856,24.167,-1.553,24.2168474001,34.85,-27.97,44.6860537528,131.54,32.5,19.28,37.7884691407,24.167,-1.553,24.2168474001,32.5,19.28,37.7884691407,131.48
2019-06-18 15:30:00,58.8275,-29.9435,66.0097564645,24.0775,-1.3035,24.1127584175,34.75,-28.64,45.0312347155,131.76,32.42,18.83,37.4916697414,24.0775,-1.3035,24.1127584175,32.42,18.83,37.4916697414,131.71
2019-06-18 16:00:00,58.9755,-30.11,66.217231143,25.7755,-1.32,25.8092774066,33.2,-28.79,43.9443295546,131.54,31.04,18.55,36.1605323523,25.7755,-1.32,25.8092774066,31.04,18.55,36.1605323523,131.49
2019-06-18 16:30:00,60.6175,-30.307,67.7716427073,24.0575,-1.457,24.1015799327,36.56,-28.85,46.5720527785,131.6,34.07,18.47,38.7544294243,24.0575,-1.457,24.1015799327,34.07,18.47,38.7544294243,131.56
2019-06-18 17:00:00,62.542,-29.926,69.3330169544,20.032,-1.126,20.0636213082,42.51,-28.8,51.3472501698,131.52,39.48,18.57,43.629294058,20.032,-1.126,20.0636213082,39.48,18.57,43.629294058,131.48
2019-06-18 17:30:00,64.046,-29.8935,70.6789322093,16.916,-1.1235,16.9532683648,47.13,-28.77,55.2172962033,131.33,43.68,18.46,47.4206073348,16.916,-1.1235,16.9532683648,43.68,18.46,47.4206073348,131.3
2019-06-18 18:00:00,66.196,-29.4325,72.4443405122,10.526,-0.9825,10.5717539817,55.67,-28.45,62.518408489,131.29,51.41,18.79,54.7362055682,10.526,-0.9825,10.5717539817,51.41,18.79,54.7362055682,131.27
2019-06-18 18:30:00,67.334,-29.2455,73.4109448669,8.184,-1.1355,8.2623977301,59.15,-28.11,65.4896526178,131.21,54.56,19.11,57.8099100501,8.184,-1.1355,8.2623977301,54.56,19.11,57.8099100501,131.18
2019-06-18 19:00:00,67.4485,-29.4605,73.60177452,6.9585,-1.2305,7.0664596864,60.49,-28.23,66.7530748355,131.26,55.79,19.02,58.9430615085,6.9585,-1.2305,7.0664596864,55.79,19.02,58.9430615085,131.23
2019-06-18 19:30:00,67.496,-29.779,73.773293657,4.806,-1.669,5.0875531447,62.69,-28.11,68.7037713666,131.32,57.76,19.13,60.8454969575,4.806,-1.669,5.0875531447,57.76,19.13,60.8454969575,131.29
2019-06-18 20:00:00,67.325,-29.3915,73.4609821419,3.835,-1.7415,4.2118935469,63.49,-27.65,69.2495675077,131.27,58.51,19.59,61.7024164843,3.835,-1.7415,4.2118935469,58.51,19.59,61.7024164843,131.25
2019-06-18 20:30:00,66.641,-29.6255,72.9293708409,2.551,-1.8555000000000001,3.1544383414,64.09,-27.77,69.847698602,131.34,59.06,19.51,62.1990651055,2.551,-1.8555000000000001,3.1544383414,59.06,19.51,62.1990651055,131.32
2019-06-18 21:00:00,65.839,-29.658,72.2106009184,1.189,-1.758,2.1223300874,64.65,-27.9,70.4132977498,131.28,59.55,19.34,62.6118047975,1.189,-1.758,2.1223300874,59.55,19.34,62.6118047975,131.25
2019-06-18 21:30:00,65.5135,-29.814,71.9784223101,0.1635,-1.6440000000000001,1.6521102415,65.35,-28.17,71.1629917865,131.35,60.21,19.15,63.1820116805,0.1635,-1.6440000000000001,1.6521102415,60.21,19.15,63.1820116805,131.34
2019-06-18 22:00:00,64.528,-30.208,71.2487617296,0.018000000000000002,-1.698,1.6980954037,64.51,-28.51,70.5291443306,131.48,59.45,18.92,62.3880509393,0.018000000000000002,-1.698,1.6980954037,59.45,18.92,62.3880509393,131.46
2019-06-18 22:30:00,63.95,-30.171,70.7099126078,0.02,-1.771,1.7711129268999999,63.93,-28.4,69.9543058003,131.61,58.88,19.08,61.8942711404,0.02,-1.771,1.7711129268999999,58.88,19.08,61.8942711404,131.59
2019-06-18 23:00:00,61.7395,-31.0545,69.1096797164,0.0195,-1.7645,1.7646077467999999,61.72,-29.29,68.3173660207,132.06,56.92,18.53,59.8602313728,0.0195,-1.7645,1.7646077467999999,56.92,18.53,59.8602313728,132.05
2019-06-18 23:30:00,59.177,-31.99,67.2701823173,0.017,-1.73,1.730083524,59.16,-30.26,66.4497795331,132.76,54.71,18.04,57.6075142668,0.017,-1.73,1.730083524,54.71,18.04,57.6075142668,132.76
2019-06-19 00:00:00,56.947,-32.3365,65.4874800344,0.017,-1.7465000000000002,1.7465827349,56.93,-30.59,64.6279583462,132.85,52.82,17.85,55.7545953263,0.017,-1.7465000000000002,1.7465827349,52.82,17.85,55.7545953263,132.84
2019-06-19 00:30:00,55.641,-33.0115,64.696831555,0.021,-1.7315,1.7316273414999999,55.62,-31.28,63.8124031831,133.39,51.74,17.54,54.632217601,0.021,-1.7315,1.7316273414999999,51.74,17.54,54.632217601,133.38
2019-06-19 01:00:00,55.393,-33.1065,64.532354608,0.033,-1.7465000000000002,1.7468117386,55.36,-31.36,63.6253031427,133.62,51.5,17.62,54.4308221507,0.033,-1.7465000000000002,1.7468117386,51.5,17.62,54.4308221507,133.62
2019-06-19 01:30:00,55.567,-33.2395,64.7499486428,0.027,-1.7495,1.7497083328,55.54,-31.49,63.8459998747,133.62,51.63,17.55,54.5312699284,0.027,-1.7495,1.7497083328,51.63,17.55,54.5312699284,133.62
2019-06-19 02:00:00,56.5375,-33.0845,65.5062824964,0.0275,-1.7545000000000002,1.754715504,56.51,-31.33,64.6138452655,133.67,52.55,17.71,55.454004364,0.0275,-1.7545000000000002,1.754715504,52.55,17.71,55.454004364,133.67
2019-06-19 02:30:00,56.4475,-33.221,65.4977487953,0.0275,-1.751,1.7512159347,56.42,-31.47,64.6032297954,133.67,52.47,17.56,55.3304120715,0.0275,-1.751,1.7512159347,52.47,17.56,55.3304120715,133.67
2019-06-19 03:00:00,55.9715,-33.4095,65.184380817,0.0815,-1.7595,1.7613865277,55.89,-31.65,64.2293904689,133.7,51.95,17.37,54.7769969969,0.0815,-1.7595,1.7613865277,51.95,17.37,54.7769969969,133.71
2019-06-19 03:30:00,55.597,-33.516,64.9180149496,0.057,-1.776,1.7769144605,55.54,-31.74,63.9696740651,133.7,51.67,17.34,54.5019678544,0.057,-1.776,1.7769144605,51.67,17.34,54.5019678544,133.71
2019-06-19 04:00:00,55.1435,-34.2285,64.9029722316,0.12350000000000001,-1.7385000000000002,1.7428810918000002,55.02,-32.49,63.8967956943,133.98,51.21,16.76,53.882851632,0.12350000000000001,-1.7385000000000002,1.7428810918000002,51.21,16.76,53.882851632,133.99
2019-06-19 04:30:00,54.881,-34.285,64.7100099366,0.161,-1.725,1.7324970418,54.72,-32.56,63.6744218662,133.93,50.88,16.69,53.5474602572,0.161,-1.725,1.7324970418,50.88,16.69,53.5474602572,133.94
2019-06-19 05:00:00,54.0705,-34.6315,64.2102777015,0.1905,-1.7315,1.7419479038999999,53.88,-32.9,63.1305346089,134.14,50.16,16.55,52.819769973,0.1905,-1.7315,1.7419479038999999,50.16,16.55,52.819769973,134.15
2019-06-19 05:30:00,53.62,-34.5725,63.7993899363,0.17,-1.1925,1.2045564536,53.45,-33.38,63.0168778979,133.99,49.8,16.0,52.3071696806,0.17,-1.1925,1.2045564536,49.8,16.0,52.3071696806,134.0
2019-06-19 06:00:00,53.24,-34.6045,63.4977875225,0.21,-0.8845000000000001,0.9090875920000001,53.03,-33.72,62.8428142272,134.21,49.31,15.87,51.8008976756,0.21,-0.8845000000000001,0.9090875920000001,49.31,15.87,51.8008976756,134.22
2019-06-19 06:30:00,54.896,-33.629,64.3776394177,0.856,-0.899,1.2413448352,54.04,-32.73,63.1789086642,133.27,49.98,16.29,52.5677134751,0.856,-0.899,1.2413448352,49.98,16.29,52.5677134751,133.27
2019-06-19 07:00:00,57.48,-32.366,65.9659636176,2.65,-0.976,2.8240177053,54.83,-31.39,63.1795932244,132.52,50.68,16.97,53.445704224,2.65,-0.976,2.8240177053,50.68,16.97,53.445704224,132.53
2019-06-19 07:30:00,59.5785,-31.7445,67.5078583759,5.7085,-0.9345,5.7844846356,53.87,-30.81,62.0583032317,132.21,49.78,17.28,52.6938971798,5.7085,-0.9345,5.7844846356,49.78,17.28,52.6938971798,132.22
2019-06-19 08:00:00,59.944,-31.8695,67.8892345387,10.044,-0.7595000000000001,10.0726747317,49.9,-31.11,58.8034191183,132.18,46.21,16.98,49.2309303182,10.044,-0.7595000000000001,10.0726747317,46.21,16.98,49.2309303182,132.22
2019-06-19 08:30:00,61.103,-31.245,68.6281766769,12.273,-0.775,12.2974450192,48.83,-30.47,57.5568397326,132.09,45.24,17.46,48.4923622852,12.273,-0.775,12.2974450192,45.24,17.46,48.4923622852,132.1
2019-06-19 09:00:00,58.8725,-31.196,66.6270340947,16.2125,-0.586,16.2230870136,42.66,-30.61,52.5056920724,132.09,39.6,17.27,43.2020011111,16.2125,-0.586,16.2230870136,39.6,17.27,43.2020011111,132.1
2019-06-19 09:30:00,58.787,-31.0775,66.4960327783,20.007,-0.6175,20.0165270527,38.78,-30.46,49.3122702783,132.09,36.18,17.4,40.1466362227,20.007,-0.6175,20.0165270527,36.18,17.4,40.1466362227,132.07
2019-06-19 10:00:00,57.756,-30.916,65.5099579606,23.396,-0.706,23.4066497389,34.36,-30.21,45.7520895698,131.99,32.17,17.58,36.6601322965,23.396,-0.706,23.4066497389,32.17,17.58,36.6601322965,131.99
2019-06-19 10:30:00,55.4625,-30.324,63.2110265875,38.2025,-2.344,38.2743431328,17.26,-27.98,32.8753403024,131.87,16.59,19.33,25.4730642052,38.2025,-2.344,38.2743431328,16.59,19.33,25.4730642052,131.87
2019-06-19 11:00:00,53.309,-29.861,61.1026087986,43.739,-3.451,43.8749304501,9.57,-26.41,28.0904432147,131.77,9.53,20.59,22.6885213269,43.739,-3.451,43.8749304501,9.53,20.59,22.6885213269,131.78
2019-06-19 11:30:00,51.8375,-27.4515,58.6575763095,55.8175,-5.2015,56.0593338214,-3.98,-22.25,22.6031612833,131.31,-2.79,24.02,24.1814908556,55.8175,-5.2015,56.0593338214,-2.79,24.02,24.1814908556,131.31
2019-06-19 12:00:00,53.1095,-26.979,59.5691651045,56.3595,-5.209,56.5997077841,-3.25,-21.77,22.0112562113,131.23,-2.1,24.4,24.4902021225,56.3595,-5.209,56.5997077841,-2.1,24.4,24.4902021225,131.23
2019-06-19 12:30:00,54.6045,-26.907,60.8739523052,54.4045,-4.487,54.5892186173,0.2,-22.42,22.4208920429,131.28,1.0,23.89,23.9109200994,54.4045,-4.487,54.5892186173,1.0,23.89,23.9109200994,131.29
2019-06-19 13:00:00,53.711,-26.402,59.8492867543,58.161,-5.282,58.4003548363,-4.45,-21.12,21.5837184007,131.15,-3.19,24.94,25.143183967,58.161,-5.282,58.4003548363,-3.19,24.94,25.143183967,131.16
2019-06-19 13:30:00,50.468,-26.8865,57.1830648553,53.358,-3.4565,53.4698378177,-2.89,-23.43,23.6075623477,131.52,-1.74,23.09,23.1554680367,53.358,-3.4565,53.4698378177,-1.74,23.09,23.1554680367,131.49
2019-06-19 14:00:00,50.569,-27.179,57.4101193345,55.109,-4.739,55.3123856112,-4.54,-22.44,22.8946543979,131.4,-3.31,23.84,24.0686871266,55.109,-4.739,55.3123856112,-3.31,23.84,24.0686871266,131.38
2019-06-19 14:30:00,49.294,-27.766,56.5760478648,49.794,-4.166,49.9679696606,-0.5,-23.6,23.6052960159,131.57,0.45,22.92,22.9244171136,49.794,-4.166,49.9679696606,0.45,22.92,22.9244171136,131.56
2019-06-19 15:00:00,49.0585,-27.1525,56.0713356226,53.8785,-4.3225,54.0516120805,-4.82,-22.83,23.3332659523,131.14,-3.5300000000000002,23.26,23.5263363064,53.8785,-4.3225,54.0516120805,-3.5300000000000002,23.26,23.5263363064,131.12
2019-06-19 15:30:00,48.221,-27.295,55.4101242193,57.311,-5.635,57.5873592553,-9.09,-21.66,23.4900766282,130.98,-7.43,24.25,25.3627167315,57.311,-5.635,57.5873592553,-7.43,24.25,25.3627167315,130.96
2019-06-19 16:00:00,50.2105,-27.1545,57.0829324799,58.6905,-6.4645,59.0454447904,-8.48,-20.69,22.3603779038,131.17,-6.84,25.32,26.2276190303,58.6905,-6.4645,59.0454447904,-6.84,25.32,26.2276190303,131.15
2019-06-19 16:30:00,50.536,-27.997,57.7729980614,59.526,-5.817,59.8095491122,-8.99,-22.18,23.932665961,131.44,-7.27,24.11,25.1822358022,59.526,-5.817,59.8095491122,-7.27,24.11,25.1822358022,131.4
2019-06-19 17:00:00,52.181,-29.247,59.8184233326,53.791,-4.687,53.9948113248,-1.6099999999999999,-24.56,24.6127141941,131.74,-0.62,22.18,22.1886637723,53.791,-4.687,53.9948113248,-0.62,22.18,22.1886637723,131.7
2019-06-19 17:30:00,54.1555,-30.083,61.9500207365,48.2155,-3.813,48.3660356991,5.94,-26.27,26.9331858494,132.06,6.3,20.87,21.8001582563,48.2155,-3.813,48.3660356991,6.3,20.87,21.8001582563,132.01
2019-06-19 18:00:00,56.3365,-30.4475,64.0378910373,40.1765,-2.7675,40.2717048124,16.16,-27.68,32.0519578185,132.24,15.58,19.79,25.1869112834,40.1765,-2.7675,40.2717048124,15.58,19.79,25.1869112834,132.19
2019-06-19 18:30:00,58.2215,-30.6775,65.8092096025,32.6315,-2.1875,32.7047389303,25.59,-28.49,38.2952764711,132.24,24.1,19.09,30.7447247508,32.6315,-2.1875,32.7047389303,24.1,19.09,30.7447247508,132.19
2019-06-19 19:00:00,59.3205,-30.92,66.8952025204,23.7705,-1.56,23.8216345,35.55,-29.36,46.1065299063,132.2,33.19,18.39,37.9442775659,23.7705,-1.56,23.8216345,33.19,18.39,37.9442775659,132.19
2019-06-19 19:30:00,59.445,-31.0095,67.0469769285,15.215,-0.9295,15.2433656143,44.23,-30.08,53.4892447133,131.81,41.07,17.54,44.6586665721,15.215,-0.9295,15.2433656143,41.07,17.54,44.6586665721,131.78
2019-06-19 20:00:00,59.9225,-31.054,67.4911618084,7.9925,-0.504,8.0083751317,51.93,-30.55,60.249708713,131.63,48.0,16.95,50.9048376876,7.9925,-0.504,8.0083751317,48.0,16.95,50.9048376876,131.6
2019-06-19 20:30:00,60.0985,-31.023,67.6332479721,4.0985,-0.463,4.1245692199,56.0,-30.56,63.7958744748,131.71,51.76,17.12,54.5178136025,4.0985,-0.463,4.1245692199,51.76,17.12,54.5178136025,131.7
2019-06-19 21:00:00,60.2035,-30.918,67.6785352697,2.1835,-0.388,2.2177051765,58.02,-30.53,65.5621941366,131.78,53.58,17.24,56.2852911514,2.1835,-0.388,2.2177051765,53.58,17.24,56.2852911514,131.8
2019-06-19 21:30:00,59.6665,-31.06,67.2667438059,1.0865,-0.22,1.1085496155,58.58,-30.84,66.2021298751,131.78,54.06,16.98,56.663956798,1.0865,-0.22,1.1085496155,54.06,16.98,56.663956798,131.86
2019-06-19 22:00:00,59.09,-31.3975,66.9136092753,0.75,-0.23750000000000002,0.7867059489,58.34,-31.16,66.1400120956,132.02,53.87,16.86,56.4467581,0.75,-0.23750000000000002,0.7867059489,53.87,16.86,56.4467581,132.1
2019-06-19 22:30:00,59.0095,-31.3895,66.8387746783,0.8095,-0.34950000000000003,0.8817258644,58.2,-31.04,65.96,132.26,53.75,17.09,56.4015123911,0.8095,-0.34950000000000003,0.8817258644,53.75,17.09,56.4015123911,132.34
2019-06-19 23:00:00,56.736,-32.1255,65.1998577165,0.936,-0.4055,1.0200618854,55.8,-31.72,64.1856557184,132.53,51.53,16.63,54.1470017637,0.936,-0.4055,1.0200618854,51.53,16.63,54.1470017637,132.6
2019-06-19 23:30:00,54.301,-32.5265,63.2974865477,1.011,-0.40650000000000003,1.0896619889,53.29,-32.12,62.2215276251,132.21,49.3,16.09,51.8592142247,1.011,-0.40650000000000003,1.0896619889,49.3,16.09,51.8592142247,132.28
2019-06-20 00:00:00,52.715,-33.038,62.2123835663,1.065,-0.418,1.1440930906,51.65,-32.62,61.0883532271,132.53,47.82,15.77,50.353205459,1.065,-0.418,1.1440930906,47.82,15.77,50.353205459,132.6
2019-06-20 00:30:00,51.551,-33.7935,61.6401350035,0.851,-0.41350000000000003,0.9461412421000001,50.7,-33.38,60.7018484068,133.56,47.02,15.74,49.5845540466,0.851,-0.41350000000000003,0.9461412421000001,47.02,15.74,49.5845540466,133.63
2019-06-20 01:00:00,50.898,-34.4075,61.4368168141,0.788,-0.3775,0.873756402,50.11,-34.03,60.572708376,133.95,46.58,15.37,49.0503139643,0.788,-0.3775,0.873756402,46.58,15.37,49.0503139643,134.02
2019-06-20 01:30:00,51.2055,-34.711,61.8615935072,0.5955,-0.401,0.7179284435000001,50.61,-34.31,61.1436685193,134.06,47.04,15.25,49.4502184019,0.5955,-0.401,0.7179284435000001,47.04,15.25,49.4502184019,134.13
2019-06-20 02:00:00,51.9015,-34.7335,62.4514349275,0.48150000000000004,-0.3835,0.6155603139,51.42,-34.35,61.8380053042,133.99,47.72,15.14,50.0641388621,0.48150000000000004,-0.3835,0.6155603139,47.72,15.14,50.0641388621,134.05
2019-06-20 02:30:00,51.599,-35.104,62.407913096,0.859,-0.41400000000000003,0.9535601711,50.74,-34.69,61.4649794599,134.39,47.16,15.11,49.5214872555,0.859,-0.41400000000000003,0.9535601711,47.16,15.11,49.5214872555,134.47
2019-06-20 03:00:00,50.76,-35.345,61.853428563,0.96,-0.425,1.0498690395,49.8,-34.92,60.8230745688,134.72,46.27,15.15,48.6871173926,0.96,-0.425,1.0498690395,46.27,15.15,48.6871173926,134.79
2019-06-20 03:30:00,50.5375,-35.506,61.7633786499,0.6575000000000001,-0.41600000000000004,0.7780502876000001,49.88,-35.09,60.98624845,135.05,46.35,15.22,48.784945423799996,0.6575000000000001,-0.41600000000000004,0.7780502876000001,46.35,15.22,48.784945423799996,135.12
2019-06-20 04:00:00,49.7725,-35.7405,61.2754852816,0.8225,-0.3805,0.9062485862,48.95,-35.36,60.385694498,135.05,45.52,14.96,47.91525853,0.8225,-0.3805,0.9062485862,45.52,14.96,47.91525853,135.12
2019-06-20 04:30:00,49.829,-35.7595,61.3324635185,0.769,-0.3795,0.8575437307,49.06,-35.38,60.4865935559,135.16,45.6,14.98,47.9975041018,0.769,-0.3795,0.8575437307,45.6,14.98,47.9975041018,135.22
2019-06-20 05:00:00,49.585,-35.88,61.2049558859,0.715,-0.35000000000000003,0.7960684644,48.87,-35.53,60.4206736143,135.29,45.43,14.9,47.8110332455,0.715,-0.35000000000000003,0.7960684644,45.43,14.9,47.8110332455,135.36
2019-06-20 05:30:00,48.6935,-35.2965,60.1406672269,0.9835,0.0835,0.9870382465,47.71,-35.38,59.3968728133,134.49,44.42,14.61,46.7609719745,0.9835,0.0835,0.9870382465,44.42,14.61,46.7609719745,134.56
2019-06-20 06:00:00,48.9625,-35.325,60.3753429079,1.5725,0.165,1.5811329008000001,47.39,-35.49,59.2060148971,134.36,44.08,14.42,46.3786890716,1.5725,0.165,1.5811329008000001,44.08,14.42,46.3786890716,134.43
2019-06-20 06:30:00,50.483,-34.6205,61.2136611325,3.193,0.1095,3.1948770321,47.29,-34.73,58.6729665178,133.45,43.89,14.47,46.2137750027,3.193,0.1095,3.1948770321,43.89,14.47,46.2137750027,133.52
2019-06-20 07:00:00,52.6145,-33.389,62.3146125018,5.7845,0.081,5.7850670912,46.83,-33.47,57.5611831011,132.84,43.44,15.24,46.0357600133,5.7845,0.081,5.7850670912,43.44,15.24,46.0357600133,132.9
2019-06-20 07:30:00,55.4005,-32.45,64.204500623,9.5405,0.06,9.5406886675,45.86,-32.51,56.2142304048,132.37,42.5,15.8,45.3419232058,9.5405,0.06,9.5406886675,42.5,15.8,45.3419232058,132.45
2019-06-20 08:00:00,56.876,-32.0025,65.2613161241,14.596,-0.2625,14.5983602589,42.28,-31.74,52.8680054475,132.3,39.25,16.37,42.5269255884,14.596,-0.2625,14.5983602589,39.25,16.37,42.5269255884,132.37
2019-06-20 08:30:00,57.351,-31.251,65.3128027419,19.941,-0.7010000000000001,19.9533175688,37.41,-30.55,48.2991780468,132.08,34.85,17.33,38.9210919682,19.941,-0.7010000000000001,19.9533175688,34.85,17.33,38.9210919682,132.15
2019-06-20 09:00:00,57.105,-31.118,65.0331526915,24.715,-1.148,24.741647661400002,32.39,-29.97,44.1283695597,132.2,30.27,17.82,35.1258494559,24.715,-1.148,24.741647661400002,30.27,17.82,35.1258494559,132.27
2019-06-20 09:30:00,55.968,-30.6165,63.7948829942,35.448,-1.9165,35.4997700873,20.52,-28.7,35.2811621124,132.0,19.51,18.79,27.0869747296,35.448,-1.9165,35.4997700873,19.51,18.79,27.0869747296,132.08
2019-06-20 10:00:00,53.0925,-29.467,60.7216406667,48.3125,-3.487,48.4381752882,4.78,-25.98,26.416070866,131.55,5.24,20.93,21.5759704301,48.3125,-3.487,48.4381752882,5.24,20.93,21.5759704301,131.62
2019-06-20 10:30:00,52.2615,-28.1375,59.3547242307,57.1715,-5.1875,57.4063634844,-4.91,-22.95,23.4693544862,131.34,-3.58,23.41,23.6821557296,57.1715,-5.1875,57.4063634844,-3.58,23.41,23.6821557296,131.4
2019-06-20 11:00:00,50.903,-26.9335,57.5893117796,61.373,-5.2235,61.5948868109,-10.47,-21.71,24.1028006671,131.11,-8.58,24.41,25.8740120584,61.373,-5.2235,61.5948868109,-8.58,24.41,25.8740120584,131.18
2019-06-20 11:30:00,50.3115,-26.4335,56.832886206,62.5315,-4.8835,62.7219025899,-12.22,-21.55,24.7735927956,131.14,-10.16,24.55,26.5693074806,62.5315,-4.8835,62.7219025899,-10.16,24.55,26.5693074806,131.18
2019-06-20 12:00:00,50.0565,-26.6745,56.7202092953,59.9465,-3.9845,60.0787741428,-9.89,-22.69,24.7517312526,131.34,-8.05,23.63,24.9635614446,59.9465,-3.9845,60.0787741428,-8.05,23.63,24.9635614446,131.37
2019-06-20 12:30:00,49.448,-27.0045,56.3413500393,60.488,-4.0545,60.6237339187,-11.04,-22.95,25.467314346,131.4,-9.09,23.41,25.1128692108,60.488,-4.0545,60.6237339187,-9.09,23.41,25.1128692108,131.41
2019-06-20 13:00:00,48.966,-27.402,56.111841531,58.466,-3.612,58.577467511,-9.5,-23.79,25.6166762091,131.5,-7.68,22.78,24.0397753733,58.466,-3.612,58.577467511,-7.68,22.78,24.0397753733,131.51
2019-06-20 13:30:00,49.335,-27.3105,56.3897653413,61.085,-4.5504999999999995,61.2542592417,-11.75,-22.76,25.6140605918,131.5,-9.75,23.64,25.5717050663,61.085,-4.5504999999999995,61.2542592417,-9.75,23.64,25.5717050663,131.51
2019-06-20 14:00:00,48.1485,-27.0855,55.244025582,63.8485,-5.5755,64.0914748816,-15.7,-21.51,26.6302478396,131.32,-13.32,24.64,28.0098554084,63.8485,-5.5755,64.0914748816,-13.32,24.64,28.0098554084,131.32
2019-06-20 14:30:00,47.833,-27.18,55.0158912406,63.823,-5.94,64.0988215882,-15.99,-21.24,26.586043331,131.28,-13.57,24.89,28.3488447736,63.823,-5.94,64.0988215882,-13.57,24.89,28.3488447736,131.29
2019-06-20 15:00:00,47.673,-27.3825,54.9774156836,61.913,-4.9025,62.1067957252,-14.24,-22.48,26.6106745499,131.52,-12.01,23.78,26.6407300951,61.913,-4.9025,62.1067957252,-12.01,23.78,26.6407300951,131.53
2019-06-20 15:30:00,47.747,-28.5365,55.6247053138,53.497,-3.7165,53.625939444,-5.75,-24.82,25.4773409131,131.7,-4.24,21.99,22.3950373967,53.497,-3.7165,53.625939444,-4.24,21.99,22.3950373967,131.71
2019-06-20 16:00:00,48.5465,-28.722,56.406701253,53.5765,-3.762,53.7084164377,-5.03,-24.96,25.4617850906,131.74,-3.62,21.87,22.1675731644,53.5765,-3.762,53.7084164377,-3.62,21.87,22.1675731644,131.71
2019-06-20 16:30:00,50.3635,-28.7195,57.9766488554,56.5335,-4.1295,56.6841194031,-6.17,-24.59,25.3522582821,131.87,-4.67,22.22,22.7054464832,56.5335,-4.1295,56.6841194031,-4.67,22.22,22.7054464832,131.85
2019-06-20 17:00:00,53.564,-30.0835,61.433859298,45.534,-3.6035,45.6763655324,8.03,-26.48,27.6707661621,132.04,8.27,20.78,22.3651805269,45.534,-3.6035,45.6763655324,8.27,20.78,22.3651805269,132.02
2019-06-20 17:30:00,55.105,-30.3955,62.9320859757,42.065,-2.2555,42.1254258762,13.04,-28.14,31.0145320777,132.18,12.8,19.42,23.2588993721,42.065,-2.2555,42.1254258762,12.8,19.42,23.2588993721,132.15
2019-06-20 18:00:00,55.5,-31.0635,63.6018162653,35.29,-1.4535,35.3199201903,20.21,-29.61,35.849633192,132.05,19.27,17.96,26.3418773059,35.29,-1.4535,35.3199201903,19.27,17.96,26.3418773059,132.02
2019-06-20 18:30:00,56.7855,-31.261,64.8216254906,30.6755,-1.361,30.7056773456,26.11,-29.9,39.6956181461,132.05,24.66,17.74,30.3780052011,30.6755,-1.361,30.7056773456,24.66,17.74,30.3780052011,132.02
2019-06-20 19:00:00,58.136,-31.4835,66.1135785467,23.546,-1.1735,23.5752246702,34.59,-30.31,45.9909143201,131.89,32.35,17.34,36.7041973077,23.546,-1.1735,23.5752246702,32.35,17.34,36.7041973077,131.85
2019-06-20 19:30:00,58.5505,-31.523,66.49707196,16.3305,-0.513,16.3385556048,42.22,-31.01,52.3846208347,131.83,39.21,16.73,42.6300011729,16.3305,-0.513,16.3385556048,39.21,16.73,42.6300011729,131.79
2019-06-20 20:00:00,58.9475,-31.565,66.866710561,10.7475,-0.135,10.7483478382,48.2,-31.43,57.5420272497,131.83,44.67,16.36,47.5716144355,10.7475,-0.135,10.7483478382,44.67,16.36,47.5716144355,131.79
2019-06-20 20:30:00,59.0995,-31.305,66.8786507433,5.0595,-0.015,5.0595222353,54.04,-31.29,62.445061454,131.75,49.98,16.44,52.6143896667,5.0595,-0.015,5.0595222353,49.98,16.44,52.6143896667,131.73
2019-06-20 21:00:00,59.091,-31.429,66.929278511,3.151,0.051000000000000004,3.1514126990999998,55.94,-31.48,64.1893604891,131.75,51.64,16.3,54.1514505808,3.151,0.051000000000000004,3.1514126990999998,51.64,16.3,54.1514505808,131.73
2019-06-20 21:30:00,58.503,-31.4025,66.3981778007,1.683,0.24750000000000003,1.7011011875,56.82,-31.65,65.0402559958,131.84,52.51,16.23,54.961013455,1.683,0.24750000000000003,1.7011011875,52.51,16.23,54.961013455,131.86
2019-06-20 22:00:00,58.681,-31.313,66.51288393990001,1.141,0.28700000000000003,1.176541542,57.54,-31.6,65.6461087956,131.96,53.14,16.34,55.5954602463,1.141,0.28700000000000003,1.176541542,53.14,16.34,55.5954602463,132.03
2019-06-20 22:30:00,59.0075,-31.2285,66.7615478288,1.0175,0.1515,1.0287169193,57.99,-31.38,65.9359120662,132.08,53.52,16.73,56.0739092627,1.0175,0.1515,1.0287169193,53.52,16.73,56.0739092627,132.16
2019-06-20 23:00:00,57.0155,-31.7495,65.2594666734,1.0655000000000001,0.1105,1.0712144977,55.95,-31.86,64.3852630654,132.5,51.71,16.54,54.2908436111,1.0655000000000001,0.1105,1.0712144977,51.71,16.54,54.2908436111,132.59
2019-06-20 23:30:00,54.919,-32.1525,63.6386660549,0.929,0.1375,0.9391204662,53.99,-32.29,62.9091742117,132.27,49.88,15.97,52.3741854352,0.929,0.1375,0.9391204662,49.88,15.97,52.3741854352,132.36
2019-06-21 00:00:00,53.2565,-32.482,62.3805668157,0.6265000000000001,0.128,0.6394421397000001,52.63,-32.61,61.9138837419,132.21,48.69,15.61,51.1310883905,0.6265000000000001,0.128,0.6394421397000001,48.69,15.61,51.1310883905,132.3
2019-06-21 00:30:00,51.971,-32.7425,61.425207751,0.641,0.11750000000000001,0.6516803281,51.33,-32.86,60.9470959111,132.47,47.52,15.55,49.9995289978,0.641,0.11750000000000001,0.6516803281,47.52,15.55,49.9995289978,132.57
2019-06-21 01:00:00,51.921,-32.8325,61.4309636686,0.551,0.11750000000000001,0.5633890752,51.37,-32.95,61.0293322919,132.57,47.52,15.48,49.977803073,0.551,0.11750000000000001,0.5633890752,47.52,15.48,49.977803073,132.66
2019-06-21 01:30:00,52.183,-32.985,61.7339105679,0.533,0.115,0.5452650732000001,51.65,-33.1,61.34600639,132.7,47.8,15.46,50.2379497989,0.533,0.115,0.5452650732000001,47.8,15.46,50.2379497989,132.8
2019-06-21 02:00:00,52.519,-33.12,62.0900939039,0.499,0.12,0.5132260710000001,52.02,-33.24,61.7331191501,132.79,48.15,15.38,50.5466804053,0.499,0.12,0.5132260710000001,48.15,15.38,50.5466804053,132.88
2019-06-21 02:30:00,52.467,-33.169,62.0722856837,0.487,0.131,0.5043114117,51.98,-33.3,61.7317616791,132.79,48.06,15.34,50.4487779832,0.487,0.131,0.5043114117,48.06,15.34,50.4487779832,132.88
2019-06-21 03:00:00,51.4935,-33.5935,61.4825486175,0.3835,0.1365,0.4070681761,51.11,-33.73,61.2367944948,132.92,47.32,15.02,49.6465789355,0.3835,0.1365,0.4070681761,47.32,15.02,49.6465789355,133.01
2019-06-21 03:30:00,51.1805,-33.5795,61.2129594163,0.3005,0.0805,0.3110956445,50.88,-33.66,61.0063111489,132.92,47.1,15.1,49.4612980016,0.3005,0.0805,0.3110956445,47.1,15.1,49.4612980016,133.01
2019-06-21 04:00:00,51.0645,-33.615,61.1355165616,0.29450000000000004,0.025,0.2955592157,50.77,-33.64,60.9035507996,133.03,47.02,15.24,49.4281094115,0.29450000000000004,0.025,0.2955592157,47.02,15.24,49.4281094115,133.13
2019-06-21 04:30:00,50.702,-33.4475,60.7406623297,0.242,0.052500000000000005,0.2476292592,50.46,-33.5,60.5678264428,132.99,46.77,15.33,49.2183075694,0.242,0.052500000000000005,0.2476292592,46.77,15.33,49.2183075694,133.09
2019-06-21 05:00:00,49.719,-33.708,60.0683629292,0.11900000000000001,0.122,0.170425937,49.6,-33.83,60.0385617749,132.88,45.91,14.94,48.2797234872,0.11900000000000001,0.122,0.170425937,45.91,14.94,48.2797234872,132.98
2019-06-21 05:30:00,50.028,-33.866,60.4128027822,0.328,0.244,0.4088031311,49.7,-34.11,60.2792012223,132.88,46.02,14.65,48.2955784726,0.328,0.244,0.4088031311,46.02,14.65,48.2955784726,132.98
2019-06-21 06:00:00,50.5515,-33.751,60.7830910143,1.6015000000000001,0.139,1.6075208397,48.95,-33.89,59.536833977,132.88,45.37,14.84,47.7353380631,1.6015000000000001,0.139,1.6075208397,45.37,14.84,47.7353380631,132.98
2019-06-21 06:30:00,52.1505,-33.1095,61.773081844000004,3.3305,0.07050000000000001,3.3312460882,48.82,-33.18,59.0280001355,132.51,45.21,15.28,47.7223480143,3.3305,0.07050000000000001,3.3312460882,45.21,15.28,47.7223480143,132.61
2019-06-21 07:00:00,53.521,-32.6485,62.693077714,6.661,0.061500000000000006,6.661283904,46.86,-32.71,57.1472107806,132.22,43.44,15.53,46.1325752587,6.661,0.061500000000000006,6.661283904,43.44,15.53,46.1325752587,132.31
2019-06-21 07:30:00,56.2435,-32.149,64.7834044586,11.6235,-0.099,11.6239215951,44.62,-32.05,54.9376637654,132.15,41.42,16.02,44.4100979508,11.6235,-0.099,11.6239215951,41.42,16.02,44.4100979508,132.24
2019-06-21 08:00:00,56.6155,-31.609,64.8416819743,19.3755,-0.269,19.3773672425,37.24,-31.34,48.6725096949,132.15,34.68,16.62,38.456817341,19.3755,-0.269,19.3773672425,34.68,16.62,38.456817341,132.24
2019-06-21 08:30:00,56.577,-31.1055,64.5639919711,27.347,-1.0055,27.3654789699,29.23,-30.1,41.957155528,132.08,27.46,17.62,32.6269213994,27.347,-1.0055,27.3654789699,27.46,17.62,32.6269213994,132.17
2019-06-21 09:00:00,55.9965,-30.7515,63.8847615985,34.0865,-1.7415,34.1309581539,21.91,-29.01,36.3542047087,132.16,20.8,18.57,27.8834162182,34.0865,-1.7415,34.1309581539,20.8,18.57,27.8834162182,132.24
2019-06-21 09:30:00,54.3445,-29.793,61.9753784115,42.5345,-2.383,42.6012016174,11.81,-27.41,29.8460081083,131.71,11.64,19.69,22.8732529387,42.5345,-2.383,42.6012016174,11.64,19.69,22.8732529387,131.79
2019-06-21 10:00:00,52.717,-29.415,60.3682392819,45.457,-3.125,45.5642894601,7.26,-26.29,27.2740114395,131.57,7.52,20.6,21.9296694002,45.457,-3.125,45.5642894601,7.52,20.6,21.9296694002,131.66
2019-06-21 10:30:00,52.035,-28.9285,59.5356980076,49.285,-3.9885,49.4461258063,2.75,-24.94,25.0911558124,131.36,3.43,21.65,21.9200228102,49.285,-3.9885,49.4461258063,3.43,21.65,21.9200228102,131.45
2019-06-21 11:00:00,51.19,-29.0565,58.8616708245,51.57,-4.6165,51.7762201426,-0.38,-24.44,24.442953995,131.39,0.6000000000000001,22.05,22.0581617548,51.57,-4.6165,51.7762201426,0.6000000000000001,22.05,22.0581617548,131.45
2019-06-21 11:30:00,50.82,-29.007,58.5156256824,49.8,-4.927,50.043134684,1.02,-24.08,24.1015933083,131.39,1.88,22.33,22.4090004239,49.8,-4.927,50.043134684,1.88,22.33,22.4090004239,131.39
2019-06-21 12:00:00,50.2395,-28.4265,57.724113354,55.4495,-5.2665,55.6990401398,-5.21,-23.16,23.7387805079,131.34,-3.8200000000000003,23.08,23.3939906814,55.4495,-5.2665,55.6990401398,-3.8200000000000003,23.08,23.3939906814,131.34
2019-06-21 12:30:00,50.1,-27.015,56.9194186987,63.09,-6.125,63.3866210253,-12.99,-20.89,24.5994349529,131.02,-10.86,24.88,27.1468966919,63.09,-6.125,63.3866210253,-10.86,24.88,27.1468966919,131.02
2019-06-21 13:00:00,49.9655,-27.1715,56.8756679301,64.3655,-6.2915,64.6722549669,-14.4,-20.88,25.3640375335,131.2,-12.14,24.99,27.7827230487,64.3655,-6.2915,64.6722549669,-12.14,24.99,27.7827230487,131.19
2019-06-21 13:30:00,49.6115,-26.4035,56.2000511076,68.2715,-7.1335,68.6431681561,-18.66,-19.27,26.8240284074,131.09,-16.03,26.38,30.8685163233,68.2715,-7.1335,68.6431681561,-16.03,26.38,30.8685163233,131.08
2019-06-21 14:00:00,48.9605,-26.53,55.6863669155,67.8105,-6.75,68.1456264939,-18.85,-19.78,27.3234496358,131.19,-16.17,26.03,30.6435931314,67.8105,-6.75,68.1456264939,-16.17,26.03,30.6435931314,131.18
2019-06-21 14:30:00,48.5345,-26.564,55.3285078983,68.8345,-7.274,69.2177684287,-20.3,-19.29,28.0034658569,131.3,-17.49,26.55,31.7931218977,68.8345,-7.274,69.2177684287,-17.49,26.55,31.7931218977,131.29
2019-06-21 15:00:00,48.364,-26.4625,55.1302131526,69.184,-7.4825,69.5874533393,-20.82,-18.98,28.172908973,131.25,-17.99,26.79,32.2698651996,69.184,-7.4825,69.5874533393,-17.99,26.79,32.2698651996,131.24
2019-06-21 15:30:00,48.3545,-27.001,55.382413014,66.8045,-7.161,67.1872096552,-18.45,-19.84,27.0929529583,131.29,-15.8,26.03,30.4499737274,66.8045,-7.161,67.1872096552,-15.8,26.03,30.4499737274,131.27
2019-06-21 16:00:00,49.0485,-27.4735,56.2187562518,64.3385,-6.8035,64.6972193722,-15.29,-20.67,25.710562032,131.04,-12.93,25.19,28.3146781723,64.3385,-6.8035,64.6972193722,-12.93,25.19,28.3146781723,131.01
2019-06-21 16:30:00,51.177,-27.8575,58.2677066243,59.667,-6.0775,59.9757192141,-8.49,-21.78,23.3762379351,131.14,-6.79,24.19,25.1248920396,59.667,-6.0775,59.9757192141,-6.79,24.19,25.1248920396,131.11
2019-06-21 17:00:00,52.9185,-28.545,60.1264057403,54.7185,-4.975,54.9441977578,-1.8,-23.57,23.6386315171,131.27,-0.67,22.78,22.7898508113,54.7185,-4.975,54.9441977578,-0.67,22.78,22.7898508113,131.21
2019-06-21 17:30:00,55.21,-29.541,62.616409838,47.68,-4.011,47.8484118963,7.53,-25.53,26.617321428,131.48,7.79,21.2,22.5859270343,47.68,-4.011,47.8484118963,7.79,21.2,22.5859270343,131.42
2019-06-21 18:00:00,56.5755,-30.44,64.2446947245,40.0555,-3.13,40.1776054569,16.52,-27.31,31.9178085087,131.7,15.91,19.72,25.3378471856,40.0555,-3.13,40.1776054569,15.91,19.72,25.3378471856,131.64
2019-06-21 18:30:00,57.8715,-30.941,65.6235932668,31.4515,-2.291,31.5348304776,26.42,-28.65,38.9722837411,131.87,24.93,18.77,31.2060538998,31.4515,-2.291,31.5348304776,24.93,18.77,31.2060538998,131.8
2019-06-21 19:00:00,59.1555,-31.2885,66.9204259737,22.4355,-1.6985000000000001,22.4997013869,36.72,-29.59,47.1585252102,132.02,34.27,18.01,38.7142480232,22.4355,-1.6985000000000001,22.4997013869,34.27,18.01,38.7142480232,131.94
2019-06-21 19:30:00,59.7925,-31.072,67.3840651805,13.7725,-1.242,13.8283882014,46.02,-29.83,54.8422218733,131.88,42.67,17.78,46.2261538526,13.7725,-1.242,13.8283882014,42.67,17.78,46.2261538526,131.81
2019-06-21 20:00:00,60.407,-30.827,67.8182097817,6.707,-1.007,6.7821750199,53.7,-29.82,61.4241190413,131.59,49.65,17.68,52.7039362856,6.707,-1.007,6.7821750199,49.65,17.68,52.7039362856,131.53
2019-06-21 20:30:00,60.4075,-30.866,67.8363915037,2.8675,-0.916,3.0102511938,57.54,-29.95,64.8679743787,131.69,53.11,17.67,55.972323518,2.8675,-0.916,3.0102511938,53.11,17.67,55.972323518,131.63
2019-06-21 21:00:00,60.305,-31.2775,67.9336075242,1.5150000000000001,-0.8175,1.7214909962,58.79,-30.46,66.2123530771,131.61,54.24,17.15,56.8867304387,1.5150000000000001,-0.8175,1.7214909962,54.24,17.15,56.8867304387,131.58
2019-06-21 21:30:00,60.201,-31.2985,67.8509874891,0.491,-0.6885,0.8456436897,59.71,-30.61,67.0988539395,131.61,55.11,17.04,57.6842586847,0.491,-0.6885,0.8456436897,55.11,17.04,57.6842586847,131.58
2019-06-21 22:00:00,60.2535,-31.1015,67.8069875787,0.053500000000000006,-0.6315000000000001,0.6337621794,60.2,-30.47,67.4719267548,131.61,55.52,17.09,58.0907780977,0.053500000000000006,-0.6315000000000001,0.6337621794,55.52,17.09,58.0907780977,131.61
2019-06-21 22:30:00,60.5765,-30.8885,67.9971454143,0.036500000000000005,-0.7885000000000001,0.7893443482,60.54,-30.1,67.6099223487,131.61,55.86,17.54,58.5490495226,0.036500000000000005,-0.7885000000000001,0.7893443482,55.86,17.54,58.5490495226,131.64
2019-06-21 23:00:00,59.421,-31.4615,67.2360113574,0.031,-0.8215,0.8220846976,59.39,-30.64,66.8280008679,131.94,54.81,17.23,57.4544080119,0.031,-0.8215,0.8220846976,54.81,17.23,57.4544080119,131.96
2019-06-21 23:30:00,57.1905,-32.093,65.5798287528,0.0105,-0.863,0.8630638737,57.18,-31.23,65.1526307988,132.27,52.75,16.92,55.3971921671,0.0105,-0.863,0.8630638737,52.75,16.92,55.3971921671,132.29
2019-06-22 00:00:00,55.357,-32.534,64.2094899917,0.007,-0.874,0.8740280316,55.35,-31.66,63.7650225437,132.56,51.16,16.75,53.8322217635,0.007,-0.874,0.8740280316,51.16,16.75,53.8322217635,132.61
2019-06-22 00:30:00,54.1155,-32.795,63.2771630626,0.0055000000000000005,-0.885,0.8850170902000001,54.11,-31.91,62.8183110247,132.75,50.03,16.68,52.7373046334,0.0055000000000000005,-0.885,0.8850170902000001,50.03,16.68,52.7373046334,132.81
2019-06-22 01:00:00,53.515,-33.051,62.8985200621,0.005,-0.861,0.8610145179,53.51,-32.19,62.4461063638,132.87,49.42,16.44,52.0827226631,0.005,-0.861,0.8610145179,49.42,16.44,52.0827226631,132.95
2019-06-22 01:30:00,53.9655,-33.107,63.3115205887,0.0055000000000000005,-0.867,0.8670174450000001,53.96,-32.24,62.8577696073,132.74,49.85,16.32,52.453454605,0.0055000000000000005,-0.867,0.8670174450000001,49.85,16.32,52.453454605,132.82
2019-06-22 02:00:00,54.1765,-33.141,63.5092043191,0.006500000000000001,-0.881,0.8810239781,54.17,-32.26,63.0483663547,132.65,50.03,16.29,52.615254442,0.006500000000000001,-0.881,0.8810239781,50.03,16.29,52.615254442,132.74
2019-06-22 02:30:00,53.7905,-33.221,63.2222487045,0.0105,-0.891,0.8910618665000001,53.78,-32.33,62.7496398396,132.78,49.64,16.25,52.2320983687,0.0105,-0.891,0.8910618665000001,49.64,16.25,52.2320983687,132.87
2019-06-22 03:00:00,53.1655,-33.4675,62.8223204482,0.0155,-0.9275,0.9276295058,53.15,-32.54,62.3199334082,132.89,49.13,16.15,51.7163359104,0.0155,-0.9275,0.9276295058,49.13,16.15,51.7163359104,132.98
2019-06-22 03:30:00,54.8125,-33.4885,64.2330895139,0.022500000000000003,-1.3885,1.3886822891000001,54.79,-32.1,63.5008196797,133.16,50.61,16.65,53.2784628157,0.022500000000000003,-1.3885,1.3886822891000001,50.61,16.65,53.2784628157,133.26
2019-06-22 04:00:00,55.1075,-33.4415,64.4606118378,0.0375,-1.6015000000000001,1.6019389814,55.07,-31.84,63.6120310948,133.09,50.84,16.86,53.5627221116,0.0375,-1.6015000000000001,1.6019389814,50.84,16.86,53.5627221116,133.19
2019-06-22 04:30:00,53.961,-33.538,63.5341401531,0.031,-1.228,1.2283912243,53.93,-32.31,62.8679648152,133.09,49.85,16.5,52.5097371923,0.031,-1.228,1.2283912243,49.85,16.5,52.5097371923,133.19
2019-06-22 05:00:00,51.9595,-34.062,62.1289745952,0.029500000000000002,-0.512,0.5128491494,51.93,-33.55,61.8249739183,133.59,48.0,15.65,50.4868547248,0.029500000000000002,-0.512,0.5128491494,48.0,15.65,50.4868547248,133.69
2019-06-22 05:30:00,51.625,-34.363,62.015775364,0.385,-0.243,0.45527354410000004,51.24,-34.12,61.5606367738,133.59,47.41,15.15,49.77178518,0.385,-0.243,0.45527354410000004,47.41,15.15,49.77178518,133.69
2019-06-22 06:00:00,51.527,-34.1385,61.809941848,1.677,-0.3285,1.708871338,49.85,-33.81,60.2340319089,133.53,46.16,15.45,48.6769771042,1.677,-0.3285,1.708871338,46.16,15.45,48.6769771042,133.64
2019-06-22 06:30:00,52.3755,-33.9055,62.392114329500004,2.6955,-0.35550000000000004,2.7188417571,49.68,-33.55,59.9475178802,133.39,45.9,15.55,48.4624854914,2.6955,-0.35550000000000004,2.7188417571,45.9,15.55,48.4624854914,133.48
2019-06-22 07:00:00,53.3445,-33.723,63.1100341408,5.7345,-0.403,5.748643253,47.61,-33.32,58.1113973331,133.3,44.06,15.68,46.7669327624,5.7345,-0.403,5.748643253,44.06,15.68,46.7669327624,133.39
2019-06-22 07:30:00,54.3275,-33.5295,63.8412454962,11.8975,-0.5595,11.91064845,42.43,-32.97,53.7338422226,132.99,39.37,15.75,42.4035305134,11.8975,-0.5595,11.91064845,39.37,15.75,42.4035305134,133.08
2019-06-22 08:00:00,54.6165,-32.8455,63.7321656819,19.3665,-0.8155,19.3836622572,35.25,-32.03,47.6285985517,132.78,32.79,16.41,36.6670451496,19.3665,-0.8155,19.3836622572,32.79,16.41,36.6670451496,132.87
2019-06-22 08:30:00,55.4075,-31.92,63.9443309156,28.1875,-1.31,28.2179243788,27.22,-30.61,40.9621837797,132.63,25.54,17.59,31.0112834304,28.1875,-1.31,28.2179243788,25.54,17.59,31.0112834304,132.72
2019-06-22 09:00:00,55.738,-31.285,63.9177273454,36.478,-2.025,36.534163587,19.26,-29.26,35.0299186411,132.78,18.31,18.8,26.2430200244,36.478,-2.025,36.534163587,18.31,18.8,26.2430200244,132.86
2019-06-22 09:30:00,55.423,-30.5745,63.2969902859,43.233,-2.6445,43.3138046037,12.19,-27.93,30.4742678337,132.55,11.85,19.76,23.0408354883,43.233,-2.6445,43.3138046037,11.85,19.76,23.0408354883,132.63
2019-06-22 10:00:00,53.8705,-30.051,61.6854388916,51.9005,-3.8609999999999998,52.0439162751,1.97,-26.19,26.2639867499,132.65,2.59,21.31,21.4668162521,51.9005,-3.8609999999999998,52.0439162751,2.59,21.31,21.4668162521,132.72
2019-06-22 10:30:00,51.988,-29.309,59.6805632095,57.698,-4.809,57.8980628778,-5.71,-24.5,25.1565915815,132.46,-4.36,22.76,23.1738473284,57.698,-4.809,57.8980628778,-4.36,22.76,23.1738473284,132.54
2019-06-22 11:00:00,50.6355,-28.529,58.1193401653,62.3855,-5.589,62.635353685,-11.75,-22.94,25.774136261,132.15,-9.89,23.95,25.9116691859,62.3855,-5.589,62.635353685,-9.89,23.95,25.9116691859,132.23
2019-06-22 11:30:00,50.229,-27.638,57.3307202554,65.809,-6.288,66.108724273,-15.58,-21.35,26.4302648492,132.03,-13.34,25.29,28.5926511537,65.809,-6.288,66.108724273,-13.34,25.29,28.5926511537,132.07
2019-06-22 12:00:00,49.7805,-27.276,56.7633539905,67.8705,-6.846,68.2148992981,-18.09,-20.43,27.2879643799,132.25,-15.55,26.19,30.4584733695,67.8705,-6.846,68.2148992981,-15.55,26.19,30.4584733695,132.27
2019-06-22 12:30:00,49.229,-26.9325,56.1146504689,69.059,-7.0725,69.4202113023,-19.83,-19.86,28.0650761624,132.09,-17.1,26.58,31.6054805374,69.059,-7.0725,69.4202113023,-17.1,26.58,31.6054805374,132.08
2019-06-22 13:00:00,48.6745,-26.651,55.4930874186,69.8145,-7.201,70.1848901919,-21.14,-19.45,28.7263311267,132.09,-18.25,27.0,32.5893003914,69.8145,-7.201,70.1848901919,-18.25,27.0,32.5893003914,132.04
2019-06-22 13:30:00,48.4465,-26.9235,55.4250684664,69.6465,-7.3035,70.0283947731,-21.2,-19.62,28.8857127314,132.41,-18.44,26.92,32.6300475023,69.6465,-7.3035,70.0283947731,-18.44,26.92,32.6300475023,132.37
2019-06-22 14:00:00,47.9775,-26.838,54.9738005804,69.3775,-7.208,69.7509338307,-21.4,-19.63,29.0395747214,132.41,-18.62,26.96,32.7650118266,69.3775,-7.208,69.7509338307,-18.62,26.96,32.7650118266,132.37
2019-06-22 14:30:00,47.8255,-27.061,54.950670344,68.9255,-7.091,69.2892981004,-21.1,-19.97,29.0518656888,132.66,-18.35,26.77,32.4554371408,68.9255,-7.091,69.2892981004,-18.35,26.77,32.4554371408,132.61
2019-06-22 15:00:00,47.706,-27.279,54.954583767,68.236,-6.999,68.5940062761,-20.53,-20.28,28.8575691977,132.73,-17.85,26.58,32.0174780393,68.236,-6.999,68.5940062761,-17.85,26.58,32.0174780393,132.67
2019-06-22 15:30:00,47.894,-27.699,55.3269359083,65.874,-6.639,66.207704967,-17.98,-21.06,27.6912260473,133.0,-15.5,26.03,30.2953940394,65.874,-6.639,66.207704967,-15.5,26.03,30.2953940394,132.93
2019-06-22 16:00:00,48.327,-28.3765,56.0421687772,61.647,-5.8765,61.9264552615,-13.32,-22.5,26.1471298616,133.14,-11.29,24.87,27.3126527456,61.647,-5.8765,61.9264552615,-11.29,24.87,27.3126527456,133.07
2019-06-22 16:30:00,49.3915,-28.9805,57.2659554404,58.2015,-5.0305,58.4184947812,-8.81,-23.95,25.5189850895,133.19,-7.14,23.67,24.7234402946,58.2015,-5.0305,58.4184947812,-7.14,23.67,24.7234402946,133.12
2019-06-22 17:00:00,51.8495,-29.924500000000002,59.8652349072,51.3695,-4.0945,51.53242145,0.48,-25.83,25.8344595453,133.47,1.32,22.23,22.269155799,51.3695,-4.0945,51.53242145,1.32,22.23,22.269155799,133.39
2019-06-22 17:30:00,54.4935,-31.0025,62.6952673533,40.1335,-2.6625,40.2217196114,14.36,-28.34,31.7705083371,133.68,13.89,20.22,24.5312148089,40.1335,-2.6625,40.2217196114,13.89,20.22,24.5312148089,133.6
