Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-22 18:00:00,57.3655,-31.4905,65.4404475879,31.0755,-1.8405,31.1299556778,26.29,-29.65,39.626841913,133.62,24.68,19.18,31.2565961039,31.0755,-1.8405,31.1299556778,24.68,19.18,31.2565961039,133.55
2019-06-22 18:30:00,58.3395,-31.879,66.481334984,26.7495,-1.399,26.7860588973,31.59,-30.48,43.8971354418,133.7,29.44,18.42,34.7276546861,26.7495,-1.399,26.7860588973,29.44,18.42,34.7276546861,133.63
2019-06-22 19:00:00,59.0885,-32.0225,67.2078220038,17.8085,-0.8625,17.8293740356,41.28,-31.16,51.7202474859,133.76,38.26,17.93,42.2529584763,17.8085,-0.8625,17.8293740356,38.26,17.93,42.2529584763,133.69
2019-06-22 19:30:00,59.237,-32.3515,67.4954940811,14.607,-0.7915000000000001,14.6284285297,44.63,-31.56,54.6614169227,133.64,41.31,17.52,44.8716670071,14.607,-0.7915000000000001,14.6284285297,41.31,17.52,44.8716670071,133.57
2019-06-22 20:00:00,59.8595,-30.455,67.16149764,9.1495,-0.455,9.1608064738,50.71,-30.0,58.9194713147,130.97,46.75,17.14,49.7929924789,9.1495,-0.455,9.1608064738,46.75,17.14,49.7929924789,130.91
2019-06-22 20:30:00,59.989,-30.3955,67.2500300465,5.799,-0.4455,5.8160872801,54.19,-29.95,61.9157379024,130.94,49.95,17.2,52.8284251138,5.799,-0.4455,5.8160872801,49.95,17.2,52.8284251138,130.91
2019-06-22 21:00:00,59.6855,-30.4285,66.9944215775,3.3755,-0.3985,3.3989413793,56.31,-30.03,63.8170588479,130.94,51.87,17.12,54.6222601144,3.3755,-0.3985,3.3989413793,51.87,17.12,54.6222601144,130.91
2019-06-22 21:30:00,60.046,-30.129,67.1809404296,1.8860000000000001,-0.229,1.8998518362999999,58.16,-29.9,65.3956848729,130.94,53.52,17.22,56.2220490555,1.8860000000000001,-0.229,1.8998518362999999,53.52,17.22,56.2220490555,130.94
2019-06-22 22:00:00,59.7235,-30.158,66.9059146582,1.6935,-0.268,1.7145746557,58.03,-29.89,65.2755160838,130.84,53.43,17.25,56.1455911003,1.6935,-0.268,1.7145746557,53.43,17.25,56.1455911003,130.85
2019-06-22 22:30:00,59.562,-30.246,66.801589502,1.912,-0.326,1.9395927408,57.65,-29.92,64.9517428558,131.06,53.09,17.31,55.8407037921,1.912,-0.326,1.9395927408,53.09,17.31,55.8407037921,131.06
2019-06-22 23:00:00,58.212,-30.709,65.8154968453,1.6720000000000002,-0.289,1.6967925625,56.54,-30.42,64.2039562644,131.22,52.05,16.96,54.7434388763,1.6720000000000002,-0.289,1.6967925625,52.05,16.96,54.7434388763,131.23
2019-06-22 23:30:00,56.2585,-31.7375,64.5932483198,1.4285,-0.28750000000000003,1.4571439531000001,54.83,-31.45,63.2094249301,131.57,50.54,16.26,53.0912346814,1.4285,-0.28750000000000003,1.4571439531000001,50.54,16.26,53.0912346814,131.6
2019-06-23 00:00:00,54.8015,-32.1355,63.528692435,1.3715,-0.28550000000000003,1.4009006032,53.43,-31.85,62.2027925418,131.86,49.26,16.1,51.8242954607,1.3715,-0.28550000000000003,1.4009006032,49.26,16.1,51.8242954607,131.91
2019-06-23 00:30:00,53.8355,-32.4455,62.8567540563,0.9955,-0.29550000000000004,1.0384317503,52.84,-32.15,61.8521470929,132.27,48.75,16.12,51.346050481,0.9955,-0.29550000000000004,1.0384317503,48.75,16.12,51.346050481,132.34
2019-06-23 01:00:00,53.095,-32.228,62.1105708314,0.995,-0.28800000000000003,1.0358421694,52.1,-31.94,61.1111577374,131.52,48.1,15.82,50.6347943612,0.995,-0.28800000000000003,1.0358421694,48.1,15.82,50.6347943612,131.6
2019-06-23 01:30:00,52.987,-32.4135,62.1148706128,2.077,-0.3135,2.1005264221,50.91,-32.1,60.1850321924,131.7,46.99,15.75,49.5592836914,2.077,-0.3135,2.1005264221,46.99,15.75,49.5592836914,131.78
2019-06-23 02:00:00,54.023,-32.659,63.1276073521,2.823,-0.319,2.8409663849,51.2,-32.34,60.5583652355,132.45,47.24,15.98,49.8696099844,2.823,-0.319,2.8409663849,47.24,15.98,49.8696099844,132.54
2019-06-23 02:30:00,53.467,-32.668,62.6571489377,2.967,-0.378,2.9909819457999998,50.5,-32.29,59.9407549168,132.58,46.66,16.16,49.3791575465,2.967,-0.378,2.9909819457999998,46.66,16.16,49.3791575465,132.67
2019-06-23 03:00:00,52.9045,-32.8875,62.2934489052,2.5545,-0.35750000000000004,2.5793945995,50.35,-32.53,59.9443358458,132.66,46.51,15.93,49.1624348461,2.5545,-0.35750000000000004,2.5793945995,46.51,15.93,49.1624348461,132.74
2019-06-23 03:30:00,52.2765,-32.4575,61.533094823,2.9565,-0.3075,2.9724482334,49.32,-32.15,58.8734651605,131.4,45.55,15.39,48.0796693,2.9565,-0.3075,2.9724482334,45.55,15.39,48.0796693,131.47
2019-06-23 04:00:00,52.699,-31.906,61.6050114601,2.969,-0.326,2.9868439866000003,49.73,-31.58,58.9098404343,131.56,45.95,16.02,48.6625410352,2.969,-0.326,2.9868439866000003,45.95,16.02,48.6625410352,131.61
2019-06-23 04:30:00,52.7805,-31.837,61.6390764795,3.6705,-0.34700000000000003,3.6868657760000003,49.11,-31.49,58.3387709847,131.48,45.36,16.03,48.109151936,3.6705,-0.34700000000000003,3.6868657760000003,45.36,16.03,48.109151936,131.53
2019-06-23 05:00:00,52.316,-31.831,61.2386839914,3.836,-0.371,3.8538989348,48.48,-31.46,57.7930964735,131.53,44.77,16.12,47.5836873308,3.836,-0.371,3.8538989348,44.77,16.12,47.5836873308,131.57
2019-06-23 05:30:00,52.1555,-32.0625,61.2225455735,3.9655,-0.49250000000000005,3.9959662786,48.19,-31.57,57.610250824,131.53,44.56,16.0,47.3454707443,3.9655,-0.49250000000000005,3.9959662786,44.56,16.0,47.3454707443,131.57
2019-06-23 06:00:00,51.2725,-32.333,60.6159396962,3.9525,-0.393,3.9719900868,47.32,-31.94,57.090682252,131.64,43.73,15.77,46.4866195803,3.9525,-0.393,3.9719900868,43.73,15.77,46.4866195803,131.72
2019-06-23 06:30:00,51.755,-32.5055,61.1161807973,5.375,-0.42550000000000004,5.3918155801,46.38,-32.08,56.3935350905,131.88,42.89,15.76,45.6938693919,5.375,-0.42550000000000004,5.3918155801,42.89,15.76,45.6938693919,131.96
2019-06-23 07:00:00,52.5105,-32.016,61.5010314243,6.5504999999999995,-0.486,6.5685041105,45.96,-31.53,55.735648377,131.68,42.53,16.18,45.5037723711,6.5504999999999995,-0.486,6.5685041105,42.53,16.18,45.5037723711,131.75
2019-06-23 07:30:00,53.942,-31.7435,62.589049811,6.952,-0.5435,6.9732127639,46.99,-31.2,56.4047879173,131.53,43.42,16.4,46.4139677252,6.952,-0.5435,6.9732127639,43.42,16.4,46.4139677252,131.6
2019-06-23 08:00:00,54.7665,-31.3655,63.1123134776,8.3965,-0.5255000000000001,8.4129282952,46.37,-30.84,55.6891596273,130.8,42.84,16.25,45.818425333,8.3965,-0.5255000000000001,8.4129282952,42.84,16.25,45.818425333,130.87
2019-06-23 08:30:00,56.819,-31.2985,64.8690593677,9.119,-0.5085000000000001,9.1331666606,47.7,-30.79,56.7742379958,131.35,44.05,16.62,47.0810673201,9.119,-0.5085000000000001,9.1331666606,44.05,16.62,47.0810673201,131.42
2019-06-23 09:00:00,57.7625,-31.307,65.7011008679,11.3225,-0.577,11.3371925647,46.44,-30.73,55.6866815316,131.47,42.86,16.78,46.0276873197,11.3225,-0.577,11.3371925647,42.86,16.78,46.0276873197,131.54
2019-06-23 09:30:00,59.1945,-31.194,66.910794841,13.5445,-0.704,13.5627834993,45.65,-30.49,54.8959251675,132.04,42.18,17.46,45.6508926528,13.5445,-0.704,13.5627834993,42.18,17.46,45.6508926528,132.11
2019-06-23 10:00:00,59.1285,-31.7145,67.0968629855,18.4185,-0.8045,18.4360614693,40.71,-30.91,51.1148921548,132.85,37.69,17.52,41.5630424777,18.4185,-0.8045,18.4360614693,37.69,17.52,41.5630424777,132.93
2019-06-23 10:30:00,57.9075,-31.5635,65.9509900494,27.5775,-1.1235,27.6003760572,30.33,-30.44,42.9709494892,132.8,28.19,17.79,33.3340696585,27.5775,-1.1235,27.6003760572,28.19,17.79,33.3340696585,132.89
2019-06-23 11:00:00,55.354,-30.642,63.2692459256,47.684,-3.162,47.7887235653,7.67,-27.48,28.5303224658,132.52,7.66,20.19,21.5942515499,47.684,-3.162,47.7887235653,7.66,20.19,21.5942515499,132.6
2019-06-23 11:30:00,55.974,-30.732,63.855653626,44.734,-2.932,44.8299830471,11.24,-27.8,29.9862902007,132.27,10.92,19.88,22.6817283292,44.734,-2.932,44.8299830471,10.92,19.88,22.6817283292,132.35
2019-06-23 12:00:00,58.0605,-30.984,65.8105608261,33.1505,-1.484,33.1836994057,24.91,-29.5,38.6103366989,132.84,23.31,18.73,29.9026587447,33.1505,-1.484,33.1836994057,23.31,18.73,29.9026587447,132.9
2019-06-23 12:30:00,58.5085,-30.9395,66.1853249029,31.1685,-1.3595000000000002,31.1981350805,27.34,-29.58,40.2796722926,132.84,25.54,18.71,31.6600015793,31.1685,-1.3595000000000002,31.1981350805,25.54,18.71,31.6600015793,132.9
2019-06-23 13:00:00,57.315,-30.9175,65.1222007556,37.015,-2.0775,37.073254932,20.3,-28.84,35.2680535329,132.84,19.16,19.39,27.2594515719,37.015,-2.0775,37.073254932,19.16,19.39,27.2594515719,132.9
2019-06-23 13:30:00,59.144,-31.585,67.0494217798,24.284,-1.345,24.32121874,34.86,-30.24,46.1484257586,133.13,32.39,18.29,37.1972606518,24.284,-1.345,24.32121874,32.39,18.29,37.1972606518,133.2
2019-06-23 14:00:00,60.004,-31.362,67.7056501335,18.044,-0.8220000000000001,18.0627135281,41.96,-30.54,51.8973332648,133.13,38.84,18.1,42.8503862293,18.044,-0.8220000000000001,18.0627135281,38.84,18.1,42.8503862293,133.2
2019-06-23 14:30:00,61.018,-31.3845,68.6162019078,13.708,-0.8745,13.7358659811,47.31,-30.51,56.2947262184,133.18,43.69,18.14,47.3061909268,13.708,-0.8745,13.7358659811,43.69,18.14,47.3061909268,133.26
2019-06-23 15:00:00,61.1455,-31.3985,68.7360020113,13.7055,-0.6485000000000001,13.720833885,47.44,-30.75,56.5342029218,133.09,43.82,17.93,47.3463546643,13.7055,-0.6485000000000001,13.720833885,43.82,17.93,47.3463546643,133.19
2019-06-23 15:30:00,61.0155,-31.547,68.68845936,14.8955,-0.787,14.9162759846,46.12,-30.76,55.4367387208,133.21,42.63,17.96,46.2588207805,14.8955,-0.787,14.9162759846,42.63,17.96,46.2588207805,133.31
2019-06-23 16:00:00,62.32,-31.097,69.6477265171,9.59,-0.597,9.6085643569,52.73,-30.5,60.9155390685,132.98,48.59,18.11,51.8551848902,9.59,-0.597,9.6085643569,48.59,18.11,51.8551848902,133.08
2019-06-23 16:30:00,63.801,-30.8285,70.8587610197,7.861,-0.47850000000000004,7.875549711,55.94,-30.35,63.6428008497,132.91,51.54,18.16,54.6457427436,7.861,-0.47850000000000004,7.875549711,51.54,18.16,54.6457427436,133.01
2019-06-23 17:00:00,64.834,-30.3015,71.5655535733,7.774,-0.3815,7.7833552052,57.06,-29.92,64.4286426987,132.68,52.54,18.48,55.6952601215,7.774,-0.3815,7.7833552052,52.54,18.48,55.6952601215,132.7
2019-06-23 17:30:00,66.307,-29.5235,72.5827479588,6.677,-0.41350000000000003,6.68979157,59.63,-29.11,66.3560773404,132.44,54.83,19.07,58.0516476941,6.677,-0.41350000000000003,6.68979157,54.83,19.07,58.0516476941,132.42
2019-06-23 18:00:00,67.7745,-29.0105,73.7223979568,4.0345,-0.35050000000000003,4.0496963466,63.74,-28.66,69.8869315395,132.31,58.59,19.43,61.7277328273,4.0345,-0.35050000000000003,4.0496963466,58.59,19.43,61.7277328273,132.18
2019-06-23 18:30:00,67.599,-29.2985,73.675144406,3.719,-0.3685,3.7372119621,63.88,-28.93,70.1255966107,132.35,58.72,19.18,61.7730588525,3.719,-0.3685,3.7372119621,58.72,19.18,61.7730588525,132.18
2019-06-23 19:00:00,67.0715,-29.3445,73.2098749657,2.7315,-0.3045,2.7484200007,64.34,-29.04,70.5900644567,132.47,59.1,19.19,62.137477419,2.7315,-0.3045,2.7484200007,59.1,19.19,62.137477419,132.21
2019-06-23 19:30:00,66.1105,-29.811,72.5209895909,1.7005,-0.251,1.7189244457,64.41,-29.56,70.8691872396,132.68,59.22,18.82,62.1385612965,1.7005,-0.251,1.7189244457,59.22,18.82,62.1385612965,132.5
2019-06-23 20:00:00,65.1645,-30.2465,71.841929418,1.6345,-0.3165,1.6648611053,63.53,-29.93,70.2272440012,132.76,58.41,18.5,61.2697160104,1.6345,-0.3165,1.6648611053,58.41,18.5,61.2697160104,132.62
2019-06-23 20:30:00,63.9225,-30.4195,70.7914683172,1.4125,-0.3295,1.4504228694,62.51,-30.09,69.3751266666,132.8,57.47,18.44,60.3558986347,1.4125,-0.3295,1.4504228694,57.47,18.44,60.3558986347,132.67
2019-06-23 21:00:00,62.559,-31.125,69.874130449,1.009,-0.28500000000000003,1.0484779445,61.55,-30.84,68.8440854395,133.22,56.67,18.04,59.4720985001,1.009,-0.28500000000000003,1.0484779445,56.67,18.04,59.4720985001,133.09
2019-06-23 21:30:00,61.025,-30.326,68.1448229949,0.405,-0.146,0.4305124853,60.62,-30.18,67.7171824576,131.14,55.81,17.21,58.4032550463,0.405,-0.146,0.4305124853,55.81,17.21,58.4032550463,131.05
2019-06-23 22:00:00,60.07,-29.7895,67.0508703169,0.24,-0.11950000000000001,0.26810492350000004,59.83,-29.67,66.7827657409,130.11,55.09,16.96,57.641562262,0.24,-0.11950000000000001,0.26810492350000004,55.09,16.96,57.641562262,130.02
2019-06-23 22:30:00,59.943,-29.9605,67.0133927603,0.293,-0.2205,0.3667004909,59.65,-29.74,66.6527576324,130.32,54.94,17.0,57.5100304295,0.293,-0.2205,0.3667004909,54.94,17.0,57.5100304295,130.22
2019-06-23 23:00:00,58.3625,-30.992,66.0809009491,0.41250000000000003,-0.292,0.5053911851,57.95,-30.7,65.5796652934,131.74,53.39,17.1,56.0615920216,0.41250000000000003,-0.292,0.5053911851,53.39,17.1,56.0615920216,131.64
2019-06-23 23:30:00,56.2425,-32.8555,65.1360321673,0.3925,-0.29550000000000004,0.4913008243,55.85,-32.56,64.6480943261,133.91,51.54,16.86,54.2275870752,0.3925,-0.29550000000000004,0.4913008243,51.54,16.86,54.2275870752,133.81
2019-06-24 00:00:00,54.3945,-33.2245,63.7387561104,0.29450000000000004,-0.2245,0.3703113555,54.1,-33.0,63.3704189666,133.42,50.0,16.12,52.5343164037,0.29450000000000004,-0.2245,0.3703113555,50.0,16.12,52.5343164037,133.33
2019-06-24 00:30:00,53.6805,-32.9185,62.9700224115,0.4605,-0.23850000000000002,0.5185966641,53.22,-32.68,62.4527885686,133.22,49.14,16.17,51.7320838552,0.4605,-0.23850000000000002,0.5185966641,49.14,16.17,51.7320838552,133.12
2019-06-24 01:00:00,53.301,-33.057,62.719708625,0.451,-0.23700000000000002,0.5094801272,52.85,-32.82,62.2115334966,133.47,48.87,16.26,51.5040241146,0.451,-0.23700000000000002,0.5094801272,48.87,16.26,51.5040241146,133.37
2019-06-24 01:30:00,53.5815,-32.9775,62.9165530564,0.3215,-0.2175,0.38816040500000004,53.26,-32.76,62.5287549852,133.15,49.24,16.06,51.7928682349,0.3215,-0.2175,0.38816040500000004,49.24,16.06,51.7928682349,133.05
2019-06-24 02:00:00,54.183,-32.789,63.3317930427,0.333,-0.23900000000000002,0.4098902292,53.85,-32.55,62.9231674346,133.15,49.71,16.29,52.3110714859,0.333,-0.23900000000000002,0.4098902292,49.71,16.29,52.3110714859,133.05
2019-06-24 02:30:00,53.9395,-32.9065,63.1847086129,0.1995,-0.24650000000000002,0.3171159094,53.74,-32.66,62.8861129344,132.99,49.66,16.11,52.2077360168,0.1995,-0.24650000000000002,0.3171159094,49.66,16.11,52.2077360168,132.89
2019-06-24 03:00:00,53.532,-32.872,62.8191324996,0.10200000000000001,-0.212,0.2352615566,53.43,-32.66,62.6214060845,133.09,49.34,16.16,51.918986893,0.10200000000000001,-0.212,0.2352615566,49.34,16.16,51.918986893,132.98
2019-06-24 03:30:00,53.046,-33.043,62.4957435751,0.126,-0.213,0.2474772717,52.92,-32.83,62.2762820021,133.18,48.84,16.05,51.4096109692,0.126,-0.213,0.2474772717,48.84,16.05,51.4096109692,133.08
2019-06-24 04:00:00,52.9555,-33.0925,62.4451642363,0.17550000000000002,-0.2325,0.2913013903,52.78,-32.86,62.1732096646,133.26,48.75,16.11,51.3429118769,0.17550000000000002,-0.2325,0.2913013903,48.75,16.11,51.3429118769,133.15
2019-06-24 04:30:00,53.3,-32.993,62.6851501474,0.1,-0.233,0.2535527559,53.2,-32.76,62.4776568063,133.45,49.13,16.32,51.7696754867,0.1,-0.233,0.2535527559,49.13,16.32,51.7696754867,133.35
2019-06-24 05:00:00,53.5015,-32.7425,62.7254478541,0.14150000000000001,-0.24250000000000002,0.2807641359,53.36,-32.5,62.4783130374,133.18,49.25,16.36,51.8961665251,0.14150000000000001,-0.24250000000000002,0.2807641359,49.25,16.36,51.8961665251,133.08
2019-06-24 05:30:00,54.156,-32.671,63.2476606445,0.166,-0.501,0.5277849941,53.99,-32.17,62.8476650322,133.31,49.85,16.79,52.6015836264,0.166,-0.501,0.5277849941,49.85,16.79,52.6015836264,133.21
2019-06-24 06:00:00,54.391,-32.6875,63.4574939408,0.761,-0.5075000000000001,0.9147006341,53.63,-32.18,62.5438190391,133.59,49.44,16.97,52.2713544879,0.761,-0.5075000000000001,0.9147006341,49.44,16.97,52.2713544879,133.49
2019-06-24 06:30:00,56.144,-32.0385,64.6422015269,2.154,-0.5285000000000001,2.2178882411,53.99,-31.51,62.5124003698,133.15,49.68,17.22,52.5797565609,2.154,-0.5285000000000001,2.2178882411,49.68,17.22,52.5797565609,133.05
2019-06-24 07:00:00,58.27,-31.4455,66.2133851291,3.4,-0.3755,3.4206724851,54.87,-31.07,63.0560211241,133.22,50.53,17.77,53.5635491729,3.4,-0.3755,3.4206724851,50.53,17.77,53.5635491729,133.12
2019-06-24 07:30:00,60.5685,-30.6605,67.8867398871,4.7885,-0.5105000000000001,4.8156352125,55.78,-30.15,63.4068679245,132.36,51.38,18.01,54.4450594636,4.7885,-0.5105000000000001,4.8156352125,51.38,18.01,54.4450594636,132.26
2019-06-24 08:00:00,63.6385,-29.603,70.1868669428,4.6485,-0.593,4.6861712783,58.99,-29.01,65.7373577199,132.15,54.26,18.92,57.4640235278,4.6485,-0.593,4.6861712783,54.26,18.92,57.4640235278,132.04
2019-06-24 08:30:00,64.443,-28.9405,70.6431368871,8.483,-0.4405,8.4944293069,55.96,-28.5,62.7994554117,131.81,51.5,19.15,54.9451772224,8.483,-0.4405,8.4944293069,51.5,19.15,54.9451772224,131.71
2019-06-24 09:00:00,64.841,-27.782,70.5421491379,7.681,-0.582,7.7030179151,57.16,-27.2,63.3017029787,131.55,52.54,20.14,56.2678522782,7.681,-0.582,7.7030179151,52.54,20.14,56.2678522782,131.44
2019-06-24 09:30:00,64.8035,-27.6655,70.4618584945,6.5835,-0.7455,6.6255748807,58.22,-26.92,64.142457078,131.49,53.54,20.37,57.2841033796,6.5835,-0.7455,6.6255748807,53.54,20.37,57.2841033796,131.37
2019-06-24 10:00:00,64.627,-27.682,70.3060612821,7.157,-0.672,7.1884791855,57.47,-27.01,63.5007165314,131.52,52.88,20.25,56.6247022067,7.157,-0.672,7.1884791855,52.88,20.25,56.6247022067,131.41
2019-06-24 10:30:00,64.562,-26.8475,69.9216711775,7.862,-0.7275,7.8955873911,56.7,-26.12,62.4271126995,131.26,52.24,20.93,56.276838042,7.862,-0.7275,7.8955873911,52.24,20.93,56.276838042,131.16
2019-06-24 11:00:00,63.5555,-27.215,69.1372389183,11.4555,-0.295,11.4592977643,52.1,-26.92,58.6438095625,131.13,48.05,20.06,52.0692433208,11.4555,-0.295,11.4592977643,48.05,20.06,52.0692433208,131.04
2019-06-24 11:30:00,62.373,-27.4655,68.152364737,13.853,-0.5155000000000001,13.8625881151,48.52,-26.95,55.5021882451,131.16,44.67,20.03,48.9551815439,13.853,-0.5155000000000001,13.8625881151,44.67,20.03,48.9551815439,131.07
2019-06-24 12:00:00,61.8765,-27.9985,67.9162517701,16.7165,-0.5985,16.7272106013,45.16,-27.4,52.822207451,131.65,41.66,19.9,46.1688812947,16.7165,-0.5985,16.7272106013,41.66,19.9,46.1688812947,131.56
2019-06-24 12:30:00,61.522,-28.295,67.7167889744,17.952,-0.545,17.9602708499,43.57,-27.75,51.6566297778,131.61,40.23,19.58,44.7418070712,17.952,-0.545,17.9602708499,40.23,19.58,44.7418070712,131.53
2019-06-24 13:00:00,60.844,-28.452,67.1677648876,19.774,-0.512,19.7806273915,41.07,-27.94,49.6728144965,131.61,37.9,19.26,42.5130285912,19.774,-0.512,19.7806273915,37.9,19.26,42.5130285912,131.53
2019-06-24 13:30:00,60.502,-28.54,66.8956172256,19.902,-0.66,19.9129406166,40.6,-27.88,49.2509329861,131.75,37.53,19.45,42.2705973461,19.902,-0.66,19.9129406166,37.53,19.45,42.2705973461,131.67
2019-06-24 14:00:00,59.838,-28.7285,66.3770514278,21.538,-0.9585,21.5593173883,38.3,-27.77,47.3081694848,131.83,35.45,19.63,40.5220853363,21.538,-0.9585,21.5593173883,35.45,19.63,40.5220853363,131.76
2019-06-24 14:30:00,59.3245,-28.4015,65.7726501101,23.8945,-1.3415,23.9321280395,35.43,-27.06,44.5817058893,131.7,32.79,20.12,38.470748628,23.8945,-1.3415,23.9321280395,32.79,20.12,38.470748628,131.63
2019-06-24 15:00:00,58.683,-28.5035,65.2391293723,23.223,-1.0635,23.2473387993,35.46,-27.44,44.8370962485,131.7,32.86,19.81,38.3694631185,23.223,-1.0635,23.2473387993,32.86,19.81,38.3694631185,131.66
2019-06-24 15:30:00,58.5845,-28.67,65.2235581692,20.9645,-0.72,20.9768601142,37.62,-27.95,46.8664794923,131.9,34.82,19.47,39.8937752037,20.9645,-0.72,20.9768601142,34.82,19.47,39.8937752037,131.85
2019-06-24 16:00:00,58.738,-28.5505,65.3091394389,24.388,-0.8705,24.4035307743,34.35,-27.68,44.1146789629,131.76,31.82,19.61,37.3773260146,24.388,-0.8705,24.4035307743,31.82,19.61,37.3773260146,131.72
2019-06-24 16:30:00,59.143,-28.755,65.76278943290001,25.533,-0.775,25.5447590319,33.61,-27.98,43.7322821266,131.76,31.19,19.36,36.7100217924,25.533,-0.775,25.5447590319,31.19,19.36,36.7100217924,131.75
2019-06-24 17:00:00,59.4945,-29.847,66.5615424945,24.0045,-0.967,24.0239694732,35.49,-28.88,45.7558138382,131.94,32.91,18.64,37.8221852885,24.0045,-0.967,24.0239694732,32.91,18.64,37.8221852885,131.91
2019-06-24 17:30:00,60.8045,-29.286,67.4896808131,22.4145,-0.846,22.4304597869,38.39,-28.44,47.7768322516,131.9,35.5,19.08,40.3025607127,22.4145,-0.846,22.4304597869,35.5,19.08,40.3025607127,131.86
2019-06-24 18:00:00,62.1855,-29.223,68.7096800986,21.5655,-0.603,21.573928693,40.62,-28.62,49.6899265445,132.06,37.57,19.05,42.1237154107,21.5655,-0.603,21.573928693,37.57,19.05,42.1237154107,132.02
2019-06-24 18:30:00,61.898,-29.722,68.6641077128,20.368,-0.922,20.3888574471,41.53,-28.8,50.538904816,132.27,38.41,18.99,42.8479661128,20.368,-0.922,20.3888574471,38.41,18.99,42.8479661128,132.22
2019-06-24 19:00:00,61.14,-29.985500000000002,68.0972085349,18.48,-1.0255,18.508431869,42.66,-28.96,51.5611985896,132.08,39.39,18.78,43.6378333559,18.48,-1.0255,18.508431869,39.39,18.78,43.6378333559,132.05
2019-06-24 19:30:00,61.511,-29.9235,68.4033549853,12.841,-0.8335,12.8680225074,48.67,-29.09,56.7009435548,132.13,44.91,18.73,48.6592334506,12.841,-0.8335,12.8680225074,44.91,18.73,48.6592334506,132.11
2019-06-24 20:00:00,61.3465,-30.2345,68.3923830006,9.5965,-0.7945,9.6293324016,51.75,-29.44,59.5380223051,132.26,47.67,18.45,51.1158625086,9.5965,-0.7945,9.6293324016,47.67,18.45,51.1158625086,132.25
2019-06-24 20:30:00,60.721,-30.308,67.8646793627,6.731,-0.748,6.7724342005,53.99,-29.56,61.5525279741,132.11,49.69,18.26,52.9388675738,6.731,-0.748,6.7724342005,49.69,18.26,52.9388675738,132.1
2019-06-24 21:00:00,60.3325,-30.0435,67.3989795806,3.8325,-0.6635,3.8895100591,56.5,-29.38,63.6822926723,131.86,52.01,18.36,55.1555047117,3.8325,-0.6635,3.8895100591,52.01,18.36,55.1555047117,131.85
2019-06-24 21:30:00,60.0245,-30.0975,67.1475994098,1.3245,-0.6275000000000001,1.465624952,58.7,-29.47,65.6823484659,131.94,53.97,18.3,56.9881645607,1.3245,-0.6275000000000001,1.465624952,53.97,18.3,56.9881645607,131.95
2019-06-24 22:00:00,59.5785,-29.1215,66.3148507086,0.1585,-0.49150000000000005,0.5164247283,59.42,-28.63,65.9576629362,130.55,54.61,18.16,57.5503058202,0.1585,-0.49150000000000005,0.5164247283,54.61,18.16,57.5503058202,130.55
2019-06-24 22:30:00,59.741,-28.8215,66.3299777118,0.251,-0.6215,0.6702710273,59.49,-28.2,65.8354015709,130.09,54.7,18.24,57.6609712024,0.251,-0.6215,0.6702710273,54.7,18.24,57.6609712024,130.08
2019-06-24 23:00:00,57.8615,-29.3,64.857098164,0.2015,-0.68,0.7092265153,57.66,-28.62,64.3721989682,130.39,53.01,18.03,55.9923298319,0.2015,-0.68,0.7092265153,53.01,18.03,55.9923298319,130.37
2019-06-24 23:30:00,55.836,-30.669,63.7043676446,0.28600000000000003,-0.6990000000000001,0.7552463174,55.55,-29.97,63.1189622855,131.89,51.23,17.8,54.2342410291,0.28600000000000003,-0.6990000000000001,0.7552463174,51.23,17.8,54.2342410291,131.86
2019-06-25 00:00:00,54.043,-31.4175,62.5116401581,0.333,-0.6775,0.754914068,53.71,-30.74,61.8846644978,132.0,49.63,17.07,52.4835383716,0.333,-0.6775,0.754914068,49.63,17.07,52.4835383716,131.95
2019-06-25 00:30:00,52.9365,-31.016,61.3536086001,0.2665,-0.656,0.7080665576,52.67,-30.36,60.7935728511,131.39,48.61,17.02,51.5035192972,0.2665,-0.656,0.7080665576,48.61,17.02,51.5035192972,131.34
2019-06-25 01:00:00,52.384,-30.583,60.6580855699,0.184,-0.683,0.707350691,52.2,-29.9,60.1568782435,130.75,48.25,17.05,51.1738702855,0.184,-0.683,0.707350691,48.25,17.05,51.1738702855,130.71
2019-06-25 01:30:00,52.994,-30.404,61.0963767502,0.164,-0.634,0.6548679256000001,52.83,-29.77,60.6404304074,130.85,48.81,17.23,51.7618488851,0.164,-0.634,0.6548679256000001,48.81,17.23,51.7618488851,130.81
2019-06-25 02:00:00,53.7775,-30.4495,61.7996080611,0.1675,-0.6295000000000001,0.6514034848,53.61,-29.82,61.3454521542,131.01,49.48,17.19,52.3809745996,0.1675,-0.6295000000000001,0.6514034848,49.48,17.19,52.3809745996,130.96
2019-06-25 02:30:00,53.5255,-30.3195,61.5162680151,0.20550000000000002,-0.6695,0.7003288513,53.32,-29.65,61.0093837045,131.05,49.27,17.45,52.2688760162,0.20550000000000002,-0.6695,0.7003288513,49.27,17.45,52.2688760162,131.0
2019-06-25 03:00:00,52.3875,-30.7205,60.7305464861,0.2675,-0.6905,0.7405042201,52.12,-30.03,60.1522676214,131.09,48.17,17.12,51.1218475801,0.2675,-0.6905,0.7405042201,48.17,17.12,51.1218475801,131.0
2019-06-25 03:30:00,51.971,-31.0875,60.5592065441,0.241,-0.6875,0.7285171583000001,51.73,-30.4,60.0012741531,131.39,47.78,16.96,50.7007889485,0.241,-0.6875,0.7285171583000001,47.78,16.96,50.7007889485,131.31
2019-06-25 04:00:00,52.4845,-30.896,60.9030833066,0.1345,-0.6960000000000001,0.7088767523,52.35,-30.2,60.436433548,131.44,48.38,17.22,51.3532160629,0.1345,-0.6960000000000001,0.7088767523,48.38,17.22,51.3532160629,131.36
2019-06-25 04:30:00,52.4935,-30.996,60.9616236517,0.3135,-0.706,0.7724754041,52.18,-30.29,60.3343724588,131.36,48.24,17.04,51.1611102303,0.3135,-0.706,0.7724754041,48.24,17.04,51.1611102303,131.27
2019-06-25 05:00:00,51.7005,-31.2455,60.4087987838,0.7305,-0.7355,1.0366245704,50.97,-30.51,59.4037120052,131.55,47.05,16.99,50.0236204208,0.7305,-0.7355,1.0366245704,47.05,16.99,50.0236204208,131.44
2019-06-25 05:30:00,52.393,-30.999,60.8766330376,0.773,-0.719,1.0556940845,51.62,-30.28,59.845658155,131.47,47.7,17.19,50.7029200343,0.773,-0.719,1.0556940845,47.7,17.19,50.7029200343,131.36
2019-06-25 06:00:00,52.8525,-30.6735,61.108512979,1.1025,-0.6235,1.2665932654,51.75,-30.05,59.8420003008,131.64,47.74,17.58,50.8740012187,1.1025,-0.6235,1.2665932654,47.74,17.58,50.8740012187,131.54
2019-06-25 06:30:00,54.6365,-30.0245,62.3427440245,1.6764999999999999,-0.6245,1.789036752,52.96,-29.4,60.5732746349,131.07,48.79,17.74,51.9150430993,1.6764999999999999,-0.6245,1.789036752,48.79,17.74,51.9150430993,130.98
2019-06-25 07:00:00,56.7655,-29.323,63.8917860077,3.4455,-0.633,3.5031641769,53.32,-28.69,60.5486457322,130.77,49.16,18.2,52.4208508134,3.4455,-0.633,3.5031641769,49.16,18.2,52.4208508134,130.68
2019-06-25 07:30:00,60.0285,-29.5105,66.8901369598,5.2385,-0.6905,5.2838123074,54.79,-28.82,61.9074833926,132.33,50.47,19.16,53.9845024058,5.2385,-0.6905,5.2838123074,50.47,19.16,53.9845024058,132.24
2019-06-25 08:00:00,61.3515,-29.115,67.9094233317,7.8615,-0.775,7.8996080441,53.49,-28.34,60.5337566982,132.16,49.22,19.48,52.9346653905,7.8615,-0.775,7.8996080441,49.22,19.48,52.9346653905,132.07
2019-06-25 08:30:00,62.145,-28.642,68.4278100556,12.225,-0.842,12.2539621756,49.92,-27.8,57.1388344298,131.75,45.98,19.63,49.9949727473,12.225,-0.842,12.2539621756,45.98,19.63,49.9949727473,131.66
2019-06-25 09:00:00,61.898,-28.1965,68.0176816442,17.018,-1.1165,17.0545857836,44.88,-27.08,52.4169896121,131.48,41.42,20.13,46.0525059036,17.018,-1.1165,17.0545857836,41.42,20.13,46.0525059036,131.4
2019-06-25 09:30:00,61.4565,-28.1245,67.5861590305,18.7065,-0.7945,18.7233643478,42.75,-27.33,50.7394461933,131.4,39.45,19.83,44.1534981627,18.7065,-0.7945,18.7233643478,39.45,19.83,44.1534981627,131.32
2019-06-25 10:00:00,61.3575,-28.0945,67.4836553285,20.3575,-0.7545000000000001,20.3714770329,41.0,-27.34,49.2795657448,131.47,37.9,19.77,42.7464957628,20.3575,-0.7545000000000001,20.3714770329,37.9,19.77,42.7464957628,131.39
2019-06-25 10:30:00,60.171,-28.165,66.4365597092,24.791,-1.055,24.8134380125,35.38,-27.11,44.5723737308,131.41,32.8,19.97,38.401053371,24.791,-1.055,24.8134380125,32.8,19.97,38.401053371,131.34
2019-06-25 11:00:00,58.878,-28.527,65.4248317766,27.738,-1.677,27.7886482759,31.14,-26.85,41.1171752434,131.37,28.92,20.1,35.2189778387,27.738,-1.677,27.7886482759,28.92,20.1,35.2189778387,131.3
2019-06-25 11:30:00,58.2895,-28.4405,64.8577508899,28.5995,-1.5505,28.6414987474,29.69,-26.89,40.0570617994,131.6,27.63,20.22,34.2383600659,28.5995,-1.5505,28.6414987474,27.63,20.22,34.2383600659,131.53
2019-06-25 12:00:00,58.4215,-28.1045,64.8300438261,31.8715,-2.6045,31.9777412038,26.55,-25.5,36.81239601,131.6,24.78,21.51,32.813541412,31.8715,-2.6045,31.9777412038,24.78,21.51,32.813541412,131.53
2019-06-25 12:30:00,58.5635,-27.9445,64.8889714243,30.9935,-2.5445,31.0977735939,27.57,-25.4,37.4868630323,131.44,25.68,21.45,33.4598998803,30.9935,-2.5445,31.0977735939,25.68,21.45,33.4598998803,131.37
2019-06-25 13:00:00,58.659,-28.4655,65.2009430242,28.469,-2.2655,28.5589994791,30.19,-26.2,39.9734424337,131.57,28.08,20.85,34.9744034974,28.469,-2.2655,28.5589994791,28.08,20.85,34.9744034974,131.5
2019-06-25 13:30:00,58.034,-28.796,64.7854518546,27.984,-2.246,28.0739874617,30.05,-26.55,40.0986907517,131.79,27.94,20.64,34.7369140829,27.984,-2.246,28.0739874617,27.94,20.64,34.7369140829,131.73
2019-06-25 14:00:00,56.5705,-28.506,63.3467718692,28.1505,-2.946,28.3042323028,28.42,-25.56,38.2231605182,131.57,26.47,21.41,34.0448087085,28.1505,-2.946,28.3042323028,26.47,21.41,34.0448087085,131.51
2019-06-25 14:30:00,56.0635,-28.342,62.8202594411,29.0535,-2.222,29.138344947,27.01,-26.12,37.5738539413,131.49,25.19,20.8,32.6676613794,29.0535,-2.222,29.138344947,25.19,20.8,32.6676613794,131.44
2019-06-25 15:00:00,56.225,-28.655,63.1059398948,24.545,-1.315,24.5802003653,31.68,-27.34,41.8461228789,131.73,29.44,19.85,35.5068458188,24.545,-1.315,24.5802003653,29.44,19.85,35.5068458188,131.69
2019-06-25 15:30:00,57.062,-29.206,64.1019678325,21.462,-1.966,21.5518583885,35.6,-27.24,44.8260816936,131.73,33.01,20.07,38.6324345596,21.462,-1.966,21.5518583885,33.01,20.07,38.6324345596,131.65
2019-06-25 16:00:00,58.4005,-28.9805,65.1957650503,22.0205,-2.6905,22.184255915,36.38,-26.29,44.8850587612,131.58,33.72,20.89,39.666490896,22.0205,-2.6905,22.184255915,33.72,20.89,39.666490896,131.49
2019-06-25 16:30:00,58.9275,-29.273,65.7978630751,23.2675,-2.193,23.3706184182,35.66,-27.08,44.7768020296,131.72,33.04,20.17,38.7100826659,23.2675,-2.193,23.3706184182,33.04,20.17,38.7100826659,131.66
2019-06-25 17:00:00,59.894,-29.173,66.6209814173,24.244,-1.193,24.2733348554,35.65,-27.98,45.3189022374,131.85,33.05,19.47,38.3586157206,24.244,-1.193,24.2733348554,33.05,19.47,38.3586157206,131.78
2019-06-25 17:30:00,61.788,-28.7085,68.1317467577,21.188,-1.0185,21.2124653506,40.6,-27.69,49.1436272573,131.85,37.57,19.8,42.4681633698,21.188,-1.0185,21.2124653506,37.57,19.8,42.4681633698,131.78
2019-06-25 18:00:00,64.1225,-28.4835,70.1641274335,13.5425,-1.1035,13.5873845349,50.58,-27.38,57.5152223329,131.85,46.59,20.05,50.7211060605,13.5425,-1.1035,13.5873845349,46.59,20.05,50.7211060605,131.82
2019-06-25 18:30:00,64.678,-28.586,70.7135282672,7.748,-0.9560000000000001,7.8067560484000005,56.93,-27.63,63.2806589725,131.9,52.38,19.96,56.0541345487,7.748,-0.9560000000000001,7.8067560484000005,52.38,19.96,56.0541345487,131.86
2019-06-25 19:00:00,64.1695,-28.058,70.0355345111,5.4295,-0.768,5.4835475971,58.74,-27.29,64.7698363438,131.53,54.03,20.11,57.6511318189,5.4295,-0.768,5.4835475971,54.03,20.11,57.6511318189,131.49
2019-06-25 19:30:00,63.505,-28.5855,69.6420550763,4.905,-0.6455000000000001,4.9472917086,58.6,-27.94,64.919978435,131.53,53.88,19.46,57.2865254663,4.905,-0.6455000000000001,4.9472917086,53.88,19.46,57.2865254663,131.49
2019-06-25 20:00:00,63.091,-28.9185,69.4028380057,3.091,-0.6285000000000001,3.1542500297,60.0,-28.29,66.3349387578,131.68,55.18,19.27,58.4479708801,3.091,-0.6285000000000001,3.1542500297,55.18,19.27,58.4479708801,131.65
2019-06-25 20:30:00,62.135,-29.348,68.7172709659,1.565,-0.668,1.7016018923,60.57,-28.68,67.0169180133,131.77,55.7,18.94,58.8320796845,1.565,-0.668,1.7016018923,55.7,18.94,58.8320796845,131.74
2019-06-25 21:00:00,61.6965,-29.174,68.2464679544,0.6965,-0.5640000000000001,0.8962188628000001,61.0,-28.61,67.3760498991,131.64,56.08,18.94,59.1919758075,0.6965,-0.5640000000000001,0.8962188628000001,56.08,18.94,59.1919758075,131.61
2019-06-25 21:30:00,60.8005,-29.491,67.5752904637,0.3205,-0.521,0.6116872158000001,60.48,-28.97,67.0603556507,131.56,55.61,18.57,58.6286363478,0.3205,-0.521,0.6116872158000001,55.61,18.57,58.6286363478,131.46
2019-06-25 22:00:00,60.263,-29.6245,67.1508761614,0.383,-0.5845,0.6988055881,59.88,-29.04,66.55025169,131.73,55.09,18.58,58.1388381377,0.383,-0.5845,0.6988055881,55.09,18.58,58.1388381377,131.53
2019-06-25 22:30:00,58.8745,-29.927,66.0441676399,0.6745,-0.657,0.9415939942,58.2,-29.27,65.1457819049,131.95,53.57,18.5,56.6744642674,0.6745,-0.657,0.9415939942,53.57,18.5,56.6744642674,131.73
2019-06-25 23:00:00,56.5365,-30.5335,64.2547309892,0.9365,-0.6835,1.1593983353,55.6,-29.85,63.1061209393,132.37,51.22,18.31,54.3943425367,0.9365,-0.6835,1.1593983353,51.22,18.31,54.3943425367,132.28
2019-06-25 23:30:00,54.7875,-31.2075,63.0521864212,0.3175,-0.6775,0.7482061882000001,54.47,-30.53,62.4424679205,132.86,50.22,18.03,53.3584979174,0.3175,-0.6775,0.7482061882000001,50.22,18.03,53.3584979174,132.76
2019-06-26 00:00:00,52.802,-32.1155,61.8017519513,0.41200000000000003,-0.6555000000000001,0.774224935,52.39,-31.46,61.1100949107,133.32,48.35,17.47,51.4093707411,0.41200000000000003,-0.6555000000000001,0.774224935,48.35,17.47,51.4093707411,133.21
2019-06-26 00:30:00,51.393,-32.6175,60.8698755975,0.303,-0.6375000000000001,0.7058436442,51.09,-31.98,60.2736136298,133.52,47.14,17.15,50.1627561045,0.303,-0.6375000000000001,0.7058436442,47.14,17.15,50.1627561045,133.42
2019-06-26 01:00:00,51.0685,-33.1145,60.8651115377,0.1885,-0.6545000000000001,0.6811038834,50.88,-32.46,60.3525144464,133.65,46.99,16.74,49.8827394998,0.1885,-0.6545000000000001,0.6811038834,46.99,16.74,49.8827394998,133.55
2019-06-26 01:30:00,50.8025,-33.061,60.6129006669,0.1325,-0.631,0.64476139,50.67,-32.43,60.159403255,133.6,46.79,16.74,49.6943829824,0.1325,-0.631,0.64476139,46.79,16.74,49.6943829824,133.5
2019-06-26 02:00:00,51.38,-32.909,61.0156265312,0.23,-0.379,0.4433294486,51.15,-32.53,60.6178472069,133.6,47.22,16.69,50.0827764805,0.23,-0.379,0.4433294486,47.22,16.69,50.0827764805,133.5
2019-06-26 02:30:00,51.0775,-33.2895,60.9680393034,0.5475,-0.3295,0.6390043036,50.53,-32.96,60.3294496908,133.84,46.67,16.45,49.4842540613,0.5475,-0.3295,0.6390043036,46.67,16.45,49.4842540613,133.74
2019-06-26 03:00:00,50.8555,-33.165,60.7140766647,0.6955,-0.34500000000000003,0.7763666982,50.16,-32.82,59.9431230418,133.92,46.32,16.63,49.2148280501,0.6955,-0.34500000000000003,0.7763666982,46.32,16.63,49.2148280501,133.82
2019-06-26 03:30:00,50.4475,-33.2915,60.4423215016,0.6475000000000001,-0.36150000000000004,0.7415783843,49.8,-32.93,59.7028047917,134.08,45.98,16.65,48.9017678617,0.6475000000000001,-0.36150000000000004,0.7415783843,45.98,16.65,48.9017678617,133.98
2019-06-26 04:00:00,49.9365,-33.216,59.9746337067,0.7965,-0.366,0.8765661698,49.14,-32.85,59.108900345,134.13,45.42,16.77,48.4170352252,0.7965,-0.366,0.8765661698,45.42,16.77,48.4170352252,134.03
2019-06-26 04:30:00,50.16,-33.554,60.3481276926,0.76,-0.34400000000000003,0.8342277866000001,49.4,-33.21,59.5253231827,134.21,45.62,16.47,48.5020133603,0.76,-0.34400000000000003,0.8342277866000001,45.62,16.47,48.5020133603,134.11
2019-06-26 05:00:00,49.925,-33.3605,60.0452211691,0.655,-0.3205,0.7292086464,49.27,-33.04,59.322630589,134.15,45.51,16.52,48.4156018242,0.655,-0.3205,0.7292086464,45.51,16.52,48.4156018242,134.06
2019-06-26 05:30:00,50.1295,-33.4215,60.2491778575,0.8095,-0.29150000000000004,0.8603850882,49.32,-33.13,59.4143021502,134.34,45.58,16.63,48.5189993714,0.8095,-0.29150000000000004,0.8603850882,45.58,16.63,48.5189993714,134.24
2019-06-26 06:00:00,51.0745,-33.496,61.0785278658,2.0045,-0.356,2.0358674441,49.07,-33.14,59.2125366793,134.5,45.37,16.75,48.3632029543,2.0045,-0.356,2.0358674441,45.37,16.75,48.3632029543,134.4
2019-06-26 06:30:00,52.6855,-32.999,62.166678464,3.5155000000000003,-0.369,3.5348127602,49.17,-32.63,59.0119123567,134.22,45.41,17.0,48.487813933,3.5155000000000003,-0.369,3.5348127602,45.41,17.0,48.487813933,134.12
2019-06-26 07:00:00,54.531,-32.374,63.4169207468,6.111,-0.464,6.1285901315,48.42,-31.91,57.9891757141,133.65,44.72,17.32,47.9568639508,6.111,-0.464,6.1285901315,44.72,17.32,47.9568639508,133.55
2019-06-26 07:30:00,57.503,-31.554,65.5915385168,7.413,-0.384,7.4229391078999996,50.09,-31.17,58.9964151453,133.13,46.17,17.55,49.3930298726,7.413,-0.384,7.4229391078999996,46.17,17.55,49.3930298726,133.03
2019-06-26 08:00:00,58.8495,-31.307,66.6587721103,9.0295,-0.47700000000000004,9.0420904248,49.82,-30.83,58.5877231167,133.06,45.93,17.86,49.2802648126,9.0295,-0.47700000000000004,9.0420904248,45.93,17.86,49.2802648126,132.96
2019-06-26 08:30:00,60.2075,-29.9355,67.2389560932,10.2175,-0.7355,10.2439380367,49.99,-29.2,57.8933510863,132.44,46.08,18.92,49.8129782286,10.2175,-0.7355,10.2439380367,46.08,18.92,49.8129782286,132.34
2019-06-26 09:00:00,60.095,-29.8125,67.083486651,17.575,-1.2625,17.6202874906,42.52,-28.55,51.2157485545,132.4,39.26,19.3,43.7474296388,17.575,-1.2625,17.6202874906,39.26,19.3,43.7474296388,132.31
2019-06-26 09:30:00,59.5875,-29.662,66.5620342256,19.1475,-1.192,19.1845672417,40.44,-28.47,49.4563898804,132.5,37.38,19.51,42.1652048495,19.1475,-1.192,19.1845672417,37.38,19.51,42.1652048495,132.4
2019-06-26 10:00:00,58.896,-30.0505,66.1193720951,19.216,-1.0605,19.2452413924,39.68,-28.99,49.1418609741,132.65,36.7,19.08,41.3634669727,19.216,-1.0605,19.2452413924,36.7,19.08,41.3634669727,132.55
2019-06-26 10:30:00,58.2735,-29.524,65.325855358,25.1735,-1.494,25.2177940798,33.1,-28.03,43.373850417,132.65,30.7,19.91,36.590956533,25.1735,-1.494,25.2177940798,30.7,19.91,36.590956533,132.55
2019-06-26 11:00:00,57.6695,-29.5645,64.8061022628,27.1195,-1.7045,27.173012356,30.55,-27.86,41.3458837129,132.59,28.43,20.03,34.777374829,27.1195,-1.7045,27.173012356,28.43,20.03,34.777374829,132.49
2019-06-26 11:30:00,57.395,-29.666,64.6084946505,26.475,-1.896,26.5428039401,30.92,-27.77,41.5598279592,132.47,28.77,20.08,35.0844595227,26.475,-1.896,26.5428039401,28.77,20.08,35.0844595227,132.37
2019-06-26 12:00:00,55.82,-30.4085,63.5653150094,26.17,-1.8685,26.2366192992,29.65,-28.54,41.1540289644,132.47,27.57,19.24,33.6196742994,26.17,-1.8685,26.2366192992,27.57,19.24,33.6196742994,132.37
2019-06-26 12:30:00,56.4635,-29.5075,63.7088642851,31.3535,-2.6275,31.4634028436,25.11,-26.88,36.783780393,132.3,23.47,20.7,31.2942630525,31.3535,-2.6275,31.4634028436,23.47,20.7,31.2942630525,132.2
2019-06-26 13:00:00,56.235,-29.891,63.6855329412,30.065,-2.521,30.1705098731,26.17,-27.37,37.8680049646,132.51,24.44,20.35,31.8030831839,30.065,-2.521,30.1705098731,24.44,20.35,31.8030831839,132.43
2019-06-26 13:30:00,55.613,-29.511,62.9579612916,32.633,-2.591,32.7356987095,22.98,-26.92,35.394445892,132.48,21.49,20.66,29.8103287469,32.633,-2.591,32.7356987095,21.49,20.66,29.8103287469,132.43
2019-06-26 14:00:00,54.439,-29.4975,61.9169381288,34.509,-2.5075000000000003,34.5999803071,19.93,-26.99,33.5509314327,132.56,18.78,20.62,27.8903710983,34.509,-2.5075000000000003,34.5999803071,18.78,20.62,27.8903710983,132.49
2019-06-26 14:30:00,55.164,-30.019,62.8029239526,26.104,-1.959,26.1774043213,29.06,-28.06,40.3961285274,132.7,27.08,19.86,33.5819296646,26.104,-1.959,26.1774043213,27.08,19.86,33.5819296646,132.63
2019-06-26 15:00:00,55.5765,-30.0735,63.1914769134,25.4965,-1.3635,25.532932548,30.08,-28.71,41.5820935019,132.66,27.99,19.24,33.9649481083,25.4965,-1.3635,25.532932548,27.99,19.24,33.9649481083,132.6
2019-06-26 15:30:00,56.13,-30.134,63.7074160204,22.6,-1.384,22.6423376885,33.53,-28.75,44.1681265168,132.5,31.1,19.12,36.507319814,22.6,-1.384,22.6423376885,31.1,19.12,36.507319814,132.46
2019-06-26 16:00:00,56.953,-29.9365,64.3415747495,23.163,-1.8265,23.2349020065,33.79,-28.11,43.9537961956,132.47,31.36,19.7,37.0343030176,23.163,-1.8265,23.2349020065,31.36,19.7,37.0343030176,132.42
2019-06-26 16:30:00,57.3605,-29.5615,64.5299096737,26.4405,-1.9315,26.5109549526,30.92,-27.63,41.4664117088,132.5,28.72,20.19,35.1066161856,26.4405,-1.9315,26.5109549526,28.72,20.19,35.1066161856,132.45
2019-06-26 17:00:00,57.552,-29.873,64.8431093718,29.132,-1.963,29.1980614596,28.42,-27.91,39.8329574599,132.71,26.48,20.09,33.2385092927,29.132,-1.963,29.1980614596,26.48,20.09,33.2385092927,132.67
2019-06-26 17:30:00,58.567,-29.9975,65.8023061545,27.747,-1.6775,27.7976620465,30.82,-28.32,41.855642391399996,132.88,28.69,19.87,34.8988968307,27.747,-1.6775,27.7976620465,28.69,19.87,34.8988968307,132.86
2019-06-26 18:00:00,59.2955,-30.408,66.6378479863,24.6955,-1.528,24.7427262898,34.6,-28.88,45.068995995,132.97,32.11,19.41,37.5206636402,24.6955,-1.528,24.7427262898,32.11,19.41,37.5206636402,132.95
2019-06-26 18:30:00,59.7055,-30.976,67.2626144768,22.7155,-1.206,22.7474916474,36.99,-29.77,47.481712269,133.17,34.3,18.73,39.0807228695,22.7155,-1.206,22.7474916474,34.3,18.73,39.0807228695,133.12
2019-06-26 19:00:00,59.613,-31.1185,67.2463442222,19.183,-1.0085,19.2094914365,40.43,-30.11,50.4102866487,133.03,37.44,18.4,41.7170660522,19.183,-1.0085,19.2094914365,37.44,18.4,41.7170660522,132.98
2019-06-26 19:30:00,59.1665,-31.483,67.0212952072,14.2465,-1.013,14.2824693681,44.92,-30.47,54.2791608262,133.03,41.52,18.07,45.2817325199,14.2465,-1.013,14.2824693681,41.52,18.07,45.2817325199,132.98
2019-06-26 20:00:00,60.4495,-31.31,68.0768547324,9.2195,-1.38,9.322208979100001,51.23,-29.93,59.3322660953,132.92,47.22,18.54,50.7292814852,9.2195,-1.38,9.322208979100001,47.22,18.54,50.7292814852,132.86
2019-06-26 20:30:00,60.8465,-31.023,68.2987781095,5.8065,-1.443,5.983117185,55.04,-29.58,62.4850222053,132.76,50.69,18.78,54.0570485691,5.8065,-1.443,5.983117185,50.69,18.78,54.0570485691,132.71
2019-06-26 21:00:00,60.116,-30.7765,67.5361118828,4.736,-1.3365,4.9209682228,55.38,-29.44,62.7188807298,132.39,50.99,18.69,54.3074230654,4.736,-1.3365,4.9209682228,50.99,18.69,54.3074230654,132.37
2019-06-26 21:30:00,59.5105,-33.498,68.2906700381,4.2205,-1.198,4.387234237,55.29,-32.3,64.0333827,130.95,50.53,21.48,54.9060224383,4.2205,-1.198,4.387234237,50.53,21.48,54.9060224383,130.94
2019-06-26 22:00:00,59.2125,-37.3055,69.9844303149,4.1325,-1.1155,4.2804084501,55.08,-36.19,65.9054056963,131.77,50.11,24.69,55.8624041731,4.1325,-1.1155,4.2804084501,50.11,24.69,55.8624041731,131.77
2019-06-26 22:30:00,59.3085,-37.2565,70.0395956906,4.1785,-1.1865,4.3436901938,55.13,-36.07,65.8814222676,131.97,50.14,25.03,56.0403470724,4.1785,-1.1865,4.3436901938,50.14,25.03,56.0403470724,131.98
2019-06-26 23:00:00,57.9615,-37.797,69.1964499902,4.3915,-1.2469999999999999,4.5651156886,53.57,-36.55,64.8509629844,132.27,48.73,24.75,54.6550583203,4.3915,-1.2469999999999999,4.5651156886,48.73,24.75,54.6550583203,132.29
2019-06-26 23:30:00,55.996,-38.744,68.0929478874,4.346,-1.354,4.552036028,51.65,-37.39,63.7631131611,133.05,47.04,24.74,53.1491222881,4.346,-1.354,4.552036028,47.04,24.74,53.1491222881,133.08
2019-06-27 00:00:00,54.1625,-40.6995,67.7497284607,3.4125,-1.2995,3.6515553535,50.75,-39.4,64.2489104966,134.85,46.3,24.43,52.3499274116,3.4125,-1.2995,3.6515553535,46.3,24.43,52.3499274116,134.89
2019-06-27 00:30:00,52.674,-41.002,66.7511369192,3.064,-1.282,3.321388264,49.61,-39.72,63.5517938378,134.74,45.37,24.0,51.3267659219,3.064,-1.282,3.321388264,45.37,24.0,51.3267659219,134.79
2019-06-27 01:00:00,52.1055,-41.2285,66.4437532241,3.3155,-1.2785,3.5534634513,48.79,-39.95,63.0592308865,134.81,44.7,23.94,50.7071355925,3.3155,-1.2785,3.5534634513,44.7,23.94,50.7071355925,134.86
2019-06-27 01:30:00,53.0035,-41.2345,67.1539649053,3.3135,-1.5845,3.6728629841,49.69,-39.65,63.5705796733,134.68,45.54,24.27,51.6035318559,3.3135,-1.5845,3.6728629841,45.54,24.27,51.6035318559,134.72
2019-06-27 02:00:00,53.984,-41.341,67.9952243691,3.294,-1.841,3.7735549552,50.69,-39.5,64.2629449994,134.68,46.5,24.47,52.5455126533,3.294,-1.841,3.7735549552,46.5,24.47,52.5455126533,134.72
2019-06-27 02:30:00,55.1065,-41.174,68.7897130264,2.8465,-2.184,3.5878152475,52.26,-38.99,65.202206251,134.79,47.88,25.02,54.0230950613,2.8465,-2.184,3.5878152475,47.88,25.02,54.0230950613,134.83
2019-06-27 03:00:00,54.5625,-41.4925,68.5470200848,2.3825,-2.2525,3.2787287933,52.18,-39.24,65.2880540375,134.97,47.77,24.89,53.8654341856,2.3825,-2.2525,3.2787287933,47.77,24.89,53.8654341856,135.01
2019-06-27 03:30:00,54.2715,-42.1065,68.6902689942,2.3915,-2.2665,3.2948891484000002,51.88,-39.84,65.4122312721,135.49,47.54,24.77,53.6060117897,2.3915,-2.2665,3.2948891484000002,47.54,24.77,53.6060117897,135.54
2019-06-27 04:00:00,54.0825,-42.1585,68.5729970798,1.8325,-2.1785,2.8467382212,52.25,-39.98,65.7910548631,135.49,47.85,24.65,53.8260624605,1.8325,-2.1785,2.8467382212,47.85,24.65,53.8260624605,135.54
2019-06-27 04:30:00,53.344,-41.863,67.8092405576,1.4140000000000001,-1.623,2.1525624265,51.93,-40.24,65.6961376338,135.75,47.56,23.81,53.1871196814,1.4140000000000001,-1.623,2.1525624265,47.56,23.81,53.1871196814,135.8
2019-06-27 05:00:00,51.669,-27.4405,58.5035605861,1.099,-1.1605,1.598299487,50.57,-26.28,56.9909054148,134.48,47.42,9.44,48.3504912074,1.099,-1.1605,1.598299487,47.42,9.44,48.3504912074,134.52
2019-06-27 05:30:00,52.1545,-25.94,58.2492529587,1.2745,-0.8200000000000001,1.5155032992000002,50.88,-25.12,56.7431828505,133.06,47.63,9.3,48.5294436399,1.2745,-0.8200000000000001,1.5155032992000002,47.63,9.3,48.5294436399,133.1
2019-06-27 06:00:00,53.0545,-26.5325,59.3190823134,2.4745,-1.0225,2.6774346864,50.58,-25.51,56.6488878973,134.74,47.35,9.73,48.3393773233,2.4745,-1.0225,2.6774346864,47.35,9.73,48.3393773233,134.78
2019-06-27 06:30:00,54.8465,-25.991,60.6932503929,3.9865,-1.091,4.1330936658,50.86,-24.9,56.6281696685,134.11,47.62,9.99,48.6565977027,3.9865,-1.091,4.1330936658,47.62,9.99,48.6565977027,134.14
2019-06-27 07:00:00,56.694,-25.178,62.0333887515,6.504,-1.068,6.5911030943,50.19,-24.11,55.6805908733,132.89,46.8,10.17,47.8922634671,6.504,-1.068,6.5911030943,46.8,10.17,47.8922634671,132.92
2019-06-27 07:30:00,59.653,-24.328,64.4230703475,10.623,-1.098,10.6795942339,49.03,-23.23,54.2547122377,132.76,45.76,10.93,47.0472369008,10.623,-1.098,10.6795942339,45.76,10.93,47.0472369008,132.78
2019-06-27 08:00:00,61.1385,-23.5155,65.5049228875,16.8785,-1.2555,16.9251305017,44.26,-22.26,49.5424585583,131.94,41.29,11.38,42.8295283654,16.8785,-1.2555,16.9251305017,41.29,11.38,42.8295283654,131.98
2019-06-27 08:30:00,61.651,-22.765,65.7197917373,21.581,-1.615,21.6413443667,40.07,-21.15,45.3092418829,131.4,37.4,12.07,39.2994262045,21.581,-1.615,21.6413443667,37.4,12.07,39.2994262045,131.44
2019-06-27 09:00:00,61.0875,-22.3345,65.0423903812,25.6075,-1.8345,25.6731269327,35.48,-20.5,40.976583557,131.18,33.17,12.56,35.4683309447,25.6075,-1.8345,25.6731269327,33.17,12.56,35.4683309447,131.22
2019-06-27 09:30:00,60.8025,-22.0235,64.6682190763,29.6825,-2.1235,29.7583611528,31.12,-19.9,36.9386572577,131.09,29.09,13.01,31.8667255927,29.6825,-2.1235,29.7583611528,29.09,13.01,31.8667255927,131.14
2019-06-27 10:00:00,60.1255,-21.676,63.913415855,33.2355,-2.536,33.3321129881,26.89,-19.14,33.0062372893,130.95,25.23,13.59,28.6573027342,33.2355,-2.536,33.3321129881,25.23,13.59,28.6573027342,131.0
2019-06-27 10:30:00,58.3355,-21.204,62.0696397303,35.8755,-2.654,35.9735349424,22.46,-18.55,29.1299519395,130.89,21.12,14.1,25.3941804357,35.8755,-2.654,35.9735349424,21.12,14.1,25.3941804357,130.94
2019-06-27 11:00:00,57.524,-20.5475,61.0836339149,37.734,-2.9175,37.8466189012,19.79,-17.63,26.5039808331,130.74,18.62,14.79,23.7791610449,37.734,-2.9175,37.8466189012,18.62,14.79,23.7791610449,130.78
2019-06-27 11:30:00,56.714,-20.114,60.1751675694,39.544,-3.214,39.6743964289,17.17,-16.9,24.0918845257,130.64,16.23,15.49,22.4355298578,39.544,-3.214,39.6743964289,16.23,15.49,22.4355298578,130.69
2019-06-27 12:00:00,56.2825,-19.879,59.6899861556,40.7625,-3.479,40.9106935562,15.52,-16.4,22.5794242619,130.6,14.72,15.92,21.682361495,40.7625,-3.479,40.9106935562,14.72,15.92,21.682361495,130.65
2019-06-27 12:30:00,56.4475,-19.342,59.6693658442,42.2775,-3.732,42.4418994656,14.17,-15.61,21.0822437136,130.14,13.43,16.4,21.1972852035,42.2775,-3.732,42.4418994656,13.43,16.4,21.1972852035,130.19
2019-06-27 13:00:00,56.2855,-21.3255,60.1899863806,41.9955,-3.7855,42.165768468,14.29,-17.54,22.6242281636,131.3,13.58,18.27,22.7642109461,41.9955,-3.7855,42.165768468,13.58,18.27,22.7642109461,131.34
2019-06-27 13:30:00,55.5755,-6.4575,55.949401306,42.4255,-3.7875,42.5942273847,13.15,-2.67,13.4183232932,134.77,12.32,0.7000000000000001,12.3398703397,42.4255,-3.7875,42.5942273847,12.32,0.7000000000000001,12.3398703397,134.77
