Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-27 14:00:00,55.165,-6.398,55.5347785536,41.905,-3.778,42.0749605942,13.26,-2.62,13.5163604569,134.66,12.41,0.73,12.4314520471,41.905,-3.778,42.0749605942,12.41,0.73,12.4314520471,134.66
2019-06-27 14:30:00,55.0675,-6.4025,55.4384484135,41.3375,-3.6625,41.499431472,13.73,-2.74,14.0007321237,134.74,12.88,0.64,12.8958908184,41.3375,-3.6625,41.499431472,12.88,0.64,12.8958908184,134.74
2019-06-27 15:00:00,54.9925,-6.9465,55.429495023,39.6325,-3.2465,39.7652463654,15.36,-3.7,15.7993544172,135.03,14.47,-0.26,14.4723356788,39.6325,-3.2465,39.7652463654,14.47,-0.26,14.4723356788,135.01
2019-06-27 15:30:00,54.9675,-7.1335,55.4284482779,38.0875,-3.0035,38.2057413028,16.88,-4.13,17.3778968808,135.03,15.86,-0.68,15.8745708603,38.0875,-3.0035,38.2057413028,15.86,-0.68,15.8745708603,135.01
2019-06-27 16:00:00,55.615,-7.2355,56.0836935771,36.735,-2.7755,36.839701753,18.88,-4.46,19.3996391719,135.2,17.83,-0.9400000000000001,17.8547612698,36.735,-2.7755,36.839701753,17.83,-0.9400000000000001,17.8547612698,135.16
2019-06-27 16:30:00,56.5605,-7.5935,57.0679542519,36.2305,-2.5735,36.3217845445,20.33,-5.02,20.9406136491,135.47,19.22,-1.46,19.2753728887,36.2305,-2.5735,36.3217845445,19.22,-1.46,19.2753728887,135.42
2019-06-27 17:00:00,57.479,-7.8335,58.0103366931,34.559,-2.3035,34.6356838138,22.92,-5.53,23.5776864853,135.53,21.67,-1.9500000000000002,21.7575596058,34.559,-2.3035,34.6356838138,21.67,-1.9500000000000002,21.7575596058,135.46
2019-06-27 17:30:00,58.3835,-8.582,59.0108786263,32.1035,-2.092,32.1715895823,26.28,-6.49,27.0695123709,135.64,24.92,-2.8200000000000003,25.0790510187,32.1035,-2.092,32.1715895823,24.92,-2.8200000000000003,25.0790510187,135.57
2019-06-27 18:00:00,59.5555,-8.8655,60.2117486086,28.1855,-1.8555000000000001,28.2465093507,31.37,-7.01,32.143693005,135.79,29.78,-3.2800000000000002,29.9600867823,28.1855,-1.8555000000000001,28.2465093507,29.78,-3.2800000000000002,29.9600867823,135.71
2019-06-27 18:30:00,61.854,-8.776,62.4734783088,24.044,-2.016,24.128369029,37.81,-6.76,38.4095521973,135.98,35.9,-3.01,36.025964248,24.044,-2.016,24.128369029,35.9,-3.01,36.025964248,135.89
2019-06-27 19:00:00,62.8395,-8.937,63.4718262637,19.4795,-2.247,19.6086697471,43.36,-6.69,43.87306349,135.98,41.23,-2.91,41.3325658531,19.4795,-2.247,19.6086697471,41.23,-2.91,41.3325658531,135.89
2019-06-27 19:30:00,62.753,-9.2895,63.4368490646,14.513,-2.1095,14.6655091712,48.24,-7.18,48.7714055569,135.87,45.89,-3.34,46.0113866342,14.513,-2.1095,14.6655091712,45.89,-3.34,46.0113866342,135.77
2019-06-27 20:00:00,63.567,-8.969,64.1966233536,9.217,-2.239,9.4850519239,54.35,-6.73,54.7650928968,135.8,51.7,-2.9,51.7812707453,9.217,-2.239,9.4850519239,51.7,-2.9,51.7812707453,135.72
2019-06-27 20:30:00,63.547,-8.585,64.1242811578,6.337,-2.395,6.7744810871,57.21,-6.19,57.5438980258,135.58,54.49,-3.19,54.5832959796,6.337,-2.395,6.7744810871,54.49,-3.19,54.5832959796,135.5
2019-06-27 21:00:00,62.8315,-0.278,62.832115007,5.1515,-2.408,5.6865117823,57.68,2.13,57.7193147915,134.59,55.53,-11.33,56.6740663796,5.1515,-2.408,5.6865117823,55.53,-11.33,56.6740663796,134.52
2019-06-27 21:30:00,61.904,-0.47650000000000003,61.905833879,4.104,-2.2765,4.6931085913,57.8,1.8,57.8280208895,134.89,55.64,-11.72,56.8609532104,4.104,-2.2765,4.6931085913,55.64,-11.72,56.8609532104,134.82
2019-06-27 22:00:00,62.1465,-27.8175,68.0881837656,4.0265,-2.2475,4.611285992,58.12,-25.57,63.4961361029,130.46,53.84,18.39,56.8940919604,4.0265,-2.2475,4.611285992,53.84,18.39,56.8940919604,130.42
2019-06-27 22:30:00,62.6925,-28.8065,68.9939417522,4.3625,-2.4265,4.9919243284,58.33,-26.38,64.0179138992,130.34,53.6,20.09,57.241314625,4.3625,-2.4265,4.9919243284,53.6,20.09,57.241314625,130.31
2019-06-27 23:00:00,61.023,-29.6345,67.8381170084,4.953,-2.4645,5.5322661948,56.07,-27.17,62.3061297145,130.82,51.57,19.61,55.1726109587,4.953,-2.4645,5.5322661948,51.57,19.61,55.1726109587,130.81
2019-06-27 23:30:00,58.517,-31.262,66.3441929109,5.157,-2.472,5.7188664087,53.36,-28.79,60.6312930754,132.41,49.22,19.21,52.83590162,5.157,-2.472,5.7188664087,49.22,19.21,52.83590162,132.4
2019-06-28 00:00:00,57.1715,-32.4,65.7140807761,5.2515,-2.5,5.8162060013,51.92,-29.9,59.914075141,133.5,48.01,18.86,51.5815829536,5.2515,-2.5,5.8162060013,48.01,18.86,51.5815829536,133.5
2019-06-28 00:30:00,55.51,-32.908,64.531361089,5.5600000000000005,-2.498,6.0953756242,49.95,-30.41,58.4788047073,133.19,46.26,18.22,49.7187690918,5.5600000000000005,-2.498,6.0953756242,46.26,18.22,49.7187690918,133.2
2019-06-28 01:00:00,54.919,-32.976,64.0586694913,5.879,-2.5060000000000002,6.3908275677,49.04,-30.47,57.7351063046,133.38,45.44,18.25,48.9679088792,5.879,-2.5060000000000002,6.3908275677,45.44,18.25,48.9679088792,133.39
2019-06-28 01:30:00,54.773,-33.18,64.0390031856,5.823,-2.51,6.3409328178,48.95,-30.67,57.7646206601,133.57,45.4,18.22,48.9196116093,5.823,-2.51,6.3409328178,45.4,18.22,48.9196116093,133.58
2019-06-28 02:00:00,54.985,-33.0465,64.1515501547,5.335,-2.4765,5.8817750084,49.65,-30.57,58.30649535,133.52,46.0,18.34,49.5212641196,5.335,-2.4765,5.8817750084,46.0,18.34,49.5212641196,133.54
2019-06-28 02:30:00,55.0335,-33.1205,64.2312512917,4.9235,-2.3705,5.4644416458,50.11,-30.75,58.7926406959,133.76,46.43,18.28,49.8989308503,4.9235,-2.3705,5.4644416458,46.43,18.28,49.8989308503,133.77
2019-06-28 03:00:00,54.7325,-33.2215,64.0258902203,4.9925,-2.4915000000000003,5.5796620417,49.74,-30.73,58.4670890331,133.68,46.1,18.3,49.5993951576,4.9925,-2.4915000000000003,5.5796620417,46.1,18.3,49.5993951576,133.69
2019-06-28 03:30:00,54.121,-33.798,63.8074246855,5.061,-2.318,5.5665828836,49.06,-31.48,58.2912857981,133.83,45.45,17.6,48.7387166429,5.061,-2.318,5.5665828836,45.45,17.6,48.7387166429,133.83
2019-06-28 04:00:00,54.1505,-33.706,63.7837838816,5.6305,-2.186,6.0399607822,48.52,-31.52,57.859319042,133.83,45.01,17.61,48.3323101041,5.6305,-2.186,6.0399607822,45.01,17.61,48.3323101041,133.83
2019-06-28 04:30:00,52.8095,-33.763,62.6800084497,5.9695,-1.5430000000000001,6.1656937363,46.84,-32.22,56.8516842319,133.83,43.48,16.96,46.6706760182,5.9695,-1.5430000000000001,6.1656937363,43.48,16.96,46.6706760182,133.83
2019-06-28 05:00:00,51.4465,-33.896,61.6090998007,6.1665,-1.206,6.2833238218,45.28,-32.69,55.8472425461,134.05,42.05,16.68,45.2374280878,6.1665,-1.206,6.2833238218,42.05,16.68,45.2374280878,134.06
2019-06-28 05:30:00,51.0385,-33.6435,61.1294820402,6.5485,-0.8635,6.6051861821,44.49,-32.78,55.2619986971,133.79,41.31,16.54,44.4981763671,6.5485,-0.8635,6.6051861821,41.31,16.54,44.4981763671,133.8
2019-06-28 06:00:00,51.664,-33.5505,61.601988168,7.934,-1.0205,7.9993609901,43.73,-32.53,54.5024201298,133.5,40.55,16.54,43.7935394779,7.934,-1.0205,7.9993609901,40.55,16.54,43.7935394779,133.52
2019-06-28 06:30:00,53.571,-32.0215,62.4117657437,9.441,-1.0415,9.4982736984,44.13,-30.98,53.9186173784,131.75,40.9,16.85,44.2349691986,9.441,-1.0415,9.4982736984,40.9,16.85,44.2349691986,131.78
2019-06-28 07:00:00,55.3195,-31.8485,63.8323901519,11.9395,-1.0885,11.9890154934,43.38,-30.76,53.1789620057,132.52,40.12,17.5,43.7705882985,11.9395,-1.0885,11.9890154934,40.12,17.5,43.7705882985,132.54
2019-06-28 07:30:00,57.4615,-31.459,65.5094852922,14.8115,-1.2690000000000001,14.865762451,42.65,-30.19,52.2537902931,132.27,39.42,17.87,43.2813273826,14.8115,-1.2690000000000001,14.865762451,39.42,17.87,43.2813273826,132.29
2019-06-28 08:00:00,59.123,-30.793,66.6613679578,18.993,-1.303,19.037643184,40.13,-29.49,49.8003714846,132.1,37.16,18.39,41.461520715,18.993,-1.303,19.037643184,37.16,18.39,41.461520715,132.11
2019-06-28 08:30:00,59.639,-30.42,66.9491353268,24.589,-1.45,24.6317157543,35.05,-28.97,45.4726665152,132.1,32.55,18.79,37.5841269687,24.589,-1.45,24.6317157543,32.55,18.79,37.5841269687,132.11
2019-06-28 09:00:00,59.127,-29.924,66.2680006112,29.057,-1.774,29.1111031223,30.07,-28.15,41.190137169,131.9,27.98,19.36,34.0248438644,29.057,-1.774,29.1111031223,27.98,19.36,34.0248438644,131.9
2019-06-28 09:30:00,58.633,-29.5565,65.6613690175,32.143,-1.8565,32.1965687807,26.49,-27.7,38.3276675523,131.73,24.75,19.62,31.5833326297,32.143,-1.8565,32.1965687807,24.75,19.62,31.5833326297,131.74
2019-06-28 10:00:00,57.936,-29.2625,64.9066560705,36.456,-2.1125,36.5171547666,21.48,-27.15,34.6195450577,131.7,20.15,19.97,28.3694095814,36.456,-2.1125,36.5171547666,20.15,19.97,28.3694095814,131.74
2019-06-28 10:30:00,57.1925,-28.6705,63.9763989804,39.4425,-2.4805,39.5204211326,17.75,-26.19,31.6382458427,131.59,16.8,20.74,26.6905901021,39.4425,-2.4805,39.5204211326,16.8,20.74,26.6905901021,131.6
2019-06-28 11:00:00,56.7885,-27.944,63.2913964789,42.1485,-2.964,42.2525898407,14.64,-24.98,28.9539289217,131.4,13.97,21.44,25.5897342698,42.1485,-2.964,42.2525898407,13.97,21.44,25.5897342698,131.41
2019-06-28 11:30:00,56.9905,-0.7615000000000001,56.9955873073,43.9605,-3.1915,44.0761980268,13.03,2.43,13.2546520135,135.2,11.89,-6.8100000000000005,13.702123923,43.9605,-3.1915,44.0761980268,11.89,-6.8100000000000005,13.702123923,135.21
2019-06-28 12:00:00,56.6295,-0.9305,56.6371441768,45.3895,-3.5705,45.5297175535,11.24,2.64,11.5458737218,135.53,10.29,-6.64,12.2463749738,45.3895,-3.5705,45.5297175535,10.29,-6.64,12.2463749738,135.54
2019-06-28 12:30:00,56.167,-1.2469999999999999,56.1808410225,46.027,-3.737,46.1784570769,10.14,2.49,10.4412499252,135.61,9.3,-6.79,11.5149511506,46.027,-3.737,46.1784570769,9.3,-6.79,11.5149511506,135.6
2019-06-28 13:00:00,56.139,-0.741,56.1438901573,47.109,-3.741,47.2573059114,9.03,3.0,9.515298208699999,135.91,8.25,-6.37,10.4230225942,47.109,-3.741,47.2573059114,8.25,-6.37,10.4230225942,135.9
2019-06-28 13:30:00,56.3115,-0.9145000000000001,56.3189252605,46.6715,-3.9145000000000003,46.835373624,9.64,3.0,10.0960190174,136.22,8.86,-6.4,10.9297575453,46.6715,-3.9145000000000003,46.835373624,8.86,-6.4,10.9297575453,136.21
2019-06-28 14:00:00,56.5985,-0.6940000000000001,56.6027546878,46.7985,-4.504,47.0147383089,9.8,3.81,10.5145660871,136.17,8.96,-5.67,10.6033249502,46.7985,-4.504,47.0147383089,8.96,-5.67,10.6033249502,136.15
2019-06-28 14:30:00,57.9075,-0.9665,57.9155650797,44.1275,-4.7865,44.3863361689,13.78,3.8200000000000003,14.2996783181,136.02,12.63,-5.61,13.8198769893,44.1275,-4.7865,44.3863361689,12.63,-5.61,13.8198769893,135.99
2019-06-28 15:00:00,59.367,-1.0945,59.3770883359,43.137,-5.3845,43.4717564546,16.23,4.29,16.7874059938,136.06,14.86,-5.16,15.7303909678,43.137,-5.3845,43.4717564546,14.86,-5.16,15.7303909678,136.03
2019-06-28 15:30:00,59.5755,-1.1115,59.5858677247,42.6655,-5.1515,42.9753748384,16.91,4.04,17.3859052108,135.54,15.45,-5.35,16.3500764524,42.6655,-5.1515,42.9753748384,15.45,-5.35,16.3500764524,135.49
2019-06-28 16:00:00,59.84,4.718,60.0257038609,41.16,-4.942,41.4556264456,18.68,9.66,21.0299310508,134.88,17.16,-11.44,20.6237532957,41.16,-4.942,41.4556264456,17.16,-11.44,20.6237532957,134.83
2019-06-28 16:30:00,60.707,6.086,61.0113042395,38.807,-4.524,39.0698070766,21.9,10.61,24.3347919654,134.88,20.16,-13.66,24.3520266097,38.807,-4.524,39.0698070766,20.16,-13.66,24.3520266097,134.83
2019-06-28 17:00:00,61.0535,5.8805,61.3360427685,35.6135,-3.9295,35.8296295334,25.44,9.81,27.2659072836,134.98,23.41,-14.47,27.5210646596,35.6135,-3.9295,35.8296295334,23.41,-14.47,27.5210646596,134.91
2019-06-28 17:30:00,61.7375,5.5395,61.985522233,31.1375,-3.2105,31.3025752375,30.6,8.75,31.826443408,135.07,28.25,-15.43,32.189243545,31.1375,-3.2105,31.3025752375,28.25,-15.43,32.189243545,135.0
2019-06-28 18:00:00,61.991,5.2615,62.2138848108,26.261,-2.4785,26.3777004921,35.73,7.74,36.5587267284,135.33,33.01,-16.41,36.8639146049,26.261,-2.4785,26.3777004921,33.01,-16.41,36.8639146049,135.24
2019-06-28 18:30:00,62.4075,5.013,62.6085155969,21.7675,-2.167,21.8750987483,40.64,7.18,41.2693833247,135.53,37.57,-16.97,41.2248201937,21.7675,-2.167,21.8750987483,37.57,-16.97,41.2248201937,135.44
2019-06-28 19:00:00,62.3035,-12.9605,63.637258524399996,16.8135,-1.8005,16.9096298747,45.49,-11.16,46.8389335916,133.01,42.33,1.78,42.3674084645,16.8135,-1.8005,16.9096298747,42.33,1.78,42.3674084645,132.93
2019-06-28 19:30:00,62.177,-22.719,66.1976758655,11.837,-1.549,11.9379215109,50.34,-21.17,54.6102966482,131.65,47.0,12.27,48.5752292841,11.837,-1.549,11.9379215109,47.0,12.27,48.5752292841,131.58
2019-06-28 20:00:00,62.307,-22.653,66.2972145569,6.787,-1.383,6.9264751497,55.52,-21.27,59.4548845765,131.61,51.77,12.2,53.1880898322,6.787,-1.383,6.9264751497,51.77,12.2,53.1880898322,131.58
2019-06-28 20:30:00,61.861,-22.647,65.876171185,4.241,-1.367,4.4558691632,57.62,-21.28,61.4239594946,131.49,53.68,12.16,55.0400581395,4.241,-1.367,4.4558691632,53.68,12.16,55.0400581395,131.46
2019-06-28 21:00:00,62.381,-22.4985,66.3141890039,1.5110000000000001,-1.3085,1.9988229661,60.87,-21.19,64.4528742571,131.42,56.7,12.22,58.0018827281,1.5110000000000001,-1.3085,1.9988229661,56.7,12.22,58.0018827281,131.43
2019-06-28 21:30:00,62.164,-22.331,66.0532849827,0.264,-1.131,1.1614030308,61.9,-21.2,65.4297333022,131.42,57.67,12.27,58.9608497225,0.264,-1.131,1.1614030308,57.67,12.27,58.9608497225,131.46
2019-06-28 22:00:00,62.1655,-22.4255,66.0867039615,0.0555,-1.1955,1.1967875751000001,62.11,-21.23,65.6381367804,131.31,57.83,12.18,59.0987419494,0.0555,-1.1955,1.1967875751000001,57.83,12.18,59.0987419494,131.37
2019-06-28 22:30:00,61.689,-22.3435,65.6107057823,0.059000000000000004,-1.2435,1.2448988915,61.63,-21.1,65.1418981916,130.83,57.41,12.08,58.6671500927,0.059000000000000004,-1.2435,1.2448988915,57.41,12.08,58.6671500927,130.9
2019-06-28 23:00:00,60.437,-22.9485,64.6472321237,0.037,-1.2485,1.2490481376,60.4,-21.7,64.1798254906,131.26,56.28,11.69,57.4812534658,0.037,-1.2485,1.2490481376,56.28,11.69,57.4812534658,131.34
2019-06-28 23:30:00,58.579,-23.6645,63.1783808059,0.019,-1.2645,1.2646427360999999,58.56,-22.4,62.6979553096,131.91,54.68,11.34,55.8435134998,0.019,-1.2645,1.2646427360999999,54.68,11.34,55.8435134998,131.99
2019-06-29 00:00:00,56.98,-23.392,61.5946918492,0.02,-1.242,1.2421610202,56.96,-22.15,61.1151707843,130.83,53.28,11.11,54.4260094073,0.02,-1.242,1.2421610202,53.28,11.11,54.4260094073,130.91
2019-06-29 00:30:00,56.458,-38.0185,68.0654986484,0.018000000000000002,-1.2685,1.2686277035,56.44,-36.75,67.350100965,132.15,51.56,24.33,57.0121259032,0.018000000000000002,-1.2685,1.2686277035,51.56,24.33,57.0121259032,132.22
2019-06-29 01:00:00,54.998,-38.7965,67.3048914734,0.018000000000000002,-1.2665,1.2666279051,54.98,-37.53,66.5680200997,132.55,50.3,24.22,55.8273982915,0.018000000000000002,-1.2665,1.2666279051,50.3,24.22,55.8273982915,132.61
2019-06-29 01:30:00,55.017,-38.87,67.3628027104,0.017,-1.32,1.3201094652,55.0,-37.55,66.595814433,132.85,50.3,24.48,55.9406864456,0.017,-1.32,1.3201094652,50.3,24.48,55.9406864456,132.9
2019-06-29 02:00:00,55.4265,-39.0755,67.8158654188,0.0165,-1.3255,1.3256026931,55.41,-37.75,67.0472266391,132.99,50.67,24.35,56.2171806479,0.0165,-1.3255,1.3256026931,50.67,24.35,56.2171806479,133.02
2019-06-29 02:30:00,55.1965,-39.429,67.8328803255,0.0165,-1.319,1.3191031991,55.18,-38.11,67.0611996612,133.34,50.51,24.38,56.0860455015,0.0165,-1.319,1.3191031991,50.51,24.38,56.0860455015,133.36
2019-06-29 03:00:00,53.6065,-40.299,67.0646422733,0.0165,-1.309,1.3091039875,53.59,-38.99,66.2729824287,133.27,48.81,23.75,54.2814756616,0.0165,-1.309,1.3091039875,48.81,23.75,54.2814756616,133.29
2019-06-29 03:30:00,52.9175,-40.3785,66.5633913537,0.0175,-1.1185,1.1186368937,52.9,-39.26,65.8768365968,133.59,48.48,23.6,53.9191097849,0.0175,-1.1185,1.1186368937,48.48,23.6,53.9191097849,133.6
2019-06-29 04:00:00,53.149,-40.3555,66.7336690228,0.019,-1.1255,1.1256603617,53.13,-39.23,66.043847556,133.59,48.66,23.66,54.1072194813,0.019,-1.1255,1.1256603617,48.66,23.66,54.1072194813,133.6
2019-06-29 04:30:00,54.169,-40.2315,67.4748408909,0.019,-1.3615,1.3616325679,54.15,-38.87,66.65657807,133.5,49.55,23.88,55.0041534795,0.019,-1.3615,1.3616325679,49.55,23.88,55.0041534795,133.53
2019-06-29 05:00:00,52.2685,-40.7765,66.2926771559,0.018500000000000003,-0.5865,0.5867917007,52.25,-40.19,65.9188789346,133.94,47.9,23.0,53.1357694966,0.018500000000000003,-0.5865,0.5867917007,47.9,23.0,53.1357694966,133.99
2019-06-29 05:30:00,51.5085,-40.6465,65.614507043,0.0385,-0.2665,0.2692665965,51.47,-40.38,65.4194565859,133.82,47.22,22.84,52.4537319931,0.0385,-0.2665,0.2692665965,47.22,22.84,52.4537319931,133.89
2019-06-29 06:00:00,52.129,-40.2505,65.8599680477,0.279,-0.2805,0.39562766590000004,51.85,-39.97,65.4677279276,133.76,47.49,23.13,52.8232619212,0.279,-0.2805,0.39562766590000004,47.49,23.13,52.8232619212,133.83
2019-06-29 06:30:00,52.9815,-40.9625,66.9698868784,1.8415,-0.35250000000000004,1.8749342655,51.14,-40.61,65.3029225992,135.17,46.85,23.79,52.54413954,1.8415,-0.35250000000000004,1.8749342655,46.85,23.79,52.54413954,135.24
2019-06-29 07:00:00,53.9635,-40.606,67.5344842895,4.6235,-0.446,4.6449615983,49.34,-40.16,63.6180886227,134.45,45.11,23.48,50.8549161832,4.6235,-0.446,4.6449615983,45.11,23.48,50.8549161832,134.52
2019-06-29 07:30:00,55.868,-39.9135,68.6609125067,5.2780000000000005,-0.4035,5.2934011987,50.59,-39.51,64.1902500385,134.0,46.16,23.62,51.8521937819,5.2780000000000005,-0.4035,5.2934011987,46.16,23.62,51.8521937819,134.08
2019-06-29 08:00:00,57.206,-39.48,69.506811436,7.676,-0.34,7.6835262738,49.53,-39.14,63.1281276453,133.47,45.22,23.52,50.9709603598,7.676,-0.34,7.6835262738,45.22,23.52,50.9709603598,133.54
2019-06-29 08:30:00,59.531,-38.626,70.9641306365,10.091,-0.726,10.1170824352,49.44,-37.9,62.2954540878,133.03,45.14,24.23,51.2319480403,10.091,-0.726,10.1170824352,45.14,24.23,51.2319480403,133.1
2019-06-29 09:00:00,60.88,-37.6765,71.5953423922,11.08,-0.5465,11.0934693514,49.8,-37.13,62.1182493314,132.81,45.42,24.78,51.7399729416,11.08,-0.5465,11.0934693514,45.42,24.78,51.7399729416,132.87
2019-06-29 09:30:00,60.91,-37.8785,71.7273229826,16.01,-0.5185000000000001,16.0183938724,44.9,-37.36,58.4104408475,132.93,41.1,24.69,47.9458663495,16.01,-0.5185000000000001,16.0183938724,41.1,24.69,47.9458663495,132.98
2019-06-29 10:00:00,59.6815,-38.277,70.9014116309,20.3115,-0.8270000000000001,20.3283290324,39.37,-37.45,54.3369064265,133.09,36.11,24.64,43.7156916907,20.3115,-0.8270000000000001,20.3283290324,36.11,24.64,43.7156916907,133.12
2019-06-29 10:30:00,59.611,-38.216,70.809137666,23.611,-1.076,23.6355050084,36.0,-37.14,51.7240717655,133.04,33.13,24.89,41.4380139485,23.611,-1.076,23.6355050084,33.13,24.89,41.4380139485,133.05
2019-06-29 11:00:00,59.3455,-38.1305,70.5395165882,24.9555,-1.2305,24.9858181875,34.39,-36.9,50.4408772723,133.0,31.68,25.04,40.3809856244,24.9555,-1.2305,24.9858181875,31.68,25.04,40.3809856244,133.02
2019-06-29 11:30:00,59.5565,-38.07,70.6845215889,24.1165,-1.51,24.1637263734,35.44,-36.56,50.9178475586,132.86,32.58,25.22,41.2007864003,24.1165,-1.51,24.1637263734,32.58,25.22,41.2007864003,132.88
2019-06-29 12:00:00,59.3535,-38.255,70.6136175766,22.6835,-1.545,22.7360550063,36.67,-36.71,51.8875033125,132.91,33.69,25.11,42.0181889186,22.6835,-1.545,22.7360550063,33.69,25.11,42.0181889186,132.93
2019-06-29 12:30:00,59.1085,-38.373,70.4719937369,23.4185,-1.7229999999999999,23.4817987226,35.69,-36.65,51.1566085662,133.01,32.84,25.26,41.4310656392,23.4185,-1.7229999999999999,23.4817987226,32.84,25.26,41.4310656392,133.04
2019-06-29 13:00:00,58.5305,-38.835,70.2422711425,23.610500000000002,-1.505,23.6584178518,34.92,-37.33,51.1168788171,133.08,32.1,24.65,40.4726141978,23.610500000000002,-1.505,23.6584178518,32.1,24.65,40.4726141978,133.11
2019-06-29 13:30:00,57.5245,-39.0375,69.5197418472,24.2745,-1.5474999999999999,24.3237765674,33.25,-37.49,50.1105038889,133.13,30.66,24.58,39.2964629452,24.2745,-1.5474999999999999,24.3237765674,30.66,24.58,39.2964629452,133.16
2019-06-29 14:00:00,55.9505,-39.179,68.3041176742,28.0205,-1.779,28.0769168758,27.93,-37.4,46.6780987188,133.09,25.93,24.65,35.7769115492,28.0205,-1.779,28.0769168758,25.93,24.65,35.7769115492,133.11
2019-06-29 14:30:00,53.8485,-38.9865,66.48013338210001,37.8785,-3.6865,38.0574702851,15.97,-35.3,38.7444305675,133.14,15.21,26.37,30.4420925693,37.8785,-3.6865,38.0574702851,15.21,26.37,30.4420925693,133.15
2019-06-29 15:00:00,52.8185,-38.492,65.3561627259,40.1385,-3.722,40.3106991536,12.68,-34.77,37.0099351526,133.14,12.29,26.94,29.6109388571,40.1385,-3.722,40.3106991536,12.29,26.94,29.6109388571,133.15
2019-06-29 15:30:00,53.2475,-38.6615,65.802795066,37.3375,-3.4715,37.4985362181,15.91,-35.19,38.6194795408,133.14,15.17,26.59,30.6130201058,37.3375,-3.4715,37.4985362181,15.17,26.59,30.6130201058,133.15
2019-06-29 16:00:00,54.183,-38.799,66.6420279553,36.183,-3.349,36.3376566388,18.0,-35.45,39.7580494994,133.32,16.99,26.45,31.4366442229,36.183,-3.349,36.3376566388,16.99,26.45,31.4366442229,133.34
2019-06-29 16:30:00,54.737,-38.6185,66.9890118695,34.417,-2.5685000000000002,34.5127089816,20.32,-36.05,41.382422597,133.26,19.14,25.97,32.2611298624,34.417,-2.5685000000000002,34.5127089816,19.14,25.97,32.2611298624,133.3
2019-06-29 17:00:00,55.4215,-38.853,67.6838109983,34.1015,-2.343,34.1818950799,21.32,-36.51,42.279102403,133.33,19.99,25.57,32.4565093625,34.1015,-2.343,34.1818950799,19.99,25.57,32.4565093625,133.36
2019-06-29 17:30:00,56.556,-38.8765,68.6291730116,32.746,-2.3365,32.8292514117,23.81,-36.54,43.6129304221,133.27,22.2,25.52,33.8247010334,32.746,-2.3365,32.8292514117,22.2,25.52,33.8247010334,133.31
2019-06-29 18:00:00,58.689,-39.038,70.4866240148,23.919,-1.728,23.9813374314,34.77,-37.31,50.9998921567,133.33,31.99,24.95,40.569232184,23.919,-1.728,23.9813374314,31.99,24.95,40.569232184,133.36
2019-06-29 18:30:00,59.1005,-38.728,70.6592321233,23.8005,-1.188,23.8301310162,35.3,-37.54,51.5300067922,133.48,32.47,24.92,40.9305179542,23.8005,-1.188,23.8301310162,32.47,24.92,40.9305179542,133.51
2019-06-29 19:00:00,59.1175,-39.1145,70.8859853321,20.5275,-1.1545,20.5599398467,38.59,-37.96,54.1308571889,133.58,35.4,24.68,43.1539384066,20.5275,-1.1545,20.5599398467,35.4,24.68,43.1539384066,133.6
2019-06-29 19:30:00,60.7505,-39.181,72.2895152235,14.5905,-1.441,14.6614859837,46.16,-37.74,59.6242668718,133.58,42.17,24.9,48.972634195,14.5905,-1.441,14.6614859837,42.17,24.9,48.972634195,133.6
2019-06-29 20:00:00,61.4875,-39.3385,72.9947274706,9.9975,-1.4485000000000001,10.101888858,51.49,-37.89,63.9286492897,133.62,46.93,24.78,53.0704559995,9.9975,-1.4485000000000001,10.101888858,46.93,24.78,53.0704559995,133.66
2019-06-29 20:30:00,61.405,-39.3,72.9044856302,5.055,-1.38,5.2399833015,56.35,-37.92,67.9209017902,133.62,51.26,24.76,56.9266651052,5.055,-1.38,5.2399833015,51.26,24.76,56.9266651052,133.66
2019-06-29 21:00:00,60.525,-37.932,71.4290714555,2.365,-1.142,2.6262880648999998,58.16,-36.79,68.8192538466,132.03,52.88,24.41,58.2421024689,2.365,-1.142,2.6262880648999998,52.88,24.41,58.2421024689,132.09
2019-06-29 21:30:00,59.7465,-37.722,70.6582871732,1.3365,-0.882,1.6012983014,58.41,-36.84,69.0573218421,131.93,53.13,24.39,58.4608330423,1.3365,-0.882,1.6012983014,53.13,24.39,58.4608330423,132.01
2019-06-29 22:00:00,59.2715,-37.8595,70.3310205564,0.8315,-0.6795,1.0738307595,58.44,-37.18,69.2646085674,131.93,53.12,24.02,58.2983258765,0.8315,-0.6795,1.0738307595,53.12,24.02,58.2983258765,132.01
2019-06-29 22:30:00,59.226,-38.1735,70.4622961466,1.036,-0.7035,1.2522812184,58.19,-37.47,69.2103821692,131.93,52.95,23.87,58.0816614776,1.036,-0.7035,1.2522812184,52.95,23.87,58.0816614776,132.01
2019-06-29 23:00:00,57.926,-38.856,69.7510588593,1.426,-0.6960000000000001,1.5867866901,56.5,-38.16,68.1794367827,132.53,51.43,23.69,56.6238553968,1.426,-0.6960000000000001,1.5867866901,51.43,23.69,56.6238553968,132.58
2019-06-29 23:30:00,56.352,-40.245,69.2474398733,1.462,-0.705,1.6231047409000001,54.89,-39.54,67.6485306566,133.87,50.04,23.49,55.2791253549,1.462,-0.705,1.6231047409000001,50.04,23.49,55.2791253549,133.89
2019-06-30 00:00:00,54.436,-40.981,68.1375113796,1.9460000000000002,-0.6910000000000001,2.0650416461,52.49,-40.29,66.1701156112,133.82,48.0,22.77,53.1269507877,1.9460000000000002,-0.6910000000000001,2.0650416461,48.0,22.77,53.1269507877,133.82
2019-06-30 00:30:00,53.3555,-40.754,67.1393915392,2.2655,-0.684,2.3665050708,51.09,-40.07,64.9291382971,133.56,46.71,22.81,51.9819218575,2.2655,-0.684,2.3665050708,46.71,22.81,51.9819218575,133.57
2019-06-30 01:00:00,52.9695,-40.902,66.9234004983,1.5795,-0.672,1.7165093213,51.39,-40.23,65.263964023,133.95,47.04,23.0,52.3618334286,1.5795,-0.672,1.7165093213,47.04,23.0,52.3618334286,133.95
2019-06-30 01:30:00,53.125,-40.9955,67.1036261706,1.8250000000000002,-0.6655,1.9425537958999999,51.3,-40.33,65.2548764461,134.04,46.89,22.94,52.2007250907,1.8250000000000002,-0.6655,1.9425537958999999,46.89,22.94,52.2007250907,134.04
2019-06-30 02:00:00,52.9215,-40.975,66.9300813331,1.8815,-0.655,1.9922518039,51.04,-40.32,65.0444770907,134.36,46.72,23.23,52.1765397473,1.8815,-0.655,1.9922518039,46.72,23.23,52.1765397473,134.37
2019-06-30 02:30:00,52.472,-41.5125,66.907387038,1.972,-0.6625,2.0803101331,50.5,-40.85,64.953618067,134.74,46.26,23.06,51.688985287,1.972,-0.6625,2.0803101331,46.26,23.06,51.688985287,134.76
2019-06-30 03:00:00,51.937,-41.7215,66.6193330141,2.317,-0.6915,2.4179870244,49.62,-41.03,64.3863751115,134.98,45.45,23.08,50.9743945526,2.317,-0.6915,2.4179870244,45.45,23.08,50.9743945526,134.99
2019-06-30 03:30:00,51.541,-41.7825,66.3494686282,1.8010000000000002,-0.6925,1.9295484575000001,49.74,-41.09,64.5170961839,134.87,45.6,23.0,51.0721058896,1.8010000000000002,-0.6925,1.9295484575000001,45.6,23.0,51.0721058896,134.87
2019-06-30 04:00:00,51.469,-41.804,66.3071065347,2.009,-0.684,2.1222481005,49.46,-41.12,64.3206498723,134.97,45.33,23.06,50.8583572287,2.009,-0.684,2.1222481005,45.33,23.06,50.8583572287,134.98
2019-06-30 04:30:00,51.8405,-41.594,66.4642631513,1.5705,-0.6940000000000001,1.7170050233,50.27,-40.9,64.8065035317,135.0,46.02,23.35,51.6048728319,1.5705,-0.6940000000000001,1.7170050233,46.02,23.35,51.6048728319,134.98
2019-06-30 05:00:00,51.497,-40.8335,65.7215012857,1.117,-0.5135000000000001,1.2293783998,50.38,-40.32,64.5278761467,133.47,46.15,22.41,51.3033195807,1.117,-0.5135000000000001,1.2293783998,46.15,22.41,51.3033195807,133.49
2019-06-30 05:30:00,50.425,-38.525,63.4575153154,1.465,-0.245,1.4853450778,48.96,-38.28,62.1485317606,130.62,44.79,21.85,49.8353950521,1.465,-0.245,1.4853450778,44.79,21.85,49.8353950521,130.62
2019-06-30 06:00:00,50.615,-38.7085,63.719904247,2.815,-0.35850000000000004,2.8377362897,47.8,-38.35,61.282644362,130.76,43.78,21.86,48.9341189764,2.815,-0.35850000000000004,2.8377362897,43.78,21.86,48.9341189764,130.75
2019-06-30 06:30:00,51.739,-39.4385,65.0562787381,3.719,-0.3985,3.7402891933999998,48.02,-39.04,61.8873331143,132.27,44.02,22.57,49.4688316013,3.719,-0.3985,3.7402891933999998,44.02,22.57,49.4688316013,132.26
2019-06-30 07:00:00,52.7325,-39.08,65.6350741315,6.1725,-0.45,6.1888816639,46.56,-38.63,60.4988470965,132.13,42.67,22.72,48.3417759293,6.1725,-0.45,6.1888816639,42.67,22.72,48.3417759293,132.12
2019-06-30 07:30:00,53.6735,-38.882,66.2771040877,9.8635,-0.562,9.8794977732,43.81,-38.32,58.2042824885,131.9,40.25,22.8,46.2590801897,9.8635,-0.562,9.8794977732,40.25,22.8,46.2590801897,131.89
2019-06-30 08:00:00,54.04,-39.782,67.1038681746,15.18,-0.732,15.197638764,38.86,-39.05,55.0908531428,133.01,35.85,23.31,42.7618825591,15.18,-0.732,15.197638764,35.85,23.31,42.7618825591,133.01
2019-06-30 08:30:00,56.3245,-40.403,69.3170376549,14.8845,-0.6930000000000001,14.9006237873,41.44,-39.71,57.3947532445,133.96,38.15,23.42,44.7651527418,14.8845,-0.6930000000000001,14.9006237873,38.15,23.42,44.7651527418,133.96
2019-06-30 09:00:00,57.7935,-39.4585,69.9790101709,15.6235,-0.8085,15.6444055336,42.17,-38.65,57.2025471461,133.21,38.93,23.76,45.6079214611,15.6235,-0.8085,15.6444055336,38.93,23.76,45.6079214611,133.21
2019-06-30 09:30:00,57.86,-39.3645,69.9810221435,25.5,-1.4845000000000002,25.5431740442,32.36,-37.88,49.8203171407,133.5,30.14,24.57,38.8857878922,25.5,-1.4845000000000002,25.5431740442,30.14,24.57,38.8857878922,133.5
2019-06-30 10:00:00,57.781,-39.2345,69.8426084224,29.041,-1.8245,29.0982556393,28.74,-37.41,47.1751597772,133.28,26.85,24.78,36.5372535914,29.041,-1.8245,29.0982556393,26.85,24.78,36.5372535914,133.28
2019-06-30 10:30:00,58.246,-39.453,70.3500939943,28.926,-1.663,28.9737647709,29.32,-37.79,47.8303930571,133.89,27.42,24.98,37.0925437251,28.926,-1.663,28.9737647709,27.42,24.98,37.0925437251,133.89
2019-06-30 11:00:00,58.017,-39.317,70.0842263138,28.967,-1.597,29.0109892627,29.05,-37.72,47.6098823775,133.58,27.13,24.77,36.7367636027,28.967,-1.597,29.0109892627,27.13,24.77,36.7367636027,133.59
2019-06-30 11:30:00,57.749,-39.142,69.7641968706,31.779,-1.562,31.81736452,25.97,-37.58,45.6803820037,133.88,24.4,25.04,34.9622882546,31.779,-1.562,31.81736452,24.4,25.04,34.9622882546,133.89
2019-06-30 12:00:00,57.947,-39.337,70.0375212154,30.767,-1.197,30.7902760299,27.18,-38.14,46.8338766279,133.88,25.5,24.49,35.3554818946,30.767,-1.197,30.7902760299,25.5,24.49,35.3554818946,133.89
2019-06-30 12:30:00,57.155,-39.3775,69.4066389566,31.335,-0.9175000000000001,31.3484294862,25.82,-38.46,46.3232554987,133.7,24.24,24.03,34.1323673366,31.335,-0.9175000000000001,31.3484294862,24.24,24.03,34.1323673366,133.71
2019-06-30 13:00:00,55.06,-37.873,66.8278963383,41.19,-2.713,41.2792498599,13.87,-35.16,37.7968583351,132.28,13.59,25.67,29.0454299331,41.19,-2.713,41.2792498599,13.59,25.67,29.0454299331,132.29
2019-06-30 13:30:00,53.9835,-39.535,66.9121401335,43.1635,-3.885,43.3379851545,10.82,-35.65,37.2558035747,133.98,10.88,26.65,28.7853591258,43.1635,-3.885,43.3379851545,10.88,26.65,28.7853591258,133.98
2019-06-30 14:00:00,53.121,-39.4205,66.1499543556,42.931,-3.4305,43.0678428906,10.19,-35.99,37.404761729,133.64,10.25,26.04,27.9847118977,42.931,-3.4305,43.0678428906,10.25,26.04,27.9847118977,133.63
2019-06-30 14:30:00,52.212,-38.665,64.9698019775,43.092,-3.515,43.2351210129,9.12,-35.15,36.3138664975,132.62,9.34,26.02,27.6455421361,43.092,-3.515,43.2351210129,9.34,26.02,27.6455421361,132.61
2019-06-30 15:00:00,51.3605,-38.807,64.3730083906,44.1505,-3.597,44.2967838477,7.21,-35.21,35.9406204732,132.91,7.63,26.13,27.221201296,44.1505,-3.597,44.2967838477,7.63,26.13,27.221201296,132.92
2019-06-30 15:30:00,51.3265,-38.1805,63.9699943919,45.8265,-4.2105,46.0195220803,5.5,-33.97,34.4123655101,132.74,6.05,27.11,27.7768716741,45.8265,-4.2105,46.0195220803,6.05,27.11,27.7768716741,132.75
2019-06-30 16:00:00,51.8355,-38.125,64.346209564,44.8555,-4.045,45.0375166417,6.98,-34.08,34.7874517607,132.69,7.43,26.98,27.984375998,44.8555,-4.045,45.0375166417,7.43,26.98,27.984375998,132.71
2019-06-30 16:30:00,53.249,-38.683,65.816642956,39.459,-3.513,39.6150709958,13.79,-35.17,37.7768844666,132.62,13.49,25.96,29.255797716,39.459,-3.513,39.6150709958,13.49,25.96,29.255797716,132.65
2019-06-30 17:00:00,54.6245,-38.812,67.009009426,36.5045,-2.912,36.6204623708,18.12,-35.9,40.2137339724,132.62,17.3,25.45,30.773243248,36.5045,-2.912,36.6204623708,17.3,25.45,30.773243248,132.65
2019-06-30 17:30:00,56.186,-64.8885,85.8334668311,31.546,-1.8585,31.6006983823,24.64,-63.03,67.6750360177,135.06,23.61,48.82,54.2293693491,31.546,-1.8585,31.6006983823,23.61,48.82,54.2293693491,135.09
2019-06-30 18:00:00,57.355,-63.6175,85.6550192998,27.045,-1.0975,27.0672593967,30.31,-62.52,69.4798280078,135.06,28.8,46.97,55.0964690339,27.045,-1.0975,27.0672593967,28.8,46.97,55.0964690339,135.09
2019-06-30 18:30:00,58.2465,-63.6645,86.289184273,23.1265,-0.8945000000000001,23.1437925263,35.12,-62.77,71.9269580894,135.06,33.12,46.56,57.1381483774,23.1265,-0.8945000000000001,23.1437925263,33.12,46.56,57.1381483774,135.09
2019-06-30 19:00:00,58.491,-63.4125,86.2690108744,19.471,-0.8725,19.4905386598,39.02,-62.54,73.714394795,134.92,36.67,46.64,59.3294067053,19.471,-0.8725,19.4905386598,36.67,46.64,59.3294067053,134.95
2019-06-30 19:30:00,58.352,-63.693,86.3814456524,15.672,-0.683,15.6868758203,42.68,-63.01,76.1041556027,135.16,40.0,46.65,61.4509763958,15.672,-0.683,15.6868758203,40.0,46.65,61.4509763958,135.19
2019-06-30 20:00:00,59.504,-63.009,86.6652184962,11.734,-0.659,11.7524906722,47.77,-62.35,78.5461354874,134.99,44.55,47.06,64.8023618397,11.734,-0.659,11.7524906722,44.55,47.06,64.8023618397,135.02
2019-06-30 20:30:00,60.6355,-62.492,87.0741863255,8.0655,-1.222,8.1575470731,52.57,-61.27,80.7317645044,134.52,48.89,47.43,68.116348992,8.0655,-1.222,8.1575470731,48.89,47.43,68.116348992,134.57
2019-06-30 21:00:00,61.041,-61.909,86.940945256,5.901,-1.5190000000000001,6.0933703318,55.14,-60.39,81.7763517161,134.08,51.21,47.48,69.8341929144,5.901,-1.5190000000000001,6.0933703318,51.21,47.48,69.8341929144,134.15
2019-06-30 21:30:00,60.9055,-60.6185,85.9306841152,4.2955,-1.4085,4.5205301127,56.61,-59.21,81.9177404474,132.87,52.47,46.65,70.2091404306,4.2955,-1.4085,4.5205301127,52.47,46.65,70.2091404306,132.97
2019-06-30 22:00:00,60.2725,-61.1025,85.8270922407,3.2125,-1.3325,3.4778890868,57.06,-59.77,82.6335071263,133.32,52.93,46.86,70.6926056954,3.2125,-1.3325,3.4778890868,52.93,46.86,70.6926056954,133.43
2019-06-30 22:30:00,60.4365,-60.737,85.6828670228,2.9365,-1.267,3.1981746747,57.5,-59.47,82.7220097677,133.07,53.32,46.68,70.8663869546,2.9365,-1.267,3.1981746747,53.32,46.68,70.8663869546,133.17
2019-06-30 23:00:00,58.511,-62.5965,85.6846481772,2.251,-1.2465,2.5730843845,56.26,-61.35,83.2406757541,134.59,52.21,47.01,70.2554211431,2.251,-1.2465,2.5730843845,52.21,47.01,70.2554211431,134.69
2019-06-30 23:30:00,55.4115,-50.467,74.9489988009,2.1315,-1.127,2.411103741,53.28,-49.34,72.6167611506,133.18,49.14,33.86,59.6761191768,2.1315,-1.127,2.411103741,49.14,33.86,59.6761191768,133.28
2019-07-01 00:00:00,53.357,-39.168,66.1898910182,2.487,-1.098,2.7185976164,50.87,-38.07,63.5380342787,131.65,46.64,22.86,51.9410165476,2.487,-1.098,2.7185976164,46.64,22.86,51.9410165476,131.74
2019-07-01 00:30:00,52.808,-39.3135,65.8349158597,1.8980000000000001,-0.9835,2.1376801094,50.91,-38.33,63.7261092489,132.11,46.62,23.05,52.0069889534,1.8980000000000001,-0.9835,2.1376801094,46.62,23.05,52.0069889534,132.2
2019-07-01 01:00:00,52.6755,-38.95,65.5119134223,1.0755,-0.91,1.40882939,51.6,-38.04,64.1061744296,131.59,47.27,22.8,52.4813576425,1.0755,-0.91,1.40882939,47.27,22.8,52.4813576425,131.67
2019-07-01 01:30:00,52.8015,-38.7845,65.5151573493,0.8415,-0.8945000000000001,1.2281093192,51.96,-37.89,64.3078043475,131.35,47.59,22.85,52.791387555200004,0.8415,-0.8945000000000001,1.2281093192,47.59,22.85,52.791387555200004,131.44
2019-07-01 02:00:00,53.1505,-39.0,65.9240142152,1.0505,-0.89,1.376826151,52.1,-38.11,64.5506165734,131.75,47.69,22.94,52.9205035879,1.0505,-0.89,1.376826151,47.69,22.94,52.9205035879,131.85
2019-07-01 02:30:00,53.24,-38.619,65.7717626417,0.89,-0.859,1.2369240074,52.35,-37.76,64.5471928127,131.5,47.94,23.07,53.202147513,0.89,-0.859,1.2369240074,47.94,23.07,53.202147513,131.6
2019-07-01 03:00:00,52.695,-39.016,65.5668458979,1.205,-0.896,1.5016127996000002,51.49,-38.12,64.065236283,131.8,47.19,22.97,52.4834926429,1.205,-0.896,1.5016127996000002,47.19,22.97,52.4834926429,131.9
2019-07-01 03:30:00,52.4985,-39.061,65.4358787154,1.5985,-0.921,1.8448423374,50.9,-38.14,63.6040061631,131.93,46.6,23.06,51.9934957471,1.5985,-0.921,1.8448423374,46.6,23.06,51.9934957471,132.03
2019-07-01 04:00:00,52.4885,-39.413,65.6386105981,1.8485,-0.963,2.0843035408,50.64,-38.45,63.5831117515,132.25,46.43,23.03,51.8278477269,1.8485,-0.963,2.0843035408,46.43,23.03,51.8278477269,132.35
2019-07-01 04:30:00,52.559,-39.264,65.6057175633,1.9689999999999999,-0.964,2.1923177233,50.59,-38.3,63.4526445469,132.21,46.37,23.13,51.8186626612,1.9689999999999999,-0.964,2.1923177233,46.37,23.13,51.8186626612,132.3
2019-07-01 05:00:00,52.9635,-39.114,65.8410003588,1.6335000000000002,-1.244,2.0532555248,51.33,-37.87,63.7879753559,132.07,47.0,23.42,52.5118691345,1.6335000000000002,-1.244,2.0532555248,47.0,23.42,52.5118691345,132.17
2019-07-01 05:30:00,53.7285,-38.3815,66.0294726202,1.6684999999999999,-1.4415,2.2049522671,52.06,-36.94,63.83421653,131.32,47.67,23.75,53.2587213515,1.6684999999999999,-1.4415,2.2049522671,47.67,23.75,53.2587213515,131.42
2019-07-01 06:00:00,54.7075,-38.971,67.168812683,2.0275,-1.691,2.6401206885,52.68,-37.28,64.5366624486,132.4,48.24,24.31,54.0191975135,2.0275,-1.691,2.6401206885,48.24,24.31,54.0191975135,132.5
2019-07-01 06:30:00,57.143,-39.4755,69.4524121197,3.163,-2.0155,3.7505745227,53.98,-37.46,65.704581271,133.6,49.41,25.22,55.4742868363,3.163,-2.0155,3.7505745227,49.41,25.22,55.4742868363,133.7
2019-07-01 07:00:00,59.3915,-39.6975,71.4369776691,5.6215,-2.0175,5.9725679988,53.77,-37.68,65.6581700933,134.27,49.23,25.67,55.5206430078,5.6215,-2.0175,5.9725679988,49.23,25.67,55.5206430078,134.37
2019-07-01 07:30:00,62.4425,-38.598,73.4089327688,7.5925,-2.008,7.853541892,54.85,-36.59,65.9344416826,133.42,49.96,25.91,56.2790342845,7.5925,-2.008,7.853541892,49.96,25.91,56.2790342845,133.51
2019-07-01 08:00:00,63.2855,-37.7955,73.7126470187,11.7255,-2.2255,11.9348313981,51.56,-35.57,62.6391131802,132.56,46.96,26.06,53.7062864104,11.7255,-2.2255,11.9348313981,46.96,26.06,53.7062864104,132.65
2019-07-01 08:30:00,63.753,-37.3865,73.9066667578,18.613,-2.4065,18.767925065100002,45.14,-34.98,57.1070923791,132.81,41.29,26.88,49.268636068,18.613,-2.4065,18.767925065100002,41.29,26.88,49.268636068,132.9
2019-07-01 09:00:00,63.103,-37.038,73.1696798749,24.773,-2.8280000000000003,24.9338948622,38.33,-34.21,51.3761909838,132.48,35.18,27.23,44.487136343,24.773,-2.8280000000000003,24.9338948622,35.18,27.23,44.487136343,132.58
2019-07-01 09:30:00,62.512,-37.12,72.7024383635,29.122,-3.35,29.314047554,33.39,-33.77,47.4900515898,132.48,30.73,27.56,41.278160085,29.122,-3.35,29.314047554,30.73,27.56,41.278160085,132.58
2019-07-01 10:00:00,61.2305,-37.9855,72.0560361143,29.9205,-3.6755,30.1454079505,31.31,-34.31,46.4488126867,132.86,28.9,27.37,39.8036041082,29.9205,-3.6755,30.1454079505,28.9,27.37,39.8036041082,132.95
2019-07-01 10:30:00,60.5585,-38.1325,71.5640935002,31.2785,-3.8325,31.5124200673,29.28,-34.3,45.0977649114,133.22,27.04,27.69,38.7026833695,31.2785,-3.8325,31.5124200673,27.04,27.69,38.7026833695,133.31
2019-07-01 11:00:00,59.3395,-37.8605,70.3888749768,35.0795,-4.5905000000000005,35.3785812392,24.26,-33.27,41.1757270731,133.14,22.51,28.43,36.2624461392,35.0795,-4.5905000000000005,35.3785812392,22.51,28.43,36.2624461392,133.23
2019-07-01 11:30:00,58.852,-37.7785,69.9340615598,39.142,-5.7185,39.5575202237,19.71,-32.06,37.6341294572,133.14,18.5,29.5,34.820970693,39.142,-5.7185,39.5575202237,18.5,29.5,34.820970693,133.23
2019-07-01 12:00:00,58.571,-37.2085,69.3904497265,41.641,-6.5385,42.1512142559,16.93,-30.67,35.0324677977,132.96,15.97,30.57,34.4900826325,41.641,-6.5385,42.1512142559,15.97,30.57,34.4900826325,133.05
2019-07-01 12:30:00,58.391,-37.119,69.1905271117,43.241,-6.859,43.781616713,15.15,-30.26,33.8406574995,132.85,14.36,30.78,33.9649525246,43.241,-6.859,43.781616713,14.36,30.78,33.9649525246,132.93
2019-07-01 13:00:00,57.5005,-37.48,68.63714665,42.3305,-6.4,42.8115782266,15.17,-31.08,34.5846107395,132.91,14.39,30.14,33.3989775293,42.3305,-6.4,42.8115782266,14.39,30.14,33.3989775293,132.98
2019-07-01 13:30:00,56.318,-37.554,67.6906200297,43.128,-6.244,43.5776539066,13.19,-31.31,33.9748760115,132.96,12.64,30.0,32.55410266,43.128,-6.244,43.5776539066,12.64,30.0,32.55410266,133.01
2019-07-01 14:00:00,55.1675,-37.5655,66.7429385516,43.5975,-5.3455,43.9239840691,11.57,-32.22,34.2343876826,133.04,11.17,29.21,31.2728796244,43.5975,-5.3455,43.9239840691,11.17,29.21,31.2728796244,133.09
2019-07-01 14:30:00,55.341,-37.612,66.9125460956,42.431,-5.092,42.7354445981,12.91,-32.52,34.9888339331,133.32,12.41,29.26,31.7829466853,42.431,-5.092,42.7354445981,12.41,29.26,31.7829466853,133.37
2019-07-01 15:00:00,55.1515,-37.7885,66.8555060148,41.5515,-4.8285,41.8311076174,13.6,-32.96,35.6555970361,133.45,13.03,28.97,31.7654183036,41.5515,-4.8285,41.8311076174,13.03,28.97,31.7654183036,133.47
2019-07-01 15:30:00,54.5715,-38.3565,66.7028462998,39.4815,-4.3265,39.7178479339,15.09,-34.03,37.2256497593,133.9,14.35,28.3,31.7303088545,39.4815,-4.3265,39.7178479339,14.35,28.3,31.7303088545,133.92
2019-07-01 16:00:00,54.5445,-37.853,66.3924098768,40.8945,-3.923,41.0822353244,13.65,-33.93,36.572768558,133.28,13.11,27.88,30.8085458923,40.8945,-3.923,41.0822353244,13.11,27.88,30.8085458923,133.29
2019-07-01 16:30:00,55.6445,-37.3145,66.9976289916,41.9645,-4.3545,42.1898202236,13.68,-32.96,35.6861878042,133.06,13.19,28.5,31.4042369753,41.9645,-4.3545,42.1898202236,13.19,28.5,31.4042369753,133.04
2019-07-01 17:00:00,56.605,-37.739,68.032037644,40.065,-3.739,40.239089776,16.54,-34.0,37.8096760102,133.32,15.76,27.78,31.9390982966,40.065,-3.739,40.239089776,15.76,27.78,31.9390982966,133.28
2019-07-01 17:30:00,57.8715,-38.134,69.3059338603,36.0615,-2.904,36.1782392917,21.81,-35.23,41.4346352705,133.24,20.44,26.7,33.6256390274,36.0615,-2.904,36.1782392917,20.44,26.7,33.6256390274,133.19
2019-07-01 18:00:00,58.9875,-38.6055,70.497587097,31.5175,-2.5955,31.6241905272,27.47,-36.01,45.2915113459,133.12,25.51,25.94,36.3819144631,31.5175,-2.5955,31.6241905272,25.51,25.94,36.3819144631,133.06
2019-07-01 18:30:00,59.7685,-39.038,71.3879474159,26.3585,-1.9180000000000001,26.4281903703,33.41,-37.12,49.9411904143,133.45,30.83,25.23,39.8376932063,26.3585,-1.9180000000000001,26.4281903703,30.83,25.23,39.8376932063,133.38
2019-07-01 19:00:00,60.497,-38.507,71.7124539951,20.617,-1.427,20.6663257015,39.88,-37.08,54.4549428427,133.05,36.58,24.99,44.3012020153,20.617,-1.427,20.6663257015,36.58,24.99,44.3012020153,132.98
2019-07-01 19:30:00,60.5155,-38.49,71.7189364133,13.8855,-0.98,13.9200398796,46.63,-37.51,59.8444400091,132.89,42.62,24.56,49.1900193129,13.8855,-0.98,13.9200398796,42.62,24.56,49.1900193129,132.82
2019-07-01 20:00:00,61.1315,-38.1845,72.0771554135,7.1515,-0.7345,7.1891197305,53.98,-37.45,65.698880508,132.95,49.17,24.7,55.0252569281,7.1515,-0.7345,7.1891197305,49.17,24.7,55.0252569281,132.89
2019-07-01 20:30:00,61.1945,-37.9895,72.0275568133,3.4245,-0.6695,3.4893309531,57.77,-37.32,68.776124491,132.95,52.58,24.81,58.1394229418,3.4245,-0.6695,3.4893309531,52.58,24.81,58.1394229418,132.89
2019-07-01 21:00:00,60.9895,-38.2365,71.9843666535,1.9695,-0.5865,2.0549726276,59.02,-37.65,70.0063061445,132.91,53.73,24.47,59.0397645659,1.9695,-0.5865,2.0549726276,53.73,24.47,59.0397645659,132.89
2019-07-01 21:30:00,59.899,-38.2935,71.0934760949,0.999,-0.48350000000000004,1.1098528056,58.9,-37.81,69.9914716233,132.64,53.63,24.24,58.8536702339,0.999,-0.48350000000000004,1.1098528056,53.63,24.24,58.8536702339,132.63
2019-07-01 22:00:00,59.245,-38.4835,70.6466545369,0.405,-0.41350000000000003,0.5787981082,58.84,-38.07,70.0818842498,132.64,53.55,23.96,58.6658682711,0.405,-0.41350000000000003,0.5787981082,53.55,23.96,58.6658682711,132.69
2019-07-01 22:30:00,59.27,-38.536,70.6962247648,0.38,-0.526,0.6489036909,58.89,-38.01,70.0913132992,132.68,53.59,24.08,58.7514638116,0.38,-0.526,0.6489036909,53.59,24.08,58.7514638116,132.73
2019-07-01 23:00:00,57.6425,-38.6755,69.4150711769,0.2225,-0.5355,0.5798849024,57.42,-38.14,68.9326918087,132.27,52.3,23.58,57.3699084887,0.2225,-0.5355,0.5798849024,52.3,23.58,57.3699084887,132.32
2019-07-01 23:30:00,55.6565,-39.6445,68.3325132898,0.14650000000000002,-0.5145000000000001,0.5349509323,55.51,-39.13,67.9155136916,133.19,50.64,23.42,55.7934225514,0.14650000000000002,-0.5145000000000001,0.5349509323,50.64,23.42,55.7934225514,133.26
2019-07-02 00:00:00,54.003,-40.455,67.4754105879,0.233,-0.525,0.5743814064,53.77,-39.93,66.9747549454,133.76,49.17,23.15,54.3471379191,0.233,-0.525,0.5743814064,49.17,23.15,54.3471379191,133.83
2019-07-02 00:30:00,52.786,-40.365,66.4506961664,0.216,-0.505,0.5492549499,52.57,-39.86,65.9729073181,133.14,48.05,22.49,53.0528283883,0.216,-0.505,0.5492549499,48.05,22.49,53.0528283883,133.21
2019-07-02 01:00:00,52.562,-39.69,65.8639502611,0.132,-0.48,0.4978192443,52.43,-39.21,65.4700618604,132.3,47.92,22.25,52.833596319,0.132,-0.48,0.4978192443,47.92,22.25,52.833596319,132.39
2019-07-02 01:30:00,53.0565,-39.4995,66.1453149701,0.14650000000000002,-0.5195000000000001,0.5397615214,52.91,-38.98,65.7184030542,132.12,48.34,22.35,53.256718825,0.14650000000000002,-0.5195000000000001,0.5397615214,48.34,22.35,53.256718825,132.21
2019-07-02 02:00:00,53.366,-39.6315,66.4724435255,0.08600000000000001,-0.48150000000000004,0.4891198728,53.28,-39.15,66.1171755295,132.28,48.65,22.33,53.5299112646,0.08600000000000001,-0.48150000000000004,0.4891198728,48.65,22.33,53.5299112646,132.38
2019-07-02 02:30:00,53.0995,-39.7865,66.35150701,0.0695,-0.47650000000000003,0.4815417947,53.03,-39.31,66.011036956,132.38,48.46,22.26,53.3280339034,0.0695,-0.47650000000000003,0.4815417947,48.46,22.26,53.3280339034,132.48
2019-07-02 03:00:00,52.5605,-40.029,66.0675941839,0.060500000000000005,-0.47900000000000004,0.4828056027,52.5,-39.55,65.7301490946,132.51,47.96,22.12,52.8153008133,0.060500000000000005,-0.47900000000000004,0.4828056027,47.96,22.12,52.8153008133,132.61
2019-07-02 03:30:00,51.8255,-40.198,65.5878163553,0.0855,-0.488,0.49543339610000003,51.74,-39.71,65.2220185214,132.56,47.32,22.13,52.2390591416,0.0855,-0.488,0.49543339610000003,47.32,22.13,52.2390591416,132.66
2019-07-02 04:00:00,51.874,-40.06,65.5417079118,0.124,-0.52,0.5345802091,51.75,-39.54,65.1266005561,132.56,47.32,22.31,52.3155665171,0.124,-0.52,0.5345802091,47.32,22.31,52.3155665171,132.66
2019-07-02 04:30:00,53.0195,-39.882,66.3448664499,0.1695,-0.642,0.6639986822,52.85,-39.24,65.8247681348,132.6,48.26,22.52,53.2557790291,0.1695,-0.642,0.6639986822,48.26,22.52,53.2557790291,132.71
2019-07-02 05:00:00,52.358,-40.0435,65.9154159226,0.458,-0.42350000000000004,0.6237918323,51.9,-39.62,65.2943672915,132.6,47.46,22.2,52.3955303437,0.458,-0.42350000000000004,0.6237918323,47.46,22.2,52.3955303437,132.71
2019-07-02 05:30:00,51.5775,-40.2705,65.436623358,0.7075,-0.1505,0.7233301459,50.87,-40.12,64.7871229489,132.72,46.54,21.9,51.4352175071,0.7075,-0.1505,0.7233301459,46.54,21.9,51.4352175071,132.83
2019-07-02 06:00:00,51.989,-41.752,66.6789743847,1.669,-0.28200000000000003,1.6926561966,50.32,-41.47,65.2063133446,134.83,46.09,22.63,51.3459346005,1.669,-0.28200000000000003,1.6926561966,46.09,22.63,51.3459346005,134.94
2019-07-02 06:30:00,53.8295,-40.8685,67.5858665884,2.6995,-0.3385,2.7206400901,51.13,-40.53,65.245366119,134.23,46.82,23.05,52.1863478316,2.6995,-0.3385,2.7206400901,46.82,23.05,52.1863478316,134.35
2019-07-02 07:00:00,55.933,-40.1635,68.8593292245,5.193,-0.3935,5.2078874076,50.74,-39.77,64.4686008845,133.37,46.3,22.94,51.6714002133,5.193,-0.3935,5.2078874076,46.3,22.94,51.6714002133,133.47
2019-07-02 07:30:00,58.711,-39.3535,70.6801208491,10.521,-0.5235000000000001,10.5340160077,48.19,-38.83,61.8873573519,133.12,44.05,23.54,49.9453110912,10.521,-0.5235000000000001,10.5340160077,44.05,23.54,49.9453110912,133.23
2019-07-02 08:00:00,59.362,-39.189,71.1310393921,17.602,-0.889,17.624435452,41.76,-38.3,56.663812085,133.04,38.32,23.86,45.1411342348,17.602,-0.889,17.624435452,38.32,23.86,45.1411342348,133.15
2019-07-02 08:30:00,59.8415,-37.893,70.8299694427,23.4415,-1.283,23.4765843182,36.4,-36.61,51.6260796497,132.77,33.49,25.2,41.912051966,23.4415,-1.283,23.4765843182,33.49,25.2,41.912051966,132.88
2019-07-02 09:00:00,59.733,-37.1955,70.3671550459,28.683,-1.8555000000000001,28.7429533843,31.05,-35.34,47.0427263241,132.6,28.74,26.07,38.8024805908,28.683,-1.8555000000000001,28.7429533843,28.74,26.07,38.8024805908,132.7
2019-07-02 09:30:00,58.909,-36.775,69.4454527381,33.279,-2.435,33.3679646667,25.63,-34.34,42.850116686,132.44,23.89,26.82,35.917189478,33.279,-2.435,33.3679646667,23.89,26.82,35.917189478,132.53
2019-07-02 10:00:00,57.9575,-36.342,68.4091570643,38.6175,-3.472,38.7732651482,19.34,-32.87,38.1375471157,133.03,18.23,28.54,33.8653879352,38.6175,-3.472,38.7732651482,18.23,28.54,33.8653879352,133.12
