Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-02 10:30:00,57.228,-36.826,68.0529077997,37.728,-3.556,37.8952123625,19.5,-33.27,38.5634918025,132.95,18.41,28.22,33.6941612153,37.728,-3.556,37.8952123625,18.41,28.22,33.6941612153,133.04
2019-07-02 11:00:00,57.306,-36.7005,68.0507482417,36.426,-3.6205,36.6054845105,20.88,-33.08,39.1185480303,133.03,19.6,28.46,34.5562092828,36.426,-3.6205,36.6054845105,19.6,28.46,34.5562092828,133.04
2019-07-02 11:30:00,53.8565,-36.8785,65.2728607807,33.0965,-2.0085,33.1573880832,20.76,-34.87,40.5819479572,133.55,19.49,27.17,33.437538785,33.0965,-2.0085,33.1573880832,19.49,27.17,33.437538785,133.56
2019-07-02 12:00:00,52.1635,-36.6105,63.7287960227,39.6235,-2.7805,39.7209382127,12.54,-33.83,36.0793639079,133.29,12.25,27.85,30.425071898,39.6235,-2.7805,39.7209382127,12.25,27.85,30.425071898,133.28
2019-07-02 12:30:00,52.7675,-37.1365,64.5254111843,37.0775,-2.9565,37.1951864964,15.69,-34.18,37.6091544707,133.22,15.01,27.51,31.3384779464,37.0775,-2.9565,37.1951864964,15.01,27.51,31.3384779464,133.21
2019-07-02 13:00:00,55.077,-37.418,66.5851533977,34.927,-2.738,35.0341543783,20.15,-34.68,40.1089129745,134.13,19.13,27.84,33.7790245567,34.927,-2.738,35.0341543783,19.13,27.84,33.7790245567,134.1
2019-07-02 13:30:00,55.2425,-37.7275,66.8961737508,38.4425,-3.9575,38.645667448,16.8,-33.77,37.7180712656,134.26,16.08,28.7,32.8976655707,38.4425,-3.9575,38.645667448,16.08,28.7,32.8976655707,134.22
2019-07-02 14:00:00,54.499,-37.2285,66.0007743383,41.489,-3.9385,41.6755192319,13.01,-33.29,35.741910973,134.14,12.61,28.94,31.5679536872,41.489,-3.9385,41.6755192319,12.61,28.94,31.5679536872,134.09
2019-07-02 14:30:00,54.0955,-36.739,65.3917215039,42.6255,-4.219,42.8337858617,11.47,-32.52,34.4834931525,133.85,11.23,29.4,31.4717794222,42.6255,-4.219,42.8337858617,11.23,29.4,31.4717794222,133.81
2019-07-02 15:00:00,54.9195,-36.8445,66.1337180302,39.5495,-3.6745,39.7198300664,15.37,-33.17,36.5579786093,133.92,14.71,28.87,32.4015586045,39.5495,-3.6745,39.7198300664,14.71,28.87,32.4015586045,133.86
2019-07-02 15:30:00,55.1545,-37.0075,66.419680265,38.3245,-3.9375,38.5262404927,16.83,-33.07,37.1062501474,134.11,16.09,29.06,33.2170393021,38.3245,-3.9375,38.5262404927,16.09,29.06,33.2170393021,134.06
2019-07-02 16:00:00,55.7925,-36.8985,66.8902261807,39.8425,-3.8985000000000003,40.0327754284,15.95,-33.0,36.6524555794,133.98,15.21,29.12,32.8529831218,39.8425,-3.8985000000000003,40.0327754284,15.21,29.12,32.8529831218,133.92
2019-07-02 16:30:00,56.4585,-36.9875,67.4954619104,41.3585,-4.0575,41.557055099,15.1,-32.93,36.2269913186,133.98,14.5,29.13,32.5393131458,41.3585,-4.0575,41.557055099,14.5,29.13,32.5393131458,133.92
2019-07-02 17:00:00,57.492,-37.4215,68.5980956459,38.412,-3.3815,38.5605535003,19.08,-34.04,39.0226600836,134.06,18.07,28.27,33.5517182868,38.412,-3.3815,38.5605535003,18.07,28.27,33.5517182868,133.99
2019-07-02 17:30:00,58.901,-37.843,70.0101453362,37.171,-3.103,37.3002928943,21.73,-34.74,40.9763407346,134.25,20.41,27.81,34.4958577223,37.171,-3.103,37.3002928943,20.41,27.81,34.4958577223,134.18
2019-07-02 18:00:00,60.4695,-38.0975,71.4701331781,32.1895,-2.2975,32.2713869628,28.28,-35.8,45.6223454022,134.41,26.31,27.11,37.7778797711,32.1895,-2.2975,32.2713869628,26.31,27.11,37.7778797711,134.33
2019-07-02 18:30:00,61.9535,-38.3715,72.8739197141,27.3735,-2.1515,27.4579215255,34.58,-36.22,50.0765893407,134.41,31.94,26.77,41.6748905218,27.3735,-2.1515,27.4579215255,31.94,26.77,41.6748905218,134.33
2019-07-02 19:00:00,64.2445,-38.255,74.7716577672,22.0045,-2.375,22.1322986888,42.24,-35.88,55.421945112,134.3,38.73,27.01,47.2181426996,22.0045,-2.375,22.1322986888,38.73,27.01,47.2181426996,134.21
2019-07-02 19:30:00,65.7805,-38.018,75.9765918178,15.0705,-2.5380000000000003,15.2827161935,50.71,-35.48,61.8896962345,134.06,46.33,27.26,53.7547811827,15.0705,-2.5380000000000003,15.2827161935,46.33,27.26,53.7547811827,133.97
2019-07-02 20:00:00,66.021,-37.423,75.8897448276,9.111,-2.393,9.420019639,56.91,-35.03,66.8270080132,133.42,51.86,27.14,58.532377365,9.111,-2.393,9.420019639,51.86,27.14,58.532377365,133.34
2019-07-02 20:30:00,66.2595,-36.9225,75.8524379733,5.0095,-2.5225,5.6087517774,61.25,-34.4,70.2490035517,133.24,55.71,27.59,62.1676137551,5.0095,-2.5225,5.6087517774,55.71,27.59,62.1676137551,133.16
2019-07-02 21:00:00,65.679,-36.969,75.3686805112,3.319,-2.339,4.0603795389,62.36,-34.63,71.3302635632,133.12,56.69,27.26,62.9036064149,3.319,-2.339,4.0603795389,56.69,27.26,62.9036064149,133.05
2019-07-02 21:30:00,64.181,-37.569,74.3682090816,2.371,-2.049,3.1336946246,61.81,-35.52,71.2891751951,133.36,56.24,26.72,62.264725166,2.371,-2.049,3.1336946246,56.24,26.72,62.264725166,133.31
2019-07-02 22:00:00,62.9425,-38.021,73.5347179722,1.8925,-1.871,2.6612397957000002,61.05,-36.15,70.9501585622,133.47,55.53,26.22,61.4090327232,1.8925,-1.871,2.6612397957000002,55.53,26.22,61.4090327232,133.45
2019-07-02 22:30:00,62.929,-38.0755,73.5513612468,1.819,-1.9055,2.6343293739,61.11,-36.17,71.0119778629,133.47,55.59,26.15,61.4334648217,1.819,-1.9055,2.6343293739,55.59,26.15,61.4334648217,133.45
2019-07-02 23:00:00,61.3205,-38.464,72.3856547684,2.1305,-1.924,2.8706804507,59.19,-36.54,69.5602451117,133.61,53.9,25.99,59.8388678035,2.1305,-1.924,2.8706804507,53.9,25.99,59.8388678035,133.65
2019-07-02 23:30:00,58.5655,-39.3385,70.550941684,2.5455,-1.9385,3.1995863014,56.02,-37.4,67.3572594454,133.86,51.09,25.51,57.1047125901,2.5455,-1.9385,3.1995863014,51.09,25.51,57.1047125901,133.92
2019-07-03 00:00:00,57.374,-39.6775,69.7572926815,2.664,-1.9475,3.2999473102,54.71,-37.73,66.4585359454,134.22,49.92,25.49,56.0512845526,2.664,-1.9475,3.2999473102,49.92,25.49,56.0512845526,134.29
2019-07-03 00:30:00,56.544,-40.137,69.3412049578,2.664,-1.917,3.2820397621,53.88,-38.22,66.0592370528,134.28,49.24,25.07,55.254705682,2.664,-1.917,3.2820397621,49.24,25.07,55.254705682,134.36
2019-07-03 01:00:00,56.2635,-39.758,68.8932507308,2.3835,-1.928,3.0656575559,53.88,-37.83,65.834362608,134.12,49.26,25.31,55.3817993568,2.3835,-1.928,3.0656575559,49.26,25.31,55.3817993568,134.2
2019-07-03 01:30:00,56.5025,-39.559,68.9742487255,2.2525,-1.889,2.9397410175000003,54.25,-37.67,66.0461308481,133.64,49.53,24.94,55.4547067434,2.2525,-1.889,2.9397410175000003,49.53,24.94,55.4547067434,133.73
2019-07-03 02:00:00,56.56,-39.4035,68.9323538859,1.8900000000000001,-1.8835000000000002,2.6682713974,54.67,-37.52,66.3065554828,133.3,49.93,24.86,55.7765586963,1.8900000000000001,-1.8835000000000002,2.6682713974,49.93,24.86,55.7765586963,133.4
2019-07-03 02:30:00,56.2325,-38.4345,68.1124426702,1.7125,-1.8345,2.5095909029,54.52,-36.6,65.6657475401,131.93,49.76,24.39,55.4159697199,1.7125,-1.8345,2.5095909029,49.76,24.39,55.4159697199,132.03
2019-07-03 03:00:00,55.7705,-38.239,67.620779286,1.4405000000000001,-1.839,2.3360139661,54.33,-36.4,65.3965511323,131.8,49.56,24.55,55.3072879465,1.4405000000000001,-1.839,2.3360139661,49.56,24.55,55.3072879465,131.89
2019-07-03 03:30:00,55.5555,-38.5465,67.618386867,1.3255,-1.8365,2.2648802397,54.23,-36.71,65.4867696562,131.9,49.51,24.28,55.1430730011,1.3255,-1.8365,2.2648802397,49.51,24.28,55.1430730011,131.97
2019-07-03 04:00:00,55.0575,-38.712,67.3048828114,1.2175,-1.812,2.1830369328,53.84,-36.9,65.271399556,131.95,49.14,24.18,54.7668878064,1.2175,-1.812,2.1830369328,49.14,24.18,54.7668878064,132.03
2019-07-03 04:30:00,53.915,-38.795,66.4219786667,1.315,-1.325,1.8667752945,52.6,-37.47,64.581428445,132.05,48.04,23.78,53.6034513814,1.315,-1.325,1.8667752945,48.04,23.78,53.6034513814,132.12
2019-07-03 05:00:00,53.628,-38.9455,66.2775554336,1.288,-1.1755,1.7437729927,52.34,-37.77,64.5449339608,132.2,47.83,23.55,53.3133322913,1.288,-1.1755,1.7437729927,47.83,23.55,53.3133322913,132.28
2019-07-03 05:30:00,53.778,-38.534,66.1584646134,1.6179999999999999,-1.084,1.9475574446000001,52.16,-37.45,64.2118999875,132.03,47.64,23.74,53.2274102319,1.6179999999999999,-1.084,1.9475574446000001,47.64,23.74,53.2274102319,132.12
2019-07-03 06:00:00,53.8835,-38.753,66.3718809531,2.7335000000000003,-0.883,2.8725791982,51.15,-37.87,63.6432195917,132.67,46.74,23.9,52.496072234,2.7335000000000003,-0.883,2.8725791982,46.74,23.9,52.496072234,132.76
2019-07-03 06:30:00,54.845,-38.348,66.9219181509,3.735,-0.5680000000000001,3.7779424294,51.11,-37.78,63.5575369252,132.79,46.64,24.12,52.5077518087,3.735,-0.5680000000000001,3.7779424294,46.64,24.12,52.5077518087,132.9
2019-07-03 07:00:00,56.939,-37.9685,68.4372465347,5.949,-0.6485000000000001,5.9842420782,50.99,-37.32,63.1883098366,132.93,46.52,24.65,52.6472496907,5.949,-0.6485000000000001,5.9842420782,46.52,24.65,52.6472496907,133.04
2019-07-03 07:30:00,59.0515,-37.5885,69.9998213176,11.3015,-0.7785000000000001,11.3282816217,47.75,-36.81,60.2912812934,132.6,43.57,24.82,50.1435668855,11.3015,-0.7785000000000001,11.3282816217,43.57,24.82,50.1435668855,132.7
2019-07-03 08:00:00,59.8345,-37.26,70.4874101542,18.7845,-1.13,18.8184574355,41.05,-36.13,54.6852758976,132.45,37.63,25.27,45.3275832138,18.7845,-1.13,18.8184574355,37.63,25.27,45.3275832138,132.55
2019-07-03 08:30:00,60.637,-36.6155,70.8346003677,25.307,-1.6155,25.3585111797,35.33,-35.0,49.7313673651,132.38,32.49,26.05,41.6437582358,25.307,-1.6155,25.3585111797,32.49,26.05,41.6437582358,132.47
2019-07-03 09:00:00,59.8915,-36.3775,70.0736346888,30.6715,-2.2575,30.7544666431,29.22,-34.12,44.9219634477,132.47,26.99,26.93,38.1272212468,30.6715,-2.2575,30.7544666431,26.99,26.93,38.1272212468,132.56
2019-07-03 09:30:00,59.737,-35.7985,69.6422412854,35.617,-3.0685000000000002,35.7489353862,24.12,-32.73,40.6574384338,132.06,22.5,27.84,35.795468987,35.617,-3.0685000000000002,35.7489353862,22.5,27.84,35.795468987,132.14
2019-07-03 10:00:00,59.615,-35.3655,69.3157039584,38.095,-4.0455,38.309203793,21.52,-31.32,38.0006947305,132.06,20.14,29.09,35.3814598342,38.095,-4.0455,38.309203793,20.14,29.09,35.3814598342,132.14
2019-07-03 10:30:00,59.1585,-35.2595,68.8691546521,42.4385,-4.9895,42.7308014493,16.72,-30.27,34.5807938023,132.39,15.82,30.14,34.0395652146,42.4385,-4.9895,42.7308014493,15.82,30.14,34.0395652146,132.45
2019-07-03 11:00:00,58.8865,-34.533,68.265276468,45.3665,-5.883,45.746355169,13.52,-28.65,31.6798500628,132.17,12.92,31.47,34.018925615,45.3665,-5.883,45.746355169,12.92,31.47,34.018925615,132.21
2019-07-03 11:30:00,57.8215,-34.503,67.3333711561,46.7515,-6.3629999999999995,47.1825234727,11.07,-28.14,30.2391220111,132.17,10.76,31.92,33.6847740084,46.7515,-6.3629999999999995,47.1825234727,10.76,31.92,33.6847740084,132.21
2019-07-03 12:00:00,57.49,-34.499,67.0468575028,48.51,-6.949,49.0051905516,8.98,-27.55,28.9765922772,132.48,8.9,32.67,33.8605803258,48.51,-6.949,49.0051905516,8.9,32.67,33.8605803258,132.48
2019-07-03 12:30:00,58.3795,-34.384,67.7526787386,48.8295,-7.244,49.3639099571,9.55,-27.14,28.7712026165,132.44,9.35,32.94,34.2412923237,48.8295,-7.244,49.3639099571,9.35,32.94,34.2412923237,132.43
2019-07-03 13:00:00,58.413,-34.462,67.8211472404,47.703,-7.2620000000000005,48.2525942619,10.71,-27.2,29.2325862694,132.44,10.44,32.85,34.4690600394,47.703,-7.2620000000000005,48.2525942619,10.44,32.85,34.4690600394,132.4
2019-07-03 13:30:00,56.695,-34.5095,66.3718962758,47.645,-7.1395,48.1769497296,9.05,-27.37,28.8274070981,132.52,8.96,32.77,33.9728494536,47.645,-7.1395,48.1769497296,8.96,32.77,33.9728494536,132.5
2019-07-03 14:00:00,56.2385,-34.5,65.9774119093,46.8985,-7.19,47.4464477306,9.34,-27.31,28.8629814815,132.47,9.15,32.77,34.0234536754,46.8985,-7.19,47.4464477306,9.15,32.77,34.0234536754,132.45
2019-07-03 14:30:00,55.3725,-34.9695,65.4903022325,45.9725,-7.1195,46.5205119974,9.4,-27.85,29.3935792308,132.67,9.27,32.49,33.7865801762,45.9725,-7.1195,46.5205119974,9.27,32.49,33.7865801762,132.65
2019-07-03 15:00:00,55.7085,-35.094,65.8409128753,46.1585,-7.414,46.7501285373,9.55,-27.68,29.2811355654,132.75,9.4,32.68,34.0050349213,46.1585,-7.414,46.7501285373,9.4,32.68,34.0050349213,132.72
2019-07-03 15:30:00,56.4665,-35.1305,66.5027642471,44.0465,-7.2205,44.6344013346,12.42,-27.91,30.5487233776,132.79,11.94,32.56,34.6802133788,44.0465,-7.2205,44.6344013346,11.94,32.56,34.6802133788,132.76
2019-07-03 16:00:00,57.435,-35.226,67.3769270671,42.235,-6.506,42.7331634799,15.2,-28.72,32.494282574,132.89,14.44,31.93,35.0433802593,42.235,-6.506,42.7331634799,14.44,31.93,35.0433802593,132.85
2019-07-03 16:30:00,59.0935,-35.518,68.9461388785,40.9935,-6.058,41.4387066189,18.1,-29.46,34.5760263767,133.14,17.05,31.49,35.8095322505,40.9935,-6.058,41.4387066189,17.05,31.49,35.8095322505,133.08
2019-07-03 17:00:00,60.193,-36.1725,70.2256862213,39.493,-5.3925,39.8594544023,20.7,-30.78,37.0931044805,133.38,19.35,30.54,36.1540329701,39.493,-5.3925,39.8594544023,19.35,30.54,36.1540329701,133.33
2019-07-03 17:30:00,61.7635,-37.0385,72.0179173158,35.9635,-4.5785,36.2537721417,25.8,-32.46,41.4643413067,134.19,23.95,29.79,38.2236392825,35.9635,-4.5785,36.2537721417,23.95,29.79,38.2236392825,134.14
2019-07-03 18:00:00,62.566,-37.837,73.1173230158,31.236,-3.777,31.4635253111,31.33,-34.06,46.2779915295,134.26,28.92,28.53,40.6242206079,31.236,-3.777,31.4635253111,28.92,28.53,40.6242206079,134.2
2019-07-03 18:30:00,63.224,-38.515,74.0316108227,25.954,-3.165,26.1462682041,37.27,-35.35,51.3680387011,134.69,34.23,27.8,44.0968581647,25.954,-3.165,26.1462682041,34.23,27.8,44.0968581647,134.63
2019-07-03 19:00:00,64.2115,-38.571,74.9055323274,20.2415,-2.721,20.4235688177,43.97,-35.85,56.7325603159,134.72,40.2,27.37,48.6328787961,20.2415,-2.721,20.4235688177,40.2,27.37,48.6328787961,134.63
2019-07-03 19:30:00,64.507,-38.6825,75.2162805199,13.897,-2.3725,14.0980624644,50.61,-36.31,62.2879458643,134.84,46.17,27.15,53.56109969,13.897,-2.3725,14.0980624644,46.17,27.15,53.56109969,134.77
2019-07-03 20:00:00,64.9035,-38.6045,75.5166983686,8.0835,-2.1645,8.36827536,56.82,-36.44,67.5010073999,135.01,51.73,27.22,58.4544378127,8.0835,-2.1645,8.36827536,51.73,27.22,58.4544378127,134.94
2019-07-03 20:30:00,64.811,-37.388,74.8219771524,4.781,-2.058,5.2051248784,60.03,-35.33,69.6549337807,133.27,54.53,26.69,60.7114239662,4.781,-2.058,5.2051248784,54.53,26.69,60.7114239662,133.21
2019-07-03 21:00:00,64.556,-36.6195,74.2190333826,3.126,-1.9395,3.678795489,61.43,-34.68,70.5432300083,132.39,55.82,26.55,61.8124170374,3.126,-1.9395,3.678795489,55.82,26.55,61.8124170374,132.33
2019-07-03 21:30:00,63.546,-36.8685,73.4668660571,2.046,-1.7585000000000002,2.6978580856,61.5,-35.11,70.8163971125,132.39,55.89,26.26,61.7517586794,2.046,-1.7585000000000002,2.6978580856,55.89,26.26,61.7517586794,132.37
2019-07-03 22:00:00,63.506,-36.9845,73.4905795068,1.716,-1.6945000000000001,2.4116355964,61.79,-35.29,71.1574887134,132.39,56.11,26.08,61.874861616,1.716,-1.6945000000000001,2.4116355964,56.11,26.08,61.874861616,132.37
2019-07-03 22:30:00,63.3675,-36.9345,73.3457384345,1.4775,-1.7745000000000002,2.3090813108,61.89,-35.16,71.1800372295,132.1,56.24,25.93,61.9298191504,1.4775,-1.7745000000000002,2.3090813108,56.24,25.93,61.9298191504,132.1
2019-07-03 23:00:00,61.471,-37.8495,72.1891161551,1.071,-1.7995,2.0940967623,60.4,-36.05,70.3403333799,132.58,54.92,25.48,60.5428509405,1.071,-1.7995,2.0940967623,54.92,25.48,60.5428509405,132.59
2019-07-03 23:30:00,59.4205,-38.2475,70.6658833986,0.7805000000000001,-1.8475000000000001,2.0056012814,58.64,-36.4,69.0189075544,132.88,53.3,25.53,59.0988231693,0.7805000000000001,-1.8475000000000001,2.0056012814,53.3,25.53,59.0988231693,132.91
2019-07-04 00:00:00,57.5815,-38.69,69.3725107103,0.6315000000000001,-1.82,1.9264454962,56.95,-36.87,67.8431971534,132.65,51.82,24.87,57.4789465805,0.6315000000000001,-1.82,1.9264454962,51.82,24.87,57.4789465805,132.68
2019-07-04 00:30:00,56.1625,-39.4045,68.6071499663,0.5225000000000001,-1.8045,1.8786235653,55.64,-37.6,67.1533290314,133.05,50.87,24.55,56.4841517596,0.5225000000000001,-1.8045,1.8786235653,50.87,24.55,56.4841517596,133.1
2019-07-04 01:00:00,55.5165,-39.8575,68.3425349142,0.4665,-1.7575,1.8183587380000001,55.05,-38.1,66.9485810156,133.41,50.46,24.3,56.0062639354,0.4665,-1.7575,1.8183587380000001,50.46,24.3,56.0062639354,133.47
2019-07-04 01:30:00,55.543,-38.991,67.8625296463,0.523,-1.741,1.8178586304,55.02,-37.25,66.4436821677,132.2,50.54,24.15,56.0135171186,0.523,-1.741,1.8178586304,50.54,24.15,56.0135171186,132.27
2019-07-04 02:00:00,55.6535,-39.4525,68.2188523687,0.4635,-1.7925,1.8514557786,55.19,-37.66,66.8147566036,132.81,50.7,24.29,56.2182719407,0.4635,-1.7925,1.8514557786,50.7,24.29,56.2182719407,132.89
2019-07-04 02:30:00,55.473,-39.6635,68.1941856851,0.463,-1.8135,1.8716707109000001,55.01,-37.85,66.7736669654,133.02,50.53,24.26,56.0520160208,0.463,-1.8135,1.8716707109000001,50.53,24.26,56.0520160208,133.1
2019-07-04 03:00:00,55.08,-40.006,68.0755935413,0.6000000000000001,-1.816,1.9125522215,54.48,-38.19,66.5322966686,133.41,50.09,24.32,55.6818686827,0.6000000000000001,-1.816,1.9125522215,50.09,24.32,55.6818686827,133.51
2019-07-04 03:30:00,54.838,-40.2475,68.0225514094,0.668,-1.7675,1.8895185233,54.17,-38.48,66.4462135866,133.6,49.73,24.22,55.314386013000004,0.668,-1.7675,1.8895185233,49.73,24.22,55.314386013000004,133.7
2019-07-04 04:00:00,55.6475,-40.146,68.6173853499,0.6675,-2.036,2.1426274174,54.98,-38.11,66.8967301144,133.43,50.52,24.49,56.1429470192,0.6675,-2.036,2.1426274174,50.52,24.49,56.1429470192,133.53
2019-07-04 04:30:00,56.077,-39.976,68.8673399007,0.767,-2.066,2.2037797077,55.31,-37.91,67.0549341958,133.22,50.84,24.42,56.4007269457,0.767,-2.066,2.2037797077,50.84,24.42,56.4007269457,133.34
2019-07-04 05:00:00,53.7585,-40.4885,67.3000368091,0.5785,-1.0485,1.1975034447,53.18,-39.44,66.208957098,133.65,48.89,23.36,54.1841462053,0.5785,-1.0485,1.1975034447,48.89,23.36,54.1841462053,133.77
2019-07-04 05:30:00,49.373,-41.235,64.3274308052,0.503,0.365,0.6214772723,48.87,-41.6,64.1781652901,134.77,45.1,22.51,50.4054570458,0.503,0.365,0.6214772723,45.1,22.51,50.4054570458,134.89
2019-07-04 06:00:00,48.881,-41.752,64.2851589793,1.411,0.658,1.5568831042,47.47,-42.41,63.6553925445,135.34,43.76,22.21,49.0736354879,1.411,0.658,1.5568831042,43.76,22.21,49.0736354879,135.46
2019-07-04 06:30:00,50.851,-40.614,65.0793453947,2.621,0.616,2.6924147155,48.23,-41.23,63.4511292256,134.54,44.11,22.57,49.5489354073,2.621,0.616,2.6924147155,44.11,22.57,49.5489354073,134.66
2019-07-04 07:00:00,52.774,-39.582,65.9684000109,5.054,0.628,5.0928675616,47.72,-40.21,62.4022635807,134.05,43.66,23.06,49.3756944255,5.054,0.628,5.0928675616,43.66,23.06,49.3756944255,134.16
2019-07-04 07:30:00,55.064,-38.7265,67.3185405238,9.744,0.5235000000000001,9.7580524824,45.32,-39.25,59.9538564231,133.69,41.46,23.6,47.7063056629,9.744,0.5235000000000001,9.7580524824,41.46,23.6,47.7063056629,133.8
2019-07-04 08:00:00,57.685,-38.3865,69.2898449071,16.115,-0.5665,16.1249541782,41.57,-37.82,56.1997980423,133.57,38.12,24.59,45.3630080572,16.115,-0.5665,16.1249541782,38.12,24.59,45.3630080572,133.68
2019-07-04 08:30:00,59.075,-37.8105,70.1390728143,21.245,-0.5905,21.253204823,37.83,-37.22,53.0701168267,133.32,34.78,24.94,42.797803682,21.245,-0.5905,21.253204823,34.78,24.94,42.797803682,133.42
2019-07-04 09:00:00,58.844,-37.5545,69.8065670711,26.104,-1.2745,26.135094533,32.74,-36.28,48.8686607142,133.04,30.18,25.52,39.523446206,26.104,-1.2745,26.135094533,30.18,25.52,39.523446206,133.14
2019-07-04 09:30:00,58.558,-37.4245,69.4955578742,30.708,-2.0745,30.7779923687,27.85,-35.35,45.0027221399,133.13,25.86,26.39,36.9482299982,30.708,-2.0745,30.7779923687,25.86,26.39,36.9482299982,133.24
2019-07-04 10:00:00,56.5715,-37.629,67.9431840088,35.3315,-2.819,35.4437815879,21.24,-34.81,40.7783484217,133.13,19.95,26.81,33.4182375358,35.3315,-2.819,35.4437815879,19.95,26.81,33.4182375358,133.24
2019-07-04 10:30:00,55.7215,-36.926,66.8462043668,38.9815,-3.636,39.1507067401,16.74,-33.29,37.2619336589,132.89,15.87,27.93,32.1238509522,38.9815,-3.636,39.1507067401,15.87,27.93,32.1238509522,132.99
2019-07-04 11:00:00,55.3745,-36.169,66.1402435076,42.0945,-4.359,42.3195913408,13.28,-31.81,34.4707774789,132.89,12.79,29.21,31.8874301254,42.0945,-4.359,42.3195913408,12.79,29.21,31.8874301254,132.99
2019-07-04 11:30:00,55.276,-35.868,65.8934716038,44.246,-4.898,44.5162770231,11.03,-30.97,32.8755501855,132.89,10.78,29.92,31.8027483089,44.246,-4.898,44.5162770231,10.78,29.92,31.8027483089,132.99
2019-07-04 12:00:00,55.0955,-35.647,65.6218159551,45.2655,-5.277,45.572055245,9.83,-30.37,31.9212437101,132.85,9.67,30.38,31.881864751,45.2655,-5.277,45.572055245,9.67,30.38,31.881864751,132.9
2019-07-04 12:30:00,54.7525,-35.6255,65.3223737053,46.4025,-5.6055,46.7398506256,8.35,-30.02,31.1596357488,132.74,8.38,30.64,31.7652955283,46.4025,-5.6055,46.7398506256,8.38,30.64,31.7652955283,132.77
2019-07-04 13:00:00,54.344,-35.889,65.125192184,46.244,-5.799,46.6061791719,8.1,-30.09,31.1611633287,132.8,8.16,30.59,31.6596541358,46.244,-5.799,46.6061791719,8.16,30.59,31.6596541358,132.81
2019-07-04 13:30:00,53.8175,-35.7025,64.5832161827,46.8275,-5.9125,47.1992840253,6.99,-29.79,30.5990882217,132.86,7.13,30.88,31.6924486274,46.8275,-5.9125,47.1992840253,7.13,30.88,31.6924486274,132.86
2019-07-04 14:00:00,53.6105,-35.4305,64.2604547175,47.3305,-5.8905,47.6956415252,6.28,-29.54,30.2001655625,133.17,6.51,31.54,32.2048396984,47.3305,-5.8905,47.6956415252,6.51,31.54,32.2048396984,133.17
2019-07-04 14:30:00,53.558,-35.725,64.3796162539,45.878,-5.735,46.2350636314,7.68,-29.99,30.9577534715,133.22,7.77,31.12,32.0753378782,45.878,-5.735,46.2350636314,7.77,31.12,32.0753378782,133.21
2019-07-04 15:00:00,53.165,-35.8555,64.125923816,44.725,-5.5455,45.0674849004,8.44,-30.31,31.4631482849,133.02,8.42,30.66,31.7951568639,44.725,-5.5455,45.0674849004,8.42,30.66,31.7951568639,133.01
2019-07-04 15:30:00,53.1485,-36.6365,64.5522748205,41.4185,-4.5865,41.6716705269,11.73,-32.05,34.1290990212,133.07,11.39,29.14,31.2869253843,41.4185,-4.5865,41.6716705269,11.39,29.14,31.2869253843,133.06
2019-07-04 16:00:00,54.061,-36.343,65.1414259132,41.321,-4.763,41.5946055397,12.74,-31.58,34.0529587554,132.95,12.3,29.53,31.9892310004,41.321,-4.763,41.5946055397,12.3,29.53,31.9892310004,132.92
2019-07-04 16:30:00,55.748,-36.143,66.4391146314,39.578,-4.483,39.8310855112,16.17,-31.66,35.550309422,133.03,15.31,29.51,33.245092871,39.578,-4.483,39.8310855112,15.31,29.51,33.245092871,132.99
2019-07-04 17:00:00,57.991,-36.6555,68.6045316379,36.581,-3.7455,36.7722494723,21.41,-32.91,39.2613830628,133.24,20.05,28.58,34.9115869018,36.581,-3.7455,36.7722494723,20.05,28.58,34.9115869018,133.18
2019-07-04 17:30:00,59.616,-36.8865,70.1047882691,32.666,-2.8465,32.7897867979,26.95,-34.04,43.416864235,133.41,25.0,27.76,37.3579656834,32.666,-2.8465,32.7897867979,25.0,27.76,37.3579656834,133.35
2019-07-04 18:00:00,60.7175,-37.0325,71.1197642185,28.3375,-2.0325,28.410296769,32.38,-35.0,47.6808598916,133.49,29.83,27.06,40.2749612042,28.3375,-2.0325,28.410296769,29.83,27.06,40.2749612042,133.42
2019-07-04 18:30:00,61.6195,-37.544,72.1561827999,22.3195,-1.024,22.3429777839,39.3,-36.52,53.6488620569,133.82,36.06,26.05,44.485122232,22.3195,-1.024,22.3429777839,36.06,26.05,44.485122232,133.75
2019-07-04 19:00:00,61.941,-37.9035,72.6179233609,17.131,-0.4335,17.1364839816,44.81,-37.47,58.4117881938,134.06,41.0,25.41,48.2355480947,17.131,-0.4335,17.1364839816,41.0,25.41,48.2355480947,133.99
2019-07-04 19:30:00,62.7945,-37.7875,73.2874094678,10.2845,0.052500000000000005,10.2846339993,52.51,-37.84,64.7237645691,134.12,47.88,25.2,54.106694595,10.2845,0.052500000000000005,10.2846339993,47.88,25.2,54.106694595,134.05
2019-07-04 20:00:00,62.714,-37.691,73.1686905514,7.634,0.23900000000000002,7.6377403072,55.08,-37.93,66.8766872684,133.92,50.2,25.04,56.0984990887,7.634,0.23900000000000002,7.6377403072,50.2,25.04,56.0984990887,133.85
2019-07-04 20:30:00,62.2245,-37.8225,72.8177856468,5.7045,0.35750000000000004,5.715691253,56.52,-38.18,68.207204898,133.89,51.5,24.8,57.1602134356,5.7045,0.35750000000000004,5.715691253,51.5,24.8,57.1602134356,133.85
2019-07-04 21:00:00,62.0825,-37.7355,72.6512544042,2.7425,0.5945,2.8061960908,59.34,-38.33,70.6429366604,133.77,54.03,24.59,59.3625218467,2.7425,0.5945,2.8061960908,54.03,24.59,59.3625218467,133.71
2019-07-04 21:30:00,61.5,-37.2865,71.9203245422,0.71,0.5735,0.9126895693,60.79,-37.86,71.6156665821,133.17,55.28,24.52,60.4740340973,0.71,0.5735,0.9126895693,55.28,24.52,60.4740340973,133.12
2019-07-04 22:00:00,61.014,-37.5495,71.6426768501,0.264,-0.08950000000000001,0.2787584079,60.75,-37.46,71.3709611817,133.17,55.3,24.85,60.6268298693,0.264,-0.08950000000000001,0.2787584079,55.3,24.85,60.6268298693,133.16
2019-07-04 22:30:00,61.197,-37.6515,71.8519885685,0.527,-0.28150000000000003,0.5974707106,60.67,-37.37,71.25563697,133.05,55.21,24.79,60.5201470586,0.527,-0.28150000000000003,0.5974707106,55.21,24.79,60.5201470586,133.01
2019-07-04 23:00:00,59.6125,-38.5085,70.9686883668,0.7025,-0.3285,0.7755117665,58.91,-38.18,70.2004309104,133.76,53.52,24.73,58.9573006506,0.7025,-0.3285,0.7755117665,53.52,24.73,58.9573006506,133.73
2019-07-04 23:30:00,57.4515,-38.8115,69.3325853009,0.7215,-0.3115,0.7858718089000001,56.73,-38.5,68.5605053949,133.48,51.77,24.19,57.1427073212,0.7215,-0.3115,0.7858718089000001,51.77,24.19,57.1427073212,133.5
2019-07-05 00:00:00,55.494,-38.2765,67.414200939,0.28400000000000003,-0.28650000000000003,0.4034082919,55.21,-37.99,67.0177901754,132.24,50.44,23.46,55.6288162736,0.28400000000000003,-0.28650000000000003,0.4034082919,50.44,23.46,55.6288162736,132.27
2019-07-05 00:30:00,54.287,-39.37,67.060236124,0.187,-0.27,0.3284341639,54.1,-39.1,66.7504307102,133.08,49.47,23.11,54.6017673707,0.187,-0.27,0.3284341639,49.47,23.11,54.6017673707,133.1
2019-07-05 01:00:00,53.698,-39.7555,66.812985147,0.148,-0.2555,0.2952697919,53.55,-39.5,66.542110727,133.38,48.99,23.05,54.1416900364,0.148,-0.2555,0.2952697919,48.99,23.05,54.1416900364,133.41
2019-07-05 01:30:00,53.3415,-39.607,66.4381672779,0.21150000000000002,-0.227,0.3102599716,53.13,-39.38,66.1330575431,132.86,48.55,22.66,53.5777761763,0.21150000000000002,-0.227,0.3102599716,48.55,22.66,53.5777761763,132.92
2019-07-05 02:00:00,52.915,-40.891,66.8735456365,0.225,-0.271,0.3522300385,52.69,-40.62,66.5298466855,134.24,48.24,22.84,53.3738063098,0.225,-0.271,0.3522300385,48.24,22.84,53.3738063098,134.33
2019-07-05 02:30:00,52.668,-40.907,66.6880864398,0.168,-0.23700000000000002,0.29050473320000003,52.5,-40.67,66.410081313,134.14,48.01,22.67,53.0932104887,0.168,-0.23700000000000002,0.29050473320000003,48.01,22.67,53.0932104887,134.24
2019-07-05 03:00:00,51.914,-41.681,66.5760404124,0.154,-0.221,0.2693640659,51.76,-41.46,66.3176386793,134.72,47.4,22.43,52.4391542647,0.154,-0.221,0.2693640659,47.4,22.43,52.4391542647,134.83
2019-07-05 03:30:00,51.65,-42.0355,66.5935864799,0.18,-0.24550000000000002,0.3044178871,51.47,-41.79,66.2990573085,134.94,47.15,22.29,52.1532990328,0.18,-0.24550000000000002,0.3044178871,47.15,22.29,52.1532990328,135.07
2019-07-05 04:00:00,51.5235,-41.5705,66.2025492145,0.1935,-0.2805,0.3407675161,51.33,-41.29,65.8758908858,134.51,46.96,22.43,52.0417764877,0.1935,-0.2805,0.3407675161,46.96,22.43,52.0417764877,134.63
2019-07-05 04:30:00,51.629,-41.575,66.2875121422,0.169,-0.265,0.3143024022,51.46,-41.31,65.9897545078,134.59,47.14,22.5,52.2343718255,0.169,-0.265,0.3143024022,47.14,22.5,52.2343718255,134.71
2019-07-05 05:00:00,51.4535,-41.5575,66.1399158489,0.1635,-0.24750000000000003,0.2966285556,51.29,-41.31,65.8572714284,134.46,46.98,22.4,52.0469057678,0.1635,-0.24750000000000003,0.2966285556,46.98,22.4,52.0469057678,134.59
2019-07-05 05:30:00,51.4685,-41.3945,66.0493082666,0.5085000000000001,-0.21450000000000002,0.5518899347,50.96,-41.18,65.5188064604,134.37,46.65,22.38,51.7405730544,0.5085000000000001,-0.21450000000000002,0.5518899347,46.65,22.38,51.7405730544,134.5
2019-07-05 06:00:00,51.816,-42.6615,67.1185625461,2.206,-0.3315,2.2307685335,49.61,-42.33,65.2148832706,136.46,45.52,23.29,51.132127865,2.206,-0.3315,2.2307685335,45.52,23.29,51.132127865,136.58
2019-07-05 06:30:00,52.8735,-34.6975,63.2417860951,3.2435,-0.3075,3.2580436615,49.63,-34.39,60.380534943,135.38,45.95,16.26,48.7420773049,3.2435,-0.3075,3.2580436615,45.95,16.26,48.7420773049,135.5
2019-07-05 07:00:00,54.6625,-26.0635,60.5581946437,5.1325,-0.4035,5.1483364789,49.53,-25.66,55.7822238711,134.13,46.38,9.32,47.3071537931,5.1325,-0.4035,5.1483364789,46.38,9.32,47.3071537931,134.24
2019-07-05 07:30:00,57.554,-24.41,62.5164859537,7.994,-0.45,8.0066557313,49.56,-23.96,55.0479354745,132.67,46.32,10.22,47.4340679259,7.994,-0.45,8.0066557313,46.32,10.22,47.4340679259,132.78
2019-07-05 08:00:00,58.965,-23.9015,63.6250966777,12.805,-0.6515000000000001,12.82156298,46.16,-23.25,51.6846988963,132.56,43.13,10.72,44.442269294,12.805,-0.6515000000000001,12.82156298,43.13,10.72,44.442269294,132.66
2019-07-05 08:30:00,59.732,-23.4295,64.1627095301,17.512,-0.8995000000000001,17.5350860919,42.22,-22.53,47.8552954228,132.23,39.51,11.26,41.0831802566,17.512,-0.8995000000000001,17.5350860919,39.51,11.26,41.0831802566,132.33
2019-07-05 09:00:00,59.4105,-23.146,63.7600566676,20.8705,-0.396,20.8742565436,38.54,-22.75,44.7537048746,132.3,36.11,11.04,37.759948358,20.8705,-0.396,20.8742565436,36.11,11.04,37.759948358,132.4
2019-07-05 09:30:00,58.9305,-22.7275,63.1612467143,27.4105,-1.4475,27.4486933478,31.52,-21.28,38.0308927058,131.97,29.59,12.17,31.994952727,27.4105,-1.4475,27.4486933478,29.59,12.17,31.994952727,132.08
2019-07-05 10:00:00,57.536,-22.4915,61.7758761027,36.876,-3.2915,37.0226059084,20.66,-19.2,28.2041769956,131.9,19.58,13.94,24.0353905731,36.876,-3.2915,37.0226059084,19.58,13.94,24.0353905731,132.0
2019-07-05 10:30:00,56.3745,-22.212,60.5925506498,40.4545,-4.062,40.657919453,15.92,-18.15,24.142677979,132.01,15.18,15.01,21.3478921676,40.4545,-4.062,40.657919453,15.18,15.01,21.3478921676,132.1
2019-07-05 11:00:00,55.9975,-22.039,60.1783808959,41.7475,-4.409,41.9796740965,14.25,-17.63,22.6689082225,132.08,13.64,15.48,20.6320139589,41.7475,-4.409,41.9796740965,13.64,15.48,20.6320139589,132.15
2019-07-05 11:30:00,55.7625,-21.2615,59.6783695194,45.4425,-5.2515,45.7449347852,10.32,-16.01,19.0479001467,132.05,10.01,16.92,19.6592599047,45.4425,-5.2515,45.7449347852,10.01,16.92,19.6592599047,132.06
2019-07-05 12:00:00,55.6745,-20.9375,59.481332,46.4845,-5.5175,46.8108058732,9.19,-15.42,17.9508356351,131.95,8.93,17.4,19.5577324862,46.4845,-5.5175,46.8108058732,8.93,17.4,19.5577324862,131.95
2019-07-05 12:30:00,56.0705,-21.1995,59.9443055719,44.4905,-5.3695,44.8133475708,11.58,-15.83,19.6133959324,132.15,11.17,17.14,20.4584579086,44.4905,-5.3695,44.8133475708,11.17,17.14,20.4584579086,132.12
2019-07-05 13:00:00,55.938,-21.559,59.9487308039,41.178,-4.129,41.3844937748,14.76,-17.43,22.8399321365,132.33,14.14,15.79,21.1958415733,41.178,-4.129,41.3844937748,14.14,15.79,21.1958415733,132.3
2019-07-05 13:30:00,55.6065,-22.367,59.9363456615,39.9365,-4.257,40.1627449417,15.67,-18.11,23.9482984782,132.42,14.98,15.23,21.3624272965,39.9365,-4.257,40.1627449417,14.98,15.23,21.3624272965,132.4
2019-07-05 14:00:00,55.231,-22.652,59.6956988819,39.811,-4.072,40.0187069381,15.42,-18.58,24.1452438381,132.42,14.77,14.81,20.9162377114,39.811,-4.072,40.0187069381,14.77,14.81,20.9162377114,132.4
2019-07-05 14:30:00,53.9005,-22.1895,58.2892598212,48.8005,-5.6395,49.1252761875,5.1,-16.55,17.3179819841,132.32,5.29,16.55,17.3748841723,48.8005,-5.6395,49.1252761875,5.29,16.55,17.3748841723,132.3
2019-07-05 15:00:00,53.5985,-22.2915,58.0492047706,52.7585,-5.9315,53.0908844765,0.84,-16.36,16.3815505982,132.55,1.34,16.78,16.8334191417,52.7585,-5.9315,53.0908844765,1.34,16.78,16.8334191417,132.53
2019-07-05 15:30:00,51.195,-21.918,55.6895569115,52.455,-5.948,52.7911519954,-1.26,-15.97,16.019628585,131.77,-0.66,16.74,16.7530057005,52.455,-5.948,52.7911519954,-0.66,16.74,16.7530057005,131.75
2019-07-05 16:00:00,52.694,-21.5405,56.9267140827,49.674,-5.1005,49.9351717355,3.02,-16.44,16.7150830091,131.55,3.31,16.28,16.6130821945,49.674,-5.1005,49.9351717355,3.31,16.28,16.6130821945,131.53
2019-07-05 16:30:00,54.005,-22.5945,58.5410236949,41.515,-3.4345,41.6568243539,12.49,-19.16,22.8715041045,131.81,12.07,13.92,18.4242041891,41.515,-3.4345,41.6568243539,12.07,13.92,18.4242041891,131.78
2019-07-05 17:00:00,55.029,-22.4805,59.4437862291,39.949,-2.6405000000000003,40.036169163,15.08,-19.84,24.9205136384,131.85,14.47,13.32,19.667315526,39.949,-2.6405000000000003,40.036169163,14.47,13.32,19.667315526,131.82
2019-07-05 17:30:00,55.4795,-22.6945,59.9417654937,40.3595,-2.9345,40.4660416955,15.12,-19.76,24.8811575293,131.73,14.49,13.36,19.7091273272,40.3595,-2.9345,40.4660416955,14.49,13.36,19.7091273272,131.69
2019-07-05 18:00:00,56.7545,-23.127,61.2856541064,32.5645,-1.887,32.6191267395,24.19,-21.24,32.1915159631,131.73,22.91,12.1,25.9090351036,32.5645,-1.887,32.6191267395,22.91,12.1,25.9090351036,131.69
2019-07-05 18:30:00,57.5985,-23.5585,62.2301383937,29.1585,-2.0685000000000002,29.2317774776,28.44,-21.49,35.6462298147,131.96,26.77,11.92,29.303912708,29.1585,-2.0685000000000002,29.2317774776,26.77,11.92,29.303912708,131.89
2019-07-05 19:00:00,58.318,-23.856,63.0087125722,20.548000000000002,-1.166,20.5810558524,37.77,-22.69,44.0614230365,131.99,35.45,10.92,37.0937851937,20.548000000000002,-1.166,20.5810558524,35.45,10.92,37.0937851937,131.89
2019-07-05 19:30:00,58.1035,-24.279,62.9721093283,16.2435,-0.879,16.2672656968,41.86,-23.4,47.9564343962,131.99,39.24,10.36,40.5845684959,16.2435,-0.879,16.2672656968,39.24,10.36,40.5845684959,131.93
2019-07-05 20:00:00,58.598,-24.244,63.4152752892,8.868,-0.534,8.8840632596,49.73,-23.71,55.0929850344,131.88,46.5,10.06,47.5757669407,8.868,-0.534,8.8840632596,46.5,10.06,47.5757669407,131.82
2019-07-05 20:30:00,58.991,-24.2815,63.7928626356,4.691,-0.3915,4.7073084932,54.3,-23.89,59.3230317836,132.1,50.68,9.98,51.6532941834,4.691,-0.3915,4.7073084932,50.68,9.98,51.6532941834,132.05
2019-07-05 21:00:00,59.2765,-24.0585,63.9727666629,2.4465,-0.35850000000000004,2.4726270443000002,56.83,-23.7,61.5738491569,132.1,53.08,10.24,54.0587088266,2.4465,-0.35850000000000004,2.4726270443000002,53.08,10.24,54.0587088266,132.05
2019-07-05 21:30:00,59.1595,-24.432,64.0060080324,1.1495,-0.152,1.1595060370999999,58.01,-24.28,62.8862345828,132.31,54.18,9.79,55.0573927824,1.1495,-0.152,1.1595060370999999,54.18,9.79,55.0573927824,132.29
2019-07-05 22:00:00,59.1715,-24.5845,64.0754559289,0.7615000000000001,-0.1245,0.7716103291,58.41,-24.46,63.3247163436,132.4,54.46,9.66,55.3101003434,0.7615000000000001,-0.1245,0.7716103291,54.46,9.66,55.3101003434,132.4
2019-07-05 22:30:00,59.2925,-24.5125,64.1596696726,0.7925000000000001,-0.2325,0.8259010231,58.5,-24.28,63.3385222436,132.2,54.59,9.82,55.4662104348,0.7925000000000001,-0.2325,0.8259010231,54.59,9.82,55.4662104348,132.22
2019-07-05 23:00:00,58.117,-25.3615,63.4097103861,0.647,-0.2515,0.6941622649,57.47,-25.11,62.7161303015,132.95,53.64,9.35,54.448802558,0.647,-0.2515,0.6941622649,53.64,9.35,54.448802558,133.0
2019-07-05 23:30:00,56.189,-26.2245,62.007484397,0.619,-0.2645,0.6731428155,55.57,-25.96,61.3347087708,133.82,51.84,8.98,52.6120328442,0.619,-0.2645,0.6731428155,51.84,8.98,52.6120328442,133.89
2019-07-06 00:00:00,54.369,-26.089,60.304428378,0.589,-0.209,0.6249815997,53.78,-25.88,59.6830193606,132.6,50.2,8.41,50.899588407,0.589,-0.209,0.6249815997,50.2,8.41,50.899588407,132.69
2019-07-06 00:30:00,53.4525,-26.0,59.4404723757,0.2025,-0.22,0.2990087791,53.25,-25.78,59.162242182,132.85,49.73,8.6,50.4681374731,0.2025,-0.22,0.2990087791,49.73,8.6,50.4681374731,132.96
2019-07-06 01:00:00,52.79,-25.9295,58.8143100805,0.1,-0.1895,0.21426677300000002,52.69,-25.74,58.6411434063,132.26,49.26,8.34,49.9610168031,0.1,-0.1895,0.21426677300000002,49.26,8.34,49.9610168031,132.37
2019-07-06 01:30:00,52.3655,-25.941,58.4386949824,0.1355,-0.201,0.24240719870000002,52.23,-25.74,58.2281761693,131.44,48.84,7.96,49.4844137078,0.1355,-0.201,0.24240719870000002,48.84,7.96,49.4844137078,131.54
2019-07-06 02:00:00,52.2285,-26.0455,58.3625246412,0.1985,-0.20550000000000002,0.2857140179,52.03,-25.84,58.0932569237,131.94,48.6,8.08,49.2670924655,0.1985,-0.20550000000000002,0.2857140179,48.6,8.08,49.2670924655,132.05
2019-07-06 02:30:00,51.6885,-26.455,58.0652052201,0.1985,-0.275,0.3391566747,51.49,-26.18,57.7634183545,132.38,48.16,8.02,48.8232116928,0.1985,-0.275,0.3391566747,48.16,8.02,48.8232116928,132.5
2019-07-06 03:00:00,51.15,-26.586,57.6466642227,0.27,-0.23600000000000002,0.3586028444,50.88,-26.35,57.298314984,132.64,47.59,7.98,48.2544143058,0.27,-0.23600000000000002,0.3586028444,47.59,7.98,48.2544143058,132.75
2019-07-06 03:30:00,51.0885,-26.511,57.5575186509,0.34850000000000003,-0.251,0.4294802091,50.74,-26.26,57.1326106528,131.84,47.43,7.64,48.0413832024,0.34850000000000003,-0.251,0.4294802091,47.43,7.64,48.0413832024,131.96
2019-07-06 04:00:00,50.797,-25.501,56.8386858574,0.307,-0.221,0.3782723886,50.49,-25.28,56.4651972457,130.26,47.2,7.86,47.849969697,0.307,-0.221,0.3782723886,47.2,7.86,47.849969697,130.38
2019-07-06 04:30:00,51.301,-25.951,57.4912776167,0.191,-0.251,0.31540767270000003,51.11,-25.7,57.2077101447,132.05,47.76,8.38,48.4896071339,0.191,-0.251,0.31540767270000003,47.76,8.38,48.4896071339,132.16
2019-07-06 05:00:00,50.9555,-26.3195,57.3513649402,0.2655,-0.2695,0.3783127013,50.69,-26.05,56.9919169707,132.4,47.42,8.2,48.1237612828,0.2655,-0.2695,0.3783127013,47.42,8.2,48.1237612828,132.51
2019-07-06 05:30:00,51.114,-26.249,57.4599947529,0.324,-0.339,0.46893176480000004,50.79,-25.91,57.0171219898,132.4,47.51,8.33,48.2347281531,0.324,-0.339,0.46893176480000004,47.51,8.33,48.2347281531,132.51
2019-07-06 06:00:00,51.5405,-25.766,57.6221302648,0.3705,-0.246,0.44473166070000003,51.17,-25.52,57.180759876,132.27,47.8,8.62,48.571024284,0.3705,-0.246,0.44473166070000003,47.8,8.62,48.571024284,132.38
2019-07-06 06:30:00,52.58,-25.5865,58.4749979243,0.72,-0.23650000000000002,0.7578471152,51.86,-25.35,57.7241899034,132.01,48.48,8.64,49.2438828688,0.72,-0.23650000000000002,0.7578471152,48.48,8.64,49.2438828688,132.11
2019-07-06 07:00:00,53.7095,-26.361,59.8298647103,3.5995,-0.451,3.6276440357,50.11,-25.91,56.4122344886,134.06,46.96,9.14,47.8412081787,3.5995,-0.451,3.6276440357,46.96,9.14,47.8412081787,134.17
2019-07-06 07:30:00,54.956,-26.35,60.9465703383,5.256,-0.44,5.274384893,49.7,-25.91,56.048355016,134.13,46.59,9.14,47.478075993,5.256,-0.44,5.274384893,46.59,9.14,47.478075993,134.23
2019-07-06 08:00:00,55.566,-25.97,61.335318178,11.216,-0.47000000000000003,11.22584322,44.35,-25.5,51.1583082207,133.53,41.5,9.28,42.5249150499,11.216,-0.47000000000000003,11.22584322,41.5,9.28,42.5249150499,133.64
2019-07-06 08:30:00,57.064,-25.422,62.4706185338,12.554,-0.462,12.5624981592,44.51,-24.96,51.030791685,133.47,41.62,9.71,42.7376707367,12.554,-0.462,12.5624981592,41.62,9.71,42.7376707367,133.57
2019-07-06 09:00:00,58.0835,-24.826,63.1666308129,12.1535,-0.376,12.1593148758,45.93,-24.45,52.0323687718,133.09,42.87,10.03,44.0276935576,12.1535,-0.376,12.1593148758,42.87,10.03,44.0276935576,133.2
2019-07-06 09:30:00,59.5555,-24.4205,64.3678366927,12.9055,-0.29050000000000004,12.9087691319,46.65,-24.13,52.5212280892,132.89,43.58,10.19,44.7554745255,12.9055,-0.29050000000000004,12.9087691319,43.58,10.19,44.7554745255,133.01
2019-07-06 10:00:00,58.7295,-24.0665,63.4692885772,20.1695,-0.5665,20.1774540639,38.56,-23.5,45.1566562092,132.55,36.12,10.58,37.6376247922,20.1695,-0.5665,20.1774540639,36.12,10.58,37.6376247922,132.66
2019-07-06 10:30:00,57.6575,-24.045,62.4703876349,27.0975,-1.225,27.1251752298,30.56,-22.82,38.1400839013,132.47,28.7,11.06,30.7573340847,27.0975,-1.225,27.1251752298,28.7,11.06,30.7573340847,132.57
2019-07-06 11:00:00,56.9575,-23.708,61.6946194595,30.1575,-1.788,30.2104576306,26.8,-21.92,34.6226284386,131.66,25.23,11.49,27.7231491718,30.1575,-1.788,30.2104576306,25.23,11.49,27.7231491718,131.76
2019-07-06 11:30:00,56.186,-23.413,60.8690000329,30.806,-1.823,30.8598924982,25.38,-21.59,33.3207517922,131.66,23.89,11.79,26.6408746103,30.806,-1.823,30.8598924982,23.89,11.79,26.6408746103,131.76
2019-07-06 12:00:00,57.2385,-23.6095,61.9165113076,28.0885,-2.5895,28.2076114285,29.15,-21.02,35.9383207732,131.55,27.37,12.28,29.9985883001,28.0885,-2.5895,28.2076114285,27.37,12.28,29.9985883001,131.65
2019-07-06 12:30:00,56.5945,-23.4505,61.2606185122,25.4145,-1.3005,25.4477525628,31.18,-22.15,38.2467632617,131.87,29.29,11.37,31.4194366595,25.4145,-1.3005,25.4477525628,29.29,11.37,31.4194366595,131.96
2019-07-06 13:00:00,54.6165,-22.952,59.2431968774,32.7865,-2.372,32.8721913819,21.83,-20.58,30.001421633,131.66,20.61,12.67,24.1929948539,32.7865,-2.372,32.8721913819,20.61,12.67,24.1929948539,131.7
2019-07-06 13:30:00,54.288,-23.2895,59.0727327474,30.738,-1.4695,30.7731063471,23.55,-21.82,32.1047488699,131.85,22.23,11.64,25.0930767344,30.738,-1.4695,30.7731063471,22.23,11.64,25.0930767344,131.88
2019-07-06 14:00:00,54.7125,-23.667,59.611949685,26.0325,-1.207,26.0604663283,28.68,-22.46,36.4279288459,131.99,26.97,11.14,29.1801387934,26.0325,-1.207,26.0604663283,26.97,11.14,29.1801387934,132.02
2019-07-06 14:30:00,53.752,-24.0045,58.8684425159,30.432,-1.5845,30.4732220851,23.32,-22.42,32.3493245679,132.35,22.02,11.27,24.7364771138,30.432,-1.5845,30.4732220851,22.02,11.27,24.7364771138,132.38
2019-07-06 15:00:00,54.117,-23.63,59.0510507019,26.077,-1.45,26.1172821902,28.04,-22.18,35.7518391135,132.22,26.37,11.47,28.7565262158,26.077,-1.45,26.1172821902,26.37,11.47,28.7565262158,132.25
2019-07-06 15:30:00,52.0415,-23.178,56.9696182737,36.8615,-2.378,36.938124834,15.18,-20.8,25.7501922323,132.25,14.52,12.71,19.29700754,36.8615,-2.378,36.938124834,14.52,12.71,19.29700754,132.29
2019-07-06 16:00:00,52.18,-22.823,56.9529782277,38.04,-1.733,38.0794549462,14.14,-21.09,25.3914887315,132.18,13.51,12.38,18.3244235926,38.04,-1.733,38.0794549462,13.51,12.38,18.3244235926,132.2
2019-07-06 16:30:00,55.824,-23.704,60.6481540692,26.304,-0.784,26.3156811046,29.52,-22.92,37.3732096561,132.38,27.72,10.86,29.7714292569,26.304,-0.784,26.3156811046,27.72,10.86,29.7714292569,132.39
2019-07-06 17:00:00,56.484,-24.0025,61.3723248887,25.704,-1.0425,25.7251321134,30.78,-22.96,38.4001302081,132.29,28.9,10.84,30.8660914273,25.704,-1.0425,25.7251321134,28.9,10.84,30.8660914273,132.3
2019-07-06 17:30:00,58.8305,-23.625,63.3969112438,19.6605,-1.195,19.696783627,39.17,-22.43,45.137498823,132.16,36.64,11.38,38.3665739935,19.6605,-1.195,19.696783627,36.64,11.38,38.3665739935,132.18
2019-07-06 18:00:00,60.253,-23.8795,64.8124565901,19.263,-1.1095,19.2949257384,40.99,-22.77,46.8897963314,132.34,38.3,11.08,39.8704953568,19.263,-1.1095,19.2949257384,38.3,11.08,39.8704953568,132.37
2019-07-06 18:30:00,59.205,-24.2205,63.9676843824,23.385,-1.3005,23.4211341581,35.82,-22.92,42.5252724859,132.54,33.59,11.02,35.351499261,23.385,-1.3005,23.4211341581,33.59,11.02,35.351499261,132.56
2019-07-06 19:00:00,59.0615,-24.4545,63.9240436182,19.9615,-0.9945,19.9862580915,39.1,-23.46,45.5980438177,132.5,36.58,10.57,38.0765190111,19.9615,-0.9945,19.9862580915,36.58,10.57,38.0765190111,132.52
2019-07-06 19:30:00,59.4275,-24.494,64.2773972112,13.2075,-0.664,13.224180589,46.22,-23.83,52.001512478,132.56,43.12,10.29,44.3307850145,13.2075,-0.664,13.224180589,43.12,10.29,44.3307850145,132.59
2019-07-06 20:00:00,59.5975,-24.8345,64.5648077245,8.2475,-0.4545,8.2600137106,51.35,-24.38,56.8437058961,132.87,47.9,9.95,48.9225152665,8.2475,-0.4545,8.2600137106,47.9,9.95,48.9225152665,132.89
2019-07-06 20:30:00,59.7965,-24.5405,64.6363485393,4.2165,-0.3805,4.2336334867,55.58,-24.16,60.6039767672,132.05,51.81,9.8,52.7287028098,4.2165,-0.3805,4.2336334867,51.81,9.8,52.7287028098,132.09
2019-07-06 21:00:00,59.4505,-24.5415,64.3167720933,2.6705,-0.36150000000000004,2.6948566752,56.78,-24.18,61.7141863756,131.91,52.9,9.7,53.7819672381,2.6705,-0.36150000000000004,2.6948566752,52.9,9.7,53.7819672381,131.96
2019-07-06 21:30:00,59.038,-24.5405,63.9352921652,0.978,-0.1905,0.9963805749,58.06,-24.35,62.9594004101,132.02,54.1,9.67,54.9574280694,0.978,-0.1905,0.9963805749,54.1,9.67,54.9574280694,132.1
2019-07-06 22:00:00,59.649,-24.385,64.4409142238,0.259,-0.135,0.292071909,59.39,-24.25,64.1500943101,131.68,55.33,9.53,56.1447219247,0.259,-0.135,0.292071909,55.33,9.53,56.1447219247,131.77
2019-07-06 22:30:00,58.958,-24.1825,63.724713183,0.20800000000000002,-0.2225,0.30458209070000003,58.75,-23.96,63.4479637183,130.85,54.69,9.43,55.4970359569,0.20800000000000002,-0.2225,0.30458209070000003,54.69,9.43,55.4970359569,130.96
2019-07-06 23:00:00,57.4225,-24.7175,62.5163843524,0.2625,-0.24750000000000003,0.3607804041,57.16,-24.47,62.1775401572,131.18,53.29,9.07,54.0563502283,0.2625,-0.24750000000000003,0.3607804041,53.29,9.07,54.0563502283,131.29
2019-07-06 23:30:00,55.964,-24.819,61.2205199014,0.34400000000000003,-0.259,0.4306007431,55.62,-24.56,60.8011348578,131.18,51.85,9.01,52.6270139757,0.34400000000000003,-0.259,0.4306007431,51.85,9.01,52.6270139757,131.29
2019-07-07 00:00:00,54.372,-25.2875,59.9647566513,0.192,-0.2675,0.3292723037,54.18,-25.02,59.6780763765,131.32,50.48,8.6,51.2073276006,0.192,-0.2675,0.3292723037,50.48,8.6,51.2073276006,131.44
2019-07-07 00:30:00,53.0835,-26.105,59.1551265509,0.3735,-0.255,0.4522468905,52.71,-25.85,58.7074663054,132.61,49.25,8.42,49.9645764517,0.3735,-0.255,0.4522468905,49.25,8.42,49.9645764517,132.73
2019-07-07 01:00:00,52.451,-26.3505,58.6980089207,0.481,-0.2305,0.5333772117,51.97,-26.12,58.1647255646,132.61,48.62,8.14,49.2966936011,0.481,-0.2305,0.5333772117,48.62,8.14,49.2966936011,132.73
2019-07-07 01:30:00,53.1685,-26.411,59.3669126134,0.3285,-0.461,0.5660682379,52.84,-25.95,58.8682265743,132.66,49.34,8.3,50.0332449477,0.3285,-0.461,0.5660682379,49.34,8.3,50.0332449477,132.78
2019-07-07 02:00:00,53.56,-26.367,59.698344106,0.27,-0.597,0.655216758,53.29,-25.77,59.1938932661,132.94,49.85,8.6,50.5863865086,0.27,-0.597,0.655216758,49.85,8.6,50.5863865086,133.06
2019-07-07 02:30:00,53.155,-26.3115,59.310615047,0.355,-0.6015,0.6984463115,52.8,-25.71,58.7268601238,132.81,49.41,8.53,50.1408914959,0.355,-0.6015,0.6984463115,49.41,8.53,50.1408914959,132.92
2019-07-07 03:00:00,52.802,-26.5105,59.0834817377,0.332,-0.6205,0.7037359235,52.47,-25.89,58.5097684152,132.89,49.15,8.39,49.8609526584,0.332,-0.6205,0.7037359235,49.15,8.39,49.8609526584,133.01
2019-07-07 03:30:00,52.343,-26.8325,58.8198325843,0.303,-0.6825,0.7467363993,52.04,-26.15,58.240742612,133.72,48.76,8.58,49.5091304711,0.303,-0.6825,0.7467363993,48.76,8.58,49.5091304711,133.84
2019-07-07 04:00:00,52.4045,-26.1745,58.5776072446,0.2545,-0.7145,0.7584724781000001,52.15,-25.46,58.0330431737,132.98,48.8,8.88,49.6013548202,0.2545,-0.7145,0.7584724781000001,48.8,8.88,49.6013548202,133.1
2019-07-07 04:30:00,52.2945,-26.622,58.6808794604,0.48450000000000004,-0.602,0.7727510919,51.81,-26.02,57.976861764,133.6,48.55,8.6,49.3058059462,0.48450000000000004,-0.602,0.7727510919,48.55,8.6,49.3058059462,133.72
2019-07-07 05:00:00,51.127,-27.165,57.8956591983,0.367,-0.275,0.4586000436,50.76,-26.89,57.4425774143,133.6,47.56,7.79,48.1937516697,0.367,-0.275,0.4586000436,47.56,7.79,48.1937516697,133.72
2019-07-07 05:30:00,50.9795,-27.0145,57.6948232556,0.3695,-0.2245,0.4323545998,50.61,-26.79,57.2632185613,133.81,47.42,7.98,48.0867632514,0.3695,-0.2245,0.4323545998,47.42,7.98,48.0867632514,133.92
2019-07-07 06:00:00,50.976,-26.928,57.6512771758,0.836,-0.158,0.8507996239000001,50.14,-26.77,56.8388291575,133.68,47.0,7.92,47.6626310646,0.836,-0.158,0.8507996239000001,47.0,7.92,47.6626310646,133.79
2019-07-07 06:30:00,51.3405,-26.6895,57.8634284371,1.2605,-0.23950000000000002,1.2830512460999999,50.08,-26.45,56.6357563735,133.46,46.91,8.1,47.604181539,1.2605,-0.23950000000000002,1.2830512460999999,46.91,8.1,47.604181539,133.57
2019-07-07 07:00:00,52.08,-25.9485,58.1863476449,1.76,-0.28850000000000003,1.7834887861,50.32,-25.66,56.4848475257,132.54,47.14,8.44,47.8895938592,1.76,-0.28850000000000003,1.7834887861,47.14,8.44,47.8895938592,132.64
