Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-07 07:30:00,53.7955,-25.0455,59.3399771697,3.3155,-0.3755,3.3366960455,50.48,-24.67,56.185757092,131.63,47.3,8.89,48.1281840505,3.3155,-0.3755,3.3366960455,47.3,8.89,48.1281840505,131.73
2019-07-07 08:00:00,55.21,-24.85,60.5447487401,7.15,-0.56,7.1718965414,48.06,-24.29,53.8494911768,131.92,45.02,9.34,45.978647218,7.15,-0.56,7.1718965414,45.02,9.34,45.978647218,132.02
2019-07-07 08:30:00,56.333,-24.87,61.5785984657,9.673,-0.64,9.6941492149,46.66,-24.23,52.5761210056,132.58,43.81,9.79,44.8905357509,9.673,-0.64,9.6941492149,43.81,9.79,44.8905357509,132.68
2019-07-07 09:00:00,56.5765,-25.677,62.1305776671,14.5265,-0.767,14.5467347281,42.05,-24.91,48.8744370812,133.73,39.65,9.72,40.8240235646,14.5265,-0.767,14.5467347281,39.65,9.72,40.8240235646,133.82
2019-07-07 09:30:00,56.915,-24.9745,62.1533818489,21.515,-1.2245,21.5498172904,35.4,-23.75,42.6288927841,132.66,33.31,10.3,34.8661167898,21.515,-1.2245,21.5498172904,33.31,10.3,34.8661167898,132.76
2019-07-07 10:00:00,55.318,-23.977,60.2907758534,36.558,-2.657,36.6544269223,18.76,-21.32,28.3985915144,132.0,17.94,12.16,21.6727755491,36.558,-2.657,36.6544269223,17.94,12.16,21.6727755491,132.09
2019-07-07 10:30:00,55.7155,-24.2985,60.7835014005,33.4555,-2.3785,33.539942494,22.26,-21.92,31.2409026758,131.93,21.15,11.56,24.1030309297,33.4555,-2.3785,33.539942494,21.15,11.56,24.1030309297,132.02
2019-07-07 11:00:00,55.6125,-24.248,60.6689019206,31.9325,-2.608,32.0388236402,23.68,-21.64,32.0785286446,131.57,22.44,11.68,25.2977469353,31.9325,-2.608,32.0388236402,22.44,11.68,25.2977469353,131.65
2019-07-07 11:30:00,55.037,-24.549,60.2637931929,28.467,-1.7690000000000001,28.5219117522,26.57,-22.78,34.9984756811,131.81,25.11,10.73,27.3065010574,28.467,-1.7690000000000001,28.5219117522,25.11,10.73,27.3065010574,131.85
2019-07-07 12:00:00,54.3355,-23.3865,59.1546696593,37.6955,-2.6265,37.7868922048,16.64,-20.76,26.6057738095,131.86,16.01,12.57,20.3549748219,37.6955,-2.6265,37.7868922048,16.01,12.57,20.3549748219,131.9
2019-07-07 12:30:00,51.7215,-22.1525,56.2658583734,55.1915,-4.9125,55.4096952572,-3.47,-17.24,17.5857470697,132.2,-2.64,15.89,16.1078148735,55.1915,-4.9125,55.4096952572,-2.64,15.89,16.1078148735,132.24
2019-07-07 13:00:00,52.5625,-22.4705,57.1641476496,48.5925,-4.1905,48.7728546068,3.9699999999999998,-18.28,18.7061300113,132.37,4.32,15.04,15.6481308788,48.5925,-4.1905,48.7728546068,4.32,15.04,15.6481308788,132.4
2019-07-07 13:30:00,52.0195,-21.749,56.3830416105,53.7895,-4.579,53.9840490446,-1.77,-17.17,17.2609907016,132.24,-1.09,15.98,16.0171314535,53.7895,-4.579,53.9840490446,-1.09,15.98,16.0171314535,132.26
2019-07-07 14:00:00,51.4015,-21.8535,55.8541821577,51.4415,-4.3635,51.6262341693,-0.04,-17.49,17.4900457404,131.33,0.6000000000000001,15.23,15.2418141965,51.4415,-4.3635,51.6262341693,0.6000000000000001,15.23,15.2418141965,131.36
2019-07-07 14:30:00,49.968,-21.886,54.55087552,49.498,-3.636,49.6313660904,0.47000000000000003,-18.25,18.2560510516,131.4,1.02,14.59,14.6256110983,49.498,-3.636,49.6313660904,1.02,14.59,14.6256110983,131.43
2019-07-07 15:00:00,51.3785,-22.8595,56.2343934128,38.7485,-2.5195,38.8303249085,12.63,-20.34,23.9422743281,131.64,12.18,12.83,17.6907122525,38.7485,-2.5195,38.8303249085,12.18,12.83,17.6907122525,131.66
2019-07-07 15:30:00,53.6555,-23.772,58.6857790632,32.5155,-1.952,32.5740394218,21.14,-21.82,30.3811125537,131.95,20.14,11.68,23.2817954634,32.5155,-1.952,32.5740394218,20.14,11.68,23.2817954634,131.96
2019-07-07 16:00:00,52.07,-23.462,57.1117356066,43.93,-3.202,44.0465402047,8.14,-20.26,21.8340834477,132.01,8.07,13.09,15.3776786285,43.93,-3.202,44.0465402047,8.07,13.09,15.3776786285,132.02
2019-07-07 16:30:00,53.655,-24.199,58.8595839775,31.975,-1.779,32.0244510648,21.68,-22.42,31.1877988964,132.44,20.52,11.36,23.4546370682,31.975,-1.779,32.0244510648,20.52,11.36,23.4546370682,132.43
2019-07-07 17:00:00,56.712,-23.8405,61.5192683982,24.202,-0.9705,24.2214507049,32.51,-22.87,39.7484213523,132.07,30.52,10.85,32.3912472745,24.202,-0.9705,24.2214507049,30.52,10.85,32.3912472745,132.05
2019-07-07 17:30:00,59.1675,-23.6925,63.7348226051,18.0275,-0.5725,18.0365881613,41.14,-23.12,47.191461092,131.66,38.57,10.48,39.9684287907,18.0275,-0.5725,18.0365881613,38.57,10.48,39.9684287907,131.64
2019-07-07 18:00:00,59.468,-23.782,64.0470651006,19.748,-0.652,19.758760285,39.72,-23.13,45.9638477502,131.62,37.25,10.39,38.6718838434,19.748,-0.652,19.758760285,37.25,10.39,38.6718838434,131.6
2019-07-07 18:30:00,58.5565,-24.612,63.5186133055,18.8065,-0.812,18.8240215217,39.75,-23.8,46.3303626146,131.57,37.26,9.77,38.519611888,18.8065,-0.812,18.8240215217,37.26,9.77,38.519611888,131.56
2019-07-07 19:00:00,57.963,-24.975,63.1146575211,14.643,-0.5750000000000001,14.6542851753,43.32,-24.4,49.7190345844,131.75,40.57,9.38,41.6402365507,14.643,-0.5750000000000001,14.6542851753,40.57,9.38,41.6402365507,131.73
2019-07-07 19:30:00,59.2625,-24.901,64.2814413906,10.2025,-0.611,10.22077919,49.06,-24.29,54.7438370961,131.57,45.88,9.42,46.8370665179,10.2025,-0.611,10.22077919,45.88,9.42,46.8370665179,131.56
2019-07-07 20:00:00,59.879,-28.71,66.4060143436,7.829,-0.51,7.8455937315,52.05,-28.2,59.1983319022,131.07,48.2,14.42,50.3107980457,7.829,-0.51,7.8455937315,48.2,14.42,50.3107980457,131.07
2019-07-07 20:30:00,59.985,-31.3165,67.6677426641,3.985,-0.4665,4.0122122638,56.0,-30.85,63.9352993267,131.26,51.66,16.65,54.2768652374,3.985,-0.4665,4.0122122638,51.66,16.65,54.2768652374,131.26
2019-07-07 21:00:00,59.525,-31.4145,67.3059910799,2.795,-0.4545,2.8317124236,56.73,-30.96,64.6282794139,131.31,52.31,16.59,54.8777204337,2.795,-0.4545,2.8317124236,52.31,16.59,54.8777204337,131.32
2019-07-07 21:30:00,59.5345,-30.9375,67.0931113938,0.7245,-0.2275,0.7593790226,58.81,-30.71,66.3454610354,131.4,54.16,16.88,56.7295337545,0.7245,-0.2275,0.7593790226,54.16,16.88,56.7295337545,131.4
2019-07-07 22:00:00,58.7,-31.7395,66.7314458127,0.47000000000000003,-0.1895,0.5067644917,58.23,-31.55,66.2279049948,131.66,53.69,16.28,56.1039615357,0.47000000000000003,-0.1895,0.5067644917,53.69,16.28,56.1039615357,131.66
2019-07-07 22:30:00,58.69,-31.85,66.7752843498,0.51,-0.31,0.5968249325,58.18,-31.54,66.1791810164,131.74,53.64,16.36,56.0794008527,0.51,-0.31,0.5968249325,53.64,16.36,56.0794008527,131.76
2019-07-07 23:00:00,56.8765,-32.417,65.4660075249,0.8065,-0.317,0.8665628944,56.07,-32.1,64.6084739024,132.14,51.72,16.09,54.1649933075,0.8065,-0.317,0.8665628944,51.72,16.09,54.1649933075,132.21
2019-07-07 23:30:00,54.7635,-33.205,64.0438362159,0.8035,-0.315,0.8630395414,53.96,-32.89,63.1936207223,132.86,50.0,15.84,52.449076255,0.8035,-0.315,0.8630395414,50.0,15.84,52.449076255,132.95
2019-07-08 00:00:00,52.997,-33.436,62.6629723601,0.657,-0.296,0.7206004441,52.34,-33.14,61.9494568176,132.52,48.61,15.27,50.9519872036,0.657,-0.296,0.7206004441,48.61,15.27,50.9519872036,132.63
2019-07-08 00:30:00,51.7985,-34.0635,61.9952146097,0.6885,-0.2735,0.7408336520000001,51.11,-33.79,61.2698637178,132.9,47.37,14.83,49.6371413359,0.6885,-0.2735,0.7408336520000001,47.37,14.83,49.6371413359,133.01
2019-07-08 01:00:00,51.3775,-33.947,61.5795933346,0.6475000000000001,-0.317,0.7209335961000001,50.73,-33.63,60.8646843416,133.09,46.99,15.13,49.3657472343,0.6475000000000001,-0.317,0.7209335961000001,46.99,15.13,49.3657472343,133.21
2019-07-08 01:30:00,51.472,-34.335,61.8729263006,0.452,-0.275,0.5290831693,51.02,-34.06,61.3443069893,133.41,47.27,14.95,49.5777712286,0.452,-0.275,0.5290831693,47.27,14.95,49.5777712286,133.53
2019-07-08 02:00:00,51.5275,-34.4945,62.0076913495,0.3675,-0.2545,0.4470195745,51.16,-34.24,61.560727741,133.28,47.37,14.71,49.6014213506,0.3675,-0.2545,0.4470195745,47.37,14.71,49.6014213506,133.4
2019-07-08 02:30:00,51.4595,-34.8205,62.1333031514,0.1995,-0.2305,0.3048450426,51.26,-34.59,61.8389497,133.67,47.49,14.63,49.6924239699,0.1995,-0.2305,0.3048450426,47.49,14.63,49.6924239699,133.79
2019-07-08 03:00:00,51.129,-34.868,61.8866065074,0.269,-0.268,0.3797169999,50.86,-34.6,61.5134099201,133.78,47.13,14.69,49.3663144259,0.269,-0.268,0.3797169999,47.13,14.69,49.3663144259,133.9
2019-07-08 03:30:00,50.775,-35.156,61.7579546374,0.615,-0.276,0.6740927236,50.16,-34.88,61.0953353375,133.92,46.45,14.51,48.6635654263,0.615,-0.276,0.6740927236,46.45,14.51,48.6635654263,134.04
2019-07-08 04:00:00,50.501,-35.273,61.5998013795,0.651,-0.253,0.6984339625,49.85,-35.02,60.921448603900004,134.04,46.21,14.48,48.4255562694,0.651,-0.253,0.6984339625,46.21,14.48,48.4255562694,134.16
2019-07-08 04:30:00,50.552,-34.929,61.4454208627,0.432,-0.269,0.5089056887,50.12,-34.66,60.9370987166,133.98,46.45,14.84,48.7629787851,0.432,-0.269,0.5089056887,46.45,14.84,48.7629787851,134.1
2019-07-08 05:00:00,50.921,-34.8825,61.7230673837,0.201,-0.29250000000000004,0.3549045646,50.72,-34.59,61.3920719637,134.21,46.97,15.03,49.3161413738,0.201,-0.29250000000000004,0.3549045646,46.97,15.03,49.3161413738,134.33
2019-07-08 05:30:00,51.1325,-34.4965,61.6809619615,0.2025,-0.3065,0.3673533721,50.93,-34.19,61.3418372728,133.92,47.18,15.24,49.580338845200004,0.2025,-0.3065,0.3673533721,47.18,15.24,49.580338845200004,134.03
2019-07-08 06:00:00,51.9355,-34.5,62.3501897371,1.1955,-0.37,1.2514472622000001,50.74,-34.13,61.1506704787,134.34,47.04,15.6,49.5592736024,1.1955,-0.37,1.2514472622000001,47.04,15.6,49.5592736024,134.46
2019-07-08 06:30:00,53.695,-33.919,63.5110351514,2.705,-0.389,2.7328274735,50.99,-33.53,61.0265597916,134.25,47.31,16.09,49.971233725,2.705,-0.389,2.7328274735,47.31,16.09,49.971233725,134.36
2019-07-08 07:00:00,55.1015,-33.893,64.6908861529,5.4115,-0.423,5.4280071159,49.69,-33.47,59.9110757707,134.86,46.05,16.63,48.9607945197,5.4115,-0.423,5.4280071159,46.05,16.63,48.9607945197,134.97
2019-07-08 07:30:00,57.14,-33.0335,66.0014524253,10.73,-0.5835,10.7458537236,46.41,-32.45,56.6294146182,133.85,42.82,16.85,46.0160287291,10.73,-0.5835,10.7458537236,42.82,16.85,46.0160287291,133.96
2019-07-08 08:00:00,58.1585,-32.213,66.4837460681,16.3285,-0.793,16.3477448368,41.83,-31.42,52.3160138007,133.5,38.61,17.5,42.3908256584,16.3285,-0.793,16.3477448368,38.61,17.5,42.3908256584,133.61
2019-07-08 08:30:00,60.1465,-31.706,67.9917046282,19.2065,-0.996,19.2323076683,40.94,-30.71,51.1780001563,133.28,37.82,17.98,41.8763990811,19.2065,-0.996,19.2323076683,37.82,17.98,41.8763990811,133.38
2019-07-08 09:00:00,59.931,-31.2905,67.6078409007,24.261,-1.3505,24.2985590365,35.67,-29.94,46.5698668669,133.06,33.05,18.46,37.8559651838,24.261,-1.3505,24.2985590365,33.05,18.46,37.8559651838,133.16
2019-07-08 09:30:00,59.1495,-30.422,66.5143701335,29.7895,-1.972,29.8546997012,29.36,-28.45,40.8829071863,132.87,27.29,19.66,33.6342043164,29.7895,-1.972,29.8546997012,27.29,19.66,33.6342043164,132.97
2019-07-08 10:00:00,58.377,-29.621,65.4620330421,35.007,-2.761,35.1157111561,23.37,-26.86,35.6036023458,132.67,21.85,20.89,30.2293665167,35.007,-2.761,35.1157111561,21.85,20.89,30.2293665167,132.77
2019-07-08 10:30:00,57.4165,-29.2315,64.4293028404,37.7665,-3.4215,37.9211706636,19.65,-25.81,32.4388439991,132.26,18.46,21.58,28.3983802355,37.7665,-3.4215,37.9211706636,18.46,21.58,28.3983802355,132.36
2019-07-08 11:00:00,56.377,-29.194,63.4874457275,40.037,-3.954,40.2317720838,16.34,-25.24,30.0674774466,132.48,15.44,22.2,27.0413313282,40.037,-3.954,40.2317720838,15.44,22.2,27.0413313282,132.57
2019-07-08 11:30:00,57.0235,-28.8785,63.9190684733,40.9035,-4.5085,41.1512197207,16.12,-24.37,29.2190229132,132.39,15.2,22.92,27.5021162822,40.9035,-4.5085,41.1512197207,15.2,22.92,27.5021162822,132.48
2019-07-08 12:00:00,58.9285,-28.2055,65.3308376075,41.2185,-5.1955,41.5446502272,17.71,-23.01,29.0362566458,132.24,16.65,24.01,29.2181895401,41.2185,-5.1955,41.5446502272,16.65,24.01,29.2181895401,132.31
2019-07-08 12:30:00,59.274,-28.1115,65.6023132843,40.804,-5.6115,41.1880486094,18.47,-22.5,29.1099793885,132.24,17.35,24.54,30.0538533303,40.804,-5.6115,41.1880486094,17.35,24.54,30.0538533303,132.31
2019-07-08 13:00:00,59.49,-28.3575,65.9030189464,37.5,-4.7975,37.8056345834,21.99,-23.56,32.2278404489,132.36,20.5,23.66,31.3056799958,37.5,-4.7975,37.8056345834,20.5,23.66,31.3056799958,132.39
2019-07-08 13:30:00,58.2705,-28.4925,64.8635007265,39.4105,-5.3425,39.7709670048,18.86,-23.15,29.860041862,132.32,17.75,23.98,29.8345923384,39.4105,-5.3425,39.7709670048,17.75,23.98,29.8345923384,132.34
2019-07-08 14:00:00,57.5175,-27.860500000000002,63.9098604794,42.4975,-6.2605,42.9561563283,15.02,-21.6,26.3089414458,132.18,14.32,25.27,29.0454006686,42.4975,-6.2605,42.9561563283,14.32,25.27,29.0454006686,132.2
2019-07-08 14:30:00,57.078,-27.9985,63.575263163,41.708,-5.5285,42.0728127922,15.37,-22.47,27.2238461647,132.34,14.54,24.58,28.5585013612,41.708,-5.5285,42.0728127922,14.54,24.58,28.5585013612,132.35
2019-07-08 15:00:00,57.0055,-28.023,63.520985188,40.3455,-5.563,40.7272186535,16.66,-22.46,27.9643916437,132.34,15.71,24.61,29.1968525701,40.3455,-5.563,40.7272186535,15.71,24.61,29.1968525701,132.35
2019-07-08 15:30:00,56.366,-27.922,62.9028142455,38.866,-4.712,39.1505925881,17.5,-23.21,29.0680941928,132.38,16.48,24.01,29.1216500219,38.866,-4.712,39.1505925881,16.48,24.01,29.1216500219,132.39
2019-07-08 16:00:00,57.027,-28.277,63.6527097459,38.157,-4.967,38.4789258946,18.87,-23.31,29.9905485112,132.38,17.72,23.88,29.7363884828,38.157,-4.967,38.4789258946,17.72,23.88,29.7363884828,132.39
2019-07-08 16:30:00,57.7495,-28.27,64.2977266336,40.1695,-5.5600000000000005,40.5524639233,17.58,-22.71,28.7193401735,132.43,16.55,24.46,29.5329324653,40.1695,-5.5600000000000005,40.5524639233,16.55,24.46,29.5329324653,132.43
2019-07-08 17:00:00,58.317,-29.2255,65.2303789599,37.277,-4.3155,37.5259679322,21.04,-24.91,32.6065898248,132.78,19.69,22.68,30.034621689,37.277,-4.3155,37.5259679322,19.69,22.68,30.034621689,132.74
2019-07-08 17:30:00,60.4805,-29.237,67.1765811072,33.0805,-3.607,33.2765672696,27.4,-25.63,37.5187539772,132.91,25.43,22.19,33.750274073,33.0805,-3.607,33.2765672696,25.43,22.19,33.750274073,132.86
2019-07-08 18:00:00,61.4545,-29.535,68.1833689051,27.7845,-2.8449999999999998,27.9297773935,33.67,-26.69,42.9653930507,132.91,31.16,21.33,37.761283082,27.7845,-2.8449999999999998,27.9297773935,31.16,21.33,37.761283082,132.86
2019-07-08 18:30:00,62.763,-29.6535,69.4155906929,22.853,-2.4335,22.9822003135,39.91,-27.22,48.3087621452,133.08,36.84,21.0,42.4050185709,22.853,-2.4335,22.9822003135,36.84,21.0,42.4050185709,133.02
2019-07-08 19:00:00,63.0755,-30.5465,70.08286069,18.0455,-2.0065,18.1567098479,45.03,-28.54,53.3125923211,133.93,41.47,20.33,46.185168615,18.0455,-2.0065,18.1567098479,41.47,20.33,46.185168615,133.86
2019-07-08 19:30:00,62.6675,-30.492,69.6920197745,13.6175,-1.592,13.7102432601,49.05,-28.9,56.9307693607,133.59,45.18,19.9,49.3684352598,13.6175,-1.592,13.7102432601,45.18,19.9,49.3684352598,133.52
2019-07-08 20:00:00,63.169,-30.594,70.187715428,7.459,-1.494,7.6071490718,55.71,-29.1,62.8523197663,133.63,51.24,19.74,54.910884167,7.459,-1.494,7.6071490718,51.24,19.74,54.910884167,133.56
2019-07-08 20:30:00,62.925,-30.663,69.9983942244,4.105,-1.343,4.3191056945,58.82,-29.32,65.7225592928,133.77,54.04,19.65,57.5016878013,4.105,-1.343,4.3191056945,54.04,19.65,57.5016878013,133.71
2019-07-08 21:00:00,62.7015,-30.663,69.7975477452,2.0815,-1.2530000000000001,2.4295372502,60.62,-29.41,67.377537058,133.63,55.69,19.46,58.9920986235,2.0815,-1.2530000000000001,2.4295372502,55.69,19.46,58.9920986235,133.58
2019-07-08 21:30:00,62.4275,-30.4385,69.4528259936,0.8875000000000001,-1.0885,1.4044530964,61.54,-29.35,68.1805991467,133.44,56.55,19.39,59.7818919072,0.8875000000000001,-1.0885,1.4044530964,56.55,19.39,59.7818919072,133.41
2019-07-08 22:00:00,62.253,-30.0835,69.1408199348,0.433,-1.0635,1.1482688055999999,61.82,-29.02,68.2925530347,133.18,56.76,19.5,60.0162278055,0.433,-1.0635,1.1482688055999999,56.76,19.5,60.0162278055,133.18
2019-07-08 22:30:00,62.4645,-30.178,69.3723680167,0.5645,-1.158,1.2882640451,61.9,-29.02,68.3649793388,133.32,56.88,19.57,60.1524671148,0.5645,-1.158,1.2882640451,56.88,19.57,60.1524671148,133.33
2019-07-08 23:00:00,60.583,-30.723,67.9279222264,0.193,-1.183,1.1986400627,60.39,-29.54,67.227700392,133.68,55.52,19.38,58.8052276588,0.193,-1.183,1.1986400627,55.52,19.38,58.8052276588,133.7
2019-07-08 23:30:00,57.534,-31.912,65.7916172472,0.264,-1.212,1.2404192840000001,57.27,-30.7,64.9795575547,134.23,52.9,18.72,56.1146005956,0.264,-1.212,1.2404192840000001,52.9,18.72,56.1146005956,134.26
2019-07-09 00:00:00,55.4305,-31.32,63.6669673398,0.3005,-1.1400000000000001,1.1789403081,55.13,-30.18,62.8502132057,132.06,51.12,17.62,54.0714231364,0.3005,-1.1400000000000001,1.1789403081,51.12,17.62,54.0714231364,132.09
2019-07-09 00:30:00,53.805,-32.0815,62.643440736,0.125,-1.1915,1.1980389184,53.68,-30.89,61.9333068712,132.44,49.78,17.22,52.6742517745,0.125,-1.1915,1.1980389184,49.78,17.22,52.6742517745,132.47
2019-07-09 01:00:00,53.409,-32.4175,62.4773205832,0.069,-1.2075,1.2094698219,53.34,-31.21,61.7998357603,132.75,49.49,17.14,52.3740365067,0.069,-1.2075,1.2094698219,49.49,17.14,52.3740365067,132.79
2019-07-09 01:30:00,53.7605,-32.6045,62.8748342384,0.0005,-1.1445,1.1445001092,53.76,-31.46,62.288596067,132.9,49.89,16.97,52.6971820878,0.0005,-1.1445,1.1445001092,49.89,16.97,52.6971820878,132.94
2019-07-09 02:00:00,53.5905,-32.181,62.5104667336,0.0005,-1.141,1.1410001096,53.59,-31.04,61.9303616976,132.47,49.69,17.09,52.5467810622,0.0005,-1.141,1.1410001096,49.69,17.09,52.5467810622,132.52
2019-07-09 02:30:00,53.6405,-32.0335,62.4775828798,0.0005,-1.1335,1.1335001103,53.64,-30.9,61.9036315574,132.43,49.77,17.18,52.6517359638,0.0005,-1.1335,1.1335001103,49.77,17.18,52.6517359638,132.52
2019-07-09 03:00:00,53.131,-32.154,62.1030021577,0.001,-1.1440000000000001,1.1440004371,53.13,-31.01,61.5176153634,132.53,49.3,17.17,52.2043954088,0.001,-1.1440000000000001,1.1440004371,49.3,17.17,52.2043954088,132.61
2019-07-09 03:30:00,52.6845,-32.4615,61.8821906731,0.0045000000000000005,-1.1515,1.1515087928,52.68,-31.31,61.2821221891,132.65,48.89,16.96,51.7481758133,0.0045000000000000005,-1.1515,1.1515087928,48.89,16.96,51.7481758133,132.75
2019-07-09 04:00:00,52.6655,-32.635,61.9572281114,0.0055000000000000005,-1.135,1.1350133259,52.66,-31.5,61.3622489809,132.73,48.88,16.82,51.6930053295,0.0055000000000000005,-1.135,1.1350133259,48.88,16.82,51.6930053295,132.84
2019-07-09 04:30:00,52.0495,-32.574,61.4020840546,0.0195,-0.844,0.8442252365,52.03,-31.73,60.9418887138,132.73,48.27,16.64,51.0576389975,0.0195,-0.844,0.8442252365,48.27,16.64,51.0576389975,132.84
2019-07-09 05:00:00,51.4465,-32.5235,60.864771539,0.036500000000000005,-0.6335000000000001,0.6345506284,51.41,-31.89,60.4976049113,132.64,47.75,16.47,50.5106266047,0.036500000000000005,-0.6335000000000001,0.6345506284,47.75,16.47,50.5106266047,132.76
2019-07-09 05:30:00,50.4265,-32.8675,60.1922292202,0.036500000000000005,-0.0975,0.1041081169,50.39,-32.77,60.1084436664,132.89,46.84,15.79,49.429846247,0.036500000000000005,-0.0975,0.1041081169,46.84,15.79,49.429846247,133.01
2019-07-09 06:00:00,50.6105,-32.752,60.2836313957,0.5405,0.088,0.5476168825000001,50.07,-32.84,59.8787984181,133.5,46.47,16.18,49.2062323288,0.5405,0.088,0.5476168825000001,46.47,16.18,49.2062323288,133.62
2019-07-09 06:30:00,52.501,-31.7225,61.3406228143,2.271,0.007500000000000001,2.2710123844,50.23,-31.73,59.4125054176,132.27,46.45,16.42,49.2668133737,2.271,0.007500000000000001,2.2710123844,46.45,16.42,49.2668133737,132.38
2019-07-09 07:00:00,54.7015,-30.9745,62.8623396995,4.6115,-0.0145,4.6115227962,50.09,-30.96,58.8857342656,131.82,46.29,16.87,49.2682554999,4.6115,-0.0145,4.6115227962,46.29,16.87,49.2682554999,131.94
2019-07-09 07:30:00,57.2755,-30.1715,64.7364063916,7.6855,-0.3315,7.6926460012,49.59,-29.84,57.8756745101,131.46,45.79,17.65,49.0738891876,7.6855,-0.3315,7.6926460012,45.79,17.65,49.0738891876,131.56
2019-07-09 08:00:00,58.69,-30.008,65.9165848933,11.37,-0.20800000000000002,11.3719023914,47.32,-29.8,55.9215736545,132.64,43.6,18.44,47.3391339169,11.37,-0.20800000000000002,11.3719023914,43.6,18.44,47.3391339169,132.74
2019-07-09 08:30:00,59.0085,-29.7975,66.1051743701,16.6785,-0.5075000000000001,16.686219419,42.33,-29.29,51.4755573064,132.37,39.03,18.59,43.2311114824,16.6785,-0.5075000000000001,16.686219419,39.03,18.59,43.2311114824,132.44
2019-07-09 09:00:00,58.7665,-29.537,65.7718472544,23.0465,-0.9470000000000001,23.0659483059,35.72,-28.59,45.752666589,132.28,33.05,19.15,38.1971857602,23.0465,-0.9470000000000001,23.0659483059,33.05,19.15,38.1971857602,132.35
2019-07-09 09:30:00,58.2485,-29.4985,65.2920305589,28.9585,-1.8785,29.0193639575,29.29,-27.62,40.2587692311,132.13,27.21,19.86,33.6868475818,28.9585,-1.8785,29.0193639575,27.21,19.86,33.6868475818,132.2
2019-07-09 10:00:00,58.009,-29.376,65.0230225151,33.449,-2.966,33.5802435518,24.56,-26.41,36.0649649937,132.06,22.86,20.88,30.9605232514,33.449,-2.966,33.5802435518,22.86,20.88,30.9605232514,132.14
2019-07-09 10:30:00,56.8865,-29.3445,64.0091678004,36.3265,-3.4745,36.4922834651,20.56,-25.87,33.0449769254,131.69,19.24,21.12,28.5697742378,36.3265,-3.4745,36.4922834651,19.24,21.12,28.5697742378,131.76
2019-07-09 11:00:00,57.433,-28.7055,64.2071274801,38.843,-4.6655,39.1221873015,18.59,-24.04,30.3893023941,131.44,17.45,22.6,28.5528019641,38.843,-4.6655,39.1221873015,17.45,22.6,28.5528019641,131.52
2019-07-09 11:30:00,58.1075,-28.5345,64.7356103431,38.3975,-5.3245000000000005,38.7649107635,19.71,-23.21,30.4497651879,131.54,18.41,23.38,29.7582341546,38.3975,-5.3245000000000005,38.7649107635,18.41,23.38,29.7582341546,131.63
2019-07-09 12:00:00,57.256,-29.131,64.2406778996,37.916,-5.191,38.2696947597,19.34,-23.94,30.7759516506,131.72,18.16,22.88,29.2109568484,37.916,-5.191,38.2696947597,18.16,22.88,29.2109568484,131.8
2019-07-09 12:30:00,57.178,-29.024,64.1226657275,39.598,-4.864,39.8956150473,17.58,-24.16,29.8791231464,131.72,16.52,22.64,28.0264161105,39.598,-4.864,39.8956150473,16.52,22.64,28.0264161105,131.8
2019-07-09 13:00:00,57.4365,-28.9935,64.3395257559,36.9465,-3.5735,37.1189138378,20.49,-25.42,32.6499081163,131.86,19.18,21.59,28.8790668132,36.9465,-3.5735,37.1189138378,19.18,21.59,28.8790668132,131.94
2019-07-09 13:30:00,57.436,-28.85,64.2745408074,36.866,-3.52,37.033665171,20.57,-25.33,32.6302589631,131.7,19.26,21.61,28.9471881191,36.866,-3.52,37.033665171,19.26,21.61,28.9471881191,131.76
2019-07-09 14:00:00,56.396,-28.547,63.2094931557,39.046,-3.977,39.2480145358,17.35,-24.57,30.0783543433,131.56,16.33,22.17,27.5350285999,39.046,-3.977,39.2480145358,16.33,22.17,27.5350285999,131.6
2019-07-09 14:30:00,54.675,-28.464,61.6405298566,41.955,-4.164,42.1611304521,12.72,-24.3,27.4278763305,131.56,12.14,22.4,25.4782181481,41.955,-4.164,42.1611304521,12.14,22.4,25.4782181481,131.6
2019-07-09 15:00:00,53.2065,-28.7805,60.4917252399,41.2865,-3.5404999999999998,41.4380286995,11.92,-25.24,27.9131510224,131.66,11.42,21.63,24.459625917,41.2865,-3.5404999999999998,41.4380286995,11.42,21.63,24.459625917,131.69
2019-07-09 15:30:00,53.842,-28.4605,60.9012399237,42.282,-3.9805,42.4689522387,11.56,-24.48,27.0721997629,131.73,11.06,22.32,24.9099578482,42.282,-3.9805,42.4689522387,11.06,22.32,24.9099578482,131.76
2019-07-09 16:00:00,55.18,-28.3655,62.0438070258,41.27,-4.1055,41.473702876,13.91,-24.26,27.9649012156,131.76,13.2,22.55,26.1293417445,41.27,-4.1055,41.473702876,13.2,22.55,26.1293417445,131.76
2019-07-09 16:30:00,57.101,-28.711,63.9127977951,39.511,-3.891,39.7021284316,17.59,-24.82,30.4210535649,131.89,16.58,22.18,27.6920349559,39.511,-3.891,39.7021284316,16.58,22.18,27.6920349559,131.91
2019-07-09 17:00:00,58.8765,-28.924500000000002,65.5977816126,35.9865,-3.4245,36.1490716686,22.89,-25.5,34.2666324578,131.92,21.36,21.68,30.4347170186,35.9865,-3.4245,36.1490716686,21.36,21.68,30.4347170186,131.91
2019-07-09 17:30:00,60.487,-29.322,67.2194678125,30.897,-2.422,30.9917842823,29.59,-26.9,39.9897249303,132.11,27.47,20.54,34.3000364431,30.897,-2.422,30.9917842823,27.47,20.54,34.3000364431,132.1
2019-07-09 18:00:00,62.0085,-29.423,68.6350275096,25.9985,-2.213,26.0925156175,36.01,-27.21,45.1342907333,132.11,33.3,20.34,39.0205791859,25.9985,-2.213,26.0925156175,33.3,20.34,39.0205791859,132.1
2019-07-09 18:30:00,62.896,-29.5295,69.4830784166,21.976,-1.7295,22.0439503322,40.92,-27.8,49.4700555892,132.29,37.76,19.9,42.6828724432,21.976,-1.7295,22.0439503322,37.76,19.9,42.6828724432,132.27
2019-07-09 19:00:00,62.907,-29.5585,69.505363615,17.777,-1.5185,17.8417367778,45.13,-28.04,53.1315207763,132.41,41.58,19.82,46.0622274754,17.777,-1.5185,17.8417367778,41.58,19.82,46.0622274754,132.4
2019-07-09 19:30:00,62.573,-29.5545,69.2015086487,13.303,-1.1245,13.3504422867,49.27,-28.43,56.8840733422,132.45,45.37,19.54,49.3988714446,13.303,-1.1245,13.3504422867,45.37,19.54,49.3988714446,132.43
2019-07-09 20:00:00,62.8535,-28.9915,69.217552214,6.5635,-0.9115000000000001,6.6264896061,56.29,-28.08,62.905091208900004,132.22,51.72,19.78,55.3733401557,6.5635,-0.9115000000000001,6.6264896061,51.72,19.78,55.3733401557,132.21
2019-07-09 20:30:00,62.5915,-29.206,69.0701549749,2.9314999999999998,-0.706,3.0153156137,59.66,-28.5,66.1178160559,132.22,54.8,19.39,58.1292705958,2.9314999999999998,-0.706,3.0153156137,54.8,19.39,58.1292705958,132.21
2019-07-09 21:00:00,60.836,-29.493,67.6081056161,1.5859999999999999,-0.793,1.7732019062000002,59.25,-28.7,65.8350400623,132.3,54.45,19.28,57.7626254597,1.5859999999999999,-0.793,1.7732019062000002,54.45,19.28,57.7626254597,132.32
2019-07-09 21:30:00,61.362,-29.3425,68.0167431612,0.532,-0.5825,0.7888791099,60.83,-28.76,67.2861538506,131.74,55.87,18.88,58.9738187673,0.532,-0.5825,0.7888791099,55.87,18.88,58.9738187673,131.78
2019-07-09 22:00:00,59.8305,-29.606,66.7548048177,0.0405,-0.356,0.3582963159,59.79,-29.25,66.5612995666,131.31,54.91,18.06,57.8037343084,0.0405,-0.356,0.3582963159,54.91,18.06,57.8037343084,131.37
2019-07-09 22:30:00,59.3255,-29.8835,66.42694124,0.0455,-0.4335,0.4358812912,59.28,-29.45,66.1923024226,131.59,54.49,18.04,57.3986210636,0.0455,-0.4335,0.4358812912,54.49,18.04,57.3986210636,131.68
2019-07-09 23:00:00,57.763,-29.962,65.0713885898,0.093,-0.47200000000000003,0.48107483830000003,57.67,-29.49,64.7725945134,131.32,53.03,17.77,55.9281127878,0.093,-0.47200000000000003,0.48107483830000003,53.03,17.77,55.9281127878,131.43
2019-07-09 23:30:00,54.7645,-30.284,62.5801175794,0.1245,-0.10400000000000001,0.1622228406,54.64,-30.18,62.420845877,131.28,50.49,17.21,53.3425177509,0.1245,-0.10400000000000001,0.1622228406,50.49,17.21,53.3425177509,131.43
2019-07-10 00:00:00,52.484,-31.4745,61.1981568861,0.324,0.035500000000000004,0.325939028,52.16,-31.51,60.9388685487,132.39,48.4,16.63,51.1773084482,0.324,0.035500000000000004,0.325939028,48.4,16.63,51.1773084482,132.51
2019-07-10 00:30:00,51.0445,-31.893,60.1889061975,0.41450000000000004,0.107,0.4280878999,50.63,-32.0,59.8948820852,132.45,46.97,16.18,49.6787006674,0.41450000000000004,0.107,0.4280878999,46.97,16.18,49.6787006674,132.57
2019-07-10 01:00:00,50.4025,-32.163,59.7902214016,0.3425,-0.053,0.3465764706,50.06,-32.11,59.4731510852,132.58,46.48,16.17,49.2123897002,0.3425,-0.053,0.3465764706,46.48,16.17,49.2123897002,132.7
2019-07-10 01:30:00,50.532,-32.3205,59.9841457741,0.352,-0.2205,0.4153603857,50.18,-32.1,59.5688039161,132.94,46.61,16.42,49.4176941995,0.352,-0.2205,0.4153603857,46.61,16.42,49.4176941995,133.05
2019-07-10 02:00:00,50.645,-32.7165,60.2933279663,0.47500000000000003,-0.28650000000000003,0.5547136649000001,50.17,-32.43,59.7388801368,132.94,46.56,16.12,49.271573955,0.47500000000000003,-0.28650000000000003,0.5547136649000001,46.56,16.12,49.271573955,133.05
2019-07-10 02:30:00,50.2265,-33.086,60.1446980061,0.3865,-0.23600000000000002,0.4528556613,49.84,-32.85,59.692110869,133.32,46.3,15.97,48.9768404453,0.3865,-0.23600000000000002,0.4528556613,46.3,15.97,48.9768404453,133.42
2019-07-10 03:00:00,49.3705,-33.273,59.5360294213,0.1605,-0.233,0.2829297616,49.21,-33.04,59.2728074247,133.32,45.73,15.83,48.3923733661,0.1605,-0.233,0.2829297616,45.73,15.83,48.3923733661,133.38
2019-07-10 03:30:00,48.983,-33.5755,59.3855915964,0.163,-0.20550000000000002,0.2622961113,48.82,-33.37,59.1350090894,133.49,45.35,15.66,47.9776833538,0.163,-0.20550000000000002,0.2622961113,45.35,15.66,47.9776833538,133.57
2019-07-10 04:00:00,49.1275,-33.648,59.5457736557,0.2175,-0.248,0.32986398710000003,48.91,-33.4,59.226245027,133.44,45.45,15.62,48.0592020325,0.2175,-0.248,0.32986398710000003,45.45,15.62,48.0592020325,133.52
2019-07-10 04:30:00,50.3995,-33.604,60.5750643107,0.5395,-0.47400000000000003,0.7181477912,49.86,-33.13,59.8633151438,133.61,46.33,15.96,49.001943839,0.5395,-0.47400000000000003,0.7181477912,46.33,15.96,49.001943839,133.7
2019-07-10 05:00:00,50.445,-33.471,60.5392919186,0.41500000000000004,-0.461,0.6202789695,50.03,-33.01,59.9388104653,133.33,46.47,15.87,49.1051708072,0.41500000000000004,-0.461,0.6202789695,46.47,15.87,49.1051708072,133.41
2019-07-10 05:30:00,50.621,-32.934,60.3915060004,0.631,-0.404,0.7492509593000001,49.99,-32.53,59.6422752752,133.0,46.4,16.14,49.1269742606,0.631,-0.404,0.7492509593000001,46.4,16.14,49.1269742606,133.08
2019-07-10 06:00:00,50.979,-32.342,60.3727041385,0.449,-0.132,0.4680010684,50.53,-32.21,59.9229922484,132.82,46.91,16.37,49.6842530386,0.449,-0.132,0.4680010684,46.91,16.37,49.6842530386,132.91
2019-07-10 06:30:00,52.915,-31.933,61.8038325187,1.855,-0.233,1.8695758877,51.06,-31.7,60.1000299501,132.82,47.33,16.8,50.2231908584,1.855,-0.233,1.8695758877,47.33,16.8,50.2231908584,132.91
2019-07-10 07:00:00,55.1825,-31.614,63.5968026103,4.5825,-0.374,4.5977366443,50.6,-31.24,59.4667772794,133.03,46.7,17.34,49.8153149142,4.5825,-0.374,4.5977366443,46.7,17.34,49.8153149142,133.12
2019-07-10 07:30:00,58.4225,-30.9305,66.1051006844,6.6625,-0.5105000000000001,6.6820293699,51.76,-30.42,60.0372717568,133.37,47.64,18.32,51.0410814932,6.6625,-0.5105000000000001,6.6820293699,47.64,18.32,51.0410814932,133.47
2019-07-10 08:00:00,59.7015,-30.926,67.2360511798,8.5815,-0.546,8.5988521472,51.12,-30.38,59.4659465577,133.37,47.05,18.38,50.5126409921,8.5815,-0.546,8.5988521472,47.05,18.38,50.5126409921,133.47
2019-07-10 08:30:00,60.1135,-30.3085,67.3218987737,9.0035,-0.42850000000000005,9.0136909477,51.11,-29.88,59.2034331775,132.85,47.0,18.48,50.502578152,9.0035,-0.42850000000000005,9.0136909477,47.0,18.48,50.502578152,132.93
2019-07-10 09:00:00,59.9725,-29.926,67.0243704353,12.2725,-0.396,12.2788872562,47.7,-29.53,56.1008992798,132.4,43.94,18.42,47.6447268856,12.2725,-0.396,12.2788872562,43.94,18.42,47.6447268856,132.48
2019-07-10 09:30:00,60.3095,-30.1355,67.4194641813,13.0195,-0.7855000000000001,13.0431740961,47.29,-29.35,55.6575834905,132.73,43.55,18.83,47.446510936,13.0195,-0.7855000000000001,13.0431740961,43.55,18.83,47.446510936,132.81
2019-07-10 10:00:00,59.9565,-30.4625,67.2513628003,15.4165,-0.9325,15.4446763806,44.54,-29.53,53.4399897081,133.0,41.03,18.79,45.1278738697,15.4165,-0.9325,15.4446763806,41.03,18.79,45.1278738697,133.08
2019-07-10 10:30:00,59.819,-30.2205,67.0193358759,16.379,-1.1105,16.4166029144,43.44,-29.11,52.2917364409,132.91,40.06,19.14,44.3975584914,16.379,-1.1105,16.4166029144,40.06,19.14,44.3975584914,132.99
2019-07-10 11:00:00,59.46,-30.043,66.6188670648,18.52,-0.863,18.5400962511,40.94,-29.18,50.2748048231,132.81,37.78,18.96,42.2706754145,18.52,-0.863,18.5400962511,37.78,18.96,42.2706754145,132.89
2019-07-10 11:30:00,59.212,-29.9455,66.3535523861,16.552,-0.6255000000000001,16.5638146044,42.66,-29.32,51.7642540756,132.81,39.3,18.86,43.5911642423,16.552,-0.6255000000000001,16.5638146044,39.3,18.86,43.5911642423,132.89
2019-07-10 12:00:00,59.5395,-29.661,66.518621312,18.1195,-0.551,18.1278758063,41.42,-29.11,50.6261641841,132.66,38.23,19.0,42.6911337399,18.1195,-0.551,18.1278758063,38.23,19.0,42.6911337399,132.74
2019-07-10 12:30:00,59.7975,-29.9725,66.888651971,17.7775,-0.7125,17.791772326,42.02,-29.26,51.2037889223,132.82,38.77,18.88,43.1227005184,17.7775,-0.7125,17.791772326,38.77,18.88,43.1227005184,132.9
2019-07-10 13:00:00,58.8645,-30.3215,66.2149735521,20.6345,-1.1315,20.6654998125,38.23,-29.19,48.0997817043,132.9,35.3,18.94,40.0601248126,20.6345,-1.1315,20.6654998125,35.3,18.94,40.0601248126,132.99
2019-07-10 13:30:00,57.324,-29.9665,64.6840946311,29.024,-2.4265,29.1252549903,28.3,-27.54,39.4884995917,132.7,26.32,20.34,33.2634634396,29.024,-2.4265,29.1252549903,26.32,20.34,33.2634634396,132.78
2019-07-10 14:00:00,54.5065,-29.9095,62.1734407324,35.7065,-3.0495,35.8364840979,18.8,-26.86,32.7856615001,133.12,17.71,21.26,27.6700505963,35.7065,-3.0495,35.8364840979,17.71,21.26,27.6700505963,133.19
2019-07-10 14:30:00,54.5585,-29.804,62.1683869684,39.4685,-4.454,39.7190207363,15.09,-25.35,29.5013660701,132.95,14.29,22.45,26.6121513599,39.4685,-4.454,39.7190207363,14.29,22.45,26.6121513599,132.98
2019-07-10 15:00:00,54.7225,-30.145,62.4761797108,35.5925,-3.555,35.7695971637,19.13,-26.59,32.7564497466,133.05,17.98,21.4,27.9506779882,35.5925,-3.555,35.7695971637,17.98,21.4,27.9506779882,133.08
2019-07-10 15:30:00,54.959,-30.308,62.7619832781,32.329,-2.508,32.4261361405,22.63,-27.8,35.846295485,133.25,21.16,20.48,29.4478522137,32.329,-2.508,32.4261361405,21.16,20.48,29.4478522137,133.3
2019-07-10 16:00:00,56.253,-30.7285,64.0986795593,29.173,-2.1385,29.2512753782,27.08,-28.59,39.3791124837,133.39,25.18,19.89,32.0880741086,29.173,-2.1385,29.2512753782,25.18,19.89,32.0880741086,133.42
2019-07-10 16:30:00,58.19,-30.5595,65.7263960692,23.82,-1.5695000000000001,23.871651184,34.37,-28.99,44.9635074255,133.08,31.82,19.38,37.2571711218,23.82,-1.5695000000000001,23.871651184,31.82,19.38,37.2571711218,133.11
2019-07-10 17:00:00,59.591,-30.812,67.0855172522,21.901,-1.232,21.9356245637,37.69,-29.58,47.9115069686,133.08,34.86,18.86,39.6348230726,21.901,-1.232,21.9356245637,34.86,18.86,39.6348230726,133.11
2019-07-10 17:30:00,61.924,-30.1755,68.8849952911,17.294,-0.9855,17.3220566403,44.63,-29.19,53.3281632911,133.0,41.16,19.23,45.4305899147,17.294,-0.9855,17.3220566403,41.16,19.23,45.4305899147,133.05
2019-07-10 18:00:00,63.2445,-29.9555,69.9799882859,14.5645,-0.8355,14.5884447595,48.68,-29.12,56.7249222124,133.04,44.84,19.36,48.8409172723,14.5645,-0.8355,14.5884447595,44.84,19.36,48.8409172723,133.1
2019-07-10 18:30:00,63.41,-29.8425,70.0814019997,11.98,-0.7325,12.0023729425,51.43,-29.11,59.0968442474,132.69,47.35,19.15,51.0758749313,11.98,-0.7325,12.0023729425,47.35,19.15,51.0758749313,132.76
2019-07-10 19:00:00,63.709,-29.483,70.2003131759,7.069,-0.643,7.0981835705,56.64,-28.84,63.5596979225,132.43,52.04,19.22,55.4758506019,7.069,-0.643,7.0981835705,52.04,19.22,55.4758506019,132.5
2019-07-10 19:30:00,63.515,-29.6155,70.0801902484,4.785,-0.5855,4.8206882548,58.73,-29.03,65.5130048158,132.52,53.96,19.14,57.2540059734,4.785,-0.5855,4.8206882548,53.96,19.14,57.2540059734,132.6
2019-07-10 20:00:00,63.1015,-29.711,69.7462746192,3.1015,-0.581,3.1554497698,60.0,-29.13,66.6975029518,132.46,55.14,19.0,58.3216906476,3.1015,-0.581,3.1554497698,55.14,19.0,58.3216906476,132.55
2019-07-10 20:30:00,62.5005,-29.737,69.2141724595,1.4505,-0.457,1.5207890222,61.05,-29.28,67.7083517744,132.46,56.06,18.85,59.1442820567,1.4505,-0.457,1.5207890222,56.06,18.85,59.1442820567,132.55
2019-07-10 21:00:00,61.7885,-29.8825,68.635140697,0.4585,-0.3325,0.5663731102,61.33,-29.55,68.0776865059,132.46,56.33,18.6,59.3214033887,0.4585,-0.3325,0.5663731102,56.33,18.6,59.3214033887,132.55
2019-07-10 21:30:00,61.361,-29.7735,68.2028857399,0.021,-0.3335,0.3341605153,61.34,-29.44,68.039027036,132.37,56.36,18.7,59.3813068229,0.021,-0.3335,0.3341605153,56.36,18.7,59.3813068229,132.47
2019-07-10 22:00:00,60.548,-30.0415,67.5910646924,0.178,-0.4015,0.4391881715,60.37,-29.64,67.2537471075,132.15,55.43,18.3,58.3727239385,0.178,-0.4015,0.4391881715,55.43,18.3,58.3727239385,132.25
2019-07-10 22:30:00,59.226,-30.7545,66.7349859238,0.34600000000000003,-0.47450000000000003,0.5872531396,58.88,-30.28,66.2097636304,132.54,54.13,17.98,57.038033802,0.34600000000000003,-0.47450000000000003,0.5872531396,54.13,17.98,57.038033802,132.65
2019-07-10 23:00:00,56.969,-31.5495,65.1217161264,0.149,-0.4595,0.48305408600000005,56.82,-31.09,64.7695954905,132.83,52.28,17.45,55.1153417843,0.149,-0.4595,0.48305408600000005,52.28,17.45,55.1153417843,132.94
2019-07-10 23:30:00,54.5695,-32.3765,63.4513048132,0.1295,-0.41650000000000004,0.43616797220000003,54.44,-31.96,63.1280856672,133.25,50.3,16.88,53.0568035223,0.1295,-0.41650000000000004,0.43616797220000003,50.3,16.88,53.0568035223,133.35
2019-07-11 00:00:00,53.1075,-32.243,62.1290399511,0.0475,-0.323,0.3264739653,53.06,-31.92,61.9213210453,132.44,49.23,16.36,51.8771867009,0.0475,-0.323,0.3264739653,49.23,16.36,51.8771867009,132.54
2019-07-11 00:30:00,54.0155,-31.622,62.5909348408,0.0155,-0.632,0.6321900426,54.0,-30.99,62.2605822331,131.92,50.06,16.85,52.8197510407,0.0155,-0.632,0.6321900426,50.06,16.85,52.8197510407,132.02
2019-07-11 01:00:00,54.1215,-31.685,62.7142407054,0.0115,-0.895,0.8950738796000001,54.11,-30.79,62.2568566505,131.96,50.12,16.95,52.9085711393,0.0115,-0.895,0.8950738796000001,50.12,16.95,52.9085711393,132.05
2019-07-11 01:30:00,54.4635,-31.821,63.0781172297,0.0635,-1.181,1.1827059017,54.4,-30.64,62.4353233354,132.04,50.38,17.13,53.2126047098,0.0635,-1.181,1.1827059017,50.38,17.13,53.2126047098,132.14
2019-07-11 02:00:00,54.742,-32.0515,63.4348895818,0.10200000000000001,-1.1915,1.1958579556,54.64,-30.86,62.7524437771,132.38,50.62,17.15,53.4462992171,0.10200000000000001,-1.1915,1.1958579556,50.62,17.15,53.4462992171,132.49
2019-07-11 02:30:00,53.95,-32.1005,62.7777396873,0.18,-1.1305,1.1447402544,53.77,-30.97,62.0512191661,132.35,49.82,17.04,52.653527897000004,0.18,-1.1305,1.1447402544,49.82,17.04,52.653527897000004,132.45
2019-07-11 03:00:00,53.0295,-32.523,62.2083065133,0.08950000000000001,-0.793,0.798034617,52.94,-31.73,61.7206326928,132.61,49.1,16.52,51.8046368581,0.08950000000000001,-0.793,0.798034617,49.1,16.52,51.8046368581,132.71
2019-07-11 03:30:00,53.175,-32.646,62.3966500783,0.045,-0.8260000000000001,0.8272248787,53.13,-31.82,61.9298740512,132.81,49.29,16.61,52.0134232675,0.045,-0.8260000000000001,0.8272248787,49.29,16.61,52.0134232675,132.91
2019-07-11 04:00:00,53.132,-32.5745,62.3226080508,0.092,-0.8145,0.819679358,53.04,-31.76,61.8218343306,132.73,49.16,16.55,51.8710718995,0.092,-0.8145,0.819679358,49.16,16.55,51.8710718995,132.82
2019-07-11 04:30:00,52.9605,-33.0555,62.4298057061,0.18050000000000002,-0.8055,0.8254759233000001,52.78,-32.25,61.8529781013,133.51,48.98,16.71,51.751951654,0.18050000000000002,-0.8055,0.8254759233000001,48.98,16.71,51.751951654,133.61
2019-07-11 05:00:00,53.074,-33.3945,62.7059973707,0.374,-0.8345,0.9144759428,52.7,-32.56,61.9471032414,133.94,48.91,16.72,51.6889398228,0.374,-0.8345,0.9144759428,48.91,16.72,51.6889398228,134.03
2019-07-11 05:30:00,53.711,-32.8755,62.9735660516,0.221,-0.8255,0.8545707987000001,53.49,-32.05,62.3568969722,133.76,49.6,17.15,52.4812585596,0.221,-0.8255,0.8545707987000001,49.6,17.15,52.4812585596,133.85
2019-07-11 06:00:00,54.112,-33.314,63.5447176404,1.042,-0.794,1.3100381674000001,53.07,-32.52,62.2412668573,134.56,49.17,17.22,52.098150639,1.042,-0.794,1.3100381674000001,49.17,17.22,52.098150639,134.66
2019-07-11 06:30:00,56.0,-32.8655,64.9318187813,2.41,-0.9255,2.5815983905,53.59,-31.94,62.386310197,134.44,49.4,17.7,52.4752322529,2.41,-0.9255,2.5815983905,49.4,17.7,52.4752322529,134.54
2019-07-11 07:00:00,58.3055,-31.9865,66.5031391176,4.2155,-0.9465,4.3204516546,54.09,-31.04,62.3635286045,134.13,49.76,18.31,53.0218228657,4.2155,-0.9465,4.3204516546,49.76,18.31,53.0218228657,134.23
2019-07-11 07:30:00,60.905,-31.25,68.4542294165,8.175,-0.86,8.220111009,52.73,-30.39,60.8605372963,133.7,48.51,18.62,51.9607977229,8.175,-0.86,8.220111009,48.51,18.62,51.9607977229,133.79
2019-07-11 08:00:00,61.7985,-30.968,69.1235967398,14.1785,-1.038,14.216444923,47.62,-29.93,56.2447268639,133.39,43.88,18.83,47.749589527,14.1785,-1.038,14.216444923,43.88,18.83,47.749589527,133.48
2019-07-11 08:30:00,62.7935,-30.3905,69.7610645884,14.6135,-1.0905,14.6541315846,48.18,-29.3,56.3897366548,133.13,44.36,19.15,48.3169959745,14.6135,-1.0905,14.6541315846,44.36,19.15,48.3169959745,133.22
2019-07-11 09:00:00,63.1285,-30.057,69.9187439908,17.0685,-1.177,17.1090333231,46.06,-28.88,54.3652278575,133.24,42.42,19.63,46.7417725381,17.0685,-1.177,17.1090333231,42.42,19.63,46.7417725381,133.33
2019-07-11 09:30:00,62.9125,-30.359,69.8545026269,22.1925,-1.799,22.2652971516,40.72,-28.56,49.7372295167,133.24,37.58,19.8,42.4770102526,22.1925,-1.799,22.2652971516,37.58,19.8,42.4770102526,133.36
2019-07-11 10:00:00,60.9485,-30.539,68.1714762437,27.5485,-2.289,27.6434327327,33.4,-28.25,43.7449711395,132.93,30.91,19.8,36.707875176900004,27.5485,-2.289,27.6434327327,30.91,19.8,36.707875176900004,133.02
2019-07-11 10:30:00,60.919,-30.426,68.0945374975,22.569,-1.6560000000000001,22.629672931800002,38.35,-28.77,47.9420003755,132.85,35.37,19.34,40.3121879833,22.569,-1.6560000000000001,22.629672931800002,35.37,19.34,40.3121879833,132.93
2019-07-11 11:00:00,61.615,-29.575,68.34536451,21.805,-1.565,21.861089863,39.81,-28.01,48.676443995,132.61,36.74,19.94,41.8022870188,21.805,-1.565,21.861089863,36.74,19.94,41.8022870188,132.69
2019-07-11 11:30:00,62.195,-29.412,68.7988645909,21.565,-1.512,21.6179409056,40.63,-27.9,49.2869850975,133.01,37.51,20.24,42.6222676544,21.565,-1.512,21.6179409056,37.51,20.24,42.6222676544,133.09
2019-07-11 12:00:00,61.933,-29.504,68.6016217374,25.363,-2.044,25.4452295136,36.57,-27.46,45.7320073909,132.92,33.76,20.56,39.5278534707,25.363,-2.044,25.4452295136,33.76,20.56,39.5278534707,133.0
2019-07-11 12:30:00,61.532,-29.819,68.3766026138,25.042,-1.779,25.105111133,36.49,-28.04,46.019144929,133.16,33.75,20.17,39.317825474,25.042,-1.779,25.105111133,33.75,20.17,39.317825474,133.24
2019-07-11 13:00:00,61.253,-29.9485,68.1824219374,26.323,-1.7885,26.3836893032,34.93,-28.16,44.8674770853,133.37,32.33,20.27,38.1589019758,26.323,-1.7885,26.3836893032,32.33,20.27,38.1589019758,133.44
2019-07-11 13:30:00,60.774,-29.7315,67.6567895207,27.904,-1.9615,27.972856455,32.87,-27.77,43.0303358109,132.66,30.42,20.11,36.4662652324,27.904,-1.9615,27.972856455,30.42,20.11,36.4662652324,132.74
2019-07-11 14:00:00,60.177,-29.3945,66.9724417895,31.307,-2.9845,31.4489346282,28.87,-26.41,39.1275478404,132.54,26.8,21.26,34.2085895646,31.307,-2.9845,31.4489346282,26.8,21.26,34.2085895646,132.6
2019-07-11 14:30:00,60.124,-29.2375,66.8560153034,30.584,-2.7875,30.7107670411,29.54,-26.45,39.6511550904,132.78,27.39,21.33,34.7157169017,30.584,-2.7875,30.7107670411,27.39,21.33,34.7157169017,132.84
2019-07-11 15:00:00,59.8025,-29.2335,66.565280203,31.1225,-3.1535,31.2818568582,28.68,-26.08,38.7647881459,132.78,26.6,21.65,34.2969750853,31.1225,-3.1535,31.2818568582,26.6,21.65,34.2969750853,132.79
2019-07-11 15:30:00,60.583,-29.5245,67.3943320261,26.753,-2.3545,26.8564085322,33.83,-27.17,43.3898352152,132.94,31.28,20.85,37.5920324005,26.753,-2.3545,26.8564085322,31.28,20.85,37.5920324005,132.96
2019-07-11 16:00:00,61.852,-29.4185,68.4917370655,22.692,-1.4085,22.7356710095,39.16,-28.01,48.1462947692,133.06,36.14,20.24,41.4216996271,22.692,-1.4085,22.7356710095,36.14,20.24,41.4216996271,133.09
2019-07-11 16:30:00,62.505,-29.805,69.2474768493,21.555,-1.075,21.5817897775,40.95,-28.73,50.0231486414,133.51,37.77,19.86,42.6730887094,21.555,-1.075,21.5817897775,37.77,19.86,42.6730887094,133.53
2019-07-11 17:00:00,62.692,-29.823,69.424046216,25.152,-0.803,25.1648149804,37.54,-29.02,47.449046355,133.58,34.71,19.69,39.9058917956,25.152,-0.803,25.1648149804,34.71,19.69,39.9058917956,133.59
2019-07-11 17:30:00,64.584,-29.942,71.1871928088,20.374,-1.042,20.4006284217,44.21,-28.9,52.8179335075,133.61,40.72,19.85,45.3005618067,20.374,-1.042,20.4006284217,40.72,19.85,45.3005618067,133.65
2019-07-11 18:00:00,65.698,-29.961,72.2072622733,15.278,-0.541,15.2875755109,50.42,-29.42,58.375618198,133.7,46.39,19.5,50.3217855407,15.278,-0.541,15.2875755109,46.39,19.5,50.3217855407,133.76
2019-07-11 18:30:00,66.2195,-29.663,72.5597391757,11.1395,-0.343,11.1447794617,55.08,-29.32,62.397666623,133.59,50.64,19.58,54.2935171084,11.1395,-0.343,11.1447794617,50.64,19.58,54.2935171084,133.66
2019-07-11 19:00:00,66.2045,-29.6115,72.5250077732,8.5245,-0.36150000000000004,8.5321616546,57.68,-29.25,64.6725977521,133.5,52.99,19.58,56.491738334,8.5245,-0.36150000000000004,8.5321616546,52.99,19.58,56.491738334,133.58
2019-07-11 19:30:00,66.225,-29.2485,72.3963077598,6.255,-0.42850000000000005,6.2696600586,59.97,-28.82,66.5356543516,132.94,55.07,19.63,58.4640214149,6.255,-0.42850000000000005,6.2696600586,55.07,19.63,58.4640214149,133.04
2019-07-11 20:00:00,65.689,-29.3435,71.9450186827,5.019,-0.3335,5.030067917,60.67,-29.01,67.2490074276,132.94,55.73,19.41,59.0133967841,5.019,-0.3335,5.030067917,55.73,19.41,59.0133967841,133.04
2019-07-11 20:30:00,65.284,-29.529,71.6516747676,2.7439999999999998,-0.339,2.7648611176999998,62.54,-29.19,69.0167204379,132.88,57.41,19.19,60.5323401167,2.7439999999999998,-0.339,2.7648611176999998,57.41,19.19,60.5323401167,132.98
2019-07-11 21:00:00,64.9425,-28.8655,71.0685964157,1.4425,-0.2655,1.4667298661000001,63.5,-28.6,69.6434490817,132.42,58.29,19.47,61.4557157635,1.4425,-0.2655,1.4667298661000001,58.29,19.47,61.4557157635,132.52
2019-07-11 21:30:00,64.517,-29.2765,70.8488302038,0.807,-0.17650000000000002,0.8260758137,63.71,-29.1,70.0412314284,132.72,58.49,19.15,61.5451265333,0.807,-0.17650000000000002,0.8260758137,58.49,19.15,61.5451265333,132.81
2019-07-11 22:00:00,63.6095,-29.273,70.0219752596,0.5395,-0.323,0.6287998489000001,63.07,-28.95,69.3968832153,132.31,57.89,19.12,60.965781386,0.5395,-0.323,0.6287998489000001,57.89,19.12,60.965781386,132.4
2019-07-11 22:30:00,62.8075,-28.8995,69.1372776185,0.4375,-0.34950000000000003,0.5599611594,62.37,-28.55,68.5938729042,131.43,57.27,18.85,60.2924157751,0.4375,-0.34950000000000003,0.5599611594,57.27,18.85,60.2924157751,131.52
2019-07-11 23:00:00,60.489,-29.6885,67.3819423381,0.339,-0.3985,0.5231856745,60.15,-29.29,66.9023661764,132.02,55.27,18.6,58.3158031755,0.339,-0.3985,0.5231856745,55.27,18.6,58.3158031755,132.11
2019-07-11 23:30:00,58.3285,-30.7125,65.9201909016,0.3685,-0.3425,0.5030889583,57.96,-30.37,65.4346888126,132.96,53.5,18.12,56.4852582538,0.3685,-0.3425,0.5030889583,53.5,18.12,56.4852582538,133.06
2019-07-12 00:00:00,56.5585,-31.132,64.5605556532,0.47850000000000004,-0.252,0.5408014885,56.08,-30.88,64.0198469227,132.96,51.98,17.61,54.8819870267,0.47850000000000004,-0.252,0.5408014885,51.98,17.61,54.8819870267,133.06
2019-07-12 00:30:00,55.454,-31.6545,63.8525918522,0.5740000000000001,-0.28450000000000003,0.6406373779,54.88,-31.37,63.2130627323,133.5,50.9,17.53,53.8341053608,0.5740000000000001,-0.28450000000000003,0.6406373779,50.9,17.53,53.8341053608,133.59
2019-07-12 01:00:00,54.824,-32.1655,63.5632784416,0.264,-0.28550000000000003,0.3888524785,54.56,-31.88,63.1912019193,133.68,50.59,17.17,53.4243109455,0.264,-0.28550000000000003,0.3888524785,50.59,17.17,53.4243109455,133.77
2019-07-12 01:30:00,54.809,-32.343,63.6403655709,0.269,-0.273,0.3832623123,54.54,-32.07,63.2700284495,134.0,50.57,17.21,53.4182459465,0.269,-0.273,0.3832623123,50.57,17.21,53.4182459465,134.09
2019-07-12 02:00:00,54.7805,-32.551,63.72182343,0.2505,-0.271,0.36904098690000003,54.53,-32.28,63.368125268200004,133.88,50.59,16.91,53.341317944,0.2505,-0.271,0.36904098690000003,50.59,16.91,53.341317944,133.98
2019-07-12 02:30:00,54.099,-32.871,63.3024836953,0.499,-0.291,0.5776521445,53.6,-32.58,62.7249264647,133.78,49.74,16.53,52.4147736807,0.499,-0.291,0.5776521445,49.74,16.53,52.4147736807,133.87
2019-07-12 03:00:00,53.4765,-32.976,62.8263688928,0.8065,-0.296,0.8591031661,52.67,-32.68,61.984766677,133.85,48.86,16.53,51.5804274895,0.8065,-0.296,0.8591031661,48.86,16.53,51.5804274895,133.94
