Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-12 03:30:00,53.45,-32.797,62.7100128289,1.12,-0.297,1.1587100586,52.33,-32.5,61.6009650898,133.77,48.6,16.71,51.3924517804,1.12,-0.297,1.1587100586,48.6,16.71,51.3924517804,133.86
2019-07-12 04:00:00,53.4375,-33.272,62.9491254129,1.3275000000000001,-0.272,1.3550794257,52.11,-33.0,61.6802407583,134.3,48.39,16.59,51.1548648713,1.3275000000000001,-0.272,1.3550794257,48.39,16.59,51.1548648713,134.39
2019-07-12 04:30:00,53.3475,-33.2335,62.8523768723,1.4275,-0.2735,1.4534643098,51.92,-32.96,61.4983577016,134.3,48.21,16.61,50.9911384458,1.4275,-0.2735,1.4534643098,48.21,16.61,50.9911384458,134.39
2019-07-12 05:00:00,53.486,-33.238,62.9723498053,1.9260000000000002,-0.258,1.9432035404999999,51.56,-32.98,61.2055062882,134.53,47.91,16.73,50.7470294697,1.9260000000000002,-0.258,1.9432035404999999,47.91,16.73,50.7470294697,134.62
2019-07-12 05:30:00,53.41,-33.3315,62.9572632208,2.15,-0.21150000000000002,2.1603778026000002,51.26,-33.12,61.0288620245,134.43,47.62,16.55,50.4139554092,2.15,-0.21150000000000002,2.1603778026000002,47.62,16.55,50.4139554092,134.52
2019-07-12 06:00:00,54.1505,-33.1885,63.5118349798,2.2105,-0.2285,2.2222786729,51.94,-32.96,61.5152436393,134.9,48.18,17.04,51.1045399157,2.2105,-0.2285,2.2222786729,48.18,17.04,51.1045399157,134.99
2019-07-12 06:30:00,55.783,-32.298,64.4585439876,3.273,-0.298,3.2865381483,52.51,-32.0,61.4922767508,133.87,48.46,17.31,51.4587961383,3.273,-0.298,3.2865381483,48.46,17.31,51.4587961383,133.96
2019-07-12 07:00:00,58.0815,-31.5875,66.115284152,5.7415,-0.2975,5.7492024229,52.34,-31.29,60.979830272,133.47,48.22,17.58,51.3246997069,5.7415,-0.2975,5.7492024229,48.22,17.58,51.3246997069,133.56
2019-07-12 07:30:00,60.7805,-30.3655,67.943599923,9.0705,-0.3955,9.0791183768,51.71,-29.97,59.7672569222,132.93,47.66,18.53,51.1354720326,9.0705,-0.3955,9.0791183768,47.66,18.53,51.1354720326,133.02
2019-07-12 08:00:00,61.534,-30.279,68.5802522378,14.494,-0.499,14.5025872519,47.04,-29.78,55.6741412148,132.93,43.43,18.71,47.2887830252,14.494,-0.499,14.5025872519,43.43,18.71,47.2887830252,133.02
2019-07-12 08:30:00,62.4365,-29.621,69.1065855997,19.2465,-0.771,19.2619366433,43.19,-28.85,51.9393742742,132.66,39.91,19.31,44.3360372609,19.2465,-0.771,19.2619366433,39.91,19.31,44.3360372609,132.74
2019-07-12 09:00:00,62.964,-29.2115,69.4102083864,20.104,-0.6715,20.1152113648,42.86,-28.54,51.4928266849,132.46,39.6,19.42,44.1055143945,20.104,-0.6715,20.1152113648,39.6,19.42,44.1055143945,132.53
2019-07-12 09:30:00,63.161,-29.148,69.5623305029,19.821,-0.578,19.8294257355,43.34,-28.57,51.9095415121,132.46,40.02,19.4,44.4742667168,19.821,-0.578,19.8294257355,40.02,19.4,44.4742667168,132.53
2019-07-12 10:00:00,62.3325,-29.2105,68.8374452351,20.7825,-0.9205000000000001,20.8028754383,41.55,-28.29,50.2665554818,132.29,38.39,19.52,43.0676502726,20.7825,-0.9205000000000001,20.8028754383,38.39,19.52,43.0676502726,132.36
2019-07-12 10:30:00,61.443,-30.0205,68.384740032,22.473,-1.1605,22.502944013,38.97,-28.86,48.4928912316,132.56,36.04,19.15,40.8118132408,22.473,-1.1605,22.502944013,36.04,19.15,40.8118132408,132.63
2019-07-12 11:00:00,61.329,-30.056,68.297945628,22.849,-1.6059999999999999,22.905371357,38.48,-28.45,47.8551240726,132.37,35.62,19.42,40.56994947,22.849,-1.6059999999999999,22.905371357,35.62,19.42,40.56994947,132.44
2019-07-12 11:30:00,61.4315,-29.6495,68.2123305752,21.7115,-1.3895,21.7559174134,39.72,-28.26,48.7473691598,132.13,36.72,19.42,41.5390755795,21.7115,-1.3895,21.7559174134,36.72,19.42,41.5390755795,132.2
2019-07-12 12:00:00,61.8015,-29.215,68.3589176864,22.7315,-1.455,22.7780182907,39.07,-27.76,47.927888541,132.13,36.14,19.81,41.2132951849,22.7315,-1.455,22.7780182907,36.14,19.81,41.2132951849,132.2
2019-07-12 12:30:00,61.434,-29.4305,68.1196791408,26.124,-1.9304999999999999,26.1952325099,35.31,-27.5,44.7554030258,132.33,32.72,20.15,38.4268252657,26.124,-1.9304999999999999,26.1952325099,32.72,20.15,38.4268252657,132.39
2019-07-12 13:00:00,60.9855,-29.466,67.730911453,26.5655,-1.716,26.6208648667,34.42,-27.75,44.2131077849,132.33,31.89,19.96,37.6214526567,26.5655,-1.716,26.6208648667,31.89,19.96,37.6214526567,132.39
2019-07-12 13:30:00,60.679,-29.5875,67.5082305889,26.309,-1.5675,26.355654749,34.37,-28.02,44.3443040311,132.42,31.88,19.81,37.5335916214,26.309,-1.5675,26.355654749,31.88,19.81,37.5335916214,132.48
2019-07-12 14:00:00,60.5685,-30.051,67.6136509386,23.1385,-0.961,23.1584477729,37.43,-29.09,47.4049891889,132.87,34.67,19.09,39.5782389704,23.1385,-0.961,23.1584477729,34.67,19.09,39.5782389704,132.91
2019-07-12 14:30:00,60.034,-30.228,67.2146794979,21.844,-1.138,21.8736229281,38.19,-29.09,48.0073348562,132.87,35.31,19.1,40.1448141109,21.844,-1.138,21.8736229281,35.31,19.1,40.1448141109,132.91
2019-07-12 15:00:00,59.5975,-30.322,66.8676729837,23.0375,-1.762,23.104784142,36.56,-28.56,46.3929649839,132.91,33.89,19.62,39.1596284456,23.0375,-1.762,23.104784142,33.89,19.62,39.1596284456,132.95
2019-07-12 15:30:00,58.371,-30.6645,65.9354623951,24.981,-1.6145,25.0331174896,33.39,-29.05,44.2582715433,132.86,31.02,19.08,36.4182207144,24.981,-1.6145,25.0331174896,31.02,19.08,36.4182207144,132.9
2019-07-12 16:00:00,57.3755,-30.742,65.0923848407,28.2955,-2.162,28.3779767469,29.08,-28.58,40.7733098975,132.76,27.07,19.47,33.3446517451,28.2955,-2.162,28.3779767469,27.07,19.47,33.3446517451,132.79
2019-07-12 16:30:00,57.905,-30.611,65.4982621602,30.685,-2.001,30.750174406,27.22,-28.61,39.4900050646,132.61,25.4,19.36,31.9369629113,30.685,-2.001,30.750174406,25.4,19.36,31.9369629113,132.6
2019-07-12 17:00:00,58.942,-31.193,66.6870498148,26.272,-1.8130000000000002,26.3344822049,32.67,-29.38,43.9376068989,132.81,30.36,18.83,35.7253201525,26.272,-1.8130000000000002,26.3344822049,30.36,18.83,35.7253201525,132.79
2019-07-12 17:30:00,60.2625,-30.9595,67.7499782029,26.8625,-1.9495,26.9331479129,33.4,-29.01,44.2395761734,132.84,30.99,19.13,36.4189099233,26.8625,-1.9495,26.9331479129,30.99,19.13,36.4189099233,132.79
2019-07-12 18:00:00,60.5435,-30.948,67.9948093331,26.5135,-1.678,26.5665459977,34.03,-29.27,44.886231742,132.92,31.61,19.02,36.8910897101,26.5135,-1.678,26.5665459977,31.61,19.02,36.8910897101,132.88
2019-07-12 18:30:00,60.8835,-31.093,68.3635518478,23.0735,-1.073,23.0984356884,37.81,-30.02,48.2783232932,133.09,35.06,18.47,39.6275724717,23.0735,-1.073,23.0984356884,35.06,18.47,39.6275724717,133.05
2019-07-12 19:00:00,61.2415,-31.1245,68.6968399746,16.8915,-0.6345000000000001,16.9034127471,44.35,-30.49,53.8197231505,132.98,40.93,18.06,44.7373278147,16.8915,-0.6345000000000001,16.9034127471,40.93,18.06,44.7373278147,132.93
2019-07-12 19:30:00,61.7315,-31.013,69.0838929219,9.0015,-0.343,9.008032596,52.73,-30.67,61.0008344205,132.98,48.59,17.93,51.792595996,9.0015,-0.343,9.008032596,48.59,17.93,51.792595996,132.93
2019-07-12 20:00:00,62.148,-30.8465,69.3821336242,4.448,-0.3365,4.4607102854,57.7,-30.51,65.2698253407,133.1,53.11,18.24,56.1548724511,4.448,-0.3365,4.4607102854,53.11,18.24,56.1548724511,133.08
2019-07-12 20:30:00,62.111,-30.6545,69.263805059,2.351,-0.2545,2.3647349217,59.76,-30.4,67.0478754324,132.69,54.95,18.06,57.8417332036,2.351,-0.2545,2.3647349217,54.95,18.06,57.8417332036,132.71
2019-07-12 21:00:00,61.887,-30.468,68.9804305075,1.287,-0.138,1.2943774565,60.6,-30.33,67.7662814385,132.69,55.74,18.15,58.6205603863,1.287,-0.138,1.2943774565,55.74,18.15,58.6205603863,132.71
2019-07-12 21:30:00,60.963,-30.7285,68.2695252748,0.253,-0.0085,0.2531427463,60.71,-30.72,68.0398596412,132.69,55.87,17.78,58.6309244341,0.253,-0.0085,0.2531427463,55.87,17.78,58.6309244341,132.74
2019-07-12 22:00:00,60.555,-31.163,68.1031614097,0.085,-0.083,0.1188023569,60.47,-31.08,67.9896117065,133.05,55.61,17.66,58.3467882578,0.085,-0.083,0.1188023569,55.61,17.66,58.3467882578,133.1
2019-07-12 22:30:00,59.897,-31.444,67.6489153276,0.08700000000000001,-0.084,0.1209338662,59.81,-31.36,67.532849044,133.17,55.03,17.47,57.7364858647,0.08700000000000001,-0.084,0.1209338662,55.03,17.47,57.7364858647,133.24
2019-07-12 23:00:00,59.1175,-31.3545,66.9177366361,0.08750000000000001,-0.17450000000000002,0.1952088625,59.03,-31.18,66.7587694614,133.32,54.34,17.77,57.1717456442,0.08750000000000001,-0.17450000000000002,0.1952088625,54.34,17.77,57.1717456442,133.39
2019-07-12 23:30:00,57.3195,-31.72,65.5109416834,0.1295,-0.23,0.26395122660000003,57.19,-31.49,65.2864166577,133.32,52.8,17.41,55.5962957399,0.1295,-0.23,0.26395122660000003,52.8,17.41,55.5962957399,133.39
2019-07-13 00:00:00,55.165,-32.724,64.140762398,0.195,-0.194,0.2750654468,54.97,-32.53,63.8741089957,133.73,50.96,16.68,53.6203692639,0.195,-0.194,0.2750654468,50.96,16.68,53.6203692639,133.8
2019-07-13 00:30:00,53.4535,-32.603,62.6117582507,0.3835,-0.183,0.4249249934,53.07,-32.42,62.1890770152,132.98,49.27,16.28,51.8899922914,0.3835,-0.183,0.4249249934,49.27,16.28,51.8899922914,133.05
2019-07-13 01:00:00,52.3935,-32.796,61.8114589558,0.5835,-0.136,0.5991395914000001,51.81,-32.66,61.2450136746,132.98,48.07,15.97,50.6533888304,0.5835,-0.136,0.5991395914000001,48.07,15.97,50.6533888304,133.05
2019-07-13 01:30:00,52.6645,-32.6625,61.9708678856,0.5145000000000001,-0.1925,0.5493327771000001,52.15,-32.47,61.4322667659,133.02,48.42,16.2,51.0581668296,0.5145000000000001,-0.1925,0.5493327771000001,48.42,16.2,51.0581668296,133.09
2019-07-13 02:00:00,52.514,-32.7095,61.8678558401,0.704,-0.1595,0.7218422612000001,51.81,-32.55,61.186424965,133.07,48.11,16.11,50.735630478,0.704,-0.1595,0.7218422612000001,48.11,16.11,50.735630478,133.14
2019-07-13 02:30:00,52.1795,-33.002,61.7400374494,0.5395,-0.182,0.569371803,51.64,-32.82,61.1869430516,133.18,47.91,15.96,50.4984128463,0.5395,-0.182,0.569371803,47.91,15.96,50.4984128463,133.25
2019-07-13 03:00:00,51.8065,-33.352,61.6138730015,0.3765,-0.192,0.4226301575,51.43,-33.16,61.1933860805,133.44,47.76,15.79,50.3025019258,0.3765,-0.192,0.4226301575,47.76,15.79,50.3025019258,133.51
2019-07-13 03:30:00,51.6795,-33.5345,61.6062773628,0.4295,-0.2245,0.4846343983,51.25,-33.31,61.1237973297,133.83,47.6,15.94,50.1980437866,0.4295,-0.2245,0.4846343983,47.6,15.94,50.1980437866,133.91
2019-07-13 04:00:00,51.6055,-33.4865,61.5180730558,0.6255000000000001,-0.2765,0.6838877832,50.98,-33.21,60.8429494683,133.73,47.31,15.96,49.929527336,0.6255000000000001,-0.2765,0.6838877832,47.31,15.96,49.929527336,133.8
2019-07-13 04:30:00,51.3075,-33.5345,61.2945531552,0.7075,-0.2545,0.7518819721000001,50.6,-33.28,60.5633420478,133.73,47.0,15.94,49.6294630235,0.7075,-0.2545,0.7518819721000001,47.0,15.94,49.6294630235,133.8
2019-07-13 05:00:00,51.274,-33.644,61.3265180163,0.634,-0.244,0.6793320249,50.64,-33.4,60.6627529873,134.1,47.04,16.05,49.7027574688,0.634,-0.244,0.6793320249,47.04,16.05,49.7027574688,134.18
2019-07-13 05:30:00,51.5665,-33.7115,61.6081906446,0.4665,-0.2515,0.5299759429,51.1,-33.46,61.0801244269,134.21,47.41,16.03,50.0466682208,0.4665,-0.2515,0.5299759429,47.41,16.03,50.0466682208,134.28
2019-07-13 06:00:00,51.3445,-33.5225,61.3189667762,0.9445,-0.2525,0.9776689112,50.4,-33.27,60.3908345695,133.95,46.81,16.12,49.5078832107,0.9445,-0.2525,0.9776689112,46.81,16.12,49.5078832107,134.03
2019-07-13 06:30:00,52.5745,-33.1875,62.1730504841,2.1645,-0.3175,2.1876623368,50.41,-32.87,60.1797723492,133.87,46.82,16.41,49.6125034643,2.1645,-0.3175,2.1876623368,46.82,16.41,49.6125034643,133.94
2019-07-13 07:00:00,54.0505,-32.7675,63.207322412,4.1205,-0.3875,4.1386805264,49.93,-32.38,59.5102453364,133.54,46.31,16.65,49.2121793868,4.1205,-0.3875,4.1386805264,46.31,16.65,49.2121793868,133.61
2019-07-13 07:30:00,56.0455,-31.785,64.4312369527,5.4955,-0.315,5.5045204378,50.55,-31.47,59.5454733796,132.59,46.64,16.87,49.5972428669,5.4955,-0.315,5.5045204378,46.64,16.87,49.5972428669,132.66
2019-07-13 08:00:00,57.6515,-30.9455,65.4317921388,7.0115,-0.3655,7.021020047,50.64,-30.58,59.1569607062,131.94,46.67,17.22,49.7455254269,7.0115,-0.3655,7.021020047,46.67,17.22,49.7455254269,132.01
2019-07-13 08:30:00,59.234,-30.307,66.5370648962,9.764,-0.23700000000000002,9.7668759079,49.47,-30.07,57.8920184481,131.68,45.57,17.51,48.8182855086,9.764,-0.23700000000000002,9.7668759079,45.57,17.51,48.8182855086,131.74
2019-07-13 09:00:00,60.145,-30.101,67.2569046716,11.675,-0.041,11.6750719912,48.47,-30.06,57.0345903816,131.65,44.69,17.5,47.9942298615,11.675,-0.041,11.6750719912,44.69,17.5,47.9942298615,131.71
2019-07-13 09:30:00,60.575,-30.1675,67.6713283544,15.535,-0.11750000000000001,15.5354443532,45.04,-30.05,54.1442896343,131.65,41.58,17.47,45.1009678388,15.535,-0.11750000000000001,15.5354443532,41.58,17.47,45.1009678388,131.71
2019-07-13 10:00:00,60.354,-30.2295,67.5013184038,17.784,-0.0795,17.784177694,42.57,-30.15,52.1653850748,131.65,39.3,17.33,42.9513550427,17.784,-0.0795,17.784177694,39.3,17.33,42.9513550427,131.71
2019-07-13 10:30:00,60.3115,-30.0185,67.3690386936,16.2815,-0.0785,16.2816892398,44.03,-29.94,53.2451359281,131.49,40.66,17.48,44.2581743862,16.2815,-0.0785,16.2816892398,40.66,17.48,44.2581743862,131.55
2019-07-13 11:00:00,60.105,-29.9785,67.1663716993,17.955,-0.35850000000000004,17.9585786534,42.15,-29.62,51.5166662353,131.45,38.92,17.73,42.7682043111,17.955,-0.35850000000000004,17.9585786534,38.92,17.73,42.7682043111,131.51
2019-07-13 11:30:00,59.377,-30.3655,66.6910167807,19.887,-0.41550000000000004,19.8913400567,39.49,-29.95,49.5627138079,131.79,36.52,17.61,40.544080949,19.887,-0.41550000000000004,19.8913400567,36.52,17.61,40.544080949,131.85
2019-07-13 12:00:00,58.8575,-30.4415,66.2637927416,20.8175,-0.5215000000000001,20.8240310339,38.04,-29.92,48.3967767522,131.79,35.21,17.65,39.3861219213,20.8175,-0.5215000000000001,20.8240310339,35.21,17.65,39.3861219213,131.85
2019-07-13 12:30:00,59.013,-30.471,66.4154801985,21.483,-0.541,21.4898108414,37.53,-29.93,48.003185311,131.82,34.72,17.68,38.9622997268,21.483,-0.541,21.4898108414,34.72,17.68,38.9622997268,131.88
2019-07-13 13:00:00,58.216,-30.669,65.800381587,23.836,-0.529,23.8418694108,34.38,-30.14,45.7209361234,132.07,31.88,17.52,36.376981733,23.836,-0.529,23.8418694108,31.88,17.52,36.376981733,132.12
2019-07-13 13:30:00,57.175,-30.808,64.947005235,25.855,-0.588,25.8616853472,31.32,-30.22,43.5223023288,131.99,29.14,17.48,33.9807298332,25.855,-0.588,25.8616853472,29.14,17.48,33.9807298332,132.05
2019-07-13 14:00:00,56.0345,-31.393,64.2291650207,28.4745,-0.893,28.4884994208,27.56,-30.5,41.1072207769,132.31,25.68,17.32,30.9749059724,28.4745,-0.893,28.4884994208,25.68,17.32,30.9749059724,132.36
2019-07-13 14:30:00,55.5505,-31.8545,64.0356714691,27.360500000000002,-0.8645,27.3741542426,28.19,-30.99,41.8933908869,132.44,26.27,17.01,31.2962138285,27.360500000000002,-0.8645,27.3741542426,26.27,17.01,31.2962138285,132.5
2019-07-13 15:00:00,55.618,-31.608,63.9720844431,25.928,-0.858,25.9421924286,29.69,-30.75,42.7441060264,132.67,27.66,17.4,32.6777539008,25.928,-0.858,25.9421924286,27.66,17.4,32.6777539008,132.72
2019-07-13 15:30:00,55.2865,-31.934,63.8465146915,25.1165,-0.644,25.1247548894,30.17,-31.29,43.4659982055,132.77,28.06,16.96,32.7872719207,25.1165,-0.644,25.1247548894,28.06,16.96,32.7872719207,132.81
2019-07-13 16:00:00,55.5325,-31.8045,63.9951933859,25.2225,-0.7945,25.2350101347,30.31,-31.01,43.3626129287,132.65,28.22,17.15,33.0225816677,25.2225,-0.7945,25.2350101347,28.22,17.15,33.0225816677,132.67
2019-07-13 16:30:00,56.1075,-31.431,64.3114244691,27.4475,-0.9510000000000001,27.4639701655,28.66,-30.48,41.8380926908,132.71,26.74,17.71,32.0729122469,27.4475,-0.9510000000000001,27.4639701655,26.74,17.71,32.0729122469,132.71
2019-07-13 17:00:00,57.1105,-31.323,65.1363150573,25.1005,-0.8130000000000001,25.1136629995,32.01,-30.51,44.2210379797,132.4,29.73,17.46,34.4778842158,25.1005,-0.8130000000000001,25.1136629995,29.73,17.46,34.4778842158,132.4
2019-07-13 17:30:00,58.169,-31.114,65.9675189544,24.749,-0.604,24.7563692209,33.42,-30.51,45.2521435956,132.31,31.05,17.43,35.6076873723,24.749,-0.604,24.7563692209,31.05,17.43,35.6076873723,132.31
2019-07-13 18:00:00,58.568,-31.025,66.2779092081,29.148,-1.055,29.1670863989,29.42,-29.97,41.9968725026,132.2,27.41,17.81,32.6879825012,29.148,-1.055,29.1670863989,27.41,17.81,32.6879825012,132.19
2019-07-13 18:30:00,58.8355,-31.1725,66.5833373788,24.5855,-0.3025,24.5873609096,34.25,-30.87,46.1087779062,132.2,31.76,17.04,36.0424638447,24.5855,-0.3025,24.5873609096,31.76,17.04,36.0424638447,132.14
2019-07-13 19:00:00,59.442,-31.3965,67.2241889222,20.232,-0.3065,20.2343214922,39.21,-31.09,50.0401059152,132.24,36.31,16.9,40.0502946306,20.232,-0.3065,20.2343214922,36.31,16.9,40.0502946306,132.18
2019-07-13 19:30:00,59.495,-31.35,67.2493682126,14.375,-0.08,14.375222607,45.12,-31.27,54.8965144613,132.29,41.67,16.8,44.929154232,14.375,-0.08,14.375222607,41.67,16.8,44.929154232,132.22
2019-07-13 20:00:00,59.4165,-31.195,67.1077379834,7.4965,0.115,7.4973820264,51.92,-31.31,60.6300461817,132.34,47.82,16.91,50.7217951181,7.4965,0.115,7.4973820264,47.82,16.91,50.7217951181,132.28
2019-07-13 20:30:00,59.5985,-31.0505,67.2020442583,3.7085,0.1395,3.7111228085,55.89,-31.19,64.0039701894,132.56,51.45,17.19,54.2457242555,3.7085,0.1395,3.7111228085,51.45,17.19,54.2457242555,132.49
2019-07-13 21:00:00,59.3945,-30.8785,66.9416790385,2.4445,0.14150000000000001,2.4485919423,56.95,-31.02,64.8501572859,132.5,52.43,17.35,55.2261477925,2.4445,0.14150000000000001,2.4485919423,52.43,17.35,55.2261477925,132.44
2019-07-13 21:30:00,59.512,-30.4935,66.8695123823,2.182,0.3165,2.2048347444,57.33,-30.81,65.0844451463,132.11,52.72,17.18,55.4486320841,2.182,0.3165,2.2048347444,52.72,17.18,55.4486320841,132.08
2019-07-13 22:00:00,59.3965,-30.595,66.8131591623,2.0565,0.325,2.0820223942,57.34,-30.92,65.1453912414,132.15,52.78,17.15,55.496404388,2.0565,0.325,2.0820223942,52.78,17.15,55.496404388,132.15
2019-07-13 22:30:00,60.033,-30.422,67.3012568456,1.933,0.198,1.9431142529,58.1,-30.62,65.6749145412,132.15,53.45,17.46,56.229477145,1.933,0.198,1.9431142529,53.45,17.46,56.229477145,132.18
2019-07-13 23:00:00,58.9315,-30.331,66.2788899519,1.7715,-0.041,1.7719743932,57.16,-30.29,64.6896413655,131.42,52.55,17.27,55.3150558167,1.7715,-0.041,1.7719743932,52.55,17.27,55.3150558167,131.47
2019-07-13 23:30:00,58.1075,-30.5515,65.6496436281,1.3375,-0.2315,1.3573866435,56.77,-30.32,64.3594227755,131.65,52.18,17.44,55.0173245442,1.3375,-0.2315,1.3573866435,52.18,17.44,55.0173245442,131.69
2019-07-14 00:00:00,56.5995,-30.87,64.4706157893,1.1495,-0.17,1.1620026893,55.45,-30.7,63.3813261142,131.49,50.92,16.93,53.6607053625,1.1495,-0.17,1.1620026893,50.92,16.93,53.6607053625,131.55
2019-07-14 00:30:00,55.482,-31.9505,64.0241108822,1.342,-0.1505,1.3504126221,54.14,-31.8,62.7883715349,132.87,49.9,16.81,52.6553520547,1.342,-0.1505,1.3504126221,49.9,16.81,52.6553520547,132.92
2019-07-14 01:00:00,54.4015,-32.3385,63.2874536105,1.0115,-0.1685,1.0254386866,53.39,-32.17,62.3329848475,132.96,49.31,16.44,51.9783579964,1.0115,-0.1685,1.0254386866,49.31,16.44,51.9783579964,133.01
2019-07-14 01:30:00,54.127,-32.208,62.9848187502,1.097,-0.178,1.1113473804,53.03,-32.03,61.9524156107,132.6,48.99,16.36,51.6494888648,1.097,-0.178,1.1113473804,48.99,16.36,51.6494888648,132.67
2019-07-14 02:00:00,54.265,-32.3115,63.1563398025,0.985,-0.1715,0.9998186085,53.28,-32.14,62.2232914591,132.71,49.23,16.34,51.8708829692,0.985,-0.1715,0.9998186085,49.23,16.34,51.8708829692,132.78
2019-07-14 02:30:00,54.121,-32.365,63.0600972565,1.251,-0.185,1.2646050767,52.87,-32.18,61.8933704043,132.85,48.81,16.35,51.4756117011,1.251,-0.185,1.2646050767,48.81,16.35,51.4756117011,132.92
2019-07-14 03:00:00,53.763,-32.791,62.9738822846,0.673,-0.181,0.6969146289,53.09,-32.61,62.30537858,133.33,49.07,16.21,51.6781288361,0.673,-0.181,0.6969146289,49.07,16.21,51.6781288361,133.4
2019-07-14 03:30:00,53.351,-32.549,62.4961326964,1.341,-0.199,1.3556850667,52.01,-32.35,61.2500008163,133.17,48.05,16.44,50.7846049507,1.341,-0.199,1.3556850667,48.05,16.44,50.7846049507,133.25
2019-07-14 04:00:00,53.254,-32.774,62.5309810574,2.064,-0.184,2.0721853199,51.19,-32.59,60.6838050883,133.25,47.35,16.23,50.0543244885,2.064,-0.184,2.0721853199,47.35,16.23,50.0543244885,133.33
2019-07-14 04:30:00,52.972,-33.102,62.4641912459,2.352,-0.192,2.3598237222,50.62,-32.91,60.3775827605,133.39,46.82,16.06,49.4978383366,2.352,-0.192,2.3598237222,46.82,16.06,49.4978383366,133.47
2019-07-14 05:00:00,52.8365,-33.1005,62.3485271077,1.4865,-0.2305,1.5042647705999999,51.35,-32.87,60.9693316348,133.39,47.46,16.1,50.1164803233,1.4865,-0.2305,1.5042647705999999,47.46,16.1,50.1164803233,133.47
2019-07-14 05:30:00,52.518,-33.108,62.0828477762,1.148,-0.188,1.1632918808000001,51.37,-32.92,61.013140388,133.48,47.51,16.12,50.1702551319,1.148,-0.188,1.1632918808000001,47.51,16.12,50.1702551319,133.56
2019-07-14 06:00:00,52.5875,-33.185,62.1827096647,2.4475,-0.145,2.4517914369,50.14,-33.04,60.0471581343,133.71,46.36,16.08,49.0695017297,2.4475,-0.145,2.4517914369,46.36,16.08,49.0695017297,133.79
2019-07-14 06:30:00,52.751,-33.117,62.2848592356,4.141,-0.317,4.1531156979,48.61,-32.8,58.6410444996,133.67,45.02,16.38,47.9072520606,4.141,-0.317,4.1531156979,45.02,16.38,47.9072520606,133.75
2019-07-14 07:00:00,52.8325,-33.264,62.4320971316,6.2725,-0.424,6.2868141574,46.56,-32.84,56.9763038464,133.55,43.13,16.25,46.0896886516,6.2725,-0.424,6.2868141574,43.13,16.25,46.0896886516,133.63
2019-07-14 07:30:00,54.167,-32.997,63.4260663923,10.227,-0.467,10.2376568608,43.94,-32.53,54.6710572424,133.29,40.77,16.27,43.8965351708,10.227,-0.467,10.2376568608,40.77,16.27,43.8965351708,133.36
2019-07-14 08:00:00,54.9775,-32.4845,63.8574055729,17.6075,-0.7545000000000001,17.6236581475,37.37,-31.73,49.0235637219,132.97,34.8,16.79,38.6386348103,17.6075,-0.7545000000000001,17.6236581475,34.8,16.79,38.6386348103,133.04
2019-07-14 08:30:00,56.199,-31.752,64.5485639267,22.559,-0.9520000000000001,22.5790784799,33.64,-30.8,45.6101918435,132.28,31.36,17.15,35.7431406007,22.559,-0.9520000000000001,22.5790784799,31.36,17.15,35.7431406007,132.35
2019-07-14 09:00:00,57.0665,-31.343,65.1073657219,27.5165,-1.453,27.5548358959,29.55,-29.89,42.0311146652,132.18,27.66,17.89,32.9412765387,27.5165,-1.453,27.5548358959,27.66,17.89,32.9412765387,132.24
2019-07-14 09:30:00,57.463,-30.698,65.1487802879,32.213,-2.138,32.2838723359,25.25,-28.56,38.1213339221,131.63,23.6,18.76,30.1479286187,32.213,-2.138,32.2838723359,23.6,18.76,30.1479286187,131.69
2019-07-14 10:00:00,56.995,-31.2445,64.9972984458,36.795,-2.8645,36.9063325901,20.2,-28.38,34.8348159174,132.69,18.92,19.57,27.2204206433,36.795,-2.8645,36.9063325901,18.92,19.57,27.2204206433,132.75
2019-07-14 10:30:00,56.801,-30.917,64.6700432194,38.301,-3.117,38.4276240483,18.5,-27.8,33.3929633306,132.47,17.38,19.94,26.4512381563,38.301,-3.117,38.4276240483,17.38,19.94,26.4512381563,132.53
2019-07-14 11:00:00,56.1015,-30.7425,63.9724910293,39.4415,-3.8825000000000003,39.6321300021,16.66,-26.86,31.607201711000002,132.47,15.66,20.69,25.9482504227,39.4415,-3.8825000000000003,39.6321300021,15.66,20.69,25.9482504227,132.53
2019-07-14 11:30:00,54.709,-30.7225,62.7450929336,40.789,-4.3825,41.0237593018,13.92,-26.34,29.7919787862,132.23,13.21,21.05,24.8516920953,40.789,-4.3825,41.0237593018,13.21,21.05,24.8516920953,132.29
2019-07-14 12:00:00,54.076,-31.0545,62.358606032,37.336,-2.9245,37.4503617639,16.74,-28.13,32.7341488357,132.32,15.77,19.54,25.1098486654,37.336,-2.9245,37.4503617639,15.77,19.54,25.1098486654,132.37
2019-07-14 12:30:00,54.3145,-31.026,62.5513995547,36.8845,-2.2560000000000002,36.9534284776,17.43,-28.77,33.6380409655,132.61,16.36,19.11,25.156345124,36.8845,-2.2560000000000002,36.9534284776,16.36,19.11,25.156345124,132.66
2019-07-14 13:00:00,53.9665,-31.1725,62.322611294,36.9265,-1.6825,36.964810408,17.04,-29.49,34.0590912973,132.77,16.07,18.58,24.565449314,36.9265,-1.6825,36.964810408,16.07,18.58,24.565449314,132.8
2019-07-14 13:30:00,53.069,-31.2335,61.5780016179,39.959,-2.6435,40.046345317,13.11,-28.59,31.4525070543,133.13,12.5,19.6,23.2467201988,39.959,-2.6435,40.046345317,12.5,19.6,23.2467201988,133.14
2019-07-14 14:00:00,52.202,-30.998,60.7118176964,43.222,-3.528,43.365747635700004,8.98,-27.47,28.9005415174,133.0,8.72,20.47,22.2499280898,43.222,-3.528,43.365747635700004,8.72,20.47,22.2499280898,132.99
2019-07-14 14:30:00,51.574,-30.861,60.1022362063,43.904,-4.511,44.1351372151,7.67,-26.35,27.4436039907,132.57,7.6,21.23,22.5493436712,43.904,-4.511,44.1351372151,7.6,21.23,22.5493436712,132.56
2019-07-14 15:00:00,51.4055,-30.7325,59.891668757,44.9655,-4.8825,45.2298020834,6.44,-25.85,26.6401219967,132.57,6.55,21.66,22.6287008023,44.9655,-4.8825,45.2298020834,6.55,21.66,22.6287008023,132.56
2019-07-14 15:30:00,51.629,-30.8135,60.1250814823,43.819,-4.2635,44.0259263758,7.8100000000000005,-26.55,27.6748730801,132.65,7.74,21.02,22.3997321413,43.819,-4.2635,44.0259263758,7.74,21.02,22.3997321413,132.62
2019-07-14 16:00:00,52.022,-31.4635,60.7967130382,39.272,-2.8035,39.3719391985,12.75,-28.66,31.368106414,133.04,12.3,19.41,22.979079616,39.272,-2.8035,39.3719391985,12.3,19.41,22.979079616,133.0
2019-07-14 16:30:00,53.0875,-31.237,61.5957208355,36.7675,-2.437,36.8481753314,16.32,-28.8,33.1026041272,133.09,15.55,19.38,24.84727148,36.7675,-2.437,36.8481753314,15.55,19.38,24.84727148,133.0
2019-07-14 17:00:00,54.0805,-31.3875,62.5289983648,35.2405,-2.4775,35.3274800474,18.84,-28.91,34.5070094329,132.74,17.76,19.0,26.0080295294,35.2405,-2.4775,35.3274800474,17.76,19.0,26.0080295294,132.68
2019-07-14 17:30:00,55.458,-31.6685,63.8630069465,31.498,-1.5385,31.5355511487,23.96,-30.13,38.4954347943,132.78,22.45,18.04,28.8000711805,31.498,-1.5385,31.5355511487,22.45,18.04,28.8000711805,132.72
2019-07-14 18:00:00,56.849,-31.9315,65.202986843,28.999,-1.4315,29.0343106212,27.85,-30.5,41.302209384,132.95,26.0,17.82,31.5206662366,28.999,-1.4315,29.0343106212,26.0,17.82,31.5206662366,132.88
2019-07-14 18:30:00,57.638,-32.068,65.9582873337,24.288,-0.918,24.3053423757,33.35,-31.15,45.6349098827,133.16,30.98,17.41,35.5368611445,24.288,-0.918,24.3053423757,30.98,17.41,35.5368611445,133.08
2019-07-14 19:00:00,58.117,-32.198,66.4401752933,18.977,-0.458,18.982525991,39.14,-31.74,50.3921343069,133.1,36.23,16.87,39.9651072812,18.977,-0.458,18.982525991,36.23,16.87,39.9651072812,133.02
2019-07-14 19:30:00,58.7855,-32.134,66.9949920983,12.4255,-0.054,12.4256173388,46.36,-32.08,56.3770875445,132.99,42.82,16.55,45.907024517,12.4255,-0.054,12.4256173388,42.82,16.55,45.907024517,132.91
2019-07-14 20:00:00,59.641,-31.611,67.5004014951,6.351,0.139,6.3525209169,53.29,-31.75,62.0313356297,132.89,49.12,16.88,51.9394724656,6.351,0.139,6.3525209169,49.12,16.88,51.9394724656,132.82
2019-07-14 20:30:00,59.5785,-31.351,67.3237169447,3.0385,0.209,3.0456794397999998,56.54,-31.56,64.7518741042,132.75,52.02,16.93,54.7056240253,3.0385,0.209,3.0456794397999998,52.02,16.93,54.7056240253,132.68
2019-07-14 21:00:00,59.0785,-31.6515,67.0230304783,1.5585,0.2185,1.5737421962,57.52,-31.87,65.7590092687,132.8,52.98,16.73,55.5587373867,1.5585,0.2185,1.5737421962,52.98,16.73,55.5587373867,132.75
2019-07-14 21:30:00,58.9775,-31.597,66.9082649248,0.4475,0.403,0.6022169460000001,58.53,-32.0,66.7065281663,133.02,53.89,16.73,56.4271654436,0.4475,0.403,0.6022169460000001,53.89,16.73,56.4271654436,132.98
2019-07-14 22:00:00,58.6595,-31.55,66.6058513965,0.0495,0.38,0.38321045130000003,58.61,-31.93,66.7432168838,132.96,53.93,16.8,56.4861478595,0.0495,0.38,0.38321045130000003,53.93,16.8,56.4861478595,132.93
2019-07-14 22:30:00,59.017,-31.6595,66.9726080517,0.007,0.35050000000000003,0.35056989320000004,59.01,-32.01,67.1328548477,133.2,54.33,16.86,56.8859253243,0.007,0.35050000000000003,0.35056989320000004,54.33,16.86,56.8859253243,133.18
2019-07-14 23:00:00,57.101,-32.3405,65.6234115332,0.021,0.2995,0.3002353244,57.08,-32.64,65.7532964953,133.52,52.57,16.48,55.092606582,0.021,0.2995,0.3002353244,52.57,16.48,55.092606582,133.52
2019-07-14 23:30:00,54.8925,-33.1535,64.1275379108,0.0125,0.2565,0.2568044003,54.88,-33.41,64.2498443578,134.37,50.71,16.38,53.2898536309,0.0125,0.2565,0.2568044003,50.71,16.38,53.2898536309,134.39
2019-07-15 00:00:00,53.168,-32.9945,62.5737425303,0.008,0.3055,0.3056047284,53.16,-33.3,62.7285867847,133.17,49.17,15.57,51.5762910648,0.008,0.3055,0.3056047284,49.17,15.57,51.5762910648,133.21
2019-07-15 00:30:00,51.788,-32.5485,61.1669992418,0.008,0.3315,0.3315965169,51.78,-32.88,61.3372871914,132.16,47.85,15.24,50.2183243448,0.008,0.3315,0.3315965169,47.85,15.24,50.2183243448,132.23
2019-07-15 01:00:00,51.239,-32.8875,60.8853248103,0.019,0.35250000000000004,0.3530116854,51.22,-33.24,61.0605109707,132.49,47.31,15.06,49.6491661561,0.019,0.35250000000000004,0.3530116854,47.31,15.06,49.6491661561,132.56
2019-07-15 01:30:00,51.563,-32.907,61.1687307209,0.323,0.113,0.3421958504,51.24,-33.02,60.9578378882,132.56,47.36,15.37,49.7916308229,0.323,0.113,0.3421958504,47.36,15.37,49.7916308229,132.63
2019-07-15 02:00:00,52.0185,-32.5925,61.385628599,0.7985,-0.1625,0.8148671671000001,51.22,-32.43,60.6233725555,132.31,47.32,15.75,49.8722858911,0.7985,-0.1625,0.8148671671000001,47.32,15.75,49.8722858911,132.39
2019-07-15 02:30:00,52.107,-32.551,61.4386445977,0.9570000000000001,-0.151,0.9688395120000001,51.15,-32.4,60.5481832923,132.26,47.26,15.68,49.793272638,0.9570000000000001,-0.151,0.9688395120000001,47.26,15.68,49.793272638,132.33
2019-07-15 03:00:00,51.492,-32.8705,61.0892448329,0.912,-0.1405,0.9227590422,50.58,-32.73,60.2460729011,132.53,46.76,15.6,49.2935857896,0.912,-0.1405,0.9227590422,46.76,15.6,49.2935857896,132.61
2019-07-15 03:30:00,51.2725,-32.623,60.7711229553,0.6025,-0.163,0.624159635,50.67,-32.46,60.1755805955,132.25,46.8,15.7,49.3632454363,0.6025,-0.163,0.624159635,46.8,15.7,49.3632454363,132.34
2019-07-15 04:00:00,51.4115,-32.843,61.0065978502,0.47150000000000003,-0.223,0.5215757375,50.94,-32.62,60.4892387124,132.57,47.07,15.73,49.6288001064,0.47150000000000003,-0.223,0.5215757375,47.07,15.73,49.6288001064,132.65
2019-07-15 04:30:00,51.2985,-32.692,60.8301156192,0.47850000000000004,-0.222,0.5274905212000001,50.82,-32.47,60.3073237675,132.27,46.98,15.67,49.5244313445,0.47850000000000004,-0.222,0.5274905212000001,46.98,15.67,49.5244313445,132.35
2019-07-15 05:00:00,51.394,-32.519,60.8179956674,0.514,-0.219,0.5587101216,50.88,-32.3,60.2666109882,132.27,47.0,15.81,49.5878624262,0.514,-0.219,0.5587101216,47.0,15.81,49.5878624262,132.35
2019-07-15 05:30:00,51.4515,-32.784,61.008585529,0.8415,-0.214,0.8682846595,50.61,-32.57,60.184524589,133.05,46.79,16.1,49.4824625499,0.8415,-0.214,0.8682846595,46.79,16.1,49.4824625499,133.13
2019-07-15 06:00:00,51.998,-33.052,61.6135269888,1.768,-0.242,1.7844853600000001,50.23,-32.81,59.996241549,133.79,46.45,16.43,49.2701471481,1.768,-0.242,1.7844853600000001,46.45,16.43,49.2701471481,133.86
2019-07-15 06:30:00,53.926,-32.733,63.082983165,3.206,-0.353,3.225375172,50.72,-32.38,60.1746026161,133.79,46.78,16.88,49.7323114283,3.206,-0.353,3.225375172,46.78,16.88,49.7323114283,133.86
2019-07-15 07:00:00,55.814,-32.439,64.5561098348,5.694,-0.289,5.7013294064,50.12,-32.15,59.5452508602,134.3,46.23,17.49,49.4278565184,5.694,-0.289,5.7013294064,46.23,17.49,49.4278565184,134.37
2019-07-15 07:30:00,58.4115,-31.439,66.3348630303,9.2515,-0.34900000000000003,9.2580804301,49.16,-31.09,58.1660871986,133.2,45.3,17.68,48.627897343,9.2515,-0.34900000000000003,9.2580804301,45.3,17.68,48.627897343,133.27
2019-07-15 08:00:00,59.4175,-30.736,66.8964946933,15.3875,-0.546,15.3971839065,44.03,-30.19,53.3861124264,132.75,40.62,18.14,44.4864473745,15.3875,-0.546,15.3971839065,40.62,18.14,44.4864473745,132.81
2019-07-15 08:30:00,60.737,-29.8485,67.6750775489,20.147,-0.7985,20.1628175424,40.59,-29.05,49.9144327825,132.64,37.48,19.03,42.0344061454,20.147,-0.7985,20.1628175424,37.48,19.03,42.0344061454,132.7
2019-07-15 09:00:00,61.4575,-29.439,68.1445451027,22.8175,-1.099,22.843951218,38.64,-28.34,47.9187353756,132.57,35.72,19.63,40.7584997271,22.8175,-1.099,22.843951218,35.72,19.63,40.7584997271,132.63
2019-07-15 09:30:00,61.0735,-29.1385,67.6684903371,26.8335,-1.6385,26.8834782813,34.24,-27.5,43.9161428179,132.49,31.7,20.24,37.610471946,26.8335,-1.6385,26.8834782813,31.7,20.24,37.610471946,132.55
2019-07-15 10:00:00,59.966,-29.328,66.7536721087,31.646,-2.238,31.7250368006,28.32,-27.09,39.190438885,132.89,26.33,20.85,33.5855832166,31.646,-2.238,31.7250368006,26.33,20.85,33.5855832166,132.94
2019-07-15 10:30:00,59.1375,-28.997,65.8640259569,37.0875,-3.407,37.2436612761,22.05,-25.59,33.7794404927,132.96,20.63,22.23,30.3277068042,37.0875,-3.407,37.2436612761,20.63,22.23,30.3277068042,133.02
2019-07-15 11:00:00,58.447,-28.8435,65.1766775868,39.287,-4.2535,39.5165867864,19.16,-24.59,31.173285037,132.77,17.97,22.91,29.1168164469,39.287,-4.2535,39.5165867864,17.97,22.91,29.1168164469,132.82
2019-07-15 11:30:00,58.1255,-28.663,64.8084972766,40.3655,-4.273,40.5910349616,17.76,-24.39,30.1710076066,132.69,16.72,23.06,28.4837146454,40.3655,-4.273,40.5910349616,16.72,23.06,28.4837146454,132.74
2019-07-15 12:00:00,58.0025,-28.1145,64.4570796461,42.2925,-4.8245000000000005,42.5667870117,15.71,-23.29,28.0932055843,132.63,14.88,24.01,28.2470263922,42.2925,-4.8245000000000005,42.5667870117,14.88,24.01,28.2470263922,132.68
2019-07-15 12:30:00,57.832,-28.1685,64.3273240253,42.802,-4.9085,43.0825321476,15.03,-23.26,27.6934739605,132.72,14.21,24.09,27.9687718715,42.802,-4.9085,43.0825321476,14.21,24.09,27.9687718715,132.77
2019-07-15 13:00:00,57.3795,-28.568,64.097875505,41.8895,-4.328,42.1124897655,15.49,-24.24,28.7666073773,132.81,14.7,23.25,27.5073172083,41.8895,-4.328,42.1124897655,14.7,23.25,27.5073172083,132.82
2019-07-15 13:30:00,56.972,-28.732,63.8070263216,42.912,-5.232,43.2297764047,14.06,-23.5,27.3849155558,132.81,13.37,23.92,27.402979765,42.912,-5.232,43.2297764047,13.37,23.92,27.402979765,132.79
2019-07-15 14:00:00,56.6275,-28.2755,63.294373024,44.3875,-5.7955,44.7642488656,12.24,-22.48,25.5962497253,132.81,11.7,24.81,27.4303864355,44.3875,-5.7955,44.7642488656,11.7,24.81,27.4303864355,132.79
2019-07-15 14:30:00,56.513,-28.1685,63.1441490658,43.573,-5.9785,43.9812322616,12.94,-22.19,25.6873451334,132.67,12.37,25.0,27.8929543075,43.573,-5.9785,43.9812322616,12.37,25.0,27.8929543075,132.64
2019-07-15 15:00:00,55.773,-28.362,62.5702051539,43.453,-5.692,43.8242178824,12.32,-22.67,25.8013817459,132.77,11.82,24.62,27.3103789794,43.453,-5.692,43.8242178824,11.82,24.62,27.3103789794,132.74
2019-07-15 15:30:00,55.7955,-28.829,62.8032567726,41.6855,-5.449,42.040129772,14.11,-23.38,27.3078102381,132.95,13.39,24.07,27.5437288688,41.6855,-5.449,42.040129772,13.39,24.07,27.5437288688,132.92
2019-07-15 16:00:00,57.1145,-28.5995,63.8748582034,39.1145,-4.4095,39.3622636608,18.0,-24.19,30.1522155073,133.18,16.99,23.52,29.0146600876,39.1145,-4.4095,39.3622636608,16.99,23.52,29.0146600876,133.12
2019-07-15 16:30:00,58.0795,-29.3915,65.0929227528,34.5595,-2.8615,34.6777626513,23.52,-26.53,35.4546372143,133.42,22.01,21.68,30.8943765109,34.5595,-2.8615,34.6777626513,22.01,21.68,30.8943765109,133.35
2019-07-15 17:00:00,59.2405,-29.6415,66.2423985262,30.8405,-3.0115,30.987184004,28.4,-26.63,38.9322090306,133.27,26.35,21.53,34.0273919071,30.8405,-3.0115,30.987184004,26.35,21.53,34.0273919071,133.2
2019-07-15 17:30:00,60.963,-30.0855,67.9825321627,27.513,-1.9655,27.5831172867,33.45,-28.12,43.6993924443,133.6,31.01,20.43,37.1349565773,27.513,-1.9655,27.5831172867,31.01,20.43,37.1349565773,133.52
2019-07-15 18:00:00,62.549,-29.9,69.3281140736,24.429,-1.38,24.4679472167,38.12,-28.52,47.6080329356,133.71,35.25,20.16,40.6077344849,24.429,-1.38,24.4679472167,35.25,20.16,40.6077344849,133.63
2019-07-15 18:30:00,62.82,-30.233,69.7164735841,21.31,-0.833,21.3262746161,41.51,-29.4,50.8668860852,133.91,38.33,19.53,43.0187145322,21.31,-0.833,21.3262746161,38.33,19.53,43.0187145322,133.82
2019-07-15 19:00:00,62.766,-30.388,69.7352228074,16.726,-0.6980000000000001,16.7405579357,46.04,-29.69,54.7830055765,133.91,42.43,19.34,46.6298241472,16.726,-0.6980000000000001,16.7405579357,42.43,19.34,46.6298241472,133.82
2019-07-15 19:30:00,62.836,-30.648,69.9118216041,11.006,-0.588,11.0216958768,51.83,-30.06,59.9162123302,133.86,47.72,18.99,51.3596972343,11.006,-0.588,11.0216958768,47.72,18.99,51.3596972343,133.78
2019-07-15 20:00:00,62.882,-29.986,69.6656739004,6.882,-0.426,6.8951722241,56.0,-29.56,63.3229310756,133.21,51.5,19.04,54.9069358096,6.882,-0.426,6.8951722241,51.5,19.04,54.9069358096,133.14
2019-07-15 20:30:00,62.357,-30.085,69.2351260127,5.237,-0.355,5.2490183844,57.12,-29.73,64.3938452028,133.21,52.49,18.85,55.7720593129,5.237,-0.355,5.2490183844,52.49,18.85,55.7720593129,133.17
2019-07-15 21:00:00,62.37,-29.904,69.1683895721,2.25,-0.304,2.2704440094000002,60.12,-29.6,67.0117482237,133.31,55.23,19.08,58.4328614737,2.25,-0.304,2.2704440094000002,55.23,19.08,58.4328614737,133.27
2019-07-15 21:30:00,62.204,-29.768,68.9599263341,0.34400000000000003,-0.068,0.3506565271,61.86,-29.7,68.6203293493,133.17,56.84,18.98,59.9251700039,0.34400000000000003,-0.068,0.3506565271,56.84,18.98,59.9251700039,133.15
2019-07-15 22:00:00,62.173,-29.558,68.8415375555,0.053,-0.11800000000000001,0.1293560977,62.12,-29.44,68.7430578313,132.93,57.04,19.04,60.1338773072,0.053,-0.11800000000000001,0.1293560977,57.04,19.04,60.1338773072,132.94
2019-07-15 22:30:00,61.599,-29.854,68.4521593304,0.039,-0.164,0.1685734261,61.56,-29.69,68.3456633591,133.17,56.61,19.0,59.7134164154,0.039,-0.164,0.1685734261,56.61,19.0,59.7134164154,133.18
2019-07-15 23:00:00,59.761,-29.6825,66.7265159232,0.031,-0.1925,0.19498012720000002,59.73,-29.49,66.6133094809,132.27,54.93,18.53,57.9712497709,0.031,-0.1925,0.19498012720000002,54.93,18.53,57.9712497709,132.3
2019-07-15 23:30:00,57.5515,-30.2065,64.9969829646,0.021500000000000002,-0.1965,0.1976727093,57.53,-30.01,64.8868322543,132.39,52.9,18.14,55.9237838491,0.021500000000000002,-0.1965,0.1976727093,52.9,18.14,55.9237838491,132.43
2019-07-16 00:00:00,55.9605,-30.9865,63.9667158958,0.0205,-0.20650000000000002,0.2075150597,55.94,-30.78,63.8489780654,133.09,51.65,17.91,54.6670888195,0.0205,-0.20650000000000002,0.2075150597,51.65,17.91,54.6670888195,133.14
2019-07-16 00:30:00,54.3815,-31.6365,62.914351896,0.021500000000000002,-0.14650000000000002,0.1480692406,54.36,-31.49,62.8222070609,132.85,50.42,16.97,53.1992227387,0.021500000000000002,-0.14650000000000002,0.1480692406,50.42,16.97,53.1992227387,132.91
2019-07-16 01:00:00,53.947,-31.599,62.5202016152,0.027,-0.129,0.13179529580000002,53.92,-31.47,62.4317811695,133.06,49.97,17.09,52.8116369752,0.027,-0.129,0.13179529580000002,49.97,17.09,52.8116369752,133.13
2019-07-16 01:30:00,53.8535,-30.8985,62.0879760058,0.0235,-0.1885,0.1899592061,53.83,-30.71,61.9739703424,131.84,49.9,17.02,52.7227692748,0.0235,-0.1885,0.1899592061,49.9,17.02,52.7227692748,131.92
2019-07-16 02:00:00,53.9865,-30.8415,62.1750778407,0.0165,-0.1715,0.1722919035,53.97,-30.67,62.0758391002,131.84,50.02,16.98,52.8234872003,0.0165,-0.1715,0.1722919035,50.02,16.98,52.8234872003,131.92
2019-07-16 02:30:00,53.6865,-31.0205,62.0041264957,0.0165,-0.1705,0.17129652650000002,53.67,-30.85,61.9046961062,131.84,49.7,16.81,52.4658565164,0.0165,-0.1705,0.17129652650000002,49.7,16.81,52.4658565164,131.92
2019-07-16 03:00:00,52.9355,-31.386,61.5406220008,0.0155,-0.156,0.15676814090000002,52.92,-31.23,61.4478583842,131.98,49.09,16.56,51.8079308601,0.0155,-0.156,0.15676814090000002,49.09,16.56,51.8079308601,132.06
2019-07-16 03:30:00,52.815,-31.264,61.3747661584,0.015,-0.164,0.1646845469,52.8,-31.1,61.2784627745,131.85,48.96,16.61,51.7008094714,0.015,-0.164,0.1646845469,48.96,16.61,51.7008094714,131.93
2019-07-16 04:00:00,52.834,-31.353,61.4364888727,0.014,-0.193,0.1935071058,52.82,-31.16,61.3261608125,132.2,48.96,16.75,51.74595733,0.014,-0.193,0.1935071058,48.96,16.75,51.74595733,132.28
2019-07-16 04:30:00,52.624,-31.3285,61.2434509825,0.014,-0.20850000000000002,0.2089694954,52.61,-31.12,61.1250071575,131.94,48.79,16.66,51.5559860734,0.014,-0.20850000000000002,0.2089694954,48.79,16.66,51.5559860734,132.03
2019-07-16 05:00:00,52.6575,-31.3765,61.2967948469,0.0175,-0.1665,0.1674171437,52.64,-31.21,61.1966804655,132.0,48.84,16.59,51.580749316,0.0175,-0.1665,0.1674171437,48.84,16.59,51.580749316,132.08
2019-07-16 05:30:00,52.9975,-31.121,61.4593495511,0.0175,-0.151,0.1520106904,52.98,-30.97,61.367917514,131.76,49.09,16.68,51.8464126049,0.0175,-0.151,0.1520106904,49.09,16.68,51.8464126049,131.84
2019-07-16 06:00:00,53.818,-30.7565,61.986606749,0.528,-0.1165,0.5406997781,53.29,-30.64,61.4705921559,131.84,49.41,17.02,52.2592432016,0.528,-0.1165,0.5406997781,49.41,17.02,52.2592432016,131.92
2019-07-16 06:30:00,55.0905,-30.316,62.8810229421,2.7105,-0.196,2.7175772758,52.38,-30.12,60.4225024308,131.41,48.6,17.27,51.5772517686,2.7105,-0.196,2.7175772758,48.6,17.27,51.5772517686,131.49
2019-07-16 07:00:00,56.933,-30.7165,64.6905701107,6.143,-0.2265,6.1471742492,50.79,-30.49,59.2390428687,132.82,47.1,17.88,50.3796030155,6.143,-0.2265,6.1471742492,47.1,17.88,50.3796030155,132.89
2019-07-16 07:30:00,59.5255,-30.2825,66.7855894374,9.8855,-0.36250000000000004,9.8921441811,49.64,-29.92,57.9597791576,132.86,45.79,18.44,49.3635260086,9.8855,-0.36250000000000004,9.8921441811,45.79,18.44,49.3635260086,132.92
2019-07-16 08:00:00,60.886,-30.8805,68.2693948724,14.836,-0.6405000000000001,14.8498194013,46.05,-30.24,55.0913795434,133.92,42.54,18.89,46.5455013938,14.836,-0.6405000000000001,14.8498194013,42.54,18.89,46.5455013938,133.99
2019-07-16 08:30:00,61.3415,-30.3055,68.4193171005,19.6915,-0.8355,19.7092169428,41.65,-29.47,51.0215973878,133.48,38.54,19.25,43.0800893685,19.6915,-0.8355,19.7092169428,38.54,19.25,43.0800893685,133.54
2019-07-16 09:00:00,60.9,-30.182,67.9688393604,24.7,-1.392,24.7391928728,36.2,-28.79,46.2526118181,133.48,33.54,19.78,38.938156094,24.7,-1.392,24.7391928728,33.54,19.78,38.938156094,133.54
2019-07-16 09:30:00,60.366,-29.819,67.3292411735,29.946,-1.899,30.0061513194,30.42,-27.92,41.2904686338,133.34,28.32,20.43,34.9200128866,29.946,-1.899,30.0061513194,28.32,20.43,34.9200128866,133.4
2019-07-16 10:00:00,59.9805,-29.459,66.8243448247,31.5905,-2.759,31.7107516664,28.39,-26.7,38.9728379772,133.21,26.45,21.45,34.0544417074,31.5905,-2.759,31.7107516664,26.45,21.45,34.0544417074,133.27
2019-07-16 10:30:00,59.1925,-29.602,66.1817985571,30.1825,-2.232,30.2649158309,29.01,-27.37,39.883542972,133.14,26.97,20.79,34.0529734385,30.1825,-2.232,30.2649158309,26.97,20.79,34.0529734385,133.16
2019-07-16 11:00:00,58.522,-29.551,65.5597901537,33.272,-3.081,33.4143463949,25.25,-26.47,36.5817358801,132.96,23.59,21.48,31.9042081864,33.272,-3.081,33.4143463949,23.59,21.48,31.9042081864,132.97
2019-07-16 11:30:00,57.644,-28.245,64.1919836195,39.604,-3.455,39.754419138,18.04,-24.79,30.6591862253,132.67,17.03,22.77,28.4340253921,39.604,-3.455,39.754419138,17.03,22.77,28.4340253921,132.68
2019-07-16 12:00:00,58.082,-28.0425,64.4972908753,39.452,-3.8125,39.6357850969,18.63,-24.23,30.5641914665,132.61,17.53,23.18,29.0622315041,39.452,-3.8125,39.6357850969,17.53,23.18,29.0622315041,132.62
2019-07-16 12:30:00,57.706,-28.784,64.4864411485,37.466,-2.604,37.5563839047,20.24,-26.18,33.0915397043,132.85,19.03,21.58,28.7721618931,37.466,-2.604,37.5563839047,19.03,21.58,28.7721618931,132.86
2019-07-16 13:00:00,57.006,-29.572,64.2198350979,39.006,-3.222,39.1388466871,18.0,-26.35,31.9111657575,132.92,17.03,21.53,27.4510801245,39.006,-3.222,39.1388466871,17.03,21.53,27.4510801245,132.92
2019-07-16 13:30:00,56.6165,-29.0845,63.6501077179,39.4865,-2.9445,39.5961331761,17.13,-26.14,31.252783876,133.03,16.19,21.74,27.1061561273,39.4865,-2.9445,39.5961331761,16.19,21.74,27.1061561273,133.02
2019-07-16 14:00:00,56.207,-28.833,63.1709485286,43.827,-4.763,44.0850552682,12.38,-24.07,27.0671258171,132.85,11.88,23.47,26.3054233952,43.827,-4.763,44.0850552682,11.88,23.47,26.3054233952,132.84
2019-07-16 14:30:00,55.9685,-28.275,62.7052519112,43.7185,-4.435,43.942877321,12.25,-23.84,26.8031360105,132.65,11.78,23.62,26.3945600456,43.7185,-4.435,43.942877321,11.78,23.62,26.3945600456,132.65
2019-07-16 15:00:00,56.0135,-28.0885,62.6615992016,43.4735,-4.3185,43.6874655307,12.54,-23.77,26.8749790698,132.65,12.02,23.64,26.5203695299,43.4735,-4.3185,43.6874655307,12.02,23.64,26.5203695299,132.65
2019-07-16 15:30:00,55.9845,-28.749,62.9346426164,39.8645,-3.809,40.0460589977,16.12,-24.94,29.6960940192,132.86,15.25,22.71,27.3551932912,39.8645,-3.809,40.0460589977,15.25,22.71,27.3551932912,132.85
2019-07-16 16:00:00,57.4645,-28.3445,64.0747956727,39.9645,-3.8445,40.148990529,17.5,-24.5,30.1081384346,132.86,16.55,23.14,28.4492899736,39.9645,-3.8445,40.148990529,16.55,23.14,28.4492899736,132.85
2019-07-16 16:30:00,59.822,-28.3965,66.2195809127,36.492,-3.2165,36.6334810829,23.33,-25.18,34.326684955,132.95,21.81,22.61,31.4147767778,36.492,-3.2165,36.6334810829,21.81,22.61,31.4147767778,132.9
2019-07-16 17:00:00,61.004,-28.5145,67.3391767566,35.714,-3.3045,35.8665514965,25.29,-25.21,35.7089372567,133.03,23.56,22.68,32.7025381278,35.714,-3.3045,35.8665514965,23.56,22.68,32.7025381278,132.97
2019-07-16 17:30:00,62.21,-29.0,68.6373375066,32.05,-2.77,32.1694793244,30.16,-26.23,39.97047035,133.21,28.02,21.88,35.5507355761,32.05,-2.77,32.1694793244,28.02,21.88,35.5507355761,133.14
2019-07-16 18:00:00,63.5355,-29.171,69.9121377248,27.4155,-2.071,27.4936116443,36.12,-27.1,45.1560007087,133.37,33.43,21.18,39.5747053053,27.4155,-2.071,27.4936116443,33.43,21.18,39.5747053053,133.3
2019-07-16 18:30:00,63.4475,-29.251,69.865630014,24.9475,-1.941,25.0228942621,38.5,-27.31,47.2026069195,133.14,35.56,20.95,41.2724617633,24.9475,-1.941,25.0228942621,35.56,20.95,41.2724617633,133.06
2019-07-16 19:00:00,63.8965,-29.5035,70.3791107112,19.2565,-1.4735,19.3127935447,44.64,-28.03,52.7106298577,133.31,41.16,20.39,45.9336227615,19.2565,-1.4735,19.3127935447,41.16,20.39,45.9336227615,133.23
2019-07-16 19:30:00,64.096,-29.476,70.5487901526,12.016,-1.056,12.0623128794,52.08,-28.42,59.3297800434,133.31,47.94,20.12,51.9909415187,12.016,-1.056,12.0623128794,47.94,20.12,51.9909415187,133.23
2019-07-16 20:00:00,64.4995,-29.0085,70.7225464226,6.0695,-0.8485,6.1285220486,58.43,-28.16,64.86177996320001,133.21,53.67,20.35,57.3985313401,6.0695,-0.8485,6.1285220486,53.67,20.35,57.3985313401,133.15
2019-07-16 20:30:00,63.773,-29.2415,70.1574005451,3.753,-0.7715000000000001,3.8314776849000003,60.02,-28.47,66.4299729038,133.14,55.17,20.07,58.7071869536,3.753,-0.7715000000000001,3.8314776849000003,55.17,20.07,58.7071869536,133.08
2019-07-16 21:00:00,63.233,-29.445,69.7525649278,2.043,-0.705,2.1612204885,61.19,-28.74,67.6032817251,132.98,56.22,19.68,59.5650132208,2.043,-0.705,2.1612204885,56.22,19.68,59.5650132208,132.94
2019-07-16 21:30:00,63.111,-29.3885,69.6181172774,0.311,-0.5585,0.6392521021,62.8,-28.83,69.1014392035,132.98,57.67,19.62,60.916116915,0.311,-0.5585,0.6392521021,57.67,19.62,60.916116915,132.94
2019-07-16 22:00:00,63.0805,-29.4325,69.6090621722,0.0405,-0.6125,0.6138375192000001,63.04,-28.82,69.3154672494,132.98,57.92,19.7,61.1785616045,0.0405,-0.6125,0.6138375192000001,57.92,19.7,61.1785616045,133.02
2019-07-16 22:30:00,62.5545,-29.7605,69.2730310474,0.0545,-0.6905,0.6926474572,62.5,-29.07,68.9297823876,133.22,57.46,19.67,60.7335203985,0.0545,-0.6905,0.6926474572,57.46,19.67,60.7335203985,133.26
2019-07-16 23:00:00,60.813,-30.0205,67.8192552986,0.063,-0.6605000000000001,0.6634977393,60.75,-29.36,67.4727507962,132.83,55.84,19.05,59.000068644,0.063,-0.6605000000000001,0.6634977393,55.84,19.05,59.000068644,132.9
2019-07-16 23:30:00,58.7365,-30.468,66.1685382659,0.0565,-0.6880000000000001,0.6903160508,58.68,-29.78,65.8041852772,132.74,54.02,18.62,57.1389954409,0.0565,-0.6880000000000001,0.6903160508,54.02,18.62,57.1389954409,132.82
2019-07-17 00:00:00,56.886,-30.789,64.6836881833,0.08600000000000001,-0.709,0.7141967516000001,56.8,-30.08,64.273216817,132.6,52.32,18.21,55.3984340934,0.08600000000000001,-0.709,0.7141967516000001,52.32,18.21,55.3984340934,132.67
