Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-17 00:30:00,55.5215,-31.052,63.6149641692,0.1015,-0.712,0.7191983384,55.42,-30.34,63.1814213199,132.6,51.02,18.0,54.1021293481,0.1015,-0.712,0.7191983384,51.02,18.0,54.1021293481,132.67
2019-07-17 01:00:00,54.781,-31.2755,63.0802255961,0.101,-0.6855,0.6929006061,54.68,-30.59,62.6550117708,132.43,50.39,17.62,53.3817993327,0.101,-0.6855,0.6929006061,50.39,17.62,53.3817993327,132.5
2019-07-17 01:30:00,55.2385,-30.854,63.2713299864,0.1285,-0.714,0.7254710539,55.11,-30.14,62.813467505,132.11,50.77,17.79,53.7966262883,0.1285,-0.714,0.7254710539,50.77,17.79,53.7966262883,132.17
2019-07-17 02:00:00,55.557,-30.871,63.5578389343,0.137,-0.731,0.7437271005,55.42,-30.14,63.0856243529,132.21,50.98,17.8,53.9981518202,0.137,-0.731,0.7437271005,50.98,17.8,53.9981518202,132.27
2019-07-17 02:30:00,54.972,-31.165,63.1915976139,0.10200000000000001,-0.715,0.7222388801,54.87,-30.45,62.7528437603,132.36,50.55,17.66,53.5460372016,0.10200000000000001,-0.715,0.7222388801,50.55,17.66,53.5460372016,132.42
2019-07-17 03:00:00,54.6385,-31.034,62.836890743,0.0785,-0.674,0.6785560036,54.56,-30.36,62.4381550016,131.89,50.26,17.43,53.1965459405,0.0785,-0.674,0.6785560036,50.26,17.43,53.1965459405,131.95
2019-07-17 03:30:00,54.4385,-31.0215,62.6568730827,0.0785,-0.6515000000000001,0.6562122370000001,54.36,-30.37,62.2683426791,131.85,50.01,17.39,52.9472586637,0.0785,-0.6515000000000001,0.6562122370000001,50.01,17.39,52.9472586637,131.9
2019-07-17 04:00:00,54.324,-31.0615,62.5772623103,0.064,-0.6415000000000001,0.6446846128,54.26,-30.42,62.2054981493,131.94,49.95,17.46,52.9136475779,0.064,-0.6415000000000001,0.6446846128,49.95,17.46,52.9136475779,132.0
2019-07-17 04:30:00,54.148,-31.145,62.4661262526,0.058,-0.705,0.7073817922,54.09,-30.44,62.067074202,131.99,49.82,17.49,52.8008759397,0.058,-0.705,0.7073817922,49.82,17.49,52.8008759397,132.04
2019-07-17 05:00:00,54.327,-31.0215,62.5600223086,0.057,-0.6715,0.6739148685,54.27,-30.35,62.1800241235,131.92,49.94,17.5,52.9174224618,0.057,-0.6715,0.6739148685,49.94,17.5,52.9174224618,131.98
2019-07-17 05:30:00,54.6865,-30.8985,62.8118665898,0.0465,-0.6585000000000001,0.6601397579,54.64,-30.24,62.4498775019,131.95,50.34,17.64,53.3412148343,0.0465,-0.6585000000000001,0.6601397579,50.34,17.64,53.3412148343,131.98
2019-07-17 06:00:00,54.8935,-30.428,62.7627240187,0.4335,-0.608,0.7467169812000001,54.46,-29.82,62.0896448693,131.58,50.17,17.83,53.2441339492,0.4335,-0.608,0.7467169812000001,50.17,17.83,53.2441339492,131.63
2019-07-17 06:30:00,56.6035,-30.3415,64.2227594743,2.7235,-0.7815000000000001,2.8334068716000003,53.88,-29.56,61.4560656079,132.43,49.62,18.58,52.9845335924,2.7235,-0.7815000000000001,2.8334068716000003,49.62,18.58,52.9845335924,132.48
2019-07-17 07:00:00,58.7405,-29.9055,65.9149851741,5.3205,-0.9755,5.4091885251,53.42,-28.93,60.7506485562,132.5,49.23,19.18,52.8343193389,5.3205,-0.9755,5.4091885251,49.23,19.18,52.8343193389,132.54
2019-07-17 07:30:00,61.164,-29.7115,67.9985891637,9.074,-1.1815,9.1505966062,52.09,-28.53,59.3913209148,133.2,48.04,20.04,52.0523121485,9.074,-1.1815,9.1505966062,48.04,20.04,52.0523121485,133.24
2019-07-17 08:00:00,62.459,-29.3245,69.000383921,11.429,-1.1445,11.4861621637,51.03,-28.18,58.2938530207,133.15,47.03,20.26,51.2082854624,11.429,-1.1445,11.4861621637,47.03,20.26,51.2082854624,133.18
2019-07-17 08:30:00,63.227,-28.81,69.4814336999,16.897,-1.19,16.9388520567,46.33,-27.62,53.9382359741,132.88,42.79,20.58,47.4817912468,16.897,-1.19,16.9388520567,42.79,20.58,47.4817912468,132.92
2019-07-17 09:00:00,62.755,-28.482,68.9159948706,20.755,-1.5819999999999999,20.8152047552,42.0,-26.9,49.8759461063,132.42,38.85,20.96,44.1434491176,20.755,-1.5819999999999999,20.8152047552,38.85,20.96,44.1434491176,132.45
2019-07-17 09:30:00,62.533,-28.63,68.7753806896,23.023,-1.78,23.0917069313,39.51,-26.85,47.7698921916,132.42,36.57,20.97,42.1557327062,23.023,-1.78,23.0917069313,36.57,20.97,42.1557327062,132.45
2019-07-17 10:00:00,61.285,-29.3635,67.9563562682,25.165,-1.9335,25.2391689097,36.12,-27.43,45.3548156208,132.76,33.5,20.57,39.3112566576,25.165,-1.9335,25.2391689097,33.5,20.57,39.3112566576,132.79
2019-07-17 10:30:00,60.793,-29.3525,67.508207688,27.073,-2.3625,27.1758851788,33.72,-26.99,43.1914169714,132.82,31.34,21.05,37.7531204008,27.073,-2.3625,27.1758851788,31.34,21.05,37.7531204008,132.86
2019-07-17 11:00:00,60.1925,-29.4295,67.0017352499,28.7325,-2.4095,28.8333530222,31.46,-27.02,41.4706161035,132.78,29.27,20.9,35.9658574206,28.7325,-2.4095,28.8333530222,29.27,20.9,35.9658574206,132.82
2019-07-17 11:30:00,60.095,-29.4345,66.9163568588,30.195,-3.0445,30.3480972262,29.9,-26.39,39.8803472904,132.73,27.83,21.49,35.1614703902,30.195,-3.0445,30.3480972262,27.83,21.49,35.1614703902,132.76
2019-07-17 12:00:00,60.075,-29.6935,67.0127567501,24.695,-2.0235,24.7777637661,35.38,-27.67,44.9151789488,132.93,32.84,20.57,38.7503612886,24.695,-2.0235,24.7777637661,32.84,20.57,38.7503612886,132.97
2019-07-17 12:30:00,61.5715,-29.4645,68.2583795039,20.0515,-1.7845,20.1307499239,41.52,-27.68,49.9008296524,132.73,38.42,20.47,43.5329449957,20.0515,-1.7845,20.1307499239,38.42,20.47,43.5329449957,132.78
2019-07-17 13:00:00,62.2815,-29.8275,69.0555211297,16.9915,-1.4175,17.0505242881,45.29,-28.41,53.4631854644,133.18,41.89,20.04,46.4367709902,16.9915,-1.4175,17.0505242881,41.89,20.04,46.4367709902,133.24
2019-07-17 13:30:00,61.3685,-30.412,68.4907478149,18.9085,-1.5819999999999999,18.9745644548,42.46,-28.83,51.3227093985,133.09,39.3,19.62,43.9253275457,18.9085,-1.5819999999999999,18.9745644548,39.3,19.62,43.9253275457,133.14
2019-07-17 14:00:00,60.098,-29.798000000000002,67.0797317228,24.998,-1.738,25.0583448775,35.1,-28.06,44.9374409596,132.81,32.6,20.15,38.3246983028,24.998,-1.738,25.0583448775,32.6,20.15,38.3246983028,132.86
2019-07-17 14:30:00,58.8265,-29.7425,65.9179293402,31.3465,-2.3325,31.433161128,27.48,-27.41,38.8131227808,132.88,25.66,20.69,32.9622769238,31.3465,-2.3325,31.433161128,25.66,20.69,32.9622769238,132.9
2019-07-17 15:00:00,58.471,-29.83,65.640587604,29.741,-2.0,29.8081713797,28.73,-27.83,39.9990224881,132.98,26.81,20.39,33.6827582006,29.741,-2.0,29.8081713797,26.81,20.39,33.6827582006,133.0
2019-07-17 15:30:00,59.2005,-29.745,66.2530318193,29.2005,-2.005,29.2692539237,30.0,-27.74,40.8596084171,133.25,27.95,20.7,34.7806339793,29.2005,-2.005,29.2692539237,27.95,20.7,34.7806339793,133.26
2019-07-17 16:00:00,61.1975,-29.6205,67.9890287216,22.0075,-1.8505,22.0851625871,39.19,-27.77,48.03154172,132.96,36.26,20.51,41.6587049727,22.0075,-1.8505,22.0851625871,36.26,20.51,41.6587049727,132.98
2019-07-17 16:30:00,62.952,-29.482,69.5136146953,18.992,-1.332,19.0386524733,43.96,-28.15,52.2006139811,133.1,40.64,20.25,45.4056395176,18.992,-1.332,19.0386524733,40.64,20.25,45.4056395176,133.13
2019-07-17 17:00:00,64.1535,-29.42,70.5776732561,15.6135,-1.29,15.6666997881,48.54,-28.13,56.1019473815,133.02,44.81,20.3,49.1937607833,15.6135,-1.29,15.6666997881,44.81,20.3,49.1937607833,133.05
2019-07-17 17:30:00,65.1545,-29.3745,71.4700645061,14.2145,-1.0845,14.2558111134,50.94,-28.29,58.2684108244,133.02,46.93,20.14,51.069017026,14.2145,-1.0845,14.2558111134,46.93,20.14,51.069017026,133.05
2019-07-17 18:00:00,66.2925,-29.106,72.4006546397,10.7125,-1.126,10.771514854,55.58,-27.98,62.2255317374,132.89,51.16,20.37,55.0661647475,10.7125,-1.126,10.771514854,51.16,20.37,55.0661647475,132.93
2019-07-17 18:30:00,67.0485,-29.0285,73.062679697,8.5485,-1.0185,8.6089601288,58.5,-28.01,64.8599267653,132.93,53.82,20.37,57.5458886455,8.5485,-1.0185,8.6089601288,53.82,20.37,57.5458886455,132.98
2019-07-17 19:00:00,66.849,-28.9565,72.8509965151,5.769,-0.9465,5.8461289115,61.08,-28.01,67.1961792069,132.78,56.14,20.3,59.6974840341,5.769,-0.9465,5.8461289115,56.14,20.3,59.6974840341,132.83
2019-07-17 19:30:00,65.8455,-29.533,72.1652822294,6.1055,-0.873,6.1675975266,59.74,-28.66,66.2590612671,133.01,54.97,19.89,58.4577881894,6.1055,-0.873,6.1675975266,54.97,19.89,58.4577881894,133.07
2019-07-17 20:00:00,64.871,-29.661,71.3303691425,4.981,-0.9410000000000001,5.0691066274,59.89,-28.72,66.4202566993,132.95,55.11,19.78,58.5522032036,4.981,-0.9410000000000001,5.0691066274,55.11,19.78,58.5522032036,133.01
2019-07-17 20:30:00,64.131,-30.0085,70.8046272023,5.361,-0.9285,5.440811819,58.77,-29.08,65.5710248509,132.95,54.08,19.47,57.4780592922,5.361,-0.9285,5.440811819,54.08,19.47,57.4780592922,133.01
2019-07-17 21:00:00,63.0355,-30.274,69.9284587007,5.2355,-0.714,5.2839621734,57.8,-29.56,64.9202094883,133.02,53.23,19.08,56.5462580548,5.2355,-0.714,5.2839621734,53.23,19.08,56.5462580548,133.11
2019-07-17 21:30:00,61.8465,-30.904,69.1378823674,4.9665,-0.794,5.029568396,56.88,-30.11,64.3579559961,133.07,52.37,18.6,55.5749664867,4.9665,-0.794,5.029568396,52.37,18.6,55.5749664867,133.11
2019-07-17 22:00:00,61.5575,-31.2725,69.0456013262,3.6075,-0.7625000000000001,3.6872025304,57.95,-30.51,65.4909352506,133.28,53.34,18.3,56.3918930344,3.6075,-0.7625000000000001,3.6872025304,53.34,18.3,56.3918930344,133.34
2019-07-17 22:30:00,60.4695,-31.444,68.1563318133,3.3195,-0.764,3.4062848163,57.15,-30.68,64.8643577013,133.45,52.65,18.34,55.7528304214,3.3195,-0.764,3.4062848163,52.65,18.34,55.7528304214,133.52
2019-07-17 23:00:00,58.6965,-31.578,66.6517006253,2.7865,-0.768,2.8903989776000003,55.91,-30.81,63.8371694235,133.22,51.5,17.98,54.5484225253,2.7865,-0.768,2.8903989776000003,51.5,17.98,54.5484225253,133.29
2019-07-17 23:30:00,56.5595,-32.1695,65.0680702841,2.7495000000000003,-0.7795000000000001,2.8578611758,53.81,-31.39,62.2964541527,133.53,49.59,17.69,52.6507758727,2.7495000000000003,-0.7795000000000001,2.8578611758,49.59,17.69,52.6507758727,133.59
2019-07-18 00:00:00,54.912,-32.2795,63.6968905383,2.612,-0.7695000000000001,2.7229899467000003,52.3,-31.51,61.0587430267,133.1,48.22,17.32,51.236225466,2.612,-0.7695000000000001,2.7229899467000003,48.22,17.32,51.236225466,133.16
2019-07-18 00:30:00,53.3575,-31.5735,61.9992637739,1.5075,-0.7635000000000001,1.6898190732,51.85,-30.81,60.3131710325,131.55,47.77,16.92,50.6779962114,1.5075,-0.7635000000000001,1.6898190732,47.77,16.92,50.6779962114,131.61
2019-07-18 01:00:00,52.762,-31.805,61.6067096102,1.062,-0.775,1.3147125161,51.7,-31.03,60.29718816,131.71,47.63,16.82,50.5126647486,1.062,-0.775,1.3147125161,47.63,16.82,50.5126647486,131.78
2019-07-18 01:30:00,52.776,-32.005,61.722169445,1.236,-0.775,1.4588766226,51.54,-31.23,60.2634590776,131.99,47.52,16.78,50.3956228258,1.236,-0.775,1.4588766226,47.52,16.78,50.3956228258,132.05
2019-07-18 02:00:00,52.9225,-31.9995,61.8446360366,1.1925,-0.7695000000000001,1.4192203846,51.73,-31.23,60.4260357793,132.13,47.68,16.92,50.5931694994,1.1925,-0.7695000000000001,1.4192203846,47.68,16.92,50.5931694994,132.18
2019-07-18 02:30:00,52.859,-32.139,61.862664039,1.049,-0.779,1.3066147099,51.81,-31.36,60.5617511306,132.07,47.73,16.66,50.5540156664,1.049,-0.779,1.3066147099,47.73,16.66,50.5540156664,132.11
2019-07-18 03:00:00,52.348,-31.708,61.202208849,0.768,-0.718,1.0513553158,51.58,-30.99,60.1737193466,131.59,47.55,16.75,50.4139365652,0.768,-0.718,1.0513553158,47.55,16.75,50.4139365652,131.63
2019-07-18 03:30:00,52.5125,-31.767,61.3734873154,0.3425,-0.707,0.7855922925000001,52.17,-31.06,60.7159987153,131.72,48.05,16.74,50.8825127131,0.3425,-0.707,0.7855922925000001,48.05,16.74,50.8825127131,131.76
2019-07-18 04:00:00,52.6605,-31.3355,61.278396034,0.3805,-0.7755000000000001,0.8638173997,52.28,-30.56,60.5566841893,131.45,48.15,17.06,51.0829335493,0.3805,-0.7755000000000001,0.8638173997,48.15,17.06,51.0829335493,131.52
2019-07-18 04:30:00,52.397,-31.763,61.2726185013,0.937,-0.803,1.2340089141,51.46,-30.96,60.0554177406,131.8,47.44,16.88,50.353629462,0.937,-0.803,1.2340089141,47.44,16.88,50.353629462,131.87
2019-07-18 05:00:00,52.1005,-31.9355,61.1092322035,0.8905000000000001,-0.8155,1.2074893374,51.21,-31.12,59.9242730452,131.8,47.18,16.68,50.0417305856,0.8905000000000001,-0.8155,1.2074893374,47.18,16.68,50.0417305856,131.87
2019-07-18 05:30:00,52.448,-31.824,61.3478579903,0.808,-0.774,1.1189012468,51.64,-31.05,60.2560544676,131.7,47.59,16.71,50.4384000539,0.808,-0.774,1.1189012468,47.59,16.71,50.4384000539,131.77
2019-07-18 06:00:00,52.8405,-31.7015,61.6206421786,1.2905,-0.7315,1.4834023392,51.55,-30.97,60.1377036475,132.05,47.53,17.06,50.4989554347,1.2905,-0.7315,1.4834023392,47.53,17.06,50.4989554347,132.13
2019-07-18 06:30:00,54.6985,-31.521,63.1308113622,2.2685,-0.721,2.3803220896,52.43,-30.8,60.8074411565,132.39,48.3,17.38,51.3318069037,2.2685,-0.721,2.3803220896,48.3,17.38,51.3318069037,132.46
2019-07-18 07:00:00,56.7965,-31.551,64.9715938949,3.7865,-0.851,3.8809513331,53.01,-30.7,61.2580615103,133.18,48.84,18.02,52.0582942479,3.7865,-0.851,3.8809513331,48.84,18.02,52.0582942479,133.26
2019-07-18 07:30:00,59.5865,-31.0265,67.1803147097,5.4265,-0.9665,5.5118984479,54.16,-30.06,61.9427897338,132.95,49.9,18.5,53.2189815761,5.4265,-0.9665,5.5118984479,49.9,18.5,53.2189815761,133.02
2019-07-18 08:00:00,60.7845,-30.9415,68.206538268,10.1645,-0.8815000000000001,10.2026517386,50.62,-30.06,58.8726422033,133.1,46.67,18.54,50.2177309324,10.1645,-0.8815000000000001,10.2026517386,46.67,18.54,50.2177309324,133.17
2019-07-18 08:30:00,60.166,-31.3035,67.8222431673,18.606,-1.4935,18.6658452327,41.56,-29.81,51.145573611,133.03,38.47,18.64,42.7479882568,18.606,-1.4935,18.6658452327,38.47,18.64,42.7479882568,133.09
2019-07-18 09:00:00,59.8465,-30.6335,67.2310559526,21.1465,-1.6635,21.2118291173,38.7,-28.97,48.342020024,132.89,35.87,19.41,40.7848623879,21.1465,-1.6635,21.2118291173,35.87,19.41,40.7848623879,132.94
2019-07-18 09:30:00,59.3525,-30.3985,66.6842414555,29.7825,-2.4285,29.8813473341,29.57,-27.97,40.7026510193,132.89,27.53,20.14,34.1104162977,29.7825,-2.4285,29.8813473341,27.53,20.14,34.1104162977,132.94
2019-07-18 10:00:00,58.541,-30.125,65.8374081051,33.521,-2.925,33.6483738983,25.02,-27.2,36.9572780383,132.89,23.44,20.83,31.3579734677,33.521,-2.925,33.6483738983,23.44,20.83,31.3579734677,132.91
2019-07-18 10:30:00,57.684,-29.989,65.0137214517,38.304,-3.939,38.5060013115,19.38,-26.05,32.468244486,132.79,18.3,21.82,28.4781038695,38.304,-3.939,38.5060013115,18.3,21.82,28.4781038695,132.83
2019-07-18 11:00:00,57.2935,-30.133,64.7344022236,37.0735,-3.473,37.2358178539,20.22,-26.66,33.4604841567,132.86,19.04,21.22,28.5098228686,37.0735,-3.473,37.2358178539,19.04,21.22,28.5098228686,132.89
2019-07-18 11:30:00,55.8785,-29.7215,63.2911867838,42.7785,-4.4915,43.0136447479,13.1,-25.23,28.4282060637,132.79,12.62,22.43,25.736536286,42.7785,-4.4915,43.0136447479,12.62,22.43,25.736536286,132.83
2019-07-18 12:00:00,55.4965,-29.173,62.6970927655,47.4265,-5.953,47.7986517723,8.07,-23.22,24.5823778345,132.56,8.01,24.09,25.3867721461,47.4265,-5.953,47.7986517723,8.01,24.09,25.3867721461,132.6
2019-07-18 12:30:00,55.642,-29.079,62.7823255781,46.492,-5.449,46.8102303455,9.15,-23.63,25.3396803453,132.56,8.95,23.75,25.3804058281,46.492,-5.449,46.8102303455,8.95,23.75,25.3804058281,132.6
2019-07-18 13:00:00,54.954,-29.501,62.3718776132,44.894,-5.061,45.1783682419,10.06,-24.44,26.4294759691,132.52,9.82,23.02,25.0270413753,44.894,-5.061,45.1783682419,9.82,23.02,25.0270413753,132.52
2019-07-18 13:30:00,54.145,-29.7225,61.7665607853,44.475,-4.9125,44.7454833615,9.67,-24.81,26.6278989032,132.47,9.48,22.65,24.5538774942,44.475,-4.9125,44.7454833615,9.48,22.65,24.5538774942,132.45
2019-07-18 14:00:00,53.48,-28.875,60.777265692,48.49,-5.825,48.8386191963,4.99,-23.05,23.5839479307,132.34,5.17,24.07,24.6189723587,48.49,-5.825,48.8386191963,5.17,24.07,24.6189723587,132.32
2019-07-18 14:30:00,53.1505,-28.8855,60.4925430156,48.1405,-5.9055,48.5013677178,5.01,-22.98,23.5197895399,132.34,5.22,24.16,24.7174836907,48.1405,-5.9055,48.5013677178,5.22,24.16,24.7174836907,132.29
2019-07-18 15:00:00,52.6955,-29.1255,60.2088902945,48.8055,-6.2755,49.2073036296,3.89,-22.85,23.178753202,132.4,4.2,24.3,24.6602919691,48.8055,-6.2755,49.2073036296,4.2,24.3,24.6602919691,132.38
2019-07-18 15:30:00,52.9805,-29.8425,60.8071392725,45.2605,-4.8825,45.5230893778,7.72,-24.96,26.1266147826,132.75,7.64,22.66,23.9132850106,45.2605,-4.8825,45.5230893778,7.64,22.66,23.9132850106,132.74
2019-07-18 16:00:00,53.955,-29.923000000000002,61.697066008,42.005,-4.083,42.20297281,11.95,-25.84,28.4694239492,132.75,11.53,21.92,24.7674645452,42.005,-4.083,42.20297281,11.53,21.92,24.7674645452,132.74
2019-07-18 16:30:00,55.948,-30.035,63.500235661,37.388,-3.475,37.5491433857,18.56,-26.56,32.4022715253,132.91,17.51,21.39,27.6429412328,37.388,-3.475,37.5491433857,17.51,21.39,27.6429412328,132.88
2019-07-18 17:00:00,57.309,-30.241,64.798453392,36.709,-3.401,36.8662105728,20.6,-26.84,33.8340893183,133.16,19.34,21.33,28.7924382434,36.709,-3.401,36.8662105728,19.34,21.33,28.7924382434,133.13
2019-07-18 17:30:00,58.4765,-30.685,66.0384000204,33.1065,-2.705,33.2168235575,25.37,-27.98,37.7692639589,133.3,23.72,20.47,31.3314426735,33.1065,-2.705,33.2168235575,23.72,20.47,31.3314426735,133.25
2019-07-18 18:00:00,59.319,-30.9885,66.9255623305,28.809,-2.0885,28.8846033944,30.51,-28.9,42.0246368218,133.22,28.39,19.64,34.5213223965,28.809,-2.0885,28.8846033944,28.39,19.64,34.5213223965,133.17
2019-07-18 18:30:00,60.2795,-31.2655,67.9054461034,24.2095,-2.1555,24.3052683692,36.07,-29.11,46.3512351507,133.13,33.42,19.36,38.6226099584,24.2095,-2.1555,24.3052683692,33.42,19.36,38.6226099584,133.07
2019-07-18 19:00:00,60.726,-31.7825,68.5403120962,20.636,-1.6225,20.6996860423,40.09,-30.16,50.1680545766,133.06,37.11,18.47,41.4522978856,20.636,-1.6225,20.6996860423,37.11,18.47,41.4522978856,133.02
2019-07-18 19:30:00,60.443,-32.2565,68.5115905614,14.783,-1.2265,14.8337922073,45.66,-31.03,55.2059462377,133.06,42.19,17.72,45.7601846587,14.783,-1.2265,14.8337922073,42.19,17.72,45.7601846587,133.02
2019-07-18 20:00:00,60.99,-31.984,68.8676727936,9.79,-1.104,9.85205136,51.2,-30.88,59.7914241342,133.02,47.17,17.81,50.4202836168,9.79,-1.104,9.85205136,47.17,17.81,50.4202836168,133.02
2019-07-18 20:30:00,61.3305,-31.926,69.1426041327,5.0505,-0.996,5.1477729408,56.28,-30.93,64.2191817139,133.32,51.83,18.02,54.8732111326,5.0505,-0.996,5.1477729408,51.83,18.02,54.8732111326,133.31
2019-07-18 21:00:00,60.834,-32.29,68.8724883825,3.634,-0.84,3.7298198348,57.2,-31.45,65.2758952447,133.47,52.67,17.68,55.5581794158,3.634,-0.84,3.7298198348,52.67,17.68,55.5581794158,133.49
2019-07-18 21:30:00,60.46,-32.316,68.5546165914,2.07,-0.596,2.1540928485,58.39,-31.72,66.4496087272,133.52,53.72,17.43,56.4769271473,2.07,-0.596,2.1540928485,53.72,17.43,56.4769271473,133.56
2019-07-18 22:00:00,60.8055,-32.2105,68.8100656917,1.8155000000000001,-0.6805,1.938845146,58.99,-31.53,66.8876744999,133.61,54.3,17.67,57.1027048396,1.8155000000000001,-0.6805,1.938845146,54.3,17.67,57.1027048396,133.67
2019-07-18 22:30:00,60.092,-32.341,68.2421332096,1.712,-0.751,1.8694771996,58.38,-31.59,66.3788558202,133.24,53.75,17.38,56.4900601876,1.712,-0.751,1.8694771996,53.75,17.38,56.4900601876,133.31
2019-07-18 23:00:00,57.9515,-32.743,66.5618539499,1.2615,-0.723,1.4539983666,56.69,-32.02,65.1078835472,133.05,52.17,16.81,54.8113583119,1.2615,-0.723,1.4539983666,52.17,16.81,54.8113583119,133.12
2019-07-18 23:30:00,55.903,-33.488,65.1658772135,0.973,-0.6880000000000001,1.1916681585,54.93,-32.8,63.9776906429,133.41,50.64,16.27,53.1894961435,0.973,-0.6880000000000001,1.1916681585,50.64,16.27,53.1894961435,133.47
2019-07-19 00:00:00,54.3605,-33.727,63.9732325997,0.9505,-0.647,1.1498083536,53.41,-33.08,62.8244737344,133.96,49.34,16.41,51.9973432014,0.9505,-0.647,1.1498083536,49.34,16.41,51.9973432014,134.03
2019-07-19 00:30:00,53.5085,-32.6965,62.7074212873,0.8985000000000001,-0.6365000000000001,1.1011060349,52.61,-32.06,61.6088930269,132.61,48.62,16.32,51.2859317942,0.8985000000000001,-0.6365000000000001,1.1011060349,48.62,16.32,51.2859317942,132.68
2019-07-19 01:00:00,52.8545,-32.888,62.2512547203,1.0445,-0.638,1.2239380091,51.81,-32.25,61.0273594382,132.81,47.98,16.19,50.6378958884,1.0445,-0.638,1.2239380091,47.98,16.19,50.6378958884,132.88
2019-07-19 01:30:00,52.9255,-33.207,62.4805041533,0.7055,-0.657,0.9640431785,52.22,-32.55,61.5339816687,133.26,48.31,16.25,50.9697812434,0.7055,-0.657,0.9640431785,48.31,16.25,50.9697812434,133.33
2019-07-19 02:00:00,52.959,-33.5685,62.701673608,0.809,-0.6085,1.0123009681,52.15,-32.96,61.6926583963,133.63,48.3,16.07,50.903191452,0.809,-0.6085,1.0123009681,48.3,16.07,50.903191452,133.69
2019-07-19 02:30:00,52.5795,-33.6785,62.4407333597,1.2995,-0.6585000000000001,1.4568193093000001,51.28,-33.02,60.9914649767,133.67,47.46,16.07,50.106850829,1.2995,-0.6585000000000001,1.4568193093000001,47.46,16.07,50.106850829,133.73
2019-07-19 03:00:00,52.327,-34.1885,62.5057474257,1.597,-0.7085,1.7471065365,50.73,-33.48,60.7819323484,134.06,47.0,15.85,49.6006300363,1.597,-0.7085,1.7471065365,47.0,15.85,49.6006300363,134.12
2019-07-19 03:30:00,52.136,-34.146,62.3226428515,2.206,-0.706,2.3162193333,49.93,-33.44,60.093581188,134.17,46.29,16.0,48.9771793798,2.206,-0.706,2.3162193333,46.29,16.0,48.9771793798,134.25
2019-07-19 04:00:00,52.0715,-34.335,62.3725367229,2.4115,-0.775,2.5329739932,49.66,-33.56,59.9365431102,134.65,45.99,16.18,48.7531793835,2.4115,-0.775,2.5329739932,45.99,16.18,48.7531793835,134.62
2019-07-19 04:30:00,52.28,-33.8925,62.3048951227,2.01,-0.6825,2.1227120035,50.27,-33.21,60.2492904523,134.15,46.59,16.24,49.3392916447,2.01,-0.6825,2.1227120035,46.59,16.24,49.3392916447,134.02
2019-07-19 05:00:00,52.282,-33.777,62.2438210026,2.782,-0.787,2.8911750206,49.5,-32.99,59.4860496251,134.21,45.87,16.46,48.7338537364,2.782,-0.787,2.8911750206,45.87,16.46,48.7338537364,134.18
2019-07-19 05:30:00,52.579,-33.152,62.1579145805,3.8689999999999998,-0.812,3.9532904017,48.71,-32.34,58.4682794342,133.37,45.15,16.58,48.0980134725,3.8689999999999998,-0.812,3.9532904017,45.15,16.58,48.0980134725,133.39
2019-07-19 06:00:00,53.1395,-33.4825,62.8083136734,3.2395,-0.7925000000000001,3.3350287105,49.9,-32.69,59.654388774,133.99,46.24,16.76,49.1836883529,3.2395,-0.7925000000000001,3.3350287105,46.24,16.76,49.1836883529,133.95
2019-07-19 06:30:00,54.931,-33.468,64.3235709907,3.641,-0.8180000000000001,3.7317562888999998,51.29,-32.65,60.8003832225,134.9,47.4,17.47,50.5169367638,3.641,-0.8180000000000001,3.7317562888999998,47.4,17.47,50.5169367638,134.59
2019-07-19 07:00:00,56.788,-32.694,65.5268996672,4.708,-0.864,4.7866230267,52.08,-31.83,61.0366717638,134.45,48.05,17.98,51.3038292918,4.708,-0.864,4.7866230267,48.05,17.98,51.3038292918,134.09
2019-07-19 07:30:00,59.9655,-31.864,67.9056381035,3.8655,-0.8140000000000001,3.9502767308,56.1,-31.05,64.1195173095,133.85,51.62,18.29,54.7644821029,3.8655,-0.8140000000000001,3.9502767308,51.62,18.29,54.7644821029,133.42
2019-07-19 08:00:00,62.2925,-31.1905,69.6649326885,3.4425,-0.8205,3.5389301349,58.85,-30.37,66.2243112459,133.43,54.15,18.65,57.2716771188,3.4425,-0.8205,3.5389301349,54.15,18.65,57.2716771188,133.16
2019-07-19 08:30:00,65.0395,-29.323,71.3440599437,4.5495,-0.843,4.6269427541,60.49,-28.48,66.8591841111,132.85,55.63,19.99,59.1125790336,4.5495,-0.843,4.6269427541,55.63,19.99,59.1125790336,132.61
2019-07-19 09:00:00,65.285,-29.198,71.5168122122,8.565,-0.718,8.5950421174,56.72,-28.48,63.4686442269,132.85,52.16,19.88,55.8200680759,8.565,-0.718,8.5950421174,52.16,19.88,55.8200680759,132.61
2019-07-19 09:30:00,64.6185,-29.865,71.1861557274,13.3085,-0.765,13.3304687558,51.31,-29.1,58.9875079996,132.82,47.31,19.28,51.0877137872,13.3085,-0.765,13.3304687558,47.31,19.28,51.0877137872,132.56
2019-07-19 10:00:00,64.714,-29.96,71.3127155282,10.254,-0.96,10.2988405173,54.46,-29.0,61.700012966,133.02,50.17,19.51,53.8300009289,10.254,-0.96,10.2988405173,50.17,19.51,53.8300009289,132.77
2019-07-19 10:30:00,64.9455,-29.622,71.3819364703,10.1755,-0.672,10.1976656275,54.77,-28.95,61.9504269558,132.96,50.41,19.56,54.0718198325,10.1755,-0.672,10.1976656275,50.41,19.56,54.0718198325,132.72
2019-07-19 11:00:00,64.766,-29.926,71.345639194,11.956,-0.906,11.9902782286,52.81,-29.02,60.258248398,133.15,48.67,19.54,52.4459769668,11.956,-0.906,11.9902782286,48.67,19.54,52.4459769668,132.92
2019-07-19 11:30:00,64.9845,-30.1505,71.638243212,11.1545,-0.9205000000000001,11.1924166515,53.83,-29.23,61.2540757828,133.24,49.57,19.37,53.2201258924,11.1545,-0.9205000000000001,11.1924166515,49.57,19.37,53.2201258924,133.0
2019-07-19 12:00:00,62.7605,-29.8385,69.4925639367,21.8705,-1.1285,21.8995954871,40.89,-28.71,49.9625479735,133.06,37.83,19.72,42.6613091688,21.8705,-1.1285,21.8995954871,37.83,19.72,42.6613091688,132.83
2019-07-19 12:30:00,63.361,-30.2695,70.2200751299,17.171,-1.3495,17.2239481899,46.19,-28.92,54.4966283361,133.1,42.62,19.55,46.889944551,17.171,-1.3495,17.2239481899,42.62,19.55,46.889944551,132.88
2019-07-19 13:00:00,63.751,-30.67,70.7448860413,13.891,-1.28,13.9498487805,49.86,-29.39,57.877385048,133.22,45.95,19.21,49.8038813748,13.891,-1.28,13.9498487805,45.95,19.21,49.8038813748,132.92
2019-07-19 13:30:00,62.676,-31.413,70.1074713921,17.776,-1.223,17.818021916,44.9,-30.19,54.1058786085,133.6,41.46,18.74,45.4985626147,17.776,-1.223,17.818021916,41.46,18.74,45.4985626147,133.35
2019-07-19 14:00:00,60.701,-31.57,68.4198531203,24.471,-1.74,24.5327829852,36.23,-29.83,46.9301800551,133.43,33.61,18.95,38.584123678,24.471,-1.74,24.5327829852,33.61,18.95,38.584123678,133.22
2019-07-19 14:30:00,60.8345,-31.007,68.2808204348,20.6045,-1.297,20.6452810407,40.23,-29.71,50.0113687075,133.3,37.18,19.03,41.7671318144,20.6045,-1.297,20.6452810407,37.18,19.03,41.7671318144,133.07
2019-07-19 15:00:00,60.8275,-31.1435,68.3366837687,18.3875,-1.3535,18.4372481271,42.44,-29.79,51.8516894614,133.3,39.22,18.95,43.5581324209,18.3875,-1.3535,18.4372481271,39.22,18.95,43.5581324209,133.07
2019-07-19 15:30:00,60.9255,-31.2275,68.4622034885,17.3555,-1.4275,17.4141073989,43.57,-29.8,52.7862188455,133.42,40.24,18.96,44.4830214801,17.3555,-1.4275,17.4141073989,40.24,18.96,44.4830214801,133.17
2019-07-19 16:00:00,62.037,-30.9995,69.3509795839,15.227,-1.3595000000000002,15.2875691086,46.81,-29.64,55.4049248714,133.27,43.13,19.04,47.145715606,15.227,-1.3595000000000002,15.2875691086,43.13,19.04,47.145715606,133.22
2019-07-19 16:30:00,62.8735,-31.14,70.1625013968,15.1835,-1.04,15.2190759329,47.69,-30.1,56.3945573615,133.47,43.99,18.77,47.8271157399,15.1835,-1.04,15.2190759329,43.99,18.77,47.8271157399,133.48
2019-07-19 17:00:00,62.97,-30.9935,70.1841715934,16.85,-1.1135,16.8867516785,46.12,-29.88,54.9533329289,133.35,42.57,18.93,46.5891596833,16.85,-1.1135,16.8867516785,42.57,18.93,46.5891596833,133.37
2019-07-19 17:30:00,63.799,-30.949,70.9094704676,15.809,-1.229,15.8566995935,47.99,-29.72,56.4474844435,133.44,44.2,19.1,48.1502855651,15.809,-1.229,15.8566995935,44.2,19.1,48.1502855651,133.47
2019-07-19 18:00:00,62.7855,-31.6835,70.3268311706,17.9455,-1.2535,17.9892254558,44.84,-30.43,54.1905019353,133.62,41.4,18.59,45.3822443253,17.9455,-1.2535,17.9892254558,41.4,18.59,45.3822443253,133.66
2019-07-19 18:30:00,62.902,-31.843,70.5027535136,18.062,-1.283,18.1075104031,44.84,-30.56,54.2636084314,133.69,41.4,18.51,45.3495325224,18.062,-1.283,18.1075104031,41.4,18.51,45.3495325224,133.73
2019-07-19 19:00:00,63.514,-31.9195,71.0836315635,11.984,-1.1095,12.0352501532,51.53,-30.81,60.0382961117,133.69,47.43,18.28,50.830731846,11.984,-1.1095,12.0352501532,47.43,18.28,50.830731846,133.73
2019-07-19 19:30:00,63.6305,-31.771,71.1212835321,9.4005,-1.101,9.4647557417,54.23,-30.67,62.302020834,133.5,49.95,18.43,53.2415946418,9.4005,-1.101,9.4647557417,49.95,18.43,53.2415946418,133.59
2019-07-19 20:00:00,63.0895,-32.0605,70.7683592469,8.9395,-1.1005,9.0069839847,54.15,-30.96,62.3758294534,133.6,49.88,18.15,53.0795337206,8.9395,-1.1005,9.0069839847,49.88,18.15,53.0795337206,133.7
2019-07-19 20:30:00,62.28,-32.325,70.169110191,8.29,-1.135,8.3673367926,53.99,-31.19,62.3517136894,133.8,49.7,18.08,52.8864481696,8.29,-1.135,8.3673367926,49.7,18.08,52.8864481696,133.91
2019-07-19 21:00:00,61.695,-32.461,69.7136252536,7.115,-1.031,7.1893105372,54.58,-31.43,62.9827063566,133.9,50.3,17.95,53.4068581738,7.115,-1.031,7.1893105372,50.3,17.95,53.4068581738,134.03
2019-07-19 21:30:00,60.816,-32.721,69.0597545391,5.976,-0.901,6.0435401049,54.84,-31.82,63.4029810025,133.76,50.49,17.48,53.4302395652,5.976,-0.901,6.0435401049,50.49,17.48,53.4302395652,133.9
2019-07-19 22:00:00,61.315,-32.7565,69.5163111597,5.235,-0.9065000000000001,5.3129057257,56.08,-31.85,64.4933244608,133.93,51.65,17.56,54.5534242738,5.235,-0.9065000000000001,5.3129057257,51.65,17.56,54.5534242738,134.07
2019-07-19 22:30:00,60.2345,-32.9875,68.6758337882,4.5645,-1.0075,4.6743680322,55.67,-31.98,64.2017858007,134.03,51.3,17.53,54.2124607447,4.5645,-1.0075,4.6743680322,51.3,17.53,54.2124607447,134.18
2019-07-19 23:00:00,57.8875,-32.645,66.4579467126,4.8975,-0.995,4.997552526,52.99,-31.65,61.722464306,132.81,48.89,17.09,51.790927777,4.8975,-0.995,4.997552526,48.89,17.09,51.790927777,132.96
2019-07-19 23:30:00,56.5415,-32.902,65.4177562001,4.8615,-0.9420000000000001,4.9519234899,51.68,-31.96,60.7640025015,133.02,47.8,16.86,50.6862861137,4.8615,-0.9420000000000001,4.9519234899,47.8,16.86,50.6862861137,133.18
2019-07-20 00:00:00,54.5285,-32.8995,63.6846481697,5.1185,-0.9795,5.2113781766,49.41,-31.92,58.8237579554,132.84,45.78,16.76,48.7514717727,5.1185,-0.9795,5.2113781766,45.78,16.76,48.7514717727,133.0
2019-07-20 00:30:00,53.737,-33.0275,63.0752005566,4.737,-0.8875000000000001,4.8194216717,49.0,-32.14,58.6001672353,132.48,45.35,16.29,48.1869961712,4.737,-0.8875000000000001,4.8194216717,45.35,16.29,48.1869961712,132.64
2019-07-20 01:00:00,53.5865,-33.0485,62.9580521816,4.5865,-0.9385,4.6815344173,49.0,-32.11,58.583718728,132.44,45.38,16.21,48.1882610186,4.5865,-0.9385,4.6815344173,45.38,16.21,48.1882610186,132.6
2019-07-20 01:30:00,53.6385,-33.2145,63.0895529585,4.5285,-0.9145000000000001,4.6199158542,49.11,-32.3,58.7799464103,132.97,45.5,16.43,48.3755609787,4.5285,-0.9145000000000001,4.6199158542,45.5,16.43,48.3755609787,133.13
2019-07-20 02:00:00,53.8965,-33.817,63.6272127415,4.3765,-0.847,4.4577080714,49.52,-32.97,59.4916069711,133.75,45.83,16.29,48.63900698,4.3765,-0.847,4.4577080714,45.83,16.29,48.63900698,133.98
2019-07-20 02:30:00,53.35,-33.5755,63.0359952745,4.15,-0.8255,4.2313059745,49.2,-32.75,59.1033205497,133.22,45.57,16.27,48.3873723196,4.15,-0.8255,4.2313059745,45.57,16.27,48.3873723196,133.31
2019-07-20 03:00:00,52.9735,-34.182,63.0444353314,4.1535,-0.8320000000000001,4.2360106527,48.82,-33.35,59.1237253562,133.83,45.23,16.05,47.993284947,4.1535,-0.8320000000000001,4.2360106527,45.23,16.05,47.993284947,133.86
2019-07-20 03:30:00,52.6725,-34.6635,63.0551384782,4.5725,-0.9335,4.6668167416,48.1,-33.73,58.7479608157,134.44,44.55,16.13,47.3801582944,4.5725,-0.9335,4.6668167416,44.55,16.13,47.3801582944,134.48
2019-07-20 04:00:00,52.022,-34.8645,62.6244508499,5.452,-1.0245,5.5474232081,46.57,-33.84,57.566574502899996,134.57,43.19,16.17,46.1177297793,5.452,-1.0245,5.5474232081,43.19,16.17,46.1177297793,134.61
2019-07-20 04:30:00,52.006,-34.9995,62.6864342282,5.516,-0.9195000000000001,5.5921137551,46.49,-34.08,57.6434428188,134.67,43.12,15.99,45.9892867959,5.516,-0.9195000000000001,5.5921137551,43.12,15.99,45.9892867959,134.72
2019-07-20 05:00:00,52.133,-34.9785,62.7801334122,5.093,-0.9085000000000001,5.1733955242,47.04,-34.07,58.0820669398,134.63,43.57,15.9,46.3805444125,5.093,-0.9085000000000001,5.1733955242,43.57,15.9,46.3805444125,134.68
2019-07-20 05:30:00,52.481,-34.87,63.0093029719,4.541,-0.88,4.6254817046,47.94,-33.99,58.7670290214,134.67,44.44,16.04,47.2461130676,4.541,-0.88,4.6254817046,44.44,16.04,47.2461130676,134.74
2019-07-20 06:00:00,52.867,-34.7285,63.2533667187,4.237,-0.8985000000000001,4.3312205266,48.63,-33.83,59.2397315997,134.55,45.05,16.1,47.8404901731,4.237,-0.8985000000000001,4.3312205266,45.05,16.1,47.8404901731,134.62
2019-07-20 06:30:00,53.667,-34.1785,63.6263840812,4.907,-0.8885000000000001,4.9867906764,48.76,-33.29,59.0403395993,134.2,45.14,16.33,48.0030051143,4.907,-0.8885000000000001,4.9867906764,45.14,16.33,48.0030051143,134.28
2019-07-20 07:00:00,55.006,-33.8645,64.5946158457,5.346,-0.9345,5.427062396,49.66,-32.93,59.5860763937,134.3,45.95,16.86,48.9455013255,5.346,-0.9345,5.427062396,45.95,16.86,48.9455013255,134.39
2019-07-20 07:30:00,57.0305,-33.5515,66.1678251305,6.1505,-0.9415,6.2221437222,50.88,-32.61,60.4333227615,134.37,46.99,17.15,50.0218212383,6.1505,-0.9415,6.2221437222,46.99,17.15,50.0218212383,134.45
2019-07-20 08:00:00,58.7245,-33.0095,67.3661190102,7.4945,-0.8795000000000001,7.5459293994,51.23,-32.13,60.4718926444,133.96,47.2,17.33,50.2808999522,7.4945,-0.8795000000000001,7.5459293994,47.2,17.33,50.2808999522,134.08
2019-07-20 08:30:00,60.908,-32.083,68.8411457851,9.288,-0.883,9.3298785094,51.62,-31.2,60.3163692541,133.53,47.6,17.88,50.8473637468,9.288,-0.883,9.3298785094,47.6,17.88,50.8473637468,133.64
2019-07-20 09:00:00,61.3065,-32.016,69.162932256,12.836500000000001,-0.856,12.8650094539,48.47,-31.16,57.62192725,133.82,44.7,18.07,48.2142603386,12.836500000000001,-0.856,12.8650094539,44.7,18.07,48.2142603386,133.93
2019-07-20 09:30:00,62.466,-32.005,70.1877566318,13.716,-1.005,13.7527699392,48.75,-31.0,57.7716409668,134.28,44.97,18.5,48.6266480441,13.716,-1.005,13.7527699392,44.97,18.5,48.6266480441,134.38
2019-07-20 10:00:00,61.3745,-32.0495,69.2387153296,18.6445,-1.1195,18.6780796791,42.73,-30.93,52.7495763016,133.98,39.53,18.28,43.5520298034,18.6445,-1.1195,18.6780796791,39.53,18.28,43.5520298034,134.07
2019-07-20 10:30:00,59.9705,-31.9905,67.9695002225,27.6705,-1.6605,27.7202783265,32.3,-30.33,44.3080004062,134.02,30.02,18.84,35.4421500476,27.6705,-1.6605,27.7202783265,30.02,18.84,35.4421500476,134.07
2019-07-20 11:00:00,59.294,-31.991,67.3736040078,31.094,-2.141,31.1676228962,28.2,-29.85,41.0641266801,133.84,26.31,19.04,32.4767255123,31.094,-2.141,31.1676228962,26.31,19.04,32.4767255123,133.92
2019-07-20 11:30:00,59.597,-31.9565,67.6241103546,25.917,-1.3365,25.9514377492,33.68,-30.62,45.518422644,134.27,31.31,18.74,36.4897752802,25.917,-1.3365,25.9514377492,31.31,18.74,36.4897752802,134.34
2019-07-20 12:00:00,58.108,-32.209,66.4376350046,29.918,-1.319,29.947061375,28.19,-30.89,41.8194715414,134.44,26.37,18.55,32.2409584225,29.918,-1.319,29.947061375,26.37,18.55,32.2409584225,134.51
2019-07-20 12:30:00,58.1645,-32.369,66.5647145359,32.8345,-1.419,32.8651479724,25.33,-30.95,39.9938920337,134.3,23.86,18.38,30.1184992986,32.8345,-1.419,32.8651479724,23.86,18.38,30.1184992986,134.37
2019-07-20 13:00:00,57.6915,-32.291,66.1136737237,33.1915,-2.071,33.2560477695,24.5,-30.22,38.9037067643,134.3,23.14,19.08,29.9917655366,33.1915,-2.071,33.2560477695,23.14,19.08,29.9917655366,134.37
2019-07-20 13:30:00,54.984,-31.125,63.1823225357,46.714,-3.665,46.8575503094,8.27,-27.46,28.6782931849,133.72,8.41,20.99,22.612125066,46.714,-3.665,46.8575503094,8.41,20.99,22.612125066,133.79
2019-07-20 14:00:00,53.946,-30.2375,61.8423586407,50.846,-3.8875,50.9943954984,3.1,-26.35,26.5317262914,133.14,3.73,21.58,21.8999840183,50.846,-3.8875,50.9943954984,3.73,21.58,21.8999840183,133.19
2019-07-20 14:30:00,52.246,-29.707,60.1011677507,57.336,-4.8469999999999995,57.5405101211,-5.09,-24.86,25.3757305314,133.71,-3.66,23.25,23.5363144948,57.336,-4.8469999999999995,57.5405101211,-3.66,23.25,23.5363144948,133.74
2019-07-20 15:00:00,51.026,-29.452,58.9158126482,61.866,-5.772,62.134675826,-10.84,-23.68,26.0431948885,133.71,-8.96,24.3,25.8992586766,61.866,-5.772,62.134675826,-8.96,24.3,25.8992586766,133.74
2019-07-20 15:30:00,50.4835,-29.911,58.6792271017,62.5735,-5.651,62.8281521553,-12.09,-24.26,27.1056396346,134.19,-10.04,24.11,26.116923632,62.5735,-5.651,62.8281521553,-10.04,24.11,26.116923632,134.19
2019-07-20 16:00:00,50.9215,-30.2495,59.2286367604,60.8015,-5.6295,61.0615564205,-9.88,-24.62,26.5284526499,134.11,-8.03,23.77,25.0897150243,60.8015,-5.6295,61.0615564205,-8.03,23.77,25.0897150243,134.11
2019-07-20 16:30:00,52.852,-30.841,61.1923294621,55.582,-4.731,55.7829820375,-2.73,-26.11,26.2523332296,134.66,-1.6800000000000002,22.79,22.8518380005,55.582,-4.731,55.7829820375,-1.6800000000000002,22.79,22.8518380005,134.64
2019-07-20 17:00:00,54.625,-31.443,63.0281911053,48.225,-3.503,48.3520592529,6.4,-27.94,28.6636285212,134.82,6.55,21.36,22.3417121099,48.225,-3.503,48.3520592529,6.55,21.36,22.3417121099,134.79
2019-07-20 17:30:00,56.455,-31.209,64.5071213588,45.065,-3.339,45.1885289205,11.39,-27.87,30.1076236193,133.79,10.96,20.79,23.502036082,45.065,-3.339,45.1885289205,10.96,20.79,23.502036082,133.75
2019-07-20 18:00:00,58.4665,-31.8715,66.5892193564,35.1865,-2.4715,35.2731922924,23.28,-29.4,37.5009119889,133.75,21.69,19.45,29.1334618609,35.1865,-2.4715,35.2731922924,21.69,19.45,29.1334618609,133.71
2019-07-20 18:30:00,60.22,-32.3695,68.3683620562,26.93,-1.6495000000000002,26.980469793,33.29,-30.72,45.2983719354,133.82,30.85,18.4,35.9205025021,26.93,-1.6495000000000002,26.980469793,30.85,18.4,35.9205025021,133.78
2019-07-20 19:00:00,62.9965,-31.776,70.5568790994,15.4165,-1.086,15.4547037581,47.58,-30.69,56.6191884435,133.21,43.78,18.06,47.3587584297,15.4165,-1.086,15.4547037581,43.78,18.06,47.3587584297,133.18
2019-07-20 19:30:00,62.363,-31.599,69.9116626179,14.293,-0.989,14.3271759255,48.07,-30.61,56.9885690292,133.05,44.2,18.08,47.7548573446,14.293,-0.989,14.3271759255,44.2,18.08,47.7548573446,133.02
2019-07-20 20:00:00,62.5335,-31.5015,70.0198766387,8.5935,-0.8915000000000001,8.6396188863,53.94,-30.61,62.0201233472,133.05,49.57,18.12,52.7780190989,8.5935,-0.8915000000000001,8.6396188863,49.57,18.12,52.7780190989,133.02
2019-07-20 20:30:00,62.9485,-31.874,70.5582421001,4.2585,-0.794,4.3318885316,58.69,-31.08,66.4114636189,133.42,53.87,17.89,56.7629192343,4.2585,-0.794,4.3318885316,53.87,17.89,56.7629192343,133.41
2019-07-20 21:00:00,62.1015,-32.1325,69.9220555941,2.5015,-0.6625,2.5877419694,59.6,-31.47,67.3982262378,133.42,54.72,17.55,57.4654757224,2.5015,-0.6625,2.5877419694,54.72,17.55,57.4654757224,133.48
2019-07-20 21:30:00,61.511,-31.245,68.9916889632,1.231,-0.505,1.3305585293,60.28,-30.74,67.6655451467,132.22,55.38,17.51,58.0822218928,1.231,-0.505,1.3305585293,55.38,17.51,58.0822218928,132.3
2019-07-20 22:00:00,62.1245,-30.8945,69.3824446852,0.9545,-0.5445,1.0988860268,61.17,-30.35,68.285367393,131.66,56.15,17.39,58.7812436071,0.9545,-0.5445,1.0988860268,56.15,17.39,58.7812436071,131.75
2019-07-20 22:30:00,61.6105,-31.028,68.9825376037,0.8205,-0.628,1.0332493649,60.79,-30.4,67.9675223912,131.66,55.85,17.39,58.4947399345,0.8205,-0.628,1.0332493649,55.85,17.39,58.4947399345,131.75
2019-07-20 23:00:00,60.0565,-31.24,67.6957959718,1.1765,-0.67,1.3539025999,58.88,-30.57,66.3428918574,131.5,54.11,17.16,56.7658145366,1.1765,-0.67,1.3539025999,54.11,17.16,56.7658145366,131.6
2019-07-20 23:30:00,58.4015,-32.1045,66.6440854277,1.2815,-0.6745,1.4481686711,57.12,-31.43,65.196160163,132.57,52.63,16.96,55.2951941854,1.2815,-0.6745,1.4481686711,52.63,16.96,55.2951941854,132.68
2019-07-21 00:00:00,56.9325,-32.4935,65.5525521891,1.3225,-0.6435000000000001,1.470747599,55.61,-31.85,64.0850575407,132.78,51.39,16.61,54.0076309423,1.3225,-0.6435000000000001,1.470747599,51.39,16.61,54.0076309423,132.89
2019-07-21 00:30:00,55.826,-32.427,64.5604569764,1.316,-0.607,1.4492429058,54.51,-31.82,63.1177669123,132.49,50.33,16.43,52.9438740555,1.316,-0.607,1.4492429058,50.33,16.43,52.9438740555,132.59
2019-07-21 01:00:00,54.93,-32.686,63.9193202092,1.18,-0.646,1.3452568528,53.75,-32.04,62.5749478625,132.54,49.67,16.3,52.2761790876,1.18,-0.646,1.3452568528,49.67,16.3,52.2761790876,132.64
2019-07-21 01:30:00,54.835,-32.9355,63.9658063754,1.055,-0.6855,1.258147547,53.78,-32.25,62.7084595569,132.89,49.71,16.36,52.3329122064,1.055,-0.6855,1.258147547,49.71,16.36,52.3329122064,132.99
2019-07-21 02:00:00,54.5945,-32.9575,63.7711238454,0.9745,-0.6775,1.1868683583,53.62,-32.28,62.5867621786,132.48,49.54,15.99,52.0566201362,0.9745,-0.6775,1.1868683583,49.54,15.99,52.0566201362,132.58
2019-07-21 02:30:00,54.284,-33.0785,63.5683869408,1.134,-0.7085,1.3371343425,53.15,-32.37,62.2313377648,132.73,49.15,16.1,51.7197496127,1.134,-0.7085,1.3371343425,49.15,16.1,51.7197496127,132.83
2019-07-21 03:00:00,54.1915,-32.95,63.4225604359,0.7915000000000001,-0.73,1.0767414964,53.4,-32.22,62.3673664668,132.53,49.35,16.08,51.9036501607,0.7915000000000001,-0.73,1.0767414964,49.35,16.08,51.9036501607,132.63
2019-07-21 03:30:00,53.684,-32.753,62.8866509285,1.114,-0.743,1.3390463023999999,52.57,-32.01,61.5487205391,131.89,48.57,15.86,51.0938792812,1.114,-0.743,1.3390463023999999,48.57,15.86,51.0938792812,131.98
2019-07-21 04:00:00,53.583,-32.804,62.8270666592,1.263,-0.714,1.450849751,52.32,-32.09,61.3771170714,131.97,48.39,15.83,50.9134658023,1.263,-0.714,1.450849751,48.39,15.83,50.9134658023,132.06
2019-07-21 04:30:00,53.081,-32.8705,62.4344642906,0.881,-0.7105,1.1318000044,52.2,-32.16,61.3115454054,131.71,48.21,15.62,50.6772976785,0.881,-0.7105,1.1318000044,48.21,15.62,50.6772976785,131.8
2019-07-21 05:00:00,53.2405,-32.86,62.5646101263,0.6205,-0.75,0.9734065184,52.62,-32.11,61.6434627515,131.82,48.65,15.74,51.1328671209,0.6205,-0.75,0.9734065184,48.65,15.74,51.1328671209,131.91
2019-07-21 05:30:00,53.0825,-32.9925,62.5000549,0.7325,-0.7025,1.0149199476,52.35,-32.29,61.5074515811,131.91,48.41,15.6,50.8614598689,0.7325,-0.7025,1.0149199476,48.41,15.6,50.8614598689,132.0
2019-07-21 06:00:00,52.9835,-32.6025,62.2107247868,0.5835,-0.6925,0.9055542502,52.4,-31.91,61.3515126138,131.82,48.41,15.91,50.9573959303,0.5835,-0.6925,0.9055542502,48.41,15.91,50.9573959303,131.9
2019-07-21 06:30:00,53.661,-33.0555,63.0251457852,2.791,-0.8455,2.9162563759,50.87,-32.21,60.2099742568,132.56,47.07,16.15,49.7635147473,2.791,-0.8455,2.9162563759,47.07,16.15,49.7635147473,132.64
2019-07-21 07:00:00,54.3225,-33.6045,63.8764152603,4.5225,-0.9145000000000001,4.6140347311,49.8,-32.69,59.5707654811,133.53,46.08,16.42,48.9181234309,4.5225,-0.9145000000000001,4.6140347311,46.08,16.42,48.9181234309,133.61
2019-07-21 07:30:00,55.5825,-32.9705,64.6256000088,7.1325,-0.8905000000000001,7.1878749641,48.45,-32.08,58.1079073793,132.84,44.66,16.59,47.641827211,7.1325,-0.8905000000000001,7.1878749641,44.66,16.59,47.641827211,132.92
2019-07-21 08:00:00,56.7765,-32.48,65.4104070638,11.6065,-1.05,11.6538981568,45.17,-31.43,55.0288451632,132.69,41.69,17.04,45.0379584351,11.6065,-1.05,11.6538981568,41.69,17.04,45.0379584351,132.76
2019-07-21 08:30:00,58.984,-32.1475,67.1756951006,11.084,-1.1375,11.1422153206,47.9,-31.01,57.0616342213,132.86,44.15,17.57,47.5176535616,11.084,-1.1375,11.1422153206,44.15,17.57,47.5176535616,132.93
2019-07-21 09:00:00,60.2915,-31.857,68.1904203041,12.7315,-1.107,12.7795360342,47.56,-30.75,56.6349370972,132.75,43.85,17.71,47.2912951821,12.7315,-1.107,12.7795360342,43.85,17.71,47.2912951821,132.82
2019-07-21 09:30:00,60.811,-31.6065,68.5342875009,17.371,-1.1165,17.4068438624,43.44,-30.49,53.0723440221,132.75,40.12,17.96,43.9565239754,17.371,-1.1165,17.4068438624,40.12,17.96,43.9565239754,132.82
2019-07-21 10:00:00,60.377,-31.3455,68.0288357923,24.887,-1.3755,24.9249828335,35.49,-29.97,46.4514908265,132.65,32.88,18.3,37.6295681612,24.887,-1.3755,24.9249828335,32.88,18.3,37.6295681612,132.71
2019-07-21 10:30:00,59.239,-31.016,66.8674164074,31.679,-1.896,31.7356874354,27.56,-29.12,40.0939895745,132.37,25.72,18.83,31.8761242939,31.679,-1.896,31.7356874354,25.72,18.83,31.8761242939,132.43
2019-07-21 11:00:00,57.42,-30.3075,64.9276594084,42.32,-3.0375,42.4288676051,15.1,-27.27,31.1715078237,131.95,14.38,20.14,24.7467977726,42.32,-3.0375,42.4288676051,14.38,20.14,24.7467977726,132.01
2019-07-21 11:30:00,59.31,-30.509,66.6968903398,32.58,-2.969,32.7150020786,26.73,-27.54,38.3789590792,131.95,24.87,19.96,31.8891596001,32.58,-2.969,32.7150020786,24.87,19.96,31.8891596001,132.01
2019-07-21 12:00:00,58.806,-30.19,66.1028118615,33.536,-2.06,33.5992097526,25.27,-28.13,37.8136192396,131.82,23.61,19.32,30.507286015,33.536,-2.06,33.5992097526,23.61,19.32,30.507286015,131.87
2019-07-21 12:30:00,56.9725,-29.986,64.3818759609,43.4925,-2.7560000000000002,43.5797325858,13.48,-27.23,30.3839316087,131.82,12.94,20.06,23.8714725143,43.4925,-2.7560000000000002,43.5797325858,12.94,20.06,23.8714725143,131.87
2019-07-21 13:00:00,55.071,-29.348,62.4028857105,52.771,-4.218,52.9393045383,2.3,-25.13,25.235033188,131.82,2.7199999999999998,21.86,22.028572355,52.771,-4.218,52.9393045383,2.7199999999999998,21.86,22.028572355,131.87
2019-07-21 13:30:00,54.1005,-29.4185,61.5817525124,52.1805,-4.4485,52.369778809,1.92,-24.97,25.0437077926,131.95,2.45,22.11,22.2453275993,52.1805,-4.4485,52.369778809,2.45,22.11,22.2453275993,131.98
2019-07-21 14:00:00,53.553,-29.472,61.1271019516,53.083,-4.202,53.249053447,0.47000000000000003,-25.27,25.2743704175,132.45,1.18,22.17,22.2013805877,53.083,-4.202,53.249053447,1.18,22.17,22.2013805877,132.47
2019-07-21 14:30:00,53.466,-29.651,61.1375085933,50.606,-3.891,50.7553654011,2.86,-25.76,25.9182792639,132.31,3.2800000000000002,21.6,21.8476177191,50.606,-3.891,50.7553654011,3.2800000000000002,21.6,21.8476177191,132.32
2019-07-21 15:00:00,53.818,-30.176,61.7006328979,48.858,-3.916,49.0146837182,4.96,-26.26,26.7243185133,132.52,5.21,21.34,21.966786292000002,48.858,-3.916,49.0146837182,5.21,21.34,21.966786292000002,132.53
2019-07-21 15:30:00,52.734,-30.1025,60.7209622968,50.874,-3.8325,51.0181529678,1.8599999999999999,-26.27,26.3357646557,132.64,2.4,21.39,21.5242212403,50.874,-3.8325,51.0181529678,2.4,21.39,21.5242212403,132.64
2019-07-21 16:00:00,53.0865,-29.941,60.947846256,51.8065,-3.931,51.9554251571,1.28,-26.01,26.0414765326,132.64,1.9100000000000001,21.68,21.7639725234,51.8065,-3.931,51.9554251571,1.9100000000000001,21.68,21.7639725234,132.64
2019-07-21 16:30:00,54.4565,-29.3195,61.8477442798,48.8465,-3.4495,48.9681489593,5.61,-25.87,26.4712863307,132.32,5.8,21.64,22.4037853944,48.8465,-3.4495,48.9681489593,5.8,21.64,22.4037853944,132.31
2019-07-21 17:00:00,58.0445,-30.3875,65.5176627826,32.2245,-2.5875,32.3282161045,25.82,-27.8,37.9409066839,132.22,24.07,19.91,31.2373654459,32.2245,-2.5875,32.3282161045,24.07,19.91,31.2373654459,132.22
2019-07-21 17:30:00,61.1295,-30.3245,68.2377539966,23.5195,-1.4645000000000001,23.5650512518,37.61,-28.86,47.4068739741,132.34,34.86,19.12,39.7592001932,23.5195,-1.4645000000000001,23.5650512518,34.86,19.12,39.7592001932,132.36
2019-07-21 18:00:00,61.299,-30.398,68.422261034,25.329,-1.218,25.3582681782,35.97,-29.18,46.3175269202,132.01,33.39,18.63,38.2357032105,25.329,-1.218,25.3582681782,33.39,18.63,38.2357032105,132.02
2019-07-21 18:30:00,61.7655,-30.664,68.9583779265,21.6055,-1.424,21.6523764573,40.16,-29.24,49.6769886366,131.59,37.11,18.32,41.3856798905,21.6055,-1.424,21.6523764573,37.11,18.32,41.3856798905,131.62
2019-07-21 19:00:00,62.1085,-30.966,69.3999922785,17.4285,-1.376,17.4827340039,44.68,-29.59,53.58983579,131.93,41.23,18.28,45.1006795958,17.4285,-1.376,17.4827340039,41.23,18.28,45.1006795958,131.97
2019-07-21 19:30:00,62.6435,-30.8255,69.8170433526,11.6335,-1.2855,11.704308288,51.01,-29.54,58.9460066502,131.82,46.97,18.35,50.4272089253,11.6335,-1.2855,11.704308288,46.97,18.35,50.4272089253,131.89
2019-07-21 20:00:00,63.333,-30.756,70.4059686745,8.113,-1.196,8.2006819838,55.22,-29.56,62.6341919402,131.86,50.75,18.3,53.948609806,8.113,-1.196,8.2006819838,50.75,18.3,53.948609806,131.94
2019-07-21 20:30:00,63.187,-30.7625,70.27750974,6.527,-1.0425,6.6097303462,56.66,-29.72,63.9815129549,131.94,52.1,18.26,55.207224165,6.527,-1.0425,6.6097303462,52.1,18.26,55.207224165,132.03
2019-07-21 21:00:00,62.451,-31.047,69.7426957466,6.411,-0.997,6.4880605731,56.04,-30.05,63.588395954,131.76,51.55,17.81,54.5398808213,6.411,-0.997,6.4880605731,51.55,17.81,54.5398808213,131.85
2019-07-21 21:30:00,61.6805,-30.91,68.9921167979,6.3705,-1.05,6.4564518313,55.31,-29.86,62.8555144757,131.49,50.84,17.84,53.8792279084,6.3705,-1.05,6.4564518313,50.84,17.84,53.8792279084,131.58
