Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-21 22:00:00,61.2065,-31.2455,68.7205712469,6.5065,-1.0655000000000001,6.5931655902,54.7,-30.18,62.4733735282,131.84,50.35,17.65,53.3539595532,6.5065,-1.0655000000000001,6.5931655902,50.35,17.65,53.3539595532,131.93
2019-07-21 22:30:00,60.0595,-31.621,67.8751145947,6.4495000000000005,-1.081,6.5394656701,53.61,-30.54,61.6986523354,132.01,49.36,17.48,52.363727904,6.4495000000000005,-1.081,6.5394656701,49.36,17.48,52.363727904,132.1
2019-07-21 23:00:00,58.4745,-32.4005,66.851025052,6.3445,-1.1605,6.4497628251,52.13,-31.24,60.7739623523,133.15,48.09,17.54,51.1888630466,6.3445,-1.1605,6.4497628251,48.09,17.54,51.1888630466,133.24
2019-07-21 23:30:00,56.3845,-33.1625,65.4137848355,6.3545,-1.1125,6.4511492387,50.03,-32.05,59.4155148088,133.45,46.21,17.0,49.2378319994,6.3545,-1.1125,6.4511492387,46.21,17.0,49.2378319994,133.54
2019-07-22 00:00:00,54.867,-32.726,63.8856694807,6.287,-1.046,6.3734201964,48.58,-31.68,57.9968861233,132.3,44.9,16.54,47.8495726209,6.287,-1.046,6.3734201964,44.9,16.54,47.8495726209,132.39
2019-07-22 00:30:00,54.168,-32.3275,63.0812133701,6.258,-0.9975,6.3370000986,47.91,-31.33,57.2445368572,131.81,44.25,16.5,47.2261844743,6.258,-0.9975,6.3370000986,44.25,16.5,47.2261844743,131.91
2019-07-22 01:00:00,53.442,-32.6715,62.637642646,5.882,-0.9615,5.960067638,47.56,-31.71,57.1618552883,132.04,43.99,16.33,46.9232245269,5.882,-0.9615,5.960067638,43.99,16.33,46.9232245269,132.14
2019-07-22 01:30:00,53.2275,-32.8855,62.5669470767,5.6675,-0.9755,5.7508396343,47.56,-31.91,57.2730451434,132.2,43.96,16.23,46.8603723844,5.6675,-0.9755,5.7508396343,43.96,16.23,46.8603723844,132.31
2019-07-22 02:00:00,53.165,-33.1775,62.6678843687,5.845,-1.0375,5.9363651547,47.32,-32.14,57.2028146161,132.34,43.76,16.14,46.6415823059,5.845,-1.0375,5.9363651547,43.76,16.14,46.6415823059,132.45
2019-07-22 02:30:00,53.1395,-33.188,62.6518140539,5.5895,-1.038,5.6850641377,47.55,-32.15,57.3988240298,132.41,43.99,16.23,46.8885167178,5.5895,-1.038,5.6850641377,43.99,16.23,46.8885167178,132.53
2019-07-22 03:00:00,52.672,-33.4685,62.405769575,5.422,-1.0385,5.5205585089,47.25,-32.43,57.3085281612,132.56,43.7,16.04,46.5507422068,5.422,-1.0385,5.5205585089,43.7,16.04,46.5507422068,132.68
2019-07-22 03:30:00,52.5215,-32.938,61.9953208416,5.1015,-0.9380000000000001,5.187017086,47.42,-32.0,57.2071359185,132.04,43.79,16.13,46.6662726174,5.1015,-0.9380000000000001,5.187017086,43.79,16.13,46.6662726174,132.15
2019-07-22 04:00:00,52.425,-33.05,61.9732452353,5.065,-0.97,5.1570461507,47.36,-32.08,57.2022377185,132.1,43.75,16.13,46.6287400645,5.065,-0.97,5.1570461507,43.75,16.13,46.6287400645,132.21
2019-07-22 04:30:00,52.716,-33.1175,62.2554853989,4.686,-0.9775,4.7868676867,48.03,-32.14,57.7915261955,132.44,44.34,16.3,47.2411430852,4.686,-0.9775,4.7868676867,44.34,16.3,47.2411430852,132.57
2019-07-22 05:00:00,53.0135,-33.4575,62.6883999517,4.1735,-0.9575,4.2819281288,48.84,-32.5,58.6651139946,133.08,45.08,16.42,47.977315473,4.1735,-0.9575,4.2819281288,45.08,16.42,47.977315473,133.27
2019-07-22 05:30:00,53.547,-33.5235,63.1752028984,4.247,-0.9535,4.352719983,49.3,-32.57,59.0871805047,133.29,45.56,16.45,48.4387871442,4.247,-0.9535,4.352719983,45.56,16.45,48.4387871442,133.4
2019-07-22 06:00:00,53.541,-33.6225,63.2227110084,4.511,-0.8725,4.5946030568000005,49.03,-32.75,58.9618809062,133.33,45.31,16.28,48.1459707556,4.511,-0.8725,4.5946030568000005,45.31,16.28,48.1459707556,133.4
2019-07-22 06:30:00,54.998,-33.6415,64.4711604227,4.508,-0.9015000000000001,4.5972563829,50.49,-32.74,60.1759727798,134.31,46.65,16.99,49.6475840298,4.508,-0.9015000000000001,4.5972563829,46.65,16.99,49.6475840298,134.44
2019-07-22 07:00:00,56.67,-33.032,65.5942217272,4.83,-0.9420000000000001,4.9210023369,51.84,-32.09,60.9684647994,133.96,47.88,17.45,50.9607388094,4.83,-0.9420000000000001,4.9210023369,47.88,17.45,50.9607388094,134.1
2019-07-22 07:30:00,58.9845,-32.102,67.1543717434,5.5245,-0.912,5.5992717607,53.46,-31.19,61.8933574788,133.03,49.16,17.6,52.2155685596,5.5245,-0.912,5.5992717607,49.16,17.6,52.2155685596,133.18
2019-07-22 08:00:00,60.5685,-31.4015,68.224609889,6.1985,-0.8715,6.2594659916,54.37,-30.53,62.3552547906,133.28,50.01,18.42,53.294432167,6.1985,-0.8715,6.2594659916,50.01,18.42,53.294432167,133.42
2019-07-22 08:30:00,62.2945,-31.031,69.5954574038,7.0145,-0.841,7.0647357523,55.28,-30.19,62.9866215954,133.61,50.85,18.97,54.2732291282,7.0145,-0.841,7.0647357523,50.85,18.97,54.2732291282,133.77
2019-07-22 09:00:00,68.973,-29.926,75.1853722808,8.023,-0.856,8.0685354929,60.95,-29.07,67.5275306819,133.61,55.93,19.96,59.3849012797,8.023,-0.856,8.0685354929,55.93,19.96,59.3849012797,133.77
2019-07-22 09:30:00,69.5115,-29.2635,75.4201635141,9.8915,-0.9235000000000001,9.934516822700001,59.62,-28.34,66.0128775316,133.39,54.76,20.52,58.4784404717,9.8915,-0.9235000000000001,9.934516822700001,54.76,20.52,58.4784404717,133.55
2019-07-22 10:00:00,70.043,-29.1795,75.8779616835,11.483,-1.0595,11.5317747658,58.56,-28.12,64.9615886505,133.39,53.8,20.64,57.6233424924,11.483,-1.0595,11.5317747658,53.8,20.64,57.6233424924,133.55
2019-07-22 10:30:00,71.321,-29.5605,77.204327607,13.671,-1.2405,13.727165812700001,57.65,-28.32,64.230404794,133.3,52.91,20.37,56.6957229427,13.671,-1.2405,13.727165812700001,52.91,20.37,56.6957229427,133.45
2019-07-22 11:00:00,71.656,-29.3995,77.45264964,14.066,-1.1295,14.1112765634,57.59,-28.27,64.1545088049,133.2,52.92,20.43,56.7266366005,14.066,-1.1295,14.1112765634,52.92,20.43,56.7266366005,133.36
2019-07-22 11:30:00,71.2065,-29.283,76.9925953014,16.6965,-1.113,16.7335555472,54.51,-28.17,61.3586913159,133.27,50.14,20.52,54.1764709076,16.6965,-1.113,16.7335555472,50.14,20.52,54.1764709076,133.44
2019-07-22 12:00:00,72.522,-29.0865,78.137474788,17.142,-1.2665,17.1887226474,55.38,-27.82,61.9749691408,133.07,50.88,20.71,54.9334005865,17.142,-1.2665,17.1887226474,50.88,20.71,54.9334005865,133.25
2019-07-22 12:30:00,72.95,-29.63,78.7377888945,21.65,-1.37,21.6933031141,51.3,-28.26,58.5689132561,133.27,47.2,20.39,51.4158740079,21.65,-1.37,21.6933031141,47.2,20.39,51.4158740079,133.45
2019-07-22 13:00:00,74.1115,-30.1445,80.0075328485,25.4115,-1.5945,25.4614760472,48.7,-28.55,56.4516828801,133.34,44.87,20.19,49.2031807915,25.4115,-1.5945,25.4614760472,44.87,20.19,49.2031807915,133.52
2019-07-22 13:30:00,73.8455,-31.0375,80.1029604728,27.5455,-1.6575000000000002,27.5953234534,46.3,-29.38,54.8349742409,133.7,42.63,19.66,46.9449944083,27.5455,-1.6575000000000002,27.5953234534,42.63,19.66,46.9449944083,133.88
2019-07-22 14:00:00,72.054,-30.917,78.4068862091,19.104,-1.207,19.1420914479,52.95,-29.71,60.7156207248,133.7,48.73,19.38,52.4423235565,19.104,-1.207,19.1420914479,48.73,19.38,52.4423235565,133.88
2019-07-22 14:30:00,71.517,-30.542,77.7656418542,19.037,-1.322,19.0828470884,52.48,-29.22,60.0662867173,133.55,48.29,19.76,52.1764477518,19.037,-1.322,19.0828470884,48.29,19.76,52.1764477518,133.71
2019-07-22 15:00:00,69.6195,-30.7495,76.107861161,20.7395,-1.5495,20.7973029622,48.88,-29.2,56.9376360591,133.67,44.97,19.78,49.1278871925,20.7395,-1.5495,20.7973029622,44.97,19.78,49.1278871925,133.82
2019-07-22 15:30:00,69.216,-30.418,75.6049560545,19.986,-1.348,20.0314078387,49.23,-29.07,57.1721767996,133.85,45.4,20.09,49.6464308888,19.986,-1.348,20.0314078387,45.4,20.09,49.6464308888,134.01
2019-07-22 16:00:00,70.096,-30.7535,76.5455875818,21.816,-1.5735000000000001,21.8726714932,48.28,-29.18,56.4130375002,133.67,44.51,19.86,48.7397137866,21.816,-1.5735000000000001,21.8726714932,44.51,19.86,48.7397137866,133.83
2019-07-22 16:30:00,69.8245,-30.4665,76.1818116252,16.8845,-1.3065,16.934972173,52.94,-29.16,60.4396326925,133.39,48.67,19.66,52.4908039565,16.8845,-1.3065,16.934972173,48.67,19.66,52.4908039565,133.54
2019-07-22 17:00:00,72.0425,-30.1495,78.0968255213,14.5025,-1.1895,14.5511998303,57.54,-28.96,64.4168704611,133.11,52.87,19.76,56.4419569115,14.5025,-1.1895,14.5511998303,52.87,19.76,56.4419569115,133.27
2019-07-22 17:30:00,75.5585,-30.1215,81.3412053298,13.2885,-1.1315,13.3365859387,62.27,-28.99,68.6875025023,133.11,57.17,19.76,60.4885650351,13.2885,-1.1315,13.3365859387,57.17,19.76,60.4885650351,133.23
2019-07-22 18:00:00,75.6525,-30.207,81.4601964474,13.4325,-0.807,13.4567197062,62.22,-29.4,68.8163381763,133.26,57.12,19.47,60.347123378,13.4325,-0.807,13.4567197062,57.12,19.47,60.347123378,133.36
2019-07-22 18:30:00,73.2465,-31.044,79.5536278133,16.0565,-1.244,16.1046182274,57.19,-29.8,64.4882632732,133.53,52.6,19.3,56.0290103429,16.0565,-1.244,16.1046182274,52.6,19.3,56.0290103429,133.51
2019-07-22 19:00:00,70.727,-30.7075,77.1055061928,12.467,-0.8975000000000001,12.4992637883,58.26,-29.81,65.4435917413,133.0,53.56,18.95,56.8135203979,12.467,-0.8975000000000001,12.4992637883,53.56,18.95,56.8135203979,132.96
2019-07-22 19:30:00,73.1285,-30.7745,79.3400741271,8.9385,-1.0545,9.0004862369,64.19,-29.72,70.736373246,132.27,58.87,18.49,61.7054049496,8.9385,-1.0545,9.0004862369,58.87,18.49,61.7054049496,132.24
2019-07-22 20:00:00,73.3075,-30.934,79.5669649556,5.7875,-0.974,5.8688867982,67.52,-29.96,73.8684777155,132.18,61.96,18.28,64.6003095968,5.7875,-0.974,5.8688867982,61.96,18.28,64.6003095968,132.24
2019-07-22 20:30:00,74.409,-31.0135,80.6135005024,3.729,-0.9635,3.8514637802,70.68,-30.05,76.8027662262,132.24,64.82,18.27,67.345566298,3.729,-0.9635,3.8514637802,64.82,18.27,67.345566298,132.36
2019-07-22 21:00:00,77.6035,-31.3435,83.6941945687,2.2535,-0.9335,2.4391975115,75.35,-30.41,81.2550958402,132.05,69.04,17.74,71.2827412492,2.2535,-0.9335,2.4391975115,69.04,17.74,71.2827412492,132.21
2019-07-22 21:30:00,78.4965,-31.6095,84.6218707102,1.8865,-0.8795000000000001,2.0814424085,76.61,-30.73,82.5434733943,132.3,70.21,17.69,72.4042830225,1.8865,-0.8795000000000001,2.0814424085,70.21,17.69,72.4042830225,132.47
2019-07-22 22:00:00,79.0155,-31.8865,85.2067962225,1.3455,-0.9065000000000001,1.6223786548999999,77.67,-30.98,83.6205076521,132.63,71.15,17.62,73.2992967224,1.3455,-0.9065000000000001,1.6223786548999999,71.15,17.62,73.2992967224,132.79
2019-07-22 22:30:00,78.239,-32.501,84.7210488722,1.129,-0.961,1.4826199783,77.11,-31.54,83.3110058756,132.86,70.68,17.29,72.7640467539,1.129,-0.961,1.4826199783,70.68,17.29,72.7640467539,133.01
2019-07-22 23:00:00,75.069,-33.37,82.1517599385,1.259,-1.02,1.6203336076000001,73.81,-32.35,80.5880797637,133.19,67.68,16.79,69.7315316051,1.259,-1.02,1.6203336076000001,67.68,16.79,69.7315316051,133.34
2019-07-22 23:30:00,70.4345,-34.404,78.3878434851,1.1945000000000001,-1.004,1.560399388,69.24,-33.4,76.8748177234,134.07,63.69,16.33,65.7501711024,1.1945000000000001,-1.004,1.560399388,63.69,16.33,65.7501711024,134.21
2019-07-23 00:00:00,67.9585,-34.5365,76.2307520263,1.1385,-0.9765,1.4999114974,66.82,-33.56,74.77423353,133.65,61.54,15.94,63.5708675417,1.1385,-0.9765,1.4999114974,61.54,15.94,63.5708675417,133.8
2019-07-23 00:30:00,67.327,-35.554,76.1381103325,0.977,-0.9540000000000001,1.3655200475,66.35,-34.6,74.8296899633,134.13,61.07,15.25,62.9452730553,0.977,-0.9540000000000001,1.3655200475,61.07,15.25,62.9452730553,134.29
2019-07-23 01:00:00,65.1185,-35.8135,74.3170628086,0.7285,-0.9535,1.1999477072,64.39,-34.86,73.2208419782,134.48,59.33,15.25,61.2585618506,0.7285,-0.9535,1.1999477072,59.33,15.25,61.2585618506,134.63
2019-07-23 01:30:00,64.534,-36.9555,74.3662970454,0.624,-0.9255,1.1162106656,63.91,-36.03,73.3665386944,134.94,58.92,14.5,60.6779729391,0.624,-0.9255,1.1162106656,58.92,14.5,60.6779729391,135.09
2019-07-23 02:00:00,65.4245,-36.642,74.9866745779,0.6545000000000001,-0.902,1.1144389844,64.77,-35.74,73.9763509508,134.31,59.67,14.36,61.3735977437,0.6545000000000001,-0.902,1.1144389844,59.67,14.36,61.3735977437,134.45
2019-07-23 02:30:00,65.704,-36.563,75.192210933,0.704,-0.963,1.1928893494000001,65.0,-35.6,74.1104581014,134.45,59.84,14.58,61.5905999321,0.704,-0.963,1.1928893494000001,59.84,14.58,61.5905999321,134.58
2019-07-23 03:00:00,65.1185,-36.894,74.8437457524,0.5785,-0.9540000000000001,1.1156963072,64.54,-35.94,73.8721544291,134.84,59.77,14.59,61.5249624136,0.5785,-0.9540000000000001,1.1156963072,59.77,14.59,61.5249624136,134.97
2019-07-23 03:30:00,65.113,-36.951,74.8670766759,0.5730000000000001,-0.921,1.0846981147,64.54,-36.03,73.9159827101,134.66,59.48,14.31,61.1771730305,0.5730000000000001,-0.921,1.0846981147,59.48,14.31,61.1771730305,134.79
2019-07-23 04:00:00,65.0405,-37.133,74.894100764,0.5805,-0.873,1.0483841138,64.46,-36.26,73.9586316801,134.53,59.38,13.97,61.001190972,0.5805,-0.873,1.0483841138,59.38,13.97,61.001190972,134.67
2019-07-23 04:30:00,64.759,-37.2125,74.6893448709,0.519,-0.9425,1.0759494644,64.24,-36.27,73.7718814997,134.75,59.23,14.2,60.9083976148,0.519,-0.9425,1.0759494644,59.23,14.2,60.9083976148,134.88
2019-07-23 05:00:00,65.459,-37.088,75.2356326816,0.709,-0.928,1.1678463084,64.75,-36.16,74.1627136774,134.78,59.66,14.28,61.3452035615,0.709,-0.928,1.1678463084,59.66,14.28,61.3452035615,134.92
2019-07-23 05:30:00,66.24,-36.783,75.7675833652,0.49,-0.893,1.0186014922,65.75,-35.89,74.9076404648,134.48,60.48,14.29,62.1452693292,0.49,-0.893,1.0186014922,60.48,14.29,62.1452693292,134.61
2019-07-23 06:00:00,65.79,-36.104,75.0454723218,0.59,-0.854,1.0379865124,65.2,-35.25,74.1188403849,133.9,60.07,14.56,61.8093722667,0.59,-0.854,1.0379865124,60.07,14.56,61.8093722667,134.03
2019-07-23 06:30:00,67.046,-35.216,75.73197985,0.866,-0.806,1.1830435326,66.18,-34.41,74.5911556419,133.97,60.88,15.42,62.8024744735,0.866,-0.806,1.1830435326,60.88,15.42,62.8024744735,134.1
2019-07-23 07:00:00,70.157,-33.959,77.9436869156,1.917,-0.919,2.1258998095,68.24,-33.04,75.8178026587,133.97,62.69,16.67,64.8685208711,1.917,-0.919,2.1258998095,62.69,16.67,64.8685208711,134.1
2019-07-23 07:30:00,71.581,-32.751,78.7176445405,3.461,-1.011,3.6056403037,68.12,-31.74,75.1515934628,133.28,62.49,17.41,64.8699329428,3.461,-1.011,3.6056403037,62.49,17.41,64.8699329428,133.41
2019-07-23 08:00:00,70.9095,-31.4395,77.5667412652,5.9895,-1.0295,6.0773333379,64.92,-30.41,71.6894308807,132.84,59.56,18.31,62.3109115645,5.9895,-1.0295,6.0773333379,59.56,18.31,62.3109115645,132.96
2019-07-23 08:30:00,78.2215,-29.8125,83.7101440597,8.5515,-0.9125000000000001,8.6000470057,69.67,-28.9,75.4262480838,132.0,63.86,19.08,66.6494261041,8.5515,-0.9125000000000001,8.6000470057,63.86,19.08,66.6494261041,132.12
2019-07-23 09:00:00,80.6925,-30.876,86.3979567597,11.3625,-1.076,11.413333529300001,69.33,-29.8,75.4631625364,132.11,63.58,18.33,66.1695194179,11.3625,-1.076,11.413333529300001,63.58,18.33,66.1695194179,132.23
2019-07-23 09:30:00,79.5565,-31.01,85.3865141123,16.6465,-1.21,16.6904182767,62.91,-29.8,69.61112051960001,132.15,57.69,18.3,60.5229386266,16.6465,-1.21,16.6904182767,57.69,18.3,60.5229386266,132.27
2019-07-23 10:00:00,77.4735,-30.8405,83.3863276713,23.3835,-1.3805,23.4242150882,54.09,-29.46,61.5923672219,132.31,49.71,18.65,53.0933762347,23.3835,-1.3805,23.4242150882,49.71,18.65,53.0933762347,132.43
2019-07-23 10:30:00,75.7645,-30.224,81.5705194065,31.6245,-2.414,31.7165003784,44.14,-27.81,52.170256852,132.16,40.64,19.99,45.2902826222,31.6245,-2.414,31.7165003784,40.64,19.99,45.2902826222,132.27
2019-07-23 11:00:00,73.44,-29.473,79.133376833,43.33,-3.633,43.4820375443,30.11,-25.84,39.6776725628,132.01,27.83,21.5,35.1675830844,43.33,-3.633,43.4820375443,27.83,21.5,35.1675830844,132.12
2019-07-23 11:30:00,72.294,-29.1995,77.9681552703,51.054,-4.1595,51.2231623023,21.24,-25.04,32.8350300746,131.97,19.83,22.13,29.7147404498,51.054,-4.1595,51.2231623023,19.83,22.13,29.7147404498,132.08
2019-07-23 12:00:00,70.039,-28.0875,75.4610441039,54.759,-4.4775,54.9417517672,15.28,-23.61,28.123131049,131.67,14.43,23.25,27.3639799737,54.759,-4.4775,54.9417517672,14.43,23.25,27.3639799737,131.78
2019-07-23 12:30:00,69.5685,-28.0585,75.0137028449,56.1285,-4.8485,56.3375227047,13.44,-23.21,26.8204716588,131.67,12.73,23.6,26.8144158989,56.1285,-4.8485,56.3375227047,12.73,23.6,26.8144158989,131.78
2019-07-23 13:00:00,69.3715,-28.4555,74.9808008259,58.4615,-5.4155,58.7117928742,10.91,-23.04,25.4925420466,131.85,10.46,23.86,26.0520862888,58.4615,-5.4155,58.7117928742,10.46,23.86,26.0520862888,131.94
2019-07-23 13:30:00,67.336,-28.629,73.1693688438,61.716,-6.589,62.0667348666,5.62,-22.04,22.7452412605,131.97,5.66,24.76,25.3986850053,61.716,-6.589,62.0667348666,5.66,24.76,25.3986850053,131.98
2019-07-23 14:00:00,66.495,-28.4315,72.3182910283,60.865,-6.5715,61.2187294645,5.63,-21.86,22.5733581906,132.15,5.64,25.1,25.7258546991,60.865,-6.5715,61.2187294645,5.64,25.1,25.7258546991,132.11
2019-07-23 14:30:00,65.3875,-28.334,71.2624775899,60.3675,-6.394,60.7051751686,5.02,-21.94,22.5069766961,132.36,5.13,25.12,25.6384730435,60.3675,-6.394,60.7051751686,5.13,25.12,25.6384730435,132.32
2019-07-23 15:00:00,64.307,-28.255,70.2405529164,58.747,-6.035,59.0561701603,5.5600000000000005,-22.22,22.9050649421,132.36,5.62,24.91,25.5361018952,58.747,-6.035,59.0561701603,5.62,24.91,25.5361018952,132.32
2019-07-23 15:30:00,64.3545,-28.33,70.3142273672,57.0045,-5.67,57.2857916088,7.35,-22.66,23.8222186204,132.36,7.28,24.51,25.5683104643,57.0045,-5.67,57.2857916088,7.28,24.51,25.5683104643,132.32
2019-07-23 16:00:00,64.8625,-28.5155,70.853917651,56.9925,-5.5555,57.2626286202,7.87,-22.96,24.2713514251,132.48,7.79,24.33,25.5466827592,56.9925,-5.5555,57.2626286202,7.79,24.33,25.5466827592,132.44
2019-07-23 16:30:00,65.0185,-28.876,71.1423131354,52.4385,-4.626,52.6421519151,12.58,-24.25,27.318837823,132.7,12.1,23.35,26.2989068214,52.4385,-4.626,52.6421519151,12.1,23.35,26.2989068214,132.65
2019-07-23 17:00:00,66.731,-29.8515,73.1036142284,46.881,-3.9115,47.0438943249,19.85,-25.94,32.6635285908,133.05,18.69,21.99,28.8595945917,46.881,-3.9115,47.0438943249,18.69,21.99,28.8595945917,132.98
2019-07-23 17:30:00,68.74,-30.221,75.0899223665,41.57,-3.161,41.6900086472,27.17,-27.06,38.3464796298,133.05,25.34,21.12,32.9874218453,41.57,-3.161,41.6900086472,25.34,21.12,32.9874218453,132.98
2019-07-23 18:00:00,70.2885,-30.997,76.8198362485,31.3485,-2.197,31.4253919824,38.94,-28.8,48.4330837342,133.3,36.06,19.68,41.0807254074,31.3485,-2.197,31.4253919824,36.06,19.68,41.0807254074,133.23
2019-07-23 18:30:00,73.617,-31.502,80.0739576454,27.067,-1.8519999999999999,27.1302855311,46.55,-29.65,55.1908053937,133.57,43.01,19.17,47.0887353833,27.067,-1.8519999999999999,27.1302855311,43.01,19.17,47.0887353833,133.49
2019-07-23 19:00:00,76.125,-32.1295,82.6276006868,18.895,-1.2795,18.9382719711,57.23,-30.85,65.0153474189,133.57,52.67,18.2,55.7258369161,18.895,-1.2795,18.9382719711,52.67,18.2,55.7258369161,133.49
2019-07-23 19:30:00,79.01,-33.2115,85.7063815142,13.03,-0.9315,13.0632535094,65.98,-32.28,73.453106129,133.83,60.64,17.11,63.0076320774,13.03,-0.9315,13.0632535094,60.64,17.11,63.0076320774,133.75
2019-07-23 20:00:00,78.5945,-34.414,85.798711099,9.4745,-0.884,9.5156505952,69.12,-33.53,76.8234033352,134.13,63.52,16.18,65.5483241586,9.4745,-0.884,9.5156505952,63.52,16.18,65.5483241586,134.05
2019-07-23 20:30:00,76.3455,-34.7175,83.8685887356,5.5355,-0.7975,5.5926529036,70.81,-33.92,78.5151100107,133.65,65.0,15.45,66.8109459595,5.5355,-0.7975,5.5926529036,65.0,15.45,66.8109459595,133.57
2019-07-23 21:00:00,78.0895,-34.386,85.3250666935,3.1095,-0.746,3.1977345496,74.98,-33.64,82.1805938163,133.3,68.81,15.56,70.5473578527,3.1095,-0.746,3.1977345496,68.81,15.56,70.5473578527,133.24
2019-07-23 21:30:00,76.699,-34.7205,84.1917437832,1.189,-0.6105,1.3365744461,75.51,-34.11,82.8568174624,133.34,69.3,15.19,70.9452331027,1.189,-0.6105,1.3365744461,69.3,15.19,70.9452331027,133.31
2019-07-23 22:00:00,75.283,-33.654,82.4628510603,0.41300000000000003,-0.664,0.7819622753000001,74.87,-32.99,81.8159947687,133.34,68.69,15.62,70.4435980058,0.41300000000000003,-0.664,0.7819622753000001,68.69,15.62,70.4435980058,133.31
2019-07-23 22:30:00,74.701,-34.616,82.331688049,0.401,-0.6960000000000001,0.8032540071000001,74.3,-33.92,81.6765351861,133.34,68.18,15.03,69.8169986465,0.401,-0.6960000000000001,0.8032540071000001,68.18,15.03,69.8169986465,133.31
2019-07-23 23:00:00,71.631,-35.1295,79.7814635818,0.491,-0.7195,0.8710690271,71.14,-34.41,79.0249814932,133.04,65.28,14.77,66.9300478111,0.491,-0.7195,0.8710690271,65.28,14.77,66.9300478111,133.11
2019-07-23 23:30:00,69.5155,-36.3775,78.4584427994,0.3355,-0.6875,0.7649944444,69.18,-35.69,77.8437441289,133.29,63.47,13.68,64.9275234396,0.3355,-0.6875,0.7649944444,63.47,13.68,64.9275234396,133.4
2019-07-24 00:00:00,66.528,-36.988,76.1188999395,0.258,-0.6980000000000001,0.7441558976,66.27,-36.29,75.5557873362,133.63,60.98,13.33,62.4199431272,0.258,-0.6980000000000001,0.7441558976,60.98,13.33,62.4199431272,133.75
2019-07-24 00:30:00,62.5585,-37.3145,72.841868678,0.1585,-0.6345000000000001,0.6539973242,62.4,-36.68,72.3821967061,133.63,57.58,12.99,59.0270827672,0.1585,-0.6345000000000001,0.6539973242,57.58,12.99,59.0270827672,133.75
2019-07-24 01:00:00,62.485,-37.343,72.7933710856,0.085,-0.603,0.6089614109,62.4,-36.74,72.412620447,133.24,57.57,12.65,58.9434254179,0.085,-0.603,0.6089614109,57.57,12.65,58.9434254179,133.36
2019-07-24 01:30:00,65.536,-37.2485,75.3818151032,0.026000000000000002,-0.6085,0.609055211,65.51,-36.64,75.060307087,133.24,60.39,12.81,61.733687724,0.026000000000000002,-0.6085,0.609055211,60.39,12.81,61.733687724,133.36
2019-07-24 02:00:00,66.175,-37.511,76.0671134328,0.015,-0.621,0.621181133,66.16,-36.89,75.7497042899,133.24,61.0,12.61,62.2897431364,0.015,-0.621,0.621181133,61.0,12.61,62.2897431364,133.36
2019-07-24 02:30:00,66.206,-38.692,76.6831487356,0.016,-0.632,0.6322024992,66.19,-38.06,76.3523391914,134.53,61.01,12.35,62.2474304691,0.016,-0.632,0.6322024992,61.01,12.35,62.2474304691,134.66
2019-07-24 03:00:00,64.8865,-37.515,74.9508712908,0.0165,-0.585,0.585232646,64.87,-36.93,74.6454405841,134.44,59.82,13.42,61.3068413801,0.0165,-0.585,0.585232646,59.82,13.42,61.3068413801,134.56
2019-07-24 03:30:00,64.6925,-36.9895,74.5207532604,0.0825,-0.6095,0.6150581273,64.61,-36.38,74.1482063168,134.44,59.59,13.92,61.1942358397,0.0825,-0.6095,0.6150581273,59.59,13.92,61.1942358397,134.56
2019-07-24 04:00:00,64.128,-37.415,74.244748023,0.088,-0.615,0.6212640340000001,64.04,-36.8,73.8604197118,134.66,59.08,13.64,60.6341158095,0.088,-0.615,0.6212640340000001,59.08,13.64,60.6341158095,134.77
2019-07-24 04:30:00,64.1735,-37.341,74.246807226,0.07350000000000001,-0.611,0.615404948,64.1,-36.73,73.8776211041,134.34,59.07,13.53,60.5997178211,0.07350000000000001,-0.611,0.615404948,59.07,13.53,60.5997178211,134.45
2019-07-24 05:00:00,64.67,-37.25,74.6309011067,0.06,-0.67,0.6726812024000001,64.61,-36.58,74.2465386399,134.89,59.53,14.04,61.1632446818,0.06,-0.67,0.6726812024000001,59.53,14.04,61.1632446818,135.0
2019-07-24 05:30:00,64.6015,-36.333,74.1177488275,0.2215,-0.633,0.6706349603,64.38,-35.7,73.615721147,134.47,59.34,14.56,61.1001571193,0.2215,-0.633,0.6706349603,59.34,14.56,61.1001571193,134.58
2019-07-24 06:00:00,66.373,-36.305,75.6533419883,0.5630000000000001,-0.625,0.8411860674,65.81,-35.68,74.859992653,134.69,60.63,14.66,62.3771793206,0.5630000000000001,-0.625,0.8411860674,60.63,14.66,62.3771793206,134.79
2019-07-24 06:30:00,72.636,-34.912,80.5905468402,0.866,-0.652,1.084001845,71.77,-34.26,79.5278598983,133.94,65.98,15.57,67.7922215302,0.866,-0.652,1.084001845,65.98,15.57,67.7922215302,134.04
2019-07-24 07:00:00,76.4555,-33.8215,83.6022568027,1.5255,-0.7215,1.6875166666,74.93,-33.1,81.9152910024,134.1,68.82,16.75,70.8290540668,1.5255,-0.7215,1.6875166666,68.82,16.75,70.8290540668,134.2
2019-07-24 07:30:00,80.025,-31.913,86.1535849167,3.985,-0.773,4.0592799854,76.04,-31.14,82.1692229487,133.12,69.76,17.87,72.0124607273,3.985,-0.773,4.0592799854,69.76,17.87,72.0124607273,133.22
2019-07-24 08:00:00,81.083,-30.7085,86.7033151687,8.843,-0.7785000000000001,8.877201769100001,72.24,-29.93,78.1947728432,133.12,66.31,18.89,68.9481558854,8.843,-0.7785000000000001,8.877201769100001,66.31,18.89,68.9481558854,133.22
2019-07-24 08:30:00,83.887,-29.655,88.9744221336,14.207,-0.925,14.2370809508,69.68,-28.73,75.370520099,132.83,63.99,19.8,66.9832822427,14.207,-0.925,14.2370809508,63.99,19.8,66.9832822427,132.92
2019-07-24 09:00:00,83.381,-29.3145,88.3839978234,15.021,-0.8445,15.0447207103,68.36,-28.47,74.0515394843,132.61,62.73,19.84,65.7926933633,15.021,-0.8445,15.0447207103,62.73,19.84,65.7926933633,132.7
2019-07-24 09:30:00,83.504,-29.2085,88.464990184,18.634,-0.8385,18.6528560347,64.87,-28.37,70.8023573054,132.82,59.6,20.02,62.8725727166,18.634,-0.8385,18.6528560347,59.6,20.02,62.8725727166,132.92
2019-07-24 10:00:00,81.4095,-29.1625,86.4751877506,19.4495,-0.9625,19.4733011197,61.96,-28.2,68.075558022,132.86,56.95,20.19,60.4229972775,19.4495,-0.9625,19.4733011197,56.95,20.19,60.4229972775,132.95
2019-07-24 10:30:00,80.19,-28.7555,85.1898754562,15.55,-1.3555000000000001,15.6089679431,64.64,-27.4,70.2074753855,132.73,59.34,20.82,62.8864691329,15.55,-1.3555000000000001,15.6089679431,59.34,20.82,62.8864691329,132.81
2019-07-24 11:00:00,79.267,-28.185,84.1287793445,14.097,-1.215,14.1492626663,65.17,-26.97,70.5302048771,132.56,59.83,21.11,63.4449446371,14.097,-1.215,14.1492626663,59.83,21.11,63.4449446371,132.65
2019-07-24 11:30:00,77.825,-28.323,82.8186147795,16.245,-1.013,16.276553505,61.58,-27.31,67.3641781661,132.76,56.55,20.9,60.2885768616,16.245,-1.013,16.276553505,56.55,20.9,60.2885768616,132.84
2019-07-24 12:00:00,79.322,-28.9865,84.4523348774,30.882,-2.7265,31.0021245441,48.44,-26.26,55.1001016333,132.64,44.57,21.67,49.5587913493,30.882,-2.7265,31.0021245441,44.57,21.67,49.5587913493,132.72
2019-07-24 12:30:00,78.033,-27.982,82.8983800385,23.653,-1.992,23.7367325679,54.38,-25.99,60.2715894929,132.37,50.01,21.73,54.5269933152,23.653,-1.992,23.7367325679,50.01,21.73,54.5269933152,132.46
2019-07-24 13:00:00,79.424,-28.0665,84.2371663712,21.474,-1.5565,21.5303359995,57.95,-26.51,63.7258393432,132.37,53.23,21.27,57.3222975813,21.474,-1.5565,21.5303359995,53.23,21.27,57.3222975813,132.46
2019-07-24 13:30:00,78.273,-28.2935,83.2297102677,30.173,-2.1835,30.2519024402,48.1,-26.11,54.729718618,132.44,44.27,21.6,49.2584297354,30.173,-2.1835,30.2519024402,44.27,21.6,49.2584297354,132.51
2019-07-24 14:00:00,76.2245,-28.1095,81.2423435808,32.6445,-1.9995,32.7056781079,43.58,-26.11,50.8030363266,132.44,40.18,21.63,45.6321082134,32.6445,-1.9995,32.7056781079,40.18,21.63,45.6321082134,132.51
2019-07-24 14:30:00,75.994,-27.2455,80.7304484457,47.674,-4.1455,47.8538968763,28.32,-23.1,36.5463048748,131.62,26.28,23.75,35.421757438,47.674,-4.1455,47.8538968763,26.28,23.75,35.421757438,131.62
2019-07-24 15:00:00,71.7325,-29.105,77.4122250116,49.0125,-4.195,49.1916982961,22.72,-24.91,33.7150782292,131.9,21.25,22.17,30.7094675955,49.0125,-4.195,49.1916982961,21.25,22.17,30.7094675955,131.89
2019-07-24 15:30:00,70.1935,-29.295,76.0613204411,43.8435,-3.075,43.951201545,26.35,-26.22,37.1727171458,132.15,24.52,21.22,32.4271306162,43.8435,-3.075,43.951201545,24.52,21.22,32.4271306162,132.15
2019-07-24 16:00:00,70.3175,-29.2825,76.1709630535,38.7375,-3.0125,38.8544600078,31.58,-26.27,41.0780878328,132.18,29.31,21.29,36.2262363488,38.7375,-3.0125,38.8544600078,29.31,21.29,36.2262363488,132.15
2019-07-24 16:30:00,72.3815,-29.6025,78.2009561866,43.2015,-3.1725,43.3178295682,29.18,-26.43,39.3702590797,132.41,27.12,21.26,34.4598607078,43.2015,-3.1725,43.3178295682,27.12,21.26,34.4598607078,132.39
2019-07-24 17:00:00,72.5485,-29.878,78.4600518497,39.7285,-2.688,39.8193301833,32.82,-27.19,42.6198134674,132.6,30.43,20.71,36.8088168786,39.7285,-2.688,39.8193301833,30.43,20.71,36.8088168786,132.54
2019-07-24 17:30:00,74.269,-30.397,80.2487505822,36.089,-2.187,36.1552055726,38.18,-28.21,47.4712175955,132.9,35.33,20.02,40.6079955181,36.089,-2.187,36.1552055726,35.33,20.02,40.6079955181,132.83
2019-07-24 18:00:00,76.274,-30.535,82.1590488078,32.954,-1.465,32.9865478794,43.32,-29.07,52.1697929841,132.9,39.98,19.27,44.3816775258,32.954,-1.465,32.9865478794,39.98,19.27,44.3816775258,132.83
2019-07-24 18:30:00,77.3255,-30.979,83.3002484465,27.5655,-1.259,27.5942361962,49.76,-29.72,57.9597791576,133.01,45.83,18.73,49.5096132079,27.5655,-1.259,27.5942361962,45.83,18.73,49.5096132079,132.92
2019-07-24 19:00:00,78.737,-31.2005,84.6934848099,21.557,-0.9405,21.5775065578,57.18,-30.26,64.6932763121,133.01,52.63,18.32,55.7273658089,21.557,-0.9405,21.5775065578,52.63,18.32,55.7273658089,132.92
2019-07-24 19:30:00,79.4765,-31.0985,85.3441899282,11.6165,-0.6685,11.6357193375,67.86,-30.43,74.3704544829,132.73,62.28,18.04,64.8401110425,11.6165,-0.6685,11.6357193375,62.28,18.04,64.8401110425,132.65
2019-07-24 20:00:00,80.9075,-30.9265,86.6168110617,8.2175,-0.3365,8.224386816,72.69,-30.59,78.8643404842,132.55,66.66,17.85,69.0085364285,8.2175,-0.3365,8.224386816,66.66,17.85,69.0085364285,132.48
2019-07-24 20:30:00,82.2945,-31.6125,88.1574437385,6.6945,-0.3125,6.7017897983,75.6,-31.3,81.8232851944,132.77,69.35,17.43,71.5068346384,6.6945,-0.3125,6.7017897983,69.35,17.43,71.5068346384,132.72
2019-07-24 21:00:00,82.192,-32.337,88.3244384811,2.612,-0.277,2.6266467216000002,79.58,-32.06,85.7952213121,132.91,72.94,16.8,74.8497401465,2.612,-0.277,2.6266467216000002,72.94,16.8,74.8497401465,132.89
2019-07-24 21:30:00,83.0905,-32.4535,89.203480047,0.7505000000000001,-0.1135,0.7590339255,82.34,-32.34,88.4632759963,132.67,75.45,16.47,77.2267013409,0.7505000000000001,-0.1135,0.7590339255,75.45,16.47,77.2267013409,132.69
2019-07-24 22:00:00,80.5355,-32.876,86.9873446902,0.6355000000000001,-0.216,0.6712050730000001,79.9,-32.66,86.317353991,132.91,73.24,16.27,75.0253990326,0.6355000000000001,-0.216,0.6712050730000001,73.24,16.27,75.0253990326,132.95
2019-07-24 22:30:00,77.5255,-34.0145,84.6592544292,0.7755000000000001,-0.3045,0.8331389440000001,76.75,-33.71,83.8267654153,133.36,70.36,15.57,72.0621571978,0.7755000000000001,-0.3045,0.8331389440000001,70.36,15.57,72.0621571978,133.43
2019-07-24 23:00:00,74.0065,-34.8365,81.7957442322,0.9165000000000001,-0.3165,0.9696104888,73.09,-34.52,80.8317913942,133.6,67.05,15.04,68.7161123755,0.9165000000000001,-0.3165,0.9696104888,67.05,15.04,68.7161123755,133.69
2019-07-24 23:30:00,69.871,-36.183,78.6839636139,2.051,-0.313,2.0747457676,67.82,-35.87,76.7216351494,134.41,62.35,14.35,63.9800359487,2.051,-0.313,2.0747457676,62.35,14.35,63.9800359487,134.52
2019-07-25 00:00:00,66.2565,-36.6315,75.708589899,2.3165,-0.3715,2.3460998486999998,63.94,-36.26,73.5058582699,134.75,58.86,14.08,60.5206245837,2.3165,-0.3715,2.3460998486999998,58.86,14.08,60.5206245837,134.86
2019-07-25 00:30:00,64.8475,-37.704,75.0119315326,2.9575,-0.504,3.0001370385,61.89,-37.2,72.2095014524,134.88,57.06,13.37,58.6054647623,2.9575,-0.504,3.0001370385,57.06,13.37,58.6054647623,134.99
2019-07-25 01:00:00,64.37,-38.075,74.7877164045,3.67,-0.525,3.7073609212000003,60.7,-37.55,71.3757136567,135.15,55.99,13.19,57.5226581444,3.67,-0.525,3.7073609212000003,55.99,13.19,57.5226581444,135.26
2019-07-25 01:30:00,64.3845,-37.1155,74.3163789517,2.8145,-0.47550000000000003,2.8543844345,61.57,-36.64,71.6474319149,135.01,56.74,13.93,58.4249304664,2.8145,-0.47550000000000003,2.8543844345,56.74,13.93,58.4249304664,135.12
2019-07-25 02:00:00,63.585,-36.64,73.3862509262,1.865,-0.41000000000000003,1.9095352838,61.72,-36.23,71.5679488319,134.96,56.91,14.3,58.6791112748,1.865,-0.41000000000000003,1.9095352838,56.91,14.3,58.6791112748,135.07
2019-07-25 02:30:00,63.4895,-36.616,73.2915279296,1.2095,-0.386,1.2696008231,62.28,-36.23,72.0514489792,135.04,57.42,14.38,59.1932496151,1.2095,-0.386,1.2696008231,57.42,14.38,59.1932496151,135.15
2019-07-25 03:00:00,62.446,-36.9815,72.575025031,1.456,-0.3815,1.5051505739,60.99,-36.6,71.1290383739,135.23,56.22,14.1,57.9611801122,1.456,-0.3815,1.5051505739,56.22,14.1,57.9611801122,135.34
2019-07-25 03:30:00,62.143,-36.9655,72.3062973692,1.663,-0.41550000000000004,1.7141205471,60.48,-36.55,70.6663491345,135.17,55.81,14.21,57.5906259733,1.663,-0.41550000000000004,1.7141205471,55.81,14.21,57.5906259733,135.28
2019-07-25 04:00:00,61.8475,-36.979,72.0594178248,1.6175000000000002,-0.429,1.6734238106000001,60.23,-36.55,70.4525045687,135.17,55.57,14.18,57.3506521323,1.6175000000000002,-0.429,1.6734238106000001,55.57,14.18,57.3506521323,135.31
2019-07-25 04:30:00,60.7685,-36.82,71.0529590675,1.4985,-0.43,1.5589747432,59.27,-36.39,69.5497304093,134.83,54.67,14.15,56.471509631,1.4985,-0.43,1.5589747432,54.67,14.15,56.471509631,134.95
2019-07-25 05:00:00,60.817,-36.8395,71.1045445049,2.137,-0.46950000000000003,2.1879669216,58.68,-36.37,69.0370864101,135.24,54.17,14.36,56.0410429953,2.137,-0.46950000000000003,2.1879669216,54.17,14.36,56.0410429953,135.34
2019-07-25 05:30:00,59.9515,-36.3485,70.1098837861,2.9915000000000003,-0.6085,3.0527601445,56.96,-35.74,67.2442503118,135.05,52.59,14.81,54.6355580186,2.9915000000000003,-0.6085,3.0527601445,52.59,14.81,54.6355580186,135.17
2019-07-25 06:00:00,58.3075,-35.187,68.1020522837,3.6775,-0.577,3.7224904634,54.63,-34.61,64.670619295,134.8,50.43,15.66,52.805496873,3.6775,-0.577,3.7224904634,50.43,15.66,52.805496873,134.91
2019-07-25 06:30:00,58.362,-33.7185,67.402227606,5.952,-0.6885,5.9916889313,52.41,-33.03,61.9498910411,134.69,48.47,17.06,51.384671839,5.952,-0.6885,5.9916889313,48.47,17.06,51.384671839,134.79
2019-07-25 07:00:00,60.5085,-32.8915,68.8703807489,9.7785,-0.7015,9.8036301695,50.73,-32.19,60.0810202976,134.53,46.85,17.66,50.0679348486,9.7785,-0.7015,9.8036301695,46.85,17.66,50.0679348486,134.63
2019-07-25 07:30:00,63.48,-31.8745,71.033049704,14.08,-0.8245,14.1041199743,49.4,-31.05,58.3477720226,133.98,45.51,18.26,49.036595518,14.08,-0.8245,14.1041199743,45.51,18.26,49.036595518,134.08
2019-07-25 08:00:00,68.0975,-30.5515,74.636878676,17.6975,-0.8815000000000001,17.7194398472,50.4,-29.67,58.4847749419,133.08,46.45,19.01,50.1894670225,17.6975,-0.8815000000000001,17.7194398472,46.45,19.01,50.1894670225,133.17
2019-07-25 08:30:00,71.122,-29.8485,77.1315229737,23.352,-1.2985,23.3880740175,47.77,-28.55,55.6513737476,132.94,44.04,19.88,48.319105952,23.352,-1.2985,23.3880740175,44.04,19.88,48.319105952,133.04
2019-07-25 09:00:00,71.456,-29.256,77.2131690322,30.796,-1.796,30.8483262431,40.66,-27.46,49.0641131582,132.73,37.53,20.7,42.8601318243,30.796,-1.796,30.8483262431,37.53,20.7,42.8601318243,132.83
2019-07-25 09:30:00,71.7265,-29.0285,77.3779336407,39.1565,-2.4085,39.2305029856,32.57,-26.62,42.0645848666,132.79,30.23,21.38,37.0264405527,39.1565,-2.4085,39.2305029856,30.23,21.38,37.0264405527,132.89
2019-07-25 10:00:00,71.9695,-28.183,77.2909465542,46.1895,-2.993,46.2863690437,25.78,-25.19,36.0436471518,132.56,24.07,22.43,32.900908802000004,46.1895,-2.993,46.2863690437,24.07,22.43,32.900908802000004,132.66
2019-07-25 10:30:00,73.8075,-27.315,78.6997857764,51.0775,-3.705,51.2116981875,22.73,-23.61,32.7732360319,132.4,21.21,23.76,31.8496734677,51.0775,-3.705,51.2116981875,21.21,23.76,31.8496734677,132.48
2019-07-25 11:00:00,72.165,-26.1035,76.740992548,58.535,-5.0235,58.7501640615,13.63,-21.08,25.102655238,132.05,12.99,25.84,28.921370991,58.535,-5.0235,58.7501640615,12.99,25.84,28.921370991,132.13
2019-07-25 11:30:00,68.859,-25.669,73.4878183239,63.909,-5.949,64.1852855567,4.95,-19.72,20.331770705,132.05,5.11,26.94,27.4203519306,63.909,-5.949,64.1852855567,5.11,26.94,27.4203519306,132.13
2019-07-25 12:00:00,70.089,-25.1855,74.4766898516,67.959,-6.7655,68.2949315195,2.13,-18.42,18.5427425156,131.94,2.51,27.98,28.0923566117,67.959,-6.7655,68.2949315195,2.51,27.98,28.0923566117,132.01
2019-07-25 12:30:00,70.8265,-24.547,74.9596445513,70.3965,-7.377,70.7819704533,0.43,-17.17,17.1753835474,131.67,0.99,28.99,29.0068991793,70.3965,-7.377,70.7819704533,0.99,28.99,29.0068991793,131.71
2019-07-25 13:00:00,68.657,-24.901,73.0331667806,71.757,-7.411,72.1386856686,-3.1,-17.49,17.7626039758,131.67,-2.21,28.69,28.7749926151,71.757,-7.411,72.1386856686,-2.21,28.69,28.7749926151,131.71
2019-07-25 13:30:00,64.6265,-24.752,69.2043785194,71.7965,-7.452,72.1821980564,-7.17,-17.3,18.7269565066,131.67,-5.95,28.76,29.369033011,71.7965,-7.452,72.1821980564,-5.95,28.76,29.369033011,131.68
2019-07-25 14:00:00,63.997,-24.551,68.5446395424,71.857,-7.481,72.2453722393,-7.86,-17.07,18.7926714439,131.61,-6.53,28.94,29.6675664658,71.857,-7.481,72.2453722393,-6.53,28.94,29.6675664658,131.58
2019-07-25 14:30:00,62.5505,-24.359,67.1261940769,71.5005,-7.339,71.8761603124,-8.95,-17.02,19.2297399878,131.76,-7.51,29.12,30.0728199542,71.5005,-7.339,71.8761603124,-7.51,29.12,30.0728199542,131.73
2019-07-25 15:00:00,62.6645,-24.5035,67.28492455599999,67.0945,-6.0635,67.3679297775,-4.43,-18.44,18.9646645106,131.68,-3.4,27.71,27.9178097278,67.0945,-6.0635,67.3679297775,-3.4,27.71,27.9178097278,131.64
2019-07-25 15:30:00,63.511,-24.778,68.1732821932,62.921,-5.508,63.1616205064,0.59,-19.27,19.2790300586,131.65,1.1400000000000001,27.03,27.0540292748,62.921,-5.508,63.1616205064,1.1400000000000001,27.03,27.0540292748,131.64
2019-07-25 16:00:00,65.904,-25.472,70.6552191986,60.094,-5.172,60.3161538893,5.8100000000000005,-20.3,21.1150680795,131.82,5.94,26.26,26.9234321735,60.094,-5.172,60.3161538893,5.94,26.26,26.9234321735,131.79
2019-07-25 16:30:00,67.861,-26.6505,72.9065461481,45.091,-3.5505,45.2305685488,22.77,-23.1,32.4358274135,131.92,21.34,23.87,32.0183150712,45.091,-3.5505,45.2305685488,21.34,23.87,32.0183150712,131.89
2019-07-25 17:00:00,66.12,-27.119,71.4653381787,25.36,-2.169,25.4525865287,40.76,-24.95,47.7899581502,132.01,37.62,22.39,43.7787220005,25.36,-2.169,25.4525865287,37.62,22.39,43.7787220005,132.04
2019-07-25 17:30:00,68.823,-27.037,73.9432532284,16.773,-1.467,16.8370311516,52.05,-25.57,57.9916149111,131.95,47.92,21.93,52.699632826,16.773,-1.467,16.8370311516,47.92,21.93,52.699632826,132.04
2019-07-25 18:00:00,72.185,-27.522,77.2537035293,14.295,-1.012,14.3307769852,57.89,-26.51,63.6712823807,132.04,53.17,21.18,57.2332185011,14.295,-1.012,14.3307769852,53.17,21.18,57.2332185011,132.14
2019-07-25 18:30:00,77.565,-27.952,82.4478230701,13.115,-0.852,13.1426454339,64.45,-27.1,69.9157528744,132.16,59.18,20.72,62.7023986782,13.115,-0.852,13.1426454339,59.18,20.72,62.7023986782,132.26
2019-07-25 19:00:00,81.1525,-27.771,85.7727036839,9.9225,-0.6910000000000001,9.946531418,71.23,-27.08,76.2039323132,132.08,65.33,20.77,68.5521830433,9.9225,-0.6910000000000001,9.946531418,65.33,20.77,68.5521830433,132.18
2019-07-25 19:30:00,80.235,-28.1085,85.0161337468,6.845,-0.5085000000000001,6.8638616864,73.39,-27.6,78.4082400007,132.34,67.29,20.44,70.3259390268,6.845,-0.5085000000000001,6.8638616864,67.29,20.44,70.3259390268,132.45
2019-07-25 20:00:00,79.385,-28.9485,84.4984844672,6.6850000000000005,-0.48850000000000005,6.7028245725,72.7,-28.46,78.0721563683,132.56,66.69,19.79,69.5643601279,6.6850000000000005,-0.48850000000000005,6.7028245725,66.69,19.79,69.5643601279,132.67
2019-07-25 20:30:00,79.548,-30.338,85.1368225153,5.548,-0.618,5.5823138572,74.0,-29.72,79.745083861,132.61,67.91,18.77,70.4562346425,5.548,-0.618,5.5823138572,67.91,18.77,70.4562346425,132.73
2019-07-25 21:00:00,79.5405,-30.6975,85.2585928015,4.6205,-0.48750000000000004,4.646146414,74.92,-30.21,80.7814985006,132.56,68.69,18.22,71.0653537246,4.6205,-0.48750000000000004,4.646146414,68.69,18.22,71.0653537246,132.68
2019-07-25 21:30:00,78.402,-31.0825,84.3385760506,3.382,-0.36250000000000004,3.4013718188,75.02,-30.72,81.0661384303,132.7,68.79,17.89,71.0782399895,3.382,-0.36250000000000004,3.4013718188,68.79,17.89,71.0782399895,132.82
2019-07-25 22:00:00,78.16,-31.3415,84.209709786,3.2800000000000002,-0.4415,3.3095803737000002,74.88,-30.9,81.005088729,132.79,68.67,17.74,70.9244421903,3.2800000000000002,-0.4415,3.3095803737000002,68.67,17.74,70.9244421903,132.92
2019-07-25 22:30:00,76.086,-31.565,82.3737131675,2.996,-0.395,3.0219267033,73.09,-31.17,79.4589013264,132.95,67.02,17.6,69.2924267146,2.996,-0.395,3.0219267033,67.02,17.6,69.2924267146,133.07
2019-07-25 23:00:00,73.9845,-32.3645,80.7537435696,2.7345,-0.4345,2.7688048866,71.25,-31.93,78.0774448865,133.33,65.38,17.15,67.5919144573,2.7345,-0.4345,2.7688048866,65.38,17.15,67.5919144573,133.46
2019-07-25 23:30:00,69.6,-33.8715,77.40438303,3.44,-0.4515,3.4695031705,66.16,-33.42,74.1218051588,134.36,60.99,16.44,63.1668718554,3.44,-0.4515,3.4695031705,60.99,16.44,63.1668718554,134.49
2019-07-26 00:00:00,65.69,-34.57,74.2311322829,4.06,-0.48,4.0882759202,61.63,-34.09,70.4300007099,134.45,57.0,15.84,59.16,4.06,-0.48,4.0882759202,57.0,15.84,59.16,134.58
2019-07-26 00:30:00,64.999,-34.802,73.7295680511,4.609,-0.47200000000000003,4.6331053301,60.39,-34.33,69.46582613059999,134.51,55.91,15.69,58.0698217666,4.609,-0.47200000000000003,4.6331053301,55.91,15.69,58.0698217666,134.64
2019-07-26 01:00:00,63.449,-34.9615,72.443647639,3.909,-0.48150000000000004,3.9385432904,59.54,-34.48,68.8032121343,134.63,55.15,15.68,57.3357209774,3.909,-0.48150000000000004,3.9385432904,55.15,15.68,57.3357209774,134.75
2019-07-26 01:30:00,63.323,-35.3315,72.5128762445,3.843,-0.49150000000000005,3.8743026792,59.48,-34.84,68.9325467395,135.39,55.06,15.76,57.2711201218,3.843,-0.49150000000000005,3.8743026792,55.06,15.76,57.2711201218,135.51
2019-07-26 02:00:00,63.718,-35.387,72.8850004665,4.158,-0.487,4.1864224584,59.56,-34.9,69.0319027697,135.48,55.19,15.81,57.4098615222,4.158,-0.487,4.1864224584,55.19,15.81,57.4098615222,135.6
2019-07-26 02:30:00,62.6435,-36.5025,72.5026937327,3.6235,-0.47250000000000003,3.6541768567,59.02,-36.03,69.1485451763,135.93,54.71,15.08,56.7502466955,3.6235,-0.47250000000000003,3.6541768567,54.71,15.08,56.7502466955,136.06
2019-07-26 03:00:00,62.042,-36.3625,71.9127330189,3.002,-0.49250000000000005,3.0421308733,59.04,-35.87,69.082403693,136.12,54.66,15.33,56.7690452624,3.002,-0.49250000000000005,3.0421308733,54.66,15.33,56.7690452624,136.24
2019-07-26 03:30:00,60.0325,-35.849,69.9217552501,3.1225,-0.559,3.1721423754,56.91,-35.29,66.9636632809,136.02,52.76,15.89,55.1009047113,3.1225,-0.559,3.1721423754,52.76,15.89,55.1009047113,136.14
2019-07-26 04:00:00,60.434,-30.1675,67.5451435134,3.394,-0.5075000000000001,3.4317331263,57.04,-29.66,64.2905685151,135.34,53.33,10.34,54.323148841,3.394,-0.5075000000000001,3.4317331263,53.33,10.34,54.323148841,135.45
2019-07-26 04:30:00,61.189,-20.0,64.3746356961,3.529,-0.44,3.5563240853,57.66,-19.56,60.8873484396,134.33,54.66,0.34,54.6610574358,3.529,-0.44,3.5563240853,54.66,0.34,54.6610574358,134.44
2019-07-26 05:00:00,62.19,-19.913,65.3002578019,3.63,-0.453,3.6581565029,58.56,-19.46,61.7087125129,134.15,55.53,0.46,55.5319052437,3.63,-0.453,3.6581565029,55.53,0.46,55.5319052437,134.26
2019-07-26 05:30:00,62.9875,-19.481,65.9312863309,3.1275,-0.451,3.1598508272,59.86,-19.03,62.8121047251,133.44,56.76,0.7000000000000001,56.7643162559,3.1275,-0.451,3.1598508272,56.76,0.7000000000000001,56.7643162559,133.55
2019-07-26 06:00:00,63.461,-18.8195,66.1926891828,3.3810000000000002,-0.4595,3.4120816593,60.08,-18.36,62.8227347383,133.35,56.9,1.3,56.9148486777,3.3810000000000002,-0.4595,3.4120816593,56.9,1.3,56.9148486777,133.45
2019-07-26 06:30:00,66.632,-18.3905,69.1233239526,5.782,-0.6105,5.8141408867,60.85,-17.78,63.394407482,133.02,57.47,1.77,57.497250369,5.782,-0.6105,5.8141408867,57.47,1.77,57.497250369,133.11
2019-07-26 07:00:00,68.4905,-17.3655,70.6576901724,9.4005,-0.6555000000000001,9.4233264031,59.09,-16.71,61.4072650425,132.52,55.73,2.67,55.7939226081,9.4005,-0.6555000000000001,9.4233264031,55.73,2.67,55.7939226081,132.62
2019-07-26 07:30:00,72.861,-16.144,74.6281050074,9.561,-0.514,9.574806368800001,63.3,-15.63,65.201126524,131.66,59.56,3.44,59.6592591305,9.561,-0.514,9.574806368800001,59.56,3.44,59.6592591305,131.75
2019-07-26 08:00:00,74.1895,-15.218,75.7342025392,11.9695,-0.538,11.9815847971,62.22,-14.68,63.9283254903,131.21,58.54,4.23,58.6926273053,11.9695,-0.538,11.9815847971,58.54,4.23,58.6926273053,131.31
2019-07-26 08:30:00,75.6675,-14.541,77.0520034603,17.0175,-0.8310000000000001,17.03777765,58.65,-13.71,60.2311099018,130.87,55.18,5.01,55.406971583,17.0175,-0.8310000000000001,17.03777765,55.18,5.01,55.406971583,130.96
2019-07-26 09:00:00,74.2435,-15.395,75.822841659,18.1535,-0.875,18.1745752977,56.09,-14.52,57.9389204249,131.18,52.74,4.29,52.9141918581,18.1535,-0.875,18.1745752977,52.74,4.29,52.9141918581,131.27
2019-07-26 09:30:00,71.3015,-14.7375,72.8086382821,21.0515,-0.7875000000000001,21.0662243532,50.25,-13.95,52.1504074768,131.13,47.3,4.76,47.5389061717,21.0515,-0.7875000000000001,21.0662243532,47.3,4.76,47.5389061717,131.21
2019-07-26 10:00:00,69.6295,-14.968,71.2201396674,26.7095,-1.088,26.7316504214,42.92,-13.88,45.1085446451,131.07,40.35,4.75,40.6286229154,26.7095,-1.088,26.7316504214,40.35,4.75,40.6286229154,131.15
2019-07-26 10:30:00,71.371,-15.5465,73.0445980429,37.121,-2.2965,37.1919689348,34.25,-13.25,36.7236299949,131.03,32.24,5.29,32.671114153,37.121,-2.2965,37.1919689348,32.24,5.29,32.671114153,131.11
2019-07-26 11:00:00,71.2655,-15.542,72.9405597336,46.4555,-3.5220000000000002,46.5888180173,24.81,-12.02,27.5683967615,130.89,23.44,6.33,24.2796725678,46.4555,-3.5220000000000002,46.5888180173,23.44,6.33,24.2796725678,130.98
2019-07-26 11:30:00,70.2885,-15.0025,71.8717485421,46.7585,-3.5725,46.8947766654,23.53,-11.43,26.159239285600002,130.66,22.18,6.85,23.2136791569,46.7585,-3.5725,46.8947766654,22.18,6.85,23.2136791569,130.74
2019-07-26 12:00:00,70.424,-14.663499999999999,71.9344007291,53.534,-4.6335,53.7341462968,16.89,-10.03,19.6436503736,130.62,15.97,8.06,17.8886695984,53.534,-4.6335,53.7341462968,15.97,8.06,17.8886695984,130.7
2019-07-26 12:30:00,72.3065,-14.728,73.7912184901,51.5365,-4.068,51.6968031531,20.77,-10.66,23.3458454548,130.7,19.65,7.58,21.0613128746,51.5365,-4.068,51.6968031531,19.65,7.58,21.0613128746,130.78
2019-07-26 13:00:00,70.602,-15.1945,72.2185241766,52.912,-4.2845,53.0851832836,17.69,-10.91,20.7837484588,130.92,16.77,7.34,18.3059689719,52.912,-4.2845,53.0851832836,16.77,7.34,18.3059689719,131.0
2019-07-26 13:30:00,70.941,-14.8785,72.4844482855,49.771,-3.6385,49.9038187241,21.17,-11.24,23.9688652214,131.85,20.12,7.33,21.4136241678,49.771,-3.6385,49.9038187241,20.12,7.33,21.4136241678,131.92
2019-07-26 14:00:00,73.181,-15.171,74.7369921926,53.201,-5.361,53.4704284815,19.98,-9.81,22.2584029077,131.48,19.02,8.58,20.8656847479,53.201,-5.361,53.4704284815,19.02,8.58,20.8656847479,131.52
2019-07-26 14:30:00,72.95,-15.319,74.5410910908,51.87,-4.949,52.1055611331,21.08,-10.37,23.4926222461,131.54,20.03,8.04,21.5833848133,51.87,-4.949,52.1055611331,20.03,8.04,21.5833848133,131.52
2019-07-26 15:00:00,74.235,-15.532,75.8424567706,53.185,-4.622,53.385457842,21.05,-10.91,23.7092935365,131.98,20.01,7.62,21.4117841386,53.185,-4.622,53.385457842,20.01,7.62,21.4117841386,131.97
2019-07-26 15:30:00,75.9185,-16.39,77.6675655744,54.2585,-5.58,54.5446718044,21.66,-10.81,24.2076785339,131.82,20.56,7.75,21.972166484,54.2585,-5.58,54.5446718044,20.56,7.75,21.972166484,131.82
2019-07-26 16:00:00,76.88,-16.4305,78.6161289447,51.39,-4.6505,51.599992735,25.49,-11.78,28.0803935158,131.71,24.12,6.82,25.0656498021,51.39,-4.6505,51.599992735,24.12,6.82,25.0656498021,131.69
2019-07-26 16:30:00,78.076,-16.6655,79.8348336646,45.726,-3.5455,45.8632494079,32.35,-13.12,34.9092666781,131.62,30.53,5.5600000000000005,31.0321526807,45.726,-3.5455,45.8632494079,30.53,5.5600000000000005,31.0321526807,131.6
2019-07-26 17:00:00,80.7875,-16.4065,82.4366022984,42.1275,-3.3465,42.2602096363,38.66,-13.06,40.806362249,131.29,36.53,5.6,36.9567436336,42.1275,-3.3465,42.2602096363,36.53,5.6,36.9567436336,131.26
2019-07-26 17:30:00,82.3535,-16.0665,83.9060866952,39.4935,-2.2465,39.5573419797,42.86,-13.82,45.0330101148,131.35,40.4,4.95,40.7021191095,39.4935,-2.2465,39.5573419797,40.4,4.95,40.7021191095,131.31
2019-07-26 18:00:00,82.683,-16.6835,84.3493785469,31.733,-1.6635,31.7765718927,50.95,-15.02,53.1178209267,131.52,47.98,3.86,48.1350184377,31.733,-1.6635,31.7765718927,47.98,3.86,48.1350184377,131.47
