Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-26 18:30:00,84.271,-17.1795,86.0042828076,27.661,-1.2295,27.6883114554,56.61,-15.95,58.814068045,131.66,53.33,3.09,53.4194440256,27.661,-1.2295,27.6883114554,53.33,3.09,53.4194440256,131.6
2019-07-26 19:00:00,84.5825,-17.2915,86.3318902753,19.6325,-0.9015000000000001,19.6531869807,64.95,-16.39,66.986077658,131.63,61.16,2.7199999999999998,61.2204540983,19.6325,-0.9015000000000001,19.6531869807,61.16,2.7199999999999998,61.2204540983,131.57
2019-07-26 19:30:00,83.94,-17.144,85.6728681439,13.13,-0.534,13.1408544623,70.81,-16.61,72.732030083,131.6,66.61,2.5300000000000002,66.6580302739,13.13,-0.534,13.1408544623,66.61,2.5300000000000002,66.6580302739,131.57
2019-07-26 20:00:00,84.33,-17.479,86.122380024,7.8,-0.459,7.8134935208,76.53,-17.02,78.3997531884,131.41,72.03,2.14,72.0617825203,7.8,-0.459,7.8134935208,72.03,2.14,72.0617825203,131.37
2019-07-26 20:30:00,85.301,-17.7515,87.1285048262,4.431,-0.3715,4.4465462159,80.87,-17.38,82.7165116528,131.46,76.1,1.8399999999999999,76.1222411651,4.431,-0.3715,4.4465462159,76.1,1.8399999999999999,76.1222411651,131.44
2019-07-26 21:00:00,84.7855,-18.068,86.6892936541,1.6755,-0.198,1.6871586321,83.11,-17.87,85.009464179,131.5,78.17,1.4100000000000001,78.1827154811,1.6755,-0.198,1.6871586321,78.17,1.4100000000000001,78.1827154811,131.51
2019-07-26 21:30:00,82.508,-17.9775,84.4438308596,0.328,-0.0175,0.3284665128,82.18,-17.96,84.1196409883,131.74,77.4,1.4,77.4126604633,0.328,-0.0175,0.3284665128,77.4,1.4,77.4126604633,131.8
2019-07-26 22:00:00,82.3055,-18.1895,84.291477864,0.17550000000000002,-0.1295,0.2181066253,82.13,-18.06,84.0922142651,131.65,77.39,1.26,77.4002564595,0.17550000000000002,-0.1295,0.2181066253,77.39,1.26,77.4002564595,131.73
2019-07-26 22:30:00,81.484,-18.8685,83.6400774046,0.214,-0.1685,0.2723752008,81.27,-18.7,83.3936622292,131.29,76.56,0.5700000000000001,76.5621218358,0.214,-0.1685,0.2723752008,76.56,0.5700000000000001,76.5621218358,131.39
2019-07-26 23:00:00,79.1875,-19.593,81.5753995102,0.1375,-0.183,0.2289000874,79.05,-19.41,81.3980994864,131.49,74.53,-0.02,74.5300026835,0.1375,-0.183,0.2289000874,74.53,-0.02,74.5300026835,131.6
2019-07-26 23:30:00,76.503,-20.694,79.2524488265,0.123,-0.134,0.1818928256,76.38,-20.56,79.0987863371,131.78,72.02,-1.1,72.0283999545,0.123,-0.134,0.1818928256,72.02,-1.1,72.0283999545,131.89
2019-07-27 00:00:00,73.2855,-21.755,76.4463506994,0.10550000000000001,-0.115,0.15606168650000002,73.18,-21.64,76.3125284603,132.27,69.13,-2.03,69.1597990165,0.10550000000000001,-0.115,0.15606168650000002,69.13,-2.03,69.1597990165,132.37
2019-07-27 00:30:00,69.311,-21.772,72.6500839986,0.301,-0.152,0.33720172,69.01,-21.62,72.3173872592,131.5,65.38,-2.26,65.4190492135,0.301,-0.152,0.33720172,65.38,-2.26,65.4190492135,131.6
2019-07-27 01:00:00,67.5595,-22.108,71.0848064234,0.3795,-0.168,0.4150231921,67.18,-21.94,70.6718897441,131.67,63.63,-2.5700000000000003,63.6818796833,0.3795,-0.168,0.4150231921,63.63,-2.5700000000000003,63.6818796833,131.77
2019-07-27 01:30:00,67.5785,-21.953,71.0548229978,0.23850000000000002,-0.183,0.30061811320000004,67.34,-21.77,70.7715232279,131.61,63.82,-2.39,63.8647359659,0.23850000000000002,-0.183,0.30061811320000004,63.82,-2.39,63.8647359659,131.71
2019-07-27 02:00:00,67.889,-21.9015,71.3343677567,0.219,-0.1715,0.2781604753,67.67,-21.73,71.0733550636,131.61,64.17,-2.34,64.2126506228,0.219,-0.1715,0.2781604753,64.17,-2.34,64.2126506228,131.71
2019-07-27 02:30:00,67.388,-21.874,70.8492372577,0.308,-0.164,0.3489412558,67.08,-21.71,70.5056770764,131.4,63.53,-2.39,63.5749400314,0.308,-0.164,0.3489412558,63.53,-2.39,63.5749400314,131.5
2019-07-27 03:00:00,66.414,-22.46,70.1089936884,0.294,-0.17,0.3396115428,66.12,-22.29,69.776059648,131.53,62.7,-2.9,62.7670295617,0.294,-0.17,0.3396115428,62.7,-2.9,62.7670295617,131.63
2019-07-27 03:30:00,66.43,-22.8225,70.2410948537,0.31,-0.1525,0.3454797389,66.12,-22.67,69.8983783789,131.79,62.72,-3.22,62.8026018569,0.31,-0.1525,0.3454797389,62.72,-3.22,62.8026018569,131.88
2019-07-27 04:00:00,66.5575,-22.6845,70.3170487613,0.35750000000000004,-0.20450000000000002,0.4118573782,66.2,-22.48,69.9127341763,131.6,62.75,-3.09,62.8260344125,0.35750000000000004,-0.20450000000000002,0.4118573782,62.75,-3.09,62.8260344125,131.7
2019-07-27 04:30:00,66.703,-22.763,70.4800991628,0.5730000000000001,-0.203,0.6078963727000001,66.13,-22.56,69.8722441317,131.75,62.74,-3.11,62.817033518,0.5730000000000001,-0.203,0.6078963727000001,62.74,-3.11,62.817033518,131.85
2019-07-27 05:00:00,66.6195,-22.662,70.3684874376,0.35950000000000004,-0.17200000000000001,0.39852760260000003,66.26,-22.49,69.9727639871,131.69,62.86,-3.05,62.9339502971,0.35950000000000004,-0.17200000000000001,0.39852760260000003,62.86,-3.05,62.9339502971,131.78
2019-07-27 05:30:00,67.0485,-22.6445,70.7691651251,0.34850000000000003,-0.1545,0.3812118833,66.7,-22.49,70.3895595952,131.74,63.21,-3.08,63.2849942719,0.34850000000000003,-0.1545,0.3812118833,63.21,-3.08,63.2849942719,131.83
2019-07-27 06:00:00,67.704,-22.4715,71.3358249987,0.424,-0.051500000000000004,0.427116202,67.28,-22.42,70.917239089,131.79,63.82,-2.96,63.8886061829,0.424,-0.051500000000000004,0.427116202,63.82,-2.96,63.8886061829,131.89
2019-07-27 06:30:00,69.2355,-22.077,72.6701340941,1.5554999999999999,-0.177,1.5655380066,67.68,-21.9,71.1350293456,131.95,64.15,-2.43,64.196007664,1.5554999999999999,-0.177,1.5655380066,64.15,-2.43,64.196007664,132.05
2019-07-27 07:00:00,70.677,-21.665,73.9230042274,3.187,-0.225,3.1949325501,67.49,-21.44,70.8136547567,132.04,63.93,-2.01,63.9615900365,3.187,-0.225,3.1949325501,63.93,-2.01,63.9615900365,132.13
2019-07-27 07:30:00,72.8265,-20.917,75.7708386601,5.6665,-0.257,5.6723250304,67.16,-20.66,70.2659320012,131.63,63.64,-1.33,63.6538961887,5.6665,-0.257,5.6723250304,63.64,-1.33,63.6538961887,131.73
2019-07-27 08:00:00,75.8,-20.151,78.432791618,9.64,-0.291,9.6443911679,66.16,-19.86,69.0765169938,131.55,62.71,-0.59,62.712775413,9.64,-0.291,9.6443911679,62.71,-0.59,62.712775413,131.65
2019-07-27 08:30:00,78.8715,-19.374,81.2161645749,13.2615,-0.454,13.2692689418,65.61,-18.92,68.2835155803,132.01,62.1,0.39,62.1012246256,13.2615,-0.454,13.2692689418,62.1,0.39,62.1012246256,132.1
2019-07-27 09:00:00,80.633,-19.567,82.9731774612,21.893,-0.977,21.9147890248,58.74,-18.59,61.6114899998,132.36,55.54,0.8,55.545761314399996,21.893,-0.977,21.9147890248,55.54,0.8,55.545761314399996,132.45
2019-07-27 09:30:00,82.344,-19.2675,84.5681434835,24.584,-1.0875,24.6080416175,57.76,-18.18,60.5535300375,132.36,54.58,1.2,54.5931900515,24.584,-1.0875,24.6080416175,54.58,1.2,54.5931900515,132.45
2019-07-27 10:00:00,81.541,-19.06,83.7389890135,23.901,-1.18,23.9301107603,57.64,-17.88,60.3495153253,132.4,54.44,1.48,54.4601138449,23.901,-1.18,23.9301107603,54.44,1.48,54.4601138449,132.49
2019-07-27 10:30:00,80.7025,-19.1515,82.9437969863,30.8525,-2.2015000000000002,30.9309449985,49.85,-16.95,52.6528726662,132.23,47.12,2.26,47.1741666593,30.8525,-2.2015000000000002,30.9309449985,47.12,2.26,47.1741666593,132.32
2019-07-27 11:00:00,78.912,-18.7935,81.1190445349,43.102,-3.2535,43.2246187519,35.81,-15.54,39.0364919018,132.09,33.95,3.45,34.124844322,43.102,-3.2535,43.2246187519,33.95,3.45,34.124844322,132.18
2019-07-27 11:30:00,75.946,-18.1425,78.0829380995,50.636,-3.9525,50.79002611,25.31,-14.19,29.016412597,131.95,24.06,4.63,24.5014387333,50.636,-3.9525,50.79002611,24.06,4.63,24.5014387333,132.03
2019-07-27 12:00:00,73.6155,-17.715,75.7169932396,54.6455,-4.895,54.8643025587,18.97,-12.82,22.8957048374,131.77,18.13,5.82,19.0412525848,54.6455,-4.895,54.8643025587,18.13,5.82,19.0412525848,131.83
2019-07-27 12:30:00,68.434,-16.9785,70.5087357584,59.584,-5.3785,59.8262594372,8.85,-11.6,14.5904934803,131.69,8.66,6.88,11.0602893271,59.584,-5.3785,59.8262594372,8.66,6.88,11.0602893271,131.7
2019-07-27 13:00:00,65.252,-15.6905,67.1119608881,66.292,-6.7105,66.6307742282,-1.04,-8.98,9.0400221239,131.39,-0.66,9.19,9.2136691931,66.292,-6.7105,66.6307742282,-0.66,9.19,9.2136691931,131.39
2019-07-27 13:30:00,63.2095,-15.226,65.0174743146,66.7295,-6.606,67.0556888433,-3.52,-8.62,9.3110042423,131.45,-2.95,9.55,9.9952488713,66.7295,-6.606,67.0556888433,-2.95,9.55,9.9952488713,131.43
2019-07-27 14:00:00,65.86,-15.6405,67.6916895952,65.62,-6.7605,65.9673310075,0.24,-8.88,8.8832426512,131.64,0.6000000000000001,9.32,9.3392933352,65.62,-6.7605,65.9673310075,0.6000000000000001,9.32,9.3392933352,131.61
2019-07-27 14:30:00,63.2885,-15.663499999999999,65.1980019978,62.3685,-5.6735,62.6260201075,0.92,-9.99,10.0322729229,131.77,1.21,8.33,8.4174224083,62.3685,-5.6735,62.6260201075,1.21,8.33,8.4174224083,131.74
2019-07-27 15:00:00,62.156,-15.6925,64.1063404996,63.096,-6.5025,63.4301799008,-0.9400000000000001,-9.19,9.2379489065,131.65,-0.52,9.07,9.0848940555,63.096,-6.5025,63.4301799008,-0.52,9.07,9.0848940555,131.62
2019-07-27 15:30:00,60.535,-15.7035,62.5386771306,62.005,-6.4135,62.3358083869,-1.47,-9.29,9.4055834481,131.65,-1.03,8.96,9.019007706,62.005,-6.4135,62.3358083869,-1.03,8.96,9.019007706,131.62
2019-07-27 16:00:00,60.6255,-16.01,62.7038384012,60.3555,-5.89,60.64221698,0.27,-10.12,10.1236011379,131.83,0.61,8.19,8.2126853099,60.3555,-5.89,60.64221698,0.61,8.19,8.2126853099,131.78
2019-07-27 16:30:00,62.253,-16.3175,64.3560161543,52.703,-4.8575,52.9263782556,9.55,-11.46,14.917576881,132.09,9.33,7.11,11.7303452635,52.703,-4.8575,52.9263782556,9.33,7.11,11.7303452635,132.03
2019-07-27 17:00:00,65.007,-16.937,67.1771688746,48.807,-3.857,48.9591635754,16.2,-13.08,20.8212967896,132.13,15.56,5.62,16.5438205986,48.807,-3.857,48.9591635754,15.56,5.62,16.5438205986,132.07
2019-07-27 17:30:00,69.0505,-17.0345,71.1206421547,42.4605,-2.9545,42.563166359,26.59,-14.08,30.0877799115,132.21,25.32,4.77,25.7653895759,42.4605,-2.9545,42.563166359,25.32,4.77,25.7653895759,132.15
2019-07-27 18:00:00,72.233,-17.437,74.3078411609,34.113,-2.337,34.1929574328,38.12,-15.1,41.0017609378,132.31,36.14,3.92,36.3519738116,34.113,-2.337,34.1929574328,36.14,3.92,36.3519738116,132.25
2019-07-27 18:30:00,73.9315,-17.5525,75.9865576829,27.1215,-1.3725,27.1562058929,46.81,-16.18,49.5274519837,132.34,44.3,2.9699999999999998,44.3994470686,27.1215,-1.3725,27.1562058929,44.3,2.9699999999999998,44.3994470686,132.25
2019-07-27 19:00:00,75.491,-17.701,77.5384838774,19.341,-0.901,19.3619751575,56.15,-16.8,58.6094062417,132.46,53.04,2.47,53.0974811079,19.341,-0.901,19.3619751575,53.04,2.47,53.0974811079,132.4
2019-07-27 19:30:00,76.162,-17.6575,78.18207947,11.872,-0.5875,11.8865276784,64.29,-17.07,66.5175841413,132.49,60.69,2.2800000000000002,60.7328123834,11.872,-0.5875,11.8865276784,60.69,2.2800000000000002,60.7328123834,132.43
2019-07-27 20:00:00,77.0775,-17.9445,79.1387773882,6.6875,-0.42450000000000004,6.7009593716,70.39,-17.52,72.5375937015,132.6,66.39,1.9100000000000001,66.4174690876,6.6875,-0.42450000000000004,6.7009593716,66.39,1.9100000000000001,66.4174690876,132.56
2019-07-27 20:30:00,75.489,-18.2655,77.6673522869,3.569,-0.3355,3.5847344741000002,71.92,-17.93,74.1213282396,132.79,67.75,1.6099999999999999,67.7691271893,3.569,-0.3355,3.5847344741000002,67.75,1.6099999999999999,67.7691271893,132.77
2019-07-27 21:00:00,73.5655,-18.8695,75.9469605745,1.6055000000000001,-0.1995,1.6178474897,71.96,-18.67,74.34252148,131.47,67.75,0.58,67.7524826113,1.6055000000000001,-0.1995,1.6178474897,67.75,0.58,67.7524826113,131.5
2019-07-27 21:30:00,74.2,-18.5365,76.4803362457,0.62,-0.08650000000000001,0.626004992,73.58,-18.45,75.8578862084,130.29,69.25,0.52,69.2519523191,0.62,-0.08650000000000001,0.626004992,69.25,0.52,69.2519523191,130.37
2019-07-27 22:00:00,75.4805,-24.79,79.4471521217,0.6205,-0.25,0.6689695434,74.86,-24.54,78.7796369629,131.07,69.68,7.49,70.0813991013,0.6205,-0.25,0.6689695434,69.68,7.49,70.0813991013,131.18
2019-07-27 22:30:00,72.499,-25.9205,76.9933589425,0.809,-0.2805,0.8562483577000001,71.69,-25.64,76.1371505902,131.52,66.79,8.21,67.2927053996,0.809,-0.2805,0.8562483577000001,66.79,8.21,67.2927053996,131.63
2019-07-27 23:00:00,69.7585,-26.3245,74.5602281548,0.8985000000000001,-0.28450000000000003,0.9424661798,68.86,-26.04,73.6191632661,132.11,64.28,8.05,64.7821032385,0.8985000000000001,-0.28450000000000003,0.9424661798,64.28,8.05,64.7821032385,132.23
2019-07-27 23:30:00,67.854,-26.1045,72.7022024168,0.654,-0.3145,0.7256901887,67.2,-25.79,71.9789142736,130.78,62.74,7.66,63.2058794734,0.654,-0.3145,0.7256901887,62.74,7.66,63.2058794734,130.9
2019-07-28 00:00:00,66.567,-26.382,71.6042974478,0.5670000000000001,-0.272,0.6288664405000001,66.0,-26.11,70.9769828888,131.11,61.62,7.42,62.0651335292,0.5670000000000001,-0.272,0.6288664405000001,61.62,7.42,62.0651335292,131.23
2019-07-28 00:30:00,64.1935,-26.6245,69.4958232018,0.3135,-0.2545,0.4037975978,63.88,-26.37,69.1088366275,131.25,59.66,7.26,60.1001098169,0.3135,-0.2545,0.4037975978,59.66,7.26,60.1001098169,131.37
2019-07-28 01:00:00,62.576,-26.9045,68.1146672623,0.186,-0.21450000000000002,0.2839123985,62.39,-26.69,67.8591791875,131.7,58.29,7.13,58.7244497633,0.186,-0.21450000000000002,0.2839123985,58.29,7.13,58.7244497633,131.82
2019-07-28 01:30:00,61.786,-26.9345,67.4016104129,0.176,-0.23450000000000001,0.2932000171,61.61,-26.7,67.1467206943,131.7,57.58,7.12,58.0185384166,0.176,-0.23450000000000001,0.2932000171,57.58,7.12,58.0185384166,131.82
2019-07-28 02:00:00,60.5915,-27.0505,66.3555530645,0.1715,-0.2505,0.3035827729,60.42,-26.8,66.0970226258,131.89,56.49,7.14,56.9394388803,0.1715,-0.2505,0.3035827729,56.49,7.14,56.9394388803,132.01
2019-07-28 02:30:00,59.145,-27.2885,65.1367274067,0.265,-0.2585,0.370198933,58.88,-27.03,64.7879255726,132.05,55.05,7.03,55.4970575797,0.265,-0.2585,0.370198933,55.05,7.03,55.4970575797,132.16
2019-07-28 03:00:00,58.375,-27.9135,64.7055183678,0.34500000000000003,-0.2635,0.43411663180000004,58.03,-27.65,64.2806611665,132.76,54.3,6.79,54.7228846096,0.34500000000000003,-0.2635,0.43411663180000004,54.3,6.79,54.7228846096,132.87
2019-07-28 03:30:00,57.0755,-28.3185,63.714599131599996,0.3855,-0.2685,0.4697898466,56.69,-28.05,63.24996917,132.76,53.03,6.37,53.4112141783,0.3855,-0.2685,0.4697898466,53.03,6.37,53.4112141783,132.87
2019-07-28 04:00:00,56.224,-28.3665,62.9745702506,0.454,-0.23650000000000002,0.5119064856000001,55.77,-28.13,62.462707274,132.72,52.22,6.32,52.6010532214,0.454,-0.23650000000000002,0.5119064856000001,52.22,6.32,52.6010532214,132.84
2019-07-28 04:30:00,56.1875,-28.145,62.842471158,0.6975,-0.215,0.7298844087,55.49,-27.93,62.1226609218,132.68,51.92,6.47,52.3215758555,0.6975,-0.215,0.7298844087,51.92,6.47,52.3215758555,132.79
2019-07-28 05:00:00,55.077,-27.963,61.7689671113,0.647,-0.233,0.6876757957,54.43,-27.73,61.0866417476,132.72,50.97,6.68,51.405868342,0.647,-0.233,0.6876757957,50.97,6.68,51.405868342,132.84
2019-07-28 05:30:00,55.596,-28.017,62.2564655678,0.606,-0.277,0.6663069863000001,54.99,-27.74,61.5906462054,132.79,51.51,6.69,51.9426241155,0.606,-0.277,0.6663069863000001,51.51,6.69,51.9426241155,132.9
2019-07-28 06:00:00,56.6425,-27.981,63.176808777,0.8425,-0.151,0.8559247923000001,55.8,-27.83,62.3550230535,132.66,52.21,6.57,52.6217540567,0.8425,-0.151,0.8559247923000001,52.21,6.57,52.6217540567,132.77
2019-07-28 06:30:00,57.0955,-28.2095,63.6841582381,2.1955,-0.23950000000000002,2.2085245074,54.9,-27.97,61.6143725116,132.78,51.41,6.46,51.81428085,2.1955,-0.23950000000000002,2.2085245074,51.41,6.46,51.81428085,132.9
2019-07-28 07:00:00,57.337,-28.7255,64.1302262529,4.017,-0.28550000000000003,4.0271328821,53.32,-28.44,60.4305882811,133.46,49.94,6.37,50.3446173886,4.017,-0.28550000000000003,4.0271328821,49.94,6.37,50.3446173886,133.58
2019-07-28 07:30:00,58.306,-29.3255,65.2654164642,7.536,-0.3055,7.5421897517000005,50.77,-29.02,58.4786567903,134.38,47.59,6.26,47.9999552083,7.536,-0.3055,7.5421897517000005,47.59,6.26,47.9999552083,134.5
2019-07-28 08:00:00,59.501,-28.8985,66.1475041347,14.201,-0.48850000000000005,14.2093994683,45.3,-28.41,53.4716569783,134.17,42.55,6.78,43.0867833564,14.201,-0.48850000000000005,14.2093994683,42.55,6.78,43.0867833564,134.29
2019-07-28 08:30:00,63.272,-28.748,69.4967156634,21.862,-0.8280000000000001,21.8776741908,41.41,-27.92,49.9431126383,133.72,39.0,6.95,39.6144228785,21.862,-0.8280000000000001,21.8776741908,39.0,6.95,39.6144228785,133.83
2019-07-28 09:00:00,65.4055,-28.4585,71.3285752872,30.2855,-1.4385,30.3196436737,35.12,-27.02,44.3113394065,133.19,33.2,7.5,34.0365979499,30.2855,-1.4385,30.3196436737,33.2,7.5,34.0365979499,133.29
2019-07-28 09:30:00,67.297,-27.9605,72.8743834914,35.477,-1.7105000000000001,35.5182113746,31.82,-26.25,41.2501503028,132.9,29.97,8.06,31.0348916544,35.477,-1.7105000000000001,35.5182113746,29.97,8.06,31.0348916544,133.0
2019-07-28 10:00:00,66.348,-27.2435,71.7235344657,40.268,-2.3535,40.3367175939,26.08,-24.89,36.0510540761,132.93,24.62,9.3,26.3179482483,40.268,-2.3535,40.3367175939,24.62,9.3,26.3179482483,133.03
2019-07-28 10:30:00,65.819,-26.398,70.9154085161,47.519,-3.338,47.6360956104,18.3,-23.06,29.4389809606,132.69,17.43,10.82,20.5152942947,47.519,-3.338,47.6360956104,17.43,10.82,20.5152942947,132.78
2019-07-28 11:00:00,66.04,-25.8785,70.9293899752,51.64,-4.5585,51.840809429,14.4,-21.32,25.7274639248,132.39,13.82,12.24,18.4610400574,51.64,-4.5585,51.840809429,13.82,12.24,18.4610400574,132.48
2019-07-28 11:30:00,66.243,-25.3295,70.9205091581,57.743,-5.5895,58.0128999383,8.5,-19.74,21.4922683773,132.03,8.47,13.46,15.9032229438,57.743,-5.5895,58.0128999383,8.47,13.46,15.9032229438,132.1
2019-07-28 12:00:00,66.0025,-24.8305,70.5186765084,59.0625,-5.8705,59.3535312892,6.94,-18.96,20.1902253578,131.63,7.0,14.0,15.6524758425,59.0625,-5.8705,59.3535312892,7.0,14.0,15.6524758425,131.67
2019-07-28 12:30:00,67.2835,-23.5455,71.2843597327,60.2035,-5.8055,60.4827681452,7.08,-17.74,19.1006282619,131.37,7.13,14.99,16.5993072145,60.2035,-5.8055,60.4827681452,7.13,14.99,16.5993072145,131.37
2019-07-28 13:00:00,64.216,-23.356,68.3315256086,62.406,-6.346,62.727829167,1.81,-17.01,17.1060281772,131.82,2.4,15.86,16.0405610874,62.406,-6.346,62.727829167,2.4,15.86,16.0405610874,131.81
2019-07-28 13:30:00,57.6805,-23.3285,62.2194422387,58.1605,-5.7385,58.4429135353,-0.48,-17.59,17.5965479569,131.9,0.33,15.34,15.3435491331,58.1605,-5.7385,58.4429135353,0.33,15.34,15.3435491331,131.87
2019-07-28 14:00:00,55.151,-23.4505,59.9296149767,55.731,-4.9205000000000005,55.9477942483,-0.58,-18.53,18.53907495,132.05,0.31,14.55,14.5533020308,55.731,-4.9205000000000005,55.9477942483,0.31,14.55,14.5533020308,132.02
2019-07-28 14:30:00,55.918,-23.239,60.5547177766,63.218,-5.449,63.4524004668,-7.3,-17.79,19.2295111742,132.05,-5.89,15.2,16.3012913599,63.218,-5.449,63.4524004668,-5.89,15.2,16.3012913599,132.02
2019-07-28 15:00:00,55.0085,-23.398,59.7779346937,62.1585,-5.748,62.4237024395,-7.15,-17.65,19.0432402705,132.05,-5.77,15.3,16.3518469905,62.1585,-5.748,62.4237024395,-5.77,15.3,16.3518469905,132.02
2019-07-28 15:30:00,56.8385,-23.6375,61.5576679911,59.4685,-5.1075,59.6874278932,-2.63,-18.53,18.7157099785,132.17,-1.6,14.58,14.6675287625,59.4685,-5.1075,59.6874278932,-1.6,14.58,14.6675287625,132.12
2019-07-28 16:00:00,58.364,-24.6625,63.3608349239,56.414,-4.9025,56.626618319,1.9500000000000002,-19.76,19.8559839847,132.5,2.69,13.6,13.8634808039,56.414,-4.9025,56.626618319,2.69,13.6,13.8634808039,132.46
2019-07-28 16:30:00,63.4555,-25.888,68.5331235553,48.2755,-3.818,48.4262431358,15.18,-22.07,26.7865133976,132.79,14.9,11.69,18.9384819877,48.2755,-3.818,48.4262431358,14.9,11.69,18.9384819877,132.73
2019-07-28 17:00:00,66.6305,-26.021,71.5312237505,49.6105,-3.651,49.7446631434,17.02,-22.37,28.1086694811,132.89,16.56,11.46,20.1386494085,49.6105,-3.651,49.7446631434,16.56,11.46,20.1386494085,132.81
2019-07-28 17:30:00,71.0615,-26.1935,75.7353036866,44.5715,-2.9435000000000002,44.6685885662,26.49,-23.25,35.2460295636,132.8,25.26,10.71,27.4366852954,44.5715,-2.9435000000000002,44.6685885662,25.26,10.71,27.4366852954,132.73
2019-07-28 18:00:00,74.917,-26.5725,79.4899656891,36.047,-1.9025,36.0971704604,38.87,-24.67,46.0378735391,132.44,36.59,9.33,37.7607865384,36.047,-1.9025,36.0971704604,36.59,9.33,37.7607865384,132.37
2019-07-28 18:30:00,77.246,-26.988,81.8247924531,28.106,-1.268,28.1345883211,49.14,-25.72,55.4640243762,132.44,46.01,8.43,46.7759019154,28.106,-1.268,28.1345883211,46.01,8.43,46.7759019154,132.41
2019-07-28 19:00:00,77.9025,-26.9335,82.4270157685,20.1625,-0.7935,20.1781081497,57.74,-26.14,63.3814420789,132.38,54.02,8.09,54.6224175591,20.1625,-0.7935,20.1781081497,54.02,8.09,54.6224175591,132.31
2019-07-28 19:30:00,78.569,-27.182,83.1381313538,11.809,-0.442,11.8172689315,66.76,-26.74,71.9160983369,132.55,62.33,7.65,62.7977021873,11.809,-0.442,11.8172689315,62.33,7.65,62.7977021873,132.49
2019-07-28 20:00:00,78.4,-27.3175,83.0229233781,5.59,-0.2675,5.5963967202,72.81,-27.05,77.6723799043,132.49,67.89,7.38,68.2899443549,5.59,-0.2675,5.5963967202,67.89,7.38,68.2899443549,132.43
2019-07-28 20:30:00,79.5675,-27.527,84.1945531804,2.5675,-0.23700000000000002,2.5784152594,77.0,-27.29,81.6929868471,132.49,71.8,7.22,72.1620980848,2.5675,-0.23700000000000002,2.5784152594,71.8,7.22,72.1620980848,132.47
2019-07-28 21:00:00,78.872,-28.0785,83.7209325453,0.9520000000000001,-0.0785,0.955230993,77.92,-28.0,82.7981062585,132.66,72.64,6.61,72.9401240745,0.9520000000000001,-0.0785,0.955230993,72.64,6.61,72.9401240745,132.64
2019-07-28 21:30:00,79.2395,-27.621,83.9155408804,0.2295,-0.051000000000000004,0.2350983837,79.01,-27.57,83.6820470591,131.18,73.59,6.28,73.8574742325,0.2295,-0.051000000000000004,0.2350983837,73.59,6.28,73.8574742325,131.18
2019-07-28 22:00:00,80.953,-27.627,85.5373563889,0.153,-0.20700000000000002,0.2574062936,80.8,-27.42,85.3258249301,130.62,75.27,6.19,75.5240954928,0.153,-0.20700000000000002,0.2574062936,75.27,6.19,75.5240954928,130.65
2019-07-28 22:30:00,79.3625,-28.0335,84.1681859642,0.10250000000000001,-0.2235,0.24588310230000002,79.26,-27.81,83.9972838847,130.56,73.85,5.8100000000000005,74.0781924725,0.10250000000000001,-0.2235,0.24588310230000002,73.85,5.8100000000000005,74.0781924725,130.65
2019-07-28 23:00:00,76.5335,-28.747,81.7543064997,0.0635,-0.147,0.1601288544,76.47,-28.6,81.6432538548,130.91,71.24,5.18,71.4280757126,0.0635,-0.147,0.1601288544,71.24,5.18,71.4280757126,130.98
2019-07-28 23:30:00,71.8475,-28.9815,77.4725151167,0.0675,-0.1715,0.184305453,71.78,-28.81,77.3458757789,131.73,67.05,5.39,67.2662961668,0.0675,-0.1715,0.184305453,67.05,5.39,67.2662961668,131.8
2019-07-29 00:00:00,67.6005,-29.45,73.7368978209,0.1705,-0.2,0.2628121953,67.43,-29.25,73.5007986351,131.91,63.1,4.98,63.296211577,0.1705,-0.2,0.2628121953,63.1,4.98,63.296211577,132.0
2019-07-29 00:30:00,65.8435,-30.788,72.6860883268,0.0835,-0.178,0.1966119274,65.76,-30.61,72.5351618183,132.75,61.54,4.06,61.6737804906,0.0835,-0.178,0.1966119274,61.54,4.06,61.6737804906,132.85
2019-07-29 01:00:00,65.477,-31.0135,72.4504983506,0.047,-0.1335,0.1415317985,65.43,-30.88,72.3509453981,132.7,61.28,3.8,61.3977067976,0.047,-0.1335,0.1415317985,61.28,3.8,61.3977067976,132.8
2019-07-29 01:30:00,65.722,-30.9685,72.6527995073,0.042,-0.1085,0.116345391,65.68,-30.86,72.5686020259,132.86,61.52,3.93,61.6453996662,0.042,-0.1085,0.116345391,61.52,3.93,61.6453996662,132.96
2019-07-29 02:00:00,66.3775,-31.1335,73.3162146356,0.0375,-0.0935,0.1007397637,66.34,-31.04,73.2425914342,133.04,62.08,3.7800000000000002,62.1949740735,0.0375,-0.0935,0.1007397637,62.08,3.7800000000000002,62.1949740735,133.14
2019-07-29 02:30:00,66.449,-31.26,73.4347138689,0.019,-0.1,0.1017889974,66.43,-31.16,73.3749991482,133.04,62.2,3.7,62.3099510512,0.019,-0.1,0.1017889974,62.2,3.7,62.3099510512,133.14
2019-07-29 03:00:00,65.0485,-31.0485,72.0785453828,0.018500000000000003,-0.1285,0.1298248821,65.03,-30.92,72.0065781717,133.07,60.91,3.92,61.036009863,0.018500000000000003,-0.1285,0.1298248821,60.91,3.92,61.036009863,133.17
2019-07-29 03:30:00,65.564,-30.8345,72.4527741791,0.024,-0.0845,0.087842188,65.54,-30.75,72.3951248359,132.91,61.34,3.99,61.4696323399,0.024,-0.0845,0.087842188,61.34,3.99,61.4696323399,133.01
2019-07-29 04:00:00,65.779,-30.8165,72.6397516051,0.019,-0.08650000000000001,0.0885621251,65.76,-30.73,72.5858836138,132.87,61.58,4.01,61.7104245651,0.019,-0.08650000000000001,0.0885621251,61.58,4.01,61.7104245651,132.97
2019-07-29 04:30:00,65.971,-30.8235,72.8166258024,0.021,-0.0835,0.08610023230000001,65.95,-30.74,72.7622848734,132.82,61.75,3.98,61.8781294158,0.021,-0.0835,0.08610023230000001,61.75,3.98,61.8781294158,132.92
2019-07-29 05:00:00,66.2125,-30.65,72.9624400377,0.022500000000000003,-0.11,0.1122775579,66.19,-30.54,72.8958688816,132.93,61.95,4.22,62.0935656892,0.022500000000000003,-0.11,0.1122775579,61.95,4.22,62.0935656892,133.03
2019-07-29 05:30:00,66.81,-30.6705,73.5136427492,0.02,-0.1505,0.1518230878,66.79,-30.52,73.4327889978,133.21,62.53,4.4,62.6846145398,0.02,-0.1505,0.1518230878,62.53,4.4,62.6846145398,133.32
2019-07-29 06:00:00,66.909,-30.617,73.5813493353,0.139,-0.077,0.1589024858,66.77,-30.54,73.4229153603,133.25,62.52,4.42,62.6760464611,0.139,-0.077,0.1589024858,62.52,4.42,62.6760464611,133.35
2019-07-29 06:30:00,69.265,-29.721,75.3722632405,1.2850000000000001,-0.091,1.2882181492,67.98,-29.63,74.1567077209,132.89,63.62,5.08,63.8224944671,1.2850000000000001,-0.091,1.2882181492,63.62,5.08,63.8224944671,132.98
2019-07-29 07:00:00,72.994,-28.1005,78.2161245285,2.874,-0.1305,2.8769612875,70.12,-27.97,75.4926175199,132.51,65.54,6.47,65.8585795474,2.874,-0.1305,2.8769612875,65.54,6.47,65.8585795474,132.61
2019-07-29 07:30:00,78.3675,-27.103,82.9218768797,6.9375,-0.123,6.9385902927,71.43,-26.98,76.3555191194,131.93,66.61,7.17,66.994783379,6.9375,-0.123,6.9385902927,66.61,7.17,66.994783379,132.02
2019-07-29 08:00:00,81.6115,-26.759,85.8864425462,13.6015,-0.339,13.605723915,68.01,-26.42,72.9614727099,131.25,63.46,7.34,63.8830744407,13.6015,-0.339,13.605723915,63.46,7.34,63.8830744407,131.35
2019-07-29 08:30:00,84.2525,-18.766,86.3171275718,21.7225,-0.8260000000000001,21.7381986892,62.53,-17.94,65.052628694,131.29,58.27,4.13,58.4161775538,21.7225,-0.8260000000000001,21.7381986892,58.27,4.13,58.4161775538,131.39
2019-07-29 09:00:00,86.545,7.249,86.8480571228,28.795,-1.271,28.8230370711,57.75,8.52,58.3751051391,134.31,53.56,-15.22,55.6805351986,28.795,-1.271,28.8230370711,53.56,-15.22,55.6805351986,134.39
2019-07-29 09:30:00,85.777,7.831,86.1337233028,34.117,-1.509,34.1503553422,51.66,9.34,52.4975351802,135.05,47.88,-14.81,50.1181653695,34.117,-1.509,34.1503553422,47.88,-14.81,50.1181653695,135.12
2019-07-29 10:00:00,83.8465,7.4555,84.1773131105,36.0865,-2.1945,36.1531646264,47.76,9.65,48.7251485375,135.05,44.25,-14.46,46.552702392,36.0865,-2.1945,36.1531646264,44.25,-14.46,46.552702392,135.12
2019-07-29 10:30:00,83.3995,7.8805,83.7709906859,44.2895,-3.1195,44.3992239853,39.11,11.0,40.6274796166,134.88,36.23,-13.18,38.5528896453,44.2895,-3.1195,44.3992239853,36.23,-13.18,38.5528896453,134.96
2019-07-29 11:00:00,82.5175,8.3465,82.9385427199,51.7475,-4.3835,51.9328299681,30.77,12.73,33.2993363297,134.61,28.44,-11.53,30.6883446931,51.7475,-4.3835,51.9328299681,28.44,-11.53,30.6883446931,134.69
2019-07-29 11:30:00,81.6215,9.0225,82.1186627296,54.5915,-4.6575,54.789818201,27.03,13.68,30.2946084312,134.4,25.02,-10.64,27.1884166512,54.5915,-4.6575,54.789818201,25.02,-10.64,27.1884166512,134.46
2019-07-29 12:00:00,80.5875,8.227,81.0063496601,50.8375,-4.143,51.0060374392,29.75,12.37,32.2192395938,134.49,27.56,-11.87,30.007507394,50.8375,-4.143,51.0060374392,27.56,-11.87,30.007507394,134.53
2019-07-29 12:30:00,79.114,6.9365,79.4175045456,51.864,-4.6235,52.0696768595,27.25,11.56,29.600609791,134.52,25.19,-12.65,28.1879158506,51.864,-4.6235,52.0696768595,25.19,-12.65,28.1879158506,134.53
2019-07-29 13:00:00,79.1365,6.4285,79.3971740335,50.2665,-4.1115,50.4343677912,28.87,10.54,30.7338331485,134.76,26.78,-13.67,30.0672130401,50.2665,-4.1115,50.4343677912,26.78,-13.67,30.0672130401,134.76
2019-07-29 13:30:00,78.2925,5.271,78.469733001,43.7725,-3.1390000000000002,43.8849071692,34.52,8.41,35.529684772,135.27,31.97,-15.75,35.6390712561,43.7725,-3.1390000000000002,43.8849071692,31.97,-15.75,35.6390712561,135.24
2019-07-29 14:00:00,76.011,5.5145,76.2107724095,43.431,-3.0355,43.5369500683,32.58,8.55,33.6832139203,135.34,30.19,-15.65,34.0052731205,43.431,-3.0355,43.5369500683,30.19,-15.65,34.0052731205,135.29
2019-07-29 14:30:00,76.2905,6.2715,76.5478419193,43.1305,-3.4185,43.2657621278,33.16,9.69,34.5468044832,135.08,30.74,-14.53,34.001007338,43.1305,-3.4185,43.2657621278,30.74,-14.53,34.001007338,135.03
2019-07-29 15:00:00,76.6035,6.282,76.860651417,39.8535,-3.308,39.9905529625,36.75,9.59,37.9806608684,135.08,34.05,-14.63,37.0599433351,39.8535,-3.308,39.9905529625,34.05,-14.63,37.0599433351,135.03
2019-07-29 15:30:00,75.4035,6.288,75.6652281847,22.5035,-1.532,22.5555876946,52.9,7.82,53.4748763439,135.37,49.09,-16.24,51.7065344033,22.5035,-1.532,22.5555876946,49.09,-16.24,51.7065344033,135.31
2019-07-29 16:00:00,76.066,6.8055,76.36983165,16.416,-1.2445,16.463105304,59.65,8.05,60.1907384902,135.21,55.34,-15.97,57.5982334799,16.416,-1.2445,16.463105304,55.34,-15.97,57.5982334799,135.16
2019-07-29 16:30:00,78.8455,6.884,79.1454504457,11.1755,-0.676,11.1959267705,67.67,7.5600000000000005,68.0909869219,135.41,62.72,-16.45,64.8413517749,11.1755,-0.676,11.1959267705,62.72,-16.45,64.8413517749,135.38
2019-07-29 17:00:00,82.3355,7.331,82.6612250166,10.2355,-0.459,10.245786512,72.1,7.79,72.5196118302,135.21,66.87,-16.16,68.7949307726,10.2355,-0.459,10.245786512,66.87,-16.16,68.7949307726,135.19
2019-07-29 17:30:00,85.1925,7.6375,85.5341654691,8.2425,-0.3425,8.2496128697,76.95,7.98,77.362671231,135.07,71.38,-15.93,73.1359644771,8.2425,-0.3425,8.2496128697,71.38,-15.93,73.1359644771,135.07
2019-07-29 18:00:00,81.58,7.225,81.899310284,9.21,-0.23500000000000001,9.2129976121,72.37,7.46,72.7534775801,135.24,67.07,-16.5,69.0697828287,9.21,-0.23500000000000001,9.2129976121,67.07,-16.5,69.0697828287,135.25
2019-07-29 18:30:00,83.3555,6.998,83.6487380912,3.7555,-0.312,3.7684379058,79.6,7.31,79.9349491774,135.12,73.84,-16.57,75.6763536384,3.7555,-0.312,3.7684379058,73.84,-16.57,75.6763536384,135.14
2019-07-29 19:00:00,83.6485,5.8365,83.8518710853,10.8485,-0.5835,10.8641808021,72.8,6.42,73.0825314285,135.29,67.49,-17.48,69.7169312291,10.8485,-0.5835,10.8641808021,67.49,-17.48,69.7169312291,135.3
2019-07-29 19:30:00,81.518,5.123,81.6788188761,9.828,-0.457,9.8386194662,71.69,5.58,71.9068320815,135.56,66.46,-18.39,68.9574049686,9.828,-0.457,9.8386194662,66.46,-18.39,68.9574049686,135.57
2019-07-29 20:00:00,78.5515,-22.6455,81.750576894,5.2715,-0.2755,5.2786942041,73.28,-22.37,76.6183744281,132.44,68.28,4.37,68.4196996486,5.2715,-0.2755,5.2786942041,68.28,4.37,68.4196996486,132.47
2019-07-29 20:30:00,85.4535,-26.551,89.4832736507,4.1935,-0.331,4.2065429096,81.26,-26.22,85.3854554359,131.82,75.69,7.9,76.1011570214,4.1935,-0.331,4.2065429096,75.69,7.9,76.1011570214,131.88
2019-07-29 21:00:00,83.1055,-26.686,87.2849742295,3.1655,-0.266,3.1766564577,79.94,-26.42,84.1927550327,131.99,74.46,7.79,74.866385648,3.1655,-0.266,3.1766564577,74.46,7.79,74.866385648,132.06
2019-07-29 21:30:00,82.635,-26.9305,86.9125713303,2.775,-0.2305,2.7845565625,79.86,-26.7,84.2051637371,131.88,74.39,7.47,74.7641157241,2.775,-0.2305,2.7845565625,74.39,7.47,74.7641157241,131.96
2019-07-29 22:00:00,80.939,-27.5975,85.5145819568,3.499,-0.20750000000000002,3.5051472508,77.44,-27.39,82.1411328142,132.29,72.14,6.98,72.4768928694,3.499,-0.20750000000000002,3.5051472508,72.14,6.98,72.4768928694,132.38
2019-07-29 22:30:00,78.1845,-28.2755,83.1403628841,3.8145,-0.2655,3.8237286122,74.37,-28.01,79.4698496286,132.63,69.31,6.53,69.6169304121,3.8145,-0.2655,3.8237286122,69.31,6.53,69.6169304121,132.74
2019-07-29 23:00:00,72.196,-28.8925,77.7627093937,3.976,-0.41250000000000003,3.9973406472,68.22,-28.48,73.9261712792,132.97,63.68,6.26,63.9869517949,3.976,-0.41250000000000003,3.9973406472,63.68,6.26,63.9869517949,133.08
2019-07-29 23:30:00,65.29,-29.718,71.7352327939,4.69,-0.358,4.703643694,60.6,-29.36,67.3377279094,133.72,56.7,5.72,56.9877916751,4.69,-0.358,4.703643694,56.7,5.72,56.9877916751,133.83
2019-07-30 00:00:00,62.0605,-30.437,69.1224755723,4.6705,-0.397,4.6873424507,57.39,-30.04,64.7766447109,134.32,53.82,5.35,54.0852558467,4.6705,-0.397,4.6873424507,53.82,5.35,54.0852558467,134.43
2019-07-30 00:30:00,60.6355,-28.786,67.1215141087,4.1855,-0.336,4.1989649022,56.45,-28.45,63.2139620654,133.35,53.03,6.33,53.4064584109,4.1855,-0.336,4.1989649022,53.03,6.33,53.4064584109,133.47
2019-07-30 01:00:00,58.6915,-27.949,65.0064517817,2.8315,-0.279,2.8452123383,55.86,-27.67,62.3375368458,133.44,52.4,7.07,52.8748040185,2.8315,-0.279,2.8452123383,52.4,7.07,52.8748040185,133.56
2019-07-30 01:30:00,58.167,-28.427,64.7417501926,2.887,-0.277,2.9002582644,55.28,-28.15,62.034674981,133.34,51.84,6.5600000000000005,52.2534132856,2.887,-0.277,2.9002582644,51.84,6.5600000000000005,52.2534132856,133.45
2019-07-30 02:00:00,55.6515,-26.35,61.5744423625,4.4815000000000005,-0.32,4.4929102206,51.17,-26.03,57.4101889912,129.37,48.03,6.6,48.4813458972,4.4815000000000005,-0.32,4.4929102206,48.03,6.6,48.4813458972,129.48
2019-07-30 02:30:00,55.791,-27.019,61.9892090771,4.571,-0.339,4.583553425,51.22,-26.68,57.7521497435,130.0,48.03,6.22,48.4310778323,4.571,-0.339,4.583553425,48.03,6.22,48.4310778323,130.11
2019-07-30 03:00:00,55.501,-35.5925,65.9332014788,4.481,-0.4025,4.4990407033,51.02,-35.19,61.9788391308,130.82,47.14,16.42,49.9178925837,4.481,-0.4025,4.4990407033,47.14,16.42,49.9178925837,130.93
2019-07-30 03:30:00,54.787,-40.308,68.0172789297,4.017,-0.368,4.0338211413,50.77,-39.94,64.5971864712,131.18,46.59,20.71,50.9856077732,4.017,-0.368,4.0338211413,46.59,20.71,50.9856077732,131.29
2019-07-30 04:00:00,53.8,-40.0565,67.0743109711,3.63,-0.3065,3.6429167229,50.17,-39.75,64.0085259946,131.04,46.02,20.72,50.4693847793,3.63,-0.3065,3.6429167229,46.02,20.72,50.4693847793,131.15
2019-07-30 04:30:00,53.812,-40.003,67.0520048395,3.232,-0.293,3.2452539192,50.58,-39.71,64.3056801535,131.08,46.43,20.89,50.9130336947,3.232,-0.293,3.2452539192,46.43,20.89,50.9130336947,131.21
2019-07-30 05:00:00,51.751,-39.7695,65.2669834698,2.501,-0.2495,2.5134142615,49.25,-39.52,63.14580667,131.12,45.25,20.96,49.8686685204,2.501,-0.2495,2.5134142615,45.25,20.96,49.8686685204,131.21
2019-07-30 05:30:00,52.6535,-39.904,66.0660296843,2.7335000000000003,-0.244,2.744368461,49.92,-39.66,63.7567408201,130.95,45.84,20.75,50.317671846,2.7335000000000003,-0.244,2.744368461,45.84,20.75,50.317671846,131.01
2019-07-30 06:00:00,55.952,-40.8605,69.2835244791,3.092,-0.2805,3.1046971269,52.86,-40.58,66.6401980789,132.38,48.49,21.27,52.9499102927,3.092,-0.2805,3.1046971269,48.49,21.27,52.9499102927,132.32
2019-07-30 06:30:00,62.7135,-40.1415,74.4602115529,2.9435000000000002,-0.24150000000000002,2.9533903399,59.77,-39.9,71.864197623,132.02,54.63,21.69,58.7783378465,2.9435000000000002,-0.24150000000000002,2.9533903399,54.63,21.69,58.7783378465,131.98
2019-07-30 07:00:00,67.8035,-42.3795,79.9583431075,4.0335,-0.3195,4.0461342662,63.77,-42.06,76.3914687645,132.17,58.06,24.21,62.9053868917,4.0335,-0.3195,4.0461342662,58.06,24.21,62.9053868917,131.8
2019-07-30 07:30:00,72.263,-69.857,100.5084156576,6.563,-0.367,6.5732532280000004,65.7,-69.49,95.6313238432,135.54,60.02,54.1,80.8035296259,6.563,-0.367,6.5732532280000004,60.02,54.1,80.8035296259,135.26
2019-07-30 08:00:00,75.7405,-67.2185,101.2667274207,8.5805,-0.2685,8.5846999074,67.16,-66.95,94.8302066854,135.42,61.35,51.65,80.1969139057,8.5805,-0.2685,8.5846999074,61.35,51.65,80.1969139057,135.35
2019-07-30 08:30:00,78.3125,-25.9685,82.5058219067,10.2325,-0.2785,10.2362892935,68.08,-25.69,72.7658058431,131.4,63.52,8.15,64.0407128318,10.2325,-0.2785,10.2362892935,63.52,8.15,64.0407128318,131.34
2019-07-30 09:00:00,81.632,-25.688,85.5783662382,11.562,-0.368,11.5678549438,70.07,-25.32,74.5044112788,131.86,65.41,8.71,65.9873639419,11.562,-0.368,11.5678549438,65.41,8.71,65.9873639419,131.8
2019-07-30 09:30:00,83.759,-25.4895,87.5516115857,11.839,-0.3395,11.84386682,71.92,-25.15,76.1906090014,131.86,67.05,8.83,67.6289242854,11.839,-0.3395,11.84386682,67.05,8.83,67.6289242854,131.8
2019-07-30 10:00:00,83.7675,-25.669,87.6121659203,13.2075,-0.399,13.213525542,70.56,-25.27,74.9485590255,131.96,65.82,8.78,66.4030180037,13.2075,-0.399,13.213525542,65.82,8.78,66.4030180037,131.89
2019-07-30 10:30:00,85.024,-25.9225,88.887887714,19.764,-0.6225,19.7738009055,65.26,-25.3,69.9925538897,132.08,60.91,8.77,61.5381263933,19.764,-0.6225,19.7738009055,60.91,8.77,61.5381263933,132.0
2019-07-30 11:00:00,83.633,-26.227,87.6489259375,24.483,-1.197,24.5122438385,59.15,-25.03,64.2279020364,132.04,55.22,8.95,55.9406015341,24.483,-1.197,24.5122438385,55.22,8.95,55.9406015341,132.0
2019-07-30 11:30:00,84.0945,-25.6435,87.9174272969,35.3645,-2.3735,35.4440596222,48.73,-23.27,54.0009796207,131.93,45.64,10.45,46.8210647038,35.3645,-2.3735,35.4440596222,45.64,10.45,46.8210647038,131.9
2019-07-30 12:00:00,82.8215,-25.812,86.7505631466,42.8515,-3.762,43.0163189528,39.97,-22.05,45.6486954907,131.81,37.55,11.49,39.268595595,42.8515,-3.762,43.0163189528,37.55,11.49,39.268595595,131.77
2019-07-30 12:30:00,83.572,-25.298,87.3170543937,50.922,-4.4879999999999995,51.1193918978,32.65,-20.81,38.717936412,131.61,30.73,12.42,33.144973978,50.922,-4.4879999999999995,51.1193918978,30.73,12.42,33.144973978,131.62
2019-07-30 13:00:00,83.2575,-24.035,86.6573282028,55.9775,-4.515,56.1592889133,27.28,-19.52,33.5444302381,131.48,25.82,13.57,29.1687726859,55.9775,-4.515,56.1592889133,25.82,13.57,29.1687726859,131.51
2019-07-30 13:30:00,80.3445,-25.046,84.1578326494,50.3745,-4.006,50.5335362532,29.97,-21.04,36.6180624829,131.76,28.33,12.31,30.8889138689,50.3745,-4.006,50.5335362532,28.33,12.31,30.8889138689,131.82
2019-07-30 14:00:00,79.6295,-24.545,83.3265521623,54.1595,-4.6850000000000005,54.3617573782,25.47,-19.86,32.2976856756,131.63,24.1,13.31,27.5311841373,54.1595,-4.6850000000000005,54.3617573782,24.1,13.31,27.5311841373,131.69
2019-07-30 14:30:00,76.0285,-25.069,80.0549034929,50.8385,-3.819,50.9817402925,25.19,-21.25,32.956010074,131.93,23.86,12.14,26.77086476,50.8385,-3.819,50.9817402925,23.86,12.14,26.77086476,131.95
2019-07-30 15:00:00,77.066,-25.3195,81.1187119982,49.386,-3.5495,49.513391585,27.68,-21.77,35.2152708352,132.02,26.27,11.72,28.765800875300002,49.386,-3.5495,49.513391585,26.27,11.72,28.765800875300002,132.03
2019-07-30 15:30:00,76.4165,-25.3995,80.5271138965,33.7065,-2.2995,33.7848463442,42.71,-23.1,48.5567101439,132.36,40.07,10.71,41.4766078652,33.7065,-2.2995,33.7848463442,40.07,10.71,41.4766078652,132.4
2019-07-30 16:00:00,75.9445,-25.415,80.0842637804,25.1245,-2.015,25.2051725892,50.82,-23.4,55.9484798721,132.69,47.57,10.69,48.7563431771,25.1245,-2.015,25.2051725892,47.57,10.69,48.7563431771,132.76
2019-07-30 16:30:00,75.8435,-25.2875,79.9480715746,15.8835,-1.5275,15.9567800167,59.96,-23.76,64.4960401885,132.85,56.01,10.48,56.9820190937,15.8835,-1.5275,15.9567800167,56.01,10.48,56.9820190937,132.94
2019-07-30 17:00:00,78.76,-24.9475,82.6166772283,17.2,-1.2775,17.2473767933,61.56,-23.67,65.9537906416,133.04,57.44,10.65,58.4189703778,17.2,-1.2775,17.2473767933,57.44,10.65,58.4189703778,133.15
2019-07-30 17:30:00,79.194,-24.723,82.9633435018,16.214,-0.783,16.2328951515,62.98,-23.94,67.3765834693,132.88,58.79,10.42,59.7062852638,16.214,-0.783,16.2328951515,58.79,10.42,59.7062852638,132.97
2019-07-30 18:00:00,71.8055,-24.625,75.9106083183,11.3355,-0.885,11.3699949538,60.47,-23.74,64.9631318518,132.68,56.48,10.47,57.4422431665,11.3355,-0.885,11.3699949538,56.48,10.47,57.4422431665,132.79
2019-07-30 18:30:00,69.9275,-24.2285,74.0059150913,8.1075,-0.5885,8.128830697,61.82,-23.64,66.1858141901,132.51,57.71,10.47,58.6520673122,8.1075,-0.5885,8.128830697,57.71,10.47,58.6520673122,132.63
2019-07-30 19:00:00,75.271,-24.912,79.2863871355,9.461,-0.522,9.4753894379,65.81,-24.39,70.1842446707,131.99,61.42,9.56,62.1595527654,9.461,-0.522,9.4753894379,61.42,9.56,62.1595527654,132.13
2019-07-30 19:30:00,74.99,-25.585,79.234413767,9.49,-0.375,9.4974062249,65.5,-25.21,70.1840017383,132.33,61.07,9.01,61.7310699729,9.49,-0.375,9.4974062249,61.07,9.01,61.7310699729,132.45
2019-07-30 20:00:00,72.3425,-26.1495,76.9235572273,7.2825,-0.5195000000000001,7.3010058554,65.06,-25.63,69.9263934434,132.28,60.72,8.56,61.3204044344,7.2825,-0.5195000000000001,7.3010058554,60.72,8.56,61.3204044344,132.41
2019-07-30 20:30:00,72.8015,-26.5215,77.481922824,6.2115,-0.41150000000000003,6.2251156214,66.59,-26.11,71.5259407488,132.4,62.15,8.23,62.6925466064,6.2115,-0.41150000000000003,6.2251156214,62.15,8.23,62.6925466064,132.53
2019-07-30 21:00:00,70.7915,-27.145,75.8174616909,4.0215,-0.255,4.0295765596,66.77,-26.89,71.9812822892,132.52,62.3,7.53,62.753413453,4.0215,-0.255,4.0295765596,62.3,7.53,62.753413453,132.65
2019-07-30 21:30:00,71.433,-27.987,76.7199169577,2.993,-0.247,3.0031746536,68.44,-27.74,73.8480954392,132.74,63.88,6.87,64.2483563992,2.993,-0.247,3.0031746536,63.88,6.87,64.2483563992,132.87
2019-07-30 22:00:00,70.605,-28.532,76.1520915602,2.515,-0.352,2.5395135361,68.09,-28.18,73.6909797736,133.14,63.56,6.63,63.9048550581,2.515,-0.352,2.5395135361,63.56,6.63,63.9048550581,133.27
2019-07-30 22:30:00,68.3255,-28.872,74.1752407091,3.1455,-0.342,3.1640376499,65.18,-28.53,71.1504975387,133.1,60.84,6.29,61.1642845131,3.1455,-0.342,3.1640376499,60.84,6.29,61.1642845131,133.23
2019-07-30 23:00:00,63.0405,-29.3385,69.5331016315,3.3405,-0.35850000000000004,3.3596819046,59.7,-28.98,66.3621156986,132.83,55.7,5.77,55.9980615736,3.3405,-0.35850000000000004,3.3596819046,55.7,5.77,55.9980615736,132.97
2019-07-30 23:30:00,56.3215,-29.335,63.5031777728,3.4314999999999998,-0.375,3.4519294967,52.89,-28.96,60.2995331657,132.7,49.36,5.65,49.6823117417,3.4314999999999998,-0.375,3.4519294967,49.36,5.65,49.6823117417,132.84
2019-07-31 00:00:00,49.8325,-29.18,57.7472982593,2.7825,-0.41000000000000003,2.8125444441000003,47.05,-28.77,55.1490290032,132.54,44.02,5.64,44.3798377645,2.7825,-0.41000000000000003,2.8125444441000003,44.02,5.64,44.3798377645,132.67
2019-07-31 00:30:00,47.2565,-29.5835,55.7526704697,3.2665,-0.4335,3.2951395266,43.99,-29.15,52.7716078967,132.99,41.33,5.49,41.6930329911,3.2665,-0.4335,3.2951395266,41.33,5.49,41.6930329911,133.13
2019-07-31 01:00:00,48.0505,-30.8375,57.0946753778,2.8905000000000003,-0.3875,2.9163584313,45.16,-30.45,54.4667614238,133.5,42.46,4.49,42.6967410934,2.8905000000000003,-0.3875,2.9163584313,42.46,4.49,42.6967410934,133.63
2019-07-31 01:30:00,47.7195,-29.409,56.0539022839,3.3795,-0.429,3.4066202092,44.34,-28.98,52.9705201032,133.5,41.62,5.85,42.0291196672,3.3795,-0.429,3.4066202092,41.62,5.85,42.0291196672,133.63
2019-07-31 02:00:00,46.639,-28.801,54.815088452,3.539,-0.431,3.5651482438,43.1,-28.37,51.5990978603,133.34,40.52,6.34,41.0129979397,3.539,-0.431,3.5651482438,40.52,6.34,41.0129979397,133.46
2019-07-31 02:30:00,46.4065,-28.6235,54.524013008,3.6365,-0.4435,3.6634443492,42.77,-28.18,51.2189935473,132.58,40.15,6.11,40.6122469213,3.6365,-0.4435,3.6634443492,40.15,6.11,40.6122469213,132.7
2019-07-31 03:00:00,46.323,-28.6045,54.4429770425,3.733,-0.4645,3.761788039,42.59,-28.14,51.0467207566,132.54,40.05,6.15,40.519439779,3.733,-0.4645,3.761788039,40.05,6.15,40.519439779,132.67
2019-07-31 03:30:00,45.7105,-28.5345,53.8856891995,3.6005000000000003,-0.4445,3.6278341335,42.11,-28.09,50.6191683061,132.54,39.55,6.2,40.033017623,3.6005000000000003,-0.4445,3.6278341335,39.55,6.2,40.033017623,132.67
2019-07-31 04:00:00,46.927,-29.2055,55.2730002736,3.337,-0.35550000000000004,3.3558827825,43.59,-28.85,52.272465027,132.91,40.97,5.64,41.3563840296,3.337,-0.35550000000000004,3.3558827825,40.97,5.64,41.3563840296,133.03
2019-07-31 04:30:00,47.8135,-29.179,56.0137913665,2.4535,-0.339,2.4768090863,45.36,-28.84,53.7519785682,132.61,42.61,5.59,42.9751114018,2.4535,-0.339,2.4768090863,42.61,5.59,42.9751114018,132.74
2019-07-31 05:00:00,48.5605,-28.5205,56.3164370366,1.8805,-0.3005,1.9043582909,46.68,-28.22,54.5471429133,132.55,43.78,6.11,44.2043040891,1.8805,-0.3005,1.9043582909,43.78,6.11,44.2043040891,132.68
2019-07-31 05:30:00,51.566,-28.0505,58.7016431308,1.666,-0.2605,1.6862432357000001,49.9,-27.79,57.1164958659,132.37,46.81,6.49,47.2577633834,1.666,-0.2605,1.6862432357000001,46.81,6.49,47.2577633834,132.5
2019-07-31 06:00:00,53.117,-28.093,60.0885374926,1.837,-0.263,1.8557311228,51.28,-27.83,58.3450709143,132.79,48.09,6.61,48.5421486957,1.837,-0.263,1.8557311228,48.09,6.61,48.5421486957,132.91
2019-07-31 06:30:00,51.8775,-26.3655,58.1929084726,3.0475,-0.29550000000000004,3.0617930204,48.83,-26.07,55.3535346658,132.37,45.82,8.07,46.5252329387,3.0475,-0.29550000000000004,3.0617930204,45.82,8.07,46.5252329387,132.5
2019-07-31 07:00:00,53.0305,-25.051,58.6496933602,5.1405,-0.35100000000000003,5.1524694322,47.89,-24.7,53.884525608,132.93,44.97,9.64,45.991635109,5.1405,-0.35100000000000003,5.1524694322,44.97,9.64,45.991635109,133.07
2019-07-31 07:30:00,66.4765,-25.1875,71.0882213063,7.7065,-0.3275,7.7134556782,58.77,-24.86,63.8116956365,132.26,54.89,9.21,55.6573103914,7.7065,-0.3275,7.7134556782,54.89,9.21,55.6573103914,132.39
2019-07-31 08:00:00,69.27,-24.4885,73.4712156715,11.8,-0.3785,11.8060688737,57.47,-24.11,62.3224919271,131.7,53.66,9.67,54.5243477723,11.8,-0.3785,11.8060688737,53.66,9.67,54.5243477723,131.82
2019-07-31 08:30:00,71.521,-23.593,75.3119053669,18.991,-0.863,19.0105983599,52.53,-22.73,57.2368220641,131.15,49.1,10.63,50.2375049142,18.991,-0.863,19.0105983599,49.1,10.63,50.2375049142,131.27
2019-07-31 09:00:00,71.727,-24.8575,75.9121718518,26.497,-1.2075,26.5244993402,45.23,-23.65,51.0399392633,131.28,42.36,9.79,43.4765879526,26.497,-1.2075,26.5244993402,42.36,9.79,43.4765879526,131.4
2019-07-31 09:30:00,72.146,-25.077,76.3799793467,36.056,-2.067,36.1151993626,36.09,-23.01,42.801264,131.45,33.97,10.4,35.5263409318,36.056,-2.067,36.1151993626,33.97,10.4,35.5263409318,131.56
2019-07-31 10:00:00,71.7465,-25.014,75.9819745614,43.0065,-2.974,43.109206885,28.74,-22.04,36.2180783587,131.49,27.12,11.26,29.3646385982,43.0065,-2.974,43.109206885,27.12,11.26,29.3646385982,131.6
2019-07-31 10:30:00,71.0715,-25.0005,75.3404480508,46.2915,-3.7605,46.4439913498,24.78,-21.24,32.6371873788,131.74,23.54,12.09,26.4631763022,46.2915,-3.7605,46.4439913498,23.54,12.09,26.4631763022,131.85
2019-07-31 11:00:00,68.019,-24.2755,72.2210790646,51.799,-4.1555,51.9654171661,16.22,-20.12,25.8438155078,131.54,15.58,12.95,20.2592916954,51.799,-4.1555,51.9654171661,15.58,12.95,20.2592916954,131.64
2019-07-31 11:30:00,66.6195,-23.546,70.6581339709,59.3995,-5.396,59.6440895332,7.22,-18.15,19.5333279295,131.31,7.26,14.58,16.2875412509,59.3995,-5.396,59.6440895332,7.26,14.58,16.2875412509,131.37
2019-07-31 12:00:00,68.9765,-22.681,72.6098155434,66.3765,-6.551,66.6989906464,2.6,-16.13,16.3382036956,130.98,3.03,16.32,16.5988945415,66.3765,-6.551,66.6989906464,3.03,16.32,16.5988945415,131.0
2019-07-31 12:30:00,68.8185,-22.6745,72.4577041625,68.5985,-7.1045,68.9654125087,0.22,-15.57,15.5715541935,131.36,0.81,16.94,16.9593543509,68.5985,-7.1045,68.9654125087,0.81,16.94,16.9593543509,131.36
2019-07-31 13:00:00,67.75,-23.2365,71.6240003927,68.71,-7.0465,69.070379051,-0.96,-16.19,16.2184370394,131.73,-0.26,16.53,16.5320446406,68.71,-7.0465,69.070379051,-0.26,16.53,16.5320446406,131.73
2019-07-31 13:30:00,68.0525,-23.391,71.9602781905,68.4225,-7.031,68.7827992106,-0.37,-16.36,16.3641834505,131.52,0.29,16.3,16.3025795505,68.4225,-7.031,68.7827992106,0.29,16.3,16.3025795505,131.51
2019-07-31 14:00:00,67.124,-23.089,70.984035508,67.674,-6.979,68.0329090735,-0.55,-16.11,16.1193858444,131.47,0.07,16.5,16.5001484842,67.674,-6.979,68.0329090735,0.07,16.5,16.5001484842,131.46
2019-07-31 14:30:00,66.752,-23.04,70.6163656952,66.962,-6.78,67.3043671986,-0.21,-16.26,16.261356032,131.47,0.43,16.38,16.3856431061,66.962,-6.78,67.3043671986,0.43,16.38,16.3856431061,131.46
