Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-31 15:00:00,68.0015,-23.811,72.049758662,65.2215,-6.501,65.5446951572,2.7800000000000002,-17.31,17.5318139392,131.77,3.21,15.55,15.8778650958,65.2215,-6.501,65.5446951572,3.21,15.55,15.8778650958,131.74
2019-07-31 15:30:00,70.4735,-24.048,74.4635515286,65.1035,-6.238,65.401669369,5.37,-17.81,18.6019622621,132.05,5.54,15.21,16.1875167954,65.1035,-6.238,65.401669369,5.54,15.21,16.1875167954,132.02
2019-07-31 16:00:00,72.2975,-24.72,76.4068511735,61.1375,-5.61,61.394348325,11.16,-19.11,22.130018075,132.13,10.96,14.12,17.8744510405,61.1375,-5.61,61.394348325,10.96,14.12,17.8744510405,132.09
2019-07-31 16:30:00,74.5425,-25.606,78.8178377162,54.5025,-4.586,54.6950994354,20.04,-21.02,29.0420729288,132.34,19.2,12.51,22.915935503500002,54.5025,-4.586,54.6950994354,19.2,12.51,22.915935503500002,132.29
2019-07-31 17:00:00,77.618,-26.035,81.8680349648,46.958,-2.895,47.0471549512,30.66,-23.14,38.4121751532,132.57,28.95,10.76,30.8849494091,46.958,-2.895,47.0471549512,28.95,10.76,30.8849494091,132.51
2019-07-31 17:30:00,81.696,-25.9085,85.7058153701,41.986,-2.3485,42.0516307442,39.71,-23.56,46.1731274661,132.57,37.37,10.42,38.7955319592,41.986,-2.3485,42.0516307442,37.37,10.42,38.7955319592,132.51
2019-07-31 18:00:00,82.146,-26.2035,86.2240611909,34.036,-1.4935,34.0687516391,48.11,-24.71,54.0847131822,132.71,45.11,9.45,46.0892026401,34.036,-1.4935,34.0687516391,45.11,9.45,46.0892026401,132.65
2019-07-31 18:30:00,84.436,-26.5775,88.5200632752,26.216,-0.9175000000000001,26.2320502868,58.22,-25.66,63.6239263171,133.11,54.43,8.82,55.139979144,26.216,-0.9175000000000001,26.2320502868,54.43,8.82,55.139979144,133.05
2019-07-31 19:00:00,82.874,-27.6385,87.3612417394,17.534,-0.34850000000000003,17.5374629935,65.34,-27.29,70.8100254201,134.5,61.07,8.14,61.6101006329,17.534,-0.34850000000000003,17.5374629935,61.07,8.14,61.6101006329,134.42
2019-07-31 19:30:00,84.242,-27.388,88.5822618135,10.872,-0.018000000000000002,10.8720149007,73.37,-27.37,78.3088360276,133.95,68.48,7.8100000000000005,68.9239181997,10.872,-0.018000000000000002,10.8720149007,68.48,7.8100000000000005,68.9239181997,133.88
2019-07-31 20:00:00,84.186,-27.2975,88.5010514189,5.196,0.17250000000000001,5.198862592,78.99,-27.47,83.6302636609,133.59,73.63,7.57,74.0181180523,5.196,0.17250000000000001,5.198862592,73.63,7.57,74.0181180523,133.53
2019-07-31 20:30:00,84.0605,-27.889,88.5661559584,2.4405,0.231,2.4514080138,81.62,-28.12,86.328203966,133.81,76.08,7.12,76.412438778,2.4405,0.231,2.4514080138,76.08,7.12,76.412438778,133.78
2019-07-31 21:00:00,83.211,-28.556,87.9745170888,0.9510000000000001,0.364,1.0182813953,82.26,-28.92,87.1956076875,133.89,76.68,6.41,76.9474528493,0.9510000000000001,0.364,1.0182813953,76.68,6.41,76.9474528493,133.9
2019-07-31 21:30:00,83.6645,-28.664,88.438529252,0.1845,0.486,0.5198425242,83.48,-29.15,88.4230337638,133.98,77.77,6.22,78.0183395107,0.1845,0.486,0.5198425242,77.77,6.22,78.0183395107,134.03
2019-07-31 22:00:00,81.967,-28.8015,86.8798911789,0.127,0.3685,0.38977076600000005,81.84,-29.17,86.8831082547,134.08,76.3,6.29,76.5588277078,0.127,0.3685,0.38977076600000005,76.3,6.29,76.5588277078,134.17
2019-07-31 22:30:00,80.4975,-29.8945,85.8692531498,0.08750000000000001,0.35550000000000004,0.36610995620000003,80.41,-30.25,85.9117605453,134.5,74.97,5.49,75.1707456395,0.08750000000000001,0.35550000000000004,0.36610995620000003,74.97,5.49,75.1707456395,134.61
2019-07-31 23:00:00,77.34,-28.952,82.5814380112,0.1,0.318,0.33335266610000003,77.24,-29.27,82.5999424939,134.23,72.14,6.23,72.40851124,0.1,0.318,0.33335266610000003,72.14,6.23,72.40851124,134.35
2019-07-31 23:30:00,70.7415,-29.166,76.518072233,0.1115,0.304,0.3238027949,70.63,-29.47,76.5315477434,134.41,66.03,6.08,66.3093304144,0.1115,0.304,0.3238027949,66.03,6.08,66.3093304144,134.53
2019-08-01 00:00:00,66.285,-30.297,72.8807891972,0.055,0.263,0.2686894118,66.23,-30.56,72.9405682731,134.37,61.87,4.96,62.0684984513,0.055,0.263,0.2686894118,61.87,4.96,62.0684984513,134.5
2019-08-01 00:30:00,64.482,-29.9715,71.107096244,0.032,0.28850000000000003,0.29026927150000004,64.45,-30.26,71.2002113761,133.09,60.25,4.6,60.4253465029,0.032,0.28850000000000003,0.29026927150000004,60.25,4.6,60.4253465029,133.21
2019-08-01 01:00:00,64.07,-29.907,70.7063897325,0.02,0.293,0.2936818006,64.05,-30.2,70.8127283756,133.13,59.89,4.67,60.0717987079,0.02,0.293,0.2936818006,59.89,4.67,60.0717987079,133.25
2019-08-01 01:30:00,62.2305,-29.6815,68.9465486627,0.0105,0.2685,0.26870522880000003,62.22,-29.95,69.0531020302,133.21,58.16,4.95,58.37026726,0.0105,0.2685,0.26870522880000003,58.16,4.95,58.37026726,133.35
2019-08-01 02:00:00,62.8325,-29.667,69.4841992488,0.0025,0.273,0.2730114466,62.83,-29.94,69.5989403655,133.14,58.76,4.91,58.9647835576,0.0025,0.273,0.2730114466,58.76,4.91,58.9647835576,133.27
2019-08-01 02:30:00,61.8105,-30.141,68.7678543453,0.0005,0.279,0.279000448,61.81,-30.42,68.890148062,133.43,57.78,4.5600000000000005,57.9596583841,0.0005,0.279,0.279000448,57.78,4.5600000000000005,57.9596583841,133.56
2019-08-01 03:00:00,59.75,-30.3375,67.0106439773,0.0,0.29250000000000004,0.29250000000000004,59.75,-30.63,67.1435730357,133.62,55.91,4.45,56.0868130669,0.0,0.29250000000000004,0.29250000000000004,55.91,4.45,56.0868130669,133.75
2019-08-01 03:30:00,59.3315,-30.849,66.8721742824,0.0015,0.301,0.30100373750000003,59.33,-31.15,67.0102335468,133.66,55.53,3.98,55.6724465063,0.0015,0.301,0.30100373750000003,55.53,3.98,55.6724465063,133.79
2019-08-01 04:00:00,60.172,-31.1605,67.7616878793,0.012,0.2995,0.29974030430000004,60.16,-31.46,67.8893010717,133.88,56.27,3.76,56.3954829751,0.012,0.2995,0.29974030430000004,56.27,3.76,56.3954829751,133.99
2019-08-01 04:30:00,60.263,-30.9175,67.7312407627,0.033,0.28250000000000003,0.2844209029,60.23,-31.2,67.8313563184,133.78,56.38,4.01,56.5224247534,0.033,0.28250000000000003,0.2844209029,56.38,4.01,56.5224247534,133.91
2019-08-01 05:00:00,59.3235,-31.218,67.0361184456,0.043500000000000004,0.28200000000000003,0.285335329,59.28,-31.5,67.129489794,134.06,55.49,3.83,55.6220190212,0.043500000000000004,0.28200000000000003,0.285335329,55.49,3.83,55.6220190212,134.18
2019-08-01 05:30:00,60.6145,-31.0275,68.0942241787,0.0545,0.2025,0.20970574620000001,60.56,-31.23,68.1382895295,134.14,56.61,4.17,56.763377278,0.0545,0.2025,0.20970574620000001,56.61,4.17,56.763377278,134.27
2019-08-01 06:00:00,64.251,-30.8265,71.2633433348,0.171,0.2535,0.3057830113,64.08,-31.08,71.2194692482,134.25,59.79,4.42,59.9531525443,0.171,0.2535,0.3057830113,59.79,4.42,59.9531525443,134.37
2019-08-01 06:30:00,69.7955,-30.636,76.2232006429,1.3455,0.20400000000000001,1.360877015,68.45,-30.84,75.0766814664,133.5,63.88,4.33,64.0265827606,1.3455,0.20400000000000001,1.360877015,63.88,4.33,64.0265827606,133.62
2019-08-01 07:00:00,73.3875,-29.5575,79.116186476,3.4375,0.14250000000000002,3.4404523685,69.95,-29.7,75.9940293707,133.13,65.27,5.23,65.479201278,3.4375,0.14250000000000002,3.4404523685,65.27,5.23,65.479201278,133.25
2019-08-01 07:30:00,77.689,-27.5675,82.4351125265,6.709,0.10250000000000001,6.709782951,70.98,-27.67,76.1826049699,132.49,66.23,6.85,66.5832967042,6.709,0.10250000000000001,6.709782951,66.23,6.85,66.5832967042,132.61
2019-08-01 08:00:00,79.8335,-26.383,84.0800238538,12.5135,0.017,12.5135115475,67.32,-26.4,72.311426483,131.97,62.76,7.73,63.2342510037,12.5135,0.017,12.5135115475,62.76,7.73,63.2342510037,132.09
2019-08-01 08:30:00,80.625,-25.7805,84.646469538,20.295,-0.6205,20.3044833781,60.33,-25.16,65.3661571457,132.77,56.35,9.24,57.1025402237,20.295,-0.6205,20.3044833781,56.35,9.24,57.1025402237,132.89
2019-08-01 09:00:00,80.6725,-25.031,84.4665804757,29.0725,-1.271,29.1002697109,51.6,-23.76,56.8075487942,132.84,48.28,10.49,49.4064621279,29.0725,-1.271,29.1002697109,48.28,10.49,49.4064621279,132.95
2019-08-01 09:30:00,80.709,-24.6285,84.3830889056,36.809,-2.0785,36.8676368005,43.9,-22.55,49.3529381091,132.78,41.11,11.48,42.6828127002,36.809,-2.0785,36.8676368005,41.11,11.48,42.6828127002,132.89
2019-08-01 10:00:00,79.8355,-23.895,83.3347351664,43.4855,-2.805,43.575873316,36.35,-21.09,42.0251186792,132.19,34.19,12.52,36.410252677,43.4855,-2.805,43.575873316,34.19,12.52,36.410252677,132.29
2019-08-01 10:30:00,78.5655,-23.094,81.8893804241,49.5055,-3.414,49.6230785648,29.06,-19.68,35.0968089718,132.03,27.44,13.71,30.6743818194,49.5055,-3.414,49.6230785648,27.44,13.71,30.6743818194,132.12
2019-08-01 11:00:00,77.3885,-22.5355,80.6029074693,52.908500000000004,-4.4955,53.099142107,24.48,-18.04,30.4090775921,131.79,23.17,15.07,27.6397141809,52.908500000000004,-4.4955,53.099142107,23.17,15.07,27.6397141809,131.87
2019-08-01 11:30:00,78.0515,-22.067,81.11096807,56.7815,-5.427,57.0402583379,21.27,-16.64,27.0056012708,131.63,20.27,16.27,25.9920333949,56.7815,-5.427,57.0402583379,20.27,16.27,25.9920333949,131.71
2019-08-01 12:00:00,78.594,-21.9995,81.6149179761,60.344,-4.5195,60.5130086531,18.25,-17.48,25.2707914399,131.74,17.46,15.49,23.3407733377,60.344,-4.5195,60.5130086531,17.46,15.49,23.3407733377,131.77
2019-08-01 12:30:00,77.653,-22.674,80.8956036197,56.673,-4.724,56.8695446175,20.98,-17.95,27.6109199412,131.87,20.01,15.14,25.0922238951,56.673,-4.724,56.8695446175,20.01,15.14,25.0922238951,131.87
2019-08-01 13:00:00,77.7065,-23.643,81.2237132323,54.3465,-5.3629999999999995,54.6104736406,23.36,-18.28,29.6622318783,132.02,22.24,14.9,26.7699010084,54.3465,-5.3629999999999995,54.6104736406,22.24,14.9,26.7699010084,132.01
2019-08-01 13:30:00,78.787,-23.4525,82.2034739245,57.177,-5.1725,57.4104875894,21.61,-18.28,28.3046020993,132.06,20.6,14.98,25.4707754103,57.177,-5.1725,57.4104875894,20.6,14.98,25.4707754103,132.04
2019-08-01 14:00:00,78.329,-23.346,81.73412969500001,57.039,-5.326,57.2871171992,21.29,-18.02,27.8923735096,132.06,20.32,15.16,25.3520807825,57.039,-5.326,57.2871171992,20.32,15.16,25.3520807825,132.04
2019-08-01 14:30:00,77.1635,-22.826,80.4688263134,58.3735,-5.106,58.5963884403,18.79,-17.72,25.8275531168,132.18,17.97,15.45,23.6985948951,58.3735,-5.106,58.5963884403,17.97,15.45,23.6985948951,132.14
2019-08-01 15:00:00,77.202,-23.242,80.6246821265,57.782,-5.772,58.0695747186,19.42,-17.47,26.1215868584,132.03,18.52,15.61,24.2211168198,57.782,-5.772,58.0695747186,18.52,15.61,24.2211168198,131.98
2019-08-01 15:30:00,76.8665,-22.985,80.229477421,57.1765,-4.495,57.3529177745,19.69,-18.49,27.0106682627,132.22,18.79,14.76,23.893967858,57.1765,-4.495,57.3529177745,18.79,14.76,23.893967858,132.16
2019-08-01 16:00:00,75.8605,-23.5785,79.4402991088,54.3205,-4.4285,54.5007186421,21.54,-19.15,28.8217643457,132.47,20.48,14.29,24.972675067,54.3205,-4.4285,54.5007186421,20.48,14.29,24.972675067,132.39
2019-08-01 16:30:00,77.509,-23.9575,81.127103284,52.129,-3.8075,52.2678648622,25.38,-20.15,32.4062787126,132.61,24.07,13.48,27.5875932259,52.129,-3.8075,52.2678648622,24.07,13.48,27.5875932259,132.53
2019-08-01 17:00:00,78.809,-24.0255,82.3898241972,47.589,-2.5555,47.657564995,31.22,-21.47,37.8899630509,132.79,29.45,12.39,31.9501893578,47.589,-2.5555,47.657564995,29.45,12.39,31.9501893578,132.71
2019-08-01 17:30:00,77.336,-24.318,81.0692421329,41.806,-2.068,41.8571171965,35.53,-22.25,41.9218725727,132.84,33.45,11.69,35.4338623353,41.806,-2.068,41.8571171965,33.45,11.69,35.4338623353,132.76
2019-08-01 18:00:00,79.413,-24.431,83.0860898707,32.853,-1.241,32.8764306153,46.56,-23.19,52.0154755818,132.69,43.66,10.85,44.9879772828,32.853,-1.241,32.8764306153,43.66,10.85,44.9879772828,132.61
2019-08-01 18:30:00,80.5635,-24.2175,84.124698148,22.0835,-0.4475,22.0880336042,58.48,-23.77,63.1262488985,132.54,54.65,10.31,55.6140144208,22.0835,-0.4475,22.0880336042,54.65,10.31,55.6140144208,132.46
2019-08-01 19:00:00,81.323,-24.413,84.9083323237,17.653,-0.243,17.6546724127,63.67,-24.17,68.1032877327,132.54,59.46,9.96,60.2884167979,17.653,-0.243,17.6546724127,59.46,9.96,60.2884167979,132.46
2019-08-01 19:30:00,79.8075,-24.666,83.5323207642,10.9575,-0.096,10.9579205258,68.85,-24.57,73.1027181437,132.67,64.22,9.66,64.9424668457,10.9575,-0.096,10.9579205258,64.22,9.66,64.9424668457,132.58
2019-08-01 20:00:00,81.1215,-24.73,84.8072559528,6.7015,-0.06,6.7017685912000005,74.42,-24.67,78.4024572319,132.54,69.47,9.65,70.137033014,6.7015,-0.06,6.7017685912000005,69.47,9.65,70.137033014,132.45
2019-08-01 20:30:00,85.084,-24.2645,88.47628505,3.544,-0.0645,3.5445868941,81.54,-24.2,85.0553443353,132.29,76.07,10.03,76.7283897915,3.544,-0.0645,3.5445868941,76.07,10.03,76.7283897915,132.21
2019-08-01 21:00:00,85.398,-24.1435,88.7452928118,1.6280000000000001,0.0765,1.629796383,83.77,-24.22,87.201039558,132.29,78.11,10.06,78.7551630054,1.6280000000000001,0.0765,1.629796383,78.11,10.06,78.7551630054,132.21
2019-08-01 21:30:00,83.8655,-24.438,87.3535227352,0.9355,0.242,0.9662940805,82.93,-24.68,86.5244895969,132.44,77.3,9.66,77.9012554456,0.9355,0.242,0.9662940805,77.3,9.66,77.9012554456,132.39
2019-08-01 22:00:00,84.355,-24.697,87.8960057909,0.675,0.17300000000000001,0.6968170492,83.68,-24.87,87.2975331839,132.52,77.91,9.48,78.4846386244,0.675,0.17300000000000001,0.6968170492,77.91,9.48,78.4846386244,132.52
2019-08-01 22:30:00,81.284,-25.7615,85.2686550747,0.6940000000000001,0.1285,0.7057961816,80.59,-25.89,84.6465604735,132.9,75.09,8.72,75.5946195175,0.6940000000000001,0.1285,0.7057961816,75.09,8.72,75.5946195175,132.92
2019-08-01 23:00:00,78.498,-27.0315,83.0219127475,0.6880000000000001,0.0585,0.6904826211,77.81,-27.09,82.3909230437,133.32,72.53,7.8100000000000005,72.9492768984,0.6880000000000001,0.0585,0.6904826211,72.53,7.8100000000000005,72.9492768984,133.36
2019-08-01 23:30:00,74.0695,-27.7365,79.0923780304,0.7495,0.0835,0.7541369239,73.32,-27.82,78.4204998709,132.74,68.49,6.77,68.8237822268,0.7495,0.0835,0.7541369239,68.49,6.77,68.8237822268,132.8
2019-08-02 00:00:00,70.2635,-28.2905,75.7450448709,0.9335,0.0795,0.9368791277,69.33,-28.37,74.9099846482,132.99,64.89,6.31,65.1960750352,0.9335,0.0795,0.9368791277,64.89,6.31,65.1960750352,133.07
2019-08-02 00:30:00,67.32,-29.178,73.3712347177,0.79,0.082,0.7942442949,66.53,-29.26,72.6800419648,132.27,62.35,5.11,62.5590489058,0.79,0.082,0.7942442949,62.35,5.11,62.5590489058,132.36
2019-08-02 01:00:00,65.7125,-29.5305,72.042925305,0.9425,0.0995,0.9477375692000001,64.77,-29.63,71.2256260064,131.6,60.74,4.42,60.9006075503,0.9425,0.0995,0.9477375692000001,60.74,4.42,60.9006075503,131.68
2019-08-02 01:30:00,65.3865,-29.771,71.8450194742,0.7565000000000001,0.11900000000000001,0.7658023570000001,64.63,-29.89,71.2070853216,131.8,60.61,4.27,60.7602254769,0.7565000000000001,0.11900000000000001,0.7658023570000001,60.61,4.27,60.7602254769,131.89
2019-08-02 02:00:00,65.8235,-29.9115,72.30097499,0.8035,0.1285,0.8137103293,65.02,-30.04,71.6240322797,131.8,60.93,4.11,61.0684615821,0.8035,0.1285,0.8137103293,60.93,4.11,61.0684615821,131.89
2019-08-02 02:30:00,65.53,-30.208,72.1574955497,1.1400000000000001,0.112,1.1454885421,64.39,-30.32,71.1714444142,132.05,60.38,3.96,60.5097182277,1.1400000000000001,0.112,1.1454885421,60.38,3.96,60.5097182277,132.15
2019-08-02 03:00:00,64.842,-30.3095,71.5761884585,1.082,0.12050000000000001,1.0886892348,63.76,-30.43,70.6492922824,132.05,59.8,3.88,59.925740713,1.082,0.12050000000000001,1.0886892348,59.8,3.88,59.925740713,132.15
2019-08-02 03:30:00,64.8595,-30.39,71.6261603065,0.7395,0.14,0.752635536,64.12,-30.53,71.0172887401,132.11,60.1,3.77,60.2181276693,0.7395,0.14,0.752635536,60.1,3.77,60.2181276693,132.22
2019-08-02 04:00:00,64.8395,-30.399,71.6118702538,0.6495000000000001,0.111,0.6589167246000001,64.19,-30.51,71.071908656,132.11,60.2,3.81,60.3204451244,0.6495000000000001,0.111,0.6589167246000001,60.2,3.81,60.3204451244,132.22
2019-08-02 04:30:00,64.8445,-30.564,71.6865906307,0.5645,0.076,0.5695930565,64.28,-30.64,71.2090443694,131.98,60.29,3.68,60.4022060855,0.5645,0.076,0.5695930565,60.29,3.68,60.4022060855,132.09
2019-08-02 05:00:00,65.1365,-30.6835,72.0016722341,0.3765,0.1565,0.4077309162,64.76,-30.84,71.728398839,132.07,60.68,3.49,60.7802805193,0.3765,0.1565,0.4077309162,60.68,3.49,60.7802805193,132.18
2019-08-02 05:30:00,65.7875,-30.5465,72.5333290185,0.2775,0.1335,0.3079423647,65.51,-30.68,72.3382506009,132.3,61.42,3.8,61.5374390107,0.2775,0.1335,0.3079423647,61.42,3.8,61.5374390107,132.41
2019-08-02 06:00:00,66.2205,-30.164,72.7668984927,0.2605,0.166,0.3088952088,65.96,-30.33,72.5991081212,132.61,61.76,4.27,61.9074349331,0.2605,0.166,0.3088952088,61.76,4.27,61.9074349331,132.72
2019-08-02 06:30:00,69.1915,-29.4385,75.1936762933,1.0915,-0.08850000000000001,1.0950819604,68.1,-29.35,74.1554617004,131.74,63.53,4.83,63.7133408322,1.0915,-0.08850000000000001,1.0950819604,63.53,4.83,63.7133408322,131.85
2019-08-02 07:00:00,73.077,-28.2285,78.3396205074,2.747,-0.1385,2.7504892747,70.33,-28.09,75.7321398087,131.5,65.61,5.92,65.8765398302,2.747,-0.1385,2.7504892747,65.61,5.92,65.8765398302,131.6
2019-08-02 07:30:00,72.2115,-27.239,77.178130667,5.8615,-0.079,5.8620323481,66.35,-27.16,71.6937103238,131.78,61.95,6.92,62.3352941759,5.8615,-0.079,5.8620323481,61.95,6.92,62.3352941759,131.89
2019-08-02 08:00:00,73.743,-26.2525,78.2765852938,10.853,-0.0625,10.8531799603,62.89,-26.19,68.1253858705,131.34,58.73,7.62,59.2222703043,10.853,-0.0625,10.8531799603,58.73,7.62,59.2222703043,131.44
2019-08-02 08:30:00,74.9945,-25.093,79.0811841037,17.1745,-0.153,17.175181491,57.82,-24.94,62.9694846731,131.26,54.01,8.7,54.706216283,17.1745,-0.153,17.175181491,54.01,8.7,54.706216283,131.36
2019-08-02 09:00:00,74.5925,-24.4435,78.4953867976,23.9425,-0.3435,23.9449639486,50.65,-24.1,56.0912872022,132.09,47.4,9.82,48.406532617,23.9425,-0.3435,23.9449639486,47.4,9.82,48.406532617,132.18
2019-08-02 09:30:00,77.185,-23.1805,80.5906930436,30.535,-0.6505000000000001,30.5419281521,46.65,-22.53,51.8056309681,131.81,43.71,11.12,45.1023114707,30.535,-0.6505000000000001,30.5419281521,43.71,11.12,45.1023114707,131.91
2019-08-02 10:00:00,74.9135,-22.9625,78.3537420198,37.5435,-0.9625,37.5558357449,37.37,-22.0,43.3649270725,132.33,35.06,11.7,36.9607034565,37.5435,-0.9625,37.5558357449,35.06,11.7,36.9607034565,132.42
2019-08-02 10:30:00,74.198,-22.5155,77.5389640391,42.218,-1.3955,42.2410575655,31.98,-21.12,38.3245978452,132.17,30.16,12.45,32.628639260599996,42.218,-1.3955,42.2410575655,30.16,12.45,32.628639260599996,132.26
2019-08-02 11:00:00,73.253,-21.9705,76.476825766,44.343,-1.6105,44.3722363562,28.91,-20.36,35.3598317304,132.1,27.29,13.11,30.2756700999,44.343,-1.6105,44.3722363562,27.29,13.11,30.2756700999,132.19
2019-08-02 11:30:00,71.7035,-20.7685,74.6506698195,46.5135,-1.8185,46.5490346248,25.19,-18.95,31.5220335638,131.86,23.84,14.24,27.769105135,46.5135,-1.8185,46.5490346248,23.84,14.24,27.769105135,131.95
2019-08-02 12:00:00,70.784,-20.3045,73.6386269308,47.654,-2.0645,47.6986988947,23.13,-18.24,29.4566545962,131.73,21.94,14.82,26.4763290507,47.654,-2.0645,47.6986988947,21.94,14.82,26.4763290507,131.81
2019-08-02 12:30:00,71.1985,-20.246,74.0211248108,49.8485,-2.216,49.897731494,21.35,-18.03,27.9446488616,131.8,20.33,15.03,25.2825987588,49.8485,-2.216,49.897731494,20.33,15.03,25.2825987588,131.89
2019-08-02 13:00:00,69.538,-19.634,72.2566772001,53.288,-2.464,53.3449364045,16.25,-17.17,23.6404610784,131.7,15.57,15.76,22.1540628328,53.288,-2.464,53.3449364045,15.57,15.76,22.1540628328,131.78
2019-08-02 13:30:00,67.9535,-19.703,70.7522888057,55.1335,-2.893,55.2093494913,12.82,-16.81,21.1406835273,131.8,12.41,16.07,20.304014381400002,55.1335,-2.893,55.2093494913,12.41,16.07,20.304014381400002,131.84
2019-08-02 14:00:00,68.4635,-19.699,71.2411498591,55.3035,-2.899,55.3794304164,13.16,-16.8,21.3407028938,131.72,12.77,16.11,20.5573587798,55.3035,-2.899,55.3794304164,12.77,16.11,20.5573587798,131.72
2019-08-02 14:30:00,66.861,-19.947,69.7730329712,53.801,-2.707,53.8690583731,13.06,-17.24,21.6282500448,132.17,12.58,15.91,20.282615709,53.801,-2.707,53.8690583731,12.58,15.91,20.282615709,132.15
2019-08-02 15:00:00,67.338,-20.6265,70.4262646053,50.598,-2.2565,50.6482911484,16.74,-18.37,24.8532593436,132.49,15.96,14.99,21.8957004912,50.598,-2.2565,50.6482911484,15.96,14.99,21.8957004912,132.44
2019-08-02 15:30:00,67.11,-20.959,70.3066979811,48.23,-2.159,48.2782992762,18.88,-18.8,26.6438435666,132.72,17.95,14.69,23.1947968303,48.23,-2.159,48.2782992762,17.95,14.69,23.1947968303,132.66
2019-08-02 16:00:00,68.765,-21.5585,72.0652076057,44.745,-1.6985000000000001,44.7772255421,24.02,-19.86,31.1669696955,132.84,22.74,13.83,26.6153433192,44.745,-1.6985000000000001,44.7772255421,22.74,13.83,26.6153433192,132.76
2019-08-02 16:30:00,71.5835,-22.8375,75.1381985311,36.1835,-1.0975,36.2001405867,35.4,-21.74,41.5425998224,133.06,33.2,12.25,35.3878863455,36.1835,-1.0975,36.2001405867,33.2,12.25,35.3878863455,132.98
2019-08-02 17:00:00,73.5965,-22.906,77.0787237067,35.6565,-1.026,35.6712582936,37.94,-21.88,43.7970090303,132.99,35.57,12.08,37.5652938229,35.6565,-1.026,35.6712582936,35.57,12.08,37.5652938229,132.91
2019-08-02 17:30:00,68.414,-23.7905,72.4324739758,30.024,-0.7205,30.0326438438,38.39,-23.07,44.788581134,133.13,36.0,11.08,37.6665156339,30.024,-0.7205,30.0326438438,36.0,11.08,37.6665156339,133.05
2019-08-02 18:00:00,70.8415,-24.3795,74.9191440321,20.3615,-0.2995,20.3637025735,50.48,-24.08,55.9292124028,133.13,47.16,10.23,48.2567974486,20.3615,-0.2995,20.3637025735,47.16,10.23,48.2567974486,133.05
2019-08-02 18:30:00,73.0385,-25.049,77.2144732757,18.3385,-0.109,18.3388239331,54.7,-24.94,60.1173319435,133.31,51.04,9.53,51.9220810446,18.3385,-0.109,18.3388239331,51.04,9.53,51.9220810446,133.23
2019-08-02 19:00:00,75.58,-25.177,79.6631516386,12.32,-0.077,12.3202406227,63.26,-25.1,68.0576050122,133.11,59.03,9.41,59.7753209945,12.32,-0.077,12.3202406227,59.03,9.41,59.7753209945,133.02
2019-08-02 19:30:00,83.544,-24.3185,87.0114324572,7.144,0.061500000000000006,7.1442647102,76.4,-24.38,80.1956632244,132.08,71.21,9.63,71.8582006454,7.144,0.061500000000000006,7.1442647102,71.21,9.63,71.8582006454,131.99
2019-08-02 20:00:00,85.698,-24.6125,89.1623371175,5.628,0.0375,5.628124932,80.07,-24.65,83.7784423345,131.99,74.56,9.36,75.1452140858,5.628,0.0375,5.628124932,74.56,9.36,75.1452140858,131.91
2019-08-02 20:30:00,86.54,-24.453,89.9284204743,2.42,-0.023,2.4201092951,84.12,-24.43,87.5956579974,131.85,78.34,9.57,78.9223700861,2.42,-0.023,2.4201092951,78.34,9.57,78.9223700861,131.77
2019-08-02 21:00:00,85.9855,-24.7225,89.469034959,0.41550000000000004,0.1075,0.42918119720000003,85.57,-24.83,89.0996846235,131.85,79.67,9.2,80.1994320429,0.41550000000000004,0.1075,0.42918119720000003,79.67,9.2,80.1994320429,131.77
2019-08-02 21:30:00,85.696,-24.6025,89.1576548719,0.016,0.2275,0.22806194330000001,85.68,-24.83,89.2053322397,131.7,79.72,9.14,80.2422457313,0.016,0.2275,0.22806194330000001,79.72,9.14,80.2422457313,131.68
2019-08-02 22:00:00,85.852,-24.7885,89.3590266076,0.012,0.3015,0.30173871150000003,85.84,-25.09,89.4316146561,131.89,79.93,9.02,80.4373377232,0.012,0.3015,0.30173871150000003,79.93,9.02,80.4373377232,131.9
2019-08-02 22:30:00,83.895,-25.8135,87.7764649963,0.015,0.3065,0.3068668278,83.88,-26.12,87.8527677424,131.93,78.13,8.05,78.5436146354,0.015,0.3065,0.3068668278,78.13,8.05,78.5436146354,131.96
2019-08-02 23:00:00,80.675,-26.984,85.068160207,0.015,0.316,0.31635581230000004,80.66,-27.3,85.1547156651,131.64,75.12,6.77,75.4244476281,0.015,0.316,0.31635581230000004,75.12,6.77,75.4244476281,131.69
2019-08-02 23:30:00,77.795,-27.9,82.6466697756,0.015,0.34,0.3403307215,77.78,-28.24,82.7479667424,132.03,72.49,6.06,72.7428601307,0.015,0.34,0.3403307215,72.49,6.06,72.7428601307,132.1
2019-08-03 00:00:00,74.6665,-28.8595,80.0497155679,0.0165,0.3405,0.3408995453,74.65,-29.2,80.1577351227,131.87,69.62,5.1,69.806549836,0.0165,0.3405,0.3408995453,69.62,5.1,69.806549836,131.96
2019-08-03 00:30:00,71.6405,-29.2345,77.3758181249,0.0205,0.34550000000000003,0.3461076422,71.62,-29.58,77.488068759,132.02,66.77,4.82,66.9437472808,0.0205,0.34550000000000003,0.3461076422,66.77,4.82,66.9437472808,132.13
2019-08-03 01:00:00,69.8985,-29.666,75.933338253,0.0585,0.374,0.3785475532,69.84,-30.04,76.0264901202,132.14,65.18,4.43,65.330370426,0.0585,0.374,0.3785475532,65.18,4.43,65.330370426,132.26
2019-08-03 01:30:00,69.015,-29.5085,75.0587889407,0.155,0.3115,0.34793282400000003,68.86,-29.82,75.0395362459,131.65,64.28,4.43,64.4324708513,0.155,0.3115,0.34793282400000003,64.28,4.43,64.4324708513,131.76
2019-08-03 02:00:00,67.8755,-29.4275,73.9801409603,0.20550000000000002,0.29250000000000004,0.35747237660000003,67.67,-29.72,73.9087768807,131.89,63.14,4.61,63.3080697858,0.20550000000000002,0.29250000000000004,0.35747237660000003,63.14,4.61,63.3080697858,132.01
2019-08-03 02:30:00,66.783,-29.5445,73.0263416121,0.303,0.3155,0.4374348523,66.48,-29.86,72.8780488213,132.03,62.07,4.55,62.2365439272,0.303,0.3155,0.4374348523,62.07,4.55,62.2365439272,132.15
2019-08-03 03:00:00,65.256,-29.801,71.7387282923,0.506,0.309,0.5928886911,64.75,-30.11,71.4085050957,132.3,60.5,4.43,60.6619724374,0.506,0.309,0.5928886911,60.5,4.43,60.6619724374,132.41
2019-08-03 03:30:00,64.763,-29.838,71.3060475205,0.5630000000000001,0.272,0.6252623449,64.2,-30.11,70.9101692284,132.45,59.95,4.5,60.1186535112,0.5630000000000001,0.272,0.6252623449,59.95,4.5,60.1186535112,132.56
2019-08-03 04:00:00,64.425,-30.0015,71.068070378,0.365,0.2585,0.4472664195,64.06,-30.26,70.8473796269,132.45,59.84,4.36,59.9986266509,0.365,0.2585,0.4472664195,59.84,4.36,59.9986266509,132.56
2019-08-03 04:30:00,64.758,-30.0915,71.4079612946,0.28800000000000003,0.2585,0.386996447,64.47,-30.35,71.2566025011,132.45,60.22,4.29,60.3726138245,0.28800000000000003,0.2585,0.386996447,60.22,4.29,60.3726138245,132.56
2019-08-03 05:00:00,64.175,-29.989,70.8362248147,0.325,0.241,0.4046059812,63.85,-30.23,70.6447124702,132.55,59.62,4.42,59.7836164848,0.325,0.241,0.4046059812,59.62,4.42,59.7836164848,132.66
2019-08-03 05:30:00,64.7735,-29.504,71.1764871165,0.4335,0.246,0.49843580330000004,64.34,-29.75,70.8851049234,132.31,60.1,4.77,60.2889948498,0.4335,0.246,0.49843580330000004,60.1,4.77,60.2889948498,132.42
2019-08-03 06:00:00,65.007,-29.3355,71.3195738157,0.487,0.2245,0.5362548368,64.52,-29.56,70.9691764078,132.4,60.28,4.99,60.486184373,0.487,0.2245,0.5362548368,60.28,4.99,60.486184373,132.51
2019-08-03 06:30:00,66.9245,-28.6405,72.7953771918,0.8145,0.029500000000000002,0.8150340484,66.11,-28.67,72.05901054,132.01,61.71,5.63,61.9662892224,0.8145,0.029500000000000002,0.8150340484,61.71,5.63,61.9662892224,132.12
2019-08-03 07:00:00,68.5265,-28.102,74.0648608063,2.3064999999999998,-0.002,2.3065008671,66.22,-28.1,71.9353765542,131.72,61.81,6.05,62.1053830195,2.3064999999999998,-0.002,2.3065008671,61.81,6.05,62.1053830195,131.82
2019-08-03 07:30:00,72.5835,-27.654,77.673085353,4.3135,-0.074,4.3141347047,68.27,-27.58,73.6304916458,131.07,63.74,6.2,64.0408276024,4.3135,-0.074,4.3141347047,63.74,6.2,64.0408276024,131.16
2019-08-03 08:00:00,76.141,-26.693,80.684373518,4.601,-0.073,4.6015790768,71.54,-26.62,76.3321426399,132.21,66.75,7.68,67.1903631483,4.601,-0.073,4.6015790768,66.75,7.68,67.1903631483,132.31
2019-08-03 08:30:00,79.557,-25.484,83.538916111,4.927,-0.004,4.9270016237,74.63,-25.48,78.8597952064,131.93,69.58,8.64,70.1143779834,4.927,-0.004,4.9270016237,69.58,8.64,70.1143779834,132.02
2019-08-03 09:00:00,81.49,-25.04,85.2503472134,8.05,0.14,8.0512172993,73.44,-25.18,77.6367567586,131.87,68.49,8.88,69.0632644754,8.05,0.14,8.0512172993,68.49,8.88,69.0632644754,131.97
2019-08-03 09:30:00,79.36,-24.8915,83.1720889016,12.51,0.1085,12.5104705047,66.85,-25.0,71.3717205902,131.76,62.38,8.97,63.0216256534,12.51,0.1085,12.5104705047,62.38,8.97,63.0216256534,131.87
2019-08-03 10:00:00,78.9325,-25.182,82.8521133119,19.8425,-0.152,19.8430821762,59.09,-25.03,64.1726499375,131.85,55.19,8.89,55.9014150089,19.8425,-0.152,19.8430821762,55.19,8.89,55.9014150089,131.95
2019-08-03 10:30:00,78.2425,-25.0105,82.1426437151,24.8025,-0.6105,24.8100124244,53.44,-24.4,58.7468603416,131.67,50.02,9.39,50.8937373357,24.8025,-0.6105,24.8100124244,50.02,9.39,50.8937373357,131.77
2019-08-03 11:00:00,75.6115,-24.5375,79.4933194583,29.8415,-0.5475,29.8465220503,45.77,-23.99,51.6760389349,131.67,42.92,9.71,44.0046645255,29.8415,-0.5475,29.8465220503,42.92,9.71,44.0046645255,131.77
2019-08-03 11:30:00,73.1665,-23.747,76.9237072121,42.1665,-2.467,42.2386056973,31.0,-21.28,37.6010425387,131.39,29.2,11.95,31.5506339081,42.1665,-2.467,42.2386056973,29.2,11.95,31.5506339081,131.49
2019-08-03 12:00:00,73.5795,-24.011,77.3981326729,42.9595,-2.6310000000000002,43.0399907208,30.62,-21.38,37.3455325307,131.42,28.97,11.92,31.3264632539,42.9595,-2.6310000000000002,43.0399907208,28.97,11.92,31.3264632539,131.49
2019-08-03 12:30:00,72.8115,-23.724,76.5789965216,39.6115,-2.2439999999999998,39.675010627,33.2,-21.48,39.5427667216,131.37,31.32,11.82,33.4761825781,39.6115,-2.2439999999999998,39.675010627,31.32,11.82,33.4761825781,131.44
2019-08-03 13:00:00,71.0055,-23.983,74.9464163203,36.1255,-2.033,36.1826593723,34.88,-21.95,41.2118538773,131.49,32.88,11.42,34.8067637105,36.1255,-2.033,36.1826593723,32.88,11.42,34.8067637105,131.55
2019-08-03 13:30:00,67.143,-23.9045,71.2713657036,30.953,-1.3845,30.9839482515,36.19,-22.52,42.6247170079,131.6,34.06,10.97,35.7830197161,30.953,-1.3845,30.9839482515,34.06,10.97,35.7830197161,131.66
2019-08-03 14:00:00,65.9775,-24.1105,70.2449052708,37.0375,-1.8805,37.0852084597,28.94,-22.23,36.4924170205,131.74,27.38,11.27,29.6087368863,37.0375,-1.8805,37.0852084597,27.38,11.27,29.6087368863,131.78
2019-08-03 14:30:00,63.5865,-24.071,67.9901170998,32.0065,-1.331,32.0341630646,31.58,-22.74,38.9153440175,131.88,29.78,10.83,31.6881255362,32.0065,-1.331,32.0341630646,29.78,10.83,31.6881255362,131.95
2019-08-03 15:00:00,61.9055,-24.588,66.6097641059,32.2255,-1.568,32.2636246298,29.68,-23.02,37.5609211815,131.94,28.08,10.59,30.0105731368,32.2255,-1.568,32.2636246298,28.08,10.59,30.0105731368,131.98
2019-08-03 15:30:00,62.2895,-24.71,67.0116848785,29.2095,-1.33,29.2397638542,33.08,-23.38,40.5081572032,131.94,31.19,10.31,32.8498432264,29.2095,-1.33,29.2397638542,31.19,10.31,32.8498432264,131.98
2019-08-03 16:00:00,61.88,-23.994,66.369017139,32.85,-1.464,32.8826062836,29.03,-22.53,36.7469971562,131.85,27.46,11.0,29.5812711018,32.85,-1.464,32.8826062836,27.46,11.0,29.5812711018,131.86
2019-08-03 16:30:00,65.43,-24.267,69.7851860283,31.96,-1.297,31.9863065858,33.47,-22.97,40.5938640684,131.89,31.58,10.62,33.3178750823,31.96,-1.297,31.9863065858,31.58,10.62,33.3178750823,131.86
2019-08-03 17:00:00,68.6765,-24.946,73.0668499954,25.8565,-1.276,25.8879657032,42.82,-23.67,48.9266931235,131.94,40.2,10.02,41.4299456915,25.8565,-1.276,25.8879657032,40.2,10.02,41.4299456915,131.91
2019-08-03 17:30:00,73.0715,-24.818,77.1710906768,19.9515,-1.588,20.0145970794,53.12,-23.23,57.9772998681,131.73,49.73,10.4,50.8058352948,19.9515,-1.588,20.0145970794,49.73,10.4,50.8058352948,131.72
2019-08-03 18:00:00,77.0385,-23.859,80.6485112277,11.0685,-0.659,11.0881005249,65.97,-23.2,69.9305433984,131.44,61.58,10.44,62.4587063587,11.0685,-0.659,11.0881005249,61.58,10.44,62.4587063587,131.53
2019-08-03 18:30:00,77.405,-23.95,81.0255300816,11.775,-0.5,11.7856109303,65.63,-23.45,69.693610898,131.49,61.27,10.23,62.1181599856,11.775,-0.5,11.7856109303,61.27,10.23,62.1181599856,131.53
2019-08-03 19:00:00,80.2955,-24.465,83.9398805411,8.9255,-0.645,8.9487750698,71.37,-23.82,75.2400777512,131.49,66.55,9.89,67.2808635497,8.9255,-0.645,8.9487750698,66.55,9.89,67.2808635497,131.53
2019-08-03 19:30:00,81.155,-24.8905,84.8862239427,5.875,-0.5805,5.9036095103,75.28,-24.31,79.1078662334,131.54,70.18,9.53,70.8241011238,5.875,-0.5805,5.9036095103,70.18,9.53,70.8241011238,131.62
2019-08-03 20:00:00,80.184,-25.209,84.0533612475,3.484,-0.659,3.5457773478,76.7,-24.55,80.5331763933,131.74,71.5,9.36,72.1100520039,3.484,-0.659,3.5457773478,71.5,9.36,72.1100520039,131.82
2019-08-03 20:30:00,79.9185,-25.256,83.8142719246,2.0685000000000002,-0.5760000000000001,2.1472000955,77.85,-24.68,81.6683837234,131.74,72.53,9.25,73.1174630304,2.0685000000000002,-0.5760000000000001,2.1472000955,72.53,9.25,73.1174630304,131.82
2019-08-03 21:00:00,79.9565,-25.5575,83.9418113844,1.0665,-0.40750000000000003,1.1416998292,78.89,-25.15,82.8018997367,131.74,73.52,8.88,74.0543368075,1.0665,-0.40750000000000003,1.1416998292,73.52,8.88,74.0543368075,131.87
2019-08-03 21:30:00,79.33,-25.725,83.3967896564,1.32,-0.375,1.3722335807000001,78.01,-25.35,82.0254996937,131.74,72.72,8.69,73.2373845792,1.32,-0.375,1.3722335807000001,72.72,8.69,73.2373845792,131.87
2019-08-03 22:00:00,77.8055,-26.573,82.218125491,1.8155000000000001,-0.243,1.8316902713,75.99,-26.33,80.4223165545,131.98,70.81,7.82,71.240497612,1.8155000000000001,-0.243,1.8316902713,70.81,7.82,71.240497612,132.08
2019-08-03 22:30:00,75.3915,-27.012,80.0844954798,2.3015,-0.342,2.3267716368,73.09,-26.67,77.8038366663,131.48,68.15,7.24,68.5334961898,2.3015,-0.342,2.3267716368,68.15,7.24,68.5334961898,131.6
2019-08-03 23:00:00,72.2485,-27.4765,77.2968550751,2.6085000000000003,-0.3365,2.6301149214,69.64,-27.14,74.7416162523,131.59,64.98,6.84,65.3390082569,2.6085000000000003,-0.3365,2.6301149214,64.98,6.84,65.3390082569,131.7
2019-08-03 23:30:00,70.5305,-28.042,75.9006271005,1.8405,-0.322,1.8684550436,68.69,-27.72,74.0723598922,131.92,64.09,6.44,64.4127448569,1.8405,-0.322,1.8684550436,64.09,6.44,64.4127448569,132.04
2019-08-04 00:00:00,68.717,-28.4895,74.3886933562,2.037,-0.35950000000000004,2.0684799371,66.68,-28.13,72.370707472,131.31,62.26,5.8,62.5295738031,2.037,-0.35950000000000004,2.0684799371,62.26,5.8,62.5295738031,131.43
2019-08-04 00:30:00,66.3925,-28.833,72.383050124,2.0025,-0.323,2.028382422,64.39,-28.51,70.4194021559,132.09,60.22,5.76,60.4948427554,2.0025,-0.323,2.028382422,60.22,5.76,60.4948427554,132.21
2019-08-04 01:00:00,64.447,-28.9085,70.6336830503,1.7770000000000001,-0.35850000000000004,1.8128020438,62.67,-28.55,68.8667655695,132.22,58.58,5.83,58.869391877300004,1.7770000000000001,-0.35850000000000004,1.8128020438,58.58,5.83,58.869391877300004,132.34
2019-08-04 01:30:00,63.692,-29.6935,70.273571179,1.612,-0.3135,1.6422016472,62.08,-29.38,68.6812259646,132.61,58.08,5.22,58.3141046403,1.612,-0.3135,1.6422016472,58.08,5.22,58.3141046403,132.73
2019-08-04 02:00:00,63.67,-30.088,70.4212797668,1.43,-0.278,1.4567717735,62.24,-29.81,69.010533254,132.76,58.23,4.9,58.4358015261,1.43,-0.278,1.4567717735,58.23,4.9,58.4358015261,132.89
2019-08-04 02:30:00,63.716,-30.4205,70.6054918278,1.276,-0.2705,1.3043566422000001,62.44,-30.15,69.3381287604,132.72,58.36,4.51,58.5340046469,1.276,-0.2705,1.3043566422000001,58.36,4.51,58.5340046469,132.84
2019-08-04 03:00:00,63.2975,-30.631,70.3194970634,1.4175,-0.251,1.4395510585,61.88,-30.38,68.9353233111,133.04,57.63,4.61,57.8140899781,1.4175,-0.251,1.4395510585,57.63,4.61,57.8140899781,133.16
2019-08-04 03:30:00,62.8485,-30.682,69.9379659144,1.4785,-0.312,1.5110612992,61.37,-30.37,68.4734532501,133.04,57.39,4.51,57.5669366911,1.4785,-0.312,1.5110612992,57.39,4.51,57.5669366911,133.16
2019-08-04 04:00:00,62.431,-30.477,69.4728528995,1.541,-0.357,1.5818122518000002,60.89,-30.12,67.9323671014,132.96,56.93,4.65,57.119588584,1.541,-0.357,1.5818122518000002,56.93,4.65,57.119588584,133.08
2019-08-04 04:30:00,62.2735,-30.47,69.3282749118,1.6035,-0.34,1.6391498559,60.67,-30.13,67.7396914667,132.96,56.77,4.69,56.9634005305,1.6035,-0.34,1.6391498559,56.77,4.69,56.9634005305,133.08
2019-08-04 05:00:00,63.3505,-30.257,70.2052127641,1.7705000000000002,-0.327,1.8004441813,61.58,-29.93,68.4682503063,132.61,57.58,4.73,57.7739500121,1.7705000000000002,-0.327,1.8004441813,57.58,4.73,57.7739500121,132.74
2019-08-04 05:30:00,65.0185,-30.2865,71.7264067447,1.7285,-0.3065,1.7554641836,63.29,-29.98,70.0315964405,132.49,59.11,4.58,59.2871697756,1.7285,-0.3065,1.7554641836,59.11,4.58,59.2871697756,132.65
2019-08-04 06:00:00,64.9865,-30.85,71.9372482254,1.4565000000000001,-0.42,1.5158470404000002,63.53,-30.43,70.4417901533,132.86,59.38,4.32,59.5369364345,1.4565000000000001,-0.42,1.5158470404000002,59.38,4.32,59.5369364345,132.89
2019-08-04 06:30:00,65.8705,-30.735500000000002,72.6883328362,1.4705,-0.5555,1.5719257298,64.4,-30.18,71.1209701846,132.68,60.18,4.52,60.3495053832,1.4705,-0.5555,1.5719257298,60.18,4.52,60.3495053832,132.62
2019-08-04 07:00:00,67.418,-29.7815,73.7029474733,1.528,-0.47150000000000003,1.5990923207,65.89,-29.31,72.1149651598,132.5,61.52,5.24,61.7427566602,1.528,-0.47150000000000003,1.5990923207,61.52,5.24,61.7427566602,132.47
2019-08-04 07:30:00,69.8485,-29.3595,75.768022229,2.2585,-0.5595,2.326770831,67.59,-28.8,73.4700489996,132.5,63.15,5.71,63.4076225702,2.2585,-0.5595,2.326770831,63.15,5.71,63.4076225702,132.53
2019-08-04 08:00:00,73.1645,-28.818,78.6353685326,2.6245000000000003,-0.608,2.6940052431,70.54,-28.21,75.9716769592,132.07,65.84,6.12,66.1238232409,2.6245000000000003,-0.608,2.6940052431,65.84,6.12,66.1238232409,132.26
2019-08-04 08:30:00,76.347,-28.114,81.3588434345,2.947,-0.594,3.0062676195,73.4,-27.52,78.3894788859,131.65,68.45,6.59,68.7664932943,2.947,-0.594,3.0062676195,68.45,6.59,68.7664932943,131.83
2019-08-04 09:00:00,78.264,-27.707,83.0236806279,4.124,-0.307,4.1354111041,74.14,-27.4,79.0411260041,131.93,69.19,6.86,69.5292434879,4.124,-0.307,4.1354111041,69.19,6.86,69.5292434879,131.91
2019-08-04 09:30:00,80.7525,-26.965,85.1356416623,8.0925,-0.405,8.1026280459,72.66,-26.56,77.3621949016,131.55,67.81,7.45,68.2180225454,8.0925,-0.405,8.1026280459,67.81,7.45,68.2180225454,131.45
2019-08-04 10:00:00,81.2815,-27.167,85.7013893193,14.2215,-0.317,14.2250325571,67.06,-26.85,72.2354905846,132.64,62.63,7.63,63.0930566703,14.2215,-0.317,14.2250325571,62.63,7.63,63.0930566703,132.53
2019-08-04 10:30:00,81.3805,-27.2325,85.8160523241,19.1605,-0.8125,19.1777192726,62.22,-26.42,67.5969289243,132.9,58.17,8.13,58.7353879701,19.1605,-0.8125,19.1777192726,58.17,8.13,58.7353879701,132.8
2019-08-04 11:00:00,81.7645,-26.8835,86.0706455913,17.6045,-0.9735,17.6313959317,64.16,-25.91,69.1941738877,132.73,59.98,8.51,60.5806941195,17.6045,-0.9735,17.6313959317,59.98,8.51,60.5806941195,132.63
2019-08-04 11:30:00,82.3805,-26.8735,86.6529386836,18.6905,-1.2735,18.7338354989,63.69,-25.6,68.6423783096,132.58,59.48,8.69,60.1114506563,18.6905,-1.2735,18.7338354989,59.48,8.69,60.1114506563,132.48
2019-08-04 12:00:00,81.9075,-26.842,86.1935700633,15.5475,-0.982,15.5784813204,66.36,-25.86,71.2207076629,132.68,62.0,8.55,62.5867597819,15.5475,-0.982,15.5784813204,62.0,8.55,62.5867597819,132.58
2019-08-04 12:30:00,78.59,-25.5625,82.6427825418,20.16,-0.6825,20.1715494261,58.43,-24.88,63.5065295855,132.44,54.67,9.32,55.45873511,20.16,-0.6825,20.1715494261,54.67,9.32,55.45873511,132.34
2019-08-04 13:00:00,81.647,-26.8905,85.9612214853,24.297,-1.4505,24.3402579947,57.35,-25.44,62.7392707959,132.55,53.63,8.84,54.3536797282,24.297,-1.4505,24.3402579947,53.63,8.84,54.3536797282,132.46
2019-08-04 13:30:00,77.151,-25.6895,81.3156025081,34.761,-2.0095,34.8190351855,42.39,-23.68,48.5556845282,132.55,39.88,10.37,41.2062046299,34.761,-2.0095,34.8190351855,39.88,10.37,41.2062046299,132.46
2019-08-04 14:00:00,72.6975,-24.741,76.7922104595,41.8975,-2.511,41.9726771513,30.8,-22.23,37.9843770516,132.55,29.16,11.59,31.3788734661,41.8975,-2.511,41.9726771513,29.16,11.59,31.3788734661,132.46
2019-08-04 14:30:00,71.509,-24.2845,75.5200239754,47.449,-3.2345,47.5591168048,24.06,-21.05,31.9685173256,132.05,22.89,12.38,26.0233837154,47.449,-3.2345,47.5591168048,22.89,12.38,26.0233837154,131.98
2019-08-04 15:00:00,70.101,-24.233,74.1713454779,46.941,-3.533,47.0737673232,23.16,-20.7,31.0624467806,131.94,22.07,12.65,25.4383057612,46.941,-3.533,47.0737673232,22.07,12.65,25.4383057612,131.88
2019-08-04 15:30:00,67.159,-24.1,71.3522338893,45.499,-3.41,45.6266051882,21.66,-20.69,29.9538261329,132.0,20.69,12.74,24.2978126588,45.499,-3.41,45.6266051882,20.69,12.74,24.2978126588,131.94
2019-08-04 16:00:00,66.8065,-24.327,71.0978999075,43.5265,-2.797,43.6162746145,23.28,-21.53,31.7096089538,132.37,22.18,12.15,25.2898181093,43.5265,-2.797,43.6162746145,22.18,12.15,25.2898181093,132.31
2019-08-04 16:30:00,64.388,-24.4685,68.8804909699,38.118,-2.2285,38.1830870445,26.27,-22.24,34.4199142939,132.89,24.94,11.7,27.5480235226,38.118,-2.2285,38.1830870445,24.94,11.7,27.5480235226,132.83
2019-08-04 17:00:00,70.276,-25.394,74.7232989903,31.066,-2.174,31.141975403,39.21,-23.22,45.5696445016,132.74,36.88,10.85,38.4429044168,31.066,-2.174,31.141975403,36.88,10.85,38.4429044168,132.69
2019-08-04 17:30:00,74.6415,-26.0255,79.0485937414,17.8015,-1.3355000000000001,17.851525495,56.84,-24.69,61.9708132914,132.83,53.17,9.63,54.0350423337,17.8015,-1.3355000000000001,17.851525495,53.17,9.63,54.0350423337,132.77
2019-08-04 18:00:00,76.0075,-25.8505,80.2831763603,16.7375,-1.0305,16.7691930784,59.27,-24.82,64.2570252968,132.75,55.39,9.46,56.1920252349,16.7375,-1.0305,16.7691930784,55.39,9.46,56.1920252349,132.69
2019-08-04 18:30:00,81.0875,-25.8155,85.0977243908,14.1375,-1.0355,14.1753718293,66.95,-24.78,71.3887309034,132.53,62.5,9.52,63.2208857894,14.1375,-1.0355,14.1753718293,62.5,9.52,63.2208857894,132.48
2019-08-04 19:00:00,81.026,-26.068,85.1161165702,11.326,-0.878,11.3599806338,69.7,-25.19,74.1122533728,132.47,65.06,9.05,65.6864224935,11.326,-0.878,11.3599806338,65.06,9.05,65.6864224935,132.41
2019-08-04 19:30:00,74.7665,-26.7495,79.4075895145,8.2765,-0.9095000000000001,8.3263222674,66.49,-25.84,71.3346038049,132.63,62.06,8.49,62.6380371659,8.2765,-0.9095000000000001,8.3263222674,62.06,8.49,62.6380371659,132.58
2019-08-04 20:00:00,72.518,-26.977,77.3732437797,7.388,-0.9470000000000001,7.4484463481,65.13,-26.03,70.1389891572,132.63,60.84,8.38,61.4144119894,7.388,-0.9470000000000001,7.4484463481,60.84,8.38,61.4144119894,132.58
2019-08-04 20:30:00,73.3635,-27.3525,78.2966307608,6.4735,-0.9725,6.5461407333,66.89,-26.38,71.9039393914,132.57,62.46,8.06,62.9778945345,6.4735,-0.9725,6.5461407333,62.46,8.06,62.9778945345,132.54
2019-08-04 21:00:00,71.108,-27.222,76.1405604655,5.428,-0.782,5.4840412106,65.68,-26.44,70.8020903646,132.63,61.33,8.0,61.8495666921,5.428,-0.782,5.4840412106,61.33,8.0,61.8495666921,132.57
2019-08-04 21:30:00,74.359,-27.217,79.1834955657,5.849,-0.787,5.9017090745,68.51,-26.43,73.4313625095,132.58,63.96,8.02,64.4608563393,5.849,-0.787,5.9017090745,63.96,8.02,64.4608563393,132.52
2019-08-04 22:00:00,73.757,-27.4885,78.7128495307,6.187,-0.6185,6.2178381492,67.57,-26.87,72.7165854534,132.17,63.09,7.39,63.5213365728,6.187,-0.6185,6.2178381492,63.09,7.39,63.5213365728,132.11
2019-08-04 22:30:00,68.5285,-27.6375,73.8917229363,6.7185,-0.7075,6.7556493766,61.81,-26.93,67.4218139774,131.93,57.68,7.2,58.1276388648,6.7185,-0.7075,6.7556493766,57.68,7.2,58.1276388648,131.89
2019-08-04 23:00:00,63.607,-28.3295,69.6305322344,7.447,-0.8095,7.4908677234,56.16,-27.52,62.5403549718,133.47,52.42,7.42,52.9425424399,7.447,-0.8095,7.4908677234,52.42,7.42,52.9425424399,133.32
2019-08-04 23:30:00,58.1345,-28.2105,64.6177406019,7.5845,-0.8405,7.6309292029,50.55,-27.37,57.4840795351,133.31,47.33,7.35,47.8973005502,7.5845,-0.8405,7.6309292029,47.33,7.35,47.8973005502,133.07
2019-08-05 00:00:00,54.3175,-27.839,61.0360608759,7.9275,-0.909,7.9794446705,46.39,-26.93,53.6400689783,133.09,43.57,7.62,44.2313158294,7.9275,-0.909,7.9794446705,43.57,7.62,44.2313158294,132.83
2019-08-05 00:30:00,53.0965,-27.3785,59.739606414,7.8165,-0.8285,7.8602852684,45.28,-26.55,52.4898171077,131.94,42.5,7.37,43.1342891445,7.8165,-0.8285,7.8602852684,42.5,7.37,43.1342891445,131.77
2019-08-05 01:00:00,50.1655,-27.2425,57.0852975511,5.2855,-0.5625,5.3153472605,44.88,-26.68,52.2114623431,132.21,42.18,7.39,42.8224765748,5.2855,-0.5625,5.3153472605,42.18,7.39,42.8224765748,131.82
2019-08-05 01:30:00,49.2735,-26.6635,56.0251732215,1.4735,-0.3835,1.5225880927,47.8,-26.28,54.5479458825,132.3,44.84,7.82,45.5167881116,1.4735,-0.3835,1.5225880927,44.84,7.82,45.5167881116,132.2
2019-08-05 02:00:00,52.228,-27.0805,58.8312626437,0.448,-0.2505,0.5132779461,51.78,-26.83,58.3182415716,132.42,48.54,7.45,49.10839134,0.448,-0.2505,0.5132779461,48.54,7.45,49.10839134,132.4
2019-08-05 02:30:00,54.449,-28.1215,61.2822352991,0.459,-0.2215,0.5096501251000001,53.99,-27.9,60.7727743319,131.58,50.56,6.0,50.9147679952,0.459,-0.2215,0.5096501251000001,50.56,6.0,50.9147679952,131.5
2019-08-05 03:00:00,55.669,-29.0945,62.813434003,0.8190000000000001,-0.20450000000000002,0.8441452778,54.85,-28.89,61.9931818832,131.71,51.33,5.09,51.5817506488,0.8190000000000001,-0.20450000000000002,0.8441452778,51.33,5.09,51.5817506488,131.61
2019-08-05 03:30:00,55.376,-29.182,62.5946523275,0.996,-0.252,1.0273850301,54.38,-28.93,61.5965039592,131.56,50.93,5.03,51.1777861967,0.996,-0.252,1.0273850301,50.93,5.03,51.1777861967,131.47
2019-08-05 04:00:00,57.007,-29.501,64.1880600268,0.757,-0.241,0.7944369075000001,56.25,-29.26,63.4051267643,131.74,52.62,4.75,52.8339559374,0.757,-0.241,0.7944369075000001,52.62,4.75,52.8339559374,131.64
2019-08-05 04:30:00,57.896,-29.602,65.0248046518,0.746,-0.242,0.7842703615000001,57.15,-29.36,64.250541632,131.61,53.51,4.63,53.7099339043,0.746,-0.242,0.7842703615000001,53.51,4.63,53.7099339043,131.51
2019-08-05 05:00:00,57.5865,-29.5465,64.7240345196,0.7565000000000001,-0.24650000000000002,0.7956472208,56.83,-29.3,63.9385556609,131.34,53.18,4.61,53.3794389255,0.7565000000000001,-0.24650000000000002,0.7956472208,53.18,4.61,53.3794389255,131.25
2019-08-05 05:30:00,58.908,-29.245,65.7679442358,0.708,-0.265,0.7559689147,58.2,-28.98,65.0160011074,131.53,54.44,5.01,54.6700438997,0.708,-0.265,0.7559689147,54.44,5.01,54.6700438997,131.44
2019-08-05 06:00:00,60.4685,-29.4085,67.2406080022,0.6685,-0.3785,0.7682151391,59.8,-29.03,66.473911424,132.47,55.95,5.47,56.2167537305,0.6685,-0.3785,0.7682151391,55.95,5.47,56.2167537305,132.38
2019-08-05 06:30:00,62.555,-29.2655,69.0622727345,1.585,-0.5455,1.6762443885,60.97,-28.72,67.3956919988,133.22,56.96,6.15,57.2910472936,1.585,-0.5455,1.6762443885,56.96,6.15,57.2910472936,133.13
2019-08-05 07:00:00,66.9775,-29.4565,73.1687836341,3.2775,-0.6065,3.3331439363,63.7,-28.85,69.9286243251,133.82,59.43,6.4,59.7736137439,3.2775,-0.6065,3.3331439363,59.43,6.4,59.7736137439,133.73
2019-08-05 07:30:00,73.567,-28.93,79.0509227587,6.607,-0.75,6.6494322314000005,66.96,-28.18,72.6481520756,132.93,62.54,6.53,62.8799848919,6.607,-0.75,6.6494322314000005,62.54,6.53,62.8799848919,132.83
2019-08-05 08:00:00,71.3105,-27.239,76.3357749109,10.7405,-0.899,10.7780583247,60.57,-26.34,66.0493792552,132.36,56.64,7.97,57.1979938459,10.7405,-0.899,10.7780583247,56.64,7.97,57.1979938459,132.27
2019-08-05 08:30:00,71.5,-26.4415,76.232558151,16.38,-1.2615,16.4285051739,55.12,-25.18,60.5990659994,132.77,51.61,9.2,52.4235834334,16.38,-1.2615,16.4285051739,51.61,9.2,52.4235834334,132.69
2019-08-05 09:00:00,71.813,-25.452,76.1899683226,17.793,-1.4020000000000001,17.8481498481,54.02,-24.05,59.1317418989,132.53,50.52,10.09,51.5177493685,17.793,-1.4020000000000001,17.8481498481,50.52,10.09,51.5177493685,132.45
2019-08-05 09:30:00,71.227,-24.962,75.4744127039,24.997,-1.592,25.0476440609,46.23,-23.37,51.8012528806,132.71,43.31,10.71,44.614573852,24.997,-1.592,25.0476440609,43.31,10.71,44.614573852,132.63
2019-08-05 10:00:00,67.907,-24.0055,72.0251669852,27.787,-2.4755000000000003,27.8970512644,40.12,-21.53,45.5319151805,132.71,37.65,12.35,39.623793357,27.787,-2.4755000000000003,27.8970512644,37.65,12.35,39.623793357,132.63
2019-08-05 10:30:00,64.27,-23.288,68.3590801869,33.15,-2.658,33.2563898221,31.12,-20.63,37.3369963977,132.98,29.39,13.27,32.2469378391,33.15,-2.658,33.2563898221,29.39,13.27,32.2469378391,132.89
2019-08-05 11:00:00,62.5635,-22.576999999999998,66.5124985341,34.1935,-2.967,34.3219832068,28.37,-19.61,34.4878094404,132.6,26.79,14.04,30.2460856972,34.1935,-2.967,34.3219832068,26.79,14.04,30.2460856972,132.51
2019-08-05 11:30:00,62.3415,-22.4895,66.2739785474,22.8415,-2.4295,22.9703415843,39.5,-20.06,44.3018464626,132.41,37.01,13.54,39.4090306909,22.8415,-2.4295,22.9703415843,37.01,13.54,39.4090306909,132.33
