Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-05 12:00:00,66.3135,-22.135,69.9102174739,35.5535,-2.6550000000000002,35.652494825,30.76,-19.48,36.4094493229,132.24,28.98,14.03,32.19753562,35.5535,-2.6550000000000002,35.652494825,28.98,14.03,32.19753562,132.15
2019-08-05 12:30:00,65.903,-21.5705,69.3432900809,34.663,-3.5905,34.8484613613,31.24,-17.98,36.0446667345,132.09,29.41,15.29,33.1471295892,34.663,-3.5905,34.8484613613,29.41,15.29,33.1471295892,132.01
2019-08-05 13:00:00,62.546,-20.176,65.7196552943,39.976,-3.666,40.143743373,22.57,-16.51,27.9639947075,132.22,21.4,16.65,27.1142490215,39.976,-3.666,40.143743373,21.4,16.65,27.1142490215,132.14
2019-08-05 13:30:00,61.4955,-20.4905,64.8194192391,43.2355,-3.0705,43.3443932995,18.26,-17.42,25.2365607799,132.22,17.45,15.85,23.573820225,43.2355,-3.0705,43.3443932995,17.45,15.85,23.573820225,132.14
2019-08-05 14:00:00,63.911,-21.9535,67.5764166204,42.841,-4.5635,43.0833704955,21.07,-17.39,27.3195351351,132.22,19.99,15.85,25.5112249804,42.841,-4.5635,43.0833704955,19.99,15.85,25.5112249804,132.18
2019-08-05 14:30:00,62.0005,-20.352,65.2553898483,44.6905,-4.362,44.9028711137,17.31,-15.99,23.5651479944,131.93,16.56,16.98,23.7182208439,44.6905,-4.362,44.9028711137,16.56,16.98,23.7182208439,131.87
2019-08-05 15:00:00,62.316,-21.1275,65.8001148346,39.896,-3.3775,40.038710297,22.42,-17.75,28.5957846544,132.15,21.29,15.49,26.3287713348,39.896,-3.3775,40.038710297,21.29,15.49,26.3287713348,132.11
2019-08-05 15:30:00,65.7265,-22.7635,69.5568094043,40.8265,-3.8735,41.0098415566,24.9,-18.89,31.2544732798,132.36,23.54,14.54,27.6684513481,40.8265,-3.8735,41.0098415566,23.54,14.54,27.6684513481,132.32
2019-08-05 16:00:00,69.0625,-23.2875,72.8830334337,32.0625,-3.1975,32.221544229,37.0,-20.09,42.1023526659,132.18,34.74,13.47,37.2600120773,32.0625,-3.1975,32.221544229,34.74,13.47,37.2600120773,132.14
2019-08-05 16:30:00,68.183,-21.5865,71.5185183799,36.503,-2.0965,36.563155242,31.68,-19.49,37.1951945821,132.42,29.88,14.13,33.0525536079,36.503,-2.0965,36.563155242,29.88,14.13,33.0525536079,132.38
2019-08-05 17:00:00,71.297,-22.614,74.7974277967,33.627,-2.574,33.7253703464,37.67,-20.04,42.6688469495,132.53,35.39,13.69,37.9455952648,33.627,-2.574,33.7253703464,35.39,13.69,37.9455952648,132.5
2019-08-05 17:30:00,75.3385,-23.3955,78.8875085327,23.6685,-1.7555,23.733513699,51.67,-21.64,56.0185549617,133.15,48.35,12.58,49.9597728177,23.6685,-1.7555,23.733513699,48.35,12.58,49.9597728177,133.11
2019-08-05 18:00:00,76.2095,-23.801,79.8396861921,24.6795,-1.521,24.7263252678,51.53,-22.28,56.1403535792,132.95,48.21,11.95,49.6689701927,24.6795,-1.521,24.7263252678,48.21,11.95,49.6689701927,132.92
2019-08-05 18:30:00,75.737,-24.34,79.5520506901,21.887,-1.56,21.9425242167,53.85,-22.78,58.4700855139,132.68,50.37,11.35,51.6329294152,21.887,-1.56,21.9425242167,50.37,11.35,51.6329294152,132.63
2019-08-05 19:00:00,79.551,-24.835,83.3374995185,16.301,-1.595,16.3788469069,63.25,-23.24,67.3844203062,132.2,58.98,10.77,59.95526082,16.301,-1.595,16.3788469069,58.98,10.77,59.95526082,132.15
2019-08-05 19:30:00,80.778,-25.315,84.6518429156,11.598,-1.365,11.6780490237,69.18,-23.95,73.2084346233,132.12,64.5,10.13,65.290634091,11.598,-1.365,11.6780490237,64.5,10.13,65.290634091,132.07
2019-08-05 20:00:00,81.046,-25.4055,84.9346427923,7.236,-1.2655,7.3458278124,73.81,-24.14,77.657296502,131.92,68.78,9.88,69.4859899548,7.236,-1.2655,7.3458278124,68.78,9.88,69.4859899548,131.89
2019-08-05 20:30:00,80.9825,-25.566,84.9222330268,5.1125,-1.196,5.2505306637,75.87,-24.37,79.6878522737,131.92,70.63,9.64,71.2848265762,5.1125,-1.196,5.2505306637,70.63,9.64,71.2848265762,131.89
2019-08-05 21:00:00,81.7615,-25.646,85.6893237122,4.1315,-0.996,4.2498597918,77.63,-24.65,81.4496126449,131.96,72.31,9.48,72.9287768991,4.1315,-0.996,4.2498597918,72.31,9.48,72.9287768991,131.95
2019-08-05 21:30:00,81.851,-25.652,85.7765195435,3.961,-0.902,4.062403845,77.89,-24.75,81.7276856396,132.02,72.56,9.39,73.165057917,3.961,-0.902,4.062403845,72.56,9.39,73.165057917,132.01
2019-08-05 22:00:00,79.3085,-27.2375,83.8553491347,4.0385,-0.8975000000000001,4.1370265288,75.27,-26.34,79.7456487841,132.64,70.12,8.18,70.5955154383,4.0385,-0.8975000000000001,4.1370265288,70.12,8.18,70.5955154383,132.63
2019-08-05 22:30:00,75.5255,-27.6495,80.4275823365,4.2755,-0.9095000000000001,4.3711658056000005,71.25,-26.74,76.1024973309,131.91,66.44,7.42,66.8530477989,4.2755,-0.9095000000000001,4.3711658056000005,66.44,7.42,66.8530477989,131.9
2019-08-05 23:00:00,69.455,-28.1715,74.9508534791,4.245,-0.9315,4.3460001437999995,65.21,-27.24,70.6707980711,132.42,60.88,7.18,61.3019314541,4.245,-0.9315,4.3460001437999995,60.88,7.18,61.3019314541,132.42
2019-08-05 23:30:00,63.764,-28.7105,69.9295395827,4.534,-0.9205000000000001,4.6264971901,59.23,-27.79,65.4253544125,133.38,55.42,7.02,55.8628391688,4.534,-0.9205000000000001,4.6264971901,55.42,7.02,55.8628391688,133.39
2019-08-06 00:00:00,56.128,-29.1685,63.2546739479,3.938,-0.8685,4.0326339097,52.19,-28.3,59.3690668615,133.11,48.98,6.32,49.3860587616,3.938,-0.8685,4.0326339097,48.98,6.32,49.3860587616,133.12
2019-08-06 00:30:00,52.6675,-28.8,60.0275399817,3.9975,-0.8200000000000001,4.0807359937,48.67,-27.98,56.139552011,132.17,45.67,6.11,46.0769031077,3.9975,-0.8200000000000001,4.0807359937,45.67,6.11,46.0769031077,132.17
2019-08-06 01:00:00,53.2315,-29.48,60.8495110272,4.6015,-0.91,4.690618536,48.63,-28.57,56.4014343789,132.61,45.69,5.78,46.0541474788,4.6015,-0.91,4.690618536,45.69,5.78,46.0541474788,132.62
2019-08-06 01:30:00,54.1205,-29.756,61.76121806,3.8505000000000003,-0.926,3.9602810822,50.27,-28.83,57.9503390844,132.68,47.21,5.63,47.5445159824,3.8505000000000003,-0.926,3.9602810822,47.21,5.63,47.5445159824,132.69
2019-08-06 02:00:00,53.818,-29.7775,61.506720204,2.968,-0.8375,3.0838985473,50.85,-28.94,58.5085130558,132.92,47.69,5.5600000000000005,48.0130159436,2.968,-0.8375,3.0838985473,47.69,5.5600000000000005,48.0130159436,132.94
2019-08-06 02:30:00,53.9125,-30.052,61.7226081776,3.3825,-0.8320000000000001,3.4833217265,50.53,-29.22,58.3702775392,133.11,47.45,5.43,47.7596838348,3.3825,-0.8320000000000001,3.4833217265,47.45,5.43,47.7596838348,133.13
2019-08-06 03:00:00,54.6725,-30.7415,62.7225802921,3.7225,-0.8915000000000001,3.8277641646,50.95,-29.85,59.0501905162,133.3,47.82,4.91,48.0714104224,3.7225,-0.8915000000000001,3.8277641646,47.82,4.91,48.0714104224,133.32
2019-08-06 03:30:00,52.349,-30.579,60.6258446704,4.119,-0.909,4.2181088179,48.23,-29.67,56.6254518746,133.3,45.3,5.05,45.5806153973,4.119,-0.909,4.2181088179,45.3,5.05,45.5806153973,133.32
2019-08-06 04:00:00,51.935,-30.328,60.1417642658,4.575,-0.9580000000000001,4.6742260322,47.36,-29.37,55.7276098536,133.14,44.51,5.27,44.8208991431,4.575,-0.9580000000000001,4.6742260322,44.51,5.27,44.8208991431,133.16
2019-08-06 04:30:00,54.0735,-30.207,61.9387298162,3.7835,-0.917,3.8930401037999998,50.29,-29.29,58.1978367296,133.21,47.18,5.44,47.4925888955,3.7835,-0.917,3.8930401037999998,47.18,5.44,47.4925888955,133.24
2019-08-06 05:00:00,54.113,-29.795,61.7734473216,2.893,-0.875,3.0224284938,51.22,-28.92,58.8205304294,132.73,48.07,5.54,48.3881855415,2.893,-0.875,3.0224284938,48.07,5.54,48.3881855415,132.75
2019-08-06 05:30:00,55.2725,-29.536,62.6691674769,2.6925,-0.796,2.8076987463,52.58,-28.74,59.9219826107,132.65,49.33,5.69,49.6570740177,2.6925,-0.796,2.8076987463,49.33,5.69,49.6570740177,132.66
2019-08-06 06:00:00,56.572,-29.1105,63.6224205312,2.682,-0.7705000000000001,2.7904827987000003,53.89,-28.34,60.8875003593,133.37,50.48,6.36,50.8790723186,2.682,-0.7705000000000001,2.7904827987000003,50.48,6.36,50.8790723186,133.39
2019-08-06 06:30:00,60.9555,-28.1295,67.1330153538,3.3955,-0.7695000000000001,3.4816017147,57.56,-27.36,63.731649908,133.64,53.88,7.55,54.4064049538,3.3955,-0.7695000000000001,3.4816017147,53.88,7.55,54.4064049538,133.65
2019-08-06 07:00:00,66.353,-28.129,72.0691421484,4.963,-0.8190000000000001,5.0301222649,61.39,-27.31,67.190536536,134.24,57.32,7.9,57.8618388923,4.963,-0.8190000000000001,5.0301222649,57.32,7.9,57.8618388923,134.26
2019-08-06 07:30:00,69.3795,-27.0555,74.4682153707,8.4695,-0.9955,8.5278045533,60.91,-26.06,66.2506732041,133.83,56.84,8.78,57.5141200054,8.4695,-0.9955,8.5278045533,56.84,8.78,57.5141200054,133.86
2019-08-06 08:00:00,74.219,-26.139,78.6874023081,12.589,-1.429,12.6698445926,61.63,-24.71,66.3991039096,134.07,57.53,10.28,58.4412465644,12.589,-1.429,12.6698445926,57.53,10.28,58.4412465644,134.09
2019-08-06 08:30:00,77.339,-24.9675,81.2692868017,19.139,-1.9475,19.2378293279,58.2,-23.02,62.5872223381,133.51,54.35,11.53,55.5595482343,19.139,-1.9475,19.2378293279,54.35,11.53,55.5595482343,133.53
2019-08-06 09:00:00,78.425,-24.314,82.1075588542,26.495,-2.534,26.6159009053,51.93,-21.78,56.3124613207,133.02,48.51,12.33,50.0524624769,26.495,-2.534,26.6159009053,48.51,12.33,50.0524624769,133.03
2019-08-06 09:30:00,77.554,-22.4805,80.7464909222,27.564,-2.8105,27.7069126077,49.99,-19.67,53.7206571069,132.14,46.71,13.87,48.7257734674,27.564,-2.8105,27.7069126077,46.71,13.87,48.7257734674,132.16
2019-08-06 10:00:00,77.519,-22.32,80.6683194383,39.089,-4.29,39.3237081288,38.43,-18.03,42.4493321502,132.02,36.01,15.26,39.1099437484,39.089,-4.29,39.3237081288,36.01,15.26,39.1099437484,132.03
2019-08-06 10:30:00,76.3475,-22.2185,79.5147942115,43.9375,-5.0085,44.2220417722,32.41,-17.21,36.695942555,131.97,30.48,15.94,34.3964242328,43.9375,-5.0085,44.2220417722,30.48,15.94,34.3964242328,131.98
2019-08-06 11:00:00,76.4035,-22.041,79.5191831777,48.7635,-5.781,49.104978294,27.64,-16.26,32.0680089809,131.78,26.09,16.69,30.9716676981,48.7635,-5.781,49.104978294,26.09,16.69,30.9716676981,131.79
2019-08-06 11:30:00,74.5015,-21.7445,77.6099013174,46.7915,-5.3245000000000005,47.0934684696,27.71,-16.42,32.2096336521,131.62,26.1,16.45,30.8514586365,46.7915,-5.3245000000000005,47.0934684696,26.1,16.45,30.8514586365,131.63
2019-08-06 12:00:00,72.4275,-21.9075,75.6682318579,35.4275,-4.1275,35.6671278981,37.0,-17.78,41.0503154677,131.69,34.72,15.28,37.9335840648,35.4275,-4.1275,35.6671278981,34.72,15.28,37.9335840648,131.69
2019-08-06 12:30:00,71.651,-21.752,74.880006043,29.071,-3.342,29.2624675139,42.58,-18.41,46.3894869556,131.78,39.88,14.83,42.5481292186,29.071,-3.342,29.2624675139,39.88,14.83,42.5481292186,131.79
2019-08-06 13:00:00,73.0425,-21.777,76.2197122485,38.2825,-4.347,38.5285117186,34.76,-17.43,38.8852478454,131.75,32.62,15.6,36.1583240762,38.2825,-4.347,38.5285117186,32.62,15.6,36.1583240762,131.79
2019-08-06 13:30:00,72.4215,-22.35,75.7917948214,43.3715,-5.79,43.7562694051,29.05,-16.56,33.4385421333,131.8,27.38,16.47,31.9519216949,43.3715,-5.79,43.7562694051,27.38,16.47,31.9519216949,131.79
2019-08-06 14:00:00,69.737,-21.8645,73.0842358464,49.297,-6.3945,49.7099973773,20.44,-15.47,25.6342446739,131.8,19.43,17.4,26.0822717569,49.297,-6.3945,49.7099973773,19.43,17.4,26.0822717569,131.79
2019-08-06 14:30:00,69.4405,-21.7525,72.7678108541,38.5605,-4.3725,38.8076141562,30.88,-17.38,35.4349940031,131.86,29.04,15.68,33.002787761,38.5605,-4.3725,38.8076141562,29.04,15.68,33.002787761,131.83
2019-08-06 15:00:00,70.1705,-21.6995,73.4490801202,46.1005,-5.7895,46.4626130399,24.07,-15.91,28.852954788,131.74,22.79,16.97,28.4141690007,46.1005,-5.7895,46.4626130399,22.79,16.97,28.4141690007,131.73
2019-08-06 15:30:00,70.8035,-21.5245,74.0029709708,51.4935,-6.6645,51.9229824115,19.31,-14.86,24.3658716241,131.8,18.37,17.95,25.6838353834,51.4935,-6.6645,51.9229824115,18.37,17.95,25.6838353834,131.78
2019-08-06 16:00:00,71.1195,-21.173,74.2043072149,46.7195,-5.183,47.0061184236,24.4,-15.99,29.1725915887,131.8,23.07,16.94,28.6214692146,46.7195,-5.183,47.0061184236,23.07,16.94,28.6214692146,131.78
2019-08-06 16:30:00,71.2395,-21.3205,74.3614825061,50.0795,-5.5405,50.3850519549,21.16,-15.78,26.3960981965,131.98,20.03,17.19,26.3950184694,50.0795,-5.5405,50.3850519549,20.03,17.19,26.3950184694,131.96
2019-08-06 17:00:00,72.0805,-22.3615,75.4694319741,48.0105,-5.1915,48.2903694591,24.07,-17.17,29.5664302884,132.02,22.77,15.97,27.8121160648,48.0105,-5.1915,48.2903694591,22.77,15.97,27.8121160648,131.99
2019-08-06 17:30:00,72.1765,-22.546,75.6159326349,39.8965,-3.886,40.0853053905,32.28,-18.66,37.2853054165,132.25,30.36,14.73,33.7446662452,39.8965,-3.886,40.0853053905,30.36,14.73,33.7446662452,132.21
2019-08-06 18:00:00,70.47,-22.118,73.8595073366,32.75,-2.898,32.8779698887,37.72,-19.22,42.334463502,132.14,35.33,14.21,38.0806118648,32.75,-2.898,32.8779698887,35.33,14.21,38.0806118648,132.1
2019-08-06 18:30:00,71.8825,-23.1155,75.5077489169,28.3025,-2.5355,28.415845342,43.58,-20.58,48.1949457931,132.32,40.79,13.08,42.8358553084,28.3025,-2.5355,28.415845342,40.79,13.08,42.8358553084,132.27
2019-08-06 19:00:00,72.099,-23.777,75.9184531586,21.679,-2.087,21.7792242745,50.42,-21.69,54.8874530289,132.39,47.12,12.15,48.6612463877,21.679,-2.087,21.7792242745,47.12,12.15,48.6612463877,132.34
2019-08-06 19:30:00,71.313,-24.3075,75.3418776329,15.783,-1.6375000000000002,15.867718653,55.53,-22.67,59.9792447435,132.52,51.81,11.33,53.0343756445,15.783,-1.6375000000000002,15.867718653,51.81,11.33,53.0343756445,132.48
2019-08-06 20:00:00,71.261,-24.6345,75.3988641244,11.311,-1.3245,11.3882843857,59.95,-23.31,64.3223025085,132.67,55.94,10.87,56.9863185335,11.311,-1.3245,11.3882843857,55.94,10.87,56.9863185335,132.66
2019-08-06 20:30:00,71.2315,-25.54,75.6717793649,7.9115,-1.13,7.9917915545,63.32,-24.41,67.8621433496,132.76,59.05,9.87,59.8691857302,7.9115,-1.13,7.9917915545,59.05,9.87,59.8691857302,132.79
2019-08-06 21:00:00,74.607,-25.509,78.8474066156,5.727,-0.899,5.7971311871,68.88,-24.61,73.144422207,132.76,64.15,9.72,64.8822078848,5.727,-0.899,5.7971311871,64.15,9.72,64.8822078848,132.83
2019-08-06 21:30:00,74.805,-25.644,79.078459526,5.115,-0.904,5.1942700161,69.69,-24.74,73.9510899176,132.76,64.93,9.61,65.6373140828,5.115,-0.904,5.1942700161,64.93,9.61,65.6373140828,132.83
2019-08-06 22:00:00,70.874,-26.061,75.5135722702,4.654,-0.981,4.7562671287,66.22,-25.08,70.810273266,133.22,61.75,9.48,62.473457564,4.654,-0.981,4.7562671287,61.75,9.48,62.473457564,133.29
2019-08-06 22:30:00,67.511,-26.85,72.6543709697,4.051,-0.9500000000000001,4.1609014648,63.46,-25.9,68.5418237283,133.97,59.18,9.07,59.8710055035,4.051,-0.9500000000000001,4.1609014648,59.18,9.07,59.8710055035,134.05
2019-08-06 23:00:00,63.0875,-28.082,69.0552777147,4.0275,-0.892,4.1250963928,59.06,-27.19,65.0183028077,134.71,55.17,8.23,55.7804786641,4.0275,-0.892,4.1250963928,55.17,8.23,55.7804786641,134.79
2019-08-06 23:30:00,57.597,-28.0945,64.0836589097,3.847,-0.9045000000000001,3.9519019788,53.75,-27.19,60.2358580913,133.47,50.26,7.6,50.8313643335,3.847,-0.9045000000000001,3.9519019788,50.26,7.6,50.8313643335,133.55
2019-08-07 00:00:00,54.1175,-28.2645,61.0539578283,4.0975,-0.9045000000000001,4.196144242,50.02,-27.36,57.0137702665,133.03,46.84,7.12,47.3780539913,4.0975,-0.9045000000000001,4.196144242,46.84,7.12,47.3780539913,133.11
2019-08-07 00:30:00,51.8735,-27.7475,58.8284264493,3.7335000000000003,-0.8375,3.8262812887,48.14,-26.91,55.1507724334,131.43,45.11,6.8100000000000005,45.6211376447,3.7335000000000003,-0.8375,3.8262812887,45.11,6.8100000000000005,45.6211376447,131.51
2019-08-07 01:00:00,52.2155,-27.6155,59.0683864728,3.2255,-0.8555,3.3370241983,48.99,-26.76,55.8221971979,131.19,45.85,6.78,46.348580345,3.2255,-0.8555,3.3370241983,45.85,6.78,46.348580345,131.27
2019-08-07 01:30:00,52.831,-27.87,59.7314947159,2.791,-0.8300000000000001,2.9118003022,50.04,-27.04,56.8784950574,131.37,46.85,6.62,47.315398127899996,2.791,-0.8300000000000001,2.9118003022,46.85,6.62,47.315398127899996,131.45
2019-08-07 02:00:00,53.9065,-28.242,60.8565633786,2.6665,-0.802,2.7844974861000003,51.24,-27.44,58.1247898921,131.48,47.97,6.36,48.3897768129,2.6665,-0.802,2.7844974861000003,47.97,6.36,48.3897768129,131.56
2019-08-07 02:30:00,54.3465,-28.2595,61.2547255524,2.4265,-0.7895000000000001,2.5517077615,51.92,-27.47,58.7391462315,131.48,48.55,6.31,48.9583353475,2.4265,-0.7895000000000001,2.5517077615,48.55,6.31,48.9583353475,131.56
2019-08-07 03:00:00,53.6525,-28.156,60.5916751068,2.1525,-0.796,2.2949667209,51.5,-27.36,58.316546537,131.43,48.22,6.41,48.6441825915,2.1525,-0.796,2.2949667209,48.22,6.41,48.6441825915,131.51
2019-08-07 03:30:00,53.017,-28.1865,60.043992799,2.117,-0.7565000000000001,2.2481061474,50.9,-27.43,57.8205404679,131.43,47.65,6.35,48.0712492037,2.117,-0.7565000000000001,2.2481061474,47.65,6.35,48.0712492037,131.51
2019-08-07 04:00:00,55.269,-28.6295,62.2439606006,2.019,-0.7495,2.1536274631,53.25,-27.88,60.1070453441,131.34,49.79,5.84,50.1313245387,2.019,-0.7495,2.1536274631,49.79,5.84,50.1313245387,131.43
2019-08-07 04:30:00,55.554,-28.719,62.5382113352,1.884,-0.739,2.0237531964,53.67,-27.98,60.5256086297,131.43,50.21,5.8100000000000005,50.5450314076,1.884,-0.739,2.0237531964,50.21,5.8100000000000005,50.5450314076,131.51
2019-08-07 05:00:00,55.49,-28.3885,62.3301454535,2.12,-0.7385,2.2449459348,53.37,-27.65,60.1072325099,131.18,49.95,6.03,50.3126564594,2.12,-0.7385,2.2449459348,49.95,6.03,50.3126564594,131.26
2019-08-07 05:30:00,56.2365,-27.782,62.7246638592,1.7465000000000002,-0.742,1.8975843196,54.49,-27.04,60.8302696032,130.83,50.91,6.41,51.3119498752,1.7465000000000002,-0.742,1.8975843196,50.91,6.41,51.3119498752,130.92
2019-08-07 06:00:00,56.2315,-27.505,62.5979761434,2.3615,-0.765,2.4823189259,53.87,-26.74,60.1415372268,132.42,50.43,7.51,50.9861255637,2.3615,-0.765,2.4823189259,50.43,7.51,50.9861255637,132.51
2019-08-07 06:30:00,59.702,-27.1335,65.5786217166,1.1219999999999999,-0.6835,1.3137945996,58.58,-26.45,64.2745587305,132.83,54.84,8.05,55.4276835165,1.1219999999999999,-0.6835,1.3137945996,54.84,8.05,55.4276835165,132.94
2019-08-07 07:00:00,64.8745,-27.6455,70.5193194841,2.6745,-0.7855000000000001,2.7874648877,62.2,-26.86,67.7517497929,133.66,58.08,8.1,58.6421043279,2.6745,-0.7855000000000001,2.7874648877,58.08,8.1,58.6421043279,133.77
2019-08-07 07:30:00,70.465,-26.8395,75.4034149442,5.365,-0.9795,5.4536818068,65.1,-25.86,70.0481948376,132.92,60.76,8.69,61.3782836189,5.365,-0.9795,5.4536818068,60.76,8.69,61.3782836189,133.02
2019-08-07 08:00:00,73.6965,-26.2865,78.2441959157,11.6365,-1.3265,11.7118629816,62.06,-24.96,66.8912939029,133.05,57.9,9.52,58.6774266648,11.6365,-1.3265,11.7118629816,57.9,9.52,58.6774266648,133.15
2019-08-07 08:30:00,79.3455,-25.4055,83.3135511217,11.8955,-1.6155,12.0046974348,67.45,-23.79,71.5224901692,132.66,62.86,10.39,63.7128848821,11.8955,-1.6155,12.0046974348,62.86,10.39,63.7128848821,132.76
2019-08-07 09:00:00,80.7265,-25.166,84.5582364897,12.8065,-1.646,12.9118456562,67.92,-23.52,71.8770950999,132.4,63.31,10.56,64.1846531501,12.8065,-1.646,12.9118456562,63.31,10.56,64.1846531501,132.49
2019-08-07 09:30:00,84.641,-24.3415,88.0716044094,18.521,-1.6815,18.5971740662,66.12,-22.66,69.8951357392,132.14,61.6,11.19,62.6081152887,18.521,-1.6815,18.5971740662,61.6,11.19,62.6081152887,132.23
2019-08-07 10:00:00,84.447,-24.4425,87.9132050107,37.237,-3.5625,37.4070257472,47.21,-20.88,51.6212988988,132.09,44.17,12.71,45.9622997684,37.237,-3.5625,37.4070257472,44.17,12.71,45.9622997684,132.17
2019-08-07 10:30:00,82.82,-24.1675,86.274100727,45.23,-4.9175,45.4965351016,37.59,-19.25,42.2323406882,132.09,35.31,14.11,38.0248366203,45.23,-4.9175,45.4965351016,35.31,14.11,38.0248366203,132.14
2019-08-07 11:00:00,80.5545,-23.6175,83.9453022896,50.7545,-5.7475000000000005,51.0788902238,29.8,-17.87,34.7473293938,131.74,28.06,15.22,31.9219673579,50.7545,-5.7475000000000005,51.0788902238,28.06,15.22,31.9219673579,131.81
2019-08-07 11:30:00,77.522,-23.4755,80.9985159386,51.822,-6.2155,52.1934107359,25.7,-17.26,30.9579973512,131.68,24.3,15.72,28.9414650631,51.822,-6.2155,52.1934107359,24.3,15.72,28.9414650631,131.74
2019-08-07 12:00:00,77.229,-22.68,80.4903773193,54.659,-7.28,55.141678257,22.57,-15.4,27.3233398398,131.43,21.41,17.33,27.5448180244,54.659,-7.28,55.141678257,21.41,17.33,27.5448180244,131.49
2019-08-07 12:30:00,74.7405,-21.665,77.8171868243,59.1205,-7.085,59.5435197587,15.62,-14.58,21.3672834024,131.35,14.93,17.92,23.3244785579,59.1205,-7.085,59.5435197587,14.93,17.92,23.3244785579,131.41
2019-08-07 13:00:00,72.8935,-20.8545,75.8180223463,57.8635,-6.3045,58.2059391514,15.03,-14.55,20.9189722501,131.12,14.44,17.9,22.9983390705,57.8635,-6.3045,58.2059391514,14.44,17.9,22.9983390705,131.18
2019-08-07 13:30:00,71.7015,-20.8885,74.6822236848,60.9815,-7.7985,61.47812574,10.72,-13.09,16.9194119283,131.2,10.44,19.22,21.8724027029,60.9815,-7.7985,61.47812574,10.44,19.22,21.8724027029,131.24
2019-08-07 14:00:00,68.0095,-21.2575,71.254286864,59.8695,-7.5275,60.3408674656,8.14,-13.73,15.9615945319,131.53,8.04,18.78,20.4286563435,59.8695,-7.5275,60.3408674656,8.04,18.78,20.4286563435,131.53
2019-08-07 14:30:00,66.961,-21.02,70.1827323563,60.861,-7.75,61.3524557047,6.1,-13.27,14.6048930157,131.31,6.19,19.15,20.1255707994,60.861,-7.75,61.3524557047,6.19,19.15,20.1255707994,131.29
2019-08-07 15:00:00,66.979,-21.0085,70.1964636805,58.829,-7.2785,59.2775488971,8.15,-13.73,15.9666965901,131.31,8.06,18.72,20.3814131012,58.829,-7.2785,59.2775488971,8.06,18.72,20.3814131012,131.29
2019-08-07 15:30:00,66.8825,-21.758,70.3326337503,58.5225,-7.548,59.0072479468,8.36,-14.21,16.4867734866,131.36,8.26,18.29,20.068674595,58.5225,-7.548,59.0072479468,8.26,18.29,20.068674595,131.33
2019-08-07 16:00:00,68.114,-21.768,71.5077815346,57.204,-7.098,57.6426857459,10.91,-14.67,18.2821497642,131.45,10.64,17.93,20.8493285264,57.204,-7.098,57.6426857459,10.64,17.93,20.8493285264,131.43
2019-08-07 16:30:00,70.8755,-22.4195,74.3368716082,54.0355,-6.5195,54.4273749183,16.84,-15.9,23.1602158885,131.8,16.13,17.01,23.4417789427,54.0355,-6.5195,54.4273749183,16.13,17.01,23.4417789427,131.77
2019-08-07 17:00:00,72.9885,-22.7465,76.450797213,46.4485,-4.9565,46.7122044492,26.54,-17.79,31.95083254,131.92,25.05,15.37,29.3894436831,46.4485,-4.9565,46.7122044492,25.05,15.37,29.3894436831,131.88
2019-08-07 17:30:00,73.6795,-22.9635,77.1750675575,40.9495,-4.3935,41.184516417,32.73,-18.57,37.6310749249,132.17,30.8,14.78,34.1626755392,40.9495,-4.3935,41.184516417,30.8,14.78,34.1626755392,132.11
2019-08-07 18:00:00,76.251,-23.5015,79.7905727718,31.171,-3.3815,31.3538798755,45.08,-20.12,49.3661908597,132.28,42.2,13.49,44.303725577,31.171,-3.3815,31.3538798755,42.2,13.49,44.303725577,132.23
2019-08-07 18:30:00,81.511,-23.6375,84.8691612263,26.481,-2.5475,26.6032538846,55.03,-21.09,58.9329194933,132.09,51.36,12.59,52.8805985216,26.481,-2.5475,26.6032538846,51.36,12.59,52.8805985216,132.04
2019-08-07 19:00:00,82.5715,-23.7075,85.9074977432,18.7315,-1.8875000000000002,18.8263578129,63.84,-21.82,67.4659766104,132.09,59.55,12.0,60.7470369648,18.7315,-1.8875000000000002,18.8263578129,59.55,12.0,60.7470369648,132.04
2019-08-07 19:30:00,82.724,-23.9455,86.1199578858,11.374,-1.3054999999999999,11.4486770524,71.35,-22.64,74.8558087258,132.09,66.5,11.32,67.4565964158,11.374,-1.3054999999999999,11.4486770524,66.5,11.32,67.4565964158,132.04
2019-08-07 20:00:00,83.562,-24.23,87.0040271712,6.612,-0.98,6.6842309954,76.95,-23.25,80.3857263449,132.2,71.64,10.79,72.4480068739,6.612,-0.98,6.6842309954,71.64,10.79,72.4480068739,132.17
2019-08-07 20:30:00,83.1715,-24.26,86.6374400144,3.6915,-0.85,3.7880961247,79.48,-23.41,82.8558899536,132.17,74.0,10.66,74.7638656036,3.6915,-0.85,3.7880961247,74.0,10.66,74.7638656036,132.17
2019-08-07 21:00:00,82.486,-24.095,85.9331671766,2.146,-0.655,2.2437337186,80.34,-23.44,83.6896003097,132.11,74.8,10.66,75.5557780716,2.146,-0.655,2.2437337186,74.8,10.66,75.5557780716,132.17
2019-08-07 21:30:00,83.9975,-24.178,87.4079841333,1.9675,-0.668,2.0778065959,82.03,-23.51,85.3325318973,132.21,76.31,10.58,77.0399409397,1.9675,-0.668,2.0778065959,76.31,10.58,77.0399409397,132.29
2019-08-07 22:00:00,83.144,-25.6245,87.0031018772,1.514,-0.7245,1.6784207607,81.63,-24.9,85.34322996,132.74,76.01,9.56,76.6088356523,1.514,-0.7245,1.6784207607,76.01,9.56,76.6088356523,132.84
2019-08-07 22:30:00,80.351,-27.007,84.7682797395,1.131,-0.777,1.3721843899000001,79.22,-26.23,83.4495134797,133.49,73.79,8.66,74.2964312736,1.131,-0.777,1.3721843899000001,73.79,8.66,74.2964312736,133.58
2019-08-07 23:00:00,75.3305,-27.1995,80.0905551891,1.0505,-0.7895000000000001,1.314100643,74.28,-26.41,78.8353125192,133.25,69.18,8.31,69.677316969,1.0505,-0.7895000000000001,1.314100643,69.18,8.31,69.677316969,133.35
2019-08-07 23:30:00,72.5025,-27.7985,77.6490122828,0.8925000000000001,-0.7385,1.1584206921,71.61,-27.06,76.5521763244,132.79,66.8,7.48,67.2174858203,0.8925000000000001,-0.7385,1.1584206921,66.8,7.48,67.2174858203,132.89
2019-08-08 00:00:00,67.3135,-27.938,72.8809929011,0.7935,-0.758,1.0973633172,66.52,-27.18,71.8586306577,133.6,62.14,7.68,62.6127942197,0.7935,-0.758,1.0973633172,62.14,7.68,62.6127942197,133.7
2019-08-08 00:30:00,63.48,-28.397,69.5420736605,0.7000000000000001,-0.757,1.0310426761,62.78,-27.64,68.5951747574,133.95,58.74,7.4,59.2042870069,0.7000000000000001,-0.757,1.0310426761,58.74,7.4,59.2042870069,134.05
2019-08-08 01:00:00,61.5005,-29.1555,68.0614037506,0.5805,-0.6855,0.8982708389,60.92,-28.47,67.2442361842,133.52,57.04,6.36,57.3934769813,0.5805,-0.6855,0.8982708389,57.04,6.36,57.3934769813,133.62
2019-08-08 01:30:00,61.1885,-28.9825,67.7053752556,0.8785000000000001,-0.7025,1.1248415444,60.31,-28.28,66.611219025,133.09,56.44,6.32,56.7927460157,0.8785000000000001,-0.7025,1.1248415444,56.44,6.32,56.7927460157,133.19
2019-08-08 02:00:00,61.002,-28.9195,67.5098621258,0.9520000000000001,-0.6695,1.1638445987,60.05,-28.25,66.3631298237,132.24,56.24,5.93,56.5517683189,0.9520000000000001,-0.6695,1.1638445987,56.24,5.93,56.5517683189,132.34
2019-08-08 02:30:00,61.5215,-29.2095,68.103523055,0.8415,-0.6595000000000001,1.0691410103,60.68,-28.55,67.0609044079,131.71,56.81,5.37,57.0632368518,0.8415,-0.6595000000000001,1.0691410103,56.81,5.37,57.0632368518,131.8
2019-08-08 03:00:00,61.9755,-29.05,68.4460743962,0.5455,-0.64,0.8409341532,61.43,-28.41,67.6814080823,131.37,57.45,5.35,57.6985701729,0.5455,-0.64,0.8409341532,57.45,5.35,57.6985701729,131.47
2019-08-08 03:30:00,62.8445,-29.3365,69.3546062818,0.4345,-0.6165,0.7542297395,62.41,-28.72,68.7011390007,131.47,58.4,5.13,58.6248829423,0.4345,-0.6165,0.7542297395,58.4,5.13,58.6248829423,131.56
2019-08-08 04:00:00,63.2185,-29.599,69.804581105,0.2685,-0.649,0.7023483822000001,62.95,-28.95,69.2878416463,131.6,58.9,4.98,59.1101547959,0.2685,-0.649,0.7023483822000001,58.9,4.98,59.1101547959,131.7
2019-08-08 04:30:00,63.4125,-29.485500000000002,69.9323949719,0.1625,-0.6555000000000001,0.6753417653,63.25,-28.83,69.5106567369,131.35,59.13,4.95,59.3368300468,0.1625,-0.6555000000000001,0.6753417653,59.13,4.95,59.3368300468,131.44
2019-08-08 05:00:00,63.87,-29.2715,70.2580786262,0.06,-0.6315000000000001,0.6343439524000001,63.81,-28.64,69.9425885995,131.5,59.7,5.27,59.9321524726,0.06,-0.6315000000000001,0.6343439524000001,59.7,5.27,59.9321524726,131.6
2019-08-08 05:30:00,65.688,-29.1405,71.8615480229,0.048,-0.6305000000000001,0.6323244816,65.64,-28.51,71.5641649151,132.12,61.39,5.66,61.6503665845,0.048,-0.6305000000000001,0.6323244816,61.39,5.66,61.6503665845,132.21
2019-08-08 06:00:00,67.5205,-28.9955,73.4830384545,0.0405,-0.6055,0.6068529476,67.48,-28.39,73.2088963173,132.71,63.07,6.13,63.3671981391,0.0405,-0.6055,0.6068529476,63.07,6.13,63.3671981391,132.81
2019-08-08 06:30:00,72.438,-29.6475,78.2702887452,0.678,-0.7075,0.9799184915,71.76,-28.94,77.3758437757,134.45,66.95,6.5600000000000005,67.2706184006,0.678,-0.7075,0.9799184915,66.95,6.5600000000000005,67.2706184006,134.55
2019-08-08 07:00:00,78.7605,-29.1125,83.9687681016,3.1905,-0.7525000000000001,3.2780400394,75.57,-28.36,80.7162592047,133.95,70.41,6.85,70.7424243294,3.1905,-0.7525000000000001,3.2780400394,70.41,6.85,70.7424243294,134.05
2019-08-08 07:30:00,81.3705,-27.021,85.7396799111,5.6205,-0.491,5.6419058172,75.75,-26.53,80.2614689624,132.93,70.54,8.11,71.0046737898,5.6205,-0.491,5.6419058172,70.54,8.11,71.0046737898,133.02
2019-08-08 08:00:00,83.7435,-26.4055,87.8078824622,10.0835,-0.10550000000000001,10.084051889,73.66,-26.3,78.2143567384,133.05,68.63,8.37,69.1385116993,10.0835,-0.10550000000000001,10.084051889,68.63,8.37,69.1385116993,133.14
2019-08-08 08:30:00,86.9845,-25.1885,90.5580685113,17.6945,-0.6885,17.7078898376,69.29,-24.5,73.4939051895,132.79,64.56,9.89,65.3131357385,17.6945,-0.6885,17.7078898376,64.56,9.89,65.3131357385,132.88
2019-08-08 09:00:00,86.148,-24.936,89.6843464602,23.728,-1.366,23.7672871822,62.42,-23.57,66.7218202689,132.67,58.21,10.59,59.1654645887,23.728,-1.366,23.7672871822,58.21,10.59,59.1654645887,132.75
2019-08-08 09:30:00,84.5655,-24.26,87.9765388626,28.6155,-2.07,28.6902725719,55.95,-22.19,60.1896884857,132.3,52.22,11.67,53.5081049935,28.6155,-2.07,28.6902725719,52.22,11.67,53.5081049935,132.37
2019-08-08 10:00:00,84.577,-23.1445,87.6865828348,34.197,-2.0245,34.2568738978,50.38,-21.12,54.627820751,132.14,47.02,12.51,48.6557345027,34.197,-2.0245,34.2568738978,47.02,12.51,48.6557345027,132.21
2019-08-08 10:30:00,84.208,-23.3555,87.386879131,40.168,-3.9655,40.3632681314,44.04,-19.39,48.1195770971,132.14,41.21,14.07,43.545711614300004,40.168,-3.9655,40.3632681314,41.21,14.07,43.545711614300004,132.21
2019-08-08 11:00:00,80.6895,-22.3275,83.7216379827,42.2095,-4.2475,42.4226725525,38.48,-18.08,42.5158417534,131.9,36.07,15.12,39.1108591059,42.2095,-4.2475,42.4226725525,36.07,15.12,39.1108591059,131.97
2019-08-08 11:30:00,80.7025,-21.783,83.590625044,46.2925,-4.593,46.5197936931,34.41,-17.19,38.4648436888,131.68,32.27,15.82,35.9391889168,46.2925,-4.593,46.5197936931,32.27,15.82,35.9391889168,131.74
2019-08-08 12:00:00,79.7595,-21.408,82.5825665879,49.9895,-5.598,50.301965312,29.77,-15.81,33.7076994172,131.78,28.02,17.13,32.8413961335,49.9895,-5.598,50.301965312,28.02,17.13,32.8413961335,131.83
2019-08-08 12:30:00,81.3185,-21.9405,84.2263853107,48.5385,-6.0005,48.9079950775,32.78,-15.94,36.4501303153,131.72,30.79,17.02,35.181024715,48.5385,-6.0005,48.9079950775,30.79,17.02,35.181024715,131.77
2019-08-08 13:00:00,80.0385,-22.011,83.0099126807,45.1285,-4.241,45.3273382546,34.91,-17.77,39.172452055,131.97,32.72,15.42,36.1714638908,45.1285,-4.241,45.3273382546,32.72,15.42,36.1714638908,132.02
2019-08-08 13:30:00,78.9615,-22.6175,82.136896633,50.9815,-5.2975,51.2559932935,27.98,-17.32,32.9068807394,131.97,26.37,15.79,30.7359886778,50.9815,-5.2975,51.2559932935,26.37,15.79,30.7359886778,131.97
2019-08-08 14:00:00,76.884,-21.698,79.8871244945,55.604,-5.878,55.9138238721,21.28,-15.82,26.5162365354,131.73,20.16,17.03,26.3902728292,55.604,-5.878,55.9138238721,20.16,17.03,26.3902728292,131.69
2019-08-08 14:30:00,75.724,-22.106,78.8847222978,48.834,-5.166,49.1064874737,26.89,-16.94,31.7810588244,131.82,25.3,16.01,29.9401085502,48.834,-5.166,49.1064874737,25.3,16.01,29.9401085502,131.77
2019-08-08 15:00:00,76.764,-21.6495,79.7584637907,54.724,-6.0495,55.0573576032,22.04,-15.6,27.002251758,131.56,20.85,17.16,27.0034831087,54.724,-6.0495,55.0573576032,20.85,17.16,27.0034831087,131.51
2019-08-08 15:30:00,76.7365,-21.289,79.6348664421,56.7365,-5.949,57.047533104,20.0,-15.34,25.2054676608,131.6,18.97,17.35,25.7076525572,56.7365,-5.949,57.047533104,18.97,17.35,25.7076525572,131.51
2019-08-08 16:00:00,77.6685,-22.065,80.7419353078,43.6785,-3.915,43.8536040395,33.99,-18.15,38.5323578308,131.99,31.86,15.06,35.2400794551,43.6785,-3.915,43.8536040395,31.86,15.06,35.2400794551,131.92
2019-08-08 16:30:00,79.5995,-22.0755,82.6039230334,32.1295,-2.3655,32.2164610176,47.47,-19.71,51.3992704228,132.21,44.35,13.8,46.4474165051,32.1295,-2.3655,32.2164610176,44.35,13.8,46.4474165051,132.14
2019-08-08 17:00:00,83.3925,-22.072,86.2640263392,25.8025,-1.6520000000000001,25.855330403,57.59,-20.42,61.1030645713,132.27,53.72,13.29,55.3395202364,25.8025,-1.6520000000000001,25.855330403,53.72,13.29,55.3395202364,132.2
2019-08-08 17:30:00,85.0545,-22.0435,87.8645768356,20.5845,-1.1135,20.6145948905,64.47,-20.93,67.7823413582,132.31,60.06,12.89,61.4276460562,20.5845,-1.1135,20.6145948905,60.06,12.89,61.4276460562,132.26
2019-08-08 18:00:00,85.1155,-21.9165,87.8918728467,14.2555,-0.5565,14.2663580671,70.86,-21.36,74.0093858913,132.39,65.95,12.53,67.1297504837,14.2555,-0.5565,14.2663580671,65.95,12.53,67.1297504837,132.35
2019-08-08 18:30:00,85.5755,-21.8165,88.3126597522,12.6255,-0.4365,12.6330432794,72.95,-21.38,76.0184642044,132.31,67.9,12.56,69.0518906331,12.6255,-0.4365,12.6330432794,67.9,12.56,69.0518906331,132.29
2019-08-08 19:00:00,87.11,-21.664,89.7634725041,7.43,-0.304,7.4362165111,79.68,-21.36,82.4933451861,132.16,74.11,12.53,75.1617788507,7.43,-0.304,7.4362165111,74.11,12.53,75.1617788507,132.16
2019-08-08 19:30:00,85.524,-21.5225,88.1905470119,5.964,-0.21250000000000002,5.9677845345,79.56,-21.31,82.3644929566,131.89,73.97,12.42,75.0054484688,5.964,-0.21250000000000002,5.9677845345,73.97,12.42,75.0054484688,131.99
2019-08-08 20:00:00,84.9065,-22.2585,87.7755920772,5.3565000000000005,-0.2485,5.3622611369,79.55,-22.01,82.5387339375,132.06,74.01,11.92,74.9637679149,5.3565000000000005,-0.2485,5.3622611369,74.01,11.92,74.9637679149,132.16
2019-08-08 20:30:00,80.1795,-22.4175,83.2544084508,5.4295,-0.23750000000000002,5.4346919416,74.75,-22.18,77.9712440583,132.28,69.58,11.86,70.5835391575,5.4295,-0.23750000000000002,5.4346919416,69.58,11.86,70.5835391575,132.37
2019-08-08 21:00:00,78.008,-22.4145,81.1643879682,5.768,-0.28450000000000003,5.7750120563,72.24,-22.13,75.5536531215,132.42,67.24,11.89,68.2831582456,5.768,-0.28450000000000003,5.7750120563,67.24,11.89,68.2831582456,132.51
2019-08-08 21:30:00,75.5095,-22.602,78.8196358419,6.4695,-0.392,6.4813651533,69.04,-22.21,72.5245179233,131.99,64.31,11.63,65.3531407049,6.4695,-0.392,6.4813651533,64.31,11.63,65.3531407049,131.89
2019-08-08 22:00:00,73.3505,-24.0255,77.1849758729,6.8505,-0.4655,6.8662974375,66.5,-23.56,70.5501495392,130.83,61.93,9.8,62.7005972858,6.8505,-0.4655,6.8662974375,61.93,9.8,62.7005972858,130.62
2019-08-08 22:30:00,66.7795,-23.843,70.90832299,6.8095,-0.47300000000000003,6.8259079433,59.97,-23.37,64.3627050395,131.26,55.88,10.17,56.797916335,6.8095,-0.47300000000000003,6.8259079433,55.88,10.17,56.797916335,131.11
2019-08-08 23:00:00,60.208,-22.91,64.4194952169,5.918,-0.36,5.9289395342,54.29,-22.55,58.7869594383,131.56,50.78,11.03,51.9641155029,5.918,-0.36,5.9289395342,50.78,11.03,51.9641155029,131.44
2019-08-08 23:30:00,56.1675,-23.9835,61.0736958805,5.9475,-0.3335,5.9568429978,50.22,-23.65,55.5100972797,132.53,47.03,10.44,48.1748326411,5.9475,-0.3335,5.9568429978,47.03,10.44,48.1748326411,132.46
2019-08-09 00:00:00,51.0985,-24.347,56.6024125921,5.9585,-0.277,5.9649351421,45.14,-24.07,51.156470754,131.08,42.33,9.24,43.3267411652,5.9585,-0.277,5.9649351421,42.33,9.24,43.3267411652,131.0
2019-08-09 00:30:00,49.526,-24.162,55.1055979008,6.116,-0.302,6.123451641,43.41,-23.86,49.5351158271,130.81,40.8,9.34,41.8554130311,6.116,-0.302,6.123451641,40.8,9.34,41.8554130311,130.73
2019-08-09 01:00:00,51.9805,-25.2105,57.7714608652,5.7705,-0.29050000000000004,5.7778075859,46.21,-24.92,52.5011476065,131.07,43.35,8.46,44.1677948284,5.7705,-0.29050000000000004,5.7778075859,43.35,8.46,44.1677948284,131.0
2019-08-09 01:30:00,53.1655,-25.5545,58.9881586465,6.3055,-0.28450000000000003,6.311914963,46.86,-25.27,53.2393886141,131.13,43.98,8.21,44.739741841,6.3055,-0.28450000000000003,6.311914963,43.98,8.21,44.739741841,131.03
2019-08-09 02:00:00,53.0295,-25.865,59.0010685941,6.4295,-0.395,6.4416220977,46.6,-25.47,53.1063169501,131.39,43.76,8.17,44.5161375234,6.4295,-0.395,6.4416220977,43.76,8.17,44.5161375234,131.29
2019-08-09 02:30:00,52.5455,-25.63,58.4630350756,6.4055,-0.41000000000000003,6.418608124,46.14,-25.22,52.5827728443,131.29,43.29,8.34,44.0860488137,6.4055,-0.41000000000000003,6.418608124,43.29,8.34,44.0860488137,131.14
2019-08-09 03:00:00,51.4775,-25.8395,57.5987219172,6.8675,-0.4595,6.8828552578,44.61,-25.38,51.3244240104,131.45,41.92,8.27,42.727968592,6.8675,-0.4595,6.8828552578,41.92,8.27,42.727968592,131.3
2019-08-09 03:30:00,50.985,-25.7085,57.0998878917,5.885,-0.41850000000000004,5.8998616297,45.1,-25.29,51.7068090294,131.49,42.37,8.43,43.2004837936,5.885,-0.41850000000000004,5.8998616297,42.37,8.43,43.2004837936,131.16
2019-08-09 04:00:00,53.029,-26.7435,59.3909894955,5.259,-0.3335,5.2695638577,47.77,-26.41,54.5844391745,131.68,44.81,7.44,45.4234487902,5.259,-0.3335,5.2695638577,44.81,7.44,45.4234487902,131.32
2019-08-09 04:30:00,52.7145,-27.906,59.6453128607,5.4945,-0.366,5.5066765158,47.22,-27.54,54.664247914,131.87,44.35,6.5,44.8237939046,5.4945,-0.366,5.5066765158,44.35,6.5,44.8237939046,131.66
2019-08-09 05:00:00,50.79,-27.5455,57.7787042971,4.07,-0.29550000000000004,4.0807132036,46.72,-27.25,54.0862357721,131.87,43.87,6.75,44.3862523762,4.07,-0.29550000000000004,4.0807132036,43.87,6.75,44.3862523762,131.7
2019-08-09 05:30:00,54.027,-27.3615,60.560452535,3.867,-0.3215,3.8803416409,50.16,-27.04,56.9840960269,131.21,47.02,6.72,47.4977767901,3.867,-0.3215,3.8803416409,47.02,6.72,47.4977767901,131.07
2019-08-09 06:00:00,55.607,-26.837,61.7443359184,3.927,-0.307,3.9389818481,51.68,-26.53,58.0918522686,131.14,48.46,7.2,48.9919544415,3.927,-0.307,3.9389818481,48.46,7.2,48.9919544415,130.99
2019-08-09 06:30:00,56.525,-26.237,62.3173795502,3.935,-0.227,3.941542084,52.59,-26.01,58.6705053668,131.6,49.31,7.84,49.9293671099,3.935,-0.227,3.941542084,49.31,7.84,49.9293671099,131.44
2019-08-09 07:00:00,57.8965,-25.7925,63.3818409996,5.0065,-0.2625,5.0133769557,52.89,-25.53,58.7293197645,131.19,49.56,8.13,50.2224103364,5.0065,-0.2625,5.0133769557,49.56,8.13,50.2224103364,131.08
2019-08-09 07:30:00,60.739,-25.105,65.7228053723,7.619,-0.325,7.6259285336,53.12,-24.78,58.6155508376,132.0,49.78,9.18,50.6193717859,7.619,-0.325,7.6259285336,49.78,9.18,50.6193717859,131.89
2019-08-09 08:00:00,65.6755,-24.7035,70.1679001574,9.8155,-0.5735,9.8322399533,55.86,-24.13,60.8489646584,131.51,52.2,9.59,53.0736102032,9.8155,-0.5735,9.8322399533,52.2,9.59,53.0736102032,131.4
2019-08-09 08:30:00,70.6795,-23.7225,74.5543340558,12.3495,-0.6925,12.3689007798,58.33,-23.03,62.7117995277,131.37,54.49,10.55,55.5019152823,12.3495,-0.6925,12.3689007798,54.49,10.55,55.5019152823,131.22
2019-08-09 09:00:00,72.8125,-22.9505,76.3438642361,11.9325,-0.5405,11.9447350954,60.88,-22.41,64.8735886166,131.41,56.83,11.15,57.9134820228,11.9325,-0.5405,11.9447350954,56.83,11.15,57.9134820228,131.22
2019-08-09 09:30:00,74.0515,-22.2005,77.3077412198,11.0615,-0.6505000000000001,11.0806106556,62.99,-21.55,66.5743389002,131.3,58.73,11.89,59.9214903019,11.0615,-0.6505000000000001,11.0806106556,58.73,11.89,59.9214903019,131.04
2019-08-09 10:00:00,72.5255,-22.324,75.8835234175,20.1255,-1.184,20.1602977719,52.4,-21.14,56.5036246625,131.62,48.99,12.36,50.5251392873,20.1255,-1.184,20.1602977719,48.99,12.36,50.5251392873,131.46
2019-08-09 10:30:00,72.4275,-22.057,75.7116503931,20.3775,-1.377,20.4239720733,52.05,-20.68,56.0077217891,131.66,48.66,12.78,50.3102772801,20.3775,-1.377,20.4239720733,48.66,12.78,50.3102772801,131.52
2019-08-09 11:00:00,71.4195,-21.9695,74.7221781702,34.8195,-2.6195,34.91789456,36.6,-19.35,41.4002717382,131.6,34.34,13.84,37.0240624459,34.8195,-2.6195,34.91789456,34.34,13.84,37.0240624459,131.48
2019-08-09 11:30:00,68.9195,-20.923000000000002,72.025477501,51.8795,-5.203,52.1397519101,17.04,-15.72,23.1836149036,130.95,16.31,16.78,23.4005234984,51.8795,-5.203,52.1397519101,16.31,16.78,23.4005234984,130.83
2019-08-09 12:00:00,69.93,-20.718,72.9344940615,52.46,-4.958,52.6937696886,17.47,-15.76,23.5282489786,130.79,16.7,16.7,23.6173664916,52.46,-4.958,52.6937696886,16.7,16.7,23.6173664916,130.69
2019-08-09 12:30:00,69.6305,-21.057,72.7447852375,55.6505,-5.547,55.9262671671,13.98,-15.51,20.8806249906,130.94,13.45,16.96,21.6458795155,55.6505,-5.547,55.9262671671,13.45,16.96,21.6458795155,130.87
2019-08-09 13:00:00,68.484,-21.154,71.676704528,59.024,-6.384,59.3682409374,9.46,-14.77,17.5397976043,130.94,9.29,17.58,19.8836742078,59.024,-6.384,59.3682409374,9.29,17.58,19.8836742078,130.9
2019-08-09 13:30:00,66.0075,-20.8475,69.2214440221,63.0575,-7.5475,63.5075827166,2.95,-13.3,13.6232338305,131.0,3.3,18.97,19.2548928847,63.0575,-7.5475,63.5075827166,3.3,18.97,19.2548928847,130.94
2019-08-09 14:00:00,61.2925,-21.1685,64.8450148315,51.3025,-5.6485,51.6125184282,9.99,-15.52,18.4572614437,131.25,9.74,17.01,19.601216799,51.3025,-5.6485,51.6125184282,9.74,17.01,19.601216799,131.19
2019-08-09 14:30:00,62.582,-22.2515,66.420147367,36.562,-3.2915,36.7098599323,26.02,-18.96,32.1950617331,131.69,24.62,14.16,28.4015844628,36.562,-3.2915,36.7098599323,24.62,14.16,28.4015844628,131.63
2019-08-09 15:00:00,63.205,-22.3905,67.0537583976,44.705,-4.4605,44.9269750289,18.5,-17.93,25.7630530023,131.39,17.68,14.99,23.1793550385,44.705,-4.4605,44.9269750289,17.68,14.99,23.1793550385,131.34
2019-08-09 15:30:00,67.1495,-23.3345,71.0883551681,37.7095,-3.7045,37.8910241416,29.44,-19.63,35.3843256259,131.72,27.74,13.58,30.885660103,37.7095,-3.7045,37.8910241416,27.74,13.58,30.885660103,131.67
2019-08-09 16:00:00,61.2355,-22.4115,65.2078353613,36.6955,-3.1815,36.8331598224,24.54,-19.23,31.1769867049,131.72,23.25,13.99,27.1345278197,36.6955,-3.1815,36.8331598224,23.25,13.99,27.1345278197,131.67
2019-08-09 16:30:00,63.823,-22.759,67.7594820671,34.993,-2.959,35.117883336,28.83,-19.8,34.9744034974,131.66,27.21,13.43,30.3438461636,34.993,-2.959,35.117883336,27.21,13.43,30.3438461636,131.61
2019-08-09 17:00:00,66.167,-23.0245,70.0585432995,27.637,-2.4145,27.7422706217,38.53,-20.61,43.6959151409,131.81,36.13,12.85,38.3470911543,27.637,-2.4145,27.7422706217,36.13,12.85,38.3470911543,131.76
2019-08-09 17:30:00,67.279,-25.353,71.8974161566,24.889,-1.5430000000000001,24.9367834734,42.39,-23.81,48.6192163655,132.76,39.77,10.31,41.0846565034,24.889,-1.5430000000000001,24.9367834734,39.77,10.31,41.0846565034,132.72
2019-08-09 18:00:00,66.538,-25.0045,71.0811540723,16.268,-1.0845,16.304108815,50.27,-23.92,55.6708119215,132.19,47.04,10.01,48.0932604426,16.268,-1.0845,16.304108815,47.04,10.01,48.0932604426,132.17
2019-08-09 18:30:00,67.1145,-25.4315,71.7712846652,16.3145,-1.0615,16.3489966818,50.8,-24.37,56.3430288501,132.33,47.47,9.66,48.4429200193,16.3145,-1.0615,16.3489966818,47.47,9.66,48.4429200193,132.32
2019-08-09 19:00:00,67.532,-26.101,72.4005056957,10.922,-0.841,10.9543308787,56.61,-25.26,61.9899967737,132.33,52.9,8.92,53.6467743672,10.922,-0.841,10.9543308787,52.9,8.92,53.6467743672,132.32
2019-08-09 19:30:00,67.188,-26.408,72.1914801621,8.078,-0.548,8.0965664328,59.11,-25.86,64.5192351164,132.3,55.21,8.36,55.8393561926,8.078,-0.548,8.0965664328,55.21,8.36,55.8393561926,132.32
2019-08-09 20:00:00,66.5725,-26.9745,71.8298086208,9.6225,-0.5945,9.6408472916,56.95,-26.38,62.763101421100004,132.3,53.16,7.82,53.7320946921,9.6225,-0.5945,9.6408472916,53.16,7.82,53.7320946921,132.37
2019-08-09 20:30:00,66.3335,-27.2755,71.7222846994,8.9335,-0.5255000000000001,8.9489425353,57.4,-26.75,63.3271071501,132.19,53.64,7.47,54.1576448897,8.9335,-0.5255000000000001,8.9489425353,53.64,7.47,54.1576448897,132.26
2019-08-09 21:00:00,69.104,-27.4945,74.3727796055,7.104,-0.35450000000000004,7.112839535,62.0,-27.14,67.6799793144,132.12,57.9,7.14,58.3385772881,7.104,-0.35450000000000004,7.112839535,57.9,7.14,58.3385772881,132.23
2019-08-09 21:30:00,67.868,-27.587,73.2605486807,7.018,-0.367,7.027589416,60.85,-27.22,66.6607148176,132.24,56.78,7.09,57.220944592,7.018,-0.367,7.027589416,56.78,7.09,57.220944592,132.39
2019-08-09 22:00:00,64.653,-28.592,70.6930892874,7.103,-0.442,7.1167389302,57.55,-28.15,64.0657865011,132.67,53.78,6.44,54.1642132778,7.103,-0.442,7.1167389302,53.78,6.44,54.1642132778,133.03
2019-08-09 22:30:00,61.555,-29.3255,68.1835975529,6.975,-0.47550000000000003,6.9911891156,54.58,-28.85,61.7357181865,133.26,51.04,6.04,51.3961399329,6.975,-0.47550000000000003,6.9911891156,51.04,6.04,51.3961399329,133.77
2019-08-09 23:00:00,59.0795,-30.13,66.3189582265,6.6195,-0.42,6.632810886,52.46,-29.71,60.2887692692,133.08,49.04,5.13,49.3075906935,6.6195,-0.42,6.632810886,49.04,5.13,49.3075906935,133.4
2019-08-09 23:30:00,53.4095,-29.002,60.7757410012,6.3795,-0.362,6.3897624565,47.03,-28.64,55.0642397569,134.22,44.11,6.68,44.6129409477,6.3795,-0.362,6.3897624565,44.11,6.68,44.6129409477,134.21
2019-08-10 00:00:00,49.7055,-28.1295,57.1130939496,5.9155,-0.2695,5.921635796,43.79,-27.86,51.901288038,134.03,41.14,7.21,41.7670168913,5.9155,-0.2695,5.921635796,41.14,7.21,41.7670168913,134.05
2019-08-10 00:30:00,48.014,-28.288,55.7275079292,6.704,-0.318,6.7115378268,41.31,-27.97,49.8882451084,132.95,38.84,6.6,39.3967714413,6.704,-0.318,6.7115378268,38.84,6.6,39.3967714413,132.95
2019-08-10 01:00:00,46.352,-27.4795,53.8853488831,6.502,-0.3995,6.5142616044,39.85,-27.08,48.1803787864,131.48,37.5,6.7,38.0938315217,6.502,-0.3995,6.5142616044,37.5,6.7,38.0938315217,131.47
2019-08-10 01:30:00,45.959,-27.368,53.490532854,6.629,-0.428,6.6428024959,39.33,-26.94,47.6719257006,131.43,36.99,6.73,37.5972472397,6.629,-0.428,6.6428024959,36.99,6.73,37.5972472397,131.32
2019-08-10 02:00:00,45.8075,-27.692,53.5273193823,6.8775,-0.492,6.8950757973000005,38.93,-27.2,47.4908928111,130.76,36.61,6.15,37.1229659375,6.8775,-0.492,6.8950757973000005,36.61,6.15,37.1229659375,130.64
2019-08-10 02:30:00,43.2845,-27.323,51.1868564111,7.2445,-0.523,7.2633538569,36.04,-26.8,44.9123769133,130.82,33.95,6.55,34.5760755436,7.2445,-0.523,7.2633538569,33.95,6.55,34.5760755436,130.64
2019-08-10 03:00:00,42.157,-26.871,49.9926323572,7.477,-0.561,7.4980164044,34.68,-26.31,43.5306616077,130.79,32.67,7.02,33.4157043918,7.477,-0.561,7.4980164044,32.67,7.02,33.4157043918,130.64
2019-08-10 03:30:00,42.4815,-26.889,50.2761987749,7.4415,-0.549,7.4617238792,35.04,-26.34,43.8360262798,130.84,33.03,7.04,33.7719188084,7.4415,-0.549,7.4617238792,33.03,7.04,33.7719188084,130.77
2019-08-10 04:00:00,41.8295,-27.0515,49.8145633575,7.4795,-0.5615,7.5005468134,34.35,-26.49,43.3779045137,131.1,32.42,6.95,33.1565815488,7.4795,-0.5615,7.5005468134,32.42,6.95,33.1565815488,131.12
2019-08-10 04:30:00,38.6235,-26.013,46.5666288371,7.4135,-0.543,7.4333593516,31.21,-25.47,40.2838056792,130.85,29.45,7.73,30.4475844691,7.4135,-0.543,7.4333593516,29.45,7.73,30.4475844691,130.9
2019-08-10 05:00:00,38.384,-26.181,46.4626324803,7.514,-0.531,7.5327390105,30.87,-25.65,40.1357621081,130.79,29.19,7.54,30.1480961256,7.514,-0.531,7.5327390105,29.19,7.54,30.1480961256,130.9
2019-08-10 05:30:00,38.9905,-25.9645,46.8445765324,7.4405,-0.49450000000000005,7.4569142747,31.55,-25.47,40.5477915552,130.79,29.81,7.67,30.7809194145,7.4405,-0.49450000000000005,7.4569142747,29.81,7.67,30.7809194145,130.9
2019-08-10 06:00:00,39.7685,-25.172,47.0655200359,7.4485,-0.482,7.4640790624,32.32,-24.69,40.6715932808,130.52,30.49,8.32,31.60478603,7.4485,-0.482,7.4640790624,30.49,8.32,31.60478603,130.66
2019-08-10 06:30:00,41.8475,-32.021,52.693051698,7.4175,-0.461,7.4318118417,34.43,-31.56,46.7060863272,131.56,32.2,14.49,35.3100566411,7.4175,-0.461,7.4318118417,32.2,14.49,35.3100566411,131.73
2019-08-10 07:00:00,45.1435,-41.406,61.2567745498,7.5435,-0.47600000000000003,7.5585030429,37.6,-40.93,55.5789969323,133.53,34.7,21.87,41.0169099275,7.5435,-0.47600000000000003,7.5585030429,34.7,21.87,41.0169099275,133.81
2019-08-10 07:30:00,48.944,-40.7505,63.6876627476,9.544,-0.5305,9.5587324604,39.4,-40.22,56.3028276377,132.84,36.3,21.93,42.4100801697,9.544,-0.5305,9.5587324604,36.3,21.93,42.4100801697,133.15
2019-08-10 08:00:00,53.1515,-40.9685,67.1081213006,8.7015,-0.6185,8.7234537025,44.45,-40.35,60.0326994229,132.92,40.83,22.01,46.3845771782,8.7015,-0.6185,8.7234537025,40.83,22.01,46.3845771782,133.38
2019-08-10 08:30:00,57.9245,-40.425,70.6358855345,11.4145,-0.715,11.4368717423,46.51,-39.71,61.1560642946,132.66,42.65,22.33,48.1419920651,11.4145,-0.715,11.4368717423,42.65,22.33,48.1419920651,132.74
