Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-10 09:00:00,58.2495,-40.0895,70.7118961738,17.6295,-1.0695000000000001,17.6619110093,40.62,-39.02,56.3253477575,132.72,37.39,22.97,43.8820350485,17.6295,-1.0695000000000001,17.6619110093,37.39,22.97,43.8820350485,132.8
2019-08-10 09:30:00,56.2195,-38.7265,68.2669318375,18.2195,-1.1765,18.2574459468,38.0,-37.55,53.422864955,133.07,35.01,24.63,42.805805681,18.2195,-1.1765,18.2574459468,35.01,24.63,42.805805681,133.17
2019-08-10 10:00:00,53.0455,-38.003,65.2537591197,20.7055,-1.363,20.7503132326,32.34,-36.64,48.8709034089,133.15,29.88,25.45,39.249419104,20.7055,-1.363,20.7503132326,29.88,25.45,39.249419104,133.25
2019-08-10 10:30:00,52.5575,-38.2075,64.9777182002,27.0475,-1.8275000000000001,27.1091684214,25.51,-36.38,44.4326962945,132.9,23.81,25.38,34.800294539,27.0475,-1.8275000000000001,27.1091684214,23.81,25.38,34.800294539,133.02
2019-08-10 11:00:00,52.278,-38.021,64.6419811346,33.188,-2.3810000000000002,33.273300182,19.09,-35.64,40.4306529752,132.76,18.08,25.9,31.586332487299998,33.188,-2.3810000000000002,33.273300182,18.08,25.9,31.586332487299998,132.89
2019-08-10 11:30:00,51.3245,-37.625,63.6383919128,26.0745,-1.5750000000000002,26.1220247157,25.25,-36.05,44.0132366454,132.91,23.54,25.68,34.8366760757,26.0745,-1.5750000000000002,26.1220247157,23.54,25.68,34.8366760757,133.06
2019-08-10 12:00:00,50.3635,-38.319,63.2837095408,26.1335,-1.529,26.1781906031,24.23,-36.79,44.0522076632,133.66,22.69,25.63,34.2305857385,26.1335,-1.529,26.1781906031,22.69,25.63,34.2305857385,133.83
2019-08-10 12:30:00,50.69,-38.368,63.5734183759,28.1,-1.9380000000000002,28.1667506823,22.59,-36.43,42.8655222761,133.78,21.21,26.02,33.5693982669,28.1,-1.9380000000000002,28.1667506823,21.21,26.02,33.5693982669,133.95
2019-08-10 13:00:00,48.2725,-38.0665,61.4759520341,37.3825,-2.9465,37.4984422143,10.89,-35.12,36.7696410099,133.89,10.72,27.13,29.1711381334,37.3825,-2.9465,37.4984422143,10.72,27.13,29.1711381334,134.03
2019-08-10 13:30:00,46.6885,-37.4965,59.8815793421,52.9385,-5.1265,53.1861427864,-6.25,-32.37,32.96785404,133.78,-4.54,29.43,29.778121163,52.9385,-5.1265,53.1861427864,-4.54,29.43,29.778121163,133.83
2019-08-10 14:00:00,45.5125,-36.655,58.4378018174,59.5925,-6.275,59.9219632626,-14.08,-30.38,33.4841873128,133.39,-11.56,30.85,32.9447431315,59.5925,-6.275,59.9219632626,-11.56,30.85,32.9447431315,133.39
2019-08-10 14:30:00,45.364,-37.3455,58.7586492888,51.814,-5.0755,52.0619947394,-6.45,-32.27,32.9082877099,133.82,-4.76,29.57,29.9506677722,51.814,-5.0755,52.0619947394,-4.76,29.57,29.9506677722,133.82
2019-08-10 15:00:00,44.4195,-37.6885,58.253884098,47.9195,-4.4785,48.1283226645,-3.5,-33.21,33.3939230999,134.0,-2.1,28.88,28.9562497572,47.9195,-4.4785,48.1283226645,-2.1,28.88,28.9562497572,133.99
2019-08-10 15:30:00,43.8405,-37.997,58.0151829201,48.5005,-4.407,48.7003095396,-4.66,-33.59,33.9117044691,134.21,-3.1,28.7,28.8669361034,48.5005,-4.407,48.7003095396,-3.1,28.7,28.8669361034,134.2
2019-08-10 16:00:00,44.855,-37.799,58.657782314,47.465,-4.169,47.6477364205,-2.61,-33.63,33.731128057,134.16,-1.33,28.68,28.7108220015,47.465,-4.169,47.6477364205,-1.33,28.68,28.7108220015,134.14
2019-08-10 16:30:00,45.3315,-37.933,59.1088604293,41.4015,-3.383,41.5394859291,3.93,-34.55,34.7727968389,134.16,4.5600000000000005,27.9,28.2701892459,41.4015,-3.383,41.5394859291,4.5600000000000005,27.9,28.2701892459,134.14
2019-08-10 17:00:00,48.0805,-37.956,61.2567744519,40.4805,-3.606,40.6407937453,7.6,-34.35,35.1807120451,134.05,7.84,28.07,29.144304761,40.4805,-3.606,40.6407937453,7.84,28.07,29.144304761,134.01
2019-08-10 17:30:00,51.867,-38.1265,64.3724761932,31.667,-2.3965,31.7575518775,20.2,-35.73,41.0447670233,133.89,19.04,26.73,32.8178990796,31.667,-2.3965,31.7575518775,19.04,26.73,32.8178990796,133.85
2019-08-10 18:00:00,53.6105,-38.4135,65.9521242455,29.7505,-2.0335,29.8199157024,23.86,-36.38,43.5063673501,133.94,22.37,26.27,34.5040548342,29.7505,-2.0335,29.8199157024,22.37,26.27,34.5040548342,133.92
2019-08-10 18:30:00,53.7055,-38.9405,66.3373444637,26.9355,-1.8205,26.9969513186,26.77,-37.12,45.7660059433,133.84,24.96,25.54,35.7112475279,26.9355,-1.8205,26.9969513186,24.96,25.54,35.7112475279,133.8
2019-08-10 19:00:00,53.8255,-38.6255,66.2503864177,18.7755,-1.0055,18.8024049127,35.05,-37.62,51.417573844,133.69,32.32,25.02,40.8727635474,18.7755,-1.0055,18.8024049127,32.32,25.02,40.8727635474,133.66
2019-08-10 19:30:00,53.6955,-39.011,66.3706625042,14.3555,-0.681,14.3716436516,39.34,-38.33,54.9256269878,133.91,36.19,24.58,43.7480570997,14.3555,-0.681,14.3716436516,36.19,24.58,43.7480570997,133.87
2019-08-10 20:00:00,54.013,-39.391,66.8509913913,10.353,-0.531,10.3666084136,43.66,-38.86,58.4490821143,133.73,40.05,24.03,46.7059246777,10.353,-0.531,10.3666084136,40.05,24.03,46.7059246777,133.72
2019-08-10 20:30:00,53.9335,-39.707,66.9736386293,7.9135,-0.267,7.9180029837,46.02,-39.44,60.6082007652,133.88,42.12,23.66,48.3103508578,7.9135,-0.267,7.9180029837,42.12,23.66,48.3103508578,133.94
2019-08-10 21:00:00,53.4425,-39.8455,66.6615682121,7.1525,-0.1855,7.1549050658,46.29,-39.66,60.9563753844,133.65,42.41,23.28,48.3794016085,7.1525,-0.1855,7.1549050658,42.41,23.28,48.3794016085,133.73
2019-08-10 21:30:00,54.2895,-40.0315,67.4527301338,7.1595,-0.3415,7.1676399533,47.13,-39.69,61.6160125292,133.65,43.16,23.32,49.057191114,7.1595,-0.3415,7.1676399533,43.16,23.32,49.057191114,133.86
2019-08-10 22:00:00,52.0635,-40.81,66.1518263712,7.2535,-0.38,7.2634469951,44.81,-40.43,60.3533014838,134.34,41.06,23.14,47.1315520644,7.2535,-0.38,7.2634469951,41.06,23.14,47.1315520644,134.55
2019-08-10 22:30:00,51.2645,-41.528,65.9744173468,7.3145,-0.428,7.3270112768,43.95,-41.1,60.1731875506,134.49,40.34,22.72,46.298099313,7.3145,-0.428,7.3270112768,40.34,22.72,46.298099313,134.76
2019-08-10 23:00:00,47.1945,-41.427,62.7974295593,7.2945,-0.337,7.3022804144,39.9,-41.09,57.2747597114,134.15,36.71,22.22,42.9109834425,7.2945,-0.337,7.3022804144,36.71,22.22,42.9109834425,134.45
2019-08-10 23:30:00,44.5215,-41.4435,60.8253865956,7.2015,-0.3735,7.2111791338,37.32,-41.07,55.4934888072,133.94,34.35,22.27,40.9374571756,7.2015,-0.3735,7.2111791338,34.35,22.27,40.9374571756,134.27
2019-08-11 00:00:00,42.3855,-42.534,60.0472461171,7.2455,-0.384,7.2556685598,35.14,-42.15,54.8766079491,134.75,32.49,21.9,39.1817572347,7.2455,-0.384,7.2556685598,32.49,21.9,39.1817572347,135.1
2019-08-11 00:30:00,39.589,-42.2645,57.910075818,7.139,-0.3845,7.1493469107,32.45,-41.88,52.9805332174,133.49,30.04,21.04,36.6753759354,7.139,-0.3845,7.1493469107,30.04,21.04,36.6753759354,133.85
2019-08-11 01:00:00,38.2935,-42.586,57.2709310056,7.1835,-0.356,7.192315917,31.11,-42.23,52.4519303744,133.22,28.81,20.44,35.3243499586,7.1835,-0.356,7.192315917,28.81,20.44,35.3243499586,133.58
2019-08-11 01:30:00,38.475,-42.5035,57.3312579423,7.095,-0.3435,7.1033103022,31.38,-42.16,52.5563507105,133.02,29.08,20.43,35.53915165,7.095,-0.3435,7.1033103022,29.08,20.43,35.53915165,133.38
2019-08-11 02:00:00,38.789,-42.3225,57.4088889219,6.879,-0.36250000000000004,6.8885446395,31.91,-41.96,52.7151752345,133.11,29.56,20.74,36.1101260037,6.879,-0.36250000000000004,6.8885446395,29.56,20.74,36.1101260037,133.47
2019-08-11 02:30:00,39.386,-42.919,58.2520176217,7.026,-0.399,7.0373202997,32.36,-42.52,53.4333229362,133.75,29.89,20.76,36.3921653656,7.026,-0.399,7.0373202997,29.89,20.76,36.3921653656,134.11
2019-08-11 03:00:00,39.7295,-43.395,58.8350167439,6.7595,-0.335,6.7677961886,32.97,-43.06,54.2326884821,133.98,30.49,20.43,36.701839191,6.7595,-0.335,6.7677961886,30.49,20.43,36.701839191,134.34
2019-08-11 03:30:00,39.799,-42.951,58.5555189713,6.589,-0.271,6.5945706456,33.21,-42.68,54.0785216144,132.36,30.7,19.37,36.2999573003,6.589,-0.271,6.5945706456,30.7,19.37,36.2999573003,132.73
2019-08-11 04:00:00,39.3435,-43.251,58.4684529747,6.0935,-0.231,6.0978769461,33.25,-43.02,54.3717104752,132.92,30.71,19.61,36.4370168922,6.0935,-0.231,6.0978769461,30.71,19.61,36.4370168922,133.52
2019-08-11 04:30:00,39.995,-44.026,59.4801538414,6.195,-0.186,6.1977916228,33.8,-43.84,55.3568929764,133.84,31.26,19.69,36.9443324476,6.195,-0.186,6.1977916228,31.26,19.69,36.9443324476,134.2
2019-08-11 05:00:00,41.7335,-44.5355,61.0335627544,5.8535,-0.1855,5.8564385509,35.88,-44.35,57.0464451127,134.42,33.14,19.73,38.5685428815,5.8535,-0.1855,5.8564385509,33.14,19.73,38.5685428815,134.67
2019-08-11 05:30:00,43.5675,-45.17,62.7571187695,4.7975,-0.07,4.7980106555,38.77,-45.1,59.4737160433,134.66,35.68,19.25,40.5416440219,4.7975,-0.07,4.7980106555,35.68,19.25,40.5416440219,135.02
2019-08-11 06:00:00,44.934,-45.111,63.6715531223,2.224,0.089,2.225780088,42.71,-45.2,62.1866874821,134.66,39.26,19.2,43.7034049017,2.224,0.089,2.225780088,39.26,19.2,43.7034049017,134.88
2019-08-11 06:30:00,44.6285,-44.837,63.2618335274,2.1485,0.093,2.1505118577,42.48,-44.93,61.832477712,134.47,39.04,19.25,43.5279691693,2.1485,0.093,2.1505118577,39.04,19.25,43.5279691693,134.35
2019-08-11 07:00:00,46.585,-45.187,64.9001324652,2.815,0.073,2.8159463773,43.77,-45.26,62.9625325094,135.4,40.17,19.83,44.7979664717,2.815,0.073,2.8159463773,40.17,19.83,44.7979664717,135.26
2019-08-11 07:30:00,49.9005,-45.2655,67.3722894854,4.5205,-0.0155,4.5205265733,45.38,-45.25,64.0851535069,135.45,41.64,19.94,46.1680972101,4.5205,-0.0155,4.5205265733,41.64,19.94,46.1680972101,135.31
2019-08-11 08:00:00,55.569,-45.581,71.8717004251,8.039,-0.14100000000000001,8.0402364393,47.53,-45.44,65.7563266918,135.3,43.56,19.69,47.8034486204,8.039,-0.14100000000000001,8.0402364393,43.56,19.69,47.8034486204,135.19
2019-08-11 08:30:00,61.0555,-45.1145,75.9150327043,10.4955,-0.3145,10.5002109741,50.56,-44.8,67.5525987657,135.05,46.23,19.96,50.3548855624,10.4955,-0.3145,10.5002109741,46.23,19.96,50.3548855624,134.96
2019-08-11 09:00:00,63.5315,-44.0485,77.3079675357,15.7615,-0.5785,15.7721128737,47.77,-43.47,64.588031399,134.65,43.77,20.81,48.465131796,15.7615,-0.5785,15.7721128737,43.77,20.81,48.465131796,134.55
2019-08-11 09:30:00,66.4785,-44.024,79.7339547386,21.9685,-1.274,22.0054099769,44.51,-42.75,61.7146870688,134.43,40.84,21.12,45.97782074,21.9685,-1.274,22.0054099769,40.84,21.12,45.97782074,134.33
2019-08-11 10:00:00,69.4405,-43.6915,82.0422465106,23.4405,-1.6615,23.4993111069,46.0,-42.03,62.3098780291,134.27,42.14,21.66,47.3807471448,23.4405,-1.6615,23.4993111069,42.14,21.66,47.3807471448,134.17
2019-08-11 10:30:00,72.058,-42.652,83.7349895086,27.658,-2.122,27.7392834803,44.4,-40.53,60.1168936323,133.64,40.73,22.38,46.4736193985,27.658,-2.122,27.7392834803,40.73,22.38,46.4736193985,133.54
2019-08-11 11:00:00,71.9035,-42.0175,83.2801514078,28.4335,-2.2175,28.5198392089,43.47,-39.8,58.9379410906,133.4,39.89,22.81,45.9511501488,28.4335,-2.2175,28.5198392089,39.89,22.81,45.9511501488,133.29
2019-08-11 11:30:00,70.904,-41.7795,82.2976538927,30.564,-2.8195,30.6937725972,40.34,-38.96,56.0820577369,133.68,37.05,23.72,43.9925095897,30.564,-2.8195,30.6937725972,37.05,23.72,43.9925095897,133.56
2019-08-11 12:00:00,69.4805,-41.727,81.0474084055,29.8005,-2.637,29.9169445173,39.68,-39.09,55.7003635536,133.59,36.49,23.59,43.4512163236,29.8005,-2.637,29.9169445173,36.49,23.59,43.4512163236,133.47
2019-08-11 12:30:00,71.8165,-41.3705,82.8802023556,39.5365,-4.0705,39.7454878257,32.28,-37.3,49.3283731741,133.52,29.87,25.05,38.9835785941,39.5365,-4.0705,39.7454878257,29.87,25.05,38.9835785941,133.41
2019-08-11 13:00:00,70.7255,-41.348,81.9252919082,35.6055,-3.578,35.7848251952,35.12,-37.77,51.5750647115,133.22,32.38,24.39,40.5380870294,35.6055,-3.578,35.7848251952,32.38,24.39,40.5380870294,133.15
2019-08-11 13:30:00,70.7235,-41.518,82.0094980856,40.9735,-3.768,41.1463914122,29.75,-37.75,48.0637597364,133.64,27.63,24.76,37.1008692621,40.9735,-3.768,41.1463914122,27.63,24.76,37.1008692621,133.56
2019-08-11 14:00:00,68.947,-41.8395,80.6488224914,43.667,-4.5195,43.9002593301,25.28,-37.32,45.0761666516,133.67,23.63,25.08,34.4584285771,43.667,-4.5195,43.9002593301,23.63,25.08,34.4584285771,133.6
2019-08-11 14:30:00,66.701,-42.3695,79.0202374791,42.721,-4.4195,42.9489909224,23.98,-37.95,44.891456871,134.02,22.45,24.84,33.4817577197,42.721,-4.4195,42.9489909224,22.45,24.84,33.4817577197,133.93
2019-08-11 15:00:00,65.3135,-42.475,77.9100693572,40.5435,-4.555,40.7985712648,24.77,-37.92,45.2932588803,134.02,23.2,24.9,34.0330721505,40.5435,-4.555,40.7985712648,23.2,24.9,34.0330721505,133.93
2019-08-11 15:30:00,65.697,-43.042,78.5411330005,39.787,-4.252,40.0135586145,25.91,-38.79,46.6475315531,134.7,24.23,24.74,34.6288968926,39.787,-4.252,40.0135586145,24.23,24.74,34.6288968926,134.62
2019-08-11 16:00:00,65.816,-43.691,78.9977805827,36.456,-3.3609999999999998,36.610603068,29.36,-40.33,49.8850528716,134.89,27.31,23.55,36.0615945294,36.456,-3.3609999999999998,36.610603068,27.31,23.55,36.0615945294,134.83
2019-08-11 16:30:00,67.1965,-43.232,79.9022868024,29.5165,-2.122,29.5926790989,37.68,-41.11,55.7657107908,134.62,34.72,22.72,41.4930934012,29.5165,-2.122,29.5926790989,34.72,22.72,41.4930934012,134.56
2019-08-11 17:00:00,71.284,-43.091,83.2961159779,26.864,-1.841,26.9270083188,44.42,-41.25,60.6192947831,134.57,40.74,22.58,46.5790081474,26.864,-1.841,26.9270083188,40.74,22.58,46.5790081474,134.49
2019-08-11 17:30:00,77.0895,-42.487,88.0223618136,26.7095,-1.627,26.7590081888,50.38,-40.86,64.8666632408,133.97,46.11,22.45,51.2848379153,26.7095,-1.627,26.7590081888,46.11,22.45,51.2848379153,133.86
2019-08-11 18:00:00,78.7115,-41.7115,89.0805784922,24.4915,-1.1815,24.5199819433,54.22,-40.53,67.6940861523,133.5,49.55,22.45,54.398575349,24.4915,-1.1815,24.5199819433,49.55,22.45,54.398575349,133.39
2019-08-11 18:30:00,79.3265,-42.04,89.7778101885,18.2665,-0.85,18.2862659461,61.06,-41.19,73.6541899691,133.47,55.69,21.74,59.7829716558,18.2665,-0.85,18.2862659461,55.69,21.74,59.7829716558,133.34
2019-08-11 19:00:00,79.7775,-41.928,90.1243956443,10.3475,-0.318,10.3523852445,69.43,-41.61,80.9439126803,133.29,63.14,21.37,66.6583565654,10.3475,-0.318,10.3523852445,63.14,21.37,66.6583565654,133.17
2019-08-11 19:30:00,79.977,-42.1125,90.3868529447,6.507,-0.022500000000000003,6.5070389002999995,73.47,-42.09,84.6723626693,133.11,66.77,20.85,69.9496633301,6.507,-0.022500000000000003,6.5070389002999995,66.77,20.85,69.9496633301,133.01
2019-08-11 20:00:00,80.2565,-42.362,90.7504536421,2.9765,0.098,2.9781128672,77.28,-42.46,88.1762439663,132.87,70.18,20.35,73.0708895525,2.9765,0.098,2.9781128672,70.18,20.35,73.0708895525,132.79
2019-08-11 20:30:00,80.4545,-42.6845,91.0763037815,1.3545,0.24550000000000002,1.3765683783,79.1,-42.93,89.9988605483,133.39,71.77,20.39,74.6102204795,1.3545,0.24550000000000002,1.3765683783,71.77,20.39,74.6102204795,133.32
2019-08-11 21:00:00,79.533,-42.949,90.3886867368,0.543,0.341,0.6411941984,78.99,-43.29,90.0746590335,133.39,71.72,20.08,74.4779484143,0.543,0.341,0.6411941984,71.72,20.08,74.4779484143,133.36
2019-08-11 21:30:00,79.5975,-43.169,90.5501218511,0.3775,0.281,0.4706030705,79.22,-43.45,90.3532561671,133.47,71.94,19.97,74.6603274839,0.3775,0.281,0.4706030705,71.94,19.97,74.6603274839,133.43
2019-08-11 22:00:00,77.8795,-44.1,89.4987515011,0.35950000000000004,0.26,0.4436668232,77.52,-44.36,89.3149483569,133.78,70.4,19.32,73.0028930934,0.35950000000000004,0.26,0.4436668232,70.4,19.32,73.0028930934,133.75
2019-08-11 22:30:00,76.687,-45.076,88.9535932102,0.247,0.234,0.3402425605,76.44,-45.31,88.8598317577,134.25,69.46,18.92,71.9906799523,0.247,0.234,0.3402425605,69.46,18.92,71.9906799523,134.23
2019-08-11 23:00:00,72.1265,-46.821,85.9909183766,0.24650000000000002,0.219,0.3297320882,71.88,-47.04,85.9039929223,135.16,65.41,18.18,67.8894726743,0.24650000000000002,0.219,0.3297320882,65.41,18.18,67.8894726743,135.13
2019-08-11 23:30:00,65.284,-37.061,75.0700897628,0.354,0.289,0.4569868707,64.93,-37.35,74.9061239152,134.21,60.45,2.98,60.5234078684,0.354,0.289,0.4569868707,60.45,2.98,60.5234078684,134.18
2019-08-12 00:00:00,61.384,-35.5465,70.9334132708,0.314,0.3235,0.45083062230000004,61.07,-35.87,70.825149488,133.63,57.21,-0.47000000000000003,57.211930574,0.314,0.3235,0.45083062230000004,57.21,-0.47000000000000003,57.211930574,133.59
2019-08-12 00:30:00,58.9825,-35.741,68.9663279235,0.2725,0.34900000000000003,0.442783525,58.71,-36.09,68.9155439651,133.89,55.05,-0.52,55.0524558944,0.2725,0.34900000000000003,0.442783525,55.05,-0.52,55.0524558944,133.85
2019-08-12 01:00:00,56.375,-35.994,66.885788184,0.305,0.256,0.39819718730000003,56.07,-36.25,66.7675624836,134.05,52.57,-0.67,52.574269372,0.305,0.256,0.39819718730000003,52.57,-0.67,52.574269372,134.03
2019-08-12 01:30:00,56.584,-35.831,66.9746938552,0.644,0.219,0.6802183473,55.94,-36.05,66.5498767843,133.08,52.49,-0.9,52.4977151884,0.644,0.219,0.6802183473,52.49,-0.9,52.4977151884,133.06
2019-08-12 02:00:00,57.082,-35.8305,67.3956931432,0.672,0.2195,0.7069400611000001,56.41,-36.05,66.9454300158,132.94,52.91,-0.9500000000000001,52.9185279463,0.672,0.2195,0.7069400611000001,52.91,-0.9500000000000001,52.9185279463,132.91
2019-08-12 02:30:00,56.7685,-36.0555,67.250737338,0.9385,0.2545,0.9723952386,55.83,-36.31,66.5988363262,133.07,52.34,-1.16,52.3528528354,0.9385,0.2545,0.9723952386,52.34,-1.16,52.3528528354,133.04
2019-08-12 03:00:00,56.5005,-36.2305,67.1189662502,1.0605,0.2495,1.0894542212,55.44,-36.48,66.3655332232,132.99,52.03,-1.31,52.0464888345,1.0605,0.2495,1.0894542212,52.03,-1.31,52.0464888345,132.96
2019-08-12 03:30:00,56.2415,-36.3265,66.95312483,0.9815,0.20350000000000001,1.002374431,55.26,-36.53,66.2427996087,133.11,51.86,-1.3,51.8762913092,0.9815,0.20350000000000001,1.002374431,51.86,-1.3,51.8762913092,133.09
2019-08-12 04:00:00,56.091,-36.4585,66.8985986643,1.081,0.21150000000000002,1.1014959147,55.01,-36.67,66.1119429453,133.34,51.6,-1.34,51.6173962923,1.081,0.21150000000000002,1.1014959147,51.6,-1.34,51.6173962923,133.33
2019-08-12 04:30:00,56.2615,-36.246,66.9262945205,1.1415,0.224,1.1632704973,55.12,-36.47,66.0929292739,133.34,51.74,-1.09,51.7514801721,1.1415,0.224,1.1632704973,51.74,-1.09,51.7514801721,133.33
2019-08-12 05:00:00,56.677,-36.29,67.2996762919,1.077,0.23,1.1012851583,55.6,-36.52,66.5212026349,133.21,52.21,-1.24,52.2247230725,1.077,0.23,1.1012851583,52.21,-1.24,52.2247230725,133.19
2019-08-12 05:30:00,57.0885,-36.0245,67.5045289777,0.9585,0.23550000000000001,0.9870068389000001,56.13,-36.26,66.8233828835,133.21,52.65,-1.05,52.6604690446,0.9585,0.23550000000000001,0.9870068389000001,52.65,-1.05,52.6604690446,133.19
2019-08-12 06:00:00,57.91,-35.654,68.0057042902,1.18,0.216,1.1996066022,56.73,-35.87,67.1189228161,134.03,53.23,-0.22,53.2304546289,1.18,0.216,1.1996066022,53.23,-0.22,53.2304546289,134.02
2019-08-12 06:30:00,60.8695,-34.464,69.9490051841,1.3795,0.266,1.4049114741,59.49,-34.73,68.8856516264,133.66,55.77,0.63,55.7735582512,1.3795,0.266,1.4049114741,55.77,0.63,55.7735582512,133.65
2019-08-12 07:00:00,65.0295,-33.6315,73.2114312283,3.0595,0.1585,3.0636028626,61.97,-33.79,70.5836029117,134.63,57.97,2.01,58.0048360053,3.0595,0.1585,3.0636028626,57.97,2.01,58.0048360053,134.61
2019-08-12 07:30:00,70.3865,-32.7145,77.6176390552,4.9665,0.0555,4.966810093,65.42,-32.77,73.1686360403,134.21,61.06,2.81,61.1246243342,4.9665,0.0555,4.966810093,61.06,2.81,61.1246243342,134.19
2019-08-12 08:00:00,75.89,-31.6685,82.2325117715,9.05,-0.1385,9.0510597308,66.84,-31.53,73.9034945047,133.45,62.37,3.65,62.4767108609,9.05,-0.1385,9.0510597308,62.37,3.65,62.4767108609,133.43
2019-08-12 08:30:00,79.3455,-30.388,84.96551603,17.8755,-0.658,17.8876064427,61.47,-29.73,68.2820166662,132.85,57.37,4.98,57.5857386859,17.8755,-0.658,17.8876064427,57.37,4.98,57.5857386859,132.83
2019-08-12 09:00:00,81.022,-29.287,86.1527298059,23.232,-1.267,23.2665234403,57.79,-28.02,64.2246409099,132.33,53.95,6.32,54.3189184355,23.232,-1.267,23.2665234403,53.95,6.32,54.3189184355,132.3
2019-08-12 09:30:00,80.2505,-28.5775,85.1869488625,29.2805,-1.8775,29.3406320058,50.97,-26.7,57.5398201248,132.02,47.63,7.31,48.1876851488,29.2805,-1.8775,29.3406320058,47.63,7.31,48.1876851488,131.99
2019-08-12 10:00:00,78.2195,-28.5955,83.2826080313,38.8695,-3.1555,38.9973744052,39.35,-25.44,46.8574017632,131.99,36.85,8.34,37.781981155,38.8695,-3.1555,38.9973744052,36.85,8.34,37.781981155,131.95
2019-08-12 10:30:00,75.1735,-27.963,80.2058880086,42.4435,-4.193,42.6501106827,32.73,-23.77,40.4507824399,131.8,30.72,9.79,32.2422471301,42.4435,-4.193,42.6501106827,30.72,9.79,32.2422471301,131.74
2019-08-12 11:00:00,72.5385,-27.1105,77.439093438,49.1685,-4.8805,49.4101272261,23.37,-22.23,32.2541439198,131.45,22.11,10.98,24.6862816155,49.1685,-4.8805,49.4101272261,22.11,10.98,24.6862816155,131.39
2019-08-12 11:30:00,72.456,-26.603,77.1854360939,54.886,-6.393,55.2570669236,17.57,-20.21,26.7796377869,131.36,16.76,12.75,21.0584923487,54.886,-6.393,55.2570669236,16.76,12.75,21.0584923487,131.29
2019-08-12 12:00:00,72.2295,-25.5115,76.6024627705,52.9095,-6.1715,53.2682138099,19.32,-19.34,27.3367518188,131.57,18.33,13.67,22.8660840548,52.9095,-6.1715,53.2682138099,18.33,13.67,22.8660840548,131.49
2019-08-12 12:30:00,73.1165,-25.2645,77.3583707979,51.3265,-5.3745,51.6071201725,21.79,-19.89,29.5028168147,131.57,20.66,13.19,24.5114605848,51.3265,-5.3745,51.6071201725,20.66,13.19,24.5114605848,131.49
2019-08-12 13:00:00,70.5735,-25.0215,74.8778629803,53.8835,-5.6515,54.1790644484,16.69,-19.37,25.5685940169,131.66,15.93,13.65,20.9782601757,53.8835,-5.6515,54.1790644484,15.93,13.65,20.9782601757,131.55
2019-08-12 13:30:00,73.138,-25.683,77.5163436509,60.348,-7.003,60.7529679357,12.79,-18.68,22.6390481249,131.58,12.29,14.2,18.7798855162,60.348,-7.003,60.7529679357,12.29,14.2,18.7798855162,131.46
2019-08-12 14:00:00,71.3315,-25.005,75.5872536692,63.9715,-7.785,64.4434561243,7.36,-17.22,18.7269324771,131.32,7.31,15.39,17.037846108,63.9715,-7.785,64.4434561243,7.31,15.39,17.037846108,131.2
2019-08-12 14:30:00,71.335,-24.924500000000002,75.5639657856,60.825,-6.3745,61.1581137319,10.51,-18.55,21.3204737283,131.49,10.23,14.28,17.5661976534,60.825,-6.3745,61.1581137319,10.23,14.28,17.5661976534,131.37
2019-08-12 15:00:00,70.047,-26.0335,74.7283435602,56.297,-5.5635,56.5712359884,13.75,-20.47,24.6593471122,131.69,13.19,12.63,18.2617907118,56.297,-5.5635,56.5712359884,13.19,12.63,18.2617907118,131.58
2019-08-12 15:30:00,72.1005,-26.716,76.8910056915,54.9705,-5.756,55.271035871,17.13,-20.96,27.0695123709,132.0,16.35,12.32,20.4720516803,54.9705,-5.756,55.271035871,16.35,12.32,20.4720516803,131.88
2019-08-12 16:00:00,71.421,-28.0105,76.7173210641,49.791,-4.9005,50.0315758422,21.63,-23.11,31.6532620752,132.27,20.51,10.46,23.0232860383,49.791,-4.9005,50.0315758422,20.51,10.46,23.0232860383,132.15
2019-08-12 16:30:00,73.1395,-28.2435,78.4033274326,50.0795,-4.8235,50.3112559225,23.06,-23.42,32.8673089863,132.44,21.81,10.34,24.1369364253,50.0795,-4.8235,50.3112559225,21.81,10.34,24.1369364253,132.31
2019-08-12 17:00:00,74.562,-28.974,79.9936529982,41.382,-3.564,41.5351901404,33.18,-25.41,41.7921104995,132.79,31.21,8.73,32.407977413,41.382,-3.564,41.5351901404,31.21,8.73,32.407977413,132.66
2019-08-12 17:30:00,75.368,-28.7385,80.6612472396,28.008,-1.7485,28.0625251225,47.36,-26.99,54.5108218614,133.08,44.28,7.51,44.9123424016,28.008,-1.7485,28.0625251225,44.28,7.51,44.9123424016,132.95
2019-08-12 18:00:00,77.614,-28.986,82.8499921062,22.324,-1.166,22.3544298071,55.29,-27.82,61.8945595347,133.23,51.61,6.84,52.0612879211,22.324,-1.166,22.3544298071,51.61,6.84,52.0612879211,133.1
2019-08-12 18:30:00,80.3945,-29.157,85.5184557815,17.2845,-1.027,17.3149839518,63.11,-28.13,69.0953616388,133.08,58.87,6.6,59.2388124459,17.2845,-1.027,17.3149839518,58.87,6.6,59.2388124459,132.95
2019-08-12 19:00:00,83.0935,-29.006,88.0106685479,16.6935,-0.786,16.7119938442,66.4,-28.22,72.1479618562,132.79,61.88,6.48,62.2183638486,16.6935,-0.786,16.7119938442,61.88,6.48,62.2183638486,132.58
2019-08-12 19:30:00,80.9365,-29.3755,86.1024798278,9.9565,-0.4955,9.9688220217,70.98,-28.88,76.6303777884,132.97,66.13,5.99,66.4007304177,9.9565,-0.4955,9.9688220217,66.13,5.99,66.4007304177,132.84
2019-08-12 20:00:00,80.594,-29.865,85.949468067,6.114,-0.165,6.1162260423,74.48,-29.7,80.1832925241,133.07,69.4,5.28,69.6005632161,6.114,-0.165,6.1162260423,69.4,5.28,69.6005632161,132.95
2019-08-12 20:30:00,78.1295,-30.474,83.8622885822,3.4695,-0.024,3.4695830081,74.66,-30.45,80.6307515778,133.33,69.53,4.68,69.6873252464,3.4695,-0.024,3.4695830081,69.53,4.68,69.6873252464,133.21
2019-08-12 21:00:00,77.351,-30.5435,83.1629881212,2.071,0.08650000000000001,2.0728056469,75.28,-30.63,81.2728447884,133.23,70.12,4.5,70.2642469539,2.071,0.08650000000000001,2.0728056469,70.12,4.5,70.2642469539,133.15
2019-08-12 21:30:00,78.8885,-31.251,84.8529341464,1.7885,0.059000000000000004,1.7894728973,77.1,-31.31,83.2149391636,133.47,71.82,3.95,71.9285402327,1.7885,0.059000000000000004,1.7894728973,71.82,3.95,71.9285402327,133.4
2019-08-12 22:00:00,78.161,-32.0345,84.4710075189,1.501,0.0755,1.5028976179,76.66,-32.11,83.1132221731,133.63,71.37,3.25,71.4439598567,1.501,0.0755,1.5028976179,71.37,3.25,71.4439598567,133.57
2019-08-12 22:30:00,74.7505,-32.5515,81.5305918199,0.5805,0.1585,0.6017495326,74.17,-32.71,81.0625252506,132.06,69.1,1.9500000000000002,69.1275089961,0.5805,0.1585,0.6017495326,69.1,1.9500000000000002,69.1275089961,132.0
2019-08-12 23:00:00,70.9735,-32.8845,78.2216596762,0.9735,0.1355,0.9828847847000001,70.0,-33.02,77.3971601546,131.6,65.23,1.4,65.2450220323,0.9735,0.1355,0.9828847847000001,65.23,1.4,65.2450220323,131.55
2019-08-12 23:30:00,65.8795,-33.3215,73.827033548,0.8895000000000001,0.0785,0.8929571658000001,64.99,-33.4,73.0702408645,132.97,60.8,1.6400000000000001,60.8221143993,0.8895000000000001,0.0785,0.8929571658000001,60.8,1.6400000000000001,60.8221143993,132.94
2019-08-13 00:00:00,59.953,-31.5515,67.7485008044,0.873,0.0585,0.8749578561,59.08,-31.61,67.0047647559,135.07,55.44,4.24,55.6018992481,0.873,0.0585,0.8749578561,55.44,4.24,55.6018992481,135.04
2019-08-13 00:30:00,57.6825,-30.9845,65.4775537608,1.0925,0.0955,1.0966660841,56.59,-31.08,64.563104789,135.07,53.06,4.74,53.2712980882,1.0925,0.0955,1.0966660841,53.06,4.74,53.2712980882,135.04
2019-08-13 01:00:00,55.991,-30.4935,63.7561418473,0.781,0.17650000000000002,0.8006954789,55.21,-30.67,63.1568919438,132.02,51.72,3.56,51.8423764887,0.781,0.17650000000000002,0.8006954789,51.72,3.56,51.8423764887,132.02
2019-08-13 01:30:00,55.315,-31.0645,63.4409361946,0.645,0.2155,0.6800479762,54.67,-31.28,62.9860881465,131.36,51.25,2.7,51.32107267,0.645,0.2155,0.6800479762,51.25,2.7,51.32107267,131.38
2019-08-13 02:00:00,57.2165,-31.295,65.2158331791,0.9065000000000001,0.165,0.9213941882000001,56.31,-31.46,64.5023077107,131.43,52.74,2.5,52.7992196912,0.9065000000000001,0.165,0.9213941882000001,52.74,2.5,52.7992196912,131.45
2019-08-13 02:30:00,57.114,-31.4985,65.223956475,1.024,0.18150000000000002,1.0399606964,56.09,-31.68,64.4182466387,131.47,52.57,2.37,52.6233959375,1.024,0.18150000000000002,1.0399606964,52.57,2.37,52.6233959375,131.48
2019-08-13 03:00:00,56.911,-31.529,65.0610464256,0.881,0.201,0.9036382019,56.03,-31.73,64.3906344122,131.63,52.52,2.4,52.5748076554,0.881,0.201,0.9036382019,52.52,2.4,52.5748076554,131.63
2019-08-13 03:30:00,56.573,-31.895,64.9445559997,0.683,0.195,0.7102914895,55.89,-32.09,64.4473443984,131.96,52.37,2.24,52.4178833987,0.683,0.195,0.7102914895,52.37,2.24,52.4178833987,131.98
2019-08-13 04:00:00,56.7395,-32.7525,65.5140986086,0.6095,0.1375,0.6248171733,56.13,-32.89,65.0563524954,132.9,52.62,1.92,52.655016855,0.6095,0.1375,0.6248171733,52.62,1.92,52.655016855,132.91
2019-08-13 04:30:00,57.073,-32.567,65.711009869,0.5730000000000001,0.093,0.580498062,56.5,-32.66,65.2604443748,132.58,52.94,2.02,52.9785239507,0.5730000000000001,0.093,0.580498062,52.94,2.02,52.9785239507,132.6
2019-08-13 05:00:00,57.571,-32.3275,66.0264136331,0.521,0.12250000000000001,0.53520767,57.05,-32.45,65.6331090228,132.58,53.49,2.23,53.536464209,0.521,0.12250000000000001,0.53520767,53.49,2.23,53.536464209,132.6
2019-08-13 05:30:00,58.2865,-32.125,66.5532246195,0.3265,0.155,0.3614239201,57.96,-32.28,66.3427464008,132.29,54.32,2.29,54.3682490062,0.3265,0.155,0.3614239201,54.32,2.29,54.3682490062,132.31
2019-08-13 06:00:00,60.412,-32.3385,68.5229036618,0.372,0.1515,0.4016668396,60.04,-32.49,68.2671348454,133.96,56.17,2.85,56.2422563559,0.372,0.1515,0.4016668396,56.17,2.85,56.2422563559,133.99
2019-08-13 06:30:00,67.8935,-32.2885,75.1802804896,1.0435,0.21150000000000002,1.0647180378,66.85,-32.5,74.3315040881,134.21,62.33,3.08,62.4060517899,1.0435,0.21150000000000002,1.0647180378,62.33,3.08,62.4060517899,134.25
2019-08-13 07:00:00,73.059,-31.124,79.412347006,2.719,0.066,2.7198009118,70.34,-31.19,76.94499139,133.69,65.53,4.07,65.6562700738,2.719,0.066,2.7198009118,65.53,4.07,65.6562700738,133.76
2019-08-13 07:30:00,77.204,-30.2825,82.9306181229,6.094,-0.07250000000000001,6.0944312491,71.11,-30.21,77.2610911132,132.99,66.24,4.66,66.4037137516,6.094,-0.07250000000000001,6.0944312491,66.24,4.66,66.4037137516,133.06
2019-08-13 08:00:00,78.9035,-29.014,84.0688676518,11.1935,-0.304,11.1976273491,67.71,-28.71,73.5452799301,132.99,63.09,6.03,63.3775117845,11.1935,-0.304,11.1976273491,63.09,6.03,63.3775117845,133.06
2019-08-13 08:30:00,80.9655,-27.9925,85.6679184205,17.4455,-0.9025000000000001,17.46882871,63.52,-27.09,69.055474077,132.88,59.17,7.44,59.6359161915,17.4455,-0.9025000000000001,17.46882871,59.17,7.44,59.6359161915,132.93
2019-08-13 09:00:00,78.596,-27.8675,83.3902198837,22.246,-1.2974999999999999,22.2838062783,56.35,-26.57,62.2999791332,132.81,52.58,7.83,53.1598090666,22.246,-1.2974999999999999,22.2838062783,52.58,7.83,53.1598090666,132.85
2019-08-13 09:30:00,78.6775,-27.418,83.3180396448,35.0575,-2.798,35.1689793746,43.62,-24.62,50.088409837,132.5,40.81,9.41,41.880833325,35.0575,-2.798,35.1689793746,40.81,9.41,41.880833325,132.54
2019-08-13 10:00:00,77.7215,-27.51,82.4465382066,38.0615,-3.67,38.2380266521,39.66,-23.84,46.2737636248,132.21,37.17,9.97,38.483890136,38.0615,-3.67,38.2380266521,37.17,9.97,38.483890136,132.24
2019-08-13 10:30:00,75.566,-28.589,80.7932625718,42.216,-3.5789999999999997,42.3674391131,33.35,-25.01,41.686000048,132.44,31.42,8.98,32.6780782789,42.216,-3.5789999999999997,42.3674391131,31.42,8.98,32.6780782789,132.47
2019-08-13 11:00:00,74.5265,-27.634,79.4848234461,43.5165,-3.484,43.6557445046,31.01,-24.15,39.3044857491,131.95,29.13,9.48,30.633760787699998,43.5165,-3.484,43.6557445046,29.13,9.48,30.633760787699998,131.95
2019-08-13 11:30:00,74.0355,-27.3475,78.9249074532,53.3255,-5.5475,53.6132791993,20.71,-21.8,30.0689890086,131.95,19.67,11.56,22.8154005005,53.3255,-5.5475,53.6132791993,19.67,11.56,22.8154005005,131.95
2019-08-13 12:00:00,73.6585,-26.7325,78.3594357975,54.0085,-4.7225,54.2145744104,19.65,-22.01,29.5052978294,131.91,18.68,11.37,21.868225808200002,54.0085,-4.7225,54.2145744104,18.68,11.37,21.868225808200002,131.9
2019-08-13 12:30:00,71.856,-26.811,76.6949441424,53.746,-5.241,54.0009314457,18.11,-21.57,28.1644634247,131.91,17.24,11.78,20.8802777759,53.746,-5.241,54.0009314457,17.24,11.78,20.8802777759,131.9
2019-08-13 13:00:00,71.533,-27.307,76.56789365,57.003,-6.367,57.3574816218,14.53,-20.94,25.4873399946,131.86,13.96,12.3,18.6056873025,57.003,-6.367,57.3574816218,13.96,12.3,18.6056873025,131.84
2019-08-13 13:30:00,70.264,-27.8435,75.5796942852,53.364,-6.5235,53.7612550844,16.9,-21.32,27.205742041,131.89,16.12,12.01,20.1021018802,53.364,-6.5235,53.7612550844,16.12,12.01,20.1021018802,131.84
2019-08-13 14:00:00,69.3055,-28.0025,74.7488617739,46.5555,-6.0925,46.9524561285,22.75,-21.91,31.5849742758,131.95,21.52,11.5,24.4000081967,46.5555,-6.0925,46.9524561285,21.52,11.5,24.4000081967,131.9
2019-08-13 14:30:00,67.767,-27.9655,73.3105413924,47.077,-5.4655000000000005,47.3932022473,20.69,-22.5,30.566748273199998,132.28,19.66,11.08,22.5672771951,47.077,-5.4655000000000005,47.3932022473,19.66,11.08,22.5672771951,132.21
2019-08-13 15:00:00,68.4875,-28.0765,74.0191023216,46.8575,-5.2265,47.1480817054,21.63,-22.85,31.4639380879,132.28,20.46,10.77,23.1215159538,46.8575,-5.2265,47.1480817054,20.46,10.77,23.1215159538,132.21
2019-08-13 15:30:00,71.312,-28.1905,76.6818468365,44.092,-5.4005,44.4215022737,27.22,-22.79,35.5008802708,132.24,25.69,10.89,27.9028349814,44.092,-5.4005,44.4215022737,25.69,10.89,27.9028349814,132.16
2019-08-13 16:00:00,70.8625,-28.308,76.3075145071,39.0325,-3.858,39.2227003182,31.83,-24.45,40.1366590538,132.48,29.93,9.51,31.4045378887,39.0325,-3.858,39.2227003182,29.93,9.51,31.4045378887,132.4
2019-08-13 16:30:00,73.9975,-28.6855,79.3630135296,39.2175,-3.5055,39.3738598121,34.78,-25.18,42.9381042898,132.67,32.64,8.89,33.8290067841,39.2175,-3.5055,39.3738598121,32.64,8.89,33.8290067841,132.58
2019-08-13 17:00:00,76.652,-28.5695,81.8030893931,28.292,-1.8094999999999999,28.3498069526,48.36,-26.76,55.2701293648,132.84,45.21,7.66,45.8543313112,28.292,-1.8094999999999999,28.3498069526,45.21,7.66,45.8543313112,132.74
2019-08-13 17:30:00,79.7795,-28.474,84.7085432306,29.0295,-2.014,29.0992794799,50.75,-26.46,57.2336797699,132.71,47.45,7.93,48.1080804024,29.0295,-2.014,29.0992794799,47.45,7.93,48.1080804024,132.61
2019-08-13 18:00:00,83.257,-28.655,88.0501963314,26.647,-1.5750000000000002,26.6935054648,56.61,-27.08,62.7536333609,132.71,52.84,7.35,53.3487403788,26.647,-1.5750000000000002,26.6935054648,52.84,7.35,53.3487403788,132.61
2019-08-13 18:30:00,85.268,-28.687,89.9643028818,16.798000000000002,-0.897,16.821932499,68.47,-27.79,73.8946885777,132.71,63.82,6.77,64.1780749166,16.798000000000002,-0.897,16.821932499,63.82,6.77,64.1780749166,132.61
2019-08-13 19:00:00,86.4715,-28.272,90.9759654868,10.4215,-0.372,10.4281372378,76.05,-27.9,81.0062497589,132.52,70.82,6.7,71.1362242462,10.4215,-0.372,10.4281372378,70.82,6.7,71.1362242462,132.45
2019-08-13 19:30:00,87.7925,-28.832,92.4056669271,6.6725,-0.182,6.6749816666,81.12,-28.65,86.0306741808,132.52,75.49,6.03,75.7304496223,6.6725,-0.182,6.6749816666,75.49,6.03,75.7304496223,132.5
2019-08-13 20:00:00,85.2705,-30.131,90.4374664133,3.7205,-0.091,3.7216127217,81.55,-30.04,86.9068702693,132.87,75.94,4.88,76.0966359309,3.7205,-0.091,3.7216127217,75.94,4.88,76.0966359309,132.89
2019-08-13 20:30:00,83.1605,-30.617,88.6175459446,1.4304999999999999,0.023,1.4306848884,81.73,-30.64,87.2846063175,132.82,76.12,4.35,76.2441925657,1.4304999999999999,0.023,1.4306848884,76.12,4.35,76.2441925657,132.89
2019-08-13 21:00:00,82.786,-30.813,88.3343804246,1.456,0.107,1.459926368,81.33,-30.92,87.0092828381,132.82,75.73,4.08,75.8398266085,1.456,0.107,1.459926368,75.73,4.08,75.8398266085,132.89
2019-08-13 21:30:00,81.064,-31.5055,86.971079252,1.554,0.0645,1.5553379858,79.51,-31.57,85.5482612331,133.12,74.08,3.5700000000000003,74.1659713076,1.554,0.0645,1.5553379858,74.08,3.5700000000000003,74.1659713076,133.15
2019-08-13 22:00:00,77.3175,-32.396,83.8301653479,1.2675,0.014,1.2675773152,76.05,-32.41,82.6680748536,133.24,70.9,2.85,70.9572582616,1.2675,0.014,1.2675773152,70.9,2.85,70.9572582616,133.28
2019-08-13 22:30:00,74.406,-32.8695,81.3428353713,1.3559999999999999,-0.0195,1.3561402029,73.05,-32.85,80.0963482314,132.66,68.06,2.1,68.0923901769,1.3559999999999999,-0.0195,1.3561402029,68.06,2.1,68.0923901769,132.7
2019-08-13 23:00:00,69.584,-33.873,77.3906530855,1.764,-0.003,1.764002551,67.82,-33.87,75.8071850157,133.57,63.24,1.56,63.2592380605,1.764,-0.003,1.764002551,63.24,1.56,63.2592380605,133.62
2019-08-13 23:30:00,62.45,-34.3555,71.2762434493,1.9300000000000002,0.0645,1.9310774842,60.52,-34.42,69.6233208056,133.77,56.61,1.13,56.6212769195,1.9300000000000002,0.0645,1.9310774842,56.61,1.13,56.6212769195,133.82
2019-08-14 00:00:00,58.1035,-34.97,67.8153198934,2.3935,0.07,2.3945233868,55.71,-35.04,65.8134158056,134.26,52.19,0.71,52.1948292458,2.3935,0.07,2.3945233868,52.19,0.71,52.1948292458,134.32
2019-08-14 00:30:00,55.27,-33.37,64.5626037269,2.36,0.04,2.3603389587,52.91,-33.41,62.575523969,134.23,49.64,2.2,49.6887270918,2.36,0.04,2.3603389587,49.64,2.2,49.6887270918,134.32
2019-08-14 01:00:00,54.119,-32.9415,63.3562039839,3.349,-0.0815,3.3499915298,50.77,-32.86,60.4762143326,134.31,47.68,2.71,47.7569523735,3.349,-0.0815,3.3499915298,47.68,2.71,47.7569523735,134.37
2019-08-14 01:30:00,53.585,-32.9105,62.8844435075,3.885,-0.1605,3.8883139341,49.7,-32.75,59.5201856516,134.21,46.59,2.77,46.6722722824,3.885,-0.1605,3.8883139341,46.59,2.77,46.6722722824,134.28
2019-08-14 02:00:00,53.2745,-32.855,62.5909208692,3.7545,-0.115,3.7562608070000003,49.52,-32.74,59.3644506418,134.36,46.47,2.84,46.556701988,3.7545,-0.115,3.7562608070000003,46.47,2.84,46.556701988,134.42
2019-08-14 02:30:00,51.766,-32.3635,61.0501014598,4.136,-0.1635,4.1392303934,47.63,-32.2,57.4931030646,133.03,44.71,2.69,44.7908495119,4.136,-0.1635,4.1392303934,44.71,2.69,44.7908495119,133.1
2019-08-14 03:00:00,49.367,-30.8745,58.2265870479,3.847,-0.2545,3.8554090898,45.52,-30.62,54.8603208157,130.92,42.72,3.12,42.8337810612,3.847,-0.2545,3.8554090898,42.72,3.12,42.8337810612,131.02
2019-08-14 03:30:00,47.6055,-30.585,56.5837949881,3.0855,-0.195,3.0916557457,44.52,-30.39,53.9034553623,131.08,41.81,3.42,41.9496424299,3.0855,-0.195,3.0916557457,41.81,3.42,41.9496424299,131.08
2019-08-14 04:00:00,48.3665,-30.527,57.1945456425,5.0265,-0.317,5.0364860022,43.34,-30.21,52.8299129282,131.25,40.72,3.7,40.8877536678,5.0265,-0.317,5.0364860022,40.72,3.7,40.8877536678,131.44
2019-08-14 04:30:00,46.474,-30.207,55.4282917381,4.604,-0.28700000000000003,4.6129367002,41.87,-29.92,51.461668259,131.17,39.3,3.94,39.4970074816,4.604,-0.28700000000000003,4.6129367002,39.3,3.94,39.4970074816,131.44
2019-08-14 05:00:00,46.2355,-30.172,55.209338379,4.7655,-0.272,4.7732561475,41.47,-29.9,51.1250515892,131.12,38.99,3.92,39.1865601961,4.7655,-0.272,4.7732561475,38.99,3.92,39.1865601961,131.21
2019-08-14 05:30:00,52.5735,-29.9925,60.5270431997,5.3635,-0.3225,5.3731869966,47.21,-29.67,55.7592413865,130.85,44.31,4.09,44.4983617676,5.3635,-0.3225,5.3731869966,44.31,4.09,44.4983617676,130.61
2019-08-14 06:00:00,54.0645,-29.627,61.6500550628,5.9045000000000005,-0.487,5.9245497086,48.16,-29.14,56.2896544669,131.72,45.17,5.01,45.4469910995,5.9045000000000005,-0.487,5.9245497086,45.17,5.01,45.4469910995,131.58
2019-08-14 06:30:00,57.5595,-28.9325,64.4219341257,6.5395,-0.5125000000000001,6.5595515472,51.02,-28.42,58.401513679,132.82,47.81,6.27,48.2193840691,6.5395,-0.5125000000000001,6.5595515472,47.81,6.27,48.2193840691,132.66
2019-08-14 07:00:00,62.312,-28.365,68.4642868144,6.572,-0.5650000000000001,6.5962420362,55.74,-27.8,62.287941048,133.55,52.11,7.25,52.6119245039,6.572,-0.5650000000000001,6.5962420362,52.11,7.25,52.6119245039,133.54
2019-08-14 07:30:00,66.467,-27.2245,71.8264261205,6.277,-0.42450000000000004,6.291337636,60.19,-26.8,65.8868431479,133.16,56.14,7.9,56.6931177481,6.277,-0.42450000000000004,6.291337636,56.14,7.9,56.6931177481,132.73
2019-08-14 08:00:00,66.8125,-25.5315,71.5245947105,7.5325,-0.49150000000000005,7.5485182983,59.28,-25.04,64.3515345582,132.37,55.32,9.22,56.0830705293,7.5325,-0.49150000000000005,7.5485182983,55.32,9.22,56.0830705293,131.95
2019-08-14 08:30:00,73.731,-24.4835,77.6897813953,8.261,-0.4035,8.2708483997,65.47,-24.08,69.7579192637,131.83,61.06,9.93,61.862173418,8.261,-0.4035,8.2708483997,61.06,9.93,61.862173418,131.61
2019-08-14 09:00:00,76.672,-24.32,80.4366706422,8.862,-0.41000000000000003,8.8714792453,67.81,-23.91,71.9019067897,131.54,63.15,9.95,63.9290622487,8.862,-0.41000000000000003,8.8714792453,63.15,9.95,63.9290622487,131.33
2019-08-14 09:30:00,78.248,-26.912,82.7466328499,9.038,-0.512,9.052490707,69.21,-26.4,74.074179712,132.04,64.52,7.85,64.9957914022,9.038,-0.512,9.052490707,64.52,7.85,64.9957914022,131.73
2019-08-14 10:00:00,77.9215,-27.0325,82.4773679169,10.9515,-0.5825,10.9669803729,66.97,-26.45,72.0040512749,132.04,62.45,7.83,62.9389497847,10.9515,-0.5825,10.9669803729,62.45,7.83,62.9389497847,131.6
2019-08-14 10:30:00,77.8545,-27.5165,82.5740936523,14.1545,-0.7665000000000001,14.1752387105,63.7,-26.75,69.0887291821,132.21,59.38,7.5,59.8517702328,14.1545,-0.7665000000000001,14.1752387105,59.38,7.5,59.8517702328,131.74
2019-08-14 11:00:00,76.5865,-27.443,81.3548414739,16.7965,-0.983,16.8252400057,59.79,-26.46,65.3832983261,132.24,55.79,7.71,56.3202290478,16.7965,-0.983,16.8252400057,55.79,7.71,56.3202290478,131.94
2019-08-14 11:30:00,79.7975,-27.462,84.3907723051,20.6975,-1.172,20.7306558085,59.1,-26.29,64.6836463103,132.21,55.16,7.86,55.7171894481,20.6975,-1.172,20.7306558085,55.16,7.86,55.7171894481,131.94
2019-08-14 12:00:00,78.572,-27.34,83.1927568001,22.432,-1.6,22.4889889502,56.14,-25.74,61.7595919676,132.05,52.39,8.28,53.0402724352,22.432,-1.6,22.4889889502,52.39,8.28,53.0402724352,131.79
2019-08-14 12:30:00,78.6415,-27.583,83.3385109733,28.1015,-2.113,28.1808280796,50.54,-25.47,56.5951632209,132.14,47.25,8.56,48.0191222327,28.1015,-2.113,28.1808280796,47.25,8.56,48.0191222327,131.9
2019-08-14 13:00:00,77.3205,-28.079,82.2611084368,26.1105,-1.649,26.1625192069,51.21,-26.43,57.6281962237,132.5,47.9,7.79,48.529311761,26.1105,-1.649,26.1625192069,47.9,7.79,48.529311761,132.3
2019-08-14 13:30:00,75.4425,-28.4065,80.613274642,23.2125,-1.3765,23.2532773712,52.23,-27.03,58.8098104061,132.73,48.79,7.34,49.339028162299996,23.2125,-1.3765,23.2532773712,48.79,7.34,49.339028162299996,132.49
2019-08-14 14:00:00,72.9555,-28.3535,78.2714886948,19.6755,-1.5535,19.7367338357,53.28,-26.8,59.6405767913,132.66,49.81,7.59,50.3849600575,19.6755,-1.5535,19.7367338357,49.81,7.59,50.3849600575,132.54
2019-08-14 14:30:00,72.0245,-27.9175,77.245811579,16.4345,-1.1375,16.4738185161,55.59,-26.78,61.7042664651,132.66,51.93,7.63,52.4875394737,16.4345,-1.1375,16.4738185161,51.93,7.63,52.4875394737,132.54
2019-08-14 15:00:00,69.606,-28.41,75.1806047861,19.956,-0.99,19.9805414341,49.65,-27.42,56.7184176437,132.91,46.43,7.09,46.9682126549,19.956,-0.99,19.9805414341,46.43,7.09,46.9682126549,132.72
2019-08-14 15:30:00,69.0775,-29.111,74.9609987077,20.6975,-1.2610000000000001,20.7358777786,48.38,-27.85,55.8233544316,133.24,45.35,6.88,45.86890995,20.6975,-1.2610000000000001,20.7358777786,45.35,6.88,45.86890995,133.02
2019-08-14 16:00:00,71.2255,-29.1845,76.9727672005,25.6055,-1.6145,25.6563489316,45.62,-27.57,53.303745647,133.04,42.84,7.03,43.4129761707,25.6055,-1.6145,25.6563489316,42.84,7.03,43.4129761707,132.83
2019-08-14 16:30:00,72.783,-29.212,78.4264370796,26.853,-1.6720000000000002,26.9050031221,45.93,-27.54,53.5538654067,133.04,43.06,7.01,43.6268690144,26.853,-1.6720000000000002,26.9050031221,43.06,7.01,43.6268690144,132.92
2019-08-14 17:00:00,73.8485,-29.0405,79.3533338462,18.7085,-1.3005,18.753646912,55.14,-27.74,61.7246077347,132.81,51.56,6.82,52.0090953584,18.7085,-1.3005,18.753646912,51.56,6.82,52.0090953584,132.78
2019-08-14 17:30:00,76.505,-29.0325,81.8284857568,14.985,-0.8325,15.0081071841,61.52,-28.2,67.6753308082,132.89,57.47,6.52,57.8386661326,14.985,-0.8325,15.0081071841,57.47,6.52,57.8386661326,132.91
2019-08-14 18:00:00,78.881,-29.365,84.1695632993,15.741,-0.805,15.7615705436,63.14,-28.56,69.2988686776,132.8,58.92,6.12,59.2369884447,15.741,-0.805,15.7615705436,58.92,6.12,59.2369884447,132.86
2019-08-14 18:30:00,80.3815,-29.551,85.6413868597,13.5915,-0.621,13.6056794483,66.79,-28.93,72.7863242649,133.02,62.38,5.93,62.6612264483,13.5915,-0.621,13.6056794483,62.38,5.93,62.6612264483,133.07
2019-08-14 19:00:00,79.029,-29.453,84.3389711225,12.419,-0.583,12.4326767029,66.61,-28.87,72.5973071126,132.88,62.23,5.92,62.5109534402,12.419,-0.583,12.4326767029,62.23,5.92,62.5109534402,132.96
2019-08-14 19:30:00,70.4295,-29.2335,76.2555702392,8.8495,-0.3835,8.8578057384,61.58,-28.85,68.0030800773,132.84,57.5,5.89,57.8008832112,8.8495,-0.3835,8.8578057384,57.5,5.89,57.8008832112,132.93
2019-08-14 20:00:00,68.6435,-29.279,74.6270053885,6.1135,-0.209,6.1170714603,62.53,-29.07,68.9569851429,132.84,58.41,5.75,58.6923385119,6.1135,-0.209,6.1170714603,58.41,5.75,58.6923385119,132.97
2019-08-14 20:30:00,67.122,-29.6995,73.3990680067,4.182,-0.0795,4.182755581,62.94,-29.62,69.5613973408,132.94,58.8,5.28,59.0365852671,4.182,-0.0795,4.182755581,58.8,5.28,59.0365852671,133.06
2019-08-14 21:00:00,66.1825,-30.5635,72.8989083492,3.6125,0.026500000000000003,3.6125971959000003,62.57,-30.59,69.647347401,133.02,58.42,4.37,58.5832168799,3.6125,0.026500000000000003,3.6125971959000003,58.42,4.37,58.5832168799,133.15
2019-08-14 21:30:00,69.588,-31.699,76.4677470899,3.088,-0.029,3.0881361693,66.5,-31.67,73.6562210543,133.69,62.02,3.71,62.1308659202,3.088,-0.029,3.0881361693,62.02,3.71,62.1308659202,133.83
2019-08-14 22:00:00,67.5255,-32.264,74.8375497077,3.0955,-0.094,3.0969269042,64.43,-32.17,72.014816531,133.62,60.1,3.22,60.1861977533,3.0955,-0.094,3.0969269042,60.1,3.22,60.1861977533,133.76
2019-08-14 22:30:00,62.587,-32.72,70.623869683,3.667,-0.16,3.670488932,58.92,-32.56,67.318051071,133.99,55.05,3.0,55.1316832683,3.667,-0.16,3.670488932,55.05,3.0,55.1316832683,134.14
2019-08-14 23:00:00,57.421,-31.591,65.5374894393,4.041,-0.121,4.0428111507,53.38,-31.47,61.9660011619,133.45,50.02,3.7,50.1566585809,4.041,-0.121,4.0428111507,50.02,3.7,50.1566585809,133.6
2019-08-14 23:30:00,53.172,-31.5245,61.8146882565,3.072,-0.0845,3.0731619303,50.1,-31.44,59.1479805234,133.65,47.01,3.77,47.1609266236,3.072,-0.0845,3.0731619303,47.01,3.77,47.1609266236,133.82
2019-08-15 00:00:00,48.51,-31.4785,57.8283326947,3.87,-0.1385,3.8724775338,44.64,-31.34,54.5428748784,133.46,42.04,3.7199999999999998,42.2042651873,3.87,-0.1385,3.8724775338,42.04,3.7199999999999998,42.2042651873,133.65
2019-08-15 00:30:00,45.315,-31.763,55.3383898754,4.375,-0.10300000000000001,4.3762122892,40.94,-31.66,51.7536394855,133.5,38.57,3.35,38.7152088978,4.375,-0.10300000000000001,4.3762122892,38.57,3.35,38.7152088978,133.71
2019-08-15 01:00:00,43.6675,-31.717,53.9705349728,4.3575,-0.117,4.3590704571,39.31,-31.6,50.4364560611,133.57,37.12,3.46,37.2809066413,4.3575,-0.117,4.3590704571,37.12,3.46,37.2809066413,133.79
2019-08-15 01:30:00,42.2505,-31.3475,52.6096046982,5.2705,-0.1275,5.2720419668,36.98,-31.22,48.3963717648,133.35,34.94,3.64,35.1290933558,5.2705,-0.1275,5.2720419668,34.94,3.64,35.1290933558,133.58
2019-08-15 02:00:00,41.573,-31.5,52.1590292183,5.703,-0.22,5.7072418032000005,35.87,-31.28,47.593017345,133.35,33.89,3.59,34.0796156082,5.703,-0.22,5.7072418032000005,33.89,3.59,34.0796156082,133.58
2019-08-15 02:30:00,39.592,-31.4615,50.5702723569,6.302,-0.35150000000000003,6.3117950101,33.29,-31.11,45.563759722,133.46,31.55,3.77,31.7744457072,6.302,-0.35150000000000003,6.3117950101,31.55,3.77,31.7744457072,133.69
2019-08-15 03:00:00,37.67,-30.607,48.5367628607,5.67,-0.257,5.6758214383,32.0,-30.35,44.1035429416,133.2,30.32,4.37,30.6333037722,5.67,-0.257,5.6758214383,30.32,4.37,30.6333037722,133.45
2019-08-15 03:30:00,36.4545,-30.25,47.3708039857,5.1745,-0.19,5.1779870848,31.28,-30.06,43.3825079957,132.84,29.67,4.45,30.0018566092,5.1745,-0.19,5.1779870848,29.67,4.45,30.0018566092,133.09
2019-08-15 04:00:00,35.9695,-29.6775,46.6321663286,4.6895,-0.23750000000000002,4.6955102492,31.28,-29.44,42.9552325101,132.17,29.67,4.7,30.0399550599,4.6895,-0.23750000000000002,4.6955102492,29.67,4.7,30.0399550599,132.42
2019-08-15 04:30:00,36.99,-29.677,47.423458636,5.49,-0.23700000000000002,5.4951131926,31.5,-29.44,43.1157001567,132.17,29.84,4.68,30.2047678356,5.49,-0.23700000000000002,5.4951131926,29.84,4.68,30.2047678356,132.45
2019-08-15 05:00:00,36.7415,-29.651,47.2135533851,5.0515,-0.191,5.055109618,31.69,-29.46,43.2683221306,132.17,30.04,4.67,30.4008305808,5.0515,-0.191,5.055109618,30.04,4.67,30.4008305808,132.41
2019-08-15 05:30:00,37.56,-29.2675,47.616595387,3.91,-0.1075,3.9114775022,33.65,-29.16,44.5267122074,132.1,31.82,4.91,32.1965914345,3.91,-0.1075,3.9114775022,31.82,4.91,32.1965914345,132.37
2019-08-15 06:00:00,40.15,-29.496,49.8200413087,3.91,-0.20600000000000002,3.915422838,36.24,-29.29,46.5965846388,132.19,34.23,4.87,34.5746988418,3.91,-0.20600000000000002,3.915422838,34.23,4.87,34.5746988418,132.47
