Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-15 06:30:00,43.68,-28.096,51.9358028339,4.1,-0.20600000000000002,4.1051718600000004,39.58,-27.89,48.4192988384,132.14,37.32,6.21,37.8331402345,4.1,-0.20600000000000002,4.1051718600000004,37.32,6.21,37.8331402345,132.47
2019-08-15 07:00:00,46.7765,-27.92,54.4753829931,5.6065000000000005,-0.26,5.6125254788,41.17,-27.66,49.5988356718,133.18,38.74,6.93,39.3549552153,5.6065000000000005,-0.26,5.6125254788,38.74,6.93,39.3549552153,133.49
2019-08-15 07:30:00,51.178,-26.944,57.8374171277,8.138,-0.354,8.1456957959,43.04,-26.59,50.5912018043,133.69,40.49,8.27,41.325936166,8.138,-0.354,8.1456957959,40.49,8.27,41.325936166,134.0
2019-08-15 08:00:00,56.859,-27.5325,63.1742387152,15.409,-0.7525000000000001,15.427363263,41.45,-26.78,49.3484640085,133.98,38.88,8.19,39.7332417505,15.409,-0.7525000000000001,15.427363263,38.88,8.19,39.7332417505,134.26
2019-08-15 08:30:00,62.172,-27.0605,67.8058127615,22.482,-1.3605,22.5231277635,39.69,-25.7,47.2840998645,133.34,37.2,8.88,38.2451879326,22.482,-1.3605,22.5231277635,37.2,8.88,38.2451879326,133.57
2019-08-15 09:00:00,63.0625,-27.1005,68.639026847,26.9525,-1.8705,27.0173282635,36.11,-25.23,44.0509364259,133.18,33.84,9.19,35.0656769505,26.9525,-1.8705,27.0173282635,33.84,9.19,35.0656769505,133.35
2019-08-15 09:30:00,64.7845,-26.7,70.0708315938,38.4845,-3.05,38.6051711594,26.3,-23.65,35.3696550732,133.45,24.81,10.7,27.0189951701,38.4845,-3.05,38.6051711594,24.81,10.7,27.0189951701,133.6
2019-08-15 10:00:00,63.8505,-26.6555,69.1910545555,46.3205,-4.1555,46.506525354,17.53,-22.5,28.5228136761,133.48,16.78,11.71,20.4619769328,46.3205,-4.1555,46.506525354,16.78,11.71,20.4619769328,133.6
2019-08-15 10:30:00,61.677,-26.033,66.9460186867,52.767,-5.133,53.016072827,8.91,-20.9,22.7199933979,133.52,8.8,13.12,15.7979239142,52.767,-5.133,53.016072827,8.8,13.12,15.7979239142,133.64
2019-08-15 11:00:00,60.453,-25.4835,65.6046795682,56.763,-6.1635,57.0966452714,3.69,-19.32,19.6692272344,133.13,3.93,14.41,14.9362980688,56.763,-6.1635,57.0966452714,3.93,14.41,14.9362980688,133.24
2019-08-15 11:30:00,59.067,-25.483,64.329571567,54.597,-5.923,54.9173409589,4.47,-19.56,20.0642592687,133.04,4.68,14.16,14.9133497243,54.597,-5.923,54.9173409589,4.68,14.16,14.9133497243,133.13
2019-08-15 12:00:00,61.287,-26.2645,66.6777348839,50.027,-4.9745,50.2737145957,11.26,-21.29,24.0842624965,132.96,10.88,12.56,16.6170996266,50.027,-4.9745,50.2737145957,10.88,12.56,16.6170996266,133.05
2019-08-15 12:30:00,60.002,-26.5195,65.6012491059,45.802,-5.0695,46.081699559,14.2,-21.45,25.724356163,133.05,13.59,12.44,18.4239436604,45.802,-5.0695,46.081699559,13.59,12.44,18.4239436604,133.14
2019-08-15 13:00:00,55.4815,-26.12,61.3225182315,48.4115,-5.36,48.707319083,7.07,-20.76,21.9308572564,133.27,7.04,13.14,14.9070855636,48.4115,-5.36,48.707319083,7.04,13.14,14.9070855636,133.35
2019-08-15 13:30:00,49.447,-25.4095,55.5936012438,52.257,-6.3695,52.6437515689,-2.81,-19.04,19.2462385936,133.1,-2.09,14.6,14.7488338522,52.257,-6.3695,52.6437515689,-2.09,14.6,14.7488338522,133.17
2019-08-15 14:00:00,47.977,-24.0005,53.6452843151,58.547,-6.6105,58.9190115264,-10.57,-17.39,20.3503562622,132.69,-9.26,15.86,18.3653804752,58.547,-6.6105,58.9190115264,-9.26,15.86,18.3653804752,132.75
2019-08-15 14:30:00,48.223,-23.8505,53.7987367812,57.573,-6.2805,57.9145492018,-9.35,-17.57,19.9029495302,132.69,-8.14,15.72,17.7024857012,57.573,-6.2805,57.9145492018,-8.14,15.72,17.7024857012,132.75
2019-08-15 15:00:00,48.6125,-25.081,54.7012953891,51.1125,-5.091,51.3654157702,-2.5,-19.99,20.1457216302,133.22,-1.77,13.76,13.8733737786,51.1125,-5.091,51.3654157702,-1.77,13.76,13.8733737786,133.24
2019-08-15 15:30:00,49.488,-25.1535,55.5136082979,51.298,-5.0935,51.5502526303,-1.81,-20.06,20.1414920003,133.0,-1.1400000000000001,13.63,13.6775911622,51.298,-5.0935,51.5502526303,-1.1400000000000001,13.63,13.6775911622,133.0
2019-08-15 16:00:00,49.314,-24.854,55.2231103072,48.644,-4.744,48.8747815545,0.67,-20.11,20.1211580184,133.18,1.16,13.7,13.7490217834,48.644,-4.744,48.8747815545,1.16,13.7,13.7490217834,133.17
2019-08-15 16:30:00,50.954,-25.1335,56.8155167032,49.204,-5.0335,49.4607899073,1.75,-20.1,20.1760377676,133.05,2.09,13.6,13.7596547922,49.204,-5.0335,49.4607899073,2.09,13.6,13.7596547922,133.02
2019-08-15 17:00:00,52.5825,-25.649,58.5046195377,44.4025,-4.009,44.5831143736,8.18,-21.64,23.1344332111,133.05,8.07,12.27,14.6859728993,44.4025,-4.009,44.5831143736,8.07,12.27,14.6859728993,133.02
2019-08-15 17:30:00,54.3655,-26.4885,60.4751868331,38.0855,-3.2885,38.2272094522,16.28,-23.2,28.3421664662,133.36,15.57,11.02,19.0752536025,38.0855,-3.2885,38.2272094522,15.57,11.02,19.0752536025,133.3
2019-08-15 18:00:00,56.9675,-26.9625,63.0259665733,29.6075,-2.5925000000000002,29.7207858661,27.36,-24.37,36.6396847694,133.59,25.75,10.09,27.6562940395,29.6075,-2.5925000000000002,29.7207858661,25.75,10.09,27.6562940395,133.53
2019-08-15 18:30:00,58.1055,-26.957,64.0541097764,22.7555,-1.5670000000000002,22.8093899359,35.35,-25.39,43.523265043,133.73,33.19,9.32,34.47373638,22.7555,-1.5670000000000002,22.8093899359,33.19,9.32,34.47373638,133.69
2019-08-15 19:00:00,59.2,-27.108,65.1113174801,14.59,-0.748,14.609161646,44.61,-26.36,51.8160370928,133.76,41.74,8.45,42.586736198,14.59,-0.748,14.609161646,41.74,8.45,42.586736198,133.69
2019-08-15 19:30:00,59.533,-27.137,65.4262551121,10.483,-0.40700000000000003,10.4908978643,49.05,-26.73,55.8604994607,133.7,45.82,8.13,46.5356777108,10.483,-0.40700000000000003,10.4908978643,45.82,8.13,46.5356777108,133.69
2019-08-15 20:00:00,59.0325,-27.192,64.9941606627,5.4625,-0.062,5.4628518422,53.57,-27.13,60.0481623366,133.59,50.01,7.76,50.6084745868,5.4625,-0.062,5.4628518422,50.01,7.76,50.6084745868,133.6
2019-08-15 20:30:00,58.908,-27.362,64.9525327297,3.488,0.098,3.4893764486,55.42,-27.46,61.8500444624,133.54,51.74,7.48,52.2778920769,3.488,0.098,3.4893764486,51.74,7.48,52.2778920769,133.66
2019-08-15 21:00:00,59.194,-27.4665,65.2559442369,3.204,0.14350000000000002,3.2072119122,55.99,-27.61,62.4274955448,133.49,52.23,7.29,52.7362967983,3.204,0.14350000000000002,3.2072119122,52.23,7.29,52.7362967983,133.66
2019-08-15 21:30:00,59.449,-27.654,65.5662056017,2.449,0.146,2.4533481204,57.0,-27.8,63.4179785234,133.69,53.2,7.2,53.685007218,2.449,0.146,2.4533481204,53.2,7.2,53.685007218,133.87
2019-08-15 22:00:00,57.6375,-28.416,64.2615784295,2.8675,0.134,2.8706292428999998,54.77,-28.55,61.7645157028,134.19,51.14,6.73,51.5809315542,2.8675,0.134,2.8706292428999998,51.14,6.73,51.5809315542,134.38
2019-08-15 22:30:00,56.032,-29.3035,63.2319550247,2.762,0.08650000000000001,2.7633541666,53.27,-29.39,60.839666337,134.87,49.74,6.24,50.1298833033,2.762,0.08650000000000001,2.7633541666,49.74,6.24,50.1298833033,135.08
2019-08-15 23:00:00,53.787,-29.8195,61.4999508069,2.357,0.060500000000000005,2.3577763359,51.43,-29.88,59.4799066913,135.2,48.13,5.97,48.4988432852,2.357,0.060500000000000005,2.3577763359,48.13,5.97,48.4988432852,135.41
2019-08-15 23:30:00,51.2015,-29.7515,59.2177790406,2.4815,0.1085,2.4838708702,48.72,-29.86,57.1424360699,134.0,45.73,5.29,46.034954111,2.4815,0.1085,2.4838708702,45.73,5.29,46.034954111,134.21
2019-08-16 00:00:00,49.208,-29.754,57.5041544586,2.738,0.116,2.7404561664,46.47,-29.87,55.241993085,133.5,43.72,5.05,44.0106907467,2.738,0.116,2.7404561664,43.72,5.05,44.0106907467,133.7
2019-08-16 00:30:00,47.864,-29.587,56.2703568942,2.724,0.10300000000000001,2.7259466246,45.14,-29.69,54.028841372,133.06,42.49,5.0,42.7831754315,2.724,0.10300000000000001,2.7259466246,42.49,5.0,42.7831754315,133.25
2019-08-16 01:00:00,46.7675,-29.9195,55.5191456752,3.9775,0.0005,3.9775000314,42.79,-29.92,52.2129342213,133.31,40.29,4.86,40.5820613079,3.9775,0.0005,3.9775000314,40.29,4.86,40.5820613079,133.5
2019-08-16 01:30:00,46.9745,-30.0485,55.7630343731,3.7545,0.0115,3.7545176122,43.22,-30.06,52.6457215736,133.68,40.73,4.91,41.0248826933,3.7545,0.0115,3.7545176122,40.73,4.91,41.0248826933,133.87
2019-08-16 02:00:00,46.771,-29.96,55.5439289302,4.051,-0.03,4.0511110822,42.72,-29.93,52.1613199603,133.2,40.23,4.78,40.5129769333,4.051,-0.03,4.0511110822,40.23,4.78,40.5129769333,133.39
2019-08-16 02:30:00,46.726,-29.3105,55.1581769663,3.806,-0.0205,3.8060552085,42.92,-29.29,51.9618177126,131.99,40.4,4.77,40.6806206934,3.806,-0.0205,3.8060552085,40.4,4.77,40.6806206934,132.19
2019-08-16 03:00:00,46.487,-29.263,54.9305410314,4.517,-0.073,4.5175898442,41.97,-29.19,51.1227640098,131.84,39.53,4.77,39.8167527556,4.517,-0.073,4.5175898442,39.53,4.77,39.8167527556,132.03
2019-08-16 03:30:00,46.173,-29.331,54.7014944037,5.503,-0.191,5.5063136489,40.67,-29.14,50.0318748399,131.63,38.31,4.73,38.600893772,5.503,-0.191,5.5063136489,38.31,4.73,38.600893772,131.82
2019-08-16 04:00:00,46.2905,-29.3565,54.8143638338,5.8805,-0.2665,5.886535696,40.41,-29.09,49.7915273917,131.89,38.1,4.9,38.4137996038,5.8805,-0.2665,5.886535696,38.1,4.9,38.4137996038,132.08
2019-08-16 04:30:00,45.93,-29.2975,54.4785132529,6.96,-0.3275,6.96770093,38.97,-28.97,48.55843696,131.44,36.77,4.84,37.0871743329,6.96,-0.3275,6.96770093,36.77,4.84,37.0871743329,131.63
2019-08-16 05:00:00,46.305,-29.085,54.6817176943,6.965,-0.295,6.9712445087,39.34,-28.79,48.7493558932,131.37,37.06,4.93,37.3864748271,6.965,-0.295,6.9712445087,37.06,4.93,37.3864748271,131.56
2019-08-16 05:30:00,46.5165,-28.4425,54.5230279653,6.9465,-0.35250000000000004,6.9554380523,39.57,-28.09,48.5266215597,131.34,37.31,5.61,37.7294076285,6.9465,-0.35250000000000004,6.9554380523,37.31,5.61,37.7294076285,131.52
2019-08-16 06:00:00,47.606,-28.607,55.5400007652,6.956,-0.357,6.9651550593,40.65,-28.25,49.5023736805,131.78,38.24,5.68,38.659539573,6.956,-0.357,6.9651550593,38.24,5.68,38.659539573,131.96
2019-08-16 06:30:00,49.272,-27.9835,56.663976707,7.222,-0.3235,7.2292417479,42.05,-27.66,50.331680878,131.59,39.45,6.1,39.9188238805,7.222,-0.3235,7.2292417479,39.45,6.1,39.9188238805,131.84
2019-08-16 07:00:00,50.7005,-27.105,57.4910577851,7.6905,-0.385,7.7001308593,43.01,-26.72,50.6341633682,130.89,40.33,6.74,40.8893201215,7.6905,-0.385,7.7001308593,40.33,6.74,40.8893201215,131.18
2019-08-16 07:30:00,53.245,-27.462,59.9098612,8.545,-0.532,8.5615447788,44.7,-26.93,52.1853897178,132.2,41.82,7.18,42.4318842382,8.545,-0.532,8.5615447788,41.82,7.18,42.4318842382,132.49
2019-08-16 08:00:00,55.3515,-28.003,62.0318995457,9.3415,-0.5630000000000001,9.358450259,46.01,-27.44,53.5712021519,133.37,43.03,7.31,43.6465004325,9.3415,-0.5630000000000001,9.358450259,43.03,7.31,43.6465004325,133.62
2019-08-16 08:30:00,57.305,-27.276,63.4652913095,9.635,-0.606,9.654038585,47.67,-26.67,54.6234180549,132.97,44.55,7.86,45.2380603032,9.635,-0.606,9.654038585,44.55,7.86,45.2380603032,133.27
2019-08-16 09:00:00,58.6925,-26.7065,64.4829178814,11.2225,-0.6565000000000001,11.2416857499,47.47,-26.05,54.1479768782,132.57,44.32,8.21,45.0740113591,11.2225,-0.6565000000000001,11.2416857499,44.32,8.21,45.0740113591,132.94
2019-08-16 09:30:00,59.1385,-26.548000000000002,64.824057928,12.7185,-0.718,12.7387505765,46.42,-25.83,53.1225498259,132.52,43.39,8.37,44.189919665,12.7185,-0.718,12.7387505765,43.39,8.37,44.189919665,132.99
2019-08-16 10:00:00,59.8555,-26.768,65.5683361406,12.4155,-0.748,12.4380120699,47.44,-26.02,54.1072453559,132.75,44.33,8.26,45.0929761715,12.4155,-0.748,12.4380120699,44.33,8.26,45.0929761715,133.24
2019-08-16 10:30:00,59.749,-26.145,65.2188931675,13.799,-0.765,13.8201890725,45.95,-25.38,52.4933033824,131.81,42.92,8.38,43.7304333388,13.799,-0.765,13.8201890725,42.92,8.38,43.7304333388,132.34
2019-08-16 11:00:00,59.352,-26.56,65.0237918304,15.572,-1.03,15.606027169,43.78,-25.53,50.6800680741,132.73,40.96,8.75,41.8841748158,15.572,-1.03,15.606027169,40.96,8.75,41.8841748158,132.9
2019-08-16 11:30:00,59.7685,-26.579,65.411901312,14.7785,-1.129,14.8215621056,44.99,-25.45,51.6894824892,133.08,42.05,8.96,42.9940007443,14.7785,-1.129,14.8215621056,42.05,8.96,42.9940007443,133.3
2019-08-16 12:00:00,60.19,-26.439,65.740830699,15.55,-1.249,15.6000801601,44.64,-25.19,51.2568600287,133.18,41.76,9.23,42.7678676111,15.55,-1.249,15.6000801601,41.76,9.23,42.7678676111,133.53
2019-08-16 12:30:00,60.665,-26.525,66.2104059042,15.375,-1.325,15.4319878823,45.29,-25.2,51.8287960501,133.65,42.33,9.47,43.3763737535,15.375,-1.325,15.4319878823,42.33,9.47,43.3763737535,134.11
2019-08-16 13:00:00,61.134,-26.4535,66.6119630265,14.094,-1.1235,14.1387088608,47.04,-25.33,53.4263090621,133.85,43.91,9.34,44.8923568105,14.094,-1.1235,14.1387088608,43.91,9.34,44.8923568105,133.95
2019-08-16 13:30:00,60.0585,-26.8775,65.7983542993,15.7585,-1.1475,15.8002240016,44.3,-25.73,51.230097599,133.89,41.45,8.98,42.411589218,15.7585,-1.1475,15.8002240016,41.45,8.98,42.411589218,133.95
2019-08-16 14:00:00,59.327,-26.832,65.1125882837,17.417,-1.242,17.4612271333,41.91,-25.59,49.1049508706,134.24,39.31,9.24,40.3813533701,17.417,-1.242,17.4612271333,39.31,9.24,40.3813533701,134.26
2019-08-16 14:30:00,58.923,-26.653,64.6707224175,17.243,-1.223,17.286317653,41.68,-25.43,48.8252731687,134.1,39.04,9.46,40.1698045801,17.243,-1.223,17.286317653,39.04,9.46,40.1698045801,134.26
2019-08-16 15:00:00,58.9625,-26.6835,64.7192828954,16.7525,-1.0535,16.7855925871,42.21,-25.63,49.3819906444,134.1,39.57,9.27,40.641331179,16.7525,-1.0535,16.7855925871,39.57,9.27,40.641331179,134.14
2019-08-16 15:30:00,59.2975,-26.673000000000002,65.0203232478,15.0275,-0.863,15.0522598054,44.27,-25.81,51.2444045726,133.85,41.47,8.99,42.4332534694,15.0275,-0.863,15.0522598054,41.47,8.99,42.4332534694,133.8
2019-08-16 16:00:00,59.9245,-26.4095,65.485932768,14.2645,-0.8295,14.2885979193,45.66,-25.58,52.3370996522,133.88,42.78,9.28,43.7749563107,14.2645,-0.8295,14.2885979193,42.78,9.28,43.7749563107,133.73
2019-08-16 16:30:00,60.3865,-26.3635,65.8905419199,14.1765,-0.8035,14.1992522514,46.21,-25.56,52.8079321693,133.66,43.34,9.23,44.3119453421,14.1765,-0.8035,14.1992522514,43.34,9.23,44.3119453421,133.49
2019-08-16 17:00:00,62.252,-26.0445,67.4805711613,11.882,-0.9045000000000001,11.9163771445,50.37,-25.14,56.29526179,133.25,47.19,9.44,48.1249384415,11.882,-0.9045000000000001,11.9163771445,47.19,9.44,48.1249384415,132.94
2019-08-16 17:30:00,64.223,-25.6475,69.1548117288,11.553,-0.8175,11.5818873786,52.67,-24.83,58.2293551398,133.14,49.22,9.6,50.1474665362,11.553,-0.8175,11.5818873786,49.22,9.6,50.1474665362,132.62
2019-08-16 18:00:00,64.6895,-25.6845,69.601903354,11.0495,-0.8145,11.0794792522,53.64,-24.87,59.1250073996,133.14,50.14,9.58,51.0469979529,11.0495,-0.8145,11.0794792522,50.14,9.58,51.0469979529,132.58
2019-08-16 18:30:00,64.8535,-25.8865,69.8289864204,10.6335,-0.6965,10.6562861495,54.22,-25.19,59.7858218978,133.33,50.65,9.37,51.5094107907,10.6335,-0.6965,10.6562861495,50.65,9.37,51.5094107907,132.89
2019-08-16 19:00:00,63.591,-26.2345,68.7900012447,11.401,-0.6945,11.4221333931,52.19,-25.54,58.1041108701,133.47,48.77,9.13,49.6172328934,11.401,-0.6945,11.4221333931,48.77,9.13,49.6172328934,133.3
2019-08-16 19:30:00,62.6205,-26.6505,68.0556843364,8.9205,-0.5205000000000001,8.9356723586,53.7,-26.13,59.7199037173,133.74,50.25,8.76,51.0078435145,8.9205,-0.5205000000000001,8.9356723586,50.25,8.76,51.0078435145,133.58
2019-08-16 20:00:00,61.4305,-27.3165,67.2301829724,7.9805,-0.41650000000000004,7.9913611169,53.45,-26.9,59.8373837998,134.03,50.0,8.17,50.6630920888,7.9805,-0.41650000000000004,7.9913611169,50.0,8.17,50.6630920888,133.97
2019-08-16 20:30:00,60.3515,-27.23,66.2100932808,7.2515,-0.35000000000000003,7.2599416148,53.1,-26.88,59.5159171987,133.79,49.65,8.15,50.3144611419,7.2515,-0.35000000000000003,7.2599416148,49.65,8.15,50.3144611419,133.74
2019-08-16 21:00:00,60.3395,-27.3435,66.2459225349,6.0495,-0.2635,6.0552359574,54.29,-27.08,60.6690242216,133.79,50.76,7.91,51.3726162464,6.0495,-0.2635,6.0552359574,50.76,7.91,51.3726162464,133.74
2019-08-16 21:30:00,60.3125,-27.479,66.2773950699,5.9925,-0.369,6.0038502022,54.32,-27.11,60.7092620611,134.04,50.76,8.01,51.3881085466,5.9925,-0.369,6.0038502022,50.76,8.01,51.3881085466,133.97
2019-08-16 22:00:00,58.674,-28.232,65.1128566414,5.974,-0.41200000000000003,5.9881900437,52.7,-27.82,59.5923015162,134.12,49.27,7.31,49.8093264359,5.974,-0.41200000000000003,5.9881900437,49.27,7.31,49.8093264359,133.97
2019-08-16 22:30:00,56.8285,-28.0935,63.3933999285,6.1985,-0.49350000000000005,6.2181142238,50.63,-27.6,57.6641734528,133.25,47.35,7.13,47.8838114607,6.1985,-0.49350000000000005,6.2181142238,47.35,7.13,47.8838114607,133.03
2019-08-16 23:00:00,55.127,-28.7185,62.1589765943,5.987,-0.40850000000000003,6.0009200336,49.14,-28.31,56.7115129405,133.88,46.09,6.69,46.5729986151,5.987,-0.40850000000000003,6.0009200336,46.09,6.69,46.5729986151,133.73
2019-08-16 23:30:00,53.14,-28.831,60.4573085822,5.49,-0.35100000000000003,5.5012090489,47.65,-28.48,55.5124571605,133.28,44.86,6.3,45.300216335,5.49,-0.35100000000000003,5.5012090489,44.86,6.3,45.300216335,133.24
2019-08-17 00:00:00,51.501,-28.501,58.8613625564,5.501,-0.321,5.5103577016,46.0,-28.18,53.9454576401,132.33,43.28,6.04,43.6994279139,5.501,-0.321,5.5103577016,43.28,6.04,43.6994279139,132.32
2019-08-17 00:30:00,49.9685,-28.7495,57.6488052131,5.6885,-0.3895,5.7018192272,44.28,-28.36,52.5833433703,132.6,41.73,6.05,42.1662827387,5.6885,-0.3895,5.7018192272,41.73,6.05,42.1662827387,132.61
2019-08-17 01:00:00,49.3895,-28.932,57.2397006827,5.1595,-0.362,5.1721837023,44.23,-28.57,52.6548934098,133.01,41.68,6.05,42.1168006857,5.1595,-0.362,5.1721837023,41.68,6.05,42.1168006857,133.04
2019-08-17 01:30:00,49.2755,-28.662,57.0051326132,4.7355,-0.28200000000000003,4.7438891482,44.54,-28.38,52.8132180425,132.09,41.89,5.71,42.2773721984,4.7355,-0.28200000000000003,4.7438891482,41.89,5.71,42.2773721984,132.15
2019-08-17 02:00:00,49.2055,-28.27,56.7483403304,5.6655,-0.35000000000000003,5.676300754,43.54,-27.92,51.7228962839,131.32,40.99,5.78,41.3955130419,5.6655,-0.35000000000000003,5.676300754,40.99,5.78,41.3955130419,131.44
2019-08-17 02:30:00,48.6935,-28.4775,56.4094402427,5.7735,-0.34750000000000003,5.7839483487,42.92,-28.13,51.3168909814,131.45,40.42,5.63,40.8102107321,5.7735,-0.34750000000000003,5.7839483487,40.42,5.63,40.8102107321,131.56
2019-08-17 03:00:00,48.4785,-28.4485,56.2092707167,5.0385,-0.2485,5.044624317,43.44,-28.2,51.7906709746,131.65,40.86,5.63,41.2460482956,5.0385,-0.2485,5.044624317,40.86,5.63,41.2460482956,131.77
2019-08-17 03:30:00,47.899,-28.496,55.7345154909,5.349,-0.34600000000000003,5.3601788216,42.55,-28.15,51.0188690584,131.65,40.07,5.73,40.4776209775,5.349,-0.34600000000000003,5.3601788216,40.07,5.73,40.4776209775,131.83
2019-08-17 04:00:00,47.863,-28.5665,55.7396778897,4.843,-0.24650000000000002,4.849269146,43.02,-28.32,51.5047842438,131.68,40.47,5.5600000000000005,40.8501468786,4.843,-0.24650000000000002,4.849269146,40.47,5.5600000000000005,40.8501468786,131.83
2019-08-17 04:30:00,48.033,-28.5975,55.9015750695,4.793,-0.20750000000000002,4.7974894737,43.24,-28.39,51.7270693158,131.94,40.7,5.61,41.08481593,4.793,-0.20750000000000002,4.7974894737,40.7,5.61,41.08481593,132.11
2019-08-17 05:00:00,47.85,-28.774,55.8351643322,5.49,-0.294,5.4978664953,42.36,-28.48,51.0439026721,131.89,39.9,5.52,40.2800248262,5.49,-0.294,5.4978664953,39.9,5.52,40.2800248262,132.11
2019-08-17 05:30:00,48.23,-28.323,55.9314332822,5.65,-0.343,5.6604018409,42.58,-27.98,50.9503366034,131.37,40.05,5.75,40.4606599056,5.65,-0.343,5.6604018409,40.05,5.75,40.4606599056,131.59
2019-08-17 06:00:00,49.034,-27.9545,56.4427783357,4.974,-0.24450000000000002,4.9800056476000005,44.06,-27.71,52.0492814552,131.48,41.45,6.06,41.8906445403,4.974,-0.24450000000000002,4.9800056476000005,41.45,6.06,41.8906445403,131.69
2019-08-17 06:30:00,49.895,-27.6975,57.0671756025,4.095,-0.1275,4.0969844093,45.8,-27.57,53.4578796811,131.28,43.08,6.11,43.5111307598,4.095,-0.1275,4.0969844093,43.08,6.11,43.5111307598,131.5
2019-08-17 07:00:00,50.973,-28.5425,58.4202108456,5.733,-0.2025,5.7365752196,45.24,-28.34,53.3836416892,133.78,42.57,6.67,43.0893699188,5.733,-0.2025,5.7365752196,42.57,6.67,43.0893699188,134.01
2019-08-17 07:30:00,52.682,-28.726,60.0048014745,7.892,-0.256,7.8961509611,44.79,-28.47,53.0724504805,134.24,42.18,6.75,42.7166817532,7.892,-0.256,7.8961509611,42.18,6.75,42.7166817532,134.47
2019-08-17 08:00:00,54.1965,-28.5135,61.2395321218,13.2165,-0.6735,13.2336493266,40.98,-27.84,49.5421638607,134.37,38.68,7.33,39.3684048445,13.2165,-0.6735,13.2336493266,38.68,7.33,39.3684048445,134.59
2019-08-17 08:30:00,55.02,-27.918,61.6977724395,21.25,-1.388,21.2952822005,33.77,-26.53,42.9447761666,133.87,32.01,8.26,33.058549575,21.25,-1.388,21.2952822005,32.01,8.26,33.058549575,134.1
2019-08-17 09:00:00,54.8635,-27.4715,61.357044783,28.9835,-2.0715,29.0574325173,25.88,-25.4,36.2620242127,133.44,24.75,9.06,26.3561397022,28.9835,-2.0715,29.0574325173,24.75,9.06,26.3561397022,133.67
2019-08-17 09:30:00,54.828,-26.9775,61.105606046,35.258,-3.1375,35.3973229249,19.57,-23.84,30.8436460231,132.99,18.88,10.17,21.4448898342,35.258,-3.1375,35.3973229249,18.88,10.17,21.4448898342,133.21
2019-08-17 10:00:00,53.492,-26.0585,59.5015923001,42.022,-3.7885,42.1924307933,11.47,-22.27,25.0502255479,132.71,11.41,11.53,16.221251493,42.022,-3.7885,42.1924307933,11.41,11.53,16.221251493,132.88
2019-08-17 10:30:00,52.161,-25.853,58.2163854082,47.631,-5.183,47.9121659915,4.53,-20.67,21.1605718259,132.5,4.98,12.84,13.7719279696,47.631,-5.183,47.9121659915,4.98,12.84,13.7719279696,132.63
2019-08-17 11:00:00,50.8425,-25.0695,56.6872087556,52.1725,-6.0695,52.5243618381,-1.33,-19.0,19.0464931155,132.04,-0.46,14.1,14.1075015506,52.1725,-6.0695,52.5243618381,-0.46,14.1,14.1075015506,132.15
2019-08-17 11:30:00,50.2475,-25.3835,56.2950559863,45.3475,-4.9735,45.6194197519,4.9,-20.41,20.9899523582,132.37,5.33,12.99,14.0409757496,45.3475,-4.9735,45.6194197519,5.33,12.99,14.0409757496,132.47
2019-08-17 12:00:00,49.282,-24.7065,55.1282746533,52.232,-6.0165,52.5773724738,-2.95,-18.69,18.9213794423,132.41,-1.96,14.51,14.6417792635,52.232,-6.0165,52.5773724738,-1.96,14.51,14.6417792635,132.5
2019-08-17 12:30:00,49.2925,-24.3535,54.9803921276,57.1625,-7.2535,57.6208700776,-7.87,-17.1,18.8241042284,132.32,-6.55,15.88,17.177802537,57.1625,-7.2535,57.6208700776,-6.55,15.88,17.177802537,132.4
2019-08-17 13:00:00,50.9535,-25.215,56.8511687413,49.2135,-5.635,49.5350563465,1.74,-19.58,19.6571615448,132.7,2.38,13.89,14.0924270443,49.2135,-5.635,49.5350563465,2.38,13.89,14.0924270443,132.76
2019-08-17 13:30:00,48.7885,-25.0335,54.8360634482,54.6985,-6.3935,55.0708883576,-5.91,-18.64,19.554480305,132.64,-4.68,14.66,15.3888920979,54.6985,-6.3935,55.0708883576,-4.68,14.66,15.3888920979,132.7
2019-08-17 14:00:00,46.172,-24.5885,52.3110687737,60.852,-7.7985,61.3496740517,-14.68,-16.79,22.3026119547,132.64,-12.81,16.33,20.7548789445,60.852,-7.7985,61.3496740517,-12.81,16.33,20.7548789445,132.66
2019-08-17 14:30:00,46.331,-24.35,52.3400808272,56.131,-7.15,56.5845532014,-9.8,-17.2,19.7959591836,132.49,-8.28,15.97,17.9888660009,56.131,-7.15,56.5845532014,-8.28,15.97,17.9888660009,132.51
2019-08-17 15:00:00,45.6445,-23.512,51.3442745031,61.2545,-7.182,61.6741022979,-15.61,-16.33,22.5907281866,132.54,-13.65,16.77,21.62302939,61.2545,-7.182,61.6741022979,-13.65,16.77,21.62302939,132.51
2019-08-17 15:30:00,45.9235,-24.322,51.9666001991,58.2135,-7.002,58.6330929275,-12.29,-17.32,21.2373844906,132.82,-10.59,16.02,19.2038667981,58.2135,-7.002,58.6330929275,-10.59,16.02,19.2038667981,132.77
2019-08-17 16:00:00,46.9735,-25.46,53.429592009,53.2935,-6.41,53.677604662,-6.32,-19.05,20.0709964875,133.51,-5.05,14.78,15.618927620000001,53.2935,-6.41,53.677604662,-5.05,14.78,15.618927620000001,133.44
2019-08-17 16:30:00,48.439,-26.3765,55.1548408868,47.099,-4.7165,47.334566368,1.34,-21.66,21.7014100924,133.8,1.98,12.56,12.7151091226,47.099,-4.7165,47.334566368,1.98,12.56,12.7151091226,133.72
2019-08-17 17:00:00,50.116,-26.2695,56.5835672811,43.916,-4.3295,44.128897859,6.2,-21.94,22.7992017404,133.55,6.43,12.23,13.8173007494,43.916,-4.3295,44.128897859,6.43,12.23,13.8173007494,133.47
2019-08-17 17:30:00,52.2245,-26.452,58.5414955758,41.7945,-3.7720000000000002,41.9643683886,10.43,-22.68,24.9633190902,133.42,10.34,11.49,15.4575450832,41.7945,-3.7720000000000002,41.9643683886,10.34,11.49,15.4575450832,133.34
2019-08-17 18:00:00,54.2145,-26.6835,60.4253356011,35.2045,-2.8435,35.319149374,19.01,-23.84,30.4914037066,133.11,18.2,10.32,20.9222943293,35.2045,-2.8435,35.319149374,18.2,10.32,20.9222943293,133.03
2019-08-17 18:30:00,56.532,-26.7315,62.5335119456,23.592,-1.4815,23.6384708949,32.94,-25.25,41.5042901397,133.11,31.06,9.08,32.3600061805,23.592,-1.4815,23.6384708949,31.06,9.08,32.3600061805,132.99
2019-08-17 19:00:00,58.2065,-26.6545,64.0192081527,14.6965,-0.8245,14.7196097944,43.51,-25.83,50.5994960449,132.73,40.85,8.45,41.7148055251,14.6965,-0.8245,14.7196097944,40.85,8.45,41.7148055251,132.65
2019-08-17 19:30:00,58.4315,-26.713,64.2481483099,10.9415,-0.503,10.9530557951,47.49,-26.21,54.2426418973,132.63,44.52,8.1,45.2508607653,10.9415,-0.503,10.9530557951,44.52,8.1,45.2508607653,132.56
2019-08-17 20:00:00,58.176,-26.653,63.9908539168,7.766,-0.203,7.7686527146,50.41,-26.45,56.9277665116,132.63,47.18,7.9,47.8368309987,7.766,-0.203,7.7686527146,47.18,7.9,47.8368309987,132.56
2019-08-17 20:30:00,57.853,-26.747,63.7367368007,5.563,-0.057,5.563292011,52.29,-26.69,58.7077524693,132.94,48.95,7.86,49.5770319805,5.563,-0.057,5.563292011,48.95,7.86,49.5770319805,132.91
2019-08-17 21:00:00,58.3925,-26.8165,64.2558069633,4.1325,0.0835,4.1333435013,54.26,-26.9,60.5620144975,132.89,50.77,7.6,51.3356883659,4.1325,0.0835,4.1333435013,50.77,7.6,51.3356883659,132.87
2019-08-17 21:30:00,58.191,-26.5915,63.9789055334,4.291,-0.0315,4.2911156183,53.9,-26.56,60.0886312042,131.78,50.39,7.35,50.9232226003,4.291,-0.0315,4.2911156183,50.39,7.35,50.9232226003,131.77
2019-08-17 22:00:00,57.1785,-31.0305,65.0559205031,3.6985,0.0395,3.6987109241000002,53.48,-31.07,61.8502651571,131.26,49.66,11.56,50.9877357803,3.6985,0.0395,3.6987109241000002,49.66,11.56,50.9877357803,131.28
2019-08-17 22:30:00,55.948,-34.2675,65.6082331743,4.148,-0.007500000000000001,4.1480067804,51.8,-34.26,62.1046503895,132.06,47.94,14.01,49.9452069772,4.148,-0.007500000000000001,4.1480067804,47.94,14.01,49.9452069772,132.23
2019-08-17 23:00:00,54.457,-34.6375,64.5393000834,3.507,0.07250000000000001,3.507749314,50.95,-34.71,61.6497088395,132.49,47.16,13.85,49.15168461,3.507,0.07250000000000001,3.507749314,47.16,13.85,49.15168461,132.71
2019-08-17 23:30:00,53.364,-34.0855,63.3209112873,4.174,0.0245,4.1740719028,49.19,-34.11,59.8594036054,131.77,45.52,14.07,47.6448874487,4.174,0.0245,4.1740719028,45.52,14.07,47.6448874487,131.97
2019-08-18 00:00:00,52.2905,-34.765,62.7925283394,3.8205,-0.055,3.8208958701,48.47,-34.71,59.6164826202,132.5,44.92,13.92,47.027362248,3.8205,-0.055,3.8208958701,44.92,13.92,47.027362248,132.7
2019-08-18 00:30:00,50.9975,-35.1555,61.9407312396,3.4075,-0.0055000000000000005,3.4075044387,47.59,-35.15,59.163591845,132.88,44.12,13.76,46.2159279903,3.4075,-0.0055000000000000005,3.4075044387,44.12,13.76,46.2159279903,133.08
2019-08-18 01:00:00,50.1385,-35.111,61.2098971021,3.0485,0.029,3.0486379336,47.09,-35.14,58.7561715907,132.4,43.69,13.44,45.710498794,3.0485,0.029,3.0486379336,43.69,13.44,45.710498794,132.59
2019-08-18 01:30:00,49.0155,-35.4275,60.4783184001,3.0955,0.0825,3.096599183,45.92,-35.51,58.0483117756,132.13,42.61,12.93,44.5286087813,3.0955,0.0825,3.096599183,42.61,12.93,44.5286087813,132.32
2019-08-18 02:00:00,48.5685,-36.011,60.4623131649,2.7385,0.109,2.7406683948,45.83,-36.12,58.3527488641,132.46,42.52,12.53,44.327771205,2.7385,0.109,2.7406683948,42.52,12.53,44.327771205,132.65
2019-08-18 02:30:00,47.396,-36.472,59.8045784201,2.806,0.098,2.8077108112999998,44.59,-36.57,57.6683015183,132.38,41.42,12.1,43.1512039229,2.806,0.098,2.8077108112999998,41.42,12.1,43.1512039229,132.57
2019-08-18 03:00:00,47.03,-36.425,59.4861456559,2.51,0.115,2.5126330811,44.52,-36.54,57.5951560463,132.07,41.34,11.87,43.0103766549,2.51,0.115,2.5126330811,41.34,11.87,43.0103766549,132.28
2019-08-18 03:30:00,46.8385,-36.4395,59.3437632991,2.8985000000000003,0.12050000000000001,2.9010037056,43.94,-36.56,57.160801254,132.18,40.81,11.98,42.532064375,2.8985000000000003,0.12050000000000001,2.9010037056,40.81,11.98,42.532064375,132.37
2019-08-18 04:00:00,46.665,-36.7335,59.3883174307,3.345,0.0765,3.3458746614,43.32,-36.81,56.8471503244,132.35,40.24,11.8,41.9344440764,3.345,0.0765,3.3458746614,40.24,11.8,41.9344440764,132.54
2019-08-18 04:30:00,46.3365,-37.0315,59.3161295475,3.1065,0.0585,3.107050772,43.23,-37.09,56.9605214162,132.52,40.15,11.6,41.7921344274,3.1065,0.0585,3.107050772,40.15,11.6,41.7921344274,132.74
2019-08-18 05:00:00,46.213,-36.4705,58.8705252164,2.343,0.0395,2.3433329362,43.87,-36.51,57.0750120456,132.31,40.75,12.03,42.4886267135,2.343,0.0395,2.3433329362,40.75,12.03,42.4886267135,132.55
2019-08-18 05:30:00,46.675,-36.546,59.2803992986,2.955,0.074,2.9559264199,43.72,-36.62,57.0303673493,132.05,40.61,11.83,42.2980023169,2.955,0.074,2.9559264199,40.61,11.83,42.2980023169,132.27
2019-08-18 06:00:00,47.143,-36.58,59.6704185422,2.843,0.04,2.843281379,44.3,-36.62,57.4762072513,132.21,41.14,11.87,42.8181795503,2.843,0.04,2.843281379,41.14,11.87,42.8181795503,132.44
2019-08-18 06:30:00,47.526,-36.2495,59.7724595968,2.596,0.060500000000000005,2.5967048831,44.93,-36.31,57.7678197615,131.94,41.7,12.0,43.3922804194,2.596,0.060500000000000005,2.5967048831,41.7,12.0,43.3922804194,132.15
2019-08-18 07:00:00,48.267,-36.1975,60.3321000401,2.737,0.12250000000000001,2.7397399968,45.53,-36.32,58.2419376395,132.51,42.27,12.42,44.0568870893,2.737,0.12250000000000001,2.7397399968,42.27,12.42,44.0568870893,132.8
2019-08-18 07:30:00,49.3935,-36.287,61.2900009076,5.1035,-0.077,5.1040808428,44.29,-36.21,57.208113061,132.92,41.12,12.9,43.0959905328,5.1035,-0.077,5.1040808428,41.12,12.9,43.0959905328,133.22
2019-08-18 08:00:00,51.0755,-36.5685,62.8168917768,7.5755,-0.41850000000000004,7.5870509752,43.5,-36.15,56.5603438816,133.21,40.44,13.14,42.5212088257,7.5755,-0.41850000000000004,7.5870509752,40.44,13.14,42.5212088257,133.28
2019-08-18 08:30:00,52.6445,-36.545,64.085727001,12.0045,-0.675,12.0234622821,40.64,-35.87,54.2057792122,133.77,37.77,13.76,40.1983892712,12.0045,-0.675,12.0234622821,37.77,13.76,40.1983892712,133.96
2019-08-18 09:00:00,52.8335,-36.144,64.0138067783,22.5635,-1.464,22.6109448774,30.27,-34.68,46.032328857,133.39,28.33,14.48,31.816022693,22.5635,-1.464,22.6109448774,28.33,14.48,31.816022693,133.56
2019-08-18 09:30:00,51.944,-35.715,63.037610686,36.104,-2.815,36.2135753689,15.84,-32.9,36.5145943425,133.44,15.25,15.98,22.0889768889,36.104,-2.815,36.2135753689,15.25,15.98,22.0889768889,133.59
2019-08-18 10:00:00,52.445,-34.6075,62.834362265,38.835,-3.6175,39.0031220705,13.61,-30.99,33.8468935059,132.6,13.14,17.24,21.6766510329,38.835,-3.6175,39.0031220705,13.14,17.24,21.6766510329,132.74
2019-08-18 10:30:00,51.39,-35.216,62.2984651175,45.53,-4.416,45.7436548168,5.86,-30.8,31.352505482,134.37,6.08,18.47,19.4449813577,45.53,-4.416,45.7436548168,6.08,18.47,19.4449813577,134.51
2019-08-18 11:00:00,50.1705,-33.969,60.5885470304,55.9705,-6.359,56.3305756339,-5.8,-27.61,28.2126230613,134.09,-4.4,21.09,21.5440966392,55.9705,-6.359,56.3305756339,-4.4,21.09,21.5440966392,134.22
2019-08-18 11:30:00,50.5885,-35.288,61.6801368047,46.7985,-4.458,47.0103538197,3.79,-30.83,31.0620829952,134.76,4.32,18.68,19.1730227142,46.7985,-4.458,47.0103538197,4.32,18.68,19.1730227142,134.88
2019-08-18 12:00:00,48.5425,-34.2845,59.4289596619,55.7225,-5.9545,56.0397455071,-7.18,-28.33,29.2256958856,134.37,-5.7,20.55,21.325864578,55.7225,-5.9545,56.0397455071,-5.7,20.55,21.325864578,134.47
2019-08-18 12:30:00,48.8675,-34.0,59.5317777011,56.1675,-6.79,56.5764275671,-7.3,-27.21,28.1722221346,134.13,-5.78,21.46,22.2247609661,56.1675,-6.79,56.5764275671,-5.78,21.46,22.2247609661,134.19
2019-08-18 13:00:00,49.3065,-34.6205,60.2470743066,48.1365,-5.3405000000000005,48.4318446118,1.17,-29.28,29.3033667008,134.39,1.9300000000000002,19.83,19.9236994557,48.1365,-5.3405000000000005,48.4318446118,1.9300000000000002,19.83,19.9236994557,134.42
2019-08-18 13:30:00,46.9755,-33.8345,57.8918905418,56.5355,-6.3145,56.887043081,-9.56,-27.52,29.1332112888,134.02,-7.89,21.11,22.5362862957,56.5355,-6.3145,56.887043081,-7.89,21.11,22.5362862957,134.04
2019-08-18 14:00:00,46.6705,-32.951,57.1305870025,58.7705,-6.341,59.1115889759,-12.1,-26.61,29.2318678842,133.75,-10.14,21.76,24.0066074238,58.7705,-6.341,59.1115889759,-10.14,21.76,24.0066074238,133.76
2019-08-18 14:30:00,47.874,-33.2575,58.2922051586,56.364,-6.5175,56.7395655804,-8.49,-26.74,28.0554397577,133.97,-6.9,21.77,22.837313765,56.364,-6.5175,56.7395655804,-6.9,21.77,22.837313765,133.96
2019-08-18 15:00:00,46.611,-33.458,57.3761543239,54.871,-6.228,55.2233159544,-8.26,-27.23,28.4552367764,134.2,-6.69,21.47,22.4881524363,54.871,-6.228,55.2233159544,-6.69,21.47,22.4881524363,134.17
2019-08-18 15:30:00,47.168,-33.114,57.6312174086,55.758,-6.114,56.0922058757,-8.59,-27.0,28.3335154896,134.25,-6.98,21.8,22.8901813012,55.758,-6.114,56.0922058757,-6.98,21.8,22.8901813012,134.21
2019-08-18 16:00:00,48.384,-33.9425,59.1024937058,51.674,-5.3325,51.9484151082,-3.29,-28.61,28.7985451021,134.41,-2.16,20.47,20.5836464214,51.674,-5.3325,51.9484151082,-2.16,20.47,20.5836464214,134.35
2019-08-18 16:30:00,49.643,-34.2875,60.3329106313,50.463,-5.1675,50.7268905537,-0.8200000000000001,-29.12,29.1315430419,134.97,0.07,20.26,20.2601209276,50.463,-5.1675,50.7268905537,0.07,20.26,20.2601209276,134.89
2019-08-18 17:00:00,51.198,-33.8945,61.4009147672,48.688,-4.5645,48.9014928632,2.51,-29.33,29.437204351,134.46,3.11,19.85,20.092152697,48.688,-4.5645,48.9014928632,3.11,19.85,20.092152697,134.38
2019-08-18 17:30:00,52.916,-34.925,63.4023554846,42.876,-3.805,43.0445048874,10.04,-31.12,32.6994801182,134.89,10.0,18.57,21.0913465668,42.876,-3.805,43.0445048874,10.0,18.57,21.0913465668,134.81
2019-08-18 18:00:00,54.77,-35.4415,65.2368977056,33.95,-2.5815,34.0480049673,20.82,-32.86,38.900539842,134.7,19.83,16.91,26.0610245386,33.95,-2.5815,34.0480049673,19.83,16.91,26.0610245386,134.62
2019-08-18 18:30:00,55.824,-35.857,66.3478969147,27.694,-1.957,27.7630597197,28.13,-33.9,44.0511850011,134.7,26.5,16.04,30.9763070749,27.694,-1.957,27.7630597197,26.5,16.04,30.9763070749,134.62
2019-08-18 19:00:00,56.7095,-35.9865,67.1639454804,20.1595,-1.3065,20.2017915666,36.55,-34.68,50.3845700587,134.58,34.12,15.27,37.3811088653,20.1595,-1.3065,20.2017915666,34.12,15.27,37.3811088653,134.5
2019-08-18 19:30:00,57.26,-36.0165,67.6453684464,13.56,-0.8065,13.5839626858,43.7,-35.21,56.1198191373,134.73,40.56,14.95,43.2274924093,13.56,-0.8065,13.5839626858,40.56,14.95,43.2274924093,134.65
2019-08-18 20:00:00,57.0605,-35.128,67.0065447867,9.7305,-0.548,9.745918851,47.33,-34.58,58.6165957729,132.84,43.87,14.26,46.1294320364,9.7305,-0.548,9.745918851,43.87,14.26,46.1294320364,132.78
2019-08-18 20:30:00,57.284,-34.979,67.1192006582,7.224,-0.329,7.2314878829,50.06,-34.65,60.8820671462,132.48,46.37,13.93,48.4171643118,7.224,-0.329,7.2314878829,46.37,13.93,48.4171643118,132.48
2019-08-18 21:00:00,58.011,-34.5765,67.5337728344,6.391,-0.2765,6.3969784469,51.62,-34.3,61.9767246634,132.27,47.71,14.16,49.7669538951,6.391,-0.2765,6.3969784469,47.71,14.16,49.7669538951,132.34
2019-08-18 21:30:00,58.421,-34.882,68.0423924109,6.301,-0.312,6.3087197592,52.12,-34.57,62.5426198684,132.65,48.23,14.14,50.2600487465,6.301,-0.312,6.3087197592,48.23,14.14,50.2600487465,132.75
2019-08-18 22:00:00,56.6485,-35.4305,66.8159627821,6.2285,-0.36050000000000004,6.2389239858,50.42,-35.07,61.4172720006,133.1,46.71,14.04,48.7744369522,6.2285,-0.36050000000000004,6.2389239858,46.71,14.04,48.7744369522,133.21
2019-08-18 22:30:00,55.2255,-35.8755,65.8551998744,6.0555,-0.28550000000000003,6.0622265299,49.17,-35.59,60.698739690400004,133.17,45.55,13.51,47.5112891848,6.0555,-0.28550000000000003,6.0622265299,45.55,13.51,47.5112891848,133.28
2019-08-18 23:00:00,53.058,-36.4875,64.3932373798,5.428,-0.2575,5.434104365,47.63,-36.23,59.8433772443,133.08,44.19,12.88,46.0288007665,5.428,-0.2575,5.434104365,44.19,12.88,46.0288007665,133.19
2019-08-18 23:30:00,50.879,-36.593,62.671526948,5.429,-0.243,5.4344355733,45.45,-36.35,58.1981528917,132.99,42.28,12.76,44.1635143529,5.429,-0.243,5.4344355733,42.28,12.76,44.1635143529,133.12
2019-08-19 00:00:00,49.1815,-36.6175,61.3160765909,5.4315,-0.1875,5.4347353661,43.75,-36.43,56.931602823,132.39,40.73,12.07,42.4807933071,5.4315,-0.1875,5.4347353661,40.73,12.07,42.4807933071,132.52
2019-08-19 00:30:00,47.8925,-36.236,60.0561341767,5.3325,-0.146,5.3344983129,42.56,-36.09,55.8018073184,131.64,39.69,11.96,41.4528370561,5.3325,-0.146,5.3344983129,39.69,11.96,41.4528370561,131.76
2019-08-19 01:00:00,47.1315,-36.604,59.6760513795,5.1915,-0.10400000000000001,5.1925415983,41.94,-36.5,55.5986834376,131.87,39.11,11.65,40.8082663195,5.1915,-0.10400000000000001,5.1925415983,39.11,11.65,40.8082663195,132.0
2019-08-19 01:30:00,47.0075,-36.891,59.7549239582,5.2775,-0.161,5.2799552318,41.73,-36.73,55.5921379333,132.25,38.89,11.67,40.6032141585,5.2775,-0.161,5.2799552318,38.89,11.67,40.6032141585,132.38
2019-08-19 02:00:00,47.024,-36.9285,59.7910585978,5.034,-0.1285,5.0356398054,41.99,-36.8,55.8336824865,132.25,39.17,11.62,40.8572306942,5.034,-0.1285,5.0356398054,39.17,11.62,40.8572306942,132.38
2019-08-19 02:30:00,46.884,-37.069,59.7680534818,4.394,-0.079,4.3947101156,42.49,-36.99,56.3352482909,132.2,39.6,11.42,41.2137889547,4.394,-0.079,4.3947101156,39.6,11.42,41.2137889547,132.32
2019-08-19 03:00:00,46.5035,-37.091,59.4837607524,3.4135,-0.001,3.4135001465,43.09,-37.09,56.8543419626,132.34,40.13,11.44,41.7287730469,3.4135,-0.001,3.4135001465,40.13,11.44,41.7287730469,132.46
2019-08-19 03:30:00,46.411,-37.048,59.3846379546,2.891,0.052000000000000005,2.8914676204000003,43.52,-37.1,57.1874146994,132.34,40.55,11.47,42.140994293,2.891,0.052000000000000005,2.8914676204000003,40.55,11.47,42.140994293,132.46
2019-08-19 04:00:00,46.5615,-37.0795,59.5219505939,2.4314999999999998,0.030500000000000003,2.4316912839000002,44.13,-37.11,57.6594224737,132.5,41.09,11.55,42.6824390118,2.4314999999999998,0.030500000000000003,2.4316912839000002,41.09,11.55,42.6824390118,132.62
2019-08-19 04:30:00,46.58,-36.8555,59.397174009,2.03,0.0645,2.0310244336,44.55,-36.92,57.8600803663,132.17,41.46,11.55,43.0387511436,2.03,0.0645,2.0310244336,41.46,11.55,43.0387511436,132.31
2019-08-19 05:00:00,46.6735,-36.8265,59.4525584353,1.6535000000000002,0.07350000000000001,1.6551327741000001,45.02,-36.9,58.2100541144,132.29,41.91,11.66,43.5017666308,1.6535000000000002,0.07350000000000001,1.6551327741000001,41.91,11.66,43.5017666308,132.43
2019-08-19 05:30:00,47.339,-37.3665,60.3095037556,1.689,0.12350000000000001,1.6935091526,45.65,-37.49,59.0713348419,133.42,42.48,11.91,44.1180065279,1.689,0.12350000000000001,1.6935091526,42.48,11.91,44.1180065279,133.57
2019-08-19 06:00:00,47.9455,-36.6595,60.3547008153,1.5655000000000001,0.1505,1.5727175525,46.38,-36.81,59.2121651352,132.71,43.15,12.11,44.8171239595,1.5655000000000001,0.1505,1.5727175525,43.15,12.11,44.8171239595,132.87
2019-08-19 06:30:00,49.539,-37.1845,61.9419047273,1.379,0.1955,1.3927890185,48.16,-37.38,60.9643338354,134.18,44.77,12.59,46.5065694284,1.379,0.1955,1.3927890185,44.77,12.59,46.5065694284,134.35
2019-08-19 07:00:00,51.124,-36.707,62.9370099782,2.844,0.063,2.8446976992,48.28,-36.77,60.6876536043,134.12,44.72,13.14,46.610492381,2.844,0.063,2.8446976992,44.72,13.14,46.610492381,134.3
2019-08-19 07:30:00,52.964,-36.32,64.2209288005,6.464,-0.04,6.4641237612,46.5,-36.28,58.9787114135,134.12,43.2,13.58,45.2841738359,6.464,-0.04,6.4641237612,43.2,13.58,45.2841738359,134.26
2019-08-19 08:00:00,54.5365,-35.5745,65.1135537542,9.5465,-0.35450000000000004,9.553079739,44.99,-35.22,57.1362275619,133.6,41.83,14.18,44.1681027439,9.5465,-0.35450000000000004,9.553079739,41.83,14.18,44.1681027439,133.79
2019-08-19 08:30:00,56.1075,-34.745,65.9944435635,12.6475,-0.425,12.6546387246,43.46,-34.32,55.3771974733,133.28,40.42,14.73,43.020335889,12.6475,-0.425,12.6546387246,40.42,14.73,43.020335889,133.46
2019-08-19 09:00:00,56.0205,-34.766,65.9315643395,21.7105,-1.166,21.7417884786,34.31,-33.6,48.0222458867,133.53,32.13,15.51,35.6776820996,21.7105,-1.166,21.7417884786,32.13,15.51,35.6776820996,133.69
2019-08-19 09:30:00,54.233,-34.1685,64.0991784756,28.453,-1.5185,28.493491384,25.78,-32.65,41.6008521547,133.21,24.39,16.17,29.2633046664,28.453,-1.5185,28.493491384,24.39,16.17,29.2633046664,133.36
2019-08-19 10:00:00,52.993,-34.119,63.0266944239,34.723,-2.759,34.8324390475,18.27,-31.36,36.2938355647,133.14,17.61,17.27,24.6650562537,34.723,-2.759,34.8324390475,17.61,17.27,24.6650562537,133.27
2019-08-19 10:30:00,52.535,-33.662,62.3943624777,38.385,-3.602,38.5536331492,14.15,-30.06,33.2238784611,133.14,13.8,18.35,22.9600195993,38.385,-3.602,38.5536331492,13.8,18.35,22.9600195993,133.27
2019-08-19 11:00:00,51.486,-32.994,61.1507336996,43.296,-3.934,43.4743599378,8.19,-29.06,30.192046966,133.26,8.43,19.29,21.0515795132,43.296,-3.934,43.4743599378,8.43,19.29,21.0515795132,133.36
2019-08-19 11:30:00,48.786,-31.1275,57.8705024365,54.506,-5.5675,54.7896075205,-5.72,-25.56,26.1922125831,132.9,-4.27,22.21,22.6167415867,54.506,-5.5675,54.7896075205,-4.27,22.21,22.6167415867,132.97
2019-08-19 12:00:00,47.9345,-30.3465,56.7329388671,60.1245,-6.7565,60.5029403624,-12.19,-23.59,26.5534216251,132.79,-10.18,23.86,25.9409329054,60.1245,-6.7565,60.5029403624,-10.18,23.86,25.9409329054,132.82
2019-08-19 12:30:00,47.4335,-29.860500000000002,56.0498562219,63.7335,-7.5805,64.1827313418,-16.3,-22.28,27.6059486343,132.66,-13.89,24.91,28.5208730582,63.7335,-7.5805,64.1827313418,-13.89,24.91,28.5208730582,132.65
2019-08-19 13:00:00,46.8795,-30.091,55.7059763513,61.7795,-6.801,62.1527169257,-14.9,-23.29,27.6484014004,133.01,-12.63,24.15,27.2532456783,61.7795,-6.801,62.1527169257,-12.63,24.15,27.2532456783,132.97
2019-08-19 13:30:00,46.7505,-30.394,55.7620344522,60.7905,-6.324,61.118555826,-14.04,-24.07,27.8655073523,133.01,-11.86,23.5,26.3231761002,60.7905,-6.324,61.118555826,-11.86,23.5,26.3231761002,132.97
2019-08-19 14:00:00,47.4795,-31.13,56.7748167787,56.6495,-6.19,56.9866822183,-9.17,-24.94,26.5724010959,133.05,-7.41,22.81,23.9834151029,56.6495,-6.19,56.9866822183,-7.41,22.81,23.9834151029,132.97
2019-08-19 14:30:00,47.1315,-32.48,57.2392233722,51.7315,-5.48,52.0209428235,-4.6,-27.0,27.3890489065,133.68,-3.2800000000000002,21.3,21.5510649389,51.7315,-5.48,52.0209428235,-3.2800000000000002,21.3,21.5510649389,133.6
2019-08-19 15:00:00,47.508,-31.928,57.2399095737,53.178,-5.308,53.4422543312,-5.67,-26.62,27.2171508428,133.68,-4.24,21.61,22.0220276087,53.178,-5.308,53.4422543312,-4.24,21.61,22.0220276087,133.55
2019-08-19 15:30:00,47.215,-32.177,57.1368143494,50.815,-3.957,50.9688343402,-3.6,-28.22,28.4486976855,133.52,-2.38,20.14,20.2801380666,50.815,-3.957,50.9688343402,-2.38,20.14,20.2801380666,133.4
2019-08-19 16:00:00,47.496,-31.7325,57.1211131916,56.526,-5.8925,56.832299199,-9.03,-25.84,27.3723674533,133.63,-7.34,22.29,23.4674178384,56.526,-5.8925,56.832299199,-7.34,22.29,23.4674178384,133.5
2019-08-19 16:30:00,48.5235,-32.3675,58.3282530897,52.7335,-5.3275,53.0019271206,-4.21,-27.04,27.3657760716,134.38,-2.89,21.73,21.9213366381,52.7335,-5.3275,53.0019271206,-2.89,21.73,21.9213366381,134.24
2019-08-19 17:00:00,50.889,-33.4565,60.9017874389,41.899,-3.6465,42.0573794149,8.99,-29.81,31.136091598,134.53,9.06,19.45,21.4566097042,41.899,-3.6465,42.0573794149,9.06,19.45,21.4566097042,134.39
2019-08-19 17:30:00,54.4875,-34.141,64.3000430579,35.4075,-2.451,35.4922309421,19.08,-31.69,36.9905731234,134.29,18.25,17.62,25.3678319925,35.4075,-2.451,35.4922309421,18.25,17.62,25.3678319925,134.15
2019-08-19 18:00:00,57.078,-34.0665,66.471230666,29.028,-2.1465,29.107254186,28.05,-31.92,42.4933983108,133.92,26.42,17.29,31.5746813127,29.028,-2.1465,29.107254186,26.42,17.29,31.5746813127,133.79
2019-08-19 18:30:00,58.5525,-34.1315,67.7742912062,21.4625,-1.4515,21.5115261778,37.09,-32.68,49.4332934367,133.92,34.65,16.69,38.4600910035,21.4625,-1.4515,21.5115261778,34.65,16.69,38.4600910035,133.79
2019-08-19 19:00:00,59.2195,-34.5975,68.5852475865,15.8595,-0.7275,15.8761770115,43.36,-33.87,55.0206006874,134.16,40.31,15.75,43.2776917129,15.8595,-0.7275,15.8761770115,40.31,15.75,43.2776917129,134.02
2019-08-19 19:30:00,59.04,-34.9925,68.6308724719,9.27,-0.2725,9.2740043266,49.77,-34.72,60.6838635883,134.5,46.13,15.27,48.5916638941,9.27,-0.2725,9.2740043266,46.13,15.27,48.5916638941,134.36
2019-08-19 20:00:00,59.179,-34.9745,68.7413244799,5.719,-0.0245,5.7190524783,53.46,-34.95,63.8707609161,134.32,49.5,14.98,51.7170223427,5.719,-0.0245,5.7190524783,49.5,14.98,51.7170223427,134.21
2019-08-19 20:30:00,59.5335,-35.0595,69.0898412395,3.0935,0.1905,3.0993600146,56.44,-35.25,66.5434902902,134.32,52.14,14.69,54.1698781612,3.0935,0.1905,3.0993600146,52.14,14.69,54.1698781612,134.29
2019-08-19 21:00:00,60.459,-34.7895,69.7538528775,2.239,0.3005,2.2590753086,58.22,-35.09,67.9770292084,134.26,53.75,14.81,55.7530142683,2.239,0.3005,2.2590753086,53.75,14.81,55.7530142683,134.29
2019-08-19 21:30:00,60.1155,-35.0165,69.5703141613,2.2555,0.1835,2.2629521648,57.86,-35.2,67.72606293,133.96,53.42,14.52,55.3581683223,2.2555,0.1835,2.2629521648,53.42,14.52,55.3581683223,134.02
2019-08-19 22:00:00,58.077,-35.362,67.9956540744,2.6470000000000002,0.108,2.6492023328,55.43,-35.47,65.8073384966,133.54,51.17,13.96,53.0400838989,2.6470000000000002,0.108,2.6492023328,51.17,13.96,53.0400838989,133.59
2019-08-19 22:30:00,56.223,-35.46,66.4713271193,1.953,0.13,1.9573218948000002,54.27,-35.59,64.8990061557,133.04,50.16,13.47,51.9371398904,1.953,0.13,1.9573218948000002,50.16,13.47,51.9371398904,133.09
2019-08-19 23:00:00,53.809,-36.1455,64.8221077353,1.669,0.1345,1.6744107172,52.14,-36.28,63.520217254,133.5,48.34,13.07,50.075747623,1.669,0.1345,1.6744107172,48.34,13.07,50.075747623,133.57
2019-08-19 23:30:00,51.12,-36.493,62.8091828398,1.88,0.107,1.8830424849,49.24,-36.6,61.3525679984,133.18,45.71,12.55,47.4015463883,1.88,0.107,1.8830424849,45.71,12.55,47.4015463883,133.21
2019-08-20 00:00:00,49.492,-36.7375,61.6368556162,1.892,0.12250000000000001,1.8959615634,47.6,-36.86,60.2031527414,133.02,44.2,12.13,45.8342328397,1.892,0.12250000000000001,1.8959615634,44.2,12.13,45.8342328397,133.02
2019-08-20 00:30:00,46.05,-37.04,59.0979195911,0.0,0.0,0.0,46.05,-37.04,59.0979195911,133.02,42.77,11.91,44.397308477,0.0,0.0,0.0,42.77,11.91,44.397308477,132.97
2019-08-20 01:00:00,45.27,-36.88,58.390986462,0.0,0.0,0.0,45.27,-36.88,58.390986462,133.15,42.09,12.24,43.8336138141,0.0,0.0,0.0,42.09,12.24,43.8336138141,133.11
2019-08-20 01:30:00,45.59,-36.57,58.4449570108,0.0,0.0,0.0,45.59,-36.57,58.4449570108,133.35,42.35,12.57,44.1760953458,0.0,0.0,0.0,42.35,12.57,44.1760953458,133.3
2019-08-20 02:00:00,45.07,-36.77,58.1664662843,0.0,0.0,0.0,45.07,-36.77,58.1664662843,133.44,41.91,12.51,43.7372632889,0.0,0.0,0.0,41.91,12.51,43.7372632889,133.4
2019-08-20 02:30:00,45.35,-36.54,58.2391114287,0.0,0.0,0.0,45.35,-36.54,58.2391114287,133.48,42.15,12.72,44.0275016325,0.0,0.0,0.0,42.15,12.72,44.0275016325,133.47
2019-08-20 03:00:00,45.15,-36.89,58.3043274552,0.0,0.0,0.0,45.15,-36.89,58.3043274552,133.65,41.96,12.52,43.7880348954,0.0,0.0,0.0,41.96,12.52,43.7880348954,133.64
2019-08-20 03:30:00,44.66,-36.86,57.9066075677,0.0,0.0,0.0,44.66,-36.86,57.9066075677,133.61,41.54,12.57,43.4001900917,0.0,0.0,0.0,41.54,12.57,43.4001900917,133.64
2019-08-20 04:00:00,45.1,-36.66,58.1202684096,0.0,0.0,0.0,45.1,-36.66,58.1202684096,133.56,41.9,12.72,43.7882221608,0.0,0.0,0.0,41.9,12.72,43.7882221608,133.57
2019-08-20 04:30:00,46.08,-36.73,58.9275767362,0.0,0.0,0.0,46.08,-36.73,58.9275767362,133.64,42.83,12.69,44.6704040725,0.0,0.0,0.0,42.83,12.69,44.6704040725,133.66
