Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-20 05:00:00,46.92,-36.28,59.3104105533,0.0,0.0,0.0,46.92,-36.28,59.3104105533,133.49,43.54,13.02,45.4450437342,0.0,0.0,0.0,43.54,13.02,45.4450437342,133.51
2019-08-20 05:30:00,47.84,-36.01,59.8780903169,0.0,0.0,0.0,47.84,-36.01,59.8780903169,133.37,44.41,13.21,46.3330573133,0.0,0.0,0.0,44.41,13.21,46.3330573133,133.4
2019-08-20 06:00:00,48.54,-36.86,60.9490869497,0.0,0.0,0.0,48.54,-36.86,60.9490869497,134.9,45.08,13.43,47.0379772099,0.0,0.0,0.0,45.08,13.43,47.0379772099,134.92
2019-08-20 06:30:00,49.94,-35.81,61.4520927227,0.0,0.0,0.0,49.94,-35.81,61.4520927227,134.12,46.45,13.98,48.5081735381,0.0,0.0,0.0,46.45,13.98,48.5081735381,134.15
2019-08-20 07:00:00,50.26,-35.25,61.3891692402,0.0,0.0,0.0,50.26,-35.25,61.3891692402,134.09,46.82,14.5,49.0139000693,0.0,0.0,0.0,46.82,14.5,49.0139000693,134.15
2019-08-20 07:30:00,49.75,-34.69,60.6502976085,0.0,0.0,0.0,49.75,-34.69,60.6502976085,133.97,46.3,14.88,48.6323390348,0.0,0.0,0.0,46.3,14.88,48.6323390348,134.01
2019-08-20 08:00:00,46.72,-34.0,57.7819902738,0.0,0.0,0.0,46.72,-34.0,57.7819902738,133.83,43.58,15.36,46.2076400609,0.0,0.0,0.0,43.58,15.36,46.2076400609,133.86
2019-08-20 08:30:00,40.76,-32.54,52.15581655,0.0,0.0,0.0,40.76,-32.54,52.15581655,133.33,38.14,16.33,41.4888961049,0.0,0.0,0.0,38.14,16.33,41.4888961049,133.35
2019-08-20 09:00:00,30.7,-31.16,43.7428348418,0.0,0.0,0.0,30.7,-31.16,43.7428348418,133.18,29.0,17.45,33.8452729343,0.0,0.0,0.0,29.0,17.45,33.8452729343,133.18
2019-08-20 09:30:00,21.58,-30.01,36.9634481617,0.0,0.0,0.0,21.58,-30.01,36.9634481617,133.55,20.73,18.61,27.8579432119,0.0,0.0,0.0,20.73,18.61,27.8579432119,133.54
2019-08-20 10:00:00,14.07,-28.53,31.8107811913,0.0,0.0,0.0,14.07,-28.53,31.8107811913,133.27,13.86,19.75,24.1280355603,0.0,0.0,0.0,13.86,19.75,24.1280355603,133.25
2019-08-20 10:30:00,5.45,-27.01,27.5543571872,0.0,0.0,0.0,5.45,-27.01,27.5543571872,133.34,6.07,21.11,21.9653590911,0.0,0.0,0.0,6.07,21.11,21.9653590911,133.32
2019-08-20 11:00:00,-1.65,-26.08,26.1321430426,0.0,0.0,0.0,-1.65,-26.08,26.1321430426,133.34,-0.43,21.84,21.8442326485,0.0,0.0,0.0,-0.43,21.84,21.8442326485,133.28
2019-08-20 11:30:00,-1.6400000000000001,-25.71,25.7622533952,0.0,0.0,0.0,-1.6400000000000001,-25.71,25.7622533952,133.27,-0.42,22.15,22.1539815835,0.0,0.0,0.0,-0.42,22.15,22.1539815835,133.22
2019-08-20 12:00:00,5.29,-27.33,27.8372592042,0.0,0.0,0.0,5.29,-27.33,27.8372592042,133.27,5.9,20.74,21.562875504,0.0,0.0,0.0,5.9,20.74,21.562875504,133.22
2019-08-20 12:30:00,10.78,-28.48,30.4519096281,0.0,0.0,0.0,10.78,-28.48,30.4519096281,133.27,10.85,19.72,22.507796427,0.0,0.0,0.0,10.85,19.72,22.507796427,133.22
2019-08-20 13:00:00,16.51,-29.88,34.1378748606,0.0,0.0,0.0,16.51,-29.88,34.1378748606,133.8,16.07,18.82,24.7474705778,0.0,0.0,0.0,16.07,18.82,24.7474705778,133.71
2019-08-20 13:30:00,30.67,-31.56,44.0077549984,0.0,0.0,0.0,30.67,-31.56,44.0077549984,134.02,28.94,17.57,33.8559965147,0.0,0.0,0.0,28.94,17.57,33.8559965147,133.94
2019-08-20 14:00:00,36.23,-32.07,48.3848922702,0.0,0.0,0.0,36.23,-32.07,48.3848922702,134.3,33.93,17.24,38.0586718108,0.0,0.0,0.0,33.93,17.24,38.0586718108,134.25
2019-08-20 14:30:00,36.59,-31.98,48.5957662765,0.0,0.0,0.0,36.59,-31.98,48.5957662765,134.3,34.31,17.45,38.4925785055,0.0,0.0,0.0,34.31,17.45,38.4925785055,134.44
2019-08-20 15:00:00,32.16,-32.03,45.3892773681,0.0,0.0,0.0,32.16,-32.03,45.3892773681,134.01,30.28,17.13,34.7895860855,0.0,0.0,0.0,30.28,17.13,34.7895860855,134.1
2019-08-20 15:30:00,27.38,-32.0,42.1148952272,0.0,0.0,0.0,27.38,-32.0,42.1148952272,134.01,25.95,17.22,31.1437136514,0.0,0.0,0.0,25.95,17.22,31.1437136514,134.1
2019-08-20 16:00:00,29.98,-31.86,43.7476856531,0.0,0.0,0.0,29.98,-31.86,43.7476856531,133.84,28.34,17.24,33.1718736281,0.0,0.0,0.0,28.34,17.24,33.1718736281,133.98
2019-08-20 16:30:00,17.91,-31.02,35.8191080291,0.0,0.0,0.0,17.91,-31.02,35.8191080291,133.77,17.35,17.9,24.9285478919,0.0,0.0,0.0,17.35,17.9,24.9285478919,133.77
2019-08-20 17:00:00,21.78,-31.22,38.0664786919,0.0,0.0,0.0,21.78,-31.22,38.0664786919,133.73,20.92,17.77,27.4484844755,0.0,0.0,0.0,20.92,17.77,27.4484844755,133.67
2019-08-20 17:30:00,27.38,-31.61,41.8193316542,0.0,0.0,0.0,27.38,-31.61,41.8193316542,133.93,25.97,17.53,31.3327592146,0.0,0.0,0.0,25.97,17.53,31.3327592146,133.86
2019-08-20 18:00:00,30.28,-32.0,44.0554014849,0.0,0.0,0.0,30.28,-32.0,44.0554014849,134.21,28.56,17.32,33.4014370948,0.0,0.0,0.0,28.56,17.32,33.4014370948,134.12
2019-08-20 18:30:00,37.22,-32.73,49.5639112662,0.0,0.0,0.0,37.22,-32.73,49.5639112662,134.32,34.9,16.87,38.7634737865,0.0,0.0,0.0,34.9,16.87,38.7634737865,134.21
2019-08-20 19:00:00,44.37,-33.34,55.5000225225,0.0,0.0,0.0,44.37,-33.34,55.5000225225,134.2,41.4,16.26,44.4786195829,0.0,0.0,0.0,41.4,16.26,44.4786195829,134.09
2019-08-20 19:30:00,49.66,-33.86,60.1050347309,0.0,0.0,0.0,49.66,-33.86,60.1050347309,134.4,46.13,15.96,48.8128927641,0.0,0.0,0.0,46.13,15.96,48.8128927641,134.3
2019-08-20 20:00:00,54.37,-34.16,64.2106104939,0.0,0.0,0.0,54.37,-34.16,64.2106104939,134.4,50.48,15.67,52.8562134474,0.0,0.0,0.0,50.48,15.67,52.8562134474,134.34
2019-08-20 20:30:00,57.09,-34.29,66.5963377371,0.0,0.0,0.0,57.09,-34.29,66.5963377371,134.35,52.95,15.6,55.200203804,0.0,0.0,0.0,52.95,15.6,55.200203804,134.34
2019-08-20 21:00:00,58.81,-34.26,68.0614700106,0.0,0.0,0.0,58.81,-34.26,68.0614700106,134.28,54.48,15.5,56.6420373927,0.0,0.0,0.0,54.48,15.5,56.6420373927,134.29
2019-08-20 21:30:00,59.23,-33.96,68.2749917613,0.0,0.0,0.0,59.23,-33.96,68.2749917613,134.2,54.89,15.77,57.1104631394,0.0,0.0,0.0,54.89,15.77,57.1104631394,134.21
2019-08-20 22:00:00,57.4,-33.96,66.6936398767,0.0,0.0,0.0,57.4,-33.96,66.6936398767,133.3,53.22,15.08,55.3152311755,0.0,0.0,0.0,53.22,15.08,55.3152311755,133.32
2019-08-20 22:30:00,55.29,-33.67,64.735253147,0.0,0.0,0.0,55.29,-33.67,64.735253147,132.08,51.27,14.44,53.2646834216,0.0,0.0,0.0,51.27,14.44,53.2646834216,132.1
2019-08-20 23:00:00,52.85,-33.66,62.6587432048,0.0,0.0,0.0,52.85,-33.66,62.6587432048,131.98,49.09,14.46,51.1753817768,0.0,0.0,0.0,49.09,14.46,51.1753817768,132.02
2019-08-20 23:30:00,50.77,-34.46,61.3602843866,0.0,0.0,0.0,50.77,-34.46,61.3602843866,132.68,47.14,14.17,49.2236579299,0.0,0.0,0.0,47.14,14.17,49.2236579299,132.72
2019-08-21 00:00:00,49.47,-34.8,60.4840549236,0.0,0.0,0.0,49.47,-34.8,60.4840549236,132.6,45.89,13.73,47.8999478079,0.0,0.0,0.0,45.89,13.73,47.8999478079,132.64
2019-08-21 00:30:00,50.571,-34.457,61.194042929,2.3810000000000002,0.663,2.471584512,48.19,-35.12,59.6296109328,132.91,44.77,13.71,46.8221849127,2.3810000000000002,0.663,2.471584512,44.77,13.71,46.8221849127,132.95
2019-08-21 01:00:00,49.887,-34.7385,60.790428122,2.217,0.6715,2.3164630906,47.67,-35.41,59.3826321411,133.13,44.25,13.54,46.2751996214,2.217,0.6715,2.3164630906,44.25,13.54,46.2751996214,133.18
2019-08-21 01:30:00,49.4585,-35.2055,60.7088992859,2.1585,0.6445000000000001,2.2526656432,47.3,-35.85,59.3507582091,133.16,43.97,13.2,45.90861466,2.1585,0.6445000000000001,2.2526656432,43.97,13.2,45.90861466,133.21
2019-08-21 02:00:00,49.5965,-35.261,60.8535203029,1.9264999999999999,0.639,2.0297101394,47.67,-35.9,59.6761166632,133.29,44.29,13.25,46.2294992402,1.9264999999999999,0.639,2.0297101394,44.29,13.25,46.2294992402,133.34
2019-08-21 02:30:00,48.9,-35.767,60.5845548717,1.6400000000000001,0.653,1.7652220823,47.26,-36.42,59.6650986759,133.46,43.91,12.83,45.7460052901,1.6400000000000001,0.653,1.7652220823,43.91,12.83,45.7460052901,133.51
2019-08-21 03:00:00,48.4505,-36.0685,60.4018844284,1.5805,0.6415000000000001,1.7057263849000002,46.87,-36.71,59.5350401024,133.57,43.58,12.64,45.376050952,1.5805,0.6415000000000001,1.7057263849000002,43.58,12.64,45.376050952,133.63
2019-08-21 03:30:00,48.1835,-36.0475,60.1753431939,1.2635,0.6725,1.4313240374,46.92,-36.72,59.5805740154,133.57,43.58,12.66,45.3816262379,1.2635,0.6725,1.4313240374,43.58,12.66,45.3816262379,133.63
2019-08-21 04:00:00,48.334,-35.941,60.2323089131,1.104,0.6990000000000001,1.3066816751,47.23,-36.64,59.7759357936,133.61,43.89,12.75,45.7044264815,1.104,0.6990000000000001,1.3066816751,43.89,12.75,45.7044264815,133.67
2019-08-21 04:30:00,48.5425,-35.8345,60.3364375523,0.8025,0.7055,1.0685207064,47.74,-36.54,60.1188755717,133.75,44.36,12.92,46.2032033521,0.8025,0.7055,1.0685207064,44.36,12.92,46.2032033521,133.8
2019-08-21 05:00:00,48.6225,-35.735,60.3418406353,1.1125,0.685,1.306476655,47.51,-36.42,59.8633151438,133.79,44.11,13.04,45.9971053437,1.1125,0.685,1.306476655,44.11,13.04,45.9971053437,133.85
2019-08-21 05:30:00,49.266,-35.4475,60.6931957657,1.156,0.6625,1.3323821712,48.11,-36.11,60.154004023,133.67,44.67,13.34,46.6193575674,1.156,0.6625,1.3323821712,44.67,13.34,46.6193575674,133.73
2019-08-21 06:00:00,50.33,-35.68,61.694175576,1.48,0.61,1.6007810594,48.85,-36.29,60.8546349919,134.63,45.31,13.84,47.3765944323,1.48,0.61,1.6007810594,45.31,13.84,47.3765944323,134.69
2019-08-21 06:30:00,51.561,-35.134,62.3933864845,1.5110000000000001,0.556,1.610048757,50.05,-35.69,61.471770757,133.94,46.49,13.9,48.523500492,1.5110000000000001,0.556,1.610048757,46.49,13.9,48.523500492,134.01
2019-08-21 07:00:00,53.2535,-34.589,63.5006628568,1.7835,0.381,1.8237415524,51.47,-34.97,62.2258933242,133.94,47.76,14.68,49.9651878812,1.7835,0.381,1.8237415524,47.76,14.68,49.9651878812,134.01
2019-08-21 07:30:00,54.8425,-34.154,64.608014381,5.1625,0.20600000000000002,5.1666083895,49.68,-34.36,60.4045693636,133.56,46.06,14.86,48.3977602788,5.1625,0.20600000000000002,5.1666083895,46.06,14.86,48.3977602788,133.62
2019-08-21 08:00:00,56.039,-33.819,65.4529929186,7.599,-0.019,7.5990237531,48.44,-33.8,59.0666877351,133.34,44.95,15.25,47.4664618441,7.599,-0.019,7.5990237531,44.95,15.25,47.4664618441,133.4
2019-08-21 08:30:00,55.576,-33.151,64.7122907723,12.446,-0.341,12.4506705442,43.13,-32.81,54.1912631335,133.09,40.09,15.9,43.127927147,12.446,-0.341,12.4506705442,40.09,15.9,43.127927147,133.15
2019-08-21 09:00:00,55.95,-32.949,64.9310334201,18.21,-1.199,18.2494301555,37.74,-31.75,49.3190642653,133.09,35.16,16.82,38.9761208947,18.21,-1.199,18.2494301555,35.16,16.82,38.9761208947,133.15
2019-08-21 09:30:00,53.702,-32.1555,62.5929787137,20.762,-1.2055,20.79696791,32.94,-30.95,45.1989612713,132.92,30.84,17.44,35.4296373112,20.762,-1.2055,20.79696791,30.84,17.44,35.4296373112,132.97
2019-08-21 10:00:00,52.7965,-31.445,61.451268801,27.9065,-1.695,27.9579285222,24.89,-29.75,38.788846335,132.7,23.46,18.3,29.7533460303,27.9065,-1.695,27.9579285222,23.46,18.3,29.7533460303,132.75
2019-08-21 10:30:00,52.725,-31.4835,61.409579035,31.095,-1.8335,31.1490087683,21.63,-29.65,36.7012179634,133.01,20.58,18.6,27.739798124700002,31.095,-1.8335,31.1490087683,20.58,18.6,27.739798124700002,133.06
2019-08-21 11:00:00,52.5515,-31.3215,61.1775817968,29.9815,-1.4715,30.0175890854,22.57,-29.85,37.4222848046,132.74,21.42,18.27,28.1533177441,29.9815,-1.4715,30.0175890854,21.42,18.27,28.1533177441,132.8
2019-08-21 11:30:00,48.3845,-30.102,56.9841227383,33.0245,-1.4020000000000001,33.0542463876,15.36,-28.7,32.5517987214,132.34,14.83,18.98,24.0867038011,33.0245,-1.4020000000000001,33.0542463876,14.83,18.98,24.0867038011,132.4
2019-08-21 12:00:00,49.7285,-30.634,58.4068974373,31.1585,-1.694,31.2045150299,18.57,-28.94,34.3855856428,132.47,17.79,18.91,25.9629004543,31.1585,-1.694,31.2045150299,17.79,18.91,25.9629004543,132.51
2019-08-21 12:30:00,49.134,-29.907,57.5202451751,36.214,-1.957,36.266839468,12.92,-27.95,30.7917018042,132.54,12.65,19.84,23.5297280052,36.214,-1.957,36.266839468,12.65,19.84,23.5297280052,132.57
2019-08-21 13:00:00,48.7215,-29.639,57.0285444602,40.5015,-2.809,40.5987928792,8.22,-26.83,28.0609568618,132.41,8.37,20.72,22.3467066925,40.5015,-2.809,40.5987928792,8.37,20.72,22.3467066925,132.44
2019-08-21 13:30:00,46.3245,-28.3785,54.3258553775,53.2745,-4.7585,53.4865933903,-6.95,-23.62,24.6212692605,132.18,-5.39,23.35,23.9640272075,53.2745,-4.7585,53.4865933903,-5.39,23.35,23.9640272075,132.19
2019-08-21 14:00:00,43.9585,-27.66,51.9367434698,50.9685,-4.85,51.1987352603,-7.01,-22.81,23.8628623597,131.91,-5.47,23.92,24.5374672695,50.9685,-4.85,51.1987352603,-5.47,23.92,24.5374672695,131.91
2019-08-21 14:30:00,42.82,-26.5325,50.3738618358,54.64,-4.8025,54.8506481844,-11.82,-21.73,24.7367196693,131.74,-9.84,24.78,26.6622204627,54.64,-4.8025,54.8506481844,-9.84,24.78,26.6622204627,131.73
2019-08-21 15:00:00,44.99,-28.2055,53.1003797562,50.75,-4.3655,50.9374134625,-5.76,-23.84,24.5259699095,132.28,-4.29,23.28,23.6719771037,50.75,-4.3655,50.9374134625,-4.29,23.28,23.6719771037,132.25
2019-08-21 15:30:00,48.7295,-30.627,57.5549936952,38.4795,-3.027,38.5983762515,10.25,-27.6,29.4418494664,132.82,10.25,20.29,22.7320610592,38.4795,-3.027,38.5983762515,10.25,20.29,22.7320610592,132.78
2019-08-21 16:00:00,49.412,-31.314,58.498823407,32.182,-2.004,32.2443350063,17.23,-29.31,33.9992499917,132.66,16.58,18.69,24.9842450356,32.182,-2.004,32.2443350063,16.58,18.69,24.9842450356,132.6
2019-08-21 16:30:00,53.743,-31.9995,62.5482058036,25.783,-1.6295000000000002,25.8344413381,27.96,-30.37,41.280727949,133.07,26.3,18.04,31.8925006859,25.783,-1.6295000000000002,25.8344413381,26.3,18.04,31.8925006859,133.01
2019-08-21 17:00:00,56.607,-31.4465,64.7551913846,20.427,-1.1265,20.4580383041,36.18,-30.32,47.2048175508,132.52,33.79,17.79,38.187016118,20.427,-1.1265,20.4580383041,33.79,17.79,38.187016118,132.47
2019-08-21 17:30:00,58.885,-31.645,66.8494521294,18.945,-0.915,18.9670833288,39.94,-30.73,50.3938141045,133.08,37.23,17.83,41.2793144323,18.945,-0.915,18.9670833288,37.23,17.83,41.2793144323,133.03
2019-08-21 18:00:00,60.3035,-31.4745,68.0232038535,17.4235,-0.8145,17.4425274115,42.88,-30.66,52.7136604686,132.79,39.92,17.76,43.6923791982,17.4235,-0.8145,17.4425274115,39.92,17.76,43.6923791982,132.76
2019-08-21 18:30:00,61.8335,-31.4355,69.3654985025,15.1935,-0.6055,15.2055605783,46.64,-30.83,55.9086621196,132.65,43.29,17.5,46.693405316,15.1935,-0.6055,15.2055605783,43.29,17.5,46.693405316,132.62
2019-08-21 19:00:00,62.491,-31.5555,70.0062473016,11.411,-0.28550000000000003,11.414571006,51.08,-31.27,59.8913958762,132.72,47.37,17.2,50.3960008334,11.411,-0.28550000000000003,11.414571006,47.37,17.2,50.3960008334,132.7
2019-08-21 19:30:00,62.254,-32.222,70.0986290879,9.174,-0.14200000000000002,9.1750989095,53.08,-32.08,62.0210673884,133.24,49.17,16.81,51.9640741282,9.174,-0.14200000000000002,9.1750989095,49.17,16.81,51.9640741282,133.24
2019-08-21 20:00:00,61.9675,-32.082,69.7798379208,7.4875,-0.062,7.4877566901,54.48,-32.02,63.1929647983,132.92,50.45,16.76,53.1610769266,7.4875,-0.062,7.4877566901,50.45,16.76,53.1610769266,132.93
2019-08-21 20:30:00,62.5425,-32.309,70.3948562556,5.3825,0.121,5.3838598839,57.16,-32.43,65.7188747621,133.46,52.89,16.69,55.4608708911,5.3825,0.121,5.3838598839,52.89,16.69,55.4608708911,133.48
2019-08-21 21:00:00,62.9645,-32.1205,70.6841904566,5.0245,0.1595,5.0270309826,57.94,-32.28,66.3252742173,133.23,53.63,16.66,56.1581027101,5.0245,0.1595,5.0270309826,53.63,16.66,56.1581027101,133.27
2019-08-21 21:30:00,62.073,-32.473,70.05392964,5.773,0.217,5.7770769425,56.3,-32.69,65.1024277581,133.43,52.08,16.39,54.5981547307,5.773,0.217,5.7770769425,52.08,16.39,54.5981547307,133.47
2019-08-21 22:00:00,60.0335,-32.5705,68.2997700765,6.0635,0.17950000000000002,6.0661563201,53.97,-32.75,63.1294178652,132.78,50.01,15.94,52.4888912057,6.0635,0.17950000000000002,6.0661563201,50.01,15.94,52.4888912057,132.83
2019-08-21 22:30:00,57.838,-32.465,66.3265442263,6.328,0.145,6.3296610494,51.51,-32.61,60.9646799385,132.17,47.71,15.65,50.2112198617,6.328,0.145,6.3296610494,47.71,15.65,50.2112198617,132.23
2019-08-21 23:00:00,55.5675,-33.1435,64.7011487417,6.6275,0.0665,6.6278336204,48.94,-33.21,59.1441265047,132.54,45.34,15.33,47.8615137663,6.6275,0.0665,6.6278336204,45.34,15.33,47.8615137663,132.61
2019-08-21 23:30:00,53.327,-33.652,63.0573233891,6.917,0.058,6.9172431647,46.41,-33.71,57.3607200094,132.79,43.16,14.93,45.6693606261,6.917,0.058,6.9172431647,43.16,14.93,45.6693606261,132.85
2019-08-22 00:00:00,51.7305,-33.5465,61.6555941704,7.1505,0.10350000000000001,7.1512490168,44.58,-33.65,55.8542648327,132.11,41.56,14.4,43.9840152783,7.1505,0.10350000000000001,7.1512490168,41.56,14.4,43.9840152783,132.17
2019-08-22 00:30:00,50.0965,-33.7105,60.3825895644,6.8165,0.1695,6.8186070791999995,43.28,-33.88,54.9637407752,132.05,40.39,14.23,42.8234164914,6.8165,0.1695,6.8186070791999995,40.39,14.23,42.8234164914,132.11
2019-08-22 01:00:00,48.998,-34.226,59.7680774327,6.7780000000000005,0.184,6.7804970319,42.22,-34.41,54.4662877384,132.25,39.43,13.84,41.7884015009,6.7780000000000005,0.184,6.7804970319,39.43,13.84,41.7884015009,132.32
2019-08-22 01:30:00,48.6465,-34.276,59.5090424915,7.0665,0.10400000000000001,7.0672652596,41.58,-34.38,53.9525791784,132.44,38.82,14.05,41.2843178459,7.0665,0.10400000000000001,7.0672652596,38.82,14.05,41.2843178459,132.51
2019-08-22 02:00:00,48.823,-34.618,59.8505743749,6.713,0.092,6.713630389,42.11,-34.71,54.5713862752,132.56,39.35,13.83,41.7096080058,6.713,0.092,6.713630389,39.35,13.83,41.7096080058,132.64
2019-08-22 02:30:00,49.068,-35.003,60.2733658675,6.838,0.117,6.8390008773,42.23,-35.12,54.925288347,133.23,39.44,13.88,41.8110990049,6.838,0.117,6.8390008773,39.44,13.88,41.8110990049,133.31
2019-08-22 03:00:00,49.146,-35.515,60.6353406934,6.836,0.125,6.8371427512,42.31,-35.64,55.320391358,133.96,39.44,13.88,41.8110990049,6.836,0.125,6.8371427512,39.44,13.88,41.8110990049,134.05
2019-08-22 03:30:00,49.505,-34.9005,60.5705367753,6.315,0.1495,6.3167693681,43.19,-35.05,55.6226446692,132.98,40.26,13.74,42.5400423131,6.315,0.1495,6.3167693681,40.26,13.74,42.5400423131,133.09
2019-08-22 04:00:00,49.1405,-34.8445,60.2405836667,6.1805,0.1555,6.1824558632,42.96,-35.0,55.4126483756,132.83,40.04,13.71,42.3221655873,6.1805,0.1555,6.1824558632,40.04,13.71,42.3221655873,133.03
2019-08-22 04:30:00,49.6925,-34.5095,60.5000012107,5.9325,0.21050000000000002,5.9362333596,43.76,-34.72,55.8606838483,132.74,40.72,13.88,43.0206090148,5.9325,0.21050000000000002,5.9362333596,40.72,13.88,43.0206090148,132.93
2019-08-22 05:00:00,49.553,-34.595,60.4343762605,5.963,0.23500000000000001,5.9676288423,43.59,-34.83,55.7962095487,132.69,40.61,13.71,42.8618268393,5.963,0.23500000000000001,5.9676288423,40.61,13.71,42.8618268393,132.87
2019-08-22 05:30:00,50.0525,-33.748,60.3670461448,6.3125,0.212,6.3160589176,43.74,-33.96,55.3757094763,132.1,40.74,14.2,43.1438014088,6.3125,0.212,6.3160589176,40.74,14.2,43.1438014088,132.33
2019-08-22 06:00:00,51.3835,-33.6635,61.4287823785,5.3735,0.1565,5.3757785018,46.01,-33.82,57.1026488002,132.77,42.79,14.83,45.2870069667,5.3735,0.1565,5.3757785018,42.79,14.83,45.2870069667,133.11
2019-08-22 06:30:00,52.988,-33.718,62.8063027729,5.4879999999999995,-0.028,5.4880714281,47.5,-33.69,58.234578216,133.08,44.17,15.19,46.7089391873,5.4879999999999995,-0.028,5.4880714281,44.17,15.19,46.7089391873,133.27
2019-08-22 07:00:00,54.9055,-33.4645,64.2999742652,5.8755,-0.0145,5.8755178921,49.03,-33.45,59.3535458081,133.62,45.54,15.73,48.1801255706,5.8755,-0.0145,5.8755178921,45.54,15.73,48.1801255706,133.81
2019-08-22 07:30:00,57.6,-32.5805,66.1758942535,6.7,0.1595,6.7018982572,50.9,-32.74,60.5203899525,133.4,47.07,16.3,49.8123970513,6.7,0.1595,6.7018982572,47.07,16.3,49.8123970513,133.61
2019-08-22 08:00:00,58.9325,-32.399,67.2512807109,8.3925,-0.029,8.3925501041,50.54,-32.37,60.0175682613,132.96,46.76,16.34,49.5327487628,8.3925,-0.029,8.3925501041,46.76,16.34,49.5327487628,133.33
2019-08-22 08:30:00,60.6655,-31.7165,68.4561119441,11.1755,-0.20650000000000002,11.1774076825,49.49,-31.51,58.6697554111,132.48,45.78,16.81,48.7686835992,11.1755,-0.20650000000000002,11.1774076825,45.78,16.81,48.7686835992,132.86
2019-08-22 09:00:00,61.5925,-31.2865,69.0831465591,11.0525,-0.20650000000000002,11.0544289088,50.54,-31.08,59.3317621515,132.53,46.73,17.24,49.808739193,11.0525,-0.20650000000000002,11.0544289088,46.73,17.24,49.808739193,132.9
2019-08-22 09:30:00,62.2305,-30.8115,69.4405044805,13.6605,-0.29150000000000004,13.6636097902,48.57,-30.52,57.3630133448,132.63,44.96,17.83,48.3664191356,13.6605,-0.29150000000000004,13.6636097902,44.96,17.83,48.3664191356,133.11
2019-08-22 10:00:00,61.9035,-30.855,69.1670032403,17.7735,-0.555,17.7821631769,44.13,-30.3,53.5308032818,132.69,40.89,18.04,44.6926582338,17.7735,-0.555,17.7821631769,40.89,18.04,44.6926582338,133.14
2019-08-22 10:30:00,61.576,-31.292,69.0709276034,15.956,-0.642,15.9689104199,45.62,-30.65,54.9600482169,132.99,42.27,17.91,45.9077444447,15.956,-0.642,15.9689104199,42.27,17.91,45.9077444447,133.34
2019-08-22 11:00:00,61.99,-30.432,69.056981718,12.77,-0.452,12.7779968696,49.22,-29.98,57.6316649074,132.56,45.57,18.31,49.1109051026,12.77,-0.452,12.7779968696,45.57,18.31,49.1109051026,132.95
2019-08-22 11:30:00,61.7475,-30.4445,68.8449078473,13.9275,-0.3945,13.9330860365,47.82,-30.05,56.4779151527,132.38,44.23,18.1,47.7901966935,13.9275,-0.3945,13.9330860365,44.23,18.1,47.7901966935,132.76
2019-08-22 12:00:00,61.4055,-30.729,68.6651794671,15.8655,-0.529,15.8743167176,45.54,-30.2,54.6436784999,132.72,42.32,18.15,46.047854456,15.8655,-0.529,15.8743167176,42.32,18.15,46.047854456,133.15
2019-08-22 12:30:00,61.2955,-30.8225,68.6087809723,15.9455,-0.4525,15.9519192106,45.35,-30.37,54.5798442651,132.86,42.26,18.1,45.973009473,15.9455,-0.4525,15.9519192106,42.26,18.1,45.973009473,133.35
2019-08-22 13:00:00,60.766,-31.1235,68.2728277446,18.786,-0.6235,18.7963440129,41.98,-30.5,51.8899836192,133.01,39.15,18.04,43.106427595,18.786,-0.6235,18.7963440129,39.15,18.04,43.106427595,133.51
2019-08-22 13:30:00,59.59,-31.5225,67.4139162655,24.26,-0.9925,24.2802935783,35.33,-30.53,46.6935734336,133.58,33.13,18.35,37.8724094824,24.26,-0.9925,24.2802935783,33.13,18.35,37.8724094824,134.1
2019-08-22 14:00:00,55.043,-30.359,62.8601680717,45.383,-3.199,45.4956073704,9.66,-27.16,28.8267445266,133.43,9.8,21.13,23.2919921862,45.383,-3.199,45.4956073704,9.8,21.13,23.2919921862,133.95
2019-08-22 14:30:00,56.3605,-31.161,64.4011947191,34.4605,-2.841,34.5774108523,21.9,-28.32,35.7998938546,133.35,20.88,20.11,28.989420484,34.4605,-2.841,34.5774108523,20.88,20.11,28.989420484,133.82
2019-08-22 15:00:00,57.6455,-31.2955,65.5927739198,26.1355,-1.5255,26.1799830118,31.51,-29.77,43.3489676924,133.46,29.65,18.95,35.1884213911,26.1355,-1.5255,26.1799830118,29.65,18.95,35.1884213911,133.93
2019-08-22 15:30:00,56.142,-30.853,64.0611565069,33.732,-1.953,33.7884896525,22.41,-28.9,36.5707273649,133.46,21.38,19.74,29.0993470717,33.732,-1.953,33.7884896525,21.38,19.74,29.0993470717,133.9
2019-08-22 16:00:00,54.7345,-29.9535,62.3945322324,46.5345,-4.0235,46.7081175225,8.2,-25.93,27.1956779654,133.0,8.45,22.05,23.6136613002,46.5345,-4.0235,46.7081175225,8.45,22.05,23.6136613002,133.26
2019-08-22 16:30:00,55.6595,-31.027,63.7232663103,34.4795,-2.357,34.559967726400004,21.18,-28.67,35.6449337214,133.0,20.31,19.62,28.2389890046,34.4795,-2.357,34.559967726400004,20.31,19.62,28.2389890046,133.12
2019-08-22 17:00:00,60.54,-31.4875,68.2389497007,17.06,-0.9575,17.0868489269,43.48,-30.53,53.128065088,133.28,40.47,18.24,44.3905226372,17.06,-0.9575,17.0868489269,40.47,18.24,44.3905226372,133.43
2019-08-22 17:30:00,63.773,-30.7455,70.7974667573,10.203,0.0245,10.2030294153,53.57,-30.77,61.778133672,132.84,49.46,17.74,52.5452110092,10.203,0.0245,10.2030294153,49.46,17.74,52.5452110092,133.04
2019-08-22 18:00:00,65.547,-29.966,72.0719804432,7.467,0.224,7.4703590944,58.08,-30.19,65.457791744,132.44,53.61,18.14,56.595862923,7.467,0.224,7.4703590944,53.61,18.14,56.595862923,132.68
2019-08-22 18:30:00,66.3145,-29.7155,72.66790110150001,5.8745,0.34450000000000003,5.8845926367,60.44,-30.06,67.5025718029,132.18,55.75,18.09,58.6115227579,5.8745,0.34450000000000003,5.8845926367,55.75,18.09,58.6115227579,132.42
2019-08-22 19:00:00,65.97,-30.0075,72.4740709237,4.77,0.4425,4.7904807953,61.2,-30.45,68.3567297345,132.27,56.4,17.78,59.1361851999,4.77,0.4425,4.7904807953,56.4,17.78,59.1361851999,132.52
2019-08-22 19:30:00,65.3735,-30.0875,71.9649370075,3.6035,0.5225000000000001,3.6411836674,61.77,-30.61,68.9384145452,132.11,56.97,17.56,59.6148848862,3.6035,0.5225000000000001,3.6411836674,56.97,17.56,59.6148848862,132.36
2019-08-22 20:00:00,65.047,-30.395,71.7981074542,2.277,0.635,2.363885361,62.77,-31.03,70.0209525785,132.42,57.88,17.4,60.4388484338,2.277,0.635,2.363885361,57.88,17.4,60.4388484338,132.69
2019-08-22 20:30:00,64.555,-30.87,71.5563059765,2.005,0.42,2.0485177568,62.55,-31.29,69.9397354871,132.59,57.67,17.27,60.2003471751,2.005,0.42,2.0485177568,57.67,17.27,60.2003471751,132.88
2019-08-22 21:00:00,64.7515,-31.061,71.8160321464,1.7915,0.369,1.8291072276,62.96,-31.43,70.3690734627,132.87,58.06,17.3,60.5826179692,1.7915,0.369,1.8291072276,58.06,17.3,60.5826179692,133.16
2019-08-22 21:30:00,63.401,-31.7795,70.9198379951,1.751,0.41050000000000003,1.798474701,61.65,-32.19,69.5479589923,133.37,56.87,16.9,59.3279605245,1.751,0.41050000000000003,1.798474701,56.87,16.9,59.3279605245,133.66
2019-08-22 22:00:00,61.49,-32.1035,69.3660926696,1.85,0.4565,1.9054900288,59.64,-32.56,67.949122143,133.37,55.16,16.61,57.6065768815,1.85,0.4565,1.9054900288,55.16,16.61,57.6065768815,133.66
2019-08-22 22:30:00,59.346,-32.4955,67.6602190083,1.366,0.5345,1.466849089,57.98,-33.03,66.728264626,133.08,53.7,15.97,56.0243777297,1.366,0.5345,1.466849089,53.7,15.97,56.0243777297,133.41
2019-08-22 23:00:00,57.006,-32.624,65.6811191439,0.996,0.516,1.1217272396,56.01,-33.14,65.0797948675,132.58,51.81,15.46,54.0674365954,0.996,0.516,1.1217272396,51.81,15.46,54.0674365954,132.9
2019-08-22 23:30:00,54.7335,-33.1325,63.9806109575,0.6535000000000001,0.5175000000000001,0.8335877278,54.08,-33.65,63.6943396229,132.72,50.1,15.09,52.3232080438,0.6535000000000001,0.5175000000000001,0.8335877278,50.1,15.09,52.3232080438,133.04
2019-08-23 00:00:00,52.963,-34.1605,63.0239567883,0.853,0.5295,1.003981698,52.11,-34.69,62.6007044689,133.39,48.29,14.43,50.3998908729,0.853,0.5295,1.003981698,48.29,14.43,50.3998908729,133.7
2019-08-23 00:30:00,51.4525,-33.71,61.511981404,0.7025,0.56,0.8983909227,50.75,-34.27,61.2372060107,132.18,47.06,14.01,49.1011578275,0.7025,0.56,0.8983909227,47.06,14.01,49.1011578275,132.48
2019-08-23 01:00:00,50.706,-33.9525,61.0235257278,0.536,0.5675,0.7806101780000001,50.17,-34.52,60.8987627132,132.33,46.53,13.87,48.5532470593,0.536,0.5675,0.7806101780000001,46.53,13.87,48.5532470593,132.63
2019-08-23 01:30:00,49.9365,-34.207,60.5291077189,0.48650000000000004,0.5730000000000001,0.7516723023,49.45,-34.78,60.456189923,132.42,45.85,13.68,47.8473081792,0.48650000000000004,0.5730000000000001,0.7516723023,45.85,13.68,47.8473081792,132.76
2019-08-23 02:00:00,49.789,-34.178,60.3910606381,0.47900000000000004,0.602,0.76931463,49.31,-34.78,60.3417309994,132.31,45.77,13.74,47.7878697998,0.47900000000000004,0.602,0.76931463,45.77,13.74,47.7878697998,132.71
2019-08-23 02:30:00,49.5025,-34.455,60.3128885998,0.6725,0.655,0.9387658121,48.83,-35.11,60.1421732231,132.47,45.32,13.5,47.287973101,0.6725,0.655,0.9387658121,45.32,13.5,47.287973101,132.88
2019-08-23 03:00:00,49.0615,-34.4555,59.9517494532,0.7415,0.6345000000000001,0.9759162362,48.32,-35.09,59.7170871694,132.47,44.85,13.55,46.8521611028,0.7415,0.6345000000000001,0.9759162362,44.85,13.55,46.8521611028,132.88
2019-08-23 03:30:00,48.97,-34.585,59.9515064448,0.67,0.625,0.9162559686,48.3,-35.21,59.7715157914,132.47,44.86,13.46,46.8357897339,0.67,0.625,0.9162559686,44.86,13.46,46.8357897339,132.81
2019-08-23 04:00:00,49.299,-34.7975,60.3428322773,0.619,0.6325000000000001,0.8849956215,48.68,-35.43,60.2081996077,132.69,45.16,13.29,47.0749370685,0.619,0.6325000000000001,0.8849956215,45.16,13.29,47.0749370685,132.98
2019-08-23 04:30:00,49.275,-34.7285,60.2834499448,0.555,0.6415000000000001,0.84826131,48.72,-35.37,60.2052763468,132.87,45.25,13.5,47.2208905041,0.555,0.6415000000000001,0.84826131,45.25,13.5,47.2208905041,133.17
2019-08-23 05:00:00,49.785,-34.4405,60.5367183224,0.515,0.6395000000000001,0.8210878455,49.27,-35.08,60.4825536829,132.67,45.72,13.63,47.708440553,0.515,0.6395000000000001,0.8210878455,45.72,13.63,47.708440553,132.96
2019-08-23 05:30:00,50.3865,-34.0715,60.8248838429,0.5365,0.6585000000000001,0.8493847774000001,49.85,-34.73,60.7552088302,132.59,46.22,13.88,48.2591214176,0.5365,0.6585000000000001,0.8493847774000001,46.22,13.88,48.2591214176,132.89
2019-08-23 06:00:00,51.2025,-34.2835,61.6202432525,0.3925,0.6265000000000001,0.7392959489,50.81,-34.91,61.647094011,133.75,47.17,14.64,49.389659849,0.3925,0.6265000000000001,0.7392959489,47.17,14.64,49.389659849,134.09
2019-08-23 06:30:00,52.918,-33.8145,62.7991650761,0.518,0.6255000000000001,0.8121417672,52.4,-34.44,62.7046537348,133.69,48.61,15.0,50.8717220074,0.518,0.6255000000000001,0.8121417672,48.61,15.0,50.8717220074,134.04
2019-08-23 07:00:00,54.2105,-33.457,63.7036039738,0.8005,0.593,0.9962174712,53.41,-34.05,63.3405920402,133.69,49.58,15.36,51.9047782001,0.8005,0.593,0.9962174712,49.58,15.36,51.9047782001,134.04
2019-08-23 07:30:00,56.697,-33.1205,65.6621453293,1.357,0.6295000000000001,1.4959008156,55.34,-33.75,64.8195811464,133.69,51.44,15.57,53.7447532323,1.357,0.6295000000000001,1.4959008156,51.44,15.57,53.7447532323,133.99
2019-08-23 08:00:00,58.6175,-32.5485,67.0478646826,3.1275,0.5515,3.1757532177,55.49,-33.1,64.6123061034,133.21,51.37,15.93,53.7832855077,3.1275,0.5515,3.1757532177,51.37,15.93,53.7832855077,133.53
2019-08-23 08:30:00,60.7205,-31.729,68.5106456053,4.7605,0.451,4.7818156855,55.96,-32.18,64.5528775501,132.79,51.8,16.53,54.3735312445,4.7605,0.451,4.7818156855,51.8,16.53,54.3735312445,133.11
2019-08-23 09:00:00,61.7375,-31.323,69.2289624019,7.3175,0.28700000000000003,7.3231260572,54.42,-31.61,62.9343189365,132.79,50.37,16.98,53.1550308061,7.3175,0.28700000000000003,7.3231260572,50.37,16.98,53.1550308061,133.11
2019-08-23 09:30:00,62.221,-31.1015,69.5611683574,8.861,0.11850000000000001,8.8617923272,53.36,-31.22,61.8221481348,133.0,49.41,17.43,52.3942076951,8.861,0.11850000000000001,8.8617923272,49.41,17.43,52.3942076951,133.31
2019-08-23 10:00:00,61.7555,-31.205,69.1917177504,11.2855,-0.065,11.2856871855,50.47,-31.14,59.3036297371,133.15,46.79,17.66,50.0117956086,11.2855,-0.065,11.2856871855,46.79,17.66,50.0117956086,133.43
2019-08-23 10:30:00,60.6245,-31.477,68.3090881893,15.2945,-0.157,15.2953057913,45.33,-31.32,55.0976524001,133.22,42.1,17.45,45.5731554756,15.2945,-0.157,15.2953057913,42.1,17.45,45.5731554756,133.49
2019-08-23 11:00:00,58.41,-32.033,66.6171238421,17.31,-0.553,17.3188310518,41.1,-31.48,51.7706519179,133.49,38.3,17.43,42.0796257113,17.31,-0.553,17.3188310518,38.3,17.43,42.0796257113,133.75
2019-08-23 11:30:00,56.2395,-32.0365,64.7241739422,25.1795,-1.4565000000000001,25.2215902056,31.06,-30.58,43.5873834957,133.46,29.17,18.19,34.3768090433,25.1795,-1.4565000000000001,25.2215902056,29.17,18.19,34.3768090433,133.65
2019-08-23 12:00:00,54.3965,-31.659,62.9386327564,36.6665,-3.159,36.8023301334,17.73,-28.5,33.5649057797,133.38,17.03,19.88,26.1769994461,36.6665,-3.159,36.8023301334,17.03,19.88,26.1769994461,133.53
2019-08-23 12:30:00,52.6705,-30.527,60.8775763254,50.6905,-5.117,50.9481155613,1.98,-25.41,25.4870261113,133.17,2.74,22.46,22.6265154189,50.6905,-5.117,50.9481155613,2.74,22.46,22.6265154189,133.29
2019-08-23 13:00:00,51.1565,-29.6635,59.1346829238,57.3665,-6.1635,57.696655488,-6.21,-23.5,24.3066678095,133.25,-4.77,24.23,24.6950561854,57.3665,-6.1635,57.696655488,-4.77,24.23,24.6950561854,133.34
2019-08-23 13:30:00,50.45,-29.5475,58.4658640255,59.92,-6.8075,60.3054595891,-9.47,-22.74,24.6330773555,133.37,-7.61,24.9,26.0369372239,59.92,-6.8075,60.3054595891,-7.61,24.9,26.0369372239,133.45
2019-08-23 14:00:00,49.0885,-28.6765,56.8508793644,62.9985,-7.2065,63.409341934,-13.91,-21.47,25.5822008436,133.14,-11.6,25.93,28.4064235693,62.9985,-7.2065,63.409341934,-11.6,25.93,28.4064235693,133.19
2019-08-23 14:30:00,48.2995,-28.4095,56.0351799364,64.1395,-7.7095,64.6011753028,-15.84,-20.7,26.0652182036,133.05,-13.36,26.56,29.7308459348,64.1395,-7.7095,64.6011753028,-13.36,26.56,29.7308459348,133.08
2019-08-23 15:00:00,48.1755,-28.7075,56.0802938339,62.1955,-7.1975,62.6105759956,-14.02,-21.51,25.6756791536,133.15,-11.74,25.92,28.4547711289,62.1955,-7.1975,62.6105759956,-11.74,25.92,28.4547711289,133.17
2019-08-23 15:30:00,48.674,-29.245,56.7840497059,59.374,-6.505,59.7292800978,-10.7,-22.74,25.1316055993,133.35,-8.69,25.01,26.4767105208,59.374,-6.505,59.7292800978,-8.69,25.01,26.4767105208,133.33
2019-08-23 16:00:00,49.0855,-29.8715,57.4603587049,56.2255,-6.0615,56.5512920498,-7.14,-23.81,24.8575079201,133.55,-5.45,24.18,24.7865870987,56.2255,-6.0615,56.5512920498,-5.45,24.18,24.7865870987,133.49
2019-08-23 16:30:00,50.6045,-30.7695,59.224805196,50.2545,-5.0495,50.5075461738,0.35000000000000003,-25.72,25.722381305,134.02,1.34,22.72,22.7594815407,50.2545,-5.0495,50.5075461738,1.34,22.72,22.7594815407,133.93
2019-08-23 17:00:00,52.5635,-31.4805,61.2694329376,44.8335,-3.8605,44.9994020238,7.73,-27.62,28.6813057583,134.24,8.05,21.29,22.7610764245,44.8335,-3.8605,44.9994020238,8.05,21.29,22.7610764245,134.15
2019-08-23 17:30:00,55.163,-31.9235,63.7343425576,37.203,-2.7135,37.3018269157,17.96,-29.21,34.2897316992,134.24,17.29,19.95,26.3997462109,37.203,-2.7135,37.3018269157,17.29,19.95,26.3997462109,134.15
2019-08-23 18:00:00,57.1335,-32.273,65.6184680654,29.5635,-1.7229999999999999,29.6136667985,27.57,-30.55,41.1510315788,134.45,26.02,18.9,32.1597636807,29.5635,-1.7229999999999999,29.6136667985,26.02,18.9,32.1597636807,134.37
2019-08-23 18:30:00,59.2175,-32.575,67.58581901,19.7975,-0.845,19.8155250057,39.42,-31.73,50.6036490779,134.65,36.82,18.06,41.0106815354,19.7975,-0.845,19.8155250057,36.82,18.06,41.0106815354,134.58
2019-08-23 19:00:00,60.743,-32.3165,68.8045654099,10.173,0.0235,10.1730271429,50.57,-32.34,60.0266649082,134.69,46.94,17.59,50.127554299,10.173,0.0235,10.1730271429,46.94,17.59,50.127554299,134.58
2019-08-23 19:30:00,62.0385,-32.3085,69.9472276398,3.2185,0.47150000000000003,3.252853286,58.82,-32.78,67.3373655558,134.8,54.4,17.28,57.0785283622,3.2185,0.47150000000000003,3.252853286,54.4,17.28,57.0785283622,134.71
2019-08-23 20:00:00,62.0185,-32.3525,69.9498291528,1.7385000000000002,0.5675,1.8287806047,60.28,-32.92,68.6833662541,134.95,55.79,17.26,58.3989015308,1.7385000000000002,0.5675,1.8287806047,55.79,17.26,58.3989015308,134.86
2019-08-23 20:30:00,61.83,-32.758,69.9716761554,1.09,0.722,1.3074341284,60.74,-33.48,69.3560235308,134.95,56.21,16.72,58.6440320919,1.09,0.722,1.3074341284,56.21,16.72,58.6440320919,134.9
2019-08-23 21:00:00,62.5335,-32.312,70.388237414,1.3735,0.628,1.5102603252,61.16,-32.94,69.4664609722,134.63,56.55,17.04,59.0615280872,1.3735,0.628,1.5102603252,56.55,17.04,59.0615280872,134.57
2019-08-23 21:30:00,62.3665,-32.6235,70.3837557573,1.2665,0.6265000000000001,1.4129842532999999,61.1,-33.25,69.5612859283,134.89,56.52,16.93,59.001146599,1.2665,0.6265000000000001,1.4129842532999999,56.52,16.93,59.001146599,134.85
2019-08-23 22:00:00,60.462,-33.441,69.0938052578,1.202,0.609,1.3474735619,59.26,-34.05,68.3458126003,135.18,54.9,16.41,57.3000706806,1.202,0.609,1.3474735619,54.9,16.41,57.3000706806,135.14
2019-08-23 22:30:00,58.738,-33.7185,67.7280583381,0.928,0.6615,1.1396342615,57.81,-34.38,67.2605419247,134.75,53.6,15.81,55.8830573609,0.928,0.6615,1.1396342615,53.6,15.81,55.8830573609,134.72
2019-08-23 23:00:00,56.4255,-33.8865,65.8189329335,0.7355,0.7435,1.0458262284,55.69,-34.63,65.5790591576,134.01,51.62,15.04,53.7664021486,0.7355,0.7435,1.0458262284,51.62,15.04,53.7664021486,133.99
2019-08-23 23:30:00,53.944,-34.3705,63.9631644484,1.004,0.7295,1.2410424046,52.94,-35.1,63.5189231647,133.7,49.02,14.32,51.068804568,1.004,0.7295,1.2410424046,49.02,14.32,51.068804568,133.73
2019-08-24 00:00:00,52.2945,-34.9885,62.919868583,1.0145,0.7115,1.2391297349000001,51.28,-35.7,62.4830248948,134.53,47.58,14.34,49.6939835393,1.0145,0.7115,1.2391297349000001,47.58,14.34,49.6939835393,134.61
2019-08-24 00:30:00,50.6905,-35.4055,61.8310295928,1.1205,0.6845,1.3130348434,49.57,-36.09,61.316172418,134.13,46.02,13.68,48.0102364085,1.1205,0.6845,1.3130348434,46.02,13.68,48.0102364085,134.23
2019-08-24 01:00:00,49.8025,-34.533,60.6037712956,1.2425,0.717,1.4345365977,48.56,-35.25,60.0053005992,132.78,45.05,13.47,47.0206699229,1.2425,0.717,1.4345365977,45.05,13.47,47.0206699229,132.88
2019-08-24 01:30:00,49.2875,-34.816,60.344109176,1.2775,0.684,1.4490901456,48.01,-35.5,59.7093803351,132.98,44.58,13.4,46.5503641232,1.2775,0.684,1.4490901456,44.58,13.4,46.5503641232,133.07
2019-08-24 02:00:00,49.2555,-35.1135,60.4901823646,1.3255,0.6965,1.4973518291,47.93,-35.81,59.8301011198,133.46,44.48,13.42,46.4603788189,1.3255,0.6965,1.4973518291,44.48,13.42,46.4603788189,133.55
2019-08-24 02:30:00,48.8715,-34.969,60.093714091,1.6515,0.641,1.7715341515,47.22,-35.61,59.1422057418,133.21,43.88,13.48,45.903864761,1.6515,0.641,1.7715341515,43.88,13.48,45.903864761,133.29
2019-08-24 03:00:00,48.4555,-35.426,60.0244696457,1.9755,0.644,2.0778200716,46.48,-36.07,58.8339638304,133.72,43.21,13.3,45.2105529716,1.9755,0.644,2.0778200716,43.21,13.3,45.2105529716,133.82
2019-08-24 03:30:00,48.094,-34.538,59.2106939665,1.764,0.642,1.8771947155,46.33,-35.18,58.1730289739,132.24,43.02,13.14,44.9819963986,1.764,0.642,1.8771947155,43.02,13.14,44.9819963986,132.34
2019-08-24 04:00:00,48.2105,-34.5345,59.3033220022,1.9505,0.6355000000000001,2.0514167056,46.26,-35.17,58.1112424579,132.37,42.99,13.21,44.9738168271,1.9505,0.6355000000000001,2.0514167056,42.99,13.21,44.9738168271,132.46
2019-08-24 04:30:00,47.871,-34.3205,58.9027109839,2.291,0.6095,2.3706900367,45.58,-34.93,57.4250929472,132.02,42.37,13.26,44.3964469299,2.291,0.6095,2.3706900367,42.37,13.26,44.3964469299,132.11
2019-08-24 05:00:00,48.122,-34.249,59.0653949873,2.192,0.651,2.2866274292,45.93,-34.9,57.685135867,132.08,42.67,13.24,44.6769123821,2.192,0.651,2.2866274292,42.67,13.24,44.6769123821,132.17
2019-08-24 05:30:00,48.2805,-34.06,59.0854489722,2.2005,0.58,2.2756538072,46.08,-34.64,57.6480355259,131.79,42.83,13.4,44.8772648454,2.2005,0.58,2.2756538072,42.83,13.4,44.8772648454,131.87
2019-08-24 06:00:00,49.063,-34.003,59.694069873,2.113,0.487,2.1683952592,46.95,-34.49,58.2568674063,132.36,43.63,13.96,45.808934718,2.113,0.487,2.1683952592,43.63,13.96,45.808934718,132.45
2019-08-24 06:30:00,50.017,-33.5765,60.2418595434,2.007,0.5235000000000001,2.0741507298,48.01,-34.1,58.8877754717,132.0,44.67,14.13,46.851529324,2.007,0.5235000000000001,2.0741507298,44.67,14.13,46.851529324,132.09
2019-08-24 07:00:00,50.9735,-33.43,60.9578756376,2.9235,0.49,2.9642793812,48.05,-33.92,58.8163999238,132.09,44.72,14.35,46.9659546906,2.9235,0.49,2.9642793812,44.72,14.35,46.9659546906,132.18
2019-08-24 07:30:00,53.089,-33.564,62.8091077552,5.249,0.316,5.2585033042,47.84,-33.88,58.621838934,133.07,44.51,15.05,46.9855573554,5.249,0.316,5.2585033042,44.51,15.05,46.9855573554,133.16
2019-08-24 08:00:00,54.004,-33.717,63.6652817869,11.054,-0.057,11.0541469594,42.95,-33.66,54.56828841,133.49,40.01,15.53,42.9183061176,11.054,-0.057,11.0541469594,40.01,15.53,42.9183061176,133.6
2019-08-24 08:30:00,54.774,-33.1625,64.0307932346,20.274,-0.7225,20.2868697006,34.5,-32.44,47.3561358221,132.92,32.27,16.16,36.0901440839,20.274,-0.7225,20.2868697006,32.27,16.16,36.0901440839,133.03
2019-08-24 09:00:00,55.161,-31.9485,63.745137644,30.411,-1.6985000000000001,30.4583949553,24.75,-30.25,39.0848436098,132.28,23.4,17.67,29.3221571512,30.411,-1.6985000000000001,30.4583949553,23.4,17.67,29.3221571512,132.39
2019-08-24 09:30:00,54.8675,-31.7605,63.3969393307,36.9875,-2.5205,37.0732798185,17.88,-29.24,34.2734882963,132.63,17.19,18.78,25.4594677871,36.9875,-2.5205,37.0732798185,17.19,18.78,25.4594677871,132.73
2019-08-24 10:00:00,53.541,-31.3515,62.0447840938,44.531,-3.6015,44.6764005181,9.01,-27.75,29.1760621058,132.63,9.07,19.93,21.8967988528,44.531,-3.6015,44.6764005181,9.07,19.93,21.8967988528,132.73
2019-08-24 10:30:00,51.7895,-30.221,59.9621643309,52.1595,-4.871,52.3864494049,-0.37,-25.35,25.3527000534,132.18,0.59,21.82,21.8279751695,52.1595,-4.871,52.3864494049,0.59,21.82,21.8279751695,132.26
2019-08-24 11:00:00,50.0945,-29.6935,58.2336919017,57.4745,-5.9535,57.7820241295,-7.38,-23.74,24.8606516407,132.24,-5.78,23.26,23.9673945184,57.4745,-5.9535,57.7820241295,-5.78,23.26,23.9673945184,132.3
2019-08-24 11:30:00,49.057,-29.433,57.2091840354,60.267,-6.743,60.6430485546,-11.21,-22.69,25.308105421,132.5,-9.2,24.33,26.0113225346,60.267,-6.743,60.6430485546,-9.2,24.33,26.0113225346,132.56
2019-08-24 12:00:00,47.9815,-29.072,56.1017426311,62.2615,-7.272,62.6847379053,-14.28,-21.8,26.0606676814,132.37,-11.86,25.06,27.7247759234,62.2615,-7.272,62.6847379053,-11.86,25.06,27.7247759234,132.4
2019-08-24 12:30:00,47.5615,-28.7035,55.5516623919,64.2915,-7.7535,64.7573450236,-16.73,-20.95,26.8103599379,132.27,-14.09,25.74,29.3440913984,64.2915,-7.7535,64.7573450236,-14.09,25.74,29.3440913984,132.3
2019-08-24 13:00:00,46.9305,-28.464,54.8878048955,66.3405,-8.204,66.8458492073,-19.41,-20.26,28.0573644521,132.45,-16.59,26.4,31.1799310455,66.3405,-8.204,66.8458492073,-16.59,26.4,31.1799310455,132.46
2019-08-24 13:30:00,46.0455,-28.552,54.1793759123,66.4355,-8.242,66.9447998298,-20.39,-20.31,28.7793015899,132.54,-17.43,26.48,31.7016608398,66.4355,-8.242,66.9447998298,-17.43,26.48,31.7016608398,132.53
2019-08-24 14:00:00,45.36,-28.372,53.5023362481,66.87,-8.192,67.3699173519,-21.51,-20.18,29.4942791063,132.39,-18.45,26.54,32.3229655199,66.87,-8.192,67.3699173519,-18.45,26.54,32.3229655199,132.35
2019-08-24 14:30:00,45.6805,-28.787,53.9944390586,63.8905,-7.607,64.3417627925,-18.21,-21.18,27.9319977803,132.67,-15.46,25.83,30.1031642855,63.8905,-7.607,64.3417627925,-15.46,25.83,30.1031642855,132.62
2019-08-24 15:00:00,45.3735,-29.0,53.8493686337,63.2835,-7.31,63.7042971255,-17.91,-21.69,28.1287077556,132.76,-15.15,25.45,29.6179844014,63.2835,-7.31,63.7042971255,-15.15,25.45,29.6179844014,132.7
2019-08-24 15:30:00,45.5485,-29.3055,54.1615932419,62.3485,-6.8655,62.72535805,-16.8,-22.44,28.032010274,132.97,-14.15,24.92,28.657091618,62.3485,-6.8655,62.72535805,-14.15,24.92,28.657091618,132.89
2019-08-24 16:00:00,46.3765,-29.914,55.187200946,58.1865,-6.184,58.5141917679,-11.81,-23.73,26.5063954547,133.05,-9.62,23.83,25.6985077388,58.1865,-6.184,58.5141917679,-9.62,23.83,25.6985077388,132.95
2019-08-24 16:30:00,48.3955,-30.7375,57.3316520475,52.7655,-5.1075,53.0121169781,-4.37,-25.63,25.999880769,133.26,-2.91,22.24,22.4295719977,52.7655,-5.1075,53.0121169781,-2.91,22.24,22.4295719977,133.16
2019-08-24 17:00:00,50.675,-31.054,59.433210758,45.935,-4.074,46.1153087488,4.74,-26.98,27.3932108377,132.9,5.23,20.91,21.5541411334,45.935,-4.074,46.1153087488,5.23,20.91,21.5541411334,132.79
2019-08-24 17:30:00,53.764,-31.8285,62.4789653263,35.524,-2.5585,35.6160146318,18.24,-29.27,34.4881211434,133.21,17.46,19.07,25.8556860284,35.524,-2.5585,35.6160146318,17.46,19.07,25.8556860284,133.11
2019-08-24 18:00:00,56.6455,-32.164,65.1401225532,24.9755,-1.504,25.020743719,31.67,-30.66,44.0797515873,133.25,29.69,17.93,34.6840164918,24.9755,-1.504,25.020743719,29.69,17.93,34.6840164918,133.15
2019-08-24 18:30:00,58.65,-32.102,66.8607575787,16.55,-0.772,16.567995775,42.1,-31.33,52.4783660188,133.19,39.16,17.29,42.807122071,16.55,-0.772,16.567995775,39.16,17.29,42.807122071,133.09
2019-08-24 19:00:00,60.768,-31.7175,68.5474261388,7.008,0.12250000000000001,7.0090705696,53.76,-31.84,62.4813828272,133.25,49.71,16.9,52.5042293535,7.008,0.12250000000000001,7.0090705696,49.71,16.9,52.5042293535,133.14
2019-08-24 19:30:00,61.2415,-31.363,68.8052257554,3.4215,0.497,3.4574081694,57.82,-31.86,66.0167554489,133.17,53.46,16.91,56.0706670194,3.4215,0.497,3.4574081694,53.46,16.91,56.0706670194,133.06
2019-08-24 20:00:00,61.657,-31.2635,69.1302544567,1.457,0.6065,1.5781923996,60.2,-31.87,68.1156142158,133.23,55.6,16.95,58.1262634271,1.457,0.6065,1.5781923996,55.6,16.95,58.1262634271,133.13
2019-08-24 20:30:00,61.599,-31.155,69.0294924362,0.259,0.795,0.8361255887,61.34,-31.95,69.1621146293,133.09,56.61,16.83,59.0587927408,0.259,0.795,0.8361255887,56.61,16.83,59.0587927408,133.0
2019-08-24 21:00:00,62.3705,-31.1,69.6942556474,0.18050000000000002,0.73,0.7519842086,62.19,-31.83,69.8623289048,133.02,57.42,16.88,59.8497351707,0.18050000000000002,0.73,0.7519842086,57.42,16.88,59.8497351707,132.95
2019-08-24 21:30:00,61.3835,-31.566,69.0242452204,0.2735,0.674,0.7273776529,61.11,-32.24,69.0930510254,133.25,56.44,16.64,58.8418490532,0.2735,0.674,0.7273776529,56.44,16.64,58.8418490532,133.2
2019-08-24 22:00:00,59.7005,-32.4005,67.9260045969,0.3205,0.6595000000000001,0.7332533669,59.38,-33.06,67.9628427893,133.73,54.85,16.21,57.1951623828,0.3205,0.6595000000000001,0.7332533669,54.85,16.21,57.1951623828,133.7
2019-08-24 22:30:00,58.131,-32.8135,66.7528197401,0.181,0.6765,0.7002951164,57.95,-33.49,66.9311780862,133.8,53.59,15.92,55.9046912164,0.181,0.6765,0.7002951164,53.59,15.92,55.9046912164,133.8
2019-08-24 23:00:00,56.2,-33.213,65.2804976161,0.11,0.747,0.7550556271000001,56.09,-33.96,65.5695790744,133.77,51.89,15.44,54.1383939548,0.11,0.747,0.7550556271000001,51.89,15.44,54.1383939548,133.8
2019-08-24 23:30:00,54.205,-34.1855,64.084556917,0.095,0.7645000000000001,0.7703799387,54.11,-34.95,64.415794647,134.26,50.03,14.83,52.1816998573,0.095,0.7645000000000001,0.7703799387,50.03,14.83,52.1816998573,134.36
2019-08-25 00:00:00,52.563,-34.299,62.7637663784,0.113,0.741,0.7495665414,52.45,-35.04,63.0777623256,133.56,48.64,14.33,50.7069866981,0.113,0.741,0.7495665414,48.64,14.33,50.7069866981,133.72
2019-08-25 00:30:00,51.4875,-34.5535,62.0073142339,0.0375,0.7865000000000001,0.7873934849,51.45,-35.34,62.4180911275,133.9,47.68,14.23,49.7581681737,0.0375,0.7865000000000001,0.7873934849,47.68,14.23,49.7581681737,134.06
2019-08-25 01:00:00,50.5105,-34.56,61.2021585424,0.0405,0.8200000000000001,0.8209995432,50.47,-35.38,61.6357469331,133.52,46.85,13.86,48.8571601713,0.0405,0.8200000000000001,0.8209995432,46.85,13.86,48.8571601713,133.67
2019-08-25 01:30:00,49.923,-34.605,60.7438223526,0.033,0.845,0.8456441332,49.89,-35.45,61.2022434229,133.3,46.29,13.62,48.2521346678,0.033,0.845,0.8456441332,46.29,13.62,48.2521346678,133.45
2019-08-25 02:00:00,49.525,-33.868,59.9980587103,0.025,0.882,0.8823542373000001,49.5,-34.75,60.479852017,132.14,45.93,13.48,47.8672675218,0.025,0.882,0.8823542373000001,45.93,13.48,47.8672675218,132.29
2019-08-25 02:30:00,49.18,-34.36,59.9940163683,0.02,0.9,0.9002221948,49.16,-35.26,60.4977123534,132.4,45.64,13.22,47.5160814883,0.02,0.9,0.9002221948,45.64,13.22,47.5160814883,132.55
2019-08-25 03:00:00,48.7815,-34.7725,59.906272614,0.021500000000000002,0.8475,0.84777267,48.76,-35.62,60.3847828513,132.6,45.24,12.96,47.0597407558,0.021500000000000002,0.8475,0.84777267,45.24,12.96,47.0597407558,132.76
2019-08-25 03:30:00,49.754,-34.8095,60.7220043003,0.024,0.4505,0.4511388367,49.73,-35.26,60.9617954132,133.13,46.16,13.71,48.1529822545,0.024,0.4505,0.4511388367,46.16,13.71,48.1529822545,133.29
2019-08-25 04:00:00,49.7905,-35.041,60.8848550236,0.0205,0.389,0.3895397926,49.77,-35.43,61.0928621035,133.62,46.22,13.86,48.2533729391,0.0205,0.389,0.3895397926,46.22,13.86,48.2533729391,133.77
2019-08-25 04:30:00,49.69,-34.9015,60.7224077442,0.02,0.3685,0.3690423417,49.67,-35.27,60.918649033,133.62,46.08,14.02,48.165618443,0.02,0.3685,0.3690423417,46.08,14.02,48.165618443,133.77
2019-08-25 05:00:00,49.7365,-34.7445,60.6704187599,0.0165,0.3655,0.3658722455,49.72,-35.11,60.8669902328,133.58,46.16,14.15,48.2801004556,0.0165,0.3655,0.3658722455,46.16,14.15,48.2801004556,133.77
2019-08-25 05:30:00,50.3135,-34.6385,61.0841547744,0.0135,0.35150000000000003,0.3517591506,50.3,-34.99,61.2730781012,133.84,46.67,14.38,48.8351645845,0.0135,0.35150000000000003,0.3517591506,46.67,14.38,48.8351645845,134.03
