Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-25 06:00:00,50.734,-34.609,61.4143439027,0.014,0.35100000000000003,0.3512790913,50.72,-34.96,61.6012986876,133.89,47.06,14.44,49.2255746538,0.014,0.35100000000000003,0.3512790913,47.06,14.44,49.2255746538,134.09
2019-08-25 06:30:00,51.5745,-34.5145,62.0578742828,0.0145,0.35550000000000004,0.3557955874,51.56,-34.87,62.2442808618,133.79,47.83,14.45,49.9651018212,0.0145,0.35550000000000004,0.3557955874,47.83,14.45,49.9651018212,133.98
2019-08-25 07:00:00,52.308,-34.3155,62.5594149929,0.468,0.3245,0.5694947322,51.84,-34.64,62.3483375881,134.04,48.03,14.84,50.2703341942,0.468,0.3245,0.5694947322,48.03,14.84,50.2703341942,134.23
2019-08-25 07:30:00,53.6555,-33.9695,63.5046424327,2.0055,0.2205,2.0175853142,51.65,-34.19,61.9409283108,133.77,47.77,15.21,50.1329931283,2.0055,0.2205,2.0175853142,47.77,15.21,50.1329931283,133.97
2019-08-25 08:00:00,54.9485,-33.437,64.3223959539,4.0085,0.033,4.008635834,50.94,-33.47,60.9518211377,133.04,47.18,15.4,49.6297531729,4.0085,0.033,4.008635834,47.18,15.4,49.6297531729,133.23
2019-08-25 08:30:00,57.0135,-32.9625,65.856401272,5.5035,-0.10250000000000001,5.5044544235,51.51,-32.86,61.0987700367,133.33,47.73,16.2,50.4042944599,5.5035,-0.10250000000000001,5.5044544235,47.73,16.2,50.4042944599,133.52
2019-08-25 09:00:00,58.531,-32.154,66.7814171533,7.221,-0.224,7.2244734756,51.31,-31.93,60.43377367,132.45,47.67,16.49,50.4415404206,7.221,-0.224,7.2244734756,47.67,16.49,50.4415404206,132.63
2019-08-25 09:30:00,59.817,-31.778,67.7341477617,8.057,-0.138,8.0581817428,51.76,-31.64,60.6645464831,132.34,48.05,16.58,50.830098367,8.057,-0.138,8.0581817428,48.05,16.58,50.830098367,132.49
2019-08-25 10:00:00,60.8545,-31.711,68.6211169484,11.2145,-0.341,11.2196832063,49.64,-31.37,58.7214313518,133.26,46.05,17.44,49.2418125174,11.2145,-0.341,11.2196832063,46.05,17.44,49.2418125174,133.4
2019-08-25 10:30:00,61.031,-31.941,68.8840361913,13.301,-0.421,13.3076610266,47.73,-31.52,57.1984553987,133.29,44.28,17.31,47.5431856316,13.301,-0.421,13.3076610266,44.28,17.31,47.5431856316,133.4
2019-08-25 11:00:00,60.225,-32.0015,68.1993154456,15.125,-0.8315,15.147838699,45.1,-31.17,54.8231602518,133.11,41.85,17.46,45.3461586025,15.125,-0.8315,15.147838699,41.85,17.46,45.3461586025,133.21
2019-08-25 11:30:00,58.581,-32.008,66.7551168451,21.551,-1.8780000000000001,21.6326717028,37.03,-30.13,47.7392689513,132.97,34.56,18.26,39.0873534535,21.551,-1.8780000000000001,21.6326717028,34.56,18.26,39.0873534535,133.05
2019-08-25 12:00:00,55.8785,-31.5335,64.1620478515,33.1885,-2.4235,33.2768671076,22.69,-29.11,36.9083757432,133.1,21.52,19.11,28.7802449607,33.1885,-2.4235,33.2768671076,21.52,19.11,28.7802449607,133.18
2019-08-25 12:30:00,55.8755,-31.498,64.1419948571,40.2355,-2.808,40.3333649012,15.64,-28.69,32.6760722854,133.06,15.09,19.43,24.6014836951,40.2355,-2.808,40.3333649012,15.09,19.43,24.6014836951,133.13
2019-08-25 13:00:00,55.6595,-31.252,63.8331218432,42.4595,-3.442,42.5987852438,13.2,-27.81,30.7836986082,132.99,12.92,20.18,23.9616109642,42.4595,-3.442,42.5987852438,12.92,20.18,23.9616109642,133.05
2019-08-25 13:30:00,54.5895,-30.6485,62.6046648621,46.1695,-4.2485,46.3645606309,8.42,-26.4,27.7102219406,132.91,8.52,21.37,23.0058101357,46.1695,-4.2485,46.3645606309,8.52,21.37,23.0058101357,132.96
2019-08-25 14:00:00,54.2855,-30.949,62.4880477471,44.3055,-3.899,44.4767302221,9.98,-27.05,28.8323238744,133.25,10.01,21.05,23.3088523956,44.3055,-3.899,44.4767302221,10.01,21.05,23.3088523956,133.31
2019-08-25 14:30:00,55.115,-32.35,63.9076343249,34.025,-2.7,34.1319589974,21.09,-29.65,36.3855823095,133.94,20.12,19.16,27.7834483101,34.025,-2.7,34.1319589974,20.12,19.16,27.7834483101,133.99
2019-08-25 15:00:00,56.4445,-32.8245,65.2949414618,28.7545,-2.1345,28.8336151133,27.69,-30.69,41.3353625846,134.18,26.06,18.41,31.9069224464,28.7545,-2.1345,28.8336151133,26.06,18.41,31.9069224464,134.27
2019-08-25 15:30:00,55.463,-32.8055,64.4386933391,32.493,-2.6355,32.5997071958,22.97,-30.17,37.9189899655,134.11,21.85,18.89,28.8834658585,32.493,-2.6355,32.5997071958,21.85,18.89,28.8834658585,134.21
2019-08-25 16:00:00,54.9695,-32.7135,63.9673276955,39.7595,-4.0035,39.9605537061,15.21,-28.71,32.4901246535,134.07,14.74,20.11,24.9335055698,39.7595,-4.0035,39.9605537061,14.74,20.11,24.9335055698,134.14
2019-08-25 16:30:00,55.783,-32.985,64.8055037323,36.013,-3.6550000000000002,36.1979998619,19.77,-29.33,35.3709174323,134.18,18.86,19.62,27.2147753987,36.013,-3.6550000000000002,36.1979998619,18.86,19.62,27.2147753987,134.24
2019-08-25 17:00:00,55.2755,-32.3255,64.03373213,33.8055,-3.2655,33.9628520666,21.47,-29.06,36.1309354985,133.65,20.45,19.62,28.3398465063,33.8055,-3.2655,33.9628520666,20.45,19.62,28.3398465063,133.7
2019-08-25 17:30:00,56.8385,-32.22,65.3356218479,30.1985,-2.39,30.2929282548,26.64,-29.83,39.9939807971,133.58,25.11,18.9,31.4280463917,30.1985,-2.39,30.2929282548,25.11,18.9,31.4280463917,133.55
2019-08-25 18:00:00,58.6175,-32.066,66.8149658553,25.1875,-1.566,25.2361350498,33.43,-30.5,45.2527888643,133.48,31.32,18.27,36.2592788125,25.1875,-1.566,25.2361350498,31.32,18.27,36.2592788125,133.41
2019-08-25 18:30:00,59.8955,-32.1395,67.9736594609,18.6555,-1.0395,18.6844384582,41.24,-31.1,51.6521790441,133.43,38.41,17.76,42.3172033575,18.6555,-1.0395,18.6844384582,38.41,17.76,42.3172033575,133.35
2019-08-25 19:00:00,61.08,-32.085,68.9943013951,10.78,-0.355,10.7858437315,50.3,-31.73,59.471698311,133.4,46.6,17.18,49.6660084968,10.78,-0.355,10.7858437315,46.6,17.18,49.6660084968,133.31
2019-08-25 19:30:00,61.9515,-31.928,69.6949462748,4.8315,0.012,4.8315149022,57.12,-31.94,65.4435481923,133.35,52.84,17.03,55.5165425797,4.8315,0.012,4.8315149022,52.84,17.03,55.5165425797,133.28
2019-08-25 20:00:00,62.0695,-32.112,69.8842140562,1.7195,0.218,1.7332640450999999,60.35,-32.33,68.4642344586,133.45,55.77,16.69,58.2138213829,1.7195,0.218,1.7332640450999999,55.77,16.69,58.2138213829,133.42
2019-08-25 20:30:00,62.041,-32.104,69.8552252663,0.391,0.376,0.5424546064,61.65,-32.48,69.6826585314,133.37,56.92,16.5,59.2632803682,0.391,0.376,0.5424546064,56.92,16.5,59.2632803682,133.39
2019-08-25 21:00:00,62.908,-31.697,70.442290373,0.20800000000000002,0.28300000000000003,0.3512164575,62.7,-31.98,70.3847312988,133.02,57.91,16.82,60.3032378899,0.20800000000000002,0.28300000000000003,0.3512164575,57.91,16.82,60.3032378899,133.08
2019-08-25 21:30:00,63.0165,-31.6615,70.5232575432,0.17650000000000002,0.2985,0.3467773061,62.84,-31.96,70.5004056726,133.2,58.04,16.96,60.4672076418,0.17650000000000002,0.2985,0.3467773061,58.04,16.96,60.4672076418,133.29
2019-08-25 22:00:00,61.647,-32.248,69.5721647859,0.217,0.292,0.3638035184,61.43,-32.54,69.5161599918,133.65,56.72,16.69,59.1245676517,0.217,0.292,0.3638035184,56.72,16.69,59.1245676517,133.75
2019-08-25 22:30:00,60.174,-32.8105,68.5378668055,0.254,0.2795,0.3776721462,59.92,-33.09,68.4496493782,133.87,55.4,16.36,57.7651244264,0.254,0.2795,0.3776721462,55.4,16.36,57.7651244264,134.0
2019-08-25 23:00:00,58.1965,-33.796,67.2978619887,0.3965,0.244,0.4655622944,57.8,-34.04,67.0787716047,134.76,53.53,16.12,55.9045194953,0.3965,0.244,0.4655622944,53.53,16.12,55.9045194953,134.9
2019-08-25 23:30:00,55.845,-34.1925,65.4812269376,0.375,0.2575,0.4548969664,55.47,-34.45,65.2971928953,134.15,51.48,15.23,53.6855967649,0.375,0.2575,0.4548969664,51.48,15.23,53.6855967649,134.28
2019-08-26 00:00:00,54.119,-34.201,64.020110606,0.319,0.259,0.41090388170000003,53.8,-34.46,63.889996087,133.6,49.99,14.83,52.1433504869,0.319,0.259,0.41090388170000003,49.99,14.83,52.1433504869,133.74
2019-08-26 00:30:00,53.173,-34.4775,63.3724382934,0.17300000000000001,0.3125,0.3571907754,53.0,-34.79,63.3982972957,133.91,49.2,14.72,51.3548284001,0.17300000000000001,0.3125,0.3571907754,49.2,14.72,51.3548284001,134.04
2019-08-26 01:00:00,52.5175,-34.6755,62.9323295811,0.0575,0.3745,0.378888506,52.46,-35.05,63.0916325672,134.0,48.73,14.54,50.8529694315,0.0575,0.3745,0.378888506,48.73,14.54,50.8529694315,134.12
2019-08-26 01:30:00,52.2845,-34.8465,62.8326945348,0.0245,0.3635,0.36432471780000003,52.26,-35.21,63.0146943181,134.0,48.55,14.4,50.6405223117,0.0245,0.3635,0.36432471780000003,48.55,14.4,50.6405223117,134.12
2019-08-26 02:00:00,51.9055,-34.8065,62.4953868097,0.0155,0.3635,0.3638303176,51.89,-35.17,62.6857320289,134.0,48.27,14.47,50.3921997932,0.0155,0.3635,0.3638303176,48.27,14.47,50.3921997932,134.12
2019-08-26 02:30:00,51.738,-34.631,62.2585480476,0.018000000000000002,0.369,0.3694387635,51.72,-35.0,62.4496469165,133.47,48.08,14.18,50.1274256271,0.018000000000000002,0.369,0.3694387635,48.08,14.18,50.1274256271,133.57
2019-08-26 03:00:00,51.2515,-34.5435,61.8059029907,0.021500000000000002,0.35650000000000004,0.35714772850000004,51.23,-34.9,61.9880867587,133.26,47.64,14.13,49.6913121179,0.021500000000000002,0.35650000000000004,0.35714772850000004,47.64,14.13,49.6913121179,133.36
2019-08-26 03:30:00,51.039,-34.714,61.7255321322,0.019,0.356,0.3565066619,51.02,-35.07,61.9107850055,133.41,47.47,14.12,49.5255015118,0.019,0.356,0.3565066619,47.47,14.12,49.5255015118,133.53
2019-08-26 04:00:00,51.1325,-34.605,61.7417086033,0.0325,0.355,0.3564845719,51.1,-34.96,61.9145507938,133.37,47.51,14.17,49.578110089,0.0325,0.355,0.3564845719,47.51,14.17,49.578110089,133.5
2019-08-26 04:30:00,50.7615,-34.7555,61.519709545,0.0315,0.3345,0.3359799101,50.73,-35.09,61.683393227,133.5,47.22,14.18,49.3031520291,0.0315,0.3345,0.3359799101,47.22,14.18,49.3031520291,133.62
2019-08-26 05:00:00,50.7205,-34.549,61.3693940108,0.030500000000000003,0.331,0.3324022413,50.69,-34.88,61.5312156551,133.29,47.16,14.23,49.2601106373,0.030500000000000003,0.331,0.3324022413,47.16,14.23,49.2601106373,133.43
2019-08-26 05:30:00,51.5065,-34.2535,61.8564612995,0.0165,0.34650000000000003,0.34689263470000004,51.49,-34.6,62.0353133304,133.52,47.85,14.66,50.0453604243,0.0165,0.34650000000000003,0.34689263470000004,47.85,14.66,50.0453604243,133.68
2019-08-26 06:00:00,52.2435,-34.0755,62.374057047,0.0135,0.3645,0.36474991430000003,52.23,-34.44,62.5626605892,133.32,48.41,14.66,50.5810606848,0.0135,0.3645,0.36474991430000003,48.41,14.66,50.5810606848,133.48
2019-08-26 06:30:00,53.2215,-33.9965,63.1529102615,0.021500000000000002,0.35350000000000004,0.3541532154,53.2,-34.35,63.3258438554,133.87,49.26,15.18,51.545901874,0.021500000000000002,0.35350000000000004,0.3541532154,49.26,15.18,51.545901874,134.05
2019-08-26 07:00:00,53.806,-33.7225,63.5003357649,0.8160000000000001,0.3075,0.8720161982,52.99,-34.03,62.9760351245,133.6,49.24,15.35,51.5771276827,0.8160000000000001,0.3075,0.8720161982,49.24,15.35,51.5771276827,133.81
2019-08-26 07:30:00,54.9115,-33.409,64.27623288,3.2615,0.181,3.2665185213,51.65,-33.59,61.6117732256,133.26,48.0,15.53,50.4497859262,3.2615,0.181,3.2665185213,48.0,15.53,50.4497859262,133.5
2019-08-26 08:00:00,56.3625,-33.6395,65.6380024567,6.0825,0.0005,6.0825000206,50.28,-33.64,60.4956857966,134.2,46.61,15.99,49.2764872936,6.0825,0.0005,6.0825000206,46.61,15.99,49.2764872936,134.49
2019-08-26 08:30:00,57.6555,-33.35,66.606149718,11.0555,-0.34,11.0607269314,46.6,-33.01,57.1070932547,134.23,43.28,16.66,46.3757910984,11.0555,-0.34,11.0607269314,43.28,16.66,46.3757910984,134.56
2019-08-26 09:00:00,58.3505,-33.1005,67.085199191,17.1805,-0.8205,17.2000814097,41.17,-32.28,52.3160329154,133.97,38.3,17.03,41.9155209916,17.1805,-0.8205,17.2000814097,38.3,17.03,41.9155209916,134.31
2019-08-26 09:30:00,58.3275,-32.505,66.7732901784,22.3175,-1.4849999999999999,22.3668511698,36.01,-31.02,47.5285230151,133.43,33.63,17.87,38.0829857023,22.3175,-1.4849999999999999,22.3668511698,33.63,17.87,38.0829857023,133.79
2019-08-26 10:00:00,58.1195,-31.9525,66.3237403687,30.3495,-2.5625,30.4574876919,27.77,-29.39,40.434453131,133.04,26.14,19.01,32.3215052248,30.3495,-2.5625,30.4574876919,26.14,19.01,32.3215052248,133.41
2019-08-26 10:30:00,55.677,-30.606,63.5346800181,42.487,-4.236,42.6976447243,13.19,-26.37,29.4847926905,132.51,12.83,21.25,24.8228000032,42.487,-4.236,42.6976447243,12.83,21.25,24.8228000032,132.88
2019-08-26 11:00:00,53.8875,-29.75,61.5542456395,49.7075,-5.1,49.9684456057,4.18,-24.65,25.001897928,132.85,4.7,23.09,23.563490828,49.7075,-5.1,49.9684456057,4.7,23.09,23.563490828,133.22
2019-08-26 11:30:00,53.5345,-29.137,60.9500406829,52.8145,-5.727,53.1240994206,0.72,-23.41,23.4210695742,132.66,1.54,24.03,24.0792960861,52.8145,-5.727,53.1240994206,1.54,24.03,24.0792960861,133.03
2019-08-26 12:00:00,52.951,-29.2295,60.4828245972,53.891,-6.9095,54.3321366343,-0.9400000000000001,-22.32,22.3397851377,132.66,-0.01,24.96,24.9600020032,53.891,-6.9095,54.3321366343,-0.01,24.96,24.9600020032,133.03
2019-08-26 12:30:00,52.1635,-29.255,59.8070711308,53.3735,-6.215,53.7341300037,-1.21,-23.04,23.0717511256,132.82,-0.21,24.47,24.4709010868,53.3735,-6.215,53.7341300037,-0.21,24.47,24.4709010868,133.17
2019-08-26 13:00:00,51.6575,-29.7285,59.6010152472,48.1575,-6.2185,48.5573325925,3.5,-23.51,23.7690996885,132.82,4.03,24.03,24.3655863874,48.1575,-6.2185,48.5573325925,4.03,24.03,24.3655863874,133.13
2019-08-26 13:30:00,50.36,-30.3195,58.7826647937,47.22,-5.8695,47.5833944801,3.14,-24.45,24.6508032323,132.92,3.74,23.28,23.5785071622,47.22,-5.8695,47.5833944801,3.74,23.28,23.5785071622,133.06
2019-08-26 14:00:00,50.0755,-30.585,58.6770647293,45.9055,-5.295,46.2098685916,4.17,-25.29,25.6314845454,133.16,4.67,22.68,23.1558048878,45.9055,-5.295,46.2098685916,4.67,22.68,23.1558048878,133.26
2019-08-26 14:30:00,49.422,-29.1465,57.3764110611,55.032,-6.5565,55.4211937462,-5.61,-22.59,23.2761723657,132.71,-4.26,24.79,25.1533635922,55.032,-6.5565,55.4211937462,-4.26,24.79,25.1533635922,132.77
2019-08-26 15:00:00,48.6235,-29.497,56.8710626,57.4735,-6.717,57.8646808619,-8.85,-22.78,24.4387172331,132.88,-7.16,24.65,25.6688157109,57.4735,-6.717,57.8646808619,-7.16,24.65,25.6688157109,132.9
2019-08-26 15:30:00,49.4135,-30.2015,57.9122144672,53.1235,-5.8715,53.4469902286,-3.71,-24.33,24.6112372708,133.08,-2.47,23.45,23.5797243411,53.1235,-5.8715,53.4469902286,-2.47,23.45,23.5797243411,133.06
2019-08-26 16:00:00,49.9535,-30.6925,58.6291882811,48.6835,-5.1125,48.9512086521,1.27,-25.58,25.6115071794,133.3,2.03,22.41,22.5017554871,48.6835,-5.1125,48.9512086521,2.03,22.41,22.5017554871,133.25
2019-08-26 16:30:00,51.408,-31.403,60.2406081726,44.438,-4.313,44.6468119019,6.97,-27.09,27.9722898598,133.47,7.25,21.16,22.3675680395,44.438,-4.313,44.6468119019,7.25,21.16,22.3675680395,133.39
2019-08-26 17:00:00,54.338,-31.1785,62.6475626521,39.418,-3.4685,39.5703072549,14.92,-27.71,31.4714235458,133.47,14.47,20.72,25.2725008656,39.418,-3.4685,39.5703072549,14.47,20.72,25.2725008656,133.39
2019-08-26 17:30:00,56.4275,-31.8455,64.7935075953,34.3375,-2.8055,34.4519191991,22.09,-29.04,36.4868428341,133.73,20.99,19.7,28.7866305774,34.3375,-2.8055,34.4519191991,20.99,19.7,28.7866305774,133.65
2019-08-26 18:00:00,58.571,-31.924500000000002,66.7063395882,27.101,-1.9445000000000001,27.1706695032,31.47,-29.98,43.4644832018,133.54,29.52,18.81,35.0035212514,27.101,-1.9445000000000001,27.1706695032,29.52,18.81,35.0035212514,133.45
2019-08-26 18:30:00,60.708,-32.173,68.7063548225,18.358,-0.983,18.3842990892,42.35,-31.19,52.595994144,133.89,39.42,17.97,43.322711134,18.358,-0.983,18.3842990892,39.42,17.97,43.322711134,133.8
2019-08-26 19:00:00,62.5215,-31.765,70.128119804,8.5315,-0.135,8.5325680337,53.99,-31.63,62.5729733991,133.7,49.95,17.53,52.9367868311,8.5315,-0.135,8.5325680337,49.95,17.53,52.9367868311,133.61
2019-08-26 19:30:00,62.9055,-31.6855,70.4348836905,5.2655,-0.0055000000000000005,5.2655028725,57.64,-31.68,65.7722737937,133.41,53.29,17.38,56.0525512354,5.2655,-0.0055000000000000005,5.2655028725,53.29,17.38,56.0525512354,133.33
2019-08-26 20:00:00,62.7445,-31.898,70.3871769874,2.2945,0.17200000000000001,2.3009376893,60.45,-32.07,68.4301644014,133.5,55.84,17.09,58.3966925433,2.2945,0.17200000000000001,2.3009376893,55.84,17.09,58.3966925433,133.45
2019-08-26 20:30:00,63.319,-31.61,70.7706709096,0.299,0.34,0.4527703612,63.02,-31.95,70.6563719703,133.27,58.12,17.04,60.5664593649,0.299,0.34,0.4527703612,58.12,17.04,60.5664593649,133.26
2019-08-26 21:00:00,63.9725,-31.539,71.3245348898,0.0825,0.301,0.31210134570000003,63.89,-31.84,71.384295892,133.27,58.95,17.15,61.3940143662,0.0825,0.301,0.31210134570000003,58.95,17.15,61.3940143662,133.31
2019-08-26 21:30:00,62.7915,-32.182,70.5581575457,0.1615,0.248,0.2959497424,62.63,-32.43,70.528163169,133.82,57.85,16.96,60.2848579662,0.1615,0.248,0.2959497424,57.85,16.96,60.2848579662,133.88
2019-08-26 22:00:00,60.9985,-32.7355,69.227378706,0.1385,0.21450000000000002,0.2553282201,60.86,-32.95,69.2072402282,134.07,56.2,16.67,58.6202089727,0.1385,0.21450000000000002,0.2553282201,56.2,16.67,58.6202089727,134.14
2019-08-26 22:30:00,58.8595,-33.68,67.8143284288,0.0695,0.24,0.24986046110000001,58.79,-33.92,67.8736362662,134.24,54.38,15.86,56.6456000056,0.0695,0.24,0.24986046110000001,54.38,15.86,56.6456000056,134.33
2019-08-26 23:00:00,56.779,-34.1345,66.2496711784,0.069,0.23550000000000001,0.2454001834,56.71,-34.37,66.3122990101,134.38,52.5,15.6,54.7686954382,0.069,0.23550000000000001,0.2454001834,52.5,15.6,54.7686954382,134.52
2019-08-26 23:30:00,54.6145,-34.8065,64.7629218959,0.1345,0.2235,0.2608495735,54.48,-35.03,64.7701420409,135.1,50.54,15.43,52.8429418182,0.1345,0.2235,0.2608495735,50.54,15.43,52.8429418182,135.24
2019-08-27 00:00:00,52.472,-35.429,63.3129119927,0.132,0.251,0.2835930182,52.34,-35.68,63.344597244,134.68,48.72,14.5,50.8319623859,0.132,0.251,0.2835930182,48.72,14.5,50.8319623859,134.82
2019-08-27 00:30:00,51.3435,-35.538,62.4428093238,0.053500000000000006,0.302,0.3067022171,51.29,-35.84,62.5713169112,134.57,47.78,14.33,49.8826352552,0.053500000000000006,0.302,0.3067022171,47.78,14.33,49.8826352552,134.71
2019-08-27 01:00:00,50.959,-35.6775,62.2069424361,0.039,0.2525,0.2554941291,50.92,-35.93,62.3202318673,134.63,47.42,14.22,49.5062097115,0.039,0.2525,0.2554941291,47.42,14.22,49.5062097115,134.77
2019-08-27 01:30:00,50.9075,-35.6845,62.1687791138,0.0275,0.2555,0.2569756798,50.88,-35.94,62.2933222745,134.17,47.42,13.89,49.412432646,0.0275,0.2555,0.2569756798,47.42,13.89,49.412432646,134.32
2019-08-27 02:00:00,51.041,-35.3865,62.1078744061,0.021,0.28350000000000003,0.2842767138,51.02,-35.67,62.2526248443,133.69,47.53,13.79,49.4900495049,0.021,0.28350000000000003,0.2842767138,47.53,13.79,49.4900495049,133.84
2019-08-27 02:30:00,50.8355,-35.3435,61.9145463724,0.0055000000000000005,0.28650000000000003,0.2865527875,50.83,-35.63,62.0740348294,133.82,47.33,13.91,49.3317038019,0.0055000000000000005,0.28650000000000003,0.2865527875,47.33,13.91,49.3317038019,133.96
2019-08-27 03:00:00,49.5445,-35.623,61.0217634066,0.0045000000000000005,0.277,0.2770365499,49.54,-35.9,61.1802386396,133.82,46.18,13.71,48.17215482,0.0045000000000000005,0.277,0.2770365499,46.18,13.71,48.17215482,133.96
2019-08-27 03:30:00,49.433,-35.653,60.9488137538,0.003,0.28700000000000003,0.287015679,49.43,-35.94,61.1147159038,133.98,46.09,13.77,48.1030248529,0.003,0.28700000000000003,0.287015679,46.09,13.77,48.1030248529,134.12
2019-08-27 04:00:00,49.1705,-35.814,60.8307542798,0.0005,0.296,0.2960004223,49.17,-36.11,61.0050899516,134.03,45.82,13.63,47.804281189,0.0005,0.296,0.2960004223,45.82,13.63,47.804281189,134.19
2019-08-27 04:30:00,49.3105,-35.572,60.8020772199,0.0005,0.28800000000000003,0.288000434,49.31,-35.86,60.9706134133,133.84,46.0,13.8,48.025409941,0.0005,0.28800000000000003,0.288000434,46.0,13.8,48.025409941,134.0
2019-08-27 05:00:00,49.3035,-35.432,60.714592449,0.0035,0.258,0.2580237392,49.3,-35.69,60.8626823267,133.84,45.97,13.94,48.0371158585,0.0035,0.258,0.2580237392,45.97,13.94,48.0371158585,134.0
2019-08-27 05:30:00,49.792,-35.157,60.9529155414,0.022,0.273,0.2738850124,49.77,-35.43,61.0928621035,133.57,46.36,13.96,48.4162286842,0.022,0.273,0.2738850124,46.36,13.96,48.4162286842,133.73
2019-08-27 06:00:00,50.9955,-34.702,61.6828162801,0.0155,0.23800000000000002,0.23850419280000001,50.98,-34.94,61.8042393368,133.67,47.49,14.49,49.6513866876,0.0155,0.23800000000000002,0.23850419280000001,47.49,14.49,49.6513866876,133.83
2019-08-27 06:30:00,52.882,-34.1935,62.9738149253,0.012,0.2565,0.2567805483,52.87,-34.45,63.1034024439,133.67,49.19,14.93,51.4058459711,0.012,0.2565,0.2567805483,49.19,14.93,51.4058459711,133.83
2019-08-27 07:00:00,54.357,-33.7335,63.973685772,0.117,0.3265,0.34683028990000003,54.24,-34.06,64.0473356198,133.95,50.32,15.53,52.6619720481,0.117,0.3265,0.34683028990000003,50.32,15.53,52.6619720481,134.12
2019-08-27 07:30:00,57.2055,-32.9115,65.9972428401,0.6955,0.2785,0.7491878937,56.51,-33.19,65.5359153442,133.66,52.3,16.16,54.7397077084,0.6955,0.2785,0.7491878937,52.3,16.16,54.7397077084,133.83
2019-08-27 08:00:00,59.4035,-32.198,67.5683876991,2.5535,0.152,2.5580199862,56.85,-32.35,65.4098234213,133.42,52.57,16.79,55.186130504,2.5535,0.152,2.5580199862,52.57,16.79,55.186130504,133.57
2019-08-27 08:30:00,60.914,-31.733,68.6840497132,9.074,-0.153,9.0752898025,51.84,-31.58,60.701581528,133.23,47.97,17.25,50.9772831759,9.074,-0.153,9.0752898025,47.97,17.25,50.9772831759,133.37
2019-08-27 09:00:00,61.35,-31.225,68.8391104315,12.02,-0.355,12.0252411618,49.33,-30.87,58.192832892,133.04,45.72,17.78,49.0555481062,12.02,-0.355,12.0252411618,45.72,17.78,49.0555481062,133.18
2019-08-27 09:30:00,58.954,-31.219,66.7098199443,30.354,-2.279,30.4394342424,28.6,-28.94,40.6876344852,132.84,26.87,19.31,33.0888651966,30.354,-2.279,30.4394342424,26.87,19.31,33.0888651966,132.97
2019-08-27 10:00:00,57.888,-30.9265,65.6313107156,35.348,-3.0965,35.4833681638,22.54,-27.83,35.8128538377,132.84,21.34,20.17,29.3636595131,35.348,-3.0965,35.4833681638,21.34,20.17,29.3636595131,132.97
2019-08-27 10:30:00,57.877,-30.3665,65.3595551641,41.567,-4.2065,41.7793026659,16.31,-26.16,30.8279370053,132.65,15.72,21.58,26.6985917232,41.567,-4.2065,41.7793026659,15.72,21.58,26.6985917232,132.72
2019-08-27 11:00:00,56.6145,-29.6805,63.9228729838,42.0645,-3.7205,42.2287139338,14.55,-25.96,29.7594371587,132.55,14.09,21.67,25.8479593005,42.0645,-3.7205,42.2287139338,14.09,21.67,25.8479593005,132.61
2019-08-27 11:30:00,55.356,-28.7445,62.3741373988,48.456,-5.5945,48.7778880872,6.9,-23.15,24.1564173668,132.24,7.09,23.94,24.9678132803,48.456,-5.5945,48.7778880872,7.09,23.94,24.9678132803,132.29
2019-08-27 12:00:00,53.8895,-29.026,61.2093692685,49.5295,-5.636,49.8491310481,4.36,-23.39,23.7928917957,132.24,4.83,23.73,24.2165604494,49.5295,-5.636,49.8491310481,4.83,23.73,24.2165604494,132.29
2019-08-27 12:30:00,52.434,-28.1205,59.4986291964,54.244,-5.7405,54.5469052857,-1.81,-22.38,22.4530732863,132.04,-0.78,24.49,24.502418248,54.244,-5.7405,54.5469052857,-0.78,24.49,24.502418248,132.08
2019-08-27 13:00:00,53.1205,-27.938,60.0193249233,56.9005,-6.448,57.264680251,-3.7800000000000002,-21.49,21.8199106323,132.04,-2.6,25.23,25.3636137015,56.9005,-6.448,57.264680251,-2.6,25.23,25.3636137015,132.08
2019-08-27 13:30:00,52.1755,-28.886,59.6379392354,52.1555,-6.636,52.5759705212,0.02,-22.25,22.2500089888,132.1,0.86,24.64,24.655003549,52.1555,-6.636,52.5759705212,0.86,24.64,24.655003549,132.11
2019-08-27 14:00:00,51.13,-28.1335,58.3589815046,56.9,-6.3535,57.2536196432,-5.77,-21.78,22.5313403951,131.98,-4.4,24.91,25.2956142444,56.9,-6.3535,57.2536196432,-4.4,24.91,25.2956142444,131.98
2019-08-27 14:30:00,51.1235,-28.7375,58.6468768009,50.1035,-5.9875,50.4599927517,1.02,-22.75,22.7728544544,131.98,1.75,24.12,24.1834013323,50.1035,-5.9875,50.4599927517,1.75,24.12,24.1834013323,131.98
2019-08-27 15:00:00,51.4575,-30.5385,59.8370645044,41.6275,-4.2985,41.8488453664,9.83,-26.24,28.0208226146,132.56,9.75,21.37,23.4891336579,41.6275,-4.2985,41.8488453664,9.75,21.37,23.4891336579,132.5
2019-08-27 15:30:00,53.9525,-30.9,62.1746110261,34.9425,-3.61,35.1284842578,19.01,-27.29,33.258445544,132.81,18.12,20.62,27.4502969019,34.9425,-3.61,35.1284842578,18.12,20.62,27.4502969019,132.73
2019-08-27 16:00:00,56.5775,-31.527,64.7685512826,21.4175,-1.657,21.4815026302,35.16,-29.87,46.1350463314,133.06,32.78,18.59,37.6844331256,21.4175,-1.657,21.4815026302,32.78,18.59,37.6844331256,132.99
2019-08-27 16:30:00,59.527,-31.4205,67.3105604586,14.557,-0.8505,14.5818242772,44.97,-30.57,54.376702732,133.18,41.69,18.01,45.4138326945,14.557,-0.8505,14.5818242772,41.69,18.01,45.4138326945,133.13
2019-08-27 17:00:00,61.939,-31.0245,69.2745214437,10.139,-0.3745,10.1459140175,51.8,-30.65,60.1885578827,133.12,47.92,17.95,51.1715633922,10.139,-0.3745,10.1459140175,47.92,17.95,51.1715633922,133.08
2019-08-27 17:30:00,63.7945,-30.87,70.8709752314,8.2645,-0.21,8.2671676075,55.53,-30.66,63.4319832577,132.95,51.3,17.92,54.3398233343,8.2645,-0.21,8.2671676075,51.3,17.92,54.3398233343,132.94
2019-08-27 18:00:00,65.4265,-30.3835,72.1372578804,6.0165,-0.043500000000000004,6.016657253,59.41,-30.34,66.7087977706,132.95,54.83,18.23,57.7811543671,6.0165,-0.043500000000000004,6.016657253,54.83,18.23,57.7811543671,132.94
2019-08-27 18:30:00,65.8035,-30.632,72.5838827582,6.2535,-0.062,6.2538073403,59.55,-30.57,66.9382357102,133.23,55.0,18.2,57.9330648248,6.2535,-0.062,6.2538073403,55.0,18.2,57.9330648248,133.25
2019-08-27 19:00:00,64.775,-31.057,71.8354917433,5.485,-0.027,5.4850664536,59.29,-31.03,66.9190929407,133.61,54.76,18.09,57.6706658536,5.485,-0.027,5.4850664536,54.76,18.09,57.6706658536,133.64
2019-08-27 19:30:00,64.0275,-31.473,71.3447299052,4.0375,0.027,4.0375902776,59.99,-31.5,67.7572881689,133.57,55.39,17.64,58.1310734461,4.0375,0.027,4.0375902776,55.39,17.64,58.1310734461,133.6
2019-08-27 20:00:00,63.3295,-31.7475,70.8415790797,2.0195,0.1325,2.0238420146,61.31,-31.88,69.103187336,133.67,56.62,17.36,59.2215670174,2.0195,0.1325,2.0238420146,56.62,17.36,59.2215670174,133.73
2019-08-27 20:30:00,62.7755,-31.8395,70.3883311388,1.0055,0.29050000000000004,1.0466233802,61.77,-32.13,69.6266457615,133.32,56.99,16.95,59.4572333699,1.0055,0.29050000000000004,1.0466233802,56.99,16.95,59.4572333699,133.39
2019-08-27 21:00:00,62.466,-31.905,70.1422139728,0.9460000000000001,0.23500000000000001,0.9747517633,61.52,-32.14,69.4095814711,133.45,56.78,16.98,59.264566142,0.9460000000000001,0.23500000000000001,0.9747517633,56.78,16.98,59.264566142,133.54
2019-08-27 21:30:00,60.186,-32.5115,68.405790897,0.706,0.23850000000000002,0.7451967861000001,59.48,-32.75,67.9001686301,133.48,54.92,16.42,57.3220969609,0.706,0.23850000000000002,0.7451967861000001,54.92,16.42,57.3220969609,133.59
2019-08-27 22:00:00,58.087,-33.1975,66.9042119395,1.027,0.24250000000000002,1.0552417969,57.06,-33.44,66.1368066964,133.62,52.69,15.89,55.0338822908,1.027,0.24250000000000002,1.0552417969,52.69,15.89,55.0338822908,133.73
2019-08-27 22:30:00,56.0175,-33.8435,65.4472520317,1.3975,0.1965,1.4112471435,54.62,-34.04,64.3588843906,133.79,50.53,15.5,52.8538636241,1.3975,0.1965,1.4112471435,50.53,15.5,52.8538636241,133.92
2019-08-27 23:00:00,53.906,-34.4455,63.9714725972,1.996,0.1245,1.9998790588,51.91,-34.57,62.3677240245,134.14,48.1,15.27,50.465660602,1.996,0.1245,1.9998790588,48.1,15.27,50.465660602,134.27
2019-08-27 23:30:00,51.7755,-35.3145,62.672293005,2.1155,0.1555,2.1212073213,49.66,-35.47,61.0265229224,134.58,46.04,14.66,48.3176696458,2.1155,0.1555,2.1212073213,46.04,14.66,48.3176696458,134.71
2019-08-28 00:00:00,50.069,-35.579,61.42287849,2.1390000000000002,0.151,2.1443232033,47.93,-35.73,59.7822532195,134.55,44.5,14.43,46.7811382931,2.1390000000000002,0.151,2.1443232033,44.5,14.43,46.7811382931,134.71
2019-08-28 00:30:00,49.431,-35.544,60.8834928121,2.521,0.126,2.5241467865000002,46.91,-35.67,58.9312905,134.62,43.57,14.54,45.9320857354,2.521,0.126,2.5241467865000002,43.57,14.54,45.9320857354,134.76
2019-08-28 01:00:00,49.1745,-35.619,60.7193923821,2.5345,0.081,2.5357940078,46.64,-35.7,58.734824423,134.7,43.3,14.52,45.6696879779,2.5345,0.081,2.5357940078,43.3,14.52,45.6696879779,134.84
2019-08-28 01:30:00,49.277,-36.045,61.0529667911,2.6870000000000003,0.005,2.687004652,46.59,-36.05,58.9086631999,135.06,43.28,14.42,45.619017964,2.6870000000000003,0.005,2.687004652,43.28,14.42,45.619017964,135.21
2019-08-28 02:00:00,48.751,-36.4705,60.8831452148,3.641,-0.0505,3.6413501960000003,45.11,-36.42,57.9769652535,135.11,41.94,14.13,44.2563046356,3.641,-0.0505,3.6413501960000003,41.94,14.13,44.2563046356,135.29
2019-08-28 02:30:00,48.51,-36.465,60.6870358891,3.96,-0.045,3.9602556736,44.55,-36.42,57.5423226851,135.37,41.4,14.27,43.790328841,3.96,-0.045,3.9602556736,41.4,14.27,43.790328841,135.55
2019-08-28 03:00:00,48.1055,-36.4705,60.3675119621,4.1155,-0.0405,4.1156992723,43.99,-36.43,57.1162411228,135.47,40.92,14.31,43.35,4.1155,-0.0405,4.1156992723,40.92,14.31,43.35,135.7
2019-08-28 03:30:00,47.7645,-36.4435,60.0797482726,4.3845,-0.0335,4.3846279774,43.38,-36.41,56.6349053147,135.66,40.36,14.46,42.8721494679,4.3845,-0.0335,4.3846279774,40.36,14.46,42.8721494679,135.9
2019-08-28 04:00:00,48.201,-33.701,58.8140612609,3.411,-0.011,3.4110177367,44.79,-33.69,56.0460542768,135.61,41.74,12.09,43.4556751184,3.411,-0.011,3.4110177367,41.74,12.09,43.4556751184,135.85
2019-08-28 04:30:00,48.168,-20.3735,52.2994811279,2.048,0.1365,2.0525438485,46.12,-20.51,50.4748897968,133.95,43.76,-0.63,43.7645347285,2.048,0.1365,2.0525438485,43.76,-0.63,43.7645347285,134.13
2019-08-28 05:00:00,48.267,-20.2015,52.3240278577,0.767,0.2485,0.8062513566,47.5,-20.45,51.7151090108,133.65,45.02,-0.66,45.0248375899,0.767,0.2485,0.8062513566,45.02,-0.66,45.0248375899,133.72
2019-08-28 05:30:00,48.393,-19.9445,52.3418143481,1.553,0.23550000000000001,1.570754357,46.84,-20.18,51.0021372101,133.15,44.43,-0.51,44.4329269799,1.553,0.23550000000000001,1.570754357,44.43,-0.51,44.4329269799,133.05
2019-08-28 06:00:00,49.134,-19.5165,52.8681731125,1.084,0.24350000000000002,1.1110122637,48.05,-19.76,51.9544040482,132.9,45.58,-0.16,45.5802808241,1.084,0.24350000000000002,1.1110122637,45.58,-0.16,45.5802808241,132.76
2019-08-28 06:30:00,51.023,-18.9555,54.4302995514,0.513,0.24450000000000002,0.5682862395,50.51,-19.2,54.0360999703,132.58,47.84,0.25,47.8406532146,0.513,0.24450000000000002,0.5682862395,47.84,0.25,47.8406532146,132.44
2019-08-28 07:00:00,52.4485,-18.0015,55.4517732313,1.0285,0.2985,1.0709409414,51.42,-18.3,54.5793587357,132.08,48.71,1.0,48.7202637513,1.0285,0.2985,1.0709409414,48.71,1.0,48.7202637513,131.95
2019-08-28 07:30:00,54.5565,-17.645,57.3389720631,2.6565000000000003,0.155,2.6610180852000003,51.9,-17.8,54.8675678338,131.87,49.16,1.4100000000000001,49.180216551,2.6565000000000003,0.155,2.6610180852000003,49.16,1.4100000000000001,49.180216551,131.75
2019-08-28 08:00:00,56.3915,-17.0855,58.9229631171,2.5515,0.1245,2.5545356721,53.84,-17.21,56.5237091847,131.53,50.92,1.87,50.954325626,2.5515,0.1245,2.5545356721,50.92,1.87,50.954325626,131.35
2019-08-28 08:30:00,59.119,-15.9385,61.2298288684,2.879,0.1715,2.8841035436,56.24,-16.11,58.5018777476,131.08,53.21,2.83,53.2852043254,2.879,0.1715,2.8841035436,53.21,2.83,53.2852043254,131.13
2019-08-28 09:00:00,60.0995,-15.6165,62.095289455,5.6595,0.0235,5.6595487894000005,54.44,-15.64,56.6420621094,131.04,51.52,3.26,51.623037493,5.6595,0.0235,5.6595487894000005,51.52,3.26,51.623037493,131.18
2019-08-28 09:30:00,60.961,-15.5635,62.9163417027,5.981,-0.0235,5.9810461669,54.98,-15.54,57.1339828823,131.25,52.0,3.39,52.1103838021,5.981,-0.0235,5.9810461669,52.0,3.39,52.1103838021,131.18
2019-08-28 10:00:00,61.2735,-15.665,63.24424106,6.4735,0.015,6.4735173785,54.8,-15.68,56.9991438532,131.48,51.86,3.3,51.9648881457,6.4735,0.015,6.4735173785,51.86,3.3,51.9648881457,131.32
2019-08-28 10:30:00,60.5695,-15.9055,62.6230729085,10.2495,-1.9255,10.4287966947,50.32,-13.98,52.2258824722,131.44,47.65,4.87,47.8982191736,10.2495,-1.9255,10.4287966947,47.65,4.87,47.8982191736,131.32
2019-08-28 11:00:00,60.639,-15.7575,62.6529099663,10.719,-2.2575,10.9541438392,49.92,-13.5,51.7132130118,131.22,47.23,5.22,47.5175893749,10.719,-2.2575,10.9541438392,47.23,5.22,47.5175893749,131.07
2019-08-28 11:30:00,60.658,-15.579,62.6266573034,11.108,-2.3890000000000002,11.3619974036,49.55,-13.19,51.2755165747,131.43,46.95,5.57,47.279249148,11.108,-2.3890000000000002,11.3619974036,46.95,5.57,47.279249148,131.3
2019-08-28 12:00:00,60.142,-15.5505,62.1198697218,15.122,-2.6405000000000003,15.3508020719,45.02,-12.91,46.8344798199,131.54,42.7,5.87,43.1015881378,15.122,-2.6405000000000003,15.3508020719,42.7,5.87,43.1015881378,131.42
2019-08-28 12:30:00,60.0205,-15.7165,62.0440874903,17.8505,-2.7865,18.0666801737,42.17,-12.93,44.1077521531,131.37,39.97,5.75,40.3814734748,17.8505,-2.7865,18.0666801737,39.97,5.75,40.3814734748,131.25
2019-08-28 13:00:00,59.5425,-15.8925,61.6269491578,17.1225,-2.7525,17.3423257523,42.42,-13.14,44.4085126975,131.75,40.27,5.66,40.6658148818,17.1225,-2.7525,17.3423257523,40.27,5.66,40.6658148818,131.63
2019-08-28 13:30:00,57.5205,-16.322,59.7914342047,25.0605,-3.642,25.3237600733,32.46,-12.68,34.8487302495,131.94,30.93,6.08,31.5219177716,25.0605,-3.642,25.3237600733,30.93,6.08,31.5219177716,131.82
2019-08-28 14:00:00,57.1315,-16.4675,59.457437285,23.6915,-3.4675000000000002,23.9439079622,33.44,-13.0,35.8780378505,131.98,31.85,5.79,32.3720033362,23.6915,-3.4675000000000002,23.9439079622,31.85,5.79,32.3720033362,131.85
2019-08-28 14:30:00,56.5185,-16.2075,58.7964616155,23.7585,-2.4875,23.8883649189,32.76,-13.72,35.5169818538,131.72,31.15,5.09,31.563120885,23.7585,-2.4875,23.8883649189,31.15,5.09,31.563120885,131.59
2019-08-28 15:00:00,56.285,-15.804,58.4616766865,25.805,-1.6840000000000002,25.8598894236,30.48,-14.12,33.5917370792,131.8,28.99,4.72,29.3717296052,25.805,-1.6840000000000002,25.8598894236,28.99,4.72,29.3717296052,131.68
2019-08-28 15:30:00,53.455,-15.3035,55.6024652084,43.845,-4.2735,44.0527732073,9.61,-11.03,14.6291831624,131.47,9.52,7.41,12.0639338526,43.845,-4.2735,44.0527732073,9.52,7.41,12.0639338526,131.34
2019-08-28 16:00:00,54.2105,-15.782,56.4610470524,32.2705,-2.682,32.3817586652,21.94,-13.1,25.5533481172,131.66,21.03,5.55,21.7500206896,32.2705,-2.682,32.3817586652,21.03,5.55,21.7500206896,131.53
2019-08-28 16:30:00,53.87,-15.0845,55.9421043602,40.02,-3.4545,40.1688183825,13.85,-11.63,18.0853366018,131.73,13.44,6.9,15.1077331192,40.02,-3.4545,40.1688183825,13.44,6.9,15.1077331192,131.58
2019-08-28 17:00:00,53.8175,-15.0535,55.8831921824,44.4075,-4.2835,44.6136125919,9.41,-10.77,14.3017831056,131.63,9.28,7.66,12.0330378542,44.4075,-4.2835,44.6136125919,9.28,7.66,12.0330378542,131.48
2019-08-28 17:30:00,56.1435,-15.824,58.3308800572,35.8435,-2.954,35.9650192305,20.3,-12.87,24.035950158,131.74,19.47,5.76,20.3041498221,35.8435,-2.954,35.9650192305,19.47,5.76,20.3041498221,131.61
2019-08-28 18:00:00,57.8345,-16.011,60.0098451194,29.1145,-2.201,29.1975771469,28.72,-13.81,31.8677658458,131.91,27.41,4.98,27.8587239478,29.1145,-2.201,29.1975771469,27.41,4.98,27.8587239478,131.78
2019-08-28 18:30:00,59.5,-15.926,61.5945409594,19.73,-1.146,19.7632541855,39.77,-14.78,42.4276006863,131.84,37.81,4.19,38.0414537051,19.73,-1.146,19.7632541855,37.81,4.19,38.0414537051,131.71
2019-08-28 19:00:00,60.247,-15.803,62.2851171469,11.617,-0.47300000000000003,11.6266253917,48.63,-15.33,50.9890753005,131.65,46.04,3.65,46.1844573423,11.617,-0.47300000000000003,11.6266253917,46.04,3.65,46.1844573423,131.52
2019-08-28 19:30:00,60.597,-15.8155,62.6268828,5.377,-0.0855,5.3776797274,55.22,-15.73,57.4167336236,131.53,52.25,3.24,52.3503591201,5.377,-0.0855,5.3776797274,52.25,3.24,52.3503591201,131.4
2019-08-28 20:00:00,61.2105,-15.7085,63.1940051152,2.9205,0.0815,2.9216369555,58.29,-15.79,60.3907956563,131.47,55.14,3.19,55.232198037,2.9205,0.0815,2.9216369555,55.14,3.19,55.232198037,131.34
2019-08-28 20:30:00,62.4005,-15.49,64.2943426769,1.6905000000000001,0.22,1.7047551877,60.71,-15.71,62.7097137611,131.41,57.41,3.2800000000000002,57.5036216251,1.6905000000000001,0.22,1.7047551877,57.41,3.2800000000000002,57.5036216251,131.3
2019-08-28 21:00:00,63.7235,-15.125,65.4938934348,1.4935,0.155,1.5015216449,62.23,-15.28,64.0784776661,131.38,58.84,3.71,58.9568460825,1.4935,0.155,1.5015216449,58.84,3.71,58.9568460825,131.3
2019-08-28 21:30:00,62.565,-15.811,64.5319064185,1.455,0.129,1.4607073629,61.11,-15.94,63.1546965791,131.63,57.82,3.13,57.9046569802,1.455,0.129,1.4607073629,57.82,3.13,57.9046569802,131.58
2019-08-28 22:00:00,60.438,-16.3275,62.6046252305,1.3980000000000001,0.07250000000000001,1.3998786555,59.04,-16.4,61.2754567506,132.12,55.86,2.85,55.9326568294,1.3980000000000001,0.07250000000000001,1.3998786555,55.86,2.85,55.9326568294,132.09
2019-08-28 22:30:00,58.7075,-16.8475,61.0770727237,1.3675,0.07250000000000001,1.3694204979,57.34,-16.92,59.7842955968,132.05,54.23,2.32,54.2796029831,1.3675,0.07250000000000001,1.3694204979,54.23,2.32,54.2796029831,132.02
2019-08-28 23:00:00,56.045,-17.4475,58.6980176944,1.435,0.0825,1.4373695593,54.61,-17.53,57.3546249225,132.37,51.69,1.83,51.7223839358,1.435,0.0825,1.4373695593,51.69,1.83,51.7223839358,132.34
2019-08-28 23:30:00,53.308,-18.935,56.5709915858,1.718,0.095,1.7206245959,51.59,-19.03,54.9878986687,133.94,48.91,0.8,48.9165421918,1.718,0.095,1.7206245959,48.91,0.8,48.9165421918,133.92
2019-08-29 00:00:00,51.3725,-19.475,54.9400526142,1.6525,0.125,1.6572209418,49.72,-19.6,53.4437872909,133.87,47.22,0.22,47.2205124919,1.6525,0.125,1.6572209418,47.22,0.22,47.2205124919,133.85
2019-08-29 00:30:00,50.4715,-18.6225,53.7974889609,1.7715,0.1375,1.7768282134,48.7,-18.76,52.1883856811,131.68,46.12,0.4,46.1217345728,1.7715,0.1375,1.7768282134,46.12,0.4,46.1217345728,131.66
2019-08-29 01:00:00,50.507,-18.582,53.8167982418,1.2469999999999999,0.11800000000000001,1.2525705569,49.26,-18.7,52.6900142342,131.5,46.66,0.39,46.6616298472,1.2469999999999999,0.11800000000000001,1.2525705569,46.66,0.39,46.6616298472,131.48
2019-08-29 01:30:00,51.517,-18.489,54.7343074314,1.477,-0.259,1.4995365951,50.04,-18.23,53.257248333,131.5,47.4,0.88,47.4081680726,1.477,-0.259,1.4995365951,47.4,0.88,47.4081680726,131.48
2019-08-29 02:00:00,51.8235,-18.708,55.0968639421,2.1635,-0.318,2.1867455842,49.66,-18.39,52.9557145169,131.69,47.06,0.75,47.0659760336,2.1635,-0.318,2.1867455842,47.06,0.75,47.0659760336,131.68
2019-08-29 02:30:00,51.2855,-18.7855,54.6177399798,2.2455,-0.35550000000000004,2.2734666261,49.04,-18.43,52.3888012842,131.74,46.54,0.76,46.5462050011,2.2455,-0.35550000000000004,2.2734666261,46.54,0.76,46.5462050011,131.73
2019-08-29 03:00:00,51.1265,-18.57,54.3945208845,2.2165,-0.37,2.2471698311,48.91,-18.2,52.1864743013,131.82,46.35,0.98,46.3603591444,2.2165,-0.37,2.2471698311,46.35,0.98,46.3603591444,131.8
2019-08-29 03:30:00,50.882,-18.69,54.206033096,3.102,-0.39,3.1264203172,47.78,-18.3,51.1646205888,131.88,45.3,0.89,45.3087419821,3.102,-0.39,3.1264203172,45.3,0.89,45.3087419821,131.86
2019-08-29 04:00:00,50.959,-18.621,54.254597243,2.859,-0.421,2.8898307909,48.1,-18.2,51.4281051566,131.93,45.58,1.01,45.5911888417,2.859,-0.421,2.8898307909,45.58,1.01,45.5911888417,131.92
2019-08-29 04:30:00,51.094,-18.6305,54.384670324,2.9939999999999998,-0.4305,3.024791935,48.1,-18.2,51.4281051566,131.87,45.58,0.99,45.5907501583,2.9939999999999998,-0.4305,3.024791935,45.58,0.99,45.5907501583,131.87
2019-08-29 05:00:00,50.2055,-19.074,53.7067007574,3.8155,-0.444,3.8412467052,46.39,-18.63,49.991089206,131.87,44.02,0.58,44.0238208246,3.8155,-0.444,3.8412467052,44.02,0.58,44.0238208246,131.87
2019-08-29 05:30:00,50.6455,-18.671,53.9775222778,3.6955,-0.511,3.7306623072000002,46.95,-18.16,50.3397268566,131.6,44.56,1.0,44.5712194134,3.6955,-0.511,3.7306623072000002,44.56,1.0,44.5712194134,131.6
2019-08-29 06:00:00,51.449,-18.5285,54.683680502,3.589,-0.5085000000000001,3.6248438932,47.86,-18.02,51.1400039108,132.49,45.41,1.35,45.4300627338,3.589,-0.5085000000000001,3.6248438932,45.41,1.35,45.4300627338,132.5
2019-08-29 06:30:00,52.8865,-18.3225,55.9704912298,3.0665,-0.49250000000000005,3.1057975626,49.82,-17.83,52.9144715555,132.14,47.22,1.46,47.2425655527,3.0665,-0.49250000000000005,3.1057975626,47.22,1.46,47.2425655527,132.15
2019-08-29 07:00:00,54.5325,-17.879,57.3886068593,3.3225,-0.509,3.3612627463,51.21,-17.37,54.0756969442,132.05,48.54,1.87,48.5760074522,3.3225,-0.509,3.3612627463,48.54,1.87,48.5760074522,132.11
2019-08-29 07:30:00,56.7745,-17.4285,59.3893632101,5.1645,-0.47850000000000004,5.1866195638,51.61,-16.95,54.3221372923,131.95,48.9,2.24,48.9512778178,5.1645,-0.47850000000000004,5.1866195638,48.9,2.24,48.9512778178,132.0
2019-08-29 08:00:00,58.609,-16.5655,60.9050956099,8.819,-0.6455000000000001,8.8425918853,49.79,-15.92,52.2732292861,131.51,47.26,3.13,47.3635355522,8.819,-0.6455000000000001,8.8425918853,47.26,3.13,47.3635355522,131.54
2019-08-29 08:30:00,59.5695,-16.295,61.7580145022,16.8695,-1.045,16.9018358544,42.7,-15.25,45.3415096793,131.68,40.54,3.69,40.7075877448,16.8695,-1.045,16.9018358544,40.54,3.69,40.7075877448,131.71
2019-08-29 09:00:00,59.3065,-16.301,61.5059634771,26.5865,-2.101,26.669386630600002,32.72,-14.2,35.6684510457,131.5,31.16,4.5600000000000005,31.4918910198,26.5865,-2.101,26.669386630600002,31.16,4.5600000000000005,31.4918910198,131.51
2019-08-29 09:30:00,58.7535,-15.716,60.8191287199,29.9735,-2.836,30.1073678399,28.78,-12.88,31.5306644396,131.07,27.46,5.65,28.0352296227,29.9735,-2.836,30.1073678399,27.46,5.65,28.0352296227,131.08
2019-08-29 10:00:00,57.8265,-15.47,59.860045124,34.8865,-3.43,35.0547112704,22.94,-12.04,25.9076282203,131.1,22.0,6.42,22.9176002234,34.8865,-3.43,35.0547112704,22.0,6.42,22.9176002234,131.08
2019-08-29 10:30:00,55.7595,-15.066,57.7590356243,44.8595,-4.636,45.0984172256,10.9,-10.43,15.0862487054,131.13,10.81,7.88,13.3772381305,44.8595,-4.636,45.0984172256,10.81,7.88,13.3772381305,131.13
2019-08-29 11:00:00,54.8015,-14.462,56.677630916,48.2715,-5.622,48.5977838615,6.53,-8.84,10.9902911699,130.84,6.65,9.26,11.4004429738,48.2715,-5.622,48.5977838615,6.65,9.26,11.4004429738,130.83
2019-08-29 11:30:00,54.0035,-13.858,55.7532257026,51.2435,-5.7379999999999995,51.5637560332,2.76,-8.12,8.5762462651,130.91,3.08,9.93,10.3966965907,51.2435,-5.7379999999999995,51.5637560332,3.08,9.93,10.3966965907,130.9
2019-08-29 12:00:00,57.687,-14.167,59.4011267402,42.767,-4.967,43.0544698957,14.92,-9.2,17.528445453,131.0,14.49,9.03,17.0734003643,42.767,-4.967,43.0544698957,14.49,9.03,17.0734003643,131.06
2019-08-29 12:30:00,54.899,-14.2575,56.7201596194,48.649,-4.5775,48.8638793717,6.25,-9.68,11.5223652086,131.41,6.35,8.62,10.7063952851,48.649,-4.5775,48.8638793717,6.35,8.62,10.7063952851,131.44
2019-08-29 13:00:00,54.947,-15.0035,56.9585623173,46.487,-5.1135,46.7673930346,8.46,-9.89,13.0147493253,131.37,8.45,8.42,11.9289102604,46.487,-5.1135,46.7673930346,8.45,8.42,11.9289102604,131.35
2019-08-29 13:30:00,57.3695,-15.865,59.5227498966,31.5295,-2.705,31.6453218541,25.84,-13.16,28.9981240773,131.87,24.77,5.62,25.3995531457,31.5295,-2.705,31.6453218541,24.77,5.62,25.3995531457,131.84
2019-08-29 14:00:00,58.3895,-15.8115,60.4924560793,25.5395,-2.2815,25.6412032186,32.85,-13.53,35.5272205499,131.87,31.29,5.29,31.7340227516,25.5395,-2.2815,25.6412032186,31.29,5.29,31.7340227516,131.97
2019-08-29 14:30:00,57.106,-15.8075,59.2534580615,27.516,-2.1775,27.6020246042,29.59,-13.63,32.5782903173,131.71,28.25,5.14,28.7137963356,27.516,-2.1775,27.6020246042,28.25,5.14,28.7137963356,131.74
2019-08-29 15:00:00,57.5605,-15.701,59.6634943768,28.3905,-2.3810000000000002,28.4901676241,29.17,-13.32,32.0672933064,131.68,27.86,5.43,28.3842297764,28.3905,-2.3810000000000002,28.4901676241,27.86,5.43,28.3842297764,131.74
2019-08-29 15:30:00,57.649,-15.7455,59.7605887793,29.679,-2.5055,29.7845693481,27.97,-13.24,30.9454116146,131.73,26.73,5.5,27.2899780139,29.679,-2.5055,29.7845693481,26.73,5.5,27.2899780139,131.68
2019-08-29 16:00:00,57.454,-15.7945,59.5854709325,33.064,-2.7745,33.1802041321,24.39,-13.02,27.6476490863,131.64,23.44,5.71,24.1254575086,33.064,-2.7745,33.1802041321,23.44,5.71,24.1254575086,131.58
2019-08-29 16:30:00,58.8675,-15.8175,60.9555236422,26.0675,-2.4175,26.1793594746,32.8,-13.4,35.4316242924,131.86,31.26,5.41,31.7246859717,26.0675,-2.4175,26.1793594746,31.26,5.41,31.7246859717,131.79
2019-08-29 17:00:00,60.1505,-15.7775,62.1853049884,23.4305,-2.0175,23.5171987384,36.72,-13.76,39.2134670745,131.97,34.99,5.13,35.3640636805,23.4305,-2.0175,23.5171987384,34.99,5.13,35.3640636805,131.91
2019-08-29 17:30:00,60.9645,-15.7165,62.9577527593,22.5645,-1.6065,22.6216158243,38.4,-14.11,40.9102933258,131.72,36.58,4.76,36.8883992605,22.5645,-1.6065,22.6216158243,36.58,4.76,36.8883992605,131.65
2019-08-29 18:00:00,63.286,-15.5895,65.1778360047,17.046,-1.4095,17.1041751117,46.24,-14.18,48.3653801805,131.48,43.88,4.68,44.1288658363,17.046,-1.4095,17.1041751117,43.88,4.68,44.1288658363,131.44
2019-08-29 18:30:00,64.6575,-15.399000000000001,66.4659424612,11.6475,-1.079,11.6973713821,53.01,-14.32,54.9101311235,131.44,50.28,4.6,50.489983165,11.6475,-1.079,11.6973713821,50.28,4.6,50.489983165,131.44
2019-08-29 19:00:00,64.7125,-15.217,66.4775506863,10.7125,-0.9570000000000001,10.7551617956,54.0,-14.26,55.851119953,131.33,51.18,4.65,51.3908055979,10.7125,-0.9570000000000001,10.7551617956,51.18,4.65,51.3908055979,131.32
2019-08-29 19:30:00,63.791,-15.8595,65.7329097275,9.781,-0.9695,9.8289313381,54.01,-14.89,56.0249248103,131.47,51.18,4.08,51.3423684689,9.781,-0.9695,9.8289313381,51.18,4.08,51.3423684689,131.47
2019-08-29 20:00:00,63.436,-15.9875,65.4196167235,7.486,-0.6775,7.5165951235,55.95,-15.31,58.0068840742,131.27,52.97,3.61,53.0928714612,7.486,-0.6775,7.5165951235,52.97,3.61,53.0928714612,131.3
2019-08-29 20:30:00,63.794,-15.877,65.7400453681,6.354,-0.637,6.3858503741,57.44,-15.24,59.427360702,131.02,54.36,3.65,54.4824017459,6.354,-0.637,6.3858503741,54.36,3.65,54.4824017459,131.15
2019-08-29 21:00:00,63.8,-16.2195,65.8294172863,6.78,-0.7295,6.8191326611,57.02,-15.49,59.0865509232,131.45,53.97,3.51,54.084017972,6.78,-0.7295,6.8191326611,53.97,3.51,54.084017972,131.56
2019-08-29 21:30:00,62.9235,-16.3945,65.0241992069,6.3335,-0.7245,6.3748037225,56.59,-15.67,58.7194771775,131.82,53.61,3.47,53.7221834999,6.3335,-0.7245,6.3748037225,53.61,3.47,53.7221834999,131.92
2019-08-29 22:00:00,61.076,-16.81,63.3470905094,5.966,-0.7000000000000001,6.0069256696,55.11,-16.11,57.4164105461,131.96,52.21,3.04,52.2984292307,5.966,-0.7000000000000001,6.0069256696,52.21,3.04,52.2984292307,132.07
2019-08-29 22:30:00,59.1005,-17.146,61.5374228925,5.0405,-0.626,5.0792239811,54.06,-16.52,56.5278161616,132.05,51.21,2.69,51.2806025706,5.0405,-0.626,5.0792239811,51.21,2.69,51.2806025706,132.16
2019-08-29 23:00:00,56.946,-17.744,59.6464286609,5.026,-0.614,5.0633656791,51.92,-17.13,54.6728753588,132.74,49.16,2.29,49.2133081595,5.026,-0.614,5.0633656791,49.16,2.29,49.2133081595,132.9
2019-08-29 23:30:00,54.8635,-18.7775,57.9879137278,5.3535,-0.5675,5.3834950079,49.51,-18.21,52.7526700746,133.56,46.95,1.45,46.9723855047,5.3535,-0.5675,5.3834950079,46.95,1.45,46.9723855047,133.71
2019-08-30 00:00:00,52.774,-18.904,56.0576158251,5.054,-0.504,5.0790680247,47.72,-18.4,51.1444855287,131.92,45.4,0.81,45.407225196,5.054,-0.504,5.0790680247,45.4,0.81,45.407225196,132.08
2019-08-30 00:30:00,51.4945,-18.6395,54.7641715951,4.2345,-0.4595,4.2593579915,47.26,-18.18,50.6361530924,130.86,44.91,0.7000000000000001,44.9154550239,4.2345,-0.4595,4.2593579915,44.91,0.7000000000000001,44.9154550239,131.02
2019-08-30 01:00:00,50.863,-18.7115,54.1956179156,4.393,-0.5015000000000001,4.4215326811,46.47,-18.21,49.9105700228,131.42,44.16,0.8200000000000001,44.1676125685,4.393,-0.5015000000000001,4.4215326811,44.16,0.8200000000000001,44.1676125685,131.59
2019-08-30 01:30:00,50.856,-18.7665,54.208064513,5.066,-0.5065000000000001,5.0912570403,45.79,-18.26,49.2965688461,131.53,43.53,0.8,43.5373506314,5.066,-0.5065000000000001,5.0912570403,43.53,0.8,43.5373506314,131.7
2019-08-30 02:00:00,50.658,-19.294,54.2078536745,5.4879999999999995,-0.5740000000000001,5.5179362084,45.17,-18.72,48.8954732056,131.8,42.94,0.41000000000000003,42.9419573378,5.4879999999999995,-0.5740000000000001,5.5179362084,42.94,0.41000000000000003,42.9419573378,131.97
