Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-30 02:30:00,50.2225,-19.954,54.0412955271,5.6225000000000005,-0.614,5.6559262946,44.6,-19.34,48.6127102721,132.73,42.46,0.07,42.4600577013,5.6225000000000005,-0.614,5.6559262946,42.46,0.07,42.4600577013,132.9
2019-08-30 03:00:00,50.0125,-20.019,53.8703120211,5.7625,-0.6890000000000001,5.8035443696,44.25,-19.33,48.2877976305,132.8,42.09,0.07,42.0900582086,5.7625,-0.6890000000000001,5.8035443696,42.09,0.07,42.0900582086,132.97
2019-08-30 03:30:00,49.684,-20.4115,53.7133985915,5.634,-0.6815,5.6750681273,44.05,-19.73,48.2667110957,133.13,41.9,-0.15,41.9002684956,5.634,-0.6815,5.6750681273,41.9,-0.15,41.9002684956,133.3
2019-08-30 04:00:00,49.3705,-20.4585,53.4415240473,5.5105,-0.6785,5.5521142369,43.86,-19.78,48.1139065136,133.0,41.72,-0.21,41.7205285201,5.5105,-0.6785,5.5521142369,41.72,-0.21,41.7205285201,133.17
2019-08-30 04:30:00,49.3445,-20.04,53.2586263459,5.5845,-0.71,5.6294529264,43.76,-19.33,47.8391732788,132.52,41.62,0.0,41.62,5.5845,-0.71,5.6294529264,41.62,0.0,41.62,132.71
2019-08-30 05:00:00,49.378,-19.798000000000002,53.1991323989,5.698,-0.668,5.7370225727,43.68,-19.13,47.6854202037,132.11,41.56,0.08,41.560076997,5.698,-0.668,5.7370225727,41.56,0.08,41.560076997,132.29
2019-08-30 05:30:00,49.935,-19.58,53.6365605254,5.635,-0.71,5.6795532395,44.3,-18.87,48.1514994574,131.86,42.17,0.30000000000000004,42.1710670958,5.635,-0.71,5.6795532395,42.17,0.30000000000000004,42.1710670958,132.05
2019-08-30 06:00:00,50.2905,-19.8145,54.053203425,7.1905,-0.8345,7.2387623597,43.1,-18.98,47.0940590733,132.57,41.02,0.38,41.0217600793,7.1905,-0.8345,7.2387623597,41.02,0.38,41.0217600793,132.76
2019-08-30 06:30:00,51.8085,-20.0295,55.5454907486,7.7085,-0.8895000000000001,7.7596509264,44.1,-19.14,48.0744173132,133.44,41.96,0.51,41.9630992659,7.7085,-0.8895000000000001,7.7596509264,41.96,0.51,41.9630992659,133.63
2019-08-30 07:00:00,52.8235,-19.535,56.3199642867,7.5835,-0.8250000000000001,7.6282433922,45.24,-18.71,48.9563244127,133.23,43.01,0.87,43.0187982166,7.5835,-0.8250000000000001,7.6282433922,43.01,0.87,43.0187982166,133.42
2019-08-30 07:30:00,55.9225,-17.846,58.7009857008,8.0925,-0.896,8.1419513785,47.83,-16.95,50.7445701529,131.92,45.39,2.21,45.44376965,8.0925,-0.896,8.1419513785,45.39,2.21,45.44376965,132.11
2019-08-30 08:00:00,57.242,-17.8955,59.9741234555,10.972,-1.0155,11.0188939667,46.27,-16.88,49.2528912857,132.05,43.96,2.33,44.0217048738,10.972,-1.0155,11.0188939667,43.96,2.33,44.0217048738,132.24
2019-08-30 08:30:00,60.0845,-16.7935,62.3872485569,10.8545,-1.1035,10.910448318,49.23,-15.69,51.6698074314,132.21,46.67,3.48,46.7995651689,10.8545,-1.1035,10.910448318,46.67,3.48,46.7995651689,132.4
2019-08-30 09:00:00,61.1475,-16.464,63.3251928718,12.5875,-1.194,12.6440022244,48.56,-15.27,50.9042876387,132.21,46.06,3.85,46.2206241844,12.5875,-1.194,12.6440022244,46.06,3.85,46.2206241844,132.4
2019-08-30 09:30:00,61.41,-16.547,63.6002461395,15.23,-1.177,15.275412564,46.18,-15.37,48.6706205015,132.34,43.81,3.79,43.9736307348,15.23,-1.177,15.275412564,43.81,3.79,43.9736307348,132.51
2019-08-30 10:00:00,60.89,-16.554,63.1001348335,20.09,-1.554,20.150012804,40.8,-15.0,43.469989648,132.67,38.77,4.17,38.9936122974,20.09,-1.554,20.150012804,38.77,4.17,38.9936122974,132.85
2019-08-30 10:30:00,60.0345,-16.465,62.2514049259,21.2845,-1.495,21.336938985,38.75,-14.97,41.5411049444,131.96,36.92,4.06,37.1425631856,21.2845,-1.495,21.336938985,36.92,4.06,37.1425631856,132.14
2019-08-30 11:00:00,59.538,-16.6535,61.8232359736,22.928,-1.6235,22.9854070282,36.61,-15.03,39.5751563484,132.78,34.82,4.13,35.0640742071,22.928,-1.6235,22.9854070282,34.82,4.13,35.0640742071,132.96
2019-08-30 11:30:00,57.6655,-16.4415,59.9635957269,30.8155,-2.7615,30.9389870956,26.85,-13.68,30.1341152185,132.37,25.67,5.27,26.2053773108,30.8155,-2.7615,30.9389870956,25.67,5.27,26.2053773108,132.56
2019-08-30 12:00:00,57.116,-16.631,59.4880460009,36.316,-3.271,36.4630127252,20.8,-13.36,24.721035577,132.53,19.99,5.57,20.7515059694,36.316,-3.271,36.4630127252,19.99,5.57,20.7515059694,132.72
2019-08-30 12:30:00,56.603,-16.5715,58.9789303163,40.503,-4.0815,40.7081275822,16.1,-12.49,20.3767048367,132.38,15.56,6.31,16.7907623412,40.503,-4.0815,40.7081275822,15.56,6.31,16.7907623412,132.57
2019-08-30 13:00:00,56.8675,-17.338,59.45181915,29.2975,-2.608,29.4133502045,27.57,-14.73,31.2582437127,132.38,26.32,4.31,26.6705549249,29.2975,-2.608,29.4133502045,26.32,4.31,26.6705549249,132.57
2019-08-30 13:30:00,55.4035,-17.356,58.058406353,36.3535,-2.826,36.4631764696,19.05,-14.53,23.958785445,132.77,18.32,4.52,18.8693614094,36.3535,-2.826,36.4631764696,18.32,4.52,18.8693614094,132.95
2019-08-30 14:00:00,54.368,-17.04,56.9757933161,34.338,-3.26,34.4924026997,20.03,-13.78,24.3123281485,132.1,19.2,5.02,19.8454125681,34.338,-3.26,34.4924026997,19.2,5.02,19.8454125681,132.27
2019-08-30 14:30:00,54.6675,-16.9615,57.2383441279,33.5575,-3.2115,33.7108222756,21.11,-13.75,25.1931458933,131.96,20.23,5.04,20.8483692408,33.5575,-3.2115,33.7108222756,20.23,5.04,20.8483692408,132.13
2019-08-30 15:00:00,54.612,-17.1655,57.2461783375,27.432,-2.2255,27.5221269936,27.18,-14.94,31.015415522,132.01,25.94,3.98,26.2435515889,27.432,-2.2255,27.5221269936,25.94,3.98,26.2435515889,132.17
2019-08-30 15:30:00,53.339,-17.1575,56.0306052729,34.989,-2.9175,35.110424766,18.35,-14.24,23.2271414513,132.29,17.65,4.64,18.2497150663,34.989,-2.9175,35.110424766,17.65,4.64,18.2497150663,132.42
2019-08-30 16:00:00,54.326,-17.3825,57.0391583235,30.386,-2.7725,30.5122229975,23.94,-14.61,28.0459569279,132.29,22.94,4.38,23.3544000137,30.386,-2.7725,30.5122229975,22.94,4.38,23.3544000137,132.36
2019-08-30 16:30:00,55.3635,-17.201,57.9740591407,29.0135,-2.601,29.1298538144,26.35,-14.6,30.1244502025,132.01,25.19,4.27,25.5493444143,29.0135,-2.601,29.1298538144,25.19,4.27,25.5493444143,132.08
2019-08-30 17:00:00,57.7725,-17.1595,60.2669909362,21.8825,-1.9495,21.9691683161,35.89,-15.21,38.9799461262,131.71,34.13,3.71,34.3310500859,21.8825,-1.9495,21.9691683161,34.13,3.71,34.3310500859,131.78
2019-08-30 17:30:00,60.469,-16.7665,62.7504221759,15.039,-1.3265,15.0973879612,45.43,-15.44,47.9820643574,131.56,43.08,3.5,43.221943501,15.039,-1.3265,15.0973879612,43.08,3.5,43.221943501,131.65
2019-08-30 18:00:00,62.556,-16.195,64.6183500331,11.516,-1.095,11.5679419518,51.04,-15.1,53.2267940045,131.56,48.33,3.84,48.4823112073,11.516,-1.095,11.5679419518,48.33,3.84,48.4823112073,131.65
2019-08-30 18:30:00,61.75,-16.587,63.9389636216,15.56,-1.097,15.5986220225,46.19,-15.49,48.7181300955,131.45,43.86,3.47,43.9970510375,15.56,-1.097,15.5986220225,43.86,3.47,43.9970510375,131.56
2019-08-30 19:00:00,61.966,-16.6055,64.1523794278,12.016,-1.0855,12.0649312576,49.95,-15.52,52.3055723609,131.31,47.32,3.4,47.4419898402,12.016,-1.0855,12.0649312576,47.32,3.4,47.4419898402,131.44
2019-08-30 19:30:00,62.449,-16.4885,64.5890720885,7.459,-0.8685,7.5093923356,54.99,-15.62,57.1654134945,131.05,52.07,3.26,52.1719512765,7.459,-0.8685,7.5093923356,52.07,3.26,52.1719512765,131.22
2019-08-30 20:00:00,61.855,-16.3515,63.9797825664,6.445,-0.6815,6.4809310481,55.41,-15.67,57.5831312105,130.99,52.45,3.22,52.5487478443,6.445,-0.6815,6.4809310481,52.45,3.22,52.5487478443,131.15
2019-08-30 20:30:00,62.48,-16.2015,64.5464096775,6.53,-0.7315,6.5708441048,55.95,-15.47,58.0493186868,131.29,52.96,3.47,53.0735574462,6.53,-0.7315,6.5708441048,52.96,3.47,53.0735574462,131.45
2019-08-30 21:00:00,62.3135,-16.4575,64.4501480875,5.6235,-0.7275,5.67036229,56.69,-15.73,58.8318706145,131.47,53.69,3.2800000000000002,53.7900966722,5.6235,-0.7275,5.67036229,53.69,3.2800000000000002,53.7900966722,131.63
2019-08-30 21:30:00,60.6805,-16.9035,62.9908834078,5.9605,-0.6735,5.9984300029,54.72,-16.23,57.0761885553,131.6,51.81,2.85,51.8883281673,5.9605,-0.6735,5.9984300029,51.81,2.85,51.8883281673,131.77
2019-08-30 22:00:00,59.487,-17.315,61.9557293073,6.417,-0.775,6.4636300946,53.07,-16.54,55.587736957,132.06,50.22,2.66,50.2903966976,6.417,-0.775,6.4636300946,50.22,2.66,50.2903966976,132.23
2019-08-30 22:30:00,57.9965,-17.963,60.714605996,5.9065,-0.6930000000000001,5.9470153228000004,52.09,-17.27,54.8782379455,132.89,49.37,2.16,49.417228777,5.9065,-0.6930000000000001,5.9470153228000004,49.37,2.16,49.417228777,133.05
2019-08-30 23:00:00,55.97,-18.6195,58.9858176196,6.03,-0.7495,6.0764010936,49.94,-17.87,53.040932307,133.63,47.38,1.77,47.4130498914,6.03,-0.7495,6.0764010936,47.38,1.77,47.4130498914,133.8
2019-08-30 23:30:00,54.3035,-19.4475,57.6808058933,6.2935,-0.7775000000000001,6.3413443764,48.01,-18.67,51.5124159791,134.13,45.56,1.1400000000000001,45.5742602792,6.2935,-0.7775000000000001,6.3413443764,45.56,1.1400000000000001,45.5742602792,134.29
2019-08-31 00:00:00,52.763,-19.6775,56.312859768,6.173,-0.7175,6.214558331,46.59,-18.96,50.3001958247,133.6,44.35,0.68,44.3552127714,6.173,-0.7175,6.214558331,44.35,0.68,44.3552127714,133.76
2019-08-31 00:30:00,50.997,-19.7625,54.6923250123,6.687,-0.7825000000000001,6.7326276631,44.31,-18.98,48.2039054434,133.3,42.15,0.59,42.1541290979,6.687,-0.7825000000000001,6.7326276631,42.15,0.59,42.1541290979,133.46
2019-08-31 01:00:00,50.531,-20.168,54.4070784457,6.171,-0.758,6.217379271,44.36,-19.41,48.4206329988,133.87,42.19,0.27,42.19086394,6.171,-0.758,6.217379271,42.19,0.27,42.19086394,134.04
2019-08-31 01:30:00,49.9345,-20.161,53.8509072463,6.4945,-0.851,6.5500176526,43.44,-19.31,47.5385075491,133.13,41.32,0.19,41.3204368322,6.4945,-0.851,6.5500176526,41.32,0.19,41.3204368322,133.3
2019-08-31 02:00:00,49.7415,-20.1995,53.6864659155,6.6915,-0.8795000000000001,6.7490512296,43.05,-19.32,47.1864906515,133.36,40.97,0.28,40.9709567865,6.6915,-0.8795000000000001,6.7490512296,40.97,0.28,40.9709567865,133.53
2019-08-31 02:30:00,49.19,-20.4165,53.2587041924,7.54,-0.9565,7.6004271097,41.65,-19.46,45.9718837987,133.12,39.72,0.04,39.720020141,7.54,-0.9565,7.6004271097,39.72,0.04,39.720020141,133.29
2019-08-31 03:00:00,48.9145,-20.527,53.0470172512,7.6645,-0.9570000000000001,7.724015099,41.25,-19.57,45.6568439558,133.49,39.27,0.03,39.2700114591,7.6645,-0.9570000000000001,7.724015099,39.27,0.03,39.2700114591,133.67
2019-08-31 03:30:00,48.7425,-20.5335,52.8909815422,7.8725000000000005,-1.0135,7.9374705354,40.87,-19.52,45.2922432653,133.42,38.92,0.03,38.9200115622,7.8725000000000005,-1.0135,7.9374705354,38.92,0.03,38.9200115622,133.6
2019-08-31 04:00:00,48.578,-20.5765,52.7561791286,8.258,-0.9965,8.3179069633,40.32,-19.58,44.8227486886,133.51,38.39,0.07,38.3900638186,8.258,-0.9965,8.3179069633,38.39,0.07,38.3900638186,133.68
2019-08-31 04:30:00,49.1275,-20.118,53.0871470344,8.0975,-0.988,8.1575517314,41.03,-19.13,45.2704959107,133.58,39.06,0.5,39.0632000737,8.0975,-0.988,8.1575517314,39.06,0.5,39.0632000737,133.75
2019-08-31 05:00:00,49.216,-19.8945,53.0848922599,8.086,-0.9745,8.1445101909,41.13,-18.92,45.2729864268,133.62,39.21,0.75,39.2171722591,8.086,-0.9745,8.1445101909,39.21,0.75,39.2171722591,133.8
2019-08-31 05:30:00,49.492,-19.7115,53.2728945736,8.142,-1.0515,8.2096173023,41.35,-18.66,45.3653843806,133.47,39.36,0.93,39.3709855096,8.142,-1.0515,8.2096173023,39.36,0.93,39.3709855096,133.65
2019-08-31 06:00:00,50.2495,-19.377,53.856108096,8.3395,-1.047,8.4049669393,41.91,-18.33,45.7431634236,133.21,39.88,1.17,39.8971590467,8.3395,-1.047,8.4049669393,39.88,1.17,39.8971590467,133.41
2019-08-31 06:30:00,51.7395,-19.061,55.1388935439,8.3895,-1.061,8.4563249258,43.35,-18.0,46.9384969934,133.07,41.23,1.44,41.2551390738,8.3895,-1.061,8.4563249258,41.23,1.44,41.2551390738,133.33
2019-08-31 07:00:00,52.6445,-17.8535,55.5894849994,7.9545,-0.9335,8.0090881191,44.69,-16.92,47.7857980994,132.13,42.48,2.23,42.5384919808,7.9545,-0.9335,8.0090881191,42.48,2.23,42.5384919808,132.38
2019-08-31 07:30:00,54.496,-17.9465,57.375002207,7.396,-0.9465,7.4563180089,47.1,-17.0,50.0740451731,132.79,44.78,2.37,44.8426727571,7.396,-0.9465,7.4563180089,44.78,2.37,44.8426727571,133.03
2019-08-31 08:00:00,56.351,-17.5065,59.0077346053,7.571,-0.9465,7.6299346819,48.78,-16.56,51.5142892798,132.46,46.32,2.7,46.3986249796,7.571,-0.9465,7.6299346819,46.32,2.7,46.3986249796,132.75
2019-08-31 08:30:00,58.748,-16.9645,61.1483586391,9.078,-1.0545,9.1390401164,49.67,-15.91,52.1558913259,132.67,47.11,3.37,47.2303821708,9.078,-1.0545,9.1390401164,47.11,3.37,47.2303821708,133.03
2019-08-31 09:00:00,60.04,-16.552,62.2797744376,9.92,-0.962,9.9665362087,50.12,-15.59,52.4886892578,132.11,47.53,3.52,47.6601647081,9.92,-0.962,9.9665362087,47.53,3.52,47.6601647081,132.49
2019-08-31 09:30:00,60.0875,-16.52,62.3170767627,15.1375,-1.22,15.1865830999,44.95,-15.3,47.4825494261,132.27,42.67,3.83,42.8415429227,15.1375,-1.22,15.1865830999,42.67,3.83,42.8415429227,132.49
2019-08-31 10:00:00,58.4105,-16.7065,60.7527254738,26.5205,-2.3165,26.62147803,31.89,-14.39,34.9863430498,132.38,30.45,4.59,30.7940026629,26.5205,-2.3165,26.62147803,30.45,4.59,30.7940026629,132.59
2019-08-31 10:30:00,56.434,-16.519,58.8019873559,39.154,-4.289,39.3882119041,17.28,-12.23,21.1700566839,132.22,16.77,6.51,17.989246788,39.154,-4.289,39.3882119041,16.77,6.51,17.989246788,132.42
2019-08-31 11:00:00,54.748,-15.805,56.9836952908,44.028,-4.655,44.2733984352,10.72,-11.15,15.4674141342,132.07,10.54,7.44,12.9013642689,44.028,-4.655,44.2733984352,10.54,7.44,12.9013642689,132.26
2019-08-31 11:30:00,54.281,-15.499,56.4503849588,49.001,-6.019,49.3692856136,5.28,-9.48,10.8512119139,132.02,5.46,8.96,10.4925306766,49.001,-6.019,49.3692856136,5.46,8.96,10.4925306766,132.18
2019-08-31 12:00:00,53.641,-15.407,55.8097888367,49.801,-5.767,50.1337998759,3.84,-9.64,10.3766661313,131.96,4.1,8.8,9.7082439195,49.801,-5.767,50.1337998759,4.1,8.8,9.7082439195,132.11
2019-08-31 12:30:00,53.028,-14.855,55.0694090126,53.188,-6.6850000000000005,53.6064601424,-0.16,-8.17,8.1715665573,132.0,0.35000000000000003,10.14,10.1460386358,53.188,-6.6850000000000005,53.6064601424,0.35000000000000003,10.14,10.1460386358,132.11
2019-08-31 13:00:00,53.1095,-15.58,55.3475870319,47.4195,-5.77,47.7692566433,5.69,-9.81,11.3407318988,132.27,5.89,8.74,10.5394354688,47.4195,-5.77,47.7692566433,5.89,8.74,10.5394354688,132.37
2019-08-31 13:30:00,52.0595,-15.2805,54.2557390559,53.0895,-7.1205,53.5648815036,-1.03,-8.16,8.2247492363,132.05,-0.49,10.16,10.171809082,53.0895,-7.1205,53.5648815036,-0.49,10.16,10.171809082,132.12
2019-08-31 14:00:00,51.9935,-15.6275,54.2912773703,50.5935,-6.6675,51.030949418,1.4,-8.96,9.0687154548,132.41,1.79,9.52,9.6868209439,50.5935,-6.6675,51.030949418,1.79,9.52,9.6868209439,132.45
2019-08-31 14:30:00,51.2725,-15.641,53.6051316317,50.6425,-6.931,51.1145925079,0.63,-8.71,8.7327544337,132.55,1.06,9.79,9.8472178812,50.6425,-6.931,51.1145925079,1.06,9.79,9.8472178812,132.56
2019-08-31 15:00:00,50.077,-16.069,52.5920021486,54.007,-7.139,54.4767966202,-3.93,-8.93,9.756526021100001,133.18,-3.19,9.71,10.2205772831,54.007,-7.139,54.4767966202,-3.19,9.71,10.2205772831,133.18
2019-08-31 15:30:00,50.0815,-15.485,52.4208152097,58.2015,-7.515,58.6846643277,-8.12,-7.97,11.377842502,132.72,-7.07,10.49,12.6500988138,58.2015,-7.515,58.6846643277,-7.07,10.49,12.6500988138,132.68
2019-08-31 16:00:00,50.397,-14.9395,52.5646865229,57.517,-7.2695,57.9745713158,-7.12,-7.67,10.4653380261,132.63,-6.14,10.75,12.3799071079,57.517,-7.2695,57.9745713158,-6.14,10.75,12.3799071079,132.56
2019-08-31 16:30:00,51.3715,-15.8695,53.7668303185,53.3815,-6.0595,53.724315561,-2.01,-9.81,10.0138004773,133.31,-1.37,8.91,9.0147102006,53.3815,-6.0595,53.724315561,-1.37,8.91,9.0147102006,133.21
2019-08-31 17:00:00,53.7605,-15.995,56.0894944285,46.9905,-4.955,47.2510223725,6.77,-11.04,12.9504633122,133.05,6.87,7.74,10.3491303983,46.9905,-4.955,47.2510223725,6.87,7.74,10.3491303983,132.94
2019-08-31 17:30:00,56.1785,-16.5905,58.5770309294,40.5985,-4.0405,40.7990666866,15.58,-12.55,20.0059716085,133.47,15.14,6.47,16.464522465,40.5985,-4.0405,40.7990666866,15.14,6.47,16.464522465,133.35
2019-08-31 18:00:00,58.157,-16.6955,60.5060027539,30.377,-2.8855,30.5137385328,27.78,-13.81,31.0232896386,133.2,26.63,5.29,27.1503406977,30.377,-2.8855,30.5137385328,26.63,5.29,27.1503406977,133.08
2019-08-31 18:30:00,59.5425,-16.826,61.8742562157,20.8225,-1.716,20.8930888633,38.72,-15.11,41.5638123853,132.98,36.95,4.15,37.1823210679,20.8225,-1.716,20.8930888633,36.95,4.15,37.1823210679,132.87
2019-08-31 19:00:00,60.566,-16.6375,62.8096072448,12.216,-0.9775,12.2550463993,48.35,-15.66,50.8228108235,132.98,45.94,3.65,46.0847708034,12.216,-0.9775,12.2550463993,45.94,3.65,46.0847708034,132.87
2019-08-31 19:30:00,60.9715,-16.7875,63.2403666063,6.1215,-0.6575000000000001,6.1567092265,54.85,-16.13,57.1725406117,132.94,52.04,3.25,52.141385674,6.1215,-0.6575000000000001,6.1567092265,52.04,3.25,52.141385674,132.82
2019-08-31 20:00:00,61.5065,-16.5985,63.7068265141,3.1765,-0.4585,3.2094196516,58.33,-16.14,60.5218018569,132.71,55.32,3.2,55.4124751297,3.1765,-0.4585,3.2094196516,55.32,3.2,55.4124751297,132.61
2019-08-31 20:30:00,62.2195,-16.1475,64.2806964531,1.9495,-0.28750000000000003,1.9705853191,60.27,-15.86,62.3218460895,132.42,57.12,3.4,57.221101003,1.9495,-0.28750000000000003,1.9705853191,57.12,3.4,57.221101003,132.34
2019-08-31 21:00:00,62.5945,-16.7615,64.799840374,1.7445,-0.35150000000000003,1.7795596365000002,60.85,-16.41,63.0238891215,132.73,57.72,2.95,57.795336317,1.7445,-0.35150000000000003,1.7795596365000002,57.72,2.95,57.795336317,132.65
2019-08-31 21:30:00,61.184,-17.5955,63.6638317748,1.9340000000000002,-0.3855,1.9720462089000002,59.25,-17.21,61.6988379145,133.28,56.16,2.36,56.2095650223,1.9340000000000002,-0.3855,1.9720462089000002,56.16,2.36,56.2095650223,133.21
2019-08-31 22:00:00,59.739,-17.962,62.380939116,1.689,-0.432,1.7433717332,58.05,-17.53,60.639124334,133.11,55.02,1.98,55.0556155174,1.689,-0.432,1.7433717332,55.02,1.98,55.0556155174,133.05
2019-08-31 22:30:00,58.7135,-17.958,61.3984107795,1.4835,-0.418,1.5412644971,57.23,-17.54,59.8575350311,132.27,54.24,1.73,54.2675824042,1.4835,-0.418,1.5412644971,54.24,1.73,54.2675824042,132.21
2019-08-31 23:00:00,57.3835,-18.3195,60.2367840485,1.4135,-0.3695,1.460997091,55.97,-17.95,58.7779159209,132.51,53.07,1.38,53.0879393083,1.4135,-0.3695,1.460997091,53.07,1.38,53.0879393083,132.45
2019-08-31 23:30:00,55.445,-18.7615,58.5332547126,1.355,-0.3715,1.4050043594,54.09,-18.39,57.1307290344,132.48,51.32,0.96,51.3289781702,1.355,-0.3715,1.4050043594,51.32,0.96,51.3289781702,132.45
2019-09-01 00:00:00,53.07,-19.343,56.4851887578,1.81,-0.353,1.8441011361,51.26,-18.99,54.6645012783,132.33,48.73,0.33,48.7311173687,1.81,-0.353,1.8441011361,48.73,0.33,48.7311173687,132.27
2019-09-01 00:30:00,51.883,-19.588,55.4575101587,1.443,-0.398,1.4968810908,50.44,-19.19,53.9671168398,132.78,47.89,0.19,47.8903769039,1.443,-0.398,1.4968810908,47.89,0.19,47.8903769039,132.73
2019-09-01 01:00:00,51.741,-19.3865,55.2536647043,1.751,-0.4565,1.8095284607000002,49.99,-18.93,53.4541392223,132.61,47.46,0.44,47.4620395685,1.751,-0.4565,1.8095284607000002,47.46,0.44,47.4620395685,132.56
2019-09-01 01:30:00,51.2995,-19.2695,54.79920009,1.6895,-0.4295,1.7432385092,49.61,-18.84,53.0669171895,131.85,47.1,0.29,47.1008927729,1.6895,-0.4295,1.7432385092,47.1,0.29,47.1008927729,131.79
2019-09-01 02:00:00,51.157,-19.395,54.7101880275,1.877,-0.395,1.9181120927,49.28,-19.0,52.8158915479,131.85,46.8,0.06,46.8000384615,1.877,-0.395,1.9181120927,46.8,0.06,46.8000384615,131.79
2019-09-01 02:30:00,50.689,-19.438,54.2882175522,1.249,-0.378,1.3049463591000001,49.44,-19.06,52.9867643851,131.68,47.0,0.02,47.0000042553,1.249,-0.378,1.3049463591000001,47.0,0.02,47.0000042553,131.63
2019-09-01 03:00:00,50.2965,-19.575,53.9714603957,1.6165,-0.41500000000000004,1.6689209837,48.68,-19.16,52.3148927171,131.83,46.23,0.01,46.2300010815,1.6165,-0.41500000000000004,1.6689209837,46.23,0.01,46.2300010815,131.78
2019-09-01 03:30:00,50.2445,-19.4785,53.8880482343,1.7045,-0.47850000000000004,1.7703904936,48.54,-19.0,52.1261124582,131.71,46.1,0.11,46.1001312363,1.7045,-0.47850000000000004,1.7703904936,46.1,0.11,46.1001312363,131.68
2019-09-01 04:00:00,50.6505,-19.2755,54.1942621548,1.6505,-0.1155,1.6545363399,49.0,-19.16,52.6127893197,131.74,46.54,0.07,46.5400526429,1.6505,-0.1155,1.6545363399,46.54,0.07,46.5400526429,131.71
2019-09-01 04:30:00,50.5765,-19.3445,54.1497186742,1.4865,0.0155,1.4865808084,49.09,-19.36,52.7696664761,131.84,46.61,-0.08,46.6100686547,1.4865,0.0155,1.4865808084,46.61,-0.08,46.6100686547,131.82
2019-09-01 05:00:00,50.488,-19.215,54.0208697542,1.418,-0.005,1.4180088151999999,49.07,-19.21,52.6961953086,132.2,46.64,0.09,46.640086835299996,1.418,-0.005,1.4180088151999999,46.64,0.09,46.640086835299996,132.19
2019-09-01 05:30:00,50.8705,-18.9875,54.2985536317,1.7105000000000001,-0.007500000000000001,1.7105164425,49.16,-18.98,52.6967361418,132.27,46.72,0.34,46.7212371412,1.7105000000000001,-0.007500000000000001,1.7105164425,46.72,0.34,46.7212371412,132.27
2019-09-01 06:00:00,51.3745,-18.8795,54.7336712682,1.1945000000000001,-0.029500000000000002,1.1948642182,50.18,-18.85,53.6036836421,132.18,47.64,0.42,47.6418513494,1.1945000000000001,-0.029500000000000002,1.1948642182,47.64,0.42,47.6418513494,132.18
2019-09-01 06:30:00,52.0995,-18.626,55.3288873578,1.4095,-0.026000000000000002,1.409739781,50.69,-18.6,53.9947784513,132.0,48.11,0.63,48.1141247452,1.4095,-0.026000000000000002,1.409739781,48.11,0.63,48.1141247452,132.01
2019-09-01 07:00:00,52.6515,-18.102,55.6764120274,1.5015,0.008,1.5015213119,51.15,-18.11,54.2613545721,131.47,48.55,0.9500000000000001,48.5592936522,1.5015,0.008,1.5015213119,48.55,0.9500000000000001,48.5592936522,131.48
2019-09-01 07:30:00,53.876,-18.713,57.0333213569,3.446,-0.113,3.44785223,50.43,-18.6,53.7507665062,132.87,47.91,0.87,47.9178985349,3.446,-0.113,3.44785223,47.91,0.87,47.9178985349,132.88
2019-09-01 08:00:00,54.708,-18.4765,57.743798942,8.198,-0.3965,8.2075828506,46.51,-18.08,49.9005661291,132.74,44.22,1.33,44.2399966094,8.198,-0.3965,8.2075828506,44.22,1.33,44.2399966094,132.75
2019-09-01 08:30:00,55.443,-18.6605,58.4990641741,17.093,-1.0305,17.1240351334,38.35,-17.63,42.2082859164,133.19,36.51,1.79,36.553853422,17.093,-1.0305,17.1240351334,36.51,1.79,36.553853422,133.18
2019-09-01 09:00:00,55.8305,-17.802,58.5999653093,26.7405,-2.002,26.8153378545,29.09,-15.8,33.103898562,132.73,27.81,3.35,28.0110442504,26.7405,-2.002,26.8153378545,27.81,3.35,28.0110442504,132.71
2019-09-01 09:30:00,55.5385,-17.739,58.3026337591,34.8085,-3.039,34.9409100232,20.73,-14.7,25.4130458623,132.5,19.95,4.24,20.3955902097,34.8085,-3.039,34.9409100232,19.95,4.24,20.3955902097,132.47
2019-09-01 10:00:00,54.7085,-17.2135,57.3526333702,43.9385,-4.1335,44.1325005466,10.77,-13.08,16.9434146499,132.46,10.62,5.67,12.0388246935,43.9385,-4.1335,44.1325005466,10.62,5.67,12.0388246935,132.43
2019-09-01 10:30:00,54.5475,-16.218,56.9074097131,51.3975,-5.348,51.6749853435,3.15,-10.87,11.3172169724,131.77,3.49,7.54,8.3085317596,51.3975,-5.348,51.6749853435,3.49,7.54,8.3085317596,131.73
2019-09-01 11:00:00,53.754,-15.7855,56.0238746094,54.454,-5.8855,54.7711349732,-0.7000000000000001,-9.9,9.9247166206,132.08,-0.18,8.5,8.5019056687,54.454,-5.8855,54.7711349732,-0.18,8.5,8.5019056687,132.02
2019-09-01 11:30:00,52.1395,-15.1355,54.2919038209,58.2895,-6.8155,58.6865985596,-6.15,-8.32,10.3462505286,131.83,-5.3,9.92,11.2470618385,58.2895,-6.8155,58.6865985596,-5.3,9.92,11.2470618385,131.75
2019-09-01 12:00:00,53.122,-15.4835,55.3325009036,57.162,-7.1835,57.6116040069,-4.04,-8.3,9.2310129455,132.17,-3.31,10.02,10.5525589314,57.162,-7.1835,57.6116040069,-3.31,10.02,10.5525589314,132.07
2019-09-01 12:30:00,52.997,-15.0765,55.0997537313,59.597,-7.7265,60.0957669994,-6.6,-7.35,9.8783854956,132.08,-5.73,10.88,12.2966377518,59.597,-7.7265,60.0957669994,-5.73,10.88,12.2966377518,131.98
2019-09-01 13:00:00,51.4315,-15.3735,53.6800120576,58.8915,-7.7035,59.3932040262,-7.46,-7.67,10.6995560656,132.2,-6.47,10.62,12.4356463443,58.8915,-7.7035,59.3932040262,-6.47,10.62,12.4356463443,132.09
2019-09-01 13:30:00,50.2015,-15.466,52.5298749118,57.2115,-6.846,57.6196446384,-7.01,-8.62,11.1105580418,132.0,-6.11,9.66,11.430122484,57.2115,-6.846,57.6196446384,-6.11,9.66,11.430122484,131.89
2019-09-01 14:00:00,49.306,-16.017,51.8423178976,56.986,-7.067,57.4225276786,-7.68,-8.95,11.7934261349,132.41,-6.73,9.42,11.5771024009,56.986,-7.067,57.4225276786,-6.73,9.42,11.5771024009,132.3
2019-09-01 14:30:00,49.319,-15.8835,51.813601817,56.619,-6.9035,57.0383158346,-7.3,-8.98,11.5728302502,132.41,-6.39,9.42,11.3828159961,56.619,-6.9035,57.0383158346,-6.39,9.42,11.3828159961,132.3
2019-09-01 15:00:00,49.4755,-15.4925,51.8444081507,57.6655,-7.3825,58.1361436329,-8.19,-8.11,11.525979351,132.64,-7.21,10.3,12.5727522842,57.6655,-7.3825,58.1361436329,-7.21,10.3,12.5727522842,132.51
2019-09-01 15:30:00,49.141,-15.5955,51.556352676,58.751,-7.1555,59.1851432477,-9.61,-8.44,12.7900625487,132.71,-8.48,10.03,13.1343557132,58.751,-7.1555,59.1851432477,-8.48,10.03,13.1343557132,132.58
2019-09-01 16:00:00,50.534,-15.9125,52.9801171408,55.984,-6.2725,56.3342925069,-5.45,-9.64,11.0739378723,133.0,-4.64,8.94,10.072397927,55.984,-6.2725,56.3342925069,-4.64,8.94,10.072397927,132.86
2019-09-01 16:30:00,53.402,-17.043,56.0556638798,42.092,-4.253,42.306317176,11.31,-12.79,17.073376936,133.47,11.09,6.23,12.7201022008,42.092,-4.253,42.306317176,11.09,6.23,12.7201022008,133.33
2019-09-01 17:00:00,56.442,-17.524,59.0998302874,26.202,-2.024,26.280056697,30.24,-15.5,33.9809888026,133.47,28.85,3.83,29.1031166716,26.202,-2.024,26.280056697,28.85,3.83,29.1031166716,133.36
2019-09-01 17:30:00,57.944,-17.41,60.503018404,25.994,-1.72,26.0508432877,31.95,-15.69,35.5946428554,133.16,30.45,3.5700000000000003,30.6585616101,25.994,-1.72,26.0508432877,30.45,3.5700000000000003,30.6585616101,133.02
2019-09-01 18:00:00,61.415,-17.055,63.7391186792,12.985,-0.9550000000000001,13.0200710444,48.43,-16.1,51.0360157144,132.91,45.95,3.2,46.0612906897,12.985,-0.9550000000000001,13.0200710444,45.95,3.2,46.0612906897,132.76
2019-09-01 18:30:00,61.7425,-17.1085,64.0690024778,8.9125,-0.3785,8.9205335323,52.83,-16.73,55.4157179869,132.84,50.15,2.64,50.2194394632,8.9125,-0.3785,8.9205335323,50.15,2.64,50.2194394632,132.72
2019-09-01 19:00:00,61.863,-16.825,64.1101504756,8.243,-0.245,8.2466401643,53.62,-16.58,56.1248679286,132.53,50.85,2.71,50.9221621693,8.243,-0.245,8.2466401643,50.85,2.71,50.9221621693,132.4
2019-09-01 19:30:00,61.5645,-17.1455,63.9074004361,5.6545000000000005,-0.0855,5.655146373,55.91,-17.06,58.4548689161,132.26,53.03,2.19,53.0752013656,5.6545000000000005,-0.0855,5.655146373,53.03,2.19,53.0752013656,132.14
2019-09-01 20:00:00,61.1925,-17.1835,63.5593795478,2.7525,0.1665,2.7575312328,58.44,-17.35,60.9611031724,132.21,55.43,1.92,55.4632427829,2.7525,0.1665,2.7575312328,55.43,1.92,55.4632427829,132.11
2019-09-01 20:30:00,62.244,-16.7095,64.4478310438,1.6440000000000001,0.2605,1.664510814,60.6,-16.97,62.9312394602,132.04,57.43,2.26,57.4744508456,1.6440000000000001,0.2605,1.664510814,57.43,2.26,57.4744508456,131.95
2019-09-01 21:00:00,63.2435,-16.698,65.4107292136,1.8135,0.162,1.8207213543,61.43,-16.86,63.7016836512,132.42,58.29,2.46,58.3418863253,1.8135,0.162,1.8207213543,58.29,2.46,58.3418863253,132.37
2019-09-01 21:30:00,61.7665,-17.095,64.0885289834,1.8065,0.125,1.8108194968,59.96,-17.22,62.3837318537,132.69,56.84,2.19,56.8821738333,1.8065,0.125,1.8108194968,56.84,2.19,56.8821738333,132.68
2019-09-01 22:00:00,60.242,-17.667,62.7791482341,2.092,0.073,2.0932732741,58.15,-17.74,60.7958065988,133.3,55.16,1.83,55.190347888,2.092,0.073,2.0932732741,55.16,1.83,55.190347888,133.31
2019-09-01 22:30:00,58.517,-18.324,61.3189062606,1.387,0.116,1.3918423042999999,57.13,-18.44,60.0322455019,133.56,54.2,1.23,54.2139548456,1.387,0.116,1.3918423042999999,54.2,1.23,54.2139548456,133.57
2019-09-01 23:00:00,56.444,-18.9815,59.5501677433,0.844,0.1685,0.8606557093,55.6,-19.15,58.8054631816,133.68,52.72,0.58,52.7231903435,0.844,0.1685,0.8606557093,52.72,0.58,52.7231903435,133.69
2019-09-01 23:30:00,54.3685,-19.755,57.8462947582,0.9385,0.145,0.9496353247,53.43,-19.9,57.0155671725,133.98,50.69,-0.02,50.6900039456,0.9385,0.145,0.9496353247,50.69,-0.02,50.6900039456,134.02
2019-09-02 00:00:00,52.707,-19.9945,56.3720487409,1.187,0.17550000000000002,1.1999038503000001,51.52,-20.17,55.327563655,133.4,48.9,-0.51,48.9026594369,1.187,0.17550000000000002,1.1999038503000001,48.9,-0.51,48.9026594369,133.45
2019-09-02 00:30:00,51.3425,-20.044,55.1163700025,1.2225,0.146,1.2311873334,50.12,-20.19,54.0337903538,132.94,47.53,-0.68,47.5348640473,1.2225,0.146,1.2311873334,47.53,-0.68,47.5348640473,132.98
2019-09-02 01:00:00,50.724,-20.242,54.6137596215,1.244,0.148,1.2527729243999999,49.48,-20.39,53.5165628567,133.26,46.94,-0.8,46.9468167185,1.244,0.148,1.2527729243999999,46.94,-0.8,46.9468167185,133.29
2019-09-02 01:30:00,50.484,-20.419,54.457045614,1.464,0.131,1.469849312,49.02,-20.55,53.1532021613,133.17,46.55,-0.9400000000000001,46.5594899027,1.464,0.131,1.469849312,46.55,-0.9400000000000001,46.5594899027,133.2
2019-09-02 02:00:00,50.7545,-20.199,54.6261738661,0.9845,0.131,0.9931773507,49.77,-20.33,53.762085153,133.25,47.24,-0.6900000000000001,47.245038893,0.9845,0.131,0.9931773507,47.24,-0.6900000000000001,47.245038893,133.27
2019-09-02 02:30:00,51.284,-19.844,54.9893898129,0.484,0.176,0.5150067961,50.8,-20.02,54.6025677052,133.38,48.15,-0.36,48.1513457756,0.484,0.176,0.5150067961,48.15,-0.36,48.1513457756,133.41
2019-09-02 03:00:00,50.6625,-20.006,54.4695230588,0.36250000000000004,0.244,0.4369693925,50.3,-20.25,54.2231730905,133.26,47.71,-0.65,47.7144275875,0.36250000000000004,0.244,0.4369693925,47.71,-0.65,47.7144275875,133.3
2019-09-02 03:30:00,50.4245,-19.9765,54.2373556924,0.29450000000000004,0.2535,0.3885775341,50.13,-20.23,54.0580225314,133.35,47.56,-0.5700000000000001,47.5634155628,0.29450000000000004,0.2535,0.3885775341,47.56,-0.5700000000000001,47.5634155628,133.38
2019-09-02 04:00:00,50.4455,-19.933,54.240879042,0.3355,0.277,0.4350738443,50.11,-20.21,54.0319923749,133.15,47.58,-0.59,47.583657909,0.3355,0.277,0.4350738443,47.58,-0.59,47.583657909,133.18
2019-09-02 04:30:00,50.603,-20.013,54.4167600836,0.253,0.20700000000000002,0.3268914193,50.35,-20.22,54.258371704300004,133.36,47.74,-0.59,47.7436456505,0.253,0.20700000000000002,0.3268914193,47.74,-0.59,47.7436456505,133.4
2019-09-02 05:00:00,50.8445,-19.9285,54.6105144867,0.23450000000000001,0.1615,0.2847323304,50.61,-20.09,54.4516317478,133.53,48.0,-0.37,48.0014260205,0.23450000000000001,0.1615,0.2847323304,48.0,-0.37,48.0014260205,133.57
2019-09-02 05:30:00,51.879,-19.7425,55.5085304007,0.329,0.1275,0.3528416784,51.55,-19.87,55.2468949354,133.47,48.87,-0.15,48.870230202,0.329,0.1275,0.3528416784,48.87,-0.15,48.870230202,133.5
2019-09-02 06:00:00,53.0685,-18.787,56.2957996768,0.2685,0.10300000000000001,0.2875782502,52.8,-18.89,56.0773760085,132.8,50.12,0.56,50.123128394,0.2685,0.10300000000000001,0.2875782502,50.12,0.56,50.123128394,132.84
2019-09-02 06:30:00,56.531,-17.812,59.2707457773,0.231,0.108,0.255,56.3,-17.92,59.0831312643,133.35,53.31,1.6400000000000001,53.3352200708,0.231,0.108,0.255,53.31,1.6400000000000001,53.3352200708,133.43
2019-09-02 07:00:00,58.8285,-17.005,61.2369368702,0.8685,0.105,0.8748241252000001,57.96,-17.11,60.4327204418,133.04,54.81,2.36,54.8607847191,0.8685,0.105,0.8748241252000001,54.81,2.36,54.8607847191,133.11
2019-09-02 07:30:00,60.796,-16.3675,62.9606914848,2.396,0.0025,2.3960013043,58.4,-16.37,60.6509431089,132.41,55.23,2.89,55.3055602991,2.396,0.0025,2.3960013043,55.23,2.89,55.3055602991,132.49
2019-09-02 08:00:00,61.754,-16.3565,63.8834220142,7.494,-0.2265,7.497422107,54.26,-16.13,56.6067531307,132.35,51.36,3.05,51.4504820191,7.494,-0.2265,7.497422107,51.36,3.05,51.4504820191,132.42
2019-09-02 08:30:00,62.321,-15.776,64.2867732664,15.041,-0.676,15.0561833477,47.28,-15.1,49.6327351654,131.87,44.92,3.88,45.0872576234,15.041,-0.676,15.0561833477,44.92,3.88,45.0872576234,131.94
2019-09-02 09:00:00,61.9615,-15.574,63.8887858568,23.0315,-1.694,23.0937140419,38.93,-13.88,41.33036777,131.83,37.0,4.95,37.3296463953,23.0315,-1.694,23.0937140419,37.0,4.95,37.3296463953,131.9
2019-09-02 09:30:00,61.831,-15.6065,63.7701764405,29.611,-2.4265,29.7102545134,32.22,-13.18,34.8115038457,131.83,30.72,5.53,31.2137677956,29.611,-2.4265,29.7102545134,30.72,5.53,31.2137677956,131.9
2019-09-02 10:00:00,59.9325,-15.3875,61.8763259454,33.6025,-2.7475,33.7146372144,26.33,-12.64,29.206822833,131.77,25.17,5.99,25.8729395315,33.6025,-2.7475,33.7146372144,25.17,5.99,25.8729395315,131.83
2019-09-02 10:30:00,58.3355,-15.498,60.3590802138,40.2855,-4.048,40.4883664063,18.05,-11.45,21.3753362547,131.45,17.4,6.98,18.7478105388,40.2855,-4.048,40.4883664063,17.4,6.98,18.7478105388,131.52
2019-09-02 11:00:00,57.146,-14.714,59.0098899508,45.866,-4.424,46.0788642655,11.28,-10.29,15.2683496161,130.97,11.12,7.94,13.6637476557,45.866,-4.424,46.0788642655,11.12,7.94,13.6637476557,131.02
2019-09-02 11:30:00,56.4525,-14.3015,58.2358794773,43.7125,-4.2015,43.9139528909,12.74,-10.1,16.257847336,130.31,12.38,7.97,14.7236306664,43.7125,-4.2015,43.9139528909,12.38,7.97,14.7236306664,130.37
2019-09-02 12:00:00,55.7765,-14.29,57.5779649888,42.9865,-3.85,43.1585644137,12.79,-10.44,16.5099273166,130.11,12.44,7.59,14.5726353142,42.9865,-3.85,43.1585644137,12.44,7.59,14.5726353142,130.16
2019-09-02 12:30:00,55.491,-19.5175,58.8233277472,41.631,-4.2375,41.8461057597,13.86,-15.28,20.6295419241,130.71,13.55,13.52,19.1413923214,41.631,-4.2375,41.8461057597,13.55,13.52,19.1413923214,130.76
2019-09-02 13:00:00,57.754,-29.699,64.9427064188,35.124,-3.329,35.2814061086,22.63,-26.37,34.7490114967,131.87,21.44,20.98,29.9972332057,35.124,-3.329,35.2814061086,21.44,20.98,29.9972332057,131.93
2019-09-02 13:30:00,55.6315,-29.201,62.8296283074,44.3315,-3.641,44.4807685776,11.3,-25.56,27.946441634,131.63,11.22,21.48,24.2338358499,44.3315,-3.641,44.4807685776,11.22,21.48,24.2338358499,131.7
2019-09-02 14:00:00,53.3805,-30.2495,61.3556030897,45.7205,-4.2795,45.920346694,7.66,-25.97,27.0761241687,131.9,7.82,21.21,22.6056740665,45.7205,-4.2795,45.920346694,7.82,21.21,22.6056740665,131.96
2019-09-02 14:30:00,53.28,-30.342,61.3139084058,41.96,-3.8120000000000003,42.1328012836,11.32,-26.53,28.8441207181,131.61,11.17,20.6,23.4334995253,41.96,-3.8120000000000003,42.1328012836,11.17,20.6,23.4334995253,131.66
2019-09-02 15:00:00,55.0355,-30.929,63.1308902301,34.1055,-3.069,34.2433043273,20.93,-27.86,34.8460112495,132.35,19.91,19.95,28.1852904899,34.1055,-3.069,34.2433043273,19.91,19.95,28.1852904899,132.4
2019-09-02 15:30:00,53.1855,-29.7525,60.9418465958,45.9655,-3.8425000000000002,46.1258278679,7.22,-25.91,26.8971466888,132.45,7.46,21.69,22.9370377338,45.9655,-3.8425000000000002,46.1258278679,7.46,21.69,22.9370377338,132.46
2019-09-02 16:00:00,53.4955,-30.9655,61.811250679,39.7955,-3.3155,39.9333740185,13.7,-27.65,30.8579406312,132.96,13.39,20.48,24.468806673,39.7955,-3.3155,39.9333740185,13.39,20.48,24.468806673,132.95
2019-09-02 16:30:00,55.306,-31.821,63.8069720093,37.066,-2.851,37.1754832786,18.24,-28.97,34.2338794179,133.61,17.52,19.63,26.3113530629,37.066,-2.851,37.1754832786,17.52,19.63,26.3113530629,133.56
2019-09-02 17:00:00,58.777,-32.467,67.1479100047,23.997,-1.477,24.0424112351,34.78,-30.99,46.5835646983,133.76,32.52,17.98,37.1595317516,23.997,-1.477,24.0424112351,32.52,17.98,37.1595317516,133.71
2019-09-02 17:30:00,59.9505,-32.308,68.1019038959,20.6905,-1.248,20.7281039714,39.26,-31.06,50.0606751852,133.35,36.6,17.74,40.6726886252,20.6905,-1.248,20.7281039714,36.6,17.74,40.6726886252,133.3
2019-09-02 18:00:00,62.45,-31.616,69.9969567624,16.39,-0.876,16.4133931897,46.06,-30.74,55.3757275347,133.12,42.74,17.96,46.3602113886,16.39,-0.876,16.4133931897,42.74,17.96,46.3602113886,133.09
2019-09-02 18:30:00,63.4655,-31.689,70.9370313112,12.9255,-0.849,12.9533528961,50.54,-30.84,59.2063949249,132.75,46.82,17.62,50.0257613635,12.9255,-0.849,12.9533528961,46.82,17.62,50.0257613635,132.74
2019-09-02 19:00:00,63.2805,-31.567,70.7170217787,12.3805,-0.557,12.3930234104,50.9,-31.01,59.6022658965,132.75,47.18,17.59,50.3523634003,12.3805,-0.557,12.3930234104,47.18,17.59,50.3523634003,132.78
2019-09-02 19:30:00,63.406,-31.522,70.8093024962,7.896,-0.312,7.9021617296,55.51,-31.21,63.6822125872,132.7,51.35,17.35,54.2018911109,7.896,-0.312,7.9021617296,51.35,17.35,54.2018911109,132.72
2019-09-02 20:00:00,62.948,-31.816,70.5316139047,6.468,-0.066,6.4683367259,56.48,-31.75,64.79238304,132.85,52.22,16.96,54.9050999453,6.468,-0.066,6.4683367259,52.22,16.96,54.9050999453,132.87
2019-09-02 20:30:00,63.3595,-31.9175,70.9447182424,6.9495000000000005,-0.1975,6.9523058405,56.41,-31.72,64.7166632329,132.96,52.16,17.08,54.8852621384,6.9495000000000005,-0.1975,6.9523058405,52.16,17.08,54.8852621384,132.97
2019-09-02 21:00:00,63.445,-31.8275,70.9806859734,6.115,-0.2275,6.1192304459,57.33,-31.6,65.4621180531,132.82,52.94,17.12,55.6393565743,6.115,-0.2275,6.1192304459,52.94,17.12,55.6393565743,132.85
2019-09-02 21:30:00,61.829,-32.4605,69.8320077132,4.819,-0.1405,4.8210477336,57.01,-32.32,65.5341323281,133.09,52.7,16.61,55.2556069553,4.819,-0.1405,4.8210477336,52.7,16.61,55.2556069553,133.15
2019-09-02 22:00:00,59.364,-32.6765,67.763103148,5.484,-0.1565,5.4862326099,53.88,-32.52,62.9333361582,132.12,49.98,15.71,52.3908818403,5.484,-0.1565,5.4862326099,49.98,15.71,52.3908818403,132.19
2019-09-02 22:30:00,57.617,-33.398,66.5968850097,5.017,-0.128,5.0186325827,52.6,-33.27,62.238676881800004,132.79,48.76,15.49,51.1612910314,5.017,-0.128,5.0186325827,48.76,15.49,51.1612910314,132.86
2019-09-02 23:00:00,55.449,-34.337,65.2197912447,5.269,-0.147,5.27105018,50.18,-34.19,60.720577237,133.76,46.57,15.28,49.0126850927,5.269,-0.147,5.27105018,46.57,15.28,49.0126850927,133.83
2019-09-02 23:30:00,53.9045,-34.664,64.0881269523,4.8345,-0.124,4.8360899754,49.07,-34.54,60.0073037221,134.01,45.57,15.12,48.0129076395,4.8345,-0.124,4.8360899754,45.57,15.12,48.0129076395,134.09
2019-09-03 00:00:00,52.776,-34.332,62.9602445993,5.096,-0.052000000000000005,5.0962652992,47.68,-34.28,58.7239371977,133.38,44.28,14.84,46.7005781549,5.096,-0.052000000000000005,5.0962652992,44.28,14.84,46.7005781549,133.46
2019-09-03 00:30:00,51.341,-34.707,61.9715590412,4.541,-0.027,4.541080268,46.8,-34.68,58.2489690896,133.72,43.56,14.79,46.0023662435,4.541,-0.027,4.541080268,43.56,14.79,46.0023662435,133.81
2019-09-03 01:00:00,51.1545,-34.926,61.9403612054,3.4145,0.024,3.4145843451,47.74,-34.95,59.1659538924,134.11,44.35,14.77,46.744790084,3.4145,0.024,3.4145843451,44.35,14.77,46.744790084,134.19
2019-09-03 01:30:00,51.3105,-34.6405,61.9090595188,2.8905000000000003,0.0695,2.8913354181,48.42,-34.71,59.5758382232,133.94,44.97,14.9,47.3741585677,2.8905000000000003,0.0695,2.8913354181,44.97,14.9,47.3741585677,134.03
2019-09-03 02:00:00,51.7925,-34.8555,62.4289110629,2.9625,0.0945,2.964006832,48.83,-34.95,60.0489083997,134.42,45.35,14.99,47.7631929418,2.9625,0.0945,2.964006832,45.35,14.99,47.7631929418,134.51
2019-09-03 02:30:00,51.47,-35.387,62.4611933043,2.62,0.083,2.621314365,48.85,-35.47,60.3692256038,134.71,45.36,14.67,47.6732472148,2.62,0.083,2.621314365,45.36,14.67,47.6732472148,134.78
2019-09-03 03:00:00,50.995,-35.0305,61.8678103318,1.8050000000000002,0.0995,1.8077403713,49.19,-35.13,60.4464473729,134.56,45.7,14.99,48.0956349371,1.8050000000000002,0.0995,1.8077403713,45.7,14.99,48.0956349371,134.58
2019-09-03 03:30:00,50.626,-35.453,61.8053968922,1.376,0.127,1.3818483998,49.25,-35.58,60.757706507099996,134.83,45.76,14.73,48.0723465206,1.376,0.127,1.3818483998,45.76,14.73,48.0723465206,134.89
2019-09-03 04:00:00,50.915,-35.3505,61.9838291432,1.5150000000000001,0.1095,1.5189520236,49.4,-35.46,60.809305209,134.97,45.86,14.91,48.2228960142,1.5150000000000001,0.1095,1.5189520236,45.86,14.91,48.2228960142,135.06
2019-09-03 04:30:00,51.103,-34.764,61.8065716975,1.133,0.156,1.143689206,49.97,-34.92,60.9623432949,134.47,46.39,15.12,48.7918691997,1.133,0.156,1.143689206,46.39,15.12,48.7918691997,134.56
2019-09-03 05:00:00,50.982,-34.953,61.8132391402,1.952,0.157,1.9583036026,49.03,-35.11,60.3046681443,134.4,45.52,14.81,47.8686379585,1.952,0.157,1.9583036026,45.52,14.81,47.8686379585,134.52
2019-09-03 05:30:00,51.707,-34.7415,62.2943470248,1.947,0.14850000000000002,1.9526549234,49.76,-34.89,60.7731001348,134.44,46.2,15.04,48.5864343207,1.947,0.14850000000000002,1.9526549234,46.2,15.04,48.5864343207,134.57
2019-09-03 06:00:00,52.7725,-33.792,62.6644717543,2.3725,0.158,2.3777552965,50.4,-33.95,60.7681042982,133.57,46.81,15.31,49.2500984771,2.3725,0.158,2.3777552965,46.81,15.31,49.2500984771,133.69
2019-09-03 06:30:00,55.5845,-32.793,64.5369466992,2.5545,0.117,2.5571779856,53.03,-32.91,62.4119299493,133.63,49.13,16.32,51.7696754867,2.5545,0.117,2.5571779856,49.13,16.32,51.7696754867,133.75
2019-09-03 07:00:00,57.634,-32.9705,66.3982818019,2.284,0.0795,2.2853831736,55.35,-33.05,64.46646415,134.8,51.16,17.1,53.9421504948,2.284,0.0795,2.2853831736,51.16,17.1,53.9421504948,134.92
2019-09-03 07:30:00,60.085,-32.088,68.1164221682,4.545,0.052000000000000005,4.5452974600000005,55.54,-32.14,64.1690828982,133.8,51.31,17.27,54.1384244322,4.545,0.052000000000000005,4.5452974600000005,51.31,17.27,54.1384244322,133.93
2019-09-03 08:00:00,61.259,-31.4605,68.8652898146,6.729,-0.1305,6.7302653179,54.53,-31.33,62.8895046888,133.14,50.45,17.51,53.4022714873,6.729,-0.1305,6.7302653179,50.45,17.51,53.4022714873,133.26
2019-09-03 08:30:00,61.894,-31.2325,69.3277454721,9.814,-0.5425,9.8289827678,52.08,-30.69,60.45,133.38,48.29,18.26,51.6270442695,9.814,-0.5425,9.8289827678,48.29,18.26,51.6270442695,133.5
2019-09-03 09:00:00,62.475,-31.037,69.7597376285,10.375,-0.577,10.3910323837,52.1,-30.46,60.3508210383,133.43,48.24,18.49,51.6621495875,10.375,-0.577,10.3910323837,48.24,18.49,51.6621495875,133.57
2019-09-03 09:30:00,62.8895,-31.114,70.1653062863,12.0295,-0.594,12.0441565188,50.86,-30.52,59.3145007566,133.34,47.12,18.36,50.5705843352,12.0295,-0.594,12.0441565188,47.12,18.36,50.5705843352,133.52
2019-09-03 10:00:00,62.1905,-31.4585,69.6943004305,13.7805,-0.6785,13.7971932834,48.41,-30.78,57.3666845826,133.81,44.88,18.38,48.4978226315,13.7805,-0.6785,13.7971932834,44.88,18.38,48.4978226315,133.79
2019-09-03 10:30:00,62.2155,-31.7205,69.8352243535,15.8255,-0.9205000000000001,15.8522481213,46.39,-30.8,55.6836789374,133.85,43.04,18.41,46.8120678885,15.8255,-0.9205000000000001,15.8522481213,43.04,18.41,46.8120678885,133.79
2019-09-03 11:00:00,61.296,-32.002,69.1471446988,16.006,-0.912,16.0319612025,45.29,-31.09,54.9342534308,133.9,42.09,18.2,45.8563855968,16.006,-0.912,16.0319612025,42.09,18.2,45.8563855968,133.84
2019-09-03 11:30:00,61.0585,-32.2705,69.0617520231,14.0885,-0.9905,14.1232759125,46.97,-31.28,56.4324312785,133.93,43.53,18.01,47.1086085551,14.0885,-0.9905,14.1232759125,43.53,18.01,47.1086085551,133.87
2019-09-03 12:00:00,60.3825,-32.5025,68.5744763925,17.4825,-0.9025000000000001,17.5057794028,42.9,-31.6,53.2819856987,133.93,39.85,17.67,43.5918730958,17.4825,-0.9025000000000001,17.5057794028,39.85,17.67,43.5918730958,133.87
2019-09-03 12:30:00,60.9965,-32.0495,68.9038711721,18.5165,-1.2495,18.5586104679,42.48,-30.8,52.4708528614,133.75,39.46,18.35,43.5179744473,18.5165,-1.2495,18.5586104679,39.46,18.35,43.5179744473,133.71
2019-09-03 13:00:00,61.417,-32.4485,69.4618819299,17.107,-0.9085000000000001,17.1311068309,44.31,-31.54,54.3888563954,134.1,41.2,17.81,44.8846978379,17.107,-0.9085000000000001,17.1311068309,41.2,17.81,44.8846978379,134.08
2019-09-03 13:30:00,59.426,-32.568,67.7652130521,23.886,-1.678,23.9448675085,35.54,-30.89,47.0880420064,134.1,33.36,18.44,38.1172297,23.886,-1.678,23.9448675085,33.36,18.44,38.1172297,134.08
2019-09-03 14:00:00,58.3395,-32.5015,66.7820691691,25.9895,-1.3915,26.0267243905,32.35,-31.11,44.8815619158,134.1,30.46,18.24,35.5036505165,25.9895,-1.3915,26.0267243905,30.46,18.24,35.5036505165,134.13
2019-09-03 14:30:00,59.484,-32.9455,67.9981781098,19.294,-1.0455,19.3223059248,40.19,-31.9,51.311266794,134.57,37.53,17.79,41.5329387354,19.294,-1.0455,19.3223059248,37.53,17.79,41.5329387354,134.59
2019-09-03 15:00:00,58.9645,-32.9595,67.5510244223,17.8045,-1.3595000000000002,17.856328304,41.16,-31.6,51.8912863591,134.4,38.39,18.06,42.4258847875,17.8045,-1.3595000000000002,17.856328304,38.39,18.06,42.4258847875,134.52
2019-09-03 15:30:00,59.1365,-32.992,67.7170414021,16.3465,-0.962,16.3747826321,42.79,-32.03,53.4500233863,134.58,39.87,17.75,43.6426328262,16.3465,-0.962,16.3747826321,39.87,17.75,43.6426328262,134.72
2019-09-03 16:00:00,60.1515,-32.4575,68.3497787743,16.9215,-0.9775,16.9497099828,43.23,-31.48,53.4773157516,134.28,40.26,18.09,44.1374636788,16.9215,-0.9775,16.9497099828,40.26,18.09,44.1374636788,134.46
2019-09-03 16:30:00,61.725,-32.343,69.6853304075,16.035,-0.853,16.0576721227,45.69,-31.49,55.4905054942,134.33,42.56,18.13,46.260679848,16.035,-0.853,16.0576721227,42.56,18.13,46.260679848,134.46
2019-09-03 17:00:00,63.64,-31.801,71.1431880154,12.31,-0.671,12.3282740479,51.33,-31.13,60.0320397788,134.05,47.63,18.31,51.0281588929,12.31,-0.671,12.3282740479,47.63,18.31,51.0281588929,134.21
2019-09-03 17:30:00,65.6865,-31.3355,72.7779488753,10.9965,-0.5255000000000001,11.0090491188,54.69,-30.81,62.7714282138,133.5,50.58,18.25,53.7717295612,10.9965,-0.5255000000000001,11.0090491188,50.58,18.25,53.7717295612,133.66
2019-09-03 18:00:00,66.363,-31.38,73.408120593,10.413,-0.41000000000000003,10.4210685153,55.95,-30.97,63.9495379186,133.45,51.71,18.08,54.7796540697,10.413,-0.41000000000000003,10.4210685153,51.71,18.08,54.7796540697,133.72
2019-09-03 18:30:00,66.2215,-31.229,73.2156916463,9.0215,-0.449,9.0326664529,57.2,-30.78,64.9557418555,133.09,52.86,18.07,55.8632661057,9.0215,-0.449,9.0326664529,52.86,18.07,55.8632661057,133.35
2019-09-03 19:00:00,66.298,-31.1555,73.2536004866,7.348,-0.3255,7.3552059285,58.95,-30.83,66.5251185643,133.12,54.5,18.07,57.4175487112,7.348,-0.3255,7.3552059285,54.5,18.07,57.4175487112,133.31
2019-09-03 19:30:00,65.669,-31.262,72.73053145,6.439,-0.202,6.4421677252,59.23,-31.06,66.8798661781,133.02,54.71,17.78,57.5266242709,6.439,-0.202,6.4421677252,54.71,17.78,57.5266242709,133.2
2019-09-03 20:00:00,64.8565,-31.7185,72.1971525373,5.5965,-0.0685,5.5969191972,59.26,-31.65,67.1823645014,133.29,54.74,17.39,57.4358746778,5.5965,-0.0685,5.5969191972,54.74,17.39,57.4358746778,133.55
2019-09-03 20:30:00,64.7165,-31.9695,72.1822298249,6.3465,-0.1895,6.3493285078,58.37,-31.78,66.4607049316,133.58,53.93,17.42,56.6736384927,6.3465,-0.1895,6.3493285078,53.93,17.42,56.6736384927,134.1
2019-09-03 21:00:00,63.493,-32.3795,71.2726670558,6.533,-0.2195,6.5366864121,56.96,-32.16,65.4118276767,133.82,52.64,17.21,55.3818896391,6.533,-0.2195,6.5366864121,52.64,17.21,55.3818896391,134.47
2019-09-03 21:30:00,61.447,-32.472,69.4993855584,7.187,-0.332,7.1946642034,54.26,-32.14,63.0644686016,133.16,50.26,16.92,53.0316320699,7.187,-0.332,7.1946642034,50.26,16.92,53.0316320699,133.71
2019-09-03 22:00:00,59.543,-33.052,68.1014210792,7.573,-0.372,7.5821311648,51.97,-32.68,61.3910685686,133.58,48.0,16.67,50.812290836,7.573,-0.372,7.5821311648,48.0,16.67,50.812290836,134.14
2019-09-03 22:30:00,57.6485,-33.8905,66.8723825095,7.7185,-0.4005,7.7288836516,49.93,-33.49,60.1214188123,133.96,46.22,16.15,48.9602992229,7.7185,-0.4005,7.7288836516,46.22,16.15,48.9602992229,134.52
2019-09-03 23:00:00,55.8375,-34.6665,65.7236078476,7.3675,-0.6065,7.3924216939,48.47,-34.06,59.2403958461,134.43,45.01,15.93,47.7458375149,7.3675,-0.6065,7.3924216939,45.01,15.93,47.7458375149,134.98
2019-09-03 23:30:00,54.8725,-33.6475,64.3672705068,7.2525,-0.6975,7.2859633886,47.62,-32.95,57.9082627956,132.72,44.21,15.71,46.9183141215,7.2525,-0.6975,7.2859633886,44.21,15.71,46.9183141215,133.42
2019-09-04 00:00:00,53.228,-33.8695,63.0901181981,6.2780000000000005,-0.6795,6.3146658067,46.95,-33.19,57.4967703441,132.43,43.63,15.27,46.2249910763,6.2780000000000005,-0.6795,6.3146658067,43.63,15.27,46.2249910763,132.95
