Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-04 00:30:00,52.186,-34.019,62.2950315595,3.676,-0.559,3.7182599425,48.51,-33.46,58.9303970799,132.43,45.03,15.07,47.4847954613,3.676,-0.559,3.7182599425,45.03,15.07,47.4847954613,132.64
2019-09-04 01:00:00,51.728,-34.623,62.2457879137,3.938,-0.523,3.9725776267,47.79,-34.1,58.7085521879,133.3,44.37,14.97,46.8273189495,3.938,-0.523,3.9725776267,44.37,14.97,46.8273189495,133.08
2019-09-04 01:30:00,51.475,-34.6955,62.0761898416,4.715,-0.5855,4.7512140817,46.76,-34.11,57.8790955354,133.53,43.44,15.09,45.9863207922,4.715,-0.5855,4.7512140817,43.44,15.09,45.9863207922,133.28
2019-09-04 02:00:00,51.895,-34.704,62.429629512,5.355,-0.634,5.3924003004,46.54,-34.07,57.6778683725,133.48,43.24,15.05,45.7842778692,5.355,-0.634,5.3924003004,43.24,15.05,45.7842778692,133.19
2019-09-04 02:30:00,51.45,-35.3755,62.4381974456,5.36,-0.7255,5.408876986,46.09,-34.65,57.6620377718,134.05,42.86,14.86,45.362971684,5.36,-0.7255,5.408876986,42.86,14.86,45.362971684,133.7
2019-09-04 03:00:00,51.06,-35.3865,62.1234897784,4.4,-0.5965,4.4402491203,46.66,-34.79,58.2022310569,134.17,43.4,14.88,45.88,4.4,-0.5965,4.4402491203,43.4,14.88,45.88,133.82
2019-09-04 03:30:00,50.6795,-35.7885,62.0421506115,3.7095000000000002,-0.5885,3.755891705,46.97,-35.2,58.6960041229,134.54,43.65,14.74,46.0715758359,3.7095000000000002,-0.5885,3.755891705,43.65,14.74,46.0715758359,134.2
2019-09-04 04:00:00,50.6035,-35.675,61.9146173149,3.0235,-0.515,3.0670469918,47.58,-35.16,59.1614908534,134.37,44.2,14.64,46.5614604582,3.0235,-0.515,3.0670469918,44.2,14.64,46.5614604582,134.03
2019-09-04 04:30:00,50.6675,-35.436,61.8296502679,3.2175,-0.526,3.2602119946,47.45,-34.91,58.9084934453,134.27,44.07,14.83,46.4983203998,3.2175,-0.526,3.2602119946,44.07,14.83,46.4983203998,133.93
2019-09-04 05:00:00,50.7325,-35.5545,61.9508597721,4.3625,-0.5945,4.402821425,46.37,-34.96,58.0721835305,134.19,43.08,14.71,45.5221978819,4.3625,-0.5945,4.402821425,43.08,14.71,45.5221978819,133.89
2019-09-04 05:30:00,51.4145,-35.0915,62.248407068,4.0545,-0.5715,4.0945796488,47.36,-34.52,58.6054604964,134.0,44.04,15.0,46.5244193946,4.0545,-0.5715,4.0945796488,44.04,15.0,46.5244193946,133.75
2019-09-04 06:00:00,52.3,-34.35,62.57165892,4.97,-0.68,5.0163034199,47.33,-33.67,58.0844023814,133.71,43.96,15.7,46.6794558666,4.97,-0.68,5.0163034199,43.96,15.7,46.6794558666,133.53
2019-09-04 06:30:00,54.914,-33.95,64.5612104595,4.644,-0.72,4.6994825247000005,50.27,-33.23,60.260316959,133.9,46.66,16.21,49.3955433212,4.644,-0.72,4.6994825247000005,46.66,16.21,49.3955433212,133.75
2019-09-04 07:00:00,57.157,-32.7875,65.8934200452,4.347,-0.6275000000000001,4.3920570636,52.81,-32.16,61.8317208235,133.32,48.96,16.85,51.7784134558,4.347,-0.6275000000000001,4.3920570636,48.96,16.85,51.7784134558,133.22
2019-09-04 07:30:00,60.475,-31.982,68.4110659835,5.795,-0.6920000000000001,5.836170748,54.68,-31.29,62.9997341264,133.22,50.49,17.6,53.4696184763,5.795,-0.6920000000000001,5.836170748,50.49,17.6,53.4696184763,133.15
2019-09-04 08:00:00,61.1435,-31.746,68.8936579683,11.3535,-0.966,11.3945214138,49.79,-30.78,58.5359077832,132.88,46.09,17.85,49.4258090475,11.3535,-0.966,11.3945214138,46.09,17.85,49.4258090475,132.81
2019-09-04 08:30:00,61.065,-31.505,68.7131664967,18.775,-1.395,18.8267535704,42.29,-30.11,51.913930693,133.05,39.21,18.42,43.3211322567,18.775,-1.395,18.8267535704,39.21,18.42,43.3211322567,132.99
2019-09-04 09:00:00,60.468,-31.2825,68.080642111,24.628,-2.2025,24.7262894558,35.84,-29.08,46.1535697428,132.98,33.35,19.28,38.5219534811,24.628,-2.2025,24.7262894558,33.35,19.28,38.5219534811,132.93
2019-09-04 09:30:00,59.2505,-30.9985,66.8694904459,32.3805,-2.9285,32.5126574198,26.87,-28.07,38.8577122332,133.02,25.19,20.13,32.2452011934,32.3805,-2.9285,32.5126574198,25.19,20.13,32.2452011934,132.98
2019-09-04 10:00:00,57.871,-30.6595,65.4908969342,40.481,-4.0395,40.682046669900004,17.39,-26.62,31.7968001535,133.12,16.55,21.45,27.0925266448,40.481,-4.0395,40.682046669900004,16.55,21.45,27.0925266448,133.08
2019-09-04 10:30:00,55.7145,-30.4095,63.4731691386,48.1645,-4.9495000000000005,48.418143402,7.55,-25.46,26.555867524900002,133.25,7.69,22.54,23.815702803,48.1645,-4.9495000000000005,48.418143402,7.69,22.54,23.815702803,133.21
2019-09-04 11:00:00,54.8375,-29.625,62.3280998527,53.2075,-5.825,53.5254022054,1.63,-23.8,23.8557519269,133.02,2.24,23.9,24.0047411984,53.2075,-5.825,53.5254022054,2.24,23.9,24.0047411984,132.98
2019-09-04 11:30:00,54.1975,-29.2215,61.5732496178,56.2175,-6.4915,56.5910494557,-2.02,-22.73,22.8195815036,133.17,-1.11,24.85,24.874778391,56.2175,-6.4915,56.5910494557,-1.11,24.85,24.874778391,133.13
2019-09-04 12:00:00,54.054,-29.79,61.7193568988,51.184,-5.9,51.5229255381,2.87,-23.89,24.0617746644,133.5,3.41,24.1,24.3400513557,51.184,-5.9,51.5229255381,3.41,24.1,24.3400513557,133.45
2019-09-04 12:30:00,54.5335,-29.785,62.1373385916,47.1535,-4.585,47.3758882476,7.38,-25.2,26.2584157938,132.88,7.48,22.52,23.7297450471,47.1535,-4.585,47.3758882476,7.48,22.52,23.7297450471,132.82
2019-09-04 13:00:00,54.677,-30.223,62.4740270673,44.297,-4.473,44.5222633971,10.38,-25.75,27.763409372799998,132.93,10.22,22.05,24.3033104741,44.297,-4.473,44.5222633971,10.22,22.05,24.3033104741,132.86
2019-09-04 13:30:00,58.1705,-31.7825,66.2867586815,28.2805,-2.6625,28.405555557,29.89,-29.12,41.7299233165,133.34,28.0,19.4,34.0640573039,28.2805,-2.6625,28.405555557,28.0,19.4,34.0640573039,133.28
2019-09-04 14:00:00,56.482,-31.415,64.6306316618,35.892,-3.145,36.0295252397,20.59,-28.27,34.973432774,133.6,19.57,20.27,28.1754822496,35.892,-3.145,36.0295252397,19.57,20.27,28.1754822496,133.54
2019-09-04 14:30:00,53.1765,-28.3565,60.26467659,59.2865,-6.7465,59.6691238791,-6.11,-21.61,22.4571636677,132.6,-4.75,25.55,25.9877855925,59.2865,-6.7465,59.6691238791,-4.75,25.55,25.9877855925,132.54
2019-09-04 15:00:00,52.313,-29.261,59.9404378529,54.153,-6.511,54.5430154099,-1.8399999999999999,-22.75,22.8242875026,132.68,-0.93,24.56,24.5776015917,54.153,-6.511,54.5430154099,-0.93,24.56,24.5776015917,132.61
2019-09-04 15:30:00,55.5055,-30.427,63.2982058138,36.9155,-3.787,37.1092375191,18.59,-26.64,32.4850380945,133.06,17.65,21.45,27.7781388865,36.9155,-3.787,37.1092375191,17.65,21.45,27.7781388865,132.98
2019-09-04 16:00:00,53.7375,-30.4835,61.7815723214,34.5575,-2.9135,34.680099315,19.18,-27.57,33.5853733045,133.27,18.22,20.82,27.6666008031,34.5575,-2.9135,34.680099315,18.22,20.82,27.6666008031,133.21
2019-09-04 16:30:00,54.5615,-29.88,62.2074889563,48.3415,-4.67,48.5665473577,6.22,-25.21,25.9659873681,132.91,6.47,22.63,23.5367329933,48.3415,-4.67,48.5665473577,6.47,22.63,23.5367329933,132.82
2019-09-04 17:00:00,57.0705,-30.496,64.7074028705,41.1005,-4.096,41.3040956353,15.97,-26.4,30.8545118257,132.88,15.3,21.52,26.4045526378,41.1005,-4.096,41.3040956353,15.3,21.52,26.4045526378,132.77
2019-09-04 17:30:00,58.604,-30.773,66.1921924777,34.444,-3.003,34.5746604466,24.16,-27.77,36.8086742494,132.88,22.73,20.36,30.5152830562,34.444,-3.003,34.5746604466,22.73,20.36,30.5152830562,132.77
2019-09-04 18:00:00,61.3065,-30.9795,68.6892739989,23.5365,-1.7295,23.59995768,37.77,-29.25,47.771700828,132.75,35.09,19.07,39.9371130654,23.5365,-1.7295,23.59995768,35.09,19.07,39.9371130654,132.65
2019-09-04 18:30:00,62.0895,-31.2695,69.5189732411,20.5795,-1.3094999999999999,20.6211204957,41.51,-29.96,51.192594191,132.85,38.48,18.5,42.6961403408,20.5795,-1.3094999999999999,20.6211204957,38.48,18.5,42.6961403408,132.74
2019-09-04 19:00:00,63.1785,-31.2815,70.4986177489,13.8385,-0.8815000000000001,13.8665469566,49.34,-30.4,57.9533916177,132.79,45.67,18.16,49.1480874501,13.8385,-0.8815000000000001,13.8665469566,45.67,18.16,49.1480874501,132.67
2019-09-04 19:30:00,63.3135,-31.2995,70.6276007132,9.3035,-0.5395,9.3191293853,54.01,-30.76,62.1551100071,132.91,49.85,17.9,52.9663336469,9.3035,-0.5395,9.3191293853,49.85,17.9,52.9663336469,132.79
2019-09-04 20:00:00,63.455,-31.4735,70.8316188383,6.895,-0.3335,6.9030607161,56.56,-31.14,64.5657277509,132.85,52.16,17.56,55.0365260532,6.895,-0.3335,6.9030607161,52.16,17.56,55.0365260532,132.75
2019-09-04 20:30:00,64.083,-31.3955,71.3604113585,7.333,-0.47550000000000003,7.3484004552,56.75,-30.92,64.6266887594,132.85,52.33,17.73,55.2519845797,7.333,-0.47550000000000003,7.3484004552,52.33,17.73,55.2519845797,132.75
2019-09-04 21:00:00,63.8625,-31.462,71.1918278333,7.1825,-0.592,7.2068557811,56.68,-30.87,64.5412991812,132.69,52.26,17.59,55.1408714113,7.1825,-0.592,7.2068557811,52.26,17.59,55.1408714113,132.58
2019-09-04 21:30:00,62.8405,-31.678,70.3734617896,7.2905,-0.558,7.3118229088,55.55,-31.12,63.673046888,132.48,51.28,17.24,54.100425137,7.2905,-0.558,7.3118229088,51.28,17.24,54.100425137,132.38
2019-09-04 22:00:00,61.151,-32.5655,69.2817190264,6.661,-0.5455,6.6832994284,54.49,-32.02,63.2015862143,133.31,50.29,16.96,53.0728339172,6.661,-0.5455,6.6832994284,50.29,16.96,53.0728339172,133.2
2019-09-04 22:30:00,59.303,-33.3715,68.0477980632,6.533,-0.49150000000000005,6.5514625276,52.77,-32.88,62.175294933,133.84,48.79,16.49,51.5013028961,6.533,-0.49150000000000005,6.5514625276,48.79,16.49,51.5013028961,133.74
2019-09-04 23:00:00,56.8375,-34.1755,66.3209333959,6.6175,-0.4655,6.6338523122,50.22,-33.71,60.4848121432,133.87,46.45,15.68,49.0251455888,6.6175,-0.4655,6.6338523122,46.45,15.68,49.0251455888,133.77
2019-09-04 23:30:00,54.863,-34.2045,64.6521197584,6.213,-0.49450000000000005,6.2326478522,48.65,-33.71,59.1877233892,133.75,45.02,15.71,47.6823290119,6.213,-0.49450000000000005,6.2326478522,45.02,15.71,47.6823290119,133.64
2019-09-05 00:00:00,53.809,-34.324,63.8243327971,6.429,-0.514,6.4495144779,47.38,-33.81,58.2063613362,134.39,43.91,16.02,46.7410793628,6.429,-0.514,6.4495144779,43.91,16.02,46.7410793628,134.28
2019-09-05 00:30:00,53.5115,-34.628,63.7383637714,6.1915,-0.718,6.2329925597999996,47.32,-33.91,58.215723821,134.57,43.85,16.07,46.701899319,6.1915,-0.718,6.2329925597999996,43.85,16.07,46.701899319,134.46
2019-09-05 01:00:00,53.31,-34.3775,63.4331822176,6.24,-0.9675,6.3145590701,47.07,-33.41,57.7218589444,133.98,43.59,16.1,46.4682482992,6.24,-0.9675,6.3145590701,43.59,16.1,46.4682482992,133.87
2019-09-05 01:30:00,53.4455,-34.593,63.6639389235,6.5855,-0.903,6.647121125,46.86,-33.69,57.7137392654,134.18,43.4,15.97,46.2450094605,6.5855,-0.903,6.647121125,43.4,15.97,46.2450094605,134.07
2019-09-05 02:00:00,53.4585,-34.4525,63.5986318917,6.4385,-0.9025000000000001,6.5014451086000005,47.02,-33.55,57.7622965264,133.87,43.54,15.92,46.3592277761,6.4385,-0.9025000000000001,6.5014451086000005,43.54,15.92,46.3592277761,133.76
2019-09-05 02:30:00,53.3825,-34.4345,63.5250037111,5.2225,-0.8145,5.2856330274,48.16,-33.62,58.7340616678,133.61,44.61,15.7,47.2920934195,5.2225,-0.8145,5.2856330274,44.61,15.7,47.2920934195,133.5
2019-09-05 03:00:00,53.2885,-34.6275,63.5509873133,4.8185,-0.8475,4.8924634388,48.47,-33.78,59.0798552808,133.91,44.88,15.69,47.5435642332,4.8185,-0.8475,4.8924634388,44.88,15.69,47.5435642332,133.8
2019-09-05 03:30:00,52.9775,-34.435,63.1853205361,4.9575,-0.855,5.0306889439,48.02,-33.58,58.5963889672,133.72,44.45,15.82,47.1812982017,4.9575,-0.855,5.0306889439,44.45,15.82,47.1812982017,133.61
2019-09-05 04:00:00,53.257,-34.3885,63.394613188,4.357,-0.8085,4.4313791589000004,48.9,-33.58,59.3196965602,133.91,45.25,15.94,47.9754739424,4.357,-0.8085,4.4313791589000004,45.25,15.94,47.9754739424,133.81
2019-09-05 04:30:00,53.2415,-34.6045,63.4990452094,5.0315,-0.8045,5.0954109255,48.21,-33.8,58.8782141373,134.43,44.62,16.06,47.4222310736,5.0315,-0.8045,5.0954109255,44.62,16.06,47.4222310736,134.34
2019-09-05 05:00:00,52.4165,-34.3855,62.6885323046,4.4565,-0.5255000000000001,4.4873759036,47.96,-33.86,58.7082719896,134.3,44.41,15.98,47.1975476058,4.4565,-0.5255000000000001,4.4873759036,44.41,15.98,47.1975476058,134.22
2019-09-05 05:30:00,52.7665,-34.38,62.9784718952,4.3565000000000005,-0.25,4.3636672937,48.41,-34.13,59.2316216222,134.69,44.84,15.99,47.6057317978,4.3565000000000005,-0.25,4.3636672937,44.84,15.99,47.6057317978,134.6
2019-09-05 06:00:00,53.6925,-34.139,63.6266915473,3.1525,-0.229,3.160806424,50.54,-33.91,60.861972528,134.33,46.76,15.97,49.4119266979,3.1525,-0.229,3.160806424,46.76,15.97,49.4119266979,134.26
2019-09-05 06:30:00,55.801,-33.4055,65.0359825885,2.641,-0.2155,2.649777585,53.16,-33.19,62.6702616877,133.98,49.14,16.38,51.7981080736,2.641,-0.2155,2.649777585,49.14,16.38,51.7981080736,133.91
2019-09-05 07:00:00,57.9325,-32.9275,66.6362875054,3.2725,-0.1275,3.2749828244,54.66,-32.8,63.7460241897,134.15,50.52,16.93,53.2812847067,3.2725,-0.1275,3.2749828244,50.52,16.93,53.2812847067,134.12
2019-09-05 07:30:00,60.027,-32.251,68.1422609692,6.5969999999999995,-0.271,6.6025638959,53.43,-31.98,62.2694572001,133.11,49.45,16.84,52.2387605136,6.5969999999999995,-0.271,6.6025638959,49.45,16.84,52.2387605136,133.08
2019-09-05 08:00:00,61.6325,-31.013,68.9954435108,7.5925,-0.233,7.5960743315,54.04,-30.78,62.1910765303,132.59,49.98,17.55,52.9717179257,7.5925,-0.233,7.5960743315,49.98,17.55,52.9717179257,132.54
2019-09-05 08:30:00,62.798,-30.2755,69.7150966739,8.798,-0.3255,8.80401921,54.0,-29.95,61.7495141681,132.49,49.92,18.27,53.1582477138,8.798,-0.3255,8.80401921,49.92,18.27,53.1582477138,132.43
2019-09-05 09:00:00,62.826,-30.2765,69.7407537115,11.416,-0.47650000000000003,11.4259401473,51.41,-29.8,59.4224545101,132.76,47.56,18.49,51.02777381,11.416,-0.47650000000000003,11.4259401473,47.56,18.49,51.02777381,132.71
2019-09-05 09:30:00,59.2405,-30.108,66.4524529589,32.7305,-2.098,32.7976711711,26.51,-28.01,38.5660498366,132.51,24.95,19.86,31.8892160456,32.7305,-2.098,32.7976711711,24.95,19.86,31.8892160456,132.46
2019-09-05 10:00:00,57.3665,-29.871,64.6776001661,37.6165,-3.061,37.7408372092,19.75,-26.81,33.2992282193,132.29,18.85,20.8,28.0706697462,37.6165,-3.061,37.7408372092,18.85,20.8,28.0706697462,132.22
2019-09-05 10:30:00,56.023,-29.764,63.4387281162,43.153,-3.734,43.3142489834,12.87,-26.03,29.0378683791,132.41,12.57,21.46,24.8703940459,43.153,-3.734,43.3142489834,12.57,21.46,24.8703940459,132.33
2019-09-05 11:00:00,55.789,-29.6325,63.1703852865,45.299,-3.9925,45.474602332,10.49,-25.64,27.7028825215,132.41,10.4,21.78,24.1356251214,45.299,-3.9925,45.474602332,10.4,21.78,24.1356251214,132.33
2019-09-05 11:30:00,54.838,-28.555,61.8271321428,48.428,-4.285,48.6172028093,6.41,-24.27,25.102211058,131.95,6.69,22.76,23.7228518522,48.428,-4.285,48.6172028093,6.69,22.76,23.7228518522,131.86
2019-09-05 12:00:00,53.697,-27.8905,60.5082457129,52.977,-5.2205,53.2335998149,0.72,-22.67,22.6814307309,131.82,1.52,24.08,24.1279257293,52.977,-5.2205,53.2335998149,1.52,24.08,24.1279257293,131.73
2019-09-05 12:30:00,54.223,-27.6725,60.8761117783,54.293,-5.4425,54.5651047397,-0.07,-22.23,22.2301102112,131.82,0.86,24.5,24.5150892309,54.293,-5.4425,54.5651047397,0.86,24.5,24.5150892309,131.73
2019-09-05 13:00:00,51.626,-26.3955,57.9824654206,63.556,-7.5455,64.0023414122,-11.93,-18.85,22.3080120136,131.4,-10.0,27.19,28.9706075187,63.556,-7.5455,64.0023414122,-10.0,27.19,28.9706075187,131.3
2019-09-05 13:30:00,50.912,-26.748,57.5107576719,61.962,-7.168,62.3752328092,-11.05,-19.58,22.4828579144,131.52,-9.18,26.6,28.1395166981,61.962,-7.168,62.3752328092,-9.18,26.6,28.1395166981,131.41
2019-09-05 14:00:00,50.773,-26.767,57.3966011015,60.493,-7.047,60.9020792584,-9.72,-19.72,21.9853769583,131.84,-7.97,26.66,27.8258243364,60.493,-7.047,60.9020792584,-7.97,26.66,27.8258243364,131.73
2019-09-05 14:30:00,50.6825,-27.860500000000002,57.8353115882,54.8425,-5.9505,55.1643748854,-4.16,-21.91,22.3014282054,132.37,-2.91,25.09,25.2581907507,54.8425,-5.9505,55.1643748854,-2.91,25.09,25.2581907507,132.26
2019-09-05 15:00:00,50.873,-27.9975,58.0682541089,56.133,-5.9675,56.4493112912,-5.26,-22.03,22.6492494357,133.09,-3.83,25.45,25.736577084,56.133,-5.9675,56.4493112912,-3.83,25.45,25.736577084,132.98
2019-09-05 15:30:00,51.378,-28.8095,58.9040420875,51.238,-5.4295,51.5248688911,0.14,-23.38,23.3804191579,133.74,1.09,24.7,24.7240389095,51.238,-5.4295,51.5248688911,1.09,24.7,24.7240389095,133.63
2019-09-05 16:00:00,53.4845,-29.4445,61.0538313335,44.8345,-4.7945,45.0901277499,8.65,-24.65,26.1236482904,133.7,8.82,23.59,25.1849260471,44.8345,-4.7945,45.0901277499,8.82,23.59,25.1849260471,133.59
2019-09-05 16:30:00,55.3705,-29.955,62.9539061159,47.4305,-4.975,47.6907009306,7.94,-24.98,26.2115241831,133.7,8.17,23.23,24.6248208115,47.4305,-4.975,47.6907009306,8.17,23.23,24.6248208115,133.59
2019-09-05 17:00:00,57.1615,-29.959,64.5366466688,40.1015,-3.549,40.2582377067,17.06,-26.41,31.4409239686,133.53,16.47,21.97,27.4580006555,40.1015,-3.549,40.2582377067,16.47,21.97,27.4580006555,133.44
2019-09-05 17:30:00,59.786,-30.4805,67.1075754014,31.626,-2.7005,31.7410865638,28.16,-27.78,39.5564659695,133.44,26.54,20.71,33.6641604678,31.626,-2.7005,31.7410865638,26.54,20.71,33.6641604678,133.35
2019-09-05 18:00:00,62.084,-30.5955,69.213493455,24.334,-1.7555,24.3972403409,37.75,-28.84,47.5058743736,133.27,35.2,19.66,40.3181795224,24.334,-1.7555,24.3972403409,35.2,19.66,40.3181795224,133.18
2019-09-05 18:30:00,63.6235,-30.6205,70.60853186759999,15.743500000000001,-0.8705,15.7675477643,47.88,-29.75,56.3698226004,133.17,44.39,18.85,48.2264927193,15.743500000000001,-0.8705,15.7675477643,44.39,18.85,48.2264927193,133.07
2019-09-05 19:00:00,64.621,-30.2965,71.3705229997,8.141,-0.3965,8.1506498667,56.48,-29.9,63.9061843643,132.95,52.2,18.63,55.4248761839,8.141,-0.3965,8.1506498667,52.2,18.63,55.4248761839,132.84
2019-09-05 19:30:00,65.7025,-30.0685,72.2560253439,3.3425000000000002,-0.1085,3.3442605310999998,62.36,-29.96,69.1836049942,132.7,57.55,18.43,60.4290277929,3.3425000000000002,-0.1085,3.3442605310999998,57.55,18.43,60.4290277929,132.6
2019-09-05 20:00:00,65.8665,-29.818,72.3015141353,1.5465,0.012,1.546546556,64.32,-29.83,70.9005733404,132.5,59.35,18.5,62.1664901695,1.5465,0.012,1.546546556,59.35,18.5,62.1664901695,132.39
2019-09-05 20:30:00,67.58,-29.1705,73.606891459,1.34,-0.0005,1.3400000933,66.24,-29.17,72.3783565716,132.32,61.11,18.97,63.9866626728,1.34,-0.0005,1.3400000933,61.11,18.97,63.9866626728,132.23
2019-09-05 21:00:00,67.0495,-29.6925,73.3299393597,1.8395000000000001,-0.0325,1.8397870801,65.21,-29.66,71.6383954315,132.72,60.14,18.74,62.9921201421,1.8395000000000001,-0.0325,1.8397870801,60.14,18.74,62.9921201421,132.68
2019-09-05 21:30:00,65.299,-30.232,71.9578572847,2.279,-0.082,2.2804747313,63.02,-30.15,69.8608824737,132.68,58.15,18.33,60.9705781504,2.279,-0.082,2.2804747313,58.15,18.33,60.9705781504,132.68
2019-09-05 22:00:00,63.1815,-31.336,70.5255048777,2.5715,-0.056,2.5721096886,60.61,-31.28,68.2056485931,133.46,56.11,17.77,58.8566478828,2.5715,-0.056,2.5721096886,56.11,17.77,58.8566478828,133.48
2019-09-05 22:30:00,61.1675,-31.9545,69.0112536221,2.5675,-0.0045000000000000005,2.5675039435,58.6,-31.95,66.7440072216,133.41,54.28,17.12,56.9158396231,2.5675,-0.0045000000000000005,2.5675039435,54.28,17.12,56.9158396231,133.45
2019-09-05 23:00:00,58.948,-32.153,67.1467207911,2.308,-0.003,2.3080019497,56.64,-32.15,65.1284277409,132.86,52.44,16.53,54.9835839137,2.308,-0.003,2.3080019497,52.44,16.53,54.9835839137,132.92
2019-09-05 23:30:00,57.5275,-31.9635,65.8109306157,2.3075,-0.3435,2.3329270241,55.22,-31.62,63.6323251186,132.07,51.1,16.51,53.7009320217,2.3075,-0.3435,2.3329270241,51.1,16.51,53.7009320217,132.17
2019-09-06 00:00:00,56.5055,-32.0725,64.9732005253,2.5655,-0.48250000000000004,2.6104782129,53.94,-31.59,62.5096128607,132.11,49.94,16.49,52.5920497794,2.5655,-0.48250000000000004,2.6104782129,49.94,16.49,52.5920497794,132.22
2019-09-06 00:30:00,55.815,-31.738,64.2075919888,2.795,-0.498,2.8390190207,53.02,-31.24,61.5390770162,131.76,49.1,16.64,51.8430284609,2.795,-0.498,2.8390190207,49.1,16.64,51.8430284609,131.87
2019-09-06 01:00:00,55.73,-33.244,64.8921908707,3.45,-0.584,3.4990793075,52.28,-32.66,61.6431180263,133.75,48.47,16.66,51.253258433,3.45,-0.584,3.4990793075,48.47,16.66,51.253258433,133.89
2019-09-06 01:30:00,55.34,-32.9535,64.4084525684,3.54,-0.6535000000000001,3.5998141966,51.8,-32.3,61.0453110402,132.83,48.06,16.41,50.7843647199,3.54,-0.6535000000000001,3.5998141966,48.06,16.41,50.7843647199,132.97
2019-09-06 02:00:00,56.092,-32.7855,64.9707740007,3.512,-0.6355000000000001,3.569034078,52.58,-32.15,61.6301784842,132.76,48.72,16.51,51.4414084177,3.512,-0.6355000000000001,3.569034078,48.72,16.51,51.4414084177,132.9
2019-09-06 02:30:00,56.045,-32.8365,64.955967834,3.8449999999999998,-0.6065,3.8925399484,52.2,-32.23,61.3482917448,133.22,48.37,16.72,51.1782698027,3.8449999999999998,-0.6065,3.8925399484,48.37,16.72,51.1782698027,133.37
2019-09-06 03:00:00,56.1325,-32.8965,65.0617957676,2.6625,-0.5565,2.7200364887,53.47,-32.34,62.4893310894,133.45,49.52,16.73,52.269716854,2.6625,-0.5565,2.7200364887,49.52,16.73,52.269716854,133.6
2019-09-06 03:30:00,55.44,-32.8655,64.4494739331,3.43,-0.6455000000000001,3.4902106312,52.01,-32.22,61.1814391789,133.25,48.2,16.77,51.0340366814,3.43,-0.6455000000000001,3.4902106312,48.2,16.77,51.0340366814,133.39
2019-09-06 04:00:00,55.3095,-33.123,64.4691703006,3.3495,-0.633,3.4087885311,51.96,-32.49,61.2816587569,133.66,48.21,16.77,51.0434814643,3.3495,-0.633,3.4087885311,48.21,16.77,51.0434814643,133.79
2019-09-06 04:30:00,55.2135,-32.712,64.1763626754,3.3035,-0.672,3.3711565152,51.91,-32.04,61.0017188282,133.19,48.1,16.9,50.9825460329,3.3035,-0.672,3.3711565152,48.1,16.9,50.9825460329,133.32
2019-09-06 05:00:00,54.81,-32.993,63.9740115125,3.54,-0.513,3.5769776348,51.27,-32.48,60.6923660768,133.37,47.52,16.57,50.3260896554,3.54,-0.513,3.5769776348,47.52,16.57,50.3260896554,133.5
2019-09-06 05:30:00,54.2,-33.293,63.6086774662,3.51,-0.243,3.5184014836,50.69,-33.05,60.5126317392,133.97,47.01,16.53,49.8315261657,3.51,-0.243,3.5184014836,47.01,16.53,49.8315261657,134.11
2019-09-06 06:00:00,55.0925,-33.2215,64.3339072224,4.1725,-0.24150000000000002,4.1794830422,50.92,-32.98,60.6673454174,133.97,47.15,16.58,49.9801850737,4.1725,-0.24150000000000002,4.1794830422,47.15,16.58,49.9801850737,134.11
2019-09-06 06:30:00,57.1195,-32.7805,65.8574100652,4.6695,-0.3105,4.6798120155,52.45,-32.47,61.6871412857,133.97,48.55,17.08,51.466774719200004,4.6695,-0.3105,4.6798120155,48.55,17.08,51.466774719200004,134.15
2019-09-06 07:00:00,59.245,-32.006,67.3376125282,5.285,-0.366,5.2976580675000005,53.96,-31.64,62.5521478448,133.52,49.86,17.55,52.8585101947,5.285,-0.366,5.2976580675000005,49.86,17.55,52.8585101947,133.68
2019-09-06 07:30:00,62.348,-30.856,69.5655506699,6.148,-0.396,6.1607402153,56.2,-30.46,63.9237952565,132.99,51.86,18.24,54.974150289,6.148,-0.396,6.1607402153,51.86,18.24,54.974150289,133.15
2019-09-06 08:00:00,64.3505,-29.4235,70.758244767,7.2405,-0.4335,7.253465551,57.11,-28.99,64.0466408175,132.18,52.71,19.07,56.0536261093,7.2405,-0.4335,7.253465551,52.71,19.07,56.0536261093,132.34
2019-09-06 08:30:00,65.7095,-29.2545,71.927492383,7.4195,-0.4445,7.4328030043,58.29,-28.81,65.0210750449,132.61,53.8,19.47,57.2146912952,7.4195,-0.4445,7.4328030043,53.8,19.47,57.2146912952,132.79
2019-09-06 09:00:00,65.5165,-29.207,71.7318661492,9.4565,-0.487,9.4690316955,56.06,-28.72,62.9885862677,132.61,51.81,19.54,55.372264718,9.4565,-0.487,9.4690316955,51.81,19.54,55.372264718,132.79
2019-09-06 09:30:00,65.0225,-29.038,71.2118736606,14.6925,-0.738,14.711023086400001,50.33,-28.3,57.7407906077,132.73,46.57,19.97,50.6711535294,14.6925,-0.738,14.711023086400001,46.57,19.97,50.6711535294,132.92
2019-09-06 10:00:00,64.1765,-29.5135,70.6375950504,16.0965,-0.9335,16.1235459655,48.08,-28.58,55.9330206586,132.9,44.54,19.78,48.7345873072,16.0965,-0.9335,16.1235459655,44.54,19.78,48.7345873072,133.09
2019-09-06 10:30:00,63.774,-30.067,70.5063654219,16.964,-0.9570000000000001,16.990972456,46.81,-29.11,55.123209268,133.31,43.4,19.56,47.6041342742,16.964,-0.9570000000000001,16.990972456,43.4,19.56,47.6041342742,133.51
2019-09-06 11:00:00,63.4735,-29.7305,70.0912821434,20.0335,-1.0205,20.0594751302,43.44,-28.71,52.0701229113,133.04,40.31,19.73,44.8794942039,20.0335,-1.0205,20.0594751302,40.31,19.73,44.8794942039,133.24
2019-09-06 11:30:00,62.8935,-29.9625,69.6659439648,24.3235,-1.6425,24.3788937095,38.57,-28.32,47.8504681273,132.94,35.89,19.94,41.0572246992,24.3235,-1.6425,24.3788937095,35.89,19.94,41.0572246992,133.14
2019-09-06 12:00:00,62.1195,-29.621,68.8203161955,26.3395,-1.651,26.3911928728,35.78,-27.97,45.4150778927,132.72,33.39,20.19,39.0195873889,26.3395,-1.651,26.3911928728,33.39,20.19,39.0195873889,132.92
2019-09-06 12:30:00,61.754,-29.6465,68.5016166105,29.884,-2.6965,30.0054089832,31.87,-26.95,41.7372663216,132.5,29.81,20.9,36.4066765855,29.884,-2.6965,30.0054089832,29.81,20.9,36.4066765855,132.71
2019-09-06 13:00:00,63.0375,-29.892,69.7657370795,20.5875,-1.532,20.6444224974,42.45,-28.36,51.0518569692,132.78,39.46,19.81,44.1534562634,20.5875,-1.532,20.6444224974,39.46,19.81,44.1534562634,132.98
2019-09-06 13:30:00,62.792,-30.075,69.622847464,27.892,-2.145,27.9743577049,34.9,-27.93,44.7000548098,133.18,32.6,20.44,38.477962524,27.892,-2.145,27.9743577049,32.6,20.44,38.477962524,133.37
2019-09-06 14:00:00,60.34,-29.8775,67.3318691724,41.1,-4.1875,41.3127723138,19.24,-25.69,32.0960075399,133.28,18.43,22.48,29.0691468743,41.1,-4.1875,41.3127723138,18.43,22.48,29.0691468743,133.49
2019-09-06 14:30:00,58.5625,-30.1195,65.8540104056,38.5725,-4.1495,38.7950526034,19.99,-25.97,32.7725647455,133.41,19.08,22.34,29.3789380339,38.5725,-4.1495,38.7950526034,19.08,22.34,29.3789380339,133.62
2019-09-06 15:00:00,56.9855,-29.654,64.2394499218,48.1155,-5.624,48.4430667511,8.87,-24.03,25.6147965051,133.59,8.95,24.1,25.7082185303,48.1155,-5.624,48.4430667511,8.95,24.1,25.7082185303,133.77
2019-09-06 15:30:00,57.729,-30.141,65.1238613874,32.819,-4.001,33.0619836368,24.91,-26.14,36.1082774444,133.14,23.52,22.06,32.2464571697,32.819,-4.001,33.0619836368,23.52,22.06,32.2464571697,133.26
2019-09-06 16:00:00,58.169,-30.3,65.5875183324,29.089,-3.2,29.2644822438,29.08,-27.1,39.749923270400004,133.07,27.28,21.14,34.5122876669,29.089,-3.2,29.2644822438,27.28,21.14,34.5122876669,133.16
2019-09-06 16:30:00,59.5975,-29.9105,66.6820816749,31.4575,-3.5505,31.6572322937,28.14,-26.36,38.5578681983,132.8,26.41,21.63,34.1371498517,31.4575,-3.5505,31.6572322937,26.41,21.63,34.1371498517,132.85
2019-09-06 17:00:00,59.281,-29.299,66.1261549011,37.171,-3.699,37.3545959957,22.11,-25.6,33.8262043392,132.41,20.96,21.99,30.3789680536,37.171,-3.699,37.3545959957,20.96,21.99,30.3789680536,132.36
2019-09-06 17:30:00,61.042,-29.71,67.8882159436,32.522,-2.96,32.6564248502,28.52,-26.75,39.101827323,132.69,26.75,21.13,34.0886990071,32.522,-2.96,32.6564248502,26.75,21.13,34.0886990071,132.6
2019-09-06 18:00:00,62.522,-30.1345,69.4052488955,24.532,-2.0345,24.6162185205,37.99,-28.1,47.2530432882,132.81,35.35,20.07,40.6500602706,24.532,-2.0345,24.6162185205,35.35,20.07,40.6500602706,132.72
2019-09-06 18:30:00,64.5095,-30.282,71.2634205904,15.1395,-1.202,15.1871414114,49.37,-29.08,57.2978472545,132.94,45.68,19.28,49.5820612722,15.1395,-1.202,15.1871414114,45.68,19.28,49.5820612722,132.84
2019-09-06 19:00:00,65.6065,-29.877,72.0891668092,7.2765,-0.727,7.3127273469,58.33,-29.15,65.20821574,132.7,53.83,19.17,57.1415593067,7.2765,-0.727,7.3127273469,53.83,19.17,57.1415593067,132.6
2019-09-06 19:30:00,66.1835,-29.999,72.6649549181,2.5535,-0.429,2.5892862433,63.63,-29.57,70.1652463831,132.87,58.68,18.92,61.6547548856,2.5535,-0.429,2.5892862433,58.68,18.92,61.6547548856,132.77
2019-09-06 20:00:00,66.82,-29.5685,73.06988841,0.84,-0.23850000000000002,0.8732022961,65.98,-29.33,72.2053273658,132.45,60.76,18.91,63.6346265802,0.84,-0.23850000000000002,0.8732022961,60.76,18.91,63.6346265802,132.36
2019-09-06 20:30:00,67.985,-29.5,74.1094476096,0.605,-0.27,0.6625141508,67.38,-29.23,73.4469693044,132.52,62.04,18.99,64.8812892905,0.605,-0.27,0.6625141508,62.04,18.99,64.8812892905,132.44
2019-09-06 21:00:00,67.7405,-29.7725,73.9944396323,0.7605000000000001,-0.3925,0.8558133558000001,66.98,-29.38,73.1403089958,132.79,61.67,19.01,64.5334719351,0.7605000000000001,-0.3925,0.8558133558000001,61.67,19.01,64.5334719351,132.74
2019-09-06 21:30:00,66.574,-29.4555,72.7992029919,0.584,-0.3755,0.6943027078,65.99,-29.08,72.1132893439,132.36,60.77,18.98,63.6650084426,0.584,-0.3755,0.6943027078,60.77,18.98,63.6650084426,132.34
2019-09-06 22:00:00,64.935,-30.4205,71.7074685458,0.465,-0.3905,0.6072192767,64.47,-30.03,71.1208956637,132.85,59.44,18.48,62.246477812,0.465,-0.3905,0.6072192767,59.44,18.48,62.246477812,132.82
2019-09-06 22:30:00,63.0995,-31.277,70.4258306962,0.5795,-0.387,0.6968423423,62.52,-30.89,69.7348012114,133.47,57.67,18.07,60.4347069158,0.5795,-0.387,0.6968423423,57.67,18.07,60.4347069158,133.44
2019-09-06 23:00:00,61.1065,-32.1675,69.056153951,0.6365000000000001,-0.40750000000000003,0.7557701370000001,60.47,-31.76,68.303136824,134.32,55.83,17.89,58.626282502,0.6365000000000001,-0.40750000000000003,0.7557701370000001,55.83,17.89,58.626282502,134.31
2019-09-06 23:30:00,59.098,-32.874,67.6259822849,0.858,-0.434,0.9615196306,58.24,-32.44,66.6652173176,134.4,53.8,17.19,56.4795192968,0.858,-0.434,0.9615196306,53.8,17.19,56.4795192968,134.37
2019-09-07 00:00:00,57.552,-33.306,66.4945286471,1.152,-0.456,1.2389673119,56.4,-32.85,65.2693074883,134.74,52.25,17.01,54.9490909843,1.152,-0.456,1.2389673119,52.25,17.01,54.9490909843,134.68
2019-09-07 00:30:00,56.621,-33.9035,65.9953403904,1.031,-0.4435,1.1223427507000001,55.59,-33.46,64.8831233835,135.15,51.46,16.63,54.0803892368,1.031,-0.4435,1.1223427507000001,51.46,16.63,54.0803892368,135.08
2019-09-07 01:00:00,55.9145,-33.5975,65.2320727595,1.6545,-0.4375,1.7113668514,54.26,-33.16,63.5903546145,134.45,50.24,16.42,52.8552173394,1.6545,-0.4375,1.7113668514,50.24,16.42,52.8552173394,134.38
2019-09-07 01:30:00,55.8425,-33.667,65.2062243597,1.5425,-0.40700000000000003,1.5952915878,54.3,-33.26,63.6766644855,134.51,50.28,16.41,52.8901361314,1.5425,-0.40700000000000003,1.5952915878,50.28,16.41,52.8901361314,134.44
2019-09-07 02:00:00,55.751,-34.016,65.3089753173,1.651,-0.366,1.6910816065,54.1,-33.65,63.7113215999,134.89,50.11,16.31,52.6975160705,1.651,-0.366,1.6910816065,50.11,16.31,52.6975160705,134.81
2019-09-07 02:30:00,55.2745,-33.9615,64.874138395,1.9945,-0.4015,2.0345103834,53.28,-33.56,62.9685000615,134.63,49.42,16.3,52.038700983,1.9945,-0.4015,2.0345103834,49.42,16.3,52.038700983,134.57
2019-09-07 03:00:00,54.6525,-34.0135,64.3724625791,2.1525,-0.3235,2.1766737238,52.5,-33.69,62.3800136262,134.57,48.65,16.1,51.2448290074,2.1525,-0.3235,2.1766737238,48.65,16.1,51.2448290074,134.53
2019-09-07 03:30:00,54.7545,-33.6605,64.2735134445,1.9145,-0.3105,1.9395155323000002,52.84,-33.35,62.4843028288,134.24,48.96,16.21,51.5736919369,1.9145,-0.3105,1.9395155323000002,48.96,16.21,51.5736919369,134.21
2019-09-07 04:00:00,54.485,-34.18,64.3186413491,1.775,-0.32,1.8036144266,52.71,-33.86,62.6485730085,134.76,48.85,16.06,51.4222335182,1.775,-0.32,1.8036144266,48.85,16.06,51.4222335182,134.75
2019-09-07 04:30:00,54.4505,-34.385,64.3986426507,1.3105,-0.355,1.3577316561,53.14,-34.03,63.1023018598,134.91,49.3,16.05,51.8468176458,1.3105,-0.355,1.3577316561,49.3,16.05,51.8468176458,134.92
2019-09-07 05:00:00,54.294,-34.251,64.1947773343,1.224,-0.341,1.2706128443,53.07,-33.91,62.9786709926,134.88,49.18,16.12,51.7544857959,1.224,-0.341,1.2706128443,49.18,16.12,51.7544857959,134.89
2019-09-07 05:30:00,54.9405,-34.137,64.6822487956,1.0605,-0.327,1.1097699086,53.88,-33.81,63.6095157976,134.92,49.91,16.19,52.4702220312,1.0605,-0.327,1.1097699086,49.91,16.19,52.4702220312,134.92
2019-09-07 06:00:00,55.432,-33.8285,64.9390024273,1.482,-0.3385,1.5201665205000001,53.95,-33.49,63.4994692891,134.81,49.96,16.42,52.5891433663,1.482,-0.3385,1.5201665205000001,49.96,16.42,52.5891433663,134.82
2019-09-07 06:30:00,56.6095,-33.266,65.6602029105,1.2795,-0.34600000000000003,1.3254569967,55.33,-32.92,64.3827251675,134.46,51.22,16.76,53.8923556731,1.2795,-0.34600000000000003,1.3254569967,51.22,16.76,53.8923556731,134.48
2019-09-07 07:00:00,57.8185,-32.8875,66.5174157533,0.9985,-0.3275,1.0508370473,56.82,-32.56,65.4879072807,134.62,52.6,17.24,55.3532076758,0.9985,-0.3275,1.0508370473,52.6,17.24,55.3532076758,134.66
2019-09-07 07:30:00,59.3705,-32.2465,67.5625120352,1.7605,-0.3765,1.8003090013,57.61,-31.87,65.8377475313,134.05,53.19,17.52,56.0011294529,1.7605,-0.3765,1.8003090013,53.19,17.52,56.0011294529,134.09
2019-09-07 08:00:00,60.621,-31.697,68.4076417515,4.401,-0.497,4.4289739218,56.22,-31.2,64.2971881189,133.43,51.93,17.76,54.8829891679,4.401,-0.497,4.4289739218,51.93,17.76,54.8829891679,133.46
2019-09-07 08:30:00,61.736,-31.079,69.1175660523,9.096,-0.709,9.1235901377,52.64,-30.37,60.7725801657,133.08,48.72,18.21,52.0119457433,9.096,-0.709,9.1235901377,48.72,18.21,52.0119457433,133.11
2019-09-07 09:00:00,62.2335,-31.017,69.5346159208,12.3535,-1.097,12.4021115642,49.88,-29.92,58.1654605415,133.74,46.26,19.1,50.0479530051,12.3535,-1.097,12.4021115642,46.26,19.1,50.0479530051,133.76
2019-09-07 09:30:00,62.8295,-30.8305,69.9861829256,13.0395,-1.2105000000000001,13.0955668262,49.79,-29.62,57.9343464622,133.66,46.18,19.3,50.0507981954,13.0395,-1.2105000000000001,13.0955668262,46.18,19.3,50.0507981954,133.66
2019-09-07 10:00:00,62.629,-30.860500000000002,69.8194965697,17.179,-1.6605,17.2590643214,45.45,-29.2,54.0216854606,133.62,42.23,19.59,46.5525616911,17.179,-1.6605,17.2590643214,42.23,19.59,46.5525616911,133.61
2019-09-07 10:30:00,62.829,-30.652,69.9072839195,17.619,-1.762,17.7068858075,45.21,-28.89,53.6523643468,133.53,42.0,19.81,46.4374428667,17.619,-1.762,17.7068858075,42.0,19.81,46.4374428667,133.51
2019-09-07 11:00:00,61.8335,-30.803,69.0811590179,22.8135,-2.4130000000000003,22.9407574254,39.02,-28.39,48.2550774531,133.26,36.38,20.05,41.5392212252,22.8135,-2.4130000000000003,22.9407574254,36.38,20.05,41.5392212252,133.24
2019-09-07 11:30:00,59.0505,-29.52,66.0181183483,38.2305,-3.5300000000000002,38.3931247784,20.82,-25.99,33.3009384252,132.32,19.89,21.52,29.3039673082,38.2305,-3.5300000000000002,38.3931247784,19.89,21.52,29.3039673082,132.29
2019-09-07 12:00:00,57.388,-29.9665,64.7408191657,34.208,-3.1765,34.355165787,23.18,-26.79,35.426212047,132.6,21.97,20.95,30.3575921311,34.208,-3.1765,34.355165787,21.97,20.95,30.3575921311,132.57
2019-09-07 12:30:00,58.5115,-30.318,65.8997477708,31.9315,-2.808,32.0547275179,26.58,-27.51,38.2530587012,132.8,25.06,20.43,32.3324682015,31.9315,-2.808,32.0547275179,25.06,20.43,32.3324682015,132.75
2019-09-07 13:00:00,58.26,-30.1845,65.6150260249,34.69,-2.8345000000000002,34.8056100399,23.57,-27.35,36.1049497992,132.8,22.3,20.56,30.3315611204,34.69,-2.8345000000000002,34.8056100399,22.3,20.56,30.3315611204,132.75
2019-09-07 13:30:00,58.6315,-30.5425,66.1097352778,28.7215,-2.4825,28.8285859608,29.91,-28.06,41.011848288,133.26,28.09,20.27,34.6398758658,28.7215,-2.4825,28.8285859608,28.09,20.27,34.6398758658,133.18
2019-09-07 14:00:00,58.866,-31.224,66.634406518,30.906,-2.694,31.0231924856,27.96,-28.53,39.9464954658,133.35,26.37,19.93,33.054225146,30.906,-2.694,31.0231924856,26.37,19.93,33.054225146,133.27
2019-09-07 14:30:00,57.616,-31.39,65.612007712,35.466,-3.67,35.6553790612,22.15,-27.72,35.4826845095,133.46,21.03,20.67,29.4874515684,35.466,-3.67,35.6553790612,21.03,20.67,29.4874515684,133.37
2019-09-07 15:00:00,56.281,-30.9045,64.2077805352,36.471,-3.1045,36.6028927989,19.81,-27.8,34.1361406723,133.54,18.92,20.67,28.0216933821,36.471,-3.1045,36.6028927989,18.92,20.67,28.0216933821,133.44
2019-09-07 15:30:00,56.4735,-31.3135,64.5739226352,30.3335,-2.3835,30.4269994331,26.14,-28.93,38.9903128995,133.93,24.69,19.92,31.7238474968,30.3335,-2.3835,30.4269994331,24.69,19.92,31.7238474968,133.83
2019-09-07 16:00:00,57.042,-31.835,65.324245032,22.842,-1.5550000000000002,22.8948681804,34.2,-30.28,45.6784237907,134.48,32.04,19.09,37.2959743136,22.842,-1.5550000000000002,22.8948681804,32.04,19.09,37.2959743136,134.38
2019-09-07 16:30:00,59.068,-32.107,67.2301128439,30.298,-2.197,30.3775511357,28.77,-29.91,41.5008554129,134.97,27.14,19.76,33.5713747112,30.298,-2.197,30.3775511357,27.14,19.76,33.5713747112,134.88
2019-09-07 17:00:00,58.7605,-32.0025,66.9100617732,23.7105,-1.9825,23.7932367806,35.05,-30.02,46.1487042072,134.81,32.82,19.64,38.2476404501,23.7105,-1.9825,23.7932367806,32.82,19.64,38.2476404501,134.71
2019-09-07 17:30:00,60.5325,-31.724,68.3417568713,24.2425,-2.114,24.3344981919,36.29,-29.61,46.8371241645,134.54,33.99,19.84,39.356647469,24.2425,-2.114,24.3344981919,33.99,19.84,39.356647469,134.44
2019-09-07 18:00:00,63.5215,-31.078,70.716497695,18.3315,-1.638,18.4045357521,45.19,-29.44,53.9337528826,133.98,42.09,19.71,46.4763617337,18.3315,-1.638,18.4045357521,42.09,19.71,46.4763617337,133.88
2019-09-07 18:30:00,65.3655,-30.8695,72.2881360978,11.7255,-1.1395,11.780738962400001,53.64,-29.73,61.3279911623,133.91,49.78,19.43,53.4375645029,11.7255,-1.1395,11.780738962400001,49.78,19.43,53.4375645029,133.81
2019-09-07 19:00:00,66.5625,-30.5265,73.2286392643,5.9425,-0.6465000000000001,5.9775637596,60.62,-29.88,67.5840129025,133.91,56.02,19.37,59.274254951,5.9425,-0.6465000000000001,5.9775637596,56.02,19.37,59.274254951,133.81
2019-09-07 19:30:00,67.1435,-30.9265,73.9235956546,2.2835,-0.4365,2.3248450486,64.86,-30.49,71.6690986409,134.57,59.9,19.22,62.9080153875,2.2835,-0.4365,2.3248450486,59.9,19.22,62.9080153875,134.47
2019-09-07 20:00:00,66.9055,-30.8235,73.6643338564,0.9655,-0.21350000000000002,0.9888237962,65.94,-30.61,72.6983885654,134.23,60.79,18.86,63.6484383155,0.9655,-0.21350000000000002,0.9888237962,60.79,18.86,63.6484383155,134.13
2019-09-07 20:30:00,67.8705,-30.65,74.4703113345,0.9505,-0.26,0.9854188196,66.92,-30.39,73.497200627,134.08,61.72,18.94,64.5606846308,0.9505,-0.26,0.9854188196,61.72,18.94,64.5606846308,133.99
2019-09-07 21:00:00,67.6155,-30.9185,74.3492399591,1.3355000000000001,-0.2985,1.3684525933,66.28,-30.62,73.0111142224,134.21,61.12,18.83,63.9548536078,1.3355000000000001,-0.2985,1.3684525933,61.12,18.83,63.9548536078,134.12
2019-09-07 21:30:00,66.1345,-31.5385,73.2697009172,1.1745,-0.3085,1.2143403559000001,64.96,-31.23,72.0771427014,134.85,59.91,18.7,62.7606413288,1.1745,-0.3085,1.2143403559000001,59.91,18.7,62.7606413288,134.76
2019-09-07 22:00:00,64.5765,-31.661,71.9203953914,1.0865,-0.301,1.127423279,63.49,-31.36,70.8126379963,134.01,58.66,18.03,61.3683672587,1.0865,-0.301,1.127423279,58.66,18.03,61.3683672587,133.94
2019-09-07 22:30:00,63.206,-32.0525,70.8686192348,1.246,-0.2525,1.2713269642,61.96,-31.8,69.6439631267,134.11,57.23,17.66,59.8928084164,1.246,-0.2525,1.2713269642,57.23,17.66,59.8928084164,134.05
2019-09-07 23:00:00,61.395,-32.271,69.35966743,1.125,-0.281,1.1595628487,60.27,-31.99,68.2336647118,134.11,55.69,17.5,58.3748755887,1.125,-0.281,1.1595628487,55.69,17.5,58.3748755887,134.05
2019-09-07 23:30:00,59.478,-32.943,67.9917181207,0.738,-0.273,0.7868754666000001,58.74,-32.67,67.2139606034,134.9,54.33,17.35,57.0330728613,0.738,-0.273,0.7868754666000001,54.33,17.35,57.0330728613,134.83
2019-09-08 00:00:00,57.116,-32.972,65.9499070507,0.666,-0.272,0.7194025299,56.45,-32.7,65.23720181,135.22,52.4,15.53,54.6529130056,0.666,-0.272,0.7194025299,52.4,15.53,54.6529130056,135.15
2019-09-08 00:30:00,55.641,-25.758,61.3139090664,0.551,-0.268,0.6127193485,55.09,-25.49,60.7013031162,133.24,51.6,8.86,52.3551296436,0.551,-0.268,0.6127193485,51.6,8.86,52.3551296436,133.18
2019-09-08 01:00:00,55.347,-25.5925,60.9775898609,0.657,-0.29250000000000004,0.7191698339,54.69,-25.3,60.2584940071,132.72,51.22,8.75,51.9620140102,0.657,-0.29250000000000004,0.7191698339,51.22,8.75,51.9620140102,132.66
2019-09-08 01:30:00,55.144,-25.4205,60.7211870458,0.264,-0.2505,0.3639316557,54.88,-25.17,60.3766784446,132.54,51.41,8.82,52.1611014071,0.264,-0.2505,0.3639316557,51.41,8.82,52.1611014071,132.48
2019-09-08 02:00:00,55.413,-25.621,61.0494570819,0.223,-0.231,0.3210763149,55.19,-25.39,60.7502115223,132.69,51.71,8.68,52.433448294,0.223,-0.231,0.3210763149,51.71,8.68,52.433448294,132.63
2019-09-08 02:30:00,55.1645,-25.7515,60.8790753256,0.1145,-0.2315,0.2582682714,55.05,-25.52,60.6776144884,132.84,51.6,8.64,52.3183485978,0.1145,-0.2315,0.2582682714,51.6,8.64,52.3183485978,132.78
2019-09-08 03:00:00,54.7165,-26.2275,60.6776493324,0.1265,-0.23750000000000002,0.26908827550000003,54.59,-25.99,60.461129662,133.14,51.15,8.27,51.8142393556,0.1265,-0.23750000000000002,0.26908827550000003,51.15,8.27,51.8142393556,133.08
2019-09-08 03:30:00,54.496,-26.465,60.582260118,0.126,-0.23500000000000001,0.2666477077,54.37,-26.23,60.3664625434,133.44,50.93,8.2,51.5858982669,0.126,-0.23500000000000001,0.2666477077,50.93,8.2,51.5858982669,133.38
2019-09-08 04:00:00,54.381,-26.4305,60.4637452632,0.131,-0.2205,0.2564785566,54.25,-26.21,60.249702074,133.66,50.82,8.34,51.4997864073,0.131,-0.2205,0.2564785566,50.82,8.34,51.4997864073,133.62
2019-09-08 04:30:00,54.29,-26.342,60.3432271593,0.11,-0.202,0.2300086955,54.18,-26.14,60.1562299351,133.3,50.81,8.24,51.4738156736,0.11,-0.202,0.2300086955,50.81,8.24,51.4738156736,133.26
2019-09-08 05:00:00,54.1915,-26.124,60.1596380329,0.2315,-0.234,0.32916295360000003,53.96,-25.89,59.8495923127,133.49,50.55,8.57,51.2713116665,0.2315,-0.234,0.32916295360000003,50.55,8.57,51.2713116665,133.44
2019-09-08 05:30:00,54.7,-25.546,60.3712523971,0.17,-0.256,0.3073044093,54.53,-25.29,60.1091091267,133.03,51.08,8.88,51.8461261812,0.17,-0.256,0.3073044093,51.08,8.88,51.8461261812,132.99
2019-09-08 06:00:00,55.172,-25.331,60.7092179574,0.092,-0.271,0.286190496,55.08,-25.06,60.5128911886,132.91,51.57,9.07,52.3615297714,0.092,-0.271,0.286190496,51.57,9.07,52.3615297714,132.88
2019-09-08 06:30:00,56.27,-24.596,61.4107166218,0.09,-0.256,0.2713595401,56.18,-24.34,61.2260402117,132.44,52.58,9.52,53.4348837371,0.09,-0.256,0.2713595401,52.58,9.52,53.4348837371,132.4
2019-09-08 07:00:00,56.842,-25.467,62.2862830244,0.14200000000000002,-0.227,0.2677554855,56.7,-25.24,62.0640604537,134.09,53.14,9.59,53.9984046061,0.14200000000000002,-0.227,0.2677554855,53.14,9.59,53.9984046061,134.05
2019-09-08 07:30:00,58.4045,-25.2695,63.6367287853,1.7645,-0.2795,1.7864995102,56.64,-24.99,61.9079130645,134.28,52.89,10.0,53.8270573225,1.7645,-0.2795,1.7864995102,52.89,10.0,53.8270573225,134.25
2019-09-08 08:00:00,59.128,-25.2115,64.2786132104,6.5280000000000005,-0.5615,6.552103956,52.6,-24.65,58.0894353562,134.01,49.33,10.13,50.3593665568,6.5280000000000005,-0.5615,6.552103956,49.33,10.13,50.3593665568,133.98
2019-09-08 08:30:00,60.4975,-24.663,65.3315473202,13.8075,-1.093,13.850693313,46.69,-23.57,52.3020171695,133.39,43.83,10.8,45.140989134,13.8075,-1.093,13.850693313,43.83,10.8,45.140989134,133.37
2019-09-08 09:00:00,60.8405,-24.1825,65.4702966734,22.1505,-1.8625,22.2286651983,38.69,-22.32,44.6665254973,133.45,36.46,11.93,38.3621753815,22.1505,-1.8625,22.2286651983,36.46,11.93,38.3621753815,133.44
2019-09-08 09:30:00,60.466,-23.739,64.9590430733,31.306,-2.699,31.4221297337,29.16,-21.04,35.9581312084,133.66,27.71,13.18,30.6847926504,31.306,-2.699,31.4221297337,27.71,13.18,30.6847926504,133.65
2019-09-08 10:00:00,59.527,-23.4495,63.9792370949,39.057,-3.7895000000000003,39.2404072258,20.47,-19.66,28.3819749137,133.62,19.6,14.34,24.2857077311,39.057,-3.7895000000000003,39.2404072258,19.6,14.34,24.2857077311,133.6
2019-09-08 10:30:00,58.526,-23.195,62.9547512186,43.386,-4.665,43.6360770579,15.14,-18.53,23.9286543709,133.44,14.64,15.28,21.1614744288,43.386,-4.665,43.6360770579,14.64,15.28,21.1614744288,133.41
2019-09-08 11:00:00,57.424,-23.004,61.8603248617,47.764,-5.344,48.0620227623,9.66,-17.66,20.1293616392,133.64,9.62,16.1,18.7551166352,47.764,-5.344,48.0620227623,9.62,16.1,18.7551166352,133.61
2019-09-08 11:30:00,56.755,-23.426,61.3995724822,46.645,-6.096,47.0416543183,10.11,-17.33,20.0634244335,133.57,10.04,16.39,19.2206581573,46.645,-6.096,47.0416543183,10.04,16.39,19.2206581573,133.54
2019-09-08 12:00:00,58.1945,-24.0595,62.9718934962,31.1345,-3.8095,31.3666922148,27.06,-20.25,33.7980191727,133.76,25.74,13.92,29.2628433342,31.1345,-3.8095,31.3666922148,25.74,13.92,29.2628433342,133.7
2019-09-08 12:30:00,59.878,-23.816,64.4404899112,37.098,-4.376,37.3552001735,22.78,-19.44,29.9473204144,133.5,21.71,14.51,26.1125295596,37.098,-4.376,37.3552001735,21.71,14.51,26.1125295596,133.41
2019-09-08 13:00:00,60.701,-24.2175,65.3536434122,19.731,-1.9075000000000002,19.8229896143,40.97,-22.31,46.6505841335,133.78,38.45,12.11,40.3119659655,19.731,-1.9075000000000002,19.8229896143,38.45,12.11,40.3119659655,133.69
2019-09-08 13:30:00,58.969,-24.5605,63.8792698866,23.589,-1.6905000000000001,23.6494970612,35.38,-22.87,42.1281532944,134.02,33.29,11.67,35.2762384616,23.589,-1.6905000000000001,23.6494970612,33.29,11.67,35.2762384616,133.92
2019-09-08 14:00:00,59.4245,-24.7545,64.3743463695,27.8845,-3.1545,28.0623628816,31.54,-21.6,38.2273671602,134.08,29.73,12.82,32.3763076956,27.8845,-3.1545,28.0623628816,29.73,12.82,32.3763076956,133.98
2019-09-08 14:30:00,58.357,-24.597,63.3289180233,23.977,-2.017,24.0616877629,34.38,-22.58,41.1319924147,134.22,32.42,12.07,34.5939488928,23.977,-2.017,24.0616877629,32.42,12.07,34.5939488928,134.13
2019-09-08 15:00:00,58.434,-24.941,63.534131276,23.714,-2.511,23.8465703404,34.72,-22.43,41.3350130035,134.27,32.67,12.2,34.8736132341,23.714,-2.511,23.8465703404,32.67,12.2,34.8736132341,134.18
2019-09-08 15:30:00,56.6645,-24.3905,61.6908587272,29.5245,-2.7905,29.6560784747,27.14,-21.6,34.6863027721,133.93,25.72,12.78,28.720146239199998,29.5245,-2.7905,29.6560784747,25.72,12.78,28.720146239199998,133.83
2019-09-08 16:00:00,56.535,-23.774,61.330329373,38.035,-3.474,38.1933227279,18.5,-20.3,27.4652507726,133.73,17.76,13.82,22.5035552747,38.035,-3.474,38.1933227279,17.76,13.82,22.5035552747,133.63
2019-09-08 16:30:00,58.253,-24.2245,63.0891306744,29.713,-2.3445,29.8053526946,28.54,-21.88,35.9620077304,133.97,27.04,12.55,29.8104696374,29.713,-2.3445,29.8053526946,27.04,12.55,29.8104696374,133.86
2019-09-08 17:00:00,61.3885,-23.8665,65.8646927762,24.7085,-1.6465,24.7632981345,36.68,-22.22,42.8853214982,133.52,34.6,12.09,36.6514406265,24.7085,-1.6465,24.7632981345,34.6,12.09,36.6514406265,133.42
2019-09-08 17:30:00,64.0775,-23.619,68.2918967905,23.3575,-1.119,23.3842888977,40.72,-22.5,46.5227729182,133.35,38.32,11.76,40.0839119847,23.3575,-1.119,23.3842888977,38.32,11.76,40.0839119847,133.24
2019-09-08 18:00:00,65.7865,-23.079,69.7173136549,18.4365,-1.399,18.4895033262,47.35,-21.68,52.0772973569,133.11,44.39,12.44,46.1001702817,18.4365,-1.399,18.4895033262,44.39,12.44,46.1001702817,133.0
2019-09-08 18:30:00,66.566,-22.9325,70.4054821179,6.856,-0.6125,6.8833053288,59.71,-22.32,63.7453253188,133.11,55.82,11.9,57.0743585159,6.856,-0.6125,6.8833053288,55.82,11.9,57.0743585159,133.0
2019-09-08 19:00:00,66.3935,-22.953,70.2491071207,5.4135,-0.583,5.4448022232,60.98,-22.37,64.9536550165,132.94,57.04,11.81,58.2497871241,5.4135,-0.583,5.4448022232,57.04,11.81,58.2497871241,132.83
2019-09-08 19:30:00,67.6245,-22.5125,71.2733165813,1.9645000000000001,-0.2325,1.9782104286000002,65.66,-22.28,69.3371040641,132.98,61.37,11.93,62.518811569,1.9645000000000001,-0.2325,1.9782104286000002,61.37,11.93,62.518811569,132.87
2019-09-08 20:00:00,67.742,-22.4945,71.3791362672,0.352,-0.10450000000000001,0.3671842181,67.39,-22.39,71.0121412154,132.91,63.03,11.86,64.1361091742,0.352,-0.10450000000000001,0.3671842181,63.03,11.86,64.1361091742,132.81
2019-09-08 20:30:00,68.568,-22.294,72.1012694756,0.338,-0.20400000000000001,0.394791084,68.23,-22.09,71.7168111394,132.75,63.69,12.02,64.8143232627,0.338,-0.20400000000000001,0.394791084,63.69,12.02,64.8143232627,132.65
2019-09-08 21:00:00,67.5365,-22.615,71.2223073008,0.5265000000000001,-0.245,0.5807127087,67.01,-22.37,70.6452900058,132.92,62.57,11.86,63.6840992713,0.5265000000000001,-0.245,0.5807127087,62.57,11.86,63.6840992713,132.83
