Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-08 21:30:00,65.712,-23.526,69.796415524,0.742,-0.246,0.781716061,64.97,-23.28,69.0149208505,133.41,60.71,11.23,61.7399141561,0.742,-0.246,0.781716061,60.71,11.23,61.7399141561,133.32
2019-09-08 22:00:00,63.914,-24.1365,68.3196167162,0.964,-0.24650000000000002,0.9950167084,62.95,-23.89,67.3307849353,133.83,58.8,10.82,59.7872260604,0.964,-0.24650000000000002,0.9950167084,58.8,10.82,59.7872260604,133.75
2019-09-08 22:30:00,61.816,-24.289,66.4166649042,1.096,-0.179,1.1105210489,60.72,-24.11,65.3315429176,132.87,56.8,10.14,57.6980034317,1.096,-0.179,1.1105210489,56.8,10.14,57.6980034317,132.8
2019-09-08 23:00:00,59.2595,-24.4455,64.1035943649,1.4195,-0.20550000000000002,1.4342979118999999,57.84,-24.24,62.7139793029,132.75,54.16,9.93,55.0627868892,1.4195,-0.20550000000000002,1.4342979118999999,54.16,9.93,55.0627868892,132.69
2019-09-08 23:30:00,57.809,-24.863,62.9289222059,0.809,-0.243,0.8447070498,57.0,-24.62,62.0898091477,133.35,53.37,9.8,54.2622972238,0.809,-0.243,0.8447070498,53.37,9.8,54.2622972238,133.39
2019-09-09 00:00:00,56.1695,-25.176,61.5535840244,0.8095,-0.246,0.8460533376,55.36,-24.93,60.7143681512,133.18,51.84,9.36,52.6782232047,0.8095,-0.246,0.8460533376,51.84,9.36,52.6782232047,133.22
2019-09-09 00:30:00,55.404,-25.6405,61.0494754789,1.254,-0.24050000000000002,1.2768540441,54.15,-25.4,59.8112238631,134.15,50.71,9.41,51.5756938877,1.254,-0.24050000000000002,1.2768540441,50.71,9.41,51.5756938877,134.23
2019-09-09 01:00:00,55.655,-25.656,61.283842577,2.035,-0.256,2.051039005,53.62,-25.4,59.3318160855,134.24,50.28,9.45,51.1603449949,2.035,-0.256,2.051039005,50.28,9.45,51.1603449949,134.3
2019-09-09 01:30:00,55.89,-25.2715,61.3379231165,1.76,-0.21150000000000002,1.7726624749000002,54.13,-25.06,59.6494802995,133.5,50.68,9.35,51.5352782082,1.76,-0.21150000000000002,1.7726624749000002,50.68,9.35,51.5352782082,133.56
2019-09-09 02:00:00,56.462,-25.2495,61.8505836209,1.322,-0.2295,1.3417728012,55.14,-25.02,60.5509702647,133.88,51.62,9.58,52.5014361708,1.322,-0.2295,1.3417728012,51.62,9.58,52.5014361708,133.83
2019-09-09 02:30:00,56.3865,-25.3705,61.8312190766,2.7165,-0.36050000000000004,2.7403161314,53.67,-25.01,59.2112235982,134.07,50.25,9.69,51.1757618409,2.7165,-0.36050000000000004,2.7403161314,50.25,9.69,51.1757618409,134.17
2019-09-09 03:00:00,55.8225,-25.637,61.4280658596,2.3725,-0.317,2.3935841849,53.45,-25.32,59.1439337549,134.28,50.06,9.48,50.9497203133,2.3725,-0.317,2.3935841849,50.06,9.48,50.9497203133,134.33
2019-09-09 03:30:00,55.783,-25.788,61.4553824575,2.153,-0.298,2.1735254772,53.63,-25.49,59.3794324661,134.44,50.28,9.44,51.1584988052,2.153,-0.298,2.1735254772,50.28,9.44,51.1584988052,134.45
2019-09-09 04:00:00,55.308,-25.915,61.0783274902,2.188,-0.325,2.212005651,53.12,-25.59,58.9625516748,134.29,49.77,9.26,50.6241098687,2.188,-0.325,2.212005651,49.77,9.26,50.6241098687,134.34
2019-09-09 04:30:00,55.35,-25.6885,61.0206647969,2.86,-0.3885,2.8862661433000003,52.49,-25.3,58.2691178928,134.02,49.16,9.38,50.0468780245,2.86,-0.3885,2.8862661433000003,49.16,9.38,50.0468780245,134.04
2019-09-09 05:00:00,55.5455,-25.3825,61.0702372396,3.2055,-0.3925,3.2294405862,52.34,-24.99,57.9997905169,133.73,49.04,9.56,49.9631384122,3.2055,-0.3925,3.2294405862,49.04,9.56,49.9631384122,133.78
2019-09-09 05:30:00,56.0435,-24.5915,61.2014359676,2.5835,-0.42150000000000004,2.6176582092,53.46,-24.17,58.6699284131,132.97,50.05,10.01,51.0411853311,2.5835,-0.42150000000000004,2.6176582092,50.05,10.01,51.0411853311,133.05
2019-09-09 06:00:00,57.2565,-24.179,62.1524805076,4.3665,-0.5690000000000001,4.4034172242,52.89,-23.61,57.9204989619,133.12,49.59,10.69,50.7291257563,4.3665,-0.5690000000000001,4.4034172242,49.59,10.69,50.7291257563,133.37
2019-09-09 06:30:00,60.045,-23.3745,64.4342244095,2.525,-0.48450000000000004,2.5710630583,57.52,-22.89,61.9072087886,133.24,53.77,11.48,54.9818451855,2.525,-0.48450000000000004,2.5710630583,53.77,11.48,54.9818451855,133.21
2019-09-09 07:00:00,62.9735,-22.727,66.9490719222,1.2235,-0.387,1.2832463715,61.75,-22.34,65.6668721655,133.81,57.6,12.37,58.9132998567,1.2235,-0.387,1.2832463715,57.6,12.37,58.9132998567,133.66
2019-09-09 07:30:00,65.611,-21.863,69.1577478667,0.611,-0.293,0.6776208379,65.0,-21.57,68.4855086861,132.87,60.67,12.62,61.968647718,0.611,-0.293,0.6776208379,60.67,12.62,61.968647718,132.79
2019-09-09 08:00:00,67.2155,-20.9465,70.4036881314,1.5955,-0.2565,1.6159865408,65.62,-20.69,68.8045092999,132.13,61.24,13.09,62.6233638509,1.5955,-0.2565,1.6159865408,61.24,13.09,62.6233638509,132.04
2019-09-09 08:30:00,67.887,-20.348,70.8709099208,4.147,-0.398,4.1660548484,63.74,-19.95,66.7891465734,131.83,59.56,13.64,61.1019083172,4.147,-0.398,4.1660548484,59.56,13.64,61.1019083172,131.74
2019-09-09 09:00:00,68.148,-20.12,71.0560645125,5.478,-0.46,5.4972796909,62.67,-19.66,65.6813862521,131.64,58.51,13.75,60.1039316518,5.478,-0.46,5.4972796909,58.51,13.75,60.1039316518,131.34
2019-09-09 09:30:00,68.3005,-19.738,71.0953370078,5.7005,-0.508,5.7230904457000005,62.6,-19.23,65.4870437568,131.64,58.45,14.13,60.1336794151,5.7005,-0.508,5.7230904457000005,58.45,14.13,60.1336794151,131.24
2019-09-09 10:00:00,67.3685,-20.142,70.3151118626,12.1185,-0.792,12.1443528543,55.25,-19.35,58.5404560966,131.52,51.66,13.93,53.5051446125,12.1185,-0.792,12.1443528543,51.66,13.93,53.5051446125,131.4
2019-09-09 10:30:00,65.3495,-20.6935,68.5476337484,16.8295,-1.2935,16.8791354192,48.52,-19.4,52.2546686909,131.68,45.44,13.91,47.5213815035,16.8295,-1.2935,16.8791354192,45.44,13.91,47.5213815035,131.61
2019-09-09 11:00:00,63.8155,-20.9475,67.1655849115,24.8955,-2.5975,25.0306397541,38.92,-18.35,43.0289309651,131.45,36.65,14.8,39.5254664742,24.8955,-2.5975,25.0306397541,36.65,14.8,39.5254664742,131.39
2019-09-09 11:30:00,65.028,-21.22,68.4026986602,23.568,-2.24,23.674210103,41.46,-18.98,45.5979385499,131.65,38.97,14.23,41.4867906688,23.568,-2.24,23.674210103,38.97,14.23,41.4867906688,131.6
2019-09-09 12:00:00,75.2545,-21.922,78.3824843588,26.2345,-1.8719999999999999,26.3012048061,49.02,-20.05,52.9619004568,131.55,45.95,13.26,47.8249945112,26.2345,-1.8719999999999999,26.3012048061,45.95,13.26,47.8249945112,131.51
2019-09-09 12:30:00,63.8175,-20.694,67.0888585553,27.0975,-2.304,27.1952738955,36.72,-18.39,41.0676332408,131.43,34.54,14.63,37.5106451557,27.0975,-2.304,27.1952738955,34.54,14.63,37.5106451557,131.36
2019-09-09 13:00:00,61.0275,-20.4975,64.3778165403,26.8875,-2.4475,26.9986650133,34.14,-18.05,38.6178987,131.51,32.15,14.95,35.4559585965,26.8875,-2.4475,26.9986650133,32.15,14.95,35.4559585965,131.43
2019-09-09 13:30:00,60.9595,-20.859,64.4294848749,29.5695,-2.429,29.6690979177,31.39,-18.43,36.4005082382,131.63,29.69,14.67,33.1165366547,29.5695,-2.429,29.6690979177,29.69,14.67,33.1165366547,131.54
2019-09-09 14:00:00,61.802,-21.0405,65.2854489473,29.902,-2.4705,30.0038826529,31.9,-18.57,36.911446734,131.63,30.13,14.52,33.4461851337,29.902,-2.4705,30.0038826529,30.13,14.52,33.4461851337,131.54
2019-09-09 14:30:00,62.757,-21.4785,66.3307395651,26.257,-2.4785,26.3737181916,36.5,-19.0,41.1491190671,131.63,34.37,14.2,37.1878595781,26.257,-2.4785,26.3737181916,34.37,14.2,37.1878595781,131.44
2019-09-09 15:00:00,63.758,-21.2515,67.2064640957,21.868,-1.9215,21.9522569739,41.89,-19.33,46.1348133192,131.67,39.33,13.95,41.7307009287,21.868,-1.9215,21.9522569739,39.33,13.95,41.7307009287,131.58
2019-09-09 15:30:00,63.5795,-21.2945,67.0507908268,16.3695,-1.4045,16.4296424337,47.21,-19.89,51.2288610063,131.72,44.25,13.47,46.2547662409,16.3695,-1.4045,16.4296424337,44.25,13.47,46.2547662409,131.65
2019-09-09 16:00:00,65.395,-20.8215,68.6297376306,15.385,-1.0715,15.4222675781,50.01,-19.75,53.7686023623,131.61,46.86,13.61,48.796431222,15.385,-1.0715,15.4222675781,46.86,13.61,48.796431222,131.39
2019-09-09 16:30:00,66.8025,-20.79,69.9628337494,17.3125,-1.37,17.3666219009,49.49,-19.42,53.1638646075,131.56,46.38,13.84,48.4009297431,17.3125,-1.37,17.3666219009,46.38,13.84,48.4009297431,131.47
2019-09-09 17:00:00,67.05,-21.0195,70.2675023055,23.16,-2.0595,23.2513900713,43.89,-18.96,47.8101840616,131.5,41.19,14.24,43.5820341425,23.16,-2.0595,23.2513900713,41.19,14.24,43.5820341425,131.41
2019-09-09 17:30:00,66.8605,-21.24,70.1531471871,24.0405,-2.38,24.1580222752,42.82,-18.86,46.7894432538,131.54,40.19,14.29,42.6548965536,24.0405,-2.38,24.1580222752,40.19,14.29,42.6548965536,131.45
2019-09-09 18:00:00,66.258,-21.594,69.6880434508,28.668,-2.034,28.7400657619,37.59,-19.56,42.3745407055,131.76,35.37,13.71,37.9341666575,28.668,-2.034,28.7400657619,35.37,13.71,37.9341666575,131.69
2019-09-09 18:30:00,67.2135,-22.017,70.7276669434,19.0635,-1.447,19.1183378265,48.15,-20.57,52.3597880057,131.87,45.14,12.94,46.958100472699996,19.0635,-1.447,19.1183378265,45.14,12.94,46.958100472699996,131.81
2019-09-09 19:00:00,67.7085,-22.2025,71.255820664,13.8485,-1.1625,13.8972068597,53.86,-21.04,57.8237079406,131.87,50.44,12.57,51.9826749985,13.8485,-1.1625,13.8972068597,50.44,12.57,51.9826749985,131.81
2019-09-09 19:30:00,68.109,-22.1855,71.6312242758,7.909,-0.8455,7.9540650771,60.2,-21.34,63.8704595255,132.06,56.24,12.37,57.5843251241,7.909,-0.8455,7.9540650771,56.24,12.37,57.5843251241,132.0
2019-09-09 20:00:00,68.1835,-21.9875,71.6410484883,4.8235,-0.5975,4.860366087,63.36,-21.39,66.8731762368,131.88,59.16,12.25,60.4149658611,4.8235,-0.5975,4.860366087,59.16,12.25,60.4149658611,131.82
2019-09-09 20:30:00,69.519,-21.7115,72.8304921942,4.239,-0.6915,4.2950312281,65.28,-21.02,68.5807465693,132.12,60.93,12.7,62.2394963026,4.239,-0.6915,4.2950312281,60.93,12.7,62.2394963026,132.07
2019-09-09 21:00:00,67.761,-22.315,71.3408182319,3.741,-0.685,3.8031968132,64.02,-21.63,67.5752713646,132.12,59.76,12.16,60.9846144532,3.741,-0.685,3.8031968132,59.76,12.16,60.9846144532,132.07
2019-09-09 21:30:00,66.0715,-22.97,69.9504396859,3.6515,-0.66,3.7106673591,62.42,-22.31,66.2871971047,132.2,58.36,11.6,59.5016772873,3.6515,-0.66,3.7106673591,58.36,11.6,59.5016772873,132.15
2019-09-09 22:00:00,64.147,-23.3275,68.2569400519,4.067,-0.6775,4.1230444152,60.08,-22.65,64.2077012515,132.49,56.15,11.38,57.2915953697,4.067,-0.6775,4.1230444152,56.15,11.38,57.2915953697,132.44
2019-09-09 22:30:00,62.3015,-24.0175,66.7706313322,4.2215,-0.7175,4.2820402263,58.08,-23.3,62.5793608149,132.49,54.29,10.76,55.3460179236,4.2215,-0.7175,4.2820402263,54.29,10.76,55.3460179236,132.44
2019-09-09 23:00:00,59.8425,-23.7425,64.3803627863,4.0525,-0.6525000000000001,4.1046939594,55.79,-23.09,60.3794021169,131.03,52.18,10.23,53.1733514084,4.0525,-0.6525000000000001,4.1046939594,52.18,10.23,53.1733514084,130.98
2019-09-09 23:30:00,57.6355,-24.3095,62.5523992386,3.7655000000000003,-0.6395000000000001,3.8194175603,53.87,-23.67,58.8408514554,132.28,50.48,10.28,51.516102337,3.7655000000000003,-0.6395000000000001,3.8194175603,50.48,10.28,51.516102337,132.24
2019-09-10 00:00:00,56.025,-25.1105,61.3949333028,3.6950000000000003,-0.7005,3.7608144397,52.33,-24.41,57.7431987337,132.77,49.16,9.83,50.1331676637,3.6950000000000003,-0.7005,3.7608144397,49.16,9.83,50.1331676637,132.73
2019-09-10 00:30:00,55.4425,-25.1275,60.8708638225,3.2425,-0.6475000000000001,3.3065181838,52.2,-24.48,57.655098647,132.64,48.98,9.64,49.9196354153,3.2425,-0.6475000000000001,3.3065181838,48.98,9.64,49.9196354153,132.6
2019-09-10 01:00:00,54.9805,-25.4925,60.6029944516,3.1005,-0.6125,3.1604203043,51.88,-24.88,57.5373687268,133.13,48.71,9.51,49.6296705611,3.1005,-0.6125,3.1604203043,48.71,9.51,49.6296705611,133.1
2019-09-10 01:30:00,55.4245,-25.525,61.0196757223,2.9445,-0.5750000000000001,3.0001175394,52.48,-24.95,58.1089743499,133.08,49.26,9.39,50.146980966,2.9445,-0.5750000000000001,3.0001175394,49.26,9.39,50.146980966,133.05
2019-09-10 02:00:00,55.5605,-24.474,60.711990877,2.5105,-0.504,2.5605909962,53.05,-23.97,58.2139450647,130.97,49.76,9.28,50.6179414832,2.5105,-0.504,2.5605909962,49.76,9.28,50.6179414832,130.94
2019-09-10 02:30:00,55.3025,-24.7775,60.5994307935,2.0925,-0.4475,2.1398159968,53.21,-24.33,58.5085720215,131.71,50.0,9.33,50.8630406091,2.0925,-0.4475,2.1398159968,50.0,9.33,50.8630406091,131.68
2019-09-10 03:00:00,55.006,-25.037,60.4360108296,2.536,-0.437,2.573376187,52.47,-24.6,57.9505038805,131.9,49.25,9.1,50.0836550184,2.536,-0.437,2.573376187,49.25,9.1,50.0836550184,131.88
2019-09-10 03:30:00,54.5805,-25.208,60.1204977046,2.9405,-0.528,2.987528117,51.64,-24.68,57.2345350291,132.15,48.46,9.15,49.3162660793,2.9405,-0.528,2.987528117,48.46,9.15,49.3162660793,132.12
2019-09-10 04:00:00,54.513,-25.034,59.9864011673,2.8529999999999998,-0.5640000000000001,2.9082133691000003,51.66,-24.47,57.162369615,131.56,48.46,9.08,49.3033264598,2.8529999999999998,-0.5640000000000001,2.9082133691000003,48.46,9.08,49.3033264598,131.54
2019-09-10 04:30:00,54.5235,-24.9525,59.9619821929,2.6734999999999998,-0.5625,2.7320337663,51.85,-24.39,57.3000401396,131.5,48.65,9.13,49.4992868635,2.6734999999999998,-0.5625,2.7320337663,48.65,9.13,49.4992868635,131.48
2019-09-10 05:00:00,54.372,-24.8475,59.7805373031,2.722,-0.5375,2.7745612716,51.65,-24.31,57.0850120434,131.34,48.52,9.17,49.3789357925,2.722,-0.5375,2.7745612716,48.52,9.17,49.3789357925,131.32
2019-09-10 05:30:00,55.0475,-24.359,60.1962468701,2.5075000000000003,-0.47900000000000004,2.5528410154,52.54,-23.88,57.7122690595,131.03,49.31,9.42,50.2017180981,2.5075000000000003,-0.47900000000000004,2.5528410154,49.31,9.42,50.2017180981,131.01
2019-09-10 06:00:00,56.3855,-24.2515,61.3796371975,1.5755,-0.42150000000000004,1.6309084891999999,54.81,-23.83,59.7662530196,131.95,51.41,9.92,52.3583278954,1.5755,-0.42150000000000004,1.6309084891999999,51.41,9.92,52.3583278954,131.93
2019-09-10 06:30:00,59.0555,-23.3865,63.5175602688,1.6355,-0.42650000000000005,1.6901959946,57.42,-22.96,61.8402619658,131.23,53.7,10.39,54.6959056969,1.6355,-0.42650000000000005,1.6901959946,53.7,10.39,54.6959056969,131.21
2019-09-10 07:00:00,61.404,-22.7515,65.483448048,1.724,-0.3715,1.7635725814,59.68,-22.38,63.7382679401,131.23,55.75,10.99,56.8229055927,1.724,-0.3715,1.7635725814,55.75,10.99,56.8229055927,131.21
2019-09-10 07:30:00,63.877,-22.292,67.6550396719,3.287,-0.442,3.3165845383,60.59,-21.85,64.4093983825,130.76,56.62,11.28,57.732683984,3.287,-0.442,3.3165845383,56.62,11.28,57.732683984,130.75
2019-09-10 08:00:00,65.6065,-21.993,69.1946883167,6.3065,-0.583,6.3333901861,59.3,-21.41,63.0466343273,131.13,55.4,11.83,56.6489973433,6.3065,-0.583,6.3333901861,55.4,11.83,56.6489973433,131.12
2019-09-10 08:30:00,65.0795,-21.946,68.6801880913,13.6095,-1.046,13.6496375868,51.47,-20.9,55.5515157309,131.05,48.15,12.21,49.6740032613,13.6095,-1.046,13.6496375868,48.15,12.21,49.6740032613,131.04
2019-09-10 09:00:00,62.867,-21.98,66.5986493031,22.757,-1.9100000000000001,22.8370126987,40.11,-20.07,44.8510534993,130.99,37.67,12.9,39.8175702423,22.757,-1.9100000000000001,22.8370126987,37.67,12.9,39.8175702423,130.98
2019-09-10 09:30:00,61.5,-21.6885,65.2122766989,30.56,-2.8285,30.6906176583,30.94,-18.86,36.2351100454,130.84,29.2,13.89,32.3353073281,30.56,-2.8285,30.6906176583,29.2,13.89,32.3353073281,130.82
2019-09-10 10:00:00,60.407,-21.7415,64.200455382,33.807,-3.5515,33.993034599,26.6,-18.19,32.2247746307,130.77,25.23,14.5,29.0998780066,33.807,-3.5515,33.993034599,25.23,14.5,29.0998780066,130.75
2019-09-10 10:30:00,59.344,-21.033,62.9610786518,38.284,-4.263,38.5206155844,21.06,-16.77,26.9213019745,130.83,20.09,15.74,25.5216711835,38.284,-4.263,38.5206155844,20.09,15.74,25.5216711835,130.82
2019-09-10 11:00:00,58.238,-20.089,61.6054588896,46.818,-5.799,47.1757726487,11.42,-14.29,18.29263513,130.55,11.15,17.84,21.0377779245,46.818,-5.799,47.1757726487,11.15,17.84,21.0377779245,130.53
2019-09-10 11:30:00,57.915,-19.825,61.2141964743,45.475,-6.305,45.91000599,12.44,-13.52,18.3723705602,130.55,12.08,18.54,22.1282172802,45.475,-6.305,45.91000599,12.08,18.54,22.1282172802,130.53
2019-09-10 12:00:00,56.5985,-19.4925,59.861070475700004,50.9285,-6.9225,51.3968201205,5.67,-12.57,13.7896265359,130.48,5.85,19.33,20.1958263015,50.9285,-6.9225,51.3968201205,5.85,19.33,20.1958263015,130.47
2019-09-10 12:30:00,57.1865,-19.634,60.4631270962,50.1365,-6.464,50.5514780026,7.05,-13.17,14.9382529099,130.54,7.12,18.83,20.1311524757,50.1365,-6.464,50.5514780026,7.12,18.83,20.1311524757,130.53
2019-09-10 13:00:00,56.2355,-18.3225,59.1451220854,59.9555,-8.2725,60.5235180446,-3.7199999999999998,-10.05,10.7163846516,130.15,-2.76,21.46,21.6367557642,59.9555,-8.2725,60.5235180446,-2.76,21.46,21.6367557642,130.13
2019-09-10 13:30:00,55.3465,-18.448,58.3400699884,58.0265,-8.218,58.6055477429,-2.68,-10.23,10.5752210379,130.24,-1.87,21.37,21.4516619403,58.0265,-8.218,58.6055477429,-1.87,21.37,21.4516619403,130.21
2019-09-10 14:00:00,54.3185,-18.0095,57.2262311576,62.7585,-8.8395,63.3779621201,-8.44,-9.17,12.4628447796,130.24,-7.18,22.27,23.3988311674,62.7585,-8.8395,63.3779621201,-7.18,22.27,23.3988311674,130.21
2019-09-10 14:30:00,53.9445,-18.2085,56.9346867252,63.8045,-8.6485,64.3879707127,-9.86,-9.56,13.7336520999,130.8,-8.42,22.11,23.6590046283,63.8045,-8.6485,64.3879707127,-8.42,22.11,23.6590046283,130.78
2019-09-10 15:00:00,53.9305,-18.786,57.1087788895,61.5005,-8.006,62.0194125758,-7.57,-10.78,13.1724447237,130.98,-6.33,21.1,22.0290467338,61.5005,-8.006,62.0194125758,-6.33,21.1,22.0290467338,130.96
2019-09-10 15:30:00,54.468,-19.6525,57.9049547124,55.068,-6.7625,55.4816729222,-0.6000000000000001,-12.89,12.9039567575,131.21,0.16,19.39,19.3906601229,55.068,-6.7625,55.4816729222,0.16,19.39,19.3906601229,131.18
2019-09-10 16:00:00,55.639,-20.3405,59.2404782328,51.419,-6.0305,51.7714254319,4.22,-14.31,14.9192660677,131.21,4.52,18.01,18.5685352142,51.419,-6.0305,51.7714254319,4.52,18.01,18.5685352142,131.15
2019-09-10 16:30:00,58.3245,-20.6385,61.8683681901,45.5945,-5.3485,45.907133242,12.73,-15.29,19.8956527915,131.21,12.42,17.15,21.174959268,45.5945,-5.3485,45.907133242,12.42,17.15,21.174959268,131.15
2019-09-10 17:00:00,60.804,-20.8255,64.271516757,40.314,-4.2155,40.5338011572,20.49,-16.61,26.3767359618,131.21,19.58,16.04,25.3112228073,40.314,-4.2155,40.5338011572,19.58,16.04,25.3112228073,131.15
2019-09-10 17:30:00,65.263,-21.1035,68.5902098061,21.673000000000002,-2.1735,21.7817132304,43.59,-18.93,47.5229733918,130.89,40.85,13.89,43.146895601,21.673000000000002,-2.1735,21.7817132304,40.85,13.89,43.146895601,130.81
2019-09-10 18:00:00,66.597,-20.977,69.8225961849,16.157,-1.2570000000000001,16.2058229658,50.44,-19.72,54.1578433839,130.74,47.25,13.19,49.0564837713,16.157,-1.2570000000000001,16.2058229658,47.25,13.19,49.0564837713,130.67
2019-09-10 18:30:00,69.515,-20.124,72.3692655828,7.015,-0.804,7.0609235232,62.5,-19.32,65.4179822373,130.35,58.33,13.44,59.8583536359,7.015,-0.804,7.0609235232,58.33,13.44,59.8583536359,130.28
2019-09-10 19:00:00,69.7935,-19.8435,72.5596109037,5.2835,-0.5635,5.3134644536,64.51,-19.28,67.3294771998,130.25,60.16,13.48,61.6517315248,5.2835,-0.5635,5.3134644536,60.16,13.48,61.6517315248,130.2
2019-09-10 19:30:00,69.256,-20.239,72.1526898806,3.7359999999999998,-0.47900000000000004,3.7665816067,65.52,-19.76,68.4348449257,130.49,61.17,13.16,62.5695972498,3.7359999999999998,-0.47900000000000004,3.7665816067,61.17,13.16,62.5695972498,130.48
2019-09-10 20:00:00,70.0905,-19.716,72.8107055745,2.9605,-0.356,2.9818276694,67.13,-19.36,69.8659180144,130.3,62.67,13.47,64.1012464777,2.9605,-0.356,2.9818276694,62.67,13.47,64.1012464777,130.31
2019-09-10 20:30:00,70.353,-19.7195,73.0643777038,3.113,-0.46950000000000003,3.1482057191,67.24,-19.25,69.9412617844,130.42,62.79,13.63,64.2523229152,3.113,-0.46950000000000003,3.1482057191,62.79,13.63,64.2523229152,130.44
2019-09-10 21:00:00,68.891,-20.45,71.8621762891,3.781,-0.54,3.8193665705,65.11,-19.91,68.0861234026,130.79,60.89,13.2,62.3043505704,3.781,-0.54,3.8193665705,60.89,13.2,62.3043505704,130.82
2019-09-10 21:30:00,66.9245,-21.033,70.1518053171,4.2345,-0.543,4.2691731342,62.69,-20.49,65.9535912593,130.62,58.58,12.53,59.9050690677,4.2345,-0.543,4.2691731342,58.58,12.53,59.9050690677,130.66
2019-09-10 22:00:00,64.9575,-21.713,68.4903728655,3.7175000000000002,-0.503,3.7513751145,61.24,-21.21,64.8089631147,131.03,57.19,12.07,58.4498160818,3.7175000000000002,-0.503,3.7513751145,57.19,12.07,58.4498160818,131.07
2019-09-10 22:30:00,62.9715,-22.481,66.864079843,4.1315,-0.511,4.1629812935,58.84,-21.97,62.8078538083,131.62,55.06,11.62,56.2727998237,4.1315,-0.511,4.1629812935,55.06,11.62,56.2727998237,131.67
2019-09-10 23:00:00,60.5765,-22.7895,64.7215084999,4.4565,-0.5095000000000001,4.4855303477,56.12,-22.28,60.3808976416,131.51,52.63,11.27,53.8231344312,4.4565,-0.5095000000000001,4.4855303477,52.63,11.27,53.8231344312,131.58
2019-09-10 23:30:00,58.513,-23.405,63.0203553941,4.823,-0.595,4.8595631490999995,53.69,-22.81,58.3344855124,132.15,50.4,11.07,51.6014040507,4.823,-0.595,4.8595631490999995,50.4,11.07,51.6014040507,132.22
2019-09-11 00:00:00,56.5715,-23.981,61.4444706483,4.7315000000000005,-0.551,4.7634749133,51.84,-23.43,56.8889312608,131.65,48.59,10.19,49.6469958809,4.7315000000000005,-0.551,4.7634749133,48.59,10.19,49.6469958809,131.73
2019-09-11 00:30:00,55.6905,-23.6185,60.4918617047,5.3905,-0.5285000000000001,5.4163458623,50.3,-23.09,55.346527443,130.89,47.15,10.13,48.2259204163,5.3905,-0.5285000000000001,5.4163458623,47.15,10.13,48.2259204163,130.97
2019-09-11 01:00:00,55.4415,-23.8235,60.3433432493,5.6815,-0.6435000000000001,5.7178260292,49.76,-23.18,54.8941709109,131.4,46.65,10.27,47.7670953691,5.6815,-0.6435000000000001,5.7178260292,46.65,10.27,47.7670953691,131.48
2019-09-11 01:30:00,55.7795,-23.7775,60.6359804613,6.0195,-0.6775,6.057506624,49.76,-23.1,54.8604374755,131.22,46.65,10.26,47.7649463519,6.0195,-0.6775,6.057506624,46.65,10.26,47.7649463519,131.34
2019-09-11 02:00:00,56.0725,-24.011,60.9971587637,6.2925,-0.7010000000000001,6.3314261624,49.78,-23.31,54.9673039179,131.46,46.71,10.2,47.810711143,6.2925,-0.7010000000000001,6.3314261624,46.71,10.2,47.810711143,131.65
2019-09-11 02:30:00,55.841,-23.7285,60.6733796096,6.531,-0.7285,6.5715046413,49.31,-23.0,54.410257305,131.18,46.27,10.39,47.4221994429,6.531,-0.7285,6.5715046413,46.27,10.39,47.4221994429,131.32
2019-09-11 03:00:00,55.4405,-24.338,60.5473970064,6.3505,-0.758,6.3955777104,49.09,-23.58,54.4595675708,132.09,46.06,10.23,47.1823748872,6.3505,-0.758,6.3955777104,46.06,10.23,47.1823748872,132.38
2019-09-11 03:30:00,55.278,-24.2685,60.3706665215,6.448,-0.7985,6.4972537468,48.83,-23.47,54.1775765423,132.09,45.81,10.34,46.9624498935,6.448,-0.7985,6.4972537468,45.81,10.34,46.9624498935,132.3
2019-09-11 04:00:00,55.148,-24.247,60.2429988712,6.298,-0.807,6.3494923419,48.85,-23.44,54.1826180615,132.36,45.82,10.55,47.0188781236,6.298,-0.807,6.3494923419,45.82,10.55,47.0188781236,132.56
2019-09-11 04:30:00,55.175,-24.3575,60.3122577197,6.925,-0.8375,6.9754592143,48.25,-23.52,53.6773033972,132.23,45.3,10.39,46.4762530762,6.925,-0.8375,6.9754592143,45.3,10.39,46.4762530762,132.44
2019-09-11 05:00:00,55.215,-24.1285,60.256789968,7.045,-0.8085,7.0912408822,48.17,-23.32,53.5179530625,131.98,45.23,10.47,46.4260034894,7.045,-0.8085,7.0912408822,45.23,10.47,46.4260034894,132.21
2019-09-11 05:30:00,55.8715,-24.1665,60.8740029446,6.1315,-0.7265,6.1743902128,49.74,-23.44,54.9863728573,132.53,46.66,10.57,47.8422459757,6.1315,-0.7265,6.1743902128,46.66,10.57,47.8422459757,132.77
2019-09-11 06:00:00,56.418,-23.505,61.1185385051,5.748,-0.735,5.7948018948,50.67,-22.77,55.551073797,131.68,47.51,10.84,48.7309521762,5.748,-0.735,5.7948018948,47.51,10.84,48.7309521762,131.92
2019-09-11 06:30:00,58.6475,-23.052,63.0152676758,6.1175,-0.842,6.175173702,52.53,-22.21,57.032315401,132.4,49.23,11.73,50.6081594212,6.1175,-0.842,6.175173702,49.23,11.73,50.6081594212,132.66
2019-09-11 07:00:00,61.3305,-21.8695,65.1130191321,6.2005,-0.8495,6.2584223651,55.13,-21.02,59.0013330358,131.25,51.62,12.34,53.0744759748,6.2005,-0.8495,6.2584223651,51.62,12.34,53.0744759748,131.52
2019-09-11 07:30:00,64.4255,-21.261,67.8430185889,6.6155,-0.851,6.6700105884,57.81,-20.41,61.307130091,131.22,54.14,12.89,55.653317062,6.6155,-0.851,6.6700105884,54.14,12.89,55.653317062,131.52
2019-09-11 08:00:00,66.831,-21.0695,70.0735784105,6.591,-0.9595,6.6604745514,60.24,-20.11,63.5080286263,132.65,56.35,13.86,58.0294933633,6.591,-0.9595,6.6604745514,56.35,13.86,58.0294933633,132.95
2019-09-11 08:30:00,67.1745,-21.5125,70.5351054901,7.3945,-0.9325,7.4530655773,59.78,-20.58,63.2232931759,133.3,55.92,13.69,57.5713687522,7.3945,-0.9325,7.4530655773,55.92,13.69,57.5713687522,133.69
2019-09-11 09:00:00,66.5365,-22.056,70.0968827285,8.836500000000001,-0.9460000000000001,8.8869932064,57.7,-21.11,61.4403946927,133.19,54.01,13.12,55.5807025864,8.836500000000001,-0.9460000000000001,8.8869932064,54.01,13.12,55.5807025864,133.59
2019-09-11 09:30:00,66.4755,-21.2335,69.7843365126,9.7555,-2.2335,10.007911995,56.72,-19.0,59.8177097522,132.08,53.06,14.53,55.0134937992,9.7555,-2.2335,10.007911995,53.06,14.53,55.0134937992,132.53
2019-09-11 10:00:00,65.8725,-21.5705,69.3143039098,10.7325,-2.6105,11.0454183488,55.14,-18.96,58.3086717393,132.21,51.69,14.67,53.7314153917,10.7325,-2.6105,11.0454183488,51.69,14.67,53.7314153917,132.38
2019-09-11 10:30:00,65.675,-21.8515,69.2148371178,11.975,-2.7015000000000002,12.2759409924,53.7,-19.15,57.0123890045,132.12,50.3,14.39,52.3178946442,11.975,-2.7015000000000002,12.2759409924,50.3,14.39,52.3178946442,132.29
2019-09-11 11:00:00,65.704,-21.209,69.0422862962,13.614,-2.669,13.8731595897,52.09,-18.54,55.2910453871,131.78,48.78,14.82,50.9815731417,13.614,-2.669,13.8731595897,48.78,14.82,50.9815731417,131.92
2019-09-11 11:30:00,65.515,-21.2615,68.8786367987,13.955,-2.6814999999999998,14.2102944111,51.56,-18.58,54.8055654108,131.73,48.32,14.71,50.5094694092,13.955,-2.6814999999999998,14.2102944111,48.32,14.71,50.5094694092,131.85
2019-09-11 12:00:00,64.5135,-21.0405,67.8578980112,16.1935,-2.6905,16.4154875803,48.32,-18.35,51.6869896589,131.46,45.34,14.78,47.6881956044,16.1935,-2.6905,16.4154875803,45.34,14.78,47.6881956044,131.58
2019-09-11 12:30:00,64.2565,-21.094,67.6302789307,16.7965,-2.624,17.0002290646,47.46,-18.47,50.927325671,131.76,44.54,14.85,46.950336527,16.7965,-2.624,17.0002290646,44.54,14.85,46.950336527,131.87
2019-09-11 13:00:00,63.863,-21.3805,67.3469267989,19.383,-3.0605,19.6231330131,44.48,-18.32,48.1050184492,132.17,41.79,15.14,44.4479887059,19.383,-3.0605,19.6231330131,41.79,15.14,44.4479887059,132.3
2019-09-11 13:30:00,63.2825,-21.762,66.9197986417,20.6725,-3.672,20.9960910707,42.61,-18.09,46.2910380095,132.42,40.13,15.49,43.0157761757,20.6725,-3.672,20.9960910707,40.13,15.49,43.0157761757,132.55
2019-09-11 14:00:00,62.579,-22.058,66.3527437639,22.539,-3.278,22.7761235727,40.04,-18.78,44.2254451645,132.73,37.69,14.93,40.5393759202,22.539,-3.278,22.7761235727,37.69,14.93,40.5393759202,132.86
2019-09-11 14:30:00,61.5695,-22.2165,65.4551464936,24.1495,-3.3765,24.3844028531,37.42,-18.84,41.895130982,133.08,35.27,15.01,38.3310970362,24.1495,-3.3765,24.3844028531,35.27,15.01,38.3310970362,133.21
2019-09-11 15:00:00,61.687,-22.5125,65.6665715966,23.677,-3.4925,23.9331963024,38.01,-19.02,42.5031822338,133.08,35.79,15.24,38.8996362451,23.677,-3.4925,23.9331963024,35.79,15.24,38.8996362451,133.21
2019-09-11 15:30:00,60.9815,-22.76,65.0904059155,26.4215,-2.44,26.5339266271,34.56,-20.32,40.0910962684,133.08,32.53,14.23,35.506250154,26.4215,-2.44,26.5339266271,32.53,14.23,35.506250154,133.21
2019-09-11 16:00:00,62.4125,-22.8495,66.4636728334,24.1725,-1.5394999999999999,24.2214742842,38.24,-21.31,43.7768626103,134.06,35.96,13.34,38.3546242323,24.1725,-1.5394999999999999,24.2214742842,35.96,13.34,38.3546242323,134.2
2019-09-11 16:30:00,62.9435,-22.6255,66.8864518606,24.9635,-1.7955,25.0279873841,37.98,-20.83,43.317078618,133.86,35.77,13.65,38.2859687092,24.9635,-1.7955,25.0279873841,35.77,13.65,38.2859687092,133.98
2019-09-11 17:00:00,63.4195,-22.6135,67.3305529645,26.6495,-1.9435,26.7202739975,36.77,-20.67,42.1815338744,133.27,34.66,13.51,37.1999422043,26.6495,-1.9435,26.7202739975,34.66,13.51,37.1999422043,133.37
2019-09-11 17:30:00,64.6495,-22.5725,68.4768253243,25.5095,-1.5725,25.5579214041,39.14,-21.0,44.4177847264,133.13,36.85,13.14,39.1226545623,25.5095,-1.5725,25.5579214041,36.85,13.14,39.1226545623,133.21
2019-09-11 18:00:00,65.379,-22.686,69.2030941288,19.689,-1.236,19.7277575259,45.69,-21.45,50.4745341732,133.13,42.88,12.75,44.7354099121,19.689,-1.236,19.7277575259,42.88,12.75,44.7354099121,133.1
2019-09-11 18:30:00,66.5565,-22.6655,70.3099749858,13.7365,-0.6155,13.7502826335,52.82,-22.05,57.23770523,133.13,49.47,12.24,50.9617356455,13.7365,-0.6155,13.7502826335,49.47,12.24,50.9617356455,133.13
2019-09-11 19:00:00,67.3535,-22.2805,70.9430380129,6.5235,-0.1505,6.5252358195,60.83,-22.13,64.7304086191,133.01,56.92,12.22,58.2169631637,6.5235,-0.1505,6.5252358195,56.92,12.22,58.2169631637,133.02
2019-09-11 19:30:00,67.5015,-22.0335,71.0065322664,2.9015,0.0465,2.9018725851,64.6,-22.08,68.2692200043,132.56,60.37,12.05,61.5608593182,2.9015,0.0465,2.9018725851,60.37,12.05,61.5608593182,132.63
2019-09-11 20:00:00,67.736,-21.9635,71.2078719542,1.6760000000000002,0.24650000000000002,1.6940301798,66.06,-22.21,69.6936704443,132.32,61.69,11.76,62.8009052483,1.6760000000000002,0.24650000000000002,1.6940301798,61.69,11.76,62.8009052483,132.44
2019-09-11 20:30:00,68.6675,-21.707,72.0167994655,1.0975,0.193,1.1143407244,67.57,-21.9,71.0303801201,132.32,63.09,12.05,64.2304491655,1.0975,0.193,1.1143407244,63.09,12.05,64.2304491655,132.44
2019-09-11 21:00:00,67.8245,-21.7165,71.2163546701,1.4145,0.21350000000000002,1.430521758,66.41,-21.93,69.9372075508,132.26,62.03,11.99,63.1781686977,1.4145,0.21350000000000002,1.430521758,62.03,11.99,63.1781686977,132.44
2019-09-11 21:30:00,65.794,-22.3405,69.4834395828,0.974,0.1895,0.9922631959,64.82,-22.53,68.6238537245,132.31,60.61,11.52,61.695076789,0.974,0.1895,0.9922631959,60.61,11.52,61.695076789,132.44
2019-09-11 22:00:00,63.7775,-22.951,67.78139794410001,1.0575,0.209,1.0779551243,62.72,-23.16,66.8594346372,132.07,58.57,10.75,59.5483618582,1.0575,0.209,1.0779551243,58.57,10.75,59.5483618582,132.23
2019-09-11 22:30:00,61.9985,-22.8525,66.0760982391,0.6885,0.1575,0.7062849991,61.31,-23.01,65.485694621,131.31,57.2,10.51,58.1575455122,0.6885,0.1575,0.7062849991,57.2,10.51,58.1575455122,131.47
2019-09-11 23:00:00,59.572,-23.576,64.0675499766,1.092,0.20400000000000001,1.1108915339,58.48,-23.78,63.1300150483,132.02,54.7,10.11,55.6264514417,1.092,0.20400000000000001,1.1108915339,54.7,10.11,55.6264514417,132.18
2019-09-11 23:30:00,56.846,-24.279,61.8137327541,0.996,0.281,1.0348801863000001,55.85,-24.56,61.0116062729,131.52,52.32,9.09,53.1037710525,0.996,0.281,1.0348801863000001,52.32,9.09,53.1037710525,131.69
2019-09-12 00:00:00,55.477,-24.8705,60.7967046743,1.117,0.2695,1.1490514566,54.36,-25.14,59.8918124621,132.44,50.94,8.99,51.7272046413,1.117,0.2695,1.1490514566,50.94,8.99,51.7272046413,132.62
2019-09-12 00:30:00,54.2605,-24.4835,59.5285110892,1.5905,0.23650000000000002,1.6079870957,52.67,-24.72,58.1825343209,131.2,49.36,8.77,50.1330479823,1.5905,0.23650000000000002,1.6079870957,49.36,8.77,50.1330479823,131.37
2019-09-12 01:00:00,53.7785,-24.7,59.1795324606,1.9785,0.19,1.9876021357,51.8,-24.89,57.4695754291,131.44,48.51,8.68,49.2804474412,1.9785,0.19,1.9876021357,48.51,8.68,49.2804474412,131.62
2019-09-12 01:30:00,53.7565,-24.806,59.2038759563,2.0765,0.194,2.0855426752,51.68,-25.0,57.4092536095,131.51,48.4,8.6,49.1581122502,2.0765,0.194,2.0855426752,48.4,8.6,49.1581122502,131.68
2019-09-12 02:00:00,54.3205,-24.9815,59.7895648295,2.4705,0.1885,2.4776808713,51.85,-25.17,57.6363721967,131.69,48.56,8.51,49.3000375253,2.4705,0.1885,2.4776808713,48.56,8.51,49.3000375253,131.87
2019-09-12 02:30:00,54.0445,-24.9895,59.5422798564,2.1945,0.1905,2.2027529367,51.85,-25.18,57.6407399328,131.65,48.62,8.52,49.3608630395,2.1945,0.1905,2.2027529367,48.62,8.52,49.3608630395,131.82
2019-09-12 03:00:00,53.7395,-25.2035,59.3561308754,1.7695,0.2165,1.7826952908,51.97,-25.42,57.8537578728,131.9,48.68,8.38,49.3960200826,1.7695,0.2165,1.7826952908,48.68,8.38,49.3960200826,132.08
2019-09-12 03:30:00,53.746,-25.0875,59.3128584057,1.226,0.2225,1.2460265848,52.52,-25.31,58.3004845606,131.9,49.18,8.49,49.9074393252,1.226,0.2225,1.2460265848,49.18,8.49,49.9074393252,132.08
2019-09-12 04:00:00,53.6375,-25.1285,59.231941708,2.2075,0.21150000000000002,2.2176087347,51.43,-25.34,57.3337640488,132.11,48.18,8.56,48.934507252,2.2075,0.21150000000000002,2.2176087347,48.18,8.56,48.934507252,132.29
2019-09-12 04:30:00,53.387,-24.9515,58.9300358158,2.707,0.1985,2.7142680873,50.68,-25.15,56.5772471935,132.02,47.49,8.74,48.2875522262,2.707,0.1985,2.7142680873,47.49,8.74,48.2875522262,132.24
2019-09-12 05:00:00,53.505,-24.6745,58.9204206982,2.895,0.14550000000000002,2.8986540411,50.61,-24.82,56.3684707971,131.87,47.48,9.0,48.3254632673,2.895,0.14550000000000002,2.8986540411,47.48,9.0,48.3254632673,132.11
2019-09-12 05:30:00,54.3395,-24.164,59.4699937468,3.4495,0.096,3.4508355872,50.89,-24.26,56.3767656043,131.46,47.66,9.31,48.5608041531,3.4495,0.096,3.4508355872,47.66,9.31,48.5608041531,131.69
2019-09-12 06:00:00,55.2825,-23.9905,60.2635785238,4.0125,0.0395,4.012694419,51.27,-24.03,56.6220257497,131.84,48.06,9.72,49.0330704729,4.0125,0.0395,4.012694419,48.06,9.72,49.0330704729,132.08
2019-09-12 06:30:00,57.2885,-24.599,62.3464757083,4.6685,-0.069,4.669009879,52.62,-24.53,58.0567420719,132.99,49.38,9.84,50.3508689101,4.6685,-0.069,4.669009879,49.38,9.84,50.3508689101,133.25
2019-09-12 07:00:00,59.1245,-23.888,63.767884113,5.0345,0.07200000000000001,5.0350148212,54.09,-23.96,59.1591894806,132.46,50.66,10.21,51.6786193701,5.0345,0.07200000000000001,5.0350148212,50.66,10.21,51.6786193701,132.74
2019-09-12 07:30:00,61.864,-22.592,65.8601014272,4.854,0.398,4.8702895191,57.01,-22.99,61.4709703844,131.98,53.39,10.91,54.4933041758,4.854,0.398,4.8702895191,53.39,10.91,54.4933041758,132.28
2019-09-12 08:00:00,63.619,-22.125,67.3564606107,5.279,0.385,5.2930204987,58.34,-22.51,62.5320373888,132.05,54.56,11.33,55.7239849616,5.279,0.385,5.2930204987,54.56,11.33,55.7239849616,132.34
2019-09-12 08:30:00,64.7885,-21.705,68.3275695254,4.9885,0.455,5.0092072477,59.8,-22.16,63.7738629848,132.28,55.87,11.75,57.0922008684,4.9885,0.455,5.0092072477,55.87,11.75,57.0922008684,132.56
2019-09-12 09:00:00,65.111,-21.3335,68.5168632035,5.191,0.5165000000000001,5.2166323668,59.92,-21.85,63.7795335511,132.32,56.0,12.03,57.2775776373,5.191,0.5165000000000001,5.2166323668,56.0,12.03,57.2775776373,132.6
2019-09-12 09:30:00,65.4865,-21.155,68.8187162569,6.3265,0.375,6.3376042201,59.16,-21.53,62.9559091746,132.1,55.31,12.22,56.6438390295,6.3265,0.375,6.3376042201,55.31,12.22,56.6438390295,132.38
2019-09-12 10:00:00,64.368,-21.6335,67.9061686907,11.628,0.17650000000000002,11.6293394589,52.74,-21.81,57.0717416941,132.14,49.44,11.99,50.8731137242,11.628,0.17650000000000002,11.6293394589,49.44,11.99,50.8731137242,132.42
2019-09-12 10:30:00,62.7245,-22.105,66.5055931877,18.3645,-0.315,18.3672013451,44.36,-21.79,49.4228054647,132.23,41.66,11.98,43.3483102323,18.3645,-0.315,18.3672013451,41.66,11.98,43.3483102323,132.51
2019-09-12 11:00:00,59.89,-22.0335,63.8144750213,33.2,-1.4935,33.2335755261,26.69,-20.54,33.6785940918,132.18,25.32,12.98,28.4531685406,33.2,-1.4935,33.2335755261,25.32,12.98,28.4531685406,132.46
2019-09-12 11:30:00,60.212,-21.9555,64.0900064304,25.442,-1.2155,25.4710189088,34.77,-20.74,40.4858061548,132.31,32.77,12.89,35.2139886977,25.442,-1.2155,25.4710189088,32.77,12.89,35.2139886977,132.59
2019-09-12 12:00:00,60.6665,-21.688,64.4266526078,24.5765,-1.3679999999999999,24.6145439984,36.09,-20.32,41.4172729667,132.31,34.0,13.31,36.512410219,24.5765,-1.3679999999999999,24.6145439984,34.0,13.31,36.512410219,132.59
2019-09-12 12:30:00,58.992,-21.5625,62.8092148514,32.082,-1.7825000000000002,32.1314803619,26.91,-19.78,33.3975523055,132.39,25.61,13.77,29.0772247644,32.082,-1.7825000000000002,32.1314803619,25.61,13.77,29.0772247644,132.67
2019-09-12 13:00:00,58.35,-21.784,62.2837471256,35.78,-1.994,35.8355191953,22.57,-19.79,30.0174782419,132.63,21.55,13.81,25.595284722,35.78,-1.994,35.8355191953,21.55,13.81,25.595284722,132.91
2019-09-12 13:30:00,58.8615,-22.7925,63.1203155767,28.3815,-1.1025,28.4029056348,30.48,-21.69,37.409711306,133.11,28.87,12.3,31.3809958414,28.3815,-1.1025,28.4029056348,28.87,12.3,31.3809958414,133.36
2019-09-12 14:00:00,61.186,-22.985,65.3608202289,18.206,-0.595,18.2157201614,42.98,-22.39,48.4622791457,133.04,40.39,11.7,42.0504708654,18.206,-0.595,18.2157201614,40.39,11.7,42.0504708654,133.28
2019-09-12 14:30:00,62.1635,-22.4695,66.0997667356,14.9135,-0.0795,14.9137118954,47.25,-22.39,52.2864667003,132.84,44.35,11.64,45.8520675652,14.9135,-0.0795,14.9137118954,44.35,11.64,45.8520675652,133.12
2019-09-12 15:00:00,62.2275,-22.7185,66.244939418,13.5875,-0.1385,13.5882058602,48.64,-22.58,53.6256095536,133.14,45.69,11.71,47.1667276796,13.5875,-0.1385,13.5882058602,45.69,11.71,47.1667276796,133.42
2019-09-12 15:30:00,62.291,-23.0525,66.4197744444,13.961,-0.12250000000000001,13.9615374243,48.33,-22.93,53.4936800005,133.31,45.33,11.41,46.7439514804,13.961,-0.12250000000000001,13.9615374243,45.33,11.41,46.7439514804,133.64
2019-09-12 16:00:00,63.5155,-22.262,67.3039031873,12.2655,-0.012,12.2655058701,51.25,-22.25,55.8715043649,132.63,48.02,11.76,49.4390331621,12.2655,-0.012,12.2655058701,48.02,11.76,49.4390331621,132.96
2019-09-12 16:30:00,65.502,-21.457,68.9268804821,11.012,0.043000000000000003,11.0120839535,54.49,-21.5,58.5782391337,132.31,51.04,12.34,52.5105437031,11.012,0.043000000000000003,11.0120839535,51.04,12.34,52.5105437031,132.68
2019-09-12 17:00:00,66.482,-21.2995,69.810636899,12.102,0.0005,12.1020000103,54.38,-21.3,58.4026917188,131.89,50.91,12.35,52.3865498005,12.102,0.0005,12.1020000103,50.91,12.35,52.3865498005,132.41
2019-09-12 17:30:00,67.7655,-21.0175,70.949970377,9.8255,0.14250000000000002,9.82653329,57.94,-21.16,61.6829733395,131.95,54.21,12.57,55.6482614284,9.8255,0.14250000000000002,9.82653329,54.21,12.57,55.6482614284,132.34
2019-09-12 18:00:00,68.3015,-21.3345,71.5559626621,8.2315,0.2255,8.2345881804,60.07,-21.56,63.8219280498,132.03,56.17,12.21,57.4817623251,8.2315,0.2255,8.2345881804,56.17,12.21,57.4817623251,132.34
2019-09-12 18:30:00,68.503,-21.177,71.7016480843,5.913,0.303,5.9207582285,62.59,-21.48,66.1732461044,131.9,58.49,12.25,59.7590378102,5.913,0.303,5.9207582285,58.49,12.25,59.7590378102,132.27
2019-09-12 19:00:00,68.2995,-21.198,71.5134735854,3.7695,0.482,3.8001913439,64.53,-21.68,68.0745422313,131.86,60.27,12.08,61.4686855236,3.7695,0.482,3.8001913439,60.27,12.08,61.4686855236,132.27
2019-09-12 19:30:00,68.283,-21.4305,71.5669925262,2.283,0.6895,2.3848478463,66.0,-22.12,69.6081489482,131.99,61.57,11.73,62.6774106038,2.283,0.6895,2.3848478463,61.57,11.73,62.6774106038,132.44
2019-09-12 20:00:00,68.5125,-21.509,71.8094682981,1.9925000000000002,0.621,2.0870307257,66.52,-22.13,70.1045455017,131.89,62.03,11.66,63.1163726778,1.9925000000000002,0.621,2.0870307257,62.03,11.66,63.1163726778,132.37
2019-09-12 20:30:00,68.28,-21.623,71.6220114839,1.78,0.577,1.8711838499,66.5,-22.2,70.1077028578,132.07,62.03,11.7,63.1237744435,1.78,0.577,1.8711838499,62.03,11.7,63.1237744435,132.56
2019-09-12 21:00:00,67.3975,-21.871,70.8573471649,2.7875,0.549,2.8410486180000003,64.61,-22.42,68.3893887968,132.4,60.26,11.61,61.3682303802,2.7875,0.549,2.8410486180000003,60.26,11.61,61.3682303802,132.89
2019-09-12 21:30:00,65.513,-22.156,69.1580906691,3.133,0.494,3.1717069537,62.38,-22.65,66.3648016647,132.54,58.15,11.51,59.2781797966,3.133,0.494,3.1717069537,58.15,11.51,59.2781797966,133.02
2019-09-12 22:00:00,63.632,-23.0065,67.6633613283,2.642,0.5435,2.6973239053,60.99,-23.55,65.3787626068,132.94,56.86,10.81,57.8784562683,2.642,0.5435,2.6973239053,56.86,10.81,57.8784562683,133.4
2019-09-12 22:30:00,61.7355,-23.2895,65.982367118,3.0555,0.5305,3.1012111344,58.68,-23.82,63.3303623865,132.46,54.68,10.32,55.645348413,3.0555,0.5305,3.1012111344,54.68,10.32,55.645348413,132.91
2019-09-12 23:00:00,59.5585,-23.061,63.8672423332,3.2085,0.589,3.2621148432,56.35,-23.65,61.1117419159,131.19,52.6,9.86,53.5161620448,3.2085,0.589,3.2621148432,52.6,9.86,53.5161620448,131.64
2019-09-12 23:30:00,57.4035,-23.4905,62.0239099259,2.3835,0.6095,2.4601956223,55.02,-24.1,60.0667162412,131.6,51.39,9.54,52.2679988138,2.3835,0.6095,2.4601956223,51.39,9.54,52.2679988138,132.05
2019-09-13 00:00:00,55.547,-23.1895,60.1932065872,1.957,0.6205,2.0530146736,53.59,-23.81,58.641318198,130.94,50.14,9.48,51.0283254673,1.957,0.6205,2.0530146736,50.14,9.48,51.0283254673,131.4
2019-09-13 00:30:00,54.594,-24.0255,59.6467055775,1.5939999999999999,0.5645,1.6910045092,53.0,-24.59,58.4266043853,131.8,49.61,9.19,50.4540206525,1.5939999999999999,0.5645,1.6910045092,49.61,9.19,50.4540206525,132.25
2019-09-13 01:00:00,54.2565,-24.398,59.4897486652,1.5765,0.512,1.6575573142,52.68,-24.91,58.2725535737,132.27,49.33,9.09,50.1605123578,1.5765,0.512,1.6575573142,49.33,9.09,50.1605123578,132.72
2019-09-13 01:30:00,54.2495,-24.8755,59.6808072206,1.6295000000000002,0.4545,1.6916975202,52.62,-25.33,58.3992577008,132.73,49.29,8.95,50.0959738901,1.6295000000000002,0.4545,1.6916975202,49.29,8.95,50.0959738901,133.16
2019-09-13 02:00:00,54.829,-24.7125,60.1408920557,2.109,0.5075000000000001,2.1692019846,52.72,-25.22,58.4418240646,132.83,49.35,9.07,50.1765622577,2.109,0.5075000000000001,2.1692019846,49.35,9.07,50.1765622577,133.25
2019-09-13 02:30:00,54.734,-24.7675,60.0769490924,2.124,0.48250000000000004,2.1781143795,52.61,-25.25,58.3555875645,132.83,49.24,9.08,50.0701907326,2.124,0.48250000000000004,2.1781143795,49.24,9.08,50.0701907326,133.25
2019-09-13 03:00:00,53.85,-25.5035,59.5839828498,2.08,0.5465,2.1505957895,51.77,-26.05,57.9545977469,133.43,48.48,8.58,49.2333911081,2.08,0.5465,2.1505957895,48.48,8.58,49.2333911081,133.83
2019-09-13 03:30:00,53.1795,-25.697,59.0626364908,2.3595,0.543,2.4211751795,50.82,-26.24,57.1944927419,133.22,47.62,8.37,48.3499875905,2.3595,0.543,2.4211751795,47.62,8.37,48.3499875905,133.62
2019-09-13 04:00:00,53.2825,-26.058,59.3131028547,2.4625,0.5720000000000001,2.5280605709,50.82,-26.63,57.3744655749,133.56,47.63,8.1,48.3138375623,2.4625,0.5720000000000001,2.5280605709,47.63,8.1,48.3138375623,133.96
2019-09-13 04:30:00,53.34,-25.799,59.2515316342,1.79,0.601,1.8882004661,51.55,-26.4,57.9168585129,133.38,48.27,8.25,48.9699438431,1.79,0.601,1.8882004661,48.27,8.25,48.9699438431,133.78
2019-09-13 05:00:00,53.135,-25.856,59.0919703598,1.135,0.604,1.2857064206,52.0,-26.46,58.3449363698,133.52,48.69,8.26,49.3856628993,1.135,0.604,1.2857064206,48.69,8.26,49.3856628993,133.92
2019-09-13 05:30:00,53.9055,-25.5225,59.6422747428,1.2455,0.6275000000000001,1.3946420688,52.66,-26.15,58.7953918262,133.25,49.31,8.41,50.0220371436,1.2455,0.6275000000000001,1.3946420688,49.31,8.41,50.0220371436,133.65
2019-09-13 06:00:00,54.6935,-25.309,60.2654496644,1.5434999999999999,0.5710000000000001,1.6457318281000002,53.15,-25.88,59.1159614656,133.38,49.85,8.84,50.6277404197,1.5434999999999999,0.5710000000000001,1.6457318281000002,49.85,8.84,50.6277404197,133.78
2019-09-13 06:30:00,57.2885,-24.7435,62.4036298984,1.2285,0.5765,1.3570425564,56.06,-25.32,61.5128116737,133.11,52.37,9.23,53.1771548694,1.2285,0.5765,1.3570425564,52.37,9.23,53.1771548694,133.51
2019-09-13 07:00:00,59.7805,-23.7145,64.3124069718,1.2305,0.6255000000000001,1.3803552079,58.55,-24.34,63.4077132532,132.69,54.68,9.93,55.574340302,1.2305,0.6255000000000001,1.3803552079,54.68,9.93,55.574340302,133.1
2019-09-13 07:30:00,63.328,-21.8095,66.9782791228,2.618,0.5505,2.6752521844,60.71,-22.36,64.6967827639,131.49,56.66,11.24,57.7641168893,2.618,0.5505,2.6752521844,56.66,11.24,57.7641168893,131.9
2019-09-13 08:00:00,64.901,-21.1915,68.2731240918,5.641,0.4385,5.6580176078,59.26,-21.63,63.0841065562,131.24,55.32,11.75,56.5540882695,5.641,0.4385,5.6580176078,55.32,11.75,56.5540882695,131.64
2019-09-13 08:30:00,64.4815,-21.1495,67.8613674523,15.3015,-0.17950000000000002,15.3025528099,49.18,-20.97,53.4641309665,131.02,46.08,12.21,47.670226557,15.3015,-0.17950000000000002,15.3025528099,46.08,12.21,47.670226557,131.4
2019-09-13 09:00:00,63.701,-20.9655,67.0624305498,19.141,-0.6455000000000001,19.1518811413,44.56,-20.32,48.9744423143,130.97,41.75,12.7,43.6388874744,19.141,-0.6455000000000001,19.1518811413,41.75,12.7,43.6388874744,131.33
2019-09-13 09:30:00,62.6085,-20.615,65.915115848,29.6685,-1.915,29.7302391052,32.94,-18.7,37.8778774485,130.66,30.98,13.98,33.9882450268,29.6685,-1.915,29.7302391052,30.98,13.98,33.9882450268,130.99
2019-09-13 10:00:00,59.996,-20.5195,63.4079639813,35.486,-2.6995,35.5885304031,24.51,-17.82,30.3033413999,130.63,23.21,14.69,27.4681670302,35.486,-2.6995,35.5885304031,23.21,14.69,27.4681670302,130.96
2019-09-13 10:30:00,58.232,-19.8175,61.5117804185,44.062,-4.3275,44.2740002739,14.17,-15.49,20.9935466275,130.34,13.65,16.67,21.5455656691,44.062,-4.3275,44.2740002739,13.65,16.67,21.5455656691,130.63
2019-09-13 11:00:00,57.1835,-18.873,60.2174625939,53.0335,-5.483,53.3161833898,4.15,-13.39,14.018366524,130.29,4.44,18.49,19.0156172658,53.0335,-5.483,53.3161833898,4.44,18.49,19.0156172658,130.54
2019-09-13 11:30:00,55.3755,-18.1235,58.2658326337,56.7355,-6.1535,57.0682269087,-1.3599999999999999,-11.97,12.0470120777,130.06,-0.71,19.59,19.6028620359,56.7355,-6.1535,57.0682269087,-0.71,19.59,19.6028620359,130.24
2019-09-13 12:00:00,54.988,-17.9195,57.8341475622,59.878,-6.9495000000000005,60.2799339271,-4.89,-10.97,12.0105370404,130.06,-3.98,20.46,20.8435121801,59.878,-6.9495000000000005,60.2799339271,-3.98,20.46,20.8435121801,130.19
2019-09-13 12:30:00,54.78,-17.2375,57.4280402439,62.12,-7.4775,62.5684217977,-7.34,-9.76,12.2120104815,129.93,-6.25,21.54,22.428421701,62.12,-7.4775,62.5684217977,-6.25,21.54,22.428421701,130.06
2019-09-13 13:00:00,54.0495,-23.4005,58.8976387515,63.0495,-7.5405,63.498807788,-9.0,-15.86,18.2356683453,130.68,-7.47,28.05,29.0276316636,63.0495,-7.5405,63.498807788,-7.47,28.05,29.0276316636,130.73
2019-09-13 13:30:00,53.3165,-24.2085,58.5551077576,64.2465,-7.7185,64.7084847953,-10.93,-16.49,19.783452681500002,130.8,-9.12,28.87,30.2762497678,64.2465,-7.7185,64.7084847953,-9.12,28.87,30.2762497678,130.81
2019-09-13 14:00:00,53.0,-24.256,58.2868212892,63.28,-7.406,63.7119081177,-10.28,-16.85,19.7383104647,130.9,-8.6,28.58,29.8458774373,63.28,-7.406,63.7119081177,-8.6,28.58,29.8458774373,130.89
2019-09-13 14:30:00,53.204,-24.5995,58.615706225,60.444,-6.8995,60.8365041422,-7.24,-17.7,19.1234829464,131.2,-5.8100000000000005,28.01,28.6062265949,60.444,-6.8995,60.8365041422,-5.8100000000000005,28.01,28.6062265949,131.18
2019-09-13 15:00:00,69.0255,-29.4105,75.02997508,57.1255,-6.4605,57.4896582917,11.9,-22.95,25.8517407538,131.86,11.58,23.81,26.4766406479,57.1255,-6.4605,57.4896582917,11.58,23.81,26.4766406479,131.83
2019-09-13 15:30:00,79.655,-32.711,86.1099793636,56.655,-6.271,57.0010040789,23.0,-26.44,35.0438810636,132.23,21.68,20.98,30.1692359863,56.655,-6.271,57.0010040789,21.68,20.98,30.1692359863,132.18
2019-09-13 16:00:00,80.1355,-33.0495,86.6831460579,52.6355,-5.3195,52.9036193516,27.5,-27.73,39.0538461614,132.53,25.84,20.07,32.7186567573,52.6355,-5.3195,52.9036193516,25.84,20.07,32.7186567573,132.47
2019-09-13 16:30:00,82.055,-33.912,88.7865235776,46.345,-4.252,46.5396447021,35.71,-29.66,46.4211126536,132.75,33.24,18.43,38.0074005951,46.345,-4.252,46.5396447021,33.24,18.43,38.0074005951,132.68
2019-09-13 17:00:00,83.397,-33.469,89.8623033869,39.837,-3.1390000000000002,39.9604791012,43.56,-30.33,53.0790212796,132.81,40.37,17.94,44.1766963455,39.837,-3.1390000000000002,39.9604791012,40.37,17.94,44.1766963455,132.73
2019-09-13 17:30:00,77.3075,-32.4565,83.8443435689,31.8275,-2.0465,31.8932268436,45.48,-30.41,54.7101316028,132.81,42.13,17.94,45.7906158508,31.8275,-2.0465,31.8932268436,42.13,17.94,45.7906158508,132.73
