Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-13 18:00:00,63.824,-28.5215,69.9069305452,22.624,-1.0415,22.6479601344,41.2,-27.48,49.5236347616,132.61,38.23,20.36,43.3135371449,22.624,-1.0415,22.6479601344,38.23,20.36,43.3135371449,132.53
2019-09-13 18:30:00,65.552,-28.317,71.4067027176,13.572,-0.197,13.5734296698,51.98,-28.12,59.0986869566,132.61,48.04,19.91,52.0024009061,13.572,-0.197,13.5734296698,48.04,19.91,52.0024009061,132.53
2019-09-13 19:00:00,66.711,-28.084,72.381410438,5.561,0.336,5.571141445,61.15,-28.42,67.4315868121,132.61,56.41,19.69,59.7476710843,5.561,0.336,5.571141445,56.41,19.69,59.7476710843,132.53
2019-09-13 19:30:00,67.1765,-28.0245,72.787737652,2.0365,0.5555,2.1109032427,65.14,-28.58,71.1339300194,132.54,59.98,19.55,63.0856790405,2.0365,0.5555,2.1109032427,59.98,19.55,63.0856790405,132.47
2019-09-13 20:00:00,68.5265,-28.123,74.0728312625,1.3965,0.687,1.556335841,67.13,-28.81,73.0510301091,133.27,61.81,19.8,64.9038989584,1.3965,0.687,1.556335841,61.81,19.8,64.9038989584,133.19
2019-09-13 20:30:00,69.822,-28.3685,75.3650016669,1.552,0.6015,1.6644837788,68.27,-28.97,74.1623475896,133.58,62.83,19.85,65.8910570563,1.552,0.6015,1.6644837788,62.83,19.85,65.8910570563,133.53
2019-09-13 21:00:00,68.6655,-28.752,74.4421143859,1.1755,0.588,1.3143607762,67.49,-29.34,73.5916822746,133.58,62.16,19.59,65.1738728326,1.1755,0.588,1.3143607762,62.16,19.59,65.1738728326,133.6
2019-09-13 21:30:00,67.0565,-29.345,73.1963333593,0.7065,0.585,0.9172607317,66.35,-29.93,72.788236687,133.52,61.16,18.98,64.037379709,0.7065,0.585,0.9172607317,61.16,18.98,64.037379709,133.52
2019-09-13 22:00:00,65.3415,-29.841,71.8331184291,0.9315,0.609,1.1129120585,64.41,-30.45,71.2450040354,133.75,59.37,18.66,62.233371273,0.9315,0.609,1.1129120585,59.37,18.66,62.233371273,133.75
2019-09-13 22:30:00,63.3245,-29.271,69.7623375558,0.8345,0.599,1.027225024,62.49,-29.87,69.2619448182,132.23,57.61,18.1,60.386439703,0.8345,0.599,1.027225024,57.61,18.1,60.386439703,132.25
2019-09-13 23:00:00,61.856,-29.669,68.6033111227,1.056,0.561,1.1957662815,60.8,-30.23,67.9006104538,132.67,56.1,18.08,58.9414658793,1.056,0.561,1.1957662815,56.1,18.08,58.9414658793,132.7
2019-09-13 23:30:00,59.686,-30.147,66.8674824186,1.256,0.583,1.3847111612,58.43,-30.73,66.0181626524,132.53,53.99,17.49,56.7522704392,1.256,0.583,1.3847111612,53.99,17.49,56.7522704392,132.59
2019-09-14 00:00:00,57.9385,-30.335,65.3994037224,1.2585,0.615,1.4007309699000001,56.68,-30.95,64.5796012685,132.27,52.42,17.15,55.1541376508,1.2585,0.615,1.4007309699000001,52.42,17.15,55.1541376508,132.34
2019-09-14 00:30:00,56.7065,-31.1545,64.7010820041,1.0965,0.6155,1.2574388653,55.61,-31.77,64.0453355054,133.1,51.43,17.01,54.1699640022,1.0965,0.6155,1.2574388653,51.43,17.01,54.1699640022,133.18
2019-09-14 01:00:00,55.9135,-32.2655,64.5552629342,0.9235000000000001,0.5845,1.0929284057,54.99,-32.85,64.0548405665,133.84,50.8,16.44,53.3939472225,0.9235000000000001,0.5845,1.0929284057,50.8,16.44,53.3939472225,133.9
2019-09-14 01:30:00,55.5045,-31.6525,63.8954636614,0.6845,0.6375000000000001,0.9353857493000001,54.82,-32.29,63.6229243276,131.92,50.61,15.61,52.9626679842,0.6845,0.6375000000000001,0.9353857493000001,50.61,15.61,52.9626679842,132.01
2019-09-14 02:00:00,56.2745,-31.567,64.5235990879,0.6145,0.673,0.9113392617,55.66,-32.24,64.3230378636,132.0,51.37,15.7,53.7156113248,0.6145,0.673,0.9113392617,51.37,15.7,53.7156113248,132.08
2019-09-14 02:30:00,55.92,-31.0495,63.9618468327,0.6000000000000001,0.6505000000000001,0.8849577674,55.32,-31.7,63.7588613449,131.62,51.07,15.98,53.5117304897,0.6000000000000001,0.6505000000000001,0.8849577674,51.07,15.98,53.5117304897,131.7
2019-09-14 03:00:00,55.3365,-31.5915,63.7193150034,0.4965,0.6385000000000001,0.8088229102000001,54.84,-32.23,63.60973589,132.07,50.72,15.81,53.126965846,0.4965,0.6385000000000001,0.8088229102000001,50.72,15.81,53.126965846,132.16
2019-09-14 03:30:00,54.8475,-31.7565,63.377626561,0.41750000000000004,0.6535000000000001,0.7754795291000001,54.43,-32.41,63.3485043233,131.83,50.27,15.46,52.593578505400004,0.41750000000000004,0.6535000000000001,0.7754795291000001,50.27,15.46,52.593578505400004,131.92
2019-09-14 04:00:00,54.762,-31.7765,63.3136841153,0.442,0.6735,0.8055844152,54.32,-32.45,63.2745201483,132.02,50.12,15.57,52.482752405,0.442,0.6735,0.8055844152,50.12,15.57,52.482752405,132.11
2019-09-14 04:30:00,55.0375,-31.34,63.3349982731,0.4675,0.65,0.8006598841,54.57,-31.99,63.2553950268,131.57,50.36,15.69,52.7475658206,0.4675,0.65,0.8006598841,50.36,15.69,52.7475658206,131.66
2019-09-14 05:00:00,54.7405,-31.5895,63.2014149406,0.4605,0.6505000000000001,0.7970009410000001,54.28,-32.24,63.1326856707,131.83,50.11,15.62,52.4880605471,0.4605,0.6505000000000001,0.7970009410000001,50.11,15.62,52.4880605471,131.92
2019-09-14 05:30:00,54.98,-31.412,63.3207244431,0.6000000000000001,0.618,0.861350103,54.38,-32.03,63.1118475407,131.73,50.32,15.82,52.7482208231,0.6000000000000001,0.618,0.861350103,50.32,15.82,52.7482208231,131.83
2019-09-14 06:00:00,56.0835,-31.238,64.1963520478,0.5735,0.622,0.8460415179,55.51,-31.86,64.0032788223,131.73,51.29,15.93,53.7068803786,0.5735,0.622,0.8460415179,51.29,15.93,53.7068803786,131.83
2019-09-14 06:30:00,57.5155,-30.705,65.1983877504,0.7255,0.585,0.9319738462,56.79,-31.29,64.8395573705,131.35,52.47,16.22,54.9198443188,0.7255,0.585,0.9319738462,52.47,16.22,54.9198443188,131.45
2019-09-14 07:00:00,58.768,-30.2285,66.0866101132,0.988,0.6115,1.1619278162,57.78,-30.84,65.4952975411,131.27,53.35,16.58,55.8669750389,0.988,0.6115,1.1619278162,53.35,16.58,55.8669750389,131.38
2019-09-14 07:30:00,60.799,-29.7225,67.6752939207,2.459,0.5275000000000001,2.5149427926,58.34,-30.25,65.7161935903,131.59,53.86,17.42,56.6070313654,2.459,0.5275000000000001,2.5149427926,53.86,17.42,56.6070313654,131.69
2019-09-14 08:00:00,61.848,-30.0445,68.7593417962,6.248,0.3655,6.2586815105,55.6,-30.41,63.372928763,132.31,51.37,17.72,54.3403652914,6.248,0.3655,6.2586815105,51.37,17.72,54.3403652914,132.41
2019-09-14 08:30:00,62.8545,-30.084,69.6831057449,13.1245,-0.164,13.1255246086,49.73,-29.92,58.0368787927,133.01,46.1,18.65,49.7295938049,13.1245,-0.164,13.1255246086,46.1,18.65,49.7295938049,133.11
2019-09-14 09:00:00,62.3265,-29.482,68.9476680262,21.9765,-0.9520000000000001,21.9971101795,40.35,-28.53,49.4174402413,132.65,37.51,19.64,42.3406388709,21.9765,-0.9520000000000001,21.9971101795,37.51,19.64,42.3406388709,132.76
2019-09-14 09:30:00,61.9985,-29.201,68.5311053701,29.7985,-1.701,29.8470099549,32.2,-27.5,42.3448934347,132.62,30.08,20.42,36.356330948,29.7985,-1.701,29.8470099549,30.08,20.42,36.356330948,132.72
2019-09-14 10:00:00,60.7,-29.688,67.5712020316,37.44,-2.628,37.5321193646,23.26,-27.06,35.682925889,133.36,21.97,21.26,30.5723486177,37.44,-2.628,37.5321193646,21.97,21.26,30.5723486177,133.47
2019-09-14 10:30:00,59.145,-28.9325,65.842391977,44.685,-3.5625,44.826784752500004,14.46,-25.37,29.2015153716,133.21,13.96,22.64,26.5979548086,44.685,-3.5625,44.826784752500004,13.96,22.64,26.5979548086,133.31
2019-09-14 11:00:00,57.016,-29.082,64.004585617,48.126,-4.102,48.3004997904,8.89,-24.98,26.5147600404,133.43,8.99,23.11,24.7970199822,48.126,-4.102,48.3004997904,8.99,23.11,24.7970199822,133.53
2019-09-14 11:30:00,56.2205,-28.2245,62.907607016200004,52.6105,-5.4445,52.8914670859,3.61,-22.78,23.0642689024,133.35,4.13,24.95,25.28951166,52.6105,-5.4445,52.8914670859,4.13,24.95,25.28951166,133.45
2019-09-14 12:00:00,55.583,-28.416,62.4254671188,49.503,-5.596,49.8182920723,6.08,-22.82,23.6160707994,133.2,6.41,24.93,25.7408818808,49.503,-5.596,49.8182920723,6.41,24.93,25.7408818808,133.3
2019-09-14 12:30:00,55.9775,-27.941,62.5634077337,54.9175,-6.381,55.2869692355,1.06,-21.56,21.5860417863,133.31,1.8399999999999999,26.04,26.1049267381,54.9175,-6.381,55.2869692355,1.8399999999999999,26.04,26.1049267381,133.4
2019-09-14 13:00:00,55.3635,-27.9415,62.0148736554,55.0035,-6.6815,55.4078284586,0.36,-21.26,21.263047759,133.31,1.2,26.32,26.3473414219,55.0035,-6.6815,55.4078284586,1.2,26.32,26.3473414219,133.4
2019-09-14 13:30:00,54.5025,-27.43,61.0157963666,56.2525,-6.72,56.6524682273,-1.75,-20.71,20.7838061962,132.94,-0.66,26.65,26.6581713551,56.2525,-6.72,56.6524682273,-0.66,26.65,26.6581713551,133.0
2019-09-14 14:00:00,53.9195,-27.413,60.4878917574,56.8495,-6.413,57.21007096,-2.93,-21.0,21.2034171774,133.23,-1.76,26.55,26.6082712704,56.8495,-6.413,57.21007096,-1.76,26.55,26.6082712704,133.28
2019-09-14 14:30:00,52.566,-27.156,59.1661448127,57.616,-6.656,57.9991878564,-5.05,-20.5,21.1128515364,132.92,-3.75,26.76,27.0214747932,57.616,-6.656,57.9991878564,-3.75,26.76,27.0214747932,132.96
2019-09-14 15:00:00,52.9425,-28.267,60.0160944685,51.1225,-5.357,51.4024070959,1.82,-22.91,22.9821778777,133.2,2.52,24.83,24.9575499599,51.1225,-5.357,51.4024070959,2.52,24.83,24.9575499599,133.23
2019-09-14 15:30:00,53.39,-28.8615,60.6916656737,45.97,-4.3415,46.1745549221,7.42,-24.52,25.6180951673,133.41,7.62,23.5,24.7045420925,45.97,-4.3415,46.1745549221,7.62,23.5,24.7045420925,133.42
2019-09-14 16:00:00,53.849,-28.874,61.1017403762,48.069,-4.564,48.2851825822,5.78,-24.31,24.9876869678,133.32,6.16,23.71,24.4971365674,48.069,-4.564,48.2851825822,6.16,23.71,24.4971365674,133.32
2019-09-14 16:30:00,55.546,-29.143,62.7269684028,45.006,-4.083,45.1908278858,10.54,-25.06,27.1863053761,133.7,10.58,23.33,25.6168948157,45.006,-4.083,45.1908278858,10.58,23.33,25.6168948157,133.67
2019-09-14 17:00:00,57.5765,-29.581,64.7308961258,37.7165,-3.001,37.8357023623,19.86,-26.58,33.1800542495,133.34,18.94,21.76,28.848244314,37.7165,-3.001,37.8357023623,18.94,21.76,28.848244314,133.27
2019-09-14 17:30:00,60.531,-29.7985,67.4681596255,29.621,-1.8785,29.6805054413,30.91,-27.92,41.6527850209,133.44,28.95,20.64,35.5543541637,29.621,-1.8785,29.6805054413,28.95,20.64,35.5543541637,133.36
2019-09-14 18:00:00,63.0215,-29.975,69.7868905114,20.2215,-0.855,20.2395673682,42.8,-29.12,51.7669238028,133.66,39.74,19.79,44.3949512895,20.2215,-0.855,20.2395673682,39.74,19.79,44.3949512895,133.59
2019-09-14 18:30:00,64.9165,-29.833,71.4434032032,11.8465,-0.133,11.8472465683,53.07,-29.7,60.815416631,133.62,49.08,19.28,52.7310610551,11.8465,-0.133,11.8472465683,49.08,19.28,52.7310610551,133.55
2019-09-14 19:00:00,66.198,-29.652,72.5356209596,4.618,0.34800000000000003,4.6310936073,61.58,-30.0,68.4988788229,133.52,56.87,19.01,59.9631303386,4.618,0.34800000000000003,4.6310936073,56.87,19.01,59.9631303386,133.46
2019-09-14 19:30:00,66.521,-29.4815,72.7612691152,1.341,0.5485,1.4488385866,65.18,-30.03,71.7651259318,133.24,60.09,18.82,62.968249936,1.341,0.5485,1.4488385866,60.09,18.82,62.968249936,133.24
2019-09-14 20:00:00,66.9995,-29.474,73.1959676229,0.2295,0.706,0.7423653076000001,66.77,-30.18,73.2739059966,132.99,61.54,18.59,64.2865436931,0.2295,0.706,0.7423653076000001,61.54,18.59,64.2865436931,133.03
2019-09-14 20:30:00,68.086,-29.435,74.1762941983,0.196,0.5650000000000001,0.5980309357,67.89,-30.0,74.2229890263,132.92,62.55,18.67,65.2768825849,0.196,0.5650000000000001,0.5980309357,62.55,18.67,65.2768825849,132.98
2019-09-14 21:00:00,67.715,-29.2015,73.7431273221,0.28500000000000003,0.5985,0.6628930909,67.43,-29.8,73.7214005564,132.71,62.07,18.68,64.8199606603,0.28500000000000003,0.5985,0.6628930909,62.07,18.68,64.8199606603,132.82
2019-09-14 21:30:00,66.155,-29.4835,72.4276245451,0.295,0.6065,0.6744384701,65.86,-30.09,72.4082018835,132.78,60.66,18.48,63.4125066529,0.295,0.6065,0.6744384701,60.66,18.48,63.4125066529,132.9
2019-09-14 22:00:00,64.691,-30.2005,71.3932467482,0.271,0.6695,0.7222681289,64.42,-30.87,71.434538565,132.86,59.29,17.75,61.8899555663,0.271,0.6695,0.7222681289,59.29,17.75,61.8899555663,132.99
2019-09-14 22:30:00,62.895,-30.8045,70.0335508542,0.445,0.6755,0.8089037335,62.45,-31.48,69.9356339787,133.25,57.52,17.49,60.1203002321,0.445,0.6755,0.8089037335,57.52,17.49,60.1203002321,133.38
2019-09-14 23:00:00,61.314,-30.7305,68.5840376928,0.524,0.6695,0.8501801280000001,60.79,-31.4,68.4206408915,132.63,56.09,17.08,58.6328790015,0.524,0.6695,0.8501801280000001,56.09,17.08,58.6328790015,132.76
2019-09-14 23:30:00,59.5865,-29.965,66.6967181145,0.5965,0.6950000000000001,0.9158805872,58.99,-30.66,66.481995307,130.99,54.55,16.64,57.0315009447,0.5965,0.6950000000000001,0.9158805872,54.55,16.64,57.0315009447,131.11
2019-09-15 00:00:00,57.955,-30.6205,65.5469072135,0.885,0.7395,1.1532932194,57.07,-31.36,65.1186186893,131.66,52.76,16.34,55.2323564589,0.885,0.7395,1.1532932194,52.76,16.34,55.2323564589,131.78
2019-09-15 00:30:00,57.428,-30.7095,65.1233335622,0.988,0.4005,1.0660882937,56.44,-31.11,64.4461457342,131.59,52.2,16.59,54.7728774121,0.988,0.4005,1.0660882937,52.2,16.59,54.7728774121,131.72
2019-09-15 01:00:00,57.312,-30.8215,65.0740363452,1.272,0.2185,1.2906301755,56.04,-31.04,64.0621822919,131.69,51.82,16.74,54.456771847,1.272,0.2185,1.2906301755,51.82,16.74,54.456771847,131.82
2019-09-15 01:30:00,57.406,-31.072,65.2757077327,1.346,0.198,1.3604852076,56.06,-31.27,64.1914051879,132.17,51.84,16.82,54.5004403652,1.346,0.198,1.3604852076,51.84,16.82,54.5004403652,132.3
2019-09-15 02:00:00,57.6295,-31.538,65.6947845285,1.4595,0.17200000000000001,1.4696000306,56.17,-31.71,64.5026588599,132.76,52.01,16.81,54.6590907352,1.4595,0.17200000000000001,1.4696000306,52.01,16.81,54.6590907352,132.89
2019-09-15 02:30:00,57.535,-31.5185,65.6025309516,1.155,0.1715,1.1676631578,56.38,-31.69,64.6758107796,132.95,52.15,16.94,54.8323453812,1.155,0.1715,1.1676631578,52.15,16.94,54.8323453812,133.08
2019-09-15 03:00:00,56.938,-32.2165,65.4204762765,1.068,0.14350000000000002,1.0775974434,55.87,-32.36,64.5649014558,133.39,51.69,16.57,54.2809450913,1.068,0.14350000000000002,1.0775974434,51.69,16.57,54.2809450913,133.52
2019-09-15 03:30:00,56.696,-32.297,65.2497710724,0.9560000000000001,0.203,0.9773151999,55.74,-32.5,64.5228455665,133.56,51.59,16.61,54.1979722868,0.9560000000000001,0.203,0.9773151999,51.59,16.61,54.1979722868,133.69
2019-09-15 04:00:00,56.6695,-32.1975,65.1775362874,0.8395,0.1825,0.8591079676000001,55.83,-32.38,64.5403230547,133.66,51.67,16.81,54.3356696839,0.8395,0.1825,0.8591079676000001,51.67,16.81,54.3356696839,133.79
2019-09-15 04:30:00,56.482,-32.3495,65.0899875115,0.6920000000000001,0.21050000000000002,0.7233078529,55.79,-32.56,64.59626692,133.58,51.68,16.58,54.274476506,0.6920000000000001,0.21050000000000002,0.7233078529,51.68,16.58,54.274476506,133.71
2019-09-15 05:00:00,56.9545,-32.234,65.4434551827,0.6345000000000001,0.176,0.6584574777000001,56.32,-32.41,64.9796160346,133.52,52.1,16.68,54.7049577278,0.6345000000000001,0.176,0.6584574777000001,52.1,16.68,54.7049577278,133.65
2019-09-15 05:30:00,57.3905,-31.7535,65.589284586,0.6105,0.1665,0.6327973609,56.78,-31.92,65.137199817,133.62,52.52,17.18,55.2585088471,0.6105,0.1665,0.6327973609,52.52,17.18,55.2585088471,133.75
2019-09-15 06:00:00,57.9895,-30.896,65.7065059659,0.5695,0.17400000000000002,0.5954882451,57.42,-31.07,65.287068398,133.14,53.09,17.67,55.9533466381,0.5695,0.17400000000000002,0.5954882451,53.09,17.67,55.9533466381,133.27
2019-09-15 06:30:00,59.119,-30.6665,66.5994773497,0.369,0.1635,0.4036003593,58.75,-30.83,66.3479570145,133.08,54.33,17.78,57.1653505193,0.369,0.1635,0.4036003593,54.33,17.78,57.1653505193,133.21
2019-09-15 07:00:00,59.8785,-30.2405,67.0814624356,0.20850000000000002,0.20950000000000002,0.29557148040000003,59.67,-30.45,66.9903828919,133.08,55.16,18.15,58.0693387254,0.20850000000000002,0.20950000000000002,0.29557148040000003,55.16,18.15,58.0693387254,133.21
2019-09-15 07:30:00,61.182,-29.9475,68.1182052043,1.1320000000000001,0.1525,1.1422260065,60.05,-30.1,67.1715155404,133.15,55.47,18.58,58.4990367442,1.1320000000000001,0.1525,1.1422260065,55.47,18.58,58.4990367442,133.27
2019-09-15 08:00:00,62.546,-30.07,69.398897801,3.846,-0.02,3.8460520017,58.7,-30.05,65.9446169145,133.63,54.18,18.98,57.4082990516,3.846,-0.02,3.8460520017,54.18,18.98,57.4082990516,133.75
2019-09-15 08:30:00,63.2155,-30.1995,70.0586128931,9.9755,-0.3295,9.9809403615,53.24,-29.87,61.0468221941,133.74,49.21,19.15,52.8047971306,9.9755,-0.3295,9.9809403615,49.21,19.15,52.8047971306,133.87
2019-09-15 09:00:00,63.716,-29.561,70.2394574082,15.346,-0.741,15.3638796207,48.37,-28.82,56.3049669212,133.2,44.78,19.76,48.9459497814,15.346,-0.741,15.3638796207,44.78,19.76,48.9459497814,133.32
2019-09-15 09:30:00,64.963,-29.114,71.1885971557,14.853,-0.754,14.8721257727,50.11,-28.36,57.5786566359,133.07,46.33,20.1,50.5022662858,14.853,-0.754,14.8721257727,46.33,20.1,50.5022662858,133.2
2019-09-15 10:00:00,65.8415,-28.814,71.8703674559,14.8615,-0.794,14.8826952616,50.98,-28.02,58.1728527752,133.04,47.07,20.39,51.2965593388,14.8615,-0.794,14.8826952616,47.07,20.39,51.2965593388,133.16
2019-09-15 10:30:00,65.968,-29.0155,72.0671649522,16.648,-0.9455,16.6748275628,49.32,-28.07,56.7484563667,133.37,45.59,20.47,49.9746835908,16.648,-0.9455,16.6748275628,45.59,20.47,49.9746835908,133.49
2019-09-15 11:00:00,64.1385,-29.4715,70.5855260978,20.9685,-1.2815,21.0076232473,43.17,-28.19,51.5589468473,133.37,40.04,20.28,44.8829589042,20.9685,-1.2815,21.0076232473,40.04,20.28,44.8829589042,133.49
2019-09-15 11:30:00,63.431,-29.683,70.0326513135,21.911,-1.323,21.9509054483,41.52,-28.36,50.2812092138,133.37,38.58,20.17,43.5344151218,21.911,-1.323,21.9509054483,38.58,20.17,43.5344151218,133.49
2019-09-15 12:00:00,63.735,-29.0245,70.032648281,24.445,-1.4545,24.4882338124,39.29,-27.57,47.9980103754,133.2,36.52,20.77,42.0131324707,24.445,-1.4545,24.4882338124,36.52,20.77,42.0131324707,133.31
2019-09-15 12:30:00,63.384,-28.6885,69.5741438197,27.514,-1.6885,27.5657618841,35.87,-27.0,44.8960677565,132.9,33.39,21.02,39.4554495602,27.514,-1.6885,27.5657618841,33.39,21.02,39.4554495602,133.01
2019-09-15 13:00:00,63.4015,-29.5625,69.9549255485,25.8615,-1.5325,25.9068666284,37.54,-28.03,46.8501067235,133.68,34.87,20.66,40.5308832867,25.8615,-1.5325,25.9068666284,34.87,20.66,40.5308832867,133.79
2019-09-15 13:30:00,62.766,-29.4295,69.3229127075,31.316,-1.8995000000000002,31.3735550464,31.45,-27.53,41.7971697606,133.68,29.36,21.05,36.1263352694,31.316,-1.8995000000000002,31.3735550464,29.36,21.05,36.1263352694,133.79
2019-09-15 14:00:00,61.4395,-29.413,68.1170810388,35.4695,-2.383,35.5494601823,25.97,-27.03,37.4841539854,133.73,24.41,21.59,32.5879763103,35.4695,-2.383,35.5494601823,24.41,21.59,32.5879763103,133.84
2019-09-15 14:30:00,61.97,-30.095,68.891145476,27.44,-1.755,27.4960656276,34.53,-28.34,44.6707566535,134.11,32.16,20.61,38.1973520025,27.44,-1.755,27.4960656276,32.16,20.61,38.1973520025,134.21
2019-09-15 15:00:00,61.971,-30.329,68.9945873384,24.721,-1.429,24.7622673033,37.25,-28.9,47.1462882951,134.29,34.63,20.38,40.1818528692,24.721,-1.429,24.7622673033,34.63,20.38,40.1818528692,134.39
2019-09-15 15:30:00,62.8885,-30.4255,69.8618242139,22.3785,-1.1755,22.4093521214,40.51,-29.25,49.9662145855,134.24,37.58,20.02,42.580004697,22.3785,-1.1755,22.4093521214,37.58,20.02,42.580004697,134.34
2019-09-15 16:00:00,64.139,-29.986,70.802341183,15.389,-0.656,15.4029755892,48.75,-29.33,56.8929819925,133.66,45.12,19.63,49.2051958639,15.389,-0.656,15.4029755892,45.12,19.63,49.2051958639,133.76
2019-09-15 16:30:00,66.059,-29.132,72.1974023425,11.409,-0.262,11.4120079302,54.65,-28.87,61.8069526833,133.19,50.55,19.75,54.2712170492,11.409,-0.262,11.4120079302,50.55,19.75,54.2712170492,133.29
2019-09-15 17:00:00,67.198,-28.759,73.0934421477,10.318,-0.299,10.3223313743,56.88,-28.46,63.6027200676,132.87,52.62,20.01,56.2962210099,10.318,-0.299,10.3223313743,52.62,20.01,56.2962210099,132.97
2019-09-15 17:30:00,68.534,-28.064,74.0573916095,7.594,-0.154,7.5955613354,60.94,-27.91,67.0272459527,132.65,56.24,20.33,59.8017265637,7.594,-0.154,7.5955613354,56.24,20.33,59.8017265637,132.75
2019-09-15 18:00:00,69.726,-27.765,75.0507181911,5.616,-0.085,5.6166432146,64.11,-27.68,69.8303265065,132.54,59.12,20.45,62.5569892178,5.616,-0.085,5.6166432146,59.12,20.45,62.5569892178,132.64
2019-09-15 18:30:00,69.812,-27.961,75.2032769565,3.782,0.029,3.7821111829,66.03,-27.99,71.7175083226,132.44,60.87,20.11,64.1059201634,3.782,0.029,3.7821111829,60.87,20.11,64.1059201634,132.54
2019-09-15 19:00:00,69.55,-28.2705,75.0761191741,2.45,0.1395,2.4539682659,67.1,-28.41,72.8665773863,132.53,61.84,19.74,64.914198755,2.45,0.1395,2.4539682659,61.84,19.74,64.914198755,132.64
2019-09-15 19:30:00,69.307,-28.444,74.9167630441,0.8270000000000001,0.316,0.8853163276,68.48,-28.76,74.2741408567,132.44,63.16,19.45,66.0869737543,0.8270000000000001,0.316,0.8853163276,63.16,19.45,66.0869737543,132.55
2019-09-15 20:00:00,69.877,-28.4105,75.4317681037,0.457,0.2795,0.5356951092000001,69.42,-28.69,75.1149286094,132.31,63.96,19.39,66.8345247608,0.457,0.2795,0.5356951092000001,63.96,19.39,66.8345247608,132.44
2019-09-15 20:30:00,70.2725,-28.3355,75.7702106141,0.3725,0.20450000000000002,0.4249429373,69.9,-28.54,75.5019311011,132.31,64.39,19.47,67.2692574658,0.3725,0.20450000000000002,0.4249429373,64.39,19.47,67.2692574658,132.44
2019-09-15 21:00:00,68.675,-28.7725,74.4587965337,0.455,0.1875,0.4921191421,68.22,-28.96,74.1124146146,132.19,62.86,19.03,65.6773971774,0.455,0.1875,0.4921191421,62.86,19.03,65.6773971774,132.37
2019-09-15 21:30:00,66.9125,-28.85,72.8670375153,0.5925,0.23,0.6355755266,66.32,-29.08,72.4153906293,131.63,61.13,18.58,63.8912615308,0.5925,0.23,0.6355755266,61.13,18.58,63.8912615308,131.82
2019-09-15 22:00:00,64.376,-29.8155,70.9452846654,0.636,0.2545,0.6850301088,63.74,-30.07,70.4768933765,131.95,58.84,17.85,61.4879508522,0.636,0.2545,0.6850301088,58.84,17.85,61.4879508522,132.13
2019-09-15 22:30:00,62.6435,-30.114,69.5058349223,0.4635,0.246,0.5247363624,62.18,-30.36,69.1959680906,132.11,57.44,17.69,60.10232691,0.4635,0.246,0.5247363624,57.44,17.69,60.10232691,132.29
2019-09-15 23:00:00,60.8505,-30.407,68.0247675428,0.49050000000000005,0.203,0.5308476712,60.36,-30.61,67.6779262389,132.44,55.75,17.64,58.4742002938,0.49050000000000005,0.203,0.5308476712,55.75,17.64,58.4742002938,132.61
2019-09-15 23:30:00,59.1205,-30.5995,66.5699851322,0.6405000000000001,0.21050000000000002,0.6742036043,58.48,-30.81,66.0996709523,132.23,54.05,17.3,56.7511453629,0.6405000000000001,0.21050000000000002,0.6742036043,54.05,17.3,56.7511453629,132.4
2019-09-16 00:00:00,58.0525,-31.6635,66.1261671995,0.42250000000000004,0.1565,0.4505535484,57.63,-31.82,65.8310663745,133.29,53.27,17.06,55.9351097255,0.42250000000000004,0.1565,0.4505535484,53.27,17.06,55.9351097255,133.47
2019-09-16 00:30:00,56.845,-31.592,65.0339026124,0.455,0.188,0.4923098618,56.39,-31.78,64.7286683008,132.76,52.15,16.72,54.7647779143,0.455,0.188,0.4923098618,52.15,16.72,54.7647779143,132.93
2019-09-16 01:00:00,56.512,-31.34,64.6204437001,0.432,0.19,0.4719364364,56.08,-31.53,64.3358943359,132.62,51.91,16.89,54.5886453395,0.432,0.19,0.4719364364,51.91,16.89,54.5886453395,132.8
2019-09-16 01:30:00,56.6235,-31.3665,64.7308124041,0.5735,0.1935,0.605263992,56.05,-31.56,64.324459578,132.62,51.83,16.8,54.4847584192,0.5735,0.1935,0.605263992,51.83,16.8,54.4847584192,132.8
2019-09-16 02:00:00,56.9935,-31.3715,65.0571291597,0.49350000000000005,0.1885,0.5282750231000001,56.5,-31.56,64.7169498663,132.62,52.23,16.86,54.8838090879,0.49350000000000005,0.1885,0.5282750231000001,52.23,16.86,54.8838090879,132.83
2019-09-16 02:30:00,57.0425,-31.417,65.1219985508,0.4325,0.193,0.473608752,56.61,-31.61,64.8373673124,132.72,52.33,16.82,54.9667290277,0.4325,0.193,0.473608752,52.33,16.82,54.9667290277,132.91
2019-09-16 03:00:00,56.668,-31.4955,64.8323125012,0.578,0.1945,0.6098477269,56.09,-31.69,64.4231650883,132.86,52.11,16.91,54.7850362782,0.578,0.1945,0.6098477269,52.11,16.91,54.7850362782,133.05
2019-09-16 03:30:00,56.3585,-31.5485,64.5878345705,0.6385000000000001,0.1915,0.6665992049,55.72,-31.74,64.1260165611,132.91,51.56,16.82,54.2341774161,0.6385000000000001,0.1915,0.6665992049,51.56,16.82,54.2341774161,133.11
2019-09-16 04:00:00,56.103,-31.6565,64.4180145708,0.493,0.17350000000000002,0.5226387376,55.61,-31.83,64.0751199765,132.91,51.44,16.69,54.0798455989,0.493,0.17350000000000002,0.5226387376,51.44,16.69,54.0798455989,133.11
2019-09-16 04:30:00,55.7805,-31.5935,64.1062666399,0.3805,0.1565,0.4114273934,55.4,-31.75,63.8531322646,132.79,51.23,16.75,53.898751377,0.3805,0.1565,0.4114273934,51.23,16.75,53.898751377,132.98
2019-09-16 05:00:00,55.9885,-31.631,64.3057718502,0.3185,0.169,0.3605596345,55.67,-31.8,64.1123147297,132.84,51.46,16.7,54.1019556024,0.3185,0.169,0.3605596345,51.46,16.7,54.1019556024,133.03
2019-09-16 05:30:00,56.311,-31.697,64.6191034447,0.261,0.17300000000000001,0.31312936620000004,56.05,-31.87,64.4771230748,133.29,51.78,17.09,54.5273921988,0.261,0.17300000000000001,0.31312936620000004,51.78,17.09,54.5273921988,133.48
2019-09-16 06:00:00,57.0605,-32.242,65.5396614597,0.36050000000000004,0.158,0.3936041793,56.7,-32.4,65.3042877612,134.02,52.38,17.11,55.1036886243,0.36050000000000004,0.158,0.3936041793,52.38,17.11,55.1036886243,134.21
2019-09-16 06:30:00,59.0315,-32.1895,67.2375036903,0.49150000000000005,0.12050000000000001,0.5060558270000001,58.54,-32.31,66.8645474074,134.23,54.08,17.4,56.8102666778,0.49150000000000005,0.12050000000000001,0.5060558270000001,54.08,17.4,56.8102666778,134.42
2019-09-16 07:00:00,61.8635,-31.139,69.2584287524,0.3435,0.151,0.3752242663,61.52,-31.29,69.0201021442,133.88,56.75,18.09,59.5635005687,0.3435,0.151,0.3752242663,56.75,18.09,59.5635005687,134.08
2019-09-16 07:30:00,65.1675,-30.34,71.8840639937,0.5075000000000001,0.2,0.5454871676,64.66,-30.54,71.5094902793,134.03,59.64,18.85,62.5479983693,0.5075000000000001,0.2,0.5454871676,59.64,18.85,62.5479983693,134.23
2019-09-16 08:00:00,67.35,-29.6515,73.5882731979,1.07,0.1285,1.0776883826,66.28,-29.78,72.6628295623,133.77,61.11,19.32,64.0912981613,1.07,0.1285,1.0776883826,61.11,19.32,64.0912981613,133.96
2019-09-16 08:30:00,68.51,-28.7715,74.3062535205,1.83,0.08850000000000001,1.8321387093000001,66.68,-28.86,72.6575667085,133.35,61.46,19.9,64.6014055575,1.83,0.08850000000000001,1.8321387093000001,61.46,19.9,64.6014055575,133.55
2019-09-16 09:00:00,68.307,-28.725,74.1010922592,4.527,-0.075,4.5276212297,63.78,-28.65,69.9193170733,133.56,58.86,20.21,62.2329791991,4.527,-0.075,4.5276212297,58.86,20.21,62.2329791991,133.75
2019-09-16 09:30:00,67.8745,-28.576999999999998,73.6450451779,8.4545,-0.467,8.4673879827,59.42,-28.11,65.733617731,133.35,54.84,20.53,58.556865524,8.4545,-0.467,8.4673879827,54.84,20.53,58.556865524,133.54
2019-09-16 10:00:00,67.349,-29.0935,73.3642933807,11.229,-0.6635,11.2485853888,56.12,-28.43,62.9104069292,133.58,51.89,20.3,55.7194947931,11.229,-0.6635,11.2485853888,51.89,20.3,55.7194947931,133.78
2019-09-16 10:30:00,67.0535,-28.9775,73.0470216265,10.4835,-0.40750000000000003,10.4914168967,56.57,-28.57,63.3751512819,133.7,52.27,20.31,56.0771700427,10.4835,-0.40750000000000003,10.4914168967,52.27,20.31,56.0771700427,133.94
2019-09-16 11:00:00,65.957,-29.0425,72.0679724652,12.687,-0.7025,12.7064344035,53.27,-28.34,60.3394439815,133.6,49.29,20.45,53.3639072782,12.687,-0.7025,12.7064344035,49.29,20.45,53.3639072782,133.82
2019-09-16 11:30:00,65.2935,-29.1955,71.5235511038,14.9235,-0.7955,14.9446870994,50.37,-28.4,57.8247083866,133.64,46.69,20.42,50.9601069465,14.9235,-0.7955,14.9446870994,46.69,20.42,50.9601069465,133.87
2019-09-16 12:00:00,65.0325,-29.153,71.26796942,16.7225,-1.143,16.7615170927,48.31,-28.01,55.8427810912,133.55,44.81,20.64,49.3350352184,16.7225,-1.143,16.7615170927,44.81,20.64,49.3350352184,133.77
2019-09-16 12:30:00,64.5325,-28.856,70.6902559923,18.2025,-1.086,18.2348677607,46.33,-27.77,54.0151997127,133.55,42.97,20.87,47.7700512874,18.2025,-1.086,18.2348677607,42.97,20.87,47.7700512874,133.77
2019-09-16 13:00:00,62.127,-28.828,68.4895445524,23.947,-1.268,23.9805469704,38.18,-27.56,47.0878540603,133.65,35.58,21.03,41.3303435747,23.947,-1.268,23.9805469704,35.58,21.03,41.3303435747,133.88
2019-09-16 13:30:00,62.958,-29.0075,69.3191519008,22.058,-1.3175,22.0973113806,40.9,-27.69,49.3917614588,133.65,38.06,20.99,43.4642807372,22.058,-1.3175,22.0973113806,38.06,20.99,43.4642807372,133.88
2019-09-16 14:00:00,63.228,-29.067,69.5892985523,18.038,-0.877,18.0593071019,45.19,-28.19,53.2617329797,133.65,41.99,20.54,46.7445365792,18.038,-0.877,18.0593071019,41.99,20.54,46.7445365792,133.88
2019-09-16 14:30:00,62.266,-28.979,68.6792341032,27.656,-1.579,27.7010392765,34.61,-27.4,44.1430866614,133.53,32.34,21.17,38.6528718209,27.656,-1.579,27.7010392765,32.34,21.17,38.6528718209,133.75
2019-09-16 15:00:00,62.04,-29.6925,68.7794021219,24.15,-1.7025000000000001,24.2099361059,37.89,-27.99,47.1072414815,133.73,35.3,20.72,40.9317529554,24.15,-1.7025000000000001,24.2099361059,35.3,20.72,40.9317529554,133.92
2019-09-16 15:30:00,60.7485,-29.321,67.4544386475,32.0585,-2.191,32.1332834184,28.69,-27.13,39.4861114824,133.67,26.9,21.39,34.3677479623,32.0585,-2.191,32.1332834184,26.9,21.39,34.3677479623,133.85
2019-09-16 16:00:00,59.901,-29.6385,66.8324059364,31.201,-2.4085,31.2938216466,28.7,-27.23,39.5621397298,133.88,27.0,21.44,34.4771460536,31.201,-2.4085,31.2938216466,27.0,21.44,34.4771460536,134.04
2019-09-16 16:30:00,61.279,-29.5275,68.0219751055,26.039,-1.6375000000000002,26.0904374676,35.24,-27.89,44.9411804473,133.96,32.92,20.99,39.0423680122,26.039,-1.6375000000000002,26.0904374676,32.92,20.99,39.0423680122,134.0
2019-09-16 17:00:00,63.032,-29.6465,69.6559257081,18.712,-1.1365,18.7464817032,44.32,-28.51,52.6980312725,134.04,41.2,20.58,46.0540595388,18.712,-1.1365,18.7464817032,41.2,20.58,46.0540595388,134.03
2019-09-16 17:30:00,65.91,-29.2145,72.0944873777,15.17,-0.8345,15.1929355376,50.74,-28.38,58.1375266072,133.92,46.93,20.62,51.2602116656,15.17,-0.8345,15.1929355376,46.93,20.62,51.2602116656,133.91
2019-09-16 18:00:00,66.93,-29.4905,73.1390079933,12.0,-0.5105000000000001,12.0108538518,54.93,-28.98,62.1059200077,133.87,50.71,20.03,54.5225182837,12.0,-0.5105000000000001,12.0108538518,50.71,20.03,54.5225182837,133.86
2019-09-16 18:30:00,67.4965,-29.3195,73.589473381,11.5065,-0.3895,11.5130904843,55.99,-28.93,63.0224166468,133.65,51.73,20.02,55.4688498168,11.5065,-0.3895,11.5130904843,51.73,20.02,55.4688498168,133.64
2019-09-16 19:00:00,67.7925,-29.113,73.7793319653,5.8225,-0.083,5.8230915543,61.97,-29.03,68.4326077247,133.6,57.15,19.96,60.5353128347,5.8225,-0.083,5.8230915543,57.15,19.96,60.5353128347,133.59
2019-09-16 19:30:00,68.0655,-29.4285,74.1548980345,2.7955,0.1115,2.7977227346999998,65.27,-29.54,71.6434539927,133.6,60.13,19.48,63.2067029673,2.7955,0.1115,2.7977227346999998,60.13,19.48,63.2067029673,133.59
2019-09-16 20:00:00,68.649,-29.5295,74.7306936355,1.569,0.1705,1.5782367535000001,67.08,-29.7,73.3608642261,133.46,61.82,19.2,64.732931341,1.569,0.1705,1.5782367535000001,61.82,19.2,64.732931341,133.49
2019-09-16 20:30:00,68.6425,-29.897,74.8707113313,1.1025,0.093,1.1064154961,67.54,-29.99,73.8989289503,133.61,62.17,19.07,65.0290227514,1.1025,0.093,1.1064154961,62.17,19.07,65.0290227514,133.66
2019-09-16 21:00:00,67.2985,-30.458,73.8700065402,0.9485,0.092,0.9529513366000001,66.35,-30.55,73.045362618,133.72,61.11,18.62,63.8837733701,0.9485,0.092,0.9529513366000001,61.11,18.62,63.8837733701,133.79
2019-09-16 21:30:00,65.4425,-31.451,72.607755834,0.8825000000000001,0.089,0.8869764653000001,64.56,-31.54,71.8523847899,134.2,59.51,18.04,62.184256046,0.8825000000000001,0.089,0.8869764653000001,59.51,18.04,62.184256046,134.29
2019-09-16 22:00:00,63.0195,-32.3925,70.8571198716,1.3395000000000001,0.0375,1.3400248131999999,61.68,-32.43,69.6859189507,134.25,56.96,17.31,59.5321568566,1.3395000000000001,0.0375,1.3400248131999999,56.96,17.31,59.5321568566,134.34
2019-09-16 22:30:00,61.113,-32.2725,69.1108748697,1.633,0.0775,1.6348379889,59.48,-32.35,67.7081450049,133.56,55.14,16.99,57.6981776142,1.633,0.0775,1.6348379889,55.14,16.99,57.6981776142,133.66
2019-09-16 23:00:00,59.026,-32.995,67.6220282231,1.266,0.155,1.2754532528,57.76,-33.15,66.596847523,134.26,53.37,16.65,55.9068815085,1.266,0.155,1.2754532528,53.37,16.65,55.9068815085,134.35
2019-09-16 23:30:00,57.3755,-33.1435,66.2603923358,1.3855,0.1665,1.3954685593,55.99,-33.31,65.1493376789,134.01,51.73,16.14,54.1894131727,1.3855,0.1665,1.3954685593,51.73,16.14,54.1894131727,134.11
2019-09-17 00:00:00,55.9405,-32.4005,64.646205925,1.8805,0.1395,1.8856671233000002,54.06,-32.54,63.0978224664,133.13,50.01,16.18,52.5622725917,1.8805,0.1395,1.8856671233000002,50.01,16.18,52.5622725917,133.25
2019-09-17 00:30:00,54.8375,-33.1345,64.070636773,2.6275,0.1555,2.6320973576,52.21,-33.29,61.9201760333,134.03,48.39,16.14,51.0107018183,2.6275,0.1555,2.6320973576,48.39,16.14,51.0107018183,134.16
2019-09-17 01:00:00,54.6325,-33.7195,64.2005820573,2.8125,0.1405,2.816007191,51.82,-33.86,61.9016316425,134.38,48.02,15.85,50.5682004821,2.8125,0.1405,2.816007191,48.02,15.85,50.5682004821,134.5
2019-09-17 01:30:00,55.276,-32.624,64.1853686754,2.326,0.226,2.3369535725,52.95,-32.85,62.3123182043,133.11,49.01,15.82,51.5000242718,2.326,0.226,2.3369535725,49.01,15.82,51.5000242718,133.23
2019-09-17 02:00:00,55.6525,-32.5475,64.4712378701,2.3425000000000002,0.2225,2.3530432423,53.31,-32.77,62.5765850778,133.27,49.34,16.07,51.8910445067,2.3425000000000002,0.2225,2.3530432423,49.34,16.07,51.8910445067,133.4
2019-09-17 02:30:00,55.485,-32.753,64.4309260682,2.115,0.247,2.1293740864,53.37,-33.0,62.7483617316,133.24,49.39,15.78,51.849594984,2.115,0.247,2.1293740864,49.39,15.78,51.849594984,133.37
2019-09-17 03:00:00,54.808,-33.022,63.9872592631,2.208,0.198,2.2168599414,52.6,-33.22,62.2119634797,133.39,48.74,15.7,51.2062261839,2.208,0.198,2.2168599414,48.74,15.7,51.2062261839,133.52
2019-09-17 03:30:00,54.671,-32.9505,63.8330141169,2.351,0.1995,2.3594493531,52.32,-33.15,61.9379116535,133.46,48.43,15.84,50.954592531,2.351,0.1995,2.3594493531,48.43,15.84,50.954592531,133.6
2019-09-17 04:00:00,54.4775,-33.103,63.7464243331,2.6875,0.20700000000000002,2.6954601183999998,51.79,-33.31,61.5772701571,133.6,47.96,15.76,50.4830585444,2.6875,0.20700000000000002,2.6954601183999998,47.96,15.76,50.4830585444,133.73
2019-09-17 04:30:00,54.57,-32.856,63.6977365061,2.54,0.184,2.5466558464,52.03,-33.04,61.6341017619,133.47,48.17,15.88,50.7200483044,2.54,0.184,2.5466558464,48.17,15.88,50.7200483044,133.59
2019-09-17 05:00:00,54.77,-32.699,63.7885373794,1.92,0.151,1.9259286072,52.85,-32.85,62.2273653628,133.33,48.94,16.0,51.4890629163,1.92,0.151,1.9259286072,48.94,16.0,51.4890629163,133.45
2019-09-17 05:30:00,55.1415,-32.2945,63.9024236825,1.5615,0.20550000000000002,1.5749642853,53.58,-32.5,62.6663099281,133.03,49.61,16.15,52.1725464205,1.5615,0.20550000000000002,1.5749642853,49.61,16.15,52.1725464205,133.15
2019-09-17 06:00:00,55.931,-32.8595,64.8692801043,1.661,0.24050000000000002,1.6783209615999999,54.27,-33.1,63.5676246213,134.28,50.26,16.54,52.9116168719,1.661,0.24050000000000002,1.6783209615999999,50.26,16.54,52.9116168719,134.4
2019-09-17 06:30:00,57.965,-32.692,66.5485393454,2.275,0.198,2.2836000088,55.69,-32.89,64.6771072328,134.28,51.67,16.83,54.3418604761,2.275,0.198,2.2836000088,51.67,16.83,54.3418604761,134.4
2019-09-17 07:00:00,60.5605,-32.098,68.5409057735,2.0705,0.17200000000000001,2.0776318851,58.49,-32.27,66.8014445952,134.54,54.03,17.61,56.8273965619,2.0705,0.17200000000000001,2.0776318851,54.03,17.61,56.8273965619,134.67
2019-09-17 07:30:00,63.594,-31.0295,70.7603469907,2.634,0.2305,2.6440662340000003,60.96,-31.26,68.5077309506,133.93,56.27,18.13,59.1186078997,2.634,0.2305,2.6440662340000003,56.27,18.13,59.1186078997,134.06
2019-09-17 08:00:00,65.2125,-29.943,71.7582985114,5.2825,0.147,5.2845449426,59.93,-30.09,67.0597718457,133.44,55.23,18.88,58.3678618762,5.2825,0.147,5.2845449426,55.23,18.88,58.3678618762,133.55
2019-09-17 08:30:00,65.423,-29.4015,71.7259864432,11.193,-0.18150000000000002,11.1944714592,54.23,-29.22,61.6011469049,133.05,50.02,19.31,53.617874818,11.193,-0.18150000000000002,11.1944714592,50.02,19.31,53.617874818,133.15
2019-09-17 09:00:00,64.6295,-29.242,70.9370624868,18.1195,-0.8220000000000001,18.1381356332,46.51,-28.42,54.5057474034,133.08,42.97,19.92,47.3627205722,18.1195,-0.8220000000000001,18.1381356332,42.97,19.92,47.3627205722,133.19
2019-09-17 09:30:00,63.125,-28.8325,69.3979731783,27.555,-1.6925,27.6069299497,35.57,-27.14,44.741529924700004,132.92,33.02,20.99,39.1267236042,27.555,-1.6925,27.6069299497,33.02,20.99,39.1267236042,133.01
2019-09-17 10:00:00,60.843,-28.9655,67.385983997,35.813,-3.0955,35.9465309766,25.03,-25.87,35.9966359539,132.84,23.55,21.97,32.2068843572,35.813,-3.0955,35.9465309766,23.55,21.97,32.2068843572,132.93
2019-09-17 10:30:00,59.8325,-29.0095,66.4942038564,37.2625,-3.4795,37.4246018883,22.57,-25.53,34.0761764287,132.81,21.26,22.27,30.7886423864,37.2625,-3.4795,37.4246018883,21.26,22.27,30.7886423864,132.9
2019-09-17 11:00:00,59.6635,-29.122,66.3914461075,33.7135,-3.442,33.8887510282,25.95,-25.68,36.508422316,132.88,24.29,22.16,32.8796243896,33.7135,-3.442,33.8887510282,24.29,22.16,32.8796243896,132.96
2019-09-17 11:30:00,59.0655,-28.8265,65.7244276696,41.7555,-5.0465,42.0593502387,17.31,-23.78,29.412998827,132.61,16.43,23.65,28.7970033163,41.7555,-5.0465,42.0593502387,16.43,23.65,28.7970033163,132.68
2019-09-17 12:00:00,58.79,-28.934,65.5243500998,41.91,-5.054,42.2136354274,16.88,-23.88,29.2436112681,132.61,16.05,23.53,28.4826859688,41.91,-5.054,42.2136354274,16.05,23.53,28.4826859688,132.64
2019-09-17 12:30:00,57.042,-27.705,63.414168677,51.492,-6.205,51.864516666,5.55,-21.5,22.2047855202,132.22,5.74,25.42,26.0600076746,51.492,-6.205,51.864516666,5.74,25.42,26.0600076746,132.22
2019-09-17 13:00:00,55.3105,-27.466,61.7546157485,54.0505,-6.856,54.4835873108,1.26,-20.61,20.6484793629,132.35,1.8399999999999999,26.29,26.3543108428,54.0505,-6.856,54.4835873108,1.8399999999999999,26.29,26.3543108428,132.34
2019-09-17 13:30:00,54.366,-26.9135,60.6629906801,59.296,-7.9635,59.8283624066,-4.93,-18.95,19.5807916081,132.21,-3.73,27.67,27.9202757866,59.296,-7.9635,59.8283624066,-3.73,27.67,27.9202757866,132.2
2019-09-17 14:00:00,53.478,-26.161,59.5339768956,61.188,-7.861,61.6908961274,-7.71,-18.3,19.8578473154,132.05,-6.33,28.12,28.8236586852,61.188,-7.861,61.6908961274,-6.33,28.12,28.8236586852,132.03
2019-09-17 14:30:00,53.0665,-25.655,58.9426199558,62.6665,-7.495,63.1131147009,-9.6,-18.16,20.5413144662,132.02,-8.01,28.21,29.3251462059,62.6665,-7.495,63.1131147009,-8.01,28.21,29.3251462059,131.99
2019-09-17 15:00:00,52.371,-26.3345,58.6193443434,60.131,-6.8845,60.5238258973,-7.76,-19.45,20.9408715196,132.25,-6.31,27.22,27.9418055966,60.131,-6.8845,60.5238258973,-6.31,27.22,27.9418055966,132.21
2019-09-17 15:30:00,53.07,-27.112,59.5943407045,56.52,-6.172,56.8559933868,-3.45,-20.94,21.2223019487,132.86,-2.43,26.18,26.2925331606,56.52,-6.172,56.8559933868,-2.43,26.18,26.2925331606,132.8
2019-09-17 16:00:00,54.7175,-27.4705,61.2260824853,52.4575,-5.3205,52.7266254041,2.26,-22.15,22.2649971929,132.94,2.85,25.26,25.4202694714,52.4575,-5.3205,52.7266254041,2.85,25.26,25.4202694714,132.87
2019-09-17 16:30:00,56.96,-28.221,63.5678097861,46.71,-4.301,46.9075974763,10.25,-23.92,26.0236219616,133.35,10.02,23.92,25.9338928817,46.71,-4.301,46.9075974763,10.02,23.92,25.9338928817,133.27
2019-09-17 17:00:00,59.024,-28.9755,65.7526590812,38.974,-3.1355,39.0999237371,20.05,-25.84,32.7063923416,132.96,18.98,21.99,29.0482443531,38.974,-3.1355,39.0999237371,18.98,21.99,29.0482443531,132.88
2019-09-17 17:30:00,62.034,-29.158,68.5449204537,30.494,-2.118,30.5674657111,31.54,-27.04,41.5443522034,132.76,29.43,20.81,36.0441534788,30.494,-2.118,30.5674657111,29.43,20.81,36.0441534788,132.67
2019-09-17 18:00:00,64.4255,-29.0395,70.6677975495,21.6455,-1.2595,21.6821126853,42.78,-27.78,51.0083993083,132.76,39.63,20.34,44.5449492086,21.6455,-1.2595,21.6821126853,39.63,20.34,44.5449492086,132.67
2019-09-17 18:30:00,66.726,-28.889,72.7113017144,12.566,-0.489,12.5755110035,54.16,-28.4,61.1544405583,132.86,50.0,19.85,53.7961197485,12.566,-0.489,12.5755110035,50.0,19.85,53.7961197485,132.77
2019-09-17 19:00:00,67.518,-28.79,73.3998938964,6.258,-0.15,6.2597974408,61.26,-28.64,67.6242353007,132.79,56.43,19.64,59.7501004183,6.258,-0.15,6.2597974408,56.43,19.64,59.7501004183,132.7
2019-09-17 19:30:00,68.0835,-28.797,73.9231369819,2.7535,0.14300000000000002,2.7572107735999998,65.33,-28.94,71.4530090339,132.7,60.09,19.37,63.1348160685,2.7535,0.14300000000000002,2.7572107735999998,60.09,19.37,63.1348160685,132.63
2019-09-17 20:00:00,69.392,-28.713,75.0978430649,1.9420000000000002,0.20700000000000002,1.9530010241,67.45,-28.92,73.3884793411,132.5,62.02,19.26,64.9417277257,1.9420000000000002,0.20700000000000002,1.9530010241,62.02,19.26,64.9417277257,132.45
2019-09-17 20:30:00,69.3705,-29.0195,75.1957289379,2.2205,0.1405,2.224940561,67.15,-29.16,73.2081149873,132.63,61.74,19.1,64.6269108035,2.2205,0.1405,2.224940561,61.74,19.1,64.6269108035,132.61
2019-09-17 21:00:00,67.338,-29.878,73.6688613187,2.068,0.132,2.0722084837,65.27,-30.01,71.8385203077,132.85,60.03,18.53,62.8248501789,2.068,0.132,2.0722084837,60.03,18.53,62.8248501789,132.85
2019-09-17 21:30:00,65.6065,-30.5995,72.391589584,2.3965,0.1305,2.4000505202999998,63.21,-30.73,70.2839739912,133.03,58.21,18.01,60.9324560477,2.3965,0.1305,2.4000505202999998,58.21,18.01,60.9324560477,133.06
2019-09-17 22:00:00,63.7735,-31.132,70.9666169847,2.2435,0.158,2.2490567467,61.53,-31.29,69.0290156384,133.08,56.64,17.45,59.2671249514,2.2435,0.158,2.2490567467,56.64,17.45,59.2671249514,133.13
2019-09-17 22:30:00,61.9175,-31.1425,69.3082398601,1.8775,0.1575,1.8840946102,60.04,-31.3,67.7088738645,132.86,55.28,17.3,57.9238154821,1.8775,0.1575,1.8840946102,55.28,17.3,57.9238154821,132.91
2019-09-17 23:00:00,59.5065,-32.279,67.6975434063,1.7165,0.171,1.7249965942,57.79,-32.45,66.2773460543,133.53,53.27,16.69,55.823373241,1.7165,0.171,1.7249965942,53.27,16.69,55.823373241,133.59
2019-09-17 23:30:00,57.389,-32.828,66.1148614534,1.569,0.222,1.5846277165,55.82,-33.05,64.8704470464,134.05,51.51,16.48,54.0820718908,1.569,0.222,1.5846277165,51.51,16.48,54.0820718908,134.11
2019-09-18 00:00:00,55.8085,-33.111,64.891655806,1.2785,0.23900000000000002,1.3006472427,54.53,-33.35,63.9198200874,134.24,50.4,16.36,52.9887686213,1.2785,0.23900000000000002,1.3006472427,50.4,16.36,52.9887686213,134.32
2019-09-18 00:30:00,54.6065,-33.509,64.0681115942,1.6265,0.211,1.6401290346000001,52.98,-33.72,62.8006273854,134.59,48.94,16.24,51.5641464586,1.6265,0.211,1.6401290346000001,48.94,16.24,51.5641464586,134.68
2019-09-18 01:00:00,54.067,-33.918,63.8253179624,1.867,0.192,1.8768465574,52.2,-34.11,62.3564920437,134.7,48.23,15.93,50.7926943566,1.867,0.192,1.8768465574,48.23,15.93,50.7926943566,134.79
2019-09-18 01:30:00,54.317,-34.029,64.0960944988,1.5070000000000001,0.171,1.516670696,52.81,-34.2,62.916898366,134.73,48.8,15.87,51.3156594033,1.5070000000000001,0.171,1.516670696,48.8,15.87,51.3156594033,134.82
2019-09-18 02:00:00,54.8265,-34.199,64.6182381627,1.3465,0.161,1.3560911658,53.48,-34.36,63.5666579269,134.82,49.4,15.75,51.85,1.3465,0.161,1.3560911658,49.4,15.75,51.85,134.9
2019-09-18 02:30:00,54.5345,-34.282,64.4148058621,1.3345,0.168,1.345033178,53.2,-34.45,63.3801427894,134.77,49.16,15.68,51.6000775193,1.3345,0.168,1.345033178,49.16,15.68,51.6000775193,134.86
2019-09-18 03:00:00,54.1815,-34.2445,64.0961833692,1.2515,0.1855,1.2651729131,52.93,-34.43,63.1427731415,134.77,48.94,15.72,51.4027431175,1.2515,0.1855,1.2651729131,48.94,15.72,51.4027431175,134.86
2019-09-18 03:30:00,53.9335,-34.378,63.9583403963,1.2535,0.212,1.2713010068,52.68,-34.59,63.0210322035,134.8,48.66,15.52,51.0751015662,1.2535,0.212,1.2713010068,48.66,15.52,51.0751015662,134.86
2019-09-18 04:00:00,53.891,-34.4595,63.9663741449,1.011,0.2205,1.034766278,52.88,-34.68,63.2376217137,134.83,48.85,15.49,51.2470740628,1.011,0.2205,1.034766278,48.85,15.49,51.2470740628,134.89
2019-09-18 04:30:00,54.0505,-34.437,64.0887160056,0.7105,0.233,0.7477293962,53.34,-34.67,63.6173286141,134.83,49.26,15.47,51.6320491555,0.7105,0.233,0.7477293962,49.26,15.47,51.6320491555,134.89
2019-09-18 05:00:00,53.952,-34.781,64.1914033575,0.41200000000000003,0.269,0.4920416649,53.54,-35.05,63.9924534613,134.77,49.45,15.1,51.704085912,0.41200000000000003,0.269,0.4920416649,49.45,15.1,51.704085912,134.83
2019-09-18 05:30:00,55.324,-34.242,65.063503902,0.314,0.258,0.4063988189,55.01,-34.5,64.9334282169,135.07,50.83,15.84,53.2409100223,0.314,0.258,0.4063988189,50.83,15.84,53.2409100223,135.13
2019-09-18 06:00:00,56.135,-33.967,65.6117010449,0.245,0.183,0.30580058860000003,55.89,-34.15,65.49743964460001,135.07,51.58,16.16,54.0522154958,0.245,0.183,0.30580058860000003,51.58,16.16,54.0522154958,135.13
2019-09-18 06:30:00,58.4815,-32.8645,67.0832408467,0.3415,0.1855,0.3886290005,58.14,-33.05,66.8772165988,134.31,53.62,16.7,56.1604344713,0.3415,0.1855,0.3886290005,53.62,16.7,56.1604344713,134.39
2019-09-18 07:00:00,61.559,-32.082,69.4173264034,0.339,0.188,0.38764029720000004,61.22,-32.27,69.2043445168,134.03,56.4,17.14,58.9469218874,0.339,0.188,0.38764029720000004,56.4,17.14,58.9469218874,134.11
2019-09-18 07:30:00,62.721,-30.8835,69.9121907342,0.991,0.6265000000000001,1.1724262237,61.73,-31.51,69.3070919892,133.31,56.84,17.38,59.4377825966,0.991,0.6265000000000001,1.1724262237,56.84,17.38,59.4377825966,133.39
2019-09-18 08:00:00,63.8515,-30.2395,70.6501338463,4.6015,0.5005000000000001,4.6286393789,59.25,-30.74,66.7496074895,133.01,54.56,17.85,57.4057148723,4.6015,0.5005000000000001,4.6286393789,54.56,17.85,57.4057148723,133.1
2019-09-18 08:30:00,63.5425,-29.856,70.2070512288,11.5225,0.164,11.5236670487,52.02,-30.02,60.0606426872,132.82,48.04,18.41,51.4467656904,11.5225,0.164,11.5236670487,48.04,18.41,51.4467656904,132.92
2019-09-18 09:00:00,62.1105,-30.103,69.0210462051,20.0305,-0.523,20.0373266493,42.08,-29.58,51.4363956747,132.88,38.94,18.67,43.1844011189,20.0305,-0.523,20.0373266493,38.94,18.67,43.1844011189,132.97
2019-09-18 09:30:00,60.7845,-29.9585,67.7662686187,28.7245,-1.4485000000000001,28.7609988092,32.06,-28.51,42.9029567746,132.98,29.78,19.7,35.7062795598,28.7245,-1.4485000000000001,28.7609988092,29.78,19.7,35.7062795598,133.07
2019-09-18 10:00:00,59.017,-29.458,65.9604430928,37.377,-2.518,37.4617198351,21.64,-26.94,34.5550748805,132.9,20.3,21.04,29.236477216,37.377,-2.518,37.4617198351,20.3,21.04,29.236477216,132.98
2019-09-18 10:30:00,56.936,-29.0915,63.9376529773,44.226,-3.5415,44.3675703442,12.71,-25.55,28.5367587508,132.73,12.19,22.07,25.2127150462,44.226,-3.5415,44.3675703442,12.19,22.07,25.2127150462,132.81
2019-09-18 11:00:00,55.153,-28.099,61.8983619331,49.863,-4.469,50.0628677764,5.29,-23.63,24.2148921121,131.9,5.44,23.18,23.8097879033,49.863,-4.469,50.0628677764,5.44,23.18,23.8097879033,131.98
2019-09-18 11:30:00,54.0595,-27.0655,60.456354757,53.7395,-5.3155,54.0017444209,0.32,-21.75,21.7523538956,131.43,1.04,24.54,24.5620276036,53.7395,-5.3155,54.0017444209,1.04,24.54,24.5620276036,131.5
2019-09-18 12:00:00,53.378,-26.375,59.5386555861,56.698,-5.885,57.0026001951,-3.32,-20.49,20.7572276569,131.43,-2.33,25.62,25.7257322539,56.698,-5.885,57.0026001951,-2.33,25.62,25.7257322539,131.5
2019-09-18 12:30:00,53.563,-26.4575,59.741060212,55.493,-6.0375,55.8204662758,-1.9300000000000002,-20.42,20.5110043635,131.25,-1.05,25.55,25.5715662407,55.493,-6.0375,55.8204662758,-1.05,25.55,25.5715662407,131.32
2019-09-18 13:00:00,52.8105,-26.022,58.8735373003,57.0505,-6.192,57.3855418572,-4.24,-19.83,20.2782272401,131.14,-3.13,26.0,26.1877242234,57.0505,-6.192,57.3855418572,-3.13,26.0,26.1877242234,131.21
2019-09-18 13:30:00,52.369,-26.252,58.5805399856,54.429,-5.472,54.7033712398,-2.06,-20.78,20.8818581549,131.35,-1.16,25.32,25.3465579517,54.429,-5.472,54.7033712398,-1.16,25.32,25.3465579517,131.4
2019-09-18 14:00:00,52.3055,-25.5745,58.2230227702,56.1055,-5.7645,56.4008562923,-3.8,-19.81,20.1711700206,131.26,-2.68,26.18,26.3168159168,56.1055,-5.7645,56.4008562923,-2.68,26.18,26.3168159168,131.28
