Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-18 14:30:00,52.713,-25.2095,58.4309785923,57.473,-6.1795,57.8042554597,-4.76,-19.03,19.6162815029,131.4,-3.63,26.96,27.2032810521,57.473,-6.1795,57.8042554597,-3.63,26.96,27.2032810521,131.41
2019-09-18 15:00:00,53.2555,-25.651,59.1110994759,54.5855,-5.631,54.8751762753,-1.33,-20.02,20.0641296846,132.0,-0.47000000000000003,26.5,26.5041675968,54.5855,-5.631,54.8751762753,-0.47000000000000003,26.5,26.5041675968,131.99
2019-09-18 15:30:00,53.778,-25.7945,59.6441909514,52.608,-5.1545,52.8599142475,1.17,-20.64,20.6731347405,132.36,1.79,26.18,26.2411223083,52.608,-5.1545,52.8599142475,1.79,26.18,26.2411223083,132.34
2019-09-18 16:00:00,55.5185,-26.471,61.5062410106,48.1285,-4.251,48.3158722704,7.39,-22.22,23.4166714116,132.18,7.42,24.66,25.7521261258,48.1285,-4.251,48.3158722704,7.42,24.66,25.7521261258,132.16
2019-09-18 16:30:00,58.442,-26.919,64.3436082684,42.152,-3.499,42.2969751283,16.29,-23.42,28.5282403944,132.18,15.54,23.62,28.273591919,42.152,-3.499,42.2969751283,15.54,23.62,28.273591919,132.12
2019-09-18 17:00:00,60.1025,-27.0605,65.9134369192,35.1725,-2.5105,35.2619818856,24.93,-24.55,34.9886753107,131.92,23.43,22.49,32.4771458106,35.1725,-2.5105,35.2619818856,23.43,22.49,32.4771458106,131.85
2019-09-18 17:30:00,62.575,-27.421,68.3194106093,27.335,-1.5110000000000001,27.3767300093,35.24,-25.91,43.7399782807,132.21,32.76,21.53,39.2015114505,27.335,-1.5110000000000001,27.3767300093,32.76,21.53,39.2015114505,132.13
2019-09-18 18:00:00,64.762,-27.373,70.3093007574,18.682,-0.5730000000000001,18.690785243,46.08,-26.8,53.3067200267,132.06,42.62,20.67,47.3678509118,18.682,-0.5730000000000001,18.690785243,42.62,20.67,47.3678509118,131.98
2019-09-18 18:30:00,66.2985,-27.276,71.6901058602,10.2085,0.114,10.2091365085,56.09,-27.39,62.4203508481,132.06,51.72,20.21,55.5283936378,10.2085,0.114,10.2091365085,51.72,20.21,55.5283936378,131.98
2019-09-18 19:00:00,67.4675,-27.021,72.6773554641,3.9775,0.499,4.0086789906,63.49,-27.52,69.1977636922,131.94,58.41,20.07,61.7619057348,3.9775,0.499,4.0086789906,58.41,20.07,61.7619057348,131.86
2019-09-18 19:30:00,67.9725,-26.825,73.0742183075,1.2425,0.725,1.4385517891,66.73,-27.55,72.1934581524,131.83,61.43,20.04,64.6161473627,1.2425,0.725,1.4385517891,61.43,20.04,64.6161473627,131.75
2019-09-18 20:00:00,69.2045,-26.832,74.2241136306,0.8445,0.768,1.1414921156,68.36,-27.6,73.7214324332,131.83,62.84,19.94,65.9277574319,0.8445,0.768,1.1414921156,62.84,19.94,65.9277574319,131.75
2019-09-18 20:30:00,69.3485,-27.1595,74.4771971311,0.9585,0.6805,1.1755009570000001,68.39,-27.84,73.8394047918,132.1,62.83,19.95,65.9212515051,0.9585,0.6805,1.1755009570000001,62.83,19.95,65.9212515051,132.04
2019-09-18 21:00:00,67.7975,-27.834,73.288693277,0.8875000000000001,0.666,1.1096000406,66.91,-28.5,72.7268733,132.29,61.5,19.42,64.4933050789,0.8875000000000001,0.666,1.1096000406,61.5,19.42,64.4933050789,132.25
2019-09-18 21:30:00,65.7425,-28.475,71.6442735412,0.6225,0.675,0.9182217869,65.12,-29.15,71.3465969756,132.12,59.91,18.7,62.7606413288,0.6225,0.675,0.9182217869,59.91,18.7,62.7606413288,132.09
2019-09-18 22:00:00,63.465,-29.017,69.783898673,0.585,0.663,0.8841911558000001,62.88,-29.68,69.5327030972,131.93,57.91,18.16,60.6906393112,0.585,0.663,0.8841911558000001,57.91,18.16,60.6906393112,131.91
2019-09-18 22:30:00,61.76,-29.09,68.2680430363,0.87,0.67,1.0980892496,60.89,-29.76,67.7735176894,131.44,56.07,17.73,58.8064435245,0.87,0.67,1.0980892496,56.07,17.73,58.8064435245,131.43
2019-09-18 23:00:00,59.4055,-29.834,66.4761685587,1.0355,0.676,1.2366229215,58.37,-30.51,65.8628651062,132.19,53.72,17.53,56.5078693635,1.0355,0.676,1.2366229215,53.72,17.53,56.5078693635,132.18
2019-09-18 23:30:00,57.2525,-30.8675,65.0434571075,0.9525,0.6125,1.1324365324,56.3,-31.48,64.5033363478,132.58,51.97,16.87,54.6395259862,0.9525,0.6125,1.1324365324,51.97,16.87,54.6395259862,132.58
2019-09-19 00:00:00,55.4275,-31.052,63.5329399623,1.0175,0.668,1.2171812724,54.41,-31.72,62.9810011035,132.02,50.32,16.24,52.875703305,1.0175,0.668,1.2171812724,50.32,16.24,52.875703305,132.03
2019-09-19 00:30:00,54.7365,-31.195,63.0016861461,0.9665,0.6950000000000001,1.1904399397,53.77,-31.89,62.5154780834,131.98,49.8,15.99,52.3041116931,0.9665,0.6950000000000001,1.1904399397,49.8,15.99,52.3041116931,131.99
2019-09-19 01:00:00,54.38,-31.0195,62.6050619379,0.63,0.7205,0.9570894681000001,53.75,-31.74,62.4218719681,131.85,49.78,16.07,52.3095908988,0.63,0.7205,0.9570894681000001,49.78,16.07,52.3095908988,131.88
2019-09-19 01:30:00,54.6735,-31.148,62.923680012,0.5635,0.712,0.9080067456,54.11,-31.86,62.7929271495,132.02,50.1,16.06,52.6111547108,0.5635,0.712,0.9080067456,50.1,16.06,52.6111547108,132.07
2019-09-19 02:00:00,55.0195,-31.4435,63.3706483516,0.5895,0.6765,0.8973084754,54.43,-32.12,63.2006273703,132.47,50.4,16.13,52.9182095313,0.5895,0.6765,0.8973084754,50.4,16.13,52.9182095313,132.51
2019-09-19 02:30:00,54.747,-31.5115,63.1680982874,0.707,0.6585000000000001,0.9661631591000001,54.04,-32.17,62.8906233075,132.63,50.03,16.16,52.5751509746,0.707,0.6585000000000001,0.9661631591000001,50.03,16.16,52.5751509746,132.66
2019-09-19 03:00:00,54.5605,-31.466,62.9837861378,0.5305,0.704,0.8815022689,54.03,-32.17,62.8820308196,132.7,50.03,16.2,52.5874595317,0.5305,0.704,0.8815022689,50.03,16.2,52.5874595317,132.73
2019-09-19 03:30:00,54.219,-31.748,62.8302114034,0.47900000000000004,0.782,0.9170414385000001,53.74,-32.53,62.8186954656,132.84,49.84,16.0,52.3452538441,0.47900000000000004,0.782,0.9170414385000001,49.84,16.0,52.3452538441,132.87
2019-09-19 04:00:00,53.7775,-31.7275,62.4392005274,0.4975,0.7925000000000001,0.9357149673,53.28,-32.52,62.4204197359,132.89,49.35,16.05,51.8943638558,0.4975,0.7925000000000001,0.9357149673,49.35,16.05,51.8943638558,132.92
2019-09-19 04:30:00,53.873,-31.859,62.5883056968,0.553,0.811,0.9815956398000001,53.32,-32.67,62.5328017923,133.11,49.38,16.06,51.9259857875,0.553,0.811,0.9815956398000001,49.38,16.06,51.9259857875,133.16
2019-09-19 05:00:00,53.914,-31.821,62.6042765073,0.524,0.8190000000000001,0.9722844234,53.39,-32.64,62.5768463571,133.06,49.44,16.06,51.9830472366,0.524,0.8190000000000001,0.9722844234,49.44,16.06,51.9830472366,133.1
2019-09-19 05:30:00,54.541,-31.7675,63.1181015023,0.441,0.8025,0.9156894943,54.1,-32.57,63.1475644819,132.96,50.07,16.1,52.5948181858,0.441,0.8025,0.9156894943,50.07,16.1,52.5948181858,133.01
2019-09-19 06:00:00,55.355,-31.092,63.4892785358,0.41500000000000004,0.798,0.8994603938,54.94,-31.89,63.5246070433,132.42,50.87,16.35,53.4329430221,0.41500000000000004,0.798,0.8994603938,50.87,16.35,53.4329430221,132.49
2019-09-19 06:30:00,57.7525,-30.772,65.4390345302,0.36250000000000004,0.788,0.8673812599,57.39,-31.56,65.4953868604,133.03,53.2,17.15,55.8959971733,0.36250000000000004,0.788,0.8673812599,53.2,17.15,55.8959971733,133.1
2019-09-19 07:00:00,60.601,-30.138,67.6814616051,0.361,0.792,0.8703935891000001,60.24,-30.93,67.7164861758,133.5,55.72,18.07,58.5768153795,0.361,0.792,0.8703935891000001,55.72,18.07,58.5768153795,133.58
2019-09-19 07:30:00,63.48,-29.467,69.9858163416,0.89,0.803,1.1987113915,62.59,-30.27,69.5253982369,133.17,57.83,18.45,60.7018236958,0.89,0.803,1.1987113915,57.83,18.45,60.7018236958,133.26
2019-09-19 08:00:00,63.528,-29.3415,69.9766418618,4.388,0.6685,4.438629997,59.14,-30.01,66.3184717858,133.01,54.67,18.58,57.7410192151,4.388,0.6685,4.438629997,54.67,18.58,57.7410192151,133.1
2019-09-19 08:30:00,63.7265,-29.0675,70.0427466516,11.2565,0.2525,11.2593316187,52.47,-29.32,60.1062667282,133.11,48.57,19.17,52.2162216174,11.2565,0.2525,11.2593316187,48.57,19.17,52.2162216174,133.21
2019-09-19 09:00:00,62.2485,-28.9895,68.6678007694,19.8585,-0.4595,19.8638154064,42.39,-28.53,51.0967024376,132.95,39.44,19.76,44.1131635683,19.8585,-0.4595,19.8638154064,39.44,19.76,44.1131635683,133.05
2019-09-19 09:30:00,60.571,-28.8705,67.0995664014,28.851,-1.4304999999999999,28.8864419971,31.72,-27.44,41.9417691568,132.73,29.77,20.5,36.1455792594,28.851,-1.4304999999999999,28.8864419971,29.77,20.5,36.1455792594,132.82
2019-09-19 10:00:00,58.2195,-28.771,64.9405930158,37.0795,-2.471,37.1617432483,21.14,-26.3,33.7429933468,132.61,20.09,21.32,29.2942059117,37.0795,-2.471,37.1617432483,20.09,21.32,29.2942059117,132.7
2019-09-19 10:30:00,56.4695,-28.2715,63.1512639818,43.8995,-3.5515,44.0429251129,12.57,-24.72,27.7323511445,132.61,12.32,22.75,25.8717007558,43.8995,-3.5515,44.0429251129,12.32,22.75,25.8717007558,132.7
2019-09-19 11:00:00,56.7595,-27.1285,62.9094297582,49.7195,-4.8985,49.9602240037,7.04,-22.23,23.3181152755,132.28,7.27,24.7,25.7476775652,49.7195,-4.8985,49.9602240037,7.27,24.7,25.7476775652,132.36
2019-09-19 11:30:00,55.708,-26.4515,61.6689801784,53.848,-5.6615,54.1448029477,1.8599999999999999,-20.79,20.8730376323,132.16,2.56,25.88,26.0063069274,53.848,-5.6615,54.1448029477,2.56,25.88,26.0063069274,132.24
2019-09-19 12:00:00,54.0745,-25.894,59.9545726884,56.7145,-5.994,57.0303651246,-2.64,-19.9,20.0743517953,131.94,-1.48,26.62,26.6611102545,56.7145,-5.994,57.0303651246,-1.48,26.62,26.6611102545,132.02
2019-09-19 12:30:00,53.6465,-25.539,59.4153808643,59.2865,-6.549,59.6471163029,-5.64,-18.99,19.8098384648,131.81,-4.24,27.3,27.6272980945,59.2865,-6.549,59.6471163029,-4.24,27.3,27.6272980945,131.88
2019-09-19 13:00:00,53.1345,-25.457,58.9180272858,60.4245,-6.827,60.8089477729,-7.29,-18.63,20.0055242371,131.92,-5.75,27.71,28.3002932847,60.4245,-6.827,60.8089477729,-5.75,27.71,28.3002932847,131.96
2019-09-19 13:30:00,53.6045,-25.4805,59.3523234634,60.6945,-7.2305,61.1236653065,-7.09,-18.25,19.5788304043,132.17,-5.54,28.2,28.7390257316,60.6945,-7.2305,61.1236653065,-5.54,28.2,28.7390257316,132.17
2019-09-19 14:00:00,53.8625,-25.497,59.592498817,60.0125,-7.187,60.4413196849,-6.15,-18.31,19.3152426855,132.17,-4.66,28.17,28.5528369869,60.0125,-7.187,60.4413196849,-4.66,28.17,28.5528369869,132.17
2019-09-19 14:30:00,53.776,-26.0745,59.7640169856,58.046,-6.7645,58.4388276427,-4.27,-19.31,19.7764759247,132.2,-2.9,27.35,27.5033179817,58.046,-6.7645,58.4388276427,-2.9,27.35,27.5033179817,132.17
2019-09-19 15:00:00,53.782,-26.5055,59.9586945676,55.492,-6.2455,55.8423525136,-1.71,-20.26,20.3320362974,132.4,-0.61,26.61,26.6169908141,55.492,-6.2455,55.8423525136,-0.61,26.61,26.6169908141,132.36
2019-09-19 15:30:00,54.6925,-27.1505,61.0607828848,52.1025,-5.6105,52.403704225,2.59,-21.54,21.6951538367,132.81,3.2800000000000002,25.68,25.8886229839,52.1025,-5.6105,52.403704225,3.2800000000000002,25.68,25.8886229839,132.75
2019-09-19 16:00:00,56.0445,-27.7095,62.5204156296,47.1745,-4.7195,47.4099897754,8.87,-22.99,24.6417734751,133.03,8.98,24.54,26.131437006,47.1745,-4.7195,47.4099897754,8.98,24.54,26.131437006,132.95
2019-09-19 16:30:00,58.4715,-27.928,64.7988386952,41.2215,-3.708,41.3879369654,17.25,-24.22,29.7350113503,132.73,16.44,23.24,28.4670195138,41.2215,-3.708,41.3879369654,16.44,23.24,28.4670195138,132.64
2019-09-19 17:00:00,60.6685,-28.304,66.9461224288,34.0285,-2.634,34.130291066,26.64,-25.67,36.9951145423,132.73,25.03,22.1,33.3902815202,34.0285,-2.634,34.130291066,25.03,22.1,33.3902815202,132.64
2019-09-19 17:30:00,63.281,-28.7165,69.491886816,25.601,-1.6565,25.6545355298,37.68,-27.06,46.389934253,132.84,34.98,20.91,40.753263673,25.601,-1.6565,25.6545355298,34.98,20.91,40.753263673,132.76
2019-09-19 18:00:00,66.5575,-27.985500000000002,72.2017244704,16.8375,-0.8655,16.8597300245,49.72,-27.12,56.6354376694,132.74,45.91,20.88,50.4351316049,16.8375,-0.8655,16.8597300245,45.91,20.88,50.4351316049,132.66
2019-09-19 18:30:00,68.8575,-27.3745,74.0993829698,8.8175,-0.24450000000000002,8.8208892125,60.04,-27.13,65.8850400319,132.54,55.32,20.78,59.0940843063,8.8175,-0.24450000000000002,8.8208892125,55.32,20.78,59.0940843063,132.45
2019-09-19 19:00:00,69.791,-27.0985,74.8672984904,3.221,0.1115,3.2229292965,66.57,-27.21,71.9162638073,132.39,61.22,20.62,64.5993250739,3.221,0.1115,3.2229292965,61.22,20.62,64.5993250739,132.29
2019-09-19 19:30:00,69.7,-27.198,74.8185886261,0.64,0.292,0.7034657063,69.06,-27.49,74.3302340908,132.36,63.51,20.46,66.7242961746,0.64,0.292,0.7034657063,63.51,20.46,66.7242961746,132.25
2019-09-19 20:00:00,71.299,-26.774,76.160320883,0.159,0.306,0.3448434427,71.14,-27.08,76.1198134522,132.21,65.38,20.71,68.5816921634,0.159,0.306,0.3448434427,65.38,20.71,68.5816921634,132.1
2019-09-19 20:30:00,71.3165,-26.9995,76.2562533337,0.1965,0.2005,0.2807356408,71.12,-27.2,76.1439058625,132.36,65.34,20.72,68.5465827011,0.1965,0.2005,0.2807356408,65.34,20.72,68.5465827011,132.25
2019-09-19 21:00:00,70.168,-27.629,75.4116029865,0.538,0.221,0.58162273,69.63,-27.85,74.9930623458,132.51,63.98,20.15,67.0780358985,0.538,0.221,0.58162273,63.98,20.15,67.0780358985,132.43
2019-09-19 21:30:00,68.501,-28.146,74.0579794283,0.801,0.244,0.8373392383,67.7,-28.39,73.4117299892,132.65,62.25,19.76,65.3109493117,0.801,0.244,0.8373392383,62.25,19.76,65.3109493117,132.57
2019-09-19 22:00:00,66.131,-28.739,72.1057506861,1.021,0.241,1.0490576724,65.11,-28.98,71.268173121,132.52,59.91,19.15,62.8961890737,1.021,0.241,1.0490576724,59.91,19.15,62.8961890737,132.46
2019-09-19 22:30:00,64.135,-28.9955,70.3849220022,0.835,0.24450000000000002,0.8700604864,63.3,-29.24,69.7270937298,131.92,58.28,18.49,61.1427714452,0.835,0.24450000000000002,0.8700604864,58.28,18.49,61.1427714452,131.88
2019-09-19 23:00:00,62.042,-29.501,68.6987537369,0.752,0.219,0.7832400654,61.29,-29.72,68.1156553224,132.26,56.42,18.28,59.3074599018,0.752,0.219,0.7832400654,56.42,18.28,59.3074599018,132.23
2019-09-19 23:30:00,59.8645,-30.1395,67.023487081,0.7145,0.24050000000000002,0.753890244,59.15,-30.38,66.4956156449,132.26,54.48,17.63,57.2615691367,0.7145,0.24050000000000002,0.753890244,54.48,17.63,57.2615691367,132.23
2019-09-20 00:00:00,58.3025,-30.4095,65.7565144796,0.7325,0.2305,0.7679104766,57.57,-30.64,65.2159068019,132.1,53.03,17.31,55.7836624828,0.7325,0.2305,0.7679104766,53.03,17.31,55.7836624828,132.11
2019-09-20 00:30:00,56.859,-30.672,64.6043146005,0.749,0.23800000000000002,0.7859039382,56.11,-30.91,64.0605978742,131.7,51.72,16.79,54.3770401916,0.749,0.23800000000000002,0.7859039382,51.72,16.79,54.3770401916,131.72
2019-09-20 01:00:00,56.111,-31.0635,64.135679253,0.911,0.2165,0.9363723885,55.2,-31.28,63.4466579104,132.06,50.96,16.71,53.6297091172,0.911,0.2165,0.9363723885,50.96,16.71,53.6297091172,132.1
2019-09-20 01:30:00,56.05,-31.45,64.2705609124,1.12,0.16,1.1313708499,54.93,-31.61,63.3758392449,132.06,50.72,16.34,53.2870903691,1.12,0.16,1.1313708499,50.72,16.34,53.2870903691,132.1
2019-09-20 02:00:00,56.4395,-31.489,64.6295155579,1.2095,0.161,1.2201685334,55.23,-31.65,63.6559141007,132.09,50.99,16.31,53.5349997665,1.2095,0.161,1.2201685334,50.99,16.31,53.5349997665,132.15
2019-09-20 02:30:00,56.642,-31.6135,64.8670143158,1.182,0.1865,1.196622852,55.46,-31.8,63.930052401,132.66,51.25,16.6,53.8713513846,1.182,0.1865,1.196622852,51.25,16.6,53.8713513846,132.73
2019-09-20 03:00:00,56.2985,-31.727,64.6229342513,1.5485,0.073,1.5502197425,54.75,-31.8,63.3151048329,132.81,50.6,16.69,53.2814798969,1.5485,0.073,1.5502197425,50.6,16.69,53.2814798969,132.87
2019-09-20 03:30:00,55.8445,-31.8775,64.3022797924,1.8645,0.052500000000000005,1.8652389927000002,53.98,-31.93,62.7165472583,132.91,49.94,16.69,52.6551013673,1.8645,0.052500000000000005,1.8652389927000002,49.94,16.69,52.6551013673,132.98
2019-09-20 04:00:00,55.6195,-31.803,64.0699585551,2.1695,0.027,2.1696680046,53.45,-31.83,62.20973718,132.85,49.41,16.71,52.1591046702,2.1695,0.027,2.1696680046,49.41,16.71,52.1591046702,132.94
2019-09-20 04:30:00,55.622,-31.8535,64.0972101284,2.342,0.0165,2.3420581227,53.28,-31.87,62.0842596799,133.0,49.24,16.79,52.0238570273,2.342,0.0165,2.3420581227,49.24,16.79,52.0238570273,133.09
2019-09-20 05:00:00,55.756,-31.676,64.1256618835,2.116,0.064,2.1169676426,53.64,-31.74,62.3271786623,132.81,49.54,16.76,52.298271482,2.116,0.064,2.1169676426,49.54,16.76,52.298271482,132.9
2019-09-20 05:30:00,55.783500000000004,-31.7195,64.1710647605,2.2435,0.0805,2.2449437632,53.54,-31.8,62.2717560375,132.55,49.41,16.6,52.1239685749,2.2435,0.0805,2.2449437632,49.41,16.6,52.1239685749,132.64
2019-09-20 06:00:00,56.5305,-31.516,64.7221421636,2.2205,0.034,2.2207602865,54.31,-31.55,62.8090646324,132.6,50.14,16.9,52.9115261545,2.2205,0.034,2.2207602865,50.14,16.9,52.9115261545,132.71
2019-09-20 06:30:00,58.9535,-31.056,66.6332521963,2.5235000000000003,0.014,2.5235388347,56.43,-31.07,64.4180859697,132.78,52.08,17.45,54.9256670419,2.5235000000000003,0.014,2.5235388347,52.08,17.45,54.9256670419,132.9
2019-09-20 07:00:00,61.749,-30.1925,68.7351879117,2.699,0.007500000000000001,2.6990104205,59.05,-30.2,66.3245241219,133.03,54.45,18.42,57.4812917391,2.699,0.007500000000000001,2.6990104205,54.45,18.42,57.4812917391,133.15
2019-09-20 07:30:00,64.7735,-29.0955,71.0081292705,3.3835,-0.0055000000000000005,3.3835044702,61.39,-29.09,67.9334983642,132.67,56.53,19.26,59.7209217946,3.3835,-0.0055000000000000005,3.3835044702,56.53,19.26,59.7209217946,132.79
2019-09-20 08:00:00,66.4295,-28.6495,72.3441242984,7.8595,-0.1595,7.8611182729,58.57,-28.49,65.1315975545,132.31,53.96,19.48,57.3685628197,7.8595,-0.1595,7.8611182729,53.96,19.48,57.3685628197,132.43
2019-09-20 08:30:00,66.698,-28.264,72.4394705944,10.108,-0.364,10.1145518932,56.59,-27.9,63.0938832218,132.25,52.14,20.03,55.8549953003,10.108,-0.364,10.1145518932,52.14,20.03,55.8549953003,132.37
2019-09-20 09:00:00,65.3205,-28.5975,71.3062741033,15.7505,-0.9175000000000001,15.777200528,49.57,-27.68,56.7747065162,132.25,45.79,20.12,50.0153826337,15.7505,-0.9175000000000001,15.777200528,45.79,20.12,50.0153826337,132.37
2019-09-20 09:30:00,63.3795,-28.584,69.5270168801,29.0495,-1.8940000000000001,29.1111780292,34.33,-26.69,43.4845374817,132.21,31.85,20.87,38.0785950371,29.0495,-1.8940000000000001,29.1111780292,31.85,20.87,38.0785950371,132.33
2019-09-20 10:00:00,61.1695,-28.3675,67.4271665317,41.0295,-3.2775,41.1601977218,20.14,-25.09,32.1734005041,132.13,19.0,22.16,29.1901627265,41.0295,-3.2775,41.1601977218,19.0,22.16,29.1901627265,132.25
2019-09-20 10:30:00,60.669,-27.4905,66.6067200157,48.059,-4.6805,48.2863807015,12.61,-22.81,26.0635415859,131.96,12.16,24.07,26.9672115726,48.059,-4.6805,48.2863807015,12.16,24.07,26.9672115726,132.07
2019-09-20 11:00:00,60.359,-26.543,65.9373925023,51.769,-5.553,52.0659694042,8.59,-20.99,22.6796869467,131.75,8.48,25.63,26.9964312456,51.769,-5.553,52.0659694042,8.48,25.63,26.9964312456,131.86
2019-09-20 11:30:00,59.3135,-25.652,64.6228781953,57.9635,-6.622,58.3405366469,1.35,-19.03,19.0778248236,131.4,1.97,27.16,27.2313514171,57.9635,-6.622,58.3405366469,1.97,27.16,27.2313514171,131.51
2019-09-20 12:00:00,57.8745,-24.2125,62.735180772,65.8645,-8.3625,66.3932509108,-7.99,-15.85,17.7500028169,131.24,-6.59,29.83,30.5492553101,65.8645,-8.3625,66.3932509108,-6.59,29.83,30.5492553101,131.34
2019-09-20 12:30:00,56.822,-23.846,61.6228155799,69.732,-9.156,70.330535047,-12.91,-14.69,19.5566919493,131.32,-11.02,30.9,32.806255501,69.732,-9.156,70.330535047,-11.02,30.9,32.806255501,131.42
2019-09-20 13:00:00,56.3965,-23.796,61.2112312264,70.6465,-9.326,71.2594010517,-14.25,-14.47,20.3087025681,131.51,-12.23,31.2,33.5113846327,70.6465,-9.326,71.2594010517,-12.23,31.2,33.5113846327,131.59
2019-09-20 13:30:00,55.6205,-23.8965,60.5366230682,70.6405,-9.2565,71.2443894809,-15.02,-14.64,20.9745083375,131.63,-12.93,31.11,33.6900133571,70.6405,-9.2565,71.2443894809,-12.93,31.11,33.6900133571,131.69
2019-09-20 14:00:00,55.229,-23.92,60.186450643,69.759,-9.18,70.360432638,-14.53,-14.74,20.697548164,131.69,-12.42,31.07,33.4604438106,69.759,-9.18,70.360432638,-12.42,31.07,33.4604438106,131.72
2019-09-20 14:30:00,55.753,-24.3815,60.8510850458,68.093,-8.8715,68.6684801146,-12.34,-15.51,19.8200832491,132.07,-10.48,30.63,32.3732497596,68.093,-8.8715,68.6684801146,-10.48,30.63,32.3732497596,132.08
2019-09-20 15:00:00,55.82,-24.7615,61.0655736258,66.26,-8.3315,66.7817452022,-10.44,-16.43,19.4663427484,132.6,-8.75,30.21,31.4516549644,66.26,-8.3315,66.7817452022,-8.75,30.21,31.4516549644,132.58
2019-09-20 15:30:00,55.8205,-25.523,61.3787564981,62.1105,-7.573,62.5704765784,-6.29,-17.95,19.0201629856,132.43,-4.93,28.73,29.1499193824,62.1105,-7.573,62.5704765784,-4.93,28.73,29.1499193824,132.39
2019-09-20 16:00:00,57.0525,-26.195,62.7787048389,56.7725,-6.595,57.1542717673,0.28,-19.6,19.601999898,132.29,1.03,27.18,27.1995091867,56.7725,-6.595,57.1542717673,1.03,27.18,27.1995091867,132.21
2019-09-20 16:30:00,59.2125,-27.071,65.1072898933,50.2225,-5.441,50.516373457,8.99,-21.63,23.4238553616,132.56,8.97,25.53,27.0599667406,50.2225,-5.441,50.516373457,8.97,25.53,27.0599667406,132.47
2019-09-20 17:00:00,61.585,-27.8085,67.5723678529,42.635,-4.3385,42.8551724679,18.95,-23.47,30.1652681075,132.89,18.07,24.17,30.1780350586,42.635,-4.3385,42.8551724679,18.07,24.17,30.1780350586,132.8
2019-09-20 17:30:00,63.7605,-28.375,69.7892684103,34.3205,-3.365,34.4850684391,29.44,-25.01,38.6291819743,132.97,27.55,22.91,35.8311400879,34.3205,-3.365,34.4850684391,27.55,22.91,35.8311400879,132.88
2019-09-20 18:00:00,65.8035,-28.734,71.8035052644,24.6235,-2.344,24.7348153066,41.18,-26.39,48.9103721106,132.97,38.23,21.7,43.9593323425,24.6235,-2.344,24.7348153066,38.23,21.7,43.9593323425,132.91
2019-09-20 18:30:00,67.8245,-28.565,73.5943070166,15.9245,-1.615,16.006183969,51.9,-26.95,58.4800179549,133.31,47.94,21.51,52.5444925753,15.9245,-1.615,16.006183969,47.94,21.51,52.5444925753,133.22
2019-09-20 19:00:00,68.9305,-28.887,74.7386954613,9.3205,-1.207,9.3983280029,59.61,-27.68,65.7231656267,133.57,54.96,21.01,58.8389471354,9.3205,-1.207,9.3983280029,54.96,21.01,58.8389471354,133.47
2019-09-20 19:30:00,69.18,-28.989,75.0082296885,6.96,-1.039,7.0371244838,62.22,-27.95,68.2094634197,133.42,57.38,20.79,61.0302261179,6.96,-1.039,7.0371244838,57.38,20.79,61.0302261179,133.31
2019-09-20 20:00:00,70.764,-28.138,76.1530743962,7.254,-1.108,7.3381319149,63.51,-27.03,69.0227571168,132.83,58.5,21.19,62.2194993551,7.254,-1.108,7.3381319149,58.5,21.19,62.2194993551,132.72
2019-09-20 20:30:00,70.7815,-28.3315,76.2410298625,7.5015,-1.0915,7.5804930249,63.28,-27.24,68.8939474845,132.96,58.28,21.07,61.9717943907,7.5015,-1.0915,7.5804930249,58.28,21.07,61.9717943907,132.86
2019-09-20 21:00:00,69.305,-28.8935,75.0867322984,7.775,-1.1335,7.8571907989,61.53,-27.76,67.5022851465,133.23,56.69,20.8,60.3853964134,7.775,-1.1335,7.8571907989,56.69,20.8,60.3853964134,133.13
2019-09-20 21:30:00,67.7525,-29.538,73.9113976343,8.2725,-1.198,8.3587953827,59.48,-28.34,65.8864629495,133.2,54.83,20.21,58.4360590731,8.2725,-1.198,8.3587953827,54.83,20.21,58.4360590731,133.1
2019-09-20 22:00:00,65.936,-30.9595,72.8426162095,8.556000000000001,-1.2895,8.6526265521,57.38,-29.67,64.5970068966,134.1,52.96,19.65,56.4879110961,8.556000000000001,-1.2895,8.6526265521,52.96,19.65,56.4879110961,134.0
2019-09-20 22:30:00,64.5625,-31.7265,71.9366888903,8.3225,-1.2865,8.4213471903,56.24,-30.44,63.9494425308,135.19,51.89,19.68,55.496617014,8.3225,-1.2865,8.4213471903,51.89,19.68,55.496617014,135.09
2019-09-20 23:00:00,62.3935,-32.292,70.2546945495,8.2335,-1.282,8.3327094183,54.16,-31.01,62.4093398459,135.84,50.02,18.7,53.4012209598,8.2335,-1.282,8.3327094183,50.02,18.7,53.4012209598,135.74
2019-09-20 23:30:00,59.501,-9.2235,60.2116430041,8.291,-1.2235,8.3807895362,51.21,-8.0,51.8311113136,133.47,48.94,-4.38,49.1356082694,8.291,-1.2235,8.3807895362,48.94,-4.38,49.1356082694,133.37
2019-09-21 00:00:00,58.08,-15.2235,60.0419965712,8.08,-1.1635,8.163340753,50.0,-14.06,51.9392298749,132.79,47.48,1.67,47.5093601304,8.08,-1.1635,8.163340753,47.48,1.67,47.5093601304,132.71
2019-09-21 00:30:00,56.897,-16.9755,59.3753838661,8.317,-1.1055,8.3901501327,48.58,-15.87,51.1064898032,132.11,46.08,3.22,46.1923673349,8.317,-1.1055,8.3901501327,46.08,3.22,46.1923673349,132.04
2019-09-21 01:00:00,56.195,-17.143,58.7516848609,8.305,-1.103,8.3779253995,47.89,-16.04,50.5047888818,132.46,45.39,3.1,45.4957371629,8.305,-1.103,8.3779253995,45.39,3.1,45.4957371629,132.39
2019-09-21 01:30:00,56.118,-17.17,58.6859337831,8.208,-1.08,8.2787477314,47.91,-16.09,50.5396497811,132.03,45.38,2.9699999999999998,45.4770854387,8.208,-1.08,8.2787477314,45.38,2.9699999999999998,45.4770854387,131.99
2019-09-21 02:00:00,56.71,-16.9405,59.1861862283,8.23,-1.0905,8.3019329225,48.48,-15.85,51.0052242422,132.15,45.95,3.24,46.064086879,8.23,-1.0905,8.3019329225,45.95,3.24,46.064086879,132.11
2019-09-21 02:30:00,56.2975,-17.131,58.8462374944,7.6075,-1.081,7.6839193938,48.69,-16.05,51.2671298202,132.73,46.15,3.24,46.263593678,7.6075,-1.081,7.6839193938,46.15,3.24,46.263593678,132.72
2019-09-21 03:00:00,55.96,-17.4225,58.6094284757,7.96,-1.1325,8.0401589692,48.0,-16.29,50.6888952336,133.15,45.53,3.12,45.6367757406,7.96,-1.1325,8.0401589692,45.53,3.12,45.6367757406,133.16
2019-09-21 03:30:00,55.424,-17.3965,58.0900851114,7.694,-1.1365,7.7774846994,47.73,-16.26,50.4236105411,132.66,45.23,3.02,45.3307103408,7.694,-1.1365,7.7774846994,45.23,3.02,45.3307103408,132.67
2019-09-21 04:00:00,55.438,-17.489,58.1312047441,6.958,-1.079,7.0411650314,48.48,-16.41,51.1820134422,132.87,45.95,2.9,46.041421568,6.958,-1.079,7.0411650314,45.95,2.9,46.041421568,132.91
2019-09-21 04:30:00,55.6255,-17.3345,58.2638922533,7.3355,-1.0445,7.4094898947,48.29,-16.29,50.9635968118,132.91,45.75,3.03,45.8502279166,7.3355,-1.0445,7.4094898947,45.75,3.03,45.8502279166,132.94
2019-09-21 05:00:00,55.4535,-17.319,58.0950808869,6.6435,-0.999,6.7181912186,48.81,-16.32,51.4660907783,132.87,46.31,3.01,46.4077170307,6.6435,-0.999,6.7181912186,46.31,3.01,46.4077170307,132.9
2019-09-21 05:30:00,56.114,-17.0155,58.6370892546,6.224,-0.9655,6.2984415731,49.89,-16.05,52.4081539457,132.39,47.28,3.12,47.3828323341,6.224,-0.9655,6.2984415731,47.28,3.12,47.3828323341,132.42
2019-09-21 06:00:00,56.938,-16.5115,59.2837707661,7.168,-1.0615,7.2461718341,49.77,-15.45,52.1129101087,132.05,47.13,3.61,47.2680547516,7.168,-1.0615,7.2461718341,47.13,3.61,47.2680547516,132.08
2019-09-21 06:30:00,58.5295,-15.8195,60.6296870394,7.5095,-1.0895,7.5881223303,51.02,-14.73,53.103797416,132.12,48.32,4.31,48.5118387613,7.5095,-1.0895,7.5881223303,48.32,4.31,48.5118387613,132.16
2019-09-21 07:00:00,60.1175,-15.6955,62.1326204702,7.9275,-1.1155,8.0055978228,52.19,-14.58,54.188305934,132.4,49.37,4.52,49.5764793022,7.9275,-1.1155,8.0055978228,49.37,4.52,49.5764793022,132.45
2019-09-21 07:30:00,61.745,-15.235,63.5967786134,8.555,-1.145,8.6312832186,53.19,-14.09,55.0245781447,132.54,50.32,5.09,50.576778268300004,8.555,-1.145,8.6312832186,50.32,5.09,50.576778268300004,132.59
2019-09-21 08:00:00,63.5775,-14.323,65.1709048215,11.0875,-1.283,11.1614849035,52.49,-13.04,54.0855036031,131.28,49.5,5.71,49.8282460057,11.0875,-1.283,11.1614849035,49.5,5.71,49.8282460057,131.32
2019-09-21 08:30:00,65.3425,-13.921,66.8089555917,16.4025,-1.521,16.4728700368,48.94,-12.4,50.4864694745,131.28,46.16,6.25,46.581198997,16.4025,-1.521,16.4728700368,46.16,6.25,46.581198997,131.32
2019-09-21 09:00:00,64.9585,-14.027,66.4557254964,24.3085,-2.077,24.3970715712,40.65,-11.95,42.3700955864,131.06,38.35,6.57,38.9087059667,24.3085,-2.077,24.3970715712,38.35,6.57,38.9087059667,131.09
2019-09-21 09:30:00,63.701,-14.0365,65.2291402155,33.221,-2.9465,33.3514123127,30.48,-11.09,32.4348346689,131.01,28.82,7.29,29.7277059323,33.221,-2.9465,33.3514123127,28.82,7.29,29.7277059323,131.03
2019-09-21 10:00:00,61.2615,-13.574,62.7473095698,41.3415,-3.504,41.4897293104,19.92,-10.07,22.320647392,130.91,18.97,8.22,20.6743633517,41.3415,-3.504,41.4897293104,18.97,8.22,20.6743633517,130.93
2019-09-21 10:30:00,59.661,-13.5665,61.184024412,48.221,-4.0265,48.3888163035,11.44,-9.54,14.8958114918,131.61,10.98,8.81,14.0775175368,48.221,-4.0265,48.3888163035,10.98,8.81,14.0775175368,131.63
2019-09-21 11:00:00,59.6085,-13.3195,61.0784933712,53.6285,-4.8595,53.8482195852,5.98,-8.46,10.3601158295,131.82,5.94,9.78,11.4425521629,53.6285,-4.8595,53.8482195852,5.94,9.78,11.4425521629,131.85
2019-09-21 11:30:00,57.19,-12.361,58.5106009284,56.96,-5.451,57.2202324445,0.23,-6.91,6.9138267262,130.99,0.52,11.03,11.0422506764,56.96,-5.451,57.2202324445,0.52,11.03,11.0422506764,131.02
2019-09-21 12:00:00,56.4535,-11.798,57.6731347011,63.4635,-6.808,63.8276170341,-7.01,-4.99,8.6046615273,131.03,-6.28,12.79,14.2485964221,63.4635,-6.808,63.8276170341,-6.28,12.79,14.2485964221,131.06
2019-09-21 12:30:00,55.0465,-15.7795,57.2635117898,65.7965,-7.2495,66.1946724631,-10.75,-8.53,13.723097318,131.0,-9.46,18.38,20.671623061600002,65.7965,-7.2495,66.1946724631,-9.46,18.38,20.671623061600002,131.02
2019-09-21 13:00:00,54.9975,-18.235,57.9416968275,64.8575,-7.125,65.2476890874,-9.86,-11.11,14.8543495314,130.93,-8.58,20.82,22.5186322853,64.8575,-7.125,65.2476890874,-8.58,20.82,22.5186322853,130.95
2019-09-21 13:30:00,57.271,-17.8655,59.9928623359,60.591,-6.6455,60.9543431697,-3.32,-11.22,11.7008888551,130.76,-2.49,20.73,20.8790085972,60.591,-6.6455,60.9543431697,-2.49,20.73,20.8790085972,130.77
2019-09-21 14:00:00,57.5295,-18.7995,60.5232564433,54.7195,-5.6895,55.0144898231,2.81,-13.11,13.4077664061,131.25,3.05,19.28,19.5197566583,54.7195,-5.6895,55.0144898231,3.05,19.28,19.5197566583,131.26
2019-09-21 14:30:00,57.153,-19.778,60.4783820303,48.523,-5.718,48.8587459213,8.63,-14.06,16.4972876559,131.25,8.56,18.4,20.2936837464,48.523,-5.718,48.8587459213,8.56,18.4,20.2936837464,131.22
2019-09-21 15:00:00,58.998,-40.0945,71.3325517155,40.348,-3.7945,40.5260327968,18.65,-36.3,40.8106910013,133.86,18.13,33.8,38.3554024878,40.348,-3.7945,40.5260327968,18.13,33.8,38.3554024878,133.86
2019-09-21 15:30:00,60.965,-21.988,64.808975991,22.525,-1.548,22.5781294398,38.44,-20.44,43.5365042235,132.35,36.06,13.25,38.4172630467,22.525,-1.548,22.5781294398,36.06,13.25,38.4172630467,132.37
2019-09-21 16:00:00,60.789,-21.422,64.4531194358,30.049,-1.702,30.09716274,30.74,-19.72,36.5215826601,132.28,28.87,13.86,32.0246233389,30.049,-1.702,30.09716274,28.87,13.86,32.0246233389,132.3
2019-09-21 16:30:00,61.9145,-21.5985,65.5736266536,29.9645,-1.6785,30.0114748471,31.95,-19.92,37.6511473929,132.49,30.09,13.73,33.0744765643,29.9645,-1.6785,30.0114748471,30.09,13.73,33.0744765643,132.51
2019-09-21 17:00:00,65.174,-20.385,68.2876160149,17.864,-1.415,17.9199531528,47.31,-18.97,50.9715312699,131.36,44.22,14.21,46.4470935582,17.864,-1.415,17.9199531528,44.22,14.21,46.4470935582,131.4
2019-09-21 17:30:00,67.8555,-19.92,70.7189881167,13.7955,-0.72,13.8142759582,54.06,-19.2,57.3683152969,131.58,50.41,14.09,52.3421073324,13.7955,-0.72,13.8142759582,50.41,14.09,52.3421073324,131.64
2019-09-21 18:00:00,69.645,-19.405,72.2978564689,8.875,-0.435,8.8856541684,60.77,-18.97,63.6620279287,131.25,56.67,14.24,58.4317251157,8.875,-0.435,8.8856541684,56.67,14.24,58.4317251157,131.31
2019-09-21 18:30:00,70.6235,-19.4615,73.2559126249,6.0935,-0.1615,6.0956397941,64.53,-19.3,67.354368084,131.43,60.06,13.98,61.6655819724,6.0935,-0.1615,6.0956397941,60.06,13.98,61.6655819724,131.5
2019-09-21 19:00:00,70.809,-19.3015,73.3925226658,5.259,-0.1515,5.2611817351,65.55,-19.15,68.2900065895,131.04,61.01,13.99,62.5934517342,5.259,-0.1515,5.2611817351,61.01,13.99,62.5934517342,131.03
2019-09-21 19:30:00,71.2175,-19.6235,73.8716052249,4.2675,-0.1335,4.2695876265,66.95,-19.49,69.7292090877,131.41,62.28,13.87,63.805762279,4.2675,-0.1335,4.2695876265,62.28,13.87,63.805762279,131.6
2019-09-21 20:00:00,70.171,-20.1135,72.9967267982,3.331,-0.0835,3.3320464057,66.84,-20.03,69.7766902339,131.54,62.21,13.38,63.6326056358,3.331,-0.0835,3.3320464057,62.21,13.38,63.6326056358,131.74
2019-09-21 20:30:00,68.1305,-20.6655,71.1957015592,2.5105,0.0245,2.5106195451,65.62,-20.69,68.8045092999,130.79,61.12,12.42,62.369149425,2.5105,0.0245,2.5106195451,61.12,12.42,62.369149425,130.99
2019-09-21 21:00:00,66.522,-20.879,69.7216546347,2.942,0.021,2.9420749481,63.58,-20.9,66.9270229429,130.47,59.18,12.04,60.3923339506,2.942,0.021,2.9420749481,59.18,12.04,60.3923339506,130.69
2019-09-21 21:30:00,65.2995,-24.7685,69.8391243681,3.1995,0.021500000000000002,3.199572237,62.1,-24.79,66.8651934866,130.77,57.46,15.26,59.451822512,3.1995,0.021500000000000002,3.199572237,57.46,15.26,59.451822512,131.0
2019-09-21 22:00:00,64.261,-29.067,70.5291897727,3.651,0.023,3.6510724452,60.61,-29.09,67.2294593166,131.44,55.77,18.4,58.7269350469,3.651,0.023,3.6510724452,55.77,18.4,58.7269350469,131.67
2019-09-21 22:30:00,62.36,-29.784,69.1075701787,4.13,0.026000000000000002,4.1300818394,58.23,-29.81,65.4168861992,131.54,53.63,17.77,56.4973433004,4.13,0.026000000000000002,4.1300818394,53.63,17.77,56.4973433004,131.76
2019-09-21 23:00:00,60.5535,-30.628,67.858682173,4.5535,0.022,4.5535531456000005,56.0,-30.65,63.8390358636,132.45,51.72,17.6,54.632576362500004,4.5535,0.022,4.5535531456000005,51.72,17.6,54.632576362500004,132.67
2019-09-21 23:30:00,58.875,-32.2145,67.1121422341,4.145,-0.044500000000000005,4.1452388653,54.73,-32.17,63.4845004706,133.97,50.69,17.24,53.5415138,4.145,-0.044500000000000005,4.1452388653,50.69,17.24,53.5415138,134.2
2019-09-22 00:00:00,57.4105,-32.5155,65.9789606655,3.4805,-0.0755,3.4813187875000002,53.93,-32.44,62.9348750694,133.79,49.91,16.77,52.6520749829,3.4805,-0.0755,3.4813187875000002,49.91,16.77,52.6520749829,134.01
2019-09-22 00:30:00,56.5955,-32.377,65.2021529495,3.3655,-0.047,3.365828167,53.23,-32.33,62.2789033301,133.3,49.27,16.57,51.9817063975,3.3655,-0.047,3.365828167,49.27,16.57,51.9817063975,133.52
2019-09-22 01:00:00,56.3545,-32.3955,65.0022929634,2.2545,-0.0155,2.2545532817,54.1,-32.38,63.0497771606,133.55,50.05,16.7,52.762605129,2.2545,-0.0155,2.2545532817,50.05,16.7,52.762605129,133.76
2019-09-22 01:30:00,55.97,-32.1495,64.5463496276,3.04,-0.0195,3.0400625405,52.93,-32.13,61.9186708514,133.17,49.05,16.69,51.8117612131,3.04,-0.0195,3.0400625405,49.05,16.69,51.8117612131,133.38
2019-09-22 02:00:00,56.3705,-31.51,64.5795120007,2.9205,-0.09,2.9218864198,53.45,-31.42,62.0009588636,132.73,49.46,17.02,52.3065196701,2.9205,-0.09,2.9218864198,49.46,17.02,52.3065196701,132.95
2019-09-22 02:30:00,56.0275,-31.913,64.4788362585,2.4975,-0.043000000000000003,2.4978701427,53.53,-31.87,62.2989389958,133.05,49.52,16.79,52.288951988,2.4975,-0.043000000000000003,2.4978701427,49.52,16.79,52.288951988,133.28
2019-09-22 03:00:00,55.845,-32.626,64.6770430756,2.395,-0.046,2.3954417129,53.45,-32.58,62.5967962439,133.48,49.26,16.57,51.9722281608,2.395,-0.046,2.3954417129,49.26,16.57,51.9722281608,133.7
2019-09-22 03:30:00,55.324,-32.6255,64.2274725196,2.754,-0.0755,2.7550347094000003,52.57,-32.55,61.831281727,133.54,48.66,16.5,51.3813740571,2.754,-0.0755,2.7550347094000003,48.66,16.5,51.3813740571,133.76
2019-09-22 04:00:00,54.9455,-32.7605,63.9707615282,2.9355,-0.0405,2.9357793684,52.01,-32.72,61.4462244568,133.86,48.23,16.58,51.0002872541,2.9355,-0.0405,2.9357793684,48.23,16.58,51.0002872541,134.09
2019-09-22 04:30:00,54.9395,-32.3725,63.7677615767,3.8395,-0.0925,3.8406140785,51.1,-32.28,60.4417769428,133.6,47.34,16.8,50.2326149031,3.8395,-0.0925,3.8406140785,47.34,16.8,50.2326149031,133.82
2019-09-22 05:00:00,54.707,-32.3545,63.5583945616,4.587,-0.1145,4.5884288433,50.12,-32.24,59.5938923045,133.45,46.45,16.77,49.384566415,4.587,-0.1145,4.5884288433,46.45,16.77,49.384566415,133.47
2019-09-22 05:30:00,55.9095,-32.22,64.5290677931,2.2995,-0.08,2.300891186,53.61,-32.14,62.506093303,134.62,49.63,17.74,52.7052606483,2.2995,-0.08,2.300891186,49.63,17.74,52.7052606483,134.9
2019-09-22 06:00:00,56.7715,-32.111,65.2236117771,1.1615,0.069,1.1635476999,55.61,-32.18,64.2497042795,134.83,51.47,17.82,54.4675435466,1.1615,0.069,1.1635476999,51.47,17.82,54.4675435466,134.99
2019-09-22 06:30:00,57.492,-32.591,66.0870890946,1.192,0.039,1.1926378327,56.3,-32.63,65.0723205365,135.29,52.19,17.78,55.1355103359,1.192,0.039,1.1926378327,52.19,17.78,55.1355103359,135.5
2019-09-22 07:00:00,58.9345,-32.2165,67.1653047525,1.9145,0.0135,1.9145475967,57.02,-32.23,65.4984984561,135.29,52.76,18.11,55.7816251108,1.9145,0.0135,1.9145475967,52.76,18.11,55.7816251108,135.55
2019-09-22 07:30:00,60.4585,-30.0605,67.5193593164,0.7485,0.1695,0.7674519529,59.71,-30.23,66.9263550479,132.57,55.13,18.0,57.9941109079,0.7485,0.1695,0.7674519529,55.13,18.0,57.9941109079,132.75
2019-09-22 08:00:00,61.1505,-28.8985,67.6351014821,2.9605,0.051500000000000004,2.9609479057,58.19,-28.95,64.9936812313,131.06,53.69,18.27,56.7133934798,2.9605,0.051500000000000004,2.9609479057,53.69,18.27,56.7133934798,130.99
2019-09-22 08:30:00,63.486,-29.033,69.8096503716,3.966,-0.083,3.9668684122,59.52,-28.95,66.1871052396,132.45,54.81,19.27,58.0987865622,3.966,-0.083,3.9668684122,54.81,19.27,58.0987865622,132.34
2019-09-22 09:00:00,64.827,-29.688,71.301593762,5.397,-0.188,5.400273419,59.43,-29.5,66.3488877073,132.97,54.77,19.06,57.9916933707,5.397,-0.188,5.400273419,54.77,19.06,57.9916933707,132.87
2019-09-22 09:30:00,65.881,-29.133,72.0349765739,6.121,-0.263,6.1266475335,59.76,-28.87,66.3681738486,132.44,55.0,19.34,58.3012487002,6.121,-0.263,6.1266475335,55.0,19.34,58.3012487002,132.35
2019-09-22 10:00:00,66.3535,-28.975,72.4039887523,9.6535,-0.455,9.6642168462,56.7,-28.52,63.4687356105,132.02,52.21,19.36,55.6838728897,9.6535,-0.455,9.6642168462,52.21,19.36,55.6838728897,131.93
2019-09-22 10:30:00,66.7825,-28.715,72.6942468924,9.4125,-0.505,9.4260374097,57.37,-28.21,63.9305951795,131.84,52.82,19.52,56.3114801794,9.4125,-0.505,9.4260374097,52.82,19.52,56.3114801794,131.75
2019-09-22 11:00:00,66.4015,-29.196,72.5366501725,12.5915,-0.706,12.6112770269,53.81,-28.49,60.8867489689,132.56,49.59,19.65,53.3412654518,12.5915,-0.706,12.6112770269,49.59,19.65,53.3412654518,132.46
2019-09-22 11:30:00,66.306,-29.789,72.6902342616,16.806,-0.979,16.8344906962,49.5,-28.81,57.2736073598,133.72,45.76,20.19,50.0161343968,16.806,-0.979,16.8344906962,45.76,20.19,50.0161343968,133.62
2019-09-22 12:00:00,65.446,-30.1815,72.0701176511,24.716,-1.5215,24.762786964500002,40.73,-28.66,49.8028965021,133.86,37.75,20.32,42.8714928595,24.716,-1.5215,24.762786964500002,37.75,20.32,42.8714928595,133.76
2019-09-22 12:30:00,63.7725,-30.027,70.4879598602,27.9925,-2.037,28.0665178683,35.78,-27.99,45.4273981205,133.75,33.25,20.81,39.2252291262,27.9925,-2.037,28.0665178683,33.25,20.81,39.2252291262,133.65
2019-09-22 13:00:00,62.5685,-30.1105,69.4367294917,31.1785,-2.6605,31.2918059961,31.39,-27.45,41.6993357261,133.52,29.3,21.07,36.0892629462,31.1785,-2.6605,31.2918059961,29.3,21.07,36.0892629462,133.44
2019-09-22 13:30:00,60.141,-29.878,67.1538142253,37.401,-3.2880000000000003,37.5452493,22.74,-26.59,34.9876506785,133.52,21.46,21.81,30.5975113367,37.401,-3.2880000000000003,37.5452493,21.46,21.81,30.5975113367,133.47
2019-09-22 14:00:00,59.2695,-29.258,66.0976867542,42.4995,-4.4879999999999995,42.7358121983,16.77,-24.77,29.9129704309,133.32,16.07,23.32,28.3207927149,42.4995,-4.4879999999999995,42.7358121983,16.07,23.32,28.3207927149,133.26
2019-09-22 14:30:00,57.7195,-29.5915,64.8629135369,43.2395,-4.5415,43.4773456239,14.48,-25.05,28.9339402778,133.48,13.99,23.1,27.0061122711,43.2395,-4.5415,43.4773456239,13.99,23.1,27.0061122711,133.42
2019-09-22 15:00:00,58.071,-29.8105,65.275622948,44.261,-4.4105,44.4802049371,13.81,-25.4,28.9115219247,133.59,13.35,22.8,26.4208724307,44.261,-4.4105,44.4802049371,13.35,22.8,26.4208724307,133.53
2019-09-22 15:30:00,58.103,-29.8475,65.3209910002,40.233,-4.3075,40.4629317431,17.87,-25.54,31.1709560328,133.59,17.01,22.74,28.3980228185,40.233,-4.3075,40.4629317431,17.01,22.74,28.3980228185,133.53
2019-09-22 16:00:00,60.7575,-30.0275,67.7725944796,29.1775,-3.0575,29.3372597988,31.58,-26.97,41.5292342814,133.68,29.47,21.63,36.5559543713,29.1775,-3.0575,29.3372597988,29.47,21.63,36.5559543713,133.64
2019-09-22 16:30:00,61.897,-30.0765,68.8173994078,24.567,-2.0765,24.654600813000002,37.33,-28.0,46.6640000429,133.56,34.7,20.67,40.3898365929,24.567,-2.0765,24.654600813000002,34.7,20.67,40.3898365929,133.53
2019-09-22 17:00:00,63.5925,-29.899,70.2705931187,21.8225,-1.569,21.8788314873,41.77,-28.33,50.4709995938,133.52,38.81,20.36,43.8263128725,21.8225,-1.569,21.8788314873,38.81,20.36,43.8263128725,133.48
2019-09-22 17:30:00,66.6485,-29.639,72.9417087355,13.6785,-0.5690000000000001,13.6903295523,52.97,-29.07,60.4225603562,133.47,48.91,19.67,52.7171414248,13.6785,-0.5690000000000001,13.6903295523,48.91,19.67,52.7171414248,133.45
2019-09-22 18:00:00,68.3385,-29.2425,74.3321894505,7.4985,-0.28250000000000003,7.503819594,60.84,-28.96,67.3809112435,133.36,56.07,19.73,59.4400353297,7.4985,-0.28250000000000003,7.503819594,56.07,19.73,59.4400353297,133.36
2019-09-22 18:30:00,68.871,-28.9305,74.7006591085,4.141,-0.09050000000000001,4.1419888037,64.73,-28.84,70.8640846974,133.21,59.6,19.86,62.8218083153,4.141,-0.09050000000000001,4.1419888037,59.6,19.86,62.8218083153,133.25
2019-09-22 19:00:00,68.8545,-28.621,74.5661036346,1.9845000000000002,0.059000000000000004,1.9853768534,66.87,-28.68,72.7608363064,133.02,61.55,19.91,64.6901120729,1.9845000000000002,0.059000000000000004,1.9853768534,61.55,19.91,64.6901120729,133.06
2019-09-22 19:30:00,69.233,-28.5165,74.8758910548,0.583,0.24350000000000002,0.6318079218,68.65,-28.76,74.43090823040001,132.86,63.23,19.74,66.2397199571,0.583,0.24350000000000002,0.6318079218,63.23,19.74,66.2397199571,132.9
2019-09-22 20:00:00,70.18,-28.4035,75.7099148874,0.33,0.14650000000000002,0.36105712840000004,69.85,-28.55,75.4594261839,132.86,64.26,19.84,67.2530534623,0.33,0.14650000000000002,0.36105712840000004,64.26,19.84,67.2530534623,132.9
2019-09-22 20:30:00,69.0155,-28.7255,74.7548900775,0.6755,0.1145,0.6851353881000001,68.34,-28.84,74.1761498057,133.06,62.9,19.77,65.9337766247,0.6755,0.1145,0.6851353881000001,62.9,19.77,65.9337766247,133.12
2019-09-22 21:00:00,66.994,-28.532,72.8166949264,0.664,0.108,0.6727257985,66.33,-28.64,72.2490034533,131.68,61.06,18.97,63.9389122522,0.664,0.108,0.6727257985,61.06,18.97,63.9389122522,131.75
2019-09-22 21:30:00,65.6525,-28.645,71.6295105473,0.9625,0.145,0.9733608016,64.69,-28.79,70.8072044357,131.29,59.55,18.55,62.3723095612,0.9625,0.145,0.9733608016,59.55,18.55,62.3723095612,131.37
2019-09-22 22:00:00,63.9815,-29.4025,70.4140564696,0.7115,0.1375,0.7246644051000001,63.27,-29.54,69.8262450659,131.82,58.29,18.21,61.0682257807,0.7115,0.1375,0.7246644051000001,58.29,18.21,61.0682257807,131.93
2019-09-22 22:30:00,62.252,-29.8515,69.039289946,1.272,0.0785,1.2744199661,60.98,-29.93,67.9291196763,131.54,56.17,17.65,58.8777666017,1.272,0.0785,1.2744199661,56.17,17.65,58.8777666017,131.6
2019-09-22 23:00:00,60.295,-30.3295,67.4934485358,2.495,0.12050000000000001,2.4979081749,57.8,-30.45,65.3302571555,131.65,53.24,17.19,55.9463466189,2.495,0.12050000000000001,2.4979081749,53.24,17.19,55.9463466189,131.69
2019-09-22 23:30:00,58.437,-30.5815,65.9553721182,1.237,0.08850000000000001,1.2401617838,57.2,-30.67,64.9036894175,131.99,52.87,17.23,55.6067423969,1.237,0.08850000000000001,1.2401617838,52.87,17.23,55.6067423969,132.04
2019-09-23 00:00:00,57.266,-31.3965,65.3080007981,0.9560000000000001,0.1335,0.9652762558,56.31,-31.53,64.536478057,132.68,52.16,16.77,54.7895838641,0.9560000000000001,0.1335,0.9652762558,52.16,16.77,54.7895838641,132.74
2019-09-23 00:30:00,55.9845,-30.665,63.8326441975,1.0745,0.135,1.0829474826,54.91,-30.8,62.9583044562,131.11,50.9,16.37,53.4676247836,1.0745,0.135,1.0829474826,50.9,16.37,53.4676247836,131.18
2019-09-23 01:00:00,55.5535,-30.833,63.5363301683,1.7735,0.137,1.7787836434000002,53.78,-30.97,62.0598847888,130.96,49.87,16.07,52.3952459675,1.7735,0.137,1.7787836434000002,49.87,16.07,52.3952459675,131.03
2019-09-23 01:30:00,55.4685,-31.1975,63.6399127789,2.4285,0.1525,2.4332834812,53.04,-31.35,61.6122073943,131.33,49.16,15.96,51.685851062,2.4285,0.1525,2.4332834812,49.16,15.96,51.685851062,131.4
2019-09-23 02:00:00,55.705,-31.2605,63.8769589543,3.515,0.0995,3.5164080039,52.19,-31.36,60.8871554599,131.42,48.39,16.03,50.9760041588,3.515,0.0995,3.5164080039,48.39,16.03,50.9760041588,131.51
2019-09-23 02:30:00,55.5035,-31.351,63.7457740815,3.6335,0.079,3.6343587123,51.87,-31.43,60.6493347037,131.51,48.11,16.0,50.7008096582,3.6335,0.079,3.6343587123,48.11,16.0,50.7008096582,131.6
2019-09-23 03:00:00,55.239,-31.534,63.6061339573,2.509,0.116,2.511680115,52.73,-31.65,61.4993934929,131.6,48.87,15.89,51.3884130909,2.509,0.116,2.511680115,48.87,15.89,51.3884130909,131.7
2019-09-23 03:30:00,55.3245,-31.6375,63.7317166449,1.9344999999999999,0.14250000000000002,1.9397413487000001,53.39,-31.78,62.1326041624,131.93,49.53,16.0,52.0501767528,1.9344999999999999,0.14250000000000002,1.9397413487000001,49.53,16.0,52.0501767528,132.02
2019-09-23 04:00:00,55.1045,-31.55,63.4973103387,1.9745,0.13,1.9787749367,53.13,-31.68,61.8580576805,131.53,49.24,15.79,51.709783407,1.9745,0.13,1.9787749367,49.24,15.79,51.709783407,131.62
2019-09-23 04:30:00,55.015,-31.4135,63.3518603298,1.7650000000000001,0.1365,1.770270389,53.25,-31.55,61.8947897646,131.5,49.32,15.91,51.8226832574,1.7650000000000001,0.1365,1.770270389,49.32,15.91,51.8226832574,131.59
2019-09-23 05:00:00,55.07,-31.46,63.4226812741,1.26,0.16,1.2701181047,53.81,-31.62,62.412662978,131.7,49.85,15.96,52.342564897,1.26,0.16,1.2701181047,49.85,15.96,52.342564897,131.79
2019-09-23 05:30:00,55.4965,-31.011,63.5731360973,1.5065,0.149,1.5138504715,53.99,-31.16,62.336712297,131.16,50.04,16.1,52.5662591403,1.5065,0.149,1.5138504715,50.04,16.1,52.5662591403,131.25
2019-09-23 06:00:00,56.3955,-30.7465,64.2323881115,1.2255,0.1135,1.2307446933,55.17,-30.86,63.2144643258,131.16,51.11,16.44,53.6889718657,1.2255,0.1135,1.2307446933,51.11,16.44,53.6889718657,131.25
2019-09-23 06:30:00,59.219,-29.283,66.0634849974,1.029,0.08700000000000001,1.0326712933,58.19,-29.37,65.181845632,130.65,53.64,17.46,56.410116114,1.029,0.08700000000000001,1.0326712933,53.64,17.46,56.410116114,130.74
2019-09-23 07:00:00,61.9155,-28.8375,68.3017609326,1.1855,0.0925,1.1891032335,60.73,-28.93,67.2686985157,131.14,55.95,18.22,58.8419144828,1.1855,0.0925,1.1891032335,55.95,18.22,58.8419144828,131.26
2019-09-23 07:30:00,64.667,-28.6225,70.7182324104,2.407,0.0775,2.4082473399,62.26,-28.7,68.5565285002,131.76,57.34,18.97,60.3964941035,2.407,0.0775,2.4082473399,57.34,18.97,60.3964941035,131.87
2019-09-23 08:00:00,66.22,-28.2985,72.0131481207,4.09,-0.0085,4.0900088325,62.13,-28.29,68.2675691672,131.82,57.22,19.37,60.409645753,4.09,-0.0085,4.0900088325,57.22,19.37,60.409645753,131.94
2019-09-23 08:30:00,66.0505,-28.2995,71.8577083583,7.7105,-0.20950000000000002,7.71334561,58.34,-28.09,64.7503181459,131.94,53.84,19.6,57.2966456261,7.7105,-0.20950000000000002,7.71334561,53.84,19.6,57.2966456261,132.05
2019-09-23 09:00:00,65.407,-28.217,71.2339437207,12.847,-0.637,12.8627826694,52.56,-27.58,59.3566340016,131.81,48.54,19.95,52.4798447025,12.847,-0.637,12.8627826694,48.54,19.95,52.4798447025,131.92
2019-09-23 09:30:00,65.3165,-28.4805,71.2557650475,15.3165,-0.7805000000000001,15.336373512,50.0,-27.7,57.1602134356,131.98,46.19,19.83,50.2667385057,15.3165,-0.7805000000000001,15.336373512,46.19,19.83,50.2667385057,132.1
2019-09-23 10:00:00,64.8335,-28.2835,70.7342851416,16.3135,-0.9635,16.3419281145,48.52,-27.32,55.6827872866,131.7,44.85,20.07,49.1358056818,16.3135,-0.9635,16.3419281145,44.85,20.07,49.1358056818,131.82
2019-09-23 10:30:00,64.0565,-28.8155,70.2393638389,18.1365,-1.0555,18.1671877983,45.92,-27.76,53.6587737467,131.95,42.49,19.79,46.8726380738,18.1365,-1.0555,18.1671877983,42.49,19.79,46.8726380738,132.05
2019-09-23 11:00:00,63.5805,-28.579,69.7082435674,21.360500000000002,-1.379,21.4049667426,42.22,-27.2,50.2231858806,132.29,39.16,20.57,44.2338162496,21.360500000000002,-1.379,21.4049667426,39.16,20.57,44.2338162496,132.39
2019-09-23 11:30:00,64.818,-28.935,70.9831483452,18.128,-1.325,18.1763585187,46.69,-27.61,54.2426787687,132.66,43.25,20.48,47.8538702719,18.128,-1.325,18.1763585187,43.25,20.48,47.8538702719,132.77
