Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-23 12:00:00,66.3985,-28.612,72.3008115186,12.2985,-0.902,12.3315330049,54.1,-27.71,60.7836663916,132.6,49.93,20.39,53.9328934881,12.2985,-0.902,12.3315330049,49.93,20.39,53.9328934881,132.77
2019-09-23 12:30:00,67.405,-28.359,73.1277437502,12.745,-0.969,12.7817833654,54.66,-27.39,61.1385941938,132.54,50.44,20.65,54.5033586121,12.745,-0.969,12.7817833654,50.44,20.65,54.5033586121,132.68
2019-09-23 13:00:00,66.019,-28.6985,71.9868895234,16.519,-1.0585,16.5528783977,49.5,-27.64,56.6940878752,132.54,45.78,20.29,50.0748689464,16.519,-1.0585,16.5528783977,45.78,20.29,50.0748689464,132.68
2019-09-23 13:30:00,65.666,-29.1395,71.8410329565,18.336,-1.1795,18.373897688,47.33,-27.96,54.97172455,132.67,43.83,20.15,48.2399357379,18.336,-1.1795,18.373897688,43.83,20.15,48.2399357379,132.89
2019-09-23 14:00:00,65.659,-28.969,71.7656410966,18.139,-1.329,18.1876211199,47.52,-27.64,54.9738119471,132.52,44.08,20.38,48.5632659528,18.139,-1.329,18.1876211199,44.08,20.38,48.5632659528,132.89
2019-09-23 14:30:00,66.4355,-28.535,72.3043697521,16.0155,-1.145,16.0563777126,50.42,-27.39,57.3793386159,132.46,46.6,20.51,50.9138497857,16.0155,-1.145,16.0563777126,46.6,20.51,50.9138497857,132.77
2019-09-23 15:00:00,66.151,-28.004,71.8343846427,14.121,-0.994,14.1559414028,52.03,-27.01,58.6230415451,132.09,48.08,20.74,52.3625247672,14.121,-0.994,14.1559414028,48.08,20.74,52.3625247672,132.24
2019-09-23 15:30:00,66.4615,-28.1965,72.195384856,13.0115,-0.7965,13.0358561092,53.45,-27.4,60.0638202248,132.31,49.35,20.55,53.4576935529,13.0115,-0.7965,13.0358561092,49.35,20.55,53.4576935529,132.1
2019-09-23 16:00:00,67.211,-28.071,72.83748734,13.581,-0.841,13.6070144411,53.63,-27.23,60.1469018321,132.25,49.52,20.64,53.6492311222,13.581,-0.841,13.6070144411,49.52,20.64,53.6492311222,132.0
2019-09-23 16:30:00,68.98,-27.7065,74.3363339307,11.89,-0.6865,11.90980194,57.09,-27.02,63.1612895688,131.9,52.69,20.57,56.5628941975,11.89,-0.6865,11.90980194,52.69,20.57,56.5628941975,131.63
2019-09-23 17:00:00,69.804,-27.61,75.0660410305,12.714,-0.76,12.7366948617,57.09,-26.85,63.0887517708,131.77,52.66,20.68,56.5750651789,12.714,-0.76,12.7366948617,52.66,20.68,56.5750651789,131.63
2019-09-23 17:30:00,71.1595,-27.154,76.1643890296,9.8595,-0.5640000000000001,9.8756182718,61.3,-26.59,66.8185460782,131.58,56.48,20.82,60.1952057892,9.8595,-0.5640000000000001,9.8756182718,56.48,20.82,60.1952057892,131.45
2019-09-23 18:00:00,71.353,-27.7905,76.5739022073,9.763,-0.5205000000000001,9.7768650011,61.59,-27.27,67.357115437,132.1,56.75,20.58,60.3663722614,9.763,-0.5205000000000001,9.7768650011,56.75,20.58,60.3663722614,131.9
2019-09-23 18:30:00,70.473,-28.5785,76.0471852947,8.763,-0.47850000000000004,8.7760544238,61.71,-28.1,67.8065933372,132.53,56.87,20.13,60.3275542352,8.763,-0.47850000000000004,8.7760544238,56.87,20.13,60.3275542352,132.29
2019-09-23 19:00:00,71.1645,-28.9335,76.821438951,6.0245,-0.2535,6.0298310507,65.14,-28.68,71.1741666618,132.9,60.0,19.83,63.1920002848,6.0245,-0.2535,6.0298310507,60.0,19.83,63.1920002848,132.66
2019-09-23 19:30:00,71.5805,-28.8195,77.164315331,5.8905,-0.2495,5.8957815852,65.69,-28.57,71.6339374878,132.7,60.56,19.84,63.7270680324,5.8905,-0.2495,5.8957815852,60.56,19.84,63.7270680324,132.47
2019-09-23 20:00:00,71.0615,-29.2675,76.8526078835,5.4215,-0.28750000000000003,5.4291176539,65.64,-28.98,71.7527002976,132.87,60.46,19.55,63.5422229702,5.4215,-0.28750000000000003,5.4291176539,60.46,19.55,63.5422229702,132.66
2019-09-23 20:30:00,69.339,-29.8815,75.5036486751,5.419,-0.3215,5.428528645,63.92,-29.56,70.4241435873,132.98,58.94,19.1,61.9575144756,5.419,-0.3215,5.428528645,58.94,19.1,61.9575144756,132.79
2019-09-23 21:00:00,67.642,-30.2225,74.0867037345,5.572,-0.2725,5.5786593596,62.07,-29.95,68.9179758844,132.98,57.27,18.75,60.26122634,5.572,-0.2725,5.5786593596,57.27,18.75,60.26122634,132.79
2019-09-23 21:30:00,65.6615,-30.7145,72.4900896158,5.0815,-0.23450000000000001,5.0869079508,60.58,-30.48,67.815682552,133.04,55.87,18.31,58.7938177022,5.0815,-0.23450000000000001,5.0869079508,55.87,18.31,58.7938177022,132.86
2019-09-23 22:00:00,63.8245,-31.65,71.2410647046,4.2245,-0.15,4.2271621982,59.6,-31.5,67.4122392448,133.23,55.1,17.44,57.7941484927,4.2245,-0.15,4.2271621982,55.1,17.44,57.7941484927,133.05
2019-09-23 22:30:00,61.851,-32.1815,69.7222715009,3.831,-0.18150000000000002,3.8352970224,58.02,-32.0,66.2594929048,133.53,53.58,17.28,56.2975558972,3.831,-0.18150000000000002,3.8352970224,53.58,17.28,56.2975558972,133.34
2019-09-23 23:00:00,59.886,-32.497,68.1350717692,3.016,-0.107,3.0178974469,56.87,-32.39,65.4469938194,133.53,52.49,16.91,55.1466064232,3.016,-0.107,3.0178974469,52.49,16.91,55.1466064232,133.34
2019-09-23 23:30:00,57.687,-32.788,66.3539216098,3.497,-0.138,3.4997218461,54.19,-32.65,63.265935542,132.9,50.06,16.12,52.5914251566,3.497,-0.138,3.4997218461,50.06,16.12,52.5914251566,132.72
2019-09-24 00:00:00,56.1505,-32.446,64.8507638062,2.9705,-0.116,2.9727640757,53.18,-32.33,62.2361735649,132.27,49.27,15.98,51.7966533668,2.9705,-0.116,2.9727640757,49.27,15.98,51.7966533668,132.09
2019-09-24 00:30:00,55.479,-32.408,64.2510537268,2.799,-0.088,2.8003830095,52.68,-32.32,61.8042458088,132.19,48.78,15.94,51.3183398017,2.799,-0.088,2.8003830095,48.78,15.94,51.3183398017,131.94
2019-09-24 01:00:00,54.9065,-33.095,64.1093032816,3.5065,-0.125,3.5087272978,51.4,-32.97,61.0653821735,133.0,47.61,15.88,50.1885096412,3.5065,-0.125,3.5087272978,47.61,15.88,50.1885096412,132.6
2019-09-24 01:30:00,54.985,-33.7875,64.53638804,3.465,-0.14750000000000002,3.4681380091,51.52,-33.64,61.5301552086,134.06,47.74,16.01,50.3530306933,3.465,-0.14750000000000002,3.4681380091,47.74,16.01,50.3530306933,133.79
2019-09-24 02:00:00,55.7135,-33.738,65.1325320117,3.3935,-0.108,3.3952181447,52.32,-33.63,62.1961357321,134.2,48.47,16.08,51.0676737281,3.3935,-0.108,3.3952181447,48.47,16.08,51.0676737281,133.95
2019-09-24 02:30:00,55.4675,-34.5625,65.3544945853,1.8075,-0.022500000000000003,1.8076400361,53.66,-34.54,63.8154150656,134.8,49.77,15.64,52.1695552981,1.8075,-0.022500000000000003,1.8076400361,49.77,15.64,52.1695552981,134.57
2019-09-24 03:00:00,55.154,-34.5185,65.0652792067,3.274,-0.0785,3.2749409537,51.88,-34.44,62.2707636054,134.84,48.08,15.82,50.6157959534,3.274,-0.0785,3.2749409537,48.08,15.82,50.6157959534,134.66
2019-09-24 03:30:00,55.205,-34.1695,64.9241615676,2.385,-0.1295,2.3885131882,52.82,-34.04,62.8384754748,134.69,48.93,16.09,51.5076013808,2.385,-0.1295,2.3885131882,48.93,16.09,51.5076013808,134.46
2019-09-24 04:00:00,54.826,-34.393,64.7206978099,3.606,-0.113,3.6077700869,51.22,-34.28,61.6328386495,134.92,47.48,15.98,50.0970138831,3.606,-0.113,3.6077700869,47.48,15.98,50.0970138831,134.64
2019-09-24 04:30:00,54.7715,-34.484,64.72297481,4.2615,-0.224,4.2673830681,50.51,-34.26,61.0328411595,135.11,46.86,16.08,49.5421638607,4.2615,-0.224,4.2673830681,46.86,16.08,49.5421638607,134.98
2019-09-24 05:00:00,54.818,-34.639,64.8449955278,2.188,-0.039,2.1883475501,52.63,-34.6,62.9847354523,135.5,48.78,16.08,51.3619976247,2.188,-0.039,2.1883475501,48.78,16.08,51.3619976247,135.47
2019-09-24 05:30:00,55.4875,-23.5715,60.2866342443,1.4075,0.0485,1.4083353649,54.08,-23.62,59.0131409095,134.76,50.73,5.34,51.010278376,1.4075,0.0485,1.4083353649,50.73,5.34,51.010278376,134.72
2019-09-24 06:00:00,56.311,-18.1805,59.1731298923,1.681,0.0695,1.6824361058,54.63,-18.25,57.5977378028,133.74,51.64,1.48,51.6612040123,1.681,0.0695,1.6824361058,51.64,1.48,51.6612040123,133.63
2019-09-24 06:30:00,58.7995,-15.503,60.8089155408,1.0495,0.017,1.0496376756,57.75,-15.52,59.7991045083,132.58,54.59,3.76,54.719335705,1.0495,0.017,1.0496376756,54.59,3.76,54.719335705,132.34
2019-09-24 07:00:00,61.452,-14.4595,63.1302260748,1.752,0.0105,1.7520314638,59.7,-14.47,61.4285837375,132.31,56.43,4.69,56.6245618085,1.752,0.0105,1.7520314638,56.43,4.69,56.6245618085,132.19
2019-09-24 07:30:00,64.181,-13.4235,65.5697423607,1.831,0.0165,1.8310743431,62.35,-13.44,63.7820985857,131.27,58.85,5.4,59.0972292075,1.831,0.0165,1.8310743431,58.85,5.4,59.0972292075,131.21
2019-09-24 08:00:00,66.029,-12.679,67.2353023493,2.049,0.101,2.0514877528,63.98,-12.78,65.2439177242,131.17,60.33,5.97,60.624663298,2.049,0.101,2.0514877528,60.33,5.97,60.624663298,131.12
2019-09-24 08:30:00,66.781,-12.305,67.9051911565,4.181,-0.015,4.1810269074,62.6,-12.29,63.795016263,131.0,59.03,6.37,59.3727024819,4.181,-0.015,4.1810269074,59.03,6.37,59.3727024819,130.95
2019-09-24 09:00:00,66.643,-12.2505,67.7596059555,7.393,-0.1105,7.3938257519,59.25,-12.14,60.4809234387,131.22,55.91,6.5600000000000005,56.2935316,7.393,-0.1105,7.3938257519,55.91,6.5600000000000005,56.2935316,131.18
2019-09-24 09:30:00,65.955,-12.575,67.1430759647,11.345,-0.34500000000000003,11.3502444908,54.61,-12.23,55.9627107992,131.38,51.57,6.47,51.9742801778,11.345,-0.34500000000000003,11.3502444908,51.57,6.47,51.9742801778,131.33
2019-09-24 10:00:00,65.0185,-12.524000000000001,66.2137139741,16.7985,-0.8240000000000001,16.8186972816,48.22,-11.7,49.6191334064,131.34,45.56,6.9,46.0795355879,16.7985,-0.8240000000000001,16.8186972816,45.56,6.9,46.0795355879,131.29
2019-09-24 10:30:00,62.529,-12.8845,63.8426674039,27.679,-1.9545,27.7479208455,34.85,-10.93,36.5237922456,131.55,33.04,7.63,33.9095635478,27.679,-1.9545,27.7479208455,33.04,7.63,33.9095635478,131.5
2019-09-24 11:00:00,61.891,-12.83,63.2068412516,29.791,-2.07,29.8628294205,32.1,-10.76,33.8553924804,131.55,30.41,7.75,31.3820107705,29.791,-2.07,29.8628294205,30.41,7.75,31.3820107705,131.5
2019-09-24 11:30:00,59.773,-12.5265,61.0714723193,40.343,-3.1665,40.4670776218,19.43,-9.36,21.5669770714,131.47,18.53,8.96,20.582577584,40.343,-3.1665,40.4670776218,18.53,8.96,20.582577584,131.5
2019-09-24 12:00:00,58.6725,-12.6805,60.0271383334,49.1525,-4.9305,49.399170909,9.52,-7.75,12.2757036458,131.56,9.22,10.42,13.913475482399999,49.1525,-4.9305,49.399170909,9.22,10.42,13.913475482399999,131.65
2019-09-24 12:30:00,57.8355,-13.859,59.4728252335,47.6555,-5.029,47.9201160396,10.18,-8.83,13.4759526565,131.74,9.87,9.5,13.699156908399999,47.6555,-5.029,47.9201160396,9.87,9.5,13.699156908399999,131.85
2019-09-24 13:00:00,58.6415,-14.932,60.5127271427,40.1815,-4.592,40.4430390333,18.46,-10.34,21.1586199928,132.17,17.7,8.24,19.524026224099998,40.1815,-4.592,40.4430390333,17.7,8.24,19.524026224099998,132.29
2019-09-24 13:30:00,59.2265,-14.487,60.9725468654,43.5765,-4.277,43.7858890654,15.65,-10.21,18.686000107,132.08,15.01,8.31,17.1568120582,43.5765,-4.277,43.7858890654,15.01,8.31,17.1568120582,132.21
2019-09-24 14:00:00,61.89,-15.115,63.7089893579,27.38,-2.045,27.4562638573,34.51,-13.07,36.9021002112,132.33,32.69,5.83,33.2057976865,27.38,-2.045,27.4562638573,32.69,5.83,33.2057976865,132.48
2019-09-24 14:30:00,62.944,-15.028,64.7131201535,22.324,-1.3980000000000001,22.3677307745,40.62,-13.63,42.8457850903,132.36,38.43,5.34,38.7992332398,22.324,-1.3980000000000001,22.3677307745,38.43,5.34,38.7992332398,132.64
2019-09-24 15:00:00,61.779,-15.5265,63.7002122701,25.859,-1.3365,25.8935148879,35.92,-14.19,38.6212700464,132.52,34.04,4.8100000000000005,34.3781573095,25.859,-1.3365,25.8935148879,34.04,4.8100000000000005,34.3781573095,132.79
2019-09-24 15:30:00,61.6645,-15.783,63.6522870701,26.8845,-1.483,26.9253714784,34.78,-14.3,37.6050315782,132.79,33.05,4.8,33.3967438533,26.8845,-1.483,26.9253714784,33.05,4.8,33.3967438533,133.05
2019-09-24 16:00:00,62.8245,-15.269,64.6533847625,19.5545,-1.169,19.5894112022,43.27,-14.1,45.5093715623,132.61,40.93,4.98,41.2318481274,19.5545,-1.169,19.5894112022,40.93,4.98,41.2318481274,132.99
2019-09-24 16:30:00,63.7595,-15.242,65.5560249272,20.7895,-1.102,20.8186866601,42.97,-14.14,45.2367162822,132.51,40.66,4.94,40.9589941283,20.7895,-1.102,20.8186866601,40.66,4.94,40.9589941283,132.79
2019-09-24 17:00:00,65.881,-15.09,67.5870864959,17.011,-0.78,17.0288731571,48.87,-14.31,50.922028632,132.4,46.18,4.77,46.4256965484,17.011,-0.78,17.0288731571,46.18,4.77,46.4256965484,132.66
2019-09-24 17:30:00,67.818,-14.632,69.3785020594,12.188,-0.362,12.1933747584,55.63,-14.27,57.4310874005,132.17,52.5,4.8,52.7189719171,12.188,-0.362,12.1933747584,52.5,4.8,52.7189719171,132.44
2019-09-24 18:00:00,69.443,-14.536,70.9480482113,9.403,-0.136,9.4039834645,60.04,-14.4,61.7427048322,132.17,56.7,4.69,56.8936384845,9.403,-0.136,9.4039834645,56.7,4.69,56.8936384845,132.44
2019-09-24 18:30:00,69.537,-14.5,71.0326992941,9.167,-0.25,9.1704083333,60.37,-14.25,62.0290206274,132.1,56.97,4.83,57.1743806263,9.167,-0.25,9.1704083333,56.97,4.83,57.1743806263,132.37
2019-09-24 19:00:00,69.738,-14.314,71.1918481288,6.768,-0.114,6.7689600383,62.97,-14.2,64.5512269442,131.92,59.39,4.84,59.5868920149,6.768,-0.114,6.7689600383,59.39,4.84,59.5868920149,132.2
2019-09-24 19:30:00,69.767,-14.0985,71.1772575423,6.567,-0.0485,6.5671790938,63.2,-14.05,64.7428953631,131.11,59.6,4.78,59.7913739598,6.567,-0.0485,6.5671790938,59.6,4.78,59.7913739598,131.39
2019-09-24 20:00:00,70.3715,-14.139,71.7778470926,6.2415,-0.059000000000000004,6.241778853,64.13,-14.08,65.6574694913,131.29,60.47,4.77,60.6578420322,6.2415,-0.059000000000000004,6.241778853,60.47,4.77,60.6578420322,131.59
2019-09-24 20:30:00,68.757,-14.6935,70.3094872066,6.077,-0.07350000000000001,6.077444467,62.68,-14.62,64.3624642163,131.47,59.12,4.33,59.2783543969,6.077,-0.07350000000000001,6.077444467,59.12,4.33,59.2783543969,131.97
2019-09-24 21:00:00,66.851,-15.163,68.5490537499,5.871,-0.123,5.8722883104,60.98,-15.04,62.8073403353,131.39,57.6,3.93,57.733914643,5.871,-0.123,5.8722883104,57.6,3.93,57.733914643,131.86
2019-09-24 21:30:00,65.802,-15.4625,67.5943201035,6.552,-0.12250000000000001,6.5531450655,59.25,-15.34,61.2035791437,131.66,55.92,3.66,56.0396466798,6.552,-0.12250000000000001,6.5531450655,55.92,3.66,56.0396466798,132.09
2019-09-24 22:00:00,64.039,-15.556000000000001,65.9013099794,6.659,-0.146,6.6606003483,57.38,-15.41,59.4132350575,131.61,54.14,3.62,54.2608883082,6.659,-0.146,6.6606003483,54.14,3.62,54.2608883082,132.09
2019-09-24 22:30:00,62.219,-16.0015,64.2436920114,6.059,-0.0815,6.0595481061,56.16,-15.92,58.3728704108,131.69,52.96,3.15,53.0535964851,6.059,-0.0815,6.0595481061,52.96,3.15,53.0535964851,132.09
2019-09-24 23:00:00,60.11,-16.261,62.2706369086,3.74,0.089,3.7410588073,56.37,-16.35,58.6932653718,131.27,53.13,2.61,53.1940692183,3.74,0.089,3.7410588073,53.13,2.61,53.1940692183,131.64
2019-09-24 23:30:00,58.1985,-16.4295,60.4730838679,4.1185,0.07050000000000001,4.1191033612,54.08,-16.5,56.5411036327,131.23,51.11,2.46,51.1691674742,4.1185,0.07050000000000001,4.1191033612,51.11,2.46,51.1691674742,131.39
2019-09-25 00:00:00,56.589,-16.7995,59.0299764632,3.979,0.060500000000000005,3.9794599194,52.61,-16.86,55.2455581925,131.48,49.88,2.2,49.9284928673,3.979,0.060500000000000005,3.9794599194,49.88,2.2,49.9284928673,131.65
2019-09-25 00:30:00,55.3255,-17.167,57.9276862929,4.3155,0.083,4.3162980956,51.01,-17.25,53.8477724702,131.15,48.31,1.6600000000000001,48.3385115617,4.3155,0.083,4.3162980956,48.31,1.6600000000000001,48.3385115617,131.26
2019-09-25 01:00:00,54.779,-17.373,57.4679038247,4.209,0.047,4.2092624057,50.57,-17.42,53.4862720705,130.89,47.89,1.44,47.9116447223,4.209,0.047,4.2092624057,47.89,1.44,47.9116447223,130.95
2019-09-25 01:30:00,54.9695,-17.287,57.6236609324,4.2795,0.053,4.27982818,50.69,-17.34,53.5737967667,130.73,48.03,1.48,48.052797005,4.2795,0.053,4.27982818,48.03,1.48,48.052797005,130.59
2019-09-25 02:00:00,55.397,-17.4495,58.0802260606,4.867,-0.029500000000000002,4.8670894022999995,50.53,-17.42,53.4484546082,130.67,47.88,1.37,47.8995960317,4.867,-0.029500000000000002,4.8670894022999995,47.88,1.37,47.8995960317,130.52
2019-09-25 02:30:00,55.413,-17.1305,58.0004706813,3.823,-0.0005,3.8230000327,51.59,-17.13,54.3595897703,130.5,48.9,1.65,48.9278295043,3.823,-0.0005,3.8230000327,48.9,1.65,48.9278295043,130.36
2019-09-25 03:00:00,54.908,-17.1065,57.5110494275,3.718,-0.026500000000000003,3.718094438,51.19,-17.08,53.9642705871,130.58,48.46,1.6800000000000002,48.48911218,3.718,-0.026500000000000003,3.718094438,48.46,1.6800000000000002,48.48911218,130.44
2019-09-25 03:30:00,54.2695,-17.3585,56.9780321922,4.2695,-0.0585,4.26990076,50.0,-17.3,52.9083169265,130.53,47.36,1.48,47.383119357,4.2695,-0.0585,4.26990076,47.36,1.48,47.383119357,130.39
2019-09-25 04:00:00,54.1105,-17.384,56.8344056558,4.7505,-0.094,4.7514299164,49.36,-17.29,52.3006089831,130.59,46.74,1.49,46.7637434344,4.7505,-0.094,4.7514299164,46.74,1.49,46.7637434344,130.46
2019-09-25 04:30:00,54.05,-17.393,56.7795645369,4.14,-0.083,4.1408319212,49.91,-17.31,52.8265482499,130.34,47.26,1.43,47.281629625,4.14,-0.083,4.1408319212,47.26,1.43,47.281629625,130.37
2019-09-25 05:00:00,53.9885,-17.2055,56.6638099893,3.5285,-0.0555,3.5289364545,50.46,-17.15,53.2947849231,130.22,47.81,1.55,47.8351188981,3.5285,-0.0555,3.5289364545,47.81,1.55,47.8351188981,130.53
2019-09-25 05:30:00,54.5605,-17.1875,57.2036564959,3.0905,-0.0975,3.0920375968,51.47,-17.09,54.2330987497,130.47,48.78,1.71,48.8099631223,3.0905,-0.0975,3.0920375968,48.78,1.71,48.8099631223,131.15
2019-09-25 06:00:00,56.0195,-17.0195,58.5478245582,3.1995,-0.1895,3.2051069405,52.82,-16.83,55.4364618279,131.23,49.99,2.15,50.0362128863,3.1995,-0.1895,3.2051069405,49.99,2.15,50.0362128863,131.92
2019-09-25 06:30:00,58.7875,-16.256,60.9936692801,2.8775,-0.136,2.8807121081,55.91,-16.12,58.1874771751,130.76,52.8,2.7,52.86898902,2.8775,-0.136,2.8807121081,52.8,2.7,52.86898902,131.48
2019-09-25 07:00:00,61.838,-15.4215,63.7319457278,1.988,-0.1515,1.9937643416,59.85,-15.27,61.7672680309,131.23,56.47,3.69,56.5904320535,1.988,-0.1515,1.9937643416,56.47,3.69,56.5904320535,131.8
2019-09-25 07:30:00,64.8825,-14.714,66.5299977623,2.3525,-0.124,2.355765746,62.53,-14.59,64.2095709377,130.87,58.96,4.25,59.1129774246,2.3525,-0.124,2.355765746,58.96,4.25,59.1129774246,131.31
2019-09-25 08:00:00,66.077,-14.3045,67.6076079243,3.157,-0.1145,3.1590756955,62.92,-14.19,64.5002519375,130.93,59.38,4.65,59.5617906044,3.157,-0.1145,3.1590756955,59.38,4.65,59.5617906044,131.39
2019-09-25 08:30:00,65.982,-13.797,67.4090612084,5.312,-0.20700000000000002,5.3160316967,60.67,-13.59,62.1734428836,130.66,57.22,5.12,57.4486100789,5.312,-0.20700000000000002,5.3160316967,57.22,5.12,57.4486100789,131.12
2019-09-25 09:00:00,64.738,-14.2375,66.2851042863,8.578,-0.3975,8.5872050313,56.16,-13.84,57.8402212997,130.27,52.99,4.74,53.2015761045,8.578,-0.3975,8.5872050313,52.99,4.74,53.2015761045,130.72
2019-09-25 09:30:00,64.7815,-14.1055,66.2993806344,12.5715,-0.5755,12.5846657683,52.21,-13.53,53.9346363666,130.27,49.27,5.01,49.5240648574,12.5715,-0.5755,12.5846657683,49.27,5.01,49.5240648574,130.72
2019-09-25 10:00:00,64.548,-14.4315,66.1416094168,15.638,-0.7315,15.6550993689,48.91,-13.7,50.7925004307,130.5,46.17,4.87,46.4261327272,15.638,-0.7315,15.6550993689,46.17,4.87,46.4261327272,130.96
2019-09-25 10:30:00,64.0015,-14.6705,65.6613704738,18.2815,-1.0505,18.3116572844,45.72,-13.62,47.7055845787,130.62,43.21,4.97,43.4948847567,18.2815,-1.0505,18.3116572844,43.21,4.97,43.4948847567,131.09
2019-09-25 11:00:00,62.341,-13.9645,63.8858946971,24.991,-1.5845,25.0411805083,37.35,-12.38,39.3482769635,130.42,35.37,6.05,35.8836926751,24.991,-1.5845,25.0411805083,35.37,6.05,35.8836926751,130.89
2019-09-25 11:30:00,61.221,-13.99,62.7991316899,30.541,-2.37,30.6328186917,30.68,-11.62,32.8068102686,130.36,29.07,6.67,29.8253885138,30.541,-2.37,30.6328186917,29.07,6.67,29.8253885138,130.74
2019-09-25 12:00:00,62.662,-14.253,64.2625416008,29.442,-2.383,29.538281145,33.22,-11.87,35.276979746,130.44,31.45,6.45,32.1045946867,29.442,-2.383,29.538281145,31.45,6.45,32.1045946867,130.74
2019-09-25 12:30:00,63.798,-14.111,65.3399198423,23.388,-1.611,23.4434183728,40.41,-12.5,42.2991501097,130.54,38.19,5.92,38.646118821900004,23.388,-1.611,23.4434183728,38.19,5.92,38.646118821900004,130.83
2019-09-25 13:00:00,63.419,-13.9925,64.9442808664,21.239,-1.6425,21.3024159956,42.18,-12.35,43.9508236555,130.54,39.85,6.1,40.3141724459,21.239,-1.6425,21.3024159956,39.85,6.1,40.3141724459,130.83
2019-09-25 13:30:00,62.2385,-14.7935,63.972482557,24.3785,-1.7835,24.4436522332,37.86,-13.01,40.0329826518,130.76,35.88,5.53,36.3036540861,24.3785,-1.7835,24.4436522332,35.88,5.53,36.3036540861,131.05
2019-09-25 14:00:00,61.9885,-14.5875,63.6817814489,22.7985,-1.6975,22.8616077409,39.19,-12.89,41.2554020705,130.8,37.06,5.63,37.4852037476,22.7985,-1.6975,22.8616077409,37.06,5.63,37.4852037476,131.09
2019-09-25 14:30:00,60.522,-14.596,62.2571738838,28.752,-2.016,28.8225911396,31.77,-12.58,34.1700058531,130.8,30.1,5.86,30.6651202509,28.752,-2.016,28.8225911396,30.1,5.86,30.6651202509,131.09
2019-09-25 15:00:00,60.862,-14.8355,62.6440348657,21.132,-1.4755,21.1834493001,39.73,-13.36,41.9161365109,130.89,37.56,5.22,37.9209968223,21.132,-1.4755,21.1834493001,37.56,5.22,37.9209968223,131.15
2019-09-25 15:30:00,62.8245,-14.6565,64.5114779904,13.6845,-0.8865000000000001,13.7131842582,49.14,-13.77,51.0328570629,130.76,46.38,4.86,46.633936141,13.6845,-0.8865000000000001,13.7131842582,46.38,4.86,46.633936141,131.04
2019-09-25 16:00:00,65.306,-14.1295,66.8170367964,5.946,-0.3095,5.9540495673,59.36,-13.82,60.9475348148,130.76,56.03,4.9,56.2438521085,5.946,-0.3095,5.9540495673,56.03,4.9,56.2438521085,131.07
2019-09-25 16:30:00,67.224,-13.5085,68.567818605,5.434,-0.1085,5.435083095,61.79,-13.4,63.2262927903,130.65,58.25,5.28,58.4888100409,5.434,-0.1085,5.435083095,58.25,5.28,58.4888100409,131.02
2019-09-25 17:00:00,68.2985,-13.278,69.5772260603,8.0585,-0.178,8.0604656348,60.24,-13.1,61.6479326498,130.65,56.81,5.53,57.0785160984,8.0585,-0.178,8.0604656348,56.81,5.53,57.0785160984,130.9
2019-09-25 17:30:00,68.9755,-13.27,70.2403908037,7.6155,-0.2,7.6181257702,61.36,-13.07,62.736548359,130.55,57.87,5.54,58.1345723301,7.6155,-0.2,7.6181257702,57.87,5.54,58.1345723301,130.81
2019-09-25 18:00:00,69.4835,-13.3185,70.748421993,6.5735,-0.20850000000000002,6.5768057976000005,62.91,-13.11,64.261498582,130.61,59.33,5.55,59.5890208008,6.5735,-0.20850000000000002,6.5768057976000005,59.33,5.55,59.5890208008,130.87
2019-09-25 18:30:00,70.5055,-13.0695,71.7066061148,4.6455,-0.0695,4.6460198557,65.86,-13.0,67.1307649294,130.56,62.15,5.67,62.4081036405,4.6455,-0.0695,4.6460198557,62.15,5.67,62.4081036405,130.84
2019-09-25 19:00:00,70.7245,-13.112,71.9296840272,3.7645,0.018000000000000002,3.7645430334,66.96,-13.13,68.2351705501,130.56,63.15,5.54,63.3925397819,3.7645,0.018000000000000002,3.7645430334,63.15,5.54,63.3925397819,130.84
2019-09-25 19:30:00,70.997,-13.2025,72.2141261475,3.377,0.007500000000000001,3.3770083284,67.62,-13.21,68.8982474378,130.56,63.73,5.45,63.9626093902,3.377,0.007500000000000001,3.3770083284,63.73,5.45,63.9626093902,130.94
2019-09-25 20:00:00,70.342,-13.3775,71.6027546275,4.072,-0.0975,4.0731671031,66.27,-13.28,67.5875084613,130.56,62.5,5.4,62.732846261,4.072,-0.0975,4.0731671031,62.5,5.4,62.732846261,130.94
2019-09-25 20:30:00,69.0015,-13.9715,70.4017742284,4.6515,-0.1615,4.6543027942,64.35,-13.81,65.8151851779,130.78,60.69,4.93,60.889908852,4.6515,-0.1615,4.6543027942,60.69,4.93,60.889908852,131.14
2019-09-25 21:00:00,67.0655,-14.5335,68.6221823647,4.5155,-0.0635,4.5159464678,62.55,-14.47,64.2018956106,130.83,59.02,4.31,59.1771619799,4.5155,-0.0635,4.5159464678,59.02,4.31,59.1771619799,131.08
2019-09-25 21:30:00,65.5665,-14.715,67.1974489639,5.2865,-0.105,5.2875426476000005,60.28,-14.61,62.0252408298,130.68,56.92,4.16,57.0718144096,5.2865,-0.105,5.2875426476000005,56.92,4.16,57.0718144096,130.97
2019-09-25 22:00:00,63.622,-15.246,65.4232328764,4.922,-0.036000000000000004,4.922131652,58.7,-15.21,60.6385529181,130.83,55.38,3.6,55.4968863991,4.922,-0.036000000000000004,4.922131652,55.38,3.6,55.4968863991,131.08
2019-09-25 22:30:00,61.9045,-15.8235,63.8948376045,5.6645,-0.07350000000000001,5.6649768314,56.24,-15.75,58.4037678579,130.95,53.08,3.08,53.1692843661,5.6645,-0.07350000000000001,5.6649768314,53.08,3.08,53.1692843661,131.48
2019-09-25 23:00:00,59.9745,-16.4285,62.1838906993,6.5845,-0.1585,6.5864074046,53.39,-16.27,55.8140215358,131.68,50.33,2.7800000000000002,50.406718798200004,6.5845,-0.1585,6.5864074046,50.33,2.7800000000000002,50.406718798200004,132.27
2019-09-25 23:30:00,58.2135,-16.7385,60.5721797899,6.8835,-0.1385,6.884893209,51.33,-16.6,53.9474642592,131.5,48.49,2.39,48.5488640444,6.8835,-0.1385,6.884893209,48.49,2.39,48.5488640444,132.04
2019-09-26 00:00:00,56.908,-16.868,59.3552852575,6.268,-0.108,6.2689303713,50.64,-16.76,53.3414210534,131.45,47.94,2.21,47.9909126815,6.268,-0.108,6.2689303713,47.94,2.21,47.9909126815,131.74
2019-09-26 00:30:00,55.4575,-17.3535,58.1091926334,5.5875,-0.0335,5.5876004242,49.87,-17.32,52.7920382255,131.76,47.25,1.72,47.281295456,5.5875,-0.0335,5.5876004242,47.25,1.72,47.281295456,131.8
2019-09-26 01:00:00,54.467,-23.2635,59.2270590292,5.917,-0.053500000000000006,5.9172418617,48.55,-23.21,53.8126992447,131.12,45.64,6.96,46.1676423483,5.917,-0.053500000000000006,5.9172418617,45.64,6.96,46.1676423483,131.02
2019-09-26 01:30:00,54.9855,-25.0655,60.4291692852,5.9655000000000005,-0.0755,5.9659777489,49.02,-24.99,55.0223636352,131.8,45.96,8.68,46.7724705356,5.9655000000000005,-0.0755,5.9659777489,45.96,8.68,46.7724705356,131.63
2019-09-26 02:00:00,55.8635,-25.005,61.204416975,6.3335,-0.075,6.3339440517,49.53,-24.93,55.4502100988,132.12,46.47,8.91,47.3164770455,6.3335,-0.075,6.3339440517,46.47,8.91,47.3164770455,131.98
2019-09-26 02:30:00,55.6605,-24.931,60.9889008038,7.0105,-0.211,7.0136745897,48.65,-24.72,54.5701466005,132.17,45.66,9.17,46.571713518,7.0105,-0.211,7.0136745897,45.66,9.17,46.571713518,132.02
2019-09-26 03:00:00,55.491,-25.153,60.9255651595,6.571,-0.203,6.5741349241,48.92,-24.95,54.9151063005,132.88,45.88,9.13,46.7796034613,6.571,-0.203,6.5741349241,45.88,9.13,46.7796034613,132.52
2019-09-26 03:30:00,55.2525,-24.8085,60.5664959239,6.0125,-0.1385,6.0140949859,49.24,-24.67,55.0743724431,132.66,46.18,9.36,47.1190195144,6.0125,-0.1385,6.0140949859,46.18,9.36,47.1190195144,132.28
2019-09-26 04:00:00,54.8515,-24.9985,60.2794496864,6.6615,-0.1985,6.6644568046,48.19,-24.8,54.1970119103,132.62,45.21,9.25,46.1465773379,6.6615,-0.1985,6.6644568046,45.21,9.25,46.1465773379,132.44
2019-09-26 04:30:00,54.5935,-25.485500000000002,60.2491572763,5.3435,-0.0655,5.3439014306,49.25,-25.42,55.4232703835,132.62,46.22,8.73,47.0372331244,5.3435,-0.0655,5.3439014306,46.22,8.73,47.0372331244,132.49
2019-09-26 05:00:00,54.1245,-25.7225,59.9258584127,6.7345,-0.1125,6.7354395922,47.39,-25.61,53.867283206,132.59,44.49,8.53,45.3003421621,6.7345,-0.1125,6.7354395922,44.49,8.53,45.3003421621,132.45
2019-09-26 05:30:00,54.8755,-24.9645,60.2872022945,6.6255,-0.0245,6.6255452983000005,48.25,-24.94,54.3145109524,131.69,45.26,8.69,46.0866976469,6.6255,-0.0245,6.6255452983000005,45.26,8.69,46.0866976469,131.55
2019-09-26 06:00:00,56.287,-24.7815,61.5008057772,5.787,0.0085,5.7870062424,50.5,-24.79,56.2565027352,132.7,47.34,9.35,48.2545137785,5.787,0.0085,5.7870062424,47.34,9.35,48.2545137785,132.57
2019-09-26 06:30:00,58.809,-23.483,63.3241641871,5.389,-0.013000000000000001,5.3890156801,53.42,-23.47,58.3484130033,132.21,49.95,10.51,51.0437322303,5.389,-0.013000000000000001,5.3890156801,49.95,10.51,51.0437322303,132.08
2019-09-26 07:00:00,61.393,-23.401,65.7016533278,6.853,-0.14100000000000001,6.8544503791,54.54,-23.26,59.292825873,132.96,50.99,11.12,52.1884517877,6.853,-0.14100000000000001,6.8544503791,50.99,11.12,52.1884517877,132.85
2019-09-26 07:30:00,64.403,-22.513,68.2244939739,7.383,-0.183,7.3852676323,57.02,-22.33,61.2365030027,132.29,53.26,11.7,54.5299697414,7.383,-0.183,7.3852676323,53.26,11.7,54.5299697414,132.22
2019-09-26 08:00:00,65.6825,-21.8,69.2057136821,8.7325,-0.35000000000000003,8.7395112134,56.95,-21.45,60.8556077942,131.7,53.18,12.16,54.5525251478,8.7325,-0.35000000000000003,8.7395112134,53.18,12.16,54.5525251478,131.66
2019-09-26 08:30:00,65.1815,-21.7695,68.7207324794,13.6715,-0.47950000000000004,13.6799061583,51.51,-21.29,55.7363812962,131.86,48.17,12.29,49.7131069236,13.6715,-0.47950000000000004,13.6799061583,48.17,12.29,49.7131069236,131.84
2019-09-26 09:00:00,65.0645,-21.7635,68.6078646549,18.5545,-1.0235,18.5827076203,46.51,-20.74,50.9247258215,131.86,43.52,12.77,45.3548597176,18.5545,-1.0235,18.5827076203,43.52,12.77,45.3548597176,131.87
2019-09-26 09:30:00,63.647,-21.8065,67.2790015625,24.117,-1.3965,24.1573984785,39.53,-20.41,44.4880770544,131.9,37.12,13.05,39.3471333136,24.117,-1.3965,24.1573984785,37.12,13.05,39.3471333136,131.81
2019-09-26 10:00:00,62.3465,-22.038,66.1268440669,31.1765,-2.258,31.258162394,31.17,-19.78,36.9163554539,131.85,29.39,13.55,32.3631673357,31.1765,-2.258,31.258162394,29.39,13.55,32.3631673357,131.78
2019-09-26 10:30:00,61.2135,-21.8385,64.9924046678,36.9235,-2.5785,37.0134234366,24.29,-19.26,30.999220958,131.79,23.0,13.97,26.9102378288,36.9235,-2.5785,37.0134234366,23.0,13.97,26.9102378288,131.74
2019-09-26 11:00:00,59.544,-21.561,63.3274400004,42.764,-4.061,42.956389711,16.78,-17.5,24.2449664879,131.72,16.04,15.46,22.2776390131,42.764,-4.061,42.956389711,16.04,15.46,22.2776390131,131.67
2019-09-26 11:30:00,60.072,-22.219,64.0494273589,36.892,-2.769,36.9957703664,23.18,-19.45,30.259129201,132.21,21.95,13.96,26.0131524426,36.892,-2.769,36.9957703664,21.95,13.96,26.0131524426,132.16
2019-09-26 12:00:00,57.329,-21.471,61.2177922013,45.339,-3.991,45.514316451,11.99,-17.48,21.1969455347,132.39,11.68,15.81,19.6565129156,45.339,-3.991,45.514316451,11.68,15.81,19.6565129156,132.34
2019-09-26 12:30:00,57.7685,-21.045,61.4824496686,54.6485,-5.815,54.9570084452,3.12,-15.23,15.5462953786,132.32,3.48,17.76,18.0977346649,54.6485,-5.815,54.9570084452,3.48,17.76,18.0977346649,132.28
2019-09-26 13:00:00,57.323,-21.583,61.2515486988,55.033,-5.4030000000000005,55.2975903453,2.29,-16.18,16.3412514821,132.32,2.67,16.86,17.0701054478,55.033,-5.4030000000000005,55.2975903453,2.67,16.86,17.0701054478,132.28
2019-09-26 13:30:00,58.298,-22.869,62.6230625648,34.378,-2.879,34.4983409021,23.92,-19.99,31.1731695533,132.37,22.61,13.54,26.3541970092,34.378,-2.879,34.4983409021,22.61,13.54,26.3541970092,132.35
2019-09-26 14:00:00,57.307,-21.6955,61.2763165444,47.207,-4.2755,47.4002188734,10.1,-17.42,20.1361962644,131.97,9.85,15.66,18.5002189176,47.207,-4.2755,47.4002188734,9.85,15.66,18.5002189176,131.97
2019-09-26 14:30:00,56.783,-21.4345,60.6938784331,53.083,-5.3645,53.3533761748,3.7,-16.07,16.4904487507,131.75,3.95,16.75,17.2094450811,53.083,-5.3645,53.3533761748,3.95,16.75,17.2094450811,131.73
2019-09-26 15:00:00,56.0795,-21.4075,60.0265889127,53.7895,-5.3875,54.0586298985,2.29,-16.02,16.182845856,131.42,2.7199999999999998,16.66,16.8805805587,53.7895,-5.3875,54.0586298985,2.7199999999999998,16.66,16.8805805587,131.4
2019-09-26 15:30:00,57.147,-22.0925,61.2687372585,47.987,-4.4525,48.1931211404,9.16,-17.64,19.8764986856,132.13,8.99,15.51,17.9270800746,47.987,-4.4525,48.1931211404,8.99,15.51,17.9270800746,132.11
2019-09-26 16:00:00,60.0945,-23.1625,64.4038068479,36.5645,-3.0125,36.6883880335,23.53,-20.15,30.9787572378,132.66,22.25,13.54,26.0459996929,36.5645,-3.0125,36.6883880335,22.25,13.54,26.0459996929,132.66
2019-09-26 16:30:00,63.3285,-23.4465,67.5295289077,22.8285,-1.4065,22.8717873044,40.5,-22.04,46.1086933235,132.66,37.93,11.9,39.752923163,22.8285,-1.4065,22.8717873044,37.93,11.9,39.752923163,132.72
2019-09-26 17:00:00,64.19,-22.6145,68.0571209371,21.49,-1.3445,21.532017561099998,42.7,-21.27,47.7043278959,132.08,39.99,12.43,41.877261133,21.49,-1.3445,21.532017561099998,39.99,12.43,41.877261133,132.12
2019-09-26 17:30:00,66.521,-22.7565,70.3057731147,15.901,-0.8365,15.922987573,50.62,-21.92,55.1622225803,132.08,47.36,11.9,48.8321574375,15.901,-0.8365,15.922987573,47.36,11.9,48.8321574375,132.12
2019-09-26 18:00:00,67.8545,-22.426,71.4643872586,12.8145,-0.606,12.828820922,55.04,-21.82,59.2073812966,131.89,51.4,11.89,52.7572942824,12.8145,-0.606,12.828820922,51.4,11.89,52.7572942824,131.97
2019-09-26 18:30:00,68.463,-22.279,71.9967791641,10.743,-0.459,10.7528010304,57.72,-21.82,61.7066511812,131.85,53.88,11.86,55.1698649627,10.743,-0.459,10.7528010304,53.88,11.86,55.1698649627,131.92
2019-09-26 19:00:00,69.3065,-21.7095,72.6270840148,8.9865,-0.34950000000000003,8.9932937515,60.32,-21.36,63.9902492572,131.58,56.28,12.22,57.5913778269,8.9865,-0.34950000000000003,8.9932937515,56.28,12.22,57.5913778269,131.67
2019-09-26 19:30:00,70.1945,-21.5255,73.4208075446,8.0645,-0.3055,8.0702844126,62.13,-21.22,65.6538292866,131.5,57.95,12.29,59.2388943178,8.0645,-0.3055,8.0702844126,57.95,12.29,59.2388943178,131.62
2019-09-26 20:00:00,70.379,-21.7315,73.6577336961,8.259,-0.36150000000000004,8.2669077199,62.12,-21.37,65.6930079993,131.71,58.01,12.25,59.2893126963,8.259,-0.36150000000000004,8.2669077199,58.01,12.25,59.2893126963,131.85
2019-09-26 20:30:00,69.183,-22.1545,72.6437152082,8.213,-0.35450000000000004,8.2206471309,60.97,-21.8,64.7501420848,131.79,56.87,11.82,58.0853621836,8.213,-0.35450000000000004,8.2206471309,56.87,11.82,58.0853621836,131.94
2019-09-26 21:00:00,67.7425,-22.342,71.331698916,8.4225,-0.362,8.430275811,59.32,-21.98,63.2612266716,131.88,55.35,11.71,56.5751411841,8.4225,-0.362,8.430275811,55.35,11.71,56.5751411841,132.06
2019-09-26 21:30:00,65.8105,-23.065,69.7353291757,8.4305,-0.355,8.4379710387,57.38,-22.71,61.71068384,132.12,53.58,11.16,54.7299004202,8.4305,-0.355,8.4379710387,53.58,11.16,54.7299004202,132.3
2019-09-26 22:00:00,63.828,-24.124,68.2347489187,8.358,-0.41400000000000003,8.3682471283,55.47,-23.71,60.324829050700004,133.02,51.94,10.63,53.0166058891,8.358,-0.41400000000000003,8.3682471283,51.94,10.63,53.0166058891,133.2
2019-09-26 22:30:00,61.9125,-24.7815,66.6879329302,8.1325,-0.36150000000000004,8.1405306031,53.78,-24.42,59.0645816035,133.46,50.5,10.17,51.5138709475,8.1325,-0.36150000000000004,8.1405306031,50.5,10.17,51.5138709475,133.68
2019-09-26 23:00:00,59.5435,-25.454,64.7559611793,7.6635,-0.274,7.6683967197000005,51.88,-25.18,57.6677275432,133.73,48.67,9.63,49.6135646774,7.6635,-0.274,7.6683967197000005,48.67,9.63,49.6135646774,133.96
2019-09-26 23:30:00,57.9185,-25.401,63.2436830304,7.9085,-0.321,7.915011892,50.01,-25.08,55.9464610141,133.02,46.83,9.23,47.730931271,7.9085,-0.321,7.915011892,46.83,9.23,47.730931271,133.23
2019-09-27 00:00:00,56.641,-25.665,62.1843638385,8.151,-0.34500000000000003,8.1582979843,48.49,-25.32,54.7026736092,133.3,45.43,9.07,46.3265560991,8.151,-0.34500000000000003,8.1582979843,45.43,9.07,46.3265560991,133.51
2019-09-27 00:30:00,55.483,-25.7295,61.1585681589,8.263,-0.41950000000000004,8.2736418372,47.22,-25.31,53.5754094711,133.39,44.27,9.22,45.2199214948,8.263,-0.41950000000000004,8.2736418372,44.27,9.22,45.2199214948,133.6
2019-09-27 01:00:00,55.087,-25.7,60.7870674486,8.027,-0.39,8.0364686897,47.06,-25.31,53.434443012,133.49,44.17,9.29,45.136382221,8.027,-0.39,8.0364686897,44.17,9.29,45.136382221,133.69
2019-09-27 01:30:00,55.614,-25.764,61.2919300724,8.084,-0.404,8.0940887072,47.53,-25.36,53.8723537633,133.72,44.54,9.31,45.5026120129,8.084,-0.404,8.0940887072,44.54,9.31,45.5026120129,133.96
2019-09-27 02:00:00,56.079,-25.891,61.7672900652,8.199,-0.41100000000000003,8.209294854,47.88,-25.48,54.2376695665,133.44,44.86,9.08,45.7697061384,8.199,-0.41100000000000003,8.209294854,44.86,9.08,45.7697061384,133.78
2019-09-27 02:30:00,55.77,-26.2545,61.6408279491,8.13,-0.4045,8.1400565262,47.64,-25.85,54.2014031184,133.81,44.66,8.84,45.5264889927,8.13,-0.4045,8.1400565262,44.66,8.84,45.5264889927,134.16
2019-09-27 03:00:00,55.2075,-26.0455,61.0429039815,7.8775,-0.4055,7.8879297981,47.33,-25.64,53.8287887659,132.75,44.35,8.55,45.1666359163,7.8775,-0.4055,7.8879297981,44.35,8.55,45.1666359163,132.95
2019-09-27 03:30:00,55.3825,-25.0045,60.7655027668,7.1925,-0.3345,7.2002740573,48.19,-24.67,54.1376486375,132.26,45.2,9.32,46.1508656474,7.1925,-0.3345,7.2002740573,45.2,9.32,46.1508656474,132.37
2019-09-27 04:00:00,55.474,-24.701,60.7248225769,8.084,-0.361,8.0920564135,47.39,-24.34,53.2752071793,132.21,44.4,9.56,45.4175472698,8.084,-0.361,8.0920564135,44.4,9.56,45.4175472698,132.14
2019-09-27 04:30:00,55.8415,-24.699,61.0599191225,8.3115,-0.419,8.3220546291,47.53,-24.28,53.3724582533,132.49,44.52,9.68,45.5602107107,8.3115,-0.419,8.3220546291,44.52,9.68,45.5602107107,132.37
2019-09-27 05:00:00,55.468,-24.716,60.7254450786,8.618,-0.356,8.625349848,46.85,-24.36,52.8046598323,132.35,43.9,9.51,44.9182602067,8.618,-0.356,8.625349848,43.9,9.51,44.9182602067,132.24
2019-09-27 05:30:00,56.0105,-25.0265,61.3473863543,8.4405,-0.34650000000000003,8.4476092772,47.57,-24.68,53.5911121362,132.87,44.58,9.57,45.5956280799,8.4405,-0.34650000000000003,8.4476092772,44.58,9.57,45.5956280799,132.83
2019-09-27 06:00:00,57.246,-24.7235,62.3566834289,8.266,-0.3635,8.2739886542,48.98,-24.36,54.7032905774,133.08,45.97,9.98,47.0408471437,8.266,-0.3635,8.2739886542,45.97,9.98,47.0408471437,133.16
2019-09-27 06:30:00,59.578,-23.835,64.1688811575,8.148,-0.375,8.1566248535,51.43,-23.46,56.5280151783,133.17,48.07,10.97,49.3058394108,8.148,-0.375,8.1566248535,48.07,10.97,49.3058394108,133.26
2019-09-27 07:00:00,62.4365,-23.1115,66.576707372,8.4565,-0.41150000000000003,8.4665060385,53.98,-22.7,58.5587773096,133.03,50.45,11.6,51.766422515,8.4565,-0.41150000000000003,8.4665060385,50.45,11.6,51.766422515,133.14
2019-09-27 07:30:00,65.174,-21.864,68.7436162273,8.624,-0.34400000000000003,8.6308581265,56.55,-21.52,60.5063046302,131.75,52.79,12.08,54.1545058144,8.624,-0.34400000000000003,8.6308581265,52.79,12.08,54.1545058144,131.85
2019-09-27 08:00:00,67.0345,-21.1495,70.2917174388,8.8045,-0.4395,8.81546258,58.23,-20.71,61.8032118906,130.97,54.31,12.47,55.7232177822,8.8045,-0.4395,8.81546258,54.31,12.47,55.7232177822,131.09
2019-09-27 08:30:00,68.1175,-20.751,71.2081302047,10.1075,-0.491,10.1194188198,58.01,-20.26,61.4461365751,131.08,54.18,12.92,55.6991813225,10.1075,-0.491,10.1194188198,54.18,12.92,55.6991813225,131.21
2019-09-27 09:00:00,67.9235,-20.602,70.9791818511,11.5935,-0.622,11.6101733945,56.33,-19.98,59.7684640927,131.05,52.56,13.1,54.1679203957,11.5935,-0.622,11.6101733945,52.56,13.1,54.1679203957,131.21
2019-09-27 09:30:00,67.377,-20.847,70.5284165284,15.547,-0.767,15.5659081971,51.83,-20.08,55.5837683141,130.93,48.4,12.95,50.1025198967,15.547,-0.767,15.5659081971,48.4,12.95,50.1025198967,131.09
2019-09-27 10:00:00,66.3575,-21.128,69.6398606421,17.4875,-1.008,17.5165270602,48.87,-20.12,52.8497048242,131.1,45.68,12.94,47.477426215,17.4875,-1.008,17.5165270602,45.68,12.94,47.477426215,131.24
2019-09-27 10:30:00,63.995,-21.3725,67.4695767087,25.055,-1.6125,25.1068353492,38.94,-19.76,43.6667058524,131.39,36.52,13.37,38.8904525559,25.055,-1.6125,25.1068353492,36.52,13.37,38.8904525559,131.53
2019-09-27 11:00:00,63.243,-21.654,66.8473841298,28.153,-1.854,28.2139810201,35.09,-19.8,40.2907942339,131.76,32.98,13.5,35.6360828375,28.153,-1.854,28.2139810201,32.98,13.5,35.6360828375,131.91
2019-09-27 11:30:00,62.12,-21.777,65.8265305861,34.49,-2.697,34.5952873814,27.63,-19.08,33.5777202919,131.76,26.09,14.13,29.6706083524,34.49,-2.697,34.5952873814,26.09,14.13,29.6706083524,131.91
2019-09-27 12:00:00,65.5335,-21.6665,69.0222923736,15.5735,-1.5665,15.652086905600001,49.96,-20.1,53.8517557745,131.76,46.65,13.23,48.4897453076,15.5735,-1.5665,15.652086905600001,46.65,13.23,48.4897453076,131.86
2019-09-27 12:30:00,67.6135,-21.066,70.8192187069,13.6035,-1.046,13.6436552379,54.01,-20.02,57.6010459974,131.26,50.41,13.31,52.1375507672,13.6035,-1.046,13.6436552379,50.41,13.31,52.1375507672,131.41
2019-09-27 13:00:00,65.1615,-21.244,68.537060181,21.7115,-1.494,21.7628414563,43.45,-19.75,47.7280315957,131.48,40.65,13.55,42.8488622953,21.7115,-1.494,21.7628414563,40.65,13.55,42.8488622953,132.2
2019-09-27 13:30:00,61.7295,-20.3475,64.9965531894,43.3595,-3.7875,43.5246067932,18.37,-16.56,24.7323775646,131.48,17.51,16.39,23.9839988326,43.3595,-3.7875,43.5246067932,17.51,16.39,23.9839988326,131.98
2019-09-27 14:00:00,61.0365,-21.4615,64.6996933107,36.3765,-3.8315,36.5777274376,24.66,-17.63,30.3138994522,131.94,23.33,15.58,28.0539711984,36.3765,-3.8315,36.5777274376,23.33,15.58,28.0539711984,132.22
2019-09-27 14:30:00,59.2385,-20.6675,62.7403015493,45.658500000000004,-4.2075,45.8519539224,13.58,-16.46,21.3388846944,131.94,13.04,16.57,21.0856942025,45.658500000000004,-4.2075,45.8519539224,13.04,16.57,21.0856942025,132.15
2019-09-27 15:00:00,58.3435,-19.776,61.6040109753,53.9235,-5.646,54.2182733795,4.42,-14.13,14.8051781482,131.57,4.59,18.43,18.9929723845,53.9235,-5.646,54.2182733795,4.59,18.43,18.9929723845,131.7
2019-09-27 15:30:00,57.8835,-20.2825,61.3341615945,52.5835,-5.6225000000000005,52.8832391075,5.3,-14.66,15.5886368872,131.99,5.38,18.13,18.9114066108,52.5835,-5.6225000000000005,52.8832391075,5.38,18.13,18.9114066108,132.08
2019-09-27 16:00:00,60.0825,-21.15,63.6963837769,38.7125,-3.47,38.8677058269,21.37,-17.68,27.7355241522,132.37,20.23,15.62,25.5585073899,38.7125,-3.47,38.8677058269,20.23,15.62,25.5585073899,132.44
2019-09-27 16:30:00,61.758,-21.368,65.3501491047,40.478,-3.228,40.606507705,21.28,-18.14,27.9624390925,132.5,20.2,15.28,25.3282135177,40.478,-3.228,40.606507705,20.2,15.28,25.3282135177,132.53
2019-09-27 17:00:00,63.165,-21.528,66.7328405585,35.595,-2.678,35.6955978939,27.57,-18.85,33.3980149111,131.85,25.97,14.31,29.6515935491,35.595,-2.678,35.6955978939,25.97,14.31,29.6515935491,131.83
2019-09-27 17:30:00,65.6575,-21.7075,69.1528948237,24.2975,-1.3775,24.3365160304,41.36,-20.33,46.0864242484,131.6,38.72,12.95,40.8281875669,24.2975,-1.3775,24.3365160304,38.72,12.95,40.8281875669,131.56
2019-09-27 18:00:00,67.389,-21.5505,70.75098141550001,16.769,-0.7205,16.784471432,50.62,-20.83,54.7382252178,131.55,47.29,12.55,48.9269516729,16.769,-0.7205,16.784471432,47.29,12.55,48.9269516729,131.52
2019-09-27 18:30:00,69.272,-21.191,72.4407928242,10.222,-0.301,10.2264307068,59.05,-20.89,62.6362083782,131.36,55.09,12.47,56.483705615,10.222,-0.301,10.2264307068,55.09,12.47,56.483705615,131.35
2019-09-27 19:00:00,70.12,-20.8825,73.1634690693,5.53,-0.0325,5.530095501,64.59,-20.85,67.8718689886,131.12,60.23,12.49,61.5114054465,5.53,-0.0325,5.530095501,60.23,12.49,61.5114054465,131.15
2019-09-27 19:30:00,71.1055,-20.675,74.0503055716,4.4755,0.115,4.4769772447000005,66.63,-20.79,69.7981446745,130.82,62.13,12.42,63.3592400523,4.4755,0.115,4.4769772447000005,62.13,12.42,63.3592400523,130.85
2019-09-27 20:00:00,71.78,-20.9465,74.7738207012,4.68,-0.026500000000000003,4.6800750261,67.1,-20.92,70.2855347849,131.07,62.56,12.37,63.7712356788,4.68,-0.026500000000000003,4.6800750261,62.56,12.37,63.7712356788,131.12
2019-09-27 20:30:00,70.3535,-22.06,73.7309878019,5.8435,-0.07,5.8439192542,64.51,-21.99,68.154971939,131.66,60.16,11.61,61.2700391709,5.8435,-0.07,5.8439192542,60.16,11.61,61.2700391709,131.77
2019-09-27 21:00:00,67.7205,-23.1435,71.5659675579,5.6705,-0.0935,5.6712708012,62.05,-23.05,66.1929376898,131.75,57.85,10.69,58.8294025127,5.6705,-0.0935,5.6712708012,57.85,10.69,58.8294025127,131.87
2019-09-27 21:30:00,66.3015,-23.4285,70.3191546771,5.5015,-0.08850000000000001,5.5022117825,60.8,-23.34,65.125997881,132.15,56.72,10.59,57.7001429808,5.5015,-0.08850000000000001,5.5022117825,56.72,10.59,57.7001429808,132.27
2019-09-27 22:00:00,65.167,-23.8345,69.3889132301,5.067,-0.1545,5.0693549146,60.1,-23.68,64.5968451242,133.09,56.11,10.78,57.1361575537,5.067,-0.1545,5.0693549146,56.11,10.78,57.1361575537,133.19
2019-09-27 22:30:00,63.1045,-24.5275,67.7035905732,5.7345,-0.1375,5.7361482286,57.37,-24.39,62.339305418,133.52,53.62,10.3,54.6003150174,5.7345,-0.1375,5.7361482286,53.62,10.3,54.6003150174,133.63
2019-09-27 23:00:00,61.1795,-24.505,65.904675443,6.3595,-0.105,6.3603667544,54.82,-24.4,60.0049364636,132.74,51.33,9.81,52.2590183605,6.3595,-0.105,6.3603667544,51.33,9.81,52.2590183605,132.86
2019-09-27 23:30:00,59.386,-24.6365,64.2934998911,6.586,-0.2165,6.5895575155,52.8,-24.42,58.1736744585,132.66,49.47,9.78,50.4274657305,6.586,-0.2165,6.5895575155,49.47,9.78,50.4274657305,132.78
2019-09-28 00:00:00,58.1665,-25.2395,63.406419884,6.6165,-0.1895,6.619213133,51.55,-25.05,57.3140907631,132.9,48.36,9.18,49.2235919047,6.6165,-0.1895,6.619213133,48.36,9.18,49.2235919047,133.02
2019-09-28 00:30:00,56.482,-24.9075,61.7300565385,7.122,-0.20750000000000002,7.1250221228,49.36,-24.7,55.1951048554,132.3,46.3,9.27,47.2188828754,7.122,-0.20750000000000002,7.1250221228,46.3,9.27,47.2188828754,132.43
2019-09-28 01:00:00,56.097,-25.2185,61.5048465672,7.497,-0.23850000000000002,7.5007927081,48.6,-24.98,54.6439420247,132.79,45.58,9.22,46.5031697844,7.497,-0.23850000000000002,7.5007927081,45.58,9.22,46.5031697844,132.94
2019-09-28 01:30:00,56.1775,-25.541,61.7110540118,7.8075,-0.341,7.814943202,48.37,-25.2,54.5407819893,133.01,45.38,9.13,46.2893216628,7.8075,-0.341,7.814943202,45.38,9.13,46.2893216628,133.18
2019-09-28 02:00:00,56.937,-25.6955,62.4666366091,7.897,-0.35550000000000004,7.9049977388,49.04,-25.34,55.1999746377,133.47,45.99,9.23,46.9070676977,7.897,-0.35550000000000004,7.9049977388,45.99,9.23,46.9070676977,133.63
2019-09-28 02:30:00,56.6935,-25.675,62.2363122883,8.0535,-0.375,8.0622259488,48.64,-25.3,54.8264498212,133.47,45.67,9.28,46.6032970937,8.0535,-0.375,8.0622259488,45.67,9.28,46.6032970937,133.63
2019-09-28 03:00:00,56.106,-25.6665,61.6980749963,8.446,-0.40650000000000003,8.4557766202,47.66,-25.26,53.940181683,133.63,44.75,9.39,45.724551392,8.446,-0.40650000000000003,8.4557766202,44.75,9.39,45.724551392,133.8
2019-09-28 03:30:00,56.009,-25.6085,61.5857398531,8.419,-0.3985,8.4284259058,47.59,-25.21,53.854918067,133.68,44.66,9.45,45.6488565027,8.419,-0.3985,8.4284259058,44.66,9.45,45.6488565027,133.86
2019-09-28 04:00:00,55.93,-25.3645,61.4127247421,8.66,-0.3945,8.6689809234,47.27,-24.97,53.4598335201,133.52,44.37,9.58,45.3924365947,8.66,-0.3945,8.6689809234,44.37,9.58,45.3924365947,133.7
2019-09-28 04:30:00,55.9075,-25.301,61.3660260832,8.4275,-0.381,8.4361079444,47.48,-24.92,53.6223535478,133.59,44.55,9.66,45.5852838096,8.4275,-0.381,8.4361079444,44.55,9.66,45.5852838096,133.77
2019-09-28 05:00:00,55.681,-25.3265,61.1702980477,8.441,-0.42650000000000005,8.4517680547,47.24,-24.9,53.4006329551,133.49,44.34,9.66,45.3800749228,8.441,-0.42650000000000005,8.4517680547,44.34,9.66,45.3800749228,133.67
2019-09-28 05:30:00,55.7665,-25.3095,61.241108028,8.6765,-0.4595,8.6886588436,47.09,-24.85,53.2446297762,133.39,44.25,9.66,45.2921417025,8.6765,-0.4595,8.6886588436,44.25,9.66,45.2921417025,133.57
2019-09-28 06:00:00,56.4965,-25.012,61.7855537828,8.6065,-0.422,8.616839690399999,47.89,-24.59,53.8341917372,133.08,44.92,9.72,45.9595996501,8.6065,-0.422,8.616839690399999,44.92,9.72,45.9595996501,133.27
2019-09-28 06:30:00,57.714,-24.118,62.5506492372,8.604,-0.468,8.616718633,49.11,-23.65,54.5079315329,132.19,46.05,10.16,47.157481909,8.604,-0.468,8.616718633,46.05,10.16,47.157481909,132.37
2019-09-28 07:00:00,59.415,-23.3875,63.8523091301,8.325,-0.3975,8.3344844622,51.09,-22.99,56.024353633,131.92,47.87,10.69,49.0490876572,8.325,-0.3975,8.3344844622,47.87,10.69,49.0490876572,132.1
2019-09-28 07:30:00,61.147,-24.3625,65.8216302992,8.337,-0.4625,8.3498188753,52.81,-23.9,57.966422177,134.04,49.47,10.92,50.6609050452,8.337,-0.4625,8.3498188753,49.47,10.92,50.6609050452,134.22
2019-09-28 08:00:00,62.3385,-23.897,66.7619292056,8.2285,-0.467,8.2417413967,54.11,-23.43,58.9648793775,132.99,50.72,10.98,51.894882214,8.2285,-0.467,8.2417413967,50.72,10.98,51.894882214,133.17
2019-09-28 08:30:00,64.172,-22.9585,68.1552514943,9.322,-0.47850000000000004,9.3342726685,54.85,-22.48,59.2779292823,132.18,51.33,11.43,52.5872018651,9.322,-0.47850000000000004,9.3342726685,51.33,11.43,52.5872018651,132.36
2019-09-28 09:00:00,64.756,-22.6435,68.600784458,11.176,-0.49350000000000005,11.1868904638,53.58,-22.15,57.977917347900004,131.76,50.15,11.55,51.4628506789,11.176,-0.49350000000000005,11.1868904638,50.15,11.55,51.4628506789,131.94
