Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-28 09:30:00,65.2625,-22.2405,68.9480510711,14.2225,-0.6905,14.2392519642,51.04,-21.55,55.402925013,131.47,47.8,11.91,49.2614260857,14.2225,-0.6905,14.2392519642,47.8,11.91,49.2614260857,131.64
2019-09-28 10:00:00,64.422,-22.4365,68.2172310802,19.052,-1.1765,19.0882910773,45.37,-21.26,50.1041365558,131.47,42.58,12.14,44.2768110866,19.052,-1.1765,19.0882910773,42.58,12.14,44.2768110866,131.61
2019-09-28 10:30:00,63.627,-22.085,67.3508897788,26.677,-1.605,26.7252381467,36.95,-20.48,42.2460992282,131.5,34.89,12.86,37.1845626571,26.677,-1.605,26.7252381467,34.89,12.86,37.1845626571,131.68
2019-09-28 11:00:00,62.312,-21.794,66.0133606174,35.622,-2.944,35.7434472316,26.69,-18.85,32.6753515666,131.56,25.35,14.27,29.0904692296,35.622,-2.944,35.7434472316,25.35,14.27,29.0904692296,131.74
2019-09-28 11:30:00,62.999,-21.717,66.6370924486,35.059,-2.977,35.1851674715,27.94,-18.74,33.6426990594,131.44,26.5,14.35,30.1359005175,35.059,-2.977,35.1851674715,26.5,14.35,30.1359005175,131.62
2019-09-28 12:00:00,61.049,-21.932,64.8690451988,33.629,-3.032,33.7654063355,27.42,-18.9,33.3026485433,131.49,26.0,14.19,29.620197501,33.629,-3.032,33.7654063355,26.0,14.19,29.620197501,131.66
2019-09-28 12:30:00,61.8315,-22.4335,65.7753473157,34.1115,-2.2635,34.1865158286,27.72,-20.17,34.2815883529,131.98,26.33,13.22,29.4624727408,34.1115,-2.2635,34.1865158286,26.33,13.22,29.4624727408,132.13
2019-09-28 13:00:00,61.99,-22.623,65.9890917425,27.11,-2.033,27.186121257,34.88,-20.59,40.503857841,131.89,32.96,12.87,35.3835908296,27.11,-2.033,27.186121257,32.96,12.87,35.3835908296,131.98
2019-09-28 13:30:00,61.1825,-22.7775,65.2848589835,30.7825,-2.5575,30.8885595731,30.4,-20.22,36.510387563,131.92,28.77,13.19,31.6494707697,30.7825,-2.5575,30.8885595731,28.77,13.19,31.6494707697,131.95
2019-09-28 14:00:00,61.9355,-23.134,66.1149613647,26.9255,-1.994,26.9992330678,35.01,-21.14,40.8974290145,132.42,33.03,12.57,35.3409931949,26.9255,-1.994,26.9992330678,33.03,12.57,35.3409931949,132.4
2019-09-28 14:30:00,62.547,-23.3535,66.7646101707,17.387,-1.0535,17.418887199,45.16,-22.3,50.3658177736,132.72,42.43,11.74,44.0242262851,17.387,-1.0535,17.418887199,42.43,11.74,44.0242262851,132.72
2019-09-28 15:00:00,63.249,-23.292,67.4014337014,13.889,-0.732,13.9082761333,49.36,-22.56,54.2712004658,132.82,46.31,11.53,47.7237571865,13.889,-0.732,13.9082761333,46.31,11.53,47.7237571865,132.82
2019-09-28 15:30:00,64.2095,-22.8125,68.141544204,10.3895,-0.42250000000000004,10.3980871558,53.82,-22.39,58.2915474147,132.46,50.43,11.59,51.7446905489,10.3895,-0.42250000000000004,10.3980871558,50.43,11.59,51.7446905489,132.47
2019-09-28 16:00:00,65.134,-22.332,68.8560540548,9.224,-0.372,9.2314982533,55.91,-21.96,60.0680422521,132.46,52.3,11.97,53.6523149547,9.224,-0.372,9.2314982533,52.3,11.97,53.6523149547,132.42
2019-09-28 16:30:00,66.707,-21.694,70.1459441807,6.757,-0.184,6.7595047896,59.95,-21.51,63.6920921308,132.11,56.02,12.22,57.3373246673,6.757,-0.184,6.7595047896,56.02,12.22,57.3373246673,132.08
2019-09-28 17:00:00,67.729,-21.556,71.0765684104,7.459,-0.176,7.4610761288,60.27,-21.38,63.9498029708,131.82,56.3,12.22,57.6109225755,7.459,-0.176,7.4610761288,56.3,12.22,57.6109225755,131.86
2019-09-28 17:30:00,70.033,-21.1935,73.1695669746,5.983,-0.1935,5.9861282353,64.05,-21.0,67.404766152,131.55,59.78,12.48,61.06880382,5.983,-0.1935,5.9861282353,59.78,12.48,61.06880382,131.71
2019-09-28 18:00:00,71.8895,-20.509,74.7577373337,5.3295,-0.099,5.3304194253,66.56,-20.41,69.6189751433,131.29,62.13,12.94,63.4632216327,5.3295,-0.099,5.3304194253,62.13,12.94,63.4632216327,131.31
2019-09-28 18:30:00,73.7365,-19.6415,76.3076664202,4.8065,-0.021500000000000002,4.8065480857,68.93,-19.62,71.6679098342,131.09,64.32,13.65,65.7524516653,4.8065,-0.021500000000000002,4.8065480857,64.32,13.65,65.7524516653,131.1
2019-09-28 19:00:00,73.971,-19.512,76.501156756,5.891,-0.122,5.8922631476,68.08,-19.39,70.7874176673,130.87,63.52,13.81,65.0038960371,5.891,-0.122,5.8922631476,63.52,13.81,65.0038960371,130.93
2019-09-28 19:30:00,73.209,-20.1975,75.9440365483,6.889,-0.2275,6.8927554178,66.32,-19.97,69.261412778,131.02,61.88,13.28,63.2889627028,6.889,-0.2275,6.8927554178,61.88,13.28,63.2889627028,131.08
2019-09-28 20:00:00,71.6405,-20.436,74.4982639815,7.2405,-0.266,7.2453844791,64.4,-20.17,67.4847308656,131.16,60.09,13.23,61.5291881955,7.2405,-0.266,7.2453844791,60.09,13.23,61.5291881955,131.03
2019-09-28 20:30:00,70.019,-20.8335,73.0526870365,8.599,-0.4635,8.6114826395,61.42,-20.37,64.7097620147,131.41,57.34,13.13,58.8240809533,8.599,-0.4635,8.6114826395,57.34,13.13,58.8240809533,131.26
2019-09-28 21:00:00,67.955,-21.5065,71.2770058802,9.095,-0.5265000000000001,9.1102265202,58.86,-20.98,62.4872787053,131.38,55.08,12.56,56.4938934753,9.095,-0.5265000000000001,9.1102265202,55.08,12.56,56.4938934753,131.55
2019-09-28 21:30:00,66.7845,-21.725,70.2292322701,8.9445,-0.495,8.9581864934,57.84,-21.23,61.6131357748,131.38,54.07,12.28,55.4469413043,8.9445,-0.495,8.9581864934,54.07,12.28,55.4469413043,131.93
2019-09-28 22:00:00,64.8795,-22.4415,68.6510775043,8.7295,-0.47150000000000003,8.742224116300001,56.15,-21.97,60.2951357905,131.67,52.5,11.74,53.7966318648,8.7295,-0.47150000000000003,8.742224116300001,52.5,11.74,53.7966318648,132.14
2019-09-28 22:30:00,63.344,-22.6685,67.2779549946,8.784,-0.4485,8.7954424704,54.56,-22.22,58.9111364684,131.63,51.04,11.42,52.3019884899,8.784,-0.4485,8.7954424704,51.04,11.42,52.3019884899,132.14
2019-09-28 23:00:00,61.7345,-23.1615,65.9363600186,9.0045,-0.5615,9.0219899412,52.73,-22.6,57.3690935958,132.64,49.38,11.48,50.6968914234,9.0045,-0.5615,9.0219899412,49.38,11.48,50.6968914234,132.82
2019-09-28 23:30:00,59.7115,-23.2165,64.0661307127,9.0915,-0.4965,9.1050471992,50.62,-22.72,55.4849781472,131.6,47.43,10.82,48.6485076852,9.0915,-0.4965,9.1050471992,47.43,10.82,48.6485076852,131.33
2019-09-29 00:00:00,58.476,-23.727,63.1063634272,9.056,-0.517,9.0707455592,49.42,-23.21,54.5989056667,132.61,46.27,10.74,47.5001105262,9.056,-0.517,9.0707455592,46.27,10.74,47.5001105262,132.24
2019-09-29 00:30:00,57.456,-23.515,62.0817780109,8.916,-0.455,8.9276021977,48.54,-23.06,53.7391402983,132.04,45.39,10.66,46.6249686327,8.916,-0.455,8.9276021977,45.39,10.66,46.6249686327,131.68
2019-09-29 01:00:00,56.9515,-23.987,61.7968407061,8.3815,-0.327,8.3878764446,48.57,-23.66,54.0262945241,132.17,45.46,10.16,46.5815113538,8.3815,-0.327,8.3878764446,45.46,10.16,46.5815113538,131.93
2019-09-29 01:30:00,57.661,-23.6305,62.3152585748,7.971,-0.29050000000000004,7.9762918233,49.69,-23.34,54.8985582689,132.24,46.48,10.47,47.6446355847,7.971,-0.29050000000000004,7.9762918233,46.48,10.47,47.6446355847,132.29
2019-09-29 02:00:00,58.022,-23.5445,62.6170580932,7.932,-0.28450000000000003,7.9371004939,50.09,-23.26,55.2271282976,132.29,46.84,10.5,48.0024541039,7.932,-0.28450000000000003,7.9371004939,46.84,10.5,48.0024541039,132.24
2019-09-29 02:30:00,57.6745,-23.6895,62.3501432276,7.5745000000000005,-0.28950000000000004,7.5800303759,50.1,-23.4,55.2952981726,132.39,46.93,10.42,48.072874888,7.5745000000000005,-0.28950000000000004,7.5800303759,46.93,10.42,48.072874888,132.24
2019-09-29 03:00:00,57.2715,-23.576,61.9342594066,7.8815,-0.28600000000000003,7.8866874066,49.39,-23.29,54.6058256965,132.53,46.21,10.51,47.3901276639,7.8815,-0.28600000000000003,7.8866874066,46.21,10.51,47.3901276639,132.5
2019-09-29 03:30:00,57.2195,-23.6245,61.9046701025,6.5895,-0.21450000000000002,6.5929902548,50.63,-23.41,55.7801487987,133.02,47.35,10.5,48.5002319582,6.5895,-0.21450000000000002,6.5929902548,47.35,10.5,48.5002319582,132.66
2019-09-29 04:00:00,57.0635,-23.694,61.7871238063,7.4035,-0.294,7.4093352097,49.66,-23.4,54.8969543782,133.21,46.46,10.55,47.6427759477,7.4035,-0.294,7.4093352097,46.46,10.55,47.6427759477,132.34
2019-09-29 04:30:00,56.6565,-23.607,61.377923077,7.8065,-0.387,7.8160866967,48.85,-23.22,54.0878073137,133.13,45.71,10.7,46.9456504908,7.8065,-0.387,7.8160866967,45.71,10.7,46.9456504908,132.26
2019-09-29 05:00:00,56.379,-23.7705,61.185196831,8.069,-0.41050000000000003,8.0794350824,48.31,-23.36,53.6613986027,133.09,45.24,10.62,46.4697966426,8.069,-0.41050000000000003,8.0794350824,45.24,10.62,46.4697966426,132.46
2019-09-29 05:30:00,56.4735,-23.72,61.2527109788,8.3535,-0.45,8.3656118874,48.12,-23.27,53.4511674335,132.94,45.07,10.68,46.3181098492,8.3535,-0.45,8.3656118874,45.07,10.68,46.3181098492,132.37
2019-09-29 06:00:00,56.457,-23.4605,61.1374509548,8.667,-0.48050000000000004,8.6803092831,47.79,-22.98,53.0279596062,132.78,44.73,10.88,46.0341970713,8.667,-0.48050000000000004,8.6803092831,44.73,10.88,46.0341970713,132.23
2019-09-29 06:30:00,57.8725,-23.4115,62.4285558739,8.0725,-0.4415,8.0845642121,49.8,-22.97,54.8421452899,133.03,46.58,11.02,47.865820791,8.0725,-0.4415,8.0845642121,46.58,11.02,47.865820791,132.48
2019-09-29 07:00:00,58.7665,-22.986,63.1019628716,7.5765,-0.446,7.589615817,51.19,-22.54,55.9327068896,132.91,47.87,11.4,49.2087075628,7.5765,-0.446,7.589615817,47.87,11.4,49.2087075628,132.54
2019-09-29 07:30:00,60.0795,-22.9,64.2958499458,7.1895,-0.38,7.199535419,52.89,-22.52,57.4848023394,132.88,49.42,11.41,50.720060134,7.1895,-0.38,7.199535419,49.42,11.41,50.720060134,132.54
2019-09-29 08:00:00,61.7785,-22.2965,65.6788929147,7.5385,-0.3965,7.5489200883,54.24,-21.9,58.4943381876,132.17,50.69,11.78,52.0407964966,7.5385,-0.3965,7.5489200883,50.69,11.78,52.0407964966,131.89
2019-09-29 08:30:00,64.121,-21.9565,67.7760321445,7.341,-0.2765,7.346205364,56.78,-21.68,60.7782099111,131.7,52.93,11.76,54.2206833229,7.341,-0.2765,7.346205364,52.93,11.76,54.2206833229,131.46
2019-09-29 09:00:00,66.091,-21.5495,69.515474761,6.521,-0.1995,6.5240509846,59.57,-21.35,63.280387167,131.63,55.47,12.05,56.763750757,6.521,-0.1995,6.5240509846,55.47,12.05,56.763750757,131.42
2019-09-29 09:30:00,66.073,-21.821,69.5830250133,8.213,-0.301,8.2185138559,57.86,-21.52,61.7324064005,132.24,53.92,12.15,55.2719540092,8.213,-0.301,8.2185138559,53.92,12.15,55.2719540092,132.06
2019-09-29 10:00:00,67.482,-21.426,70.8017923502,11.192,-0.606,11.2083941758,56.29,-20.82,60.0169684339,131.88,52.48,12.65,53.9830797565,11.192,-0.606,11.2083941758,52.48,12.65,53.9830797565,131.74
2019-09-29 10:30:00,67.7565,-21.0305,70.9452269184,15.3565,-0.7905000000000001,15.376832655,52.4,-20.24,56.1731038843,131.52,48.87,13.01,50.5720970497,15.3565,-0.7905000000000001,15.376832655,48.87,13.01,50.5720970497,131.41
2019-09-29 11:00:00,66.2415,-21.5445,69.6570298139,22.0415,-1.8245,22.1168832004,44.2,-19.72,48.399570246,132.02,41.35,13.71,43.5635925975,22.0415,-1.8245,22.1168832004,41.35,13.71,43.5635925975,131.9
2019-09-29 11:30:00,66.9035,-21.6875,70.330832275,21.7335,-1.5275,21.7871126701,45.17,-20.16,49.4646793177,131.88,42.28,13.21,44.2956261949,21.7335,-1.5275,21.7871126701,42.28,13.21,44.2956261949,131.85
2019-09-29 12:00:00,67.468,-21.759,70.889950663,22.308,-1.449,22.3550098412,45.16,-20.31,49.5168829794,131.66,42.28,12.95,44.21878447,22.308,-1.449,22.3550098412,42.28,12.95,44.21878447,131.72
2019-09-29 12:30:00,67.4115,-21.6125,70.7913164767,22.2915,-1.3225,22.3306958803,45.12,-20.29,49.4721992638,131.78,42.26,13.05,44.2290639738,22.2915,-1.3225,22.3306958803,42.26,13.05,44.2290639738,131.82
2019-09-29 13:00:00,66.859,-21.592,70.2590943935,25.449,-1.592,25.4987463417,41.41,-20.0,45.9868252872,131.63,38.86,13.28,41.0665070343,25.449,-1.592,25.4987463417,38.86,13.28,41.0665070343,131.7
2019-09-29 13:30:00,63.7925,-21.6135,67.3544834328,38.5125,-2.8135,38.6151322476,25.28,-18.8,31.5042600294,131.46,24.0,14.24,27.906587036,38.5125,-2.8135,38.6151322476,24.0,14.24,27.906587036,131.55
2019-09-29 14:00:00,61.586,-21.0055,65.0697043658,46.886,-4.3355,47.0860229394,14.7,-16.67,22.2256360989,131.4,14.18,16.1,21.4541930634,46.886,-4.3355,47.0860229394,14.18,16.1,21.4541930634,131.43
2019-09-29 14:30:00,60.6335,-21.3705,64.2893427599,36.6335,-3.9205,36.8426877752,24.0,-17.45,29.6732623754,131.18,22.74,15.31,27.4135678087,36.6335,-3.9205,36.8426877752,22.74,15.31,27.4135678087,131.17
2019-09-29 15:00:00,59.485,-20.844,63.0312427372,48.535,-4.804,48.7721707637,10.95,-16.04,19.4212280765,131.05,10.7,16.45,19.623773847,48.535,-4.804,48.7721707637,10.7,16.45,19.623773847,131.03
2019-09-29 15:30:00,60.612,-21.4395,64.2920423089,41.292,-3.6495,41.4529626716,19.32,-17.79,26.2630253398,131.24,18.4,15.04,23.7647133372,41.292,-3.6495,41.4529626716,18.4,15.04,23.7647133372,131.19
2019-09-29 16:00:00,61.642,-22.075,65.4755052596,32.242,-2.285,32.3228678957,29.4,-19.79,35.4401481374,131.49,27.8,13.39,30.8566378596,32.242,-2.285,32.3228678957,27.8,13.39,30.8566378596,131.42
2019-09-29 16:30:00,63.9045,-22.134,67.6291289035,29.9345,-1.904,29.9949913527,33.97,-20.23,39.5374986563,131.64,31.97,12.98,34.5045112992,29.9345,-1.904,29.9949913527,31.97,12.98,34.5045112992,131.55
2019-09-29 17:00:00,65.4855,-21.9725,69.0734497944,28.1455,-1.8425,28.2057436793,37.34,-20.13,42.4204255047,131.64,35.06,13.14,37.4414636466,28.1455,-1.8425,28.2057436793,35.06,13.14,37.4414636466,131.55
2019-09-29 17:30:00,68.806,-20.9785,71.9330459403,12.546,-0.6985,12.5654294893,56.26,-20.28,59.8035617668,131.35,52.51,12.99,54.0928849295,12.546,-0.6985,12.5654294893,52.51,12.99,54.0928849295,131.23
2019-09-29 18:00:00,69.99,-20.4495,72.9162680768,10.56,-0.5295,10.5732667729,59.43,-19.92,62.6795923726,131.4,55.44,13.33,57.0200184146,10.56,-0.5295,10.5732667729,55.44,13.33,57.0200184146,131.29
2019-09-29 18:30:00,70.6015,-20.233,73.4434891005,4.7415,-0.033,4.7416148357,65.86,-20.2,68.8881673439,131.4,61.41,13.08,62.7875345909,4.7415,-0.033,4.7416148357,61.41,13.08,62.7875345909,131.29
2019-09-29 19:00:00,70.2995,-20.157,73.1322387819,1.6095000000000002,0.163,1.6177327499,68.69,-20.32,71.6325240376,131.25,64.01,12.94,65.3048520403,1.6095000000000002,0.163,1.6177327499,64.01,12.94,65.3048520403,131.18
2019-09-29 19:30:00,72.0085,-19.762,74.6710165744,0.48850000000000005,0.248,0.5478469221,71.52,-20.01,74.2664830189,131.22,66.6,13.17,67.8896818375,0.48850000000000005,0.248,0.5478469221,66.6,13.17,67.8896818375,131.18
2019-09-29 20:00:00,72.039,-19.856,74.7253521705,0.559,0.134,0.5748364985000001,71.48,-19.99,74.2225740594,131.22,66.58,13.21,67.8778351157,0.559,0.134,0.5748364985000001,66.58,13.21,67.8778351157,131.18
2019-09-29 20:30:00,70.627,-20.2315,73.4675895974,0.877,0.1385,0.8878689374000001,69.75,-20.37,72.6636043697,130.89,64.99,12.72,66.2230964241,0.877,0.1385,0.8878689374000001,64.99,12.72,66.2230964241,130.85
2019-09-29 21:00:00,68.969,-20.763,72.0265585045,0.849,0.107,0.8557160744000001,68.12,-20.87,71.2452896689,130.98,63.52,12.27,64.6942292635,0.849,0.107,0.8557160744000001,63.52,12.27,64.6942292635,130.99
2019-09-29 21:30:00,67.192,-21.273,70.4791131684,0.8220000000000001,0.097,0.8277034493000001,66.37,-21.37,69.7255605929,131.23,61.93,11.92,63.0667210183,0.8220000000000001,0.097,0.8277034493000001,61.93,11.92,63.0667210183,131.26
2019-09-29 22:00:00,65.5895,-21.7675,69.1072106694,0.9995,0.14250000000000002,1.0096071018,64.59,-21.91,68.2049572978,131.6,60.23,11.54,61.3255615547,0.9995,0.14250000000000002,1.0096071018,60.23,11.54,61.3255615547,131.63
2019-09-29 22:30:00,63.7915,-22.215,67.5489577806,1.0815,0.065,1.0834515448,62.71,-22.28,66.5503005252,131.82,58.51,11.34,59.5987894172,1.0815,0.065,1.0834515448,58.51,11.34,59.5987894172,131.85
2019-09-29 23:00:00,61.7285,-23.2105,65.9479720879,1.1085,0.0695,1.1106765956,60.62,-23.28,64.9364520127,132.53,56.51,10.69,57.5122265262,1.1085,0.0695,1.1106765956,56.51,10.69,57.5122265262,132.56
2019-09-29 23:30:00,59.7795,-24.059,64.4393055615,1.3295,0.061,1.3308986626000001,58.45,-24.12,63.2311386897,133.35,54.54,10.25,55.4948114692,1.3295,0.061,1.3308986626000001,54.54,10.25,55.4948114692,133.37
2019-09-30 00:00:00,58.1225,-24.388,63.0317344696,1.4525000000000001,0.122,1.4576145753,56.67,-24.51,61.7432506433,133.69,53.03,9.97,53.959075233,1.4525000000000001,0.122,1.4576145753,53.03,9.97,53.959075233,133.72
2019-09-30 00:30:00,55.5515,-24.7525,60.8165718246,0.8915000000000001,0.7275,1.1506643733,54.66,-25.48,60.3070974264,134.17,51.13,9.32,51.9724859902,0.8915000000000001,0.7275,1.1506643733,51.13,9.32,51.9724859902,134.19
2019-09-30 01:00:00,51.4475,-24.787,57.1072729628,0.6375000000000001,1.943,2.0449095946,50.81,-26.73,57.4120980282,132.9,47.56,7.48,48.1446154829,0.6375000000000001,1.943,2.0449095946,47.56,7.48,48.1446154829,132.92
2019-09-30 01:30:00,51.9895,-24.7065,57.561438937,0.3395,1.9435,1.9729299278,51.65,-26.65,58.1200911906,132.85,48.35,7.55,48.9359274971,0.3395,1.9435,1.9729299278,48.35,7.55,48.9359274971,132.86
2019-09-30 02:00:00,52.645,-24.6755,58.1410038205,0.155,2.0345,2.0403958562,52.49,-26.71,58.8950269547,132.85,49.1,7.54,49.675563409,0.155,2.0345,2.0403958562,49.1,7.54,49.675563409,132.86
2019-09-30 02:30:00,52.675,-24.637,58.1518477264,0.115,2.043,2.046234102,52.56,-26.68,58.9438376762,133.02,49.23,7.67,49.8239079158,0.115,2.043,2.046234102,49.23,7.67,49.8239079158,133.02
2019-09-30 03:00:00,53.0845,-24.599,58.5070503551,0.0645,0.761,0.7637285185,53.02,-25.36,58.7728678899,132.92,49.58,8.85,50.363666467,0.0645,0.761,0.7637285185,49.58,8.85,50.363666467,132.95
2019-09-30 03:30:00,53.605,-24.609,58.9838868336,0.025,0.671,0.6714655613,53.58,-25.28,59.2443651329,132.87,50.11,8.9,50.8942246232,0.025,0.671,0.6714655613,50.11,8.9,50.8942246232,132.87
2019-09-30 04:00:00,54.0685,-24.639,59.4178677945,0.018500000000000003,0.381,0.38144888260000004,54.05,-25.02,59.5600780725,132.95,50.52,9.17,51.345489578,0.018500000000000003,0.381,0.38144888260000004,50.52,9.17,51.345489578,132.95
2019-09-30 04:30:00,54.886,-24.4085,60.0686929128,0.016,0.14150000000000001,0.1424017205,54.87,-24.55,60.111724314,132.64,51.29,9.47,52.1569266733,0.016,0.14150000000000001,0.1424017205,51.29,9.47,52.1569266733,132.63
2019-09-30 05:00:00,56.5245,-24.11,61.4516981071,0.0145,-0.43,0.4302444073,56.51,-23.68,61.2708943953,132.74,52.79,10.36,53.7969673866,0.0145,-0.43,0.4302444073,52.79,10.36,53.7969673866,132.74
2019-09-30 05:30:00,57.684,-24.217,62.5612255714,0.014,-0.577,0.5771698190000001,57.67,-23.64,62.3271890911,133.1,53.92,10.65,54.9617039401,0.014,-0.577,0.5771698190000001,53.92,10.65,54.9617039401,133.09
2019-09-30 06:00:00,59.0145,-23.958,63.6922049724,0.0145,-0.6880000000000001,0.688152781,59.0,-23.27,63.4231259085,133.53,55.12,11.17,56.240406293,0.0145,-0.6880000000000001,0.688152781,55.12,11.17,56.240406293,133.53
2019-09-30 06:30:00,61.826,-22.819,65.9026633529,0.016,-0.719,0.719178003,61.81,-22.1,65.6421061515,133.53,57.71,12.28,59.002055049,0.016,-0.719,0.719178003,57.71,12.28,59.002055049,133.53
2019-09-30 07:00:00,64.8225,-21.9755,68.4461767121,0.0425,-0.7655000000000001,0.7666788767,64.78,-21.21,68.1638650606,133.86,60.41,13.34,61.8653675331,0.0425,-0.7655000000000001,0.7666788767,60.41,13.34,61.8653675331,133.88
2019-09-30 07:30:00,67.9525,-20.9005,71.094114781,0.0925,-0.7105,0.7164959874,67.86,-20.19,70.7998283896,132.57,63.19,13.65,64.6474949244,0.0925,-0.7105,0.7164959874,63.19,13.65,64.6474949244,132.59
2019-09-30 08:00:00,69.371,-19.737,72.1240931312,0.561,-0.777,0.9583579707000001,68.81,-18.96,71.3743490338,131.82,64.1,14.5,65.7195556893,0.561,-0.777,0.9583579707000001,64.1,14.5,65.7195556893,131.84
2019-09-30 08:30:00,70.3805,-19.2215,72.9580759238,2.4905,-0.9015000000000001,2.6486397452,67.89,-18.32,70.318379532,131.69,63.22,14.96,64.9659141396,2.4905,-0.9015000000000001,2.6486397452,63.22,14.96,64.9659141396,131.71
2019-09-30 09:00:00,70.13,-19.2425,72.7220097787,5.05,-1.0125,5.1505005825,65.08,-18.23,67.5850523415,131.69,60.61,15.0,62.4385465878,5.05,-1.0125,5.1505005825,60.61,15.0,62.4385465878,131.71
2019-09-30 09:30:00,70.3395,-18.754,72.7966879484,6.4595,-1.1440000000000001,6.5600210556,63.88,-17.61,66.2628591294,131.46,59.5,15.47,61.4782148407,6.4595,-1.1440000000000001,6.5600210556,59.5,15.47,61.4782148407,131.47
2019-09-30 10:00:00,70.612,-18.6955,73.0450290181,6.192,-1.2055,6.3082560387,64.42,-17.49,66.7520524029,131.4,60.0,15.56,61.9847852299,6.192,-1.2055,6.3082560387,60.0,15.56,61.9847852299,131.41
2019-09-30 10:30:00,70.0535,-19.0125,72.5876574805,9.0635,-1.3125,9.1580395555,60.99,-17.7,63.506457152,131.63,56.85,15.43,58.9067687112,9.0635,-1.3125,9.1580395555,56.85,15.43,58.9067687112,131.63
2019-09-30 11:00:00,68.8515,-19.499,71.5593463724,13.6815,-1.609,13.7757875728,55.17,-17.89,57.9981120382,131.69,51.53,15.24,53.7363796696,13.6815,-1.609,13.7757875728,51.53,15.24,53.7363796696,131.68
2019-09-30 11:30:00,69.109,-19.2825,71.7486493758,10.839,-1.6325,10.961248891,58.27,-17.65,60.8844430048,131.5,54.31,15.4,56.4511833357,10.839,-1.6325,10.961248891,54.31,15.4,56.4511833357,131.47
2019-09-30 12:00:00,69.353,-19.143,71.9464596627,11.623,-1.683,11.7442163638,57.73,-17.46,60.3125567357,131.5,53.81,15.58,56.020107997,11.623,-1.683,11.7442163638,53.81,15.58,56.020107997,131.47
2019-09-30 12:30:00,69.492,-19.052,72.056344398,15.692,-1.9020000000000001,15.8068487688,53.8,-17.15,56.4673578273,131.5,50.18,15.82,52.6146823615,15.692,-1.9020000000000001,15.8068487688,50.18,15.82,52.6146823615,131.47
2019-09-30 13:00:00,70.316,-19.3125,72.919904774,10.856,-1.7825000000000002,11.0013654721,59.46,-17.53,61.9902613319,131.53,55.4,15.48,57.522086193,10.856,-1.7825000000000002,11.0013654721,55.4,15.48,57.522086193,131.54
2019-09-30 13:30:00,70.1935,-19.4285,72.8326441543,10.4635,-1.6285,10.5894685655,59.73,-17.8,62.3258606038,131.65,55.68,15.32,57.7491541064,10.4635,-1.6285,10.5894685655,55.68,15.32,57.7491541064,131.65
2019-09-30 14:00:00,70.3235,-19.2225,72.9033549194,10.7735,-1.6825,10.9040867797,59.55,-17.54,62.0794176841,131.7,55.53,15.55,57.6661373771,10.7735,-1.6825,10.9040867797,55.53,15.55,57.6661373771,131.68
2019-09-30 14:30:00,71.122,-18.512,73.4917208126,9.512,-1.6019999999999999,9.6459601907,61.61,-16.91,63.8884981824,131.54,57.37,16.04,59.5701141513,9.512,-1.6019999999999999,9.6459601907,57.37,16.04,59.5701141513,131.36
2019-09-30 15:00:00,71.622,-18.473,73.9659557702,9.442,-1.613,9.5787855702,62.18,-16.86,64.4252434997,131.66,57.88,16.1,60.0774866318,9.442,-1.613,9.5787855702,57.88,16.1,60.0774866318,131.13
2019-09-30 15:30:00,71.7285,-18.646,74.1124215517,9.8385,-1.6360000000000001,9.9735940488,61.89,-17.01,64.1849842253,131.85,57.63,16.09,59.8339786409,9.8385,-1.6360000000000001,9.9735940488,57.63,16.09,59.8339786409,131.13
2019-09-30 16:00:00,73.369,-17.921,75.5259717051,9.289,-1.601,9.4259600042,64.08,-16.32,66.1255533058,131.76,59.65,16.67,61.9355423,9.289,-1.601,9.4259600042,59.65,16.67,61.9355423,130.67
2019-09-30 16:30:00,75.1655,-17.555,77.1882790017,9.9555,-1.635,10.0888654095,65.21,-15.92,67.1251852884,131.73,60.74,17.01,63.0768396482,9.9555,-1.635,10.0888654095,60.74,17.01,63.0768396482,130.82
2019-09-30 17:00:00,75.9605,-17.205,77.8845914495,10.6705,-1.645,10.7965547861,65.29,-15.56,67.118534698,131.43,60.77,17.25,63.1708429578,10.6705,-1.645,10.7965547861,60.77,17.25,63.1708429578,130.53
2019-09-30 17:30:00,76.9005,-17.239,78.8090732165,10.3105,-1.649,10.4415329933,66.59,-15.59,68.3906148532,131.43,61.98,17.26,64.3383866755,10.3105,-1.649,10.4415329933,61.98,17.26,64.3383866755,130.53
2019-09-30 18:00:00,77.0215,-17.5575,78.9973244389,9.5715,-1.5275,9.6926192796,67.45,-16.03,69.3286621824,131.43,62.78,16.92,65.0201107351,9.5715,-1.5275,9.6926192796,62.78,16.92,65.0201107351,130.72
2019-09-30 18:30:00,76.89,-17.7425,78.9105088455,8.99,-1.4325,9.103414538,67.9,-16.31,69.8314119863,131.27,63.2,16.62,65.3487903484,8.99,-1.4325,9.103414538,63.2,16.62,65.3487903484,130.67
2019-09-30 19:00:00,76.247,-17.7625,78.2886416746,7.817,-1.2825,7.9215083949,68.43,-16.48,70.3864710012,131.2,63.72,16.49,65.8191347558,7.817,-1.2825,7.9215083949,63.72,16.49,65.8191347558,130.82
2019-09-30 19:30:00,76.0505,-18.2515,78.2099469537,7.4105,-1.2615,7.5171066575,68.64,-16.99,70.7114538105,131.49,63.92,16.1,65.9164349764,7.4105,-1.2615,7.5171066575,63.92,16.1,65.9164349764,131.48
2019-09-30 20:00:00,74.5,-18.733,76.8191075775,7.9,-1.383,8.0201427045,66.6,-17.35,68.8228341468,131.68,61.99,15.85,63.9842371213,7.9,-1.383,8.0201427045,61.99,15.85,63.9842371213,131.7
2019-09-30 20:30:00,72.821,-19.0685,75.2761963256,7.651,-1.3085,7.762085625,65.17,-17.76,67.5466246381,130.98,60.68,15.12,62.5354043722,7.651,-1.3085,7.762085625,60.68,15.12,62.5354043722,131.01
2019-09-30 21:00:00,71.236,-19.2535,73.7920385831,7.196,-1.3235000000000001,7.3166979062,64.04,-17.93,66.5026803971,131.12,59.64,15.02,61.5022763806,7.196,-1.3235000000000001,7.3166979062,59.64,15.02,61.5022763806,131.15
2019-09-30 21:30:00,69.652,-19.714,72.3881406033,6.702,-1.244,6.8164756289,62.95,-18.47,65.6036843478,131.37,58.79,14.65,60.5878420147,6.702,-1.244,6.8164756289,58.79,14.65,60.5878420147,131.42
2019-09-30 22:00:00,67.999,-20.062,70.896740722,5.119,-1.1320000000000001,5.2426696444,62.88,-18.93,65.6676427169,131.31,58.9,14.2,60.5875399732,5.119,-1.1320000000000001,5.2426696444,58.9,14.2,60.5875399732,131.37
2019-09-30 22:30:00,66.2325,-20.3585,69.2907827817,5.1325,-1.1585,5.2616231811,61.1,-19.2,64.0456868181,131.23,57.2,13.95,58.876502104,5.1325,-1.1585,5.2616231811,57.2,13.95,58.876502104,131.28
2019-09-30 23:00:00,64.027,-21.4955,67.5389757788,4.347,-1.1455,4.4953953386,59.68,-20.35,63.0541426078,132.36,55.78,13.36,57.3576324477,4.347,-1.1455,4.4953953386,55.78,13.36,57.3576324477,132.41
2019-09-30 23:30:00,62.018,-22.4645,65.9612468367,5.438,-1.1745,5.5633887380000004,56.58,-21.29,60.4529610524,133.51,52.91,13.0,54.483649841,5.438,-1.1745,5.5633887380000004,52.91,13.0,54.483649841,133.57
2019-10-01 00:00:00,60.061,-22.4655,64.1250529142,6.491,-1.2655,6.6132118709,53.57,-21.2,57.6123675959,132.88,50.18,12.76,51.7769253626,6.491,-1.2655,6.6132118709,50.18,12.76,51.7769253626,132.93
2019-10-01 00:30:00,59.4325,-22.592,63.5816052035,6.1025,-1.242,6.2276054989,53.33,-21.35,57.4448552962,132.92,50.01,12.63,51.5801996894,6.1025,-1.242,6.2276054989,50.01,12.63,51.5801996894,132.98
2019-10-01 01:00:00,59.2935,-22.5295,63.429468802,6.1635,-1.2495,6.2888776821,53.13,-21.28,57.233166084,132.92,49.77,12.64,51.35,6.1635,-1.2495,6.2888776821,49.77,12.64,51.35,132.98
2019-10-01 01:30:00,59.4275,-22.464,63.531559498,5.0975,-1.234,5.2447366235,54.33,-21.23,58.3306248895,132.85,50.87,12.75,52.4434876796,5.0975,-1.234,5.2447366235,50.87,12.75,52.4434876796,132.91
2019-10-01 02:00:00,60.436,-22.6055,64.5253339879,4.396,-1.1555,4.5453268584,56.04,-21.45,60.0048673026,133.24,52.44,12.72,53.9606523311,4.396,-1.1555,4.5453268584,52.44,12.72,53.9606523311,133.32
2019-10-01 02:30:00,60.321,-22.751,64.468837759,3.991,-1.141,4.1508989388,56.33,-21.61,60.3329180465,133.45,52.72,12.68,54.2234340484,3.991,-1.141,4.1508989388,52.72,12.68,54.2234340484,133.59
2019-10-01 03:00:00,59.937,-22.696,64.0901894599,5.027,-1.116,5.1493868567,54.91,-21.58,58.9983431971,133.61,51.46,12.78,53.0232024684,5.027,-1.116,5.1493868567,51.46,12.78,53.0232024684,133.69
2019-10-01 03:30:00,59.692,-22.8925,63.9312241417,5.412,-1.1325,5.5292223911,54.28,-21.76,58.4791928809,133.92,50.83,12.68,52.3877018011,5.412,-1.1325,5.5292223911,50.83,12.68,52.3877018011,133.95
2019-10-01 04:00:00,59.505,-23.0505,63.8135610607,4.235,-1.0905,4.3731470648,55.27,-21.96,59.4728047094,133.92,51.74,12.51,53.2308904678,4.235,-1.0905,4.3731470648,51.74,12.51,53.2308904678,133.95
2019-10-01 04:30:00,59.132,-22.842,63.3904597554,4.402,-1.082,4.5330263622,54.73,-21.76,58.8971179261,133.16,51.24,12.38,52.7143433991,4.402,-1.082,4.5330263622,51.24,12.38,52.7143433991,133.2
2019-10-01 05:00:00,59.135,-22.709,63.3454568695,3.985,-1.049,4.1207555133,55.15,-21.66,59.2509755194,132.94,51.64,12.35,53.0962531635,3.985,-1.049,4.1207555133,51.64,12.35,53.0962531635,132.99
2019-10-01 05:30:00,59.832,-22.017,63.7543450519,2.872,-0.997,3.0401304248,56.96,-21.02,60.7147593259,132.2,53.32,12.61,54.7908249618,2.872,-0.997,3.0401304248,53.32,12.61,54.7908249618,132.25
2019-10-01 06:00:00,61.095,-21.654,64.8189381354,2.005,-0.9540000000000001,2.2203920825,59.09,-20.7,62.6108465044,132.56,55.24,13.19,56.7929018452,2.005,-0.9540000000000001,2.2203920825,55.24,13.19,56.7929018452,132.46
2019-10-01 06:30:00,64.4475,-20.3945,67.5974547339,2.3275,-0.9545,2.5156165248,62.12,-19.44,65.0907673945,132.02,57.83,14.1,59.5241035212,2.3275,-0.9545,2.5156165248,57.83,14.1,59.5241035212,132.18
2019-10-01 07:00:00,67.828,-18.514,70.3093576987,3.298,-0.964,3.4360005821,64.53,-17.55,66.8739366271,131.15,60.17,15.46,62.1243953693,3.298,-0.964,3.4360005821,60.17,15.46,62.1243953693,131.26
2019-10-01 07:30:00,71.7335,-2.7735000000000003,71.7870972007,1.9335,-0.9535,2.1558257119,69.8,-1.82,69.8237237621,132.26,64.88,0.92,64.8865224835,1.9335,-0.9535,2.1558257119,64.88,0.92,64.8865224835,132.35
2019-10-01 08:00:00,72.972,10.4015,73.7095922269,2.122,-0.9785,2.3367383785999998,70.85,11.38,71.7581138269,134.09,65.72,-12.56,66.9094313232,2.122,-0.9785,2.3367383785999998,65.72,-12.56,66.9094313232,134.18
2019-10-01 08:30:00,73.004,10.274000000000001,73.7233958252,4.824,-1.046,4.9361008904,68.18,11.32,69.1133474808,134.38,63.27,-12.69,64.5300627615,4.824,-1.046,4.9361008904,63.27,-12.69,64.5300627615,134.45
2019-10-01 09:00:00,72.5935,9.9765,73.2758268087,8.3135,-1.2635,8.4089663158,64.28,11.24,65.2553139599,134.53,59.61,-12.81,60.9708799346,8.3135,-1.2635,8.4089663158,59.61,-12.81,60.9708799346,134.63
2019-10-01 09:30:00,72.8435,10.147,73.5468361063,6.0835,-1.143,6.1899451734,66.76,11.29,67.7079146038,134.71,61.89,-12.77,63.19371013,6.0835,-1.143,6.1899451734,61.89,-12.77,63.19371013,134.74
2019-10-01 10:00:00,72.6745,10.3945,73.4140897955,4.8045,-1.2155,4.9558713159,67.87,11.61,68.8558566863,134.71,62.93,-12.45,64.1497264219,4.8045,-1.2155,4.9558713159,62.93,-12.45,64.1497264219,134.56
2019-10-01 10:30:00,73.129,10.301,73.8509393441,5.609,-1.019,5.7008106441,67.52,11.32,68.4623458552,134.88,62.62,-12.72,63.8988481899,5.609,-1.019,5.7008106441,62.62,-12.72,63.8988481899,134.4
2019-10-01 11:00:00,72.529,9.862,73.196413061,12.089,-1.308,12.1595552961,60.44,11.17,61.4635054321,134.8,56.03,-12.92,57.5003243469,12.089,-1.308,12.1595552961,56.03,-12.92,57.5003243469,134.46
2019-10-01 11:30:00,72.0235,9.8115,72.6887204764,13.7935,-1.4485000000000001,13.869347299,58.23,11.26,59.3086882337,134.96,54.02,-12.88,55.5342668989,13.7935,-1.4485000000000001,13.869347299,54.02,-12.88,55.5342668989,134.66
2019-10-01 12:00:00,70.278,9.722,70.9472661066,27.138,-2.578,27.260174761000002,43.14,12.3,44.8592197881,134.96,40.01,-12.01,41.7736783154,27.138,-2.578,27.260174761000002,40.01,-12.01,41.7736783154,134.66
2019-10-01 12:30:00,69.473,9.2565,70.0869497214,24.633,-3.5435,24.8865642717,44.84,12.8,46.6311655441,134.79,41.55,-11.49,43.1094258834,24.633,-3.5435,24.8865642717,41.55,-11.49,43.1094258834,134.51
2019-10-01 13:00:00,68.0775,9.361,68.7180786056,27.5575,-3.309,27.7554550899,40.52,12.67,42.4546734765,134.94,37.54,-11.71,39.3239837758,27.5575,-3.309,27.7554550899,37.54,-11.71,39.3239837758,134.69
2019-10-01 13:30:00,67.7505,9.0825,68.356580199,26.1705,-3.4875,26.4018508158,41.58,12.57,43.4384771833,135.05,38.53,-11.84,40.308144338299996,26.1705,-3.4875,26.4018508158,38.53,-11.84,40.308144338299996,134.83
2019-10-01 14:00:00,67.319,9.5055,67.9867802683,30.549,-3.8345000000000002,30.7887120752,36.77,13.34,39.1150674293,134.85,34.05,-11.07,35.8042930387,30.549,-3.8345000000000002,30.7887120752,34.05,-11.07,35.8042930387,134.66
2019-10-01 14:30:00,67.322,9.4325,67.9795832603,31.082,-3.7175000000000002,31.3035226492,36.24,13.15,38.5520440444,134.99,33.62,-11.24,35.4491466752,31.082,-3.7175000000000002,31.3035226492,33.62,-11.24,35.4491466752,134.81
2019-10-01 15:00:00,67.7215,9.6735,68.4089041317,30.4415,-3.8265000000000002,30.6810531843,37.28,13.5,39.6490655628,134.95,34.5,-10.95,36.1960287877,30.4415,-3.8265000000000002,30.6810531843,34.5,-10.95,36.1960287877,134.77
2019-10-01 15:30:00,67.527,9.659,68.2143094226,34.277,-3.891,34.4971391567,33.25,13.55,35.9049439493,135.61,30.79,-11.12,32.7365010348,34.277,-3.891,34.4971391567,30.79,-11.12,32.7365010348,135.44
2019-10-01 16:00:00,68.0385,14.2985,69.5247048501,32.9885,-3.4215,33.1654608667,35.05,17.72,39.2746852311,135.11,32.63,-15.97,36.3284709285,32.9885,-3.4215,33.1654608667,32.63,-15.97,36.3284709285,134.94
2019-10-01 16:30:00,70.7495,17.5675,72.8979341717,19.8995,-2.3025,20.0322641381,50.85,19.87,54.594316554,134.35,47.59,-19.71,51.5101174528,19.8995,-2.3025,20.0322641381,47.59,-19.71,51.5101174528,134.19
2019-10-01 17:00:00,72.0815,17.62,74.203820941,18.7215,-1.9500000000000002,18.822780407,53.36,19.57,56.8355038686,134.19,50.05,-19.84,53.8389087928,18.7215,-1.9500000000000002,18.822780407,50.05,-19.84,53.8389087928,134.03
2019-10-01 17:30:00,72.9745,17.6885,75.0876866237,16.8745,-1.9615,16.9881203345,56.1,19.65,59.4418413241,134.19,52.54,-19.83,56.1576397296,16.8745,-1.9615,16.9881203345,52.54,-19.83,56.1576397296,134.03
2019-10-01 18:00:00,74.3795,17.929,76.5098625097,12.5795,-1.691,12.6926475272,61.8,19.62,64.8396822941,133.76,57.91,-19.58,61.1305529175,12.5795,-1.691,12.6926475272,57.91,-19.58,61.1305529175,133.61
2019-10-01 18:30:00,76.128,18.545,78.3542558448,6.858,-1.375,6.9944827543,69.27,19.92,72.0773147391,133.69,64.96,-19.21,67.7408717098,6.858,-1.375,6.9944827543,64.96,-19.21,67.7408717098,133.55
2019-10-01 19:00:00,76.357,18.583,78.5857451323,4.977,-1.207,5.121267226,71.38,19.79,74.0725893972,133.58,66.95,-19.28,69.6708037847,4.977,-1.207,5.121267226,66.95,-19.28,69.6708037847,133.46
2019-10-01 19:30:00,77.8215,10.646,78.5463123148,4.7715,-1.264,4.9360822775,73.05,11.91,74.0145296547,132.66,68.69,-9.78,69.382739208,4.7715,-1.264,4.9360822775,68.69,-9.78,69.382739208,132.54
2019-10-01 20:00:00,77.3555,-8.5825,77.8301528105,6.2755,-1.3725,6.4238350306,71.08,-7.21,71.4447373849,129.88,66.99,10.83,67.8597745354,6.2755,-1.3725,6.4238350306,66.99,10.83,67.8597745354,129.79
2019-10-01 20:30:00,76.2235,-19.4205,78.6586153737,4.6635,-1.3705,4.8607100819,71.56,-18.05,73.8013285788,130.59,66.21,20.39,69.278540689,4.6635,-1.3705,4.8607100819,66.21,20.39,69.278540689,130.5
2019-10-01 21:00:00,74.9625,-24.273,78.7943839068,3.6525,-1.2429999999999999,3.8582127015000003,71.31,-23.03,74.9366198864,131.18,65.5,23.63,69.6320824046,3.6525,-1.2429999999999999,3.8582127015000003,65.5,23.63,69.6320824046,131.09
2019-10-01 21:30:00,73.1195,-24.808,77.2133287992,3.3995,-1.178,3.5978165948000003,69.72,-23.63,73.6155914192,131.46,64.07,23.29,68.1717610158,3.3995,-1.178,3.5978165948000003,64.07,23.29,68.1717610158,131.37
2019-10-01 22:00:00,70.9795,-25.5345,75.43275224,2.3395,-1.1145,2.5914031913,68.64,-24.42,72.8545537355,132.12,63.15,23.01,67.2114766986,2.3395,-1.1145,2.5914031913,63.15,23.01,67.2114766986,132.03
2019-10-01 22:30:00,69.416,-27.026,74.4915144966,1.476,-1.106,1.8444001735,67.94,-25.92,72.7165043164,133.21,62.43,22.38,66.3202028043,1.476,-1.106,1.8444001735,62.43,22.38,66.3202028043,133.13
2019-10-01 23:00:00,67.1725,-27.7825,72.6912103524,1.7725,-1.0325,2.0512953225,65.4,-26.75,70.6591996841,133.62,60.17,21.77,63.9872002826,1.7725,-1.0325,2.0512953225,60.17,21.77,63.9872002826,133.53
2019-10-01 23:30:00,65.123,-28.1505,70.9468517924,1.943,-1.0705,2.2183821244,63.18,-27.08,68.7389176522,133.75,58.26,21.56,62.1213425483,1.943,-1.0705,2.2183821244,58.26,21.56,62.1213425483,133.66
2019-10-02 00:00:00,63.453,-28.852,69.7045272059,1.393,-1.062,1.7516543609,62.06,-27.79,67.9979977646,134.23,57.28,21.15,61.0599778906,1.393,-1.062,1.7516543609,57.28,21.15,61.0599778906,134.13
2019-10-02 00:30:00,62.55,-29.264,69.0571082221,0.65,-1.024,1.212879219,61.9,-28.24,68.0375455172,134.66,57.16,21.08,60.9231647241,0.65,-1.024,1.212879219,57.16,21.08,60.9231647241,134.55
2019-10-02 01:00:00,62.377,-29.6175,69.0513318861,0.34700000000000003,-0.9875,1.0466925289,62.03,-28.63,68.3183562449,134.86,57.34,20.85,61.0130977742,0.34700000000000003,-0.9875,1.0466925289,57.34,20.85,61.0130977742,134.76
2019-10-02 01:30:00,62.7975,-30.0435,69.6142075908,0.1875,-1.0335,1.0503706489,62.61,-29.01,69.0042911709,135.16,57.81,20.68,61.3975447392,0.1875,-1.0335,1.0503706489,57.81,20.68,61.3975447392,135.06
2019-10-02 02:00:00,63.414,-29.792,70.0635330254,0.234,-0.932,0.9609266361000001,63.18,-28.86,69.459427006,134.81,58.34,20.54,61.8501996763,0.234,-0.932,0.9609266361000001,58.34,20.54,61.8501996763,134.7
2019-10-02 02:30:00,62.8545,-29.757,69.5425568932,0.1845,-0.847,0.8668617248,62.67,-28.91,69.0167878128,134.85,57.87,20.58,61.4204632024,0.1845,-0.847,0.8668617248,57.87,20.58,61.4204632024,134.74
2019-10-02 03:00:00,62.43,-30.143,69.3260798618,0.18,-0.903,0.9207654424,62.25,-29.24,68.775286986,135.06,57.48,20.38,60.9860213492,0.18,-0.903,0.9207654424,57.48,20.38,60.9860213492,134.95
2019-10-02 03:30:00,62.4205,-29.9255,69.2232213242,0.35050000000000003,-0.9255,0.9896466541000001,62.07,-29.0,68.510472922,134.95,57.36,20.55,60.9300590842,0.35050000000000003,-0.9255,0.9896466541000001,57.36,20.55,60.9300590842,134.85
2019-10-02 04:00:00,62.2755,-29.921,69.0905503036,0.4555,-0.901,1.0095945969,61.82,-29.02,68.2925530347,135.02,57.12,20.58,60.7143376807,0.4555,-0.901,1.0095945969,57.12,20.58,60.7143376807,134.92
2019-10-02 04:30:00,62.2735,-29.8305,69.0496019721,0.41350000000000003,-0.9205000000000001,1.0091097562,61.86,-28.91,68.2821184499,135.06,57.12,20.7,60.7551183029,0.41350000000000003,-0.9205000000000001,1.0091097562,57.12,20.7,60.7551183029,134.95
2019-10-02 05:00:00,61.9835,-29.8845,68.8116095764,0.3935,-0.9145000000000001,0.9955664217,61.59,-28.97,68.0631251119,134.83,56.9,20.48,60.4734685627,0.3935,-0.9145000000000001,0.9955664217,56.9,20.48,60.4734685627,134.72
2019-10-02 05:30:00,62.5455,-29.2515,69.0477358246,0.3955,-0.8915000000000001,0.9752909822,62.15,-28.36,68.3148014708,134.05,57.4,20.49,60.9475192276,0.3955,-0.8915000000000001,0.9752909822,57.4,20.49,60.9475192276,133.95
2019-10-02 06:00:00,63.4035,-28.227,69.4029346732,0.41350000000000003,-0.917,1.005918113,62.99,-27.31,68.6554892197,133.01,58.13,20.82,61.7460063486,0.41350000000000003,-0.917,1.005918113,58.13,20.82,61.7460063486,132.89
2019-10-02 06:30:00,65.764,-27.9495,71.4568278491,0.10400000000000001,-0.9095000000000001,0.9154268130000001,65.66,-27.04,71.0098387549,133.34,60.58,21.39,64.2453772656,0.10400000000000001,-0.9095000000000001,0.9154268130000001,60.58,21.39,64.2453772656,133.25
2019-10-02 07:00:00,68.8395,-27.5095,74.1326469951,0.0495,-0.8795000000000001,0.8808918776,68.79,-26.63,73.7646324467,134.08,63.2,22.41,67.0555597993,0.0495,-0.8795000000000001,0.8808918776,63.2,22.41,67.0555597993,133.98
2019-10-02 07:30:00,72.3945,-25.4405,76.7344946585,0.1245,-0.8005,0.8101237560000001,72.27,-24.64,76.354976917,132.67,66.48,23.28,70.4382623295,0.1245,-0.8005,0.8101237560000001,66.48,23.28,70.4382623295,132.56
2019-10-02 08:00:00,73.1765,-25.323,77.4341945219,1.6965,-0.673,1.8251140375000001,71.48,-24.65,75.610931088,132.83,65.77,23.3,69.7752312787,1.6965,-0.673,1.8251140375000001,65.77,23.3,69.7752312787,132.73
2019-10-02 08:30:00,72.4435,-25.1785,76.6943123999,7.2235,-0.7385,7.2611524223,65.22,-24.44,69.648847801,132.83,60.08,23.45,64.4942547829,7.2235,-0.7385,7.2611524223,60.08,23.45,64.4942547829,132.73
2019-10-02 09:00:00,71.245,-25.4215,75.6445813476,14.285,-1.2615,14.3405929881,56.96,-24.16,61.8720227567,132.86,52.56,23.62,57.6234153795,14.285,-1.2615,14.3405929881,52.56,23.62,57.6234153795,132.77
2019-10-02 09:30:00,71.2405,-25.136,75.5448696885,17.0505,-1.706,17.1356349824,54.19,-23.43,59.0383011273,132.76,50.08,24.24,55.6379726446,17.0505,-1.706,17.1356349824,50.08,24.24,55.6379726446,132.64
2019-10-02 10:00:00,70.218,-25.05,74.5524649089,14.528,-1.06,14.5666188252,55.69,-23.99,60.637415842,132.76,51.36,23.66,56.5477249763,14.528,-1.06,14.5666188252,51.36,23.66,56.5477249763,132.64
2019-10-02 10:30:00,69.579,-25.2405,74.0156745646,18.899,-1.3105,18.9443820498,50.68,-23.93,56.0455823415,132.89,46.82,23.8,52.5219230417,18.899,-1.3105,18.9443820498,46.82,23.8,52.5219230417,132.74
2019-10-02 11:00:00,68.5735,-25.6235,73.2044305661,22.6735,-2.7935,22.8449391442,45.9,-22.83,51.2642068114,132.68,42.45,24.6,49.0628423555,22.6735,-2.7935,22.8449391442,42.45,24.6,49.0628423555,132.55
2019-10-02 11:30:00,67.076,-24.993,71.5810018441,24.876,-3.393,25.106330377,42.2,-21.6,47.4067505742,132.36,39.1,25.55,46.7077349055,24.876,-3.393,25.106330377,39.1,25.55,46.7077349055,132.23
2019-10-02 12:00:00,65.092,-25.1195,69.7707513522,36.802,-3.8095,36.9986417893,28.29,-21.31,35.4180773052,132.5,26.48,25.83,36.9916112112,36.802,-3.8095,36.9986417893,26.48,25.83,36.9916112112,132.37
2019-10-02 12:30:00,64.1885,-24.277,68.6260610938,45.4285,-5.037,45.7068920542,18.76,-19.24,26.8722012496,132.21,17.87,27.52,32.8129136164,45.4285,-5.037,45.7068920542,17.87,27.52,32.8129136164,132.09
2019-10-02 13:00:00,63.91,-24.3905,68.4060274409,47.17,-6.3205,47.591570895,16.74,-18.07,24.6323466198,132.21,15.95,28.57,32.7207487689,47.17,-6.3205,47.591570895,15.95,28.57,32.7207487689,132.09
2019-10-02 13:30:00,63.2235,-25.227,68.0706433145,43.8735,-5.997,44.2814635175,19.35,-19.23,27.2803115818,132.53,18.35,27.71,33.235020686,43.8735,-5.997,44.2814635175,18.35,27.71,33.235020686,132.41
2019-10-02 14:00:00,62.5725,-24.593,67.2319373903,44.4925,-6.343,44.9423653722,18.08,-18.25,25.6894706057,132.44,17.17,28.55,33.3153328064,44.4925,-6.343,44.9423653722,17.17,28.55,33.3153328064,132.34
2019-10-02 14:30:00,63.52,-25.463,68.4335792502,37.59,-4.353,37.8412038524,25.93,-21.11,33.4364621334,132.81,24.33,26.28,35.8132280031,37.59,-4.353,37.8412038524,24.33,26.28,35.8132280031,132.71
2019-10-02 15:00:00,61.5955,-25.7645,66.7668711301,39.9955,-4.2445,40.2200920001,21.6,-21.52,30.4904968802,132.87,20.46,25.92,33.02208352,39.9955,-4.2445,40.2200920001,20.46,25.92,33.02208352,132.77
2019-10-02 15:30:00,62.324,-26.022,67.5383258602,37.274,-4.402,37.5330345163,25.05,-21.62,33.08967966,133.11,23.54,26.0,35.0732319583,37.274,-4.402,37.5330345163,23.54,26.0,35.0732319583,133.01
2019-10-02 16:00:00,64.575,-26.036,69.6261726724,31.735,-3.5060000000000002,31.9280795069,32.84,-22.53,39.8254504055,133.02,30.6,25.15,39.6091214242,31.735,-3.5060000000000002,31.9280795069,30.6,25.15,39.6091214242,132.92
2019-10-02 16:30:00,66.799,-26.4995,71.8632722693,28.939,-3.1195,29.1066487465,37.86,-23.38,44.4972358692,133.27,35.2,24.51,42.8926578799,28.939,-3.1195,29.1066487465,35.2,24.51,42.8926578799,133.17
2019-10-02 17:00:00,68.4825,-26.487,73.426248544,24.3625,-2.087,24.4517274492,44.12,-24.4,50.4176001016,132.89,40.85,23.48,47.1172250881,24.3625,-2.087,24.4517274492,40.85,23.48,47.1172250881,132.79
2019-10-02 17:30:00,71.88,-25.863,76.3912898765,13.34,-0.673,13.3569655611,58.54,-25.19,63.729645378,132.68,53.97,22.68,58.5418081374,13.34,-0.673,13.3569655611,53.97,22.68,58.5418081374,132.58
2019-10-02 18:00:00,74.3975,-25.329,78.5910061473,6.1575,-0.23900000000000002,6.1621365816,68.24,-25.09,72.7062975264,132.45,62.79,22.71,66.77071364,6.1575,-0.23900000000000002,6.1621365816,62.79,22.71,66.77071364,132.35
2019-10-02 18:30:00,75.803,-24.76,79.7442938962,2.993,-0.12,2.9954046471,72.81,-24.64,76.8662845466,132.18,66.9,22.96,70.730273575,2.993,-0.12,2.9954046471,66.9,22.96,70.730273575,132.09
2019-10-02 19:00:00,76.598,-23.902,80.2406331481,0.448,0.058,0.4517388626,76.15,-23.96,79.8304709995,131.94,69.94,23.45,73.7665649193,0.448,0.058,0.4517388626,69.94,23.45,73.7665649193,131.83
2019-10-02 19:30:00,78.066,-23.062,81.4012051508,0.066,0.018000000000000002,0.0684105255,78.0,-23.08,81.3430169099,131.3,71.61,23.77,75.4520046122,0.066,0.018000000000000002,0.0684105255,71.61,23.77,75.4520046122,131.19
2019-10-02 20:00:00,77.536,-23.383,80.9851590416,0.046,0.027,0.0533385414,77.49,-23.41,80.9489234024,131.33,71.17,23.45,74.9337800995,0.046,0.027,0.0533385414,71.17,23.45,74.9337800995,131.22
2019-10-02 20:30:00,76.0865,-24.0095,79.784782838,0.036500000000000005,0.0505,0.0623097103,76.05,-24.06,79.765193537,131.51,69.91,22.99,73.5931260377,0.036500000000000005,0.0505,0.0623097103,69.91,22.99,73.5931260377,131.4
2019-10-02 21:00:00,74.6865,-24.3415,78.5530515289,0.036500000000000005,0.0485,0.0607000824,74.65,-24.39,78.5333979909,131.41,68.58,22.55,72.1922357321,0.036500000000000005,0.0485,0.0607000824,68.58,22.55,72.1922357321,131.29
2019-10-02 21:30:00,72.718,-25.0495,76.911539929,0.028,0.0505,0.0577429649,72.69,-25.1,76.9015350952,131.41,66.79,21.87,70.2794493433,0.028,0.0505,0.0577429649,66.79,21.87,70.2794493433,131.29
2019-10-02 22:00:00,70.7545,-25.8745,75.3371689175,0.0245,0.035500000000000004,0.0431335137,70.73,-25.91,75.3263632469,131.81,65.05,21.36,68.4671607415,0.0245,0.035500000000000004,0.0431335137,65.05,21.36,68.4671607415,131.69
2019-10-02 22:30:00,68.6615,-26.48,73.5907058143,0.021500000000000002,0.06,0.06373578270000001,68.64,-26.54,73.5922631803,131.81,63.14,20.84,66.4903391479,0.021500000000000002,0.06,0.06373578270000001,63.14,20.84,66.4903391479,131.69
2019-10-02 23:00:00,66.4655,-26.732,71.6398109591,0.0155,0.108,0.10910659930000001,66.45,-26.84,71.6658084445,131.78,61.15,20.52,64.5011077424,0.0155,0.108,0.10910659930000001,61.15,20.52,64.5011077424,131.69
2019-10-02 23:30:00,64.266,-26.9445,69.6859012731,0.016,0.1255,0.1265158093,64.25,-27.07,69.7197776818,131.14,59.18,19.82,62.4107747108,0.016,0.1255,0.1265158093,59.18,19.82,62.4107747108,131.04
2019-10-03 00:00:00,63.1065,-26.9745,68.6298331085,0.0165,0.1255,0.1265800142,63.09,-27.1,68.6640961493,131.46,58.08,19.96,61.4140700491,0.0165,0.1255,0.1265800142,58.08,19.96,61.4140700491,131.36
2019-10-03 00:30:00,61.9295,-27.2805,67.6719192169,0.0495,0.0995,0.11113280340000001,61.88,-27.38,67.6668220031,131.56,56.94,19.75,60.2679525121,0.0495,0.0995,0.11113280340000001,56.94,19.75,60.2679525121,131.47
2019-10-03 01:00:00,61.345,-27.4745,67.2164948153,0.165,0.0755,0.181453162,61.18,-27.55,67.0969067841,131.76,56.34,19.71,59.6881872735,0.165,0.0755,0.181453162,56.34,19.71,59.6881872735,131.68
2019-10-03 01:30:00,61.861,-27.257,67.5997586534,0.381,0.113,0.39740407650000004,61.48,-27.37,67.2971567007,131.63,56.58,19.82,59.9510533686,0.381,0.113,0.39740407650000004,56.58,19.82,59.9510533686,131.56
2019-10-03 02:00:00,63.0835,-27.078,68.6494432334,0.4535,0.112,0.4671255185,62.63,-27.19,68.277470662,131.69,57.63,20.03,61.0116202047,0.4535,0.112,0.4671255185,57.63,20.03,61.0116202047,131.63
2019-10-03 02:30:00,63.3185,-27.036,68.8489487084,0.5085000000000001,0.10400000000000001,0.5190262517,62.81,-27.14,68.4227717942,131.92,57.83,20.27,61.2795381836,0.5085000000000001,0.10400000000000001,0.5190262517,57.83,20.27,61.2795381836,131.86
2019-10-03 03:00:00,62.6695,-27.2345,68.3314292292,0.7195,0.10550000000000001,0.7271935781000001,61.95,-27.34,67.7146815691,131.8,57.04,19.96,60.4314752426,0.7195,0.10550000000000001,0.7271935781000001,57.04,19.96,60.4314752426,131.75
2019-10-03 03:30:00,62.076,-27.1925,67.7706561297,0.9560000000000001,0.0775,0.9591361999,61.12,-27.27,66.9276273298,131.68,56.29,19.98,59.7307667789,0.9560000000000001,0.0775,0.9591361999,56.29,19.98,59.7307667789,131.64
2019-10-03 04:00:00,61.6335,-27.237,67.3835476303,1.0635,0.053,1.0648198204,60.57,-27.29,66.4339446368,131.75,55.81,20.02,59.2921284826,1.0635,0.053,1.0648198204,55.81,20.02,59.2921284826,131.72
2019-10-03 04:30:00,61.7865,-27.3075,67.5519884126,0.9165000000000001,0.0325,0.9170760601,60.87,-27.34,66.7280488251,131.92,56.08,20.06,59.5598018801,0.9165000000000001,0.0325,0.9170760601,56.08,20.06,59.5598018801,131.89
2019-10-03 05:00:00,61.7245,-27.278,67.4833548681,1.1645,0.052000000000000005,1.1656604351,60.56,-27.33,66.4412710595,131.85,55.79,20.01,59.269926607,1.1645,0.052000000000000005,1.1656604351,55.79,20.01,59.269926607,131.82
2019-10-03 05:30:00,62.317,-26.7915,67.8320938881,1.267,0.0285,1.2673205001,61.05,-26.82,66.6814434457,131.67,56.25,20.44,59.8486098418,1.267,0.0285,1.2673205001,56.25,20.44,59.8486098418,131.64
