Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-03 06:00:00,63.2335,-26.6195,68.6081139699,0.9535,0.030500000000000003,0.9539876834000001,62.28,-26.65,67.742312479,131.51,57.35,20.41,60.873562406,0.9535,0.030500000000000003,0.9539876834000001,57.35,20.41,60.873562406,131.48
2019-10-03 06:30:00,65.293,-25.677,70.1604174588,1.233,0.003,1.2330036496,64.06,-25.68,69.0155489727,130.88,59.0,20.95,62.6091247343,1.233,0.003,1.2330036496,59.0,20.95,62.6091247343,130.84
2019-10-03 07:00:00,68.1845,-26.291,73.077648575,2.0545,-0.091,2.0565143447,66.13,-26.2,71.1309841068,132.53,60.88,21.59,64.5949107902,2.0545,-0.091,2.0565143447,60.88,21.59,64.5949107902,132.49
2019-10-03 07:30:00,71.3485,-25.432,75.7455944346,3.5285,-0.14200000000000002,3.5313561488,67.82,-25.29,72.3818796385,132.24,62.44,22.32,66.3093960159,3.5285,-0.14200000000000002,3.5313561488,62.44,22.32,66.3093960159,132.19
2019-10-03 08:00:00,72.5915,-25.3755,76.8989068355,4.6915,-0.1355,4.693456349,67.9,-25.24,72.4394064029,132.32,62.47,22.45,66.3814989285,4.6915,-0.1355,4.693456349,62.47,22.45,66.3814989285,132.27
2019-10-03 08:30:00,73.393,-24.9175,77.5075109602,6.093,-0.2675,6.098869178,67.3,-24.65,71.6722575339,132.21,61.9,22.79,65.9620656135,6.093,-0.2675,6.098869178,61.9,22.79,65.9620656135,132.16
2019-10-03 09:00:00,72.823,-24.8335,76.940834745,8.213,-0.4635,8.2260683957,64.61,-24.37,69.0532330887,132.21,59.45,23.1,63.7801889304,8.213,-0.4635,8.2260683957,59.45,23.1,63.7801889304,132.16
2019-10-03 09:30:00,71.9595,-24.9885,76.1747646698,13.7795,-0.6785,13.7961944934,58.18,-24.31,63.0546469342,132.21,53.62,23.08,58.3762862813,13.7795,-0.6785,13.7961944934,53.62,23.08,58.3762862813,132.12
2019-10-03 10:00:00,70.708,-25.5815,75.1933135741,21.188,-1.5415,21.244000712,49.52,-24.04,55.0468164384,132.52,45.82,23.45,51.4720788389,21.188,-1.5415,21.244000712,45.82,23.45,51.4720788389,132.45
2019-10-03 10:30:00,67.794,-26.1735,72.6710295665,34.214,-2.8535,34.3327869281,33.58,-23.32,40.8832337273,132.39,31.26,23.92,39.3618343069,34.214,-2.8535,34.3327869281,31.26,23.92,39.3618343069,132.31
2019-10-03 11:00:00,69.35,-26.0775,74.0908800477,26.8,-2.0875,26.8811766158,42.55,-23.99,48.8469303027,132.5,39.4,23.39,45.8197784805,26.8,-2.0875,26.8811766158,39.4,23.39,45.8197784805,132.43
2019-10-03 11:30:00,69.912,-25.6405,74.4655825482,20.352,-1.2805,20.3922432373,49.56,-24.36,55.2232125107,132.37,45.78,23.12,51.2868677148,20.352,-1.2805,20.3922432373,45.78,23.12,51.2868677148,132.31
2019-10-03 12:00:00,67.9375,-26.0055,72.7446900914,28.0075,-2.2055,28.0942037883,39.93,-23.8,46.4848889425,132.45,37.07,23.64,43.9662882218,28.0075,-2.2055,28.0942037883,37.07,23.64,43.9662882218,132.37
2019-10-03 12:30:00,68.501,-26.087,73.3001948838,26.981,-1.867,27.045518113,41.52,-24.22,48.0678562035,132.45,38.48,23.21,44.9378960344,26.981,-1.867,27.045518113,38.48,23.21,44.9378960344,132.37
2019-10-03 13:00:00,69.356,-26.5725,74.2721515257,22.986,-1.7625000000000002,23.0534726722,46.37,-24.81,52.5900465868,132.49,42.86,22.75,48.5236241433,22.986,-1.7625000000000002,23.0534726722,42.86,22.75,48.5236241433,132.41
2019-10-03 13:30:00,70.9575,-26.3765,75.7012982617,17.2075,-1.3165,17.2577874741,53.75,-25.06,59.3048573053,132.65,49.56,22.7,54.5113162564,17.2075,-1.3165,17.2577874741,49.56,22.7,54.5113162564,132.6
2019-10-03 14:00:00,70.767,-26.4325,75.542341407,18.097,-1.2525,18.1402912118,52.67,-25.18,58.3794595727,132.57,48.6,22.54,53.5724892085,18.097,-1.2525,18.1402912118,48.6,22.54,53.5724892085,132.47
2019-10-03 14:30:00,70.576,-26.1315,75.2584019778,17.166,-1.2715,17.2130261212,53.41,-24.86,58.9122033199,132.28,49.35,22.68,54.3121063852,17.166,-1.2715,17.2130261212,49.35,22.68,54.3121063852,132.09
2019-10-03 15:00:00,70.451,-26.231,75.1758522532,15.821,-0.971,15.8507691296,54.63,-25.26,60.1872453266,132.37,50.41,22.3,55.122210587,15.821,-0.971,15.8507691296,50.41,22.3,55.122210587,132.09
2019-10-03 15:30:00,70.996,-26.224,75.6844118164,13.646,-0.904,13.6759106461,57.35,-25.32,62.6907082429,132.42,52.86,22.27,57.359676603,13.646,-0.904,13.6759106461,52.86,22.27,57.359676603,132.14
2019-10-03 16:00:00,72.5975,-25.373,76.9037459117,12.1675,-0.883,12.1994977458,60.43,-24.49,65.2038725844,131.97,55.67,22.83,60.1694091711,12.1675,-0.883,12.1994977458,55.67,22.83,60.1694091711,131.71
2019-10-03 16:30:00,75.2915,-24.457,79.1641005839,11.4715,-0.847,11.5027266876,63.82,-23.61,68.0472225737,131.87,58.73,23.51,63.2608330644,11.4715,-0.847,11.5027266876,58.73,23.51,63.2608330644,131.6
2019-10-03 17:00:00,76.781,-23.9185,80.4202499576,11.021,-0.7685000000000001,11.0477614588,65.76,-23.15,69.7158525731,131.66,60.52,23.87,65.0572617008,11.021,-0.7685000000000001,11.0477614588,60.52,23.87,65.0572617008,131.47
2019-10-03 17:30:00,78.296,-23.824,81.8403726287,9.986,-0.634,10.006105736,68.31,-23.19,72.1389783681,131.89,62.85,23.94,67.2550823358,9.986,-0.634,10.006105736,62.85,23.94,67.2550823358,131.67
2019-10-03 18:00:00,78.826,-23.483,82.2495566249,9.136,-0.503,9.1498363373,69.69,-22.98,73.3810363786,131.83,64.06,24.12,68.4504054042,9.136,-0.503,9.1498363373,64.06,24.12,68.4504054042,131.53
2019-10-03 18:30:00,79.272,-23.2785,82.6192383543,7.612,-0.34850000000000003,7.6199735072,71.66,-22.93,75.2392218195,131.83,65.86,24.19,70.1619248596,7.612,-0.34850000000000003,7.6199735072,65.86,24.19,70.1619248596,131.53
2019-10-03 19:00:00,78.658,-23.286,82.0324250525,6.958,-0.246,6.9623473053,71.7,-23.04,75.3108996096,131.62,65.91,24.01,70.1470469799,6.958,-0.246,6.9623473053,65.91,24.01,70.1470469799,131.28
2019-10-03 19:30:00,78.782,-23.556,82.2282716588,6.682,-0.266,6.6872924267,72.1,-23.29,75.7682921808,131.79,66.32,23.94,70.5086235861,6.682,-0.266,6.6872924267,66.32,23.94,70.5086235861,131.56
2019-10-03 20:00:00,77.4755,-24.1595,81.155003176,7.6555,-0.40950000000000003,7.6664444497,69.82,-23.75,73.7488637201,132.08,64.23,23.74,68.4768610554,7.6555,-0.40950000000000003,7.6664444497,64.23,23.74,68.4768610554,131.89
2019-10-03 20:30:00,75.6955,-25.4485,79.8588434208,7.1455,-0.4685,7.1608423038,68.55,-24.98,72.9595977237,132.31,63.07,22.77,67.0544390775,7.1455,-0.4685,7.1608423038,63.07,22.77,67.0544390775,132.13
2019-10-03 21:00:00,74.0895,-25.9015,78.4865702684,6.5495,-0.3215,6.5573861027,67.54,-25.58,72.2217972637,132.1,62.14,22.09,65.9495845324,6.5495,-0.3215,6.5573861027,62.14,22.09,65.9495845324,132.05
2019-10-03 21:30:00,71.828,-26.393,76.5235390779,8.158,-0.493,8.1728827839,63.67,-25.9,68.7362997258,131.99,58.56,21.77,62.4756472556,8.158,-0.493,8.1728827839,58.56,21.77,62.4756472556,131.96
2019-10-03 22:00:00,69.945,-27.7175,75.2367119912,8.385,-0.5375,8.4022099028,61.56,-27.18,67.2932834687,132.88,56.68,21.15,60.4974784598,8.385,-0.5375,8.4022099028,56.68,21.15,60.4974784598,132.85
2019-10-03 22:30:00,67.927,-27.6355,73.3334725023,8.087,-0.4555,8.0998178529,59.84,-27.18,65.7234965594,132.08,55.23,20.6,58.946695412,8.087,-0.4555,8.0998178529,55.23,20.6,58.946695412,132.03
2019-10-03 23:00:00,65.7145,-28.332,71.5618455202,8.0445,-0.432,8.0560911272,57.67,-27.9,64.0643340713,133.26,53.3,20.68,57.1712550151,8.0445,-0.432,8.0560911272,53.3,20.68,57.1712550151,133.22
2019-10-03 23:30:00,63.6985,-29.4645,70.1830154845,7.5485,-0.4045,7.5593301621,56.15,-29.06,63.2242524669,134.07,51.91,20.07,55.654766193,7.5485,-0.4045,7.5593301621,51.91,20.07,55.654766193,134.02
2019-10-04 00:00:00,62.2065,-28.3305,68.3539748113,7.2865,-0.3405,7.2944514873,54.92,-27.99,61.6412726994,132.26,50.75,19.76,54.4611797522,7.2865,-0.3405,7.2944514873,50.75,19.76,54.4611797522,132.21
2019-10-04 00:30:00,61.2495,-29.169,67.8404879939,7.9495000000000005,-0.419,7.9605346083,53.3,-28.75,60.5594955395,133.31,49.34,19.71,53.1311556434,7.9495000000000005,-0.419,7.9605346083,49.34,19.71,53.1311556434,133.26
2019-10-04 01:00:00,60.6355,-28.987,67.2079610556,8.3555,-0.457,8.3679883634,52.28,-28.53,59.5580330434,133.0,48.36,19.67,52.2072648201,8.3555,-0.457,8.3679883634,48.36,19.67,52.2072648201,132.93
2019-10-04 01:30:00,60.9155,-29.2025,67.553565017,8.3555,-0.48250000000000004,8.369419723,52.56,-28.72,59.8948411802,133.52,48.61,19.9,52.5256327901,8.3555,-0.48250000000000004,8.369419723,48.61,19.9,52.5256327901,133.47
2019-10-04 02:00:00,61.968,-29.1225,68.4700885807,8.038,-0.49250000000000005,8.0530739628,53.93,-28.63,61.0583475047,133.24,49.85,19.79,53.6345653474,8.038,-0.49250000000000005,8.0530739628,49.85,19.79,53.6345653474,133.19
2019-10-04 02:30:00,62.0065,-29.2865,68.5748140683,8.3065,-0.5165000000000001,8.3225425502,53.7,-28.77,60.9212844579,133.36,49.65,19.76,53.4376281285,8.3065,-0.5165000000000001,8.3225425502,49.65,19.76,53.4376281285,133.31
2019-10-04 03:00:00,61.526,-29.3825,68.1819622939,8.356,-0.5225000000000001,8.372320004,53.17,-28.86,60.4975082131,133.48,49.23,19.8,53.0625376325,8.356,-0.5225000000000001,8.372320004,49.23,19.8,53.0625376325,133.43
2019-10-04 03:30:00,61.358,-29.5625,68.1083370099,8.358,-0.5225000000000001,8.3743161064,53.0,-29.04,60.434440512,133.66,49.01,19.7,52.8211141496,8.358,-0.5225000000000001,8.3743161064,49.01,19.7,52.8211141496,133.6
2019-10-04 04:00:00,60.9815,-29.587,67.7800406554,8.2015,-0.487,8.2159461567,52.78,-29.1,60.2705433856,133.66,48.82,19.62,52.6149864582,8.2015,-0.487,8.2159461567,48.82,19.62,52.6149864582,133.6
2019-10-04 04:30:00,60.482,-29.9415,67.4875228931,8.542,-0.49150000000000005,8.5561285784,51.94,-29.45,59.7081744822,133.95,48.05,19.49,51.852315281,8.542,-0.49150000000000005,8.5561285784,48.05,19.49,51.852315281,133.86
2019-10-04 05:00:00,60.0445,-29.5375,66.9164096952,8.6945,-0.5575,8.7123553933,51.35,-28.98,58.9632334595,133.58,47.51,19.76,51.4553952468,8.6945,-0.5575,8.7123553933,47.51,19.76,51.4553952468,133.48
2019-10-04 05:30:00,60.7685,-29.209,67.4238553722,8.4785,-0.539,8.495615531,52.29,-28.67,59.6339919844,133.03,48.42,19.69,52.270378801,8.4785,-0.539,8.495615531,48.42,19.69,52.270378801,132.93
2019-10-04 06:00:00,61.6705,-28.838,68.0799589766,8.4605,-0.508,8.4757373868,53.21,-28.33,60.2817800003,132.54,49.18,19.55,52.9232926035,8.4605,-0.508,8.4757373868,49.18,19.55,52.9232926035,132.43
2019-10-04 06:30:00,64.0835,-27.226,69.6272220346,8.493500000000001,-0.536,8.5103958927,55.59,-26.69,61.6652592632,131.78,51.33,20.6,55.3093925116,8.493500000000001,-0.536,8.5103958927,51.33,20.6,55.3093925116,131.67
2019-10-04 07:00:00,66.8365,-26.6855,71.9668926834,8.5065,-0.5055000000000001,8.5215064689,58.33,-26.18,63.935759165,131.95,53.81,21.19,57.8319306266,8.5065,-0.5055000000000001,8.5215064689,53.81,21.19,57.8319306266,131.84
2019-10-04 07:30:00,69.75,-27.471,74.9647806707,8.79,-0.521,8.8054267926,60.96,-26.95,66.6515123609,133.15,56.22,21.36,60.1409843617,8.79,-0.521,8.8054267926,56.22,21.36,60.1409843617,133.04
2019-10-04 08:00:00,71.366,-26.512,76.1314133587,9.106,-0.482,9.118747721,62.26,-26.03,67.4823569535,132.41,57.45,21.79,61.443523662,9.106,-0.482,9.118747721,57.45,21.79,61.443523662,132.29
2019-10-04 08:30:00,72.4565,-26.148,77.0302687017,9.8565,-0.508,9.8695823746,62.6,-25.64,67.6473916718,132.47,57.7,22.06,61.773243398700004,9.8565,-0.508,9.8695823746,57.7,22.06,61.773243398700004,132.36
2019-10-04 09:00:00,72.043,-26.1075,76.6276412612,11.893,-0.6075,11.9085055842,60.15,-25.5,65.3320174187,132.84,55.48,22.45,59.8500868838,11.893,-0.6075,11.9085055842,55.48,22.45,59.8500868838,132.73
2019-10-04 09:30:00,71.8285,-26.3425,76.5066057181,14.0385,-0.7025,14.056065897,57.79,-25.64,63.2225727094,133.41,53.34,22.67,57.957609509,14.0385,-0.7025,14.056065897,53.34,22.67,57.957609509,133.29
2019-10-04 10:00:00,70.261,-27.221,75.349790723,19.021,-1.171,19.0570113607,51.24,-26.05,57.4816501155,133.99,47.4,22.57,52.4991895176,19.021,-1.171,19.0570113607,47.4,22.57,52.4991895176,133.88
2019-10-04 10:30:00,69.7515,-27.3845,74.9345220342,18.3415,-0.9245000000000001,18.3647848476,51.41,-26.46,57.8197172252,134.23,47.61,22.39,52.6120157379,18.3415,-0.9245000000000001,18.3647848476,47.61,22.39,52.6120157379,134.11
2019-10-04 11:00:00,69.7745,-27.2315,74.9001698429,19.2945,-1.2715,19.336350289,50.48,-25.96,56.7640026778,133.95,46.72,22.69,51.9383721347,19.2945,-1.2715,19.336350289,46.72,22.69,51.9383721347,133.83
2019-10-04 11:30:00,68.468,-27.5535,73.8042165886,23.578,-1.5735000000000001,23.6304461712,44.89,-25.98,51.8659088419,134.07,41.63,22.64,47.3880417405,23.578,-1.5735000000000001,23.6304461712,41.63,22.64,47.3880417405,133.95
2019-10-04 12:00:00,69.2055,-27.502,74.4698679618,20.0455,-1.552,20.1054911467,49.16,-25.95,55.5887407665,134.29,45.52,22.92,50.9646622671,20.0455,-1.552,20.1054911467,45.52,22.92,50.9646622671,134.17
2019-10-04 12:30:00,69.966,-28.1315,75.4096973091,18.956,-1.3515000000000001,19.0041176657,51.01,-26.78,57.6123988391,134.77,47.19,22.5,52.2794998063,18.956,-1.3515000000000001,19.0041176657,47.19,22.5,52.2794998063,134.66
2019-10-04 13:00:00,70.233,-28.3395,75.7350747623,19.223,-1.3295,19.2689205523,51.01,-27.01,57.7196690912,134.95,47.26,22.47,52.3298050828,19.223,-1.3295,19.2689205523,47.26,22.47,52.3298050828,134.85
2019-10-04 13:30:00,70.097,-28.865,75.8075038106,20.327,-1.445,20.3782961506,49.77,-27.42,56.8234925009,135.47,46.1,22.35,51.2321432306,20.327,-1.445,20.3782961506,46.1,22.35,51.2321432306,135.37
2019-10-04 14:00:00,69.822,-28.832,75.5406904125,19.342,-1.272,19.3837805394,50.48,-27.56,57.5133375836,135.06,46.73,21.95,51.6284359631,19.342,-1.272,19.3837805394,46.73,21.95,51.6284359631,134.95
2019-10-04 14:30:00,70.176,-27.885,75.5132054743,17.126,-1.085,17.1603351075,53.05,-26.8,59.4351958018,133.66,49.04,21.67,53.6144616685,17.126,-1.085,17.1603351075,49.04,21.67,53.6144616685,133.61
2019-10-04 15:00:00,70.1055,-27.89,75.4495409545,15.6855,-1.05,15.7206046401,54.42,-26.84,60.6788431004,133.81,50.29,21.78,54.8037635569,15.6855,-1.05,15.7206046401,50.29,21.78,54.8037635569,133.89
2019-10-04 15:30:00,69.3965,-27.884,74.788980928,15.7765,-0.904,15.8023785631,53.62,-26.98,60.0252013741,133.55,49.58,21.52,54.0489296841,15.7765,-0.904,15.8023785631,49.58,21.52,54.0489296841,133.66
2019-10-04 16:00:00,70.179,-27.448,75.355721382,14.639,-0.718,14.65659732,55.54,-26.73,61.6375250963,133.34,51.34,21.63,55.7104343907,14.639,-0.718,14.65659732,51.34,21.63,55.7104343907,133.62
2019-10-04 16:30:00,71.8495,-27.329,76.8714829521,13.9995,-0.649,14.0145353562,57.85,-26.68,63.7059251561,134.04,53.39,22.1,57.7832337274,13.9995,-0.649,14.0145353562,53.39,22.1,57.7832337274,134.41
2019-10-04 17:00:00,73.3295,-27.0555,78.16147165,13.1295,-0.6055,13.1434546638,60.2,-26.45,65.7544104985,133.7,55.53,22.04,59.7439745916,13.1295,-0.6055,13.1434546638,55.53,22.04,59.7439745916,134.1
2019-10-04 17:30:00,74.762,-26.2925,79.2505659302,8.202,-0.3225,8.2083378494,66.56,-25.97,71.4470048358,133.35,61.31,22.29,65.2361878101,8.202,-0.3225,8.2083378494,61.31,22.29,65.2361878101,133.7
2019-10-04 18:00:00,75.5675,-25.9035,79.8839055661,5.3375,-0.1535,5.3397067803,70.23,-25.75,74.8018408864,132.75,64.63,22.1,68.3040767451,5.3375,-0.1535,5.3397067803,64.63,22.1,68.3040767451,133.04
2019-10-04 18:30:00,76.7165,-25.288,80.7768798373,2.7265,0.092,2.7280517315,73.99,-25.38,78.2218927155,132.4,68.09,22.2,71.6176521536,2.7265,0.092,2.7280517315,68.09,22.2,71.6176521536,132.68
2019-10-04 19:00:00,77.232,-24.1895,80.9315373279,1.712,0.1705,1.7204691947000001,75.52,-24.36,79.3516225417,131.52,69.41,22.59,72.9935353302,1.712,0.1705,1.7204691947000001,69.41,22.59,72.9935353302,131.79
2019-10-04 19:30:00,77.883,-23.731,81.4181923774,1.733,0.059000000000000004,1.7340040369,76.15,-23.79,79.7796126839,130.92,69.98,22.72,73.5758030877,1.733,0.059000000000000004,1.7340040369,69.98,22.72,73.5758030877,131.2
2019-10-04 20:00:00,76.7485,-24.709,80.6279537955,2.6385,-0.009000000000000001,2.6385153496,74.11,-24.7,78.1177451031,131.77,68.15,22.38,71.7306552319,2.6385,-0.009000000000000001,2.6385153496,68.15,22.38,71.7306552319,132.04
2019-10-04 20:30:00,74.7015,-24.9745,78.7657270169,2.8715,0.0155,2.8715418332000002,71.83,-24.99,76.052935512,131.19,66.06,21.76,69.5515722324,2.8715,0.0155,2.8715418332000002,66.06,21.76,69.5515722324,131.44
2019-10-04 21:00:00,73.978,-24.9065,78.0581720658,1.768,0.053500000000000006,1.7688092746000001,72.21,-24.96,76.4021315148,131.33,66.48,21.91,69.9974178095,1.768,0.053500000000000006,1.7688092746000001,66.48,21.91,69.9974178095,131.59
2019-10-04 21:30:00,72.475,-25.4495,76.8134277015,0.5750000000000001,0.12050000000000001,0.5874906382,71.9,-25.57,76.3114336125,131.74,66.15,21.61,69.5903340989,0.5750000000000001,0.12050000000000001,0.5874906382,66.15,21.61,69.5903340989,132.01
2019-10-04 22:00:00,71.2835,-25.7685,75.7981066023,0.7235,0.1615,0.7413059422,70.56,-25.93,75.1736556248,131.85,64.92,21.31,68.3280506088,0.7235,0.1615,0.7413059422,64.92,21.31,68.3280506088,132.12
2019-10-04 22:30:00,69.5815,-27.052,74.6551796344,0.4415,0.148,0.4656460566,69.14,-27.2,74.2979111416,132.87,63.66,20.88,66.9967909679,0.4415,0.148,0.4656460566,63.66,20.88,66.9967909679,133.13
2019-10-04 23:00:00,67.6845,-27.443,73.0363593647,0.3645,0.167,0.4009354686,67.32,-27.61,72.7619028063,133.18,62.01,20.71,65.3769393594,0.3645,0.167,0.4009354686,62.01,20.71,65.3769393594,133.42
2019-10-04 23:30:00,65.9205,-28.0875,71.6548670817,0.3705,0.17250000000000001,0.4086887569,65.55,-28.26,71.3822814149,133.82,60.47,20.59,63.8793315557,0.3705,0.17250000000000001,0.4086887569,60.47,20.59,63.8793315557,134.05
2019-10-05 00:00:00,64.292,-28.7215,70.4158066506,0.252,0.1885,0.31470025420000003,64.04,-28.91,70.2631461009,134.19,59.06,20.18,62.4124667034,0.252,0.1885,0.31470025420000003,59.06,20.18,62.4124667034,134.42
2019-10-05 00:30:00,62.9945,-28.6345,69.1971214755,0.20450000000000002,0.1855,0.2760987142,62.79,-28.82,69.0881791626,133.34,57.9,19.64,61.1403271172,0.20450000000000002,0.1855,0.2760987142,57.9,19.64,61.1403271172,133.57
2019-10-05 01:00:00,62.3185,-28.9545,68.7165082968,0.28850000000000003,0.1855,0.3429905247,62.03,-29.14,68.533645022,133.49,57.2,19.48,60.4260738423,0.28850000000000003,0.1855,0.3429905247,57.2,19.48,60.4260738423,133.71
2019-10-05 01:30:00,62.568,-29.068,68.9906026064,0.388,0.17200000000000001,0.4244148914,62.18,-29.24,68.7119349167,133.39,57.34,19.34,60.5137273683,0.388,0.17200000000000001,0.4244148914,57.34,19.34,60.5137273683,133.61
2019-10-05 02:00:00,63.641,-28.9635,69.9218221534,0.35100000000000003,0.1865,0.3974710681,63.29,-29.15,69.6803171635,133.54,58.36,19.54,61.544302742,0.35100000000000003,0.1865,0.3974710681,58.36,19.54,61.544302742,133.78
2019-10-05 02:30:00,63.491,-28.985,69.7942498061,0.201,0.17500000000000002,0.2665070356,63.29,-29.16,69.6845011462,133.4,58.42,19.48,61.5821954789,0.201,0.17500000000000002,0.2665070356,58.42,19.48,61.5821954789,133.66
2019-10-05 03:00:00,62.8615,-29.3095,69.3585969617,0.1615,0.2005,0.25745387940000003,62.7,-29.51,69.2974032703,133.73,57.81,19.26,60.9339289723,0.1615,0.2005,0.25745387940000003,57.81,19.26,60.9339289723,133.98
2019-10-05 03:30:00,62.1315,-29.503,68.7804499931,0.1115,0.197,0.2263653021,62.02,-29.7,68.7646013585,133.88,57.21,19.3,60.3777616346,0.1115,0.197,0.2263653021,57.21,19.3,60.3777616346,134.11
2019-10-05 04:00:00,61.939,-29.487,68.5997295184,0.109,0.213,0.23926972230000002,61.83,-29.7,68.5932861146,133.82,57.05,19.2,60.1942065319,0.109,0.213,0.23926972230000002,57.05,19.2,60.1942065319,134.01
2019-10-05 04:30:00,61.5325,-29.164,68.0939604682,0.052500000000000005,0.28600000000000003,0.2907786959,61.48,-29.45,68.1695892609,132.68,56.72,18.65,59.7074610078,0.052500000000000005,0.28600000000000003,0.2907786959,56.72,18.65,59.7074610078,132.79
2019-10-05 05:00:00,61.381,-29.243,67.9910303643,0.051000000000000004,0.267,0.27182715100000004,61.33,-29.51,68.0603335284,133.06,56.65,18.88,59.7132891407,0.051000000000000004,0.267,0.27182715100000004,56.65,18.88,59.7132891407,133.11
2019-10-05 05:30:00,61.4955,-29.353,68.1417282526,0.0555,0.247,0.25315854720000003,61.44,-29.6,68.1984867867,133.55,56.7,19.12,59.8369818758,0.0555,0.247,0.25315854720000003,56.7,19.12,59.8369818758,133.56
2019-10-05 06:00:00,62.055,-29.3965,68.6656918501,0.085,0.21350000000000002,0.2297982811,61.97,-29.61,68.6806595775,133.78,57.17,19.29,60.3366638123,0.085,0.21350000000000002,0.2297982811,57.17,19.29,60.3366638123,133.75
2019-10-05 06:30:00,63.5745,-28.7755,69.7835686283,0.1145,0.1945,0.22570002220000002,63.46,-28.97,69.7598200972,133.48,58.53,19.68,61.7500064777,0.1145,0.1945,0.22570002220000002,58.53,19.68,61.7500064777,133.42
2019-10-05 07:00:00,65.0545,-28.244,70.9211640221,0.3145,0.156,0.35106445280000004,64.74,-28.4,70.695315262,133.09,59.69,19.97,62.9420129961,0.3145,0.156,0.35106445280000004,59.69,19.97,62.9420129961,133.02
2019-10-05 07:30:00,66.817,-28.1235,72.4944324845,0.307,0.1565,0.3445885227,66.51,-28.28,72.2726677244,133.57,61.38,20.4,64.681252307,0.307,0.1565,0.3445885227,61.38,20.4,64.681252307,133.49
2019-10-05 08:00:00,68.191,-27.881,73.6706362264,0.501,0.179,0.532016917,67.69,-28.06,73.2755054571,133.49,62.44,20.54,65.7316149201,0.501,0.179,0.532016917,62.44,20.54,65.7316149201,133.41
2019-10-05 08:30:00,70.3255,-26.874,75.2853759123,1.3355000000000001,0.136,1.3424068869,68.99,-27.01,74.0888669099,132.89,63.62,21.11,67.0308622949,1.3355000000000001,0.136,1.3424068869,63.62,21.11,67.0308622949,132.87
2019-10-05 09:00:00,71.843,-26.5265,76.583757098,1.983,0.043500000000000004,1.9834770606,69.86,-26.57,74.742119986,133.39,64.49,21.89,68.1038339596,1.983,0.043500000000000004,1.9834770606,64.49,21.89,68.1038339596,133.3
2019-10-05 09:30:00,72.54,-26.63,77.2735951021,3.91,-0.07,3.9106265483,68.63,-26.56,73.5901521944,133.65,63.36,22.01,67.0740613054,3.91,-0.07,3.9106265483,63.36,22.01,67.0740613054,133.56
2019-10-05 10:00:00,72.1685,-26.7875,76.9796242424,5.6685,-0.1875,5.671600171,66.5,-26.6,71.6226919349,133.73,61.43,22.02,65.2573773607,5.6685,-0.1875,5.671600171,61.43,22.02,65.2573773607,133.64
2019-10-05 10:30:00,72.0735,-26.6665,76.8484978676,7.3035,-0.28650000000000003,7.3091172176,64.77,-26.38,69.9360944005,133.5,59.92,22.14,63.8794646189,7.3035,-0.28650000000000003,7.3091172176,59.92,22.14,63.8794646189,133.42
2019-10-05 11:00:00,71.432,-27.062,76.3864023763,9.132,-0.392,9.1404096188,62.3,-26.67,67.7685686731,133.68,57.59,21.91,61.6170122612,9.132,-0.392,9.1404096188,57.59,21.91,61.6170122612,133.61
2019-10-05 11:30:00,71.098,-27.281,76.1523378827,12.978,-0.611,12.9923748791,58.12,-26.67,63.947035115,133.76,53.79,21.96,58.0999629948,12.978,-0.611,12.9923748791,53.79,21.96,58.0999629948,133.7
2019-10-05 12:00:00,70.3245,-27.391,75.4705384985,14.9045,-0.681,14.9200496397,55.42,-26.71,61.5207322778,133.94,51.33,22.1,55.8854086502,14.9045,-0.681,14.9200496397,51.33,22.1,55.8854086502,133.89
2019-10-05 12:30:00,70.8455,-27.736,76.0813417748,13.3855,-0.676,13.4025589441,57.46,-27.06,63.5129530096,134.02,53.18,21.76,57.4596380079,13.3855,-0.676,13.4025589441,53.18,21.76,57.4596380079,134.02
2019-10-05 13:00:00,70.3695,-27.6395,75.6029661488,11.8595,-0.7795000000000001,11.8850898398,58.51,-26.86,64.3807401324,134.02,54.19,22.07,58.5118876811,11.8595,-0.7795000000000001,11.8850898398,54.19,22.07,58.5118876811,133.89
2019-10-05 13:30:00,69.3425,-27.8175,74.7140924625,17.4125,-1.2575,17.4578481635,51.93,-26.56,58.3280249966,134.29,48.16,22.41,53.1186756236,17.4125,-1.2575,17.4578481635,48.16,22.41,53.1186756236,134.18
2019-10-05 14:00:00,67.8445,-28.134,73.4465665382,21.8945,-1.3940000000000001,21.9388323812,45.95,-26.74,53.1641806106,134.56,42.72,22.38,48.2271997943,21.8945,-1.3940000000000001,21.9388323812,42.72,22.38,48.2271997943,134.44
2019-10-05 14:30:00,67.8465,-28.5025,73.590353094,19.2965,-1.0825,19.3268393303,48.55,-27.42,55.7580388823,134.48,45.08,21.76,50.0570075014,19.2965,-1.0825,19.3268393303,45.08,21.76,50.0570075014,134.36
2019-10-05 15:00:00,67.314,-28.4115,73.0642725841,18.014,-1.0015,18.0418180417,49.3,-27.41,56.4074294752,134.48,45.79,21.78,50.7059414665,18.014,-1.0015,18.0418180417,45.79,21.78,50.7059414665,134.36
2019-10-05 15:30:00,67.525,-28.1235,73.1475008271,18.745,-1.1035,18.7774528957,48.78,-27.02,55.7635077806,133.95,45.37,21.82,50.3443075233,18.745,-1.1035,18.7774528957,45.37,21.82,50.3443075233,133.83
2019-10-05 16:00:00,69.1725,-27.69,74.5088642797,10.6225,-0.72,10.6468730738,58.55,-26.97,64.4630390224,133.86,54.22,21.8,58.4384154474,10.6225,-0.72,10.6468730738,54.22,21.8,58.4384154474,133.75
2019-10-05 16:30:00,71.314,-27.2205,76.3324453706,5.714,-0.36050000000000004,5.7253607965,65.6,-26.86,70.8859619389,133.69,60.6,21.76,64.3883343471,5.714,-0.36050000000000004,5.7253607965,60.6,21.76,64.3883343471,133.57
2019-10-05 17:00:00,73.506,-26.3575,78.0887305714,4.366,-0.2175,4.3714142162,69.14,-26.14,73.9164338967,133.04,63.81,22.13,67.5385297441,4.366,-0.2175,4.3714142162,63.81,22.13,67.5385297441,133.02
2019-10-05 17:30:00,75.6805,-25.347,79.8123329395,4.4205,-0.187,4.4244535538,71.26,-25.16,75.5712458545,132.5,65.74,22.73,69.5586119758,4.4205,-0.187,4.4244535538,65.74,22.73,69.5586119758,132.48
2019-10-05 18:00:00,76.5895,-25.2275,80.6373255168,5.3095,-0.1875,5.3128096616,71.28,-25.04,75.5502481796,132.36,65.8,22.7,69.6055313894,5.3095,-0.1875,5.3128096616,65.8,22.7,69.6055313894,132.36
2019-10-05 18:30:00,76.773,-25.1775,80.796039725,5.443,-0.1375,5.444736472,71.33,-25.04,75.5974238979,132.24,65.84,22.72,69.649867193,5.443,-0.1375,5.444736472,65.84,22.72,69.649867193,132.4
2019-10-05 19:00:00,77.753,-24.9195,81.6487016997,5.853,-0.20950000000000002,5.8567481805,71.9,-24.71,76.027587756,132.03,66.32,22.76,70.1167597654,5.853,-0.20950000000000002,5.8567481805,66.32,22.76,70.1167597654,132.36
2019-10-05 19:30:00,77.1965,-25.009,81.1464706149,6.3765,-0.279,6.3826008218,70.82,-24.73,75.0136340941,132.34,65.33,22.91,69.230607393,6.3765,-0.279,6.3826008218,65.33,22.91,69.230607393,132.63
2019-10-05 20:00:00,75.2265,-25.6485,79.4787509621,6.8865,-0.34850000000000003,6.895312502,68.34,-25.3,72.8728042551,132.51,63.1,22.49,66.9881340239,6.8865,-0.34850000000000003,6.895312502,63.1,22.49,66.9881340239,132.63
2019-10-05 20:30:00,73.684,-26.567,78.3271175584,7.004,-0.34700000000000003,7.0125904629,66.68,-26.22,71.6499183531,133.1,61.58,21.96,65.3784215166,7.004,-0.34700000000000003,7.0125904629,61.58,21.96,65.3784215166,132.98
2019-10-05 21:00:00,72.419,-27.0945,77.3215590327,6.769,-0.3245,6.7767736608,65.65,-26.77,70.8982044907,133.5,60.73,21.65,64.4736799012,6.769,-0.3245,6.7767736608,60.73,21.65,64.4736799012,133.32
2019-10-05 21:30:00,71.0465,-27.428,76.1570767969,6.5065,-0.338,6.5152733059,64.54,-27.09,69.9948548109,133.5,59.64,21.49,63.3936092994,6.5065,-0.338,6.5152733059,59.64,21.49,63.3936092994,133.18
2019-10-05 22:00:00,69.8195,-27.037,74.8716364804,4.0195,-0.197,4.0243246949,65.8,-26.84,71.0635321385,132.39,60.72,21.06,64.268514842,4.0195,-0.197,4.0243246949,60.72,21.06,64.268514842,132.13
2019-10-05 22:30:00,68.873,-26.365,73.7468870801,1.583,-0.045,1.5836394792,67.29,-26.32,72.2543182101,131.67,61.99,21.06,65.4697158998,1.583,-0.045,1.5836394792,61.99,21.06,65.4697158998,131.43
2019-10-05 23:00:00,66.881,-27.186,72.1951989886,2.651,-0.076,2.6520891765,64.23,-27.11,69.7168917838,132.11,59.28,20.64,62.7704389024,2.651,-0.076,2.6520891765,59.28,20.64,62.7704389024,131.89
2019-10-05 23:30:00,64.762,-26.7605,70.0731118493,2.902,-0.09050000000000001,2.9034107959,61.86,-26.67,67.3642969235,130.23,57.07,19.69,60.3711934618,2.902,-0.09050000000000001,2.9034107959,57.07,19.69,60.3711934618,130.02
2019-10-06 00:00:00,63.3225,-27.41,69.0003413488,2.4325,-0.1,2.4345546307,60.89,-27.31,66.7340108191,130.97,56.18,19.55,59.4844088817,2.4325,-0.1,2.4345546307,56.18,19.55,59.4844088817,130.76
2019-10-06 00:30:00,61.8,-27.63,67.695324063,3.65,-0.24,3.6578819008,58.15,-27.39,64.2777924325,130.86,53.63,19.47,57.054866576,3.65,-0.24,3.6578819008,53.63,19.47,57.054866576,130.67
2019-10-06 01:00:00,61.743,-27.537,67.605357909,2.6630000000000003,-0.197,2.6702767647,59.08,-27.34,65.0993241132,131.02,54.46,19.62,57.8864060035,2.6630000000000003,-0.197,2.6702767647,54.46,19.62,57.8864060035,130.85
2019-10-06 01:30:00,62.38,-27.535,68.1868068251,2.2,-0.23500000000000001,2.2125155367,60.18,-27.3,66.0826936497,131.02,55.52,19.67,58.9014371641,2.2,-0.23500000000000001,2.2125155367,55.52,19.67,58.9014371641,130.85
2019-10-06 02:00:00,63.5105,-27.6765,69.2789453045,2.4005,-0.1965,2.4085291155,61.11,-27.48,67.0043468739,131.18,56.32,19.58,59.6264941113,2.4005,-0.1965,2.4085291155,56.32,19.58,59.6264941113,131.05
2019-10-06 02:30:00,63.342,-27.9765,69.245169624,2.682,-0.2265,2.6915471852,60.66,-27.75,66.7060574461,132.12,55.93,19.95,59.3815409029,2.682,-0.2265,2.6915471852,55.93,19.95,59.3815409029,131.99
2019-10-06 03:00:00,62.7545,-28.888,69.08432394,3.5545,-0.318,3.5686964357,59.2,-28.57,65.7334382183,132.8,54.6,19.62,58.018138543,3.5545,-0.318,3.5686964357,54.6,19.62,58.018138543,132.65
2019-10-06 03:30:00,62.2025,-28.869,68.5752883133,3.6425,-0.359,3.6601485284,58.56,-28.51,65.1313572713,132.6,54.02,19.55,57.4487850176,3.6425,-0.359,3.6601485284,54.02,19.55,57.4487850176,132.46
2019-10-06 04:00:00,62.127,-28.891,68.5160857755,3.617,-0.35100000000000003,3.6339909191,58.51,-28.54,65.0995522258,132.74,54.02,19.61,57.4692308979,3.617,-0.35100000000000003,3.6339909191,54.02,19.61,57.4692308979,132.6
2019-10-06 04:30:00,61.781,-28.9465,68.2260347906,4.061,-0.34650000000000003,4.0757555435,57.72,-28.6,64.4170660617,132.61,53.27,19.46,56.7131774811,4.061,-0.34650000000000003,4.0757555435,53.27,19.46,56.7131774811,132.48
2019-10-06 05:00:00,61.5635,-28.9525,68.0316969397,4.0635,-0.3725,4.0805377709,57.5,-28.58,64.2111080733,132.72,53.06,19.51,56.5332088245,4.0635,-0.3725,4.0805377709,53.06,19.51,56.5332088245,132.59
2019-10-06 05:30:00,61.433,-28.876,67.8810493805,4.203,-0.376,4.2197849471,57.23,-28.5,63.9337383546,132.58,52.8,19.53,56.2961890362,4.203,-0.376,4.2197849471,52.8,19.53,56.2961890362,132.45
2019-10-06 06:00:00,61.5635,-28.683,67.9174426878,4.4035,-0.423,4.4237700268,57.16,-28.26,63.7643568148,132.47,52.75,19.72,56.3155475868,4.4035,-0.423,4.4237700268,52.75,19.72,56.3155475868,132.34
2019-10-06 06:30:00,62.874,-28.5485,69.0518408752,4.084,-0.4485,4.1085530604,58.79,-28.1,65.1603721598,132.63,54.25,19.92,57.7915988704,4.084,-0.4485,4.1085530604,54.25,19.92,57.7915988704,132.5
2019-10-06 07:00:00,63.797,-28.165,69.7375396325,4.577,-0.445,4.5985817379,59.22,-27.72,65.3865949565,132.52,54.63,20.23,58.2553843005,4.577,-0.445,4.5985817379,54.63,20.23,58.2553843005,132.39
2019-10-06 07:30:00,65.434,-27.8585,71.1175391746,3.834,-0.4585,3.8613182011,61.6,-27.4,67.4189884231,132.91,56.77,20.81,60.4639479359,3.834,-0.4585,3.8613182011,56.77,20.81,60.4639479359,132.78
2019-10-06 08:00:00,65.956,-27.860500000000002,71.5988924233,5.386,-0.5205000000000001,5.4110919647,60.57,-27.34,66.4544994714,132.62,55.81,20.66,59.5112737219,5.386,-0.5205000000000001,5.4110919647,55.81,20.66,59.5112737219,132.48
2019-10-06 08:30:00,67.3255,-27.899,72.87713737,9.0855,-0.649,9.1086503528,58.24,-27.25,64.2997674957,132.81,53.72,20.84,57.6206907282,9.0855,-0.649,9.1086503528,53.72,20.84,57.6206907282,132.67
2019-10-06 09:00:00,67.494,-27.766,72.9821265242,16.754,-1.126,16.7917953775,50.74,-26.64,57.3082646745,132.64,47.04,21.33,51.6500774443,16.754,-1.126,16.7917953775,47.04,21.33,51.6500774443,132.51
2019-10-06 09:30:00,66.8765,-27.5885,72.3435662965,26.3965,-1.9585,26.4690561694,40.48,-25.63,47.9116614197,132.44,37.79,22.02,43.7374496284,26.3965,-1.9585,26.4690561694,37.79,22.02,43.7374496284,132.31
2019-10-06 10:00:00,66.3165,-27.59,71.8267796316,32.9065,-2.66,33.0138356186,33.41,-24.93,41.6861247899,132.74,31.27,22.8,38.6995206689,32.9065,-2.66,33.0138356186,31.27,22.8,38.6995206689,132.62
2019-10-06 10:30:00,64.975,-27.825,70.6822555526,40.475,-3.685,40.642402119,24.5,-24.14,34.3946158577,133.33,23.12,23.83,33.2024592463,40.475,-3.685,40.642402119,23.12,23.83,33.2024592463,133.22
2019-10-06 11:00:00,64.366,-27.693,70.0705658961,45.816,-4.343,46.0213809549,18.55,-23.35,29.8215526088,133.69,17.73,24.76,30.4534152436,45.816,-4.343,46.0213809549,17.73,24.76,30.4534152436,133.56
2019-10-06 11:30:00,62.4065,-27.513,68.2021730684,48.8665,-5.493,49.1742602512,13.54,-22.02,25.8497969044,133.32,13.22,25.68,28.8830538552,48.8665,-5.493,49.1742602512,13.22,25.68,28.8830538552,133.17
2019-10-06 12:00:00,61.8965,-27.401,67.6904093151,50.1165,-5.871,50.4592133634,11.78,-21.53,24.5419905468,133.32,11.68,26.08,28.5760179171,50.1165,-5.871,50.4592133634,11.68,26.08,28.5760179171,133.17
2019-10-06 12:30:00,61.142,-28.0565,67.2719210091,49.222,-5.4665,49.5246191934,11.92,-22.59,25.5420144076,133.54,11.74,25.21,27.8095613054,49.222,-5.4665,49.5246191934,11.74,25.21,27.8095613054,133.38
2019-10-06 13:00:00,60.6295,-27.4785,66.5657887544,48.7095,-5.8685,49.0617435738,11.92,-21.61,24.6795157975,133.44,11.72,26.12,28.628880523,48.7095,-5.8685,49.0617435738,11.72,26.12,28.628880523,133.28
2019-10-06 13:30:00,59.5125,-27.568,65.5875924261,50.6825,-5.4879999999999995,50.9787597951,8.83,-22.08,23.7801450795,133.76,8.94,25.89,27.3900657173,50.6825,-5.4879999999999995,50.9787597951,8.94,25.89,27.3900657173,133.6
2019-10-06 14:00:00,59.3945,-27.402,65.4108265828,54.0845,-6.532,54.4775198063,5.31,-20.87,21.5349251218,133.86,5.74,27.01,27.6131798241,54.0845,-6.532,54.4775198063,5.74,27.01,27.6131798241,133.7
2019-10-06 14:30:00,59.017,-27.453,65.0897341983,52.827,-6.353,53.2076360873,6.19,-21.1,21.9892269077,133.82,6.58,26.82,27.6153725305,52.827,-6.353,53.2076360873,6.58,26.82,27.6153725305,133.66
2019-10-06 15:00:00,60.111,-28.1,66.3546706796,49.461,-5.45,49.7603559171,10.65,-22.65,25.0288833151,134.19,10.61,25.67,27.7762668478,49.461,-5.45,49.7603559171,10.61,25.67,27.7762668478,134.04
2019-10-06 15:30:00,59.8635,-28.6245,66.3551100707,48.1935,-4.6445,48.4167824468,11.67,-23.98,26.6688826163,134.41,11.51,24.57,27.1323607524,48.1935,-4.6445,48.4167824468,11.51,24.57,27.1323607524,134.25
2019-10-06 16:00:00,60.901,-29.2265,67.5508704848,44.321,-4.1565,44.5154752109,16.58,-25.07,30.0566348748,134.33,16.02,23.67,28.5816252162,44.321,-4.1565,44.5154752109,16.02,23.67,28.5816252162,134.17
2019-10-06 16:30:00,64.576,-29.796,71.1186430692,32.136,-2.7560000000000002,32.2539614931,32.44,-27.04,42.2316847876,134.33,30.38,21.94,37.474097721,32.136,-2.7560000000000002,32.2539614931,30.38,21.94,37.474097721,134.17
2019-10-06 17:00:00,67.8025,-29.332,73.8752003737,16.7725,-1.412,16.8318299733,51.03,-27.92,58.1686109513,134.13,47.32,21.15,51.8315048981,16.7725,-1.412,16.8318299733,47.32,21.15,51.8315048981,133.97
2019-10-06 17:30:00,70.3605,-28.3245,75.8477241616,14.8705,-1.0045,14.9043882967,55.49,-27.32,61.8508084022,133.9,51.36,21.52,55.6862640155,14.8705,-1.0045,14.9043882967,51.36,21.52,55.6862640155,133.74
2019-10-06 18:00:00,72.957,-27.266,77.8855481139,5.507,-0.326,5.5166407351,67.45,-26.94,72.6310271165,133.55,62.23,21.7,65.9049535316,5.507,-0.326,5.5166407351,62.23,21.7,65.9049535316,133.4
2019-10-06 18:30:00,73.7365,-26.933,78.501324328,2.5065,-0.163,2.5117944283,71.23,-26.77,76.094321733,133.29,65.65,21.72,69.149699204,2.5065,-0.163,2.5117944283,65.65,21.72,69.149699204,133.14
2019-10-06 19:00:00,74.587,-26.525,79.1630986887,0.847,0.035,0.8477228321,73.74,-26.56,78.3774278731,132.81,67.97,21.62,71.3256286338,0.847,0.035,0.8477228321,67.97,21.62,71.3256286338,132.67
2019-10-06 19:30:00,75.5835,-26.3975,80.0605613177,0.6035,-0.0475,0.605366418,74.98,-26.35,79.47529742,132.86,69.09,21.77,72.4386706118,0.6035,-0.0475,0.605366418,69.09,21.77,72.4386706118,132.71
2019-10-06 20:00:00,74.179,-26.8875,78.9015950235,0.449,-0.0575,0.45266682010000003,73.73,-26.83,78.4599375478,133.04,68.02,21.5,71.3370198424,0.449,-0.0575,0.45266682010000003,68.02,21.5,71.3370198424,132.9
2019-10-06 20:30:00,72.477,-27.4695,77.5079928733,0.367,0.0105,0.3671501736,72.11,-27.48,77.1686626812,133.22,66.51,21.06,69.7646307236,0.367,0.0105,0.3671501736,66.51,21.06,69.7646307236,133.08
2019-10-06 21:00:00,71.603,-27.4125,76.6709512478,0.113,0.11750000000000001,0.1630191707,71.49,-27.53,76.6075779541,132.95,65.95,20.82,69.1583321083,0.113,0.11750000000000001,0.1630191707,65.95,20.82,69.1583321083,132.82
2019-10-06 21:30:00,69.995,-27.953,75.3702211354,0.065,0.197,0.2074463786,69.93,-28.15,75.3832036995,133.03,64.55,20.22,67.6428185397,0.065,0.197,0.2074463786,64.55,20.22,67.6428185397,132.89
2019-10-06 22:00:00,67.8705,-28.48,73.6037714404,0.1105,0.14,0.1783542823,67.76,-28.62,73.5562505842,132.94,62.58,19.79,65.6345983457,0.1105,0.14,0.1783542823,62.58,19.79,65.6345983457,132.8
2019-10-06 22:30:00,66.145,-28.9745,72.2127597814,0.265,0.0555,0.27074942290000004,65.88,-29.03,71.992466967,133.21,60.82,19.67,63.9216809854,0.265,0.0555,0.27074942290000004,60.82,19.67,63.9216809854,133.08
2019-10-06 23:00:00,64.164,-29.0085,70.4167023386,0.534,0.0815,0.5401835336,63.63,-29.09,69.9643123314,132.65,58.66,19.06,61.678839159,0.534,0.0815,0.5401835336,58.66,19.06,61.678839159,132.51
2019-10-06 23:30:00,62.1625,-29.212,68.6841855906,0.6225,0.088,0.6286893112,61.54,-29.3,68.1590903695,132.84,56.74,18.99,59.8334998141,0.6225,0.088,0.6286893112,56.74,18.99,59.8334998141,132.7
2019-10-07 00:00:00,60.5825,-29.3975,67.3383420682,1.0925,0.14250000000000002,1.101754283,59.49,-29.54,66.420416289,132.19,54.88,18.19,57.8160055694,1.0925,0.14250000000000002,1.101754283,54.88,18.19,57.8160055694,132.05
2019-10-07 00:30:00,59.479,-29.1515,66.2386699236,1.469,0.1285,1.4746095246,58.01,-29.28,64.9806009514,131.9,53.55,18.3,56.5905690023,1.469,0.1285,1.4746095246,53.55,18.3,56.5905690023,131.76
2019-10-07 01:00:00,59.0385,-29.5765,66.0326724773,1.8485,0.0835,1.8503849599,57.19,-29.66,64.4236889661,132.29,52.87,18.27,55.937731452,1.8485,0.0835,1.8503849599,52.87,18.27,55.937731452,132.16
2019-10-07 01:30:00,59.719,-29.944,66.8057040753,2.399,-0.024,2.3991200470000003,57.32,-29.92,64.6590194791,132.74,52.98,18.37,56.074390768,2.399,-0.024,2.3991200470000003,52.98,18.37,56.074390768,132.61
2019-10-07 02:00:00,60.0215,-29.883,67.0490428809,2.5515,-0.013000000000000001,2.5515331176,57.47,-29.87,64.7689570705,132.26,53.13,18.12,56.1349383183,2.5515,-0.013000000000000001,2.5515331176,53.13,18.12,56.1349383183,132.15
2019-10-07 02:30:00,59.782,-29.81,66.8021229004,3.5620000000000003,-0.02,3.5620561478,56.22,-29.79,63.6249361493,131.86,51.96,17.94,54.9698571946,3.5620000000000003,-0.02,3.5620561478,51.96,17.94,54.9698571946,131.82
2019-10-07 03:00:00,59.2655,-30.619,66.7077405647,3.3755,-0.099,3.3769514729,55.89,-30.52,63.6801578202,132.87,51.62,17.93,54.6453044643,3.3755,-0.099,3.3769514729,51.62,17.93,54.6453044643,132.82
2019-10-07 03:30:00,59.534,-30.428,66.8592576985,3.964,-0.158,3.9671475899,55.57,-30.27,63.2795211739,133.1,51.33,18.28,54.4878637864,3.964,-0.158,3.9671475899,51.33,18.28,54.4878637864,132.82
2019-10-07 04:00:00,59.409,-30.495,66.7785467497,3.909,-0.165,3.9124807987,55.5,-30.33,63.2468094057,133.18,51.26,18.29,54.4252854839,3.909,-0.165,3.9124807987,51.26,18.29,54.4252854839,132.85
2019-10-07 04:30:00,58.952,-30.296,66.2811128452,4.592,-0.216,4.5970773324,54.36,-30.08,62.127417458,132.86,50.22,18.44,53.4984298835,4.592,-0.216,4.5970773324,50.22,18.44,53.4984298835,132.51
2019-10-07 05:00:00,58.4955,-30.635,66.0320130335,6.1955,-0.34500000000000003,6.2050983272,52.3,-30.29,60.4381841223,133.37,48.41,18.56,51.845941982,6.1955,-0.34500000000000003,6.2050983272,48.41,18.56,51.845941982,132.89
2019-10-07 05:30:00,59.168,-30.2435,66.4493906387,6.658,-0.3935,6.6696181487,52.51,-29.85,60.4013460115,133.28,48.59,18.93,52.147224279,6.658,-0.3935,6.6696181487,48.59,18.93,52.147224279,132.81
2019-10-07 06:00:00,60.179,-29.708,67.1124228813,7.419,-0.438,7.4319179893000005,52.76,-29.27,60.3353171865,132.95,48.87,19.25,52.5246551631,7.419,-0.438,7.4319179893000005,48.87,19.25,52.5246551631,132.47
2019-10-07 06:30:00,62.5155,-28.9325,68.8859731477,7.2155,-0.4625,7.2303074969,55.3,-28.47,62.1983191091,132.89,51.15,19.97,54.9101393187,7.2155,-0.4625,7.2303074969,51.15,19.97,54.9101393187,132.27
2019-10-07 07:00:00,66.2085,-28.465,72.0681739553,7.4285,-0.455,7.4424214641,58.78,-28.01,65.1125832693,133.81,54.32,20.92,58.2091814064,7.4285,-0.455,7.4424214641,54.32,20.92,58.2091814064,133.22
2019-10-07 07:30:00,69.375,-27.2685,74.5416777196,7.355,-0.4585,7.3692772542,62.02,-26.81,67.566681878,132.66,57.29,21.29,61.1179858961,7.355,-0.4585,7.3692772542,57.29,21.29,61.1179858961,131.95
2019-10-07 08:00:00,71.008,-26.3895,75.7531634603,7.7780000000000005,-0.4295,7.7898494369,63.23,-25.96,68.351697126,131.95,58.49,21.56,62.3370973017,7.7780000000000005,-0.4295,7.7898494369,58.49,21.56,62.3370973017,131.26
2019-10-07 08:30:00,72.1475,-25.211,76.4254949428,8.1575,-0.421,8.1683564595,63.99,-24.79,68.6240788645,131.57,59.11,22.3,63.1765945584,8.1575,-0.421,8.1683564595,59.11,22.3,63.1765945584,130.81
2019-10-07 09:00:00,72.3045,-25.035,76.5159587619,9.1545,-0.515,9.1689746019,63.15,-24.52,67.7432867523,131.69,58.33,22.58,62.547944011,9.1545,-0.515,9.1689746019,58.33,22.58,62.547944011,130.97
2019-10-07 09:30:00,73.294,-24.603,77.3131169013,9.564,-0.553,9.5799741649,63.73,-24.05,68.1169244755,131.36,58.87,22.9,63.1671346509,9.564,-0.553,9.5799741649,58.87,22.9,63.1671346509,130.88
2019-10-07 10:00:00,73.085,-24.8165,77.1833913303,11.315,-0.7165,11.3376627772,61.77,-24.1,66.3049236482,131.36,57.08,22.81,61.4688742373,11.315,-0.7165,11.3376627772,57.08,22.81,61.4688742373,130.76
2019-10-07 10:30:00,73.3625,-24.902,77.4736471986,11.8725,-0.8320000000000001,11.9016167074,61.49,-24.07,66.033211341,131.36,56.84,22.73,61.2163254369,11.8725,-0.8320000000000001,11.9016167074,56.84,22.73,61.2163254369,130.64
2019-10-07 11:00:00,73.305,-24.828,77.3954301558,12.615,-0.988,12.6536306648,60.69,-23.84,65.204460737,131.4,56.19,22.92,60.6847798052,12.615,-0.988,12.6536306648,56.19,22.92,60.6847798052,130.64
2019-10-07 11:30:00,73.9455,-24.9365,78.0369528012,13.0855,-1.4065,13.1608720266,60.86,-23.53,65.2502911871,131.63,56.27,23.45,60.9607693521,13.0855,-1.4065,13.1608720266,56.27,23.45,60.9607693521,130.88
2019-10-07 12:00:00,73.6035,-24.907,77.7034996718,13.1135,-1.387,13.1866467023,60.49,-23.52,64.9016987451,131.63,55.95,23.43,60.6577892772,13.1135,-1.387,13.1866467023,55.95,23.43,60.6577892772,130.73
2019-10-07 12:30:00,73.967,-24.9345,78.0566869605,12.917,-1.1945000000000001,12.972113137400001,61.05,-23.74,65.5033594558,131.59,56.48,23.2,61.0592368115,12.917,-1.1945000000000001,12.972113137400001,56.48,23.2,61.0592368115,130.69
2019-10-07 13:00:00,71.179,-25.635,75.654499311,22.689,-1.8050000000000002,22.7606842164,48.49,-23.83,54.0291495399,131.76,45.08,23.17,50.68584911,22.689,-1.8050000000000002,22.7606842164,45.08,23.17,50.68584911,131.21
2019-10-07 13:30:00,69.26,-26.0135,73.9841184461,30.4,-2.6435,30.514719272,38.86,-23.37,45.3459645393,131.61,36.34,23.61,43.3362169553,30.4,-2.6435,30.514719272,36.34,23.61,43.3362169553,131.21
2019-10-07 14:00:00,69.2415,-26.3665,74.0916840442,22.2015,-2.2065,22.3108772687,47.04,-24.16,52.8816338628,131.61,43.78,23.0,49.4539017672,22.2015,-2.2065,22.3108772687,43.78,23.0,49.4539017672,131.34
2019-10-07 14:30:00,67.2755,-26.084,72.155165832,30.4255,-2.874,30.5609379151,36.85,-23.21,43.5502766926,131.44,34.52,23.68,41.8613521043,30.4255,-2.874,30.5609379151,34.52,23.68,41.8613521043,131.34
2019-10-07 15:00:00,68.4515,-26.163,73.2810372556,25.3915,-2.873,25.5535203299,43.06,-23.29,48.9549558268,131.63,40.09,23.75,46.5968947463,25.3915,-2.873,25.5535203299,40.09,23.75,46.5968947463,131.68
2019-10-07 15:30:00,68.9495,-26.4,73.8308441659,18.3095,-1.6,18.3792761079,50.64,-24.8,56.3866083392,132.07,47.02,22.65,52.1910231745,18.3095,-1.6,18.3792761079,47.02,22.65,52.1910231745,132.14
2019-10-07 16:00:00,69.8885,-25.928,74.5430319765,18.5385,-1.548,18.6030182027,51.35,-24.38,56.8437058961,131.85,47.7,22.91,52.9165201048,18.5385,-1.548,18.6030182027,47.7,22.91,52.9165201048,131.92
2019-10-07 16:30:00,71.2975,-26.6235,76.1061381132,17.1475,-1.3635,17.201624589,54.15,-25.26,59.7519045722,132.74,50.23,22.67,55.1088178062,17.1475,-1.3635,17.201624589,50.23,22.67,55.1088178062,132.82
2019-10-07 17:00:00,73.4365,-25.9775,77.8957639317,11.0365,-0.9775,11.0797038995,62.4,-25.0,67.2217226795,132.24,57.68,22.69,61.9824047614,11.0365,-0.9775,11.0797038995,57.68,22.69,61.9824047614,132.34
2019-10-07 17:30:00,76.0485,-24.873,80.0127519915,6.6785,-0.603,6.7056670996,69.37,-24.27,73.4930595363,131.65,64.02,22.98,68.0194148755,6.6785,-0.603,6.7056670996,64.02,22.98,68.0194148755,131.76
2019-10-07 18:00:00,77.34,-24.502,81.1284389348,5.37,-0.482,5.3915882632,71.97,-24.02,75.8725332383,131.65,66.38,23.2,70.3174544477,5.37,-0.482,5.3915882632,66.38,23.2,70.3174544477,131.76
2019-10-07 18:30:00,77.6835,-24.481,81.4496502954,4.4035,-0.35100000000000003,4.4174668363,73.28,-24.13,77.1506014234,131.5,67.6,23.02,71.4120466028,4.4035,-0.35100000000000003,4.4174668363,67.6,23.02,71.4120466028,131.61
2019-10-07 19:00:00,77.3635,-24.659,81.1983830704,4.7135,-0.379,4.7287126419,72.65,-24.28,76.5998753263,131.42,67.05,22.93,70.8624540924,4.7135,-0.379,4.7287126419,67.05,22.93,70.8624540924,131.52
2019-10-07 19:30:00,77.885,-24.601,81.6779188398,4.545,-0.47100000000000003,4.5693397773,73.34,-24.13,77.2075935385,131.56,67.62,23.11,71.4600342849,4.545,-0.47100000000000003,4.5693397773,67.62,23.11,71.4600342849,131.65
2019-10-07 20:00:00,76.7735,-25.221,80.8100807032,5.1635,-0.521,5.1897180318,71.61,-24.7,75.7501293728,131.79,66.07,22.69,69.8575765397,5.1635,-0.521,5.1897180318,66.07,22.69,69.8575765397,131.89
2019-10-07 20:30:00,75.161,-25.7085,79.436156083,5.471,-0.5485,5.498426434,69.69,-25.16,74.0926561813,131.69,64.35,22.22,68.0782703952,5.471,-0.5485,5.498426434,64.35,22.22,68.0782703952,131.81
2019-10-07 21:00:00,73.3285,-26.453,77.9540256898,5.2385,-0.513,5.2635588008,68.09,-25.94,72.8637886745,132.06,62.89,21.78,66.5546429635,5.2385,-0.513,5.2635588008,62.89,21.78,66.5546429635,132.2
2019-10-07 21:30:00,71.8435,-26.7145,76.6495466555,5.3835,-0.5345,5.4099688077,66.46,-26.18,71.4305536868,131.91,61.4,21.47,65.045529439,5.3835,-0.5345,5.4099688077,61.4,21.47,65.045529439,132.05
2019-10-07 22:00:00,69.605,-27.922,74.9966273175,6.055,-0.582,6.0829062955,63.55,-27.34,69.1814866854,132.39,58.68,20.65,62.2074344432,6.055,-0.582,6.0829062955,58.68,20.65,62.2074344432,132.54
2019-10-07 22:30:00,67.4185,-28.388,73.1514366657,5.7785,-0.598,5.8093602273,61.64,-27.79,67.6148925903,132.39,56.95,20.3,60.4598420441,5.7785,-0.598,5.8093602273,56.95,20.3,60.4598420441,132.54
2019-10-07 23:00:00,65.1735,-29.3655,71.4836882967,5.4035,-0.6055,5.4373194223,59.77,-28.76,66.3294090129,133.45,55.24,20.07,58.7729742314,5.4035,-0.6055,5.4373194223,55.24,20.07,58.7729742314,133.59
2019-10-07 23:30:00,63.1035,-30.043,69.8901535357,5.1135,-0.543,5.1422496293,57.99,-29.5,65.0622017765,133.79,53.63,19.53,57.0753694688,5.1135,-0.543,5.1422496293,53.63,19.53,57.0753694688,133.93
2019-10-08 00:00:00,61.9575,-29.5325,68.6359990275,4.9475,-0.5425,4.9771540563,57.01,-28.99,63.9574874428,133.02,52.7,19.44,56.1711990258,4.9475,-0.5425,4.9771540563,52.7,19.44,56.1711990258,133.15
2019-10-08 00:30:00,60.9745,-29.929,67.9237417348,4.7845,-0.539,4.8147649216,56.19,-29.39,63.4120509052,133.55,51.93,19.4,55.4354119674,4.7845,-0.539,4.8147649216,51.93,19.4,55.4354119674,133.68
2019-10-08 01:00:00,60.232,-30.197,67.3776864622,5.002,-0.577,5.0351696099,55.23,-29.62,62.6713435312,133.64,51.05,19.27,54.5658812813,5.002,-0.577,5.0351696099,51.05,19.27,54.5658812813,133.77
2019-10-08 01:30:00,60.92,-29.835,67.8334255732,4.68,-0.47500000000000003,4.7040434734000005,56.24,-29.36,63.4424715786,133.08,51.96,19.12,55.3661990749,4.68,-0.47500000000000003,4.7040434734000005,51.96,19.12,55.3661990749,133.19
2019-10-08 02:00:00,62.412,-29.436,69.0053319679,4.602,-0.466,4.6255334827,57.81,-28.97,64.662639909,132.65,53.42,19.26,56.7859489663,4.602,-0.466,4.6255334827,53.42,19.26,56.7859489663,132.8
