Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-08 02:30:00,62.182,-29.6345,68.8825428846,5.242,-0.49450000000000005,5.2652724763,56.94,-29.14,63.963295725,132.81,52.62,19.18,56.0065781851,5.242,-0.49450000000000005,5.2652724763,52.62,19.18,56.0065781851,132.96
2019-10-08 03:00:00,61.666,-29.9065,68.5353507195,6.5760000000000005,-0.6065,6.6039093157,55.09,-29.3,62.3971000929,133.13,50.93,19.16,54.4148003764,6.5760000000000005,-0.6065,6.6039093157,50.93,19.16,54.4148003764,133.27
2019-10-08 03:30:00,60.968,-29.814,67.8673089197,5.368,-0.594,5.4007647607,55.6,-29.22,62.8105755427,132.88,51.38,19.12,54.8222473089,5.368,-0.594,5.4007647607,51.38,19.12,54.8222473089,132.99
2019-10-08 04:00:00,61.312,-29.6125,68.0886297428,5.502,-0.5325,5.5277084086,55.81,-29.08,62.9317288814,133.31,51.58,19.53,55.153579213,5.502,-0.5325,5.5277084086,51.58,19.53,55.153579213,133.43
2019-10-08 04:30:00,60.9805,-29.138,67.5843504389,6.3805,-0.608,6.4094027998,54.6,-28.53,61.6045525915,132.71,50.49,19.7,54.1971410685,6.3805,-0.608,6.4094027998,50.49,19.7,54.1971410685,132.82
2019-10-08 05:00:00,60.636,-29.0735,67.2457649094,6.796,-0.6235,6.8245416146,53.84,-28.45,60.894565439,132.56,49.8,19.66,53.540224131,6.796,-0.6235,6.8245416146,49.8,19.66,53.540224131,132.66
2019-10-08 05:30:00,61.3025,-28.934,67.7877043589,7.1925,-0.684,7.2249506746,54.11,-28.25,61.0405979656,132.56,50.01,19.79,53.7833078194,7.1925,-0.684,7.2249506746,50.01,19.79,53.7833078194,132.66
2019-10-08 06:00:00,62.0945,-28.9365,68.5058242962,7.2745,-0.6965,7.3077672719,54.82,-28.24,61.6662792781,132.87,50.71,19.99,54.5078361339,7.2745,-0.6965,7.3077672719,50.71,19.99,54.5078361339,132.98
2019-10-08 06:30:00,64.3985,-28.329,70.3540975584,7.9085,-0.809,7.9497706413,56.49,-27.52,62.8368562231,133.24,52.27,21.02,56.3382046217,7.9085,-0.809,7.9497706413,52.27,21.02,56.3382046217,133.33
2019-10-08 07:00:00,67.5405,-27.6225,72.970690325,7.6605,-0.7925000000000001,7.7013840639,59.88,-26.83,65.6160292916,133.24,55.36,21.68,59.4537803676,7.6605,-0.7925000000000001,7.7013840639,55.36,21.68,59.4537803676,133.3
2019-10-08 07:30:00,70.988,-25.4205,75.4022411089,7.088,-0.7205,7.1245255456,63.9,-24.7,68.5076638049,131.51,59.05,22.48,63.1842773164,7.088,-0.7205,7.1245255456,59.05,22.48,63.1842773164,131.58
2019-10-08 08:00:00,72.305,-24.8315,76.4500910219,7.555,-0.7315,7.5903305099,64.75,-24.1,69.0895976251,131.54,59.82,23.06,64.1108103209,7.555,-0.7315,7.5903305099,59.82,23.06,64.1108103209,131.58
2019-10-08 08:30:00,72.331,-24.7555,76.4500382031,10.771,-0.9655,10.8141865737,61.56,-23.79,65.9969522024,131.67,56.92,23.36,61.5270347083,10.771,-0.9655,10.8141865737,56.92,23.36,61.5270347083,131.71
2019-10-08 09:00:00,71.7955,-24.678,75.9183607848,15.5355,-1.208,15.582394689200001,56.26,-23.47,60.9592363797,131.67,52.12,23.6,57.2141101478,15.5355,-1.208,15.582394689200001,52.12,23.6,57.2141101478,131.71
2019-10-08 09:30:00,72.8135,-24.634,76.8676768105,13.5035,-1.324,13.568252955,59.31,-23.31,63.7262285091,131.61,54.86,23.68,59.7525062236,13.5035,-1.324,13.568252955,54.86,23.68,59.7525062236,131.68
2019-10-08 10:00:00,71.713,-24.901,75.9132015528,19.573,-1.321,19.6175271123,52.14,-23.58,57.224085838,131.5,48.43,23.43,53.7999052044,19.573,-1.321,19.6175271123,48.43,23.43,53.7999052044,131.6
2019-10-08 10:30:00,68.0635,-24.746,72.4224036349,40.1335,-3.426,40.2794649698,27.93,-21.32,35.1372636954,131.28,26.31,25.16,36.4038692998,40.1335,-3.426,40.2794649698,26.31,25.16,36.4038692998,131.37
2019-10-08 11:00:00,68.1205,-25.024,72.5713655394,40.4105,-3.934,40.6015377326,27.71,-21.09,34.8228689226,131.65,26.14,25.61,36.5946949707,40.4105,-3.934,40.6015377326,26.14,25.61,36.5946949707,131.76
2019-10-08 11:30:00,66.5595,-24.6445,70.9754775997,46.6195,-4.6845,46.8542668334,19.94,-19.96,28.2135641137,131.39,19.1,26.41,32.5929148742,46.6195,-4.6845,46.8542668334,19.1,26.41,32.5929148742,131.47
2019-10-08 12:00:00,66.954,-24.9555,71.4535870076,36.394,-3.8155,36.5934594737,30.56,-21.14,37.1592949341,132.0,28.78,25.78,38.6380227237,36.394,-3.8155,36.5934594737,28.78,25.78,38.6380227237,132.0
2019-10-08 12:30:00,64.1625,-23.7715,68.4244884416,58.8525,-6.5115,59.2116237617,5.31,-17.26,18.0583415628,131.9,5.93,29.1,29.6980622263,58.8525,-6.5115,59.2116237617,5.93,29.1,29.6980622263,131.85
2019-10-08 13:00:00,67.5,-25.461,72.1423074278,37.53,-3.931,37.7353105327,29.97,-21.53,36.9017858646,132.37,28.23,25.64,38.1358427205,37.53,-3.931,37.7353105327,28.23,25.64,38.1358427205,132.3
2019-10-08 13:30:00,66.4785,-25.815,71.3148314676,38.8985,-4.205,39.1251239902,27.58,-21.61,35.0378152858,132.37,26.13,25.49,36.503657351,38.8985,-4.205,39.1251239902,26.13,25.49,36.503657351,132.25
2019-10-08 14:00:00,66.0555,-25.9015,70.9522147822,40.5355,-4.7115,40.8083936525,25.52,-21.19,33.1705667724,132.62,24.22,26.06,35.5771274838,40.5355,-4.7115,40.8083936525,24.22,26.06,35.5771274838,132.51
2019-10-08 14:30:00,65.2385,-25.5805,70.0744166048,48.4585,-4.7505,48.6907945355,16.78,-20.83,26.7480335726,132.38,16.27,26.18,30.8237781591,48.4585,-4.7505,48.6907945355,16.27,26.18,30.8237781591,132.27
2019-10-08 15:00:00,64.123,-25.935,69.1692370494,44.973,-4.805,45.2289592407,19.15,-21.13,28.5166512761,132.7,18.48,26.16,32.0289868713,44.973,-4.805,45.2289592407,18.48,26.16,32.0289868713,132.59
2019-10-08 15:30:00,64.5355,-26.517,69.7709255295,42.8655,-4.287,43.0793391227,21.67,-22.23,31.0445132028,132.9,20.65,25.32,32.6729995562,42.8655,-4.287,43.0793391227,20.65,25.32,32.6729995562,132.78
2019-10-08 16:00:00,67.1425,-26.4485,72.1639692541,36.3225,-3.5585,36.4963961029,30.82,-22.89,38.3904219826,132.73,29.02,24.7,38.1084032728,36.3225,-3.5585,36.4963961029,29.02,24.7,38.1084032728,132.62
2019-10-08 16:30:00,68.586,-26.6,73.5635738392,36.936,-3.23,37.0769604472,31.65,-23.37,39.3430985053,132.64,29.74,24.17,38.323054419,36.936,-3.23,37.0769604472,29.74,24.17,38.323054419,132.52
2019-10-08 17:00:00,70.789,-26.77,75.6816716319,25.159,-2.12,25.2481619331,45.63,-24.65,51.8625047602,132.67,42.44,23.17,48.3528954666,25.159,-2.12,25.2481619331,42.44,23.17,48.3528954666,132.56
2019-10-08 17:30:00,73.136,-26.7435,77.8722626373,17.096,-1.5835,17.1691784384,56.04,-25.16,61.4288792019,133.27,51.97,23.21,56.9173523629,17.096,-1.5835,17.1691784384,51.97,23.21,56.9173523629,133.15
2019-10-08 18:00:00,75.3355,-26.3075,79.7967550499,12.4055,-1.2875,12.4721323959,62.93,-25.02,67.7213799328,133.18,58.2,23.29,62.6870329494,12.4055,-1.2875,12.4721323959,58.2,23.29,62.6870329494,133.06
2019-10-08 18:30:00,76.7365,-26.085,81.0488596912,10.1465,-1.105,10.2064924068,66.59,-24.98,71.1212239771,133.05,61.52,23.26,65.7703428606,10.1465,-1.105,10.2064924068,61.52,23.26,65.7703428606,132.94
2019-10-08 19:00:00,77.92,-25.3455,81.9385182332,8.46,-0.9155000000000001,8.5093912973,69.46,-24.43,73.6309479771,132.44,64.12,23.43,68.2666778158,8.46,-0.9155000000000001,8.5093912973,64.12,23.43,68.2666778158,132.34
2019-10-08 19:30:00,79.3985,-25.08,83.2654081972,8.2385,-0.91,8.2886055673,71.16,-24.17,75.1527411343,132.52,65.67,23.64,69.7954045765,8.2385,-0.91,8.2886055673,65.67,23.64,69.7954045765,132.44
2019-10-08 20:00:00,78.351,-24.983,82.237640348,7.691,-0.853,7.7381580496,70.66,-24.13,74.6665420386,132.11,65.19,23.4,69.2625158365,7.691,-0.853,7.7381580496,65.19,23.4,69.2625158365,132.03
2019-10-08 20:30:00,76.6005,-25.4185,80.7077241811,7.6505,-0.8985000000000001,7.7030807149000005,68.95,-24.52,73.1801400655,132.04,63.7,23.05,67.7421028608,7.6505,-0.8985000000000001,7.7030807149000005,63.7,23.05,67.7421028608,131.96
2019-10-08 21:00:00,74.65,-25.64,78.9305523863,7.67,-0.9,7.7226226115,66.98,-24.74,71.402997136,131.65,61.85,22.54,65.8291280513,7.67,-0.9,7.7226226115,61.85,22.54,65.8291280513,131.56
2019-10-08 21:30:00,72.801,-25.959,77.2907192488,7.161,-0.869,7.2135346398,65.64,-25.09,70.2717418313,131.34,60.65,22.03,64.5270749376,7.161,-0.869,7.2135346398,60.65,22.03,64.5270749376,131.25
2019-10-08 22:00:00,70.954,-27.0865,75.9483284757,7.404,-0.9465,7.4642533619,63.55,-26.14,68.7160978229,132.43,58.73,21.77,62.6350205556,7.404,-0.9465,7.4642533619,58.73,21.77,62.6350205556,132.37
2019-10-08 22:30:00,69.3125,-27.802,74.6804784415,6.5525,-0.962,6.6227411432,62.76,-26.84,68.258356265,132.67,58.01,21.31,61.8002928796,6.5525,-0.962,6.6227411432,58.01,21.31,61.8002928796,132.63
2019-10-08 23:00:00,67.102,-28.667,72.9690022749,6.292,-0.897,6.3556174366,60.81,-27.77,66.8507965547,133.53,56.26,20.98,60.0445501274,6.292,-0.897,6.3556174366,56.26,20.98,60.0445501274,133.46
2019-10-08 23:30:00,65.3145,-28.521,71.270129446,6.0145,-0.851,6.0744062467,59.3,-27.67,65.4379010971,132.98,54.73,20.63,58.4890570962,6.0145,-0.851,6.0744062467,54.73,20.63,58.4890570962,132.89
2019-10-09 00:00:00,64.0215,-28.184,69.9506277188,6.5915,-0.854,6.6465922284,57.43,-27.33,63.6013663375,132.27,52.99,20.38,56.7739773136,6.5915,-0.854,6.6465922284,52.99,20.38,56.7739773136,132.19
2019-10-09 00:30:00,63.0565,-28.218,69.0823980204,6.0665,-0.848,6.1254817158,56.99,-27.37,63.2216497728,132.08,52.59,20.31,56.3755638553,6.0665,-0.848,6.1254817158,52.59,20.31,56.3755638553,132.0
2019-10-09 01:00:00,63.0145,-28.282,69.0702449268,5.0245,-0.742,5.0789924444,57.99,-27.54,64.1972873259,132.18,53.54,20.23,57.2344695092,5.0245,-0.742,5.0789924444,53.54,20.23,57.2344695092,132.13
2019-10-09 01:30:00,63.038,-28.804,69.3069971936,6.198,-0.884,6.2607236004,56.84,-27.92,63.3270242472,132.49,52.49,20.11,56.2104278582,6.198,-0.884,6.2607236004,52.49,20.11,56.2104278582,132.49
2019-10-09 02:00:00,64.5325,-28.289,70.4607059094,3.0825,-0.749,3.1721928141,61.45,-27.54,67.3390978556,132.15,56.62,20.27,60.1389831973,3.0825,-0.749,3.1721928141,56.62,20.27,60.1389831973,132.13
2019-10-09 02:30:00,64.912,-28.4825,70.8859686415,3.702,-0.6325000000000001,3.7556437864000003,61.21,-27.85,67.2479486676,132.34,56.43,20.1,59.9028788958,3.702,-0.6325000000000001,3.7556437864000003,56.43,20.1,59.9028788958,132.43
2019-10-09 03:00:00,64.32,-28.809,70.4770947259,5.26,-0.719,5.308913354,59.06,-28.09,65.3997836388,132.69,54.48,20.06,58.055783519,5.26,-0.719,5.308913354,54.48,20.06,58.055783519,132.78
2019-10-09 03:30:00,63.8705,-28.717,70.0293285649,3.9505,-0.737,4.018658887,59.92,-27.98,66.1308309338,132.55,55.29,20.13,58.8404707663,3.9505,-0.737,4.018658887,55.29,20.13,58.8404707663,132.67
2019-10-09 04:00:00,63.7485,-28.574,69.859464128,4.1285,-0.714,4.1897861819,59.62,-27.86,65.8082365666,132.58,55.02,20.28,58.6385436381,4.1285,-0.714,4.1897861819,55.02,20.28,58.6385436381,132.67
2019-10-09 04:30:00,63.5365,-28.506,69.6381997775,4.0565,-0.6960000000000001,4.1157755345,59.48,-27.81,65.6602353027,132.4,54.86,20.15,58.4434949331,4.0565,-0.6960000000000001,4.1157755345,54.86,20.15,58.4434949331,132.5
2019-10-09 05:00:00,63.0785,-28.7685,69.3290974591,3.7085,-0.7585000000000001,3.7852733719,59.37,-28.01,65.645692928,132.46,54.74,20.01,58.2826535086,3.7085,-0.7585000000000001,3.7852733719,54.74,20.01,58.2826535086,132.54
2019-10-09 05:30:00,63.9515,-28.146,69.8712506561,4.3115,-0.786,4.3825595546,59.64,-27.36,65.6163028523,132.24,55.02,20.48,58.7080130817,4.3115,-0.786,4.3825595546,55.02,20.48,58.7080130817,132.33
2019-10-09 06:00:00,65.205,-28.24,71.0576500104,4.555,-0.85,4.6336297867,60.65,-27.39,66.5479871972,133.43,56.03,21.35,59.959848232,4.555,-0.85,4.6336297867,56.03,21.35,59.959848232,133.51
2019-10-09 06:30:00,67.5795,-27.49,72.9567606206,5.3295,-0.91,5.4066320616,62.25,-26.58,67.6872137113,133.04,57.53,21.79,61.5183306015,5.3295,-0.91,5.4066320616,57.53,21.79,61.5183306015,133.11
2019-10-09 07:00:00,70.5845,-26.0675,75.2441771601,4.7245,-0.8475,4.7999121345999995,65.86,-25.22,70.5236697854,132.37,60.83,22.58,64.885632462,4.7245,-0.8475,4.7999121345999995,60.83,22.58,64.885632462,132.42
2019-10-09 07:30:00,73.9845,-25.37,78.2134460323,4.6145,-0.8200000000000001,4.6867910397,69.37,-24.55,73.5860000272,132.24,64.04,23.09,68.075470619,4.6145,-0.8200000000000001,4.6867910397,64.04,23.09,68.075470619,132.27
2019-10-09 08:00:00,75.1565,-25.506,79.3665894961,5.2465,-0.856,5.3158722944,69.91,-24.65,74.1284736117,132.47,64.51,23.18,68.5481764892,5.2465,-0.856,5.3158722944,64.51,23.18,68.5481764892,132.5
2019-10-09 08:30:00,75.308,-25.412,79.4799635632,8.558,-0.992,8.615301968,66.75,-24.42,71.0767113758,132.54,61.68,23.42,65.9766534465,8.558,-0.992,8.615301968,61.68,23.42,65.9766534465,132.56
2019-10-09 09:00:00,73.8215,-25.6865,78.1627158209,15.0015,-1.5365,15.07998125,58.82,-24.15,63.5847064946,132.87,54.49,23.84,59.4769341846,15.0015,-1.5365,15.07998125,54.49,23.84,59.4769341846,132.88
2019-10-09 09:30:00,73.3975,-25.944,77.8478268306,17.8275,-1.794,17.9175386772,55.57,-24.15,60.5908194366,132.99,51.5,23.84,56.7502916292,17.8275,-1.794,17.9175386772,51.5,23.84,56.7502916292,132.98
2019-10-09 10:00:00,71.97,-26.194,76.5885535573,22.25,-2.214,22.359881395,49.72,-23.98,55.2007137635,133.14,46.19,24.05,52.0760847223,22.25,-2.214,22.359881395,46.19,24.05,52.0760847223,133.12
2019-10-09 10:30:00,70.1665,-26.716,75.0805059802,28.4165,-2.826,28.5566760715,41.75,-23.89,48.1019188806,133.32,38.94,24.21,45.8524557685,28.4165,-2.826,28.5566760715,38.94,24.21,45.8524557685,133.3
2019-10-09 11:00:00,68.6285,-26.767,73.6637176719,33.8385,-3.747,34.0453240732,34.79,-23.02,41.7164775598,133.19,32.61,24.84,40.9931421094,33.8385,-3.747,34.0453240732,32.61,24.84,40.9931421094,133.16
2019-10-09 11:30:00,66.2795,-26.2465,71.2871017962,42.6295,-4.3065,42.8464725794,23.65,-21.94,32.2596667683,132.8,22.55,25.56,34.0854235708,42.6295,-4.3065,42.8464725794,22.55,25.56,34.0854235708,132.75
2019-10-09 12:00:00,65.4455,-25.27,70.1547316312,50.1055,-5.49,50.4053690617,15.34,-19.78,25.0312604557,132.48,14.96,27.24,31.0776318274,50.1055,-5.49,50.4053690617,14.96,27.24,31.0776318274,132.42
2019-10-09 12:30:00,66.133,-25.663,70.9377421265,47.333,-4.743,47.5700424427,18.8,-20.92,28.1262581941,132.81,18.07,26.43,32.0167112615,47.333,-4.743,47.5700424427,18.07,26.43,32.0167112615,132.75
2019-10-09 13:00:00,66.1125,-25.667,70.9200785762,48.1325,-5.507,48.4465128286,17.98,-20.16,27.0130709102,132.61,17.33,27.01,32.0915721023,48.1325,-5.507,48.4465128286,17.33,27.01,32.0915721023,132.55
2019-10-09 13:30:00,65.991,-26.1885,70.9975324448,42.251,-4.7785,42.5203605729,23.74,-21.41,31.9683546652,132.83,22.58,26.09,34.504267852,42.251,-4.7785,42.5203605729,22.58,26.09,34.504267852,132.76
2019-10-09 14:00:00,65.088,-26.0155,70.0946073835,46.518,-4.8655,46.7717587252,18.57,-21.15,28.1454685518,133.04,17.91,26.44,31.9349604665,46.518,-4.8655,46.7717587252,17.91,26.44,31.9349604665,132.96
2019-10-09 14:30:00,64.8885,-26.034,69.9162827119,43.3085,-4.274,43.5188838121,21.58,-21.76,30.646272204,132.81,20.6,25.72,32.9526690876,43.3085,-4.274,43.5188838121,20.6,25.72,32.9526690876,132.73
2019-10-09 15:00:00,67.0135,-26.5895,72.0958437949,33.8735,-4.5195,34.173672359,33.14,-22.07,39.8163848183,132.76,31.12,25.44,40.1951240824,33.8735,-4.5195,34.173672359,31.12,25.44,40.1951240824,132.73
2019-10-09 15:30:00,67.2595,-27.373,72.6162617411,34.4895,-3.473,34.6639198483,32.77,-23.9,40.5596215466,133.35,30.73,24.17,39.0963144043,34.4895,-3.473,34.6639198483,30.73,24.17,39.0963144043,133.36
2019-10-09 16:00:00,68.8685,-27.107,74.0112136183,19.0885,-2.167,19.2111093186,49.78,-24.94,55.6781106001,133.59,46.2,23.51,51.837824993,19.0885,-2.167,19.2111093186,46.2,23.51,51.837824993,133.63
2019-10-09 16:30:00,71.34,-27.433,76.4327487992,18.79,-1.923,18.8881451975,52.55,-25.51,58.414575236,133.89,48.75,23.27,54.019028129,18.79,-1.923,18.8881451975,48.75,23.27,54.019028129,133.91
2019-10-09 17:00:00,71.849,-27.4095,76.8996715939,20.329,-1.6795,20.3982587799,51.52,-25.73,57.5877009439,133.54,47.79,22.79,52.9458988025,20.329,-1.6795,20.3982587799,47.79,22.79,52.9458988025,133.57
2019-10-09 17:30:00,73.382,-27.1305,78.2367046485,17.282,-1.6905000000000001,17.3644842783,56.1,-25.44,61.5987305064,133.09,51.96,22.75,56.7221658613,17.282,-1.6905000000000001,17.3644842783,51.96,22.75,56.7221658613,133.09
2019-10-09 18:00:00,74.9245,-26.5345,79.4843405364,10.8145,-1.0645,10.8667644909,64.11,-25.47,68.9841503535,132.39,59.23,22.39,63.3206522392,10.8145,-1.0645,10.8667644909,59.23,22.39,63.3206522392,132.37
2019-10-09 18:30:00,76.059,-26.43,80.5202855248,7.899,-0.9,7.9501069804,68.16,-25.53,72.7843836273,132.39,62.92,22.33,66.7649256721,7.899,-0.9,7.9501069804,62.92,22.33,66.7649256721,132.37
2019-10-09 19:00:00,76.794,-26.006,81.0779283899,6.714,-0.726,6.7531379373,70.08,-25.28,74.5002335567,132.16,64.73,22.44,68.5093168846,6.714,-0.726,6.7531379373,64.73,22.44,68.5093168846,132.12
2019-10-09 19:30:00,78.027,-26.015,82.2495772269,6.077,-0.755,6.1237206011,71.95,-25.26,76.2552955538,132.46,66.36,22.57,70.0931844048,6.077,-0.755,6.1237206011,66.36,22.57,70.0931844048,132.41
2019-10-09 20:00:00,76.8145,-26.24,81.172686356,5.6245,-0.74,5.672971025,71.19,-25.5,75.6192177955,132.38,65.68,22.31,69.3656867623,5.6245,-0.74,5.672971025,65.68,22.31,69.3656867623,132.34
2019-10-09 20:30:00,75.399,-26.1345,79.7998827772,6.149,-0.7745000000000001,6.1975843076,69.25,-25.36,73.7474887708,131.83,63.91,22.1,67.6232068154,6.149,-0.7745000000000001,6.1975843076,63.91,22.1,67.6232068154,131.79
2019-10-09 21:00:00,74.3565,-26.451,78.921128307,6.7765,-0.861,6.8309789379,67.58,-25.59,72.2627462805,132.17,62.4,22.08,66.1912864356,6.7765,-0.861,6.8309789379,62.4,22.08,66.1912864356,132.12
2019-10-09 21:30:00,72.5575,-27.2425,77.5031909827,6.2675,-0.8525,6.325212447,66.29,-26.39,71.349815697,132.3,61.18,21.48,64.8412122034,6.2675,-0.8525,6.325212447,61.18,21.48,64.8412122034,132.25
2019-10-09 22:00:00,70.7165,-27.763,75.971096749,5.5365,-0.873,5.6049051062,65.18,-26.89,70.5088966018,132.48,60.11,21.12,63.7123732096,5.5365,-0.873,5.6049051062,60.11,21.12,63.7123732096,132.44
2019-10-09 22:30:00,69.0555,-28.118,74.5606062492,6.3855,-0.898,6.4483342229,62.67,-27.22,68.3261099434,132.71,57.77,20.91,61.4377815355,6.3855,-0.898,6.4483342229,57.77,20.91,61.4377815355,132.66
2019-10-09 23:00:00,66.7855,-28.8535,72.751821094,6.3655,-0.9135000000000001,6.4307132186,60.42,-27.94,66.5674094434,133.43,55.69,20.73,59.4231352253,6.3655,-0.9135000000000001,6.4307132186,55.69,20.73,59.4231352253,133.38
2019-10-09 23:30:00,64.657,-28.896,70.8202405037,5.787,-0.8160000000000001,5.8442471714,58.87,-28.08,65.2239472893,132.45,54.29,19.83,57.7982093148,5.787,-0.8160000000000001,5.8442471714,54.29,19.83,57.7982093148,132.41
2019-10-10 00:00:00,63.068,-29.0875,69.4525397682,4.9879999999999995,-0.7275,5.0407737749,58.08,-28.36,64.6341705292,132.39,53.67,19.52,57.1095377323,4.9879999999999995,-0.7275,5.0407737749,53.67,19.52,57.1095377323,132.34
2019-10-10 00:30:00,61.687,-29.723,68.4743944698,6.067,-0.873,6.1294875805,55.62,-28.85,62.6570578626,133.07,51.39,19.51,54.968829349,6.067,-0.873,6.1294875805,51.39,19.51,54.968829349,133.03
2019-10-10 01:00:00,61.633,-29.8565,68.4838468637,6.143,-0.8365,6.1996920286,55.49,-29.02,62.6202882459,133.44,51.27,19.59,54.8851619293,6.143,-0.8365,6.1996920286,51.27,19.59,54.8851619293,133.4
2019-10-10 01:30:00,62.2805,-30.2435,69.2353231559,6.5405,-0.8535,6.5959534944,55.74,-29.39,63.0136469346,133.95,51.49,19.61,55.097842063,6.5405,-0.8535,6.5959534944,51.49,19.61,55.097842063,133.91
2019-10-10 02:00:00,63.4585,-30.025,70.2031469896,6.5485,-0.895,6.6093779775,56.91,-29.13,63.9320342239,133.63,52.56,19.7,56.1305941533,6.5485,-0.895,6.6093779775,52.56,19.7,56.1305941533,133.6
2019-10-10 02:30:00,63.5825,-30.294,70.4305384208,6.2225,-0.864,6.282197247,57.36,-29.43,64.4693299174,134.02,53.04,19.63,56.5559766957,6.2225,-0.864,6.282197247,53.04,19.63,56.5559766957,134.0
2019-10-10 03:00:00,63.3115,-30.663,70.3460418307,5.9115,-0.963,5.9894241167,57.4,-29.7,64.6285540609,134.44,53.01,19.66,56.5382675716,5.9115,-0.963,5.9894241167,53.01,19.66,56.5382675716,134.42
2019-10-10 03:30:00,62.9825,-30.592,70.019038627,5.2025,-0.852,5.2718033205,57.78,-29.74,64.984582787,134.19,53.36,19.48,56.8045772804,5.2025,-0.852,5.2718033205,53.36,19.48,56.8045772804,134.17
2019-10-10 04:00:00,62.946,-30.6445,70.0091729436,6.396,-0.8845000000000001,6.45686892,56.55,-29.76,63.9027393779,134.4,52.26,19.59,55.8110714823,6.396,-0.8845000000000001,6.45686892,52.26,19.59,55.8110714823,134.37
2019-10-10 04:30:00,62.6745,-30.291,69.6106143577,6.3245000000000005,-0.801,6.3750216666,56.35,-29.49,63.6001776727,133.98,52.05,19.54,55.5968893015,6.3245000000000005,-0.801,6.3750216666,52.05,19.54,55.5968893015,133.93
2019-10-10 05:00:00,62.462,-30.0075,69.2961146115,4.992,-0.7275,5.0447319304,57.47,-29.28,64.4989868137,133.66,53.13,19.6,56.63,4.992,-0.7275,5.0447319304,53.13,19.6,56.63,133.63
2019-10-10 05:30:00,63.1575,-29.296,69.6213000615,4.3275,-0.616,4.3711225389,58.83,-28.68,65.4485393267,132.87,54.29,19.59,57.7163079207,4.3275,-0.616,4.3711225389,54.29,19.59,57.7163079207,132.83
2019-10-10 06:00:00,63.9655,-28.8265,70.1609028769,5.1355,-0.6865,5.1811815737,58.83,-28.14,65.2137140485,132.65,54.32,19.95,57.8676498572,5.1355,-0.6865,5.1811815737,54.32,19.95,57.8676498572,132.62
2019-10-10 06:30:00,66.5135,-28.592,72.3985369068,4.8835,-0.732,4.9380559181,61.63,-27.86,67.6345806522,133.59,56.94,20.96,60.675243716,4.8835,-0.732,4.9380559181,56.94,20.96,60.675243716,133.56
2019-10-10 07:00:00,69.502,-27.610500000000002,74.7854779636,4.652,-0.6505000000000001,4.6972602919,64.85,-26.96,70.23079168,133.32,59.91,21.64,63.698490563,4.652,-0.6505000000000001,4.6972602919,59.91,21.64,63.698490563,133.3
2019-10-10 07:30:00,72.8045,-26.603,77.5126752812,5.2745,-0.683,5.3185373224,67.53,-25.92,72.3335834865,132.57,62.38,22.08,66.1724323265,5.2745,-0.683,5.3185373224,62.38,22.08,66.1724323265,132.55
2019-10-10 08:00:00,74.743,-25.297,78.9078846377,6.153,-0.747,6.1981786034,68.59,-24.55,72.8511537314,132.01,63.27,22.93,67.2969375232,6.153,-0.747,6.1981786034,63.27,22.93,67.2969375232,131.97
2019-10-10 08:30:00,75.9955,-20.884,78.8128002056,7.0055,-0.844,7.0561580375,68.99,-20.04,71.8416432162,132.013,63.58,26.93,69.048108591,7.0055,-0.844,7.0561580375,63.58,26.93,69.048108591,131.973
2019-10-10 09:00:00,73.9005,-25.062,78.0345291794,11.8005,-1.062,11.8481916025,62.1,-24.0,66.5763471512,132.013,57.39,23.86,62.1523265856,11.8005,-1.062,11.8481916025,57.39,23.86,62.1523265856,131.973
2019-10-10 09:30:00,73.858,-25.211,78.0422877996,13.178,-1.321,13.2440448882,60.68,-23.89,65.2134533666,132.013,56.13,23.95,61.0260550912,13.178,-1.321,13.2440448882,56.13,23.95,61.0260550912,131.973
2019-10-10 10:00:00,73.7315,-25.248,77.934559704,13.5915,-1.188,13.6433213057,60.14,-24.06,64.7742479694,132.013,55.76,23.84,60.6425856969,13.5915,-1.188,13.6433213057,55.76,23.84,60.6425856969,131.973
2019-10-10 10:30:00,73.753,-25.4615,78.0243102581,12.213,-1.2815,12.2800493179,61.54,-24.18,66.1199213551,132.013,56.95,23.81,61.7269681744,12.213,-1.2815,12.2800493179,56.95,23.81,61.7269681744,131.973
2019-10-10 11:00:00,73.0015,-25.5125,77.3311493416,13.461500000000001,-1.2925,13.5234070596,59.54,-24.22,64.2776788629,133.03,55.14,23.79,60.0531739378,13.461500000000001,-1.2925,13.5234070596,55.14,23.79,60.0531739378,133.03
2019-10-10 11:30:00,73.0835,-25.555,77.4225806677,13.3535,-1.335,13.4200665889,59.73,-24.22,64.4537144003,133.03,55.29,23.87,60.2225954273,13.3535,-1.335,13.4200665889,55.29,23.87,60.2225954273,133.06
2019-10-10 12:00:00,72.601,-25.7645,77.0370992526,16.931,-1.4145,16.9899844394,55.67,-24.35,60.7624176609,133.03,51.54,23.71,56.7321399209,16.931,-1.4145,16.9899844394,51.54,23.71,56.7321399209,133.06
2019-10-10 12:30:00,73.628,-25.6115,77.9553161513,13.808,-1.3615,13.8749611261,59.82,-24.25,64.5483919242,133.1,55.36,23.89,60.2947899905,13.808,-1.3615,13.8749611261,55.36,23.89,60.2947899905,133.16
2019-10-10 13:00:00,73.3605,-25.5265,77.6747395393,17.5105,-1.5065,17.5751857031,55.85,-24.02,60.7962408377,133.14,51.73,24.11,57.0726291667,17.5105,-1.5065,17.5751857031,51.73,24.11,57.0726291667,133.23
2019-10-10 13:30:00,73.674,-25.4445,77.9440880135,17.714,-1.5845,17.7847248011,55.96,-23.86,60.8343751509,133.18,51.79,24.29,57.2032184409,17.714,-1.5845,17.7847248011,51.79,24.29,57.2032184409,133.38
2019-10-10 14:00:00,71.711,-25.3995,76.0762914531,26.951,-2.5495,27.0713197176,44.76,-22.85,50.2551499849,133.05,41.65,25.06,48.6078810482,26.951,-2.5495,27.0713197176,41.65,25.06,48.6078810482,133.31
2019-10-10 14:30:00,70.1685,-25.445,74.6395767489,34.7385,-2.9050000000000002,34.859753402,35.43,-22.54,41.9921004476,132.92,33.14,25.21,41.6389685271,34.7385,-2.9050000000000002,34.859753402,33.14,25.21,41.6389685271,133.19
2019-10-10 15:00:00,69.931,-24.896,74.2304221799,24.421,-2.076,24.5090802969,45.51,-22.82,50.910828907,133.15,42.34,25.13,49.236089406,24.421,-2.076,24.5090802969,42.34,25.13,49.236089406,133.4
2019-10-10 15:30:00,70.6,-21.3495,73.7574481002,26.82,-2.0395,26.897434083,43.78,-19.31,47.8493939356,133.45,40.73,28.09,49.4770754997,26.82,-2.0395,26.897434083,40.73,28.09,49.4770754997,133.69
2019-10-10 16:00:00,73.063,-25.9985,77.5507831763,19.453,-1.7185000000000001,19.5287595932,53.61,-24.28,58.8519370964,133.24,49.71,23.89,55.1526626737,19.453,-1.7185000000000001,19.5287595932,49.71,23.89,55.1526626737,133.5
2019-10-10 16:30:00,75.719,-25.37,79.8561447917,14.819,-1.38,14.8831166427,60.9,-23.99,65.454794324,133.02,56.31,23.99,61.2073214575,14.819,-1.38,14.8831166427,56.31,23.99,61.2073214575,133.3
2019-10-10 17:00:00,77.775,-24.6125,81.5765026294,11.425,-1.2125,11.4891592926,66.35,-23.4,70.3554013563,132.72,61.26,24.42,65.9478885181,11.425,-1.2125,11.4891592926,61.26,24.42,65.9478885181,133.01
2019-10-10 17:30:00,79.694,-23.8895,83.1976072147,10.494,-1.1095,10.552489102100001,69.2,-22.78,72.8530603338,132.22,63.9,24.78,68.5365479142,10.494,-1.1095,10.552489102100001,63.9,24.78,68.5365479142,132.55
2019-10-10 18:00:00,81.416,-23.2685,84.675782537,8.916,-0.9185000000000001,8.9631857199,72.5,-22.35,75.8668076302,131.91,66.81,24.94,71.3132505219,8.916,-0.9185000000000001,8.9631857199,66.81,24.94,71.3132505219,132.3
2019-10-10 18:30:00,81.7845,-22.665,84.8669939685,8.7745,-0.975,8.828503568,73.01,-21.69,76.1637459688,131.45,67.28,25.32,71.8867220007,8.7745,-0.975,8.828503568,67.28,25.32,71.8867220007,131.85
2019-10-10 19:00:00,82.18,-22.606,85.2325268662,8.9,-1.106,8.968457838399999,73.28,-21.5,76.3688968102,131.11,67.53,25.18,72.0717233039,8.9,-1.106,8.968457838399999,67.53,25.18,72.0717233039,131.47
2019-10-10 19:30:00,81.43,-23.194,84.6688049756,8.82,-1.084,8.8863634857,72.61,-22.11,75.9016745533,131.52,66.9,24.84,71.3627045452,8.82,-1.084,8.8863634857,66.9,24.84,71.3627045452,131.88
2019-10-10 20:00:00,79.8715,-23.5885,83.2818938575,8.7415,-1.0785,8.8077797713,71.13,-22.51,74.6068160425,131.24,65.58,24.27,69.9268853875,8.7415,-1.0785,8.8077797713,65.58,24.27,69.9268853875,131.64
2019-10-10 20:30:00,78.6665,-23.8715,82.2086779756,8.6565,-1.0315,8.717739644,70.01,-22.84,73.6414672586,131.42,64.55,24.13,68.9126940411,8.6565,-1.0315,8.717739644,64.55,24.13,68.9126940411,131.8
2019-10-10 21:00:00,77.038,-24.8185,80.937082887,7.908,-0.9585,7.9658763642,69.13,-23.86,73.1317748998,131.98,63.73,23.51,67.9281458602,7.908,-0.9585,7.9658763642,63.73,23.51,67.9281458602,132.38
2019-10-10 21:30:00,75.0975,-25.305,79.2463092595,7.4175,-0.905,7.4725050184,67.68,-24.4,71.9440226843,131.76,62.37,22.89,66.4377076667,7.4175,-0.905,7.4725050184,62.37,22.89,66.4377076667,132.18
2019-10-10 22:00:00,72.952,-25.5735,77.3045807585,7.192,-0.8035,7.2367448656,65.76,-24.77,70.2704098465,131.3,60.57,22.24,64.5239684148,7.192,-0.8035,7.2367448656,60.57,22.24,64.5239684148,131.73
2019-10-10 22:30:00,70.893,-25.9205,75.4830429252,6.513,-0.7605000000000001,6.5572501287,64.38,-25.16,69.1217042614,131.14,59.32,21.79,63.1954626536,6.513,-0.7605000000000001,6.5572501287,59.32,21.79,63.1954626536,131.56
2019-10-10 23:00:00,68.4735,-26.873,73.55799298,7.0135,-0.793,7.0581889497,61.46,-26.08,66.7644965532,132.02,56.75,21.54,60.7003632609,7.0135,-0.793,7.0581889497,56.75,21.54,60.7003632609,132.44
2019-10-10 23:30:00,66.4845,-27.0985,71.7949680862,7.2445,-0.8585,7.2951903676,59.24,-26.24,64.7913204064,131.8,54.61,21.19,58.5770279205,7.2445,-0.8585,7.2951903676,54.61,21.19,58.5770279205,132.23
2019-10-11 00:00:00,64.576,-28.0825,70.4179421898,7.726,-0.8925000000000001,7.7773795233000005,56.85,-27.19,63.0176054766,132.68,52.46,20.87,56.4589098372,7.726,-0.8925000000000001,7.7773795233000005,52.46,20.87,56.4589098372,133.1
2019-10-11 00:30:00,62.9375,-28.411,69.0529784097,7.7675,-0.911,7.8207401983,55.17,-27.5,61.6439688859,132.63,50.94,20.59,54.9438959303,7.7675,-0.911,7.8207401983,50.94,20.59,54.9438959303,133.05
2019-10-11 01:00:00,62.495,-28.658,68.7524980564,8.165,-0.9480000000000001,8.2198496945,54.33,-27.71,60.9884661227,132.78,50.22,20.52,54.2505188915,8.165,-0.9480000000000001,8.2198496945,50.22,20.52,54.2505188915,133.19
2019-10-11 01:30:00,63.2935,-28.8625,69.5637193406,7.8935,-0.9025000000000001,7.9449259594,55.4,-27.96,62.05579425,132.86,51.16,20.31,55.0439978563,7.8935,-0.9025000000000001,7.9449259594,51.16,20.31,55.0439978563,133.26
2019-10-11 02:00:00,64.679,-28.684,70.7541157601,8.269,-0.924,8.320464951,56.41,-27.76,62.8705471584,132.65,52.06,20.34,55.892389464,8.269,-0.924,8.320464951,52.06,20.34,55.892389464,133.04
2019-10-11 02:30:00,64.453,-29.052,70.6980050143,8.463,-0.9520000000000001,8.5163767531,55.99,-28.1,62.6457508535,132.96,51.68,20.24,55.5020720334,8.463,-0.9520000000000001,8.5163767531,51.68,20.24,55.5020720334,133.36
2019-10-11 03:00:00,64.1585,-29.0795,70.4409713342,8.6285,-0.9795,8.6839180385,55.53,-28.1,62.2349652527,133.34,51.27,20.5,55.2165093065,8.6285,-0.9795,8.6839180385,51.27,20.5,55.2165093065,133.74
2019-10-11 03:30:00,63.465,-29.347,69.9217608045,8.615,-0.977,8.6702222578,54.85,-28.37,61.7525659386,133.6,50.72,20.46,54.6912241589,8.615,-0.977,8.6702222578,50.72,20.46,54.6912241589,133.99
2019-10-11 04:00:00,62.991,-29.7545,69.6648860707,8.561,-0.9445,8.6129438202,54.43,-28.81,61.5844217315,133.9,50.29,20.2,54.1952405659,8.561,-0.9445,8.6129438202,50.29,20.2,54.1952405659,134.31
2019-10-11 04:30:00,62.9635,-29.282,69.439454608,8.2335,-0.922,8.2849626583,54.73,-28.36,61.6414024824,133.3,50.55,20.3,54.4737780955,8.2335,-0.922,8.2849626583,50.55,20.3,54.4737780955,133.74
2019-10-11 05:00:00,62.5975,-29.342,69.133204542,8.2475,-0.902,8.2966776634,54.35,-28.44,61.3413082678,133.41,50.21,20.27,54.1471790586,8.2475,-0.902,8.2966776634,50.21,20.27,54.1471790586,133.83
2019-10-11 05:30:00,62.942,-29.1505,69.3645948179,8.272,-0.9005000000000001,8.3208704022,54.67,-28.25,61.5375608876,133.47,50.48,20.49,54.4800009178,8.272,-0.9005000000000001,8.3208704022,50.48,20.49,54.4800009178,133.88
2019-10-11 06:00:00,63.624,-28.663,69.7823827696,8.294,-0.903,8.3430117464,55.33,-27.76,61.9033642058,132.58,51.11,20.3,54.9938369274,8.294,-0.903,8.3430117464,51.11,20.3,54.9938369274,132.98
2019-10-11 06:30:00,65.888,-29.1335,72.0415808145,8.648,-1.0035,8.7060275815,57.24,-28.13,63.7786367054,134.49,52.95,21.38,57.1034753758,8.648,-1.0035,8.7060275815,52.95,21.38,57.1034753758,134.91
2019-10-11 07:00:00,68.669,-27.7685,74.0710547599,8.769,-1.0585,8.8326543717,59.9,-26.71,65.5853192414,133.38,55.39,21.93,59.5732909952,8.769,-1.0585,8.8326543717,55.39,21.93,59.5732909952,133.79
2019-10-11 07:30:00,72.462,-26.5925,77.1874504065,8.872,-1.0925,8.9390122637,63.59,-25.5,68.5123207898,132.68,58.75,22.54,62.9254646387,8.872,-1.0925,8.9390122637,58.75,22.54,62.9254646387,133.17
2019-10-11 08:00:00,75.091,-25.4135,79.2748652679,8.811,-0.9535,8.8624422847,66.28,-24.46,70.6493453614,132.31,61.17,23.18,65.4146871887,8.811,-0.9535,8.8624422847,61.17,23.18,65.4146871887,132.74
2019-10-11 08:30:00,75.852,-24.7705,79.794132455,8.732,-0.9005000000000001,8.7783098743,67.12,-23.87,71.2381309412,132.05,61.92,23.56,66.250735845,8.732,-0.9005000000000001,8.7783098743,61.92,23.56,66.250735845,132.29
2019-10-11 09:00:00,75.491,-24.6795,79.4227221974,8.911,-0.9295,8.9593465861,66.58,-23.75,70.6891710236,132.05,61.5,23.68,65.9013839005,8.911,-0.9295,8.9593465861,61.5,23.68,65.9013839005,132.34
2019-10-11 09:30:00,76.1465,-24.396,79.9590787731,7.2165,-0.866,7.268275466,68.93,-23.53,72.8354707543,131.89,63.55,23.72,67.8324472506,7.2165,-0.866,7.268275466,63.55,23.72,67.8324472506,132.23
2019-10-11 10:00:00,76.1345,-24.112,79.8614464823,6.1745,-0.742,6.218923882,69.96,-23.37,73.7601416756,131.83,64.5,23.84,68.7647845921,6.1745,-0.742,6.218923882,64.5,23.84,68.7647845921,132.18
2019-10-11 10:30:00,76.148,-24.2925,79.9289901115,6.538,-0.6525000000000001,6.5704794536,69.61,-23.64,73.5146359577,132.0,64.19,23.69,68.4220154629,6.538,-0.6525000000000001,6.5704794536,64.19,23.69,68.4220154629,132.43
2019-10-11 11:00:00,75.424,-24.415,79.2771846183,7.534,-0.775,7.5737560695,67.89,-23.64,71.8881193244,131.83,62.62,23.59,66.9160107896,7.534,-0.775,7.5737560695,62.62,23.59,66.9160107896,131.94
2019-10-11 11:30:00,75.8985,-23.327,79.4023376939,6.6985,-0.6970000000000001,6.7346648952,69.2,-22.63,72.8062971178,131.39,63.86,24.25,68.3093119567,6.6985,-0.6970000000000001,6.7346648952,63.86,24.25,68.3093119567,131.18
2019-10-11 12:00:00,74.8885,-23.6205,78.5252535972,10.8885,-0.8905000000000001,10.9248534315,64.0,-22.73,67.9165141921,131.34,59.09,24.1,63.8156571697,10.8885,-0.8905000000000001,10.9248534315,59.09,24.1,63.8156571697,130.99
2019-10-11 12:30:00,73.755,-23.902,77.5313203099,18.085,-1.3519999999999999,18.1354660541,55.67,-22.55,60.063727823,131.4,51.54,24.27,56.9684517957,18.085,-1.3519999999999999,18.1354660541,51.54,24.27,56.9684517957,131.16
2019-10-11 13:00:00,71.165,-24.4725,75.2553020142,28.605,-2.4025,28.7057142613,42.56,-22.07,47.9420327062,131.47,39.65,24.64,46.6824603036,28.605,-2.4025,28.7057142613,39.65,24.64,46.6824603036,131.38
2019-10-11 13:30:00,68.1065,-24.7715,72.4715292684,42.3965,-3.8315,42.5692800562,25.71,-20.94,33.158523791,131.67,24.33,25.73,35.4116054423,42.3965,-3.8315,42.5692800562,24.33,25.73,35.4116054423,131.55
2019-10-11 14:00:00,67.9695,-24.376,72.2083257405,35.5595,-3.466,35.728016965,32.41,-20.91,38.5698872179,131.55,30.47,25.75,39.8934004567,35.5595,-3.466,35.728016965,30.47,25.75,39.8934004567,131.41
2019-10-11 14:30:00,67.9165,-24.4655,72.1887225438,33.3865,-3.0955,33.5296958307,34.53,-21.37,40.6078539201,131.47,32.36,25.3,41.0762656531,33.3865,-3.0955,33.5296958307,32.36,25.3,41.0762656531,131.32
2019-10-11 15:00:00,70.715,-24.62,74.8782720487,22.445,-1.9,22.525275248,48.27,-22.72,53.3497075906,131.8,44.84,24.31,51.0058986785,22.445,-1.9,22.525275248,44.84,24.31,51.0058986785,131.63
2019-10-11 15:30:00,70.6435,-24.7465,74.852477277,19.7435,-1.6465,19.8120355971,50.9,-23.1,55.8965115191,131.89,47.26,24.05,53.0274466668,19.7435,-1.6465,19.8120355971,47.26,24.05,53.0274466668,131.74
2019-10-11 16:00:00,71.9355,-24.3105,75.9323157193,18.2755,-1.5205000000000002,18.3386428206,53.66,-22.79,58.2990540232,131.58,49.73,24.21,55.310008136,18.2755,-1.5205000000000002,18.3386428206,49.73,24.21,55.310008136,131.44
2019-10-11 16:30:00,74.2345,-24.024,78.0250829301,11.0745,-1.024,11.1217411519,63.16,-23.0,67.2174501153,132.01,58.39,24.37,63.2715496886,11.0745,-1.024,11.1217411519,58.39,24.37,63.2715496886,131.87
2019-10-11 17:00:00,76.779,-23.2775,80.2300245996,6.509,-0.7375,6.5506478496,70.27,-22.54,73.7965073699,131.86,64.85,24.76,69.415993114,6.509,-0.7375,6.5506478496,64.85,24.76,69.415993114,131.73
2019-10-11 17:30:00,79.1175,-22.541,82.2658828874,4.4075,-0.481,4.4336685995,74.71,-22.06,77.8988299014,131.7,68.85,25.09,73.279127997,4.4075,-0.481,4.4336685995,68.85,25.09,73.279127997,131.59
2019-10-11 18:00:00,80.4335,-22.39,83.4916763651,4.7135,-0.38,4.7287928957,75.72,-22.01,78.8540328709,131.6,69.79,25.03,74.1427339663,4.7135,-0.38,4.7287928957,69.79,25.03,74.1427339663,131.49
2019-10-11 18:30:00,80.99,-22.0125,83.9281255376,4.6,-0.36250000000000004,4.6142611814,76.39,-21.65,79.3987065386,131.11,70.4,25.14,74.7541276452,4.6,-0.36250000000000004,4.6142611814,70.4,25.14,74.7541276452,131.01
2019-10-11 19:00:00,81.88,-22.1325,84.8185236623,3.92,-0.41250000000000003,3.9416438512000003,77.96,-21.72,80.929104777,131.2,71.83,25.03,76.0660883706,3.92,-0.41250000000000003,3.9416438512000003,71.83,25.03,76.0660883706,131.11
2019-10-11 19:30:00,81.4335,-22.689,84.5352331472,4.4035,-0.449,4.4263318052,77.03,-22.24,80.1762963724,131.71,71.04,24.88,75.2708177184,4.4035,-0.449,4.4263318052,71.04,24.88,75.2708177184,131.62
2019-10-11 20:00:00,79.8755,-22.86,83.0823392801,4.5955,-0.48,4.6205,75.28,-22.38,78.5362515021,131.29,69.36,24.46,73.5465920353,4.5955,-0.48,4.6205,69.36,24.46,73.5465920353,131.21
2019-10-11 20:30:00,78.5045,-23.278,81.8829762787,4.0545,-0.438,4.0780895343,74.45,-22.84,77.874694863,131.45,68.58,24.12,72.6979421992,4.0545,-0.438,4.0780895343,68.58,24.12,72.6979421992,131.39
2019-10-11 21:00:00,76.993,-23.5785,80.522467121,4.6530000000000005,-0.4385,4.6736165065,72.34,-23.14,75.950873596,131.38,66.67,23.84,70.8041983219,4.6530000000000005,-0.4385,4.6736165065,66.67,23.84,70.8041983219,131.35
2019-10-11 21:30:00,75.338,-24.372,79.1821231592,3.748,-0.402,3.7694970487,71.59,-23.97,75.4962846768,131.26,66.02,22.9,69.87882655,3.748,-0.402,3.7694970487,66.02,22.9,69.87882655,131.23
2019-10-11 22:00:00,73.507,-25.4225,77.7790624477,4.997,-0.4425,5.0165541211,68.51,-24.98,72.9220165656,132.18,63.27,22.64,67.1986793025,4.997,-0.4425,5.0165541211,63.27,22.64,67.1986793025,132.16
2019-10-11 22:30:00,71.8395,-26.321,76.5095340546,5.0095,-0.531,5.0375640194,66.83,-25.79,71.6336024502,132.92,61.63,22.36,65.5608610377,5.0095,-0.531,5.0375640194,61.63,22.36,65.5608610377,132.92
2019-10-11 23:00:00,69.592,-26.8835,74.6040819007,3.852,-0.4335,3.8763160668000003,65.74,-26.45,70.8614853076,132.98,60.59,21.79,64.3890689481,3.852,-0.4335,3.8763160668000003,60.59,21.79,64.3890689481,132.95
2019-10-11 23:30:00,67.945,-27.055,73.1334126785,4.385,-0.445,4.4075219795,63.56,-26.61,68.9054838166,133.01,58.58,21.6,62.4353777918,4.385,-0.445,4.4075219795,58.58,21.6,62.4353777918,132.99
2019-10-12 00:00:00,66.3675,-27.3675,71.7887533845,4.2875,-0.4675,4.3129122991,62.08,-26.9,67.6574933027,133.11,57.27,21.39,61.134155756,4.2875,-0.4675,4.3129122991,57.27,21.39,61.134155756,133.13
2019-10-12 00:30:00,65.3925,-27.8335,71.0695629542,2.9925,-0.47350000000000003,3.0297291133,62.4,-27.36,68.1346431707,133.72,57.58,21.37,61.4176953329,2.9925,-0.47350000000000003,3.0297291133,57.58,21.37,61.4176953329,133.61
2019-10-12 01:00:00,64.886,-28.15,70.7291700503,2.886,-0.37,2.9096212812,62.0,-27.78,67.9391521878,133.8,57.19,21.02,60.9305875567,2.886,-0.37,2.9096212812,57.19,21.02,60.9305875567,133.68
2019-10-12 01:30:00,65.3135,-28.249,71.1607987817,3.2435,-0.369,3.2644223455,62.07,-27.88,68.0439512374,133.89,57.25,21.01,60.9834616925,3.2435,-0.369,3.2644223455,57.25,21.01,60.9834616925,133.78
2019-10-12 02:00:00,66.2675,-28.124,71.9884777742,3.1675,-0.364,3.188346319,63.1,-27.76,68.9364025751,133.61,58.18,20.93,61.8302296615,3.1675,-0.364,3.188346319,58.18,20.93,61.8302296615,133.49
2019-10-12 02:30:00,66.2185,-28.2455,71.9909578524,2.9885,-0.3755,3.011998091,63.23,-27.87,69.0997091166,133.78,58.34,20.95,61.9875640754,2.9885,-0.3755,3.011998091,58.34,20.95,61.9875640754,133.66
2019-10-12 03:00:00,65.6655,-28.3655,71.530129879,2.3355,-0.3355,2.3594746237,63.33,-28.03,69.2558286356,133.78,58.42,20.82,62.0191002837,2.3355,-0.3355,2.3594746237,58.42,20.82,62.0191002837,133.66
2019-10-12 03:30:00,65.3535,-29.1265,71.5502128893,1.6635,-0.3165,1.6933412237,63.69,-28.81,69.9030199634,134.74,58.72,20.76,62.2817469248,1.6635,-0.3165,1.6933412237,58.72,20.76,62.2817469248,134.65
2019-10-12 04:00:00,65.0355,-29.2135,71.2954756103,1.3255,-0.29350000000000004,1.3576054287,63.71,-28.92,69.9666384786,134.83,58.7,20.73,62.2528947118,1.3255,-0.29350000000000004,1.3576054287,58.7,20.73,62.2528947118,134.75
2019-10-12 04:30:00,64.7215,-29.3245,71.0549003412,1.0115,-0.3245,1.0622770354,63.71,-29.0,69.999743571,134.98,58.72,20.76,62.2817469248,1.0115,-0.3245,1.0622770354,58.72,20.76,62.2817469248,134.9
2019-10-12 05:00:00,64.605,-29.0845,70.8499411803,0.765,-0.34450000000000003,0.8389906138000001,63.84,-28.74,70.010950572,134.7,58.88,20.82,62.4525964232,0.765,-0.34450000000000003,0.8389906138000001,58.88,20.82,62.4525964232,134.62
2019-10-12 05:30:00,64.9245,-28.957,71.0893701565,1.1245,-0.357,1.1798089888,63.8,-28.6,69.9170937611,134.82,58.8,21.02,62.4442183072,1.1245,-0.357,1.1798089888,58.8,21.02,62.4442183072,134.75
2019-10-12 06:00:00,65.187,-29.016,71.3531584795,1.037,-0.366,1.099693139,64.15,-28.65,70.2569925346,134.82,59.1,21.03,62.7301434719,1.037,-0.366,1.099693139,59.1,21.03,62.7301434719,134.75
2019-10-12 06:30:00,66.4925,-28.629,72.3938685059,0.9225000000000001,-0.34900000000000003,0.9863099158,65.57,-28.28,71.4085660128,134.57,60.46,21.15,64.0525885503,0.9225000000000001,-0.34900000000000003,0.9863099158,60.46,21.15,64.0525885503,134.53
2019-10-12 07:00:00,67.9715,-28.0665,73.5381073628,0.5515,-0.3265,0.6409013185,67.42,-27.74,72.9037996266,134.54,62.2,21.69,65.873333755,0.5515,-0.3265,0.6409013185,62.2,21.69,65.873333755,134.5
2019-10-12 07:30:00,70.1755,-26.937,75.1678306808,0.6555000000000001,-0.34700000000000003,0.7416800186,69.52,-26.59,74.4315692432,133.52,64.22,22.13,67.9260281483,0.6555000000000001,-0.34700000000000003,0.7416800186,64.22,22.13,67.9260281483,133.48
2019-10-12 08:00:00,71.5385,-25.914,76.0873996024,0.7185,-0.274,0.7689722037000001,70.82,-25.64,75.318536895,132.7,65.39,22.41,69.1235140889,0.7185,-0.274,0.7689722037000001,65.39,22.41,69.1235140889,132.66
2019-10-12 08:30:00,73.435,-25.6085,77.7720675902,2.185,-0.3385,2.2110647322,71.25,-25.27,75.5985145357,132.85,65.71,22.84,69.566297156,2.185,-0.3385,2.2110647322,65.71,22.84,69.566297156,132.81
2019-10-12 09:00:00,74.0005,-25.501,78.2711632803,3.4605,-0.41100000000000003,3.4848215521,70.54,-25.09,74.8692173059,133.04,65.07,23.16,69.0687375011,3.4605,-0.41100000000000003,3.4848215521,65.07,23.16,69.0687375011,133.0
2019-10-12 09:30:00,73.552,-25.8805,77.9724116868,11.082,-0.7305,11.1060503443,62.47,-25.15,67.3425823681,133.15,57.75,23.12,62.2060841076,11.082,-0.7305,11.1060503443,57.75,23.12,62.2060841076,133.12
2019-10-12 10:00:00,73.535,-26.021,78.0031324115,12.095,-0.971,12.1339138781,61.44,-25.05,66.3504039174,133.25,56.82,23.29,61.4079514395,12.095,-0.971,12.1339138781,56.82,23.29,61.4079514395,133.23
2019-10-12 10:30:00,72.693,-26.3805,77.3317724435,15.323,-1.1405,15.3653854247,57.37,-25.24,62.6767460866,133.45,53.16,23.19,57.9979456533,15.323,-1.1405,15.3653854247,53.16,23.19,57.9979456533,133.42
2019-10-12 11:00:00,71.8705,-26.6155,76.6404176039,19.0105,-1.3755,19.0601970215,52.86,-25.24,58.5767633111,133.58,49.0,23.22,54.2233197066,19.0105,-1.3755,19.0601970215,49.0,23.22,54.2233197066,133.55
2019-10-12 11:30:00,70.7165,-26.7285,75.5991804486,20.7865,-1.9385,20.8766942905,49.93,-24.79,55.7453944286,133.58,46.36,23.56,52.0031075995,20.7865,-1.9385,20.8766942905,46.36,23.56,52.0031075995,133.51
2019-10-12 12:00:00,70.651,-26.662,75.514409519,22.251,-1.832,22.3262899963,48.4,-24.83,54.397508215,133.58,44.95,23.57,50.7547771151,22.251,-1.832,22.3262899963,44.95,23.57,50.7547771151,133.51
2019-10-12 12:30:00,69.5265,-26.981,74.5782043445,26.2165,-2.341,26.3208121693,43.31,-24.64,49.8285630939,133.58,40.36,23.71,46.8091198379,26.2165,-2.341,26.3208121693,40.36,23.71,46.8091198379,133.51
2019-10-12 13:00:00,69.692,-26.8725,74.6934141692,25.432,-2.1625,25.5237738246,44.26,-24.71,50.6905484287,133.58,41.24,23.64,47.5351154411,25.432,-2.1625,25.5237738246,41.24,23.64,47.5351154411,133.51
2019-10-12 13:30:00,70.161,-26.809,75.1085108493,20.811,-1.699,20.8802375944,49.35,-25.11,55.3708822397,133.68,45.83,23.38,51.4491331317,20.811,-1.699,20.8802375944,45.83,23.38,51.4491331317,133.62
2019-10-12 14:00:00,69.341,-26.9215,74.3837444826,21.011,-1.7715,21.0855479713,48.33,-25.15,54.482211776,133.6,44.9,23.31,50.5901779005,21.011,-1.7715,21.0855479713,44.9,23.31,50.5901779005,133.54
2019-10-12 14:30:00,69.613,-26.8505,74.6117894119,19.333,-1.7705000000000002,19.4139011857,50.28,-25.08,56.1879417669,133.68,46.67,23.39,52.2032661813,19.333,-1.7705000000000002,19.4139011857,46.67,23.39,52.2032661813,133.6
2019-10-12 15:00:00,69.4455,-26.948,74.4907522734,18.0955,-1.558,18.1624470887,51.35,-25.39,57.2841566229,133.74,47.68,23.13,52.9941440161,18.0955,-1.558,18.1624470887,47.68,23.13,52.9941440161,133.66
2019-10-12 15:30:00,69.9135,-27.0155,74.9515491668,15.8435,-1.1855,15.8877909887,54.07,-25.83,59.922898795,133.88,50.15,22.88,55.1227439448,15.8435,-1.1855,15.8877909887,50.15,22.88,55.1227439448,133.81
2019-10-12 16:00:00,71.287,-26.7645,76.1457472828,11.627,-0.9345,11.664493956,59.66,-25.83,65.0115720468,133.83,55.2,22.85,59.7424681445,11.627,-0.9345,11.664493956,55.2,22.85,59.7424681445,133.77
2019-10-12 16:30:00,72.595,-26.3265,77.2212317129,9.585,-0.7965,9.6180370788,63.01,-25.53,67.9855940623,133.72,58.23,23.08,62.6372038009,9.585,-0.7965,9.6180370788,58.23,23.08,62.6372038009,133.66
2019-10-12 17:00:00,75.0815,-25.669,79.3481518578,5.5715,-0.5690000000000001,5.6004797339,69.51,-25.1,73.9029776125,133.52,64.11,23.35,68.2298658946,5.5715,-0.5690000000000001,5.6004797339,64.11,23.35,68.2298658946,133.46
2019-10-12 17:30:00,77.396,-24.8775,81.2959459152,3.806,-0.4675,3.8346045754,73.59,-24.41,77.5328072496,133.02,67.83,23.72,71.8578269919,3.806,-0.4675,3.8346045754,67.83,23.72,71.8578269919,132.97
2019-10-12 18:00:00,78.982,-24.294,82.633859646,2.672,-0.374,2.6980474421,76.31,-23.92,79.9711354177,132.75,70.35,24.06,74.3505622037,2.672,-0.374,2.6980474421,70.35,24.06,74.3505622037,132.7
2019-10-12 18:30:00,79.829,-23.9745,83.3513400687,1.219,-0.20450000000000002,1.2360344858,78.61,-23.77,82.125178843,132.84,72.39,24.25,76.343792151,1.219,-0.20450000000000002,1.2360344858,72.39,24.25,76.343792151,132.79
2019-10-12 19:00:00,80.313,-24.028,83.830321203,0.773,-0.248,0.8118084749000001,79.54,-23.78,83.0186725984,132.91,73.23,24.28,77.1501866492,0.773,-0.248,0.8118084749000001,73.23,24.28,77.1501866492,132.87
2019-10-12 19:30:00,79.884,-24.302,83.4987464577,0.524,-0.332,0.6203224968000001,79.36,-23.97,82.9009680281,133.18,73.11,24.31,77.0457539388,0.524,-0.332,0.6203224968000001,73.11,24.31,77.0457539388,133.15
2019-10-12 20:00:00,77.9175,-25.318,81.9276383783,0.3975,-0.328,0.5153544896,77.52,-24.99,81.448453024,133.71,71.46,23.68,75.2812991386,0.3975,-0.328,0.5153544896,71.46,23.68,75.2812991386,133.68
2019-10-12 20:30:00,76.412,-26.0105,80.7176551583,0.352,-0.3105,0.4693764481,76.06,-25.7,80.284578843,134.08,70.15,23.25,73.9025371689,0.352,-0.3105,0.4693764481,70.15,23.25,73.9025371689,134.05
2019-10-12 21:00:00,75.905,-25.8845,80.1971094569,0.355,-0.29450000000000004,0.4612539973,75.55,-25.59,79.7662246819,134.13,69.65,23.44,73.4884759673,0.355,-0.29450000000000004,0.4612539973,69.65,23.44,73.4884759673,134.11
2019-10-12 21:30:00,74.37,-26.1785,78.8429499844,0.29,-0.2685,0.39521165220000004,74.08,-25.91,78.4804083832,134.0,68.33,23.04,72.1098502287,0.29,-0.2685,0.39521165220000004,68.33,23.04,72.1098502287,133.98
2019-10-12 22:00:00,73.0,-26.8795,77.7914360341,0.09,-0.2695,0.2841306918,72.91,-26.61,77.6141752517,134.18,67.27,22.48,70.9267460131,0.09,-0.2695,0.2841306918,67.27,22.48,70.9267460131,134.17
2019-10-12 22:30:00,71.761,-27.042,76.6870972524,0.041,-0.252,0.2553135327,71.72,-26.79,76.5601887406,134.24,66.17,22.38,69.8522247319,0.041,-0.252,0.2553135327,66.17,22.38,69.8522247319,134.24
2019-10-12 23:00:00,69.6315,-27.627,74.9119277635,0.0415,-0.23700000000000002,0.24060600570000001,69.59,-27.39,74.786230016,134.24,64.25,21.78,67.8412182968,0.0415,-0.23700000000000002,0.24060600570000001,64.25,21.78,67.8412182968,134.24
2019-10-12 23:30:00,67.799,-28.0285,73.3641684561,0.039,-0.23850000000000002,0.24166764370000002,67.76,-27.79,73.2372971921,134.29,62.65,21.51,66.2397358087,0.039,-0.23850000000000002,0.24166764370000002,62.65,21.51,66.2397358087,134.29
