Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-13 00:00:00,66.5835,-28.4075,72.3902516124,0.0835,-0.2575,0.27070001850000003,66.5,-28.15,72.2126893281,134.59,61.46,21.34,65.059412847,0.0835,-0.2575,0.27070001850000003,61.46,21.34,65.059412847,134.61
2019-10-13 00:30:00,65.31,-28.7885,71.3734812956,0.07,-0.2585,0.2678101006,65.24,-28.53,71.2054667845,134.84,60.3,21.17,63.9082068282,0.07,-0.2585,0.2678101006,60.3,21.17,63.9082068282,134.86
2019-10-13 01:00:00,64.712,-29.035,70.9272456042,0.052000000000000005,-0.23500000000000001,0.2406844407,64.66,-28.8,70.7838653932,134.51,59.74,20.66,63.2115748894,0.052000000000000005,-0.23500000000000001,0.2406844407,59.74,20.66,63.2115748894,134.37
2019-10-13 01:30:00,64.942,-28.9035,71.0835823257,0.092,-0.24350000000000002,0.26030030730000003,64.85,-28.66,70.9007623372,134.09,59.92,20.57,63.3524372065,0.092,-0.24350000000000002,0.26030030730000003,59.92,20.57,63.3524372065,133.77
2019-10-13 02:00:00,66.346,-28.8785,72.3585480662,0.106,-0.23850000000000002,0.2609947317,66.24,-28.64,72.1663855268,134.24,61.21,20.64,64.5962359585,0.106,-0.23850000000000002,0.2609947317,61.21,20.64,64.5962359585,134.09
2019-10-13 02:30:00,66.35,-28.9775,72.4017817892,0.15,-0.20750000000000002,0.25603954770000004,66.2,-28.77,72.1813888755,134.37,61.19,20.59,64.561321238,0.15,-0.20750000000000002,0.25603954770000004,61.19,20.59,64.561321238,134.28
2019-10-13 03:00:00,65.6465,-28.945,71.7445188656,0.17650000000000002,-0.265,0.3183979428,65.47,-28.68,71.4763128596,134.37,60.48,20.68,63.917859789,0.17650000000000002,-0.265,0.3183979428,60.48,20.68,63.917859789,134.28
2019-10-13 03:30:00,65.2205,-29.098,71.4171353686,0.2505,-0.298,0.3892996918,64.97,-28.8,71.067157675,134.41,60.04,20.59,63.4724325987,0.2505,-0.298,0.3892996918,60.04,20.59,63.4724325987,134.32
2019-10-13 04:00:00,64.5385,-28.474,70.5406737865,0.3285,-0.304,0.4475804397,64.21,-28.17,70.1175655596,133.0,59.31,20.11,62.6265774252,0.3285,-0.304,0.4475804397,59.31,20.11,62.6265774252,132.87
2019-10-13 04:30:00,64.133,-28.2825,70.0923782964,0.873,-0.3425,0.9377820909000001,63.26,-27.94,69.1554133817,133.0,58.43,20.35,61.8723476199,0.873,-0.3425,0.9377820909000001,58.43,20.35,61.8723476199,132.68
2019-10-13 05:00:00,63.92,-28.2875,69.8995640634,0.93,-0.35750000000000004,0.9963464508000001,62.99,-27.93,68.9044628453,133.04,58.26,20.4,61.7283370908,0.93,-0.35750000000000004,0.9963464508000001,58.26,20.4,61.7283370908,132.84
2019-10-13 05:30:00,64.546,-28.018,70.3647244008,1.476,-0.378,1.5236338143000001,63.07,-27.64,68.8606890758,133.07,58.25,20.64,61.7986415708,1.476,-0.378,1.5236338143000001,58.25,20.64,61.7986415708,132.87
2019-10-13 06:00:00,65.2825,-27.405,70.8014041616,1.9725000000000001,-0.425,2.0177664012,63.31,-26.98,68.8191579431,132.87,58.46,21.12,62.1580726857,1.9725000000000001,-0.425,2.0177664012,58.46,21.12,62.1580726857,132.74
2019-10-13 06:30:00,66.8415,-26.9435,72.0675954539,1.7415,-0.4435,1.7970850008,65.1,-26.5,70.2869831477,132.82,60.1,21.49,63.8265626522,1.7415,-0.4435,1.7970850008,60.1,21.49,63.8265626522,132.69
2019-10-13 07:00:00,67.886,-26.448,72.8560615186,2.136,-0.40800000000000003,2.1746172077,65.75,-26.04,70.7187676646,132.63,60.69,21.82,64.4933213597,2.136,-0.40800000000000003,2.1746172077,60.69,21.82,64.4933213597,132.46
2019-10-13 07:30:00,69.4765,-25.641,74.0570383775,3.0965,-0.421,3.12498852,66.38,-25.22,71.0095261215,132.09,61.32,22.26,65.2353431814,3.0965,-0.421,3.12498852,61.32,22.26,65.2353431814,131.93
2019-10-13 08:00:00,70.915,-26.181,75.5935313767,3.645,-0.541,3.6849295787000003,67.27,-25.64,71.9907112064,133.18,62.17,22.65,66.1674497015,3.645,-0.541,3.6849295787000003,62.17,22.65,66.1674497015,133.0
2019-10-13 08:30:00,72.3285,-25.9665,76.8483639026,3.4685,-0.48650000000000004,3.5024526407,68.86,-25.48,73.4229528145,133.05,63.59,22.68,67.5134838384,3.4685,-0.48650000000000004,3.5024526407,63.59,22.68,67.5134838384,132.89
2019-10-13 09:00:00,73.147,-25.972,77.6210563765,4.917,-0.582,4.9513243683,68.23,-25.39,72.8009958723,132.84,63.0,22.71,66.9682320209,4.917,-0.582,4.9513243683,63.0,22.71,66.9682320209,132.65
2019-10-13 09:30:00,74.222,-26.1455,78.6923913365,5.812,-0.7455,5.8596172443,68.41,-25.4,72.9732012454,133.04,63.16,22.82,67.1560719518,5.812,-0.7455,5.8596172443,63.16,22.82,67.1560719518,132.76
2019-10-13 10:00:00,74.3135,-26.5505,78.9140376137,8.6135,-0.8005,8.6506174635,65.7,-25.75,70.5659443358,133.2,60.68,22.6,64.7520069187,8.6135,-0.8005,8.6506174635,60.68,22.6,64.7520069187,132.93
2019-10-13 10:30:00,75.984,-25.9775,80.3019225315,9.544,-0.9575,9.5919102503,66.44,-25.02,70.9948871398,132.77,61.41,23.02,65.5828369316,9.544,-0.9575,9.5919102503,61.41,23.02,65.5828369316,132.28
2019-10-13 11:00:00,75.7875,-25.58,79.9880088279,9.2175,-0.93,9.2642973965,66.57,-24.65,70.9872340636,132.68,61.48,23.24,65.7258548822,9.2175,-0.93,9.2642973965,61.48,23.24,65.7258548822,132.09
2019-10-13 11:30:00,74.7515,-25.944,79.1257094012,16.0315,-1.274,16.0820417936,58.72,-24.67,63.6918150157,132.73,54.35,23.24,59.1102368461,16.0315,-1.274,16.0820417936,54.35,23.24,59.1102368461,132.57
2019-10-13 12:00:00,72.02,-26.0495,76.5862706381,37.2,-3.2995,37.3460399541,34.82,-22.75,41.5932073781,132.62,32.65,24.7,40.940352954,37.2,-3.2995,37.3460399541,32.65,24.7,40.940352954,132.54
2019-10-13 12:30:00,69.264,-25.72,73.8851818432,46.684,-5.25,46.9782753621,22.58,-20.47,30.4774884136,132.5,21.47,26.59,34.1758540493,46.684,-5.25,46.9782753621,21.47,26.59,34.1758540493,132.42
2019-10-13 13:00:00,71.0195,-26.1935,75.6958969991,34.7495,-3.5435,34.9297028688,36.27,-22.65,42.7613774334,132.74,33.88,24.89,42.0400582778,34.7495,-3.5435,34.9297028688,33.88,24.89,42.0400582778,132.64
2019-10-13 13:30:00,70.5115,-26.7205,75.4046202331,27.8615,-2.7305,27.9949783443,42.65,-23.99,48.9340638002,132.89,39.75,23.82,46.3406398316,27.8615,-2.7305,27.9949783443,39.75,23.82,46.3406398316,132.84
2019-10-13 14:00:00,66.6605,-26.64,71.7865715872,40.6705,-4.17,40.8837188897,25.99,-22.47,34.3566732965,133.06,24.57,25.15,35.1597411822,40.6705,-4.17,40.8837188897,24.57,25.15,35.1597411822,133.06
2019-10-13 14:30:00,66.2745,-26.8145,71.4935434882,41.2945,-4.8745,41.5812034518,24.98,-21.94,33.2470149036,133.09,23.63,25.63,34.8607773866,41.2945,-4.8745,41.5812034518,23.63,25.63,34.8607773866,133.11
2019-10-13 15:00:00,65.9185,-26.857,71.1796817305,45.9685,-4.737,46.2119266126,19.95,-22.12,29.7875292698,133.54,19.06,25.7,31.9964623044,45.9685,-4.737,46.2119266126,19.06,25.7,31.9964623044,133.55
2019-10-13 15:30:00,66.404,-27.2385,71.773442848,38.884,-3.9685,39.0859878761,27.52,-23.27,36.039468642,133.85,25.94,24.98,36.0122756848,38.884,-3.9685,39.0859878761,25.94,24.98,36.0122756848,133.86
2019-10-13 16:00:00,67.791,-27.449,73.1373179847,33.151,-3.279,33.3127699539,34.64,-24.17,42.238826925,133.81,32.47,24.22,40.5081386884,33.151,-3.279,33.3127699539,32.47,24.22,40.5081386884,133.82
2019-10-13 16:30:00,70.3505,-27.397,75.4969433769,24.7205,-2.157,24.8144266355,45.63,-25.24,52.1455127504,133.92,42.39,23.27,48.357057396,24.7205,-2.157,24.8144266355,42.39,23.27,48.357057396,133.94
2019-10-13 17:00:00,72.7315,-26.5585,77.4288383905,16.6915,-1.3685,16.7475062173,56.04,-25.19,61.4411726776,133.69,51.85,23.32,56.8528354614,16.6915,-1.3685,16.7475062173,51.85,23.32,56.8528354614,133.71
2019-10-13 17:30:00,74.8125,-26.212,79.2715529068,12.1025,-1.012,12.1447375538,62.71,-25.2,67.5839041488,133.58,57.94,23.33,62.4606476111,12.1025,-1.012,12.1447375538,57.94,23.33,62.4606476111,133.59
2019-10-13 18:00:00,76.53,-25.709,80.7328531702,6.75,-0.579,6.7747871553,69.78,-25.13,74.167144343,133.28,64.36,23.16,68.4002573095,6.75,-0.579,6.7747871553,64.36,23.16,68.4002573095,133.28
2019-10-13 18:30:00,77.5245,-25.3195,81.554430784,3.6845,-0.3795,3.7039925081,73.84,-24.94,77.9381113448,133.1,68.1,23.33,71.985407549,3.6845,-0.3795,3.7039925081,68.1,23.33,71.985407549,133.11
2019-10-13 19:00:00,79.035,-24.5775,82.7682592015,2.395,-0.2675,2.4098923731,76.64,-24.31,80.403144839,132.51,70.65,23.53,74.4653167589,2.395,-0.2675,2.4098923731,70.65,23.53,74.4653167589,132.53
2019-10-13 19:30:00,79.2625,-24.656,83.0088082209,2.0425,-0.34600000000000003,2.0715989597,77.22,-24.31,80.956188769,132.51,71.13,23.5,74.9114604049,2.0425,-0.34600000000000003,2.0715989597,71.13,23.5,74.9114604049,132.53
2019-10-13 20:00:00,77.9775,-25.0695,81.9083044416,1.7075,-0.35950000000000004,1.7449345260000002,76.27,-24.71,80.1729193681,132.79,70.28,23.33,74.0511127533,1.7075,-0.35950000000000004,1.7449345260000002,70.28,23.33,74.0511127533,132.83
2019-10-13 20:30:00,76.5395,-25.6015,80.7076939486,1.8395000000000001,-0.3915,1.8807000027,74.7,-25.21,78.8392928685,132.92,68.84,22.92,72.5553030453,1.8395000000000001,-0.3915,1.8807000027,68.84,22.92,72.5553030453,132.97
2019-10-13 21:00:00,74.8145,-26.3715,79.326322381,2.1045,-0.3915,2.1406056386,72.71,-25.98,77.2120748329,133.29,67.04,22.41,70.6864180731,2.1045,-0.3915,2.1406056386,67.04,22.41,70.6864180731,133.34
2019-10-13 21:30:00,73.252,-26.901,78.0353721398,1.972,-0.361,2.0047705604,71.28,-26.54,76.0605679705,133.53,65.8,22.12,69.4185450726,1.972,-0.361,2.0047705604,65.8,22.12,69.4185450726,133.6
2019-10-13 22:00:00,71.6225,-27.5885,76.7522497292,1.8325,-0.34850000000000003,1.8653440701,69.79,-27.24,74.9176995109,134.03,64.4,21.73,67.9672928694,1.8325,-0.34850000000000003,1.8653440701,64.4,21.73,67.9672928694,134.1
2019-10-13 22:30:00,69.4155,-28.062,74.8731426097,1.6855,-0.392,1.7304838195999999,67.73,-27.67,73.1640745175,134.03,62.54,21.46,66.1194615828,1.6855,-0.392,1.7304838195999999,62.54,21.46,66.1194615828,134.1
2019-10-13 23:00:00,67.1525,-28.128,72.8055124304,0.9025000000000001,-0.358,0.9709120712,66.25,-27.77,71.8347784851,133.4,61.22,20.91,64.6924763786,0.9025000000000001,-0.358,0.9709120712,61.22,20.91,64.6924763786,133.47
2019-10-13 23:30:00,65.4715,-28.2655,71.3123818316,0.5515,-0.3155,0.6353680036,64.92,-27.95,70.6810363535,133.47,59.97,20.73,63.4518226689,0.5515,-0.3155,0.6353680036,59.97,20.73,63.4518226689,133.56
2019-10-14 00:00:00,63.925,-28.6035,70.0326055295,0.535,-0.28350000000000003,0.6054727492,63.39,-28.32,69.4284847883,133.26,58.63,20.21,62.0154900005,0.535,-0.28350000000000003,0.6054727492,58.63,20.21,62.0154900005,133.36
2019-10-14 00:30:00,63.1675,-28.849,69.4434867878,0.6375000000000001,-0.279,0.695878761,62.53,-28.57,68.7476966887,133.61,57.81,20.19,61.2342404215,0.6375000000000001,-0.279,0.695878761,57.81,20.19,61.2342404215,133.72
2019-10-14 01:00:00,62.67,-29.207,69.1417222016,0.73,-0.307,0.7919273957,61.94,-28.9,68.3503738102,133.93,57.27,20.11,60.6981465944,0.73,-0.307,0.7919273957,57.27,20.11,60.6981465944,134.05
2019-10-14 01:30:00,63.193,-28.8205,69.4548520209,0.973,-0.3305,1.0275987787,62.22,-28.49,68.4325105487,132.68,57.49,19.59,60.7360535432,0.973,-0.3305,1.0275987787,57.49,19.59,60.7360535432,132.8
2019-10-14 02:00:00,64.2745,-28.5975,70.3493308888,1.2345,-0.3175,1.2746750566,63.04,-28.28,69.0926913646,132.49,58.25,19.69,61.4878736012,1.2345,-0.3175,1.2746750566,58.25,19.69,61.4878736012,132.61
2019-10-14 02:30:00,64.3225,-28.6005,70.3944074945,1.7325,-0.3005,1.7583675668,62.59,-28.3,68.690596882,132.49,57.82,19.65,61.067789382,1.7325,-0.3005,1.7583675668,57.82,19.65,61.067789382,132.61
2019-10-14 03:00:00,63.6695,-28.9355,69.9361736907,2.0095,-0.3655,2.0424692164,61.66,-28.57,67.9573432382,132.69,57.04,19.59,60.3102785601,2.0095,-0.3655,2.0424692164,57.04,19.59,60.3102785601,132.82
2019-10-14 03:30:00,63.289,-28.877,69.5656427412,2.689,-0.40700000000000003,2.7196268126,60.6,-28.47,66.9544688576,132.89,56.01,19.78,59.4000715488,2.689,-0.40700000000000003,2.7196268126,56.01,19.78,59.4000715488,133.03
2019-10-14 04:00:00,63.0515,-28.678,69.267014778,2.0115,-0.398,2.0504965862,61.04,-28.28,67.2728771497,132.73,56.42,19.89,59.823310674,2.0115,-0.398,2.0504965862,56.42,19.89,59.823310674,132.88
2019-10-14 04:30:00,62.616,-28.7405,68.8968779862,1.996,-0.36050000000000004,2.0282939259,60.62,-28.38,66.9343618779,132.78,56.04,19.81,59.4383520969,1.996,-0.36050000000000004,2.0282939259,56.04,19.81,59.4383520969,132.91
2019-10-14 05:00:00,62.065,-28.868,68.450169094,2.355,-0.378,2.3851433919,59.71,-28.49,66.1586290668,132.78,55.21,19.74,58.6328551241,2.355,-0.378,2.3851433919,55.21,19.74,58.6328551241,132.91
2019-10-14 05:30:00,62.8535,-28.4605,68.9968298004,3.0735,-0.4305,3.1035032624,59.78,-28.03,66.0252171522,132.75,55.32,20.17,58.8823513457,3.0735,-0.4305,3.1035032624,55.32,20.17,58.8823513457,132.91
2019-10-14 06:00:00,63.9855,-28.1775,69.9150607273,3.3655,-0.4975,3.4020723831,60.62,-27.68,66.6405792292,132.65,56.06,20.41,59.659799698,3.3655,-0.4975,3.4020723831,56.06,20.41,59.659799698,132.79
2019-10-14 06:30:00,66.546,-27.42,71.9737904796,3.026,-0.53,3.0720638014,63.52,-26.89,68.9772607458,132.6,58.62,21.09,62.2984149076,3.026,-0.53,3.0720638014,58.62,21.09,62.2984149076,132.74
2019-10-14 07:00:00,70.0765,-26.9015,75.062684168,2.9165,-0.48150000000000004,2.9559794485,67.16,-26.42,72.1698136342,133.46,61.96,22.11,65.7867289048,2.9165,-0.48150000000000004,2.9559794485,61.96,22.11,65.7867289048,133.6
2019-10-14 07:30:00,73.652,-25.5805,77.9678079995,2.802,-0.48050000000000004,2.8429006754,70.85,-25.1,75.1647024873,133.03,65.3,23.09,69.2620971383,2.802,-0.48050000000000004,2.8429006754,65.3,23.09,69.2620971383,133.18
2019-10-14 08:00:00,74.7695,-25.4125,78.9700784253,3.2495,-0.49250000000000005,3.2866101838,71.52,-24.92,75.7371560068,132.82,65.91,23.1,69.8408054077,3.2495,-0.49250000000000005,3.2866101838,65.91,23.1,69.8408054077,132.96
2019-10-14 08:30:00,75.4845,-24.625,79.3996244654,5.4445,-0.505,5.4678702664,70.04,-24.12,74.076824986,132.43,64.63,23.6,68.8040471193,5.4445,-0.505,5.4678702664,64.63,23.6,68.8040471193,132.57
2019-10-14 09:00:00,74.8125,-24.5605,78.7408935465,7.8425,-0.6605000000000001,7.8702647033,66.97,-23.9,71.1068976964,132.48,61.72,23.74,66.1282541732,7.8425,-0.6605000000000001,7.8702647033,61.72,23.74,66.1282541732,132.61
2019-10-14 09:30:00,75.558,-24.3865,79.3959239902,8.048,-0.7165,8.0798314494,67.51,-23.67,71.5392829151,132.36,62.12,23.89,66.5554392969,8.048,-0.7165,8.0798314494,62.12,23.89,66.5554392969,132.49
2019-10-14 10:00:00,74.687,-24.7035,78.666453341,10.517,-0.8435,10.550771595,64.17,-23.86,68.4623144511,132.31,59.15,23.66,63.7064996684,10.517,-0.8435,10.550771595,59.15,23.66,63.7064996684,132.45
2019-10-14 10:30:00,73.872,-25.201,78.0523080056,11.142,-0.851,11.1744514407,62.73,-24.35,67.290232575,132.28,57.81,23.17,62.2803741158,11.142,-0.851,11.1744514407,57.81,23.17,62.2803741158,132.41
2019-10-14 11:00:00,74.154,-24.805,78.1927345794,12.544,-0.855,12.573104668300001,61.61,-23.95,66.1013963544,132.28,56.78,23.44,61.4280229211,12.544,-0.855,12.573104668300001,56.78,23.44,61.4280229211,132.41
2019-10-14 11:30:00,73.9215,-24.656,77.9250056031,14.3915,-1.006,14.4266180462,59.53,-23.65,64.0557835016,132.02,54.87,23.62,59.7379385316,14.3915,-1.006,14.4266180462,54.87,23.62,59.7379385316,132.15
2019-10-14 12:00:00,73.847,-24.448,77.7887145607,17.887,-1.808,17.978143202200002,55.96,-22.64,60.3663084841,131.92,51.64,24.47,57.1442954283,17.887,-1.808,17.978143202200002,51.64,24.47,57.1442954283,132.04
2019-10-14 12:30:00,74.1595,-24.2965,78.0381403706,21.3095,-2.0065,21.4037574388,52.85,-22.29,57.3582304469,132.2,48.87,24.96,54.8751173119,21.3095,-2.0065,21.4037574388,48.87,24.96,54.8751173119,132.31
2019-10-14 13:00:00,74.436,-24.458,78.3512084144,17.586,-1.588,17.6575519255,56.85,-22.87,61.2777235217,132.46,52.45,24.55,57.9111819945,17.586,-1.588,17.6575519255,52.45,24.55,57.9111819945,132.58
2019-10-14 13:30:00,74.43,-24.6145,78.3945056126,16.63,-1.2045,16.6735635138,57.8,-23.41,62.3607897641,132.46,53.31,24.0,58.4632884809,16.63,-1.2045,16.6735635138,53.31,24.0,58.4632884809,132.58
2019-10-14 14:00:00,74.768,-24.1765,78.5796218892,16.128,-1.0865,16.1645558631,58.64,-23.09,63.0222000568,132.01,54.06,24.01,59.1520388491,16.128,-1.0865,16.1645558631,54.06,24.01,59.1520388491,132.11
2019-10-14 14:30:00,75.0345,-23.2845,78.5642675171,13.2445,-1.0145,13.2832974257,61.79,-22.27,65.6807201544,131.71,56.92,24.66,62.0322657977,13.2445,-1.0145,13.2832974257,56.92,24.66,62.0322657977,131.82
2019-10-14 15:00:00,74.841,-23.0905,78.3220688647,15.681000000000001,-1.0305,15.7148239332,59.16,-22.06,63.1391257462,131.71,54.6,24.86,59.9931629438,15.681000000000001,-1.0305,15.7148239332,54.6,24.86,59.9931629438,131.79
2019-10-14 15:30:00,74.3825,-23.329,77.9551059729,15.4625,-1.039,15.4973683976,58.92,-22.29,62.9953212548,131.84,54.31,24.76,59.6878019364,15.4625,-1.039,15.4973683976,54.31,24.76,59.6878019364,131.94
2019-10-14 16:00:00,75.3875,-23.327,78.9140297111,10.5675,-0.757,10.5945790502,64.82,-22.57,68.6369965835,131.73,59.66,24.39,64.4529882938,10.5675,-0.757,10.5945790502,59.66,24.39,64.4529882938,131.83
2019-10-14 16:30:00,76.587,-22.9625,79.9552685897,8.877,-0.6725,8.9024370399,67.71,-22.29,71.2845579351,131.61,62.29,24.6,66.9716663971,8.877,-0.6725,8.9024370399,62.29,24.6,66.9716663971,131.71
2019-10-14 17:00:00,78.671,-22.449,81.8112696516,6.771,-0.5690000000000001,6.7948658559,71.9,-21.88,75.1554681976,131.44,66.07,24.91,70.6098647499,6.771,-0.5690000000000001,6.7948658559,66.07,24.91,70.6098647499,131.55
2019-10-14 17:30:00,81.0745,-21.532,83.885049766,3.1645,-0.482,3.2009973836,77.91,-21.05,80.7035971937,131.25,71.6,25.63,76.049042729,3.1645,-0.482,3.2009973836,71.6,25.63,76.049042729,131.36
2019-10-14 18:00:00,82.8695,-21.1985,85.537888871,1.2195,-0.3885,1.2798876904,81.65,-20.81,84.2601839542,131.31,74.93,25.81,79.2506214487,1.2195,-0.3885,1.2798876904,74.93,25.81,79.2506214487,131.42
2019-10-14 18:30:00,83.7575,-20.7315,86.2850734397,0.4575,-0.2715,0.5319948308,83.3,-20.46,85.7758800596,131.22,76.42,26.12,80.7605770163,0.4575,-0.2715,0.5319948308,76.42,26.12,80.7605770163,131.32
2019-10-14 19:00:00,85.4315,-20.2475,87.7980777039,0.2615,-0.28750000000000003,0.38863671980000003,85.17,-19.96,87.4775999899,131.14,78.11,26.48,82.4764360287,0.2615,-0.28750000000000003,0.38863671980000003,78.11,26.48,82.4764360287,131.25
2019-10-14 19:30:00,84.9925,-20.7875,87.497686898,0.6025,-0.3175,0.681037811,84.39,-20.47,86.8371637031,131.38,77.43,26.12,81.7169462229,0.6025,-0.3175,0.681037811,77.43,26.12,81.7169462229,131.49
2019-10-14 20:00:00,83.2065,-21.2725,85.8827159474,0.7865000000000001,-0.29250000000000004,0.8391296086000001,82.42,-20.98,85.0483203832,131.62,75.7,25.93,80.0178411356,0.7865000000000001,-0.29250000000000004,0.8391296086000001,75.7,25.93,80.0178411356,131.73
2019-10-14 20:30:00,81.3875,-22.1185,84.3395114908,0.9075000000000001,-0.2785,0.9492726163,80.48,-21.84,83.3907428915,131.94,73.9,25.25,78.0946381002,0.9075000000000001,-0.2785,0.9492726163,73.9,25.25,78.0946381002,132.05
2019-10-14 21:00:00,79.6175,-22.529,82.7435927867,0.5775,-0.319,0.6597478685,79.04,-22.21,82.1011918306,131.94,72.59,24.99,76.7711417135,0.5775,-0.319,0.6597478685,72.59,24.99,76.7711417135,132.05
2019-10-14 21:30:00,77.3295,-23.793,80.9070974591,0.3395,-0.273,0.43564808050000003,76.99,-23.52,80.5024875392,132.45,70.74,24.1,74.7325738885,0.3395,-0.273,0.43564808050000003,70.74,24.1,74.7325738885,132.56
2019-10-14 22:00:00,75.279,-24.714,79.2319988199,0.449,-0.264,0.5208617859,74.83,-24.45,78.7231312893,132.6,68.8,23.34,72.6511913185,0.449,-0.264,0.5208617859,68.8,23.34,72.6511913185,132.7
2019-10-14 22:30:00,72.721,-25.891,77.1925366988,0.371,-0.301,0.4777467949,72.35,-25.59,76.7422347863,133.15,66.61,22.7,70.3717421981,0.371,-0.301,0.4777467949,66.61,22.7,70.3717421981,133.26
2019-10-14 23:00:00,70.271,-26.4475,75.0831785239,0.281,-0.2775,0.39492689200000003,69.99,-26.17,74.7226137123,133.25,64.48,22.2,68.1946508166,0.281,-0.2775,0.39492689200000003,64.48,22.2,68.1946508166,133.36
2019-10-14 23:30:00,68.404,-25.902,73.1438365141,0.294,-0.222,0.3684019544,68.11,-25.68,72.7903462006,131.79,62.74,21.62,66.360620853,0.294,-0.222,0.3684019544,62.74,21.62,66.360620853,131.9
2019-10-15 00:00:00,66.309,-25.751,71.133659276,0.279,-0.191,0.3381153649,66.03,-25.56,70.8044807904,130.34,60.81,20.67,64.226980312,0.279,-0.191,0.3381153649,60.81,20.67,64.226980312,130.46
2019-10-15 00:30:00,65.416,-25.8385,70.3340681196,0.126,-0.20850000000000002,0.2436149626,65.29,-25.63,70.1404376947,130.43,60.12,20.66,63.5708266424,0.126,-0.20850000000000002,0.2436149626,60.12,20.66,63.5708266424,130.54
2019-10-15 01:00:00,65.3835,-25.991,70.3600323568,0.0635,-0.14100000000000001,0.154639096,65.32,-25.85,70.2490206337,130.38,60.15,20.4,63.5152147127,0.0635,-0.14100000000000001,0.154639096,60.15,20.4,63.5152147127,130.49
2019-10-15 01:30:00,66.488,-30.856,73.2990237316,0.048,-0.166,0.17280046300000002,66.44,-30.69,73.1857206018,130.58,60.63,25.78,65.8832702588,0.048,-0.166,0.17280046300000002,60.63,25.78,65.8832702588,130.7
2019-10-15 02:00:00,68.3885,-31.832,75.433832968,0.0485,-0.202,0.2077408241,68.34,-31.63,75.3047973239,130.51,62.08,27.68,67.9713822134,0.0485,-0.202,0.2077408241,62.08,27.68,67.9713822134,130.62
2019-10-15 02:30:00,68.846,-35.8035,77.5993706692,0.056,-0.1835,0.1918547628,68.79,-35.62,77.4651437745,130.89,61.99,31.51,69.5387676048,0.056,-0.1835,0.1918547628,61.99,31.51,69.5387676048,131.01
2019-10-15 03:00:00,68.2955,-38.809,78.5519815234,0.0855,-0.189,0.2074397503,68.21,-38.62,78.3843638744,131.54,61.17,33.9,69.9355338866,0.0855,-0.189,0.2074397503,61.17,33.9,69.9355338866,131.66
2019-10-15 03:30:00,67.9195,-38.8925,78.2667556278,0.1595,-0.2025,0.25777218620000003,67.76,-38.69,78.0277751829,131.54,60.78,33.89,69.5898016954,0.1595,-0.2025,0.25777218620000003,60.78,33.89,69.5898016954,131.66
2019-10-15 04:00:00,67.5315,-38.9105,77.9392744545,0.21150000000000002,-0.2305,0.3128298259,67.32,-38.68,77.6409994784,131.54,60.44,33.88,69.2881519453,0.21150000000000002,-0.2305,0.3128298259,60.44,33.88,69.2881519453,131.66
2019-10-15 04:30:00,67.3795,-38.8975,77.8011087742,0.2495,-0.2575,0.3585477653,67.13,-38.64,77.456352225,131.54,60.23,33.92,69.1246649178,0.2495,-0.2575,0.3585477653,60.23,33.92,69.1246649178,131.66
2019-10-15 05:00:00,67.3805,-38.76,77.7333222,0.2805,-0.24,0.36916155,67.1,-38.52,77.370539613,131.73,60.2,34.23,69.251230314,0.2805,-0.24,0.36916155,60.2,34.23,69.251230314,131.85
2019-10-15 05:30:00,67.625,-39.2435,78.1869101401,0.215,-0.2735,0.34788970950000003,67.41,-38.97,77.8637849067,132.37,60.5,34.62,69.7050529015,0.215,-0.2735,0.34788970950000003,60.5,34.62,69.7050529015,132.51
2019-10-15 06:00:00,68.273,-39.52,78.8862023994,0.123,-0.26,0.2876264939,68.15,-39.26,78.6496668779,132.91,61.13,34.92,70.4008757048,0.123,-0.26,0.2876264939,61.13,34.92,70.4008757048,133.03
2019-10-15 06:30:00,70.6535,-38.849,80.629782731,0.2735,-0.289,0.3978985423,70.38,-38.56,80.2509688415,132.7,63.11,35.36,72.3408715734,0.2735,-0.289,0.3978985423,63.11,35.36,72.3408715734,132.84
2019-10-15 07:00:00,73.705,-38.273,83.0496812396,0.245,-0.333,0.4134174646,73.46,-37.94,82.6789888666,133.39,65.85,36.59,75.3329317098,0.245,-0.333,0.4134174646,65.85,36.59,75.3329317098,133.52
2019-10-15 07:30:00,77.3465,-37.1405,85.8015023324,0.1965,-0.3005,0.35904386920000003,77.15,-36.84,85.4944916354,133.14,69.08,37.42,78.5640044804,0.1965,-0.3005,0.35904386920000003,69.08,37.42,78.5640044804,133.28
2019-10-15 08:00:00,78.5795,-37.1115,86.902251136,0.23950000000000002,-0.2615,0.35460188940000004,78.34,-36.85,86.5741191119,133.54,70.11,37.83,79.6650550744,0.23950000000000002,-0.2615,0.35460188940000004,70.11,37.83,79.6650550744,133.68
2019-10-15 08:30:00,78.6605,-36.707,86.8036756667,1.2305,-0.267,1.2591343256,77.43,-36.44,85.5761561418,133.4,69.31,38.06,79.0723700163,1.2305,-0.267,1.2591343256,69.31,38.06,79.0723700163,133.53
2019-10-15 09:00:00,78.0915,-36.888,86.3655424128,2.9015,-0.378,2.9260188397,75.19,-36.51,83.5853826934,133.48,67.37,38.04,77.3676838221,2.9015,-0.378,2.9260188397,67.37,38.04,77.3676838221,133.62
2019-10-15 09:30:00,77.5865,-37.093,85.9974164219,7.3665,-0.5630000000000001,7.3879828945,70.22,-36.53,79.1535804623,133.48,63.02,38.02,73.600548911,7.3665,-0.5630000000000001,7.3879828945,63.02,38.02,73.600548911,133.62
2019-10-15 10:00:00,75.3095,-37.837,84.2802429947,17.3595,-1.167,17.3986818251,57.95,-36.67,68.5776304636,133.71,52.2,38.0,64.5665548097,17.3595,-1.167,17.3986818251,52.2,38.0,64.5665548097,133.85
2019-10-15 10:30:00,74.761,-38.3525,84.0245284262,17.431,-1.0825,17.4645803628,57.33,-37.27,68.3796885047,133.96,51.66,37.64,63.9181132387,17.431,-1.0825,17.4645803628,51.66,37.64,63.9181132387,134.09
2019-10-15 11:00:00,74.402,-37.875,83.4875633193,15.722,-1.545,15.7977311346,58.68,-36.33,69.0160220529,133.64,52.82,38.21,65.1916904214,15.722,-1.545,15.7977311346,52.82,38.21,65.1916904214,133.75
2019-10-15 11:30:00,73.826,-38.001,83.0322484159,16.186,-1.561,16.2610982716,57.64,-36.44,68.1926916905,133.76,51.92,38.21,64.4646453492,16.186,-1.561,16.2610982716,51.92,38.21,64.4646453492,133.86
2019-10-15 12:00:00,73.606,-38.181,82.9194307566,21.156,-1.991,21.2494803936,52.45,-36.19,63.7237679363,133.67,47.4,38.37,60.9837429156,21.156,-1.991,21.2494803936,47.4,38.37,60.9837429156,133.77
2019-10-15 12:30:00,74.7735,-37.912,83.8355297368,15.9635,-1.532,16.0368437122,58.81,-36.38,69.152877742,133.67,52.93,38.22,65.2867007897,15.9635,-1.532,16.0368437122,52.93,38.22,65.2867007897,133.8
2019-10-15 13:00:00,75.3555,-37.9345,84.3651448793,14.1555,-1.3645,14.2211124916,61.2,-36.57,71.2937928574,133.73,55.03,37.99,66.8695820235,14.1555,-1.3645,14.2211124916,55.03,37.99,66.8695820235,133.84
2019-10-15 13:30:00,74.7305,-37.9465,83.8127943246,14.6105,-1.3365,14.6715010309,60.12,-36.61,70.3896760896,133.77,54.1,38.05,66.1408534871,14.6105,-1.3365,14.6715010309,54.1,38.05,66.1408534871,133.84
2019-10-15 14:00:00,70.7305,-37.7635,80.180331519,31.3005,-3.0835,31.4520153965,39.43,-34.68,52.5112111839,133.77,35.91,39.59,53.4499410664,31.3005,-3.0835,31.4520153965,35.91,39.59,53.4499410664,133.84
2019-10-15 14:30:00,73.191,-37.717,82.3376862075,24.811,-2.6470000000000002,24.9518001355,48.38,-35.07,59.7539061485,133.85,43.82,39.35,58.8949480007,24.811,-2.6470000000000002,24.9518001355,43.82,39.35,58.8949480007,133.89
2019-10-15 15:00:00,72.1445,-37.6115,81.360025888,25.5045,-2.4915000000000003,25.6259066669,46.64,-35.12,58.3841074266,133.85,42.25,39.34,57.7295253748,25.5045,-2.4915000000000003,25.6259066669,42.25,39.34,57.7295253748,133.89
2019-10-15 15:30:00,70.46,-37.294,79.7211015729,31.52,-2.634,31.6298649381,38.94,-34.66,52.1309811916,133.88,35.47,39.71,53.2447650009,31.52,-2.634,31.6298649381,35.47,39.71,53.2447650009,133.89
2019-10-15 16:00:00,71.7125,-37.486,80.9189894416,34.7925,-2.606,34.8899597628,36.92,-34.88,50.7907550643,133.88,33.69,39.54,51.94639256,34.7925,-2.606,34.8899597628,33.69,39.54,51.94639256,133.83
2019-10-15 16:30:00,73.7745,-37.162,82.6056359715,29.1545,-2.662,29.2757769197,44.62,-34.5,56.4020779759,133.39,40.43,39.28,56.3693471667,29.1545,-2.662,29.2757769197,40.43,39.28,56.3693471667,133.35
2019-10-15 17:00:00,77.424,-36.95,85.7891501065,16.714,-1.56,16.786643381,60.71,-35.39,70.2720157673,133.13,54.61,38.51,66.8226922535,16.714,-1.56,16.786643381,54.61,38.51,66.8226922535,133.09
2019-10-15 17:30:00,81.2805,-35.8285,88.8268039079,7.0005,-0.6285000000000001,7.0286565217,74.28,-35.2,82.1982870868,132.93,66.55,38.52,76.8940368299,7.0005,-0.6285000000000001,7.0286565217,66.55,38.52,76.8940368299,132.9
2019-10-15 18:00:00,83.1275,-35.3295,90.3236116777,5.0075,-0.46950000000000003,5.0294618499,78.12,-34.86,85.545040768,132.79,69.89,38.65,79.8651025167,5.0075,-0.46950000000000003,5.0294618499,69.89,38.65,79.8651025167,132.77
2019-10-15 18:30:00,84.365,-34.749,91.2411432743,3.825,-0.34900000000000003,3.8408886991999998,80.54,-34.4,87.5788307755,132.53,72.01,38.96,81.8738157166,3.825,-0.34900000000000003,3.8408886991999998,72.01,38.96,81.8738157166,132.54
2019-10-15 19:00:00,85.752,-34.311,92.3615191787,4.602,-0.441,4.6230817644,81.15,-33.87,87.9346314031,132.48,72.55,39.27,82.4962750674,4.602,-0.441,4.6230817644,72.55,39.27,82.4962750674,132.54
2019-10-15 19:30:00,84.8835,-35.0115,91.8205516456,5.6235,-0.5915,5.654522482,79.26,-34.42,86.4111335419,132.65,70.91,39.0,80.9273013266,5.6235,-0.5915,5.654522482,70.91,39.0,80.9273013266,132.7
2019-10-15 20:00:00,83.3985,-35.753,90.7391140096,6.0185,-0.623,6.0506587451,77.38,-35.13,84.9810643614,132.84,69.31,38.59,79.3288358669,6.0185,-0.623,6.0506587451,69.31,38.59,79.3288358669,132.9
2019-10-15 20:30:00,81.4525,-36.3635,89.200974706,6.5025,-0.6735,6.5372860194,74.95,-35.69,83.0137253712,133.01,67.13,38.3,77.2873010268,6.5025,-0.6735,6.5372860194,67.13,38.3,77.2873010268,133.09
2019-10-15 21:00:00,79.6,-36.978,87.7697697616,6.59,-0.6880000000000001,6.625816478,73.01,-36.29,81.5317373788,133.27,65.45,38.03,75.696653823,6.59,-0.6880000000000001,6.625816478,65.45,38.03,75.696653823,133.36
2019-10-15 21:30:00,77.722,-37.664,86.3671591521,6.872,-0.6940000000000001,6.9069544663,70.85,-36.97,79.9156017308,133.69,63.55,37.86,73.9728470454,6.872,-0.6940000000000001,6.9069544663,63.55,37.86,73.9728470454,133.8
2019-10-15 22:00:00,75.6285,-38.829,85.0138885903,7.0485,-0.709,7.0840689755,68.58,-38.12,78.4624164808,134.21,61.59,37.28,71.9939337722,7.0485,-0.709,7.0840689755,61.59,37.28,71.9939337722,134.34
2019-10-15 22:30:00,73.7705,-39.7945,83.8193826063,7.1805,-0.7245,7.2169578425,66.59,-39.07,77.2055244137,134.71,59.9,36.96,70.3850239753,7.1805,-0.7245,7.2169578425,59.9,36.96,70.3850239753,134.86
2019-10-15 23:00:00,71.32,-40.558,82.0456809588,7.36,-0.758,7.3989299226,63.96,-39.8,75.3320755057,134.95,57.47,36.62,68.1456183478,7.36,-0.758,7.3989299226,57.47,36.62,68.1456183478,135.17
2019-10-15 23:30:00,69.074,-41.013,80.3323325007,7.734,-0.773,7.7725340141,61.34,-40.24,73.3611150406,134.83,55.12,36.1,65.889486263,7.734,-0.773,7.7725340141,55.12,36.1,65.889486263,135.06
2019-10-16 00:00:00,67.798,-41.1645,79.3163593734,7.908,-0.7845000000000001,7.9468172403,59.89,-40.38,72.2312709289,134.99,53.86,35.99,64.7779260242,7.908,-0.7845000000000001,7.9468172403,53.86,35.99,64.7779260242,135.11
2019-10-16 00:30:00,66.4085,-41.248,78.1759961641,8.0185,-0.758,8.0542477147,58.39,-40.49,71.0551349306,134.83,52.6,35.69,63.5652113974,8.0185,-0.758,8.0542477147,52.6,35.69,63.5652113974,134.88
2019-10-16 01:00:00,66.3005,-40.7495,77.8220923035,7.7105,-0.7495,7.7468419695,58.59,-40.0,70.9421461474,134.29,52.85,35.53,63.6828344218,7.7105,-0.7495,7.7468419695,52.85,35.53,63.6828344218,134.32
2019-10-16 01:30:00,67.088,-40.6985,78.4676216426,6.7379999999999995,-0.6785,6.7720754758,60.35,-40.02,72.4135546704,134.37,54.33,35.54,64.9218029633,6.7379999999999995,-0.6785,6.7720754758,54.33,35.54,64.9218029633,134.32
2019-10-16 02:00:00,68.2075,-40.47,79.3100495287,6.0675,-0.64,6.101160238,62.14,-39.83,73.8092710979,134.06,55.89,35.4,66.1577818552,6.0675,-0.64,6.101160238,55.89,35.4,66.1577818552,134.11
2019-10-16 02:30:00,68.276,-40.365,79.3154802104,6.916,-0.5650000000000001,6.9390403515,61.36,-39.8,73.1374705606,133.92,55.22,35.35,65.565775371,6.916,-0.5650000000000001,6.9390403515,55.22,35.35,65.565775371,133.88
2019-10-16 03:00:00,67.278,-40.7375,78.6503222514,6.378,-0.5075000000000001,6.3981591298,60.9,-40.23,72.988101085,134.15,54.81,35.26,65.172108298,6.378,-0.5075000000000001,6.3981591298,54.81,35.26,65.172108298,134.03
2019-10-16 03:30:00,66.3705,-41.1325,78.0828138997,5.5805,-0.5425,5.6068071574000005,60.79,-40.59,73.0956373527,134.22,54.76,35.1,65.0435823122,5.5805,-0.5425,5.6068071574000005,54.76,35.1,65.0435823122,134.1
2019-10-16 04:00:00,65.782,-41.758,77.9166355023,5.912,-0.598,5.9421669448,59.87,-41.16,72.6537163537,134.63,53.91,35.0,64.2750970439,5.912,-0.598,5.9421669448,53.91,35.0,64.2750970439,134.5
2019-10-16 04:30:00,64.8795,-42.5365,77.5803026064,4.0995,-0.5165000000000001,4.1319090624,60.78,-42.02,73.8910603524,134.9,54.72,34.48,64.6772664852,4.0995,-0.5165000000000001,4.1319090624,54.72,34.48,64.6772664852,134.85
2019-10-16 05:00:00,64.848,-42.7105,77.6495326081,4.638,-0.4605,4.6608051075,60.21,-42.25,73.554786384,134.98,54.21,34.27,64.1338989927,4.638,-0.4605,4.6608051075,54.21,34.27,64.1338989927,134.98
2019-10-16 05:30:00,64.254,-42.678,77.1361666146,3.294,-0.508,3.3329416437,60.96,-42.17,74.1244257988,134.34,54.88,33.91,64.5112587073,3.294,-0.508,3.3329416437,54.88,33.91,64.5112587073,134.39
2019-10-16 06:00:00,64.99,-42.142,77.4573964448,3.0,-0.552,3.0503612901,61.99,-41.59,74.6491004634,134.43,55.8,34.6,65.6566828282,3.0,-0.552,3.0503612901,55.8,34.6,65.6566828282,134.43
2019-10-16 06:30:00,67.6035,-42.5835,79.8973571809,3.2435,-0.5835,3.2955674018,64.36,-42.0,76.8518679018,135.5,57.84,35.36,67.7922945474,3.2435,-0.5835,3.2955674018,57.84,35.36,67.7922945474,135.49
2019-10-16 07:00:00,70.5565,-41.9195,82.0698737205,2.9065000000000003,-0.5195000000000001,2.9525620231,67.65,-41.4,79.3125620567,135.5,60.83,35.67,70.5169327183,2.9065000000000003,-0.5195000000000001,2.9525620231,60.83,35.67,70.5169327183,135.43
2019-10-16 07:30:00,74.698,-40.3535,84.9010963784,2.308,-0.4035,2.3430058152,72.39,-39.95,82.6820089258,134.86,65.0,36.35,74.4736362749,2.308,-0.4035,2.3430058152,65.0,36.35,74.4736362749,134.81
2019-10-16 08:00:00,76.2315,-39.527,85.8698161245,2.4314999999999998,-0.297,2.4495716462,73.8,-39.23,83.5789022421,134.55,66.24,36.72,75.7370186897,2.4314999999999998,-0.297,2.4495716462,66.24,36.72,75.7370186897,134.5
2019-10-16 08:30:00,76.2595,-39.018,85.6616347279,4.7295,-0.438,4.7497383349,71.53,-38.58,81.2708883918,134.49,64.3,37.3,74.3355903992,4.7295,-0.438,4.7497383349,64.3,37.3,74.3355903992,134.44
2019-10-16 09:00:00,73.7945,-39.976,83.9268062436,10.1945,-0.726,10.2203183047,63.6,-39.25,74.7363532693,134.68,57.31,36.71,68.0592403719,10.1945,-0.726,10.2203183047,57.31,36.71,68.0592403719,134.63
2019-10-16 09:30:00,72.889,-39.5795,82.9418057511,18.089,-1.2395,18.1314169675,54.8,-38.34,66.8804575343,134.5,49.54,37.37,62.0542383726,18.089,-1.2395,18.1314169675,49.54,37.37,62.0542383726,134.45
2019-10-16 10:00:00,71.09,-39.7545,81.4506499069,26.47,-2.1545,26.5575369763,44.62,-37.6,58.3498449013,134.59,40.61,37.94,55.5753155637,26.47,-2.1545,26.5575369763,40.61,37.94,55.5753155637,134.54
2019-10-16 10:30:00,69.5675,-40.314,80.4043260792,29.0775,-2.864,29.2182049799,40.49,-37.45,55.153808572,134.83,36.95,38.23,53.167992251,29.0775,-2.864,29.2182049799,36.95,38.23,53.167992251,134.77
2019-10-16 11:00:00,69.15,-40.0005,79.8859343079,32.26,-3.4205,32.4408295247,36.89,-36.58,51.9515976655,134.92,33.82,39.08,51.6820936108,32.26,-3.4205,32.4408295247,33.82,39.08,51.6820936108,134.85
2019-10-16 11:30:00,68.018,-39.9655,78.8903638872,33.958,-4.0255,34.1957660281,34.06,-35.94,49.5153228809,134.88,31.36,39.63,50.5369815086,33.958,-4.0255,34.1957660281,31.36,39.63,50.5369815086,134.8
2019-10-16 12:00:00,66.0465,-38.5075,76.4523885729,43.9165,-5.0375,44.2044723812,22.13,-33.47,40.1245286577,133.92,20.8,40.77,45.7693445441,43.9165,-5.0375,44.2044723812,20.8,40.77,45.7693445441,133.84
2019-10-16 12:30:00,66.5915,-38.2645,76.8023426238,41.4615,-4.6645,41.723057684,25.13,-33.6,41.9580373707,133.81,23.44,40.55,46.8373366023,41.4615,-4.6645,41.723057684,23.44,40.55,46.8373366023,133.71
2019-10-16 13:00:00,64.7045,-37.665,74.8687153974,50.4745,-5.435,50.7662720243,14.23,-32.23,35.2316022911,134.01,13.84,41.75,43.9841801106,50.4745,-5.435,50.7662720243,13.84,41.75,43.9841801106,133.89
2019-10-16 13:30:00,65.0495,-37.464,75.0665621049,53.6295,-6.524,54.0248632229,11.42,-30.94,32.9802971484,133.92,11.41,42.85,44.343100929,53.6295,-6.524,54.0248632229,11.41,42.85,44.343100929,133.81
2019-10-16 14:00:00,64.359,-37.345,74.409205788,54.649,-6.115,54.9900575195,9.71,-31.23,32.7046938527,134.26,9.91,42.93,44.0589718446,54.649,-6.115,54.9900575195,9.91,42.93,44.0589718446,134.16
2019-10-16 14:30:00,64.8145,-37.4345,74.848254492,52.1545,-5.8045,52.4765098925,12.66,-31.63,34.069524505,134.34,12.45,42.65,44.4300011254,52.1545,-5.8045,52.4765098925,12.45,42.65,44.4300011254,134.24
2019-10-16 15:00:00,64.5935,-38.4835,75.1884300574,46.6235,-5.1135,46.903077025900004,17.97,-33.37,37.9008944485,134.83,17.15,41.63,45.0242090436,46.6235,-5.1135,46.903077025900004,17.15,41.63,45.0242090436,134.73
2019-10-16 15:30:00,64.9605,-39.524,76.0395498162,42.0305,-4.254,42.2452298639,22.93,-35.27,42.0684893953,135.02,21.53,40.21,45.6112376504,42.0305,-4.254,42.2452298639,21.53,40.21,45.6112376504,134.92
2019-10-16 16:00:00,67.6235,-39.543,78.336368318,32.9835,-3.223,33.1405944613,34.64,-36.32,50.1903576397,135.02,31.81,39.43,50.6616324253,32.9835,-3.223,33.1405944613,31.81,39.43,50.6616324253,134.92
2019-10-16 16:30:00,72.0085,-39.5535,82.1565787658,24.9185,-2.3935,25.0331876616,47.09,-37.16,59.9861125595,134.93,42.77,38.56,57.5859922203,24.9185,-2.3935,25.0331876616,42.77,38.56,57.5859922203,134.83
2019-10-16 17:00:00,74.7875,-38.901,84.2998099479,19.3575,-1.521,19.4171637283,55.43,-37.38,66.856183708,134.85,50.06,38.52,63.1648161558,19.3575,-1.521,19.4171637283,50.06,38.52,63.1648161558,134.76
2019-10-16 17:30:00,79.119,-37.8775,87.7184197717,10.449,-0.8475,10.4833132763,68.67,-37.03,78.0178812837,134.65,61.71,38.69,72.8357069026,10.449,-0.8475,10.4833132763,61.71,38.69,72.8357069026,134.55
2019-10-16 18:00:00,81.7335,-36.964,89.7034130803,4.4935,-0.354,4.5074225728,77.24,-36.61,85.476954204,134.51,69.21,38.82,79.3537428229,4.4935,-0.354,4.5074225728,69.21,38.82,79.3537428229,134.41
2019-10-16 18:30:00,83.86,-35.577,91.0945801297,1.4100000000000001,-0.247,1.4314709218,82.45,-35.33,89.7006766976,133.75,73.73,39.33,83.5641178976,1.4100000000000001,-0.247,1.4314709218,73.73,39.33,83.5641178976,133.66
2019-10-16 19:00:00,86.036,-34.6165,92.7388557631,1.896,-0.28650000000000003,1.9175239894,84.14,-34.33,90.8740254418,133.25,75.23,39.73,85.0765878488,1.896,-0.28650000000000003,1.9175239894,75.23,39.73,85.0765878488,133.16
2019-10-16 19:30:00,85.9685,-34.768,92.7329327491,2.0485,-0.34800000000000003,2.0778489478,83.92,-34.42,90.704480595,133.3,75.01,39.59,84.8166740683,2.0485,-0.34800000000000003,2.0778489478,75.01,39.59,84.8166740683,133.21
2019-10-16 20:00:00,84.1925,-35.3995,91.331821708,2.0325,-0.3695,2.0658137622,82.16,-35.03,89.3161043709,133.34,73.45,39.18,83.2464707961,2.0325,-0.3695,2.0658137622,73.45,39.18,83.2464707961,133.21
2019-10-16 20:30:00,82.6835,-35.7675,90.0881525424,2.9835000000000003,-0.4475,3.0168739616,79.7,-35.32,87.1756410931,133.15,71.3,38.74,81.1447940413,2.9835000000000003,-0.4475,3.0168739616,71.3,38.74,81.1447940413,133.06
2019-10-16 21:00:00,80.941,-36.281,88.7003745313,1.581,-0.381,1.6262601268,79.36,-35.9,87.1023512886,133.15,71.0,38.12,80.5861923657,1.581,-0.381,1.6262601268,71.0,38.12,80.5861923657,133.06
2019-10-16 21:30:00,79.1185,-37.2015,87.4281913601,2.6385,-0.3315,2.6592432194,76.48,-36.87,84.9033998141,133.62,68.52,37.77,78.2404198608,2.6385,-0.3315,2.6592432194,68.52,37.77,78.2404198608,133.53
2019-10-16 22:00:00,77.1135,-37.765,85.8643529484,2.0935,-0.335,2.1201337812,75.02,-37.43,83.839163283,133.97,67.22,37.79,77.1142820754,2.0935,-0.335,2.1201337812,67.22,37.79,77.1142820754,133.88
2019-10-16 22:30:00,75.1345,-38.0275,84.209760993,2.5945,-0.3175,2.6138547205,72.54,-37.71,81.7563190218,133.28,65.02,36.74,74.682179936,2.5945,-0.3175,2.6138547205,65.02,36.74,74.682179936,133.19
2019-10-16 23:00:00,72.394,-38.544,82.0154325234,4.104,-0.34400000000000003,4.1183919192,68.29,-38.2,78.2480932675,132.96,61.28,35.84,70.9911543786,4.104,-0.34400000000000003,4.1183919192,61.28,35.84,70.9911543786,132.87
2019-10-16 23:30:00,70.13,-37.337,79.4497858336,3.49,-0.397,3.5125075088999997,66.64,-36.94,76.1935246593,131.44,59.81,35.42,69.5112400983,3.49,-0.397,3.5125075088999997,59.81,35.42,69.5112400983,131.36
2019-10-17 00:00:00,69.463,-36.703,78.5634684698,3.533,-0.373,3.5526353598,65.93,-36.33,75.2770469665,130.98,59.18,35.36,68.939118068,3.533,-0.373,3.5526353598,59.18,35.36,68.939118068,130.89
2019-10-17 00:30:00,65.4345,-36.747,75.04675742,0.1245,-0.527,0.5415064635,65.31,-36.22,74.681219192,131.09,58.7,35.61,68.6568430675,0.1245,-0.527,0.5415064635,58.7,35.61,68.6568430675,131.0
2019-10-17 01:00:00,63.541,-36.935,73.4959380238,0.211,-0.605,0.6407386363,63.33,-36.33,73.0106690834,131.2,56.89,35.62,67.1212075279,0.211,-0.605,0.6407386363,56.89,35.62,67.1212075279,131.11
2019-10-17 01:30:00,65.1075,-36.829,74.8021510202,0.17750000000000002,-0.579,0.6055966067,64.93,-36.25,74.3637505778,131.16,58.31,35.57,68.3028623119,0.17750000000000002,-0.579,0.6055966067,58.31,35.57,68.3028623119,131.06
2019-10-17 02:00:00,67.689,-36.5835,76.9425317575,0.099,-0.5635,0.5721304484,67.59,-36.02,76.5888275142,130.95,60.63,35.63,70.3242049368,0.099,-0.5635,0.5721304484,60.63,35.63,70.3242049368,130.88
2019-10-17 02:30:00,68.195,-36.792,77.4868330041,0.105,-0.542,0.5520769874,68.09,-36.25,77.1382563972,131.12,61.09,35.63,70.7211778748,0.105,-0.542,0.5520769874,61.09,35.63,70.7211778748,131.12
2019-10-17 03:00:00,64.1645,-36.8845,74.0104681819,0.24450000000000002,-0.6345000000000001,0.6799783085000001,63.92,-36.25,73.4835280862,131.12,57.49,35.66,67.6515757392,0.24450000000000002,-0.6345000000000001,0.6799783085000001,57.49,35.66,67.6515757392,131.15
2019-10-17 03:30:00,64.3555,-36.812,74.1400952539,0.2255,-0.632,0.671024776,64.13,-36.18,73.6318497663,131.08,57.62,35.72,67.7936781713,0.2255,-0.632,0.671024776,57.62,35.72,67.7936781713,131.08
2019-10-17 04:00:00,64.932,-36.928,74.6983387232,0.192,-0.558,0.5901084646,64.74,-36.37,74.2566125002,131.14,58.14,35.47,68.1056568869,0.192,-0.558,0.5901084646,58.14,35.47,68.1056568869,131.15
2019-10-17 04:30:00,63.465,-37.1155,73.5211980673,0.225,-0.6355000000000001,0.6741552121000001,63.24,-36.48,73.0074516745,131.27,56.84,35.51,67.0204871662,0.225,-0.6355000000000001,0.6741552121000001,56.84,35.51,67.0204871662,131.27
2019-10-17 05:00:00,63.729,-37.17,73.7766517335,0.189,-0.64,0.6673237595,63.54,-36.53,73.2923768205,131.27,57.12,35.51,67.2581184691,0.189,-0.64,0.6673237595,57.12,35.51,67.2581184691,131.27
2019-10-17 05:30:00,64.8335,-37.374,74.8344746641,0.10350000000000001,-0.654,0.6621391470000001,64.73,-36.72,74.419965735,131.65,58.18,35.88,68.3541278929,0.10350000000000001,-0.654,0.6621391470000001,58.18,35.88,68.3541278929,131.64
2019-10-17 06:00:00,66.514,-38.309,76.7573558495,0.10400000000000001,-0.619,0.6276758718000001,66.41,-37.69,76.3598336824,132.96,59.77,36.38,69.9711176129,0.10400000000000001,-0.619,0.6276758718000001,59.77,36.38,69.9711176129,132.95
2019-10-17 06:30:00,67.654,-37.916,77.5544116862,0.184,-0.706,0.7295834428,67.47,-37.21,77.0505353648,133.11,60.55,37.07,70.9963900491,0.184,-0.706,0.7295834428,60.55,37.07,70.9963900491,133.06
2019-10-17 07:00:00,69.6235,-37.1435,78.9117947109,0.1835,-0.6935,0.7173663639000001,69.44,-36.45,78.4252261712,133.18,62.29,37.88,72.9036247384,0.1835,-0.6935,0.7173663639000001,62.29,37.88,72.9036247384,133.17
2019-10-17 07:30:00,72.8335,-35.8415,81.1746995344,0.21350000000000002,-0.7915000000000001,0.8197893022,72.62,-35.05,80.6360149065,133.35,65.08,39.27,76.0101262991,0.21350000000000002,-0.7915000000000001,0.8197893022,65.08,39.27,76.0101262991,133.35
2019-10-17 08:00:00,74.828,-35.4805,82.8136188332,0.228,-0.6905,0.7271686531,74.6,-34.79,82.3134502982,132.91,66.81,39.1,77.4105038092,0.228,-0.6905,0.7271686531,66.81,39.1,77.4105038092,132.92
2019-10-17 08:30:00,72.7955,-35.0675,80.8016978565,0.5855,-0.7275,0.9338450086000001,72.21,-34.34,79.9594878673,132.81,64.74,39.27,75.7192214698,0.5855,-0.7275,0.9338450086000001,64.74,39.27,75.7192214698,132.83
2019-10-17 09:00:00,71.09,-35.42,79.4252132512,0.55,-0.98,1.1237882363,70.54,-34.44,78.4984407488,133.04,63.27,39.25,74.455727785,0.55,-0.98,1.1237882363,63.27,39.25,74.455727785,133.06
2019-10-17 09:30:00,70.8575,-35.058,79.055984405,0.5575,-1.098,1.2314261042,70.3,-33.96,78.0728608417,132.94,63.03,39.72,74.5014046847,0.5575,-1.098,1.2314261042,63.03,39.72,74.5014046847,132.97
2019-10-17 10:00:00,63.79,-35.3705,72.9399504404,2.45,-1.5805,2.9155583085,61.34,-33.79,70.0311337906,133.04,55.16,39.85,68.0488655306,2.45,-1.5805,2.9155583085,55.16,39.85,68.0488655306,133.07
2019-10-17 10:30:00,52.126,-35.7605,63.213394437,4.786,-2.9105,5.601500357,47.34,-32.85,57.6211601758,133.08,42.85,40.66,59.0707888893,4.786,-2.9105,5.601500357,42.85,40.66,59.0707888893,133.1
2019-10-17 11:00:00,58.2305,-35.9805,68.4498905076,1.4304999999999999,-1.7905000000000002,2.2917723491,56.8,-34.19,66.2962751593,133.22,51.16,39.79,64.8119564587,1.4304999999999999,-1.7905000000000002,2.2917723491,51.16,39.79,64.8119564587,133.27
2019-10-17 11:30:00,61.814,-36.251,71.6596511086,2.864,-2.851,4.0411257095,58.95,-33.4,67.7544278996,133.28,53.06,40.61,66.8171811737,2.864,-2.851,4.0411257095,53.06,40.61,66.8171811737,133.21
2019-10-17 12:00:00,50.8005,-35.509,61.9804798404,6.5504999999999995,-3.279,7.3253594622,44.25,-32.23,54.7433594146,133.28,40.17,41.54,57.7858157336,6.5504999999999995,-3.279,7.3253594622,40.17,41.54,57.7858157336,133.51
2019-10-17 12:30:00,39.746,-36.03,53.6461127762,5.226,-3.07,6.0610210361,34.52,-32.96,47.7283144475,133.36,31.65,40.95,51.7554344973,5.226,-3.07,6.0610210361,31.65,40.95,51.7554344973,133.51
2019-10-17 13:00:00,36.237,-35.6475,50.8317265618,6.177,-3.7375,7.2197115766,30.06,-31.91,43.8389290471,133.36,27.68,41.63,49.9923924212,6.177,-3.7375,7.2197115766,27.68,41.63,49.9923924212,133.51
2019-10-17 13:30:00,39.2565,-36.723,53.7554789882,2.9665,-3.013,4.2282728448,36.29,-33.71,49.5310831701,133.5,33.12,40.28,52.1479894147,2.9665,-3.013,4.2282728448,33.12,40.28,52.1479894147,133.62
2019-10-17 14:00:00,51.515,-36.795,63.3061391178,2.175,-2.955,3.6691484026,49.34,-33.84,59.8296013692,133.45,44.57,40.23,60.0411342331,2.175,-2.955,3.6691484026,44.57,40.23,60.0411342331,133.55
2019-10-17 14:30:00,59.5935,-36.305,69.7813604571,1.8935,-1.795,2.6090931854,57.7,-34.51,67.2326564997,133.52,51.97,39.69,65.3924842776,1.8935,-1.795,2.6090931854,51.97,39.69,65.3924842776,133.62
2019-10-17 15:00:00,51.535,-36.691,63.2620400082,3.545,-2.091,4.1157388158,47.99,-34.6,59.1624889605,134.48,43.47,40.41,59.3515711671,3.545,-2.091,4.1157388158,43.47,40.41,59.3515711671,134.56
2019-10-17 15:30:00,51.9185,-37.4285,64.0033065904,1.4085,-2.4485,2.8247167115,50.51,-34.98,61.4398933918,134.62,45.68,40.38,60.9689002689,1.4085,-2.4485,2.8247167115,45.68,40.38,60.9689002689,134.68
2019-10-17 16:00:00,68.655,-36.3075,77.6643005586,0.8150000000000001,-1.1475,1.4074733568,67.84,-35.16,76.4100202853,134.49,60.89,40.17,72.9466997197,0.8150000000000001,-1.1475,1.4074733568,60.89,40.17,72.9466997197,134.58
2019-10-17 16:30:00,57.8335,-36.978,68.6446371267,2.6135,-1.658,3.0950518978,55.22,-35.32,65.5496056434,134.71,49.83,40.09,63.9549607146,2.6135,-1.658,3.0950518978,49.83,40.09,63.9549607146,134.78
2019-10-17 17:00:00,63.1445,-36.767,73.0687359221,2.5845000000000002,-1.407,2.9426670301,60.56,-35.36,70.1273356117,134.37,54.48,39.89,67.5224592265,2.5845000000000002,-1.407,2.9426670301,54.48,39.89,67.5224592265,134.43
2019-10-17 17:30:00,74.969,-36.226,83.2626809381,0.759,-0.866,1.1515367992,74.21,-35.36,82.2037328836,134.17,66.46,39.66,77.3941031345,0.759,-0.866,1.1515367992,66.46,39.66,77.3941031345,134.22
2019-10-17 18:00:00,79.802,-35.439,87.3171342006,0.362,-0.6890000000000001,0.7783090646,79.44,-34.75,86.7079932878,133.85,71.08,39.92,81.5228360645,0.362,-0.6890000000000001,0.7783090646,71.08,39.92,81.5228360645,133.91
2019-10-17 18:30:00,82.5225,-34.979,89.629757599,0.1525,-0.619,0.6375086274,82.37,-34.36,89.249238092,133.66,73.7,40.16,83.9316126379,0.1525,-0.619,0.6375086274,73.7,40.16,83.9316126379,133.71
2019-10-17 19:00:00,84.482,-34.595,91.2908667338,0.092,-0.625,0.6317349128,84.39,-33.97,90.9705062094,133.24,75.42,39.99,85.3661320431,0.092,-0.625,0.6317349128,75.42,39.99,85.3661320431,133.29
2019-10-17 19:30:00,81.69,-35.5125,89.0752140399,0.15,-0.7325,0.7477006420000001,81.54,-34.78,88.6477298074,133.36,72.91,39.43,82.8890402888,0.15,-0.7325,0.7477006420000001,72.91,39.43,82.8890402888,133.47
