Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-17 20:00:00,80.9915,-35.9595,88.6155105639,0.1315,-0.6995,0.7117531173,80.86,-35.26,88.2134184804,133.0,72.31,38.6,81.9676527662,0.1315,-0.6995,0.7117531173,72.31,38.6,81.9676527662,133.11
2019-10-17 20:30:00,78.994,-36.775,87.1346811608,0.164,-0.665,0.6849240834,78.83,-36.11,86.7069835711,132.64,70.56,37.54,79.9247471063,0.164,-0.665,0.6849240834,70.56,37.54,79.9247471063,132.75
2019-10-17 21:00:00,76.258,-37.376,84.9249547542,0.168,-0.666,0.6868624316,76.09,-36.71,84.4826147796,132.29,68.16,36.67,77.3981556628,0.168,-0.666,0.6868624316,68.16,36.67,77.3981556628,132.4
2019-10-17 21:30:00,71.9815,-38.2725,81.5237425447,0.2215,-0.7425,0.7748344985000001,71.76,-37.53,80.9814701027,132.5,64.36,36.13,73.8077672064,0.2215,-0.7425,0.7748344985000001,64.36,36.13,73.8077672064,132.62
2019-10-17 22:00:00,69.376,-40.1335,80.148157797,0.186,-0.8135,0.83449281,69.19,-39.32,79.5821493804,133.82,62.13,35.84,71.7261632879,0.186,-0.8135,0.83449281,62.13,35.84,71.7261632879,133.94
2019-10-17 22:30:00,69.931,-39.9755,80.550514345,0.07100000000000001,-0.7455,0.7488733204,69.86,-39.23,80.1212362611,133.36,62.72,35.64,72.1388106362,0.07100000000000001,-0.7455,0.7488733204,62.72,35.64,72.1388106362,133.47
2019-10-17 23:00:00,68.6675,-40.9175,79.9341439092,0.0275,-0.6075,0.6081221094,68.64,-40.31,79.6011664487,134.04,61.71,35.3,71.0929961389,0.0275,-0.6075,0.6081221094,61.71,35.3,71.0929961389,134.16
2019-10-17 23:30:00,65.937,-41.4795,77.8988888833,0.08700000000000001,-0.6395000000000001,0.6453907731,65.85,-40.84,77.4863091133,134.16,59.22,34.86,68.7184691331,0.08700000000000001,-0.6395000000000001,0.6453907731,59.22,34.86,68.7184691331,134.28
2019-10-18 00:00:00,63.809,-41.4525,76.0913808342,0.129,-0.6825,0.6945842282,63.68,-40.77,75.6130630249,133.65,57.3,34.32,66.7918587853,0.129,-0.6825,0.6945842282,57.3,34.32,66.7918587853,133.79
2019-10-18 00:30:00,65.913,-41.8315,78.0666251432,0.373,-0.48150000000000004,0.6090740924,65.54,-41.35,77.4939617003,134.22,58.91,34.25,68.1428690326,0.373,-0.48150000000000004,0.6090740924,58.91,34.25,68.1428690326,134.27
2019-10-18 01:00:00,65.8035,-41.61,77.8555888312,0.17350000000000002,-0.41000000000000003,0.4451991128,65.63,-41.2,77.4902374496,134.1,58.96,34.26,68.1911225894,0.17350000000000002,-0.41000000000000003,0.4451991128,58.96,34.26,68.1911225894,134.1
2019-10-18 01:30:00,66.4405,-41.579,78.3782704661,0.1005,-0.34900000000000003,0.3631821169,66.34,-41.23,78.1083126178,133.98,59.57,34.19,68.6843577534,0.1005,-0.34900000000000003,0.3631821169,59.57,34.19,68.6843577534,133.95
2019-10-18 02:00:00,67.9635,-41.1,79.4244756498,0.7635000000000001,-0.33,0.83176454,67.2,-40.77,78.6004637391,133.6,60.33,34.23,69.3642688998,0.7635000000000001,-0.33,0.83176454,60.33,34.23,69.3642688998,133.6
2019-10-18 02:30:00,68.047,-41.3165,79.6080861549,2.107,-0.3765,2.1403740911,65.94,-40.94,77.6155087595,133.91,59.27,34.39,68.5244846752,2.107,-0.3765,2.1403740911,59.27,34.39,68.5244846752,133.92
2019-10-18 03:00:00,66.881,-41.996,78.9729838426,2.531,-0.396,2.5617917558,64.35,-41.6,76.6255995083,134.25,57.86,34.13,67.1761602058,2.531,-0.396,2.5617917558,57.86,34.13,67.1761602058,134.27
2019-10-18 03:30:00,66.075,-42.218,78.4108739206,2.8449999999999998,-0.40800000000000003,2.8741066438000002,63.23,-41.81,75.8030936044,134.44,56.86,34.22,66.3631524266,2.8449999999999998,-0.40800000000000003,2.8741066438000002,56.86,34.22,66.3631524266,134.47
2019-10-18 04:00:00,65.544,-42.584,78.1627340361,4.334,-0.434,4.3556758373,61.21,-42.15,74.3188172672,134.62,55.09,33.97,64.7214724802,4.334,-0.434,4.3556758373,55.09,33.97,64.7214724802,134.65
2019-10-18 04:30:00,65.044,-42.8575,77.8940770678,6.074,-0.5175000000000001,6.0960054339,58.97,-42.34,72.5957057959,134.86,53.12,34.0,63.0692825391,6.074,-0.5175000000000001,6.0960054339,53.12,34.0,63.0692825391,134.9
2019-10-18 05:00:00,64.8445,-42.3845,77.4677676231,5.7845,-0.5445,5.8100706106,59.06,-41.84,72.3786515486,134.43,53.24,34.04,63.1919235346,5.7845,-0.5445,5.8100706106,53.24,34.04,63.1919235346,134.47
2019-10-18 05:30:00,65.387,-42.7965,78.1472979779,6.317,-0.6465000000000001,6.3499961614,59.07,-42.15,72.5664343895,134.98,53.2,34.45,63.3801427894,6.317,-0.6465000000000001,6.3499961614,53.2,34.45,63.3801427894,135.02
2019-10-18 06:00:00,67.0685,-41.6875,78.9685465771,6.4185,-0.6275000000000001,6.4491005962,60.65,-41.06,73.2416964577,134.56,54.47,34.99,64.7401034908,6.4185,-0.6275000000000001,6.4491005962,54.47,34.99,64.7401034908,134.66
2019-10-18 06:30:00,69.831,-40.4895,80.7203082951,5.371,-0.6295000000000001,5.4077639788,64.46,-39.86,75.7885954481,133.98,57.77,35.62,67.8686768694,5.371,-0.6295000000000001,5.4077639788,57.77,35.62,67.8686768694,134.06
2019-10-18 07:00:00,74.048,-38.4325,83.4275935183,3.938,-0.5425,3.9751918507,70.11,-37.89,79.6935643575,133.2,62.85,36.66,72.7604157492,3.938,-0.5425,3.9751918507,62.85,36.66,72.7604157492,133.53
2019-10-18 07:30:00,78.6245,-36.989,86.8907251739,3.1445,-0.489,3.1822949659,75.48,-36.5,83.8419966365,133.33,67.65,38.02,77.6018227879,3.1445,-0.489,3.1822949659,67.65,38.02,77.6018227879,133.48
2019-10-18 08:00:00,80.335,-36.6285,88.2913316088,5.615,-0.5985,5.6468068189,74.72,-36.03,82.953235621,133.15,66.92,38.04,76.9761521512,5.615,-0.5985,5.6468068189,66.92,38.04,76.9761521512,133.2
2019-10-18 08:30:00,80.8295,-36.101,88.5250827238,5.3495,-0.481,5.3710810132,75.48,-35.62,83.4626551219,132.88,67.57,38.17,77.6057588069,5.3495,-0.481,5.3710810132,67.57,38.17,77.6057588069,132.92
2019-10-18 09:00:00,80.302,-36.041,88.0191165884,7.032,-0.521,7.0512739984,73.27,-35.52,81.4258147027,132.91,65.63,38.21,75.9427481726,7.032,-0.521,7.0512739984,65.63,38.21,75.9427481726,132.96
2019-10-18 09:30:00,78.8775,-36.637,86.9708558958,15.9975,-0.9570000000000001,16.0260991901,62.88,-35.68,72.2976956756,132.83,56.53,37.87,68.0424705607,15.9975,-0.9570000000000001,16.0260991901,56.53,37.87,68.0424705607,132.89
2019-10-18 10:00:00,79.1625,-36.7145,87.2619958315,11.8225,-1.3845,11.9032914146,67.34,-35.33,76.0452792749,132.88,60.44,38.27,71.5373084481,11.8225,-1.3845,11.9032914146,60.44,38.27,71.5373084481,132.95
2019-10-18 10:30:00,79.1255,-36.492,87.1350148577,12.1955,-0.842,12.2245320667,66.93,-35.65,75.8323638033,132.83,60.06,37.93,71.0344177142,12.1955,-0.842,12.2245320667,60.06,37.93,71.0344177142,132.89
2019-10-18 11:00:00,78.5275,-36.9055,86.7674143126,14.6375,-1.2255,14.6887118734,63.89,-35.68,73.1778279262,132.83,57.37,37.8,68.7033980237,14.6375,-1.2255,14.6887118734,57.37,37.8,68.7033980237,132.92
2019-10-18 11:30:00,77.5515,-37.041,85.9434164625,16.0815,-1.221,16.1277860616,61.47,-35.82,71.1451565463,132.71,55.25,37.64,66.853063505,16.0815,-1.221,16.1277860616,55.25,37.64,66.853063505,132.71
2019-10-18 12:00:00,74.432,-37.197,83.2090105277,25.212,-2.157,25.3041022959,49.22,-35.04,60.4186229568,132.93,44.52,38.45,58.8254443247,25.212,-2.157,25.3041022959,44.52,38.45,58.8254443247,133.05
2019-10-18 12:30:00,71.6785,-36.9345,80.63476082,44.4685,-4.3145,44.6773141818,27.21,-32.62,42.4788005951,132.85,25.24,40.34,47.5854305434,44.4685,-4.3145,44.6773141818,25.24,40.34,47.5854305434,132.95
2019-10-18 13:00:00,71.982,-37.453,81.142686257,41.642,-4.443,41.8783525583,30.34,-33.01,44.8349829932,133.1,27.87,40.34,49.0311380655,41.642,-4.443,41.8783525583,27.87,40.34,49.0311380655,133.18
2019-10-18 13:30:00,71.6435,-38.286,81.2318218942,36.4735,-3.5060000000000002,36.641618936,35.17,-34.78,49.4628881082,133.63,32.16,39.27,50.7582357849,36.4735,-3.5060000000000002,36.641618936,32.16,39.27,50.7582357849,133.71
2019-10-18 14:00:00,71.247,-38.6195,81.0407353696,36.497,-3.5795,36.6721124187,34.75,-35.04,49.3494083045,133.9,31.82,39.31,50.5745835376,36.497,-3.5795,36.6721124187,31.82,39.31,50.5745835376,133.97
2019-10-18 14:30:00,70.6455,-38.508,80.4590127596,38.1055,-3.768,38.2913430719,32.54,-34.74,47.5995714266,133.95,29.85,39.65,49.6300816038,38.1055,-3.768,38.2913430719,29.85,39.65,49.6300816038,134.07
2019-10-18 15:00:00,71.9955,-39.005,81.8824892468,32.1055,-2.915,32.2375612485,39.89,-36.09,53.7931240959,134.47,36.35,39.14,53.4159348884,32.1055,-2.915,32.2375612485,36.35,39.14,53.4159348884,134.57
2019-10-18 15:30:00,72.213,-39.1375,82.1368448094,32.633,-3.0475,32.7749896301,39.58,-36.09,53.5636490542,134.66,36.05,39.25,53.2931984403,32.633,-3.0475,32.7749896301,36.05,39.25,53.2931984403,134.75
2019-10-18 16:00:00,73.9485,-39.482,83.828449683,22.3885,-2.372,22.513802794100002,51.56,-37.11,63.5262599245,134.86,46.56,38.59,60.4733139492,22.3885,-2.372,22.513802794100002,46.56,38.59,60.4733139492,134.98
2019-10-18 16:30:00,76.818,-38.7865,86.0546204817,19.368,-1.4665,19.4234406388,57.45,-37.32,68.5075535981,134.68,51.75,38.31,64.38725495,19.368,-1.4665,19.4234406388,51.75,38.31,64.38725495,134.88
2019-10-18 17:00:00,78.6865,-38.162,87.4522928587,15.9765,-1.232,16.0239313606,62.71,-36.93,72.7761568098,134.32,56.37,38.36,68.1840633873,15.9765,-1.232,16.0239313606,56.37,38.36,68.1840633873,134.47
2019-10-18 17:30:00,80.604,-37.9205,89.0784437238,11.194,-0.9905,11.237736705,69.41,-36.93,78.6229801012,134.65,62.32,38.7,73.3585196143,11.194,-0.9905,11.237736705,62.32,38.7,73.3585196143,134.74
2019-10-18 18:00:00,81.768,-37.5535,89.9792819834,9.018,-0.7535000000000001,9.0494246364,72.75,-36.8,81.5279246639,134.48,65.2,38.73,75.8356967397,9.018,-0.7535000000000001,9.0494246364,65.2,38.73,75.8356967397,134.56
2019-10-18 18:30:00,83.609,-36.708,91.3123329293,7.619,-0.5680000000000001,7.640142996,75.99,-36.14,84.1461805431,134.07,68.05,38.91,78.388714749,7.619,-0.5680000000000001,7.640142996,68.05,38.91,78.388714749,134.21
2019-10-18 19:00:00,85.0515,-36.0635,92.3814574712,7.0115,-0.6435000000000001,7.0409675827000004,78.04,-35.42,85.7019136309,133.82,69.83,39.26,80.1097778052,7.0115,-0.6435000000000001,7.0409675827000004,69.83,39.26,80.1097778052,133.92
2019-10-18 19:30:00,84.0755,-35.838,91.3950323828,5.9355,-0.598,5.9655481098,78.14,-35.24,85.7188264035,132.81,69.92,38.56,79.847855325,5.9355,-0.598,5.9655481098,69.92,38.56,79.847855325,132.89
2019-10-18 20:00:00,82.523,-36.1135,90.0790231477,5.063,-0.4435,5.0823873573,77.46,-35.67,85.2783706458,132.57,69.34,37.82,78.9834666244,5.063,-0.4435,5.0823873573,69.34,37.82,78.9834666244,132.64
2019-10-18 20:30:00,81.245,-36.691,89.1458328022,3.995,-0.401,4.0150748436,77.25,-36.29,85.3494381938,132.77,69.16,37.39,78.620084584,3.995,-0.401,4.0150748436,69.16,37.39,78.620084584,132.82
2019-10-18 21:00:00,79.538,-37.447,87.9122929572,3.638,-0.577,3.6834729536,75.9,-36.87,84.3813184301,133.07,67.97,37.18,77.4743396229,3.638,-0.577,3.6834729536,67.97,37.18,77.4743396229,133.13
2019-10-18 21:30:00,78.5375,-37.9355,87.2194993479,3.3175,-0.6955,3.3896204065,75.22,-37.24,83.9337000257,133.3,67.38,37.12,76.9282704862,3.3175,-0.6955,3.3896204065,67.38,37.12,76.9282704862,133.36
2019-10-18 22:00:00,76.7685,-38.568,85.9121249664,2.4085,-0.398,2.4411628889,74.36,-38.17,83.5844393413,133.85,66.65,36.9,76.1828884987,2.4085,-0.398,2.4411628889,66.65,36.9,76.1828884987,133.83
2019-10-18 22:30:00,74.6565,-39.2335,84.3377763194,1.9365,-0.3335,1.9650075063,72.72,-38.9,82.4706517496,133.88,65.2,36.32,74.633654607,1.9365,-0.3335,1.9650075063,65.2,36.32,74.633654607,133.88
2019-10-18 23:00:00,72.9915,-39.5775,83.0309435,1.1915,-0.2975,1.2280791913,71.8,-39.28,81.8422775832,134.25,64.44,36.36,73.990291255,1.1915,-0.2975,1.2280791913,64.44,36.36,73.990291255,134.27
2019-10-18 23:30:00,70.5815,-41.2385,81.7457156339,0.7315,-0.3385,0.806023883,69.85,-40.9,80.9433907123,135.1,62.71,35.76,72.1894846913,0.7315,-0.3385,0.806023883,62.71,35.76,72.1894846913,135.15
2019-10-19 00:00:00,68.735,-39.924,79.4885274804,1.055,-0.404,1.1297083694,67.68,-39.52,78.3735465575,135.46,61.04,33.47,69.6140969919,1.055,-0.404,1.1297083694,61.04,33.47,69.6140969919,135.49
2019-10-19 00:30:00,66.7975,-25.795,71.6050838366,1.0675,-0.365,1.1281760723,65.73,-25.43,70.4777823147,131.31,60.53,21.45,64.2182481854,1.0675,-0.365,1.1281760723,60.53,21.45,64.2182481854,131.34
2019-10-19 01:00:00,66.506,-25.65,71.2809268739,1.056,-0.38,1.122290515,65.45,-25.27,70.1589295813,131.21,60.21,21.55,63.9503447997,1.056,-0.38,1.122290515,60.21,21.55,63.9503447997,131.25
2019-10-19 01:30:00,67.109,-25.814,71.902576289,1.259,-0.364,1.3105636192,65.85,-25.45,70.5969191962,131.41,60.64,21.52,64.3453184,1.259,-0.364,1.3105636192,60.64,21.52,64.3453184,131.45
2019-10-19 02:00:00,68.5965,-25.5925,73.2151341493,1.1865,-0.3925,1.249735372,67.41,-25.2,71.9662983625,131.16,62.03,21.54,65.6634791951,1.1865,-0.3925,1.249735372,62.03,21.54,65.6634791951,131.2
2019-10-19 02:30:00,68.6905,-25.61,73.3093233515,1.0805,-0.38,1.1453734107,67.61,-25.23,72.164153151,131.27,62.24,21.58,65.874987666,1.0805,-0.38,1.1453734107,62.24,21.58,65.874987666,131.31
2019-10-19 03:00:00,67.8965,-26.046,72.7208967784,1.5565,-0.406,1.6085795753,66.34,-25.64,71.1224662115,131.78,61.04,21.5,64.7157755111,1.5565,-0.406,1.6085795753,61.04,21.5,64.7157755111,131.82
2019-10-19 03:30:00,67.431,-26.5275,72.4613553368,1.631,-0.3975,1.6787397803,65.8,-26.13,70.7984244175,132.27,60.54,21.41,64.2143262832,1.631,-0.3975,1.6787397803,60.54,21.41,64.2143262832,132.31
2019-10-19 04:00:00,66.837,-26.6565,71.9566088782,1.647,-0.40650000000000003,1.6964230752,65.19,-26.25,70.2765864282,132.46,60.06,21.44,63.7720722574,1.647,-0.40650000000000003,1.6964230752,60.06,21.44,63.7720722574,132.5
2019-10-19 04:30:00,66.425,-27.2305,71.7898374093,1.565,-0.4505,1.6285500453,64.86,-26.78,70.1711336662,133.15,59.73,21.46,63.4681376755,1.565,-0.4505,1.6285500453,59.73,21.46,63.4681376755,133.2
2019-10-19 05:00:00,66.316,-27.5295,71.8031003944,1.526,-0.4595,1.5936800965,64.79,-27.07,70.2177256823,133.6,59.65,21.47,63.3962412135,1.526,-0.4595,1.5936800965,59.65,21.47,63.3962412135,133.66
2019-10-19 05:30:00,66.768,-27.0625,72.0440471535,1.428,-0.42250000000000004,1.4891911395,65.34,-26.64,70.5620662963,133.33,60.14,21.7,63.9351984434,1.428,-0.42250000000000004,1.4891911395,60.14,21.7,63.9351984434,133.38
2019-10-19 06:00:00,67.2045,-27.05,72.444097898,1.2845,-0.44,1.357770323,65.92,-26.61,71.0882444572,133.33,60.68,21.72,64.4501419704,1.2845,-0.44,1.357770323,60.68,21.72,64.4501419704,133.38
2019-10-19 06:30:00,68.646,-26.393,73.5449778367,1.156,-0.41300000000000003,1.2275605891,67.49,-25.98,72.3177744403,132.78,62.19,21.95,65.9499704321,1.156,-0.41300000000000003,1.2275605891,62.19,21.95,65.9499704321,132.84
2019-10-19 07:00:00,70.2035,-25.762,74.7810942435,0.9135000000000001,-0.41200000000000003,1.0021108971,69.29,-25.35,73.7816142409,132.7,63.82,22.51,67.6734253603,0.9135000000000001,-0.41200000000000003,1.0021108971,63.82,22.51,67.6734253603,132.77
2019-10-19 07:30:00,72.685,-25.0295,76.8738258138,1.035,-0.40950000000000003,1.1130656989,71.65,-24.62,75.7619092948,132.75,65.88,23.25,69.8622709336,1.035,-0.40950000000000003,1.1130656989,65.88,23.25,69.8622709336,132.82
2019-10-19 08:00:00,74.717,-24.9935,78.786452714,1.2770000000000001,-0.41350000000000003,1.3422783802,73.44,-24.58,77.4442380039,133.07,67.51,23.45,71.4667936877,1.2770000000000001,-0.41350000000000003,1.3422783802,67.51,23.45,71.4667936877,133.15
2019-10-19 08:30:00,76.6875,-24.282,80.4399663118,1.5075,-0.342,1.5458073133,75.18,-23.94,78.8996577939,132.65,69.08,23.83,73.0747240843,1.5075,-0.342,1.5458073133,69.08,23.83,73.0747240843,132.73
2019-10-19 09:00:00,76.9655,-24.4095,80.743494354,3.1055,-0.3695,3.1274047547,73.86,-24.04,77.6738128329,132.61,67.89,23.6,71.8749754783,3.1055,-0.3695,3.1274047547,67.89,23.6,71.8749754783,132.69
2019-10-19 09:30:00,77.872,-24.297,81.5744604211,8.622,-0.637,8.6454990024,69.25,-23.66,73.1803122431,132.55,63.79,23.97,68.1448824197,8.622,-0.637,8.6454990024,63.79,23.97,68.1448824197,132.63
2019-10-19 10:00:00,75.178,-25.037,79.2375103912,21.078,-1.5670000000000002,21.1361674151,54.1,-23.47,58.9716109666,132.87,49.97,24.2,55.5215354615,21.078,-1.5670000000000002,21.1361674151,49.97,24.2,55.5215354615,132.94
2019-10-19 10:30:00,74.073,-25.3025,78.2753207291,24.773,-2.4225,24.8911637986,49.3,-22.88,54.3505694542,132.95,45.58,24.81,51.8948215143,24.773,-2.4225,24.8911637986,45.58,24.81,51.8948215143,133.02
2019-10-19 11:00:00,73.412,-25.0155,77.557056315,26.812,-3.0955,26.9900993746,46.6,-21.92,51.498023263,133.01,43.14,25.7,50.2150336055,26.812,-3.0955,26.9900993746,43.14,25.7,50.2150336055,133.08
2019-10-19 11:30:00,72.4215,-25.656,76.8316601295,24.6115,-2.426,24.7307785613,47.81,-23.23,53.154764603,133.61,44.28,24.82,50.7617060391,24.6115,-2.426,24.7307785613,44.28,24.82,50.7617060391,133.67
2019-10-19 12:00:00,71.226,-25.39,75.6161039462,34.786,-3.49,34.9606335183,36.44,-21.9,42.5145104641,133.09,33.99,25.72,42.6243885587,34.786,-3.49,34.9606335183,33.99,25.72,42.6243885587,133.15
2019-10-19 12:30:00,68.674,-25.2735,73.1769641229,40.984,-4.6935,41.2518750877,27.69,-20.58,34.5003260854,133.05,26.0,26.85,37.375426419,40.984,-4.6935,41.2518750877,26.0,26.85,37.375426419,133.09
2019-10-19 13:00:00,68.069,-25.739,72.7728306582,36.559,-4.469,36.8311341395,31.51,-21.27,38.0170093511,133.13,29.43,26.31,39.475828047,36.559,-4.469,36.8311341395,29.43,26.31,39.475828047,133.16
2019-10-19 13:30:00,68.045,-26.052,72.8617096217,36.495,-4.642,36.7890362608,31.55,-21.41,38.128606059,133.36,29.48,26.31,39.5131180749,36.495,-4.642,36.7890362608,29.48,26.31,39.5131180749,133.39
2019-10-19 14:00:00,66.0185,-25.78,70.8734840561,39.8085,-5.03,40.1250242648,26.21,-20.75,33.4294271563,133.36,24.65,26.88,36.4713161265,39.8085,-5.03,40.1250242648,24.65,26.88,36.4713161265,133.39
2019-10-19 14:30:00,67.1185,-25.8765,71.933902261,37.3685,-4.6965,37.6624734251,29.75,-21.18,36.5192401345,133.22,27.89,26.49,38.4652076558,37.3685,-4.6965,37.6624734251,27.89,26.49,38.4652076558,133.21
2019-10-19 15:00:00,68.366,-25.731,73.0478905719,30.116,-3.411,30.3085528688,38.25,-22.32,44.2859447229,133.62,35.57,25.73,43.9005444158,30.116,-3.411,30.3085528688,35.57,25.73,43.9005444158,133.59
2019-10-19 15:30:00,69.3465,-25.5465,73.9023729287,20.0965,-2.3165,20.229569558,49.25,-23.23,54.4536077776,133.84,45.55,25.11,52.0126388486,20.0965,-2.3165,20.229569558,45.55,25.11,52.0126388486,133.81
2019-10-19 16:00:00,70.2995,-25.618,74.8217991247,22.7895,-2.078,22.8840423494,47.51,-23.54,53.0219926068,133.79,43.97,24.81,50.4866021832,22.7895,-2.078,22.8840423494,43.97,24.81,50.4866021832,133.77
2019-10-19 16:30:00,72.9345,-25.3555,77.2162073046,17.1945,-1.6255000000000002,17.2711632642,55.74,-23.73,60.5810242568,133.59,51.44,24.51,56.9808187024,17.1945,-1.6255000000000002,17.2711632642,51.44,24.51,56.9808187024,133.58
2019-10-19 17:00:00,75.784,-24.521,79.6523326526,13.844,-1.441,13.9187936618,61.94,-23.08,66.1003025712,133.18,57.08,24.93,62.2866863784,13.844,-1.441,13.9187936618,57.08,24.93,62.2866863784,133.17
2019-10-19 17:30:00,78.268,-23.724,81.784521763,6.108,-0.774,6.1568449712,72.16,-22.95,75.7216488199,133.07,66.36,24.94,70.8918415616,6.108,-0.774,6.1568449712,66.36,24.94,70.8918415616,133.05
2019-10-19 18:00:00,81.5385,-22.489,84.5829894438,2.0085,-0.40900000000000003,2.0497202858,79.53,-22.08,82.5381566307,132.5,73.0,25.41,77.2959772563,2.0085,-0.40900000000000003,2.0497202858,73.0,25.41,77.2959772563,132.49
2019-10-19 18:30:00,83.8475,-21.309,86.5128703561,1.2075,-0.299,1.2439683477,82.64,-21.01,85.2689257584,131.98,75.85,26.1,80.2149144486,1.2075,-0.299,1.2439683477,75.85,26.1,80.2149144486,132.01
2019-10-19 19:00:00,85.008,-21.16,87.6019729458,0.878,-0.37,0.9527769938,84.13,-20.79,86.6607235142,131.89,77.19,26.18,81.5088246756,0.878,-0.37,0.9527769938,77.19,26.18,81.5088246756,131.95
2019-10-19 19:30:00,83.4205,-22.0595,86.2878981115,0.6505000000000001,-0.3795,0.7531072301,82.77,-21.68,85.5622305693,132.19,75.97,25.57,80.1577557071,0.6505000000000001,-0.3795,0.7531072301,75.97,25.57,80.1577557071,132.27
2019-10-19 20:00:00,80.9935,-22.725,84.1211784704,0.8635,-0.425,0.9624225943,80.13,-22.3,83.17515795,132.08,73.62,25.08,77.7747439726,0.8635,-0.425,0.9624225943,73.62,25.08,77.7747439726,132.15
2019-10-19 20:30:00,79.2075,-23.791,82.7033236167,1.3275000000000001,-0.41100000000000003,1.3896680359,77.88,-23.38,81.3137061017,132.54,71.54,24.3,75.554361886,1.3275000000000001,-0.41100000000000003,1.3896680359,71.54,24.3,75.554361886,132.62
2019-10-19 21:00:00,77.886,-24.652,81.6942476555,1.726,-0.41200000000000003,1.7744914765000002,76.16,-24.24,79.9244843587,132.88,69.98,23.69,73.8810970411,1.726,-0.41200000000000003,1.7744914765000002,69.98,23.69,73.8810970411,132.96
2019-10-19 21:30:00,76.4245,-25.405,80.5364403562,1.6644999999999999,-0.525,1.7453324182,74.76,-24.88,78.7913193188,133.38,68.6,23.48,72.5070368999,1.6644999999999999,-0.525,1.7453324182,68.6,23.48,72.5070368999,133.47
2019-10-19 22:00:00,74.847,-26.163,79.287930847,1.627,-0.533,1.7120800215,73.22,-25.63,77.5761902906,133.89,67.13,23.15,71.0095725941,1.627,-0.533,1.7120800215,67.13,23.15,71.0095725941,134.02
2019-10-19 22:30:00,72.9625,-25.918,77.4291232693,1.8825,-0.528,1.9551445599,71.08,-25.39,75.4785963039,132.7,65.25,22.6,69.0530412075,1.8825,-0.528,1.9551445599,65.25,22.6,69.0530412075,132.81
2019-10-19 23:00:00,71.1615,-25.4795,75.5854748116,2.3715,-0.5095000000000001,2.4256138398,68.79,-24.97,73.181725861,131.78,63.08,22.26,66.892406146,2.3715,-0.5095000000000001,2.4256138398,63.08,22.26,66.892406146,131.88
2019-10-19 23:30:00,69.163,-26.286,73.9896909373,2.843,-0.5660000000000001,2.8987937146,66.32,-25.72,71.1326985289,132.49,60.99,22.03,64.8467501113,2.843,-0.5660000000000001,2.8987937146,60.99,22.03,64.8467501113,132.56
2019-10-20 00:00:00,67.31,-27.3575,72.6572013379,2.58,-0.6275000000000001,2.6552130329,64.73,-26.73,70.0318913067,133.51,59.64,21.76,63.4856456217,2.58,-0.6275000000000001,2.6552130329,59.64,21.76,63.4856456217,133.58
2019-10-20 00:30:00,65.81,-28.1225,71.5669693801,2.34,-0.5325,2.3998242123,63.47,-27.59,69.2072900784,133.84,58.51,21.17,62.2220941467,2.34,-0.5325,2.3998242123,58.51,21.17,62.2220941467,133.91
2019-10-20 01:00:00,64.966,-28.5015,70.9430522197,2.626,-0.49150000000000005,2.6716003163,62.34,-28.01,68.3435124939,134.01,57.54,20.99,61.2489322356,2.626,-0.49150000000000005,2.6716003163,57.54,20.99,61.2489322356,134.08
2019-10-20 01:30:00,65.4955,-28.959,71.6120394993,2.4055,-0.439,2.4452303061,63.09,-28.52,69.2368290724,134.16,58.16,20.49,61.6638119159,2.4055,-0.439,2.4452303061,58.16,20.49,61.6638119159,134.24
2019-10-20 02:00:00,66.945,-28.4565,72.7420471065,1.645,-0.42650000000000005,1.6993902583,65.3,-28.03,71.0617400575,133.76,60.15,20.84,63.65789896,1.645,-0.42650000000000005,1.6993902583,60.15,20.84,63.65789896,133.84
2019-10-20 02:30:00,67.275,-28.276,72.97573433,1.595,-0.436,1.6535177653000002,65.68,-27.84,71.3367226609,133.63,60.5,20.85,63.9919721528,1.595,-0.436,1.6535177653000002,60.5,20.85,63.9919721528,133.71
2019-10-20 03:00:00,66.747,-28.557,72.5993406168,1.5470000000000002,-0.387,1.5946717531,65.2,-28.17,71.0252694469,133.97,60.08,20.81,63.5819353276,1.5470000000000002,-0.387,1.5946717531,60.08,20.81,63.5819353276,134.05
2019-10-20 03:30:00,66.251,-29.348,72.4603347011,1.071,-0.34800000000000003,1.1261194429999999,65.18,-29.0,71.3402579194,134.95,60.14,20.79,63.6320964608,1.071,-0.34800000000000003,1.1261194429999999,60.14,20.79,63.6320964608,135.03
2019-10-20 04:00:00,66.3005,-29.84,72.7061338557,0.3205,-0.34,0.46724752540000003,65.98,-29.5,72.2745487706,135.58,60.8,20.63,64.2046485856,0.3205,-0.34,0.46724752540000003,60.8,20.63,64.2046485856,135.65
2019-10-20 04:30:00,65.889,-29.718,72.2808400961,0.319,-0.34800000000000003,0.4720857973,65.57,-29.37,71.8472114977,135.46,60.44,20.71,63.8897307867,0.319,-0.34800000000000003,0.4720857973,60.44,20.71,63.8897307867,135.52
2019-10-20 05:00:00,65.313,-29.6135,71.7129510706,0.5630000000000001,-0.3635,0.6701501697000001,64.75,-29.25,71.050158339,135.3,59.68,20.76,63.1876570226,0.5630000000000001,-0.3635,0.6701501697000001,59.68,20.76,63.1876570226,135.35
2019-10-20 05:30:00,65.844,-29.1325,72.0009367456,0.634,-0.36250000000000004,0.7303165410000001,65.21,-28.77,71.2745185883,135.11,60.11,21.08,63.6991247978,0.634,-0.36250000000000004,0.7303165410000001,60.11,21.08,63.6991247978,135.15
2019-10-20 06:00:00,66.584,-28.961,72.6097002955,0.8140000000000001,-0.361,0.8904588705,65.77,-28.6,71.7192644971,135.44,60.65,21.49,64.3447169549,0.8140000000000001,-0.361,0.8904588705,60.65,21.49,64.3447169549,135.5
2019-10-20 06:30:00,67.873,-28.2465,73.5160451279,0.743,-0.3765,0.8329473273,67.13,-27.87,72.68544421,134.96,61.78,21.83,65.5234103203,0.743,-0.3765,0.8329473273,61.78,21.83,65.5234103203,135.02
2019-10-20 07:00:00,69.2535,-27.6215,74.558664986,0.5335,-0.3815,0.6558692705,68.72,-27.24,73.9219588485,134.76,63.22,22.32,67.0443942474,0.5335,-0.3815,0.6558692705,63.22,22.32,67.0443942474,134.82
2019-10-20 07:30:00,71.3965,-26.787,76.2561707749,0.4565,-0.28700000000000003,0.5392228204,70.94,-26.5,75.7280238749,134.45,65.18,22.78,69.0460773687,0.4565,-0.28700000000000003,0.5392228204,65.18,22.78,69.0460773687,134.51
2019-10-20 08:00:00,72.7335,-26.1195,77.2812415952,1.2135,0.060500000000000005,1.2150072016,71.52,-26.18,76.1610320308,133.82,65.6,22.75,69.4328632565,1.2135,0.060500000000000005,1.2150072016,65.6,22.75,69.4328632565,133.89
2019-10-20 08:30:00,74.727,-25.494,78.9561179707,3.037,0.036000000000000004,3.037213361,71.69,-25.53,76.100177398,133.22,65.76,22.87,69.6233761031,3.037,0.036000000000000004,3.037213361,65.76,22.87,69.6233761031,133.28
2019-10-20 09:00:00,73.4335,-25.8005,77.8340845806,7.4635,-0.1405,7.4648223355,65.97,-25.66,70.7847193962,133.12,60.6,22.73,64.7225841573,7.4635,-0.1405,7.4648223355,60.6,22.73,64.7225841573,133.2
2019-10-20 09:30:00,74.429,-25.374,78.6353350409,16.179,-0.674,16.1930329772,58.25,-24.7,63.2704709956,132.55,53.54,23.13,58.3226242551,16.179,-0.674,16.1930329772,53.54,23.13,58.3226242551,132.64
2019-10-20 10:00:00,72.3315,-25.921,76.8358258448,24.6115,-1.491,24.6566220973,47.72,-24.43,53.6099179257,133.02,43.99,23.6,49.9207381756,24.6115,-1.491,24.6566220973,43.99,23.6,49.9207381756,133.1
2019-10-20 10:30:00,71.055,-25.7015,75.5604402267,32.825,-2.4915000000000003,32.9194197587,38.23,-23.21,44.7240092121,132.65,35.36,24.43,42.9785353403,32.825,-2.4915000000000003,32.9194197587,35.36,24.43,42.9785353403,132.74
2019-10-20 11:00:00,71.1225,-25.4225,75.5295539011,38.6925,-3.6925,38.868291865,32.43,-21.73,39.0371336038,132.49,30.11,25.62,39.5347505367,38.6925,-3.6925,38.868291865,30.11,25.62,39.5347505367,132.58
2019-10-20 11:30:00,69.4345,-24.963,73.7855077861,41.0245,-4.473,41.2676305262,28.41,-20.49,35.028105858,132.31,26.49,26.59,37.533294553,41.0245,-4.473,41.2676305262,26.49,26.59,37.533294553,132.39
2019-10-20 12:00:00,68.394,-24.569,72.6730692692,48.634,-4.9190000000000005,48.88212881,19.76,-19.65,27.8671867974,132.31,18.57,27.27,32.9923900316,48.634,-4.9190000000000005,48.88212881,18.57,27.27,32.9923900316,132.35
2019-10-20 12:30:00,68.0735,-24.1445,72.2285143313,52.2735,-5.6145,52.5741515623,15.8,-18.53,24.351609803,132.07,14.99,28.08,31.8305906323,52.2735,-5.6145,52.5741515623,14.99,28.08,31.8305906323,132.07
2019-10-20 13:00:00,67.932,-24.485500000000002,72.2100847129,45.752,-4.1955,45.9439628705,22.18,-20.29,30.0605472339,132.26,20.74,26.66,33.7772586217,45.752,-4.1955,45.9439628705,20.74,26.66,33.7772586217,132.22
2019-10-20 13:30:00,70.2075,-25.871,74.8224678639,32.5075,-3.401,32.6849255353,37.7,-22.47,43.8883914037,132.69,34.85,25.06,42.9246560848,32.5075,-3.401,32.6849255353,34.85,25.06,42.9246560848,132.63
2019-10-20 14:00:00,69.84,-26.163,74.5796766485,30.85,-3.533,31.0516439017,38.99,-22.63,45.0814485127,132.94,36.06,25.05,43.9070165236,30.85,-3.533,31.0516439017,36.06,25.05,43.9070165236,132.87
2019-10-20 14:30:00,68.1365,-25.8325,72.8690653741,37.1465,-3.1625,37.2808780543,30.99,-22.67,38.3967316317,132.94,28.83,25.01,38.1663333319,37.1465,-3.1625,37.2808780543,28.83,25.01,38.1663333319,132.87
2019-10-20 15:00:00,66.5495,-25.1295,71.1359804916,45.2795,-3.9595000000000002,45.4522910369,21.27,-21.17,30.0096951001,132.75,19.95,26.17,32.9070114109,45.2795,-3.9595000000000002,45.4522910369,19.95,26.17,32.9070114109,132.68
2019-10-20 15:30:00,68.4495,-25.5245,73.0536388587,34.6295,-2.8845,34.7494260456,33.82,-22.64,40.698427488,132.86,31.33,25.04,40.1069881691,34.6295,-2.8845,34.7494260456,31.33,25.04,40.1069881691,132.79
2019-10-20 16:00:00,70.7295,-25.572,75.210300852,26.0595,-1.912,26.1295481065,44.67,-23.66,50.5490306534,132.72,41.16,23.98,47.6359738013,26.0595,-1.912,26.1295481065,41.16,23.98,47.6359738013,132.65
2019-10-20 16:30:00,72.819,-25.251,77.0728211628,27.099,-1.931,27.1677117549,45.72,-23.32,51.3238813809,132.34,42.14,24.12,48.5546496229,27.099,-1.931,27.1677117549,42.14,24.12,48.5546496229,132.27
2019-10-20 17:00:00,73.961,-24.849,78.0237292239,19.941,-0.999,19.9660081639,54.02,-23.85,59.0506807751,132.24,49.69,23.57,54.9967362668,19.941,-0.999,19.9660081639,49.69,23.57,54.9967362668,132.17
2019-10-20 17:30:00,76.441,-24.4535,80.2570878069,12.101,-0.4635,12.1098733788,64.34,-23.99,68.6669913423,132.21,59.02,23.5,63.526454332,12.101,-0.4635,12.1098733788,59.02,23.5,63.526454332,132.14
2019-10-20 18:00:00,78.446,-24.0735,82.0567384086,5.636,-0.24350000000000002,5.6412576834,72.81,-23.83,76.610475785,132.11,66.77,23.56,70.8047067645,5.636,-0.24350000000000002,5.6412576834,66.77,23.56,70.8047067645,132.04
2019-10-20 18:30:00,80.1395,-22.6185,83.2702588113,3.4195,0.0015,3.419500329,76.72,-22.62,79.9851411201,131.49,70.43,24.31,74.5074560027,3.4195,0.0015,3.419500329,70.43,24.31,74.5074560027,131.44
2019-10-20 19:00:00,82.3075,-22.008,85.1990411933,3.4575,-0.068,3.4581686266,78.85,-21.94,81.8455014036,131.52,72.41,24.98,76.5977055792,3.4575,-0.068,3.4581686266,72.41,24.98,76.5977055792,131.48
2019-10-20 19:30:00,80.927,-22.6625,84.0402774582,3.217,-0.052500000000000005,3.2174283597,77.71,-22.61,80.9324174852,131.55,71.44,24.4,75.4919439411,3.217,-0.052500000000000005,3.2174283597,71.44,24.4,75.4919439411,131.53
2019-10-20 20:00:00,78.7885,-22.9795,82.0712200013,3.0485,-0.029500000000000002,3.0486427308,75.74,-22.95,79.1406981268,130.61,69.57,23.39,73.3967097355,3.0485,-0.029500000000000002,3.0486427308,69.57,23.39,73.3967097355,130.59
2019-10-20 20:30:00,77.38,-23.6205,80.9048355801,3.4,-0.07050000000000001,3.4007308406,73.98,-23.55,77.6378960302,130.61,67.98,22.82,71.7079688738,3.4,-0.07050000000000001,3.4007308406,67.98,22.82,71.7079688738,130.59
2019-10-20 21:00:00,75.3,-24.45,79.1700227359,4.17,-0.1,4.1711988684,71.13,-24.35,75.1824407691,130.82,65.42,22.25,69.1002091169,4.17,-0.1,4.1711988684,65.42,22.25,69.1002091169,130.84
2019-10-20 21:30:00,73.684,-24.858,77.7640792397,3.724,-0.088,3.7250395971,69.96,-24.77,74.2155947224,131.35,64.36,22.23,68.0909869219,3.724,-0.088,3.7250395971,64.36,22.23,68.0909869219,131.4
2019-10-20 22:00:00,71.806,-25.075,76.0582491318,3.726,-0.115,3.7277742689,68.08,-24.96,72.5112956718,131.44,62.73,22.15,66.5257499018,3.726,-0.115,3.7277742689,62.73,22.15,66.5257499018,131.48
2019-10-20 22:30:00,70.0425,-25.7855,74.6380855629,3.8225,-0.0755,3.8232455453,66.22,-25.71,71.0358536234,131.98,60.99,21.8,64.7689748259,3.8225,-0.0755,3.8232455453,60.99,21.8,64.7689748259,132.03
2019-10-20 23:00:00,67.888,-26.2025,72.7691662055,3.268,-0.0925,3.2693088337000002,64.62,-26.11,69.6955988567,131.98,59.53,21.43,63.2697858381,3.268,-0.0925,3.2693088337000002,59.53,21.43,63.2697858381,132.03
2019-10-20 23:30:00,65.758,-27.131,71.1351230054,3.078,-0.061,3.0786043916,62.68,-27.07,68.2756713625,132.54,57.82,20.87,61.471207081,3.078,-0.061,3.0786043916,57.82,20.87,61.471207081,132.6
2019-10-21 00:00:00,63.958,-27.805,69.7405462339,2.818,-0.005,2.8180044358,61.14,-27.8,67.1635287935,132.78,56.39,20.34,59.946206719,2.818,-0.005,2.8180044358,56.39,20.34,59.946206719,132.84
2019-10-21 00:30:00,63.2995,-27.9695,69.2034654515,3.1695,0.030500000000000003,3.1696467469,60.13,-28.0,66.3296080193,132.98,55.43,20.31,59.0337276478,3.1695,0.030500000000000003,3.1696467469,55.43,20.31,59.0337276478,133.04
2019-10-21 01:00:00,62.697,-28.0265,68.6760402997,3.787,-0.0165,3.7870359452,58.91,-28.01,65.2299639736,132.69,54.21,20.09,57.8129068634,3.787,-0.0165,3.7870359452,54.21,20.09,57.8129068634,132.75
2019-10-21 01:30:00,63.437,-28.173,69.4116049231,3.347,-0.023,3.3470790251,60.09,-28.15,66.3568429026,132.76,55.25,20.01,58.7619145365,3.347,-0.023,3.3470790251,55.25,20.01,58.7619145365,132.8
2019-10-21 02:00:00,65.193,-27.632,70.8071654072,3.423,0.008,3.4230093485,61.77,-27.64,67.6720215451,132.37,56.77,20.3,60.2903217772,3.423,0.008,3.4230093485,56.77,20.3,60.2903217772,132.41
2019-10-21 02:30:00,65.264,-28.1645,71.0818454758,2.324,0.0455,2.324445364,62.94,-28.21,68.9728040607,132.9,57.85,20.03,61.2194691254,2.324,0.0455,2.324445364,57.85,20.03,61.2194691254,132.94
2019-10-21 03:00:00,64.5125,-28.551,70.5480138434,2.4025,0.039,2.4028165244,62.11,-28.59,68.3742656268,133.13,57.15,19.85,60.4991322252,2.4025,0.039,2.4028165244,57.15,19.85,60.4991322252,133.18
2019-10-21 03:30:00,64.173,-28.6045,70.2594573652,2.573,0.0655,2.5738335707999997,61.6,-28.67,67.9450432335,133.24,56.7,19.81,60.0610198049,2.573,0.0655,2.5738335707999997,56.7,19.81,60.0610198049,133.28
2019-10-21 04:00:00,63.405,-28.6075,69.5599243908,2.615,0.052500000000000005,2.6155269546,60.79,-28.66,67.2072890392,133.08,55.94,19.77,59.3307382391,2.615,0.052500000000000005,2.6155269546,55.94,19.77,59.3307382391,133.12
2019-10-21 04:30:00,63.213,-28.6365,69.3969199695,1.9729999999999999,0.0635,1.9740215931,61.24,-28.7,67.6315577227,133.15,56.34,19.75,59.7014078561,1.9729999999999999,0.0635,1.9740215931,56.34,19.75,59.7014078561,133.18
2019-10-21 05:00:00,63.0405,-28.579,69.216066641,2.5505,0.021,2.5505864522,60.49,-28.6,66.9103885805,133.07,55.67,19.79,59.0829332379,2.5505,0.021,2.5505864522,55.67,19.79,59.0829332379,133.11
2019-10-21 05:30:00,63.956,-28.04,69.8327397143,2.876,0.02,2.8760695402,61.08,-28.06,67.2170365309,133.14,56.22,20.36,59.7931266953,2.876,0.02,2.8760695402,56.22,20.36,59.7931266953,133.18
2019-10-21 06:00:00,64.9255,-28.3855,70.8594182907,2.8555,0.0245,2.8556051023,62.07,-28.41,68.2628229712,134.11,57.22,20.76,60.8695818944,2.8555,0.0245,2.8556051023,57.22,20.76,60.8695818944,134.15
2019-10-21 06:30:00,67.423,-27.187,72.6979635066,2.373,0.083,2.3744510945,65.05,-27.27,70.5347814911,133.19,59.98,21.14,63.596383545,2.373,0.083,2.3744510945,59.98,21.14,63.596383545,133.23
2019-10-21 07:00:00,70.9085,-25.785,75.4511868512,2.4185,0.105,2.4207782323,68.49,-25.89,73.2200259492,132.71,63.02,22.11,66.7860202438,2.4185,0.105,2.4207782323,63.02,22.11,66.7860202438,132.75
2019-10-21 07:30:00,75.3825,-23.1925,78.8695972001,3.2225,0.1075,3.2242925581,72.16,-23.3,75.828461675,131.55,66.32,23.71,70.4308632632,3.2225,0.1075,3.2242925581,66.32,23.71,70.4308632632,131.6
2019-10-21 08:00:00,76.974,-23.14,80.3769635903,2.504,0.1,2.5059960096,74.47,-23.24,78.0120407373,132.1,68.44,24.14,72.5725375056,2.504,0.1,2.5059960096,68.44,24.14,72.5725375056,132.15
2019-10-21 08:30:00,77.611,-22.704,80.8637059316,3.111,0.096,3.1124808433,74.5,-22.8,77.910782309,132.1,68.53,24.54,72.7912941223,3.111,0.096,3.1124808433,68.53,24.54,72.7912941223,132.15
2019-10-21 09:00:00,77.084,-22.7295,80.3652488719,5.104,-0.0195,5.1040372501,71.98,-22.71,75.4775761402,132.06,66.19,24.5,70.5787935573,5.104,-0.0195,5.1040372501,66.19,24.5,70.5787935573,132.11
2019-10-21 09:30:00,76.6085,-22.881,79.9525011069,7.8985,-0.121,7.8994267672,68.71,-22.76,72.3815010897,131.76,63.21,24.24,67.6984615778,7.8985,-0.121,7.8994267672,63.21,24.24,67.6984615778,131.82
2019-10-21 10:00:00,75.371,-23.4825,78.9443819866,10.761,-0.3825,10.7677958399,64.61,-23.1,68.615319718,131.84,59.51,23.93,64.141133448,10.761,-0.3825,10.7677958399,59.51,23.93,64.141133448,131.89
2019-10-21 10:30:00,73.573,-24.286,77.4777137311,18.513,-1.1360000000000001,18.5478210311,55.06,-23.15,59.7287711241,132.02,50.83,23.95,56.1897802096,18.513,-1.1360000000000001,18.5478210311,50.83,23.95,56.1897802096,132.07
2019-10-21 11:00:00,71.65,-24.2395,75.6391159404,21.23,-1.5195,21.2843083103,50.42,-22.72,55.3025749853,131.84,46.69,24.25,52.611962518,21.23,-1.5195,21.2843083103,46.69,24.25,52.611962518,131.88
2019-10-21 11:30:00,69.8245,-24.1535,73.8840467388,34.6145,-3.2735,34.7689432181,35.21,-20.88,40.9355407928,131.76,32.84,25.72,41.7131154435,34.6145,-3.2735,34.7689432181,32.84,25.72,41.7131154435,131.79
2019-10-21 12:00:00,66.8015,-23.1985,70.7149970268,50.0115,-5.3585,50.2977499944,16.79,-17.84,24.4983611697,131.64,16.09,28.26,32.5194664778,50.0115,-5.3585,50.2977499944,16.09,28.26,32.5194664778,131.66
2019-10-21 12:30:00,66.1675,-23.2155,70.1220186282,51.3475,-5.4655000000000005,51.637558487,14.82,-17.75,23.1234707602,131.55,14.3,28.27,31.6809548467,51.3475,-5.4655000000000005,51.637558487,14.3,28.27,31.6809548467,131.56
2019-10-21 13:00:00,65.397,-22.993,69.3213218137,52.737,-6.003,53.077558139,12.66,-16.99,21.1881027938,131.49,12.31,28.93,31.4401176843,52.737,-6.003,53.077558139,12.31,28.93,31.4401176843,131.51
2019-10-21 13:30:00,65.6895,-22.942,69.5804985197,49.2995,-5.902,49.6515287202,16.39,-17.04,23.6430476039,131.58,15.76,29.04,33.0408716592,49.2995,-5.902,49.6515287202,15.76,29.04,33.0408716592,131.6
2019-10-21 14:00:00,66.4575,-22.817,70.2653171575,47.5175,-5.037,47.7837229112,18.94,-17.78,25.9779136961,131.79,18.07,28.5,33.7457389903,47.5175,-5.037,47.7837229112,18.07,28.5,33.7457389903,131.79
2019-10-21 14:30:00,66.027,-23.499,70.0840048085,47.547,-5.349,47.8469331306,18.48,-18.15,25.9023724782,131.79,17.61,28.12,33.179006917,47.547,-5.349,47.8469331306,17.61,28.12,33.179006917,131.79
2019-10-21 15:00:00,64.909,-23.8285,69.144599885,45.369,-4.6085,45.6024608245,19.54,-19.22,27.4083928752,131.9,18.58,27.28,33.0062842501,45.369,-4.6085,45.6024608245,18.58,27.28,33.0062842501,131.85
2019-10-21 15:30:00,64.601,-24.0085,68.9180475148,41.511,-3.9985,41.7031308567,23.09,-20.01,30.554021012,131.9,21.8,26.57,34.3686615974,41.511,-3.9985,41.7031308567,21.8,26.57,34.3686615974,131.85
2019-10-21 16:00:00,65.8265,-24.3755,70.1946800157,35.6865,-3.1055,35.8213680992,30.14,-21.27,36.8894632653,131.94,28.23,25.51,38.0485610766,35.6865,-3.1055,35.8213680992,28.23,25.51,38.0485610766,131.85
2019-10-21 16:30:00,68.6985,-24.3445,72.8844193398,27.8185,-2.0845,27.8964887127,40.88,-22.26,46.5476315187,132.24,37.98,24.86,45.3927306956,27.8185,-2.0845,27.8964887127,37.98,24.86,45.3927306956,132.17
2019-10-21 17:00:00,71.966,-23.8665,75.8202807846,18.466,-1.0765,18.4973513847,53.5,-22.79,58.151819404,131.96,49.41,24.26,55.0444883708,18.466,-1.0765,18.4973513847,49.41,24.26,55.0444883708,131.89
2019-10-21 17:30:00,75.615,-22.816,78.9822643446,9.495,-0.366,9.5020514101,66.12,-22.45,69.8273363376,131.66,60.83,24.44,65.556101928,9.495,-0.366,9.5020514101,60.83,24.44,65.556101928,131.59
2019-10-21 18:00:00,77.9365,-21.9595,80.9710915852,3.0865,-0.0195,3.0865615983,74.85,-21.94,77.9992698684,131.45,68.76,24.9,73.1296629283,3.0865,-0.0195,3.0865615983,68.76,24.9,73.1296629283,131.37
2019-10-21 18:30:00,80.2535,-21.203,83.0071772273,0.5735,0.217,0.6131812538,79.68,-21.42,82.508901338,131.24,73.19,25.23,77.4165938285,0.5735,0.217,0.6131812538,73.19,25.23,77.4165938285,131.18
2019-10-21 19:00:00,82.943,-20.748,85.4986593638,0.28300000000000003,0.182,0.3364713955,82.66,-20.93,85.268637259,131.34,75.89,25.68,80.1171298787,0.28300000000000003,0.182,0.3364713955,75.89,25.68,80.1171298787,131.27
2019-10-21 19:30:00,82.363,-21.4665,85.114478153,0.193,0.14350000000000002,0.240502079,82.17,-21.61,84.9641159549,131.97,75.44,25.44,79.6139887206,0.193,0.14350000000000002,0.240502079,75.44,25.44,79.6139887206,131.91
2019-10-21 20:00:00,80.884,-22.091,83.8464891155,0.114,0.159,0.1956450868,80.77,-22.25,83.7786094418,132.13,74.19,24.98,78.2825427538,0.114,0.159,0.1956450868,74.19,24.98,78.2825427538,132.08
2019-10-21 20:30:00,78.7165,-22.504,81.8701251266,0.08650000000000001,0.176,0.19610775100000002,78.63,-22.68,81.835562563,131.8,72.22,24.45,76.2465140187,0.08650000000000001,0.176,0.19610775100000002,72.22,24.45,76.2465140187,131.76
2019-10-21 21:00:00,76.7285,-23.402,80.2179301419,0.0685,0.168,0.1814283605,76.66,-23.57,80.2016240484,132.18,70.45,23.88,74.38720925,0.0685,0.168,0.1814283605,70.45,23.88,74.38720925,132.13
2019-10-21 21:30:00,74.727,-24.0185,78.4921198035,0.077,0.2015,0.21571103360000002,74.65,-24.22,78.4807677078,132.14,68.69,23.34,72.5470309523,0.077,0.2015,0.21571103360000002,68.69,23.34,72.5470309523,132.1
2019-10-21 22:00:00,72.7845,-24.6985,76.8609090663,0.0845,0.21150000000000002,0.2277553512,72.7,-24.91,76.8491906268,132.22,66.88,22.67,70.6177265281,0.0845,0.21150000000000002,0.2277553512,66.88,22.67,70.6177265281,132.18
2019-10-21 22:30:00,70.8085,-25.2845,75.1874298836,0.0585,0.1955,0.2040649406,70.75,-25.48,75.1983570299,132.34,65.1,22.24,68.7940956769,0.0585,0.1955,0.2040649406,65.1,22.24,68.7940956769,132.3
2019-10-21 23:00:00,68.099,-26.434,73.0495048375,0.049,0.136,0.1445579469,68.05,-26.57,73.0531819978,133.01,62.67,21.67,66.3107668482,0.049,0.136,0.1445579469,62.67,21.67,66.3107668482,132.99
2019-10-21 23:30:00,65.8245,-27.0675,71.1724269398,0.044500000000000005,0.1625,0.1684829368,65.78,-27.23,71.1932672379,133.12,60.64,21.16,64.2258141249,0.044500000000000005,0.1625,0.1684829368,60.64,21.16,64.2258141249,133.12
2019-10-22 00:00:00,64.0195,-27.309,69.6008466992,0.029500000000000002,0.151,0.1538546392,63.99,-27.46,69.6331221474,133.05,59.03,20.87,62.6106843917,0.029500000000000002,0.151,0.1538546392,59.03,20.87,62.6106843917,133.06
2019-10-22 00:30:00,62.847,-27.4705,68.5884376499,0.037,0.1595,0.1637353047,62.81,-27.63,68.6186053487,132.83,58.01,20.61,61.5624252284,0.037,0.1595,0.1637353047,58.01,20.61,61.5624252284,132.86
2019-10-22 01:00:00,62.5505,-27.785,68.4439279648,0.030500000000000003,0.185,0.1874973333,62.52,-27.97,68.49139581,132.8,57.66,20.21,61.099261043,0.030500000000000003,0.185,0.1874973333,57.66,20.21,61.099261043,132.82
2019-10-22 01:30:00,63.727,-27.7755,69.5169686426,0.027,0.1845,0.18646514420000002,63.7,-27.96,69.5661670642,133.26,58.76,20.55,62.2498200801,0.027,0.1845,0.18646514420000002,58.76,20.55,62.2498200801,133.27
2019-10-22 02:00:00,65.676,-27.144,71.0642928059,0.026000000000000002,0.166,0.1680238078,65.65,-27.31,71.1038578419,132.89,60.51,20.93,64.02753314,0.026000000000000002,0.166,0.1680238078,60.51,20.93,64.02753314,132.91
2019-10-22 02:30:00,65.6655,-27.1755,71.0666285291,0.025500000000000002,0.1645,0.16646471100000002,65.64,-27.34,71.1061544453,132.72,60.5,20.79,63.9724479757,0.025500000000000002,0.1645,0.16646471100000002,60.5,20.79,63.9724479757,132.75
2019-10-22 03:00:00,65.2345,-27.2145,70.6835836705,0.0245,0.17550000000000002,0.1772018623,65.21,-27.39,70.7287508726,132.86,60.12,20.84,63.6295528823,0.0245,0.17550000000000002,0.1772018623,60.12,20.84,63.6295528823,132.89
2019-10-22 03:30:00,64.965,-27.079,70.3826929436,0.025,0.191,0.19262917740000002,64.94,-27.27,70.4333479255,132.58,59.91,20.79,63.4147632653,0.025,0.191,0.19262917740000002,59.91,20.79,63.4147632653,132.6
2019-10-22 04:00:00,64.506,-27.4375,70.0987905905,0.026000000000000002,0.17250000000000001,0.1744484164,64.48,-27.61,70.1425869212,132.9,59.44,20.69,62.9379829674,0.026000000000000002,0.17250000000000001,0.1744484164,59.44,20.69,62.9379829674,132.92
2019-10-22 04:30:00,64.0155,-27.599,69.7114699404,0.025500000000000002,0.171,0.1728908615,63.99,-27.77,69.755953151,132.83,59.0,20.53,62.469839923,0.025500000000000002,0.171,0.1728908615,59.0,20.53,62.469839923,132.87
2019-10-22 05:00:00,63.912,-27.112,69.4248103202,0.032,0.198,0.20056919010000002,63.88,-27.31,69.4729479726,132.67,58.88,20.79,62.4426016434,0.032,0.198,0.20056919010000002,58.88,20.79,62.4426016434,132.72
2019-10-22 05:30:00,64.8265,-27.1275,70.2735822233,0.026500000000000003,0.14250000000000002,0.1449430923,64.8,-27.27,70.3042879204,133.36,59.73,21.29,63.4108586916,0.026500000000000003,0.14250000000000002,0.1449430923,59.73,21.29,63.4108586916,133.42
2019-10-22 06:00:00,65.9405,-26.888,71.2117552392,0.060500000000000005,0.112,0.12729591510000002,65.88,-27.0,71.198134807,133.55,60.73,21.65,64.4736799012,0.060500000000000005,0.112,0.12729591510000002,60.73,21.65,64.4736799012,133.6
2019-10-22 06:30:00,68.671,-26.0535,73.4471994241,0.061,0.1265,0.1404394887,68.61,-26.18,73.4351720908,133.34,63.2,22.26,67.0055788722,0.061,0.1265,0.1404394887,63.2,22.26,67.0055788722,133.39
2019-10-22 07:00:00,71.8345,-24.6005,75.9300993711,0.0845,0.1495,0.1717279826,71.75,-24.75,75.8987812814,132.72,66.06,23.17,70.0055176397,0.0845,0.1495,0.1717279826,66.06,23.17,70.0055176397,132.77
2019-10-22 07:30:00,75.364,-23.0945,78.8231465133,0.084,0.1955,0.21278216560000002,75.28,-23.29,78.8003965726,131.91,69.18,24.0,73.2248072719,0.084,0.1955,0.21278216560000002,69.18,24.0,73.2248072719,131.95
2019-10-22 08:00:00,77.543,-22.0745,80.6238202968,0.113,0.20550000000000002,0.23451918900000002,77.43,-22.28,80.5717276717,131.53,71.12,24.68,75.2805207208,0.113,0.20550000000000002,0.23451918900000002,71.12,24.68,75.2805207208,131.59
2019-10-22 08:30:00,77.821,-21.5165,80.7407444432,0.251,0.1835,0.310923222,77.57,-21.7,80.5480906043,131.38,71.24,25.13,75.5424020005,0.251,0.1835,0.310923222,71.24,25.13,75.5424020005,131.44
2019-10-22 09:00:00,78.042,-21.34,80.9070414983,0.722,0.13,0.7336102507000001,77.32,-21.47,80.245518878,131.56,71.03,25.41,75.4382462681,0.722,0.13,0.7336102507000001,71.03,25.41,75.4382462681,131.62
2019-10-22 09:30:00,78.773,-21.2565,81.5905896611,1.473,0.0635,1.474368085,77.3,-21.32,80.1862357266,131.84,71.05,25.75,75.5722501981,1.473,0.0635,1.474368085,71.05,25.75,75.5722501981,131.9
2019-10-22 10:00:00,78.679,-21.6445,81.6018959415,2.109,0.0055000000000000005,2.1090071716,76.57,-21.65,79.5719008193,131.91,70.36,25.49,74.8349497227,2.109,0.0055000000000000005,2.1090071716,70.36,25.49,74.8349497227,131.98
2019-10-22 10:30:00,78.5995,-21.9475,81.6062139576,3.0995,-0.0375,3.0997268428,75.5,-21.91,78.6148720027,132.34,69.42,25.47,73.9449612888,3.0995,-0.0375,3.0997268428,69.42,25.47,73.9449612888,132.4
2019-10-22 11:00:00,78.7935,-21.7015,81.7274173365,5.4435,-0.0915,5.4442689592,73.35,-21.61,76.4670818065,132.6,67.46,25.86,72.2467383347,5.4435,-0.0915,5.4442689592,67.46,25.86,72.2467383347,132.66
2019-10-22 11:30:00,78.6585,-22.1195,81.7094358229,6.1085,-0.1595,6.1105820099,72.55,-21.96,75.8006866724,132.91,66.74,25.73,71.5280399564,6.1085,-0.1595,6.1105820099,66.74,25.73,71.5280399564,132.97
2019-10-22 12:00:00,78.325,-22.4405,81.4762644287,7.375,-0.24050000000000002,7.3789203309,70.95,-22.2,74.342064136,133.16,65.34,25.7,70.2125743724,7.375,-0.24050000000000002,7.3789203309,65.34,25.7,70.2125743724,133.22
2019-10-22 12:30:00,77.631,-22.384,80.7936607476,9.321,-0.294,9.3256354743,68.31,-22.09,71.7929258353,132.41,62.91,25.28,67.7993104685,9.321,-0.294,9.3256354743,62.91,25.28,67.7993104685,132.47
2019-10-22 13:00:00,76.83,-22.281,79.9955740088,11.8,-0.531,11.8119414577,65.03,-21.75,68.5708640751,131.84,59.89,25.27,65.002961471,11.8,-0.531,11.8119414577,59.89,25.27,65.002961471,131.91
2019-10-22 13:30:00,75.6115,-22.7835,78.9695308616,14.6515,-0.6435000000000001,14.6656245861,60.96,-22.14,64.8560035772,132.02,56.18,24.94,61.4670318138,14.6515,-0.6435000000000001,14.6656245861,56.18,24.94,61.4670318138,132.08
2019-10-22 14:00:00,74.142,-22.7235,77.5460741511,17.842,-0.9835,17.8690860497,56.3,-21.74,60.3516163827,131.98,51.96,25.29,57.7877642758,17.842,-0.9835,17.8690860497,51.96,25.29,57.7877642758,132.02
2019-10-22 14:30:00,72.2005,-22.903,75.7460204186,23.1105,-1.653,23.1695407648,49.09,-21.25,53.4919676213,131.98,45.45,25.78,52.2523769794,23.1105,-1.653,23.1695407648,45.45,25.78,52.2523769794,132.02
2019-10-22 15:00:00,69.3685,-23.391,73.2060630908,33.6385,-3.311,33.8010562446,35.73,-20.08,40.9858426777,132.05,33.31,26.68,42.6776112265,33.6385,-3.311,33.8010562446,33.31,26.68,42.6776112265,132.08
