Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-22 15:30:00,69.1175,-23.5405,73.016326575,30.4575,-3.0705,30.611881296299998,38.66,-20.47,43.7449025602,132.12,35.92,26.4,44.5780932746,30.4575,-3.0705,30.611881296299998,35.92,26.4,44.5780932746,132.13
2019-10-22 16:00:00,70.3225,-23.15,74.0349681316,27.8325,-2.02,27.9057065177,42.49,-21.13,47.4539460951,131.99,39.4,25.79,47.0901698871,27.8325,-2.02,27.9057065177,39.4,25.79,47.0901698871,131.99
2019-10-22 16:30:00,72.829,-23.162,76.4234354436,21.659,-1.442,21.7069492329,51.17,-21.72,55.588913463,131.93,47.27,25.25,53.5911877084,21.659,-1.442,21.7069492329,47.27,25.25,53.5911877084,131.89
2019-10-22 17:00:00,75.4915,-22.454,78.7600703926,12.3315,-0.854,12.361035889,63.16,-21.6,66.7513715215,131.61,58.19,25.28,63.4441053211,12.3315,-0.854,12.361035889,58.19,25.28,63.4441053211,131.55
2019-10-22 17:30:00,79.1005,-21.597,81.9958505612,6.4105,-0.307,6.4178469326,72.69,-21.29,75.7436479185,131.57,66.79,25.56,71.513758816,6.4105,-0.307,6.4178469326,66.79,25.56,71.513758816,131.51
2019-10-22 18:00:00,81.064,-20.686,83.6617158084,2.124,-0.066,2.1250251763,78.94,-20.62,81.5886511716,131.38,72.47,26.1,77.0266895303,2.124,-0.066,2.1250251763,72.47,26.1,77.0266895303,131.33
2019-10-22 18:30:00,83.099,-20.029,85.4786794587,1.099,0.111,1.1045913271,82.0,-20.14,84.4370747954,131.21,75.24,26.38,79.7305587589,1.099,0.111,1.1045913271,75.24,26.38,79.7305587589,131.17
2019-10-22 19:00:00,85.347,-19.384,87.5205682397,1.027,0.026000000000000002,1.0273290612,84.32,-19.41,86.5252015311,131.3,77.35,27.03,81.9368256647,1.027,0.026000000000000002,1.0273290612,77.35,27.03,81.9368256647,131.27
2019-10-22 19:30:00,84.1815,-19.882,86.4975078615,0.9115000000000001,-0.012,0.9115789873000001,83.27,-19.87,85.6078839827,131.41,76.48,26.79,81.0363776338,0.9115000000000001,-0.012,0.9115789873000001,76.48,26.79,81.0363776338,131.39
2019-10-22 20:00:00,82.394,-20.6625,84.9453362007,0.994,-0.0425,0.9949081616000001,81.4,-20.62,83.971092645,131.53,74.71,26.12,79.1444154694,0.994,-0.0425,0.9949081616000001,74.71,26.12,79.1444154694,131.52
2019-10-22 20:30:00,80.9375,-21.0825,83.6382132312,1.1575,-0.0025,1.1575026998,79.78,-21.08,82.5179665285,131.24,73.23,25.53,77.5526517922,1.1575,-0.0025,1.1575026998,73.23,25.53,77.5526517922,131.24
2019-10-22 21:00:00,78.869,-21.972,81.8723881721,1.199,0.018000000000000002,1.199135105,77.67,-21.99,80.7229149622,131.64,71.34,24.94,75.5737996928,1.199,0.018000000000000002,1.199135105,71.34,24.94,75.5737996928,131.66
2019-10-22 21:30:00,76.7265,-22.5095,79.9601988023,1.3065,-0.0095,1.3065345384,75.42,-22.5,78.704678387,131.85,69.3,24.67,73.5601719683,1.3065,-0.0095,1.3065345384,69.3,24.67,73.5601719683,131.87
2019-10-22 22:00:00,74.6635,-23.1495,78.1699276097,1.4735,0.0205,1.4736425957,73.19,-23.17,76.7699485476,132.04,67.35,24.19,71.562410524,1.4735,0.0205,1.4736425957,67.35,24.19,71.562410524,132.06
2019-10-22 22:30:00,72.2525,-23.953,76.1194453819,1.6325,-0.003,1.6325027565,70.62,-23.95,74.570683918,131.94,64.98,23.39,69.0615124364,1.6325,-0.003,1.6325027565,64.98,23.39,69.0615124364,131.96
2019-10-22 23:00:00,69.7305,-24.6065,73.9447257923,1.6105,0.043500000000000004,1.6110873657,68.12,-24.65,72.4427836296,132.18,62.69,22.86,66.7279229408,1.6105,0.043500000000000004,1.6110873657,62.69,22.86,66.7279229408,132.2
2019-10-22 23:30:00,67.1825,-25.4155,71.82921374,1.4125,0.0645,1.413971888,65.77,-25.48,70.5331361843,132.62,60.58,22.44,64.6025541291,1.4125,0.0645,1.413971888,60.58,22.44,64.6025541291,132.64
2019-10-23 00:00:00,65.39,-25.942,70.3479883437,1.38,0.11800000000000001,1.3850357396000001,64.01,-26.06,69.1115308758,132.37,58.97,21.67,62.8255505348,1.38,0.11800000000000001,1.3850357396000001,58.97,21.67,62.8255505348,132.4
2019-10-23 00:30:00,64.131,-26.418,69.3591802503,1.271,0.07200000000000001,1.2730377056,62.86,-26.49,68.2136328017,132.82,57.98,21.61,61.8762676638,1.271,0.07200000000000001,1.2730377056,57.98,21.61,61.8762676638,132.86
2019-10-23 01:00:00,64.103,-26.256,69.2717268805,1.043,0.094,1.0472272915,63.06,-26.35,68.3438812184,132.02,58.13,21.16,61.8614783205,1.043,0.094,1.0472272915,58.13,21.16,61.8614783205,132.06
2019-10-23 01:30:00,65.479,-26.2115,70.5304343759,0.869,0.018500000000000003,0.8691968994,64.61,-26.23,69.7313774423,132.35,59.51,21.49,63.2713220978,0.869,0.018500000000000003,0.8691968994,59.51,21.49,63.2713220978,132.39
2019-10-23 02:00:00,67.078,-25.876,71.8959349338,0.6980000000000001,0.004,0.6980114612,66.38,-25.88,71.2466055332,132.16,61.11,21.76,64.8685570982,0.6980000000000001,0.004,0.6980114612,61.11,21.76,64.8685570982,132.19
2019-10-23 02:30:00,67.476,-25.8205,72.2475521817,0.516,0.0095,0.5160874441000001,66.96,-25.83,71.7692866065,132.03,61.64,21.74,65.3614351128,0.516,0.0095,0.5160874441000001,61.64,21.74,65.3614351128,132.07
2019-10-23 03:00:00,66.4685,-26.151,71.4278397633,0.3085,0.109,0.3271899296,66.16,-26.26,71.180989035,132.29,60.94,21.47,64.6114889164,0.3085,0.109,0.3271899296,60.94,21.47,64.6114889164,132.32
2019-10-23 03:30:00,66.4495,-26.045,71.3714093685,0.35950000000000004,0.035,0.361199737,66.09,-26.08,71.0496622089,132.22,60.94,21.65,64.6715246457,0.35950000000000004,0.035,0.361199737,60.94,21.65,64.6715246457,132.24
2019-10-23 04:00:00,66.3985,-26.2995,71.4172563356,0.4485,0.0405,0.45032488270000004,65.95,-26.34,71.0154778904,132.44,60.77,21.46,64.4478432533,0.4485,0.0405,0.45032488270000004,60.77,21.46,64.4478432533,132.47
2019-10-23 04:30:00,66.124,-26.335,71.1752457038,0.604,0.045,0.6056740047,65.52,-26.38,70.6312593686,132.4,60.38,21.41,64.0635036507,0.604,0.045,0.6056740047,60.38,21.41,64.0635036507,132.41
2019-10-23 05:00:00,65.7845,-26.0905,70.7694470128,0.5645,0.0395,0.5658802877,65.22,-26.13,70.2596989746,132.32,60.1,21.61,63.8670658477,0.5645,0.0395,0.5658802877,60.1,21.61,63.8670658477,132.33
2019-10-23 05:30:00,66.116,-25.6805,70.9282280637,0.5660000000000001,0.0095,0.5660797205,65.55,-25.69,70.4043933288,131.97,60.37,21.79,64.1820925181,0.5660000000000001,0.0095,0.5660797205,60.37,21.79,64.1820925181,131.97
2019-10-23 06:00:00,66.783,-26.696,71.9211061164,0.423,-0.016,0.4233024923,66.36,-26.68,71.5225279195,133.57,61.16,21.95,64.9795975672,0.423,-0.016,0.4233024923,61.16,21.95,64.9795975672,133.57
2019-10-23 06:30:00,69.038,-25.9885,73.7675238587,0.718,-0.018500000000000003,0.7182382961,68.32,-25.97,73.089419891,133.24,62.9,22.35,66.752771478,0.718,-0.018500000000000003,0.7182382961,62.9,22.35,66.752771478,133.24
2019-10-23 07:00:00,72.35,-24.468,76.3754248695,0.73,0.032,0.7307010333,71.62,-24.5,75.6946127541,132.67,65.87,23.28,69.8628320354,0.73,0.032,0.7307010333,65.87,23.28,69.8628320354,132.67
2019-10-23 07:30:00,76.6585,-23.0215,80.0407089205,0.8385,0.0285,0.8389842072,75.82,-23.05,79.2462926578,132.31,69.68,24.47,73.8517657203,0.8385,0.0285,0.8389842072,69.68,24.47,73.8517657203,132.32
2019-10-23 08:00:00,78.8095,-22.7615,82.0306233824,1.0395,0.018500000000000003,1.0396646094,77.77,-22.78,81.0376535939,132.31,71.43,24.65,75.5636645485,1.0395,0.018500000000000003,1.0396646094,71.43,24.65,75.5636645485,132.32
2019-10-23 08:30:00,79.0965,-21.5845,81.9887001513,1.9264999999999999,-0.0245,1.9266557814,77.17,-21.56,80.1251677065,131.94,70.89,25.64,75.3843597837,1.9264999999999999,-0.0245,1.9266557814,70.89,25.64,75.3843597837,131.99
2019-10-23 09:00:00,78.1555,-21.8655,81.1565294385,3.8955,-0.1255,3.8975210711,74.26,-21.74,77.3768389119,132.46,68.31,25.77,73.0092391414,3.8955,-0.1255,3.8975210711,68.31,25.77,73.0092391414,132.52
2019-10-23 09:30:00,76.6245,-22.3575,79.8196204357,11.5345,-0.47750000000000004,11.5443794333,65.09,-21.88,68.6690796502,132.53,59.95,25.61,65.1910622708,11.5345,-0.47750000000000004,11.5443794333,59.95,25.61,65.1910622708,132.59
2019-10-23 10:00:00,73.8865,-22.8365,77.335118895,21.0465,-1.1065,21.0755665286,52.84,-21.73,57.1336897111,132.11,48.84,25.4,55.0500281562,21.0465,-1.1065,21.0755665286,48.84,25.4,55.0500281562,132.16
2019-10-23 10:30:00,72.433,-23.2455,76.071629135,26.713,-1.8355000000000001,26.7759860556,45.72,-21.41,50.4847155088,132.28,42.38,25.77,49.5999727823,26.713,-1.8355000000000001,26.7759860556,42.38,25.77,49.5999727823,132.32
2019-10-23 11:00:00,71.0925,-22.984,74.7155125275,31.0125,-2.174,31.0886061484,40.08,-20.81,45.1604085455,132.31,37.24,26.28,45.5791180257,31.0125,-2.174,31.0886061484,37.24,26.28,45.5791180257,132.32
2019-10-23 11:30:00,69.1215,-23.111,72.8827831744,38.8115,-3.401,38.9602275821,30.31,-19.71,36.1549471027,132.44,28.45,27.31,39.4365135376,38.8115,-3.401,38.9602275821,28.45,27.31,39.4365135376,132.47
2019-10-23 12:00:00,66.9035,-23.9005,71.0444382939,38.4635,-3.7605,38.6468911104,28.44,-20.14,34.8490057247,132.68,26.69,27.0,37.9651959036,38.4635,-3.7605,38.6468911104,26.69,27.0,37.9651959036,132.69
2019-10-23 12:30:00,67.6195,-23.207,71.4909898466,46.6895,-5.537,47.0166755444,20.93,-17.67,27.3914913796,132.18,19.88,28.89,35.0691673696,46.6895,-5.537,47.0166755444,19.88,28.89,35.0691673696,132.18
2019-10-23 13:00:00,66.93,-23.1815,70.8308325678,46.49,-5.6915,46.8370929099,20.44,-17.49,26.9015557171,132.27,19.39,29.07,34.9433398518,46.49,-5.6915,46.8370929099,19.39,29.07,34.9433398518,132.27
2019-10-23 13:30:00,66.661,-24.5975,71.0543871077,40.461,-4.1075,40.6689571694,26.2,-20.49,33.260789227,132.79,24.68,26.69,36.3518706534,40.461,-4.1075,40.6689571694,24.68,26.69,36.3518706534,132.79
2019-10-23 14:00:00,67.1515,-24.0505,71.3284690884,46.2615,-5.2405,46.5573755972,20.89,-18.81,28.1106421129,132.59,19.82,28.05,34.3458134275,46.2615,-5.2405,46.5573755972,19.82,28.05,34.3458134275,132.59
2019-10-23 14:30:00,66.9775,-24.1075,71.1839663302,44.7875,-5.1275,45.0800555956,22.19,-18.98,29.1999400684,132.53,21.06,27.91,34.9641487813,44.7875,-5.1275,45.0800555956,21.06,27.91,34.9641487813,132.51
2019-10-23 15:00:00,66.5555,-24.763,71.0129618397,37.1455,-4.663,37.4370369988,29.41,-20.1,35.6224381535,132.6,27.55,27.03,38.5956396501,37.1455,-4.663,37.4370369988,27.55,27.03,38.5956396501,132.59
2019-10-23 15:30:00,67.035,-25.294,71.6482914032,33.795,-3.914,34.0208968283,33.24,-21.38,39.522170993,132.78,31.04,26.0,40.490512469,33.795,-3.914,34.0208968283,31.04,26.0,40.490512469,132.76
2019-10-23 16:00:00,69.0775,-25.301,73.5652200924,29.2175,-3.171,29.3890719018,39.86,-22.13,45.5911888417,132.81,37.03,25.39,44.8984743616,29.2175,-3.171,29.3890719018,37.03,25.39,44.8984743616,132.76
2019-10-23 16:30:00,71.453,-25.1595,75.7530966314,24.383,-2.0995,24.4732218813,47.07,-23.06,52.4151552511,132.91,43.6,24.58,50.0513376445,24.383,-2.0995,24.4732218813,43.6,24.58,50.0513376445,132.88
2019-10-23 17:00:00,75.429,-24.491,79.305378897,13.419,-1.2810000000000001,13.4800045252,62.01,-23.21,66.2113600525,132.61,57.19,24.36,62.1619312763,13.419,-1.2810000000000001,13.4800045252,57.19,24.36,62.1619312763,132.54
2019-10-23 17:30:00,78.8225,-23.0515,82.1240412943,6.1025,-0.6715,6.1393337179,72.72,-22.38,76.0858909391,131.9,66.84,24.74,71.2716858226,6.1025,-0.6715,6.1393337179,66.84,24.74,71.2716858226,131.83
2019-10-23 18:00:00,80.9055,-22.0215,83.8489498593,3.1355,-0.4515,3.1678403527,77.77,-21.57,80.7058721531,131.61,71.42,25.36,75.7888250338,3.1355,-0.4515,3.1678403527,71.42,25.36,75.7888250338,131.55
2019-10-23 18:30:00,83.648,-21.396,86.3410488702,1.768,-0.316,1.7960178173,81.88,-21.08,84.5499899468,131.74,75.16,25.9,79.497393668,1.768,-0.316,1.7960178173,75.16,25.9,79.497393668,131.69
2019-10-23 19:00:00,84.907,-21.0825,87.4852585025,2.027,-0.41250000000000003,2.0685466516,82.88,-20.67,85.4186355545,131.62,76.05,26.2,80.4365743925,2.027,-0.41250000000000003,2.0685466516,76.05,26.2,80.4365743925,131.59
2019-10-23 19:30:00,84.312,-21.4755,87.0040829171,1.972,-0.4355,2.0195158454,82.34,-21.04,84.9856293734,131.98,75.65,26.13,80.0356133231,1.972,-0.4355,2.0195158454,75.65,26.13,80.0356133231,131.97
2019-10-23 20:00:00,83.2175,-21.812,86.0285746148,2.0675,-0.492,2.1252341636,81.15,-21.32,83.9039027698,132.22,74.52,25.98,78.9188874732,2.0675,-0.492,2.1252341636,74.52,25.98,78.9188874732,132.2
2019-10-23 20:30:00,81.327,-22.422,84.3612885926,1.887,-0.47200000000000003,1.9451357279,79.44,-21.95,82.416722211,131.91,72.96,25.18,77.1828607918,1.887,-0.47200000000000003,1.9451357279,72.96,25.18,77.1828607918,131.9
2019-10-23 21:00:00,79.8805,-22.626,83.0230700242,1.9205,-0.446,1.9716075294,77.96,-22.18,81.053772275,131.69,71.6,24.84,75.7864473372,1.9205,-0.446,1.9716075294,71.6,24.84,75.7864473372,131.69
2019-10-23 21:30:00,78.0395,-23.387,81.4684928623,1.9095,-0.427,1.9566602286,76.13,-22.96,79.5169070073,132.07,69.95,24.39,74.0801903345,1.9095,-0.427,1.9566602286,69.95,24.39,74.0801903345,132.09
2019-10-23 22:00:00,76.0015,-24.7125,79.9183061538,2.1815,-0.4025,2.2183210993999998,73.82,-24.31,77.7198076426,132.8,67.91,23.56,71.880746379,2.1815,-0.4025,2.2183210993999998,67.91,23.56,71.880746379,132.82
2019-10-23 22:30:00,73.293,-25.597,77.63420804,2.283,-0.457,2.3282907894,71.01,-25.14,75.3288769331,132.95,65.37,23.0,69.2981738576,2.283,-0.457,2.3282907894,65.37,23.0,69.2981738576,132.98
2019-10-23 23:00:00,71.165,-25.984,75.7603160038,2.565,-0.454,2.6048687107,68.6,-25.53,73.1965907676,133.73,63.17,23.13,67.2714337591,2.565,-0.454,2.6048687107,63.17,23.13,67.2714337591,133.76
2019-10-23 23:30:00,68.528,-26.624,73.5181893139,2.858,-0.444,2.8922828354,65.67,-26.18,70.6961194126,133.47,60.51,22.32,64.4952905257,2.858,-0.444,2.8922828354,60.51,22.32,64.4952905257,133.51
2019-10-24 00:00:00,66.699,-26.65,71.8260335881,2.8890000000000002,-0.43,2.920825397,63.81,-26.22,68.9869879035,132.52,58.83,21.57,62.659666453,2.8890000000000002,-0.43,2.920825397,58.83,21.57,62.659666453,132.56
2019-10-24 00:30:00,65.762,-26.914,71.0563441221,2.642,-0.47400000000000003,2.6841833022,63.12,-26.44,68.4339681737,132.82,58.19,21.56,62.0556983685,2.642,-0.47400000000000003,2.6841833022,58.19,21.56,62.0556983685,132.87
2019-10-24 01:00:00,65.2225,-26.972,70.5794820769,2.5525,-0.492,2.5994846124,62.67,-26.48,68.0346918858,132.68,57.84,21.47,61.6962438079,2.5525,-0.492,2.5994846124,57.84,21.47,61.6962438079,132.73
2019-10-24 01:30:00,66.0315,-26.811,71.2670240241,2.7115,-0.481,2.7538324659,63.32,-26.33,68.5761715175,133.0,58.44,21.84,62.3876526245,2.7115,-0.481,2.7538324659,58.44,21.84,62.3876526245,133.05
2019-10-24 02:00:00,67.908,-26.5045,72.8970848817,2.628,-0.4345,2.6636768291,65.28,-26.07,70.2931241303,132.65,60.17,21.82,64.0042287665,2.628,-0.4345,2.6636768291,60.17,21.82,64.0042287665,132.71
2019-10-24 02:30:00,68.126,-27.063,73.3045554178,3.336,-0.443,3.3652852777,64.79,-26.62,70.0454745148,132.79,59.98,21.47,63.7068387224,3.336,-0.443,3.3652852777,59.98,21.47,63.7068387224,132.86
2019-10-24 03:00:00,67.2365,-27.5875,72.6761108515,3.4465,-0.47750000000000004,3.4794207133,63.79,-27.11,69.3117320517,133.11,58.84,21.13,62.518977119,3.4465,-0.47750000000000004,3.4794207133,58.84,21.13,62.518977119,133.21
2019-10-24 03:30:00,66.4575,-27.312,71.8508500315,4.1775,-0.482,4.2052146497,62.28,-26.83,67.8133268613,132.63,57.56,21.11,61.3089365427,4.1775,-0.482,4.2052146497,57.56,21.11,61.3089365427,132.69
2019-10-24 04:00:00,65.8955,-27.59,71.4382601989,4.8855,-0.52,4.9130957908,61.01,-27.07,66.7458238394,132.79,56.34,20.92,60.0986023132,4.8855,-0.52,4.9130957908,56.34,20.92,60.0986023132,132.85
2019-10-24 04:30:00,65.4385,-27.5515,71.0019889475,4.1285,-0.4315,4.1509883763,61.31,-27.12,67.0403647066,132.89,56.6,20.99,60.36671351,4.1285,-0.4315,4.1509883763,56.6,20.99,60.36671351,132.8
2019-10-24 05:00:00,65.338,-27.364,70.8367329851,2.468,-0.34400000000000003,2.491858744,62.87,-27.02,68.4303828719,132.76,58.03,21.05,61.729923052,2.468,-0.34400000000000003,2.491858744,58.03,21.05,61.729923052,132.68
2019-10-24 05:30:00,65.884,-26.7715,71.1155023061,1.1440000000000001,-0.3215,1.1883174029,64.74,-26.45,69.934756023,132.15,59.77,21.17,63.4083732641,1.1440000000000001,-0.3215,1.1883174029,59.77,21.17,63.4083732641,132.06
2019-10-24 06:00:00,66.491,-26.9645,71.7505215399,0.8310000000000001,-0.3145,0.8885219468000001,65.66,-26.65,70.8622473536,132.43,60.61,21.15,64.1941944416,0.8310000000000001,-0.3145,0.8885219468000001,60.61,21.15,64.1941944416,132.34
2019-10-24 06:30:00,69.2775,-24.9345,73.6281284327,0.7875000000000001,-0.3145,0.8479778889,68.49,-24.62,72.7806602059,131.17,63.14,22.21,66.9323815503,0.7875000000000001,-0.3145,0.8479778889,63.14,22.21,66.9323815503,131.07
2019-10-24 07:00:00,72.507,-23.1825,76.1228832563,0.737,-0.3125,0.8005156151,71.77,-22.87,75.3257578787,130.27,66.08,23.25,70.0509022069,0.737,-0.3125,0.8005156151,66.08,23.25,70.0509022069,130.18
2019-10-24 07:30:00,76.5425,-22.5295,79.7893017672,0.5925,-0.34950000000000003,0.6879000654,75.95,-22.18,79.1224045388,131.28,69.88,24.55,74.0669757719,0.5925,-0.34950000000000003,0.6879000654,69.88,24.55,74.0669757719,131.19
2019-10-24 08:00:00,78.597,-22.7695,81.8287146377,1.217,-0.3995,1.2808939261,77.38,-22.37,80.5486269281,132.14,71.14,25.01,75.4082203742,1.217,-0.3995,1.2808939261,71.14,25.01,75.4082203742,132.05
2019-10-24 08:30:00,78.7425,-22.368,81.8578568633,1.7425000000000002,-0.458,1.8016853915,77.0,-21.91,80.0565306518,132.14,70.77,25.44,75.2036335558,1.7425000000000002,-0.458,1.8016853915,70.77,25.44,75.2036335558,132.05
2019-10-24 09:00:00,77.6875,-22.5295,80.8883553208,3.5775,-0.48950000000000005,3.6108332141,74.11,-22.04,77.3178743888,132.21,68.14,25.31,72.6887591035,3.5775,-0.48950000000000005,3.6108332141,68.14,25.31,72.6887591035,132.11
2019-10-24 09:30:00,77.4415,-22.512,80.6472322293,6.1515,-0.672,6.1880963349,71.29,-21.84,74.5603762061,132.04,65.53,25.33,70.2551763217,6.1515,-0.672,6.1880963349,65.53,25.33,70.2551763217,131.96
2019-10-24 10:00:00,74.135,-23.4225,77.7471011116,18.995,-1.5225,19.055918536,55.14,-21.9,59.3298373502,132.33,50.86,25.42,56.8587372354,18.995,-1.5225,19.055918536,50.86,25.42,56.8587372354,132.27
2019-10-24 10:30:00,72.2635,-24.018,76.150362811,26.5735,-2.558,26.6963343223,45.69,-21.46,50.4787846526,132.64,42.31,25.92,49.6183685746,26.5735,-2.558,26.6963343223,42.31,25.92,49.6183685746,132.58
2019-10-24 11:00:00,70.721,-24.918,74.9824417114,21.951,-2.578,22.1018660977,48.77,-22.34,53.6431589301,132.83,45.14,25.2,51.6977717121,21.951,-2.578,22.1018660977,45.14,25.2,51.6977717121,132.77
2019-10-24 11:30:00,69.7615,-24.11,73.8102904902,28.0715,-2.93,28.2239970991,41.69,-21.18,46.7616135308,132.71,38.66,26.2,46.7015588605,28.0715,-2.93,28.2239970991,38.66,26.2,46.7015588605,132.65
2019-10-24 12:00:00,68.3125,-23.9445,72.3874073061,33.5425,-4.1145,33.7939109382,34.77,-19.83,40.027263209,132.78,32.47,27.36,42.4602225618,33.5425,-4.1145,33.7939109382,32.47,27.36,42.4602225618,132.73
2019-10-24 12:30:00,67.861,-23.271,71.7401893084,33.121,-3.421,33.2972053182,34.74,-19.85,40.011124703,132.78,32.39,27.44,42.4507443987,33.121,-3.421,33.2972053182,32.39,27.44,42.4507443987,132.73
2019-10-24 13:00:00,67.575,-23.668,71.5999640293,34.235,-3.148,34.3794288638,33.34,-20.52,39.1487675413,133.06,31.07,26.92,41.10999027,34.235,-3.148,34.3794288638,31.07,26.92,41.10999027,133.01
2019-10-24 13:30:00,68.3655,-23.4215,72.266231758,39.4055,-4.3415,39.6439409305,28.96,-19.08,34.6803690868,132.86,27.13,28.07,39.0379533275,39.4055,-4.3415,39.6439409305,27.13,28.07,39.0379533275,132.81
2019-10-24 14:00:00,68.9015,-23.4885,72.7950982862,36.5715,-3.9285,36.7818939765,32.33,-19.56,37.7865386083,133.05,30.15,27.75,40.9766396865,36.5715,-3.9285,36.7818939765,30.15,27.75,40.9766396865,133.0
2019-10-24 14:30:00,66.744,-23.9525,70.9118029121,37.534,-3.8625,37.7322151781,29.21,-20.09,35.4518292899,133.16,27.39,27.34,38.6999702842,37.534,-3.8625,37.7322151781,27.39,27.34,38.6999702842,133.12
2019-10-24 15:00:00,67.2935,-24.202,71.5132990866,33.6135,-3.172,33.7628340968,33.68,-21.03,39.7064642092,133.44,31.42,26.7,41.2323465255,33.6135,-3.172,33.7628340968,31.42,26.7,41.2323465255,133.41
2019-10-24 15:30:00,67.0695,-25.1285,71.6223382926,27.7195,-3.1085,27.8932510206,39.35,-22.02,45.0921600725,133.48,36.58,25.86,44.7977231564,27.7195,-3.1085,27.8932510206,36.58,25.86,44.7977231564,133.44
2019-10-24 16:00:00,71.151,-25.0145,75.4200902363,17.541,-1.7945,17.6325526017,53.61,-23.22,58.4226026466,133.24,49.54,24.74,55.373993896100004,17.541,-1.7945,17.6325526017,49.54,24.74,55.373993896100004,133.2
2019-10-24 16:30:00,72.872,-24.403,76.8494293603,14.262,-1.183,14.3109794563,58.61,-23.22,63.0420534247,133.47,54.07,24.93,59.5404887451,14.262,-1.183,14.3109794563,54.07,24.93,59.5404887451,133.43
2019-10-24 17:00:00,75.445,-23.972,79.1618898776,10.555,-0.912,10.5943272085,64.89,-23.06,68.8656351165,133.11,59.79,24.93,64.7792327834,10.555,-0.912,10.5943272085,59.79,24.93,64.7792327834,133.07
2019-10-24 17:30:00,77.5545,-23.4055,81.0093692143,6.0145,-0.6055,6.0449020257,71.54,-22.8,75.0853620888,133.34,65.85,25.38,70.5717145888,6.0145,-0.6055,6.0449020257,65.85,25.38,70.5717145888,133.29
2019-10-24 18:00:00,79.729,-22.579,82.8644959075,3.599,-0.40900000000000003,3.6221653744999998,76.13,-22.17,79.2924069505,132.9,69.95,25.64,74.5010879115,3.599,-0.40900000000000003,3.6221653744999998,69.95,25.64,74.5010879115,132.86
2019-10-24 18:30:00,81.566,-22.0215,84.4864416238,3.216,-0.3715,3.2373860212,78.35,-21.65,81.2861919393,132.25,71.95,25.67,76.3920899046,3.216,-0.3715,3.2373860212,71.95,25.67,76.3920899046,132.21
2019-10-24 19:00:00,82.0395,-22.023,84.9440527009,3.1695,-0.483,3.206090961,78.87,-21.54,81.7584766248,132.21,72.41,25.74,76.8489147614,3.1695,-0.483,3.206090961,72.41,25.74,76.8489147614,132.17
2019-10-24 19:30:00,81.384,-22.4115,84.4134514651,3.054,-0.4515,3.0871942359,78.33,-21.96,81.3500491702,132.16,71.93,25.29,76.2463704054,3.054,-0.4515,3.0871942359,71.93,25.29,76.2463704054,132.14
2019-10-24 20:00:00,80.5845,-22.497,83.6658631059,3.1345,-0.457,3.1676393813,77.45,-22.04,80.5249284383,132.38,71.22,25.46,75.6339870693,3.1345,-0.457,3.1676393813,71.22,25.46,75.6339870693,132.36
2019-10-24 20:30:00,78.9335,-22.61,82.1079138832,3.5035,-0.46,3.5335693357,75.43,-22.15,78.6149311518,131.99,69.31,25.03,73.6910917276,3.5035,-0.46,3.5335693357,69.31,25.03,73.6910917276,131.97
2019-10-24 21:00:00,77.542,-22.634,80.7778417637,2.862,-0.434,2.8947193301,74.68,-22.2,77.9098350659,131.76,68.59,24.82,72.9425835846,2.862,-0.434,2.8947193301,68.59,24.82,72.9425835846,131.73
2019-10-24 21:30:00,75.9425,-23.2615,79.4251892569,3.0525,-0.4315,3.0828474662,72.89,-22.83,76.3816797406,132.17,67.01,24.52,71.3552415734,3.0525,-0.4315,3.0828474662,67.01,24.52,71.3552415734,132.15
2019-10-24 22:00:00,73.3845,-24.659,77.4167366998,2.5545,-0.379,2.5824622456,70.83,-24.28,74.8759460708,132.56,65.2,23.41,69.2753065673,2.5545,-0.379,2.5824622456,65.2,23.41,69.2753065673,132.54
2019-10-24 22:30:00,71.2055,-24.782,75.3947660932,2.3655,-0.362,2.3930387063,68.84,-24.42,73.0430147242,132.02,63.43,22.94,67.4507857627,2.3655,-0.362,2.3930387063,63.43,22.94,67.4507857627,131.99
2019-10-24 23:00:00,68.991,-25.118,73.4211958838,1.991,-0.34800000000000003,2.0211840589,67.0,-24.77,71.4321559243,132.43,61.67,22.88,65.7775288377,1.991,-0.34800000000000003,2.0211840589,61.67,22.88,65.7775288377,132.42
2019-10-24 23:30:00,67.126,-25.592,71.8390585963,1.216,-0.372,1.2716288767,65.91,-25.22,70.5703655935,132.66,60.57,22.67,64.6734396797,1.216,-0.372,1.2716288767,60.57,22.67,64.6734396797,132.65
2019-10-25 00:00:00,65.318,-26.406,70.4536582443,0.658,-0.356,0.7481310046,64.66,-26.05,69.710243867,132.88,59.39,22.06,63.3546817528,0.658,-0.356,0.7481310046,59.39,22.06,63.3546817528,132.86
2019-10-25 00:30:00,64.036,-26.959,69.4794716229,1.506,-0.369,1.5505473227,62.53,-26.59,67.948723314,133.08,57.45,21.68,61.4045999906,1.506,-0.369,1.5505473227,57.45,21.68,61.4045999906,133.09
2019-10-25 01:00:00,63.8485,-27.0685,69.3493665761,0.6485000000000001,-0.3685,0.7458850448000001,63.2,-26.7,68.6085271668,133.25,58.16,21.68,62.069380535,0.6485000000000001,-0.3685,0.7458850448000001,58.16,21.68,62.069380535,133.26
2019-10-25 01:30:00,64.956,-26.696,70.2279029446,0.436,-0.41600000000000004,0.6026209422000001,64.52,-26.28,69.6668414671,133.04,59.33,21.94,63.2567190107,0.436,-0.41600000000000004,0.6026209422000001,59.33,21.94,63.2567190107,133.05
2019-10-25 02:00:00,67.237,-26.422,72.2422054827,0.967,-0.41200000000000003,1.0511103653,66.27,-26.01,71.1915233718,132.96,60.85,22.16,64.7594634011,0.967,-0.41200000000000003,1.0511103653,60.85,22.16,64.7594634011,132.9
2019-10-25 02:30:00,67.4445,-26.1225,72.3266588921,1.1245,-0.3925,1.1910316956,66.32,-25.73,71.1363149172,132.96,60.9,22.41,64.8923577935,1.1245,-0.3925,1.1910316956,60.9,22.41,64.8923577935,132.87
2019-10-25 03:00:00,66.7905,-25.8345,71.6127941118,1.1105,-0.3845,1.1751810499,65.68,-25.45,70.4383766139,132.55,60.31,22.39,64.3320153578,1.1105,-0.3845,1.1751810499,60.31,22.39,64.3320153578,132.47
2019-10-25 03:30:00,66.285,-25.8845,71.1597397778,0.865,-0.35450000000000004,0.9348236465,65.42,-25.53,70.2250475258,132.55,60.09,22.3,64.0944467173,0.865,-0.35450000000000004,0.9348236465,60.09,22.3,64.0944467173,132.47
2019-10-25 04:00:00,65.353,-26.5735,70.5490291305,0.9430000000000001,-0.3735,1.014273755,64.41,-26.2,69.5347977634,133.09,59.24,22.01,63.1966589307,0.9430000000000001,-0.3735,1.014273755,59.24,22.01,63.1966589307,133.02
2019-10-25 04:30:00,64.771,-26.42,69.9521182024,1.2810000000000001,-0.37,1.3333645413,63.49,-26.05,68.6263987107,132.74,58.36,21.9,62.333775756,1.2810000000000001,-0.37,1.3333645413,58.36,21.9,62.333775756,132.67
2019-10-25 05:00:00,64.585,-26.3175,69.7411860471,1.305,-0.3675,1.3557585515000001,63.28,-25.95,68.3941583763,132.83,58.15,22.06,62.1937786278,1.305,-0.3675,1.3557585515000001,58.15,22.06,62.1937786278,132.78
2019-10-25 05:30:00,64.9535,-25.7245,69.8620573881,1.8535,-0.3345,1.8834416636,63.1,-25.39,68.0166310545,132.11,57.96,22.07,62.0197267005,1.8535,-0.3345,1.8834416636,57.96,22.07,62.0197267005,132.08
2019-10-25 06:00:00,66.358,-25.6275,71.1347518464,2.368,-0.40750000000000003,2.4028067442,63.99,-25.22,68.7805822889,132.64,58.83,22.59,63.0180688374,2.368,-0.40750000000000003,2.4028067442,58.83,22.59,63.0180688374,132.63
2019-10-25 06:30:00,68.4465,-24.364,72.6534779501,2.6365,-0.484,2.6805574514,65.81,-23.88,70.0086458946,131.63,60.67,23.24,64.9688117484,2.6365,-0.484,2.6805574514,60.67,23.24,64.9688117484,131.64
2019-10-25 07:00:00,70.6365,-23.3975,74.410739403,1.7765,-0.5075000000000001,1.8475682667000002,68.86,-22.89,72.5648103422,130.97,63.39,23.74,67.6895833936,1.7765,-0.5075000000000001,1.8475682667000002,63.39,23.74,67.6895833936,130.98
2019-10-25 07:30:00,75.1125,-22.0025,78.2687527849,1.4725000000000001,-0.4525,1.5404585356,73.64,-21.55,76.7284308454,130.97,67.67,24.95,72.1230296091,1.4725000000000001,-0.4525,1.5404585356,67.67,24.95,72.1230296091,130.98
2019-10-25 08:00:00,77.807,-21.42,80.7015839312,0.597,-0.46,0.7536637181,77.21,-20.96,80.0044105034,131.41,70.89,25.75,75.4218443158,0.597,-0.46,0.7536637181,70.89,25.75,75.4218443158,131.43
2019-10-25 08:30:00,78.4665,-20.57,81.1179173934,0.6765,-0.4,0.7859085507,77.79,-20.17,80.3623854798,130.95,71.42,26.17,76.06369239,0.6765,-0.4,0.7859085507,71.42,26.17,76.06369239,130.95
2019-10-25 09:00:00,79.0255,-20.1315,81.549414115,0.9155000000000001,-0.4415,1.0163968221,78.11,-19.69,80.553511407,131.06,71.77,26.72,76.582578306,0.9155000000000001,-0.4415,1.0163968221,71.77,26.72,76.582578306,131.05
2019-10-25 09:30:00,79.8165,-19.887,82.2567106153,2.4065,-0.47700000000000004,2.4533184159,77.41,-19.41,79.8063669139,131.11,71.07,26.97,76.0152997758,2.4065,-0.47700000000000004,2.4533184159,71.07,26.97,76.0152997758,131.05
2019-10-25 10:00:00,78.876,-20.384,81.4673605317,4.556,-0.554,4.5895590202,74.32,-19.83,76.9200318513,131.19,68.25,26.64,73.2649445506,4.556,-0.554,4.5895590202,68.25,26.64,73.2649445506,131.15
2019-10-25 10:30:00,79.0425,-20.6175,81.6871967477,6.3225,-0.6875,6.3597690603,72.72,-19.93,75.401613378,131.46,66.83,26.69,71.9625249696,6.3225,-0.6875,6.3597690603,66.83,26.69,71.9625249696,131.37
2019-10-25 11:00:00,78.7955,-21.155,81.5859353397,6.5255,-0.805,6.5749657984,72.27,-20.35,75.0804595085,131.65,66.41,26.41,71.4687078378,6.5255,-0.805,6.5749657984,66.41,26.41,71.4687078378,131.47
2019-10-25 11:30:00,78.715,-21.634,81.6338237558,8.775,-0.984,8.8299989241,69.94,-20.65,72.9247975657,131.59,64.53,26.14,69.6234191921,8.775,-0.984,8.8299989241,64.53,26.14,69.6234191921,131.32
2019-10-25 12:00:00,79.6015,-20.8375,82.2836569952,10.6915,-1.4275,10.7863769867,68.91,-19.41,71.5914534005,131.45,63.57,27.18,69.1368013434,10.6915,-1.4275,10.7863769867,63.57,27.18,69.1368013434,131.14
2019-10-25 12:30:00,80.0425,-20.594,82.6493475004,10.6625,-1.544,10.7737107001,69.38,-19.05,71.9478067769,131.21,63.96,27.38,69.5740325121,10.6625,-1.544,10.7737107001,63.96,27.38,69.5740325121,131.04
2019-10-25 13:00:00,79.619,-20.82,82.2961576321,9.719,-1.52,9.8371419122,69.9,-19.3,72.5155155811,131.33,64.43,27.18,69.9283726394,9.719,-1.52,9.8371419122,64.43,27.18,69.9283726394,131.1
2019-10-25 13:30:00,79.1595,-21.037,81.9071535902,7.8895,-1.297,7.9953998806,71.27,-19.74,73.9532318428,131.4,65.67,26.93,70.9772766454,7.8895,-1.297,7.9953998806,65.67,26.93,70.9772766454,131.1
2019-10-25 14:00:00,78.678,-21.3625,81.5265851747,8.948,-1.4325,9.0619402034,69.73,-19.93,72.5222572732,131.59,64.27,26.88,69.6646775633,8.948,-1.4325,9.0619402034,64.27,26.88,69.6646775633,131.41
2019-10-25 14:30:00,78.2505,-21.608,81.1791008465,10.0405,-1.418,10.1401363033,68.21,-20.19,71.1353653256,131.75,62.91,26.78,68.372776015,10.0405,-1.418,10.1401363033,62.91,26.78,68.372776015,131.61
2019-10-25 15:00:00,77.818,-21.6885,80.7838607412,10.328,-1.3485,10.415663025,67.49,-20.34,70.4884082669,132.1,62.2,26.84,67.7438233347,10.328,-1.3485,10.415663025,62.2,26.84,67.7438233347,132.22
2019-10-25 15:30:00,77.794,-22.071,80.8643028598,10.494,-1.321,10.5768179052,67.3,-20.75,70.4262202592,132.53,62.08,26.64,67.5545409281,10.494,-1.321,10.5768179052,62.08,26.64,67.5545409281,132.54
2019-10-25 16:00:00,78.692,-21.5695,81.5945720882,9.462,-1.1695,9.5340009571,69.23,-20.4,72.1730760048,132.66,63.86,26.9,69.2943691796,9.462,-1.1695,9.5340009571,63.86,26.9,69.2943691796,132.27
2019-10-25 16:30:00,80.522,-20.865,83.1813723679,8.272,-0.965,8.3280975619,72.25,-19.9,74.9404596997,132.56,66.55,27.17,71.8826223784,8.272,-0.965,8.3280975619,66.55,27.17,71.8826223784,131.93
2019-10-25 17:00:00,82.004,-20.175,84.4493140351,7.454,-0.765,7.4931529412,74.55,-19.41,77.0353853758,131.98,68.66,27.3,73.8883319611,7.454,-0.765,7.4931529412,68.66,27.3,73.8883319611,131.43
2019-10-25 17:30:00,83.6335,-19.5195,85.8811574357,3.9135,-0.5495,3.9518897378,79.72,-18.97,81.9459535304,131.72,73.36,27.47,78.3344783604,3.9135,-0.5495,3.9518897378,73.36,27.47,78.3344783604,130.85
2019-10-25 18:00:00,84.9435,-18.8945,87.019539889,2.0035,-0.47450000000000003,2.0589226552,82.94,-18.42,84.960814497,131.42,76.26,27.87,81.1931308671,2.0035,-0.47450000000000003,2.0589226552,76.26,27.87,81.1931308671,130.6
2019-10-25 18:30:00,86.553,-18.237,88.4534339526,0.793,-0.417,0.8959564722000001,85.76,-17.82,87.5918375193,131.2,78.85,28.25,83.7578951502,0.793,-0.417,0.8959564722000001,78.85,28.25,83.7578951502,130.5
2019-10-25 19:00:00,85.768,-18.572,87.7557349009,1.038,-0.462,1.1361725221,84.73,-18.11,86.6437822351,131.43,77.9,28.21,82.8505528044,1.038,-0.462,1.1361725221,77.9,28.21,82.8505528044,130.84
2019-10-25 19:30:00,83.445,-19.5815,85.7117446284,1.5750000000000002,-0.4615,1.6412212678,81.87,-19.12,84.073011722,131.61,75.28,27.44,80.125102184,1.5750000000000002,-0.4615,1.6412212678,75.28,27.44,80.125102184,131.13
2019-10-25 20:00:00,81.2935,-20.474,83.8320810803,1.8535,-0.434,1.9036329084,79.44,-20.04,81.928720239,131.9,73.13,26.78,77.8791711563,1.8535,-0.434,1.9036329084,73.13,26.78,77.8791711563,131.39
2019-10-25 20:30:00,80.0945,-20.843,82.7620660644,1.7845,-0.433,1.8362813646,78.31,-20.41,80.9260415441,131.9,72.09,26.53,76.8167234396,1.7845,-0.433,1.8362813646,72.09,26.53,76.8167234396,131.56
2019-10-25 21:00:00,78.6975,-21.2205,81.5083193699,1.4875,-0.42050000000000004,1.5457931621,77.21,-20.8,79.9626419023,131.9,71.06,26.12,75.7085067875,1.4875,-0.42050000000000004,1.5457931621,71.06,26.12,75.7085067875,131.5
2019-10-25 21:30:00,77.299,-21.674,80.2801200609,1.429,-0.424,1.4905760631,75.87,-21.25,78.789716334,132.01,69.88,25.79,74.4871700362,1.429,-0.424,1.4905760631,69.88,25.79,74.4871700362,131.59
2019-10-25 22:00:00,75.5535,-22.863,78.9369883594,1.2035,-0.393,1.2660415672,74.35,-22.47,77.6712520821,132.84,68.46,25.22,72.9576589537,1.2035,-0.393,1.2660415672,68.46,25.22,72.9576589537,132.42
2019-10-25 22:30:00,74.2945,-23.285,77.8579729716,0.4545,-0.395,0.6021588246,73.84,-22.89,77.3065178365,133.2,67.93,24.98,72.3773811353,0.4545,-0.395,0.6021588246,67.93,24.98,72.3773811353,132.67
2019-10-25 23:00:00,72.3375,-23.3735,76.0199605926,0.2175,-0.3635,0.4236018177,72.12,-23.01,75.7017470076,132.95,66.38,24.76,70.8474558471,0.2175,-0.3635,0.4236018177,66.38,24.76,70.8474558471,132.53
2019-10-25 23:30:00,70.2815,-24.2915,74.3610530755,0.1915,-0.3915,0.4358262268,70.09,-23.9,74.0528061588,133.74,64.44,24.48,68.9331850417,0.1915,-0.3915,0.4358262268,64.44,24.48,68.9331850417,133.4
2019-10-26 00:00:00,68.362,-25.0285,72.7996487371,0.122,-0.28850000000000003,0.3132351353,68.24,-24.74,72.5862604079,133.64,62.79,23.63,67.0892018137,0.122,-0.28850000000000003,0.3132351353,62.79,23.63,67.0892018137,133.31
2019-10-26 00:30:00,67.342,-24.6005,71.6946969047,0.082,-0.24050000000000002,0.25409496260000003,67.26,-24.36,71.5354261887,132.63,61.87,23.24,66.090804958,0.082,-0.24050000000000002,0.25409496260000003,61.87,23.24,66.090804958,132.25
2019-10-26 01:00:00,66.878,-23.556,70.9052326701,0.038,-0.23600000000000002,0.23903974560000002,66.84,-23.32,70.7912989004,131.12,61.47,23.08,65.6600890953,0.038,-0.23600000000000002,0.23903974560000002,61.47,23.08,65.6600890953,130.6
2019-10-26 01:30:00,67.597,-23.4575,71.5514410424,0.047,-0.24750000000000003,0.2519231033,67.55,-23.21,71.426231876,131.04,62.14,23.18,66.3226356533,0.047,-0.24750000000000003,0.2519231033,62.14,23.18,66.3226356533,130.6
2019-10-26 02:00:00,69.633,-22.924,73.3093750144,0.093,-0.234,0.2518034948,69.54,-22.69,73.1481216437,130.29,63.87,23.17,67.9428127178,0.093,-0.234,0.2518034948,63.87,23.17,67.9428127178,129.82
2019-10-26 02:30:00,70.1755,-23.2575,73.9291018916,0.1255,-0.28750000000000003,0.31369810330000003,70.05,-22.97,73.7198982636,131.39,64.4,23.65,68.6052658329,0.1255,-0.28750000000000003,0.31369810330000003,64.4,23.65,68.6052658329,130.87
2019-10-26 03:00:00,69.326,-23.599,73.2325547622,0.256,-0.389,0.465679074,69.07,-23.21,72.8654170372,131.65,63.5,23.59,67.7402251251,0.256,-0.389,0.465679074,63.5,23.59,67.7402251251,131.12
2019-10-26 03:30:00,68.929,-23.702,72.8902726363,0.759,-0.442,0.878319418,68.17,-23.26,72.0289976329,131.97,62.66,23.75,67.0099850769,0.759,-0.442,0.878319418,62.66,23.75,67.0099850769,131.4
2019-10-26 04:00:00,68.337,-23.9225,72.4032566619,1.7069999999999999,-0.42250000000000004,1.758509383,66.63,-23.5,70.6527204006,132.18,61.3,23.68,65.7147806814,1.7069999999999999,-0.42250000000000004,1.758509383,61.3,23.68,65.7147806814,131.66
2019-10-26 04:30:00,67.6865,-24.1545,71.8672536869,1.9065,-0.5145000000000001,1.9747031422,65.78,-23.64,69.898912724,132.3,60.5,23.56,64.9255234865,1.9065,-0.5145000000000001,1.9747031422,60.5,23.56,64.9255234865,131.79
2019-10-26 05:00:00,67.1955,-23.8515,71.3030803858,1.7455,-0.5215000000000001,1.8217388671,65.45,-23.33,69.4837491792,131.8,60.22,23.59,64.6756252386,1.7455,-0.5215000000000001,1.8217388671,60.22,23.59,64.6756252386,131.37
2019-10-26 05:30:00,67.2455,-24.0405,71.4136045197,2.0255,-0.5905,2.109820016,65.22,-23.45,69.3076539785,131.95,60.0,23.55,64.4562060627,2.0255,-0.5905,2.109820016,60.0,23.55,64.4562060627,131.45
2019-10-26 06:00:00,67.5765,-24.732,71.9600943319,2.9665,-0.622,3.0310074645,64.61,-24.11,68.961903976,133.23,59.5,23.78,64.0760360821,2.9665,-0.622,3.0310074645,59.5,23.78,64.0760360821,132.57
2019-10-26 06:30:00,68.805,-25.3365,73.3216629466,3.145,-0.6665,3.2148479358,65.66,-24.67,70.1416032038,134.35,60.54,24.09,65.1568852847,3.145,-0.6665,3.2148479358,60.54,24.09,65.1568852847,133.73
2019-10-26 07:00:00,69.8155,-36.155,78.6218040066,4.6355,-0.785,4.7014981921,65.18,-35.37,74.158406806,134.69,60.18,35.43,69.8349289396,4.6355,-0.785,4.7014981921,60.18,35.43,69.8349289396,134.11
2019-10-26 07:30:00,71.623,-56.861,91.4495896656,4.353,-0.801,4.4260829183,67.27,-56.06,87.5669829331,136.88,62.26,54.81,82.9484400094,4.353,-0.801,4.4260829183,62.26,54.81,82.9484400094,136.35
2019-10-26 08:00:00,74.104,-54.0375,91.7139805169,4.104,-0.7675000000000001,4.1751493686,70.0,-53.27,87.964156905,135.65,64.82,54.17,84.4749744007,4.104,-0.7675000000000001,4.1751493686,64.82,54.17,84.4749744007,135.17
2019-10-26 08:30:00,76.502,-46.3615,89.453589566,4.952,-0.7815000000000001,5.0132869706,71.55,-45.58,84.8347741201,134.47,66.98,47.64,82.1942212081,4.952,-0.7815000000000001,5.0132869706,66.98,47.64,82.1942212081,134.01
2019-10-26 09:00:00,78.063,-45.6105,90.4110041934,5.083,-0.7405,5.1366554537,72.98,-44.87,85.6702824788,134.47,68.34,48.41,83.7489325305,5.083,-0.7405,5.1366554537,68.34,48.41,83.7489325305,133.98
2019-10-26 09:30:00,78.3495,-45.6985,90.7027951747,5.3795,-0.7485,5.4313232734,72.97,-44.95,85.7036953696,134.53,68.31,48.42,83.730236474,5.3795,-0.7485,5.4313232734,68.31,48.42,83.730236474,134.05
2019-10-26 10:00:00,79.0435,-45.738,91.3227219056,6.5835,-0.808,6.632898028,72.46,-44.93,85.259348461,134.38,67.84,48.29,83.2717821354,6.5835,-0.808,6.632898028,67.84,48.29,83.2717821354,133.98
2019-10-26 10:30:00,79.524,-45.7955,91.7676108235,6.7940000000000005,-0.8055,6.8415836069000004,72.73,-44.99,85.5204829266,134.55,68.09,48.44,83.5624419222,6.7940000000000005,-0.8055,6.8415836069000004,68.09,48.44,83.5624419222,134.18
2019-10-26 11:00:00,78.3275,-46.4645,91.0722077063,8.9875,-0.8945000000000001,9.0319038137,69.34,-45.57,82.9738543157,134.59,64.96,47.82,80.6632134247,8.9875,-0.8945000000000001,9.0319038137,64.96,47.82,80.6632134247,134.26
2019-10-26 11:30:00,78.422,-46.3,91.0697539472,10.432,-1.0,10.4798198458,67.99,-45.3,81.699021414,134.24,63.75,48.0,79.8001409773,10.432,-1.0,10.4798198458,63.75,48.0,79.8001409773,134.1
2019-10-26 12:00:00,77.8015,-46.6465,90.7136669113,16.6915,-1.3065,16.7425540017,61.11,-45.34,76.0930200478,134.37,57.43,48.07,74.8927887049,16.6915,-1.3065,16.7425540017,57.43,48.07,74.8927887049,134.27
2019-10-26 12:30:00,77.0615,-46.933,90.2284947855,14.7215,-1.363,14.7844624945,62.34,-45.57,77.2198193471,134.68,58.58,48.31,75.930708544,14.7215,-1.363,14.7844624945,58.58,48.31,75.930708544,134.59
2019-10-26 13:00:00,75.8065,-47.571,89.4965110116,18.8065,-1.541,18.8695289621,57.0,-46.03,73.2650046066,134.87,53.69,48.01,72.0248304406,18.8065,-1.541,18.8695289621,53.69,48.01,72.0248304406,134.8
2019-10-26 13:30:00,75.068,-47.7865,88.9873822868,18.708,-1.5865,18.7751496998,56.36,-46.2,72.8758505954,134.87,53.07,47.96,71.5303187467,18.708,-1.5865,18.7751496998,53.07,47.96,71.5303187467,134.84
2019-10-26 14:00:00,74.0345,-47.887,88.1718320057,22.0445,-1.807,22.1184364106,51.99,-46.08,69.471767647,134.96,49.05,48.11,68.7057100975,22.0445,-1.807,22.1184364106,49.05,48.11,68.7057100975,134.91
2019-10-26 14:30:00,73.6235,-47.9625,87.8682033417,21.9635,-1.9125,22.0466094559,51.66,-46.05,69.2051883893,134.75,48.76,47.83,68.3026097598,21.9635,-1.9125,22.0466094559,48.76,47.83,68.3026097598,134.71
2019-10-26 15:00:00,73.482,-48.3815,87.9793945549,22.202,-1.9015,22.2832786243,51.28,-46.48,69.2100339546,135.19,48.44,47.97,68.1729748507,22.202,-1.9015,22.2832786243,48.44,47.97,68.1729748507,135.16
2019-10-26 15:30:00,74.308,-48.134,88.5356471711,14.738,-1.654,14.8305212316,59.57,-46.48,75.5577613485,135.11,56.01,47.97,73.7444302982,14.738,-1.654,14.8305212316,56.01,47.97,73.7444302982,135.08
2019-10-26 16:00:00,72.5375,-48.646,87.3391219457,22.3175,-2.386,22.4446831622,50.22,-46.26,68.2791036848,135.51,47.41,48.65,67.9303363748,22.3175,-2.386,22.4446831622,47.41,48.65,67.9303363748,135.48
2019-10-26 16:30:00,74.5375,-48.0825,88.7004267887,20.6275,-1.5225,20.6836109638,53.91,-46.56,71.2328695196,135.09,50.85,47.92,69.8716602064,20.6275,-1.5225,20.6836109638,50.85,47.92,69.8716602064,135.07
2019-10-26 17:00:00,76.7015,-46.994,89.9530774251,12.1315,-1.074,12.1789477481,64.57,-45.92,79.23339763,134.52,60.65,47.91,77.2903008145,12.1315,-1.074,12.1789477481,60.65,47.91,77.2903008145,134.5
2019-10-26 17:30:00,78.604,-45.8825,91.0153427849,7.814,-0.8125,7.8561283244,70.79,-45.07,83.9197771684,134.01,66.33,48.1,81.9346013599,7.814,-0.8125,7.8561283244,66.33,48.1,81.9346013599,133.98
2019-10-26 18:00:00,81.169,-44.678,92.6527400836,2.6189999999999998,-0.458,2.6587450047,78.55,-44.22,90.1416158054,133.78,73.5,48.63,88.1313048808,2.6189999999999998,-0.458,2.6587450047,73.5,48.63,88.1313048808,133.75
2019-10-26 18:30:00,84.1475,-43.6745,94.8064539285,1.8275000000000001,-0.3845,1.8675107764,82.32,-43.29,93.0086366957,133.47,76.9,48.97,91.1683656758,1.8275000000000001,-0.3845,1.8675107764,76.9,48.97,91.1683656758,133.44
2019-10-26 19:00:00,85.1865,-43.7945,95.7846439285,2.5765000000000002,-0.5245000000000001,2.6293445001,82.61,-43.27,93.2561258042,133.76,77.22,49.4,91.6694518365,2.5765000000000002,-0.5245000000000001,2.6293445001,77.22,49.4,91.6694518365,133.72
2019-10-26 19:30:00,83.6745,-44.5145,94.7784926051,2.5745,-0.5645,2.6356613022,81.1,-43.95,92.2432246834,133.91,75.82,49.09,90.3244180717,2.5745,-0.5645,2.6356613022,75.82,49.09,90.3244180717,133.86
2019-10-26 20:00:00,81.834,-45.7725,93.7652670889,2.384,-0.5725,2.4517773655,79.45,-45.2,91.4075625974,134.52,74.28,48.57,88.750004507,2.384,-0.5725,2.4517773655,74.28,48.57,88.750004507,134.46
2019-10-26 20:30:00,80.0235,-46.8595,92.7338842738,2.4335,-0.5595,2.4969906888,77.59,-46.3,90.3542920951,134.96,72.61,48.13,87.1131964745,2.4335,-0.5595,2.4969906888,72.61,48.13,87.1131964745,134.89
2019-10-26 21:00:00,78.38,-46.943,91.3622988382,2.81,-0.5630000000000001,2.8658452505,75.57,-46.38,88.6675211112,134.46,70.68,47.26,85.0245258734,2.81,-0.5630000000000001,2.8658452505,70.68,47.26,85.0245258734,134.37
2019-10-26 21:30:00,76.3075,-47.1235,89.6853321815,2.4075,-0.5235000000000001,2.4637590182,73.9,-46.6,87.365725545,133.95,69.16,46.45,83.3109122504,2.4075,-0.5235000000000001,2.4637590182,69.16,46.45,83.3109122504,133.87
2019-10-26 22:00:00,74.5205,-47.697,88.4777301317,3.1905,-0.547,3.2370510113,71.33,-47.15,85.5049203263,134.01,66.79,46.01,81.1037865947,3.1905,-0.547,3.2370510113,66.79,46.01,81.1037865947,133.94
2019-10-26 22:30:00,71.7665,-48.428,86.5777206113,3.3865,-0.488,3.4214801256,68.38,-47.94,83.510885518,133.92,64.03,45.01,78.2671131447,3.3865,-0.488,3.4214801256,64.03,45.01,78.2671131447,133.85
2019-10-26 23:00:00,69.765,-48.5465,84.9936343925,3.125,-0.5065000000000001,3.1657806699,66.64,-48.04,82.150661592,133.72,62.46,44.55,76.719971976,3.125,-0.5065000000000001,3.1657806699,62.46,44.55,76.719971976,133.65
2019-10-26 23:30:00,67.7385,-48.7505,83.4572683024,3.2485,-0.4505,3.27958877,64.49,-48.3,80.5720180956,133.67,60.37,44.16,74.7973428672,3.2485,-0.4505,3.27958877,60.37,44.16,74.7973428672,133.6
2019-10-27 00:00:00,65.8875,-48.556,81.8464891871,2.3075,-0.446,2.3502068526,63.58,-48.11,79.7307249434,133.24,59.59,43.81,73.9613696466,2.3075,-0.446,2.3502068526,59.59,43.81,73.9613696466,133.17
2019-10-27 00:30:00,64.738,-48.963,81.1688611045,1.8980000000000001,-0.443,1.9490133401,62.84,-48.52,79.3917879884,133.42,58.88,43.61,73.2713211291,1.8980000000000001,-0.443,1.9490133401,58.88,43.61,73.2713211291,133.36
2019-10-27 01:00:00,64.1615,-48.85,80.6413081631,1.7715,-0.44,1.8253252450000002,62.39,-48.41,78.9686026215,132.91,58.46,42.97,72.5533769028,1.7715,-0.44,1.8253252450000002,58.46,42.97,72.5533769028,132.85
2019-10-27 01:30:00,64.9165,-48.903,81.2751830589,1.9264999999999999,-0.403,1.9682000025000002,62.99,-48.5,79.498365392,132.71,59.04,43.08,73.0863051467,1.9264999999999999,-0.403,1.9682000025000002,59.04,43.08,73.0863051467,132.65
2019-10-27 02:00:00,66.7125,-48.3235,82.3754715222,1.8325,-0.3835,1.8721988408999999,64.88,-47.94,80.6700564026,132.71,60.75,43.25,74.5729508602,1.8325,-0.3835,1.8721988408999999,60.75,43.25,74.5729508602,132.65
2019-10-27 02:30:00,67.1405,-48.296,82.7064106116,1.4705,-0.366,1.5153634053,65.67,-47.93,81.300884374,132.97,61.5,43.36,75.2485189223,1.4705,-0.366,1.5153634053,61.5,43.36,75.2485189223,132.91
2019-10-27 03:00:00,66.67,-48.4585,82.4203562371,1.01,-0.3785,1.0785927174,65.66,-48.08,81.3813369268,133.42,61.47,43.31,75.1951926655,1.01,-0.3785,1.0785927174,61.47,43.31,75.1951926655,133.37
2019-10-27 03:30:00,65.003,-49.43,81.662200001,0.753,-0.31,0.8143150496,64.25,-49.12,80.8754406479,133.04,60.2,42.65,73.77711366,0.753,-0.31,0.8143150496,60.2,42.65,73.77711366,133.0
2019-10-27 04:00:00,63.688,-50.3135,81.1640907437,0.6880000000000001,-0.2735,0.7403689958,63.0,-50.04,80.4549662855,133.15,59.05,42.21,72.5850301371,0.6880000000000001,-0.2735,0.7403689958,59.05,42.21,72.5850301371,133.13
2019-10-27 04:30:00,63.1915,-50.0495,80.6109057293,0.6615,-0.3195,0.7346172473,62.53,-49.73,79.894141212,133.02,58.61,42.05,72.1341430947,0.6615,-0.3195,0.7346172473,58.61,42.05,72.1341430947,133.0
2019-10-27 05:00:00,62.2545,-50.26,80.0105641166,0.8145,-0.33,0.8788118399,61.44,-49.93,79.1699343185,133.08,57.63,42.12,71.3814492708,0.8145,-0.33,0.8788118399,57.63,42.12,71.3814492708,133.06
2019-10-27 05:30:00,62.0295,-50.0955,79.7321640902,0.9895,-0.34550000000000003,1.0480842046,61.04,-49.75,78.7460735529,132.96,57.24,42.16,71.0906688673,0.9895,-0.34550000000000003,1.0480842046,57.24,42.16,71.0906688673,132.95
2019-10-27 06:00:00,62.2615,-50.012,79.8604691086,0.8715,-0.392,0.9556025586,61.39,-49.62,78.935901211,135.42,57.59,42.36,71.4911022436,0.8715,-0.392,0.9556025586,57.59,42.36,71.4911022436,135.41
2019-10-27 06:30:00,63.5355,-49.298,80.4179865717,0.6955,-0.368,0.7868571980000001,62.84,-48.93,79.6430191542,135.49,58.92,43.06,72.9775993028,0.6955,-0.368,0.7868571980000001,58.92,43.06,72.9775993028,135.49
2019-10-27 07:00:00,64.5415,-51.383,82.4973812387,0.5115000000000001,-0.383,0.6390001956,64.03,-51.0,81.8586641719,135.52,60.02,44.42,74.6695172075,0.5115000000000001,-0.383,0.6390001956,60.02,44.42,74.6695172075,135.53
2019-10-27 07:30:00,66.844,-50.774,83.9411663726,0.734,-0.394,0.8330618224,66.11,-50.38,83.118448614,135.42,61.98,45.14,76.67555021,0.734,-0.394,0.8330618224,61.98,45.14,76.67555021,135.44
2019-10-27 08:00:00,69.27,-50.012,85.4373047562,0.99,-0.392,1.0647835461,68.28,-49.62,84.4055851233,135.08,63.98,45.93,78.7591601022,0.99,-0.392,1.0647835461,63.98,45.93,78.7591601022,135.09
2019-10-27 08:30:00,71.029,-49.693,86.6862912461,1.259,-0.363,1.3102862283,69.77,-49.33,85.4476553218,135.49,65.36,46.1,79.982120502,1.259,-0.363,1.3102862283,65.36,46.1,79.982120502,135.5
2019-10-27 09:00:00,72.1145,-49.6055,87.5283196486,5.6445,-0.5155000000000001,5.6679908698,66.47,-49.09,82.6322515729,135.26,62.34,46.0,77.4743544665,5.6445,-0.5155000000000001,5.6679908698,62.34,46.0,77.4743544665,135.26
2019-10-27 09:30:00,73.399,-49.8855,88.7466974667,13.759,-1.0155,13.7964242197,59.64,-48.87,77.1051651966,135.12,56.03,46.58,72.863278131,13.759,-1.0155,13.7964242197,56.03,46.58,72.863278131,135.13
2019-10-27 10:00:00,73.458,-49.791,88.7424444389,22.808,-1.8210000000000002,22.8805792103,50.65,-47.97,69.76061496290001,135.16,47.71,46.98,66.9579308223,22.808,-1.8210000000000002,22.8805792103,47.71,46.98,66.9579308223,135.17
2019-10-27 10:30:00,70.976,-50.1,86.8769392647,31.156,-2.71,31.2736380359,39.82,-47.39,61.898663152,134.79,37.81,47.1,60.3987259799,31.156,-2.71,31.2736380359,37.81,47.1,60.3987259799,134.79
2019-10-27 11:00:00,69.68,-49.9585,85.7388717109,38.18,-3.6585,38.354882639,31.5,-46.3,55.9994642832,135.29,30.16,48.1,56.7735466569,38.18,-3.6585,38.354882639,30.16,48.1,56.7735466569,135.29
