Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-27 11:30:00,68.5175,-49.548,84.5556154862,43.0575,-4.4879999999999995,43.2907663394,25.46,-45.06,51.7553398211,134.43,24.63,48.68,54.5562031303,43.0575,-4.4879999999999995,43.2907663394,24.63,48.68,54.5562031303,134.43
2019-10-27 12:00:00,65.8355,-50.277,82.8377316762,46.2555,-5.087,46.5343835164,19.58,-45.19,49.2494923832,134.65,19.27,49.12,52.7646406223,46.2555,-5.087,46.5343835164,19.27,49.12,52.7646406223,134.65
2019-10-27 12:30:00,66.1295,-49.6515,82.6945114412,47.9895,-5.4515,48.2981465742,18.14,-44.2,47.7776056328,135.14,17.94,49.11,52.2841821204,47.9895,-5.4515,48.2981465742,17.94,49.11,52.2841821204,135.12
2019-10-27 13:00:00,65.373,-50.0035,82.3041866569,46.423,-5.2235,46.715948896,18.95,-44.78,48.624591515,134.89,18.7,48.84,52.2975678211,46.423,-5.2235,46.715948896,18.7,48.84,52.2975678211,134.85
2019-10-27 13:30:00,65.117,-50.439,82.366961884,32.797,-4.209,33.0659778322,32.32,-46.23,56.4074046558,135.37,31.0,48.23,57.3335233524,32.797,-4.209,33.0659778322,31.0,48.23,57.3335233524,135.3
2019-10-27 14:00:00,64.662,-50.0155,81.7479325992,45.262,-4.9155,45.5281317896,19.4,-45.1,49.0955191438,135.3,19.11,48.76,52.3710769414,45.262,-4.9155,45.5281317896,19.11,48.76,52.3710769414,135.23
2019-10-27 14:30:00,66.1135,-50.9525,83.4694683013,39.6835,-4.1525,39.9001682766,26.43,-46.8,53.7474176124,135.1,25.6,47.79,54.2147959509,39.6835,-4.1525,39.9001682766,25.6,47.79,54.2147959509,135.02
2019-10-27 15:00:00,64.393,-50.394,81.7680480689,39.583,-3.934,39.7780120795,24.81,-46.46,52.6694190209,135.33,24.14,48.04,53.7641255857,39.583,-3.934,39.7780120795,24.14,48.04,53.7641255857,135.24
2019-10-27 15:30:00,64.435,-50.595,81.9251075678,36.185,-3.165,36.3231530845,28.25,-47.43,55.2056826785,134.96,27.28,47.05,54.386587501,36.185,-3.165,36.3231530845,27.28,47.05,54.386587501,134.87
2019-10-27 16:00:00,65.457,-50.972,82.9624230179,28.997,-2.762,29.1282449351,36.46,-48.21,60.4444844465,134.66,34.82,46.51,58.1000215146,28.997,-2.762,29.1282449351,34.82,46.51,58.1000215146,134.58
2019-10-27 16:30:00,67.3565,-50.372,84.1084804063,24.2165,-1.9420000000000002,24.2942428623,43.14,-48.43,64.8577250603,134.13,40.92,45.89,61.4844573856,24.2165,-1.9420000000000002,24.2942428623,40.92,45.89,61.4844573856,134.04
2019-10-27 17:00:00,69.6525,-50.096,85.796736373,14.8725,-1.126,14.9150639372,54.78,-48.97,73.4772706352,133.8,51.66,45.17,68.6227695448,14.8725,-1.126,14.9150639372,51.66,45.17,68.6227695448,133.71
2019-10-27 17:30:00,73.191,-48.364,87.7268429672,6.821,-0.5740000000000001,6.8451089838,66.37,-47.79,81.7854571425,133.98,62.28,45.62,77.2009248649,6.821,-0.5740000000000001,6.8451089838,62.28,45.62,77.2009248649,133.9
2019-10-27 18:00:00,77.2365,-46.3325,90.0676273058,1.7965,-0.3825,1.8367684939000002,75.44,-45.95,88.3323049626,133.83,70.56,47.04,84.8025659989,1.7965,-0.3825,1.8367684939000002,70.56,47.04,84.8025659989,133.76
2019-10-27 18:30:00,81.9645,-45.4345,93.7148496798,0.5945,-0.29450000000000004,0.6634459285000001,81.37,-45.14,93.0521171172,133.69,76.05,48.08,89.9738234155,0.5945,-0.29450000000000004,0.6634459285000001,76.05,48.08,89.9738234155,133.61
2019-10-27 19:00:00,83.815,-44.8535,95.0620359936,0.425,-0.3835,0.5724484693,83.39,-44.47,94.5064706779,133.27,77.89,48.51,91.76095139,0.425,-0.3835,0.5724484693,77.89,48.51,91.76095139,133.19
2019-10-27 19:30:00,83.104,-45.017,94.5135181072,0.20400000000000001,-0.377,0.42865487280000003,82.9,-44.64,94.1548702936,133.37,77.52,48.11,91.2355330998,0.20400000000000001,-0.377,0.42865487280000003,77.52,48.11,91.2355330998,133.3
2019-10-27 20:00:00,81.3175,-45.183,93.02708904,0.08750000000000001,-0.383,0.39286798040000004,81.23,-44.8,92.765041368,133.8,76.04,47.6,89.7097631253,0.08750000000000001,-0.383,0.39286798040000004,76.04,47.6,89.7097631253,133.74
2019-10-27 20:30:00,79.831,-45.8105,92.0412433165,0.161,-0.3805,0.41316007790000003,79.67,-45.43,91.7125607537,134.19,74.59,46.91,88.114789905,0.161,-0.3805,0.41316007790000003,74.59,46.91,88.114789905,134.15
2019-10-27 21:00:00,77.7015,-47.165,90.895876294,0.4415,-0.375,0.5792644042,77.26,-46.79,90.323926509,134.13,72.41,46.22,85.9039958326,0.4415,-0.375,0.5792644042,72.41,46.22,85.9039958326,134.1
2019-10-27 21:30:00,75.8615,-48.5125,90.0468202576,0.7815000000000001,-0.3725,0.8657358142,75.08,-48.14,89.1878130688,134.22,70.46,45.54,83.8957877369,0.7815000000000001,-0.3725,0.8657358142,70.46,45.54,83.8957877369,134.21
2019-10-27 22:00:00,73.8945,-49.2475,88.8015393251,0.7945,-0.35750000000000004,0.8712270083,73.1,-48.89,87.9422657202,134.85,68.59,44.73,81.8862686902,0.7945,-0.35750000000000004,0.8712270083,68.59,44.73,81.8862686902,134.83
2019-10-27 22:30:00,72.535,-49.8975,88.0402563107,0.615,-0.35750000000000004,0.7113587351,71.92,-49.54,87.3309681614,134.59,67.56,44.23,80.7505201222,0.615,-0.35750000000000004,0.7113587351,67.56,44.23,80.7505201222,134.59
2019-10-27 23:00:00,70.77,-50.893,87.1693199985,0.8,-0.363,0.8785038418000001,69.97,-50.53,86.3080633545,135.23,65.77,44.12,79.197647061,0.8,-0.363,0.8785038418000001,65.77,44.12,79.197647061,135.24
2019-10-27 23:30:00,68.4115,-51.4265,85.5851519511,0.9515,-0.3765,1.0232812419,67.46,-51.05,84.5987830882,133.16,63.42,43.37,76.831330198,0.9515,-0.3765,1.0232812419,63.42,43.37,76.831330198,133.16
2019-10-28 00:00:00,65.948,-52.4,84.2312216699,0.9380000000000001,-0.46,1.0447219726,65.01,-51.94,83.2109590138,132.92,61.23,43.44,75.0742732233,0.9380000000000001,-0.46,1.0447219726,61.23,43.44,75.0742732233,132.92
2019-10-28 00:30:00,63.043,-35.9005,72.5483683431,2.203,-0.47050000000000003,2.2526826785000003,60.84,-35.43,70.4044778405,132.82,58.82,26.44,64.4892704254,2.203,-0.47050000000000003,2.2526826785000003,58.82,26.44,64.4892704254,132.82
2019-10-28 01:00:00,65.22,-35.6195,74.3128332137,2.43,-0.48950000000000005,2.4788122660000003,62.79,-35.13,71.9492946456,132.98,60.67,26.91,66.3701514237,2.43,-0.48950000000000005,2.4788122660000003,60.67,26.91,66.3701514237,132.98
2019-10-28 01:30:00,65.361,-35.85,74.5471851984,2.301,-0.52,2.3590254344,63.06,-35.33,72.2825878065,133.2,60.89,26.92,66.5753595559,2.301,-0.52,2.3590254344,60.89,26.92,66.5753595559,133.21
2019-10-28 02:00:00,64.7475,-36.4275,74.2913286494,2.0975,-0.5175000000000001,2.1603963757,62.65,-35.91,72.2118452887,133.78,60.55,26.81,66.2199260042,2.0975,-0.5175000000000001,2.1603963757,60.55,26.81,66.2199260042,133.79
2019-10-28 02:30:00,64.0365,-36.474,73.6954951693,1.8365,-0.524,1.9097927244,62.2,-35.95,71.8417879789,133.78,60.11,26.8,65.8137683164,1.8365,-0.524,1.9097927244,60.11,26.8,65.8137683164,133.79
2019-10-28 03:00:00,63.5695,-36.5865,73.3461199553,1.4195,-0.4665,1.4941895797,62.15,-36.12,71.8837735515,133.85,60.04,26.72,65.717273224,1.4195,-0.4665,1.4941895797,60.04,26.72,65.717273224,133.88
2019-10-28 03:30:00,62.9735,-36.627,72.8505238914,1.3835,-0.437,1.4508760285,61.59,-36.19,71.435594769,133.79,59.53,26.6,65.2026142114,1.3835,-0.437,1.4508760285,59.53,26.6,65.2026142114,133.82
2019-10-28 04:00:00,62.413,-36.292,72.1975888309,1.913,-0.432,1.9611713337,60.5,-35.86,70.3291518504,133.21,58.5,26.31,64.1441041718,1.913,-0.432,1.9611713337,58.5,26.31,64.1441041718,133.23
2019-10-28 04:30:00,62.8875,-35.922,72.4239445229,1.6675,-0.41200000000000003,1.7176438077,61.22,-35.51,70.7732188049,133.16,59.16,26.59,64.8608795808,1.6675,-0.41200000000000003,1.7176438077,59.16,26.59,64.8608795808,133.18
2019-10-28 05:00:00,62.956,-35.7995,72.4228012179,1.736,-0.4295,1.7883417598,61.22,-35.37,70.7030784337,133.08,59.18,26.65,64.9037356398,1.736,-0.4295,1.7883417598,59.18,26.65,64.9037356398,133.1
2019-10-28 05:30:00,63.4445,-35.622,72.7607824604,1.8045,-0.47200000000000003,1.8652089025,61.64,-35.15,70.9578191604,133.34,59.51,27.22,65.439808221,1.8045,-0.47200000000000003,1.8652089025,59.51,27.22,65.439808221,133.37
2019-10-28 06:00:00,64.7725,-35.231,73.7339821063,1.9625,-0.391,2.0010715255,62.81,-34.84,71.8256340035,133.57,60.54,27.6,66.5345895005,1.9625,-0.391,2.0010715255,60.54,27.6,66.5345895005,133.6
2019-10-28 06:30:00,67.325,-33.6735,75.2765582851,1.945,-0.3635,1.9786756303000002,65.38,-33.31,73.3764301394,132.29,63.07,28.01,69.0100355021,1.945,-0.3635,1.9786756303000002,63.07,28.01,69.0100355021,132.32
2019-10-28 07:00:00,70.176,-34.0015,77.9793112194,1.276,-0.4315,1.3469848737,68.9,-33.57,76.643035561,134.37,66.29,29.68,72.6310298702,1.276,-0.4315,1.3469848737,66.29,29.68,72.6310298702,134.44
2019-10-28 07:30:00,72.26,-33.799,79.7739305851,1.25,-0.359,1.3005310454,71.01,-33.44,78.4898318255,134.56,68.27,29.92,74.5385759188,1.25,-0.359,1.3005310454,68.27,29.92,74.5385759188,134.62
2019-10-28 08:00:00,73.099,-33.254,80.3074860583,3.439,-0.454,3.4688379899,69.66,-32.8,76.9958154707,134.22,66.99,30.28,73.5155663788,3.439,-0.454,3.4688379899,66.99,30.28,73.5155663788,134.28
2019-10-28 08:30:00,74.664,-32.93,81.6032952521,6.464,-0.55,6.4873566265000004,68.2,-32.38,75.4963866685,133.93,65.59,30.34,72.2673072696,6.464,-0.55,6.4873566265000004,65.59,30.34,72.2673072696,133.99
2019-10-28 09:00:00,75.871,-32.254,82.4422777281,7.9510000000000005,-0.634,7.97623702,67.92,-31.62,74.9196289366,133.8,65.29,30.9,72.2329156272,7.9510000000000005,-0.634,7.97623702,65.29,30.9,72.2329156272,133.86
2019-10-28 09:30:00,76.081,-32.3385,82.6685982901,11.341,-0.8385,11.3719551199,64.74,-31.5,71.9966499221,133.8,62.29,30.93,69.5464521022,11.341,-0.8385,11.3719551199,62.29,30.93,69.5464521022,133.86
2019-10-28 10:00:00,74.6345,-32.9145,81.5700490407,15.3745,-1.1645,15.4185378846,59.26,-31.75,67.229532945,133.86,57.06,30.8,64.8419894821,15.3745,-1.1645,15.4185378846,57.06,30.8,64.8419894821,133.92
2019-10-28 10:30:00,72.985,-33.2285,80.1931632825,22.335,-1.7785000000000002,22.4056976515,50.65,-31.45,59.6198373027,133.97,48.89,31.13,57.959546237,22.335,-1.7785000000000002,22.4056976515,48.89,31.13,57.959546237,134.02
2019-10-28 11:00:00,71.193,-33.6115,78.7284966277,26.803,-2.2415,26.8965635584,44.39,-31.37,54.3557632639,134.02,42.97,31.17,53.0847416872,26.803,-2.2415,26.8965635584,42.97,31.17,53.0847416872,134.07
2019-10-28 11:30:00,71.051,-33.1995,78.4248136832,27.451,-2.5195,27.5663795456,43.6,-30.68,53.3124975967,133.97,42.2,31.83,52.8581961478,27.451,-2.5195,27.5663795456,42.2,31.83,52.8581961478,134.02
2019-10-28 12:00:00,70.2095,-32.721,77.4599104779,38.9895,-3.8609999999999998,39.1802045841,31.22,-28.86,42.5157382624,133.78,30.42,33.28,45.0880782469,38.9895,-3.8609999999999998,39.1802045841,30.42,33.28,45.0880782469,133.82
2019-10-28 12:30:00,69.7175,-32.315,76.8426250934,48.7975,-6.435,49.2199678103,20.92,-25.88,33.2779326281,133.67,20.65,35.96,41.4673859798,48.7975,-6.435,49.2199678103,20.65,35.96,41.4673859798,133.7
2019-10-28 13:00:00,67.054,-33.395,74.9097119271,37.704,-4.555,37.9781468874,29.35,-28.84,41.148123894,134.08,28.69,33.51,44.1139003036,37.704,-4.555,37.9781468874,28.69,33.51,44.1139003036,134.09
2019-10-28 13:30:00,66.719,-33.524,74.6678212954,31.249,-3.034,31.3959417282,35.47,-30.49,46.7735074588,134.29,34.54,32.22,47.2349446914,31.249,-3.034,31.3959417282,34.54,32.22,47.2349446914,134.28
2019-10-28 14:00:00,68.0555,-33.843,76.0059190409,18.7855,-1.923,18.8836685856,49.27,-31.92,58.7062117667,134.41,47.63,30.94,56.797011365,18.7855,-1.923,18.8836685856,47.63,30.94,56.797011365,134.39
2019-10-28 14:30:00,68.7615,-33.6885,76.5706139096,17.6015,-1.7785000000000002,17.6911238902,51.16,-31.91,60.2958846025,134.53,49.38,31.13,58.3734640055,17.6015,-1.7785000000000002,17.6911238902,49.38,31.13,58.3734640055,134.51
2019-10-28 15:00:00,70.0075,-33.433,77.581025678,14.0175,-1.4929999999999999,14.0967852807,55.99,-31.94,64.4596284507,134.32,54.02,30.94,62.2530641816,14.0175,-1.4929999999999999,14.0967852807,54.02,30.94,62.2530641816,134.28
2019-10-28 15:30:00,71.385,-32.8245,78.5701344357,9.035,-1.2145000000000001,9.1162621315,62.35,-31.61,69.9050398755,134.23,60.05,31.17,67.6577519579,9.035,-1.2145000000000001,9.1162621315,60.05,31.17,67.6577519579,134.19
2019-10-28 16:00:00,74.918,-31.7765,81.3784533906,5.198,-2.1265,5.6161558249,69.72,-29.65,75.7627936391,133.86,67.05,32.77,74.6295879662,5.198,-2.1265,5.6161558249,67.05,32.77,74.6295879662,133.82
2019-10-28 16:30:00,77.6955,-31.1305,83.700052273,3.7755,-1.7505000000000002,4.1615682741,73.92,-29.38,79.5446465829,133.92,71.03,33.08,78.3552633842,3.7755,-1.7505000000000002,4.1615682741,71.03,33.08,78.3552633842,133.88
2019-10-28 17:00:00,81.6765,-29.5845,86.8694036615,3.0465,-1.8945,3.5875189895,78.63,-27.69,83.3631393363,133.14,75.47,34.04,82.7915605602,3.0465,-1.8945,3.5875189895,75.47,34.04,82.7915605602,133.09
2019-10-28 17:30:00,86.1435,-28.068,90.6008565978,2.7435,-2.228,3.53422923,83.4,-25.84,87.3113142726,132.58,80.02,35.39,87.4965856477,2.7435,-2.228,3.53422923,80.02,35.39,87.4965856477,132.55
2019-10-28 18:00:00,88.049,-27.5105,92.246701899,2.789,-2.3305,3.6345221488,85.26,-25.18,88.9005061853,132.55,81.74,35.98,89.3083870641,2.789,-2.3305,3.6345221488,81.74,35.98,89.3083870641,132.51
2019-10-28 18:30:00,87.414,-27.862,91.746926052,3.2439999999999998,-2.352,4.0069240073,84.17,-25.51,87.9508328556,132.5,80.69,35.7,88.2347216236,3.2439999999999998,-2.352,4.0069240073,80.69,35.7,88.2347216236,132.47
2019-10-28 19:00:00,85.965,-28.619,90.6036885894,2.965,-2.329,3.7703403029,83.0,-26.29,87.0641378525,132.84,79.63,35.22,87.0711507906,2.965,-2.329,3.7703403029,79.63,35.22,87.0711507906,132.82
2019-10-28 19:30:00,84.525,-29.3355,89.4709292745,2.995,-2.3355,3.7979712018000003,81.53,-27.0,85.8844625063,133.08,78.19,34.69,85.5398866027,2.995,-2.3355,3.7979712018000003,78.19,34.69,85.5398866027,133.07
2019-10-28 20:00:00,82.644,-29.7125,87.8229092677,3.034,-2.3325,3.8269716814,79.61,-27.38,84.1867952829,132.46,76.38,33.81,83.5285609837,3.034,-2.3325,3.8269716814,76.38,33.81,83.5285609837,132.46
2019-10-28 20:30:00,81.076,-30.13,86.4935528002,3.496,-2.33,4.2012993228,77.58,-27.8,82.4105357342,132.46,74.49,33.49,81.6721507002,3.496,-2.33,4.2012993228,74.49,33.49,81.6721507002,132.46
2019-10-28 21:00:00,78.815,-31.0135,84.6973518314,3.415,-2.3235,4.1304814792,75.4,-28.69,80.673887349,132.62,72.39,32.74,79.4494789158,3.415,-2.3235,4.1304814792,72.39,32.74,79.4494789158,132.64
2019-10-28 21:30:00,76.3785,-32.0965,82.8484192637,3.6085000000000003,-2.2565,4.2559446073,72.77,-29.84,78.6504831517,132.93,69.95,31.98,76.9137367445,3.6085000000000003,-2.2565,4.2559446073,69.95,31.98,76.9137367445,132.95
2019-10-28 22:00:00,74.3845,-33.163,81.4422397117,3.2945,-2.303,4.0196441696,71.09,-30.86,77.4992109637,133.66,68.31,31.59,75.2607746439,3.2945,-2.303,4.0196441696,68.31,31.59,75.2607746439,133.69
2019-10-28 22:30:00,71.6955,-33.7765,79.2533701018,3.3155,-2.1665,3.9605886557,68.38,-31.61,75.3327053809,133.32,65.76,30.61,72.5351618183,3.3155,-2.1665,3.9605886557,65.76,30.61,72.5351618183,133.35
2019-10-28 23:00:00,68.9365,-33.736,76.7486724853,3.0265,-1.916,3.5820047808,65.91,-31.82,73.1890736381,133.16,63.43,30.27,70.2825568687,3.0265,-1.916,3.5820047808,63.43,30.27,70.2825568687,133.2
2019-10-28 23:30:00,66.018,-34.6165,74.5431311138,3.658,-1.5965,3.9912123785,62.36,-33.02,70.5626671832,133.53,60.01,29.27,66.7677541932,3.658,-1.5965,3.9912123785,60.01,29.27,66.7677541932,133.57
2019-10-29 00:00:00,62.718,-35.2245,71.9326971846,4.258,-0.8145,4.3352017542,58.46,-34.41,67.8352393672,133.31,56.35,27.74,62.8078824671,4.258,-0.8145,4.3352017542,56.35,27.74,62.8078824671,133.35
2019-10-29 00:30:00,64.222,-35.626,73.4416582057,4.652,-1.196,4.8032822112,59.57,-34.43,68.8041408638,133.88,57.4,28.17,63.9398850484,4.652,-1.196,4.8032822112,57.4,28.17,63.9398850484,133.92
2019-10-29 01:00:00,66.388,-34.8725,74.9897179635,4.318,-1.1925,4.4796406385,62.07,-33.68,70.6188877001,133.27,59.77,28.39,66.1698194043,4.318,-1.1925,4.4796406385,59.77,28.39,66.1698194043,133.31
2019-10-29 01:30:00,66.8155,-34.9395,75.3994675081,4.1455,-1.1595,4.304603408,62.67,-33.78,71.1942223779,133.36,60.35,28.3,66.6559262182,4.1455,-1.1595,4.304603408,60.35,28.3,66.6559262182,133.41
2019-10-29 02:00:00,66.4905,-35.284,75.2724866485,4.1905,-1.184,4.3545546558,62.3,-34.1,71.0218276307,133.96,59.95,28.53,66.3924950578,4.1905,-1.184,4.3545546558,59.95,28.53,66.3924950578,134.01
2019-10-29 02:30:00,65.718,-35.357,74.6255517434,4.898,-1.197,5.0421436909,60.82,-34.16,69.7565624153,133.73,58.58,28.33,65.0707714723,4.898,-1.197,5.0421436909,58.58,28.33,65.0707714723,133.78
2019-10-29 03:00:00,65.1635,-35.2645,74.0936346288,4.9135,-1.1844999999999999,5.0542578585,60.25,-34.08,69.2207259425,133.85,58.05,28.55,64.6908417011,4.9135,-1.1844999999999999,5.0542578585,58.05,28.55,64.6908417011,133.9
2019-10-29 03:30:00,64.743,-35.594,73.88226367,5.073,-1.204,5.2139183921,59.67,-34.39,68.8707557676,134.3,57.41,28.63,64.152825347,5.073,-1.204,5.2139183921,57.41,28.63,64.152825347,134.35
2019-10-29 04:00:00,64.04,-36.037,73.4832427768,4.8100000000000005,-1.197,4.9567034408,59.23,-34.84,68.7169447807,134.3,56.99,28.19,63.5809421132,4.8100000000000005,-1.197,4.9567034408,56.99,28.19,63.5809421132,134.35
2019-10-29 04:30:00,63.9535,-35.4,73.0972650805,4.1835,-1.19,4.3494565465,59.77,-34.21,68.867822675,133.63,57.42,28.18,63.9622451138,4.1835,-1.19,4.3494565465,57.42,28.18,63.9622451138,133.68
2019-10-29 05:00:00,63.9795,-35.2425,73.0438924654,4.7195,-1.1925,4.8678266711,59.26,-34.05,68.3458126003,133.52,56.98,28.24,63.5941663991,4.7195,-1.1925,4.8678266711,56.98,28.24,63.5941663991,133.58
2019-10-29 05:30:00,64.975,-34.6005,73.6134853492,4.9350000000000005,-1.2405,5.0885228947,60.04,-33.36,68.6854511523,133.22,57.73,28.71,64.4749331136,4.9350000000000005,-1.2405,5.0885228947,57.73,28.71,64.4749331136,133.26
2019-10-29 06:00:00,66.1825,-34.7495,74.7505923488,4.2525,-1.2495,4.4322687757,61.93,-33.5,70.4100482886,133.93,59.54,29.18,66.3059876633,4.2525,-1.2495,4.4322687757,59.54,29.18,66.3059876633,133.95
2019-10-29 06:30:00,68.558,-34.8535,76.90881501,4.638,-1.2935,4.8149959761000005,63.92,-33.56,72.1944596212,134.82,61.45,29.97,68.3688774224,4.638,-1.2935,4.8149959761000005,61.45,29.97,68.3688774224,134.83
2019-10-29 07:00:00,70.92,-33.9815,78.6408846736,5.13,-1.3014999999999999,5.2925232403999996,65.79,-32.68,73.4595569004,134.59,63.21,30.67,70.2577611371,5.13,-1.3014999999999999,5.2925232403999996,63.21,30.67,70.2577611371,134.61
2019-10-29 07:30:00,72.7935,-33.1185,79.9732998225,5.8135,-1.2085,5.9377819512,66.98,-31.91,74.1927792983,134.1,64.35,31.06,71.4538039575,5.8135,-1.2085,5.9377819512,64.35,31.06,71.4538039575,134.12
2019-10-29 08:00:00,74.2215,-32.127,80.8762956079,6.7015,-1.2570000000000001,6.8183686649,67.52,-30.87,74.2422204679,133.49,64.88,31.48,72.1138322377,6.7015,-1.2570000000000001,6.8183686649,64.88,31.48,72.1138322377,133.5
2019-10-29 08:30:00,75.5925,-31.6565,81.9534016896,9.8425,-1.1365,9.9078977841,65.75,-30.52,72.4881569637,133.46,63.14,31.76,70.6778409404,9.8425,-1.1365,9.9078977841,63.14,31.76,70.6778409404,133.47
2019-10-29 09:00:00,76.452,-31.3665,82.6363456734,12.822,-1.1265,12.8713902221,63.63,-30.24,70.4502271111,133.4,61.15,32.01,69.0214647773,12.822,-1.1265,12.8713902221,61.15,32.01,69.0214647773,133.4
2019-10-29 09:30:00,76.145,-31.4545,82.3859611539,17.135,-1.3245,17.1861143151,59.01,-30.13,66.2570524548,133.4,56.71,32.0,65.1154674405,17.135,-1.3245,17.1861143151,56.71,32.0,65.1154674405,133.4
2019-10-29 10:00:00,74.9255,-32.2645,81.5771322768,20.9555,-1.5645,21.0138202262,53.97,-30.7,62.0906667705,133.57,51.98,31.55,60.8056156946,20.9555,-1.5645,21.0138202262,51.98,31.55,60.8056156946,133.57
2019-10-29 10:30:00,73.911,-32.4855,80.7350210952,23.601,-1.8355000000000001,23.6722677674,50.31,-30.65,58.9111076114,133.73,48.49,31.75,57.9598360936,23.601,-1.8355000000000001,23.6722677674,48.49,31.75,57.9598360936,133.72
2019-10-29 11:00:00,72.9555,-32.4705,79.8551084809,24.8855,-2.2205,24.9843697239,48.07,-30.25,56.7960157053,133.68,46.34,32.05,56.3435719492,24.8855,-2.2205,24.9843697239,46.34,32.05,56.3435719492,133.68
2019-10-29 11:30:00,71.6725,-32.7155,78.7861104288,32.0525,-2.6955,32.1656412419,39.62,-30.02,49.7085988537,133.63,38.34,32.19,50.0614792031,32.0525,-2.6955,32.1656412419,38.34,32.19,50.0614792031,133.62
2019-10-29 12:00:00,71.871,-32.266,78.7815676221,29.561,-2.176,29.6409800277,42.31,-30.09,51.9186305675,133.56,40.93,32.09,52.0099317439,29.561,-2.176,29.6409800277,40.93,32.09,52.0099317439,133.54
2019-10-29 12:30:00,73.064,-32.1295,79.8163696634,21.074,-1.7095,21.1432227026,51.99,-30.42,60.2356746455,133.65,50.06,31.91,59.3654082779,21.074,-1.7095,21.1432227026,50.06,31.91,59.3654082779,133.64
2019-10-29 13:00:00,72.8365,-32.3955,79.7158964856,16.7765,-1.3855,16.8336140653,56.06,-31.01,64.0651519939,133.65,53.97,31.4,62.4397381481,16.7765,-1.3855,16.8336140653,53.97,31.4,62.4397381481,133.64
2019-10-29 13:30:00,72.4405,-33.032,79.6161985041,17.7705,-1.4020000000000001,17.8257194595,54.67,-31.63,63.1606348923,134.03,52.64,31.13,61.1559195827,17.7705,-1.4020000000000001,17.8257194595,52.64,31.13,61.1559195827,134.02
2019-10-29 14:00:00,72.3385,-33.05,79.5308813119,18.1285,-1.4,18.1824781658,54.21,-31.65,62.7729766699,134.0,52.24,31.04,60.765937827,18.1285,-1.4,18.1824781658,52.24,31.04,60.765937827,133.98
2019-10-29 14:30:00,71.5115,-33.2525,78.8645889389,14.5915,-1.2325,14.6434602639,56.92,-32.02,65.3082445025,133.91,54.88,30.62,62.8442423775,14.5915,-1.2325,14.6434602639,54.88,30.62,62.8442423775,133.89
2019-10-29 15:00:00,72.4525,-32.917,79.5794800514,11.0025,-1.217,11.0696023077,61.45,-31.7,69.1447214182,133.91,59.17,30.99,66.7942287926,11.0025,-1.217,11.0696023077,59.17,30.99,66.7942287926,133.89
2019-10-29 15:30:00,73.8625,-32.564,80.7222584065,8.5325,-1.084,8.6010820395,65.33,-31.48,72.5189582109,134.03,62.79,31.3,70.1589203167,8.5325,-1.084,8.6010820395,62.79,31.3,70.1589203167,134.01
2019-10-29 16:00:00,75.2885,-32.247,81.9037681749,7.3385,-0.857,7.388371353,67.95,-31.39,74.8500808283,133.92,65.28,31.35,72.4175455259,7.3385,-0.857,7.388371353,65.28,31.35,72.4175455259,133.9
2019-10-29 16:30:00,77.4855,-31.568,83.6692376818,5.9555,-0.738,6.0010519286,71.53,-30.83,77.8911407029,134.2,68.67,32.11,75.8064707001,5.9555,-0.738,6.0010519286,68.67,32.11,75.8064707001,134.19
2019-10-29 17:00:00,79.917,-30.6075,85.577718743,4.697,-0.5675,4.7311589753,75.22,-30.04,80.9966048671,133.68,72.21,32.41,79.1498085911,4.697,-0.5675,4.7311589753,72.21,32.41,79.1498085911,133.67
2019-10-29 17:30:00,83.328,-28.8505,88.1811030451,4.748,-0.6405000000000001,4.7910066009,78.58,-28.21,83.4902419448,132.81,75.31,33.49,82.4207267621,4.748,-0.6405000000000001,4.7910066009,75.31,33.49,82.4207267621,132.81
2019-10-29 18:00:00,85.3655,-32.408,91.3101695007,4.6555,-0.6880000000000001,4.7060624996,80.71,-31.72,86.7194470693,132.7,76.82,38.13,85.7625168707,4.6555,-0.6880000000000001,4.7060624996,76.82,38.13,85.7625168707,132.69
2019-10-29 18:30:00,85.7225,-36.441,93.1466235955,5.0725,-0.711,5.1220871966,80.65,-35.73,88.2102907829,133.12,76.28,41.55,86.8621948836,5.0725,-0.711,5.1220871966,76.28,41.55,86.8621948836,133.11
2019-10-29 19:00:00,83.5925,-36.9735,91.404298359,4.6525,-0.6435000000000001,4.6967912983,78.94,-36.33,86.8987485526,133.12,74.66,41.04,85.196227616,4.6525,-0.6435000000000001,4.6967912983,74.66,41.04,85.196227616,133.11
2019-10-29 19:30:00,81.8555,-37.7045,90.1218741511,4.8755,-0.6745,4.9219356457,76.98,-37.03,85.4233065387,133.22,72.79,40.52,83.3081898735,4.8755,-0.6745,4.9219356457,72.79,40.52,83.3081898735,133.21
2019-10-29 20:00:00,79.8325,-38.9555,88.829944481,5.7725,-0.7455,5.8204404043,74.06,-38.21,83.3359928242,133.4,70.14,39.61,80.5516709945,5.7725,-0.7455,5.8204404043,70.14,39.61,80.5516709945,133.41
2019-10-29 20:30:00,77.9085,-39.8885,87.5261492612,5.9985,-0.8185,6.0540849432,71.91,-39.07,81.8383345383,133.4,68.15,38.84,78.4408573385,5.9985,-0.8185,6.0540849432,68.15,38.84,78.4408573385,133.41
2019-10-29 21:00:00,76.042,-40.681,86.239953183,6.192,-0.871,6.2529596992,69.85,-39.81,80.3981256,133.63,66.22,38.27,76.4832092684,6.192,-0.871,6.2529596992,66.22,38.27,76.4832092684,133.62
2019-10-29 21:30:00,73.9495,-41.1065,84.6065771232,5.3095,-0.8565,5.3781393158,68.64,-40.25,79.5707992922,133.56,65.03,37.86,75.2481262225,5.3095,-0.8565,5.3781393158,65.03,37.86,75.2481262225,133.55
2019-10-29 22:00:00,71.6485,-42.341,83.2242022086,5.0085,-0.811,5.0737356307,66.64,-41.53,78.5215288949,134.34,63.21,37.45,73.4711276625,5.0085,-0.811,5.0737356307,63.21,37.45,73.4711276625,134.32
2019-10-29 22:30:00,69.4865,-42.921,81.6736550134,4.7565,-0.741,4.8138729989,64.73,-42.18,77.2601145482,134.58,61.45,37.05,71.7551740295,4.7565,-0.741,4.8138729989,61.45,37.05,71.7551740295,134.57
2019-10-29 23:00:00,66.8325,-43.864,79.9414382673,5.1125,-0.734,5.1649213207999995,61.72,-43.13,75.2964494515,135.26,58.64,36.87,69.2679326962,5.1125,-0.734,5.1649213207999995,58.64,36.87,69.2679326962,135.24
2019-10-29 23:30:00,64.2915,-44.1885,78.0129508768,5.4215,-0.7785000000000001,5.4771091371,58.87,-43.41,73.1444119533,134.82,55.97,36.07,66.5859279428,5.4215,-0.7785000000000001,5.4771091371,55.97,36.07,66.5859279428,134.8
2019-10-30 00:00:00,63.0705,-44.491,77.1837874897,5.7105,-0.881,5.778059471,57.36,-43.61,72.0555459351,134.82,54.52,35.93,65.2946804878,5.7105,-0.881,5.778059471,54.52,35.93,65.2946804878,134.8
2019-10-30 00:30:00,64.0965,-44.2185,77.8693588936,5.0265,-0.7785000000000001,5.0864294451,59.07,-43.44,73.3232466548,134.53,56.17,35.69,66.5495679926,5.0265,-0.7785000000000001,5.0864294451,56.17,35.69,66.5495679926,134.52
2019-10-30 01:00:00,65.9685,-44.008,79.3003597486,4.7185,-0.738,4.775864974,61.25,-43.27,74.9923689451,134.45,58.22,35.93,68.4144231869,4.7185,-0.738,4.775864974,58.22,35.93,68.4144231869,134.44
2019-10-30 01:30:00,66.298,-44.611,79.9097373603,4.578,-0.731,4.6359944996,61.72,-43.88,75.7285467971,135.24,58.67,36.15,68.9129262185,4.578,-0.731,4.6359944996,58.67,36.15,68.9129262185,135.23
2019-10-30 02:00:00,65.5345,-44.5705,79.2546538728,4.9045000000000005,-0.7405,4.9600867432,60.63,-43.83,74.8135402183,135.24,57.6,36.19,68.025554757,4.9045000000000005,-0.7405,4.9600867432,57.6,36.19,68.025554757,135.23
2019-10-30 02:30:00,65.0985,-44.258,78.7183921727,4.4285,-0.748,4.4912265864,60.67,-43.51,74.6590182095,134.8,57.66,36.05,68.0020448222,4.4285,-0.748,4.4912265864,57.66,36.05,68.0020448222,134.79
2019-10-30 03:00:00,64.617,-44.2665,78.3254729398,4.837,-0.6965,4.8868887086,59.78,-43.57,73.9729227488,134.86,56.83,36.03,67.2890020731,4.837,-0.6965,4.8868887086,56.83,36.03,67.2890020731,134.85
2019-10-30 03:30:00,63.778,-44.554,77.7990501227,4.658,-0.684,4.707952846,59.12,-43.87,73.6189601937,134.86,56.21,35.79,66.6369882273,4.658,-0.684,4.707952846,56.21,35.79,66.6369882273,134.85
2019-10-30 04:00:00,63.2695,-44.7585,77.5006642068,4.1495,-0.7385,4.2147043194,59.12,-44.02,73.7084445637,135.03,56.2,35.79,66.6285531886,4.1495,-0.7385,4.2147043194,56.2,35.79,66.6285531886,135.02
2019-10-30 04:30:00,63.106,-45.169,77.6054495316,4.136,-0.749,4.2032721777,58.97,-44.42,73.8281606164,135.75,56.03,36.18,66.6959766403,4.136,-0.749,4.2032721777,56.03,36.18,66.6959766403,135.75
2019-10-30 05:00:00,63.235,-45.28,77.7749549984,4.245,-0.8200000000000001,4.3234737191,58.99,-44.46,73.8682049328,135.99,56.09,36.47,66.9040282793,4.245,-0.8200000000000001,4.3234737191,56.09,36.47,66.9040282793,135.99
2019-10-30 05:30:00,64.7405,-44.3905,78.4974447387,4.6205,-1.1905000000000001,4.7714055057,60.12,-43.2,74.0314419689,135.54,57.14,37.13,68.1440863172,4.6205,-1.1905000000000001,4.7714055057,57.14,37.13,68.1440863172,135.54
2019-10-30 06:00:00,67.303,-44.2895,80.5683164727,4.623,-1.8195000000000001,4.9681696076,62.68,-42.47,75.7131646413,136.15,59.61,38.45,70.934861669,4.623,-1.8195000000000001,4.9681696076,59.61,38.45,70.934861669,136.14
2019-10-30 06:30:00,70.4085,-43.235,82.6233750052,4.6985,-2.115,5.1525845214,65.71,-41.12,77.5155371522,135.89,62.41,39.45,73.8329912708,4.6985,-2.115,5.1525845214,62.41,39.45,73.8329912708,135.89
2019-10-30 07:00:00,72.9835,-42.08,84.2455795413,4.5835,-2.11,5.04584703,68.4,-39.97,79.2222247857,135.41,64.93,40.04,76.2830682393,4.5835,-2.11,5.04584703,64.93,40.04,76.2830682393,135.41
2019-10-30 07:30:00,74.727,-40.809,85.1439898642,5.107,-2.049,5.5027129673,69.62,-38.76,79.6823819925,134.37,66.03,40.07,77.2370752942,5.107,-2.049,5.5027129673,66.03,40.07,77.2370752942,134.37
2019-10-30 08:00:00,76.241,-39.6065,85.9148702103,6.371,-2.1165,6.7133608014,69.87,-37.49,79.2926036904,133.61,66.27,40.31,77.5668034664,6.371,-2.1165,6.7133608014,66.27,40.31,77.5668034664,133.6
2019-10-30 08:30:00,77.514,-39.038,86.7893175454,11.094,-2.268,11.3234561862,66.42,-36.77,75.918701912,133.34,63.04,40.67,75.0206005041,11.094,-2.268,11.3234561862,63.04,40.67,75.0206005041,133.34
2019-10-30 09:00:00,78.794,-38.7515,87.80759186,11.274000000000001,-2.4115,11.529024601,67.52,-36.34,76.6781976836,133.47,64.07,41.31,76.2330702517,11.274000000000001,-2.4115,11.529024601,64.07,41.31,76.2330702517,133.46
2019-10-30 09:30:00,78.9365,-38.823,87.9670185993,13.3465,-2.523,13.5828786069,65.59,-36.3,74.9649124591,133.47,62.29,41.38,74.7820065256,13.3465,-2.523,13.5828786069,62.29,41.38,74.7820065256,133.46
2019-10-30 10:00:00,78.77,-39.003,87.8973657683,18.03,-2.9530000000000003,18.2702246565,60.74,-36.05,70.6325003097,133.6,57.75,41.66,71.2082726936,18.03,-2.9530000000000003,18.2702246565,57.75,41.66,71.2082726936,133.58
2019-10-30 10:30:00,78.1415,-39.7335,87.6632479691,20.6715,-3.3235,20.9369664589,57.47,-36.41,68.0329993459,133.84,54.71,41.48,68.6569333717,20.6715,-3.3235,20.9369664589,54.71,41.48,68.6569333717,133.82
2019-10-30 11:00:00,77.9025,-39.767,87.4655006002,22.0025,-3.337,22.2541136703,55.9,-36.43,66.7229713067,134.07,53.22,41.72,67.6234190203,22.0025,-3.337,22.2541136703,53.22,41.72,67.6234190203,134.05
2019-10-30 11:30:00,77.954,-39.6565,87.4612148798,21.424,-3.3765,21.6884422735,56.53,-36.28,67.1705240414,134.24,53.79,42.1,68.3064718749,21.424,-3.3765,21.6884422735,53.79,42.1,68.3064718749,134.21
2019-10-30 12:00:00,77.3675,-39.7685,86.990020396,19.5175,-3.1785,19.7746218295,57.85,-36.59,68.4503513504,134.04,55.05,41.64,69.0245760581,19.5175,-3.1785,19.7746218295,55.05,41.64,69.0245760581,134.02
2019-10-30 12:30:00,79.1445,-39.189,88.3155116684,18.6945,-3.129,18.9545501463,60.45,-36.06,70.38839464,133.91,57.46,41.9,71.1144261033,18.6945,-3.129,18.9545501463,57.46,41.9,71.1144261033,133.92
2019-10-30 13:00:00,78.7055,-39.457,88.0420954956,17.7455,-2.917,17.9836497756,60.96,-36.54,71.0724503588,134.01,57.94,41.58,71.3157766557,17.7455,-2.917,17.9836497756,57.94,41.58,71.3157766557,134.02
2019-10-30 13:30:00,77.8665,-39.63,87.3712122055,16.6065,-2.8,16.8408979051,61.26,-36.83,71.478923467,134.01,58.26,41.48,71.5179557873,16.6065,-2.8,16.8408979051,58.26,41.48,71.5179557873,134.02
2019-10-30 14:00:00,77.2485,-39.5005,86.7618594343,15.2585,-2.6305,15.4835833223,61.99,-36.87,72.1259800627,134.01,58.93,41.45,72.0475356969,15.2585,-2.6305,15.4835833223,58.93,41.45,72.0475356969,134.02
2019-10-30 14:30:00,77.3195,-39.545,86.8453343896,14.8095,-2.565,15.0299872006,62.51,-36.98,72.6293363594,134.16,59.43,41.38,72.4170511689,14.8095,-2.565,15.0299872006,59.43,41.38,72.4170511689,134.16
2019-10-30 15:00:00,77.7225,-39.412,87.1440918838,12.7625,-2.352,12.9774153917,64.96,-37.06,74.7880017115,134.39,61.7,41.6,74.4140443734,12.7625,-2.352,12.9774153917,61.7,41.6,74.4140443734,134.44
2019-10-30 15:30:00,78.5195,-38.937,87.6436070073,10.8395,-2.137,11.0481459644,67.68,-36.8,77.0377985148,134.39,64.23,41.85,76.6610422575,10.8395,-2.137,11.0481459644,64.23,41.85,76.6610422575,134.44
2019-10-30 16:00:00,79.52,-38.37,88.2931894316,9.4,-2.04,9.6188148958,70.12,-36.33,78.972674388,134.14,66.49,42.06,78.6763223594,9.4,-2.04,9.6188148958,66.49,42.06,78.6763223594,134.21
2019-10-30 16:30:00,81.144,-37.69,89.4700219962,8.684,-1.9,8.8894238283,72.46,-35.79,80.8169270636,133.9,68.6,42.27,80.5773721339,8.684,-1.9,8.8894238283,68.6,42.27,80.5773721339,133.98
2019-10-30 17:00:00,83.7495,-36.7615,91.46248757,8.2595,-1.8315000000000001,8.4601260333,75.49,-34.93,83.1795948535,133.46,71.49,42.66,83.2507999962,8.2595,-1.8315000000000001,8.4601260333,71.49,42.66,83.2507999962,133.53
2019-10-30 17:30:00,86.5885,-36.066,93.7993853298,8.0885,-1.916,8.3123335021,78.5,-34.15,85.606498001,133.24,74.34,43.13,85.9455205348,8.0885,-1.916,8.3123335021,74.34,43.13,85.9455205348,133.32
2019-10-30 18:00:00,87.4855,-36.0035,94.6042531946,7.9855,-1.9835,8.2281518277,79.5,-34.02,86.4731773442,133.32,75.28,43.39,86.8894153508,7.9855,-1.9835,8.2281518277,75.28,43.39,86.8894153508,133.39
2019-10-30 18:30:00,86.942,-36.243,94.1937705637,8.292,-2.003,8.5304907831,78.65,-34.24,85.7799516204,133.56,74.48,43.54,86.2728346584,8.292,-2.003,8.5304907831,74.48,43.54,86.2728346584,133.62
2019-10-30 19:00:00,85.5365,-37.185,93.2695934228,8.3265,-2.045,8.5739505043,77.21,-35.14,84.8304408806,133.95,73.16,43.03,84.8761833496,8.3265,-2.045,8.5739505043,73.16,43.03,84.8761833496,134.02
2019-10-30 19:30:00,83.581,-38.1085,91.8588119521,8.361,-1.9885000000000002,8.5942104495,75.22,-36.12,83.4428115538,134.14,71.3,42.31,82.9085405733,8.361,-1.9885000000000002,8.5942104495,71.3,42.31,82.9085405733,134.2
2019-10-30 20:00:00,81.547,-38.4225,90.145447557,8.397,-2.0125,8.634799664700001,73.15,-36.41,81.7105293093,133.88,69.36,41.83,80.9972746455,8.397,-2.0125,8.634799664700001,69.36,41.83,80.9972746455,133.94
2019-10-30 20:30:00,79.98,-39.3265,89.1256080049,8.47,-1.9965000000000002,8.7021211351,71.51,-37.33,80.6672734137,134.25,67.82,41.28,79.3951560235,8.47,-1.9965000000000002,8.7021211351,67.82,41.28,79.3951560235,134.31
2019-10-30 21:00:00,77.972,-40.3335,87.7862404153,8.482,-2.0335,8.7223532518,69.49,-38.3,79.3457629619,134.73,65.98,41.01,77.6864241679,8.482,-2.0335,8.7223532518,65.98,41.01,77.6864241679,134.76
2019-10-30 21:30:00,75.909,-41.256,86.3957974499,8.499,-2.086,8.7512511677,67.41,-39.17,77.9640750602,134.95,64.03,40.48,75.7526983018,8.499,-2.086,8.7512511677,64.03,40.48,75.7526983018,134.98
2019-10-30 22:00:00,73.674,-42.494,85.0505632668,8.164,-1.964,8.3969156242,65.51,-40.53,77.03402495,135.44,62.24,39.65,73.7966130659,8.164,-1.964,8.3969156242,62.24,39.65,73.7966130659,135.46
2019-10-30 22:30:00,71.476,-42.678,83.2480045406,7.616,-1.908,7.8513642127,63.86,-40.77,75.7647180421,135.11,60.72,39.07,72.2037623673,7.616,-1.908,7.8513642127,60.72,39.07,72.2037623673,135.13
2019-10-30 23:00:00,68.8635,-43.468,81.4349351093,6.9335,-1.8679999999999999,7.1807274179,61.93,-41.6,74.6048584209,135.51,58.9,38.75,70.5037055764,6.9335,-1.8679999999999999,7.1807274179,58.9,38.75,70.5037055764,135.53
2019-10-30 23:30:00,66.1935,-30.4085,72.8440547643,5.7235,-1.7885,5.9964309801999995,60.47,-28.62,66.9008617284,134.87,58.57,24.8,63.6041264385,5.7235,-1.7885,5.9964309801999995,58.57,24.8,63.6041264385,134.89
2019-10-31 00:00:00,64.463,-26.925,69.8601030203,5.343,-1.675,5.5993994321,59.12,-25.25,64.2863663618,133.98,57.62,20.96,61.3138320447,5.343,-1.675,5.5993994321,57.62,20.96,61.3138320447,134.02
2019-10-31 00:30:00,64.972,-26.8505,70.30156566,5.022,-1.5705,5.261839436,59.95,-25.28,65.0621310748,133.55,58.44,20.63,61.9744342451,5.022,-1.5705,5.261839436,58.44,20.63,61.9744342451,133.59
2019-10-31 01:00:00,67.223,-26.4715,72.2472978128,4.243,-1.5015,4.5008389496,62.98,-24.97,67.7494007354,133.14,61.34,20.69,64.7353975812,4.243,-1.5015,4.5008389496,61.34,20.69,64.7353975812,133.15
2019-10-31 01:30:00,67.546,-26.2295,72.4599805841,3.346,-1.4695,3.6544693527,64.2,-24.76,68.8091389279,133.3,62.5,21.02,65.940051562,3.346,-1.4695,3.6544693527,62.5,21.02,65.940051562,133.25
2019-10-31 02:00:00,67.031,-26.5575,72.1003173866,3.3810000000000002,-1.4675,3.6857451418,63.65,-25.09,68.4165959399,133.63,61.97,20.9,65.3994717104,3.3810000000000002,-1.4675,3.6857451418,61.97,20.9,65.3994717104,133.57
2019-10-31 02:30:00,66.811,-26.1455,71.744664549,2.821,-1.4355,3.1652332063,63.99,-24.71,68.5952199501,133.52,62.26,21.2,65.7704158418,2.821,-1.4355,3.1652332063,62.26,21.2,65.7704158418,133.43
2019-10-31 03:00:00,66.1825,-26.687,71.3604881937,3.0625,-1.437,3.3828797274,63.12,-25.25,67.983063332,133.7,61.46,20.78,64.8778852923,3.0625,-1.437,3.3828797274,61.46,20.78,64.8778852923,133.58
2019-10-31 03:30:00,65.234,-26.893,70.5599617701,3.134,-1.533,3.4888457977,62.1,-25.36,67.0786076182,133.8,60.46,20.77,63.9281197909,3.134,-1.533,3.4888457977,60.46,20.77,63.9281197909,133.65
2019-10-31 04:00:00,64.681,-27.172,70.1566058543,3.321,-1.552,3.6657529922,61.36,-25.62,66.4938643786,134.11,59.76,20.7,63.2435577747,3.321,-1.552,3.6657529922,59.76,20.7,63.2435577747,133.97
2019-10-31 04:30:00,64.478,-27.065,69.9280109041,3.658,-1.5150000000000001,3.959316734,60.82,-25.55,65.9687418404,133.91,59.24,20.65,62.7359554004,3.658,-1.5150000000000001,3.959316734,59.24,20.65,62.7359554004,133.8
2019-10-31 05:00:00,64.51,-27.014,69.9378030539,3.77,-1.554,4.077721913,60.74,-25.46,65.8601488003,134.22,59.1,20.93,62.6966897053,3.77,-1.554,4.077721913,59.1,20.93,62.6966897053,134.12
2019-10-31 05:30:00,65.25,-26.394,70.3861189156,4.13,-1.754,4.4870275239,61.12,-24.64,65.8998027311,133.43,59.55,21.25,63.2278815081,4.13,-1.754,4.4870275239,59.55,21.25,63.2278815081,133.29
2019-10-31 06:00:00,66.5935,-25.7915,71.4135541372,4.1835,-1.9315,4.6078589931,62.41,-23.86,66.8154750039,133.72,60.81,22.2,64.7355860404,4.1835,-1.9315,4.6078589931,60.81,22.2,64.7355860404,133.57
2019-10-31 06:30:00,68.626,-24.8715,72.9939681635,4.566,-1.9315,4.9577261169,64.06,-22.94,68.0435683956,133.34,62.47,22.79,66.4972555825,4.566,-1.9315,4.9577261169,62.47,22.79,66.4972555825,133.21
2019-10-31 07:00:00,70.8655,-23.585,74.6871562938,4.6855,-1.905,5.0579576165,66.18,-21.68,69.6406117147,132.42,64.52,23.49,68.6630213434,4.6855,-1.905,5.0579576165,64.52,23.49,68.6630213434,132.29
2019-10-31 07:30:00,73.0225,-22.8245,76.5064919239,4.9625,-1.9245,5.3226033574,68.06,-20.9,71.1967246438,131.88,66.23,23.82,70.3832742916,4.9625,-1.9245,5.3226033574,66.23,23.82,70.3832742916,131.72
2019-10-31 08:00:00,73.965,-22.243,77.2371172041,5.175,-1.843,5.4933845669,68.79,-20.4,71.7511261236,131.8,67.01,24.34,71.2935880707,5.175,-1.843,5.4933845669,67.01,24.34,71.2935880707,131.68
2019-10-31 08:30:00,75.4685,-22.025,78.6167610453,5.5885,-1.8050000000000002,5.8727640213,69.88,-20.22,72.7465655547,132.34,68.08,24.86,72.4769342619,5.5885,-1.8050000000000002,5.8727640213,68.08,24.86,72.4769342619,132.23
2019-10-31 09:00:00,76.847,-22.0215,79.9400267153,6.007,-1.9415,6.3129605773,70.84,-20.08,73.6309174192,132.57,69.01,25.12,73.4397337958,6.007,-1.9415,6.3129605773,69.01,25.12,73.4397337958,132.43
2019-10-31 09:30:00,77.2455,-21.997,80.3164695393,7.1355,-2.027,7.4178224062,70.11,-19.97,72.8986488215,132.4,68.31,25.16,72.796165421,7.1355,-2.027,7.4178224062,68.31,25.16,72.796165421,132.28
2019-10-31 10:00:00,77.1085,-22.435,80.3059773445,8.7685,-2.145,9.0270491995,68.34,-20.29,71.2884261294,132.49,66.59,24.86,71.0791650204,8.7685,-2.145,9.0270491995,66.59,24.86,71.0791650204,132.47
2019-10-31 10:30:00,76.842,-22.5265,80.0758151145,9.502,-2.1865,9.7503223665,67.34,-20.34,70.3448022245,132.53,65.63,24.82,70.1664399838,9.502,-2.1865,9.7503223665,65.63,24.82,70.1664399838,132.42
2019-10-31 11:00:00,76.791,-22.347,79.9765346211,9.071,-2.137,9.3193245463,67.72,-20.21,70.6713697334,132.53,66.0,24.97,70.5655787194,9.071,-2.137,9.3193245463,66.0,24.97,70.5655787194,132.42
2019-10-31 11:30:00,76.644,-22.6205,79.9123880024,9.314,-2.1305,9.5545604949,67.33,-20.49,70.3787538963,132.67,65.68,24.82,70.2132095834,9.314,-2.1305,9.5545604949,65.68,24.82,70.2132095834,132.67
2019-10-31 12:00:00,76.4305,-22.7645,79.7486287688,11.4305,-2.2645,11.652651651,65.0,-20.5,68.1560708961,132.67,63.41,24.79,68.0835677679,11.4305,-2.2645,11.652651651,63.41,24.79,68.0835677679,132.71
2019-10-31 12:30:00,76.8815,-22.3495,80.0641317476,11.2415,-2.2695,11.4683020757,65.64,-20.08,68.6426689458,132.46,64.02,25.1,68.7646013585,11.2415,-2.2695,11.4683020757,64.02,25.1,68.7646013585,132.46
2019-10-31 13:00:00,77.2555,-22.5345,80.4749400155,10.1355,-2.2045,10.3724722463,67.12,-20.33,70.1313289479,132.66,65.42,24.95,70.0162759649,10.1355,-2.2045,10.3724722463,65.42,24.95,70.0162759649,132.63
2019-10-31 13:30:00,76.773,-23.2075,80.2039998083,8.603,-2.1175,8.859763837100001,68.17,-21.09,71.3578096637,133.04,66.45,24.46,70.8088560845,8.603,-2.1175,8.859763837100001,66.45,24.46,70.8088560845,132.9
2019-10-31 14:00:00,76.3855,-23.0815,79.7966180518,8.3755,-2.1015,8.6351202945,68.01,-20.98,71.172470099,132.98,66.28,24.51,70.6666717767,8.3755,-2.1015,8.6351202945,66.28,24.51,70.6666717767,132.8
2019-10-31 14:30:00,76.6215,-22.69,79.9105147165,8.2415,-2.07,8.4974832892,68.38,-20.62,71.4213469489,133.04,66.63,24.91,71.1341338599,8.2415,-2.07,8.4974832892,66.63,24.91,71.1341338599,132.86
2019-10-31 15:00:00,76.944,-22.6415,80.2060886607,7.624,-2.0015,7.8823459864,69.32,-20.64,72.3275327935,132.98,67.54,24.78,71.9423380215,7.624,-2.0015,7.8823459864,67.54,24.78,71.9423380215,132.8
2019-10-31 15:30:00,77.5485,-22.3125,80.6945940476,5.9085,-1.9025,6.2072440342,71.64,-20.41,74.4906551186,132.83,69.78,24.9,74.0895296246,5.9085,-1.9025,6.2072440342,69.78,24.9,74.0895296246,132.65
2019-10-31 16:00:00,78.091,-21.699,81.0496815663,5.291,-1.759,5.575729728,72.8,-19.94,75.4814122814,132.59,70.89,25.25,75.2526052705,5.291,-1.759,5.575729728,70.89,25.25,75.2526052705,132.4
2019-10-31 16:30:00,79.2845,-21.55,82.1610275024,4.5445,-1.73,4.8626515658,74.74,-19.82,77.3233470564,132.41,72.78,25.24,77.0323698194,4.5445,-1.73,4.8626515658,72.78,25.24,77.0323698194,132.24
2019-10-31 17:00:00,81.364,-21.076,84.049379962,4.534,-1.726,4.8514154636,76.83,-19.35,79.2292332413,132.15,74.78,25.57,79.0308376521,4.534,-1.726,4.8514154636,74.78,25.57,79.0308376521,132.01
2019-10-31 17:30:00,83.626,-20.35,86.0664300177,3.786,-1.77,4.1793176477,79.84,-18.58,81.9734225222,132.15,77.7,26.34,82.043193502,3.786,-1.77,4.1793176477,77.7,26.34,82.043193502,132.01
2019-10-31 18:00:00,84.043,-20.15,86.4248132714,4.323,-1.83,4.694382707,79.72,-18.32,81.7979266241,132.21,77.58,26.66,82.0329933624,4.323,-1.83,4.694382707,77.58,26.66,82.0329933624,132.01
2019-10-31 18:30:00,83.47,-20.4005,85.9268369036,3.91,-1.8405,4.3215205947,79.56,-18.56,81.6961884056,132.37,77.46,26.57,81.8902710949,3.91,-1.8405,4.3215205947,77.46,26.57,81.8902710949,132.08
2019-10-31 19:00:00,82.5545,-20.9485,85.1709171167,4.4745,-1.8485,4.8412914083,78.08,-19.1,80.3821895696,132.64,76.03,26.18,80.4111515898,4.4745,-1.8485,4.8412914083,76.03,26.18,80.4111515898,132.38
2019-10-31 19:30:00,81.0405,-21.2875,83.789738611,4.0105,-1.8275000000000001,4.4072515812,77.03,-19.46,79.4500629326,132.18,75.01,25.53,79.2356043708,4.0105,-1.8275000000000001,4.4072515812,75.01,25.53,79.2356043708,132.0
2019-10-31 20:00:00,79.346,-21.766,82.2772536732,3.266,-1.776,3.7176514092,76.08,-19.99,78.6623575797,132.18,74.16,25.04,78.2732853533,3.266,-1.776,3.7176514092,74.16,25.04,78.2732853533,132.0
2019-10-31 20:30:00,77.9425,-22.0935,81.0133078482,3.1425,-1.7835,3.6133334333000002,74.8,-20.31,77.5082969752,132.27,72.88,24.79,76.9807670785,3.1425,-1.7835,3.6133334333000002,72.88,24.79,76.9807670785,132.08
2019-10-31 21:00:00,76.387,-22.987,79.770771201,3.527,-1.7570000000000001,3.9404032789,72.86,-21.23,75.8900026354,132.65,70.97,24.07,74.9406818757,3.527,-1.7570000000000001,3.9404032789,70.97,24.07,74.9406818757,132.45
2019-10-31 21:30:00,74.5505,-23.356,78.1234906174,3.7405,-1.776,4.1407144613,70.81,-21.58,74.0253503876,132.38,68.99,23.65,72.9310811657,3.7405,-1.776,4.1407144613,68.99,23.65,72.9310811657,132.16
2019-10-31 22:00:00,72.561,-23.8825,76.3902646104,5.051,-1.8725,5.3869153743,67.51,-22.01,71.0073249743,132.59,65.8,23.42,69.8436568344,5.051,-1.8725,5.3869153743,65.8,23.42,69.8436568344,132.4
2019-10-31 22:30:00,70.877,-24.8175,75.09632105,4.837,-1.9175,5.203208169,66.04,-22.9,69.8977224236,133.28,64.37,22.9,68.3220820819,4.837,-1.9175,5.203208169,64.37,22.9,68.3220820819,133.11
2019-10-31 23:00:00,68.067,-25.5715,72.7118841817,5.467,-1.9615,5.8082330575,62.6,-23.61,66.9043503817,133.9,61.05,22.7,65.1336510569,5.467,-1.9615,5.8082330575,61.05,22.7,65.1336510569,133.75
2019-10-31 23:30:00,66.1945,-26.267,71.215638165,5.8045,-1.9769999999999999,6.131944981,60.39,-24.29,65.0919057948,134.11,58.85,22.09,62.8592920736,5.8045,-1.9769999999999999,6.131944981,58.85,22.09,62.8592920736,133.95
2019-11-01 00:00:00,64.977,-25.9585,69.9703812427,6.337,-2.0285,6.6537494129,58.64,-23.93,63.3347811238,133.06,57.1,21.68,61.0772658196,6.337,-2.0285,6.6537494129,57.1,21.68,61.0772658196,132.95
2019-11-01 00:30:00,65.2655,-25.4165,70.0398740897,6.5755,-2.0165,6.8777519947,58.69,-23.4,63.1828782187,131.96,57.19,21.51,61.1013600503,6.5755,-2.0165,6.8777519947,57.19,21.51,61.1013600503,131.89
2019-11-01 01:00:00,67.651,-25.0455,72.138303773,7.131,-2.1955,7.4613257033,60.52,-22.85,64.6899752667,131.79,59.0,21.95,62.9507942762,7.131,-2.1955,7.4613257033,59.0,21.95,62.9507942762,131.6
2019-11-01 01:30:00,68.514,-25.224,73.0097142304,6.614,-2.364,7.0237804635,61.9,-22.86,65.9862834231,132.52,60.27,22.4,64.2980007465,6.614,-2.364,7.0237804635,60.27,22.4,64.2980007465,132.29
2019-11-01 02:00:00,68.111,-25.9535,72.8882190978,6.801,-2.4135,7.2165492619,61.31,-23.54,65.673797667,133.84,59.67,22.55,63.7888030927,6.801,-2.4135,7.2165492619,59.67,22.55,63.7888030927,133.57
2019-11-01 02:30:00,67.4585,-25.9495,72.2774222873,6.9185,-2.3795,7.3162601444,60.54,-23.57,64.9664259445,133.65,58.92,22.44,63.0485527193,6.9185,-2.3795,7.3162601444,58.92,22.44,63.0485527193,133.43
2019-11-01 03:00:00,67.041,-26.0365,71.9193646611,5.961,-2.3465,6.4062144243,61.08,-23.69,65.513223856,133.84,59.44,22.44,63.5347715822,5.961,-2.3465,6.4062144243,59.44,22.44,63.5347715822,133.65
2019-11-01 03:30:00,66.3415,-26.4665,71.4259773787,5.7915,-2.3465,6.2488026453,60.55,-24.12,65.1772728794,134.56,58.96,22.45,63.089492786,5.7915,-2.3465,6.2488026453,58.96,22.45,63.089492786,134.37
2019-11-01 04:00:00,65.446,-26.242,70.5111443674,4.856,-2.212,5.3360734628,60.59,-24.03,65.1812012777,134.03,58.97,22.2,63.0103237573,4.856,-2.212,5.3360734628,58.97,22.2,63.0103237573,133.86
2019-11-01 04:30:00,64.988,-26.152,70.0526034348,4.628,-2.182,5.1165914435,60.36,-23.97,64.9452885127,133.83,58.74,22.11,62.7633627206,4.628,-2.182,5.1165914435,58.74,22.11,62.7633627206,133.65
2019-11-01 05:00:00,64.7145,-26.1425,69.7953925163,5.1645,-2.1825,5.6067251136,59.55,-23.96,64.1894391625,133.92,57.97,22.19,62.0718696351,5.1645,-2.1825,5.6067251136,57.97,22.19,62.0718696351,133.74
2019-11-01 05:30:00,65.9515,-25.004,70.5322647322,4.8315,-2.174,5.2980815632,61.12,-22.83,65.2446419256,133.39,59.57,23.0,63.8559699637,4.8315,-2.174,5.2980815632,59.57,23.0,63.8559699637,133.24
2019-11-01 06:00:00,66.1735,-25.14,70.7880759892,4.8835,-2.23,5.368563332,61.29,-22.91,65.4318897786,133.15,59.73,22.79,63.9300946347,4.8835,-2.23,5.368563332,59.73,22.79,63.9300946347,133.03
2019-11-01 06:30:00,68.39,-24.5575,72.6654175399,4.32,-2.5375,5.0101203828,64.07,-22.02,67.748397029,132.64,62.42,23.19,66.5885312948,4.32,-2.5375,5.0101203828,62.42,23.19,66.5885312948,132.5
2019-11-01 07:00:00,70.177,-24.044,74.1817043819,4.237,-2.5540000000000003,4.9472300331,65.94,-21.49,69.3534692716,132.35,64.24,23.47,68.3931173438,4.237,-2.5540000000000003,4.9472300331,64.24,23.47,68.3931173438,132.18
2019-11-01 07:30:00,71.662,-23.7395,75.4917618303,4.412,-2.6195,5.1310353975,67.25,-21.12,70.4884167789,132.35,65.52,23.93,69.7532458026,4.412,-2.6195,5.1310353975,65.52,23.93,69.7532458026,132.18
2019-11-01 08:00:00,72.014,-23.514,75.7556888425,5.964,-2.7640000000000002,6.5733546991,66.05,-20.75,69.2326873666,132.31,64.35,24.34,68.7994047939,5.964,-2.7640000000000002,6.5733546991,64.35,24.34,68.7994047939,132.15
2019-11-01 08:30:00,74.1175,-22.918,77.5798848301,7.4975,-2.7880000000000003,7.9990905889,66.62,-20.13,69.5948367338,132.31,64.91,24.9,69.5220691579,7.4975,-2.7880000000000003,7.9990905889,64.91,24.9,69.5220691579,132.15
