Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-01 09:00:00,75.7225,-22.1205,78.8873470621,10.1625,-2.9305,10.5765890768,65.56,-19.19,68.3108314984,131.76,63.88,25.45,68.7630489435,10.1625,-2.9305,10.5765890768,63.88,25.45,68.7630489435,131.61
2019-11-01 09:30:00,75.814,-22.1045,78.9707003657,11.494,-3.1545,11.9190144832,64.32,-18.95,67.0534480843,131.53,62.67,25.5,67.6592853938,11.494,-3.1545,11.9190144832,62.67,25.5,67.6592853938,131.37
2019-11-01 10:00:00,75.37,-22.5175,78.6617741107,16.21,-3.2975,16.5419952318,59.16,-19.22,62.2038101727,131.64,57.68,25.25,62.9646321358,16.21,-3.2975,16.5419952318,57.68,25.25,62.9646321358,131.48
2019-11-01 10:30:00,75.2015,-22.3825,78.461722569,14.9015,-3.3325,15.2695860618,60.3,-19.05,63.2375877149,131.79,58.79,25.53,64.0940324835,14.9015,-3.3325,15.2695860618,58.79,25.53,64.0940324835,131.64
2019-11-01 11:00:00,74.9325,-22.384,78.2043669641,14.2125,-3.2439999999999998,14.5780208619,60.72,-19.14,63.6652024264,131.79,59.25,25.47,64.4925065415,14.2125,-3.2439999999999998,14.5780208619,59.25,25.47,64.4925065415,131.68
2019-11-01 11:30:00,74.8475,-22.102,78.042595166,15.3375,-3.292,15.6868151723,59.51,-18.81,62.4119876306,131.67,58.1,25.76,63.5546032951,15.3375,-3.292,15.6868151723,58.1,25.76,63.5546032951,131.72
2019-11-01 12:00:00,75.463,-22.0095,78.6071400017,13.803,-3.2695,14.1849370548,61.66,-18.74,64.4448849793,131.67,60.12,25.71,65.3866844243,13.803,-3.2695,14.1849370548,60.12,25.71,65.3866844243,131.78
2019-11-01 12:30:00,76.3565,-21.3995,79.298510027,11.7865,-3.0395,12.1721050973,64.57,-18.36,67.1295352285,131.71,62.92,26.16,68.1415585381,11.7865,-3.0395,12.1721050973,62.92,26.16,68.1415585381,131.82
2019-11-01 13:00:00,76.3455,-21.3745,79.2811744395,9.4955,-3.0145,9.9625162735,66.85,-18.36,69.3254073194,131.96,65.11,26.36,70.2435883195,9.4955,-3.0145,9.9625162735,65.11,26.36,70.2435883195,131.99
2019-11-01 13:30:00,76.156,-22.2635,79.3435553038,8.066,-2.9335,8.582877038,68.09,-19.33,70.7806258803,132.31,66.31,25.58,71.0728675375,8.066,-2.9335,8.582877038,66.31,25.58,71.0728675375,132.37
2019-11-01 14:00:00,75.6185,-22.3295,78.8464590993,7.5885,-2.9195,8.1307325931,68.03,-19.41,70.7448160645,132.34,66.26,25.56,71.0190199876,7.5885,-2.9195,8.1307325931,66.26,25.56,71.0190199876,132.46
2019-11-01 14:30:00,75.4575,-22.1045,78.6285140805,8.1975,-2.9645,8.7170675402,67.26,-19.14,69.9303024446,132.37,65.51,25.82,70.4147179218,8.1975,-2.9645,8.7170675402,65.51,25.82,70.4147179218,132.31
2019-11-01 15:00:00,75.655,-21.8115,78.736399189,7.735,-2.9915000000000003,8.2933284784,67.92,-18.82,70.4792082816,132.43,66.15,26.16,71.1348585435,7.735,-2.9915000000000003,8.2933284784,66.15,26.16,71.1348585435,132.13
2019-11-01 15:30:00,75.887,-21.8055,78.9576886646,8.957,-2.7855,9.3801310892,66.93,-19.02,69.5800639551,132.52,65.2,26.04,70.2077032811,8.957,-2.7855,9.3801310892,65.2,26.04,70.2077032811,132.24
2019-11-01 16:00:00,76.2145,-22.254,79.3970435611,8.2245,-1.9340000000000002,8.44883165,67.99,-20.32,70.9615564936,132.67,66.25,24.86,70.7607384077,8.2245,-1.9340000000000002,8.44883165,66.25,24.86,70.7607384077,132.49
2019-11-01 16:30:00,77.959,-21.8995,80.976501414,7.069,-1.8395000000000001,7.3044179268,70.89,-20.06,73.6735753171,132.67,69.04,25.11,73.4645063959,7.069,-1.8395000000000001,7.3044179268,69.04,25.11,73.4645063959,132.49
2019-11-01 17:00:00,80.263,-21.2155,83.0195555833,6.973,-1.8555000000000001,7.2156502999,73.29,-19.36,75.8039161258,132.31,71.35,25.63,75.813715118,6.973,-1.8555000000000001,7.2156502999,71.35,25.63,75.813715118,132.09
2019-11-01 17:30:00,82.637,-20.527,85.1482912218,8.117,-1.857,8.3267123164,74.52,-18.67,76.8231690312,131.89,72.6,26.08,77.1422478283,8.117,-1.857,8.3267123164,72.6,26.08,77.1422478283,131.71
2019-11-01 18:00:00,82.09,-21.0215,84.7388432907,8.25,-1.5915,8.4021052273,73.84,-19.43,76.3535886517,132.02,71.93,25.44,76.2962548229,8.25,-1.5915,8.4021052273,71.93,25.44,76.2962548229,131.87
2019-11-01 18:30:00,81.6155,-21.2435,84.3349045918,8.0355,-1.5434999999999999,8.1823989453,73.58,-19.7,76.1715589968,132.18,71.62,25.23,75.9340325546,8.0355,-1.5434999999999999,8.1823989453,71.62,25.23,75.9340325546,132.03
2019-11-01 19:00:00,80.282,-21.7285,83.1704709392,8.392,-1.5785,8.5391642595,71.89,-20.15,74.6605290632,132.22,70.0,24.86,74.2833736444,8.392,-1.5785,8.5391642595,70.0,24.86,74.2833736444,132.08
2019-11-01 19:30:00,78.845,-22.238,81.9210758535,8.095,-1.528,8.2379493201,70.75,-20.71,73.718834771,132.3,68.88,24.31,73.0440312414,8.095,-1.528,8.2379493201,68.88,24.31,73.0440312414,132.21
2019-11-01 20:00:00,76.6465,-22.873,79.9866244522,8.3665,-1.583,8.5149404725,68.28,-21.29,71.5221818739,132.36,66.51,23.82,70.6468152148,8.3665,-1.583,8.5149404725,66.51,23.82,70.6468152148,132.34
2019-11-01 20:30:00,75.5225,-23.6345,79.134301011,8.1625,-1.5445,8.3073393153,67.36,-22.09,70.8896163059,132.73,65.62,23.2,69.6004626421,8.1625,-1.5445,8.3073393153,65.62,23.2,69.6004626421,132.69
2019-11-01 21:00:00,73.407,-24.2315,77.3029963278,8.347,-1.5815000000000001,8.4955018245,65.06,-22.65,68.8899564523,132.84,63.41,22.79,67.3810967557,8.347,-1.5815000000000001,8.4955018245,63.41,22.79,67.3810967557,132.86
2019-11-01 21:30:00,72.3835,-24.644,76.4637025539,8.663499999999999,-1.714,8.8314227761,63.72,-22.93,67.720183845,132.94,62.12,22.58,66.0965263838,8.663499999999999,-1.714,8.8314227761,62.12,22.58,66.0965263838,132.97
2019-11-01 22:00:00,71.557,-25.399,75.9309781973,8.667,-1.729,8.837778567,62.89,-23.67,67.1968823682,133.8,61.19,22.4,65.1611548394,8.667,-1.729,8.837778567,61.19,22.4,65.1611548394,133.85
2019-11-01 22:30:00,70.0945,-26.4225,74.9091946059,8.8445,-1.7425000000000002,9.0145153225,61.25,-24.68,66.035330695,134.82,59.54,22.04,63.4883705886,8.8445,-1.7425000000000002,9.0145153225,59.54,22.04,63.4883705886,134.93
2019-11-01 23:00:00,68.1955,-26.2995,73.0909701707,8.7355,-1.6895,8.8973799795,59.46,-24.61,64.3517187028,134.13,57.89,21.69,61.8199660304,8.7355,-1.6895,8.8973799795,57.89,21.69,61.8199660304,134.22
2019-11-01 23:30:00,65.9535,-26.876,71.2192638143,8.5935,-1.666,8.7535020563,57.36,-25.21,62.6555161179,134.22,55.93,21.11,59.7812428777,8.5935,-1.666,8.7535020563,55.93,21.11,59.7812428777,134.3
2019-11-02 00:00:00,64.664,-27.697,70.3459785986,8.624,-1.667,8.783636206,56.04,-26.03,61.7903107291,134.72,54.63,20.57,58.3743248355,8.624,-1.667,8.783636206,54.63,20.57,58.3743248355,134.81
2019-11-02 00:30:00,64.9965,-27.0095,70.3850701676,8.6465,-1.6095000000000002,8.7950243035,56.35,-25.4,61.8100517715,133.29,54.88,20.19,58.4760677543,8.6465,-1.6095000000000002,8.7950243035,54.88,20.19,58.4760677543,133.35
2019-11-02 01:00:00,67.213,-25.999,72.0661874252,8.493,-1.579,8.6385351768,58.72,-24.42,63.5953992047,132.52,57.17,20.65,60.7851248251,8.493,-1.579,8.6385351768,57.17,20.65,60.7851248251,132.55
2019-11-02 01:30:00,67.1215,-26.05,71.9992934844,8.4815,-1.65,8.6405059024,58.64,-24.4,63.5138536069,132.73,57.07,20.86,60.7628546071,8.4815,-1.65,8.6405059024,57.07,20.86,60.7628546071,132.79
2019-11-02 02:00:00,66.599,-26.757,71.7730022362,8.309,-1.597,8.4610809002,58.29,-25.16,63.4881855151,133.69,56.75,20.67,60.3971141695,8.309,-1.597,8.4610809002,56.75,20.67,60.3971141695,133.76
2019-11-02 02:30:00,65.7845,-26.78,71.0265361696,8.3245,-1.5899999999999999,8.4749867404,57.46,-25.19,62.739044462,133.82,55.95,20.8,59.6912263235,8.3245,-1.5899999999999999,8.4749867404,55.95,20.8,59.6912263235,133.92
2019-11-02 03:00:00,65.133,-26.9375,70.4835909645,8.363,-1.6175000000000002,8.5179853986,56.77,-25.32,62.1605606474,134.11,55.29,20.88,59.1012563318,8.363,-1.6175000000000002,8.5179853986,55.29,20.88,59.1012563318,134.19
2019-11-02 03:30:00,64.307,-27.53,69.9520632219,8.597,-1.6800000000000002,8.7596123773,55.71,-25.85,61.4151984447,134.69,54.27,20.77,58.1087411669,8.597,-1.6800000000000002,8.7596123773,54.27,20.77,58.1087411669,134.79
2019-11-02 04:00:00,63.4305,-28.345,69.4756601642,8.5805,-1.645,8.7367617142,54.85,-26.7,61.0033810538,135.15,53.55,20.25,57.2508951895,8.5805,-1.645,8.7367617142,53.55,20.25,57.2508951895,135.28
2019-11-02 04:30:00,62.5555,-28.379,68.6917623973,8.5855,-1.529,8.7205877812,53.97,-26.85,60.2800414731,134.99,52.65,20.06,56.3420455788,8.5855,-1.529,8.7205877812,52.65,20.06,56.3420455788,135.14
2019-11-02 05:00:00,61.1545,-28.2405,67.3602160812,8.4845,-1.0805,8.5530240559,52.67,-27.16,59.2603957125,134.75,51.35,19.56,54.9492138251,8.4845,-1.0805,8.5530240559,51.35,19.56,54.9492138251,134.91
2019-11-02 05:30:00,61.0805,-27.899,67.1504406631,8.8005,-0.849,8.8413574325,52.28,-27.05,58.8634088377,134.86,50.97,19.75,54.6626325747,8.8005,-0.849,8.8413574325,50.97,19.75,54.6626325747,134.99
2019-11-02 06:00:00,60.4815,-27.799,66.5642264527,8.0115,0.081,8.0119094634,52.47,-27.88,59.417129685,134.44,51.16,18.66,54.4567828649,8.0115,0.081,8.0119094634,51.16,18.66,54.4567828649,134.67
2019-11-02 06:30:00,61.927,-25.8165,67.0928088639,3.267,0.4535,3.2983255221,58.66,-26.27,64.2736999091,132.57,57.12,19.1,60.228767213,3.267,0.4535,3.2983255221,57.12,19.1,60.228767213,132.76
2019-11-02 07:00:00,63.7645,-26.2675,68.9629829438,1.8745,0.49250000000000005,1.9381193204,61.89,-26.76,67.4275144136,134.49,60.26,19.95,63.4765318838,1.8745,0.49250000000000005,1.9381193204,60.26,19.95,63.4765318838,134.6
2019-11-02 07:30:00,64.4545,-27.0095,69.8848743327,1.7245,0.5605,1.8133009954000001,62.73,-27.57,68.5212215303,134.69,61.07,19.33,64.0561769075,1.7245,0.5605,1.8133009954000001,61.07,19.33,64.0561769075,134.72
2019-11-02 08:00:00,65.1105,-26.3985,70.2585084705,2.4305,0.5915,2.5014400852,62.68,-26.99,68.2439924096,134.13,61.09,19.5,64.1267346744,2.4305,0.5915,2.5014400852,61.09,19.5,64.1267346744,134.07
2019-11-02 08:30:00,67.1785,-25.9685,72.0230092019,6.7285,0.3715,6.738747992,60.45,-26.34,65.9393516802,133.84,58.93,19.87,62.1897242316,6.7285,0.3715,6.738747992,58.93,19.87,62.1897242316,133.76
2019-11-02 09:00:00,68.906,-25.6355,73.5201720363,10.856,-0.0055000000000000005,10.8560013932,58.05,-25.63,63.4562794371,133.56,56.7,20.32,60.2311580496,10.856,-0.0055000000000000005,10.8560013932,56.7,20.32,60.2311580496,133.48
2019-11-02 09:30:00,69.097,-25.535,73.664317237,10.387,0.035,10.3870589678,58.71,-25.57,64.0366223344,133.56,57.36,20.42,60.8863367267,10.387,0.035,10.3870589678,57.36,20.42,60.8863367267,133.48
2019-11-02 10:00:00,68.705,-26.0145,73.4651702186,16.075,-0.23450000000000001,16.0767103367,52.63,-25.78,58.6048231803,133.76,51.57,20.29,55.4179483561,16.075,-0.23450000000000001,16.0767103367,51.57,20.29,55.4179483561,133.66
2019-11-02 10:30:00,69.9995,-25.93,74.6478057296,13.5295,-0.24,13.5316285143,56.47,-25.69,62.038995801,133.79,55.21,20.32,58.8306595238,13.5295,-0.24,13.5316285143,55.21,20.32,58.8306595238,133.75
2019-11-02 11:00:00,69.6245,-25.843,74.2659521534,9.4445,0.037,9.4445724758,60.18,-25.88,65.5088299392,134.08,58.75,20.37,62.1811820409,9.4445,0.037,9.4445724758,58.75,20.37,62.1811820409,134.12
2019-11-02 11:30:00,70.46,-25.6055,74.9683481894,9.93,0.1345,9.9309108469,60.53,-25.74,65.7755919776,133.85,59.08,20.43,62.51264912,9.93,0.1345,9.9309108469,59.08,20.43,62.51264912,133.91
2019-11-02 12:00:00,70.9495,-25.262,75.3126828247,7.8095,0.20800000000000002,7.8122694686,63.14,-25.47,68.0836287223,133.78,61.6,20.71,64.9881843107,7.8095,0.20800000000000002,7.8122694686,61.6,20.71,64.9881843107,133.48
2019-11-02 12:30:00,71.269,-25.164,75.5810641431,8.489,0.156,8.4904332634,62.78,-25.32,67.69365406,133.84,61.26,20.8,64.6948807867,8.489,0.156,8.4904332634,61.26,20.8,64.6948807867,133.66
2019-11-02 13:00:00,71.3815,-25.063,75.6536351489,11.2315,0.017,11.2315128656,60.15,-25.08,65.1692327713,134.05,58.71,21.04,62.3662224285,11.2315,0.017,11.2315128656,58.71,21.04,62.3662224285,134.07
2019-11-02 13:30:00,70.757,-25.2755,75.1359031971,12.527,-0.0855,12.5272917764,58.23,-25.19,63.4450076838,134.05,56.86,20.94,60.5932603513,12.527,-0.0855,12.5272917764,56.86,20.94,60.5932603513,133.88
2019-11-02 14:00:00,70.233,-25.392,74.6821796214,12.363,-0.122,12.3636019428,57.87,-25.27,63.1467322987,133.91,56.53,20.85,60.252497043700004,12.363,-0.122,12.3636019428,56.53,20.85,60.252497043700004,133.72
2019-11-02 14:30:00,69.8645,-25.8135,74.4807702867,11.7645,-0.0335,11.7645476964,58.1,-25.78,63.5627123399,134.3,56.74,20.54,60.3433442892,11.7645,-0.0335,11.7645476964,56.74,20.54,60.3433442892,134.14
2019-11-02 15:00:00,69.8575,-25.5705,74.3903271703,11.5375,0.029500000000000002,11.5375377139,58.32,-25.6,63.6913055291,133.86,56.97,20.46,60.5325738756,11.5375,0.029500000000000002,11.5375377139,56.97,20.46,60.5325738756,133.8
2019-11-02 15:30:00,70.7545,-25.3485,75.1581380989,10.3345,0.061500000000000006,10.3346829898,60.42,-25.41,65.5457435689,134.07,59.06,20.6,62.5495291749,10.3345,0.061500000000000006,10.3346829898,59.06,20.6,62.5495291749,133.86
2019-11-02 16:00:00,71.2965,-25.1415,75.5995101472,9.8165,0.11850000000000001,9.817215211,61.48,-25.26,66.4669692404,134.62,60.01,20.87,63.5354782779,9.8165,0.11850000000000001,9.817215211,60.01,20.87,63.5354782779,133.99
2019-11-02 16:30:00,72.4725,-23.367,76.1464375086,9.0725,0.253,9.0760269529,63.4,-23.62,67.6569612087,132.44,61.79,21.15,65.30946792,9.0725,0.253,9.0760269529,61.79,21.15,65.30946792,132.02
2019-11-02 17:00:00,75.1425,-22.032,78.3058384174,8.7425,0.228,8.7454725573,66.4,-22.26,70.031904158,131.9,64.7,22.22,68.4091982119,8.7425,0.228,8.7454725573,64.7,22.22,68.4091982119,131.63
2019-11-02 17:30:00,77.9095,-22.0695,80.9750147916,8.6995,0.0805,8.6998724416,69.21,-22.15,72.6680576319,133.3,67.42,23.27,71.322852579,8.6995,0.0805,8.6998724416,67.42,23.27,71.322852579,132.98
2019-11-02 18:00:00,78.359,-22.1315,81.4244200056,8.489,0.08850000000000001,8.4894613051,69.87,-22.22,73.3181103139,132.73,68.03,22.91,71.7840441881,8.489,0.08850000000000001,8.4894613051,68.03,22.91,71.7840441881,132.54
2019-11-02 18:30:00,77.6175,-22.173,80.7224766422,8.3875,0.147,8.388788068,69.23,-22.32,72.73909059100001,131.69,67.4,22.17,70.9525820531,8.3875,0.147,8.388788068,67.4,22.17,70.9525820531,131.66
2019-11-02 19:00:00,76.039,-22.802,79.3842599323,8.309,0.158,8.3105020907,67.73,-22.96,71.5158339111,131.96,65.97,21.76,69.4660960469,8.309,0.158,8.3105020907,65.97,21.76,69.4660960469,131.97
2019-11-02 19:30:00,74.2795,-23.213,77.8221529466,8.1795,0.137,8.1806472391,66.1,-23.35,70.1030134873,131.87,64.39,21.32,67.8278298341,8.1795,0.137,8.1806472391,64.39,21.32,67.8278298341,131.9
2019-11-02 20:00:00,72.4575,-23.4825,76.1676907389,8.0375,0.1575,8.039043009,64.42,-23.64,68.6205945763,131.53,62.76,20.84,66.1295939803,8.0375,0.1575,8.039043009,62.76,20.84,66.1295939803,131.57
2019-11-02 20:30:00,71.4885,-23.8595,75.3649877098,7.5485,0.1505,7.5500001656,63.94,-24.01,68.2993682255,131.56,62.29,20.47,65.5672555473,7.5485,0.1505,7.5500001656,62.29,20.47,65.5672555473,131.61
2019-11-02 21:00:00,70.2145,-24.365,74.3217951563,7.0345,0.185,7.0369322329,63.18,-24.55,67.7821134223,131.41,61.64,19.86,64.7603983928,7.0345,0.185,7.0369322329,61.64,19.86,64.7603983928,131.45
2019-11-02 21:30:00,68.3465,-24.9475,72.7572801753,6.9665,0.17250000000000001,6.9686353399000005,61.38,-25.12,66.3213299022,131.53,59.88,19.36,62.9318997012,6.9665,0.17250000000000001,6.9686353399000005,59.88,19.36,62.9318997012,131.57
2019-11-02 22:00:00,67.0495,-24.858,71.5091295867,6.2595,0.222,6.263435499,60.79,-25.08,65.760402219,131.45,59.25,19.38,62.338967748900004,6.2595,0.222,6.263435499,59.25,19.38,62.338967748900004,131.5
2019-11-02 22:30:00,65.675,-25.7155,70.530082697,5.255,0.2545,5.2611591166,60.42,-25.97,65.7648637192,132.31,58.81,19.01,61.8061178202,5.255,0.2545,5.2611591166,58.81,19.01,61.8061178202,132.35
2019-11-02 23:00:00,63.6525,-26.647,69.0050966614,4.8625,0.273,4.8701576207,58.79,-26.92,64.6602698726,132.77,57.2,18.4,60.0866041643,4.8625,0.273,4.8701576207,57.2,18.4,60.0866041643,132.81
2019-11-02 23:30:00,61.7315,-26.8935,67.3352688752,4.4315,0.34650000000000003,4.4450258154,57.3,-27.24,63.4453118835,132.61,55.77,17.99,58.5997696241,4.4315,0.34650000000000003,4.4450258154,55.77,17.99,58.5997696241,132.66
2019-11-03 00:00:00,60.7915,-27.282,66.6326796418,3.4615,0.368,3.4810064996,57.33,-27.65,63.6494414744,133.31,55.79,18.12,58.6588313897,3.4615,0.368,3.4810064996,55.79,18.12,58.6588313897,133.36
2019-11-03 00:30:00,61.4995,-26.6885,67.0407676903,3.2895,0.4515,3.3203407205,58.21,-27.14,64.2260359979,132.24,56.64,17.89,59.3981624295,3.2895,0.4515,3.3203407205,56.64,17.89,59.3981624295,132.3
2019-11-03 01:00:00,63.408,-26.363,68.6700970802,3.028,0.457,3.0622921154,60.38,-26.82,66.0685764944,132.17,58.74,18.14,61.477208785,3.028,0.457,3.0622921154,58.74,18.14,61.477208785,132.3
2019-11-03 01:30:00,63.1195,-26.5695,68.4836448395,3.1695,0.4505,3.2013560408,59.95,-27.02,65.757759238,132.36,58.42,18.11,61.1626397403,3.1695,0.4505,3.2013560408,58.42,18.11,61.1626397403,132.48
2019-11-03 02:00:00,62.2855,-26.8935,67.8435247647,3.1855,0.4565,3.2180432719,59.1,-27.35,65.1216745792,132.66,57.61,17.96,60.3446244499,3.1855,0.4565,3.2180432719,57.61,17.96,60.3446244499,132.78
2019-11-03 02:30:00,61.6505,-27.54,67.5221130464,3.1705,0.44,3.2008858539,58.48,-27.98,64.8289348979,133.1,56.95,17.59,59.6046189485,3.1705,0.44,3.2008858539,56.95,17.59,59.6046189485,133.24
2019-11-03 03:00:00,61.2355,-27.5355,67.141568499,3.8655,0.3645,3.8826473571999998,57.37,-27.9,63.7944111972,133.31,55.86,17.79,58.6244292083,3.8655,0.3645,3.8826473571999998,55.86,17.79,58.6244292083,133.37
2019-11-03 03:30:00,60.5495,-27.592,66.5399159471,3.1495,0.428,3.1784484029,57.4,-28.02,63.8739414785,133.37,55.9,17.76,58.6534534363,3.1495,0.428,3.1784484029,55.9,17.76,58.6534534363,133.27
2019-11-03 04:00:00,59.219,-28.247,65.6108449115,2.819,0.453,2.8551654943,56.4,-28.7,63.2823040036,134.04,54.95,17.49,57.6663038524,2.819,0.453,2.8551654943,54.95,17.49,57.6663038524,133.95
2019-11-03 04:30:00,58.2815,-28.2075,64.748716578,2.3415,0.5425,2.4035241834,55.94,-28.75,62.8955173283,133.74,54.5,17.32,57.1859458259,2.3415,0.5425,2.4035241834,54.5,17.32,57.1859458259,133.67
2019-11-03 05:00:00,58.2105,-28.306,64.7278297663,2.2905,0.47400000000000003,2.3390310494,55.92,-28.78,62.8914525194,134.05,54.49,17.48,57.2250862822,2.2905,0.47400000000000003,2.3390310494,54.49,17.48,57.2250862822,133.99
2019-11-03 05:30:00,58.689,-27.986,65.0201116348,2.319,0.454,2.3630228522,56.37,-28.44,63.1380273686,133.69,54.91,17.55,57.6464274695,2.319,0.454,2.3630228522,54.91,17.55,57.6464274695,133.64
2019-11-03 06:00:00,59.563,-27.866,65.7591432806,2.523,0.514,2.5748252367999998,57.04,-28.38,63.7101718723,134.19,55.58,17.95,58.4066682837,2.523,0.514,2.5748252367999998,55.58,17.95,58.4066682837,134.14
2019-11-03 06:30:00,60.8945,-27.5535,66.838129032,2.3245,0.4565,2.3689011166,58.57,-28.01,64.9230698596,134.5,57.08,18.64,60.0464486877,2.3245,0.4565,2.3689011166,57.08,18.64,60.0464486877,134.46
2019-11-03 07:00:00,62.2325,-27.969,68.2286524654,1.8725,0.491,1.9358040319,60.36,-28.46,66.7330592735,135.25,58.83,18.67,61.7214533205,1.8725,0.491,1.9358040319,58.83,18.67,61.7214533205,135.21
2019-11-03 07:30:00,62.9665,-27.7265,68.8007189243,2.2265,0.49350000000000005,2.2805360116,60.74,-28.22,66.9754880535,134.85,59.22,18.61,62.0752809096,2.2265,0.49350000000000005,2.2805360116,59.22,18.61,62.0752809096,134.83
2019-11-03 08:00:00,63.6775,-27.255,69.2651357557,3.2475,0.325,3.2637219934,60.43,-27.58,66.4262094357,134.56,58.83,19.06,61.8405409097,3.2475,0.325,3.2637219934,58.83,19.06,61.8405409097,134.54
2019-11-03 08:30:00,65.018,-26.828,70.3354953633,7.768,0.332,7.7750915107,57.25,-27.16,63.3658275413,134.21,55.78,19.21,58.9951904819,7.768,0.332,7.7750915107,55.78,19.21,58.9951904819,134.2
2019-11-03 09:00:00,66.259,-26.848,71.4917490694,15.809,0.002,15.8090001265,50.45,-26.85,57.1500218723,134.6,49.24,19.71,53.038304083,15.809,0.002,15.8090001265,49.24,19.71,53.038304083,134.58
2019-11-03 09:30:00,66.769,-26.5135,71.8405529158,23.719,-0.5235000000000001,23.7247763583,43.05,-25.99,50.2870022968,134.15,42.17,20.18,46.7497732615,23.719,-0.5235000000000001,23.7247763583,42.17,20.18,46.7497732615,134.13
2019-11-03 10:00:00,66.8725,-26.01,71.7527097485,31.2725,-1.55,31.3108887809,35.6,-24.46,43.1931892779,133.48,34.99,21.19,40.906187796,31.2725,-1.55,31.3108887809,34.99,21.19,40.906187796,133.47
2019-11-03 10:30:00,66.7585,-25.847,71.5874621093,29.9985,-1.127,30.0196624107,36.76,-24.72,44.2987132996,133.21,36.11,20.71,41.627349183,29.9985,-1.127,30.0196624107,36.11,20.71,41.627349183,133.2
2019-11-03 11:00:00,66.741,-25.8755,71.581440201,27.171,-1.4555,27.209956289,39.57,-24.42,46.4986161084,133.08,38.82,20.98,44.1265543636,27.171,-1.4555,27.209956289,38.82,20.98,44.1265543636,133.05
2019-11-03 11:30:00,66.459,-25.4025,71.148335801,37.159,-3.0225,37.2817218922,29.3,-22.38,36.8694236462,132.87,28.87,22.7,36.7255619426,37.159,-3.0225,37.2817218922,28.87,22.7,36.7255619426,132.85
2019-11-03 12:00:00,65.8865,-25.356,70.5971502134,39.9065,-2.666,39.9954534697,25.98,-22.69,34.4934269101,132.93,25.65,22.37,34.0343855534,39.9065,-2.666,39.9954534697,25.65,22.37,34.0343855534,132.9
2019-11-03 12:30:00,65.901,-25.4625,70.6489965056,37.521,-1.9425,37.5712489445,28.38,-23.52,36.8593922902,132.98,28.12,21.65,35.4888278195,37.521,-1.9425,37.5712489445,28.12,21.65,35.4888278195,132.95
2019-11-03 13:00:00,65.892,-25.6625,70.7129377855,33.412,-2.1825,33.4832054954,32.48,-23.48,40.0781835916,132.98,32.0,21.69,38.6581957675,33.412,-2.1825,33.4832054954,32.0,21.69,38.6581957675,132.95
2019-11-03 13:30:00,65.275,-25.6685,70.1405554387,34.955,-2.1385,35.0203541851,30.32,-23.53,38.3792040043,133.09,29.87,21.67,36.9026530212,34.955,-2.1385,35.0203541851,29.87,21.67,36.9026530212,133.05
2019-11-03 14:00:00,65.639,-26.1185,70.6445635789,25.689,-0.9085000000000001,25.7050596819,39.95,-25.21,47.2392485122,133.3,39.18,20.25,44.1036835196,25.689,-0.9085000000000001,25.7050596819,39.18,20.25,44.1036835196,133.27
2019-11-03 14:30:00,65.4415,-26.4065,70.568358097,25.4715,-0.5665,25.4777988551,39.97,-25.84,47.5952361061,133.57,39.23,19.77,43.9300102436,25.4715,-0.5665,25.4777988551,39.23,19.77,43.9300102436,133.54
2019-11-03 15:00:00,66.489,-25.9465,71.372319447,11.529,0.1135,11.5295586754,54.96,-26.06,60.825366419,133.39,53.67,19.64,57.150664913,11.529,0.1135,11.5295586754,53.67,19.64,57.150664913,133.37
2019-11-03 15:30:00,68.953,-25.1845,73.4082777979,4.8629999999999995,0.7455,4.9198108958,64.09,-25.93,69.1367702457,133.23,62.49,19.66,65.5096611196,4.8629999999999995,0.7455,4.9198108958,62.49,19.66,65.5096611196,133.24
2019-11-03 16:00:00,70.703,-24.7005,74.8934503762,5.283,0.8595,5.3524601119,65.42,-25.56,70.235959451,133.23,63.77,19.98,66.8267409051,5.283,0.8595,5.3524601119,63.77,19.98,66.8267409051,133.2
2019-11-03 16:30:00,73.086,-23.565,76.791097277,6.126,0.635,6.1588230207,66.96,-24.2,71.1988876318,132.86,65.25,21.15,68.5921642755,6.126,0.635,6.1588230207,65.25,21.15,68.5921642755,132.77
2019-11-03 17:00:00,75.579,-22.6385,78.8966851221,7.019,0.3315,7.026823838,68.56,-22.97,72.3055634097,132.42,66.77,22.04,70.3135442145,7.019,0.3315,7.026823838,66.77,22.04,70.3135442145,132.11
2019-11-03 17:30:00,77.596,-21.981,80.6492627183,7.656,0.129,7.6570867175,69.94,-22.11,73.3515896215,132.08,68.11,22.67,71.7837098512,7.656,0.129,7.6570867175,68.11,22.67,71.7837098512,131.89
2019-11-03 18:00:00,77.587,-21.858,80.6071630378,6.677,0.17200000000000001,6.6792149988,70.91,-22.03,74.253276022,132.08,69.08,22.75,72.7296975107,6.677,0.17200000000000001,6.6792149988,69.08,22.75,72.7296975107,131.89
2019-11-03 18:30:00,76.7715,-21.9345,79.8435063264,4.7815,0.34550000000000003,4.7939662598,71.99,-22.28,75.3588647738,132.12,70.18,22.63,73.73838417,4.7815,0.34550000000000003,4.7939662598,70.18,22.63,73.73838417,132.03
2019-11-03 19:00:00,75.478,-22.4485,78.7455626448,4.248,0.4015,4.2669317138,71.23,-22.85,74.805316656,132.28,69.38,22.13,72.8239061023,4.248,0.4015,4.2669317138,69.38,22.13,72.8239061023,132.21
2019-11-03 19:30:00,73.8025,-23.2165,77.3680481756,3.6825,0.4035,3.7045402549,70.12,-23.62,73.9913427368,132.53,68.29,21.52,71.6005202495,3.6825,0.4035,3.7045402549,68.29,21.52,71.6005202495,132.47
2019-11-03 20:00:00,72.7435,-23.8265,76.5461879815,2.4635,0.0635,2.4643182627,70.28,-23.89,74.2294449663,132.6,68.43,21.26,71.6564895875,2.4635,0.0635,2.4643182627,68.43,21.26,71.6564895875,132.55
2019-11-03 20:30:00,71.848,-24.0555,75.7680815664,1.998,-0.2255,2.0106850201,69.85,-23.83,73.8030582022,132.56,68.03,21.36,71.3044914434,1.998,-0.2255,2.0106850201,68.03,21.36,71.3044914434,132.55
2019-11-03 21:00:00,71.163,-24.6445,75.3095209734,1.7530000000000001,-0.5145000000000001,1.8269425962999999,69.41,-24.13,73.4847263042,132.82,67.61,21.14,70.8379255766,1.7530000000000001,-0.5145000000000001,1.8269425962999999,67.61,21.14,70.8379255766,132.82
2019-11-03 21:30:00,69.939,-24.053,73.959519536,0.869,-0.523,1.0142435605,69.07,-23.53,72.9679779081,131.43,67.26,20.9,70.43236188,0.869,-0.523,1.0142435605,67.26,20.9,70.43236188,131.44
2019-11-03 22:00:00,67.9145,-24.5895,72.2289610925,1.3145,-0.48950000000000005,1.4026833214,66.6,-24.1,70.8263369094,131.31,64.89,20.2,67.9614015453,1.3145,-0.48950000000000005,1.4026833214,64.89,20.2,67.9614015453,131.32
2019-11-03 22:30:00,66.0855,-25.1655,70.7148902318,2.9655,-0.6655,3.0392565703,63.12,-24.5,67.7080822354,131.46,61.55,19.88,64.6808851207,2.9655,-0.6655,3.0392565703,61.55,19.88,64.6808851207,131.47
2019-11-03 23:00:00,63.9565,-25.5105,68.8565138712,5.2065,-0.8905000000000001,5.2821049308,58.75,-24.62,63.7001326529,131.54,57.32,19.83,60.6532051915,5.2065,-0.8905000000000001,5.2821049308,57.32,19.83,60.6532051915,131.54
2019-11-03 23:30:00,62.512,-25.4545,67.4957903447,5.792,-1.0445,5.8854264289,56.72,-24.41,61.749546557,131.51,55.37,19.94,58.8510025403,5.792,-1.0445,5.8854264289,55.37,19.94,58.8510025403,131.5
2019-11-04 00:00:00,62.6255,-25.961,67.7932649402,5.1755,-1.351,5.3489252425,57.45,-24.61,62.4992367953,131.91,56.12,19.98,59.5705867018,5.1755,-1.351,5.3489252425,56.12,19.98,59.5705867018,131.91
2019-11-04 00:30:00,63.724,-26.001,68.8244155587,4.214,-1.351,4.4252680145,59.51,-24.65,64.4132175877,131.91,58.15,20.02,61.4997796744,4.214,-1.351,4.4252680145,58.15,20.02,61.4997796744,131.91
2019-11-04 01:00:00,66.3065,-25.488,71.0365405003,3.2665,-1.268,3.5039757776,63.04,-24.22,67.5325847277,131.6,61.51,20.18,64.7357127094,3.2665,-1.268,3.5039757776,61.51,20.18,64.7357127094,131.58
2019-11-04 01:30:00,66.617,-25.4805,71.3237728198,1.667,-1.2205,2.0660370882,64.95,-24.26,69.332893348,131.85,63.3,20.31,66.4784634299,1.667,-1.2205,2.0660370882,63.3,20.31,66.4784634299,131.83
2019-11-04 02:00:00,65.773,-25.664,70.602609194,1.023,-1.174,1.5571785383,64.75,-24.49,69.2266032678,132.14,63.07,20.31,66.2594974324,1.023,-1.174,1.5571785383,63.07,20.31,66.2594974324,132.12
2019-11-04 02:30:00,65.107,-25.749,70.0138018536,0.607,-1.129,1.2818307221,64.5,-24.62,69.0390787888,132.06,62.85,20.14,65.9980461832,0.607,-1.129,1.2818307221,62.85,20.14,65.9980461832,132.01
2019-11-04 03:00:00,64.4335,-25.837,69.4206488824,0.0935,-1.097,1.1009774067,64.34,-24.74,68.9325989645,131.96,62.71,19.97,65.8129546518,0.0935,-1.097,1.1009774067,62.71,19.97,65.8129546518,131.92
2019-11-04 03:30:00,63.666,-26.127,68.818454538,0.376,-1.107,1.1691129116,63.29,-25.02,68.0560394087,132.11,61.69,19.77,64.7804677353,0.376,-1.107,1.1691129116,61.69,19.77,64.7804677353,132.08
2019-11-04 04:00:00,62.971,-26.169,68.192106596,1.101,-1.109,1.562716225,61.87,-25.06,66.7525317872,132.27,60.3,19.86,63.4862945839,1.101,-1.109,1.562716225,60.3,19.86,63.4862945839,132.25
2019-11-04 04:30:00,62.738,-26.1625,67.9745029423,1.068,-1.1225,1.5493967374,61.67,-25.04,66.5596762312,132.22,60.16,19.87,63.3564716505,1.068,-1.1225,1.5493967374,60.16,19.87,63.3564716505,132.21
2019-11-04 05:00:00,62.5225,-26.615,67.9516094824,1.5025,-1.115,1.871024118,61.02,-25.5,66.1338823902,132.88,59.53,19.83,62.745914608,1.5025,-1.115,1.871024118,59.53,19.83,62.745914608,132.87
2019-11-04 05:30:00,63.066,-26.614,68.4516278258,1.3559999999999999,-1.044,1.71133632,61.71,-25.57,66.7978218208,133.42,60.16,20.15,63.444842974,1.3559999999999999,-1.044,1.71133632,60.16,20.15,63.444842974,133.39
2019-11-04 06:00:00,63.583,-26.618,68.9297890103,0.553,-1.008,1.149727359,63.03,-25.61,68.0342046327,133.53,61.53,20.19,64.757833503,0.553,-1.008,1.149727359,61.53,20.19,64.757833503,133.5
2019-11-04 06:30:00,65.9945,-26.0435,70.947430697,0.34450000000000003,-0.9735,1.0326579782,65.65,-25.07,70.2739453852,133.43,64.11,20.66,67.3567197836,0.34450000000000003,-0.9735,1.0326579782,64.11,20.66,67.3567197836,133.41
2019-11-04 07:00:00,68.739,-24.957,73.1293509475,0.11900000000000001,-0.9470000000000001,0.9544474841,68.62,-24.01,72.6992744118,132.87,66.93,21.3,70.2375604645,0.11900000000000001,-0.9470000000000001,0.9544474841,66.93,21.3,70.2375604645,132.86
2019-11-04 07:30:00,71.3085,-24.39,75.3642771627,0.17850000000000002,-1.0,1.0158062069,71.13,-23.39,74.8770258491,132.65,69.31,21.74,72.6395463918,0.17850000000000002,-1.0,1.0158062069,69.31,21.74,72.6395463918,132.5
2019-11-04 08:00:00,71.522,-24.126,75.4815233021,0.642,-1.116,1.2874859223000001,70.88,-23.01,74.5213694184,132.65,69.07,22.19,72.546957207,0.642,-1.116,1.2874859223000001,69.07,22.19,72.546957207,132.44
2019-11-04 08:30:00,71.9975,-24.0065,75.8943479351,3.0975,-1.0565,3.2727203516,68.9,-22.95,72.621708187,133.01,67.14,22.48,70.8034603674,3.0975,-1.0565,3.2727203516,67.14,22.48,70.8034603674,132.86
2019-11-04 09:00:00,71.1225,-24.27,75.1494704323,6.5525,-1.21,6.663284194,64.57,-23.06,68.5641925498,133.17,62.96,22.51,66.863006962,6.5525,-1.21,6.663284194,62.96,22.51,66.863006962,133.05
2019-11-04 09:30:00,70.1125,-24.58,74.2962923452,13.2825,-1.46,13.3625,56.83,-23.12,61.3529404348,133.28,55.47,22.51,59.8633527294,13.2825,-1.46,13.3625,55.47,22.51,59.8633527294,133.19
2019-11-04 10:00:00,68.7015,-25.288,73.2077799571,17.3715,-1.968,17.4826209777,51.33,-23.32,56.3789969758,133.48,50.17,22.33,54.9150052354,17.3715,-1.968,17.4826209777,50.17,22.33,54.9150052354,133.4
2019-11-04 10:30:00,67.6395,-26.021,72.4720249562,27.6495,-3.231,27.8376401882,39.99,-22.79,46.0280805596,133.86,39.24,23.01,45.488874464,27.6495,-3.231,27.8376401882,39.24,23.01,45.488874464,133.79
2019-11-04 11:00:00,68.983,-26.354,73.8457013305,25.613,-3.084,25.798000407,43.37,-23.27,49.2183888399,133.91,42.54,22.59,48.1659599717,25.613,-3.084,25.798000407,42.54,22.59,48.1659599717,133.83
2019-11-04 11:30:00,68.952,-25.834,73.632695591,18.042,-1.924,18.1442977268,50.91,-23.91,56.2451437904,133.6,49.82,21.89,54.4169504842,18.042,-1.924,18.1442977268,49.82,21.89,54.4169504842,133.52
2019-11-04 12:00:00,69.788,-26.0195,74.4807312279,14.468,-2.0195,14.6082649295,55.32,-24.0,60.3017611683,133.51,54.07,21.77,58.2880588114,14.468,-2.0195,14.6082649295,54.07,21.77,58.2880588114,133.44
2019-11-04 12:30:00,70.4645,-25.734,75.0165616131,11.9445,-1.9140000000000001,12.0968787813,58.52,-23.82,63.1821398815,133.34,57.23,21.94,61.2914064123,11.9445,-1.9140000000000001,12.0968787813,57.23,21.94,61.2914064123,133.27
2019-11-04 13:00:00,70.803,-25.7175,75.3289759339,9.443,-1.6175000000000002,9.5805300088,61.36,-24.1,65.9231340274,133.45,59.91,21.71,63.7223053569,9.443,-1.6175000000000002,9.5805300088,59.91,21.71,63.7223053569,133.39
2019-11-04 13:30:00,70.5645,-25.866,75.1558288907,7.5245,-1.446,7.6621809069,63.04,-24.42,67.6045708514,133.51,61.5,21.47,65.1399332207,7.5245,-1.446,7.6621809069,61.5,21.47,65.1399332207,133.45
2019-11-04 14:00:00,69.3655,-25.9445,74.0586907155,6.4455,-1.0745,6.5344487526,62.92,-24.87,67.6568052749,133.6,61.37,21.03,64.8732440996,6.4455,-1.0745,6.5344487526,61.37,21.03,64.8732440996,133.54
2019-11-04 14:30:00,69.4745,-25.713,74.0801222951,5.7145,-1.583,5.9297048198,63.76,-24.13,68.1732682215,133.51,62.18,21.67,65.8478648097,5.7145,-1.583,5.9297048198,62.18,21.67,65.8478648097,133.45
2019-11-04 15:00:00,70.0585,-25.334,74.4983555406,4.6785,-2.114,5.1339417848,65.38,-23.22,69.3809253325,133.35,63.75,22.46,67.5907841351,4.6785,-2.114,5.1339417848,63.75,22.46,67.5907841351,133.31
2019-11-04 15:30:00,70.208,-25.187,74.5891964898,3.428,-2.047,3.9926674041,66.78,-23.14,70.675512025,133.46,65.09,22.64,68.9150034463,3.428,-2.047,3.9926674041,65.09,22.64,68.9150034463,133.41
2019-11-04 16:00:00,71.034,-24.6365,75.1850137212,2.524,-1.7165,3.0523676466,68.51,-22.92,72.2422764038,132.99,66.74,22.6,70.46266813,2.524,-1.7165,3.0523676466,66.74,22.6,70.46266813,132.94
2019-11-04 16:30:00,73.101,-23.9835,76.9348066434,2.061,-1.5735000000000001,2.5929950347,71.04,-22.41,74.4908699103,133.03,69.17,23.1,72.9252967083,2.061,-1.5735000000000001,2.5929950347,69.17,23.1,72.9252967083,132.98
2019-11-04 17:00:00,75.544,-22.9635,78.9570659805,2.204,-1.4735,2.6511918546,73.34,-21.49,76.4236592947,132.55,71.4,23.73,75.2401016746,2.204,-1.4735,2.6511918546,71.4,23.73,75.2401016746,132.5
2019-11-04 17:30:00,79.1625,-21.947,82.1484766459,2.7425,-1.577,3.1635794996,76.42,-20.37,79.0882627196,132.5,74.38,24.79,78.4023500923,2.7425,-1.577,3.1635794996,74.38,24.79,78.4023500923,132.47
2019-11-04 18:00:00,79.8995,-22.255,82.9410340257,2.8495,-1.685,3.3104191955,77.05,-20.57,79.7485260052,132.86,75.05,24.85,79.0570996179,2.8495,-1.685,3.3104191955,75.05,24.85,79.0570996179,132.81
2019-11-04 18:30:00,79.2365,-22.65,82.4102265028,3.1765,-1.6800000000000002,3.593403992,76.06,-20.97,78.8978104893,133.05,74.12,24.61,78.0988252152,3.1765,-1.6800000000000002,3.593403992,74.12,24.61,78.0988252152,133.0
2019-11-04 19:00:00,77.6545,-22.464,80.8384355752,3.0345,-1.634,3.4464686637,74.62,-20.83,77.4727907074,131.39,72.64,23.59,76.3744571175,3.0345,-1.634,3.4464686637,72.64,23.59,76.3744571175,131.35
2019-11-04 19:30:00,76.3505,-22.7795,79.676247844,2.5305,-1.6695,3.0316102156999998,73.82,-21.11,76.7790629013,131.2,71.88,23.2,75.53128093710001,2.5305,-1.6695,3.0316102156999998,71.88,23.2,75.53128093710001,131.16
2019-11-04 20:00:00,74.4925,-23.802,78.2027349921,2.5625,-1.752,3.1041762595,71.93,-22.05,75.2338181937,131.42,70.04,22.42,73.5408593912,2.5625,-1.752,3.1041762595,70.04,22.42,73.5408593912,131.38
2019-11-04 20:30:00,72.388,-24.32,76.3641600753,2.8280000000000003,-1.7000000000000002,3.2996339191,69.56,-22.62,73.1454578221,131.45,67.79,21.93,71.2489227989,2.8280000000000003,-1.7000000000000002,3.2996339191,67.79,21.93,71.2489227989,131.41
2019-11-04 21:00:00,70.7805,-24.9895,75.0623360315,2.8405,-1.7295,3.3255992693,67.94,-23.26,71.8113584331,131.75,66.21,21.42,69.5886520921,2.8405,-1.7295,3.3255992693,66.21,21.42,69.5886520921,131.72
2019-11-04 21:30:00,68.52,-25.633,73.1576454583,3.5300000000000002,-1.703,3.9193250694,64.99,-23.93,69.255649589,131.9,63.37,20.88,66.7212957008,3.5300000000000002,-1.703,3.9193250694,63.37,20.88,66.7212957008,131.87
2019-11-04 22:00:00,66.665,-26.2585,71.6500596458,3.835,-1.7685,4.223128846,62.83,-24.49,67.4341827266,132.33,61.29,20.58,64.6529233678,3.835,-1.7685,4.223128846,61.29,20.58,64.6529233678,132.3
2019-11-04 22:30:00,64.607,-27.147,70.0786990319,4.3870000000000005,-1.7970000000000002,4.7407782062,60.22,-25.35,65.3381274602,132.76,58.77,19.97,62.0702328012,4.3870000000000005,-1.7970000000000002,4.7407782062,58.77,19.97,62.0702328012,132.74
2019-11-04 23:00:00,62.0095,-28.0265,68.048973486,3.4095,-1.7965,3.8538425629,58.6,-26.23,64.2025926268,133.33,57.13,19.55,60.3824428125,3.4095,-1.7965,3.8538425629,57.13,19.55,60.3824428125,133.3
2019-11-04 23:30:00,60.148,-29.225,66.8721356695,2.9779999999999998,-1.8050000000000002,3.4823137423,57.17,-27.42,63.4055620589,134.52,55.69,19.14,58.8873135743,2.9779999999999998,-1.8050000000000002,3.4823137423,55.69,19.14,58.8873135743,134.5
2019-11-05 00:00:00,59.0105,-29.6155,66.0251236311,2.2605,-1.7855,2.8806024543,56.75,-27.83,63.2065771894,134.04,55.35,18.42,58.3345429398,2.2605,-1.7855,2.8806024543,55.35,18.42,58.3345429398,134.02
2019-11-05 00:30:00,59.5815,-29.686,66.5673624102,2.6415,-1.736,3.1608888386,56.94,-27.95,63.4300094592,134.2,55.52,18.43,58.4990196499,2.6415,-1.736,3.1608888386,55.52,18.43,58.4990196499,134.18
2019-11-05 01:00:00,61.995,-29.161,68.5109038475,2.425,-1.721,2.9736284233,59.57,-27.44,65.5861151464,134.01,57.98,18.8,60.9517875046,2.425,-1.721,2.9736284233,57.98,18.8,60.9517875046,133.99
2019-11-05 01:30:00,62.0875,-29.2915,68.6501975853,3.3275,-1.7815,3.7743871688,58.76,-27.51,64.8809502088,134.37,57.21,18.98,60.2762349521,3.3275,-1.7815,3.7743871688,57.21,18.98,60.2762349521,134.36
2019-11-05 02:00:00,61.3595,-28.4525,67.635294015,3.1795,-1.7025000000000001,3.6066225891,58.18,-26.75,64.0349506129,132.83,56.6,18.69,59.6060072476,3.1795,-1.7025000000000001,3.6066225891,56.6,18.69,59.6060072476,132.81
2019-11-05 02:30:00,60.6515,-28.493,67.0108610693,2.8515,-1.703,3.3213342575,57.8,-26.79,63.7067037289,132.89,56.23,18.71,59.2610917888,2.8515,-1.703,3.3213342575,56.23,18.71,59.2610917888,132.87
2019-11-05 03:00:00,60.223,-28.638,66.6854164942,2.203,-1.678,2.7692766203,58.02,-26.96,63.9778242831,133.31,56.47,18.8,59.5172319585,2.203,-1.678,2.7692766203,56.47,18.8,59.5172319585,133.3
2019-11-05 03:30:00,59.4765,-28.7845,66.0757254406,2.3365,-1.7445,2.9159068058,57.14,-27.04,63.2150393498,133.11,55.59,18.6,58.6191786022,2.3365,-1.7445,2.9159068058,55.59,18.6,58.6191786022,133.1
2019-11-05 04:00:00,58.908,-29.057,65.6845622121,3.278,-1.7570000000000001,3.7191844536,55.63,-27.3,61.9676278391,133.44,54.11,18.52,57.1916296323,3.278,-1.7570000000000001,3.7191844536,54.11,18.52,57.1916296323,133.43
2019-11-05 04:30:00,58.584,-29.1035,65.4148207079,2.9939999999999998,-1.8135,3.500402584,55.59,-27.29,61.9273138445,133.29,54.07,18.4,57.1150146634,2.9939999999999998,-1.8135,3.500402584,54.07,18.4,57.1150146634,133.27
2019-11-05 05:00:00,58.1355,-28.8285,64.8908219435,4.7955,-1.8785,5.1502992631,53.34,-26.95,59.76167752,132.97,51.88,18.59,55.1100943567,4.7955,-1.8785,5.1502992631,51.88,18.59,55.1100943567,132.97
2019-11-05 05:30:00,59.359,-28.496,65.8446117537,5.869,-2.016,6.2055956201,53.49,-26.48,59.6855970901,133.09,52.07,19.15,55.4797927177,5.869,-2.016,6.2055956201,52.07,19.15,55.4797927177,133.09
2019-11-05 06:00:00,60.4895,-29.2765,67.2018828791,5.5495,-2.0465,5.9148214259,54.94,-27.23,61.3178318273,134.87,53.6,19.64,57.0849332136,5.5495,-2.0465,5.9148214259,53.6,19.64,57.0849332136,134.87
2019-11-05 06:30:00,62.859,-27.9435,68.7902105917,5.369,-1.9935,5.7271461698,57.49,-25.95,63.0753723731,133.49,56.14,20.03,59.6062119246,5.369,-1.9935,5.7271461698,56.14,20.03,59.6062119246,133.49
2019-11-05 07:00:00,65.6975,-26.6855,70.9103477392,4.7775,-1.9155000000000002,5.147197927,60.92,-24.77,65.7632062783,132.96,59.45,20.8,62.983668518100004,4.7775,-1.9155000000000002,5.147197927,59.45,20.8,62.983668518100004,132.95
2019-11-05 07:30:00,68.444,-25.673000000000002,73.1005065988,5.234,-1.883,5.5624135948,63.21,-23.79,67.5386422724,132.49,61.63,21.46,65.2593939598,5.234,-1.883,5.5624135948,61.63,21.46,65.2593939598,132.48
2019-11-05 08:00:00,68.865,-25.358,73.3853962925,5.275,-1.948,5.6231956217,63.59,-23.41,67.762203329,132.67,62.0,21.96,65.7741712224,5.275,-1.948,5.6231956217,62.0,21.96,65.7741712224,132.66
2019-11-05 08:30:00,69.155,-25.383,73.6662114812,7.605,-2.103,7.8904140576,61.55,-23.28,65.8054777355,132.87,60.03,22.2,64.0034444386,7.605,-2.103,7.8904140576,60.03,22.2,64.0034444386,132.87
2019-11-05 09:00:00,69.821,-25.194,74.2274186335,10.171,-2.364,10.442113627,59.65,-22.83,63.8696438067,132.81,58.19,22.46,62.374094783,10.171,-2.364,10.442113627,58.19,22.46,62.374094783,132.81
2019-11-05 09:30:00,70.0595,-25.092,74.4173501561,10.2695,-2.422,10.551242308399999,59.79,-22.67,63.9435141355,132.98,58.33,22.74,62.6058823115,10.2695,-2.422,10.551242308399999,58.33,22.74,62.6058823115,132.98
2019-11-05 10:00:00,70.15,-24.9005,74.4382791328,10.55,-2.3405,10.8064999075,59.6,-22.56,63.7268671755,132.98,58.13,22.86,62.4634012843,10.55,-2.3405,10.8064999075,58.13,22.86,62.4634012843,132.98
2019-11-05 10:30:00,70.002,-25.413,74.4721462897,11.682,-2.623,11.9728548392,58.32,-22.79,62.6147466656,133.16,56.91,22.69,61.2665014506,11.682,-2.623,11.9728548392,56.91,22.69,61.2665014506,133.15
2019-11-05 11:00:00,69.163,-25.621,73.756058802,14.873,-3.291,15.2327545112,54.29,-22.33,58.7029215627,133.07,52.98,23.1,57.7969756994,14.873,-3.291,15.2327545112,52.98,23.1,57.7969756994,133.07
2019-11-05 11:30:00,66.7805,-26.007,71.6658860913,24.6205,-3.417,24.8564862611,42.16,-22.59,47.8306773943,133.4,41.32,23.0,47.2899820258,24.6205,-3.417,24.8564862611,41.32,23.0,47.2899820258,133.39
2019-11-05 12:00:00,64.7335,-25.605,69.6135191414,27.6235,-3.875,27.8939666819,37.11,-21.73,43.0040114408,133.34,36.49,23.82,43.5765131694,27.6235,-3.875,27.8939666819,36.49,23.82,43.5765131694,133.32
2019-11-05 12:30:00,67.6815,-25.624,72.3697092591,20.2115,-3.524,20.51641558,47.47,-22.1,52.3623041892,133.25,46.44,23.36,51.984259156,20.2115,-3.524,20.51641558,46.44,23.36,51.984259156,133.22
2019-11-05 13:00:00,68.8955,-25.374,73.4195464182,11.9155,-2.294,12.134314,56.98,-23.08,61.4768802071,133.25,55.62,22.46,59.9836311005,11.9155,-2.294,12.134314,55.62,22.46,59.9836311005,133.22
2019-11-05 13:30:00,67.9845,-25.9975,72.7857283161,17.7245,-2.6675,17.9241026693,50.26,-23.33,55.4107976842,133.3,49.11,22.21,53.8987587983,17.7245,-2.6675,17.9241026693,49.11,22.21,53.8987587983,133.27
2019-11-05 14:00:00,65.7015,-25.9765,70.6503054098,18.7715,-2.8265000000000002,18.9831060288,46.93,-23.15,52.3292212822,132.8,45.91,22.11,50.9566502039,18.7715,-2.8265000000000002,18.9831060288,45.91,22.11,50.9566502039,132.77
2019-11-05 14:30:00,66.315,-25.6085,71.0877942916,13.345,-2.4785,13.5732084361,52.97,-23.13,57.7998079582,132.72,51.77,22.08,56.2819624747,13.345,-2.4785,13.5732084361,51.77,22.08,56.2819624747,132.69
2019-11-05 15:00:00,67.5235,-25.604,72.214872902,9.8835,-2.304,10.1484968468,57.64,-23.3,62.1712119875,132.87,56.26,22.04,60.4230849924,9.8835,-2.304,10.1484968468,56.26,22.04,60.4230849924,132.83
2019-11-05 15:30:00,68.6975,-25.1745,73.164895657,7.6775,-1.9245,7.9150304169000005,61.02,-23.25,65.2993330747,132.87,59.5,22.08,63.4647650275,7.6775,-1.9245,7.9150304169000005,59.5,22.08,63.4647650275,132.83
2019-11-05 16:00:00,69.3325,-24.881,73.6617927914,8.4125,-1.921,8.6290438201,60.92,-22.96,65.1030567639,132.58,59.41,22.2,63.422299706,8.4125,-1.921,8.6290438201,59.41,22.2,63.422299706,132.54
2019-11-05 16:30:00,72.259,-23.7385,76.0583950873,5.039,-1.7685,5.3403289459,67.22,-21.97,70.719228644,132.37,65.5,23.02,69.4274470221,5.039,-1.7685,5.3403289459,65.5,23.02,69.4274470221,132.34
2019-11-05 17:00:00,75.298,-22.579,78.6104321639,3.188,-1.4889999999999999,3.5185884954,72.11,-21.09,75.1308205732,132.11,70.26,23.71,74.1527592204,3.188,-1.4889999999999999,3.5185884954,70.26,23.71,74.1527592204,132.08
2019-11-05 17:30:00,78.7275,-21.4525,81.5979718651,2.6475,-1.5725,3.0792876611,76.08,-19.88,78.6344758996,131.87,74.12,24.76,78.1462219176,2.6475,-1.5725,3.0792876611,74.12,24.76,78.1462219176,131.85
2019-11-05 18:00:00,78.717,-21.5635,81.6170976037,1.9769999999999999,-1.6035,2.5455335885,76.74,-19.96,79.2933111933,131.91,74.67,24.69,78.6460742822,1.9769999999999999,-1.6035,2.5455335885,74.67,24.69,78.6460742822,131.89
2019-11-05 18:30:00,77.803,-22.07,80.8726882761,1.643,-1.6099999999999999,2.3003367145,76.16,-20.46,78.8603652033,132.11,74.06,24.36,77.9634093662,1.643,-1.6099999999999999,2.3003367145,74.06,24.36,77.9634093662,132.09
2019-11-05 19:00:00,75.8415,-22.9265,79.2310388958,2.0515,-1.6465,2.630516014,73.79,-21.28,76.7971516399,132.24,71.83,23.61,75.6107201394,2.0515,-1.6465,2.630516014,71.83,23.61,75.6107201394,132.22
2019-11-05 19:30:00,74.55,-23.574,78.1884644689,1.3900000000000001,-1.944,2.38981924,73.16,-21.63,76.2905138271,132.43,71.21,23.4,74.9561478466,1.3900000000000001,-1.944,2.38981924,71.21,23.4,74.9561478466,132.41
2019-11-05 20:00:00,73.341,-24.026,77.176103536,0.5710000000000001,-1.916,1.9992741183,72.77,-22.11,76.054750016,132.48,70.85,22.98,74.4835746994,0.5710000000000001,-1.916,1.9992741183,70.85,22.98,74.4835746994,132.46
2019-11-05 20:30:00,72.204,-24.402,76.2159774588,0.544,-1.912,1.9878832964000002,71.66,-22.49,75.1062960077,132.48,69.78,22.66,73.3670498248,0.544,-1.912,1.9878832964000002,69.78,22.66,73.3670498248,132.46
2019-11-05 21:00:00,71.593,-24.462,75.6567716269,0.423,-1.9020000000000001,1.9484693993,71.17,-22.56,74.6600462095,132.18,69.32,22.38,72.8431657741,0.423,-1.9020000000000001,1.9484693993,69.32,22.38,72.8431657741,132.16
2019-11-05 21:30:00,70.3025,-24.9645,74.6034031831,0.2525,-1.9245,1.9409936888,70.05,-23.04,73.7417391984,132.18,68.24,21.92,71.6741515471,0.2525,-1.9245,1.9409936888,68.24,21.92,71.6741515471,132.16
2019-11-05 22:00:00,68.5705,-25.6205,73.2005702881,0.1405,-1.8905,1.8957137178,68.43,-23.73,72.4277419226,132.51,66.68,21.45,70.0451632877,0.1405,-1.8905,1.8957137178,66.68,21.45,70.0451632877,132.49
2019-11-05 22:30:00,66.8455,-26.393,71.8673174625,0.14550000000000002,-1.843,1.8487344996,66.7,-24.55,71.0745559255,132.84,65.03,20.84,68.2876745833,0.14550000000000002,-1.843,1.8487344996,65.03,20.84,68.2876745833,132.82
2019-11-05 23:00:00,64.0145,-27.327,69.6033127031,0.1145,-1.837,1.8405649269,63.9,-25.49,68.7964395881,133.31,62.43,20.27,65.6382342846,0.1145,-1.837,1.8405649269,62.43,20.27,65.6382342846,133.29
2019-11-05 23:30:00,61.709,-28.3015,67.8894364629,0.049,-1.8415,1.8421517988,61.66,-26.46,67.0975945918,133.97,60.18,19.73,63.3317084879,0.049,-1.8415,1.8421517988,60.18,19.73,63.3317084879,133.96
2019-11-06 00:00:00,60.5785,-28.911,67.1237706275,0.0485,-1.841,1.8416387404,60.53,-27.07,66.307358566,134.4,59.07,19.35,62.1585665858,0.0485,-1.841,1.8416387404,59.07,19.35,62.1585665858,134.39
2019-11-06 00:30:00,61.44,-28.849,67.8759044212,0.02,-1.849,1.8491081634,61.42,-27.0,67.0925957167,134.4,59.93,19.42,62.9979467919,0.02,-1.849,1.8491081634,59.93,19.42,62.9979467919,134.39
2019-11-06 01:00:00,63.509,-28.6575,69.6752853403,0.019,-1.8375,1.8375982287000001,63.49,-26.82,68.9223657458,134.31,61.92,19.53,64.926938169,0.019,-1.8375,1.8375982287000001,61.92,19.53,64.926938169,134.31
2019-11-06 01:30:00,63.108,-28.983,69.4451866799,0.018000000000000002,-1.8130000000000002,1.8130893525,63.09,-27.17,68.691753508,134.31,61.55,19.23,64.4840709013,0.018000000000000002,-1.8130000000000002,1.8130893525,61.55,19.23,64.4840709013,134.31
2019-11-06 02:00:00,62.8795,-28.9025,69.2039451657,0.0195,-1.8125,1.8126048935,62.86,-27.09,68.4488692383,134.57,61.32,19.41,64.3186636988,0.0195,-1.8125,1.8126048935,61.32,19.41,64.3186636988,134.62
2019-11-06 02:30:00,62.2705,-28.859,68.6327695146,0.0205,-1.7890000000000001,1.78911745,62.25,-27.07,67.8811269794,134.44,60.73,19.34,63.7351433669,0.0205,-1.7890000000000001,1.78911745,60.73,19.34,63.7351433669,134.49
2019-11-06 03:00:00,61.824,-28.965,68.2728218327,0.044,-1.8050000000000002,1.8055362084,61.78,-27.16,67.4865468075,134.6,60.27,19.37,63.306159258,0.044,-1.8050000000000002,1.8055362084,60.27,19.37,63.306159258,134.63
2019-11-06 03:30:00,60.9215,-29.013,67.4772801115,0.051500000000000004,-1.7930000000000001,1.7937394599,60.87,-27.22,66.6789719477,134.4,59.39,19.2,62.4164409431,0.051500000000000004,-1.7930000000000001,1.7937394599,59.39,19.2,62.4164409431,134.43
2019-11-06 04:00:00,60.2365,-29.151,66.9194794753,0.0565,-1.791,1.7918909705,60.18,-27.36,66.1075033563,134.55,58.74,19.18,61.7920706887,0.0565,-1.791,1.7918909705,58.74,19.18,61.7920706887,134.59
2019-11-06 04:30:00,59.7275,-29.283,66.5196838932,0.08750000000000001,-1.7930000000000001,1.7951337694,59.64,-27.49,65.6706151943,134.29,58.25,18.9,61.2394684823,0.08750000000000001,-1.7930000000000001,1.7951337694,58.25,18.9,61.2394684823,134.32
2019-11-06 05:00:00,59.513,-29.2645,66.3189876977,0.073,-1.7645,1.7660094139,59.44,-27.5,65.4932332383,134.21,58.12,18.87,61.1065569313,0.073,-1.7645,1.7660094139,58.12,18.87,61.1065569313,134.14
