Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-06 05:30:00,59.755,-28.981,66.4120349485,0.075,-1.791,1.7925696639000002,59.68,-27.19,65.5819982922,134.01,58.27,19.06,61.3080459646,0.075,-1.791,1.7925696639000002,58.27,19.06,61.3080459646,133.94
2019-11-06 06:00:00,61.214,-28.503,67.5246236939,0.064,-1.783,1.7841482562,61.15,-26.72,66.7329071748,133.96,59.65,19.4,62.7254533662,0.064,-1.783,1.7841482562,59.65,19.4,62.7254533662,133.94
2019-11-06 06:30:00,63.7925,-27.3555,69.41042023,0.0825,-1.7455,1.7474485685999999,63.71,-25.61,68.6646648576,133.52,62.11,20.24,65.3246484874,0.0825,-1.7455,1.7474485685999999,62.11,20.24,65.3246484874,133.52
2019-11-06 07:00:00,66.2995,-26.4885,71.3951282126,0.0995,-1.7185000000000001,1.7213780817000002,66.2,-24.77,70.6823379636,133.16,64.48,20.82,67.7579722247,0.0995,-1.7185000000000001,1.7213780817000002,64.48,20.82,67.7579722247,133.11
2019-11-06 07:30:00,69.617,-25.0595,73.9898995083,0.107,-1.7395,1.7427877811,69.51,-23.32,73.317545649,132.43,67.66,21.75,71.0699521598,0.107,-1.7395,1.7427877811,67.66,21.75,71.0699521598,132.28
2019-11-06 08:00:00,70.58,-24.464,74.6995561968,0.6900000000000001,-1.764,1.8941478295,69.89,-22.7,73.4840261553,132.34,68.02,22.25,71.5666325881,0.6900000000000001,-1.764,1.8941478295,68.02,22.25,71.5666325881,132.21
2019-11-06 08:30:00,70.894,-24.462,74.995657741,1.804,-2.082,2.7548393783,69.09,-22.38,72.6243244375,132.34,67.23,22.59,70.9237689354,1.804,-2.082,2.7548393783,67.23,22.59,70.9237689354,132.21
2019-11-06 09:00:00,70.805,-24.333,74.8695059019,2.045,-2.163,2.9766749907000003,68.76,-22.17,72.2457368984,132.31,66.93,22.75,70.6907872357,2.045,-2.163,2.9766749907000003,66.93,22.75,70.6907872357,132.08
2019-11-06 09:30:00,72.527,-23.6095,76.2730241911,1.037,-2.1595,2.3955811925,71.49,-21.45,74.6386133312,132.23,69.57,23.41,73.4030857662,1.037,-2.1595,2.3955811925,69.57,23.41,73.4030857662,131.98
2019-11-06 10:00:00,72.5855,-23.474,76.2868500218,2.2055,-2.164,3.0898424313,70.38,-21.31,73.5354370355,132.31,68.47,23.55,72.406791118,2.2055,-2.164,3.0898424313,68.47,23.55,72.406791118,132.13
2019-11-06 10:30:00,70.9645,-24.077,74.9377220714,9.6945,-2.707,10.065345461,61.27,-21.37,64.8898281705,132.28,59.71,23.49,64.1643530319,9.6945,-2.707,10.065345461,59.71,23.49,64.1643530319,132.13
2019-11-06 11:00:00,69.403,-24.8325,73.7118000408,18.643,-3.1725,18.9110075155,50.76,-21.66,55.1881617741,132.32,49.62,23.22,54.7842386093,18.643,-3.1725,18.9110075155,49.62,23.22,54.7842386093,132.2
2019-11-06 11:30:00,68.166,-25.1205,72.6473886403,22.836,-3.5005,23.1027356876,45.33,-21.62,50.2218408663,132.32,44.36,23.15,50.0373070818,22.836,-3.5005,23.1027356876,44.36,23.15,50.0373070818,132.27
2019-11-06 12:00:00,69.933,-24.6655,74.1553192917,14.203,-2.8555,14.4872043283,55.73,-21.81,59.8457099548,132.32,54.35,23.03,59.0279882767,14.203,-2.8555,14.4872043283,54.35,23.03,59.0279882767,132.27
2019-11-06 12:30:00,70.171,-24.668,74.3806390467,13.791,-3.008,14.1152309581,56.38,-21.66,60.3975165052,132.45,54.97,23.25,59.684699882,13.791,-3.008,14.1152309581,54.97,23.25,59.684699882,132.43
2019-11-06 13:00:00,69.853,-24.758,74.1107291355,13.243,-2.858,13.547885923599999,56.61,-21.9,60.6984522043,132.55,55.18,23.04,59.796939721,13.243,-2.858,13.547885923599999,55.18,23.04,59.796939721,132.53
2019-11-06 13:30:00,69.6205,-24.801,73.9060459046,13.2005,-3.011,13.5395465674,56.42,-21.79,60.4815715735,132.63,55.03,23.27,59.7477514221,13.2005,-3.011,13.5395465674,55.03,23.27,59.7477514221,132.6
2019-11-06 14:00:00,69.1945,-24.997,73.5712500862,10.6245,-2.507,10.9162745133,58.57,-22.49,62.7395011137,132.71,57.12,22.65,61.4468624097,10.6245,-2.507,10.9162745133,57.12,22.65,61.4468624097,132.68
2019-11-06 14:30:00,70.362,-24.334,74.4510214839,5.072,-2.324,5.5790823618,65.29,-22.01,68.9001030478,132.59,63.58,23.0,67.6122503693,5.072,-2.324,5.5790823618,63.58,23.0,67.6122503693,132.58
2019-11-06 15:00:00,69.333,-24.552,73.5517885099,3.593,-1.8820000000000001,4.0560538705,65.74,-22.67,69.5390286098,132.55,64.01,22.37,67.8063197645,3.593,-1.8820000000000001,4.0560538705,64.01,22.37,67.8063197645,132.58
2019-11-06 15:30:00,69.6365,-24.578,73.8465992193,2.0765,-1.738,2.7078582404000002,67.56,-22.84,71.3163319304,132.52,65.76,22.23,69.4157799063,2.0765,-1.738,2.7078582404000002,65.76,22.23,69.4157799063,132.5
2019-11-06 16:00:00,70.904,-24.1145,74.8924984645,1.304,-1.5445,2.0213600001,69.6,-22.57,73.1680592882,132.36,67.76,22.44,71.3790669594,1.304,-1.5445,2.0213600001,67.76,22.44,71.3790669594,132.37
2019-11-06 16:30:00,73.0325,-23.6155,76.7557026969,0.8225,-1.4955,1.7067590633,72.21,-22.12,75.5220398294,132.57,70.25,23.0,73.9192972099,0.8225,-1.4955,1.7067590633,70.25,23.0,73.9192972099,132.58
2019-11-06 17:00:00,74.1875,-23.182,77.7250942762,0.8675,-1.052,1.3635469372,73.32,-22.13,76.5869394871,132.51,71.43,22.95,75.0263113847,0.8675,-1.052,1.3635469372,71.43,22.95,75.0263113847,132.41
2019-11-06 17:30:00,76.3015,-22.4115,79.5248026373,0.7115,-1.0515,1.2696001339,75.59,-21.36,78.5499694462,132.35,73.6,23.63,77.3003033629,0.7115,-1.0515,1.2696001339,73.6,23.63,77.3003033629,132.16
2019-11-06 18:00:00,77.33,-22.2625,80.4707885276,1.6,-1.0825,1.9317883554000002,75.73,-21.18,78.6360305458,132.4,73.65,23.77,77.3907966104,1.6,-1.0825,1.9317883554000002,73.65,23.77,77.3907966104,132.04
2019-11-06 18:30:00,77.0945,-22.322,80.2610342212,3.0945,-1.142,3.2984987873,74.0,-21.18,76.9713738997,132.31,71.97,23.8,75.8031720972,3.0945,-1.142,3.2984987873,71.97,23.8,75.8031720972,131.75
2019-11-06 19:00:00,76.247,-22.215,79.4173232614,1.677,-1.165,2.0419485792,74.57,-21.05,77.4841106292,132.31,72.54,23.95,76.391453056,1.677,-1.165,2.0419485792,72.54,23.95,76.391453056,132.17
2019-11-06 19:30:00,76.1315,-22.779,79.4662704124,0.7815000000000001,-1.5390000000000001,1.7260542431,75.35,-21.24,78.2863979245,132.54,73.28,23.92,77.0851788608,0.7815000000000001,-1.5390000000000001,1.7260542431,73.28,23.92,77.0851788608,132.41
2019-11-06 20:00:00,74.435,-23.4985,78.0560614382,0.455,-1.4585,1.5278243518,73.98,-22.04,77.1932769093,132.25,71.97,22.88,75.5193703628,0.455,-1.4585,1.5278243518,71.97,22.88,75.5193703628,132.11
2019-11-06 20:30:00,72.4095,-24.2355,76.3576790539,3.0395,-1.5955,3.432809418,69.37,-22.64,72.9709976635,132.25,67.49,22.3,71.0787598372,3.0395,-1.5955,3.432809418,67.49,22.3,71.0787598372,132.11
2019-11-06 21:00:00,70.495,-25.111,74.8338649677,2.965,-1.581,3.3601764835,67.53,-23.53,71.5119696275,132.32,65.73,21.42,69.1321148237,2.965,-1.581,3.3601764835,65.73,21.42,69.1321148237,132.2
2019-11-06 21:30:00,68.629,-25.7745,73.3093751934,2.449,-1.5945,2.922333186,66.18,-24.18,70.4589582665,132.61,64.44,21.01,67.7785637204,2.449,-1.5945,2.922333186,64.44,21.01,67.7785637204,132.48
2019-11-06 22:00:00,66.0865,-26.744,71.292825854,3.4565,-1.6840000000000002,3.8448989909,62.63,-25.06,67.4575459085,132.92,61.03,20.32,64.3238936943,3.4565,-1.6840000000000002,3.8448989909,61.03,20.32,64.3238936943,132.79
2019-11-06 22:30:00,63.9505,-27.3095,69.5375814973,5.6505,-1.8495,5.9454857245,58.3,-25.46,63.6168342501,133.29,56.9,20.23,60.3892614626,5.6505,-1.8495,5.9454857245,56.9,20.23,60.3892614626,133.18
2019-11-06 23:00:00,61.2835,-27.9535,67.3577429439,6.3735,-1.8835000000000002,6.6459818312,54.91,-26.07,60.784479927,133.45,53.68,19.8,57.215228742,6.3735,-1.8835000000000002,6.6459818312,53.68,19.8,57.215228742,133.39
2019-11-06 23:30:00,59.1735,-28.994,65.8950312106,7.3535,-1.944,7.6061224188,51.82,-27.05,58.4552384308,134.02,50.66,19.14,54.155103176,7.3535,-1.944,7.6061224188,50.66,19.14,54.155103176,133.99
2019-11-07 00:00:00,57.996,-29.7195,65.1673591321,6.626,-1.8895,6.8901441386,51.37,-27.83,58.4241884839,134.45,50.23,18.55,53.5458252341,6.626,-1.8895,6.8901441386,50.23,18.55,53.5458252341,134.44
2019-11-07 00:30:00,58.695,-29.685,65.7746322681,6.315,-1.885,6.5903300373,52.38,-27.8,59.3001214164,134.58,51.19,18.71,54.5021118857,6.315,-1.885,6.5903300373,51.19,18.71,54.5021118857,134.58
2019-11-07 01:00:00,60.985,-28.9555,67.5099341227,5.915,-1.8455,6.1962162043,55.07,-27.11,61.3812430633,133.46,53.77,18.66,56.915801848,5.915,-1.8455,6.1962162043,53.77,18.66,56.915801848,133.45
2019-11-07 01:30:00,61.2,-29.1915,67.8054840868,5.49,-1.8315000000000001,5.7874426347,55.71,-27.36,62.065881932,133.7,54.36,18.56,57.4411281226,5.49,-1.8315000000000001,5.7874426347,54.36,18.56,57.4411281226,133.68
2019-11-07 02:00:00,60.5345,-29.2355,67.2245502068,4.7545,-1.8255,5.0929088447,55.78,-27.41,62.1507562303,133.78,54.43,18.6,57.5202998949,4.7545,-1.8255,5.0929088447,54.43,18.6,57.5202998949,133.83
2019-11-07 02:30:00,60.001,-29.4215,66.8262273606,4.871,-1.7915,5.1900012765,55.13,-27.63,61.6663100891,133.98,53.81,18.5,56.9013716882,4.871,-1.7915,5.1900012765,53.81,18.5,56.9013716882,134.02
2019-11-07 03:00:00,59.678,-29.5095,66.5753278193,4.258,-1.7495,4.6034024645,55.42,-27.76,61.9838204695,134.35,54.08,18.58,57.1827141713,4.258,-1.7495,4.6034024645,54.08,18.58,57.1827141713,134.29
2019-11-07 03:30:00,58.806,-29.7245,65.8915133856,4.366,-1.7445,4.7016205983,54.44,-27.98,61.2094273785,134.48,53.14,18.5,56.2681935022,4.366,-1.7445,4.7016205983,53.14,18.5,56.2681935022,134.43
2019-11-07 04:00:00,58.249,-30.065,65.55036404169999,4.599,-1.755,4.9224816912,53.65,-28.31,60.6611786895,134.92,52.36,18.43,55.5088686608,4.599,-1.755,4.9224816912,52.36,18.43,55.5088686608,134.87
2019-11-07 04:30:00,57.5065,-30.266,64.9848312935,4.3365,-1.6960000000000002,4.6563556834,53.17,-28.57,60.3597034453,134.7,52.01,18.1,55.0695024492,4.3365,-1.6960000000000002,4.6563556834,52.01,18.1,55.0695024492,134.66
2019-11-07 05:00:00,57.4255,-30.081,64.8271132417,4.0955,-1.5110000000000001,4.3653454903,53.33,-28.57,60.500692558,134.7,52.15,18.09,55.1984655584,4.0955,-1.5110000000000001,4.3653454903,52.15,18.09,55.1984655584,134.69
2019-11-07 05:30:00,57.5855,-29.734,64.8089543678,3.5355,-1.334,3.7787982547,54.05,-28.4,61.0570430008,134.29,52.8,18.03,55.7935560795,3.5355,-1.334,3.7787982547,52.8,18.03,55.7935560795,134.27
2019-11-07 06:00:00,58.869,-29.1585,65.6945757521,2.589,-1.2785,2.8874700431,56.28,-27.88,62.807107878,133.98,54.91,18.3,57.8791681004,2.589,-1.2785,2.8874700431,54.91,18.3,57.8791681004,133.96
2019-11-07 06:30:00,61.1865,-28.039,67.3050763557,2.7565,-1.309,3.0515198263,58.43,-26.73,64.2538543591,133.32,57.0,19.09,60.1117966792,2.7565,-1.309,3.0515198263,57.0,19.09,60.1117966792,133.31
2019-11-07 07:00:00,64.5165,-26.4605,69.7318925062,2.1865,-1.2505,2.5188355445,62.33,-25.21,67.2352065513,132.88,60.8,20.3,64.099375972,2.1865,-1.2505,2.5188355445,60.8,20.3,64.099375972,132.87
2019-11-07 07:30:00,67.221,-25.5515,71.9134340249,1.391,-1.1815,1.8250543143,65.83,-24.37,70.1960525956,132.56,64.17,20.97,67.5094793344,1.391,-1.1815,1.8250543143,64.17,20.97,67.5094793344,132.56
2019-11-07 08:00:00,68.0785,-25.1655,72.5808828308,1.3385,-1.0955,1.7296538671000001,66.74,-24.07,70.9478153293,132.44,65.06,21.15,68.4114471415,1.3385,-1.0955,1.7296538671000001,65.06,21.15,68.4114471415,132.45
2019-11-07 08:30:00,68.6345,-25.26,73.1352322089,5.9645,-1.33,6.1109868475,62.67,-23.93,67.0833347412,132.66,61.11,21.34,64.7288784083,5.9645,-1.33,6.1109868475,61.11,21.34,64.7288784083,132.66
2019-11-07 09:00:00,67.9815,-25.8155,72.7181159169,10.9115,-1.5955,11.0275315688,57.07,-24.22,61.9967200745,132.94,55.72,21.2,59.6167627434,10.9115,-1.5955,11.0275315688,55.72,21.2,59.6167627434,132.94
2019-11-07 09:30:00,68.754,-25.3855,73.290764263,7.644,-1.7055,7.8319516246,61.11,-23.68,65.537580822,132.89,59.62,21.69,63.4428916428,7.644,-1.7055,7.8319516246,59.62,21.69,63.4428916428,132.89
2019-11-07 10:00:00,68.728,-26.1,73.5169911245,8.018,-1.76,8.2088929826,60.71,-24.34,65.4074896323,133.18,59.28,21.23,62.9669063874,8.018,-1.76,8.2088929826,59.28,21.23,62.9669063874,133.2
2019-11-07 10:30:00,67.135,-26.7775,72.2782313788,15.515,-2.0475,15.6495201604,51.62,-24.73,57.2380756141,133.49,50.54,21.04,54.7446180003,15.515,-2.0475,15.6495201604,50.54,21.04,54.7446180003,133.52
2019-11-07 11:00:00,66.9235,-27.0125,72.1694534308,21.1635,-2.4225,21.3016956719,45.76,-24.59,51.9484908347,133.56,44.84,21.13,49.5691688452,21.1635,-2.4225,21.3016956719,44.84,21.13,49.5691688452,133.58
2019-11-07 11:30:00,67.3105,-26.8555,72.4701406822,14.0505,-2.1455,14.2133641514,53.26,-24.71,58.7129602388,133.34,52.05,20.98,56.1191847767,14.0505,-2.1455,14.2133641514,52.05,20.98,56.1191847767,133.33
2019-11-07 12:00:00,67.7845,-26.5215,72.7882435734,13.0045,-2.3315,13.2118474295,54.78,-24.19,59.8832572594,133.38,53.49,21.54,57.6641283642,13.0045,-2.3315,13.2118474295,53.49,21.54,57.6641283642,133.38
2019-11-07 12:30:00,67.3005,-26.794,72.4380820857,21.0105,-3.194,21.2518880632,46.29,-23.6,51.9588693103,133.31,45.29,22.02,50.3593536495,21.0105,-3.194,21.2518880632,45.29,22.02,50.3593536495,133.28
2019-11-07 13:00:00,66.415,-26.7345,71.5938943992,27.095,-3.2845,27.293350202,39.32,-23.45,45.7817092298,133.31,38.59,22.11,44.4751638558,27.095,-3.2845,27.293350202,38.59,22.11,44.4751638558,133.28
2019-11-07 13:30:00,64.9475,-27.141,70.3904229086,30.2075,-3.581,30.4190173617,34.74,-23.56,41.9754833206,133.2,34.15,21.92,40.5796611617,30.2075,-3.581,30.4190173617,34.15,21.92,40.5796611617,133.18
2019-11-07 14:00:00,64.3655,-26.978,69.7906159469,25.9255,-3.488,26.1590843542,38.44,-23.49,45.0490144176,133.2,37.75,22.01,43.6978557826,25.9255,-3.488,26.1590843542,37.75,22.01,43.6978557826,133.18
2019-11-07 14:30:00,64.226,-27.239,69.7634732292,26.646,-3.349,26.8556347346,37.58,-23.89,44.5307590324,133.68,36.94,21.94,42.9642549103,26.646,-3.349,26.8556347346,36.94,21.94,42.9642549103,133.65
2019-11-07 15:00:00,64.4225,-27.0495,69.8708376685,18.5425,-2.2895,18.683311176,45.88,-24.76,52.1347484889,133.56,44.93,21.1,49.6378373824,18.5425,-2.2895,18.683311176,44.93,21.1,49.6378373824,133.53
2019-11-07 15:30:00,64.8735,-27.1925,70.3420433205,15.9735,-2.0325,16.1022904737,48.9,-25.16,54.99305047,133.7,47.86,20.79,52.1804915653,15.9735,-2.0325,16.1022904737,47.86,20.79,52.1804915653,133.67
2019-11-07 16:00:00,66.458,-26.598,71.5829544515,7.568,-1.388,7.6942295261,58.89,-25.21,64.0591617179,133.48,57.58,20.74,61.2013398546,7.568,-1.388,7.6942295261,57.58,20.74,61.2013398546,133.44
2019-11-07 16:30:00,69.7745,-25.6075,74.3251297106,1.8045,-1.1075,2.1172568337,67.97,-24.5,72.2507501691,133.41,66.36,21.36,69.7129772711,1.8045,-1.1075,2.1172568337,66.36,21.36,69.7129772711,133.38
2019-11-07 17:00:00,72.8615,-23.8825,76.6757588062,0.0915,-0.8925000000000001,0.8971780760000001,72.77,-22.99,76.3152212865,132.53,70.93,22.3,74.3529078113,0.0915,-0.8925000000000001,0.8971780760000001,70.93,22.3,74.3529078113,132.52
2019-11-07 17:30:00,76.409,-22.793,79.7361657593,0.019,-1.023,1.0231764266,76.39,-21.77,79.4315113793,132.15,74.4,23.23,77.9422407941,0.019,-1.023,1.0231764266,74.4,23.23,77.9422407941,132.14
2019-11-07 18:00:00,78.3885,-22.1605,81.4606941568,0.018500000000000003,-1.0705,1.0706598433,78.37,-21.09,81.1581480814,132.2,76.28,23.92,79.9425093427,0.018500000000000003,-1.0705,1.0706598433,76.28,23.92,79.9425093427,132.2
2019-11-07 18:30:00,78.1485,-22.28,81.2624541363,0.018500000000000003,-1.06,1.0601614264,78.13,-21.22,80.9603934032,132.05,76.07,23.71,79.6794139035,0.018500000000000003,-1.06,1.0601614264,76.07,23.71,79.6794139035,132.05
2019-11-07 19:00:00,76.787,-22.5965,80.0427709493,0.027,-1.0865,1.0868354291,76.76,-21.51,79.7168595719,131.63,74.76,23.16,78.2652106622,0.027,-1.0865,1.0868354291,74.76,23.16,78.2652106622,131.64
2019-11-07 19:30:00,75.1355,-23.113,78.6101401172,0.10550000000000001,-1.093,1.0980798013,75.03,-22.02,78.194509398,131.54,73.07,22.61,76.4881494089,0.10550000000000001,-1.093,1.0980798013,73.07,22.61,76.4881494089,131.55
2019-11-07 20:00:00,73.7825,-23.7525,77.511538254,0.1125,-1.1525,1.1579777632,73.67,-22.6,77.0586069171,131.67,71.77,22.11,75.0985019824,0.1125,-1.1525,1.1579777632,71.77,22.11,75.0985019824,131.68
2019-11-07 20:30:00,72.0665,-24.5365,76.1289711903,0.28650000000000003,-0.9665,1.0080696901,71.78,-23.57,75.5507332857,132.07,69.95,21.42,73.1561268794,0.28650000000000003,-0.9665,1.0080696901,69.95,21.42,73.1561268794,132.08
2019-11-07 21:00:00,70.1195,-25.438,74.5911263104,0.7295,-1.018,1.2523954048000001,69.39,-24.42,73.5615966385,132.5,67.63,20.91,70.7887349795,0.7295,-1.018,1.2523954048000001,67.63,20.91,70.7887349795,132.52
2019-11-07 21:30:00,68.21,-26.153,73.0519233765,1.1,-0.983,1.4752250676,67.11,-25.17,71.6748282174,132.42,65.43,20.16,68.4653963693,1.1,-0.983,1.4752250676,65.43,20.16,68.4653963693,132.44
2019-11-07 22:00:00,65.939,-27.3655,71.3920325474,2.839,-1.0355,3.0219499086,63.1,-26.33,68.3730860792,133.07,61.57,19.36,64.5420366893,2.839,-1.0355,3.0219499086,61.57,19.36,64.5420366893,133.09
2019-11-07 22:30:00,63.334,-28.6245,69.5022125997,2.204,-1.0845,2.4563705441,61.13,-27.54,67.0472109785,133.71,59.65,18.67,62.5035311003,2.204,-1.0845,2.4563705441,59.65,18.67,62.5035311003,133.73
2019-11-07 23:00:00,60.611,-29.364,67.3493713185,2.451,-1.094,2.6840709752,58.16,-28.27,64.6666722509,134.28,56.66,18.37,59.5635165181,2.451,-1.094,2.6840709752,56.66,18.37,59.5635165181,134.3
2019-11-07 23:30:00,58.76,-29.696,65.8376033586,2.23,-1.026,2.4547048702,56.53,-28.67,63.3846180078,134.28,55.06,17.94,57.9089561294,2.23,-1.026,2.4547048702,55.06,17.94,57.9089561294,134.3
2019-11-08 00:00:00,58.034,-29.9095,65.2880030806,2.094,-1.0495,2.3422822738,55.94,-28.86,62.9458751627,134.32,54.49,17.75,57.3081372931,2.094,-1.0495,2.3422822738,54.49,17.75,57.3081372931,134.34
2019-11-08 00:30:00,58.6215,-30.03,65.8656295973,2.0515,-1.09,2.3230910981,56.57,-28.94,63.542808405,134.32,55.11,17.63,57.861291033,2.0515,-1.09,2.3230910981,55.11,17.63,57.861291033,134.34
2019-11-08 01:00:00,60.7655,-29.55,67.5695825816,3.5255,-1.31,3.7610171829,57.24,-28.24,63.8272292991,134.1,55.75,18.23,58.6548838546,3.5255,-1.31,3.7610171829,55.75,18.23,58.6548838546,134.12
2019-11-08 01:30:00,61.0745,-29.595,67.8672128148,5.7345,-1.385,5.8993826160000005,55.34,-28.21,62.1153741034,134.21,53.9,18.27,56.9122385784,5.7345,-1.385,5.8993826160000005,53.9,18.27,56.9122385784,134.24
2019-11-08 02:00:00,60.0615,-29.7055,67.0059737076,7.0915,-1.3054999999999999,7.2106658846,52.97,-28.4,60.1030856113,134.16,51.61,18.02,54.6654598444,7.0915,-1.3054999999999999,7.2106658846,51.61,18.02,54.6654598444,134.18
2019-11-08 02:30:00,58.975,-30.189,66.2527459506,7.195,-1.409,7.3316646132,51.78,-28.78,59.2406684635,134.24,50.48,17.75,53.5097458413,7.195,-1.409,7.3316646132,50.48,17.75,53.5097458413,134.26
2019-11-08 03:00:00,58.884,-30.249,66.1991499719,6.044,-1.379,6.1993206886,52.84,-28.87,60.2124779427,134.37,51.48,17.7,54.4378581504,6.044,-1.379,6.1993206886,51.48,17.7,54.4378581504,134.39
2019-11-08 03:30:00,58.2905,-30.144,65.6234952304,5.5305,-1.334,5.6891112004,52.76,-28.81,60.1135068017,134.47,51.4,17.86,54.4145164455,5.5305,-1.334,5.6891112004,51.4,17.86,54.4145164455,134.49
2019-11-08 04:00:00,57.632,-30.4285,65.1716275403,5.552,-1.2985,5.7018248175,52.08,-29.13,59.6731371724,134.87,50.79,17.77,53.808893317,5.552,-1.2985,5.7018248175,50.79,17.77,53.808893317,134.88
2019-11-08 04:30:00,57.2345,-30.6935,64.9451994569,5.3245000000000005,-1.2535,5.4700605573,51.91,-29.44,59.6771455417,134.96,50.67,17.55,53.6232356353,5.3245000000000005,-1.2535,5.4700605573,50.67,17.55,53.6232356353,134.97
2019-11-08 05:00:00,57.2805,-30.545,64.915735421,4.7005,-1.205,4.8524968057999995,52.58,-29.34,60.2120585929,134.8,51.24,17.5,54.145984154,4.7005,-1.205,4.8524968057999995,51.24,17.5,54.145984154,134.8
2019-11-08 05:30:00,57.5625,-29.854,64.8436791233,3.2725,-0.904,3.3950658683,54.29,-28.95,61.526470726,134.28,52.88,17.58,55.7256745136,3.2725,-0.904,3.3950658683,52.88,17.58,55.7256745136,134.28
2019-11-08 06:00:00,58.912,-29.557,65.9108488263,2.8120000000000003,-0.767,2.9147269169000003,56.1,-28.79,63.0561186563,134.8,54.66,18.0,57.5475073309,2.8120000000000003,-0.767,2.9147269169000003,54.66,18.0,57.5475073309,134.79
2019-11-08 06:30:00,61.5935,-27.5495,67.4739519556,3.9135,-0.6795,3.9720526809,57.68,-26.87,63.6315904249,133.6,56.28,19.17,59.4552546038,3.9135,-0.6795,3.9720526809,56.28,19.17,59.4552546038,133.6
2019-11-08 07:00:00,64.9985,-26.208,70.0832666637,3.9485,-0.628,3.9981290937000002,61.05,-25.58,66.1924383899,133.38,59.53,20.24,62.8766928202,3.9485,-0.628,3.9981290937000002,59.53,20.24,62.8766928202,133.37
2019-11-08 07:30:00,68.0905,-24.77,72.4559803622,3.7905,-0.55,3.8301945447,64.3,-24.22,68.7102495993,132.72,62.66,21.14,66.1299871465,3.7905,-0.55,3.8301945447,62.66,21.14,66.1299871465,132.72
2019-11-08 08:00:00,68.75,-24.472,72.9756211621,4.64,-0.632,4.6828435806,64.11,-23.84,68.3991059883,132.83,62.46,21.53,66.0665762697,4.64,-0.632,4.6828435806,62.46,21.53,66.0665762697,132.82
2019-11-08 08:30:00,68.6555,-24.754,72.9817661903,10.2955,-0.684,10.3181963661,58.36,-24.07,63.1288721585,133.18,56.94,21.48,60.856831991199996,10.2955,-0.684,10.3181963661,56.94,21.48,60.856831991199996,133.17
2019-11-08 09:00:00,68.3105,-24.8135,72.6776044769,16.4705,-1.0035,16.501041861,51.84,-23.81,57.0464871837,133.25,50.62,21.7,55.0751704491,16.4705,-1.0035,16.501041861,50.62,21.7,55.0751704491,133.24
2019-11-08 09:30:00,67.5275,-24.9355,71.9843206296,24.6275,-1.6755,24.6844294344,42.9,-23.26,48.7999754098,133.2,42.01,22.22,47.5243989967,24.6275,-1.6755,24.6844294344,42.01,22.22,47.5243989967,133.2
2019-11-08 10:00:00,66.662,-25.384,71.3314075285,32.082,-2.724,32.1974362333,34.58,-22.66,41.3431009964,133.24,33.97,22.71,40.8620239342,32.082,-2.724,32.1974362333,33.97,22.71,40.8620239342,133.23
2019-11-08 10:30:00,66.8545,-24.9815,71.3694578409,39.2145,-3.8415,39.4022097413,27.64,-21.14,34.7975458905,133.31,27.26,24.18,36.4387156744,39.2145,-3.8415,39.4022097413,27.26,24.18,36.4387156744,133.28
2019-11-08 11:00:00,66.4615,-24.8705,70.9624742558,44.9115,-4.5605,45.1424522207,21.55,-20.31,29.6124737231,133.68,21.39,25.17,33.0312125118,44.9115,-4.5605,45.1424522207,21.39,25.17,33.0312125118,133.65
2019-11-08 11:30:00,66.454,-25.0645,71.0236810948,47.084,-5.3045,47.3818612578,19.37,-19.76,27.670462591,133.83,19.34,25.83,32.2680104748,47.084,-5.3045,47.3818612578,19.34,25.83,32.2680104748,133.8
2019-11-08 12:00:00,66.676,-24.8685,71.1627098153,45.826,-5.9285,46.207893138,20.85,-18.94,28.1681753048,133.3,20.73,26.25,33.4483990648,45.826,-5.9285,46.207893138,20.73,26.25,33.4483990648,133.24
2019-11-08 12:30:00,67.0875,-25.0685,71.6181705191,44.8375,-6.0785,45.2476471046,22.25,-18.99,29.2520529194,133.25,22.07,26.25,34.2950054673,44.8375,-6.0785,45.2476471046,22.07,26.25,34.2950054673,133.19
2019-11-08 13:00:00,68.0405,-25.0875,72.5182204449,47.2005,-6.5575,47.6538351709,20.84,-18.53,27.886672444,133.08,20.77,26.61,33.7562586789,47.2005,-6.5575,47.6538351709,20.77,26.61,33.7562586789,133.0
2019-11-08 13:30:00,67.7715,-25.292,72.3371376006,45.0315,-5.952,45.4231471416,22.74,-19.34,29.8520217071,132.92,22.56,25.64,34.1520599672,45.0315,-5.952,45.4231471416,22.56,25.64,34.1520599672,132.82
2019-11-08 14:00:00,67.6915,-25.2435,72.2452314309,39.9915,-5.1935,40.3273172242,27.7,-20.05,34.1949192132,132.77,27.37,24.93,37.0219097292,39.9915,-5.1935,40.3273172242,27.37,24.93,37.0219097292,132.67
2019-11-08 14:30:00,67.7455,-25.5975,72.4201959159,33.5555,-4.3875,33.8411249296,34.19,-21.21,40.2345647423,132.82,33.68,23.88,41.2867630119,33.5555,-4.3875,33.8411249296,33.68,23.88,41.2867630119,132.72
2019-11-08 15:00:00,68.3985,-26.986,73.5295790703,25.5585,-3.656,25.8186610468,42.84,-23.33,48.7806775271,133.31,42.01,22.23,47.5290753119,25.5585,-3.656,25.8186610468,42.01,22.23,47.5290753119,133.21
2019-11-08 15:30:00,69.143,-26.7975,74.1543016638,16.943,-2.9175,17.1923545581,52.2,-23.88,57.4029128181,133.21,51.07,21.7,55.4890520734,16.943,-2.9175,17.1923545581,51.07,21.7,55.4890520734,133.11
2019-11-08 16:00:00,71.3575,-25.571,75.8008499111,8.4575,-2.341,8.7755106547,62.9,-23.23,67.0525383561,132.75,61.44,22.14,65.307374775,8.4575,-2.341,8.7755106547,61.44,22.14,65.307374775,132.66
2019-11-08 16:30:00,75.0935,-24.3395,78.9395021678,1.7035,-1.9895,2.619164466,73.39,-22.35,76.7177593521,132.56,71.51,22.8,75.0567791742,1.7035,-1.9895,2.619164466,71.51,22.8,75.0567791742,132.47
2019-11-08 17:00:00,78.28,-22.9585,81.5772708679,0.19,-1.8785,1.8880842804,78.09,-21.08,80.8851933298,132.37,76.05,24.0,79.7471159353,0.19,-1.8785,1.8880842804,76.05,24.0,79.7471159353,132.28
2019-11-08 17:30:00,82.2275,-21.9465,85.1058788716,0.2675,-2.0065,2.0242525781,81.96,-19.94,84.3507273235,132.5,79.8,25.2,83.6844071497,0.2675,-2.0065,2.0242525781,79.8,25.2,83.6844071497,132.41
2019-11-08 18:00:00,82.934,-22.233,85.8624169529,0.364,-2.053,2.0850191846,82.57,-20.18,85.0002194115,132.84,80.36,25.18,84.2126000074,0.364,-2.053,2.0850191846,80.36,25.18,84.2126000074,132.76
2019-11-08 18:30:00,82.555,-22.2835,85.5095456499,0.455,-2.0235,2.0740244092,82.1,-20.26,84.5628618248,132.45,79.92,24.85,83.694258465,0.455,-2.0235,2.0740244092,79.92,24.85,83.694258465,132.37
2019-11-08 19:00:00,81.167,-22.4015,84.2015979139,0.34700000000000003,-1.9915,2.0215046995,80.82,-20.41,83.3573062185,131.85,78.7,24.38,82.3897712098,0.34700000000000003,-1.9915,2.0215046995,78.7,24.38,82.3897712098,131.77
2019-11-08 19:30:00,79.983,-21.839,82.910929376,0.223,-1.979,1.9915245417,79.76,-19.86,82.1953599664,130.37,77.63,23.87,81.2169551264,0.223,-1.979,1.9915245417,77.63,23.87,81.2169551264,130.29
2019-11-08 20:00:00,78.3475,-22.445,81.4991336227,0.1075,-1.975,1.9779234692,78.24,-20.47,80.8734721649,130.56,76.17,23.37,79.6744990571,0.1075,-1.975,1.9779234692,76.17,23.37,79.6744990571,130.49
2019-11-08 20:30:00,77.011,-23.225,80.436899157,0.131,-1.935,1.9394292975,76.88,-21.29,79.7734197587,131.03,74.9,22.86,78.3108523769,0.131,-1.935,1.9394292975,74.9,22.86,78.3108523769,130.95
2019-11-08 21:00:00,75.296,-23.7685,78.9584017585,0.106,-1.9385,1.9413959539,75.19,-21.83,78.2948593459,130.99,73.24,22.34,76.5713601812,0.106,-1.9385,1.9413959539,73.24,22.34,76.5713601812,130.92
2019-11-08 21:30:00,73.537,-24.8735,77.6297711658,0.127,-1.9635,1.9676029198,73.41,-22.91,76.9018608357,131.56,71.52,21.57,74.7019096141,0.127,-1.9635,1.9676029198,71.52,21.57,74.7019096141,131.48
2019-11-08 22:00:00,71.782,-25.8505,76.2948482812,0.14200000000000002,-2.0005,2.0055334078,71.64,-23.85,75.5057090557,132.06,69.85,21.01,72.9413641221,0.14200000000000002,-2.0005,2.0055334078,69.85,21.01,72.9413641221,131.98
2019-11-08 22:30:00,69.862,-26.609,74.7578619611,0.092,-1.9889999999999999,1.9911265655000001,69.77,-24.62,73.9864670058,132.38,68.03,20.42,71.0285667883,0.092,-1.9889999999999999,1.9911265655000001,68.03,20.42,71.0285667883,132.31
2019-11-08 23:00:00,67.632,-27.111,72.8635282223,0.182,-2.041,2.0490985823,67.45,-25.07,71.9583726887,132.69,65.81,20.33,68.8786251315,0.182,-2.041,2.0490985823,65.81,20.33,68.8786251315,132.61
2019-11-08 23:30:00,65.6225,-28.1205,71.3938024376,0.2725,-2.0205,2.0387929027,65.35,-26.1,70.3692582027,133.37,63.83,19.72,66.8067908225,0.2725,-2.0205,2.0387929027,63.83,19.72,66.8067908225,133.29
2019-11-09 00:00:00,64.478,-28.6685,70.5641224437,0.418,-1.9985,2.0417458828,64.06,-26.67,69.3900028823,133.43,62.54,19.11,65.394523471,0.418,-1.9985,2.0417458828,62.54,19.11,65.394523471,133.36
2019-11-09 00:30:00,65.2355,-28.382,71.1421702245,0.7155,-2.002,2.1260160512,64.52,-26.38,69.7046253845,132.6,62.94,18.87,65.7078419977,0.7155,-2.002,2.1260160512,62.94,18.87,65.7078419977,132.54
2019-11-09 01:00:00,67.45,-27.5375,72.854762413,1.18,-2.0575,2.371857131,66.27,-25.48,70.9996007031,132.11,64.72,19.46,67.5823201733,1.18,-2.0575,2.371857131,64.72,19.46,67.5823201733,132.07
2019-11-09 01:30:00,67.1855,-27.7985,72.7093392385,1.5554999999999999,-2.0985,2.6121413629,65.63,-25.7,70.4825290409,132.22,64.09,19.29,66.9300545346,1.5554999999999999,-2.0985,2.6121413629,64.09,19.29,66.9300545346,132.19
2019-11-09 02:00:00,66.461,-28.1445,72.1746312859,1.7109999999999999,-2.1145,2.7200425088999998,64.75,-26.03,69.7862694231,132.54,63.2,19.18,66.0462898277,1.7109999999999999,-2.1145,2.7200425088999998,63.2,19.18,66.0462898277,132.52
2019-11-09 02:30:00,65.827,-28.237,71.6276629383,1.5470000000000002,-2.097,2.6058814248,64.28,-26.14,69.3917718465,132.66,62.77,19.15,65.6261792275,1.5470000000000002,-2.097,2.6058814248,62.77,19.15,65.6261792275,132.66
2019-11-09 03:00:00,65.2015,-28.7295,71.2504019111,1.6415000000000002,-2.0895,2.6571662537,63.56,-26.64,68.9170748073,132.87,62.03,18.75,64.8018780592,1.6415000000000002,-2.0895,2.6571662537,62.03,18.75,64.8018780592,132.87
2019-11-09 03:30:00,64.381,-28.7085,70.4917806077,2.791,-2.0885,3.4859020712,61.59,-26.62,67.0965908225,133.01,60.15,18.98,63.0734722367,2.791,-2.0885,3.4859020712,60.15,18.98,63.0734722367,133.02
2019-11-09 04:00:00,63.6515,-28.868,69.8918799021,4.4215,-2.098,4.8940030905,59.23,-26.77,64.9986599862,133.13,57.84,18.86,60.837202434,4.4215,-2.098,4.8940030905,57.84,18.86,60.837202434,133.15
2019-11-09 04:30:00,62.798,-29.176,69.2446949593,5.008,-2.186,5.4643078244,57.79,-26.99,63.7820052993,133.37,56.49,18.78,59.5298958507,5.008,-2.186,5.4643078244,56.49,18.78,59.5298958507,133.39
2019-11-09 05:00:00,62.2705,-29.3515,68.8413082567,6.0105,-2.2615,6.4218760888,56.26,-27.09,62.4424190755,133.59,54.96,18.82,58.0929772003,6.0105,-2.2615,6.4218760888,54.96,18.82,58.0929772003,133.62
2019-11-09 05:30:00,62.0015,-29.167,68.5193395418,6.0415,-2.007,6.3661425722,55.96,-27.16,62.2027909342,133.54,54.69,18.74,57.8116225339,6.0415,-2.007,6.3661425722,54.69,18.74,57.8116225339,133.58
2019-11-09 06:00:00,61.8045,-28.728,68.1549279528,7.0045,-1.738,7.2169012914,54.8,-26.99,61.0860057624,133.26,53.55,18.73,56.7310796654,7.0045,-1.738,7.2169012914,53.55,18.73,56.7310796654,133.3
2019-11-09 06:30:00,63.124,-28.2,69.1366717162,7.824,-1.77,8.0217127847,55.3,-26.43,61.2913933599,132.91,54.02,19.05,57.280563021,7.824,-1.77,8.0217127847,54.02,19.05,57.280563021,132.94
2019-11-09 07:00:00,63.9275,-28.1935,69.8684385005,8.1075,-1.7934999999999999,8.3035051936,55.82,-26.4,61.748136814,133.04,54.54,19.19,57.8175379967,8.1075,-1.7934999999999999,8.3035051936,54.54,19.19,57.8175379967,133.05
2019-11-09 07:30:00,65.014,-27.967,70.7741003828,7.524,-1.8170000000000002,7.7402884313,57.49,-26.15,63.1579179518,132.86,56.19,19.47,59.4676130343,7.524,-1.8170000000000002,7.7402884313,56.19,19.47,59.4676130343,132.67
2019-11-09 08:00:00,66.3695,-27.3735,71.7928898464,3.3995,-1.4935,3.7131041596000003,62.97,-25.88,68.0807997897,132.38,61.5,19.45,64.5023449186,3.3995,-1.4935,3.7131041596000003,61.5,19.45,64.5023449186,132.4
2019-11-09 08:30:00,69.371,-26.9555,74.4240191151,0.5710000000000001,-1.4155,1.5263293386,68.8,-25.54,73.3875439022,133.67,67.11,20.6,70.2005135309,0.5710000000000001,-1.4155,1.5263293386,67.11,20.6,70.2005135309,133.69
2019-11-09 09:00:00,70.731,-26.637,75.5804480669,2.511,-1.417,2.8832290925,68.22,-25.22,72.73250167570001,133.07,66.52,20.61,69.6396618315,2.511,-1.417,2.8832290925,66.52,20.61,69.6396618315,133.02
2019-11-09 09:30:00,70.906,-26.8475,75.818527368,7.216,-1.5575,7.3821719196,63.69,-25.29,68.5273682553,133.12,62.2,20.5,65.4911444395,7.216,-1.5575,7.3821719196,62.2,20.5,65.4911444395,133.08
2019-11-09 10:00:00,71.003,-26.8415,75.9071283296,10.373,-1.7215,10.5148795167,60.63,-25.12,65.6278241297,132.98,59.22,20.55,62.6842157166,10.373,-1.7215,10.5148795167,59.22,20.55,62.6842157166,132.88
2019-11-09 10:30:00,70.947,-26.386,75.6947673555,11.237,-1.976,11.4094147527,59.71,-24.41,64.5068383972,132.87,58.35,21.15,62.0648451219,11.237,-1.976,11.4094147527,58.35,21.15,62.0648451219,132.81
2019-11-09 11:00:00,70.1615,-26.2445,74.9093442936,17.1815,-1.8345,17.279158906,52.98,-24.41,58.3329109509,132.69,51.85,20.99,55.937488324,17.1815,-1.8345,17.279158906,51.85,20.99,55.937488324,132.66
2019-11-09 11:30:00,69.4195,-26.486,74.3005731892,26.8495,-2.816,26.9967684409,42.57,-23.67,48.7080465632,132.62,41.73,21.54,46.9613085422,26.8495,-2.816,26.9967684409,41.73,21.54,46.9613085422,132.6
2019-11-09 12:00:00,68.362,-26.721,73.3987389878,29.512,-3.341,29.700512201,38.85,-23.38,45.3425506561,132.59,38.21,21.81,43.996365759,29.512,-3.341,29.700512201,38.21,21.81,43.996365759,132.6
2019-11-09 12:30:00,68.6315,-26.862,73.7010843628,22.7615,-2.952,22.9521281421,45.87,-23.91,51.7276038494,132.51,45.0,21.29,49.7821664856,22.7615,-2.952,22.9521281421,45.0,21.29,49.7821664856,132.52
2019-11-09 13:00:00,68.719,-26.912,73.80079068,24.569,-3.252,24.7832860009,44.15,-23.66,50.0900998202,132.69,43.31,21.61,48.4019441758,24.569,-3.252,24.7832860009,43.31,21.61,48.4019441758,132.7
2019-11-09 13:30:00,68.8035,-27.26,74.0069538101,18.8135,-2.5,18.9788772653,49.99,-24.76,55.7858198828,132.82,48.98,20.65,53.1550834822,18.8135,-2.5,18.9788772653,48.98,20.65,53.1550834822,132.87
2019-11-09 14:00:00,68.0145,-27.196,73.2502192915,20.7245,-2.646,20.8927311822,47.29,-24.55,53.2827045109,132.98,46.33,20.96,50.8506686288,20.7245,-2.646,20.8927311822,46.33,20.96,50.8506686288,133.01
2019-11-09 14:30:00,68.2455,-27.258,73.4877325426,15.9255,-2.218,16.0792124885,52.32,-25.04,58.0033102504,133.24,51.23,20.69,55.2502398185,15.9255,-2.218,16.0792124885,51.23,20.69,55.2502398185,133.24
2019-11-09 15:00:00,67.6585,-27.4405,73.0113255769,19.1385,-2.1705,19.2611851271,48.52,-25.27,54.7061541328,133.37,47.53,20.51,51.7664080268,19.1385,-2.1705,19.2611851271,47.53,20.51,51.7664080268,133.38
2019-11-09 15:30:00,69.5645,-27.1065,74.6591052886,11.2145,-1.9365,11.3804675871,58.35,-25.17,63.5472375481,133.46,57.02,20.64,60.6406629251,11.2145,-1.9365,11.3804675871,57.02,20.64,60.6406629251,133.46
2019-11-09 16:00:00,70.6635,-26.6145,75.5093493715,10.1035,-1.9545,10.2908105852,60.56,-24.66,65.3882955887,133.46,59.18,21.18,62.8559050527,10.1035,-1.9545,10.2908105852,59.18,21.18,62.8559050527,133.46
2019-11-09 16:30:00,72.439,-26.493,77.1316262632,9.489,-1.883,9.6740275997,62.95,-24.61,67.5896042302,133.72,61.49,21.44,65.1206088731,9.489,-1.883,9.6740275997,61.49,21.44,65.1206088731,133.73
2019-11-09 17:00:00,75.294,-25.6555,79.5449000015,9.034,-1.7555,9.2029851815,66.26,-23.9,70.4386087313,133.33,64.68,21.86,68.2741678821,9.034,-1.7555,9.2029851815,64.68,21.86,68.2741678821,133.34
2019-11-09 17:30:00,78.5435,-24.744,82.3489339837,8.9835,-1.834,9.168796445,69.56,-22.91,73.2356586643,133.13,67.82,22.72,71.5244769292,8.9835,-1.834,9.168796445,67.82,22.72,71.5244769292,133.13
2019-11-09 18:00:00,79.23,-24.7515,83.0062024926,8.97,-1.8715000000000002,9.1631551471,70.26,-22.88,73.8915556745,133.25,68.49,22.8,72.1853177592,8.97,-1.8715000000000002,9.1631551471,68.49,22.8,72.1853177592,133.25
2019-11-09 18:30:00,78.111,-25.0205,82.0204470925,9.061,-1.8905,9.2561175041,69.05,-23.13,72.8210093311,133.18,67.37,22.64,71.0724032238,9.061,-1.8905,9.2561175041,67.37,22.64,71.0724032238,133.18
2019-11-09 19:00:00,77.002,-25.4635,81.103007566,9.062,-1.8435000000000001,9.2476124621,67.94,-23.62,71.9287703218,133.27,66.24,22.11,69.8325833691,9.062,-1.8435000000000001,9.2476124621,66.24,22.11,69.8325833691,133.27
2019-11-09 19:30:00,75.515,-26.0125,79.8696774831,8.915,-1.8425,9.1034076724,66.6,-24.17,70.8501863089,133.49,64.95,21.7,68.4791391593,8.915,-1.8425,9.1034076724,64.95,21.7,68.4791391593,133.49
2019-11-09 20:00:00,73.876,-26.762,78.5739652811,9.096,-1.862,9.2846249251,64.78,-24.9,69.4007089301,133.74,63.24,21.17,66.6893282317,9.096,-1.862,9.2846249251,63.24,21.17,66.6893282317,133.76
2019-11-09 20:30:00,71.95,-27.002,76.8499219518,9.09,-1.832,9.2727732637,62.86,-25.17,67.7119524161,132.76,61.35,20.22,64.5962142854,9.09,-1.832,9.2727732637,61.35,20.22,64.5962142854,132.79
2019-11-09 21:00:00,69.9395,-26.566,74.8150119712,9.1395,-1.796,9.3142941896,60.8,-24.77,65.6520593736,131.42,59.36,19.74,62.5561923394,9.1395,-1.796,9.3142941896,59.36,19.74,62.5561923394,131.43
2019-11-09 21:30:00,68.3975,-27.134,73.5830956283,8.9975,-1.784,9.1726584069,59.4,-25.35,64.5831440857,131.74,58.0,19.38,61.1521414179,8.9975,-1.784,9.1726584069,58.0,19.38,61.1521414179,131.79
2019-11-09 22:00:00,66.765,-27.801,72.3219249329,8.725,-1.7610000000000001,8.9009407368,58.04,-26.04,63.613860125,132.21,56.74,18.99,59.8334998141,8.725,-1.7610000000000001,8.9009407368,56.74,18.99,59.8334998141,132.25
2019-11-09 22:30:00,65.6405,-28.399,71.5204756783,7.8605,-1.629,8.0275214886,57.78,-26.77,63.6801483981,132.67,56.51,18.56,59.4798596165,7.8605,-1.629,8.0275214886,56.51,18.56,59.4798596165,132.78
2019-11-09 23:00:00,64.2025,-28.3765,70.1939225183,3.7425,-1.3465,3.9773569742,60.46,-27.03,66.2271281274,132.96,59.06,18.59,61.9166512337,3.7425,-1.3465,3.9773569742,59.06,18.59,61.9166512337,132.98
2019-11-09 23:30:00,62.3235,-28.699,68.61378326,1.4935,-1.229,1.9341621571,60.83,-27.47,66.7449608585,132.7,59.44,17.97,62.096976577,1.4935,-1.229,1.9341621571,59.44,17.97,62.096976577,132.6
2019-11-10 00:00:00,61.2435,-29.189,67.8436733473,1.3935,-1.219,1.851432756,59.85,-27.97,66.0631773381,132.95,58.42,17.56,61.0020491459,1.3935,-1.219,1.851432756,58.42,17.56,61.0020491459,132.91
2019-11-10 00:30:00,61.567,-29.297,68.1821802086,1.867,-1.237,2.239611127,59.7,-28.06,65.9655485841,132.66,58.26,17.35,60.7885688267,1.867,-1.237,2.239611127,58.26,17.35,60.7885688267,132.65
2019-11-10 01:00:00,63.4905,-28.853,69.7390794265,2.0305,-1.233,2.3755460951,61.46,-27.62,67.3809765438,132.27,60.01,17.54,62.5208101355,2.0305,-1.233,2.3755460951,60.01,17.54,62.5208101355,132.29
2019-11-10 01:30:00,63.619,-29.148,69.9784471462,2.5789999999999997,-1.298,2.8872209822,61.04,-27.85,67.0932492878,132.44,59.55,17.39,62.0372033541,2.5789999999999997,-1.298,2.8872209822,59.55,17.39,62.0372033541,132.49
2019-11-10 02:00:00,62.6495,-29.378,69.1955687472,2.9995000000000003,-1.408,3.3135274633,59.65,-27.97,65.8820415591,132.36,58.24,17.21,60.7295784606,2.9995000000000003,-1.408,3.3135274633,58.24,17.21,60.7295784606,132.41
2019-11-10 02:30:00,62.2655,-29.29,68.8105848707,3.5455,-1.42,3.8192892336,58.72,-27.87,64.9982715155,132.4,57.31,17.28,59.8584538724,3.5455,-1.42,3.8192892336,57.31,17.28,59.8584538724,132.46
2019-11-10 03:00:00,61.531,-29.3325,68.1649434625,4.331,-1.5525,4.6008496226,57.2,-27.78,63.5890588073,132.29,55.86,17.3,58.4775991299,4.331,-1.5525,4.6008496226,55.86,17.3,58.4775991299,132.36
2019-11-10 03:30:00,60.4475,-29.554,67.2855049193,5.1875,-1.6440000000000001,5.4417728958,55.26,-27.91,61.9082845829,132.29,53.98,17.23,56.6631564599,5.1875,-1.6440000000000001,5.4417728958,53.98,17.23,56.6631564599,132.36
2019-11-10 04:00:00,59.821,-29.938,66.8942141369,5.181,-1.6179999999999999,5.4277697998,54.64,-28.32,61.5430905951,132.69,53.36,16.95,55.9874280531,5.181,-1.6179999999999999,5.4277697998,53.36,16.95,55.9874280531,132.73
2019-11-10 04:30:00,59.137,-29.881,66.2575197996,5.367,-1.5310000000000001,5.5810975623,53.77,-28.35,60.7859802915,132.42,52.54,16.79,55.1575534265,5.367,-1.5310000000000001,5.5810975623,52.54,16.79,55.1575534265,132.46
2019-11-10 05:00:00,58.7955,-29.8245,65.9273207441,5.6655,-1.4945,5.8593020489,53.13,-28.33,60.2111767033,132.53,51.95,16.87,54.6205034763,5.6655,-1.4945,5.8593020489,51.95,16.87,54.6205034763,132.57
2019-11-10 05:30:00,59.445,-29.4935,66.3594346514,5.455,-1.5335,5.6664492630000005,53.99,-27.96,60.8003429267,132.77,52.77,17.43,55.5740748911,5.455,-1.5335,5.6664492630000005,52.77,17.43,55.5740748911,132.81
2019-11-10 06:00:00,60.3245,-29.04,66.9504809561,4.7445,-1.52,4.9820357536,55.58,-27.52,62.0200515962,132.54,54.32,17.75,57.1465213289,4.7445,-1.52,4.9820357536,54.32,17.75,57.1465213289,132.59
2019-11-10 06:30:00,61.6815,-28.418,67.9131074701,4.7515,-1.528,4.9911457853000005,56.93,-26.89,62.9610752767,132.3,55.58,18.15,58.4684436256,4.7515,-1.528,4.9911457853000005,55.58,18.15,58.4684436256,132.33
2019-11-10 07:00:00,63.3465,-29.505,69.8807848214,3.4365,-1.605,3.7928297154,59.91,-27.9,66.0879572993,135.25,58.53,19.18,61.5924776251,3.4365,-1.605,3.7928297154,58.53,19.18,61.5924776251,135.29
2019-11-10 07:30:00,63.809,-29.5705,70.3278248722,3.549,-1.5405,3.8689199074,60.26,-28.03,66.460127144,135.25,58.83,19.14,61.8652446855,3.549,-1.5405,3.8689199074,58.83,19.14,61.8652446855,135.29
2019-11-10 08:00:00,64.3245,-29.219,70.6497789186,4.2345,-1.5190000000000001,4.4987055083000005,60.09,-27.7,66.1671980667,134.56,58.72,19.03,61.7266498362,4.2345,-1.5190000000000001,4.4987055083000005,58.72,19.03,61.7266498362,134.59
2019-11-10 08:30:00,66.3975,-28.3985,72.2156687188,5.4975,-1.5685,5.7168783877,60.9,-26.83,66.548169772,133.85,59.47,19.35,62.5388151471,5.4975,-1.5685,5.7168783877,59.47,19.35,62.5388151471,133.87
2019-11-10 09:00:00,67.776,-27.994,73.3297362057,11.736,-1.714,11.8605013385,56.04,-26.28,61.8960418767,133.27,54.8,19.49,58.1627036854,11.736,-1.714,11.8605013385,54.8,19.49,58.1627036854,133.3
2019-11-10 09:30:00,68.7335,-27.7805,74.135350559,20.4135,-2.2405,20.5360858612,48.32,-25.54,54.6544966128,133.21,47.3,20.15,51.4131549314,20.4135,-2.2405,20.5360858612,47.3,20.15,51.4131549314,133.23
2019-11-10 10:00:00,68.062,-28.258,73.6949822444,29.232,-3.278,29.4152189861,38.83,-24.98,46.1710872733,133.37,38.16,20.64,43.3842736484,29.232,-3.278,29.4152189861,38.16,20.64,43.3842736484,133.4
2019-11-10 10:30:00,67.3975,-28.0305,72.9940541174,36.1675,-4.0405,36.3924950574,31.23,-23.99,39.3806170597,133.17,30.81,21.47,37.5528560831,36.1675,-4.0405,36.3924950574,30.81,21.47,37.5528560831,133.19
2019-11-10 11:00:00,65.981,-28.107,71.7181693157,41.541,-4.727,41.809080473,24.44,-23.38,33.8221525039,133.09,24.27,21.99,32.7504656455,41.541,-4.727,41.809080473,24.27,21.99,32.7504656455,133.1
2019-11-10 11:30:00,65.5085,-28.214,71.3259655963,44.9285,-5.324,45.2428457134,20.58,-22.89,30.7813011421,133.21,20.56,22.42,30.4198948059,44.9285,-5.324,45.2428457134,20.56,22.42,30.4198948059,133.2
2019-11-10 12:00:00,65.832,-28.0445,71.5565944148,46.622,-5.6545000000000005,46.9636482213,19.21,-22.39,29.5014609808,133.09,19.22,22.8,29.8202682751,46.622,-5.6545000000000005,46.9636482213,19.22,22.8,29.8202682751,133.05
2019-11-10 12:30:00,66.097,-28.219,71.8688066549,45.397,-5.509,45.7300414389,20.7,-22.71,30.7283924083,133.0,20.68,22.45,30.5231862688,45.397,-5.509,45.7300414389,20.68,22.45,30.5231862688,132.95
2019-11-10 13:00:00,66.401,-28.746,72.3562389639,33.041,-4.286,33.3178252141,33.36,-24.46,41.3664259998,133.05,32.9,20.88,38.9664522378,33.041,-4.286,33.3178252141,32.9,20.88,38.9664522378,132.99
2019-11-10 13:30:00,65.7405,-28.698,71.7313637417,38.3405,-4.518,38.6057801922,27.4,-24.18,36.5435685176,133.25,27.13,21.22,34.443073324,38.3405,-4.518,38.6057801922,27.13,21.22,34.443073324,133.18
2019-11-10 14:00:00,66.1275,-28.956,72.1893080189,25.0175,-3.016,25.1986420715,41.11,-25.94,48.6098313101,133.46,40.4,19.78,44.9823120793,25.0175,-3.016,25.1986420715,40.4,19.78,44.9823120793,133.39
2019-11-10 14:30:00,66.6005,-28.7815,72.5534378407,15.3905,-2.1915,15.5457441925,51.21,-26.59,57.7017521398,133.4,50.16,19.2,53.7090830307,15.3905,-2.1915,15.5457441925,50.16,19.2,53.7090830307,133.32
2019-11-10 15:00:00,68.4355,-27.9835,73.9357419149,6.8655,-1.5835,7.0457478311,61.57,-26.4,66.991230023,133.19,60.14,19.27,63.1518210347,6.8655,-1.5835,7.0457478311,60.14,19.27,63.1518210347,133.12
2019-11-10 15:30:00,69.851,-27.4995,75.0691994179,4.611,-1.4495,4.8334636908,65.24,-26.05,70.2485594158,133.06,63.66,19.52,66.5854788974,4.611,-1.4495,4.8334636908,63.66,19.52,66.5854788974,132.99
2019-11-10 16:00:00,71.148,-26.898,76.062739288,2.348,-1.318,2.6926247418,68.8,-25.58,73.4014740996,132.92,67.1,19.92,69.9944026334,2.348,-1.318,2.6926247418,67.1,19.92,69.9944026334,132.86
2019-11-10 16:30:00,73.546,-25.6315,77.8844522883,0.966,-1.0915,1.4575761558,72.58,-24.54,76.6163690082,132.45,70.75,20.69,73.7132186246,0.966,-1.0915,1.4575761558,70.75,20.69,73.7132186246,132.4
2019-11-10 17:00:00,77.1815,-24.2335,80.8965170109,1.8915000000000002,-1.1735,2.225954739,75.29,-23.06,78.7422866064,132.04,73.34,21.79,76.5085596518,1.8915000000000002,-1.1735,2.225954739,73.34,21.79,76.5085596518,132.01
2019-11-10 17:30:00,78.411,-23.6425,81.8978188186,2.741,-1.2825,3.0262001338,75.67,-22.36,78.9044897328,131.75,73.71,22.41,77.0413668103,2.741,-1.2825,3.0262001338,73.71,22.41,77.0413668103,131.74
2019-11-10 18:00:00,78.3845,-23.759,81.9061653433,3.1045,-1.379,3.3969929717,75.28,-22.38,78.5362515021,131.68,73.32,22.33,76.6449691761,3.1045,-1.379,3.3969929717,73.32,22.33,76.6449691761,131.67
2019-11-10 18:30:00,76.9005,-24.3105,80.6516417099,1.7905000000000002,-1.2805,2.2012656587,75.11,-23.03,78.5613963725,131.8,73.18,21.8,76.3580539302,1.7905000000000002,-1.2805,2.2012656587,73.18,21.8,76.3580539302,131.79
2019-11-10 19:00:00,75.344,-25.1715,79.4375399182,2.214,-1.2915,2.5631559161,73.13,-23.88,76.9301715844,132.07,71.24,21.1,74.2990417166,2.214,-1.2915,2.5631559161,71.24,21.1,74.2990417166,132.07
2019-11-10 19:30:00,73.748,-26.1315,78.2408000742,2.948,-1.3515000000000001,3.2430319533,70.8,-24.78,75.0112551555,132.37,69.04,20.39,71.9880108074,2.948,-1.3515000000000001,3.2430319533,69.04,20.39,71.9880108074,132.37
2019-11-10 20:00:00,71.696,-26.755,76.5254626971,2.776,-1.325,3.0760040637,68.92,-25.43,73.4619037325,132.16,67.17,19.59,69.9684000103,2.776,-1.325,3.0760040637,67.17,19.59,69.9684000103,132.16
2019-11-10 20:30:00,70.5155,-27.2215,75.5873389034,4.5755,-1.4315,4.7942040528,65.94,-25.79,70.8040090673,132.27,64.32,19.38,67.1762368699,4.5755,-1.4315,4.7942040528,64.32,19.38,67.1762368699,132.26
2019-11-10 21:00:00,68.6435,-27.8645,74.0834694956,5.0935,-1.4545,5.2971041617,63.55,-26.41,68.8192603854,132.32,61.99,18.72,64.7549110107,5.0935,-1.4545,5.2971041617,61.99,18.72,64.7549110107,132.26
2019-11-10 21:30:00,67.1265,-27.5905,72.5754965019,5.9565,-1.4705,6.1353290458,61.17,-26.12,66.5133317463,131.62,59.69,18.53,62.500056,5.9565,-1.4705,6.1353290458,59.69,18.53,62.500056,131.56
2019-11-10 22:00:00,64.8895,-28.091,70.7089208746,6.8595,-1.591,7.0415922383,58.03,-26.5,63.7944425479,131.89,56.57,18.41,59.4902765164,6.8595,-1.591,7.0415922383,56.57,18.41,59.4902765164,131.73
2019-11-10 22:30:00,62.7745,-29.1155,69.197905969,8.1545,-1.7155,8.3329952898,54.62,-27.4,61.1073187106,132.09,53.26,17.65,56.1083781623,8.1545,-1.7155,8.3329952898,53.26,17.65,56.1083781623,131.94
2019-11-10 23:00:00,60.646,-29.955,67.6405155288,8.196,-1.775,8.386002683,52.45,-28.18,59.5408674777,132.76,51.17,17.4,54.0474689509,8.196,-1.775,8.386002683,51.17,17.4,54.0474689509,132.7
2019-11-10 23:30:00,58.786,-31.1,66.5056673976,8.576,-1.8,8.7628634589,50.21,-29.3,58.1337604151,133.94,49.0,17.04,51.8783345916,8.576,-1.8,8.7628634589,49.0,17.04,51.8783345916,133.9
2019-11-11 00:00:00,57.636,-32.0865,65.9655362917,8.926,-1.7765,9.1010674237,48.71,-30.31,57.3703773737,134.65,47.62,16.51,50.4008382867,8.926,-1.7765,9.1010674237,47.62,16.51,50.4008382867,134.56
2019-11-11 00:30:00,58.5815,-32.087,66.7934705735,9.0515,-1.887,9.2461030305,49.53,-30.2,58.0108688092,134.83,48.39,16.81,51.2266356498,9.0515,-1.887,9.2461030305,48.39,16.81,51.2266356498,134.79
2019-11-11 01:00:00,61.335,-31.132,68.7836001457,7.365,-1.792,7.5798739435,53.97,-29.34,61.4296060544,133.95,52.7,17.11,55.4079606194,7.365,-1.792,7.5798739435,52.7,17.11,55.4079606194,133.81
2019-11-11 01:30:00,61.77,-30.641,68.9521847442,3.51,-1.5310000000000001,3.8293682247,58.26,-29.11,65.1277183694,133.95,56.79,17.28,59.3607825083,3.51,-1.5310000000000001,3.8293682247,56.79,17.28,59.3607825083,133.81
2019-11-11 02:00:00,61.3185,-31.382,68.8824242187,3.8585000000000003,-1.562,4.1626753717,57.46,-29.82,64.73703731250001,134.33,55.79,16.96,58.3109397969,3.8585000000000003,-1.562,4.1626753717,55.79,16.96,58.3109397969,134.27
2019-11-11 02:30:00,59.7845,-31.214,67.4425699114,8.0945,-1.804,8.2930902714,51.69,-29.41,59.4710366481,134.16,50.48,17.14,53.3105055313,8.0945,-1.804,8.2930902714,50.48,17.14,53.3105055313,134.05
2019-11-11 03:00:00,58.982,-31.745,66.982246521,8.362,-1.855,8.5652827741,50.62,-29.89,58.7860229987,134.61,49.44,16.99,52.2778509505,8.362,-1.855,8.5652827741,49.44,16.99,52.2778509505,134.53
