Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-11 03:30:00,58.1485,-32.043,66.392785009,8.3485,-1.803,8.5409754273,49.8,-30.24,58.2623171527,134.53,48.66,16.61,51.4168036735,8.3485,-1.803,8.5409754273,48.66,16.61,51.4168036735,134.53
2019-11-11 04:00:00,57.841,-32.161,66.1808975612,8.151,-1.751,8.3369540001,49.69,-30.41,58.2568811386,134.93,48.53,16.63,51.3002709545,8.151,-1.751,8.3369540001,48.53,16.63,51.3002709545,134.92
2019-11-11 04:30:00,57.816,-32.013,66.0872304231,8.296,-1.783,8.4854407664,49.52,-30.23,58.0179567031,134.93,48.4,16.8,51.2328019925,8.296,-1.783,8.4854407664,48.4,16.8,51.2328019925,134.92
2019-11-11 05:00:00,57.562,-31.995,65.8563882171,8.042,-1.8250000000000002,8.2464773692,49.52,-30.17,57.9867165823,135.04,48.36,16.96,51.247743365,8.042,-1.8250000000000002,8.2464773692,48.36,16.96,51.247743365,135.04
2019-11-11 05:30:00,58.508,-31.559,66.4767368709,8.508,-1.909,8.719538118500001,50.0,-29.65,58.1302201957,134.89,48.85,17.41,51.8597204003,8.508,-1.909,8.719538118500001,48.85,17.41,51.8597204003,134.89
2019-11-11 06:00:00,60.249,-31.861,68.1547160657,7.969,-2.011,8.2188248552,52.28,-29.85,60.2015024729,136.49,51.02,18.26,54.1891871133,7.969,-2.011,8.2188248552,51.02,18.26,54.1891871133,136.48
2019-11-11 06:30:00,63.187,-30.296,70.0745644653,8.267,-1.866,8.4749775811,54.92,-28.43,61.8423099504,135.02,53.57,18.62,56.713748774,8.267,-1.866,8.4749775811,53.57,18.62,56.713748774,135.02
2019-11-11 07:00:00,65.9575,-28.299,71.7720363878,7.8375,-1.779,8.036868,58.12,-26.52,63.8846209975,133.59,56.79,19.54,60.0576031823,7.8375,-1.779,8.036868,56.79,19.54,60.0576031823,133.59
2019-11-11 07:30:00,68.8815,-27.5785,74.197268848,7.1715,-1.7785000000000002,7.3887397099,61.71,-25.8,66.8862026131,133.59,60.24,20.21,63.5397647147,7.1715,-1.7785000000000002,7.3887397099,60.24,20.21,63.5397647147,133.59
2019-11-11 08:00:00,68.668,-27.735500000000002,74.0577624848,8.418,-1.7655,8.601146101,60.25,-25.97,65.6087143602,133.18,58.87,19.78,62.1041488147,8.418,-1.7655,8.601146101,58.87,19.78,62.1041488147,133.18
2019-11-11 08:30:00,69.4265,-27.0485,74.5094641942,11.1265,-1.9985,11.3045568025,58.3,-25.05,63.4538611906,132.92,56.97,20.43,60.5224404663,11.1265,-1.9985,11.3045568025,56.97,20.43,60.5224404663,132.92
2019-11-11 09:00:00,69.3155,-24.442,73.4986387918,17.0255,-2.252,17.1737926577,52.29,-22.19,56.8035227781,132.82,51.21,23.05,56.1584063164,17.0255,-2.252,17.1737926577,51.21,23.05,56.1584063164,132.81
2019-11-11 09:30:00,68.9785,-23.5765,72.8963978157,23.8485,-2.6965,24.0004596727,45.13,-20.88,49.7261631337,132.52,44.26,24.18,50.434313716,23.8485,-2.6965,24.0004596727,44.26,24.18,50.434313716,132.51
2019-11-11 10:00:00,69.167,-23.459,73.0369671468,26.757,-3.069,26.932430451000002,42.41,-20.39,47.0569888539,132.75,41.63,24.71,48.4111660673,26.757,-3.069,26.932430451000002,41.63,24.71,48.4111660673,132.71
2019-11-11 10:30:00,68.753,-23.5295,72.6678221722,30.883,-3.4695,31.0772765739,37.87,-20.06,42.854877202,133.08,37.2,25.19,44.9263408258,30.883,-3.4695,31.0772765739,37.2,25.19,44.9263408258,133.04
2019-11-11 11:00:00,67.9975,-23.4325,71.921777387,33.4275,-3.7525,33.6374644184,34.57,-19.68,39.7792320187,133.36,34.02,25.74,42.6603797451,33.4275,-3.7525,33.6374644184,34.02,25.74,42.6603797451,133.32
2019-11-11 11:30:00,67.6575,-23.4245,71.5977967992,36.9575,-4.2545,37.2015802957,30.7,-19.17,36.1936306551,133.26,30.26,26.21,40.0328827341,36.9575,-4.2545,37.2015802957,30.26,26.21,40.0328827341,133.21
2019-11-11 12:00:00,67.429,-23.079,71.2692800721,40.179,-4.399,40.4190950171,27.25,-18.68,33.0379312306,133.3,26.96,26.67,37.9226910965,40.179,-4.399,40.4190950171,26.96,26.67,37.9226910965,133.24
2019-11-11 12:30:00,68.307,-23.123,72.1146266578,36.627,-4.233,36.8707935635,31.68,-18.89,36.8843394952,133.08,31.17,26.35,40.8153329032,36.627,-4.233,36.8707935635,31.17,26.35,40.8153329032,133.02
2019-11-11 13:00:00,69.0155,-22.9225,72.7226254098,30.1955,-3.3725,30.3832515788,38.82,-19.55,43.4648697226,133.16,38.12,25.7,45.9741710094,30.1955,-3.3725,30.3832515788,38.12,25.7,45.9741710094,133.09
2019-11-11 13:30:00,68.6905,-22.7245,72.3518326686,27.7705,-3.6645,28.0112340053,40.92,-19.06,45.1412228456,132.99,40.11,26.19,47.903321388,27.7705,-3.6645,28.0112340053,40.11,26.19,47.903321388,132.91
2019-11-11 14:00:00,68.86,-22.272,72.3722431876,24.95,-3.332,25.1715061925,43.91,-18.94,47.8206200294,132.87,43.01,26.18,50.3512909467,24.95,-3.332,25.1715061925,43.01,26.18,50.3512909467,132.79
2019-11-11 14:30:00,68.6655,-22.1275,72.1427553293,21.5455,-2.6475,21.7075522918,47.12,-19.48,50.987888758,132.8,46.13,25.71,52.8108038189,21.5455,-2.6475,21.7075522918,46.13,25.71,52.8108038189,132.71
2019-11-11 15:00:00,68.7125,-22.2075,72.2120537895,20.2125,-2.3175,20.3449247357,48.5,-19.89,52.4200543685,132.74,47.49,25.26,53.7900334635,20.2125,-2.3175,20.3449247357,47.49,25.26,53.7900334635,132.65
2019-11-11 15:30:00,70.232,-21.6085,73.4810254164,15.172,-2.0985,15.3164384323,55.06,-19.51,58.4144134611,132.6,53.72,25.54,59.4821822061,15.172,-2.0985,15.3164384323,53.72,25.54,59.4821822061,132.51
2019-11-11 16:00:00,71.638,-20.8705,74.6162235325,9.908,-1.8205,10.0738614369,61.73,-19.05,64.6025959231,132.6,60.24,26.1,65.65110509350001,9.908,-1.8205,10.0738614369,60.24,26.1,65.65110509350001,132.51
2019-11-11 16:30:00,74.1135,-20.3015,76.843749157,6.7135,-1.5915,6.8995619064,67.4,-18.71,69.9487247918,132.67,65.64,26.5,70.787425437,6.7135,-1.5915,6.8995619064,65.64,26.5,70.787425437,132.59
2019-11-11 17:00:00,78.052,-19.146,80.3659381828,6.082,-1.536,6.2729594292,71.97,-17.61,74.093137334,132.37,70.05,27.33,75.1926286281,6.082,-1.536,6.2729594292,70.05,27.33,75.1926286281,132.29
2019-11-11 17:30:00,80.5335,-18.4865,82.6280539799,6.9835,-1.4165,7.125710105,73.55,-17.07,75.5048832858,132.53,71.6,27.97,76.8692454757,6.9835,-1.4165,7.125710105,71.6,27.97,76.8692454757,132.44
2019-11-11 18:00:00,80.1545,-18.8455,82.3401283731,6.9645,-1.2355,7.0732397457,73.19,-17.61,75.2787367057,132.84,71.29,27.74,76.4968737923,6.9645,-1.2355,7.0732397457,71.29,27.74,76.4968737923,132.76
2019-11-11 18:30:00,79.2995,-19.195,81.5895748564,7.4795,-1.2650000000000001,7.5857198241,71.82,-17.93,74.0243020906,132.37,69.94,27.12,75.0139853627,7.4795,-1.2650000000000001,7.5857198241,69.94,27.12,75.0139853627,132.29
2019-11-11 19:00:00,77.997,-19.469,80.3901360243,6.5969999999999995,-1.249,6.714194665,71.4,-18.22,73.6880478775,132.01,69.54,26.61,74.4573952002,6.5969999999999995,-1.249,6.714194665,69.54,26.61,74.4573952002,131.97
2019-11-11 19:30:00,75.783,-20.526,78.5135642103,7.033,-1.286,7.1496073319,68.75,-19.24,71.3914567718,132.24,67.01,25.76,71.7907911922,7.033,-1.286,7.1496073319,67.01,25.76,71.7907911922,132.21
2019-11-11 20:00:00,73.282,-21.4865,76.3670164813,7.412,-1.2865,7.5228203654,65.87,-20.2,68.897727829,132.09,64.2,24.74,68.80194474,7.412,-1.2865,7.5228203654,64.2,24.74,68.80194474,132.05
2019-11-11 20:30:00,72.5335,-21.6685,75.7009413052,7.1735,-1.2685,7.2847920011,65.36,-20.4,68.4696253824,132.41,63.73,24.71,68.3527395208,7.1735,-1.2685,7.2847920011,63.73,24.71,68.3527395208,132.37
2019-11-11 21:00:00,70.9225,-21.979,74.2501006548,7.3625,-1.2690000000000001,7.4710619894,63.56,-20.71,66.8489169695,132.38,61.93,24.36,66.5487377792,7.3625,-1.2690000000000001,7.4710619894,61.93,24.36,66.5487377792,132.33
2019-11-11 21:30:00,68.6615,-23.0415,72.4245283347,7.4015,-1.2615,7.5082344463,61.26,-21.78,65.0165825002,133.03,59.77,23.73,64.3083649302,7.4015,-1.2615,7.5082344463,59.77,23.73,64.3083649302,132.99
2019-11-11 22:00:00,66.301,-24.0465,70.5269931533,7.771,-1.3165,7.8817265399,58.53,-22.73,62.7886438777,133.46,57.11,23.04,61.5824138858,7.771,-1.3165,7.8817265399,57.11,23.04,61.5824138858,133.41
2019-11-11 22:30:00,63.313,-24.7015,67.9610187626,7.513,-0.8915000000000001,7.5657082451,55.8,-23.81,60.6675868978,133.36,54.41,21.94,58.6669557758,7.513,-0.8915000000000001,7.5657082451,54.41,21.94,58.6669557758,133.3
2019-11-11 23:00:00,60.4775,-25.4805,65.6260915071,7.4375,-0.6605000000000001,7.4667708214,53.04,-24.82,58.5600034153,134.21,51.74,21.58,56.0600035676,7.4375,-0.6605000000000001,7.4667708214,51.74,21.58,56.0600035676,134.15
2019-11-11 23:30:00,58.21,-26.3715,63.9050867478,7.91,-0.6115,7.9336014678,50.3,-25.76,56.5125437403,134.89,49.07,21.03,53.3865694721,7.91,-0.6115,7.9336014678,49.07,21.03,53.3865694721,134.82
2019-11-12 00:00:00,56.6185,-27.0125,62.7322062301,7.2085,-0.5725,7.2311982755,49.41,-26.44,56.0394655578,135.16,48.28,20.55,52.4715246586,7.2085,-0.5725,7.2311982755,48.28,20.55,52.4715246586,135.09
2019-11-12 00:30:00,56.9075,-25.899,62.5237695381,7.3075,-0.539,7.327351312,49.6,-25.36,55.7071772755,132.98,48.4,20.22,52.4538692567,7.3075,-0.539,7.327351312,48.4,20.22,52.4538692567,132.9
2019-11-12 01:00:00,59.4935,-25.2655,64.6360737708,7.2735,-0.5055000000000001,7.2910446782000005,52.22,-24.76,57.7926119846,132.72,50.95,20.64,54.9719210143,7.2735,-0.5055000000000001,7.2910446782000005,50.95,20.64,54.9719210143,132.64
2019-11-12 01:30:00,59.5265,-25.382,64.7120554939,8.0365,-0.5720000000000001,8.0568304097,51.49,-24.81,57.1555439131,132.89,50.23,20.74,54.3433574598,8.0365,-0.5720000000000001,8.0568304097,50.23,20.74,54.3433574598,132.82
2019-11-12 02:00:00,59.237,-25.8105,64.61581911,7.807,-0.5705,7.8278170169,51.43,-25.24,57.2896369337,133.6,50.16,20.7,54.263390974,7.807,-0.5705,7.8278170169,50.16,20.7,54.263390974,133.51
2019-11-12 02:30:00,58.6945,-26.3665,64.3446707389,8.0245,-0.5465,8.043087871,50.67,-25.82,56.8693353223,134.25,49.48,20.61,53.600769584,8.0245,-0.5465,8.043087871,49.48,20.61,53.600769584,134.16
2019-11-12 03:00:00,57.832,-26.629,63.6682327774,7.952,-0.539,7.9702462321,49.88,-26.09,56.2912293346,134.36,48.69,20.42,52.7986032012,7.952,-0.539,7.9702462321,48.69,20.42,52.7986032012,134.28
2019-11-12 03:30:00,57.1675,-26.9395,63.1969913564,7.9575,-0.5695,7.9778528753,49.21,-26.37,55.8301083646,134.79,48.07,20.43,52.2313105331,7.9575,-0.5695,7.9778528753,48.07,20.43,52.2313105331,134.69
2019-11-12 04:00:00,56.839,-27.21,63.0163155143,7.929,-0.56,7.9487509082,48.91,-26.65,55.6992872486,135.23,47.76,20.35,51.914738755,7.929,-0.56,7.9487509082,47.76,20.35,51.914738755,135.12
2019-11-12 04:30:00,56.114,-27.03,62.284844834,8.154,-0.6000000000000001,8.1760452543,47.96,-26.43,54.760446492,134.7,46.87,20.36,51.101139909,8.154,-0.6000000000000001,8.1760452543,46.87,20.36,51.101139909,134.6
2019-11-12 05:00:00,56.129,-27.413,62.4654881515,7.879,-0.6930000000000001,7.9094178041,48.25,-26.72,55.1545184006,135.23,47.13,20.4,51.3555926847,7.879,-0.6930000000000001,7.9094178041,47.13,20.4,51.3555926847,135.14
2019-11-12 05:30:00,56.569,-28.1865,63.2022985599,7.809,-1.0165,7.8748811578,48.76,-27.17,55.8188722566,135.15,47.66,19.9,51.6477066287,7.809,-1.0165,7.8748811578,47.66,19.9,51.6477066287,135.05
2019-11-12 06:00:00,58.074,-27.9205,64.4371305712,8.034,-1.3705,8.150056825,50.04,-26.55,56.647189692,135.47,48.91,20.79,53.1451992187,8.034,-1.3705,8.150056825,48.91,20.79,53.1451992187,135.37
2019-11-12 06:30:00,60.921,-25.392,66.0009235163,7.851,-1.242,7.9486329013,53.07,-24.15,58.30649535,132.99,51.74,21.42,55.9986071255,7.851,-1.242,7.9486329013,51.74,21.42,55.9986071255,132.91
2019-11-12 07:00:00,63.568,-23.981,67.9409963498,8.048,-1.221,8.1400949012,55.52,-22.76,60.0040665289,131.84,54.17,22.0,58.4669898319,8.048,-1.221,8.1400949012,54.17,22.0,58.4669898319,131.74
2019-11-12 07:30:00,67.0775,-24.2245,71.3177215459,8.1975,-1.4245,8.320348941,58.88,-22.8,63.1402755775,133.77,57.44,23.22,61.9558068304,8.1975,-1.4245,8.320348941,57.44,23.22,61.9558068304,133.67
2019-11-12 08:00:00,67.077,-24.368,71.3661218857,9.267,-1.438,9.3779066427,57.81,-22.93,62.1914865556,133.5,56.44,22.93,60.9200993105,9.267,-1.438,9.3779066427,56.44,22.93,60.9200993105,133.41
2019-11-12 08:30:00,68.5435,-23.8065,72.5600498518,12.9435,-2.1765,13.1252178839,55.6,-21.63,59.6591728069,133.21,54.24,23.95,59.2923274969,12.9435,-2.1765,13.1252178839,54.24,23.95,59.2923274969,133.12
2019-11-12 09:00:00,68.7765,-23.801,72.7783934506,19.2265,-2.6310000000000002,19.4056812107,49.55,-21.17,53.882941642,133.31,48.43,24.39,54.2248743659,19.2265,-2.6310000000000002,19.4056812107,48.43,24.39,54.2248743659,133.21
2019-11-12 09:30:00,68.2215,-24.091,72.3501855094,26.3315,-3.111,26.5146414882,41.89,-20.98,46.8501067235,133.26,41.12,24.52,47.8757224489,26.3315,-3.111,26.5146414882,41.12,24.52,47.8757224489,133.16
2019-11-12 10:00:00,66.944,-24.544,71.3015222278,36.374,-3.984,36.5915308781,30.57,-20.56,36.8407179626,133.39,30.24,24.96,39.2104475873,36.374,-3.984,36.5915308781,30.24,24.96,39.2104475873,133.29
2019-11-12 10:30:00,66.4165,-24.6595,70.8466118632,38.3365,-4.1895,38.564739627,28.08,-20.47,34.7492057463,133.25,27.77,24.89,37.2918891986,38.3365,-4.1895,38.564739627,27.77,24.89,37.2918891986,133.15
2019-11-12 11:00:00,65.761,-24.5725,70.2019720325,41.311,-4.6125,41.5677023331,24.45,-19.96,31.5627010885,133.18,24.21,25.33,35.039021105,41.311,-4.6125,41.5677023331,24.21,25.33,35.039021105,133.08
2019-11-12 11:30:00,65.776,-24.1855,70.0815281387,42.556,-4.9055,42.8377995029,23.22,-19.28,30.1809012457,132.92,22.95,25.76,34.5004362291,42.556,-4.9055,42.8377995029,22.95,25.76,34.5004362291,132.82
2019-11-12 12:00:00,66.57,-23.9355,70.7423003602,37.86,-4.6455,38.1439414619,28.71,-19.29,34.5885559109,132.83,28.24,25.73,38.2038021668,37.86,-4.6455,38.1439414619,28.24,25.73,38.2038021668,132.73
2019-11-12 12:30:00,67.3585,-23.2635,71.2625985668,38.1285,-4.8635,38.4374315544,29.23,-18.4,34.5391502501,132.01,28.84,26.12,38.9101529167,38.1285,-4.8635,38.4374315544,28.84,26.12,38.9101529167,131.92
2019-11-12 13:00:00,67.95,-23.211,71.8049651556,34.5,-4.751,34.8255940509,33.45,-18.46,38.2056815147,131.91,32.87,26.0,41.9098663801,34.5,-4.751,34.8255940509,32.87,26.0,41.9098663801,131.82
2019-11-12 13:30:00,69.867,-23.288,73.645968206,21.787,-3.598,22.0820962094,48.08,-19.69,51.9555819908,132.21,47.01,25.09,53.2864729552,21.787,-3.598,22.0820962094,47.01,25.09,53.2864729552,132.12
2019-11-12 14:00:00,68.6475,-23.203,72.4628074618,27.2475,-3.693,27.4966271613,41.4,-19.51,45.7668012865,132.56,40.6,25.4,47.890708911,27.2475,-3.693,27.4966271613,40.6,25.4,47.890708911,132.47
2019-11-12 14:30:00,67.181,-23.688,71.2348798342,32.331,-3.598,32.5305881441,34.85,-20.09,40.2259940834,132.56,34.28,24.82,42.3219895563,32.331,-3.598,32.5305881441,34.28,24.82,42.3219895563,132.47
2019-11-12 15:00:00,65.3455,-23.995,69.611740355,26.9355,-2.985,27.1003945589,38.41,-21.01,43.7806829549,132.56,37.72,24.03,44.7240349253,26.9355,-2.985,27.1003945589,37.72,24.03,44.7240349253,132.47
2019-11-12 15:30:00,65.6225,-24.0815,69.9015818741,21.7725,-2.6115,21.928558742,43.85,-21.47,48.8240043421,132.46,42.95,23.58,48.9971315487,21.7725,-2.6115,21.928558742,42.95,23.58,48.9971315487,132.37
2019-11-12 16:00:00,66.6305,-23.944,70.8021091935,12.9905,-2.194,13.1744725226,53.64,-21.75,57.8818805845,132.4,52.39,23.28,57.3294906658,12.9905,-2.194,13.1744725226,52.39,23.28,57.3294906658,132.31
2019-11-12 16:30:00,69.5305,-17.7555,71.76174615,7.8004999999999995,-1.8655,8.0204669752,61.73,-15.89,63.7423328723,132.3,60.18,28.86,66.7422804525,7.8004999999999995,-1.8655,8.0204669752,60.18,28.86,66.7422804525,132.22
2019-11-12 17:00:00,73.5075,-14.2245,74.8711490262,7.0875,-1.8445,7.3235808523,66.42,-12.38,67.5639016043,131.71,64.62,31.86,72.0472345063,7.0875,-1.8445,7.3235808523,64.62,31.86,72.0472345063,131.63
2019-11-12 17:30:00,76.108,-13.359,77.2715377419,6.928,-1.919,7.1888625665,69.18,-11.44,70.119512263,131.28,67.28,32.56,74.7445783987,6.928,-1.919,7.1888625665,67.28,32.56,74.7445783987,131.19
2019-11-12 18:00:00,76.945,-13.41,78.1048085908,7.365,-1.9300000000000002,7.613680122,69.58,-11.48,70.5206834907,131.52,67.72,32.65,75.1799235169,7.365,-1.9300000000000002,7.613680122,67.72,32.65,75.1799235169,131.43
2019-11-12 18:30:00,76.5625,-13.6485,77.7695181835,6.9925,-1.8985,7.2456441053,69.57,-11.75,70.55527903710001,131.66,67.76,32.48,75.1423183033,6.9925,-1.8985,7.2456441053,67.76,32.48,75.1423183033,131.57
2019-11-12 19:00:00,75.3885,-20.05,78.0091560796,6.3785,-2.03,6.6937405275,69.01,-18.02,71.3239125399,132.46,67.23,27.01,72.4528329329,6.3785,-2.03,6.6937405275,67.23,27.01,72.4528329329,132.39
2019-11-12 19:30:00,74.7485,-21.954,77.905817294,5.7185,-2.424,6.2110400297,69.03,-19.53,71.739541398,132.51,67.25,25.59,71.9542257272,5.7185,-2.424,6.2110400297,67.25,25.59,71.9542257272,132.43
2019-11-12 20:00:00,73.792,-22.5105,77.1490886158,5.572,-2.9205,6.2909859521,68.22,-19.59,70.9770138848,132.28,66.47,25.37,71.1470153977,5.572,-2.9205,6.2909859521,66.47,25.37,71.1470153977,132.2
2019-11-12 20:30:00,72.234,-23.1315,75.8473272321,5.014,-2.8915,5.7880020949,67.22,-20.24,70.2010398783,132.28,65.51,24.72,70.0188438922,5.014,-2.8915,5.7880020949,65.51,24.72,70.0188438922,132.2
2019-11-12 21:00:00,70.445,-23.6745,74.3167543374,5.205,-2.8445,5.9315432435,65.24,-20.83,68.4846442642,132.04,63.6,23.97,67.9670574617,5.205,-2.8445,5.9315432435,63.6,23.97,67.9670574617,131.96
2019-11-12 21:30:00,69.002,-24.03,73.0665238259,4.592,-2.84,5.3992651352,64.41,-21.19,67.8060778987,132.32,62.82,23.78,67.1702374568,4.592,-2.84,5.3992651352,62.82,23.78,67.1702374568,132.24
2019-11-12 22:00:00,67.261,-24.9545,71.7409868294,4.621,-2.9645,5.4901640458,62.64,-21.99,66.3877225095,133.05,61.09,23.47,65.4433266269,4.621,-2.9645,5.4901640458,61.09,23.47,65.4433266269,132.98
2019-11-12 22:30:00,65.7505,-25.3435,70.465745171,4.2105,-3.1135,5.2366203319,61.54,-22.23,65.4319837694,133.13,59.99,23.23,64.3306536575,4.2105,-3.1135,5.2366203319,59.99,23.23,64.3306536575,133.06
2019-11-12 23:00:00,64.0215,-25.624,68.9589866388,4.1615,-3.284,5.3012015855,59.86,-22.34,63.8928415396,133.17,58.3,23.09,62.7059654259,4.1615,-3.284,5.3012015855,58.3,23.09,62.7059654259,133.11
2019-11-12 23:30:00,61.936,-26.041,67.1878097351,3.196,-3.231,4.5446426702,58.74,-22.81,63.0133612816,133.0,57.3,22.53,61.5702111414,3.196,-3.231,4.5446426702,57.3,22.53,61.5702111414,132.93
2019-11-13 00:00:00,61.218,-25.9045,66.4732024522,3.478,-3.2345,4.7495762179,57.74,-22.67,62.0309318002,132.95,56.36,22.67,60.7484855778,3.478,-3.2345,4.7495762179,56.36,22.67,60.7484855778,132.89
2019-11-13 00:30:00,62.136,-26.053,67.3768603083,2.876,-3.253,4.3420484797,59.26,-22.8,63.4947840377,133.28,57.87,22.8,62.1994927632,2.876,-3.253,4.3420484797,57.87,22.8,62.1994927632,133.21
2019-11-13 01:00:00,64.8325,-25.527,69.6769745702,2.3725,-3.137,3.9331317357,62.46,-22.39,66.3518176089,132.88,60.92,22.84,65.0608330718,2.3725,-3.137,3.9331317357,60.92,22.84,65.0608330718,132.81
2019-11-13 01:30:00,65.1,-25.2575,69.8280123321,1.92,-3.1575,3.6954304553,63.18,-22.1,66.9337164664,132.75,61.61,23.08,65.7911734201,1.92,-3.1575,3.6954304553,61.61,23.08,65.7911734201,132.69
2019-11-13 02:00:00,64.418,-25.534,69.2940392819,1.838,-3.204,3.6937596024,62.58,-22.33,66.4446032421,132.86,61.04,22.98,65.2224041262,1.838,-3.204,3.6937596024,61.04,22.98,65.2224041262,132.79
2019-11-13 02:30:00,63.71,-25.7485,68.7164416443,2.5700000000000003,-3.2585,4.150026777,61.14,-22.49,65.1452200856,132.89,59.65,22.86,63.8803733552,2.5700000000000003,-3.2585,4.150026777,59.65,22.86,63.8803733552,132.79
2019-11-13 03:00:00,63.239,-25.8925,68.334417955,2.569,-3.2625,4.152549488,60.67,-22.63,64.7531142108,133.0,59.16,22.69,63.3619893943,2.569,-3.2625,4.152549488,59.16,22.69,63.3619893943,132.93
2019-11-13 03:30:00,62.5985,-25.8705,67.7337063248,1.8885,-3.2005,3.716131389,60.71,-22.67,64.8045754558,133.1,59.16,22.73,63.3763244438,1.8885,-3.2005,3.716131389,59.16,22.73,63.3763244438,133.03
2019-11-13 04:00:00,61.857,-26.104,67.13946131,1.657,-3.184,3.5893599708,60.2,-22.92,64.4155757562,133.27,58.74,22.6,62.9376485103,1.657,-3.184,3.5893599708,58.74,22.6,62.9376485103,133.2
2019-11-13 04:30:00,61.5145,-26.1405,66.8383082558,1.8245,-3.1705,3.6579872198,59.69,-22.97,63.9571497176,133.35,58.24,22.6,62.4712541894,1.8245,-3.1705,3.6579872198,58.24,22.6,62.4712541894,133.28
2019-11-13 05:00:00,61.263,-26.14,66.6067171462,1.733,-3.16,3.6040101276,59.53,-22.98,63.8114511667,133.28,58.1,22.58,62.3335094472,1.733,-3.16,3.6040101276,58.1,22.58,62.3335094472,133.2
2019-11-13 05:30:00,61.838,-26.519,67.2844380596,1.348,-3.1390000000000002,3.4162003747,60.49,-23.38,64.851094825,134.23,59.02,22.81,63.2744537709,1.348,-3.1390000000000002,3.4162003747,59.02,22.81,63.2744537709,134.16
2019-11-13 06:00:00,63.4105,-26.0405,68.5492461702,1.2205,-3.1005,3.332074504,62.19,-22.94,66.2860445343,134.71,60.64,23.57,65.0596226549,1.2205,-3.1005,3.332074504,60.64,23.57,65.0596226549,134.63
2019-11-13 06:30:00,65.9635,-24.666,70.4243912877,1.2335,-3.036,3.2770136175999998,64.73,-21.63,68.2482952168,133.61,63.1,24.21,67.5850138714,1.2335,-3.036,3.2770136175999998,63.1,24.21,67.5850138714,133.53
2019-11-13 07:00:00,68.69,-22.4895,72.2778922649,1.45,-1.9895,2.4618306705,67.24,-20.5,70.2955731181,133.12,65.5,25.02,70.1159782075,1.45,-1.9895,2.4618306705,65.5,25.02,70.1159782075,133.02
2019-11-13 07:30:00,72.0055,-21.4385,75.1292307461,0.7855000000000001,-1.8385,1.9992729929,71.22,-19.6,73.8677764658,132.56,69.26,25.46,73.791321983,0.7855000000000001,-1.8385,1.9992729929,69.26,25.46,73.791321983,132.47
2019-11-13 08:00:00,72.649,-21.343,75.719223781,1.049,-1.853,2.1293214882,71.6,-19.49,74.2052565523,132.49,69.61,25.53,74.1440017803,1.049,-1.853,2.1293214882,69.61,25.53,74.1440017803,132.39
2019-11-13 08:30:00,73.867,-20.713,76.7161134182,2.927,-1.863,3.4695962301,70.94,-18.85,73.4016764114,132.3,69.06,26.02,73.799214088,2.927,-1.863,3.4695962301,69.06,26.02,73.799214088,132.21
2019-11-13 09:00:00,73.883,-20.6205,76.7066014711,4.553,-1.8405,4.9109316071,69.33,-18.78,71.8285270627,132.27,67.51,26.04,72.3580106139,4.553,-1.8405,4.9109316071,67.51,26.04,72.3580106139,132.18
2019-11-13 09:30:00,74.213,-20.2525,76.9268036854,6.343,-1.8625,6.6107908188,67.87,-18.39,70.3173449442,131.95,66.11,26.23,71.1234490165,6.343,-1.8625,6.6107908188,66.11,26.23,71.1234490165,131.85
2019-11-13 10:00:00,74.021,-20.596,76.8329594445,10.291,-2.126,10.5083089505,63.73,-18.47,66.3524965619,132.05,62.13,26.14,67.4050183592,10.291,-2.126,10.5083089505,62.13,26.14,67.4050183592,131.96
2019-11-13 10:30:00,73.709,-20.921,76.6205254615,10.299,-2.341,10.5617082899,63.41,-18.58,66.0760508808,132.19,61.78,26.13,67.0786501057,10.299,-2.341,10.5617082899,61.78,26.13,67.0786501057,132.1
2019-11-13 11:00:00,73.684,-20.7985,76.5631076841,11.414,-2.2984999999999998,11.643130947,62.27,-18.5,64.9600100062,132.47,60.7,26.4,66.1925222363,11.414,-2.2984999999999998,11.643130947,60.7,26.4,66.1925222363,132.37
2019-11-13 11:30:00,73.383,-21.1805,76.3785196849,15.033,-2.5505,15.2478240825,58.35,-18.63,61.251933847,132.51,56.95,26.19,62.6834794822,15.033,-2.5505,15.2478240825,56.95,26.19,62.6834794822,132.42
2019-11-13 12:00:00,72.6555,-21.564,75.7880450747,16.1355,-2.964,16.4054764103,56.52,-18.6,59.501852072,132.47,55.15,26.28,61.0914142904,16.1355,-2.964,16.4054764103,55.15,26.28,61.0914142904,132.38
2019-11-13 12:30:00,74.318,-20.8785,77.1950573952,9.998,-2.3785,10.2770261384,64.32,-18.5,66.9276654307,132.29,62.84,26.39,68.1564208274,9.998,-2.3785,10.2770261384,62.84,26.39,68.1564208274,132.3
2019-11-13 13:00:00,74.8085,-21.058,77.7158351705,10.4085,-2.248,10.6484917359,64.4,-18.81,67.0908048841,132.34,62.82,26.04,68.0031911016,10.4085,-2.248,10.6484917359,62.82,26.04,68.0031911016,132.35
2019-11-13 13:30:00,74.7985,-21.26,77.7611934209,10.2885,-2.46,10.5785080352,64.51,-18.8,67.1936016299,132.39,62.92,26.02,68.0879343203,10.2885,-2.46,10.5785080352,62.92,26.02,68.0879343203,132.39
2019-11-13 14:00:00,75.0445,-20.911,77.9034460165,8.7945,-2.3609999999999998,9.1059074918,66.25,-18.55,68.7980014245,132.33,64.58,26.23,69.703581687,8.7945,-2.3609999999999998,9.1059074918,64.58,26.23,69.703581687,132.34
2019-11-13 14:30:00,75.185,-20.496,77.9286227326,7.575,-2.196,7.8868904519,67.61,-18.3,70.0428590222,132.13,65.89,26.43,70.9932179859,7.575,-2.196,7.8868904519,65.89,26.43,70.9932179859,132.0
2019-11-13 15:00:00,75.745,-20.065,78.3575730227,5.085,-1.9849999999999999,5.4587040587,70.66,-18.08,72.9364243708,132.03,68.84,26.6,73.8004444431,5.085,-1.9849999999999999,5.4587040587,68.84,26.6,73.8004444431,131.67
2019-11-13 15:30:00,76.784,-19.582,79.2416391804,1.974,-1.742,2.6327248242,74.81,-17.84,76.9077479842,131.92,72.84,26.77,77.6034696389,1.974,-1.742,2.6327248242,72.84,26.77,77.6034696389,131.61
2019-11-13 16:00:00,79.0085,-18.7875,81.2115338391,0.8685,-1.6875,1.8978800015,78.14,-17.1,79.9891842689,131.87,76.06,27.47,80.8685631132,0.8685,-1.6875,1.8978800015,76.06,27.47,80.8685631132,131.61
2019-11-13 16:30:00,81.4505,-17.9655,83.408291797,0.8405,-1.7755,1.9643931633,80.61,-16.19,82.2197555336,131.72,78.44,28.33,83.3991756554,0.8405,-1.7755,1.9643931633,78.44,28.33,83.3991756554,131.39
2019-11-13 17:00:00,81.867,-18.212,83.8682456774,0.277,-1.612,1.6356261798,81.59,-16.6,83.261564362,131.97,79.39,28.02,84.1896222821,0.277,-1.612,1.6356261798,79.39,28.02,84.1896222821,131.76
2019-11-13 17:30:00,82.6475,-18.1765,84.6226589543,1.0275,-1.5765,1.8817833297000002,81.62,-16.6,83.2909622948,131.97,79.41,28.05,84.2184694708,1.0275,-1.5765,1.8817833297000002,79.41,28.05,84.2184694708,131.83
2019-11-13 18:00:00,83.624,-17.567,85.4492414536,0.41400000000000003,-1.917,1.9611947888999999,83.21,-15.65,84.6689234607,131.68,80.95,28.84,85.9339752368,0.41400000000000003,-1.917,1.9611947888999999,80.95,28.84,85.9339752368,131.56
2019-11-13 18:30:00,83.4965,-17.9315,85.4002588082,0.5565,-1.8014999999999999,1.8854958233999999,82.94,-16.13,84.4939080644,131.68,80.71,28.41,85.5641992892,0.5565,-1.8014999999999999,1.8854958233999999,80.71,28.41,85.5641992892,131.56
2019-11-13 19:00:00,82.2255,-18.5625,84.2947166583,0.7455,-1.7925,1.9413465688,81.48,-16.77,83.1878795258,131.68,79.32,27.75,84.0340698764,0.7455,-1.7925,1.9413465688,79.32,27.75,84.0340698764,131.56
2019-11-13 19:30:00,80.696,-19.196,82.9477596563,0.536,-1.8359999999999999,1.9126400602,80.16,-17.36,82.0182613812,131.8,78.05,27.23,82.6636280356,0.536,-1.8359999999999999,1.9126400602,78.05,27.23,82.6636280356,131.68
2019-11-13 20:00:00,78.761,-20.039,81.2702691148,0.241,-1.839,1.8547242383,78.52,-18.2,80.6016774019,132.21,76.44,26.72,80.9755024683,0.241,-1.839,1.8547242383,76.44,26.72,80.9755024683,132.12
2019-11-13 20:30:00,76.6505,-20.9635,79.4655112769,0.41050000000000003,-1.8535,1.8984131531,76.24,-19.11,78.5985349736,132.46,74.18,26.0,78.604531676,0.41050000000000003,-1.8535,1.8984131531,74.18,26.0,78.604531676,132.41
2019-11-13 21:00:00,75.026,-20.885,77.8786485566,0.226,-1.795,1.8091713573,74.8,-19.09,77.1975912837,131.86,72.8,25.61,77.1732602655,0.226,-1.795,1.8091713573,72.8,25.61,77.1732602655,131.82
2019-11-13 21:30:00,72.9105,-21.897,76.1276534464,0.0505,-1.7770000000000001,1.7777174269,72.86,-20.12,75.5869962361,132.27,71.01,24.87,75.2391985603,0.0505,-1.7770000000000001,1.7777174269,71.01,24.87,75.2391985603,132.26
2019-11-13 22:00:00,70.7765,-22.3505,74.2216801379,0.0465,-1.7405,1.7411210469,70.73,-20.61,73.6716023988,132.43,68.97,24.44,73.1722249218,0.0465,-1.7405,1.7411210469,68.97,24.44,73.1722249218,132.4
2019-11-13 22:30:00,68.535,-23.2085,72.3580036848,0.185,-1.8685,1.8776360803,68.35,-21.34,71.6038972403,132.82,66.64,24.08,70.85715207370001,0.185,-1.8685,1.8776360803,66.64,24.08,70.85715207370001,132.79
2019-11-13 23:00:00,66.5065,-24.4015,70.8417090738,0.5465,-1.9515,2.0265770402,65.96,-22.45,69.6758501922,133.77,64.26,23.6,68.4566110759,0.5465,-1.9515,2.0265770402,64.26,23.6,68.4566110759,133.76
2019-11-13 23:30:00,64.155,-25.46,69.0222835394,0.755,-1.9300000000000002,2.0724200829,63.4,-23.53,67.6255935279,134.72,61.75,23.11,65.9328036716,0.755,-1.9300000000000002,2.0724200829,61.75,23.11,65.9328036716,134.73
2019-11-14 00:00:00,62.953,-25.714,68.0021323563,1.123,-1.8940000000000001,2.2019003156,61.83,-23.82,66.2596506179,133.98,60.25,22.2,64.2098318017,1.123,-1.8940000000000001,2.2019003156,60.25,22.2,64.2098318017,133.98
2019-11-14 00:30:00,63.9195,-26.2725,69.1082248108,1.2695,-2.9225000000000003,3.186320213,62.65,-23.35,66.8598908165,133.55,61.02,22.43,65.0118858364,1.2695,-2.9225000000000003,3.186320213,61.02,22.43,65.0118858364,133.55
2019-11-14 01:00:00,66.475,-24.5115,70.8501182585,1.305,-1.8515000000000001,2.2651881268,65.17,-22.66,68.9971339984,132.99,63.45,22.75,67.4052297674,1.305,-1.8515000000000001,2.2651881268,63.45,22.75,67.4052297674,132.98
2019-11-14 01:30:00,67.183,-24.489,71.5071088074,1.383,-1.869,2.3250483866,65.8,-22.62,69.579482608,133.32,64.04,22.98,68.0382392482,1.383,-1.869,2.3250483866,64.04,22.98,68.0382392482,133.31
2019-11-14 02:00:00,66.65,-24.979,71.1770534723,1.69,-1.859,2.5123656183,64.96,-23.12,68.9516932352,134.01,63.17,22.81,67.162080075,1.69,-1.859,2.5123656183,63.17,22.81,67.162080075,134.01
2019-11-14 02:30:00,65.944,-25.051,70.5419289288,2.214,-1.851,2.8858269179000002,63.73,-23.2,67.8214781614,133.8,61.99,22.64,65.9949217743,2.214,-1.851,2.8858269179000002,61.99,22.64,65.9949217743,133.8
2019-11-14 03:00:00,65.25,-25.3165,69.9891968253,3.1,-1.8965,3.6341040505,62.15,-23.42,66.4162547875,133.91,60.54,22.51,64.5894085745,3.1,-1.8965,3.6341040505,60.54,22.51,64.5894085745,133.92
2019-11-14 03:30:00,63.8145,-25.519,68.7277947504,3.8845,-1.939,4.3415505583,59.93,-23.58,64.4020286948,134.02,58.42,22.46,62.5887210286,3.8845,-1.939,4.3415505583,58.42,22.46,62.5887210286,134.03
2019-11-14 04:00:00,63.537,-25.705,68.5397504664,4.187,-1.895,4.5958670564,59.35,-23.81,63.947936636,134.38,57.84,22.44,62.0404642149,4.187,-1.895,4.5958670564,57.84,22.44,62.0404642149,134.39
2019-11-14 04:30:00,63.216,-25.52,68.1728175742,2.426,-1.8599999999999999,3.0569717042,60.79,-23.66,65.2320450392,134.33,59.24,22.61,63.4081201425,2.426,-1.8599999999999999,3.0569717042,59.24,22.61,63.4081201425,134.34
2019-11-14 05:00:00,63.204,-25.466,68.1414908261,2.464,-1.8860000000000001,3.10294892,60.74,-23.58,65.1564578534,134.27,59.17,22.64,63.3534411062,2.464,-1.8860000000000001,3.10294892,59.17,22.64,63.3534411062,134.29
2019-11-14 05:30:00,63.429,-24.9895,68.1741384342,3.039,-2.0195,3.6488218989,60.39,-22.97,64.6109356069,133.63,58.85,22.95,63.166644679,3.039,-2.0195,3.6488218989,58.85,22.95,63.166644679,133.65
2019-11-14 06:00:00,64.245,-24.969,68.9265622674,4.505,-2.019,4.936738397,59.74,-22.95,63.996641318100004,134.47,58.25,23.5,62.811722632,4.505,-2.019,4.936738397,58.25,23.5,62.811722632,134.49
2019-11-14 06:30:00,66.5475,-24.101,70.7773124472,4.5175,-2.101,4.9821689303,62.03,-22.0,65.8158104106,133.78,60.51,24.08,65.1253138188,4.5175,-2.101,4.9821689303,60.51,24.08,65.1253138188,133.83
2019-11-14 07:00:00,69.2865,-22.941,72.985673685,5.2965,-2.231,5.7471969907,63.99,-20.71,67.2578932171,133.01,62.35,24.76,67.0863629958,5.2965,-2.231,5.7471969907,62.35,24.76,67.0863629958,133.06
2019-11-14 07:30:00,72.567,-22.057,75.8451101786,7.117,-2.277,7.472376998,65.45,-19.78,68.3736126002,132.92,63.74,25.65,68.7074239075,7.117,-2.277,7.472376998,63.74,25.65,68.7074239075,132.77
2019-11-14 08:00:00,73.095,-22.2365,76.402493135,6.975,-2.2565,7.3309219918,66.12,-19.98,69.0728224412,132.97,64.45,25.51,69.3149522109,6.975,-2.2565,7.3309219918,64.45,25.51,69.3149522109,132.86
2019-11-14 08:30:00,73.482,-21.9485,76.6899013968,8.252,-2.3985,8.5935037237,65.23,-19.55,68.0966621796,132.61,63.64,25.64,68.6109262436,8.252,-2.3985,8.5935037237,63.64,25.64,68.6109262436,132.51
2019-11-14 09:00:00,73.4365,-22.313,76.7514788213,10.1665,-2.583,10.4895000477,63.27,-19.73,66.274925877,132.77,61.73,25.57,66.8162989098,10.1665,-2.583,10.4895000477,61.73,25.57,66.8162989098,132.66
2019-11-14 09:30:00,74.123,-22.1295,77.3558911735,11.563,-2.6895,11.8716628679,62.56,-19.44,65.5108174274,132.42,61.01,25.64,66.1787707653,11.563,-2.6895,11.8716628679,61.01,25.64,66.1787707653,132.31
2019-11-14 10:00:00,74.258,-21.838,77.4025116388,12.938,-2.638,13.204199635,61.32,-19.2,64.2556020904,132.26,59.85,25.69,65.1306272041,12.938,-2.638,13.204199635,59.85,25.69,65.1306272041,132.15
2019-11-14 10:30:00,74.3555,-21.685,77.4530800243,14.9455,-2.615,15.1725474212,59.41,-19.07,62.3956168332,132.39,57.98,25.93,63.5141346473,14.9455,-2.615,15.1725474212,57.98,25.93,63.5141346473,132.31
2019-11-14 11:00:00,73.6365,-21.9375,76.83481007,16.6565,-2.6875,16.8719189335,56.98,-19.25,60.1438517223,132.39,55.65,25.74,61.3145178567,16.6565,-2.6875,16.8719189335,55.65,25.74,61.3145178567,132.31
2019-11-14 11:30:00,73.977,-21.814,77.1261766523,17.717,-2.784,17.9344011609,56.26,-19.03,59.3913167054,132.53,54.93,26.01,60.7768459201,17.717,-2.784,17.9344011609,54.93,26.01,60.7768459201,132.49
2019-11-14 12:00:00,74.0045,-21.779,77.1426656348,17.5545,-2.779,17.773106404099998,56.45,-19.0,59.5617536679,132.56,55.05,26.04,60.898145292,17.5545,-2.779,17.773106404099998,55.05,26.04,60.898145292,132.53
2019-11-14 12:30:00,73.9185,-21.9275,77.1022690879,16.3685,-2.7275,16.5941871901,57.55,-19.2,60.6682989707,132.78,56.1,25.96,61.8153023126,16.3685,-2.7275,16.5941871901,56.1,25.96,61.8153023126,132.74
2019-11-14 13:00:00,74.355,-21.8415,77.4965621641,15.525,-2.8515,15.784697566,58.83,-18.99,61.8190019331,132.86,57.37,26.29,63.1069013659,15.525,-2.8515,15.784697566,57.37,26.29,63.1069013659,132.83
2019-11-14 13:30:00,74.769,-21.83,77.8906429618,14.579,-2.8,14.8454451264,60.19,-19.03,63.1266742352,132.68,58.77,26.14,64.3211668116,14.579,-2.8,14.8454451264,58.77,26.14,64.3211668116,132.64
2019-11-14 14:00:00,74.55,-21.8155,77.6763705399,15.38,-2.8055,15.6337848984,59.17,-19.01,62.1487650722,132.76,57.77,26.21,63.4376623151,15.38,-2.8055,15.6337848984,57.77,26.21,63.4376623151,132.73
2019-11-14 14:30:00,74.4155,-21.4995,77.458990056,14.7555,-2.7295,15.0058305502,59.66,-18.77,62.5430131989,132.36,58.24,26.18,63.8536608191,14.7555,-2.7295,15.0058305502,58.24,26.18,63.8536608191,132.31
2019-11-14 15:00:00,74.388,-21.154,77.337353588,13.728,-2.604,13.9727878392,60.66,-18.55,63.4329417574,132.14,59.19,26.24,64.745607573,13.728,-2.604,13.9727878392,59.19,26.24,64.745607573,132.08
2019-11-14 15:30:00,74.9665,-20.7345,77.7810748994,11.6865,-2.5445,11.9602994319,63.28,-18.19,65.8424976744,132.0,61.72,26.49,67.1645628289,11.6865,-2.5445,11.9602994319,61.72,26.49,67.1645628289,131.95
2019-11-14 16:00:00,76.54,-20.1305,79.142963239,9.8,-2.4905,10.1115078129,66.74,-17.64,69.0318564143,131.73,65.06,26.93,70.4132693461,9.8,-2.4905,10.1115078129,65.06,26.93,70.4132693461,131.68
2019-11-14 16:30:00,78.6185,-19.3945,80.9753985634,8.7985,-2.2945,9.092762644,69.82,-17.1,71.8835335804,131.63,68.03,27.4,73.3405815357,8.7985,-2.2945,9.092762644,68.03,27.4,73.3405815357,131.6
2019-11-14 17:00:00,80.385,-19.1685,82.638850532,8.835,-2.2185,9.1092791839,71.55,-16.95,73.530299877,131.69,69.68,27.56,74.9323428167,8.835,-2.2185,9.1092791839,69.68,27.56,74.9323428167,131.65
2019-11-14 17:30:00,82.6945,-18.6395,84.7691647387,8.7445,-2.2995,9.0417907795,73.95,-16.34,75.7337315864,131.5,71.92,28.0,77.1782767364,8.7445,-2.2995,9.0417907795,71.92,28.0,77.1782767364,131.45
2019-11-14 18:00:00,82.861,-18.735500000000002,84.9527179156,8.461,-2.2655,8.7590531024,74.4,-16.47,76.2011869986,131.46,72.37,27.9,77.5617618418,8.461,-2.2655,8.7590531024,72.37,27.9,77.5617618418,131.42
2019-11-14 18:30:00,82.2885,-19.186,84.4955609973,8.0885,-2.276,8.4026191304,74.2,-16.91,76.1024841907,131.73,72.24,27.62,77.3400413757,8.0885,-2.276,8.4026191304,72.24,27.62,77.3400413757,131.69
2019-11-14 19:00:00,79.9925,-19.9475,82.4421179525,8.5225,-2.2975,8.8267498265,71.47,-17.65,73.6171406671,131.88,69.65,27.03,74.7110661147,8.5225,-2.2975,8.8267498265,69.65,27.03,74.7110661147,131.84
2019-11-14 19:30:00,78.348,-20.5195,80.9904869985,8.098,-2.1895,8.3887731076,70.25,-18.33,72.6020068593,132.34,68.44,26.68,73.4564905233,8.098,-2.1895,8.3887731076,68.44,26.68,73.4564905233,132.33
2019-11-14 20:00:00,76.8735,-21.188,79.7399921385,7.3035,-2.198,7.6270778316,69.57,-18.99,72.1152203075,132.53,67.8,26.1,72.6501892633,7.3035,-2.198,7.6270778316,67.8,26.1,72.6501892633,132.55
2019-11-14 20:30:00,75.266,-21.636,78.3140297265,6.876,-2.206,7.2212057165,68.39,-19.43,71.0965329675,132.37,66.64,25.56,71.3736870282,6.876,-2.206,7.2212057165,66.64,25.56,71.3736870282,132.4
2019-11-14 21:00:00,73.419,-22.1115,76.6763848473,6.969,-2.1815,7.3024587127,66.45,-19.93,69.3744001776,132.41,64.77,25.18,69.4923398656,6.969,-2.1815,7.3024587127,64.77,25.18,69.4923398656,132.46
2019-11-14 21:30:00,71.372,-22.627,74.8728489708,6.702,-2.137,7.0344561268,64.67,-20.49,67.8384035779,132.28,63.09,24.58,67.709116816,6.702,-2.137,7.0344561268,63.09,24.58,67.709116816,132.33
2019-11-14 22:00:00,69.3705,-22.94,73.0651070638,7.7105,-2.26,8.0348870714,61.66,-20.68,65.0355133754,132.11,60.19,24.24,64.8877006836,7.7105,-2.26,8.0348870714,60.19,24.24,64.8877006836,132.16
2019-11-14 22:30:00,67.376,-23.4655,71.3453226655,8.156,-2.2855,8.4701739209,59.22,-21.18,62.8935672386,132.39,57.83,23.87,62.5626549948,8.156,-2.2855,8.4701739209,57.83,23.87,62.5626549948,132.43
2019-11-14 23:00:00,64.914,-23.9765,69.2004331507,8.184,-2.3064999999999998,8.5028111969,56.73,-21.67,60.7279326175,132.83,55.37,23.71,60.2328896866,8.184,-2.3064999999999998,8.5028111969,55.37,23.71,60.2328896866,132.88
2019-11-14 23:30:00,63.233,-24.932,67.9707062859,7.883,-2.302,8.2122404373,55.35,-22.63,59.7974865693,134.0,53.88,23.49,58.7778402121,7.883,-2.302,8.2122404373,53.88,23.49,58.7778402121,134.04
2019-11-15 00:00:00,62.284,-25.302,67.2271363365,7.904,-2.2720000000000002,8.2240622566,54.38,-23.03,59.0556119264,133.92,52.9,23.02,57.6916839761,7.904,-2.2720000000000002,8.2240622566,52.9,23.02,57.6916839761,133.97
2019-11-15 00:30:00,62.773,-26.5285,68.1484470935,6.733,-3.0285,7.3827570223,56.04,-23.5,60.7678500525,133.76,54.56,22.44,58.9944675372,6.733,-3.0285,7.3827570223,54.56,22.44,58.9944675372,133.82
2019-11-15 01:00:00,65.0975,-25.7855,70.0184012707,6.8775,-2.8955,7.4621663409,58.22,-22.89,62.5581369608,133.53,56.67,22.9,61.1220001309,6.8775,-2.8955,7.4621663409,56.67,22.9,61.1220001309,133.56
2019-11-15 01:30:00,65.572,-25.6775,70.4203180215,6.5120000000000005,-2.8575,7.1113606469,59.06,-22.82,63.3153693822,133.67,57.5,23.06,61.95170377,6.5120000000000005,-2.8575,7.1113606469,57.5,23.06,61.95170377,133.69
2019-11-15 02:00:00,65.037,-25.976,70.0325920197,5.447,-2.786,6.11813738,59.59,-23.19,63.9432889364,134.11,58.01,22.97,62.3921549556,5.447,-2.786,6.11813738,58.01,22.97,62.3921549556,134.13
2019-11-15 02:30:00,64.2655,-26.0185,69.3326534362,6.1055,-2.8085,6.7204763596,58.16,-23.21,62.620202011800004,134.23,56.65,23.08,61.1711443411,6.1055,-2.8085,6.7204763596,56.65,23.08,61.1711443411,134.25
2019-11-15 03:00:00,64.02,-26.118,69.1426809142,5.68,-2.798,6.3317615243,58.34,-23.32,62.8281624751,134.26,56.79,23.02,61.2782547075,5.68,-2.798,6.3317615243,56.79,23.02,61.2782547075,134.29
2019-11-15 03:30:00,63.0645,-26.3355,68.3424445019,5.4245,-2.7655000000000003,6.0887757801,57.64,-23.57,62.2729034171,134.08,56.08,22.64,60.4775660886,5.4245,-2.7655000000000003,6.0887757801,56.08,22.64,60.4775660886,134.11
2019-11-15 04:00:00,62.323,-26.499,67.7226205193,5.093,-2.829,5.8259668725000004,57.23,-23.67,61.9317511459,134.33,55.72,22.74,60.1816084863,5.093,-2.829,5.8259668725000004,55.72,22.74,60.1816084863,134.37
2019-11-15 04:30:00,61.782,-26.548000000000002,67.2444185639,5.992,-2.7880000000000003,6.6088582978,55.79,-23.76,60.6387804957,134.06,54.31,22.45,58.767155793,5.992,-2.7880000000000003,6.6088582978,54.31,22.45,58.767155793,134.1
2019-11-15 05:00:00,61.3315,-26.533,66.8247931628,6.2815,-2.733,6.8502942455,55.05,-23.8,59.9745154211,134.0,53.56,22.39,58.0515779286,6.2815,-2.733,6.8502942455,53.56,22.39,58.0515779286,134.05
2019-11-15 05:30:00,61.7505,-26.683,67.2689136173,5.5705,-2.583,6.1402246905,56.18,-24.1,61.1310264923,134.41,54.66,22.29,59.0301592408,5.5705,-2.583,6.1402246905,54.66,22.29,59.0301592408,134.46
2019-11-15 06:00:00,61.9925,-26.7545,67.5194292519,5.2225,-2.5445,5.8093877905,56.77,-24.21,61.7167481321,135.1,55.33,22.72,59.8131030795,5.2225,-2.5445,5.8093877905,55.33,22.72,59.8131030795,135.15
2019-11-15 06:30:00,64.0585,-25.833,69.0712336016,5.5285,-2.473,6.0564049774,58.53,-23.36,63.0194454117,134.44,57.12,23.17,61.6404355922,5.5285,-2.473,6.0564049774,57.12,23.17,61.6404355922,134.49
2019-11-15 07:00:00,66.828,-24.968,71.339908943,5.618,-2.528,6.160576921,61.21,-22.44,65.1936937134,134.21,59.69,23.88,64.2895831376,5.618,-2.528,6.160576921,59.69,23.88,64.2895831376,134.27
2019-11-15 07:30:00,69.481,-24.057,73.5278764143,6.611,-2.497,7.0668472461,62.87,-21.56,66.4640541947,133.41,61.38,24.3,66.0151073619,6.611,-2.497,7.0668472461,61.38,24.3,66.0151073619,133.46
2019-11-15 08:00:00,70.04,-23.643,73.9228858271,6.55,-2.463,6.9977760038,63.49,-21.18,66.9296085451,132.86,61.97,24.27,66.553090086,6.55,-2.463,6.9977760038,61.97,24.27,66.553090086,132.92
2019-11-15 08:30:00,70.474,-23.3545,74.242961594,9.104,-2.5745,9.4610182459,61.37,-20.78,64.7926330689,132.53,59.92,24.42,64.7050446256,9.104,-2.5745,9.4610182459,59.92,24.42,64.7050446256,132.59
2019-11-15 09:00:00,70.598,-22.867,74.2090108612,12.638,-2.707,12.9246622006,57.96,-20.16,61.3660101359,132.53,56.61,25.03,61.8966315723,12.638,-2.707,12.9246622006,56.61,25.03,61.8966315723,132.59
2019-11-15 09:30:00,69.5945,-23.059,73.3151547175,12.6445,-2.359,12.8626692895,56.95,-20.7,60.5953174759,132.58,55.63,24.46,60.7699637979,12.6445,-2.359,12.8626692895,55.63,24.46,60.7699637979,132.63
2019-11-15 10:00:00,69.525,-23.1145,73.2666754756,12.875,-2.6845,13.151888277,56.65,-20.43,60.2213201449,132.52,55.38,24.7,60.6385553918,12.875,-2.6845,13.151888277,55.38,24.7,60.6385553918,132.57
2019-11-15 10:30:00,67.4255,-23.8795,71.5292148042,24.8255,-3.1995,25.0308260051,42.6,-20.68,47.3542226206,132.66,41.88,24.53,48.5350934891,24.8255,-3.1995,25.0308260051,41.88,24.53,48.5350934891,132.7
2019-11-15 11:00:00,67.033,-24.0035,71.2010610964,24.753,-3.4635,24.9941361373,42.28,-20.54,47.0052124769,132.66,41.36,24.62,48.1330863336,24.753,-3.4635,24.9941361373,41.36,24.62,48.1330863336,132.7
2019-11-15 11:30:00,67.191,-23.715,71.2532925976,29.041,-2.705,29.1667054362,38.15,-21.01,43.5527565144,132.81,37.41,24.16,44.5332875499,29.041,-2.705,29.1667054362,37.41,24.16,44.5332875499,132.85
2019-11-15 12:00:00,68.4495,-23.552,72.38805671,17.3895,-2.582,17.5801431806,51.06,-20.97,55.1984103032,132.88,49.9,24.37,55.5329352727,17.3895,-2.582,17.5801431806,49.9,24.37,55.5329352727,132.92
2019-11-15 12:30:00,69.0945,-23.457,72.9676694108,12.7445,-2.377,12.9642743434,56.35,-21.08,60.1638504419,132.95,55.07,24.31,60.1970181986,12.7445,-2.377,12.9642743434,55.07,24.31,60.1970181986,132.98
2019-11-15 13:00:00,68.7925,-23.608,72.7306381125,18.0725,-2.778,18.2847625155,50.72,-20.83,54.8307149324,132.98,49.67,24.58,55.4191780885,18.0725,-2.778,18.2847625155,49.67,24.58,55.4191780885,133.02
2019-11-15 13:30:00,67.4175,-24.028,71.5713915629,27.2875,-3.5380000000000003,27.5159063134,40.13,-20.49,45.0583732507,133.29,39.46,25.07,46.7503636349,27.2875,-3.5380000000000003,27.5159063134,39.46,25.07,46.7503636349,133.32
2019-11-15 14:00:00,66.529,-24.612,70.9355932167,27.509,-3.172,27.6912741671,39.02,-21.44,44.522286554,133.41,38.32,24.16,45.3004194241,27.509,-3.172,27.6912741671,38.32,24.16,45.3004194241,133.44
2019-11-15 14:30:00,66.3085,-24.438,70.6684725762,19.3685,-3.498,19.6818392497,46.94,-20.94,51.398902712,132.98,46.0,24.47,52.1035593794,19.3685,-3.498,19.6818392497,46.0,24.47,52.1035593794,133.01
2019-11-15 15:00:00,66.2225,-24.615,70.6492585329,16.7025,-2.715,16.9217236489,49.52,-21.9,54.1464717225,133.11,48.47,23.62,53.9188770284,16.7025,-2.715,16.9217236489,48.47,23.62,53.9188770284,133.13
2019-11-15 15:30:00,67.033,-24.52,71.3768414053,11.663,-2.48,11.923756497,55.37,-22.04,59.5952892434,133.11,54.11,23.48,58.9847649822,11.663,-2.48,11.923756497,54.11,23.48,58.9847649822,133.13
2019-11-15 16:00:00,68.0045,-23.966,72.1039608915,8.4545,-2.136,8.72015288,59.55,-21.83,63.4251637759,132.84,58.15,23.59,62.7527736439,8.4545,-2.136,8.72015288,58.15,23.59,62.7527736439,132.86
2019-11-15 16:30:00,69.6335,-23.3805,73.4538773823,6.3335,-1.2005,6.4462719846,63.3,-22.18,67.0734105291,132.8,61.78,23.24,66.00656028,6.3335,-1.2005,6.4462719846,61.78,23.24,66.00656028,132.82
2019-11-15 17:00:00,72.7405,-22.234,76.0626787344,4.8705,-0.424,4.8889207654,67.87,-21.81,71.2882388617,132.42,66.12,23.33,70.1152144688,4.8705,-0.424,4.8889207654,66.12,23.33,70.1152144688,132.44
2019-11-15 17:30:00,76.14,-21.0115,78.9859654132,3.37,-0.5915,3.4215160748,72.77,-20.42,75.580746887,132.26,70.82,24.53,74.9479372631,3.37,-0.5915,3.4215160748,70.82,24.53,74.9479372631,132.28
2019-11-15 18:00:00,76.3695,-21.049,79.2171757339,4.0595,-0.579,4.1005830378,72.31,-20.47,75.1515601967,132.26,70.44,24.6,74.6120204793,4.0595,-0.579,4.1005830378,70.44,24.6,74.6120204793,132.32
2019-11-15 18:30:00,76.1245,-21.38,79.0698672077,4.4145,-0.61,4.4564459214,71.71,-20.77,74.6573305175,132.5,69.88,24.46,74.0371933558,4.4145,-0.61,4.4564459214,69.88,24.46,74.0371933558,132.54
2019-11-15 19:00:00,74.9925,-21.9865,78.1490962104,4.4025,-0.5865,4.4413948822,70.59,-21.4,73.7625114811,132.5,68.78,23.79,72.778104537,4.4025,-0.5865,4.4413948822,68.78,23.79,72.778104537,132.54
2019-11-15 19:30:00,73.2675,-22.5855,76.6696247969,5.1375,-0.6155,5.1742387363,68.13,-21.97,71.5847595512,132.74,66.43,23.41,70.4341749437,5.1375,-0.6155,5.1742387363,66.43,23.41,70.4341749437,132.77
2019-11-15 20:00:00,71.5755,-23.064,75.1997360118,6.2855,-0.924,6.3530533014,65.29,-22.14,68.9417413473,132.74,63.71,23.25,67.8198097904,6.2855,-0.924,6.3530533014,63.71,23.25,67.8198097904,132.81
2019-11-15 20:30:00,69.8435,-23.3565,73.6453704214,6.4035,-0.8665,6.4618599877000005,63.44,-22.49,67.3084964919,132.69,61.9,22.9,66.000151515,6.4035,-0.8665,6.4618599877000005,61.9,22.9,66.000151515,132.74
2019-11-15 21:00:00,68.734,-23.867,72.7598546246,5.954,-0.937,6.0272784074,62.78,-22.93,66.8364668426,132.78,61.25,22.56,65.2726290263,5.954,-0.937,6.0272784074,61.25,22.56,65.2726290263,132.82
2019-11-15 21:30:00,66.7855,-24.507,71.1399751142,5.4855,-0.917,5.561618402,61.3,-23.59,65.6824032752,132.9,59.86,21.98,63.7678602432,5.4855,-0.917,5.561618402,59.86,21.98,63.7678602432,132.93
2019-11-15 22:00:00,64.9845,-25.375,69.762997823,4.2345,-0.835,4.3160416182,60.75,-24.54,65.5192651058,133.22,59.31,21.2,62.9850466381,4.2345,-0.835,4.3160416182,59.31,21.2,62.9850466381,133.25
2019-11-15 22:30:00,63.4745,-25.7885,68.5132022496,3.8845,-0.8485,3.9760901021,59.59,-24.94,64.5985425532,133.48,58.21,20.95,61.8652293296,3.8845,-0.8485,3.9760901021,58.21,20.95,61.8652293296,133.51
2019-11-15 23:00:00,61.211,-26.233,66.5954713926,5.171,-0.733,5.2226937494,56.04,-25.5,61.5689174828,133.67,54.7,20.55,58.4328032872,5.171,-0.733,5.2226937494,54.7,20.55,58.4328032872,133.71
2019-11-15 23:30:00,59.0515,-27.657,65.2072795112,4.3615,-0.47700000000000004,4.3875062678,54.69,-27.18,61.0716669168,134.85,53.32,19.61,56.8117461446,4.3615,-0.47700000000000004,4.3875062678,53.32,19.61,56.8117461446,134.89
2019-11-16 00:00:00,57.7815,-28.2335,64.3104366686,3.4215,-0.5035000000000001,3.4583485221,54.36,-27.73,61.0242779556,134.81,52.97,19.13,56.3185386884,3.4215,-0.5035000000000001,3.4583485221,52.97,19.13,56.3185386884,134.84
2019-11-16 00:30:00,58.7135,-28.259,65.1601577902,5.3235,-0.539,5.3507170781,53.39,-27.72,60.1572148624,135.06,52.05,19.27,55.5025711116,5.3235,-0.539,5.3507170781,52.05,19.27,55.5025711116,135.1
2019-11-16 01:00:00,60.7595,-28.1115,66.9475411983,5.7595,-0.6015,5.7908239915,55.0,-27.51,61.4963421676,134.87,53.56,19.4,56.9651963922,5.7595,-0.6015,5.7908239915,53.56,19.4,56.9651963922,134.9
2019-11-16 01:30:00,60.7515,-27.375,66.6343408255,6.1215,-0.545,6.1457129163,54.63,-26.83,60.8628441662,133.98,53.2,19.44,56.6405649689,6.1215,-0.545,6.1457129163,53.2,19.44,56.6405649689,134.01
