Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-16 02:00:00,60.1145,-27.307,66.0259445919,5.4345,-0.517,5.4590364763,54.68,-26.79,60.8901182459,133.91,53.23,19.38,56.6481888501,5.4345,-0.517,5.4590364763,53.23,19.38,56.6481888501,133.92
2019-11-16 02:30:00,60.24,-27.3935,66.1759884116,4.15,-0.47350000000000003,4.1769249754,56.09,-26.92,62.2155486997,134.21,54.58,19.4,57.9252656446,4.15,-0.47350000000000003,4.1769249754,54.58,19.4,57.9252656446,134.23
2019-11-16 03:00:00,59.737,-27.2215,65.6469285744,4.227,-0.5315,4.2602841748,55.51,-26.69,61.5931505932,134.13,54.02,19.64,57.4794745975,4.227,-0.5315,4.2602841748,54.02,19.64,57.4794745975,134.17
2019-11-16 03:30:00,58.931,-27.497,65.0303603711,3.541,-0.497,3.5757083214,55.39,-27.0,61.6202247643,134.39,53.89,19.51,57.312932223,3.541,-0.497,3.5757083214,53.89,19.51,57.312932223,134.43
2019-11-16 04:00:00,57.953,-27.756,64.2568731343,4.063,-0.496,4.0931632022,53.89,-27.26,60.392381142,134.55,52.44,19.32,55.8857405784,4.063,-0.496,4.0931632022,52.44,19.32,55.8857405784,134.59
2019-11-16 04:30:00,57.2875,-27.9815,63.7559565727,3.5575,-0.47150000000000003,3.5886095497,53.73,-27.51,60.3631758608,134.63,52.28,19.11,55.6631880151,3.5575,-0.47150000000000003,3.5886095497,52.28,19.11,55.6631880151,134.67
2019-11-16 05:00:00,57.2605,-27.691,63.6046880446,3.7005,-0.441,3.7266850216,53.56,-27.25,60.0935612192,134.57,52.08,19.34,55.5550357753,3.7005,-0.441,3.7266850216,52.08,19.34,55.5550357753,134.61
2019-11-16 05:30:00,58.3515,-27.1035,64.338924956,4.2515,-0.7135,4.3109551726,54.1,-26.39,60.1933725588,134.46,52.55,20.11,56.2664607026,4.2515,-0.7135,4.3109551726,52.55,20.11,56.2664607026,134.5
2019-11-16 06:00:00,58.957,-26.8435,64.7804086221,3.947,-0.8035,4.0279549712,55.01,-26.04,60.8619889586,134.26,53.41,20.29,57.1341596595,3.947,-0.8035,4.0279549712,53.41,20.29,57.1341596595,134.29
2019-11-16 06:30:00,59.847,-26.316,65.3773299011,3.027,-0.736,3.1151926104,56.82,-25.58,62.3125091775,133.57,55.23,20.38,58.8701732629,3.027,-0.736,3.1151926104,55.23,20.38,58.8701732629,133.62
2019-11-16 07:00:00,61.107,-25.944,66.3864186788,3.367,-0.654,3.4299278418,57.74,-25.29,63.0356383326,133.72,56.12,20.79,59.8471260797,3.367,-0.654,3.4299278418,56.12,20.79,59.8471260797,133.76
2019-11-16 07:30:00,62.8375,-24.7785,67.5464689566,2.7775,-0.6185,2.8455313212,60.06,-24.16,64.7372319458,132.59,58.51,21.1,62.1983126781,2.7775,-0.6185,2.8455313212,58.51,21.1,62.1983126781,132.64
2019-11-16 08:00:00,63.331,-24.59,67.9373510008,2.311,-0.65,2.4006709479,61.02,-23.94,65.5481807528,132.59,59.42,21.3,63.1223130121,2.311,-0.65,2.4006709479,59.42,21.3,63.1223130121,132.64
2019-11-16 08:30:00,65.549,-24.103,69.8400029353,2.909,-0.963,3.0642535796,62.64,-23.14,66.7774602692,132.82,60.97,22.25,64.9030307459,2.909,-0.963,3.0642535796,60.97,22.25,64.9030307459,132.88
2019-11-16 09:00:00,67.2875,-23.9645,71.4276201235,4.6375,-1.0445,4.7536708447,62.65,-22.92,66.7109353854,132.82,61.0,22.4,64.9827669463,4.6375,-1.0445,4.7536708447,61.0,22.4,64.9827669463,132.88
2019-11-16 09:30:00,67.8915,-24.1475,72.0580150191,8.961500000000001,-1.2875,9.0535152565,58.93,-22.86,63.2085793227,132.76,57.42,22.41,61.6381740482,8.961500000000001,-1.2875,9.0535152565,57.42,22.41,61.6381740482,132.81
2019-11-16 10:00:00,67.694,-24.082,71.8499851079,11.574,-1.362,11.6538628789,56.12,-22.72,60.5446347747,132.76,54.7,22.54,59.1619945573,11.574,-1.362,11.6538628789,54.7,22.54,59.1619945573,132.81
2019-11-16 10:30:00,67.3695,-24.451,71.6693862905,15.5895,-1.661,15.6777368025,51.78,-22.79,56.5734257404,132.82,50.54,22.49,55.3180955927,15.5895,-1.661,15.6777368025,50.54,22.49,55.3180955927,132.88
2019-11-16 11:00:00,66.8755,-24.626,71.2655062162,17.0055,-1.816,17.1021895163,49.87,-22.81,54.8389733675,132.95,48.67,22.49,53.6150072275,17.0055,-1.816,17.1021895163,48.67,22.49,53.6150072275,133.0
2019-11-16 11:30:00,66.327,-24.8335,70.8235388218,24.957,-2.2235,25.0558536324,41.37,-22.61,47.1454027451,132.95,40.39,22.64,46.3025020922,24.957,-2.2235,25.0558536324,40.39,22.64,46.3025020922,133.0
2019-11-16 12:00:00,65.5165,-24.868,70.0773087115,27.4365,-3.338,27.6388092408,38.08,-21.53,43.745026003,132.91,37.2,23.63,44.0705899666,27.4365,-3.338,27.6388092408,37.2,23.63,44.0705899666,132.95
2019-11-16 12:30:00,66.221,-24.8665,70.7358725347,21.281,-2.6265,21.4424686837,44.94,-22.24,50.1420103307,133.02,43.83,23.06,49.5260789888,21.281,-2.6265,21.4424686837,43.83,23.06,49.5260789888,133.05
2019-11-16 13:00:00,67.259,-24.312,71.5181545134,10.769,-1.572,10.883131213,56.49,-22.74,60.8952190242,133.08,55.04,22.73,59.5487573338,10.769,-1.572,10.883131213,55.04,22.73,59.5487573338,133.1
2019-11-16 13:30:00,67.722,-24.3335,71.9610207421,9.842,-1.3235000000000001,9.9305899246,57.88,-23.01,62.2860698712,133.08,56.39,22.48,60.7057040154,9.842,-1.3235000000000001,9.9305899246,56.39,22.48,60.7057040154,133.1
2019-11-16 14:00:00,67.5115,-24.3645,71.7734734599,8.6715,-1.2245,8.7575289037,58.84,-23.14,63.2266178124,133.08,57.31,22.35,61.5138894885,8.6715,-1.2245,8.7575289037,57.31,22.35,61.5138894885,133.1
2019-11-16 14:30:00,67.254,-24.4205,71.5504111536,6.864,-1.2305,6.9734228504,60.39,-23.19,64.6894751872,133.15,58.82,22.4,62.9408643093,6.864,-1.2305,6.9734228504,58.82,22.4,62.9408643093,133.17
2019-11-16 15:00:00,67.551,-24.3515,71.8062194608,4.461,-1.2015,4.6199700486,63.09,-23.15,67.2032037927,133.1,61.4,22.33,65.3344388512,4.461,-1.2015,4.6199700486,61.4,22.33,65.3344388512,133.12
2019-11-16 15:30:00,68.072,-23.971,72.1692872696,2.5220000000000002,-1.101,2.7518511951,65.55,-22.87,69.4250631977,132.94,63.79,22.57,67.6651239561,2.5220000000000002,-1.101,2.7518511951,63.79,22.57,67.6651239561,132.97
2019-11-16 16:00:00,69.03,-23.538,72.9326973586,1.38,-1.058,1.7388973518,67.65,-22.48,71.2872562244,132.73,65.8,22.82,69.6447585968,1.38,-1.058,1.7388973518,65.8,22.82,69.6447585968,132.77
2019-11-16 16:30:00,71.4745,-22.516,74.9371363628,0.4545,-0.9460000000000001,1.0495171509,71.02,-21.57,74.223347405,132.44,69.05,23.52,72.9458216761,0.4545,-0.9460000000000001,1.0495171509,69.05,23.52,72.9458216761,132.48
2019-11-16 17:00:00,75.1335,-20.9645,78.0035453201,0.3735,-1.0545,1.1186923169,74.76,-19.91,77.3657915361,132.05,72.65,24.87,76.7889275873,0.3735,-1.0545,1.1186923169,72.65,24.87,76.7889275873,132.09
2019-11-16 17:30:00,76.7615,-20.483,79.4473484218,0.28150000000000003,-1.093,1.1286679095,76.48,-19.39,78.8996989855,131.84,74.24,25.23,78.4100153042,0.28150000000000003,-1.093,1.1286679095,74.24,25.23,78.4100153042,131.89
2019-11-16 18:00:00,77.5155,-20.4345,80.1637170452,0.47550000000000003,-1.1045,1.2025059251,77.04,-19.33,79.4280208742,131.95,74.77,25.34,78.9472513771,0.47550000000000003,-1.1045,1.2025059251,74.77,25.34,78.9472513771,132.01
2019-11-16 18:30:00,76.8035,-20.8815,79.5915488887,0.2635,-1.0915,1.1228555116,76.54,-19.79,79.0570407997,132.08,74.37,24.96,78.4467876971,0.2635,-1.0915,1.1228555116,74.37,24.96,78.4467876971,132.13
2019-11-16 19:00:00,75.446,-21.167,78.3590505621,0.066,-1.097,1.0989836214,75.38,-20.07,78.0060850191,132.08,73.27,24.82,77.3597136758,0.066,-1.097,1.0989836214,73.27,24.82,77.3597136758,132.17
2019-11-16 19:30:00,74.173,-21.699,77.2818253537,0.033,-1.069,1.0695092332,74.14,-20.63,76.9567183552,132.3,72.07,24.36,76.0755841253,0.033,-1.069,1.0695092332,72.07,24.36,76.0755841253,132.37
2019-11-16 20:00:00,72.77,-22.360500000000002,76.1279505849,0.04,-1.1205,1.1212137397,72.73,-21.24,75.768004461,132.58,70.71,23.87,74.630295457,0.04,-1.1205,1.1212137397,70.71,23.87,74.630295457,132.65
2019-11-16 20:30:00,71.186,-22.7875,74.7443426103,0.076,-1.1375,1.140036074,71.11,-21.65,74.332728996,132.61,69.16,23.58,73.0692958773,0.076,-1.1375,1.140036074,69.16,23.58,73.0692958773,132.69
2019-11-16 21:00:00,69.8575,-23.261,73.628421328,0.08750000000000001,-1.131,1.1343796763,69.77,-22.13,73.1955586084,132.88,67.88,23.28,71.7610813742,0.08750000000000001,-1.131,1.1343796763,67.88,23.28,71.7610813742,132.95
2019-11-16 21:30:00,68.1545,-24.0175,72.2625503044,0.0945,-1.1375,1.1414186349,68.06,-22.88,71.8029108045,133.15,66.25,22.72,70.0375677762,0.0945,-1.1375,1.1414186349,66.25,22.72,70.0375677762,133.22
2019-11-16 22:00:00,66.4795,-25.0085,71.0278043621,0.0795,-1.1285,1.1312968222,66.4,-23.88,70.5635486636,133.44,64.72,21.89,68.3216693297,0.0795,-1.1285,1.1312968222,64.72,21.89,68.3216693297,133.52
2019-11-16 22:30:00,64.663,-25.779,69.6122145173,0.063,-1.179,1.1806820063,64.6,-24.6,69.1253933081,133.92,63.01,21.55,66.593262422,0.063,-1.179,1.1806820063,63.01,21.55,66.593262422,133.99
2019-11-16 23:00:00,62.571,-26.4235,67.9215090619,0.091,-1.1535,1.1570839425,62.48,-25.27,67.3967603079,134.24,60.98,21.11,64.5305547783,0.091,-1.1535,1.1570839425,60.98,21.11,64.5305547783,134.31
2019-11-16 23:30:00,61.0325,-26.3335,66.4711913426,0.0625,-1.0635,1.0653349239,60.97,-25.27,65.9993469665,133.69,59.44,20.67,62.9314110759,0.0625,-1.0635,1.0653349239,59.44,20.67,62.9314110759,133.75
2019-11-17 00:00:00,59.784,-26.618,65.4419176064,0.124,-1.118,1.1248555463,59.66,-25.5,64.8811652177,133.35,58.19,20.24,61.6095260491,0.124,-1.118,1.1248555463,58.19,20.24,61.6095260491,133.43
2019-11-17 00:30:00,60.6715,-26.8845,66.3611878473,0.3015,-1.1045,1.1449115686,60.37,-25.78,65.6440804643,133.43,58.98,20.02,62.2851571404,0.3015,-1.1045,1.1449115686,58.98,20.02,62.2851571404,133.5
2019-11-17 01:00:00,62.9775,-26.319,68.2558075716,0.2675,-1.069,1.101960639,62.71,-25.25,67.6025635609,133.27,61.23,20.45,64.554747308,0.2675,-1.069,1.101960639,61.23,20.45,64.554747308,133.34
2019-11-17 01:30:00,63.4095,-26.355,68.6684113348,0.2595,-1.115,1.1447992182,63.15,-25.24,68.0072062358,133.35,61.66,20.48,64.9721940525,0.2595,-1.115,1.1447992182,61.66,20.48,64.9721940525,133.41
2019-11-17 02:00:00,62.6345,-26.662,68.0730698166,0.1345,-1.1219999999999999,1.1300328535,62.5,-25.54,67.5169726809,133.48,61.06,20.22,64.3208519844,0.1345,-1.1219999999999999,1.1300328535,61.06,20.22,64.3208519844,133.54
2019-11-17 02:30:00,61.938,-26.821,67.4957916096,0.308,-1.131,1.1721881248,61.63,-25.69,66.7700007488,133.43,60.19,20.04,63.4384560026,0.308,-1.131,1.1721881248,60.19,20.04,63.4384560026,133.5
2019-11-17 03:00:00,61.3265,-26.8635,66.9521264375,0.28650000000000003,-1.1335,1.1691469112,61.04,-25.73,66.2413352824,133.43,59.61,20.03,62.8852367412,0.28650000000000003,-1.1335,1.1691469112,59.61,20.03,62.8852367412,133.5
2019-11-17 03:30:00,60.408,-26.927,66.1376579038,0.398,-1.157,1.2235411722,60.01,-25.77,65.3092106827,133.43,58.61,20.05,61.9446091278,0.398,-1.157,1.2235411722,58.61,20.05,61.9446091278,133.5
2019-11-17 04:00:00,59.567,-27.26,65.5082825985,0.387,-1.15,1.2133709243,59.18,-26.11,64.6838812997,133.61,57.81,19.76,61.0938106521,0.387,-1.15,1.2133709243,57.81,19.76,61.0938106521,133.67
2019-11-17 04:30:00,59.247,-27.2465,65.2117993254,0.297,-1.1565,1.1940273238,58.95,-26.09,64.4654217391,133.74,57.6,19.83,60.9178865359,0.297,-1.1565,1.1940273238,57.6,19.83,60.9178865359,133.81
2019-11-17 05:00:00,59.117,-27.317,65.1232537424,0.177,-1.137,1.1506945729,58.94,-26.18,64.4927592835,133.97,57.57,19.9,60.9123542477,0.177,-1.137,1.1506945729,57.57,19.9,60.9123542477,134.04
2019-11-17 05:30:00,59.3085,-26.8035,65.0839902319,0.3285,-1.1935,1.237883072,58.98,-25.61,64.3001749609,133.61,57.55,20.22,60.9987778566,0.3285,-1.1935,1.237883072,57.55,20.22,60.9987778566,133.67
2019-11-17 06:00:00,59.9805,-26.5445,65.5916981065,0.8305,-1.1545,1.4221815988,59.15,-25.39,64.3690500163,133.54,57.7,20.35,61.1834332152,0.8305,-1.1545,1.4221815988,57.7,20.35,61.1834332152,133.6
2019-11-17 06:30:00,61.011,-26.103,66.3604455229,0.591,-1.143,1.2867517243,60.42,-24.96,65.3726089429,133.45,58.96,20.76,62.5080730786,0.591,-1.143,1.2867517243,58.96,20.76,62.5080730786,133.52
2019-11-17 07:00:00,61.691,-25.733,66.8428513006,0.611,-1.153,1.3048869683,61.08,-24.58,65.8402825024,133.5,59.65,21.22,63.3120122883,0.611,-1.153,1.3048869683,59.65,21.22,63.3120122883,133.56
2019-11-17 07:30:00,62.7905,-25.3345,67.7088161209,0.7705000000000001,-1.0845,1.3303422492,62.02,-24.25,66.5923636763,133.13,60.55,21.27,64.1772186995,0.7705000000000001,-1.0845,1.3303422492,60.55,21.27,64.1772186995,133.19
2019-11-17 08:00:00,62.475,-25.532,67.490804181,1.105,-1.032,1.5119685843,61.37,-24.5,66.0797011192,133.08,59.93,21.04,63.5160334089,1.105,-1.032,1.5119685843,59.93,21.04,63.5160334089,133.14
2019-11-17 08:30:00,64.5,-25.25,69.2662435823,3.61,-1.13,3.7827238863,60.89,-24.12,65.4932553779,132.93,59.48,21.32,63.1855426502,3.61,-1.13,3.7827238863,59.48,21.32,63.1855426502,132.99
2019-11-17 09:00:00,65.8035,-25.258,70.4845172804,8.993500000000001,-1.318,9.0895635896,56.81,-23.94,61.6481929987,133.08,55.54,21.6,59.5923787073,8.993500000000001,-1.318,9.0895635896,55.54,21.6,59.5923787073,133.15
2019-11-17 09:30:00,66.9595,-24.9775,71.4664267086,13.7295,-1.4375,13.8045491234,53.23,-23.54,58.2027877339,133.13,52.08,22.06,56.5594377624,13.7295,-1.4375,13.8045491234,52.08,22.06,56.5594377624,133.19
2019-11-17 10:00:00,67.3835,-25.0095,71.8749689565,16.4335,-1.8395000000000001,16.5361326343,50.95,-23.17,55.9709871273,132.91,49.89,22.22,54.6144715254,16.4335,-1.8395000000000001,16.5361326343,49.89,22.22,54.6144715254,132.97
2019-11-17 10:30:00,67.8745,-24.9185,72.3040759052,17.7145,-2.2585,17.8578927228,50.16,-22.66,55.0409047891,132.91,49.09,22.67,54.0717763718,17.7145,-2.2585,17.8578927228,49.09,22.67,54.0717763718,132.94
2019-11-17 11:00:00,67.6385,-24.809,72.0447996961,17.3385,-2.6390000000000002,17.5381841492,50.3,-22.17,54.9690722134,132.98,49.25,23.23,54.4536077776,17.3385,-2.6390000000000002,17.5381841492,49.25,23.23,54.4536077776,133.05
2019-11-17 11:30:00,67.6465,-25.002,72.1189917168,21.0165,-3.252,21.2666117717,46.63,-21.75,51.4530795969,132.94,45.66,23.53,51.3662973164,21.0165,-3.252,21.2666117717,45.66,23.53,51.3662973164,132.99
2019-11-17 12:00:00,67.9995,-24.791,72.3776600979,24.5595,-2.501,24.6865153728,43.44,-22.29,48.8249700461,132.94,42.54,22.97,48.3453462083,24.5595,-2.501,24.6865153728,42.54,22.97,48.3453462083,132.99
2019-11-17 12:30:00,67.4905,-24.7,71.8683351014,30.7205,-3.3,30.8972348318,36.77,-21.4,42.5440113294,132.74,36.12,23.7,43.2012083164,30.7205,-3.3,30.8972348318,36.12,23.7,43.2012083164,132.78
2019-11-17 13:00:00,67.0895,-25.002,71.5967947205,33.8495,-3.302,34.0101728054,33.24,-21.7,39.6961912531,132.82,32.8,23.39,40.2856314336,33.8495,-3.302,34.0101728054,32.8,23.39,40.2856314336,132.85
2019-11-17 13:30:00,66.8185,-25.2175,71.4187247751,28.8685,-3.5075000000000003,29.0807986221,37.95,-21.71,43.72100868,132.82,37.26,23.44,44.0197819168,28.8685,-3.5075000000000003,29.0807986221,37.26,23.44,44.0197819168,132.85
2019-11-17 14:00:00,66.4475,-25.018,71.0012012592,23.7175,-2.598,23.8593673481,42.73,-22.42,48.2546298297,132.96,41.9,22.86,47.7303844527,23.7175,-2.598,23.8593673481,41.9,22.86,47.7303844527,132.97
2019-11-17 14:30:00,66.6575,-25.4335,71.3448332292,19.7475,-2.4635,19.9005675422,46.91,-22.97,52.2318772399,133.06,45.94,22.4,51.1101125023,19.7475,-2.4635,19.9005675422,45.94,22.4,51.1101125023,133.08
2019-11-17 15:00:00,66.764,-25.269,71.385951398,15.414,-2.129,15.5603353756,51.35,-23.14,56.3230157218,132.99,50.22,22.25,54.9282340878,15.414,-2.129,15.5603353756,50.22,22.25,54.9282340878,133.0
2019-11-17 15:30:00,67.791,-24.483,72.0766048729,9.651,-1.533,9.7719951903,58.14,-22.95,62.5056965404,132.79,56.79,22.38,61.0407118242,9.651,-1.533,9.7719951903,56.79,22.38,61.0407118242,132.82
2019-11-17 16:00:00,69.668,-23.8075,73.623551125,5.668,-1.3875,5.8353560517,64.0,-22.42,67.8133939572,132.5,62.44,22.66,66.4246129082,5.668,-1.3875,5.8353560517,62.44,22.66,66.4246129082,132.53
2019-11-17 16:30:00,72.126,-22.513,75.55789201,2.316,-1.093,2.5609578286,69.81,-21.42,73.0222739991,132.13,68.03,23.43,71.9516907376,2.316,-1.093,2.5609578286,68.03,23.43,71.9516907376,132.15
2019-11-17 17:00:00,75.598,-20.76,78.3966530153,1.748,-1.1400000000000001,2.0868885931,73.85,-19.62,76.4118243468,131.68,71.95,24.99,76.1662825665,1.748,-1.1400000000000001,2.0868885931,71.95,24.99,76.1662825665,131.71
2019-11-17 17:30:00,77.68,-20.377,80.308184695,1.67,-1.237,2.0782369932,76.01,-19.14,78.3827768072,131.61,73.98,25.35,78.2027039174,1.67,-1.237,2.0782369932,73.98,25.35,78.2027039174,131.64
2019-11-17 18:00:00,77.3885,-20.545,80.0692010529,1.6485,-1.235,2.0598002937,75.74,-19.31,78.1628025342,131.67,73.69,25.18,77.8732848928,1.6485,-1.235,2.0598002937,73.69,25.18,77.8732848928,131.72
2019-11-17 18:30:00,76.8405,-21.0185,79.6632900557,1.7805,-1.2085,2.151895095,75.06,-19.81,77.6301468503,131.98,73.07,24.9,77.1960808591,1.7805,-1.2085,2.151895095,73.07,24.9,77.1960808591,132.03
2019-11-17 19:00:00,75.366,-21.3045,78.3193186656,2.206,-1.1545,2.4898406073,73.16,-20.15,75.8841755572,131.86,71.29,24.6,75.4150124312,2.206,-1.1545,2.4898406073,71.29,24.6,75.4150124312,131.92
2019-11-17 19:30:00,74.0815,-21.9095,77.253445441,2.4015,-1.2095,2.6888831325,71.68,-20.7,74.6090637925,132.19,69.88,24.25,73.9680802779,2.4015,-1.2095,2.6888831325,69.88,24.25,73.9680802779,132.25
2019-11-17 20:00:00,72.3265,-22.504,75.7466343691,2.4065,-1.164,2.6732261876,69.92,-21.34,73.1040491355,132.36,68.16,23.69,72.1595572326,2.4065,-1.164,2.6732261876,68.16,23.69,72.1595572326,132.43
2019-11-17 20:30:00,70.8615,-23.0795,74.525267544,2.2915,-1.1895,2.5818370398,68.57,-21.89,71.9792817413,132.39,66.87,23.2,70.7802013278,2.2915,-1.1895,2.5818370398,66.87,23.2,70.7802013278,132.47
2019-11-17 21:00:00,69.2715,-23.5675,73.1708122717,2.1715,-1.2075,2.4846465543000003,67.1,-22.36,70.7275024301,132.59,65.47,22.88,69.3528319537,2.1715,-1.2075,2.4846465543000003,65.47,22.88,69.3528319537,132.66
2019-11-17 21:30:00,67.7255,-23.9545,71.8370476878,1.6555,-1.1844999999999999,2.0356130526,66.07,-22.77,69.8836017961,132.76,64.47,22.6,68.3164760508,1.6555,-1.1844999999999999,2.0356130526,64.47,22.6,68.3164760508,132.82
2019-11-17 22:00:00,65.6715,-25.034,70.2811999631,1.8715000000000002,-1.204,2.2253377833,63.8,-23.83,68.1051312311,133.3,62.29,21.91,66.0309942376,1.8715000000000002,-1.204,2.2253377833,62.29,21.91,66.0309942376,133.36
2019-11-17 22:30:00,63.761,-25.707,68.7481997582,1.7109999999999999,-1.207,2.0938887267,62.05,-24.5,66.7117118653,133.47,60.62,21.42,64.2930851647,1.7109999999999999,-1.207,2.0938887267,60.62,21.42,64.2930851647,133.53
2019-11-17 23:00:00,61.6905,-26.107,66.9872617686,1.8105,-1.187,2.1649201486,59.88,-24.92,64.8584674503,133.52,58.52,21.07,62.1975505949,1.8105,-1.187,2.1649201486,58.52,21.07,62.1975505949,133.59
2019-11-17 23:30:00,60.104,-26.496,65.6850731293,2.354,-1.206,2.6449483927,57.75,-25.29,63.044798358,133.9,56.4,20.86,60.1340136695,2.354,-1.206,2.6449483927,56.4,20.86,60.1340136695,133.97
2019-11-18 00:00:00,59.275,-26.9045,65.0951437916,2.025,-1.2145000000000001,2.3612783085,57.25,-25.69,62.7498095615,134.48,55.92,20.81,59.6665945065,2.025,-1.2145000000000001,2.3612783085,55.92,20.81,59.6665945065,134.55
2019-11-18 00:30:00,60.302,-27.059,66.0947856113,1.792,-1.159,2.1341379993,58.51,-25.9,63.9861711622,134.48,57.18,20.61,60.7809550764,1.792,-1.159,2.1341379993,57.18,20.61,60.7809550764,134.55
2019-11-18 01:00:00,62.715,-26.7295,68.1735828254,1.465,-1.1495,1.8621426503,61.25,-25.58,66.3769455459,134.39,59.85,20.89,63.3909662334,1.465,-1.1495,1.8621426503,59.85,20.89,63.3909662334,134.46
2019-11-18 01:30:00,63.087,-26.5275,68.437400778,1.207,-1.0575,1.604729027,61.88,-25.47,66.9167789123,134.2,60.45,20.87,63.9512267279,1.207,-1.0575,1.604729027,60.45,20.87,63.9512267279,134.27
2019-11-18 02:00:00,62.2935,-26.7935,67.811295405,2.0235,-1.0435,2.2767179228,60.27,-25.75,65.5403341462,134.36,58.89,20.66,62.4088751701,2.0235,-1.0435,2.2767179228,58.89,20.66,62.4088751701,134.43
2019-11-18 02:30:00,61.567,-27.0325,67.2402524181,2.027,-1.0625,2.2885880472,59.54,-25.97,64.9573129062,134.41,58.18,20.49,61.6826758499,2.027,-1.0625,2.2885880472,58.18,20.49,61.6826758499,134.49
2019-11-18 03:00:00,61.2305,-27.2515,67.021029405,1.7305000000000001,-1.0615,2.0301262276,59.5,-26.19,65.0089693812,134.7,58.16,20.41,61.637275248,1.7305000000000001,-1.0615,2.0301262276,58.16,20.41,61.637275248,134.77
2019-11-18 03:30:00,60.5625,-27.3435,66.4491038201,1.7725,-1.0735000000000001,2.0722351459,58.79,-26.27,64.3923675601,134.82,57.46,20.48,61.0006721274,1.7725,-1.0735000000000001,2.0722351459,57.46,20.48,61.0006721274,134.89
2019-11-18 04:00:00,60.052,-27.389,66.0030304229,1.182,-1.059,1.5870113421,58.87,-26.33,64.48988913,135.03,57.59,20.52,61.1365561673,1.182,-1.059,1.5870113421,57.59,20.52,61.1365561673,135.08
2019-11-18 04:30:00,59.396,-27.4545,65.4341989043,0.906,-1.0545,1.3902540236,58.49,-26.4,64.1719572711,134.79,57.17,20.38,60.6939313276,0.906,-1.0545,1.3902540236,57.17,20.38,60.6939313276,134.86
2019-11-18 05:00:00,58.876,-27.708,65.0700902105,0.676,-1.038,1.2387170783,58.2,-26.67,64.0197539827,134.84,56.9,20.09,60.342506577,0.676,-1.038,1.2387170783,56.9,20.09,60.342506577,134.9
2019-11-18 05:30:00,59.053,-27.366,65.0857493235,0.433,-0.766,0.8799119274,58.62,-26.6,64.3728545274,134.5,57.29,19.99,60.6773779921,0.433,-0.766,0.8799119274,57.29,19.99,60.6773779921,134.56
2019-11-18 06:00:00,59.786,-26.7165,65.4838695272,0.326,-0.3865,0.5056265915,59.46,-26.33,65.0289204893,134.62,58.02,20.37,61.4919287387,0.326,-0.3865,0.5056265915,58.02,20.37,61.4919287387,134.67
2019-11-18 06:30:00,62.797,-25.552,67.7965184431,0.467,-0.332,0.5729860382,62.33,-25.22,67.2389567141,133.94,60.85,21.0,64.3717523453,0.467,-0.332,0.5729860382,60.85,21.0,64.3717523453,133.99
2019-11-18 07:00:00,65.9575,-24.5345,70.3728178809,0.2175,-0.3045,0.3742011491,65.74,-24.23,70.0631179723,133.79,64.15,21.88,67.7787348657,0.2175,-0.3045,0.3742011491,64.15,21.88,67.7787348657,133.84
2019-11-18 07:30:00,69.029,-23.395,72.8857247066,0.149,-0.28500000000000003,0.3215991294,68.88,-23.11,72.6534686027,133.36,67.16,22.69,70.8893623896,0.149,-0.28500000000000003,0.3215991294,67.16,22.69,70.8893623896,133.41
2019-11-18 08:00:00,69.22,-23.2665,73.0256011427,0.48,-0.2165,0.5265664725,68.74,-23.05,72.5016558432,133.36,67.02,22.7,70.7599491238,0.48,-0.2165,0.5265664725,67.02,22.7,70.7599491238,133.41
2019-11-18 08:30:00,69.902,-23.169,73.6416469465,3.992,-0.329,4.0055342964,65.91,-22.84,69.7552413801,133.31,64.26,22.84,68.1983372231,3.992,-0.329,4.0055342964,64.26,22.84,68.1983372231,133.37
2019-11-18 09:00:00,70.103,-23.177,73.8349777409,7.943,-0.47700000000000004,7.9573097213,62.16,-22.7,66.1751887039,133.31,60.63,22.89,64.8070135093,7.943,-0.47700000000000004,7.9573097213,60.63,22.89,64.8070135093,133.34
2019-11-18 09:30:00,70.2555,-23.3535,74.0352702602,12.3455,-0.7935,12.3709745978,57.91,-22.56,62.1491890534,133.35,56.54,23.08,61.0692885172,12.3455,-0.7935,12.3709745978,56.54,23.08,61.0692885172,133.4
2019-11-18 10:00:00,69.0455,-23.648,72.9829361855,21.4255,-1.288,21.4641793286,47.62,-22.36,52.6083073288,133.35,46.58,23.15,52.0155640169,21.4255,-1.288,21.4641793286,46.58,23.15,52.0155640169,133.43
2019-11-18 10:30:00,67.4035,-24.1255,71.591001966,28.6135,-2.0355,28.6858090787,38.79,-22.09,44.6389090368,133.42,38.04,23.41,44.666203107,28.6135,-2.0355,28.6858090787,38.04,23.41,44.666203107,133.48
2019-11-18 11:00:00,66.309,-24.299,70.6209946262,33.499,-2.709,33.6083573237,32.81,-21.59,39.2762549131,133.26,32.21,23.75,40.0193278304,33.499,-2.709,33.6083573237,32.21,23.75,40.0193278304,133.32
2019-11-18 11:30:00,65.7635,-24.0225,70.0137017911,37.7435,-3.2325,37.88166903,28.02,-20.79,34.8904643133,132.88,27.49,24.25,36.6573676087,37.7435,-3.2325,37.88166903,27.49,24.25,36.6573676087,132.94
2019-11-18 12:00:00,65.6255,-23.422,69.6799564742,39.0155,-3.292,39.1541377667,26.61,-20.13,33.3662853791,132.39,26.06,24.5,35.7683323626,39.0155,-3.292,39.1541377667,26.06,24.5,35.7683323626,132.44
2019-11-18 12:30:00,65.7315,-23.2355,69.7174192903,39.2315,-3.3855,39.3773056785,26.5,-19.85,33.1100060405,131.98,25.86,24.54,35.6504025223,39.2315,-3.3855,39.3773056785,25.86,24.54,35.6504025223,132.02
2019-11-18 13:00:00,65.8945,-23.3875,69.9218155263,34.4545,-2.9275,34.5786469732,31.44,-20.46,37.511134347,132.04,30.61,24.05,38.9278126794,34.4545,-2.9275,34.5786469732,30.61,24.05,38.9278126794,132.07
2019-11-18 13:30:00,66.229,-23.4455,70.2564723798,23.779,-1.9855,23.8617487048,42.45,-21.46,47.566102426,132.17,41.31,23.26,47.4082661569,23.779,-1.9855,23.8617487048,41.31,23.26,47.4082661569,132.18
2019-11-18 14:00:00,66.6015,-23.2925,70.5570716406,22.4715,-1.3925,22.5146034498,44.13,-21.9,49.265270729,132.22,42.99,22.91,48.7135320009,22.4715,-1.3925,22.5146034498,42.99,22.91,48.7135320009,132.24
2019-11-18 14:30:00,66.212,-23.4225,70.2327733345,23.492,-1.6825,23.5521733657,42.72,-21.74,47.9335581821,132.22,41.6,23.06,47.5638896643,23.492,-1.6825,23.5521733657,41.6,23.06,47.5638896643,132.2
2019-11-18 15:00:00,66.672,-23.068,70.5498987101,16.472,-0.998,16.5022055496,50.2,-22.07,54.8372583195,132.19,48.84,22.79,53.8955443427,16.472,-0.998,16.5022055496,48.84,22.79,53.8955443427,132.2
2019-11-18 15:30:00,66.9805,-23.048,70.8350032417,11.4705,-0.728,11.4935788269,55.51,-22.32,59.8292779498,132.28,53.95,22.57,58.4808293375,11.4705,-0.728,11.4935788269,53.95,22.57,58.4808293375,132.27
2019-11-18 16:00:00,69.5155,-21.994,72.911869927,4.3555,-0.34400000000000003,4.3690635438,65.16,-21.65,68.6625669488,131.91,63.25,23.09,67.3328344866,4.3555,-0.34400000000000003,4.3690635438,63.25,23.09,67.3328344866,131.9
2019-11-18 16:30:00,72.5245,-20.91,75.4786804353,0.5945,-0.18,0.6211523565,71.93,-20.73,74.8575834502,131.61,69.8,23.79,73.7428240577,0.5945,-0.18,0.6211523565,69.8,23.79,73.7428240577,131.6
2019-11-18 17:00:00,76.344,-19.5595,78.8097733549,0.024,-0.17950000000000002,0.1810973495,76.32,-19.38,78.7421538948,131.3,74.05,24.93,78.1339068523,0.024,-0.17950000000000002,0.1810973495,74.05,24.93,78.1339068523,131.29
2019-11-18 17:30:00,78.811,-18.943,81.0556041863,0.021,-0.213,0.2140327078,78.79,-18.73,80.9856592243,131.23,76.43,25.53,80.581175221,0.021,-0.213,0.2140327078,76.43,25.53,80.581175221,131.23
2019-11-18 18:00:00,78.8875,-18.860500000000002,81.1107644921,0.0375,-0.030500000000000003,0.0483373562,78.85,-18.83,81.0672029862,131.23,76.48,25.43,80.5969931201,0.0375,-0.030500000000000003,0.0483373562,76.48,25.43,80.5969931201,131.23
2019-11-18 18:30:00,77.396,-19.288,79.7631980302,0.046,0.202,0.2071714266,77.35,-19.49,79.7676789182,131.45,74.99,24.87,79.0064364467,0.046,0.202,0.2071714266,74.99,24.87,79.0064364467,131.44
2019-11-18 19:00:00,75.865,-19.97,78.4493411381,0.055,0.19,0.19780040440000002,75.81,-20.16,78.444768468,131.53,73.51,24.29,77.4191462107,0.055,0.19,0.19780040440000002,73.51,24.29,77.4191462107,131.53
2019-11-18 19:30:00,74.6195,-20.5195,77.3894027661,0.0795,0.1705,0.1881236296,74.54,-20.69,77.3581779775,131.6,72.37,23.89,76.2112130857,0.0795,0.1705,0.1881236296,72.37,23.89,76.2112130857,131.61
2019-11-18 20:00:00,74.43,-20.8835,77.3042396784,0.25,-1.2635,1.2879954386999999,74.18,-19.62,76.7308073723,131.6,72.01,24.86,76.1804417157,0.25,-1.2635,1.2879954386999999,72.01,24.86,76.1804417157,131.61
2019-11-18 20:30:00,73.3965,-21.356,76.4403358722,0.4465,-1.366,1.4371215153999999,72.95,-19.99,75.639292699,131.54,70.85,24.48,74.959941969,0.4465,-1.366,1.4371215153999999,70.85,24.48,74.959941969,131.57
2019-11-18 21:00:00,71.2975,-21.909,74.5877857779,0.24750000000000003,-1.389,1.410878184,71.05,-20.52,73.9538565593,131.84,69.04,24.21,73.1617775891,0.24750000000000003,-1.389,1.410878184,69.04,24.21,73.1617775891,131.89
2019-11-18 21:30:00,69.265,-22.6725,72.8812903374,0.585,-1.3925,1.5103910916999999,68.68,-21.28,71.901187751,132.03,66.77,23.58,70.811364201,0.585,-1.3925,1.5103910916999999,66.77,23.58,70.811364201,132.08
2019-11-18 22:00:00,67.1755,-23.473,71.1584817801,0.6755,-1.373,1.5301729477000001,66.5,-22.1,70.0761014897,131.96,64.63,22.68,68.493936228,0.6755,-1.373,1.5301729477000001,64.63,22.68,68.493936228,132.0
2019-11-18 22:30:00,65.0975,-23.8725,69.3367201597,0.6875,-1.4225,1.5799248399999999,64.41,-22.45,68.2103408583,132.05,62.65,22.48,66.5610464161,0.6875,-1.4225,1.5799248399999999,62.65,22.48,66.5610464161,132.09
2019-11-18 23:00:00,63.223,-24.5005,67.8042935901,1.063,-1.4304999999999999,1.7822175092,62.16,-23.07,66.3030202932,132.37,60.47,22.02,64.3544971234,1.063,-1.4304999999999999,1.7822175092,60.47,22.02,64.3544971234,132.41
2019-11-18 23:30:00,61.106,-24.88,65.9769477621,1.016,-1.4100000000000001,1.7379171441999999,60.09,-23.47,64.5108440497,132.54,58.5,21.79,62.4263894519,1.016,-1.4100000000000001,1.7379171441999999,58.5,21.79,62.4263894519,132.6
2019-11-19 00:00:00,59.832,-24.908,64.8095416432,1.142,-1.408,1.8129059545000001,58.69,-23.5,63.2199818096,132.5,57.14,21.77,61.146647496,1.142,-1.408,1.8129059545000001,57.14,21.77,61.146647496,132.56
2019-11-19 00:30:00,61.182,-24.929,66.0658169177,2.282,-1.419,2.6872076585,58.9,-23.51,63.4186888858,132.5,57.27,21.69,61.239766492,2.282,-1.419,2.6872076585,57.27,21.69,61.239766492,132.56
2019-11-19 01:00:00,63.875,-24.461,68.3985098229,2.295,-1.391,2.6836367116,61.58,-23.07,65.7595719268,132.46,59.82,22.01,63.7406659833,2.295,-1.391,2.6836367116,59.82,22.01,63.7406659833,132.5
2019-11-19 01:30:00,63.96,-24.4625,68.4784309564,1.9300000000000002,-1.4225,2.3975834188,62.03,-23.04,66.1707072654,132.51,60.3,22.1,64.2222702806,1.9300000000000002,-1.4225,2.3975834188,60.3,22.1,64.2222702806,132.55
2019-11-19 02:00:00,63.3255,-24.46,67.8852749147,1.7955,-1.42,2.2891527363,61.53,-23.04,65.7022259897,132.43,59.86,22.12,63.8162518486,1.7955,-1.42,2.2891527363,59.86,22.12,63.8162518486,132.48
2019-11-19 02:30:00,62.7955,-24.507,67.4082181136,1.9355,-1.387,2.3811613238,60.86,-23.12,65.1035636505,132.48,59.22,22.02,63.181395996,1.9355,-1.387,2.3811613238,59.22,22.02,63.181395996,132.53
2019-11-19 03:00:00,62.279,-24.6225,66.9697046973,1.979,-1.3925,2.4198134742,60.3,-23.23,64.6198336426,132.6,58.67,21.97,62.6486216927,1.979,-1.3925,2.4198134742,58.67,21.97,62.6486216927,132.66
2019-11-19 03:30:00,61.176,-24.895,66.0474375052,2.246,-1.425,2.6599137204,58.93,-23.47,63.4317412657,132.6,57.35,21.82,61.3606950743,2.246,-1.425,2.6599137204,57.35,21.82,61.3606950743,132.66
2019-11-19 04:00:00,60.127,-25.1835,65.1879191358,2.757,-1.4735,3.1260600202,57.37,-23.71,62.0764125896,132.7,55.84,21.63,59.8829065761,2.757,-1.4735,3.1260600202,55.84,21.63,59.8829065761,132.76
2019-11-19 04:30:00,59.925,-25.2585,65.0307423243,2.995,-1.4985,3.3489591293,56.93,-23.76,61.6892413635,132.77,55.42,21.6,59.4805548058,2.995,-1.4985,3.3489591293,55.42,21.6,59.4805548058,132.84
2019-11-19 05:00:00,59.6405,-25.0995,64.7068322552,3.8505000000000003,-1.5394999999999999,4.1468554954,55.79,-23.56,60.5606943487,132.72,54.31,21.76,58.5070397474,3.8505000000000003,-1.5394999999999999,4.1468554954,54.31,21.76,58.5070397474,132.79
2019-11-19 05:30:00,60.174,-24.609,65.0116386272,3.444,-1.5190000000000001,3.7641064013000003,56.73,-23.09,61.2490081552,132.34,55.23,21.99,59.4467240477,3.444,-1.5190000000000001,3.7641064013000003,55.23,21.99,59.4467240477,132.4
2019-11-19 06:00:00,61.2065,-24.3985,65.890230266,3.7265,-1.5485,4.0354249466,57.48,-22.85,61.8552576585,132.39,55.94,22.21,60.1877703525,3.7265,-1.5485,4.0354249466,55.94,22.21,60.1877703525,132.46
2019-11-19 06:30:00,63.4895,-23.5365,67.7117673857,5.0995,-1.6065,5.346563616,58.39,-21.93,62.3724057577,132.02,56.76,22.87,61.1942358397,5.0995,-1.6065,5.346563616,56.76,22.87,61.1942358397,132.08
2019-11-19 07:00:00,66.321,-22.9905,70.19286382,5.221,-1.6305,5.4696774356,61.1,-21.36,64.7260349473,132.09,59.29,23.38,63.7332605474,5.221,-1.6305,5.4696774356,59.29,23.38,63.7332605474,132.14
2019-11-19 07:30:00,69.4625,-21.967,72.8531948184,5.2825,-1.607,5.5215265326,64.18,-20.36,67.3320280402,131.98,62.26,24.36,66.85594364,5.2825,-1.607,5.5215265326,62.26,24.36,66.85594364,132.05
2019-11-19 08:00:00,69.947,-21.7195,73.2415147935,4.957,-1.5594999999999999,5.1965266525,64.99,-20.16,68.0450270042,132.28,63.13,24.78,67.8192104053,4.957,-1.5594999999999999,5.1965266525,63.13,24.78,67.8192104053,132.35
2019-11-19 08:30:00,70.8195,-21.38,73.9763879914,5.8295,-1.63,6.0530959227,64.99,-19.75,67.9246832897,132.18,63.13,25.06,67.9220177851,5.8295,-1.63,6.0530959227,63.13,25.06,67.9220177851,132.24
2019-11-19 09:00:00,70.8845,-21.6265,74.1101736774,8.1245,-1.7765,8.3164567275,62.76,-19.85,65.8243123777,132.41,60.97,25.07,65.92302936,8.1245,-1.7765,8.3164567275,60.97,25.07,65.92302936,132.48
2019-11-19 09:30:00,71.1875,-21.7495,74.4358845349,9.8875,-1.8295,10.0553332366,61.3,-19.92,64.455383018,132.45,59.56,25.02,64.6018111201,9.8875,-1.8295,10.0553332366,59.56,25.02,64.6018111201,132.52
2019-11-19 10:00:00,71.085,-21.8,74.3526544583,10.705,-1.92,10.87581836,60.38,-19.88,63.5685362424,132.37,58.67,25.07,63.8018322621,10.705,-1.92,10.87581836,58.67,25.07,63.8018322621,132.44
2019-11-19 10:30:00,70.866,-22.049,74.2169007504,12.136,-2.039,12.306096741,58.73,-20.01,62.0452496167,132.47,57.08,24.91,62.2786841544,12.136,-2.039,12.306096741,57.08,24.91,62.2786841544,132.53
2019-11-19 11:00:00,70.781,-21.6965,74.0316693939,11.281,-2.2065,11.4947641668,59.5,-19.49,62.610782617699996,132.37,57.82,25.44,63.1691855259,11.281,-2.2065,11.4947641668,57.82,25.44,63.1691855259,132.43
2019-11-19 11:30:00,71.3745,-21.571,74.5629082805,10.8145,-2.1310000000000002,11.0224575867,60.56,-19.44,63.6036728499,132.46,58.84,25.51,64.1319397804,10.8145,-2.1310000000000002,11.0224575867,58.84,25.51,64.1319397804,132.52
2019-11-19 12:00:00,71.226,-21.517,74.4051366842,11.426,-2.087,11.6150352991,59.8,-19.43,62.8773798754,132.46,58.09,25.58,63.4727067329,11.426,-2.087,11.6150352991,58.09,25.58,63.4727067329,132.56
2019-11-19 12:30:00,71.6655,-21.476,74.8141862634,11.6755,-2.026,11.8499779008,59.99,-19.45,63.0642735628,132.46,58.28,25.52,63.6225494616,11.6755,-2.026,11.8499779008,58.28,25.52,63.6225494616,132.53
2019-11-19 13:00:00,71.839,-21.621,75.0220605022,10.759,-2.031,10.9490201388,61.08,-19.59,64.1446373441,132.57,59.24,25.39,64.4517625826,10.759,-2.031,10.9490201388,59.24,25.39,64.4517625826,132.65
2019-11-19 13:30:00,71.8725,-21.526,75.0268280834,9.1925,-1.866,9.379979331,62.68,-19.66,65.6909278363,132.57,60.8,25.34,65.8692310567,9.1925,-1.866,9.379979331,60.8,25.34,65.8692310567,132.65
2019-11-19 14:00:00,71.703,-21.46,74.8455196321,9.153,-1.74,9.316920575,62.55,-19.72,65.5849136616,132.47,60.77,25.23,65.7992841906,9.153,-1.74,9.316920575,60.77,25.23,65.7992841906,132.55
2019-11-19 14:30:00,71.166,-21.4245,74.3209846292,9.725999999999999,-1.7345000000000002,9.8794517181,61.44,-19.69,64.5179796646,132.3,59.7,25.24,64.8162603056,9.725999999999999,-1.7345000000000002,9.8794517181,59.7,25.24,64.8162603056,132.38
2019-11-19 15:00:00,71.0845,-21.324,74.2140088949,8.4045,-1.754,8.5855772229,62.68,-19.57,65.6640487634,132.22,60.87,25.33,65.9300068254,8.4045,-1.754,8.5855772229,60.87,25.33,65.9300068254,132.3
2019-11-19 15:30:00,71.293,-21.2855,74.4027174185,7.343,-1.6955,7.5362039018,63.95,-19.59,66.8832609851,132.22,62.13,25.36,67.1063819618,7.343,-1.6955,7.5362039018,62.13,25.36,67.1063819618,132.3
2019-11-19 16:00:00,72.6175,-20.8445,75.5499469656,7.1175,-1.6045,7.2961103679,65.5,-19.24,68.2673245411,131.91,63.6,25.48,68.5141620397,7.1175,-1.6045,7.2961103679,63.6,25.48,68.5141620397,131.98
2019-11-19 16:30:00,75.6335,-19.923000000000002,78.2135042768,7.5035,-1.613,7.6749124588,68.13,-18.31,70.5475229898,132.0,66.14,26.44,71.2290193671,7.5035,-1.613,7.6749124588,66.14,26.44,71.2290193671,132.08
2019-11-19 17:00:00,77.5035,-19.46,79.9092242,6.7735,-1.49,6.9354453534000005,70.73,-17.97,72.9770772229,131.82,68.64,26.63,73.6247682509,6.7735,-1.49,6.9354453534000005,68.64,26.63,73.6247682509,131.91
2019-11-19 17:30:00,77.565,-19.299,79.9298481545,6.825,-1.2690000000000001,6.9419727744,70.74,-18.03,73.0015650517,131.89,68.67,26.67,73.6672098019,6.825,-1.2690000000000001,6.9419727744,68.67,26.67,73.6672098019,131.99
2019-11-19 18:00:00,78.568,-19.717,81.0042635483,7.288,-1.517,7.444208017,71.28,-18.2,73.5668294818,132.06,69.18,26.58,74.1105174722,7.288,-1.517,7.444208017,69.18,26.58,74.1105174722,132.16
2019-11-19 18:30:00,78.4485,-19.8365,80.9175746331,7.4785,-1.7665000000000002,7.6843011719,70.97,-18.07,73.2343211889,132.06,68.87,26.77,73.8898490999,7.4785,-1.7665000000000002,7.6843011719,68.87,26.77,73.8898490999,132.16
2019-11-19 19:00:00,77.5345,-20.306,80.1494374668,7.5045,-1.766,7.7094926065,70.03,-18.54,72.4426152206,132.12,67.92,26.31,72.8377820914,7.5045,-1.766,7.7094926065,67.92,26.31,72.8377820914,132.24
2019-11-19 19:30:00,76.227,-20.9375,79.0502019937,7.857,-1.9875,8.1044805663,68.37,-18.95,70.9475820589,132.21,66.38,26.01,71.2939303167,7.857,-1.9875,8.1044805663,66.38,26.01,71.2939303167,132.32
2019-11-19 20:00:00,74.808,-21.5825,77.8591110292,8.198,-2.1725,8.4809763736,66.61,-19.41,69.380402132,132.11,64.74,25.45,69.5627062441,8.198,-2.1725,8.4809763736,64.74,25.45,69.5627062441,132.21
2019-11-19 20:30:00,72.645,-21.8615,75.8631742498,8.235,-2.1515,8.511414527,64.41,-19.71,67.3582378036,131.37,62.61,24.73,67.3170483607,8.235,-2.1515,8.511414527,62.61,24.73,67.3170483607,131.49
2019-11-19 21:00:00,71.4805,-22.4525,74.9238055394,8.0205,-2.1925,8.3147745911,63.46,-20.26,66.6156077808,131.56,61.69,24.27,66.2924505506,8.0205,-2.1925,8.3147745911,61.69,24.27,66.2924505506,131.7
2019-11-19 21:30:00,69.6295,-22.7575,73.254153988,7.9795,-2.1875,8.2739093843,61.65,-20.57,64.99113324140001,131.78,59.96,24.11,64.6257974806,7.9795,-2.1875,8.2739093843,59.96,24.11,64.6257974806,131.93
2019-11-19 22:00:00,68.111,-23.1305,71.9314142169,8.041,-2.2205,8.3419602762,60.07,-20.91,63.6052906604,131.95,58.44,23.9,63.1382894922,8.041,-2.2205,8.3419602762,58.44,23.9,63.1382894922,132.13
2019-11-19 22:30:00,66.384,-23.7875,70.5172362777,8.114,-2.2475,8.419516153,58.27,-21.54,62.1237836903,132.6,56.64,23.66,61.3831019092,8.114,-2.2475,8.419516153,56.64,23.66,61.3831019092,132.76
2019-11-19 23:00:00,63.7285,-24.277,68.1960001851,8.2185,-2.217,8.5122753274,55.51,-22.06,59.7327690636,133.02,53.97,23.47,58.8523729343,8.2185,-2.217,8.5122753274,53.97,23.47,58.8523729343,133.18
2019-11-19 23:30:00,62.193,-25.2715,67.1313485732,8.253,-2.4715,8.6151216619,53.94,-22.8,58.5607684376,133.49,52.37,23.04,57.2141459781,8.253,-2.4715,8.6151216619,52.37,23.04,57.2141459781,133.64
2019-11-20 00:00:00,61.513,-25.612,66.6320021686,8.423,-2.722,8.8519044843,53.09,-22.89,57.8143598079,133.88,51.55,23.22,56.5382251225,8.423,-2.722,8.8519044843,51.55,23.22,56.5382251225,134.02
2019-11-20 00:30:00,62.5305,-25.5535,67.5503130452,8.3605,-2.7035,8.7867441353,54.17,-22.85,58.7921032112,133.77,52.61,23.13,57.4700704715,8.3605,-2.7035,8.7867441353,52.61,23.13,57.4700704715,133.9
2019-11-20 01:00:00,65.2065,-23.7905,69.4109179632,8.2465,-2.6405000000000003,8.6589261748,56.96,-21.15,60.7598889071,131.66,55.19,23.42,59.9535862147,8.2465,-2.6405000000000003,8.6589261748,55.19,23.42,59.9535862147,131.8
2019-11-20 01:30:00,65.5395,-23.774,69.7182123713,8.2095,-2.644,8.6247681853,57.33,-21.13,61.0999656301,131.74,55.49,23.49,60.2571174219,8.2095,-2.644,8.6247681853,55.49,23.49,60.2571174219,131.88
2019-11-20 02:00:00,64.85,-24.048,69.1652282871,8.44,-2.718,8.8668553614,56.41,-21.33,60.3080177091,131.93,54.68,23.45,59.4962595463,8.44,-2.718,8.8668553614,54.68,23.45,59.4962595463,132.06
2019-11-20 02:30:00,64.502,-24.289,68.9236064422,8.222,-2.669,8.6443533593,56.28,-21.62,60.2898233535,132.43,54.6,23.43,59.4148542033,8.222,-2.669,8.6443533593,54.6,23.43,59.4148542033,132.62
2019-11-20 03:00:00,62.625,-24.548000000000002,67.2643659674,8.245,-2.098,8.507739359,54.38,-22.45,58.831852767,132.77,52.79,22.83,57.5151545247,8.245,-2.098,8.507739359,52.79,22.83,57.5151545247,132.96
2019-11-20 03:30:00,61.556,-24.5335,66.2648757507,8.016,-2.0035,8.2625824202,53.54,-22.53,58.087283462,132.48,51.89,22.64,56.6139708906,8.016,-2.0035,8.2625824202,51.89,22.64,56.6139708906,132.7
2019-11-20 04:00:00,61.081,-24.644,65.8651295983,7.521,-1.974,7.7757390002,53.56,-22.67,58.1601452887,132.68,51.89,22.57,56.5860141731,7.521,-1.974,7.7757390002,51.89,22.57,56.5860141731,132.88
2019-11-20 04:30:00,60.8825,-24.3585,65.5745021216,7.8025,-1.9585,8.0445465068,53.08,-22.4,57.6129013329,132.4,51.45,22.68,56.2270833318,7.8025,-1.9585,8.0445465068,51.45,22.68,56.2270833318,132.56
2019-11-20 05:00:00,60.6955,-24.379,65.4085572479,8.4355,-2.019,8.6737547377,52.26,-22.36,56.8425650371,132.36,50.65,22.66,55.4878193841,8.4355,-2.019,8.6737547377,50.65,22.66,55.4878193841,132.5
2019-11-20 05:30:00,59.7085,-23.829,64.2878387664,8.5985,-1.499,8.7281844189,51.11,-22.33,55.7750930075,131.75,49.57,22.32,54.3632900035,8.5985,-1.499,8.7281844189,49.57,22.32,54.3632900035,131.89
2019-11-20 06:00:00,59.6715,-24.0325,64.3292232854,8.5915,-1.1825,8.6724955174,51.08,-22.85,55.9579207977,132.52,49.58,22.3,54.3642014565,8.5915,-1.1825,8.6724955174,49.58,22.3,54.3642014565,132.68
2019-11-20 06:30:00,62.2485,-23.208,66.4340802318,8.7585,-1.188,8.838702747,53.49,-22.02,57.8451424063,132.36,51.79,22.99,56.6634291232,8.7585,-1.188,8.838702747,51.79,22.99,56.6634291232,132.41
2019-11-20 07:00:00,64.967,-22.7425,68.8326404786,8.647,-1.1925,8.7288410027,56.32,-21.55,60.3021135616,132.76,54.56,23.72,59.4931256533,8.647,-1.1925,8.7288410027,54.56,23.72,59.4931256533,132.82
2019-11-20 07:30:00,67.4255,-21.998,70.9232687787,8.7655,-1.208,8.848347543500001,58.66,-20.79,62.2351966334,132.15,57.01,24.09,61.8907763726,8.7655,-1.208,8.848347543500001,57.01,24.09,61.8907763726,132.11
2019-11-20 08:00:00,68.042,-21.9985,71.5097739211,8.712,-1.2085,8.7954201861,59.33,-20.79,62.8671058663,132.25,57.66,24.18,62.524779088,8.712,-1.2085,8.7954201861,57.66,24.18,62.524779088,132.14
2019-11-20 08:30:00,69.1395,-21.3235,72.3530380323,8.7595,-1.1635,8.8364343771,60.38,-20.16,63.6566571538,132.32,58.67,24.85,63.7157076395,8.7595,-1.1635,8.8364343771,58.67,24.85,63.7157076395,132.3
2019-11-20 09:00:00,69.4365,-21.15,72.5861559269,8.9265,-1.2,9.006797558,60.51,-19.95,63.7139121386,132.24,58.8,25.01,63.8978880715,8.9265,-1.2,9.006797558,58.8,25.01,63.8978880715,132.25
2019-11-20 09:30:00,70.6095,-20.9915,73.6637262328,9.5095,-1.5815000000000001,9.6401106062,61.1,-19.41,64.1089549127,132.2,59.35,25.51,64.6001749224,9.5095,-1.5815000000000001,9.6401106062,59.35,25.51,64.6001749224,132.22
2019-11-20 10:00:00,71.344,-21.1665,74.4176528671,10.124,-1.9565000000000001,10.3113174837,61.22,-19.21,64.1631709004,132.2,59.47,25.72,64.7935127926,10.124,-1.9565000000000001,10.3113174837,59.47,25.72,64.7935127926,132.22
2019-11-20 10:30:00,72.041,-21.6355,75.2196818742,10.561,-2.2355,10.7950072371,61.48,-19.4,64.468212322,132.36,59.73,25.55,64.9651860615,10.561,-2.2355,10.7950072371,59.73,25.55,64.9651860615,132.38
2019-11-20 11:00:00,72.0055,-21.4645,75.1366541077,12.7055,-2.3845,12.927318766900001,59.3,-19.08,62.2939515523,132.43,57.62,25.94,63.1897776543,12.7055,-2.3845,12.927318766900001,57.62,25.94,63.1897776543,132.45
2019-11-20 11:30:00,71.7975,-21.5525,74.9625990911,12.8075,-2.4225,13.0345909986,58.99,-19.13,62.0143289894,132.59,57.32,26.02,62.9493669547,12.8075,-2.4225,13.0345909986,57.32,26.02,62.9493669547,132.61
2019-11-20 12:00:00,71.5695,-21.768,74.8066785404,13.0895,-2.468,13.3201364201,58.48,-19.3,61.5824682844,132.59,56.84,25.84,62.4378987475,13.0895,-2.468,13.3201364201,56.84,25.84,62.4378987475,132.61
2019-11-20 12:30:00,72.0945,-21.7475,75.3031917418,13.2045,-2.4875,13.4367584074,58.89,-19.26,61.9595004822,132.72,57.17,25.88,62.7549464186,13.2045,-2.4875,13.4367584074,57.17,25.88,62.7549464186,132.74
2019-11-20 13:00:00,72.076,-21.8675,75.3202318919,15.366,-2.6475,15.592408802,56.71,-19.22,59.8784811097,132.78,55.07,25.94,60.8735451572,15.366,-2.6475,15.592408802,55.07,25.94,60.8735451572,132.82
2019-11-20 13:30:00,70.764,-22.393,74.2225716679,18.314,-2.973,18.5537415364,52.45,-19.42,55.9297675661,132.73,50.95,25.71,57.0693139962,18.314,-2.973,18.5537415364,50.95,25.71,57.0693139962,132.76
2019-11-20 14:00:00,69.4365,-22.4335,72.9704697429,16.8165,-2.2535,16.9668186323,52.62,-20.18,56.3568700337,132.85,51.2,25.09,57.0170860357,16.8165,-2.2535,16.9668186323,51.2,25.09,57.0170860357,132.88
2019-11-20 14:30:00,69.1205,-22.532,72.700306356,20.2405,-2.332,20.3743972733,48.88,-20.2,52.8894545255,132.74,47.54,24.92,53.6754878879,20.2405,-2.332,20.3743972733,47.54,24.92,53.6754878879,132.76
2019-11-20 15:00:00,69.097,-22.419,72.643010469,18.057,-2.239,18.1952842792,51.04,-20.18,54.8845515605,133.42,49.7,25.46,55.8417549867,18.057,-2.239,18.1952842792,49.7,25.46,55.8417549867,133.44
2019-11-20 15:30:00,69.3625,-22.3275,72.8675075908,14.2225,-2.1075,14.3777975539,55.14,-20.22,58.730469094,133.3,53.65,25.38,59.3503740511,14.2225,-2.1075,14.3777975539,53.65,25.38,59.3503740511,133.32
2019-11-20 16:00:00,71.542,-21.6665,74.7508861904,10.362,-1.8165,10.5200150309,61.18,-19.85,64.3196307514,133.05,59.47,25.6,64.7459720755,10.362,-1.8165,10.5200150309,59.47,25.6,64.7459720755,133.07
2019-11-20 16:30:00,73.934,-20.592,76.7480737218,8.794,-1.6219999999999999,8.9423330289,65.14,-18.97,67.8460057778,132.33,63.24,26.06,68.3989853726,8.794,-1.6219999999999999,8.9423330289,63.24,26.06,68.3989853726,132.34
2019-11-20 17:00:00,77.6845,-19.5695,80.1114652874,8.5545,-1.6595,8.7139778804,69.13,-17.91,71.4123588744,132.19,67.11,26.97,72.3265718806,8.5545,-1.6595,8.7139778804,67.11,26.97,72.3265718806,132.21
2019-11-20 17:30:00,78.7065,-19.611,81.1129118159,8.5065,-1.7309999999999999,8.6808354005,70.2,-17.88,72.4412479186,132.3,68.16,27.06,73.3350475557,8.5065,-1.7309999999999999,8.6808354005,68.16,27.06,73.3350475557,132.32
2019-11-20 18:00:00,79.169,-19.7915,81.6053554202,8.629,-1.7515,8.8049641254,70.54,-18.04,72.8102547723,132.72,68.53,27.15,73.7121658887,8.629,-1.7515,8.8049641254,68.53,27.15,73.7121658887,132.74
2019-11-20 18:30:00,78.955,-19.848,81.4115171766,8.535,-1.728,8.7081690957,70.42,-18.12,72.7138968836,132.79,68.4,27.19,73.6060873841,8.535,-1.728,8.7081690957,68.4,27.19,73.6060873841,132.82
2019-11-20 19:00:00,77.3175,-20.3435,79.949070029,8.2375,-1.7035,8.4117963896,69.08,-18.64,71.5506533863,132.7,67.09,26.63,72.18188831,8.2375,-1.7035,8.4117963896,67.09,26.63,72.18188831,132.73
2019-11-20 19:30:00,75.901,-20.8325,78.7080355316,8.271,-1.7625000000000002,8.4567042783,67.63,-19.07,70.2672171073,132.45,65.67,26.08,70.6591487353,8.271,-1.7625000000000002,8.4567042783,65.67,26.08,70.6591487353,132.48
2019-11-20 20:00:00,74.3125,-21.758,77.4322815126,8.4425,-1.768,8.6256379619,65.87,-19.99,68.8364510997,132.77,64.03,25.36,68.8692275258,8.4425,-1.768,8.6256379619,64.03,25.36,68.8692275258,132.82
2019-11-20 20:30:00,73.4655,-21.7915,76.6292970247,8.6355,-1.7715,8.8153316727,64.83,-20.02,67.8507870256,132.51,63.04,25.15,67.8716737675,8.6355,-1.7715,8.8153316727,63.04,25.15,67.8716737675,132.56
2019-11-20 21:00:00,71.9135,-22.1595,75.2502154316,8.3035,-2.0395,8.55030248,63.61,-20.12,66.7161637087,132.41,61.88,25.0,66.7393017644,8.3035,-2.0395,8.55030248,61.88,25.0,66.7393017644,132.47
2019-11-20 21:30:00,70.108,-22.8235,73.7295315071,7.958,-2.0835,8.2262224775,62.15,-20.74,65.5192345804,132.63,60.46,24.56,65.2579895492,7.958,-2.0835,8.2262224775,60.46,24.56,65.2579895492,132.69
2019-11-20 22:00:00,67.9665,-23.1865,71.8126653488,7.9165,-2.0465,8.1767435144,60.05,-21.14,63.6624072746,132.18,58.42,23.79,63.0782093912,7.9165,-2.0465,8.1767435144,58.42,23.79,63.0782093912,132.24
2019-11-20 22:30:00,66.2895,-23.48,70.3250183807,7.6995000000000005,-1.9300000000000002,7.9377074934,58.59,-21.55,62.42748273,132.33,57.01,23.53,61.6749625051,7.6995000000000005,-1.9300000000000002,7.9377074934,57.01,23.53,61.6749625051,132.4
2019-11-20 23:00:00,63.551,-23.9165,67.9023458597,7.911,-1.8665,8.1282066441,55.64,-22.05,59.8499131161,132.5,54.12,23.2,58.8830569859,7.911,-1.8665,8.1282066441,54.12,23.2,58.8830569859,132.57
2019-11-20 23:30:00,61.631,-24.1105,66.1792744842,8.171,-1.8405,8.3757197452,53.46,-22.27,57.913077107,132.05,52.01,22.56,56.692095569,8.171,-1.8405,8.3757197452,52.01,22.56,56.692095569,132.12
