Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-21 00:00:00,60.658,-24.3565,65.3653735264,8.378,-1.8565,8.5812281318,52.28,-22.5,56.9161523647,132.47,50.97,22.61,55.7597794113,8.378,-1.8565,8.5812281318,50.97,22.61,55.7597794113,132.55
2019-11-21 00:30:00,61.5425,-24.2875,66.1616351257,7.9425,-1.8375,8.1522826558,53.6,-22.45,58.1116382491,132.42,52.22,22.63,56.9126110805,7.9425,-1.8375,8.1522826558,52.22,22.63,56.9126110805,132.48
2019-11-21 01:00:00,63.646,-24.0295,68.0310972001,7.996,-1.8695,8.2116408987,55.65,-22.16,59.899817195,132.22,54.14,22.84,58.7605752184,7.996,-1.8695,8.2116408987,54.14,22.84,58.7605752184,132.29
2019-11-21 01:30:00,64.1395,-24.281,68.5816478458,7.8095,-1.8210000000000002,8.018998145,56.33,-22.46,60.6425634353,132.73,54.81,22.8,59.3630870154,7.8095,-1.8210000000000002,8.018998145,54.81,22.8,59.3630870154,132.8
2019-11-21 02:00:00,63.3755,-24.604,67.983901155,7.7855,-1.8639999999999999,8.0055297295,55.59,-22.74,60.0612662204,133.02,54.16,22.72,58.7324782382,7.7855,-1.8639999999999999,8.0055297295,54.16,22.72,58.7324782382,133.09
2019-11-21 02:30:00,62.48,-24.5795,67.1409131622,8.01,-1.8395000000000001,8.2185071789,54.47,-22.74,59.0261679258,132.43,53.08,22.34,57.5895997555,8.01,-1.8395000000000001,8.2185071789,53.08,22.34,57.5895997555,132.5
2019-11-21 03:00:00,61.9655,-24.714,66.71210524520001,8.0955,-1.824,8.2984393864,53.87,-22.89,58.5314359981,132.6,52.51,22.27,57.0372948166,8.0955,-1.824,8.2984393864,52.51,22.27,57.0372948166,132.68
2019-11-21 03:30:00,61.1985,-24.879,66.0622512729,7.7285,-1.8090000000000002,7.9373920938,53.47,-23.07,58.2345756403,132.6,52.13,22.12,56.6288910363,7.7285,-1.8090000000000002,7.9373920938,52.13,22.12,56.6288910363,132.68
2019-11-21 04:00:00,60.253,-25.1435,65.2887402333,7.683,-1.8335,7.8987474482,52.57,-23.31,57.5061822763,132.78,51.27,22.0,55.7907958359,7.683,-1.8335,7.8987474482,51.27,22.0,55.7907958359,132.86
2019-11-21 04:30:00,58.6505,-25.1685,63.822680471,8.0205,-1.4485000000000001,8.1502498428,50.63,-23.72,55.9109586754,132.46,49.38,21.42,53.8256518771,8.0205,-1.4485000000000001,8.1502498428,49.38,21.42,53.8256518771,132.55
2019-11-21 05:00:00,57.996,-25.222,63.2430652325,8.016,-1.3519999999999999,8.1292164444,49.98,-23.87,55.387519352300004,132.34,48.76,21.19,53.1653430347,8.016,-1.3519999999999999,8.1292164444,48.76,21.19,53.1653430347,132.45
2019-11-21 05:30:00,56.901,-24.9225,62.1196813196,8.011,-0.9225000000000001,8.0639399334,48.89,-24.0,54.4631260579,131.84,47.7,20.81,52.0417726447,8.011,-0.9225000000000001,8.0639399334,47.7,20.81,52.0417726447,131.95
2019-11-21 06:00:00,57.5495,-25.4265,62.9162288484,8.3895,-0.8665,8.4341290303,49.16,-24.56,54.9536095266,133.21,48.0,21.15,52.4530504356,8.3895,-0.8665,8.4341290303,48.0,21.15,52.4530504356,133.36
2019-11-21 06:30:00,59.868,-24.9065,64.8422020466,8.068,-0.8265,8.1102235635,51.8,-24.08,57.1234312695,132.97,50.53,21.41,54.8786752756,8.068,-0.8265,8.1102235635,50.53,21.41,54.8786752756,133.13
2019-11-21 07:00:00,62.6315,-23.8345,67.0133433168,7.9115,-0.8145,7.9533164466,54.72,-23.02,59.3649627306,132.75,53.32,22.29,57.7915781062,7.9115,-0.8145,7.9533164466,53.32,22.29,57.7915781062,132.95
2019-11-21 07:30:00,65.204,-23.3155,69.2471960172,8.334,-0.7955,8.3718800905,56.87,-22.52,61.1665537692,132.75,55.45,22.88,59.9849722847,8.334,-0.7955,8.3718800905,55.45,22.88,59.9849722847,132.95
2019-11-21 08:00:00,66.293,-22.858,70.1231061277,8.253,-0.748,8.2868276801,58.04,-22.11,62.1087248299,132.01,56.46,22.79,60.8860879019,8.253,-0.748,8.2868276801,56.46,22.79,60.8860879019,132.26
2019-11-21 08:30:00,67.3145,-22.049,70.8336100397,8.3445,-0.6890000000000001,8.3728968255,58.97,-21.36,62.7192992627,131.66,57.33,23.27,61.872625611,8.3445,-0.6890000000000001,8.3728968255,57.33,23.27,61.872625611,131.94
2019-11-21 09:00:00,67.8825,-21.6525,71.2521197053,8.5125,-0.7125,8.5422662391,59.37,-20.94,62.9545907778,131.66,57.75,23.68,62.4163832659,8.5125,-0.7125,8.5422662391,57.75,23.68,62.4163832659,131.89
2019-11-21 09:30:00,68.6745,-21.610500000000002,71.9944488173,9.3745,-0.7705000000000001,9.4061108063,59.3,-20.84,62.855354585,131.57,57.67,23.72,62.3575761235,9.3745,-0.7705000000000001,9.4061108063,57.67,23.72,62.3575761235,131.62
2019-11-21 10:00:00,68.503,-22.0135,71.9531458051,10.653,-0.8135,10.6840156893,57.85,-21.2,61.6121944099,131.96,56.27,23.61,61.0224958519,10.653,-0.8135,10.6840156893,56.27,23.61,61.0224958519,131.73
2019-11-21 10:30:00,68.621,-22.2195,72.1286893077,11.611,-0.9795,11.652241898,57.01,-21.24,60.8381270257,131.99,55.46,23.61,60.2763942186,11.611,-0.9795,11.652241898,55.46,23.61,60.2763942186,131.81
2019-11-21 11:00:00,68.771,-21.929,72.1826259013,10.641,-0.969,10.6850288722,58.13,-20.96,61.7933532024,131.99,56.54,23.93,61.3955739447,10.641,-0.969,10.6850288722,56.54,23.93,61.3955739447,131.75
2019-11-21 11:30:00,68.9295,-22.11,72.3887288896,11.5695,-1.02,11.6143760164,57.36,-21.09,61.1143002905,132.19,55.79,23.87,60.6819660196,11.5695,-1.02,11.6143760164,55.79,23.87,60.6819660196,132.02
2019-11-21 12:00:00,69.204,-22.116,72.6519860155,12.304,-1.006,12.3450577965,56.9,-21.11,60.6897198873,132.19,55.34,23.82,60.2487178287,12.304,-1.006,12.3450577965,55.34,23.82,60.2487178287,132.02
2019-11-21 12:30:00,69.644,-22.161,73.084859287,11.284,-0.881,11.3183398518,58.36,-21.28,62.1186606424,132.4,56.73,23.73,61.4931362023,11.284,-0.881,11.3183398518,56.73,23.73,61.4931362023,132.17
2019-11-21 13:00:00,70.5155,-21.534,73.7302441082,10.2255,-0.874,10.2627835527,60.29,-20.66,63.7316224491,132.34,58.56,24.33,63.4131098433,10.2255,-0.874,10.2627835527,58.56,24.33,63.4131098433,132.11
2019-11-21 13:30:00,70.6055,-21.8075,73.8965742542,10.6055,-0.9275,10.6459798281,60.0,-20.88,63.5293192156,132.46,58.3,24.19,63.1193005348,10.6055,-0.9275,10.6459798281,58.3,24.19,63.1193005348,132.18
2019-11-21 14:00:00,70.405,-21.5945,73.6422871403,9.765,-0.9345,9.8096134098,60.64,-20.66,64.0628222919,132.37,58.97,24.43,63.8301323828,9.765,-0.9345,9.8096134098,58.97,24.43,63.8301323828,132.03
2019-11-21 14:30:00,70.0475,-21.616,73.3069144914,8.6575,-0.866,8.700704698500001,61.39,-20.75,64.8019644764,132.52,59.72,24.44,64.5274515226,8.6575,-0.866,8.700704698500001,59.72,24.44,64.5274515226,132.17
2019-11-21 15:00:00,70.6175,-21.077,73.6958020192,7.1175,-0.757,7.1576431351,63.5,-20.32,66.6719761219,132.55,61.75,24.9,66.5813224561,7.1175,-0.757,7.1576431351,61.75,24.9,66.5813224561,132.22
2019-11-21 15:30:00,70.873,-20.896,73.8892748983,6.703,-0.676,6.7370011875,64.17,-20.22,67.2802890897,132.29,62.36,24.83,67.121520394,6.703,-0.676,6.7370011875,62.36,24.83,67.121520394,131.95
2019-11-21 16:00:00,72.7105,-20.341,75.5021396468,5.4205,-0.551,5.4484329169,67.29,-19.79,70.1397761616,132.07,65.35,25.06,69.9901857406,5.4205,-0.551,5.4484329169,65.35,25.06,69.9901857406,131.73
2019-11-21 16:30:00,74.927,-19.5715,77.4409384063,5.1370000000000005,-0.5915,5.170942008,69.79,-18.98,72.3248539577,131.85,67.76,25.76,72.4913456904,5.1370000000000005,-0.5915,5.170942008,67.76,25.76,72.4913456904,131.57
2019-11-21 17:00:00,77.0895,-18.722,79.3303491373,4.0595,-0.542,4.0955224636,73.03,-18.18,75.2588420054,131.7,70.88,26.44,75.6508294733,4.0595,-0.542,4.0955224636,70.88,26.44,75.6508294733,131.39
2019-11-21 17:30:00,76.6915,-18.9715,79.0031897109,4.8615,-0.29150000000000004,4.8702314627,71.83,-18.68,74.2192111249,131.75,69.73,25.94,74.3986323799,4.8615,-0.29150000000000004,4.8702314627,69.73,25.94,74.3986323799,131.46
2019-11-21 18:00:00,77.7955,-19.0005,80.0822003975,4.8555,-0.6005,4.8924922586,72.94,-18.4,75.225019774,131.7,70.81,26.22,75.508572361,4.8555,-0.6005,4.8924922586,70.81,26.22,75.508572361,131.57
2019-11-21 18:30:00,77.418,-19.4025,79.8123031258,4.658,-0.6425000000000001,4.7021027477,72.76,-18.76,75.1395714654,131.63,70.59,25.81,75.1605228827,4.658,-0.6425000000000001,4.7021027477,70.59,25.81,75.1605228827,131.44
2019-11-21 19:00:00,76.2145,-19.795,78.7432031051,4.5645,-0.645,4.6098465538,71.65,-19.15,74.1649849997,131.74,69.48,25.51,74.0150694116,4.5645,-0.645,4.6098465538,69.48,25.51,74.0150694116,131.56
2019-11-21 19:30:00,74.458,-20.551,77.2420699166,4.458,-0.7010000000000001,4.5127779693,70.0,-19.85,72.7600336723,131.74,67.93,24.85,72.3326164327,4.458,-0.7010000000000001,4.5127779693,67.93,24.85,72.3326164327,131.6
2019-11-21 20:00:00,72.898,-20.912,75.8381839709,3.8280000000000003,-0.722,3.8954932935,69.07,-20.19,71.9604127281,131.74,67.1,24.57,71.4569443791,3.8280000000000003,-0.722,3.8954932935,67.1,24.57,71.4569443791,131.64
2019-11-21 20:30:00,70.948,-21.8135,74.2256524811,3.768,-0.7235,3.8368315379,67.18,-21.09,70.4126444611,132.03,65.28,23.87,69.5072319978,3.768,-0.7235,3.8368315379,65.28,23.87,69.5072319978,131.93
2019-11-21 21:00:00,69.6095,-22.101,73.0338051265,3.2395,-0.651,3.3042641011000002,66.37,-21.45,69.7501211468,131.93,64.5,23.4,68.6134826401,3.2395,-0.651,3.3042641011000002,64.5,23.4,68.6134826401,131.83
2019-11-21 21:30:00,67.833,-22.5095,71.4702279222,2.623,-0.5795,2.6862518962,65.21,-21.93,68.7987572562,132.01,63.4,23.0,67.4430129813,2.623,-0.5795,2.6862518962,63.4,23.0,67.4430129813,131.92
2019-11-21 22:00:00,65.882,-23.131,69.8246452551,2.862,-0.591,2.9223834451,63.02,-22.54,66.9296048098,132.44,61.28,22.65,65.3319286414,2.862,-0.591,2.9223834451,61.28,22.65,65.3319286414,132.33
2019-11-21 22:30:00,63.6125,-24.1045,68.0262969483,3.1525,-0.6845,3.2259566798,60.46,-23.42,64.8375508483,132.99,58.8,22.17,62.8406627909,3.1525,-0.6845,3.2259566798,58.8,22.17,62.8406627909,132.89
2019-11-21 23:00:00,61.8195,-24.2525,66.4065835328,3.0495,-1.2425,3.2929100352000003,58.77,-23.01,63.113968343,131.87,57.18,21.88,61.2232537521,3.0495,-1.2425,3.2929100352000003,57.18,21.88,61.2232537521,131.77
2019-11-21 23:30:00,60.0795,-24.442,64.8610644705,3.0495,-0.922,3.1858333682,57.03,-23.52,61.6896368931,131.59,55.49,21.17,59.3911525398,3.0495,-0.922,3.1858333682,55.49,21.17,59.3911525398,131.49
2019-11-22 00:00:00,59.013,-24.753,63.9941026814,3.293,-0.893,3.4119346418,55.72,-23.86,60.6136783243,131.93,54.22,21.05,58.1627965284,3.293,-0.893,3.4119346418,54.22,21.05,58.1627965284,131.83
2019-11-22 00:30:00,60.1315,-24.765,65.031550168,3.4115,-0.865,3.5194541125,56.72,-23.9,61.5497229888,131.89,55.09,20.95,58.9390413902,3.4115,-0.865,3.5194541125,55.09,20.95,58.9390413902,131.79
2019-11-22 01:00:00,62.932,-24.087,67.3841241911,3.362,-0.8170000000000001,3.4598458058,59.57,-23.27,63.9537160766,131.69,57.8,21.46,61.655264171,3.362,-0.8170000000000001,3.4598458058,57.8,21.46,61.655264171,131.57
2019-11-22 01:30:00,63.379,-24.2285,67.8521764813,3.719,-0.7685000000000001,3.7975720204,59.66,-23.46,64.1068420685,132.12,58.22,21.58,62.0907787034,3.719,-0.7685000000000001,3.7975720204,58.22,21.58,62.0907787034,132.01
2019-11-22 02:00:00,63.062,-24.4,67.6178663077,3.612,-1.04,3.7587423428999998,59.45,-23.36,63.874815851,132.46,57.81,21.85,61.8014449669,3.612,-1.04,3.7587423428999998,57.81,21.85,61.8014449669,132.34
2019-11-22 02:30:00,63.1755,-24.48,67.7525955241,2.8955,-1.28,3.1658048345,60.28,-23.2,64.590389378,132.64,58.65,22.1,62.6756132798,2.8955,-1.28,3.1658048345,58.65,22.1,62.6756132798,132.53
2019-11-22 03:00:00,62.7345,-24.571,67.3747098788,3.2345,-1.311,3.4900875705,59.5,-23.26,63.8848777098,132.9,57.89,22.22,62.0079067539,3.2345,-1.311,3.4900875705,57.89,22.22,62.0079067539,132.84
2019-11-22 03:30:00,61.6895,-25.0415,66.578308273,3.0695,-1.3615,3.3579029915,58.62,-23.68,63.2222017965,133.02,57.04,21.85,61.0817820631,3.0695,-1.3615,3.3579029915,57.04,21.85,61.0817820631,133.0
2019-11-22 04:00:00,61.048,-25.165,66.0313223327,3.338,-1.315,3.587682957,57.71,-23.85,62.4441078085,133.24,56.16,21.85,60.2608338807,3.338,-1.315,3.587682957,56.16,21.85,60.2608338807,133.23
2019-11-22 04:30:00,59.197,-25.7485,64.5543961419,4.437,-0.8985000000000001,4.5270598903,54.76,-24.85,60.1346830041,133.37,53.3,20.97,57.2767919842,4.437,-0.8985000000000001,4.5270598903,53.3,20.97,57.2767919842,133.37
2019-11-22 05:00:00,57.809,-25.7605,63.2888919262,4.239,-0.3905,4.2569485844,53.57,-25.37,59.2737867864,133.44,52.17,20.52,56.060496787,4.239,-0.3905,4.2569485844,52.17,20.52,56.060496787,133.44
2019-11-22 05:30:00,58.203,-25.722,63.6334070516,3.983,-0.392,4.0022434958,54.22,-25.33,59.8449438132,133.27,52.81,20.39,56.609612258,3.983,-0.392,4.0022434958,52.81,20.39,56.609612258,133.3
2019-11-22 06:00:00,60.497,-24.726,65.3548933516,4.127,-0.8160000000000001,4.2068973127,56.37,-23.91,61.2312420256,132.6,54.86,21.42,58.8934291751,4.127,-0.8160000000000001,4.2068973127,54.86,21.42,58.8934291751,132.56
2019-11-22 06:30:00,63.6885,-23.4965,67.8845383316,3.1585,-0.9665,3.3030659243000002,60.53,-22.53,64.5870095298,132.24,58.72,22.58,62.9118017545,3.1585,-0.9665,3.3030659243000002,58.72,22.58,62.9118017545,132.14
2019-11-22 07:00:00,66.7025,-23.0575,70.5752917989,4.0225,-0.9575,4.13488966,62.68,-22.1,66.4619620535,132.89,60.71,23.34,65.0419841333,4.0225,-0.9575,4.13488966,60.71,23.34,65.0419841333,132.87
2019-11-22 07:30:00,69.37,-21.7485,72.6993407965,4.59,-0.9785,4.6931399137,64.78,-20.77,68.0282389894,131.8,62.91,24.0,67.3325188895,4.59,-0.9785,4.6931399137,62.91,24.0,67.3325188895,131.78
2019-11-22 08:00:00,70.4435,-21.237,73.575110338,4.0835,-1.007,4.2058318143,66.36,-20.23,69.3750855855,131.4,64.46,24.24,68.8670400119,4.0835,-1.007,4.2058318143,64.46,24.24,68.8670400119,131.38
2019-11-22 08:30:00,71.44,-20.669,74.3698941844,5.17,-1.049,5.2753484245,66.27,-19.62,69.113365567,131.4,64.38,24.86,69.0130712257,5.17,-1.049,5.2753484245,64.38,24.86,69.0130712257,131.38
2019-11-22 09:00:00,71.449,-20.505,74.3331327606,7.569,-1.055,7.6421715500000005,63.88,-19.45,66.7754213764,131.47,62.05,25.02,66.9044310939,7.569,-1.055,7.6421715500000005,62.05,25.02,66.9044310939,131.44
2019-11-22 09:30:00,71.3765,-20.7495,74.3313292125,10.5565,-1.2395,10.6290193574,60.82,-19.51,63.8726271575,131.47,59.12,24.95,64.1691273121,10.5565,-1.2395,10.6290193574,59.12,24.95,64.1691273121,131.44
2019-11-22 10:00:00,70.3775,-21.359,73.5472595496,15.7075,-1.639,15.7927792757,54.67,-19.72,58.1178741869,131.67,53.16,24.82,58.6687139794,15.7075,-1.639,15.7927792757,53.16,24.82,58.6687139794,131.63
2019-11-22 10:30:00,69.4635,-21.717,72.7791585638,22.3035,-2.007,22.3936187618,47.16,-19.71,51.1131069296,131.74,45.94,24.78,52.1970497251,22.3035,-2.007,22.3936187618,45.94,24.78,52.1970497251,131.63
2019-11-22 11:00:00,69.1,-21.6635,72.4162773985,24.45,-1.9635,24.5287144435,44.65,-19.7,48.8027919283,131.74,43.5,24.78,50.0629443801,24.45,-1.9635,24.5287144435,43.5,24.78,50.0629443801,131.68
2019-11-22 11:30:00,70.2365,-21.2265,73.3739070413,13.2865,-1.4565000000000001,13.3660942126,56.95,-19.77,60.2839564063,131.58,55.41,24.68,60.6578148304,13.2865,-1.4565000000000001,13.3660942126,55.41,24.68,60.6578148304,131.53
2019-11-22 12:00:00,71.1955,-20.8355,74.1816505647,8.775500000000001,-1.2455,8.8634457464,62.42,-19.59,65.4218961816,131.5,60.66,24.8,65.5337744983,8.775500000000001,-1.2455,8.8634457464,60.66,24.8,65.5337744983,131.47
2019-11-22 12:30:00,71.8425,-20.677,74.7588331587,6.3325,-1.137,6.4337644696,65.51,-19.54,68.36206331,131.58,63.6,24.87,68.2896544141,6.3325,-1.137,6.4337644696,63.6,24.87,68.2896544141,131.56
2019-11-22 13:00:00,72.1105,-21.022,75.1122406419,5.4705,-1.112,5.5823753233,66.64,-19.91,69.5506843963,131.76,64.65,24.58,69.1650121087,5.4705,-1.112,5.5823753233,64.65,24.58,69.1650121087,131.76
2019-11-22 13:30:00,72.0355,-20.7175,74.955507246,5.1755,-1.0175,5.2745716888,66.86,-19.7,69.701862242,131.69,64.9,24.86,69.4984143704,5.1755,-1.0175,5.2745716888,64.9,24.86,69.4984143704,131.73
2019-11-22 14:00:00,72.3805,-20.8015,75.3102860338,4.1905,-1.0415,4.3179870889,68.19,-19.76,70.9953075914,131.69,66.21,24.76,70.6882005712,4.1905,-1.0415,4.3179870889,66.21,24.76,70.6882005712,131.73
2019-11-22 14:30:00,72.4795,-21.004,75.4615527024,5.6695,-1.094,5.7740857501,66.81,-19.91,69.713586911,132.0,64.91,24.76,69.4720497754,5.6695,-1.094,5.7740857501,64.91,24.76,69.4720497754,132.05
2019-11-22 15:00:00,72.159,-21.1255,75.1878183701,5.439,-1.0855,5.5462628183,66.72,-20.04,69.6646251695,132.33,64.81,24.91,69.4322994002,5.439,-1.0855,5.5462628183,64.81,24.91,69.4322994002,132.33
2019-11-22 15:30:00,72.1995,-21.034,75.2010435848,3.6295,-0.974,3.7579178078,68.57,-20.06,71.4440235429,132.33,66.6,24.86,71.0885335339,3.6295,-0.974,3.7579178078,66.6,24.86,71.0885335339,132.33
2019-11-22 16:00:00,73.23,-20.5065,76.0470212582,2.64,-0.7965,2.7575373524,70.59,-19.71,73.2900552599,132.08,68.54,25.08,72.9845052049,2.64,-0.7965,2.7575373524,68.54,25.08,72.9845052049,132.08
2019-11-22 16:30:00,75.2905,-19.855,77.8645003532,1.6105,-0.745,1.7744675962,73.68,-19.11,76.1178986836,131.85,71.52,25.51,75.9333293093,1.6105,-0.745,1.7744675962,71.52,25.51,75.9333293093,131.85
2019-11-22 17:00:00,78.2245,-19.204,80.5472905581,1.4545,-0.784,1.6523396291,76.77,-18.42,78.9489030956,132.25,74.5,26.41,79.042634698,1.4545,-0.784,1.6523396291,74.5,26.41,79.042634698,132.14
2019-11-22 17:30:00,79.538,-18.7185,81.7109275816,1.8780000000000001,-0.8185,2.0486156911,77.66,-17.9,79.6962081909,132.3,75.38,27.05,80.0864963649,1.8780000000000001,-0.8185,2.0486156911,75.38,27.05,80.0864963649,132.2
2019-11-22 18:00:00,79.3655,-18.915,81.5883558803,1.7855,-0.845,1.9753569931000001,77.58,-18.07,79.6566463015,132.3,75.27,26.85,79.915551678,1.7855,-0.845,1.9753569931000001,75.27,26.85,79.915551678,132.17
2019-11-22 18:30:00,78.732,-19.477,81.1053719121,2.182,-0.9470000000000001,2.3786409986,76.55,-18.53,78.7607986247,132.51,74.25,26.56,78.8574416273,2.182,-0.9470000000000001,2.3786409986,74.25,26.56,78.8574416273,132.4
2019-11-22 19:00:00,77.7265,-19.9345,80.2420905292,2.7365,-1.0945,2.9472635613,74.99,-18.84,77.3204093367,132.82,72.73,26.45,77.3902797514,2.7365,-1.0945,2.9472635613,72.73,26.45,77.3902797514,132.69
2019-11-22 19:30:00,76.7845,-20.5105,79.4766635592,2.3745,-1.3605,2.7366421944,74.41,-19.15,76.8346965895,132.6,72.19,25.94,76.7090587871,2.3745,-1.3605,2.7366421944,72.19,25.94,76.7090587871,132.48
2019-11-22 20:00:00,75.4445,-21.055,78.3274256263,2.5945,-1.415,2.9552758331,72.85,-19.64,75.4509913785,132.63,70.75,25.5,75.2051361278,2.5945,-1.415,2.9552758331,70.75,25.5,75.2051361278,132.43
2019-11-22 20:30:00,72.1055,-21.3955,75.2128350117,2.8655,-0.9955,3.0334980633,69.24,-20.4,72.1826682799,132.6,67.29,24.85,71.7319078235,2.8655,-0.9955,3.0334980633,67.29,24.85,71.7319078235,132.34
2019-11-22 21:00:00,68.582,-22.35,72.1319154328,4.642,-0.75,4.702197784,63.94,-21.6,67.4898777596,132.38,62.19,23.52,66.4889953301,4.642,-0.75,4.702197784,62.19,23.52,66.4889953301,131.98
2019-11-22 21:30:00,66.5975,-23.034,70.4683770372,5.9175,-0.864,5.9802426581,60.68,-22.17,64.6031833581,132.5,59.04,23.05,63.3799976333,5.9175,-0.864,5.9802426581,59.04,23.05,63.3799976333,132.24
2019-11-22 22:00:00,64.8655,-23.6545,69.0439603477,6.8555,-0.9045000000000001,6.91491146,58.01,-22.75,62.3114965315,132.4,56.58,22.29,60.8123383862,6.8555,-0.9045000000000001,6.91491146,56.58,22.29,60.8123383862,132.24
2019-11-22 22:30:00,63.2085,-23.9525,67.594650147,6.0885,-0.8625,6.1492876417,57.12,-23.09,61.6104090232,132.45,55.79,22.01,59.974696331,6.0885,-0.8625,6.1492876417,55.79,22.01,59.974696331,132.2
2019-11-22 23:00:00,61.814,-24.2505,66.4007330249,5.824,-0.8705,5.8886964814,55.99,-23.38,60.6754027593,132.91,54.6,22.03,58.8768282094,5.824,-0.8705,5.8886964814,54.6,22.03,58.8768282094,132.6
2019-11-22 23:30:00,60.2485,-25.2735,65.3347652824,4.2485,-0.9435,4.352004653,56.0,-24.33,61.0569316294,133.61,54.59,21.52,58.6786034258,4.2485,-0.9435,4.352004653,54.59,21.52,58.6786034258,133.33
2019-11-23 00:00:00,59.8285,-25.764,65.1401036862,2.6685,-1.074,2.8765201633,57.16,-24.69,62.2644497286,133.86,55.68,21.37,59.6400813212,2.6685,-1.074,2.8765201633,55.68,21.37,59.6400813212,133.47
2019-11-23 00:30:00,61.119,-25.502,66.2260082218,2.019,-1.342,2.4243194921,59.1,-24.16,63.8475966658,133.26,57.5,21.55,61.4056389919,2.019,-1.342,2.4243194921,57.5,21.55,61.4056389919,133.02
2019-11-23 01:00:00,63.8365,-24.936,68.5339538349,2.2865,-1.516,2.7434172577,61.55,-23.42,65.8551357147,132.97,59.81,22.12,63.7693539249,2.2865,-1.516,2.7434172577,59.81,22.12,63.7693539249,132.83
2019-11-23 01:30:00,64.067,-25.078,68.8003384657,2.457,-1.488,2.8724541772,61.61,-23.59,65.9718136783,133.32,59.87,22.14,63.8325661399,2.457,-1.488,2.8724541772,59.87,22.14,63.8325661399,133.11
2019-11-23 02:00:00,63.1905,-25.563,68.1652863212,2.3605,-1.5230000000000001,2.809179462,60.83,-24.04,65.4080308525,133.85,59.2,22.02,63.162650356,2.3605,-1.5230000000000001,2.809179462,59.2,22.02,63.162650356,133.62
2019-11-23 02:30:00,62.5575,-25.5445,67.5719045647,2.4175,-1.5345,2.8633889886,60.14,-24.01,64.7556924139,133.69,58.53,21.99,62.5245631732,2.4175,-1.5345,2.8633889886,58.53,21.99,62.5245631732,133.49
2019-11-23 03:00:00,61.8895,-25.9965,67.1277008581,2.4395,-1.5565,2.8937609611,59.45,-24.44,64.2776485258,134.26,57.89,21.86,61.8798165802,2.4395,-1.5565,2.8937609611,57.89,21.86,61.8798165802,134.05
2019-11-23 03:30:00,60.877,-26.2555,66.297514352,2.627,-1.5855000000000001,3.0683772992,58.25,-24.67,63.2587654005,134.44,56.71,21.83,60.7665450721,2.627,-1.5855000000000001,3.0683772992,56.71,21.83,60.7665450721,134.2
2019-11-23 04:00:00,60.064,-26.6785,65.7223436759,3.414,-1.5785,3.7612575357,56.65,-25.1,61.9615404909,134.68,55.18,21.51,59.2242560105,3.414,-1.5785,3.7612575357,55.18,21.51,59.2242560105,134.53
2019-11-23 04:30:00,59.5975,-26.4915,65.220101031,3.6075,-1.6115,3.9510743476,55.99,-24.88,61.2690337773,134.41,54.54,21.61,58.6651830305,3.6075,-1.6115,3.9510743476,54.54,21.61,58.6651830305,134.26
2019-11-23 05:00:00,59.4615,-26.3375,65.033329059,3.4615,-1.6375000000000002,3.8292804154,56.0,-24.7,61.2053102271,134.41,54.55,21.8,58.7447231673,3.4615,-1.6375000000000002,3.8292804154,54.55,21.8,58.7447231673,134.26
2019-11-23 05:30:00,59.23,-26.101,64.7260001931,3.14,-1.681,3.5616514428,56.09,-24.42,61.1753586013,134.1,54.63,21.91,58.8598759768,3.14,-1.681,3.5616514428,54.63,21.91,58.8598759768,133.94
2019-11-23 06:00:00,59.7375,-26.0175,65.1573419693,3.7175000000000002,-1.5875,4.0422719478,56.02,-24.43,61.1151806019,134.22,54.6,21.93,58.8394841922,3.7175000000000002,-1.5875,4.0422719478,54.6,21.93,58.8394841922,134.03
2019-11-23 06:30:00,60.8065,-25.58,65.9679228281,4.5065,-1.46,4.7371027274,56.3,-24.12,61.2491991784,134.33,54.89,22.27,59.2356733734,4.5065,-1.46,4.7371027274,54.89,22.27,59.2356733734,134.1
2019-11-23 07:00:00,61.479,-25.599,66.5956172882,4.349,-1.229,4.519318754,57.13,-24.37,62.1106577006,134.85,55.63,22.39,59.9667324439,4.349,-1.229,4.519318754,55.63,22.39,59.9667324439,134.41
2019-11-23 07:30:00,62.51,-25.0965,67.3597388078,3.42,-1.1865,3.6199699239000003,59.09,-23.91,63.7441463979,134.68,57.54,22.78,61.8852163283,3.42,-1.1865,3.6199699239000003,57.54,22.78,61.8852163283,134.13
2019-11-23 08:00:00,62.995,-25.047,67.7917563867,3.155,-1.137,3.3536240099,59.84,-23.91,64.4400007759,134.42,58.34,22.62,62.5717188513,3.155,-1.137,3.3536240099,58.34,22.62,62.5717188513,133.82
2019-11-23 08:30:00,64.6885,-24.4185,69.1438006946,2.9385,-1.1285,3.1477443511,61.75,-23.29,65.9961104915,133.74,60.24,22.83,64.4210097717,2.9385,-1.1285,3.1477443511,60.24,22.83,64.4210097717,133.29
2019-11-23 09:00:00,66.3475,-23.4285,70.362528156,3.0175,-1.0385,3.1912048665,63.33,-22.39,67.1714299386,133.01,61.82,23.28,66.0580865602,3.0175,-1.0385,3.1912048665,61.82,23.28,66.0580865602,132.65
2019-11-23 09:30:00,68.095,-22.942,71.8558584181,3.215,-1.042,3.3796433244,64.88,-21.9,68.4764514267,132.88,63.32,23.67,67.599491862,3.215,-1.042,3.3796433244,63.32,23.67,67.599491862,132.82
2019-11-23 10:00:00,68.5805,-22.7915,72.2685094111,3.9105,-1.0715,4.0546420927,64.67,-21.72,68.2199919378,132.84,63.1,23.78,67.4321762959,3.9105,-1.0715,4.0546420927,63.1,23.78,67.4321762959,132.92
2019-11-23 10:30:00,69.4065,-22.498,72.9617862052,3.7365,-1.1280000000000001,3.9030521711,65.67,-21.37,69.059581522,132.74,64.07,24.01,68.4210859312,3.7365,-1.1280000000000001,3.9030521711,64.07,24.01,68.4210859312,132.78
2019-11-23 11:00:00,69.3165,-22.6205,72.9140877506,4.8665,-1.1405,4.9983559797,64.45,-21.48,67.935211047,132.92,62.88,24.03,67.3151936787,4.8665,-1.1405,4.9983559797,62.88,24.03,67.3151936787,132.89
2019-11-23 11:30:00,69.0985,-22.8515,72.7790749769,4.8585,-1.1715,4.9977429406,64.24,-21.68,67.7997050141,133.13,62.69,23.96,67.1127238309,4.8585,-1.1715,4.9977429406,62.69,23.96,67.1127238309,132.92
2019-11-23 12:00:00,68.414,-23.086,72.2041466399,4.194,-1.276,4.383812496,64.22,-21.81,67.8224483486,133.04,62.68,23.83,67.0570749437,4.194,-1.276,4.383812496,62.68,23.83,67.0570749437,132.86
2019-11-23 12:30:00,68.362,-23.362,72.2436577701,5.272,-1.412,5.4578134816,63.09,-21.95,66.799330835,133.13,61.58,23.7,65.983228172,5.272,-1.412,5.4578134816,61.58,23.7,65.983228172,133.01
2019-11-23 13:00:00,67.8335,-24.0545,71.9722355669,8.0735,-1.4245,8.1982072735,59.76,-22.63,63.9012871545,133.23,58.29,23.01,62.66724982,8.0735,-1.4245,8.1982072735,58.29,23.01,62.66724982,133.07
2019-11-23 13:30:00,67.544,-24.148,71.7308708995,7.854,-1.3780000000000001,7.9739701529,59.69,-22.77,63.8855930551,133.27,58.23,22.93,62.5820884918,7.854,-1.3780000000000001,7.9739701529,58.23,22.93,62.5820884918,133.27
2019-11-23 14:00:00,67.0215,-24.088,71.2187700417,7.1015,-1.458,7.2496252489,59.92,-22.63,64.0509430063,133.34,58.51,23.14,62.9196288927,7.1015,-1.458,7.2496252489,58.51,23.14,62.9196288927,133.36
2019-11-23 14:30:00,66.5935,-23.9635,70.7738904858,6.1535,-1.2735,6.2838972382,60.44,-22.69,64.5587306257,133.42,59.05,23.14,63.4220947305,6.1535,-1.2735,6.2838972382,59.05,23.14,63.4220947305,133.44
2019-11-23 15:00:00,66.887,-23.8665,71.0174668039,3.927,-1.2165,4.1111070589,62.96,-22.65,66.9102690175,133.66,61.51,23.33,65.7857811385,3.927,-1.2165,4.1111070589,61.51,23.33,65.7857811385,133.65
2019-11-23 15:30:00,67.1935,-23.576999999999998,71.2098404102,2.2335,-1.207,2.538773572,64.96,-22.37,68.7038463261,133.56,63.42,23.61,67.6722136478,2.2335,-1.207,2.538773572,63.42,23.61,67.6722136478,133.53
2019-11-23 16:00:00,67.8655,-22.9455,71.6395286172,1.3955,-1.0855,1.7679735575,66.47,-21.86,69.9722837987,133.18,64.88,23.9,69.1420595586,1.3955,-1.0855,1.7679735575,64.88,23.9,69.1420595586,133.14
2019-11-23 16:30:00,69.7425,-21.8355,73.0808139425,0.6725,-0.9155000000000001,1.1359562051,69.07,-20.92,72.1686309971,132.83,67.35,24.56,71.6883261068,0.6725,-0.9155000000000001,1.1359562051,67.35,24.56,71.6883261068,132.82
2019-11-23 17:00:00,73.2805,-20.4535,76.0813863077,0.3805,-0.9735,1.0452188766,72.9,-19.48,75.4578054279,132.53,71.04,25.79,75.576489069,0.3805,-0.9735,1.0452188766,71.04,25.79,75.576489069,132.52
2019-11-23 17:30:00,75.269,-19.6885,77.8014099696,0.449,-1.0285,1.1222358264,74.82,-18.66,77.111788982,132.31,72.9,26.45,77.5500644745,0.449,-1.0285,1.1222358264,72.9,26.45,77.5500644745,132.29
2019-11-23 18:00:00,75.693,-19.808,78.2418501379,0.303,-1.088,1.129403825,75.39,-18.72,77.6794084684,132.62,73.46,26.56,78.114052513,0.303,-1.088,1.129403825,73.46,26.56,78.114052513,132.61
2019-11-23 18:30:00,74.8385,-20.2195,77.5217986279,0.4685,-1.0695000000000001,1.1676140201,74.37,-19.15,76.7959595291,132.75,72.47,26.23,77.0708362482,0.4685,-1.0695000000000001,1.1676140201,72.47,26.23,77.0708362482,132.73
2019-11-23 19:00:00,73.628,-20.7005,76.4826325662,0.808,-1.0805,1.3492013378,72.82,-19.62,75.416820405,132.81,70.91,25.8,75.4577239254,0.808,-1.0805,1.3492013378,70.91,25.8,75.4577239254,132.79
2019-11-23 19:30:00,71.921,-21.3665,75.0277119686,1.311,-1.0865,1.7027046867000002,70.61,-20.28,73.4646207368,132.77,68.76,25.12,73.2048632264,1.311,-1.0865,1.7027046867000002,68.76,25.12,73.2048632264,132.79
2019-11-23 20:00:00,70.1505,-20.737,73.1513213773,1.2805,-1.067,1.6667841042,68.87,-19.67,71.6239191891,130.16,67.13,23.98,71.2844814809,1.2805,-1.067,1.6667841042,67.13,23.98,71.2844814809,130.21
2019-11-23 20:30:00,68.7545,-21.184,71.9440277316,1.0545,-1.044,1.483882155,67.7,-20.14,70.6322136139,130.16,66.01,23.53,70.0783918194,1.0545,-1.044,1.483882155,66.01,23.53,70.0783918194,130.21
2019-11-23 21:00:00,67.3105,-21.7005,70.7220977524,0.6205,-1.0705,1.2373320088,66.69,-20.63,69.8079723241,130.36,65.05,23.21,69.0666822716,0.6205,-1.0705,1.2373320088,65.05,23.21,69.0666822716,130.43
2019-11-23 21:30:00,66.1255,-22.145,69.7350899852,0.3755,-1.075,1.1386945376,65.75,-21.07,69.0435181606,130.61,64.14,22.89,68.1020682505,0.3755,-1.075,1.1386945376,64.14,22.89,68.1020682505,130.69
2019-11-23 22:00:00,64.2675,-22.9685,68.2485424643,0.3275,-1.0985,1.1462802886,63.94,-21.87,67.5767748565,131.05,62.42,22.41,66.3209205304,0.3275,-1.0985,1.1462802886,62.42,22.41,66.3209205304,131.12
2019-11-23 22:30:00,62.648,-23.8115,67.0205896442,0.228,-1.1115,1.1346436665,62.42,-22.7,66.4194730482,131.47,60.96,21.84,64.754206041,0.228,-1.1115,1.1346436665,60.96,21.84,64.754206041,131.55
2019-11-23 23:00:00,60.572,-24.398,65.3010688121,0.132,-1.148,1.1555639316,60.44,-23.25,64.7576721323,131.8,59.06,21.56,62.8722291636,0.132,-1.148,1.1555639316,59.06,21.56,62.8722291636,131.89
2019-11-23 23:30:00,59.077,-25.116,64.1942784444,0.177,-1.1360000000000001,1.1497064843,58.9,-23.98,63.594421139,132.53,57.5,21.3,61.318349619,0.177,-1.1360000000000001,1.1497064843,57.5,21.3,61.318349619,132.61
2019-11-24 00:00:00,58.39,-25.8125,63.841031134,0.09,-1.1225,1.1261022378,58.3,-24.69,63.3126061697,133.0,56.89,20.89,60.6041599232,0.09,-1.1225,1.1261022378,56.89,20.89,60.6041599232,133.09
2019-11-24 00:30:00,59.3905,-26.1745,64.9025110493,0.060500000000000005,-1.0645,1.0662178483,59.33,-25.11,64.4248476909,133.22,57.91,20.61,61.4682047891,0.060500000000000005,-1.0645,1.0662178483,57.91,20.61,61.4682047891,133.32
2019-11-24 01:00:00,61.8465,-25.1965,66.78213215,0.0465,-1.0365,1.0375425292,61.8,-24.16,66.3546953877,132.75,60.18,21.25,63.8215864735,0.0465,-1.0365,1.0375425292,60.18,21.25,63.8215864735,132.84
2019-11-24 01:30:00,62.2405,-25.196,67.146989927,0.0405,-1.036,1.0367913242,62.2,-24.16,66.7273976714,132.93,60.58,21.32,64.2221052287,0.0405,-1.036,1.0367913242,60.58,21.32,64.2221052287,133.03
2019-11-24 02:00:00,61.2705,-25.4575,66.348763941,0.030500000000000003,-1.0575,1.0579397431,61.24,-24.4,65.9219053123,133.2,59.73,21.3,63.4142168603,0.030500000000000003,-1.0575,1.0579397431,59.73,21.3,63.4142168603,133.3
2019-11-24 02:30:00,60.329,-25.974,65.6828510115,0.029,-1.064,1.0643951334,60.3,-24.91,65.2426095432,133.24,58.82,20.81,62.3926958866,0.029,-1.064,1.0643951334,58.82,20.81,62.3926958866,133.3
2019-11-24 03:00:00,59.6045,-26.23,65.1207288062,0.0345,-1.07,1.0705560471,59.57,-25.16,64.6653732689,133.5,58.11,20.71,61.6901629111,0.0345,-1.07,1.0705560471,58.11,20.71,61.6901629111,133.49
2019-11-24 03:30:00,59.001,-26.2385,64.5722609427,0.031,-1.0785,1.0789454342,58.97,-25.16,64.1130758894,133.69,57.54,20.81,61.1874799285,0.031,-1.0785,1.0789454342,57.54,20.81,61.1874799285,133.68
2019-11-24 04:00:00,58.156,-26.539,63.9252599291,0.026000000000000002,-1.049,1.0493221622,58.13,-25.49,63.4731202951,134.01,56.71,20.65,60.3526851101,0.026000000000000002,-1.049,1.0493221622,56.71,20.65,60.3526851101,134.0
2019-11-24 04:30:00,57.1655,-26.6075,63.0543689723,0.025500000000000002,-1.0275,1.0278163747,57.14,-25.58,62.6044407371,133.91,55.77,20.59,59.4494827564,0.025500000000000002,-1.0275,1.0278163747,55.77,20.59,59.4494827564,133.9
2019-11-24 05:00:00,56.795,-26.6515,62.7373451562,0.025,-1.0215,1.0218058769,56.77,-25.63,62.287477072,134.03,55.41,20.59,59.1118955879,0.025,-1.0215,1.0218058769,55.41,20.59,59.1118955879,134.02
2019-11-24 05:30:00,57.2455,-26.36,63.0229868401,0.025500000000000002,-1.01,1.0103218547,57.22,-25.35,62.5839508181,133.95,55.84,20.81,59.5916244115,0.025500000000000002,-1.01,1.0103218547,55.84,20.81,59.5916244115,133.94
2019-11-24 06:00:00,57.616,-26.016,63.2173687526,0.026000000000000002,-0.916,0.9163689213,57.59,-25.1,62.8221147368,133.84,56.2,20.97,59.9848389178,0.026000000000000002,-0.916,0.9163689213,56.2,20.97,59.9848389178,133.82
2019-11-24 06:30:00,58.707,-25.497,64.0047565264,0.027,-0.917,0.9173974057000001,58.68,-24.58,63.6201131719,133.4,57.25,21.23,61.059605305,0.027,-0.917,0.9173974057000001,57.25,21.23,61.059605305,133.38
2019-11-24 07:00:00,59.6875,-25.212,64.793846932,0.0275,-0.892,0.8924238063000001,59.66,-24.32,64.4265318017,133.17,58.11,21.25,61.8735371544,0.0275,-0.892,0.8924238063000001,58.11,21.25,61.8735371544,133.15
2019-11-24 07:30:00,60.5085,-24.7905,65.3899645397,0.0285,-0.8805000000000001,0.8809611229000001,60.48,-23.91,65.0347484042,132.99,58.91,21.56,62.7313454343,0.0285,-0.8805000000000001,0.8809611229000001,58.91,21.56,62.7313454343,132.96
2019-11-24 08:00:00,60.3415,-24.7875,65.2343220897,0.021500000000000002,-0.8575,0.8577694912,60.32,-23.93,64.8933532806,132.87,58.81,21.49,62.6133867476,0.021500000000000002,-0.8575,0.8577694912,58.81,21.49,62.6133867476,132.85
2019-11-24 08:30:00,61.906,-24.402,66.5417946857,0.096,-0.802,0.8077252008,61.81,-23.6,66.1621953989,132.68,60.25,21.7,64.0386797178,0.096,-0.802,0.8077252008,60.25,21.7,64.0386797178,132.67
2019-11-24 09:00:00,63.4035,-23.8125,67.7276824386,0.5835,-0.8525,1.0330675196,62.82,-22.96,66.8843329936,132.26,61.23,22.11,65.099654377,0.5835,-0.8525,1.0330675196,61.23,22.11,65.099654377,132.23
2019-11-24 09:30:00,65.136,-23.4655,69.2338658913,1.846,-0.8655,2.0388247227,63.29,-22.6,67.2040482412,132.26,61.68,22.43,65.6317552714,1.846,-0.8655,2.0388247227,61.68,22.43,65.6317552714,132.23
2019-11-24 10:00:00,66.5905,-22.972,70.4415181143,2.8205,-0.892,2.9581893533,63.77,-22.08,67.484363374,132.03,62.12,22.73,66.1479198464,2.8205,-0.892,2.9581893533,62.12,22.73,66.1479198464,131.99
2019-11-24 10:30:00,67.259,-22.7135,70.9906765938,4.039,-0.9935,4.1593945773,63.22,-21.72,66.8470403234,132.34,61.6,23.31,65.8628582738,4.039,-0.9935,4.1593945773,61.6,23.31,65.8628582738,132.29
2019-11-24 11:00:00,67.8175,-22.8735,71.5710158409,5.6675,-1.0935,5.7720272435,62.15,-21.78,65.8558342138,132.63,60.57,23.38,64.9257214053,5.6675,-1.0935,5.7720272435,60.57,23.38,64.9257214053,132.6
2019-11-24 11:30:00,67.7585,-23.047,71.5707938425,6.2185,-1.137,6.3215908797,61.54,-21.91,65.3239596167,132.63,59.96,23.23,64.3026787933,6.2185,-1.137,6.3215908797,59.96,23.23,64.3026787933,132.6
2019-11-24 12:00:00,67.7425,-23.061,71.5601567022,7.5425,-1.221,7.6406902339,60.2,-21.84,64.0392504641,132.46,58.69,23.24,63.1237966222,7.5425,-1.221,7.6406902339,58.69,23.24,63.1237966222,132.42
2019-11-24 12:30:00,67.581,-22.867,71.3448754291,7.561,-1.067,7.6359157931,60.02,-21.8,63.8564045339,132.27,58.52,23.21,62.954701969,7.561,-1.067,7.6359157931,58.52,23.21,62.954701969,132.23
2019-11-24 13:00:00,67.66,-22.72,71.372781927,5.64,-0.98,5.7245087125000005,62.02,-21.74,65.7199208764,132.27,60.37,23.23,64.6851590398,5.64,-0.98,5.7245087125000005,60.37,23.23,64.6851590398,132.23
2019-11-24 13:30:00,67.3935,-22.91,71.1811206869,4.1435,-0.92,4.244407173,63.25,-21.99,66.9635916002,132.35,61.55,22.96,65.692953199,4.1435,-0.92,4.244407173,61.55,22.96,65.692953199,132.32
2019-11-24 14:00:00,67.0725,-22.9195,70.8803480275,3.2025,-0.8995000000000001,3.3264254839,63.87,-22.02,67.5592872964,132.35,62.18,22.97,66.2870522802,3.2025,-0.8995000000000001,3.3264254839,62.18,22.97,66.2870522802,132.32
2019-11-24 14:30:00,66.877,-22.8655,70.6778905971,3.277,-0.9455,3.4106743102,63.6,-21.92,67.2714382186,132.29,61.94,23.09,66.1037948986,3.277,-0.9455,3.4106743102,61.94,23.09,66.1037948986,132.27
2019-11-24 15:00:00,66.737,-22.9795,70.5824665852,3.867,-0.9395,3.9794910793,62.87,-22.04,66.6213066519,132.29,61.25,22.97,65.4154675899,3.867,-0.9395,3.9794910793,61.25,22.97,65.4154675899,132.27
2019-11-24 15:30:00,67.2155,-22.9275,71.0182631194,3.0955,-0.9275,3.2314666175,64.12,-22.0,67.7891908788,132.45,62.48,23.05,66.5961928341,3.0955,-0.9275,3.2314666175,62.48,23.05,66.5961928341,132.44
2019-11-24 16:00:00,68.116,-22.3405,71.6860334811,2.076,-0.8205,2.2322625854,66.04,-21.52,69.4578433296,132.29,64.35,23.48,68.4998751824,2.076,-0.8205,2.2322625854,64.35,23.48,68.4998751824,132.28
2019-11-24 16:30:00,70.974,-21.15,74.0582957946,1.504,-0.81,1.7082493963,69.47,-20.34,72.386438647,131.82,67.61,24.34,71.8578297752,1.504,-0.81,1.7082493963,67.61,24.34,71.8578297752,131.81
2019-11-24 17:00:00,73.8965,-20.0315,76.5633966364,1.3465,-0.8915000000000001,1.6148790976,72.55,-19.14,75.0322737227,131.64,70.59,25.29,74.9835461951,1.3465,-0.8915000000000001,1.6148790976,70.59,25.29,74.9835461951,131.63
2019-11-24 17:30:00,75.246,-19.65,77.7694221144,1.216,-0.86,1.4893810795,74.03,-18.79,76.3773853965,131.48,72.01,25.57,76.4150835896,1.216,-0.86,1.4893810795,72.01,25.57,76.4150835896,131.48
2019-11-24 18:00:00,75.3255,-19.5275,77.8155139191,1.2955,-0.8575,1.5535850476,74.03,-18.67,76.3479521664,131.48,72.01,25.68,76.4519620415,1.2955,-0.8575,1.5535850476,72.01,25.68,76.4519620415,131.48
2019-11-24 18:30:00,73.8,-20.263,76.5312300241,1.96,-0.873,2.1456302105,71.84,-19.39,74.4107364565,131.61,69.92,25.1,74.2887366968,1.96,-0.873,2.1456302105,69.92,25.1,74.2887366968,131.62
2019-11-24 19:00:00,71.675,-21.3115,74.7762372499,2.805,-0.9215000000000001,2.952488315,68.87,-20.39,71.8249886878,131.76,66.98,24.17,71.2075087333,2.805,-0.9215000000000001,2.952488315,66.98,24.17,71.2075087333,131.77
2019-11-24 19:30:00,70.2475,-21.8425,73.5649785054,3.3675,-0.9725,3.5051123377,66.88,-20.87,70.0606258893,132.02,65.06,23.88,69.3040980029,3.3675,-0.9725,3.5051123377,65.06,23.88,69.3040980029,132.05
2019-11-24 20:00:00,68.9915,-21.7995,72.3536127122,3.8515,-0.9695,3.9716473283,65.14,-20.83,68.3893887968,131.49,63.4,23.59,67.6464936268,3.8515,-0.9695,3.9716473283,63.4,23.59,67.6464936268,131.52
2019-11-24 20:30:00,67.378,-22.731,71.1090236538,4.9879999999999995,-1.051,5.0975234183,62.39,-21.68,66.0494852364,131.68,60.76,22.93,64.9427632612,4.9879999999999995,-1.051,5.0975234183,60.76,22.93,64.9427632612,131.7
2019-11-24 21:00:00,65.8405,-23.355,69.8600562929,5.7605,-1.105,5.865525147,60.08,-22.25,64.0676899849,132.1,58.54,22.58,62.7438283818,5.7605,-1.105,5.865525147,58.54,22.58,62.7438283818,132.13
2019-11-24 21:30:00,64.1605,-23.7425,68.4125431957,5.9205000000000005,-1.1325,6.027841778,58.24,-22.61,62.4748725489,132.36,56.8,22.4,61.0573500899,5.9205000000000005,-1.1325,6.027841778,56.8,22.4,61.0573500899,132.4
2019-11-24 22:00:00,62.843,-24.2265,67.35106496,5.673,-1.2065000000000001,5.7998768306,57.17,-23.02,61.6305873735,132.64,55.76,22.17,60.0057205606,5.673,-1.2065000000000001,5.7998768306,55.76,22.17,60.0057205606,132.67
2019-11-24 22:30:00,61.401,-24.8745,66.2481965887,5.341,-1.2645,5.4886465773,56.06,-23.61,60.8289051356,133.17,54.62,21.99,58.88042544,5.341,-1.2645,5.4886465773,54.62,21.99,58.88042544,133.2
2019-11-24 23:00:00,59.436,-25.361,64.6205727071,5.626,-1.231,5.7591003638,53.81,-24.13,58.9726462014,133.17,52.42,21.51,56.6615963418,5.626,-1.231,5.7591003638,52.42,21.51,56.6615963418,133.2
2019-11-24 23:30:00,57.417,-25.739,62.9222378019,6.247,-1.309,6.382671071,51.17,-24.43,56.7026789491,133.22,49.87,21.21,54.1929977027,6.247,-1.309,6.382671071,49.87,21.21,54.1929977027,133.27
2019-11-25 00:00:00,56.57,-25.868,62.2038449294,6.14,-1.318,6.2798665591,50.43,-24.55,56.0882108825,133.34,49.15,21.17,53.5153379883,6.14,-1.318,6.2798665591,49.15,21.17,53.5153379883,133.41
2019-11-25 00:30:00,57.5855,-25.3935,62.9358375848,5.8755,-1.2435,6.0056467179,51.71,-24.15,57.0714166637,132.23,50.39,20.78,54.5065179589,5.8755,-1.2435,6.0056467179,50.39,20.78,54.5065179589,132.23
2019-11-25 01:00:00,60.0015,-24.9495,64.9819786749,4.9615,-1.2095,5.1067966966,55.04,-23.74,59.9415481949,131.97,53.52,20.96,57.4779261978,4.9615,-1.2095,5.1067966966,53.52,20.96,57.4779261978,132.02
2019-11-25 01:30:00,60.263,-25.1415,65.2971989541,5.263,-1.1815,5.3939884362,55.0,-23.96,59.9923461785,132.24,53.47,20.87,57.3985870906,5.263,-1.1815,5.3939884362,53.47,20.87,57.3985870906,132.32
2019-11-25 02:00:00,59.3565,-25.4245,64.5724344632,5.0365,-1.2145000000000001,5.1808631038,54.32,-24.21,59.470887836,132.47,52.9,20.83,56.8533103698,5.0365,-1.2145000000000001,5.1808631038,52.9,20.83,56.8533103698,132.63
2019-11-25 02:30:00,57.8975,-25.7805,63.377872215,4.8175,-1.2105000000000001,4.9672544227,53.08,-24.57,58.4907796153,132.47,51.71,20.58,55.6548335727,4.8175,-1.2105000000000001,4.9672544227,51.71,20.58,55.6548335727,132.63
2019-11-25 03:00:00,57.219,-25.9195,62.8158773022,4.629,-1.2295,4.7895001044,52.59,-24.69,58.0973682709,132.62,51.23,20.56,55.2016892857,4.629,-1.2295,4.7895001044,51.23,20.56,55.2016892857,132.66
2019-11-25 03:30:00,56.844,-26.322,62.6425416151,4.154,-1.262,4.3414697972,52.69,-25.06,58.3458627496,133.31,51.32,20.68,55.3299629496,4.154,-1.262,4.3414697972,51.32,20.68,55.3299629496,133.32
2019-11-25 04:00:00,55.9585,-26.8745,62.0773104483,3.6685,-1.2345,3.8706436803,52.29,-25.64,58.2379060407,133.53,50.94,20.25,54.8173886645,3.6685,-1.2345,3.8706436803,50.94,20.25,54.8173886645,133.41
2019-11-25 04:30:00,55.695,-26.8055,61.8099333057,2.285,-1.1355,2.5515848506000003,53.41,-25.67,59.258560563,133.32,52.03,20.12,55.7847228191,2.285,-1.1355,2.5515848506000003,52.03,20.12,55.7847228191,133.15
2019-11-25 05:00:00,55.465,-26.465,61.4553695783,2.5949999999999998,-1.185,2.8527618197,52.87,-25.28,58.6030314916,133.13,51.5,20.37,55.3821893753,2.5949999999999998,-1.185,2.8527618197,51.5,20.37,55.3821893753,133.01
2019-11-25 05:30:00,56.301,-25.8915,61.9691243544,2.241,-1.2515,2.5667748733,54.06,-24.64,59.410547885,132.54,52.61,20.68,56.5285281959,2.241,-1.2515,2.5667748733,52.61,20.68,56.5285281959,132.43
2019-11-25 06:00:00,57.9775,-25.522,63.346373142,2.2175,-1.272,2.5564213757000003,55.76,-24.25,60.8049348326,133.09,54.23,21.37,58.2886764303,2.2175,-1.272,2.5564213757000003,54.23,21.37,58.2886764303,132.97
2019-11-25 06:30:00,60.6515,-24.6805,65.4807722351,2.2015000000000002,-1.2605,2.5368213378,58.45,-23.42,62.967443175,132.86,56.77,22.08,60.9127187047,2.2015000000000002,-1.2605,2.5368213378,56.77,22.08,60.9127187047,132.7
2019-11-25 07:00:00,63.7135,-24.217,68.1606423917,2.1635,-1.2770000000000001,2.5122621778000003,61.55,-22.94,65.6859657766,133.76,59.67,23.14,63.9997539058,2.1635,-1.2770000000000001,2.5122621778000003,59.67,23.14,63.9997539058,133.4
2019-11-25 07:30:00,66.6325,-22.8815,70.4517785333,1.8725,-1.2015,2.2248277461,64.76,-21.68,68.2926057491,132.84,62.82,23.8,67.1773205777,1.8725,-1.2015,2.2248277461,62.82,23.8,67.1773205777,132.37
2019-11-25 08:00:00,67.67,-21.8085,71.0973949751,2.12,-1.1985000000000001,2.4353238491,65.55,-20.61,68.7137147882,132.12,63.7,24.45,68.2311695635,2.12,-1.1985000000000001,2.4353238491,63.7,24.45,68.2311695635,132.0
2019-11-25 08:30:00,68.343,-21.401,71.6154204763,2.6630000000000003,-1.201,2.9212959453,65.68,-20.2,68.7161000057,131.81,63.83,24.6,68.4063513133,2.6630000000000003,-1.201,2.9212959453,63.83,24.6,68.4063513133,131.73
2019-11-25 09:00:00,68.556,-21.195,71.7576000226,3.096,-1.235,3.3332328152,65.46,-19.96,68.4354674127,131.86,63.63,24.84,68.3066797612,3.096,-1.235,3.3332328152,63.63,24.84,68.3066797612,131.73
2019-11-25 09:30:00,69.3585,-20.8065,72.4120981915,2.9285,-1.2465,3.182746377,66.43,-19.56,69.2498267146,131.76,64.56,25.14,69.2821275655,2.9285,-1.2465,3.182746377,64.56,25.14,69.2821275655,131.65
2019-11-25 10:00:00,69.5955,-20.707,72.6106980358,3.6155,-1.287,3.8377349114,65.98,-19.42,68.7786071391,131.81,64.14,25.26,68.9348039817,3.6155,-1.287,3.8377349114,64.14,25.26,68.9348039817,131.5
2019-11-25 10:30:00,69.032,-20.9935,72.1536143672,6.5120000000000005,-1.4635,6.6744270353,62.52,-19.53,65.4993992339,132.05,60.8,25.36,65.8769276758,6.5120000000000005,-1.4635,6.6744270353,60.8,25.36,65.8769276758,131.63
2019-11-25 11:00:00,68.657,-21.5145,71.9489913706,7.917,-1.5645,8.0701021834,60.74,-19.95,63.9323869412,131.91,59.19,24.92,64.2219783252,7.917,-1.5645,8.0701021834,59.19,24.92,64.2219783252,131.63
2019-11-25 11:30:00,68.4705,-21.6975,71.8261155604,8.5205,-1.5675,8.6634852398,59.95,-20.13,63.2393817174,131.78,58.31,24.58,63.2790052071,8.5205,-1.5675,8.6634852398,58.31,24.58,63.2790052071,131.55
2019-11-25 12:00:00,68.588,-21.427,71.8570113002,7.5280000000000005,-1.537,7.6833035213,61.06,-19.89,64.2178767945,131.72,59.38,24.78,64.3430866527,7.5280000000000005,-1.537,7.6833035213,59.38,24.78,64.3430866527,131.55
2019-11-25 12:30:00,69.234,-21.1765,72.4002134545,6.724,-1.4865,6.8863530442,62.51,-19.69,65.5377463757,131.67,60.77,24.92,65.6810421659,6.724,-1.4865,6.8863530442,60.77,24.92,65.6810421659,131.5
2019-11-25 13:00:00,68.61,-21.3815,71.8644602168,7.3,-1.4915,7.4508101741,61.31,-19.89,64.4556296998,131.67,59.61,24.78,64.5554064351,7.3,-1.4915,7.4508101741,59.61,24.78,64.5554064351,131.5
2019-11-25 13:30:00,68.737,-21.4285,71.9996929247,6.527,-1.4385,6.6836375762,62.21,-19.99,65.3428205697,131.82,60.48,24.75,65.3482432817,6.527,-1.4385,6.6836375762,60.48,24.75,65.3482432817,131.66
2019-11-25 14:00:00,68.987,-21.368,72.2204790416,5.157,-1.458,5.3591429352,63.83,-19.91,66.8631213749,131.82,62.05,24.79,66.818759342,5.157,-1.458,5.3591429352,62.05,24.79,66.818759342,131.66
2019-11-25 14:30:00,69.6285,-21.1005,72.755474794,4.9385,-1.3105,5.109421934,64.69,-19.79,67.6493917194,131.73,62.87,24.86,67.606630592,4.9385,-1.3105,5.109421934,62.87,24.86,67.606630592,131.53
2019-11-25 15:00:00,69.613,-21.0855,72.7362913493,4.603,-1.3155000000000001,4.7872903871,65.01,-19.77,67.9496357606,131.81,63.19,24.92,67.926301975,4.603,-1.3155000000000001,4.7872903871,63.19,24.92,67.926301975,131.56
2019-11-25 15:30:00,69.444,-21.151,72.5936218755,4.264,-1.291,4.455151737,65.18,-19.86,68.1384766487,131.78,63.36,24.83,68.0515870498,4.264,-1.291,4.455151737,63.36,24.83,68.0515870498,131.56
2019-11-25 16:00:00,70.5135,-20.752,73.5037358659,3.0035,-1.202,3.2350913820000002,67.51,-19.55,70.2837292693,131.5,65.64,25.02,70.2467792856,3.0035,-1.202,3.2350913820000002,65.64,25.02,70.2467792856,131.35
2019-11-25 16:30:00,73.172,-20.068,75.8740153676,2.722,-1.158,2.9580818109,70.45,-18.91,72.9437495609,131.23,68.51,25.49,73.0982913617,2.722,-1.158,2.9580818109,68.51,25.49,73.0982913617,131.04
2019-11-25 17:00:00,76.2655,-19.066,78.6125870726,2.2655,-1.216,2.5712149366,74.0,-17.85,76.1224178544,131.12,71.86,26.4,76.5559899681,2.2655,-1.216,2.5712149366,71.86,26.4,76.5559899681,130.98
2019-11-25 17:30:00,77.943,-18.619,80.1359994634,2.243,-1.229,2.557633672,75.7,-17.39,77.67175870290001,131.12,73.46,26.89,78.2268732598,2.243,-1.229,2.557633672,73.46,26.89,78.2268732598,130.98
2019-11-25 18:00:00,78.2005,-18.7595,80.4191335473,3.0605,-1.2495,3.3057390248000003,75.14,-17.51,77.1532222269,131.21,72.92,26.83,77.6992619013,3.0605,-1.2495,3.3057390248000003,72.92,26.83,77.6992619013,131.05
2019-11-25 18:30:00,77.1665,-19.1305,79.5024826814,2.6165000000000003,-1.2805,2.9130314966,74.55,-17.85,76.6571914435,131.47,72.37,26.66,77.1243962699,2.6165000000000003,-1.2805,2.9130314966,72.37,26.66,77.1243962699,131.32
2019-11-25 19:00:00,75.9345,-19.6055,78.4246384786,2.7245,-1.3255,3.0298268102,73.21,-18.28,75.4576868185,131.42,71.07,26.17,75.7351556412,2.7245,-1.3255,3.0298268102,71.07,26.17,75.7351556412,131.27
2019-11-25 19:30:00,75.035,-20.2535,77.7203672614,2.775,-1.6535000000000002,3.2302766522,72.26,-18.6,74.615464885,131.57,70.16,26.0,74.8226275935,2.775,-1.6535000000000002,3.2302766522,70.16,26.0,74.8226275935,131.44
2019-11-25 20:00:00,74.0195,-20.425,76.7858515955,2.3895,-1.635,2.8953299035,71.63,-18.79,74.0535009301,131.49,69.56,25.74,74.1696784407,2.3895,-1.635,2.8953299035,69.56,25.74,74.1696784407,131.47
2019-11-25 20:30:00,72.46,-21.0465,75.4546669349,2.42,-1.6764999999999999,2.9439857761,70.04,-19.37,72.6691027879,131.59,68.03,25.24,72.5612741068,2.42,-1.6764999999999999,2.9439857761,68.03,25.24,72.5612741068,131.62
2019-11-25 21:00:00,70.634,-21.6505,73.8776428038,2.114,-1.6705,2.6943582260000003,68.52,-19.98,71.3736001614,131.43,66.57,24.5,70.9352867056,2.114,-1.6705,2.6943582260000003,66.57,24.5,70.9352867056,131.47
