Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-25 21:30:00,68.776,-22.28,72.2947894111,1.896,-1.69,2.5398653508,66.88,-20.59,69.9777285999,131.58,65.04,24.04,69.3406316672,1.896,-1.69,2.5398653508,65.04,24.04,69.3406316672,131.64
2019-11-25 22:00:00,66.795,-23.2445,70.7239620302,2.445,-1.8745,3.0808724819,64.35,-21.37,67.8056000637,132.02,62.66,23.56,66.9428801293,2.445,-1.8745,3.0808724819,62.66,23.56,66.9428801293,132.08
2019-11-25 22:30:00,65.1405,-23.729,69.3278456412,2.4405,-1.959,3.1294921713,62.7,-21.77,66.3718532211,132.35,61.08,23.41,65.4124949838,2.4405,-1.959,3.1294921713,61.08,23.41,65.4124949838,132.43
2019-11-25 23:00:00,63.038,-24.1995,67.5233681347,2.048,-1.9895,2.8552432909,60.99,-22.21,64.9081212176,132.44,59.35,23.01,63.6543996908,2.048,-1.9895,2.8552432909,59.35,23.01,63.6543996908,132.54
2019-11-25 23:30:00,61.0975,-24.8205,65.9466581905,1.6875,-1.9304999999999999,2.5640761494,59.41,-22.89,63.667104536,132.58,57.82,22.35,61.9893127886,1.6875,-1.9304999999999999,2.5640761494,57.82,22.35,61.9893127886,132.67
2019-11-26 00:00:00,59.527,-25.6055,64.8005043132,2.197,-1.9655,2.9478804674,57.33,-23.64,62.0127285321,132.97,55.83,21.83,59.9461241449,2.197,-1.9655,2.9478804674,55.83,21.83,59.9461241449,133.02
2019-11-26 00:30:00,60.4725,-25.548000000000002,65.6477231917,2.1925,-1.928,2.9196301564000002,58.28,-23.62,62.8845195577,132.56,56.78,21.58,60.7426110733,2.1925,-1.928,2.9196301564000002,56.78,21.58,60.7426110733,132.62
2019-11-26 01:00:00,62.5275,-24.941,67.3182125227,2.8875,-2.001,3.5130694912,59.64,-22.94,63.8997120494,132.04,58.08,21.96,62.0928981446,2.8875,-2.001,3.5130694912,58.08,21.96,62.0928981446,132.09
2019-11-26 01:30:00,63.178,-24.4025,67.7269642775,1.768,-1.8825,2.5825627292,61.41,-22.52,65.4090093183,131.5,59.71,22.01,63.6374433805,1.768,-1.8825,2.5825627292,59.71,22.01,63.6374433805,131.56
2019-11-26 02:00:00,62.9885,-23.786,67.3299705053,1.6285,-1.846,2.461651529,61.36,-21.94,65.1645087452,130.83,59.66,22.07,63.6113236775,1.6285,-1.846,2.461651529,59.66,22.07,63.6113236775,130.89
2019-11-26 02:30:00,61.999,-23.7905,66.4068060612,1.849,-1.9105,2.6587236129000003,60.15,-21.88,64.0059130081,130.76,58.51,22.13,62.5552315958,1.849,-1.9105,2.6587236129000003,58.51,22.13,62.5552315958,130.82
2019-11-26 03:00:00,60.9115,-24.1825,65.5362810854,2.7915,-1.9425,3.4008496732,58.12,-22.24,62.2298320743,130.82,56.53,21.81,60.5913937783,2.7915,-1.9425,3.4008496732,56.53,21.81,60.5913937783,130.88
2019-11-26 03:30:00,60.192,-24.7125,65.067538145,3.722,-2.0225,4.2360111249,56.47,-22.69,60.8580068684,131.18,55.03,21.62,59.1246589842,3.722,-2.0225,4.2360111249,55.03,21.62,59.1246589842,131.26
2019-11-26 04:00:00,59.5,-24.8905,64.4964106773,4.21,-2.0505,4.6828036741,55.29,-22.84,59.8218162546,131.37,53.91,21.6,58.0762266336,4.21,-2.0505,4.6828036741,53.91,21.6,58.0762266336,131.45
2019-11-26 04:30:00,58.9925,-25.038,64.0860086154,5.0825,-2.148,5.5177631564,53.91,-22.89,58.5682524923,131.23,52.49,21.4,56.6847430972,5.0825,-2.148,5.5177631564,52.49,21.4,56.6847430972,131.4
2019-11-26 05:00:00,58.9065,-25.181,64.0629261215,6.9565,-2.301,7.3271749843,51.95,-22.88,56.7652790005,131.73,50.63,21.61,55.0489691093,6.9565,-2.301,7.3271749843,50.63,21.61,55.0489691093,131.86
2019-11-26 05:30:00,58.109,-24.9995,63.2584451378,7.299,-1.7495,7.5057412192,50.81,-23.25,55.8768163016,132.21,49.52,21.63,54.0378321179,7.299,-1.7495,7.5057412192,49.52,21.63,54.0378321179,132.35
2019-11-26 06:00:00,58.7345,-25.2465,63.9306440801,7.5645,-1.7065000000000001,7.7545987968,51.17,-23.54,56.3249545051,133.05,49.86,21.89,54.4535738037,7.5645,-1.7065000000000001,7.7545987968,49.86,21.89,54.4535738037,133.2
2019-11-26 06:30:00,61.3275,-24.5245,66.0493251782,7.7975,-1.7445,7.9902619794,53.53,-22.78,58.1755042952,132.97,52.16,22.67,56.8734955845,7.7975,-1.7445,7.9902619794,52.16,22.67,56.8734955845,133.14
2019-11-26 07:00:00,64.3835,-23.6185,68.5789225236,7.7835,-1.7685,7.9818835183,56.6,-21.85,60.6711010284,133.22,55.11,23.83,60.0414939854,7.7835,-1.7685,7.9818835183,55.11,23.83,60.0414939854,133.14
2019-11-26 07:30:00,67.462,-22.6285,71.1559586841,7.632,-1.6885,7.8165501502,59.83,-20.94,63.3885833569,132.46,58.19,24.22,63.0292352801,7.632,-1.6885,7.8165501502,58.19,24.22,63.0292352801,132.04
2019-11-26 08:00:00,68.073,-22.227,71.6098656471,7.543,-1.677,7.72717141,60.53,-20.55,63.9232618066,132.14,58.84,24.44,63.7138854568,7.543,-1.677,7.72717141,58.84,24.44,63.7138854568,131.77
2019-11-26 08:30:00,69.1395,-21.185,72.3123411684,7.8495,-1.675,8.0262242213,61.29,-19.51,64.320324937,131.87,59.57,25.32,64.7277938756,7.8495,-1.675,8.0262242213,59.57,25.32,64.7277938756,131.61
2019-11-26 09:00:00,68.5945,-21.308,71.827823956,7.8945,-1.718,8.0792731263,60.7,-19.59,63.7828981781,132.1,59.04,25.38,64.2640334869,7.8945,-1.718,8.0792731263,59.04,25.38,64.2640334869,131.91
2019-11-26 09:30:00,68.702,-21.6125,72.0212813011,8.922,-1.7225000000000001,9.0867535594,59.78,-19.89,63.0020674264,132.37,58.23,25.27,63.4768130895,8.922,-1.7225000000000001,9.0867535594,58.23,25.27,63.4768130895,132.21
2019-11-26 10:00:00,68.777,-21.881,72.1737756391,11.437,-1.8010000000000002,11.5779346172,57.34,-20.08,60.7542755697,132.26,55.82,24.89,61.1177920085,11.437,-1.8010000000000002,11.5779346172,55.82,24.89,61.1177920085,132.21
2019-11-26 10:30:00,67.495,-21.9935,70.9879501553,15.595,-2.0635,15.7309267766,51.9,-19.93,55.595097805500004,132.01,50.52,24.96,56.3495519059,15.595,-2.0635,15.7309267766,50.52,24.96,56.3495519059,132.08
2019-11-26 11:00:00,67.899,-21.7485,71.2970648291,13.409,-1.9585,13.5512731228,54.49,-19.79,57.9724434538,131.78,53.02,24.86,58.5588592785,13.409,-1.9585,13.5512731228,53.02,24.86,58.5588592785,131.83
2019-11-26 11:30:00,67.6215,-21.9665,71.0998901863,14.7815,-2.0465,14.9224965907,52.84,-19.92,56.4700982822,132.18,51.42,24.98,57.166570651,14.7815,-2.0465,14.9224965907,51.42,24.98,57.166570651,132.24
2019-11-26 12:00:00,67.235,-22.1625,70.7935140479,16.345,-2.4625,16.5294564717,50.89,-19.7,54.5699743449,132.28,49.55,25.26,55.6171745057,16.345,-2.4625,16.5294564717,49.55,25.26,55.6171745057,132.34
2019-11-26 12:30:00,66.5355,-22.5265,70.2453981589,26.735500000000002,-3.1265,26.9176886545,39.8,-19.4,44.2764045514,132.67,38.95,25.72,46.6756992449,26.735500000000002,-3.1265,26.9176886545,38.95,25.72,46.6756992449,132.73
2019-11-26 13:00:00,67.198,-22.455,70.8505344299,18.348,-2.325,18.4947216524,48.85,-20.13,52.8350205829,132.67,47.63,25.02,53.8016477443,18.348,-2.325,18.4947216524,47.63,25.02,53.8016477443,132.73
2019-11-26 13:30:00,66.883,-22.5735,70.5896493209,18.743,-2.4335,18.9003166971,48.14,-20.14,52.183131374,132.54,46.9,24.95,53.123558804,18.743,-2.4335,18.9003166971,46.9,24.95,53.123558804,132.59
2019-11-26 14:00:00,66.606,-22.6825,70.3623126556,16.186,-2.3425000000000002,16.3546293828,50.42,-20.34,54.3681156561,132.69,49.11,24.85,55.03920966,16.186,-2.3425000000000002,16.3546293828,49.11,24.85,55.03920966,132.73
2019-11-26 14:30:00,66.708,-22.3385,70.3488866028,14.268,-2.1685,14.4318472917,52.44,-20.17,56.1852516235,132.58,51.06,25.04,56.8693696114,14.268,-2.1685,14.4318472917,51.06,25.04,56.8693696114,132.63
2019-11-26 15:00:00,67.166,-22.322,70.7781268472,13.316,-1.972,13.4612272843,53.85,-20.35,57.5668741552,132.66,52.48,24.92,58.096099697,13.316,-1.972,13.4612272843,52.48,24.92,58.096099697,132.7
2019-11-26 15:30:00,68.2215,-22.1005,71.7119596894,10.5615,-1.7805,10.710530449,57.66,-20.32,61.1357342313,132.76,56.2,25.0,61.5096740359,10.5615,-1.7805,10.710530449,56.2,25.0,61.5096740359,132.8
2019-11-26 16:00:00,70.034,-21.1135,73.1473925595,8.194,-1.5635,8.3418324276,61.84,-19.55,64.8566735194,132.44,60.13,25.61,65.3566293501,8.194,-1.5635,8.3418324276,60.13,25.61,65.3566293501,132.49
2019-11-26 16:30:00,72.7695,-20.3065,75.5496794997,7.5795,-1.5765,7.7417163795,65.19,-18.73,67.8273469922,132.16,63.34,26.19,68.5410220233,7.5795,-1.5765,7.7417163795,63.34,26.19,68.5410220233,132.2
2019-11-26 17:00:00,76.082,-19.3,78.4917876214,7.182,-1.5899999999999999,7.355897226,68.9,-17.71,71.1396802073,131.76,66.93,26.93,72.1446449849,7.182,-1.5899999999999999,7.355897226,66.93,26.93,72.1446449849,131.81
2019-11-26 17:30:00,77.78,-18.9485,80.0548190445,7.47,-1.6385,7.6475866945,70.31,-17.31,72.4094758992,131.87,68.29,27.42,73.5892689188,7.47,-1.6385,7.6475866945,68.29,27.42,73.5892689188,131.92
2019-11-26 18:00:00,78.0835,-18.878,80.333130502,7.5535,-1.708,7.7441995229,70.53,-17.17,72.5898739495,131.75,68.49,27.53,73.8158587297,7.5535,-1.708,7.7441995229,68.49,27.53,73.8158587297,131.8
2019-11-26 18:30:00,77.565,-19.432,79.9620650621,7.375,-1.732,7.5756484211,70.19,-17.7,72.3873338368,131.86,68.16,27.08,73.3424297389,7.375,-1.732,7.5756484211,68.16,27.08,73.3424297389,131.92
2019-11-26 19:00:00,76.5185,-19.856,79.0527771697,5.7185,-1.616,5.9424488429,70.8,-18.24,73.1118157345,132.06,68.77,26.63,73.7459815854,5.7185,-1.616,5.9424488429,68.77,26.63,73.7459815854,132.24
2019-11-26 19:30:00,74.7295,-20.711,77.546397023,6.6595,-1.641,6.8587040503,68.07,-19.07,70.690804211,132.13,66.13,25.84,70.9991725304,6.6595,-1.641,6.8587040503,66.13,25.84,70.9991725304,132.32
2019-11-26 20:00:00,72.886,-21.3215,75.9406041473,6.676,-1.7715,6.9070390364000005,66.21,-19.55,69.035980474,132.35,64.42,25.58,69.3128617213,6.676,-1.7715,6.9070390364000005,64.42,25.58,69.3128617213,132.59
2019-11-26 20:30:00,71.379,-21.9045,74.6643741101,6.299,-1.7145000000000001,6.5281629307,65.08,-20.19,68.1398745229,132.3,63.3,24.91,68.0249814406,6.299,-1.7145000000000001,6.5281629307,63.3,24.91,68.0249814406,132.55
2019-11-26 21:00:00,69.959,-22.4315,73.4672299277,6.569,-1.6915,6.783283368,63.39,-20.74,66.6966243524,132.34,61.74,24.49,66.4197839503,6.569,-1.6915,6.783283368,61.74,24.49,66.4197839503,132.55
2019-11-26 21:30:00,68.2545,-22.6715,71.9213020078,6.4645,-1.6715,6.6771006058,61.79,-21.0,65.2610458084,132.39,60.19,24.24,64.8877006836,6.4645,-1.6715,6.6771006058,60.19,24.24,64.8877006836,132.66
2019-11-26 22:00:00,66.184,-23.3125,70.1697549679,5.504,-1.6325,5.7409992379,60.68,-21.68,64.4366727881,132.56,59.04,23.66,63.6043803523,5.504,-1.6325,5.7409992379,59.04,23.66,63.6043803523,132.85
2019-11-26 22:30:00,64.379,-23.5125,68.538261557,3.659,-1.4925000000000002,3.9516878989,60.72,-22.02,64.589463537,132.22,59.05,23.14,63.4220947305,3.659,-1.4925000000000002,3.9516878989,59.05,23.14,63.4220947305,132.56
2019-11-26 23:00:00,62.3595,-24.23,66.901421063,5.6195,-1.62,5.8483485062,56.74,-22.61,61.0789628268,132.86,55.21,22.92,59.7785120256,5.6195,-1.62,5.8483485062,55.21,22.92,59.7785120256,133.27
2019-11-26 23:30:00,60.441,-24.447,65.197931639,5.711,-1.587,5.927401623,54.73,-22.86,59.3123300841,132.35,53.17,22.33,57.6686899452,5.711,-1.587,5.927401623,53.17,22.33,57.6686899452,132.56
2019-11-27 00:00:00,58.859,-24.0355,63.5774106208,5.799,-1.5855000000000001,6.0118392568,53.06,-22.45,57.6139401534,131.0,51.5,21.82,55.931765572,5.799,-1.5855000000000001,6.0118392568,51.5,21.82,55.931765572,131.2
2019-11-27 00:30:00,59.966,-23.843,64.5322384936,4.646,-1.4929999999999999,4.8799964139,55.32,-22.35,59.6642682013,130.83,53.65,21.78,57.9024256832,4.646,-1.4929999999999999,4.8799964139,53.65,21.78,57.9024256832,131.29
2019-11-27 01:00:00,62.3955,-23.0285,66.5094747574,3.9455,-1.3885,4.1826908205,58.45,-21.64,62.3272981927,130.44,56.69,22.27,60.9073805052,3.9455,-1.3885,4.1826908205,56.69,22.27,60.9073805052,130.58
2019-11-27 01:30:00,63.2915,-38.408,74.0336979777,3.5615,-1.418,3.8334066116,59.73,-36.99,70.2561954563,132.07,56.63,37.04,67.6677064781,3.5615,-1.418,3.8334066116,56.63,37.04,67.6677064781,131.94
2019-11-27 02:00:00,62.541,-40.4175,74.4644276635,3.3810000000000002,-1.3875,3.654629564,59.16,-39.03,70.8748650792,132.66,56.01,37.89,67.6222759156,3.3810000000000002,-1.3875,3.654629564,56.01,37.89,67.6222759156,132.57
2019-11-27 02:30:00,61.9195,-40.51,73.9938144729,2.5595,-1.29,2.8662065958,59.36,-39.22,71.1464545849,132.86,56.24,38.0,67.8744252278,2.5595,-1.29,2.8662065958,56.24,38.0,67.8744252278,132.76
2019-11-27 03:00:00,61.141,-41.085,73.6627389255,1.751,-1.235,2.1427146334,59.39,-39.85,71.5205886441,133.21,56.35,37.86,67.8874222518,1.751,-1.235,2.1427146334,56.35,37.86,67.8874222518,133.08
2019-11-27 03:30:00,60.258,-41.306,73.0562262918,1.488,-1.196,1.9090730735,58.77,-40.11,71.1528284751,133.26,55.72,37.69,67.2700118924,1.488,-1.196,1.9090730735,55.72,37.69,67.2700118924,133.12
2019-11-27 04:00:00,59.647,-41.756,72.8102200587,1.647,-1.226,2.0532133352,58.0,-40.53,70.7579034455,133.54,54.98,37.42,66.5060658888,1.647,-1.226,2.0532133352,54.98,37.42,66.5060658888,133.33
2019-11-27 04:30:00,58.991,-41.978,72.4022828715,1.7610000000000001,-1.238,2.1526181733,57.23,-40.74,70.249701067,133.57,54.26,37.25,65.8157283634,1.7610000000000001,-1.238,2.1526181733,54.26,37.25,65.8157283634,133.33
2019-11-27 05:00:00,58.539,-41.898,71.9878942948,2.119,-1.278,2.4745595568,56.42,-40.62,69.5212255358,133.45,53.49,37.36,65.2453040456,2.119,-1.278,2.4745595568,53.49,37.36,65.2453040456,133.0
2019-11-27 05:30:00,59.0755,-42.178,72.5871778226,2.4355,-1.278,2.7504443732,56.64,-40.9,69.8634353578,134.2,53.69,37.96,65.753917754,2.4355,-1.278,2.7504443732,53.69,37.96,65.753917754,133.79
2019-11-27 06:00:00,60.2945,-42.062,73.5162470087,2.0245,-1.252,2.3803580088,58.27,-40.81,71.1396443623,134.73,55.17,38.66,67.3670876616,2.0245,-1.252,2.3803580088,55.17,38.66,67.3670876616,134.35
2019-11-27 06:30:00,63.2055,-41.1705,75.4317260872,1.6355,-1.1805,2.0170375554,61.57,-39.99,73.4170620496,134.73,58.25,39.32,70.2789079312,1.6355,-1.1805,2.0170375554,58.25,39.32,70.2789079312,134.35
2019-11-27 07:00:00,65.988,-40.2175,77.2778328517,1.718,-1.1875,2.0884636099,64.27,-39.03,75.1929105701,134.6,60.82,39.99,72.7892334071,1.718,-1.1875,2.0884636099,60.82,39.99,72.7892334071,134.16
2019-11-27 07:30:00,69.235,-38.39,79.1661374895,2.235,-1.24,2.555939162,67.0,-37.15,76.6101984073,133.69,63.38,40.88,75.4201485016,2.235,-1.24,2.555939162,63.38,40.88,75.4201485016,133.22
2019-11-27 08:00:00,69.9225,-37.7965,79.4841582864,2.0025,-1.2165,2.3430489752,67.92,-36.58,77.1441689306,133.51,64.24,41.25,76.3435661991,2.0025,-1.2165,2.3430489752,64.24,41.25,76.3435661991,133.22
2019-11-27 08:30:00,70.228,-37.5305,79.6273220336,1.8679999999999999,-1.0705,2.1529965745,68.36,-36.46,77.4752941266,133.45,64.7,41.15,76.6773271574,1.8679999999999999,-1.0705,2.1529965745,64.7,41.15,76.6773271574,133.22
2019-11-27 09:00:00,70.114,-37.536,79.5293926294,2.5140000000000002,-1.106,2.7465309028,67.6,-36.43,76.7913074508,133.37,64.01,41.01,76.0203933165,2.5140000000000002,-1.106,2.7465309028,64.01,41.01,76.0203933165,133.12
2019-11-27 09:30:00,70.4075,-37.2875,79.6716619163,3.1975,-1.1575,3.4005606155,67.21,-36.13,76.3057075192,133.2,63.59,41.26,75.8028739561,3.1975,-1.1575,3.4005606155,63.59,41.26,75.8028739561,133.02
2019-11-27 10:00:00,70.415,-37.769,79.9047532128,6.085,-1.259,6.2138801083,64.33,-36.51,73.968432456,133.42,60.88,40.95,73.3708177684,6.085,-1.259,6.2138801083,60.88,40.95,73.3708177684,133.27
2019-11-27 10:30:00,69.5255,-38.3175,79.3853006324,11.3555,-1.5775000000000001,11.4645491189,58.17,-36.74,68.8009919987,133.47,55.12,40.75,68.54762505,11.3555,-1.5775000000000001,11.4645491189,55.12,40.75,68.54762505,133.33
2019-11-27 11:00:00,87.387,-39.6045,95.9427130597,14.337,-1.8545,14.4564428284,73.05,-37.75,82.2275197242,133.37,69.05,39.89,79.7440568318,14.337,-1.8545,14.4564428284,69.05,39.89,79.7440568318,133.23
2019-11-27 11:30:00,96.59,-39.7295,104.4416644364,12.47,-1.5495,12.565900296,84.12,-38.18,92.379038748,133.26,79.37,39.47,88.6424153552,12.47,-1.5495,12.565900296,79.37,39.47,88.6424153552,133.13
2019-11-27 12:00:00,95.511,-40.3595,103.6881881472,11.871,-1.5895000000000001,11.9769424834,83.64,-38.77,92.1887330426,133.43,78.91,39.1,88.0658736401,11.871,-1.5895000000000001,11.9769424834,78.91,39.1,88.0658736401,133.3
2019-11-27 12:30:00,68.8385,-38.803,79.0215912979,15.8785,-1.693,15.9685005949,52.96,-37.11,64.6677176031,133.39,50.25,40.43,64.495328513,15.8785,-1.693,15.9685005949,50.25,40.43,64.495328513,133.26
2019-11-27 13:00:00,67.928,-39.64,78.6482217472,17.158,-2.06,17.2812199801,50.77,-37.58,63.165253898,133.82,48.25,40.33,62.8853830393,17.158,-2.06,17.2812199801,48.25,40.33,62.8853830393,133.71
2019-11-27 13:30:00,67.623,-39.6095,78.369526088,16.613,-2.1195,16.7476580228,51.01,-37.49,63.3049776874,133.95,48.47,40.56,63.2016969709,16.613,-2.1195,16.7476580228,48.47,40.56,63.2016969709,133.91
2019-11-27 14:00:00,67.4715,-39.603,78.2355476829,11.9915,-1.7730000000000001,12.1218645946,55.48,-37.83,67.150125093,133.95,52.64,40.31,66.3013250245,11.9915,-1.7730000000000001,12.1218645946,52.64,40.31,66.3013250245,133.96
2019-11-27 14:30:00,67.5575,-39.4415,78.2281773308,10.6475,-1.6615,10.7763555296,56.91,-37.78,68.3086853921,133.95,54.06,40.43,67.5060626907,10.6475,-1.6615,10.7763555296,54.06,40.43,67.5060626907,133.96
2019-11-27 15:00:00,67.851,-39.138,78.3296958056,6.201,-1.328,6.3416074461,61.65,-37.81,72.3209416421,133.9,58.47,40.46,71.1038149469,6.201,-1.328,6.3416074461,58.47,40.46,71.1038149469,133.89
2019-11-27 15:30:00,69.0025,-38.97,79.2464882897,3.0225,-1.21,3.255703649,65.98,-37.76,76.0209050196,134.0,62.47,40.5,74.4496534579,3.0225,-1.21,3.255703649,62.47,40.5,74.4496534579,133.99
2019-11-27 16:00:00,70.6785,-38.3955,80.4342264369,1.2485,-1.1055,1.6675978232,69.43,-37.29,78.8103356166,134.0,65.73,40.99,77.4636237211,1.2485,-1.1055,1.6675978232,65.73,40.99,77.4636237211,133.96
2019-11-27 16:30:00,73.2485,-37.4005,82.2443928332,0.4585,-0.9805,1.0824058851,72.79,-36.42,81.3928774525,133.65,68.86,41.41,80.3522725254,0.4585,-0.9805,1.0824058851,68.86,41.41,80.3522725254,133.63
2019-11-27 17:00:00,76.404,-36.2905,84.5847007812,0.264,-1.0305,1.0637792299,76.14,-35.26,83.9080878104,133.38,72.02,42.19,83.4678171513,0.264,-1.0305,1.0637792299,72.02,42.19,83.4678171513,133.35
2019-11-27 17:30:00,77.626,-35.8905,85.5214818993,0.246,-0.9505,0.9818178293000001,77.38,-34.94,84.9026972481,133.27,73.16,42.42,84.5685638994,0.246,-0.9505,0.9818178293000001,73.16,42.42,84.5685638994,133.25
2019-11-27 18:00:00,78.381,-35.734,86.1423236104,0.221,-1.014,1.0378039314,78.16,-34.72,85.5246397245,133.17,73.88,42.55,85.2570049908,0.221,-1.014,1.0378039314,73.88,42.55,85.2570049908,133.15
2019-11-27 18:30:00,77.9625,-36.1305,85.9276697956,0.3025,-1.0305,1.0739816106,77.66,-35.1,85.223738477,133.23,73.42,42.3,84.733620246,0.3025,-1.0305,1.0739816106,73.42,42.3,84.733620246,133.21
2019-11-27 19:00:00,76.729,-36.5825,85.0036396118,0.46900000000000003,-1.0325,1.1340270059,76.26,-35.55,84.139111595,133.23,72.14,41.84,83.3952348759,0.46900000000000003,-1.0325,1.1340270059,72.14,41.84,83.3952348759,133.21
2019-11-27 19:30:00,74.81,-37.223,83.5588883902,0.21,-1.043,1.0639309188,74.6,-36.18,82.910508381,133.15,70.57,41.24,81.736543235,0.21,-1.043,1.0639309188,70.57,41.24,81.736543235,133.15
2019-11-27 20:00:00,73.588,-37.848,82.7506184146,0.128,-1.038,1.0458623236,73.46,-36.81,82.1665850574,133.29,69.57,40.73,80.6158656841,0.128,-1.038,1.0458623236,69.57,40.73,80.6158656841,133.28
2019-11-27 20:30:00,72.417,-38.2785,81.911326758,0.217,-1.0285,1.0511428304,72.2,-37.25,81.2428612248,133.44,68.43,40.51,79.5218523426,0.217,-1.0285,1.0511428304,68.43,40.51,79.5218523426,133.46
2019-11-27 21:00:00,70.686,-38.874,80.6703072512,0.20600000000000002,-1.024,1.0445151985,70.48,-37.85,80.0003306243,133.5,66.77,39.99,77.8295123973,0.20600000000000002,-1.024,1.0445151985,66.77,39.99,77.8295123973,133.57
2019-11-27 21:30:00,68.7645,-39.4355,79.2698878547,0.1145,-1.0355,1.0418111633,68.65,-38.4,78.6599167302,133.64,65.14,39.62,76.242796381,0.1145,-1.0355,1.0418111633,65.14,39.62,76.242796381,133.64
2019-11-27 22:00:00,66.468,-40.091,77.6226983878,0.068,-1.061,1.0631768432,66.4,-39.03,77.0214314331,133.85,63.05,39.31,74.3005962291,0.068,-1.061,1.0631768432,63.05,39.31,74.3005962291,133.84
2019-11-27 22:30:00,64.676,-40.9645,76.5576595531,0.156,-1.0845,1.0956624708,64.52,-39.88,75.8501470005,134.35,61.16,39.06,72.5687894346,0.156,-1.0845,1.0956624708,61.16,39.06,72.5687894346,134.35
2019-11-27 23:00:00,62.325,-42.2175,75.2776389856,0.155,-1.0675,1.0786942338,62.17,-41.15,74.554888505,135.19,58.95,38.75,70.545481783,0.155,-1.0675,1.0786942338,58.95,38.75,70.545481783,135.19
2019-11-27 23:30:00,60.4355,-41.971,73.5799870974,0.3855,-1.311,1.3665032931,60.05,-40.66,72.5206046583,133.8,56.91,37.71,68.2699948733,0.3855,-1.311,1.3665032931,56.91,37.71,68.2699948733,133.84
2019-11-28 00:00:00,59.4905,-41.8295,72.7243195946,0.47050000000000003,-1.4295,1.5049387031,59.02,-40.4,71.5228662737,133.26,55.97,37.29,67.2546280935,0.47050000000000003,-1.4295,1.5049387031,55.97,37.29,67.2546280935,133.26
2019-11-28 00:30:00,60.2025,-42.1525,73.4926816935,0.5725,-1.5325,1.6359439171,59.63,-40.62,72.1506846814,133.16,56.54,36.95,67.5431277037,0.5725,-1.5325,1.6359439171,56.54,36.95,67.5431277037,133.14
2019-11-28 01:00:00,62.7315,-41.1715,75.0355482721,0.5515,-1.5415,1.6371849315,62.18,-39.63,73.7352649687,132.83,58.93,37.67,69.9412167466,0.5515,-1.5415,1.6371849315,58.93,37.67,69.9412167466,132.83
2019-11-28 01:30:00,63.4945,-41.0695,75.6191467851,0.47450000000000003,-1.5695000000000001,1.6396586535000002,63.02,-39.5,74.3758724319,133.08,59.73,37.97,70.777071146,0.47450000000000003,-1.5695000000000001,1.6396586535000002,59.73,37.97,70.777071146,133.09
2019-11-28 02:00:00,63.057,-41.355,75.4083634221,0.797,-1.5550000000000002,1.7473505659000002,62.26,-39.8,73.8941648576,133.26,59.1,37.88,70.1976096459,0.797,-1.5550000000000002,1.7473505659000002,59.1,37.88,70.1976096459,133.28
2019-11-28 02:30:00,63.235,-41.6705,75.7304152587,0.865,-1.9705,2.151997967,62.37,-39.7,73.9331245113,133.48,59.16,38.23,70.43747937,0.865,-1.9705,2.151997967,59.16,38.23,70.43747937,133.51
2019-11-28 03:00:00,62.6855,-41.912,75.4061513025,0.7955,-2.132,2.2755755865,61.89,-39.78,73.5718730222,133.6,58.67,38.23,70.0264364365,0.7955,-2.132,2.2755755865,58.67,38.23,70.0264364365,133.63
2019-11-28 03:30:00,61.7875,-42.135,74.7867192839,0.5175000000000001,-2.145,2.2065428276,61.27,-39.99,73.1656545108,133.71,58.08,38.2,69.5163750493,0.5175000000000001,-2.145,2.2065428276,58.08,38.2,69.5163750493,133.75
2019-11-28 04:00:00,60.9905,-42.3905,74.2751343351,0.8405,-2.1605,2.3182321929,60.15,-40.23,72.3634949405,133.91,57.05,38.11,68.6081234257,0.8405,-2.1605,2.3182321929,57.05,38.11,68.6081234257,133.95
2019-11-28 04:30:00,60.452,-42.478,73.883860132,1.1320000000000001,-2.178,2.4546095413,59.32,-40.3,71.7143807057,133.91,56.27,38.02,67.9104800454,1.1320000000000001,-2.178,2.4546095413,56.27,38.02,67.9104800454,133.95
2019-11-28 05:00:00,60.264,-42.5185,73.7534578054,1.6139999999999999,-2.2185,2.7434901585,58.65,-40.3,71.1611726997,133.95,55.64,38.06,67.4119662968,1.6139999999999999,-2.2185,2.7434901585,55.64,38.06,67.4119662968,133.99
2019-11-28 05:30:00,59.2395,-42.7765,73.0694690859,1.6695,-1.5865,2.3030876015,57.57,-41.19,70.7878591285,134.5,54.64,37.99,66.5490022465,1.6695,-1.5865,2.3030876015,54.64,37.99,66.5490022465,134.55
2019-11-28 06:00:00,59.5025,-43.467,73.688042417,1.2025000000000001,-1.2469999999999999,1.7323438601999999,58.3,-42.22,71.9820699897,135.51,55.33,38.15,67.2073760833,1.2025000000000001,-1.2469999999999999,1.7323438601999999,55.33,38.15,67.2073760833,135.55
2019-11-28 06:30:00,62.1985,-42.6315,75.4062211923,0.8685,-1.2515,1.5233333516,61.33,-41.38,73.9842773838,135.28,58.1,38.66,69.7868583617,0.8685,-1.2515,1.5233333516,58.1,38.66,69.7868583617,135.32
2019-11-28 07:00:00,64.885,-42.003,77.2936946587,0.8150000000000001,-1.2429999999999999,1.4863626745,64.07,-40.76,75.9364372354,135.41,60.68,39.42,72.3602017687,0.8150000000000001,-1.2429999999999999,1.4863626745,60.68,39.42,72.3602017687,135.45
2019-11-28 07:30:00,67.991,-39.783,78.7747622656,0.971,-1.203,1.5459786544,67.02,-38.58,77.3310855995,134.03,63.64,40.05,75.1934312291,0.971,-1.203,1.5459786544,63.64,40.05,75.1934312291,134.07
2019-11-28 08:00:00,68.6655,-39.019,78.9774224146,0.8455,-1.019,1.32409639,67.82,-38.0,77.7402881394,133.39,64.36,39.76,75.650956372,0.8455,-1.019,1.32409639,64.36,39.76,75.650956372,133.43
2019-11-28 08:30:00,68.4765,-38.443,78.5295823321,1.0265,-0.793,1.2971319324000001,67.45,-37.65,77.2465209573,133.07,63.91,39.76,75.2684907514,1.0265,-0.793,1.2971319324000001,63.91,39.76,75.2684907514,133.11
2019-11-28 09:00:00,69.0295,-38.2635,78.9250739784,1.8795000000000002,-0.8035,2.0440480669,67.15,-37.46,76.8919638194,133.26,63.61,40.09,75.1893622795,1.8795000000000002,-0.8035,2.0440480669,63.61,40.09,75.1893622795,133.3
2019-11-28 09:30:00,69.8005,-37.4555,79.2150508458,3.2305,-0.8655,3.344431267,66.57,-36.59,75.9631028855,132.82,63.08,40.48,74.9514296061,3.2305,-0.8655,3.344431267,63.08,40.48,74.9514296061,132.86
2019-11-28 10:00:00,69.7995,-37.4945,79.2326178445,4.6195,-0.9645,4.7191143767,65.18,-36.53,74.7186275302,132.74,61.78,40.29,73.756711559,4.6195,-0.9645,4.7191143767,61.78,40.29,73.756711559,132.79
2019-11-28 10:30:00,69.4185,-37.7315,79.0100894475,6.7585,-1.0515,6.8398080748000005,62.66,-36.68,72.6064597677,132.94,59.44,40.47,71.9092101194,6.7585,-1.0515,6.8398080748000005,59.44,40.47,71.9092101194,132.98
2019-11-28 11:00:00,68.427,-38.1685,78.3523370503,10.037,-1.2585,10.1155914928,58.39,-36.91,69.0777836935,133.08,55.44,40.39,68.5926067445,10.037,-1.2585,10.1155914928,55.44,40.39,68.5926067445,133.12
2019-11-28 11:30:00,67.82,-38.434,77.9533498703,11.16,-1.444,11.2530323025,56.66,-36.99,67.665469037,133.2,53.84,40.45,67.3420232841,11.16,-1.444,11.2530323025,53.84,40.45,67.3420232841,133.24
2019-11-28 12:00:00,66.9365,-39.092,77.5156725846,13.9665,-1.392,14.0356968566,52.97,-37.7,65.0162356646,133.26,50.38,39.81,64.2104391824,13.9665,-1.392,14.0356968566,50.38,39.81,64.2104391824,133.31
2019-11-28 12:30:00,67.082,-39.1135,77.6521770864,17.102,-1.4435,17.162811432,49.98,-37.67,62.586174991,133.12,47.6,39.73,62.0018781974,17.102,-1.4435,17.162811432,47.6,39.73,62.0018781974,133.17
2019-11-28 13:00:00,68.21,-38.971,78.5578954721,9.69,-1.351,9.7837263351,58.52,-37.62,69.5690649642,133.06,55.6,39.56,68.2374794376,9.69,-1.351,9.7837263351,55.6,39.56,68.2374794376,133.1
2019-11-28 13:30:00,68.0585,-38.6505,78.2676214823,7.6385000000000005,-1.0705,7.7131480279,60.42,-37.58,71.1535859954,132.99,57.33,39.7,69.7339149912,7.6385000000000005,-1.0705,7.7131480279,57.33,39.7,69.7339149912,133.04
2019-11-28 14:00:00,68.4075,-38.4525,78.4740773281,5.0575,-0.9825,5.1520493495,63.35,-37.47,73.6017893804,132.93,60.08,39.7,72.011779592,5.0575,-0.9825,5.1520493495,60.08,39.7,72.011779592,132.98
2019-11-28 14:30:00,67.7205,-38.2825,77.792132806,3.5005,-0.7925000000000001,3.5890885333,64.22,-37.49,74.3620097899,132.86,60.89,39.65,72.6616446277,3.5005,-0.7925000000000001,3.5890885333,60.89,39.65,72.6616446277,132.91
2019-11-28 15:00:00,68.106,-38.228,78.1012626018,3.346,-0.848,3.4517850455,64.76,-37.38,74.7738055739,132.86,61.39,39.77,73.1463259501,3.346,-0.848,3.4517850455,61.39,39.77,73.1463259501,132.91
2019-11-28 15:30:00,68.2545,-38.377,78.3037093582,2.8345000000000002,-0.897,2.9730454504,65.42,-37.48,75.3958009441,132.95,62.02,39.8,73.6920647017,2.8345000000000002,-0.897,2.9730454504,62.02,39.8,73.6920647017,133.0
2019-11-28 16:00:00,70.0285,-37.797,79.5776603153,1.3285,-0.767,1.534014749,68.7,-37.03,78.0442880677,133.08,65.01,40.32,76.4983823358,1.3285,-0.767,1.534014749,65.01,40.32,76.4983823358,133.14
2019-11-28 16:30:00,72.9465,-36.857,81.729005324,0.2765,-0.657,0.7128122123,72.67,-36.2,81.1872459195,133.04,68.69,41.05,80.0213633975,0.2765,-0.657,0.7128122123,68.69,41.05,80.0213633975,133.09
2019-11-28 17:00:00,76.176,-35.7655,84.1543460925,0.456,-0.7355,0.8653879188,75.72,-35.03,83.4303260212,132.82,71.59,41.97,82.9855951355,0.456,-0.7355,0.8653879188,71.59,41.97,82.9855951355,132.88
2019-11-28 17:30:00,78.179,-35.2575,85.7615726724,0.379,-0.8375,0.9192645158,77.8,-34.42,85.0739466582,132.76,73.54,42.45,84.9125085014,0.379,-0.8375,0.9192645158,73.54,42.45,84.9125085014,132.82
2019-11-28 18:00:00,79.1355,-35.55,86.7538463715,0.4355,-1.27,1.3425945963,78.7,-34.28,85.8417637284,132.84,74.37,42.6,85.7068077809,0.4355,-1.27,1.3425945963,74.37,42.6,85.7068077809,132.88
2019-11-28 18:30:00,79.302,-35.852,87.0297254276,0.712,-1.482,1.6441617925,78.59,-34.37,85.776949118,132.92,74.27,42.69,85.6648644428,0.712,-1.482,1.6441617925,74.27,42.69,85.6648644428,132.96
2019-11-28 19:00:00,78.07,-36.277,86.0868493383,0.72,-1.487,1.6521407325,77.35,-34.79,84.813717051,132.95,73.12,42.27,84.4587905431,0.72,-1.487,1.6521407325,73.12,42.27,84.4587905431,133.0
2019-11-28 19:30:00,77.121,-36.898,85.493339185,0.591,-1.818,1.9116498110000002,76.53,-35.08,84.1869782092,133.05,72.37,42.09,83.7196810792,0.591,-1.818,1.9116498110000002,72.37,42.09,83.7196810792,133.09
2019-11-28 20:00:00,76.281,-37.0485,84.8020183324,0.561,-1.9585,2.0372636673,75.72,-35.09,83.4555360656,133.02,71.61,42.02,83.0281428192,0.561,-1.9585,2.0372636673,71.61,42.02,83.0281428192,133.06
2019-11-28 20:30:00,74.6965,-37.1195,83.4111766642,0.3665,-1.9595,1.9934799974000001,74.33,-35.16,82.2263613448,132.75,70.31,41.75,81.7713800789,0.3665,-1.9595,1.9934799974000001,70.31,41.75,81.7713800789,132.8
2019-11-28 21:00:00,73.401,-37.6995,82.516417162,0.41100000000000003,-1.9695,2.0119272477,72.99,-35.73,81.2660630276,132.89,69.05,41.37,80.494592365,0.41100000000000003,-1.9695,2.0119272477,69.05,41.37,80.494592365,132.94
2019-11-28 21:30:00,71.58,-38.298,81.181483135,0.5700000000000001,-1.998,2.0777160537,71.01,-36.3,79.750298432,133.18,67.22,41.15,78.8152961042,0.5700000000000001,-1.998,2.0777160537,67.22,41.15,78.8152961042,133.24
2019-11-28 22:00:00,69.343,-39.0225,79.5688830841,0.803,-2.0325,2.185375311,68.54,-36.99,77.8844766305,133.36,64.86,40.65,76.5456863579,0.803,-2.0325,2.185375311,64.86,40.65,76.5456863579,133.42
2019-11-28 22:30:00,66.827,-39.9,77.83224222,1.907,-2.16,2.8813623514,64.92,-37.74,75.0927027081,133.41,61.44,39.89,73.253571244,1.907,-2.16,2.8813623514,61.44,39.89,73.253571244,133.47
2019-11-28 23:00:00,64.4465,-41.0515,76.4105818228,3.1065,-2.4314999999999998,3.9449378322,61.34,-38.62,72.4851708972,133.66,58.17,39.45,70.2854992157,3.1065,-2.4314999999999998,3.9449378322,58.17,39.45,70.2854992157,133.72
2019-11-28 23:30:00,63.0445,-41.348,75.3940719437,2.2045,-2.518,3.3466616575,60.84,-38.83,72.1753039481,134.2,57.75,39.84,70.1590200901,2.2045,-2.518,3.3466616575,57.75,39.84,70.1590200901,134.25
2019-11-29 00:00:00,62.3505,-41.058,74.6548338304,2.5905,-2.498,3.5987073026000003,59.76,-38.56,71.1205399305,133.36,56.71,38.99,68.8203763431,2.5905,-2.498,3.5987073026000003,56.71,38.99,68.8203763431,133.42
2019-11-29 00:30:00,63.071,-40.4875,74.9479065568,2.451,-2.4175,3.4426308617,60.62,-38.07,71.5828841274,132.61,57.54,38.64,69.3101810703,2.451,-2.4175,3.4426308617,57.54,38.64,69.3101810703,132.7
2019-11-29 01:00:00,65.5205,-39.722,76.6209710474,2.2205,-2.412,3.2784698031,63.3,-37.31,73.4773849562,132.19,60.03,38.87,71.5155773241,2.2205,-2.412,3.2784698031,60.03,38.87,71.5155773241,132.28
2019-11-29 01:30:00,65.7525,-39.5895,76.7510245306,1.2625,-2.3595,2.6760318571,64.49,-37.23,74.4649783455,132.14,61.12,38.94,72.4705319423,1.2625,-2.3595,2.6760318571,61.12,38.94,72.4705319423,132.28
2019-11-29 02:00:00,65.4555,-39.7075,76.5578737721,0.9955,-2.3675,2.5682827920999998,64.46,-37.34,74.4940749322,132.24,61.09,38.92,72.4344841909,0.9955,-2.3675,2.5682827920999998,61.09,38.92,72.4344841909,132.35
2019-11-29 02:30:00,65.1105,-39.743,76.2816049861,0.9105000000000001,-2.363,2.5323465896,64.2,-37.38,74.289328978,132.4,60.85,39.03,72.2915167914,0.9105000000000001,-2.363,2.5323465896,60.85,39.03,72.2915167914,132.47
2019-11-29 03:00:00,64.025,-40.123,75.5582937473,1.095,-2.323,2.56814213,62.93,-37.8,73.4099782046,132.5,59.68,38.8,71.1838633399,1.095,-2.323,2.56814213,59.68,38.8,71.1838633399,132.58
2019-11-29 03:30:00,62.866,-40.47,74.7660006688,0.716,-2.25,2.3611768252,62.15,-38.22,72.9615713921,132.64,58.93,38.61,70.4519481633,0.716,-2.25,2.3611768252,58.93,38.61,70.4519481633,132.72
2019-11-29 04:00:00,62.228,-40.6955,74.3535318882,0.468,-2.2055,2.2546073383,61.76,-38.49,72.7720942395,132.72,58.56,38.34,69.9944940692,0.468,-2.2055,2.2546073383,58.56,38.34,69.9944940692,132.79
2019-11-29 04:30:00,63.6025,-40.8265,75.5783110985,0.21250000000000002,-2.8265000000000002,2.8344767595,63.39,-38.0,73.9073210176,133.05,60.07,39.14,71.6961958545,0.21250000000000002,-2.8265000000000002,2.8344767595,60.07,39.14,71.6961958545,133.12
2019-11-29 05:00:00,64.641,-40.388,76.2210563099,0.201,-2.888,2.8949861830000003,64.44,-37.5,74.5571163605,132.65,61.03,39.28,72.5780910468,0.201,-2.888,2.8949861830000003,61.03,39.28,72.5780910468,132.73
2019-11-29 05:30:00,64.912,-40.672,76.6014316315,0.392,-2.822,2.849095997,64.52,-37.85,74.8027599758,133.23,61.15,39.65,72.8796610859,0.392,-2.822,2.849095997,61.15,39.65,72.8796610859,133.31
2019-11-29 06:00:00,66.132,-40.8645,77.7389785388,0.402,-2.8445,2.8727659581,65.73,-38.02,75.9338745225,134.05,62.27,40.33,74.1893644669,0.402,-2.8445,2.8727659581,62.27,40.33,74.1893644669,134.12
2019-11-29 06:30:00,68.098,-40.1685,79.0622918732,0.448,-2.8085,2.8440070763,67.65,-37.36,77.2806062347,133.77,64.08,40.73,75.9287778118,0.448,-2.8085,2.8440070763,64.08,40.73,75.9287778118,133.85
2019-11-29 07:00:00,70.694,-39.384,80.9242923478,0.464,-2.714,2.7533782886,70.23,-36.67,79.2271531736,133.97,66.5,41.66,78.4716866137,0.464,-2.714,2.7533782886,66.5,41.66,78.4716866137,134.05
2019-11-29 07:30:00,73.6365,-38.2935,82.9983510348,0.40650000000000003,-2.5635,2.5955297147,73.23,-35.73,81.4816899677,133.59,69.29,42.12,81.0875976953,0.40650000000000003,-2.5635,2.5955297147,69.29,42.12,81.0875976953,133.66
2019-11-29 08:00:00,74.8175,-37.8245,83.8352617131,0.42750000000000005,-2.6145,2.6492199794999998,74.39,-35.21,82.3019817501,133.36,70.36,42.32,82.1067110534,0.42750000000000005,-2.6145,2.6492199794999998,70.36,42.32,82.1067110534,133.43
2019-11-29 08:30:00,75.4755,-37.3135,84.1952990523,0.5255000000000001,-2.5735,2.6266047476,74.95,-34.74,82.6097457931,133.27,70.88,42.59,82.6914898886,0.5255000000000001,-2.5735,2.6266047476,70.88,42.59,82.6914898886,133.34
2019-11-29 09:00:00,75.6405,-37.3585,84.3631599841,1.6605,-2.6485000000000003,3.1259898432,73.98,-34.71,81.7179570229,133.27,69.97,42.55,81.8920228105,1.6605,-2.6485000000000003,3.1259898432,69.97,42.55,81.8920228105,133.34
2019-11-29 09:30:00,75.563,-37.4935,84.3535980931,3.193,-2.7235,4.1967488905,72.37,-34.77,80.2892882021,133.2,68.45,42.45,80.5444287335,3.193,-2.7235,4.1967488905,68.45,42.45,80.5444287335,133.26
2019-11-29 10:00:00,75.4115,-37.85,84.3772293468,4.9415,-2.87,5.7144835506,70.47,-34.98,78.6741463252,133.38,66.69,42.41,79.0326780516,4.9415,-2.87,5.7144835506,66.69,42.41,79.0326780516,133.45
2019-11-29 10:30:00,75.0775,-38.242,84.2560476776,6.0075,-2.952,6.6936059228,69.07,-35.29,77.5631935908,133.38,65.35,42.07,77.720701232,6.0075,-2.952,6.6936059228,65.35,42.07,77.720701232,133.45
2019-11-29 11:00:00,74.8135,-38.2075,84.0051953066,6.5935,-2.9475,7.2223263911,68.22,-35.26,76.7934632635,133.38,64.51,42.14,77.0540050873,6.5935,-2.9475,7.2223263911,64.51,42.14,77.0540050873,133.45
2019-11-29 11:30:00,74.8785,-38.085,84.0074817338,8.1385,-3.045,8.6894883192,66.74,-35.04,75.3792358677,133.11,63.19,42.01,75.8802754344,8.1385,-3.045,8.6894883192,63.19,42.01,75.8802754344,133.18
2019-11-29 12:00:00,75.269,-38.08,84.3534750974,9.069,-3.23,9.6270276306,66.2,-34.85,74.8128498321,133.18,62.7,42.16,75.5563074799,9.069,-3.23,9.6270276306,62.7,42.16,75.5563074799,133.23
2019-11-29 12:30:00,75.7585,-37.9275,84.7221669842,9.6085,-3.5175,10.2321101685,66.15,-34.41,74.5645398296,133.09,62.66,42.63,75.7864928599,9.6085,-3.5175,10.2321101685,62.66,42.63,75.7864928599,133.14
2019-11-29 13:00:00,76.023,-38.0735,85.024043254,10.493,-3.6535,11.1108555589,65.53,-34.42,74.0197088619,133.2,62.08,42.63,75.3076576452,10.493,-3.6535,11.1108555589,62.08,42.63,75.3076576452,133.24
2019-11-29 13:30:00,75.31,-38.365,84.5190471137,10.01,-3.605,10.6393667575,65.3,-34.76,73.9753175052,133.2,61.87,42.34,74.9704775228,10.01,-3.605,10.6393667575,61.87,42.34,74.9704775228,133.24
2019-11-29 14:00:00,75.504,-38.533,84.7681904077,9.614,-3.863,10.3610696842,65.89,-34.67,74.45469092,133.26,62.41,42.46,75.4841685388,9.614,-3.863,10.3610696842,62.41,42.46,75.4841685388,133.28
2019-11-29 14:30:00,74.792,-38.373,84.0614679446,10.122,-3.623,10.7508610353,64.67,-34.75,73.4150624872,133.26,61.28,42.43,74.5355170372,10.122,-3.623,10.7508610353,61.28,42.43,74.5355170372,133.28
2019-11-29 15:00:00,74.507,-38.4275,83.8329637151,10.187,-3.6675,10.8270737159,64.32,-34.76,73.1116953709,133.46,60.99,42.65,74.4231321566,10.187,-3.6675,10.8270737159,60.99,42.65,74.4231321566,133.47
2019-11-29 15:30:00,76.0705,-37.876,84.9783051505,5.3805,-3.496,6.4165252474,70.69,-34.38,78.6070003244,133.39,66.95,42.97,79.5532739741,5.3805,-3.496,6.4165252474,66.95,42.97,79.5532739741,133.4
2019-11-29 16:00:00,77.561,-37.1105,85.9819628251,2.321,-3.3505000000000003,4.0758914669,75.24,-33.76,82.4669339796,133.04,71.16,43.26,83.2776872878,2.321,-3.3505000000000003,4.0758914669,71.16,43.26,83.2776872878,133.06
2019-11-29 16:30:00,79.1685,-36.517,87.1845323509,1.4685000000000001,-2.957,3.3015664843,77.7,-33.56,84.6378378741,133.27,73.49,43.7,85.5012871248,1.4685000000000001,-2.957,3.3015664843,73.49,43.7,85.5012871248,133.28
2019-11-29 17:00:00,82.993,-35.499,90.2663672139,1.873,-2.999,3.5358351206,81.12,-32.5,87.3882394834,133.36,76.56,44.7,88.6539542265,1.873,-2.999,3.5358351206,76.56,44.7,88.6539542265,133.38
2019-11-29 17:30:00,81.9995,-35.59,89.3899664406,1.6495000000000002,-2.54,3.0286053308,80.35,-33.05,86.8816724056,133.28,75.82,44.13,87.7275857413,1.6495000000000002,-2.54,3.0286053308,75.82,44.13,87.7275857413,133.3
2019-11-29 18:00:00,80.5195,-36.151,88.2625893641,1.9095,-2.211,2.9214228126,78.61,-33.94,85.6239201392,133.44,74.29,43.48,86.0785368138,1.9095,-2.211,2.9214228126,74.29,43.48,86.0785368138,133.45
2019-11-29 18:30:00,80.213,-36.1875,87.9980711451,1.863,-2.1875,2.8733125918,78.35,-34.0,85.4091476365,133.03,74.05,42.99,85.6244275893,1.863,-2.1875,2.8733125918,74.05,42.99,85.6244275893,133.05
2019-11-29 19:00:00,78.864,-36.6205,86.9516619522,1.994,-2.2005,2.9695515234,76.87,-34.42,84.2243034996,133.03,72.68,42.67,84.2799578785,1.994,-2.2005,2.9695515234,72.68,42.67,84.2799578785,133.05
2019-11-29 19:30:00,76.859,-37.3435,85.4508213726,2.499,-1.9635,3.1781021459,74.36,-35.38,82.3477625683,133.1,70.34,41.88,81.8636060774,2.499,-1.9635,3.1781021459,70.34,41.88,81.8636060774,133.11
2019-11-29 20:00:00,75.694,-37.854,84.6315954712,2.5540000000000003,-1.874,3.1677739818,73.14,-35.98,81.5108581724,133.41,69.21,41.58,80.7398321772,2.5540000000000003,-1.874,3.1677739818,69.21,41.58,80.7398321772,133.43
2019-11-29 20:30:00,73.9835,-38.904,83.5887521635,2.6435,-1.8940000000000001,3.2519729781,71.34,-37.01,80.3687482794,133.41,67.52,40.53,78.7504368242,2.6435,-1.8940000000000001,3.2519729781,67.52,40.53,78.7504368242,133.43
2019-11-29 21:00:00,72.6975,-39.3475,82.6628832216,2.4275,-1.8875000000000002,3.074965447,70.27,-37.46,79.6311779393,133.41,66.52,40.16,77.7028699599,2.4275,-1.8875000000000002,3.074965447,66.52,40.16,77.7028699599,133.43
2019-11-29 21:30:00,71.5575,-39.6055,81.7867436477,2.8775,-1.8655,3.4292997099,68.68,-37.74,78.366127887,133.57,65.04,40.13,76.4239393122,2.8775,-1.8655,3.4292997099,65.04,40.13,76.4239393122,133.62
2019-11-29 22:00:00,69.5465,-40.6395,80.5498890285,3.0565,-1.8695,3.5829069901,66.49,-38.77,76.9677399954,134.01,62.99,39.55,74.3770300563,3.0565,-1.8695,3.5829069901,62.99,39.55,74.3770300563,134.06
2019-11-29 22:30:00,67.367,-41.479,79.1127052375,3.9370000000000003,-1.879,4.3624087383,63.43,-39.6,74.7764996506,134.29,60.16,39.08,71.7389155201,3.9370000000000003,-1.879,4.3624087383,60.16,39.08,71.7389155201,134.35
2019-11-29 23:00:00,65.0675,-41.9145,77.3989978391,4.6575,-1.9145,5.0356346671,60.41,-40.0,72.4525230755,134.26,57.3,38.75,69.1726282571,4.6575,-1.9145,5.0356346671,57.3,38.75,69.1726282571,134.35
2019-11-29 23:30:00,63.3745,-41.534,75.7720291813,5.2345,-1.884,5.5632226497,58.14,-39.65,70.3731632087,133.24,55.12,37.73,66.7964617326,5.2345,-1.884,5.5632226497,55.12,37.73,66.7964617326,133.29
2019-11-30 00:00:00,62.573,-41.753,75.2242868893,5.423,-1.903,5.7472026239,57.15,-39.85,69.6716943959,133.53,54.23,37.86,66.1382831649,5.423,-1.903,5.7472026239,54.23,37.86,66.1382831649,133.59
2019-11-30 00:30:00,63.2695,-41.7455,75.8005039594,5.0195,-1.9755,5.394254397,58.25,-39.77,70.5316623936,133.44,55.3,37.9,67.0410322116,5.0195,-1.9755,5.394254397,55.3,37.9,67.0410322116,133.5
2019-11-30 01:00:00,65.8205,-41.2915,77.7002328986,5.5605,-2.0115,5.9131457364,60.26,-39.28,71.9318149361,133.4,57.16,38.31,68.8107673261,5.5605,-2.0115,5.9131457364,57.16,38.31,68.8107673261,133.46
2019-11-30 01:30:00,65.754,-41.4345,77.7200508637,5.164,-1.9845000000000002,5.5321909087,60.59,-39.45,72.3011106415,133.48,57.48,38.26,69.0490984735,5.164,-1.9845000000000002,5.5321909087,57.48,38.26,69.0490984735,133.54
2019-11-30 02:00:00,64.641,-41.6325,76.8877359353,5.431,-2.0025,5.7884166445,59.21,-39.63,71.2485859509,133.57,56.18,38.25,67.9651006032,5.431,-2.0025,5.7884166445,56.18,38.25,67.9651006032,133.62
2019-11-30 02:30:00,64.182,-42.142,76.7807090876,5.462,-2.012,5.8207892936,58.72,-40.13,71.12281842,133.76,55.73,37.85,67.3680591972,5.462,-2.012,5.8207892936,55.73,37.85,67.3680591972,133.81
2019-11-30 03:00:00,63.501,-42.378,76.3431194346,5.851,-2.138,6.2293856037,57.65,-40.24,70.304908079,133.85,54.74,37.86,66.5570972925,5.851,-2.138,6.2293856037,54.74,37.86,66.5570972925,133.91
2019-11-30 03:30:00,62.5365,-42.6905,75.7185091144,6.6465,-2.2005,7.0012972012,55.89,-40.49,69.0154489951,133.93,53.11,37.76,65.1650957185,6.6465,-2.2005,7.0012972012,53.11,37.76,65.1650957185,133.99
2019-11-30 04:00:00,61.5175,-42.91,75.004472575,7.3975,-2.2800000000000002,7.7408918252,54.12,-40.63,67.6740075657,134.18,51.48,37.98,63.9739853378,7.3975,-2.2800000000000002,7.7408918252,51.48,37.98,63.9739853378,134.24
2019-11-30 04:30:00,60.965,-42.924,74.5600496312,7.345,-2.274,7.6889596826,53.62,-40.65,67.2868999137,134.21,51.02,38.0,63.6163532435,7.345,-2.274,7.6889596826,51.02,38.0,63.6163532435,134.28
2019-11-30 05:00:00,60.5525,-43.06,74.3018765325,7.6025,-2.33,7.9515348361000004,52.95,-40.73,66.8029595153,134.31,50.38,37.99,63.0982131284,7.6025,-2.33,7.9515348361000004,50.38,37.99,63.0982131284,134.37
2019-11-30 05:30:00,60.442,-42.9035,74.1211553893,7.642,-2.0935,7.9235665107,52.8,-40.81,66.7330210615,134.2,50.19,37.69,62.766011503,7.642,-2.0935,7.9235665107,50.19,37.69,62.766011503,134.26
2019-11-30 06:00:00,60.649,-42.7695,74.2127437254,7.749,-1.9095,7.9808014165,52.9,-40.86,66.8427228649,134.25,50.27,37.61,62.7820436112,7.749,-1.9095,7.9808014165,50.27,37.61,62.7820436112,134.31
2019-11-30 06:30:00,61.7475,-42.0265,74.6925729809,7.8875,-1.8865,8.1099653822,53.86,-40.14,67.1723097712,133.79,51.16,37.97,63.7108036364,7.8875,-1.8865,8.1099653822,51.16,37.97,63.7108036364,133.86
2019-11-30 07:00:00,62.942,-42.254,75.8096028218,7.7219999999999995,-1.9140000000000001,7.9556696764,55.22,-40.34,68.3854078002,134.58,52.45,38.6,65.1226727031,7.7219999999999995,-1.9140000000000001,7.9556696764,52.45,38.6,65.1226727031,134.64
2019-11-30 07:30:00,64.372,-41.9975,76.8605515869,8.042,-1.8475000000000001,8.2514859419,56.33,-40.15,69.1743550747,134.76,53.5,39.03,66.2237940623,8.042,-1.8475000000000001,8.2514859419,53.5,39.03,66.2237940623,134.83
2019-11-30 08:00:00,65.4395,-41.5405,77.5109108481,7.6395,-1.7705000000000002,7.8419787363,57.8,-39.77,70.1604796164,134.55,54.87,39.15,67.4050398709,7.6395,-1.7705000000000002,7.8419787363,54.87,39.15,67.4050398709,134.61
2019-11-30 08:30:00,67.4205,-40.7155,78.7608770933,7.6905,-1.8054999999999999,7.8995962239,59.73,-38.91,71.2857699685,134.08,56.66,39.48,69.0581349299,7.6905,-1.8054999999999999,7.8995962239,56.66,39.48,69.0581349299,134.14
2019-11-30 09:00:00,68.958,-40.391,79.9164479003,7.868,-1.791,8.0692691738,61.09,-38.6,72.2630479568,133.85,57.93,39.57,70.1546135333,7.868,-1.791,8.0692691738,57.93,39.57,70.1546135333,133.92
2019-11-30 09:30:00,70.2875,-40.071,80.907463792,8.3475,-1.8010000000000002,8.5395759409,61.94,-38.27,72.8090413342,133.71,58.72,39.63,70.84190356,8.3475,-1.8010000000000002,8.5395759409,58.72,39.63,70.84190356,133.78
2019-11-30 10:00:00,70.956,-39.921,81.4152330771,8.466,-1.831,8.6617386823,62.49,-38.09,73.1836607447,133.71,59.22,39.85,71.379485148,8.466,-1.831,8.6617386823,59.22,39.85,71.379485148,133.78
2019-11-30 10:30:00,71.228,-40.017,81.6993774334,8.698,-1.8170000000000002,8.8857578743,62.53,-38.2,73.2751042306,134.06,59.27,40.12,71.5719728665,8.698,-1.8170000000000002,8.8857578743,59.27,40.12,71.5719728665,134.12
2019-11-30 11:00:00,71.3135,-40.1945,81.8609376473,9.8135,-1.8945,9.9946942174,61.5,-38.3,72.4509489241,134.14,58.31,40.01,70.7167321078,9.8135,-1.8945,9.9946942174,58.31,40.01,70.7167321078,134.19
2019-11-30 11:30:00,70.7105,-40.6105,81.5425503679,11.7205,-2.0005,11.8900008621,58.99,-38.61,70.5021432298,134.28,55.96,39.89,68.7221485403,11.7205,-2.0005,11.8900008621,55.96,39.89,68.7221485403,134.34
2019-11-30 12:00:00,70.3025,-40.7755,81.2716611526,12.2825,-2.0455,12.4516615959,58.02,-38.73,69.7591090826,134.24,54.97,39.82,67.877340107,12.2825,-2.0455,12.4516615959,54.97,39.82,67.877340107,134.29
2019-11-30 12:30:00,70.7085,-40.8465,81.6586096777,11.8885,-2.0365,12.0616650799,58.82,-38.81,70.4699120192,134.38,55.73,39.77,68.4652159859,11.8885,-2.0365,12.0616650799,55.73,39.77,68.4652159859,134.43
2019-11-30 13:00:00,69.653,-41.0955,80.8726191566,13.903,-2.1555,14.0691005132,55.75,-38.94,68.0028389113,134.42,52.93,39.82,66.2360724983,13.903,-2.1555,14.0691005132,52.93,39.82,66.2360724983,134.47
2019-11-30 13:30:00,68.6975,-41.498,80.2585229758,16.6275,-2.318,16.7882959305,52.07,-39.18,65.1640798293,134.46,49.52,39.72,63.4815626777,16.6275,-2.318,16.7882959305,49.52,39.72,63.4815626777,134.5
2019-11-30 14:00:00,68.724,-41.461,80.2620875445,14.184,-2.251,14.361506084,54.54,-39.21,67.1716882325,134.46,51.82,39.56,65.1943709226,14.184,-2.251,14.361506084,51.82,39.56,65.1943709226,134.5
2019-11-30 14:30:00,68.785,-41.1765,80.1678263223,11.895,-2.1265,12.083585033,56.89,-39.05,69.0027144394,134.43,54.0,39.73,67.0408300963,11.895,-2.1265,12.083585033,54.0,39.73,67.0408300963,134.47
2019-11-30 15:00:00,68.8015,-41.076,80.1304198058,9.3815,-2.036,9.5998874082,59.42,-39.04,71.0975245701,134.38,56.37,39.77,68.9871712712,9.3815,-2.036,9.5998874082,56.37,39.77,68.9871712712,134.42
2019-11-30 15:30:00,69.1465,-40.8005,80.2864824394,7.5265,-1.8805,7.757865847,61.62,-38.92,72.8820334513,134.28,58.42,39.79,70.683382064,7.5265,-1.8805,7.757865847,58.42,39.79,70.683382064,134.32
2019-11-30 16:00:00,70.2465,-40.3795,81.0251490742,6.1365,-1.8094999999999999,6.397727917,64.11,-38.57,74.8180259029,134.15,60.74,39.95,72.7004133413,6.1365,-1.8094999999999999,6.397727917,60.74,39.95,72.7004133413,134.18
2019-11-30 16:30:00,72.1695,-39.642,82.340299333,4.9095,-1.612,5.1673720836,67.26,-38.03,77.2669948943,133.92,63.68,40.23,75.3232719682,4.9095,-1.612,5.1673720836,63.68,40.23,75.3232719682,133.95
2019-11-30 17:00:00,75.6865,-38.657,84.9871162662,5.1765,-1.827,5.4894518169,70.51,-36.83,79.5494123171,133.63,66.73,40.93,78.2825510571,5.1765,-1.827,5.4894518169,66.73,40.93,78.2825510571,133.66
2019-11-30 17:30:00,78.6815,-37.8105,87.2949732373,4.7715,-2.2705,5.284163368,73.91,-35.54,82.0108511113,133.32,69.87,41.85,81.4447014851,4.7715,-2.2705,5.284163368,69.87,41.85,81.4447014851,133.35
2019-11-30 18:00:00,79.3495,-37.6455,87.8266862662,6.0895,-2.3855,6.5400780194,73.26,-35.26,81.303721932,133.24,69.23,41.98,80.9636541912,6.0895,-2.3855,6.5400780194,69.23,41.98,80.9636541912,133.25
