Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-30 18:30:00,78.8255,-38.108,87.5538640738,6.9655000000000005,-2.438,7.3798397171,71.86,-35.67,80.2259839454,133.37,67.88,41.76,79.696875723,6.9655000000000005,-2.438,7.3798397171,67.88,41.76,79.696875723,133.4
2019-11-30 19:00:00,77.498,-38.617,86.5864463585,6.498,-2.417,6.932957017,71.0,-36.2,79.695922104,133.49,67.12,41.44,78.8819878046,6.498,-2.417,6.932957017,67.12,41.44,78.8819878046,133.5
2019-11-30 19:30:00,75.7545,-39.5105,85.4390067855,6.1745,-2.3905,6.621098134,69.58,-37.12,78.8623535028,133.71,65.84,40.76,77.4356713666,6.1745,-2.3905,6.621098134,65.84,40.76,77.4356713666,133.73
2019-11-30 20:00:00,73.968,-39.503,83.8555426492,4.7379999999999995,-2.333,5.2812435089,69.23,-37.17,78.5773618799,133.1,65.52,40.13,76.8328529992,4.7379999999999995,-2.333,5.2812435089,65.52,40.13,76.8328529992,133.13
2019-11-30 20:30:00,72.3855,-40.139,82.7695592066,4.3955,-2.289,4.9557987499,67.99,-37.85,77.8155678512,133.24,64.37,39.69,75.622701618,4.3955,-2.289,4.9557987499,64.37,39.69,75.622701618,133.26
2019-11-30 21:00:00,71.0765,-40.335,81.7238097328,3.9765,-2.215,4.5517883572999995,67.1,-38.12,77.1721737416,133.2,63.55,39.37,74.7569354642,3.9765,-2.215,4.5517883572999995,63.55,39.37,74.7569354642,133.21
2019-11-30 21:30:00,70.206,-40.216,80.9086465837,3.656,-2.156,4.2443694467,66.55,-38.06,76.6646339586,132.79,63.03,38.86,74.0464752706,3.656,-2.156,4.2443694467,63.03,38.86,74.0464752706,132.81
2019-11-30 22:00:00,68.405,-40.771,79.6336515928,3.175,-2.1310000000000002,3.8238444006,65.23,-38.64,75.8155821715,133.1,61.79,38.73,72.9247351726,3.175,-2.1310000000000002,3.8238444006,61.79,38.73,72.9247351726,133.12
2019-11-30 22:30:00,66.7175,-41.0955,78.3585663887,3.1075,-2.1555,3.781895887,63.61,-38.94,74.5825428636,132.89,60.36,38.13,71.3948632606,3.1075,-2.1555,3.781895887,60.36,38.13,71.3948632606,132.91
2019-11-30 23:00:00,64.5495,-42.0555,77.0409178976,3.4095,-2.1655,4.0390692616,61.14,-39.89,73.0021349003,133.43,58.22,37.8,69.4147563563,3.4095,-2.1655,4.0390692616,58.22,37.8,69.4147563563,133.45
2019-11-30 23:30:00,62.4485,-43.0875,75.8705991047,3.6885,-2.1675,4.2782108994,58.76,-40.92,71.6043574093,133.63,56.01,36.98,67.1166186574,3.6885,-2.1675,4.2782108994,56.01,36.98,67.1166186574,133.65
2019-12-01 00:00:00,61.416,-43.221,75.0997995803,3.326,-2.171,3.9718405054,58.09,-41.05,71.1305180636,133.58,55.35,36.88,66.5113291102,3.326,-2.171,3.9718405054,55.35,36.88,66.5113291102,133.61
2019-12-01 00:30:00,62.8065,-43.09,76.1669517721,3.5465,-2.17,4.1577111792,59.26,-40.92,72.0152344994,133.58,56.4,36.85,67.3712290225,3.5465,-2.17,4.1577111792,56.4,36.85,67.3712290225,133.61
2019-12-01 01:00:00,65.02,-42.5945,77.7296071664,3.33,-2.2045,3.993584887,61.69,-40.39,73.736071227,133.32,58.65,37.26,69.4847472471,3.33,-2.2045,3.993584887,58.65,37.26,69.4847472471,133.35
2019-12-01 01:30:00,65.1885,-42.6555,77.9039935594,3.1485,-2.1455,3.8100160761,62.04,-40.51,74.0946806458,133.4,59.05,37.2,69.7907049685,3.1485,-2.1455,3.8100160761,59.05,37.2,69.7907049685,133.43
2019-12-01 02:00:00,64.285,-42.9955,77.3380517291,3.455,-2.0855,4.0356331907,60.83,-40.91,73.3070051223,133.66,57.93,37.05,68.7647249685,3.455,-2.0855,4.0356331907,57.93,37.05,68.7647249685,133.69
2019-12-01 02:30:00,63.7565,-42.9305,76.8629892894,3.6265,-2.0505,4.1660595891,60.13,-40.88,72.7103245764,133.57,57.27,36.95,68.1553768972,3.6265,-2.0505,4.1660595891,57.27,36.95,68.1553768972,133.6
2019-12-01 03:00:00,63.345,-43.131,76.6346669987,3.455,-2.081,4.0333095592,59.89,-41.05,72.6079513552,133.93,57.06,37.2,68.1152229681,3.455,-2.081,4.0333095592,57.06,37.2,68.1152229681,133.97
2019-12-01 03:30:00,62.371,-43.3395,75.950338388,3.661,-2.0695,4.2054430504,58.71,-41.27,71.7640369545,133.93,55.95,37.04,67.0996579723,3.661,-2.0695,4.2054430504,55.95,37.04,67.0996579723,133.97
2019-12-01 04:00:00,61.696,-43.834,75.6823359312,3.866,-2.104,4.4014511243,57.83,-41.73,71.3141065989,134.36,55.13,36.95,66.3673067105,3.866,-2.104,4.4014511243,55.13,36.95,66.3673067105,134.4
2019-12-01 04:30:00,60.8295,-44.014,75.0830224901,3.8495,-2.104,4.3869654945,56.98,-41.91,70.7330792487,134.62,54.36,37.14,65.836078255,3.8495,-2.104,4.3869654945,54.36,37.14,65.836078255,134.65
2019-12-01 05:00:00,60.941,-43.965,75.1447051095,3.491,-2.085,4.0662397863,57.45,-41.88,71.0945630833,134.85,54.78,37.39,66.3239059465,3.491,-2.085,4.0662397863,54.78,37.39,66.3239059465,134.89
2019-12-01 05:30:00,60.452,-43.8435,74.677284339,2.932,-1.7735,3.4266494204,57.52,-42.07,71.2631412443,134.8,54.86,37.18,66.2719548527,2.932,-1.7735,3.4266494204,54.86,37.18,66.2719548527,134.85
2019-12-01 06:00:00,60.9735,-43.45,74.8710237826,2.7535,-1.51,3.1403602102,58.22,-41.94,71.7532717024,134.85,55.51,37.31,66.883452363,2.7535,-1.51,3.1403602102,55.51,37.31,66.883452363,134.89
2019-12-01 06:30:00,62.6795,-42.6205,75.7972739648,2.9995000000000003,-1.4905,3.3494164417,59.68,-41.13,72.4801993651,134.95,56.88,38.34,68.5951164442,2.9995000000000003,-1.4905,3.3494164417,56.88,38.34,68.5951164442,134.98
2019-12-01 07:00:00,64.2815,-41.9115,76.7377682403,2.8215,-1.5015,3.1961483852,61.46,-40.41,73.5547394802,134.87,58.41,38.92,70.1889913021,2.8215,-1.5015,3.1961483852,58.41,38.92,70.1889913021,134.92
2019-12-01 07:30:00,65.9365,-40.8365,77.5579896884,2.1965,-1.5065,2.6634854045000003,63.74,-39.33,74.8975066341,134.8,60.63,39.07,72.1280930013,2.1965,-1.5065,2.6634854045000003,60.63,39.07,72.1280930013,134.85
2019-12-01 08:00:00,65.5325,-17.099,67.7265410105,2.8325,-1.469,3.1907706358,62.7,-15.63,64.6187813256,134.27,61.85,15.78,63.8312689832,2.8325,-1.469,3.1907706358,61.85,15.78,63.8312689832,134.3
2019-12-01 08:30:00,67.8785,-14.696,69.4511567812,3.3085,-1.3860000000000001,3.5870835298,64.57,-13.31,65.9275435611,133.51,63.79,14.98,65.5252966418,3.3085,-1.3860000000000001,3.5870835298,63.79,14.98,65.5252966418,133.53
2019-12-01 09:00:00,70.1705,-14.0875,71.5706415124,4.0205,-1.4575,4.2765320647,66.15,-12.63,67.3449285396,133.11,65.34,15.52,67.1579183716,4.0205,-1.4575,4.2765320647,65.34,15.52,67.1579183716,133.14
2019-12-01 09:30:00,71.9825,-13.617,73.2591495668,5.4225,-1.537,5.6361223594,66.56,-12.08,67.6473207156,132.79,65.74,15.92,67.6401803664,5.4225,-1.537,5.6361223594,65.74,15.92,67.6401803664,132.82
2019-12-01 10:00:00,72.759,-13.457,73.9929924385,8.449,-1.627,8.6042274493,64.31,-11.83,65.3890281316,132.64,63.53,16.08,65.533405985,8.449,-1.627,8.6042274493,63.53,16.08,65.533405985,132.67
2019-12-01 10:30:00,73.1135,-13.479,74.3455938388,15.9035,-2.169,16.0507281221,57.21,-11.31,58.3172375889,132.64,56.55,16.57,58.9276454646,15.9035,-2.169,16.0507281221,56.55,16.57,58.9276454646,132.67
2019-12-01 11:00:00,72.317,-13.4485,73.5568531223,24.457,-2.7385,24.6098401305,47.86,-10.71,49.0436917452,132.35,47.38,17.0,50.3375049044,24.457,-2.7385,24.6098401305,47.38,17.0,50.3375049044,132.37
2019-12-01 11:30:00,72.322,-12.9365,73.4698898614,28.902,-3.2665,29.0860039581,43.42,-9.67,44.483764454,132.55,43.0,18.03,46.6270404379,28.902,-3.2665,29.0860039581,43.0,18.03,46.6270404379,132.56
2019-12-01 12:00:00,72.1295,-13.113,73.3117694456,31.8495,-3.753,32.0698559281,40.28,-9.36,41.3532102744,132.64,39.92,18.34,43.931332782,31.8495,-3.753,32.0698559281,39.92,18.34,43.931332782,132.65
2019-12-01 12:30:00,71.418,-13.122,72.6134808971,34.138,-3.852,34.3546350294,37.28,-9.27,38.4152482746,132.53,36.96,18.38,41.2779117689,34.138,-3.852,34.3546350294,36.96,18.38,41.2779117689,132.51
2019-12-01 13:00:00,71.269,-13.0975,72.462506631,32.579,-3.8675,32.8077551388,38.69,-9.23,39.7757338084,132.5,38.32,18.38,42.4999623529,32.579,-3.8675,32.8077551388,38.32,18.38,42.4999623529,132.45
2019-12-01 13:30:00,70.994,-13.1155,72.1953210136,28.884,-3.5455,29.1007908183,42.11,-9.57,43.183758521,132.5,41.62,18.05,45.3654813708,28.884,-3.5455,29.1007908183,41.62,18.05,45.3654813708,132.45
2019-12-01 14:00:00,70.8945,-13.3325,72.1372697466,25.3245,-3.2725,25.5350652339,45.57,-10.06,46.6672101159,132.5,45.08,17.59,48.3902314522,25.3245,-3.2725,25.5350652339,45.08,17.59,48.3902314522,132.4
2019-12-01 14:30:00,71.1045,-13.2285,72.3245679731,19.4145,-2.8185000000000002,19.6180211158,51.69,-10.41,52.7278313607,132.3,51.11,17.28,53.9521130263,19.4145,-2.8185000000000002,19.6180211158,51.11,17.28,53.9521130263,132.21
2019-12-01 15:00:00,71.133,-13.1195,72.3327378802,14.933,-2.1595,15.0883375244,56.2,-10.96,57.2587250993,132.3,55.56,16.71,58.0184255216,14.933,-2.1595,15.0883375244,55.56,16.71,58.0184255216,132.21
2019-12-01 15:30:00,72.4315,-12.6245,73.523466951,7.9015,-1.7945,8.1027114289,64.53,-10.83,65.4324827589,132.02,63.72,16.8,65.8974840187,7.9015,-1.7945,8.1027114289,63.72,16.8,65.8974840187,131.92
2019-12-01 16:00:00,74.1735,-11.963,75.1320269343,3.9535,-1.703,4.3046917718,70.22,-10.26,70.965597299,131.99,69.31,17.37,71.4534323878,3.9535,-1.703,4.3046917718,69.31,17.37,71.4534323878,131.92
2019-12-01 16:30:00,77.9615,-10.5785,78.6759184535,1.1715,-1.5285000000000002,1.9258048966999999,76.79,-9.05,77.3214498053,131.6,75.74,18.42,77.9477004151,1.1715,-1.5285000000000002,1.9258048966999999,75.74,18.42,77.9477004151,131.51
2019-12-01 17:00:00,82.494,-14.348,83.732461686,1.054,-1.558,1.8810316318,81.44,-12.79,82.4382053419,131.19,79.59,25.56,83.5935505885,1.054,-1.558,1.8810316318,79.59,25.56,83.5935505885,131.11
2019-12-01 17:30:00,85.159,-24.884,88.7201709703,0.999,-1.744,2.0098599454,84.16,-23.14,87.2832469607,131.8,80.77,37.37,88.9961223874,0.999,-1.744,2.0098599454,80.77,37.37,88.9961223874,131.73
2019-12-01 18:00:00,84.9795,-24.9895,88.577596098,0.6295000000000001,-1.6795,1.7935970841,84.35,-23.31,87.5115912322,131.73,80.97,37.15,89.0857081692,0.6295000000000001,-1.6795,1.7935970841,80.97,37.15,89.0857081692,131.65
2019-12-01 18:30:00,83.8385,-25.4445,87.6145916072,0.3885,-1.6145,1.6605849873,83.45,-23.83,86.7857787889,131.93,80.11,36.8,88.1581085323,0.3885,-1.6145,1.6605849873,80.11,36.8,88.1581085323,131.86
2019-12-01 19:00:00,82.53,-26.0795,86.5525344531,0.39,-1.6195,1.6657971815,82.14,-24.46,85.7045576384,132.25,78.85,36.5,86.888275964,0.39,-1.6195,1.6657971815,78.85,36.5,86.888275964,132.18
2019-12-01 19:30:00,80.727,-26.4845,84.9604453216,0.587,-1.5845,1.6897364439,80.14,-24.9,83.9191849341,132.01,76.89,35.88,84.8495521497,0.587,-1.5845,1.6897364439,76.89,35.88,84.8495521497,131.94
2019-12-01 20:00:00,78.8985,-27.2175,83.4611622762,0.4385,-1.5775000000000001,1.6373113632,78.46,-25.64,82.5432080792,132.15,75.35,35.31,83.2130915181,0.4385,-1.5775000000000001,1.6373113632,75.35,35.31,83.2130915181,132.08
2019-12-01 20:30:00,77.561,-28.1935,82.5262513583,0.291,-1.5635,1.5903500401000001,77.27,-26.63,81.7301033891,132.56,74.26,34.65,81.9461414589,0.291,-1.5635,1.5903500401000001,74.26,34.65,81.9461414589,132.51
2019-12-01 21:00:00,75.667,-28.93,81.0088870989,0.227,-1.5,1.5170791014,75.44,-27.43,80.2720281294,132.41,72.54,33.72,79.9943122978,0.227,-1.5,1.5170791014,72.54,33.72,79.9943122978,132.38
2019-12-01 21:30:00,74.2245,-28.798000000000002,79.6153327208,0.0645,-1.468,1.4694162957,74.16,-27.33,79.0356533471,132.17,71.31,33.61,78.8336742769,0.0645,-1.468,1.4694162957,71.31,33.61,78.8336742769,132.15
2019-12-01 22:00:00,72.413,-29.4005,78.1538992581,0.043000000000000003,-1.4605000000000001,1.4611328653,72.37,-27.94,77.5761593532,132.36,69.64,33.22,77.1576179,0.043000000000000003,-1.4605000000000001,1.4611328653,69.64,33.22,77.1576179,132.33
2019-12-01 22:30:00,70.755,-30.2735,76.9594362457,0.045,-1.4735,1.4741869793,70.71,-28.8,76.3501414537,132.66,68.05,32.62,75.4643419106,0.045,-1.4735,1.4741869793,68.05,32.62,75.4643419106,132.63
2019-12-01 23:00:00,68.099,-30.797,74.7390728468,0.039,-1.447,1.4475254747,68.06,-29.35,74.1187297517,132.53,65.55,31.98,72.9350594707,0.039,-1.447,1.4475254747,65.55,31.98,72.9350594707,132.49
2019-12-01 23:30:00,66.0175,-31.8465,73.2974069698,0.0275,-1.4265,1.4267650472,65.99,-30.42,72.6639972751,133.08,63.56,31.34,70.8665591094,0.0275,-1.4265,1.4267650472,63.56,31.34,70.8665591094,133.06
2019-12-02 00:00:00,64.94,-31.672,72.251776338,0.03,-1.482,1.4823036126,64.91,-30.19,71.5873187094,132.7,62.49,31.33,69.903998455,0.03,-1.482,1.4823036126,62.49,31.33,69.903998455,132.67
2019-12-02 00:30:00,67.0345,-31.3305,73.9947594124,0.0545,-1.7905000000000002,1.7913292551,66.98,-29.54,73.2047266234,132.5,64.42,31.74,71.8147895632,0.0545,-1.7905000000000002,1.7913292551,64.42,31.74,71.8147895632,132.47
2019-12-02 01:00:00,69.4165,-30.23,75.7132971957,0.0765,-1.79,1.7916339609,69.34,-28.44,74.9457750644,131.79,66.65,32.22,74.0293921358,0.0765,-1.79,1.7916339609,66.65,32.22,74.0293921358,131.76
2019-12-02 01:30:00,70.229,-30.244,76.4644491055,0.089,-1.854,1.8561349628000001,70.14,-28.39,75.6677718715,131.88,67.35,32.29,74.6904719492,0.089,-1.854,1.8561349628000001,67.35,32.29,74.6904719492,131.86
2019-12-02 02:00:00,69.7015,-30.516,76.0889305895,0.1515,-1.8860000000000001,1.8920751174000001,69.55,-28.63,75.2122290588,132.25,66.73,32.3,74.1362455213,0.1515,-1.8860000000000001,1.8920751174000001,66.73,32.3,74.1362455213,132.24
2019-12-02 02:30:00,69.0965,-30.708,75.6128796982,0.2565,-1.928,1.9449874677999999,68.84,-28.78,74.6138995094,132.39,66.11,32.39,73.618232796,0.2565,-1.928,1.9449874677999999,66.11,32.39,73.618232796,132.38
2019-12-02 03:00:00,68.811,-30.788,75.3847110826,0.671,-1.978,2.088713719,68.14,-28.81,73.9802385776,132.39,65.48,32.34,73.0308564923,0.671,-1.978,2.088713719,65.48,32.34,73.0308564923,132.38
2019-12-02 03:30:00,67.9935,-31.0415,74.7441687659,0.9835,-2.0015,2.230083967,67.01,-29.04,73.0319224723,132.45,64.41,32.18,72.0013923476,0.9835,-2.0015,2.230083967,64.41,32.18,72.0013923476,132.47
2019-12-02 04:00:00,67.558,-31.0175,74.3382046477,0.9380000000000001,-2.0075,2.2158294722,66.62,-29.01,72.6622632458,132.38,64.02,32.18,71.6527236049,0.9380000000000001,-2.0075,2.2158294722,64.02,32.18,71.6527236049,132.41
2019-12-02 04:30:00,67.0365,-31.0835,73.8923291316,1.2865,-2.0935,2.4571985064,65.75,-28.99,71.857376796,132.38,63.21,32.14,70.9118022617,1.2865,-2.0935,2.4571985064,63.21,32.14,70.9118022617,132.41
2019-12-02 05:00:00,66.9135,-31.142,73.8054242332,1.0335,-2.282,2.5051239989000003,65.88,-28.86,71.9240849785,132.33,63.32,32.17,71.0234559846,1.0335,-2.282,2.5051239989000003,63.32,32.17,71.0234559846,132.34
2019-12-02 05:30:00,67.1555,-31.0945,74.0049262583,0.5855,-2.2945,2.3680245987,66.57,-28.8,72.532785001,132.54,64.0,32.53,71.7927635629,0.5855,-2.2945,2.3680245987,64.0,32.53,71.7927635629,132.56
2019-12-02 06:00:00,68.449,-31.191,75.2206360117,0.34900000000000003,-2.341,2.3668717751,68.1,-28.85,73.9589920158,133.07,65.42,32.89,73.2224589863,0.34900000000000003,-2.341,2.3668717751,65.42,32.89,73.2224589863,133.09
2019-12-02 06:30:00,71.268,-30.2925,77.4387718152,0.298,-2.3425000000000002,2.3613788874,70.97,-27.95,76.2754442793,132.76,68.08,33.43,75.8449161118,0.298,-2.3425000000000002,2.3613788874,68.08,33.43,75.8449161118,132.77
2019-12-02 07:00:00,74.1775,-29.5065,79.8306648381,0.17750000000000002,-2.3365,2.3432324895,74.0,-27.17,78.8302537101,133.25,70.95,34.71,78.9853568708,0.17750000000000002,-2.3365,2.3432324895,70.95,34.71,78.9853568708,133.27
2019-12-02 07:30:00,77.2525,-27.9725,82.1608758017,0.1525,-2.2925,2.2975666476,77.1,-25.68,81.264213526,132.44,73.86,35.49,81.9441254758,0.1525,-2.2925,2.2975666476,73.86,35.49,81.9441254758,132.46
2019-12-02 08:00:00,78.667,-26.6455,83.0570861471,0.097,-2.2255,2.227612904,78.57,-24.42,82.2774653231,131.21,75.19,35.53,83.1619925206,0.097,-2.2255,2.227612904,75.19,35.53,83.1619925206,131.23
2019-12-02 08:30:00,78.864,-26.5495,83.2130184902,0.674,-2.2395,2.3387253473,78.19,-24.31,81.8819406218,131.68,74.81,36.04,83.0386518436,0.674,-2.2395,2.3387253473,74.81,36.04,83.0386518436,131.7
2019-12-02 09:00:00,78.4625,-26.8275,82.9221240834,5.2025,-2.3975,5.7283516389999996,73.26,-24.43,77.2259833217,131.49,70.03,35.53,78.5275862357,5.2025,-2.3975,5.7283516389999996,70.03,35.53,78.5275862357,131.51
2019-12-02 09:30:00,77.986,-27.5295,82.702415722,11.876,-2.8295,12.2084170247,66.11,-24.7,70.5735226555,131.49,63.31,35.21,72.4423922852,11.876,-2.8295,12.2084170247,63.31,35.21,72.4423922852,131.51
2019-12-02 10:00:00,78.3005,-27.229,82.8998597179,9.2105,-2.759,9.614852638,69.09,-24.47,73.2953545595,131.49,66.18,35.43,75.0671519374,9.2105,-2.759,9.614852638,66.18,35.43,75.0671519374,131.51
2019-12-02 10:30:00,77.701,-27.3055,82.3591872911,10.821,-2.9655,11.2199924799,66.88,-24.34,71.1714128004,131.49,64.04,35.71,73.3234321346,10.821,-2.9655,11.2199924799,64.04,35.71,73.3234321346,131.51
2019-12-02 11:00:00,76.49,-28.2255,81.5315825325,20.68,-3.8555,21.0363323859,55.81,-24.37,60.898710988,131.69,53.54,35.67,64.3341316876,20.68,-3.8555,21.0363323859,53.54,35.67,64.3341316876,131.72
2019-12-02 11:30:00,75.044,-28.6205,80.3164675285,24.744,-4.0105,25.0669034037,50.3,-24.61,55.9976972741,131.81,48.36,35.53,60.0089201703,24.744,-4.0105,25.0669034037,48.36,35.53,60.0089201703,131.83
2019-12-02 12:00:00,74.4935,-28.831,79.8780827465,26.6235,-4.401,26.9848022644,47.87,-24.43,53.7434814652,131.81,46.07,35.69,58.2771052816,26.6235,-4.401,26.9848022644,46.07,35.69,58.2771052816,131.83
2019-12-02 12:30:00,75.763,-28.556,80.9659021132,15.353,-3.396,15.7241033131,60.41,-25.16,65.4400007641,131.87,57.97,35.18,67.8096844116,15.353,-3.396,15.7241033131,57.97,35.18,67.8096844116,131.89
2019-12-02 13:00:00,77.489,-27.989,82.3888902826,11.289,-3.079,11.701357271700001,66.2,-24.91,70.7315212617,131.82,63.46,35.39,72.661019123,11.289,-3.079,11.701357271700001,63.46,35.39,72.661019123,131.83
2019-12-02 13:30:00,77.395,-28.1995,82.372312249,11.945,-3.2195,12.3712653051,65.45,-24.98,70.0549991078,131.82,62.74,35.34,72.0084939434,11.945,-3.2195,12.3712653051,62.74,35.34,72.0084939434,131.83
2019-12-02 14:00:00,77.7055,-27.7495,82.5116929926,9.2455,-3.0095,9.7229810501,68.46,-24.74,72.7931260491,131.82,65.6,35.57,74.6229515632,9.2455,-3.0095,9.7229810501,65.6,35.57,74.6229515632,131.83
2019-12-02 14:30:00,78.108,-27.2575,82.7274499199,5.608,-3.1575,6.4357960075000005,72.5,-24.1,76.4006544475,131.87,69.43,36.3,78.3467606222,5.608,-3.1575,6.4357960075000005,69.43,36.3,78.3467606222,131.87
2019-12-02 15:00:00,78.6675,-27.021,83.178783336,3.0775,-2.721,4.1079005891,75.59,-24.3,79.3998620906,132.01,72.33,36.24,80.9009672377,3.0775,-2.721,4.1079005891,72.33,36.24,80.9009672377,132.01
2019-12-02 15:30:00,79.8055,-26.4925,84.087873005,2.2055,-2.6525,3.4496357054,77.6,-23.84,81.1794653838,132.06,74.19,36.6,82.7267556477,2.2055,-2.6525,3.4496357054,74.19,36.6,82.7267556477,132.05
2019-12-02 16:00:00,81.4025,-25.656,85.34985262,0.49250000000000005,-2.536,2.583380005,80.91,-23.12,84.1484551255,131.74,77.36,37.12,85.8048017304,0.49250000000000005,-2.536,2.583380005,77.36,37.12,85.8048017304,131.73
2019-12-02 16:30:00,84.0305,-24.4365,87.5115275978,0.030500000000000003,-2.4465,2.4466901112,84.0,-21.99,86.8306403293,131.41,80.32,37.94,88.829871102,0.030500000000000003,-2.4465,2.4466901112,80.32,37.94,88.829871102,131.4
2019-12-02 17:00:00,86.2405,-23.6595,89.4270416625,0.030500000000000003,-2.3295,2.3296996588,86.21,-21.33,88.809532146,131.36,82.41,38.47,90.9469570684,0.030500000000000003,-2.3295,2.3296996588,82.41,38.47,90.9469570684,131.34
2019-12-02 17:30:00,86.893,-23.4785,90.0090740495,0.023,-2.0785,2.0786272513,86.87,-21.4,89.4670715962,131.36,83.06,38.39,91.5027633463,0.023,-2.0785,2.0786272513,83.06,38.39,91.5027633463,131.31
2019-12-02 18:00:00,87.925,-23.445,90.9971079211,0.025,-2.4050000000000002,2.4051299341,87.9,-21.04,90.3830271677,131.27,84.02,38.75,92.5252554711,0.025,-2.4050000000000002,2.4051299341,84.02,38.75,92.5252554711,131.26
2019-12-02 18:30:00,87.803,-23.469,90.8854266096,0.023,-2.569,2.5691029563,87.78,-20.9,90.2337985458,131.21,83.91,38.92,92.4967810251,0.023,-2.569,2.5691029563,83.91,38.92,92.4967810251,131.21
2019-12-02 19:00:00,86.8475,-23.958,90.0914758468,0.0275,-2.578,2.5781466696,86.82,-21.38,89.4137394364,131.1,82.99,38.28,91.3930987548,0.0275,-2.578,2.5781466696,82.99,38.28,91.3930987548,131.09
2019-12-02 19:30:00,85.8315,-24.186,89.1740376357,0.021500000000000002,-2.596,2.5960890297,85.81,-21.59,88.4843726316,131.22,82.05,38.23,90.5192543054,0.021500000000000002,-2.596,2.5960890297,82.05,38.23,90.5192543054,131.22
2019-12-02 20:00:00,84.142,-24.872,87.7410539485,0.022,-2.612,2.6120926477,84.12,-22.26,87.0154124279,131.38,80.44,37.75,88.8575044664,0.022,-2.612,2.6120926477,80.44,37.75,88.8575044664,131.38
2019-12-02 20:30:00,81.8125,-26.218,85.9108181794,0.022500000000000003,-2.688,2.6880941669,81.79,-23.53,85.1073733586,131.68,78.26,36.69,86.4336953971,0.022500000000000003,-2.688,2.6880941669,78.26,36.69,86.4336953971,131.68
2019-12-02 21:00:00,79.704,-26.6185,84.0313760345,0.024,-2.6385,2.6386091507,79.68,-23.98,83.2102325438,131.47,76.23,36.11,84.3501333727,0.024,-2.6385,2.6386091507,76.23,36.11,84.3501333727,131.47
2019-12-02 21:30:00,77.424,-27.548000000000002,82.1788785516,0.024,-2.628,2.6281095868,77.4,-24.92,81.312768985,131.52,74.01,35.2,81.9543781625,0.024,-2.628,2.6281095868,74.01,35.2,81.9543781625,131.53
2019-12-02 22:00:00,75.4735,-28.45,80.6576202367,0.0235,-2.68,2.6801030297,75.45,-25.77,79.7295139832,132.17,72.18,34.94,80.1919946129,0.0235,-2.68,2.6801030297,72.18,34.94,80.1919946129,132.17
2019-12-02 22:30:00,72.9515,-29.104,78.5427537603,0.0315,-2.684,2.6841848390000003,72.92,-26.42,77.5586410402,131.89,69.86,34.14,77.7557663457,0.0315,-2.684,2.6841848390000003,69.86,34.14,77.7557663457,131.9
2019-12-02 23:00:00,70.7875,-29.512,76.6930785681,0.0275,-2.692,2.6921404588,70.76,-26.82,75.6722538319,132.02,67.82,33.93,75.8340114988,0.0275,-2.692,2.6921404588,67.82,33.93,75.8340114988,132.03
2019-12-02 23:30:00,68.538,-31.384,75.3817809553,0.018000000000000002,-2.674,2.6740605827,68.52,-28.71,74.2916852683,133.76,65.77,33.66,73.8829378138,0.018000000000000002,-2.674,2.6740605827,65.77,33.66,73.8829378138,133.78
2019-12-03 00:00:00,67.282,-32.065,74.532085366,0.022,-2.675,2.6750904658,67.26,-29.39,73.4008153906,134.01,64.57,33.14,72.5778513047,0.022,-2.675,2.6750904658,64.57,33.14,72.5778513047,134.03
2019-12-03 00:30:00,68.309,-32.095,75.4732303933,0.029,-2.705,2.7051554484,68.28,-29.39,74.3366026934,134.01,65.54,33.18,73.4602205278,0.029,-2.705,2.7051554484,65.54,33.18,73.4602205278,134.03
2019-12-03 01:00:00,70.8965,-31.346,77.5170008982,0.036500000000000005,-2.676,2.6762489141,70.86,-28.67,76.4402282833,133.44,67.99,33.42,75.7597287482,0.036500000000000005,-2.676,2.6762489141,67.99,33.42,75.7597287482,133.46
2019-12-03 01:30:00,71.263,-31.0005,77.7138737244,0.053,-2.6405000000000003,2.6410318533,71.21,-28.36,76.6495512055,132.87,68.34,33.2,75.9775993303,0.053,-2.6405000000000003,2.6410318533,68.34,33.2,75.9775993303,132.89
2019-12-03 02:00:00,70.811,-31.467,77.4878687925,0.041,-2.667,2.6673151295,70.77,-28.8,76.4057124828,133.21,67.94,33.01,75.5347847021,0.041,-2.667,2.6673151295,67.94,33.01,75.5347847021,133.24
2019-12-03 02:30:00,69.6845,-31.7915,76.593922817,0.0245,-2.6814999999999998,2.681611922,69.66,-29.11,75.4977330786,133.33,66.94,32.93,74.6012633941,0.0245,-2.6814999999999998,2.681611922,66.94,32.93,74.6012633941,133.35
2019-12-03 03:00:00,69.214,-32.1375,76.3111833367,0.034,-2.6975,2.697714264,69.18,-29.44,75.1836817401,133.6,66.47,32.84,74.1399116536,0.034,-2.6975,2.697714264,66.47,32.84,74.1399116536,133.62
2019-12-03 03:30:00,68.5275,-32.0135,75.6365152456,0.0275,-2.6835,2.6836409037,68.5,-29.33,74.51509176,133.17,65.86,32.56,73.4689948209,0.0275,-2.6835,2.6836409037,65.86,32.56,73.4689948209,133.2
2019-12-03 04:00:00,67.9605,-32.294,75.2431524875,0.0205,-2.674,2.6740785796,67.94,-29.62,74.116044147,133.32,65.21,32.31,72.7755467173,0.0205,-2.674,2.6740785796,65.21,32.31,72.7755467173,133.35
2019-12-03 04:30:00,67.466,-31.9745,74.6594254348,0.026000000000000002,-2.6645,2.66462685,67.44,-29.31,73.5338677073,132.56,64.57,31.93,72.0333936449,0.026000000000000002,-2.6645,2.66462685,64.57,31.93,72.0333936449,132.59
2019-12-03 05:00:00,67.3825,-32.1575,74.6626152268,0.0325,-2.6875,2.6876965044,67.35,-29.47,73.5153276535,133.12,64.59,32.33,72.2294745931,0.0325,-2.6875,2.6876965044,64.59,32.33,72.2294745931,133.15
2019-12-03 05:30:00,67.479,-31.9755,74.6716013036,0.029,-2.6855,2.6856565771,67.45,-29.29,73.5350705446,132.97,64.69,32.44,72.3681539076,0.029,-2.6855,2.6856565771,64.69,32.44,72.3681539076,132.99
2019-12-03 06:00:00,68.499,-31.7805,75.5123379406,0.029,-2.6305,2.6306598507,68.47,-29.15,74.416822023,133.21,65.64,32.69,73.3297054406,0.029,-2.6305,2.6306598507,65.64,32.69,73.3297054406,133.24
2019-12-03 06:30:00,70.7965,-29.9895,76.8863741017,0.036500000000000005,-2.6095,2.6097552566999997,70.76,-27.38,75.8725378513,132.04,67.81,33.36,75.5717255328,0.036500000000000005,-2.6095,2.6097552566999997,67.81,33.36,75.5717255328,132.06
2019-12-03 07:00:00,74.423,-6.63,74.7177343674,0.043000000000000003,-2.69,2.6903436582999998,74.38,-3.94,74.4842802207,135.0,71.0,10.94,71.8378980762,0.043000000000000003,-2.69,2.6903436582999998,71.0,10.94,71.8378980762,135.02
2019-12-03 07:30:00,77.574,-0.225,77.5743263007,0.044,-2.635,2.6353673368,77.53,2.41,77.5674480694,135.54,73.96,5.95,74.1989494535,0.044,-2.635,2.6353673368,73.96,5.95,74.1989494535,135.56
2019-12-03 08:00:00,77.9515,6.804,78.2478802796,0.0415,-2.586,2.5863329735000002,77.91,9.39,78.4738185639,135.49,75.12,-1.09,75.1279075976,0.0415,-2.586,2.5863329735000002,75.12,-1.09,75.1279075976,135.51
2019-12-03 08:30:00,78.109,8.638,78.5851826046,0.199,-2.532,2.5398080635999998,77.91,11.17,78.7066515614,135.13,75.32,-2.5700000000000003,75.3638328378,0.199,-2.532,2.5398080635999998,75.32,-2.5700000000000003,75.3638328378,135.15
2019-12-03 09:00:00,78.2975,8.596,78.7679485721,1.6375000000000002,-2.844,3.2817285461,76.66,11.44,77.5088975538,135.09,74.1,-2.32,74.1363095925,1.6375000000000002,-2.844,3.2817285461,74.1,-2.32,74.1363095925,135.11
2019-12-03 09:30:00,78.255,8.5,78.7152782184,5.485,-3.05,6.2759640694,72.77,11.55,73.680902546,135.09,70.31,-2.24,70.3456729302,5.485,-3.05,6.2759640694,70.31,-2.24,70.3456729302,135.11
2019-12-03 10:00:00,77.72,8.0355,78.134292473,9.88,-3.3845,10.443621989,67.84,11.42,68.7944910585,135.38,65.53,-2.42,65.5746696522,9.88,-3.3845,10.443621989,65.53,-2.42,65.5746696522,135.4
2019-12-03 10:30:00,76.8765,7.6370000000000005,77.2549028946,13.7165,-3.693,14.2049505895,63.16,11.33,64.1681735754,135.61,60.98,-2.58,61.0345541476,13.7165,-3.693,14.2049505895,60.98,-2.58,61.0345541476,135.63
2019-12-03 11:00:00,75.586,7.3825,75.9456694108,19.176,-3.7775,19.5445256338,56.41,11.16,57.5033364249,135.77,54.43,-2.81,54.5024861818,19.176,-3.7775,19.5445256338,54.43,-2.81,54.5024861818,135.79
2019-12-03 11:30:00,74.642,7.0945,74.9783975172,26.032,-4.4455,26.4088525735,48.61,11.54,49.961021807,135.9,46.81,-2.52,46.8777825841,26.032,-4.4455,26.4088525735,46.81,-2.52,46.8777825841,135.91
2019-12-03 12:00:00,73.4875,12.736,74.5829628819,29.0975,-4.744,29.481689949,44.39,17.48,47.7076775792,135.47,43.1,-8.37,43.905203564,29.0975,-4.744,29.481689949,43.1,-8.37,43.905203564,135.49
2019-12-03 12:30:00,73.2355,16.1555,74.99625751,30.0655,-4.8645,30.4564878228,43.17,21.02,48.0155110355,135.24,42.0,-11.28,43.4883708593,30.0655,-4.8645,30.4564878228,42.0,-11.28,43.4883708593,135.25
2019-12-03 13:00:00,73.2365,15.9405,74.9512139495,29.2465,-4.6995000000000005,29.6216654241,43.99,20.64,48.5914570681,135.36,42.79,-11.67,44.3528240364,29.2465,-4.6995000000000005,29.6216654241,42.79,-11.67,44.3528240364,135.36
2019-12-03 13:30:00,72.7435,15.745,74.4279639467,25.9235,-4.405,26.2950922655,46.82,20.15,50.9719030447,135.43,45.59,-12.19,47.1915691623,25.9235,-4.405,26.2950922655,45.59,-12.19,47.1915691623,135.42
2019-12-03 14:00:00,72.83,16.3955,74.6526712198,22.44,-4.1645,22.8231606104,50.39,20.56,54.423025458,135.29,49.1,-11.73,50.4817085685,22.44,-4.1645,22.8231606104,49.1,-11.73,50.4817085685,135.29
2019-12-03 14:30:00,72.936,16.6715,74.8171037147,18.276,-3.8285,18.6726963305,54.66,20.5,58.3777834454,135.16,53.32,-11.72,54.5928640025,18.276,-3.8285,18.6726963305,53.32,-11.72,54.5928640025,135.15
2019-12-03 15:00:00,73.517,16.908,75.4362628515,11.987,-3.482,12.482487452400001,61.53,20.39,64.8204674466,135.16,60.11,-11.81,61.2591886985,11.987,-3.482,12.482487452400001,60.11,-11.81,61.2591886985,135.15
2019-12-03 15:30:00,74.8255,17.3885,76.8193685375,6.3055,-3.0515,7.0050683437,68.52,20.44,71.5037341682,135.27,67.0,-11.74,68.020787999,6.3055,-3.0515,7.0050683437,67.0,-11.74,68.020787999,135.25
2019-12-03 16:00:00,76.4225,18.032,78.5210260392,2.8025,-2.588,3.8146756415,73.62,20.62,76.453180444,135.07,72.02,-11.38,72.9135433236,2.8025,-2.588,3.8146756415,72.02,-11.38,72.9135433236,135.05
2019-12-03 16:30:00,78.978,19.1035,81.2555733242,1.608,-2.3765,2.8693930107,77.37,21.48,80.296371649,134.59,75.73,-10.36,76.4353484979,1.608,-2.3765,2.8693930107,75.73,-10.36,76.4353484979,134.58
2019-12-03 17:00:00,81.955,20.144,84.3943289623,1.665,-2.166,2.7319921303,80.29,22.31,83.3319878558,134.4,78.58,-9.44,79.1449935245,1.665,-2.166,2.7319921303,78.58,-9.44,79.1449935245,134.4
2019-12-03 17:30:00,82.6095,20.378,85.0857941977,2.0095,-1.792,2.6924624881,80.6,22.17,83.5934740276,134.14,78.86,-9.49,79.4289600838,2.0095,-1.792,2.6924624881,78.86,-9.49,79.4289600838,134.14
2019-12-03 18:00:00,84.426,20.991,86.9963881836,1.786,-1.959,2.6509388903,82.64,22.95,85.7675468927,133.8,80.82,-8.59,81.2752145491,1.786,-1.959,2.6509388903,80.82,-8.59,81.2752145491,133.8
2019-12-03 18:30:00,85.017,20.7095,87.5029924017,1.907,-2.1605,2.8817371931,83.11,22.87,86.1992401359,133.91,81.31,-8.65,81.7688119028,1.907,-2.1605,2.8817371931,81.31,-8.65,81.7688119028,133.91
2019-12-03 19:00:00,83.419,20.3865,85.8739712791,1.759,-2.1535,2.7805832572,81.66,22.54,84.7136777622,133.76,79.95,-8.96,80.4505071457,1.759,-2.1535,2.7805832572,79.95,-8.96,80.4505071457,133.76
2019-12-03 19:30:00,82.565,19.8655,84.9212418377,2.055,-2.1945,3.0064689006,80.51,22.06,83.4775640517,134.18,78.82,-9.57,79.3988494879,2.055,-2.1945,3.0064689006,78.82,-9.57,79.3988494879,134.18
2019-12-03 20:00:00,81.521,19.705,83.8687096956,1.721,-2.425,2.9736284233,79.8,22.13,82.8116954301,134.43,78.12,-9.61,78.7088717998,1.721,-2.425,2.9736284233,78.12,-9.61,78.7088717998,134.42
2019-12-03 20:30:00,80.2475,19.028,82.4725775046,2.3075,-2.602,3.4777809376,77.94,21.63,80.8857249458,134.5,76.3,-10.18,76.9761157763,2.3075,-2.602,3.4777809376,76.3,-10.18,76.9761157763,134.49
2019-12-03 21:00:00,78.759,18.57,80.9186318532,2.269,-2.63,3.4735084569,76.49,21.2,79.3735478607,134.83,74.86,-10.74,75.6264980017,2.269,-2.63,3.4735084569,74.86,-10.74,75.6264980017,134.83
2019-12-03 21:30:00,75.9265,-6.894,76.238839434,2.0965,-2.4939999999999998,3.2581203554,73.83,-4.4,73.9609958018,130.94,72.51,15.45,74.1377272379,2.0965,-2.4939999999999998,3.2581203554,72.51,15.45,74.1377272379,130.95
2019-12-03 22:00:00,73.5015,-10.8995,74.3052461304,2.9314999999999998,-2.5195,3.8654330288,70.57,-8.38,71.0658096415,130.11,69.36,18.43,71.766806394,2.9314999999999998,-2.5195,3.8654330288,69.36,18.43,71.766806394,130.13
2019-12-03 22:30:00,71.2785,-11.6605,72.2259774769,2.6585,-2.5205,3.6634058607,68.62,-9.14,69.2260355647,130.22,67.43,17.71,69.7169204713,2.6585,-2.5205,3.6634058607,67.43,17.71,69.7169204713,130.23
2019-12-03 23:00:00,68.994,-12.14,70.0539194906,2.724,-2.51,3.7040890918000002,66.27,-9.63,66.9660346743,130.7,65.13,17.41,67.4168005767,2.724,-2.51,3.7040890918000002,65.13,17.41,67.4168005767,130.72
2019-12-03 23:30:00,66.811,-12.852,68.0358995311,2.781,-2.482,3.7275038565000003,64.03,-10.37,64.8643029717,131.19,62.8,16.85,65.0212465276,2.781,-2.482,3.7275038565000003,62.8,16.85,65.0212465276,131.2
2019-12-04 00:00:00,65.7215,-13.1025,67.0148570729,2.5515,-2.4625,3.5459918923,63.17,-10.64,64.0598040896,131.26,61.91,16.61,64.0994555359,2.5515,-2.4625,3.5459918923,61.91,16.61,64.0994555359,131.28
2019-12-04 00:30:00,66.846,-13.4875,68.1931108856,2.396,-2.4975,3.4609712871,64.45,-10.99,65.3802921376,131.91,63.22,16.58,65.3579742648,2.396,-2.4975,3.4609712871,63.22,16.58,65.3579742648,131.92
2019-12-04 01:00:00,70.6965,-12.5905,71.8088838689,2.6065,-2.6005000000000003,3.681907454,68.09,-9.99,68.8189523315,131.49,66.81,17.4,69.0386565628,2.6065,-2.6005000000000003,3.681907454,66.81,17.4,69.0386565628,131.5
2019-12-04 01:30:00,71.3535,-12.5665,72.4516313446,2.7035,-2.5965,3.7484296045,68.65,-9.97,69.3701910045,131.8,67.37,17.52,69.6108274624,2.7035,-2.5965,3.7484296045,67.37,17.52,69.6108274624,131.81
2019-12-04 02:00:00,70.393,-13.091,71.5999212988,3.073,-2.6310000000000002,4.0454282839,67.32,-10.46,68.1277770076,132.08,66.03,17.15,68.2208428561,3.073,-2.6310000000000002,4.0454282839,66.03,17.15,68.2208428561,132.09
2019-12-04 02:30:00,69.9575,-13.0475,71.163818493,2.8175,-2.5875,3.8253708971,67.14,-10.46,67.9499168506,131.74,65.89,17.03,68.0552202259,2.8175,-2.5875,3.8253708971,65.89,17.03,68.0552202259,131.75
2019-12-04 03:00:00,69.2405,-13.383,70.5219932308,3.0605,-2.613,4.024230268,66.18,-10.77,67.0506174468,132.15,64.92,16.88,67.078616563,3.0605,-2.613,4.024230268,64.92,16.88,67.078616563,132.15
2019-12-04 03:30:00,68.048,-13.5405,69.3820974333,2.708,-2.5505,3.7199884744,65.34,-10.99,66.257797277,131.79,64.1,16.51,66.1920697667,2.708,-2.5505,3.7199884744,64.1,16.51,66.1920697667,131.79
2019-12-04 04:00:00,67.1055,-13.7235,68.4943981834,2.4155,-2.4435000000000002,3.4358888952,64.69,-11.28,65.6660833307,132.24,63.49,16.44,65.5839439192,2.4155,-2.4435000000000002,3.4358888952,63.49,16.44,65.5839439192,132.26
2019-12-04 04:30:00,66.6325,-13.559,67.9980627463,1.6325,-2.3890000000000002,2.893506048,65.0,-11.17,65.9527778035,131.36,63.78,16.19,65.8027696985,1.6325,-2.3890000000000002,2.893506048,63.78,16.19,65.8027696985,131.4
2019-12-04 05:00:00,66.4795,-13.51,67.8383668749,1.6895,-2.4,2.9350315586,64.79,-11.11,65.7356539482,131.36,63.52,16.23,65.5606841026,1.6895,-2.4,2.9350315586,63.52,16.23,65.5606841026,131.4
2019-12-04 05:30:00,67.526,-13.1715,68.798612546,1.616,-2.7315,3.173727816,65.91,-10.44,66.7317143493,131.2,64.59,16.83,66.7466628379,1.616,-2.7315,3.173727816,64.59,16.83,66.7466628379,131.24
2019-12-04 06:00:00,69.1955,-12.4465,70.3059925078,1.7655,-2.7365,3.2565967666,67.43,-9.71,68.12553853,131.2,66.15,17.58,68.4461752036,1.7655,-2.7365,3.2565967666,66.15,17.58,68.4461752036,131.24
2019-12-04 06:30:00,72.0035,-6.6885,72.31348452739999,1.6835,-2.7685,3.2401797018,70.32,-3.92,70.4291757725,130.77,69.04,14.11,70.4671107681,1.6835,-2.7685,3.2401797018,69.04,14.11,70.4671107681,130.81
2019-12-04 07:00:00,75.341,18.428,77.561958878,2.021,-2.852,3.495474932,73.32,21.28,76.3456665437,134.0,71.72,-10.32,72.4586833996,2.021,-2.852,3.495474932,71.72,-10.32,72.4586833996,134.03
2019-12-04 07:30:00,80.263,19.5085,82.5998228887,2.073,-3.1215,3.7471444127,78.19,22.63,81.398974195,133.9,76.52,-8.88,77.0335303618,2.073,-3.1215,3.7471444127,76.52,-8.88,77.0335303618,133.94
2019-12-04 08:00:00,81.5245,19.5645,83.8392137398,1.2645,-3.1455,3.3901519877,80.26,22.71,83.4111005802,133.9,78.56,-8.75,79.0457848339,1.2645,-3.1455,3.3901519877,78.56,-8.75,79.0457848339,133.94
2019-12-04 08:30:00,81.958,20.065,84.3784213469,1.928,-3.095,3.6463967146,80.03,23.16,83.3137833735,133.79,78.36,-8.29,78.7972950043,1.928,-3.095,3.6463967146,78.36,-8.29,78.7972950043,133.83
2019-12-04 09:00:00,81.7625,20.041,84.1828253698,2.5525,-3.159,4.0613467286,79.21,23.2,82.5376526199,133.83,77.53,-8.28,77.9708875158,2.5525,-3.159,4.0613467286,77.53,-8.28,77.9708875158,133.88
2019-12-04 09:30:00,81.6695,20.1585,84.1205822168,4.0595,-3.1815,5.1576625035,77.61,23.34,81.0436160348,133.73,75.95,-8.11,76.3817687672,4.0595,-3.1815,5.1576625035,75.95,-8.11,76.3817687672,133.77
2019-12-04 10:00:00,80.741,19.6495,83.0976048467,5.981,-3.1705,6.7693745095,74.76,22.82,78.1652736194,134.03,73.13,-8.7,73.6456848702,5.981,-3.1705,6.7693745095,73.13,-8.7,73.6456848702,134.05
2019-12-04 10:30:00,79.638,19.1225,81.9016547467,11.958,-3.4475,12.4450399859,67.68,22.57,71.3441469218,134.28,66.12,-9.11,66.7446364886,11.958,-3.4475,12.4450399859,66.12,-9.11,66.7446364886,134.3
2019-12-04 11:00:00,78.3005,18.8455,80.5364586414,17.4105,-3.5645,17.7716394995,60.89,22.41,64.8829731131,134.43,59.37,-9.43,60.1142395777,17.4105,-3.5645,17.7716394995,59.37,-9.43,60.1142395777,134.44
2019-12-04 11:30:00,77.477,18.733,79.7095403198,19.347,-3.5869999999999997,19.6767115647,58.13,22.32,62.2678030767,134.52,56.66,-9.59,57.4658481187,19.347,-3.5869999999999997,19.6767115647,56.66,-9.59,57.4658481187,134.53
2019-12-04 12:00:00,77.0705,18.413,79.2395137495,19.6005,-3.8970000000000002,19.9841489499,57.47,22.31,61.648495521,134.59,56.09,-9.57,56.9005536001,19.6005,-3.8970000000000002,19.9841489499,56.09,-9.57,56.9005536001,134.58
2019-12-04 12:30:00,76.8315,18.0925,78.9329965762,21.7615,-4.4875,22.2193730447,55.07,22.58,59.51941952,134.54,53.72,-9.3,54.5190645554,21.7615,-4.4875,22.2193730447,53.72,-9.3,54.5190645554,134.53
2019-12-04 13:00:00,76.6455,17.8895,78.7055708352,21.4955,-4.2705,21.9156038133,55.15,22.16,59.4355794117,134.57,53.79,-9.72,54.6611608,21.4955,-4.2705,21.9156038133,53.79,-9.72,54.6611608,134.53
2019-12-04 13:30:00,76.3405,17.8155,78.3917341338,22.0405,-4.3845,22.4723714926,54.3,22.2,58.6628502547,134.57,52.96,-9.73,53.8463972797,22.0405,-4.3845,22.4723714926,52.96,-9.73,53.8463972797,134.53
2019-12-04 14:00:00,75.826,18.249,77.9910781885,19.136,-4.201,19.5917048008,56.69,22.45,60.9734253589,134.52,55.29,-9.5,56.1002147946,19.136,-4.201,19.5917048008,55.29,-9.5,56.1002147946,134.47
2019-12-04 14:30:00,76.2155,18.2435,78.3685378995,16.5455,-4.1065,17.0474899179,59.67,22.35,63.7183756855,134.52,58.25,-9.54,59.0260459458,16.5455,-4.1065,17.0474899179,58.25,-9.54,59.0260459458,134.47
2019-12-04 15:00:00,77.2505,18.837,79.5139756222,10.6005,-3.6630000000000003,11.2155324996,66.65,22.5,70.34538009,134.34,65.15,-9.27,65.8061957569,10.6005,-3.6630000000000003,11.2155324996,65.15,-9.27,65.8061957569,134.27
2019-12-04 15:30:00,78.7525,19.498,81.13031653,3.3625,-3.212,4.6500914238,75.39,22.71,78.7362445129,134.15,73.75,-8.97,74.2934950046,3.3625,-3.212,4.6500914238,73.75,-8.97,74.2934950046,134.08
2019-12-04 16:00:00,81.331,20.5245,83.8807883919,1.101,-2.9955,3.1914293428000002,80.23,23.52,83.6064788159,133.65,78.51,-7.93,78.909473449,1.101,-2.9955,3.1914293428000002,78.51,-7.93,78.909473449,133.6
2019-12-04 16:30:00,84.0325,21.0495,86.6287625821,0.5625,-2.8905000000000003,2.9447235015,83.47,23.94,86.8352722112,133.73,81.56,-7.5600000000000005,81.9096282497,0.5625,-2.8905000000000003,2.9447235015,81.56,-7.5600000000000005,81.9096282497,133.71
2019-12-04 17:00:00,86.442,21.8105,89.1510923895,0.552,-2.7495000000000003,2.8043634304,85.89,24.56,89.3324448339,133.5,84.06,-6.79,84.3337874164,0.552,-2.7495000000000003,2.8043634304,84.06,-6.79,84.3337874164,133.5
2019-12-04 17:30:00,86.8065,21.9815,89.546383425,0.7565000000000001,-2.6885,2.792906103,86.05,24.67,89.5165426053,133.58,84.28,-6.67,84.5435231109,0.7565000000000001,-2.6885,2.792906103,84.28,-6.67,84.5435231109,133.6
2019-12-04 18:00:00,88.7925,22.4835,91.5948460804,0.7525000000000001,-3.1665,3.2546856223000002,88.04,25.65,91.700404034,133.42,86.25,-5.64,86.4342067702,0.7525000000000001,-3.1665,3.2546856223000002,86.25,-5.64,86.4342067702,133.45
2019-12-04 18:30:00,88.794,22.191,91.5249415023,1.304,-2.939,3.2152973424,87.49,25.13,91.0275617602,133.33,85.71,-6.12,85.928217135,1.304,-2.939,3.2152973424,85.71,-6.12,85.928217135,133.39
2019-12-04 19:00:00,87.601,21.6785,90.2435181232,1.811,-3.0115,3.5140935175,85.79,24.69,89.2721692354,133.55,84.03,-6.65,84.2927244785,1.811,-3.0115,3.5140935175,84.03,-6.65,84.2927244785,133.6
2019-12-04 19:30:00,85.6965,21.1255,88.261978578,1.9665,-3.0645,3.6411924558,83.73,24.19,87.1542827404,133.82,82.01,-7.31,82.3351455941,1.9665,-3.0645,3.6411924558,82.01,-7.31,82.3351455941,133.89
2019-12-04 20:00:00,84.3215,20.478,86.772483232,2.1115,-3.072,3.7276824234,82.21,23.55,85.5165866952,134.12,80.49,-8.05,80.89154838420001,2.1115,-3.072,3.7276824234,80.49,-8.05,80.89154838420001,134.19
2019-12-04 20:30:00,82.4605,5.072,82.6163376352,2.1105,-3.058,3.7155853173,80.35,8.13,80.7602587911,131.98,78.85,7.35,79.1918240729,2.1105,-3.058,3.7155853173,78.85,7.35,79.1918240729,132.07
2019-12-04 21:00:00,80.3335,-8.805,80.8145979836,1.3435000000000001,-3.075,3.3556843192,78.99,-5.73,79.1975567805,130.23,77.64,21.12,80.4613198997,1.3435000000000001,-3.075,3.3556843192,77.64,21.12,80.4613198997,130.35
2019-12-04 21:30:00,78.3715,-9.301,78.921483851,1.2815,-3.001,3.2631646066,77.09,-6.3,77.3469980025,130.53,75.78,20.67,78.5484391952,1.2815,-3.001,3.2631646066,75.78,20.67,78.5484391952,130.65
2019-12-04 22:00:00,77.1705,-17.565,79.1442688718,1.2605,-2.985,3.2402291971,75.91,-14.58,77.2975064281,130.98,73.67,28.01,78.8151571717,1.2605,-2.985,3.2402291971,73.67,28.01,78.8151571717,131.11
2019-12-04 22:30:00,75.496,-27.6855,80.4122685058,1.216,-3.0355,3.2700024847,74.28,-24.65,78.2632793844,132.09,71.1,35.98,79.685446601,1.216,-3.0355,3.2700024847,71.1,35.98,79.685446601,132.23
2019-12-04 23:00:00,73.157,-29.0295,78.7061529949,1.387,-3.0795,3.3774382674,71.77,-25.95,76.3173335488,132.92,68.71,35.5,77.3389559019,1.387,-3.0795,3.3774382674,68.71,35.5,77.3389559019,133.03
2019-12-04 23:30:00,70.8845,-30.1185,77.0177666678,0.8845000000000001,-3.0585,3.1838282774,70.0,-27.06,75.0482751301,133.79,66.99,35.39,75.7635281649,0.8845000000000001,-3.0585,3.1838282774,66.99,35.39,75.7635281649,133.91
2019-12-05 00:00:00,70.335,-30.357,76.6065250093,0.525,-3.037,3.0820438024,69.81,-27.32,74.9654487081,133.88,66.85,35.15,75.5277763475,0.525,-3.037,3.0820438024,66.85,35.15,75.5277763475,133.98
2019-12-05 00:30:00,70.9845,-30.5655,77.2855033658,0.48450000000000004,-3.1055,3.1430670531000002,70.5,-27.46,75.6591144542,134.01,67.53,35.24,76.1719009872,0.48450000000000004,-3.1055,3.1430670531000002,67.53,35.24,76.1719009872,134.12
2019-12-05 01:00:00,73.653,-30.0605,79.5512292127,0.733,-3.1005,3.1859675532,72.92,-26.96,77.7442473756,133.68,69.79,35.44,78.2728413947,0.733,-3.1005,3.1859675532,69.79,35.44,78.2728413947,133.79
2019-12-05 01:30:00,74.4295,-30.025,80.2574052362,0.7295,-3.115,3.1992804269,73.7,-26.91,78.4591492434,134.08,70.55,35.79,79.1089539812,0.7295,-3.115,3.1992804269,70.55,35.79,79.1089539812,134.18
2019-12-05 02:00:00,74.0445,-30.261,79.9894749405,0.8145,-3.1310000000000002,3.235208069,73.23,-27.13,78.0939805619,134.11,70.12,35.52,78.6033383515,0.8145,-3.1310000000000002,3.235208069,70.12,35.52,78.6033383515,134.21
2019-12-05 02:30:00,73.465,-30.3595,79.4909143566,1.355,-3.1695,3.4469922034,72.11,-27.19,77.0658692289,134.11,69.06,35.54,77.6683667911,1.355,-3.1695,3.4469922034,69.06,35.54,77.6683667911,134.21
2019-12-05 03:00:00,72.555,-30.6475,78.7622833674,1.255,-3.1875,3.4256650814,71.3,-27.46,76.405115012,134.23,68.3,35.39,76.9242621024,1.255,-3.1875,3.4256650814,68.3,35.39,76.9242621024,134.31
2019-12-05 03:30:00,71.6815,-30.8585,78.0415560102,1.3915,-3.0885,3.3874923616,70.29,-27.77,75.5768284595,134.16,67.32,34.98,75.8655574026,1.3915,-3.0885,3.3874923616,67.32,34.98,75.8655574026,134.24
2019-12-05 04:00:00,70.9555,-30.914,77.3974054878,1.4055,-3.104,3.4073811425000002,69.55,-27.81,74.9039291359,134.35,66.56,35.07,75.2338919637,1.4055,-3.104,3.4073811425000002,66.56,35.07,75.2338919637,134.44
2019-12-05 04:30:00,70.39,-30.878,76.8648358094,1.6600000000000001,-3.048,3.4707209626,68.73,-27.83,74.1506695856,134.02,65.73,34.73,74.3411447316,1.6600000000000001,-3.048,3.4707209626,65.73,34.73,74.3411447316,134.1
2019-12-05 05:00:00,70.092,-30.9695,76.6289657652,1.952,-3.0695,3.6376000674,68.14,-27.9,73.6306294962,134.27,65.32,34.95,74.0824196419,1.952,-3.0695,3.6376000674,65.32,34.95,74.0824196419,134.36
2019-12-05 05:30:00,70.0525,-30.9725,76.5940501116,3.0325,-2.8825000000000003,4.1838812722,67.02,-28.09,72.6686211511,134.31,64.24,34.79,73.0556069032,3.0325,-2.8825000000000003,4.1838812722,64.24,34.79,73.0556069032,134.4
2019-12-05 06:00:00,70.4875,-30.5165,76.8097938319,3.3475,-2.7765,4.3491043331,67.14,-27.74,72.6449392594,134.01,64.37,34.82,73.1842148281,3.3475,-2.7765,4.3491043331,64.37,34.82,73.1842148281,134.1
2019-12-05 06:30:00,72.9615,-29.4725,78.689317817,3.5615,-2.8025,4.5319188541,69.4,-26.67,74.348160031,133.61,66.45,35.58,75.3759835757,3.5615,-2.8025,4.5319188541,66.45,35.58,75.3759835757,133.69
2019-12-05 07:00:00,76.2595,-28.701,81.4816466528,4.1195,-2.761,4.9591734442,72.14,-25.94,76.6620062352,133.69,69.0,36.17,77.9055126419,4.1195,-2.761,4.9591734442,69.0,36.17,77.9055126419,133.77
2019-12-05 07:30:00,79.385,-26.293,83.6259533518,4.535,-2.883,5.3738174513,74.85,-23.41,78.4254461256,132.56,71.69,37.69,80.9937787734,4.535,-2.883,5.3738174513,71.69,37.69,80.9937787734,132.65
2019-12-05 08:00:00,79.956,-26.1915,84.1365355137,5.296,-2.9115,6.0435459997,74.66,-23.28,78.205332299,132.75,71.51,37.89,80.9279444939,5.296,-2.9115,6.0435459997,71.51,37.89,80.9279444939,132.83
2019-12-05 08:30:00,80.5245,-25.3615,84.4239348911,4.5245,-2.9515000000000002,5.4020785352,76.0,-22.41,79.235144349,132.36,72.77,38.45,82.3035564238,4.5245,-2.9515000000000002,5.4020785352,72.77,38.45,82.3035564238,132.45
2019-12-05 09:00:00,80.466,-25.7085,84.4730970679,7.036,-3.0785,7.6800037923,73.43,-22.63,76.8380231396,132.54,70.35,38.3,80.1000156055,7.036,-3.0785,7.6800037923,70.35,38.3,80.1000156055,132.64
2019-12-05 09:30:00,80.381,-25.5985,84.3586887241,8.241,-3.0685000000000002,8.7937348863,72.14,-22.53,75.5763223503,132.36,69.05,38.21,78.9170868697,8.241,-3.0685000000000002,8.7937348863,69.05,38.21,78.9170868697,132.45
2019-12-05 10:00:00,80.59,-25.765,84.6084116681,9.91,-3.165,10.4031401509,70.68,-22.6,74.2052720499,132.44,67.64,38.17,77.6667142346,9.91,-3.165,10.4031401509,67.64,38.17,77.6667142346,132.54
2019-12-05 10:30:00,79.648,-26.313,83.8819281669,11.658,-3.103,12.0638954322,67.99,-23.21,71.8424957807,132.69,65.16,37.92,75.3906625518,11.658,-3.103,12.0638954322,65.16,37.92,75.3906625518,132.79
2019-12-05 11:00:00,79.6615,-26.353,83.9073011796,11.9415,-3.123,12.3431175661,67.72,-23.23,71.5935143711,132.69,64.92,37.88,75.1631611895,11.9415,-3.123,12.3431175661,64.92,37.88,75.1631611895,132.79
2019-12-05 11:30:00,79.629,-27.0345,84.0930545958,12.179,-3.1845,12.5884503117,67.45,-23.85,71.5424699042,133.41,64.64,37.98,74.9720614629,12.179,-3.1845,12.5884503117,64.64,37.98,74.9720614629,133.5
2019-12-05 12:00:00,79.199,-27.9655,83.9913733145,14.299,-3.3355,14.6828798691,64.9,-24.63,69.4164742694,134.33,62.24,38.09,72.9703069748,14.299,-3.3355,14.6828798691,62.24,38.09,72.9703069748,134.42
2019-12-05 12:30:00,80.051,-28.2425,84.886991979,13.911,-3.3125,14.2999502534,66.14,-24.93,70.6824200208,134.89,63.42,38.25,74.0618586048,13.911,-3.3125,14.2999502534,63.42,38.25,74.0618586048,135.03
2019-12-05 13:00:00,79.337,-28.2175,84.2056225869,14.187,-3.3275,14.5720014154,65.15,-24.89,69.742631152,134.24,62.47,37.81,73.0212092477,14.187,-3.3275,14.5720014154,62.47,37.81,73.0212092477,134.37
2019-12-05 13:30:00,79.1815,-28.2775,84.0792896527,13.1915,-3.2175,13.578217059,65.99,-25.06,70.5881271886,133.81,63.28,37.24,73.4246280208,13.1915,-3.2175,13.578217059,63.28,37.24,73.4246280208,133.94
2019-12-05 14:00:00,79.1035,-28.252,83.9972571948,11.5735,-3.132,11.989800926200001,67.53,-25.12,72.0507827855,134.13,64.75,37.38,74.765144954,11.5735,-3.132,11.989800926200001,64.75,37.38,74.765144954,134.27
2019-12-05 14:30:00,78.9825,-27.9375,83.7779160191,10.7325,-3.0375,11.1540558767,68.25,-24.9,72.6503441148,133.8,65.43,37.37,75.3498626409,10.7325,-3.0375,11.1540558767,65.43,37.37,75.3498626409,133.95
2019-12-05 15:00:00,79.232,-27.8055,83.969373311,9.902,-2.9855,10.3422828355,69.33,-24.82,73.6388572698,133.85,66.42,37.48,76.2651086671,9.902,-2.9855,10.3422828355,66.42,37.48,76.2651086671,134.03
