Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-05 15:30:00,79.8795,-27.5375,84.4928897985,9.3295,-2.9275,9.7780277408,70.55,-24.61,74.7191715693,133.93,67.48,37.78,77.3361416157,9.3295,-2.9275,9.7780277408,67.48,37.78,77.3361416157,134.12
2019-12-05 16:00:00,81.966,-26.5155,86.1481102303,8.986,-2.8555,9.4287897553,72.98,-23.66,76.7194629804,133.21,69.82,38.01,79.4958646723,8.986,-2.8555,9.4287897553,69.82,38.01,79.4958646723,133.48
2019-12-05 16:30:00,85.1085,-25.521,88.852564472,8.9085,-2.971,9.3908579613,76.2,-22.55,79.466612486,132.99,72.94,38.92,82.6741192877,8.9085,-2.971,9.3908579613,72.94,38.92,82.6741192877,133.31
2019-12-05 17:00:00,87.358,-24.893,90.8354645114,8.908,-3.073,9.4231519674,78.45,-21.82,81.4279736945,132.88,75.09,39.55,84.8687846031,8.908,-3.073,9.4231519674,75.09,39.55,84.8687846031,133.25
2019-12-05 17:30:00,88.1385,-24.797,91.5602882873,8.868500000000001,-3.107,9.3970070368,79.27,-21.69,82.1838731139,132.88,75.85,39.71,85.6160417212,8.868500000000001,-3.107,9.3970070368,75.85,39.71,85.6160417212,133.34
2019-12-05 18:00:00,88.26,-25.1325,91.7685684548,8.83,-3.0725,9.3492864033,79.43,-22.06,82.4364512822,133.15,76.0,39.6,85.6980746575,8.83,-3.0725,9.3492864033,76.0,39.6,85.6980746575,133.68
2019-12-05 18:30:00,87.965,-25.4415,91.5702525237,8.875,-3.0615,9.3882057524,79.09,-22.38,82.1954530373,133.27,75.69,39.39,85.3261284719,8.875,-3.0615,9.3882057524,75.69,39.39,85.3261284719,133.8
2019-12-05 19:00:00,86.9855,-25.931,90.7683533576,8.7955,-3.051,9.3096413062,78.19,-22.88,81.4688314633,133.27,74.85,38.82,84.3179393724,8.7955,-3.051,9.3096413062,74.85,38.82,84.3179393724,133.8
2019-12-05 19:30:00,84.9745,-26.8635,89.1196571049,8.6045,-3.0635,9.1335892452,76.37,-23.8,79.9926052832,133.63,73.16,38.33,82.5928235381,8.6045,-3.0635,9.1335892452,73.16,38.33,82.5928235381,134.2
2019-12-05 20:00:00,83.428,-27.233,87.7602841438,8.338,-3.093,8.8931936333,75.09,-24.14,78.8748863708,133.63,71.91,38.01,81.337618603,8.338,-3.093,8.8931936333,71.91,38.01,81.337618603,134.23
2019-12-05 20:30:00,81.862,-27.999,86.5178076756,8.542,-3.129,9.0970547432,73.32,-24.87,77.4231186404,133.97,70.22,37.55,79.6294600007,8.542,-3.129,9.0970547432,70.22,37.55,79.6294600007,134.56
2019-12-05 21:00:00,80.433,-28.3335,85.27751586,8.673,-3.1635,9.2319370259,71.76,-25.17,76.0462129235,133.93,68.68,37.17,78.093221857,8.673,-3.1635,9.2319370259,68.68,37.17,78.093221857,134.42
2019-12-05 21:30:00,78.307,-29.0585,83.5247428685,8.587,-3.2085,9.1668446725,69.72,-25.85,74.3579242583,134.4,66.78,37.05,76.3693060071,8.587,-3.2085,9.1668446725,66.78,37.05,76.3693060071,134.57
2019-12-05 22:00:00,75.9095,-30.527,81.8177848591,8.7595,-3.237,9.3384693205,67.15,-27.29,72.4835608949,135.07,64.42,36.33,73.9581320748,8.7595,-3.237,9.3384693205,64.42,36.33,73.9581320748,135.34
2019-12-05 22:30:00,73.6045,-30.685,79.7445399087,8.7845,-3.235,9.361232037,64.82,-27.45,70.3927190837,134.53,62.33,35.67,71.8148856436,8.7845,-3.235,9.361232037,62.33,35.67,71.8148856436,134.74
2019-12-05 23:00:00,71.3405,-31.0165,77.7913247895,8.9105,-3.2465,9.4835000132,62.43,-27.77,68.3277235096,134.5,60.09,35.4,69.7421543975,8.9105,-3.2465,9.4835000132,60.09,35.4,69.7421543975,134.68
2019-12-05 23:30:00,69.3055,-31.874,76.2837086556,8.7455,-3.204,9.3139350572,60.56,-28.67,67.0036006495,135.21,58.26,35.1,68.0164509512,8.7455,-3.204,9.3139350572,58.26,35.1,68.0164509512,135.47
2019-12-06 00:00:00,68.2355,-32.574,75.6118306633,8.4455,-3.144,9.0117260417,59.79,-29.43,66.6405957356,135.6,57.55,34.71,67.2070427857,8.4455,-3.144,9.0117260417,57.55,34.71,67.2070427857,136.11
2019-12-06 00:30:00,69.515,-31.276,76.2267892607,8.155,-3.106,8.7264689881,61.36,-28.17,67.5173940552,133.97,59.02,34.45,68.338590123,8.155,-3.106,8.7264689881,59.02,34.45,68.338590123,134.53
2019-12-06 01:00:00,71.9055,-30.7085,78.1883169182,8.3655,-3.1285,8.9313550204,63.54,-27.58,69.2675104216,133.73,61.08,34.88,70.3376200905,8.3655,-3.1285,8.9313550204,61.08,34.88,70.3376200905,134.31
2019-12-06 01:30:00,71.8995,-31.1235,78.3467316006,8.7395,-3.1435,9.2876505371,63.16,-27.98,69.0801418644,134.27,60.72,34.8,69.9854156235,8.7395,-3.1435,9.2876505371,60.72,34.8,69.9854156235,134.79
2019-12-06 02:00:00,71.1195,-31.408,77.7460336239,8.3195,-3.178,8.9058275444,62.8,-28.23,68.853270801,134.77,60.39,35.16,69.8797374065,8.3195,-3.178,8.9058275444,60.39,35.16,69.8797374065,135.24
2019-12-06 02:30:00,70.6345,-31.192,77.2151115666,8.2945,-3.162,8.8767659792,62.34,-28.03,68.3517117562,134.5,59.9,35.1,69.4263638685,8.2945,-3.162,8.8767659792,59.9,35.1,69.4263638685,135.04
2019-12-06 03:00:00,70.455,-31.1525,77.0349614217,8.435,-3.1725,9.0118800064,62.02,-27.98,68.039406229,134.89,59.56,35.28,69.2247932464,8.435,-3.1725,9.0118800064,59.56,35.28,69.2247932464,134.92
2019-12-06 03:30:00,69.7905,-30.9725,76.3544998445,8.5005,-3.1725,9.0732164363,61.29,-27.8,67.3001047547,134.6,58.89,35.12,68.5670948779,8.5005,-3.1725,9.0732164363,58.89,35.12,68.5670948779,134.32
2019-12-06 04:00:00,68.9195,-31.311,75.6985878418,8.8095,-3.211,9.3764498212,60.11,-28.1,66.3537647764,135.0,57.83,35.08,67.638120169,8.8095,-3.211,9.3764498212,57.83,35.08,67.638120169,134.32
2019-12-06 04:30:00,68.106,-31.332,74.967469345,8.786,-3.212,9.3547175265,59.32,-28.12,65.6475193743,134.96,57.07,34.85,66.8693307877,8.786,-3.212,9.3547175265,57.07,34.85,66.8693307877,133.91
2019-12-06 05:00:00,67.766,-31.2075,74.6065601154,8.276,-3.1375,8.8507673255,59.49,-28.07,65.7798221341,134.87,57.24,34.85,67.0144767942,8.276,-3.1375,8.8507673255,57.24,34.85,67.0144767942,134.02
2019-12-06 05:30:00,67.5935,-31.0785,74.3959300264,8.4335,-2.7485,8.870071843,59.16,-28.33,65.5934028695,135.05,56.92,34.73,66.6787769834,8.4335,-2.7485,8.870071843,56.92,34.73,66.6787769834,134.32
2019-12-06 06:00:00,68.1405,-30.7985,74.7775055916,8.7605,-2.5985,9.1377547844,59.38,-28.2,65.7360205671,135.12,57.17,35.02,67.0433389682,8.7605,-2.5985,9.1377547844,57.17,35.02,67.0433389682,134.4
2019-12-06 06:30:00,70.708,-30.187,76.8822231273,8.828,-2.557,9.190855944900001,61.88,-27.63,67.7683650386,135.08,59.57,35.51,69.3508831955,8.828,-2.557,9.190855944900001,59.57,35.51,69.3508831955,134.33
2019-12-06 07:00:00,72.8335,-29.6275,78.6289226589,8.4735,-2.4975,8.8338954318,64.36,-27.13,69.8444450189,135.16,61.89,36.08,71.6389454138,8.4735,-2.4975,8.8338954318,61.89,36.08,71.6389454138,134.33
2019-12-06 07:30:00,75.989,-28.5065,81.1600188717,7.949,-2.4265,8.3111072217,68.04,-26.08,72.8670570285,134.59,65.24,36.65,74.8296739269,7.949,-2.4265,8.3111072217,65.24,36.65,74.8296739269,133.76
2019-12-06 08:00:00,76.7065,-27.9935,81.6549030034,8.0765,-2.4235,8.4322716097,68.63,-25.57,73.2386632865,134.19,65.73,36.78,75.3206565293,8.0765,-2.4235,8.4322716097,65.73,36.78,75.3206565293,133.35
2019-12-06 08:30:00,78.2505,-27.1835,82.8376932471,8.5905,-2.5235000000000003,8.9534765594,69.66,-24.66,73.8960837934,133.74,66.61,37.14,76.2644851815,8.5905,-2.5235000000000003,8.9534765594,66.61,37.14,76.2644851815,133.03
2019-12-06 09:00:00,78.4265,-26.9025,82.9123658359,8.6265,-2.5025,8.9821494365,69.8,-24.4,73.9418690594,133.47,66.73,37.19,76.3936450237,8.6265,-2.5025,8.9821494365,66.73,37.19,76.3936450237,132.85
2019-12-06 09:30:00,78.1245,-27.191,82.7211459135,8.4045,-2.451,8.7546000051,69.72,-24.74,73.979361987,133.6,66.72,37.09,76.3362725053,8.4045,-2.451,8.7546000051,66.72,37.09,76.3362725053,132.99
2019-12-06 10:00:00,77.758,-27.3905,82.44116723,10.228,-2.5005,10.5292204958,67.53,-24.89,71.9709177377,133.57,64.66,36.82,74.4085210174,10.228,-2.5005,10.5292204958,64.66,36.82,74.4085210174,132.99
2019-12-06 10:30:00,77.072,-27.4995,81.8310190835,11.892,-2.5295,12.1580440141,65.18,-24.97,69.7992356692,133.37,62.42,36.62,72.3690596871,11.892,-2.5295,12.1580440141,62.42,36.62,72.3690596871,132.79
2019-12-06 11:00:00,77.6155,-27.1775,82.2361377163,12.6255,-2.4275,12.8567494531,64.99,-24.75,69.5432426624,133.24,62.24,36.61,72.2087924009,12.6255,-2.4275,12.8567494531,62.24,36.61,72.2087924009,132.69
2019-12-06 11:30:00,77.8045,-26.9535,82.3409459655,13.0645,-2.4335,13.2892092504,64.74,-24.52,69.2278701102,133.24,61.99,36.93,72.1566698234,13.0645,-2.4335,13.2892092504,61.99,36.93,72.1566698234,132.64
2019-12-06 12:00:00,77.98,-27.3135,82.6251032208,13.25,-2.5735,13.4976072787,64.73,-24.74,69.2967567784,133.95,61.98,37.31,72.3433238108,13.25,-2.5735,13.4976072787,61.98,37.31,72.3433238108,133.57
2019-12-06 12:30:00,76.529,-28.2565,81.5789043396,17.839,-2.6465,18.0342419649,58.69,-25.61,64.0342736353,134.1,56.26,36.74,67.193862815,17.839,-2.6465,18.0342419649,56.26,36.74,67.193862815,133.9
2019-12-06 13:00:00,76.6605,-28.334,81.7291124157,15.4305,-2.714,15.6673586239,61.23,-25.62,66.3739203302,134.3,58.65,36.8,69.2391688281,15.4305,-2.714,15.6673586239,58.65,36.8,69.2391688281,134.2
2019-12-06 13:30:00,74.2355,-29.0805,79.728194138,23.6055,-3.1905,23.8201368699,50.63,-25.89,56.8655343772,134.12,48.6,36.35,60.690052727,23.6055,-3.1905,23.8201368699,48.6,36.35,60.690052727,134.0
2019-12-06 14:00:00,71.8475,-29.623,77.7147694152,28.3475,-3.203,28.52788049,43.5,-26.42,50.8946598377,134.08,41.86,35.94,55.1719421445,28.3475,-3.203,28.52788049,41.86,35.94,55.1719421445,134.0
2019-12-06 14:30:00,71.2835,-30.3885,77.4906336566,21.4935,-3.1085,21.7171203086,49.79,-27.28,56.7736074246,134.47,47.75,35.47,59.4826310783,21.4935,-3.1085,21.7171203086,47.75,35.47,59.4826310783,134.45
2019-12-06 15:00:00,71.832,-30.3995,77.9997809244,13.862,-2.7895000000000003,14.1398852276,57.97,-27.61,64.209290605,134.79,55.52,35.45,65.8723986204,13.862,-2.7895000000000003,14.1398852276,55.52,35.45,65.8723986204,134.79
2019-12-06 15:30:00,71.41,-30.7415,77.745919007,11.95,-2.6615,12.2427971579,59.46,-28.08,65.7569616086,134.83,57.0,35.25,67.019120406,11.95,-2.6615,12.2427971579,57.0,35.25,67.019120406,134.87
2019-12-06 16:00:00,73.3745,-30.2495,79.3652915354,7.8645,-2.5095,8.2551771937,65.51,-27.74,71.1411814633,134.47,62.76,35.27,71.9916002045,7.8645,-2.5095,8.2551771937,62.76,35.27,71.9916002045,134.52
2019-12-06 16:30:00,77.5045,-29.3345,82.8701418516,5.6545000000000005,-3.0045,6.4031547303,71.85,-26.33,76.5224895047,134.19,68.78,36.43,77.8320840014,5.6545000000000005,-3.0045,6.4031547303,68.78,36.43,77.8320840014,134.25
2019-12-06 17:00:00,81.7165,-27.948,86.3636328338,6.0265,-2.708,6.6069634667,75.69,-25.24,79.7874282077,133.54,72.4,36.79,81.2112313661,6.0265,-2.708,6.6069634667,72.4,36.79,81.2112313661,133.6
2019-12-06 17:30:00,83.4815,-27.335,87.8428316213,3.7715,-2.685,4.6296260378,79.71,-24.65,83.4344449253,133.66,76.23,37.62,85.0075131974,3.7715,-2.685,4.6296260378,76.23,37.62,85.0075131974,133.73
2019-12-06 18:00:00,83.6325,-27.7435,88.1141126523,3.6925,-2.6435,4.5412166321,79.94,-25.1,83.7879084355,134.13,76.45,37.49,85.1475343154,3.6925,-2.6435,4.5412166321,76.45,37.49,85.1475343154,134.22
2019-12-06 18:30:00,82.6745,-28.069,87.3094594603,4.0745,-2.659,4.8653706179,78.6,-25.41,82.6052546755,133.92,75.2,37.06,83.8360519109,4.0745,-2.659,4.8653706179,75.2,37.06,83.8360519109,134.02
2019-12-06 19:00:00,80.957,-28.3925,85.7914325865,5.517,-2.6325000000000003,6.1128835462,75.44,-25.76,79.7168188026,133.27,72.18,36.21,80.7534302677,5.517,-2.6325000000000003,6.1128835462,72.18,36.21,80.7534302677,133.34
2019-12-06 19:30:00,79.52,-29.2155,84.7170339439,5.35,-2.6355,5.9639215496,74.17,-26.58,78.7888653301,133.27,70.99,35.42,79.3357202022,5.35,-2.6355,5.9639215496,70.99,35.42,79.3357202022,133.34
2019-12-06 20:00:00,78.313,-29.6545,83.7395685399,4.573,-2.6345,5.2775864986,73.74,-27.02,78.5345019721,133.5,70.58,35.16,78.852786888,4.573,-2.6345,5.2775864986,70.58,35.16,78.852786888,133.57
2019-12-06 20:30:00,77.0585,-30.0395,82.7066138982,4.4585,-2.6795,5.2017249543,72.6,-27.36,77.5843386258,133.76,69.46,35.06,77.8067811955,4.4585,-2.6795,5.2017249543,69.46,35.06,77.8067811955,133.85
2019-12-06 21:00:00,76.096,-30.1215,81.8407354454,3.976,-2.6315,4.7679522072000005,72.12,-27.49,77.1815683956,133.68,68.96,34.89,77.2838514827,3.976,-2.6315,4.7679522072000005,68.96,34.89,77.2838514827,133.77
2019-12-06 21:30:00,74.52,-30.53,80.5314305101,3.96,-2.74,4.815516587,70.56,-27.79,75.8353327942,133.68,67.58,34.71,75.97262994,3.96,-2.74,4.815516587,67.58,34.71,75.97262994,133.77
2019-12-06 22:00:00,73.293,-31.061,79.603075129,3.283,-2.641,4.213427346,70.01,-28.42,75.5585633797,133.99,67.06,34.3,75.3228623991,3.283,-2.641,4.213427346,67.06,34.3,75.3228623991,134.08
2019-12-06 22:30:00,71.2565,-31.705,77.9916394061,3.6065,-2.705,4.5082000011,67.65,-29.0,73.6038212323,133.86,64.83,33.65,73.0428052583,3.6065,-2.705,4.5082000011,64.83,33.65,73.0428052583,133.95
2019-12-06 23:00:00,69.5675,-32.006,76.5768965958,2.7875,-2.656,3.8502587251,66.78,-29.35,72.9451225237,133.86,63.96,33.34,72.1279224711,2.7875,-2.656,3.8502587251,63.96,33.34,72.1279224711,133.95
2019-12-06 23:30:00,67.5885,-31.7625,74.6797277613,3.3285,-2.5725,4.2067408406,64.26,-29.19,70.5790599257,132.94,61.6,32.54,69.6664309406,3.3285,-2.5725,4.2067408406,61.6,32.54,69.6664309406,133.04
2019-12-07 00:00:00,66.8915,-31.0425,73.7435392323,2.2615,-2.5025,3.3729643491,64.63,-28.54,70.651033255,132.31,61.98,32.54,70.0026570924,2.2615,-2.5025,3.3729643491,61.98,32.54,70.0026570924,132.41
2019-12-07 00:30:00,67.6075,-30.755,74.2741144764,2.8375,-2.475,3.7652398662,64.77,-28.28,70.674686416,131.96,62.1,32.57,70.1228557604,2.8375,-2.475,3.7652398662,62.1,32.57,70.1228557604,132.07
2019-12-07 01:00:00,70.4985,-29.8255,76.5480172996,2.0985,-2.5055,3.2682154917,68.4,-27.32,73.654208298,131.29,65.53,32.89,73.3207542242,2.0985,-2.5055,3.2682154917,65.53,32.89,73.3207542242,131.4
2019-12-07 01:30:00,70.5655,-29.8805,76.6311560039,2.2055,-2.5905,3.4021934836,68.36,-27.29,73.6059352226,131.35,65.49,32.98,73.3254423785,2.2055,-2.5905,3.4021934836,65.49,32.98,73.3254423785,131.48
2019-12-07 02:00:00,69.704,-30.0845,75.9191988646,2.224,-2.6045,3.4248498142,67.48,-27.48,72.8608317273,131.64,64.66,33.11,72.6442544184,2.224,-2.6045,3.4248498142,64.66,33.11,72.6442544184,131.79
2019-12-07 02:30:00,69.082,-30.174,75.3843020794,2.382,-2.594,3.5217552442,66.7,-27.58,72.1771875318,131.82,63.86,33.16,71.9561338595,2.382,-2.594,3.5217552442,63.86,33.16,71.9561338595,131.96
2019-12-07 03:00:00,68.1465,-30.4445,74.6378794078,2.4165,-2.6145,3.5602082102,65.73,-27.83,71.3788610164,132.0,62.91,33.05,71.0631451598,2.4165,-2.6145,3.5602082102,62.91,33.05,71.0631451598,132.13
2019-12-07 03:30:00,67.2725,-30.793,73.9851208369,1.8425,-2.6029999999999998,3.1891088489,65.43,-28.19,71.2443752166,132.21,62.73,32.93,70.8479907972,1.8425,-2.6029999999999998,3.1891088489,62.73,32.93,70.8479907972,132.35
2019-12-07 04:00:00,67.55,-30.959,74.3065419798,1.26,-2.879,3.1426487236,66.29,-28.08,71.9920169185,132.45,63.54,33.23,71.7047034719,1.26,-2.879,3.1426487236,63.54,33.23,71.7047034719,132.58
2019-12-07 04:30:00,66.7165,-31.1855,73.6452767155,1.1465,-2.6855,2.9199952911000002,65.57,-28.5,71.4959782086,132.65,62.86,33.04,71.0142323763,1.1465,-2.6855,2.9199952911000002,62.86,33.04,71.0142323763,132.79
2019-12-07 05:00:00,66.1345,-31.2285,73.1367985524,1.0345,-2.5185,2.7226884691,65.1,-28.71,71.1496598727,132.65,62.42,32.84,70.531709181,1.0345,-2.5185,2.7226884691,62.42,32.84,70.531709181,132.79
2019-12-07 05:30:00,63.188,-31.998,70.8279277404,1.1280000000000001,-1.538,1.9073090992,62.06,-30.46,69.1321574956,132.94,59.53,31.48,67.341007566,1.1280000000000001,-1.538,1.9073090992,59.53,31.48,67.341007566,133.07
2019-12-07 06:00:00,62.445,-33.002,70.6293850249,0.885,-1.492,1.7347302384,61.56,-31.51,69.15572066,133.75,59.06,31.26,66.822684771,0.885,-1.492,1.7347302384,59.06,31.26,66.822684771,133.88
2019-12-07 06:30:00,63.0685,-33.11,71.2313680358,1.1085,-1.45,1.8251773202,61.96,-31.66,69.5801494681,133.52,59.43,30.84,66.9554366725,1.1085,-1.45,1.8251773202,59.43,30.84,66.9554366725,133.65
2019-12-07 07:00:00,63.2485,-33.2395,71.4509419987,0.8685,-1.3795,1.6301265288,62.38,-31.86,70.0451568633,133.66,59.84,30.8,67.3013045936,0.8685,-1.3795,1.6301265288,59.84,30.8,67.3013045936,133.8
2019-12-07 07:30:00,64.635,-32.48,72.3369450903,0.905,-1.3599999999999999,1.6335926665,63.73,-31.12,70.9222623723,133.0,61.16,30.91,68.5271749016,0.905,-1.3599999999999999,1.6335926665,61.16,30.91,68.5271749016,133.14
2019-12-07 08:00:00,64.808,-32.2795,72.4019542847,1.318,-1.3495,1.8863388481,63.49,-30.93,70.6232610405,132.58,60.87,30.65,68.1511511275,1.318,-1.3495,1.8863388481,60.87,30.65,68.1511511275,132.72
2019-12-07 08:30:00,66.1955,-32.2395,73.6289995892,2.6955,-1.3094999999999999,2.9967499896,63.5,-30.93,70.6322511322,132.74,60.81,30.62,68.0840693555,2.6955,-1.3094999999999999,2.9967499896,60.81,30.62,68.0840693555,132.87
2019-12-07 09:00:00,67.6275,-31.801,74.7314014137,4.4175,-1.421,4.6404253307,63.21,-30.38,70.1316511997,132.4,60.54,30.98,68.0062644173,4.4175,-1.421,4.6404253307,60.54,30.98,68.0062644173,132.53
2019-12-07 09:30:00,68.763,-32.2475,75.9490054263,5.6530000000000005,-1.4375,5.8329079583,63.11,-30.81,70.2291121972,133.15,60.55,31.2,68.1156553224,5.6530000000000005,-1.4375,5.8329079583,60.55,31.2,68.1156553224,133.28
2019-12-07 10:00:00,68.7565,-32.5235,76.060728004,7.1865,-1.4635,7.3340039883,61.57,-31.06,68.9607750827,133.08,59.07,30.84,66.6361050783,7.1865,-1.4635,7.3340039883,59.07,30.84,66.6361050783,133.22
2019-12-07 10:30:00,68.025,-32.7745,75.5087311193,11.245,-1.6644999999999999,11.3675232681,56.78,-31.11,64.7441155627,133.08,54.52,30.8,62.618450955,11.245,-1.6644999999999999,11.3675232681,54.52,30.8,62.618450955,133.22
2019-12-07 11:00:00,67.9525,-32.919,75.5063097843,12.0425,-1.839,12.1821068478,55.91,-31.08,63.9679177401,133.22,53.7,30.94,61.9755887427,12.0425,-1.839,12.1821068478,53.7,30.94,61.9755887427,133.4
2019-12-07 11:30:00,67.8365,-33.445,75.6330533381,13.2165,-2.005,13.3677184759,54.62,-31.44,63.022361111,133.43,52.46,30.64,60.7524583865,13.2165,-2.005,13.3677184759,52.46,30.64,60.7524583865,133.62
2019-12-07 12:00:00,67.884,-33.6125,75.7498357242,13.884,-2.0425,14.0334337298,54.0,-31.57,62.551298148,133.5,51.88,30.73,60.2981533714,13.884,-2.0425,14.0334337298,51.88,30.73,60.2981533714,133.69
2019-12-07 12:30:00,67.936,-33.1695,75.6010305899,13.086,-1.9595,13.2318946584,54.85,-31.21,63.1077380358,133.17,52.68,30.81,61.0281779181,13.086,-1.9595,13.2318946584,52.68,30.81,61.0281779181,133.37
2019-12-07 13:00:00,67.908,-33.461,75.7042600188,14.008,-2.091,14.1632039101,53.9,-31.37,62.3641475529,133.33,51.77,30.73,60.203536441,14.008,-2.091,14.1632039101,51.77,30.73,60.203536441,133.52
2019-12-07 13:30:00,67.727,-33.324,75.4813586589,12.357,-2.014,12.5200497203,55.37,-31.31,63.6093782394,133.23,53.15,30.8,61.4293293143,12.357,-2.014,12.5200497203,53.15,30.8,61.4293293143,133.42
2019-12-07 14:00:00,67.685,-33.5475,75.5426633185,11.165,-1.9075000000000002,11.3267727641,56.52,-31.64,64.7734513516,133.74,54.24,30.9,62.4242549014,11.165,-1.9075000000000002,11.3267727641,54.24,30.9,62.4242549014,133.93
2019-12-07 14:30:00,67.504,-33.333,75.2853166627,9.294,-1.823,9.4711015727,58.21,-31.51,66.1912698171,133.21,55.79,30.48,63.5732215638,9.294,-1.823,9.4711015727,55.79,30.48,63.5732215638,133.39
2019-12-07 15:00:00,67.461,-33.0805,75.1352513887,8.691,-1.7005,8.8557993005,58.77,-31.38,66.6229487489,133.17,56.39,30.7,64.2053120855,8.691,-1.7005,8.8557993005,56.39,30.7,64.2053120855,133.39
2019-12-07 15:30:00,68.0225,-32.8285,75.5299339236,8.6425,-1.6785,8.8039859439,59.38,-31.15,67.0545069328,132.83,56.95,30.71,64.7024466307,8.6425,-1.6785,8.8039859439,56.95,30.71,64.7024466307,133.09
2019-12-07 16:00:00,69.284,-31.989,76.3123107827,7.574,-1.5590000000000002,7.7327845567,61.71,-30.43,68.8048617468,132.69,59.18,31.28,66.9381117152,7.574,-1.5590000000000002,7.7327845567,59.18,31.28,66.9381117152,133.09
2019-12-07 16:30:00,71.825,-31.412,78.3935224939,6.765,-1.502,6.929735132,65.06,-29.91,71.6059473787,132.8,62.36,31.7,69.9546967687,6.765,-1.502,6.929735132,62.36,31.7,69.9546967687,133.18
2019-12-07 17:00:00,74.5855,-30.226,80.477374996,7.3355,-1.616,7.5113924308,67.25,-28.61,73.0827927764,132.37,64.44,32.77,72.2937514589,7.3355,-1.616,7.5113924308,64.44,32.77,72.2937514589,132.74
2019-12-07 17:30:00,75.396,-30.3355,81.2699167974,7.406,-1.6155,7.5801501469,67.99,-28.72,73.8070355725,132.47,65.14,32.65,72.8645462485,7.406,-1.6155,7.5801501469,65.14,32.65,72.8645462485,132.84
2019-12-07 18:00:00,74.923,-30.749,80.9873874748,7.973,-1.669,8.1458142626,66.95,-29.08,72.9928003299,132.52,64.14,32.35,71.8363563942,7.973,-1.669,8.1458142626,64.14,32.35,71.8363563942,132.91
2019-12-07 18:30:00,73.6705,-31.249,80.0240124666,8.3805,-1.799,8.5714165253,65.29,-29.45,71.6246228611,132.48,62.57,31.99,70.273501407,8.3805,-1.799,8.5714165253,62.57,31.99,70.273501407,132.86
2019-12-07 19:00:00,72.5325,-31.8325,79.2102999142,8.2525,-1.7525,8.4365284626,64.28,-30.08,70.9698865717,132.75,61.63,31.59,69.254494439,8.2525,-1.7525,8.4365284626,61.63,31.59,69.254494439,133.14
2019-12-07 19:30:00,71.01,-32.577,78.1260585784,8.39,-1.737,8.5679209263,62.62,-30.84,69.8023638568,133.09,60.06,31.15,67.6574171839,8.39,-1.737,8.5679209263,60.06,31.15,67.6574171839,133.49
2019-12-07 20:00:00,69.7145,-32.746,77.0221528279,8.4445,-1.756,8.6251444191,61.27,-30.99,68.6614375032,132.75,58.75,30.75,66.310821138,8.4445,-1.756,8.6251444191,58.75,30.75,66.310821138,133.15
2019-12-07 20:30:00,68.779,-33.264,76.4005532506,8.609,-1.784,8.7919017852,60.17,-31.48,67.9074318466,133.39,57.69,30.76,65.3782356752,8.609,-1.784,8.7919017852,57.69,30.76,65.3782356752,133.79
2019-12-07 21:00:00,67.938,-33.5745,75.7813888382,8.698,-1.8445,8.8914219476,59.24,-31.73,67.2024590324,133.75,56.95,30.8,64.7452121782,8.698,-1.8445,8.8914219476,56.95,30.8,64.7452121782,134.16
2019-12-07 21:30:00,65.9315,-33.837,74.1073900583,8.7315,-1.897,8.9351945278,57.2,-31.94,65.5133848919,133.23,55.17,30.25,62.9189272,8.7315,-1.897,8.9351945278,55.17,30.25,62.9189272,133.73
2019-12-07 22:00:00,64.805,-34.663,73.4929356741,8.785,-1.903,8.9887504137,56.02,-32.76,64.8957471642,134.32,54.04,30.35,61.9793844758,8.785,-1.903,8.9887504137,54.04,30.35,61.9793844758,134.78
2019-12-07 22:30:00,63.488,-34.914,72.4549069422,8.808,-1.9340000000000002,9.0178278981,54.68,-32.98,63.8559535204,134.24,52.78,30.17,60.7943854316,8.808,-1.9340000000000002,9.0178278981,52.78,30.17,60.7943854316,134.69
2019-12-07 23:00:00,62.2915,-35.1885,71.5434239081,8.8315,-1.9385,9.0417462086,53.46,-33.25,62.9566048958,134.7,51.63,30.31,59.8694663414,8.8315,-1.9385,9.0417462086,51.63,30.31,59.8694663414,135.13
2019-12-07 23:30:00,60.2315,-36.257,70.302230699,8.8415,-1.927,9.0490580311,51.39,-34.33,61.8019498074,134.89,49.65,29.45,57.7271599856,8.8415,-1.927,9.0490580311,49.65,29.45,57.7271599856,135.52
2019-12-08 00:00:00,59.27,-35.5485,69.1131590383,8.84,-1.9585,9.0543537732,50.43,-33.59,60.5926810762,133.79,48.72,29.13,56.7643840802,8.84,-1.9585,9.0543537732,48.72,29.13,56.7643840802,134.39
2019-12-08 00:30:00,59.7475,-35.635,69.5673557155,8.6975,-1.945,8.9123246827,51.05,-33.69,61.1646842549,133.64,49.31,28.97,57.1903575789,8.6975,-1.945,8.9123246827,49.31,28.97,57.1903575789,134.27
2019-12-08 01:00:00,62.4485,-34.944,71.5604519847,8.7285,-1.9340000000000002,8.9401939716,53.72,-33.01,63.0515543028,133.23,51.85,29.32,59.5658031088,8.7285,-1.9340000000000002,8.9401939716,51.85,29.32,59.5658031088,133.88
2019-12-08 01:30:00,62.631,-35.4205,71.9531373969,8.661,-1.9505,8.877914803,53.97,-33.47,63.5059194091,133.97,52.08,29.54,59.874351771,8.661,-1.9505,8.877914803,52.08,29.54,59.874351771,134.37
2019-12-08 02:00:00,61.4765,-35.6965,71.0886781738,8.5065,-1.9165,8.7197198636,52.97,-33.78,62.8244323492,134.15,51.14,29.44,59.008585816,8.5065,-1.9165,8.7197198636,51.14,29.44,59.008585816,134.51
2019-12-08 02:30:00,61.011,-36.0405,70.8608478728,8.411,-1.9005,8.6230401396,52.6,-34.14,62.7080505198,134.58,50.69,29.36,58.5788844209,8.411,-1.9005,8.6230401396,50.69,29.36,58.5788844209,134.93
2019-12-08 03:00:00,60.3,-36.567,70.5211705022,8.43,-1.937,8.6496745025,51.87,-34.63,62.3677304381,135.04,50.02,29.31,57.9747919358,8.43,-1.937,8.6496745025,50.02,29.31,57.9747919358,135.4
2019-12-08 03:30:00,59.409,-37.105,70.0443452821,8.489,-1.895,8.6979391812,50.92,-35.21,61.9079195257,135.45,49.18,29.05,57.118953947,8.489,-1.895,8.6979391812,49.18,29.05,57.118953947,135.78
2019-12-08 04:00:00,58.4215,-37.287,69.3065078564,8.4915,-1.917,8.70519737,49.93,-35.37,61.1885757311,135.18,48.27,28.65,56.1321244921,8.4915,-1.917,8.70519737,48.27,28.65,56.1321244921,135.49
2019-12-08 04:30:00,57.794,-37.4225,68.8519421821,8.534,-1.9225,8.7478661541,49.26,-35.5,60.7190052619,135.37,47.62,28.68,55.5896285291,8.534,-1.9225,8.7478661541,47.62,28.68,55.5896285291,135.66
2019-12-08 05:00:00,57.2275,-37.53,68.4360113993,8.1475,-1.8900000000000001,8.3638421942,49.08,-35.64,60.6552223638,135.31,47.46,28.5,55.3597471092,8.1475,-1.8900000000000001,8.3638421942,47.46,28.5,55.3597471092,135.6
2019-12-08 05:30:00,57.7875,-36.5225,68.3614523142,8.0475,-1.9125,8.2716330008,49.74,-34.61,60.5963670528,134.89,48.08,29.23,56.2679242553,8.0475,-1.9125,8.2716330008,48.08,29.23,56.2679242553,135.15
2019-12-08 06:00:00,58.536,-36.2175,68.8343707914,8.346,-1.8775,8.5545731775,50.19,-34.34,60.8134171051,134.89,48.48,29.38,56.6876953139,8.346,-1.8775,8.5545731775,48.48,29.38,56.6876953139,135.15
2019-12-08 06:30:00,59.743,-35.458,69.4729862105,8.413,-1.838,8.611435014,51.33,-33.62,61.3601931223,134.47,49.57,29.69,57.781320511,8.413,-1.838,8.611435014,49.57,29.69,57.781320511,134.65
2019-12-08 07:00:00,60.8585,-35.013,70.2115887247,8.3785,-1.7530000000000001,8.5599223857,52.48,-33.26,62.1319402562,134.47,50.66,30.02,58.8866368542,8.3785,-1.7530000000000001,8.5599223857,50.66,30.02,58.8866368542,134.51
2019-12-08 07:30:00,61.789,-34.4505,70.7440278133,8.219,-1.6905000000000001,8.391051856,53.57,-32.76,62.7930131464,133.9,51.68,29.98,59.7463203888,8.219,-1.6905000000000001,8.391051856,51.68,29.98,59.7463203888,133.95
2019-12-08 08:00:00,62.1575,-34.169,70.9300737857,8.3975,-1.729,8.5736484212,53.76,-32.44,62.7892602282,133.44,51.86,29.87,59.8471093705,8.3975,-1.729,8.5736484212,51.86,29.87,59.8471093705,133.43
2019-12-08 08:30:00,63.541,-34.098,72.1119427349,8.621,-1.698,8.7866287619,54.92,-32.4,63.7649308006,133.61,52.89,29.98,60.7959908218,8.621,-1.698,8.7866287619,52.89,29.98,60.7959908218,133.6
2019-12-08 09:00:00,64.87,-33.645,73.0760078617,9.98,-1.815,10.143698783,54.89,-31.83,63.4512490027,133.07,52.84,30.18,60.8514420536,9.98,-1.815,10.143698783,52.84,30.18,60.8514420536,133.05
2019-12-08 09:30:00,66.3745,-33.6525,74.4181765868,13.2845,-1.9025,13.4200389903,53.09,-31.75,61.8596039431,133.24,51.21,30.4,59.5535397772,13.2845,-1.9025,13.4200389903,51.21,30.4,59.5535397772,133.22
2019-12-08 10:00:00,66.9775,-33.5775,74.9228537397,13.8275,-2.0375,13.9768080226,53.15,-31.54,61.803673839,133.04,51.28,30.43,59.6290474517,13.8275,-2.0375,13.9768080226,51.28,30.43,59.6290474517,132.99
2019-12-08 10:30:00,67.3965,-33.9365,75.4584272597,18.2965,-2.3765,18.4501941589,49.1,-31.56,58.3681728342,133.35,47.42,30.52,56.3926129914,18.2965,-2.3765,18.4501941589,47.42,30.52,56.3926129914,133.28
2019-12-08 11:00:00,66.633,-34.0095,74.810445656,24.683,-2.6595,24.8258621049,41.95,-31.35,52.3700773343,133.28,40.64,30.72,50.9443618078,24.683,-2.6595,24.8258621049,40.64,30.72,50.9443618078,133.23
2019-12-08 11:30:00,68.0645,-32.8845,75.5921060727,14.8245,-2.1545,14.9802426716,53.24,-30.73,61.4721929005,132.38,51.35,30.64,59.7965893676,14.8245,-2.1545,14.9802426716,51.35,30.64,59.7965893676,132.32
2019-12-08 12:00:00,68.0935,-32.654,75.5182657259,20.6435,-2.344,20.7761504675,47.45,-30.31,56.3045166927,132.23,45.85,30.87,55.2736772795,20.6435,-2.344,20.7761504675,45.85,30.87,55.2736772795,132.18
2019-12-08 12:30:00,68.1335,-32.728,75.586346692,23.6335,-2.508,23.7662026047,44.5,-30.22,53.7912483588,132.23,43.06,30.92,53.0114138653,23.6335,-2.508,23.7662026047,43.06,30.92,53.0114138653,132.18
2019-12-08 13:00:00,68.5065,-32.9855,76.0340959866,22.3065,-2.5455,22.4512697302,46.2,-30.44,55.3266084267,132.53,44.69,30.98,54.3779045201,22.3065,-2.5455,22.4512697302,44.69,30.98,54.3779045201,132.47
2019-12-08 13:30:00,67.5605,-33.396,75.3638771312,27.360500000000002,-2.956,27.5197183171,40.2,-30.44,50.4245337113,132.89,38.99,31.19,49.9303134378,27.360500000000002,-2.956,27.5197183171,38.99,31.19,49.9303134378,132.81
2019-12-08 14:00:00,68.6505,-33.245,76.2766096208,12.2305,-2.225,12.4312410985,56.42,-31.02,64.3852219069,133.03,54.38,30.92,62.5558214717,12.2305,-2.225,12.4312410985,54.38,30.92,62.5558214717,133.0
2019-12-08 14:30:00,67.244,-33.6735,75.2041231466,21.254,-2.4835000000000003,21.3986048202,45.99,-31.19,55.568841989,133.15,44.4,30.81,54.0427247648,21.254,-2.4835000000000003,21.3986048202,44.4,30.81,54.0427247648,133.21
2019-12-08 15:00:00,67.894,-34.444,76.1313626044,15.344,-2.194,15.5000636128,52.55,-32.25,61.6568325492,134.45,50.62,30.85,59.2799030026,15.344,-2.194,15.5000636128,50.62,30.85,59.2799030026,134.43
2019-12-08 15:30:00,68.3235,-34.2025,76.4062278777,11.5435,-1.9825,11.7125018036,56.78,-32.22,65.2847363478,134.11,54.69,30.64,62.6881623594,11.5435,-1.9825,11.7125018036,54.69,30.64,62.6881623594,134.05
2019-12-08 16:00:00,69.5215,-33.3145,77.0914708155,9.9015,-1.7945,10.0627994365,59.62,-31.52,67.4392674931,133.34,57.21,30.71,64.9314115048,9.9015,-1.7945,10.0627994365,57.21,30.71,64.9314115048,133.29
2019-12-08 16:30:00,72.168,-32.067,78.9715943425,8.708,-1.677,8.8680095286,63.46,-30.39,70.3613793213,132.55,60.74,31.04,68.2116500314,8.708,-1.677,8.8680095286,60.74,31.04,68.2116500314,132.5
2019-12-08 17:00:00,75.757,-30.474,81.6565228564,8.597,-1.754,8.7741053675,67.16,-28.72,73.0431653202,132.37,64.25,32.53,72.0157163403,8.597,-1.754,8.7741053675,64.25,32.53,72.0157163403,132.35
2019-12-08 17:30:00,77.4185,-30.122,83.0720110883,8.6085,-1.782,8.791006555,68.81,-28.34,74.4175496775,132.73,65.8,33.25,73.7238258638,8.6085,-1.782,8.791006555,65.8,33.25,73.7238258638,132.72
2019-12-08 18:00:00,76.7045,-30.647,82.6003567138,8.6545,-1.857,8.8514868384,68.05,-28.79,73.8895567723,132.95,65.07,33.07,72.9912994815,8.6545,-1.857,8.8514868384,65.07,33.07,72.9912994815,132.98
2019-12-08 18:30:00,75.955,-30.7155,81.9304825157,8.625,-1.8955000000000002,8.8308292504,67.33,-28.82,73.2387964128,132.87,64.4,33.01,72.3672584806,8.625,-1.8955000000000002,8.8308292504,64.4,33.01,72.3672584806,132.94
2019-12-08 19:00:00,75.011,-31.1595,81.225393574,8.731,-1.8094999999999999,8.9165380754,66.28,-29.35,72.4876603292,133.04,63.42,32.55,71.2853343964,8.731,-1.8094999999999999,8.9165380754,63.42,32.55,71.2853343964,133.12
2019-12-08 19:30:00,73.375,-31.69,79.9258826977,7.745,-1.83,7.9582614307,65.63,-29.86,72.1035123971,133.12,62.79,32.1,70.5194590166,7.745,-1.83,7.9582614307,62.79,32.1,70.5194590166,133.19
2019-12-08 20:00:00,71.7285,-32.1145,78.5895592461,7.5785,-1.7545000000000002,7.7789416054,64.15,-30.36,70.9714879371,132.95,61.4,31.56,69.0361760239,7.5785,-1.7545000000000002,7.7789416054,61.4,31.56,69.0361760239,133.26
2019-12-08 20:30:00,70.931,-32.1875,77.8925023173,6.811,-1.8375,7.0545111276,64.12,-30.35,70.9400937411,132.64,61.32,31.33,68.8600849549,6.811,-1.8375,7.0545111276,61.32,31.33,68.8600849549,133.05
2019-12-08 21:00:00,69.462,-32.918,76.8671852483,5.502,-1.948,5.8366692557,63.96,-30.97,71.063510327,133.13,61.15,31.1,68.6041726136,5.502,-1.948,5.8366692557,61.15,31.1,68.6041726136,133.41
2019-12-08 21:30:00,67.4425,-34.0365,75.5445175939,6.6725,-1.9865,6.9619277862,60.77,-32.05,68.703678213,133.64,58.23,30.55,65.7573980629,6.6725,-1.9865,6.9619277862,58.23,30.55,65.7573980629,133.91
2019-12-08 22:00:00,65.2025,-35.172,74.0839766093,8.5325,-1.8820000000000001,8.7375900711,56.67,-33.29,65.7245235814,134.29,54.41,29.87,62.0698396969,8.5325,-1.8820000000000001,8.7375900711,54.41,29.87,62.0698396969,134.58
2019-12-08 22:30:00,63.1275,-35.606,72.476675505,8.2075,-1.826,8.408170565,54.92,-33.78,64.4770874032,134.29,52.75,29.42,60.3994942032,8.2075,-1.826,8.408170565,52.75,29.42,60.3994942032,134.58
2019-12-08 23:00:00,61.9255,-36.556,71.9104212632,6.9155,-1.876,7.1654390131,55.01,-34.68,65.0292434217,135.16,52.93,29.3,60.4985528753,6.9155,-1.876,7.1654390131,52.93,29.3,60.4985528753,135.46
2019-12-08 23:30:00,59.489,-37.3045,70.2179951384,7.099,-1.8645,7.339765749,52.39,-35.44,63.2511320057,135.6,50.48,29.0,58.2170971451,7.099,-1.8645,7.339765749,50.48,29.0,58.2170971451,135.84
2019-12-09 00:00:00,57.986,-28.968,64.8191423886,5.956,-1.888,6.2480781045,52.03,-27.08,58.6553262714,135.13,50.71,19.94,54.4895191757,5.956,-1.888,6.2480781045,50.71,19.94,54.4895191757,135.28
2019-12-09 00:30:00,59.239,-28.7935,65.8659605809,5.459,-1.8335,5.7586806866,53.78,-26.96,60.1592054469,135.13,52.42,20.07,56.1307518211,5.459,-1.8335,5.7586806866,52.42,20.07,56.1307518211,135.24
2019-12-09 01:00:00,61.6435,-27.7325,67.5944720262,3.7235,-1.7225000000000001,4.1026160556,57.92,-26.01,63.4920979335,134.49,56.36,20.68,60.0342568872,3.7235,-1.7225000000000001,4.1026160556,56.36,20.68,60.0342568872,134.62
2019-12-09 01:30:00,62.441,-27.8205,68.3583111352,3.431,-1.7005,3.8292899146,59.01,-26.12,64.5324298318,134.85,57.35,20.76,60.9918035477,3.431,-1.7005,3.8292899146,57.35,20.76,60.9918035477,135.01
2019-12-09 02:00:00,61.7655,-28.2225,67.9079266102,3.8655,-1.7625000000000002,4.24835221,57.9,-26.46,63.6595758704,135.14,56.28,20.67,59.9557111542,3.8655,-1.7625000000000002,4.24835221,56.28,20.67,59.9557111542,135.3
2019-12-09 02:30:00,61.2665,-28.397,67.5275768205,4.0265,-1.787,4.4052322583,57.24,-26.61,63.1229728387,135.03,55.62,20.42,59.249985654,4.0265,-1.787,4.4052322583,55.62,20.42,59.249985654,135.18
2019-12-09 03:00:00,60.8455,-28.507,67.1924394501,3.7855,-1.677,4.1403308141,57.06,-26.83,63.0530927077,135.34,55.45,20.38,59.0766188944,3.7855,-1.677,4.1403308141,55.45,20.38,59.0766188944,135.5
2019-12-09 03:30:00,59.776,-28.7105,66.313369589,4.286,-1.7005,4.6110190034,55.49,-27.01,61.7145055882,135.34,53.97,20.26,57.6474500737,4.286,-1.7005,4.6110190034,53.97,20.26,57.6474500737,135.5
2019-12-09 04:00:00,59.152,-28.9625,65.8618668901,6.012,-1.7025000000000001,6.2484118182,53.14,-27.26,59.7240922911,135.53,51.74,20.13,55.5179655607,6.012,-1.7025000000000001,6.2484118182,51.74,20.13,55.5179655607,135.69
2019-12-09 04:30:00,58.6685,-28.767,65.3416649715,6.9585,-1.7069999999999999,7.1648148092,51.71,-27.06,58.3623825765,135.31,50.36,20.19,54.2564807189,6.9585,-1.7069999999999999,7.1648148092,50.36,20.19,54.2564807189,135.44
2019-12-09 05:00:00,58.3465,-28.913,65.1173988366,7.9665,-1.803,8.1679820794,50.38,-27.11,57.2109823373,135.25,49.07,20.04,53.0044007607,7.9665,-1.803,8.1679820794,49.07,20.04,53.0044007607,135.4
2019-12-09 05:30:00,59.364,-28.0525,65.6584134156,8.004,-1.9125,8.2293178484,51.36,-26.14,57.6294126293,134.82,50.02,20.72,54.1416549433,8.004,-1.9125,8.2293178484,50.02,20.72,54.1416549433,134.95
2019-12-09 06:00:00,61.424,-27.3895,67.2539403028,7.584,-2.1595,7.8854610677,53.84,-25.23,59.4583761971,134.74,52.48,21.5,56.71331766,7.584,-2.1595,7.8854610677,52.48,21.5,56.71331766,134.87
2019-12-09 06:30:00,64.125,-25.8245,69.1297361868,7.875,-2.0145,8.1285813799,56.25,-23.81,61.0817370414,133.61,54.75,22.19,59.0758715551,7.875,-2.0145,8.1285813799,54.75,22.19,59.0758715551,133.76
2019-12-09 07:00:00,66.706,-25.0915,71.2690241848,7.906,-1.9515,8.1432909963,58.8,-23.14,63.1893946798,133.5,57.23,22.75,61.5860000325,7.906,-1.9515,8.1432909963,57.23,22.75,61.5860000325,133.64
2019-12-09 07:30:00,70.1505,-23.148,73.8709858757,7.9005,-1.988,8.1467812202,62.25,-21.16,65.7480653708,132.32,60.47,23.94,65.0364859137,7.9005,-1.988,8.1467812202,60.47,23.94,65.0364859137,132.48
2019-12-09 08:00:00,70.9035,-22.227,74.3057591392,7.8235,-2.027,8.0818241289,63.08,-20.2,66.2353863128,131.68,61.24,24.46,65.9441369646,7.8235,-2.027,8.0818241289,61.24,24.46,65.9441369646,131.82
2019-12-09 08:30:00,71.593,-22.065,74.9160988974,7.673,-1.9849999999999999,7.9256011759,63.92,-20.08,66.9997970146,131.8,62.06,24.61,66.7614836564,7.673,-1.9849999999999999,7.9256011759,62.06,24.61,66.7614836564,131.94
2019-12-09 09:00:00,71.381,-22.2075,74.755737019,9.271,-2.1375,9.5142181628,62.11,-20.07,65.2721763081,131.75,60.2,24.53,65.0058528134,9.271,-2.1375,9.5142181628,60.2,24.53,65.0058528134,131.89
2019-12-09 09:30:00,71.4715,-22.3995,74.899351883,12.4315,-2.2795,12.638762301,59.04,-20.12,62.374161317,131.92,57.24,24.54,62.2786416037,12.4315,-2.2795,12.638762301,57.24,24.54,62.2786416037,132.07
2019-12-09 10:00:00,69.6925,-23.2955,73.4828202813,17.1625,-2.5155000000000003,17.3458682833,52.53,-20.78,56.4907895148,132.33,51.05,24.17,56.4826645972,17.1625,-2.5155000000000003,17.3458682833,51.05,24.17,56.4826645972,132.46
2019-12-09 10:30:00,68.398,-24.1735,72.5440866387,20.888,-2.7235,21.064804681,47.51,-21.45,52.1277526851,132.85,46.21,23.81,51.9834608313,20.888,-2.7235,21.064804681,46.21,23.81,51.9834608313,132.96
2019-12-09 11:00:00,67.5685,-24.397,71.8381222002,27.1885,-3.177,27.3734882916,40.38,-21.22,45.6161462642,132.76,39.34,23.92,46.0413075401,27.1885,-3.177,27.3734882916,39.34,23.92,46.0413075401,132.85
2019-12-09 11:30:00,67.468,-24.2865,71.7061022944,28.088,-3.2465,28.2749979001,39.38,-21.04,44.648247446,132.83,38.36,24.14,45.3236053288,28.088,-3.2465,28.2749979001,38.36,24.14,45.3236053288,132.93
2019-12-09 12:00:00,66.69,-24.6475,71.0989124829,32.62,-3.6175,32.8199741964,34.07,-21.03,40.0378046351,132.93,33.3,24.27,41.2058600201,32.62,-3.6175,32.8199741964,33.3,24.27,41.2058600201,133.02
2019-12-09 12:30:00,66.967,-25.4315,71.6333740742,32.197,-3.7315,32.4125114925,34.77,-21.7,40.9858865953,133.52,33.91,23.91,41.4918811335,32.197,-3.7315,32.4125114925,33.91,23.91,41.4918811335,133.6
2019-12-09 13:00:00,65.9755,-25.4575,70.7166946803,29.985500000000002,-3.5875,30.1993438091,35.99,-21.87,42.1138575768,133.09,35.1,23.58,42.2850611919,29.985500000000002,-3.5875,30.1993438091,35.1,23.58,42.2850611919,133.17
2019-12-09 13:30:00,65.989,-25.797,70.852193544,26.439,-3.197,26.63158895,39.55,-22.6,45.5517562779,133.36,38.53,23.03,44.8881031009,26.439,-3.197,26.63158895,38.53,23.03,44.8881031009,133.44
2019-12-09 14:00:00,65.765,-25.517,70.5418493804,22.935,-2.747,23.0989227887,42.83,-22.77,48.5065129648,133.33,41.69,22.87,47.5509516203,22.935,-2.747,23.0989227887,41.69,22.87,47.5509516203,133.4
2019-12-09 14:30:00,65.667,-25.3065,70.3745254424,17.927,-2.2365,18.0659697013,47.74,-23.07,53.0220001509,133.33,46.44,22.58,51.6384546632,17.927,-2.2365,18.0659697013,46.44,22.58,51.6384546632,133.4
2019-12-09 15:00:00,66.427,-25.045,70.9915371999,13.937,-2.165,14.1041552033,52.49,-22.88,57.2598856094,133.15,51.01,22.67,55.8206861298,13.937,-2.165,14.1041552033,51.01,22.67,55.8206861298,133.2
2019-12-09 15:30:00,67.11,-24.8295,71.5559653016,7.67,-1.7495,7.8669975372,59.44,-23.08,63.7636259948,133.02,57.7,22.36,61.8810116272,7.67,-1.7495,7.8669975372,57.7,22.36,61.8810116272,133.07
2019-12-09 16:00:00,69.123,-23.5075,73.0109011398,3.103,-1.4275,3.4156061322,66.02,-22.08,69.6144151739,132.66,64.06,23.15,68.1146540768,3.103,-1.4275,3.4156061322,64.06,23.15,68.1146540768,132.73
2019-12-09 16:30:00,72.451,-21.712,75.6343727746,0.721,-1.212,1.4102428868999999,71.73,-20.5,74.6018960885,132.22,69.56,24.5,73.7485159173,0.721,-1.212,1.4102428868999999,69.56,24.5,73.7485159173,132.29
2019-12-09 17:00:00,76.8655,-20.1565,79.4643919155,0.4955,-1.1665,1.2673762267,76.37,-18.99,78.6955970814,132.03,74.0,25.78,78.3620341747,0.4955,-1.1665,1.2673762267,74.0,25.78,78.3620341747,132.11
2019-12-09 17:30:00,78.312,-19.644,80.7381946789,0.302,-1.104,1.1445610512,78.01,-18.54,80.1828641294,132.03,75.64,26.28,80.0752645953,0.302,-1.104,1.1445610512,75.64,26.28,80.0752645953,132.11
2019-12-09 18:00:00,78.641,-19.825,81.1014026143,0.481,-1.075,1.1777036979,78.16,-18.75,80.3775347967,132.1,75.85,26.07,80.2051581882,0.481,-1.075,1.1777036979,75.85,26.07,80.2051581882,132.18
2019-12-09 18:30:00,77.9465,-20.2205,80.5265514132,0.1665,-1.0805,1.0932531729,77.78,-19.14,80.1003620466,132.38,75.41,25.85,79.7175677,0.1665,-1.0805,1.0932531729,75.41,25.85,79.7175677,132.48
2019-12-09 19:00:00,76.7005,-20.951,79.5104464913,0.0405,-1.041,1.0417875263,76.66,-19.91,79.2033061179,132.9,74.33,25.47,78.5727039117,0.0405,-1.041,1.0417875263,74.33,25.47,78.5727039117,133.01
2019-12-09 19:30:00,75.6025,-21.4375,78.583105134,0.0325,-1.0175,1.0180189095,75.57,-20.42,78.2802740159,132.53,73.28,24.73,77.3403600974,0.0325,-1.0175,1.0180189095,73.28,24.73,77.3403600974,132.65
2019-12-09 20:00:00,73.892,-21.827,77.0483328373,0.082,-0.887,0.8907822405,73.81,-20.94,76.7228759888,132.44,71.59,24.19,75.5664224375,0.082,-0.887,0.8907822405,71.59,24.19,75.5664224375,132.59
2019-12-09 20:30:00,72.312,-22.395,75.7004713922,0.262,-0.725,0.7708884485,72.05,-21.67,75.2382309734,132.53,69.91,23.52,73.7604128242,0.262,-0.725,0.7708884485,69.91,23.52,73.7604128242,132.69
2019-12-09 21:00:00,70.667,-22.8805,74.2788137308,0.47700000000000004,-0.7905000000000001,0.923265536,70.19,-22.09,73.5839941835,132.11,68.11,22.87,71.8471224198,0.47700000000000004,-0.7905000000000001,0.923265536,68.11,22.87,71.8471224198,132.29
2019-12-09 21:30:00,68.366,-23.391,72.2568255392,0.796,-0.841,1.1579710705,67.57,-22.55,71.2334710652,132.0,65.58,22.38,69.2935841186,0.796,-0.841,1.1579710705,65.58,22.38,69.2935841186,132.2
2019-12-09 22:00:00,66.4895,-24.0765,70.7144360262,1.9895,-0.9265,2.1946554399,64.5,-23.15,68.5286254057,132.17,62.6,21.85,66.3037140739,1.9895,-0.9265,2.1946554399,62.6,21.85,66.3037140739,132.37
2019-12-09 22:30:00,64.2495,-24.610500000000002,68.8017075406,2.5395,-0.9705,2.7186265834,61.71,-23.64,66.0830817986,132.01,59.94,21.22,63.5853127695,2.5395,-0.9705,2.7186265834,59.94,21.22,63.5853127695,132.21
2019-12-09 23:00:00,61.5195,-25.4295,66.5680730568,3.2695,-1.0695000000000001,3.4399797238,58.25,-24.36,63.1385151868,132.47,56.6,20.88,60.3285537702,3.2695,-1.0695000000000001,3.4399797238,56.6,20.88,60.3285537702,132.67
2019-12-09 23:30:00,59.2575,-25.89,64.6664009069,4.5675,-1.23,4.7302173576,54.69,-24.66,59.9925970433,132.24,53.27,20.45,57.0604539064,4.5675,-1.23,4.7302173576,53.27,20.45,57.0604539064,132.44
2019-12-10 00:00:00,58.0945,-25.982,63.6398872897,5.4045,-1.462,5.5987555983,52.69,-24.52,58.1159745681,131.62,51.38,20.19,55.2045333283,5.4045,-1.462,5.5987555983,51.38,20.19,55.2045333283,131.82
2019-12-10 00:30:00,59.071,-25.959,64.5232727161,6.021,-1.609,6.2322806419,53.05,-24.35,58.3714399343,131.62,51.65,20.34,55.5107025717,6.021,-1.609,6.2322806419,51.65,20.34,55.5107025717,131.82
2019-12-10 01:00:00,61.879,-25.6035,66.9667817149,6.289,-1.6835,6.5104295749,55.59,-23.92,60.5178857859,131.52,54.07,20.67,57.8862142483,6.289,-1.6835,6.5104295749,54.07,20.67,57.8862142483,131.73
2019-12-10 01:30:00,62.258,-25.611,67.319996175,6.858,-1.7610000000000001,7.0804862121,55.4,-23.85,60.3156903301,131.65,53.88,20.84,57.7698883502,6.858,-1.7610000000000001,7.0804862121,53.88,20.84,57.7698883502,131.87
2019-12-10 02:00:00,62.1215,-25.8435,67.282741134,7.8015,-1.8635000000000002,8.0209746602,54.32,-23.98,59.3776287839,132.12,52.89,20.93,56.8807260854,7.8015,-1.8635000000000002,8.0209746602,52.89,20.93,56.8807260854,132.33
2019-12-10 02:30:00,61.575,-26.04,66.8547846081,7.995,-1.94,8.2270058344,53.58,-24.1,58.7505438273,132.4,52.15,20.98,56.2119462392,7.995,-1.94,8.2270058344,52.15,20.98,56.2119462392,132.62
2019-12-10 03:00:00,60.452,-26.389,65.9607733809,8.262,-1.959,8.4910732537,52.19,-24.43,57.6248297178,132.5,50.83,20.7,54.8833207815,8.262,-1.959,8.4910732537,50.83,20.7,54.8833207815,132.73
2019-12-10 03:30:00,59.9115,-26.5125,65.5156507142,8.2915,-2.1425,8.5638355017,51.62,-24.37,57.0834590753,132.19,50.22,20.61,54.2846248951,8.2915,-2.1425,8.5638355017,50.22,20.61,54.2846248951,132.42
2019-12-10 04:00:00,59.669,-26.6555,65.3521632484,8.459,-2.3655,8.783522713,51.21,-24.29,56.6786397155,132.19,49.84,20.72,53.9754018049,8.459,-2.3655,8.783522713,49.84,20.72,53.9754018049,132.54
2019-12-10 04:30:00,59.8125,-26.7225,65.5105118473,8.4225,-2.4525,8.7723008669,51.39,-24.27,56.8327810335,132.02,50.01,20.62,54.0942187299,8.4225,-2.4525,8.7723008669,50.01,20.62,54.0942187299,132.44
2019-12-10 05:00:00,58.3095,-27.0145,64.2633721532,8.4395,-2.0145,8.6765990169,49.87,-25.0,55.7854541973,132.06,48.56,19.92,52.4869507592,8.4395,-2.0145,8.6765990169,48.56,19.92,52.4869507592,132.49
2019-12-10 05:30:00,58.496,-26.8545,64.3657221373,8.576,-2.0845,8.8256963606,49.92,-24.77,55.7275452537,132.28,48.71,20.34,52.7861695901,8.576,-2.0845,8.8256963606,48.71,20.34,52.7861695901,132.89
2019-12-10 06:00:00,59.612,-26.446,65.2148867974,8.662,-2.036,8.8980638343,50.95,-24.41,56.4955803581,132.47,49.75,20.83,53.9346956977,8.662,-2.036,8.8980638343,49.75,20.83,53.9346956977,133.07
2019-12-10 06:30:00,62.4655,-26.0415,67.6764243478,8.6755,-2.0615,8.9170669225,53.79,-23.98,58.8931617423,133.08,52.32,21.71,56.6454455362,8.6755,-2.0615,8.9170669225,52.32,21.71,56.6454455362,133.75
2019-12-10 07:00:00,65.562,-24.844,70.111341308,8.672,-2.034,8.9073419155,56.89,-22.81,61.2924807786,132.55,55.31,22.42,59.681257527,8.672,-2.034,8.9073419155,55.31,22.42,59.681257527,133.15
2019-12-10 07:30:00,69.1385,-23.3905,72.98799677,8.5485,-2.0105,8.7817402888,60.59,-21.38,64.2514785822,132.11,58.87,23.59,63.4205408365,8.5485,-2.0105,8.7817402888,58.87,23.59,63.4205408365,132.6
2019-12-10 08:00:00,70.5555,-22.64,74.0989080908,8.6155,-2.02,8.8491378252,61.94,-20.62,65.2820649183,132.19,60.13,24.33,64.8657521347,8.6155,-2.02,8.8491378252,60.13,24.33,64.8657521347,132.57
2019-12-10 08:30:00,71.428,-22.491,74.8852740197,7.718,-2.011,7.9756908792,63.71,-20.48,66.9208076759,132.38,61.88,24.51,66.5573023792,7.718,-2.011,7.9756908792,61.88,24.51,66.5573023792,132.71
2019-12-10 09:00:00,72.018,-21.9685,75.294138658,7.708,-1.9485000000000001,7.9504664171,64.31,-20.02,67.3541127178,131.98,62.45,24.74,67.1719442922,7.708,-1.9485000000000001,7.9504664171,62.45,24.74,67.1719442922,132.29
2019-12-10 09:30:00,72.3855,-21.607,75.5415320155,8.2055,-1.867,8.415219501,64.18,-19.74,67.1471518383,131.91,62.32,25.09,67.1810278278,8.2055,-1.867,8.415219501,62.32,25.09,67.1810278278,132.22
2019-12-10 10:00:00,71.843,-22.2655,75.2141551787,8.793,-1.9555,9.0078204495,63.05,-20.31,66.2404604453,131.8,61.24,24.62,66.0036514141,8.793,-1.9555,9.0078204495,61.24,24.62,66.0036514141,132.17
2019-12-10 10:30:00,71.9375,-22.422,75.3508459823,8.7675,-1.972,8.9865366104,63.17,-20.45,66.3976761642,131.89,61.35,24.51,66.0648363352,8.7675,-1.972,8.9865366104,61.35,24.51,66.0648363352,132.31
2019-12-10 11:00:00,71.6635,-22.349,75.0675364805,9.3635,-2.219,9.6228422646,62.3,-20.13,65.4714204825,131.57,60.53,24.62,65.3454305977,9.3635,-2.219,9.6228422646,60.53,24.62,65.3454305977,131.98
2019-12-10 11:30:00,71.625,-22.828,75.1748509077,9.435,-2.678,9.8076964166,62.19,-20.15,65.3729194698,131.96,60.42,24.88,65.3421058736,9.435,-2.678,9.8076964166,60.42,24.88,65.3421058736,132.41
2019-12-10 12:00:00,70.7215,-23.527,74.5322097569,8.7715,-2.697,9.1767652934,61.95,-20.83,65.3581777592,132.09,60.23,24.19,64.9061553321,8.7715,-2.697,9.1767652934,60.23,24.19,64.9061553321,132.63
2019-12-10 12:30:00,71.08,-23.305,74.8030041175,8.53,-2.735,8.9577410657,62.55,-20.57,65.8454812421,132.09,60.77,24.44,65.5004312963,8.53,-2.735,8.9577410657,60.77,24.44,65.5004312963,132.76
2019-12-10 13:00:00,71.1055,-23.3285,74.8345578092,7.9155,-2.5085,8.3034759288,63.19,-20.82,66.5315601801,132.03,61.37,24.19,65.9653924418,7.9155,-2.5085,8.3034759288,61.37,24.19,65.9653924418,132.53
2019-12-10 13:30:00,71.3955,-23.4515,75.148454891,8.4455,-2.5815,8.8312293878,62.95,-20.87,66.3193742431,131.94,61.15,24.06,65.713058824,8.4455,-2.5815,8.8312293878,61.15,24.06,65.713058824,132.45
2019-12-10 14:00:00,70.7015,-23.408,74.4757448184,7.4915,-2.578,7.9226672434,63.21,-20.83,66.5536850971,131.94,61.41,24.19,66.0026075242,7.4915,-2.578,7.9226672434,61.41,24.19,66.0026075242,132.4
