Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-10 14:30:00,70.415,-23.493,74.23067609820001,6.625,-2.613,7.1216847726,63.79,-20.88,67.1203285153,132.16,62.06,24.14,66.5896628614,6.625,-2.613,7.1216847726,62.06,24.14,66.5896628614,132.47
2019-12-10 15:00:00,69.9825,-24.238,74.0609947965,7.2425,-2.558,7.6809615446,62.74,-21.68,66.3801928289,132.82,61.15,23.81,65.6219368809,7.2425,-2.558,7.6809615446,61.15,23.81,65.6219368809,132.72
2019-12-10 15:30:00,70.2335,-24.544,74.3986052171,7.0635,-2.384,7.4549640006,63.17,-22.16,66.9441147525,133.53,61.44,23.78,65.8814237855,7.0635,-2.384,7.4549640006,61.44,23.78,65.8814237855,133.41
2019-12-10 16:00:00,71.2505,-23.6655,75.0778904905,7.9705,-2.1755,8.2620621215,63.28,-21.49,66.8294732884,132.82,61.52,24.01,66.0393102629,7.9705,-2.1755,8.2620621215,61.52,24.01,66.0393102629,132.75
2019-12-10 16:30:00,73.5115,-22.825,76.9735101009,8.0015,-2.065,8.2636691155,65.51,-20.76,68.7207224933,132.5,63.7,24.51,68.2526929872,8.0015,-2.065,8.2636691155,63.7,24.51,68.2526929872,132.37
2019-12-10 17:00:00,74.762,-22.386,78.0415891689,7.802,-1.986,8.0508012024,66.96,-20.4,69.9985828428,132.34,65.08,24.72,69.6166991461,7.802,-1.986,8.0508012024,65.08,24.72,69.6166991461,132.14
2019-12-10 17:30:00,75.6125,-22.086,78.7720861235,7.5725,-1.866,7.7990199545,68.04,-20.22,70.9809129273,132.11,66.09,24.75,70.5723076001,7.5725,-1.866,7.7990199545,66.09,24.75,70.5723076001,131.99
2019-12-10 18:00:00,75.542,-22.3865,78.7892705021,7.842,-1.8565,8.0587564953,67.7,-20.53,70.7444054325,132.31,65.77,24.54,70.1990348937,7.842,-1.8565,8.0587564953,65.77,24.54,70.1990348937,132.37
2019-12-10 18:30:00,74.651,-22.7305,78.0349116181,7.371,-1.7805,7.5829955328,67.28,-20.95,70.4663103901,132.23,65.31,24.07,69.6043173948,7.371,-1.7805,7.5829955328,65.31,24.07,69.6043173948,132.37
2019-12-10 19:00:00,73.373,-23.2345,76.9638819139,7.743,-1.8445,7.9596626342,65.63,-21.39,69.0277408003,132.38,63.72,23.79,68.0161929249,7.743,-1.8445,7.9596626342,63.72,23.79,68.0161929249,132.37
2019-12-10 19:30:00,72.105,-23.9935,75.9922303084,7.425,-1.8235000000000001,7.6456377922000005,64.68,-22.17,68.3740542896,132.82,62.84,23.3,67.0205610242,7.425,-1.8235000000000001,7.6456377922000005,62.84,23.3,67.0205610242,132.76
2019-12-10 20:00:00,70.927,-24.1085,74.9123427831,7.187,-1.8685,7.4259182092,63.74,-22.24,67.5085564947,132.82,62.09,23.25,66.3003061833,7.187,-1.8685,7.4259182092,62.09,23.25,66.3003061833,132.76
2019-12-10 20:30:00,69.799,-24.1875,73.8710738872,7.079,-2.0875,7.380372433,62.72,-22.1,66.4996872173,132.12,61.14,22.94,65.3019387155,7.079,-2.0875,7.380372433,61.14,22.94,65.3019387155,132.07
2019-12-10 21:00:00,68.4835,-24.658,72.7874078138,6.8935,-2.068,7.1970109247,61.59,-22.59,65.6021051491,132.32,59.94,22.53,64.0344009108,6.8935,-2.068,7.1970109247,59.94,22.53,64.0344009108,132.26
2019-12-10 21:30:00,66.7215,-25.1815,71.3152613716,7.5415,-2.1515,7.8423959668,59.18,-23.03,63.5031755112,132.62,57.65,22.28,61.8055086542,7.5415,-2.1515,7.8423959668,57.65,22.28,61.8055086542,132.56
2019-12-10 22:00:00,64.603,-26.0725,69.6657940833,7.103,-2.1025,7.4076389795,57.5,-23.97,62.296154777,133.23,56.1,21.76,60.1723158936,7.103,-2.1025,7.4076389795,56.1,21.76,60.1723158936,133.16
2019-12-10 22:30:00,62.7135,-26.4935,68.0800163374,5.9335,-2.0635,6.2820740604,56.78,-24.43,61.8125658746,133.08,55.45,21.2,59.3644885432,5.9335,-2.0635,6.2820740604,55.45,21.2,59.3644885432,133.01
2019-12-10 23:00:00,60.362,-27.5545,66.3537603625,5.392,-2.0145,5.7560293823,54.97,-25.54,60.6134679754,133.83,53.68,20.64,57.5113206247,5.392,-2.0145,5.7560293823,53.68,20.64,57.5113206247,133.76
2019-12-10 23:30:00,58.427,-26.635,64.2116621339,4.957,-1.885,5.3033078357,53.47,-24.75,58.9203139842,131.87,52.2,20.07,55.9253511388,4.957,-1.885,5.3033078357,52.2,20.07,55.9253511388,131.81
2019-12-11 00:00:00,57.514,-27.234,63.6360821547,3.874,-1.8439999999999999,4.2904792273,53.64,-25.39,59.3456123062,132.5,52.4,19.81,56.0196046041,3.874,-1.8439999999999999,4.2904792273,52.4,19.81,56.0196046041,132.44
2019-12-11 00:30:00,57.4,-27.2135,63.524283406,5.14,-1.4535,5.3415599079,52.26,-25.76,58.2639270904,132.37,51.06,19.46,54.6426134075,5.14,-1.4535,5.3415599079,51.06,19.46,54.6426134075,132.31
2019-12-11 01:00:00,59.9465,-26.6965,65.6222978453,5.1865,-1.4065,5.3738277326,54.76,-25.29,60.3178389865,131.87,53.47,19.61,56.9525504258,5.1865,-1.4065,5.3738277326,53.47,19.61,56.9525504258,131.8
2019-12-11 01:30:00,60.315,-26.8245,66.0110068492,4.455,-1.3445,4.6534616416,55.86,-25.48,61.3968240221,132.21,54.62,19.62,58.0369606372,4.455,-1.3445,4.6534616416,54.62,19.62,58.0369606372,132.15
2019-12-11 02:00:00,59.6165,-27.0305,65.4581927836,4.4365,-1.3705,4.643361121,55.18,-25.66,60.8544821685,132.25,53.99,19.52,57.4103692725,4.4365,-1.3705,4.643361121,53.99,19.52,57.4103692725,132.19
2019-12-11 02:30:00,59.1805,-27.078,65.0811006687,4.1705,-1.418,4.4049738081,55.01,-25.66,60.7003764403,132.47,53.73,19.63,57.2035820557,4.1705,-1.418,4.4049738081,53.73,19.63,57.2035820557,132.45
2019-12-11 03:00:00,58.6885,-27.318,64.7349454024,3.8385,-1.3780000000000001,4.0783533748,54.85,-25.94,60.6745918816,132.71,53.57,19.51,57.0121478283,3.8385,-1.3780000000000001,4.0783533748,53.57,19.51,57.0121478283,132.7
2019-12-11 03:30:00,57.9355,-27.446,64.1077614353,5.3855,-1.3559999999999999,5.5535885921,52.55,-26.09,58.6701849324,132.76,51.36,19.37,54.8912242531,5.3855,-1.3559999999999999,5.5535885921,51.36,19.37,54.8912242531,132.76
2019-12-11 04:00:00,57.2265,-27.677,63.5679843258,4.8265,-1.407,5.0274000487,52.4,-26.27,58.6163194,133.19,51.21,19.48,54.7899123927,4.8265,-1.407,5.0274000487,51.21,19.48,54.7899123927,133.34
2019-12-11 04:30:00,56.601,-27.557,62.9528510077,3.661,-1.347,3.9009396304,52.94,-26.21,59.0729015709,132.92,51.76,19.39,55.2726849357,3.661,-1.347,3.9009396304,51.76,19.39,55.2726849357,133.06
2019-12-11 05:00:00,56.0825,-27.3835,62.4107593168,4.9225,-1.3735,5.11052918,51.16,-26.01,57.3922094016,132.47,50.03,19.34,53.6380135725,4.9225,-1.3735,5.11052918,50.03,19.34,53.6380135725,132.65
2019-12-11 05:30:00,56.791,-27.273,63.0002715074,6.421,-1.5030000000000001,6.5945621538,50.37,-25.77,56.5794114497,132.6,49.26,19.61,53.0198047903,6.421,-1.5030000000000001,6.5945621538,49.26,19.61,53.0198047903,132.7
2019-12-11 06:00:00,57.922,-26.9945,63.903529748,6.562,-1.5345,6.739030661,51.36,-25.46,57.3241764005,133.08,50.24,20.2,54.1488467098,6.562,-1.5345,6.739030661,50.24,20.2,54.1488467098,133.19
2019-12-11 06:30:00,60.3535,-26.751,66.0163689039,6.7035,-1.641,6.9014341444,53.65,-25.11,59.2354167707,133.33,52.44,20.72,56.3850334752,6.7035,-1.641,6.9014341444,52.44,20.72,56.3850334752,133.49
2019-12-11 07:00:00,63.3175,-25.8165,68.3783407118,6.3875,-1.5465,6.5720482728,56.93,-24.27,61.8874607655,133.67,55.59,21.86,59.7336396011,6.3875,-1.5465,6.5720482728,55.59,21.86,59.7336396011,133.83
2019-12-11 07:30:00,66.56,-24.5865,70.9558283882,6.82,-1.5565,6.9953621958,59.74,-23.03,64.0253738763,132.78,58.25,22.51,62.4480792339,6.82,-1.5565,6.9953621958,58.25,22.51,62.4480792339,132.92
2019-12-11 08:00:00,67.3745,-24.4095,71.6599395792,6.8045,-1.6295000000000002,6.9968914884,60.57,-22.78,64.712080016,132.78,59.0,22.7,63.216216274,6.8045,-1.6295000000000002,6.9968914884,59.0,22.7,63.216216274,132.92
2019-12-11 08:30:00,68.3815,-24.6065,72.6739938664,6.1915,-1.5365,6.3793028224,62.19,-23.07,66.3311465301,133.2,60.53,22.62,64.6184594369,6.1915,-1.5365,6.3793028224,60.53,22.62,64.6184594369,133.5
2019-12-11 09:00:00,68.7135,-24.2035,72.8515922578,3.9635,-1.3335,4.1818123463,64.75,-22.87,68.6702220762,133.01,62.97,22.71,66.9400104571,3.9635,-1.3335,4.1818123463,62.97,22.71,66.9400104571,133.27
2019-12-11 09:30:00,69.7315,-23.7575,73.6675023229,3.0415,-1.2175,3.2761301104,66.69,-22.54,70.3960773055,132.9,64.84,22.93,68.775071792,3.0415,-1.2175,3.2761301104,64.84,22.93,68.775071792,133.27
2019-12-11 10:00:00,69.658,-24.044,73.6909146367,3.768,-1.294,3.984000502,65.89,-22.75,69.7069193122,133.07,64.07,22.82,68.0126260337,3.768,-1.294,3.984000502,64.07,22.82,68.0126260337,133.27
2019-12-11 10:30:00,69.018,-24.376,73.1961317284,5.098,-1.316,5.2651172826,63.92,-23.06,67.9524098175,133.07,62.18,22.55,66.1426859146,5.098,-1.316,5.2651172826,62.18,22.55,66.1426859146,132.89
2019-12-11 11:00:00,68.7805,-24.574,73.0386107223,6.5805,-1.534,6.7569324586,62.2,-23.04,66.3300957334,133.16,60.53,22.61,64.6149595682,6.5805,-1.534,6.7569324586,60.53,22.61,64.6149595682,132.99
2019-12-11 11:30:00,66.979,-25.04,71.5065594264,14.069,-1.78,14.1811551363,52.91,-23.26,57.7970215496,133.34,51.55,22.47,56.2343613816,14.069,-1.78,14.1811551363,51.55,22.47,56.2343613816,133.18
2019-12-11 12:00:00,66.0045,-25.552,70.7778123726,17.0045,-2.352,17.1663893772,49.0,-23.2,54.2147581384,133.3,47.79,22.53,52.8345057704,17.0045,-2.352,17.1663893772,47.79,22.53,52.8345057704,133.18
2019-12-11 12:30:00,66.1465,-25.523,70.899809529,19.9365,-2.3529999999999998,20.0748758713,46.21,-23.17,51.6934521966,133.2,45.1,22.46,50.3831479763,19.9365,-2.3529999999999998,20.0748758713,45.1,22.46,50.3831479763,133.12
2019-12-11 13:00:00,65.7485,-25.9035,70.6672241177,17.4985,-2.3935,17.6614366488,48.25,-23.51,53.6729224097,0.003,47.15,22.19,52.1106380694,17.4985,-2.3935,17.6614366488,47.15,22.19,52.1106380694,0.003
2019-12-11 13:30:00,64.3815,-25.999,69.4328851716,20.2215,-2.659,20.3955716578,44.16,-23.34,49.9485855656,133.27,43.2,22.4,48.6621002424,20.2215,-2.659,20.3955716578,43.2,22.4,48.6621002424,133.22
2019-12-11 14:00:00,63.8565,-26.106,68.9867800977,16.1365,-2.206,16.2865916708,47.72,-23.9,53.3704824786,133.34,46.56,21.87,51.4405530686,16.1365,-2.206,16.2865916708,46.56,21.87,51.4405530686,133.3
2019-12-11 14:30:00,64.765,-25.8095,69.7182581197,12.655,-2.2895,12.8604368219,52.11,-23.52,57.1720429931,133.22,50.79,22.15,55.4098059914,12.655,-2.2895,12.8604368219,50.79,22.15,55.4098059914,133.18
2019-12-11 15:00:00,65.778,-25.3535,70.4950015693,8.418,-1.9335,8.6371955084,57.36,-23.42,61.9569689381,133.27,55.84,22.31,60.1318692542,8.418,-1.9335,8.6371955084,55.84,22.31,60.1318692542,133.23
2019-12-11 15:30:00,66.901,-25.3005,71.5252340174,6.391,-1.8505,6.6535127001,60.51,-23.45,64.895012135,134.12,58.88,22.87,63.1655863584,6.391,-1.8505,6.6535127001,58.88,22.87,63.1655863584,134.08
2019-12-11 16:00:00,68.705,-24.849,73.0605901016,4.215,-1.659,4.5297357539,64.49,-23.19,68.5327381621,134.23,62.73,23.2,66.8826801197,4.215,-1.659,4.5297357539,62.73,23.2,66.8826801197,134.2
2019-12-11 16:30:00,71.462,-23.9605,75.3718979743,3.842,-1.5805,4.1543885531,67.62,-22.38,71.2273037535,133.73,65.74,23.68,69.8748166366,3.842,-1.5805,4.1543885531,65.74,23.68,69.8748166366,133.7
2019-12-11 17:00:00,74.8585,-22.951,78.2977868349,4.0685,-1.681,4.4020964608,70.79,-21.27,73.916419015,133.47,68.78,24.57,73.036794152,4.0685,-1.681,4.4020964608,68.78,24.57,73.036794152,133.44
2019-12-11 17:30:00,75.228,-22.7075,78.5804208455,3.798,-1.3875,4.0435084085,71.43,-21.32,74.543861585,133.28,69.39,24.37,73.5450134272,3.798,-1.3875,4.0435084085,69.39,24.37,73.5450134272,133.27
2019-12-11 18:00:00,76.304,-22.4585,79.5404591277,3.344,-1.5385,3.6809398596,72.96,-20.92,75.8999868248,132.67,70.88,24.42,74.9687321488,3.344,-1.5385,3.6809398596,70.88,24.42,74.9687321488,132.66
2019-12-11 18:30:00,75.6825,-22.5845,78.9803801365,3.2125,-1.5245000000000002,3.5558763336,72.47,-21.06,75.4680362803,132.51,70.4,24.2,74.443266989,3.2125,-1.5245000000000002,3.5558763336,70.4,24.2,74.443266989,132.49
2019-12-11 19:00:00,74.8715,-23.005,78.3260591199,3.3015,-1.635,3.6841725326,71.57,-21.37,74.6923141963,132.66,69.55,23.98,73.5679475043,3.3015,-1.635,3.6841725326,69.55,23.98,73.5679475043,132.65
2019-12-11 19:30:00,73.6405,-23.545,77.3129372437,3.7705,-1.615,4.1018160917,69.87,-21.93,73.230743544,132.61,67.99,23.41,71.9073584552,3.7705,-1.615,4.1018160917,67.99,23.41,71.9073584552,132.6
2019-12-11 20:00:00,72.088,-24.0465,75.9928543105,3.478,-1.6465,3.8480444709,68.61,-22.4,72.1740403469,132.56,66.71,22.86,70.5181090217,3.478,-1.6465,3.8480444709,66.71,22.86,70.5181090217,132.54
2019-12-11 20:30:00,70.538,-24.591,74.7015844879,3.308,-1.701,3.7197130266,67.23,-22.89,71.0198915798,132.63,65.36,22.46,69.1113680953,3.308,-1.701,3.7197130266,65.36,22.46,69.1113680953,132.62
2019-12-11 21:00:00,68.795,-24.845,73.1438722656,2.6950000000000003,-1.625,3.1470065141,66.1,-23.22,70.0598201539,132.02,64.28,21.74,67.8568051119,2.6950000000000003,-1.625,3.1470065141,64.28,21.74,67.8568051119,132.0
2019-12-11 21:30:00,67.131,-25.097,71.668895415,2.701,-1.737,3.2113190436,64.43,-23.36,68.5340389879,131.79,62.66,21.45,66.2297372787,2.701,-1.737,3.2113190436,62.66,21.45,66.2297372787,131.78
2019-12-11 22:00:00,65.9305,-25.626,70.7355830276,2.3905,-1.876,3.0387277354,63.54,-23.75,67.8335764942,132.11,61.81,21.17,65.3348681793,2.3905,-1.876,3.0387277354,61.81,21.17,65.3348681793,132.09
2019-12-11 22:30:00,63.6515,-26.4495,68.9281473891,2.6515,-1.9795,3.3089080525,61.0,-24.47,65.7250401293,132.39,59.32,20.73,62.837849263,2.6515,-1.9795,3.3089080525,59.32,20.73,62.837849263,132.41
2019-12-11 23:00:00,61.354,-27.576999999999998,67.2666651842,2.674,-2.057,3.3736515825,58.68,-25.52,63.9891615823,133.31,56.99,20.37,60.5210459262,2.674,-2.057,3.3736515825,56.99,20.37,60.5210459262,133.31
2019-12-11 23:30:00,59.762,-28.4455,66.1864269639,2.742,-2.3955,3.6410141788,57.02,-26.05,62.6887781026,134.03,55.54,20.29,59.1301589715,2.742,-2.3955,3.6410141788,55.54,20.29,59.1301589715,134.0
2019-12-12 00:00:00,59.3685,-28.123,65.6926321687,2.9185,-2.373,3.7614852452000003,56.45,-25.75,62.0456686643,133.04,55.06,19.78,58.5051450729,2.9185,-2.373,3.7614852452000003,55.06,19.78,58.5051450729,133.01
2019-12-12 00:30:00,60.904,-27.842,66.9662167066,5.044,-2.8120000000000003,5.7748835486,55.86,-25.03,61.2114409241,132.56,54.49,20.19,58.110207365,5.044,-2.8120000000000003,5.7748835486,54.49,20.19,58.110207365,132.63
2019-12-12 01:00:00,64.362,-26.618,69.649012685,2.2720000000000002,-2.998,3.7616469797,62.09,-23.62,66.4309604025,132.1,60.56,21.26,64.1833405176,2.2720000000000002,-2.998,3.7616469797,60.56,21.26,64.1833405176,132.24
2019-12-12 01:30:00,64.8775,-26.3815,70.0362302562,2.6475,-3.0015,4.0022816618,62.23,-23.38,66.477043406,132.33,60.71,21.73,64.4817571101,2.6475,-3.0015,4.0022816618,60.71,21.73,64.4817571101,132.52
2019-12-12 02:00:00,64.4675,-26.606,69.7419371128,4.8375,-3.056,5.721935184,59.63,-23.55,64.1119286873,132.62,58.11,21.6,61.9946134757,4.8375,-3.056,5.721935184,58.11,21.6,61.9946134757,132.84
2019-12-12 02:30:00,63.406,-27.002,68.9161000057,5.226,-3.162,6.1081355584,58.18,-23.84,62.8749393638,132.93,56.73,21.66,60.7243649617,5.226,-3.162,6.1081355584,56.73,21.66,60.7243649617,133.14
2019-12-12 03:00:00,63.2895,-27.5545,69.0276124497,5.0295,-3.1645,5.9422159587,58.26,-24.39,63.1593199773,133.43,56.8,21.31,60.6659385487,5.0295,-3.1645,5.9422159587,56.8,21.31,60.6659385487,133.63
2019-12-12 03:30:00,62.0395,-27.6735,67.9317463525,6.2595,-3.3535,7.1012183814,55.78,-24.32,60.8512185581,133.13,54.41,21.28,58.4233386585,6.2595,-3.3535,7.1012183814,54.41,21.28,58.4233386585,133.31
2019-12-12 04:00:00,60.939,-28.268,67.1761977563,5.569,-3.398,6.5238152181,55.37,-24.87,60.6988780786,133.79,54.01,21.18,58.0144163118,5.569,-3.398,6.5238152181,54.01,21.18,58.0144163118,133.74
2019-12-12 04:30:00,60.692,-28.297,66.9644612686,6.272,-3.3970000000000002,7.1328530757,54.42,-24.9,59.8460224242,133.79,53.09,21.1,57.1293103407,6.272,-3.3970000000000002,7.1328530757,53.09,21.1,57.1293103407,133.96
2019-12-12 05:00:00,59.999,-28.099,66.25280222,5.659,-3.249,6.5253568484999995,54.34,-24.85,59.752473589,133.45,53.02,21.02,57.0347332772,5.659,-3.249,6.5253568484999995,53.02,21.02,57.0347332772,133.96
2019-12-12 05:30:00,60.9635,-27.624,66.9300658019,7.0635,-3.2439999999999998,7.7728095467,53.9,-24.38,59.157369786,133.45,52.63,21.55,56.8710770076,7.0635,-3.2439999999999998,7.7728095467,52.63,21.55,56.8710770076,133.74
2019-12-12 06:00:00,61.995,-27.4405,67.7964679408,4.785,-2.9405,5.6162946192,57.21,-24.5,62.2353123235,134.53,55.86,22.11,60.0765486692,4.785,-2.9405,5.6162946192,55.86,22.11,60.0765486692,134.25
2019-12-12 06:30:00,64.51,-26.101,69.5902457317,5.12,-2.8609999999999998,5.8651275348,59.39,-23.24,63.775149549,133.4,57.73,22.72,62.039916989,5.12,-2.8609999999999998,5.8651275348,57.73,22.72,62.039916989,133.05
2019-12-12 07:00:00,67.2555,-24.945,71.7325261318,5.7955,-2.765,6.4212962282,61.46,-22.18,65.3397581875,132.73,59.73,23.22,64.0846416858,5.7955,-2.765,6.4212962282,59.73,23.22,64.0846416858,132.5
2019-12-12 07:30:00,70.165,-22.746,73.7597975933,7.625,-2.896,8.1564355573,62.54,-19.85,65.6145875549,131.53,60.77,24.74,65.6129598479,7.625,-2.896,8.1564355573,60.77,24.74,65.6129598479,131.48
2019-12-12 08:00:00,71.472,-21.9385,74.7632567927,7.732,-3.0085,8.2966798329,63.74,-18.93,66.4915972135,131.48,61.95,25.63,67.0425193441,7.732,-3.0085,8.2966798329,61.95,25.63,67.0425193441,131.42
2019-12-12 08:30:00,72.338,-21.703,75.5235489963,7.598,-2.993,8.1662508534,64.74,-18.71,67.3894034697,131.99,62.92,26.17,68.1453982305,7.598,-2.993,8.1662508534,62.92,26.17,68.1453982305,131.89
2019-12-12 09:00:00,70.1315,-22.261,73.5797486626,7.5015,-1.9809999999999999,7.7586637542,62.63,-20.28,65.8315676556,132.23,60.9,24.72,65.7258579252,7.5015,-1.9809999999999999,7.7586637542,60.9,24.72,65.7258579252,132.07
2019-12-12 09:30:00,70.223,-21.978,73.5819421665,7.843,-1.778,8.0420105073,62.38,-20.2,65.5690811282,132.12,60.64,24.72,65.4850211881,7.843,-1.778,8.0420105073,60.64,24.72,65.4850211881,131.85
2019-12-12 10:00:00,70.158,-21.998,73.5258931806,5.998,-1.638,6.2176400668,64.16,-20.36,67.3129645759,132.05,62.35,24.58,67.0201380184,5.998,-1.638,6.2176400668,62.35,24.58,67.0201380184,131.91
2019-12-12 10:30:00,70.2035,-22.102,73.6004742936,7.0235,-1.6019999999999999,7.2038848027,63.18,-20.5,66.4226045861,132.09,61.41,24.4,66.0798615313,7.0235,-1.6019999999999999,7.2038848027,61.41,24.4,66.0798615313,131.82
2019-12-12 11:00:00,69.5795,-22.337,73.0770031491,9.1195,-1.7469999999999999,9.2853265559,60.46,-20.59,63.8698653514,132.09,58.89,24.41,63.74857018,9.1195,-1.7469999999999999,9.2853265559,58.89,24.41,63.74857018,131.98
2019-12-12 11:30:00,69.33,-22.274,72.8201893433,9.92,-1.744,10.0721366154,59.41,-20.53,62.8572112013,132.29,57.78,24.54,62.7753136193,9.92,-1.744,10.0721366154,57.78,24.54,62.7753136193,132.31
2019-12-12 12:00:00,68.9485,-22.547,72.5414561561,11.5885,-2.037,11.7661676535,57.36,-20.51,60.9165798449,132.41,55.81,24.66,61.0153398745,11.5885,-2.037,11.7661676535,55.81,24.66,61.0153398745,132.37
2019-12-12 12:30:00,68.41,-23.355,72.2868184734,16.98,-2.265,17.1304006083,51.43,-21.09,55.5862662894,132.66,50.17,24.24,55.7189958632,16.98,-2.265,17.1304006083,50.17,24.24,55.7189958632,132.7
2019-12-12 13:00:00,68.099,-23.4605,72.0268620811,14.829,-2.4205,15.0252474605,53.27,-21.04,57.2745536866,132.78,51.85,24.31,57.2660335627,14.829,-2.4205,15.0252474605,51.85,24.31,57.2660335627,132.7
2019-12-12 13:30:00,67.4035,-23.7805,71.47547826,13.6535,-2.3905,13.8611887117,53.75,-21.39,57.8497588586,133.01,52.3,24.01,57.5479808508,13.6535,-2.3905,13.8611887117,52.3,24.01,57.5479808508,132.86
2019-12-12 14:00:00,67.7665,-23.5795,71.7515947035,11.6165,-2.1895,11.8210398231,56.15,-21.39,60.0862263751,133.01,54.6,24.0,59.6419315583,11.6165,-2.1895,11.8210398231,54.6,24.0,59.6419315583,132.99
2019-12-12 14:30:00,67.273,-23.671,71.3160064081,12.503,-2.081,12.6749978304,54.77,-21.59,58.871733455,133.37,53.3,24.0,58.4541700822,12.503,-2.081,12.6749978304,53.3,24.0,58.4541700822,133.4
2019-12-12 15:00:00,67.7985,-23.7685,71.8441242865,9.6685,-1.9585,9.8648676879,58.13,-21.81,62.0868182467,133.75,56.52,24.02,61.4123016993,9.6685,-1.9585,9.8648676879,56.52,24.02,61.4123016993,133.82
2019-12-12 15:30:00,68.857,-23.357,72.7106312584,7.997,-1.837,8.2052774481,60.86,-21.52,64.5526916557,133.59,59.14,24.17,63.8884066165,7.997,-1.837,8.2052774481,59.14,24.17,63.8884066165,133.67
2019-12-12 16:00:00,70.4375,-22.7985,74.0352146515,7.9275,-1.7385000000000002,8.115888029,62.51,-21.06,65.9622899845,133.43,60.73,24.56,65.5082170418,7.9275,-1.7385000000000002,8.115888029,60.73,24.56,65.5082170418,133.53
2019-12-12 16:30:00,73.361,-21.899,76.5597970347,6.151,-1.639,6.3656203154,67.21,-20.26,70.197234276,133.19,65.24,25.14,69.9162155726,6.151,-1.639,6.3656203154,65.24,25.14,69.9162155726,133.3
2019-12-12 17:00:00,75.1915,-21.712,78.2634820095,5.8715,-1.532,6.0680751685,69.32,-20.18,72.1976093787,133.27,67.3,25.25,71.8808215034,5.8715,-1.532,6.0680751685,67.3,25.25,71.8808215034,133.39
2019-12-12 17:30:00,75.044,-22.065,78.220624908,5.494,-1.325,5.6515184685,69.55,-20.74,72.5765120407,133.39,67.51,24.85,71.9383249735,5.494,-1.325,5.6515184685,67.51,24.85,71.9383249735,133.51
2019-12-12 18:00:00,76.242,-22.2175,79.4132222634,5.992,-1.6375000000000002,6.2117203937,70.25,-20.58,73.2024514617,133.39,68.22,25.03,72.6668376909,5.992,-1.6375000000000002,6.2117203937,68.22,25.03,72.6668376909,133.51
2019-12-12 18:30:00,75.788,-22.5885,79.0826230992,6.308,-1.7685,6.5512179211,69.48,-20.82,72.5323569174,133.13,67.54,24.64,71.8942362085,6.308,-1.7685,6.5512179211,67.54,24.64,71.8942362085,133.37
2019-12-12 19:00:00,75.0475,-22.51,78.35066915,5.4075,-1.6600000000000001,5.6565586932,69.64,-20.85,72.6942370481,132.59,67.69,24.26,71.906075543,5.4075,-1.6600000000000001,5.6565586932,67.69,24.26,71.906075543,132.9
2019-12-12 19:30:00,73.7385,-22.7545,77.1695124547,7.6585,-1.8445,7.8774870676,66.08,-20.91,69.3094113379,132.14,64.18,23.97,68.5100963362,7.6585,-1.8445,7.8774870676,64.18,23.97,68.5100963362,132.55
2019-12-12 20:00:00,72.5215,-23.13,76.1207255762,8.0715,-1.96,8.3060647873,64.45,-21.17,67.8378316281,132.18,62.63,23.8,66.9996783574,8.0715,-1.96,8.3060647873,62.63,23.8,66.9996783574,132.47
2019-12-12 20:30:00,71.442,-23.606,75.240963577,7.952,-2.046,8.2109938497,63.49,-21.56,67.0508292268,132.39,61.69,23.41,65.9824537282,7.952,-2.046,8.2109938497,61.69,23.41,65.9824537282,132.53
2019-12-12 21:00:00,70.0985,-23.8645,74.0494028504,8.9885,-2.0845,9.2270402893,61.11,-21.78,64.8752687856,132.45,59.4,23.34,63.8209652074,8.9885,-2.0845,9.2270402893,59.4,23.34,63.8209652074,132.66
2019-12-12 21:30:00,68.2615,-24.3335,72.4689699423,9.0015,-2.1235,9.2485812155,59.26,-22.21,63.2853197827,132.51,57.62,22.97,62.0297130414,9.0015,-2.1235,9.2485812155,57.62,22.97,62.0297130414,132.77
2019-12-12 22:00:00,66.087,-25.1895,70.7248363678,8.987,-2.1395,9.2381615731,57.1,-23.05,61.5768828376,132.42,55.54,22.13,59.7865244014,8.987,-2.1395,9.2381615731,55.54,22.13,59.7865244014,132.97
2019-12-12 22:30:00,63.454,-25.4525,68.3684128253,8.924,-2.0425,9.1547573562,54.53,-23.41,59.3426406558,131.27,53.04,20.9,57.0092238151,8.924,-2.0425,9.1547573562,53.04,20.9,57.0092238151,131.76
2019-12-12 23:00:00,61.625,-25.776,66.7985239433,8.255,-1.916,8.4744369134,53.37,-23.86,58.460726133,131.6,51.93,20.61,55.8703588677,8.255,-1.916,8.4744369134,51.93,20.61,55.8703588677,132.08
2019-12-12 23:30:00,59.8605,-25.917,65.2301337516,8.5905,-1.967,8.8128190297,51.27,-23.95,56.5881206615,131.44,49.9,20.51,53.9506265024,8.5905,-1.967,8.8128190297,49.9,20.51,53.9506265024,131.91
2019-12-13 00:00:00,58.811,-26.27,64.4115410544,8.661,-1.97,8.8822193736,50.15,-24.3,55.727125352,131.53,48.9,20.23,52.9194000344,8.661,-1.97,8.8822193736,48.9,20.23,52.9194000344,131.97
2019-12-13 00:30:00,59.68,-26.1855,65.1719480317,8.66,-1.9555,8.878039212000001,51.02,-24.23,56.4812650354,131.56,49.73,20.37,53.7402065497,8.66,-1.9555,8.878039212000001,49.73,20.37,53.7402065497,131.97
2019-12-13 01:00:00,61.9915,-25.8765,67.1754369134,8.6215,-1.9065,8.829779414,53.37,-23.97,58.5057074139,131.28,51.93,20.38,55.7859238518,8.6215,-1.9065,8.829779414,51.93,20.38,55.7859238518,131.67
2019-12-13 01:30:00,62.3225,-25.9955,67.5267356423,8.1125,-1.8955000000000002,8.3310009303,54.21,-24.1,59.3256613954,131.6,52.74,20.43,56.5587526383,8.1125,-1.8955000000000002,8.3310009303,52.74,20.43,56.5587526383,131.99
2019-12-13 02:00:00,61.399,-26.363,66.8194954336,7.999,-1.893,8.2199422139,53.4,-24.47,58.7396024842,131.85,51.96,20.17,55.7375142969,7.999,-1.893,8.2199422139,51.96,20.17,55.7375142969,132.18
2019-12-13 02:30:00,60.8775,-26.587,66.4299523954,8.7075,-1.927,8.9181772381,52.17,-24.66,57.7046315299,132.21,50.74,20.24,54.6278793291,8.7075,-1.927,8.9181772381,50.74,20.24,54.6278793291,132.51
2019-12-13 03:00:00,60.1195,-26.572,65.7299434371,8.1695,-1.892,8.385725624500001,51.95,-24.68,57.5143886345,132.11,50.54,20.18,54.4198860712,8.1695,-1.892,8.385725624500001,50.54,20.18,54.4198860712,132.38
2019-12-13 03:30:00,59.951,-26.772,65.6571579114,8.201,-1.982,8.4371040648,51.75,-24.79,57.3812390943,132.32,50.34,20.15,54.2230403058,8.201,-1.982,8.4371040648,50.34,20.15,54.2230403058,132.53
2019-12-13 04:00:00,59.7675,-27.4125,65.7540813372,8.1675,-2.1525,8.4463786619,51.6,-25.26,57.4510887625,133.12,50.26,20.19,54.1636750969,8.1675,-2.1525,8.4463786619,50.26,20.19,54.1636750969,133.29
2019-12-13 04:30:00,59.4675,-27.703,65.6036566454,8.4375,-2.263,8.7357069119,51.03,-25.44,57.0197728863,133.5,49.73,20.3,53.713712402,8.4375,-2.263,8.7357069119,49.73,20.3,53.713712402,133.62
2019-12-13 05:00:00,59.36,-27.7,65.5049585909,8.62,-2.21,8.8987920529,50.74,-25.49,56.7828116599,133.5,49.47,20.27,53.4617040507,8.62,-2.21,8.8987920529,49.47,20.27,53.4617040507,133.62
2019-12-13 05:30:00,59.5275,-27.2085,65.4509413874,8.5475,-1.9185,8.7601597303,50.98,-25.29,56.9082111826,133.3,49.75,20.35,53.7511395228,8.5475,-1.9185,8.7601597303,49.75,20.35,53.7511395228,133.37
2019-12-13 06:00:00,61.2715,-26.289,66.673144768,8.5915,-1.959,8.812011873,52.68,-24.33,58.0269876868,132.91,51.43,21.07,55.5786811646,8.5915,-1.959,8.812011873,51.43,21.07,55.5786811646,132.94
2019-12-13 06:30:00,64.1185,-25.1315,68.8678033227,8.2485,-2.0115,8.4902228769,55.87,-23.12,60.4647938887,132.77,54.35,22.17,58.6977972329,8.2485,-2.0115,8.4902228769,54.35,22.17,58.6977972329,132.77
2019-12-13 07:00:00,66.93,-24.0795,71.1297913694,8.26,-1.8895,8.4733588529,58.67,-22.19,62.7261109906,132.7,57.07,22.99,61.526620255,8.26,-1.8895,8.4733588529,57.07,22.99,61.526620255,132.7
2019-12-13 07:30:00,70.427,-22.9925,74.0852035514,8.317,-2.0025,8.5546768057,62.11,-20.99,65.5609045087,132.37,60.45,23.97,65.028942787,8.317,-2.0025,8.5546768057,60.45,23.97,65.028942787,132.36
2019-12-13 08:00:00,71.292,-22.245,74.681920764,8.532,-1.875,8.7355966596,62.76,-20.37,65.9829864435,131.6,60.99,24.04,65.5568585275,8.532,-1.875,8.7355966596,60.99,24.04,65.5568585275,131.59
2019-12-13 08:30:00,72.369,-21.641,75.5354555292,8.449,-1.891,8.6580299145,63.92,-19.75,66.9016360039,131.2,62.12,24.37,66.7292387189,8.449,-1.891,8.6580299145,62.12,24.37,66.7292387189,131.18
2019-12-13 09:00:00,72.7535,-21.324,75.8141460299,9.0035,-1.874,9.1964606371,63.75,-19.45,66.6510690087,131.15,61.94,24.68,66.6758277039,9.0035,-1.874,9.1964606371,61.94,24.68,66.6758277039,131.15
2019-12-13 09:30:00,74.2215,-20.7665,77.0719052866,10.4715,-2.0965,10.6793082407,63.75,-18.67,66.4276403314,131.5,61.93,25.64,67.0278636091,10.4715,-2.0965,10.6793082407,61.93,25.64,67.0278636091,131.49
2019-12-13 10:00:00,74.457,-20.97,77.3536408258,12.047,-2.12,12.2321138402,62.41,-18.85,65.194559589,131.85,60.64,25.63,65.8339312209,12.047,-2.12,12.2321138402,60.64,25.63,65.8339312209,131.85
2019-12-13 10:30:00,75.513,-20.619,78.2774318051,16.173,-2.349,16.3426965339,59.34,-18.27,62.0888758152,131.93,57.68,26.21,63.355714028,16.173,-2.349,16.3426965339,57.68,26.21,63.355714028,131.92
2019-12-13 11:00:00,75.192,15.27,76.7268516492,22.522,-2.87,22.7041270257,52.67,18.14,55.7062698446,133.24,49.57,-10.38,50.6451310592,22.522,-2.87,22.7041270257,49.57,-10.38,50.6451310592,133.21
2019-12-13 11:30:00,75.8425,20.978,78.6902871405,21.2425,-2.902,21.4398090068,54.6,23.88,59.5937446382,133.81,51.28,-15.52,53.577129449,21.2425,-2.902,21.4398090068,51.28,-15.52,53.577129449,133.77
2019-12-13 12:00:00,75.3635,21.0755,78.254928487,24.3835,-3.2945,24.6050564417,50.98,24.37,56.5053740807,133.81,47.78,-15.1,50.1092646124,24.3835,-3.2945,24.6050564417,47.78,-15.1,50.1092646124,133.74
2019-12-13 12:30:00,75.0515,21.1215,77.9669507836,25.2115,-3.1185,25.4036370329,49.84,24.24,55.4220461549,134.03,46.68,-15.33,49.1327925117,25.2115,-3.1185,25.4036370329,46.68,-15.33,49.1327925117,133.98
2019-12-13 13:00:00,75.9705,20.883,78.788429095,21.5905,-3.197,21.8259134803,54.38,24.08,59.4729417466,134.29,50.98,-15.58,53.307567943,21.5905,-3.197,21.8259134803,50.98,-15.58,53.307567943,134.25
2019-12-13 13:30:00,76.253,21.094,79.1168556314,16.543,-2.846,16.786022906,59.71,23.94,64.3304570169,134.17,55.98,-15.68,58.1345233059,16.543,-2.846,16.786022906,55.98,-15.68,58.1345233059,134.12
2019-12-13 14:00:00,76.8895,21.12,79.7373790029,13.1095,-2.58,13.3609651691,63.78,23.7,68.0410052836,133.98,59.84,-15.76,61.8805559122,13.1095,-2.58,13.3609651691,59.84,-15.76,61.8805559122,133.92
2019-12-13 14:30:00,77.148,21.2885,80.0313322159,11.858,-2.4015,12.0987340763,65.29,23.69,69.4550228565,133.93,61.26,-15.78,63.2597502366,11.858,-2.4015,12.0987340763,61.26,-15.78,63.2597502366,133.87
2019-12-13 15:00:00,77.046,21.1745,79.9027256497,9.156,-2.1955,9.4155486431,67.89,23.37,71.7997841222,133.99,63.71,-16.07,65.7054716139,9.156,-2.1955,9.4155486431,63.71,-16.07,65.7054716139,133.94
2019-12-13 15:30:00,77.5725,21.4555,80.4849752221,7.0125,-1.8945,7.2639029798,70.56,23.35,74.3231868262,133.93,66.25,-16.03,68.1617444026,7.0125,-1.8945,7.2639029798,66.25,-16.03,68.1617444026,133.88
2019-12-13 16:00:00,78.8745,21.905,81.8597323185,5.5445,-1.725,5.8066431998,73.33,23.63,77.0432722566,133.46,68.89,-15.55,70.6231874104,5.5445,-1.725,5.8066431998,68.89,-15.55,70.6231874104,133.41
2019-12-13 16:30:00,81.9355,23.1735,85.1494994847,3.4655,-1.5865,3.8113872147,78.47,24.76,82.2836466134,133.58,73.72,-14.53,75.13826788,3.4655,-1.5865,3.8113872147,73.72,-14.53,75.13826788,133.55
2019-12-13 17:00:00,84.935,24.232,88.3240853278,3.915,-1.528,4.2026193023,81.02,25.76,85.0165748546,133.55,76.22,-13.52,77.4098107477,3.915,-1.528,4.2026193023,76.22,-13.52,77.4098107477,133.55
2019-12-13 17:30:00,87.506,25.1545,91.0497056901,2.786,-1.7755,3.3036640643,84.72,26.93,88.897150123,133.36,79.67,-12.31,80.6154141588,2.786,-1.7755,3.3036640643,79.67,-12.31,80.6154141588,133.5
2019-12-13 18:00:00,87.806,25.258,91.3666251976,2.296,-1.932,3.0007065835,85.51,27.19,89.7287924805,133.41,80.35,-12.15,81.2634296593,2.296,-1.932,3.0007065835,80.35,-12.15,81.2634296593,133.66
2019-12-13 18:30:00,88.092,25.0325,91.5796184762,2.602,-2.1475,3.3737457299,85.49,27.18,89.7067026481,132.66,80.35,-11.71,81.1988091046,2.602,-2.1475,3.3737457299,80.35,-11.71,81.1988091046,132.97
2019-12-13 19:00:00,87.8435,24.136,91.0989955392,1.0635,-2.564,2.7758112778,86.78,26.7,90.7945945528,132.41,81.57,-10.33,82.2214923241,1.0635,-2.564,2.7758112778,81.57,-10.33,82.2214923241,132.97
2019-12-13 19:30:00,87.629,-1.779,87.6470563225,0.299,-2.829,2.8447569316,87.33,1.05,87.3363120357,128.54,82.27,18.42,84.3068757576,0.299,-2.829,2.8447569316,82.27,18.42,84.3068757576,128.84
2019-12-13 20:00:00,87.4355,-2.125,87.4613187944,0.4955,-3.385,3.4210736984,86.94,1.26,86.9491299554,128.54,81.91,18.6,83.9952861773,0.4955,-3.385,3.4210736984,81.91,18.6,83.9952861773,128.55
2019-12-13 20:30:00,85.608,-3.1845,85.6672090374,2.008,-3.6245000000000003,4.1435569563,83.6,0.44,83.6011578867,128.79,78.79,17.9,80.7977357356,2.008,-3.6245000000000003,4.1435569563,78.79,17.9,80.7977357356,128.82
2019-12-13 21:00:00,84.0205,-3.786,84.1057561422,3.2805,-3.616,4.8823289781,80.74,-0.17,80.7401789693,128.79,76.09,17.28,78.027472726,3.2805,-3.616,4.8823289781,76.09,17.28,78.027472726,128.82
2019-12-13 21:30:00,82.3885,-8.389,82.8144930145,2.2285,-3.5789999999999997,4.2160945495,80.16,-4.8100000000000005,80.3041823319,129.35,75.04,20.39,77.7608751237,2.2285,-3.5789999999999997,4.2160945495,75.04,20.39,77.7608751237,129.2
2019-12-13 22:00:00,80.318,-13.1785,81.3919774072,5.578,-3.8185000000000002,6.7598096312,74.74,-9.36,75.3238156229,130.63,69.5,22.86,73.1630343821,5.578,-3.8185000000000002,6.7598096312,69.5,22.86,73.1630343821,130.38
2019-12-13 22:30:00,78.454,-13.819,79.6617529119,7.034,-3.8890000000000002,8.0375044012,71.42,-9.93,72.1070128351,130.87,66.46,22.45,70.1493699188,7.034,-3.8890000000000002,8.0375044012,66.46,22.45,70.1493699188,130.63
2019-12-13 23:00:00,75.896,-13.9525,77.1678370323,7.886,-3.9125,8.8032182894,68.01,-10.04,68.7470850291,130.34,63.38,22.11,67.1258258795,7.886,-3.9125,8.8032182894,63.38,22.11,67.1258258795,130.08
2019-12-13 23:30:00,73.572,-14.415,74.9708704031,8.272,-3.925,9.1559602992,65.3,-10.49,66.1372066238,130.45,60.86,21.7,64.6129213084,8.272,-3.925,9.1559602992,60.86,21.7,64.6129213084,130.28
2019-12-14 00:00:00,72.4705,-14.1,73.8294207633,8.4405,-3.87,9.2854154592,64.03,-10.23,64.8420681348,129.14,59.74,21.2,63.3901222589,8.4405,-3.87,9.2854154592,59.74,21.2,63.3901222589,129.04
2019-12-14 00:30:00,73.1875,-14.263,74.5643569358,8.5575,-3.883,9.3972599863,64.63,-10.38,65.4582408868,129.26,60.31,21.1,63.8944919379,8.5575,-3.883,9.3972599863,60.31,21.1,63.8944919379,129.28
2019-12-14 01:00:00,75.0235,-14.308,76.3756794814,9.0935,-3.948,9.9135486204,65.93,-10.36,66.7390028394,128.82,61.52,20.95,64.9893291241,9.0935,-3.948,9.9135486204,61.52,20.95,64.9893291241,128.82
2019-12-14 01:30:00,74.8025,-14.8325,76.2588818598,8.8425,-3.9725,9.693841472799999,65.96,-10.86,66.848045596,129.49,61.54,20.78,64.9536758005,8.8425,-3.9725,9.693841472799999,61.54,20.78,64.9536758005,129.44
2019-12-14 02:00:00,71.5575,-16.5725,73.4515048348,8.6975,-4.0025,9.5742630265,62.86,-12.57,64.1044811226,129.94,58.7,19.38,61.8164573556,8.6975,-4.0025,9.5742630265,58.7,19.38,61.8164573556,129.88
2019-12-14 02:30:00,70.0315,-18.1515,72.3456145492,8.7015,-4.0115,9.5816613643,61.33,-14.14,62.9389267465,131.43,57.32,18.64,60.2746381159,8.7015,-4.0115,9.5816613643,57.32,18.64,60.2746381159,131.37
2019-12-14 03:00:00,69.3105,-18.3305,71.6934630249,8.6705,-3.9805,9.5405424636,60.64,-14.35,62.3147823554,131.25,56.67,18.33,59.560706846,8.6705,-3.9805,9.5405424636,56.67,18.33,59.560706846,131.2
2019-12-14 03:30:00,68.4045,-18.26,70.7997402555,8.5945,-3.99,9.4755226901,59.81,-14.27,61.4887713327,131.25,55.91,18.49,58.8880989674,8.5945,-3.99,9.4755226901,55.91,18.49,58.8880989674,131.2
2019-12-14 04:00:00,67.822,-18.287,70.2441318047,8.312,-3.987,9.2187587559,59.51,-14.3,61.204003954,130.63,55.7,18.11,58.5701468327,8.312,-3.987,9.2187587559,55.7,18.11,58.5701468327,130.57
2019-12-14 04:30:00,67.4825,-18.0,69.8418771673,7.9425,-3.95,8.8705020292,59.54,-14.05,61.1752735997,130.37,55.72,18.23,58.6263703465,7.9425,-3.95,8.8705020292,55.72,18.23,58.6263703465,130.32
2019-12-14 05:00:00,67.015,-17.9635,69.3808154842,8.025,-3.9635,8.9504165964,58.99,-14.0,60.6285419584,130.37,55.14,18.23,58.0754035716,8.025,-3.9635,8.9504165964,55.14,18.23,58.0754035716,130.32
2019-12-14 05:30:00,67.017,-18.1415,69.4290451558,8.117,-4.0415,9.0674920044,58.9,-14.1,60.5641808332,131.55,55.08,18.78,58.193597586,8.117,-4.0415,9.0674920044,55.08,18.78,58.193597586,131.49
2019-12-14 06:00:00,67.4895,-18.3315,69.9348017978,7.9095,-4.0315,8.8776788915,59.58,-14.3,61.2720686773,132.04,55.67,18.82,58.7651367734,7.9095,-4.0315,8.8776788915,55.67,18.82,58.7651367734,132.01
2019-12-14 06:30:00,69.2215,-17.494,71.3978718048,6.5715,-3.984,7.6848466641,62.65,-13.51,64.0901131221,131.2,58.44,19.22,61.5194440807,6.5715,-3.984,7.6848466641,58.44,19.22,61.5194440807,131.25
2019-12-14 07:00:00,69.7345,-18.3005,72.0958306041,7.3445,-4.0405,8.3825604978,62.39,-14.26,63.9989038969,132.85,58.2,19.33,61.326086619,7.3445,-4.0405,8.3825604978,58.2,19.33,61.326086619,133.14
2019-12-14 07:30:00,69.81,-19.022,72.3551835323,8.13,-4.072,9.0927489793,61.68,-14.95,63.4659349573,133.38,57.51,18.95,60.5516523309,8.13,-4.072,9.0927489793,57.51,18.95,60.5516523309,133.59
2019-12-14 08:00:00,70.448,-18.8905,72.9367650383,7.4879999999999995,-4.1405,8.5565112195,62.96,-14.75,64.6647052108,132.82,58.63,18.91,61.6040988896,7.4879999999999995,-4.1405,8.5565112195,58.63,18.91,61.6040988896,132.92
2019-12-14 08:30:00,72.47,-17.926,74.6541517667,5.5600000000000005,-4.156,6.9416090354,66.91,-13.77,68.3122317012,131.92,62.25,19.4,65.2029332162,5.5600000000000005,-4.156,6.9416090354,62.25,19.4,65.2029332162,131.93
2019-12-14 09:00:00,74.06,-17.5705,76.1157412777,5.89,-4.1705,7.2170056291,68.17,-13.4,69.4745197896,132.06,63.39,19.85,66.4252557391,5.89,-4.1705,7.2170056291,63.39,19.85,66.4252557391,132.03
2019-12-14 09:30:00,74.384,-17.5465,76.4255135295,12.374,-4.2465,13.0823789217,62.01,-13.3,63.4202656885,131.29,57.84,19.56,61.0578348781,12.374,-4.2465,13.0823789217,57.84,19.56,61.0578348781,131.26
2019-12-14 10:00:00,74.059,-17.6565,76.1346666982,14.559,-4.4865,15.2346041383,59.5,-13.17,60.9401255332,131.2,55.59,19.62,58.9507633538,14.559,-4.4865,15.2346041383,55.59,19.62,58.9507633538,131.16
2019-12-14 10:30:00,73.604,-17.791,75.7236323548,18.354,-4.551,18.9098100731,55.25,-13.24,56.8142596537,131.3,51.58,19.52,55.1500389846,18.354,-4.551,18.9098100731,51.58,19.52,55.1500389846,131.26
2019-12-14 11:00:00,72.0685,-18.064,74.2978922194,23.7085,-4.854,24.20029521,48.36,-13.21,50.1317633841,131.44,45.21,19.51,49.2400670186,23.7085,-4.854,24.20029521,45.21,19.51,49.2400670186,131.39
2019-12-14 11:30:00,71.83,-18.274,74.1180678108,25.39,-5.154,25.9078331012,46.44,-13.12,48.2577247702,131.53,43.44,19.61,47.6611550427,25.39,-5.154,25.9078331012,43.44,19.61,47.6611550427,131.47
2019-12-14 12:00:00,70.398,-18.3095,72.7400590751,31.508,-5.4095,31.9689967664,38.89,-12.9,40.9736756955,131.62,36.52,19.81,41.54691926,31.508,-5.4095,31.9689967664,36.52,19.81,41.54691926,131.56
2019-12-14 12:30:00,69.386,-18.461,71.7998991434,33.946,-5.721,34.4247114294,35.44,-12.74,37.6603398816,132.02,33.37,20.11,38.9611216471,33.946,-5.721,34.4247114294,33.37,20.11,38.9611216471,131.96
2019-12-14 13:00:00,68.782,-18.5935,71.2508369512,32.372,-5.5635,32.8465967225,36.41,-13.03,38.6712942633,132.07,34.3,19.93,39.6698235438,32.372,-5.5635,32.8465967225,34.3,19.93,39.6698235438,132.01
2019-12-14 13:30:00,69.659,-18.610500000000002,72.1021982415,26.549,-5.1005,27.0345057519,43.11,-13.51,45.1773416659,131.91,40.5,19.46,44.9326340203,26.549,-5.1005,27.0345057519,40.5,19.46,44.9326340203,131.86
2019-12-14 14:00:00,71.6625,-18.3215,73.9675014348,18.7125,-4.6215,19.2747482085,52.95,-13.7,54.6936239428,132.07,49.47,19.42,53.1452472005,18.7125,-4.6215,19.2747482085,49.47,19.42,53.1452472005,132.02
2019-12-14 14:30:00,72.5625,-17.982,74.7573991672,15.2425,-4.282,15.8325402336,57.32,-13.7,58.9344754791,131.74,53.49,19.31,56.8687629547,15.2425,-4.282,15.8325402336,53.49,19.31,56.8687629547,131.69
2019-12-14 15:00:00,73.986,-17.4045,76.0055577984,9.076,-3.8945,9.8762799803,64.91,-13.51,66.3010422241,131.66,60.52,19.52,63.5900998584,9.076,-3.8945,9.8762799803,60.52,19.52,63.5900998584,131.6
2019-12-14 15:30:00,75.654,-16.803,77.4975388319,5.534,-3.593,6.5980910118,70.12,-13.21,71.3534757387,131.66,65.36,19.86,68.3106814488,5.534,-3.593,6.5980910118,65.36,19.86,68.3106814488,131.64
2019-12-14 16:00:00,77.869,-15.981,79.4919714311,3.6390000000000002,-3.461,5.022035643,74.23,-12.52,75.2784384801,131.34,69.13,20.34,72.0602005271,3.6390000000000002,-3.461,5.022035643,69.13,20.34,72.0602005271,131.49
2019-12-14 16:30:00,80.724,-14.26,81.9738481224,5.024,-3.54,6.1459072561,75.7,-10.72,76.4552705835,130.4,70.47,21.55,73.6914065546,5.024,-3.54,6.1459072561,70.47,21.55,73.6914065546,130.63
2019-12-14 17:00:00,82.7965,-13.7085,83.9236759473,3.8265000000000002,-3.6985,5.321748256,78.97,-10.01,79.6018906811,130.17,73.48,22.15,76.7458982617,3.8265000000000002,-3.6985,5.321748256,73.48,22.15,76.7458982617,130.47
2019-12-14 17:30:00,84.632,11.4025,85.3966769274,4.122,-3.6875,5.530690757,80.51,15.09,81.9119539506,133.61,74.71,-3.21,74.7789288503,4.122,-3.6875,5.530690757,74.71,-3.21,74.7789288503,134.09
2019-12-14 18:00:00,84.08,13.646,85.1801603427,3.93,-3.644,5.3594436278,80.15,17.29,81.9936985384,134.24,74.35,-6.88,74.6676429252,3.93,-3.644,5.3594436278,74.35,-6.88,74.6676429252,134.36
2019-12-14 18:30:00,82.402,-10.32,83.0457223703,5.022,-3.61,6.1848673389,77.38,-6.71,77.6703836736,130.5,71.99,17.39,74.0605981612,5.022,-3.61,6.1848673389,71.99,17.39,74.0605981612,130.7
2019-12-14 19:00:00,80.7865,-14.551,82.0864799053,6.7865,-3.741,7.7493008233000005,74.0,-10.81,74.7854003132,129.96,68.91,21.21,72.1002926485,6.7865,-3.741,7.7493008233000005,68.91,21.21,72.1002926485,130.18
2019-12-14 19:30:00,78.9555,-15.425,80.4481299052,6.7955,-3.815,7.7931409104,72.16,-11.61,73.0880133811,130.28,67.2,20.59,70.2836261159,6.7955,-3.815,7.7931409104,67.2,20.59,70.2836261159,130.51
2019-12-14 20:00:00,77.532,-16.0645,79.1787798861,6.582,-3.8645,7.6326328518,70.95,-12.2,71.9912668315,130.49,66.07,20.16,69.0772791879,6.582,-3.8645,7.6326328518,66.07,20.16,69.0772791879,130.75
2019-12-14 20:30:00,76.0525,-16.782,77.8820793267,5.5325,-3.762,6.6903811737000005,70.52,-13.02,71.7118595492,130.87,65.66,19.62,68.5286801274,5.5325,-3.762,6.6903811737000005,65.66,19.62,68.5286801274,130.98
2019-12-14 21:00:00,74.076,-17.779,76.1796995072,7.666,-3.939,8.6187746809,66.41,-13.84,67.8368167001,131.24,61.94,19.04,64.8003487645,7.666,-3.939,8.6187746809,61.94,19.04,64.8003487645,131.32
2019-12-14 21:30:00,72.654,-18.2815,74.9187356958,7.694,-3.8815,8.6176376258,64.96,-14.4,66.5369190751,130.84,60.56,18.26,63.252993605,7.694,-3.8815,8.6176376258,60.56,18.26,63.252993605,130.98
2019-12-14 22:00:00,71.1515,-18.379,73.4868940237,7.9515,-3.969,8.8870306205,63.2,-14.41,64.8219723551,131.08,58.84,18.4,61.6498629358,7.9515,-3.969,8.8870306205,58.84,18.4,61.6498629358,131.24
2019-12-14 22:30:00,69.4705,-18.8965,71.9946392622,8.2005,-4.0265,9.1356938707,61.27,-14.87,63.0486304371,131.3,57.0,18.06,59.7926717918,8.2005,-4.0265,9.1356938707,57.0,18.06,59.7926717918,131.46
2019-12-14 23:00:00,67.489,-19.485500000000002,70.245639233,7.9190000000000005,-3.9955,8.8698692916,59.57,-15.49,61.5509951179,131.54,55.42,17.6,58.1475399308,7.9190000000000005,-3.9955,8.8698692916,55.42,17.6,58.1475399308,131.65
2019-12-14 23:30:00,65.7525,-19.737,68.6508588821,7.8725000000000005,-3.997,8.8290580047,57.88,-15.74,59.9820139709,131.29,53.96,17.23,56.6441038414,7.8725000000000005,-3.997,8.8290580047,53.96,17.23,56.6441038414,131.35
2019-12-15 00:00:00,65.1065,-20.342,68.2103606958,7.9365,-4.042,8.9065030315,57.17,-16.3,59.448287612,131.47,53.36,16.71,55.9152367428,7.9365,-4.042,8.9065030315,53.36,16.71,55.9152367428,131.73
2019-12-15 00:30:00,66.0035,-20.217,69.0303491317,6.8435,-4.057,7.9556735259,59.16,-16.16,61.3274098589,131.47,55.21,16.9,57.7386707502,6.8435,-4.057,7.9556735259,55.21,16.9,57.7386707502,131.73
2019-12-15 01:00:00,68.5285,-19.8665,71.3500745234,8.1285,-4.0665,9.0889457309,60.4,-15.8,62.4323634023,131.06,56.33,17.06,58.8567115969,8.1285,-4.0665,9.0889457309,56.33,17.06,58.8567115969,131.29
2019-12-15 01:30:00,68.882,-19.701,71.6439761948,8.042,-4.031,8.99570592,60.84,-15.67,62.8255879399,131.06,56.7,17.21,59.2543171423,8.042,-4.031,8.99570592,56.7,17.21,59.2543171423,131.2
2019-12-15 02:00:00,68.3925,-19.85,71.2148619057,8.0525,-4.06,9.0181126767,60.34,-15.79,62.3717860895,131.27,56.21,17.15,58.7680746664,8.0525,-4.06,9.0181126767,56.21,17.15,58.7680746664,131.39
2019-12-15 02:30:00,67.901,-20.0605,70.8023266655,7.191,-4.0705,8.2631380994,60.71,-15.99,62.7804444075,131.24,56.52,16.96,59.0097619043,7.191,-4.0705,8.2631380994,56.52,16.96,59.0097619043,131.43
2019-12-15 03:00:00,66.859,-20.333,69.8824496565,7.189,-4.013,8.2332186902,59.67,-16.32,61.8615494471,131.24,55.67,16.65,58.1065521262,7.189,-4.013,8.2332186902,55.67,16.65,58.1065521262,131.53
2019-12-15 03:30:00,65.606,-20.396,68.7033045202,7.986,-4.016,8.9389290186,57.62,-16.38,59.9029949168,131.04,53.74,16.48,56.2101236433,7.986,-4.016,8.9389290186,53.74,16.48,56.2101236433,131.13
2019-12-15 04:00:00,64.744,-20.541,67.9243565814,8.024,-4.001,8.9661907742,56.72,-16.54,59.0824000867,131.1,52.9,16.33,55.363154715,8.024,-4.001,8.9661907742,52.9,16.33,55.363154715,131.18
2019-12-15 04:30:00,64.44,-20.3755,67.5845736855,7.95,-4.0055,8.9020520247,56.49,-16.37,58.8140884483,131.16,52.68,16.54,55.2155231796,7.95,-4.0055,8.9020520247,52.68,16.54,55.2155231796,131.18
2019-12-15 05:00:00,63.9995,-20.3115,67.1453128111,7.8695,-3.9915000000000003,8.82389384,56.13,-16.32,58.4544207054,131.08,52.33,16.55,54.8847100748,7.8695,-3.9915000000000003,8.82389384,52.33,16.55,54.8847100748,131.09
2019-12-15 05:30:00,64.1625,-20.0705,67.228352475,7.0825,-3.9305,8.10003929,57.08,-16.14,59.3180073839,130.8,53.22,16.6,55.7487972964,7.0825,-3.9305,8.10003929,53.22,16.6,55.7487972964,130.85
2019-12-15 06:00:00,64.7815,-19.755,67.7266769246,6.5215,-3.855,7.575683946,58.26,-15.9,60.3907078945,131.04,54.34,16.93,56.9162586613,6.5215,-3.855,7.575683946,54.34,16.93,56.9162586613,131.08
2019-12-15 06:30:00,65.929,-19.041,68.6235580686,6.199,-3.811,7.2767659025,59.73,-15.23,61.6411047922,130.64,55.7,17.42,58.3604866327,6.199,-3.811,7.2767659025,55.7,17.42,58.3604866327,130.67
2019-12-15 07:00:00,67.3095,-18.4565,69.7940626594,5.3595,-3.7265,6.5277134205,61.95,-14.73,63.6771183393,130.87,57.75,17.99,60.4872102184,5.3595,-3.7265,6.5277134205,57.75,17.99,60.4872102184,130.91
2019-12-15 07:30:00,68.934,-18.285,71.3178629868,3.574,-3.715,5.155065567,65.36,-14.57,66.9642777905,131.76,60.93,18.51,63.6795493075,3.574,-3.715,5.155065567,60.93,18.51,63.6795493075,131.98
2019-12-15 08:00:00,69.18,-18.156,71.5228126964,3.51,-3.676,5.0826249124,65.67,-14.48,67.2474482787,131.7,61.18,18.64,63.9565633848,3.51,-3.676,5.0826249124,61.18,18.64,63.9565633848,131.81
2019-12-15 08:30:00,70.6275,-17.953,72.8735477746,4.8175,-3.753,6.1068253004,65.81,-14.2,67.3245579265,131.78,61.43,18.96,64.2893964818,4.8175,-3.753,6.1068253004,61.43,18.96,64.2893964818,131.94
2019-12-15 09:00:00,72.4355,-17.4815,74.515129353,5.3555,-3.7015000000000002,6.5101829851,67.08,-13.78,68.4807622621,131.32,62.6,19.16,65.4665227425,5.3555,-3.7015000000000002,6.5101829851,62.6,19.16,65.4665227425,131.5
2019-12-15 09:30:00,73.438,-17.456,75.4841160775,8.498,-3.876,9.3402023533,64.94,-13.58,66.3447058928,131.24,60.54,19.25,63.5267982823,8.498,-3.876,9.3402023533,60.54,19.25,63.5267982823,131.44
2019-12-15 10:00:00,73.1015,-17.6725,75.207357077,14.8115,-4.5625,15.4982882442,58.29,-13.11,59.7460977805,131.03,54.4,19.56,57.8096324154,14.8115,-4.5625,15.4982882442,54.4,19.56,57.8096324154,131.22
2019-12-15 10:30:00,75.1625,-17.2195,77.1097437844,9.6025,-4.1395,10.4567426333,65.56,-13.08,66.85207551,130.87,61.12,19.56,64.1735771171,9.6025,-4.1395,10.4567426333,61.12,19.56,64.1735771171,131.05
2019-12-15 11:00:00,75.7045,-16.9545,77.5798065897,9.8145,-4.0345,10.6113901304,65.89,-12.92,67.1447577998,130.96,61.4,19.73,64.4921150219,9.8145,-4.0345,10.6113901304,61.4,19.73,64.4921150219,131.19
2019-12-15 11:30:00,73.513,-17.936,75.6694209374,25.773,-5.306,26.3135167737,47.74,-12.63,49.3824310864,131.07,44.65,19.91,48.8879392079,25.773,-5.306,26.3135167737,44.65,19.91,48.8879392079,131.29
2019-12-15 12:00:00,76.872,-16.869,78.7011279779,10.282,-4.429,11.1953367524,66.59,-12.44,67.7420231466,130.91,62.05,20.13,65.2335757107,10.282,-4.429,11.1953367524,62.05,20.13,65.2335757107,131.13
2019-12-15 12:30:00,78.3415,-16.5235,80.0650777462,11.4815,-4.0135,12.162772073,66.86,-12.51,68.020288885,130.86,62.28,20.02,65.4186426029,11.4815,-4.0135,12.162772073,62.28,20.02,65.4186426029,131.09
2019-12-15 13:00:00,77.917,-16.4565,79.635891916,9.857,-4.0365,10.651468502,68.06,-12.42,69.1839576781,130.89,63.37,20.18,66.5055584143,9.857,-4.0365,10.651468502,63.37,20.18,66.5055584143,130.74
2019-12-15 13:30:00,74.597,-17.2675,76.5694388464,16.027,-4.4175,16.6246514324,58.57,-12.85,59.9630502893,131.26,54.64,19.85,58.1339152303,16.027,-4.4175,16.6246514324,54.64,19.85,58.1339152303,131.18
