Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-15 14:00:00,72.3895,-18.3495,74.6789385336,24.1295,-5.0695,24.6562892687,48.26,-13.28,50.0538310222,131.7,45.17,19.58,49.2311415671,24.1295,-5.0695,24.6562892687,45.17,19.58,49.2311415671,131.64
2019-12-15 14:30:00,72.254,-18.3505,74.5478461543,24.414,-4.9405,24.9088726411,47.84,-13.41,49.6839380484,131.56,44.84,19.47,48.8846243721,24.414,-4.9405,24.9088726411,44.84,19.47,48.8846243721,131.51
2019-12-15 15:00:00,73.61,-18.132,75.8102995905,16.52,-4.522,17.1277226741,57.09,-13.61,58.6898645424,131.47,53.36,19.27,56.7329049142,16.52,-4.522,17.1277226741,53.36,19.27,56.7329049142,131.44
2019-12-15 15:30:00,75.1145,-17.8515,77.2066328919,10.0845,-4.1615,10.9094098145,65.03,-13.69,66.4553760053,131.66,60.68,19.3,63.6753672938,10.0845,-4.1615,10.9094098145,60.68,19.3,63.6753672938,131.64
2019-12-15 16:00:00,77.1215,-16.9675,78.9659535401,8.3315,-3.9475,9.2193626949,68.79,-13.02,70.0113169423,130.97,64.1,19.65,67.0442577705,8.3315,-3.9475,9.2193626949,64.1,19.65,67.0442577705,131.02
2019-12-15 16:30:00,80.7985,-15.477,82.2674609505,7.3885,-3.827,8.32080893,73.41,-11.65,74.3286660717,130.46,68.33,20.72,71.4024320314,7.3885,-3.827,8.32080893,68.33,20.72,71.4024320314,130.77
2019-12-15 17:00:00,83.418,-18.1085,85.3608838769,6.628,-3.7085,7.5949559742,76.79,-14.4,78.1285101611,130.59,70.95,25.14,75.2723196135,6.628,-3.7085,7.5949559742,70.95,25.14,75.2723196135,130.88
2019-12-15 17:30:00,85.237,-27.882,89.6813921223,7.417,-3.922,8.3901116202,77.82,-23.96,81.4250207246,131.24,70.5,35.51,78.9380142897,7.417,-3.922,8.3901116202,70.5,35.51,78.9380142897,131.53
2019-12-15 18:00:00,84.6355,-28.1285,89.1873330272,7.7055,-4.0185,8.6904011703,76.93,-24.11,80.6195819885,131.09,69.72,35.28,78.138062428,7.7055,-4.0185,8.6904011703,69.72,35.28,78.138062428,131.31
2019-12-15 18:30:00,83.8135,-28.717,88.5966639962,7.8135,-4.037,8.7947797727,76.0,-24.68,79.9068357526,131.16,68.88,34.7,77.1268072722,7.8135,-4.037,8.7947797727,68.88,34.7,77.1268072722,131.39
2019-12-15 19:00:00,82.4465,-29.18,87.4579771219,7.4465,-3.9699999999999998,8.4386765698,75.0,-25.21,79.1236001456,131.32,67.99,34.37,76.1835743451,7.4465,-3.9699999999999998,8.4386765698,67.99,34.37,76.1835743451,131.57
2019-12-15 19:30:00,80.3385,-30.049,85.7742209714,7.7285,-3.959,8.6835127253,72.61,-26.09,77.1550400168,131.72,65.88,33.92,74.099533062,7.7285,-3.959,8.6835127253,65.88,33.92,74.099533062,131.95
2019-12-15 20:00:00,77.7575,-31.032,83.7210477135,7.8275,-3.642,8.6333029745,69.93,-27.39,75.1027096715,131.77,63.53,32.7,71.4517382574,7.8275,-3.642,8.6333029745,63.53,32.7,71.4517382574,132.0
2019-12-15 20:30:00,76.393,-31.6765,82.7000066581,7.723,-3.6165000000000003,8.5278251184,68.67,-28.06,74.1817531473,131.65,62.45,32.03,70.1849228823,7.723,-3.6165000000000003,8.5278251184,62.45,32.03,70.1849228823,131.89
2019-12-15 21:00:00,75.2885,-32.0525,81.8273853212,7.7385,-3.6625,8.5614419638,67.55,-28.39,73.2734235586,131.92,61.44,32.02,69.2831436931,7.7385,-3.6625,8.5614419638,61.44,32.02,69.2831436931,132.13
2019-12-15 21:30:00,73.7275,-32.585,80.6072359112,7.7675,-3.685,8.5972833645,65.96,-28.9,72.0134126396,132.13,60.0,31.72,67.8686849733,7.7675,-3.685,8.5972833645,60.0,31.72,67.8686849733,132.36
2019-12-15 22:00:00,71.941,-33.3865,79.3105658992,7.321,-3.5865,8.1523017149,64.62,-29.8,71.1602726245,132.35,58.8,30.96,66.4527019767,7.321,-3.5865,8.1523017149,58.8,30.96,66.4527019767,132.57
2019-12-15 22:30:00,69.6085,-34.1475,77.5331866268,7.3885,-3.6275,8.2309591482,62.22,-30.52,69.3022279584,132.67,56.56,30.67,64.340364469,7.3885,-3.6275,8.2309591482,56.56,30.67,64.340364469,132.79
2019-12-15 23:00:00,67.5445,-35.425,76.2705061295,6.9245,-3.555,7.7837475068,60.62,-31.87,68.4870885642,133.53,55.15,30.16,62.8581585795,6.9245,-3.555,7.7837475068,55.15,30.16,62.8581585795,133.71
2019-12-15 23:30:00,65.131,-35.658500000000004,74.2534563724,7.091,-3.5385,7.9248509923,58.04,-32.12,66.3350284541,133.39,52.93,29.86,60.7717409657,7.091,-3.5385,7.9248509923,52.93,29.86,60.7717409657,133.5
2019-12-16 00:00:00,64.0745,-35.8835,73.4381857245,7.2945,-3.5435,8.1096314651,56.78,-32.34,65.3440433398,133.39,51.82,29.63,59.6929585462,7.2945,-3.5435,8.1096314651,51.82,29.63,59.6929585462,133.5
2019-12-16 00:30:00,65.239,-36.0385,74.5312055669,7.209,-3.5484999999999998,8.0350191817,58.03,-32.49,66.5062478268,133.39,52.96,29.41,60.5781288915,7.209,-3.5484999999999998,8.0350191817,52.96,29.41,60.5781288915,133.45
2019-12-16 01:00:00,67.72,-35.2745,76.3563275063,7.43,-3.5645,8.2407863854,60.29,-31.71,68.120541689,132.81,54.96,29.71,62.4762810993,7.43,-3.5645,8.2407863854,54.96,29.71,62.4762810993,132.89
2019-12-16 01:30:00,68.29,-35.33,76.8877948702,7.49,-3.59,8.305913556,60.8,-31.74,68.5862056102,132.97,55.39,29.82,62.9069511262,7.49,-3.59,8.305913556,55.39,29.82,62.9069511262,133.06
2019-12-16 02:00:00,67.553,-35.521,76.3226653754,7.153,-3.561,7.9903773378,60.4,-31.96,68.3344832424,133.03,55.09,29.69,62.5811808773,7.153,-3.561,7.9903773378,55.09,29.69,62.5811808773,133.11
2019-12-16 02:30:00,67.017,-35.6675,75.917381707,7.147,-3.5275,7.9701232895,59.87,-32.14,67.9514275052,133.15,54.68,29.67,62.2110223353,7.147,-3.5275,7.9701232895,54.68,29.67,62.2110223353,133.26
2019-12-16 03:00:00,66.4675,-35.734,75.464212129,7.2975,-3.534,8.1081848924,59.17,-32.2,67.3641514457,133.15,53.97,29.65,61.5782705181,7.2975,-3.534,8.1081848924,53.97,29.65,61.5782705181,133.26
2019-12-16 03:30:00,65.5,-36.102,74.7904031544,6.75,-3.492,7.599773944,58.75,-32.61,67.1935607034,133.63,53.6,29.62,61.2397289347,6.75,-3.492,7.599773944,53.6,29.62,61.2397289347,133.71
2019-12-16 04:00:00,65.0385,-36.1,74.3855932439,6.3685,-3.45,7.2429477597,58.67,-32.65,67.1430666562,133.8,53.52,29.7,61.2084994098,6.3685,-3.45,7.2429477597,53.52,29.7,61.2084994098,133.87
2019-12-16 04:30:00,64.6255,-36.127,74.0379320298,5.6455,-3.387,6.5835734408,58.98,-32.74,67.4577497401,133.84,53.79,29.69,61.4398909504,5.6455,-3.387,6.5835734408,53.79,29.69,61.4398909504,133.92
2019-12-16 05:00:00,64.2425,-36.003,73.6431586453,4.1525,-3.323,5.3184194316,60.09,-32.68,68.4016849208,133.64,54.79,29.62,62.2839345257,4.1525,-3.323,5.3184194316,54.79,29.62,62.2839345257,133.7
2019-12-16 05:30:00,64.962,-35.608,74.0809766944,3.822,-3.058,4.8947980551,61.14,-32.55,69.2647247883,133.34,55.73,29.42,63.0188011628,3.822,-3.058,4.8947980551,55.73,29.42,63.0188011628,133.4
2019-12-16 06:00:00,66.2755,-35.9455,75.3957616216,3.2055,-2.8755,4.3062432003,63.07,-33.07,71.2141123655,134.87,57.51,30.38,65.0410985455,3.2055,-2.8755,4.3062432003,57.51,30.38,65.0410985455,134.94
2019-12-16 06:30:00,69.47,-34.749,77.6760831981,2.7,-2.819,3.9034293897000003,66.77,-31.93,74.011876074,134.76,60.8,31.3,68.3836968875,2.7,-2.819,3.9034293897000003,60.8,31.3,68.3836968875,134.82
2019-12-16 07:00:00,73.527,-32.956,80.574919578,1.5670000000000002,-2.806,3.2138956112,71.96,-30.15,78.0209209123,134.51,65.36,32.69,73.079174188,1.5670000000000002,-2.806,3.2138956112,65.36,32.69,73.079174188,134.57
2019-12-16 07:30:00,78.2915,-30.161,83.9002079452,2.0015,-3.051,3.6489180931,76.29,-27.11,80.9636721005,133.15,69.16,34.26,77.1806530162,2.0015,-3.051,3.6489180931,69.16,34.26,77.1806530162,133.24
2019-12-16 08:00:00,79.6985,-29.6615,85.039140897,1.3485,-3.0615,3.3453302528,78.35,-26.6,82.7422654996,132.77,71.13,34.43,79.0246910782,1.3485,-3.0615,3.3453302528,71.13,34.43,79.0246910782,132.91
2019-12-16 08:30:00,80.529,-28.5105,85.4269773037,1.309,-3.0205,3.2919449039,79.22,-25.49,83.2198804373,132.24,71.86,35.02,79.9391018213,1.309,-3.0205,3.2919449039,71.86,35.02,79.9391018213,132.36
2019-12-16 09:00:00,80.6795,-28.0955,85.431486236,1.5495,-3.0555,3.4259349819000002,79.13,-25.04,82.9973403188,132.37,71.72,35.42,79.9895918229,1.5495,-3.0555,3.4259349819000002,71.72,35.42,79.9895918229,132.49
2019-12-16 09:30:00,80.853,-28.2355,85.6414097808,3.193,-3.1755,4.5032265377,77.66,-25.06,81.6031813105,132.37,70.39,35.36,78.772340958,3.193,-3.1755,4.5032265377,70.39,35.36,78.772340958,132.49
2019-12-16 10:00:00,80.41,-28.7745,85.4033954258,5.3,-3.2645,6.2247056356,75.11,-25.51,79.3238438302,132.5,68.1,34.9,76.5220229738,5.3,-3.2645,6.2247056356,68.1,34.9,76.5220229738,132.6
2019-12-16 10:30:00,79.826,-29.262,85.0203206298,7.106,-3.392,7.8740650239,72.72,-25.87,77.1845535065,132.68,65.96,34.72,74.5399221894,7.106,-3.392,7.8740650239,65.96,34.72,74.5399221894,132.77
2019-12-16 11:00:00,79.48,-29.2245,84.682594435,9.0,-3.5345,9.669161817300001,70.48,-25.69,75.0160416178,132.68,63.97,34.91,72.875709259,9.0,-3.5345,9.669161817300001,63.97,34.91,72.875709259,132.72
2019-12-16 11:30:00,79.0085,-29.3325,84.2777469354,10.1885,-3.7225,10.8472364453,68.82,-25.61,73.4306781938,132.63,62.48,35.0,71.6152944559,10.1885,-3.7225,10.8472364453,62.48,35.0,71.6152944559,132.72
2019-12-16 12:00:00,78.6905,-29.6845,84.1032955983,10.7505,-2.7545,11.097770969900001,67.94,-26.93,73.0826142116,132.97,61.72,34.13,70.5281170882,10.7505,-2.7545,11.097770969900001,61.72,34.13,70.5281170882,133.02
2019-12-16 12:30:00,78.4885,-29.779,83.9478020752,12.5185,-2.729,12.8125049561,65.97,-27.05,71.3003744731,133.01,59.97,34.11,68.9919777945,12.5185,-2.729,12.8125049561,59.97,34.11,68.9919777945,133.05
2019-12-16 13:00:00,79.011,-29.774,84.4347629653,8.721,-2.574,9.0929267566,70.29,-27.2,75.3692516879,133.11,63.81,33.99,72.298244792,8.721,-2.574,9.0929267566,63.81,33.99,72.298244792,133.17
2019-12-16 13:30:00,79.1495,-29.756,84.5580444798,7.1995000000000005,-2.496,7.6198960787,71.95,-27.26,76.9409520347,133.18,65.34,34.13,73.7168400028,7.1995000000000005,-2.496,7.6198960787,65.34,34.13,73.7168400028,133.23
2019-12-16 14:00:00,78.8445,-29.691,84.2496923511,6.4145,-2.481,6.877584696,72.43,-27.21,77.3724046414,133.18,65.81,34.16,74.1475670538,6.4145,-2.481,6.877584696,65.81,34.16,74.1475670538,133.23
2019-12-16 14:30:00,79.4635,-28.8565,84.5407914826,5.5035,-2.4665,6.0309314786,73.96,-26.39,78.5271526289,133.11,67.11,34.82,75.6054528457,5.5035,-2.4665,6.0309314786,67.11,34.82,75.6054528457,133.28
2019-12-16 15:00:00,80.33,-28.6945,85.3011326434,5.3,-2.3345000000000002,5.7913634189,75.03,-26.36,79.5257851266,133.06,68.04,34.75,76.400288612,5.3,-2.3345000000000002,5.7913634189,68.04,34.75,76.400288612,133.21
2019-12-16 15:30:00,81.5855,-28.249,86.3377079337,3.0755,-2.189,3.7749730131,78.51,-26.06,82.7220871352,132.96,71.15,34.94,79.2661724823,3.0755,-2.189,3.7749730131,71.15,34.94,79.2661724823,133.08
2019-12-16 16:00:00,84.5,-26.8345,88.6585607274,0.9,-2.0545,2.2429824453,83.6,-24.78,87.195231521,132.55,75.68,35.74,83.6947429651,0.9,-2.0545,2.2429824453,75.68,35.74,83.6947429651,132.67
2019-12-16 16:30:00,88.9605,-24.9235,92.3858831884,0.030500000000000003,-1.9335,1.9337405462000001,88.93,-22.99,91.8536063527,132.34,80.42,37.15,88.586110085,0.030500000000000003,-1.9335,1.9337405462000001,80.42,37.15,88.586110085,132.47
2019-12-16 17:00:00,92.577,-23.288,95.4611537381,0.007,-2.008,2.0080122012,92.57,-21.28,94.9844371463,131.89,83.67,38.44,92.0776981684,0.007,-2.008,2.0080122012,83.67,38.44,92.0776981684,132.03
2019-12-16 17:30:00,93.61,-22.9715,96.3873534871,0.01,-1.8715000000000002,1.8715267163,93.6,-21.1,95.9487884238,132.05,84.6,38.7,93.0314462964,0.01,-1.8715000000000002,1.8715267163,84.6,38.7,93.0314462964,132.2
2019-12-16 18:00:00,92.9395,-23.0995,95.7671006165,0.0195,-1.6995,1.6996118675,92.92,-21.4,95.3524325856,132.05,84.01,38.42,92.3784417491,0.0195,-1.6995,1.6996118675,84.01,38.42,92.3784417491,132.23
2019-12-16 18:30:00,93.6925,-23.364,96.5616955746,0.0125,-2.034,2.0340384092,93.68,-21.33,96.0776316319,132.05,84.68,38.52,93.0295264956,0.0125,-2.034,2.0340384092,84.68,38.52,93.0295264956,132.23
2019-12-16 19:00:00,93.2775,-23.603,96.2174288539,0.007500000000000001,-2.063,2.063013633,93.27,-21.54,95.7249418908,132.17,84.31,38.35,92.6223439565,0.007500000000000001,-2.063,2.063013633,84.31,38.35,92.6223439565,132.36
2019-12-16 19:30:00,91.805,-24.0265,94.8969479343,0.005,-2.0165,2.0165061988,91.8,-22.01,94.4016954297,132.17,83.06,38.06,91.364802851,0.005,-2.0165,2.0165061988,83.06,38.06,91.364802851,132.36
2019-12-16 20:00:00,90.574,-24.5945,93.8538166845,0.004,-2.0045,2.004503991,90.57,-22.59,93.3446999031,132.24,82.0,37.53,90.1803797952,0.004,-2.0045,2.004503991,82.0,37.53,90.1803797952,132.44
2019-12-16 20:30:00,88.8845,-25.2005,92.3878755059,0.0045000000000000005,-2.0105,2.0105050361,88.88,-23.19,91.8554870435,132.18,80.39,36.89,88.4501226681,0.0045000000000000005,-2.0105,2.0105050361,80.39,36.89,88.4501226681,132.37
2019-12-16 21:00:00,87.249,-25.4965,90.8980721096,0.009000000000000001,-2.0165,2.0165200842,87.24,-23.48,90.3444962352,131.86,78.93,36.37,86.9063967726,0.009000000000000001,-2.0165,2.0165200842,78.93,36.37,86.9063967726,132.06
2019-12-16 21:30:00,85.723,-26.236,89.6479805963,0.013000000000000001,-2.016,2.0160419142,85.71,-24.22,89.0663376366,132.24,77.57,35.94,85.4914527892,0.013000000000000001,-2.016,2.0160419142,77.57,35.94,85.4914527892,132.44
2019-12-16 22:00:00,83.082,-26.934,87.3387604675,0.022,-2.084,2.0841161196,83.06,-24.85,86.6976706723,132.18,75.21,35.42,83.1331492246,0.022,-2.084,2.0841161196,75.21,35.42,83.1331492246,132.37
2019-12-16 22:30:00,80.1965,-28.0725,84.9678990472,0.0165,-2.0125,2.0125676386,80.18,-26.06,84.308694688,132.47,72.66,34.56,80.460357941,0.0165,-2.0125,2.0125676386,72.66,34.56,80.460357941,132.67
2019-12-16 23:00:00,77.5745,-28.888,82.7787387815,0.0045000000000000005,-2.008,2.0080050423,77.57,-26.88,82.0953061996,132.71,70.34,34.02,78.1349857618,0.0045000000000000005,-2.008,2.0080050423,70.34,34.02,78.1349857618,132.89
2019-12-16 23:30:00,75.3255,-29.9985,81.0792263931,0.0155,-2.0285,2.0285592178,75.31,-27.97,80.3362744966,133.21,68.32,33.44,76.0648144677,0.0155,-2.0285,2.0285592178,68.32,33.44,76.0648144677,133.39
2019-12-17 00:00:00,74.164,-30.558,80.2127811511,0.034,-2.018,2.0182864019,74.13,-28.54,79.4341771532,133.66,67.28,33.23,75.0388652633,0.034,-2.018,2.0182864019,67.28,33.23,75.0388652633,133.83
2019-12-17 00:30:00,75.1025,-30.396,81.0203821409,0.0325,-2.136,2.1362472352,75.07,-28.26,80.2130444504,133.36,68.13,33.31,75.8370160278,0.0325,-2.136,2.1362472352,68.13,33.31,75.8370160278,133.54
2019-12-17 01:00:00,77.7,-29.9595,83.2758166592,0.03,-2.2395,2.2397009287,77.67,-27.72,82.4683411983,133.3,70.44,33.73,78.0993373852,0.03,-2.2395,2.2397009287,70.44,33.73,78.0993373852,133.48
2019-12-17 01:30:00,77.586,-30.0515,83.2026444787,0.026000000000000002,-1.9015,1.9016777461,77.56,-28.15,82.510460549,133.46,70.34,33.45,77.8884978671,0.026000000000000002,-1.9015,1.9016777461,70.34,33.45,77.8884978671,133.64
2019-12-17 02:00:00,77.2415,-30.202,82.9361810445,0.0115,-1.932,1.9320342259,77.23,-28.27,82.2415089842,133.54,70.14,33.41,77.6907182358,0.0115,-1.932,1.9320342259,70.14,33.41,77.6907182358,133.72
2019-12-17 02:30:00,76.63,-30.144,82.3457202045,0.01,-1.874,1.8740266807000001,76.62,-28.27,81.6689494239,133.7,69.56,33.6,77.2499423948,0.01,-1.874,1.8740266807000001,69.56,33.6,77.2499423948,133.88
2019-12-17 03:00:00,75.5225,-30.347,81.3915745962,0.0025,-1.5670000000000002,1.5670019943,75.52,-28.78,80.8180598629,133.78,68.53,33.18,76.1398272916,0.0025,-1.5670000000000002,1.5670019943,68.53,33.18,76.1398272916,133.96
2019-12-17 03:30:00,74.321,-30.8125,80.4550880756,0.001,-1.4825,1.4825003373,74.32,-29.33,79.8981307666,134.22,67.47,33.07,75.1387103962,0.001,-1.4825,1.4825003373,67.47,33.07,75.1387103962,134.4
2019-12-17 04:00:00,73.481,-30.9935,79.7499492367,0.001,-1.4735,1.4735003393000001,73.48,-29.52,79.1880091933,134.22,66.73,32.94,74.4173131738,0.001,-1.4735,1.4735003393000001,66.73,32.94,74.4173131738,134.4
2019-12-17 04:30:00,71.491,-31.248,78.0217955766,0.001,-1.248,1.2480004006,71.49,-30.0,77.5294789096,134.22,64.94,32.5,72.6185485947,0.001,-1.248,1.2480004006,64.94,32.5,72.6185485947,134.4
2019-12-17 05:00:00,71.191,-31.0035,77.6490533957,0.001,-1.1935,1.1935004189,71.19,-29.81,77.1793508654,134.0,64.68,32.53,72.3996084244,0.001,-1.1935,1.1935004189,64.68,32.53,72.3996084244,134.18
2019-12-17 05:30:00,70.531,-30.903,77.0040087918,0.001,-0.773,0.7730006468,70.53,-30.13,76.6961394074,133.84,64.08,32.12,71.6794308013,0.001,-0.773,0.7730006468,64.08,32.12,71.6794308013,134.02
2019-12-17 06:00:00,71.111,-30.526,77.3861163065,0.001,-0.666,0.6660007508,71.11,-29.86,77.1249097244,133.73,64.62,32.27,72.2294766698,0.001,-0.666,0.6660007508,64.62,32.27,72.2294766698,133.91
2019-12-17 06:30:00,73.7515,-29.5455,79.4494828334,0.0015,-0.6155,0.6155018278000001,73.75,-28.93,79.221255986,133.39,66.96,32.78,74.5531354136,0.0015,-0.6155,0.6155018278000001,66.96,32.78,74.5531354136,133.57
2019-12-17 07:00:00,76.5515,-28.4135,81.6545108031,0.0015,-0.5735,0.5735019616,76.55,-27.84,81.4553135161,132.95,69.44,33.39,77.0506696921,0.0015,-0.5735,0.5735019616,69.44,33.39,77.0506696921,133.13
2019-12-17 07:30:00,79.6615,-27.1975,84.1763540937,0.0015,-0.5575,0.5575020179,79.66,-26.64,83.9964594492,132.33,72.18,33.96,79.7698815343,0.0015,-0.5575,0.5575020179,72.18,33.96,79.7698815343,132.51
2019-12-17 08:00:00,80.821,-25.942,84.882397498,0.001,-0.552,0.5520009058,80.82,-25.39,84.7143700915,131.55,73.21,34.43,80.9019715458,0.001,-0.552,0.5520009058,73.21,34.43,80.9019715458,131.73
2019-12-17 08:30:00,82.8575,-25.033,86.556434742,0.007500000000000001,-0.513,0.5130548216,82.85,-24.52,86.4022736969,131.41,75.06,34.96,82.8022052846,0.007500000000000001,-0.513,0.5130548216,75.06,34.96,82.8022052846,131.59
2019-12-17 09:00:00,83.355,-24.5855,86.90513699,0.555,-0.5755,0.7995156346000001,82.8,-24.01,86.2109047627,131.64,75.03,35.75,83.1117524782,0.555,-0.5755,0.7995156346000001,75.03,35.75,83.1117524782,131.83
2019-12-17 09:30:00,84.021,-24.4535,87.5071545832,1.301,-0.6535000000000001,1.4559063328000001,82.72,-23.8,86.0757712716,131.49,74.89,35.76,82.9896963484,1.301,-0.6535000000000001,1.4559063328000001,74.89,35.76,82.9896963484,131.67
2019-12-17 10:00:00,83.111,-25.168,86.8381629527,5.921,-0.738,5.9668153147,77.19,-24.43,80.9637017434,131.78,69.94,35.3,78.3434336751,5.921,-0.738,5.9668153147,69.94,35.3,78.3434336751,131.97
2019-12-17 10:30:00,81.585,-25.8165,85.5722145165,10.345,-1.0865,10.4018992136,71.24,-24.73,75.4102811293,131.83,64.62,35.07,73.5231208532,10.345,-1.0865,10.4018992136,64.62,35.07,73.5231208532,132.02
2019-12-17 11:00:00,80.194,-26.1235,84.3416557121,13.384,-1.3835,13.4553159848,66.81,-24.74,71.2435519889,131.89,60.66,35.1,70.0831334916,13.384,-1.3835,13.4553159848,60.66,35.1,70.0831334916,132.08
2019-12-17 11:30:00,79.357,-26.424,83.6406672917,16.377,-1.624,16.4573237496,62.98,-24.8,67.6869293143,132.03,57.21,35.04,67.0878953314,16.377,-1.624,16.4573237496,57.21,35.04,67.0878953314,132.22
2019-12-17 12:00:00,78.892,-26.4085,83.1946905532,18.512,-2.0485,18.6249965436,60.38,-24.36,65.1087858895,132.03,54.92,35.48,65.3837655691,18.512,-2.0485,18.6249965436,54.92,35.48,65.3837655691,132.22
2019-12-17 12:30:00,78.7795,-26.506,83.1190571184,18.7395,-2.386,18.8907876027,60.04,-24.12,64.703755687,132.03,54.61,35.77,65.2820419411,18.7395,-2.386,18.8907876027,54.61,35.77,65.2820419411,132.22
2019-12-17 13:00:00,79.8305,-26.4605,84.1015266835,16.7205,-2.4405,16.8976673094,63.11,-24.02,67.5265318227,132.11,57.34,35.94,67.6724404762,16.7205,-2.4405,16.8976673094,57.34,35.94,67.6724404762,132.28
2019-12-17 13:30:00,79.4365,-26.742,83.8170155532,17.2165,-2.062,17.339541985,62.22,-24.68,66.9360201984,132.3,56.55,35.43,66.7322066172,17.2165,-2.062,17.339541985,56.55,35.43,66.7322066172,132.48
2019-12-17 14:00:00,78.9855,-26.734,83.3871450899,16.9255,-2.044,17.0484746019,62.06,-24.69,66.7910151143,132.24,56.41,35.41,66.6029744081,16.9255,-2.044,17.0484746019,56.41,35.41,66.6029744081,132.37
2019-12-17 14:30:00,80.3195,-26.39,84.5438003656,12.9795,-2.07,13.1435276943,67.34,-24.32,71.597053012,132.24,61.11,35.77,70.8090742772,12.9795,-2.07,13.1435276943,61.11,35.77,70.8090742772,132.31
2019-12-17 15:00:00,82.6005,-25.87,86.5569148032,8.4205,-2.43,8.7641154859,74.18,-23.44,77.7952826333,132.31,67.25,36.61,76.5692797406,8.4205,-2.43,8.7641154859,67.25,36.61,76.5692797406,132.31
2019-12-17 15:30:00,84.741,-24.9475,88.3369392567,3.511,-2.2075,4.14730964,81.23,-22.74,84.3529519341,131.98,73.53,37.09,82.3548966364,3.511,-2.2075,4.14730964,73.53,37.09,82.3548966364,132.01
2019-12-17 16:00:00,87.3655,-24.1725,90.6478921239,0.9555,-2.0525,2.2640089443,86.41,-22.12,89.1963143857,131.81,78.2,37.57,86.7568147179,0.9555,-2.0525,2.2640089443,78.2,37.57,86.7568147179,131.84
2019-12-17 16:30:00,90.8845,-22.8815,93.7206241043,0.28450000000000003,-1.9815,2.0018197971,90.6,-20.9,92.979406322,131.81,82.0,38.7,90.673535279,0.28450000000000003,-1.9815,2.0018197971,82.0,38.7,90.673535279,131.84
2019-12-17 17:00:00,94.5705,-21.4165,96.9651790206,0.1405,-1.9765000000000001,1.9814874463,94.43,-19.44,96.4102613833,131.58,85.34,39.75,94.1433911648,0.1405,-1.9765000000000001,1.9814874463,85.34,39.75,94.1433911648,131.61
2019-12-17 17:30:00,94.5325,-21.532,96.9537032828,0.022500000000000003,-1.712,1.712147847,94.51,-19.82,96.5658971894,131.65,85.39,39.49,94.0792867745,0.022500000000000003,-1.712,1.712147847,85.39,39.49,94.0792867745,131.67
2019-12-17 18:00:00,96.2125,-20.987,98.4748664647,0.0425,-3.327,3.3272714422,96.17,-17.66,97.7780368999,131.32,86.87,41.2,96.1448745384,0.0425,-3.327,3.3272714422,86.87,41.2,96.1448745384,131.36
2019-12-17 18:30:00,96.0155,-21.4995,98.3931132778,0.0455,-3.1795,3.1798255455,95.97,-18.32,97.7029339375,131.5,86.73,40.72,95.8134192063,0.0455,-3.1795,3.1798255455,86.73,40.72,95.8134192063,131.55
2019-12-17 19:00:00,95.103,-21.966,97.6067915926,0.023,-3.156,3.1560838075,95.08,-18.81,96.9227656436,131.47,85.92,40.26,94.8847406067,0.023,-3.156,3.1560838075,85.92,40.26,94.8847406067,131.55
2019-12-17 19:30:00,93.5515,-22.6035,96.2434484238,0.0315,-3.1435,3.1436578217,93.52,-19.46,95.5232013701,131.55,84.53,39.69,93.384243853,0.0315,-3.1435,3.1436578217,84.53,39.69,93.384243853,131.65
2019-12-17 20:00:00,91.248,-23.3995,94.2004994904,0.048,-3.1095,3.1098704555,91.2,-20.29,93.4297816545,131.47,82.45,38.97,91.1957422252,0.048,-3.1095,3.1098704555,82.45,38.97,91.1957422252,131.56
2019-12-17 20:30:00,89.881,-24.0145,93.0338130534,0.091,-3.1345,3.1358206661,89.79,-20.88,92.1857825264,131.67,81.21,38.55,89.8953091101,0.091,-3.1345,3.1358206661,81.21,38.55,89.8953091101,131.79
2019-12-17 21:00:00,88.1795,-24.024,91.3935271026,0.2495,-3.134,3.1439157511,87.93,-20.89,90.377414214,130.61,79.54,37.65,88.0007619285,0.2495,-3.134,3.1439157511,79.54,37.65,88.0007619285,130.74
2019-12-17 21:30:00,86.772,-23.7225,89.956306006,0.362,-3.1425,3.1632815635,86.41,-20.58,88.8269356671,130.32,78.19,37.62,86.7694675563,0.362,-3.1425,3.1632815635,78.19,37.62,86.7694675563,130.45
2019-12-17 22:00:00,84.5675,-24.7245,88.1076781927,0.2775,-3.1745,3.1866057961,84.29,-21.55,87.0011873482,130.66,76.35,37.06,84.8691115778,0.2775,-3.1745,3.1866057961,76.35,37.06,84.8691115778,130.79
2019-12-17 22:30:00,82.1145,-25.8235,86.0792905553,0.20450000000000002,-3.1935000000000002,3.2000410154,81.91,-22.63,84.9786149569,131.12,74.25,36.46,82.718765102,0.20450000000000002,-3.1935000000000002,3.2000410154,74.25,36.46,82.718765102,131.27
2019-12-17 23:00:00,79.209,-26.7885,83.6163226485,0.11900000000000001,-3.1885,3.1907198639,79.09,-23.6,82.5359806387,131.6,71.66,35.97,80.181023316,0.11900000000000001,-3.1885,3.1907198639,71.66,35.97,80.181023316,131.74
2019-12-17 23:30:00,76.856,-27.703,81.6963949327,0.166,-3.233,3.2372588713,76.69,-24.47,80.4992981336,132.2,69.53,35.64,78.1321348742,0.166,-3.233,3.2372588713,69.53,35.64,78.1321348742,132.37
2019-12-18 00:00:00,75.714,-28.1175,80.7663519187,0.584,-3.2275,3.2799104027,75.13,-24.89,79.1456189565,132.33,68.14,35.37,76.7730193492,0.584,-3.2275,3.2799104027,68.14,35.37,76.7730193492,132.5
2019-12-18 00:30:00,76.9095,-29.177,82.2579389436,1.0495,-3.237,3.4028839607,75.86,-25.94,80.1724591116,133.87,68.82,35.75,77.5516273201,1.0495,-3.237,3.4028839607,68.82,35.75,77.5516273201,134.04
2019-12-18 01:00:00,79.2415,-28.8685,84.3362651206,1.1415,-3.2285,3.4243589911,78.1,-25.64,82.2010924502,133.63,70.82,35.86,79.3814335975,1.1415,-3.2285,3.4243589911,70.82,35.86,79.3814335975,133.81
2019-12-18 01:30:00,79.209,-28.909,84.3196060356,0.989,-3.209,3.3579460984000002,78.22,-25.7,82.3338229405,133.63,70.92,35.85,79.4661493971,0.989,-3.209,3.3579460984000002,70.92,35.85,79.4661493971,133.81
2019-12-18 02:00:00,77.804,-29.425,83.1822880246,1.384,-3.205,3.4910572897,76.42,-26.22,80.7929749421,133.88,69.63,35.77,78.2804560539,1.384,-3.205,3.4910572897,69.63,35.77,78.2804560539,134.08
2019-12-18 02:30:00,77.409,-29.5005,82.8398019146,1.7690000000000001,-3.2205,3.674368143,75.64,-26.28,80.0752645953,133.95,68.62,35.62,77.3142212015,1.7690000000000001,-3.2205,3.674368143,68.62,35.62,77.3142212015,134.16
2019-12-18 03:00:00,76.5885,-29.937,82.2315164718,3.1385,-3.277,4.537500551,73.45,-26.66,78.1387106369,134.2,66.66,35.48,75.5141443704,3.1385,-3.277,4.537500551,66.66,35.48,75.5141443704,134.38
2019-12-18 03:30:00,75.658,-30.1725,81.4525181947,3.498,-3.4225,4.893823684,72.16,-26.75,76.9586129033,134.2,65.52,35.43,74.4859402841,3.498,-3.4225,4.893823684,65.52,35.43,74.4859402841,134.38
2019-12-18 04:00:00,74.835,-30.5025,80.8126211136,2.995,-3.4125,4.5403943937,71.84,-27.09,76.7779506108,134.44,65.29,35.28,74.2122799811,2.995,-3.4125,4.5403943937,65.29,35.28,74.2122799811,134.61
2019-12-18 04:30:00,74.227,-30.4525,80.2309309758,2.987,-3.4325,4.550189584,71.24,-27.02,76.1919812054,134.39,64.77,35.33,73.7791420389,2.987,-3.4325,4.550189584,64.77,35.33,73.7791420389,134.56
2019-12-18 05:00:00,73.83,-30.4485,79.862256744,3.43,-3.4985,4.8994287677,70.4,-26.95,75.3821099466,134.33,63.95,35.35,73.0700006843,3.43,-3.4985,4.8994287677,63.95,35.35,73.0700006843,134.51
2019-12-18 05:30:00,72.6535,-30.392,78.7540775214,3.6135,-2.642,4.4763317851,69.04,-27.75,74.4082260237,134.42,62.78,34.7,71.7315718495,3.6135,-2.642,4.4763317851,62.78,34.7,71.7315718495,134.6
2019-12-18 06:00:00,72.9295,-30.402,79.0126165511,4.3495,-2.432,4.9832493666,68.58,-27.97,74.064413182,134.22,62.36,34.28,71.1610005551,4.3495,-2.432,4.9832493666,62.36,34.28,71.1610005551,134.41
2019-12-18 06:30:00,74.9455,-29.49,80.538736458,5.2455,-2.43,5.7810180981,69.7,-27.06,74.7685334884,133.58,63.35,34.58,72.1733946825,5.2455,-2.43,5.7810180981,63.35,34.58,72.1733946825,133.77
2019-12-18 07:00:00,78.0315,-28.179,82.9636729735,6.3115,-2.489,6.7845525460000005,71.72,-25.69,76.1822453069,132.98,65.13,35.31,74.0858488512,6.3115,-2.489,6.7845525460000005,65.13,35.31,74.0858488512,133.17
2019-12-18 07:30:00,82.0425,-26.0235,86.0708682337,6.8025,-2.5835,7.2765705178,75.24,-23.44,78.8066697685,132.08,68.23,36.62,77.4361498268,6.8025,-2.5835,7.2765705178,68.23,36.62,77.4361498268,132.28
2019-12-18 08:00:00,83.666,-25.5255,87.4731427711,7.236,-2.5755,7.6806833192,76.43,-22.95,79.8012994882,132.05,69.29,36.96,78.5311766116,7.236,-2.5755,7.6806833192,69.29,36.96,78.5311766116,132.24
2019-12-18 08:30:00,85.068,-24.946,88.6502540323,7.098,-2.606,7.5612723797,77.97,-22.34,81.1073147133,132.05,70.68,37.64,80.0776623035,7.098,-2.606,7.5612723797,70.68,37.64,80.0776623035,132.24
2019-12-18 09:00:00,85.1865,-24.831,88.7317211782,7.3865,-2.6310000000000002,7.84108049,77.8,-22.2,80.90537683,132.14,70.5,37.8,79.9943122978,7.3865,-2.6310000000000002,7.84108049,70.5,37.8,79.9943122978,132.38
2019-12-18 09:30:00,85.903,-24.653,89.3705534167,7.733,-2.673,8.1819446344,78.17,-21.98,81.2014119335,132.27,70.87,37.96,80.3960104732,7.733,-2.673,8.1819446344,70.87,37.96,80.3960104732,132.53
2019-12-18 10:00:00,85.9395,-24.605,89.3924140252,8.6195,-2.745,9.0460380969,77.32,-21.86,80.3507436182,132.19,70.16,38.11,79.8423302516,8.6195,-2.745,9.0460380969,70.16,38.11,79.8423302516,132.43
2019-12-18 10:30:00,85.8495,-24.7925,89.3577344526,9.1495,-2.8025,9.5690833678,76.7,-21.99,79.7900375987,132.4,69.54,38.12,79.3028751055,9.1495,-2.8025,9.5690833678,69.54,38.12,79.3028751055,132.64
2019-12-18 11:00:00,85.8755,-24.67,89.3488130881,9.4555,-2.8,9.861363001600001,76.42,-21.87,79.4878185636,132.3,69.26,38.17,79.0815812943,9.4555,-2.8,9.861363001600001,69.26,38.17,79.0815812943,132.54
2019-12-18 11:30:00,85.5465,-24.714,89.0448508239,10.3865,-2.654,10.7202191326,75.16,-22.06,78.3305125733,132.39,68.12,38.03,78.0167629423,10.3865,-2.654,10.7202191326,68.12,38.03,78.0167629423,132.63
2019-12-18 12:00:00,81.8335,-25.458,85.701992312,10.1635,-0.9380000000000001,10.2066927185,71.67,-24.52,75.7483947025,132.72,65.03,36.11,74.3830155345,10.1635,-0.9380000000000001,10.2066927185,65.03,36.11,74.3830155345,132.95
2019-12-18 12:30:00,82.4985,-24.9445,86.1871834004,9.3085,-0.8845000000000001,9.3504284661,73.19,-24.06,77.0432326684,132.52,66.4,36.38,75.713039828,9.3085,-0.8845000000000001,9.3504284661,66.4,36.38,75.713039828,132.78
2019-12-18 13:00:00,82.616,-24.88,86.2810399566,10.166,-1.07,10.2221551544,72.45,-23.81,76.2621701763,132.31,65.74,36.44,75.1639621095,10.166,-1.07,10.2221551544,65.74,36.44,75.1639621095,132.59
2019-12-18 13:30:00,84.3455,-25.0225,87.9789115442,9.3255,-1.7325,9.4850675538,75.02,-23.29,78.5520496232,132.73,68.02,37.27,77.5614163099,9.3255,-1.7325,9.4850675538,68.02,37.27,77.5614163099,133.03
2019-12-18 14:00:00,85.9045,-24.504,89.3310088169,8.5845,-2.364,8.9040516761,77.32,-22.14,80.4273709629,132.53,70.07,38.18,79.7967248701,8.5845,-2.364,8.9040516761,70.07,38.18,79.7967248701,132.96
2019-12-18 14:30:00,86.359,-24.317,89.7172969388,8.389,-2.447,8.7386000023,77.97,-21.87,80.9791195309,132.3,70.65,38.17,80.3017521602,8.389,-2.447,8.7386000023,70.65,38.17,80.3017521602,132.82
2019-12-18 15:00:00,86.8435,-24.2025,90.1529505812,8.2035,-2.7625,8.6561433965,78.64,-21.44,81.5102643843,132.05,71.28,38.42,80.9749022846,8.2035,-2.7625,8.6561433965,71.28,38.42,80.9749022846,132.53
2019-12-18 15:30:00,88.027,-23.9,91.21382970249999,8.167,-2.87,8.6566037798,79.86,-21.03,82.5825677731,132.28,72.45,39.02,82.2895066214,8.167,-2.87,8.6566037798,72.45,39.02,82.2895066214,132.81
2019-12-18 16:00:00,90.478,-22.927,93.3376441368,8.128,-3.187,8.7304841217,82.35,-19.74,84.6828796157,131.9,74.6,39.86,84.5812012211,8.128,-3.187,8.7304841217,74.6,39.86,84.5812012211,132.43
2019-12-18 16:30:00,93.7505,-21.714,96.2322921178,8.2205,-3.464,8.9205334061,85.53,-18.25,87.4553794801,132.01,77.49,41.35,87.8323550863,8.2205,-3.464,8.9205334061,77.49,41.35,87.8323550863,132.55
2019-12-18 17:00:00,96.9575,-21.0515,99.2165432703,8.2375,-3.8415,9.089198452,88.72,-17.21,90.3737932146,131.95,80.31,42.17,90.7083513245,8.2375,-3.8415,9.089198452,80.31,42.17,90.7083513245,132.35
2019-12-18 17:30:00,97.8785,-20.7435,100.0524540154,8.538499999999999,-3.8535,9.367787599,89.34,-16.89,90.9225368102,131.85,80.81,42.5,91.3044692225,8.538499999999999,-3.8535,9.367787599,80.81,42.5,91.3044692225,132.27
2019-12-18 18:00:00,97.481,-20.784,99.6720623696,8.211,-3.824,9.0577865398,89.27,-16.96,90.8667953655,131.63,80.72,42.26,91.1132591888,8.211,-3.824,9.0577865398,80.72,42.26,91.1132591888,132.04
2019-12-18 18:30:00,96.298,-21.297,98.624880294,8.678,-3.9370000000000003,9.5293049589,87.62,-17.36,89.323199674,131.76,79.26,42.01,89.7050037623,8.678,-3.9370000000000003,9.5293049589,79.26,42.01,89.7050037623,131.83
2019-12-18 19:00:00,94.7445,-21.7795,97.2155692289,8.6945,-3.8895,9.5248380826,86.05,-17.89,87.8900142223,131.69,77.88,41.36,88.1813132132,8.6945,-3.8895,9.5248380826,77.88,41.36,88.1813132132,131.63
2019-12-18 19:30:00,93.008,-22.3395,95.6532347819,8.678,-3.9095,9.5179763737,84.33,-18.43,86.3204135764,131.9,76.32,41.11,86.6877990262,8.678,-3.9095,9.5179763737,76.32,41.11,86.6877990262,131.77
2019-12-18 20:00:00,91.041,-23.3715,93.9930353444,8.731,-3.9715,9.5918284623,82.31,-19.4,84.5653362791,132.25,74.54,40.49,84.8271872692,8.731,-3.9715,9.5918284623,74.54,40.49,84.8271872692,132.11
2019-12-18 20:30:00,89.548,-24.0765,92.7282166131,8.758,-3.9665,9.6143479368,80.79,-20.11,83.2552472821,132.39,73.24,39.9,83.403282909,8.758,-3.9665,9.6143479368,73.24,39.9,83.403282909,132.27
2019-12-18 21:00:00,87.3565,-23.8295,90.5483470998,8.7565,-3.8595,9.5693276932,78.6,-19.97,81.0972311488,131.45,71.3,39.23,81.3798679036,8.7565,-3.8595,9.5693276932,71.3,39.23,81.3798679036,131.32
2019-12-18 21:30:00,85.575,-24.156,88.9190247416,8.695,-3.866,9.5157228312,76.88,-20.29,79.5123795393,131.45,69.79,38.91,79.9038935222,8.695,-3.866,9.5157228312,69.79,38.91,79.9038935222,131.32
2019-12-18 22:00:00,83.162,-25.215,86.9006010854,8.552,-3.895,9.3972192163,74.61,-21.32,77.5963562289,131.62,67.72,38.13,77.716763314,8.552,-3.895,9.3972192163,67.72,38.13,77.716763314,131.44
2019-12-18 22:30:00,80.8575,-25.8325,84.8837638333,7.7075,-3.8425000000000002,8.6122216936,73.15,-21.99,76.3837849285,131.65,66.47,37.6,76.3676692063,7.7075,-3.8425000000000002,8.6122216936,66.47,37.6,76.3676692063,131.51
2019-12-18 23:00:00,78.5095,-26.5195,82.8675175838,6.4395,-3.7795,7.4667114917,72.07,-22.74,75.5724321429,132.02,65.5,37.21,75.3314947416,6.4395,-3.7795,7.4667114917,65.5,37.21,75.3314947416,132.1
2019-12-18 23:30:00,76.5745,-27.0125,81.1993177711,6.5945,-3.7825,7.6022849526,69.98,-23.23,73.7348852308,132.44,63.65,37.11,73.6781826595,6.5945,-3.7825,7.6022849526,63.65,37.11,73.6781826595,132.63
2019-12-19 00:00:00,74.99,-27.7365,79.9550719608,6.23,-3.7165,7.254327829,68.76,-24.02,72.8347307265,133.02,62.56,36.91,72.6367792513,6.23,-3.7165,7.254327829,62.56,36.91,72.6367792513,133.23
2019-12-19 00:30:00,71.02,-23.97,74.9559957575,0.0,0.0,0.0,71.02,-23.97,74.9559957575,132.68,64.6,36.71,74.3019791123,0.0,0.0,0.0,64.6,36.71,74.3019791123,132.91
2019-12-19 01:00:00,74.28,-23.26,77.8366623128,0.0,0.0,0.0,74.28,-23.26,77.8366623128,132.15,67.53,36.94,76.9731414196,0.0,0.0,0.0,67.53,36.94,76.9731414196,132.37
2019-12-19 01:30:00,77.08,-23.25,80.5101788596,0.0,0.0,0.0,77.08,-23.25,80.5101788596,132.69,70.02,37.4,79.3823683194,0.0,0.0,0.0,70.02,37.4,79.3823683194,132.92
2019-12-19 02:00:00,77.82,-23.83,81.3868619619,0.0,0.0,0.0,77.82,-23.83,81.3868619619,133.28,70.73,37.36,79.9906400774,0.0,0.0,0.0,70.73,37.36,79.9906400774,133.51
2019-12-19 02:30:00,76.51,-24.26,80.2641121548,0.0,0.0,0.0,76.51,-24.26,80.2641121548,133.44,69.59,37.14,78.8805914024,0.0,0.0,0.0,69.59,37.14,78.8805914024,133.6
2019-12-19 03:00:00,75.08,-24.87,79.0918662063,0.0,0.0,0.0,75.08,-24.87,79.0918662063,133.75,68.25,36.85,77.5627810229,0.0,0.0,0.0,68.25,36.85,77.5627810229,134.11
2019-12-19 03:30:00,74.97,-25.47,79.1784175139,0.0,0.0,0.0,74.97,-25.47,79.1784175139,134.14,68.14,36.61,77.3521279604,0.0,0.0,0.0,68.14,36.61,77.3521279604,134.29
2019-12-19 04:00:00,74.26,-25.92,78.6536331011,0.0,0.0,0.0,74.26,-25.92,78.6536331011,134.64,67.53,36.62,76.82008396250001,0.0,0.0,0.0,67.53,36.62,76.82008396250001,134.6
2019-12-19 04:30:00,73.58,-26.6,78.2405035771,0.0,0.0,0.0,73.58,-26.6,78.2405035771,135.2,66.91,36.39,76.1654790571,0.0,0.0,0.0,66.91,36.39,76.1654790571,135.16
2019-12-19 05:00:00,72.4,-26.52,77.1042826307,0.0,0.0,0.0,72.4,-26.52,77.1042826307,135.01,65.86,36.37,75.2350749318,0.0,0.0,0.0,65.86,36.37,75.2350749318,134.95
2019-12-19 05:30:00,71.46,-25.95,76.0258778312,0.0,0.0,0.0,71.46,-25.95,76.0258778312,134.03,65.03,36.16,74.407301389,0.0,0.0,0.0,65.03,36.16,74.407301389,133.96
2019-12-19 06:00:00,72.4,-25.37,76.7163405019,0.0,0.0,0.0,72.4,-25.37,76.7163405019,133.15,65.84,35.9,74.9914368445,0.0,0.0,0.0,65.84,35.9,74.9914368445,133.04
2019-12-19 06:30:00,73.74,-25.02,77.8690439135,0.0,0.0,0.0,73.74,-25.02,77.8690439135,133.19,67.04,36.2,76.1892485853,0.0,0.0,0.0,67.04,36.2,76.1892485853,133.08
2019-12-19 07:00:00,75.94,-24.45,79.7789828213,0.0,0.0,0.0,75.94,-24.45,79.7789828213,133.63,68.92,37.18,78.309123351,0.0,0.0,0.0,68.92,37.18,78.309123351,133.53
2019-12-19 07:30:00,78.29,-23.01,81.6013737629,0.0,0.0,0.0,78.29,-23.01,81.6013737629,132.9,70.95,37.84,80.41,0.0,0.0,0.0,70.95,37.84,80.41,132.8
2019-12-19 08:00:00,78.88,-22.7,82.081327962,0.0,0.0,0.0,78.88,-22.7,82.081327962,133.14,71.52,38.36,81.1578708444,0.0,0.0,0.0,71.52,38.36,81.1578708444,133.04
2019-12-19 08:30:00,80.43,-22.56,83.5340559293,0.0,0.0,0.0,80.43,-22.56,83.5340559293,132.92,72.9,38.18,82.2929061341,0.0,0.0,0.0,72.9,38.18,82.2929061341,132.82
2019-12-19 09:00:00,80.07,-23.14,83.3466526022,0.0,0.0,0.0,80.07,-23.14,83.3466526022,133.32,72.55,37.91,81.8576239577,0.0,0.0,0.0,72.55,37.91,81.8576239577,133.22
2019-12-19 09:30:00,78.02,-23.06,81.3565240162,0.0,0.0,0.0,78.02,-23.06,81.3565240162,133.06,70.74,37.88,80.2436414926,0.0,0.0,0.0,70.74,37.88,80.2436414926,132.96
2019-12-19 10:00:00,76.24,-23.29,79.7180136481,0.0,0.0,0.0,76.24,-23.29,79.7180136481,133.18,69.17,37.66,78.7576313763,0.0,0.0,0.0,69.17,37.66,78.7576313763,133.09
2019-12-19 10:30:00,77.09,-22.94,80.4307882592,0.0,0.0,0.0,77.09,-22.94,80.4307882592,132.91,69.91,37.8,79.4748268321,0.0,0.0,0.0,69.91,37.8,79.4748268321,132.8
2019-12-19 11:00:00,78.35,-22.14,81.4180698617,0.0,0.0,0.0,78.35,-22.14,81.4180698617,132.19,71.01,37.81,80.4488421296,0.0,0.0,0.0,71.01,37.81,80.4488421296,132.08
2019-12-19 11:30:00,78.3,-21.97,81.3238642712,0.0,0.0,0.0,78.3,-21.97,81.3238642712,132.0,70.97,37.92,80.4653173734,0.0,0.0,0.0,70.97,37.92,80.4653173734,131.68
2019-12-19 12:00:00,80.06,-21.65,82.9356744712,0.0,0.0,0.0,80.06,-21.65,82.9356744712,132.03,72.53,38.21,81.9792961668,0.0,0.0,0.0,72.53,38.21,81.9792961668,131.71
2019-12-19 12:30:00,79.63,-21.25,82.4166208965,0.0,0.0,0.0,79.63,-21.25,82.4166208965,131.77,72.12,38.38,81.6965042092,0.0,0.0,0.0,72.12,38.38,81.6965042092,131.5
2019-12-19 13:00:00,77.47,-21.05,80.2789100574,0.0,0.0,0.0,77.47,-21.05,80.2789100574,131.77,70.24,38.58,80.1378437444,0.0,0.0,0.0,70.24,38.58,80.1378437444,131.5
2019-12-19 13:30:00,76.07,-21.51,79.0526723141,0.0,0.0,0.0,76.07,-21.51,79.0526723141,132.56,69.04,38.84,79.2153217503,0.0,0.0,0.0,69.04,38.84,79.2153217503,132.26
2019-12-19 14:00:00,75.18,-21.85,78.2908353513,0.0,0.0,0.0,75.18,-21.85,78.2908353513,132.85,68.18,38.6,78.3484039403,0.0,0.0,0.0,68.18,38.6,78.3484039403,132.82
2019-12-19 14:30:00,76.42,-21.93,79.5043476799,0.0,0.0,0.0,76.42,-21.93,79.5043476799,132.72,69.28,38.46,79.2394472469,0.0,0.0,0.0,69.28,38.46,79.2394472469,132.75
2019-12-19 15:00:00,77.34,-21.98,80.4027113971,0.0,0.0,0.0,77.34,-21.98,80.4027113971,132.72,70.08,38.5,79.9590920409,0.0,0.0,0.0,70.08,38.5,79.9590920409,132.67
2019-12-19 15:30:00,79.81,-21.83,82.7416763185,0.0,0.0,0.0,79.81,-21.83,82.7416763185,132.72,72.31,38.64,81.986497059,0.0,0.0,0.0,72.31,38.64,81.986497059,132.56
2019-12-19 16:00:00,79.27,-21.26,82.0714353475,0.0,0.0,0.0,79.27,-21.26,82.0714353475,132.63,71.82,39.03,81.7401572056,0.0,0.0,0.0,71.82,39.03,81.7401572056,132.56
2019-12-19 16:30:00,81.47,-20.38,83.9803864006,0.0,0.0,0.0,81.47,-20.38,83.9803864006,132.12,73.78,39.5,83.6883408845,0.0,0.0,0.0,73.78,39.5,83.6883408845,132.06
2019-12-19 17:00:00,83.6,-19.49,85.841831877,0.0,0.0,0.0,83.6,-19.49,85.841831877,131.82,75.68,40.07,85.6333305437,0.0,0.0,0.0,75.68,40.07,85.6333305437,131.79
2019-12-19 17:30:00,84.47,-19.31,86.6490450034,0.0,0.0,0.0,84.47,-19.31,86.6490450034,131.88,76.47,40.34,86.4579464248,0.0,0.0,0.0,76.47,40.34,86.4579464248,131.85
2019-12-19 18:00:00,84.39,-20.05,86.73911804950001,0.0,0.0,0.0,84.39,-20.05,86.73911804950001,132.19,76.38,39.78,86.1182489371,0.0,0.0,0.0,76.38,39.78,86.1182489371,132.16
2019-12-19 18:30:00,83.37,-20.35,85.8177102934,0.0,0.0,0.0,83.37,-20.35,85.8177102934,132.19,75.52,39.64,85.2912656724,0.0,0.0,0.0,75.52,39.64,85.2912656724,132.16
2019-12-19 19:00:00,82.42,-20.95,85.0409248539,0.0,0.0,0.0,82.42,-20.95,85.0409248539,132.45,74.78,39.29,84.473383382,0.0,0.0,0.0,74.78,39.29,84.473383382,132.36
2019-12-19 19:30:00,81.16,-21.46,83.9492537191,0.0,0.0,0.0,81.16,-21.46,83.9492537191,131.96,73.6,38.46,83.0429503329,0.0,0.0,0.0,73.6,38.46,83.0429503329,131.89
2019-12-19 20:00:00,79.03,-22.12,82.0672608292,0.0,0.0,0.0,79.03,-22.12,82.0672608292,131.99,71.65,37.73,80.9770053781,0.0,0.0,0.0,71.65,37.73,80.9770053781,131.97
2019-12-19 20:30:00,77.03,-22.48,80.2432009581,0.0,0.0,0.0,77.03,-22.48,80.2432009581,131.99,69.85,37.42,79.2419011635,0.0,0.0,0.0,69.85,37.42,79.2419011635,131.89
2019-12-19 21:00:00,75.57,-21.95,78.6932487574,0.0,0.0,0.0,75.57,-21.95,78.6932487574,131.06,68.48,37.22,77.9412522353,0.0,0.0,0.0,68.48,37.22,77.9412522353,131.01
2019-12-19 21:30:00,74.88,-22.05,78.0590603325,0.0,0.0,0.0,74.88,-22.05,78.0590603325,130.71,67.79,36.81,77.1392260786,0.0,0.0,0.0,67.79,36.81,77.1392260786,130.65
2019-12-19 22:00:00,73.71,-22.54,77.0792819115,0.0,0.0,0.0,73.71,-22.54,77.0792819115,131.1,66.79,36.64,76.1800085324,0.0,0.0,0.0,66.79,36.64,76.1800085324,131.04
2019-12-19 22:30:00,71.84,-23.7,75.6483681252,0.0,0.0,0.0,71.84,-23.7,75.6483681252,131.82,65.08,36.16,74.4510040228,0.0,0.0,0.0,65.08,36.16,74.4510040228,131.76
2019-12-19 23:00:00,71.61,-23.96,75.5120765176,0.0,0.0,0.0,71.61,-23.96,75.5120765176,132.01,64.98,36.03,74.30047981,0.0,0.0,0.0,64.98,36.03,74.30047981,131.94
2019-12-19 23:30:00,70.8,-24.58,74.9454228089,0.0,0.0,0.0,70.8,-24.58,74.9454228089,131.89,64.31,35.33,73.3756430977,0.0,0.0,0.0,64.31,35.33,73.3756430977,131.94
2019-12-20 00:00:00,70.42,-24.8,74.659335652,0.0,0.0,0.0,70.42,-24.8,74.659335652,131.82,63.94,35.04,72.9117631113,0.0,0.0,0.0,63.94,35.04,72.9117631113,131.99
2019-12-20 00:30:00,72.04,-24.62,76.130847887,0.0,0.0,0.0,72.04,-24.62,76.130847887,131.73,65.46,35.22,74.333437967,0.0,0.0,0.0,65.46,35.22,74.333437967,131.92
2019-12-20 01:00:00,74.96,-24.16,78.7572676012,0.0,0.0,0.0,74.96,-24.16,78.7572676012,131.58,68.09,35.58,76.8256760465,0.0,0.0,0.0,68.09,35.58,76.8256760465,131.86
2019-12-20 01:30:00,76.57,-23.81,80.1865387705,0.0,0.0,0.0,76.57,-23.81,80.1865387705,131.48,69.44,35.76,78.1069215883,0.0,0.0,0.0,69.44,35.76,78.1069215883,131.58
2019-12-20 02:00:00,76.35,-24.09,80.0602935293,0.0,0.0,0.0,76.35,-24.09,80.0602935293,131.93,69.22,35.83,77.9435520104,0.0,0.0,0.0,69.22,35.83,77.9435520104,132.1
2019-12-20 02:30:00,76.08,-24.26,79.8543298763,0.0,0.0,0.0,76.08,-24.26,79.8543298763,132.21,69.01,35.89,77.7847812879,0.0,0.0,0.0,69.01,35.89,77.7847812879,132.43
2019-12-20 03:00:00,75.79,-24.76,79.7319365123,0.0,0.0,0.0,75.79,-24.76,79.7319365123,132.66,68.75,35.76,77.4941294551,0.0,0.0,0.0,68.75,35.76,77.4941294551,132.52
2019-12-20 03:30:00,74.76,-25.4,78.9570617488,0.0,0.0,0.0,74.76,-25.4,78.9570617488,133.04,67.84,35.49,76.5624300816,0.0,0.0,0.0,67.84,35.49,76.5624300816,132.91
2019-12-20 04:00:00,72.72,-26.21,77.2991752867,0.0,0.0,0.0,72.72,-26.21,77.2991752867,133.37,66.04,35.1,74.788311921,0.0,0.0,0.0,66.04,35.1,74.788311921,133.25
2019-12-20 04:30:00,70.54,-27.0,75.5307328178,0.0,0.0,0.0,70.54,-27.0,75.5307328178,133.34,64.08,34.42,72.7391421451,0.0,0.0,0.0,64.08,34.42,72.7391421451,133.25
2019-12-20 05:00:00,70.1,-27.13,75.1667938654,0.0,0.0,0.0,70.1,-27.13,75.1667938654,133.44,63.71,34.37,72.3896470498,0.0,0.0,0.0,63.71,34.37,72.3896470498,133.34
2019-12-20 05:30:00,70.58,-26.83,75.5075181687,0.0,0.0,0.0,70.58,-26.83,75.5075181687,133.19,64.12,34.42,72.7743828555,0.0,0.0,0.0,64.12,34.42,72.7743828555,133.08
2019-12-20 06:00:00,70.95,-26.57,75.7619125947,0.0,0.0,0.0,70.95,-26.57,75.7619125947,132.73,64.46,34.3,73.0176800508,0.0,0.0,0.0,64.46,34.3,73.0176800508,132.63
2019-12-20 06:30:00,73.31,-27.07,78.1481989556,0.0,0.0,0.0,73.31,-27.07,78.1481989556,134.09,66.65,35.12,75.3368230018,0.0,0.0,0.0,66.65,35.12,75.3368230018,133.9
2019-12-20 07:00:00,75.99,-26.12,80.3538082483,0.0,0.0,0.0,75.99,-26.12,80.3538082483,133.64,68.94,35.53,77.557104768,0.0,0.0,0.0,68.94,35.53,77.557104768,133.31
2019-12-20 07:30:00,79.18,-24.06,82.754794423,0.0,0.0,0.0,79.18,-24.06,82.754794423,132.17,71.66,36.15,80.2619343151,0.0,0.0,0.0,71.66,36.15,80.2619343151,132.1
2019-12-20 08:00:00,80.62,-22.95,83.8229497214,0.0,0.0,0.0,80.62,-22.95,83.8229497214,131.66,72.92,36.72,81.6436451905,0.0,0.0,0.0,72.92,36.72,81.6436451905,131.61
2019-12-20 08:30:00,81.89,-22.37,84.8904529379,0.0,0.0,0.0,81.89,-22.37,84.8904529379,131.63,74.11,37.24,82.9403984799,0.0,0.0,0.0,74.11,37.24,82.9403984799,131.57
2019-12-20 09:00:00,81.53,-22.52,84.583043809,0.0,0.0,0.0,81.53,-22.52,84.583043809,131.22,73.82,36.67,82.4262173098,0.0,0.0,0.0,73.82,36.67,82.4262173098,131.07
2019-12-20 09:30:00,80.67,-22.2,83.6689243387,0.0,0.0,0.0,80.67,-22.2,83.6689243387,130.89,73.03,36.69,81.7284344644,0.0,0.0,0.0,73.03,36.69,81.7284344644,130.72
2019-12-20 10:00:00,80.04,-22.63,83.1776322096,0.0,0.0,0.0,80.04,-22.63,83.1776322096,131.54,72.5,36.79,81.300394218,0.0,0.0,0.0,72.5,36.79,81.300394218,131.39
2019-12-20 10:30:00,78.98,-22.96,82.249632218,0.0,0.0,0.0,78.98,-22.96,82.249632218,131.94,71.54,36.82,80.4592070555,0.0,0.0,0.0,71.54,36.82,80.4592070555,131.79
2019-12-20 11:00:00,75.92,-23.23,79.3944538365,0.0,0.0,0.0,75.92,-23.23,79.3944538365,132.14,68.78,36.69,77.9541179156,0.0,0.0,0.0,68.78,36.69,77.9541179156,131.99
2019-12-20 11:30:00,70.69,-23.8,74.5889810897,0.0,0.0,0.0,70.69,-23.8,74.5889810897,132.39,64.13,36.36,73.7204618814,0.0,0.0,0.0,64.13,36.36,73.7204618814,132.25
2019-12-20 12:00:00,62.68,-23.41,66.9089717452,0.0,0.0,0.0,62.68,-23.41,66.9089717452,132.6,56.98,36.87,67.868382182,0.0,0.0,0.0,56.98,36.87,67.868382182,132.46
2019-12-20 12:30:00,59.16,-23.96,63.8277933192,0.0,0.0,0.0,59.16,-23.96,63.8277933192,132.6,53.93,36.51,65.126223597,0.0,0.0,0.0,53.93,36.51,65.126223597,132.46
2019-12-20 13:00:00,56.22,-24.11,61.1717295816,0.0,0.0,0.0,56.22,-24.11,61.1717295816,132.71,51.22,36.31,62.784588077,0.0,0.0,0.0,51.22,36.31,62.784588077,132.6
2019-12-20 13:30:00,57.45,-24.76,62.5584534655,0.0,0.0,0.0,57.45,-24.76,62.5584534655,132.79,52.3,35.83,63.3962057224,0.0,0.0,0.0,52.3,35.83,63.3962057224,132.69
2019-12-20 14:00:00,57.72,-24.74,62.7986146344,0.0,0.0,0.0,57.72,-24.74,62.7986146344,132.95,52.56,35.93,63.6672482521,0.0,0.0,0.0,52.56,35.93,63.6672482521,132.92
2019-12-20 14:30:00,62.35,-24.69,67.0605591984,0.0,0.0,0.0,62.35,-24.69,67.0605591984,132.7,56.72,35.8,67.0730825294,0.0,0.0,0.0,56.72,35.8,67.0730825294,132.73
2019-12-20 15:00:00,73.25,-24.43,77.216496942,0.0,0.0,0.0,73.25,-24.43,77.216496942,132.39,66.45,35.94,75.5465823185,0.0,0.0,0.0,66.45,35.94,75.5465823185,132.48
2019-12-20 15:30:00,74.21,-24.58,78.1748073231,0.0,0.0,0.0,74.21,-24.58,78.1748073231,132.51,67.29,35.87,76.2535310658,0.0,0.0,0.0,67.29,35.87,76.2535310658,132.59
2019-12-20 16:00:00,79.23,-23.79,82.7245852211,0.0,0.0,0.0,79.23,-23.79,82.7245852211,132.21,71.79,36.4,80.4907702783,0.0,0.0,0.0,71.79,36.4,80.4907702783,132.3
2019-12-20 16:30:00,82.58,-22.61,85.6193231695,0.0,0.0,0.0,82.58,-22.61,85.6193231695,131.65,74.77,37.05,83.446122738,0.0,0.0,0.0,74.77,37.05,83.446122738,131.79
2019-12-20 17:00:00,85.99,-20.18,88.3261710933,0.0,0.0,0.0,85.99,-20.18,88.3261710933,130.62,77.77,38.35,86.711564396,0.0,0.0,0.0,77.77,38.35,86.711564396,130.84
2019-12-20 17:30:00,88.11,-19.24,90.1861946198,0.0,0.0,0.0,88.11,-19.24,90.1861946198,130.38,79.7,39.06,88.7568228363,0.0,0.0,0.0,79.7,39.06,88.7568228363,130.35
2019-12-20 18:00:00,89.25,-19.0,91.25,0.0,0.0,0.0,89.25,-19.0,91.25,130.24,80.78,39.05,89.7235247859,0.0,0.0,0.0,80.78,39.05,89.7235247859,130.19
2019-12-20 18:30:00,87.92,-19.4,90.0349176709,0.0,0.0,0.0,87.92,-19.4,90.0349176709,130.18,79.54,38.64,88.428848234,0.0,0.0,0.0,79.54,38.64,88.428848234,130.15
2019-12-20 19:00:00,86.48,-19.73,88.7021042591,0.0,0.0,0.0,86.48,-19.73,88.7021042591,130.02,78.23,38.23,87.071613055,0.0,0.0,0.0,78.23,38.23,87.071613055,129.98
2019-12-20 19:30:00,84.92,-20.22,87.2940708181,0.0,0.0,0.0,84.92,-20.22,87.2940708181,129.93,76.85,37.74,85.6167629615,0.0,0.0,0.0,76.85,37.74,85.6167629615,129.89
2019-12-20 20:00:00,83.47,-20.96,86.0613879739,0.0,0.0,0.0,83.47,-20.96,86.0613879739,130.35,75.59,37.33,84.3052608086,0.0,0.0,0.0,75.59,37.33,84.3052608086,130.31
2019-12-20 20:30:00,82.0,-21.12,84.6761737444,0.0,0.0,0.0,82.0,-21.12,84.6761737444,130.2,74.26,37.14,83.0296766223,0.0,0.0,0.0,74.26,37.14,83.0296766223,130.15
