Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-20 21:00:00,80.2,-21.85,83.1231766717,0.0,0.0,0.0,80.2,-21.85,83.1231766717,130.45,72.66,36.67,81.388970383,0.0,0.0,0.0,72.66,36.67,81.388970383,130.4
2019-12-20 21:30:00,78.5,-22.21,81.5814568392,0.0,0.0,0.0,78.5,-22.21,81.5814568392,130.85,71.08,36.74,80.013711325,0.0,0.0,0.0,71.08,36.74,80.013711325,130.79
2019-12-20 22:00:00,75.52,-23.58,79.1156545824,0.0,0.0,0.0,75.52,-23.58,79.1156545824,131.98,68.4,36.39,77.4776877559,0.0,0.0,0.0,68.4,36.39,77.4776877559,131.79
2019-12-20 22:30:00,73.41,-24.81,77.4891231077,0.0,0.0,0.0,73.41,-24.81,77.4891231077,132.82,66.58,36.04,75.7085067875,0.0,0.0,0.0,66.58,36.04,75.7085067875,132.64
2019-12-20 23:00:00,71.14,-25.32,75.5116017576,0.0,0.0,0.0,71.14,-25.32,75.5116017576,133.11,64.59,35.85,73.8721232942,0.0,0.0,0.0,64.59,35.85,73.8721232942,132.94
2019-12-20 23:30:00,69.48,-25.7,74.0807694344,0.0,0.0,0.0,69.48,-25.7,74.0807694344,133.34,63.18,35.7,72.568604782,0.0,0.0,0.0,63.18,35.7,72.568604782,133.15
2019-12-21 00:00:00,69.51,-25.77,74.133211181,0.0,0.0,0.0,69.51,-25.77,74.133211181,132.9,63.23,35.19,72.3627597594,0.0,0.0,0.0,63.23,35.19,72.3627597594,132.73
2019-12-21 00:30:00,73.1325,-28.0865,78.3403729791,3.8025,-2.3064999999999998,4.4473529768,69.33,-25.78,73.96794778820001,132.84,63.11,35.15,72.2384565173,3.8025,-2.3064999999999998,4.4473529768,63.11,35.15,72.2384565173,132.68
2019-12-21 01:00:00,75.8085,-27.6805,80.7040194321,5.1485,-2.3805,5.672198207,70.66,-25.3,75.0528187345,132.63,64.26,35.37,73.3511042862,5.1485,-2.3805,5.672198207,64.26,35.37,73.3511042862,132.49
2019-12-21 01:30:00,76.3555,-27.62,81.1974555035,3.3855,-2.31,4.098500976,72.97,-25.31,77.2348172782,133.02,66.33,35.63,75.2938629637,3.3855,-2.31,4.098500976,66.33,35.63,75.2938629637,132.58
2019-12-21 02:00:00,76.131,-27.5315,80.9562391249,3.041,-2.2415,3.7778304951,73.09,-25.29,77.3416588909,132.94,66.08,35.74,75.1259875143,3.041,-2.2415,3.7778304951,66.08,35.74,75.1259875143,132.77
2019-12-21 02:30:00,75.0265,-27.4755,79.8991789851,4.2065,-2.3055,4.7968711156,70.82,-25.17,75.1598383447,132.59,64.39,35.36,73.4602048731,4.2065,-2.3055,4.7968711156,64.39,35.36,73.4602048731,132.44
2019-12-21 03:00:00,74.6565,-27.8685,79.688432564,4.0265,-2.3485,4.6613468547,70.63,-25.52,75.0990499274,132.98,64.22,35.37,73.3160644061,4.0265,-2.3485,4.6613468547,64.22,35.37,73.3160644061,132.79
2019-12-21 03:30:00,73.731,-28.2095,78.94324702750001,4.711,-2.3595,5.2688481901,69.02,-25.85,73.7019870831,133.29,62.79,35.25,72.0079620598,4.711,-2.3595,5.2688481901,62.79,35.25,72.0079620598,132.94
2019-12-21 04:00:00,72.384,-28.5485,77.8104125953,5.434,-2.3585000000000003,5.9237554178,66.95,-26.19,71.89032341,133.5,60.94,35.14,70.3455982987,5.434,-2.3585000000000003,5.9237554178,60.94,35.14,70.3455982987,133.21
2019-12-21 04:30:00,71.745,-28.5165,77.2045063274,4.365,-2.1565,4.8686463468,67.38,-26.36,72.3527055472,133.7,61.33,35.15,70.6886935797,4.365,-2.1565,4.8686463468,61.33,35.15,70.6886935797,133.5
2019-12-21 05:00:00,71.5755,-28.462,77.0268631339,4.5755,-2.232,5.0908765699,67.0,-26.23,71.9514621116,133.7,60.97,35.28,70.4416020545,4.5755,-2.232,5.0908765699,60.97,35.28,70.4416020545,133.56
2019-12-21 05:30:00,70.1335,-28.5385,75.7175924373,3.5535,-1.6585,3.9214773364,66.58,-26.88,71.8013286785,133.57,60.68,34.63,69.8662958801,3.5535,-1.6585,3.9214773364,60.68,34.63,69.8662958801,133.4
2019-12-21 06:00:00,70.2245,-28.481,75.7802597069,2.8145,-1.5310000000000001,3.2039618053,67.41,-26.95,72.597593624,133.46,61.42,34.44,70.4168303746,2.8145,-1.5310000000000001,3.2039618053,61.42,34.44,70.4168303746,133.27
2019-12-21 06:30:00,70.826,-28.408,76.3107904559,3.386,-1.488,3.6985321413000003,67.44,-26.92,72.6143236559,132.7,61.38,33.77,70.0565293174,3.386,-1.488,3.6985321413000003,61.38,33.77,70.0565293174,132.58
2019-12-21 07:00:00,70.979,-28.037,76.3157376299,2.5789999999999997,-1.4969999999999999,2.9819875922,68.4,-26.54,73.3684646153,132.35,62.22,33.91,70.8605426172,2.5789999999999997,-1.4969999999999999,2.9819875922,62.22,33.91,70.8605426172,132.24
2019-12-21 07:30:00,72.815,-27.635,77.8827159901,2.615,-1.465,2.9974072129,70.2,-26.17,74.9193493031,132.5,63.83,34.38,72.5000227586,2.615,-1.465,2.9974072129,63.83,34.38,72.5000227586,132.45
2019-12-21 08:00:00,73.5765,-27.652,78.6011097647,2.7065,-1.492,3.0905025886,70.87,-26.16,75.5440434449,132.85,64.34,34.76,73.1292909852,2.7065,-1.492,3.0905025886,64.34,34.76,73.1292909852,132.86
2019-12-21 08:30:00,75.591,-26.4115,80.0722586996,2.311,-1.4715,2.7397140818,73.28,-24.94,77.4077644684,131.81,66.35,35.05,75.038823285,2.311,-1.4715,2.7397140818,66.35,35.05,75.038823285,131.86
2019-12-21 09:00:00,76.824,-26.834,81.3756138656,2.844,-1.514,3.2218833002,73.98,-25.32,78.19298434,132.51,66.96,35.35,75.7183207685,2.844,-1.514,3.2218833002,66.96,35.35,75.7183207685,132.6
2019-12-21 09:30:00,77.081,-26.921,81.6469276948,4.861,-1.681,5.1434503983,72.22,-25.24,76.5035031878,132.05,65.52,34.95,74.2588237181,4.861,-1.681,5.1434503983,65.52,34.95,74.2588237181,132.23
2019-12-21 10:00:00,76.6585,-26.639,81.1551720055,6.7385,-1.779,6.9693775368,69.92,-24.86,74.2079914834,131.77,63.47,35.01,72.4854537131,6.7385,-1.779,6.9693775368,63.47,35.01,72.4854537131,131.84
2019-12-21 10:30:00,76.3865,-26.6975,80.9175746578,9.1665,-1.7875,9.339158340000001,67.22,-24.91,71.6870734512,131.77,61.07,35.03,70.4034501995,9.1665,-1.7875,9.339158340000001,61.07,35.03,70.4034501995,131.84
2019-12-21 11:00:00,76.233,-27.093,80.9042702087,9.803,-2.243,10.0563342228,66.43,-24.85,70.9257879759,131.98,60.41,35.2,69.9171516868,9.803,-2.243,10.0563342228,60.41,35.2,69.9171516868,132.14
2019-12-21 11:30:00,76.678,-27.0775,81.3185507142,9.518,-1.9075000000000002,9.7072591523,67.16,-25.17,71.7216459655,132.1,61.11,35.0,70.4232355122,9.518,-1.9075000000000002,9.7072591523,61.11,35.0,70.4232355122,132.21
2019-12-21 12:00:00,76.6455,-27.0525,81.2795818549,9.5055,-1.9425,9.701950139000001,67.14,-25.11,71.6818784631,131.98,61.03,35.05,70.3787141116,9.5055,-1.9425,9.701950139000001,61.03,35.05,70.3787141116,132.16
2019-12-21 12:30:00,76.967,-26.681,81.4603882264,6.697,-1.861,6.9507647061,70.27,-24.82,74.524528177,131.78,63.8,35.14,72.8372130164,6.697,-1.861,6.9507647061,63.8,35.14,72.8372130164,131.93
2019-12-21 13:00:00,77.6625,-26.5595,82.0784438601,5.3225,-1.6095000000000002,5.5605302355,72.34,-24.95,76.5217491959,131.89,65.64,35.08,74.4259094671,5.3225,-1.6095000000000002,5.5605302355,65.64,35.08,74.4259094671,132.07
2019-12-21 13:30:00,77.8815,-26.3695,82.2245618565,4.2015,-1.6095000000000002,4.4992324345,73.68,-24.76,77.729016461,131.69,66.85,35.14,75.5231229492,4.2015,-1.6095000000000002,4.4992324345,66.85,35.14,75.5231229492,131.88
2019-12-21 14:00:00,77.7485,-26.5625,82.1607914914,4.2885,-1.6625,4.5994715457,73.46,-24.9,77.5653376193,131.82,66.62,35.1,75.3009588252,4.2885,-1.6625,4.5994715457,66.62,35.1,75.3009588252,131.71
2019-12-21 14:30:00,78.094,-26.6265,82.5084440421,4.854,-1.6764999999999999,5.135364471,73.24,-24.95,77.3731225943,131.82,66.44,35.0,75.0950970437,4.854,-1.6764999999999999,5.135364471,66.44,35.0,75.0950970437,131.71
2019-12-21 15:00:00,78.06,-26.661,82.4874082573,4.62,-1.751,4.9406883124,73.44,-24.91,77.5496079939,131.91,66.61,35.11,75.2967741673,4.62,-1.751,4.9406883124,66.61,35.11,75.2967741673,131.81
2019-12-21 15:30:00,79.2485,-26.4265,83.5385219794,3.0885,-1.7565,3.5530443988,76.16,-24.67,80.0559460627,132.12,69.06,35.5,77.6500714745,3.0885,-1.7565,3.5530443988,69.06,35.5,77.6500714745,131.85
2019-12-21 16:00:00,80.2855,-26.0695,84.4119679933,3.8955,-1.8094999999999999,4.2952544162,76.39,-24.26,80.1497330002,132.0,69.26,35.78,77.9561158601,3.8955,-1.8094999999999999,4.2952544162,69.26,35.78,77.9561158601,131.72
2019-12-21 16:30:00,82.38,-25.202,86.1487388416,3.36,-1.832,3.8269862817,79.02,-23.37,82.4033816054,131.54,71.6,36.21,80.2354292068,3.36,-1.832,3.8269862817,71.6,36.21,80.2354292068,131.27
2019-12-21 17:00:00,84.8755,-23.4605,88.0581941701,2.1755,-1.8105,2.8303198582,82.7,-21.65,85.4869142033,130.54,74.91,37.02,83.5582940228,2.1755,-1.8105,2.8303198582,74.91,37.02,83.5582940228,130.29
2019-12-21 17:30:00,86.6055,-22.8935,89.580271112,2.1755,-1.7435,2.7879369613,84.43,-21.15,87.0387695226,130.5,76.49,37.39,85.1394867262,2.1755,-1.7435,2.7879369613,76.49,37.39,85.1394867262,130.25
2019-12-21 18:00:00,86.495,-22.9075,89.4770282321,2.395,-1.7175,2.947173434,84.1,-21.19,86.7284618796,130.5,76.13,37.31,84.7809707423,2.395,-1.7175,2.947173434,76.13,37.31,84.7809707423,130.25
2019-12-21 18:30:00,85.9965,-23.175,89.0644633805,2.3765,-1.745,2.9483516157,83.62,-21.43,86.3223568955,130.62,75.69,37.28,84.3728303425,2.3765,-1.745,2.9483516157,75.69,37.28,84.3728303425,130.46
2019-12-21 19:00:00,84.621,-23.8965,87.9304063066,2.581,-1.7765,3.1332911212,82.04,-22.12,84.9697357887,130.82,74.27,36.76,82.8693580282,2.581,-1.7765,3.1332911212,74.27,36.76,82.8693580282,130.69
2019-12-21 19:30:00,83.3125,-24.643,86.8806658886,2.4425,-1.823,3.0478082699,80.87,-22.82,84.028026872,131.03,73.23,36.36,81.7599076565,2.4425,-1.823,3.0478082699,73.23,36.36,81.7599076565,130.88
2019-12-21 20:00:00,82.454,-25.157,86.2063615112,1.984,-2.037,2.8435233426,80.47,-23.12,83.7254758123,131.11,72.87,36.1,81.3218722116,1.984,-2.037,2.8435233426,72.87,36.1,81.3218722116,130.97
2019-12-21 20:30:00,81.5405,-25.8755,85.5476162175,2.3305,-2.4055,3.3492776087,79.21,-23.47,82.6139516063,131.22,71.77,35.87,80.2345922904,2.3305,-2.4055,3.3492776087,71.77,35.87,80.2345922904,131.12
2019-12-21 21:00:00,79.9965,-26.536,84.2828529907,3.0565,-2.566,3.9908079696,76.94,-23.97,80.5873718395,131.54,69.78,35.73,78.3956714366,3.0565,-2.566,3.9908079696,69.78,35.73,78.3956714366,131.44
2019-12-21 21:30:00,79.4105,-26.6905,83.7759529967,2.7005,-2.9505,3.9997688058,76.71,-23.74,80.2995124518,131.54,69.57,35.94,78.3049711066,2.7005,-2.9505,3.9997688058,69.57,35.94,78.3049711066,131.44
2019-12-21 22:00:00,77.74,-27.41,82.4306720827,2.35,-3.06,3.858250899,75.39,-24.35,79.2248357524,131.7,68.4,35.54,77.0821094678,2.35,-3.06,3.858250899,68.4,35.54,77.0821094678,131.62
2019-12-21 22:30:00,76.032,-28.3865,81.1582306747,2.612,-3.1165,4.0663394165,73.42,-25.27,77.6470817224,132.29,66.68,35.15,75.3773500463,2.612,-3.1165,4.0663394165,66.68,35.15,75.3773500463,132.22
2019-12-21 23:00:00,73.821,-29.4095,79.4635685786,2.6109999999999998,-3.1895,4.1219208204,71.21,-26.22,75.8838092086,132.78,64.75,34.73,73.4760872665,2.6109999999999998,-3.1895,4.1219208204,64.75,34.73,73.4760872665,132.74
2019-12-21 23:30:00,72.0885,-29.8835,78.0370130419,1.7985,-3.0435,3.535179557,70.29,-26.84,75.2400804093,133.39,63.88,34.69,72.6914747409,1.7985,-3.0435,3.535179557,63.88,34.69,72.6914747409,133.35
2019-12-22 00:00:00,71.2905,-30.2525,77.443845117,1.4405000000000001,-2.9825,3.3121513401,69.85,-27.27,74.9845010652,133.66,63.44,34.54,72.2332693431,1.4405000000000001,-2.9825,3.3121513401,63.44,34.54,72.2332693431,133.62
2019-12-22 00:30:00,72.5515,-30.395,78.6611478257,1.6715,-3.045,3.4736057995,70.88,-27.35,75.9736592511,133.74,64.35,34.46,72.995986876,1.6715,-3.045,3.4736057995,64.35,34.46,72.995986876,133.69
2019-12-22 01:00:00,75.238,-29.776,80.9158008055,2.548,-3.036,3.9635337768000003,72.69,-26.74,77.4523317919,133.53,65.97,34.89,74.6280979256,2.548,-3.036,3.9635337768000003,65.97,34.89,74.6280979256,133.48
2019-12-22 01:30:00,75.4235,-29.609,81.0271388687,3.8435,-3.159,4.9751154007,71.58,-26.45,76.310542522,133.37,64.98,35.02,73.8159928471,3.8435,-3.159,4.9751154007,64.98,35.02,73.8159928471,133.31
2019-12-22 02:00:00,74.4885,-29.88,80.2580278368,3.4585,-3.22,4.7254229705,71.03,-26.66,75.8684156945,133.56,64.48,34.97,73.3523776029,3.4585,-3.22,4.7254229705,64.48,34.97,73.3523776029,133.52
2019-12-22 02:30:00,73.927,-30.029,79.7931210694,3.8369999999999997,-3.209,5.0020245901,70.09,-26.82,75.0461224848,133.75,63.63,34.96,72.6015048053,3.8369999999999997,-3.209,5.0020245901,63.63,34.96,72.6015048053,133.71
2019-12-22 03:00:00,73.1435,-30.492,79.2447705294,3.5035,-3.252,4.7801690608000005,69.64,-27.24,74.7779860654,134.07,63.22,34.81,72.1699695164,3.5035,-3.252,4.7801690608000005,63.22,34.81,72.1699695164,134.07
2019-12-22 03:30:00,72.4245,-31.0055,78.7822900816,2.6345,-3.1555,4.110689784,69.79,-27.85,75.1416435806,134.66,63.37,34.81,72.3014038591,2.6345,-3.1555,4.110689784,63.37,34.81,72.3014038591,134.77
2019-12-22 04:00:00,71.525,-30.9045,77.9160685947,1.975,-3.0545,3.6373885206,69.55,-27.85,74.9187893656,133.99,63.16,34.16,71.8059273319,1.975,-3.0545,3.6373885206,63.16,34.16,71.8059273319,134.11
2019-12-22 04:30:00,71.1085,-30.768,77.4796011622,1.6285,-2.9779999999999998,3.3941856534,69.48,-27.79,74.8315074016,133.95,63.11,34.16,71.7619516178,1.6285,-2.9779999999999998,3.3941856534,63.11,34.16,71.7619516178,134.11
2019-12-22 05:00:00,70.711,-30.6575,77.0709272505,1.451,-2.9375,3.2763252662,69.26,-27.72,74.6012466384,133.89,62.97,34.27,71.6913788401,1.451,-2.9375,3.2763252662,62.97,34.27,71.6913788401,134.04
2019-12-22 05:30:00,71.233,-30.176,77.3610448805,2.183,-3.176,3.8538895936,69.05,-27.0,74.1410985891,133.84,62.71,34.93,71.7819545568,2.183,-3.176,3.8538895936,62.71,34.93,71.7819545568,133.98
2019-12-22 06:00:00,71.971,-29.496,77.7807100572,2.6710000000000003,-3.286,4.234623596,69.3,-26.21,74.0908503123,133.48,62.92,35.31,72.1506929974,2.6710000000000003,-3.286,4.234623596,62.92,35.31,72.1506929974,133.63
2019-12-22 06:30:00,73.844,-28.6485,79.2065204907,2.314,-3.2285,3.9721289317,71.53,-25.42,75.9125635188,133.16,64.9,35.64,74.0420123984,2.314,-3.2285,3.9721289317,64.9,35.64,74.0420123984,133.32
2019-12-22 07:00:00,74.809,-28.274,79.9737804346,3.999,-3.284,5.1746166042,70.81,-24.99,75.0903202816,133.03,64.26,35.9,73.6081354199,3.999,-3.284,5.1746166042,64.26,35.9,73.6081354199,133.19
2019-12-22 07:30:00,75.2035,-28.1045,80.2834312452,5.0535,-3.3745,6.0766036978,70.15,-24.73,74.3814183785,132.69,63.68,35.87,73.0876138617,5.0535,-3.3745,6.0766036978,63.68,35.87,73.0876138617,132.87
2019-12-22 08:00:00,75.556,-28.3205,80.689279686,4.866,-3.4005,5.9364430638000005,70.69,-24.92,74.9538691463,132.82,64.15,35.8,73.4633411982,4.866,-3.4005,5.9364430638000005,64.15,35.8,73.4633411982,133.04
2019-12-22 08:30:00,77.3595,-28.0065,82.2730592752,4.0495,-3.3165,5.2342738274,73.31,-24.69,77.3560094627,132.82,66.5,36.0,75.619111341,4.0495,-3.3165,5.2342738274,66.5,36.0,75.619111341,133.04
2019-12-22 09:00:00,78.723,-27.943,83.5351541448,5.3629999999999995,-3.403,6.3515492598,73.36,-24.54,77.3556798173,132.79,66.54,36.13,75.7162366999,5.3629999999999995,-3.403,6.3515492598,66.54,36.13,75.7162366999,132.98
2019-12-22 09:30:00,80.17,-27.646,84.8028903753,5.99,-3.406,6.8906411893,74.18,-24.24,78.0400538185,132.84,67.26,36.56,76.5541716695,5.99,-3.406,6.8906411893,67.26,36.56,76.5541716695,133.05
2019-12-22 10:00:00,81.3975,-27.5055,85.9191802597,8.6775,-3.4855,9.3513483787,72.72,-24.02,76.5843247669,133.23,65.98,36.99,75.6413940908,8.6775,-3.4855,9.3513483787,65.98,36.99,75.6413940908,133.46
2019-12-22 10:30:00,80.5945,-27.6375,85.2015541906,10.6245,-3.6575,11.2364276574,69.97,-23.98,73.965135706,132.9,63.58,36.88,73.50204623,10.6245,-3.6575,11.2364276574,63.58,36.88,73.50204623,133.17
2019-12-22 11:00:00,79.9035,-27.9795,84.6606268138,14.7135,-4.0495,15.2605875542,65.19,-23.93,69.4433654138,132.81,59.27,36.78,69.7545790612,14.7135,-4.0495,15.2605875542,59.27,36.78,69.7545790612,133.17
2019-12-22 11:30:00,79.049,-28.0775,83.8873673878,19.009,-4.2875,19.48652707,60.04,-23.79,64.5814656074,132.96,54.61,36.91,65.9135813016,19.009,-4.2875,19.48652707,54.61,36.91,65.9135813016,133.17
2019-12-22 12:00:00,78.371,-28.1405,83.2700509262,25.851,-4.6405,26.2642045615,52.52,-23.5,57.5378171293,132.93,47.9,37.06,60.5628070684,25.851,-4.6405,26.2642045615,47.9,37.06,60.5628070684,133.07
2019-12-22 12:30:00,78.341,-28.4125,83.3341612861,26.681,-5.0425,27.1533159531,51.66,-23.37,56.7001984124,132.93,47.13,37.23,60.0608841094,26.681,-5.0425,27.1533159531,47.13,37.23,60.0608841094,133.07
2019-12-22 13:00:00,78.721,-28.31,83.6567507198,19.201,-4.65,19.7560345464,59.52,-23.66,64.0501834502,132.93,54.16,37.02,65.6032468709,19.201,-4.65,19.7560345464,54.16,37.02,65.6032468709,133.11
2019-12-22 13:30:00,78.2955,-28.655,83.3744226082,25.0055,-4.175,25.3516400899,53.29,-24.48,58.643793363,133.37,48.55,36.6,60.8001850326,25.0055,-4.175,25.3516400899,48.55,36.6,60.8001850326,133.56
2019-12-22 14:00:00,79.4525,-28.6045,84.4447581351,14.4325,-4.1045,15.0047984492,65.02,-24.5,69.4827345461,133.43,59.04,36.79,69.5645434111,14.4325,-4.1045,15.0047984492,59.04,36.79,69.5645434111,133.65
2019-12-22 14:30:00,80.2485,-28.2705,85.0825653263,8.9985,-3.6705,9.7183111959,71.25,-24.6,75.3772014604,133.53,64.59,36.79,74.3328473826,8.9985,-3.6705,9.7183111959,64.59,36.79,74.3328473826,133.82
2019-12-22 15:00:00,80.3525,-28.1245,85.1323191068,7.1625,-3.5445,7.9915509446,73.19,-24.58,77.2072049747,133.53,66.4,36.8,75.9157427679,7.1625,-3.5445,7.9915509446,66.4,36.8,75.9157427679,133.78
2019-12-22 15:30:00,80.631,-28.031,85.3644839614,5.361,-3.491,6.3974527743,75.27,-24.54,79.1693406566,133.49,68.26,36.8,77.5478407178,5.361,-3.491,6.3974527743,68.26,36.8,77.5478407178,133.68
2019-12-22 16:00:00,82.1085,-27.361,86.5472708596,4.3985,-3.371,5.5417003934,77.71,-23.99,81.328741537,133.02,70.47,36.91,79.5510465047,4.3985,-3.371,5.5417003934,70.47,36.91,79.5510465047,133.2
2019-12-22 16:30:00,84.43,-25.9205,88.3192913256,3.38,-3.3105,4.7311531628,81.05,-22.61,84.1446052935,132.34,73.44,37.62,82.5148350298,3.38,-3.3105,4.7311531628,73.44,37.62,82.5148350298,132.54
2019-12-22 17:00:00,87.254,-24.6305,90.6637857485,4.264,-3.4005,5.4539065128,82.99,-21.23,85.6624363417,131.73,75.12,38.37,84.3520675502,4.264,-3.4005,5.4539065128,75.12,38.37,84.3520675502,131.92
2019-12-22 17:30:00,89.2045,-23.8615,92.3407494149,4.3745,-3.3915,5.535207539,84.83,-20.47,87.2648256745,131.45,76.71,38.76,85.9462721705,4.3745,-3.3915,5.535207539,76.71,38.76,85.9462721705,131.65
2019-12-22 18:00:00,89.63,-23.562,92.6752650064,3.7800000000000002,-3.322,5.0323040449,85.85,-20.24,88.2036286102,131.48,77.64,38.99,86.8803182545,3.7800000000000002,-3.322,5.0323040449,77.64,38.99,86.8803182545,131.68
2019-12-22 18:30:00,88.609,-24.0485,91.8144064581,3.509,-3.0485,4.6482720714,85.1,-21.0,87.6527809028,131.66,76.97,38.46,86.0438986797,3.509,-3.0485,4.6482720714,76.97,38.46,86.0438986797,131.86
2019-12-22 19:00:00,87.5935,-24.498,90.9547868243,2.6535,-2.918,3.9440824345000003,84.94,-21.58,87.6384618761,132.05,76.82,38.25,85.8159361657,2.6535,-2.918,3.9440824345000003,76.82,38.25,85.8159361657,132.24
2019-12-22 19:30:00,85.713,-25.106,89.3142183809,4.183,-3.036,5.1686347327,81.53,-22.07,84.4643463244,132.39,73.76,38.2,83.0648999277,4.183,-3.036,5.1686347327,73.76,38.2,83.0648999277,132.61
2019-12-22 20:00:00,83.814,-26.441,87.8857956498,5.754,-3.201,6.5844450791,78.06,-23.24,81.4460631338,132.71,70.62,37.32,79.8746943656,5.754,-3.201,6.5844450791,70.62,37.32,79.8746943656,133.13
2019-12-22 20:30:00,82.4705,-27.0335,86.7882105617,5.1305,-3.2235,6.0591239053,77.34,-23.81,80.9221335606,132.93,69.96,37.0,79.1416552771,5.1305,-3.2235,6.0591239053,69.96,37.0,79.1416552771,133.4
2019-12-22 21:00:00,80.606,-28.2295,85.4062755671,6.306,-3.3095,7.1216870368,74.3,-24.92,78.367699979,133.32,67.26,36.24,76.4018664693,6.306,-3.3095,7.1216870368,67.26,36.24,76.4018664693,133.79
2019-12-22 21:30:00,79.5425,-28.8385,84.608914356,5.9625,-3.3985,6.8630320195,73.58,-25.44,77.8537731905,133.55,66.69,36.06,75.8147723072,5.9625,-3.3985,6.8630320195,66.69,36.06,75.8147723072,134.03
2019-12-22 22:00:00,77.1245,-29.8875,82.7130652104,7.5045,-3.4175,8.2460188273,69.62,-26.47,74.4822482206,134.02,63.24,35.48,72.5129505675,7.5045,-3.4175,8.2460188273,63.24,35.48,72.5129505675,134.49
2019-12-22 22:30:00,74.924,-30.523,80.9027768683,8.054,-3.493,8.7788361985,66.87,-27.03,72.1264015462,133.77,60.7,34.8,69.9680641436,8.054,-3.493,8.7788361985,60.7,34.8,69.9680641436,134.24
2019-12-22 23:00:00,72.823,-30.357,78.897001071,8.713,-3.517,9.3960448062,64.11,-26.84,69.5016381102,132.88,58.25,34.09,67.4921521364,8.713,-3.517,9.3960448062,58.25,34.09,67.4921521364,133.34
2019-12-22 23:30:00,70.619,-30.517,76.9306860102,8.759,-3.517,9.4387165441,61.86,-27.0,67.495626525,132.72,56.34,33.68,65.6394545986,8.759,-3.517,9.4387165441,56.34,33.68,65.6394545986,133.18
2019-12-23 00:00:00,69.4375,-30.3845,75.7943549778,8.6875,-3.5345,9.3789843,60.75,-26.85,66.4190108327,132.26,55.34,33.44,64.6587132566,8.6875,-3.5345,9.3789843,55.34,33.44,64.6587132566,132.73
2019-12-23 00:30:00,70.7255,-30.059,76.848160884,8.6255,-3.509,9.3119456211,62.1,-26.55,67.5374895891,131.92,56.54,33.37,65.6530920826,8.6255,-3.509,9.3119456211,56.54,33.37,65.6530920826,132.38
2019-12-23 01:00:00,73.324,-29.8775,79.1774840611,8.414,-3.4975,9.1119647854,64.91,-26.38,70.0657726711,132.35,59.06,33.95,68.122581425,8.414,-3.4975,9.1119647854,59.06,33.95,68.122581425,132.8
2019-12-23 01:30:00,73.98,-29.7785,79.7483508435,8.42,-3.4685,9.1064203862,65.56,-26.31,70.6422656771,132.5,59.64,34.09,68.6953979536,8.42,-3.4685,9.1064203862,59.64,34.09,68.6953979536,132.96
2019-12-23 02:00:00,72.883,-30.076,78.8447681524,8.483,-3.416,9.1449628211,64.4,-26.66,69.7001836439,132.78,58.62,34.08,67.8067164815,8.483,-3.416,9.1449628211,58.62,34.08,67.8067164815,133.24
2019-12-23 02:30:00,72.178,-30.6335,78.4096614344,8.268,-3.4135,8.9449318751,63.91,-27.22,69.4652179152,133.3,58.21,33.97,67.3970696692,8.268,-3.4135,8.9449318751,58.21,33.97,67.3970696692,133.76
2019-12-23 03:00:00,71.783,-31.058,78.2137996328,7.443,-3.388,8.1778232434,64.34,-27.67,70.0375934766,133.7,58.66,34.02,67.8111790194,7.443,-3.388,8.1778232434,58.66,34.02,67.8111790194,134.16
2019-12-23 03:30:00,70.923,-31.225,77.4924032019,7.313,-3.385,8.0584237913,63.61,-27.84,69.4355650946,133.84,57.95,33.96,67.1675822105,7.313,-3.385,8.0584237913,57.95,33.96,67.1675822105,134.3
2019-12-23 04:00:00,70.2935,-31.681,77.102930575,7.8535,-3.451,8.5782785715,62.44,-28.23,68.5250793506,134.5,56.89,34.09,66.3219435783,7.8535,-3.451,8.5782785715,56.89,34.09,66.3219435783,134.97
2019-12-23 04:30:00,69.742,-31.361,76.4686791111,7.882,-3.431,8.5963762714,61.86,-27.93,67.873002733,134.07,56.36,34.04,65.84201698,7.882,-3.431,8.5963762714,56.36,34.04,65.84201698,134.52
2019-12-23 05:00:00,69.394,-30.8805,75.9548057482,7.814,-3.4105,8.5258492979,61.58,-27.47,67.4292021308,133.61,56.11,34.02,65.6177757928,7.814,-3.4105,8.5258492979,56.11,34.02,65.6177757928,134.06
2019-12-23 05:30:00,68.798,-31.373,75.6136887938,7.7780000000000005,-3.033,8.3484353624,61.02,-28.34,67.2799821641,134.31,55.58,33.94,65.123421286,7.7780000000000005,-3.033,8.3484353624,55.58,33.94,65.123421286,134.76
2019-12-23 06:00:00,69.4545,-30.799,75.9770094914,7.8845,-2.879,8.3936869878,61.57,-27.92,67.6046692174,133.87,56.02,33.93,65.4941623353,7.8845,-2.879,8.3936869878,56.02,33.93,65.4941623353,134.32
2019-12-23 06:30:00,71.4875,-30.1145,77.5715525596,7.8475,-2.8945,8.364292349,63.64,-27.22,69.2168910021,133.97,57.87,34.73,67.4915535456,7.8475,-2.8945,8.364292349,57.87,34.73,67.4915535456,134.41
2019-12-23 07:00:00,73.3145,-30.1165,79.2591917856,7.7445,-2.8965,8.2684334973,65.57,-27.22,70.9954456286,134.64,59.55,35.33,69.2416883099,7.7445,-2.8965,8.2684334973,59.55,35.33,69.2416883099,135.09
2019-12-23 07:30:00,75.171,-29.664,80.8123266402,6.801,-2.7439999999999998,7.3336987257,68.37,-26.92,73.4788629471,133.93,62.16,34.91,71.2921713795,6.801,-2.7439999999999998,7.3336987257,62.16,34.91,71.2921713795,134.37
2019-12-23 08:00:00,75.9885,-28.779,81.2556642533,6.3985,-2.739,6.9600950604000005,69.59,-26.04,74.3024205528,133.37,63.3,35.39,72.5213216923,6.3985,-2.739,6.9600950604000005,63.3,35.39,72.5213216923,133.79
2019-12-23 08:30:00,78.086,-27.8385,82.8999727277,6.326,-2.6985,6.8775125045,71.76,-25.14,76.0362887048,133.33,65.26,36.22,74.6374972785,6.326,-2.6985,6.8775125045,65.26,36.22,74.6374972785,133.75
2019-12-23 09:00:00,78.92,-27.535,83.5855407651,7.16,-2.645,7.6329303023,71.76,-24.89,75.9539972615,132.72,65.16,35.76,74.327674523,7.16,-2.645,7.6329303023,65.16,35.76,74.327674523,133.11
2019-12-23 09:30:00,79.6415,-27.266,84.1795894398,9.5915,-2.816,9.9963357412,70.05,-24.45,74.194373102,132.51,63.59,35.89,73.0190399827,9.5915,-2.816,9.9963357412,63.59,35.89,73.0190399827,132.89
2019-12-23 10:00:00,78.517,-28.1885,83.4236826162,14.087,-3.0485,14.4130816014,64.43,-25.14,69.1610041859,133.39,58.6,36.01,68.7799396627,14.087,-3.0485,14.4130816014,58.6,36.01,68.7799396627,133.78
2019-12-23 10:30:00,77.2275,-28.775,82.414121249,15.7875,-2.875,16.0471424637,61.44,-25.9,66.6759596856,133.57,55.92,35.45,66.2098852136,15.7875,-2.875,16.0471424637,55.92,35.45,66.2098852136,133.95
2019-12-23 11:00:00,79.351,-28.077,84.1718428573,9.861,-2.947,10.2919449085,69.49,-25.13,73.8943637905,133.3,63.12,35.96,72.644724516,9.861,-2.947,10.2919449085,63.12,35.96,72.644724516,133.69
2019-12-23 11:30:00,78.988,-28.2665,83.8933797522,13.108,-3.2965,13.5161598189,65.88,-24.97,70.4533554914,133.41,59.86,36.31,70.0116825965,13.108,-3.2965,13.5161598189,59.86,36.31,70.0116825965,133.79
2019-12-23 12:00:00,78.4465,-28.604,83.4987555491,17.9965,-3.904,18.4150815434,60.45,-24.7,65.3015505176,133.55,55.06,36.65,66.1424682031,17.9965,-3.904,18.4150815434,55.06,36.65,66.1424682031,133.93
2019-12-23 12:30:00,78.093,-28.1995,83.0284797479,17.973,-3.9495,18.401828149700002,60.12,-24.25,64.8265138659,132.73,54.75,36.37,65.7292887532,17.973,-3.9495,18.401828149700002,54.75,36.37,65.7292887532,133.09
2019-12-23 13:00:00,78.7405,-27.8915,83.5344366863,13.8105,-3.6415,14.2825219237,64.93,-24.25,69.310658632,132.85,59.08,36.45,69.4193697753,13.8105,-3.6415,14.2825219237,59.08,36.45,69.4193697753,133.22
2019-12-23 13:30:00,78.923,-27.791,83.6730518745,12.113,-3.541,12.6199623613,66.81,-24.25,71.074880232,132.4,60.72,36.09,70.6357310431,12.113,-3.541,12.6199623613,60.72,36.09,70.6357310431,132.76
2019-12-23 14:00:00,79.5065,-27.645,84.1755877155,9.6565,-3.355,10.2227206384,69.85,-24.29,73.9528674224,132.29,63.44,35.92,72.9032235227,9.6565,-3.355,10.2227206384,63.44,35.92,72.9032235227,132.66
2019-12-23 14:30:00,80.3765,-27.162,84.8419471503,7.0365,-3.162,7.7143098363,73.34,-24.0,77.1670629219,132.29,66.62,36.3,75.867742816,7.0365,-3.162,7.7143098363,66.62,36.3,75.867742816,132.66
2019-12-23 15:00:00,80.9905,-26.887,85.3368142085,4.5805,-3.017,5.4848217154,76.41,-23.87,80.0516395835,132.29,69.36,36.4,78.3311534448,4.5805,-3.017,5.4848217154,69.36,36.4,78.3311534448,132.69
2019-12-23 15:30:00,81.529,-26.7315,85.7994809614,3.959,-2.9715,4.9501003273,77.57,-23.76,81.1273227711,132.29,70.34,36.4,79.2002247472,3.959,-2.9715,4.9501003273,70.34,36.4,79.2002247472,132.66
2019-12-23 16:00:00,82.0415,-26.5035,86.2162585276,3.6715,-2.9435000000000002,4.7057522778,78.37,-23.56,81.8347756153,132.45,71.05,36.86,80.0422519673,3.6715,-2.9435000000000002,4.7057522778,71.05,36.86,80.0422519673,132.85
2019-12-23 16:30:00,84.385,-25.7175,88.2168806479,2.735,-2.8075,3.9194746140000003,81.65,-22.91,84.8032464001,132.12,73.95,37.13,82.7480477111,2.735,-2.8075,3.9194746140000003,73.95,37.13,82.7480477111,132.52
2019-12-23 17:00:00,87.836,-24.563,91.2058324067,2.616,-2.8529999999999998,3.8707964297,85.22,-21.71,87.9418700051,132.16,77.16,38.24,86.1159869014,2.616,-2.8529999999999998,3.8707964297,77.16,38.24,86.1159869014,132.56
2019-12-23 17:30:00,89.54,-23.8905,92.6723669184,2.86,-2.8705,4.0520822117,86.68,-21.02,89.192279935,131.81,78.44,38.57,87.4098306828,2.86,-2.8705,4.0520822117,78.44,38.57,87.4098306828,132.22
2019-12-23 18:00:00,89.9465,-23.667,93.0080628293,2.4265,-2.8369999999999997,3.7331583478,87.52,-20.83,89.9646558377,131.69,79.19,38.69,88.1361004356,2.4265,-2.8369999999999997,3.7331583478,79.19,38.69,88.1361004356,132.11
2019-12-23 18:30:00,89.4075,-23.9945,92.5712541046,2.3475,-2.8045,3.6573182115,87.06,-21.19,89.6016724174,131.85,78.79,38.49,87.6889057977,2.3475,-2.8045,3.6573182115,78.79,38.49,87.6889057977,132.27
2019-12-23 19:00:00,87.9725,-24.4885,91.3172896471,2.6725,-2.8385,3.8986329014,85.3,-21.65,88.0046163562,131.58,77.21,37.84,85.9840083969,2.6725,-2.8385,3.8986329014,77.21,37.84,85.9840083969,132.0
2019-12-23 19:30:00,86.207,-24.955,89.7463028431,2.277,-2.855,3.6518151651,83.93,-22.1,86.7908687593,131.27,75.98,37.06,84.5364063584,2.277,-2.855,3.6518151651,75.98,37.06,84.5364063584,131.68
2019-12-23 20:00:00,84.7285,-25.5585,88.49946686,1.8485,-2.8385,3.387334424,82.88,-22.72,85.9377262906,131.37,75.11,36.65,83.5747246481,1.8485,-2.8385,3.387334424,75.11,36.65,83.5747246481,131.78
2019-12-23 20:30:00,83.4355,-26.0455,87.4062396543,2.3955,-2.8855,3.7502707236,81.04,-23.16,84.284442218,131.5,73.48,36.38,81.9927728522,2.3955,-2.8855,3.7502707236,73.48,36.38,81.9927728522,131.92
2019-12-23 21:00:00,82.136,-26.6285,86.3446553543,2.236,-2.9085,3.66866028,79.9,-23.72,83.3465560176,131.6,72.39,35.85,80.7807811302,2.236,-2.9085,3.66866028,72.39,35.85,80.7807811302,132.04
2019-12-23 21:30:00,80.4395,-27.0705,84.8724050001,1.6695,-2.9205,3.3640081005,78.77,-24.15,82.3889276541,131.78,71.4,35.73,79.8410477136,1.6695,-2.9205,3.3640081005,71.4,35.73,79.8410477136,132.23
2019-12-23 22:00:00,79.0005,-27.739,83.7289144875,2.1805,-2.9290000000000003,3.6515231411,76.82,-24.81,80.7269998204,131.9,69.66,35.17,78.0348928365,2.1805,-2.9290000000000003,3.6515231411,69.66,35.17,78.0348928365,132.45
2019-12-23 22:30:00,77.111,-29.084,82.4135023949,2.601,-3.024,3.9887061812,74.51,-26.06,78.9358201326,132.87,67.52,34.81,75.9650347199,2.601,-3.024,3.9887061812,67.52,34.81,75.9650347199,133.57
2019-12-23 23:00:00,74.498,-29.3825,80.082977656,3.358,-3.0625,4.5447849509000005,71.14,-26.32,75.8527652759,132.36,64.51,34.14,72.9868460752,3.358,-3.0625,4.5447849509000005,64.51,34.14,72.9868460752,133.01
2019-12-23 23:30:00,72.1495,-30.392,78.2893607986,3.9395,-3.092,5.0080060154,68.21,-27.3,73.4703620516,133.21,62.01,33.9,70.6714235034,3.9395,-3.092,5.0080060154,62.01,33.9,70.6714235034,133.73
2019-12-24 00:00:00,70.449,-31.2415,77.0655105949,4.149,-3.0915,5.1741253609,66.3,-28.15,72.028553366,133.52,60.39,33.35,68.9867711956,4.149,-3.0915,5.1741253609,60.39,33.35,68.9867711956,134.09
2019-12-24 00:30:00,71.053,-30.2095,77.2084367103,4.303,-2.9995000000000003,5.2452654127,66.75,-27.21,72.0829147579,131.99,60.74,32.8,69.0303382579,4.303,-2.9995000000000003,5.2452654127,60.74,32.8,69.0303382579,132.51
2019-12-24 01:00:00,73.8435,-28.608,79.1914146625,3.4135,-2.878,4.4648478418,70.43,-25.73,74.9827833572,130.9,64.02,33.29,72.1580522187,3.4135,-2.878,4.4648478418,64.02,33.29,72.1580522187,131.14
2019-12-24 01:30:00,73.7085,-29.079,79.2371832743,6.6385000000000005,-2.999,7.2844823598,67.07,-26.08,71.9621518578,131.52,61.08,33.51,69.6684038858,6.6385000000000005,-2.999,7.2844823598,61.08,33.51,69.6684038858,131.77
2019-12-24 02:00:00,72.841,-29.9185,78.7459708382,8.211,-3.2685,8.8376248647,64.63,-26.65,69.9089364817,132.52,58.87,33.84,67.9030374873,8.211,-3.2685,8.8376248647,58.87,33.84,67.9030374873,132.86
2019-12-24 02:30:00,72.169,-30.273,78.2612234124,8.409,-3.293,9.0307878948,63.76,-26.98,69.2333590114,133.05,58.06,33.99,67.2776612257,8.409,-3.293,9.0307878948,58.06,33.99,67.2776612257,133.45
2019-12-24 03:00:00,71.4055,-30.898,77.803803469,8.0755,-3.258,8.7079425957,63.33,-27.64,69.098903754,133.45,57.68,33.7,66.8032364485,8.0755,-3.258,8.7079425957,57.68,33.7,66.8032364485,133.88
2019-12-24 03:30:00,70.562,-31.1445,77.1296034234,8.222,-3.2745,8.8500640817,62.34,-27.87,68.2862541073,133.55,56.79,33.58,65.9751506251,8.222,-3.2745,8.8500640817,56.79,33.58,65.9751506251,133.95
2019-12-24 04:00:00,69.7195,-31.4615,76.4894415099,7.7795000000000005,-3.2315,8.4239665538,61.94,-28.23,68.0697913909,133.9,56.45,33.56,65.6724911968,7.7795000000000005,-3.2315,8.4239665538,56.45,33.56,65.6724911968,134.3
2019-12-24 04:30:00,68.9505,-31.424,75.7736050762,8.1605,-3.284,8.7965002274,60.79,-28.14,66.9871905666,133.9,55.42,33.74,64.8826941487,8.1605,-3.284,8.7965002274,55.42,33.74,64.8826941487,134.3
2019-12-24 05:00:00,68.6485,-31.296,75.4457166992,8.6585,-3.356,9.286137962,59.99,-27.94,66.1773654658,133.72,54.7,33.76,64.2792937111,8.6585,-3.356,9.286137962,54.7,33.76,64.2792937111,134.11
2019-12-24 05:30:00,66.914,-31.537,73.9734125548,8.204,-2.6870000000000003,8.6328202228,58.71,-28.85,65.4154920489,133.8,53.56,33.0,62.9100437132,8.204,-2.6870000000000003,8.6328202228,53.56,33.0,62.9100437132,134.19
2019-12-24 06:00:00,66.6165,-31.594,73.7288200655,8.2865,-2.474,8.6479337561,58.33,-29.12,65.1948103763,133.95,53.24,32.88,62.574691369600004,8.2865,-2.474,8.6479337561,53.24,32.88,62.574691369600004,134.34
2019-12-24 06:30:00,68.246,-30.9155,74.9218569995,8.516,-2.4555,8.8629417379,59.73,-28.46,66.1637702976,133.47,54.52,33.12,63.7915731112,8.516,-2.4555,8.8629417379,54.52,33.12,63.7915731112,133.9
2019-12-24 07:00:00,70.412,-30.5135,76.7393212522,7.892,-2.4035,8.2498773476,62.52,-28.11,68.5486870771,133.66,56.81,33.65,66.0280137517,7.892,-2.4035,8.2498773476,56.81,33.65,66.0280137517,133.85
2019-12-24 07:30:00,70.847,-30.1345,76.9895155151,7.417,-2.3845,7.7908747423,63.43,-27.75,69.2345823993,132.21,57.5,32.82,66.2072684832,7.417,-2.3845,7.7908747423,57.5,32.82,66.2072684832,132.66
2019-12-24 08:00:00,71.307,-30.3085,77.4809229504,7.697,-2.4585,8.0801009431,63.61,-27.85,69.4395751715,132.26,57.75,32.83,66.4294467838,7.697,-2.4585,8.0801009431,57.75,32.83,66.4294467838,132.54
2019-12-24 08:30:00,73.0895,-29.872,78.9582889521,7.5095,-2.442,7.896578642,65.58,-27.43,71.0854506914,131.79,59.5,32.92,67.9998264704,7.5095,-2.442,7.896578642,59.5,32.92,67.9998264704,131.88
2019-12-24 09:00:00,75.293,-28.7435,80.5929565238,7.733,-2.3735,8.089053792,67.56,-26.37,72.523999476,131.34,61.25,33.33,69.7312799252,7.733,-2.3735,8.089053792,61.25,33.33,69.7312799252,131.22
2019-12-24 09:30:00,75.663,-28.6755,80.9146085033,13.243,-2.5755,13.4911174204,62.42,-26.1,67.6569759892,130.88,56.73,33.2,65.7307606833,13.243,-2.5755,13.4911174204,56.73,33.2,65.7307606833,131.36
2019-12-24 10:00:00,75.072,-29.0685,80.5033097223,19.402,-3.1685,19.6590181914,55.67,-25.9,61.3999910423,130.88,50.68,33.32,60.6521623687,19.402,-3.1685,19.6590181914,50.68,33.32,60.6521623687,131.33
2019-12-24 10:30:00,76.0835,-27.8565,81.0227348619,14.1835,-2.9565,14.4883596207,61.9,-24.9,66.7204616291,130.47,56.23,33.97,65.6945492412,14.1835,-2.9565,14.4883596207,56.23,33.97,65.6945492412,130.92
2019-12-24 11:00:00,77.308,-27.4775,82.0459619375,12.808,-2.6275,13.0747321292,64.5,-24.85,69.1214330002,130.32,58.56,33.81,67.6194476464,12.808,-2.6275,13.0747321292,58.56,33.81,67.6194476464,130.79
2019-12-24 11:30:00,76.5005,-27.73,81.3712443081,16.3205,-2.85,16.5674747699,60.18,-24.88,65.120248771,130.44,54.67,33.89,64.3221656974,16.3205,-2.85,16.5674747699,54.67,33.89,64.3221656974,130.88
2019-12-24 12:00:00,77.2655,-27.4275,81.9891776181,12.1555,-2.7375,12.4599392655,65.11,-24.69,69.6341022775,130.4,59.14,34.15,68.2917425462,12.1555,-2.7375,12.4599392655,59.14,34.15,68.2917425462,130.88
2019-12-24 12:30:00,76.579,-27.7665,81.4574843906,18.869,-2.9665,19.1007665618,57.71,-24.8,62.8130886042,130.45,52.52,34.05,62.5919555534,18.869,-2.9665,19.1007665618,52.52,34.05,62.5919555534,131.02
2019-12-24 13:00:00,74.665,-28.4355,79.8964322436,21.535,-3.0655,21.752092204,53.13,-25.37,58.8764282205,130.56,48.36,33.61,58.8924587702,21.535,-3.0655,21.752092204,48.36,33.61,58.8924587702,131.15
2019-12-24 13:30:00,76.6395,-30.157,82.3593201116,10.6295,-2.5869999999999997,10.9397824133,66.01,-27.57,71.5361796576,130.73,59.86,31.85,67.8059149337,10.6295,-2.5869999999999997,10.9397824133,59.86,31.85,67.8059149337,131.37
2019-12-24 14:00:00,76.3215,-30.86,82.3244250648,13.4215,-2.69,13.688417083400001,62.9,-28.17,68.9199455891,130.88,57.1,31.38,65.1545424357,13.4215,-2.69,13.688417083400001,57.1,31.38,65.1545424357,131.51
2019-12-24 14:30:00,76.549,-31.916,82.9360021764,11.309,-2.706,11.6282379147,65.24,-29.21,71.4806386373,131.04,59.21,30.59,66.6451213518,11.309,-2.706,11.6282379147,59.21,30.59,66.6451213518,131.69
2019-12-24 15:00:00,76.1765,-32.268,82.7289730158,10.9365,-2.608,11.2431621998,65.24,-29.66,71.6657044897,131.32,59.19,30.43,66.5540457072,10.9365,-2.608,11.2431621998,59.19,30.43,66.5540457072,131.96
2019-12-24 15:30:00,75.908,-30.924500000000002,81.9655364422,8.728,-2.4845,9.0747299822,67.18,-28.44,72.9519430858,131.21,60.92,31.4,68.5361685535,8.728,-2.4845,9.0747299822,60.92,31.4,68.5361685535,131.83
2019-12-24 16:00:00,77.037,-28.34,82.084438044,6.497,-2.37,6.9157724804,70.54,-25.97,75.1686936164,130.79,63.93,33.25,72.05974882,6.497,-2.37,6.9157724804,63.93,33.25,72.05974882,131.43
2019-12-24 16:30:00,79.3935,-29.922,84.844881556,4.4935,-2.172,4.9909043519,74.9,-27.75,79.8753560242,130.57,67.84,31.45,74.7754511855,4.4935,-2.172,4.9909043519,67.84,31.45,74.7754511855,131.2
2019-12-24 17:00:00,83.0135,-29.982,88.2618915855,4.6835,-2.192,5.1710768946,78.33,-27.79,83.1136150098,130.33,70.89,31.21,77.4561566307,4.6835,-2.192,5.1710768946,70.89,31.21,77.4561566307,130.96
2019-12-24 17:30:00,84.4215,-29.8835,89.5545265997,6.3615,-2.3435,6.7794302489,78.06,-27.54,82.7756920841,130.44,70.74,31.59,77.4730643514,6.3615,-2.3435,6.7794302489,70.74,31.59,77.4730643514,131.07
2019-12-24 18:00:00,84.49,-30.277,89.7510826063,7.06,-2.3970000000000002,7.4558171249,77.43,-27.88,82.2964112219,130.95,70.16,31.71,76.9931795681,7.06,-2.3970000000000002,7.4558171249,70.16,31.71,76.9931795681,131.59
2019-12-24 18:30:00,83.5835,-30.735500000000002,89.0554458329,6.2435,-2.3955,6.6872799029,77.34,-28.34,82.3688727615,131.12,70.03,31.41,76.7514755558,6.2435,-2.3955,6.6872799029,70.03,31.41,76.7514755558,131.72
2019-12-24 19:00:00,82.2275,-31.2595,87.9688473069,5.4675,-2.2795,5.9236539821,76.76,-28.98,82.0483881621,131.16,69.5,30.85,76.039282611,5.4675,-2.2795,5.9236539821,69.5,30.85,76.039282611,131.76
2019-12-24 19:30:00,80.4895,-32.334,86.7412656482,3.7695,-2.304,4.417866708,76.72,-30.03,82.3878589356,131.84,69.42,30.56,75.8488628788,3.7695,-2.304,4.417866708,69.42,30.56,75.8488628788,132.43
2019-12-24 20:00:00,78.393,-33.6995,85.3294717507,3.573,-2.2995,4.2490033243,74.82,-31.4,81.1418042688,132.17,67.71,29.6,73.8972536702,3.573,-2.2995,4.2490033243,67.71,29.6,73.8972536702,132.75
2019-12-24 20:30:00,77.1165,-33.77,84.186504098,3.5865,-2.14,4.1764317605,73.53,-31.63,80.044473888,131.87,66.56,29.14,72.6592953448,3.5865,-2.14,4.1764317605,66.56,29.14,72.6592953448,132.46
2019-12-24 21:00:00,75.647,-34.58,83.1759881757,4.087,-2.25,4.6654119861000005,71.56,-32.33,78.5242796847,132.11,64.79,28.72,70.8701806122,4.087,-2.25,4.6654119861000005,64.79,28.72,70.8701806122,132.69
2019-12-24 21:30:00,74.5175,-35.7855,82.6647434914,3.3975,-2.1755,4.0343285067,71.12,-33.61,78.6618490756,133.29,64.47,28.58,70.520899739,3.3975,-2.1755,4.0343285067,64.47,28.58,70.520899739,133.9
2019-12-24 22:00:00,72.5885,-36.972,81.4617647504,2.9285,-2.212,3.6700212874,69.66,-34.76,77.8509678809,133.81,63.21,28.0,69.1339576475,2.9285,-2.212,3.6700212874,63.21,28.0,69.1339576475,134.42
2019-12-24 22:30:00,71.3015,-37.0875,80.3703089362,2.3615,-2.2475,3.2600519168,68.94,-34.84,77.2434411455,133.76,62.61,27.89,68.5409673115,2.3615,-2.2475,3.2600519168,62.61,27.89,68.5409673115,134.38
2019-12-24 23:00:00,69.8445,-37.1255,79.098400303,2.5645,-2.5855,3.6416301981,67.28,-34.54,75.6281032421,133.43,61.18,27.89,67.2372255525,2.5645,-2.5855,3.6416301981,61.18,27.89,67.2372255525,134.05
2019-12-24 23:30:00,67.898,-37.581,77.6045743819,2.958,-2.541,3.8995442041,64.94,-35.04,73.7902784925,133.57,59.13,27.54,65.2288931379,2.958,-2.541,3.8995442041,59.13,27.54,65.2288931379,134.2
2019-12-25 00:00:00,66.609,-37.567,76.4724680522,3.519,-2.567,4.3557835116,63.09,-35.0,72.148098381,132.79,57.38,26.73,63.3005315933,3.519,-2.567,4.3557835116,57.38,26.73,63.3005315933,133.42
2019-12-25 00:30:00,67.1115,-36.1665,76.2362719085,2.4715,-2.4765,3.4987661397,64.64,-33.69,72.8926999088,131.03,58.72,26.41,64.3857631779,2.4715,-2.4765,3.4987661397,58.72,26.41,64.3857631779,131.64
2019-12-25 01:00:00,69.289,-35.604,77.9012858495,2.249,-2.404,3.2919928615,67.04,-33.2,74.8104377744,130.77,60.86,26.65,66.4391608918,2.249,-2.404,3.2919928615,60.86,26.65,66.4391608918,131.39
2019-12-25 01:30:00,69.4915,-35.761,78.1531681588,2.1815,-2.371,3.2218912536,67.31,-33.39,75.1367300327,131.0,61.11,26.59,66.644281075,2.1815,-2.371,3.2218912536,61.11,26.59,66.644281075,131.62
2019-12-25 02:00:00,68.4115,-36.1035,77.353707374,2.2015000000000002,-2.3935,3.2519908518,66.21,-33.71,74.297565236,131.27,60.13,26.59,65.7468250184,2.2015000000000002,-2.3935,3.2519908518,60.13,26.59,65.7468250184,131.91
2019-12-25 02:30:00,67.6,-36.2305,76.6968651918,2.13,-2.4105,3.2167390709,65.47,-33.82,73.6893024801,131.43,59.48,26.63,65.1692204956,2.13,-2.4105,3.2167390709,59.48,26.63,65.1692204956,132.06
2019-12-25 03:00:00,67.523,-36.2915,76.6578665321,1.413,-2.4015,2.7863544731000003,66.11,-33.89,74.2904044948,131.63,60.03,26.72,65.7081372434,1.413,-2.4015,2.7863544731000003,60.03,26.72,65.7081372434,132.25
2019-12-25 03:30:00,66.72,-37.237,76.4078043723,1.49,-2.427,2.8478814933,65.23,-34.81,73.9370610722,132.82,59.28,26.94,65.1143762928,1.49,-2.427,2.8478814933,59.28,26.94,65.1143762928,133.46
2019-12-25 04:00:00,66.213,-37.8165,76.2512232115,0.963,-2.4165,2.6013152923,65.25,-35.4,74.2342407518,133.45,59.34,26.93,65.1648716718,0.963,-2.4165,2.6013152923,59.34,26.93,65.1648716718,134.09
2019-12-25 04:30:00,65.5895,-38.073,75.8388807885,0.7995,-2.4130000000000003,2.5420010327,64.79,-35.66,73.9552547153,133.53,58.95,26.76,64.7394786819,0.7995,-2.4130000000000003,2.5420010327,58.95,26.76,64.7394786819,134.18
2019-12-25 05:00:00,65.093,-37.9555,75.3506378822,0.7030000000000001,-2.3755,2.4773391471,64.39,-35.58,73.566354402,133.44,58.51,26.75,64.3349251962,0.7030000000000001,-2.3755,2.4773391471,58.51,26.75,64.3349251962,134.07
2019-12-25 05:30:00,64.278,-37.728,74.5322968115,0.528,-1.798,1.8739231574000002,63.75,-35.93,73.1780527207,133.37,57.95,26.34,63.6553069272,0.528,-1.798,1.8739231574000002,57.95,26.34,63.6553069272,134.0
2019-12-25 06:00:00,64.591,-37.211,74.5429795621,0.431,-1.661,1.7160075757,64.16,-35.55,73.3505835014,133.12,58.32,26.45,64.0376834372,0.431,-1.661,1.7160075757,58.32,26.45,64.0376834372,133.74
2019-12-25 06:30:00,66.3875,-36.681,75.8471879324,0.3675,-1.651,1.6914068848000001,66.02,-35.03,74.7378170674,132.96,60.0,26.77,65.70108751,0.3675,-1.651,1.6914068848000001,60.0,26.77,65.70108751,133.57
2019-12-25 07:00:00,67.704,-38.025,77.651350542,0.304,-1.685,1.712203551,67.4,-36.34,76.5725512178,135.07,61.33,27.68,67.2870812266,0.304,-1.685,1.712203551,61.33,27.68,67.2870812266,135.68
2019-12-25 07:30:00,69.566,-37.524,79.040995262,0.136,-1.5939999999999999,1.5997912364,69.43,-35.93,78.1760180618,134.67,63.06,27.63,68.8475162951,0.136,-1.5939999999999999,1.5997912364,63.06,27.63,68.8475162951,135.29
2019-12-25 08:00:00,70.4965,-37.2415,79.7288268727,0.0565,-1.5815000000000001,1.5825089257,70.44,-35.66,78.9520690039,134.05,63.9,27.4,69.5267574391,0.0565,-1.5815000000000001,1.5825089257,63.9,27.4,69.5267574391,134.69
2019-12-25 08:30:00,72.5475,-36.686,81.295770814,0.0275,-1.506,1.5062510581000002,72.52,-35.18,80.6026227861,133.71,65.78,27.56,71.3201374087,0.0275,-1.506,1.5062510581000002,65.78,27.56,71.3201374087,134.33
2019-12-25 09:00:00,74.411,-36.139,82.7225739566,1.151,-1.5390000000000001,1.9218017588,73.26,-34.6,81.0196741539,133.55,66.48,27.82,72.066238975,1.151,-1.5390000000000001,1.9218017588,66.48,27.82,72.066238975,134.16
2019-12-25 09:30:00,75.8415,-36.115,84.0013472943,2.5415,-1.655,3.0328612316,73.3,-34.46,80.9961826261,133.58,66.53,27.96,72.1664915317,2.5415,-1.655,3.0328612316,66.53,27.96,72.1664915317,134.16
2019-12-25 10:00:00,75.954,-36.3075,84.1857747618,5.584,-1.7974999999999999,5.8661795276,70.37,-34.51,78.37650796,133.73,63.99,28.11,69.8920038345,5.584,-1.7974999999999999,5.8661795276,63.99,28.11,69.8920038345,134.35
2019-12-25 10:30:00,75.4225,-36.535,83.805487477,9.8125,-2.085,10.0315692317,65.61,-34.45,74.1044843447,133.73,59.69,28.19,66.0119095315,9.8125,-2.085,10.0315692317,59.69,28.19,66.0119095315,134.35
2019-12-25 11:00:00,74.858,-37.0425,83.5216556963,13.938,-2.3725,14.1384794179,60.92,-34.67,70.0946167691,133.9,55.44,27.94,62.0825031712,13.938,-2.3725,14.1384794179,55.44,27.94,62.0825031712,134.52
2019-12-25 11:30:00,75.0045,-36.792,83.5423622137,15.9545,-2.462,16.1433427223,59.05,-34.33,68.304109686,133.78,53.79,28.23,60.7478147755,15.9545,-2.462,16.1433427223,53.79,28.23,60.7478147755,134.41
2019-12-25 12:00:00,73.88,-36.9555,82.6072840629,26.31,-3.4055,26.5294841686,47.57,-33.55,58.2108872978,133.65,43.52,28.79,52.180978335,26.31,-3.4055,26.5294841686,43.52,28.79,52.180978335,134.28
2019-12-25 12:30:00,74.9525,-36.586,83.4051116674,26.7925,-3.746,27.0531065176,48.16,-32.84,58.2910902283,133.4,44.04,29.26,52.8740881718,26.7925,-3.746,27.0531065176,44.04,29.26,52.8740881718,134.04
2019-12-25 13:00:00,76.4165,-36.343,84.6185270567,21.7065,-3.343,21.9624177005,54.71,-33.0,63.8919721092,133.34,49.87,29.0,57.6889668828,21.7065,-3.343,21.9624177005,49.87,29.0,57.6889668828,133.97
2019-12-25 13:30:00,75.744,-36.1495,83.9281829081,20.094,-3.1095,20.3331705902,55.65,-33.04,64.7191169594,133.4,50.73,29.03,58.4488990487,20.094,-3.1095,20.3331705902,50.73,29.03,58.4488990487,134.03
2019-12-25 14:00:00,73.898,-36.7525,82.5327853659,19.088,-3.2825,19.3681839688,54.81,-33.47,64.2213126618,133.6,49.97,28.87,57.7102919764,19.088,-3.2825,19.3681839688,49.97,28.87,57.7102919764,134.24
2019-12-25 14:30:00,74.602,-36.41,83.0129297399,8.642,-2.7199999999999998,9.0599428254,65.96,-33.69,74.0657660461,133.73,59.95,28.86,66.5349690013,8.642,-2.7199999999999998,9.0599428254,59.95,28.86,66.5349690013,134.38
2019-12-25 15:00:00,73.9655,-36.5135,82.4871558032,4.4655000000000005,-2.3035,5.0246196373,69.5,-34.21,77.4633726351,133.98,63.11,28.61,69.2921655023,4.4655000000000005,-2.3035,5.0246196373,63.11,28.61,69.2921655023,134.61
2019-12-25 15:30:00,72.083,-36.9565,81.0045787672,3.073,-1.9565000000000001,3.6429687413,69.01,-35.0,77.3781629402,134.13,62.71,28.05,68.6975006823,3.073,-1.9565000000000001,3.6429687413,62.71,28.05,68.6975006823,134.76
2019-12-25 16:00:00,73.183,-36.64,81.8427827545,1.953,-2.45,3.133162779,71.23,-34.19,79.010562585,134.08,64.74,28.75,70.8366437658,1.953,-2.45,3.133162779,64.74,28.75,70.8366437658,134.7
2019-12-25 16:30:00,74.626,-35.9405,82.8297012928,1.846,-2.1005,2.7963934362,72.78,-33.84,80.2625317318,133.92,66.07,28.93,72.1262074422,1.846,-2.1005,2.7963934362,66.07,28.93,72.1262074422,134.57
2019-12-25 17:00:00,75.8955,-35.546,83.8071896453,2.0855,-2.156,2.9996076826999998,73.81,-33.39,81.0111609595,133.86,66.97,29.2,73.0590233989,2.0855,-2.156,2.9996076826999998,66.97,29.2,73.0590233989,134.49
2019-12-25 17:30:00,75.9265,-35.6325,83.8719765983,2.5665,-2.2125,3.3885215803,73.36,-33.42,80.6138077503,133.79,66.57,29.09,72.6484204921,2.5665,-2.2125,3.3885215803,66.57,29.09,72.6484204921,134.43
2019-12-25 18:00:00,75.48,-35.5235,83.4215167223,2.89,-2.2635,3.6709034651,72.59,-33.26,79.8469517264,133.24,65.85,28.74,71.8485219055,2.89,-2.2635,3.6709034651,65.85,28.74,71.8485219055,133.9
2019-12-25 18:30:00,74.729,-35.8265,82.873165399,3.809,-2.3064999999999998,4.4529117721,70.92,-33.52,78.4425700752,133.37,64.36,28.66,70.4528579974,3.809,-2.3064999999999998,4.4529117721,64.36,28.66,70.4528579974,134.0
2019-12-25 19:00:00,74.1325,-36.218,82.506794146,4.2325,-2.348,4.8401611802,69.9,-33.87,77.6735920374,133.51,63.44,28.45,69.5272327941,4.2325,-2.348,4.8401611802,63.44,28.45,69.5272327941,134.13
2019-12-25 19:30:00,73.583,-36.6665,82.2124693173,5.6129999999999995,-2.4965,6.1431491313,67.97,-34.17,76.0756846831,133.65,61.74,28.24,67.8920113121,5.6129999999999995,-2.4965,6.1431491313,61.74,28.24,67.8920113121,134.31
