Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-25 20:00:00,72.566,-37.0075,81.4578382493,6.396,-2.5575,6.8883686204,66.17,-34.45,74.6007466451,133.36,60.12,27.7,66.1944438756,6.396,-2.5575,6.8883686204,60.12,27.7,66.1944438756,133.99
2019-12-25 20:30:00,72.213,-36.399,80.867821598,7.123,-2.5789999999999997,7.5755112039,65.09,-33.82,73.3518949994,132.48,59.15,27.52,65.238584442,7.123,-2.5789999999999997,7.5755112039,59.15,27.52,65.238584442,133.1
2019-12-25 21:00:00,70.7575,-36.002,79.3899729831,7.0775,-2.5220000000000002,7.5134206757,63.68,-33.48,71.9447899434,131.5,57.87,26.94,63.8333807659,7.0775,-2.5220000000000002,7.5134206757,57.87,26.94,63.8333807659,132.14
2019-12-25 21:30:00,69.939,-36.508,78.894218958,7.159,-2.608,7.6192483225,62.78,-33.9,71.3480090822,131.96,57.12,27.01,63.1841317104,7.159,-2.608,7.6192483225,57.12,27.01,63.1841317104,132.59
2019-12-25 22:00:00,69.719,-36.6845,78.7812890301,7.449,-2.6845,7.9179632008,62.27,-34.0,70.9475362504,132.57,56.67,27.54,63.0074638436,7.449,-2.6845,7.9179632008,56.67,27.54,63.0074638436,133.18
2019-12-25 22:30:00,68.2595,-36.6965,77.4983383854,7.3195,-2.7165,7.8073332515,60.94,-33.98,69.7733760112,131.47,55.39,26.44,61.3769150414,7.3195,-2.7165,7.8073332515,55.39,26.44,61.3769150414,132.07
2019-12-25 23:00:00,68.2,-36.716,77.4551783679,7.72,-3.226,8.3669275125,60.48,-33.49,69.1332806975,131.47,55.03,26.88,61.2440633858,7.72,-3.226,8.3669275125,55.03,26.88,61.2440633858,132.11
2019-12-25 23:30:00,66.9555,-37.361,76.6738762634,7.8355,-3.441,8.5577766534,59.12,-33.92,68.1596713607,132.22,53.7,27.32,60.2500821576,7.8355,-3.441,8.5577766534,53.7,27.32,60.2500821576,132.85
2019-12-26 00:00:00,66.886,-37.512,76.6869424348,8.596,-3.822,9.4073853966,58.29,-33.69,67.325628107,132.38,52.92,27.61,59.6895175052,8.596,-3.822,9.4073853966,52.92,27.61,59.6895175052,133.01
2019-12-26 00:30:00,59.35,-33.58,68.191193713,0.0,0.0,0.0,59.35,-33.58,68.191193713,132.13,53.82,27.5,60.4387491598,0.0,0.0,0.0,53.82,27.5,60.4387491598,132.76
2019-12-26 01:00:00,62.5,-33.14,70.7425586193,0.0,0.0,0.0,62.5,-33.14,70.7425586193,132.43,56.68,28.21,63.3121354876,0.0,0.0,0.0,56.68,28.21,63.3121354876,133.05
2019-12-26 01:30:00,62.52,-33.11,70.7461836427,0.0,0.0,0.0,62.52,-33.11,70.7461836427,132.43,56.9,28.21,63.5091654803,0.0,0.0,0.0,56.9,28.21,63.5091654803,133.05
2019-12-26 02:00:00,61.69,-34.01,70.4438513995,0.0,0.0,0.0,61.69,-34.01,70.4438513995,133.68,56.28,28.34,63.0126495237,0.0,0.0,0.0,56.28,28.34,63.0126495237,134.31
2019-12-26 02:30:00,60.53,-34.2,69.5235276723,0.0,0.0,0.0,60.53,-34.2,69.5235276723,133.99,55.23,28.5,62.1498423168,0.0,0.0,0.0,55.23,28.5,62.1498423168,134.62
2019-12-26 03:00:00,60.03,-35.01,69.4931723265,0.0,0.0,0.0,60.03,-35.01,69.4931723265,134.51,54.74,28.15,61.5539608799,0.0,0.0,0.0,54.74,28.15,61.5539608799,135.16
2019-12-26 03:30:00,57.91,-35.71,68.035080657,0.0,0.0,0.0,57.91,-35.71,68.035080657,134.51,52.83,27.58,59.5958496877,0.0,0.0,0.0,52.83,27.58,59.5958496877,135.21
2019-12-26 04:00:00,56.89,-36.98,67.852726548,0.0,0.0,0.0,56.89,-36.98,67.852726548,135.07,51.95,26.87,58.4876003953,0.0,0.0,0.0,51.95,26.87,58.4876003953,135.74
2019-12-26 04:30:00,54.27,-37.62,66.0340616652,0.0,0.0,0.0,54.27,-37.62,66.0340616652,134.94,49.6,26.19,56.089893029,0.0,0.0,0.0,49.6,26.19,56.089893029,135.62
2019-12-26 05:00:00,52.87,-37.66,64.9115744687,0.0,0.0,0.0,52.87,-37.66,64.9115744687,134.83,48.35,26.05,54.9210797418,0.0,0.0,0.0,48.35,26.05,54.9210797418,135.51
2019-12-26 05:30:00,52.57,-37.55,64.6034627555,0.0,0.0,0.0,52.57,-37.55,64.6034627555,134.36,48.08,25.9,54.612236724,0.0,0.0,0.0,48.08,25.9,54.612236724,135.05
2019-12-26 06:00:00,53.24,-38.0,65.4102255003,0.0,0.0,0.0,53.24,-38.0,65.4102255003,134.79,48.69,25.81,55.107823401,0.0,0.0,0.0,48.69,25.81,55.107823401,135.48
2019-12-26 06:30:00,54.62,-37.94,66.5040449898,0.0,0.0,0.0,54.62,-37.94,66.5040449898,135.04,50.0,26.02,56.3652410622,0.0,0.0,0.0,50.0,26.02,56.3652410622,135.73
2019-12-26 07:00:00,55.47,-37.63,67.0293801254,0.0,0.0,0.0,55.47,-37.63,67.0293801254,134.97,50.85,26.19,57.1982394834,0.0,0.0,0.0,50.85,26.19,57.1982394834,135.67
2019-12-26 07:30:00,57.67,-37.45,68.7628635239,0.0,0.0,0.0,57.67,-37.45,68.7628635239,135.17,52.84,26.6,59.1576334888,0.0,0.0,0.0,52.84,26.6,59.1576334888,135.87
2019-12-26 08:00:00,58.66,-37.98,69.8818717551,0.0,0.0,0.0,58.66,-37.98,69.8818717551,135.49,53.6,26.46,59.7753427426,0.0,0.0,0.0,53.6,26.46,59.7753427426,136.19
2019-12-26 08:30:00,62.52,-37.7,73.0071256796,0.0,0.0,0.0,62.52,-37.7,73.0071256796,134.91,56.97,26.21,62.7100071759,0.0,0.0,0.0,56.97,26.21,62.7100071759,135.54
2019-12-26 09:00:00,66.79,-37.21,76.4557924555,0.0,0.0,0.0,66.79,-37.21,76.4557924555,134.78,60.8,26.62,66.3721658529,0.0,0.0,0.0,60.8,26.62,66.3721658529,135.33
2019-12-26 09:30:00,69.39,-36.82,78.5537045594,0.0,0.0,0.0,69.39,-36.82,78.5537045594,135.18,63.05,27.43,68.7583260413,0.0,0.0,0.0,63.05,27.43,68.7583260413,135.33
2019-12-26 10:00:00,69.45,-36.59,78.4992394868,0.0,0.0,0.0,69.45,-36.59,78.4992394868,134.88,63.05,27.38,68.7383946568,0.0,0.0,0.0,63.05,27.38,68.7383946568,134.83
2019-12-26 10:30:00,69.61,-36.53,78.6129315062,0.0,0.0,0.0,69.61,-36.53,78.6129315062,134.84,63.2,27.41,68.8879387121,0.0,0.0,0.0,63.2,27.41,68.8879387121,134.72
2019-12-26 11:00:00,67.77,-36.34,76.8984297629,0.0,0.0,0.0,67.77,-36.34,76.8984297629,134.56,61.54,27.35,67.3438497563,0.0,0.0,0.0,61.54,27.35,67.3438497563,134.53
2019-12-26 11:30:00,59.49,-36.43,69.7581894834,0.0,0.0,0.0,59.49,-36.43,69.7581894834,134.26,54.18,26.93,60.5036965813,0.0,0.0,0.0,54.18,26.93,60.5036965813,134.19
2019-12-26 12:00:00,57.23,-36.2,67.7178920227,0.0,0.0,0.0,57.23,-36.2,67.7178920227,133.91,52.19,26.81,58.67343692,0.0,0.0,0.0,52.19,26.81,58.67343692,133.87
2019-12-26 12:30:00,54.62,-36.12,65.4828130123,0.0,0.0,0.0,54.62,-36.12,65.4828130123,133.86,49.88,26.8,56.6237971175,0.0,0.0,0.0,49.88,26.8,56.6237971175,133.73
2019-12-26 13:00:00,53.62,-36.1,64.6398824256,0.0,0.0,0.0,53.62,-36.1,64.6398824256,133.99,49.03,26.98,55.9630351214,0.0,0.0,0.0,49.03,26.98,55.9630351214,133.84
2019-12-26 13:30:00,54.91,-36.49,65.9289632863,0.0,0.0,0.0,54.91,-36.49,65.9289632863,134.16,50.14,26.77,56.8388291575,0.0,0.0,0.0,50.14,26.77,56.8388291575,134.01
2019-12-26 14:00:00,59.45,-36.57,69.7973308945,0.0,0.0,0.0,59.45,-36.57,69.7973308945,134.38,54.16,26.82,60.4368927064,0.0,0.0,0.0,54.16,26.82,60.4368927064,134.38
2019-12-26 14:30:00,62.31,-36.6,72.264071986,0.0,0.0,0.0,62.31,-36.6,72.264071986,134.48,56.7,26.91,62.7617566676,0.0,0.0,0.0,56.7,26.91,62.7617566676,134.65
2019-12-26 15:00:00,66.51,-36.72,75.9732749064,0.0,0.0,0.0,66.51,-36.72,75.9732749064,134.78,60.44,27.06,66.2211235181,0.0,0.0,0.0,60.44,27.06,66.2211235181,134.99
2019-12-26 15:30:00,69.78,-36.53,78.7635023345,0.0,0.0,0.0,69.78,-36.53,78.7635023345,135.06,63.44,27.51,69.1479117544,0.0,0.0,0.0,63.44,27.51,69.1479117544,135.34
2019-12-26 16:00:00,71.66,-36.24,80.3025105461,0.0,0.0,0.0,71.66,-36.24,80.3025105461,134.8,65.15,27.53,70.7278120685,0.0,0.0,0.0,65.15,27.53,70.7278120685,135.12
2019-12-26 16:30:00,73.34,-35.61,81.528079212,0.0,0.0,0.0,73.34,-35.61,81.528079212,134.62,66.67,27.93,72.2839802446,0.0,0.0,0.0,66.67,27.93,72.2839802446,134.95
2019-12-26 17:00:00,74.92,-34.61,82.5279255767,0.0,0.0,0.0,74.92,-34.61,82.5279255767,134.11,68.1,28.41,73.7884686113,0.0,0.0,0.0,68.1,28.41,73.7884686113,134.46
2019-12-26 17:30:00,75.31,-33.98,82.6210415088,0.0,0.0,0.0,75.31,-33.98,82.6210415088,133.78,68.38,28.65,74.1393748288,0.0,0.0,0.0,68.38,28.65,74.1393748288,134.15
2019-12-26 18:00:00,75.71,-33.47,82.7782882162,0.0,0.0,0.0,75.71,-33.47,82.7782882162,133.91,68.8,29.08,74.6932821611,0.0,0.0,0.0,68.8,29.08,74.6932821611,134.33
2019-12-26 18:30:00,74.76,-33.86,82.0704404765,0.0,0.0,0.0,74.76,-33.86,82.0704404765,133.98,67.97,28.76,73.8041902604,0.0,0.0,0.0,67.97,28.76,73.8041902604,134.1
2019-12-26 19:00:00,73.76,-34.2,81.3029987147,0.0,0.0,0.0,73.76,-34.2,81.3029987147,133.98,67.0,28.46,72.7940354699,0.0,0.0,0.0,67.0,28.46,72.7940354699,133.93
2019-12-26 19:30:00,73.06,-34.57,80.8260385025,0.0,0.0,0.0,73.06,-34.57,80.8260385025,134.1,66.35,28.21,72.0980346473,0.0,0.0,0.0,66.35,28.21,72.0980346473,133.73
2019-12-26 20:00:00,72.2,-35.24,80.3411326781,0.0,0.0,0.0,72.2,-35.24,80.3411326781,134.38,65.58,27.88,71.2603031147,0.0,0.0,0.0,65.58,27.88,71.2603031147,133.92
2019-12-26 20:30:00,71.5,-35.87,79.9931678333,0.0,0.0,0.0,71.5,-35.87,79.9931678333,134.5,64.96,27.36,70.4866739178,0.0,0.0,0.0,64.96,27.36,70.4866739178,133.99
2019-12-26 21:00:00,70.49,-36.51,79.3840046861,0.0,0.0,0.0,70.49,-36.51,79.3840046861,134.88,64.1,27.13,69.6049344515,0.0,0.0,0.0,64.1,27.13,69.6049344515,134.37
2019-12-26 21:30:00,68.97,-37.17,78.3483873478,0.0,0.0,0.0,68.97,-37.17,78.3483873478,134.81,62.65,26.44,68.000706614,0.0,0.0,0.0,62.65,26.44,68.000706614,134.3
2019-12-26 22:00:00,67.41,-37.29,77.0366938543,0.0,0.0,0.0,67.41,-37.29,77.0366938543,134.97,61.25,26.6,66.7766613421,0.0,0.0,0.0,61.25,26.6,66.7766613421,134.49
2019-12-26 22:30:00,66.14,-38.2,76.3789211759,0.0,0.0,0.0,66.14,-38.2,76.3789211759,135.47,60.15,26.1,65.5685328492,0.0,0.0,0.0,60.15,26.1,65.5685328492,135.1
2019-12-26 23:00:00,64.15,-38.25,74.6879173629,0.0,0.0,0.0,64.15,-38.25,74.6879173629,134.35,58.36,25.09,63.5247802043,0.0,0.0,0.0,58.36,25.09,63.5247802043,134.1
2019-12-26 23:30:00,62.8,-37.5,73.1443094164,0.0,0.0,0.0,62.8,-37.5,73.1443094164,133.38,57.16,24.89,62.3440269793,0.0,0.0,0.0,57.16,24.89,62.3440269793,133.16
2019-12-27 00:00:00,63.46,-36.73,73.3230148044,0.0,0.0,0.0,63.46,-36.73,73.3230148044,133.11,57.89,25.36,63.2011210344,0.0,0.0,0.0,57.89,25.36,63.2011210344,132.84
2019-12-27 00:30:00,64.4105,-37.492,74.5275960584,0.5005000000000001,-1.182,1.2835981653,63.91,-36.31,73.5044502054,132.9,58.24,25.68,63.6502945791,0.5005000000000001,-1.182,1.2835981653,58.24,25.68,63.6502945791,132.68
2019-12-27 01:00:00,66.8725,-37.1065,76.47760194,0.7425,-1.1965,1.4081613899,66.13,-35.91,75.2509468379,132.64,60.17,25.79,65.4641352192,0.7425,-1.1965,1.4081613899,60.17,25.79,65.4641352192,132.4
2019-12-27 01:30:00,67.214,-37.288,76.8642747966,0.634,-1.168,1.3289770502,66.58,-36.12,75.7466223669,133.16,60.58,26.06,65.9474032847,0.634,-1.168,1.3289770502,60.58,26.06,65.9474032847,132.99
2019-12-27 02:00:00,66.664,-37.994,76.7309124929,0.704,-1.164,1.3603352528000001,65.96,-36.83,75.5458172237,133.85,60.05,25.94,65.413195152,0.704,-1.164,1.3603352528000001,60.05,25.94,65.413195152,133.8
2019-12-27 02:30:00,66.1355,-37.958,76.2542728262,0.7755000000000001,-1.168,1.4020072218,65.36,-36.79,75.0028912776,134.0,59.51,26.14,64.9979976615,0.7755000000000001,-1.168,1.4020072218,59.51,26.14,64.9979976615,133.8
2019-12-27 03:00:00,65.4735,-38.4185,75.912847032,0.6435000000000001,-1.1885,1.3515267293,64.83,-37.23,74.7596268048,134.32,59.05,26.0,64.5205587391,0.6435000000000001,-1.1885,1.3515267293,59.05,26.0,64.5205587391,134.06
2019-12-27 03:30:00,65.7825,-38.665,76.3041252571,0.5525,-1.495,1.5938259786,65.23,-37.17,75.0770390998,134.48,59.4,26.28,64.9538174398,0.5525,-1.495,1.5938259786,59.4,26.28,64.9538174398,134.28
2019-12-27 04:00:00,65.4965,-38.7655,76.1088398447,0.3065,-1.6955,1.7229807022,65.19,-37.07,74.9928063217,134.64,59.37,26.56,65.0402221706,0.3065,-1.6955,1.7229807022,59.37,26.56,65.0402221706,134.46
2019-12-27 04:30:00,66.327,-38.4175,76.649691684,0.367,-1.7375,1.775836493,65.96,-36.68,75.4728030485,134.57,60.05,26.82,65.7671262866,0.367,-1.7375,1.775836493,60.05,26.82,65.7671262866,134.39
2019-12-27 05:00:00,65.1565,-38.5395,75.7011397041,0.4365,-1.3795,1.4469113656,64.72,-37.16,74.6293775935,134.53,59.01,26.29,64.6014256809,0.4365,-1.3795,1.4469113656,59.01,26.29,64.6014256809,134.36
2019-12-27 05:30:00,64.0715,-38.0405,74.5133327164,0.7915000000000001,-1.1705,1.4129906228,63.28,-36.87,73.2376631249,133.88,57.74,26.15,63.3855669691,0.7915000000000001,-1.1705,1.4129906228,57.74,26.15,63.3855669691,133.71
2019-12-27 06:00:00,64.572,-37.8835,74.8645627533,0.552,-1.1535,1.278775293,64.02,-36.73,73.808219732,133.88,58.33,26.21,63.9480492275,0.552,-1.1535,1.278775293,58.33,26.21,63.9480492275,133.71
2019-12-27 06:30:00,66.968,-37.7065,76.8537127682,0.5680000000000001,-1.2965,1.4154632634,66.4,-36.41,75.7274593526,134.56,60.5,27.06,66.2758900355,0.5680000000000001,-1.2965,1.4154632634,60.5,27.06,66.2758900355,134.33
2019-12-27 07:00:00,67.945,-37.673,77.690269365,0.795,-1.213,1.4503082431,67.15,-36.46,76.4097775157,135.14,61.13,27.55,67.0513191518,0.795,-1.213,1.4503082431,61.13,27.55,67.0513191518,134.92
2019-12-27 07:30:00,69.3535,-37.112,78.658810735,0.8735,-1.332,1.5928673046,68.48,-35.78,77.2639553738,134.69,62.27,27.89,68.2305283579,0.8735,-1.332,1.5928673046,62.27,27.89,68.2305283579,134.48
2019-12-27 08:00:00,69.185,-37.7465,78.8121975791,0.765,-1.2665,1.4796105062,68.42,-36.48,77.53764763,135.26,62.23,27.7,68.1165391076,0.765,-1.2665,1.4796105062,62.23,27.7,68.1165391076,135.05
2019-12-27 08:30:00,70.856,-37.231,80.0419895867,0.716,-1.351,1.5290052322,70.14,-35.88,78.7844781667,134.96,63.82,28.03,69.704184236,0.716,-1.351,1.5290052322,63.82,28.03,69.704184236,134.75
2019-12-27 09:00:00,72.1675,-36.5035,80.8743072211,0.8975000000000001,-1.2635,1.5498188604,71.27,-35.24,79.5064179799,134.34,64.84,28.15,70.6869726329,0.8975000000000001,-1.2635,1.5498188604,64.84,28.15,70.6869726329,134.22
2019-12-27 09:30:00,73.506,-35.648,81.6940141014,1.706,-1.3679999999999999,2.1867464416,71.8,-34.28,79.5635494432,133.57,65.23,28.38,71.1363289747,1.706,-1.3679999999999999,2.1867464416,65.23,28.38,71.1363289747,133.42
2019-12-27 10:00:00,74.2075,-35.4535,82.2417395153,2.3875,-1.3635,2.7494160289,71.82,-34.09,79.4999402515,133.26,65.26,28.26,71.1160685078,2.3875,-1.3635,2.7494160289,65.26,28.26,71.1160685078,133.08
2019-12-27 10:30:00,74.746,-35.4665,82.7335309185,3.926,-1.5365,4.2159587581,70.82,-33.93,78.5284489851,133.32,64.41,28.45,70.4134262765,3.926,-1.5365,4.2159587581,64.41,28.45,70.4134262765,133.15
2019-12-27 11:00:00,74.261,-35.623,82.3631850404,4.621,-1.4929999999999999,4.8562011902,69.64,-34.13,77.5537652213,133.28,63.38,28.23,69.3826873218,4.621,-1.4929999999999999,4.8562011902,63.38,28.23,69.3826873218,133.1
2019-12-27 11:30:00,74.888,-35.473,82.8646261863,4.668,-1.5630000000000002,4.9227221128,70.22,-33.91,77.9790773221,133.28,63.81,28.4,69.844656918,4.668,-1.5630000000000002,4.9227221128,63.81,28.4,69.844656918,133.1
2019-12-27 12:00:00,74.518,-35.6975,82.6271373717,5.058,-1.5275,5.2836181022,69.46,-34.17,77.4098217283,133.2,63.14,28.09,69.1064953532,5.058,-1.5275,5.2836181022,63.14,28.09,69.1064953532,133.02
2019-12-27 12:30:00,75.8785,-35.1765,83.6357155437,5.1785,-1.5965,5.4190104724,70.7,-33.58,78.2694474236,132.98,64.24,28.37,70.2255971851,5.1785,-1.5965,5.4190104724,64.24,28.37,70.2255971851,132.81
2019-12-27 13:00:00,75.8635,-35.302,83.6749773603,4.9635,-1.502,5.1857821252,70.9,-33.8,78.5445733326,133.09,64.4,28.2,70.3036272179,4.9635,-1.502,5.1857821252,64.4,28.2,70.3036272179,132.9
2019-12-27 13:30:00,76.0335,-35.203,83.7874950768,4.0235,-1.513,4.2985720013,72.01,-33.69,79.5012968448,133.13,65.4,28.37,71.2882662154,4.0235,-1.513,4.2985720013,65.4,28.37,71.2882662154,132.96
2019-12-27 14:00:00,75.316,-35.2425,83.1536749774,4.146,-1.5325,4.420166541,71.17,-33.71,78.7498126982,133.18,64.66,28.47,70.6502406224,4.146,-1.5325,4.420166541,64.66,28.47,70.6502406224,133.02
2019-12-27 14:30:00,76.6865,-35.2195,84.3873951636,5.0665,-2.4495,5.627563638,71.62,-32.77,78.761013833,133.22,65.05,29.33,71.3565091635,5.0665,-2.4495,5.627563638,65.05,29.33,71.3565091635,133.06
2019-12-27 15:00:00,77.213,-35.231,84.8709062636,3.483,-2.661,4.3831735079,73.73,-32.57,80.6034602235,133.22,66.93,29.51,73.1468727971,3.483,-2.661,4.3831735079,66.93,29.51,73.1468727971,133.06
2019-12-27 15:30:00,79.226,-34.948,86.5916957912,2.206,-3.178,3.8686069844,77.02,-31.77,83.3151444817,133.22,69.86,30.17,76.0963106859,2.206,-3.178,3.8686069844,69.86,30.17,76.0963106859,133.06
2019-12-27 16:00:00,80.9955,-34.2155,87.9259430458,1.1655,-3.4355,3.6278162164000003,79.83,-30.78,85.55838532839999,132.93,72.4,30.88,78.7104465748,1.1655,-3.4355,3.6278162164000003,72.4,30.88,78.7104465748,132.77
2019-12-27 16:30:00,84.0215,-32.9685,90.2581545042,1.2415,-3.8085,4.0057451866,82.78,-29.16,87.765790602,132.49,75.07,31.96,81.5901127588,1.2415,-3.8085,4.0057451866,75.07,31.96,81.5901127588,132.32
2019-12-27 17:00:00,86.7985,-31.4885,92.3336625208,1.5785,-3.8185000000000002,4.1319008338,85.22,-27.67,89.5995385033,131.92,77.17,32.84,83.867004835,1.5785,-3.8185000000000002,4.1319008338,77.17,32.84,83.867004835,131.75
2019-12-27 17:30:00,88.1195,-31.062,93.4339024351,1.5895000000000001,-3.682,4.0104406553,86.53,-27.38,90.7584998774,131.98,78.32,33.12,85.0350327806,1.5895000000000001,-3.682,4.0104406553,78.32,33.12,85.0350327806,131.81
2019-12-27 18:00:00,88.3725,-31.2615,93.7388934141,1.4525000000000001,-3.6814999999999998,3.9576758963,86.92,-27.58,91.1906947007,132.07,78.7,33.06,85.3618978233,1.4525000000000001,-3.6814999999999998,3.9576758963,78.7,33.06,85.3618978233,131.89
2019-12-27 18:30:00,87.7625,-31.473,93.2352193929,1.9625,-3.713,4.1997351405,85.8,-27.76,90.179030822,132.21,77.68,33.09,84.4341785061,1.9625,-3.713,4.1997351405,77.68,33.09,84.4341785061,132.03
2019-12-27 19:00:00,86.6305,-32.214,92.4261073845,1.8905,-3.7039999999999997,4.1585581937,84.74,-28.51,89.4074253069,132.58,76.74,32.68,83.4086925926,1.8905,-3.7039999999999997,4.1585581937,76.74,32.68,83.4086925926,132.39
2019-12-27 19:30:00,85.278,-32.888,91.3999881182,2.048,-3.678,4.2097491612,83.23,-29.21,88.2068988232,132.58,75.4,31.93,81.8821402993,2.048,-3.678,4.2097491612,75.4,31.93,81.8821402993,132.39
2019-12-27 20:00:00,83.4315,-33.332,89.843404968,1.9615,-3.682,4.1718828183,81.47,-29.65,86.6976551009,132.52,73.84,31.55,80.2978710801,1.9615,-3.682,4.1718828183,73.84,31.55,80.2978710801,132.35
2019-12-27 20:30:00,82.027,-33.7735,88.7078239574,1.627,-3.6835,4.0268227239,80.4,-30.09,85.8461886166,132.58,72.9,31.26,79.3195915269,1.627,-3.6835,4.0268227239,72.9,31.26,79.3195915269,132.41
2019-12-27 21:00:00,80.5935,-34.4475,87.6466913152,1.7635,-3.7375,4.1326551393,78.83,-30.71,84.6006678461,132.81,71.52,30.91,77.9136605481,1.7635,-3.7375,4.1326551393,71.52,30.91,77.9136605481,132.72
2019-12-27 21:30:00,79.0845,-35.136,86.5384113342,1.6045,-3.746,4.0751608864,77.48,-31.39,83.59714409,133.16,70.29,30.6,76.6618816623,1.6045,-3.746,4.0751608864,70.29,30.6,76.6618816623,133.05
2019-12-27 22:00:00,77.1005,-35.8185,85.0144225558,1.7005,-3.6985,4.0707004925,75.4,-32.12,81.9564176865,133.28,68.5,30.02,74.7893735767,1.7005,-3.6985,4.0707004925,68.5,30.02,74.7893735767,133.18
2019-12-27 22:30:00,75.0725,-37.128,83.751827683,2.1625,-3.678,4.2666251593,72.91,-33.45,80.2170218844,134.04,66.25,29.42,72.4886122091,2.1625,-3.678,4.2666251593,66.25,29.42,72.4886122091,133.93
2019-12-27 23:00:00,72.9095,-37.309,81.900895424,2.2195,-3.589,4.2198461169,70.69,-33.72,78.3205879702,133.84,64.14,29.01,70.3954522679,2.2195,-3.589,4.2198461169,64.14,29.01,70.3954522679,133.74
2019-12-27 23:30:00,71.505,-38.0725,81.0091370232,2.385,-3.6325000000000003,4.3454897595,69.12,-34.44,77.2249182583,134.74,62.76,29.18,69.2119209385,2.385,-3.6325000000000003,4.3454897595,62.76,29.18,69.2119209385,134.64
2019-12-28 00:00:00,70.47,-39.037,80.5599669129,2.7,-3.607,4.5056019576,67.77,-35.43,76.4725950913,135.36,61.64,28.7,67.9939673795,2.7,-3.607,4.5056019576,61.64,28.7,67.9939673795,135.27
2019-12-28 00:30:00,70.928,-37.7775,80.3611889549,3.128,-3.6075,4.7747712249,67.8,-34.17,75.9238361781,133.34,61.65,28.01,67.7147147967,3.128,-3.6075,4.7747712249,61.65,28.01,67.7147147967,133.25
2019-12-28 01:00:00,73.3935,-36.9045,82.1495463317,3.3835,-3.6345,4.9656482457,70.01,-33.27,77.5131795245,132.87,63.58,28.46,69.6590841169,3.3835,-3.6345,4.9656482457,63.58,28.46,69.6590841169,132.78
2019-12-28 01:30:00,73.876,-35.769,82.0797462045,3.576,-3.6790000000000003,5.1305766732,70.3,-32.09,77.2777982347,131.87,63.87,28.66,70.0055176397,3.576,-3.6790000000000003,5.1305766732,63.87,28.66,70.0055176397,131.77
2019-12-28 02:00:00,73.4585,-36.3095,81.9422419299,3.5985,-3.7495000000000003,5.196917596,69.86,-32.56,77.0751140122,132.49,63.5,28.65,69.6639971578,3.5985,-3.7495000000000003,5.196917596,63.5,28.65,69.6639971578,132.39
2019-12-28 02:30:00,72.5715,-36.4685,81.2192963802,3.1915,-3.7285,4.9078900253,69.38,-32.74,76.7169603152,132.59,63.1,28.67,69.3078559761,3.1915,-3.7285,4.9078900253,63.1,28.67,69.3078559761,132.5
2019-12-28 03:00:00,71.8205,-36.8835,80.7377036613,3.4205,-3.7335000000000003,5.0634812629,68.4,-33.15,76.0097526637,133.09,62.3,28.74,68.6096028264,3.4205,-3.7335000000000003,5.0634812629,62.3,28.74,68.6096028264,133.01
2019-12-28 03:30:00,70.7325,-37.3075,79.9683444402,3.6125,-3.7475,5.2051813129,67.12,-33.56,75.0424413249,133.28,61.13,28.53,67.4598977171,3.6125,-3.7475,5.2051813129,61.13,28.53,67.4598977171,133.19
2019-12-28 04:00:00,69.719,-37.8215,79.3171155757,3.849,-3.7215,5.3539110237,65.87,-34.1,74.1732222571,133.69,59.96,28.33,66.3158389829,3.849,-3.7215,5.3539110237,59.96,28.33,66.3158389829,133.61
2019-12-28 04:30:00,68.853,-37.798,78.5456836051,3.783,-3.678,5.2762461087,65.07,-34.12,73.4729834701,133.45,59.25,28.15,65.597141706,3.783,-3.678,5.2762461087,59.25,28.15,65.597141706,133.36
2019-12-28 05:00:00,68.6435,-37.5805,78.2574218365,4.2935,-3.6405000000000003,5.6291546879,64.35,-33.94,72.7519491148,133.33,58.6,28.24,65.0496548799,4.2935,-3.6405000000000003,5.6291546879,58.6,28.24,65.0496548799,133.25
2019-12-28 05:30:00,66.698,-38.031,76.7787741827,4.098,-2.831,4.9807795575,62.6,-35.2,71.8178250854,133.59,57.05,27.26,63.2282381535,4.098,-2.831,4.9807795575,57.05,27.26,63.2282381535,133.5
2019-12-28 06:00:00,64.9405,-38.2315,75.3585836684,3.4605,-2.3915,4.2064631818,61.48,-35.84,71.1638672361,133.38,56.04,26.54,62.0068802634,3.4605,-2.3915,4.2064631818,56.04,26.54,62.0068802634,133.31
2019-12-28 06:30:00,66.281,-38.735,76.7695980581,3.061,-2.345,3.8560012967,63.22,-36.39,72.9451883266,134.7,57.68,27.24,63.7887137353,3.061,-2.345,3.8560012967,57.68,27.24,63.7887137353,134.62
2019-12-28 07:00:00,66.4205,-38.045,76.5447897982,3.1305,-2.355,3.9174041469,63.29,-35.69,72.6594811432,133.86,57.78,27.2,63.8621045691,3.1305,-2.355,3.9174041469,57.78,27.2,63.8621045691,133.78
2019-12-28 07:30:00,67.707,-38.0805,77.6811581354,2.8369999999999997,-2.3805,3.70342399,64.87,-35.7,74.0446277592,134.08,59.21,27.33,65.21313518,2.8369999999999997,-2.3805,3.70342399,59.21,27.33,65.21313518,134.0
2019-12-28 08:00:00,68.304,-38.069,78.1964524579,2.964,-2.379,3.8006495497,65.34,-35.69,74.4519422178,134.47,59.59,27.66,65.696603413,2.964,-2.379,3.8006495497,59.59,27.66,65.696603413,134.39
2019-12-28 08:30:00,69.926,-37.955,79.5627268324,3.326,-2.455,4.1339207781,66.6,-35.5,75.4705902985,134.53,60.65,27.92,66.7678732625,3.326,-2.455,4.1339207781,60.65,27.92,66.7678732625,134.47
2019-12-28 09:00:00,71.44,-37.316,80.5987435138,3.8,-2.396,4.4923063119,67.64,-34.92,76.1221124247,133.95,61.53,27.93,67.5723745328,3.8,-2.396,4.4923063119,61.53,27.93,67.5723745328,134.11
2019-12-28 09:30:00,72.9015,-36.5655,81.5577371713,4.7015,-2.4655,5.3087467919,68.2,-34.1,76.2499180327,133.24,61.97,27.97,67.9897183403,4.7015,-2.4655,5.3087467919,61.97,27.97,67.9897183403,133.48
2019-12-28 10:00:00,73.544,-36.2425,81.9892599201,6.284,-2.5425,6.7788614273,67.26,-33.7,75.2302970883,132.85,61.15,28.07,67.2848229544,6.284,-2.5425,6.7788614273,61.15,28.07,67.2848229544,133.09
2019-12-28 10:30:00,74.361,-35.7065,82.4894688021,6.901,-2.5165,7.345513818,67.46,-33.19,75.1826289777,132.4,61.32,28.09,67.447687136,6.901,-2.5165,7.345513818,61.32,28.09,67.447687136,132.7
2019-12-28 11:00:00,74.137,-35.6765,82.2745855125,8.157,-2.6165000000000003,8.5663715335,65.98,-33.06,73.799214088,132.13,59.99,28.0,66.2027197327,8.157,-2.6165000000000003,8.5663715335,59.99,28.0,66.2027197327,132.44
2019-12-28 11:30:00,74.2385,-35.407,82.2496840799,8.0185,-2.567,8.4193723786,66.22,-32.84,73.9158575679,132.02,60.21,28.07,66.4316867165,8.0185,-2.567,8.4193723786,60.21,28.07,66.4316867165,132.34
2019-12-28 12:00:00,74.1965,-35.6995,82.3381740902,9.7765,-2.6995,10.1423494566,64.42,-33.0,72.3804973733,132.38,58.59,28.29,65.0623716137,9.7765,-2.6995,10.1423494566,58.59,28.29,65.0623716137,132.71
2019-12-28 12:30:00,74.157,-35.8385,82.3629694174,11.187,-2.7385,11.517306597,62.97,-33.1,71.1395171476,132.27,57.3,28.04,63.7928804805,11.187,-2.7385,11.517306597,57.3,28.04,63.7928804805,132.61
2019-12-28 13:00:00,74.51,-35.6145,82.5840947777,10.22,-2.6345,10.554098268,64.29,-32.98,72.2556883574,132.15,58.47,28.07,64.8588143586,10.22,-2.6345,10.554098268,58.47,28.07,64.8588143586,132.49
2019-12-28 13:30:00,73.0725,-35.8435,81.3900899895,10.1125,-2.0835,10.3249033167,62.96,-33.76,71.4401791711,132.39,57.3,27.59,63.596368607,10.1125,-2.0835,10.3249033167,57.3,27.59,63.596368607,132.73
2019-12-28 14:00:00,72.0955,-36.204,80.6752176089,8.5455,-1.9140000000000001,8.7572236611,63.55,-34.29,72.2108482155,132.72,57.87,27.43,64.0417192149,8.5455,-1.9140000000000001,8.7572236611,57.87,27.43,64.0417192149,133.06
2019-12-28 14:30:00,71.425,-36.629,80.2696347693,8.275,-1.849,8.4790580845,63.15,-34.78,72.0941807638,132.9,57.54,27.11,63.6066325158,8.275,-1.849,8.4790580845,57.54,27.11,63.6066325158,133.24
2019-12-28 15:00:00,71.351,-36.759,80.2632498844,8.151,-1.8290000000000002,8.3536843369,63.2,-34.93,72.2104209931,133.15,57.58,27.11,63.642819705,8.151,-1.8290000000000002,8.3536843369,57.58,27.11,63.642819705,133.49
2019-12-28 15:30:00,71.9175,-36.4885,80.6445127613,7.0975,-1.8285,7.3292508826,64.82,-34.66,73.504748146,133.22,59.01,27.48,65.0947808968,7.0975,-1.8285,7.3292508826,59.01,27.48,65.0947808968,133.58
2019-12-28 16:00:00,73.3285,-35.9235,81.6551698578,4.4685,-1.5935000000000001,4.7441263158,68.86,-34.33,76.9431510922,132.95,62.58,27.54,68.3718363071,4.4685,-1.5935000000000001,4.7441263158,62.58,27.54,68.3718363071,133.31
2019-12-28 16:30:00,76.0745,-34.841,83.6733221,3.7745,-1.491,4.0583163073,72.3,-33.35,79.6210556323,132.81,65.67,28.33,71.5201915546,3.7745,-1.491,4.0583163073,65.67,28.33,71.5201915546,133.16
2019-12-28 17:00:00,78.814,-33.5145,85.6438456998,4.124,-1.5045000000000002,4.3898628965,74.69,-32.01,81.2602990396,132.21,67.8,29.11,73.7850398116,4.124,-1.5045000000000002,4.3898628965,67.8,29.11,73.7850398116,132.56
2019-12-28 17:30:00,80.585,-32.1145,86.7483909663,4.235,-1.5445,4.5078492932,76.35,-30.57,82.2426130421,131.28,69.25,29.69,75.3462580358,4.235,-1.5445,4.5078492932,69.25,29.69,75.3462580358,131.64
2019-12-28 18:00:00,80.7005,-32.5485,87.0170991961,4.1005,-1.4785,4.3589061128,76.6,-31.07,82.6613869954,131.41,69.46,29.26,75.371342034,4.1005,-1.4785,4.3589061128,69.46,29.26,75.371342034,131.77
2019-12-28 18:30:00,80.0375,-32.8205,86.5054138566,4.2175,-1.4705,4.466506073,75.82,-31.35,82.0456878818,131.45,68.79,29.07,74.680178093,4.2175,-1.4705,4.466506073,68.79,29.07,74.680178093,131.81
2019-12-28 19:00:00,78.5475,-33.532,85.4055313212,4.0575,-1.512,4.3300635388,74.49,-32.02,81.0804569548,131.55,67.57,28.6,73.3734618237,4.0575,-1.512,4.3300635388,67.57,28.6,73.3734618237,131.91
2019-12-28 19:30:00,77.161,-34.8875,84.6815067016,4.441,-1.6175000000000002,4.7263926255,72.72,-33.27,79.9693147401,132.58,65.97,28.38,71.8154948462,4.441,-1.6175000000000002,4.7263926255,65.97,28.38,71.8154948462,132.94
2019-12-28 20:00:00,76.804,-35.789,84.7331513459,3.884,-1.899,4.3233849007,72.92,-33.89,80.4105621172,133.02,66.2,28.11,71.9208738823,3.884,-1.899,4.3233849007,66.2,28.11,71.9208738823,133.39
2019-12-28 20:30:00,74.993,-36.8365,83.551647388,3.503,-1.9465,4.0074769182,71.49,-34.89,79.5495581383,133.6,64.89,27.72,70.5628124439,3.503,-1.9465,4.0074769182,64.89,27.72,70.5628124439,133.96
2019-12-28 21:00:00,71.5385,-37.657,80.8443358019,3.4185,-1.517,3.7399774398,68.12,-36.14,77.1131246935,133.9,61.84,26.86,67.4214001634,3.4185,-1.517,3.7399774398,61.84,26.86,67.4214001634,134.25
2019-12-28 21:30:00,69.6405,-38.881,79.7592088805,3.6405000000000003,-1.361,3.8865873527,66.0,-37.52,75.9193677529,134.77,60.08,26.3,65.5842694554,3.6405000000000003,-1.361,3.8865873527,60.08,26.3,65.5842694554,135.13
2019-12-28 22:00:00,67.836,-39.227,78.3612176079,4.966,-1.407,5.1614731424,62.87,-37.82,73.3688578349,134.77,57.29,26.08,62.9468863408,4.966,-1.407,5.1614731424,57.29,26.08,62.9468863408,135.17
2019-12-28 22:30:00,65.847,-39.67,76.8735084994,5.247,-1.46,5.4463390456,60.6,-38.21,71.640519959,134.9,55.25,25.91,61.0236888429,5.247,-1.46,5.4463390456,55.25,25.91,61.0236888429,135.27
2019-12-28 23:00:00,63.99,-39.7775,75.3456674683,5.07,-1.3475000000000001,5.2460133673,58.92,-38.43,70.3450872485,134.82,53.72,25.55,59.4864766144,5.07,-1.3475000000000001,5.2460133673,53.72,25.55,59.4864766144,135.19
2019-12-28 23:30:00,62.5885,-40.367,74.4769428834,5.0885,-1.337,5.2612167081,57.5,-39.03,69.4952581116,135.18,52.48,25.23,58.2297458349,5.0885,-1.337,5.2612167081,52.48,25.23,58.2297458349,135.56
2019-12-29 00:00:00,62.918,-40.3065,74.7214070147,4.658,-1.8465,5.0106413013,58.26,-38.46,69.8097357107,135.08,53.21,25.59,59.0436465676,4.658,-1.8465,5.0106413013,53.21,25.59,59.0436465676,135.45
2019-12-29 00:30:00,65.3605,-40.1185,76.6908664868,4.9505,-1.7385000000000002,5.2468878871,60.41,-38.38,71.5708914294,135.41,55.14,25.96,60.9453952321,4.9505,-1.7385000000000002,5.2468878871,55.14,25.96,60.9453952321,135.78
2019-12-29 01:00:00,68.228,-38.9185,78.5474991725,3.748,-1.7185000000000001,4.1231961207,64.48,-37.2,74.4413218582,134.45,58.74,26.18,64.3100303219,3.748,-1.7185000000000001,4.1231961207,58.74,26.18,64.3100303219,134.82
2019-12-29 01:30:00,68.948,-39.103,79.2645653051,4.128,-1.903,4.5455245022,64.82,-37.2,74.7360180903,134.86,59.14,26.58,64.8385379231,4.128,-1.903,4.5455245022,59.14,26.58,64.8385379231,135.25
2019-12-29 02:00:00,67.397,-39.5015,78.1199341478,5.227,-1.6115,5.469777075,62.17,-37.89,72.8063252747,135.04,56.76,26.1,62.4732550777,5.227,-1.6115,5.469777075,56.76,26.1,62.4732550777,135.44
2019-12-29 02:30:00,66.447,-39.673,77.3896035524,5.867,-1.663,6.0981356167,60.58,-38.01,71.5171063453,134.95,55.28,25.88,61.0381257904,5.867,-1.663,6.0981356167,55.28,25.88,61.0381257904,135.36
2019-12-29 03:00:00,65.688,-39.41,76.6032730632,5.608,-1.72,5.8658387295,60.08,-37.69,70.9234975167,134.56,54.82,25.86,60.6132988708,5.608,-1.72,5.8658387295,54.82,25.86,60.6132988708,134.97
2019-12-29 03:30:00,65.1465,-39.7235,76.3021815841,5.2165,-1.9135,5.5563796217,59.93,-37.81,70.8604332473,134.71,54.69,25.96,60.5385637425,5.2165,-1.9135,5.5563796217,54.69,25.96,60.5385637425,135.13
2019-12-29 04:00:00,64.4945,-40.4355,76.1220742656,6.0045,-2.0855,6.3563614199,58.49,-38.35,69.9414226335,135.02,53.39,25.65,59.2318714882,6.0045,-2.0855,6.3563614199,53.39,25.65,59.2318714882,135.43
2019-12-29 04:30:00,64.121,-40.4395,75.808019373,6.761,-2.2995,7.1413458991,57.36,-38.14,68.8827206199,134.64,52.39,25.52,58.2750589875,6.761,-2.2995,7.1413458991,52.39,25.52,58.2750589875,135.05
2019-12-29 05:00:00,63.9935,-39.828,75.3753117821,6.4035,-2.388,6.8342780343000005,57.59,-37.44,68.6903319252,134.47,52.59,26.09,58.706015024,6.4035,-2.388,6.8342780343000005,52.59,26.09,58.706015024,134.88
2019-12-29 05:30:00,63.863,-39.4885,75.0854473334,5.723,-2.2185,6.1379533437,58.14,-37.27,69.060209238,134.07,53.08,25.85,59.0398924457,5.723,-2.2185,6.1379533437,53.08,25.85,59.0398924457,134.46
2019-12-29 06:00:00,63.5935,-39.2995,74.7568320791,6.1035,-2.1695,6.4776108636,57.49,-37.13,68.4378331042,133.97,52.49,25.88,58.523281692,6.1035,-2.1695,6.4776108636,52.49,25.88,58.523281692,134.36
2019-12-29 06:30:00,64.8775,-38.723,75.5550179356,6.5175,-2.243,6.8926667735,58.36,-36.48,68.8235424837,133.74,53.35,26.24,59.4538484877,6.5175,-2.243,6.8926667735,53.35,26.24,59.4538484877,134.11
2019-12-29 07:00:00,65.6925,-38.04,75.9114362679,6.7725,-2.2,7.1208676613,58.92,-35.84,68.9642806096,133.41,53.81,26.56,60.0079136448,6.7725,-2.2,7.1208676613,53.81,26.56,60.0079136448,133.79
2019-12-29 07:30:00,66.5895,-38.648,76.9923984186,6.5995,-2.2880000000000003,6.9848653709,59.99,-36.36,70.1487683427,134.79,54.74,27.37,61.2011805442,6.5995,-2.2880000000000003,6.9848653709,54.74,27.37,61.2011805442,135.15
2019-12-29 08:00:00,66.473,-39.252,77.1970157001,6.043,-2.212,6.4351218326,60.43,-37.04,70.878392335,135.32,55.13,27.13,61.4439077533,6.043,-2.212,6.4351218326,55.13,27.13,61.4439077533,135.67
2019-12-29 08:30:00,67.799,-21.6715,71.1783556515,6.649,-2.3515,7.0525706838,61.15,-19.32,64.1294386378,134.08,57.24,11.2,58.325445562,6.649,-2.3515,7.0525706838,57.24,11.2,58.325445562,134.44
2019-12-29 09:00:00,69.454,-16.0505,71.2844770357,6.294,-2.6605,6.8332054155,63.16,-13.39,64.5637491167,132.92,59.63,5.82,59.9133482623,6.294,-2.6605,6.8332054155,59.63,5.82,59.9133482623,133.26
2019-12-29 09:30:00,70.4875,-14.9195,72.0491438985,6.5975,-2.3395,7.0000190357,63.89,-12.58,65.1167298012,131.48,60.27,6.22,60.5901089288,6.5975,-2.3395,7.0000190357,60.27,6.22,60.5901089288,131.82
2019-12-29 10:00:00,70.844,-14.5295,72.3185917054,7.164,-2.0495,7.4513989458,63.68,-12.48,64.8913923414,131.07,60.03,6.23,60.3524133735,7.164,-2.0495,7.4513989458,60.03,6.23,60.3524133735,131.4
2019-12-29 10:30:00,72.076,-14.955,73.6111526944,7.436,-1.9849999999999999,7.6963836313,64.64,-12.97,65.928374013,132.47,60.93,6.15,61.2395901358,7.436,-1.9849999999999999,7.6963836313,60.93,6.15,61.2395901358,132.81
2019-12-29 11:00:00,72.4025,-15.1935,73.9794866737,8.3625,-1.8935,8.5741908365,64.04,-13.3,65.4065103793,132.92,60.38,5.96,60.6734373511,8.3625,-1.8935,8.5741908365,60.38,5.96,60.6734373511,133.24
2019-12-29 11:30:00,72.8695,-15.039,74.4052118554,8.6395,-1.9889999999999999,8.8654994924,64.23,-13.05,65.5423176276,132.38,60.53,6.03,60.8296128543,8.6395,-1.9889999999999999,8.8654994924,60.53,6.03,60.8296128543,132.7
2019-12-29 12:00:00,73.1245,-14.999,74.6469188999,9.2445,-1.9889999999999999,9.4560510389,63.88,-13.01,65.1913682937,132.38,60.3,6.14,60.6117942318,9.2445,-1.9889999999999999,9.4560510389,60.3,6.14,60.6117942318,132.7
2019-12-29 12:30:00,73.176,-14.772,74.6521195948,8.776,-1.9020000000000001,8.979742758,64.4,-12.87,65.6734109058,132.11,60.79,6.22,61.1073849874,8.776,-1.9020000000000001,8.979742758,60.79,6.22,61.1073849874,132.43
2019-12-29 13:00:00,72.586,-14.7905,74.0775693868,7.846,-1.7405,8.0367316896,64.74,-13.05,66.0421842461,132.18,61.05,6.02,61.346091155,7.846,-1.7405,8.0367316896,61.05,6.02,61.346091155,132.5
2019-12-29 13:30:00,71.54,-14.7155,73.0377815945,7.84,-1.6555,8.0128821438,63.7,-13.06,65.0250228758,131.87,60.14,5.93,60.431651475,7.84,-1.6555,8.0128821438,60.14,5.93,60.431651475,132.17
2019-12-29 14:00:00,70.9275,-14.9605,72.4881150017,7.5475,-1.5905,7.7132643219,63.38,-13.37,64.7748508296,132.11,59.84,5.69,60.1099134919,7.5475,-1.5905,7.7132643219,59.84,5.69,60.1099134919,132.4
2019-12-29 14:30:00,70.819,-15.259,72.4442395363,6.119,-1.589,6.3219523883,64.7,-13.67,66.1283517109,132.33,61.06,5.43,61.3009665503,6.119,-1.589,6.3219523883,61.06,5.43,61.3009665503,132.61
2019-12-29 15:00:00,70.4105,-15.4505,72.0857576814,5.8605,-1.6305,6.0830905385,64.55,-13.82,66.0128389027,132.79,60.98,5.45,61.2230585646,5.8605,-1.6305,6.0830905385,60.98,5.45,61.2230585646,133.06
2019-12-29 15:30:00,70.9785,-15.171,72.5817243061,4.3185,-1.431,4.5494179023,66.66,-13.74,68.0613194112,132.44,62.98,5.43,63.2136480517,4.3185,-1.431,4.5494179023,62.98,5.43,63.2136480517,132.71
2019-12-29 16:00:00,72.0185,-14.373,73.4387327726,3.3585000000000003,-1.323,3.6096885253,68.66,-13.05,69.8891844279,131.83,64.84,5.94,65.1115135748,3.3585000000000003,-1.323,3.6096885253,64.84,5.94,65.1115135748,132.09
2019-12-29 16:30:00,74.5235,-13.341,75.7082183997,3.2235,-1.301,3.4761405682,71.3,-12.04,72.3094157078,131.19,67.3,6.73,67.6356629301,3.2235,-1.301,3.4761405682,67.3,6.73,67.6356629301,131.45
2019-12-29 17:00:00,77.625,-18.8405,79.8786896816,4.025,-1.4705,4.2852065586,73.6,-17.37,75.6219339874,131.29,68.7,14.11,70.1340295434,4.025,-1.4705,4.2852065586,68.7,14.11,70.1340295434,131.54
2019-12-29 17:30:00,79.968,-26.447,84.2278150791,3.678,-1.537,3.9862329335,76.29,-24.91,80.253798664,131.83,70.26,22.61,73.8083985736,3.678,-1.537,3.9862329335,70.26,22.61,73.8083985736,132.08
2019-12-29 18:00:00,79.983,-26.883,84.3799500948,3.473,-1.4929999999999999,3.7803145371999998,76.51,-25.39,80.6128538138,132.17,70.5,22.4,73.9730356279,3.473,-1.4929999999999999,3.7803145371999998,70.5,22.4,73.9730356279,132.42
2019-12-29 18:30:00,79.0455,-27.1735,83.5858251888,3.8555,-1.5535,4.1567105384,75.19,-25.62,79.4350080254,132.13,69.24,22.2,72.7118807349,3.8555,-1.5535,4.1567105384,69.24,22.2,72.7118807349,132.37
2019-12-29 19:00:00,77.514,-27.616,82.2864730803,3.714,-1.506,4.0077215472,73.8,-26.11,78.2826423928,131.95,67.96,21.58,71.3039830585,3.714,-1.506,4.0077215472,67.96,21.58,71.3039830585,132.19
2019-12-29 19:30:00,75.941,-28.524,81.1212306181,3.761,-1.544,4.0655942985,72.18,-26.98,77.057594045,132.25,66.46,20.95,69.6838151941,3.761,-1.544,4.0655942985,66.46,20.95,69.6838151941,132.49
2019-12-29 20:00:00,73.8875,-28.987,79.3700751244,4.0175,-1.5070000000000001,4.2908455169,69.87,-27.48,75.0797396106,132.05,64.26,20.43,67.4294631448,4.0175,-1.5070000000000001,4.2908455169,64.26,20.43,67.4294631448,132.29
2019-12-29 20:30:00,72.839,-29.6555,78.64457134,4.789,-1.5255,5.0260990092,68.05,-28.13,73.6349061247,132.53,62.56,20.15,65.7250036135,4.789,-1.5255,5.0260990092,62.56,20.15,65.7250036135,132.79
2019-12-29 21:00:00,71.2165,-30.7885,77.5868648967,5.0765,-1.6085,5.3252346897,66.14,-29.18,72.2908846259,133.41,60.87,19.75,63.9939012719,5.0765,-1.6085,5.3252346897,60.87,19.75,63.9939012719,133.67
2019-12-29 21:30:00,69.788,-30.9745,76.3530260975,5.188,-1.5745,5.421659732,64.6,-29.4,70.97548872670001,133.08,59.49,19.33,62.5516506577,5.188,-1.5745,5.421659732,59.49,19.33,62.5516506577,133.34
2019-12-29 22:00:00,68.1325,-31.441,75.037151047,5.5625,-1.5710000000000002,5.7800905919000005,62.57,-29.87,69.3341315659,133.17,57.78,18.93,60.8019185553,5.5625,-1.5710000000000002,5.7800905919000005,57.78,18.93,60.8019185553,133.42
2019-12-29 22:30:00,66.696,-31.998,73.9745119619,4.976,-1.5979999999999999,5.2262969682,61.72,-30.4,68.8005697651,133.39,57.0,18.57,59.9486855569,4.976,-1.5979999999999999,5.2262969682,57.0,18.57,59.9486855569,133.65
2019-12-29 23:00:00,64.4965,-32.522,72.2321188686,4.7765,-1.492,5.004099944,59.72,-31.03,67.3003662694,133.5,55.2,18.05,58.0761784211,4.7765,-1.492,5.004099944,55.2,18.05,58.0761784211,133.76
2019-12-29 23:30:00,62.5235,-32.3775,70.4094493552,4.5435,-1.4475,4.7685058981,57.98,-30.93,65.7141179656,132.56,53.64,17.46,56.410116114,4.5435,-1.4475,4.7685058981,53.64,17.46,56.410116114,132.82
2019-12-30 00:00:00,61.6665,-32.623,69.7640118632,4.1965,-1.383,4.4185179925,57.47,-31.24,65.4120669296,132.8,53.16,17.27,55.8948879595,4.1965,-1.383,4.4185179925,53.16,17.27,55.8948879595,133.07
2019-12-30 00:30:00,62.686,-32.602,70.6570944775,3.896,-1.312,4.1109804183,58.79,-31.29,66.598259737,132.9,54.3,17.23,56.9680866802,3.896,-1.312,4.1109804183,54.3,17.23,56.9680866802,133.16
2019-12-30 01:00:00,65.6225,-30.9365,72.5491525691,2.7425,-1.2565,3.016636952,62.88,-29.68,69.5327030972,131.61,57.99,17.91,60.6927359739,2.7425,-1.2565,3.016636952,57.99,17.91,60.6927359739,131.86
2019-12-30 01:30:00,66.21,-31.02,73.1163764146,2.9699999999999998,-1.25,3.2223283507,63.24,-29.77,69.8967130844,132.21,58.31,18.21,61.0873161958,2.9699999999999998,-1.25,3.2223283507,58.31,18.21,61.0873161958,132.46
2019-12-30 02:00:00,65.5855,-31.5425,72.7762812769,2.9155,-1.2925,3.189152944,62.67,-30.25,69.5887304095,132.88,57.83,18.2,60.6263053468,2.9155,-1.2925,3.189152944,57.83,18.2,60.6263053468,133.13
2019-12-30 02:30:00,64.8465,-32.252,72.4241676946,3.1065,-1.302,3.3683150461,61.74,-30.95,69.0632326205,133.53,56.98,17.95,59.7404628372,3.1065,-1.302,3.3683150461,56.98,17.95,59.7404628372,133.78
2019-12-30 03:00:00,63.813,-32.6225,71.6681691914,3.513,-1.3425,3.7607812021,60.3,-31.28,67.9303201818,133.71,55.68,17.83,58.4651289231,3.513,-1.3425,3.7607812021,55.68,17.83,58.4651289231,133.96
2019-12-30 03:30:00,63.129,-33.1575,71.307015414,3.459,-1.3475000000000001,3.7122011328,59.67,-31.81,67.619412893,134.28,55.13,17.74,57.9139404634,3.459,-1.3475000000000001,3.7122011328,55.13,17.74,57.9139404634,134.52
2019-12-30 04:00:00,62.034,-33.731,70.6115961935,4.194,-1.421,4.4281911657,57.84,-32.31,66.2525599505,134.72,53.48,17.62,56.3078573558,4.194,-1.421,4.4281911657,53.48,17.62,56.3078573558,134.97
2019-12-30 04:30:00,61.746,-33.665,70.3270981983,4.086,-1.365,4.3079717966,57.66,-32.3,66.0905863191,134.63,53.4,17.6,56.2256169375,4.086,-1.365,4.3079717966,53.4,17.6,56.2256169375,134.88
2019-12-30 05:00:00,61.751,-33.1005,70.063036626,4.421,-1.4505,4.6528691417,57.33,-31.65,65.4862687897,134.17,53.03,17.85,55.9535825484,4.421,-1.4505,4.6528691417,53.03,17.85,55.9535825484,134.43
2019-12-30 05:30:00,63.3185,-32.3805,71.1177138447,3.7285,-1.8505,4.1624587085,59.59,-30.53,66.9555748239,133.59,55.03,18.41,58.0278295303,3.7285,-1.8505,4.1624587085,55.03,18.41,58.0278295303,133.85
2019-12-30 06:00:00,64.2355,-31.432,71.5134259021,4.4155,-2.082,4.8817378309,59.82,-29.35,66.6322361924,132.89,55.24,19.04,58.4292666392,4.4155,-2.082,4.8817378309,55.24,19.04,58.4292666392,133.14
2019-12-30 06:30:00,66.679,-31.481,73.7369812374,4.639,-2.491,5.26549162,62.04,-28.99,68.4790603031,134.32,57.32,20.45,60.858729037,4.639,-2.491,5.26549162,57.32,20.45,60.858729037,134.57
2019-12-30 07:00:00,68.0625,-31.424,74.9664703868,4.8825,-2.5140000000000002,5.4917212466,63.18,-28.91,69.4802166088,134.75,58.37,20.81,61.9686452974,4.8825,-2.5140000000000002,5.4917212466,58.37,20.81,61.9686452974,135.01
2019-12-30 07:30:00,69.3105,-30.5005,75.7246717424,4.6705,-2.4905,5.2930294256,64.64,-28.01,70.4477799508,134.05,59.74,21.19,63.3867785899,4.6705,-2.4905,5.2930294256,59.74,21.19,63.3867785899,134.3
2019-12-30 08:00:00,69.4945,-30.3345,75.8265614445,4.5145,-2.4445,5.1338377945,64.98,-27.89,70.7124635407,133.74,60.03,21.1,63.630267169,4.5145,-2.4445,5.1338377945,60.03,21.1,63.630267169,134.0
2019-12-30 08:30:00,71.3305,-29.981,77.3750644022,4.4605,-2.511,5.1187089437,66.87,-27.47,72.2924463551,133.74,61.71,21.51,65.3513901918,4.4605,-2.511,5.1187089437,61.71,21.51,65.3513901918,134.0
2019-12-30 09:00:00,73.271,-29.424,78.9582878297,3.791,-2.424,4.4997174356,69.48,-27.0,74.5417359605,133.36,64.1,21.72,67.679896572,3.791,-2.424,4.4997174356,64.1,21.72,67.679896572,133.61
2019-12-30 09:30:00,74.983,-28.9,80.3595687457,3.153,-2.32,3.9145637049,71.83,-26.58,76.5901122861,133.12,66.33,21.84,69.8330473343,3.153,-2.32,3.9145637049,66.33,21.84,69.8330473343,133.37
2019-12-30 10:00:00,75.285,-28.835,80.6181645164,3.685,-2.395,4.3949118307,71.6,-26.44,76.3258383511,132.84,66.19,21.8,69.6875605829,3.685,-2.395,4.3949118307,66.19,21.8,69.6875605829,133.09
2019-12-30 10:30:00,75.555,-28.7965,80.8566412687,4.545,-2.4365,5.1568941476,71.01,-26.36,75.7447668159,132.73,65.6,21.74,69.1085204588,4.545,-2.4365,5.1568941476,65.6,21.74,69.1085204588,132.98
2019-12-30 11:00:00,75.048,-28.899,80.4198638708,4.4879999999999995,-2.419,5.0984022007,70.56,-26.48,75.36513782910001,132.87,65.15,21.75,68.6846780585,4.4879999999999995,-2.419,5.0984022007,65.15,21.75,68.6846780585,133.11
2019-12-30 11:30:00,74.756,-29.1965,80.2551876719,5.986,-2.6365,6.5408965937,68.77,-26.56,73.720733176,132.97,63.51,21.8,67.1473015094,5.986,-2.6365,6.5408965937,63.51,21.8,67.1473015094,133.22
2019-12-30 12:00:00,75.1625,-29.339,80.6856760971,5.9725,-2.6390000000000002,6.5295541387,69.19,-26.7,74.1629698704,133.17,63.89,21.71,67.4778200596,5.9725,-2.6390000000000002,6.5295541387,63.89,21.71,67.4778200596,133.42
2019-12-30 12:30:00,75.35,-28.9005,80.702301084,5.4,-2.5805,5.98489601,69.95,-26.32,74.7378411516,132.98,64.59,22.01,68.2371467751,5.4,-2.5805,5.98489601,64.59,22.01,68.2371467751,133.24
2019-12-30 13:00:00,75.9655,-29.128,81.3584511544,5.1655,-2.998,5.9724696944,70.8,-26.13,75.4679859278,133.07,65.35,22.17,69.0081980637,5.1655,-2.998,5.9724696944,65.35,22.17,69.0081980637,133.33
2019-12-30 13:30:00,76.601,-28.8995,81.8712055686,4.831,-3.3595,5.8842842598,71.77,-25.54,76.1788979968,132.78,66.23,22.55,69.963672002,4.831,-3.3595,5.8842842598,66.23,22.55,69.963672002,133.04
2019-12-30 14:00:00,76.648,-28.9485,81.9324816922,4.458,-3.4885,5.6606886728,72.19,-25.46,76.5480744369,132.9,66.6,22.7,70.362276825,4.458,-3.4885,5.6606886728,66.6,22.7,70.362276825,133.17
2019-12-30 14:30:00,76.6745,-28.726,81.8789473934,3.7845,-3.5060000000000002,5.1589220046,72.89,-25.22,77.1297640344,132.9,67.22,22.96,71.0330204905,3.7845,-3.5060000000000002,5.1589220046,67.22,22.96,71.0330204905,133.17
2019-12-30 15:00:00,76.675,-28.588,81.8311026994,2.5949999999999998,-3.478,4.3394134396,74.08,-25.11,78.2199367169,132.9,68.3,23.08,72.0942189083,2.5949999999999998,-3.478,4.3394134396,68.3,23.08,72.0942189083,133.17
2019-12-30 15:30:00,78.031,-27.8485,82.8515293356,1.441,-3.4385,3.7282386257,76.59,-24.41,80.385796009,132.62,70.65,23.58,74.4811311676,1.441,-3.4385,3.7282386257,70.65,23.58,74.4811311676,132.88
2019-12-30 16:00:00,79.262,-27.4215,83.8713497343,1.172,-3.3415,3.5410741661,78.09,-24.08,81.7183853242,132.37,71.98,23.68,75.7750803365,1.172,-3.3415,3.5410741661,71.98,23.68,75.7750803365,132.62
2019-12-30 16:30:00,82.178,-25.9715,86.1843518062,0.588,-3.3315,3.3829922037,81.59,-22.64,84.6728864513,132.17,75.09,24.86,79.0982155298,0.588,-3.3315,3.3829922037,75.09,24.86,79.0982155298,132.43
2019-12-30 17:00:00,85.4905,-24.533,88.9409561409,0.35050000000000003,-3.383,3.4011085325,85.14,-21.15,87.7276586944,131.75,78.32,25.99,82.5197097668,0.35050000000000003,-3.383,3.4011085325,78.32,25.99,82.5197097668,131.99
2019-12-30 17:30:00,87.3605,-24.1455,90.635876619,0.2605,-3.3855,3.3955073995,87.1,-20.76,89.5398659816,131.82,80.1,26.32,84.3134176748,0.2605,-3.3855,3.3955073995,80.1,26.32,84.3134176748,132.07
2019-12-30 18:00:00,87.6545,-24.002,90.8812817595,0.0745,-3.342,3.3428302754,87.58,-20.66,89.9838429942,131.82,80.53,26.42,84.7531551035,0.0745,-3.342,3.3428302754,80.53,26.42,84.7531551035,132.04
2019-12-30 18:30:00,86.843,-24.4205,90.211238043,0.033,-3.3505000000000003,3.3506625091,86.81,-21.07,89.3304035589,131.95,79.84,26.19,84.0258394781,0.033,-3.3505000000000003,3.3506625091,79.84,26.19,84.0258394781,132.2
2019-12-30 19:00:00,85.6615,-25.174,89.2839451315,0.0315,-3.334,3.3341488044,85.63,-21.84,88.3712764421,132.15,78.79,25.58,82.8383999121,0.0315,-3.334,3.3341488044,78.79,25.58,82.8383999121,132.39
2019-12-30 19:30:00,84.0505,-25.7975,87.9204046652,0.030500000000000003,-3.3275,3.3276397792,84.02,-22.47,86.9727618281,132.03,77.3,24.91,81.2145190222,0.030500000000000003,-3.3275,3.3276397792,77.3,24.91,81.2145190222,132.28
2019-12-30 20:00:00,82.4565,-26.7175,86.6769819416,0.0465,-3.3675,3.3678210315,82.41,-23.35,85.6541335838,132.34,75.86,24.28,79.6508505918,0.0465,-3.3675,3.3678210315,75.86,24.28,79.6508505918,132.59
2019-12-30 20:30:00,80.819,-27.281,85.2992597975,0.11900000000000001,-3.401,3.4030812509,80.7,-23.88,84.1590422949,132.39,74.31,23.82,78.0344058733,0.11900000000000001,-3.401,3.4030812509,74.31,23.82,78.0344058733,132.65
2019-12-30 21:00:00,79.243,-27.642,83.9257601276,0.303,-3.472,3.4851962642,78.94,-24.17,82.5573285663,132.39,72.79,23.65,76.5356557429,0.303,-3.472,3.4851962642,72.79,23.65,76.5356557429,132.65
2019-12-30 21:30:00,78.211,-28.1515,83.1232065867,0.041,-3.3915,3.3917478164,78.17,-24.76,81.9976005747,132.8,72.1,23.32,75.7775190937,0.041,-3.3915,3.3917478164,72.1,23.32,75.7775190937,133.06
2019-12-30 22:00:00,76.2765,-28.957,81.5880646985,0.0765,-3.497,3.4978366528000002,76.2,-25.46,80.3408463983,133.06,70.26,22.81,73.8699106538,0.0765,-3.497,3.4978366528000002,70.26,22.81,73.8699106538,133.31
