Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-30 22:30:00,74.765,-29.4265,80.3475209776,0.145,-3.5465,3.5494629523,74.62,-25.88,78.9804963266,133.47,68.81,22.74,72.4701573063,0.145,-3.5465,3.5494629523,68.81,22.74,72.4701573063,133.73
2019-12-30 23:00:00,72.0965,-29.8955,78.0489989205,0.1265,-3.4555,3.4578147001,71.97,-26.44,76.6730363296,132.79,66.37,21.67,69.8180907788,0.1265,-3.4555,3.4578147001,66.37,21.67,69.8180907788,133.05
2019-12-30 23:30:00,69.966,-30.124,76.1754326013,0.106,-3.454,3.4556261372,69.86,-26.67,74.777727299,132.67,64.41,21.48,67.8972643042,0.106,-3.454,3.4556261372,64.41,21.48,67.8972643042,132.93
2019-12-31 00:00:00,69.116,-30.5855,75.581044358,0.056,-3.4155,3.4159590527,69.06,-27.17,74.2124821038,133.16,63.65,21.27,67.1098755773,0.056,-3.4155,3.4159590527,63.65,21.27,67.1098755773,133.43
2019-12-31 00:30:00,69.815,-30.6835,76.2601560269,0.095,-3.4535,3.4548063983,69.72,-27.23,74.8488563707,133.16,64.25,21.19,67.6541100008,0.095,-3.4535,3.4548063983,64.25,21.19,67.6541100008,133.46
2019-12-31 01:00:00,71.8815,-30.2925,78.0037537462,0.1915,-3.4725,3.4777763729,71.69,-26.82,76.542592718,132.81,66.04,21.41,69.4238410058,0.1915,-3.4725,3.4777763729,66.04,21.41,69.4238410058,133.09
2019-12-31 01:30:00,72.6335,-29.9685,78.5731271778,0.1135,-3.4385,3.4403727269,72.52,-26.53,77.2204072768,132.84,66.77,21.74,70.2200861577,0.1135,-3.4385,3.4403727269,66.77,21.74,70.2200861577,133.09
2019-12-31 02:00:00,71.148,-30.517,77.4165692407,0.168,-3.057,3.0616128103,70.98,-27.46,76.1065831581,133.37,65.39,21.18,68.7345946376,0.168,-3.057,3.0616128103,65.39,21.18,68.7345946376,133.65
2019-12-31 02:30:00,69.694,-31.189,76.3544848519,0.17400000000000002,-2.709,2.7145822883,69.52,-28.48,75.1274969635,133.85,64.1,20.61,67.3318802648,0.17400000000000002,-2.709,2.7145822883,64.1,20.61,67.3318802648,134.14
2019-12-31 03:00:00,68.55,-32.219,75.7440853202,0.47000000000000003,-2.6790000000000003,2.7199156237,68.08,-29.54,74.2125191595,134.4,62.87,19.94,65.956352992,0.47000000000000003,-2.6790000000000003,2.7199156237,62.87,19.94,65.956352992,134.69
2019-12-31 03:30:00,67.6455,-32.2895,74.9568241089,0.3055,-2.6495,2.6670546488999998,67.34,-29.64,73.574487426,134.36,62.12,19.88,65.2235294966,0.3055,-2.6495,2.6670546488999998,62.12,19.88,65.2235294966,134.64
2019-12-31 04:00:00,67.2945,-32.4275,74.7000166432,0.3145,-2.6975,2.7157718056,66.98,-29.73,73.281602739,134.43,61.76,19.75,64.8410371601,0.3145,-2.6975,2.7157718056,61.76,19.75,64.8410371601,134.71
2019-12-31 04:30:00,66.1795,-32.6875,73.8119155455,0.3095,-2.7075,2.7251323821,65.87,-29.98,72.3716608902,134.36,60.76,19.48,63.8063319742,0.3095,-2.7075,2.7251323821,60.76,19.48,63.8063319742,134.65
2019-12-31 05:00:00,65.807,-32.799,73.5277882844,0.597,-2.699,2.7642376887999998,65.21,-30.1,71.8216826592,134.54,60.16,19.54,63.2537524579,0.597,-2.699,2.7642376887999998,60.16,19.54,63.2537524579,134.84
2019-12-31 05:30:00,65.055,-32.7345,72.8265097011,0.875,-2.3045,2.4650243914,64.18,-30.43,71.0285667883,134.77,59.23,19.39,62.323069565,0.875,-2.3045,2.4650243914,59.23,19.39,62.323069565,135.07
2019-12-31 06:00:00,64.8785,-32.7635,72.6819557696,1.0385,-2.0835,2.3279721863000002,63.84,-30.68,70.829428912,134.9,58.93,19.18,61.9727141571,1.0385,-2.0835,2.3279721863000002,58.93,19.18,61.9727141571,135.2
2019-12-31 06:30:00,65.741,-32.1625,73.1867849222,1.431,-1.8525,2.3408368696,64.31,-30.31,71.0948113437,134.46,59.3,19.27,62.352408935,1.431,-1.8525,2.3408368696,59.3,19.27,62.352408935,134.76
2019-12-31 07:00:00,67.2875,-31.4755,74.2853603108,1.8875000000000002,-1.8455,2.6397966778,65.4,-29.63,71.799003475,134.15,60.27,19.66,63.395492742,1.8875000000000002,-1.8455,2.6397966778,60.27,19.66,63.395492742,134.44
2019-12-31 07:30:00,68.377,-30.564,74.8970775465,2.337,-1.8439999999999999,2.9768951947,66.04,-28.72,72.0147207174,133.38,60.81,20.01,64.0176241359,2.337,-1.8439999999999999,2.9768951947,60.81,20.01,64.0176241359,133.68
2019-12-31 08:00:00,68.899,-30.509,75.3516508247,2.6790000000000003,-1.869,3.266527514,66.22,-28.64,72.1480283861,133.42,60.93,20.09,64.1566286521,2.6790000000000003,-1.869,3.266527514,60.93,20.09,64.1566286521,133.72
2019-12-31 08:30:00,71.0835,-29.8395,77.0925400574,3.4235,-1.9195000000000002,3.9248990433,67.66,-27.92,73.1942757325,133.28,62.31,20.7,65.658404641,3.4235,-1.9195000000000002,3.9248990433,62.31,20.7,65.658404641,133.57
2019-12-31 09:00:00,72.515,-29.4105,78.252173997,3.335,-1.8205,3.7995322409,69.18,-27.59,74.4787251502,132.95,63.68,20.82,66.9971253115,3.335,-1.8205,3.7995322409,63.68,20.82,66.9971253115,133.24
2019-12-31 09:30:00,74.7815,-28.601,80.0642863157,4.6615,-1.971,5.0610693781,70.12,-26.63,75.0064750538,132.73,64.47,21.55,67.9763444148,4.6615,-1.971,5.0610693781,64.47,21.55,67.9763444148,133.03
2019-12-31 10:00:00,76.0745,-28.2995,81.1676736792,4.4845,-1.9795,4.9019547632,71.59,-26.32,76.2749664045,132.7,65.8,21.83,69.3266824534,4.4845,-1.9795,4.9019547632,65.8,21.83,69.3266824534,133.03
2019-12-31 10:30:00,76.6995,-28.203,81.7203922485,5.7695,-2.073,6.1306165473,70.93,-26.13,75.5899583278,132.54,65.2,21.89,68.7765374237,5.7695,-2.073,6.1306165473,65.2,21.89,68.7765374237,132.87
2019-12-31 11:00:00,75.8895,-28.3085,80.9974529383,7.3295,-2.0885,7.6212467812,68.56,-26.22,73.4027383685,132.54,63.03,21.8,66.6934846893,7.3295,-2.0885,7.6212467812,63.03,21.8,66.6934846893,132.87
2019-12-31 11:30:00,75.7495,-28.4165,80.9041669044,7.2095,-2.1665,7.5279886092,68.54,-26.25,73.3947825121,132.54,63.02,21.74,66.66444329629999,7.2095,-2.1665,7.5279886092,63.02,21.74,66.66444329629999,132.83
2019-12-31 12:00:00,75.5975,-28.4555,80.7755995738,5.8275,-2.0155,6.1661978966,69.77,-26.44,74.6118388729,132.65,64.14,21.54,67.6602630796,5.8275,-2.0155,6.1661978966,64.14,21.54,67.6602630796,132.83
2019-12-31 12:30:00,76.6015,-28.0785,81.5854886882,4.2615,-1.8585,4.6491294346,72.34,-26.22,76.9452012799,132.59,66.47,21.66,69.9100600772,4.2615,-1.8585,4.6491294346,66.47,21.66,69.9100600772,132.76
2019-12-31 13:00:00,76.352,-28.234,81.4050776058,4.052,-1.8940000000000001,4.4728000179,72.3,-26.34,76.9485906304,132.59,66.44,21.53,69.8413523638,4.052,-1.8940000000000001,4.4728000179,66.44,21.53,69.8413523638,132.76
2019-12-31 13:30:00,75.9525,-28.219,81.0252690045,4.6625,-2.079,5.1050119735,71.29,-26.14,75.9313090892,132.7,65.52,21.87,69.0736367944,4.6625,-2.079,5.1050119735,65.52,21.87,69.0736367944,132.88
2019-12-31 14:00:00,76.6145,-28.042,81.5851418719,4.1545,-2.012,4.6160604686,72.46,-26.03,76.9935873953,132.78,66.57,21.98,70.104816525,4.1545,-2.012,4.6160604686,66.57,21.98,70.104816525,132.95
2019-12-31 14:30:00,76.018,-28.537,81.1978860131,4.068,-1.9969999999999999,4.5317362015,71.95,-26.54,76.6888133954,132.78,66.19,21.55,69.6097593732,4.068,-1.9969999999999999,4.5317362015,66.19,21.55,69.6097593732,132.95
2019-12-31 15:00:00,75.491,-29.159,80.9267468888,4.711,-1.9689999999999999,5.1059261648,70.78,-27.19,75.8228494585,132.92,65.12,20.99,68.4192553306,4.711,-1.9689999999999999,5.1059261648,65.12,20.99,68.4192553306,133.11
2019-12-31 15:30:00,75.5555,-29.1255,80.974862337,6.2055,-2.3255,6.6269284363,69.35,-26.8,74.3482514926,132.89,63.73,21.25,67.1794269103,6.2055,-2.3255,6.6269284363,63.73,21.25,67.1794269103,133.04
2019-12-31 16:00:00,77.079,-28.6275,82.2235124356,3.969,-2.5475,4.7162185329,73.11,-26.08,77.6224097797,132.71,67.17,21.92,70.6561766585,3.969,-2.5475,4.7162185329,67.17,21.92,70.6561766585,132.91
2019-12-31 16:30:00,79.8835,-27.4165,84.4573149259,3.3535,-2.4665,4.1628817543,76.53,-24.95,80.4943687471,132.32,70.25,22.74,73.8388116102,3.3535,-2.4665,4.1628817543,70.25,22.74,73.8388116102,132.59
2019-12-31 17:00:00,83.2915,-25.7885,87.1924349041,3.3315,-2.5484999999999998,4.1944897783,79.96,-23.24,83.2688369079,131.87,73.35,24.07,77.1983639723,3.3315,-2.5484999999999998,4.1944897783,73.35,24.07,77.1983639723,132.15
2019-12-31 17:30:00,84.646,-25.1835,88.312818935,3.936,-2.4135,4.6170421538,80.71,-22.77,83.8604614822,131.87,74.05,24.45,77.9820812751,3.936,-2.4135,4.6170421538,74.05,24.45,77.9820812751,132.15
2019-12-31 18:00:00,84.7235,-25.3525,88.4354041575,3.1835,-2.3725,3.9703184381,81.54,-22.98,84.7163030355,131.93,74.8,24.32,78.6543221953,3.1835,-2.3725,3.9703184381,74.8,24.32,78.6543221953,132.21
2019-12-31 18:30:00,84.2285,-25.6855,88.0578509986,1.4985,-2.5455,2.9538233698000003,82.73,-23.14,85.9052530408,132.0,75.88,24.24,79.657717768,1.4985,-2.5455,2.9538233698000003,75.88,24.24,79.657717768,132.28
2019-12-31 19:00:00,82.922,-26.4505,87.0384227468,1.182,-2.7105,2.9570144149,81.74,-23.74,85.1176550429,132.2,74.99,23.78,78.6701245709,1.182,-2.7105,2.9570144149,74.99,23.78,78.6701245709,132.47
2019-12-31 19:30:00,80.5815,-27.6345,85.1882840096,1.9515,-2.8745000000000003,3.4743492196,78.63,-24.76,82.4362450625,132.35,72.19,22.95,75.7502382835,1.9515,-2.8745000000000003,3.4743492196,72.19,22.95,75.7502382835,132.63
2019-12-31 20:00:00,78.3745,-28.5845,83.4244322156,1.7645,-2.9045,3.3984673752,76.61,-25.68,80.7994709141,132.65,70.35,22.29,73.7967926132,1.7645,-2.9045,3.3984673752,70.35,22.29,73.7967926132,132.93
2019-12-31 20:30:00,77.2855,-28.6475,82.4240727367,1.1555,-2.9275,3.1472903425,76.13,-25.72,80.3572977395,132.59,70.01,22.32,73.4818515009,1.1555,-2.9275,3.1472903425,70.01,22.32,73.4818515009,132.87
2019-12-31 21:00:00,75.6635,-29.0735,81.056977704,1.6635,-2.9335,3.3723366528,74.0,-26.14,78.4812053934,132.84,68.06,22.1,71.5581833196,1.6635,-2.9335,3.3723366528,68.06,22.1,71.5581833196,133.12
2019-12-31 21:30:00,74.4915,-30.0145,80.3109817055,1.5215,-2.9545,3.3232563097,72.97,-27.06,77.825860098,133.37,67.05,21.53,70.4218957427,1.5215,-2.9545,3.3232563097,67.05,21.53,70.4218957427,133.66
2019-12-31 22:00:00,72.5175,-29.745,78.3808192816,1.1275,-2.855,3.0695734639,71.39,-26.89,76.2863303613,131.97,65.6,20.69,68.7854352316,1.1275,-2.855,3.0695734639,65.6,20.69,68.7854352316,132.25
2019-12-31 22:30:00,71.472,-29.6505,77.3782846427,1.322,-2.8405,3.1330694614,70.15,-26.81,75.0985925301,131.78,64.5,20.66,67.728026695,1.322,-2.8405,3.1330694614,64.5,20.66,67.728026695,132.06
2019-12-31 23:00:00,69.786,-30.218,76.0474412456,1.286,-2.818,3.097566787,68.5,-27.4,73.7767578577,131.85,63.0,20.19,66.156149374,1.286,-2.818,3.097566787,63.0,20.19,66.156149374,132.14
2019-12-31 23:30:00,68.5785,-30.812,75.182378296,1.5185,-2.842,3.2222362188,67.06,-27.97,72.6592354763,132.28,61.71,19.99,64.8669731065,1.5185,-2.842,3.2222362188,61.71,19.99,64.8669731065,132.56
2020-01-01 00:00:00,68.3665,-30.8175,74.9913103533,1.2165,-2.8175,3.0689050979,67.15,-28.0,72.7538486954,132.07,61.73,19.81,64.8307720145,1.2165,-2.8175,3.0689050979,61.73,19.81,64.8307720145,132.35
2020-01-01 00:30:00,69.683,-30.4655,76.0517401461,0.923,-2.7655000000000003,2.9154620989,68.76,-27.7,74.1298023739,131.9,63.14,19.91,66.2047407668,0.923,-2.7655000000000003,2.9154620989,63.14,19.91,66.2047407668,132.18
2020-01-01 01:00:00,72.1935,-29.667,78.0514723196,0.35350000000000004,-2.747,2.7696518283,71.84,-26.92,76.7181334497,131.47,65.92,20.39,69.0014383908,0.35350000000000004,-2.747,2.7696518283,65.92,20.39,69.0014383908,131.75
2020-01-01 01:30:00,72.3405,-29.704,78.2015060996,0.35050000000000003,-2.7439999999999998,2.7662946788,71.99,-26.96,76.8726329717,131.83,66.14,20.61,69.2767760509,0.35050000000000003,-2.7439999999999998,2.7662946788,66.14,20.61,69.2767760509,132.11
2020-01-01 02:00:00,71.22,-30.112,77.3241291189,0.66,-2.782,2.8592173754,70.56,-27.33,75.6679753925,132.35,64.9,20.63,68.0999772394,0.66,-2.782,2.8592173754,64.9,20.63,68.0999772394,132.63
2020-01-01 02:30:00,69.8265,-30.817,76.3244888044,0.35650000000000004,-2.797,2.8196278567,69.47,-28.02,74.9079521813,132.65,64.0,20.21,67.1151555165,0.35650000000000004,-2.797,2.8196278567,64.0,20.21,67.1151555165,132.94
2020-01-01 03:00:00,68.5055,-31.451,75.3801627171,0.24550000000000002,-2.761,2.7718930805,68.26,-28.69,74.0442009883,133.18,62.87,19.92,65.9503093245,0.24550000000000002,-2.761,2.7718930805,62.87,19.92,65.9503093245,133.47
2020-01-01 03:30:00,67.039,-31.5575,74.0952314744,0.129,-2.7375,2.7405377666,66.91,-28.82,72.8528688522,133.18,61.53,19.85,64.6526364505,0.129,-2.7375,2.7405377666,61.53,19.85,64.6526364505,133.47
2020-01-01 04:00:00,66.1375,-32.208,73.5630625399,0.1075,-2.738,2.7401095325,66.03,-29.47,72.3079649831,133.74,60.76,19.52,63.8185552955,0.1075,-2.738,2.7401095325,60.76,19.52,63.8185552955,134.02
2020-01-01 04:30:00,65.187,-32.495,72.8372843673,0.23700000000000002,-2.735,2.7452493512,64.95,-29.76,71.4434048741,133.7,59.78,19.26,62.8060188199,0.23700000000000002,-2.735,2.7452493512,59.78,19.26,62.8060188199,133.99
2020-01-01 05:00:00,64.5575,-32.5615,72.3043711576,0.6575000000000001,-2.7715,2.8484238624,63.9,-29.79,70.5028658992,133.74,58.86,19.23,61.9216642218,0.6575000000000001,-2.7715,2.8484238624,58.86,19.23,61.9216642218,134.02
2020-01-01 05:30:00,65.0965,-32.5955,72.8012426577,0.7065,-3.1055,3.1848504674,64.39,-29.49,70.8218342039,133.97,59.33,19.69,62.5119588559,0.7065,-3.1055,3.1848504674,59.33,19.69,62.5119588559,134.25
2020-01-01 06:00:00,65.231,-32.2435,72.7648723853,0.841,-3.1135,3.2250834485,64.39,-29.13,70.6726892088,133.84,59.3,19.94,62.5627173323,0.841,-3.1135,3.2250834485,59.3,19.94,62.5627173323,134.12
2020-01-01 06:30:00,66.9455,-31.23,73.8715971822,0.5755,-3.08,3.1333050043,66.37,-28.15,72.0929913376,133.6,61.11,20.66,64.5078886649,0.5755,-3.08,3.1333050043,61.11,20.66,64.5078886649,133.89
2020-01-01 07:00:00,67.853,-30.6275,74.4451030307,0.443,-3.0575,3.0894263626,67.41,-27.57,72.8300281477,133.38,62.04,21.07,65.5202754878,0.443,-3.0575,3.0894263626,62.04,21.07,65.5202754878,133.66
2020-01-01 07:30:00,68.806,-29.9825,75.0547529624,0.5660000000000001,-3.0825,3.1340329051,68.24,-26.9,73.3505800931,133.25,62.8,21.65,66.42712172,0.5660000000000001,-3.0825,3.1340329051,62.8,21.65,66.42712172,133.53
2020-01-01 08:00:00,68.8235,-29.919,75.0454576457,0.5835,-3.079,3.1338017247,68.24,-26.84,73.3285974228,133.34,62.8,21.72,66.4499691497,0.5835,-3.079,3.1338017247,62.8,21.72,66.4499691497,133.62
2020-01-01 08:30:00,70.664,-29.207,76.4620804386,0.384,-3.047,3.0711015939,70.28,-26.16,74.99082610560001,133.06,64.74,22.19,68.4372975796,0.384,-3.047,3.0711015939,64.74,22.19,68.4372975796,133.34
2020-01-01 09:00:00,72.043,-28.7265,77.5590462245,0.243,-3.0165,3.0262718401,71.8,-25.71,76.2643042321,132.87,66.09,22.53,69.8247019328,0.243,-3.0165,3.0262718401,66.09,22.53,69.8247019328,133.15
2020-01-01 09:30:00,73.9515,-27.902,79.0401540753,0.5515,-3.042,3.0915879819,73.4,-24.86,77.495674718,132.37,67.5,22.92,71.2851765797,0.5515,-3.042,3.0915879819,67.5,22.92,71.2851765797,132.64
2020-01-01 10:00:00,75.7465,-27.7545,80.6712125389,1.3665,-3.1445,3.4285860788,74.38,-24.61,78.3456220857,132.83,68.38,23.47,72.2956796773,1.3665,-3.1445,3.4285860788,68.38,23.47,72.2956796773,133.11
2020-01-01 10:30:00,77.4045,-27.865,82.2673376575,2.3745,-3.165,3.9567000455,75.03,-24.7,78.9910811421,133.22,68.98,23.57,72.8957152376,2.3745,-3.165,3.9567000455,68.98,23.57,72.8957152376,133.5
2020-01-01 11:00:00,78.1,-27.8345,82.9118169518,2.62,-3.2345,4.1624980781,75.48,-24.6,79.3875960084,133.31,69.37,23.79,73.3359461656,2.62,-3.2345,4.1624980781,69.37,23.79,73.3359461656,133.59
2020-01-01 11:30:00,78.8545,-27.529,83.5217217929,2.2745,-3.219,3.941485919,76.58,-24.31,80.3459550942,133.31,70.37,24.06,74.3694863502,2.2745,-3.219,3.941485919,70.37,24.06,74.3694863502,133.59
2020-01-01 12:00:00,79.4045,-27.3135,83.9708395963,2.5145,-3.1835,4.056769959,76.89,-24.13,80.5873997595,133.14,70.66,24.16,74.6762425407,2.5145,-3.1835,4.056769959,70.66,24.16,74.6762425407,133.42
2020-01-01 12:30:00,80.3585,-27.1305,84.8148132846,2.9485,-3.1705,4.3296330676,77.41,-23.96,81.0332629233,132.87,71.11,24.04,75.0636643124,2.9485,-3.1705,4.3296330676,71.11,24.04,75.0636643124,133.16
2020-01-01 13:00:00,80.817,-26.6435,85.0956143479,2.477,-3.1835,4.0336337526,78.34,-23.46,81.7773024745,132.47,71.97,24.31,75.9648405514,2.477,-3.1835,4.0336337526,71.97,24.31,75.9648405514,132.77
2020-01-01 13:30:00,80.9665,-26.6465,85.2385481135,2.1165,-3.2365,3.8671054421,78.85,-23.41,82.2517513491,132.47,72.43,24.32,76.4039743731,2.1165,-3.2365,3.8671054421,72.43,24.32,76.4039743731,132.77
2020-01-01 14:00:00,80.654,-26.835,85.0010878813,1.4140000000000001,-3.145,3.4482489759,79.24,-23.69,82.7054635438,132.68,72.8,24.17,76.7074240214,1.4140000000000001,-3.145,3.4482489759,72.8,24.17,76.7074240214,132.96
2020-01-01 14:30:00,80.6165,-26.7215,84.9297276253,0.8065,-3.0915,3.1949670577,79.81,-23.63,83.2346862792,132.72,73.37,24.33,77.298808529,0.8065,-3.0915,3.1949670577,73.37,24.33,77.298808529,133.04
2020-01-01 15:00:00,80.205,-26.8335,84.5746933027,1.015,-3.1635,3.3223421332,79.19,-23.67,82.6518299858,132.68,72.74,24.24,76.6725844093,1.015,-3.1635,3.3223421332,72.74,24.24,76.6725844093,133.04
2020-01-01 15:30:00,80.7595,-26.4565,84.9826054702,1.3195000000000001,-3.0965,3.3659162943,79.44,-23.36,82.8034008963,132.44,72.96,24.36,76.9192511664,1.3195000000000001,-3.0965,3.3659162943,72.96,24.36,76.9192511664,132.8
2020-01-01 16:00:00,81.169,-26.175,85.2850349475,1.209,-3.105,3.3320723281,79.96,-23.07,83.2215506945,132.33,73.42,24.46,77.3872599334,1.209,-3.105,3.3320723281,73.42,24.46,77.3872599334,132.68
2020-01-01 16:30:00,81.9965,-25.6765,85.9226900446,0.7165,-2.6765,2.7707443946,81.28,-23.0,84.471524196,132.26,74.63,24.47,78.5392755251,0.7165,-2.6765,2.7707443946,74.63,24.47,78.5392755251,132.62
2020-01-01 17:00:00,84.5495,-24.2795,87.9665394937,0.3895,-2.5795,2.6087411715,84.16,-21.7,86.9125744642,131.79,77.24,25.4,81.3091483168,0.3895,-2.5795,2.6087411715,77.24,25.4,81.3091483168,132.15
2020-01-01 17:30:00,86.318,-23.309,89.4097679507,0.298,-2.6790000000000003,2.6955231403,86.02,-20.63,88.4592408966,131.59,78.91,26.32,83.1837153534,0.298,-2.6790000000000003,2.6955231403,78.91,26.32,83.1837153534,131.95
2020-01-01 18:00:00,86.8165,-23.6385,89.9771268407,0.4465,-2.6985,2.73519003,86.37,-20.94,88.8721581824,131.97,79.24,26.24,83.4716430891,0.4465,-2.6985,2.73519003,79.24,26.24,83.4716430891,132.33
2020-01-01 18:30:00,86.182,-23.6525,89.3687746377,0.842,-2.6825,2.8115423258,85.34,-20.97,87.8786464393,131.63,78.31,26.01,82.5165207701,0.842,-2.6825,2.8115423258,78.31,26.01,82.5165207701,131.99
2020-01-01 19:00:00,84.656,-24.2755,88.0678047657,1.4060000000000001,-2.7055,3.0490270989,83.25,-21.57,85.9989965058,131.85,76.43,25.6,80.6033802021,1.4060000000000001,-2.7055,3.0490270989,76.43,25.6,80.6033802021,132.21
2020-01-01 19:30:00,82.6485,-25.2675,86.4246556748,1.9185,-2.7275,3.3346511812,80.73,-22.54,83.8175667745,132.04,74.13,24.83,78.1779112026,1.9185,-2.7275,3.3346511812,74.13,24.83,78.1779112026,132.4
2020-01-01 20:00:00,80.372,-26.6795,84.684438383,1.782,-2.7595,3.2848689852,78.59,-23.92,82.1495861219,132.5,72.21,23.94,76.0750136379,1.782,-2.7595,3.2848689852,72.21,23.94,76.0750136379,132.88
2020-01-01 20:30:00,78.866,-27.304,83.4586986,1.956,-2.774,3.3942616281,76.91,-24.53,80.7271267914,132.55,70.77,23.45,74.5539764198,1.956,-2.774,3.3942616281,70.77,23.45,74.5539764198,132.92
2020-01-01 21:00:00,77.3835,-27.892,82.2567306441,1.8835000000000002,-2.762,3.3430848404,75.5,-25.13,79.572400366,132.6,69.37,22.87,73.0426847809,1.8835000000000002,-2.762,3.3430848404,69.37,22.87,73.0426847809,132.97
2020-01-01 21:30:00,76.708,-28.137,81.7056181238,2.568,-2.777,3.78237399,74.14,-25.36,78.357317463,132.77,68.03,22.73,71.7267997334,2.568,-2.777,3.78237399,68.03,22.73,71.7267997334,133.14
2020-01-01 22:00:00,75.0075,-28.487,80.2348691359,3.0175,-2.8369999999999997,4.1417237052,71.99,-25.65,76.4230501878,133.05,66.08,22.66,69.8572973998,3.0175,-2.8369999999999997,4.1417237052,66.08,22.66,69.8572973998,133.42
2020-01-01 22:30:00,73.375,-29.0875,78.9301797873,3.315,-2.8775,4.3896732509,70.06,-26.21,74.8021904759,133.49,64.37,22.43,68.1659871197,3.315,-2.8775,4.3896732509,64.37,22.43,68.1659871197,133.86
2020-01-01 23:00:00,71.023,-29.965,77.0854574742,3.273,-2.825,4.3235580255,67.75,-27.14,72.9838482131,133.57,62.26,21.6,65.9004370243,3.273,-2.825,4.3235580255,62.26,21.6,65.9004370243,133.95
2020-01-01 23:30:00,69.06,-30.5625,75.5205270523,3.25,-2.8325,4.3110968732,65.81,-27.73,71.4136471551,133.97,60.61,21.29,64.2404561005,3.25,-2.8325,4.3110968732,60.61,21.29,64.2404561005,134.35
2020-01-02 00:00:00,68.1465,-31.154,74.9300819314,3.3965,-2.844,4.4299602989,64.75,-28.31,70.6683705769,134.33,59.72,20.93,63.2814609503,3.3965,-2.844,4.4299602989,59.72,20.93,63.2814609503,134.72
2020-01-02 00:30:00,69.0605,-30.6705,75.5647552137,3.7805,-2.8505000000000003,4.7347154614,65.28,-27.82,70.9607694434,133.54,60.19,20.85,63.6989685945,3.7805,-2.8505000000000003,4.7347154614,60.19,20.85,63.6989685945,133.93
2020-01-02 01:00:00,71.4625,-29.898,77.4646971868,3.5825,-2.858,4.5828452134,67.88,-27.04,73.0674756646,132.87,62.53,21.13,66.0036195977,3.5825,-2.858,4.5828452134,62.53,21.13,66.0036195977,133.25
2020-01-02 01:30:00,71.69,-29.822,77.6453977001,3.63,-2.792,4.5795375312,68.06,-27.03,73.2310350876,132.84,62.74,21.14,66.2057943084,3.63,-2.792,4.5795375312,62.74,21.14,66.2057943084,133.22
2020-01-02 02:00:00,70.5345,-30.439,76.8221869726,3.8545,-2.8689999999999998,4.8050318677,66.68,-27.57,72.1548841036,133.55,61.55,21.17,65.088949907,3.8545,-2.8689999999999998,4.8050318677,61.55,21.17,65.088949907,133.93
2020-01-02 02:30:00,69.918,-30.38,76.2330054766,4.588,-2.9,5.4276831153,65.33,-27.48,70.8742499078,133.09,60.26,20.92,63.7880396313,4.588,-2.9,5.4276831153,60.26,20.92,63.7880396313,133.47
2020-01-02 03:00:00,69.3515,-30.572,75.7910135587,5.3615,-2.992,6.1398490413,63.99,-27.58,69.6805317144,133.27,59.01,20.9,62.6018378324,5.3615,-2.992,6.1398490413,59.01,20.9,62.6018378324,133.65
2020-01-02 03:30:00,67.854,-30.5815,74.4271016381,5.504,-3.0415,6.2884607218,62.35,-27.54,68.1613827618,133.02,57.53,20.86,61.1951019282,5.504,-3.0415,6.2884607218,57.53,20.86,61.1951019282,133.4
2020-01-02 04:00:00,67.004,-31.1595,73.8948608243,5.884,-3.0495,6.6272849833,61.12,-28.11,67.274263281,133.97,56.42,20.93,60.1770828472,5.884,-3.0495,6.6272849833,56.42,20.93,60.1770828472,134.35
2020-01-02 04:30:00,66.3425,-31.2725,73.3436879527,6.7425,-3.0625,7.4054177802,59.6,-28.21,65.939093867,133.7,55.04,20.68,58.7968026342,6.7425,-3.0625,7.4054177802,55.04,20.68,58.7968026342,134.09
2020-01-02 05:00:00,66.134,-31.4065,73.2125276046,7.084,-3.1265,7.7432588908,59.05,-28.28,65.4725965576,134.23,54.54,21.0,58.4432339968,7.084,-3.1265,7.7432588908,54.54,21.0,58.4432339968,134.61
2020-01-02 05:30:00,67.598,-30.9995,74.3670532175,6.998,-3.4895,7.8197579406,60.6,-27.51,66.5519353588,134.23,55.93,21.64,59.9704468884,6.998,-3.4895,7.8197579406,55.93,21.64,59.9704468884,134.61
2020-01-02 06:00:00,68.8435,-30.984,75.4946074117,7.5635,-3.734,8.4350037493,61.28,-27.25,67.0656461983,134.88,56.53,22.31,60.7731601943,7.5635,-3.734,8.4350037493,56.53,22.31,60.7731601943,135.27
2020-01-02 06:30:00,70.434,-30.044,76.5740836837,7.604,-3.734,8.471338265,62.83,-26.31,68.1162609074,134.26,57.74,22.86,62.100621575,7.604,-3.734,8.471338265,57.74,22.86,62.100621575,134.65
2020-01-02 07:00:00,72.028,-29.1435,77.7005558297,7.398,-3.7035,8.273228889,64.63,-25.44,69.4566807442,133.79,59.36,23.34,63.7837377393,7.398,-3.7035,8.273228889,59.36,23.34,63.7837377393,134.19
2020-01-02 07:30:00,73.7345,-28.759,79.1445296357,7.4745,-3.719,8.3485993586,66.26,-25.04,70.8335316076,134.07,60.99,24.0,65.542200909,7.4745,-3.719,8.3485993586,60.99,24.0,65.542200909,134.47
2020-01-02 08:00:00,74.3385,-28.1855,79.5024212996,7.3785,-3.6255,8.2211016598,66.96,-24.56,71.3220526906,133.23,61.71,23.79,66.1368898573,7.3785,-3.6255,8.2211016598,61.71,23.79,66.1368898573,133.63
2020-01-02 08:30:00,76.3085,-27.1675,81.00037178,7.8585,-3.5975,8.6428021208,68.45,-23.57,72.394387904,132.49,62.97,24.12,67.4314118197,7.8585,-3.5975,8.6428021208,62.97,24.12,67.4314118197,132.92
2020-01-02 09:00:00,77.071,-26.62,81.5387235674,8.081,-3.3,8.728835031100001,68.99,-23.32,72.8247382419,132.49,63.45,24.41,67.9834582821,8.081,-3.3,8.728835031100001,63.45,24.41,67.9834582821,132.92
2020-01-02 09:30:00,78.399,-26.4385,82.7369172936,9.299,-3.1785,9.8272205252,69.1,-23.26,72.9097908377,132.57,63.57,24.45,68.1098186754,9.299,-3.1785,9.8272205252,63.57,24.45,68.1098186754,133.0
2020-01-02 10:00:00,77.771,-26.604,82.1955063066,10.101,-2.964,10.5268939864,67.67,-23.64,71.6803913215,132.43,62.25,24.02,66.7234808744,10.101,-2.964,10.5268939864,62.25,24.02,66.7234808744,132.84
2020-01-02 10:30:00,79.08,-26.2405,83.3199270298,9.18,-2.9705,9.6486408499,69.9,-23.27,73.6715881463,132.7,64.3,24.58,68.8379720794,9.18,-2.9705,9.6486408499,64.3,24.58,68.8379720794,133.13
2020-01-02 11:00:00,79.4385,-26.0435,83.5986792629,10.3785,-2.9735,10.7960624535,69.06,-23.07,72.8114585762,132.62,63.51,24.75,68.1621786624,10.3785,-2.9735,10.7960624535,63.51,24.75,68.1621786624,133.05
2020-01-02 11:30:00,78.7205,-26.5035,83.0623418433,12.7705,-3.0835,13.1374899619,65.95,-23.42,69.9849905337,132.79,60.7,24.51,65.4616689369,12.7705,-3.0835,13.1374899619,60.7,24.51,65.4616689369,133.2
2020-01-02 12:00:00,78.424,-26.5355,82.7916453288,12.934,-3.2055,13.3252987302,65.49,-23.33,69.5214283513,132.7,60.27,24.53,65.0706831069,12.934,-3.2055,13.3252987302,60.27,24.53,65.0706831069,133.13
2020-01-02 12:30:00,79.094,-26.1995,83.3203134671,12.824,-3.1595,13.2074757713,66.27,-23.04,70.1609186086,132.63,60.98,24.75,65.8112672724,12.824,-3.1595,13.2074757713,60.98,24.75,65.8112672724,133.06
2020-01-02 13:00:00,79.597,-26.181,83.7921665193,11.787,-3.091,12.1855508698,67.81,-23.09,71.633401427,132.63,62.41,24.72,67.1273900878,11.787,-3.091,12.1855508698,62.41,24.72,67.1273900878,133.06
2020-01-02 13:30:00,80.1245,-25.976,84.2299713656,10.5345,-3.016,10.95773454,69.59,-22.96,73.2798041755,132.5,64.07,24.76,68.6878628289,10.5345,-3.016,10.95773454,64.07,24.76,68.6878628289,132.94
2020-01-02 14:00:00,80.2185,-25.926,84.3040047581,10.3585,-3.006,10.7858499086,69.86,-22.92,73.5237784666,132.5,64.26,24.83,68.8903222521,10.3585,-3.006,10.7858499086,64.26,24.83,68.8903222521,132.94
2020-01-02 14:30:00,80.058,-25.871,84.1343687502,9.698,-2.941,10.1341346449,70.36,-22.93,74.0021249695,132.5,64.69,24.78,69.2736926979,9.698,-2.941,10.1341346449,64.69,24.78,69.2736926979,132.94
2020-01-02 15:00:00,79.467,-26.255,83.6918700592,9.387,-2.9050000000000002,9.8262298976,70.08,-23.35,73.8676444731,132.53,64.44,24.42,68.9119002785,9.387,-2.9050000000000002,9.8262298976,64.44,24.42,68.9119002785,132.98
2020-01-02 15:30:00,79.297,-26.5075,83.6101774023,9.097,-2.7975,9.5174269238,70.2,-23.71,74.0959114931,132.53,64.56,24.1,68.911563616,9.097,-2.7975,9.5174269238,64.56,24.1,68.911563616,132.98
2020-01-02 16:00:00,79.589,-26.1625,83.7787880507,9.039,-2.4525,9.3658036094,70.55,-23.71,74.4275930015,132.53,64.87,24.07,69.1916309968,9.039,-2.4525,9.3658036094,64.87,24.07,69.1916309968,133.02
2020-01-02 16:30:00,83.6235,-25.2885,87.363596449,8.7935,-2.8685,9.2495369884,74.83,-22.42,78.116485456,132.89,68.77,25.48,73.3385526173,8.7935,-2.8685,9.2495369884,68.77,25.48,73.3385526173,133.36
2020-01-02 17:00:00,86.233,-24.2215,89.5701476567,8.783,-2.9215,9.256146674,77.45,-21.3,80.32554077,132.39,71.13,26.16,75.7880102655,8.783,-2.9215,9.256146674,71.13,26.16,75.7880102655,132.96
2020-01-02 17:30:00,87.418,-23.9525,90.6401069078,8.808,-2.9725,9.296054015,78.61,-20.98,81.3614927346,132.39,72.2,26.49,76.9061772551,8.808,-2.9725,9.296054015,72.2,26.49,76.9061772551,132.96
2020-01-02 18:00:00,87.258,-24.097,90.5241623712,8.808,-2.917,9.278456391,78.45,-21.18,81.2588142911,132.19,72.05,26.1,76.631667736,8.808,-2.917,9.278456391,72.05,26.1,76.631667736,132.77
2020-01-02 18:30:00,86.6245,-24.367,89.9864139148,8.7445,-2.787,9.17788915,77.88,-21.58,80.8145457204,132.07,71.53,25.62,75.9797690178,8.7445,-2.787,9.17788915,71.53,25.62,75.9797690178,132.69
2020-01-02 19:00:00,85.1645,-24.677,88.6676174781,8.6145,-2.707,9.0298094803,76.55,-21.97,79.6403377692,132.12,70.41,25.44,74.8649564215,8.6145,-2.707,9.0298094803,70.41,25.44,74.8649564215,132.69
2020-01-02 19:30:00,83.2445,-25.551,87.0775538313,7.9845,-2.6710000000000003,8.41941098,75.26,-22.88,78.6610577096,132.45,69.23,24.85,73.5548462034,7.9845,-2.6710000000000003,8.41941098,69.23,24.85,73.5548462034,132.86
2020-01-02 20:00:00,81.42,-26.501,85.6242921197,6.92,-2.6310000000000002,7.4032804215,74.5,-23.87,78.2306007902,132.66,68.47,24.04,72.5676408601,6.92,-2.6310000000000002,7.4032804215,68.47,24.04,72.5676408601,132.95
2020-01-02 20:30:00,79.2435,-27.7585,83.9646748014,5.9635,-2.5285,6.4773948853,73.28,-25.23,77.5016857881,132.79,67.38,22.8,71.1330049977,5.9635,-2.5285,6.4773948853,67.38,22.8,71.1330049977,133.09
2020-01-02 21:00:00,76.993,-28.2765,82.0212320149,6.173,-2.5564999999999998,6.6814385614,70.82,-25.72,75.3458081117,132.2,65.14,22.06,68.7740009015,6.173,-2.5564999999999998,6.6814385614,65.14,22.06,68.7740009015,132.51
2020-01-02 21:30:00,75.3775,-28.286,80.5100323081,6.3675,-2.536,6.853929694,69.01,-25.75,73.6576038166,132.25,63.41,22.02,67.1245744865,6.3675,-2.536,6.853929694,63.41,22.02,67.1245744865,132.62
2020-01-02 22:00:00,73.8275,-28.952,79.3014379457,5.7775,-2.532,6.3079735454,68.05,-26.42,72.9987595785,132.86,62.56,21.78,66.2429015065,5.7775,-2.532,6.3079735454,62.56,21.78,66.2429015065,133.24
2020-01-02 22:30:00,71.444,-29.5455,77.3122351653,4.7940000000000005,-2.4955,5.4046235993,66.65,-27.05,71.9300006951,133.02,61.29,21.41,64.9218930716,4.7940000000000005,-2.4955,5.4046235993,61.29,21.41,64.9218930716,133.35
2020-01-02 23:00:00,69.2165,-30.328,75.5692494091,5.0065,-2.578,5.6312632908,64.21,-27.75,69.9498863473,133.53,59.07,21.13,62.7354907528,5.0065,-2.578,5.6312632908,59.07,21.13,62.7354907528,133.79
2020-01-02 23:30:00,66.824,-31.5925,73.9157157325,6.254,-2.5625,6.7586183684000005,60.57,-29.03,67.1674459839,134.37,55.91,20.47,59.5394743007,6.254,-2.5625,6.7586183684000005,55.91,20.47,59.5394743007,134.67
2020-01-03 00:00:00,66.3945,-31.8835,73.6531547356,5.3545,-2.5435,5.9279054058,61.04,-29.34,67.7253069391,134.81,56.42,20.4,59.9948031083,5.3545,-2.5435,5.9279054058,56.42,20.4,59.9948031083,135.16
2020-01-03 00:30:00,67.0575,-31.2535,73.9830356805,5.5375,-2.4435000000000002,6.0526521873,61.52,-28.81,67.9317782779,133.73,56.83,20.2,60.3132564201,5.5375,-2.4435000000000002,6.0526521873,56.83,20.2,60.3132564201,134.16
2020-01-03 01:00:00,69.3855,-30.616,75.8398778101,5.7255,-2.426,6.2182655339,63.66,-28.19,69.622350578,133.38,58.8,20.56,62.2908789471,5.7255,-2.426,6.2182655339,58.8,20.56,62.2908789471,133.69
2020-01-03 01:30:00,70.0255,-30.7735,76.4890773411,4.7555,-2.3835,5.3193845979,65.27,-28.39,71.1769976889,134.19,60.19,20.82,63.6891552778,4.7555,-2.3835,5.3193845979,60.19,20.82,63.6891552778,134.22
2020-01-03 02:00:00,69.4315,-31.36,76.1851874858,4.1015,-2.42,4.762216107,65.33,-28.94,71.4530090339,135.08,60.26,20.89,63.778207093,4.1015,-2.42,4.762216107,60.26,20.89,63.778207093,135.1
2020-01-03 02:30:00,67.862,-20.2025,70.8053108901,4.732,-2.4025,5.3069605472,63.13,-17.8,65.591439228,134.87,59.29,9.13,59.9888406289,4.732,-2.4025,5.3069605472,59.29,9.13,59.9888406289,135.0
2020-01-03 03:00:00,66.421,-8.586500000000001,66.9737054615,4.991,-2.4065,5.5408774801,61.43,-6.18,61.7400785552,133.6,58.75,-2.66,58.8101870427,4.991,-2.4065,5.5408774801,58.75,-2.66,58.8101870427,133.63
2020-01-03 03:30:00,65.3765,-8.8175,65.9684398671,4.7365,-2.5675,5.3876236413,60.64,-6.25,60.9612344035,134.04,58.0,-2.7,58.0628108173,4.7365,-2.5675,5.3876236413,58.0,-2.7,58.0628108173,133.96
2020-01-03 04:00:00,64.467,-9.024,65.0955195463,7.147,-2.7439999999999998,7.6556609773,57.32,-6.28,57.6629933319,134.5,54.85,-2.73,54.9178969007,7.147,-2.7439999999999998,7.6556609773,54.85,-2.73,54.9178969007,134.26
2020-01-03 04:30:00,63.5755,-8.917,64.1977966074,8.0255,-2.747,8.4826092242,55.55,-6.17,55.8916040206,133.23,53.15,-2.69,53.2180289,8.0255,-2.747,8.4826092242,53.15,-2.69,53.2180289,132.9
2020-01-03 05:00:00,63.213,-8.4835,63.7797235903,8.013,-2.7835,8.4826906846,55.2,-5.7,55.4935131344,132.42,52.82,-2.27,52.8687554232,8.013,-2.7835,8.4826906846,52.82,-2.27,52.8687554232,132.1
2020-01-03 05:30:00,64.42,-8.222,64.9425722004,7.28,-3.122,7.921192082,57.14,-5.1,57.3671473929,131.97,54.64,-1.71,54.6667513211,7.28,-3.122,7.921192082,54.64,-1.71,54.6667513211,131.64
2020-01-03 06:00:00,65.623,-8.04,66.1136879095,6.293,-3.18,7.0508332132,59.33,-4.86,59.5287199594,132.82,56.78,-1.43,56.7980043664,6.293,-3.18,7.0508332132,56.78,-1.43,56.7980043664,132.48
2020-01-03 06:30:00,67.295,-7.1095,67.6695058002,5.765,-3.1995,6.5933318777,61.53,-3.91,61.6541077301,131.1,58.81,-0.56,58.8126661528,5.765,-3.1995,6.5933318777,58.81,-0.56,58.8126661528,130.85
2020-01-03 07:00:00,68.7745,-7.037,69.1335751951,6.5245,-3.277,7.3012210794,62.25,-3.76,62.3634516364,133.23,59.46,-0.32,59.4608610768,6.5245,-3.277,7.3012210794,59.46,-0.32,59.4608610768,133.03
2020-01-03 07:30:00,70.3595,-6.187,70.6310003416,6.1795,-3.297,7.0040295009,64.18,-2.89,64.2450348276,131.61,61.41,0.43,61.4115054367,6.1795,-3.297,7.0040295009,61.41,0.43,61.4115054367,131.49
2020-01-03 08:00:00,71.518,-5.6415,71.7401620172,6.348,-3.3015,7.1552083303,65.17,-2.34,65.2119965957,130.8,62.33,0.96,62.3373924703,6.348,-3.3015,7.1552083303,62.33,0.96,62.3373924703,130.72
2020-01-03 08:30:00,73.349,-5.021,73.5206518061,6.089,-3.221,6.8884513499,67.26,-1.8,67.2840813269,130.93,64.34,1.46,64.3565629909,6.089,-3.221,6.8884513499,64.34,1.46,64.3565629909,130.89
2020-01-03 09:00:00,74.6865,-7.277,75.0401759809,6.0965,-3.207,6.8885529141,68.59,-4.07,68.7106469188,130.53,65.3,4.49,65.4541832124,6.0965,-3.207,6.8885529141,65.3,4.49,65.4541832124,130.51
2020-01-03 09:30:00,76.0485,-11.833,76.963590361,7.0785,-3.193,7.7653339432,68.97,-8.64,69.5090677538,130.4,65.15,9.69,65.8666729082,7.0785,-3.193,7.7653339432,65.15,9.69,65.8666729082,130.41
2020-01-03 10:00:00,75.5645,-12.696,76.6236391478,11.9645,-3.406,12.4398591732,63.6,-9.29,64.2749103461,130.48,60.05,10.47,60.9559135769,11.9645,-3.406,12.4398591732,60.05,10.47,60.9559135769,130.5
2020-01-03 10:30:00,75.034,-20.061,77.6694591007,17.244,-3.771,17.6515148642,57.79,-16.29,60.0420535958,131.38,54.04,16.7,56.5615735283,17.244,-3.771,17.6515148642,54.04,16.7,56.5615735283,131.42
2020-01-03 11:00:00,74.645,-20.042,77.2887947183,17.635,-4.152,18.1171832524,57.01,-15.89,59.1830398003,131.35,53.32,17.07,55.9857776583,17.635,-4.152,18.1171832524,53.32,17.07,55.9857776583,131.42
2020-01-03 11:30:00,73.883,-20.161,76.5843561702,24.443,-4.421,24.839595206,49.44,-15.74,51.8850768526,131.44,46.39,17.25,49.4933793552,24.443,-4.421,24.839595206,46.39,17.25,49.4933793552,131.5
2020-01-03 12:00:00,72.3675,-20.298,75.1602545249,28.1575,-4.418,28.5019916892,44.21,-15.88,46.9755095768,131.52,41.59,17.11,44.9719935071,28.1575,-4.418,28.5019916892,41.59,17.11,44.9719935071,131.57
2020-01-03 12:30:00,71.403,-20.5045,74.2887806418,31.413,-4.8845,31.7904845709,39.99,-15.62,42.9323246517,131.57,37.61,17.3,41.3980929512,31.413,-4.8845,31.7904845709,37.61,17.3,41.3980929512,131.63
2020-01-03 13:00:00,70.435,-20.6785,73.4076943327,30.445,-4.5285,30.7799502477,39.99,-16.15,43.1279793174,131.66,37.6,16.89,41.2193170734,30.445,-4.5285,30.7799502477,37.6,16.89,41.2193170734,131.72
2020-01-03 13:30:00,70.2775,-20.752,73.2773669713,28.0475,-4.432,28.3955080999,42.23,-16.32,45.273781596,131.9,39.67,16.87,43.10807117,28.0475,-4.432,28.3955080999,39.67,16.87,43.10807117,131.96
2020-01-03 14:00:00,70.153,-21.0605,73.246078866,23.493,-3.9605,23.8244959915,46.66,-17.1,49.694724066,132.01,43.76,16.22,46.6693261147,23.493,-3.9605,23.8244959915,43.76,16.22,46.6693261147,132.05
2020-01-03 14:30:00,70.6325,-20.953,73.6748143211,20.4025,-3.6630000000000003,20.7287137867,50.23,-17.29,53.1224717045,131.82,47.05,15.97,49.6864508694,20.4025,-3.6630000000000003,20.7287137867,47.05,15.97,49.6864508694,131.88
2020-01-03 15:00:00,71.535,-20.8215,74.5036313696,15.475,-3.3115,15.8253485665,56.06,-17.51,58.7309432923,131.71,52.45,15.77,54.7694750751,15.475,-3.3115,15.8253485665,52.45,15.77,54.7694750751,131.76
2020-01-03 15:30:00,72.6165,-20.267,75.3916929194,9.0365,-2.707,9.4332487113,63.58,-17.56,65.960366888,131.53,59.39,15.67,61.4224795983,9.0365,-2.707,9.4332487113,59.39,15.67,61.4224795983,131.59
2020-01-03 16:00:00,74.1305,-19.6985,76.7030764214,4.0605,-2.3985,4.7159794847,70.07,-17.3,72.1740597445,131.32,65.38,15.83,67.2691110392,4.0605,-2.3985,4.7159794847,65.38,15.83,67.2691110392,131.38
2020-01-03 16:30:00,76.1765,-18.8715,78.4792498977,2.2465,-2.2215,3.1594025543,73.93,-16.65,75.7817088749,130.99,68.96,16.34,70.8694377006,2.2465,-2.2215,3.1594025543,68.96,16.34,70.8694377006,131.07
2020-01-03 17:00:00,80.849,-17.1915,82.65656945,1.109,-2.1515,2.4205026854,79.74,-15.04,81.1459746383,130.75,74.36,17.81,76.463100251,1.109,-2.1515,2.4205026854,74.36,17.81,76.463100251,130.82
2020-01-03 17:30:00,83.415,-16.8345,85.0967838126,2.025,-2.2445,3.0229795319,81.39,-14.59,82.68736421,130.92,75.93,18.3,78.1041285721,2.025,-2.2445,3.0229795319,75.93,18.3,78.1041285721,130.99
2020-01-03 18:00:00,84.2065,-16.7325,85.8528461875,1.9765000000000001,-2.2725,3.0117782953,82.23,-14.46,83.4917031806,130.87,76.64,18.37,78.8108273018,1.9765000000000001,-2.2725,3.0117782953,76.64,18.37,78.8108273018,130.95
2020-01-03 18:30:00,84.0245,-16.8485,85.697074352,2.0845,-2.2885,3.0955407444,81.94,-14.56,83.223537536,130.87,76.35,18.27,78.5055119084,2.0845,-2.2885,3.0955407444,76.35,18.27,78.5055119084,130.95
2020-01-03 19:00:00,83.0495,-17.186,84.8090681841,1.7195,-2.206,2.7969834197,81.33,-14.98,82.6980610414,130.77,75.79,17.83,77.859058561,1.7195,-2.206,2.7969834197,75.79,17.83,77.859058561,130.85
2020-01-03 19:30:00,81.25,-17.7655,83.1695586753,1.24,-2.2055,2.5301838372,80.01,-15.56,81.50897926,130.87,74.6,17.37,76.5955409929,1.24,-2.2055,2.5301838372,74.6,17.37,76.5955409929,130.95
2020-01-03 20:00:00,79.546,-18.443,81.6560491635,1.246,-2.223,2.5483808585,78.3,-16.22,79.9623561434,130.96,73.02,16.75,74.9165061919,1.246,-2.223,2.5483808585,73.02,16.75,74.9165061919,131.05
2020-01-03 20:30:00,77.938,-18.9115,80.1996052126,1.3780000000000001,-2.2015000000000002,2.5972073945,76.56,-16.71,78.3623487397,130.87,71.4,16.26,73.2280520019,1.3780000000000001,-2.2015000000000002,2.5972073945,71.4,16.26,73.2280520019,130.97
2020-01-03 21:00:00,76.4505,-19.658,78.937417707,1.2905,-2.198,2.5488417468,75.16,-17.46,77.1613711646,131.45,70.09,15.81,71.8509860753,1.2905,-2.198,2.5488417468,70.09,15.81,71.8509860753,131.55
2020-01-03 21:30:00,74.833,-20.154,77.4994297076,1.763,-2.254,2.8615878459,73.07,-17.9,75.2305449934,131.67,68.15,15.52,69.8948703411,1.763,-2.254,2.8615878459,68.15,15.52,69.8948703411,131.77
2020-01-03 22:00:00,73.087,-21.223,76.1060135469,1.4969999999999999,-2.393,2.8226685955,71.59,-18.83,74.024975515,132.46,66.78,14.99,68.4417160802,1.4969999999999999,-2.393,2.8226685955,66.78,14.99,68.4417160802,132.56
2020-01-03 22:30:00,71.102,-21.749,74.3539737001,1.3820000000000001,-2.629,2.9701119508,69.72,-19.12,72.2942100033,132.14,65.01,14.6,66.6292735965,1.3820000000000001,-2.629,2.9701119508,65.01,14.6,66.6292735965,132.24
2020-01-03 23:00:00,68.8865,-22.4475,72.4516399987,2.3265000000000002,-2.6975,3.5621774942,66.56,-19.75,69.4283522777,132.39,62.09,14.09,63.6686437738,2.3265000000000002,-2.6975,3.5621774942,62.09,14.09,63.6686437738,132.5
2020-01-03 23:30:00,66.8735,-22.897,70.6847763755,2.3635,-2.667,3.5635686117,64.51,-20.23,67.6076401008,132.62,60.17,13.73,61.7166249887,2.3635,-2.667,3.5635686117,60.17,13.73,61.7166249887,132.73
2020-01-04 00:00:00,65.66,-23.249,69.654516013,2.69,-2.6790000000000003,3.7964642761,62.97,-20.57,66.2445907226,132.29,58.74,13.2,60.2048802009,2.69,-2.6790000000000003,3.7964642761,58.74,13.2,60.2048802009,132.4
2020-01-04 00:30:00,66.4495,-21.7315,69.9127609418,2.6995,-2.3715,3.5932314843,63.75,-19.36,66.6248609755,130.07,59.48,13.29,60.9466529024,2.6995,-2.3715,3.5932314843,59.48,13.29,60.9466529024,130.17
2020-01-04 01:00:00,68.1205,-21.779,71.5173221063,2.3705,-2.279,3.2883295531,65.75,-19.5,68.580700638,130.07,61.35,13.17,62.7476804352,2.3705,-2.279,3.2883295531,61.35,13.17,62.7476804352,130.17
2020-01-04 01:30:00,67.5565,-22.299,71.1415918662,2.3365,-2.239,3.2361015512,65.22,-20.06,68.2352694726,130.34,60.85,12.77,62.1755209065,2.3365,-2.239,3.2361015512,60.85,12.77,62.1755209065,130.43
2020-01-04 02:00:00,67.046,-22.9425,70.8627153181,2.156,-2.2325,3.1036095518,64.89,-20.71,68.1147282164,131.63,60.58,12.75,61.9071797129,2.156,-2.2325,3.1036095518,60.58,12.75,61.9071797129,131.72
2020-01-04 02:30:00,66.581,-22.972,70.4325375448,1.611,-2.242,2.760776159,64.97,-20.73,68.1970219291,132.1,60.65,13.0,62.0275946656,1.611,-2.242,2.760776159,60.65,13.0,62.0275946656,132.2
2020-01-04 03:00:00,66.0535,-23.072,69.9670068407,1.7735,-2.322,2.9218121517,64.28,-20.75,67.5461390458,132.36,60.04,13.15,61.4631930508,1.7735,-2.322,2.9218121517,60.04,13.15,61.4631930508,132.47
2020-01-04 03:30:00,65.137,-23.482,69.2404007282,1.737,-2.292,2.8758360524,63.4,-21.19,66.8474090747,132.56,59.29,12.85,60.6665195969,1.737,-2.292,2.8758360524,59.29,12.85,60.6665195969,132.66
2020-01-04 04:00:00,64.1335,-24.0475,68.4937083132,2.2335,-2.2875,3.197057788,61.9,-21.76,65.6133187699,133.15,57.86,12.56,59.2075434383,2.2335,-2.2875,3.197057788,57.86,12.56,59.2075434383,133.24
2020-01-04 04:30:00,63.4505,-24.025,67.8466401176,2.6505,-2.275,3.4929608143,60.8,-21.75,64.5732336189,133.04,56.82,12.46,58.1701297918,2.6505,-2.275,3.4929608143,56.82,12.46,58.1701297918,133.13
2020-01-04 05:00:00,63.1485,-24.0795,67.5836916164,2.6385,-2.2795,3.4868040524,60.51,-21.8,64.3171835515,133.04,56.55,12.39,57.8914035069,2.6385,-2.2795,3.4868040524,56.55,12.39,57.8914035069,133.13
2020-01-04 05:30:00,62.524,-23.938,66.9498201641,3.274,-1.988,3.8303028600999998,59.25,-21.95,63.185164398,133.27,55.38,12.35,56.7403463155,3.274,-1.988,3.8303028600999998,55.38,12.35,56.7403463155,133.35
2020-01-04 06:00:00,62.5135,-23.456,66.7691666733,1.7135,-1.456,2.2485591498,60.8,-22.0,64.6578688173,132.8,56.8,12.09,58.0724383852,1.7135,-1.456,2.2485591498,56.8,12.09,58.0724383852,132.86
2020-01-04 06:30:00,63.372,-22.58,67.2745626816,1.342,-1.16,1.7738556875,62.03,-21.42,65.6242127572,132.0,57.93,12.24,59.2089731375,1.342,-1.16,1.7738556875,57.93,12.24,59.2089731375,132.06
2020-01-04 07:00:00,64.5245,-22.022,68.1790259849,1.8545,-1.212,2.2154264262,62.67,-20.81,66.0347257131,132.2,58.49,12.93,59.9021285098,1.8545,-1.212,2.2154264262,58.49,12.93,59.9021285098,132.25
2020-01-04 07:30:00,66.319,-21.7415,69.79185184,1.589,-1.2015,1.9921152703,64.73,-20.54,67.9107097592,132.38,60.32,13.3,61.7688627061,1.589,-1.2015,1.9921152703,60.32,13.3,61.7688627061,132.44
2020-01-04 08:00:00,66.928,-22.715,70.6776372624,1.8780000000000001,-1.2850000000000001,2.2755458686,65.05,-21.43,68.4890312386,134.48,60.7,13.51,62.1852884531,1.8780000000000001,-1.2850000000000001,2.2755458686,60.7,13.51,62.1852884531,134.55
2020-01-04 08:30:00,68.714,-22.5395,72.3162696511,1.874,-1.2595,2.2579229947,66.84,-21.28,70.1457340114,134.63,62.38,13.78,63.8839009454,1.874,-1.2595,2.2579229947,62.38,13.78,63.8839009454,134.73
2020-01-04 09:00:00,69.959,-22.2125,73.4006596513,2.309,-1.2525,2.6268302667,67.65,-20.96,70.8226242101,134.49,63.1,14.08,64.6518089461,2.309,-1.2525,2.6268302667,63.1,14.08,64.6518089461,134.61
2020-01-04 09:30:00,70.8645,-21.8645,74.1608638063,4.5845,-1.3745,4.7861143426,66.28,-20.49,69.3749126126,134.24,61.92,14.38,63.5678440723,4.5845,-1.3745,4.7861143426,61.92,14.38,63.5678440723,134.37
2020-01-04 10:00:00,70.426,-22.1575,73.8293727608,9.876,-1.6875,10.0191333083,60.55,-20.47,63.916534637,134.0,56.55,14.22,58.3104699004,9.876,-1.6875,10.0191333083,56.55,14.22,58.3104699004,134.15
2020-01-04 10:30:00,71.2955,-21.5685,74.4865659868,8.6755,-1.7585000000000002,8.8519276149,62.62,-19.81,65.6787674976,133.45,58.36,14.6,60.1585372163,8.6755,-1.7585000000000002,8.8519276149,58.36,14.6,60.1585372163,133.6
2020-01-04 11:00:00,70.8355,-21.6,74.0555741336,13.2055,-1.87,13.337245977,57.63,-19.73,60.9137899002,133.03,53.84,14.38,55.7272823669,13.2055,-1.87,13.337245977,53.84,14.38,55.7272823669,133.17
2020-01-04 11:30:00,69.7605,-21.5865,73.0239984012,14.9505,-2.0565,15.0912770334,54.81,-19.53,58.1855394407,133.03,51.21,14.52,53.2286999653,14.9505,-2.0565,15.0912770334,51.21,14.52,53.2286999653,133.17
2020-01-04 12:00:00,70.608,-21.885,73.9218701671,17.518,-2.515,17.6976142177,53.09,-19.37,56.5132285399,133.08,49.62,14.68,51.745983419,17.518,-2.515,17.6976142177,49.62,14.68,51.745983419,133.23
2020-01-04 12:30:00,69.493,-21.3975,72.7126540242,17.823,-2.2875,17.9691954536,51.67,-19.11,55.0906616406,132.62,48.32,14.76,50.5240536774,17.823,-2.2875,17.9691954536,48.32,14.76,50.5240536774,132.77
2020-01-04 13:00:00,67.6795,-21.232,70.9317456732,19.6495,-2.432,19.7994311598,48.03,-18.8,51.5782987312,132.01,44.96,14.72,47.3083502143,19.6495,-2.432,19.7994311598,44.96,14.72,47.3083502143,132.15
2020-01-04 13:30:00,68.75,-21.1735,71.9366360226,20.45,-2.4835000000000003,20.6002493249,48.3,-18.69,51.7900193087,132.04,45.21,14.85,47.5864119261,20.45,-2.4835000000000003,20.6002493249,45.21,14.85,47.5864119261,132.19
2020-01-04 14:00:00,67.7825,-21.2585,71.0379555484,19.7625,-2.7085,19.9472398717,48.02,-18.55,51.4783731289,132.04,44.98,15.0,47.4151916584,19.7625,-2.7085,19.9472398717,44.98,15.0,47.4151916584,132.19
2020-01-04 14:30:00,68.5465,-21.373,71.8013077266,13.9965,-2.513,14.2203087607,54.55,-18.86,57.7182995245,132.16,51.05,14.83,53.1604307733,13.9965,-2.513,14.2203087607,51.05,14.83,53.1604307733,132.31
2020-01-04 15:00:00,70.817,-20.702,73.7808938208,5.837,-1.962,6.1579227829,64.98,-18.74,67.6283076825,132.1,60.61,14.94,62.4241595859,5.837,-1.962,6.1579227829,60.61,14.94,62.4241595859,132.26
2020-01-04 15:30:00,71.895,-20.1385,74.66224084,4.735,-1.6684999999999999,5.0203702304,67.16,-18.47,69.6534744288,132.1,62.59,15.18,64.4045068299,4.735,-1.6684999999999999,5.0203702304,62.59,15.18,64.4045068299,132.38
2020-01-04 16:00:00,72.5705,-19.86,75.2389332078,3.7205,-1.58,4.0420935479,68.85,-18.28,71.235390783,132.01,64.14,15.31,65.9419115586,3.7205,-1.58,4.0420935479,64.14,15.31,65.9419115586,132.27
2020-01-04 16:30:00,75.1565,-18.8365,77.4810507447,0.9165000000000001,-1.3765,1.6537002449,74.24,-17.46,76.2655177652,131.63,69.12,15.9,70.9252028548,0.9165000000000001,-1.3765,1.6537002449,69.12,15.9,70.9252028548,131.86
2020-01-04 17:00:00,79.147,-17.5805,81.0760235165,1.087,-1.3705,1.7492396205,78.06,-16.21,79.7253265907,131.03,72.65,16.77,74.5604144302,1.087,-1.3705,1.7492396205,72.65,16.77,74.5604144302,131.31
2020-01-04 17:30:00,81.134,-16.855,82.8662596055,0.894,-1.455,1.7077063565000001,80.24,-15.4,81.704452755,130.79,74.67,17.48,76.6887169015,0.894,-1.455,1.7077063565000001,74.67,17.48,76.6887169015,131.07
2020-01-04 18:00:00,81.6005,-17.019,83.3563912442,0.9905,-1.479,1.7800368676,80.61,-15.54,82.0942367039,130.79,75.0,17.31,76.9716577709,0.9905,-1.479,1.7800368676,75.0,17.31,76.9716577709,131.03
2020-01-04 18:30:00,81.044,-17.1985,82.8487678741,1.694,-1.4685000000000001,2.241902819,79.35,-15.73,80.8940999085,130.76,73.85,17.17,75.8197296223,1.694,-1.4685000000000001,2.241902819,73.85,17.17,75.8197296223,131.11
2020-01-04 19:00:00,79.7765,-17.566,81.6875407161,0.7165,-1.486,1.6497176274,79.06,-16.08,80.6786836779,130.94,73.58,16.93,75.5025913463,0.7165,-1.486,1.6497176274,73.58,16.93,75.5025913463,131.22
2020-01-04 19:30:00,78.4385,-18.351,80.5565483573,1.4785,-1.471,2.0856181937,76.96,-16.88,78.7894409169,131.14,71.65,16.26,73.4718320174,1.4785,-1.471,2.0856181937,71.65,16.26,73.4718320174,131.42
2020-01-04 20:00:00,76.337,-19.394,78.7620772009,2.487,-1.494,2.9012419754,73.85,-17.9,75.9883708208,131.38,68.87,15.39,70.5686120028,2.487,-1.494,2.9012419754,68.87,15.39,70.5686120028,131.66
