Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-04 20:30:00,73.878,-20.149,76.576374196,2.128,-1.529,2.6203482593,71.75,-18.62,74.1266949216,131.38,66.93,14.78,68.5424926597,2.128,-1.529,2.6203482593,66.93,14.78,68.5424926597,131.66
2020-01-04 21:00:00,72.6175,-20.888,75.5619603389,3.1275,-1.498,3.4677457015,69.49,-19.39,72.1445230076,131.82,64.74,14.19,66.2768715315,3.1275,-1.498,3.4677457015,64.74,14.19,66.2768715315,132.12
2020-01-04 21:30:00,70.956,-21.3705,74.1043332488,3.136,-1.5705,3.5072733355,67.82,-19.8,70.651202396,131.95,63.2,13.89,64.7083619017,3.136,-1.5705,3.5072733355,63.2,13.89,64.7083619017,132.24
2020-01-04 22:00:00,69.88,-21.9685,73.2518217674,3.0,-1.5885,3.394603401,66.88,-20.38,69.9162270149,132.29,62.41,13.45,63.8428586453,3.0,-1.5885,3.394603401,62.41,13.45,63.8428586453,132.57
2020-01-04 22:30:00,68.0535,-22.987,71.8309197439,2.7335000000000003,-1.627,3.1810613402,65.32,-21.36,68.7237368018,132.9,60.87,12.84,62.2095049008,2.7335000000000003,-1.627,3.1810613402,60.87,12.84,62.2095049008,133.19
2020-01-04 23:00:00,65.759,-23.491,69.8288848687,3.069,-1.601,3.461497075,62.69,-21.89,66.4018689496,132.71,58.44,12.32,59.7245008351,3.069,-1.601,3.461497075,58.44,12.32,59.7245008351,133.01
2020-01-04 23:30:00,63.8885,-23.882,68.2062339984,3.7685,-1.562,4.079391652,60.12,-22.32,64.1295314188,132.96,56.12,11.97,57.38236053,3.7685,-1.562,4.079391652,56.12,11.97,57.38236053,133.28
2020-01-05 00:00:00,63.085,-23.3955,67.283479735,4.195,-1.5055,4.4569670461,58.89,-21.89,62.8267793222,131.7,55.02,11.65,56.2398693099,4.195,-1.5055,4.4569670461,55.02,11.65,56.2398693099,132.07
2020-01-05 00:30:00,63.606,-23.3495,67.7563457268,4.566,-1.5594999999999999,4.8249762953,59.04,-21.79,62.9327077123,131.59,55.18,11.77,56.4213195521,4.566,-1.5594999999999999,4.8249762953,55.18,11.77,56.4213195521,131.88
2020-01-05 01:00:00,66.1885,-22.677,69.9654476242,3.1485,-1.5070000000000001,3.4905731979,63.04,-21.17,66.4997030069,131.4,58.93,12.35,60.2101934891,3.1485,-1.5070000000000001,3.4905731979,58.93,12.35,60.2101934891,131.7
2020-01-05 01:30:00,66.0095,-22.734,69.8146750064,3.2395,-1.574,3.6016435484000002,62.77,-21.16,66.2406106554,131.18,58.66,12.24,59.9233944299,3.2395,-1.574,3.6016435484000002,58.66,12.24,59.9233944299,131.49
2020-01-05 02:00:00,65.1255,-23.0235,69.0754102594,3.3455,-1.5535,3.6885949222,61.78,-21.47,65.4043523017,131.66,57.7,12.16,58.9674113388,3.3455,-1.5535,3.6885949222,57.7,12.16,58.9674113388,132.0
2020-01-05 02:30:00,64.374,-22.9715,68.3498477559,3.454,-1.5314999999999999,3.7783075907,60.92,-21.44,64.5826602115,131.46,56.91,12.1,58.182111512,3.454,-1.5314999999999999,3.7783075907,56.91,12.1,58.182111512,131.76
2020-01-05 03:00:00,63.7325,-23.16,67.810155259,3.0125,-1.54,3.3833055212,60.72,-21.62,64.4541914851,131.62,56.71,12.01,57.9677858815,3.0125,-1.54,3.3833055212,56.71,12.01,57.9677858815,131.9
2020-01-05 03:30:00,63.248,-23.51,67.47614099809999,4.008,-1.57,4.3045283133,59.24,-21.94,63.1723135559,131.62,55.36,11.63,56.5684231705,4.008,-1.57,4.3045283133,55.36,11.63,56.5684231705,131.85
2020-01-05 04:00:00,62.376,-23.8085,66.7653356784,4.476,-1.6185,4.7596342559,57.9,-22.19,62.0065004657,132.08,54.11,11.62,55.3436220354,4.476,-1.6185,4.7596342559,54.11,11.62,55.3436220354,132.35
2020-01-05 04:30:00,61.63,-23.569,65.9829876635,3.9,-1.599,4.2150683268,57.73,-21.97,61.7691978255,131.28,53.96,11.49,55.1697534887,3.9,-1.599,4.2150683268,53.96,11.49,55.1697534887,131.55
2020-01-05 05:00:00,61.099,-23.5085,65.4655434045,4.049,-1.6185,4.3604980507,57.05,-21.89,61.1054383832,131.52,53.33,11.71,54.6004853458,4.049,-1.6185,4.3604980507,53.33,11.71,54.6004853458,131.78
2020-01-05 05:30:00,61.028,-23.344,65.3403330264,4.178,-1.5939999999999999,4.4717468622,56.85,-21.75,60.868587958,131.57,53.16,11.85,54.4647418061,4.178,-1.5939999999999999,4.4717468622,53.16,11.85,54.4647418061,131.82
2020-01-05 06:00:00,61.4055,-23.196,65.6406112574,4.4455,-1.5859999999999999,4.7199434583,56.96,-21.61,60.9215372426,131.5,53.27,11.96,54.5961033408,4.4455,-1.5859999999999999,4.7199434583,53.27,11.96,54.5961033408,131.76
2020-01-05 06:30:00,62.6995,-22.4205,66.5875823296,4.7895,-1.6505,5.0659116159,57.91,-20.77,61.5220367023,130.93,54.2,12.5,55.6227471454,4.7895,-1.6505,5.0659116159,54.2,12.5,55.6227471454,131.2
2020-01-05 07:00:00,63.7685,-22.1925,67.5198389253,4.7185,-1.5725,4.973630314,59.05,-20.62,62.5466777695,131.13,55.2,12.66,56.6331669607,4.7185,-1.5725,4.973630314,55.2,12.66,56.6331669607,131.41
2020-01-05 07:30:00,64.451,-21.6,67.9741965822,4.451,-1.58,4.7231134858,60.0,-20.02,63.2518806045,130.74,56.04,13.04,57.5371462622,4.451,-1.58,4.7231134858,56.04,13.04,57.5371462622,131.04
2020-01-05 08:00:00,64.8555,-22.09,68.514261145,4.7755,-1.74,5.0826174605,60.08,-20.35,63.4328692399,132.02,56.18,13.36,57.7467055337,4.7755,-1.74,5.0826174605,56.18,13.36,57.7467055337,132.34
2020-01-05 08:30:00,65.0085,-22.652,68.8419797525,4.2685,-1.342,4.474489496,60.74,-21.31,64.3697421154,133.18,56.85,13.12,58.3442962079,4.2685,-1.342,4.474489496,56.85,13.12,58.3442962079,133.54
2020-01-05 09:00:00,65.9205,-22.185,69.5534797494,4.7105,-1.105,4.838371136,61.21,-21.08,64.7381688033,132.34,57.26,12.92,58.6995229964,4.7105,-1.105,4.838371136,57.26,12.92,58.6995229964,132.74
2020-01-05 09:30:00,67.291,-22.176,70.8509255903,7.071,-1.166,7.1664912614,60.22,-21.01,63.7798439948,132.34,56.36,12.99,57.8376149232,7.071,-1.166,7.1664912614,56.36,12.99,57.8376149232,132.79
2020-01-05 10:00:00,68.2285,-21.1955,71.4449258695,8.4085,-1.1755,8.4902692831,59.82,-20.02,63.0811604205,130.93,55.98,13.25,57.5267146637,8.4085,-1.1755,8.4902692831,55.98,13.25,57.5267146637,131.36
2020-01-05 10:30:00,69.2125,-21.7175,72.5397819303,11.3125,-1.3875,11.3972721517,57.9,-20.33,61.3654536364,132.28,54.22,13.56,55.8899096439,11.3125,-1.3875,11.3972721517,54.22,13.56,55.8899096439,132.73
2020-01-05 11:00:00,68.8125,-22.4665,72.3871796557,14.6525,-1.7365,14.7550394273,54.16,-20.73,57.9917106145,133.05,50.72,13.47,52.4781792748,14.6525,-1.7365,14.7550394273,50.72,13.47,52.4781792748,133.51
2020-01-05 11:30:00,69.719,-22.6,73.2905107159,14.169,-1.7000000000000002,14.2706188023,55.55,-20.9,59.3516006524,133.23,51.91,13.48,53.6316930555,14.169,-1.7000000000000002,14.2706188023,51.91,13.48,53.6316930555,133.72
2020-01-05 12:00:00,70.329,-22.3185,73.7853893616,16.559,-1.9685000000000001,16.6755951393,53.77,-20.35,57.4920464064,132.83,50.25,13.88,52.1317264245,16.559,-1.9685000000000001,16.6755951393,50.25,13.88,52.1317264245,133.33
2020-01-05 12:30:00,70.8965,-22.027,74.2394938106,14.9865,-1.907,15.1073436199,55.91,-20.12,59.4200513295,132.42,52.17,13.89,53.9874152002,14.9865,-1.907,15.1073436199,52.17,13.89,53.9874152002,132.9
2020-01-05 13:00:00,71.032,-21.8925,74.32917718,12.652,-1.5825,12.7505847023,58.38,-20.31,61.8119769948,132.17,54.43,13.51,56.0815923454,12.652,-1.5825,12.7505847023,54.43,13.51,56.0815923454,132.65
2020-01-05 13:30:00,70.863,-21.19,73.9633751866,10.853,-1.54,10.9617156048,60.01,-19.65,63.1452500193,131.6,55.91,13.92,57.6167900876,10.853,-1.54,10.9617156048,55.91,13.92,57.6167900876,132.09
2020-01-05 14:00:00,70.5185,-21.668,73.7723597715,9.0085,-1.288,9.1001107823,61.51,-20.38,64.79833717,132.09,57.3,13.44,58.8551068302,9.0085,-1.288,9.1001107823,57.3,13.44,58.8551068302,132.59
2020-01-05 14:30:00,71.328,-21.5015,74.4983092845,5.948,-1.2115,6.0701265432,65.38,-20.29,68.4560333353,132.24,60.88,13.6,62.3805610747,5.948,-1.2115,6.0701265432,60.88,13.6,62.3805610747,132.74
2020-01-05 15:00:00,70.9585,-21.4775,74.1376539182,4.6485,-1.1075,4.7786094734999995,66.31,-20.37,69.3682420132,132.24,61.72,13.58,63.1963195131,4.6485,-1.1075,4.7786094734999995,61.72,13.58,63.1963195131,132.74
2020-01-05 15:30:00,71.75,-21.5705,74.9222862054,4.17,-1.0705,4.3052143094,67.58,-20.5,70.6208637727,132.69,62.91,13.65,64.3738347467,4.17,-1.0705,4.3052143094,62.91,13.65,64.3738347467,133.22
2020-01-05 16:00:00,72.658,-21.197,75.6868401573,3.598,-0.967,3.7256802064,69.06,-20.23,71.9620490259,132.52,64.29,13.84,65.7628291666,3.598,-0.967,3.7256802064,64.29,13.84,65.7628291666,133.05
2020-01-05 16:30:00,74.639,-20.039,77.2822220307,3.299,-0.899,3.4192984661,71.34,-19.14,73.8629487632,131.61,66.45,14.44,68.0008536711,3.299,-0.899,3.4192984661,66.45,14.44,68.0008536711,132.13
2020-01-05 17:00:00,78.4485,-17.988,80.4843792065,3.9785,-0.988,4.0993421728,74.47,-17.0,76.3857375431,130.97,69.38,16.16,71.2371391902,3.9785,-0.988,4.0993421728,69.38,16.16,71.2371391902,131.49
2020-01-05 17:30:00,79.8445,-17.9195,81.8306339979,4.9845,-1.1595,5.117585417,74.86,-16.76,76.7132139856,131.32,69.82,16.57,71.7593011393,4.9845,-1.1595,5.117585417,69.82,16.57,71.7593011393,131.84
2020-01-05 18:00:00,79.833,-18.2045,81.8823040055,5.113,-1.1645,5.243932613,74.72,-17.04,76.6383715902,131.5,69.64,16.32,71.5267222792,5.113,-1.1645,5.243932613,69.64,16.32,71.5267222792,132.05
2020-01-05 18:30:00,79.028,-18.3635,81.1334882539,3.668,-1.1735,3.8511460956,75.36,-17.19,77.2957029854,131.09,70.19,15.97,71.9838662479,3.668,-1.1735,3.8511460956,70.19,15.97,71.9838662479,131.64
2020-01-05 19:00:00,77.2335,-19.04,79.5458051832,4.1535,-1.11,4.2992629892,73.08,-17.93,75.2474006196,131.33,68.1,15.36,69.8107412939,4.1535,-1.11,4.2992629892,68.1,15.36,69.8107412939,131.88
2020-01-05 19:30:00,75.7,-19.8105,78.249255014,4.26,-1.1605,4.415241811,71.44,-18.65,73.8342474736,131.96,66.59,15.01,68.2607368844,4.26,-1.1605,4.415241811,66.59,15.01,68.2607368844,132.52
2020-01-05 20:00:00,73.7645,-20.819,76.6461494222,4.1245,-1.279,4.3182567374,69.64,-19.54,72.3293937483,132.42,65.0,14.38,66.5716486201,4.1245,-1.279,4.3182567374,65.0,14.38,66.5716486201,132.97
2020-01-05 20:30:00,71.9285,-21.6305,75.1105028774,4.5785,-1.3005,4.7596178943,67.35,-20.33,70.3514847036,132.82,62.84,13.89,64.3567999515,4.5785,-1.3005,4.7596178943,62.84,13.89,64.3567999515,133.39
2020-01-05 21:00:00,70.2945,-22.5935,73.8361901272,4.5145,-1.3435000000000001,4.7101701137,65.78,-21.25,69.1272081022,133.18,61.4,13.12,62.7861003726,4.5145,-1.3435000000000001,4.7101701137,61.4,13.12,62.7861003726,133.74
2020-01-05 21:30:00,68.106,-22.8675,71.8425347009,4.846,-1.3175,5.0219042454,63.26,-21.55,66.8298593445,132.57,58.97,12.56,60.2927400273,4.846,-1.3175,5.0219042454,58.97,12.56,60.2927400273,133.12
2020-01-05 22:00:00,66.5055,-23.076,70.3951937724,5.0555,-1.236,5.2043997012,61.45,-21.84,65.215704397,132.41,57.33,12.14,58.6012670511,5.0555,-1.236,5.2043997012,57.33,12.14,58.6012670511,132.98
2020-01-05 22:30:00,64.46,-23.164,68.4957115154,5.53,-1.334,5.6886251415,58.93,-21.83,62.8434069732,132.05,55.05,12.05,56.3533938641,5.53,-1.334,5.6886251415,55.05,12.05,56.3533938641,132.61
2020-01-05 23:00:00,62.4845,-23.418,66.7286704817,5.2445,-1.328,5.4100244223,57.24,-22.09,61.3545898854,131.65,53.6,11.56,54.8324137714,5.2445,-1.328,5.4100244223,53.6,11.56,54.8324137714,132.29
2020-01-05 23:30:00,60.401,-23.5315,64.8229303044,6.561,-1.4315,6.7153490788,53.84,-22.1,58.1992749096,131.36,50.44,11.44,51.7210518068,6.561,-1.4315,6.7153490788,50.44,11.44,51.7210518068,132.06
2020-01-06 00:00:00,59.206,-24.0655,63.9100831344,7.336,-1.4655,7.4809482186,51.87,-22.6,56.5796509357,132.03,48.56,11.22,49.8393619542,7.336,-1.4655,7.4809482186,48.56,11.22,49.8393619542,132.74
2020-01-06 00:30:00,60.3285,-23.7605,64.8389487307,7.3285,-1.3805,7.4573918028,53.0,-22.38,57.5314209802,131.59,49.6,11.23,50.8554117081,7.3285,-1.3805,7.4573918028,49.6,11.23,50.8554117081,132.3
2020-01-06 01:00:00,62.851,-23.557,67.120641013,7.381,-1.387,7.5101884131,55.47,-22.17,59.736335676,131.59,51.87,11.44,53.116574626,7.381,-1.387,7.5101884131,51.87,11.44,53.116574626,132.3
2020-01-06 01:30:00,63.3995,-23.5185,67.6211242327,7.4495000000000005,-1.4485000000000001,7.5890185466,55.95,-22.07,60.145551789,132.02,52.32,11.76,53.6253671316,7.4495000000000005,-1.4485000000000001,7.5890185466,52.32,11.76,53.6253671316,132.75
2020-01-06 02:00:00,62.735,-24.1145,67.2100389469,8.015,-1.4845000000000002,8.1513167801,54.72,-22.63,59.2148233131,132.54,51.2,11.42,52.4581395019,8.015,-1.4845000000000002,8.1513167801,51.2,11.42,52.4581395019,133.27
2020-01-06 02:30:00,62.0275,-24.2585,66.6024442382,7.9875,-1.5185,8.1305595441,54.04,-22.74,58.6295932103,132.54,50.57,11.37,51.8324396493,7.9875,-1.5185,8.1305595441,50.57,11.37,51.8324396493,133.27
2020-01-06 03:00:00,61.2335,-24.452,65.9351334741,7.6635,-1.452,7.7998420657,53.57,-23.0,58.2987555613,132.82,50.14,11.2,51.3756712852,7.6635,-1.452,7.7998420657,50.14,11.2,51.3756712852,133.54
2020-01-06 03:30:00,60.0265,-24.8235,64.9568076071,8.5465,-1.5434999999999999,8.6847598988,51.48,-23.28,56.4991044177,132.91,48.21,10.99,49.4467814928,8.5465,-1.5434999999999999,8.6847598988,48.21,10.99,49.4467814928,133.62
2020-01-06 04:00:00,59.438,-24.761,64.3893078469,8.748,-1.631,8.8987451363,50.69,-23.13,55.7177978746,132.96,47.53,11.16,48.8226023477,8.748,-1.631,8.8987451363,47.53,11.16,48.8226023477,133.68
2020-01-06 04:30:00,59.0645,-24.1985,63.8293236883,8.7745,-1.5485,8.9100899266,50.29,-22.65,55.1552953034,131.99,47.19,11.18,48.4962730527,8.7745,-1.5485,8.9100899266,47.19,11.18,48.4962730527,132.71
2020-01-06 05:00:00,59.184,-24.2265,63.9505211726,8.344,-1.6764999999999999,8.5107572078,50.84,-22.55,55.6166171211,132.37,47.62,11.45,48.9772079645,8.344,-1.6764999999999999,8.5107572078,47.62,11.45,48.9772079645,133.09
2020-01-06 05:30:00,60.3945,-25.0255,65.374087225,8.1045,-2.0855,8.3685261845,52.29,-22.94,57.1006803812,134.13,48.94,11.93,50.373093016,8.1045,-2.0855,8.3685261845,48.94,11.93,50.373093016,134.85
2020-01-06 06:00:00,61.964,-24.4005,66.5952077574,8.604,-2.2905,8.9036625189,53.36,-22.11,57.7593429672,134.0,49.94,12.65,51.5172408034,8.604,-2.2905,8.9036625189,49.94,12.65,51.5172408034,134.72
2020-01-06 06:30:00,64.228,-23.4405,68.37172679,8.798,-2.2505,9.0812749243,55.43,-21.19,59.3422362235,133.27,51.81,13.19,53.4626243277,8.798,-2.2505,9.0812749243,51.81,13.19,53.4626243277,133.98
2020-01-06 07:00:00,66.8875,-22.301,70.5072496787,8.9275,-2.251,9.2069135572,57.96,-20.05,61.3299608674,132.34,54.08,13.81,55.8154324538,8.9275,-2.251,9.2069135572,54.08,13.81,55.8154324538,133.05
2020-01-06 07:30:00,70.1645,-21.36,73.3437567912,9.0245,-2.24,9.298343952,61.14,-19.12,64.0599250702,132.19,57.01,14.58,58.8448510917,9.0245,-2.24,9.298343952,57.01,14.58,58.8448510917,132.89
2020-01-06 08:00:00,71.3615,-20.0955,74.1369867374,9.0215,-2.2455,9.2967592472,62.34,-17.85,64.8451856347,131.28,58.14,15.34,60.1296532503,9.0215,-2.2455,9.2967592472,58.14,15.34,60.1296532503,131.98
2020-01-06 08:30:00,72.757,-19.993,75.4539667479,9.057,-2.303,9.3452157814,63.7,-17.69,66.1107109325,132.11,59.4,15.86,61.4808880873,9.057,-2.303,9.3452157814,59.4,15.86,61.4808880873,132.82
2020-01-06 09:00:00,73.2705,-19.818,75.9033549604,9.3405,-2.358,9.6335405874,63.93,-17.46,66.2713852277,132.03,59.61,16.03,61.7277328273,9.3405,-2.358,9.6335405874,59.61,16.03,61.7277328273,132.73
2020-01-06 09:30:00,74.199,-19.5465,76.7304194127,9.779,-2.4065,10.0707538571,64.42,-17.14,66.6612031095,131.94,60.09,16.33,62.2693905543,9.779,-2.4065,10.0707538571,60.09,16.33,62.2693905543,132.65
2020-01-06 10:00:00,75.604,-19.143,77.9898664251,9.254,-2.303,9.5362636813,66.35,-16.84,68.4536931071,132.11,61.94,16.66,64.1414000471,9.254,-2.303,9.5362636813,61.94,16.66,64.1414000471,132.81
2020-01-06 10:30:00,76.066,-19.036,78.4117698563,9.136,-2.376,9.4399084741,66.93,-16.66,68.9723169105,131.97,62.39,16.79,64.6097221786,9.136,-2.376,9.4399084741,62.39,16.79,64.6097221786,132.75
2020-01-06 11:00:00,76.032,-18.9055,78.3471949354,9.092,-2.3655,9.3946822325,66.94,-16.54,68.9531377096,131.68,62.39,16.79,64.6097221786,9.092,-2.3655,9.3946822325,62.39,16.79,64.6097221786,132.63
2020-01-06 11:30:00,76.339,-18.6865,78.5927999454,9.129,-2.3165,9.4183232717,67.21,-16.37,69.1748581495,131.8,62.64,17.0,64.9058518163,9.129,-2.3165,9.4183232717,62.64,17.0,64.9058518163,132.63
2020-01-06 12:00:00,76.8205,-18.68,79.059038827,9.8105,-2.46,10.1142231659,67.01,-16.22,68.945112227,132.19,62.46,17.34,64.8222739496,9.8105,-2.46,10.1142231659,62.46,17.34,64.8222739496,133.05
2020-01-06 12:30:00,77.244,-19.09,79.5679812236,10.494,-2.41,10.7671786462,66.75,-16.68,68.802506495,132.66,62.21,17.1,64.5173937787,10.494,-2.41,10.7671786462,62.21,17.1,64.5173937787,133.4
2020-01-06 13:00:00,76.67,-19.299,79.0616234402,12.26,-2.379,12.4886845184,64.41,-16.92,66.5953038885,132.66,60.06,16.81,62.3680984158,12.26,-2.379,12.4886845184,60.06,16.81,62.3680984158,133.21
2020-01-06 13:30:00,73.7175,-20.263,76.4516773868,18.9275,-2.673,19.1153128473,54.79,-17.59,57.544349853,132.49,51.19,16.16,53.6801797687,18.9275,-2.673,19.1153128473,51.19,16.16,53.6801797687,132.67
2020-01-06 14:00:00,71.018,-20.51,73.920338365,23.508,-2.9699999999999998,23.6948721035,47.51,-17.54,50.6443649383,132.71,44.46,16.24,47.3331723002,23.508,-2.9699999999999998,23.6948721035,44.46,16.24,47.3331723002,132.67
2020-01-06 14:30:00,70.6625,-20.6015,73.6044204413,22.0225,-2.7415000000000003,22.1924836037,48.64,-17.86,51.8153374977,133.05,45.49,16.1,48.2550525852,22.0225,-2.7415000000000003,22.1924836037,45.49,16.1,48.2550525852,132.89
2020-01-06 15:00:00,70.845,-20.8895,73.860579711,17.965,-1.6595,18.0414845634,52.88,-19.23,56.2679953437,133.21,49.42,14.88,51.6115374698,17.965,-1.6595,18.0414845634,49.42,14.88,51.6115374698,133.01
2020-01-06 15:30:00,72.027,-20.686,74.9386370639,12.957,-1.376,13.0298589785,59.07,-19.31,62.1461261866,133.28,55.12,14.9,57.098374758,12.957,-1.376,13.0298589785,55.12,14.9,57.098374758,133.08
2020-01-06 16:00:00,73.8455,-20.486,76.6344182874,8.3255,-1.106,8.3986419289,65.52,-19.38,68.3260916488,133.31,61.13,14.87,62.9125885654,8.3255,-1.106,8.3986419289,61.13,14.87,62.9125885654,133.11
2020-01-06 16:30:00,76.363,-19.8085,78.8903317349,6.463,-0.9285,6.5293553472,69.9,-18.88,72.4048644775,133.48,65.2,15.48,67.0124645122,6.463,-0.9285,6.5293553472,65.2,15.48,67.0124645122,133.31
2020-01-06 17:00:00,80.0215,-18.58,82.1502091431,5.3315,-0.84,5.3972671094,74.69,-17.74,76.7678559034,132.79,69.54,16.2,71.4020419876,5.3315,-0.84,5.3972671094,69.54,16.2,71.4020419876,132.63
2020-01-06 17:30:00,82.8655,-17.849,84.7660184936,4.1255,-0.809,4.2040731737,78.74,-17.04,80.5627035296,132.68,73.29,16.78,75.1863850707,4.1255,-0.809,4.2040731737,73.29,16.78,75.1863850707,132.54
2020-01-06 18:00:00,83.1655,-17.87,85.0637248788,3.7255000000000003,-0.75,3.8002434461,79.44,-17.12,81.2638172867,132.74,73.94,16.78,75.8201292534,3.7255000000000003,-0.75,3.8002434461,73.94,16.78,75.8201292534,132.6
2020-01-06 18:30:00,82.5625,-18.1415,84.5321266058,3.9625,-0.7515000000000001,4.0331325914,78.6,-17.39,80.5007583815,132.91,73.15,16.6,75.0098826822,3.9625,-0.7515000000000001,4.0331325914,73.15,16.6,75.0098826822,132.78
2020-01-06 19:00:00,81.0885,-18.571,83.1879010028,4.1885,-0.721,4.2501027341,76.9,-17.85,78.9444899914,132.44,71.6,15.93,73.3506980199,4.1885,-0.721,4.2501027341,71.6,15.93,73.3506980199,132.31
2020-01-06 19:30:00,79.3395,-18.6465,81.5012160799,4.2095,-0.7365,4.2734438688,75.13,-17.91,77.2352574929,131.83,69.96,15.63,71.6847159442,4.2095,-0.7365,4.2734438688,69.96,15.63,71.6847159442,131.7
2020-01-06 20:00:00,77.8205,-19.142,80.1401671089,2.9205,-0.7020000000000001,3.0036851117,74.9,-18.44,77.136525719,131.93,69.74,15.17,71.3708378821,2.9205,-0.7020000000000001,3.0036851117,69.74,15.17,71.3708378821,131.8
2020-01-06 20:30:00,75.9195,-19.927,78.4911193018,3.3995,-0.667,3.4643165632,72.52,-19.26,75.0339789695,132.28,67.53,14.59,69.0881248841,3.3995,-0.667,3.4643165632,67.53,14.59,69.0881248841,132.15
2020-01-06 21:00:00,74.405,-20.723,77.2369519984,2.425,-0.683,2.5193479315,71.98,-20.04,74.7176150583,132.75,67.01,14.09,68.4753108792,2.425,-0.683,2.5193479315,67.01,14.09,68.4753108792,132.62
2020-01-06 21:30:00,72.1,-21.2745,75.1732289465,3.24,-0.6545000000000001,3.3054455449,68.86,-20.62,71.8810406157,131.9,64.12,13.15,65.4545407134,3.24,-0.6545000000000001,3.3054455449,64.12,13.15,65.4545407134,131.78
2020-01-06 22:00:00,69.99,-21.8195,73.3122819195,3.62,-0.6695,3.6813897172,66.37,-21.15,69.6584481596,131.83,61.93,12.59,63.1967799813,3.62,-0.6695,3.6813897172,61.93,12.59,63.1967799813,131.7
2020-01-06 22:30:00,67.7195,-22.409,71.3308766331,3.4095,-0.669,3.4745145344,64.31,-21.74,67.8852244601,131.83,60.04,12.0,61.2274578927,3.4095,-0.669,3.4745145344,60.04,12.0,61.2274578927,131.7
2020-01-06 23:00:00,65.261,-22.873,69.153251912,3.081,-0.673,3.153647095,62.18,-22.2,66.024180419,132.29,58.06,11.79,59.2449803781,3.081,-0.673,3.153647095,58.06,11.79,59.2449803781,132.16
2020-01-06 23:30:00,62.9295,-23.777,67.2715965267,2.2995,-0.647,2.3887882388,60.63,-23.13,64.8921705601,132.92,56.62,11.16,57.7093579933,2.2995,-0.647,2.3887882388,56.62,11.16,57.7093579933,132.8
2020-01-07 00:00:00,61.732,-24.378,66.3711285726,2.132,-0.528,2.1964079767,59.6,-23.85,64.1948790793,132.95,55.71,10.44,56.6797821097,2.132,-0.528,2.1964079767,55.71,10.44,56.6797821097,132.83
2020-01-07 00:30:00,62.941,-23.3705,67.1397777122,3.051,-0.5005000000000001,3.0917796251,59.89,-22.87,64.1081040119,131.56,55.95,10.74,56.9714849727,3.051,-0.5005000000000001,3.0917796251,55.95,10.74,56.9714849727,131.44
2020-01-07 01:00:00,66.7275,-21.796,70.1970431874,2.6375,-0.496,2.6837328947,64.09,-21.3,67.5367907144,130.76,59.8,11.78,60.9492280509,2.6375,-0.496,2.6837328947,59.8,11.78,60.9492280509,130.64
2020-01-07 01:30:00,67.0805,-21.513,70.4457425914,2.3105,-0.493,2.3625112168999998,64.77,-21.02,68.0954719493,130.66,60.44,12.02,61.6236480582,2.3105,-0.493,2.3625112168999998,60.44,12.02,61.6236480582,130.54
2020-01-07 02:00:00,66.57,-22.0975,70.1417451041,2.46,-0.5275000000000001,2.5159205572000003,64.11,-21.57,67.6413852608,131.64,59.84,11.93,61.0176245031,2.46,-0.5275000000000001,2.5159205572000003,59.84,11.93,61.0176245031,131.52
2020-01-07 02:30:00,66.324,-22.0675,69.8988378462,3.134,-0.6075,3.1923364876,63.19,-21.46,66.7346064647,131.87,59.06,12.22,60.3109608612,3.134,-0.6075,3.1923364876,59.06,12.22,60.3109608612,131.75
2020-01-07 03:00:00,65.652,-22.33,69.3456127235,3.862,-0.71,3.926721788,61.79,-21.62,65.46318431,132.21,57.81,12.23,59.0894999133,3.862,-0.71,3.926721788,57.81,12.23,59.0894999133,132.09
2020-01-07 03:30:00,64.79,-22.603,68.6195286271,4.92,-0.833,4.9900189378,59.87,-21.77,63.7051787534,132.21,55.93,12.04,57.2112445241,4.92,-0.833,4.9900189378,55.93,12.04,57.2112445241,132.09
2020-01-07 04:00:00,63.8345,-22.6035,67.7182516202,5.9645,-0.9035000000000001,6.0325427889,57.87,-21.7,61.8047481995,132.53,54.1,12.28,55.4761966973,5.9645,-0.9035000000000001,6.0325427889,54.1,12.28,55.4761966973,132.42
2020-01-07 04:30:00,63.3315,-22.6625,67.2641642965,5.8415,-0.8925000000000001,5.9092874781999996,57.49,-21.77,61.4738399647,132.31,53.75,12.08,55.0907333406,5.8415,-0.8925000000000001,5.9092874781999996,53.75,12.08,55.0907333406,132.19
2020-01-07 05:00:00,63.7175,-22.534,67.5847687149,6.0475,-1.244,6.1741227919,57.67,-21.29,61.4743279752,132.14,53.9,12.44,55.3169377316,6.0475,-1.244,6.1741227919,53.9,12.44,55.3169377316,132.02
2020-01-07 05:30:00,64.747,-22.2915,68.4768937763,6.007,-1.6815,6.2379076019,58.74,-20.61,62.250780718,132.14,54.88,13.07,56.414885447,6.007,-1.6815,6.2379076019,54.88,13.07,56.414885447,132.02
2020-01-07 06:00:00,66.0365,-22.4225,69.7394281486,6.1665,-1.9225,6.4592359068,59.87,-20.5,63.2824375321,132.84,55.9,13.53,57.5140930555,6.1665,-1.9225,6.4592359068,55.9,13.53,57.5140930555,132.73
2020-01-07 06:30:00,68.398,-21.9765,71.8418607516,6.978,-2.0865,7.2832661801,61.42,-19.89,64.5602702906,133.27,57.27,14.35,59.0404556215,6.978,-2.0865,7.2832661801,57.27,14.35,59.0404556215,133.15
2020-01-07 07:00:00,70.0415,-21.7765,73.3486719341,7.2715,-2.0965,7.5676961157000004,62.77,-19.68,65.7827887825,132.86,58.47,14.36,60.2075618174,7.2715,-2.0965,7.5676961157000004,58.47,14.36,60.2075618174,132.74
2020-01-07 07:30:00,73.381,-20.6505,76.2313210646,7.331,-2.1105,7.6287463747,66.05,-18.54,68.6027266222,132.13,61.44,15.12,63.2731222558,7.331,-2.1105,7.6287463747,61.44,15.12,63.2731222558,132.01
2020-01-07 08:00:00,74.8595,-6.22,75.1174622857,7.0895,-2.12,7.3996898753,67.77,-4.1,67.8939091524,133.61,63.01,1.07,63.019084411,7.0895,-2.12,7.3996898753,63.01,1.07,63.019084411,133.48
2020-01-07 08:30:00,76.664,8.743,77.160928876,7.834,-2.167,8.1281882975,68.83,10.91,69.6892889905,135.3,63.89,-13.28,65.2555783056,7.834,-2.167,8.1281882975,63.89,-13.28,65.2555783056,135.16
2020-01-07 09:00:00,77.1515,9.0565,77.681234185,7.8315,-2.2335,8.143765376,69.32,11.29,70.2333716975,135.22,64.28,-12.92,65.5655763339,7.8315,-2.2335,8.143765376,64.28,-12.92,65.5655763339,135.08
2020-01-07 09:30:00,77.5405,9.1415,78.0775010006,8.2005,-2.2685,8.5084835605,69.34,11.41,70.2724960422,135.82,64.27,-13.04,65.5795280556,8.2005,-2.2685,8.5084835605,64.27,-13.04,65.5795280556,135.71
2020-01-07 10:00:00,77.467,9.0995,77.9995960839,8.257,-2.2205,8.5503607672,69.21,11.32,70.1296406664,135.82,64.16,-13.12,65.4877087704,8.257,-2.2205,8.5503607672,64.16,-13.12,65.4877087704,135.71
2020-01-07 10:30:00,77.251,8.829,77.7538953494,8.811,-2.251,9.0939937321,68.44,11.08,69.3310897073,135.79,63.45,-13.35,64.8392242397,8.811,-2.251,9.0939937321,63.45,-13.35,64.8392242397,135.71
2020-01-07 11:00:00,76.8945,8.7555,77.3913619889,9.8145,-2.3045,10.0814250233,67.08,11.06,67.9856602527,135.94,62.18,-13.4,63.6074869807,9.8145,-2.3045,10.0814250233,62.18,-13.4,63.6074869807,135.85
2020-01-07 11:30:00,77.171,8.9795,77.6916640397,9.881,-2.3305,10.1521126496,67.29,11.31,68.2338640266,135.71,62.37,-13.12,63.7350084334,9.881,-2.3305,10.1521126496,62.37,-13.12,63.7350084334,135.54
2020-01-07 12:00:00,78.0185,9.218,78.5611727652,9.7485,-2.332,10.0235460916,68.27,11.55,69.2401285383,135.58,63.29,-12.82,64.5753552061,9.7485,-2.332,10.0235460916,63.29,-12.82,64.5753552061,135.33
2020-01-07 12:30:00,78.228,9.1575,78.7621723307,10.048,-2.4325,10.3382474458,68.18,11.59,69.1580834032,135.58,63.19,-12.8,64.4733751249,10.048,-2.4325,10.3382474458,63.19,-12.8,64.4733751249,135.29
2020-01-07 13:00:00,78.1315,9.1635,78.6670262848,10.1515,-2.4165,10.4351533051,67.98,11.58,68.959240135,135.58,63.01,-12.83,64.3029470553,10.1515,-2.4165,10.4351533051,63.01,-12.83,64.3029470553,135.32
2020-01-07 13:30:00,77.7965,9.017,78.3173141856,9.8065,-2.373,10.0895278011,67.99,11.39,68.9374513599,135.63,63.03,-13.01,64.3586901669,9.8065,-2.373,10.0895278011,63.03,-13.01,64.3586901669,135.39
2020-01-07 14:00:00,77.4925,8.8475,77.9959345896,9.7325,-2.3725,10.017500312,67.76,11.22,68.6826470078,135.65,62.88,-13.13,64.2362148636,9.7325,-2.3725,10.017500312,62.88,-13.13,64.2362148636,135.46
2020-01-07 14:30:00,77.3655,9.171,77.907174453,9.525500000000001,-2.279,9.7943346507,67.84,11.45,68.7994774689,135.78,62.93,-12.99,64.2567117117,9.525500000000001,-2.279,9.7943346507,62.93,-12.99,64.2567117117,135.61
2020-01-07 15:00:00,76.6875,9.3075,77.2502570384,9.0975,-1.9225,9.2984145154,67.59,11.23,68.5165746371,136.02,62.67,-13.94,64.2016549631,9.0975,-1.9225,9.2984145154,62.67,-13.94,64.2016549631,135.82
2020-01-07 15:30:00,75.7095,24.7685,79.6580628844,8.5195,-1.7915,8.7058229077,67.19,26.56,72.249080963,134.45,63.75,-29.56,70.269880461,8.5195,-1.7915,8.7058229077,63.75,-29.56,70.269880461,134.26
2020-01-07 16:00:00,77.082,25.262,81.1159871295,8.352,-1.778,8.5391561644,68.73,27.04,73.8577991819,134.2,65.22,-29.0,71.3768057565,8.352,-1.778,8.5391561644,65.22,-29.0,71.3768057565,134.02
2020-01-07 16:30:00,79.3565,25.733,83.4244651241,8.2465,-1.7770000000000001,8.4357863445,71.11,27.51,76.2458667732,134.14,67.51,-28.41,73.2443048981,8.2465,-1.7770000000000001,8.4357863445,67.51,-28.41,73.2443048981,133.96
2020-01-07 17:00:00,82.0985,26.5465,86.2837201591,8.3885,-1.8535,8.5908320028,73.71,28.4,78.9919242708,133.66,70.0,-27.17,75.0880076976,8.3885,-1.8535,8.5908320028,70.0,-27.17,75.0880076976,133.47
2020-01-07 17:30:00,83.761,26.867,87.9644292314,8.391,-1.873,8.5975002181,75.37,28.74,80.6636504257,133.89,71.58,-26.98,76.495861326,8.391,-1.873,8.5975002181,71.58,-26.98,76.495861326,133.69
2020-01-07 18:00:00,83.911,26.939,88.1292553129,8.401,-1.891,8.6111951551,75.51,28.83,80.826536484,133.89,71.73,-26.95,76.6256836837,8.401,-1.891,8.6111951551,71.73,-26.95,76.6256836837,133.69
2020-01-07 18:30:00,83.3405,26.5935,87.4805874609,8.2605,-1.8565,8.4665490313,75.08,28.45,80.2895316962,134.09,71.31,-27.45,76.410853941,8.2605,-1.8565,8.4665490313,71.31,-27.45,76.410853941,133.93
2020-01-07 19:00:00,81.9935,26.2005,86.0778731295,7.8935,-1.8595000000000002,8.1095673436,74.1,28.06,79.2349266422,134.5,70.28,-28.17,75.71543633900001,7.8935,-1.8595000000000002,8.1095673436,70.28,-28.17,75.71543633900001,134.38
2020-01-07 19:30:00,80.576,25.4255,84.4922944785,7.716,-1.8345,7.9310810266,72.86,27.26,77.7925909068,134.57,69.17,-28.91,74.9685067212,7.716,-1.8345,7.9310810266,69.17,-28.91,74.9685067212,134.43
2020-01-07 20:00:00,78.359,0.035,78.3590078166,7.549,-1.775,7.7548711143,70.81,1.81,70.8331292546,131.33,67.52,-2.59,67.5696566515,7.549,-1.775,7.7548711143,67.52,-2.59,67.5696566515,131.2
2020-01-07 20:30:00,77.155,-3.9450000000000003,77.2557897507,8.075,-1.8250000000000002,8.2786623316,69.08,-2.12,69.1125227437,131.27,65.83,1.18,65.840574876,8.075,-1.8250000000000002,8.2786623316,65.83,1.18,65.840574876,131.14
2020-01-07 21:00:00,75.226,-4.504,75.3607131866,7.936,-1.794,8.1362480297,67.29,-2.71,67.3445484059,131.58,64.13,0.61,64.1329010727,7.936,-1.794,8.1362480297,64.13,0.61,64.1329010727,131.45
2020-01-07 21:30:00,73.1815,-5.3055,73.3735665788,7.3015,-1.7455,7.5072413375,65.88,-3.56,65.9761168909,131.89,62.83,-0.17,62.8302299853,7.3015,-1.7455,7.5072413375,62.83,-0.17,62.8302299853,131.74
2020-01-07 22:00:00,70.938,-8.724,71.4724283903,7.468,-1.694,7.6577189815,63.47,-7.03,63.8581380875,129.49,60.22,2.77,60.2836735775,7.468,-1.694,7.6577189815,60.22,2.77,60.2836735775,129.34
2020-01-07 22:30:00,69.11,-13.275,70.3734163232,7.75,-1.795,7.9551571323,61.36,-11.48,62.4246746087,130.32,57.95,6.95,58.3652722087,7.75,-1.795,7.9551571323,57.95,6.95,58.3652722087,130.17
2020-01-07 23:00:00,66.6825,-14.142,68.1656216157,6.6925,-1.702,6.9055311345,59.99,-12.44,61.2662525376,130.45,56.68,6.04,57.0009122734,6.6925,-1.702,6.9055311345,56.68,6.04,57.0009122734,130.29
2020-01-07 23:30:00,64.869,-14.343,66.4357494878,7.079,-1.693,7.2786324265,57.79,-12.65,59.1583180964,130.33,54.62,5.8,54.9270825732,7.079,-1.693,7.2786324265,54.62,5.8,54.9270825732,130.16
2020-01-08 00:00:00,63.9725,-14.834,65.6698432483,7.0925,-1.704,7.2943246603,56.88,-13.13,58.3757766544,131.32,53.79,5.59,54.0796838009,7.0925,-1.704,7.2943246603,53.79,5.59,54.0796838009,131.15
2020-01-08 00:30:00,64.4915,-14.845,66.1779993446,7.4715,-1.665,7.654772188,57.02,-13.18,58.5234380398,131.01,53.99,5.55,54.2745115132,7.4715,-1.665,7.654772188,53.99,5.55,54.2745115132,130.83
2020-01-08 01:00:00,66.9105,-14.361,68.4342993772,7.4905,-1.631,7.6660127348,59.42,-12.73,60.7683248082,130.42,56.22,5.83,56.5214764492,7.4905,-1.631,7.6660127348,56.22,5.83,56.5214764492,130.24
2020-01-08 01:30:00,67.5195,-14.51,69.0610091169,7.0695,-1.5899999999999999,7.2460975877,60.45,-12.92,61.8152804734,131.01,57.11,5.77,57.4007404133,7.0695,-1.5899999999999999,7.2460975877,57.11,5.77,57.4007404133,130.83
2020-01-08 02:00:00,67.0685,-14.6685,68.6538315355,6.0285,-1.6085,6.2393977674,61.04,-13.06,62.4215123175,131.69,57.68,5.83,57.9738846378,6.0285,-1.6085,6.2393977674,57.68,5.83,57.9738846378,131.53
2020-01-08 02:30:00,66.436,-15.469,68.2131369825,5.626,-1.589,5.8460924556,60.81,-13.88,62.3739569051,132.4,57.48,5.23,57.7174436371,5.626,-1.589,5.8460924556,57.48,5.23,57.7174436371,132.28
2020-01-08 03:00:00,65.6485,-15.5725,67.4702031159,4.1685,-1.5525,4.448218576,61.48,-14.02,63.0583126955,132.71,58.11,5.2,58.3421982788,4.1685,-1.5525,4.448218576,58.11,5.2,58.3421982788,132.59
2020-01-08 03:30:00,64.8605,-15.8735,66.7746393663,3.5404999999999998,-1.3835,3.8012119778,61.32,-14.49,63.0087493924,133.0,57.97,4.82,58.1700378202,3.5404999999999998,-1.3835,3.8012119778,57.97,4.82,58.1700378202,132.88
2020-01-08 04:00:00,64.4515,-15.898,66.3832980218,2.2115,-1.348,2.5899490825,62.24,-14.55,63.9180733439,133.2,58.82,4.82,59.0171568275,2.2115,-1.348,2.5899490825,58.82,4.82,59.0171568275,133.08
2020-01-08 04:30:00,63.726,-15.9225,65.6850750342,2.626,-1.3825,2.9676897159,61.1,-14.54,62.8062226216,133.14,57.76,4.84,57.9624292107,2.626,-1.3825,2.9676897159,57.76,4.84,57.9624292107,133.02
2020-01-08 05:00:00,63.363,-16.0055,65.3532386286,2.113,-1.3855,2.5267329202,61.25,-14.62,62.9706828612,133.3,57.9,4.78,58.0969741036,2.113,-1.3855,2.5267329202,57.9,4.78,58.0969741036,133.19
2020-01-08 05:30:00,64.1955,-15.756,66.1007848384,1.1755,-1.326,1.7720260297000001,63.02,-14.43,64.6509497223,132.88,59.57,4.84,59.7662990321,1.1755,-1.326,1.7720260297000001,59.57,4.84,59.7662990321,132.93
2020-01-08 06:00:00,64.629,-14.8315,66.3089815428,0.799,-1.3215,1.5442678686,63.83,-13.51,65.2440725277,131.72,60.39,5.47,60.6372245407,0.799,-1.3215,1.5442678686,60.39,5.47,60.6372245407,132.14
2020-01-08 06:30:00,67.5385,-13.9255,68.9591801902,0.9685,-1.3255,1.6416280029,66.57,-12.6,67.7519365037,132.15,62.9,6.45,63.229838684,0.9685,-1.3255,1.6416280029,62.9,6.45,63.229838684,132.63
2020-01-08 07:00:00,70.6745,-12.926,71.846826139,0.5345,-1.256,1.3650004579,70.14,-11.67,71.1042087362,131.73,66.1,7.2,66.4909768314,0.5345,-1.256,1.3650004579,66.1,7.2,66.4909768314,132.2
2020-01-08 07:30:00,73.7385,-11.866,74.687136364,0.3085,-1.236,1.2739184629,73.43,-10.63,74.1954297784,131.63,69.09,8.22,69.5772699953,0.3085,-1.236,1.2739184629,69.09,8.22,69.5772699953,132.1
2020-01-08 08:00:00,74.5575,-11.143,75.3855905014,0.2975,-1.2429999999999999,1.2781061184,74.26,-9.9,74.9170047453,130.84,69.99,8.7,70.5286473711,0.2975,-1.2429999999999999,1.2781061184,69.99,8.7,70.5286473711,131.3
2020-01-08 08:30:00,75.521,-10.4055,76.2344795434,0.381,-1.2355,1.2929119266,75.14,-9.17,75.697480143,130.62,70.83,9.31,71.4392399176,0.381,-1.2355,1.2929119266,70.83,9.31,71.4392399176,131.08
2020-01-08 09:00:00,74.9405,-10.3045,75.6456294871,0.8205,-1.1445,1.4082260117,74.12,-9.16,74.6838670665,130.89,69.87,9.4,70.4994815584,0.8205,-1.1445,1.4082260117,69.87,9.4,70.4994815584,131.34
2020-01-08 09:30:00,75.034,-10.8265,75.8110431154,2.634,-1.3465,2.9582120022,72.4,-9.48,73.0180142157,131.25,68.23,9.19,68.8461255264,2.634,-1.3465,2.9582120022,68.23,9.19,68.8461255264,131.69
2020-01-08 10:00:00,74.7395,-11.0645,75.5540602516,2.8395,-1.3245,3.133218872,71.9,-9.74,72.5567198818,130.97,67.78,8.86,68.3566236732,2.8395,-1.3245,3.133218872,67.78,8.86,68.3566236732,131.4
2020-01-08 10:30:00,74.995,-11.3355,75.8468429485,4.755,-1.4555,4.9727764126,70.24,-9.88,70.931459875,131.05,66.25,8.71,66.8201062555,4.755,-1.4555,4.9727764126,66.25,8.71,66.8201062555,131.5
2020-01-08 11:00:00,74.309,-11.203,75.1487504221,6.099,-1.333,6.2429712477,68.21,-9.87,68.9203961103,130.8,64.36,8.67,64.9413466137,6.099,-1.333,6.2429712477,64.36,8.67,64.9413466137,131.24
2020-01-08 11:30:00,74.408,-11.224,75.2497750163,8.308,-2.984,8.8276338846,66.1,-8.24,66.6116176053,130.49,62.44,10.13,63.2563870293,8.308,-2.984,8.8276338846,62.44,10.13,63.2563870293,130.93
2020-01-08 12:00:00,74.701,-11.151,75.5286978704,6.531,-2.6310000000000002,7.0410313165,68.17,-8.52,68.7003588055,130.38,64.31,9.81,65.0539176376,6.531,-2.6310000000000002,7.0410313165,64.31,9.81,65.0539176376,130.83
2020-01-08 12:30:00,75.0635,-10.993500000000001,75.8642608512,5.5135000000000005,-2.5135,6.0594029821,69.55,-8.48,70.0650619068,130.29,65.59,9.81,66.3195612169,5.5135000000000005,-2.5135,6.0594029821,65.59,9.81,66.3195612169,130.73
2020-01-08 13:00:00,75.3695,-11.117,76.1849671474,5.5795,-2.497,6.1127595446,69.79,-8.62,70.3203277865,130.35,65.79,9.69,66.4997759395,5.5795,-2.497,6.1127595446,65.79,9.69,66.4997759395,130.8
2020-01-08 13:30:00,75.198,-11.2235,76.0309552501,4.468,-2.4235,5.082949562,70.73,-8.8,71.2753316373,130.43,66.69,9.56,67.3717277499,4.468,-2.4235,5.082949562,66.69,9.56,67.3717277499,130.88
2020-01-08 14:00:00,73.095,-11.7455,74.0326670818,3.6950000000000003,-2.4255,4.4199632634,69.4,-9.32,70.0230133599,130.53,65.45,9.1,66.0795921598,3.6950000000000003,-2.4255,4.4199632634,65.45,9.1,66.0795921598,130.98
2020-01-08 14:30:00,70.0505,-13.288,71.299673872,2.5805,-2.378,3.5091116041,67.47,-10.91,68.3463898096,130.8,63.64,7.68,64.1017316459,2.5805,-2.378,3.5091116041,63.64,7.68,64.1017316459,131.27
2020-01-08 15:00:00,69.23,-13.367,70.5086490368,1.76,-2.297,2.8937534449,67.47,-11.07,68.3721127361,131.1,63.63,7.58,64.0798977839,1.76,-2.297,2.8937534449,63.63,7.58,64.0798977839,131.56
2020-01-08 15:30:00,69.127,-13.1975,70.3755364829,0.8170000000000001,-2.1275,2.2789789929,68.31,-11.07,69.201163285,131.1,64.4,7.6,64.8468966104,0.8170000000000001,-2.1275,2.2789789929,64.4,7.6,64.8468966104,131.53
2020-01-08 16:00:00,71.3635,-12.7455,72.4927368948,0.2735,-2.1655,2.1827030261,71.09,-10.58,71.8729747541,130.89,66.99,8.0,67.4659921738,0.2735,-2.1655,2.1827030261,66.99,8.0,67.4659921738,131.31
2020-01-08 16:30:00,74.0175,-12.183,75.0134374312,0.0175,-2.133,2.1330717874,74.0,-10.05,74.6793311432,130.73,69.72,8.48,70.2338152175,0.0175,-2.133,2.1330717874,69.72,8.48,70.2338152175,131.16
2020-01-08 17:00:00,77.0305,-11.078,77.8230044026,0.0405,-2.238,2.2383664244,76.99,-8.84,77.4958431143,130.37,72.58,9.58,73.209513043,0.0405,-2.238,2.2383664244,72.58,9.58,73.209513043,130.82
2020-01-08 17:30:00,79.5385,-10.463,80.2237330922,0.20850000000000002,-2.313,2.3223783606,79.33,-8.15,79.7475479247,130.24,74.74,10.16,75.4274035083,0.20850000000000002,-2.313,2.3223783606,74.74,10.16,75.4274035083,130.78
2020-01-08 18:00:00,79.5555,-10.433,80.2366815693,0.2555,-2.383,2.3966579335000002,79.3,-8.05,79.7075435577,130.34,74.66,10.28,75.3644080452,0.2555,-2.383,2.3966579335000002,74.66,10.28,75.3644080452,130.85
2020-01-08 18:30:00,79.2445,-11.0035,80.0047985592,0.6145,-2.4035,2.4808108553,78.63,-8.6,79.0989058079,130.53,74.04,9.81,74.6870651452,0.6145,-2.4035,2.4808108553,74.04,9.81,74.6870651452,131.04
2020-01-08 19:00:00,77.604,-11.596,78.4655850166,1.654,-2.466,2.9693218081,75.95,-9.13,76.4967933968,130.66,71.52,9.33,72.125996007,1.654,-2.466,2.9693218081,71.52,9.33,72.125996007,131.2
2020-01-08 19:30:00,75.2985,-12.4265,76.3169837225,2.4985,-2.5065,3.5390739608,72.8,-9.92,73.472759578,130.61,68.56,8.57,69.0935489029,2.4985,-2.5065,3.5390739608,68.56,8.57,69.0935489029,131.16
2020-01-08 20:00:00,74.185,-12.735,75.2701431512,1.885,-2.515,3.1430001591,72.3,-10.22,73.0187537555,130.85,68.09,8.32,68.596432123,1.885,-2.515,3.1430001591,68.09,8.32,68.596432123,131.42
2020-01-08 20:30:00,73.1675,-13.0165,74.3162992115,1.0875,-2.4665,2.6956035502,72.08,-10.55,72.8479848726,130.85,67.92,8.04,68.3942102813,1.0875,-2.4665,2.6956035502,67.92,8.04,68.3942102813,131.42
2020-01-08 21:00:00,71.812,-13.5025,73.0703828528,1.912,-2.5225,3.1652409466,69.9,-10.98,70.7571226097,130.96,65.86,7.61,66.2982028414,1.912,-2.5225,3.1652409466,65.86,7.61,66.2982028414,131.42
2020-01-08 21:30:00,69.81,-14.358,71.2712302686,3.55,-2.558,4.3755987018999996,66.26,-11.8,67.3025081256,131.14,62.47,6.85,62.8444380992,3.55,-2.558,4.3755987018999996,62.47,6.85,62.8444380992,131.53
2020-01-08 22:00:00,67.315,-15.2935,69.0304307335,4.545,-2.7035,5.2882830153,62.77,-12.59,64.020160887,131.34,59.18,6.19,59.5028444698,4.545,-2.7035,5.2882830153,59.18,6.19,59.5028444698,131.78
2020-01-08 22:30:00,65.1575,-15.685,67.0187961042,4.9575,-2.835,5.7108695704,60.2,-12.85,61.5561735328,130.89,56.79,5.85,57.0905123466,4.9575,-2.835,5.7108695704,56.79,5.85,57.0905123466,131.37
2020-01-08 23:00:00,63.4945,-15.814,65.4341969176,4.2545,-2.954,5.1794677574,59.24,-12.86,60.6197756512,130.44,55.87,5.75,56.1651083859,4.2545,-2.954,5.1794677574,55.87,5.75,56.1651083859,130.69
2020-01-08 23:30:00,61.1175,-16.3265,63.2605991791,7.7975,-3.2265,8.4386793102,53.32,-13.1,54.9056681956,130.34,50.24,5.47,50.5369023586,7.7975,-3.2265,8.4386793102,50.24,5.47,50.5369023586,130.69
2020-01-09 00:00:00,59.7985,-16.9075,62.1427723754,8.5685,-3.4375,9.2323127384,51.23,-13.47,52.9712544688,131.13,48.23,5.32,48.5225236359,8.5685,-3.4375,9.2323127384,48.23,5.32,48.5225236359,131.38
2020-01-09 00:30:00,61.171,-17.19,63.5404386277,8.531,-3.46,9.2059524765,52.64,-13.73,54.4011259075,131.17,49.59,5.06,49.8474843899,8.531,-3.46,9.2059524765,49.59,5.06,49.8474843899,131.42
2020-01-09 01:00:00,63.597,-17.61,65.990078868,8.367,-3.49,9.0656929685,55.23,-14.12,57.0063794676,132.14,52.07,4.93,52.3028660783,8.367,-3.49,9.0656929685,52.07,4.93,52.3028660783,132.47
2020-01-09 01:30:00,63.734,-17.6545,66.1339861663,7.894,-3.5245,8.6450758383,55.84,-14.13,57.6000217014,132.01,52.64,4.94,52.8712889951,7.894,-3.5245,8.6450758383,52.64,4.94,52.8712889951,132.31
2020-01-09 02:00:00,62.8525,-17.8165,65.328894285,7.6025,-3.5365,8.3847980596,55.25,-14.28,57.0655841992,132.3,52.13,4.86,52.3560550462,7.6025,-3.5365,8.3847980596,52.13,4.86,52.3560550462,132.46
2020-01-09 02:30:00,62.335,-17.795,64.8252593516,7.655,-3.495,8.4151084366,54.68,-14.3,56.5189561121,131.76,51.55,4.72,51.7656343533,7.655,-3.495,8.4151084366,51.55,4.72,51.7656343533,132.03
2020-01-09 03:00:00,61.7485,-17.625,64.2146235467,7.6685,-3.495,8.4273908922,54.08,-14.13,55.8954676159,131.32,51.0,4.78,51.2235141317,7.6685,-3.495,8.4273908922,51.0,4.78,51.2235141317,131.64
2020-01-09 03:30:00,60.8535,-17.553,63.3344793241,7.7435,-3.523,8.5072510983,53.11,-14.03,54.9318941964,131.32,50.1,4.86,50.3351725933,7.7435,-3.523,8.5072510983,50.1,4.86,50.3351725933,131.64
2020-01-09 04:00:00,60.3175,-17.632,62.8417713806,7.7675,-3.5220000000000002,8.5286892457,52.55,-14.11,54.4113462432,131.5,49.56,4.8100000000000005,49.7928679632,7.7675,-3.5220000000000002,8.5286892457,49.56,4.8100000000000005,49.7928679632,131.8
2020-01-09 04:30:00,59.8115,-17.694,62.3738179708,7.4615,-3.484,8.2348186531,52.35,-14.21,54.2443232053,131.27,49.37,4.73,49.5960663763,7.4615,-3.484,8.2348186531,49.37,4.73,49.5960663763,131.65
2020-01-09 05:00:00,59.5055,-17.795,62.109311341,7.0255,-3.435,7.8202861361,52.48,-14.36,54.4091904002,131.6,49.45,4.67,49.6700251661,7.0255,-3.435,7.8202861361,49.45,4.67,49.6700251661,132.02
2020-01-09 05:30:00,59.811,-17.904,62.4332358364,7.021,-3.434,7.8158043092,52.79,-14.47,54.7372359551,132.01,49.64,4.68,49.860124348,7.021,-3.434,7.8158043092,49.64,4.68,49.860124348,132.43
2020-01-09 06:00:00,60.84,-17.905,63.419986006,6.01,-3.245,6.8300896773,54.83,-14.66,56.7560084925,132.7,51.62,4.62,51.826333075,6.01,-3.245,6.8300896773,51.62,4.62,51.826333075,133.16
2020-01-09 06:30:00,62.9125,-17.1915,65.2190948151,4.7425,-3.1415,5.6886139349,58.17,-14.05,59.8427221974,132.66,54.87,5.21,55.1167941738,4.7425,-3.1415,5.6886139349,54.87,5.21,55.1167941738,133.16
2020-01-09 07:00:00,65.94,-16.323,67.9302872731,3.2800000000000002,-3.063,4.4878022461,62.66,-13.26,64.0476635015,132.66,59.05,6.0,59.3540436702,3.2800000000000002,-3.063,4.4878022461,59.05,6.0,59.3540436702,133.11
2020-01-09 07:30:00,68.5275,-15.224,70.198208184,2.4675000000000002,-2.974,3.8643540534,66.06,-12.25,67.1862046852,131.75,62.27,6.73,62.6326256834,2.4675000000000002,-2.974,3.8643540534,62.27,6.73,62.6326256834,132.2
2020-01-09 08:00:00,69.6375,-14.4575,71.1224346638,3.1475,-2.9875,4.339575152,66.49,-11.47,67.4720757054,130.95,62.66,7.24,63.0768832458,3.1475,-2.9875,4.339575152,62.66,7.24,63.0768832458,131.38
2020-01-09 08:30:00,71.7585,-14.054,73.1217972854,2.9885,-3.004,4.2373515608,68.77,-11.05,69.6521026244,131.44,64.81,7.73,65.269357282,2.9885,-3.004,4.2373515608,64.81,7.73,65.269357282,131.88
2020-01-09 09:00:00,71.2595,-13.8925,72.6010874333,1.8895,-2.8725,3.4382359576,69.37,-11.02,70.2398554953,131.18,65.4,7.7,65.8517273881,1.8895,-2.8725,3.4382359576,65.4,7.7,65.8517273881,131.62
2020-01-09 09:30:00,71.72,-14.211500000000001,73.1144659575,2.55,-2.9115,3.8703142314,69.17,-11.3,70.0869381554,131.44,65.21,7.49,65.6387400854,2.55,-2.9115,3.8703142314,65.21,7.49,65.6387400854,131.91
2020-01-09 10:00:00,71.654,-14.56,73.1183240782,5.124,-3.0,5.9376237671,66.53,-11.56,67.5268428108,131.82,62.79,7.35,63.2187203287,5.124,-3.0,5.9376237671,62.79,7.35,63.2187203287,132.27
2020-01-09 10:30:00,71.433,-14.844,72.9590146932,7.053,-3.194,7.7425089603,64.38,-11.65,65.4255829168,131.89,60.83,7.29,61.2652674849,7.053,-3.194,7.7425089603,60.83,7.29,61.2652674849,132.34
2020-01-09 11:00:00,71.514,-14.9425,73.0584047338,11.444,-3.7325,12.0373041936,60.07,-11.21,61.1070290556,131.48,56.71,7.52,57.2064200943,11.444,-3.7325,12.0373041936,56.71,7.52,57.2064200943,131.92
2020-01-09 11:30:00,71.7355,-14.46,73.1783681169,12.6555,-3.85,13.2281586115,59.08,-10.61,60.0251488961,131.44,55.74,8.06,56.3197230107,12.6555,-3.85,13.2281586115,55.74,8.06,56.3197230107,131.82
2020-01-09 12:00:00,72.9295,-14.0025,74.2615780636,5.6595,-3.4425,6.6242544109,67.27,-10.56,68.09380662,131.44,63.43,8.14,63.9501720092,5.6595,-3.4425,6.6242544109,63.43,8.14,63.9501720092,131.82
2020-01-09 12:30:00,73.53,-13.9355,74.8388873531,6.83,-3.4755000000000003,7.6634196186,66.7,-10.46,67.5151953267,131.32,62.91,8.21,63.4434567154,6.83,-3.4755000000000003,7.6634196186,62.91,8.21,63.4434567154,131.66
2020-01-09 13:00:00,73.959,-13.641,75.2064529279,5.399,-3.391,6.3755848359,68.56,-10.25,69.3219741496,131.27,64.64,8.39,65.1822192013,5.399,-3.391,6.3755848359,64.64,8.39,65.1822192013,131.61
2020-01-09 13:30:00,73.8165,-13.528,75.0458690152,3.9965,-3.278,5.1688776586,69.82,-10.25,70.5683703935,131.2,65.81,8.39,66.3426574686,3.9965,-3.278,5.1688776586,65.81,8.39,66.3426574686,131.54
2020-01-09 14:00:00,71.797,-13.975,73.1444449976,6.977,-3.205,7.6779264128,64.82,-10.77,65.7086394624,131.28,61.13,7.89,61.6370748819,6.977,-3.205,7.6779264128,61.13,7.89,61.6370748819,131.61
2020-01-09 14:30:00,73.244,-13.2415,74.4313163813,3.974,-3.3515,5.1985794454,69.27,-9.89,69.9724588678,131.17,65.29,8.72,65.8697388791,3.974,-3.3515,5.1985794454,65.29,8.72,65.8697388791,131.47
2020-01-09 15:00:00,74.103,-13.094,75.2509630835,2.203,-3.334,3.9960937176,71.9,-9.76,72.55940738460001,131.21,67.76,8.86,68.3367924328,2.203,-3.334,3.9960937176,67.76,8.86,68.3367924328,131.51
2020-01-09 15:30:00,74.853,-12.6425,75.9131373034,1.133,-3.2425,3.4347482077000002,73.72,-9.4,74.3168782983,131.21,69.49,9.23,70.100306704,1.133,-3.2425,3.4347482077000002,69.49,9.23,70.100306704,131.51
2020-01-09 16:00:00,75.545,-12.558,76.5816583067,1.045,-3.148,3.3169155853,74.5,-9.41,75.0919309913,130.99,70.28,9.2,70.879604965,1.045,-3.148,3.3169155853,70.28,9.2,70.879604965,131.28
2020-01-09 16:30:00,78.1575,-11.712,79.0301572202,1.3675,-3.142,3.4266923191,76.79,-8.57,77.2667392867,130.64,72.37,9.89,73.0426519234,1.3675,-3.142,3.4266923191,72.37,9.89,73.0426519234,130.93
2020-01-09 17:00:00,80.848,-10.696,81.5524586999,1.5979999999999999,-3.036,3.4308745241,79.25,-7.66,79.6193324514,130.37,74.64,10.66,75.3973819174,1.5979999999999999,-3.036,3.4308745241,74.64,10.66,75.3973819174,130.66
2020-01-09 17:30:00,81.0725,-10.701,81.7756788859,2.3425000000000002,-2.931,3.7520750592,78.73,-7.77,79.1124882683,130.7,74.15,10.64,74.9094927229,2.3425000000000002,-2.931,3.7520750592,74.15,10.64,74.9094927229,130.99
2020-01-09 18:00:00,82.215,-10.693,82.9074572882,2.005,-3.453,3.9928979451,80.21,-7.24,80.5360894258,130.53,75.53,11.09,76.3398257792,2.005,-3.453,3.9928979451,75.53,11.09,76.3398257792,130.82
2020-01-09 18:30:00,82.322,-10.9105,83.0418610958,2.382,-3.3605,4.1190877934,79.94,-7.55,80.2957414811,130.49,75.3,10.79,76.0691402607,2.382,-3.3605,4.1190877934,75.3,10.79,76.0691402607,130.78
2020-01-09 19:00:00,81.911,-11.0925,82.6586684943,3.331,-3.3825,4.747301049,78.58,-7.71,78.957333415,130.37,74.0,10.59,74.7539169542,3.331,-3.3825,4.747301049,74.0,10.59,74.7539169542,130.65
2020-01-09 19:30:00,80.784,-11.441,81.5901411753,3.414,-3.441,4.8472545838,77.37,-8.0,77.7824973886,130.52,72.86,10.38,73.595679221,3.414,-3.441,4.8472545838,72.86,10.38,73.595679221,130.79
