Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-09 20:00:00,79.5105,-11.8305,80.3858217629,2.8505000000000003,-3.4605,4.483348135,76.66,-8.37,77.1155788411,130.56,72.22,10.01,72.9104142081,2.8505000000000003,-3.4605,4.483348135,72.22,10.01,72.9104142081,130.84
2020-01-09 20:30:00,77.906,-12.6295,78.9230581405,4.156,-3.4795,5.4202634853,73.75,-9.15,74.3154425406,130.65,69.48,9.26,70.0943506996,4.156,-3.4795,5.4202634853,69.48,9.26,70.0943506996,130.92
2020-01-09 21:00:00,76.1795,-12.6895,77.229137186,3.4195,-3.4495,4.8571628035,72.76,-9.24,73.3443603831,130.56,68.56,9.18,69.1718584397,3.4195,-3.4495,4.8571628035,68.56,9.18,69.1718584397,130.84
2020-01-09 21:30:00,74.079,-13.361,75.2742622813,3.669,-3.451,5.0369595988,70.41,-9.91,71.1039816044,130.85,66.43,8.66,66.992092817,3.669,-3.451,5.0369595988,66.43,8.66,66.992092817,131.14
2020-01-09 22:00:00,72.5105,-13.829,73.8174359569,4.1005,-3.479,5.3775032543,68.41,-10.35,69.1885149429,131.27,64.59,8.34,65.1262136163,4.1005,-3.479,5.3775032543,64.59,8.34,65.1262136163,131.56
2020-01-09 22:30:00,70.2605,-14.763,71.7947353867,4.9705,-3.553,6.1098018994,65.29,-11.21,66.2453636114,131.56,61.55,7.53,62.0088977486,4.9705,-3.553,6.1098018994,61.55,7.53,62.0088977486,131.85
2020-01-09 23:00:00,67.7,-15.437,69.4376768693,5.44,-3.607,6.5271777209,62.26,-11.83,63.3739418058,131.9,58.71,7.06,59.1329662709,5.44,-3.607,6.5271777209,58.71,7.06,59.1329662709,132.2
2020-01-09 23:30:00,65.729,-15.9225,67.6300779776,5.229,-3.5725,6.3328664324,60.5,-12.35,61.7476517772,131.99,57.04,6.59,57.419419189,5.229,-3.5725,6.3328664324,57.04,6.59,57.419419189,132.3
2020-01-10 00:00:00,64.926,-16.4085,66.9673379212,4.776,-3.5285,5.9380542478,60.15,-12.88,61.5135505397,132.38,56.66,6.17,56.9949515308,4.776,-3.5285,5.9380542478,56.66,6.17,56.9949515308,132.68
2020-01-10 00:30:00,66.0375,-16.2085,67.9975505331,3.5175,-3.3685,4.8702770455,62.52,-12.84,63.8248854288,131.99,58.88,6.13,59.1982373048,3.5175,-3.3685,4.8702770455,58.88,6.13,59.1982373048,132.29
2020-01-10 01:00:00,68.4345,-15.1825,70.0984243511,2.8645,-3.2725,4.3490937562,65.57,-11.91,66.6428765886,130.51,61.77,6.65,62.1269297487,2.8645,-3.2725,4.3490937562,61.77,6.65,62.1269297487,130.82
2020-01-10 01:30:00,69.1145,-15.0685,70.7380647353,3.2745,-3.3185000000000002,4.6620588263,65.84,-11.75,66.8802519433,131.06,62.02,6.93,62.4059716694,3.2745,-3.3185000000000002,4.6620588263,62.02,6.93,62.4059716694,131.36
2020-01-10 02:00:00,68.1535,-15.2225,69.8328294465,2.6635,-3.0325,4.036122954,65.49,-12.19,66.6148346842,131.43,61.7,6.63,62.0551923694,2.6635,-3.0325,4.036122954,61.7,6.63,62.0551923694,131.73
2020-01-10 02:30:00,67.7305,-15.379,69.4545482402,3.0105,-2.919,4.1932888346,64.72,-12.46,65.908497176,131.43,60.96,6.34,61.2888015872,3.0105,-2.919,4.1932888346,60.96,6.34,61.2888015872,131.73
2020-01-10 03:00:00,67.358,-15.211,69.0541431415,2.848,-2.941,4.0939693453,64.51,-12.27,65.6665287647,131.58,60.81,6.5600000000000005,61.1628130485,2.848,-2.941,4.0939693453,60.81,6.5600000000000005,61.1628130485,131.88
2020-01-10 03:30:00,66.874,-15.2845,68.5984534538,2.194,-2.9045,3.6400214628,64.68,-12.38,65.8541327481,131.49,61.04,6.5,61.3851089435,2.194,-2.9045,3.6400214628,61.04,6.5,61.3851089435,131.79
2020-01-10 04:00:00,66.4035,-15.169,68.114046813,1.7235,-2.849,3.3297527311,64.68,-12.32,65.8428796454,131.03,60.96,6.4,61.2950373195,1.7235,-2.849,3.3297527311,60.96,6.4,61.2950373195,131.33
2020-01-10 04:30:00,66.0515,-15.177,67.7727229883,1.1015,-2.857,3.0619848546,64.95,-12.32,66.1081303623,131.39,61.17,6.49,61.51332376,1.1015,-2.857,3.0619848546,61.17,6.49,61.51332376,131.68
2020-01-10 05:00:00,65.816,-15.5575,67.6297394809,0.8260000000000001,-2.8275,2.9456802695,64.99,-12.73,66.2250179313,132.42,61.26,6.35,61.5882302068,0.8260000000000001,-2.8275,2.9456802695,61.26,6.35,61.5882302068,132.71
2020-01-10 05:30:00,66.0065,-15.5475,67.8128512784,1.2565,-2.8475,3.1124023679,64.75,-12.7,65.983729055,132.76,61.05,6.46,61.3908307486,1.2565,-2.8475,3.1124023679,61.05,6.46,61.3908307486,133.04
2020-01-10 06:00:00,66.658,-15.2055,68.3702873641,1.858,-2.9155,3.4572104723,64.8,-12.29,65.9551673487,132.53,61.1,6.82,61.4794469721,1.858,-2.9155,3.4572104723,61.1,6.82,61.4794469721,132.82
2020-01-10 06:30:00,68.721,-14.485,70.2309836611,1.5510000000000002,-2.895,3.2842999254,67.17,-11.59,68.1625777095,132.08,63.27,7.37,63.69780059,1.5510000000000002,-2.895,3.2842999254,63.27,7.37,63.69780059,132.37
2020-01-10 07:00:00,71.168,-13.881,72.5090779489,1.658,-2.8810000000000002,3.3240224126999998,69.51,-11.0,70.37499627,132.3,65.46,8.0,65.9470363246,1.658,-2.8810000000000002,3.3240224126999998,65.46,8.0,65.9470363246,132.59
2020-01-10 07:30:00,73.864,-12.6605,74.9411686341,1.734,-2.8605,3.3450285873,72.13,-9.8,72.7926981228,131.05,67.97,8.78,68.5347306116,1.734,-2.8605,3.3450285873,67.97,8.78,68.5347306116,131.33
2020-01-10 08:00:00,74.931,-12.3285,75.9384400238,1.451,-2.8085,3.1611822551,73.48,-9.52,74.0941347206,131.05,69.25,9.05,69.8388502196,1.451,-2.8085,3.1611822551,69.25,9.05,69.8388502196,131.33
2020-01-10 08:30:00,76.206,-11.5885,77.0820846128,0.926,-2.7385,2.8908231094,75.28,-8.85,75.7984228068,131.05,70.97,9.66,71.6244127376,0.926,-2.7385,2.8908231094,70.97,9.66,71.6244127376,131.33
2020-01-10 09:00:00,76.0925,-11.699,76.9865907626,2.5225,-2.769,3.7457131831,73.57,-8.93,74.1099844825,130.98,69.41,9.59,70.0693670587,2.5225,-2.769,3.7457131831,69.41,9.59,70.0693670587,131.25
2020-01-10 09:30:00,75.4575,-11.987,76.4036810321,6.0275,-2.917,6.6962411284000005,69.43,-9.07,70.0199243073,130.92,65.57,9.45,66.2474708951,6.0275,-2.917,6.6962411284000005,65.57,9.45,66.2474708951,131.2
2020-01-10 10:00:00,74.6645,-12.2785,75.6673583687,11.4645,-3.1385,11.8863342751,63.2,-9.14,63.8574944701,130.92,59.65,9.29,60.3690864599,11.4645,-3.1385,11.8863342751,59.65,9.29,60.3690864599,131.2
2020-01-10 10:30:00,71.54,-12.954,72.703354228,16.17,-2.934,16.4340273822,55.37,-10.02,56.2693282348,131.18,52.28,8.47,52.9616776547,16.17,-2.934,16.4340273822,52.28,8.47,52.9616776547,131.41
2020-01-10 11:00:00,71.005,-13.0115,72.1873199201,19.535,-3.2115,19.7972209476,51.47,-9.8,52.3946648047,131.33,48.61,8.68,49.3788871888,19.535,-3.2115,19.7972209476,48.61,8.68,49.3788871888,131.35
2020-01-10 11:30:00,69.379,-13.0335,70.592618334,24.859,-3.5535,25.111695348,44.52,-9.48,45.5181370445,131.38,42.1,8.97,43.0449869323,24.859,-3.5535,25.111695348,42.1,8.97,43.0449869323,131.35
2020-01-10 12:00:00,68.3105,-13.2095,69.5759678373,28.7405,-4.0195,29.0202122752,39.57,-9.19,40.6231584198,131.38,37.46,9.19,38.5708140956,28.7405,-4.0195,29.0202122752,37.46,9.19,38.5708140956,131.35
2020-01-10 12:30:00,68.53,-12.799,69.7149575127,29.78,-4.149,30.0676337779,38.75,-8.65,39.7037151914,131.32,36.67,9.69,37.9286830776,29.78,-4.149,30.0676337779,36.67,9.69,37.9286830776,131.29
2020-01-10 13:00:00,70.626,-12.8095,71.7782360207,17.456,-3.5395,17.8112323058,53.17,-9.27,53.9720464685,131.36,50.19,9.2,51.0262295295,17.456,-3.5395,17.8112323058,50.19,9.2,51.0262295295,131.33
2020-01-10 13:30:00,70.9885,-12.9105,72.1529496452,16.1085,-3.2205,16.4272758697,54.88,-9.69,55.7289018374,131.61,51.8,8.88,52.5556314775,16.1085,-3.2205,16.4272758697,51.8,8.88,52.5556314775,131.58
2020-01-10 14:00:00,69.0815,-12.9985,70.2937738672,23.0615,-3.6785,23.3530328758,46.02,-9.32,46.9542628523,131.52,43.52,9.16,44.4735426968,23.0615,-3.6785,23.3530328758,43.52,9.16,44.4735426968,131.48
2020-01-10 14:30:00,69.2415,-13.1325,70.4758673483,19.2415,-3.1425,19.4964260443,50.0,-9.99,50.9882349175,131.48,47.26,8.55,48.0271808459,19.2415,-3.1425,19.4964260443,47.26,8.55,48.0271808459,131.48
2020-01-10 15:00:00,70.546,-13.1015,71.752264203,12.936,-3.0415,13.2887478059,57.61,-10.06,58.4817552746,131.48,54.46,8.56,55.1286241439,12.936,-3.0415,13.2887478059,54.46,8.56,55.1286241439,131.48
2020-01-10 15:30:00,71.1265,-12.768,72.2634127775,11.8865,-2.818,12.2159734058,59.24,-9.95,60.0697935738,131.48,55.98,8.68,56.6489435029,11.8865,-2.818,12.2159734058,55.98,8.68,56.6489435029,131.48
2020-01-10 16:00:00,73.1585,-12.0515,74.1444857997,7.5485,-2.6115,7.9874767292,65.61,-9.44,66.2856372075,131.0,61.87,9.05,62.5283887526,7.5485,-2.6115,7.9874767292,61.87,9.05,62.5283887526,130.98
2020-01-10 16:30:00,75.9085,-11.3905,76.7583471845,5.8085,-2.4005,6.2849878679,70.1,-8.99,70.6741119506,130.94,66.07,9.44,66.7409806641,5.8085,-2.4005,6.2849878679,66.07,9.44,66.7409806641,130.93
2020-01-10 17:00:00,79.5305,-10.13,80.173046158,6.1005,-2.5,6.5928825448,73.43,-7.63,73.8253465959,130.63,69.18,10.69,70.0010607062,6.1005,-2.5,6.5928825448,69.18,10.69,70.0010607062,130.67
2020-01-10 17:30:00,82.118,-9.3135,82.6444626472,5.928,-2.5435,6.4506260355,76.19,-6.77,76.4901889134,130.34,71.77,11.45,72.6776127841,5.928,-2.5435,6.4506260355,71.77,11.45,72.6776127841,130.4
2020-01-10 18:00:00,82.306,-9.4945,82.8518145019,6.266,-2.6045,6.7857332876,76.04,-6.89,76.3515140649,130.41,71.63,11.33,72.5205198547,6.266,-2.6045,6.7857332876,71.63,11.33,72.5205198547,130.49
2020-01-10 18:30:00,81.805,-9.7155,82.3799063197,6.205,-2.6455,6.7454203168,75.6,-7.07,75.9298682996,130.75,71.22,11.25,72.1030574941,6.205,-2.6455,6.7454203168,71.22,11.25,72.1030574941,130.85
2020-01-10 19:00:00,80.4235,-10.3195,81.0828676879,6.5035,-2.6595,7.0262687466,73.92,-7.66,74.3158260399,130.92,69.69,10.74,70.5127201291,6.5035,-2.6595,7.0262687466,69.69,10.74,70.5127201291,131.06
2020-01-10 19:30:00,78.987,-10.838,79.7270870721,7.077,-2.748,7.5918003794,71.91,-8.09,72.3636386592,131.15,67.7,10.42,68.4971999428,7.077,-2.748,7.5918003794,67.7,10.42,68.4971999428,131.31
2020-01-10 20:00:00,77.538,-11.332,78.36169771,7.078,-2.752,7.5941811935,70.46,-8.58,70.9804761889,131.45,66.35,10.03,67.1038255243,7.078,-2.752,7.5941811935,66.35,10.03,67.1038255243,131.64
2020-01-10 20:30:00,75.865,-11.7945,76.7763534902,7.475,-2.8045,7.9837863981,68.39,-8.99,68.9783458775,131.57,64.57,9.69,65.2930394453,7.475,-2.8045,7.9837863981,64.57,9.69,65.2930394453,131.76
2020-01-10 21:00:00,74.184,-12.2815,75.1937570431,7.114,-2.7615,7.6311780382,67.07,-9.52,67.7422711459,131.4,63.36,9.18,64.0215744886,7.114,-2.7615,7.6311780382,63.36,9.18,64.0215744886,131.6
2020-01-10 21:30:00,72.522,-12.833,73.648668508,7.212,-2.813,7.7411829199,65.31,-10.02,66.0741742287,131.88,61.75,8.77,62.3696673071,7.212,-2.813,7.7411829199,61.75,8.77,62.3696673071,132.07
2020-01-10 22:00:00,70.8565,-12.8195,72.0068272631,7.1365,-2.7795,7.658671719,63.72,-10.04,64.5061237403,130.85,60.36,8.46,60.9499893355,7.1365,-2.7795,7.658671719,60.36,8.46,60.9499893355,131.05
2020-01-10 22:30:00,69.152,-13.979,70.5507728165,7.652,-2.799,8.1478527846,61.5,-11.18,62.5079386958,130.58,58.19,8.66,58.8308736974,7.652,-2.799,8.1478527846,58.19,8.66,58.8308736974,130.78
2020-01-10 23:00:00,67.288,-20.5615,70.3594359432,7.858,-2.8215,8.3491931496,59.43,-17.74,62.0212262052,130.05,55.65,14.69,57.5562212102,7.858,-2.8215,8.3491931496,55.65,14.69,57.5562212102,130.25
2020-01-10 23:30:00,65.376,-20.4975,68.5140050081,7.886,-2.8575,8.387747149900001,57.49,-17.64,60.1354279938,129.83,53.8,14.65,55.7589678886,7.886,-2.8575,8.387747149900001,53.8,14.65,55.7589678886,130.02
2020-01-11 00:00:00,64.262,-21.199,67.6683252711,7.792,-2.819,8.2862551855,56.47,-18.38,59.3859015255,130.29,52.85,14.12,54.703719252,7.792,-2.819,8.2862551855,52.85,14.12,54.703719252,130.49
2020-01-11 00:30:00,65.074,-20.956,68.3650452497,7.814,-2.836,8.3127307186,57.26,-18.12,60.0586546636,129.73,53.61,14.15,55.4459610792,7.814,-2.836,8.3127307186,53.61,14.15,55.4459610792,129.92
2020-01-11 01:00:00,67.6845,-20.794,70.8066520621,7.6545000000000005,-2.834,8.1622868272,60.03,-17.96,62.6590975039,130.48,56.16,14.72,58.0570753655,7.6545000000000005,-2.834,8.1622868272,56.16,14.72,58.0570753655,130.67
2020-01-11 01:30:00,68.211,-20.897,71.3402069663,7.911,-2.847,8.40769469,60.3,-18.05,62.9435659937,130.66,56.4,14.68,58.279176384,7.911,-2.847,8.40769469,56.4,14.68,58.279176384,130.85
2020-01-11 02:00:00,67.1205,-21.1755,70.3815552578,7.9305,-2.8855,8.4391315015,59.19,-18.29,61.9514342045,131.1,55.45,14.71,57.3679928183,7.9305,-2.8855,8.4391315015,55.45,14.71,57.3679928183,131.29
2020-01-11 02:30:00,66.267,-21.483,69.6622894973,7.947,-2.883,8.4537860157,58.32,-18.6,61.2142336389,131.33,54.68,14.56,56.585298444,7.947,-2.883,8.4537860157,54.68,14.56,56.585298444,131.52
2020-01-11 03:00:00,65.2185,-21.813,68.7696132841,7.9585,-2.783,8.4310622848,57.26,-19.03,60.3394439815,131.3,53.65,14.11,55.4744499747,7.9585,-2.783,8.4310622848,53.65,14.11,55.4744499747,131.49
2020-01-11 03:30:00,63.5735,-22.1305,67.3152949373,8.0735,-2.4105,8.4256698547,55.5,-19.72,58.8993072964,131.7,51.99,13.63,53.7469720077,8.0735,-2.4105,8.4256698547,51.99,13.63,53.7469720077,131.89
2020-01-11 04:00:00,62.9165,-22.298,66.7509309017,7.9365,-2.398,8.2908646262,54.98,-19.9,58.4705943189,131.8,51.54,13.54,53.288865628799996,7.9365,-2.398,8.2908646262,51.54,13.54,53.288865628799996,131.99
2020-01-11 04:30:00,61.441,-22.4255,65.4056536643,7.921,-1.9655,8.1612150597,53.52,-20.46,57.2974868559,131.71,50.17,12.93,51.8093987612,7.921,-1.9655,8.1612150597,50.17,12.93,51.8093987612,131.9
2020-01-11 05:00:00,60.67,-22.409,64.6762103172,7.92,-1.8290000000000002,8.1284464075,52.75,-20.58,56.6224240032,131.57,49.45,12.76,51.0697571954,7.92,-1.8290000000000002,8.1284464075,49.45,12.76,51.0697571954,131.76
2020-01-11 05:30:00,59.3675,-22.247,63.3989673832,8.0475,-1.357,8.1611093149,51.32,-20.89,55.4087944283,131.47,48.16,12.44,49.7407197375,8.0475,-1.357,8.1611093149,48.16,12.44,49.7407197375,131.67
2020-01-11 06:00:00,58.9885,-22.3345,63.0751379111,8.0485,-1.2245,8.1411149421,50.94,-21.11,55.1408714113,131.28,47.82,12.17,49.344313755499996,8.0485,-1.2245,8.1411149421,47.82,12.17,49.344313755499996,131.49
2020-01-11 06:30:00,60.7225,-22.0105,64.5885757429,8.0125,-1.2505,8.1094948363,52.71,-20.76,56.6508755449,131.72,49.45,12.7,51.0547989909,8.0125,-1.2505,8.1094948363,49.45,12.7,51.0547989909,131.93
2020-01-11 07:00:00,61.8805,-22.185,65.7371318605,7.9705,-1.225,8.0640867586,53.91,-20.96,57.8412456643,132.62,50.52,12.93,52.1483969073,7.9705,-1.225,8.0640867586,50.52,12.93,52.1483969073,132.83
2020-01-11 07:30:00,62.8705,-21.977,66.6009632006,8.0405,-1.217,8.1320802535,54.83,-20.76,58.628546801,132.3,51.34,12.99,52.9578672154,8.0405,-1.217,8.1320802535,51.34,12.99,52.9578672154,132.5
2020-01-11 08:00:00,62.828,-22.196,66.6334750707,8.078,-1.226,8.1705054923,54.75,-20.97,58.6285203634,132.07,51.33,12.71,52.8801758696,8.078,-1.226,8.1705054923,51.33,12.71,52.8801758696,132.27
2020-01-11 08:30:00,64.9835,-21.9645,68.5951494823,8.0635,-1.2645,8.1620458526,56.92,-20.7,60.567123095,132.69,53.25,13.29,54.8833909302,8.0635,-1.2645,8.1620458526,53.25,13.29,54.8833909302,132.9
2020-01-11 09:00:00,66.7575,-21.647,70.1794586418,8.0975,-1.2570000000000001,8.1944832204,58.66,-20.39,62.1027189421,132.76,54.82,13.66,56.4962653633,8.0975,-1.2570000000000001,8.1944832204,54.82,13.66,56.4962653633,132.98
2020-01-11 09:30:00,68.137,-22.2765,71.6860741096,8.607,-1.3565,8.7132394234,59.53,-20.92,63.098869245,134.21,55.67,13.83,57.3621634878,8.607,-1.3565,8.7132394234,55.67,13.83,57.3621634878,134.42
2020-01-11 10:00:00,68.966,-22.2935,72.4797164609,8.916,-1.5235,9.0452257158,60.05,-20.77,63.540502044,134.04,56.15,13.85,57.8329058582,8.916,-1.5235,9.0452257158,56.15,13.85,57.8329058582,134.26
2020-01-11 10:30:00,69.3215,-22.217,72.7946801027,9.6015,-1.577,9.7301454897,59.72,-20.64,63.1861377202,133.93,55.85,13.92,57.5585693012,9.6015,-1.577,9.7301454897,55.85,13.92,57.5585693012,134.15
2020-01-11 11:00:00,69.625,-22.032,73.0277320543,9.955,-1.392,10.0518500287,59.67,-20.64,63.1388826319,133.93,55.79,13.9,57.495513738,9.955,-1.392,10.0518500287,55.79,13.9,57.495513738,134.15
2020-01-11 11:30:00,70.4095,-21.6295,73.6568595618,9.2095,-1.5895000000000001,9.3456621221,61.2,-20.04,64.3975279029,133.72,57.18,14.39,58.962907832,9.2095,-1.5895000000000001,9.3456621221,57.18,14.39,58.962907832,133.96
2020-01-11 12:00:00,70.788,-21.928,74.1065322897,10.148,-1.708,10.2907321411,60.64,-20.22,63.9222809355,133.98,56.59,14.35,58.3810808396,10.148,-1.708,10.2907321411,56.59,14.35,58.3810808396,134.22
2020-01-11 12:30:00,70.847,-21.0995,73.9221638567,10.627,-1.6395,10.7527247361,60.22,-19.46,63.2861754256,132.51,56.16,14.37,57.9693237842,10.627,-1.6395,10.7527247361,56.16,14.37,57.9693237842,132.75
2020-01-11 13:00:00,70.736,-21.2095,73.8473058835,11.156,-1.6795,11.2817133561,59.58,-19.53,62.6992607612,132.56,55.62,14.29,57.4263746026,11.156,-1.6795,11.2817133561,55.62,14.29,57.4263746026,132.83
2020-01-11 13:30:00,70.717,-21.0645,73.7875819447,10.377,-1.6545,10.508068293000001,60.34,-19.41,63.3850431884,132.64,56.39,14.48,58.2194340405,10.377,-1.6545,10.508068293000001,56.39,14.48,58.2194340405,132.89
2020-01-11 14:00:00,70.1845,-21.2335,73.3261587873,9.7945,-1.6235,9.9281409388,60.39,-19.61,63.4941272875,132.81,56.42,14.36,58.2187770397,9.7945,-1.6235,9.9281409388,56.42,14.36,58.2187770397,133.06
2020-01-11 14:30:00,70.1445,-21.312,73.3106555983,9.2745,-1.6019999999999999,9.4118411722,60.87,-19.71,63.9815676582,132.92,56.82,14.26,58.582079171,9.2745,-1.6019999999999999,9.4118411722,56.82,14.26,58.582079171,133.17
2020-01-11 15:00:00,70.416,-21.1195,73.5149395446,8.776,-1.5795,8.9170060138,61.64,-19.54,64.6629816819,133.11,57.54,14.53,59.346208809,8.776,-1.5795,8.9170060138,57.54,14.53,59.346208809,133.37
2020-01-11 15:30:00,70.9815,-21.3395,74.1198192287,8.2915,-1.5195,8.4295819884,62.69,-19.82,65.7485246983,133.79,58.55,14.67,60.3598492377,8.2915,-1.5195,8.4295819884,58.55,14.67,60.3598492377,134.05
2020-01-11 16:00:00,71.9395,-21.1405,74.9814137003,8.2595,-1.5105,8.3964844131,63.68,-19.63,66.6369214475,133.9,59.39,14.9,61.2305650799,8.2595,-1.5105,8.3964844131,59.39,14.9,61.2305650799,134.16
2020-01-11 16:30:00,73.504,-20.166,76.2201126475,8.174,-1.516,8.3133947338,65.33,-18.65,67.9399102148,132.8,60.97,15.2,62.8361432617,8.174,-1.516,8.3133947338,60.97,15.2,62.8361432617,133.08
2020-01-11 17:00:00,75.9035,-18.325,78.0842297602,7.8835,-1.495,8.0240013242,68.02,-16.83,70.0711731028,130.94,63.47,15.99,65.4531970189,7.8835,-1.495,8.0240013242,63.47,15.99,65.4531970189,131.52
2020-01-11 17:30:00,77.6535,-18.9075,79.9222097949,7.7535,-1.1875,7.8439096438,69.9,-17.72,72.1110837528,130.56,65.03,18.19,67.5261208719,7.7535,-1.1875,7.8439096438,65.03,18.19,67.5261208719,130.77
2020-01-11 18:00:00,78.421,-24.399,82.1289500846,7.7010000000000005,-1.199,7.7937796992,70.72,-23.2,74.4282097057,131.26,65.08,23.66,69.247397063,7.7010000000000005,-1.199,7.7937796992,65.08,23.66,69.247397063,131.31
2020-01-11 18:30:00,76.732,-24.8465,80.6545000992,7.692,-1.1665,7.7799477023,69.04,-23.68,72.9881086205,131.18,63.56,23.17,67.6514781805,7.692,-1.1665,7.7799477023,63.56,23.17,67.6514781805,131.14
2020-01-11 19:00:00,74.845,-25.576999999999998,79.0946076164,7.515,-1.097,7.5946450872,67.33,-24.48,71.6421614693,131.47,62.09,22.58,66.068332051,7.515,-1.097,7.5946450872,62.09,22.58,66.068332051,131.35
2020-01-11 19:30:00,73.534,-26.098,78.0279101348,6.114,-0.9380000000000001,6.1855347384,67.42,-25.16,71.961670353,131.84,62.12,22.29,65.9980189097,6.114,-0.9380000000000001,6.1855347384,62.12,22.29,65.9980189097,131.69
2020-01-11 20:00:00,72.361,-26.574,77.086262051,4.461,-0.734,4.5209818624,67.9,-25.84,72.6506407405,132.08,62.54,21.94,66.2768074065,4.461,-0.734,4.5209818624,62.54,21.94,66.2768074065,131.94
2020-01-11 20:30:00,70.361,-26.851,75.3103347622,3.371,-0.631,3.4295483668,66.99,-26.22,71.9385049886,131.0,61.74,20.89,65.1783683441,3.371,-0.631,3.4295483668,61.74,20.89,65.1783683441,130.93
2020-01-11 21:00:00,68.8215,-27.5755,74.1404549656,3.2215,-0.6155,3.2797717146,65.6,-26.96,70.9239141616,131.16,60.5,20.28,63.8085292104,3.2215,-0.6155,3.2797717146,60.5,20.28,63.8085292104,131.02
2020-01-11 21:30:00,67.3215,-28.0365,72.9261934733,2.2115,-0.5965,2.2905336714,65.11,-27.44,70.6559671932,131.2,60.03,19.85,63.226761739,2.2115,-0.5965,2.2905336714,60.03,19.85,63.226761739,131.02
2020-01-11 22:00:00,65.4645,-28.1565,71.2628181628,1.6145,-0.6465000000000001,1.7391298111,63.85,-27.51,69.5242590755,130.24,58.82,19.13,61.8526418191,1.6145,-0.6465000000000001,1.7391298111,58.82,19.13,61.8526418191,130.19
2020-01-11 22:30:00,64.048,-28.035,69.9150021741,2.338,-0.845,2.4860146822,61.71,-27.19,67.4345623549,129.76,56.82,19.13,59.953893118,2.338,-0.845,2.4860146822,56.82,19.13,59.953893118,129.61
2020-01-11 23:00:00,62.961,-27.949,68.8856597704,4.111,-0.9490000000000001,4.219113888,58.85,-27.0,64.7481466916,129.92,54.21,19.37,57.5666657016,4.111,-0.9490000000000001,4.219113888,54.21,19.37,57.5666657016,129.91
2020-01-11 23:30:00,61.259,-28.89,67.729588667,4.189,-1.09,4.3284894594,57.07,-27.8,63.4809018524,131.01,52.64,19.37,56.0906988725,4.189,-1.09,4.3284894594,52.64,19.37,56.0906988725,131.05
2020-01-12 00:00:00,60.6125,-30.081,67.666400209,1.7825000000000002,-0.971,2.0298145851,58.83,-29.11,65.6381063103,132.65,54.37,19.25,57.6772000014,1.7825000000000002,-0.971,2.0298145851,54.37,19.25,57.6772000014,132.74
2020-01-12 00:30:00,61.603,-30.1985,68.6066980057,1.803,-0.8985000000000001,2.014475428,59.8,-29.3,66.5922668183,132.72,55.29,19.14,58.5091762034,1.803,-0.8985000000000001,2.014475428,55.29,19.14,58.5091762034,132.77
2020-01-12 01:00:00,64.295,-29.895,70.9052751916,1.7850000000000001,-0.895,1.9968099558999999,62.51,-29.0,68.909361483,132.89,57.69,19.49,60.8933181885,1.7850000000000001,-0.895,1.9968099558999999,57.69,19.49,60.8933181885,132.92
2020-01-12 01:30:00,64.6665,-29.9495,71.2652002909,0.9565,-0.8995000000000001,1.3130089489,63.71,-29.05,70.0204727205,133.13,59.03,19.67,62.2209755629,0.9565,-0.8995000000000001,1.3130089489,59.03,19.67,62.2209755629,133.09
2020-01-12 02:00:00,63.658,-30.2105,70.462864505,0.898,-0.9205000000000001,1.2859721031,62.76,-29.29,69.2583691694,133.3,57.89,19.48,61.0796406342,0.898,-0.9205000000000001,1.2859721031,57.89,19.48,61.0796406342,133.31
2020-01-12 02:30:00,62.6965,-30.8085,69.857102606,1.5365,-0.9485,1.8056811734,61.16,-29.86,68.0600117543,133.44,56.45,18.96,59.5490058691,1.5365,-0.9485,1.8056811734,56.45,18.96,59.5490058691,133.48
2020-01-12 03:00:00,61.711,-31.486,69.2792589236,2.821,-0.976,2.9850656609,58.89,-30.51,66.3241449248,134.01,54.39,18.75,57.5311619907,2.821,-0.976,2.9850656609,54.39,18.75,57.5311619907,134.03
2020-01-12 03:30:00,60.644,-31.8735,68.5099608688,2.624,-0.9735,2.7987637003,58.02,-30.9,65.7353055823,134.21,53.63,18.56,56.7507753251,2.624,-0.9735,2.7987637003,53.63,18.56,56.7507753251,134.23
2020-01-12 04:00:00,59.8715,-32.4035,68.077774086,3.2515,-1.0035,3.4028318354,56.62,-31.4,64.743991227,134.69,52.34,18.37,55.4701045609,3.2515,-1.0035,3.4028318354,52.34,18.37,55.4701045609,134.71
2020-01-12 04:30:00,59.37,-32.632,67.74691376,3.7,-1.042,3.8439255976,55.67,-31.59,64.0084135095,134.92,51.49,18.38,54.6721547042,3.7,-1.042,3.8439255976,51.49,18.38,54.6721547042,134.94
2020-01-12 05:00:00,58.5585,-32.889,67.1623722277,4.3785,-1.019,4.4955114559,54.18,-31.87,62.8583272129,134.92,50.13,18.13,53.3077273948,4.3785,-1.019,4.4955114559,50.13,18.13,53.3077273948,134.94
2020-01-12 05:30:00,58.1315,-32.8605,66.7763712139,5.7415,-1.2505,5.8761018116,52.39,-31.61,61.1874513279,134.92,48.56,18.39,51.9255784754,5.7415,-1.2505,5.8761018116,48.56,18.39,51.9255784754,134.94
2020-01-12 06:00:00,58.76,-32.365,67.0837597709,5.98,-1.365,6.1338099905,52.78,-31.0,61.2105252387,134.5,48.96,18.71,52.4132206604,5.98,-1.365,6.1338099905,48.96,18.71,52.4132206604,134.48
2020-01-12 06:30:00,60.065,-32.085,68.0973674234,6.795,-1.505,6.9596731245,53.27,-30.58,61.423361191,135.04,49.33,19.45,53.0259502508,6.795,-1.505,6.9596731245,49.33,19.45,53.0259502508,135.04
2020-01-12 07:00:00,61.321,-31.6145,68.9908809282,7.271,-1.5445,7.4332308756,54.05,-30.07,61.8514947273,134.99,49.98,19.87,53.7849170307,7.271,-1.5445,7.4332308756,49.98,19.87,53.7849170307,134.91
2020-01-12 07:30:00,62.3295,-30.897,69.5671702691,6.0795,-1.347,6.2269357834,56.25,-29.55,63.5394759185,134.15,51.91,19.77,55.5472861623,6.0795,-1.347,6.2269357834,51.91,19.77,55.5472861623,134.08
2020-01-12 08:00:00,62.491,-30.783,69.6614539756,5.711,-1.303,5.8577581036,56.78,-29.48,63.9768614422,134.15,52.4,19.93,56.0621521171,5.711,-1.303,5.8577581036,52.4,19.93,56.0621521171,134.08
2020-01-12 08:30:00,63.84,-30.784,70.8745388415,4.53,-1.204,4.6872717011,59.31,-29.58,66.2770888015,134.07,54.7,19.69,58.13592779,4.53,-1.204,4.6872717011,54.7,19.69,58.13592779,134.01
2020-01-12 09:00:00,65.5895,-29.9985,72.1241465287,4.2495,-1.2485,4.4291085446,61.34,-28.75,67.7433251324,133.22,56.45,19.97,59.878238117,4.2495,-1.2485,4.4291085446,56.45,19.97,59.878238117,133.27
2020-01-12 09:30:00,67.4485,-29.92,73.7868995978,6.5185,-1.26,6.6391597548,60.93,-28.66,67.3339476045,133.68,56.09,20.24,59.6300737883,6.5185,-1.26,6.6391597548,56.09,20.24,59.6300737883,133.82
2020-01-12 10:00:00,68.729,-29.325,74.7236981553,7.909,-1.425,8.0363490467,60.82,-27.9,66.9139925576,133.18,55.96,20.62,59.6381253897,7.909,-1.425,8.0363490467,55.96,20.62,59.6381253897,133.34
2020-01-12 10:30:00,69.0825,-29.2465,75.0183282172,11.4425,-1.6165,11.5561186607,57.64,-27.63,63.9201572276,133.06,53.05,20.79,56.9782993779,11.4425,-1.6165,11.5561186607,53.05,20.79,56.9782993779,133.23
2020-01-12 11:00:00,67.0585,-29.9085,73.425886406,20.8685,-1.6985000000000001,20.9375068836,46.19,-28.21,54.1231946581,133.82,42.7,20.72,47.4616518887,20.8685,-1.6985000000000001,20.9375068836,42.7,20.72,47.4616518887,134.02
2020-01-12 11:30:00,66.407,-30.071,72.8982488816,25.927,-2.1310000000000002,26.0144284965,40.48,-27.94,49.1861159272,133.96,37.59,21.06,43.0874889034,25.927,-2.1310000000000002,26.0144284965,37.59,21.06,43.0874889034,134.15
2020-01-12 12:00:00,68.5935,-29.734,74.7608119154,18.1935,-2.214,18.3277177589,50.4,-27.52,57.4239531903,133.65,46.53,21.33,51.1860312976,18.1935,-2.214,18.3277177589,46.53,21.33,51.1860312976,133.85
2020-01-12 12:30:00,67.288,-29.4095,73.4342810563,20.538,-1.7195,20.6098550274,46.75,-27.69,54.3350586638,133.65,43.16,21.11,48.045995670799996,20.538,-1.7195,20.6098550274,43.16,21.11,48.045995670799996,133.85
2020-01-12 13:00:00,66.293,-29.822,72.6919083048,25.873,-2.072,25.9558338914,40.42,-27.75,49.0289598095,133.72,37.41,21.09,42.945269821,25.873,-2.072,25.9558338914,37.41,21.09,42.945269821,133.85
2020-01-12 13:30:00,65.1235,-30.34,71.8441775807,22.5535,-1.69,22.6167296984,42.57,-28.65,51.3130334321,134.04,39.4,20.41,44.3726052875,22.5535,-1.69,22.6167296984,39.4,20.41,44.3726052875,134.14
2020-01-12 14:00:00,65.7475,-30.738,72.5779470656,12.7275,-0.998,12.7665680686,53.02,-29.74,60.7913480686,134.8,48.84,20.04,52.7915447775,12.7275,-0.998,12.7665680686,48.84,20.04,52.7915447775,135.02
2020-01-12 14:30:00,63.814,-31.2145,71.0392258281,17.244,-1.0045,17.2732323625,46.57,-30.21,55.5104404594,135.18,43.02,19.92,47.4080879176,17.244,-1.0045,17.2732323625,43.02,19.92,47.4080879176,135.37
2020-01-12 15:00:00,63.5055,-31.276,70.7893827226,17.9655,-1.006,17.9936440514,45.54,-30.27,54.682396619,135.06,42.13,19.76,46.533799544,17.9655,-1.006,17.9936440514,42.13,19.76,46.533799544,135.21
2020-01-12 15:30:00,65.1235,-30.707,71.9999312586,11.0935,-0.667,11.1135336977,54.03,-30.04,61.8194346464,134.44,49.88,19.53,53.567110245,11.0935,-0.667,11.1135336977,49.88,19.53,53.567110245,134.57
2020-01-12 16:00:00,67.3075,-29.4655,73.474589121,6.0175,-0.2555,6.0229217578,61.29,-29.21,67.8946846226,133.34,56.48,19.56,59.771096694,6.0175,-0.2555,6.0229217578,56.48,19.56,59.771096694,133.47
2020-01-12 16:30:00,70.2885,-27.7905,75.5829684684,2.1785,-0.0205,2.1785964518,68.11,-27.77,73.5536878749,132.66,62.71,20.5,65.9757084085,2.1785,-0.0205,2.1785964518,62.71,20.5,65.9757084085,132.8
2020-01-12 17:00:00,74.152,-25.9305,78.5551394515,2.332,0.029500000000000002,2.3321865813000002,71.82,-25.96,76.3677549755,131.66,66.09,21.57,69.5208817551,2.332,0.029500000000000002,2.3321865813000002,66.09,21.57,69.5208817551,131.91
2020-01-12 17:30:00,76.8395,-24.5115,80.6543389564,2.9895,-0.0415,2.989788036,73.85,-24.47,77.7984794196,130.61,67.87,22.16,71.3960958316,2.9895,-0.0415,2.989788036,67.87,22.16,71.3960958316,130.83
2020-01-12 18:00:00,77.2475,-24.7245,81.1078119326,3.5875,-0.0945,3.5887444183,73.66,-24.63,77.6687356663,130.61,67.66,22.02,71.1530463157,3.5875,-0.0945,3.5887444183,67.66,22.02,71.1530463157,130.83
2020-01-12 18:30:00,75.775,-25.2085,79.8581185431,3.495,-0.1585,3.4985921811000003,72.28,-25.05,76.4977182666,130.61,66.43,21.67,69.8751300535,3.495,-0.1585,3.4985921811000003,66.43,21.67,69.8751300535,130.8
2020-01-12 19:00:00,74.3915,-25.9175,78.7769768302,3.8615,-0.5175000000000001,3.896022138,70.53,-25.4,74.964264153,130.79,64.82,21.4,68.2612071385,3.8615,-0.5175000000000001,3.896022138,64.82,21.4,68.2612071385,130.98
2020-01-12 19:30:00,72.883,-26.3,77.4830412994,4.353,-0.53,4.3851464058000005,68.53,-25.77,73.2151200231,131.0,63.01,21.25,66.4967863885,4.353,-0.53,4.3851464058000005,63.01,21.25,66.4967863885,131.17
2020-01-12 20:00:00,71.4485,-27.1235,76.423637734,3.1385,-0.5035000000000001,3.178630916,68.31,-26.62,73.3135765053,131.51,62.78,20.76,66.1234149148,3.1385,-0.5035000000000001,3.178630916,62.78,20.76,66.1234149148,131.66
2020-01-12 20:30:00,70.1505,-27.8915,75.4919096493,3.9505,-0.5315,3.9860936391,66.2,-27.36,71.6310658862,131.86,60.83,20.31,64.1309987448,3.9505,-0.5315,3.9860936391,60.83,20.31,64.1309987448,132.0
2020-01-12 21:00:00,68.131,-28.415,73.8190042333,5.021,-0.605,5.057318064,63.11,-27.81,68.9657030704,132.07,58.06,20.09,61.4375430824,5.021,-0.605,5.057318064,58.06,20.09,61.4375430824,132.21
2020-01-12 21:30:00,66.501,-29.329,72.6813128803,4.201,-0.589,4.2420893437,62.3,-28.74,68.6096028264,132.4,57.31,19.4,60.5045130548,4.201,-0.589,4.2420893437,57.31,19.4,60.5045130548,132.51
2020-01-12 22:00:00,64.2225,-30.0035,70.8853970751,4.2125,-0.6435000000000001,4.2613669755,60.01,-29.36,66.8072578392,132.67,55.35,19.05,58.5365270579,4.2125,-0.6435000000000001,4.2613669755,55.35,19.05,58.5365270579,132.79
2020-01-12 22:30:00,62.785,-30.2875,69.7085997654,4.165,-0.6375000000000001,4.2135058146,58.62,-29.65,65.6919089386,132.87,54.27,18.9,57.4668852471,4.165,-0.6375000000000001,4.2135058146,54.27,18.9,57.4668852471,132.99
2020-01-12 23:00:00,60.721,-31.035,68.1924560784,4.401,-0.595,4.4410388424,56.32,-30.44,64.0198094343,133.48,52.15,18.58,55.3609871661,4.401,-0.595,4.4410388424,52.15,18.58,55.3609871661,133.61
2020-01-12 23:30:00,58.7005,-31.5645,66.6488286506,4.2105,-0.48450000000000004,4.2382839098,54.49,-31.08,62.7305866384,133.29,50.36,17.86,53.4332218755,4.2105,-0.48450000000000004,4.2382839098,50.36,17.86,53.4332218755,133.42
2020-01-13 00:00:00,57.5555,-31.261,65.4972190345,4.1355,-0.441,4.1589471324,53.42,-30.82,61.6730800269,132.4,49.4,17.38,52.3681620835,4.1355,-0.441,4.1589471324,49.4,17.38,52.3681620835,132.51
2020-01-13 00:30:00,58.742,-30.9235,66.3843762963,4.202,-0.47350000000000003,4.2285938857,54.54,-30.45,62.4645027195,132.29,50.41,17.73,53.4370751445,4.202,-0.47350000000000003,4.2285938857,50.41,17.73,53.4370751445,132.41
2020-01-13 01:00:00,61.038,-30.5695,68.2651578351,4.928,-0.5295,4.9563650239,56.11,-30.04,63.6453745374,132.15,51.84,18.04,54.8892266296,4.928,-0.5295,4.9563650239,51.84,18.04,54.8892266296,132.27
2020-01-13 01:30:00,61.812,-30.3285,68.8515886255,4.742,-0.5585,4.7747760419,57.07,-29.77,64.367987385,132.3,52.69,18.42,55.8169553093,4.742,-0.5585,4.7747760419,52.69,18.42,55.8169553093,132.42
2020-01-13 02:00:00,61.436,-31.01,68.8186180913,4.656,-0.53,4.686068288,56.78,-30.48,64.4437646324,133.15,52.42,18.3,55.5224855351,4.656,-0.53,4.686068288,52.42,18.3,55.5224855351,133.32
2020-01-13 02:30:00,60.7375,-31.0915,68.2328753498,4.4275,-0.5415,4.4604908362,56.31,-30.55,64.0633951645,133.08,52.01,18.25,55.1189858397,4.4275,-0.5415,4.4604908362,52.01,18.25,55.1189858397,133.24
2020-01-13 03:00:00,60.0825,-31.196,67.6985762203,3.2225,-0.5660000000000001,3.2718285789,56.86,-30.63,64.5852653474,133.15,52.51,18.22,55.5811883644,3.2225,-0.5660000000000001,3.2718285789,52.51,18.22,55.5811883644,133.31
2020-01-13 03:30:00,58.7425,-31.6365,66.7199328424,4.0525,-0.5965,4.0961650968,54.69,-31.04,62.8846380287,133.69,50.55,18.28,53.7537059188,4.0525,-0.5965,4.0961650968,50.55,18.28,53.7537059188,133.85
2020-01-13 04:00:00,58.1405,-31.964,66.3476829757,4.6305,-0.634,4.6737015577,53.51,-31.33,62.0071689404,133.94,49.5,18.14,52.7191578081,4.6305,-0.634,4.6737015577,49.5,18.14,52.7191578081,134.09
2020-01-13 04:30:00,57.935,-32.1305,66.2482698284,4.9350000000000005,-0.6105,4.9726185506,53.0,-31.52,61.6644987006,134.16,49.11,18.05,52.3220278659,4.9350000000000005,-0.6105,4.9726185506,49.11,18.05,52.3220278659,134.33
2020-01-13 05:00:00,57.6465,-32.0905,65.9766561179,5.3765,-0.6905,5.4206588622,52.27,-31.4,60.9763306538,133.88,48.4,17.97,51.6282955365,5.3765,-0.6905,5.4206588622,48.4,17.97,51.6282955365,134.06
2020-01-13 05:30:00,58.021,-31.4525,65.9976984239,5.131,-0.7325,5.1830220191,52.89,-30.72,61.1642910529,133.6,48.92,18.45,52.2835433,5.131,-0.7325,5.1830220191,48.92,18.45,52.2835433,133.79
2020-01-13 06:00:00,58.8645,-31.588,66.8044242865,6.1345,-0.778,6.1836376228,52.73,-30.81,61.0713435254,134.3,48.79,18.79,52.2831540747,6.1345,-0.778,6.1836376228,48.79,18.79,52.2831540747,134.5
2020-01-13 06:30:00,61.1065,-30.8925,68.4715334902,6.1565,-0.8225,6.2111994413,54.95,-30.07,62.6395035102,134.47,50.79,19.64,54.4550612891,6.1565,-0.8225,6.2111994413,50.79,19.64,54.4550612891,134.7
2020-01-13 07:00:00,64.117,-30.2135,70.8790890972,6.337,-0.8235,6.3902833466,57.78,-29.39,64.8251532972,134.43,53.26,20.27,56.9868449732,6.337,-0.8235,6.3902833466,53.26,20.27,56.9868449732,134.66
2020-01-13 07:30:00,67.5365,-28.752,73.4020186115,6.9665,-0.852,7.0184062471,60.57,-27.9,66.6868420305,133.46,55.81,20.92,59.6020343613,6.9665,-0.852,7.0184062471,55.81,20.92,59.6020343613,133.68
2020-01-13 08:00:00,68.3875,-27.9695,73.8860141468,7.1075,-0.8495,7.1580867905,61.28,-27.12,67.0129300956,132.59,56.48,20.97,60.2472513896,7.1075,-0.8495,7.1580867905,56.48,20.97,60.2472513896,132.8
2020-01-13 08:30:00,69.438,-27.442,74.663908336,7.198,-0.8220000000000001,7.2447835026,62.24,-26.62,67.6937367856,132.77,57.33,21.55,61.2464807152,7.198,-0.8220000000000001,7.2447835026,57.33,21.55,61.2464807152,132.99
2020-01-13 09:00:00,69.525,-27.116,74.6257534702,7.775,-0.886,7.8253192267,61.75,-26.23,67.0900544045,132.53,56.88,21.78,60.9073296082,7.775,-0.886,7.8253192267,56.88,21.78,60.9073296082,132.76
2020-01-13 09:30:00,70.7,-26.967,75.668415399,8.23,-0.877,8.2765952541,62.47,-26.09,67.6992540579,132.47,57.56,21.79,61.5463865714,8.23,-0.877,8.2765952541,57.56,21.79,61.5463865714,132.76
2020-01-13 10:00:00,70.172,-27.3135,75.3003111962,10.292,-1.0235,10.3427663732,59.88,-26.29,65.3970832683,132.37,55.21,21.59,59.2812972193,10.292,-1.0235,10.3427663732,55.21,21.59,59.2812972193,132.76
2020-01-13 10:30:00,70.4475,-27.4405,75.6031169761,12.1375,-1.0805,12.1854990255,58.31,-26.36,63.9914502102,132.5,53.84,21.6,58.0112540806,12.1375,-1.0805,12.1854990255,53.84,21.6,58.0112540806,132.97
2020-01-13 11:00:00,69.9915,-27.443,75.1793077998,12.9715,-1.073,13.0158035192,57.02,-26.37,62.822426728,132.5,52.59,21.62,56.8606410446,12.9715,-1.073,13.0158035192,52.59,21.62,56.8606410446,133.02
2020-01-13 11:30:00,70.826,-27.2105,75.8731414023,11.626,-1.0905,11.6770315684,59.2,-26.12,64.7062160847,132.56,54.57,21.84,58.7781464492,11.626,-1.0905,11.6770315684,54.57,21.84,58.7781464492,133.05
2020-01-13 12:00:00,71.3215,-26.831,76.2014364907,11.1115,-1.061,11.1620407296,60.21,-25.77,65.4930301635,132.18,55.48,21.89,59.6422878501,11.1115,-1.061,11.1620407296,55.48,21.89,59.6422878501,132.67
2020-01-13 12:30:00,73.1115,-25.362,77.3855443623,9.5015,-1.322,9.5930280021,63.61,-24.04,68.0011301377,130.96,58.56,22.69,62.8021472563,9.5015,-1.322,9.5930280021,58.56,22.69,62.8021472563,131.47
2020-01-13 13:00:00,74.3365,-25.0615,78.4473964801,7.2265,-1.4015,7.361148314,67.11,-23.66,71.158609458,131.33,61.73,23.26,65.9668136262,7.2265,-1.4015,7.361148314,61.73,23.26,65.9668136262,131.85
2020-01-13 13:30:00,74.0785,-25.3455,78.2944348757,6.7185,-1.2955,6.8422629663,67.36,-24.05,71.5246258292,131.49,61.96,23.01,66.0946419916,6.7185,-1.2955,6.8422629663,61.96,23.01,66.0946419916,132.14
2020-01-13 14:00:00,74.02,-25.311,78.2279177851,5.79,-1.411,5.9594480449,68.23,-23.9,72.2948331487,131.57,62.75,23.25,66.9187940716,5.79,-1.411,5.9594480449,62.75,23.25,66.9187940716,132.26
2020-01-13 14:30:00,75.4995,-24.743,79.4505541154,5.0195,-1.913,5.3716803003999996,70.48,-22.83,74.0853514536,131.47,64.78,24.18,69.1456491762,5.0195,-1.913,5.3716803003999996,64.78,24.18,69.1456491762,132.26
2020-01-13 15:00:00,76.0865,-24.8905,80.0543095186,3.5365,-1.9505,4.0387228798,72.55,-22.94,76.0903811267,131.8,66.67,24.32,70.9672551252,3.5365,-1.9505,4.0387228798,66.67,24.32,70.9672551252,132.53
2020-01-13 15:30:00,77.071,-25.3095,81.1203416613,3.811,-2.2795,4.4407027878,73.26,-23.03,76.7945863977,132.69,67.34,24.83,71.7718921306,3.811,-2.2795,4.4407027878,67.34,24.83,71.7718921306,133.18
2020-01-13 16:00:00,78.2625,-25.1125,82.1928011598,4.3825,-2.4125,5.0026455501,73.88,-22.7,77.2887081015,132.88,67.95,25.41,72.5456449417,4.3825,-2.4125,5.0026455501,67.95,25.41,72.5456449417,133.32
2020-01-13 16:30:00,79.3925,-25.148,83.2801954864,5.0925,-2.348,5.6077321842,74.3,-22.8,77.7195599576,133.1,68.36,25.41,72.9298135196,5.0925,-2.348,5.6077321842,68.36,25.41,72.9298135196,133.32
2020-01-13 17:00:00,80.372,-24.8235,84.1181581839,5.252,-1.9935,5.6176103683,75.12,-22.83,78.5125677838,132.55,69.05,24.96,73.4227764389,5.252,-1.9935,5.6176103683,69.05,24.96,73.4227764389,132.73
2020-01-13 17:30:00,82.5155,-24.778,86.1554236496,6.0055,-2.048,6.345103171,76.51,-22.73,79.814992326,132.77,70.29,25.13,74.6471767718,6.0055,-2.048,6.345103171,70.29,25.13,74.6471767718,133.0
2020-01-13 18:00:00,82.985,-24.8385,86.62252194,6.025,-2.0885,6.3767121034,76.96,-22.75,80.2521283207,132.77,70.68,25.14,75.0178778692,6.025,-2.0885,6.3767121034,70.68,25.14,75.0178778692,133.0
2020-01-13 18:30:00,81.862,-25.2725,85.674303617,5.812,-2.0625,6.1671103647,76.05,-23.21,79.5129335391,132.63,69.87,24.65,74.0907511097,5.812,-2.0625,6.1671103647,69.87,24.65,74.0907511097,132.97
2020-01-13 19:00:00,80.22,-25.9175,84.3028184953,6.11,-2.0675,6.4503221819,74.11,-23.85,77.853160501,132.82,68.12,24.19,72.2875542538,6.11,-2.0675,6.4503221819,68.12,24.19,72.2875542538,133.15
2020-01-13 19:30:00,78.212,-26.661,82.6312644524,6.562,-2.051,6.8750596361,71.65,-24.61,75.758660231,133.05,65.87,23.7,70.0039063196,6.562,-2.051,6.8750596361,65.87,23.7,70.0039063196,133.4
2020-01-13 20:00:00,76.9165,-27.0585,81.5371718574,6.3665,-2.0085,6.6758066554,70.55,-25.05,74.8652456084,132.61,64.88,22.97,68.8261236741,6.3665,-2.0085,6.6758066554,64.88,22.97,68.8261236741,132.95
2020-01-13 20:30:00,75.6085,-27.32,80.3929578524,5.6485,-2.0,5.9921241851,69.96,-25.32,74.4009677356,132.76,64.27,22.85,68.2111090659,5.6485,-2.0,5.9921241851,64.27,22.85,68.2111090659,133.13
2020-01-13 21:00:00,73.7115,-27.715,78.7496441722,5.3515,-1.7650000000000001,5.6350490016,68.36,-25.95,73.1197107489,132.44,62.78,21.98,66.5165302763,5.3515,-1.7650000000000001,5.6350490016,62.78,21.98,66.5165302763,132.85
2020-01-13 21:30:00,70.0575,-28.8645,75.7707903252,6.7775,-1.3545,6.9115249041,63.28,-27.51,69.0011485412,133.19,58.18,21.04,61.867552077,6.7775,-1.3545,6.9115249041,58.18,21.04,61.867552077,133.59
2020-01-13 22:00:00,66.8475,-29.779,73.1804420405,6.7475000000000005,-1.109,6.8380287547,60.1,-28.67,66.5881288219,133.71,55.42,20.47,59.0795844603,6.7475000000000005,-1.109,6.8380287547,55.42,20.47,59.0795844603,134.01
2020-01-13 22:30:00,65.441,-29.9685,71.9766314386,6.991,-1.1385,7.0830970098,58.45,-28.83,65.1733948786,133.79,53.87,20.31,57.5714599433,6.991,-1.1385,7.0830970098,53.87,20.31,57.5714599433,134.07
2020-01-13 23:00:00,63.2965,-30.453,70.24124231,6.7465,-1.123,6.8393268126,56.55,-29.33,63.7036215611,134.73,52.13,20.37,55.9685072161,6.7465,-1.123,6.8393268126,52.13,20.37,55.9685072161,134.95
2020-01-13 23:30:00,61.1055,-30.8405,68.4471954904,6.7655,-1.0705,6.8496686416,54.34,-29.77,61.9603784688,134.81,50.17,20.1,54.0466363431,6.7655,-1.0705,6.8496686416,50.17,20.1,54.0466363431,134.89
2020-01-14 00:00:00,60.495,-31.2465,68.0880957822,5.735,-0.9365,5.8109600971,54.76,-30.31,62.588766564,135.14,50.57,19.85,54.3263048624,5.735,-0.9365,5.8109600971,50.57,19.85,54.3263048624,135.27
2020-01-14 00:30:00,61.1625,-31.964,69.0112215676,6.1525,-0.914,6.2200202773,55.01,-31.05,63.1680504686,135.31,50.82,19.29,54.357855918,6.1525,-0.914,6.2200202773,50.82,19.29,54.357855918,135.46
2020-01-14 01:00:00,64.1505,-31.202,71.3361861488,6.1905,-0.902,6.2558687846,57.96,-30.3,65.4022293198,135.0,53.46,19.84,57.022777905,6.1905,-0.902,6.2558687846,53.46,19.84,57.022777905,135.12
2020-01-14 01:30:00,65.386,-31.028,72.3744829342,6.226,-0.9380000000000001,6.2962623834,59.16,-30.09,66.3725372424,135.17,54.53,20.11,58.119987956,6.226,-0.9380000000000001,6.2962623834,54.53,20.11,58.119987956,135.31
2020-01-14 02:00:00,64.684,-31.3225,71.8687613797,5.754,-0.9025000000000001,5.8243473669,58.93,-30.42,66.3183330611,135.5,54.36,20.03,57.9328102201,5.754,-0.9025000000000001,5.8243473669,54.36,20.03,57.9328102201,135.75
2020-01-14 02:30:00,63.534,-22.202,67.3015450046,6.454,-0.932,6.5209462504,57.08,-21.27,60.9141962107,134.93,53.36,10.96,54.4739497375,6.454,-0.932,6.5209462504,53.36,10.96,54.4739497375,135.15
2020-01-14 03:00:00,62.128,-7.373,62.5639633735,6.458,-0.893,6.5194488264,55.67,-6.48,56.045867822700004,133.03,53.17,-2.93,53.2506694794,6.458,-0.893,6.5194488264,53.17,-2.93,53.2506694794,133.25
2020-01-14 03:30:00,61.231,-7.1475,61.6467526902,6.281,-0.8575,6.339263936,54.95,-6.29,55.3088293132,132.22,52.52,-2.76,52.592470944,6.281,-0.8575,6.339263936,52.52,-2.76,52.592470944,132.43
2020-01-14 04:00:00,60.536,-7.3115,60.9759405688,5.586,-0.8015,5.6432081523,54.95,-6.51,55.334280514,132.4,52.58,-2.92,52.6610178405,5.586,-0.8015,5.6432081523,52.58,-2.92,52.6610178405,132.6
2020-01-14 04:30:00,59.851,-7.3255,60.2976380238,6.871,-0.9255,6.9330506453,52.98,-6.4,53.3651609198,132.07,50.64,-2.87,50.7212627997,6.871,-0.9255,6.9330506453,50.64,-2.87,50.7212627997,132.27
2020-01-14 05:00:00,59.935,-7.2285,60.3693253006,6.825,-0.9585,6.8919770204,53.11,-6.27,53.4788275863,132.03,50.71,-2.77,50.7855983523,6.825,-0.9585,6.8919770204,50.71,-2.77,50.7855983523,132.22
2020-01-14 05:30:00,59.9075,-7.0235,60.317809215,6.9175,-0.8835000000000001,6.9736918845,52.99,-6.14,53.3445376773,132.14,50.58,-2.66,50.6498963474,6.9175,-0.8835000000000001,6.9736918845,50.58,-2.66,50.6498963474,132.33
2020-01-14 06:00:00,60.175,-7.06,60.5877398902,6.6850000000000005,-0.8200000000000001,6.7351039339,53.49,-6.24,53.8527408773,132.34,51.02,-2.7199999999999998,51.0924534545,6.6850000000000005,-0.8200000000000001,6.7351039339,51.02,-2.7199999999999998,51.0924534545,132.53
2020-01-14 06:30:00,62.777,-6.071,63.0698721261,6.467,-0.781,6.5139887934,56.31,-5.29,56.5579366667,132.09,53.68,-1.8399999999999999,53.711525765,6.467,-0.781,6.5139887934,53.68,-1.8399999999999999,53.711525765,132.28
2020-01-14 07:00:00,65.2575,-5.3805,65.4789362047,6.2975,-0.7505000000000001,6.34206248,58.96,-4.63,59.1415124933,131.85,56.16,-1.17,56.1721861779,6.2975,-0.7505000000000001,6.34206248,56.16,-1.17,56.1721861779,132.04
2020-01-14 07:30:00,68.236,-4.5945,68.3905046498,6.646,-0.8045,6.6945153857,61.59,-3.79,61.7065004679,131.16,58.82,-0.4,58.8213600659,6.646,-0.8045,6.6945153857,58.82,-0.4,58.8213600659,131.35
2020-01-14 08:00:00,69.412,-4.1005,69.5330126217,6.242,-0.8005,6.2931203906,63.17,-3.3,63.2561372517,130.68,60.34,0.0,60.34,6.242,-0.8005,6.2931203906,60.34,0.0,60.34,130.88
2020-01-14 08:30:00,70.254,-3.251,70.329179698,5.334,-0.751,5.3866090447,64.92,-2.5,64.9681183351,130.57,61.97,0.79,61.9750352965,5.334,-0.751,5.3866090447,61.97,0.79,61.9750352965,130.79
2020-01-14 09:00:00,70.356,-3.2245,70.4298525928,5.846,-0.7445,5.8932161211,64.51,-2.48,64.5576525286,130.63,61.59,0.8300000000000001,61.5955923748,5.846,-0.7445,5.8932161211,61.59,0.8300000000000001,61.5955923748,130.86
2020-01-14 09:30:00,71.1775,-2.9325,71.2378836189,5.7675,-0.3725,5.779516632,65.41,-2.56,65.4600771463,130.59,62.54,0.78,62.5448638978,5.7675,-0.3725,5.779516632,62.54,0.78,62.5448638978,130.77
2020-01-14 10:00:00,71.5665,-2.75,71.6193159856,4.8765,-0.47000000000000003,4.8990970852,66.69,-2.2800000000000002,66.7289629771,130.38,63.79,1.06,63.7988064152,4.8765,-0.47000000000000003,4.8990970852,63.79,1.06,63.7988064152,130.43
2020-01-14 10:30:00,72.203,-3.0775,72.2685562001,7.983,-0.7975,8.0227361449,64.22,-2.2800000000000002,64.260460627,130.76,61.33,1.01,61.3383159208,7.983,-0.7975,8.0227361449,61.33,1.01,61.3383159208,130.71
2020-01-14 11:00:00,71.787,-3.1165,71.854616701,8.237,-0.8565,8.2814105833,63.55,-2.26,63.5901729829,130.45,60.72,1.02,60.7285665894,8.237,-0.8565,8.2814105833,60.72,1.02,60.7285665894,130.61
2020-01-14 11:30:00,72.4295,-5.589,72.6448166854,7.9095,-0.849,7.9549350249,64.52,-4.74,64.6938791541,130.69,61.33,4.48,61.4934085899,7.9095,-0.849,7.9549350249,61.33,4.48,61.4934085899,130.85
2020-01-14 12:00:00,73.1735,-10.4725,73.9191068568,7.7135,-1.0425,7.7836295197,65.46,-9.43,66.1357429837,131.08,61.78,9.19,62.4597830608,7.7135,-1.0425,7.7836295197,61.78,9.19,62.4597830608,131.27
2020-01-14 12:30:00,73.5195,-10.5935,74.2787932219,6.8095,-0.9835,6.8801571566,66.71,-9.61,67.3986364847,131.24,62.94,9.09,63.593016126,6.8095,-0.9835,6.8801571566,62.94,9.09,63.593016126,131.59
2020-01-14 13:00:00,74.052,-10.5205,74.7955855933,6.352,-1.0005,6.4303113649,67.7,-9.52,68.366076383,131.3,63.86,9.18,64.5164475153,6.352,-1.0005,6.4303113649,63.86,9.18,64.5164475153,131.62
2020-01-14 13:30:00,72.802,-10.94,73.6193914944,10.472,-1.13,10.5327908932,62.33,-9.81,63.0972661848,131.52,58.83,8.92,59.5023974307,10.472,-1.13,10.5327908932,58.83,8.92,59.5023974307,131.78
2020-01-14 14:00:00,72.207,-11.063,73.0495778085,8.707,-1.093,8.7753346375,63.5,-9.97,64.2779192258,131.81,59.93,8.79,60.5711895211,8.707,-1.093,8.7753346375,59.93,8.79,60.5711895211,131.97
2020-01-14 14:30:00,71.9025,-10.857,72.7175629078,8.5125,-1.017,8.5730359413,63.39,-9.84,64.1491831593,131.63,59.83,8.87,60.4839300972,8.5125,-1.017,8.5730359413,59.83,8.87,60.4839300972,131.56
2020-01-14 15:00:00,71.556,-10.861,72.3755653311,6.676,-0.781,6.7215278769,64.88,-10.08,65.6583642806,131.57,61.3,8.67,61.9100872233,6.676,-0.781,6.7215278769,61.3,8.67,61.9100872233,131.46
2020-01-14 15:30:00,72.1345,-10.555,72.9026344877,3.9945,-0.525,4.0288528454,68.14,-10.03,68.8742368379,131.57,64.32,8.72,64.908403154,3.9945,-0.525,4.0288528454,64.32,8.72,64.908403154,131.59
2020-01-14 16:00:00,71.5485,-11.211,72.4215049088,3.1785,-0.401,3.2036952492,68.37,-10.81,69.2193108894,131.63,64.5,7.95,64.9880950636,3.1785,-0.401,3.2036952492,64.5,7.95,64.9880950636,131.99
2020-01-14 16:30:00,72.2825,-11.2425,73.1515796993,3.5525,-0.3225,3.5671084228,68.73,-10.92,69.5920922232,131.46,64.82,7.82,65.2900053607,3.5525,-0.3225,3.5671084228,64.82,7.82,65.2900053607,131.89
2020-01-14 17:00:00,75.037,-10.742,75.8019916163,4.227,-0.452,4.2510978582,70.81,-10.29,71.5537574136,131.12,66.77,8.35,67.2900839649,4.227,-0.452,4.2510978582,66.77,8.35,67.2900839649,131.54
2020-01-14 17:30:00,77.0555,-10.1475,77.7207941062,5.4055,-0.5975,5.4384222436,71.65,-9.55,72.2836426863,130.82,67.54,8.96,68.1317341626,5.4055,-0.5975,5.4384222436,67.54,8.96,68.1317341626,131.25
2020-01-14 18:00:00,77.4705,-10.126,78.1294710481,4.2505,-0.516,4.2817059976,73.22,-9.61,73.8479552865,130.86,69.03,8.9,69.6013713945,4.2505,-0.516,4.2817059976,69.03,8.9,69.6013713945,131.32
2020-01-14 18:30:00,76.7265,-10.3045,77.4153636076,3.9665,-0.48450000000000004,3.9959807932,72.76,-9.82,73.4196840091,131.11,68.62,8.79,69.1806945614,3.9665,-0.48450000000000004,3.9959807932,68.62,8.79,69.1806945614,131.57
