Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-14 19:00:00,76.473,-10.301,77.163659387,4.213,-0.481,4.2403690877,72.26,-9.82,72.9242072291,131.01,68.15,8.78,68.7132512693,4.213,-0.481,4.2403690877,68.15,8.78,68.7132512693,131.47
2020-01-14 19:30:00,74.9805,-10.834,75.7591640414,4.4005,-0.534,4.4327819989,70.58,-10.3,71.3275991465,131.01,66.6,8.34,67.1201579259,4.4005,-0.534,4.4327819989,66.6,8.34,67.1201579259,131.51
2020-01-14 20:00:00,73.006,-11.763,73.9475774113,4.786,-0.623,4.8263780416,68.22,-11.14,69.1235705096,131.69,64.41,7.76,64.8757712864,4.786,-0.623,4.8263780416,64.41,7.76,64.8757712864,132.2
2020-01-14 20:30:00,71.6745,-12.600999999999999,72.7737531755,3.4345,-0.551,3.4784179234,68.24,-12.05,69.2957437365,132.39,64.39,7.12,64.7824551866,3.4345,-0.551,3.4784179234,64.39,7.12,64.7824551866,132.87
2020-01-14 21:00:00,70.4405,-12.627,71.5632948462,2.9405,-0.457,2.9758006066,67.5,-12.17,68.5883291822,131.84,63.61,6.82,63.9745613506,2.9405,-0.457,2.9758006066,63.61,6.82,63.9745613506,132.31
2020-01-14 21:30:00,68.9005,-12.914,70.1002874192,3.2905,-0.484,3.3259053279,65.61,-12.43,66.7770694176,131.72,61.82,6.53,62.163922817,3.2905,-0.484,3.3259053279,61.82,6.53,62.163922817,132.19
2020-01-14 22:00:00,66.571,-13.8185,67.9900653276,3.351,-0.4385,3.3795685006,63.22,-13.38,64.620374496,132.03,59.6,5.68,59.8700459328,3.351,-0.4385,3.3795685006,59.6,5.68,59.8700459328,132.46
2020-01-14 22:30:00,64.3565,-14.2615,65.917747796,3.8064999999999998,-0.48150000000000004,3.836832613,60.55,-13.78,62.0982358848,131.94,57.09,5.23,57.3290589492,3.8064999999999998,-0.48150000000000004,3.836832613,57.09,5.23,57.3290589492,132.34
2020-01-14 23:00:00,61.6795,-15.513,63.6004236562,3.8095,-0.493,3.8412679222,57.87,-15.02,59.7874342985,133.16,54.63,4.38,54.8053035755,3.8095,-0.493,3.8412679222,54.63,4.38,54.8053035755,133.57
2020-01-14 23:30:00,59.8625,-15.7385,61.89684393,4.1925,-0.5385,4.2269419797,55.67,-15.2,57.7077889024,133.21,52.51,4.26,52.6825179732,4.1925,-0.5385,4.2269419797,52.51,4.26,52.6825179732,133.61
2020-01-15 00:00:00,59.069,-15.755,61.1340067884,4.829,-0.535,4.8585456672,54.24,-15.22,56.3349447501,132.98,51.23,4.17,51.399433849,4.829,-0.535,4.8585456672,51.23,4.17,51.399433849,133.38
2020-01-15 00:30:00,60.8,-15.4345,62.7284926509,5.22,-0.6445000000000001,5.2596368934,55.58,-14.79,57.5141765133,133.39,52.54,4.68,52.7480236597,5.22,-0.6445000000000001,5.2596368934,52.54,4.68,52.7480236597,133.78
2020-01-15 01:00:00,63.3645,-15.0365,65.1241598218,5.8045,-0.7565000000000001,5.8535897106,57.56,-14.28,59.3049070482,133.25,54.4,5.15,54.6432292238,5.8045,-0.7565000000000001,5.8535897106,54.4,5.15,54.6432292238,133.57
2020-01-15 01:30:00,63.9035,-14.84,65.6039854906,5.6035,-0.71,5.6483017138000005,58.3,-14.13,59.9878896112,132.8,55.15,5.22,55.3964881558,5.6035,-0.71,5.6483017138000005,55.15,5.22,55.3964881558,133.03
2020-01-15 02:00:00,63.06,-15.028,64.8259545553,5.44,-0.728,5.4884956044,57.62,-14.3,59.3679576876,133.02,54.5,5.13,54.7409070075,5.44,-0.728,5.4884956044,54.5,5.13,54.7409070075,133.24
2020-01-15 02:30:00,62.635,-15.035,64.4142410496,5.575,-0.665,5.6145213509000005,57.06,-14.37,58.841656163,133.4,53.93,5.1,54.1706091899,5.575,-0.665,5.6145213509000005,53.93,5.1,54.1706091899,133.68
2020-01-15 03:00:00,62.483,-15.314,64.3322927075,4.943,-0.544,4.9728447593,57.54,-14.77,59.4054248365,133.31,54.36,4.68,54.5610850332,4.943,-0.544,4.9728447593,54.36,4.68,54.5610850332,133.65
2020-01-15 03:30:00,61.3145,-15.169,63.1630150583,5.4945,-0.549,5.5218594015,55.82,-14.62,57.7028318196,132.64,52.76,4.65,52.9645173678,5.4945,-0.549,5.5218594015,52.76,4.65,52.9645173678,132.81
2020-01-15 04:00:00,60.453,-15.382,62.3792524242,5.563,-0.5720000000000001,5.5923298365,54.89,-14.81,56.8528644837,133.06,51.93,4.6,52.1333377025,5.563,-0.5720000000000001,5.5923298365,51.93,4.6,52.1333377025,133.19
2020-01-15 04:30:00,59.437,-15.877,61.5210215942,5.617,-0.597,5.6486368267,53.82,-15.28,55.9470356677,132.58,50.93,4.01,51.0876208097,5.617,-0.597,5.6486368267,50.93,4.01,51.0876208097,132.79
2020-01-15 05:00:00,58.949,-15.645,60.9897583697,5.599,-0.595,5.6305262631,53.35,-15.05,55.4321657524,132.14,50.48,4.13,50.6486653329,5.599,-0.595,5.6305262631,50.48,4.13,50.6486653329,132.3
2020-01-15 05:30:00,59.496,-15.377,61.4510060536,5.466,-0.577,5.4963701658,54.03,-14.8,56.0203614769,132.29,51.11,4.41,51.2999044833,5.466,-0.577,5.4963701658,51.11,4.41,51.2999044833,132.43
2020-01-15 06:00:00,60.6245,-15.049,62.4644090763,5.2645,-0.529,5.2910113636,55.36,-14.52,57.2325082449,132.29,52.37,4.64,52.5751509746,5.2645,-0.529,5.2910113636,52.37,4.64,52.5751509746,132.36
2020-01-15 06:30:00,62.6705,-14.7405,64.3806951694,5.6105,-0.6005,5.642544683,57.06,-14.14,58.7859098764,133.02,53.96,5.16,54.2061546321,5.6105,-0.6005,5.642544683,53.96,5.16,54.2061546321,133.09
2020-01-15 07:00:00,64.9925,-14.0565,66.4951896644,6.0225,-0.6765,6.0603761022,58.97,-13.38,60.4688787725,132.55,55.77,5.83,56.0738958875,6.0225,-0.6765,6.0603761022,55.77,5.83,56.0738958875,132.62
2020-01-15 07:30:00,68.055,-13.244,69.3317139627,5.675,-0.614,5.708118867,62.38,-12.63,63.6457484833,132.44,58.92,6.51,59.2785500835,5.675,-0.614,5.708118867,58.92,6.51,59.2785500835,132.51
2020-01-15 08:00:00,69.4315,-12.4565,70.5400424192,4.2315,-0.5565,4.2679367966,65.2,-11.9,66.2770699413,131.89,61.44,7.02,61.8397445014,4.2315,-0.5565,4.2679367966,61.44,7.02,61.8397445014,132.03
2020-01-15 08:30:00,70.1435,-12.2245,71.2007653927,4.4435,-0.5145000000000001,4.4731870629,65.7,-11.71,66.7354036475,131.94,61.93,7.21,62.3482878674,4.4435,-0.5145000000000001,4.4731870629,61.93,7.21,62.3482878674,132.03
2020-01-15 09:00:00,69.9315,-12.136,70.9767369513,5.1215,-0.41600000000000004,5.1383672747,64.81,-11.72,65.8611759689,131.86,61.05,7.16,61.4684317353,5.1215,-0.41600000000000004,5.1383672747,61.05,7.16,61.4684317353,131.94
2020-01-15 09:30:00,68.9905,-12.7535,70.1593960386,11.5105,-0.7735000000000001,11.5364601373,57.48,-11.98,58.7151666948,131.86,54.18,6.88,54.615078504,11.5105,-0.7735000000000001,11.5364601373,54.18,6.88,54.615078504,131.94
2020-01-15 10:00:00,68.0495,-13.2365,69.3248828524,15.2695,-1.1865,15.315528476,52.78,-12.05,54.1380725553,132.05,49.78,6.8100000000000005,50.2436513402,15.2695,-1.1865,15.315528476,49.78,6.8100000000000005,50.2436513402,132.13
2020-01-15 10:30:00,67.985,-13.4115,69.2952275215,15.435,-1.1815,15.4801539802,52.55,-12.23,53.9543825838,132.13,49.58,6.68,50.0279801711,15.435,-1.1815,15.4801539802,49.58,6.68,50.0279801711,132.2
2020-01-15 11:00:00,67.233,-13.346,68.5448174919,19.443,-1.126,19.4755776551,47.79,-12.22,49.327603834,132.6,45.08,6.79,45.5884908721,19.443,-1.126,19.4755776551,45.08,6.79,45.5884908721,132.67
2020-01-15 11:30:00,65.2865,-13.7375,66.7161598753,24.9865,-1.8175,25.0525146143,40.3,-11.92,42.025901537,132.71,38.07,7.04,38.7154555701,24.9865,-1.8175,25.0525146143,38.07,7.04,38.7154555701,132.76
2020-01-15 12:00:00,65.2635,-13.847,66.7162936714,28.4435,-2.187,28.5274545175,36.82,-11.66,38.6221180155,132.22,34.81,7.13,35.5327032464,28.4435,-2.187,28.5274545175,34.81,7.13,35.5327032464,132.28
2020-01-15 12:30:00,65.56,-13.15,66.8658066578,31.78,-2.73,31.8970421826,33.78,-10.42,35.3505982976,131.13,31.93,8.0,32.9169394082,31.78,-2.73,31.8970421826,31.93,8.0,32.9169394082,131.18
2020-01-15 13:00:00,65.163,-13.412,66.5289283921,29.603,-2.422,29.7019139619,35.56,-10.99,37.2195338498,131.42,33.62,7.53,34.4529432705,29.603,-2.422,29.7019139619,33.62,7.53,34.4529432705,131.5
2020-01-15 13:30:00,63.9605,-13.696,65.4104424098,33.3505,-2.626,33.4537251476,30.61,-11.07,32.5502227335,131.76,29.04,7.55,30.0054011805,33.3505,-2.626,33.4537251476,29.04,7.55,30.0054011805,131.82
2020-01-15 14:00:00,63.7505,-13.7155,65.209210933,31.2405,-2.4055,31.3329741726,32.51,-11.31,34.4211591902,131.76,30.88,7.35,31.7426668697,31.2405,-2.4055,31.3329741726,30.88,7.35,31.7426668697,131.82
2020-01-15 14:30:00,63.67,-13.643,65.1152850643,25.22,-2.103,25.3075287019,38.45,-11.54,40.1444155519,131.89,36.38,7.17,37.0798233545,25.22,-2.103,25.3075287019,36.38,7.17,37.0798233545,131.93
2020-01-15 15:00:00,64.633,-13.863,66.1030064218,20.713,-1.823,20.7930685085,43.92,-12.04,45.5403996469,132.31,41.49,6.85,42.051665841,20.713,-1.823,20.7930685085,41.49,6.85,42.051665841,132.36
2020-01-15 15:30:00,65.2405,-14.0415,66.7344480947,13.4005,-1.1115,13.446517486,51.84,-12.93,53.4281807663,132.44,48.91,6.1,49.2889247195,13.4005,-1.1115,13.446517486,48.91,6.1,49.2889247195,132.54
2020-01-15 16:00:00,67.111,-13.3145,68.4190195139,8.881,-0.9045000000000001,8.9269413155,58.23,-12.41,59.5377275347,131.7,54.9,6.42,55.274102435,8.881,-0.9045000000000001,8.9269413155,54.9,6.42,55.274102435,131.82
2020-01-15 16:30:00,69.277,-13.081,70.5011722598,6.907,-0.731,6.9455748502,62.37,-12.35,63.580967278,131.38,58.77,6.4,59.1174500465,6.907,-0.731,6.9455748502,58.77,6.4,59.1174500465,131.47
2020-01-15 17:00:00,72.4225,-11.8905,73.3921146752,5.5025,-0.6005,5.5351699613,66.92,-11.29,67.8656798389,130.92,63.01,7.33,63.4349194056,5.5025,-0.6005,5.5351699613,63.01,7.33,63.4349194056,131.12
2020-01-15 17:30:00,75.413,-11.2385,76.245815959,5.703,-0.7185,5.7480823976,69.71,-10.52,70.4993226918,131.0,65.63,8.09,66.1267343818,5.703,-0.7185,5.7480823976,65.63,8.09,66.1267343818,131.21
2020-01-15 18:00:00,75.3815,-11.6225,76.2722298645,6.2615,-0.7325,6.3042000682,69.12,-10.89,69.9726124995,131.33,65.06,7.8,65.5259002227,6.2615,-0.7325,6.3042000682,65.06,7.8,65.5259002227,131.51
2020-01-15 18:30:00,74.5465,-11.9065,75.4913598003,6.0465,-0.6765,6.084226697,68.5,-11.23,69.4144286154,131.23,64.49,7.48,64.9223420711,6.0465,-0.6765,6.084226697,64.49,7.48,64.9223420711,131.46
2020-01-15 19:00:00,73.215,-12.3315,74.2462262829,6.075,-0.6515000000000001,6.1098344699,67.14,-11.68,68.1483822258,131.23,63.22,7.03,63.609663574,6.075,-0.6515000000000001,6.1098344699,63.22,7.03,63.609663574,131.49
2020-01-15 19:30:00,71.4305,-12.9675,72.5980191637,6.3805,-0.6975,6.418511237,65.05,-12.27,66.1970951024,131.35,61.37,6.58,61.7217409022,6.3805,-0.6975,6.418511237,61.37,6.58,61.7217409022,131.62
2020-01-15 20:00:00,70.1545,-13.5485,71.4507923154,5.8445,-0.7685000000000001,5.8948089452,64.31,-12.78,65.567556764,131.35,60.66,6.07,60.9629436625,5.8445,-0.7685000000000001,5.8948089452,60.66,6.07,60.9629436625,131.62
2020-01-15 20:30:00,69.091,-13.993500000000001,70.4938601812,4.331,-0.6735,4.3830541007,64.76,-13.32,66.1156562397,131.6,61.01,5.5600000000000005,61.2628247798,4.331,-0.6735,4.3830541007,61.01,5.5600000000000005,61.2628247798,131.89
2020-01-15 21:00:00,66.803,-14.479,68.3540946103,5.493,-0.6890000000000001,5.5360428105,61.31,-13.79,62.8417074879,131.48,57.77,5.1,57.994679928400004,5.493,-0.6890000000000001,5.5360428105,57.77,5.1,57.994679928400004,131.79
2020-01-15 21:30:00,64.905,-15.1655,66.6532175911,4.995,-0.6655,5.039138344,59.91,-14.5,61.6397444836,132.19,56.54,4.58,56.7251972231,4.995,-0.6655,5.039138344,56.54,4.58,56.7251972231,132.52
2020-01-15 22:00:00,62.8585,-16.2335,64.9208560056,5.4685,-0.7435,5.5188118739,57.39,-15.49,59.4436893202,132.66,54.26,3.77,54.3908126433,5.4685,-0.7435,5.5188118739,54.26,3.77,54.3908126433,132.99
2020-01-15 22:30:00,60.616,-16.873,62.9205656761,5.426,-0.733,5.4752867505000005,55.19,-16.14,57.5016147599,132.92,52.22,3.21,52.3185674498,5.426,-0.733,5.4752867505000005,52.22,3.21,52.3185674498,133.27
2020-01-15 23:00:00,58.306,-17.696,60.9322414818,5.656,-0.736,5.7036858258,52.65,-16.96,55.3142305379,133.66,49.84,2.64,49.9098707672,5.656,-0.736,5.7036858258,49.84,2.64,49.9098707672,134.02
2020-01-15 23:30:00,56.081,-18.0235,58.9060702581,6.021,-0.7035,6.0619595223,50.06,-17.32,52.9715584064,133.82,47.41,2.35,47.4682062016,6.021,-0.7035,6.0619595223,47.41,2.35,47.4682062016,134.18
2020-01-16 00:00:00,54.518,-18.414,57.5437895867,6.238,-0.734,6.2810349466,48.28,-17.68,51.4153751323,133.86,45.74,2.02,45.7845825579,6.238,-0.734,6.2810349466,45.74,2.02,45.7845825579,134.23
2020-01-16 00:30:00,55.7105,-18.6405,58.7463024411,6.0705,-0.7905000000000001,6.1217530577,49.64,-17.85,52.7517971258,133.79,47.01,1.8599999999999999,47.0467820366,6.0705,-0.7905000000000001,6.1217530577,47.01,1.8599999999999999,47.0467820366,134.16
2020-01-16 01:00:00,58.3085,-18.069,61.0439999775,6.6785,-0.869,6.7347994217,51.63,-17.2,54.4196370807,133.17,48.86,2.33,48.9155241207,6.6785,-0.869,6.7347994217,48.86,2.33,48.9155241207,133.53
2020-01-16 01:30:00,58.853,-18.360500000000002,61.650495288,6.6129999999999995,-0.9305,6.6781433984,52.24,-17.43,55.0710677216,133.79,49.53,2.31,49.5838380927,6.6129999999999995,-0.9305,6.6781433984,49.53,2.31,49.5838380927,134.16
2020-01-16 02:00:00,58.487,-18.494,61.3413172747,6.487,-0.924,6.5524762495,52.0,-17.57,54.8881125564,134.01,49.27,2.19,49.3186475889,6.487,-0.924,6.5524762495,49.27,2.19,49.3186475889,134.38
2020-01-16 02:30:00,57.9355,-18.438,60.798700679,6.7355,-0.9380000000000001,6.8005002941,51.2,-17.5,54.1081324756,133.85,48.49,2.19,48.5394293333,6.7355,-0.9380000000000001,6.8005002941,48.49,2.19,48.5394293333,134.23
2020-01-16 03:00:00,57.062,-18.7195,60.0540716709,6.962,-0.9895,7.031966599,50.1,-17.73,53.1447353931,133.85,47.45,1.99,47.4917108557,6.962,-0.9895,7.031966599,47.45,1.99,47.4917108557,134.23
2020-01-16 03:30:00,56.4245,-18.5115,59.3834979813,7.0245,-1.0015,7.0955339827,49.4,-17.51,52.4114500849,133.55,46.8,2.13,46.8484460788,7.0245,-1.0015,7.0955339827,46.8,2.13,46.8484460788,133.93
2020-01-16 04:00:00,55.773,-18.41,58.7329177634,7.003,-1.03,7.0783408367,48.77,-17.38,51.7742918831,133.74,46.19,2.3,46.247228025,7.003,-1.03,7.0783408367,46.19,2.3,46.247228025,134.12
2020-01-16 04:30:00,55.3045,-18.569,58.3386276943,7.1245,-1.019,7.19700363,48.18,-17.55,51.2768456518,133.78,45.66,2.13,45.7096543413,7.1245,-1.019,7.19700363,45.66,2.13,45.7096543413,134.15
2020-01-16 05:00:00,55.1855,-18.4455,58.1865609956,7.0655,-1.0255,7.1395336332,48.12,-17.42,51.176076442,133.68,45.58,2.22,45.634031161,7.0655,-1.0255,7.1395336332,45.58,2.22,45.634031161,134.05
2020-01-16 05:30:00,55.4015,-18.1885,58.3107857476,7.1715,-0.9485,7.2339522046999996,48.23,-17.24,51.2186538285,133.77,45.7,2.42,45.7640295429,7.1715,-0.9485,7.2339522046999996,45.7,2.42,45.7640295429,134.15
2020-01-16 06:00:00,55.7845,-17.913,58.5899821578,7.1545,-0.673,7.1860837213,48.63,-17.24,51.5954891439,133.38,46.08,2.35,46.1398840484,7.1545,-0.673,7.1860837213,46.08,2.35,46.1398840484,133.75
2020-01-16 06:30:00,58.1505,-17.1595,60.6294407899,7.0805,-0.6395000000000001,7.1093206778,51.07,-16.52,53.6754627367,133.06,48.36,2.92,48.4480752972,7.0805,-0.6395000000000001,7.1093206778,48.36,2.92,48.4480752972,133.43
2020-01-16 07:00:00,60.8335,-16.025,62.9087859305,7.1235,-0.625,7.1508654896,53.71,-15.4,55.874180978300004,132.21,50.7,3.76,50.8392328817,7.1235,-0.625,7.1508654896,50.7,3.76,50.8392328817,132.58
2020-01-16 07:30:00,64.3255,-15.026,66.0571769473,7.2455,-0.716,7.280791595,57.08,-14.31,58.8464314976,132.47,53.92,4.91,54.1430928189,7.2455,-0.716,7.280791595,53.92,4.91,54.1430928189,132.84
2020-01-16 08:00:00,65.825,-14.1285,67.3241794399,7.135,-0.6585000000000001,7.1653225503,58.69,-13.47,60.2159198219,132.24,55.36,5.63,55.6455433975,7.135,-0.6585000000000001,7.1653225503,55.36,5.63,55.6455433975,132.62
2020-01-16 08:30:00,66.6125,-13.7795,68.0227886557,7.1525,-0.6295000000000001,7.1801480834,59.46,-13.15,60.8967495027,132.07,56.05,5.87,56.3565382187,7.1525,-0.6295000000000001,7.1801480834,56.05,5.87,56.3565382187,132.44
2020-01-16 09:00:00,66.568,-13.636,67.9502694623,7.378,-0.5660000000000001,7.3996783714,59.19,-13.07,60.6158477628,131.99,55.78,5.91,56.092214254699996,7.378,-0.5660000000000001,7.3996783714,55.78,5.91,56.092214254699996,132.36
2020-01-16 09:30:00,66.9295,-13.4415,68.2658911353,7.4795,-0.5215000000000001,7.4976584678,59.45,-12.92,60.8377259601,131.63,56.04,5.95,56.3549829208,7.4795,-0.5215000000000001,7.4976584678,56.04,5.95,56.3549829208,132.01
2020-01-16 10:00:00,67.4955,-13.2165,68.7773101575,7.6555,-0.5765,7.6771760759,59.84,-12.64,61.1604054924,131.36,56.4,6.14,56.733231884,7.6555,-0.5765,7.6771760759,56.4,6.14,56.733231884,131.74
2020-01-16 10:30:00,67.438,-13.4895,68.7739082374,7.368,-0.5495,7.3884622385,60.07,-12.94,61.4479332443,131.32,56.64,5.87,56.9433622119,7.368,-0.5495,7.3884622385,56.64,5.87,56.9433622119,131.7
2020-01-16 11:00:00,67.749,-13.223,69.0273476964,7.6690000000000005,-0.643,7.6959086533,60.08,-12.58,61.3829194483,131.48,56.64,6.28,56.9870862564,7.6690000000000005,-0.643,7.6959086533,56.64,6.28,56.9870862564,131.98
2020-01-16 11:30:00,68.5385,-13.135,69.7857736738,8.1985,-0.6950000000000001,8.2279053987,60.34,-12.44,61.6090025889,131.55,56.88,6.44,57.2434101011,8.1985,-0.6950000000000001,8.2279053987,56.88,6.44,57.2434101011,132.06
2020-01-16 12:00:00,68.5685,-13.206,69.8286304337,8.0585,-0.666,8.0859741683,60.51,-12.54,61.7957255803,131.55,57.03,6.32,57.3791190243,8.0585,-0.666,8.0859741683,57.03,6.32,57.3791190243,132.16
2020-01-16 12:30:00,68.6785,-13.096,69.9159608262,8.3085,-0.656,8.3343570988,60.37,-12.44,61.6383849561,131.97,56.94,6.55,57.3154961594,8.3085,-0.656,8.3343570988,56.94,6.55,57.3154961594,132.11
2020-01-16 13:00:00,66.842,-13.8905,68.2700443405,14.642,-0.9805,14.674792818,52.2,-12.91,53.772744955,132.36,49.27,6.17,49.6548265529,14.642,-0.9805,14.674792818,49.27,6.17,49.6548265529,132.31
2020-01-16 13:30:00,66.278,-14.0985,67.7609104591,11.698,-0.9185000000000001,11.7340038457,54.58,-13.18,56.1488094264,131.92,51.61,5.86,51.9416181881,11.698,-0.9185000000000001,11.7340038457,51.61,5.86,51.9416181881,131.88
2020-01-16 14:00:00,67.023,-13.96,68.4614061278,9.413,-0.84,9.4504057585,57.61,-13.12,59.0850784886,132.21,54.39,5.98,54.7177530606,9.413,-0.84,9.4504057585,54.39,5.98,54.7177530606,132.36
2020-01-16 14:30:00,67.2385,-13.8695,68.6540524113,8.868500000000001,-1.0695000000000001,8.9327555939,58.37,-12.8,59.7569820188,132.21,55.03,6.23,55.3815294119,8.868500000000001,-1.0695000000000001,8.9327555939,55.03,6.23,55.3815294119,132.42
2020-01-16 15:00:00,66.7085,-14.0095,68.1637004754,8.5285,-1.0095,8.5880383383,58.18,-13.0,59.6146995296,132.27,54.86,6.08,55.195887528,8.5285,-1.0095,8.5880383383,54.86,6.08,55.195887528,132.49
2020-01-16 15:30:00,66.9075,-14.1615,68.3897772953,8.4475,-1.0715,8.515184584,58.46,-13.09,59.9075930079,132.81,55.11,6.13,55.4498782686,8.4475,-1.0715,8.515184584,55.11,6.13,55.4498782686,133.04
2020-01-16 16:00:00,67.9725,-13.901,69.3793813553,8.4625,-1.041,8.5262880112,59.51,-12.86,60.8836570846,132.67,56.11,6.33,56.4659277795,8.4625,-1.041,8.5262880112,56.11,6.33,56.4659277795,132.97
2020-01-16 16:30:00,69.693,-13.3435,70.9588841601,7.753,-0.9435,7.810198541,61.94,-12.4,63.169008224,132.38,58.39,6.69,58.7720018376,7.753,-0.9435,7.810198541,58.39,6.69,58.7720018376,132.7
2020-01-16 17:00:00,71.996,-12.448,73.0641958828,7.086,-0.848,7.1365607964,64.91,-11.6,65.9383659185,131.47,61.15,7.22,61.5747586272,7.086,-0.848,7.1365607964,61.15,7.22,61.5747586272,131.8
2020-01-16 17:30:00,74.255,-11.9055,75.2033639889,6.305,-0.8255,6.3588108362,67.95,-11.08,68.8474320509,131.63,64.01,7.76,64.4786608112,6.305,-0.8255,6.3588108362,64.01,7.76,64.4786608112,131.97
2020-01-16 18:00:00,74.7,-11.844,75.6331298837,5.45,-0.714,5.4965712949,69.25,-11.13,70.1387154145,131.71,65.22,7.75,65.6788466708,5.45,-0.714,5.4965712949,65.22,7.75,65.6788466708,132.05
2020-01-16 18:30:00,74.5285,-12.0245,75.4922904176,4.2785,-0.8245,4.3572195836,70.25,-11.2,71.1372089697,131.75,66.17,7.7,66.6165062128,4.2785,-0.8245,4.3572195836,66.17,7.7,66.6165062128,132.09
2020-01-16 19:00:00,74.4735,-12.649000000000001,75.5400516498,3.6734999999999998,-1.609,4.0104218294,70.8,-11.04,71.6555761961,131.46,66.74,7.79,67.193092651,3.6734999999999998,-1.609,4.0104218294,66.74,7.79,67.193092651,131.79
2020-01-16 19:30:00,73.8505,-13.2755,75.0342271933,3.4205,-1.9655,3.9449981622,70.43,-11.31,71.3323278745,131.5,66.45,7.5600000000000005,66.8786670023,3.4205,-1.9655,3.9449981622,66.45,7.5600000000000005,66.8786670023,131.83
2020-01-16 20:00:00,72.6235,-13.476,73.8632204026,2.7635,-2.166,3.5111947041000002,69.86,-11.31,70.7695958728,131.03,65.84,7.42,66.2567883315,2.7635,-2.166,3.5111947041000002,65.84,7.42,66.2567883315,131.36
2020-01-16 20:30:00,71.5065,-13.9095,72.8467825817,3.1665,-2.4195,3.9850599117,68.34,-11.49,69.2991753198,130.95,64.39,7.2,64.7912964834,3.1665,-2.4195,3.9850599117,64.39,7.2,64.7912964834,131.28
2020-01-16 21:00:00,70.2355,-14.312,71.6788588375,3.0355,-2.442,3.8958470517,67.2,-11.87,68.2402879537,130.76,63.33,6.77,63.6908297952,3.0355,-2.442,3.8958470517,63.33,6.77,63.6908297952,131.09
2020-01-16 21:30:00,69.2455,-14.91,70.8325304521,4.1455,-2.63,4.9093859341,65.1,-12.28,66.2480822364,131.53,61.4,6.5600000000000005,61.7494421027,4.1455,-2.63,4.9093859341,61.4,6.5600000000000005,61.7494421027,131.86
2020-01-16 22:00:00,67.047,-15.4555,68.8053245705,4.667,-2.7555,5.4197480799,62.38,-12.7,63.6596764051,132.45,59.04,6.41,59.3869489029,4.667,-2.7555,5.4197480799,59.04,6.41,59.3869489029,132.78
2020-01-16 22:30:00,64.9045,-16.597,66.9929438766,5.8845,-2.827,6.5283435303,59.02,-13.77,60.6050600198,133.01,55.93,5.51,56.2007562227,5.8845,-2.827,6.5283435303,55.93,5.51,56.2007562227,133.35
2020-01-16 23:00:00,62.1735,-16.4075,64.3020229736,6.1935,-2.7275,6.7674735685,55.98,-13.68,57.6272747924,131.2,52.99,5.07,53.2319922603,6.1935,-2.7275,6.7674735685,52.99,5.07,53.2319922603,131.53
2020-01-16 23:30:00,60.562,-16.729,62.8300508117,5.302,-2.6390000000000002,5.9224593709,55.26,-14.09,57.0280255664,131.56,52.31,4.74,52.5243153216,5.302,-2.6390000000000002,5.9224593709,52.31,4.74,52.5243153216,131.91
2020-01-17 00:00:00,59.92,-17.144,62.3243382315,4.55,-2.654,5.2674677028,55.37,-14.49,57.234578709,132.19,52.41,4.54,52.6062705388,4.55,-2.654,5.2674677028,52.41,4.54,52.6062705388,132.54
2020-01-17 00:30:00,61.161,-17.122,63.5124460637,3.951,-2.672,4.7696944347,57.21,-14.45,59.0066657252,132.28,54.18,4.63,54.3774705186,3.951,-2.672,4.7696944347,54.18,4.63,54.3774705186,132.66
2020-01-17 01:00:00,63.898,-16.3585,65.9587365423,2.238,-2.5085,3.3617281642,61.66,-13.85,63.1963456222,131.66,58.41,5.11,58.6330981614,2.238,-2.5085,3.3617281642,58.41,5.11,58.6330981614,132.0
2020-01-17 01:30:00,64.3885,-16.5445,66.4800677835,1.8685,-2.1345,2.8367908806,62.52,-14.41,64.1591653624,132.56,59.15,4.75,59.3404162439,1.8685,-2.1345,2.8367908806,59.15,4.75,59.3404162439,132.9
2020-01-17 02:00:00,63.513,-16.9185,65.7277476508,2.203,-2.1785,3.098236797,61.31,-14.74,63.0569877175,133.04,57.98,4.5600000000000005,58.1590405698,2.203,-2.1785,3.098236797,57.98,4.5600000000000005,58.1590405698,133.4
2020-01-17 02:30:00,63.366,-17.431,65.7197817784,1.306,-2.171,2.5335502758,62.06,-15.26,63.9086160075,133.56,58.71,4.19,58.8593255143,1.306,-2.171,2.5335502758,58.71,4.19,58.8593255143,134.17
2020-01-17 03:00:00,62.5615,-17.425,64.9428356884,0.5815,-2.165,2.2417330907,61.98,-15.26,63.8309329401,133.71,58.62,4.27,58.7753119941,0.5815,-2.165,2.2417330907,58.62,4.27,58.7753119941,133.75
2020-01-17 03:30:00,61.809,-17.563,64.2558281403,0.399,-2.103,2.1405162929,61.41,-15.46,63.3261375737,133.85,58.08,4.13,58.2266545493,0.399,-2.103,2.1405162929,58.08,4.13,58.2266545493,133.68
2020-01-17 04:00:00,60.764,-18.1135,63.4063291655,0.614,-2.0835,2.1720884535,60.15,-16.03,62.2493646554,134.22,56.92,3.66,57.0375490357,0.614,-2.0835,2.1720884535,56.92,3.66,57.0375490357,134.04
2020-01-17 04:30:00,60.101,-18.143,62.779763061,1.081,-2.073,2.337924293,59.02,-16.07,61.1686627286,134.4,55.86,3.69,55.9817443458,1.081,-2.073,2.337924293,55.86,3.69,55.9817443458,134.17
2020-01-17 05:00:00,59.4935,-18.269,62.2353027088,4.1035,-2.159,4.6368085199,55.39,-16.11,57.685216477,133.92,52.45,3.48,52.5653203167,4.1035,-2.159,4.6368085199,52.45,3.48,52.5653203167,133.55
2020-01-17 05:30:00,59.0045,-17.8765,61.6530637722,2.6545,-1.6265,3.1131772356,56.35,-16.25,58.6462701286,133.56,53.36,3.2800000000000002,53.4607145482,2.6545,-1.6265,3.1131772356,53.36,3.2800000000000002,53.4607145482,133.21
2020-01-17 06:00:00,59.704,-17.6125,62.2476326638,5.194,-1.6325,5.4445102856,54.51,-15.98,56.8040535525,133.97,51.66,3.63,51.7873778058,5.194,-1.6325,5.4445102856,51.66,3.63,51.7873778058,133.67
2020-01-17 06:30:00,60.439,-17.018,62.789211215,6.349,-1.108,6.4449565553,54.09,-15.91,56.381346206,133.82,51.46,3.73,51.5950046032,6.349,-1.108,6.4449565553,51.46,3.73,51.5950046032,133.53
2020-01-17 07:00:00,64.1815,-15.961,66.13636264,3.6115,-0.871,3.7150468705,60.57,-15.09,62.4214145947,133.44,57.24,4.43,57.4111705158,3.6115,-0.871,3.7150468705,57.24,4.43,57.4111705158,133.17
2020-01-17 07:30:00,67.497,-14.426,69.0214059912,3.807,-1.156,3.9786410997,63.69,-13.27,65.0577358967,132.37,60.03,5.86,60.315342161,3.807,-1.156,3.9786410997,60.03,5.86,60.315342161,132.23
2020-01-17 08:00:00,68.7345,-13.3635,70.0215297069,3.9445,-1.2535,4.1388817934,64.79,-12.11,65.9120338026,131.44,61.05,6.72,61.4187341126,3.9445,-1.2535,4.1388817934,61.05,6.72,61.4187341126,131.33
2020-01-17 08:30:00,69.5735,-12.6885,70.7210713614,2.4035,-1.0685,2.6303050203,67.17,-11.62,68.1676851595,131.16,63.26,7.09,63.6560735515,2.4035,-1.0685,2.6303050203,63.26,7.09,63.6560735515,131.09
2020-01-17 09:00:00,70.1675,-12.5085,71.2737022225,1.4575,-0.9785,1.7554966534,68.71,-11.53,69.6706896765,131.16,64.69,7.19,65.088341506,1.4575,-0.9785,1.7554966534,64.69,7.19,65.088341506,131.09
2020-01-17 09:30:00,71.155,-12.221,72.1968618847,3.395,-1.181,3.594549485,67.76,-11.04,68.6534718714,131.0,63.81,7.59,64.2598179269,3.395,-1.181,3.594549485,63.81,7.59,64.2598179269,130.91
2020-01-17 10:00:00,71.2595,-12.6095,72.366538058,5.0695,-1.2895,5.2309311313,66.19,-11.32,67.1510126506,131.16,62.33,7.34,62.7606923161,5.0695,-1.2895,5.2309311313,62.33,7.34,62.7606923161,131.06
2020-01-17 10:30:00,71.889,-12.525500000000001,72.9720252648,5.319,-1.5655000000000001,5.5445965814000004,66.57,-10.96,67.4661878277,131.05,62.7,7.67,63.1673879466,5.319,-1.5655000000000001,5.5445965814000004,62.7,7.67,63.1673879466,130.93
2020-01-17 11:00:00,71.142,-12.7555,72.2764618963,12.192,-2.1755,12.3845736402,58.95,-10.58,59.8918934414,131.02,55.54,7.96,56.1075146482,12.192,-2.1755,12.3845736402,55.54,7.96,56.1075146482,130.93
2020-01-17 11:30:00,70.0555,-13.5815,71.359864227,20.7955,-2.9615,21.0053160533,49.26,-10.62,50.3917850448,131.14,46.45,7.87,47.1119878587,20.7955,-2.9615,21.0053160533,46.45,7.87,47.1119878587,131.05
2020-01-17 12:00:00,69.124,-13.603,70.4497621359,25.074,-3.393,25.3025280358,44.05,-10.21,45.2177686314,131.11,41.63,8.27,42.443489489,25.074,-3.393,25.3025280358,41.63,8.27,42.443489489,131.05
2020-01-17 12:30:00,68.472,-13.499,69.7899547571,27.352,-4.089,27.6559546029,41.12,-9.41,42.182964571,131.11,38.92,9.01,39.9492991178,27.352,-4.089,27.6559546029,38.92,9.01,39.9492991178,130.99
2020-01-17 13:00:00,68.9625,-13.6435,70.2991571678,18.1125,-3.1435,18.3832600074,50.85,-10.5,51.9227551272,131.21,48.01,8.05,48.680207477,18.1125,-3.1435,18.3832600074,48.01,8.05,48.680207477,131.12
2020-01-17 13:30:00,72.1575,-12.967,73.31335414,6.3975,-2.287,6.7939955291,65.76,-10.68,66.621618113,131.15,61.96,7.95,62.4679445796,6.3975,-2.287,6.7939955291,61.96,7.95,62.4679445796,131.08
2020-01-17 14:00:00,72.9265,-12.6515,74.0157743626,6.5165,-2.0715,6.8378274693000005,66.41,-10.58,67.2474869419,131.15,62.57,8.01,63.0806230153,6.5165,-2.0715,6.8378274693000005,62.57,8.01,63.0806230153,131.11
2020-01-17 14:30:00,72.8435,-12.2925,73.8734123247,5.7735,-2.0325,6.1208135489,67.07,-10.26,67.8502210755,130.95,63.16,8.33,63.7069423219,5.7735,-2.0325,6.1208135489,63.16,8.33,63.7069423219,130.98
2020-01-17 15:00:00,72.701,-12.1265,73.7054095929,6.871,-2.1965,7.2135465099000005,65.83,-9.93,66.5747234316,131.01,62.01,8.61,62.6048895854,6.871,-2.1965,7.2135465099000005,62.01,8.61,62.6048895854,130.98
2020-01-17 15:30:00,72.59,-12.4835,73.655589552,5.7,-2.0835,6.0688526304,66.89,-10.4,67.6936636621,131.01,63.01,8.18,63.5387480204,5.7,-2.0835,6.0688526304,63.01,8.18,63.5387480204,130.98
2020-01-17 16:00:00,73.2795,-12.0775,74.26810302210001,5.0295,-2.0575,5.4340754963,68.25,-10.02,68.9816127675,130.77,64.3,8.53,64.8633247683,5.0295,-2.0575,5.4340754963,64.3,8.53,64.8633247683,130.83
2020-01-17 16:30:00,74.6395,-11.4945,75.5193914866,4.3795,-1.9745,4.8040264883,70.26,-9.52,70.9020310005,131.1,66.2,9.09,66.8211650602,4.3795,-1.9745,4.8040264883,66.2,9.09,66.8211650602,131.03
2020-01-17 17:00:00,77.661,-10.3135,78.342831218,1.701,-1.8535,2.5157232062,75.96,-8.46,76.4296617813,130.93,71.54,10.05,72.2424674274,1.701,-1.8535,2.5157232062,71.54,10.05,72.2424674274,130.83
2020-01-17 17:30:00,80.696,-9.549,81.2590168351,1.716,-1.9689999999999999,2.6118225436999998,78.98,-7.58,79.3429064252,130.7,74.39,10.86,75.1785321751,1.716,-1.9689999999999999,2.6118225436999998,74.39,10.86,75.1785321751,130.6
2020-01-17 18:00:00,81.217,-9.484,81.7688653767,2.017,-2.084,2.9002318873,79.2,-7.4,79.5449558426,130.75,74.65,11.09,75.4692692425,2.017,-2.084,2.9002318873,74.65,11.09,75.4692692425,130.64
2020-01-17 18:30:00,81.2055,-9.7,81.7827807686,2.1655,-2.22,3.1012562374,79.04,-7.48,79.393148319,131.0,74.43,11.03,75.2428455071,2.1655,-2.22,3.1012562374,74.43,11.03,75.2428455071,130.9
2020-01-17 19:00:00,80.91,-10.222,81.5531567997,2.71,-2.542,3.7156243082,78.2,-7.68,78.5762203214,130.93,73.62,10.78,74.4050589678,2.71,-2.542,3.7156243082,73.62,10.78,74.4050589678,130.84
2020-01-17 19:30:00,78.862,-10.528,79.561635403,2.862,-2.568,3.8452136482,76.0,-7.96,76.4157156611,130.31,71.54,10.37,72.2876787565,2.862,-2.568,3.8452136482,71.54,10.37,72.2876787565,130.24
2020-01-17 20:00:00,77.3185,-11.2825,78.1373486145,3.5785,-2.6025,4.424778921,73.74,-8.68,74.2491077387,130.58,69.43,9.73,70.1084716707,3.5785,-2.6025,4.424778921,69.43,9.73,70.1084716707,130.5
2020-01-17 20:30:00,75.805,-11.7415,76.7089359022,3.385,-2.5715,4.2509807398,72.42,-9.17,72.9982554586,130.46,68.19,9.24,68.8131796969,3.385,-2.5715,4.2509807398,68.19,9.24,68.8131796969,130.4
2020-01-17 21:00:00,74.1985,-12.261,75.2047174268,3.1585,-2.551,4.0600151785,71.04,-9.71,71.7005278921,130.41,66.89,8.72,67.455989356,3.1585,-2.551,4.0600151785,66.89,8.72,67.455989356,130.35
2020-01-17 21:30:00,73.0155,-12.6275,74.0993724434,2.0955,-2.4875,3.252503113,70.92,-10.14,71.6412311452,130.6,66.78,8.34,67.2987667049,2.0955,-2.4875,3.252503113,66.78,8.34,67.2987667049,130.56
2020-01-17 22:00:00,71.194,-13.1605,72.4001684822,2.054,-2.4805,3.2205273248,69.14,-10.68,69.9600028588,131.0,65.13,7.96,65.614621084,2.054,-2.4805,3.2205273248,65.13,7.96,65.614621084,130.98
2020-01-17 22:30:00,69.153,-13.854,70.5270921349,1.953,-2.484,3.1598204063,67.2,-11.37,68.1550944538,130.9,63.32,7.24,63.7325662436,1.953,-2.484,3.1598204063,63.32,7.24,63.7325662436,130.87
2020-01-17 23:00:00,66.741,-14.757,68.3529818662,1.8210000000000002,-2.477,3.0743405797,64.92,-12.28,66.0712100691,131.75,61.25,6.62,61.606711485,1.8210000000000002,-2.477,3.0743405797,61.25,6.62,61.606711485,131.73
2020-01-17 23:30:00,64.82,-14.2035,66.3579069309,1.55,-2.4135,2.8683588078,63.27,-11.79,64.3591252271,129.46,59.77,6.47,60.1191633342,1.55,-2.4135,2.8683588078,59.77,6.47,60.1191633342,129.45
2020-01-18 00:00:00,63.9785,-14.539,65.6096866572,1.2885,-2.399,2.723129312,62.69,-12.14,63.8546450934,130.22,59.33,6.3,59.6635474976,1.2885,-2.399,2.723129312,59.33,6.3,59.6635474976,130.22
2020-01-18 00:30:00,65.479,-14.1405,66.9884555819,1.149,-2.4305,2.6884068238000003,64.33,-11.71,65.3871011745,130.0,60.79,6.65,61.1526499835,1.149,-2.4305,2.6884068238000003,60.79,6.65,61.1526499835,130.0
2020-01-18 01:00:00,68.614,-13.312,69.8934212927,1.464,-2.512,2.9074800085,67.15,-10.8,68.0129583241,129.45,63.43,7.36,63.8555753243,1.464,-2.512,2.9074800085,63.43,7.36,63.8555753243,129.46
2020-01-18 01:30:00,68.881,-13.1835,70.1312828433,1.271,-2.4735,2.7809428707,67.61,-10.71,68.4530218471,129.01,63.85,7.32,64.2682262086,1.271,-2.4735,2.7809428707,63.85,7.32,64.2682262086,129.02
2020-01-18 02:00:00,68.534,-13.566,69.863763941,0.904,-2.4859999999999998,2.6452621798,67.63,-11.08,68.5316226278,130.17,63.89,7.27,64.3022938938,0.904,-2.4859999999999998,2.6452621798,63.89,7.27,64.3022938938,130.18
2020-01-18 02:30:00,67.7405,-13.8235,69.1365640779,0.6305000000000001,-2.4535,2.5332178153,67.11,-11.37,68.0663573287,130.49,63.4,7.11,63.797430199,0.6305000000000001,-2.4535,2.5332178153,63.4,7.11,63.797430199,130.5
2020-01-18 03:00:00,67.069,-14.319,68.580496659,0.559,-2.449,2.5119876592,66.51,-11.87,67.5609132561,131.29,62.84,6.85,63.2122464401,0.559,-2.449,2.5119876592,62.84,6.85,63.2122464401,131.31
2020-01-18 03:30:00,66.262,-14.5765,67.8463484371,0.722,-2.6765,2.7721717569,65.54,-11.9,66.6115725681,130.86,61.92,6.7,62.2814290138,0.722,-2.6765,2.7721717569,61.92,6.7,62.2814290138,130.89
2020-01-18 04:00:00,65.7345,-14.853,67.3916619416,0.5845,-2.7030000000000003,2.7654745072,65.15,-12.15,66.2732600677,131.41,61.59,6.6,61.9426194151,0.5845,-2.7030000000000003,2.7654745072,61.59,6.6,61.9426194151,131.43
2020-01-18 04:30:00,65.395,-14.8855,67.067757792,0.41500000000000004,-2.7855,2.8162448846,64.98,-12.1,66.096977238,131.26,61.5,6.65,61.8584876957,0.41500000000000004,-2.7855,2.8162448846,61.5,6.65,61.8584876957,131.29
2020-01-18 05:00:00,65.0455,-15.0535,66.7646982506,0.3255,-2.7935,2.812399776,64.72,-12.26,65.8709799532,131.54,61.22,6.5600000000000005,61.5704636981,0.3255,-2.7935,2.812399776,61.22,6.5600000000000005,61.5704636981,131.57
2020-01-18 05:30:00,65.737,-14.736,67.3684114775,0.167,-2.766,2.7710368096,65.57,-11.97,66.6536255578,131.87,61.97,6.89,62.3518484088,0.167,-2.766,2.7710368096,61.97,6.89,62.3518484088,131.9
2020-01-18 06:00:00,66.6995,-14.258,68.2064063285,0.11950000000000001,-2.668,2.6706748679,66.58,-11.59,67.5812436997,131.75,62.92,7.21,63.3317495416,0.11950000000000001,-2.668,2.6706748679,62.92,7.21,63.3317495416,131.79
2020-01-18 06:30:00,69.122,-12.723,70.2831815799,0.092,-2.623,2.6246129238,69.03,-10.1,69.7649690031,130.95,65.2,8.44,65.7440004867,0.092,-2.623,2.6246129238,65.2,8.44,65.7440004867,130.98
2020-01-18 07:00:00,71.2795,-12.1705,72.3110516484,0.0695,-2.6605,2.6614076163,71.21,-9.51,71.8422173934,131.92,67.3,9.28,67.9367970985,0.0695,-2.6605,2.6614076163,67.3,9.28,67.9367970985,131.95
2020-01-18 07:30:00,73.293,-11.517,74.1923522878,0.053,-2.707,2.7075187903,73.24,-8.81,73.7679720475,132.32,69.09,10.09,69.8228916617,0.053,-2.707,2.7075187903,69.09,10.09,69.8228916617,132.37
2020-01-18 08:00:00,73.6825,-11.4335,74.5643059949,0.052500000000000005,-2.6734999999999998,2.6740154263,73.63,-8.76,74.1492717429,131.6,69.39,9.95,70.0997475031,0.052500000000000005,-2.6734999999999998,2.6740154263,69.39,9.95,70.0997475031,131.65
2020-01-18 08:30:00,76.3695,-10.546,77.0942192791,0.1595,-2.566,2.5709524013,76.21,-7.98,76.6266565889,131.27,71.85,10.58,72.6247815831,0.1595,-2.566,2.5709524013,71.85,10.58,72.6247815831,131.32
2020-01-18 09:00:00,78.1105,-9.747,78.7162894149,2.0705,-2.637,3.3527211708999998,76.04,-7.11,76.37168127,130.36,71.7,11.17,72.564859953,2.0705,-2.637,3.3527211708999998,71.7,11.17,72.564859953,130.41
2020-01-18 09:30:00,78.4225,-9.4715,78.9923908899,6.0425,-2.7115,6.6229931677,72.38,-6.76,72.69499295,130.08,68.26,11.39,69.2037549559,6.0425,-2.7115,6.6229931677,68.26,11.39,69.2037549559,130.13
2020-01-18 10:00:00,78.247,-9.633,78.8377301677,9.207,-2.8529999999999998,9.6389033609,69.04,-6.78,69.3721125525,130.18,65.21,11.41,66.200696371,9.207,-2.8529999999999998,9.6389033609,65.21,11.41,66.200696371,130.24
2020-01-18 10:30:00,75.8445,-10.457,76.5619816178,15.6145,-3.457,15.992606393300001,60.23,-7.0,60.6354096218,130.35,56.89,11.17,57.9762106385,15.6145,-3.457,15.992606393300001,56.89,11.17,57.9762106385,130.41
2020-01-18 11:00:00,74.0955,-10.8865,74.8909807821,20.3455,-3.9165,20.7190333389,53.75,-6.97,54.2000313653,130.57,50.79,11.2,52.0102307243,20.3455,-3.9165,20.7190333389,50.79,11.2,52.0102307243,130.61
2020-01-18 11:30:00,72.38,-11.1005,73.2262623671,26.41,-4.4805,26.7873660566,45.97,-6.62,46.4442170781,130.79,43.46,11.54,44.9660227283,26.41,-4.4805,26.7873660566,43.46,11.54,44.9660227283,130.83
2020-01-18 12:00:00,71.6665,-11.1215,72.5243061635,29.8565,-4.8615,30.2497070151,41.81,-6.26,42.2760416785,130.93,39.58,11.86,41.3187124678,29.8565,-4.8615,30.2497070151,39.58,11.86,41.3187124678,130.96
2020-01-18 12:30:00,70.362,-11.2995,71.2635232377,32.192,-5.2195,32.6123909619,38.17,-6.08,38.6512004988,130.98,36.16,12.03,38.1086145117,32.192,-5.2195,32.6123909619,36.16,12.03,38.1086145117,131.0
2020-01-18 13:00:00,69.1565,-11.274000000000001,70.0694267727,34.3765,-5.474,34.8096025293,34.78,-5.8,35.2602949506,130.98,32.99,12.3,35.2083811045,34.3765,-5.474,34.8096025293,32.99,12.3,35.2083811045,131.0
2020-01-18 13:30:00,68.8045,-11.5675,69.7700958613,32.5345,-5.3975,32.9791858071,36.27,-6.17,36.7910559783,131.38,34.47,12.05,36.5155227266,32.5345,-5.3975,32.9791858071,34.47,12.05,36.5155227266,131.38
2020-01-18 14:00:00,69.387,-11.8725,70.3953977562,25.567,-4.4125,25.9449734101,43.82,-7.46,44.4504668142,131.73,41.54,10.97,42.9640838375,25.567,-4.4125,25.9449734101,41.54,10.97,42.9640838375,131.73
2020-01-18 14:30:00,70.2325,-11.6835,71.1976701058,20.8825,-4.0435,21.2703713766,49.35,-7.64,49.9378824141,131.52,46.67,10.83,47.9101012314,20.8825,-4.0435,21.2703713766,46.67,10.83,47.9101012314,131.49
2020-01-18 15:00:00,71.0445,-11.6325,71.9905274081,15.9345,-3.5025,16.3148949276,55.11,-8.13,55.7064538451,131.29,52.08,10.33,53.0945882365,15.9345,-3.5025,16.3148949276,52.08,10.33,53.0945882365,131.27
2020-01-18 15:30:00,72.3565,-11.548,73.2722280011,11.1965,-3.228,11.6525360437,61.16,-8.32,61.7233181221,131.15,57.84,10.19,58.7307559972,11.1965,-3.228,11.6525360437,57.84,10.19,58.7307559972,131.13
2020-01-18 16:00:00,74.008,-11.1985,74.850454015,8.638,-2.9985,9.1436341927,65.37,-8.2,65.8822958009,130.99,61.76,10.27,62.608070566,8.638,-2.9985,9.1436341927,61.76,10.27,62.608070566,130.96
2020-01-18 16:30:00,77.1265,-10.0775,77.7820866813,3.3265000000000002,-2.6575,4.2576881638,73.8,-7.42,74.1720729116,130.74,69.62,10.93,70.4727557287,3.3265000000000002,-2.6575,4.2576881638,69.62,10.93,70.4727557287,130.71
2020-01-18 17:00:00,81.296,-10.346,81.9516890125,0.306,-2.466,2.4849128757,80.99,-7.88,81.3724431242,130.16,76.07,14.57,77.4527585048,0.306,-2.466,2.4849128757,76.07,14.57,77.4527585048,130.12
2020-01-18 17:30:00,85.891,-14.2285,87.0615534737,0.191,-2.5985,2.6055101708,85.7,-11.63,86.4855300036,130.33,79.71,20.7,82.3539561891,0.191,-2.5985,2.6055101708,79.71,20.7,82.3539561891,130.29
2020-01-18 18:00:00,87.9525,-13.5935,88.996772405,0.36250000000000004,-2.6635,2.6880547799,87.59,-10.93,88.2693208312,130.24,81.43,21.29,84.1671491735,0.36250000000000004,-2.6635,2.6880547799,81.43,21.29,84.1671491735,130.21
2020-01-18 18:30:00,87.53,-13.6395,88.586324341,0.54,-2.6995,2.7529802487,86.99,-10.94,87.6752171369,130.04,80.88,21.21,83.6148222506,0.54,-2.6995,2.7529802487,80.88,21.21,83.6148222506,130.03
2020-01-18 19:00:00,85.825,-14.619,87.0611611799,0.645,-2.759,2.8333912543,85.18,-11.86,86.0016976577,130.42,79.2,20.49,81.8075797222,0.645,-2.759,2.8333912543,79.2,20.49,81.8075797222,130.41
2020-01-18 19:30:00,83.9775,-15.58,85.4105198805,0.7575000000000001,-2.75,2.8524211207,83.22,-12.83,84.2031905571,130.81,77.4,19.78,79.887473361,0.7575000000000001,-2.75,2.8524211207,77.4,19.78,79.887473361,130.8
2020-01-18 20:00:00,81.9135,-16.4895,83.5567178179,0.8635,-2.6795,2.8152002593,81.05,-13.81,82.2181160086,130.86,75.4,18.84,77.7181162921,0.8635,-2.6795,2.8152002593,75.4,18.84,77.7181162921,130.86
2020-01-18 20:30:00,79.862,-17.071,81.6661379337,0.862,-2.681,2.8161684964,79.0,-14.39,80.2998885429,131.14,73.63,18.52,75.9234305073,0.862,-2.681,2.8161684964,73.63,18.52,75.9234305073,131.15
2020-01-18 21:00:00,78.546,-17.6975,80.5150645671,0.796,-2.6675,2.7837335092,77.75,-15.03,79.1894146967,131.23,72.54,17.96,74.7302696369,0.796,-2.6675,2.7837335092,72.54,17.96,74.7302696369,131.24
2020-01-18 21:30:00,76.7945,-18.4745,78.9854567658,0.48450000000000004,-2.6745,2.7180306290000003,76.31,-15.8,77.9285320021,131.4,71.18,17.25,73.2403911786,0.48450000000000004,-2.6745,2.7180306290000003,71.18,17.25,73.2403911786,131.42
2020-01-18 22:00:00,74.937,-19.0055,77.3095272217,0.357,-2.7055,2.7289520425,74.58,-16.3,76.3404637136,131.59,69.49,16.89,71.5131610265,0.357,-2.7055,2.7289520425,69.49,16.89,71.5131610265,131.61
2020-01-18 22:30:00,73.314,-19.5125,75.8661996692,0.20400000000000001,-2.6325000000000003,2.6403924424,73.11,-16.88,75.0333692433,131.27,68.08,16.18,69.9762731217,0.20400000000000001,-2.6325000000000003,2.6403924424,68.08,16.18,69.9762731217,131.29
2020-01-18 23:00:00,71.2575,-20.1555,74.053193628,0.2575,-2.5355,2.5485420342,71.0,-17.62,73.153703939,131.64,66.15,15.63,67.9714601873,0.2575,-2.5355,2.5485420342,66.15,15.63,67.9714601873,131.66
2020-01-18 23:30:00,68.954,-20.8955,72.0505103122,0.394,-2.3655,2.3980880405000002,68.56,-18.53,71.0199584624,132.32,63.82,15.16,65.5958687724,0.394,-2.3655,2.3980880405000002,63.82,15.16,65.5958687724,132.35
2020-01-19 00:00:00,67.825,-21.1835,71.0561137218,0.745,-2.3735,2.4876750692,67.08,-18.81,69.6673704111,132.2,62.43,14.83,64.1672330711,0.745,-2.3735,2.4876750692,62.43,14.83,64.1672330711,132.24
2020-01-19 00:30:00,69.2345,-20.9995,72.3491187956,0.9145000000000001,-2.3595,2.53052376,68.32,-18.64,70.8171730585,131.78,63.53,14.75,65.2198083407,0.9145000000000001,-2.3595,2.53052376,63.53,14.75,65.2198083407,131.83
2020-01-19 01:00:00,71.749,-20.3745,74.5857845119,0.619,-2.3445,2.4248383967000002,71.13,-18.03,73.3795461965,131.06,66.11,14.99,67.7881420309,0.619,-2.3445,2.4248383967000002,66.11,14.99,67.7881420309,131.11
2020-01-19 01:30:00,72.5095,-19.985500000000002,75.2133485526,0.3795,-2.3355,2.3661319701,72.13,-17.65,74.2580594952,130.95,67.02,15.36,68.7576177598,0.3795,-2.3355,2.3661319701,67.02,15.36,68.7576177598,131.0
2020-01-19 02:00:00,71.984,-20.0105,74.7135621306,0.324,-2.3005,2.3232038761,71.66,-17.71,73.8159853961,131.1,66.56,15.39,68.3160720475,0.324,-2.3005,2.3232038761,66.56,15.39,68.3160720475,131.17
2020-01-19 02:30:00,71.802,-20.2555,74.6043730907,0.312,-2.3155,2.3364255285,71.49,-17.94,73.7066055384,131.25,66.44,15.2,68.1565374707,0.312,-2.3155,2.3364255285,66.44,15.2,68.1565374707,131.31
2020-01-19 03:00:00,71.201,-20.1505,73.9974665191,0.241,-2.2905,2.3031437754,70.96,-17.86,73.1730906823,131.18,66.0,15.32,67.7547223446,0.241,-2.2905,2.3031437754,66.0,15.32,67.7547223446,131.24
2020-01-19 03:30:00,70.348,-20.268,73.2095139172,0.108,-2.238,2.2406043828,70.24,-18.03,72.5171600382,131.05,65.24,15.07,66.9579158875,0.108,-2.238,2.2406043828,65.24,15.07,66.9579158875,131.11
2020-01-19 04:00:00,69.8545,-20.4415,72.7839686504,0.0845,-2.2315,2.2330993037,69.77,-18.21,72.1072603834,131.26,64.79,14.98,66.4992067622,0.0845,-2.2315,2.2330993037,64.79,14.98,66.4992067622,131.32
2020-01-19 04:30:00,69.2045,-20.494,72.1752509954,0.0745,-2.234,2.2352418773,69.13,-18.26,71.5009405533,131.36,64.2,15.0,65.9290527765,0.0745,-2.234,2.2352418773,64.2,15.0,65.9290527765,131.42
2020-01-19 05:00:00,68.9835,-20.529,71.973350021,0.07350000000000001,-2.279,2.2801849157,68.91,-18.25,71.2856970226,131.47,64.02,15.05,65.7652104079,0.07350000000000001,-2.279,2.2801849157,64.02,15.05,65.7652104079,131.52
2020-01-19 05:30:00,69.2185,-20.564,72.2085787026,0.0685,-2.304,2.3050180585,69.15,-18.26,71.5202775442,131.65,64.23,15.11,65.9833691168,0.0685,-2.304,2.3050180585,64.23,15.11,65.9833691168,131.7
2020-01-19 06:00:00,69.5695,-20.1925,72.4406818473,0.059500000000000004,-2.2825,2.2832753886,69.51,-17.91,71.7802772355,131.47,64.56,15.35,66.3597475884,0.059500000000000004,-2.2825,2.2832753886,64.56,15.35,66.3597475884,131.53
2020-01-19 06:30:00,71.0265,-19.611,73.6841572066,0.0665,-2.281,2.2819691606,70.96,-17.33,73.0455371669,131.68,65.9,15.97,67.8074546049,0.0665,-2.281,2.2819691606,65.9,15.97,67.8074546049,131.73
2020-01-19 07:00:00,71.815,-19.1365,74.3209247605,0.085,-2.2865,2.2880793802,71.73,-16.85,73.6825311726,131.43,66.61,16.33,68.5825123483,0.085,-2.2865,2.2880793802,66.61,16.33,68.5825123483,131.48
2020-01-19 07:30:00,72.8935,-18.991,75.3267576844,0.0835,-2.321,2.322501507,72.81,-16.67,74.6939421908,132.04,67.62,16.79,69.6732983287,0.0835,-2.321,2.322501507,67.62,16.79,69.6732983287,132.1
2020-01-19 08:00:00,73.2085,-19.536,75.7703092791,0.0685,-2.306,2.3070171759,73.14,-17.23,75.1420820845,132.53,67.94,16.43,69.8984155757,0.0685,-2.306,2.3070171759,67.94,16.43,69.8984155757,132.58
2020-01-19 08:30:00,74.8515,-19.102,77.2504592624,0.18150000000000002,-2.252,2.25930216,74.67,-16.85,76.5475760557,132.21,69.36,16.68,71.3374515945,0.18150000000000002,-2.252,2.25930216,69.36,16.68,71.3374515945,132.27
2020-01-19 09:00:00,76.292,-18.6895,78.547862315,2.032,-2.3095,3.0761687616,74.26,-16.38,76.0450655861,131.9,69.05,16.97,71.104735426,2.032,-2.3095,3.0761687616,69.05,16.97,71.104735426,131.96
2020-01-19 09:30:00,76.981,-18.5745,79.1901913828,6.611,-2.4545,7.0519423743,70.37,-16.12,72.1927371693,131.22,65.63,16.85,67.7585374695,6.611,-2.4545,7.0519423743,65.63,16.85,67.7585374695,131.28
2020-01-19 10:00:00,76.379,-18.8465,78.6698303243,12.179,-2.8265000000000002,12.5026854415,64.2,-16.02,66.1685756232,131.15,59.87,16.86,62.1986856774,12.179,-2.8265000000000002,12.5026854415,59.87,16.86,62.1986856774,131.21
2020-01-19 10:30:00,76.004,-18.8705,78.3115814312,17.374,-3.2905,17.6828523222,58.63,-15.58,60.6647616001,131.31,54.71,17.27,57.3710467048,17.374,-3.2905,17.6828523222,54.71,17.27,57.3710467048,131.37
2020-01-19 11:00:00,74.6895,-18.678,76.9895388624,22.4795,-3.808,22.7997540392,52.21,-14.87,54.286287403,131.24,48.76,17.92,51.9486669704,22.4795,-3.808,22.7997540392,48.76,17.92,51.9486669704,131.3
2020-01-19 11:30:00,74.3155,-18.7505,76.6444700582,27.485500000000002,-4.3004999999999995,27.8199031361,46.83,-14.45,49.0086869851,131.45,43.8,18.31,47.4731092304,27.485500000000002,-4.3004999999999995,27.8199031361,43.8,18.31,47.4731092304,131.51
2020-01-19 12:00:00,73.119,-18.878,75.5166673325,29.969,-4.7780000000000005,30.3474915767,43.15,-14.1,45.3952916061,131.38,40.4,18.63,44.4886153976,29.969,-4.7780000000000005,30.3474915767,40.4,18.63,44.4886153976,131.42
2020-01-19 12:30:00,72.537,-18.7315,74.9165232859,31.897,-4.9415,32.2775003873,40.64,-13.79,42.9158909962,131.21,38.08,18.86,42.4945408259,31.897,-4.9415,32.2775003873,38.08,18.86,42.4945408259,131.25
2020-01-19 13:00:00,71.939,-19.05,74.4185609979,32.059,-4.97,32.4419540256,39.88,-14.08,42.2925619938,131.31,37.39,18.54,41.7342029995,32.059,-4.97,32.4419540256,37.39,18.54,41.7342029995,131.33
2020-01-19 13:30:00,71.445,-19.249,73.9926484592,30.655,-4.779,31.0252778553,40.79,-14.47,43.2805383516,131.44,38.23,18.26,42.3669741662,30.655,-4.779,31.0252778553,38.23,18.26,42.3669741662,131.45
2020-01-19 14:00:00,70.9595,-19.565,73.6073356755,28.1195,-4.515,28.4796682784,42.84,-15.05,45.4066966427,131.5,40.12,17.75,43.8711397162,28.1195,-4.515,28.4796682784,40.12,17.75,43.8711397162,131.51
2020-01-19 14:30:00,71.0795,-19.3715,73.6719100641,24.6795,-4.0115,25.0033968192,46.4,-15.36,48.87626827,131.43,43.45,17.52,46.849257198000004,24.6795,-4.0115,25.0033968192,43.45,17.52,46.849257198000004,131.42
2020-01-19 15:00:00,75.8585,-18.602,78.1059948163,8.6285,-2.682,9.0357144848,67.23,-15.92,69.0892126167,131.5,62.66,17.15,64.96459112470001,8.6285,-2.682,9.0357144848,62.66,17.15,64.96459112470001,131.5
2020-01-19 15:30:00,77.848,-18.1985,79.9468354987,4.378,-2.4585,5.0210662463,73.47,-15.74,75.1371313,131.43,68.48,17.31,70.6338905908,4.378,-2.4585,5.0210662463,68.48,17.31,70.6338905908,131.43
2020-01-19 16:00:00,78.8165,-17.9,80.8235774527,4.3965,-2.52,5.0675055254,74.42,-15.38,75.9926364854,131.2,69.33,17.57,71.5217016017,4.3965,-2.52,5.0675055254,69.33,17.57,71.5217016017,131.21
2020-01-19 16:30:00,80.6425,-17.0135,82.417667939,2.4125,-2.3335,3.3563936748,78.23,-14.68,79.5954477342,131.09,72.8,18.16,75.0308309963,2.4125,-2.3335,3.3563936748,72.8,18.16,75.0308309963,131.07
