Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-19 17:00:00,84.0605,-15.0535,85.3977489311,0.2305,-2.1435,2.1558577179,83.83,-12.91,84.8182586475,130.47,77.95,19.58,80.3715055228,0.2305,-2.1435,2.1558577179,77.95,19.58,80.3715055228,130.47
2020-01-19 17:30:00,88.2405,-14.131,89.3648197069,0.0505,-2.151,2.151592724,88.19,-11.98,88.9999803371,130.24,81.89,21.5,84.6653535987,0.0505,-2.151,2.151592724,81.89,21.5,84.6653535987,130.23
2020-01-19 18:00:00,89.9535,-20.3685,92.2307321585,0.043500000000000004,-2.2585,2.2589188786,89.91,-18.11,91.7157576428,130.96,82.41,28.19,87.0981297159,0.043500000000000004,-2.2585,2.2589188786,82.41,28.19,87.0981297159,130.96
2020-01-19 18:30:00,88.941,-20.9195,91.3680850256,0.051000000000000004,-2.2695,2.2700729614,88.89,-18.65,90.8254072383,131.09,81.5,27.83,86.1206067094,0.051000000000000004,-2.2695,2.2700729614,81.5,27.83,86.1206067094,131.1
2020-01-19 19:00:00,87.431,-21.4015,90.0122434075,0.051000000000000004,-2.2415,2.2420801168,87.38,-19.16,89.4559668217,131.14,80.12,27.42,84.6821752201,0.051000000000000004,-2.2415,2.2420801168,80.12,27.42,84.6821752201,131.15
2020-01-19 19:30:00,85.6115,-22.2165,88.4471695675,0.051500000000000004,-2.2465,2.2470902296,85.56,-19.97,87.8596295235,131.37,78.48,26.8,82.929791993,0.051500000000000004,-2.2465,2.2470902296,78.48,26.8,82.929791993,131.38
2020-01-19 20:00:00,83.9105,-23.4095,87.1147329704,0.060500000000000005,-2.2895,2.2902992163,83.85,-21.12,86.4689360406,131.84,76.92,26.0,81.1953594733,0.060500000000000005,-2.2895,2.2902992163,76.92,26.0,81.1953594733,131.86
2020-01-19 20:30:00,81.228,-24.116,84.7323399889,0.068,-2.296,2.2970067479000003,81.16,-21.82,84.0420014041,131.6,74.49,25.25,78.653179211,0.068,-2.296,2.2970067479000003,74.49,25.25,78.653179211,131.62
2020-01-19 21:00:00,79.99,-24.5575,83.6747925378,0.06,-2.2975,2.2982833267,79.93,-22.26,82.9717572431,131.84,73.4,24.93,77.5181585179,0.06,-2.2975,2.2982833267,73.4,24.93,77.5181585179,131.85
2020-01-19 21:30:00,78.933,-24.8195,82.743133064,0.063,-2.2695,2.2703742533,78.87,-22.55,82.0303565761,131.95,72.51,24.79,76.6305696181,0.063,-2.2695,2.2703742533,72.51,24.79,76.6305696181,131.97
2020-01-19 22:00:00,76.4435,-25.902,80.7125906922,0.07350000000000001,-2.312,2.3131680116,76.37,-23.59,79.9303759531,132.34,70.19,24.07,74.2024325747,0.07350000000000001,-2.312,2.3131680116,70.19,24.07,74.2024325747,132.35
2020-01-19 22:30:00,75.2495,-26.4025,79.7469702026,0.0795,-2.3325,2.3338544299,75.17,-24.07,78.9296762948,132.58,69.05,23.85,73.0528917977,0.0795,-2.3325,2.3338544299,69.05,23.85,73.0528917977,132.6
2020-01-19 23:00:00,73.042,-27.4785,78.0397445296,0.082,-2.2785,2.2799750547,72.96,-25.2,77.1893878716,133.53,66.97,23.42,70.9470034603,0.082,-2.2785,2.2799750547,66.97,23.42,70.9470034603,133.55
2020-01-19 23:30:00,70.7795,-28.148,76.1711725277,0.0795,-2.238,2.2394115857,70.7,-25.91,75.2981945335,133.45,64.93,22.65,68.7671971219,0.0795,-2.238,2.2394115857,64.93,22.65,68.7671971219,133.47
2020-01-20 00:00:00,69.2425,-28.059,74.7116542934,0.0825,-2.209,2.2105400358,69.16,-25.85,73.8331097815,132.63,63.71,22.18,67.4604810241,0.0825,-2.209,2.2105400358,63.71,22.18,67.4604810241,132.64
2020-01-20 00:30:00,70.317,-27.362,75.4530286536,0.077,-2.202,2.2033458648,70.24,-25.16,74.6102084168,131.66,64.74,22.09,68.4049391492,0.077,-2.202,2.2033458648,64.74,22.09,68.4049391492,131.69
2020-01-20 01:00:00,73.5835,-26.105,78.076901176,0.0935,-2.195,2.1969904984,73.49,-23.91,77.2817455807,130.94,67.6,22.78,71.3350432817,0.0935,-2.195,2.1969904984,67.6,22.78,71.3350432817,130.97
2020-01-20 01:30:00,74.57,-26.0495,78.9889951212,0.11,-2.2295,2.2322119635,74.46,-23.82,78.1772601208,131.32,68.48,23.07,72.2615755433,0.11,-2.2295,2.2322119635,68.48,23.07,72.2615755433,131.36
2020-01-20 02:00:00,74.033,-26.411,78.6029643843,0.133,-2.251,2.2549257194,73.9,-24.16,77.7490552997,131.67,67.99,22.96,71.7621188372,0.133,-2.251,2.2549257194,67.99,22.96,71.7621188372,131.7
2020-01-20 02:30:00,73.311,-26.9725,78.1154176667,0.171,-2.2625,2.2689528973,73.14,-24.71,77.2013192892,132.06,67.31,22.73,71.0442749277,0.171,-2.2625,2.2689528973,67.31,22.73,71.0442749277,132.09
2020-01-20 03:00:00,72.977,-27.1755,77.8726545666,0.107,-2.3355,2.3379497963,72.87,-24.84,76.9874178032,132.15,67.06,22.65,70.7818204061,0.107,-2.3355,2.3379497963,67.06,22.65,70.7818204061,132.18
2020-01-20 03:30:00,72.0625,-27.739,77.2169413228,0.0825,-2.299,2.3004797869,71.98,-25.44,76.3433952611,132.8,66.27,22.59,70.0144342261,0.0825,-2.299,2.3004797869,66.27,22.59,70.0144342261,132.84
2020-01-20 04:00:00,71.375,-28.2105,76.7477878199,0.065,-2.2805,2.2814261439,71.31,-25.93,75.8780666596,133.4,65.67,22.57,69.4402894579,0.065,-2.2805,2.2814261439,65.67,22.57,69.4402894579,133.44
2020-01-20 04:30:00,71.1205,-28.396,76.5797514768,0.060500000000000005,-2.306,2.3067934996,71.06,-26.09,75.6981618007,133.48,65.43,22.49,69.1873182021,0.060500000000000005,-2.306,2.3067934996,65.43,22.49,69.1873182021,133.51
2020-01-20 05:00:00,70.831,-28.0545,76.1845491635,0.061,-2.3045,2.3053071921,70.77,-25.75,75.3090658553,133.02,65.18,22.51,68.9574687761,0.061,-2.3045,2.3053071921,65.18,22.51,68.9574687761,133.05
2020-01-20 05:30:00,72.0635,-27.199,77.0255388378,0.053500000000000006,-2.279,2.2796278753,72.01,-24.92,76.2000426509,133.09,66.3,23.32,70.2816647498,0.053500000000000006,-2.279,2.2796278753,66.3,23.32,70.2816647498,133.11
2020-01-20 06:00:00,72.975,-27.5215,77.9922020926,0.055,-2.2815,2.2821628448,72.92,-25.24,77.1646551214,134.29,67.13,23.82,71.2308170668,0.055,-2.2815,2.2821628448,67.13,23.82,71.2308170668,134.32
2020-01-20 06:30:00,76.022,-26.4995,80.5081858214,0.062,-2.2795,2.2803430115,75.96,-24.22,79.7278495885,134.18,69.86,24.84,74.1447584122,0.062,-2.2795,2.2803430115,69.86,24.84,74.1447584122,134.22
2020-01-20 07:00:00,79.787,-24.9065,83.5840840785,0.067,-2.2765,2.2774857299,79.72,-22.63,82.8697490041,133.76,73.19,26.02,77.6776447892,0.067,-2.2765,2.2774857299,73.19,26.02,77.6776447892,133.79
2020-01-20 07:30:00,83.1535,-22.568,86.1615876493,0.0635,-2.258,2.2588927044,83.09,-20.31,85.5362157218,133.06,76.24,27.71,81.1195518972,0.0635,-2.258,2.2588927044,76.24,27.71,81.1195518972,133.1
2020-01-20 08:00:00,84.758,-20.722,87.2543399952,0.058,-2.202,2.2027637186,84.7,-18.52,86.7010980323,132.65,77.68,28.94,82.8957538116,0.058,-2.202,2.2027637186,77.68,28.94,82.8957538116,132.69
2020-01-20 08:30:00,85.1565,-19.228,87.3003177328,0.29650000000000004,-2.228,2.2476423759,84.86,-17.0,86.5460547917,131.27,77.8,29.43,83.1803155801,0.29650000000000004,-2.228,2.2476423759,77.8,29.43,83.1803155801,131.31
2020-01-20 09:00:00,85.598,-18.794,87.6369330819,2.228,-2.294,3.197877421,83.37,-16.5,84.9870984326,130.61,76.42,29.34,81.8587319716,2.228,-2.294,3.197877421,76.42,29.34,81.8587319716,130.64
2020-01-20 09:30:00,85.5715,-19.1415,87.6862511144,4.8815,-2.3915,5.4358361362,80.69,-16.75,82.4101850502,130.85,73.99,29.22,79.5507919508,4.8815,-2.3915,5.4358361362,73.99,29.22,79.5507919508,130.88
2020-01-20 10:00:00,84.8835,-19.4945,87.0933068754,7.6835,-2.4945,8.078285864,77.2,-17.0,79.0496046796,131.01,70.79,29.05,76.5187989974,7.6835,-2.4945,8.078285864,70.79,29.05,76.5187989974,131.03
2020-01-20 10:30:00,84.1335,-19.398,86.340768043,9.663499999999999,-2.578,10.0014657051,74.47,-16.82,76.3458793911,131.01,68.23,29.14,74.1921323322,9.663499999999999,-2.578,10.0014657051,68.23,29.14,74.1921323322,131.03
2020-01-20 11:00:00,83.7365,-19.4095,85.9565595083,10.5165,-2.7995,10.8827373624,73.22,-16.61,75.0803602815,131.15,67.09,29.48,73.281228838,10.5165,-2.7995,10.8827373624,67.09,29.48,73.281228838,131.18
2020-01-20 11:30:00,82.9305,-19.6875,85.2353535013,12.1405,-2.9875,12.5026755737,70.79,-16.7,72.733170562,131.27,64.9,29.44,71.2651640004,12.1405,-2.9875,12.5026755737,64.9,29.44,71.2651640004,131.3
2020-01-20 12:00:00,83.4065,-19.7915,85.7225041311,11.0265,-2.9215,11.4069656132,72.38,-16.87,74.3199925996,131.42,66.36,29.33,72.552729101,11.0265,-2.9215,11.4069656132,66.36,29.33,72.552729101,131.45
2020-01-20 12:30:00,83.048,-20.0195,85.4268733143,13.888,-3.1795,14.2473072631,69.16,-16.84,71.1806940118,131.37,63.41,29.31,69.8563110964,13.888,-3.1795,14.2473072631,63.41,29.31,69.8563110964,131.39
2020-01-20 13:00:00,82.0555,-20.087,84.4783560994,19.6855,-3.617,20.0150343305,62.37,-16.47,64.5079669498,131.28,57.33,29.6,64.5204533462,19.6855,-3.617,20.0150343305,57.33,29.6,64.5204533462,131.3
2020-01-20 13:30:00,79.943,-20.284,82.4762020525,21.743,-3.8040000000000003,22.0732522524,58.2,-16.48,60.4882666308,131.31,53.57,29.75,61.2764832542,21.743,-3.8040000000000003,22.0732522524,53.57,29.75,61.2764832542,131.33
2020-01-20 14:00:00,79.1615,-20.3675,81.7396974456,21.8315,-3.7275,22.1474298396,57.33,-16.64,59.6960509582,131.41,52.8,29.62,60.5407664306,21.8315,-3.7275,22.1474298396,52.8,29.62,60.5407664306,131.43
2020-01-20 14:30:00,79.168,-20.314,81.7326790213,19.418,-3.524,19.7351792492,59.75,-16.79,62.0642135212,131.37,55.01,29.45,62.3971361522,19.418,-3.524,19.7351792492,55.01,29.45,62.3971361522,131.39
2020-01-20 15:00:00,80.577,-19.8145,82.9775110452,15.057,-3.3745,15.4305054762,65.52,-16.44,67.5510473642,131.33,60.24,29.79,67.2034351801,15.057,-3.3745,15.4305054762,60.24,29.79,67.2034351801,131.35
2020-01-20 15:30:00,82.8045,-19.525,85.075324538,9.9945,-2.965,10.4250302278,72.81,-16.56,74.6694696646,131.33,66.83,29.63,73.1039383344,9.9945,-2.965,10.4250302278,66.83,29.63,73.1039383344,131.35
2020-01-20 16:00:00,85.661,-18.494,87.6346675523,5.041,-2.734,5.7346697377,80.62,-15.76,82.1459798164,130.91,73.86,30.16,79.7804813222,5.041,-2.734,5.7346697377,73.86,30.16,79.7804813222,130.93
2020-01-20 16:30:00,88.694,-17.604,90.424147505,1.704,-2.5540000000000003,3.0702657865,86.99,-15.05,88.2822892771,130.69,79.69,30.79,85.4313771398,1.704,-2.5540000000000003,3.0702657865,79.69,30.79,85.4313771398,130.71
2020-01-20 17:00:00,91.389,-16.619,92.8877843529,0.149,-2.379,2.3836614693,91.24,-14.24,92.3445461302,130.52,83.58,31.42,89.2907206825,0.149,-2.379,2.3836614693,83.58,31.42,89.2907206825,130.54
2020-01-20 17:30:00,93.927,-16.098,95.296521096,0.047,-2.298,2.2984805851,93.88,-13.8,94.8888528754,130.92,85.97,32.1,91.7673738319,0.047,-2.298,2.2984805851,85.97,32.1,91.7673738319,130.95
2020-01-20 18:00:00,93.2835,-16.3275,94.7016294923,0.0635,-2.1075,2.1084564259,93.22,-14.22,94.2983393279,130.86,85.37,31.71,91.0689903315,0.0635,-2.1075,2.1084564259,85.37,31.71,91.0689903315,130.88
2020-01-20 18:30:00,94.2315,-16.4295,95.6530400066,0.07150000000000001,-2.4595000000000002,2.460539067,94.16,-13.97,95.1906849434,130.74,86.22,31.89,91.9285619381,0.07150000000000001,-2.4595000000000002,2.460539067,86.22,31.89,91.9285619381,130.77
2020-01-20 19:00:00,93.4185,-16.8175,94.9202004238,0.0785,-2.5275,2.5287187467,93.34,-14.29,94.4275367676,130.68,85.48,31.57,91.1235167232,0.0785,-2.5275,2.5287187467,85.48,31.57,91.1235167232,130.72
2020-01-20 19:30:00,91.425,-17.6965,93.121945519,0.065,-2.3365,2.3374039552,91.36,-15.36,92.6422106817,130.72,83.66,30.59,89.0771783343,0.065,-2.3365,2.3374039552,83.66,30.59,89.0771783343,130.76
2020-01-20 20:00:00,87.785,-18.7465,89.7643441866,0.095,-1.6165,1.6192891187,87.69,-17.13,89.3474845757,130.82,80.36,28.96,85.4190330079,0.095,-1.6165,1.6192891187,80.36,28.96,85.4190330079,130.85
2020-01-20 20:30:00,85.6705,-19.648,87.894701059,0.1705,-1.5779999999999998,1.5871843781,85.5,-18.07,87.3886428548,130.98,78.33,28.21,83.2549878386,0.1705,-1.5779999999999998,1.5871843781,78.33,28.21,83.2549878386,131.01
2020-01-20 21:00:00,84.0125,-19.853,86.3263677288,0.2525,-1.593,1.6128872403,83.76,-18.26,85.7272722067,130.6,76.73,27.76,81.5972456643,0.2525,-1.593,1.6128872403,76.73,27.76,81.5972456643,130.64
2020-01-20 21:30:00,82.286,-19.9965,84.6808467615,0.28600000000000003,-1.6365,1.6613031782,82.0,-18.36,84.030289777,129.88,75.19,27.2,79.9585899075,0.28600000000000003,-1.6365,1.6613031782,75.19,27.2,79.9585899075,129.92
2020-01-20 22:00:00,80.236,-20.855,82.9020308617,0.23600000000000002,-1.695,1.7113506362000002,80.0,-19.16,82.2624191232,130.36,73.38,26.73,78.0968456469,0.23600000000000002,-1.695,1.7113506362000002,73.38,26.73,78.0968456469,130.4
2020-01-20 22:30:00,77.8935,-21.4435,80.7912187957,0.2735,-1.6935,1.7154429457,77.62,-19.75,80.0932387908,130.47,71.23,26.29,75.9267871044,0.2735,-1.6935,1.7154429457,71.23,26.29,75.9267871044,130.51
2020-01-20 23:00:00,75.0945,-22.471,78.3844995599,0.1845,-1.701,1.7109766948,74.91,-20.77,77.7360984357,131.08,68.73,25.77,73.402355548,0.1845,-1.701,1.7109766948,68.73,25.77,73.402355548,131.12
2020-01-20 23:30:00,72.8135,-23.52,76.5179467984,0.1135,-1.72,1.7237407723,72.7,-21.8,75.8981554453,131.89,66.64,25.39,71.3129840913,0.1135,-1.72,1.7237407723,66.64,25.39,71.3129840913,131.93
2020-01-21 00:00:00,71.6955,-24.231,75.6794957782,0.0955,-1.691,1.6936945563,71.6,-22.54,75.064049984,132.28,65.61,25.0,70.2116236816,0.0955,-1.691,1.6936945563,65.61,25.0,70.2116236816,132.33
2020-01-21 00:30:00,73.0745,-24.001,76.9150866297,0.1145,-1.701,1.7048493335,72.96,-22.3,76.2918842342,131.95,66.84,24.97,71.3518500111,0.1145,-1.701,1.7048493335,66.84,24.97,71.3518500111,132.0
2020-01-21 01:00:00,75.431,-23.3935,78.9752594377,0.331,-1.7135,1.74517714,75.1,-21.68,78.1666962331,131.5,68.77,25.3,73.2762096454,0.331,-1.7135,1.74517714,68.77,25.3,73.2762096454,131.55
2020-01-21 01:30:00,76.2475,-23.4905,79.78398866,0.3075,-1.7205,1.7477632849,75.94,-21.77,78.9988385991,131.99,69.53,25.49,74.0551213624,0.3075,-1.7205,1.7477632849,69.53,25.49,74.0551213624,132.04
2020-01-21 02:00:00,75.75,-23.48,79.3055666394,0.34,-1.73,1.7630938716,75.41,-21.75,78.4839512257,132.19,68.96,25.62,73.5653858822,0.34,-1.73,1.7630938716,68.96,25.62,73.5653858822,132.24
2020-01-21 02:30:00,75.3485,-23.938,79.0596249438,0.3085,-1.728,1.7553222639000001,75.04,-22.21,78.2578155841,132.71,68.72,25.57,73.3230066214,0.3085,-1.728,1.7553222639000001,68.72,25.57,73.3230066214,132.76
2020-01-21 03:00:00,75.047,-24.163,78.84099681000001,0.107,-1.683,1.6863979364000001,74.94,-22.48,78.2390823055,132.86,68.63,25.47,73.2038100101,0.107,-1.683,1.6863979364000001,68.63,25.47,73.2038100101,132.92
2020-01-21 03:30:00,74.229,-24.403,78.1373844584,0.099,-1.653,1.6559619561,74.13,-22.75,77.5423716429,133.15,67.91,25.41,72.5081802282,0.099,-1.653,1.6559619561,67.91,25.41,72.5081802282,133.2
2020-01-21 04:00:00,73.5685,-24.4355,77.5204350639,0.0585,-1.6255000000000002,1.6265523355,73.51,-22.81,76.9676308587,133.15,67.35,25.34,71.9592808469,0.0585,-1.6255000000000002,1.6265523355,67.35,25.34,71.9592808469,133.2
2020-01-21 04:30:00,73.3835,-24.515,77.3700413419,0.043500000000000004,-1.635,1.6355785674,73.34,-22.88,76.8261023351,133.27,67.18,25.35,71.8037248337,0.043500000000000004,-1.635,1.6355785674,67.18,25.35,71.8037248337,133.32
2020-01-21 05:00:00,73.149,-24.499,77.1425771024,0.059000000000000004,-1.699,1.7000241175,73.09,-22.8,76.5636212571,133.2,66.97,25.36,71.6108266954,0.059000000000000004,-1.699,1.7000241175,66.97,25.36,71.6108266954,133.25
2020-01-21 05:30:00,74.777,-24.0555,78.5510458826,0.257,-2.3955,2.4092466146,74.52,-21.66,77.6040334003,132.58,68.25,26.01,73.0382269774,0.257,-2.3955,2.4092466146,68.25,26.01,73.0382269774,132.63
2020-01-21 06:00:00,76.4855,-23.896,80.1314577819,0.3855,-2.776,2.802639158,76.1,-21.12,78.976353423,133.03,69.72,26.81,74.6970849498,0.3855,-2.776,2.802639158,69.72,26.81,74.6970849498,133.08
2020-01-21 06:30:00,78.928,-23.1785,82.2609995457,0.578,-2.8185000000000002,2.8771559308,78.35,-20.36,80.9521593288,133.08,71.91,27.47,76.9782371843,0.578,-2.8185000000000002,2.8771559308,71.91,27.47,76.9782371843,133.12
2020-01-21 07:00:00,81.7975,-21.776,84.6464717649,0.5375,-2.826,2.8766616502,81.26,-18.95,83.4403385659,132.5,74.54,28.42,79.7741060746,0.5375,-2.826,2.8766616502,74.54,28.42,79.7741060746,132.55
2020-01-21 07:30:00,85.596,-19.696,87.8328391435,0.366,-2.806,2.8297688952,85.23,-16.89,86.8874271687,131.44,78.03,29.5,83.4202067847,0.366,-2.806,2.8297688952,78.03,29.5,83.4202067847,131.48
2020-01-21 08:00:00,86.7905,-19.1855,88.8857373289,0.12050000000000001,-2.7855,2.7881051809,86.67,-16.4,88.2079865999,131.39,79.43,29.93,84.8818578967,0.12050000000000001,-2.7855,2.7881051809,79.43,29.93,84.8818578967,131.44
2020-01-21 08:30:00,87.4475,-18.3725,89.3566674205,0.17750000000000002,-2.6325000000000003,2.6384773071,87.27,-15.74,88.6780722614,131.32,79.98,30.47,85.5875066818,0.17750000000000002,-2.6325000000000003,2.6384773071,79.98,30.47,85.5875066818,131.36
2020-01-21 09:00:00,86.5315,-17.75,88.3332496416,1.8515000000000001,-2.39,3.0232684714,84.68,-15.36,86.0617917545,131.18,77.62,30.72,83.4780378303,1.8515000000000001,-2.39,3.0232684714,77.62,30.72,83.4780378303,131.22
2020-01-21 09:30:00,86.0815,-18.144,87.9728900187,6.0215,-2.414,6.4873614243,80.06,-15.73,81.5906642944,131.23,73.41,30.37,79.4440998439,6.0215,-2.414,6.4873614243,73.41,30.37,79.4440998439,131.27
2020-01-21 10:00:00,83.5815,-19.353,85.7928071067,12.4315,-2.713,12.72409373,71.15,-16.64,73.0699124127,131.46,65.32,29.59,71.7096262715,12.4315,-2.713,12.72409373,65.32,29.59,71.7096262715,131.5
2020-01-21 10:30:00,81.5765,-20.376,84.0827373975,18.2265,-3.176,18.5011426201,63.35,-17.2,65.6434497875,131.72,58.23,29.26,65.1680941873,18.2265,-3.176,18.5011426201,58.23,29.26,65.1680941873,131.75
2020-01-21 11:00:00,79.058,-20.736,81.7321788526,24.408,-3.766,24.6968261119,54.65,-16.97,57.2241504961,131.4,50.33,29.2,58.1871884524,24.408,-3.766,24.6968261119,50.33,29.2,58.1871884524,131.44
2020-01-21 11:30:00,77.0315,-21.229,79.9032066519,27.6715,-4.169,27.9837894727,49.36,-17.06,52.2250246529,131.65,45.52,29.21,54.0859917169,27.6715,-4.169,27.9837894727,45.52,29.21,54.0859917169,131.69
2020-01-21 12:00:00,75.773,-21.5715,78.7837365276,30.383,-4.6715,30.7400325512,45.39,-16.9,48.4341005904,131.76,41.92,29.35,51.1733221513,30.383,-4.6715,30.7400325512,41.92,29.35,51.1733221513,131.79
2020-01-21 12:30:00,75.399,-21.6075,78.4340057453,31.769,-4.8275,32.1336913107,43.63,-16.78,46.745537755,132.33,40.25,29.87,50.1226435855,31.769,-4.8275,32.1336913107,40.25,29.87,50.1226435855,132.36
2020-01-21 13:00:00,74.6415,-21.92,77.7935724996,32.0715,-4.87,32.4391432108,42.57,-17.05,45.8574683122,132.54,39.28,29.77,49.2866239461,32.0715,-4.87,32.4391432108,39.28,29.77,49.2866239461,132.58
2020-01-21 13:30:00,73.778,-22.186,77.0416243339,30.908,-4.266,31.2010131246,42.87,-17.92,46.4646456997,132.6,39.63,29.15,49.1961319618,30.908,-4.266,31.2010131246,39.63,29.15,49.1961319618,132.64
2020-01-21 14:00:00,73.841,-22.5895,77.2190312763,27.951,-3.9395,28.2272574164,45.89,-18.65,49.5349835975,132.81,42.38,28.55,51.0995782761,27.951,-3.9395,28.2272574164,42.38,28.55,51.0995782761,132.84
2020-01-21 14:30:00,74.309,-22.6665,77.6891092963,23.019,-3.4365,23.2741034897,51.29,-19.23,54.7764274118,132.9,47.29,28.13,55.0240038529,23.019,-3.4365,23.2741034897,47.29,28.13,55.0240038529,132.9
2020-01-21 15:00:00,75.3605,-22.5135,78.6515266381,17.7905,-3.0235,18.0455934372,57.57,-19.49,60.7796429736,132.82,53.0,27.87,59.8810228704,17.7905,-3.0235,18.0455934372,53.0,27.87,59.8810228704,132.8
2020-01-21 15:30:00,77.378,-22.076,80.4655495228,13.408,-2.706,13.6783368872,63.97,-19.37,66.8382959089,132.56,58.84,27.79,65.0724957259,13.408,-2.706,13.6783368872,58.84,27.79,65.0724957259,132.55
2020-01-21 16:00:00,80.3195,-21.201,83.0704789998,7.3795,-2.501,7.7917919152,72.94,-18.7,75.2989614802,132.01,66.99,28.11,72.6486902841,7.3795,-2.501,7.7917919152,66.99,28.11,72.6486902841,131.99
2020-01-21 16:30:00,84.696,-19.202,86.8454329254,3.066,-2.402,3.8948632839,81.63,-16.8,83.3408477279,131.02,74.84,29.29,80.3674666765,3.066,-2.402,3.8948632839,74.84,29.29,80.3674666765,130.99
2020-01-21 17:00:00,88.297,-17.189,89.9545548041,0.327,-1.929,1.9565198696000001,87.97,-15.26,89.2837527213,130.72,80.6,30.57,86.2025805878,0.327,-1.929,1.9565198696000001,80.6,30.57,86.2025805878,130.67
2020-01-21 17:30:00,92.292,-16.0525,93.6776174988,0.032,-2.1425,2.1427389598,92.26,-13.91,93.3027100357,130.42,84.47,31.57,90.1767475572,0.032,-2.1425,2.1427389598,84.47,31.57,90.1767475572,130.39
2020-01-21 18:00:00,92.128,-16.461,93.5870338508,0.018000000000000002,-1.941,1.9410834603,92.11,-14.52,93.2474262379,130.52,84.36,31.12,89.9169839352,0.018000000000000002,-1.941,1.9410834603,84.36,31.12,89.9169839352,130.49
2020-01-21 18:30:00,93.12,-16.501,94.570700542,0.01,-2.281,2.2810219201,93.11,-14.22,94.1895986827,130.37,85.2,31.27,90.7571093634,0.01,-2.281,2.2810219201,85.2,31.27,90.7571093634,130.36
2020-01-21 19:00:00,91.938,-16.884,93.4754796725,0.008,-2.344,2.3440136518,91.93,-14.54,93.0727484283,130.26,84.12,30.94,89.6295598561,0.008,-2.344,2.3440136518,84.12,30.94,89.6295598561,130.27
2020-01-21 19:30:00,90.724,-17.576999999999998,92.4110118168,0.004,-2.357,2.3570033941,90.72,-15.22,91.9878622428,130.15,83.08,30.24,88.4123520782,0.004,-2.357,2.3570033941,83.08,30.24,88.4123520782,130.18
2020-01-21 20:00:00,89.068,-18.1225,90.8929789932,0.008,-2.3625,2.3625135449,89.06,-15.76,90.4436907695,130.27,81.6,29.84,86.8848985728,0.008,-2.3625,2.3625135449,81.6,29.84,86.8848985728,130.31
2020-01-21 20:30:00,87.203,-18.7685,89.1998867782,0.003,-2.3785,2.3785018919,87.2,-16.39,88.7269525004,130.5,79.9,29.42,85.1442681571,0.003,-2.3785,2.3785018919,79.9,29.42,85.1442681571,130.55
2020-01-21 21:00:00,85.2165,-19.5515,87.4306183468,0.006500000000000001,-2.3815,2.3815088704000003,85.21,-17.17,86.9226840359,130.58,78.12,28.74,83.238945212,0.006500000000000001,-2.3815,2.3815088704000003,78.12,28.74,83.238945212,130.63
2020-01-21 21:30:00,83.1755,-20.4915,85.6625085583,0.0055000000000000005,-2.3615,2.3615064048,83.17,-18.13,85.1231214183,130.92,76.27,28.05,81.2644780947,0.0055000000000000005,-2.3615,2.3615064048,76.27,28.05,81.2644780947,130.98
2020-01-21 22:00:00,80.8345,-21.7665,83.713779705,0.0045000000000000005,-2.3665,2.3665042785,80.83,-19.4,83.1255009007,131.39,74.16,27.18,78.9839097538,0.0045000000000000005,-2.3665,2.3665042785,74.16,27.18,78.9839097538,131.45
2020-01-21 22:30:00,78.519,-22.311,81.6272876065,0.009000000000000001,-2.391,2.3910169385,78.51,-19.92,80.9976944116,131.43,72.06,26.74,76.8613765164,0.009000000000000001,-2.391,2.3910169385,72.06,26.74,76.8613765164,131.49
2020-01-21 23:00:00,75.7345,-23.022,79.1563451294,0.0045000000000000005,-2.362,2.3620042866,75.73,-20.66,78.4975700261,131.66,69.56,26.26,74.3517397241,0.0045000000000000005,-2.362,2.3620042866,69.56,26.26,74.3517397241,131.73
2020-01-21 23:30:00,73.293,-24.0085,77.1250408185,0.013000000000000001,-2.2885,2.2885369235,73.28,-21.72,76.4311245501,132.4,67.31,25.75,72.0673199169,0.013000000000000001,-2.2885,2.2885369235,67.31,25.75,72.0673199169,132.47
2020-01-22 00:00:00,72.3195,-24.4835,76.3515019662,0.0195,-2.2935,2.2935828958,72.3,-22.19,75.6286063603,132.46,66.39,25.35,71.0651433545,0.0195,-2.2935,2.2935828958,66.39,25.35,71.0651433545,132.53
2020-01-22 00:30:00,73.5675,-24.4125,77.5122391142,0.0275,-2.3325,2.3326621058,73.54,-22.08,76.7831882641,132.6,67.47,25.51,72.1315534284,0.0275,-2.3325,2.3326621058,67.47,25.51,72.1315534284,132.66
2020-01-22 01:00:00,76.136,-23.946,79.8129150702,0.016,-2.296,2.2960557485,76.12,-21.65,79.1389720681,132.21,69.77,25.68,74.3459164985,0.016,-2.296,2.2960557485,69.77,25.68,74.3459164985,132.28
2020-01-22 01:30:00,76.6175,-24.044,80.3016515537,0.007500000000000001,-2.304,2.304012207,76.61,-21.74,79.6349150813,132.63,70.28,25.88,74.8936098743,0.007500000000000001,-2.304,2.304012207,70.28,25.88,74.8936098743,132.7
2020-01-22 02:00:00,75.835,-24.34,79.6453565815,0.005,-2.3,2.3000054348,75.83,-22.04,78.9680346723,133.05,69.59,25.95,74.2709270172,0.005,-2.3,2.3000054348,69.59,25.95,74.2709270172,133.13
2020-01-22 02:30:00,75.603,-24.4775,79.4667327581,0.003,-2.2875,2.2875019672,75.6,-22.19,78.7893146309,133.33,69.37,25.97,74.0718421534,0.003,-2.2875,2.2875019672,69.37,25.97,74.0718421534,133.4
2020-01-22 03:00:00,74.825,-25.219,78.960614144,0.005,-2.279,2.2790054849,74.82,-22.94,78.2577536095,133.53,68.69,25.4,73.235756977,0.005,-2.279,2.2790054849,68.69,25.4,73.235756977,133.61
2020-01-22 03:30:00,74.192,-25.333,78.397791761,0.012,-2.273,2.273031676,74.18,-23.06,77.6816323206,133.6,68.09,25.38,72.6663092499,0.012,-2.273,2.273031676,68.09,25.38,72.6663092499,133.67
2020-01-22 04:00:00,73.295,-25.575,77.6288454764,0.035,-2.285,2.2852680368,73.26,-23.29,76.8729581843,133.72,67.27,25.17,71.8246601106,0.035,-2.285,2.2852680368,67.27,25.17,71.8246601106,133.79
2020-01-22 04:30:00,72.925,-25.516,77.2600924216,0.085,-2.276,2.2775866614,72.84,-23.24,76.4575908592,133.59,66.87,25.19,71.4572109727,0.085,-2.276,2.2775866614,66.87,25.19,71.4572109727,133.67
2020-01-22 05:00:00,72.632,-25.5145,76.983096419,0.10200000000000001,-2.2845,2.286775951,72.53,-23.23,76.1592660154,133.59,66.6,25.14,71.1869341944,0.10200000000000001,-2.2845,2.286775951,66.6,25.14,71.1869341944,133.67
2020-01-22 05:30:00,72.5665,-25.114,76.7893867553,0.2265,-2.284,2.2952033134,72.34,-22.83,75.8570003362,133.06,66.42,25.26,71.0611286147,0.2265,-2.284,2.2952033134,66.42,25.26,71.0611286147,133.14
2020-01-22 06:00:00,73.548,-24.3685,77.4798818807,0.398,-2.2685,2.3031492027000002,73.15,-22.1,76.415525255,132.9,67.1,25.75,71.8712216398,0.398,-2.2685,2.3031492027000002,67.1,25.75,71.8712216398,132.97
2020-01-22 06:30:00,75.683,-23.2695,79.1794551588,0.303,-2.2795,2.2995497929,75.38,-20.99,78.2478402258,132.13,69.15,26.26,73.9683046987,0.303,-2.2795,2.2995497929,69.15,26.26,73.9683046987,132.2
2020-01-22 07:00:00,78.355,-22.1885,81.4360826492,0.515,-2.2785,2.3359767229,77.84,-19.91,80.3459625619,131.8,71.44,27.11,76.4109004004,0.515,-2.2785,2.3359767229,71.44,27.11,76.4109004004,131.89
2020-01-22 07:30:00,82.245,-20.767,84.8263420996,0.635,-2.257,2.3446266227,81.61,-18.51,83.6828070753,131.47,74.85,28.06,79.9367631319,0.635,-2.257,2.3446266227,74.85,28.06,79.9367631319,131.56
2020-01-22 08:00:00,82.9065,-20.1175,85.3123762915,0.6865,-2.1075,2.2164923866,82.22,-18.01,84.1694035859,131.37,75.37,28.38,80.5360869424,0.6865,-2.1075,2.2164923866,75.37,28.38,80.5360869424,131.45
2020-01-22 08:30:00,83.375,-19.8955,85.7159351886,1.255,-2.0455,2.399811503,82.12,-17.85,84.0375921835,131.55,75.3,28.69,80.5804324883,1.255,-2.0455,2.399811503,75.3,28.69,80.5804324883,131.63
2020-01-22 09:00:00,83.649,-19.698,85.9369909003,1.659,-2.018,2.6123944955000002,81.99,-17.68,83.8745640823,131.55,75.18,28.89,80.5398317604,1.659,-2.018,2.6123944955000002,75.18,28.89,80.5398317604,131.63
2020-01-22 09:30:00,84.2175,-19.5005,86.4456870324,2.2975,-2.0605,3.0861248355,81.92,-17.44,83.7558356176,131.55,75.1,29.08,80.5335731233,2.2975,-2.0605,3.0861248355,75.1,29.08,80.5335731233,131.6
2020-01-22 10:00:00,84.2585,-19.8635,86.568201174,3.2585,-2.1635,3.9113366641000002,81.0,-17.7,82.9113381872,131.74,74.27,28.87,79.6838114048,3.2585,-2.1635,3.9113366641000002,74.27,28.87,79.6838114048,131.82
2020-01-22 10:30:00,83.4345,-20.1955,85.84389326269999,5.1645,-2.2955,5.6516705937000005,78.27,-17.9,80.2907398148,132.0,71.79,28.91,77.3924557047,5.1645,-2.2955,5.6516705937000005,71.79,28.91,77.3924557047,132.08
2020-01-22 11:00:00,81.472,-20.602,84.0364753426,8.722,-2.582,9.0961534728,72.75,-18.02,74.948535009,132.08,66.7,28.76,72.6362691773,8.722,-2.582,9.0961534728,66.7,28.76,72.6362691773,132.15
2020-01-22 11:30:00,79.4235,-21.0085,82.1550328617,13.0035,-2.6485000000000003,13.2704771768,66.42,-18.36,68.9108554583,132.17,60.94,28.48,67.266589032,13.0035,-2.6485000000000003,13.2704771768,60.94,28.48,67.266589032,132.24
2020-01-22 12:00:00,78.068,-21.056,80.8577006846,13.668,-2.586,13.9104859728,64.4,-18.47,66.9962752696,132.24,59.2,28.44,65.6770401282,13.668,-2.586,13.9104859728,59.2,28.44,65.6770401282,132.3
2020-01-22 12:30:00,80.6825,-20.944,83.3565650819,9.5025,-2.2439999999999998,9.7638641044,71.18,-18.7,73.5953965952,132.24,65.34,28.23,71.1775842523,9.5025,-2.2439999999999998,9.7638641044,65.34,28.23,71.1775842523,132.3
2020-01-22 13:00:00,80.9865,-20.6745,83.5837791231,6.6265,-1.9845000000000002,6.9172785472000005,74.36,-18.69,76.6728485189,132.27,68.23,28.3,73.866250074,6.6265,-1.9845000000000002,6.9172785472000005,68.23,28.3,73.866250074,132.33
2020-01-22 13:30:00,80.382,-21.0305,83.0875914578,8.122,-2.2405,8.4253619655,72.26,-18.79,74.6630544513,132.24,66.33,28.23,72.0874593809,8.122,-2.2405,8.4253619655,66.33,28.23,72.0874593809,132.3
2020-01-22 14:00:00,80.031,-21.1985,82.7909256093,10.801,-2.5484999999999998,11.0975877221,69.23,-18.65,71.6980850511,132.16,63.56,28.27,69.5633991406,10.801,-2.5484999999999998,11.0975877221,63.56,28.27,69.5633991406,132.22
2020-01-22 14:30:00,80.355,-20.638,82.9629620313,7.015,-2.118,7.3277656213,73.34,-18.52,75.6422236585,132.02,67.33,28.37,73.0628893488,7.015,-2.118,7.3277656213,67.33,28.37,73.0628893488,132.08
2020-01-22 15:00:00,80.701,-20.696,83.3125189692,4.731,-2.036,5.1505006553,75.97,-18.66,78.2281055632,132.2,69.71,28.3,75.235457731,4.731,-2.036,5.1505006553,69.71,28.3,75.235457731,132.26
2020-01-22 15:30:00,80.906,-20.9505,83.5745432907,4.376,-2.1505,4.8758615905,76.53,-18.8,78.8053354793,132.34,70.18,28.34,75.6861149749,4.376,-2.1505,4.8758615905,70.18,28.34,75.6861149749,132.39
2020-01-22 16:00:00,82.2515,-20.4655,84.7593413288,2.7015000000000002,-2.0455,3.3885354506,79.55,-18.42,81.6547543013,131.99,72.85,28.4,78.1900409259,2.7015000000000002,-2.0455,3.3885354506,72.85,28.4,78.1900409259,132.05
2020-01-22 16:30:00,84.0255,-19.831,86.3339632546,1.0855,-1.9609999999999999,2.2413904725,82.94,-17.87,84.8432702104,131.81,75.98,28.85,81.2728915445,1.0855,-1.9609999999999999,2.2413904725,75.98,28.85,81.2728915445,131.87
2020-01-22 17:00:00,85.4825,-19.207,87.6137355399,0.1125,-1.597,1.6009576041,85.37,-17.61,87.1673620112,131.59,78.2,28.97,83.3936502379,0.1125,-1.597,1.6009576041,78.2,28.97,83.3936502379,131.64
2020-01-22 17:30:00,88.0595,-18.2165,89.9239479366,0.0995,-1.5265,1.5297393569,87.96,-16.69,89.529423655,131.35,80.57,29.66,85.8559287411,0.0995,-1.5265,1.5297393569,80.57,29.66,85.8559287411,131.41
2020-01-22 18:00:00,90.0705,-17.6245,91.7786356975,0.29050000000000004,-1.8145,1.8376072758,89.78,-15.81,91.1614200197,131.22,82.23,30.38,87.6625193569,0.29050000000000004,-1.8145,1.8376072758,82.23,30.38,87.6625193569,131.29
2020-01-22 18:30:00,90.1645,-18.068,91.9569991042,0.24450000000000002,-1.978,1.9930540008,89.92,-16.09,91.3482046895,131.22,82.35,30.17,87.7026305193,0.24450000000000002,-1.978,1.9930540008,82.35,30.17,87.7026305193,131.33
2020-01-22 19:00:00,89.0665,-18.642,90.9965141434,0.28650000000000003,-1.932,1.9531273,88.78,-16.71,90.3388759062,131.4,81.32,29.66,86.5601409426,0.28650000000000003,-1.932,1.9531273,81.32,29.66,86.5601409426,131.48
2020-01-22 19:30:00,88.4115,-18.913,90.411807311,0.1515,-1.943,1.9488974447,88.26,-16.97,89.8766293315,131.15,80.84,29.28,85.9792067886,0.1515,-1.943,1.9488974447,80.84,29.28,85.9792067886,131.23
2020-01-22 20:00:00,86.946,-19.075,89.0138334249,0.056,-1.835,1.8358542971,86.89,-17.24,88.5838004378,130.81,79.58,28.74,84.6106612668,0.056,-1.835,1.8358542971,79.58,28.74,84.6106612668,130.89
2020-01-22 20:30:00,84.914,-19.614,87.1498502121,0.034,-1.794,1.7943221561,84.88,-17.82,86.7304260338,130.53,77.68,28.03,82.5824636348,0.034,-1.794,1.7943221561,77.68,28.03,82.5824636348,130.61
2020-01-22 21:00:00,82.932,-20.0905,85.3307964,0.022,-1.8205,1.8206329257,82.91,-18.27,84.8991224925,130.45,75.97,27.61,80.8316336591,0.022,-1.8205,1.8206329257,75.97,27.61,80.8316336591,130.52
2020-01-22 21:30:00,80.767,-20.9305,83.4349694028,0.007,-1.8805,1.8805130284,80.76,-19.05,82.9763827845,130.7,74.06,27.08,78.8556275734,0.007,-1.8805,1.8805130284,74.06,27.08,78.8556275734,130.77
2020-01-22 22:00:00,78.3585,-21.676,81.3013130168,0.0085,-1.916,1.9160188543,78.35,-19.76,80.8033421338,130.6,71.9,26.42,76.6004334191,0.0085,-1.916,1.9160188543,71.9,26.42,76.6004334191,130.67
2020-01-22 22:30:00,76.398,-22.354,79.6012293875,0.008,-1.944,1.9440164608,76.39,-20.41,79.0695908678,130.81,70.12,25.95,74.7677530758,0.008,-1.944,1.9440164608,70.12,25.95,74.7677530758,130.89
2020-01-22 23:00:00,73.6915,-23.1205,77.2333780985,0.0115,-1.9605000000000001,1.9605337284000002,73.68,-21.16,76.658254611,131.14,67.67,25.43,72.2904820844,0.0115,-1.9605000000000001,1.9605337284000002,67.67,25.43,72.2904820844,131.21
2020-01-22 23:30:00,71.466,-24.0385,75.400521472,0.006,-1.9785,1.9785090978,71.46,-22.06,74.7875337205,132.09,65.55,25.27,70.252227011,0.006,-1.9785,1.9785090978,65.55,25.27,70.252227011,132.17
2020-01-23 00:00:00,70.4785,-24.6955,74.6798947676,0.0285,-1.9555,1.9557076724,70.45,-22.74,74.0291165691,132.45,64.55,24.83,69.1609094793,0.0285,-1.9555,1.9557076724,64.55,24.83,69.1609094793,132.53
2020-01-23 00:30:00,72.0115,-24.3145,76.0055987576,0.051500000000000004,-1.9344999999999999,1.9351853916000001,71.96,-22.38,75.3598434181,132.41,65.91,25.14,70.5418152588,0.051500000000000004,-1.9344999999999999,1.9351853916000001,65.91,25.14,70.5418152588,132.49
2020-01-23 01:00:00,74.8185,-23.7255,78.4901732225,0.0385,-1.9055,1.9058889002,74.78,-21.82,77.8984004971,132.0,68.4,25.38,72.956866709,0.0385,-1.9055,1.9058889002,68.4,25.38,72.956866709,132.07
2020-01-23 01:30:00,75.262,-23.5915,78.8728566508,0.092,-1.9315,1.9336898019,75.17,-21.66,78.2284123577,132.03,68.81,25.56,73.4038806876,0.092,-1.9315,1.9336898019,68.81,25.56,73.4038806876,132.11
2020-01-23 02:00:00,74.4695,-23.7985,78.1797610159,0.1095,-1.9585,1.9615586914,74.36,-21.84,77.5009367685,132.31,68.11,25.63,72.7727215377,0.1095,-1.9585,1.9615586914,68.11,25.63,72.7727215377,132.38
2020-01-23 02:30:00,73.688,-24.1,77.5289065059,0.098,-1.9500000000000002,1.9524610111,73.59,-22.15,76.8512238029,132.31,67.42,25.35,72.0283201248,0.098,-1.9500000000000002,1.9524610111,67.42,25.35,72.0283201248,132.38
2020-01-23 03:00:00,73.2265,-24.288,77.1493826693,0.0665,-1.908,1.9091585188,73.16,-22.38,76.5065356685,132.48,67.02,25.23,71.6116841025,0.0665,-1.908,1.9091585188,67.02,25.23,71.6116841025,132.55
2020-01-23 03:30:00,72.2375,-25.021,76.4480663408,0.0675,-1.921,1.92218554,72.17,-23.1,75.7767701872,133.36,66.15,25.21,70.7910064909,0.0675,-1.921,1.92218554,66.15,25.21,70.7910064909,133.43
2020-01-23 04:00:00,70.892,-25.9605,75.4958490531,0.122,-1.8905,1.8944324348000001,70.77,-24.07,74.7513063431,134.34,64.88,24.95,69.5119910519,0.122,-1.8905,1.8944324348000001,64.88,24.95,69.5119910519,134.4
2020-01-23 04:30:00,70.0405,-26.132,74.7566255542,0.07050000000000001,-1.832,1.8333560074,69.97,-24.3,74.0695004708,134.21,64.16,24.65,68.7322929925,0.07050000000000001,-1.832,1.8333560074,64.16,24.65,68.7322929925,134.28
2020-01-23 05:00:00,69.505,-26.0795,74.2366846327,0.075,-1.8495,1.8510200566,69.43,-24.23,73.5365065801,134.24,63.63,24.77,68.2812551144,0.075,-1.8495,1.8510200566,63.63,24.77,68.2812551144,134.28
2020-01-23 05:30:00,69.4415,-26.002,74.1500231035,0.0415,-1.732,1.732497114,69.4,-24.27,73.5213771634,134.08,63.6,24.61,68.1953964722,0.0415,-1.732,1.732497114,63.6,24.61,68.1953964722,134.14
2020-01-23 06:00:00,70.4405,-25.603,74.9491671018,0.0405,-1.703,1.7034815086,70.4,-23.9,74.3462843725,134.16,64.62,24.99,69.283796807,0.0405,-1.703,1.7034815086,64.62,24.99,69.283796807,134.22
2020-01-23 06:30:00,73.14,-24.056,76.9944851012,0.04,-1.646,1.6464859550000002,73.1,-22.41,76.457949881,133.06,67.21,25.62,71.9275225487,0.04,-1.646,1.6464859550000002,67.21,25.62,71.9275225487,133.13
2020-01-23 07:00:00,75.8085,-22.834,79.1727240169,0.0385,-1.574,1.5744707841,75.77,-21.26,78.6961276049,132.68,69.6,26.39,74.4351536574,0.0385,-1.574,1.5744707841,69.6,26.39,74.4351536574,132.73
2020-01-23 07:30:00,79.0405,-21.4005,81.886397164,0.0405,-1.6005,1.6010123360000001,79.0,-19.8,81.4434773324,131.93,72.51,27.21,77.447299501,0.0405,-1.6005,1.6010123360000001,72.51,27.21,77.447299501,131.99
2020-01-23 08:00:00,80.1365,-20.062,82.6095785987,0.026500000000000003,-1.6019999999999999,1.6022191642,80.11,-18.46,82.2093893664,131.13,73.51,27.92,78.6336219438,0.026500000000000003,-1.6019999999999999,1.6022191642,73.51,27.92,78.6336219438,131.2
2020-01-23 08:30:00,81.183,-19.891,83.5842770502,0.043000000000000003,-1.641,1.6415632793000001,81.14,-18.25,83.1670734125,131.36,74.43,28.26,79.6143988233,0.043000000000000003,-1.641,1.6415632793000001,74.43,28.26,79.6143988233,131.42
2020-01-23 09:00:00,81.402,-19.759,83.7657667845,0.132,-1.5590000000000002,1.5645782179,81.27,-18.2,83.2829688472,131.54,74.55,28.38,79.7692102255,0.132,-1.5590000000000002,1.5645782179,74.55,28.38,79.7692102255,131.6
2020-01-23 09:30:00,82.1345,-19.1805,84.3443398842,0.5445,-1.6005,1.6905858452,81.59,-17.58,83.4624736034,131.38,74.79,28.87,80.1687033698,0.5445,-1.6005,1.6905858452,74.79,28.87,80.1687033698,131.44
2020-01-23 10:00:00,81.94,-19.4025,84.2058228762,1.13,-1.6525,2.0019131475,80.81,-17.75,82.7364405809,131.48,74.02,28.72,79.3964659163,1.13,-1.6525,2.0019131475,74.02,28.72,79.3964659163,131.54
2020-01-23 10:30:00,81.903,-19.4015,84.169588399,1.7730000000000001,-1.6515,2.4230107821,80.13,-17.75,82.0724034009,131.48,73.49,28.77,78.920802074,1.7730000000000001,-1.6515,2.4230107821,73.49,28.77,78.920802074,131.54
2020-01-23 11:00:00,81.484,-19.651,83.8200695359,2.684,-1.691,3.1722763121,78.8,-17.96,80.8207993031,131.54,72.26,28.53,77.6882777515,2.684,-1.691,3.1722763121,72.26,28.53,77.6882777515,131.6
2020-01-23 11:30:00,81.5075,-19.658,83.8445556983,3.2275,-1.6880000000000002,3.6422658127,78.28,-17.97,80.3161210468,131.54,71.8,28.55,77.2679914324,3.2275,-1.6880000000000002,3.6422658127,71.8,28.55,77.2679914324,131.6
2020-01-23 12:00:00,81.3775,-19.8415,83.7614626693,3.3875,-1.7115,3.7953113838,77.99,-18.13,80.0695759949,131.54,71.54,28.42,76.9783605957,3.3875,-1.7115,3.7953113838,71.54,28.42,76.9783605957,131.6
2020-01-23 12:30:00,81.487,-19.8635,83.8730576601,3.257,-1.6835,3.6663634913000003,78.23,-18.18,80.3146642899,131.54,71.78,28.41,77.197775227,3.257,-1.6835,3.6663634913000003,71.78,28.41,77.197775227,131.6
2020-01-23 13:00:00,81.4985,-19.786,83.865912612,2.9385,-1.6760000000000002,3.3828624344,78.56,-18.11,80.6203801777,131.54,72.06,28.46,77.4765461285,2.9385,-1.6760000000000002,3.3828624344,72.06,28.46,77.4765461285,131.63
2020-01-23 13:30:00,80.993,-20.5565,83.5609702029,2.923,-1.7465000000000002,3.4050244125,78.07,-18.81,80.3040534469,131.74,71.61,27.92,76.8603831632,2.923,-1.7465000000000002,3.4050244125,71.61,27.92,76.8603831632,131.81
2020-01-23 14:00:00,80.653,-20.6035,83.2430815218,3.553,-1.7735,3.9710340278,77.1,-18.83,79.3661067459,131.77,70.72,27.9,76.0245249903,3.553,-1.7735,3.9710340278,70.72,27.9,76.0245249903,131.85
2020-01-23 14:30:00,80.5835,-20.6175,83.1792148226,3.3835,-1.7675,3.8173457402,77.2,-18.85,79.4679967031,131.83,70.82,27.89,76.1138916362,3.3835,-1.7675,3.8173457402,70.82,27.89,76.1138916362,131.89
2020-01-23 15:00:00,80.2825,-20.5435,82.8692657051,2.5025,-1.6935,3.021663201,77.78,-18.85,80.031561899,131.91,71.31,28.01,76.6138120707,2.5025,-1.6935,3.021663201,71.31,28.01,76.6138120707,131.98
2020-01-23 15:30:00,80.8605,-20.303,83.3704520154,1.5505,-1.7429999999999999,2.3328307375,79.31,-18.56,81.4527451962,131.76,72.67,28.19,77.9461673208,1.5505,-1.7429999999999999,2.3328307375,72.67,28.19,77.9461673208,131.83
2020-01-23 16:00:00,82.5165,-19.8475,84.8698770383,0.5365,-1.7375,1.8184439776999999,81.98,-18.11,83.9564917085,131.66,75.11,28.53,80.3459582057,0.5365,-1.7375,1.8184439776999999,75.11,28.53,80.3459582057,131.73
2020-01-23 16:30:00,84.6335,-19.2715,86.7998849913,0.10350000000000001,-1.7015,1.7046449777000001,84.53,-17.57,86.3367001917,131.66,77.47,29.04,82.7340468006,0.10350000000000001,-1.7015,1.7046449777000001,77.47,29.04,82.7340468006,131.73
2020-01-23 17:00:00,86.1855,-18.398,88.1273329578,0.0055000000000000005,-1.538,1.5380098342,86.18,-16.86,87.8137346888,131.34,78.98,29.55,84.3269998281,0.0055000000000000005,-1.538,1.5380098342,78.98,29.55,84.3269998281,131.42
2020-01-23 17:30:00,87.6445,-17.9825,89.4702670528,0.0045000000000000005,-1.4025,1.4025072191999999,87.64,-16.58,89.1945401917,131.44,80.3,29.84,85.6651364325,0.0045000000000000005,-1.4025,1.4025072191999999,80.3,29.84,85.6651364325,131.52
2020-01-23 18:00:00,89.165,-18.36,91.0356349184,0.005,-1.82,1.8200068681000001,89.16,-16.54,90.6811843769,131.49,81.69,29.91,86.9934721689,0.005,-1.82,1.8200068681000001,81.69,29.91,86.9934721689,131.57
2020-01-23 18:30:00,88.475,-18.877,90.466384663,0.015,-1.897,1.8970593032,88.46,-16.98,90.0749243685,131.61,81.07,29.66,86.325317839,0.015,-1.897,1.8970593032,81.07,29.66,86.325317839,131.69
2020-01-23 19:00:00,87.1155,-19.272,89.2217480452,0.0455,-1.9220000000000002,1.9225384912,87.07,-17.35,88.7817965576,131.58,79.8,29.31,85.0124467358,0.0455,-1.9220000000000002,1.9225384912,79.8,29.31,85.0124467358,131.66
2020-01-23 19:30:00,86.1955,-19.812,88.4430865826,0.0455,-1.912,1.9125413067,86.15,-17.9,87.9899568133,131.72,78.97,28.85,84.0748678262,0.0455,-1.912,1.9125413067,78.97,28.85,84.0748678262,131.8
2020-01-23 20:00:00,84.961,-20.3225,87.3577445179,0.031,-1.9025,1.9027525457,84.93,-18.42,86.9045528151,131.65,77.85,28.28,82.8274163547,0.031,-1.9025,1.9027525457,77.85,28.28,82.8274163547,131.73
2020-01-23 20:30:00,83.238,-19.978,85.6018990911,0.018000000000000002,-1.888,1.8880858031,83.22,-18.09,85.1634692811,131.18,76.29,28.37,81.3942319824,0.018000000000000002,-1.888,1.8880858031,76.29,28.37,81.3942319824,131.26
2020-01-23 21:00:00,81.798,-20.753,84.3895717076,0.018000000000000002,-1.893,1.8930855764999999,81.78,-18.86,83.9265631371,131.34,74.93,27.64,79.8653523125,0.018000000000000002,-1.893,1.8930855764999999,74.93,27.64,79.8653523125,131.42
2020-01-23 21:30:00,79.5925,-21.4495,82.4320757139,0.0425,-1.9295,1.9299680049,79.55,-19.52,81.9099072152,131.34,72.93,27.12,77.8092494502,0.0425,-1.9295,1.9299680049,72.93,27.12,77.8092494502,131.42
2020-01-23 22:00:00,77.677,-22.0355,80.7420558894,0.037,-1.9255,1.9258554593000001,77.64,-20.11,80.202130271,131.34,71.28,26.57,76.0710411392,0.037,-1.9255,1.9258554593000001,71.28,26.57,76.0710411392,131.42
2020-01-23 22:30:00,75.5875,-22.529,78.8734809505,0.0275,-1.949,1.9491940000999999,75.56,-20.58,78.3125149641,131.39,69.39,26.16,74.1573846626,0.0275,-1.949,1.9491940000999999,69.39,26.16,74.1573846626,131.48
2020-01-23 23:00:00,73.4375,-23.331,77.054538914,0.0575,-1.9609999999999999,1.9618428199000002,73.38,-21.37,76.4284063683,131.67,67.41,25.6,72.107337352,0.0575,-1.9609999999999999,1.9618428199000002,67.41,25.6,72.107337352,131.76
2020-01-23 23:30:00,71.008,-24.3225,75.0581112889,0.018000000000000002,-1.9425,1.9425833959,70.99,-22.38,74.4341621838,132.36,65.26,25.17,69.9456682004,0.018000000000000002,-1.9425,1.9425833959,65.26,25.17,69.9456682004,132.45
2020-01-24 00:00:00,69.7065,-24.848,74.0028326907,0.006500000000000001,-1.9180000000000001,1.9180110140000002,69.7,-22.93,73.3748928449,132.4,64.09,24.68,68.6777292869,0.006500000000000001,-1.9180000000000001,1.9180110140000002,64.09,24.68,68.6777292869,132.49
2020-01-24 00:30:00,70.7255,-24.811,74.9511979307,0.0055000000000000005,-1.951,1.9510077524,70.72,-22.86,74.3229305127,132.4,65.04,24.77,69.5970868643,0.0055000000000000005,-1.951,1.9510077524,65.04,24.77,69.5970868643,132.49
2020-01-24 01:00:00,73.444,-24.43,77.4005557861,0.014,-1.9300000000000002,1.9300507765,73.43,-22.5,76.7998365884,132.22,67.47,24.98,71.9458219774,0.014,-1.9300000000000002,1.9300507765,67.47,24.98,71.9458219774,132.32
2020-01-24 01:30:00,74.009,-24.412,77.9312377997,0.009000000000000001,-1.9220000000000002,1.9220210717000001,74.0,-22.49,77.342097851,132.46,68.01,25.15,72.5112584362,0.009000000000000001,-1.9220000000000002,1.9220210717000001,68.01,25.15,72.5112584362,132.55
2020-01-24 02:00:00,73.4775,-24.532,77.4645856521,0.007500000000000001,-1.932,1.9320145574,73.47,-22.6,76.8674241796,132.7,67.43,25.19,71.9815323538,0.007500000000000001,-1.932,1.9320145574,67.43,25.19,71.9815323538,132.79
2020-01-24 02:30:00,72.855,-24.7245,76.9360248859,0.005,-1.8845,1.884506633,72.85,-22.84,76.3465002472,132.76,66.86,24.98,71.3740849328,0.005,-1.8845,1.884506633,66.86,24.98,71.3740849328,132.86
2020-01-24 03:00:00,72.2145,-25.003,76.4204424173,0.0045000000000000005,-1.903,1.9030053205000002,72.21,-23.1,75.8148672755,132.91,66.33,24.84,70.8286276868,0.0045000000000000005,-1.903,1.9030053205000002,66.33,24.84,70.8286276868,133.01
2020-01-24 03:30:00,71.413,-25.1075,75.6981051629,0.013000000000000001,-1.8975,1.8975445318,71.4,-23.21,75.0777203969,132.8,65.65,24.7,70.142800771,0.013000000000000001,-1.8975,1.8975445318,65.65,24.7,70.142800771,132.89
2020-01-24 04:00:00,70.426,-25.715,74.973880125,0.016,-2.025,2.0250632089,70.41,-23.69,74.2885199745,133.42,64.78,24.64,69.3078494833,0.016,-2.025,2.0250632089,64.78,24.64,69.3078494833,133.52
2020-01-24 04:30:00,70.2505,-25.5405,74.7492467554,0.0105,-2.1605,2.1605255148,70.24,-23.38,74.0289267787,133.15,64.62,24.79,69.2119101022,0.0105,-2.1605,2.1605255148,64.62,24.79,69.2119101022,133.24
2020-01-24 05:00:00,69.7145,-25.47,74.2215090809,0.0045000000000000005,-2.16,2.1600046875,69.71,-23.31,73.5040148563,133.01,64.13,24.72,68.7294354698,0.0045000000000000005,-2.16,2.1600046875,64.13,24.72,68.7294354698,133.11
2020-01-24 05:30:00,70.5045,-25.0805,74.8325864881,0.0045000000000000005,-2.2405,2.2405045191,70.5,-22.84,74.1074598134,132.93,64.82,25.14,69.5244705122,0.0045000000000000005,-2.2405,2.2405045191,64.82,25.14,69.5244705122,133.02
2020-01-24 06:00:00,71.4695,-24.5545,75.5699206067,0.0095,-2.2245,2.2245202854,71.46,-22.33,74.8676198366,132.57,65.72,25.3,70.42164724,0.0095,-2.2245,2.2245202854,65.72,25.3,70.42164724,132.67
2020-01-24 06:30:00,73.821,-23.5825,77.4962860223,0.021,-2.2225,2.2225992104,73.8,-21.36,76.8289632886,132.34,67.88,26.05,72.7069247046,0.021,-2.2225,2.2225992104,67.88,26.05,72.7069247046,132.44
2020-01-24 07:00:00,76.747,-22.4495,79.9630043161,0.017,-2.2295,2.2295648118,76.73,-20.22,79.3494883411,131.83,70.46,26.79,75.3811362345,0.017,-2.2295,2.2295648118,70.46,26.79,75.3811362345,131.93
2020-01-24 07:30:00,80.197,-20.806,82.8519670557,0.017,-2.246,2.2460643357,80.18,-18.56,82.3000972053,131.34,73.46,27.96,78.6011017734,0.017,-2.246,2.2460643357,73.46,27.96,78.6011017734,131.43
2020-01-24 08:00:00,81.1545,-20.5965,83.7273472797,0.0145,-2.2665,2.2665463816,81.14,-18.33,83.1846650531,131.79,74.34,28.45,79.5979779894,0.0145,-2.2665,2.2665463816,74.34,28.45,79.5979779894,131.87
2020-01-24 08:30:00,82.164,-20.257,84.6242810605,0.024,-2.247,2.2471281672,82.14,-18.01,84.0912581664,131.79,75.3,28.82,80.6268094371,0.024,-2.247,2.2471281672,75.3,28.82,80.6268094371,131.87
2020-01-24 09:00:00,82.937,-19.79,85.2654095692,0.177,-2.18,2.1871737471,82.76,-17.61,84.6128223144,131.79,75.88,29.11,81.2721754354,0.177,-2.18,2.1871737471,75.88,29.11,81.2721754354,131.87
2020-01-24 09:30:00,83.069,-19.917,85.4233320001,1.049,-2.237,2.4707428033,82.02,-17.68,83.9038902555,131.84,75.21,29.12,80.6505951621,1.049,-2.237,2.4707428033,75.21,29.12,80.6505951621,131.93
2020-01-24 10:00:00,82.8085,-20.1105,85.2154908599,2.5385,-2.2605,3.3990943647,80.27,-17.85,82.2307448586,132.06,73.62,29.12,79.1699362132,2.5385,-2.2605,3.3990943647,73.62,29.12,79.1699362132,132.15
2020-01-24 10:30:00,82.4675,-20.324,84.9349959219,2.9075,-2.324,3.7221676816,79.56,-18.0,81.5707888892,132.27,72.98,29.04,78.5455409301,2.9075,-2.324,3.7221676816,72.98,29.04,78.5455409301,132.36
2020-01-24 11:00:00,81.3735,-20.6725,83.9583156007,4.5335,-2.2725,5.071181174,76.84,-18.4,79.0123129645,132.4,70.5,28.78,76.1481345799,4.5335,-2.2725,5.071181174,70.5,28.78,76.1481345799,132.49
2020-01-24 11:30:00,81.4985,-20.52,84.0421079117,6.3585,-2.39,6.7928360977,75.14,-18.13,77.2962903379,132.08,68.95,28.79,74.7192518699,6.3585,-2.39,6.7928360977,68.95,28.79,74.7192518699,132.17
2020-01-24 12:00:00,81.8975,-20.251,84.3641126739,4.6175,-2.311,5.1635285658,77.28,-17.94,79.334998582,131.55,70.89,28.56,76.426865041,4.6175,-2.311,5.1635285658,70.89,28.56,76.426865041,131.64
