Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-24 12:30:00,83.0245,-19.8945,85.3748132092,5.9645,-2.5145,6.4728641651,77.06,-17.38,78.9956201318,131.35,70.7,28.94,76.3938060316,5.9645,-2.5145,6.4728641651,70.7,28.94,76.3938060316,131.45
2020-01-24 13:00:00,82.7915,-19.935,85.1577166043,5.0015,-2.465,5.5759507934,77.79,-17.47,79.7275673779,131.48,71.33,28.92,76.9697037801,5.0015,-2.465,5.5759507934,71.33,28.92,76.9697037801,131.57
2020-01-24 13:30:00,83.3605,-19.497,85.6101978111,3.4605,-2.487,4.2614820485,79.9,-17.01,81.6905753438,131.37,73.17,29.27,78.8072445908,3.4605,-2.487,4.2614820485,73.17,29.27,78.8072445908,131.47
2020-01-24 14:00:00,83.332,-19.2325,85.5225776053,2.312,-2.3725,3.3127179551,81.02,-16.86,82.7556644587,131.37,74.19,29.43,79.8140401183,2.312,-2.3725,3.3127179551,74.19,29.43,79.8140401183,131.47
2020-01-24 14:30:00,83.579,-19.0275,85.7175302797,1.589,-2.3175,2.8099336736,81.99,-16.71,83.6754695236,131.33,75.15,29.63,80.7803156716,1.589,-2.3175,2.8099336736,75.15,29.63,80.7803156716,131.43
2020-01-24 15:00:00,83.6145,-19.3095,85.8151583376,1.6644999999999999,-2.3195,2.8549326612,81.95,-16.99,83.6926675402,131.6,75.11,29.55,80.7137819706,1.6644999999999999,-2.3195,2.8549326612,75.11,29.55,80.7137819706,131.7
2020-01-24 15:30:00,84.037,-19.18,86.1979684737,1.187,-2.29,2.5793543766,82.85,-16.89,84.5540927454,131.44,75.94,29.45,81.4505131967,1.187,-2.29,2.5793543766,75.94,29.45,81.4505131967,131.54
2020-01-24 16:00:00,84.2275,-18.97,86.337319024,0.7275,-2.26,2.3742064464,83.5,-16.71,85.1555876029,131.37,76.52,29.65,82.0635905868,0.7275,-2.26,2.3742064464,76.52,29.65,82.0635905868,131.48
2020-01-24 16:30:00,85.72,-18.404,87.6734031277,0.24,-2.214,2.226970139,85.48,-16.19,86.9996925282,131.24,78.32,30.08,83.8977282172,0.24,-2.214,2.226970139,78.32,30.08,83.8977282172,131.36
2020-01-24 17:00:00,88.043,-17.6155,89.7879484633,0.023,-2.2355,2.2356183149,88.02,-15.38,89.3535942198,131.03,80.62,30.69,86.2639003292,0.023,-2.2355,2.2356183149,80.62,30.69,86.2639003292,131.14
2020-01-24 17:30:00,90.2845,-16.961,91.8638474115,0.0045000000000000005,-2.231,2.2310045383,90.28,-14.73,91.4737738371,130.86,82.66,31.16,88.3381072924,0.0045000000000000005,-2.231,2.2310045383,82.66,31.16,88.3381072924,130.98
2020-01-24 18:00:00,91.0345,-16.8735,92.5850700302,0.0045000000000000005,-2.1935000000000002,2.1935046159000002,91.03,-14.68,92.2060914474,130.9,83.35,31.26,89.0191558037,0.0045000000000000005,-2.1935000000000002,2.1935046159000002,83.35,31.26,89.0191558037,131.02
2020-01-24 18:30:00,90.7615,-17.1545,92.3684294145,0.0115,-2.2345,2.2345295926,90.75,-14.92,91.9683037791,131.13,83.1,31.19,88.760498534,0.0115,-2.2345,2.2345295926,83.1,31.19,88.760498534,131.24
2020-01-24 19:00:00,89.0925,-17.68,90.8298186514,0.0125,-2.26,2.2600345683,89.08,-15.42,90.4047719979,131.2,81.55,30.77,87.1618919024,0.0125,-2.26,2.2600345683,81.55,30.77,87.1618919024,131.32
2020-01-24 19:30:00,87.4295,-18.3115,89.3265274289,0.0095,-2.2415,2.2415201315,87.42,-16.07,88.8847641612,131.2,79.99,30.13,85.4764119509,0.0095,-2.2415,2.2415201315,79.99,30.13,85.4764119509,131.32
2020-01-24 20:00:00,85.495,-18.9975,87.5802490933,0.005,-2.1775,2.1775057405,85.49,-16.82,87.1289418047,131.07,78.28,29.4,83.6188878185,0.005,-2.1775,2.1775057405,78.28,29.4,83.6188878185,131.19
2020-01-24 20:30:00,84.07,-19.724,86.3527710962,0.01,-2.154,2.1540232125,84.06,-17.57,85.8765887772,131.25,77.03,28.78,82.2308293768,0.01,-2.154,2.1540232125,77.03,28.78,82.2308293768,131.38
2020-01-24 21:00:00,82.0475,-20.947,84.6792127104,0.0275,-2.217,2.2171705505,82.02,-18.73,84.1314049568,131.54,75.21,27.94,80.2320864742,0.0275,-2.217,2.2171705505,75.21,27.94,80.2320864742,131.66
2020-01-24 21:30:00,80.254,-21.701,83.136261144,0.054,-2.241,2.241650508,80.2,-19.46,82.5271567425,131.86,73.57,27.45,78.524183536,0.054,-2.241,2.241650508,73.57,27.45,78.524183536,131.98
2020-01-24 22:00:00,78.0375,-22.4635,81.2062820138,0.0675,-2.2435,2.2445152038,77.97,-20.22,80.5491731801,132.02,71.58,26.85,76.4501072596,0.0675,-2.2435,2.2445152038,71.58,26.85,76.4501072596,132.15
2020-01-24 22:30:00,76.4385,-22.9175,79.8001008051,0.0985,-2.2975,2.2996105105,76.34,-20.62,79.075786433,132.26,70.12,26.64,75.0100259965,0.0985,-2.2975,2.2996105105,70.12,26.64,75.0100259965,132.39
2020-01-24 23:00:00,74.4365,-23.488,78.0543315662,0.14650000000000002,-2.318,2.3226248621,74.29,-21.17,77.2474789233,132.51,68.27,26.34,73.1750538093,0.14650000000000002,-2.318,2.3226248621,68.27,26.34,73.1750538093,132.65
2020-01-24 23:30:00,72.6325,-24.5085,76.6560279985,0.24250000000000002,-2.2585,2.271481565,72.39,-22.25,75.7322560076,133.5,66.51,26.01,71.4149858223,0.24250000000000002,-2.2585,2.271481565,66.51,26.01,71.4149858223,133.65
2020-01-25 00:00:00,71.1375,-24.718,75.3095175277,0.17750000000000002,-2.218,2.2250910656,70.96,-22.5,74.4417329191,133.2,65.16,25.63,70.0194437282,0.17750000000000002,-2.218,2.2250910656,65.16,25.63,70.0194437282,133.34
2020-01-25 00:30:00,72.3685,-24.79,76.4966920347,0.1585,-2.22,2.2256509722,72.21,-22.57,75.6550659242,133.47,66.32,25.65,71.1074180378,0.1585,-2.22,2.2256509722,66.32,25.65,71.1074180378,133.61
2020-01-25 01:00:00,75.132,-24.1015,78.9031034006,0.07200000000000001,-2.0715,2.0727508895,75.06,-22.03,78.2261113695,133.22,68.84,25.97,73.5757195004,0.07200000000000001,-2.0715,2.0727508895,68.84,25.97,73.5757195004,133.36
2020-01-25 01:30:00,75.147,-23.8165,78.8308142876,0.057,-2.0365,2.037297536,75.09,-21.78,78.184886647,132.59,68.8,25.79,73.4749215719,0.057,-2.0365,2.037297536,68.8,25.79,73.4749215719,132.73
2020-01-25 02:00:00,74.845,-23.918,78.5738171976,0.055,-2.028,2.0287456716,74.79,-21.89,77.9276343796,132.76,68.56,25.8,73.2537616782,0.055,-2.028,2.0287456716,68.56,25.8,73.2537616782,132.89
2020-01-25 02:30:00,73.915,-24.0905,77.7417482132,0.055,-2.0305,2.0312447538,73.86,-22.06,77.084000934,132.67,67.77,25.67,72.4687643057,0.055,-2.0305,2.0312447538,67.77,25.67,72.4687643057,132.8
2020-01-25 03:00:00,73.1255,-24.3425,77.0707211365,0.3055,-2.1125,2.1344756967,72.82,-22.23,76.1375419882,132.89,66.82,25.64,71.570398909,0.3055,-2.1125,2.1344756967,66.82,25.64,71.570398909,133.03
2020-01-25 03:30:00,72.196,-24.825,76.3448953172,0.906,-2.105,2.291693915,71.29,-22.72,74.8228741763,133.18,65.46,25.34,70.1934982744,0.906,-2.105,2.291693915,65.46,25.34,70.1934982744,133.33
2020-01-25 04:00:00,71.3245,-24.9675,75.5682496588,1.2245,-2.1575,2.4807673208,70.1,-22.81,73.7177461674,133.39,64.42,25.4,69.2466345753,1.2245,-2.1575,2.4807673208,64.42,25.4,69.2466345753,133.54
2020-01-25 04:30:00,70.669,-25.0465,74.9762277209,1.029,-2.1365,2.3713863561,69.64,-22.91,73.3116477785,133.24,64.0,25.25,68.8008902559,1.029,-2.1365,2.3713863561,64.0,25.25,68.8008902559,133.41
2020-01-25 05:00:00,70.582,-24.9,74.8453654143,1.072,-2.15,2.4024329335,69.51,-22.75,73.1382430743,133.24,63.89,25.42,68.7612427171,1.072,-2.15,2.4024329335,63.89,25.42,68.7612427171,133.41
2020-01-25 05:30:00,69.39,-24.9705,73.7461725803,0.86,-1.7805,1.9773164264,68.53,-23.19,72.3473358183,133.04,63.0,24.85,67.7238694996,0.86,-1.7805,1.9773164264,63.0,24.85,67.7238694996,133.24
2020-01-25 06:00:00,69.211,-24.557,73.4384692787,0.8310000000000001,-1.697,1.8895422726,68.38,-22.86,72.0999583911,132.82,62.88,25.07,67.6934213938,0.8310000000000001,-1.697,1.8895422726,62.88,25.07,67.6934213938,133.02
2020-01-25 06:30:00,70.0375,-24.547,74.2145983971,1.0075,-1.7069999999999999,1.9821466268,69.03,-22.84,72.7104291006,133.16,63.47,25.35,68.345178323,1.0075,-1.7069999999999999,1.9821466268,63.47,25.35,68.345178323,133.36
2020-01-25 07:00:00,70.4775,-24.8935,74.7446610033,0.4375,-1.7335,1.7878558387,70.04,-23.16,73.7698258097,133.72,64.28,25.39,69.1127376104,0.4375,-1.7335,1.7878558387,64.28,25.39,69.1127376104,133.92
2020-01-25 07:30:00,71.07,-24.929,75.3153366918,0.24,-1.689,1.7059662951,70.83,-23.24,74.5451976991,133.39,64.98,25.11,69.662848779,0.24,-1.689,1.7059662951,64.98,25.11,69.662848779,133.58
2020-01-25 08:00:00,71.0255,-25.049,75.3131731588,0.5955,-1.679,1.7814772662,70.43,-23.37,74.2060765706,133.12,64.67,24.85,69.2800938221,0.5955,-1.679,1.7814772662,64.67,24.85,69.2800938221,133.32
2020-01-25 08:30:00,72.7615,-24.4915,76.7728432097,1.0615,-1.5415,1.8716315075,71.7,-22.95,75.2834145081,132.6,65.84,24.81,70.3593753525,1.0615,-1.5415,1.8716315075,65.84,24.81,70.3593753525,132.8
2020-01-25 09:00:00,74.1985,-23.84,77.9343505923,1.0985,-1.53,1.8835079639,73.1,-22.31,76.4286994525,132.18,67.17,25.17,71.7310100305,1.0985,-1.53,1.8835079639,67.17,25.17,71.7310100305,132.38
2020-01-25 09:30:00,76.1265,-23.199,79.5828976807,1.4265,-1.499,2.0692760207,74.7,-21.7,77.788045354,132.18,68.6,25.77,73.2806447843,1.4265,-1.499,2.0692760207,68.6,25.77,73.2806447843,132.38
2020-01-25 10:00:00,76.7825,-23.033,80.1627806108,1.6825,-1.553,2.2896757958,75.1,-21.48,78.1114613869,132.07,68.98,25.82,73.6540073587,1.6825,-1.553,2.2896757958,68.98,25.82,73.6540073587,132.27
2020-01-25 10:30:00,77.216,-22.6235,80.4619997778,1.9260000000000002,-1.6435,2.5319100004,75.29,-20.98,78.1584576358,131.75,69.16,26.07,73.9104221338,1.9260000000000002,-1.6435,2.5319100004,69.16,26.07,73.9104221338,131.95
2020-01-25 11:00:00,76.548,-22.7265,79.8504233317,2.9779999999999998,-1.7065000000000001,3.4322916907,73.57,-21.02,76.5139549363,131.75,67.59,26.05,72.4362519737,2.9779999999999998,-1.7065000000000001,3.4322916907,67.59,26.05,72.4362519737,131.95
2020-01-25 11:30:00,76.4275,-22.835,79.7659073869,3.9975,-1.7149999999999999,4.3498541642,72.43,-21.12,75.4464001792,131.68,66.56,25.91,71.4252175355,3.9975,-1.7149999999999999,4.3498541642,66.56,25.91,71.4252175355,131.89
2020-01-25 12:00:00,75.7235,-23.529,79.2947809963,5.4135,-1.8290000000000002,5.7141248893,70.31,-21.7,73.5825121887,131.68,64.65,25.34,69.4387363076,5.4135,-1.8290000000000002,5.7141248893,64.65,25.34,69.4387363076,131.92
2020-01-25 12:30:00,75.691,-23.9065,79.3766226496,7.041,-1.9765000000000001,7.3131548083,68.65,-21.93,72.0676584884,131.98,63.14,25.32,68.0276561407,7.041,-1.9765000000000001,7.3131548083,63.14,25.32,68.0276561407,132.2
2020-01-25 13:00:00,75.559,-24.0565,79.2961390816,7.059,-2.0265,7.3441257649,68.5,-22.03,71.9553396212,132.08,62.95,25.3,67.843883291,7.059,-2.0265,7.3441257649,62.95,25.3,67.843883291,132.31
2020-01-25 13:30:00,75.8695,-24.188,79.6319055043,5.6095,-1.928,5.9315827778,70.26,-22.26,73.7019348457,132.73,64.5,25.52,69.3651238015,5.6095,-1.928,5.9315827778,64.5,25.52,69.3651238015,132.95
2020-01-25 14:00:00,74.962,-24.545,78.8781241473,4.732,-1.845,5.0789614096,70.23,-22.7,73.807471844,132.54,64.54,24.97,69.2019689026,4.732,-1.845,5.0789614096,64.54,24.97,69.2019689026,132.77
2020-01-25 14:30:00,74.552,-24.444,78.4570572989,3.782,-1.784,4.1816480005,70.77,-22.66,74.3092760024,131.97,65.06,24.66,69.5767144956,3.782,-1.784,4.1816480005,65.06,24.66,69.5767144956,132.19
2020-01-25 15:00:00,74.3115,-24.441,78.227626279,3.2715,-1.7610000000000001,3.7153510265,71.04,-22.68,74.5725418636,131.93,65.32,24.64,69.8128354961,3.2715,-1.7610000000000001,3.7153510265,65.32,24.64,69.8128354961,132.15
2020-01-25 15:30:00,75.204,-24.2375,79.0132775061,2.274,-1.7675,2.8801271239,72.93,-22.47,76.3130775162,132.07,67.01,24.95,71.5041439359,2.274,-1.7675,2.8801271239,67.01,24.95,71.5041439359,132.31
2020-01-25 16:00:00,76.095,-23.8625,79.7487801239,1.835,-1.7125,2.5099564239000003,74.26,-22.15,77.49303259,131.98,68.24,25.18,72.7374044079,1.835,-1.7125,2.5099564239000003,68.24,25.18,72.7374044079,132.37
2020-01-25 16:30:00,77.5665,-23.3525,81.0055626392,1.8965,-1.6625,2.5220266652000003,75.67,-21.69,78.7172471572,131.91,69.51,25.55,74.0570226245,1.8965,-1.6625,2.5220266652000003,69.51,25.55,74.0570226245,132.33
2020-01-25 17:00:00,79.7035,-22.559,82.8345120904,2.4235,-1.709,2.9654735288,77.28,-20.85,80.0432439373,131.52,70.97,26.09,75.6136826242,2.4235,-1.709,2.9654735288,70.97,26.09,75.6136826242,131.89
2020-01-25 17:30:00,82.3615,-21.5425,85.132226498,2.7115,-1.7925,3.2504289717,79.65,-19.75,82.0620801589,131.17,73.11,26.81,77.8707146493,2.7115,-1.7925,3.2504289717,73.11,26.81,77.8707146493,131.52
2020-01-25 18:00:00,83.8695,-21.158,86.4971328672,3.2295,-1.908,3.7510177619,80.64,-19.25,82.9058025714,131.41,74.02,27.43,78.9389973334,3.2295,-1.908,3.7510177619,74.02,27.43,78.9389973334,131.78
2020-01-25 18:30:00,83.297,-21.757,86.091563222,3.597,-1.957,4.0949063481,79.7,-19.8,82.1226521734,131.45,73.16,27.0,77.9832392248,3.597,-1.957,4.0949063481,73.16,27.0,77.9832392248,131.82
2020-01-25 19:00:00,81.2845,-22.739,84.4051660815,3.1245,-1.9889999999999999,3.7038657171000002,78.16,-20.75,80.8674724472,131.72,71.7,26.28,76.3644446061,3.1245,-1.9889999999999999,3.7038657171000002,71.7,26.28,76.3644446061,132.09
2020-01-25 19:30:00,79.384,-23.6015,82.818175893,2.884,-1.9615,3.4878271531,76.5,-21.64,79.5018213628,131.87,70.18,25.5,74.6691529348,2.884,-1.9615,3.4878271531,70.18,25.5,74.6691529348,132.24
2020-01-25 20:00:00,77.7405,-24.434,81.4899116225,2.9605,-2.024,3.5862426367999998,74.78,-22.41,78.065719109,132.47,68.69,25.26,73.1873192568,2.9605,-2.024,3.5862426367999998,68.69,25.26,73.1873192568,132.84
2020-01-25 20:30:00,76.14,-25.2035,80.2029676025,3.34,-1.9935,3.889684081,72.8,-23.21,76.4103664433,132.92,66.9,24.84,71.3627045452,3.34,-1.9935,3.889684081,66.9,24.84,71.3627045452,133.27
2020-01-25 21:00:00,74.502,-25.9575,78.8944852968,3.262,-2.0175,3.8354856603,71.24,-23.94,75.1549146763,132.89,65.53,24.13,69.8314957594,3.262,-2.0175,3.8354856603,65.53,24.13,69.8314957594,133.27
2020-01-25 21:30:00,73.0465,-25.854,77.486905205,3.8365,-1.994,4.3237447022,69.21,-23.86,73.2074019482,132.65,63.65,24.03,68.0350159844,3.8365,-1.994,4.3237447022,63.65,24.03,68.0350159844,133.05
2020-01-25 22:00:00,71.381,-26.9615,76.3031430758,3.451,-2.0015,3.9894113914,67.93,-24.96,72.3704808606,133.17,62.5,23.29,66.6983815396,3.451,-2.0015,3.9894113914,62.5,23.29,66.6983815396,133.53
2020-01-25 22:30:00,69.596,-27.389,74.7914469508,3.046,-1.979,3.6324312795,66.55,-25.41,71.2360203829,133.0,61.24,22.83,65.3570692427,3.046,-1.979,3.6324312795,61.24,22.83,65.3570692427,133.34
2020-01-25 23:00:00,67.6965,-28.14,73.3121798356,3.3665,-1.97,3.9005412765000003,64.33,-26.17,69.4493902061,133.93,59.12,22.78,63.3569475275,3.3665,-1.97,3.9005412765000003,59.12,22.78,63.3569475275,134.27
2020-01-25 23:30:00,65.6115,-28.449,71.5137366752,3.1815,-1.909,3.7102861413,62.43,-26.54,67.8371321623,133.66,57.47,22.23,61.6195894177,3.1815,-1.909,3.7102861413,57.47,22.23,61.6195894177,133.98
2020-01-26 00:00:00,65.06,-28.3675,70.9754792604,2.96,-1.8575,3.4945537984,62.1,-26.51,67.5217750063,133.39,57.26,21.9,61.3051188727,2.96,-1.8575,3.4945537984,57.26,21.9,61.3051188727,133.7
2020-01-26 00:30:00,65.974,-27.958,71.6534607678,3.304,-1.838,3.7808279517,62.67,-26.12,67.8953849683,132.79,57.76,21.89,61.7688408504,3.304,-1.838,3.7808279517,57.76,21.89,61.7688408504,133.1
2020-01-26 01:00:00,68.2515,-27.5115,73.5877019922,3.5415,-1.9115000000000002,4.024432196,64.71,-25.6,69.5898275612,132.54,59.55,22.22,63.5604507536,3.5415,-1.9115000000000002,4.024432196,59.55,22.22,63.5604507536,132.86
2020-01-26 01:30:00,68.5095,-27.81,73.9388104465,4.1695,-1.9100000000000001,4.58615637,64.34,-25.9,69.3573759596,132.9,59.22,22.17,63.2338303442,4.1695,-1.9100000000000001,4.58615637,59.22,22.17,63.2338303442,133.21
2020-01-26 02:00:00,67.9275,-28.5355,73.6778122402,3.5075000000000003,-1.9355,4.0060849342,64.42,-26.6,69.6957416203,133.9,59.38,22.2,63.3941984727,3.5075000000000003,-1.9355,4.0060849342,59.38,22.2,63.3941984727,134.19
2020-01-26 02:30:00,66.9995,-28.119,72.6609328405,3.6995,-1.849,4.1358313856,63.3,-26.27,68.5346839199,133.37,58.36,22.23,62.4504803825,3.6995,-1.849,4.1358313856,58.36,22.23,62.4504803825,133.67
2020-01-26 03:00:00,66.24,-28.5345,72.1245817336,4.98,-1.9145,5.3353266301,61.26,-26.62,66.7938021077,133.8,56.49,22.23,60.7066141372,4.98,-1.9145,5.3353266301,56.49,22.23,60.7066141372,134.1
2020-01-26 03:30:00,65.43,-28.3925,71.3247429456,5.67,-1.9725000000000001,6.0033037779,59.76,-26.42,65.3396816644,133.72,55.14,22.29,59.4748997477,5.67,-1.9725000000000001,6.0033037779,55.14,22.29,59.4748997477,134.02
2020-01-26 04:00:00,64.513,-29.1585,70.7965062079,5.983,-2.0485,6.3239735333,58.53,-27.11,64.5035890474,134.39,54.06,22.14,58.4180040741,5.983,-2.0485,6.3239735333,54.06,22.14,58.4180040741,134.69
2020-01-26 04:30:00,63.6635,-29.2065,70.0432785819,6.3535,-2.0865,6.6873346335,57.31,-27.12,63.402921857,134.28,52.93,22.07,57.3469249394,6.3535,-2.0865,6.6873346335,52.93,22.07,57.3469249394,134.57
2020-01-26 05:00:00,63.372,-29.645,69.9631074853,6.602,-2.085,6.923411659,56.77,-27.56,63.1061526319,134.84,52.45,22.02,56.8848213498,6.602,-2.085,6.923411659,52.45,22.02,56.8848213498,135.13
2020-01-26 05:30:00,63.4735,-29.3385,69.9259092504,7.1335,-2.0385,7.4190501077,56.34,-27.3,62.6057952589,134.75,52.05,22.18,56.5787495443,7.1335,-2.0385,7.4190501077,52.05,22.18,56.5787495443,135.05
2020-01-26 06:00:00,63.291,-29.0005,69.6188170055,7.591,-2.0005,7.8501771477,55.7,-27.0,61.8990306871,134.25,51.47,22.09,56.01007945,7.591,-2.0005,7.8501771477,51.47,22.09,56.01007945,134.6
2020-01-26 06:30:00,64.552,-27.8485,70.3029135687,7.932,-2.0085,8.1823405117,56.62,-25.84,62.2376895458,133.59,52.23,22.7,56.9496523255,7.932,-2.0085,8.1823405117,52.23,22.7,56.9496523255,133.99
2020-01-26 07:00:00,65.826,-27.23,71.2357717443,8.106,-2.04,8.3587580417,57.72,-25.19,62.9772538303,133.54,53.21,23.19,58.0437783057,8.106,-2.04,8.3587580417,53.21,23.19,58.0437783057,133.92
2020-01-26 07:30:00,66.6825,-27.360500000000002,72.0774081561,7.9525,-2.0805,8.2201421216,58.73,-25.28,63.939747419,134.22,54.15,23.68,59.1013104762,7.9525,-2.0805,8.2201421216,54.15,23.68,59.1013104762,134.44
2020-01-26 08:00:00,66.6775,-27.678,72.1939103405,8.1575,-2.118,8.4279730808,58.52,-25.56,63.8584685065,134.27,54.03,23.61,58.963319106,8.1575,-2.118,8.4279730808,54.03,23.61,58.963319106,134.5
2020-01-26 08:30:00,68.114,-26.1825,72.9728737426,8.214,-2.0125,8.4569469816,59.9,-24.17,64.5925607172,132.24,55.41,23.5,60.1873583072,8.214,-2.0125,8.4569469816,55.41,23.5,60.1873583072,132.52
2020-01-26 09:00:00,70.265,-25.172,74.6377907564,7.425,-1.9020000000000001,7.6647393302,62.84,-23.27,67.0101372928,131.69,58.07,24.06,62.857048133,7.425,-1.9020000000000001,7.6647393302,58.07,24.06,62.857048133,132.25
2020-01-26 09:30:00,72.4835,-25.178,76.7319324418,3.9435000000000002,-1.278,4.1454162939,68.54,-23.9,72.5874755037,132.78,63.22,24.21,67.6970641904,3.9435000000000002,-1.278,4.1454162939,63.22,24.21,67.6970641904,133.13
2020-01-26 10:00:00,73.719,-24.6675,77.7365841625,3.959,-1.2075,4.1390502836,69.76,-23.46,73.5991114077,132.33,64.18,24.38,68.6546196552,3.959,-1.2075,4.1390502836,64.18,24.38,68.6546196552,132.43
2020-01-26 10:30:00,73.6595,-25.3475,77.898765693,9.1095,-1.4475,9.2237869934,64.55,-23.9,68.8324959594,132.9,59.4,24.28,64.1706973626,9.1095,-1.4475,9.2237869934,59.4,24.28,64.1706973626,133.0
2020-01-26 11:00:00,73.6605,-25.1155,77.8245308402,8.3205,-1.5055,8.4556046797,65.34,-23.61,69.4747990281,132.57,60.13,24.38,64.8845228078,8.3205,-1.5055,8.4556046797,60.13,24.38,64.8845228078,132.65
2020-01-26 11:30:00,73.809,-25.0845,77.9551192755,11.849,-1.4545,11.9379383166,61.96,-23.63,66.3130341637,132.96,57.01,24.57,62.0791833065,11.849,-1.4545,11.9379383166,57.01,24.57,62.0791833065,133.03
2020-01-26 12:00:00,72.8585,-25.4695,77.1819697371,14.8785,-1.7395,14.9798405365,57.98,-23.73,62.6481707634,132.68,53.45,24.2,58.6731838236,14.8785,-1.7395,14.9798405365,53.45,24.2,58.6731838236,132.75
2020-01-26 12:30:00,73.9415,-24.777,77.9823387136,11.7715,-1.677,11.8903549674,62.17,-23.1,66.3228384495,132.22,57.15,24.45,62.1604777974,11.7715,-1.677,11.8903549674,57.15,24.45,62.1604777974,132.29
2020-01-26 13:00:00,72.86,-25.2305,77.1048489412,16.03,-1.8105,16.1319189885,56.83,-23.42,61.4666193962,132.58,52.31,24.31,57.6828588057,16.03,-1.8105,16.1319189885,52.31,24.31,57.6828588057,132.6
2020-01-26 13:30:00,71.9105,-25.625,76.3397709929,15.0605,-1.995,15.192059941,56.85,-23.63,61.5654074948,132.99,52.4,24.37,57.7897646647,15.0605,-1.995,15.192059941,52.4,24.37,57.7897646647,132.95
2020-01-26 14:00:00,70.6955,-25.8575,75.2759193003,14.4455,-1.9375,14.5748542531,56.25,-23.92,61.1246995903,133.22,51.96,24.34,57.3783687464,14.4455,-1.9375,14.5748542531,51.96,24.34,57.3783687464,133.17
2020-01-26 14:30:00,71.402,-25.902,75.9549814561,10.532,-1.702,10.6686375887,60.87,-24.2,65.5041746761,133.18,56.13,24.01,61.0496273535,10.532,-1.702,10.6686375887,56.13,24.01,61.0496273535,133.13
2020-01-26 15:00:00,70.581,-26.139,75.2656952535,11.031,-1.689,11.1595556363,59.55,-24.45,64.3739465933,133.12,54.92,23.81,59.8591889354,11.031,-1.689,11.1595556363,54.92,23.81,59.8591889354,133.08
2020-01-26 15:30:00,71.8845,-25.6545,76.3251905369,7.5045,-1.5645,7.665845061,64.38,-24.09,68.7394537366,133.0,59.28,24.04,63.9690550188,7.5045,-1.5645,7.665845061,59.28,24.04,63.9690550188,132.94
2020-01-26 16:00:00,73.399,-25.1025,77.572860636,4.159,-1.3925,4.3859249025,69.24,-23.71,73.1870323213,132.75,63.7,24.3,68.1775622914,4.159,-1.3925,4.3859249025,63.7,24.3,68.1775622914,132.7
2020-01-26 16:30:00,75.773,-24.516,79.6403276299,1.9929999999999999,-1.196,2.3243203308,73.78,-23.32,77.3777151381,132.56,67.8,24.44,72.0704766184,1.9929999999999999,-1.196,2.3243203308,67.8,24.44,72.0704766184,132.52
2020-01-26 17:00:00,78.047,-23.326,81.4581885694,0.637,-1.056,1.2332497719,77.41,-22.27,80.5497423956,132.14,71.06,25.17,75.3860232404,0.637,-1.056,1.2332497719,71.06,25.17,75.3860232404,132.11
2020-01-26 17:30:00,81.1555,-22.4455,84.2022306741,0.4555,-1.0555,1.1495914492,80.7,-21.39,83.4866582155,131.98,74.06,25.85,78.4417369772,0.4555,-1.0555,1.1495914492,74.06,25.85,78.4417369772,131.95
2020-01-26 18:00:00,82.368,-22.118,85.2859504725,0.928,-1.148,1.4761734315,81.44,-20.97,84.0964594974,131.98,74.67,26.26,79.152994258,0.928,-1.148,1.4761734315,74.67,26.26,79.152994258,131.92
2020-01-26 18:30:00,81.9605,-22.085,84.8838664603,1.5305,-1.195,1.9417660132,80.43,-20.89,83.0985980628,131.56,73.72,26.04,78.1838858078,1.5305,-1.195,1.9417660132,73.72,26.04,78.1838858078,131.52
2020-01-26 19:00:00,80.1345,-23.0175,83.3747167701,1.9045,-1.2275,2.2658059273,78.23,-21.79,81.2079860605,131.76,71.73,25.32,76.0677020818,1.9045,-1.2275,2.2658059273,71.73,25.32,76.0677020818,131.72
2020-01-26 19:30:00,77.8245,-23.735500000000002,81.3635468776,2.4145,-1.2055,2.698710896,75.41,-22.53,78.7036784401,131.8,69.26,24.75,73.5493718532,2.4145,-1.2055,2.698710896,69.26,24.75,73.5493718532,131.75
2020-01-26 20:00:00,75.6105,-25.1045,79.6692138188,3.6305,-1.2445,3.8378783853,71.98,-23.86,75.8315237879,132.57,66.16,23.93,70.3547475299,3.6305,-1.2445,3.8378783853,66.16,23.93,70.3547475299,132.53
2020-01-26 20:30:00,73.8335,-25.992,78.2749627036,5.0135,-1.3719999999999999,5.1978424611,68.82,-24.62,73.0912908629,133.04,63.28,23.54,67.5165905537,5.0135,-1.3719999999999999,5.1978424611,63.28,23.54,67.5165905537,132.99
2020-01-26 21:00:00,71.9025,-27.033,76.8163563003,5.7025,-1.583,5.9181411989,66.2,-25.45,70.9234975167,133.76,60.91,23.34,65.2287030378,5.7025,-1.583,5.9181411989,60.91,23.34,65.2287030378,133.71
2020-01-26 21:30:00,70.563,-27.723,75.8135983713,6.9030000000000005,-1.633,7.0935250757,63.66,-26.09,68.7988640895,133.7,58.55,22.63,62.7711669479,6.9030000000000005,-1.633,7.0935250757,58.55,22.63,62.7711669479,133.66
2020-01-26 22:00:00,68.297,-28.8295,74.1324509189,7.397,-1.6295000000000002,7.5743566889,60.9,-27.2,66.6982008753,134.55,56.03,22.16,60.2530206712,7.397,-1.6295000000000002,7.5743566889,56.03,22.16,60.2530206712,134.51
2020-01-26 22:30:00,66.208,-29.7515,72.5854738653,7.678,-1.9315,7.917220235,58.53,-27.82,64.8051950078,135.03,53.91,21.98,58.2186267444,7.678,-1.9315,7.917220235,53.91,21.98,58.2186267444,134.99
2020-01-26 23:00:00,64.003,-29.9735,70.6738615844,8.423,-1.9635,8.6488300509,55.58,-28.01,62.2390271454,134.89,51.3,21.65,55.6813478644,8.423,-1.9635,8.6488300509,51.3,21.65,55.6813478644,134.86
2020-01-26 23:30:00,62.3955,-30.0315,69.2465841215,8.0555,-1.9515,8.28851208,54.34,-28.08,61.1663469565,134.42,50.2,21.17,54.4812710938,8.0555,-1.9515,8.28851208,50.2,21.17,54.4812710938,134.39
2020-01-27 00:00:00,61.802,-30.291,68.8260988652,7.542,-1.881,7.7730254727,54.26,-28.41,61.2476587308,134.68,50.16,21.0,54.3785398848,7.542,-1.881,7.7730254727,50.16,21.0,54.3785398848,134.72
2020-01-27 00:30:00,63.41,-28.788,69.6389046726,4.78,-1.6480000000000001,5.056115505,58.63,-27.14,64.6069384819,133.21,54.03,21.18,58.0330362811,4.78,-1.6480000000000001,5.056115505,54.03,21.18,58.0330362811,133.15
2020-01-27 01:00:00,66.096,-28.0265,71.7925199324,4.8260000000000005,-1.6165,5.0895332055,61.27,-26.41,66.7195698427,132.56,56.43,21.47,60.3763678934,4.8260000000000005,-1.6165,5.0895332055,56.43,21.47,60.3763678934,132.49
2020-01-27 01:30:00,65.898,-28.372,71.7461970281,6.648,-1.722,6.8674003814999995,59.25,-26.65,64.9675688325,132.35,54.66,21.08,58.5839739178,6.648,-1.722,6.8674003814999995,54.66,21.08,58.5839739178,132.27
2020-01-27 02:00:00,65.239,-28.4885,71.1879326378,6.869,-1.7385000000000002,7.0855870081,58.37,-26.75,64.2076272728,132.74,53.87,21.28,57.9207674328,6.869,-1.7385000000000002,7.0855870081,53.87,21.28,57.9207674328,132.67
2020-01-27 02:30:00,64.6365,-28.576999999999998,70.6719326271,6.4865,-1.737,6.7150466305,58.15,-26.84,64.045359707,132.51,53.67,21.11,57.6723590639,6.4865,-1.737,6.7150466305,53.67,21.11,57.6723590639,132.45
2020-01-27 03:00:00,64.5875,-28.9845,70.7929826784,5.8875,-1.7245,6.1348640164,58.7,-27.26,64.7209208834,133.32,54.18,21.21,58.1836446091,5.8875,-1.7245,6.1348640164,54.18,21.21,58.1836446091,133.29
2020-01-27 03:30:00,64.0205,-28.6075,70.1214195271,4.5504999999999995,-1.6475,4.8395564363,59.47,-26.96,65.2956545262,132.93,54.86,21.24,58.8282007204,4.5504999999999995,-1.6475,4.8395564363,54.86,21.24,58.8282007204,132.92
2020-01-27 04:00:00,63.216,-28.8345,69.4815878219,4.866,-1.6545,5.1395842488,58.35,-27.18,64.3698291127,133.27,53.87,21.27,57.9170941951,4.866,-1.6545,5.1395842488,53.87,21.27,57.9170941951,133.27
2020-01-27 04:30:00,62.8305,-28.3815,68.9433192739,5.8705,-1.7015,6.1121086787,56.96,-26.68,62.898839417,132.22,52.59,21.04,56.6426491259,5.8705,-1.7015,6.1121086787,52.59,21.04,56.6426491259,132.25
2020-01-27 05:00:00,62.875,-28.209,68.913085158,3.995,-1.699,4.3412700907,58.88,-26.51,64.5727070828,132.34,54.34,21.31,58.3690988452,3.995,-1.699,4.3412700907,54.34,21.31,58.3690988452,132.38
2020-01-27 05:30:00,63.962,-28.924500000000002,70.198035188,3.7119999999999997,-1.7845,4.1186629202,60.25,-27.14,66.0805727881,134.05,55.6,21.87,59.7466057613,3.7119999999999997,-1.7845,4.1186629202,55.6,21.87,59.7466057613,134.13
2020-01-27 06:00:00,63.754,-28.907,70.0013368801,3.944,-1.837,4.3508280821,59.81,-27.07,65.6507501861,133.87,55.18,21.87,59.3559542085,3.944,-1.837,4.3508280821,55.18,21.87,59.3559542085,134.02
2020-01-27 06:30:00,65.4445,-28.461,71.3653354315,3.5245,-1.861,3.9856519228,61.92,-26.6,67.3917383661,133.84,57.03,22.35,61.2531093088,3.5245,-1.861,3.9856519228,57.03,22.35,61.2531093088,133.98
2020-01-27 07:00:00,67.7235,-27.872,73.2346969424,3.3435,-1.8820000000000001,3.8367846239,64.38,-25.99,69.4281247046,134.02,59.2,23.13,63.5581379526,3.3435,-1.8820000000000001,3.8367846239,59.2,23.13,63.5581379526,134.17
2020-01-27 07:30:00,71.1325,-26.5695,75.9326733791,4.3725,-1.8795000000000002,4.7593357205,66.76,-24.69,71.1793066839,133.24,61.53,23.74,65.9509552622,4.3725,-1.8795000000000002,4.7593357205,61.53,23.74,65.9509552622,133.4
2020-01-27 08:00:00,72.443,-25.62,76.8399157274,4.453,-1.58,4.7249983069,67.99,-24.04,72.1149200929,132.12,62.56,23.54,66.8422411354,4.453,-1.58,4.7249983069,62.56,23.54,66.8422411354,132.28
2020-01-27 08:30:00,73.1265,-24.704,77.1866090604,4.4565,-1.574,4.7262954044,68.67,-23.13,72.4607880167,131.92,63.2,24.27,67.6998737074,4.4565,-1.574,4.7262954044,63.2,24.27,67.6998737074,132.07
2020-01-27 09:00:00,73.2435,-24.502,77.233142473,3.4835000000000003,-1.512,3.7974881501,69.76,-22.99,73.450648057,131.92,64.16,24.39,68.6394762509,3.4835000000000003,-1.512,3.7974881501,64.16,24.39,68.6394762509,132.07
2020-01-27 09:30:00,73.7165,-24.4615,77.6690887966,7.1465,-1.5615,7.3151038612,66.57,-22.9,70.398685357,132.17,61.26,24.58,66.0073026263,7.1465,-1.5615,7.3151038612,61.26,24.58,66.0073026263,132.31
2020-01-27 10:00:00,72.9245,-24.467,76.9195475107,8.1545,-1.587,8.3074929582,64.77,-22.88,68.692410789,132.09,59.62,24.57,64.4843337563,8.1545,-1.587,8.3074929582,59.62,24.57,64.4843337563,132.25
2020-01-27 10:30:00,73.8515,-24.119,77.6902195469,9.6315,-1.929,9.8227711594,64.22,-22.19,67.9455995632,132.09,59.13,25.2,64.2759434003,9.6315,-1.929,9.8227711594,59.13,25.2,64.2759434003,132.21
2020-01-27 11:00:00,74.566,-23.899,78.3023023736,9.306,-1.909,9.4997851028,65.26,-21.99,68.8652866109,132.05,60.07,25.26,65.1649637459,9.306,-1.909,9.4997851028,60.07,25.26,65.1649637459,132.21
2020-01-27 11:30:00,72.675,-24.266,76.6191515288,14.845,-2.226,15.0109660249,57.83,-22.04,61.887563371,131.94,53.32,25.19,58.9708275336,14.845,-2.226,15.0109660249,53.32,25.19,58.9708275336,132.06
2020-01-27 12:00:00,71.0605,-24.373,75.1241491749,17.2305,-2.343,17.3890706839,53.83,-22.03,58.163474793,131.94,49.67,25.18,55.6878918617,17.2305,-2.343,17.3890706839,49.67,25.18,55.6878918617,132.06
2020-01-27 12:30:00,71.7975,-24.2925,75.7958215372,16.2275,-2.5525,16.4270208042,55.57,-21.74,59.6712032726,131.94,51.17,25.43,57.1406492788,16.2275,-2.5525,16.4270208042,51.17,25.43,57.1406492788,132.03
2020-01-27 13:00:00,69.0595,-24.696,73.3423953539,18.5995,-2.866,18.8190158151,50.46,-21.83,54.9796371396,132.13,46.56,25.36,53.0185175198,18.5995,-2.866,18.8190158151,46.56,25.36,53.0185175198,132.2
2020-01-27 13:30:00,70.392,-24.963,74.6872481284,16.562,-2.6630000000000003,16.7747254225,53.83,-22.3,58.2662758377,132.26,49.66,25.11,55.6473512397,16.562,-2.6630000000000003,16.7747254225,49.66,25.11,55.6473512397,132.36
2020-01-27 14:00:00,67.2365,-25.7085,71.9838447466,23.0765,-2.9385,23.2628380577,44.16,-22.77,49.6847914356,132.61,40.91,24.85,47.8659649438,23.0765,-2.9385,23.2628380577,40.91,24.85,47.8659649438,132.71
2020-01-27 14:30:00,70.0975,-25.8465,74.7107828128,17.2975,-3.3064999999999998,17.6106913124,52.8,-22.54,57.4098562966,133.44,48.75,25.67,55.0954753133,17.2975,-3.3064999999999998,17.6106913124,48.75,25.67,55.0954753133,133.55
2020-01-27 15:00:00,71.867,-25.595,76.2887259954,7.407,-2.065,7.6894651309,64.46,-23.53,68.62035048,133.54,59.33,24.85,64.3239566569,7.407,-2.065,7.6894651309,59.33,24.85,64.3239566569,133.7
2020-01-27 15:30:00,72.2155,-25.5395,76.5985933324,7.9055,-2.1995,8.205774217,64.31,-23.34,68.4144114935,133.37,59.17,24.96,64.2190820551,7.9055,-2.1995,8.205774217,59.17,24.96,64.2190820551,133.5
2020-01-27 16:00:00,73.801,-25.383,78.0441175874,6.941,-2.163,7.2702166405,66.86,-23.22,70.77731274920001,133.29,61.5,25.02,66.3946564115,6.941,-2.163,7.2702166405,61.5,25.02,66.3946564115,133.42
2020-01-27 16:30:00,77.0995,-24.5625,80.917546345,4.8495,-2.0925,5.2816859524,72.25,-22.47,75.6634878921,133.29,66.39,25.7,71.1907444827,4.8495,-2.0925,5.2816859524,66.39,25.7,71.1907444827,133.45
2020-01-27 17:00:00,78.7705,-24.4455,82.4765065973,6.5405,-2.2455,6.9152303288,72.23,-22.2,75.5646273067,133.67,66.38,26.25,71.3818387267,6.5405,-2.2455,6.9152303288,66.38,26.25,71.3818387267,133.81
2020-01-27 17:30:00,81.8565,-23.3265,85.1152876662,6.2965,-2.2065,6.6719228487999995,75.56,-21.12,78.4561533597,133.15,69.37,26.9,74.4030032996,6.2965,-2.2065,6.6719228487999995,69.37,26.9,74.4030032996,133.3
2020-01-27 18:00:00,83.1695,-23.084,86.3135956049,6.3495,-2.2439999999999998,6.7343660615,76.82,-20.84,79.5965954046,133.19,70.51,27.14,75.5528933926,6.3495,-2.2439999999999998,6.7343660615,70.51,27.14,75.5528933926,133.37
2020-01-27 18:30:00,82.848,-23.401,86.0894761571,6.338,-2.201,6.7092954176,76.51,-21.2,79.3928214639,133.06,70.14,26.69,75.0464902577,6.338,-2.201,6.7092954176,70.14,26.69,75.0464902577,133.3
2020-01-27 19:00:00,82.3105,-23.664,85.6446338439,5.6705,-2.324,6.1282580111,76.64,-21.34,79.5555478895,132.99,70.28,26.53,75.1206982129,5.6705,-2.324,6.1282580111,70.28,26.53,75.1206982129,133.33
2020-01-27 19:30:00,81.2615,-23.705,84.6484400757,3.1615,-2.355,3.9422211062,78.1,-21.35,80.9656254222,132.49,71.67,26.31,76.3466109267,3.1615,-2.355,3.9422211062,71.67,26.31,76.3466109267,132.62
2020-01-27 20:00:00,79.3745,-24.3835,83.0353317721,3.7445,-2.3535,4.422696293,75.63,-22.03,78.7732048351,132.52,69.43,25.67,74.0234679004,3.7445,-2.3535,4.422696293,69.43,25.67,74.0234679004,132.48
2020-01-27 20:30:00,77.468,-25.0915,81.4301811139,5.868,-2.7115,6.4641825663,71.6,-22.38,75.0161609255,132.52,65.78,25.34,70.4920137321,5.868,-2.7115,6.4641825663,65.78,25.34,70.4920137321,132.48
2020-01-27 21:00:00,75.5595,-25.42,79.7208532333,6.7895,-2.84,7.3595455193,68.77,-22.58,72.3821062142,131.98,63.19,24.73,67.8568272173,6.7895,-2.84,7.3595455193,63.19,24.73,67.8568272173,131.94
2020-01-27 21:30:00,73.797,-26.121,78.2834838903,5.867,-2.981,6.5808851988,67.93,-23.14,71.7631137842,131.98,62.45,24.23,66.9857850592,5.867,-2.981,6.5808851988,62.45,24.23,66.9857850592,131.98
2020-01-27 22:00:00,72.055,-26.6775,76.8349662019,3.115,-2.8375,4.213624479,68.94,-23.84,72.9456592266,132.18,63.37,23.77,67.6813844421,3.115,-2.8375,4.213624479,63.37,23.77,67.6813844421,132.28
2020-01-27 22:30:00,69.497,-27.784,74.8450643997,5.747,-2.884,6.4300439345000004,63.75,-24.9,68.4402841899,132.76,58.65,23.08,63.0278422604,5.747,-2.884,6.4300439345000004,58.65,23.08,63.0278422604,132.83
2020-01-27 23:00:00,66.268,-28.684,72.2095539385,7.068,-2.984,7.6720844625,59.2,-25.7,64.5378183703,132.86,54.52,22.41,58.94606433,7.068,-2.984,7.6720844625,54.52,22.41,58.94606433,132.83
2020-01-27 23:30:00,64.3295,-29.078,70.5961376723,6.8395,-3.058,7.492004021,57.49,-26.02,63.104203505,133.09,52.92,22.32,57.4343869124,6.8395,-3.058,7.492004021,52.92,22.32,57.4343869124,133.08
2020-01-28 00:00:00,63.465,-29.5895,70.0238868905,6.875,-3.0995,7.5413874884,56.59,-26.49,62.4831833376,133.53,52.09,22.12,56.5920709994,6.875,-3.0995,7.5413874884,52.09,22.12,56.5920709994,133.53
2020-01-28 00:30:00,64.465,-30.0745,71.1351655319,6.915,-3.1345,7.5922536345000005,57.55,-26.94,63.5434190141,133.89,52.94,21.87,57.2794945858,6.915,-3.1345,7.5922536345000005,52.94,21.87,57.2794945858,133.86
2020-01-28 01:00:00,67.1835,-29.406,73.3371359425,6.0635,-3.116,6.8172933229,61.12,-26.29,66.5343407572,133.45,56.19,22.26,60.4385944575,6.0635,-3.116,6.8172933229,56.19,22.26,60.4385944575,133.42
2020-01-28 01:30:00,68.022,-29.2055,74.0267094652,5.432,-3.1055,6.2570563566,62.59,-26.1,67.8138488806,133.34,57.28,22.56,61.5625860405,5.432,-3.1055,6.2570563566,57.28,22.56,61.5625860405,133.31
2020-01-28 02:00:00,67.5455,-29.2395,73.6026013841,6.1055,-3.0795,6.8381613391,61.44,-26.16,66.7773853936,133.76,56.55,22.63,60.9099285831,6.1055,-3.0795,6.8381613391,56.55,22.63,60.9099285831,133.74
2020-01-28 02:30:00,67.014,-29.0855,73.0536960478,5.914,-3.0955,6.6751416652,61.1,-25.99,66.3979675894,133.71,56.17,22.79,60.6172665171,5.914,-3.0955,6.6751416652,56.17,22.79,60.6172665171,133.68
2020-01-28 03:00:00,66.44,-29.2905,72.6099648137,5.58,-3.0805,6.3738434441,60.86,-26.21,66.263894392,133.54,55.88,22.47,60.2285256336,5.58,-3.0805,6.3738434441,55.88,22.47,60.2285256336,133.51
2020-01-28 03:30:00,65.8825,-29.623,72.2359047514,6.3825,-3.103,7.0968243074,59.5,-26.52,65.1426158517,133.92,54.65,22.38,59.0549481415,6.3825,-3.103,7.0968243074,54.65,22.38,59.0549481415,133.9
2020-01-28 04:00:00,64.9465,-29.553,71.3542407377,6.4265,-3.053,7.1148233464,58.52,-26.5,64.2404887902,133.66,53.85,22.12,58.2161223374,6.4265,-3.053,7.1148233464,53.85,22.12,58.2161223374,133.65
2020-01-28 04:30:00,64.645,-29.327,70.9862589097,6.405,-3.067,7.1014445009,58.24,-26.26,63.8865024868,133.69,53.64,22.39,58.1253963427,6.405,-3.067,7.1014445009,53.64,22.39,58.1253963427,133.65
2020-01-28 05:00:00,64.4655,-29.037,70.703239383,5.7155000000000005,-2.997,6.4535997126,58.75,-26.04,64.2623069925,133.43,54.09,22.49,58.5792471785,5.7155000000000005,-2.997,6.4535997126,54.09,22.49,58.5792471785,133.41
2020-01-28 05:30:00,63.82,-29.113,70.1466974918,5.38,-2.503,5.93375168,58.44,-26.61,64.2131271626,133.36,53.81,21.9,58.095835479,5.38,-2.503,5.93375168,53.81,21.9,58.095835479,133.34
2020-01-28 06:00:00,63.866,-29.564,70.3768147333,6.396,-2.474,6.8578051883,57.47,-27.09,63.5347857477,134.05,52.96,21.99,57.3438898227,6.396,-2.474,6.8578051883,52.96,21.99,57.3438898227,134.02
2020-01-28 06:30:00,66.2485,-28.834,72.2513896631,6.2585,-2.404,6.7043298136,59.99,-26.43,65.5541379319,133.36,55.16,22.08,59.4150822603,6.2585,-2.404,6.7043298136,55.16,22.08,59.4150822603,133.33
2020-01-28 07:00:00,69.3375,-27.3975,74.5540871616,5.5075,-2.2775,5.9598290663,63.83,-25.12,68.5950676069,132.66,58.58,22.8,62.8606108784,5.5075,-2.2775,5.9598290663,58.58,22.8,62.8606108784,132.63
2020-01-28 07:30:00,72.413,-26.2005,77.0071994638,5.943,-2.3305,6.383610205,66.47,-23.87,70.6260419392,132.38,61.01,23.75,65.469707499,5.943,-2.3305,6.383610205,61.01,23.75,65.469707499,132.35
2020-01-28 08:00:00,73.534,-25.712,77.8996540429,5.874,-2.282,6.3016981838,67.66,-23.43,71.6019587721,132.34,62.22,24.12,66.7315727373,5.874,-2.282,6.3016981838,62.22,24.12,66.7315727373,132.31
2020-01-28 08:30:00,73.6415,-25.5345,77.9428073173,7.2215,-2.0345,7.502616377,66.42,-23.5,70.4547116948,132.64,61.13,24.28,65.7753396038,7.2215,-2.0345,7.502616377,61.13,24.28,65.7753396038,132.62
2020-01-28 09:00:00,73.844,-25.7535,78.206004234,9.134,-2.2135,9.3983795545,64.71,-23.54,68.858664669,132.91,59.51,24.33,64.2914379992,9.134,-2.2135,9.3983795545,59.51,24.33,64.2914379992,132.96
2020-01-28 09:30:00,72.7815,-26.0755,77.3115673266,14.7515,-2.2855,14.9275002093,58.03,-23.79,62.7171826536,132.72,53.49,24.08,58.6602633816,14.7515,-2.2855,14.9275002093,53.49,24.08,58.6602633816,132.74
2020-01-28 10:00:00,74.283,-26.0135,78.7062022413,11.163,-2.4035,11.418816981199999,63.12,-23.61,67.3911455608,133.03,58.1,24.36,63.0001555554,11.163,-2.4035,11.418816981199999,58.1,24.36,63.0001555554,133.04
2020-01-28 10:30:00,74.1425,-25.754,78.4880807655,10.6625,-1.964,10.8418726358,63.48,-23.79,67.7914043224,133.26,58.45,24.39,63.3346240219,10.6625,-1.964,10.8418726358,58.45,24.39,63.3346240219,133.28
2020-01-28 11:00:00,73.79,-25.5795,78.0978547737,17.62,-2.2795,17.7668376547,56.17,-23.3,60.8108452498,133.05,51.85,24.66,57.4154865868,17.62,-2.2795,17.7668376547,51.85,24.66,57.4154865868,133.09
2020-01-28 11:30:00,72.766,-26.0565,77.2905683007,21.056,-2.8365,21.2461965596,51.71,-23.22,56.6841468137,133.05,47.71,24.68,53.7154214356,21.056,-2.8365,21.2461965596,47.71,24.68,53.7154214356,133.09
2020-01-28 12:00:00,72.664,-26.1205,77.2161732816,22.894,-3.0505,23.0963370743,49.77,-23.07,54.8568847092,133.05,46.02,24.8,52.2769585955,22.894,-3.0505,23.0963370743,46.02,24.8,52.2769585955,133.09
2020-01-28 12:30:00,69.683,-26.481,74.5450457777,31.953,-3.181,32.1109478216,37.73,-23.3,44.3445926805,133.05,35.07,24.53,42.7974975904,31.953,-3.181,32.1109478216,35.07,24.53,42.7974975904,133.02
2020-01-28 13:00:00,69.899,-26.358,74.7035097234,28.509,-3.218,28.6900436563,41.39,-23.14,47.4193177935,132.94,38.37,24.64,45.6002905692,28.509,-3.218,28.6900436563,38.37,24.64,45.6002905692,132.92
2020-01-28 13:30:00,68.382,-26.8525,73.4653297839,37.462,-4.1525,37.6914406762,30.92,-22.7,38.3580030763,133.08,28.91,25.08,38.2726338263,37.462,-4.1525,37.6914406762,28.91,25.08,38.2726338263,133.06
2020-01-28 14:00:00,66.286,-26.9195,71.543645953,38.226,-3.9695,38.4315496207,28.06,-22.95,36.2500496551,133.24,26.24,24.93,36.1945092521,38.226,-3.9695,38.4315496207,26.24,24.93,36.1945092521,133.21
2020-01-28 14:30:00,68.0755,-26.9085,73.2006903827,30.4555,-3.5185,30.6580710825,37.62,-23.39,44.2984932024,133.43,34.91,24.65,42.735589384,30.4555,-3.5185,30.6580710825,34.91,24.65,42.735589384,133.4
2020-01-28 15:00:00,69.3485,-26.579,74.2674739927,25.1485,-2.949,25.3208146245,44.2,-23.63,50.1200249401,133.37,40.93,24.59,47.7486439598,25.1485,-2.949,25.3208146245,40.93,24.59,47.7486439598,133.34
2020-01-28 15:30:00,70.802,-26.182,75.4878819944,16.872,-2.422,17.0449543267,53.93,-23.76,58.9320159166,133.27,49.76,24.41,55.424775146100004,16.872,-2.422,17.0449543267,49.76,24.41,55.424775146100004,133.23
2020-01-28 16:00:00,73.6125,-25.595,77.935256343,11.5025,-2.095,11.6917291813,62.11,-23.5,66.4070937476,133.13,57.13,24.51,62.1657220661,11.5025,-2.095,11.6917291813,57.13,24.51,62.1657220661,133.08
2020-01-28 16:30:00,76.0645,-24.7465,79.9887330972,8.9145,-1.7865000000000002,9.0917485942,67.15,-22.96,70.9667816658,133.0,61.72,24.96,66.5759716414,8.9145,-1.7865000000000002,9.0917485942,61.72,24.96,66.5759716414,132.95
2020-01-28 17:00:00,78.2035,-23.9485,81.7882513843,7.4935,-1.5485,7.6518229527,70.71,-22.4,74.1732033824,132.95,64.95,25.47,69.7654886029,7.4935,-1.5485,7.6518229527,64.95,25.47,69.7654886029,132.91
2020-01-28 17:30:00,80.005,-23.18,83.2953325523,6.705,-1.27,6.8242160722000005,73.3,-21.91,76.5044972534,132.63,67.3,25.8,72.0758628113,6.705,-1.27,6.8242160722000005,67.3,25.8,72.0758628113,132.61
2020-01-28 18:00:00,82.708,-22.777,85.786974495,6.628,-1.607,6.8200317448,76.08,-21.17,78.9704710636,132.41,69.82,26.34,74.6232403478,6.628,-1.607,6.8200317448,69.82,26.34,74.6232403478,132.39
2020-01-28 18:30:00,82.855,-23.1565,86.0300791424,5.895,-1.6865,6.1315012232,76.96,-21.47,79.8987014913,132.56,70.63,26.11,75.3015869687,5.895,-1.6865,6.1315012232,70.63,26.11,75.3015869687,132.54
2020-01-28 19:00:00,81.907,-23.4145,85.1880006764,4.947,-1.6545,5.2163377239,76.96,-21.76,79.9771167272,132.6,70.69,25.94,75.2991347892,4.947,-1.6545,5.2163377239,70.69,25.94,75.2991347892,132.6
2020-01-28 19:30:00,80.427,-23.8225,83.8809503716,6.057,-1.9525000000000001,6.3639221593,74.37,-21.87,77.5189899315,131.74,68.37,25.29,72.8974690919,6.057,-1.9525000000000001,6.3639221593,68.37,25.29,72.8974690919,131.76
2020-01-28 20:00:00,78.6425,-24.43,82.3496673111,6.5925,-2.1,6.9188912587,72.05,-22.33,75.4309710928,131.74,66.21,24.83,70.7127499112,6.5925,-2.1,6.9188912587,66.21,24.83,70.7127499112,131.73
2020-01-28 20:30:00,76.6925,-25.24,80.739068339,6.9025,-2.11,7.2177978809,69.79,-23.13,73.5230644084,131.5,64.15,23.89,68.4540327519,6.9025,-2.11,7.2177978809,64.15,23.89,68.4540327519,131.51
2020-01-28 21:00:00,75.2485,-25.628,79.4929628096,7.2485,-2.228,7.5831877367,68.0,-23.4,71.9135592222,131.45,62.53,23.58,66.8282672228,7.2485,-2.228,7.5831877367,62.53,23.58,66.8282672228,131.44
2020-01-28 21:30:00,73.3845,-26.4895,78.0190902953,6.6345,-2.2495,7.0054864571,66.75,-24.24,71.0150695275,132.13,61.36,23.25,65.6171631511,6.6345,-2.2495,7.0054864571,61.36,23.25,65.6171631511,132.1
2020-01-28 22:00:00,71.233,-27.2935,76.2828645978,6.003,-2.2435,6.4085334711,65.23,-25.05,69.8745690505,132.42,59.99,22.69,64.1376348176,6.003,-2.2435,6.4085334711,59.99,22.69,64.1376348176,132.39
2020-01-28 22:30:00,69.1445,-27.909,74.5645637099,5.8345,-2.219,6.2422232618,63.31,-25.69,68.32373087,132.91,58.36,22.46,62.5327210347,5.8345,-2.219,6.2422232618,58.36,22.46,62.5327210347,132.88
2020-01-28 23:00:00,66.549,-28.6395,72.4499162267,5.849,-2.1695,6.2383917198,60.7,-26.47,66.2204719101,132.86,56.08,21.6,60.0959765708,5.849,-2.1695,6.2383917198,56.08,21.6,60.0959765708,132.84
2020-01-28 23:30:00,63.641,-28.2165,69.6157148441,5.9510000000000005,-2.2065,6.3468924089,57.69,-26.01,63.2823529904,131.37,53.33,21.1,57.352409714,5.9510000000000005,-2.2065,6.3468924089,53.33,21.1,57.352409714,131.35
2020-01-29 00:00:00,62.8595,-28.6695,69.0887615354,6.2095,-2.5495,6.7125137244,56.65,-26.12,62.381703247,131.96,52.31,21.35,56.4991911447,6.2095,-2.5495,6.7125137244,52.31,21.35,56.4991911447,131.95
2020-01-29 00:30:00,64.426,-28.486,70.4426126148,6.8260000000000005,-2.596,7.3029782966,57.6,-25.89,63.1510261199,131.91,53.15,21.52,57.3413716264,6.8260000000000005,-2.596,7.3029782966,53.15,21.52,57.3413716264,131.9
2020-01-29 01:00:00,67.148,-27.642,72.6149713764,6.498,-2.502,6.9630458852,60.65,-25.14,65.6539572303,131.24,55.91,21.82,60.0170017578,6.498,-2.502,6.9630458852,55.91,21.82,60.0170017578,131.23
2020-01-29 01:30:00,67.0915,-27.28,72.4256016354,5.4815000000000005,-2.03,5.8453179768,61.61,-25.25,66.5834408844,131.31,56.78,21.74,60.7996381568,5.4815000000000005,-2.03,5.8453179768,56.78,21.74,60.7996381568,131.3
2020-01-29 02:00:00,66.2995,-27.6065,71.8174250617,4.9195,-1.9565000000000001,5.294277335,61.38,-25.65,66.5238821778,131.58,56.6,21.59,60.5779506091,4.9195,-1.9565000000000001,5.294277335,56.6,21.59,60.5779506091,131.58
2020-01-29 02:30:00,65.975,-28.587,71.902136227,5.165,-1.9969999999999999,5.5376198858,60.81,-26.59,66.3693016386,132.72,56.09,21.44,60.0479949707,5.165,-1.9969999999999999,5.5376198858,56.09,21.44,60.0479949707,132.74
2020-01-29 03:00:00,65.39,-28.724,71.4207272156,5.07,-1.9340000000000002,5.4263483117,60.32,-26.79,66.0015643754,132.67,55.72,21.31,59.655967849,5.07,-1.9340000000000002,5.4263483117,55.72,21.31,59.655967849,132.69
2020-01-29 03:30:00,65.0955,-28.993,71.2602144906,5.0455,-1.953,5.4102938229,60.05,-27.04,65.8571491943,133.24,55.4,21.35,59.3715630584,5.0455,-1.953,5.4102938229,55.4,21.35,59.3715630584,133.24
2020-01-29 04:00:00,64.255,-28.9895,70.491816087,4.185,-1.9295,4.6083831492,60.07,-27.06,65.8835981106,133.24,55.43,21.37,59.4067487749,4.185,-1.9295,4.6083831492,55.43,21.37,59.4067487749,133.24
2020-01-29 04:30:00,63.21,-28.92,69.5116572957,4.77,-1.94,5.1494174428,58.44,-26.98,64.367336437,132.72,53.94,21.18,57.9492536621,4.77,-1.94,5.1494174428,53.94,21.18,57.9492536621,132.73
2020-01-29 05:00:00,63.0645,-29.2085,69.5001268524,4.7445,-1.9085,5.1139664156,58.32,-27.3,64.3934189184,133.16,53.83,21.15,57.8359006154,4.7445,-1.9085,5.1139664156,53.83,21.15,57.8359006154,133.17
2020-01-29 05:30:00,63.4375,-29.4565,69.9428466571,4.5875,-1.9065,4.9678867237,58.85,-27.55,64.9794198189,133.57,54.3,21.17,58.2808622105,4.5875,-1.9065,4.9678867237,54.3,21.17,58.2808622105,133.58
2020-01-29 06:00:00,63.9165,-29.139,70.2452866266,4.1565,-1.919,4.5781058583,59.76,-27.22,65.6672368842,133.36,55.13,21.43,59.1486415736,4.1565,-1.919,4.5781058583,55.13,21.43,59.1486415736,133.38
2020-01-29 06:30:00,66.2825,-27.829,71.8875722726,4.8825,-1.919,5.2460811326,61.4,-25.91,66.6429898789,132.59,56.71,22.17,60.8895146967,4.8825,-1.919,5.2460811326,56.71,22.17,60.8895146967,132.63
2020-01-29 07:00:00,69.103,-26.128,73.8775811258,4.3629999999999995,-1.5779999999999998,4.6395962109,64.74,-24.55,69.2385015725,131.87,59.59,23.0,63.8746279833,4.3629999999999995,-1.5779999999999998,4.6395962109,59.59,23.0,63.8746279833,131.91
2020-01-29 07:30:00,73.0215,-24.7055,77.0876202285,3.7315,-1.5055,4.0237572616,69.29,-23.2,73.0708156517,131.47,63.68,23.89,68.0137816917,3.7315,-1.5055,4.0237572616,63.68,23.89,68.0137816917,131.5
2020-01-29 08:00:00,74.111,-24.167,77.9518069707,2.541,-1.457,2.9290834744,71.57,-22.71,75.0866765811,131.44,65.78,24.3,70.1248771835,2.541,-1.457,2.9290834744,65.78,24.3,70.1248771835,131.5
2020-01-29 08:30:00,74.554,-23.8255,78.268469809,2.174,-1.3955,2.5833498118,72.38,-22.43,75.7757830708,131.81,66.52,24.8,70.9926080659,2.174,-1.3955,2.5833498118,66.52,24.8,70.9926080659,131.87
2020-01-29 09:00:00,74.2725,-24.001,78.0541623314,5.0525,-1.461,5.2594940108,69.22,-22.54,72.7973900631,131.89,63.66,24.71,68.2874783544,5.0525,-1.461,5.2594940108,63.66,24.71,68.2874783544,131.95
2020-01-29 09:30:00,73.139,-24.8365,77.2409545076,11.349,-1.6165,11.4635454049,61.79,-23.22,66.0088819781,132.19,56.92,24.21,61.8547532531,11.349,-1.6165,11.4635454049,56.92,24.21,61.8547532531,132.27
2020-01-29 10:00:00,71.7955,-26.4245,76.5039085309,19.0155,-1.9745,19.1177375884,52.78,-24.45,58.1681261517,133.88,48.83,24.11,54.4578828086,19.0155,-1.9745,19.1177375884,48.83,24.11,54.4578828086,133.98
