Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-29 10:30:00,70.404,-26.95,75.3858455945,26.124,-2.9,26.2844702439,44.28,-24.05,50.3896904138,133.69,41.14,24.4,47.8315753452,26.124,-2.9,26.2844702439,41.14,24.4,47.8315753452,133.77
2020-01-29 11:00:00,69.106,-26.728,74.0947043992,32.496,-3.508,32.6847989133,36.61,-23.22,43.3527450111,133.83,34.18,25.21,42.4713609389,32.496,-3.508,32.6847989133,34.18,25.21,42.4713609389,133.94
2020-01-29 11:30:00,67.697,-26.35,72.6443825013,38.797,-3.99,39.0016321325,28.9,-22.36,36.5401094689,133.83,27.13,25.93,37.5286796997,38.797,-3.99,39.0016321325,27.13,25.93,37.5286796997,133.94
2020-01-29 12:00:00,67.518,-26.2195,72.4302595898,36.998,-4.0195,37.215700776,30.52,-22.2,37.7400370959,133.6,28.56,25.92,38.568380832,36.998,-4.0195,37.215700776,28.56,25.92,38.568380832,133.72
2020-01-29 12:30:00,67.046,-26.0615,71.9330793047,39.036,-4.2815,39.2700972529,28.01,-21.78,35.4813824421,133.29,26.33,26.11,37.0810059195,39.036,-4.2815,39.2700972529,26.33,26.11,37.0810059195,133.4
2020-01-29 13:00:00,66.1595,-26.364,71.2189577026,42.6895,-4.984,42.979456328,23.47,-21.38,31.7481542771,133.29,22.25,26.45,34.5639262816,42.6895,-4.984,42.979456328,22.25,26.45,34.5639262816,133.4
2020-01-29 13:30:00,66.345,-26.7025,71.517008685,38.645,-4.5925,38.9169253828,27.7,-22.11,35.4420950284,133.44,26.03,25.94,36.7483945228,38.645,-4.5925,38.9169253828,26.03,25.94,36.7483945228,133.53
2020-01-29 14:00:00,69.471,-26.8225,74.4692308759,21.591,-3.5425,21.8796843499,47.88,-23.28,53.239579262,133.28,44.35,24.94,50.8814907407,21.591,-3.5425,21.8796843499,44.35,24.94,50.8814907407,133.4
2020-01-29 14:30:00,70.4015,-26.2255,75.1275452314,15.3915,-2.6355,15.6155093577,55.01,-23.59,59.854725795,132.75,50.73,24.34,56.2669396715,15.3915,-2.6355,15.6155093577,50.73,24.34,56.2669396715,132.88
2020-01-29 15:00:00,72.061,-25.9665,76.5966503396,10.521,-2.4165,10.7949485061,61.54,-23.55,65.8921398954,132.69,56.69,24.31,61.6825112978,10.521,-2.4165,10.7949485061,56.69,24.31,61.6825112978,132.84
2020-01-29 15:30:00,71.695,-26.1075,76.3005542657,11.295,-2.3175,11.5303005707,60.4,-23.79,64.9162853219,132.75,55.73,24.2,60.7574925421,11.295,-2.3175,11.5303005707,55.73,24.2,60.7574925421,132.89
2020-01-29 16:00:00,73.9155,-25.5795,78.2164430315,9.3255,-2.2195,9.5859861517,64.59,-23.36,68.6844793239,132.46,59.51,24.33,64.2914379992,9.3255,-2.2195,9.5859861517,59.51,24.33,64.2914379992,132.66
2020-01-29 16:30:00,76.8195,-24.531,80.6412149044,7.2795,-2.111,7.5794090304,69.54,-22.42,73.0648205363,132.42,64.03,25.21,68.8141337227,7.2795,-2.111,7.5794090304,64.03,25.21,68.8141337227,132.66
2020-01-29 17:00:00,79.1125,-23.4285,82.5086799585,5.4225,-1.9885000000000002,5.7756071975,73.69,-21.44,76.7456168129,132.15,67.72,26.03,72.5503914531,5.4225,-1.9885000000000002,5.7756071975,67.72,26.03,72.5503914531,132.4
2020-01-29 17:30:00,82.258,-22.7635,85.3496074757,5.238,-1.9735,5.5974410448,77.02,-20.79,79.7765911781,132.31,70.71,26.68,75.5759650947,5.238,-1.9735,5.5974410448,70.71,26.68,75.5759650947,132.59
2020-01-29 18:00:00,83.495,-22.507,86.4753148245,4.505,-1.967,4.9157007639,78.99,-20.54,81.6168591652,132.47,72.51,27.05,77.3912307694,4.505,-1.967,4.9157007639,72.51,27.05,77.3912307694,132.76
2020-01-29 18:30:00,83.2945,-23.019,86.4167118748,4.6445,-1.9689999999999999,5.0446348976,78.65,-21.05,81.4182104937,132.59,72.2,26.63,76.9545118885,4.6445,-1.9689999999999999,5.0446348976,72.2,26.63,76.9545118885,132.9
2020-01-29 19:00:00,82.1525,-23.4815,85.442460747,4.7825,-2.0015,5.1844294286,77.37,-21.48,80.296371649,132.32,71.07,26.02,75.6834545987,4.7825,-2.0015,5.1844294286,71.07,26.02,75.6834545987,132.65
2020-01-29 19:30:00,80.381,-23.7505,83.8164149272,4.771,-2.0005,5.1734361164,75.61,-21.75,78.6761374243,131.66,69.47,25.31,73.9369799221,4.771,-2.0005,5.1734361164,69.47,25.31,73.9369799221,131.99
2020-01-29 20:00:00,78.9765,-24.336,82.6409610801,4.1565,-2.016,4.6196047721,74.82,-22.32,78.0782607388,131.92,68.77,24.97,73.162926404,4.1565,-2.016,4.6196047721,68.77,24.97,73.162926404,132.26
2020-01-29 20:30:00,77.1055,-25.3645,81.1702900728,4.2955,-2.0845,4.7745639068,72.81,-23.28,76.4411832718,132.73,66.96,24.63,71.3461877047,4.2955,-2.0845,4.7745639068,66.96,24.63,71.3461877047,133.07
2020-01-29 21:00:00,75.1885,-25.96,79.5439006603,4.3685,-2.08,4.8384080285,70.82,-23.88,74.7377200616,132.73,65.17,24.14,69.4972553415,4.3685,-2.08,4.8384080285,65.17,24.14,69.4972553415,133.07
2020-01-29 21:30:00,73.282,-27.266,78.1900650978,5.492,-2.266,5.9411126904,67.79,-25.0,72.2529175882,133.52,62.44,23.57,66.7405311636,5.492,-2.266,5.9411126904,62.44,23.57,66.7405311636,133.88
2020-01-29 22:00:00,71.475,-27.747,76.6718438151,4.015,-2.237,4.5961281531000004,67.46,-25.51,72.1221997723,133.56,62.25,23.15,66.4152467435,4.015,-2.237,4.5961281531000004,62.25,23.15,66.4152467435,133.92
2020-01-29 22:30:00,68.9425,-28.463,74.5869336764,4.1925,-2.233,4.7500889729,64.75,-26.23,69.8611150784,134.02,59.72,22.86,63.9457426261,4.1925,-2.233,4.7500889729,59.72,22.86,63.9457426261,134.39
2020-01-29 23:00:00,66.469,-29.315,72.646384535,4.129,-2.115,4.63916652,62.34,-27.2,68.0155541035,134.37,57.53,22.12,61.6359902979,4.129,-2.115,4.63916652,57.53,22.12,61.6359902979,134.75
2020-01-29 23:30:00,64.511,-28.9415,70.7055835366,3.151,-2.0815,3.776432609,61.36,-26.86,66.9814093611,133.37,56.68,21.66,60.6776565137,3.151,-2.0815,3.776432609,56.68,21.66,60.6776565137,133.76
2020-01-30 00:00:00,63.4905,-28.448,69.5724966797,3.1405,-1.998,3.7221961595,60.35,-26.45,65.8917673158,132.48,55.68,21.37,59.6400813212,3.1405,-1.998,3.7221961595,55.68,21.37,59.6400813212,132.87
2020-01-30 00:30:00,64.9645,-27.9805,70.7339709086,2.6745,-2.0205,3.3519204197,62.29,-25.96,67.4830771379,132.22,57.41,21.7,61.3742462276,2.6745,-2.0205,3.3519204197,57.41,21.7,61.3742462276,132.61
2020-01-30 01:00:00,67.783,-27.3945,73.1094639513,2.503,-2.0045,3.2067162721,65.28,-25.39,70.0437755978,131.82,60.13,21.95,64.011088102,2.503,-2.0045,3.2067162721,60.13,21.95,64.011088102,132.21
2020-01-30 01:30:00,68.21,-27.539,73.5595039475,1.8399999999999999,-1.979,2.7022288948,66.37,-25.56,71.1216598513,132.2,61.13,22.12,65.0090093756,1.8399999999999999,-1.979,2.7022288948,61.13,22.12,65.0090093756,132.6
2020-01-30 02:00:00,68.0435,-27.8175,73.5100754897,2.3535,-1.9775,3.0739987801,65.69,-25.84,70.5895296769,132.82,60.54,22.22,64.4889137759,2.3535,-1.9775,3.0739987801,60.54,22.22,64.4889137759,133.22
2020-01-30 02:30:00,67.4375,-27.7825,72.9361618986,2.2675,-2.1925,3.1541421179,65.17,-25.59,70.0141200045,132.82,60.05,22.5,64.126846952,2.2675,-2.1925,3.1541421179,60.05,22.5,64.126846952,133.22
2020-01-30 03:00:00,67.0545,-28.0495,72.6848018536,2.2445,-2.2895,3.2061800480000002,64.81,-25.76,69.7417643883,133.08,59.74,22.5,63.8366477817,2.2445,-2.2895,3.2061800480000002,59.74,22.5,63.8366477817,133.52
2020-01-30 03:30:00,66.379,-28.2685,72.1476245849,2.179,-2.3485,3.2036687173,64.2,-25.92,69.2350084856,133.08,59.24,22.37,63.322938182,2.179,-2.3485,3.2036687173,59.24,22.37,63.322938182,133.56
2020-01-30 04:00:00,65.712,-28.6435,71.6834502256,2.342,-2.3935,3.348702174,63.37,-26.25,68.5916860851,133.61,58.5,22.38,62.6347698966,2.342,-2.3935,3.348702174,58.5,22.38,62.6347698966,134.08
2020-01-30 04:30:00,65.3185,-28.482,71.258197888,2.3485,-2.372,3.3379389224000002,62.97,-26.11,68.1685631358,133.3,58.07,22.2,62.1688418744,2.3485,-2.372,3.3379389224000002,58.07,22.2,62.1688418744,133.76
2020-01-30 05:00:00,64.795,-28.413,70.7509052522,2.215,-2.383,3.2534464803,62.58,-26.03,67.7777050364,132.97,57.7,22.03,61.7625363793,2.215,-2.383,3.2534464803,57.7,22.03,61.7625363793,133.45
2020-01-30 05:30:00,64.8575,-27.608,70.4889847441,2.5075000000000003,-2.328,3.4215698517,62.35,-25.28,67.2800185791,131.97,57.49,22.08,61.5843040068,2.5075000000000003,-2.328,3.4215698517,57.49,22.08,61.5843040068,132.46
2020-01-30 06:00:00,63.8975,-29.2595,70.2780822625,2.9075,-1.9495,3.5005865937,60.99,-27.31,66.8252661798,134.29,56.35,21.91,60.4596609319,2.9075,-1.9495,3.5005865937,56.35,21.91,60.4596609319,134.74
2020-01-30 06:30:00,65.0785,-28.2825,70.9585158279,2.3985,-1.2425,2.7012235191,62.68,-27.04,68.2637824912,133.86,57.75,21.88,61.7559462724,2.3985,-1.2425,2.7012235191,57.75,21.88,61.7559462724,134.32
2020-01-30 07:00:00,66.547,-27.5265,72.0153553852,2.8369999999999997,-0.7265,2.9285442203,63.71,-26.8,69.1173212733,133.86,58.64,22.16,62.6874405284,2.8369999999999997,-0.7265,2.9285442203,58.64,22.16,62.6874405284,134.32
2020-01-30 07:30:00,69.7955,-25.604,74.3436388419,3.0855,-0.744,3.1739323007999998,66.71,-24.86,71.1915985212,132.84,61.4,23.27,65.6616547157,3.0855,-0.744,3.1739323007999998,61.4,23.27,65.6616547157,133.3
2020-01-30 08:00:00,70.5265,-25.8475,75.1137834122,3.8265000000000002,-0.8475,3.9192293248,66.7,-25.0,71.2312431451,133.49,61.41,23.49,65.7492828858,3.8265000000000002,-0.8475,3.9192293248,61.41,23.49,65.7492828858,133.95
2020-01-30 08:30:00,72.067,-24.8935,76.2452544835,2.577,-0.6735,2.6635561286,69.49,-24.22,73.5898668296,133.19,63.92,23.95,68.259570025,2.577,-0.6735,2.6635561286,63.92,23.95,68.259570025,133.64
2020-01-30 09:00:00,71.8505,-24.802,76.0107463077,2.8705,-0.672,2.9481102846000002,68.98,-24.13,73.0787062009,133.01,63.49,23.93,67.850018423,2.8705,-0.672,2.9481102846000002,63.49,23.93,67.850018423,133.47
2020-01-30 09:30:00,72.416,-24.5135,76.4525260423,3.296,-0.6835,3.3661236237,69.12,-23.83,73.1125385963,132.8,63.67,24.13,68.089101918,3.296,-0.6835,3.3661236237,63.67,24.13,68.089101918,133.26
2020-01-30 10:00:00,72.115,-24.752,76.2445718002,4.975,-0.712,5.0256908978,67.14,-24.04,71.3141023922,132.84,61.85,23.91,66.3107125584,4.975,-0.712,5.0256908978,61.85,23.91,66.3107125584,133.34
2020-01-30 10:30:00,71.6185,-25.1545,75.9075649227,6.5785,-0.8445,6.6324838861,65.04,-24.31,69.4347009787,133.09,59.9,23.76,64.4402638108,6.5785,-0.8445,6.6324838861,59.9,23.76,64.4402638108,133.65
2020-01-30 11:00:00,71.0425,-25.0515,75.3300368943,8.2325,-0.8215,8.273386156800001,62.81,-24.23,67.3215344448,132.83,57.89,23.69,62.5497258187,8.2325,-0.8215,8.273386156800001,57.89,23.69,62.5497258187,133.36
2020-01-30 11:30:00,70.9805,-25.1185,75.2938936601,10.0705,-0.8185,10.103707859,60.91,-24.3,65.5783355995,132.79,56.18,23.6,60.9356414588,10.0705,-0.8185,10.103707859,56.18,23.6,60.9356414588,133.28
2020-01-30 12:00:00,70.5695,-25.4365,75.0137978141,11.3195,-0.8665,11.3526165486,59.25,-24.57,64.1423993938,132.94,54.64,23.45,59.4594996615,11.3195,-0.8665,11.3526165486,54.64,23.45,59.4594996615,133.43
2020-01-30 12:30:00,70.77,-25.5565,75.2431232223,16.5,-1.4165,16.5606905729,54.27,-24.14,59.3967381259,132.89,50.12,23.83,55.4966962981,16.5,-1.4165,16.5606905729,50.12,23.83,55.4966962981,133.4
2020-01-30 13:00:00,71.3,-25.7005,75.7905383293,13.31,-1.8105,13.4325727338,57.99,-23.89,62.7181967215,132.89,53.47,24.04,58.6256130032,13.31,-1.8105,13.4325727338,53.47,24.04,58.6256130032,133.4
2020-01-30 13:30:00,70.2935,-25.8945,74.9112893528,14.0035,-1.5545,14.0895167589,56.29,-24.34,61.3269899799,132.99,51.95,23.72,57.1090264319,14.0035,-1.5545,14.0895167589,51.95,23.72,57.1090264319,133.55
2020-01-30 14:00:00,69.6405,-26.05,74.3532227967,12.7405,-1.47,12.8250239863,56.9,-24.58,61.9821458164,133.11,52.49,23.56,57.5349780568,12.7405,-1.47,12.8250239863,52.49,23.56,57.5349780568,133.65
2020-01-30 14:30:00,69.765,-25.8565,74.4023777661,11.985,-1.3765,12.0637878484,57.78,-24.48,62.7518828403,133.11,53.3,23.64,58.3072859941,11.985,-1.3765,12.0637878484,53.3,23.64,58.3072859941,133.65
2020-01-30 15:00:00,70.266,-25.796,74.8514820962,9.346,-1.306,9.4368083588,60.92,-24.49,65.6582553835,133.2,56.2,23.74,61.0084223694,9.346,-1.306,9.4368083588,56.2,23.74,61.0084223694,133.75
2020-01-30 15:30:00,70.8185,-25.677,75.3297303277,7.4485,-1.227,7.5488860933,63.37,-24.45,67.9231874988,133.3,58.45,23.87,63.1361972247,7.4485,-1.227,7.5488860933,58.45,23.87,63.1361972247,133.85
2020-01-30 16:00:00,71.801,-25.1575,76.0807689712,6.641,-1.0875,6.7294529681,65.16,-24.07,69.4635911827,132.99,60.01,24.02,64.6386919732,6.641,-1.0875,6.7294529681,60.01,24.02,64.6386919732,133.55
2020-01-30 16:30:00,73.374,-24.829,77.4611071248,5.984,-0.969,6.0619482842,67.39,-23.86,71.489241848,132.89,62.0,24.16,66.5410069055,5.984,-0.969,6.0619482842,62.0,24.16,66.5410069055,133.47
2020-01-30 17:00:00,75.5095,-24.0735,79.2541354915,4.2795,-0.8835000000000001,4.3697474183,71.23,-23.19,74.9098725136,132.45,65.48,24.58,69.9414526586,4.2795,-0.8835000000000001,4.3697474183,65.48,24.58,69.9414526586,133.06
2020-01-30 17:30:00,78.357,-23.384,81.7718221944,4.177,-0.874,4.2674588457,74.18,-22.51,77.5201425437,132.17,68.18,25.02,72.6258411311,4.177,-0.874,4.2674588457,68.18,25.02,72.6258411311,132.77
2020-01-30 18:00:00,79.4985,-23.232,82.8235312351,4.1085,-0.842,4.1938927323,75.39,-22.39,78.6445433581,132.08,69.26,25.05,73.6508662542,4.1085,-0.842,4.1938927323,69.26,25.05,73.6508662542,132.71
2020-01-30 18:30:00,79.275,-23.5235,82.6914788672,3.525,-0.9035000000000001,3.6389472722000002,75.75,-22.62,79.0552142493,132.23,69.6,24.94,73.9335079649,3.525,-0.9035000000000001,3.6389472722000002,69.6,24.94,73.9335079649,132.87
2020-01-30 19:00:00,77.7855,-24.136,81.444032969,5.7055,-0.926,5.7801562479,72.08,-23.21,75.7247020463,132.23,66.27,24.4,70.6192105592,5.7055,-0.926,5.7801562479,66.27,24.4,70.6192105592,132.87
2020-01-30 19:30:00,76.731,-24.5805,80.5720009758,5.371,-0.9505,5.4544560911,71.36,-23.63,75.1706491924,132.35,65.63,24.13,69.9253444754,5.371,-0.9505,5.4544560911,65.63,24.13,69.9253444754,132.99
2020-01-30 20:00:00,74.839,-25.339,79.0122828553,4.999,-0.879,5.075691283,69.84,-24.46,73.9994405384,132.31,64.24,23.35,68.352030694,4.999,-0.879,5.075691283,64.24,23.35,68.352030694,132.99
2020-01-30 20:30:00,73.0295,-26.18,77.5802827415,5.5795,-0.9500000000000001,5.6597986051,67.45,-25.23,72.0142721966,132.41,62.1,22.67,66.1085387828,5.5795,-0.9500000000000001,5.6597986051,62.1,22.67,66.1085387828,133.08
2020-01-30 21:00:00,71.724,-26.544,76.4782067781,4.514,-0.894,4.6016770856,67.21,-25.65,71.9382137671,132.38,61.88,22.32,65.7823441358,4.514,-0.894,4.6016770856,61.88,22.32,65.7823441358,133.04
2020-01-30 21:30:00,69.475,-27.5745,74.7470981059,4.655,-0.9545,4.7518517706,64.82,-26.62,70.0732245583,133.05,59.75,21.89,63.6335964723,4.655,-0.9545,4.7518517706,59.75,21.89,63.6335964723,133.72
2020-01-30 22:00:00,67.366,-28.2425,73.0466752306,5.056,-0.9925,5.1524937894,62.31,-27.25,68.0080774614,133.61,57.44,21.62,61.3740824779,5.056,-0.9925,5.1524937894,57.44,21.62,61.3740824779,134.27
2020-01-30 22:30:00,64.515,-29.227,70.8265681365,5.665,-1.007,5.7538051757,58.85,-28.22,65.2663075407,133.94,54.31,20.9,58.192663627,5.665,-1.007,5.7538051757,54.31,20.9,58.192663627,134.57
2020-01-30 23:00:00,62.825,-28.878,69.1441936029,4.695,-0.8180000000000001,4.7657264924,58.13,-28.06,64.5481254569,132.88,53.63,20.2,57.3080875619,4.695,-0.8180000000000001,4.7657264924,53.63,20.2,57.3080875619,133.5
2020-01-30 23:30:00,60.547,-29.005,67.1359012303,4.167,-0.845,4.2518130251,56.38,-28.16,63.0213455902,132.42,52.08,19.88,55.7453208799,4.167,-0.845,4.2518130251,52.08,19.88,55.7453208799,133.03
2020-01-31 00:00:00,59.747,-29.814,66.7725887247,4.167,-0.844,4.2516143993,55.58,-28.97,62.6769279719,133.38,51.37,19.74,55.0322132937,4.167,-0.844,4.2516143993,51.37,19.74,55.0322132937,134.01
2020-01-31 00:30:00,60.8895,-29.4,67.6157615519,4.8795,-0.87,4.9564523855000004,56.01,-28.53,62.8576248358,133.1,51.74,19.96,55.4565523631,4.8795,-0.87,4.9564523855000004,51.74,19.96,55.4565523631,133.71
2020-01-31 01:00:00,63.5125,-28.837,69.7524926096,4.5125,-0.8270000000000001,4.5876557467,59.0,-28.01,65.3112555384,132.66,54.44,20.21,58.0702824171,4.5125,-0.8270000000000001,4.5876557467,54.44,20.21,58.0702824171,133.28
2020-01-31 01:30:00,63.8625,-28.768,70.0429634599,4.0125,-0.778,4.0872289207,59.85,-27.99,66.0716474745,132.24,55.23,19.9,58.7057314067,4.0125,-0.778,4.0872289207,55.23,19.9,58.7057314067,132.87
2020-01-31 02:00:00,63.2015,-29.3785,69.6959529994,4.0415,-0.8085,4.1215767007,59.16,-28.57,65.6974162353,132.96,54.61,19.86,58.1091361147,4.0415,-0.8085,4.1215767007,54.61,19.86,58.1091361147,133.6
2020-01-31 02:30:00,62.5875,-29.5205,69.2001089342,4.2075,-0.8405,4.2906289166,58.38,-28.68,65.0443448733,133.1,53.97,19.86,57.5080907351,4.2075,-0.8405,4.2906289166,53.97,19.86,57.5080907351,133.76
2020-01-31 03:00:00,61.73,-30.2425,68.7401026058,3.44,-0.8325,3.5393016613,58.29,-29.41,65.2891430484,133.51,53.91,19.45,57.3113479164,3.44,-0.8325,3.5393016613,53.91,19.45,57.3113479164,134.16
2020-01-31 03:30:00,60.9165,-30.3175,68.0438886198,2.8765,-0.8475,2.9987511567,58.04,-29.47,65.0931832068,133.37,53.6,19.25,56.9519314861,2.8765,-0.8475,2.9987511567,53.6,19.25,56.9519314861,134.03
2020-01-31 04:00:00,59.8845,-31.0165,67.4401706144,3.7145,-0.8665,3.8142276413,56.17,-30.15,63.7502266663,133.9,51.92,18.92,55.2598660874,3.7145,-0.8665,3.8142276413,51.92,18.92,55.2598660874,134.55
2020-01-31 04:30:00,60.0455,-30.24,67.2303478367,4.3755,-0.91,4.4691274596,55.67,-29.33,62.9237459152,133.73,51.45,19.58,55.049785649,4.3755,-0.91,4.4691274596,51.45,19.58,55.049785649,134.41
2020-01-31 05:00:00,59.5285,-30.2305,66.76470207,4.9985,-0.9805,5.0937591718,54.53,-29.25,61.8795879107,133.86,50.47,19.75,54.1967102323,4.9985,-0.9805,5.0937591718,50.47,19.75,54.1967102323,134.6
2020-01-31 05:30:00,58.9385,-29.9025,66.0901376039,5.9385,-0.8925000000000001,6.0051926281,53.0,-29.01,60.420030619,133.6,49.1,19.85,52.9606693689,5.9385,-0.8925000000000001,6.0051926281,49.1,19.85,52.9606693689,134.31
2020-01-31 06:00:00,59.3585,-29.5725,66.3171492037,6.2285,-0.8225,6.282572602,53.13,-28.75,60.409927992,133.25,49.2,19.83,53.0459131319,6.2285,-0.8225,6.282572602,49.2,19.83,53.0459131319,133.95
2020-01-31 06:30:00,61.6185,-29.434,68.2876262455,6.7285,-0.9440000000000001,6.7943982993,54.89,-28.49,61.8432874288,134.03,50.81,20.71,54.8685720609,6.7285,-0.9440000000000001,6.7943982993,50.81,20.71,54.8685720609,134.71
2020-01-31 07:00:00,64.506,-28.401,70.4814928687,6.936,-0.911,6.9955712419000005,57.57,-27.49,63.796590818,133.54,53.03,21.29,57.1440723085,6.936,-0.911,6.9955712419000005,53.03,21.29,57.1440723085,134.22
2020-01-31 07:30:00,67.946,-26.294,72.8562512898,7.006,-1.004,7.0775738781,60.94,-25.29,65.9792975107,131.87,56.11,22.16,60.3274207968,7.006,-1.004,7.0775738781,56.11,22.16,60.3274207968,132.55
2020-01-31 08:00:00,68.852,-26.1205,73.6401957103,6.822,-1.0305,6.8993923102,62.03,-25.09,66.9120990554,132.38,57.12,22.74,61.4800943396,6.822,-1.0305,6.8993923102,57.12,22.74,61.4800943396,133.07
2020-01-31 08:30:00,70.084,-25.89,74.7131792658,6.514,-1.21,6.6254279862,63.57,-24.68,68.1927217524,132.49,58.58,23.11,62.9737127697,6.514,-1.21,6.6254279862,58.58,23.11,62.9737127697,133.18
2020-01-31 09:00:00,70.0505,-26.047,74.736328243,6.8004999999999995,-1.307,6.9249584295,63.25,-24.74,67.9163463387,132.49,58.26,23.12,62.6798372685,6.8004999999999995,-1.307,6.9249584295,58.26,23.12,62.6798372685,133.24
2020-01-31 09:30:00,70.9735,-25.93,75.5619123782,7.3035,-1.4100000000000001,7.4383608577,63.67,-24.52,68.2282881216,132.63,58.61,23.36,63.0937532566,7.3035,-1.4100000000000001,7.4383608577,58.61,23.36,63.0937532566,133.38
2020-01-31 10:00:00,71.147,-25.854,75.6989096685,7.5969999999999995,-1.464,7.7367761374,63.55,-24.39,68.0696305264,132.63,58.52,23.44,63.0398604059,7.5969999999999995,-1.464,7.7367761374,58.52,23.44,63.0398604059,133.42
2020-01-31 10:30:00,71.4235,-25.705,75.9082563181,8.1335,-1.525,8.2752309484,63.29,-24.18,67.7517269153,132.47,58.28,23.68,62.9070806825,8.1335,-1.525,8.2752309484,58.28,23.68,62.9070806825,133.31
2020-01-31 11:00:00,70.718,-25.86,75.2979091609,8.338,-1.3599999999999999,8.4481858408,62.38,-24.5,67.0187615523,132.47,57.49,23.31,62.0359266877,8.338,-1.3599999999999999,8.4481858408,57.49,23.31,62.0359266877,133.09
2020-01-31 11:30:00,69.367,-26.1195,74.1215823445,10.097,-1.0995,10.1566879075,59.27,-25.02,64.3345420439,132.47,54.66,22.88,59.2554638831,10.097,-1.0995,10.1566879075,54.66,22.88,59.2554638831,132.66
2020-01-31 12:00:00,69.219,-26.2475,74.0283811605,10.549,-1.1275,10.609083714,58.67,-25.12,63.821495595100004,132.39,54.07,22.7,58.6417504855,10.549,-1.1275,10.609083714,54.07,22.7,58.6417504855,132.32
2020-01-31 12:30:00,69.0335,-26.2435,73.8535402977,11.5035,-1.1435,11.5601948297,57.53,-25.1,62.7671163907,132.25,53.03,22.71,57.6881703645,11.5035,-1.1435,11.5601948297,53.03,22.71,57.6881703645,132.26
2020-01-31 13:00:00,69.0015,-26.5225,73.923271089,12.4215,-1.2725,12.4865094602,56.58,-25.25,61.9585256442,132.52,52.16,22.74,56.9014340768,12.4215,-1.2725,12.4865094602,52.16,22.74,56.9014340768,132.53
2020-01-31 13:30:00,68.217,-26.7345,73.2686329834,14.987,-1.3345,15.046297194,53.23,-25.4,58.9795973198,132.52,49.15,22.58,54.0886207996,14.987,-1.3345,15.046297194,49.15,22.58,54.0886207996,132.63
2020-01-31 14:00:00,67.3165,-27.255,72.6246941284,14.9365,-1.375,14.9996552377,52.38,-25.88,58.4246420614,133.02,48.35,22.5,53.3289086706,14.9365,-1.375,14.9996552377,48.35,22.5,53.3289086706,133.09
2020-01-31 14:30:00,66.903,-27.488,72.3298109565,14.113,-1.328,14.1753431352,52.79,-26.16,58.9162940111,133.02,48.82,22.26,53.6553818363,14.113,-1.328,14.1753431352,48.82,22.26,53.6553818363,132.96
2020-01-31 15:00:00,66.423,-27.754,71.9881896216,12.283,-1.254,12.3468459535,54.14,-26.5,60.2776044647,133.4,50.03,22.28,54.7667718603,12.283,-1.254,12.3468459535,50.03,22.28,54.7667718603,133.25
2020-01-31 15:30:00,66.7185,-27.944,72.334123194,12.2785,-1.154,12.3326103583,54.44,-26.79,60.6746874734,133.44,50.24,21.96,54.8297291622,12.2785,-1.154,12.3326103583,50.24,21.96,54.8297291622,133.29
2020-01-31 16:00:00,67.4645,-27.894,73.0036574169,11.1045,-0.984,11.1480122107,56.36,-26.91,62.4547652305,133.44,51.98,21.83,56.3779150022,11.1045,-0.984,11.1480122107,51.98,21.83,56.3779150022,133.29
2020-01-31 16:30:00,69.3405,-27.019,74.4186220059,8.4805,-0.799,8.5180561896,60.86,-26.22,66.2678504254,133.15,56.05,22.33,60.3343301943,8.4805,-0.799,8.5180561896,56.05,22.33,60.3343301943,133.01
2020-01-31 17:00:00,71.0275,-26.315,75.745527797,7.5475,-0.655,7.5758683496,63.48,-25.66,68.4700372426,132.38,58.42,22.35,62.549331731,7.5475,-0.655,7.5758683496,58.42,22.35,62.549331731,132.27
2020-01-31 17:30:00,73.9585,-25.2225,78.1411173999,6.8485,-0.6025,6.8749515271,67.11,-24.62,71.4835400634,131.64,61.69,22.77,65.758109766,6.8485,-0.6025,6.8749515271,61.69,22.77,65.758109766,131.58
2020-01-31 18:00:00,75.508,-24.529,79.3922534319,6.758,-0.729,6.7972056759,68.75,-23.8,72.7530239921,131.51,63.19,23.42,67.3904481362,6.758,-0.729,6.7972056759,63.19,23.42,67.3904481362,131.47
2020-01-31 18:30:00,75.326,-25.0075,79.3686419958,6.686,-0.8275,6.7370136003,68.64,-24.18,72.7744598056,131.54,63.12,23.17,67.2382577109,6.686,-0.8275,6.7370136003,63.12,23.17,67.2382577109,131.58
2020-01-31 19:00:00,74.3185,-25.668,78.6262403161,6.7385,-0.888,6.7967585105,67.58,-24.78,71.9798916365,131.93,62.14,22.84,66.2045708392,6.7385,-0.888,6.7967585105,62.14,22.84,66.2045708392,132.11
2020-01-31 19:30:00,72.4105,-26.607,77.1441051491,6.8405000000000005,-0.977,6.9099181797,65.57,-25.63,70.4011491383,132.2,60.35,22.26,64.3244129394,6.8405000000000005,-0.977,6.9099181797,60.35,22.26,64.3244129394,132.36
2020-01-31 20:00:00,71.0055,-27.0775,75.9932367813,6.4255,-0.9275,6.492095694,64.58,-26.15,69.6735164894,132.46,59.44,21.98,63.3737642878,6.4255,-0.9275,6.492095694,59.44,21.98,63.3737642878,132.59
2020-01-31 20:30:00,69.025,-27.537,74.3151195518,6.735,-0.917,6.7971401339,62.29,-26.62,67.7397113959,132.34,57.32,21.53,61.2300849256,6.735,-0.917,6.7971401339,57.32,21.53,61.2300849256,132.47
2020-01-31 21:00:00,66.6135,-28.346,72.3937435021,6.8735,-0.916,6.9342669584,59.74,-27.43,65.7363864234,132.4,54.9,20.79,58.7046343997,6.8735,-0.916,6.9342669584,54.9,20.79,58.7046343997,132.54
2020-01-31 21:30:00,64.7875,-29.083,71.0157802552,6.8875,-0.913,6.9477496537,57.9,-28.17,64.3891209755,132.44,53.35,20.07,57.0002403504,6.8875,-0.913,6.9477496537,53.35,20.07,57.0002403504,132.58
2020-01-31 22:00:00,62.783500000000004,-29.777,69.4869599367,7.4435,-0.9470000000000001,7.5034992670000005,55.34,-28.83,62.3993950291,132.62,51.1,19.57,54.7192370195,7.4435,-0.9470000000000001,7.5034992670000005,51.1,19.57,54.7192370195,132.77
2020-01-31 22:30:00,61.325,-29.53,68.0645026794,6.875,-0.87,6.9298286415,54.45,-28.66,61.5320900019,132.27,50.2,19.46,53.839869985,6.875,-0.87,6.9298286415,50.2,19.46,53.839869985,132.42
2020-01-31 23:00:00,59.5795,-29.9915,66.7023754637,7.0095,-0.9615,7.0751376312,52.57,-29.03,60.0528583833,132.68,48.54,19.35,52.2547040945,7.0095,-0.9615,7.0751376312,48.54,19.35,52.2547040945,132.81
2020-01-31 23:30:00,59.0155,-30.554,66.4558210863,6.8955,-1.514,7.0597532712,52.12,-29.04,59.6641936173,132.68,48.08,19.37,51.8351550591,6.8955,-1.514,7.0597532712,48.08,19.37,51.8351550591,132.81
2020-02-01 00:00:00,59.4045,-30.542,66.7960207217,6.0345,-1.992,6.3547819986,53.37,-28.55,60.5265181553,132.68,49.25,19.79,53.0773642903,6.0345,-1.992,6.3547819986,49.25,19.79,53.0773642903,132.81
2020-02-01 00:30:00,61.1805,-30.3195,68.2812248023,6.8805,-2.2195,7.2296238146,54.3,-28.1,61.1400032712,132.48,50.05,20.12,53.9427186931,6.8805,-2.2195,7.2296238146,50.05,20.12,53.9427186931,132.56
2020-02-01 01:00:00,63.639,-29.85,70.291854585,7.399,-2.2800000000000002,7.7423252967,56.24,-27.57,62.6341959316,132.31,51.79,20.53,55.7107260768,7.399,-2.2800000000000002,7.7423252967,51.79,20.53,55.7107260768,132.43
2020-02-01 01:30:00,63.925,-30.115,70.6634194616,7.325,-2.265,7.6671930979,56.6,-27.85,63.0807617265,132.83,52.15,20.61,56.0749016941,7.325,-2.265,7.6671930979,52.15,20.61,56.0749016941,133.23
2020-02-01 02:00:00,63.104,-30.405,70.046975959,7.5440000000000005,-2.275,7.8795660414,55.56,-28.13,62.2752800074,133.09,51.26,20.55,55.2258100891,7.5440000000000005,-2.275,7.8795660414,51.26,20.55,55.2258100891,133.73
2020-02-01 02:30:00,62.56,-31.0885,69.8587749123,7.44,-2.2984999999999998,7.7869571881,55.12,-28.79,62.18583842,133.99,50.84,20.51,54.8212157837,7.44,-2.2984999999999998,7.7869571881,50.84,20.51,54.8212157837,134.69
2020-02-01 03:00:00,61.364,-32.204,69.3010686209,7.974,-2.274,8.2919088273,53.39,-29.93,61.2070012335,135.01,49.28,20.16,53.2441921715,7.974,-2.274,8.2919088273,49.28,20.16,53.2441921715,135.71
2020-02-01 03:30:00,60.7505,-32.6415,68.9644167125,7.8405000000000005,-2.2415,8.1546160241,52.91,-30.4,61.0215380009,135.61,48.88,20.07,52.839940386,7.8405000000000005,-2.2415,8.1546160241,48.88,20.07,52.839940386,136.31
2020-02-01 04:00:00,59.46,-32.482,67.7537594824,7.67,-2.132,7.9607992061,51.79,-30.35,60.0277152655,134.71,47.85,19.52,51.6783600746,7.67,-2.132,7.9607992061,47.85,19.52,51.6783600746,135.41
2020-02-01 04:30:00,58.7645,-31.2625,66.562830217,7.7745,-2.1325,8.0616627627,50.99,-29.13,58.7242454187,132.96,47.09,19.49,50.9639892473,7.7745,-2.1325,8.0616627627,47.09,19.49,50.9639892473,133.65
2020-02-01 05:00:00,57.6495,-31.305,65.6008222147,7.6595,-1.695,7.8448049848,49.99,-29.61,58.1012237393,133.15,46.19,19.2,50.0215563532,7.6595,-1.695,7.8448049848,46.19,19.2,50.0215563532,133.89
2020-02-01 05:30:00,55.483,-31.202,63.6547570335,7.743,-0.852,7.7897338209,47.74,-30.35,56.5705762742,132.6,44.16,18.15,47.7444038606,7.743,-0.852,7.7897338209,44.16,18.15,47.7444038606,133.37
2020-02-01 06:00:00,55.04,-31.2775,63.3062683014,7.73,-0.8575,7.7774164251,47.31,-30.42,56.2459998578,132.27,43.75,17.88,47.2626374634,7.73,-0.8575,7.7774164251,43.75,17.88,47.2626374634,133.04
2020-02-01 06:30:00,56.7585,-30.633,64.4973488699,7.6585,-0.8230000000000001,7.7025938001,49.1,-29.81,57.4408051824,131.92,45.36,18.16,48.8601596395,7.6585,-0.8230000000000001,7.7025938001,45.36,18.16,48.8601596395,132.67
2020-02-01 07:00:00,58.362,-30.2625,65.7414781569,7.352,-0.8625,7.402419216,51.01,-29.4,58.8759721788,132.71,47.11,19.12,50.8421724556,7.352,-0.8625,7.402419216,47.11,19.12,50.8421724556,133.47
2020-02-01 07:30:00,59.5575,-30.313,66.8279415757,7.1575,-0.833,7.2058098261,52.4,-29.48,60.1234596476,133.05,48.46,19.29,52.1581796078,7.1575,-0.833,7.2058098261,48.46,19.29,52.1581796078,133.81
2020-02-01 08:00:00,60.012,-30.234,67.1977298724,7.312,-0.844,7.3605488926,52.7,-29.39,60.341213942,133.05,48.72,19.39,52.4367285402,7.312,-0.844,7.3605488926,48.72,19.39,52.4367285402,133.81
2020-02-01 08:30:00,61.2535,-29.4505,67.965603157,8.0635,-0.7905000000000001,8.1021554231,53.19,-28.66,60.4199611056,132.16,49.06,19.38,52.7491042578,8.0635,-0.7905000000000001,8.1021554231,49.06,19.38,52.7491042578,132.86
2020-02-01 09:00:00,62.2435,-29.403,68.8388676639,11.7235,-0.903,11.7582252594,50.52,-28.5,58.0044860334,132.53,46.62,19.7,50.6114058291,11.7235,-0.903,11.7582252594,46.62,19.7,50.6114058291,133.06
2020-02-01 09:30:00,63.0105,-29.6185,69.6245549537,15.5305,-1.0785,15.5679026365,47.48,-28.54,55.3974909179,133.07,43.88,19.87,48.1691945127,15.5305,-1.0785,15.5679026365,43.88,19.87,48.1691945127,133.53
2020-02-01 10:00:00,62.398,-29.804,69.1504795356,21.618,-1.384,21.6622570385,40.78,-28.42,49.7061847258,132.92,37.81,19.82,42.6899109861,21.618,-1.384,21.6622570385,37.81,19.82,42.6899109861,133.37
2020-02-01 10:30:00,60.5575,-30.049,67.6029082751,28.7275,-1.879,28.7888849602,31.83,-28.17,42.5052679088,133.07,29.75,20.02,35.8589305474,28.7275,-1.879,28.7888849602,29.75,20.02,35.8589305474,133.48
2020-02-01 11:00:00,58.962,-29.6285,65.9876159309,35.472,-2.4385,35.5557177715,23.49,-27.19,35.9315488116,133.07,22.11,20.94,30.4521871136,35.472,-2.4385,35.5557177715,22.11,20.94,30.4521871136,133.48
2020-02-01 11:30:00,58.2315,-29.5605,65.304906037,38.7715,-2.6405000000000003,38.8613104836,19.46,-26.92,33.2171341329,133.21,18.51,21.24,28.1737058265,38.7715,-2.6405000000000003,38.8613104836,18.51,21.24,28.1737058265,133.58
2020-02-01 12:00:00,58.0255,-29.5325,65.1085801297,42.3155,-3.5225,42.4618599039,15.71,-26.01,30.38625018,133.18,14.98,22.06,26.6654083036,42.3155,-3.5225,42.4618599039,14.98,22.06,26.6654083036,133.49
2020-02-01 12:30:00,57.6705,-29.3485,64.7087399236,41.6505,-3.5185,41.7988515692,16.02,-25.83,30.3945603686,132.99,15.27,22.13,26.8869819801,41.6505,-3.5185,41.7988515692,15.27,22.13,26.8869819801,133.23
2020-02-01 13:00:00,58.254,-30.2695,65.6488472576,36.834,-3.1495,36.9684041615,21.42,-27.12,34.5588020626,133.5,20.23,21.33,29.3976495659,36.834,-3.1495,36.9684041615,20.23,21.33,29.3976495659,133.7
2020-02-01 13:30:00,56.4505,-30.4645,64.1462758896,38.8405,-2.9945,38.9557629947,17.61,-27.47,32.629940239,133.66,16.87,21.12,27.0305623323,38.8405,-2.9945,38.9557629947,16.87,21.12,27.0305623323,133.82
2020-02-01 14:00:00,55.9455,-30.4155,63.6788945452,45.7555,-3.8155,45.9143095396,10.19,-26.6,28.485015359,133.81,10.07,21.94,24.1405985841,45.7555,-3.8155,45.9143095396,10.07,21.94,24.1405985841,133.95
2020-02-01 14:30:00,57.343,-30.975,65.1741534199,39.863,-3.195,39.9908338748,17.48,-27.78,32.821925598600004,133.84,16.65,20.88,26.7057465726,39.863,-3.195,39.9908338748,16.65,20.88,26.7057465726,133.95
2020-02-01 15:00:00,59.189,-31.212,66.9143233172,25.109,-2.352,25.2189172051,34.08,-28.86,44.6581011688,134.21,31.69,20.27,37.6182003823,25.109,-2.352,25.2189172051,31.69,20.27,37.6182003823,134.33
2020-02-01 15:30:00,62.468,-30.858,69.6740065448,14.628,-1.718,14.728540593,47.84,-29.14,56.0161155383,134.08,44.15,19.99,48.4646530989,14.628,-1.718,14.728540593,44.15,19.99,48.4646530989,134.19
2020-02-01 16:00:00,64.1665,-30.4695,71.0333031225,11.8865,-1.6795,12.0045659022,52.28,-28.79,59.6830168473,133.91,48.21,20.26,52.2940885761,11.8865,-1.6795,12.0045659022,48.21,20.26,52.2940885761,134.04
2020-02-01 16:30:00,67.8395,-29.752,74.0768470188,8.8095,-1.982,9.0297073181,59.03,-27.77,65.2358321783,134.27,54.38,21.5,58.4759300909,8.8095,-1.982,9.0297073181,54.38,21.5,58.4759300909,134.43
2020-02-01 17:00:00,71.9015,-28.5965,77.3794902704,6.9215,-2.0165,7.2092603296,64.98,-26.58,70.2061022989,134.82,59.79,23.1,64.0972238088,6.9215,-2.0165,7.2092603296,59.79,23.1,64.0972238088,135.02
2020-02-01 17:30:00,75.369,-27.322,80.1684342182,5.309,-2.282,5.7786680991,70.06,-25.04,74.4003037628,133.79,64.36,23.82,68.6265400556,5.309,-2.282,5.7786680991,64.36,23.82,68.6265400556,134.03
2020-02-01 18:00:00,78.2375,-26.0735,82.4677743637,4.5775,-2.5135,5.2221823503,73.66,-23.56,77.3360795489,132.81,67.65,24.44,71.9293827306,4.5775,-2.5135,5.2221823503,67.65,24.44,71.9293827306,133.09
2020-02-01 18:30:00,78.3435,-25.4085,82.3607665366,3.5335,-2.7585,4.4827385045,74.81,-22.65,78.1636654719,131.93,68.67,24.72,72.9838838375,3.5335,-2.7585,4.4827385045,68.67,24.72,72.9838838375,132.23
2020-02-01 19:00:00,77.6365,-25.798000000000002,81.8105307173,2.7265,-2.658,3.8077245502,74.91,-23.14,78.4026000844,132.18,68.86,24.42,73.0618641974,2.7265,-2.658,3.8077245502,68.86,24.42,73.0618641974,132.5
2020-02-01 19:30:00,76.688,-26.2685,81.0622195369,2.818,-2.7984999999999998,3.9714891728,73.87,-23.47,77.5088240138,132.62,67.98,24.38,72.2195596774,2.818,-2.7984999999999998,3.9714891728,67.98,24.38,72.2195596774,132.94
2020-02-01 20:00:00,75.123,-26.736,79.7388163005,2.263,-2.716,3.5352263011,72.86,-24.02,76.7172731528,132.76,66.98,23.92,71.1230398675,2.263,-2.716,3.5352263011,66.98,23.92,71.1230398675,133.09
2020-02-01 20:30:00,73.6215,-27.2055,78.4873524366,1.3715,-2.6855,3.0154473134,72.25,-24.52,76.2973977276,132.95,66.4,23.62,70.4759845621,1.3715,-2.6855,3.0154473134,66.4,23.62,70.4759845621,133.29
2020-02-01 21:00:00,72.236,-27.4425,77.2730904148,0.9560000000000001,-2.6925,2.857182572,71.28,-24.75,75.4546280887,132.85,65.53,23.33,69.5591101151,0.9560000000000001,-2.6925,2.857182572,65.53,23.33,69.5591101151,133.18
2020-02-01 21:30:00,70.828,-27.676,76.0431887811,1.308,-2.686,2.9875508364,69.52,-24.99,73.8751006768,132.81,63.92,23.06,67.9524098175,1.308,-2.686,2.9875508364,63.92,23.06,67.9524098175,133.13
2020-02-01 22:00:00,69.2255,-28.345,74.8038025454,1.4855,-2.685,3.0685395956,67.74,-25.66,72.4371672555,133.07,62.31,22.6,66.2819439968,1.4855,-2.685,3.0685395956,62.31,22.6,66.2819439968,133.39
2020-02-01 22:30:00,67.1165,-29.1775,73.1843636202,1.0965,-2.7075,2.9211074099000003,66.02,-26.47,71.1287656297,133.46,60.77,22.13,64.6740272443,1.0965,-2.7075,2.9211074099000003,60.77,22.13,64.6740272443,133.77
2020-02-01 23:00:00,65.275,-29.612,71.677724357,0.705,-2.662,2.7537735927,64.57,-26.95,69.9684743295,133.57,59.44,21.77,63.3012361649,0.705,-2.662,2.7537735927,59.44,21.77,63.3012361649,133.89
2020-02-01 23:30:00,63.5675,-29.9255,70.2592528177,1.2275,-2.5655,2.8440370075,62.34,-27.36,68.0796974141,133.31,57.42,21.17,61.1982458899,1.2275,-2.5655,2.8440370075,57.42,21.17,61.1982458899,133.62
2020-02-02 00:00:00,62.4425,-29.834,69.2035646643,1.9725000000000001,-2.324,3.048234284,60.47,-27.51,66.4335833747,132.68,55.72,20.59,59.4025799103,1.9725000000000001,-2.324,3.048234284,55.72,20.59,59.4025799103,133.32
2020-02-02 00:30:00,64.014,-29.5095,70.4883166649,1.634,-2.3495,2.8618361676,62.38,-27.16,68.0362403429,132.68,57.49,20.97,61.1951060135,1.634,-2.3495,2.8618361676,57.49,20.97,61.1951060135,133.25
2020-02-02 01:00:00,66.5135,-29.1,72.6006589657,1.9035000000000002,-2.32,3.0009518907,64.61,-26.78,69.9401208177,132.44,59.54,21.18,63.1949681541,1.9035000000000002,-2.32,3.0009518907,59.54,21.18,63.1949681541,132.92
2020-02-02 01:30:00,66.841,-28.942,72.8378929198,2.891,-2.382,3.7459050976,63.95,-26.56,69.2461991737,132.59,58.87,21.45,62.6560404111,2.891,-2.382,3.7459050976,58.87,21.45,62.6560404111,133.05
2020-02-02 02:00:00,66.213,-29.1235,72.3349128793,3.193,-2.4735,4.0389913654,63.02,-26.65,68.423262857,132.82,58.01,21.46,61.8521761945,3.193,-2.4735,4.0389913654,58.01,21.46,61.8521761945,133.05
2020-02-02 02:30:00,65.206,-29.491,71.5649461468,3.896,-2.581,4.6733689133,61.31,-26.91,66.9556883319,132.89,56.47,21.3,60.3535491914,3.896,-2.581,4.6733689133,56.47,21.3,60.3535491914,133.15
2020-02-02 03:00:00,64.3405,-29.892,70.945271895,3.8905000000000003,-2.682,4.7253692184,60.45,-27.21,66.2916782108,133.03,55.7,21.11,59.5661153677,3.8905000000000003,-2.682,4.7253692184,55.7,21.11,59.5661153677,133.47
2020-02-02 03:30:00,63.4295,-30.0335,70.1805713321,2.7895000000000003,-2.5635,3.7885145506,60.64,-27.47,66.5718446492,133.2,55.86,21.04,59.691047905,2.7895000000000003,-2.5635,3.7885145506,55.86,21.04,59.691047905,133.6
2020-02-02 04:00:00,62.653,-30.434,69.6536198988,3.063,-2.504,3.9562589652,59.59,-27.93,65.8107362062,133.45,54.92,20.82,58.7339663227,3.063,-2.504,3.9562589652,54.92,20.82,58.7339663227,133.77
2020-02-02 04:30:00,61.176,-31.0085,68.5859318538,6.586,-2.8085,7.1598231996,54.59,-28.2,61.4435358683,133.45,50.38,20.63,54.4402544079,6.586,-2.8085,7.1598231996,50.38,20.63,54.4402544079,133.83
2020-02-02 05:00:00,60.2995,-31.1445,67.8675885862,7.2495,-2.9045,7.8096972092,53.05,-28.24,60.0982537184,133.45,48.97,20.56,53.1109640282,7.2495,-2.9045,7.8096972092,48.97,20.56,53.1109640282,133.76
2020-02-02 05:30:00,58.824,-31.4835,66.7193656164,7.234,-2.3235,7.5979871183,51.59,-29.16,59.2607264552,133.78,47.69,19.93,51.6869519318,7.234,-2.3235,7.5979871183,47.69,19.93,51.6869519318,133.96
2020-02-02 06:00:00,58.672,-31.5225,66.6038406569,7.242,-2.1625,7.5579739514,51.43,-29.36,59.2203892253,133.85,47.54,19.74,51.475423262,7.242,-2.1625,7.5579739514,47.54,19.74,51.475423262,133.96
2020-02-02 06:30:00,58.6335,-30.5495,66.114743231,7.2235,-1.5095,7.3795353851,51.41,-29.04,59.0449803116,133.2,47.52,19.59,51.3995963019,7.2235,-1.5095,7.3795353851,47.52,19.59,51.3995963019,133.31
2020-02-02 07:00:00,59.6795,-30.409,66.9802209704,5.4195,-1.329,5.5800735882,54.26,-29.08,61.5613027802,133.53,50.16,19.78,53.9191431683,5.4195,-1.329,5.5800735882,50.16,19.78,53.9191431683,133.62
2020-02-02 07:30:00,59.7015,-31.174,67.3504816482,5.4115,-0.904,5.4864877882,54.29,-30.27,62.1584829287,135.17,50.19,19.86,53.9764365256,5.4115,-0.904,5.4864877882,50.19,19.86,53.9764365256,135.25
2020-02-02 08:00:00,59.817,-31.173,67.4524233664,4.8469999999999995,-0.753,4.9051419959,54.97,-30.42,62.8257693944,134.9,50.78,19.51,54.3989751742,4.8469999999999995,-0.753,4.9051419959,50.78,19.51,54.3989751742,135.2
2020-02-02 08:30:00,61.111,-30.787,68.4280183112,4.731,-0.687,4.7806202526,56.38,-30.1,63.9117704339,134.27,51.99,19.38,55.4846330077,4.731,-0.687,4.7806202526,51.99,19.38,55.4846330077,134.69
2020-02-02 09:00:00,62.3115,-30.655,69.4438770321,7.3015,-0.835,7.3490902328,55.01,-29.82,62.5726178132,134.0,50.74,19.48,54.3508785578,7.3015,-0.835,7.3490902328,50.74,19.48,54.3508785578,134.45
2020-02-02 09:30:00,63.607,-30.032,70.3403971627,9.577,-0.912,9.620326034,54.03,-29.12,61.3776449532,133.46,49.83,19.71,53.5865001656,9.577,-0.912,9.620326034,49.83,19.71,53.5865001656,133.93
2020-02-02 10:00:00,64.651,-29.8795,71.2217405098,11.941,-1.0395,11.9861604048,52.71,-28.84,60.0840220025,133.32,48.63,19.82,52.5138962561,11.941,-1.0395,11.9861604048,48.63,19.82,52.5138962561,133.82
2020-02-02 10:30:00,64.63,-29.9135,71.2169529133,15.18,-1.2135,15.2284267818,49.45,-28.7,57.1751038477,133.16,45.68,19.84,49.8024898976,15.18,-1.2135,15.2284267818,45.68,19.84,49.8024898976,133.68
2020-02-02 11:00:00,63.953,-29.938,70.6135259918,20.893,-1.258,20.9308388031,43.06,-28.68,51.7368920597,133.21,39.87,19.84,44.5336109023,20.893,-1.258,20.9308388031,39.87,19.84,44.5336109023,133.71
2020-02-02 11:30:00,64.2095,-29.8905,70.8258560167,21.3295,-1.1705,21.361592649,42.88,-28.72,51.6094254957,133.21,39.69,19.83,44.368062838,21.3295,-1.1705,21.361592649,39.69,19.83,44.368062838,133.67
2020-02-02 12:00:00,64.6835,-29.9605,71.2852490527,19.1235,-1.2205,19.162407795,45.56,-28.74,53.867441001,133.15,42.15,19.81,46.5731532108,19.1235,-1.2205,19.162407795,42.15,19.81,46.5731532108,133.61
2020-02-02 12:30:00,65.8965,-29.535,72.2126369637,15.5165,-1.165,15.560173432500001,50.38,-28.37,57.8186933439,132.95,46.58,20.01,50.6961191809,15.5165,-1.165,15.560173432500001,46.58,20.01,50.6961191809,133.41
2020-02-02 13:00:00,66.049,-29.575,72.3681630691,14.849,-1.055,14.8864309356,51.2,-28.52,58.6074261506,133.16,47.34,20.01,51.3952886946,14.849,-1.055,14.8864309356,47.34,20.01,51.3952886946,133.62
2020-02-02 13:30:00,65.602,-29.8775,72.0852787346,15.622,-1.1175,15.6619184728,49.98,-28.76,57.6640095727,133.75,46.27,20.15,50.4671715078,15.622,-1.1175,15.6619184728,46.27,20.15,50.4671715078,134.21
2020-02-02 14:00:00,65.645,-29.8135,72.0979251244,13.825,-1.0635,13.8658449887,51.82,-28.75,59.2610740706,133.63,47.93,20.13,51.9855922348,13.825,-1.0635,13.8658449887,47.93,20.13,51.9855922348,134.09
2020-02-02 14:30:00,65.1625,-29.9395,71.7114012309,14.4225,-1.0695000000000001,14.4621000031,50.74,-28.87,58.378287916,133.07,46.86,19.64,50.8093416608,14.4225,-1.0695000000000001,14.4621000031,46.86,19.64,50.8093416608,133.53
2020-02-02 15:00:00,65.3785,-30.012,71.9379483044,12.0985,-1.032,12.1424349391,53.28,-28.98,60.6514534039,133.36,49.18,19.77,53.0049554287,12.0985,-1.032,12.1424349391,49.18,19.77,53.0049554287,133.87
2020-02-02 15:30:00,66.391,-29.848,72.7919500014,10.211,-0.998,10.2596552086,56.18,-28.85,63.1546902455,133.83,51.84,20.23,55.6474482793,10.211,-0.998,10.2596552086,51.84,20.23,55.6474482793,134.37
2020-02-02 16:00:00,67.6055,-29.3565,73.7041906712,9.1255,-1.2165,9.2062273761,58.48,-28.14,64.8981509752,133.34,53.93,20.59,57.726882819,9.1255,-1.2165,9.2062273761,53.93,20.59,57.726882819,133.88
2020-02-02 16:30:00,69.6375,-28.9615,75.4198242407,8.1175,-1.4915,8.253385881,61.52,-27.47,67.3744113147,133.52,56.74,21.35,60.6238410198,8.1175,-1.4915,8.253385881,56.74,21.35,60.6238410198,134.05
2020-02-02 17:00:00,71.342,-28.1895,76.7093793108,7.572,-1.5594999999999999,7.7309264807,63.77,-26.63,69.1069446583,133.14,58.75,21.92,62.7060515421,7.572,-1.5594999999999999,7.7309264807,58.75,21.92,62.7060515421,133.67
2020-02-02 17:30:00,75.3145,-26.2435,79.7558474502,7.2845,-1.8235000000000001,7.509267108,68.03,-24.42,72.2801307414,132.03,62.52,23.19,66.682280255,7.2845,-1.8235000000000001,7.509267108,62.52,23.19,66.682280255,132.56
2020-02-02 18:00:00,76.6745,-25.8865,80.9264470522,7.7545,-2.0065,8.0098884199,68.92,-23.88,72.939843707,132.09,63.48,23.71,67.7633713742,7.7545,-2.0065,8.0098884199,63.48,23.71,67.7633713742,132.61
2020-02-02 18:30:00,76.023,-26.5785,80.5351674193,7.983,-2.0485,8.2416406892,68.04,-24.53,72.3267758164,132.83,62.71,23.69,67.0355144681,7.983,-2.0485,8.2416406892,62.71,23.69,67.0355144681,133.37
2020-02-02 19:00:00,74.6785,-27.419,79.5530007181,7.8885000000000005,-2.099,8.1629794346,66.79,-25.32,71.4283312139,133.27,61.49,23.23,65.7316742522,7.8885000000000005,-2.099,8.1629794346,61.49,23.23,65.7316742522,133.82
2020-02-02 19:30:00,72.95,-27.877,78.0950038671,8.01,-2.067,8.2723992288,64.94,-25.81,69.8810396316,132.98,59.82,22.53,63.9220877319,8.01,-2.067,8.2723992288,59.82,22.53,63.9220877319,133.53
2020-02-02 20:00:00,71.4485,-28.8695,77.0606007146,8.2085,-2.1095,8.4752263982,63.24,-26.76,68.6687352439,133.81,58.24,22.18,62.3205423596,8.2085,-2.1095,8.4752263982,58.24,22.18,62.3205423596,134.37
2020-02-02 20:30:00,69.722,-29.138,75.565735145,8.392,-2.118,8.6551480634,61.33,-27.02,67.0182758656,133.27,56.48,21.59,60.4658457313,8.392,-2.118,8.6551480634,56.48,21.59,60.4658457313,133.82
2020-02-02 21:00:00,68.1385,-29.1375,74.1070110617,7.9285,-2.1175,8.2063949759,60.21,-27.02,65.9948823773,132.6,55.5,21.16,59.3969325807,7.9285,-2.1175,8.2063949759,55.5,21.16,59.3969325807,133.14
2020-02-02 21:30:00,66.7605,-29.8235,73.1191186524,7.3105,-2.1635,7.6239191037000005,59.45,-27.66,65.5696431285,133.05,54.89,20.84,58.7130113348,7.3105,-2.1635,7.6239191037000005,54.89,20.84,58.7130113348,133.59
2020-02-02 22:00:00,64.525,-30.2165,71.2496491026,7.455,-2.1565,7.7606389718,57.07,-28.06,63.5951924284,132.87,52.76,20.34,56.5449661774,7.455,-2.1565,7.7606389718,52.76,20.34,56.5449661774,133.4
2020-02-02 22:30:00,62.8335,-30.815,69.9829475462,7.3135,-2.175,7.6300660056,55.52,-28.64,62.4717536171,133.07,51.37,19.98,55.1187563358,7.3135,-2.175,7.6300660056,51.37,19.98,55.1187563358,133.6
2020-02-02 23:00:00,60.518,-32.179,68.5413478493,7.118,-2.119,7.4267142802,53.4,-30.06,61.2793896836,134.37,49.46,19.56,53.1872653931,7.118,-2.119,7.4267142802,49.46,19.56,53.1872653931,134.92
2020-02-02 23:30:00,58.559,-32.655,67.0485309757,7.369,-2.135,7.6720522678,51.19,-30.52,59.5977054927,134.53,47.48,19.27,51.2414217211,7.369,-2.135,7.6720522678,47.48,19.27,51.2414217211,135.07
2020-02-03 00:00:00,57.8545,-33.2665,66.7368203655,7.2945,-2.1165,7.5953474246,50.56,-31.15,59.3854872844,135.4,46.98,19.27,50.778472801,7.2945,-2.1165,7.5953474246,46.98,19.27,50.778472801,135.93
2020-02-03 00:30:00,59.6095,-32.623,67.9525762518,7.1295,-2.373,7.5140467958,52.48,-30.25,60.5740282629,134.47,48.66,19.51,52.4255252716,7.1295,-2.373,7.5140467958,48.66,19.51,52.4255252716,135.0
2020-02-03 01:00:00,63.1475,-31.273,70.4670652521,6.8775,-2.643,7.3678663974,56.27,-28.63,63.134695691,133.42,52.04,20.34,55.8737612838,6.8775,-2.643,7.3678663974,52.04,20.34,55.8737612838,133.95
2020-02-03 01:30:00,63.99,-31.567,71.352614451,6.63,-2.657,7.1425869963,57.36,-28.91,64.233618145,134.06,53.04,20.44,56.8421955945,6.63,-2.657,7.1425869963,53.04,20.44,56.8421955945,134.6
2020-02-03 02:00:00,63.2925,-32.058,70.9482622779,6.4325,-2.648,6.9562173809,56.86,-29.41,64.0156832347,134.84,52.59,20.54,56.4588319043,6.4325,-2.648,6.9562173809,52.59,20.54,56.4588319043,135.37
2020-02-03 02:30:00,62.4695,-32.296,70.3240360492,5.6995000000000005,-2.596,6.2628680531,56.77,-29.7,64.0696722327,134.84,52.53,20.32,56.3232039217,5.6995000000000005,-2.596,6.2628680531,52.53,20.32,56.3232039217,135.37
2020-02-03 03:00:00,61.787,-28.2165,67.9249898141,5.587,-2.6365,6.1778395293,56.2,-25.58,61.7476833574,134.84,52.36,16.03,54.7588394691,5.587,-2.6365,6.1778395293,52.36,16.03,54.7588394691,135.37
2020-02-03 03:30:00,60.668,-17.359,63.1026235984,4.088,-2.6189999999999998,4.8549876416,56.58,-14.74,58.4684872389,133.95,53.58,4.87,53.8008670934,4.088,-2.6189999999999998,4.8549876416,53.58,4.87,53.8008670934,134.47
2020-02-03 04:00:00,59.832,-17.5205,62.3444957013,3.692,-2.3105,4.3553730322,56.14,-15.21,58.1639381404,134.3,53.19,4.54,53.3834028514,3.692,-2.3105,4.3553730322,53.19,4.54,53.3834028514,134.82
2020-02-03 04:30:00,59.2025,-17.389,61.7034304334,3.5425,-2.199,4.1695212255,55.66,-15.19,57.6955084907,133.77,52.74,4.42,52.9248901747,3.5425,-2.199,4.1695212255,52.74,4.42,52.9248901747,134.31
2020-02-03 05:00:00,59.041,-17.224,61.502080103,3.811,-2.224,4.4124706231,55.23,-15.0,57.2306989299,133.77,52.33,4.58,52.5300418808,3.811,-2.224,4.4124706231,52.33,4.58,52.5300418808,134.31
2020-02-03 05:30:00,60.1505,-16.838,62.4627960809,3.0005,-2.408,3.8472671145,57.15,-14.43,58.9435950719,133.65,54.12,5.11,54.360707317,3.0005,-2.408,3.8472671145,54.12,5.11,54.360707317,134.18
2020-02-03 06:00:00,61.2395,-16.1485,63.332854132,2.8395,-2.4785,3.7690479567,58.4,-13.67,59.9785703397,133.21,55.26,5.76,55.5593844458,2.8395,-2.4785,3.7690479567,55.26,5.76,55.5593844458,133.74
2020-02-03 06:30:00,64.23,-15.5925,66.0955290186,2.6,-2.4525,3.5741791016,61.63,-13.14,63.0152084818,133.63,58.19,6.37,58.5376203821,2.6,-2.4525,3.5741791016,58.19,6.37,58.5376203821,134.16
2020-02-03 07:00:00,66.8075,-13.826,68.2231656569,2.4275,-2.406,3.4178344386,64.38,-11.42,65.3850196911,131.8,60.74,7.51,61.2025138373,2.4275,-2.406,3.4178344386,60.74,7.51,61.2025138373,132.33
2020-02-03 07:30:00,70.315,-12.202,71.3658744009,2.605,-2.372,3.5231248913,67.71,-9.83,68.4198289972,130.9,63.86,8.71,64.4512505697,2.605,-2.372,3.5231248913,63.86,8.71,64.4512505697,131.43
2020-02-03 08:00:00,70.993,-12.1765,72.0296688959,2.333,-2.3165,3.2877136813,68.66,-9.86,69.3643654912,131.17,64.76,8.74,65.3471131727,2.333,-2.3165,3.2877136813,64.76,8.74,65.3471131727,131.69
2020-02-03 08:30:00,71.4925,-11.615,72.429868019,3.0925,-2.345,3.8810541416,68.4,-9.27,69.0253062289,131.17,64.53,9.28,65.1938593734,3.0925,-2.345,3.8810541416,64.53,9.28,65.1938593734,131.69
