Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-03 09:00:00,71.5955,-11.491,72.511783189,4.9055,-2.491,5.501728024,66.69,-9.0,67.2945473274,130.89,62.91,9.49,63.6217588565,4.9055,-2.491,5.501728024,62.91,9.49,63.6217588565,131.4
2020-02-03 09:30:00,72.1235,-11.405,73.0196773291,5.3235,-2.555,5.9048858795,66.8,-8.85,67.3836960993,131.09,63.03,9.68,63.7689838401,5.3235,-2.555,5.9048858795,63.03,9.68,63.7689838401,131.59
2020-02-03 10:00:00,71.72,-11.7465,72.6755712895,8.76,-2.6665,9.1568456496,62.96,-9.08,63.6113826292,131.16,59.42,9.46,60.1683305402,8.76,-2.6665,9.1568456496,59.42,9.46,60.1683305402,131.65
2020-02-03 10:30:00,71.7545,-11.953,72.7432641504,9.0745,-2.813,9.5005009999,62.68,-9.14,63.3428922611,131.2,59.14,9.39,59.8808124527,9.0745,-2.813,9.5005009999,59.14,9.39,59.8808124527,131.69
2020-02-03 11:00:00,71.6485,-11.869,72.6249317607,10.0185,-2.839,10.4129853188,61.63,-9.03,62.2880229258,131.04,58.19,9.47,58.9555510533,10.0185,-2.839,10.4129853188,58.19,9.47,58.9555510533,131.51
2020-02-03 11:30:00,70.786,-12.2785,71.8430188553,13.176,-3.0085,13.5151044484,57.61,-9.27,58.3510496906,131.17,54.51,9.26,55.2909368703,13.176,-3.0085,13.5151044484,54.51,9.26,55.2909368703,131.4
2020-02-03 12:00:00,69.8835,-12.404,70.9757901559,15.6435,-3.144,15.9563099823,54.24,-9.26,55.0247689682,131.08,51.32,9.25,52.1469548488,15.6435,-3.144,15.9563099823,51.32,9.25,52.1469548488,131.05
2020-02-03 12:30:00,69.4165,-12.357,70.5077720627,15.1465,-2.977,15.4362881306,54.27,-9.38,55.0746520643,131.18,51.26,9.12,52.0649786325,15.1465,-2.977,15.4362881306,51.26,9.12,52.0649786325,131.11
2020-02-03 13:00:00,69.3165,-12.466,70.4285334808,14.1765,-2.636,14.4194884878,55.14,-9.83,56.0093608248,131.25,52.11,8.71,52.8329083053,14.1765,-2.636,14.4194884878,52.11,8.71,52.8329083053,131.18
2020-02-03 13:30:00,69.558,-12.411,70.6565516071,12.538,-2.511,12.7869685618,57.02,-9.9,57.873054179,131.25,53.85,8.67,54.5434817371,12.538,-2.511,12.7869685618,53.85,8.67,54.5434817371,131.18
2020-02-03 14:00:00,69.308,-12.563,70.4374036503,11.748,-2.433,11.9972910692,57.56,-10.13,58.4445934198,131.33,54.36,8.46,55.0143726675,11.748,-2.433,11.9972910692,54.36,8.46,55.0143726675,131.27
2020-02-03 14:30:00,68.781,-12.518,69.9108452602,11.541,-2.478,11.8040317265,57.24,-10.04,58.113846887,131.33,54.07,8.55,54.7418249604,11.541,-2.478,11.8040317265,54.07,8.55,54.7418249604,131.27
2020-02-03 15:00:00,68.9635,-12.37,70.0641222899,9.8035,-2.39,10.0906249683,59.16,-9.98,59.9958831921,131.37,55.86,8.64,56.5242355101,9.8035,-2.39,10.0906249683,55.86,8.64,56.5242355101,131.3
2020-02-03 15:30:00,69.405,-12.278,70.4826454455,7.925,-2.548,8.3245377649,61.48,-9.73,62.2451869625,131.16,58.02,8.82,58.68656405,7.925,-2.548,8.3245377649,58.02,8.82,58.68656405,131.09
2020-02-03 16:00:00,70.7675,-12.0865,71.7922178129,6.7975,-2.4965,7.2414445037,63.97,-9.59,64.6848436653,131.01,60.35,8.93,61.0071094218,6.7975,-2.4965,7.2414445037,60.35,8.93,61.0071094218,130.96
2020-02-03 16:30:00,72.632,-11.71,73.5699090933,6.042,-2.55,6.5580686181,66.59,-9.16,67.2170640537,131.01,62.79,9.36,63.4838065966,6.042,-2.55,6.5580686181,62.79,9.36,63.4838065966,131.0
2020-02-03 17:00:00,74.6795,-11.2895,75.5280115619,4.0095,-2.5495,4.751425102,70.67,-8.74,71.2084018919,131.16,66.62,9.81,67.338402862,4.0095,-2.5495,4.751425102,66.62,9.81,67.338402862,131.13
2020-02-03 17:30:00,77.7585,-10.38,78.4482550619,2.7984999999999998,-2.41,3.6931967521,74.96,-7.97,75.382507918,130.82,70.7,10.52,71.4783911403,2.7984999999999998,-2.41,3.6931967521,70.7,10.52,71.4783911403,130.79
2020-02-03 18:00:00,79.776,-10.067,80.408672822,3.606,-2.547,4.4147984099,76.17,-7.52,76.5403116011,130.74,71.8,10.88,72.6196557414,3.606,-2.547,4.4147984099,71.8,10.88,72.6196557414,130.7
2020-02-03 18:30:00,80.077,-10.195,80.7233792281,4.287,-2.605,5.0164124631,75.79,-7.59,76.1691026598,130.74,71.4,10.81,72.2136836064,4.287,-2.605,5.0164124631,71.4,10.81,72.2136836064,130.7
2020-02-03 19:00:00,78.8675,-10.65,79.5833214703,5.1975,-2.76,5.8848624665,73.67,-7.89,74.0913017837,130.87,69.43,10.53,70.2239688426,5.1975,-2.76,5.8848624665,69.43,10.53,70.2239688426,130.83
2020-02-03 19:30:00,77.054,-11.1165,77.8517532767,4.894,-2.7965,5.636634479,72.16,-8.32,72.6380616481,130.75,68.02,10.13,68.7701774027,4.894,-2.7965,5.636634479,68.02,10.13,68.7701774027,130.71
2020-02-03 20:00:00,75.003,-12.5015,76.0377374154,5.463,-2.7015000000000002,6.094462343,69.54,-9.8,70.2271429007,131.22,65.59,8.8,66.1777009271,5.463,-2.7015000000000002,6.094462343,65.59,8.8,66.1777009271,131.17
2020-02-03 20:30:00,73.0825,-13.015,74.2323516484,5.6725,-2.775,6.3148936056,67.41,-10.24,68.1833242076,131.54,63.58,8.5,64.145665481,5.6725,-2.775,6.3148936056,63.58,8.5,64.145665481,131.49
2020-02-03 21:00:00,71.5655,-13.391,72.8075522954,5.9455,-2.771,6.5595282795,65.62,-10.62,66.4738204107,131.66,61.83,8.16,62.3661326362,5.9455,-2.771,6.5595282795,61.83,8.16,62.3661326362,131.62
2020-02-03 21:30:00,69.8305,-13.736,71.1686477759,5.9005,-2.766,6.5166445545,63.93,-10.97,64.8643646388,131.48,60.29,7.79,60.7911852163,5.9005,-2.766,6.5166445545,60.29,7.79,60.7911852163,131.43
2020-02-03 22:00:00,67.878,-14.2435,69.3563275862,6.138,-2.7335000000000003,6.7191566621,61.74,-11.51,62.8037236157,131.56,58.35,7.24,58.7974497746,6.138,-2.7335000000000003,6.7191566621,58.35,7.24,58.7974497746,131.52
2020-02-03 22:30:00,65.878,-14.6265,67.4821856956,6.408,-2.7665,6.9796838216,59.47,-11.86,60.641079311,131.63,56.27,6.93,56.6951303023,6.408,-2.7665,6.9796838216,56.27,6.93,56.6951303023,131.6
2020-02-03 23:00:00,63.475,-14.478,65.1052080021,6.355,-2.648,6.884615385,57.12,-11.83,58.3321806553,130.55,54.03,6.63,54.4352624684,6.355,-2.648,6.884615385,54.03,6.63,54.4352624684,130.52
2020-02-03 23:30:00,61.271,-14.6995,63.0096083248,6.371,-2.6695,6.9076675694,54.9,-12.03,56.2025880187,130.55,52.02,6.49,52.4232820415,6.371,-2.6695,6.9076675694,52.02,6.49,52.4232820415,130.52
2020-02-04 00:00:00,60.1895,-15.0245,62.0363724802,6.6095,-2.7145,7.1452082195,53.58,-12.31,54.9759265497,131.06,50.73,6.32,51.1221605568,6.6095,-2.7145,7.1452082195,50.73,6.32,51.1221605568,131.05
2020-02-04 00:30:00,61.271,-15.1335,63.1122671376,6.811,-2.4235,7.2293203865,54.46,-12.71,55.9234807572,131.17,51.52,5.96,51.8635903115,6.811,-2.4235,7.2293203865,51.52,5.96,51.8635903115,131.15
2020-02-04 01:00:00,63.8075,-14.924,65.5295569362,6.8975,-2.394,7.3011466394,56.91,-12.53,58.2730555231,130.5,53.79,5.96,54.1191805186,6.8975,-2.394,7.3011466394,53.79,5.96,54.1191805186,130.49
2020-02-04 01:30:00,64.559,-15.12,66.3059490619,7.149,-2.45,7.5571622319,57.41,-12.67,58.7914704698,131.46,54.28,6.08,54.6194544096,7.149,-2.45,7.5571622319,54.28,6.08,54.6194544096,131.44
2020-02-04 02:00:00,63.958,-15.314,65.7658297294,7.318,-2.5140000000000002,7.7377852128,56.64,-12.8,58.0683183845,131.88,53.56,6.06,53.9017365212,7.318,-2.5140000000000002,7.7377852128,53.56,6.06,53.9017365212,131.87
2020-02-04 02:30:00,63.3715,-15.254,65.1815275078,7.3215,-2.4939999999999998,7.7346233425,56.05,-12.76,57.4840856238,131.69,53.01,6.06,53.3552593471,7.3215,-2.4939999999999998,7.7346233425,53.01,6.06,53.3552593471,131.69
2020-02-04 03:00:00,63.026,-15.4865,64.9007577633,7.186,-2.4965,7.6073062414,55.84,-12.99,57.3310186548,131.94,52.81,5.89,53.1374463067,7.186,-2.4965,7.6073062414,52.81,5.89,53.1374463067,131.95
2020-02-04 03:30:00,62.3745,-15.6395,64.305304684,7.0345,-2.5095,7.468720138,55.34,-13.13,56.8762911941,132.11,52.36,5.82,52.6824638756,7.0345,-2.5095,7.468720138,52.36,5.82,52.6824638756,132.13
2020-02-04 04:00:00,61.8155,-15.7485,63.7900563764,7.4555,-2.5085,7.8661968257,54.36,-13.24,55.9491483403,132.57,51.43,5.8100000000000005,51.7571347739,7.4555,-2.5085,7.8661968257,51.43,5.8100000000000005,51.7571347739,132.55
2020-02-04 04:30:00,60.99,-15.3125,62.8828494603,7.4,-2.4825,7.805306288,53.59,-12.83,55.1044190605,131.65,50.71,5.98,51.0613797307,7.4,-2.4825,7.805306288,50.71,5.98,51.0613797307,131.61
2020-02-04 05:00:00,60.4475,-15.0435,62.2913087718,6.9175,-2.4235,7.3297447773,53.53,-12.62,54.9975026706,130.94,50.71,6.07,51.0719981986,6.9175,-2.4235,7.3297447773,50.71,6.07,51.0719981986,130.93
2020-02-04 05:30:00,61.237,-14.6625,62.9679210015,6.647,-2.4425,7.0815545786,54.59,-12.22,55.9410091078,131.01,51.7,6.46,52.1020306706,6.647,-2.4425,7.0815545786,51.7,6.46,52.1020306706,131.02
2020-02-04 06:00:00,62.46,-14.5555,64.1335651609,6.82,-2.5455,7.2795583829,55.64,-12.01,56.9214344514,132.08,52.64,6.94,53.095510168,6.82,-2.5455,7.2795583829,52.64,6.94,53.095510168,132.08
2020-02-04 06:30:00,65.0745,-14.263,66.6192443611,6.7345,-2.473,7.1742051302,58.34,-11.79,59.519406079,132.64,55.06,7.33,55.5457694159,6.7345,-2.473,7.1742051302,55.06,7.33,55.5457694159,132.62
2020-02-04 07:00:00,67.908,-13.0855,69.1572611824,6.628,-2.4855,7.078707103,61.28,-10.6,62.1900184917,131.7,57.88,8.18,58.455169147,6.628,-2.4855,7.078707103,57.88,8.18,58.455169147,131.68
2020-02-04 07:30:00,71.4125,-11.2995,72.300925696,7.0225,-2.5795,7.4812650334,64.39,-8.72,64.9777692753,130.43,60.73,9.64,61.4903447705,7.0225,-2.5795,7.4812650334,60.73,9.64,61.4903447705,130.4
2020-02-04 08:00:00,72.338,-11.178,73.1965431424,6.758,-2.738,7.2915847386,65.58,-8.44,66.1208741624,130.47,61.84,9.87,62.6226995585,6.758,-2.738,7.2915847386,61.84,9.87,62.6226995585,130.45
2020-02-04 08:30:00,72.829,-10.902,73.6404565779,8.109,-2.912,8.6160098073,64.72,-7.99,65.2113372045,130.79,61.05,10.39,61.9278176589,8.109,-2.912,8.6160098073,61.05,10.39,61.9278176589,130.76
2020-02-04 09:00:00,72.384,-11.3805,73.2731822446,12.564,-3.1205,12.9457180662,59.82,-8.26,60.3875815048,131.04,56.46,10.15,57.3650947877,12.564,-3.1205,12.9457180662,56.46,10.15,57.3650947877,130.99
2020-02-04 09:30:00,71.68,-11.72,72.6318167197,18.3,-3.5300000000000002,18.637352279799998,53.38,-8.19,54.0046340604,131.24,50.44,10.25,51.4709248023,18.3,-3.5300000000000002,18.637352279799998,50.44,10.25,51.4709248023,131.18
2020-02-04 10:00:00,70.1635,-12.4765,71.2641549764,25.3135,-4.1865,25.6573588762,44.85,-8.29,45.6097204552,131.59,42.44,10.16,43.6391933931,25.3135,-4.1865,25.6573588762,42.44,10.16,43.6391933931,131.53
2020-02-04 10:30:00,68.8975,-12.116,69.9547208003,32.6375,-5.086,33.0314063014,36.26,-7.03,36.9351932444,130.83,34.37,11.13,36.127189207,32.6375,-5.086,33.0314063014,34.37,11.13,36.127189207,130.77
2020-02-04 11:00:00,67.044,-11.6935,68.0561230034,36.854,-5.1935,37.2181374903,30.19,-6.5,30.881808561,130.66,28.73,11.58,30.9759471203,36.854,-5.1935,37.2181374903,28.73,11.58,30.9759471203,130.61
2020-02-04 11:30:00,66.8865,-11.345,67.8418226999,43.2565,-6.025,43.6740817562,23.63,-5.32,24.2214636222,130.69,22.57,12.64,25.8684073727,43.2565,-6.025,43.6740817562,22.57,12.64,25.8684073727,130.66
2020-02-04 12:00:00,65.8115,-11.106,66.7420165132,46.7315,-6.716,47.211627257,19.08,-4.39,19.5785213946,130.34,18.24,13.36,22.609449352,46.7315,-6.716,47.211627257,18.24,13.36,22.609449352,130.31
2020-02-04 12:30:00,64.492,-11.5695,65.521533821,49.482,-7.1595,49.9972675678,15.01,-4.41,15.6444303188,130.34,14.43,13.31,19.6311232486,49.482,-7.1595,49.9972675678,14.43,13.31,19.6311232486,130.35
2020-02-04 13:00:00,64.6735,-13.054,65.9777880673,49.4835,-7.314,50.0211092265,15.19,-5.74,16.2383404324,130.34,14.59,15.43,21.235653981,49.4835,-7.314,50.0211092265,14.59,15.43,21.235653981,130.35
2020-02-04 13:30:00,64.828,-19.3885,67.6652312214,46.738,-6.9085,47.2458253844,18.09,-12.48,21.9772268496,131.39,17.23,19.99,26.3907749034,46.738,-6.9085,47.2458253844,17.23,19.99,26.3907749034,131.35
2020-02-04 14:00:00,64.573,-21.125,67.9406943886,37.653,-5.505,38.0532972816,26.92,-15.62,31.1234766695,132.31,25.4,17.58,30.8903933287,37.653,-5.505,38.0532972816,25.4,17.58,30.8903933287,132.25
2020-02-04 14:30:00,59.761,-24.758,64.6864412764,29.611,-4.608,29.9673987026,30.15,-20.15,36.263549192,132.78,28.4,13.65,31.5100380831,29.611,-4.608,29.9673987026,28.4,13.65,31.5100380831,132.73
2020-02-04 15:00:00,61.459,-24.229,66.0624940643,16.759,-3.439,17.1082086146,44.7,-20.79,49.2982159921,132.74,41.79,13.14,43.8071192844,16.759,-3.439,17.1082086146,41.79,13.14,43.8071192844,132.69
2020-02-04 15:30:00,63.744,-23.951,68.0951388647,10.214,-3.071,10.6656850225,53.53,-20.88,57.4581177903,132.63,49.96,13.01,51.6261726259,10.214,-3.071,10.6656850225,49.96,13.01,51.6261726259,132.56
2020-02-04 16:00:00,66.006,-23.1835,69.95903593,6.126,-2.8335,6.7495628192,59.88,-20.35,63.243473181,132.47,55.83,13.51,57.4413526999,6.126,-2.8335,6.7495628192,55.83,13.51,57.4413526999,132.43
2020-02-04 16:30:00,68.495,-22.193,72.0006546776,4.585,-2.733,5.3377442801,63.91,-19.46,66.8070333124,131.73,59.6,14.03,61.2290854088,4.585,-2.733,5.3377442801,59.6,14.03,61.2290854088,131.71
2020-02-04 17:00:00,72.3035,-20.8965,75.2626057515,2.3735,-2.5665,3.4957723753,69.93,-18.33,72.2924186897,131.6,65.18,15.03,66.8904574659,2.3735,-2.5665,3.4957723753,65.18,15.03,66.8904574659,131.58
2020-02-04 17:30:00,76.4055,-19.4875,78.8515255813,1.5255,-2.4675000000000002,2.9009837125,74.88,-17.02,76.7899394452,131.79,69.69,16.32,71.5754042951,1.5255,-2.4675000000000002,2.9009837125,69.69,16.32,71.5754042951,131.79
2020-02-04 18:00:00,79.808,-17.991,81.8107141211,1.218,-2.511,2.7908143973,78.59,-15.48,80.1000530587,131.5,73.1,17.59,75.1865553141,1.218,-2.511,2.7908143973,73.1,17.59,75.1865553141,131.5
2020-02-04 18:30:00,80.4375,-17.6195,82.3446305869,1.2974999999999999,-2.5695,2.8785128973000003,79.14,-15.05,80.5583149029,131.35,73.62,17.98,75.7838030189,1.2974999999999999,-2.5695,2.8785128973000003,73.62,17.98,75.7838030189,131.36
2020-02-04 19:00:00,79.3535,-17.674,81.297898117,1.3235000000000001,-2.564,2.8854372719,78.03,-15.11,79.4795130836,131.06,72.6,17.79,74.7478702038,1.3235000000000001,-2.564,2.8854372719,72.6,17.79,74.7478702038,131.08
2020-02-04 19:30:00,79.489,-17.688,81.4332024729,0.9490000000000001,-2.528,2.7002564693,78.54,-15.16,79.989731841,130.86,73.06,17.64,75.1593853088,0.9490000000000001,-2.528,2.7002564693,73.06,17.64,75.1593853088,130.91
2020-02-04 20:00:00,78.633,-17.967,80.6595423865,0.523,-2.437,2.4924883149,78.11,-15.53,79.638891253,131.02,72.68,17.4,74.7338102869,0.523,-2.437,2.4924883149,72.68,17.4,74.7338102869,131.1
2020-02-04 20:30:00,77.4555,-18.485,79.6307083056,0.7055,-2.455,2.5543600471,76.75,-16.03,78.4061438919,131.4,71.42,17.1,73.4385893111,0.7055,-2.455,2.5543600471,71.42,17.1,73.4385893111,131.5
2020-02-04 21:00:00,75.8475,-18.7925,78.1409067806,1.0675,-2.4625,2.6839266942,74.78,-16.33,76.542258263,131.12,69.6,16.68,71.57082087,1.0675,-2.4625,2.6839266942,69.6,16.68,71.57082087,131.26
2020-02-04 21:30:00,74.7365,-18.8245,77.0707871538,0.8765000000000001,-2.4545,2.6063043758999997,73.86,-16.37,75.6523396862,131.08,68.75,16.63,70.7327321684,0.8765000000000001,-2.4545,2.6063043758999997,68.75,16.63,70.7327321684,131.26
2020-02-04 22:00:00,72.6805,-19.3495,75.2120883269,0.9105000000000001,-2.4295,2.5945096839,71.77,-16.92,73.7375026699,131.01,66.85,16.04,68.7473934051,0.9105000000000001,-2.4295,2.5945096839,66.85,16.04,68.7473934051,131.17
2020-02-04 22:30:00,70.6515,-19.855,73.3883878911,0.9315,-2.455,2.6257793605,69.72,-17.4,71.8584608797,131.17,65.04,15.73,66.9151290815,0.9315,-2.455,2.6257793605,65.04,15.73,66.9151290815,131.33
2020-02-04 23:00:00,67.991,-20.6535,71.0587302395,0.9410000000000001,-2.4435000000000002,2.6184295389,67.05,-18.21,69.4788212335,131.5,62.52,15.09,64.3153053324,0.9410000000000001,-2.4435000000000002,2.6184295389,62.52,15.09,64.3153053324,131.66
2020-02-04 23:30:00,65.957,-20.957,69.2063703571,1.107,-2.487,2.7222450294,64.85,-18.47,67.4289507556,131.58,60.45,14.86,62.2496755012,1.107,-2.487,2.7222450294,60.45,14.86,62.2496755012,131.74
2020-02-05 00:00:00,64.89,-21.2405,68.2778949606,0.9500000000000001,-2.4705,2.6468604516000003,63.94,-18.77,66.6381009633,131.75,59.61,14.64,61.3814442645,0.9500000000000001,-2.4705,2.6468604516000003,59.61,14.64,61.3814442645,131.9
2020-02-05 00:30:00,65.982,-21.291,69.332034479,1.042,-2.541,2.7463512157,64.94,-18.75,67.5926482689,131.75,60.52,14.68,62.2749773183,1.042,-2.541,2.7463512157,60.52,14.68,62.2749773183,131.9
2020-02-05 01:00:00,68.7955,-20.8455,71.8843215903,0.8255,-2.4055,2.5432028036,67.97,-18.44,70.4269444176,131.4,63.33,14.82,65.0409201964,0.8255,-2.4055,2.5432028036,63.33,14.82,65.0409201964,131.57
2020-02-05 01:30:00,69.5195,-20.633,72.5167675041,0.7195,-2.393,2.4988255741,68.8,-18.24,71.1768052107,131.4,64.09,15.0,65.8219423901,0.7195,-2.393,2.4988255741,64.09,15.0,65.8219423901,131.57
2020-02-05 02:00:00,68.817,-20.7675,71.8823242894,0.787,-2.4275,2.551886606,68.03,-18.34,70.4587574401,131.49,63.38,14.95,65.1193281599,0.787,-2.4275,2.551886606,63.38,14.95,65.1193281599,131.66
2020-02-05 02:30:00,68.3175,-20.8945,71.4413111337,0.5675,-2.3745,2.441373896,67.75,-18.52,70.2356953408,131.6,63.12,14.82,64.8364619639,0.5675,-2.3745,2.441373896,63.12,14.82,64.8364619639,131.77
2020-02-05 03:00:00,67.95,-20.9215,71.0979019539,0.37,-2.3515,2.3804311059,67.58,-18.57,70.0849577299,131.65,62.97,14.79,64.6835759679,0.37,-2.3515,2.3804311059,62.97,14.79,64.6835759679,131.81
2020-02-05 03:30:00,67.1085,-21.242,70.3901508469,0.1585,-2.372,2.3772896858,66.95,-18.87,69.558460305,131.84,62.38,14.59,64.0635036507,0.1585,-2.372,2.3772896858,62.38,14.59,64.0635036507,131.98
2020-02-05 04:00:00,66.6715,-21.41,70.0248313975,0.28150000000000003,-2.36,2.3767293178,66.39,-19.05,69.0690567476,132.0,61.94,14.48,63.6100149348,0.28150000000000003,-2.36,2.3767293178,61.94,14.48,63.6100149348,132.14
2020-02-05 04:30:00,65.7785,-21.669,69.2557335045,0.23850000000000002,-2.3689999999999998,2.3809752728999998,65.54,-19.3,68.322628755,132.0,61.16,14.25,62.7981536353,0.23850000000000002,-2.3689999999999998,2.3809752728999998,61.16,14.25,62.7981536353,132.14
2020-02-05 05:00:00,65.503,-21.5275,68.949809755,0.243,-2.3975,2.4097832371,65.26,-19.13,68.0060622298,132.0,60.81,14.38,62.4871226734,0.243,-2.3975,2.4097832371,60.81,14.38,62.4871226734,132.14
2020-02-05 05:30:00,66.0715,-21.461,69.4695446455,0.1315,-2.411,2.4145834527,65.94,-19.05,68.6366236058,132.47,61.44,14.72,63.1787305982,0.1315,-2.411,2.4145834527,61.44,14.72,63.1787305982,132.61
2020-02-05 06:00:00,66.773,-21.4515,70.1341598741,0.253,-2.4115,2.4247352948,66.52,-19.04,69.1912711258,132.97,61.98,14.95,63.7575321041,0.253,-2.4115,2.4247352948,61.98,14.95,63.7575321041,133.09
2020-02-05 06:30:00,69.273,-20.5085,72.245048974,0.313,-2.3785,2.3990063047,68.96,-18.13,71.3034255839,132.55,64.23,15.63,66.1043856336,0.313,-2.3785,2.3990063047,64.23,15.63,66.1043856336,132.68
2020-02-05 07:00:00,71.5305,-19.736,74.2032487581,0.41050000000000003,-2.396,2.4309105804,71.12,-17.34,73.203346918,132.05,66.22,16.15,68.1609191546,0.41050000000000003,-2.396,2.4309105804,66.22,16.15,68.1609191546,132.18
2020-02-05 07:30:00,74.663,-18.5435,76.9313002701,0.233,-2.3435,2.3550544049,74.43,-16.2,76.1725994042,131.36,69.23,16.9,71.2629139174,0.233,-2.3435,2.3550544049,69.23,16.9,71.2629139174,131.5
2020-02-05 08:00:00,74.869,-18.557,77.1344891083,0.089,-2.187,2.1888101791,74.78,-16.37,76.5508020859,131.26,69.53,16.67,71.5004181806,0.089,-2.187,2.1888101791,69.53,16.67,71.5004181806,131.41
2020-02-05 08:30:00,75.805,-17.6275,77.8275451318,0.935,-2.2175,2.406560045,74.87,-15.41,76.4394204583,131.0,69.64,17.43,71.7881222766,0.935,-2.2175,2.406560045,69.64,17.43,71.7881222766,131.15
2020-02-05 09:00:00,75.5965,-17.625,77.6239102162,4.6165,-2.415,5.2100189299,70.98,-15.21,72.5913527908,130.96,66.05,17.56,68.3443933326,4.6165,-2.415,5.2100189299,66.05,17.56,68.3443933326,131.11
2020-02-05 09:30:00,75.238,-17.752,77.303881843,8.558,-2.622,8.9506562888,66.68,-15.13,68.3749903108,130.9,62.08,17.59,64.5239064223,8.558,-2.622,8.9506562888,62.08,17.59,64.5239064223,131.06
2020-02-05 10:00:00,73.178,-18.6095,75.5071729987,13.438,-2.9995000000000003,13.7686907239,59.74,-15.61,61.7457666565,131.11,55.75,17.17,58.334135804,13.438,-2.9995000000000003,13.7686907239,55.75,17.17,58.334135804,131.26
2020-02-05 10:30:00,70.3845,-19.0835,72.9257006308,23.6045,-3.5435,23.8689926997,46.78,-15.54,49.2936101336,131.36,43.81,17.33,47.1131085792,23.6045,-3.5435,23.8689926997,43.81,17.33,47.1131085792,131.51
2020-02-05 11:00:00,68.628,-19.2195,71.2684471856,32.348,-4.5095,32.6608128229,36.28,-14.71,39.14872284,131.44,34.02,17.99,38.483769306,32.348,-4.5095,32.6608128229,34.02,17.99,38.483769306,131.59
2020-02-05 11:30:00,68.2165,-19.019,70.8181702196,37.5865,-5.609,38.0027086304,30.63,-13.41,33.4368808354,131.34,28.8,19.12,34.5689803147,37.5865,-5.609,38.0027086304,28.8,19.12,34.5689803147,131.49
2020-02-05 12:00:00,68.315,-19.0205,70.9134588442,34.265,-5.3405000000000005,34.6786845952,34.05,-13.68,36.6952980639,131.39,31.94,18.9,37.1129842508,34.265,-5.3405000000000005,34.6786845952,31.94,18.9,37.1129842508,131.53
2020-02-05 12:30:00,68.1585,-19.043,70.7687570277,35.3385,-5.213,35.7209315563,32.82,-13.83,35.6149027796,131.43,30.81,18.78,36.082468042,35.3385,-5.213,35.7209315563,30.81,18.78,36.082468042,131.53
2020-02-05 13:00:00,67.4375,-19.05,70.0765217905,35.9775,-5.54,36.4015398884,31.46,-13.51,34.2381614576,131.43,29.56,19.05,35.1666902054,35.9775,-5.54,36.4015398884,29.56,19.05,35.1666902054,131.53
2020-02-05 13:30:00,66.324,-19.084,69.0150130914,35.484,-5.454,35.900701553,30.84,-13.63,33.7176882363,131.43,29.0,19.0,34.6698716467,35.484,-5.454,35.900701553,29.0,19.0,34.6698716467,131.48
2020-02-05 14:00:00,66.065,-19.347,68.8396007687,33.315,-5.427,33.7541338802,32.75,-13.92,35.5855153117,131.43,30.71,18.76,35.9866878165,33.315,-5.427,33.7541338802,30.71,18.76,35.9866878165,131.48
2020-02-05 14:30:00,66.1555,-19.4145,68.9454348779,29.9055,-4.6545000000000005,30.2655464266,36.25,-14.76,39.1397508934,131.56,33.96,18.04,38.454170125,29.9055,-4.6545000000000005,30.2655464266,33.96,18.04,38.454170125,131.54
2020-02-05 15:00:00,68.075,-19.6015,70.8408386967,20.085,-3.4314999999999998,20.3760255509,47.99,-16.17,50.6409814281,131.91,44.86,16.97,47.9624905525,20.085,-3.4314999999999998,20.3760255509,44.86,16.97,47.9624905525,131.85
2020-02-05 15:30:00,69.0325,-19.4305,71.7149244335,15.8025,-2.9705,16.0792685312,53.23,-16.46,55.7168242096,132.02,49.68,16.75,52.4277111841,15.8025,-2.9705,16.0792685312,49.68,16.75,52.4277111841,132.0
2020-02-05 16:00:00,71.048,-18.751,73.4807342437,10.518,-2.601,10.8348292557,60.53,-16.15,62.6474532603,131.66,56.39,16.96,58.8852587665,10.518,-2.601,10.8348292557,56.39,16.96,58.8852587665,131.68
2020-02-05 16:30:00,73.5985,-17.9895,75.7651721604,5.8285,-2.2795,6.2583969593,67.77,-15.71,69.5670683585,131.45,63.11,17.37,65.456771995,5.8285,-2.2795,6.2583969593,63.11,17.37,65.456771995,131.48
2020-02-05 17:00:00,75.9915,-17.4625,77.972091023,2.3015,-2.0125,3.0572959458,73.69,-15.45,75.2922213778,131.69,68.66,17.76,70.9197659331,2.3015,-2.0125,3.0572959458,68.66,17.76,70.9197659331,131.74
2020-02-05 17:30:00,79.46,-16.434,81.1416536435,0.31,-1.744,1.7713373479,79.15,-14.69,80.5016683057,131.27,73.61,18.21,75.8289931359,0.31,-1.744,1.7713373479,73.61,18.21,75.8289931359,131.31
2020-02-05 18:00:00,81.75,-15.385,83.1850991765,0.14,-1.705,1.7107381448,81.61,-13.68,82.748622345,131.07,75.9,19.11,78.2687811327,0.14,-1.705,1.7107381448,75.9,19.11,78.2687811327,131.14
2020-02-05 18:30:00,81.2125,-15.3885,82.6575833696,0.07250000000000001,-1.4585,1.4603008252,81.14,-13.93,82.3270581279,130.79,75.44,18.76,77.7375790722,0.07250000000000001,-1.4585,1.4603008252,75.44,18.76,77.7375790722,130.9
2020-02-05 19:00:00,80.284,-15.864,81.8363437111,0.044,-1.484,1.4846521478,80.24,-14.38,81.5183537616,130.86,74.62,18.38,76.8503012356,0.044,-1.484,1.4846521478,74.62,18.38,76.8503012356,131.01
2020-02-05 19:30:00,80.6175,-16.0915,82.2077713997,0.0275,-1.7515,1.7517158731,80.59,-14.34,81.855871506,130.76,74.94,18.39,77.1634349935,0.0275,-1.7515,1.7517158731,74.94,18.39,77.1634349935,130.89
2020-02-05 20:00:00,79.2515,-16.8735,81.0278671477,0.021500000000000002,-1.8035,1.8036281490000001,79.23,-15.07,80.6504668306,130.76,73.67,17.7,75.766476096,0.021500000000000002,-1.8035,1.8036281490000001,73.67,17.7,75.766476096,130.89
2020-02-05 20:30:00,77.5985,-17.59,79.5671747786,0.018500000000000003,-1.81,1.8100945417,77.58,-15.78,79.1685846785,130.95,72.17,17.1,74.1681798348,0.018500000000000003,-1.81,1.8100945417,72.17,17.1,74.1681798348,131.02
2020-02-05 21:00:00,75.356,-18.3955,77.5688156172,0.026000000000000002,-1.8255,1.8256851454,75.33,-16.57,77.1308874576,130.95,70.09,16.36,71.9740071137,0.026000000000000002,-1.8255,1.8256851454,70.09,16.36,71.9740071137,131.02
2020-02-05 21:30:00,73.8635,-18.8975,76.2425874331,0.0335,-1.8475000000000001,1.8478036963000002,73.83,-17.05,75.7731575164,131.35,68.73,16.06,70.5814175261,0.0335,-1.8475000000000001,1.8478036963000002,68.73,16.06,70.5814175261,131.41
2020-02-05 22:00:00,71.772,-19.611,74.4030329019,0.052000000000000005,-1.901,1.9017110716,71.72,-17.71,73.8742343446,131.56,66.81,15.56,68.5980298551,0.052000000000000005,-1.901,1.9017110716,66.81,15.56,68.5980298551,131.62
2020-02-05 22:30:00,69.403,-20.4385,72.3499045697,0.063,-1.9085,1.9095395387,69.34,-18.53,71.7732296891,131.6,64.61,14.83,66.2901274701,0.063,-1.9085,1.9095395387,64.61,14.83,66.2901274701,131.62
2020-02-05 23:00:00,67.1175,-21.119,70.3617152097,0.1075,-1.879,1.8820725942,67.01,-19.24,69.7174131763,131.97,62.46,14.3,64.0760610525,0.1075,-1.879,1.8820725942,62.46,14.3,64.0760610525,132.03
2020-02-05 23:30:00,64.901,-21.8295,68.4738407806,0.111,-1.8895,1.8927575782,64.79,-19.94,67.7889939444,132.71,60.49,14.01,62.0912248228,0.111,-1.8895,1.8927575782,60.49,14.01,62.0912248228,132.77
2020-02-06 00:00:00,63.9465,-22.2105,67.6938783975,0.0665,-1.8205,1.8217141653,63.88,-20.39,67.0552496081,132.44,59.71,13.4,61.1951313423,0.0665,-1.8205,1.8217141653,59.71,13.4,61.1951313423,132.5
2020-02-06 00:30:00,65.1755,-21.7175,68.6985851856,0.0955,-1.8675000000000002,1.8699402397,65.08,-19.85,68.0399066725,131.88,60.7,13.65,62.2158540888,0.0955,-1.8675000000000002,1.8699402397,60.7,13.65,62.2158540888,131.95
2020-02-06 01:00:00,67.9445,-20.953,71.1019218394,0.2745,-1.873,1.8930079899,67.67,-19.08,70.3084297933,131.39,63.06,14.15,64.6280596955,0.2745,-1.873,1.8930079899,63.06,14.15,64.6280596955,131.47
2020-02-06 01:30:00,68.5195,-20.79,71.6040919239,0.3395,-1.8399999999999999,1.8710585907000001,68.18,-18.95,70.7645031071,131.3,63.81,14.31,65.3948942961,0.3395,-1.8399999999999999,1.8710585907000001,63.81,14.31,65.3948942961,131.4
2020-02-06 02:00:00,68.001,-20.9685,71.160480558,0.391,-1.8685,1.9089717782000002,67.61,-19.1,70.2561178831,131.48,62.99,14.18,64.5663418508,0.391,-1.8685,1.9089717782000002,62.99,14.18,64.5663418508,131.6
2020-02-06 02:30:00,67.103,-21.1455,70.3558439595,0.543,-1.8755000000000002,1.9525238155,66.56,-19.27,69.2933366205,131.37,62.01,14.0,63.5707487765,0.543,-1.8755000000000002,1.9525238155,62.01,14.0,63.5707487765,131.52
2020-02-06 03:00:00,66.3265,-21.3995,69.6932077214,0.4665,-1.9095,1.9656582867,65.86,-19.49,68.6833291272,131.5,61.38,13.85,62.9231825324,0.4665,-1.9095,1.9656582867,61.38,13.85,62.9231825324,131.65
2020-02-06 03:30:00,65.622,-22.0815,69.2375586387,0.522,-1.9815,2.0491037675,65.1,-20.1,68.1323711609,132.31,60.68,13.67,62.2007339185,0.522,-1.9815,2.0491037675,60.68,13.67,62.2007339185,132.48
2020-02-06 04:00:00,64.9465,-22.2495,68.6519345139,0.4365,-1.9995,2.0465904572999998,64.51,-20.25,67.6136273247,132.37,60.13,13.55,61.6378082024,0.4365,-1.9995,2.0465904572999998,60.13,13.55,61.6378082024,132.55
2020-02-06 04:30:00,64.954,-22.1415,68.6241075589,0.464,-2.0315,2.0838157908,64.49,-20.11,67.5527364361,132.47,60.13,13.72,61.6754027145,0.464,-2.0315,2.0838157908,60.13,13.72,61.6754027145,132.64
2020-02-06 05:00:00,64.4065,-22.064,68.0809616431,0.42650000000000005,-1.994,2.0391023147,63.98,-20.07,67.0540476034,132.28,59.65,13.68,61.1985694277,0.42650000000000005,-1.994,2.0391023147,59.65,13.68,61.1985694277,132.44
2020-02-06 05:30:00,64.7015,-21.766,68.2645065774,0.42150000000000004,-1.996,2.0400191788,64.28,-19.77,67.2515523984,132.08,59.92,13.89,61.5088489569,0.42150000000000004,-1.996,2.0400191788,59.92,13.89,61.5088489569,132.23
2020-02-06 06:00:00,65.424,-21.5195,68.8722633304,0.404,-1.9995,2.0399059415,65.02,-19.52,67.8868971157,132.18,60.59,14.13,62.2157938148,0.404,-1.9995,2.0399059415,60.59,14.13,62.2157938148,132.33
2020-02-06 06:30:00,68.1875,-20.668,71.2509745916,0.48750000000000004,-1.998,2.0566137824,67.7,-18.67,70.2271948749,132.05,63.07,14.88,64.8015377904,0.48750000000000004,-1.998,2.0566137824,63.07,14.88,64.8015377904,132.21
2020-02-06 07:00:00,71.2635,-19.2725,73.8235442694,0.7335,-1.9925000000000002,2.1232236105,70.53,-17.28,72.6159713837,131.51,65.65,15.97,67.5645128747,0.7335,-1.9925000000000002,2.1232236105,65.65,15.97,67.5645128747,131.66
2020-02-06 07:30:00,74.2885,-18.3385,76.518506353,1.1285,-1.9585,2.2603615861,73.16,-16.38,74.9712611605,131.07,68.07,16.55,70.053032768,1.1285,-1.9585,2.2603615861,68.07,16.55,70.053032768,131.22
2020-02-06 08:00:00,74.3945,-18.183,76.5843529662,1.0045,-1.933,2.1784189794,73.39,-16.25,75.1675102687,131.02,68.28,16.66,70.2830989641,1.0045,-1.933,2.1784189794,68.28,16.66,70.2830989641,131.17
2020-02-06 08:30:00,74.8085,-17.921,76.9251188706,2.1285,-1.991,2.9145485499,72.68,-15.93,74.4052908065,130.99,67.58,16.92,69.6659371573,2.1285,-1.991,2.9145485499,67.58,16.92,69.6659371573,131.17
2020-02-06 09:00:00,74.793,-18.084,76.9481897448,5.783,-2.144,6.1676433911,69.01,-15.94,70.8269983834,130.96,64.27,16.85,66.4421206766,5.783,-2.144,6.1676433911,64.27,16.85,66.4421206766,131.12
2020-02-06 09:30:00,75.2215,-18.0745,77.3625336484,9.1715,-2.4445,9.4916801727,66.05,-15.63,67.8741438252,131.0,61.54,17.14,63.8823230636,9.1715,-2.4445,9.4916801727,61.54,17.14,63.8823230636,131.17
2020-02-06 10:00:00,74.348,-18.533,76.6230852485,12.128,-2.983,12.4894624784,62.22,-15.55,64.1336955118,131.07,57.92,17.18,60.4142268013,12.128,-2.983,12.4894624784,57.92,17.18,60.4142268013,131.23
2020-02-06 10:30:00,72.045,-19.0985,74.5334470372,15.155,-3.6085000000000003,15.5786808572,56.89,-15.49,58.9611075201,131.3,53.03,17.33,55.7898718407,15.155,-3.6085000000000003,15.5786808572,53.03,17.33,55.7898718407,131.47
2020-02-06 11:00:00,70.3835,-19.345,72.9936031255,23.7735,-4.565,24.2078195476,46.61,-14.78,48.8972442986,131.44,43.54,17.96,47.0987600686,23.7735,-4.565,24.2078195476,43.54,17.96,47.0987600686,131.6
2020-02-06 11:30:00,69.4325,-19.7085,72.1754600159,29.8925,-4.6085,30.2456580107,39.54,-15.1,42.3251887178,131.23,36.96,17.53,40.906509262,29.8925,-4.6085,30.2456580107,36.96,17.53,40.906509262,131.4
2020-02-06 12:00:00,67.8715,-19.8765,70.7221023761,34.4915,-5.1965,34.8807566503,33.38,-14.68,36.4654192352,131.29,31.28,17.86,36.0196890603,34.4915,-5.1965,34.8807566503,31.28,17.86,36.0196890603,131.46
2020-02-06 12:30:00,66.4,-19.1645,69.1103325144,44.17,-6.5645,44.6551403564,22.23,-12.6,25.5525517317,131.07,20.99,19.69,28.7797880465,44.17,-6.5645,44.6551403564,20.99,19.69,28.7797880465,131.22
2020-02-06 13:00:00,66.43,-19.436,69.2149044354,45.48,-6.946,46.0073615414,20.95,-12.49,24.3906252482,131.22,19.79,19.79,27.9872863994,45.48,-6.946,46.0073615414,19.79,19.79,27.9872863994,131.37
2020-02-06 13:30:00,66.1895,-19.4455,68.9867913481,44.2395,-6.8455,44.7659941306,21.95,-12.6,25.309336222,131.31,20.74,19.74,28.6324151968,44.2395,-6.8455,44.7659941306,20.74,19.74,28.6324151968,131.46
2020-02-06 14:00:00,65.614,-19.405,68.4233222008,42.804,-6.225,43.2542834989,22.81,-13.18,26.3440410719,131.24,21.52,19.22,28.8534018792,42.804,-6.225,43.2542834989,21.52,19.22,28.8534018792,131.39
2020-02-06 14:30:00,65.4725,-19.322,68.264104332,39.8525,-5.7219999999999995,40.2611852812,25.62,-13.6,29.0059373232,131.27,24.13,18.88,30.6383958457,39.8525,-5.7219999999999995,40.2611852812,24.13,18.88,30.6383958457,131.39
2020-02-06 15:00:00,65.93,-19.748,68.8240394339,33.53,-4.838,33.877236369,32.4,-14.91,35.6660637021,131.45,30.49,17.83,35.3206596767,33.53,-4.838,33.877236369,30.49,17.83,35.3206596767,131.56
2020-02-06 15:30:00,66.9555,-20.362,69.9832124459,26.3155,-4.022,26.6210823268,40.64,-16.34,43.8018858042,131.69,38.07,16.65,41.5517436457,26.3155,-4.022,26.6210823268,38.07,16.65,41.5517436457,131.78
2020-02-06 16:00:00,68.728,-20.406,71.6933945353,18.668,-3.306,18.9584772595,50.06,-17.1,52.9000340265,131.69,46.73,15.99,49.3900091112,18.668,-3.306,18.9584772595,46.73,15.99,49.3900091112,131.75
2020-02-06 16:30:00,72.1125,-19.7835,74.7769986593,11.3425,-2.7035,11.660240928,60.77,-17.08,63.1246330682,131.62,56.59,16.01,58.8111230976,11.3425,-2.7035,11.660240928,56.59,16.01,58.8111230976,131.67
2020-02-06 17:00:00,75.486,-18.4675,77.7121917864,5.556,-2.3075,6.016119368,69.93,-16.16,71.7729092346,131.44,65.05,16.84,67.1944052731,5.556,-2.3075,6.016119368,65.05,16.84,67.1944052731,131.54
2020-02-06 17:30:00,78.23,-17.526,80.169156014,3.41,-2.056,3.9818633829000003,74.82,-15.47,76.4025739095,131.23,69.55,17.43,71.7008186843,3.41,-2.056,3.9818633829000003,69.55,17.43,71.7008186843,131.36
2020-02-06 18:00:00,81.184,-16.315,82.8071318245,2.894,-2.075,3.5610196573,78.29,-14.24,79.5745040827,130.73,72.75,18.4,75.040805566,2.894,-2.075,3.5610196573,72.75,18.4,75.040805566,130.87
2020-02-06 18:30:00,82.07,-16.2175,83.656991377,2.89,-2.0575,3.5475916125999998,79.18,-14.16,80.4361734545,130.6,73.59,18.4,75.8554421251,2.89,-2.0575,3.5475916125999998,73.59,18.4,75.8554421251,130.75
2020-02-06 19:00:00,80.993,-16.7515,82.7071871197,3.273,-2.0615,3.8681146894,77.72,-14.69,79.0961092596,130.71,72.23,17.97,74.4318063734,3.273,-2.0615,3.8681146894,72.23,17.97,74.4318063734,130.87
2020-02-06 19:30:00,79.6425,-17.172,81.4727278925,3.5425,-2.082,4.1090181613,76.1,-15.09,77.5816866277,130.43,70.84,17.53,72.9767531478,3.5425,-2.082,4.1090181613,70.84,17.53,72.9767531478,130.61
2020-02-06 20:00:00,78.126,-17.591,80.0819277802,3.626,-2.121,4.2007757617,74.5,-15.47,76.0892298555,130.21,69.34,17.04,71.403061559,3.626,-2.121,4.2007757617,69.34,17.04,71.403061559,130.4
2020-02-06 20:30:00,76.9295,-18.0195,79.0117102112,3.5195,-2.1795,4.139698117,73.41,-15.84,75.0994920089,130.41,68.26,16.73,70.2802995156,3.5195,-2.1795,4.139698117,68.26,16.73,70.2802995156,130.59
2020-02-06 21:00:00,75.1035,-18.5295,77.3555303938,3.9435000000000002,-2.2095000000000002,4.520296727,71.16,-16.32,73.0074516745,130.35,66.21,16.26,68.1773547448,3.9435000000000002,-2.2095000000000002,4.520296727,66.21,16.26,68.1773547448,130.52
2020-02-06 21:30:00,73.293,-19.108,75.7428512336,3.943,-2.218,4.5240217727,69.35,-16.89,71.3771293903,130.92,64.47,16.04,66.4354009546,3.943,-2.218,4.5240217727,64.47,16.04,66.4354009546,131.09
2020-02-06 22:00:00,71.0395,-20.422,73.916633069,4.0495,-2.2720000000000002,4.6433214674,66.99,-18.15,69.4052058566,131.53,62.28,15.1,64.0843849935,4.0495,-2.2720000000000002,4.6433214674,62.28,15.1,64.0843849935,131.7
2020-02-06 22:30:00,68.4775,-21.2975,71.7129800838,5.5475,-2.3775,6.0355001864,62.93,-18.92,65.7126418583,131.77,58.53,14.55,60.3113869845,5.5475,-2.3775,6.0355001864,58.53,14.55,60.3113869845,131.95
2020-02-06 23:00:00,66.1125,-21.707,69.5848870463,5.8225,-2.337,6.2739999402,60.29,-19.37,63.325200355,131.8,56.09,14.09,57.8326568644,5.8225,-2.337,6.2739999402,56.09,14.09,57.8326568644,131.98
2020-02-06 23:30:00,64.0695,-22.3475,67.855077824,5.4995,-2.3275,5.9717465201,58.57,-20.02,61.8970540494,132.16,54.44,13.64,56.1227511799,5.4995,-2.3275,5.9717465201,54.44,13.64,56.1227511799,132.34
2020-02-07 00:00:00,63.0705,-22.4895,66.9601790656,5.5005,-2.2995,5.9618118471,57.57,-20.19,61.0077126272,132.0,53.55,13.42,55.2059679745,5.5005,-2.2995,5.9618118471,53.55,13.42,55.2059679745,132.18
2020-02-07 00:30:00,64.3905,-22.3225,68.1500586684,5.4905,-2.2925,5.9498862594,58.9,-20.03,62.2126265319,132.0,54.84,13.64,56.5108414377,5.4905,-2.2925,5.9498862594,54.84,13.64,56.5108414377,132.18
2020-02-07 01:00:00,67.143,-21.989,70.6519537593,5.893,-2.3689999999999998,6.3513471012,61.25,-19.62,64.3156816025,131.89,56.95,13.95,58.6336507477,5.893,-2.3689999999999998,6.3513471012,56.95,13.95,58.6336507477,132.08
2020-02-07 01:30:00,67.4155,-21.994,70.9125212938,5.1655,-2.2640000000000002,5.6398658007,62.25,-19.73,65.3018789929,131.82,57.83,13.84,59.463051553,5.1655,-2.2640000000000002,5.6398658007,57.83,13.84,59.463051553,132.02
2020-02-07 02:00:00,66.977,-22.2935,70.5897915513,5.727,-2.3135,6.1766342979,61.25,-19.98,64.4264146139,132.26,56.93,13.75,58.5669480168,5.727,-2.3135,6.1766342979,56.93,13.75,58.5669480168,132.45
2020-02-07 02:30:00,66.3775,-22.3685,70.0451447175,5.5075,-2.2785,5.9602112798,60.87,-20.09,64.099648985,131.84,56.56,13.49,58.1464848465,5.5075,-2.2785,5.9602112798,56.56,13.49,58.1464848465,132.03
2020-02-07 03:00:00,65.7695,-22.5265,69.5202872009,5.6495,-2.3165,6.1059825172,60.12,-20.21,63.4260080724,131.92,55.88,13.4,57.4642010299,5.6495,-2.3165,6.1059825172,55.88,13.4,57.4642010299,132.11
2020-02-07 03:30:00,64.61,-22.9735,68.572835746,5.85,-2.3335,6.2982316764,58.76,-20.64,62.2795889518,131.92,54.62,13.03,56.1526962843,5.85,-2.3335,6.2982316764,54.62,13.03,56.1526962843,132.11
2020-02-07 04:00:00,63.682,-23.3465,67.8266627975,5.242,-2.3465,5.7432243775,58.44,-21.0,62.0985796939,132.28,54.37,12.83,55.8632777413,5.242,-2.3465,5.7432243775,54.37,12.83,55.8632777413,132.48
2020-02-07 04:30:00,63.3375,-23.138,67.4314907907,5.7875,-2.348,6.2456593127,57.55,-20.79,61.1900857983,131.85,53.51,12.83,55.0266208303,5.7875,-2.348,6.2456593127,53.51,12.83,55.0266208303,132.05
2020-02-07 05:00:00,62.8755,-23.111,66.988408111,6.5355,-2.451,6.9799828975,56.34,-20.66,60.008592718,131.92,52.45,13.03,54.044272592,6.5355,-2.451,6.9799828975,52.45,13.03,54.044272592,132.12
2020-02-07 05:30:00,63.5345,-23.042,67.5837736017,6.5945,-2.512,7.0567396331,56.94,-20.53,60.5280472178,132.77,53.1,13.59,54.8114778126,6.5945,-2.512,7.0567396331,53.1,13.59,54.8114778126,132.97
2020-02-07 06:00:00,64.5425,-22.939,68.4976789917,6.4725,-2.439,6.916789519,58.07,-20.5,61.5822612446,133.11,54.09,13.71,55.80046774,6.4725,-2.439,6.916789519,54.09,13.71,55.80046774,133.31
2020-02-07 06:30:00,66.871,-22.0735,70.4199548654,6.151,-2.4435000000000002,6.6185718437,60.72,-19.63,63.8142249032,133.01,56.5,14.49,58.3284673209,6.151,-2.4435000000000002,6.6185718437,56.5,14.49,58.3284673209,133.21
2020-02-07 07:00:00,69.985,-20.9275,73.0469744839,5.965,-2.3875,6.4250588519,64.02,-18.54,66.6505213783,132.4,59.58,15.22,61.4932906909,5.965,-2.3875,6.4250588519,59.58,15.22,61.4932906909,132.6
2020-02-07 07:30:00,73.2755,-18.5555,75.5883951444,6.7955,-2.3655,7.195443732,66.48,-16.19,68.4229968651,130.11,61.93,16.31,64.041712969,6.7955,-2.3655,7.195443732,61.93,16.31,64.041712969,130.31
2020-02-07 08:00:00,74.078,-53.5345,91.3974440247,7.198,-2.4845,7.6147189213,66.88,-51.05,84.1370126639,134.31,61.77,49.59,79.213010295,7.198,-2.4845,7.6147189213,61.77,49.59,79.213010295,134.52
2020-02-07 08:30:00,74.7255,-57.468,94.2680824789,8.1755,-2.518,8.5544797767,66.55,-54.95,86.3041424267,134.9,61.4,53.53,81.4580929067,8.1755,-2.518,8.5544797767,61.4,53.53,81.4580929067,135.11
2020-02-07 09:00:00,74.561,-57.6495,94.2486475831,9.581,-2.5995,9.9273844113,64.98,-55.05,85.1639765394,135.08,60.0,53.7,80.5213636248,9.581,-2.5995,9.9273844113,60.0,53.7,80.5213636248,135.29
2020-02-07 09:30:00,74.6525,-57.355,94.1413393853,12.7025,-2.765,12.9999512018,61.95,-54.59,82.5703978433,134.8,57.24,53.54,78.3769685558,12.7025,-2.765,12.9999512018,57.24,53.54,78.3769685558,134.99
2020-02-07 10:00:00,74.041,-57.5425,93.772111991,14.971,-2.8125,15.2328919529,59.07,-54.73,80.5272488044,134.76,54.65,53.38,76.3940239809,14.971,-2.8125,15.2328919529,54.65,53.38,76.3940239809,134.95
2020-02-07 10:30:00,71.0655,-58.266,91.8979436454,25.4955,-3.676,25.7591439347,45.57,-54.59,71.1104282085,135.02,42.53,53.91,68.6665056632,25.4955,-3.676,25.7591439347,42.53,53.91,68.6665056632,135.2
2020-02-07 11:00:00,69.9645,-58.6295,91.2822520017,30.7245,-4.0395,30.9889086691,39.24,-54.59,67.2297977091,135.24,36.84,54.19,65.5266487774,30.7245,-4.0395,30.9889086691,36.84,54.19,65.5266487774,135.42
2020-02-07 11:30:00,69.978,-58.673,91.3205421195,28.458,-4.063,28.7465777615,41.52,-54.61,68.6014759316,135.34,38.83,54.31,66.7633507248,28.458,-4.063,28.7465777615,38.83,54.31,66.7633507248,135.52
2020-02-07 12:00:00,72.4105,-58.4495,93.0571037616,16.5405,-2.9495,16.8014193002,55.87,-55.5,78.7509168201,135.47,51.76,53.84,74.6849596639,16.5405,-2.9495,16.8014193002,51.76,53.84,74.6849596639,135.63
2020-02-07 12:30:00,74.016,-52.3665,90.6676269583,10.936,-2.7465,11.2756089969,63.08,-49.62,80.2572787976,135.09,58.83,48.16,76.0286426289,10.936,-2.7465,11.2756089969,58.83,48.16,76.0286426289,135.24
2020-02-07 13:00:00,75.1835,-41.52,85.88637303,7.8535,-2.48,8.2357672533,67.33,-39.04,77.8296248224,133.67,63.7,38.97,74.6749683629,7.8535,-2.48,8.2357672533,63.7,38.97,74.6749683629,133.82
2020-02-07 13:30:00,74.9395,-41.7285,85.7741008259,7.7495,-2.4585,8.130127459,67.19,-39.27,77.8243470901,133.67,63.63,38.76,74.5058017875,7.7495,-2.4585,8.130127459,63.63,38.76,74.5058017875,133.82
2020-02-07 14:00:00,74.2745,-42.354,85.5018284381,6.9245,-2.454,7.3464832573,67.35,-39.9,78.2817507469,133.92,63.84,38.52,74.5609549295,6.9245,-2.454,7.3464832573,63.84,38.52,74.5609549295,134.11
2020-02-07 14:30:00,73.756,-41.71,84.7329430387,7.696,-2.45,8.0765658544,66.06,-39.26,76.8457624076,133.04,62.58,38.18,73.3073584301,7.696,-2.45,8.0765658544,62.58,38.18,73.3073584301,133.22
2020-02-07 15:00:00,73.593,-41.488,84.4818548151,7.953,-2.488,8.3330878431,65.64,-39.0,76.351880134,132.83,62.2,38.31,73.0513251078,7.953,-2.488,8.3330878431,62.2,38.31,73.0513251078,133.04
2020-02-07 15:30:00,74.3255,-41.837,85.291350788,7.9055,-2.487,8.2874663951,66.42,-39.35,77.2012882017,133.56,62.92,38.89,73.9686318651,7.9055,-2.487,8.2874663951,62.92,38.89,73.9686318651,133.87
2020-02-07 16:00:00,74.7025,-41.2495,85.3345460907,7.4525,-2.4095,7.8323334007,67.25,-38.84,77.6602092451,133.16,63.78,38.95,74.7327966826,7.4525,-2.4095,7.8323334007,63.78,38.95,74.7327966826,133.48
2020-02-07 16:30:00,76.4275,-40.7905,86.6315626461,7.6175,-2.4105,7.9897945218,68.81,-38.38,78.7898502347,133.35,65.21,39.63,76.3078043191,7.6175,-2.4105,7.9897945218,65.21,39.63,76.3078043191,133.69
2020-02-07 17:00:00,77.7965,-40.1415,87.5421923103,6.9465,-2.2915,7.3146998913,70.85,-37.85,80.3264900266,132.85,67.06,39.55,77.8540050351,6.9465,-2.2915,7.3146998913,67.06,39.55,77.8540050351,133.18
2020-02-07 17:30:00,78.4395,-39.797,87.9576964754,7.0295,-1.867,7.2732083189,71.41,-37.93,80.8583514549,133.06,67.57,39.79,78.4152344892,7.0295,-1.867,7.2732083189,67.57,39.79,78.4152344892,133.4
2020-02-07 18:00:00,80.0525,-39.755,89.3804384709,7.3225,-1.945,7.576412822,72.73,-37.81,81.9710253687,133.38,68.81,40.13,79.6569708186,7.3225,-1.945,7.576412822,68.81,40.13,79.6569708186,133.73
2020-02-07 18:30:00,79.6405,-39.962,89.1042686085,7.3505,-2.122,7.650668876,72.29,-37.84,81.5947896621,133.38,68.4,40.14,79.3081307307,7.3505,-2.122,7.650668876,68.4,40.14,79.3081307307,133.73
2020-02-07 19:00:00,78.1375,-40.5195,88.0187411095,7.4675,-2.0495,7.7436429734,70.67,-38.47,80.4623502018,133.31,66.87,39.47,77.6497121695,7.4675,-2.0495,7.7436429734,66.87,39.47,77.6497121695,133.68
2020-02-07 19:30:00,76.924,-22.3235,80.097693027,7.504,-2.1335,7.8013997622,69.42,-20.19,72.2964210732,131.09,65.58,21.85,69.1242280246,7.504,-2.1335,7.8013997622,65.58,21.85,69.1242280246,131.53
2020-02-07 20:00:00,75.33,-10.1885,76.0158827631,7.52,-2.1385,7.8181572157,67.81,-8.05,68.2861523297,129.98,63.87,10.23,64.6840768659,7.52,-2.1385,7.8181572157,63.87,10.23,64.6840768659,130.36
2020-02-07 20:30:00,73.2435,-11.052,74.072646748,7.4635,-2.092,7.7511480601,65.78,-8.96,66.3874235078,130.13,62.08,9.38,62.7846382485,7.4635,-2.092,7.7511480601,62.08,9.38,62.7846382485,130.5
2020-02-07 21:00:00,71.732,-11.464,72.6422956686,7.582,-2.124,7.8738872230000005,64.15,-9.34,64.8263688633,129.97,60.65,8.97,61.3097333219,7.582,-2.124,7.8738872230000005,60.65,8.97,61.3097333219,130.36
2020-02-07 21:30:00,69.949,-12.447,71.0478036958,7.619,-2.217,7.9350015753,62.33,-10.23,63.1639279969,130.84,58.97,8.37,59.5610426369,7.619,-2.217,7.9350015753,58.97,8.37,59.5610426369,130.93
2020-02-07 22:00:00,67.82,-13.4325,69.1374316579,7.48,-2.1925,7.794706938,60.34,-11.24,61.3779536967,131.31,57.22,7.5600000000000005,57.7172591172,7.48,-2.1925,7.794706938,57.22,7.5600000000000005,57.7172591172,131.21
2020-02-07 22:30:00,65.6885,-14.16,67.1973558427,7.0485,-2.09,7.3518332578,58.64,-12.07,59.8693118384,131.34,55.61,6.73,56.0157567118,7.0485,-2.09,7.3518332578,55.61,6.73,56.0157567118,131.31
2020-02-07 23:00:00,63.619,-14.6235,65.278050777,7.149,-2.0435,7.4353273801,56.47,-12.58,57.8542764193,131.44,53.49,6.19,53.8469702026,7.149,-2.0435,7.4353273801,53.49,6.19,53.8469702026,131.37
2020-02-07 23:30:00,61.9465,-14.911,63.7158283572,7.3665,-2.091,7.6575193927,54.58,-12.82,56.0653975282,131.49,51.67,5.97,52.01374626,7.3665,-2.091,7.6575193927,51.67,5.97,52.01374626,131.41
2020-02-08 00:00:00,60.831,-15.267,62.7175561546,7.331,-2.117,7.6305471626,53.5,-13.15,55.0923996573,131.89,50.6,5.73,50.9234022823,7.331,-2.117,7.6305471626,50.6,5.73,50.9234022823,131.81
2020-02-08 00:30:00,61.344,-15.1435,63.1855357519,7.614,-1.7535,7.8133064864,53.73,-13.39,55.3733239024,131.55,50.83,5.41,51.1170910753,7.614,-1.7535,7.8133064864,50.83,5.41,51.1170910753,131.63
2020-02-08 01:00:00,63.772,-14.903,65.490208375,7.602,-1.7229999999999999,7.7948144943,56.17,-13.18,57.695591686,131.63,53.11,5.64,53.4086294526,7.602,-1.7229999999999999,7.7948144943,53.11,5.64,53.4086294526,131.79
2020-02-08 01:30:00,63.955,-14.8565,65.657883131,7.415,-1.7065000000000001,7.6088348155,56.54,-13.15,58.0490663146,131.85,53.46,5.74,53.7672688538,7.415,-1.7065000000000001,7.6088348155,53.46,5.74,53.7672688538,132.02
2020-02-08 02:00:00,63.064,-15.193,64.8682922929,7.274,-1.673,7.4639135177,55.79,-13.52,57.4048299362,132.24,52.77,5.49,53.0548112804,7.274,-1.673,7.4639135177,52.77,5.49,53.0548112804,132.4
2020-02-08 02:30:00,62.3645,-15.44,64.2473692866,6.6645,-1.57,6.8469307175,55.7,-13.87,57.4009311771,132.56,52.69,5.24,52.9499169027,6.6645,-1.57,6.8469307175,52.69,5.24,52.9499169027,132.76
2020-02-08 03:00:00,61.991,-15.754,63.9614930798,6.011,-1.4140000000000001,6.1750722263,55.98,-14.34,57.7875073005,132.92,52.94,4.88,53.1644430047,6.011,-1.4140000000000001,6.1750722263,52.94,4.88,53.1644430047,133.12
2020-02-08 03:30:00,61.026,-15.8665,63.0548848088,5.396,-1.3565,5.5638932637,55.63,-14.51,57.4911906295,132.87,52.72,4.77,52.9353501925,5.396,-1.3565,5.5638932637,52.72,4.77,52.9353501925,133.07
2020-02-08 04:00:00,60.517,-15.848,62.5577045055,4.677,-1.248,4.8406438621,55.84,-14.6,57.7171170451,132.58,52.88,4.59,53.0788328809,4.677,-1.248,4.8406438621,52.88,4.59,53.0788328809,132.77
2020-02-08 04:30:00,60.1355,-15.81,62.1790516191,4.9155,-1.34,5.094873919,55.22,-14.47,57.0844050508,132.88,52.24,4.77,52.4573207474,4.9155,-1.34,5.094873919,52.24,4.77,52.4573207474,133.07
2020-02-08 05:00:00,60.058,-15.549,62.038171838,5.218,-1.309,5.3796844703,54.84,-14.24,56.6586551199,132.88,51.89,5.0,52.1303376164,5.218,-1.309,5.3796844703,51.89,5.0,52.1303376164,133.07
2020-02-08 05:30:00,61.065,-14.857,62.8463576828,4.805,-1.117,4.9331241622,56.26,-13.74,57.9135148303,132.95,53.21,5.48,53.491443241,4.805,-1.117,4.9331241622,53.21,5.48,53.491443241,133.11
2020-02-08 06:00:00,60.9645,-14.203,62.5970883448,3.9145000000000003,-0.463,3.9417863019,57.05,-13.74,58.6812585073,132.62,53.95,5.39,54.2185816856,3.9145000000000003,-0.463,3.9417863019,53.95,5.39,54.2185816856,132.78
2020-02-08 06:30:00,62.16,-13.2905,63.5649509577,5.21,-0.3305,5.2204722248,56.95,-12.96,58.4060279423,131.44,53.84,5.8100000000000005,54.1525779626,5.21,-0.3305,5.2204722248,53.84,5.8100000000000005,54.1525779626,131.63
2020-02-08 07:00:00,63.7355,-12.431,64.9364591062,4.9055,-0.321,4.9159913802,58.83,-12.11,60.063474758,131.05,55.61,6.49,55.9874289461,4.9055,-0.321,4.9159913802,55.61,6.49,55.9874289461,131.24
